Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-17 03:00:00,3.524,0.0,3.524,3.524,0,3.524,0.0,0.0,0.0,0.0,48.914,-8.94,49.724269688,3.524,0,3.524,45.39,-8.94,46.2620330293,132.77
2020-06-17 03:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,48.3,-9.07,49.1442255001,3.36,0,3.36,44.94,-9.07,45.8461394231,133.15
2020-06-17 04:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,48.277,-9.17,49.1401834449,3.237,0,3.237,45.04,-9.17,45.9640130972,133.43
2020-06-17 04:30:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,47.882,-8.89,48.7002877199,3.332,0,3.332,44.55,-8.89,45.4283457766,133.43
2020-06-17 05:00:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,47.535,-8.86,48.3536536882,3.275,0,3.275,44.26,-8.86,45.1380903451,133.3
2020-06-17 05:30:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,44.97,-7.83,45.6465748989,3.65,0,3.65,41.32,-7.83,42.0553361656,132.6
2020-06-17 06:00:00,6.812,0.0,6.812,6.812,0,6.812,0.0,0.0,0.0,0.0,47.892,-7.25,48.4376523378,6.812,0,6.812,41.08,-7.25,41.7148522711,132.73
2020-06-17 06:30:00,12.35,0.0,12.35,12.35,0,12.35,0.0,0.0,0.0,0.0,55.41,-5.79,55.7116881812,12.35,0,12.35,43.06,-5.79,43.447528123,132.84
2020-06-17 07:00:00,17.409,0.0,17.409,17.409,0,17.409,0.0,0.0,0.0,0.0,62.429,-4.25,62.5734971134,17.409,0,17.409,45.02,-4.25,45.220160327,133.0
2020-06-17 07:30:00,24.319,0.0,24.319,24.319,0,24.319,0.0,0.0,0.0,0.0,71.859,-2.5,71.9024747905,24.319,0,24.319,47.54,-2.5,47.6056887357,132.43
2020-06-17 08:00:00,29.796,0.0,29.796,29.796,0,29.796,0.0,0.0,0.0,0.0,79.636,-4.8100000000000005,79.7811293227,29.796,0,29.796,49.84,-4.8100000000000005,50.0715657834,133.6
2020-06-17 08:30:00,33.362,0.0,33.362,33.362,0,33.362,0.0,0.0,0.0,0.0,91.592,-5.5,91.7569859139,33.362,0,33.362,58.23,-5.5,58.4891690828,134.29
2020-06-17 09:00:00,36.011,0.0,36.011,36.011,0,36.011,0.0,0.0,0.0,0.0,98.581,-4.79,98.6973032104,36.011,0,36.011,62.57,-4.79,62.7530796057,133.97
2020-06-17 09:30:00,45.178,0.0,45.178,45.178,0,45.178,0.0,0.0,0.0,0.0,105.508,-3.71,105.573207605,45.178,0,45.178,60.33,-3.71,60.4439657865,133.84
2020-06-17 10:00:00,44.139,0.0,44.139,44.139,0,44.139,0.0,0.0,0.0,0.0,107.119,-3.89,107.1896089227,44.139,0,44.139,62.98,-3.89,63.1000198098,133.7
2020-06-17 10:30:00,57.7,0.0,57.7,57.7,0,57.7,0.0,0.0,0.0,0.0,115.14,-4.05,115.2112064862,57.7,0,57.7,57.44,-4.05,57.5826024073,134.11
2020-06-17 11:00:00,63.181,0.0,63.181,63.181,0,63.181,0.0,0.0,0.0,0.0,118.501,-3.69,118.5584374939,63.181,0,63.181,55.32,-3.69,55.4429301174,134.01
2020-06-17 11:30:00,65.574,0.0,65.574,65.574,0,65.574,0.0,0.0,0.0,0.0,119.464,-3.65,119.5197464689,65.574,0,65.574,53.89,-3.65,54.0134668393,134.01
2020-06-17 12:00:00,72.382,0.0,72.382,72.382,0,72.382,0.0,0.0,0.0,0.0,122.732,-3.4,122.7790854503,72.382,0,72.382,50.35,-3.4,50.4646658564,134.01
2020-06-17 12:30:00,86.084,0.0,86.084,86.084,0,86.084,0.0,0.0,0.0,0.0,133.454,-2.68,133.4809069343,86.084,0,86.084,47.37,-2.68,47.4457511269,133.92
2020-06-17 13:00:00,95.59,0.0,95.59,95.59,0,95.59,0.0,0.0,0.0,0.0,139.02,-2.62,139.0446863422,95.59,0,95.59,43.43,-2.62,43.5089565492,133.92
2020-06-17 13:30:00,111.473,0.0,111.473,111.473,0,111.473,0.0,0.0,0.0,0.0,140.383,-3.89,140.436885429,111.473,0,111.473,28.91,-3.89,29.1705365052,134.19
2020-06-17 14:00:00,99.699,0.0,99.699,99.699,0,99.699,0.0,0.0,0.0,0.0,132.489,-4.07,132.5514995049,99.699,0,99.699,32.79,-4.07,33.0416252627,134.32
2020-06-17 14:30:00,107.632,0.0,107.632,107.632,0,107.632,0.0,0.0,0.0,0.0,134.692,-3.89,134.7481612639,107.632,0,107.632,27.06,-3.89,27.3381729455,134.32
2020-06-17 15:00:00,105.659,0.0,105.659,105.659,0,105.659,0.0,0.0,0.0,0.0,132.359,-3.88,132.4158573623,105.659,0,105.659,26.7,-3.88,26.9804447702,134.42
2020-06-17 15:30:00,86.017,0.0,86.017,86.017,0,86.017,0.0,0.0,0.0,0.0,122.757,-4.42,122.8365476925,86.017,0,86.017,36.74,-4.42,37.004918592,134.77
2020-06-17 16:00:00,67.275,0.0,67.275,67.275,0,67.275,0.0,0.0,0.0,0.0,113.085,-4.73,113.1838774959,67.275,0,67.275,45.81,-4.73,46.0535449233,134.77
2020-06-17 16:30:00,43.742,0.0,43.742,43.742,0,43.742,0.0,0.0,0.0,0.0,100.902,-5.28,101.0400514845,43.742,0,43.742,57.16,-5.28,57.4033448503,134.44
2020-06-17 17:00:00,34.3,0.0,34.3,34.3,0,34.3,0.0,0.0,0.0,0.0,102.62,-4.42,102.7151439662,34.3,0,34.3,68.32,-4.42,68.4628278703,134.0
2020-06-17 17:30:00,51.229,0.0,51.229,51.229,0,51.229,0.0,0.0,0.0,0.0,120.059,-4.74,120.1525325617,51.229,0,51.229,68.83,-4.74,68.9930177627,133.77
2020-06-17 18:00:00,64.042,0.0,64.042,64.042,0,64.042,0.0,0.0,0.0,0.0,130.272,-5.15,130.3737568838,64.042,0,64.042,66.23,-5.15,66.4299284961,133.89
2020-06-17 18:30:00,63.121,0.0,63.121,63.121,0,63.121,0.0,0.0,0.0,0.0,126.621,-6.83,126.8050730097,63.121,0,63.121,63.5,-6.83,63.8662579145,134.33
2020-06-17 19:00:00,52.888,0.0,52.888,52.888,0,52.888,0.0,0.0,0.0,0.0,116.808,-7.79,117.0674718442,52.888,0,52.888,63.92,-7.79,64.3929382774,134.33
2020-06-17 19:30:00,21.171,0.0,21.171,21.171,0,21.171,0.0,0.0,0.0,0.0,92.761,-7.79,93.0875245186,21.171,0,21.171,71.59,-7.79,72.0125836226,133.78
2020-06-17 20:00:00,13.884,0.0,13.884,13.884,0,13.884,0.0,0.0,0.0,0.0,86.614,-8.86,87.0659784072,13.884,0,13.884,72.73,-8.86,73.2676770479,134.08
2020-06-17 20:30:00,12.073,0.0,12.073,12.073,0,12.073,0.0,0.0,0.0,0.0,82.613,-9.65,83.1746972883,12.073,0,12.073,70.54,-9.65,71.1970090664,134.29
2020-06-17 21:00:00,7.987,0.0,7.987,7.987,0,7.987,0.0,0.0,0.0,0.0,77.257,-10.66,77.9889713293,7.987,0,7.987,69.27,-10.66,70.0854371464,134.54
2020-06-17 21:30:00,2.387,0.0,2.387,2.387,0,2.387,0.0,0.0,0.0,0.0,70.867,-10.27,71.6072942444,2.387,0,2.387,68.48,-10.27,69.2458179243,134.29
2020-06-17 22:00:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,69.776,-10.51,70.5630942916,2.316,0,2.316,67.46,-10.51,68.2737995134,134.19
2020-06-17 22:30:00,2.346,0.0,2.346,2.346,0,2.346,0.0,0.0,0.0,0.0,65.276,-10.57,66.1262510354,2.346,0,2.346,62.93,-10.57,63.8115177691,134.6
2020-06-17 23:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,61.076,-11.33,62.118006053,2.606,0,2.606,58.47,-11.33,59.5576174809,134.81
2020-06-17 23:30:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,61.627,-13.66,63.1227591998,2.627,0,2.627,59.0,-13.66,60.5606770107,134.64
2020-06-18 00:00:00,2.545,0.0,2.545,2.545,0,2.545,0.0,0.0,0.0,0.0,58.595,-14.62,60.3913770749,2.545,0,2.545,56.05,-14.62,57.9253562786,134.99
2020-06-18 00:30:00,2.683,0.0,2.683,2.683,0,2.683,0.0,0.0,0.0,0.0,56.053,-10.26,56.9842645737,2.683,0,2.683,53.37,-10.26,54.3472584405,133.51
2020-06-18 01:00:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,52.837,-9.07,53.6098262355,2.717,0,2.717,50.12,-9.07,50.9340681666,133.31
2020-06-18 01:30:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,53.63,-9.04,54.3865654367,2.7800000000000002,0,2.7800000000000002,50.85,-9.04,51.6473048668,133.38
2020-06-18 02:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,52.857,-9.16,53.6448324538,2.767,0,2.767,50.09,-9.16,50.9206608362,133.51
2020-06-18 02:30:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,52.003,-9.44,52.852867557,2.763,0,2.763,49.24,-9.44,50.1367250626,133.73
2020-06-18 03:00:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,50.723,-9.69,51.6402830066,2.7030000000000003,0,2.7030000000000003,48.02,-9.69,48.9879219808,133.59
2020-06-18 03:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,49.162,-9.6,50.0905404642,2.7119999999999997,0,2.7119999999999997,46.45,-9.6,47.4316613666,133.79
2020-06-18 04:00:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,48.955,-9.79,49.9243039511,2.535,0,2.535,46.42,-9.79,47.441126673,134.03
2020-06-18 04:30:00,2.524,0.0,2.524,2.524,0,2.524,0.0,0.0,0.0,0.0,48.724,-9.43,49.6281480211,2.524,0,2.524,46.2,-9.43,47.1525704496,133.93
2020-06-18 05:00:00,2.446,0.0,2.446,2.446,0,2.446,0.0,0.0,0.0,0.0,48.656,-9.47,49.5690148782,2.446,0,2.446,46.21,-9.47,47.1703826569,134.1
2020-06-18 05:30:00,2.4050000000000002,0.0,2.4050000000000002,2.4050000000000002,0,2.4050000000000002,0.0,0.0,0.0,0.0,44.985,-8.19,45.7244609044,2.4050000000000002,0,2.4050000000000002,42.58,-8.19,43.3604946927,133.48
2020-06-18 06:00:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,45.785,-7.5,46.3952176954,3.225,0,3.225,42.56,-7.5,43.2157795255,133.48
2020-06-18 06:30:00,4.461,0.0,4.461,4.461,0,4.461,0.0,0.0,0.0,0.0,49.801,-5.66,50.1216041343,4.461,0,4.461,45.34,-5.66,45.691916134,132.84
2020-06-18 07:00:00,6.352,0.0,6.352,6.352,0,6.352,0.0,0.0,0.0,0.0,55.202,-4.06,55.3511011995,6.352,0,6.352,48.85,-4.06,49.0184261273,132.59
2020-06-18 07:30:00,8.556000000000001,0.0,8.556000000000001,8.556000000000001,0,8.556000000000001,0.0,0.0,0.0,0.0,62.586,-2.65,62.6420776795,8.556000000000001,0,8.556000000000001,54.03,-2.65,54.0949480081,132.4
2020-06-18 08:00:00,10.167,0.0,10.167,10.167,0,10.167,0.0,0.0,0.0,0.0,70.287,-6.4,70.5777753191,10.167,0,10.167,60.12,-6.4,60.4596923578,134.23
2020-06-18 08:30:00,11.843,0.0,11.843,11.843,0,11.843,0.0,0.0,0.0,0.0,78.553,-5.45,78.7418332845,11.843,0,11.843,66.71,-5.45,66.9322538094,134.23
2020-06-18 09:00:00,16.645,0.0,16.645,16.645,0,16.645,0.0,0.0,0.0,0.0,85.395,-4.76,85.5275606164,16.645,0,16.645,68.75,-4.76,68.9145855389,134.04
2020-06-18 09:30:00,22.433,0.0,22.433,22.433,0,22.433,0.0,0.0,0.0,0.0,90.813,-4.01,90.9014910164,22.433,0,22.433,68.38,-4.01,68.4974780558,133.67
2020-06-18 10:00:00,30.112,0.0,30.112,30.112,0,30.112,0.0,0.0,0.0,0.0,97.642,-3.91,97.7202551368,30.112,0,30.112,67.53,-3.91,67.6431001655,133.76
2020-06-18 10:30:00,29.551,0.0,29.551,29.551,0,29.551,0.0,0.0,0.0,0.0,98.501,-3.93,98.5793685362,29.551,0,29.551,68.95,-3.93,69.061909907,133.76
2020-06-18 11:00:00,26.811,0.0,26.811,26.811,0,26.811,0.0,0.0,0.0,0.0,97.751,-3.2800000000000002,97.8060141351,26.811,0,26.811,70.94,-3.2800000000000002,71.0157869773,133.57
2020-06-18 11:30:00,37.025,0.0,37.025,37.025,0,37.025,0.0,0.0,0.0,0.0,104.065,-3.67,104.1296937718,37.025,0,37.025,67.04,-3.67,67.1403790576,133.69
2020-06-18 12:00:00,46.927,0.0,46.927,46.927,0,46.927,0.0,0.0,0.0,0.0,111.507,-3.36,111.557611345,46.927,0,46.927,64.58,-3.36,64.6673487937,133.57
2020-06-18 12:30:00,52.673,0.0,52.673,52.673,0,52.673,0.0,0.0,0.0,0.0,116.983,-3.62,117.0389964456,52.673,0,52.673,64.31,-3.62,64.41180404240001,133.57
2020-06-18 13:00:00,56.356,0.0,56.356,56.356,0,56.356,0.0,0.0,0.0,0.0,119.066,-3.63,119.1213215843,56.356,0,56.356,62.71,-3.63,62.8149743294,133.64
2020-06-18 13:30:00,56.347,0.0,56.347,56.347,0,56.347,0.0,0.0,0.0,0.0,118.037,-4.78,118.1337452593,56.347,0,56.347,61.69,-4.78,61.8749101009,134.03
2020-06-18 14:00:00,41.838,0.0,41.838,41.838,0,41.838,0.0,0.0,0.0,0.0,104.698,-4.03,104.775531991,41.838,0,41.838,62.86,-4.03,62.9890506358,133.92
2020-06-18 14:30:00,38.442,0.0,38.442,38.442,0,38.442,0.0,0.0,0.0,0.0,102.902,-4.02,102.9804933179,38.442,0,38.442,64.46,-4.02,64.5852305098,134.11
2020-06-18 15:00:00,37.435,0.0,37.435,37.435,0,37.435,0.0,0.0,0.0,0.0,101.525,-4.64,101.6309757161,37.435,0,37.435,64.09,-4.64,64.2577442804,134.59
2020-06-18 15:30:00,25.673000000000002,0.0,25.673000000000002,25.673000000000002,0,25.673000000000002,0.0,0.0,0.0,0.0,95.463,-4.14,95.5527287365,25.673000000000002,0,25.673000000000002,69.79,-4.14,69.9126862594,134.71
2020-06-18 16:00:00,22.331,0.0,22.331,22.331,0,22.331,0.0,0.0,0.0,0.0,95.051,-3.92,95.1317980541,22.331,0,22.331,72.72,-3.92,72.8255779242,134.71
2020-06-18 16:30:00,19.947,0.0,19.947,19.947,0,19.947,0.0,0.0,0.0,0.0,98.207,-3.86,98.2828288614,19.947,0,19.947,78.26,-3.86,78.3551351221,134.5
2020-06-18 17:00:00,16.26,0.0,16.26,16.26,0,16.26,0.0,0.0,0.0,0.0,99.16,-3.33,99.2158984236,16.26,0,16.26,82.9,-3.33,82.966854225,134.19
2020-06-18 17:30:00,28.218,0.0,28.218,28.218,0,28.218,0.0,0.0,0.0,0.0,110.738,-3.31,110.7874575211,28.218,0,28.218,82.52,-3.31,82.5863578323,133.74
2020-06-18 18:00:00,25.564,0.0,25.564,25.564,0,25.564,0.0,0.0,0.0,0.0,111.024,-2.84,111.0603177377,25.564,0,25.564,85.46,-2.84,85.507176307,133.55
2020-06-18 18:30:00,27.479,0.0,27.479,27.479,0,27.479,0.0,0.0,0.0,0.0,110.569,-3.66,110.6295591648,27.479,0,27.479,83.09,-3.66,83.1705699151,133.75
2020-06-18 19:00:00,27.102,0.0,27.102,27.102,0,27.102,0.0,0.0,0.0,0.0,106.792,-4.89,106.9038977961,27.102,0,27.102,79.69,-4.89,79.839891032,134.0
2020-06-18 19:30:00,20.804,0.0,20.804,20.804,0,20.804,0.0,0.0,0.0,0.0,96.424,-5.88,96.6031168027,20.804,0,20.804,75.62,-5.88,75.8482616808,134.57
2020-06-18 20:00:00,19.238,0.0,19.238,19.238,0,19.238,0.0,0.0,0.0,0.0,91.578,-6.86,91.8345778234,19.238,0,19.238,72.34,-6.86,72.6645388068,134.71
2020-06-18 20:30:00,15.573,0.0,15.573,15.573,0,15.573,0.0,0.0,0.0,0.0,83.293,-6.91,83.5791358474,15.573,0,15.573,67.72,-6.91,68.0716277167,134.46
2020-06-18 21:00:00,8.537,0.0,8.537,8.537,0,8.537,0.0,0.0,0.0,0.0,81.217,-8.17,81.6268950102,8.537,0,8.537,72.68,-8.17,73.1377556396,134.36
2020-06-18 21:30:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,76.497,-8.01,76.9152202688,3.617,0,3.617,72.88,-8.01,73.3188550102,134.12
2020-06-18 22:00:00,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0,73.129,-8.22,73.5895307839,3.669,0,3.669,69.46,-8.22,69.9446924362,133.98
2020-06-18 22:30:00,3.718,0.0,3.718,3.718,0,3.718,0.0,0.0,0.0,0.0,67.228,-9.53,67.9001096023,3.718,0,3.718,63.51,-9.53,64.2210323804,133.98
2020-06-18 23:00:00,3.798,0.0,3.798,3.798,0,3.798,0.0,0.0,0.0,0.0,63.098,-10.75,64.0071879089,3.798,0,3.798,59.3,-10.75,60.2665122601,134.6
2020-06-18 23:30:00,3.867,0.0,3.867,3.867,0,3.867,0.0,0.0,0.0,0.0,64.457,-12.76,65.7078568285,3.867,0,3.867,60.59,-12.76,61.9190253476,134.89
2020-06-19 00:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,63.444,-11.82,64.5356764588,3.844,0,3.844,59.6,-11.82,60.7607801135,134.04
2020-06-19 00:30:00,3.8529999999999998,0.0,3.8529999999999998,3.8529999999999998,0,3.8529999999999998,0.0,0.0,0.0,0.0,61.533,-7.66,62.0079485953,3.8529999999999998,0,3.8529999999999998,57.68,-7.66,58.1864073474,132.99
2020-06-19 01:00:00,3.968,0.0,3.968,3.968,0,3.968,0.0,0.0,0.0,0.0,60.058,-7.86,60.5701491165,3.968,0,3.968,56.09,-7.86,56.6380411031,132.99
2020-06-19 01:30:00,3.925,0.0,3.925,3.925,0,3.925,0.0,0.0,0.0,0.0,62.395,-7.51,62.8453349502,3.925,0,3.925,58.47,-7.51,58.950326547,133.1
2020-06-19 02:00:00,3.886,0.0,3.886,3.886,0,3.886,0.0,0.0,0.0,0.0,62.036,-7.92,62.5395210727,3.886,0,3.886,58.15,-7.92,58.6868716154,133.24
2020-06-19 02:30:00,3.689,0.0,3.689,3.689,0,3.689,0.0,0.0,0.0,0.0,60.979,-8.01,61.5028336014,3.689,0,3.689,57.29,-8.01,57.847248854200004,133.43
2020-06-19 03:00:00,3.762,0.0,3.762,3.762,0,3.762,0.0,0.0,0.0,0.0,59.282,-8.23,59.850550741,3.762,0,3.762,55.52,-8.23,56.1266719127,133.52
2020-06-19 03:30:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,56.638,-9.31,57.398076135,3.678,0,3.678,52.96,-9.31,53.7720903443,134.07
2020-06-19 04:00:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,56.783,-9.32,57.5427796426,3.563,0,3.563,53.22,-9.32,54.0299065333,134.07
2020-06-19 04:30:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,55.683,-8.93,56.3945155933,3.433,0,3.433,52.25,-8.93,53.0076164339,134.17
2020-06-19 05:00:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,55.269,-8.85,55.9730726421,3.419,0,3.419,51.85,-8.85,52.5998574143,134.17
2020-06-19 05:30:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,53.806,-8.15,54.4197403154,3.516,0,3.516,50.29,-8.15,50.9461146703,133.8
2020-06-19 06:00:00,3.886,0.0,3.886,3.886,0,3.886,0.0,0.0,0.0,0.0,55.676,-7.78,56.2169491879,3.886,0,3.886,51.79,-7.78,52.3711036737,133.8
2020-06-19 06:30:00,4.996,0.0,4.996,4.996,0,4.996,0.0,0.0,0.0,0.0,59.916,-6.15,60.2308023855,4.996,0,4.996,54.92,-6.15,55.2632689949,133.35
2020-06-19 07:00:00,6.53,0.0,6.53,6.53,0,6.53,0.0,0.0,0.0,0.0,65.01,-4.45,65.1621255025,6.53,0,6.53,58.48,-4.45,58.6490656362,133.0
2020-06-19 07:30:00,8.975,0.0,8.975,8.975,0,8.975,0.0,0.0,0.0,0.0,72.565,-6.54,72.8591162793,8.975,0,8.975,63.59,-6.54,63.9254229552,133.33
2020-06-19 08:00:00,11.079,0.0,11.079,11.079,0,11.079,0.0,0.0,0.0,0.0,79.409,3.5,79.4860948909,11.079,0,11.079,68.33,3.5,68.4195797999,132.94
2020-06-19 08:30:00,19.833,0.0,19.833,19.833,0,19.833,0.0,0.0,0.0,0.0,92.293,7.17,92.5710902442,19.833,0,19.833,72.46,7.17,72.8138757381,132.22
2020-06-19 09:00:00,34.002,0.0,34.002,34.002,0,34.002,0.0,0.0,0.0,0.0,103.662,6.77,103.8828337311,34.002,0,34.002,69.66,6.77,69.9882025773,132.9
2020-06-19 09:30:00,47.364,0.0,47.364,47.364,0,47.364,0.0,0.0,0.0,0.0,115.254,7.08,115.4712557999,47.364,0,47.364,67.89,7.08,68.2581753345,132.63
2020-06-19 10:00:00,59.109,0.0,59.109,59.109,0,59.109,0.0,0.0,0.0,0.0,122.359,6.87,122.5517106409,59.109,0,59.109,63.25,6.87,63.6220040552,132.8
2020-06-19 10:30:00,75.628,0.0,75.628,75.628,0,75.628,0.0,0.0,0.0,0.0,132.238,7.12,132.4295399222,75.628,0,75.628,56.61,7.12,57.0559944265,132.8
2020-06-19 11:00:00,87.869,0.0,87.869,87.869,0,87.869,0.0,0.0,0.0,0.0,136.999,7.18,137.1870197978,87.869,0,87.869,49.13,7.18,49.6518811325,133.07
2020-06-19 11:30:00,97.37,0.0,97.37,97.37,0,97.37,0.0,0.0,0.0,0.0,142.89,7.47,143.085125013,97.37,0,97.37,45.52,7.47,46.1288553944,133.15
2020-06-19 12:00:00,105.012,0.0,105.012,105.012,0,105.012,0.0,0.0,0.0,0.0,146.102,6.94,146.2667358082,105.012,0,105.012,41.09,6.94,41.6719533979,133.32
2020-06-19 12:30:00,103.31,0.0,103.31,103.31,0,103.31,0.0,0.0,0.0,0.0,146.73,7.95,146.9452122391,103.31,0,103.31,43.42,7.95,44.1418044488,133.04
2020-06-19 13:00:00,102.263,0.0,102.263,102.263,0,102.263,0.0,0.0,0.0,0.0,145.913,7.47,146.1040877902,102.263,0,102.263,43.65,7.47,44.2845729346,133.04
2020-06-19 13:30:00,97.321,0.0,97.321,97.321,0,97.321,0.0,0.0,0.0,0.0,140.031,6.15,140.1659853923,97.321,0,97.321,42.71,6.15,43.1505110051,133.56
2020-06-19 14:00:00,80.426,0.0,80.426,80.426,0,80.426,0.0,0.0,0.0,0.0,127.286,4.62,127.36981666,80.426,0,80.426,46.86,4.62,47.0871957118,134.24
2020-06-19 14:30:00,78.23,0.0,78.23,78.23,0,78.23,0.0,0.0,0.0,0.0,123.61,5.5600000000000005,123.734981715,78.23,0,78.23,45.38,5.5600000000000005,45.7193394528,135.09
2020-06-19 15:00:00,72.251,0.0,72.251,72.251,0,72.251,0.0,0.0,0.0,0.0,118.201,4.34,118.2806493092,72.251,0,72.251,45.95,4.34,46.1545024889,135.3
2020-06-19 15:30:00,76.666,0.0,76.666,76.666,0,76.666,0.0,0.0,0.0,0.0,128.356,5.58,128.4772319752,76.666,0,76.666,51.69,5.58,51.9903115975,135.3
2020-06-19 16:00:00,75.513,0.0,75.513,75.513,0,75.513,0.0,0.0,0.0,0.0,127.563,1.22,127.5688338467,75.513,0,75.513,52.05,1.22,52.0642958274,133.64
2020-06-19 16:30:00,69.03,0.0,69.03,69.03,0,69.03,0.0,0.0,0.0,0.0,124.7,-2.5,124.7250576268,69.03,0,69.03,55.67,-2.5,55.7261060904,132.21
2020-06-19 17:00:00,76.196,0.0,76.196,76.196,0,76.196,0.0,0.0,0.0,0.0,122.676,-3.41,122.7233843894,76.196,0,76.196,46.48,-3.41,46.6049192682,131.81
2020-06-19 17:30:00,70.619,0.0,70.619,70.619,0,70.619,0.0,0.0,0.0,0.0,125.369,4.05,125.4343998311,70.619,0,70.619,54.75,4.05,54.8995901624,133.75
2020-06-19 18:00:00,60.344,0.0,60.344,60.344,0,60.344,0.0,0.0,0.0,0.0,121.234,4.75,121.327017832,60.344,0,60.344,60.89,4.75,61.0749916087,133.47
2020-06-19 18:30:00,44.027,0.0,44.027,44.027,0,44.027,0.0,0.0,0.0,0.0,111.617,4.5600000000000005,111.7101082669,44.027,0,44.027,67.59,4.5600000000000005,67.7436469346,133.23
2020-06-19 19:00:00,41.255,0.0,41.255,41.255,0,41.255,0.0,0.0,0.0,0.0,107.275,3.49,107.3317554361,41.255,0,41.255,66.02,3.49,66.1121811771,133.37
2020-06-19 19:30:00,47.073,0.0,47.073,47.073,0,47.073,0.0,0.0,0.0,0.0,106.903,3.14,106.9491047602,47.073,0,47.073,59.83,3.14,59.9123401312,133.23
2020-06-19 20:00:00,34.814,0.0,34.814,34.814,0,34.814,0.0,0.0,0.0,0.0,96.984,2.6,97.0188448499,34.814,0,34.814,62.17,2.6,62.2243433071,133.23
2020-06-19 20:30:00,22.119,0.0,22.119,22.119,0,22.119,0.0,0.0,0.0,0.0,86.469,1.8399999999999999,86.4885747426,22.119,0,22.119,64.35,1.8399999999999999,64.3763007636,133.83
2020-06-19 21:00:00,7.421,0.0,7.421,7.421,0,7.421,0.0,0.0,0.0,0.0,76.521,0.96,76.5270216394,7.421,0,7.421,69.1,0.96,69.1066682745,134.52
2020-06-19 21:30:00,4.373,0.0,4.373,4.373,0,4.373,0.0,0.0,0.0,0.0,71.933,1.2,71.9430086179,4.373,0,4.373,67.56,1.2,67.5706563532,134.41
2020-06-19 22:00:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,70.861,0.72,70.864657771,3.691,0,3.691,67.17,0.72,67.1738587547,134.82
2020-06-19 22:30:00,3.846,0.0,3.846,3.846,0,3.846,0.0,0.0,0.0,0.0,70.636,-0.21,70.6363121631,3.846,0,3.846,66.79,-0.21,66.7903301384,134.63
2020-06-19 23:00:00,3.855,0.0,3.855,3.855,0,3.855,0.0,0.0,0.0,0.0,67.365,-1.3900000000000001,67.3793390068,3.855,0,3.855,63.51,-1.3900000000000001,63.5252091693,135.36
2020-06-19 23:30:00,9.126,0.0,9.126,9.126,0,9.126,0.0,0.0,0.0,0.0,68.366,-7.95,68.8266841857,9.126,0,9.126,59.24,-7.95,59.7710640695,134.1
2020-06-20 00:00:00,16.413,0.0,16.413,16.413,0,16.413,0.0,0.0,0.0,0.0,70.423,-12.05,71.4464934689,16.413,0,16.413,54.01,-12.05,55.3378947919,133.41
2020-06-20 00:30:00,17.976,0.0,17.976,17.976,0,17.976,0.0,0.0,0.0,0.0,69.616,-12.62,70.7506314883,17.976,0,17.976,51.64,-12.62,53.1597027832,133.8
2020-06-20 01:00:00,17.912,0.0,17.912,17.912,0,17.912,0.0,0.0,0.0,0.0,67.662,-12.56,68.8178744513,17.912,0,17.912,49.75,-12.56,51.3109744597,133.21
2020-06-20 01:30:00,17.829,0.0,17.829,17.829,0,17.829,0.0,0.0,0.0,0.0,68.099,-12.67,69.267616539,17.829,0,17.829,50.27,-12.67,51.8420852204,133.35
2020-06-20 02:00:00,17.785,0.0,17.785,17.785,0,17.785,0.0,0.0,0.0,0.0,66.325,-12.79,67.5469446015,17.785,0,17.785,48.54,-12.79,50.1967698164,133.45
2020-06-20 02:30:00,17.709,0.0,17.709,17.709,0,17.709,0.0,0.0,0.0,0.0,65.309,-13.39,66.6675151854,17.709,0,17.709,47.6,-13.39,49.4474680848,133.91
2020-06-20 03:00:00,11.334,0.0,11.334,11.334,0,11.334,0.0,0.0,0.0,0.0,59.744,-13.72,61.2991348715,11.334,0,11.334,48.41,-13.72,50.3166622502,134.12
2020-06-20 03:30:00,3.466,0.0,3.466,3.466,0,3.466,0.0,0.0,0.0,0.0,53.746,-14.02,55.5445129243,3.466,0,3.466,50.28,-14.02,52.1980727614,134.12
2020-06-20 04:00:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,53.365,-14.24,55.232244432,3.485,0,3.485,49.88,-14.24,51.8728445335,134.26
2020-06-20 04:30:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,52.732,-14.26,54.6261057005,3.472,0,3.472,49.26,-14.26,51.282503839,134.36
2020-06-20 05:00:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,52.241,-14.65,54.2562860966,3.551,0,3.551,48.69,-14.65,50.846225032,134.77
2020-06-20 05:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,51.905,-14.45,53.8788597225,3.815,0,3.815,48.09,-14.45,50.2140478352,134.77
2020-06-20 06:00:00,5.107,0.0,5.107,5.107,0,5.107,0.0,0.0,0.0,0.0,53.037,-14.43,54.9649731102,5.107,0,5.107,47.93,-14.43,50.0550676755,134.52
2020-06-20 06:30:00,17.818,0.0,17.818,17.818,0,17.818,0.0,0.0,0.0,0.0,62.438,-13.87,63.9599933083,17.818,0,17.818,44.62,-13.87,46.7260237983,134.05
2020-06-20 07:00:00,30.253,0.0,30.253,30.253,0,30.253,0.0,0.0,0.0,0.0,71.323,-13.29,72.5506335534,30.253,0,30.253,41.07,-13.29,43.1667580437,134.05
2020-06-20 07:30:00,38.606,0.0,38.606,38.606,0,38.606,0.0,0.0,0.0,0.0,79.476,-12.5,80.452996066,38.606,0,38.606,40.87,-12.5,42.7388219304,133.74
2020-06-20 08:00:00,45.29,0.0,45.29,45.29,0,45.29,0.0,0.0,0.0,0.0,86.31,-11.54,87.0780552148,45.29,0,45.29,41.02,-11.54,42.6123456289,133.26
2020-06-20 08:30:00,44.434,0.0,44.434,44.434,0,44.434,0.0,0.0,0.0,0.0,90.234,-10.28,90.8176918667,44.434,0,44.434,45.8,-10.28,46.9395185318,131.45
2020-06-20 09:00:00,59.258,0.0,59.258,59.258,0,59.258,0.0,0.0,0.0,0.0,103.138,-2.11,103.1595809608,59.258,0,59.258,43.88,-2.11,43.9307011098,133.53
2020-06-20 09:30:00,81.964,0.0,81.964,81.964,0,81.964,0.0,0.0,0.0,0.0,121.994,0.6900000000000001,121.9959513099,81.964,0,81.964,40.03,0.6900000000000001,40.0359463483,133.3
2020-06-20 10:00:00,104.247,0.0,104.247,104.247,0,104.247,0.0,0.0,0.0,0.0,135.787,2.15,135.8040200767,104.247,0,104.247,31.54,2.15,31.6131950299,132.96
2020-06-20 10:30:00,120.549,0.0,120.549,120.549,0,120.549,0.0,0.0,0.0,0.0,144.769,2.45,144.7897298188,120.549,0,120.549,24.22,2.45,24.3436008019,133.15
2020-06-20 11:00:00,137.023,0.0,137.023,137.023,0,137.023,0.0,0.0,0.0,0.0,156.453,3.44,156.4908138167,137.023,0,137.023,19.43,3.44,19.7321691661,133.04
2020-06-20 11:30:00,124.814,0.0,124.814,124.814,0,124.814,0.0,0.0,0.0,0.0,147.764,2.68,147.7883016209,124.814,0,124.814,22.95,2.68,23.1059494503,132.96
2020-06-20 12:00:00,115.459,0.0,115.459,115.459,0,115.459,0.0,0.0,0.0,0.0,142.799,2.1,142.8144404498,115.459,0,115.459,27.34,2.1,27.4205324529,133.43
2020-06-20 12:30:00,104.027,0.0,104.027,104.027,0,104.027,0.0,0.0,0.0,0.0,138.447,1.04,138.4509061328,104.027,0,104.027,34.42,1.04,34.4357082111,133.43
2020-06-20 13:00:00,96.825,0.0,96.825,96.825,0,96.825,0.0,0.0,0.0,0.0,134.555,1.02,134.5588660215,96.825,0,96.825,37.73,1.02,37.7437849188,133.33
2020-06-20 13:30:00,103.703,0.0,103.703,103.703,0,103.703,0.0,0.0,0.0,0.0,135.213,1.12,135.2176385277,103.703,0,103.703,31.51,1.12,31.5298985092,133.53
2020-06-20 14:00:00,104.442,0.0,104.442,104.442,0,104.442,0.0,0.0,0.0,0.0,135.552,0.47000000000000003,135.552814814,104.442,0,104.442,31.11,0.47000000000000003,31.1135501028,133.97
2020-06-20 14:30:00,105.153,0.0,105.153,105.153,0,105.153,0.0,0.0,0.0,0.0,133.863,0.45,133.8637563682,105.153,0,105.153,28.71,0.45,28.7135264292,134.41
2020-06-20 15:00:00,120.383,0.0,120.383,120.383,0,120.383,0.0,0.0,0.0,0.0,139.533,0.30000000000000004,139.533322504,120.383,0,120.383,19.15,0.30000000000000004,19.1523497253,134.67
2020-06-20 15:30:00,115.79,0.0,115.79,115.79,0,115.79,0.0,0.0,0.0,0.0,134.79,0.08,134.7900237406,115.79,0,115.79,19.0,0.08,19.0001684203,134.81
2020-06-20 16:00:00,130.576,0.0,130.576,130.576,0,130.576,0.0,0.0,0.0,0.0,143.996,1.37,144.0025170474,130.576,0,130.576,13.42,1.37,13.4897479591,134.81
2020-06-20 16:30:00,132.784,0.0,132.784,132.784,0,132.784,0.0,0.0,0.0,0.0,145.124,1.3599999999999999,145.1303723416,132.784,0,132.784,12.34,1.3599999999999999,12.4147170729,134.81
2020-06-20 17:00:00,116.951,0.0,116.951,116.951,0,116.951,0.0,0.0,0.0,0.0,138.981,0.63,138.9824278857,116.951,0,116.951,22.03,0.63,22.0390063297,134.52
2020-06-20 17:30:00,96.546,0.0,96.546,96.546,0,96.546,0.0,0.0,0.0,0.0,130.746,-0.56,130.7471992664,96.546,0,96.546,34.2,-0.56,34.204584488,133.89
2020-06-20 18:00:00,89.48,0.0,89.48,89.48,0,89.48,0.0,0.0,0.0,0.0,129.48,-0.37,129.480528652,89.48,0,89.48,40.0,-0.37,40.0017112134,133.05
2020-06-20 18:30:00,74.415,0.0,74.415,74.415,0,74.415,0.0,0.0,0.0,0.0,121.265,-0.5,121.2660307959,74.415,0,74.415,46.85,-0.5,46.8526680137,132.58
2020-06-20 19:00:00,60.824,0.0,60.824,60.824,0,60.824,0.0,0.0,0.0,0.0,112.834,-0.73,112.8363614089,60.824,0,60.824,52.01,-0.73,52.015122801,132.58
2020-06-20 19:30:00,35.919,0.0,35.919,35.919,0,35.919,0.0,0.0,0.0,0.0,95.759,-1.07,95.7649778416,35.919,0,35.919,59.84,-1.07,59.849565579,132.78
2020-06-20 20:00:00,16.135,0.0,16.135,16.135,0,16.135,0.0,0.0,0.0,0.0,81.945,-1.4100000000000001,81.9571297997,16.135,0,16.135,65.81,-1.4100000000000001,65.8251031142,133.01
2020-06-20 20:30:00,16.732,0.0,16.732,16.732,0,16.732,0.0,0.0,0.0,0.0,80.302,-2.18,80.3315853447,16.732,0,16.732,63.57,-2.18,63.6073682839,133.24
2020-06-20 21:00:00,20.132,0.0,20.132,20.132,0,20.132,0.0,0.0,0.0,0.0,81.292,-2.96,81.3458718313,20.132,0,20.132,61.16,-2.96,61.23158662,132.96
2020-06-20 21:30:00,17.761,0.0,17.761,17.761,0,17.761,0.0,0.0,0.0,0.0,78.931,-3.01,78.9883716822,17.761,0,17.761,61.17,-3.01,61.2440119522,132.96
2020-06-20 22:00:00,13.138,0.0,13.138,13.138,0,13.138,0.0,0.0,0.0,0.0,74.418,-2.89,74.4740949861,13.138,0,13.138,61.28,-2.89,61.3481091803,132.96
2020-06-20 22:30:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,65.777,-3.66,65.8787471724,3.717,0,3.717,62.06,-3.66,62.1678309096,132.96
2020-06-20 23:00:00,3.573,0.0,3.573,3.573,0,3.573,0.0,0.0,0.0,0.0,63.003,-4.53,63.1656465889,3.573,0,3.573,59.43,-4.53,59.602397602799996,133.51
2020-06-20 23:30:00,3.625,0.0,3.625,3.625,0,3.625,0.0,0.0,0.0,0.0,58.475,-4.8,58.6716765143,3.625,0,3.625,54.85,-4.8,55.0596267695,134.02
2020-06-21 00:00:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,55.872,-5.85,56.1774232588,3.722,0,3.722,52.15,-5.85,52.4770902395,135.1
2020-06-21 00:30:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,52.127,-5.5600000000000005,52.4226833441,3.6470000000000002,0,3.6470000000000002,48.48,-5.5600000000000005,48.7977868351,135.0
2020-06-21 01:00:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,50.463,-6.13,50.8339578333,3.733,0,3.733,46.73,-6.13,47.1303490333,135.52
2020-06-21 01:30:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,49.159,-5.65,49.4826209997,3.709,0,3.709,45.45,-5.65,45.7998362442,135.03
2020-06-21 02:00:00,3.6950000000000003,0.0,3.6950000000000003,3.6950000000000003,0,3.6950000000000003,0.0,0.0,0.0,0.0,48.055,-5.83,48.4073540384,3.6950000000000003,0,3.6950000000000003,44.36,-5.83,44.7414628728,135.18
2020-06-21 02:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,46.509,-5.65,46.8509293504,3.789,0,3.789,42.72,-5.65,43.0920050589,135.07
2020-06-21 03:00:00,3.782,0.0,3.782,3.782,0,3.782,0.0,0.0,0.0,0.0,53.572,-4.36,53.7491282162,3.782,0,3.782,49.79,-4.36,49.9805332104,135.07
2020-06-21 03:30:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,52.233,-4.27,52.4072436692,3.553,0,3.553,48.68,-4.27,48.8669141649,134.91
2020-06-21 04:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,51.789,-4.32,51.9688649193,3.519,0,3.519,48.27,-4.32,48.462927068,134.91
2020-06-21 04:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,43.586,-6.11,44.0121744066,3.476,0,3.476,40.11,-6.11,40.572702646,135.31
2020-06-21 05:00:00,3.495,0.0,3.495,3.495,0,3.495,0.0,0.0,0.0,0.0,43.255,-6.02,43.6719065876,3.495,0,3.495,39.76,-6.02,40.2131570509,135.43
2020-06-21 05:30:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,42.911,-5.95,43.3215468445,3.6109999999999998,0,3.6109999999999998,39.3,-5.95,39.7478615777,135.43
2020-06-21 06:00:00,5.926,0.0,5.926,5.926,0,5.926,0.0,0.0,0.0,0.0,44.816,-6.18,45.2400956674,5.926,0,5.926,38.89,-6.18,39.3779697293,135.57
2020-06-21 06:30:00,10.403,0.0,10.403,10.403,0,10.403,0.0,0.0,0.0,0.0,48.833,-5.79,49.1750545399,10.403,0,10.403,38.43,-5.79,38.8637234449,135.31
2020-06-21 07:00:00,19.307,0.0,19.307,19.307,0,19.307,0.0,0.0,0.0,0.0,54.297,-5.34,54.5589571839,19.307,0,19.307,34.99,-5.34,35.3951366716,134.9
2020-06-21 07:30:00,38.826,0.0,38.826,38.826,0,38.826,0.0,0.0,0.0,0.0,69.066,-4.6,69.2190173002,38.826,0,38.826,30.24,-4.6,30.5878668756,134.9
2020-06-21 08:00:00,54.248,0.0,54.248,54.248,0,54.248,0.0,0.0,0.0,0.0,81.728,-3.86,81.8191028061,54.248,0,54.248,27.48,-3.86,27.7497747739,134.9
2020-06-21 08:30:00,75.28,0.0,75.28,75.28,0,75.28,0.0,0.0,0.0,0.0,100.28,-3.21,100.3313634912,75.28,0,75.28,25.0,-3.21,25.2052395347,135.47
2020-06-21 09:00:00,84.997,0.0,84.997,84.997,0,84.997,0.0,0.0,0.0,0.0,111.107,-2.18,111.1283845334,84.997,0,84.997,26.11,-2.18,26.2008492229,135.33
2020-06-21 09:30:00,77.25,0.0,77.25,77.25,0,77.25,0.0,0.0,0.0,0.0,112.09,-1.8900000000000001,112.1059329384,77.25,0,77.25,34.84,-1.8900000000000001,34.891226691,134.65
2020-06-21 10:00:00,78.917,0.0,78.917,78.917,0,78.917,0.0,0.0,0.0,0.0,114.187,-0.87,114.1903142521,78.917,0,78.917,35.27,-0.87,35.2807284505,133.9
2020-06-21 10:30:00,74.364,0.0,74.364,74.364,0,74.364,0.0,0.0,0.0,0.0,114.324,0.24,114.3242519153,74.364,0,74.364,39.96,0.24,39.9607207142,133.43
2020-06-21 11:00:00,70.622,0.0,70.622,70.622,0,70.622,0.0,0.0,0.0,0.0,114.692,0.45,114.6928827958,70.622,0,70.622,44.07,0.45,44.0722974214,133.43
2020-06-21 11:30:00,100.453,0.0,100.453,100.453,0,100.453,0.0,0.0,0.0,0.0,132.753,1.35,132.7598640742,100.453,0,100.453,32.3,1.35,32.3281997643,133.43
2020-06-21 12:00:00,104.143,0.0,104.143,104.143,0,104.143,0.0,0.0,0.0,0.0,135.683,1.34,135.6896167325,104.143,0,104.143,31.54,1.34,31.568452607,133.43
2020-06-21 12:30:00,109.757,0.0,109.757,109.757,0,109.757,0.0,0.0,0.0,0.0,142.257,1.75,142.2677635622,109.757,0,109.757,32.5,1.75,32.5470812824,133.33
2020-06-21 13:00:00,100.479,0.0,100.479,100.479,0,100.479,0.0,0.0,0.0,0.0,137.419,0.84,137.4215673066,100.479,0,100.479,36.94,0.84,36.9495493883,133.78
2020-06-21 13:30:00,116.859,0.0,116.859,116.859,0,116.859,0.0,0.0,0.0,0.0,145.599,0.19,145.5991239706,116.859,0,116.859,28.74,0.19,28.7406280377,134.37
2020-06-21 14:00:00,127.406,0.0,127.406,127.406,0,127.406,0.0,0.0,0.0,0.0,146.536,0.17,146.5360986105,127.406,0,127.406,19.13,0.17,19.1307553432,134.62
2020-06-21 14:30:00,107.297,0.0,107.297,107.297,0,107.297,0.0,0.0,0.0,0.0,134.807,-0.99,134.810635148,107.297,0,107.297,27.51,-0.99,27.5278077587,134.73
2020-06-21 15:00:00,108.045,0.0,108.045,108.045,0,108.045,0.0,0.0,0.0,0.0,130.865,-1.38,130.8722759984,108.045,0,108.045,22.82,-1.38,22.8616884766,135.15
2020-06-21 15:30:00,121.208,0.0,121.208,121.208,0,121.208,0.0,0.0,0.0,0.0,137.328,-0.15,137.3280819206,121.208,0,121.208,16.12,-0.15,16.1206978757,135.23
2020-06-21 16:00:00,123.966,0.0,123.966,123.966,0,123.966,0.0,0.0,0.0,0.0,138.816,-0.07,138.8160176493,123.966,0,123.966,14.85,-0.07,14.8501649822,135.32
2020-06-21 16:30:00,131.919,0.0,131.919,131.919,0,131.919,0.0,0.0,0.0,0.0,144.519,0.81,144.5212699259,131.919,0,131.919,12.6,0.81,12.6260088706,134.75
2020-06-21 17:00:00,125.444,0.0,125.444,125.444,0,125.444,0.0,0.0,0.0,0.0,142.044,0.73,142.0458758148,125.444,0,125.444,16.6,0.73,16.616043452,134.75
2020-06-21 17:30:00,111.134,0.0,111.134,111.134,0,111.134,0.0,0.0,0.0,0.0,137.754,0.04,137.7540058075,111.134,0,111.134,26.62,0.04,26.6200300526,135.01
2020-06-21 18:00:00,92.424,0.0,92.424,92.424,0,92.424,0.0,0.0,0.0,0.0,127.484,-0.52,127.4850605208,92.424,0,92.424,35.06,-0.52,35.0638560344,134.74
2020-06-21 18:30:00,72.659,0.0,72.659,72.659,0,72.659,0.0,0.0,0.0,0.0,115.009,-1.26,115.0159018614,72.659,0,72.659,42.35,-1.26,42.3687396556,134.45
2020-06-21 19:00:00,58.669,0.0,58.669,58.669,0,58.669,0.0,0.0,0.0,0.0,105.879,-1.7000000000000002,105.8926467749,58.669,0,58.669,47.21,-1.7000000000000002,47.2405980064,134.08
2020-06-21 19:30:00,38.728,0.0,38.728,38.728,0,38.728,0.0,0.0,0.0,0.0,92.578,-1.9300000000000002,92.5981154452,38.728,0,38.728,53.85,-1.9300000000000002,53.8845747872,133.17
2020-06-21 20:00:00,25.434,0.0,25.434,25.434,0,25.434,0.0,0.0,0.0,0.0,82.544,-2.32,82.5765967814,25.434,0,25.434,57.11,-2.32,57.1571036705,133.17
2020-06-21 20:30:00,14.109,0.0,14.109,14.109,0,14.109,0.0,0.0,0.0,0.0,74.529,-2.19,74.5611691231,14.109,0,14.109,60.42,-2.19,60.4596766449,132.69
2020-06-21 21:00:00,11.235,0.0,11.235,11.235,0,11.235,0.0,0.0,0.0,0.0,70.885,-2.75,70.9383233873,11.235,0,11.235,59.65,-2.75,59.7133569648,132.69
2020-06-21 21:30:00,10.884,0.0,10.884,10.884,0,10.884,0.0,0.0,0.0,0.0,69.424,-2.9699999999999998,69.4875001421,10.884,0,10.884,58.54,-2.9699999999999998,58.6152923732,132.93
2020-06-21 22:00:00,10.131,0.0,10.131,10.131,0,10.131,0.0,0.0,0.0,0.0,68.291,-3.03,68.3581859107,10.131,0,10.131,58.16,-3.03,58.238874474,133.07
2020-06-21 22:30:00,19.995,0.0,19.995,19.995,0,19.995,0.0,0.0,0.0,0.0,73.085,-3.38,73.1631165616,19.995,0,19.995,53.09,-3.38,53.1974858428,133.58
2020-06-21 23:00:00,20.299,0.0,20.299,20.299,0,20.299,0.0,0.0,0.0,0.0,70.559,-4.09,70.6774403965,20.299,0,20.299,50.26,-4.09,50.4261410382,134.57
2020-06-21 23:30:00,10.42,0.0,10.42,10.42,0,10.42,0.0,0.0,0.0,0.0,62.33,-4.74,62.5099712046,10.42,0,10.42,51.91,-4.74,52.1259599432,135.56
2020-06-22 00:00:00,4.359,0.0,4.359,4.359,0,4.359,0.0,0.0,0.0,0.0,55.859,-6.19,56.2009250903,4.359,0,4.359,51.5,-6.19,51.870667048,136.75
2020-06-22 00:30:00,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0,53.858,-11.64,55.1014860417,4.128,0,4.128,49.73,-11.64,51.0740883423,134.81
2020-06-22 01:00:00,4.09,0.0,4.09,4.09,0,4.09,0.0,0.0,0.0,0.0,52.15,-14.22,54.053962852,4.09,0,4.09,48.06,-14.22,50.1195770134,133.71
2020-06-22 01:30:00,4.04,0.0,4.04,4.04,0,4.04,0.0,0.0,0.0,0.0,52.61,-14.22,54.4978944547,4.04,0,4.04,48.57,-14.22,50.6088263053,133.59
2020-06-22 02:00:00,4.036,0.0,4.036,4.036,0,4.036,0.0,0.0,0.0,0.0,51.466,-14.57,53.4886348302,4.036,0,4.036,47.43,-14.57,49.6174344359,133.59
2020-06-22 02:30:00,4.173,0.0,4.173,4.173,0,4.173,0.0,0.0,0.0,0.0,50.293,-14.59,52.3665346285,4.173,0,4.173,46.12,-14.59,48.3727454255,133.7
2020-06-22 03:00:00,4.124,0.0,4.124,4.124,0,4.124,0.0,0.0,0.0,0.0,49.104,-14.72,51.2628639075,4.124,0,4.124,44.98,-14.72,47.3273578388,133.94
2020-06-22 03:30:00,4.066,0.0,4.066,4.066,0,4.066,0.0,0.0,0.0,0.0,56.076,-13.17,57.6017940346,4.066,0,4.066,52.01,-13.17,53.6515517017,133.94
2020-06-22 04:00:00,4.055,0.0,4.055,4.055,0,4.055,0.0,0.0,0.0,0.0,52.165,-13.86,53.9748721629,4.055,0,4.055,48.11,-13.86,50.0666725477,133.94
2020-06-22 04:30:00,4.107,0.0,4.107,4.107,0,4.107,0.0,0.0,0.0,0.0,48.677,-14.57,50.8107786695,4.107,0,4.107,44.57,-14.57,46.8910417884,134.17
2020-06-22 05:00:00,4.139,0.0,4.139,4.139,0,4.139,0.0,0.0,0.0,0.0,47.789,-14.66,49.9870395303,4.139,0,4.139,43.65,-14.66,46.0460432611,134.17
2020-06-22 05:30:00,4.723,0.0,4.723,4.723,0,4.723,0.0,0.0,0.0,0.0,48.543,-14.35,50.6196142715,4.723,0,4.723,43.82,-14.35,46.1098134891,133.93
2020-06-22 06:00:00,7.896,0.0,7.896,7.896,0,7.896,0.0,0.0,0.0,0.0,52.336,-13.75,54.1121002734,7.896,0,7.896,44.44,-13.75,46.5185565124,133.64
2020-06-22 06:30:00,17.921,0.0,17.921,17.921,0,17.921,0.0,0.0,0.0,0.0,63.731,-11.31,64.7267831813,17.921,0,17.921,45.81,-11.31,47.1855083686,132.28
2020-06-22 07:00:00,25.963,0.0,25.963,25.963,0,25.963,0.0,0.0,0.0,0.0,72.233,-9.97,72.9178111918,25.963,0,25.963,46.27,-9.97,47.3319532663,131.78
2020-06-22 07:30:00,36.772,0.0,36.772,36.772,0,36.772,0.0,0.0,0.0,0.0,84.062,-2.37,84.095402633,36.772,0,36.772,47.29,-2.37,47.3493505763,133.23
2020-06-22 08:00:00,52.73,0.0,52.73,52.73,0,52.73,0.0,0.0,0.0,0.0,97.98,1.33,97.9890264264,52.73,0,52.73,45.25,1.33,45.2695416367,133.23
2020-06-22 08:30:00,78.564,0.0,78.564,78.564,0,78.564,0.0,0.0,0.0,0.0,117.444,3.75,117.503853707,78.564,0,78.564,38.88,3.75,39.060426265,133.03
2020-06-22 09:00:00,99.008,0.0,99.008,99.008,0,99.008,0.0,0.0,0.0,0.0,130.858,5.41,130.9697837824,99.008,0,99.008,31.85,5.41,32.3062006432,133.46
2020-06-22 09:30:00,108.369,0.0,108.369,108.369,0,108.369,0.0,0.0,0.0,0.0,140.139,7.05,140.316220805,108.369,0,108.369,31.77,7.05,32.5428240938,133.29
2020-06-22 10:00:00,125.491,0.0,125.491,125.491,0,125.491,0.0,0.0,0.0,0.0,149.631,7.93,149.8409859184,125.491,0,125.491,24.14,7.93,25.4091420556,133.57
2020-06-22 10:30:00,120.993,0.0,120.993,120.993,0,120.993,0.0,0.0,0.0,0.0,141.683,7.5,141.8813676597,120.993,0,120.993,20.69,7.5,22.0074101157,133.57
2020-06-22 11:00:00,135.147,0.0,135.147,135.147,0,135.147,0.0,0.0,0.0,0.0,150.857,8.15,151.0769901375,135.147,0,135.147,15.71,8.15,17.6982089489,133.35
2020-06-22 11:30:00,147.175,0.0,147.175,147.175,0,147.175,0.0,0.0,0.0,0.0,158.525,8.92,158.7757601934,147.175,0,147.175,11.35,8.92,14.4356814872,133.35
2020-06-22 12:00:00,143.985,0.0,143.985,143.985,0,143.985,0.0,0.0,0.0,0.0,157.015,8.47,157.2432864227,143.985,0,143.985,13.03,8.47,15.5409716556,133.56
2020-06-22 12:30:00,146.605,0.0,146.605,146.605,0,146.605,0.0,0.0,0.0,0.0,158.465,8.5,158.6928045785,146.605,0,146.605,11.86,8.5,14.5914221377,133.56
2020-06-22 13:00:00,159.583,0.0,159.583,159.583,0,159.583,0.0,0.0,0.0,0.0,166.143,9.27,166.4014102975,159.583,0,159.583,6.5600000000000005,9.27,11.3563418406,133.56
2020-06-22 13:30:00,167.266,0.0,167.266,167.266,0,167.266,0.0,0.0,0.0,0.0,167.946,9.54,168.2167367297,167.266,0,167.266,0.68,9.54,9.5642040965,133.56
2020-06-22 14:00:00,166.338,0.0,166.338,166.338,0,166.338,0.0,0.0,0.0,0.0,170.708,10.22,171.0136534432,166.338,0,166.338,4.37,10.22,11.1150933419,133.81
2020-06-22 14:30:00,162.53,0.0,162.53,162.53,0,162.53,0.0,0.0,0.0,0.0,170.42,10.2,170.7249729829,162.53,0,162.53,7.89,10.2,12.8954294229,133.48
2020-06-22 15:00:00,164.997,0.0,164.997,164.997,0,164.997,0.0,0.0,0.0,0.0,164.637,9.61,164.91723339,164.997,0,164.997,-0.36,9.61,9.6167406121,133.76
2020-06-22 15:30:00,162.656,0.0,162.656,162.656,0,162.656,0.0,0.0,0.0,0.0,162.926,8.83,163.1651015873,162.656,0,162.656,0.27,8.83,8.8341270084,133.76
2020-06-22 16:00:00,150.048,0.0,150.048,150.048,0,150.048,0.0,0.0,0.0,0.0,155.298,8.07,155.5075358431,150.048,0,150.048,5.25,8.07,9.6274295635,133.76
2020-06-22 16:30:00,138.014,0.0,138.014,138.014,0,138.014,0.0,0.0,0.0,0.0,151.254,6.86,151.4094848944,138.014,0,138.014,13.24,6.86,14.911646455,134.05
2020-06-22 17:00:00,132.19,0.0,132.19,132.19,0,132.19,0.0,0.0,0.0,0.0,151.88,6.09,152.0020476836,132.19,0,132.19,19.69,6.09,20.6102935447,134.05
2020-06-22 17:30:00,113.533,0.0,113.533,113.533,0,113.533,0.0,0.0,0.0,0.0,143.923,5.03,144.0108705237,113.533,0,113.533,30.39,5.03,30.8034575981,133.78
2020-06-22 18:00:00,97.978,0.0,97.978,97.978,0,97.978,0.0,0.0,0.0,0.0,136.638,4.6,136.7154089487,97.978,0,97.978,38.66,4.6,38.9327060452,133.42
2020-06-22 18:30:00,97.725,0.0,97.725,97.725,0,97.725,0.0,0.0,0.0,0.0,134.415,3.55,134.4618708965,97.725,0,97.725,36.69,3.55,36.8613428947,133.52
2020-06-22 19:00:00,75.283,0.0,75.283,75.283,0,75.283,0.0,0.0,0.0,0.0,118.833,3.19,118.8758090992,75.283,0,75.283,43.55,3.19,43.6666760814,133.29
2020-06-22 19:30:00,53.757,0.0,53.757,53.757,0,53.757,0.0,0.0,0.0,0.0,103.767,2.75,103.8034334162,53.757,0,53.757,50.01,2.75,50.0855528072,132.8
2020-06-22 20:00:00,23.689,0.0,23.689,23.689,0,23.689,0.0,0.0,0.0,0.0,85.069,2.73,85.1127937563,23.689,0,23.689,61.38,2.73,61.4406811486,132.9
2020-06-22 20:30:00,21.497,0.0,21.497,21.497,0,21.497,0.0,0.0,0.0,0.0,80.867,2.09,80.8940034181,21.497,0,21.497,59.37,2.09,59.4067757078,133.12
2020-06-22 21:00:00,17.872,0.0,17.872,17.872,0,17.872,0.0,0.0,0.0,0.0,76.562,1.15,76.570636304,17.872,0,17.872,58.69,1.15,58.7012657444,133.91
2020-06-22 21:30:00,15.145,0.0,15.145,15.145,0,15.145,0.0,0.0,0.0,0.0,72.565,0.54,72.5670092053,15.145,0,15.145,57.42,0.54,57.4225391288,133.22
2020-06-22 22:00:00,8.339,0.0,8.339,8.339,0,8.339,0.0,0.0,0.0,0.0,66.909,0.16,66.9091913043,8.339,0,8.339,58.57,0.16,58.5702185415,133.3
2020-06-22 22:30:00,8.132,0.0,8.132,8.132,0,8.132,0.0,0.0,0.0,0.0,66.012,0.1,66.0120757438,8.132,0,8.132,57.88,0.1,57.8800863856,133.4
2020-06-22 23:00:00,3.9530000000000003,0.0,3.9530000000000003,3.9530000000000003,0,3.9530000000000003,0.0,0.0,0.0,0.0,59.643,-0.29,59.6437050241,3.9530000000000003,0,3.9530000000000003,55.69,-0.29,55.6907550676,133.8
2020-06-22 23:30:00,3.481,0.0,3.481,3.481,0,3.481,0.0,0.0,0.0,0.0,55.851,-0.8300000000000001,55.8571669618,3.481,0,3.481,52.37,-0.8300000000000001,52.3765768259,133.87
2020-06-23 00:00:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,52.493,-1.3599999999999999,52.5106146317,3.6029999999999998,0,3.6029999999999998,48.89,-1.3599999999999999,48.9089122758,133.87
2020-06-23 00:30:00,8.772,0.0,8.772,8.772,0,8.772,0.0,0.0,0.0,0.0,53.502,-1.44,53.5213752065,8.772,0,8.772,44.73,-1.44,44.7531730719,134.05
2020-06-23 01:00:00,9.99,0.0,9.99,9.99,0,9.99,0.0,0.0,0.0,0.0,52.64,-1.9100000000000001,52.6746400083,9.99,0,9.99,42.65,-1.9100000000000001,42.6927464565,134.54
2020-06-23 01:30:00,4.511,0.0,4.511,4.511,0,4.511,0.0,0.0,0.0,0.0,49.771,-2.31,49.8245776801,4.511,0,4.511,45.26,-2.31,45.3189110637,134.9
2020-06-23 02:00:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,58.091,-0.49,58.0930665484,3.651,0,3.651,54.44,-0.49,54.4422051354,134.9
2020-06-23 02:30:00,3.661,0.0,3.661,3.661,0,3.661,0.0,0.0,0.0,0.0,58.651,-1.48,58.6696701968,3.661,0,3.661,54.99,-1.48,55.0099127431,135.66
2020-06-23 03:00:00,3.685,0.0,3.685,3.685,0,3.685,0.0,0.0,0.0,0.0,56.915,-7.73,57.4375323721,3.685,0,3.685,53.23,-7.73,53.7883426032,133.54
2020-06-23 03:30:00,10.985,0.0,10.985,10.985,0,10.985,0.0,0.0,0.0,0.0,52.025,-10.79,53.1321439902,10.985,0,10.985,41.04,-10.79,42.4347228105,133.67
2020-06-23 04:00:00,9.188,0.0,9.188,9.188,0,9.188,0.0,0.0,0.0,0.0,50.348,-10.92,51.5186131801,9.188,0,9.188,41.16,-10.92,42.5839406349,133.76
2020-06-23 04:30:00,5.134,0.0,5.134,5.134,0,5.134,0.0,0.0,0.0,0.0,48.084,-10.84,49.2907360059,5.134,0,5.134,42.95,-10.84,44.2968181702,133.97
2020-06-23 05:00:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,46.154,-10.97,47.4397788359,3.7640000000000002,0,3.7640000000000002,42.39,-10.97,43.7864476751,134.14
2020-06-23 05:30:00,12.467,0.0,12.467,12.467,0,12.467,0.0,0.0,0.0,0.0,52.057,-10.82,53.169574467,12.467,0,12.467,39.59,-10.82,41.0419358705,133.84
2020-06-23 06:00:00,15.999,0.0,15.999,15.999,0,15.999,0.0,0.0,0.0,0.0,55.639,-10.45,56.6118434694,15.999,0,15.999,39.64,-10.45,40.9942935053,133.65
2020-06-23 06:30:00,11.557,0.0,11.557,11.557,0,11.557,0.0,0.0,0.0,0.0,56.127,-8.36,56.7461869115,11.557,0,11.557,44.57,-8.36,45.3472656287,132.25
2020-06-23 07:00:00,20.279,0.0,20.279,20.279,0,20.279,0.0,0.0,0.0,0.0,64.279,-7.41,64.7046979824,20.279,0,20.279,44.0,-7.41,44.6195932299,132.09
2020-06-23 07:30:00,36.942,0.0,36.942,36.942,0,36.942,0.0,0.0,0.0,0.0,78.272,0.88,78.2769466957,36.942,0,36.942,41.33,0.88,41.3393674359,133.02
2020-06-23 08:00:00,61.221,0.0,61.221,61.221,0,61.221,0.0,0.0,0.0,0.0,96.331,2.89,96.3743413,61.221,0,61.221,35.11,2.89,35.2287411072,132.8
2020-06-23 08:30:00,82.247,0.0,82.247,82.247,0,82.247,0.0,0.0,0.0,0.0,114.067,4.4,114.1518308614,82.247,0,82.247,31.82,4.4,32.1227707398,133.07
2020-06-23 09:00:00,96.293,0.0,96.293,96.293,0,96.293,0.0,0.0,0.0,0.0,123.333,5.61,123.4605240107,96.293,0,96.293,27.04,5.61,27.6158233627,132.71
2020-06-23 09:30:00,124.743,0.0,124.743,124.743,0,124.743,0.0,0.0,0.0,0.0,140.603,6.94,140.7741709583,124.743,0,124.743,15.86,6.94,17.3119380775,132.42
2020-06-23 10:00:00,141.527,0.0,141.527,141.527,0,141.527,0.0,0.0,0.0,0.0,150.817,8.34,151.0474200011,141.527,0,141.527,9.29,8.34,12.4843782384,132.6
2020-06-23 10:30:00,145.504,0.0,145.504,145.504,0,145.504,0.0,0.0,0.0,0.0,154.374,9.27,154.6520765331,145.504,0,145.504,8.87,9.27,12.830035074,132.96
2020-06-23 11:00:00,156.915,0.0,156.915,156.915,0,156.915,0.0,0.0,0.0,0.0,160.775,10.0,161.0856934212,156.915,0,156.915,3.86,10.0,10.7191230985,132.96
2020-06-23 11:30:00,161.986,0.0,161.986,161.986,0,161.986,0.0,0.0,0.0,0.0,168.956,11.26,169.3307932303,161.986,0,161.986,6.97,11.26,13.2426772218,132.96
2020-06-23 12:00:00,170.89,0.0,170.89,170.89,0,170.89,0.0,0.0,0.0,0.0,168.81,10.71,169.149402009,170.89,0,170.89,-2.08,10.71,10.9101099903,133.28
2020-06-23 12:30:00,173.789,0.0,173.789,173.789,0,173.789,0.0,0.0,0.0,0.0,171.909,11.03,172.2624891873,173.789,0,173.789,-1.88,11.03,11.1890705601,133.11
2020-06-23 13:00:00,178.132,0.0,178.132,178.132,0,178.132,0.0,0.0,0.0,0.0,172.162,10.7,172.4941861165,178.132,0,178.132,-5.97,10.7,12.2527915187,133.22
2020-06-23 13:30:00,170.962,0.0,170.962,170.962,0,170.962,0.0,0.0,0.0,0.0,167.302,10.34,167.6212242051,170.962,0,170.962,-3.66,10.34,10.9686462246,133.12
2020-06-23 14:00:00,169.573,0.0,169.573,169.573,0,169.573,0.0,0.0,0.0,0.0,165.253,10.04,165.5577108111,169.573,0,169.573,-4.32,10.04,10.9299588288,133.36
2020-06-23 14:30:00,174.175,0.0,174.175,174.175,0,174.175,0.0,0.0,0.0,0.0,167.555,10.46,167.8811771015,174.175,0,174.175,-6.62,10.46,12.3788529356,133.26
2020-06-23 15:00:00,163.382,0.0,163.382,163.382,0,163.382,0.0,0.0,0.0,0.0,160.262,10.18,160.5849963228,163.382,0,163.382,-3.12,10.18,10.6473846554,133.26
2020-06-23 15:30:00,154.96,0.0,154.96,154.96,0,154.96,0.0,0.0,0.0,0.0,155.88,9.53,156.1710450116,154.96,0,154.96,0.92,9.53,9.5743041523,133.42
2020-06-23 16:00:00,143.835,0.0,143.835,143.835,0,143.835,0.0,0.0,0.0,0.0,149.415,8.25,149.6425899435,143.835,0,143.835,5.58,8.25,9.9598644569,133.7
2020-06-23 16:30:00,132.6,0.0,132.6,132.6,0,132.6,0.0,0.0,0.0,0.0,145.01,7.58,145.2079767093,132.6,0,132.6,12.41,7.58,14.5418190059,134.21
2020-06-23 17:00:00,119.865,0.0,119.865,119.865,0,119.865,0.0,0.0,0.0,0.0,141.145,6.41,141.2904778285,119.865,0,119.865,21.28,6.41,22.2244572487,134.21
2020-06-23 17:30:00,115.279,0.0,115.279,115.279,0,115.279,0.0,0.0,0.0,0.0,148.099,6.78,148.2541136057,115.279,0,115.279,32.82,6.78,33.5129944947,133.97
