Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-23 18:00:00,97.945,0.0,97.945,97.945,0,97.945,0.0,0.0,0.0,0.0,133.415,5.32,133.5210269021,97.945,0,97.945,35.47,5.32,35.866743649200004,133.76
2020-06-23 18:30:00,79.003,0.0,79.003,79.003,0,79.003,0.0,0.0,0.0,0.0,121.553,5.15,121.6620495841,79.003,0,79.003,42.55,5.15,42.8605296281,133.39
2020-06-23 19:00:00,79.744,0.0,79.744,79.744,0,79.744,0.0,0.0,0.0,0.0,117.564,4.18,117.6382866927,79.744,0,79.744,37.82,4.18,38.0502930344,133.46
2020-06-23 19:30:00,57.481,0.0,57.481,57.481,0,57.481,0.0,0.0,0.0,0.0,101.231,3.13,101.279377274,57.481,0,57.481,43.75,3.13,43.8618216676,132.25
2020-06-23 20:00:00,23.199,0.0,23.199,23.199,0,23.199,0.0,0.0,0.0,0.0,80.359,3.96,80.4565129806,23.199,0,23.199,57.16,3.96,57.2970086479,131.99
2020-06-23 20:30:00,12.627,0.0,12.627,12.627,0,12.627,0.0,0.0,0.0,0.0,72.457,4.0,72.5673263184,12.627,0,12.627,59.83,4.0,59.9635631029,132.14
2020-06-23 21:00:00,8.148,0.0,8.148,8.148,0,8.148,0.0,0.0,0.0,0.0,68.428,3.22,68.5037194903,8.148,0,8.148,60.28,3.22,60.3659407282,133.04
2020-06-23 21:30:00,8.071,0.0,8.071,8.071,0,8.071,0.0,0.0,0.0,0.0,67.211,2.75,67.2672358656,8.071,0,8.071,59.14,2.75,59.203902743,133.04
2020-06-23 22:00:00,12.179,0.0,12.179,12.179,0,12.179,0.0,0.0,0.0,0.0,69.959,2.61,70.0076694441,12.179,0,12.179,57.78,2.61,57.8389185584,133.34
2020-06-23 22:30:00,11.933,0.0,11.933,11.933,0,11.933,0.0,0.0,0.0,0.0,68.263,2.08,68.2946818501,11.933,0,11.933,56.33,2.08,56.3683891911,133.34
2020-06-23 23:00:00,4.174,0.0,4.174,4.174,0,4.174,0.0,0.0,0.0,0.0,59.684,1.43,59.701128599,4.174,0,4.174,55.51,1.43,55.5284161489,134.41
2020-06-23 23:30:00,3.299,0.0,3.299,3.299,0,3.299,0.0,0.0,0.0,0.0,56.739,-0.64,56.7426093954,3.299,0,3.299,53.44,-0.64,53.4438321979,134.41
2020-06-24 00:00:00,7.398,0.0,7.398,7.398,0,7.398,0.0,0.0,0.0,0.0,56.318,-1.71,56.3439546358,7.398,0,7.398,48.92,-1.71,48.9498774258,135.14
2020-06-24 00:30:00,3.942,0.0,3.942,3.942,0,3.942,0.0,0.0,0.0,0.0,53.362,-1.97,53.3983515101,3.942,0,3.942,49.42,-1.97,49.4592488823,135.45
2020-06-24 01:00:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,60.948,-0.88,60.9543526256,3.518,0,3.518,57.43,-0.88,57.4367417251,135.98
2020-06-24 01:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,62.022,-1.22,62.0339978077,3.452,0,3.452,58.57,-1.22,58.5827047856,136.44
2020-06-24 02:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,60.623,-1.55,60.6428118494,3.4130000000000003,0,3.4130000000000003,57.21,-1.55,57.2309933515,136.82
2020-06-24 02:30:00,3.366,0.0,3.366,3.366,0,3.366,0.0,0.0,0.0,0.0,50.496,-3.7199999999999998,50.6328393042,3.366,0,3.366,47.13,-3.7199999999999998,47.2765829984,137.31
2020-06-24 03:00:00,3.432,0.0,3.432,3.432,0,3.432,0.0,0.0,0.0,0.0,49.542,-4.37,49.7343609992,3.432,0,3.432,46.11,-4.37,46.3166168885,137.67
2020-06-24 03:30:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,49.204,-4.41,49.401231928,3.404,0,3.404,45.8,-4.41,46.0118256538,137.59
2020-06-24 04:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,49.017,-4.63,49.2351824309,3.347,0,3.347,45.67,-4.63,45.9040934994,137.75
2020-06-24 04:30:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,47.389,-1.9500000000000002,47.4291031014,3.509,0,3.509,43.88,-1.9500000000000002,43.9233070249,134.44
2020-06-24 05:00:00,3.565,0.0,3.565,3.565,0,3.565,0.0,0.0,0.0,0.0,46.785,-1.49,46.8087206085,3.565,0,3.565,43.22,-1.49,43.2456760844,132.94
2020-06-24 05:30:00,4.001,0.0,4.001,4.001,0,4.001,0.0,0.0,0.0,0.0,47.701,-1.28,47.7181705538,4.001,0,4.001,43.7,-1.28,43.7187419764,132.6
2020-06-24 06:00:00,6.928,0.0,6.928,6.928,0,6.928,0.0,0.0,0.0,0.0,50.938,-0.84,50.9449255962,6.928,0,6.928,44.01,-0.84,44.01801563,132.41
2020-06-24 06:30:00,11.593,0.0,11.593,11.593,0,11.593,0.0,0.0,0.0,0.0,54.683,-8.88,55.3993220987,11.593,0,11.593,43.09,-8.88,43.9954827227,133.46
2020-06-24 07:00:00,19.177,0.0,19.177,19.177,0,19.177,0.0,0.0,0.0,0.0,62.447,-7.96,62.9522788229,19.177,0,19.177,43.27,-7.96,43.9960736885,133.27
2020-06-24 07:30:00,31.492,0.0,31.492,31.492,0,31.492,0.0,0.0,0.0,0.0,73.772,-6.2,74.032074022,31.492,0,31.492,42.28,-6.2,42.732170551,132.52
2020-06-24 08:00:00,47.634,0.0,47.634,47.634,0,47.634,0.0,0.0,0.0,0.0,87.584,-4.34,87.6914628456,47.634,0,47.634,39.95,-4.34,40.1850482145,132.11
2020-06-24 08:30:00,63.575,0.0,63.575,63.575,0,63.575,0.0,0.0,0.0,0.0,103.455,0.21,103.4552131359,63.575,0,63.575,39.88,0.21,39.8805529049,132.83
2020-06-24 09:00:00,88.298,0.0,88.298,88.298,0,88.298,0.0,0.0,0.0,0.0,121.858,5.67,121.9898400032,88.298,0,88.298,33.56,5.67,34.0356063557,134.5
2020-06-24 09:30:00,108.577,0.0,108.577,108.577,0,108.577,0.0,0.0,0.0,0.0,136.277,6.33,136.4239334904,108.577,0,108.577,27.7,6.33,28.4140616597,134.5
2020-06-24 10:00:00,135.697,0.0,135.697,135.697,0,135.697,0.0,0.0,0.0,0.0,151.177,7.06,151.3417620123,135.697,0,135.697,15.48,7.06,17.0139354648,134.63
2020-06-24 10:30:00,152.94,0.0,152.94,152.94,0,152.94,0.0,0.0,0.0,0.0,161.27,8.14,161.4752999688,152.94,0,152.94,8.33,8.14,11.6468236013,134.44
2020-06-24 11:00:00,148.307,0.0,148.307,148.307,0,148.307,0.0,0.0,0.0,0.0,158.947,8.89,159.1954173618,148.307,0,148.307,10.64,8.89,13.865125315,134.03
2020-06-24 11:30:00,151.895,0.0,151.895,151.895,0,151.895,0.0,0.0,0.0,0.0,160.765,8.85,161.0084088643,151.895,0,151.895,8.87,8.85,12.5299401435,134.37
2020-06-24 12:00:00,165.13,0.0,165.13,165.13,0,165.13,0.0,0.0,0.0,0.0,169.68,10.06,169.9779573945,165.13,0,165.13,4.55,10.06,11.0411095457,134.17
2020-06-24 12:30:00,171.159,0.0,171.159,171.159,0,171.159,0.0,0.0,0.0,0.0,174.739,10.6,175.060212844,171.159,0,171.159,3.58,10.6,11.1882259541,134.17
2020-06-24 13:00:00,167.7,0.0,167.7,167.7,0,167.7,0.0,0.0,0.0,0.0,172.24,10.35,172.5506884947,167.7,0,167.7,4.54,10.35,11.301951159,134.28
2020-06-24 13:30:00,167.847,0.0,167.847,167.847,0,167.847,0.0,0.0,0.0,0.0,170.827,9.88,171.1124727453,167.847,0,167.847,2.98,9.88,10.3196317764,134.41
2020-06-24 14:00:00,171.9,0.0,171.9,171.9,0,171.9,0.0,0.0,0.0,0.0,178.5,10.8,178.8264242219,171.9,0,171.9,6.6,10.8,12.6570138658,134.41
2020-06-24 14:30:00,166.291,0.0,166.291,166.291,0,166.291,0.0,0.0,0.0,0.0,167.281,9.9,167.5736941199,166.291,0,166.291,0.99,9.9,9.9493768649,134.72
2020-06-24 15:00:00,158.399,0.0,158.399,158.399,0,158.399,0.0,0.0,0.0,0.0,161.949,9.39,162.2209934041,158.399,0,158.399,3.55,9.39,10.0386552884,134.82
2020-06-24 15:30:00,150.993,0.0,150.993,150.993,0,150.993,0.0,0.0,0.0,0.0,157.253,8.65,157.4907251523,150.993,0,150.993,6.26,8.65,10.6775512174,134.82
2020-06-24 16:00:00,139.682,0.0,139.682,139.682,0,139.682,0.0,0.0,0.0,0.0,151.052,7.96,151.2615889907,139.682,0,139.682,11.37,7.96,13.8794272216,135.01
2020-06-24 16:30:00,129.387,0.0,129.387,129.387,0,129.387,0.0,0.0,0.0,0.0,147.297,7.36,147.4807641999,129.387,0,129.387,17.91,7.36,19.3633080851,135.65
2020-06-24 17:00:00,123.929,0.0,123.929,123.929,0,123.929,0.0,0.0,0.0,0.0,145.899,6.75,146.0550605114,123.929,0,123.929,21.97,6.75,22.9835462886,135.79
2020-06-24 17:30:00,112.257,0.0,112.257,112.257,0,112.257,0.0,0.0,0.0,0.0,140.187,5.42,140.2917366383,112.257,0,112.257,27.93,5.42,28.4510333731,136.17
2020-06-24 18:00:00,115.599,0.0,115.599,115.599,0,115.599,0.0,0.0,0.0,0.0,140.039,4.86,140.1233068444,115.599,0,115.599,24.44,4.86,24.9185312569,136.17
2020-06-24 18:30:00,86.118,0.0,86.118,86.118,0,86.118,0.0,0.0,0.0,0.0,123.568,3.94,123.63079804,86.118,0,86.118,37.45,3.94,37.6566873211,135.88
2020-06-24 19:00:00,56.864,0.0,56.864,56.864,0,56.864,0.0,0.0,0.0,0.0,105.784,3.36,105.8373481149,56.864,0,56.864,48.92,3.36,49.035252625,135.64
2020-06-24 19:30:00,35.291,0.0,35.291,35.291,0,35.291,0.0,0.0,0.0,0.0,90.861,3.12,90.914551756,35.291,0,35.291,55.57,3.12,55.6575179109,135.2
2020-06-24 20:00:00,26.935,0.0,26.935,26.935,0,26.935,0.0,0.0,0.0,0.0,84.535,2.7,84.5781072441,26.935,0,26.935,57.6,2.7,57.6632465267,135.2
2020-06-24 20:30:00,9.165,0.0,9.165,9.165,0,9.165,0.0,0.0,0.0,0.0,69.935,2.49,69.9793135505,9.165,0,9.165,60.77,2.49,60.8209914421,134.9
2020-06-24 21:00:00,5.966,0.0,5.966,5.966,0,5.966,0.0,0.0,0.0,0.0,65.496,1.1,65.505236554,5.966,0,5.966,59.53,1.1,59.5401620757,134.36
2020-06-24 21:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,63.31,1.43,63.326147838,3.33,0,3.33,59.98,1.43,59.9970440939,134.12
2020-06-24 22:00:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,62.265,2.07,62.2993990741,2.565,0,2.565,59.7,2.07,59.735876155,134.55
2020-06-24 22:30:00,2.638,0.0,2.638,2.638,0,2.638,0.0,0.0,0.0,0.0,62.808,1.5,62.8259091777,2.638,0,2.638,60.17,1.5,60.1886941211,134.87
2020-06-24 23:00:00,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0,60.001,0.66,60.0046298297,2.591,0,2.591,57.41,0.66,57.4137936388,135.64
2020-06-24 23:30:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,58.672,-0.17,58.6722462839,3.022,0,3.022,55.65,-0.17,55.650259658,136.18
2020-06-25 00:00:00,3.454,0.0,3.454,3.454,0,3.454,0.0,0.0,0.0,0.0,56.554,3.95,56.6917755587,3.454,0,3.454,53.1,3.95,53.2467135136,135.0
2020-06-25 00:30:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,55.604,0.08,55.6040575498,3.464,0,3.464,52.14,0.08,52.1400613732,135.07
2020-06-25 01:00:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,52.775,-8.58,53.4679064954,3.555,0,3.555,49.22,-8.58,49.9622337371,133.14
2020-06-25 01:30:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,57.773,-7.55,58.2642431428,3.503,0,3.503,54.27,-7.55,54.7926582673,133.02
2020-06-25 02:00:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,56.489,-7.82,57.0277083618,3.179,0,3.179,53.31,-7.82,53.8805020392,133.13
2020-06-25 02:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,55.248,-8.21,55.8546829192,2.848,0,2.848,52.4,-8.21,53.0392694143,133.45
2020-06-25 03:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,54.098,-9.29,54.8898688648,2.868,0,2.868,51.23,-9.29,52.0655068159,133.45
2020-06-25 03:30:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,53.084,-10.03,54.023253845,2.904,0,2.904,50.18,-10.03,51.1725834798,132.79
2020-06-25 04:00:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,50.496,-10.44,51.5639371654,2.906,0,2.906,47.59,-10.44,48.7216758743,132.89
2020-06-25 04:30:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,47.351,-10.62,48.5273283934,2.961,0,2.961,44.39,-10.62,45.642704784,132.96
2020-06-25 05:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,46.437,-10.74,47.6628006836,2.947,0,2.947,43.49,-10.74,44.7965143733,132.96
2020-06-25 05:30:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,45.122,-10.49,46.3253168797,3.532,0,3.532,41.59,-10.49,42.8925191613,132.31
2020-06-25 06:00:00,5.772,0.0,5.772,5.772,0,5.772,0.0,0.0,0.0,0.0,47.632,-9.62,48.5937426424,5.772,0,5.772,41.86,-9.62,42.9511815903,131.78
2020-06-25 06:30:00,9.011,0.0,9.011,9.011,0,9.011,0.0,0.0,0.0,0.0,52.981,-2.27,53.0296074,9.011,0,9.011,43.97,-2.27,44.0285566423,133.6
2020-06-25 07:00:00,16.344,0.0,16.344,16.344,0,16.344,0.0,0.0,0.0,0.0,60.814,0.61,60.8170592515,16.344,0,16.344,44.47,0.61,44.4741835226,133.6
2020-06-25 07:30:00,32.062,0.0,32.062,32.062,0,32.062,0.0,0.0,0.0,0.0,75.342,2.47,75.3824771681,32.062,0,32.062,43.28,2.47,43.3504244501,133.33
2020-06-25 08:00:00,57.33,0.0,57.33,57.33,0,57.33,0.0,0.0,0.0,0.0,94.97,4.59,95.0808550656,57.33,0,57.33,37.64,4.59,37.9188304145,133.48
2020-06-25 08:30:00,73.237,0.0,73.237,73.237,0,73.237,0.0,0.0,0.0,0.0,110.077,6.12,110.246996916,73.237,0,73.237,36.84,6.12,37.344879167,133.48
2020-06-25 09:00:00,88.826,0.0,88.826,88.826,0,88.826,0.0,0.0,0.0,0.0,121.216,7.57,121.4521451272,88.826,0,88.826,32.39,7.57,33.2628471421,133.15
2020-06-25 09:30:00,106.705,0.0,106.705,106.705,0,106.705,0.0,0.0,0.0,0.0,133.205,8.61,133.4829731651,106.705,0,106.705,26.5,8.61,27.8636340056,133.15
2020-06-25 10:00:00,132.378,0.0,132.378,132.378,0,132.378,0.0,0.0,0.0,0.0,147.228,9.87,147.5584659855,132.378,0,132.378,14.85,9.87,17.8308552795,133.04
2020-06-25 10:30:00,135.86,0.0,135.86,135.86,0,135.86,0.0,0.0,0.0,0.0,149.4,10.3,149.7546326495,135.86,0,135.86,13.54,10.3,17.0123954809,132.93
2020-06-25 11:00:00,146.913,0.0,146.913,146.913,0,146.913,0.0,0.0,0.0,0.0,155.763,11.31,156.1730715232,146.913,0,146.913,8.85,11.31,14.3610097138,132.65
2020-06-25 11:30:00,155.273,0.0,155.273,155.273,0,155.273,0.0,0.0,0.0,0.0,161.123,13.38,161.6775974865,155.273,0,155.273,5.85,13.38,14.6029757241,132.08
2020-06-25 12:00:00,160.666,0.0,160.666,160.666,0,160.666,0.0,0.0,0.0,0.0,164.326,14.06,164.9264013917,160.666,0,160.666,3.66,14.06,14.528564967,131.96
2020-06-25 12:30:00,163.059,0.0,163.059,163.059,0,163.059,0.0,0.0,0.0,0.0,166.639,14.87,167.3011453069,163.059,0,163.059,3.58,14.87,15.2948782277,131.96
2020-06-25 13:00:00,164.322,0.0,164.322,164.322,0,164.322,0.0,0.0,0.0,0.0,172.652,15.54,173.3499486703,164.322,0,164.322,8.33,15.54,17.6318036514,131.88
2020-06-25 13:30:00,164.177,0.0,164.177,164.177,0,164.177,0.0,0.0,0.0,0.0,165.937,14.38,166.5589156095,164.177,0,164.177,1.76,14.38,14.4873047873,132.06
2020-06-25 14:00:00,161.423,0.0,161.423,161.423,0,161.423,0.0,0.0,0.0,0.0,163.393,14.42,164.0280733564,161.423,0,161.423,1.97,14.42,14.5539444825,132.27
2020-06-25 14:30:00,160.376,0.0,160.376,160.376,0,160.376,0.0,0.0,0.0,0.0,161.286,14.5,161.9364807448,160.376,0,160.376,0.91,14.5,14.5285271105,132.18
2020-06-25 15:00:00,155.876,0.0,155.876,155.876,0,155.876,0.0,0.0,0.0,0.0,157.486,14.28,158.1320922394,155.876,0,155.876,1.6099999999999999,14.28,14.3704732003,132.48
2020-06-25 15:30:00,153.897,0.0,153.897,153.897,0,153.897,0.0,0.0,0.0,0.0,156.397,13.44,156.9734219828,153.897,0,153.897,2.5,13.44,13.6705376632,132.75
2020-06-25 16:00:00,143.467,0.0,143.467,143.467,0,143.467,0.0,0.0,0.0,0.0,150.937,12.81,151.4796160181,143.467,0,143.467,7.47,12.81,14.8289244384,132.75
2020-06-25 16:30:00,134.755,0.0,134.755,134.755,0,134.755,0.0,0.0,0.0,0.0,146.375,11.54,146.8291940487,134.755,0,134.755,11.62,11.54,16.3766907524,133.18
2020-06-25 17:00:00,117.486,0.0,117.486,117.486,0,117.486,0.0,0.0,0.0,0.0,137.326,10.89,137.7571137038,117.486,0,117.486,19.84,10.89,22.6322270225,133.1
2020-06-25 17:30:00,104.364,0.0,104.364,104.364,0,104.364,0.0,0.0,0.0,0.0,133.024,9.23,133.3438317884,104.364,0,104.364,28.66,9.23,30.1096081011,133.02
2020-06-25 18:00:00,84.715,0.0,84.715,84.715,0,84.715,0.0,0.0,0.0,0.0,121.625,8.62,121.9300825268,84.715,0,84.715,36.91,8.62,37.9031990734,132.64
2020-06-25 18:30:00,74.531,0.0,74.531,74.531,0,74.531,0.0,0.0,0.0,0.0,115.731,7.28,115.9597462959,74.531,0,74.531,41.2,7.28,41.8382408808,132.64
2020-06-25 19:00:00,57.373,0.0,57.373,57.373,0,57.373,0.0,0.0,0.0,0.0,104.063,6.75,104.2816880809,57.373,0,57.373,46.69,6.75,47.175402489,132.38
2020-06-25 19:30:00,43.48,0.0,43.48,43.48,0,43.48,0.0,0.0,0.0,0.0,93.69,6.48,93.9138248609,43.48,0,43.48,50.21,6.48,50.6264209677,131.99
2020-06-25 20:00:00,41.362,0.0,41.362,41.362,0,41.362,0.0,0.0,0.0,0.0,90.292,6.19,90.5039301025,41.362,0,41.362,48.93,6.19,49.319985807,132.14
2020-06-25 20:30:00,28.851,0.0,28.851,28.851,0,28.851,0.0,0.0,0.0,0.0,80.871,5.7,81.0716266088,28.851,0,28.851,52.02,5.7,52.3313519795,131.97
2020-06-25 21:00:00,12.73,0.0,12.73,12.73,0,12.73,0.0,0.0,0.0,0.0,71.17,5.22,71.3611750184,12.73,0,12.73,58.44,5.22,58.6726682536,132.25
2020-06-25 21:30:00,5.899,0.0,5.899,5.899,0,5.899,0.0,0.0,0.0,0.0,65.879,4.89,66.060235702,5.899,0,5.899,59.98,4.89,60.1790038136,132.39
2020-06-25 22:00:00,5.217,0.0,5.217,5.217,0,5.217,0.0,0.0,0.0,0.0,65.137,4.8100000000000005,65.314354234,5.217,0,5.217,59.92,4.8100000000000005,60.112748232,132.39
2020-06-25 22:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,63.412,4.5,63.5714695756,2.7119999999999997,0,2.7119999999999997,60.7,4.5,60.8665753924,133.0
2020-06-25 23:00:00,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0,60.262,3.79,60.3810627929,2.382,0,2.382,57.88,3.79,58.0039524515,133.26
2020-06-25 23:30:00,2.414,0.0,2.414,2.414,0,2.414,0.0,0.0,0.0,0.0,60.214,2.07,60.2495700898,2.414,0,2.414,57.8,2.07,57.8370547314,134.53
2020-06-26 00:00:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,58.11,1.16,58.1215768884,2.63,0,2.63,55.48,1.16,55.4921255675,134.88
2020-06-26 00:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,57.281,-0.04,57.2810139662,3.051,0,3.051,54.23,-0.04,54.230014752,135.39
2020-06-26 01:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,55.949,-0.8300000000000001,55.955156161,3.009,0,3.009,52.94,-0.8300000000000001,52.9465060226,135.31
2020-06-26 01:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,59.339,-0.6000000000000001,59.3420333406,3.009,0,3.009,56.33,-0.6000000000000001,56.3331953647,135.2
2020-06-26 02:00:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,58.351,-0.8200000000000001,58.3567613992,3.031,0,3.031,55.32,-0.8200000000000001,55.3260770343,135.34
2020-06-26 02:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,57.051,-1.09,57.0614116632,3.1310000000000002,0,3.1310000000000002,53.92,-1.09,53.9310161225,135.49
2020-06-26 03:00:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,55.72,-1.5899999999999999,55.7426811339,3.2,0,3.2,52.52,-1.5899999999999999,52.5440624619,135.93
2020-06-26 03:30:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,54.112,-9.36,54.915554663500004,3.152,0,3.152,50.96,-9.36,51.8124618215,132.87
2020-06-26 04:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,53.297,-9.27,54.0971635948,3.057,0,3.057,50.24,-9.27,51.0880661212,132.87
2020-06-26 04:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,49.948,-9.77,50.8945537754,3.008,0,3.008,46.94,-9.77,47.945974805,132.94
2020-06-26 05:00:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,49.797,-9.94,50.779373854,3.037,0,3.037,46.76,-9.94,47.8048240244,133.12
2020-06-26 05:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,48.071,-8.99,48.904408196,3.591,0,3.591,44.48,-8.99,45.3794061222,132.25
2020-06-26 06:00:00,7.279,0.0,7.279,7.279,0,7.279,0.0,0.0,0.0,0.0,51.199,-9.03,51.9892152374,7.279,0,7.279,43.92,-9.03,44.8386808459,132.25
2020-06-26 06:30:00,12.866,0.0,12.866,12.866,0,12.866,0.0,0.0,0.0,0.0,57.766,-5.24,58.0031753958,12.866,0,12.866,44.9,-5.24,45.204729841,132.25
2020-06-26 07:00:00,19.546,0.0,19.546,19.546,0,19.546,0.0,0.0,0.0,0.0,64.896,1.8,64.9209582184,19.546,0,19.546,45.35,1.8,45.3857081029,133.84
2020-06-26 07:30:00,23.755,0.0,23.755,23.755,0,23.755,0.0,0.0,0.0,0.0,70.275,3.76,70.3755158063,23.755,0,23.755,46.52,3.76,46.67170449,133.17
2020-06-26 08:00:00,51.309,0.0,51.309,51.309,0,51.309,0.0,0.0,0.0,0.0,90.699,5.16,90.8456614319,51.309,0,51.309,39.39,5.16,39.7265364712,132.77
2020-06-26 08:30:00,73.289,0.0,73.289,73.289,0,73.289,0.0,0.0,0.0,0.0,109.409,6.62,109.6090948827,73.289,0,73.289,36.12,6.62,36.721639397,133.25
2020-06-26 09:00:00,89.775,0.0,89.775,89.775,0,89.775,0.0,0.0,0.0,0.0,120.655,8.14,120.9292711671,89.775,0,89.775,30.88,8.14,31.9348399088,132.87
2020-06-26 09:30:00,99.097,0.0,99.097,99.097,0,99.097,0.0,0.0,0.0,0.0,127.757,8.65,128.0494964809,99.097,0,99.097,28.66,8.65,29.9369019773,132.66
2020-06-26 10:00:00,108.401,0.0,108.401,108.401,0,108.401,0.0,0.0,0.0,0.0,134.281,9.11,134.5896692209,108.401,0,108.401,25.88,9.11,27.4365905316,132.57
2020-06-26 10:30:00,111.635,0.0,111.635,111.635,0,111.635,0.0,0.0,0.0,0.0,135.295,9.33,135.6163188005,111.635,0,111.635,23.66,9.33,25.4331378324,132.47
2020-06-26 11:00:00,96.419,0.0,96.419,96.419,0,96.419,0.0,0.0,0.0,0.0,127.739,9.36,128.0814651735,96.419,0,96.419,31.32,9.36,32.6887136486,132.35
2020-06-26 11:30:00,98.354,0.0,98.354,98.354,0,98.354,0.0,0.0,0.0,0.0,134.394,10.64,134.8145275406,98.354,0,98.354,36.04,10.64,37.5778019581,131.94
2020-06-26 12:00:00,129.44,0.0,129.44,129.44,0,129.44,0.0,0.0,0.0,0.0,145.27,10.25,145.6311621872,129.44,0,129.44,15.83,10.25,18.85872212,132.13
2020-06-26 12:30:00,125.514,0.0,125.514,125.514,0,125.514,0.0,0.0,0.0,0.0,144.094,8.62,144.3516028176,125.514,0,125.514,18.58,8.62,20.4822069123,132.5
2020-06-26 13:00:00,111.409,0.0,111.409,111.409,0,111.409,0.0,0.0,0.0,0.0,137.559,9.02,137.8544119026,111.409,0,111.409,26.15,9.02,27.661939556,132.43
2020-06-26 13:30:00,120.34,0.0,120.34,120.34,0,120.34,0.0,0.0,0.0,0.0,140.04,9.06,140.3327659529,120.34,0,120.34,19.7,9.06,21.6834868045,132.43
2020-06-26 14:00:00,127.632,0.0,127.632,127.632,0,127.632,0.0,0.0,0.0,0.0,142.612,9.15,142.9052309889,127.632,0,127.632,14.98,9.15,17.5534298643,132.52
2020-06-26 14:30:00,125.349,0.0,125.349,125.349,0,125.349,0.0,0.0,0.0,0.0,140.129,8.99,140.4170813719,125.349,0,125.349,14.78,8.99,17.2993786016,132.52
2020-06-26 15:00:00,120.272,0.0,120.272,120.272,0,120.272,0.0,0.0,0.0,0.0,137.262,8.58,137.5298987275,120.272,0,120.272,16.99,8.58,19.0335624621,132.66
2020-06-26 15:30:00,113.178,0.0,113.178,113.178,0,113.178,0.0,0.0,0.0,0.0,134.288,7.53,134.4989510888,113.178,0,113.178,21.11,7.53,22.4127865291,132.66
2020-06-26 16:00:00,91.632,0.0,91.632,91.632,0,91.632,0.0,0.0,0.0,0.0,122.082,6.97,122.2808064416,91.632,0,91.632,30.45,6.97,31.2375319127,132.57
2020-06-26 16:30:00,85.811,0.0,85.811,85.811,0,85.811,0.0,0.0,0.0,0.0,119.721,5.65,119.8542462368,85.811,0,85.811,33.91,5.65,34.3774722747,132.99
2020-06-26 17:00:00,89.031,0.0,89.031,89.031,0,89.031,0.0,0.0,0.0,0.0,122.341,5.99,122.487551943,89.031,0,89.031,33.31,5.99,33.8442934629,132.8
2020-06-26 17:30:00,77.76,0.0,77.76,77.76,0,77.76,0.0,0.0,0.0,0.0,119.35,5.31,119.468065189,77.76,0,77.76,41.59,5.31,41.9276066572,133.1
2020-06-26 18:00:00,94.611,0.0,94.611,94.611,0,94.611,0.0,0.0,0.0,0.0,129.591,5.2,129.6952862713,94.611,0,94.611,34.98,5.2,35.3643945233,133.03
2020-06-26 18:30:00,81.948,0.0,81.948,81.948,0,81.948,0.0,0.0,0.0,0.0,119.448,4.43,119.5301200702,81.948,0,81.948,37.5,4.43,37.7607587318,132.65
2020-06-26 19:00:00,58.878,0.0,58.878,58.878,0,58.878,0.0,0.0,0.0,0.0,104.568,3.59,104.6296073012,58.878,0,58.878,45.69,3.59,45.8308215069,132.65
2020-06-26 19:30:00,39.099,0.0,39.099,39.099,0,39.099,0.0,0.0,0.0,0.0,92.489,3.34,92.5492880632,39.099,0,39.099,53.39,3.34,53.4943707319,132.9
2020-06-26 20:00:00,27.007,0.0,27.007,27.007,0,27.007,0.0,0.0,0.0,0.0,84.577,3.0,84.6301892294,27.007,0,27.007,57.57,3.0,57.6481127185,133.17
2020-06-26 20:30:00,25.33,0.0,25.33,25.33,0,25.33,0.0,0.0,0.0,0.0,79.6,2.19,79.6301205575,25.33,0,25.33,54.27,2.19,54.314169422,132.96
2020-06-26 21:00:00,20.052,0.0,20.052,20.052,0,20.052,0.0,0.0,0.0,0.0,74.582,1.34,74.5940367858,20.052,0,20.052,54.53,1.34,54.5464618468,133.26
2020-06-26 21:30:00,12.394,0.0,12.394,12.394,0,12.394,0.0,0.0,0.0,0.0,68.944,0.8,68.9486412919,12.394,0,12.394,56.55,0.8,56.555658426,133.73
2020-06-26 22:00:00,11.329,0.0,11.329,11.329,0,11.329,0.0,0.0,0.0,0.0,68.009,0.76,68.0132463642,11.329,0,11.329,56.68,0.76,56.6850950427,133.73
2020-06-26 22:30:00,3.819,0.0,3.819,3.819,0,3.819,0.0,0.0,0.0,0.0,63.389,0.62,63.3920319993,3.819,0,3.819,59.57,0.62,59.5732263689,133.53
2020-06-26 23:00:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,60.978,0.01,60.97800082,3.558,0,3.558,57.42,0.01,57.4200008708,133.8
2020-06-26 23:30:00,3.566,0.0,3.566,3.566,0,3.566,0.0,0.0,0.0,0.0,62.596,-1.6400000000000001,62.6174801154,3.566,0,3.566,59.03,-1.6400000000000001,59.0527772421,134.45
2020-06-27 00:00:00,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0,60.869,-2.66,60.9270938171,3.669,0,3.669,57.2,-2.66,57.2618162478,134.66
2020-06-27 00:30:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,59.45,-2.73,59.5126490756,3.74,0,3.74,55.71,-2.73,55.7768500366,134.59
2020-06-27 01:00:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,58.276,-3.08,58.3573352373,3.876,0,3.876,54.4,-3.08,54.4871214141,134.68
2020-06-27 01:30:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,58.872,-3.75,58.9913119366,3.7720000000000002,0,3.7720000000000002,55.1,-3.75,55.2274614662,135.14
2020-06-27 02:00:00,3.719,0.0,3.719,3.719,0,3.719,0.0,0.0,0.0,0.0,57.039,-4.41,57.2092267121,3.719,0,3.719,53.32,-4.41,53.502060708,135.28
2020-06-27 02:30:00,3.773,0.0,3.773,3.773,0,3.773,0.0,0.0,0.0,0.0,55.133,-4.78,55.3398237167,3.773,0,3.773,51.36,-4.78,51.5819542088,135.28
2020-06-27 03:00:00,3.816,0.0,3.816,3.816,0,3.816,0.0,0.0,0.0,0.0,53.016,-7.19,53.5013304134,3.816,0,3.816,49.2,-7.19,49.7225914449,132.43
2020-06-27 03:30:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,52.72,-7.21,53.2107366985,3.81,0,3.81,48.91,-7.21,49.4385699631,132.54
2020-06-27 04:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,52.699,-7.45,53.2229941003,3.799,0,3.799,48.9,-7.45,49.4642547705,132.75
2020-06-27 04:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,52.179,-7.39,52.699716707,3.789,0,3.789,48.39,-7.39,48.9510388041,132.75
2020-06-27 05:00:00,3.759,0.0,3.759,3.759,0,3.759,0.0,0.0,0.0,0.0,51.959,-7.54,52.5032311482,3.759,0,3.759,48.2,-7.54,48.78618247,132.75
2020-06-27 05:30:00,3.932,0.0,3.932,3.932,0,3.932,0.0,0.0,0.0,0.0,51.692,-7.62,52.2506197475,3.932,0,3.932,47.76,-7.62,48.3640569018,132.75
2020-06-27 06:00:00,6.195,0.0,6.195,6.195,0,6.195,0.0,0.0,0.0,0.0,51.985,-7.83,52.5713717245,6.195,0,6.195,45.79,-7.83,46.4546337839,132.85
2020-06-27 06:30:00,9.103,0.0,9.103,9.103,0,9.103,0.0,0.0,0.0,0.0,55.873,-7.19,56.3337219523,9.103,0,9.103,46.77,-7.19,47.3194357532,132.44
2020-06-27 07:00:00,12.14,0.0,12.14,12.14,0,12.14,0.0,0.0,0.0,0.0,59.42,-7.4,59.879014688,12.14,0,12.14,47.28,-7.4,47.8555994634,133.28
2020-06-27 07:30:00,13.2,0.0,13.2,13.2,0,13.2,0.0,0.0,0.0,0.0,63.92,-7.01,64.3032386432,13.2,0,13.2,50.72,-7.01,51.2021337446,133.75
2020-06-27 08:00:00,14.67,0.0,14.67,14.67,0,14.67,0.0,0.0,0.0,0.0,68.48,-5.96,68.7388681897,14.67,0,14.67,53.81,-5.96,54.1390589131,133.27
2020-06-27 08:30:00,23.085,0.0,23.085,23.085,0,23.085,0.0,0.0,0.0,0.0,76.465,-5.27,76.6463901629,23.085,0,23.085,53.38,-5.27,53.6395124885,132.59
2020-06-27 09:00:00,47.371,0.0,47.371,47.371,0,47.371,0.0,0.0,0.0,0.0,93.231,-4.39,93.3342994885,47.371,0,47.371,45.86,-4.39,46.0696396773,132.48
2020-06-27 09:30:00,68.045,0.0,68.045,68.045,0,68.045,0.0,0.0,0.0,0.0,109.445,-3.04,109.4872121528,68.045,0,68.045,41.4,-3.04,41.511463477,132.26
2020-06-27 10:00:00,97.525,0.0,97.525,97.525,0,97.525,0.0,0.0,0.0,0.0,125.055,-2.51,125.0801867803,97.525,0,97.525,27.53,-2.51,27.6441856454,132.15
2020-06-27 10:30:00,123.787,0.0,123.787,123.787,0,123.787,0.0,0.0,0.0,0.0,142.507,2.52,142.5292792692,123.787,0,123.787,18.72,2.52,18.8888538562,133.32
2020-06-27 11:00:00,115.107,0.0,115.107,115.107,0,115.107,0.0,0.0,0.0,0.0,141.377,4.08,141.4358601239,115.107,0,115.107,26.27,4.08,26.5849449877,133.32
2020-06-27 11:30:00,89.377,0.0,89.377,89.377,0,89.377,0.0,0.0,0.0,0.0,125.657,1.8900000000000001,125.671212889,89.377,0,89.377,36.28,1.8900000000000001,36.3291962476,133.47
2020-06-27 12:00:00,105.413,0.0,105.413,105.413,0,105.413,0.0,0.0,0.0,0.0,134.773,3.11,134.8088781535,105.413,0,105.413,29.36,3.11,29.5242561295,133.22
2020-06-27 12:30:00,89.816,0.0,89.816,89.816,0,89.816,0.0,0.0,0.0,0.0,128.306,3.1,128.343444071,89.816,0,89.816,38.49,3.1,38.6146358263,133.22
2020-06-27 13:00:00,75.25,0.0,75.25,75.25,0,75.25,0.0,0.0,0.0,0.0,121.08,1.78,121.0930832046,75.25,0,75.25,45.83,1.78,45.8645538515,133.43
2020-06-27 13:30:00,77.045,0.0,77.045,77.045,0,77.045,0.0,0.0,0.0,0.0,118.945,0.84,118.9479660398,77.045,0,77.045,41.9,0.84,41.9084192019,133.87
2020-06-27 14:00:00,77.521,0.0,77.521,77.521,0,77.521,0.0,0.0,0.0,0.0,119.471,0.77,119.4734813295,77.521,0,77.521,41.95,0.77,41.957066151,133.99
2020-06-27 14:30:00,82.18,0.0,82.18,82.18,0,82.18,0.0,0.0,0.0,0.0,119.35,0.19,119.3501512358,82.18,0,82.18,37.17,0.19,37.1704856035,134.17
2020-06-27 15:00:00,78.893,0.0,78.893,78.893,0,78.893,0.0,0.0,0.0,0.0,117.823,-0.15,117.8230954822,78.893,0,78.893,38.93,-0.15,38.9302889791,134.3
2020-06-27 15:30:00,74.323,0.0,74.323,74.323,0,74.323,0.0,0.0,0.0,0.0,113.423,-0.42,113.4237776174,74.323,0,74.323,39.1,-0.42,39.1022556894,134.3
2020-06-27 16:00:00,77.358,0.0,77.358,77.358,0,77.358,0.0,0.0,0.0,0.0,124.868,1.88,124.8821517432,77.358,0,77.358,47.51,1.88,47.5471818303,134.3
2020-06-27 16:30:00,69.147,0.0,69.147,69.147,0,69.147,0.0,0.0,0.0,0.0,120.527,1.87,120.5415058351,69.147,0,69.147,51.38,1.87,51.4140185164,133.85
2020-06-27 17:00:00,74.812,0.0,74.812,74.812,0,74.812,0.0,0.0,0.0,0.0,115.732,0.38,115.7326238534,74.812,0,74.812,40.92,0.38,40.9217643803,133.94
2020-06-27 17:30:00,75.203,0.0,75.203,75.203,0,75.203,0.0,0.0,0.0,0.0,120.573,0.52,120.5741213072,75.203,0,75.203,45.37,0.52,45.3729798448,133.94
2020-06-27 18:00:00,70.809,0.0,70.809,70.809,0,70.809,0.0,0.0,0.0,0.0,119.149,1.24,119.1554522504,70.809,0,70.809,48.34,1.24,48.3559013979,133.86
2020-06-27 18:30:00,66.087,0.0,66.087,66.087,0,66.087,0.0,0.0,0.0,0.0,114.687,0.59,114.6885175988,66.087,0,66.087,48.6,0.59,48.6035811438,133.7
2020-06-27 19:00:00,44.299,0.0,44.299,44.299,0,44.299,0.0,0.0,0.0,0.0,99.679,0.04,99.6790080258,44.299,0,44.299,55.38,0.04,55.3800144456,133.53
2020-06-27 19:30:00,52.49,0.0,52.49,52.49,0,52.49,0.0,0.0,0.0,0.0,99.96,-0.99,99.9649023408,52.49,0,52.49,47.47,-0.99,47.4803222399,134.03
2020-06-27 20:00:00,38.854,0.0,38.854,38.854,0,38.854,0.0,0.0,0.0,0.0,89.554,-1.25,89.5627233619,38.854,0,38.854,50.7,-1.25,50.7154069293,133.95
2020-06-27 20:30:00,14.731,0.0,14.731,14.731,0,14.731,0.0,0.0,0.0,0.0,73.921,-1.96,73.9469799316,14.731,0,14.731,59.19,-1.96,59.2224425366,133.78
2020-06-27 21:00:00,9.816,0.0,9.816,9.816,0,9.816,0.0,0.0,0.0,0.0,69.216,-2.94,69.2784111827,9.816,0,9.816,59.4,-2.94,59.4727130708,133.78
2020-06-27 21:30:00,4.394,0.0,4.394,4.394,0,4.394,0.0,0.0,0.0,0.0,64.874,-2.35,64.916549323,4.394,0,4.394,60.48,-2.35,60.5256383692,133.71
2020-06-27 22:00:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,64.494,-1.77,64.5182837341,3.214,0,3.214,61.28,-1.77,61.3055568444,133.42
2020-06-27 22:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,63.691,-2.6,63.7440466318,3.301,0,3.301,60.39,-2.6,60.4459436191,133.93
2020-06-27 23:00:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,61.104,-3.29,61.192507025,3.424,0,3.424,57.68,-3.29,57.773752691,134.39
2020-06-27 23:30:00,3.432,0.0,3.432,3.432,0,3.432,0.0,0.0,0.0,0.0,57.102,-3.5700000000000003,57.2134888291,3.432,0,3.432,53.67,-3.5700000000000003,53.788602882,134.51
2020-06-28 00:00:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,54.735,-4.5600000000000005,54.9246194798,3.515,0,3.515,51.22,-4.5600000000000005,51.4225825878,135.44
2020-06-28 00:30:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,52.116,-4.68,52.3257093215,3.4859999999999998,0,3.4859999999999998,48.63,-4.68,48.8546753136,135.23
2020-06-28 01:00:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,50.39,-6.04,50.750701473,3.4,0,3.4,46.99,-6.04,47.3765944323,135.23
2020-06-28 01:30:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,50.35,-13.19,52.0490019117,3.39,0,3.39,46.96,-13.19,48.7772252183,132.76
2020-06-28 02:00:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,50.292,-13.43,52.054300149,3.512,0,3.512,46.78,-13.43,48.6696342703,132.76
2020-06-28 02:30:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,48.873,-13.63,50.7380235031,3.553,0,3.553,45.32,-13.63,47.3252501314,132.85
2020-06-28 03:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,48.121,-13.87,50.0800113918,3.6109999999999998,0,3.6109999999999998,44.51,-13.87,46.6209931254,133.05
2020-06-28 03:30:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,47.673,-13.88,49.6524856276,3.593,0,3.593,44.08,-13.88,46.2136430072,133.15
2020-06-28 04:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,47.374,-14.05,49.413544459,3.434,0,3.434,43.94,-14.05,46.1316171405,133.37
2020-06-28 04:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,55.16,-12.96,56.662043733,3.41,0,3.41,51.75,-12.96,53.3481405487,132.62
2020-06-28 05:00:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,54.244,-13.6,55.9229070775,3.414,0,3.414,50.83,-13.6,52.6179522597,132.39
2020-06-28 05:30:00,3.949,0.0,3.949,3.949,0,3.949,0.0,0.0,0.0,0.0,54.079,-13.77,55.8045799285,3.949,0,3.949,50.13,-13.77,51.9868233305,132.39
2020-06-28 06:00:00,6.948,0.0,6.948,6.948,0,6.948,0.0,0.0,0.0,0.0,48.298,-15.34,50.6755602238,6.948,0,6.948,41.35,-15.34,44.1037197978,132.81
2020-06-28 06:30:00,11.661,0.0,11.661,11.661,0,11.661,0.0,0.0,0.0,0.0,52.291,-15.08,54.4220091599,11.661,0,11.661,40.63,-15.08,43.338242927,132.93
2020-06-28 07:00:00,18.524,0.0,18.524,18.524,0,18.524,0.0,0.0,0.0,0.0,57.584,-14.88,59.4754693634,18.524,0,18.524,39.06,-14.88,41.7983014009,133.07
2020-06-28 07:30:00,28.224,0.0,28.224,28.224,0,28.224,0.0,0.0,0.0,0.0,65.714,-14.2,67.2307206268,28.224,0,28.224,37.49,-14.2,40.0891518992,132.91
2020-06-28 08:00:00,43.581,0.0,43.581,43.581,0,43.581,0.0,0.0,0.0,0.0,78.471,-13.02,79.5438133421,43.581,0,43.581,34.89,-13.02,37.2402000532,132.63
2020-06-28 08:30:00,48.24,0.0,48.24,48.24,0,48.24,0.0,0.0,0.0,0.0,84.64,-12.21,85.516160461,48.24,0,48.24,36.4,-12.21,38.3932819644,132.12
2020-06-28 09:00:00,62.013,0.0,62.013,62.013,0,62.013,0.0,0.0,0.0,0.0,94.923,-11.61,95.6303718962,62.013,0,62.013,32.91,-11.61,34.8978538022,131.73
2020-06-28 09:30:00,87.611,0.0,87.611,87.611,0,87.611,0.0,0.0,0.0,0.0,113.471,-10.11,113.9204983355,87.611,0,87.611,25.86,-10.11,27.7660169992,131.57
2020-06-28 10:00:00,95.444,0.0,95.444,95.444,0,95.444,0.0,0.0,0.0,0.0,120.874,-5.9,121.0179072534,95.444,0,95.444,25.43,-5.9,26.1054572839,132.39
2020-06-28 10:30:00,104.545,0.0,104.545,104.545,0,104.545,0.0,0.0,0.0,0.0,128.455,-0.33,128.4554238832,104.545,0,104.545,23.91,-0.33,23.9122771814,133.84
2020-06-28 11:00:00,98.953,0.0,98.953,98.953,0,98.953,0.0,0.0,0.0,0.0,128.493,-0.26,128.4932630491,98.953,0,98.953,29.54,-0.26,29.5411441891,133.76
2020-06-28 11:30:00,106.36,0.0,106.36,106.36,0,106.36,0.0,0.0,0.0,0.0,134.23,0.33,134.2304056464,106.36,0,106.36,27.87,0.33,27.8719536452,133.52
2020-06-28 12:00:00,113.248,0.0,113.248,113.248,0,113.248,0.0,0.0,0.0,0.0,139.458,0.8200000000000001,139.4604107408,113.248,0,113.248,26.21,0.8200000000000001,26.2228240279,133.29
2020-06-28 12:30:00,133.133,0.0,133.133,133.133,0,133.133,0.0,0.0,0.0,0.0,151.333,2.77,151.358348924,133.133,0,133.133,18.2,2.77,18.4095871763,133.78
2020-06-28 13:00:00,125.041,0.0,125.041,125.041,0,125.041,0.0,0.0,0.0,0.0,147.501,1.82,147.5122279711,125.041,0,125.041,22.46,1.82,22.5336193276,134.15
2020-06-28 13:30:00,112.45,0.0,112.45,112.45,0,112.45,0.0,0.0,0.0,0.0,136.76,0.22,136.7601769522,112.45,0,112.45,24.31,0.22,24.3109954547,134.92
2020-06-28 14:00:00,134.07,0.0,134.07,134.07,0,134.07,0.0,0.0,0.0,0.0,145.75,1.45,145.7572125145,134.07,0,134.07,11.68,1.45,11.769660148,134.48
2020-06-28 14:30:00,142.137,0.0,142.137,142.137,0,142.137,0.0,0.0,0.0,0.0,148.427,1.37,148.4333225021,142.137,0,142.137,6.29,1.37,6.4374684465,134.48
2020-06-28 15:00:00,122.199,0.0,122.199,122.199,0,122.199,0.0,0.0,0.0,0.0,137.569,-0.21,137.5691602831,122.199,0,122.199,15.37,-0.21,15.3714345459,134.74
2020-06-28 15:30:00,100.575,0.0,100.575,100.575,0,100.575,0.0,0.0,0.0,0.0,126.755,-1.6099999999999999,126.7652244308,100.575,0,100.575,26.18,-1.6099999999999999,26.2294586296,134.74
2020-06-28 16:00:00,96.749,0.0,96.749,96.749,0,96.749,0.0,0.0,0.0,0.0,124.339,-1.27,124.3454857283,96.749,0,96.749,27.59,-1.27,27.6192143263,134.57
2020-06-28 16:30:00,104.767,0.0,104.767,104.767,0,104.767,0.0,0.0,0.0,0.0,130.077,-0.17,130.077111088,104.767,0,104.767,25.31,-0.17,25.3105709141,134.04
2020-06-28 17:00:00,96.603,0.0,96.603,96.603,0,96.603,0.0,0.0,0.0,0.0,130.573,0.34,130.5734426635,96.603,0,96.603,33.97,0.34,33.9717014587,133.76
2020-06-28 17:30:00,58.047,0.0,58.047,58.047,0,58.047,0.0,0.0,0.0,0.0,113.437,-0.13,113.4370744907,58.047,0,58.047,55.39,-0.13,55.3901525544,133.84
2020-06-28 18:00:00,64.413,0.0,64.413,64.413,0,64.413,0.0,0.0,0.0,0.0,117.313,0.17,117.3131231747,64.413,0,64.413,52.9,0.17,52.9002731562,134.17
2020-06-28 18:30:00,55.976,0.0,55.976,55.976,0,55.976,0.0,0.0,0.0,0.0,111.606,-0.64,111.6078350117,55.976,0,55.976,55.63,-0.64,55.633681345,134.36
2020-06-28 19:00:00,39.447,0.0,39.447,39.447,0,39.447,0.0,0.0,0.0,0.0,99.777,-1.05,99.7825246674,39.447,0,39.447,60.33,-1.05,60.3391365533,134.36
2020-06-28 19:30:00,32.358,0.0,32.358,32.358,0,32.358,0.0,0.0,0.0,0.0,93.378,-1.11,93.3845971454,32.358,0,32.358,61.02,-1.11,61.0300950352,133.92
2020-06-28 20:00:00,27.037,0.0,27.037,27.037,0,27.037,0.0,0.0,0.0,0.0,88.527,-1.8399999999999999,88.5461197851,27.037,0,27.037,61.49,-1.8399999999999999,61.5175235197,133.92
2020-06-28 20:30:00,18.81,0.0,18.81,18.81,0,18.81,0.0,0.0,0.0,0.0,81.94,-2.27,81.9714370985,18.81,0,18.81,63.13,-2.27,63.1707986335,133.92
2020-06-28 21:00:00,12.56,0.0,12.56,12.56,0,12.56,0.0,0.0,0.0,0.0,76.75,-3.21,76.8170983571,12.56,0,12.56,64.19,-3.21,64.2702123849,134.49
2020-06-28 21:30:00,9.213,0.0,9.213,9.213,0,9.213,0.0,0.0,0.0,0.0,72.533,-2.86,72.5893634701,9.213,0,9.213,63.32,-2.86,63.3845564787,134.22
2020-06-28 22:00:00,4.7780000000000005,0.0,4.7780000000000005,4.7780000000000005,0,4.7780000000000005,0.0,0.0,0.0,0.0,68.478,-2.42,68.520747836,4.7780000000000005,0,4.7780000000000005,63.7,-2.42,63.7459520283,134.1
2020-06-28 22:30:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,66.141,-3.06,66.2117473036,3.451,0,3.451,62.69,-3.06,62.7646373366,134.37
2020-06-28 23:00:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,62.686,-4.07,62.8179870419,3.356,0,3.356,59.33,-4.07,59.4694358473,135.03
2020-06-28 23:30:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,57.205,-4.42,57.3755037015,3.315,0,3.315,53.89,-4.42,54.0709580089,135.29
2020-06-29 00:00:00,3.431,0.0,3.431,3.431,0,3.431,0.0,0.0,0.0,0.0,53.661,-8.86,54.3875217398,3.431,0,3.431,50.23,-8.86,51.005416379,134.49
2020-06-29 00:30:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,51.995,-13.52,53.7240209311,3.445,0,3.445,48.55,-13.52,50.3973501288,133.29
2020-06-29 01:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,50.86,-13.74,52.6832724876,3.44,0,3.44,47.42,-13.74,49.370477008,133.51
2020-06-29 01:30:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,51.33,-13.59,53.0985593025,3.47,0,3.47,47.86,-13.59,49.7520622688,133.41
2020-06-29 02:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,50.689,-14.15,52.6269628708,3.559,0,3.559,47.13,-14.15,49.2083265312,132.13
2020-06-29 02:30:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,50.156,-14.5,52.2099064929,3.516,0,3.516,46.64,-14.5,48.8419860366,132.31
2020-06-29 03:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,49.241,-14.76,51.4055802516,3.451,0,3.451,45.79,-14.76,48.1100997713,132.55
2020-06-29 03:30:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,49.208,-14.57,51.3197054161,3.338,0,3.338,45.87,-14.57,48.1283887119,132.55
2020-06-29 04:00:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,49.251,-14.76,51.4151592529,3.311,0,3.311,45.94,-14.76,48.2528879965,132.65
2020-06-29 04:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,49.351,-14.47,51.4286116962,3.301,0,3.301,46.05,-14.47,48.2699015951,132.65
2020-06-29 05:00:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,48.488,-14.76,50.6847486331,3.258,0,3.258,45.23,-14.76,47.5774158609,132.65
2020-06-29 05:30:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,48.792,-14.63,50.9381601945,3.552,0,3.552,45.24,-14.63,47.5467611936,132.5
2020-06-29 06:00:00,4.808,0.0,4.808,4.808,0,4.808,0.0,0.0,0.0,0.0,51.268,-13.48,53.0105482333,4.808,0,4.808,46.46,-13.48,48.3760477923,132.5
2020-06-29 06:30:00,7.84,0.0,7.84,7.84,0,7.84,0.0,0.0,0.0,0.0,57.66,-11.33,58.7626114124,7.84,0,7.84,49.82,-11.33,51.0920864714,132.14
2020-06-29 07:00:00,12.529,0.0,12.529,12.529,0,12.529,0.0,0.0,0.0,0.0,64.079,-8.77,64.6763568934,12.529,0,12.529,51.55,-8.77,52.2906817703,132.49
2020-06-29 07:30:00,17.25,0.0,17.25,17.25,0,17.25,0.0,0.0,0.0,0.0,72.56,-7.13,72.9094678351,17.25,0,17.25,55.31,-7.13,55.7676698455,132.06
2020-06-29 08:00:00,23.85,0.0,23.85,23.85,0,23.85,0.0,0.0,0.0,0.0,82.62,-1.82,82.6400435624,23.85,0,23.85,58.77,-1.82,58.7981742914,132.5
2020-06-29 08:30:00,29.848,0.0,29.848,29.848,0,29.848,0.0,0.0,0.0,0.0,91.908,4.61,92.023543531,29.848,0,29.848,62.06,4.61,62.2309866546,134.15
2020-06-29 09:00:00,44.764,0.0,44.764,44.764,0,44.764,0.0,0.0,0.0,0.0,100.794,4.89,100.9125489521,44.764,0,44.764,56.03,4.89,56.2429817844,133.62
2020-06-29 09:30:00,78.047,0.0,78.047,78.047,0,78.047,0.0,0.0,0.0,0.0,126.637,6.43,126.8001367073,78.047,0,78.047,48.59,6.43,49.0136001534,133.11
2020-06-29 10:00:00,73.387,0.0,73.387,73.387,0,73.387,0.0,0.0,0.0,0.0,134.397,7.87,134.627227963,73.387,0,73.387,61.01,7.87,61.5155021113,131.98
2020-06-29 10:30:00,56.187,0.0,56.187,56.187,0,56.187,0.0,0.0,0.0,0.0,128.107,7.3,128.3148216263,56.187,0,56.187,71.92,7.3,72.2895317456,132.33
2020-06-29 11:00:00,88.342,0.0,88.342,88.342,0,88.342,0.0,0.0,0.0,0.0,141.922,8.53,142.1781100732,88.342,0,88.342,53.58,8.53,54.254744493,132.33
2020-06-29 11:30:00,81.813,0.0,81.813,81.813,0,81.813,0.0,0.0,0.0,0.0,138.993,7.8,139.2116879037,81.813,0,81.813,57.18,7.8,57.709552069,132.57
2020-06-29 12:00:00,73.803,0.0,73.803,73.803,0,73.803,0.0,0.0,0.0,0.0,134.983,7.72,135.2035823823,73.803,0,73.803,61.18,7.72,61.665150612,133.11
2020-06-29 12:30:00,89.967,0.0,89.967,89.967,0,89.967,0.0,0.0,0.0,0.0,144.787,8.2,145.0190172667,89.967,0,89.967,54.82,8.2,55.4298872451,133.0
2020-06-29 13:00:00,92.008,0.0,92.008,92.008,0,92.008,0.0,0.0,0.0,0.0,144.938,8.12,145.165279058,92.008,0,92.008,52.93,8.12,53.5492231503,132.8
2020-06-29 13:30:00,100.179,0.0,100.179,100.179,0,100.179,0.0,0.0,0.0,0.0,144.569,7.14,144.7452084216,100.179,0,100.179,44.39,7.14,44.9605571585,133.26
2020-06-29 14:00:00,72.589,0.0,72.589,72.589,0,72.589,0.0,0.0,0.0,0.0,133.029,6.13,133.1701608507,72.589,0,72.589,60.44,6.13,60.7500658436,133.43
2020-06-29 14:30:00,68.305,0.0,68.305,68.305,0,68.305,0.0,0.0,0.0,0.0,132.195,6.35,132.3474235677,68.305,0,68.305,63.89,6.35,64.2047864259,133.7
2020-06-29 15:00:00,72.771,0.0,72.771,72.771,0,72.771,0.0,0.0,0.0,0.0,132.641,6.42,132.7962773612,72.771,0,72.771,59.87,6.42,60.2132319345,134.16
2020-06-29 15:30:00,88.987,0.0,88.987,88.987,0,88.987,0.0,0.0,0.0,0.0,137.077,5.74,137.1971265333,88.987,0,88.987,48.09,5.74,48.4313503838,134.65
2020-06-29 16:00:00,69.49,0.0,69.49,69.49,0,69.49,0.0,0.0,0.0,0.0,130.45,5.54,130.5675844151,69.49,0,69.49,60.96,5.54,61.2112179261,134.14
2020-06-29 16:30:00,75.99,0.0,75.99,75.99,0,75.99,0.0,0.0,0.0,0.0,136.61,5.53,136.7218819356,75.99,0,75.99,60.62,5.53,60.8717118208,134.29
2020-06-29 17:00:00,84.562,0.0,84.562,84.562,0,84.562,0.0,0.0,0.0,0.0,148.382,5.33,148.4776980694,84.562,0,84.562,63.82,5.33,64.0421837541,134.47
2020-06-29 17:30:00,70.369,0.0,70.369,70.369,0,70.369,0.0,0.0,0.0,0.0,145.709,5.34,145.8068183625,70.369,0,70.369,75.34,5.34,75.5290089965,134.32
2020-06-29 18:00:00,63.177,0.0,63.177,63.177,0,63.177,0.0,0.0,0.0,0.0,142.897,5.06,142.9865595397,63.177,0,63.177,79.72,5.06,79.8804231336,133.35
2020-06-29 18:30:00,52.906,0.0,52.906,52.906,0,52.906,0.0,0.0,0.0,0.0,136.426,4.51,136.5005259184,52.906,0,52.906,83.52,4.51,83.6416792036,132.93
2020-06-29 19:00:00,45.279,0.0,45.279,45.279,0,45.279,0.0,0.0,0.0,0.0,129.179,3.07,129.2154748511,45.279,0,45.279,83.9,3.07,83.956148673,133.1
2020-06-29 19:30:00,25.826,0.0,25.826,25.826,0,25.826,0.0,0.0,0.0,0.0,115.796,2.64,115.8260903942,25.826,0,25.826,89.97,2.64,90.0087245771,132.99
2020-06-29 20:00:00,15.933,0.0,15.933,15.933,0,15.933,0.0,0.0,0.0,0.0,107.983,1.6400000000000001,107.9954530941,15.933,0,15.933,92.05,1.6400000000000001,92.0646082922,132.87
2020-06-29 20:30:00,18.07,0.0,18.07,18.07,0,18.07,0.0,0.0,0.0,0.0,106.17,0.85,106.1734025074,18.07,0,18.07,88.1,0.85,88.1041003586,132.69
2020-06-29 21:00:00,15.641,0.0,15.641,15.641,0,15.641,0.0,0.0,0.0,0.0,101.821,-0.01,101.8210004911,15.641,0,15.641,86.18,-0.01,86.1800005802,132.91
2020-06-29 21:30:00,13.196,0.0,13.196,13.196,0,13.196,0.0,0.0,0.0,0.0,98.516,-0.26,98.5163430909,13.196,0,13.196,85.32,-0.26,85.3203961547,133.08
2020-06-29 22:00:00,6.813,0.0,6.813,6.813,0,6.813,0.0,0.0,0.0,0.0,93.433,-0.84,93.4367758915,6.813,0,6.813,86.62,-0.84,86.6240728666,133.21
2020-06-29 22:30:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,87.755,-1.81,87.7736641881,3.615,0,3.615,84.14,-1.81,84.1594658966,132.69
2020-06-29 23:00:00,3.686,0.0,3.686,3.686,0,3.686,0.0,0.0,0.0,0.0,83.146,-2.91,83.1969074906,3.686,0,3.686,79.46,-2.91,79.5132674464,133.54
2020-06-29 23:30:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,77.052,-3.64,77.1379303845,3.742,0,3.742,73.31,-3.64,73.4003113072,134.03
2020-06-30 00:00:00,3.84,0.0,3.84,3.84,0,3.84,0.0,0.0,0.0,0.0,72.14,-4.74,72.2955544968,3.84,0,3.84,68.3,-4.74,68.4642797377,134.98
2020-06-30 00:30:00,3.922,0.0,3.922,3.922,0,3.922,0.0,0.0,0.0,0.0,70.372,-5.14,70.5594641703,3.922,0,3.922,66.45,-5.14,66.6484966072,135.66
2020-06-30 01:00:00,3.884,0.0,3.884,3.884,0,3.884,0.0,0.0,0.0,0.0,68.354,-5.62,68.5846463576,3.884,0,3.884,64.47,-5.62,64.7144906493,135.9
2020-06-30 01:30:00,3.784,0.0,3.784,3.784,0,3.784,0.0,0.0,0.0,0.0,68.394,-5.93,68.6505945786,3.784,0,3.784,64.61,-5.93,64.8815613252,135.75
2020-06-30 02:00:00,8.621,0.0,8.621,8.621,0,8.621,0.0,0.0,0.0,0.0,69.611,-6.34,69.899119601,8.621,0,8.621,60.99,-6.34,61.3186407221,135.89
2020-06-30 02:30:00,4.1370000000000005,0.0,4.1370000000000005,4.1370000000000005,0,4.1370000000000005,0.0,0.0,0.0,0.0,65.857,-6.49,66.176011885,4.1370000000000005,0,4.1370000000000005,61.72,-6.49,62.0602811789,135.72
2020-06-30 03:00:00,3.77,0.0,3.77,3.77,0,3.77,0.0,0.0,0.0,0.0,65.4,-6.83,65.7556758006,3.77,0,3.77,61.63,-6.83,62.0073044084,136.05
2020-06-30 03:30:00,3.838,0.0,3.838,3.838,0,3.838,0.0,0.0,0.0,0.0,71.078,-6.24,71.3513817946,3.838,0,3.838,67.24,-6.24,67.5289212116,135.95
2020-06-30 04:00:00,6.178,0.0,6.178,6.178,0,6.178,0.0,0.0,0.0,0.0,72.118,-8.38,72.6032390737,6.178,0,6.178,65.94,-8.38,66.4703542942,134.58
2020-06-30 04:30:00,7.074,0.0,7.074,7.074,0,7.074,0.0,0.0,0.0,0.0,71.934,-12.29,72.9763280523,7.074,0,7.074,64.86,-12.29,66.0141174295,132.95
2020-06-30 05:00:00,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0,69.713,-12.24,70.7793753081,3.743,0,3.743,65.97,-12.24,67.0958903361,132.95
2020-06-30 05:30:00,3.813,0.0,3.813,3.813,0,3.813,0.0,0.0,0.0,0.0,64.753,-12.63,65.9732363084,3.813,0,3.813,60.94,-12.63,62.2350423797,132.77
2020-06-30 06:00:00,5.635,0.0,5.635,5.635,0,5.635,0.0,0.0,0.0,0.0,67.315,-12.17,68.406272556,5.635,0,5.635,61.68,-12.17,62.8691601662,132.57
2020-06-30 06:30:00,13.613,0.0,13.613,13.613,0,13.613,0.0,0.0,0.0,0.0,77.793,-6.02,78.0255807348,13.613,0,13.613,64.18,-6.02,64.4617157699,132.93
2020-06-30 07:00:00,14.225,0.0,14.225,14.225,0,14.225,0.0,0.0,0.0,0.0,83.105,-1.33,83.1156418793,14.225,0,14.225,68.88,-1.33,68.8928392505,133.34
2020-06-30 07:30:00,20.843,0.0,20.843,20.843,0,20.843,0.0,0.0,0.0,0.0,92.163,1.31,92.1723096651,20.843,0,20.843,71.32,1.31,71.3320299725,132.52
2020-06-30 08:00:00,25.477,0.0,25.477,25.477,0,25.477,0.0,0.0,0.0,0.0,101.387,4.14,101.4714904247,25.477,0,25.477,75.91,4.14,76.0228103927,132.3
2020-06-30 08:30:00,25.161,0.0,25.161,25.161,0,25.161,0.0,0.0,0.0,0.0,107.881,6.34,108.0671354344,25.161,0,25.161,82.72,6.34,82.9626060343,131.89
2020-06-30 09:00:00,28.506,0.0,28.506,28.506,0,28.506,0.0,0.0,0.0,0.0,112.426,3.32,112.4750100067,28.506,0,28.506,83.92,3.32,83.9856463927,132.88
2020-06-30 09:30:00,34.042,0.0,34.042,34.042,0,34.042,0.0,0.0,0.0,0.0,117.532,0.17,117.5321229452,34.042,0,34.042,83.49,0.17,83.4901730744,134.11
2020-06-30 10:00:00,67.327,0.0,67.327,67.327,0,67.327,0.0,0.0,0.0,0.0,131.327,0.28,131.3272984912,67.327,0,67.327,64.0,0.28,64.0006124971,134.56
2020-06-30 10:30:00,56.043,0.0,56.043,56.043,0,56.043,0.0,0.0,0.0,0.0,127.613,7.69,127.8444909607,56.043,0,56.043,71.57,7.69,71.9819491262,133.01
2020-06-30 11:00:00,56.558,0.0,56.558,56.558,0,56.558,0.0,0.0,0.0,0.0,127.738,8.57,128.0251598085,56.558,0,56.558,71.18,8.57,71.6940534494,132.83
2020-06-30 11:30:00,61.652,0.0,61.652,61.652,0,61.652,0.0,0.0,0.0,0.0,130.802,8.64,131.0870428532,61.652,0,61.652,69.15,8.64,69.6876753809,132.83
2020-06-30 12:00:00,63.099,0.0,63.099,63.099,0,63.099,0.0,0.0,0.0,0.0,132.789,8.82,133.0815949747,63.099,0,63.099,69.69,8.82,70.2459144719,132.69
