Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-30 12:30:00,77.787,0.0,77.787,77.787,0,77.787,0.0,0.0,0.0,0.0,142.817,8.92,143.0952895416,77.787,0,77.787,65.03,8.92,65.6389160483,132.9
2020-06-30 13:00:00,61.335,0.0,61.335,61.335,0,61.335,0.0,0.0,0.0,0.0,136.195,9.06,136.4960132202,61.335,0,61.335,74.86,9.06,75.4062543825,132.79
2020-06-30 13:30:00,74.671,0.0,74.671,74.671,0,74.671,0.0,0.0,0.0,0.0,138.801,8.03,139.0330841958,74.671,0,74.671,64.13,8.03,64.6307805925,133.16
2020-06-30 14:00:00,76.478,0.0,76.478,76.478,0,76.478,0.0,0.0,0.0,0.0,137.238,8.0,137.4709738236,76.478,0,76.478,60.76,8.0,61.2843993199,133.7
2020-06-30 14:30:00,74.439,0.0,74.439,74.439,0,74.439,0.0,0.0,0.0,0.0,134.069,7.86,134.2992046179,74.439,0,74.439,59.63,7.86,60.1457937016,133.7
2020-06-30 15:00:00,70.234,0.0,70.234,70.234,0,70.234,0.0,0.0,0.0,0.0,129.174,7.87,129.4135200665,70.234,0,70.234,58.94,7.87,59.4631020045,133.7
2020-06-30 15:30:00,54.844,0.0,54.844,54.844,0,54.844,0.0,0.0,0.0,0.0,129.744,9.11,130.0634369683,54.844,0,54.844,74.9,9.11,75.4519853947,133.24
2020-06-30 16:00:00,61.716,0.0,61.716,61.716,0,61.716,0.0,0.0,0.0,0.0,140.226,9.93,140.5771531082,61.716,0,61.716,78.51,9.93,79.1354850873,133.24
2020-06-30 16:30:00,69.654,0.0,69.654,69.654,0,69.654,0.0,0.0,0.0,0.0,135.094,7.2,135.2857303488,69.654,0,69.654,65.44,7.2,65.8348965215,133.64
2020-06-30 17:00:00,68.543,0.0,68.543,68.543,0,68.543,0.0,0.0,0.0,0.0,139.603,6.99,139.777887053,68.543,0,68.543,71.06,6.99,71.4029670252,133.39
2020-06-30 17:30:00,68.228,0.0,68.228,68.228,0,68.228,0.0,0.0,0.0,0.0,142.138,6.18,142.2722862823,68.228,0,68.228,73.91,6.18,74.1679209632,133.2
2020-06-30 18:00:00,70.565,0.0,70.565,70.565,0,70.565,0.0,0.0,0.0,0.0,145.385,6.47,145.5288944677,70.565,0,70.565,74.82,6.47,75.0992230319,133.01
2020-06-30 18:30:00,76.223,0.0,76.223,76.223,0,76.223,0.0,0.0,0.0,0.0,146.473,5.6,146.5800113556,76.223,0,76.223,70.25,5.6,70.4728493819,133.33
2020-06-30 19:00:00,64.916,0.0,64.916,64.916,0,64.916,0.0,0.0,0.0,0.0,138.456,4.31,138.5230668012,64.916,0,64.916,73.54,4.31,73.6661910241,133.64
2020-06-30 19:30:00,34.176,0.0,34.176,34.176,0,34.176,0.0,0.0,0.0,0.0,120.826,3.96,120.8908759005,34.176,0,34.176,86.65,3.96,86.7404409719,133.86
2020-06-30 20:00:00,20.439,0.0,20.439,20.439,0,20.439,0.0,0.0,0.0,0.0,110.329,2.9699999999999998,110.3689681976,20.439,0,20.439,89.89,2.9699999999999998,89.9390515849,134.31
2020-06-30 20:30:00,21.179,0.0,21.179,21.179,0,21.179,0.0,0.0,0.0,0.0,107.279,1.17,107.2853799033,21.179,0,21.179,86.1,1.17,86.1079491104,135.2
2020-06-30 21:00:00,17.127,0.0,17.127,17.127,0,17.127,0.0,0.0,0.0,0.0,101.697,-0.96,101.7015310062,17.127,0,17.127,84.57,-0.96,84.5754485652,134.11
2020-06-30 21:30:00,13.15,0.0,13.15,13.15,0,13.15,0.0,0.0,0.0,0.0,98.84,-1.01,98.8451602255,13.15,0,13.15,85.69,-1.01,85.6959520631,133.47
2020-06-30 22:00:00,12.097,0.0,12.097,12.097,0,12.097,0.0,0.0,0.0,0.0,97.117,-1.03,97.122461815,12.097,0,12.097,85.02,-1.03,85.0262388913,133.47
2020-06-30 22:30:00,12.25,0.0,12.25,12.25,0,12.25,0.0,0.0,0.0,0.0,93.69,-1.74,93.7061561478,12.25,0,12.25,81.44,-1.74,81.4585857967,133.32
2020-06-30 23:00:00,13.02,0.0,13.02,13.02,0,13.02,0.0,0.0,0.0,0.0,88.74,-2.38,88.7719099716,13.02,0,13.02,75.72,-2.38,75.7573943586,133.91
2020-06-30 23:30:00,4.19,0.0,4.19,4.19,0,4.19,0.0,0.0,0.0,0.0,79.38,-3.95,79.4782165125,4.19,0,4.19,75.19,-3.95,75.2936823379,134.72
2020-07-01 00:00:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,74.333,-5.4,74.5288862724,3.883,0,3.883,70.45,-5.4,70.6566521992,134.88
2020-07-01 00:30:00,3.918,0.0,3.918,3.918,0,3.918,0.0,0.0,0.0,0.0,72.768,-6.06,73.0198974527,3.918,0,3.918,68.85,-6.06,69.1161782798,135.4
2020-07-01 01:00:00,3.826,0.0,3.826,3.826,0,3.826,0.0,0.0,0.0,0.0,70.396,-6.72,70.7160181006,3.826,0,3.826,66.57,-6.72,66.9083201104,135.91
2020-07-01 01:30:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,75.413,-6.13,75.6617305446,3.483,0,3.483,71.93,-6.13,72.1907320921,136.0
2020-07-01 02:00:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,74.923,-6.18,75.1774456137,3.233,0,3.233,71.69,-6.18,71.9558788425,135.81
2020-07-01 02:30:00,2.41,0.0,2.41,2.41,0,2.41,0.0,0.0,0.0,0.0,73.6,-9.69,74.2351406007,2.41,0,2.41,71.19,-9.69,71.846448764,134.63
2020-07-01 03:00:00,2.384,0.0,2.384,2.384,0,2.384,0.0,0.0,0.0,0.0,71.894,-13.22,73.0993545526,2.384,0,2.384,69.51,-13.22,70.755978546,133.07
2020-07-01 03:30:00,2.378,0.0,2.378,2.378,0,2.378,0.0,0.0,0.0,0.0,71.238,-13.24,72.4579205056,2.378,0,2.378,68.86,-13.24,70.1213034676,133.15
2020-07-01 04:00:00,2.3609999999999998,0.0,2.3609999999999998,2.3609999999999998,0,2.3609999999999998,0.0,0.0,0.0,0.0,71.161,-13.31,72.3950552248,2.3609999999999998,0,2.3609999999999998,68.8,-13.31,70.0756455554,133.27
2020-07-01 04:30:00,2.5380000000000003,0.0,2.5380000000000003,2.5380000000000003,0,2.5380000000000003,0.0,0.0,0.0,0.0,69.908,-13.45,71.1901043966,2.5380000000000003,0,2.5380000000000003,67.37,-13.45,68.6994861698,133.37
2020-07-01 05:00:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,65.377,-13.92,66.8424904458,2.977,0,2.977,62.4,-13.92,63.9337657267,133.47
2020-07-01 05:30:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,64.113,-13.28,65.4739273986,3.383,0,3.383,60.73,-13.28,62.1650327757,132.3
2020-07-01 06:00:00,5.572,0.0,5.572,5.572,0,5.572,0.0,0.0,0.0,0.0,67.082,-12.58,68.2513818468,5.572,0,5.572,61.51,-12.58,62.7832501548,131.81
2020-07-01 06:30:00,14.751,0.0,14.751,14.751,0,14.751,0.0,0.0,0.0,0.0,77.351,-4.0,77.4543555973,14.751,0,14.751,62.6,-4.0,62.7276653479,134.34
2020-07-01 07:00:00,22.442,0.0,22.442,22.442,0,22.442,0.0,0.0,0.0,0.0,86.372,-1.2,86.3803356326,22.442,0,22.442,63.93,-1.2,63.9412613263,134.66
2020-07-01 07:30:00,17.681,0.0,17.681,17.681,0,17.681,0.0,0.0,0.0,0.0,91.001,1.56,91.0143702994,17.681,0,17.681,73.32,1.56,73.3365938669,133.17
2020-07-01 08:00:00,24.486,0.0,24.486,24.486,0,24.486,0.0,0.0,0.0,0.0,100.406,4.0,100.485644925,24.486,0,24.486,75.92,4.0,76.0253010517,132.35
2020-07-01 08:30:00,37.095,0.0,37.095,37.095,0,37.095,0.0,0.0,0.0,0.0,113.345,6.09,113.50848922,37.095,0,37.095,76.25,6.09,76.4928140416,132.46
2020-07-01 09:00:00,45.786,0.0,45.786,45.786,0,45.786,0.0,0.0,0.0,0.0,120.986,7.71,121.2314162913,45.786,0,45.786,75.2,7.71,75.5942067886,132.11
2020-07-01 09:30:00,47.454,0.0,47.454,47.454,0,47.454,0.0,0.0,0.0,0.0,123.494,8.73,123.802184698,47.454,0,47.454,76.04,8.73,76.5394963401,131.85
2020-07-01 10:00:00,56.087,0.0,56.087,56.087,0,56.087,0.0,0.0,0.0,0.0,127.197,9.01,127.51571240050001,56.087,0,56.087,71.11,9.01,71.6785337462,132.0
2020-07-01 10:30:00,84.788,0.0,84.788,84.788,0,84.788,0.0,0.0,0.0,0.0,137.058,9.2,137.366427354,84.788,0,84.788,52.27,9.2,53.0734670057,132.12
2020-07-01 11:00:00,92.398,0.0,92.398,92.398,0,92.398,0.0,0.0,0.0,0.0,141.388,9.72,141.7217165575,92.398,0,92.398,48.99,9.72,49.9449547001,131.98
2020-07-01 11:30:00,93.084,0.0,93.084,93.084,0,93.084,0.0,0.0,0.0,0.0,141.064,9.6,141.390282891,93.084,0,93.084,47.98,9.6,48.9309758742,132.18
2020-07-01 12:00:00,86.606,0.0,86.606,86.606,0,86.606,0.0,0.0,0.0,0.0,138.976,9.57,139.3051092961,86.606,0,86.606,52.37,9.57,53.237221941,132.02
2020-07-01 12:30:00,86.894,0.0,86.894,86.894,0,86.894,0.0,0.0,0.0,0.0,142.264,10.04,142.6178365283,86.894,0,86.894,55.37,10.04,56.2728931192,132.02
2020-07-01 13:00:00,83.435,0.0,83.435,83.435,0,83.435,0.0,0.0,0.0,0.0,141.775,9.86,142.1174522182,83.435,0,83.435,58.34,9.86,59.167349104,132.02
2020-07-01 13:30:00,94.305,0.0,94.305,94.305,0,94.305,0.0,0.0,0.0,0.0,143.465,10.23,143.8292707518,94.305,0,94.305,49.16,10.23,50.2131307528,132.09
2020-07-01 14:00:00,86.904,0.0,86.904,86.904,0,86.904,0.0,0.0,0.0,0.0,137.344,9.13,137.6471257818,86.904,0,86.904,50.44,9.13,51.2596381181,132.49
2020-07-01 14:30:00,73.025,0.0,73.025,73.025,0,73.025,0.0,0.0,0.0,0.0,131.205,8.32,131.4685301698,73.025,0,73.025,58.18,8.32,58.7718878376,132.93
2020-07-01 15:00:00,66.442,0.0,66.442,66.442,0,66.442,0.0,0.0,0.0,0.0,130.292,7.91,130.531886388,66.442,0,66.442,63.85,7.91,64.3380960241,132.93
2020-07-01 15:30:00,61.482,0.0,61.482,61.482,0,61.482,0.0,0.0,0.0,0.0,128.242,7.32,128.4507413914,61.482,0,61.482,66.76,7.32,67.1601072066,133.23
2020-07-01 16:00:00,79.725,0.0,79.725,79.725,0,79.725,0.0,0.0,0.0,0.0,135.415,7.5600000000000005,135.625867094,79.725,0,79.725,55.69,7.5600000000000005,56.200798037,133.32
2020-07-01 16:30:00,80.284,0.0,80.284,80.284,0,80.284,0.0,0.0,0.0,0.0,137.454,7.31,137.6482408751,80.284,0,80.284,57.17,7.31,57.6354491611,133.42
2020-07-01 17:00:00,82.393,0.0,82.393,82.393,0,82.393,0.0,0.0,0.0,0.0,141.973,6.77,142.1343224876,82.393,0,82.393,59.58,6.77,59.9633996701,133.29
2020-07-01 17:30:00,88.013,0.0,88.013,88.013,0,88.013,0.0,0.0,0.0,0.0,148.193,6.19,148.3222213594,88.013,0,88.013,60.18,6.19,60.4975082131,133.18
2020-07-01 18:00:00,85.549,0.0,85.549,85.549,0,85.549,0.0,0.0,0.0,0.0,148.159,6.19,148.2882509877,85.549,0,85.549,62.61,6.19,62.915246165,132.76
2020-07-01 18:30:00,69.352,0.0,69.352,69.352,0,69.352,0.0,0.0,0.0,0.0,139.552,5.4,139.6564381044,69.352,0,69.352,70.2,5.4,70.4073859762,132.69
2020-07-01 19:00:00,61.55,0.0,61.55,61.55,0,61.55,0.0,0.0,0.0,0.0,132.46,4.37,132.5320659312,61.55,0,61.55,70.91,4.37,71.0445282904,132.88
2020-07-01 19:30:00,68.934,0.0,68.934,68.934,0,68.934,0.0,0.0,0.0,0.0,131.004,4.0,131.0650526113,68.934,0,68.934,62.07,4.0,62.1987532029,132.88
2020-07-01 20:00:00,27.749,0.0,27.749,27.749,0,27.749,0.0,0.0,0.0,0.0,110.129,3.75,110.1928270851,27.749,0,27.749,82.38,3.75,82.465307251,132.88
2020-07-01 20:30:00,15.764,0.0,15.764,15.764,0,15.764,0.0,0.0,0.0,0.0,101.644,2.71,101.6801201612,15.764,0,15.764,85.88,2.71,85.9227472792,132.11
2020-07-01 21:00:00,6.029,0.0,6.029,6.029,0,6.029,0.0,0.0,0.0,0.0,94.649,1.9300000000000002,94.6686753948,6.029,0,6.029,88.62,1.9300000000000002,88.6410136449,132.53
2020-07-01 21:30:00,10.504,0.0,10.504,10.504,0,10.504,0.0,0.0,0.0,0.0,94.934,1.19,94.9414580465,10.504,0,10.504,84.43,1.19,84.4383858207,132.37
2020-07-01 22:00:00,6.395,0.0,6.395,6.395,0,6.395,0.0,0.0,0.0,0.0,91.415,0.6000000000000001,91.4169690211,6.395,0,6.395,85.02,0.6000000000000001,85.0221171225,132.8
2020-07-01 22:30:00,5.782,0.0,5.782,5.782,0,5.782,0.0,0.0,0.0,0.0,87.412,-1.07,87.4185486267,5.782,0,5.782,81.63,-1.07,81.6370124392,132.8
2020-07-01 23:00:00,8.521,0.0,8.521,8.521,0,8.521,0.0,0.0,0.0,0.0,83.851,-2.06,83.876300592,8.521,0,8.521,75.33,-2.06,75.3581614691,133.21
2020-07-01 23:30:00,3.715,0.0,3.715,3.715,0,3.715,0.0,0.0,0.0,0.0,78.115,-3.89,78.2117978632,3.715,0,3.715,74.4,-3.89,74.5016248145,134.95
2020-07-02 00:00:00,7.503,0.0,7.503,7.503,0,7.503,0.0,0.0,0.0,0.0,75.893,-5.51,76.092756219,7.503,0,7.503,68.39,-5.51,68.6116039748,135.71
2020-07-02 00:30:00,4.3629999999999995,0.0,4.3629999999999995,4.3629999999999995,0,4.3629999999999995,0.0,0.0,0.0,0.0,72.503,-6.03,72.7533223228,4.3629999999999995,0,4.3629999999999995,68.14,-6.03,68.4062899155,136.02
2020-07-02 01:00:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,69.381,-7.25,69.7587676282,3.491,0,3.491,65.89,-7.25,66.2876655193,135.74
2020-07-02 01:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,68.705,-12.72,69.8725656105,3.275,0,3.275,65.43,-12.72,66.654957055,132.86
2020-07-02 02:00:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,67.945,-12.91,69.1606183098,3.205,0,3.205,64.74,-12.91,66.0146627652,132.96
2020-07-02 02:30:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,67.071,-13.36,68.3886587162,3.181,0,3.181,63.89,-13.36,65.2719059014,133.33
2020-07-02 03:00:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,65.653,-13.46,67.0185646594,3.203,0,3.203,62.45,-13.46,63.8840676538,133.45
2020-07-02 03:30:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,63.622,-13.52,65.0426727926,3.112,0,3.112,60.51,-13.52,62.0020201284,133.11
2020-07-02 04:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,63.626,-13.5,65.0424313506,3.036,0,3.036,60.59,-13.5,62.0757448606,133.11
2020-07-02 04:30:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,63.8,-12.76,65.0634889934,3.04,0,3.04,60.76,-12.76,62.0853863643,132.36
2020-07-02 05:00:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,63.553,-12.94,64.8569765638,3.073,0,3.073,60.48,-12.94,61.8487995033,132.44
2020-07-02 05:30:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,64.203,-12.85,65.4763141067,3.233,0,3.233,60.97,-12.85,62.3094166238,132.44
2020-07-02 06:00:00,5.625,0.0,5.625,5.625,0,5.625,0.0,0.0,0.0,0.0,67.245,-12.18,68.339171966,5.625,0,5.625,61.62,-12.18,62.8122344771,132.21
2020-07-02 06:30:00,11.64,0.0,11.64,11.64,0,11.64,0.0,0.0,0.0,0.0,76.27,-4.55,76.4055979625,11.64,0,11.64,64.63,-4.55,64.789963729,133.59
2020-07-02 07:00:00,16.094,0.0,16.094,16.094,0,16.094,0.0,0.0,0.0,0.0,83.584,-1.02,83.5902234475,16.094,0,16.094,67.49,-1.02,67.4977073685,133.59
2020-07-02 07:30:00,21.16,0.0,21.16,21.16,0,21.16,0.0,0.0,0.0,0.0,92.59,1.56,92.6031408755,21.16,0,21.16,71.43,1.56,71.4470328285,133.47
2020-07-02 08:00:00,36.57,0.0,36.57,36.57,0,36.57,0.0,0.0,0.0,0.0,106.04,3.75,106.1062868071,36.57,0,36.57,69.47,3.75,69.5711391311,133.21
2020-07-02 08:30:00,44.322,0.0,44.322,44.322,0,44.322,0.0,0.0,0.0,0.0,113.712,5.2,113.8308347681,44.322,0,44.322,69.39,5.2,69.5845679731,132.69
2020-07-02 09:00:00,56.538,0.0,56.538,56.538,0,56.538,0.0,0.0,0.0,0.0,123.178,7.73,123.4203086368,56.538,0,56.538,66.64,7.73,67.0868280663,131.87
2020-07-02 09:30:00,58.989,0.0,58.989,58.989,0,58.989,0.0,0.0,0.0,0.0,126.399,8.65,126.6946316976,58.989,0,58.989,67.41,8.65,67.962714778,131.74
2020-07-02 10:00:00,81.783,0.0,81.783,81.783,0,81.783,0.0,0.0,0.0,0.0,136.233,10.06,136.6039307231,81.783,0,81.783,54.45,10.06,55.3715278821,131.74
2020-07-02 10:30:00,71.001,0.0,71.001,71.001,0,71.001,0.0,0.0,0.0,0.0,132.451,9.05,132.7598203562,71.001,0,71.001,61.45,9.05,62.1128408624,132.3
2020-07-02 11:00:00,75.078,0.0,75.078,75.078,0,75.078,0.0,0.0,0.0,0.0,134.588,9.38,134.9144697355,75.078,0,75.078,59.51,9.38,60.2447051615,132.3
2020-07-02 11:30:00,79.426,0.0,79.426,79.426,0,79.426,0.0,0.0,0.0,0.0,136.106,10.05,136.4765391413,79.426,0,79.426,56.68,10.05,57.5640938433,132.07
2020-07-02 12:00:00,99.481,0.0,99.481,99.481,0,99.481,0.0,0.0,0.0,0.0,144.431,10.22,144.7921343202,99.481,0,99.481,44.95,10.22,46.0971897191,132.19
2020-07-02 12:30:00,103.231,0.0,103.231,103.231,0,103.231,0.0,0.0,0.0,0.0,148.321,11.24,148.7462827804,103.231,0,103.231,45.09,11.24,46.4698364533,132.19
2020-07-02 13:00:00,102.752,0.0,102.752,102.752,0,102.752,0.0,0.0,0.0,0.0,148.142,11.7,148.6033046873,102.752,0,102.752,45.39,11.7,46.8736823815,132.19
2020-07-02 13:30:00,114.067,0.0,114.067,114.067,0,114.067,0.0,0.0,0.0,0.0,149.807,11.46,150.2446965753,114.067,0,114.067,35.74,11.46,37.5323753578,132.19
2020-07-02 14:00:00,114.586,0.0,114.586,114.586,0,114.586,0.0,0.0,0.0,0.0,146.816,10.91,147.2208068039,114.586,0,114.586,32.23,10.91,34.0264749864,132.39
2020-07-02 14:30:00,104.253,0.0,104.253,104.253,0,104.253,0.0,0.0,0.0,0.0,140.433,10.61,140.8332332548,104.253,0,104.253,36.18,10.61,37.7036404078,132.52
2020-07-02 15:00:00,97.355,0.0,97.355,97.355,0,97.355,0.0,0.0,0.0,0.0,135.855,9.88,136.2137857377,97.355,0,97.355,38.5,9.88,39.747508098,132.77
2020-07-02 15:30:00,115.881,0.0,115.881,115.881,0,115.881,0.0,0.0,0.0,0.0,145.111,11.06,145.5318725263,115.881,0,115.881,29.23,11.06,31.2524639029,132.77
2020-07-02 16:00:00,105.588,0.0,105.588,105.588,0,105.588,0.0,0.0,0.0,0.0,150.738,12.17,151.2284812593,105.588,0,105.588,45.15,12.17,46.7614306881,132.49
2020-07-02 16:30:00,105.954,0.0,105.954,105.954,0,105.954,0.0,0.0,0.0,0.0,154.324,10.84,154.7042422689,105.954,0,105.954,48.37,10.84,49.5697740564,132.85
2020-07-02 17:00:00,110.363,0.0,110.363,110.363,0,110.363,0.0,0.0,0.0,0.0,149.513,8.99,149.7830339825,110.363,0,110.363,39.15,8.99,40.1689258009,133.01
2020-07-02 17:30:00,95.492,0.0,95.492,95.492,0,95.492,0.0,0.0,0.0,0.0,147.062,7.89,147.2735004812,95.492,0,95.492,51.57,7.89,52.1700776308,132.59
2020-07-02 18:00:00,92.839,0.0,92.839,92.839,0,92.839,0.0,0.0,0.0,0.0,147.729,7.43,147.9157271591,92.839,0,92.839,54.89,7.43,55.3905858427,132.27
2020-07-02 18:30:00,96.637,0.0,96.637,96.637,0,96.637,0.0,0.0,0.0,0.0,148.297,6.38,148.4341760142,96.637,0,96.637,51.66,6.38,52.0524735243,132.6
2020-07-02 19:00:00,72.285,0.0,72.285,72.285,0,72.285,0.0,0.0,0.0,0.0,134.065,5.11,134.1623506242,72.285,0,72.285,61.78,5.11,61.9909711168,132.41
2020-07-02 19:30:00,35.982,0.0,35.982,35.982,0,35.982,0.0,0.0,0.0,0.0,114.932,3.66,114.9902614311,35.982,0,35.982,78.95,3.66,79.0347904407,133.74
2020-07-02 20:00:00,21.361,0.0,21.361,21.361,0,21.361,0.0,0.0,0.0,0.0,105.131,2.54,105.1616791469,21.361,0,21.361,83.77,2.54,83.8084989724,134.71
2020-07-02 20:30:00,10.497,0.0,10.497,10.497,0,10.497,0.0,0.0,0.0,0.0,97.347,1.47,97.3580983226,10.497,0,10.497,86.85,1.47,86.8624395237,134.97
2020-07-02 21:00:00,6.745,0.0,6.745,6.745,0,6.745,0.0,0.0,0.0,0.0,92.735,0.30000000000000004,92.7354852524,6.745,0,6.745,85.99,0.30000000000000004,85.9905233151,135.31
2020-07-02 21:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,89.358,0.22,89.3582708203,3.398,0,3.398,85.96,0.22,85.9602815258,134.79
2020-07-02 22:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,88.056,-0.2,88.0562271279,2.9859999999999998,0,2.9859999999999998,85.07,-0.2,85.0702351002,134.38
2020-07-02 22:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,85.506,-1.08,85.512820302,3.046,0,3.046,82.46,-1.08,82.4670722167,134.74
2020-07-02 23:00:00,6.894,0.0,6.894,6.894,0,6.894,0.0,0.0,0.0,0.0,79.654,-1.98,79.6786051334,6.894,0,6.894,72.76,-1.98,72.786935641,135.24
2020-07-02 23:30:00,12.592,0.0,12.592,12.592,0,12.592,0.0,0.0,0.0,0.0,81.092,-2.02,81.1171551769,12.592,0,12.592,68.5,-2.02,68.5297774694,133.75
2020-07-03 00:00:00,12.592,0.0,12.592,12.592,0,12.592,0.0,0.0,0.0,0.0,77.632,-2.94,77.6876503957,12.592,0,12.592,65.04,-2.94,65.1064144305,133.64
2020-07-03 00:30:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,71.252,-3.88,71.3575637477,3.542,0,3.542,67.71,-3.88,67.8210771073,133.47
2020-07-03 01:00:00,7.004,0.0,7.004,7.004,0,7.004,0.0,0.0,0.0,0.0,70.274,-4.59,70.4237401449,7.004,0,7.004,63.27,-4.59,63.4362751113,134.01
2020-07-03 01:30:00,8.208,0.0,8.208,8.208,0,8.208,0.0,0.0,0.0,0.0,71.398,-4.99,71.5721629127,8.208,0,8.208,63.19,-4.99,63.3867194292,134.47
2020-07-03 02:00:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,67.911,-4.99,68.0940821291,3.291,0,3.291,64.62,-4.99,64.8123792188,134.47
2020-07-03 02:30:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,66.436,-5.39,66.6542886542,3.176,0,3.176,63.26,-5.39,63.4892093194,135.05
2020-07-03 03:00:00,3.084,0.0,3.084,3.084,0,3.084,0.0,0.0,0.0,0.0,65.064,-5.48,65.2943680267,3.084,0,3.084,61.98,-5.48,62.221787181,135.29
2020-07-03 03:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,64.074,-5.39,64.3003077442,3.124,0,3.124,60.95,-5.39,61.1878631756,135.46
2020-07-03 04:00:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,64.132,-5.6,64.3760314403,3.062,0,3.062,61.07,-5.6,61.326217069,135.62
2020-07-03 04:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,63.074,-5.26,63.2929464949,3.014,0,3.014,60.06,-5.26,60.289893017,135.04
2020-07-03 05:00:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,62.59,-5.46,62.8276985095,2.99,0,2.99,59.6,-5.46,59.8495747687,135.04
2020-07-03 05:30:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,61.713,-4.74,61.8947652795,3.213,0,3.213,58.5,-4.74,58.6917166217,133.56
2020-07-03 06:00:00,5.088,0.0,5.088,5.088,0,5.088,0.0,0.0,0.0,0.0,64.138,-3.79,64.2498804979,5.088,0,5.088,59.05,-3.79,59.1715015865,133.29
2020-07-03 06:30:00,10.015,0.0,10.015,10.015,0,10.015,0.0,0.0,0.0,0.0,73.875,-1.31,73.8866139771,10.015,0,10.015,63.86,-1.31,63.8734350102,132.87
2020-07-03 07:00:00,16.993,0.0,16.993,16.993,0,16.993,0.0,0.0,0.0,0.0,81.203,0.8200000000000001,81.2071401356,16.993,0,16.993,64.21,0.8200000000000001,64.2152357311,132.17
2020-07-03 07:30:00,24.957,0.0,24.957,24.957,0,24.957,0.0,0.0,0.0,0.0,91.557,2.9,91.6029161599,24.957,0,24.957,66.6,2.9,66.6631082384,131.91
2020-07-03 08:00:00,42.447,0.0,42.447,42.447,0,42.447,0.0,0.0,0.0,0.0,105.517,-2.56,105.5480501431,42.447,0,42.447,63.07,-2.56,63.1219335889,133.79
2020-07-03 08:30:00,51.868,0.0,51.868,51.868,0,51.868,0.0,0.0,0.0,0.0,117.248,-2.0,117.2650566196,51.868,0,51.868,65.38,-2.0,65.4105832416,133.97
2020-07-03 09:00:00,79.274,0.0,79.274,79.274,0,79.274,0.0,0.0,0.0,0.0,132.544,-0.5700000000000001,132.5452256251,79.274,0,79.274,53.27,-0.5700000000000001,53.2730494716,133.87
2020-07-03 09:30:00,86.843,0.0,86.843,86.843,0,86.843,0.0,0.0,0.0,0.0,137.563,0.0,137.563,86.843,0,86.843,50.72,0.0,50.72,133.87
2020-07-03 10:00:00,92.652,0.0,92.652,92.652,0,92.652,0.0,0.0,0.0,0.0,140.632,0.81,140.6343326645,92.652,0,92.652,47.98,0.81,47.9868367368,133.72
2020-07-03 10:30:00,96.656,0.0,96.656,96.656,0,96.656,0.0,0.0,0.0,0.0,142.366,0.42,142.3666195286,96.656,0,96.656,45.71,0.42,45.7119295152,133.8
2020-07-03 11:00:00,96.067,0.0,96.067,96.067,0,96.067,0.0,0.0,0.0,0.0,142.777,0.64,142.7784343975,96.067,0,96.067,46.71,0.64,46.7143842943,133.9
2020-07-03 11:30:00,96.405,0.0,96.405,96.405,0,96.405,0.0,0.0,0.0,0.0,143.105,0.73,143.1068619075,96.405,0,96.405,46.7,0.73,46.705705219,133.9
2020-07-03 12:00:00,116.377,0.0,116.377,116.377,0,116.377,0.0,0.0,0.0,0.0,150.007,1.27,150.0123759861,116.377,0,116.377,33.63,1.27,33.653971533800004,133.98
2020-07-03 12:30:00,126.692,0.0,126.692,126.692,0,126.692,0.0,0.0,0.0,0.0,154.822,3.25,154.8561079971,126.692,0,126.692,28.13,3.25,28.3171220289,133.7
2020-07-03 13:00:00,108.491,0.0,108.491,108.491,0,108.491,0.0,0.0,0.0,0.0,147.361,2.59,147.3837590137,108.491,0,108.491,38.87,2.59,38.9561933459,133.52
2020-07-03 13:30:00,91.559,0.0,91.559,91.559,0,91.559,0.0,0.0,0.0,0.0,138.899,1.01,138.9026720441,91.559,0,91.559,47.34,1.01,47.350772961,133.72
2020-07-03 14:00:00,59.871,0.0,59.871,59.871,0,59.871,0.0,0.0,0.0,0.0,123.371,-0.9400000000000001,123.3745810165,59.871,0,59.871,63.5,-0.9400000000000001,63.5069570992,133.87
2020-07-03 14:30:00,60.391,0.0,60.391,60.391,0,60.391,0.0,0.0,0.0,0.0,121.811,-1.6,121.821507629,60.391,0,60.391,61.42,-1.6,61.4408365828,133.97
2020-07-03 15:00:00,54.664,0.0,54.664,54.664,0,54.664,0.0,0.0,0.0,0.0,118.454,-1.44,118.4627524414,54.664,0,54.664,63.79,-1.44,63.8062512611,133.87
2020-07-03 15:30:00,41.433,0.0,41.433,41.433,0,41.433,0.0,0.0,0.0,0.0,112.903,-2.39,112.9282936602,41.433,0,41.433,71.47,-2.39,71.5099503566,134.05
2020-07-03 16:00:00,30.165,0.0,30.165,30.165,0,30.165,0.0,0.0,0.0,0.0,122.785,0.58,122.7863698665,30.165,0,30.165,92.62,0.58,92.6218160047,133.2
2020-07-03 16:30:00,30.768,0.0,30.768,30.768,0,30.768,0.0,0.0,0.0,0.0,127.328,0.46,127.3288309221,30.768,0,30.768,96.56,0.46,96.5610956856,133.32
2020-07-03 17:00:00,29.497,0.0,29.497,29.497,0,29.497,0.0,0.0,0.0,0.0,118.897,-1.8399999999999999,118.911236681,29.497,0,29.497,89.4,-1.8399999999999999,89.4189331182,133.18
2020-07-03 17:30:00,26.669,0.0,26.669,26.669,0,26.669,0.0,0.0,0.0,0.0,123.909,-0.89,123.9121962561,26.669,0,26.669,97.24,-0.89,97.2440728271,132.06
2020-07-03 18:00:00,24.392,0.0,24.392,24.392,0,24.392,0.0,0.0,0.0,0.0,125.502,5.38,125.6172615686,24.392,0,24.392,101.11,5.38,101.2530320534,134.96
2020-07-03 18:30:00,30.611,0.0,30.611,30.611,0,30.611,0.0,0.0,0.0,0.0,126.001,4.99,126.0997704241,30.611,0,30.611,95.39,4.99,95.5204281816,134.96
2020-07-03 19:00:00,40.235,0.0,40.235,40.235,0,40.235,0.0,0.0,0.0,0.0,125.965,4.89,126.0598799182,40.235,0,40.235,85.73,4.89,85.8693484312,132.85
2020-07-03 19:30:00,19.632,0.0,19.632,19.632,0,19.632,0.0,0.0,0.0,0.0,112.842,4.46,112.93010477280001,19.632,0,19.632,93.21,4.46,93.3166421385,132.85
2020-07-03 20:00:00,6.834,0.0,6.834,6.834,0,6.834,0.0,0.0,0.0,0.0,103.054,3.81,103.1244055304,6.834,0,6.834,96.22,3.81,96.2954022786,133.04
2020-07-03 20:30:00,4.713,0.0,4.713,4.713,0,4.713,0.0,0.0,0.0,0.0,97.903,2.46,97.9339012242,4.713,0,4.713,93.19,2.46,93.2224634946,133.45
2020-07-03 21:00:00,3.946,0.0,3.946,3.946,0,3.946,0.0,0.0,0.0,0.0,93.956,0.7000000000000001,93.9586075674,3.946,0,3.946,90.01,0.7000000000000001,90.0127218786,133.73
2020-07-03 21:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,92.267,0.21,92.26723898,3.057,0,3.057,89.21,0.21,89.2102471693,134.02
2020-07-03 22:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,90.329,-0.41000000000000003,90.3299304826,3.069,0,3.069,87.26,-0.41000000000000003,87.2609632081,133.93
2020-07-03 22:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,86.746,-1.57,86.7602064082,3.156,0,3.156,83.59,-1.57,83.6047426884,134.22
2020-07-03 23:00:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,82.067,-2.69,82.1110747037,3.167,0,3.167,78.9,-2.69,78.9458428291,134.47
2020-07-03 23:30:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,79.6,-4.33,79.7176824801,3.09,0,3.09,76.51,-4.33,76.6324278618,135.01
2020-07-04 00:00:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,76.134,-5.4,76.3252642052,3.114,0,3.114,73.02,-5.4,73.2193990688,135.27
2020-07-04 00:30:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,73.527,-5.34,73.7206574103,3.177,0,3.177,70.35,-5.34,70.5523784149,135.55
2020-07-04 01:00:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,71.149,-5.86,71.3899138604,3.169,0,3.169,67.98,-5.86,68.2321038808,135.86
2020-07-04 01:30:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,71.443,-5.59,71.6613588275,3.213,0,3.213,68.23,-5.59,68.4586079321,135.74
2020-07-04 02:00:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,70.266,-5.83,70.5074439758,3.176,0,3.176,67.09,-5.83,67.3428318383,136.05
2020-07-04 02:30:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,75.12,-5.52,75.3225384596,3.21,0,3.21,71.91,-5.52,72.1215536438,135.6
2020-07-04 03:00:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,72.792,-11.63,73.7152098552,3.162,0,3.162,69.63,-11.63,70.5945734458,133.0
2020-07-04 03:30:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,72.88,-11.55,73.7895446523,2.98,0,2.98,69.9,-11.55,70.8478122457,133.0
2020-07-04 04:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,72.628,-11.49,73.5312619503,2.868,0,2.868,69.76,-11.49,70.6999130127,133.0
2020-07-04 04:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,72.086,-11.66,73.0229210317,2.886,0,2.886,69.2,-11.66,70.1754629482,133.26
2020-07-04 05:00:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,66.059,-12.59,67.2480451835,2.879,0,2.879,63.18,-12.59,64.4222050228,133.59
2020-07-04 05:30:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,65.364,-12.29,66.5093722418,3.094,0,3.094,62.27,-12.29,63.4712297029,133.59
2020-07-04 06:00:00,3.855,0.0,3.855,3.855,0,3.855,0.0,0.0,0.0,0.0,65.725,-12.36,66.8770904346,3.855,0,3.855,61.87,-12.36,63.0925233288,133.48
2020-07-04 06:30:00,4.878,0.0,4.878,4.878,0,4.878,0.0,0.0,0.0,0.0,69.698,-11.75,70.6814947776,4.878,0,4.878,64.82,-11.75,65.876360707,133.13
2020-07-04 07:00:00,7.199,0.0,7.199,7.199,0,7.199,0.0,0.0,0.0,0.0,73.029,-11.18,73.879816195,7.199,0,7.199,65.83,-11.18,66.7726089051,132.88
2020-07-04 07:30:00,15.03,0.0,15.03,15.03,0,15.03,0.0,0.0,0.0,0.0,81.86,-10.2,82.49302758420001,15.03,0,15.03,66.83,-10.2,67.6039118691,132.25
2020-07-04 08:00:00,21.87,0.0,21.87,21.87,0,21.87,0.0,0.0,0.0,0.0,89.68,-8.3,90.0632688725,21.87,0,21.87,67.81,-8.3,68.3160749751,131.84
2020-07-04 08:30:00,32.737,0.0,32.737,32.737,0,32.737,0.0,0.0,0.0,0.0,101.217,-2.02,101.2371546864,32.737,0,32.737,68.48,-2.02,68.5097861623,133.98
2020-07-04 09:00:00,45.671,0.0,45.671,45.671,0,45.671,0.0,0.0,0.0,0.0,111.051,-0.01,111.0510004502,45.671,0,45.671,65.38,-0.01,65.3800007648,134.75
2020-07-04 09:30:00,46.688,0.0,46.688,46.688,0,46.688,0.0,0.0,0.0,0.0,115.888,1.26,115.8948495145,46.688,0,46.688,69.2,1.26,69.2114701477,133.82
2020-07-04 10:00:00,39.62,0.0,39.62,39.62,0,39.62,0.0,0.0,0.0,0.0,115.54,2.24,115.5617116523,39.62,0,39.62,75.92,2.24,75.9530381223,133.4
2020-07-04 10:30:00,42.069,0.0,42.069,42.069,0,42.069,0.0,0.0,0.0,0.0,117.079,2.51,117.1059022466,42.069,0,42.069,75.01,2.51,75.0519833182,133.29
2020-07-04 11:00:00,62.997,0.0,62.997,62.997,0,62.997,0.0,0.0,0.0,0.0,125.937,2.67,125.9653002577,62.997,0,62.997,62.94,2.67,62.9966070515,133.45
2020-07-04 11:30:00,74.417,0.0,74.417,74.417,0,74.417,0.0,0.0,0.0,0.0,131.097,3.12,131.134121452,74.417,0,74.417,56.68,3.12,56.7658066093,133.56
2020-07-04 12:00:00,48.969,0.0,48.969,48.969,0,48.969,0.0,0.0,0.0,0.0,120.109,2.56,120.1362787879,48.969,0,48.969,71.14,2.56,71.1860463855,133.43
2020-07-04 12:30:00,50.314,0.0,50.314,50.314,0,50.314,0.0,0.0,0.0,0.0,121.924,2.46,121.948814574,50.314,0,50.314,71.61,2.46,71.6522414164,133.43
2020-07-04 13:00:00,50.462,0.0,50.462,50.462,0,50.462,0.0,0.0,0.0,0.0,122.952,2.43,122.976010685,50.462,0,50.462,72.49,2.43,72.5307176305,133.56
2020-07-04 13:30:00,43.831,0.0,43.831,43.831,0,43.831,0.0,0.0,0.0,0.0,117.721,2.01,117.7381583897,43.831,0,43.831,73.89,2.01,73.9173335558,133.9
2020-07-04 14:00:00,46.909,0.0,46.909,46.909,0,46.909,0.0,0.0,0.0,0.0,116.079,1.45,116.0880559791,46.909,0,46.909,69.17,1.45,69.1851963934,134.35
2020-07-04 14:30:00,42.362,0.0,42.362,42.362,0,42.362,0.0,0.0,0.0,0.0,111.592,0.46,111.5929480926,42.362,0,42.362,69.23,0.46,69.2315282223,134.17
2020-07-04 15:00:00,53.846,0.0,53.846,53.846,0,53.846,0.0,0.0,0.0,0.0,114.356,0.29,114.3563677108,53.846,0,53.846,60.51,0.29,60.5106949225,134.29
2020-07-04 15:30:00,68.559,0.0,68.559,68.559,0,68.559,0.0,0.0,0.0,0.0,120.129,-0.16,120.1291065521,68.559,0,68.559,51.57,-0.16,51.5702482057,134.77
2020-07-04 16:00:00,59.515,0.0,59.515,59.515,0,59.515,0.0,0.0,0.0,0.0,117.535,-0.2,117.535170162,59.515,0,59.515,58.02,-0.2,58.0203447077,134.65
2020-07-04 16:30:00,46.613,0.0,46.613,46.613,0,46.613,0.0,0.0,0.0,0.0,115.043,0.15,115.0430977895,46.613,0,46.613,68.43,0.15,68.4301644014,134.28
2020-07-04 17:00:00,45.857,0.0,45.857,45.857,0,45.857,0.0,0.0,0.0,0.0,117.837,0.72,117.8391996281,45.857,0,45.857,71.98,0.72,71.9836009102,133.82
2020-07-04 17:30:00,42.353,0.0,42.353,42.353,0,42.353,0.0,0.0,0.0,0.0,120.863,1.74,120.875524276,42.353,0,42.353,78.51,1.74,78.529279253,133.17
2020-07-04 18:00:00,43.81,0.0,43.81,43.81,0,43.81,0.0,0.0,0.0,0.0,124.04,2.24,124.0602240849,43.81,0,43.81,80.23,2.24,80.261264007,132.93
2020-07-04 18:30:00,42.015,0.0,42.015,42.015,0,42.015,0.0,0.0,0.0,0.0,122.825,1.6,122.8354208891,42.015,0,42.015,80.81,1.6,80.8258380717,132.93
2020-07-04 19:00:00,34.662,0.0,34.662,34.662,0,34.662,0.0,0.0,0.0,0.0,117.802,1.7000000000000002,117.8142657067,34.662,0,34.662,83.14,1.7000000000000002,83.1573785061,132.6
2020-07-04 19:30:00,25.425,0.0,25.425,25.425,0,25.425,0.0,0.0,0.0,0.0,111.515,1.67,111.5275038948,25.425,0,25.425,86.09,1.67,86.1061960604,132.71
2020-07-04 20:00:00,19.063,0.0,19.063,19.063,0,19.063,0.0,0.0,0.0,0.0,104.953,1.0,104.9577639291,19.063,0,19.063,85.89,1.0,85.8958212022,132.83
2020-07-04 20:30:00,7.592,0.0,7.592,7.592,0,7.592,0.0,0.0,0.0,0.0,94.402,-0.24,94.4023050778,7.592,0,7.592,86.81,-0.24,86.8103317584,132.83
2020-07-04 21:00:00,4.481,0.0,4.481,4.481,0,4.481,0.0,0.0,0.0,0.0,89.811,-1.28,89.820120914,4.481,0,4.481,85.33,-1.28,85.339599835,133.13
2020-07-04 21:30:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,87.047,-1.51,87.0600959625,3.357,0,3.357,83.69,-1.51,83.7036211881,133.41
2020-07-04 22:00:00,3.614,0.0,3.614,3.614,0,3.614,0.0,0.0,0.0,0.0,86.084,-1.6099999999999999,86.099054327,3.614,0,3.614,82.47,-1.6099999999999999,82.4857139146,133.84
2020-07-04 22:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,82.252,-2.25,82.2827685728,3.362,0,3.362,78.89,-2.25,78.9220792934,134.15
2020-07-04 23:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,78.487,-3.35,78.5584602,3.187,0,3.187,75.3,-3.35,75.3744817561,134.37
2020-07-04 23:30:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,75.38,-5.04,75.5483024296,3.13,0,3.13,72.25,-5.04,72.4255762835,135.62
2020-07-05 00:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,71.641,-12.28,72.6858396182,3.171,0,3.171,68.47,-12.28,69.5624848607,133.2
2020-07-05 00:30:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,69.127,-12.11,70.1797280488,3.227,0,3.227,65.9,-12.11,67.0034484187,132.99
2020-07-05 01:00:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,67.376,-12.49,68.523904413,3.236,0,3.236,64.14,-12.49,65.3447756137,133.2
2020-07-05 01:30:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,68.068,-12.46,69.1990189526,3.458,0,3.458,64.61,-12.46,65.8004840408,133.04
2020-07-05 02:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,66.858,-12.65,68.0442110984,3.278,0,3.278,63.58,-12.65,64.8262207752,133.12
2020-07-05 02:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,65.953,-13.05,67.2316942297,2.963,0,2.963,62.99,-13.05,64.3276192626,133.23
2020-07-05 03:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,63.923,-13.32,65.2960360895,2.823,0,2.823,61.1,-13.32,62.5350493723,133.43
2020-07-05 03:30:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,62.847,-13.47,64.2743052004,2.787,0,2.787,60.06,-13.47,61.55196585,133.6
2020-07-05 04:00:00,2.457,0.0,2.457,2.457,0,2.457,0.0,0.0,0.0,0.0,68.307,-12.64,69.4666527839,2.457,0,2.457,65.85,-12.64,67.0521595476,133.51
2020-07-05 04:30:00,2.445,0.0,2.445,2.445,0,2.445,0.0,0.0,0.0,0.0,68.495,-12.51,69.6280484072,2.445,0,2.445,66.05,-12.51,67.2242709146,133.51
2020-07-05 05:00:00,2.437,0.0,2.437,2.437,0,2.437,0.0,0.0,0.0,0.0,67.927,-12.79,69.1206295472,2.437,0,2.437,65.49,-12.79,66.7272373173,133.74
2020-07-05 05:30:00,2.516,0.0,2.516,2.516,0,2.516,0.0,0.0,0.0,0.0,66.836,-12.88,68.0657424554,2.516,0,2.516,64.32,-12.88,65.5969267573,133.74
2020-07-05 06:00:00,4.1370000000000005,0.0,4.1370000000000005,4.1370000000000005,0,4.1370000000000005,0.0,0.0,0.0,0.0,63.227,-13.7,64.6942310334,4.1370000000000005,0,4.1370000000000005,59.09,-13.7,60.6573828977,133.96
2020-07-05 06:30:00,7.572,0.0,7.572,7.572,0,7.572,0.0,0.0,0.0,0.0,65.812,-12.87,67.0586030573,7.572,0,7.572,58.24,-12.87,59.6450710453,133.6
2020-07-05 07:00:00,12.477,0.0,12.477,12.477,0,12.477,0.0,0.0,0.0,0.0,69.477,-12.49,70.5907474744,12.477,0,12.477,57.0,-12.49,58.3523787004,133.46
2020-07-05 07:30:00,22.735,0.0,22.735,22.735,0,22.735,0.0,0.0,0.0,0.0,77.485,-11.59,78.3470058458,22.735,0,22.735,54.75,-11.59,55.9632969007,133.04
2020-07-05 08:00:00,30.429,0.0,30.429,30.429,0,30.429,0.0,0.0,0.0,0.0,84.839,-10.36,85.4692080284,30.429,0,30.429,54.41,-10.36,55.3875229632,132.71
2020-07-05 08:30:00,40.701,0.0,40.701,40.701,0,40.701,0.0,0.0,0.0,0.0,93.961,-9.59,94.4491271585,40.701,0,40.701,53.26,-9.59,54.1165011803,132.62
2020-07-05 09:00:00,60.726,0.0,60.726,60.726,0,60.726,0.0,0.0,0.0,0.0,106.006,-8.48,106.3446399025,60.726,0,60.726,45.28,-8.48,46.0672204501,132.31
2020-07-05 09:30:00,80.158,0.0,80.158,80.158,0,80.158,0.0,0.0,0.0,0.0,119.878,-6.62,120.0606483574,80.158,0,80.158,39.72,-6.62,40.2678879506,132.22
2020-07-05 10:00:00,93.375,0.0,93.375,93.375,0,93.375,0.0,0.0,0.0,0.0,128.865,-4.03,128.9279997712,93.375,0,93.375,35.49,-4.03,35.7180766559,131.75
2020-07-05 10:30:00,99.591,0.0,99.591,99.591,0,99.591,0.0,0.0,0.0,0.0,133.341,-2.7,133.3683331267,99.591,0,99.591,33.75,-2.7,33.8578277508,131.39
2020-07-05 11:00:00,109.88,0.0,109.88,109.88,0,109.88,0.0,0.0,0.0,0.0,138.64,-1.6,138.6492322373,109.88,0,109.88,28.76,-1.6,28.804471875,131.48
2020-07-05 11:30:00,118.605,0.0,118.605,118.605,0,118.605,0.0,0.0,0.0,0.0,144.145,4.6,144.2183796366,118.605,0,118.605,25.54,4.6,25.9509460329,133.58
2020-07-05 12:00:00,122.496,0.0,122.496,122.496,0,122.496,0.0,0.0,0.0,0.0,148.356,6.08,148.4805345357,122.496,0,122.496,25.86,6.08,26.5651275171,133.95
2020-07-05 12:30:00,120.121,0.0,120.121,120.121,0,120.121,0.0,0.0,0.0,0.0,147.881,6.47,148.0224680952,120.121,0,120.121,27.76,6.47,28.50400849,133.76
2020-07-05 13:00:00,107.139,0.0,107.139,107.139,0,107.139,0.0,0.0,0.0,0.0,143.389,4.62,143.4634089969,107.139,0,107.139,36.25,4.62,36.5432196173,133.96
2020-07-05 13:30:00,113.199,0.0,113.199,113.199,0,113.199,0.0,0.0,0.0,0.0,143.299,3.23,143.3353979344,113.199,0,113.199,30.1,3.23,30.2728079306,134.31
2020-07-05 14:00:00,116.696,0.0,116.696,116.696,0,116.696,0.0,0.0,0.0,0.0,139.486,2.98,139.5178289539,116.696,0,116.696,22.79,2.98,22.984005308,134.61
2020-07-05 14:30:00,90.904,0.0,90.904,90.904,0,90.904,0.0,0.0,0.0,0.0,126.564,0.75,126.5662221764,90.904,0,90.904,35.66,0.75,35.6678861162,134.72
2020-07-05 15:00:00,113.405,0.0,113.405,113.405,0,113.405,0.0,0.0,0.0,0.0,134.035,2.35,134.0555993795,113.405,0,113.405,20.63,2.35,20.7634149407,134.9
2020-07-05 15:30:00,116.309,0.0,116.309,116.309,0,116.309,0.0,0.0,0.0,0.0,134.889,2.11,134.9055018189,116.309,0,116.309,18.58,2.11,18.6994251249,134.98
2020-07-05 16:00:00,111.393,0.0,111.393,111.393,0,111.393,0.0,0.0,0.0,0.0,143.133,3.38,143.1729027749,111.393,0,111.393,31.74,3.38,31.9194611483,134.51
2020-07-05 16:30:00,114.505,0.0,114.505,114.505,0,114.505,0.0,0.0,0.0,0.0,146.725,3.52,146.7672171331,114.505,0,114.505,32.22,3.52,32.4117077612,134.14
2020-07-05 17:00:00,104.352,0.0,104.352,104.352,0,104.352,0.0,0.0,0.0,0.0,138.582,2.03,138.596867295,104.352,0,104.352,34.23,2.03,34.2901414404,134.14
2020-07-05 17:30:00,91.992,0.0,91.992,91.992,0,91.992,0.0,0.0,0.0,0.0,138.392,2.9,138.4223813695,91.992,0,91.992,46.4,2.9,46.4905366715,133.32
2020-07-05 18:00:00,75.151,0.0,75.151,75.151,0,75.151,0.0,0.0,0.0,0.0,133.021,2.11,133.0377335232,75.151,0,75.151,57.87,2.11,57.9084536143,133.32
2020-07-05 18:30:00,59.86,0.0,59.86,59.86,0,59.86,0.0,0.0,0.0,0.0,125.07,1.17,125.0754724157,59.86,0,59.86,65.21,1.17,65.220495245,133.04
2020-07-05 19:00:00,57.36,0.0,57.36,57.36,0,57.36,0.0,0.0,0.0,0.0,120.74,0.28,120.7403246641,57.36,0,57.36,63.38,0.28,63.3806184886,132.93
2020-07-05 19:30:00,50.672,0.0,50.672,50.672,0,50.672,0.0,0.0,0.0,0.0,115.102,-0.47000000000000003,115.1029595797,50.672,0,50.672,64.43,-0.47000000000000003,64.4317142407,132.93
2020-07-05 20:00:00,35.15,0.0,35.15,35.15,0,35.15,0.0,0.0,0.0,0.0,105.35,-0.88,105.3536753037,35.15,0,35.15,70.2,-0.88,70.2055154528,132.93
2020-07-05 20:30:00,12.978,0.0,12.978,12.978,0,12.978,0.0,0.0,0.0,0.0,94.508,-1.88,94.5266970966,12.978,0,12.978,81.53,-1.88,81.5516725763,133.38
2020-07-05 21:00:00,7.474,0.0,7.474,7.474,0,7.474,0.0,0.0,0.0,0.0,89.484,-2.6,89.521764147,7.474,0,7.474,82.01,-2.6,82.051204135,133.53
2020-07-05 21:30:00,4.583,0.0,4.583,4.583,0,4.583,0.0,0.0,0.0,0.0,87.133,-2.47,87.1680020937,4.583,0,4.583,82.55,-2.47,82.5869444888,133.36
2020-07-05 22:00:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,86.186,-2.56,86.2240117137,4.016,0,4.016,82.17,-2.56,82.209868629,133.6
2020-07-05 22:30:00,4.028,0.0,4.028,4.028,0,4.028,0.0,0.0,0.0,0.0,84.058,-2.71,84.1016733722,4.028,0,4.028,80.03,-2.71,80.0758702731,133.37
2020-07-05 23:00:00,4.112,0.0,4.112,4.112,0,4.112,0.0,0.0,0.0,0.0,79.752,-4.04,79.8542616521,4.112,0,4.112,75.64,-4.04,75.7478131698,134.77
2020-07-05 23:30:00,4.078,0.0,4.078,4.078,0,4.078,0.0,0.0,0.0,0.0,73.888,-4.61,74.0316732487,4.078,0,4.078,69.81,-4.61,69.9620482833,135.04
2020-07-06 00:00:00,4.131,0.0,4.131,4.131,0,4.131,0.0,0.0,0.0,0.0,70.471,-5.4,70.6775907979,4.131,0,4.131,66.34,-5.4,66.5594140599,135.75
2020-07-06 00:30:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,68.28,-8.33,68.7862435375,4.11,0,4.11,64.17,-8.33,64.7084059454,135.05
2020-07-06 01:00:00,4.142,0.0,4.142,4.142,0,4.142,0.0,0.0,0.0,0.0,66.162,-12.61,67.3529683384,4.142,0,4.142,62.02,-12.61,63.2889603327,133.54
2020-07-06 01:30:00,4.113,0.0,4.113,4.113,0,4.113,0.0,0.0,0.0,0.0,66.873,-12.2,67.9767469728,4.113,0,4.113,62.76,-12.2,63.9347917804,133.26
2020-07-06 02:00:00,4.017,0.0,4.017,4.017,0,4.017,0.0,0.0,0.0,0.0,65.847,-12.64,67.0492133362,4.017,0,4.017,61.83,-12.64,63.1087830654,133.64
2020-07-06 02:30:00,3.822,0.0,3.822,3.822,0,3.822,0.0,0.0,0.0,0.0,71.892,-11.93,72.8751299416,3.822,0,3.822,68.07,-11.93,69.1075234689,133.56
2020-07-06 03:00:00,3.718,0.0,3.718,3.718,0,3.718,0.0,0.0,0.0,0.0,70.188,-12.21,71.2421184693,3.718,0,3.718,66.47,-12.21,67.5821352134,133.44
2020-07-06 03:30:00,3.662,0.0,3.662,3.662,0,3.662,0.0,0.0,0.0,0.0,69.272,-12.33,70.3607766017,3.662,0,3.662,65.61,-12.33,66.7585275452,133.44
2020-07-06 04:00:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,69.287,-12.22,70.3563555693,3.487,0,3.487,65.8,-12.22,66.9250954426,133.44
2020-07-06 04:30:00,3.499,0.0,3.499,3.499,0,3.499,0.0,0.0,0.0,0.0,63.369,-12.95,64.6786878423,3.499,0,3.499,59.87,-12.95,61.2545459537,133.53
2020-07-06 05:00:00,3.4939999999999998,0.0,3.4939999999999998,3.4939999999999998,0,3.4939999999999998,0.0,0.0,0.0,0.0,62.894,-13.33,64.2910890871,3.4939999999999998,0,3.4939999999999998,59.4,-13.33,60.8773266496,133.83
2020-07-06 05:30:00,3.848,0.0,3.848,3.848,0,3.848,0.0,0.0,0.0,0.0,62.678,-12.65,63.9418031025,3.848,0,3.848,58.83,-12.65,60.1746740747,133.0
2020-07-06 06:00:00,7.051,0.0,7.051,7.051,0,7.051,0.0,0.0,0.0,0.0,66.401,-11.74,67.4308564457,7.051,0,7.051,59.35,-11.74,60.5000008264,132.44
2020-07-06 06:30:00,11.636,0.0,11.636,11.636,0,11.636,0.0,0.0,0.0,0.0,75.266,-6.14,75.5160271466,11.636,0,11.636,63.63,-6.14,63.9255543582,132.85
2020-07-06 07:00:00,18.042,0.0,18.042,18.042,0,18.042,0.0,0.0,0.0,0.0,84.092,-0.65,84.0945120921,18.042,0,18.042,66.05,-0.65,66.0531982572,133.64
2020-07-06 07:30:00,27.823,0.0,27.823,27.823,0,27.823,0.0,0.0,0.0,0.0,95.143,1.45,95.1540485161,27.823,0,27.823,67.32,1.45,67.3356139053,133.1
2020-07-06 08:00:00,46.245,0.0,46.245,46.245,0,46.245,0.0,0.0,0.0,0.0,110.905,3.71,110.967036209,46.245,0,46.245,64.66,3.71,64.7663469712,133.1
2020-07-06 08:30:00,73.542,0.0,73.542,73.542,0,73.542,0.0,0.0,0.0,0.0,128.482,6.06,128.6248340096,73.542,0,73.542,54.94,6.06,55.2732050817,132.59
2020-07-06 09:00:00,67.296,0.0,67.296,67.296,0,67.296,0.0,0.0,0.0,0.0,128.286,8.59,128.5732705347,67.296,0,67.296,60.99,8.59,61.5919491492,131.89
2020-07-06 09:30:00,95.479,0.0,95.479,95.479,0,95.479,0.0,0.0,0.0,0.0,142.039,10.4,142.41923157,95.479,0,95.479,46.56,10.4,47.707374692,131.52
2020-07-06 10:00:00,129.234,0.0,129.234,129.234,0,129.234,0.0,0.0,0.0,0.0,155.834,5.97,155.9483134118,129.234,0,129.234,26.6,5.97,27.2617112449,133.25
2020-07-06 10:30:00,125.747,0.0,125.747,125.747,0,125.747,0.0,0.0,0.0,0.0,156.227,11.21,156.6286679666,125.747,0,125.747,30.48,11.21,32.4760604138,132.06
2020-07-06 11:00:00,121.288,0.0,121.288,121.288,0,121.288,0.0,0.0,0.0,0.0,153.578,11.43,154.0027499235,121.288,0,121.288,32.29,11.43,34.2533064097,132.37
2020-07-06 11:30:00,131.725,0.0,131.725,131.725,0,131.725,0.0,0.0,0.0,0.0,156.705,12.09,157.1706878683,131.725,0,131.725,24.98,12.09,27.7519098442,132.54
2020-07-06 12:00:00,110.562,0.0,110.562,110.562,0,110.562,0.0,0.0,0.0,0.0,150.462,10.85,150.8526961774,110.562,0,110.562,39.9,10.85,41.3489117148,132.67
2020-07-06 12:30:00,92.431,0.0,92.431,92.431,0,92.431,0.0,0.0,0.0,0.0,146.021,9.77,146.3474814987,92.431,0,92.431,53.59,9.77,54.473305389,132.6
2020-07-06 13:00:00,106.264,0.0,106.264,106.264,0,106.264,0.0,0.0,0.0,0.0,150.244,10.12,150.5844412149,106.264,0,106.264,43.98,10.12,45.1293119823,132.8
2020-07-06 13:30:00,103.711,0.0,103.711,103.711,0,103.711,0.0,0.0,0.0,0.0,145.351,9.72,145.6756383236,103.711,0,103.711,41.64,9.72,42.7594200148,132.8
2020-07-06 14:00:00,130.995,0.0,130.995,130.995,0,130.995,0.0,0.0,0.0,0.0,152.515,10.96,152.9082954748,130.995,0,130.995,21.52,10.96,24.1501966866,133.48
2020-07-06 14:30:00,148.675,0.0,148.675,148.675,0,148.675,0.0,0.0,0.0,0.0,158.025,12.69,158.5337084818,148.675,0,148.675,9.35,12.69,15.7625695875,133.48
2020-07-06 15:00:00,164.376,0.0,164.376,164.376,0,164.376,0.0,0.0,0.0,0.0,162.916,14.28,163.5406416032,164.376,0,164.376,-1.46,14.28,14.3544418213,133.27
2020-07-06 15:30:00,169.121,0.0,169.121,169.121,0,169.121,0.0,0.0,0.0,0.0,164.521,14.78,165.1835580226,169.121,0,169.121,-4.6,14.78,15.4792893894,132.77
2020-07-06 16:00:00,159.807,0.0,159.807,159.807,0,159.807,0.0,0.0,0.0,0.0,161.447,13.94,162.0477010297,159.807,0,159.807,1.6400000000000001,13.94,14.0361390703,133.14
2020-07-06 16:30:00,143.63,0.0,143.63,143.63,0,143.63,0.0,0.0,0.0,0.0,169.3,14.2,169.8944672436,143.63,0,143.63,25.67,14.2,29.3357955406,132.72
2020-07-06 17:00:00,130.969,0.0,130.969,130.969,0,130.969,0.0,0.0,0.0,0.0,156.639,10.37,156.9818881941,130.969,0,130.969,25.67,10.37,27.6854799489,132.89
2020-07-06 17:30:00,117.412,0.0,117.412,117.412,0,117.412,0.0,0.0,0.0,0.0,166.722,10.21,167.0343359432,117.412,0,117.412,49.31,10.21,50.355935102,132.46
2020-07-06 18:00:00,100.375,0.0,100.375,100.375,0,100.375,0.0,0.0,0.0,0.0,149.975,7.4,150.1574527787,100.375,0,100.375,49.6,7.4,50.1489780554,132.36
2020-07-06 18:30:00,85.002,0.0,85.002,85.002,0,85.002,0.0,0.0,0.0,0.0,143.152,5.79,143.2690448213,85.002,0,85.002,58.15,5.79,58.4375444385,132.36
2020-07-06 19:00:00,61.513,0.0,61.513,61.513,0,61.513,0.0,0.0,0.0,0.0,130.153,4.58,130.2335586898,61.513,0,61.513,68.64,4.58,68.7926304193,132.84
2020-07-06 19:30:00,41.975,0.0,41.975,41.975,0,41.975,0.0,0.0,0.0,0.0,117.445,3.43,117.4950761734,41.975,0,41.975,75.47,3.43,75.547904008,132.03
2020-07-06 20:00:00,23.256,0.0,23.256,23.256,0,23.256,0.0,0.0,0.0,0.0,106.526,3.56,106.5854693474,23.256,0,23.256,83.27,3.56,83.3460646941,132.03
2020-07-06 20:30:00,9.881,0.0,9.881,9.881,0,9.881,0.0,0.0,0.0,0.0,97.511,2.73,97.5492082028,9.881,0,9.881,87.63,2.73,87.6725145071,132.03
2020-07-06 21:00:00,10.662,0.0,10.662,10.662,0,10.662,0.0,0.0,0.0,0.0,96.412,1.47,96.4232059413,10.662,0,10.662,85.75,1.47,85.7625990744,132.21
2020-07-06 21:30:00,10.719,0.0,10.719,10.719,0,10.719,0.0,0.0,0.0,0.0,94.629,0.88,94.6330916804,10.719,0,10.719,83.91,0.88,83.914614341,132.11
2020-07-06 22:00:00,10.333,0.0,10.333,10.333,0,10.333,0.0,0.0,0.0,0.0,93.253,0.56,93.2546814321,10.333,0,10.333,82.92,0.56,82.9218909577,132.48
2020-07-06 22:30:00,10.389,0.0,10.389,10.389,0,10.389,0.0,0.0,0.0,0.0,91.379,-0.6000000000000001,91.3809697968,10.389,0,10.389,80.99,-0.6000000000000001,80.9922224661,133.15
2020-07-06 23:00:00,10.449,0.0,10.449,10.449,0,10.449,0.0,0.0,0.0,0.0,85.399,-1.62,85.4143641374,10.449,0,10.449,74.95,-1.62,74.9675056274,133.33
2020-07-06 23:30:00,4.317,0.0,4.317,4.317,0,4.317,0.0,0.0,0.0,0.0,78.127,-3.1,78.1884782369,4.317,0,4.317,73.81,-3.1,73.8750708968,134.32
2020-07-07 00:00:00,8.442,0.0,8.442,8.442,0,8.442,0.0,0.0,0.0,0.0,76.002,-4.31,76.1241098733,8.442,0,8.442,67.56,-4.31,67.6973389433,134.6
2020-07-07 00:30:00,4.682,0.0,4.682,4.682,0,4.682,0.0,0.0,0.0,0.0,72.582,-4.77,72.7385704011,4.682,0,4.682,67.9,-4.77,68.0673409206,134.89
2020-07-07 01:00:00,4.127,0.0,4.127,4.127,0,4.127,0.0,0.0,0.0,0.0,70.017,-5.49,70.2319043527,4.127,0,4.127,65.89,-5.49,66.1183197004,135.35
2020-07-07 01:30:00,4.077,0.0,4.077,4.077,0,4.077,0.0,0.0,0.0,0.0,70.187,-5.38,70.392892887,4.077,0,4.077,66.11,-5.38,66.32854966,135.58
2020-07-07 02:00:00,4.159,0.0,4.159,4.159,0,4.159,0.0,0.0,0.0,0.0,68.899,-5.64,69.1294568256,4.159,0,4.159,64.74,-5.64,64.9852075476,135.78
2020-07-07 02:30:00,4.183,0.0,4.183,4.183,0,4.183,0.0,0.0,0.0,0.0,66.963,-7.95,67.4332697487,4.183,0,4.183,62.78,-7.95,63.2813629752,135.07
2020-07-07 03:00:00,4.228,0.0,4.228,4.228,0,4.228,0.0,0.0,0.0,0.0,65.358,-12.24,66.4942536164,4.228,0,4.228,61.13,-12.24,62.3433597106,133.23
2020-07-07 03:30:00,4.096,0.0,4.096,4.096,0,4.096,0.0,0.0,0.0,0.0,63.746,-12.32,64.9256106325,4.096,0,4.096,59.65,-12.32,60.9089886634,133.23
2020-07-07 04:00:00,5.023,0.0,5.023,5.023,0,5.023,0.0,0.0,0.0,0.0,64.013,-12.52,65.2258734629,5.023,0,5.023,58.99,-12.52,60.3039841138,133.37
2020-07-07 04:30:00,7.603,0.0,7.603,7.603,0,7.603,0.0,0.0,0.0,0.0,65.783,-12.32,66.9267173033,7.603,0,7.603,58.18,-12.32,59.4701168655,133.28
2020-07-07 05:00:00,6.241,0.0,6.241,6.241,0,6.241,0.0,0.0,0.0,0.0,64.591,-12.66,65.8200036539,6.241,0,6.241,58.35,-12.66,59.7076050432,133.6
2020-07-07 05:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,63.364,-11.67,64.429693434,3.664,0,3.664,59.7,-11.67,60.8299178037,132.97
2020-07-07 06:00:00,5.936,0.0,5.936,5.936,0,5.936,0.0,0.0,0.0,0.0,65.916,-10.78,66.7916720557,5.936,0,5.936,59.98,-10.78,60.9410272313,132.55
2020-07-07 06:30:00,10.427,0.0,10.427,10.427,0,10.427,0.0,0.0,0.0,0.0,74.147,-2.34,74.1839147592,10.427,0,10.427,63.72,-2.34,63.7629516255,133.61
