Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-07 07:00:00,16.502,0.0,16.502,16.502,0,16.502,0.0,0.0,0.0,0.0,81.582,-0.02,81.5820024515,16.502,0,16.502,65.08,-0.02,65.0800030731,133.46
2020-07-07 07:30:00,30.075,0.0,30.075,30.075,0,30.075,0.0,0.0,0.0,0.0,93.415,2.66,93.4528641883,30.075,0,30.075,63.34,2.66,63.3958295158,133.01
2020-07-07 08:00:00,47.513,0.0,47.513,47.513,0,47.513,0.0,0.0,0.0,0.0,106.963,5.35,107.09671269,47.513,0,47.513,59.45,5.35,59.6902420836,133.01
2020-07-07 08:30:00,63.119,0.0,63.119,63.119,0,63.119,0.0,0.0,0.0,0.0,119.049,7.69,119.2971101955,63.119,0,63.119,55.93,7.69,56.4561865521,132.65
2020-07-07 09:00:00,66.293,0.0,66.293,66.293,0,66.293,0.0,0.0,0.0,0.0,124.503,8.92,124.8221270809,66.293,0,66.293,58.21,8.92,58.8894769887,132.18
2020-07-07 09:30:00,66.441,0.0,66.441,66.441,0,66.441,0.0,0.0,0.0,0.0,126.961,9.49,127.3151822094,66.441,0,66.441,60.52,9.49,61.2595339519,131.96
2020-07-07 10:00:00,79.503,0.0,79.503,79.503,0,79.503,0.0,0.0,0.0,0.0,132.863,10.24,133.2570237136,79.503,0,79.503,53.36,10.24,54.3336654387,131.96
2020-07-07 10:30:00,104.777,0.0,104.777,104.777,0,104.777,0.0,0.0,0.0,0.0,142.237,10.91,142.6548010724,104.777,0,104.777,37.46,10.91,39.0164029608,132.16
2020-07-07 11:00:00,108.131,0.0,108.131,108.131,0,108.131,0.0,0.0,0.0,0.0,144.851,11.48,145.3052050031,108.131,0,108.131,36.72,11.48,38.4727020106,132.16
2020-07-07 11:30:00,118.972,0.0,118.972,118.972,0,118.972,0.0,0.0,0.0,0.0,147.382,12.41,147.9035564954,118.972,0,118.972,28.41,12.41,31.0021966964,132.6
2020-07-07 12:00:00,111.013,0.0,111.013,111.013,0,111.013,0.0,0.0,0.0,0.0,146.093,12.03,146.5874672303,111.013,0,111.013,35.08,12.03,37.0854054852,132.88
2020-07-07 12:30:00,107.78,0.0,107.78,107.78,0,107.78,0.0,0.0,0.0,0.0,147.46,11.94,147.942607791,107.78,0,107.78,39.68,11.94,41.437495098,132.88
2020-07-07 13:00:00,109.714,0.0,109.714,109.714,0,109.714,0.0,0.0,0.0,0.0,149.644,12.03,150.126771883,109.714,0,109.714,39.93,12.03,41.7028272423,133.19
2020-07-07 13:30:00,114.885,0.0,114.885,114.885,0,114.885,0.0,0.0,0.0,0.0,149.675,10.11,150.0160582238,114.885,0,114.885,34.79,10.11,36.2292174909,134.04
2020-07-07 14:00:00,85.504,0.0,85.504,85.504,0,85.504,0.0,0.0,0.0,0.0,134.804,9.1,135.1108005157,85.504,0,85.504,49.3,9.1,50.132823579,134.04
2020-07-07 14:30:00,85.686,0.0,85.686,85.686,0,85.686,0.0,0.0,0.0,0.0,132.956,8.18,133.2073959508,85.686,0,85.686,47.27,8.18,47.9725473578,133.58
2020-07-07 15:00:00,88.177,0.0,88.177,88.177,0,88.177,0.0,0.0,0.0,0.0,143.767,10.41,144.143395232,88.177,0,88.177,55.59,10.41,56.5563099928,133.23
2020-07-07 15:30:00,77.177,0.0,77.177,77.177,0,77.177,0.0,0.0,0.0,0.0,129.667,8.5,129.9452996033,77.177,0,77.177,52.49,8.5,53.1737726704,133.69
2020-07-07 16:00:00,67.254,0.0,67.254,67.254,0,67.254,0.0,0.0,0.0,0.0,129.264,8.56,129.5471161238,67.254,0,67.254,62.01,8.56,62.5980327167,133.69
2020-07-07 16:30:00,56.404,0.0,56.404,56.404,0,56.404,0.0,0.0,0.0,0.0,128.224,7.98,128.4720770284,56.404,0,56.404,71.82,7.98,72.2619734023,133.69
2020-07-07 17:00:00,50.318,0.0,50.318,50.318,0,50.318,0.0,0.0,0.0,0.0,130.708,7.73,130.9363744878,50.318,0,50.318,80.39,7.73,80.760788753,133.31
2020-07-07 17:30:00,34.658,0.0,34.658,34.658,0,34.658,0.0,0.0,0.0,0.0,128.788,8.37,129.0596987599,34.658,0,34.658,94.13,8.37,94.5013957569,132.17
2020-07-07 18:00:00,39.589,0.0,39.589,39.589,0,39.589,0.0,0.0,0.0,0.0,133.119,8.18,133.3700887043,39.589,0,39.589,93.53,8.18,93.8870241301,131.73
2020-07-07 18:30:00,29.934,0.0,29.934,29.934,0,29.934,0.0,0.0,0.0,0.0,128.024,7.36,128.2353858184,29.934,0,29.934,98.09,7.36,98.3657343794,131.84
2020-07-07 19:00:00,47.905,0.0,47.905,47.905,0,47.905,0.0,0.0,0.0,0.0,132.465,6.39,132.6190345501,47.905,0,47.905,84.56,6.39,84.8010949222,132.06
2020-07-07 19:30:00,28.86,0.0,28.86,28.86,0,28.86,0.0,0.0,0.0,0.0,120.27,5.55,120.3979875247,28.86,0,28.86,91.41,5.55,91.5783304063,131.76
2020-07-07 20:00:00,16.108,0.0,16.108,16.108,0,16.108,0.0,0.0,0.0,0.0,111.538,4.77,111.6399495879,16.108,0,16.108,95.43,4.77,95.5491381437,132.13
2020-07-07 20:30:00,13.913,0.0,13.913,13.913,0,13.913,0.0,0.0,0.0,0.0,106.283,4.33,106.3711661542,13.913,0,13.913,92.37,4.33,92.4714323453,132.3
2020-07-07 21:00:00,12.911,0.0,12.911,12.911,0,12.911,0.0,0.0,0.0,0.0,101.951,2.67,101.9859563911,12.911,0,12.911,89.04,2.67,89.080023013,132.3
2020-07-07 21:30:00,12.562,0.0,12.562,12.562,0,12.562,0.0,0.0,0.0,0.0,100.172,2.24,100.1970417927,12.562,0,12.562,87.61,2.24,87.638631322,132.22
2020-07-07 22:00:00,12.602,0.0,12.602,12.602,0,12.602,0.0,0.0,0.0,0.0,97.322,1.44,97.3326527122,12.602,0,12.602,84.72,1.44,84.7322370766,132.63
2020-07-07 22:30:00,4.307,0.0,4.307,4.307,0,4.307,0.0,0.0,0.0,0.0,88.287,0.01,88.2870005663,4.307,0,4.307,83.98,0.01,83.9800005954,133.15
2020-07-07 23:00:00,4.011,0.0,4.011,4.011,0,4.011,0.0,0.0,0.0,0.0,80.831,-0.7000000000000001,80.8340309585,4.011,0,4.011,76.82,-0.7000000000000001,76.8231892074,133.84
2020-07-07 23:30:00,6.564,0.0,6.564,6.564,0,6.564,0.0,0.0,0.0,0.0,76.714,-2.06,76.7416535918,6.564,0,6.564,70.15,-2.06,70.1802400965,135.27
2020-07-08 00:00:00,9.715,0.0,9.715,9.715,0,9.715,0.0,0.0,0.0,0.0,74.595,-2.75,74.6456731834,9.715,0,9.715,64.88,-2.75,64.9382545192,135.7
2020-07-08 00:30:00,4.071,0.0,4.071,4.071,0,4.071,0.0,0.0,0.0,0.0,70.011,-3.62,70.1045256813,4.071,0,4.071,65.94,-3.62,66.0392913348,135.61
2020-07-08 01:00:00,4.072,0.0,4.072,4.072,0,4.072,0.0,0.0,0.0,0.0,68.512,-4.29,68.646181569,4.072,0,4.072,64.44,-4.29,64.5826424049,135.61
2020-07-08 01:30:00,4.049,0.0,4.049,4.049,0,4.049,0.0,0.0,0.0,0.0,75.229,-3.92,75.3310615948,4.049,0,4.049,71.18,-3.92,71.2878587138,135.21
2020-07-08 02:00:00,4.112,0.0,4.112,4.112,0,4.112,0.0,0.0,0.0,0.0,74.442,-4.0,74.5493887567,4.112,0,4.112,70.33,-4.0,70.4436576279,135.21
2020-07-08 02:30:00,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0,72.838,-4.48,72.9756441835,4.128,0,4.128,68.71,-4.48,68.8558966248,135.51
2020-07-08 03:00:00,4.133,0.0,4.133,4.133,0,4.133,0.0,0.0,0.0,0.0,71.043,-5.05,71.222260207,4.133,0,4.133,66.91,-5.05,67.1003025329,135.51
2020-07-08 03:30:00,4.162,0.0,4.162,4.162,0,4.162,0.0,0.0,0.0,0.0,69.892,-5.14,70.0807481695,4.162,0,4.162,65.73,-5.14,65.9306643376,134.88
2020-07-08 04:00:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,63.978,-5.94,64.2531562182,4.138,0,4.138,59.84,-5.94,60.1340934911,135.07
2020-07-08 04:30:00,4.174,0.0,4.174,4.174,0,4.174,0.0,0.0,0.0,0.0,63.304,-5.41,63.5347504599,4.174,0,4.174,59.13,-5.41,59.3769736514,134.3
2020-07-08 05:00:00,4.101,0.0,4.101,4.101,0,4.101,0.0,0.0,0.0,0.0,63.121,-5.39,63.3507122375,4.101,0,4.101,59.02,-5.39,59.2656097581,134.3
2020-07-08 05:30:00,4.059,0.0,4.059,4.059,0,4.059,0.0,0.0,0.0,0.0,63.349,-5.07,63.5515593908,4.059,0,4.059,59.29,-5.07,59.5063778094,133.92
2020-07-08 06:00:00,4.507,0.0,4.507,4.507,0,4.507,0.0,0.0,0.0,0.0,66.337,-4.29,66.475571972,4.507,0,4.507,61.83,-4.29,61.9786495497,133.92
2020-07-08 06:30:00,6.823,0.0,6.823,6.823,0,6.823,0.0,0.0,0.0,0.0,74.783,-1.88,74.8066273067,6.823,0,6.823,67.96,-1.88,67.9859985585,133.76
2020-07-08 07:00:00,10.632,0.0,10.632,10.632,0,10.632,0.0,0.0,0.0,0.0,83.102,0.12,83.1020866405,10.632,0,10.632,72.47,0.12,72.4700993514,133.59
2020-07-08 07:30:00,15.041,0.0,15.041,15.041,0,15.041,0.0,0.0,0.0,0.0,90.811,2.88,90.8566569988,15.041,0,15.041,75.77,2.88,75.8247143087,132.19
2020-07-08 08:00:00,22.424,0.0,22.424,22.424,0,22.424,0.0,0.0,0.0,0.0,98.734,5.58,98.8915525007,22.424,0,22.424,76.31,5.58,76.5137405961,131.85
2020-07-08 08:30:00,36.456,0.0,36.456,36.456,0,36.456,0.0,0.0,0.0,0.0,111.516,7.47,111.7659123168,36.456,0,36.456,75.06,7.47,75.4307927838,132.19
2020-07-08 09:00:00,40.184,0.0,40.184,40.184,0,40.184,0.0,0.0,0.0,0.0,116.384,9.46,116.7678339955,40.184,0,40.184,76.2,9.46,76.7849698834,131.95
2020-07-08 09:30:00,41.174,0.0,41.174,41.174,0,41.174,0.0,0.0,0.0,0.0,119.024,10.56,119.4915318171,41.174,0,41.174,77.85,10.56,78.5629435548,133.29
2020-07-08 10:00:00,51.655,0.0,51.655,51.655,0,51.655,0.0,0.0,0.0,0.0,122.505,10.16,122.9255897891,51.655,0,51.655,70.85,10.16,71.5747727904,134.12
2020-07-08 10:30:00,68.995,0.0,68.995,68.995,0,68.995,0.0,0.0,0.0,0.0,129.915,9.89,130.2909026947,68.995,0,68.995,60.92,9.89,61.7175704318,134.36
2020-07-08 11:00:00,69.6,0.0,69.6,69.6,0,69.6,0.0,0.0,0.0,0.0,131.41,10.37,131.8185305638,69.6,0,69.6,61.81,10.37,62.6738621756,134.36
2020-07-08 11:30:00,80.839,0.0,80.839,80.839,0,80.839,0.0,0.0,0.0,0.0,135.439,10.88,135.875299893,80.839,0,80.839,54.6,10.88,55.6734622599,134.28
2020-07-08 12:00:00,86.942,0.0,86.942,86.942,0,86.942,0.0,0.0,0.0,0.0,138.742,11.12,139.1869137671,86.942,0,86.942,51.8,11.12,52.9801321252,134.28
2020-07-08 12:30:00,103.886,0.0,103.886,103.886,0,103.886,0.0,0.0,0.0,0.0,146.816,11.6,147.2735477131,103.886,0,103.886,42.93,11.6,44.4695952309,134.47
2020-07-08 13:00:00,110.581,0.0,110.581,110.581,0,110.581,0.0,0.0,0.0,0.0,148.411,11.49,148.8551141916,110.581,0,110.581,37.83,11.49,39.5364262421,134.6
2020-07-08 13:30:00,85.642,0.0,85.642,85.642,0,85.642,0.0,0.0,0.0,0.0,135.872,9.8,136.2249624114,85.642,0,85.642,50.23,9.8,51.1770739687,134.74
2020-07-08 14:00:00,92.231,0.0,92.231,92.231,0,92.231,0.0,0.0,0.0,0.0,134.721,9.7,135.0697517618,92.231,0,92.231,42.49,9.7,43.5831400888,134.88
2020-07-08 14:30:00,84.609,0.0,84.609,84.609,0,84.609,0.0,0.0,0.0,0.0,130.589,9.63,130.943590225,84.609,0,84.609,45.98,9.63,46.9776255253,134.76
2020-07-08 15:00:00,69.098,0.0,69.098,69.098,0,69.098,0.0,0.0,0.0,0.0,132.778,10.06,133.1585554292,69.098,0,69.098,63.68,10.06,64.4697293309,134.85
2020-07-08 15:30:00,48.697,0.0,48.697,48.697,0,48.697,0.0,0.0,0.0,0.0,126.597,10.2,127.007245498,48.697,0,48.697,77.9,10.2,78.5649412906,134.72
2020-07-08 16:00:00,48.222,0.0,48.222,48.222,0,48.222,0.0,0.0,0.0,0.0,120.452,8.94,120.7833097079,48.222,0,48.222,72.23,8.94,72.7811548411,134.85
2020-07-08 16:30:00,43.718,0.0,43.718,43.718,0,43.718,0.0,0.0,0.0,0.0,135.508,11.43,135.9892016448,43.718,0,43.718,91.79,11.43,92.4989135071,134.48
2020-07-08 17:00:00,35.763,0.0,35.763,35.763,0,35.763,0.0,0.0,0.0,0.0,126.773,9.49,127.127705985,35.763,0,35.763,91.01,9.49,91.503443651,134.57
2020-07-08 17:30:00,34.212,0.0,34.212,34.212,0,34.212,0.0,0.0,0.0,0.0,129.052,9.31,129.3873827079,34.212,0,34.212,94.84,9.31,95.2958640236,134.36
2020-07-08 18:00:00,31.53,0.0,31.53,31.53,0,31.53,0.0,0.0,0.0,0.0,133.52,10.46,133.9290931799,31.53,0,31.53,101.99,10.46,102.5249808583,133.77
2020-07-08 18:30:00,24.877,0.0,24.877,24.877,0,24.877,0.0,0.0,0.0,0.0,122.657,8.54,122.9539395424,24.877,0,24.877,97.78,8.54,98.1522287062,134.06
2020-07-08 19:00:00,49.538,0.0,49.538,49.538,0,49.538,0.0,0.0,0.0,0.0,128.378,6.83,128.5595573421,49.538,0,49.538,78.84,6.83,79.1352923796,134.57
2020-07-08 19:30:00,38.931,0.0,38.931,38.931,0,38.931,0.0,0.0,0.0,0.0,118.551,6.14,118.7098951267,38.931,0,38.931,79.62,6.14,79.856396112,134.73
2020-07-08 20:00:00,17.042,0.0,17.042,17.042,0,17.042,0.0,0.0,0.0,0.0,105.372,5.07,105.4939016436,17.042,0,17.042,88.33,5.07,88.4753852775,135.01
2020-07-08 20:30:00,5.886,0.0,5.886,5.886,0,5.886,0.0,0.0,0.0,0.0,96.846,5.14,96.9823041384,5.886,0,5.886,90.96,5.14,91.1051107238,134.55
2020-07-08 21:00:00,5.07,0.0,5.07,5.07,0,5.07,0.0,0.0,0.0,0.0,93.09,3.5,93.1557733047,5.07,0,5.07,88.02,3.5,88.0895589727,134.84
2020-07-08 21:30:00,3.875,0.0,3.875,3.875,0,3.875,0.0,0.0,0.0,0.0,91.145,2.7199999999999998,91.1855768474,3.875,0,3.875,87.27,2.7199999999999998,87.3123777021,134.84
2020-07-08 22:00:00,3.799,0.0,3.799,3.799,0,3.799,0.0,0.0,0.0,0.0,90.189,2.0,90.2111729277,3.799,0,3.799,86.39,2.0,86.4131477265,135.22
2020-07-08 22:30:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,86.51,0.51,86.5115032814,3.91,0,3.91,82.6,0.51,82.6015744402,135.22
2020-07-08 23:00:00,4.536,0.0,4.536,4.536,0,4.536,0.0,0.0,0.0,0.0,82.256,-1.05,82.2627013658,4.536,0,4.536,77.72,-1.05,77.7270924453,135.94
2020-07-08 23:30:00,10.982,0.0,10.982,10.982,0,10.982,0.0,0.0,0.0,0.0,82.132,-1.12,82.1396361326,10.982,0,10.982,71.15,-1.12,71.1588146332,133.07
2020-07-09 00:00:00,10.894,0.0,10.894,10.894,0,10.894,0.0,0.0,0.0,0.0,78.224,-2.49,78.2636203865,10.894,0,10.894,67.33,-2.49,67.3760268938,133.15
2020-07-09 00:30:00,4.259,0.0,4.259,4.259,0,4.259,0.0,0.0,0.0,0.0,73.199,-2.93,73.2576173582,4.259,0,4.259,68.94,-2.93,69.002235471,132.92
2020-07-09 01:00:00,3.991,0.0,3.991,3.991,0,3.991,0.0,0.0,0.0,0.0,70.091,-3.16,70.1621969511,3.991,0,3.991,66.1,-3.16,66.1754909313,132.99
2020-07-09 01:30:00,4.001,0.0,4.001,4.001,0,4.001,0.0,0.0,0.0,0.0,70.731,-3.5300000000000002,70.8190317711,4.001,0,4.001,66.73,-3.5300000000000002,66.8233028217,133.29
2020-07-09 02:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,68.977,-3.74,69.0783188055,3.107,0,3.107,65.87,-3.74,65.9760903661,133.43
2020-07-09 02:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,73.772,-3.48,73.8540343109,3.182,0,3.182,70.59,-3.48,70.6757277996,133.43
2020-07-09 03:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,72.523,-3.58,72.6113071704,3.183,0,3.183,69.34,-3.58,69.43235557,133.54
2020-07-09 03:30:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,72.184,-3.73,72.2803068339,3.174,0,3.174,69.01,-3.73,69.1107299918,133.63
2020-07-09 04:00:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,71.897,-3.74,71.9942095519,3.067,0,3.067,68.83,-3.74,68.9315348734,133.63
2020-07-09 04:30:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,71.68,-3.45,71.7629772236,3.09,0,3.09,68.59,-3.45,68.6767107541,133.63
2020-07-09 05:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,70.209,-3.93,70.3189062842,3.129,0,3.129,67.08,-3.93,67.1950243694,133.63
2020-07-09 05:30:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,67.728,-4.37,67.8688358822,3.098,0,3.098,64.63,-4.37,64.7775717359,133.63
2020-07-09 06:00:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,70.306,-3.5300000000000002,70.394563256,3.716,0,3.716,66.59,-3.5300000000000002,66.6834987085,133.33
2020-07-09 06:30:00,7.448,0.0,7.448,7.448,0,7.448,0.0,0.0,0.0,0.0,75.618,-1.32,75.6295201889,7.448,0,7.448,68.17,-1.32,68.1827786175,132.66
2020-07-09 07:00:00,13.332,0.0,13.332,13.332,0,13.332,0.0,0.0,0.0,0.0,82.962,0.91,82.9669906891,13.332,0,13.332,69.63,0.91,69.6359461772,132.41
2020-07-09 07:30:00,18.807,0.0,18.807,18.807,0,18.807,0.0,0.0,0.0,0.0,92.497,4.03,92.5847498728,18.807,0,18.807,73.69,4.03,73.8001151761,132.23
2020-07-09 08:00:00,25.609,0.0,25.609,25.609,0,25.609,0.0,0.0,0.0,0.0,101.879,5.89,102.0491192564,25.609,0,25.609,76.27,5.89,76.497091448,132.96
2020-07-09 08:30:00,30.883,0.0,30.883,30.883,0,30.883,0.0,0.0,0.0,0.0,108.083,8.12,108.3875882608,30.883,0,30.883,77.2,8.12,77.6258616699,132.33
2020-07-09 09:00:00,38.243,0.0,38.243,38.243,0,38.243,0.0,0.0,0.0,0.0,113.423,9.87,113.8516307701,38.243,0,38.243,75.18,9.87,75.8251231453,131.84
2020-07-09 09:30:00,45.488,0.0,45.488,45.488,0,45.488,0.0,0.0,0.0,0.0,121.158,9.82,121.5553098964,45.488,0,45.488,75.67,9.82,76.3045300097,131.98
2020-07-09 10:00:00,37.289,0.0,37.289,37.289,0,37.289,0.0,0.0,0.0,0.0,117.789,10.48,118.2542976851,37.289,0,37.289,80.5,10.48,81.179310172,131.78
2020-07-09 10:30:00,56.156,0.0,56.156,56.156,0,56.156,0.0,0.0,0.0,0.0,125.746,10.05,126.1469738678,56.156,0,56.156,69.59,10.05,70.3119520423,132.0
2020-07-09 11:00:00,64.763,0.0,64.763,64.763,0,64.763,0.0,0.0,0.0,0.0,128.233,10.51,128.6629798699,64.763,0,64.763,63.47,10.51,64.3342910119,132.0
2020-07-09 11:30:00,61.342,0.0,61.342,61.342,0,61.342,0.0,0.0,0.0,0.0,124.672,4.14,124.7407198312,61.342,0,61.342,63.33,4.14,63.4651754902,133.83
2020-07-09 12:00:00,59.624,0.0,59.624,59.624,0,59.624,0.0,0.0,0.0,0.0,126.414,2.5,126.4387179467,59.624,0,59.624,66.79,2.5,66.8367720645,134.9
2020-07-09 12:30:00,60.054,0.0,60.054,60.054,0,60.054,0.0,0.0,0.0,0.0,129.264,2.2800000000000002,129.2841061229,60.054,0,60.054,69.21,2.2800000000000002,69.2475450828,135.01
2020-07-09 13:00:00,70.357,0.0,70.357,70.357,0,70.357,0.0,0.0,0.0,0.0,133.747,2.1,133.7634853351,70.357,0,70.357,63.39,2.1,63.4247751277,135.15
2020-07-09 13:30:00,75.223,0.0,75.223,75.223,0,75.223,0.0,0.0,0.0,0.0,130.473,2.31,130.4934474562,75.223,0,75.223,55.25,2.31,55.2982694123,133.37
2020-07-09 14:00:00,81.846,0.0,81.846,81.846,0,81.846,0.0,0.0,0.0,0.0,129.256,2.29,129.2762841205,81.846,0,81.846,47.41,2.29,47.4652736219,133.62
2020-07-09 14:30:00,88.224,0.0,88.224,88.224,0,88.224,0.0,0.0,0.0,0.0,130.904,2.3,130.9242040877,88.224,0,88.224,42.68,2.3,42.7419278929,133.62
2020-07-09 15:00:00,56.044,0.0,56.044,56.044,0,56.044,0.0,0.0,0.0,0.0,119.574,1.65,119.5853836219,56.044,0,56.044,63.53,1.65,63.5514232728,133.62
2020-07-09 15:30:00,44.002,0.0,44.002,44.002,0,44.002,0.0,0.0,0.0,0.0,115.452,1.63,115.4635059402,44.002,0,44.002,71.45,1.63,71.4685903037,134.0
2020-07-09 16:00:00,44.462,0.0,44.462,44.462,0,44.462,0.0,0.0,0.0,0.0,115.572,1.53,115.5821270093,44.462,0,44.462,71.11,1.53,71.1264578058,134.07
2020-07-09 16:30:00,59.016,0.0,59.016,59.016,0,59.016,0.0,0.0,0.0,0.0,124.046,1.33,124.0531298114,59.016,0,59.016,65.03,1.33,65.0435992239,134.16
2020-07-09 17:00:00,52.735,0.0,52.735,52.735,0,52.735,0.0,0.0,0.0,0.0,126.395,0.88,126.3980633752,52.735,0,52.735,73.66,0.88,73.6652563968,133.96
2020-07-09 17:30:00,47.424,0.0,47.424,47.424,0,47.424,0.0,0.0,0.0,0.0,129.094,0.96,129.0975694427,47.424,0,47.424,81.67,0.96,81.6756420238,133.7
2020-07-09 18:00:00,29.886,0.0,29.886,29.886,0,29.886,0.0,0.0,0.0,0.0,123.586,2.01,123.6023442173,29.886,0,29.886,93.7,2.01,93.7215562184,133.18
2020-07-09 18:30:00,21.85,0.0,21.85,21.85,0,21.85,0.0,0.0,0.0,0.0,122.07,1.72,122.082117036,21.85,0,21.85,100.22,1.72,100.2347584424,133.1
2020-07-09 19:00:00,40.215,0.0,40.215,40.215,0,40.215,0.0,0.0,0.0,0.0,124.505,0.6000000000000001,124.5064457167,40.215,0,40.215,84.29,0.6000000000000001,84.2921354576,133.21
2020-07-09 19:30:00,40.884,0.0,40.884,40.884,0,40.884,0.0,0.0,0.0,0.0,122.374,-0.33,122.3744449466,40.884,0,40.884,81.49,-0.33,81.4906681774,133.32
2020-07-09 20:00:00,34.79,0.0,34.79,34.79,0,34.79,0.0,0.0,0.0,0.0,116.91,-2.25,116.9316492657,34.79,0,34.79,82.12,-2.25,82.1508180118,133.84
2020-07-09 20:30:00,20.042,0.0,20.042,20.042,0,20.042,0.0,0.0,0.0,0.0,106.702,-3.77,106.7685801348,20.042,0,20.042,86.66,-3.77,86.7419650458,134.02
2020-07-09 21:00:00,13.35,0.0,13.35,13.35,0,13.35,0.0,0.0,0.0,0.0,100.57,-3.76,100.6402628176,13.35,0,13.35,87.22,-3.76,87.3010080125,133.84
2020-07-09 21:30:00,3.948,0.0,3.948,3.948,0,3.948,0.0,0.0,0.0,0.0,94.128,-4.63,94.2418022111,3.948,0,3.948,90.18,-4.63,90.2987779541,133.96
2020-07-09 22:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,90.188,-5.58,90.3604545363,3.508,0,3.508,86.68,-5.58,86.859419754,134.27
2020-07-09 22:30:00,3.576,0.0,3.576,3.576,0,3.576,0.0,0.0,0.0,0.0,85.876,-7.43,86.1968228881,3.576,0,3.576,82.3,-7.43,82.6347075992,134.66
2020-07-09 23:00:00,4.382,0.0,4.382,4.382,0,4.382,0.0,0.0,0.0,0.0,80.592,-8.93,81.0852351788,4.382,0,4.382,76.21,-8.93,76.7314081716,134.97
2020-07-09 23:30:00,13.109,0.0,13.109,13.109,0,13.109,0.0,0.0,0.0,0.0,79.389,-10.01,80.0175819492,13.109,0,13.109,66.28,-10.01,67.0316231342,135.29
2020-07-10 00:00:00,13.084,0.0,13.084,13.084,0,13.084,0.0,0.0,0.0,0.0,74.974,-6.16,75.2266327573,13.084,0,13.084,61.89,-6.16,62.1958013052,134.04
2020-07-10 00:30:00,3.541,0.0,3.541,3.541,0,3.541,0.0,0.0,0.0,0.0,69.251,-2.26,69.2878676321,3.541,0,3.541,65.71,-2.26,65.7488532219,133.29
2020-07-10 01:00:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,66.111,-2.59,66.1617141631,3.141,0,3.141,62.97,-2.59,63.0232417446,132.85
2020-07-10 01:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,72.605,-2.1,72.6353634602,3.135,0,3.135,69.47,-2.1,69.5017330719,132.66
2020-07-10 02:00:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,71.632,-2.09,71.6624833787,3.122,0,3.122,68.51,-2.09,68.5418718741,132.8
2020-07-10 02:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,71.151,-2.61,71.1988546326,3.171,0,3.171,67.98,-2.61,68.0300852565,133.11
2020-07-10 03:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,69.229,-3.0,69.2939711735,3.129,0,3.129,66.1,-3.0,66.1680436465,133.11
2020-07-10 03:30:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,68.635,-3.07,68.7036252682,3.185,0,3.185,65.45,-3.07,65.5219612039,133.11
2020-07-10 04:00:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,66.605,-3.6,66.702219041,3.205,0,3.205,63.4,-3.6,63.5021259487,133.44
2020-07-10 04:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,63.448,-3.99,63.5733340639,3.208,0,3.208,60.24,-3.99,60.3719943351,133.37
2020-07-10 05:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,62.961,-4.23,63.1029351219,3.231,0,3.231,59.73,-4.23,59.879594187,133.48
2020-07-10 05:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,63.329,-4.0,63.4551986917,3.449,0,3.449,59.88,-4.0,60.0134518254,133.37
2020-07-10 06:00:00,5.009,0.0,5.009,5.009,0,5.009,0.0,0.0,0.0,0.0,66.229,-3.38,66.3151931385,5.009,0,5.009,61.22,-3.38,61.3132351128,133.18
2020-07-10 06:30:00,8.963,0.0,8.963,8.963,0,8.963,0.0,0.0,0.0,0.0,73.053,-0.97,73.0594395612,8.963,0,8.963,64.09,-0.97,64.0973400384,132.28
2020-07-10 07:00:00,14.311,0.0,14.311,14.311,0,14.311,0.0,0.0,0.0,0.0,79.581,-3.42,79.6544534913,14.311,0,14.311,65.27,-3.42,65.3595387071,133.29
2020-07-10 07:30:00,22.426,0.0,22.426,22.426,0,22.426,0.0,0.0,0.0,0.0,89.366,-5.41,89.52960435520001,22.426,0,22.426,66.94,-5.41,67.1582586135,134.01
2020-07-10 08:00:00,38.248,0.0,38.248,38.248,0,38.248,0.0,0.0,0.0,0.0,102.358,-3.14,102.4061510067,38.248,0,38.248,64.11,-3.14,64.1868498993,133.59
2020-07-10 08:30:00,46.607,0.0,46.607,46.607,0,46.607,0.0,0.0,0.0,0.0,110.957,-1.15,110.9629593558,46.607,0,46.607,64.35,-1.15,64.360275015,133.51
2020-07-10 09:00:00,46.194,0.0,46.194,46.194,0,46.194,0.0,0.0,0.0,0.0,113.664,0.21,113.6641939927,46.194,0,46.194,67.47,0.21,67.4703268111,133.42
2020-07-10 09:30:00,43.912,0.0,43.912,43.912,0,43.912,0.0,0.0,0.0,0.0,112.722,1.1,112.7273670588,43.912,0,43.912,68.81,1.1,68.818791765,132.96
2020-07-10 10:00:00,80.972,0.0,80.972,80.972,0,80.972,0.0,0.0,0.0,0.0,126.042,2.32,126.0633498048,80.972,0,80.972,45.07,2.32,45.1296720573,133.14
2020-07-10 10:30:00,73.296,0.0,73.296,73.296,0,73.296,0.0,0.0,0.0,0.0,120.936,2.49,120.9616310902,73.296,0,73.296,47.64,2.49,47.7050280369,133.59
2020-07-10 11:00:00,80.546,0.0,80.546,80.546,0,80.546,0.0,0.0,0.0,0.0,124.846,2.26,124.8664539258,80.546,0,80.546,44.3,2.26,44.3576103955,133.86
2020-07-10 11:30:00,75.191,0.0,75.191,75.191,0,75.191,0.0,0.0,0.0,0.0,124.851,2.05,124.8678289272,75.191,0,75.191,49.66,2.05,49.7022947156,133.86
2020-07-10 12:00:00,73.841,0.0,73.841,73.841,0,73.841,0.0,0.0,0.0,0.0,123.001,2.29,123.0223154594,73.841,0,73.841,49.16,2.29,49.2133081595,133.96
2020-07-10 12:30:00,91.875,0.0,91.875,91.875,0,91.875,0.0,0.0,0.0,0.0,131.115,2.56,131.1399894197,91.875,0,91.875,39.24,2.56,39.3234179593,134.14
2020-07-10 13:00:00,89.245,0.0,89.245,89.245,0,89.245,0.0,0.0,0.0,0.0,128.175,2.6,128.2013674849,89.245,0,89.245,38.93,2.6,39.0167259006,134.0
2020-07-10 13:30:00,93.675,0.0,93.675,93.675,0,93.675,0.0,0.0,0.0,0.0,137.115,3.44,137.1581453104,93.675,0,93.675,43.44,3.44,43.5759933909,134.3
2020-07-10 14:00:00,114.09,0.0,114.09,114.09,0,114.09,0.0,0.0,0.0,0.0,134.4,1.8,134.412053031,114.09,0,114.09,20.31,1.8,20.389607647,133.95
2020-07-10 14:30:00,116.111,0.0,116.111,116.111,0,116.111,0.0,0.0,0.0,0.0,139.541,1.97,139.554905256,116.111,0,116.111,23.43,1.97,23.512673178500002,133.23
2020-07-10 15:00:00,97.354,0.0,97.354,97.354,0,97.354,0.0,0.0,0.0,0.0,123.274,-0.54,123.2751827255,97.354,0,97.354,25.92,-0.54,25.9256243898,133.72
2020-07-10 15:30:00,92.331,0.0,92.331,92.331,0,92.331,0.0,0.0,0.0,0.0,120.571,-1.3900000000000001,120.5790120253,92.331,0,92.331,28.24,-1.3900000000000001,28.2741878752,133.72
2020-07-10 16:00:00,108.846,0.0,108.846,108.846,0,108.846,0.0,0.0,0.0,0.0,125.756,0.35000000000000003,125.7564870534,108.846,0,108.846,16.91,0.35000000000000003,16.9136217292,133.61
2020-07-10 16:30:00,115.686,0.0,115.686,115.686,0,115.686,0.0,0.0,0.0,0.0,129.176,1.57,129.1855405067,115.686,0,115.686,13.49,1.57,13.5810529783,133.7
2020-07-10 17:00:00,115.595,0.0,115.595,115.595,0,115.595,0.0,0.0,0.0,0.0,132.225,0.84,132.2276681523,115.595,0,115.595,16.63,0.84,16.6512011579,133.84
2020-07-10 17:30:00,112.773,0.0,112.773,112.773,0,112.773,0.0,0.0,0.0,0.0,137.243,-0.78,137.2452164886,112.773,0,112.773,24.47,-0.78,24.4824283926,134.19
2020-07-10 18:00:00,90.673,0.0,90.673,90.673,0,90.673,0.0,0.0,0.0,0.0,130.383,-2.26,130.4025854383,90.673,0,90.673,39.71,-2.26,39.774259264,134.1
2020-07-10 18:30:00,90.172,0.0,90.172,90.172,0,90.172,0.0,0.0,0.0,0.0,131.472,-3.45,131.5172585024,90.172,0,90.172,41.3,-3.45,41.443847553,134.1
2020-07-10 19:00:00,74.828,0.0,74.828,74.828,0,74.828,0.0,0.0,0.0,0.0,125.318,-4.43,125.3962759575,74.828,0,74.828,50.49,-4.43,50.6839718254,133.49
2020-07-10 19:30:00,44.4,0.0,44.4,44.4,0,44.4,0.0,0.0,0.0,0.0,113.26,-4.85,113.363795367,44.4,0,44.4,68.86,-4.85,69.0305881476,132.97
2020-07-10 20:00:00,26.754,0.0,26.754,26.754,0,26.754,0.0,0.0,0.0,0.0,104.644,-5.17,104.7716356463,26.754,0,26.754,77.89,-5.17,78.0613925062,132.88
2020-07-10 20:30:00,15.757,0.0,15.757,15.757,0,15.757,0.0,0.0,0.0,0.0,96.417,-6.09,96.6091402974,15.757,0,15.757,80.66,-6.09,80.8895772025,132.74
2020-07-10 21:00:00,12.368,0.0,12.368,12.368,0,12.368,0.0,0.0,0.0,0.0,92.118,-7.21,92.3997295667,12.368,0,12.368,79.75,-7.21,80.0752558535,133.16
2020-07-10 21:30:00,7.726,0.0,7.726,7.726,0,7.726,0.0,0.0,0.0,0.0,88.716,-7.43,89.0265890395,7.726,0,7.726,80.99,-7.43,81.3300989794,133.52
2020-07-10 22:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,85.71,-7.22,86.0135599775,3.37,0,3.37,82.34,-7.22,82.6559374758,133.24
2020-07-10 22:30:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,97.207,-5.47,97.3607813701,3.357,0,3.357,93.85,-5.47,94.0092729469,133.11
2020-07-10 23:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,83.372,-8.79,83.834089033,3.382,0,3.382,79.99,-8.79,80.4715117293,134.33
2020-07-10 23:30:00,3.974,0.0,3.974,3.974,0,3.974,0.0,0.0,0.0,0.0,78.874,-11.19,79.6638184874,3.974,0,3.974,74.9,-11.19,75.7312755736,134.93
2020-07-11 00:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,75.337,-11.37,76.1901599224,3.717,0,3.717,71.62,-11.37,72.51690354670001,133.29
2020-07-11 00:30:00,4.147,0.0,4.147,4.147,0,4.147,0.0,0.0,0.0,0.0,74.917,-12.39,75.9346362933,4.147,0,4.147,70.77,-12.39,71.8463986571,133.85
2020-07-11 01:00:00,5.787,0.0,5.787,5.787,0,5.787,0.0,0.0,0.0,0.0,72.677,-12.58,73.757729961,5.787,0,5.787,66.89,-12.58,68.0626806701,133.75
2020-07-11 01:30:00,4.507,0.0,4.507,4.507,0,4.507,0.0,0.0,0.0,0.0,73.447,-13.01,74.5903606976,4.507,0,4.507,68.94,-13.01,70.156850699,134.05
2020-07-11 02:00:00,4.219,0.0,4.219,4.219,0,4.219,0.0,0.0,0.0,0.0,72.579,-13.59,73.8403639008,4.219,0,4.219,68.36,-13.59,69.6977596484,134.05
2020-07-11 02:30:00,4.43,0.0,4.43,4.43,0,4.43,0.0,0.0,0.0,0.0,70.24,-13.87,71.5963302132,4.43,0,4.43,65.81,-13.87,67.2557283806,134.05
2020-07-11 03:00:00,4.83,0.0,4.83,4.83,0,4.83,0.0,0.0,0.0,0.0,69.01,-14.15,70.4457422418,4.83,0,4.83,64.18,-14.15,65.7213428043,134.33
2020-07-11 03:30:00,8.38,0.0,8.38,8.38,0,8.38,0.0,0.0,0.0,0.0,68.2,-14.42,69.7077929646,8.38,0,8.38,59.82,-14.42,61.5334770674,134.33
2020-07-11 04:00:00,5.858,0.0,5.858,5.858,0,5.858,0.0,0.0,0.0,0.0,67.038,-14.65,68.6200841154,5.858,0,5.858,61.18,-14.65,62.9095771723,134.66
2020-07-11 04:30:00,6.171,0.0,6.171,6.171,0,6.171,0.0,0.0,0.0,0.0,66.591,-14.75,68.205012873,6.171,0,6.171,60.42,-14.75,62.1943638926,134.77
2020-07-11 05:00:00,6.622,0.0,6.622,6.622,0,6.622,0.0,0.0,0.0,0.0,66.132,-14.83,67.7744075887,6.622,0,6.622,59.51,-14.83,61.3300008153,134.77
2020-07-11 05:30:00,5.799,0.0,5.799,5.799,0,5.799,0.0,0.0,0.0,0.0,66.149,-15.29,67.8931093779,5.799,0,5.799,60.35,-15.29,62.2567795505,134.77
2020-07-11 06:00:00,8.598,0.0,8.598,8.598,0,8.598,0.0,0.0,0.0,0.0,67.098,-15.66,68.901213371,8.598,0,8.598,58.5,-15.66,60.5597688239,134.62
2020-07-11 06:30:00,9.716,0.0,9.716,9.716,0,9.716,0.0,0.0,0.0,0.0,71.426,-15.09,73.0026134875,9.716,0,9.716,61.71,-15.09,63.5282000375,134.22
2020-07-11 07:00:00,16.621,0.0,16.621,16.621,0,16.621,0.0,0.0,0.0,0.0,76.061,-13.76,77.2956229097,16.621,0,16.621,59.44,-13.76,61.0118939224,133.66
2020-07-11 07:30:00,32.645,0.0,32.645,32.645,0,32.645,0.0,0.0,0.0,0.0,88.495,-11.96,89.2995331735,32.645,0,32.645,55.85,-11.96,57.1162332441,133.43
2020-07-11 08:00:00,59.797,0.0,59.797,59.797,0,59.797,0.0,0.0,0.0,0.0,106.187,-10.07,106.6634139197,59.797,0,59.797,46.39,-10.07,47.4703802386,133.25
2020-07-11 08:30:00,81.799,0.0,81.799,81.799,0,81.799,0.0,0.0,0.0,0.0,122.119,-8.21,122.3946659826,81.799,0,81.799,40.32,-8.21,41.1473753719,133.15
2020-07-11 09:00:00,104.49,0.0,104.49,104.49,0,104.49,0.0,0.0,0.0,0.0,132.08,-5.82,132.2081646495,104.49,0,104.49,27.59,-5.82,28.197171844,132.44
2020-07-11 09:30:00,115.254,0.0,115.254,115.254,0,115.254,0.0,0.0,0.0,0.0,140.624,-2.95,140.6549390388,115.254,0,115.254,25.37,-2.95,25.5409357699,132.24
2020-07-11 10:00:00,131.664,0.0,131.664,131.664,0,131.664,0.0,0.0,0.0,0.0,150.004,-0.13,150.0040563318,131.664,0,131.664,18.34,-0.13,18.3404607358,131.86
2020-07-11 10:30:00,143.456,0.0,143.456,143.456,0,143.456,0.0,0.0,0.0,0.0,155.796,1.6800000000000002,155.8050577356,143.456,0,143.456,12.34,1.6800000000000002,12.4538347508,132.05
2020-07-11 11:00:00,150.073,0.0,150.073,150.073,0,150.073,0.0,0.0,0.0,0.0,156.233,2.8,156.2580887154,150.073,0,150.073,6.16,2.8,6.7665057452,131.87
2020-07-11 11:30:00,147.509,0.0,147.509,147.509,0,147.509,0.0,0.0,0.0,0.0,154.309,2.22,154.3249684303,147.509,0,147.509,6.8,2.22,7.1532090701,131.95
2020-07-11 12:00:00,153.449,0.0,153.449,153.449,0,153.449,0.0,0.0,0.0,0.0,157.739,2.12,157.753245675,153.449,0,153.449,4.29,2.12,4.7852377161,131.95
2020-07-11 12:30:00,166.233,0.0,166.233,166.233,0,166.233,0.0,0.0,0.0,0.0,163.103,2.65,163.1245263871,166.233,0,166.233,-3.13,2.65,4.1011461813,132.03
2020-07-11 13:00:00,168.243,0.0,168.243,168.243,0,168.243,0.0,0.0,0.0,0.0,160.893,3.22,160.9252181884,168.243,0,168.243,-7.35,3.22,8.0243940581,132.03
2020-07-11 13:30:00,172.09,0.0,172.09,172.09,0,172.09,0.0,0.0,0.0,0.0,161.45,3.38,161.4853767373,172.09,0,172.09,-10.64,3.38,11.1639598709,132.03
2020-07-11 14:00:00,174.151,0.0,174.151,174.151,0,174.151,0.0,0.0,0.0,0.0,158.931,3.32,158.9656729014,174.151,0,174.151,-15.22,3.32,15.5778945946,132.38
2020-07-11 14:30:00,172.936,0.0,172.936,172.936,0,172.936,0.0,0.0,0.0,0.0,155.506,2.21,155.5217031028,172.936,0,172.936,-17.43,2.21,17.5695475184,132.58
2020-07-11 15:00:00,169.433,0.0,169.433,169.433,0,169.433,0.0,0.0,0.0,0.0,152.783,1.87,152.7944435803,169.433,0,169.433,-16.65,1.87,16.7546829275,132.58
2020-07-11 15:30:00,166.21,0.0,166.21,166.21,0,166.21,0.0,0.0,0.0,0.0,151.37,1.33,151.3758428548,166.21,0,166.21,-14.84,1.33,14.8994798567,132.58
2020-07-11 16:00:00,161.784,0.0,161.784,161.784,0,161.784,0.0,0.0,0.0,0.0,152.274,0.46,152.2746947986,161.784,0,161.784,-9.51,0.46,9.5211186318,132.75
2020-07-11 16:30:00,147.701,0.0,147.701,147.701,0,147.701,0.0,0.0,0.0,0.0,149.521,-1.29,149.5265646666,147.701,0,147.701,1.82,-1.29,2.2308070289,132.89
2020-07-11 17:00:00,133.172,0.0,133.172,133.172,0,133.172,0.0,0.0,0.0,0.0,145.552,-2.66,145.5763040608,133.172,0,133.172,12.38,-2.66,12.6625431885,132.89
2020-07-11 17:30:00,114.313,0.0,114.313,114.313,0,114.313,0.0,0.0,0.0,0.0,142.353,-3.74,142.4021215046,114.313,0,114.313,28.04,-3.74,28.2883226792,132.5
2020-07-11 18:00:00,102.127,0.0,102.127,102.127,0,102.127,0.0,0.0,0.0,0.0,139.827,-4.79,139.9090205419,102.127,0,102.127,37.7,-4.79,38.0030801383,132.26
2020-07-11 18:30:00,81.753,0.0,81.753,81.753,0,81.753,0.0,0.0,0.0,0.0,133.933,-6.04,134.0691242941,81.753,0,81.753,52.18,-6.04,52.5284113599,131.86
2020-07-11 19:00:00,56.759,0.0,56.759,56.759,0,56.759,0.0,0.0,0.0,0.0,120.059,-6.85,120.254255563,56.759,0,56.759,63.3,-6.85,63.6695570897,131.86
2020-07-11 19:30:00,32.472,0.0,32.472,32.472,0,32.472,0.0,0.0,0.0,0.0,106.482,-7.18,106.723796428,32.472,0,32.472,74.01,-7.18,74.35746431929999,131.5
2020-07-11 20:00:00,15.161,0.0,15.161,15.161,0,15.161,0.0,0.0,0.0,0.0,97.791,-7.48,98.0766541079,15.161,0,15.161,82.63,-7.48,82.967869082,131.67
2020-07-11 20:30:00,8.922,0.0,8.922,8.922,0,8.922,0.0,0.0,0.0,0.0,92.422,-8.54,92.8157189489,8.922,0,8.922,83.5,-8.54,83.9355800599,132.03
2020-07-11 21:00:00,5.966,0.0,5.966,5.966,0,5.966,0.0,0.0,0.0,0.0,89.756,-9.38,90.2448000496,5.966,0,5.966,83.79,-9.38,84.3133945468,132.19
2020-07-11 21:30:00,6.002,0.0,6.002,6.002,0,6.002,0.0,0.0,0.0,0.0,88.392,-9.77,88.9303017199,6.002,0,6.002,82.39,-9.77,82.9672525759,132.19
2020-07-11 22:00:00,4.975,0.0,4.975,4.975,0,4.975,0.0,0.0,0.0,0.0,88.465,-9.69,88.9941139908,4.975,0,4.975,83.49,-9.69,84.0504384284,132.19
2020-07-11 22:30:00,4.925,0.0,4.925,4.925,0,4.925,0.0,0.0,0.0,0.0,87.015,-10.47,87.6426330332,4.925,0,4.925,82.09,-10.47,82.754993807,132.45
2020-07-11 23:00:00,4.455,0.0,4.455,4.455,0,4.455,0.0,0.0,0.0,0.0,82.835,-11.46,83.6239727889,4.455,0,4.455,78.38,-11.46,79.2133574595,133.11
2020-07-11 23:30:00,4.987,0.0,4.987,4.987,0,4.987,0.0,0.0,0.0,0.0,77.247,-12.91,78.3183701886,4.987,0,4.987,72.26,-12.91,73.4041940219,133.57
2020-07-12 00:00:00,5.441,0.0,5.441,5.441,0,5.441,0.0,0.0,0.0,0.0,72.111,-13.88,73.434669748,5.441,0,5.441,66.67,-13.88,68.0995102772,133.93
2020-07-12 00:30:00,5.414,0.0,5.414,5.414,0,5.414,0.0,0.0,0.0,0.0,70.154,-14.43,71.6226822731,5.414,0,5.414,64.74,-14.43,66.3286702716,134.38
2020-07-12 01:00:00,6.193,0.0,6.193,6.193,0,6.193,0.0,0.0,0.0,0.0,68.423,-14.95,70.0372003224,6.193,0,6.193,62.23,-14.95,64.0005890598,134.38
2020-07-12 01:30:00,5.212,0.0,5.212,5.212,0,5.212,0.0,0.0,0.0,0.0,69.632,-15.33,71.2995394375,5.212,0,5.212,64.42,-15.33,66.2189195019,134.64
2020-07-12 02:00:00,6.225,0.0,6.225,6.225,0,6.225,0.0,0.0,0.0,0.0,67.625,-15.9,69.4690623587,6.225,0,6.225,61.4,-15.9,63.4253104052,134.86
2020-07-12 02:30:00,5.283,0.0,5.283,5.283,0,5.283,0.0,0.0,0.0,0.0,65.083,-16.18,67.064068539,5.283,0,5.283,59.8,-16.18,61.9502413232,134.86
2020-07-12 03:00:00,5.712,0.0,5.712,5.712,0,5.712,0.0,0.0,0.0,0.0,63.132,-16.63,65.2855751602,5.712,0,5.712,57.42,-16.63,59.7797064228,135.1
2020-07-12 03:30:00,6.258,0.0,6.258,6.258,0,6.258,0.0,0.0,0.0,0.0,63.248,-16.63,65.3977553437,6.258,0,6.258,56.99,-16.63,59.3668004865,135.22
2020-07-12 04:00:00,5.596,0.0,5.596,5.596,0,5.596,0.0,0.0,0.0,0.0,62.236,-16.75,64.4506182748,5.596,0,5.596,56.64,-16.75,59.064812706,135.14
2020-07-12 04:30:00,6.17,0.0,6.17,6.17,0,6.17,0.0,0.0,0.0,0.0,61.75,-16.84,64.005063081,6.17,0,6.17,55.58,-16.84,58.0751409813,134.99
2020-07-12 05:00:00,5.875,0.0,5.875,5.875,0,5.875,0.0,0.0,0.0,0.0,61.165,-17.17,63.5292540882,5.875,0,5.875,55.29,-17.17,57.8946716028,135.34
2020-07-12 05:30:00,5.16,0.0,5.16,5.16,0,5.16,0.0,0.0,0.0,0.0,60.73,-17.77,63.2764237295,5.16,0,5.16,55.57,-17.77,58.3420757258,135.85
2020-07-12 06:00:00,7.736,0.0,7.736,7.736,0,7.736,0.0,0.0,0.0,0.0,62.696,-17.51,65.0952265224,7.736,0,7.736,54.96,-17.51,57.6819009742,135.85
2020-07-12 06:30:00,11.32,0.0,11.32,11.32,0,11.32,0.0,0.0,0.0,0.0,65.9,-16.95,68.0449300095,11.32,0,11.32,54.58,-16.95,57.1513683126,135.29
2020-07-12 07:00:00,16.281,0.0,16.281,16.281,0,16.281,0.0,0.0,0.0,0.0,70.221,-16.19,72.0632010183,16.281,0,16.281,53.94,-16.19,56.3173126134,134.93
2020-07-12 07:30:00,29.813,0.0,29.813,29.813,0,29.813,0.0,0.0,0.0,0.0,80.883,-15.06,82.273101856,29.813,0,29.813,51.07,-15.06,53.2442344297,134.6
2020-07-12 08:00:00,52.227,0.0,52.227,52.227,0,52.227,0.0,0.0,0.0,0.0,94.997,-13.64,95.9712436566,52.227,0,52.227,42.77,-13.64,44.8923434452,134.37
2020-07-12 08:30:00,74.184,0.0,74.184,74.184,0,74.184,0.0,0.0,0.0,0.0,109.634,-11.45,110.2302882877,74.184,0,74.184,35.45,-11.45,37.2532548914,133.93
2020-07-12 09:00:00,95.656,0.0,95.656,95.656,0,95.656,0.0,0.0,0.0,0.0,122.156,-9.17,122.4997030037,95.656,0,95.656,26.5,-9.17,28.0417349677,133.65
2020-07-12 09:30:00,113.612,0.0,113.612,113.612,0,113.612,0.0,0.0,0.0,0.0,135.942,-6.72,136.1079930202,113.612,0,113.612,22.33,-6.72,23.319247415,133.25
2020-07-12 10:00:00,123.915,0.0,123.915,123.915,0,123.915,0.0,0.0,0.0,0.0,141.705,-4.43,141.7742287054,123.915,0,123.915,17.79,-4.43,18.3332757575,132.56
2020-07-12 10:30:00,140.826,0.0,140.826,140.826,0,140.826,0.0,0.0,0.0,0.0,149.886,-1.81,149.8969282407,140.826,0,140.826,9.06,-1.81,9.2390313345,132.44
2020-07-12 11:00:00,148.564,0.0,148.564,148.564,0,148.564,0.0,0.0,0.0,0.0,154.534,-0.01,154.5340003236,148.564,0,148.564,5.97,-0.01,5.9700083752,132.55
2020-07-12 11:30:00,150.967,0.0,150.967,150.967,0,150.967,0.0,0.0,0.0,0.0,157.247,0.9400000000000001,157.2498095675,150.967,0,150.967,6.28,0.9400000000000001,6.3499606298,132.43
2020-07-12 12:00:00,154.327,0.0,154.327,154.327,0,154.327,0.0,0.0,0.0,0.0,161.117,1.11,161.1208235735,154.327,0,154.327,6.79,1.11,6.8801308127,132.43
2020-07-12 12:30:00,151.625,0.0,151.625,151.625,0,151.625,0.0,0.0,0.0,0.0,160.595,0.49,160.5957475309,151.625,0,151.625,8.97,0.49,8.9833735311,132.43
2020-07-12 13:00:00,161.721,0.0,161.721,161.721,0,161.721,0.0,0.0,0.0,0.0,164.331,1.33,164.336382037,161.721,0,161.721,2.61,1.33,2.9293343954,132.27
2020-07-12 13:30:00,162.937,0.0,162.937,162.937,0,162.937,0.0,0.0,0.0,0.0,159.597,1.31,159.6023762636,162.937,0,162.937,-3.34,1.31,3.5877151503,132.27
2020-07-12 14:00:00,158.415,0.0,158.415,158.415,0,158.415,0.0,0.0,0.0,0.0,154.805,0.52,154.8058733543,158.415,0,158.415,-3.61,0.52,3.647259245,132.58
2020-07-12 14:30:00,170.919,0.0,170.919,170.919,0,170.919,0.0,0.0,0.0,0.0,158.069,1.34,158.074679696,170.919,0,170.919,-12.85,1.34,12.9196787886,132.71
2020-07-12 15:00:00,162.988,0.0,162.988,162.988,0,162.988,0.0,0.0,0.0,0.0,154.788,0.63,154.7892820708,162.988,0,162.988,-8.2,0.63,8.2241656112,133.01
2020-07-12 15:30:00,163.074,0.0,163.074,163.074,0,163.074,0.0,0.0,0.0,0.0,154.564,0.93,154.5667978448,163.074,0,163.074,-8.51,0.93,8.560665862,132.83
2020-07-12 16:00:00,154.336,0.0,154.336,154.336,0,154.336,0.0,0.0,0.0,0.0,149.416,0.17,149.4160967098,154.336,0,154.336,-4.92,0.17,4.9229361158,132.92
2020-07-12 16:30:00,145.588,0.0,145.588,145.588,0,145.588,0.0,0.0,0.0,0.0,148.508,-0.87,148.5105483257,145.588,0,145.588,2.92,-0.87,3.0468508332,133.03
2020-07-12 17:00:00,133.296,0.0,133.296,133.296,0,133.296,0.0,0.0,0.0,0.0,147.726,-2.31,147.7440596978,133.296,0,133.296,14.43,-2.31,14.6137264242,133.12
2020-07-12 17:30:00,114.213,0.0,114.213,114.213,0,114.213,0.0,0.0,0.0,0.0,145.113,-3.7800000000000002,145.1622236293,114.213,0,114.213,30.9,-3.7800000000000002,31.1303453241,132.99
2020-07-12 18:00:00,91.139,0.0,91.139,91.139,0,91.139,0.0,0.0,0.0,0.0,136.059,-4.48,136.1327362577,91.139,0,91.139,44.92,-4.48,45.1428488246,132.8
2020-07-12 18:30:00,68.098,0.0,68.098,68.098,0,68.098,0.0,0.0,0.0,0.0,124.538,-5.46,124.6576313107,68.098,0,68.098,56.44,-5.46,56.7034849017,132.55
2020-07-12 19:00:00,52.298,0.0,52.298,52.298,0,52.298,0.0,0.0,0.0,0.0,116.998,-6.06,117.1548360248,52.298,0,52.298,64.7,-6.06,64.983179362,132.34
2020-07-12 19:30:00,31.906,0.0,31.906,31.906,0,31.906,0.0,0.0,0.0,0.0,107.146,-6.6,107.3490815797,31.906,0,31.906,75.24,-6.6,75.5289189649,132.17
2020-07-12 20:00:00,17.078,0.0,17.078,17.078,0,17.078,0.0,0.0,0.0,0.0,98.978,-7.0,99.2252210076,17.078,0,17.078,81.9,-7.0,82.1986009613,132.06
2020-07-12 20:30:00,10.953,0.0,10.953,10.953,0,10.953,0.0,0.0,0.0,0.0,93.673,-7.13,93.9439611098,10.953,0,10.953,82.72,-7.13,83.0267143756,131.88
2020-07-12 21:00:00,6.733,0.0,6.733,6.733,0,6.733,0.0,0.0,0.0,0.0,91.833,-7.6,92.1469472582,6.733,0,6.733,85.1,-7.6,85.4386914694,132.17
2020-07-12 21:30:00,5.567,0.0,5.567,5.567,0,5.567,0.0,0.0,0.0,0.0,89.167,-7.84,89.5110020556,5.567,0,5.567,83.6,-7.84,83.9668124916,132.17
2020-07-12 22:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,88.726,-7.93,89.0796720694,3.676,0,3.676,85.05,-7.93,85.4188936945,132.17
2020-07-12 22:30:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,87.726,-8.76,88.1622860185,3.396,0,3.396,84.33,-8.76,84.7837631861,132.71
2020-07-12 23:00:00,5.714,0.0,5.714,5.714,0,5.714,0.0,0.0,0.0,0.0,81.394,-9.81,81.9830429784,5.714,0,5.714,75.68,-9.81,76.3131607261,133.18
2020-07-12 23:30:00,3.849,0.0,3.849,3.849,0,3.849,0.0,0.0,0.0,0.0,74.099,-11.36,74.9647343822,3.849,0,3.849,70.25,-11.36,71.1625751361,133.95
2020-07-13 00:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,69.644,-12.86,70.8213692045,3.844,0,3.844,65.8,-12.86,67.0449073383,134.33
2020-07-13 00:30:00,3.808,0.0,3.808,3.808,0,3.808,0.0,0.0,0.0,0.0,67.548,-13.18,68.8218330474,3.808,0,3.808,63.74,-13.18,65.0884014245,134.61
2020-07-13 01:00:00,3.757,0.0,3.757,3.757,0,3.757,0.0,0.0,0.0,0.0,65.527,-13.87,66.9788371726,3.757,0,3.757,61.77,-13.87,63.3080547798,134.29
2020-07-13 01:30:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,64.741,-13.9,66.2163656583,3.721,0,3.721,61.02,-13.9,62.5831478914,133.97
2020-07-13 02:00:00,3.833,0.0,3.833,3.833,0,3.833,0.0,0.0,0.0,0.0,63.113,-14.01,64.6492913264,3.833,0,3.833,59.28,-14.01,60.9130404757,133.97
2020-07-13 02:30:00,4.002,0.0,4.002,4.002,0,4.002,0.0,0.0,0.0,0.0,61.892,-14.15,63.4889137094,4.002,0,4.002,57.89,-14.15,59.5942497226,134.27
2020-07-13 03:00:00,4.064,0.0,4.064,4.064,0,4.064,0.0,0.0,0.0,0.0,60.954,-14.53,62.6618784908,4.064,0,4.064,56.89,-14.53,58.7162073026,134.41
2020-07-13 03:30:00,3.956,0.0,3.956,3.956,0,3.956,0.0,0.0,0.0,0.0,58.586,-14.49,60.3513006985,3.956,0,3.956,54.63,-14.49,56.5189968064,134.1
2020-07-13 04:00:00,3.8280000000000003,0.0,3.8280000000000003,3.8280000000000003,0,3.8280000000000003,0.0,0.0,0.0,0.0,58.658,-14.24,60.361730956,3.8280000000000003,0,3.8280000000000003,54.83,-14.24,56.6489761602,134.1
2020-07-13 04:30:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,59.138,-14.16,60.8096097998,3.708,0,3.708,55.43,-14.16,57.2100559342,134.1
2020-07-13 05:00:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,59.333,-14.0,60.9623235204,3.723,0,3.723,55.61,-14.0,57.3452011942,133.97
2020-07-13 05:30:00,3.927,0.0,3.927,3.927,0,3.927,0.0,0.0,0.0,0.0,60.087,-13.8,61.6513387446,3.927,0,3.927,56.16,-13.8,57.8306631468,133.89
2020-07-13 06:00:00,7.034,0.0,7.034,7.034,0,7.034,0.0,0.0,0.0,0.0,64.124,-13.56,65.5420550181,7.034,0,7.034,57.09,-13.56,58.6782898524,133.89
2020-07-13 06:30:00,13.685,0.0,13.685,13.685,0,13.685,0.0,0.0,0.0,0.0,74.445,-10.92,75.2416402333,13.685,0,13.685,60.76,-10.92,61.7334917205,133.35
2020-07-13 07:00:00,20.673000000000002,0.0,20.673000000000002,20.673000000000002,0,20.673000000000002,0.0,0.0,0.0,0.0,82.873,-8.74,83.3325970374,20.673000000000002,0,20.673000000000002,62.2,-8.74,62.8110467991,133.03
2020-07-13 07:30:00,29.033,0.0,29.033,29.033,0,29.033,0.0,0.0,0.0,0.0,93.293,-5.25,93.440603321,29.033,0,29.033,64.26,-5.25,64.4741041039,132.16
2020-07-13 08:00:00,42.656,0.0,42.656,42.656,0,42.656,0.0,0.0,0.0,0.0,105.416,-1.28,105.4237708299,42.656,0,42.656,62.76,-1.28,62.7730515428,131.34
2020-07-13 08:30:00,45.898,0.0,45.898,45.898,0,45.898,0.0,0.0,0.0,0.0,112.048,1.05,112.0529196585,45.898,0,45.898,66.15,1.05,66.1583328085,130.94
2020-07-13 09:00:00,48.719,0.0,48.719,48.719,0,48.719,0.0,0.0,0.0,0.0,117.859,2.61,117.8878958206,48.719,0,48.719,69.14,2.61,69.1892455516,130.77
2020-07-13 09:30:00,58.362,0.0,58.362,58.362,0,58.362,0.0,0.0,0.0,0.0,124.732,3.12,124.7710151598,58.362,0,58.362,66.37,3.12,66.4432938678,130.85
2020-07-13 10:00:00,73.517,0.0,73.517,73.517,0,73.517,0.0,0.0,0.0,0.0,131.907,3.71,131.9591631869,73.517,0,73.517,58.39,3.71,58.5077447865,130.85
2020-07-13 10:30:00,79.0,0.0,79.0,79.0,0,79.0,0.0,0.0,0.0,0.0,133.25,3.49,133.2956961046,79.0,0,79.0,54.25,3.49,54.3621430777,130.85
2020-07-13 11:00:00,98.143,0.0,98.143,98.143,0,98.143,0.0,0.0,0.0,0.0,140.023,4.47,140.094330467,98.143,0,98.143,41.88,4.47,42.117873878,131.17
2020-07-13 11:30:00,116.837,0.0,116.837,116.837,0,116.837,0.0,0.0,0.0,0.0,147.287,6.41,147.4264171341,116.837,0,116.837,30.45,6.41,31.1173681406,130.99
2020-07-13 12:00:00,127.305,0.0,127.305,127.305,0,127.305,0.0,0.0,0.0,0.0,149.685,7.2,149.8580635969,127.305,0,127.305,22.38,7.2,23.5096660972,130.89
2020-07-13 12:30:00,108.584,0.0,108.584,108.584,0,108.584,0.0,0.0,0.0,0.0,144.524,6.14,144.6543679811,108.584,0,108.584,35.94,6.14,36.4607076179,130.89
2020-07-13 13:00:00,94.573,0.0,94.573,94.573,0,94.573,0.0,0.0,0.0,0.0,139.983,4.89,140.0683846876,94.573,0,94.573,45.41,4.89,45.6725322267,131.1
2020-07-13 13:30:00,93.346,0.0,93.346,93.346,0,93.346,0.0,0.0,0.0,0.0,138.226,4.09,138.2864967233,93.346,0,93.346,44.88,4.09,45.065979408,131.29
2020-07-13 14:00:00,101.882,0.0,101.882,101.882,0,101.882,0.0,0.0,0.0,0.0,139.412,5.18,139.5082009919,101.882,0,101.882,37.53,5.18,37.8857928517,131.29
2020-07-13 14:30:00,84.537,0.0,84.537,84.537,0,84.537,0.0,0.0,0.0,0.0,131.857,4.23,131.9248321924,84.537,0,84.537,47.32,4.23,47.5086865741,131.29
2020-07-13 15:00:00,55.865,0.0,55.865,55.865,0,55.865,0.0,0.0,0.0,0.0,121.855,4.35,121.9326187901,55.865,0,55.865,65.99,4.35,66.1332185819,131.12
2020-07-13 15:30:00,59.679,0.0,59.679,59.679,0,59.679,0.0,0.0,0.0,0.0,122.849,3.68,122.9041057125,59.679,0,59.679,63.17,3.68,63.277099333,131.12
2020-07-13 16:00:00,78.978,0.0,78.978,78.978,0,78.978,0.0,0.0,0.0,0.0,129.388,3.35,129.4313603575,78.978,0,78.978,50.41,3.35,50.5211896139,131.12
2020-07-13 16:30:00,76.812,0.0,76.812,76.812,0,76.812,0.0,0.0,0.0,0.0,131.492,2.63,131.5182989701,76.812,0,76.812,54.68,2.63,54.7432123646,131.41
2020-07-13 17:00:00,64.936,0.0,64.936,64.936,0,64.936,0.0,0.0,0.0,0.0,130.036,1.6400000000000001,130.0463413403,64.936,0,64.936,65.1,1.6400000000000001,65.1206541736,131.23
2020-07-13 17:30:00,41.527,0.0,41.527,41.527,0,41.527,0.0,0.0,0.0,0.0,125.127,2.1,125.1446208552,41.527,0,41.527,83.6,2.1,83.6263714387,130.7
2020-07-13 18:00:00,37.632,0.0,37.632,37.632,0,37.632,0.0,0.0,0.0,0.0,128.462,2.5300000000000002,128.4869111778,37.632,0,37.632,90.83,2.5300000000000002,90.8652287732,130.55
2020-07-13 18:30:00,32.005,0.0,32.005,32.005,0,32.005,0.0,0.0,0.0,0.0,127.135,1.8900000000000001,127.1490476763,32.005,0,32.005,95.13,1.8900000000000001,95.1487729821,130.55
2020-07-13 19:00:00,27.578,0.0,27.578,27.578,0,27.578,0.0,0.0,0.0,0.0,123.188,5.48,123.3098282539,27.578,0,27.578,95.61,5.48,95.7669175655,132.84
2020-07-13 19:30:00,19.638,0.0,19.638,19.638,0,19.638,0.0,0.0,0.0,0.0,116.018,6.35,116.1916469631,19.638,0,19.638,96.38,6.35,96.5889584787,133.79
2020-07-13 20:00:00,7.477,0.0,7.477,7.477,0,7.477,0.0,0.0,0.0,0.0,106.587,5.36,106.7216855611,7.477,0,7.477,99.11,5.36,99.2548321242,134.06
2020-07-13 20:30:00,5.615,0.0,5.615,5.615,0,5.615,0.0,0.0,0.0,0.0,101.285,3.51,101.345800727,5.615,0,5.615,95.67,3.51,95.73436687,133.95
2020-07-13 21:00:00,4.692,0.0,4.692,4.692,0,4.692,0.0,0.0,0.0,0.0,97.512,1.72,97.5271682353,4.692,0,4.692,92.82,1.72,92.8359348528,134.1
2020-07-13 21:30:00,3.565,0.0,3.565,3.565,0,3.565,0.0,0.0,0.0,0.0,95.205,1.63,95.2189525515,3.565,0,3.565,91.64,1.63,91.6544952526,134.1
2020-07-13 22:00:00,3.4939999999999998,0.0,3.4939999999999998,3.4939999999999998,0,3.4939999999999998,0.0,0.0,0.0,0.0,92.794,0.89,92.798267958,3.4939999999999998,0,3.4939999999999998,89.3,0.89,89.3044349403,134.2
2020-07-13 22:30:00,8.695,0.0,8.695,8.695,0,8.695,0.0,0.0,0.0,0.0,90.935,-0.85,90.938972531,8.695,0,8.695,82.24,-0.85,82.244392514,134.72
2020-07-13 23:00:00,9.105,0.0,9.105,9.105,0,9.105,0.0,0.0,0.0,0.0,85.145,-1.55,85.1591071172,9.105,0,9.105,76.04,-1.55,76.0557959659,134.93
2020-07-13 23:30:00,3.885,0.0,3.885,3.885,0,3.885,0.0,0.0,0.0,0.0,75.845,-1.92,75.8692983031,3.885,0,3.885,71.96,-1.92,71.985609673,134.93
2020-07-14 00:00:00,4.009,0.0,4.009,4.009,0,4.009,0.0,0.0,0.0,0.0,69.709,-2.87,69.7680555914,4.009,0,4.009,65.7,-2.87,65.7626558162,134.82
2020-07-14 00:30:00,4.081,0.0,4.081,4.081,0,4.081,0.0,0.0,0.0,0.0,67.571,-3.96,67.6869384815,4.081,0,4.081,63.49,-3.96,63.6133767379,135.53
2020-07-14 01:00:00,4.164,0.0,4.164,4.164,0,4.164,0.0,0.0,0.0,0.0,65.864,-4.49,66.0168659965,4.164,0,4.164,61.7,-4.49,61.8631562402,135.78
2020-07-14 01:30:00,4.113,0.0,4.113,4.113,0,4.113,0.0,0.0,0.0,0.0,65.903,-4.78,66.0761213223,4.113,0,4.113,61.79,-4.78,61.9746117374,135.91
