Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-14 02:00:00,4.182,0.0,4.182,4.182,0,4.182,0.0,0.0,0.0,0.0,64.972,-4.88,65.1550088942,4.182,0,4.182,60.79,-4.88,60.9855597662,135.91
2020-07-14 02:30:00,4.25,0.0,4.25,4.25,0,4.25,0.0,0.0,0.0,0.0,64.19,-4.97,64.3821170823,4.25,0,4.25,59.94,-4.97,60.145693944,135.7
2020-07-14 03:00:00,4.231,0.0,4.231,4.231,0,4.231,0.0,0.0,0.0,0.0,62.701,-5.32,62.926288632,4.231,0,4.231,58.47,-5.32,58.7115261256,135.87
2020-07-14 03:30:00,4.239,0.0,4.239,4.239,0,4.239,0.0,0.0,0.0,0.0,61.839,-5.63,62.0947567915,4.239,0,4.239,57.6,-5.63,57.8744926544,135.87
2020-07-14 04:00:00,4.035,0.0,4.035,4.035,0,4.035,0.0,0.0,0.0,0.0,62.375,-5.29,62.5989195194,4.035,0,4.035,58.34,-5.29,58.579345336,135.87
2020-07-14 04:30:00,3.8689999999999998,0.0,3.8689999999999998,3.8689999999999998,0,3.8689999999999998,0.0,0.0,0.0,0.0,62.439,-5.51,62.6816466041,3.8689999999999998,0,3.8689999999999998,58.57,-5.51,58.8286069867,135.95
2020-07-14 05:00:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,62.912,-5.04,63.1135591137,3.802,0,3.802,59.11,-5.04,59.3244780845,135.84
2020-07-14 05:30:00,3.8200000000000003,0.0,3.8200000000000003,3.8200000000000003,0,3.8200000000000003,0.0,0.0,0.0,0.0,63.63,-4.53,63.7910479613,3.8200000000000003,0,3.8200000000000003,59.81,-4.53,59.9813054209,135.75
2020-07-14 06:00:00,4.514,0.0,4.514,4.514,0,4.514,0.0,0.0,0.0,0.0,65.914,-3.77,66.0217259393,4.514,0,4.514,61.4,-3.77,61.5156313468,135.46
2020-07-14 06:30:00,7.341,0.0,7.341,7.341,0,7.341,0.0,0.0,0.0,0.0,74.751,-2.2800000000000002,74.7857633577,7.341,0,7.341,67.41,-2.2800000000000002,67.4485470563,135.29
2020-07-14 07:00:00,13.634,0.0,13.634,13.634,0,13.634,0.0,0.0,0.0,0.0,82.474,-0.72,82.4771427488,13.634,0,13.634,68.84,-0.72,68.8437651498,134.82
2020-07-14 07:30:00,30.166,0.0,30.166,30.166,0,30.166,0.0,0.0,0.0,0.0,96.176,2.92,96.2203168567,30.166,0,30.166,66.01,2.92,66.0745525902,134.63
2020-07-14 08:00:00,36.563,0.0,36.563,36.563,0,36.563,0.0,0.0,0.0,0.0,106.313,4.79,106.4208535438,36.563,0,36.563,69.75,4.79,69.9142803725,135.1
2020-07-14 08:30:00,48.538,0.0,48.538,48.538,0,48.538,0.0,0.0,0.0,0.0,118.158,6.72,118.3489390067,48.538,0,48.538,69.62,6.72,69.9435686822,134.66
2020-07-14 09:00:00,62.937,0.0,62.937,62.937,0,62.937,0.0,0.0,0.0,0.0,125.787,7.91,126.0354611568,62.937,0,62.937,62.85,7.91,63.3458017551,134.21
2020-07-14 09:30:00,67.135,0.0,67.135,67.135,0,67.135,0.0,0.0,0.0,0.0,130.885,8.81,131.1811698568,67.135,0,67.135,63.75,8.81,64.3558746347,134.21
2020-07-14 10:00:00,75.785,0.0,75.785,75.785,0,75.785,0.0,0.0,0.0,0.0,135.755,9.9,136.1155025153,75.785,0,75.785,59.97,9.9,60.7816658212,134.0
2020-07-14 10:30:00,95.634,0.0,95.634,95.634,0,95.634,0.0,0.0,0.0,0.0,144.384,10.31,144.7516340357,95.634,0,95.634,48.75,10.31,49.8282911607,134.22
2020-07-14 11:00:00,114.674,0.0,114.674,114.674,0,114.674,0.0,0.0,0.0,0.0,151.834,12.18,152.3217514211,114.674,0,114.674,37.16,12.18,39.1052170433,134.0
2020-07-14 11:30:00,114.808,0.0,114.808,114.808,0,114.808,0.0,0.0,0.0,0.0,153.408,11.93,153.8711778209,114.808,0,114.808,38.6,11.93,40.4015457625,134.38
2020-07-14 12:00:00,119.932,0.0,119.932,119.932,0,119.932,0.0,0.0,0.0,0.0,154.742,12.19,155.2213988598,119.932,0,119.932,34.81,12.19,36.8826815728,134.19
2020-07-14 12:30:00,137.043,0.0,137.043,137.043,0,137.043,0.0,0.0,0.0,0.0,163.313,14.23,163.9317811439,137.043,0,137.043,26.27,14.23,29.8765091669,134.09
2020-07-14 13:00:00,128.208,0.0,128.208,128.208,0,128.208,0.0,0.0,0.0,0.0,159.398,13.05,159.9313130816,128.208,0,128.208,31.19,13.05,33.8100369713,134.33
2020-07-14 13:30:00,129.825,0.0,129.825,129.825,0,129.825,0.0,0.0,0.0,0.0,157.575,12.41,158.0629264723,129.825,0,129.825,27.75,12.41,30.3985295697,134.4
2020-07-14 14:00:00,122.672,0.0,122.672,122.672,0,122.672,0.0,0.0,0.0,0.0,151.332,11.37,151.7585289992,122.672,0,122.672,28.66,11.37,30.8329774754,134.74
2020-07-14 14:30:00,129.91,0.0,129.91,129.91,0,129.91,0.0,0.0,0.0,0.0,151.95,12.26,152.4437932485,129.91,0,129.91,22.04,12.26,25.2204123678,134.53
2020-07-14 15:00:00,90.586,0.0,90.586,90.586,0,90.586,0.0,0.0,0.0,0.0,137.846,8.83,138.1285220945,90.586,0,90.586,47.26,8.83,48.0778171301,134.93
2020-07-14 15:30:00,61.264,0.0,61.264,61.264,0,61.264,0.0,0.0,0.0,0.0,128.264,8.11,128.5201377061,61.264,0,61.264,67.0,8.11,67.4890517047,134.72
2020-07-14 16:00:00,81.021,0.0,81.021,81.021,0,81.021,0.0,0.0,0.0,0.0,136.051,7.85,136.2772802084,81.021,0,81.021,55.03,7.85,55.587079434,134.94
2020-07-14 16:30:00,64.427,0.0,64.427,64.427,0,64.427,0.0,0.0,0.0,0.0,132.877,7.53,133.0901875759,64.427,0,64.427,68.45,7.53,68.8629319736,134.94
2020-07-14 17:00:00,51.947,0.0,51.947,51.947,0,51.947,0.0,0.0,0.0,0.0,132.627,7.46,132.8366392566,51.947,0,51.947,80.68,7.46,81.0241568916,134.55
2020-07-14 17:30:00,46.802,0.0,46.802,46.802,0,46.802,0.0,0.0,0.0,0.0,133.292,6.99,133.475156355,46.802,0,46.802,86.49,6.99,86.7720012446,134.4
2020-07-14 18:00:00,58.066,0.0,58.066,58.066,0,58.066,0.0,0.0,0.0,0.0,136.176,6.38,136.3253731922,58.066,0,58.066,78.11,6.38,78.3701250478,134.4
2020-07-14 18:30:00,51.171,0.0,51.171,51.171,0,51.171,0.0,0.0,0.0,0.0,130.201,6.01,130.3396351882,51.171,0,51.171,79.03,6.01,79.2581920056,134.03
2020-07-14 19:00:00,42.877,0.0,42.877,42.877,0,42.877,0.0,0.0,0.0,0.0,124.297,5.01,124.3979272697,42.877,0,42.877,81.42,5.01,81.5739940177,134.03
2020-07-14 19:30:00,25.991,0.0,25.991,25.991,0,25.991,0.0,0.0,0.0,0.0,114.061,4.83,114.1632192127,25.991,0,25.991,88.07,4.83,88.2023457738,133.79
2020-07-14 20:00:00,21.311,0.0,21.311,21.311,0,21.311,0.0,0.0,0.0,0.0,108.511,3.5,108.5674312167,21.311,0,21.311,87.2,3.5,87.2702125585,134.49
2020-07-14 20:30:00,13.693,0.0,13.693,13.693,0,13.693,0.0,0.0,0.0,0.0,102.873,2.37,102.9002965448,13.693,0,13.693,89.18,2.37,89.2114863681,134.77
2020-07-14 21:00:00,11.502,0.0,11.502,11.502,0,11.502,0.0,0.0,0.0,0.0,98.092,1.02,98.0973030414,11.502,0,11.502,86.59,1.02,86.5960074137,134.77
2020-07-14 21:30:00,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0,92.351,1.35,92.3608667185,3.3810000000000002,0,3.3810000000000002,88.97,1.35,88.980241627,134.45
2020-07-14 22:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,90.13,0.51,90.1314429042,3.19,0,3.19,86.94,0.51,86.9414958463,134.52
2020-07-14 22:30:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,85.836,-0.84,85.8401100652,3.306,0,3.306,82.53,-0.84,82.5342746985,134.76
2020-07-14 23:00:00,3.977,0.0,3.977,3.977,0,3.977,0.0,0.0,0.0,0.0,78.397,-1.94,78.420999796,3.977,0,3.977,74.42,-1.94,74.445281919,134.95
2020-07-14 23:30:00,4.038,0.0,4.038,4.038,0,4.038,0.0,0.0,0.0,0.0,72.228,-2.69,72.2780747115,4.038,0,4.038,68.19,-2.69,68.2430377401,134.74
2020-07-15 00:00:00,3.9779999999999998,0.0,3.9779999999999998,3.9779999999999998,0,3.9779999999999998,0.0,0.0,0.0,0.0,68.358,-3.52,68.4485687506,3.9779999999999998,0,3.9779999999999998,64.38,-3.52,64.4761568334,135.27
2020-07-15 00:30:00,4.062,0.0,4.062,4.062,0,4.062,0.0,0.0,0.0,0.0,66.632,-5.31,66.8432459116,4.062,0,4.062,62.57,-5.31,62.7949122143,135.63
2020-07-15 01:00:00,4.109,0.0,4.109,4.109,0,4.109,0.0,0.0,0.0,0.0,64.739,-11.18,65.697264182,4.109,0,4.109,60.63,-11.18,61.6521637901,133.34
2020-07-15 01:30:00,4.093,0.0,4.093,4.093,0,4.093,0.0,0.0,0.0,0.0,65.123,-10.75,66.0043000796,4.093,0,4.093,61.03,-10.75,61.9695360641,132.39
2020-07-15 02:00:00,4.069,0.0,4.069,4.069,0,4.069,0.0,0.0,0.0,0.0,63.859,-11.18,64.8302728746,4.069,0,4.069,59.79,-11.18,60.8262813264,132.6
2020-07-15 02:30:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,63.067,-11.55,64.1159027777,4.087,0,4.087,58.98,-11.55,60.1002737099,132.89
2020-07-15 03:00:00,4.099,0.0,4.099,4.099,0,4.099,0.0,0.0,0.0,0.0,61.189,-11.6,62.2788384686,4.099,0,4.099,57.09,-11.6,58.2565713032,132.89
2020-07-15 03:30:00,4.108,0.0,4.108,4.108,0,4.108,0.0,0.0,0.0,0.0,60.708,-11.51,61.789492343,4.108,0,4.108,56.6,-11.51,57.7584634491,132.89
2020-07-15 04:00:00,4.09,0.0,4.09,4.09,0,4.09,0.0,0.0,0.0,0.0,60.59,-11.51,61.6735615965,4.09,0,4.09,56.5,-11.51,57.6604725961,132.89
2020-07-15 04:30:00,4.102,0.0,4.102,4.102,0,4.102,0.0,0.0,0.0,0.0,60.562,-11.68,61.6780207529,4.102,0,4.102,56.46,-11.68,57.6554767563,132.89
2020-07-15 05:00:00,4.099,0.0,4.099,4.099,0,4.099,0.0,0.0,0.0,0.0,61.179,-11.7,62.287719825,4.099,0,4.099,57.08,-11.7,58.26676926,132.89
2020-07-15 05:30:00,4.294,0.0,4.294,4.294,0,4.294,0.0,0.0,0.0,0.0,62.114,-11.37,63.1460679378,4.294,0,4.294,57.82,-11.37,58.9273221859,132.89
2020-07-15 06:00:00,5.894,0.0,5.894,5.894,0,5.894,0.0,0.0,0.0,0.0,65.154,-11.06,66.0860599219,5.894,0,5.894,59.26,-11.06,60.2832580407,132.97
2020-07-15 06:30:00,14.61,0.0,14.61,14.61,0,14.61,0.0,0.0,0.0,0.0,78.36,-9.44,78.9265684038,14.61,0,14.61,63.75,-9.44,64.4451402357,132.97
2020-07-15 07:00:00,13.409,0.0,13.409,13.409,0,13.409,0.0,0.0,0.0,0.0,82.259,-7.43,82.5938737498,13.409,0,13.409,68.85,-7.43,69.2497465699,132.52
2020-07-15 07:30:00,21.358,0.0,21.358,21.358,0,21.358,0.0,0.0,0.0,0.0,92.718,-3.88,92.7991482935,21.358,0,21.358,71.36,-3.88,71.4654042177,131.85
2020-07-15 08:00:00,35.774,0.0,35.774,35.774,0,35.774,0.0,0.0,0.0,0.0,104.744,-1.43,104.7537609635,35.774,0,35.774,68.97,-1.43,68.9848229685,131.49
2020-07-15 08:30:00,44.68,0.0,44.68,44.68,0,44.68,0.0,0.0,0.0,0.0,114.63,2.03,114.6479733794,44.68,0,44.68,69.95,2.03,69.9794498406,132.4
2020-07-15 09:00:00,45.408,0.0,45.408,45.408,0,45.408,0.0,0.0,0.0,0.0,119.038,8.03,119.3085342463,45.408,0,45.408,73.63,8.03,74.0665768076,133.8
2020-07-15 09:30:00,44.781,0.0,44.781,44.781,0,44.781,0.0,0.0,0.0,0.0,119.771,9.01,120.1094190353,44.781,0,44.781,74.99,9.01,75.5293333745,133.48
2020-07-15 10:00:00,47.894,0.0,47.894,47.894,0,47.894,0.0,0.0,0.0,0.0,122.154,9.6,122.5306480681,47.894,0,47.894,74.26,9.6,74.8779513609,133.55
2020-07-15 10:30:00,48.484,0.0,48.484,48.484,0,48.484,0.0,0.0,0.0,0.0,121.754,9.39,122.1155543573,48.484,0,48.484,73.27,9.39,73.8692425844,133.68
2020-07-15 11:00:00,62.823,0.0,62.823,62.823,0,62.823,0.0,0.0,0.0,0.0,128.053,9.91,128.4358941613,62.823,0,62.823,65.23,9.91,65.9784889187,133.61
2020-07-15 11:30:00,80.274,0.0,80.274,80.274,0,80.274,0.0,0.0,0.0,0.0,136.194,10.36,136.5874636854,80.274,0,80.274,55.92,10.36,56.8715746221,133.61
2020-07-15 12:00:00,94.922,0.0,94.922,94.922,0,94.922,0.0,0.0,0.0,0.0,142.642,11.3,143.0888890306,94.922,0,94.922,47.72,11.3,49.0396614996,133.61
2020-07-15 12:30:00,100.262,0.0,100.262,100.262,0,100.262,0.0,0.0,0.0,0.0,146.452,11.84,146.9298264615,100.262,0,100.262,46.19,11.84,47.6833482465,133.3
2020-07-15 13:00:00,105.263,0.0,105.263,105.263,0,105.263,0.0,0.0,0.0,0.0,149.583,12.23,150.082133477,105.263,0,105.263,44.32,12.23,45.9764646314,133.41
2020-07-15 13:30:00,99.181,0.0,99.181,99.181,0,99.181,0.0,0.0,0.0,0.0,145.651,11.03,146.0680481865,99.181,0,99.181,46.47,11.03,47.7610908586,133.82
2020-07-15 14:00:00,100.774,0.0,100.774,100.774,0,100.774,0.0,0.0,0.0,0.0,144.614,11.04,145.0347909848,100.774,0,100.774,43.84,11.04,45.208707126,133.95
2020-07-15 14:30:00,83.638,0.0,83.638,83.638,0,83.638,0.0,0.0,0.0,0.0,134.278,10.04,134.6528235278,83.638,0,83.638,50.64,10.04,51.6256835306,133.86
2020-07-15 15:00:00,81.066,0.0,81.066,81.066,0,81.066,0.0,0.0,0.0,0.0,130.716,9.72,131.0768898624,81.066,0,81.066,49.65,9.72,50.5924984558,133.97
2020-07-15 15:30:00,86.071,0.0,86.071,86.071,0,86.071,0.0,0.0,0.0,0.0,133.231,9.8,133.5909404151,86.071,0,86.071,47.16,9.8,48.167474503,134.06
2020-07-15 16:00:00,92.47,0.0,92.47,92.47,0,92.47,0.0,0.0,0.0,0.0,136.3,9.73,136.6468547022,92.47,0,92.47,43.83,9.73,44.8970132637,134.19
2020-07-15 16:30:00,82.602,0.0,82.602,82.602,0,82.602,0.0,0.0,0.0,0.0,135.302,8.96,135.5983510372,82.602,0,82.602,52.7,8.96,53.4562587542,134.46
2020-07-15 17:00:00,61.238,0.0,61.238,61.238,0,61.238,0.0,0.0,0.0,0.0,130.928,8.71,131.2173970326,61.238,0,61.238,69.69,8.71,70.2321877774,134.21
2020-07-15 17:30:00,61.225,0.0,61.225,61.225,0,61.225,0.0,0.0,0.0,0.0,136.035,7.4,136.2361230548,61.225,0,61.225,74.81,7.4,75.1751029264,134.32
2020-07-15 18:00:00,50.465,0.0,50.465,50.465,0,50.465,0.0,0.0,0.0,0.0,132.315,7.37,132.5200970608,50.465,0,50.465,81.85,7.37,82.1811377385,134.12
2020-07-15 18:30:00,46.92,0.0,46.92,46.92,0,46.92,0.0,0.0,0.0,0.0,129.11,6.6,129.2785832998,46.92,0,46.92,82.19,6.6,82.4545699158,133.91
2020-07-15 19:00:00,43.192,0.0,43.192,43.192,0,43.192,0.0,0.0,0.0,0.0,123.492,5.8100000000000005,123.6285976787,43.192,0,43.192,80.3,5.8100000000000005,80.5099130542,133.75
2020-07-15 19:30:00,37.086,0.0,37.086,37.086,0,37.086,0.0,0.0,0.0,0.0,117.576,5.07,117.6852610823,37.086,0,37.086,80.49,5.07,80.6495195274,133.87
2020-07-15 20:00:00,24.046,0.0,24.046,24.046,0,24.046,0.0,0.0,0.0,0.0,107.176,4.3,107.2622252986,24.046,0,24.046,83.13,4.3,83.2411370658,133.87
2020-07-15 20:30:00,17.003,0.0,17.003,17.003,0,17.003,0.0,0.0,0.0,0.0,100.613,3.2800000000000002,100.6664500665,17.003,0,17.003,83.61,3.2800000000000002,83.6743120677,134.03
2020-07-15 21:00:00,11.861,0.0,11.861,11.861,0,11.861,0.0,0.0,0.0,0.0,94.321,1.71,94.3364995164,11.861,0,11.861,82.46,1.71,82.477728509,133.85
2020-07-15 21:30:00,9.82,0.0,9.82,9.82,0,9.82,0.0,0.0,0.0,0.0,92.7,1.78,92.7170879612,9.82,0,9.82,82.88,1.78,82.8991121786,133.73
2020-07-15 22:00:00,9.506,0.0,9.506,9.506,0,9.506,0.0,0.0,0.0,0.0,90.736,1.67,90.7513669098,9.506,0,9.506,81.23,1.67,81.2471648736,133.73
2020-07-15 22:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,85.874,0.59,85.8760267828,2.954,0,2.954,82.92,0.59,82.9220989845,134.36
2020-07-15 23:00:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,80.057,-0.85,80.0615122827,2.997,0,2.997,77.06,-0.85,77.0646877629,134.9
2020-07-15 23:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,72.932,-2.34,72.9695294215,3.062,0,3.062,69.87,-2.34,69.9091732178,135.11
2020-07-16 00:00:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,68.67,-2.95,68.7333354349,3.02,0,3.02,65.65,-2.95,65.7162460888,135.29
2020-07-16 00:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,67.155,-3.58,67.2503563188,3.085,0,3.085,64.07,-3.58,64.1699407823,135.72
2020-07-16 01:00:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,64.881,-3.91,64.9987096872,3.141,0,3.141,61.74,-3.91,61.8636864404,136.01
2020-07-16 01:30:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,64.465,-10.45,65.3064983367,3.145,0,3.145,61.32,-10.45,62.2040585493,133.05
2020-07-16 02:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,64.008,-10.63,64.8846743384,3.158,0,3.158,60.85,-10.63,61.7715096141,133.32
2020-07-16 02:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,63.661,-11.33,64.6613626596,3.201,0,3.201,60.46,-11.33,61.5124418309,133.78
2020-07-16 03:00:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,62.364,-11.64,63.440981203,3.214,0,3.214,59.15,-11.64,60.2844266789,133.92
2020-07-16 03:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,62.206,-12.09,63.3699813476,3.156,0,3.156,59.05,-12.09,60.274958316,134.05
2020-07-16 04:00:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,62.267,-11.79,63.3733649809,3.177,0,3.177,59.09,-11.79,60.2547276153,134.05
2020-07-16 04:30:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,61.815,-11.84,62.9386989459,3.185,0,3.185,58.63,-11.84,59.8135645151,133.83
2020-07-16 05:00:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,61.912,-12.0,63.0642192055,3.162,0,3.162,58.75,-12.0,59.9630094308,134.0
2020-07-16 05:30:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,61.635,-11.57,62.711546983,3.185,0,3.185,58.45,-11.57,59.5841203678,133.64
2020-07-16 06:00:00,4.46,0.0,4.46,4.46,0,4.46,0.0,0.0,0.0,0.0,63.8,-10.53,64.66313401,4.46,0,4.46,59.34,-10.53,60.2670432326,133.15
2020-07-16 06:30:00,7.375,0.0,7.375,7.375,0,7.375,0.0,0.0,0.0,0.0,72.605,-8.04,73.0488030361,7.375,0,7.375,65.23,-8.04,65.7236220852,132.6
2020-07-16 07:00:00,10.722,0.0,10.722,10.722,0,10.722,0.0,0.0,0.0,0.0,80.022,-5.57,80.2156180803,10.722,0,10.722,69.3,-5.57,69.5234845214,132.07
2020-07-16 07:30:00,14.696,0.0,14.696,14.696,0,14.696,0.0,0.0,0.0,0.0,90.226,-0.67,90.22848760790001,14.696,0,14.696,75.53,-0.67,75.5329716084,132.47
2020-07-16 08:00:00,21.767,0.0,21.767,21.767,0,21.767,0.0,0.0,0.0,0.0,100.397,5.51,100.5480865507,21.767,0,21.767,78.63,5.51,78.8228202997,134.15
2020-07-16 08:30:00,34.554,0.0,34.554,34.554,0,34.554,0.0,0.0,0.0,0.0,111.454,7.28,111.6915060155,34.554,0,34.554,76.9,7.28,77.2438243486,133.64
2020-07-16 09:00:00,39.146,0.0,39.146,39.146,0,39.146,0.0,0.0,0.0,0.0,115.946,8.83,116.2817432618,39.146,0,39.146,76.8,8.83,77.3059434972,133.35
2020-07-16 09:30:00,46.683,0.0,46.683,46.683,0,46.683,0.0,0.0,0.0,0.0,119.673,10.41,120.1249142726,46.683,0,46.683,72.99,10.41,73.7286118139,132.96
2020-07-16 10:00:00,59.858,0.0,59.858,59.858,0,59.858,0.0,0.0,0.0,0.0,126.558,10.71,127.010359672,59.858,0,59.858,66.7,10.71,67.5543788366,133.48
2020-07-16 10:30:00,66.563,0.0,66.563,66.563,0,66.563,0.0,0.0,0.0,0.0,128.833,10.73,129.2790578129,66.563,0,66.563,62.27,10.73,63.1877029176,133.73
2020-07-16 11:00:00,74.968,0.0,74.968,74.968,0,74.968,0.0,0.0,0.0,0.0,131.478,11.4,131.971301744,74.968,0,74.968,56.51,11.4,57.6484180182,133.62
2020-07-16 11:30:00,83.8,0.0,83.8,83.8,0,83.8,0.0,0.0,0.0,0.0,132.87,11.51,133.3676010131,83.8,0,83.8,49.07,11.51,50.401835284,133.76
2020-07-16 12:00:00,97.266,0.0,97.266,97.266,0,97.266,0.0,0.0,0.0,0.0,139.196,12.44,139.7507782304,97.266,0,97.266,41.93,12.44,43.7364664782,133.76
2020-07-16 12:30:00,115.4,0.0,115.4,115.4,0,115.4,0.0,0.0,0.0,0.0,147.64,13.35,148.2423424667,115.4,0,115.4,32.24,13.35,34.8947001707,133.88
2020-07-16 13:00:00,118.107,0.0,118.107,118.107,0,118.107,0.0,0.0,0.0,0.0,147.957,13.77,148.5963887482,118.107,0,118.107,29.85,13.77,32.873019332,134.0
2020-07-16 13:30:00,126.482,0.0,126.482,126.482,0,126.482,0.0,0.0,0.0,0.0,148.602,13.81,149.2423214239,126.482,0,126.482,22.12,13.81,26.0770109483,134.0
2020-07-16 14:00:00,135.966,0.0,135.966,135.966,0,135.966,0.0,0.0,0.0,0.0,150.166,14.23,150.8387233306,135.966,0,135.966,14.2,14.23,20.1030569815,134.0
2020-07-16 14:30:00,144.479,0.0,144.479,144.479,0,144.479,0.0,0.0,0.0,0.0,152.389,15.38,153.1631539274,144.479,0,144.479,7.91,15.38,17.2948691813,133.77
2020-07-16 15:00:00,148.773,0.0,148.773,148.773,0,148.773,0.0,0.0,0.0,0.0,153.543,15.79,154.3527678696,148.773,0,148.773,4.77,15.79,16.4947567427,133.77
2020-07-16 15:30:00,146.556,0.0,146.556,146.556,0,146.556,0.0,0.0,0.0,0.0,152.976,15.85,153.7949253909,146.556,0,146.556,6.42,15.85,17.1008450084,133.77
2020-07-16 16:00:00,138.667,0.0,138.667,138.667,0,138.667,0.0,0.0,0.0,0.0,150.697,14.99,151.4407009658,138.667,0,138.667,12.03,14.99,19.2203277808,133.64
2020-07-16 16:30:00,143.933,0.0,143.933,143.933,0,143.933,0.0,0.0,0.0,0.0,155.793,14.13,156.432463859,143.933,0,143.933,11.86,14.13,18.4476692295,133.64
2020-07-16 17:00:00,131.936,0.0,131.936,131.936,0,131.936,0.0,0.0,0.0,0.0,155.076,12.06,155.5442360745,131.936,0,131.936,23.14,12.06,26.0941219435,133.97
2020-07-16 17:30:00,121.693,0.0,121.693,121.693,0,121.693,0.0,0.0,0.0,0.0,154.863,10.2,155.1985462851,121.693,0,121.693,33.17,10.2,34.7028658759,134.07
2020-07-16 18:00:00,103.095,0.0,103.095,103.095,0,103.095,0.0,0.0,0.0,0.0,149.785,8.91,150.0497728256,103.095,0,103.095,46.69,8.91,47.5325593672,134.07
2020-07-16 18:30:00,81.41,0.0,81.41,81.41,0,81.41,0.0,0.0,0.0,0.0,139.29,7.92,139.5149830663,81.41,0,81.41,57.88,7.92,58.4193529577,133.68
2020-07-16 19:00:00,60.128,0.0,60.128,60.128,0,60.128,0.0,0.0,0.0,0.0,127.358,7.0,127.5502260445,60.128,0,60.128,67.23,7.0,67.593438291,133.87
2020-07-16 19:30:00,41.949,0.0,41.949,41.949,0,41.949,0.0,0.0,0.0,0.0,118.129,6.46,118.3055038491,41.949,0,41.949,76.18,6.46,76.4534106499,133.59
2020-07-16 20:00:00,29.835,0.0,29.835,29.835,0,29.835,0.0,0.0,0.0,0.0,111.125,6.07,111.2906578514,29.835,0,29.835,81.29,6.07,81.5163112512,133.59
2020-07-16 20:30:00,24.101,0.0,24.101,24.101,0,24.101,0.0,0.0,0.0,0.0,104.721,5.19,104.8495299989,24.101,0,24.101,80.62,5.19,80.7868832175,133.29
2020-07-16 21:00:00,19.537,0.0,19.537,19.537,0,19.537,0.0,0.0,0.0,0.0,99.337,4.02,99.4183080172,19.537,0,19.537,79.8,4.02,79.9011914805,133.51
2020-07-16 21:30:00,13.715,0.0,13.715,13.715,0,13.715,0.0,0.0,0.0,0.0,95.155,3.25,95.2104853732,13.715,0,13.715,81.44,3.25,81.5048225567,133.51
2020-07-16 22:00:00,13.266,0.0,13.266,13.266,0,13.266,0.0,0.0,0.0,0.0,92.566,3.07,92.6168950894,13.266,0,13.266,79.3,3.07,79.3594033496,133.51
2020-07-16 22:30:00,4.394,0.0,4.394,4.394,0,4.394,0.0,0.0,0.0,0.0,86.434,1.6,86.4488077188,4.394,0,4.394,82.04,1.6,82.055600662,133.98
2020-07-16 23:00:00,4.015,0.0,4.015,4.015,0,4.015,0.0,0.0,0.0,0.0,80.895,-0.30000000000000004,80.8955562747,4.015,0,4.015,76.88,-0.30000000000000004,76.8805853256,134.44
2020-07-16 23:30:00,3.938,0.0,3.938,3.938,0,3.938,0.0,0.0,0.0,0.0,77.208,-1.96,77.2328742441,3.938,0,3.938,73.27,-1.96,73.2962106797,135.07
2020-07-17 00:00:00,3.946,0.0,3.946,3.946,0,3.946,0.0,0.0,0.0,0.0,74.116,-3.34,74.1912195344,3.946,0,3.946,70.17,-3.34,70.2494448377,135.7
2020-07-17 00:30:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,72.38,-3.77,72.4781160075,4.03,0,4.03,68.35,-3.77,68.4538925117,135.81
2020-07-17 01:00:00,3.969,0.0,3.969,3.969,0,3.969,0.0,0.0,0.0,0.0,69.479,-7.02,69.8327418981,3.969,0,3.969,65.51,-7.02,65.8850552098,134.78
2020-07-17 01:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,70.288,-10.79,71.1113707082,4.058,0,4.058,66.23,-10.79,67.1031817427,133.23
2020-07-17 02:00:00,4.05,0.0,4.05,4.05,0,4.05,0.0,0.0,0.0,0.0,68.35,-10.87,69.2089546229,4.05,0,4.05,64.3,-10.87,65.2123216885,133.23
2020-07-17 02:30:00,4.125,0.0,4.125,4.125,0,4.125,0.0,0.0,0.0,0.0,67.335,-11.47,68.3049275309,4.125,0,4.125,63.21,-11.47,64.2422368851,133.71
2020-07-17 03:00:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,66.33,-11.84,67.3784423981,4.11,0,4.11,62.22,-11.84,63.3365139552,133.88
2020-07-17 03:30:00,4.15,0.0,4.15,4.15,0,4.15,0.0,0.0,0.0,0.0,65.18,-11.98,66.2718099949,4.15,0,4.15,61.03,-11.98,62.1947047585,133.8
2020-07-17 04:00:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,63.949,-11.74,65.0177068267,4.089,0,4.089,59.86,-11.74,61.000386884,133.8
2020-07-17 04:30:00,4.08,0.0,4.08,4.08,0,4.08,0.0,0.0,0.0,0.0,63.87,-11.71,64.9345901658,4.08,0,4.08,59.79,-11.71,60.9259238748,133.8
2020-07-17 05:00:00,4.015,0.0,4.015,4.015,0,4.015,0.0,0.0,0.0,0.0,65.215,-12.13,66.333499267,4.015,0,4.015,61.2,-12.13,62.3905193118,133.92
2020-07-17 05:30:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,65.799,-12.38,66.953512238,3.979,0,3.979,61.82,-12.38,63.0474170764,133.92
2020-07-17 06:00:00,5.04,0.0,5.04,5.04,0,5.04,0.0,0.0,0.0,0.0,68.26,-11.53,69.226934787,5.04,0,5.04,63.22,-11.53,64.2628142863,133.56
2020-07-17 06:30:00,8.176,0.0,8.176,8.176,0,8.176,0.0,0.0,0.0,0.0,74.766,-8.95,75.299782576,8.176,0,8.176,66.59,-8.95,67.1887684066,132.74
2020-07-17 07:00:00,14.031,0.0,14.031,14.031,0,14.031,0.0,0.0,0.0,0.0,81.301,-6.74,81.579900717,14.031,0,14.031,67.27,-6.74,67.6068080891,132.5
2020-07-17 07:30:00,29.818,0.0,29.818,29.818,0,29.818,0.0,0.0,0.0,0.0,96.458,-4.43,96.5596741088,29.818,0,29.818,66.64,-4.43,66.787083332,132.19
2020-07-17 08:00:00,38.769,0.0,38.769,38.769,0,38.769,0.0,0.0,0.0,0.0,106.889,2.52,106.9187014558,38.769,0,38.769,68.12,2.52,68.166595925,133.03
2020-07-17 08:30:00,49.142,0.0,49.142,49.142,0,49.142,0.0,0.0,0.0,0.0,117.202,6.99,117.4102589385,49.142,0,49.142,68.06,6.99,68.4180071326,133.65
2020-07-17 09:00:00,60.026,0.0,60.026,60.026,0,60.026,0.0,0.0,0.0,0.0,125.506,8.46,125.7908090283,60.026,0,60.026,65.48,8.46,66.0242531196,133.9
2020-07-17 09:30:00,69.273,0.0,69.273,69.273,0,69.273,0.0,0.0,0.0,0.0,130.773,9.01,131.0830180801,69.273,0,69.273,61.5,9.01,62.1564968447,133.98
2020-07-17 10:00:00,84.48,0.0,84.48,84.48,0,84.48,0.0,0.0,0.0,0.0,136.88,10.15,137.255808256,84.48,0,84.48,52.4,10.15,53.3739871098,133.65
2020-07-17 10:30:00,102.089,0.0,102.089,102.089,0,102.089,0.0,0.0,0.0,0.0,144.559,10.59,144.9463782956,102.089,0,102.089,42.47,10.59,43.770412381,133.65
2020-07-17 11:00:00,118.963,0.0,118.963,118.963,0,118.963,0.0,0.0,0.0,0.0,150.673,11.67,151.1242595648,118.963,0,118.963,31.71,11.67,33.7892438507,133.8
2020-07-17 11:30:00,129.072,0.0,129.072,129.072,0,129.072,0.0,0.0,0.0,0.0,156.142,12.91,156.6747977947,129.072,0,129.072,27.07,12.91,29.9908819477,133.59
2020-07-17 12:00:00,126.77,0.0,126.77,126.77,0,126.77,0.0,0.0,0.0,0.0,157.17,13.44,157.7435973344,126.77,0,126.77,30.4,13.44,33.2384355829,133.49
2020-07-17 12:30:00,128.632,0.0,128.632,128.632,0,128.632,0.0,0.0,0.0,0.0,157.982,13.59,158.5654452395,128.632,0,128.632,29.35,13.59,32.3436330674,133.37
2020-07-17 13:00:00,126.169,0.0,126.169,126.169,0,126.169,0.0,0.0,0.0,0.0,155.269,13.08,155.8189614938,126.169,0,126.169,29.1,13.08,31.9044887124,133.67
2020-07-17 13:30:00,147.779,0.0,147.779,147.779,0,147.779,0.0,0.0,0.0,0.0,162.359,13.16,162.8914684107,147.779,0,147.779,14.58,13.16,19.6408248299,134.24
2020-07-17 14:00:00,149.067,0.0,149.067,149.067,0,149.067,0.0,0.0,0.0,0.0,157.087,9.0,157.3446076896,149.067,0,149.067,8.02,9.0,12.0548911235,135.2
2020-07-17 14:30:00,152.741,0.0,152.741,152.741,0,152.741,0.0,0.0,0.0,0.0,158.291,9.09,158.551785802,152.741,0,152.741,5.55,9.09,10.6503802749,135.2
2020-07-17 15:00:00,154.867,0.0,154.867,154.867,0,154.867,0.0,0.0,0.0,0.0,159.477,8.94,159.7273837794,154.867,0,154.867,4.61,8.94,10.0586132245,135.42
2020-07-17 15:30:00,154.287,0.0,154.287,154.287,0,154.287,0.0,0.0,0.0,0.0,158.777,8.92,159.0273628311,154.287,0,154.287,4.49,8.92,9.9863156369,135.64
2020-07-17 16:00:00,146.334,0.0,146.334,146.334,0,146.334,0.0,0.0,0.0,0.0,153.804,8.07,154.0155684209,146.334,0,146.334,7.47,8.07,10.9966267555,135.95
2020-07-17 16:30:00,132.038,0.0,132.038,132.038,0,132.038,0.0,0.0,0.0,0.0,146.898,6.36,147.0356147469,132.038,0,132.038,14.86,6.36,16.163823805,136.19
2020-07-17 17:00:00,114.669,0.0,114.669,114.669,0,114.669,0.0,0.0,0.0,0.0,138.449,5.09,138.5425339057,114.669,0,114.669,23.78,5.09,24.3186451103,136.19
2020-07-17 17:30:00,99.225,0.0,99.225,99.225,0,99.225,0.0,0.0,0.0,0.0,131.385,4.76,131.4711977012,99.225,0,99.225,32.16,4.76,32.5103552734,135.59
2020-07-17 18:00:00,72.117,0.0,72.117,72.117,0,72.117,0.0,0.0,0.0,0.0,115.697,3.98,115.7654361586,72.117,0,72.117,43.58,3.98,43.7613619532,135.26
2020-07-17 18:30:00,50.94,0.0,50.94,50.94,0,50.94,0.0,0.0,0.0,0.0,103.75,3.9,103.8232753288,50.94,0,50.94,52.81,3.9,52.9538110054,134.66
2020-07-17 19:00:00,40.731,0.0,40.731,40.731,0,40.731,0.0,0.0,0.0,0.0,96.421,4.04,96.5056000499,40.731,0,40.731,55.69,4.04,55.8363474808,134.38
2020-07-17 19:30:00,30.837,0.0,30.837,30.837,0,30.837,0.0,0.0,0.0,0.0,87.137,3.63,87.2125774702,30.837,0,30.837,56.3,3.63,56.4169026091,134.47
2020-07-17 20:00:00,17.623,0.0,17.623,17.623,0,17.623,0.0,0.0,0.0,0.0,77.503,3.14,77.5665817798,17.623,0,17.623,59.88,3.14,59.9622714713,134.74
2020-07-17 20:30:00,9.651,0.0,9.651,9.651,0,9.651,0.0,0.0,0.0,0.0,72.431,2.2,72.4644034061,9.651,0,9.651,62.78,2.2,62.8185354812,134.93
2020-07-17 21:00:00,5.26,0.0,5.26,5.26,0,5.26,0.0,0.0,0.0,0.0,66.87,1.78,66.8936865481,5.26,0,5.26,61.61,1.78,61.6357079946,134.45
2020-07-17 21:30:00,12.776,0.0,12.776,12.776,0,12.776,0.0,0.0,0.0,0.0,72.026,1.53,72.042248549,12.776,0,12.776,59.25,1.53,59.2697511383,134.55
2020-07-17 22:00:00,12.873,0.0,12.873,12.873,0,12.873,0.0,0.0,0.0,0.0,72.133,0.92,72.1388667017,12.873,0,12.873,59.26,0.92,59.2671409805,134.82
2020-07-17 22:30:00,4.172,0.0,4.172,4.172,0,4.172,0.0,0.0,0.0,0.0,63.722,-0.16,63.7222008722,4.172,0,4.172,59.55,-0.16,59.550214945,135.04
2020-07-17 23:00:00,3.768,0.0,3.768,3.768,0,3.768,0.0,0.0,0.0,0.0,59.038,-1.2,59.0501942757,3.768,0,3.768,55.27,-1.2,55.2830254237,135.59
2020-07-17 23:30:00,5.157,0.0,5.157,5.157,0,5.157,0.0,0.0,0.0,0.0,62.187,-0.5,62.1890100339,5.157,0,5.157,57.03,-0.5,57.0321917867,133.17
2020-07-18 00:00:00,5.906,0.0,5.906,5.906,0,5.906,0.0,0.0,0.0,0.0,61.156,-1.3,61.1698155629,5.906,0,5.906,55.25,-1.3,55.2652920014,133.41
2020-07-18 00:30:00,5.253,0.0,5.253,5.253,0,5.253,0.0,0.0,0.0,0.0,59.073,-1.72,59.0980348996,5.253,0,5.253,53.82,-1.72,53.8474771925,133.04
2020-07-18 01:00:00,4.057,0.0,4.057,4.057,0,4.057,0.0,0.0,0.0,0.0,55.997,-1.74,56.0240270687,4.057,0,4.057,51.94,-1.74,51.969136995,133.52
2020-07-18 01:30:00,4.349,0.0,4.349,4.349,0,4.349,0.0,0.0,0.0,0.0,54.099,-1.63,54.1235503362,4.349,0,4.349,49.75,-1.63,49.7766953503,133.72
2020-07-18 02:00:00,5.283,0.0,5.283,5.283,0,5.283,0.0,0.0,0.0,0.0,53.303,-2.06,53.3427915374,5.283,0,5.283,48.02,-2.06,48.0641654458,134.25
2020-07-18 02:30:00,5.511,0.0,5.511,5.511,0,5.511,0.0,0.0,0.0,0.0,52.521,-2.18,52.5662233854,5.511,0,5.511,47.01,-2.18,47.0605195466,134.49
2020-07-18 03:00:00,4.034,0.0,4.034,4.034,0,4.034,0.0,0.0,0.0,0.0,51.094,-2.46,51.1531859809,4.034,0,4.034,47.06,-2.46,47.1242527792,134.67
2020-07-18 03:30:00,5.67,0.0,5.67,5.67,0,5.67,0.0,0.0,0.0,0.0,51.08,-2.49,51.1406540826,5.67,0,5.67,45.41,-2.49,45.4782167636,134.56
2020-07-18 04:00:00,4.436,0.0,4.436,4.436,0,4.436,0.0,0.0,0.0,0.0,49.776,-2.7800000000000002,49.8535713465,4.436,0,4.436,45.34,-2.7800000000000002,45.4251472205,133.91
2020-07-18 04:30:00,5.945,0.0,5.945,5.945,0,5.945,0.0,0.0,0.0,0.0,50.245,-2.85,50.325764028,5.945,0,5.945,44.3,-2.85,44.3915814091,133.75
2020-07-18 05:00:00,5.081,0.0,5.081,5.081,0,5.081,0.0,0.0,0.0,0.0,49.741,-2.79,49.8191848689,5.081,0,5.081,44.66,-2.79,44.7470635908,133.93
2020-07-18 05:30:00,5.589,0.0,5.589,5.589,0,5.589,0.0,0.0,0.0,0.0,49.349,-2.84,49.4306524436,5.589,0,5.589,43.76,-2.84,43.8520603849,133.69
2020-07-18 06:00:00,5.907,0.0,5.907,5.907,0,5.907,0.0,0.0,0.0,0.0,49.697,-3.06,49.7911177721,5.907,0,5.907,43.79,-3.06,43.8967846203,133.69
2020-07-18 06:30:00,8.256,0.0,8.256,8.256,0,8.256,0.0,0.0,0.0,0.0,53.726,-2.88,53.8031363026,8.256,0,8.256,45.47,-2.88,45.561116097,133.23
2020-07-18 07:00:00,12.357,0.0,12.357,12.357,0,12.357,0.0,0.0,0.0,0.0,57.137,-2.37,57.1861317891,12.357,0,12.357,44.78,-2.37,44.8426727571,132.74
2020-07-18 07:30:00,21.816,0.0,21.816,21.816,0,21.816,0.0,0.0,0.0,0.0,66.256,-1.37,66.2701624866,21.816,0,21.816,44.44,-1.37,44.4611122218,132.32
2020-07-18 08:00:00,32.41,0.0,32.41,32.41,0,32.41,0.0,0.0,0.0,0.0,78.74,-0.08,78.7400406401,32.41,0,32.41,46.33,-0.08,46.3300690697,132.32
2020-07-18 08:30:00,39.949,0.0,39.949,39.949,0,39.949,0.0,0.0,0.0,0.0,88.949,1.01,88.9547339999,39.949,0,39.949,49.0,1.01,49.0104080783,132.05
2020-07-18 09:00:00,43.882,0.0,43.882,43.882,0,43.882,0.0,0.0,0.0,0.0,94.432,2.09,94.4551254512,43.882,0,43.882,50.55,2.09,50.5931872884,131.45
2020-07-18 09:30:00,47.836,0.0,47.836,47.836,0,47.836,0.0,0.0,0.0,0.0,101.556,-2.08,101.5772983299,47.836,0,47.836,53.72,-2.08,53.7602529756,132.9
2020-07-18 10:00:00,63.083,0.0,63.083,63.083,0,63.083,0.0,0.0,0.0,0.0,111.503,-2.76,111.5371534916,63.083,0,63.083,48.42,-2.76,48.4985979179,133.17
2020-07-18 10:30:00,80.105,0.0,80.105,80.105,0,80.105,0.0,0.0,0.0,0.0,126.715,-2.39,126.7375371585,80.105,0,80.105,46.61,-2.39,46.6712352526,133.17
2020-07-18 11:00:00,86.903,0.0,86.903,86.903,0,86.903,0.0,0.0,0.0,0.0,126.983,-1.8,126.9957569724,86.903,0,86.903,40.08,-1.8,40.1203988016,133.17
2020-07-18 11:30:00,92.677,0.0,92.677,92.677,0,92.677,0.0,0.0,0.0,0.0,137.697,-3.22,137.7346441858,92.677,0,92.677,45.02,-3.22,45.1350063698,133.67
2020-07-18 12:00:00,106.605,0.0,106.605,106.605,0,106.605,0.0,0.0,0.0,0.0,142.765,-2.9699999999999998,142.7958897343,106.605,0,106.605,36.16,-2.9699999999999998,36.2817653925,133.78
2020-07-18 12:30:00,128.814,0.0,128.814,128.814,0,128.814,0.0,0.0,0.0,0.0,148.334,0.09,148.3340273032,128.814,0,128.814,19.52,0.09,19.5202074784,133.56
2020-07-18 13:00:00,134.731,0.0,134.731,134.731,0,134.731,0.0,0.0,0.0,0.0,152.681,0.14,152.6810641861,134.731,0,134.731,17.95,0.14,17.9505459527,133.66
2020-07-18 13:30:00,125.08,0.0,125.08,125.08,0,125.08,0.0,0.0,0.0,0.0,146.23,-1.6,146.2387530718,125.08,0,125.08,21.15,-1.6,21.2104337532,134.27
2020-07-18 14:00:00,109.058,0.0,109.058,109.058,0,109.058,0.0,0.0,0.0,0.0,133.418,-2.51,133.4416082937,109.058,0,109.058,24.36,-2.51,24.488970987,134.52
2020-07-18 14:30:00,101.93,0.0,101.93,101.93,0,101.93,0.0,0.0,0.0,0.0,126.6,-3.45,126.6469995697,101.93,0,101.93,24.67,-3.45,24.9100662384,134.77
2020-07-18 15:00:00,85.264,0.0,85.264,85.264,0,85.264,0.0,0.0,0.0,0.0,118.494,-4.27,118.5709110027,85.264,0,85.264,33.23,-4.27,33.5032207407,135.15
2020-07-18 15:30:00,75.164,0.0,75.164,75.164,0,75.164,0.0,0.0,0.0,0.0,112.144,-5.13,112.2612739817,75.164,0,75.164,36.98,-5.13,37.3341304974,135.23
2020-07-18 16:00:00,92.879,0.0,92.879,92.879,0,92.879,0.0,0.0,0.0,0.0,120.179,-4.34,120.2573392396,92.879,0,92.879,27.3,-4.34,27.6428218531,135.3
2020-07-18 16:30:00,101.603,0.0,101.603,101.603,0,101.603,0.0,0.0,0.0,0.0,127.873,-3.8200000000000003,127.9300454506,101.603,0,101.603,26.27,-3.8200000000000003,26.5462859926,135.04
2020-07-18 17:00:00,77.062,0.0,77.062,77.062,0,77.062,0.0,0.0,0.0,0.0,114.822,-4.43,114.9074261482,77.062,0,77.062,37.76,-4.43,38.0189755254,134.82
2020-07-18 17:30:00,80.057,0.0,80.057,80.057,0,80.057,0.0,0.0,0.0,0.0,121.187,-3.7199999999999998,121.2440817896,80.057,0,80.057,41.13,-3.7199999999999998,41.2978849337,134.49
2020-07-18 18:00:00,70.468,0.0,70.468,70.468,0,70.468,0.0,0.0,0.0,0.0,116.668,-3.99,116.7362082817,70.468,0,70.468,46.2,-3.99,46.3719753731,134.33
2020-07-18 18:30:00,49.819,0.0,49.819,49.819,0,49.819,0.0,0.0,0.0,0.0,105.159,-4.08,105.2381189541,49.819,0,49.819,55.34,-4.08,55.4901973325,133.89
2020-07-18 19:00:00,44.12,0.0,44.12,44.12,0,44.12,0.0,0.0,0.0,0.0,99.53,-4.11,99.6148231941,44.12,0,44.12,55.41,-4.11,55.5622191781,133.65
2020-07-18 19:30:00,30.019,0.0,30.019,30.019,0,30.019,0.0,0.0,0.0,0.0,89.959,-4.5600000000000005,90.0744985054,30.019,0,30.019,59.94,-4.5600000000000005,60.1132032086,133.65
2020-07-18 20:00:00,21.255,0.0,21.255,21.255,0,21.255,0.0,0.0,0.0,0.0,83.995,-4.86,84.135483745,21.255,0,21.255,62.74,-4.86,62.9279524536,133.86
2020-07-18 20:30:00,19.207,0.0,19.207,19.207,0,19.207,0.0,0.0,0.0,0.0,81.437,-6.24,81.6757159075,19.207,0,19.207,62.23,-6.24,62.542069841,132.85
2020-07-18 21:00:00,18.381,0.0,18.381,18.381,0,18.381,0.0,0.0,0.0,0.0,78.631,-7.11,78.9517970726,18.381,0,18.381,60.25,-7.11,60.6680690314,132.71
2020-07-18 21:30:00,13.362,0.0,13.362,13.362,0,13.362,0.0,0.0,0.0,0.0,76.192,-7.12,76.5239522241,13.362,0,13.362,62.83,-7.12,63.2321381894,132.88
2020-07-18 22:00:00,13.586,0.0,13.586,13.586,0,13.586,0.0,0.0,0.0,0.0,75.506,-7.18,75.8466112361,13.586,0,13.586,61.92,-7.18,62.3348923156,132.88
2020-07-18 22:30:00,14.271,0.0,14.271,14.271,0,14.271,0.0,0.0,0.0,0.0,72.921,-7.95,73.353082696,14.271,0,14.271,58.65,-7.95,59.1863582255,133.48
2020-07-18 23:00:00,14.182,0.0,14.182,14.182,0,14.182,0.0,0.0,0.0,0.0,68.402,-8.57,68.936771784,14.182,0,14.182,54.22,-8.57,54.8931079463,134.03
2020-07-18 23:30:00,14.105,0.0,14.105,14.105,0,14.105,0.0,0.0,0.0,0.0,65.505,-9.32,66.1646992361,14.105,0,14.105,51.4,-9.32,52.2381316664,134.5
2020-07-19 00:00:00,15.39,0.0,15.39,15.39,0,15.39,0.0,0.0,0.0,0.0,62.16,-9.53,62.8862981897,15.39,0,15.39,46.77,-9.53,47.7310569755,135.27
2020-07-19 00:30:00,14.431,0.0,14.431,14.431,0,14.431,0.0,0.0,0.0,0.0,59.021,-9.88,59.8422329212,14.431,0,14.431,44.59,-9.88,45.6714626435,135.94
2020-07-19 01:00:00,12.9,0.0,12.9,12.9,0,12.9,0.0,0.0,0.0,0.0,57.19,-9.9,58.0405556486,12.9,0,12.9,44.29,-9.9,45.3829714761,136.59
2020-07-19 01:30:00,4.384,0.0,4.384,4.384,0,4.384,0.0,0.0,0.0,0.0,51.514,-10.56,52.5852241224,4.384,0,4.384,47.13,-10.56,48.298555879,135.81
2020-07-19 02:00:00,4.219,0.0,4.219,4.219,0,4.219,0.0,0.0,0.0,0.0,51.809,-10.91,52.9452602317,4.219,0,4.219,47.59,-10.91,48.8245450568,136.18
2020-07-19 02:30:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,50.537,-11.07,51.7352227114,4.207,0,4.207,46.33,-11.07,47.6341663095,136.64
2020-07-19 03:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,49.697,-11.19,50.9412201365,3.497,0,3.497,46.2,-11.19,47.535840163,136.89
2020-07-19 03:30:00,4.086,0.0,4.086,4.086,0,4.086,0.0,0.0,0.0,0.0,48.796,-11.22,50.0693320906,4.086,0,4.086,44.71,-11.22,46.0963393341,137.11
2020-07-19 04:00:00,4.147,0.0,4.147,4.147,0,4.147,0.0,0.0,0.0,0.0,48.377,-11.1,49.63410248,4.147,0,4.147,44.23,-11.1,45.601566859,137.11
2020-07-19 04:30:00,3.926,0.0,3.926,3.926,0,3.926,0.0,0.0,0.0,0.0,48.376,-11.11,49.6353651744,3.926,0,3.926,44.45,-11.11,45.817404989799996,137.37
2020-07-19 05:00:00,4.219,0.0,4.219,4.219,0,4.219,0.0,0.0,0.0,0.0,48.019,-11.43,49.3606043419,4.219,0,4.219,43.8,-11.43,45.2668189737,137.6
2020-07-19 05:30:00,4.49,0.0,4.49,4.49,0,4.49,0.0,0.0,0.0,0.0,47.44,-9.12,48.3086741693,4.49,0,4.49,42.95,-9.12,43.907595015,136.13
2020-07-19 06:00:00,4.693,0.0,4.693,4.693,0,4.693,0.0,0.0,0.0,0.0,48.183,-2.58,48.252024714,4.693,0,4.693,43.49,-2.58,43.5664607238,132.88
2020-07-19 06:30:00,6.831,0.0,6.831,6.831,0,6.831,0.0,0.0,0.0,0.0,52.091,-2.59,52.1553485368,6.831,0,6.831,45.26,-2.59,45.3340457052,132.52
2020-07-19 07:00:00,11.17,0.0,11.17,11.17,0,11.17,0.0,0.0,0.0,0.0,55.72,-2.21,55.7638099487,11.17,0,11.17,44.55,-2.21,44.6047822548,132.33
2020-07-19 07:30:00,15.846,0.0,15.846,15.846,0,15.846,0.0,0.0,0.0,0.0,61.756,-1.77,61.7813599397,15.846,0,15.846,45.91,-1.77,45.944107348,131.86
2020-07-19 08:00:00,21.421,0.0,21.421,21.421,0,21.421,0.0,0.0,0.0,0.0,68.731,-1.12,68.7401248253,21.421,0,21.421,47.31,-1.12,47.3232553825,131.58
2020-07-19 08:30:00,30.494,0.0,30.494,30.494,0,30.494,0.0,0.0,0.0,0.0,80.104,-0.21,80.1042752667,30.494,0,30.494,49.61,-0.21,49.6104444649,131.36
2020-07-19 09:00:00,47.203,0.0,47.203,47.203,0,47.203,0.0,0.0,0.0,0.0,92.793,3.04,92.8427835052,47.203,0,47.203,45.59,3.04,45.6912431435,134.27
2020-07-19 09:30:00,67.915,0.0,67.915,67.915,0,67.915,0.0,0.0,0.0,0.0,110.035,3.64,110.0951898359,67.915,0,67.915,42.12,3.64,42.2769913783,133.92
2020-07-19 10:00:00,72.183,0.0,72.183,72.183,0,72.183,0.0,0.0,0.0,0.0,115.393,4.34,115.4745861608,72.183,0,72.183,43.21,4.34,43.4274072447,133.37
2020-07-19 10:30:00,91.844,0.0,91.844,91.844,0,91.844,0.0,0.0,0.0,0.0,128.264,6.8,128.4441267478,91.844,0,91.844,36.42,6.8,37.0493778625,133.37
2020-07-19 11:00:00,105.743,0.0,105.743,105.743,0,105.743,0.0,0.0,0.0,0.0,138.623,10.43,139.014823055,105.743,0,105.743,32.88,10.43,34.4946271179,133.92
2020-07-19 11:30:00,119.597,0.0,119.597,119.597,0,119.597,0.0,0.0,0.0,0.0,147.667,12.06,148.158653102,119.597,0,119.597,28.07,12.06,30.5510801773,133.44
2020-07-19 12:00:00,119.802,0.0,119.802,119.802,0,119.802,0.0,0.0,0.0,0.0,146.672,12.12,147.1719062321,119.802,0,119.802,26.87,12.12,29.4769621908,134.01
2020-07-19 12:30:00,126.687,0.0,126.687,126.687,0,126.687,0.0,0.0,0.0,0.0,152.587,12.65,153.1104668826,126.687,0,126.687,25.9,12.65,28.8241652091,134.29
2020-07-19 13:00:00,137.908,0.0,137.908,137.908,0,137.908,0.0,0.0,0.0,0.0,158.058,12.93,158.5859901252,137.908,0,137.908,20.15,12.93,23.9417501449,134.16
2020-07-19 13:30:00,130.388,0.0,130.388,130.388,0,130.388,0.0,0.0,0.0,0.0,150.448,11.97,150.9234296059,130.388,0,130.388,20.06,11.97,23.3598908388,134.66
2020-07-19 14:00:00,124.236,0.0,124.236,124.236,0,124.236,0.0,0.0,0.0,0.0,144.346,11.59,144.8105514664,124.236,0,124.236,20.11,11.59,23.210777669,134.77
2020-07-19 14:30:00,131.545,0.0,131.545,131.545,0,131.545,0.0,0.0,0.0,0.0,146.125,11.25,146.5574226199,131.545,0,131.545,14.58,11.25,18.4157242594,135.06
2020-07-19 15:00:00,132.245,0.0,132.245,132.245,0,132.245,0.0,0.0,0.0,0.0,147.305,11.32,147.7393157727,132.245,0,132.245,15.06,11.32,18.8400106157,135.33
2020-07-19 15:30:00,132.452,0.0,132.452,132.452,0,132.452,0.0,0.0,0.0,0.0,147.732,11.16,148.152925803,132.452,0,132.452,15.28,11.16,18.9215221375,135.52
2020-07-19 16:00:00,118.716,0.0,118.716,118.716,0,118.716,0.0,0.0,0.0,0.0,138.886,10.56,139.2868787647,118.716,0,118.716,20.17,10.56,22.7671364032,135.52
2020-07-19 16:30:00,117.182,0.0,117.182,117.182,0,117.182,0.0,0.0,0.0,0.0,140.812,11.12,141.2503937835,117.182,0,117.182,23.63,11.12,26.115728977,135.06
2020-07-19 17:00:00,104.686,0.0,104.686,104.686,0,104.686,0.0,0.0,0.0,0.0,135.146,10.41,135.5463367856,104.686,0,104.686,30.46,10.41,32.1897452615,135.06
2020-07-19 17:30:00,99.777,0.0,99.777,99.777,0,99.777,0.0,0.0,0.0,0.0,133.457,10.16,133.8431785673,99.777,0,99.777,33.68,10.16,35.1790846953,134.91
2020-07-19 18:00:00,93.099,0.0,93.099,93.099,0,93.099,0.0,0.0,0.0,0.0,131.289,10.18,131.6830813772,93.099,0,93.099,38.19,10.18,39.523518315,134.82
2020-07-19 18:30:00,76.446,0.0,76.446,76.446,0,76.446,0.0,0.0,0.0,0.0,122.596,9.62,122.9728572328,76.446,0,76.446,46.15,9.62,47.1419865937,134.98
2020-07-19 19:00:00,54.908,0.0,54.908,54.908,0,54.908,0.0,0.0,0.0,0.0,109.378,9.09,109.7550681472,54.908,0,54.908,54.47,9.09,55.2232650248,134.98
2020-07-19 19:30:00,36.867,0.0,36.867,36.867,0,36.867,0.0,0.0,0.0,0.0,96.427,8.97,96.8433127738,36.867,0,36.867,59.56,8.97,60.2316735613,134.98
2020-07-19 20:00:00,24.03,0.0,24.03,24.03,0,24.03,0.0,0.0,0.0,0.0,86.77,8.82,87.2171158661,24.03,0,24.03,62.74,8.82,63.3569254305,135.19
2020-07-19 20:30:00,18.611,0.0,18.611,18.611,0,18.611,0.0,0.0,0.0,0.0,80.221,8.24,80.6430805525,18.611,0,18.611,61.61,8.24,62.1585850869,135.32
2020-07-19 21:00:00,15.029,0.0,15.029,15.029,0,15.029,0.0,0.0,0.0,0.0,77.289,7.53,77.6549446011,15.029,0,15.029,62.26,7.53,62.7137026494,135.42
2020-07-19 21:30:00,13.17,0.0,13.17,13.17,0,13.17,0.0,0.0,0.0,0.0,74.88,6.76,75.1845196832,13.17,0,13.17,61.71,6.76,62.0791567275,134.85
2020-07-19 22:00:00,15.243,0.0,15.243,15.243,0,15.243,0.0,0.0,0.0,0.0,76.543,6.8,76.8444588048,15.243,0,15.243,61.3,6.8,61.6760083014,134.85
2020-07-19 22:30:00,13.368,0.0,13.368,13.368,0,13.368,0.0,0.0,0.0,0.0,74.968,6.25,75.2280767001,13.368,0,13.368,61.6,6.25,61.9162539242,135.23
2020-07-19 23:00:00,13.042,0.0,13.042,13.042,0,13.042,0.0,0.0,0.0,0.0,71.692,5.89,71.9335454708,13.042,0,13.042,58.65,5.89,58.9450133599,135.51
2020-07-19 23:30:00,15.725,0.0,15.725,15.725,0,15.725,0.0,0.0,0.0,0.0,66.585,0.93,66.5914943893,15.725,0,15.725,50.86,0.93,50.868502042,134.18
2020-07-20 00:00:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,55.277,-3.3,55.3754162874,3.507,0,3.507,51.77,-3.3,51.8750701204,133.34
2020-07-20 00:30:00,4.635,0.0,4.635,4.635,0,4.635,0.0,0.0,0.0,0.0,54.075,-3.43,54.183673971,4.635,0,4.635,49.44,-3.43,49.5588387677,133.61
2020-07-20 01:00:00,4.068,0.0,4.068,4.068,0,4.068,0.0,0.0,0.0,0.0,52.368,-3.47,52.482838376,4.068,0,4.068,48.3,-3.47,48.4244865745,133.96
2020-07-20 01:30:00,5.616,0.0,5.616,5.616,0,5.616,0.0,0.0,0.0,0.0,52.646,-3.43,52.7576176111,5.616,0,5.616,47.03,-3.43,47.1549127875,134.21
2020-07-20 02:00:00,4.097,0.0,4.097,4.097,0,4.097,0.0,0.0,0.0,0.0,52.117,-3.52,52.2357357467,4.097,0,4.097,48.02,-3.52,48.1488400691,134.5
2020-07-20 02:30:00,4.235,0.0,4.235,4.235,0,4.235,0.0,0.0,0.0,0.0,51.015,-3.63,51.1439842503,4.235,0,4.235,46.78,-3.63,46.9206276599,134.71
2020-07-20 03:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,49.427,-3.99,49.5877850786,2.947,0,2.947,46.48,-3.99,46.6509431845,135.18
2020-07-20 03:30:00,4.766,0.0,4.766,4.766,0,4.766,0.0,0.0,0.0,0.0,49.116,-4.11,49.2876612957,4.766,0,4.766,44.35,-4.11,44.5400336776,135.03
2020-07-20 04:00:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,49.24,-4.07,49.4079194057,3.32,0,3.32,45.92,-4.07,46.1000140998,135.19
2020-07-20 04:30:00,5.374,0.0,5.374,5.374,0,5.374,0.0,0.0,0.0,0.0,50.484,-3.9,50.6344177018,5.374,0,5.374,45.11,-3.9,45.2782740395,134.94
2020-07-20 05:00:00,4.934,0.0,4.934,4.934,0,4.934,0.0,0.0,0.0,0.0,49.994,-4.02,50.1553629834,4.934,0,4.934,45.06,-4.02,45.2389655054,135.09
2020-07-20 05:30:00,12.468,0.0,12.468,12.468,0,12.468,0.0,0.0,0.0,0.0,55.368,-3.67,55.4894974207,12.468,0,12.468,42.9,-3.67,43.0566940208,135.43
2020-07-20 06:00:00,14.402,0.0,14.402,14.402,0,14.402,0.0,0.0,0.0,0.0,59.162,-3.2800000000000002,59.2528534672,14.402,0,14.402,44.76,-3.2800000000000002,44.8800178253,134.76
2020-07-20 06:30:00,9.138,0.0,9.138,9.138,0,9.138,0.0,0.0,0.0,0.0,60.388,-1.52,60.4071265994,9.138,0,9.138,51.25,-1.52,51.2725355332,133.76
2020-07-20 07:00:00,17.291,0.0,17.291,17.291,0,17.291,0.0,0.0,0.0,0.0,68.221,0.25,68.2214580686,17.291,0,17.291,50.93,0.25,50.9306135836,133.08
2020-07-20 07:30:00,36.069,0.0,36.069,36.069,0,36.069,0.0,0.0,0.0,0.0,82.029,2.9699999999999998,82.0827493509,36.069,0,36.069,45.96,2.9699999999999998,46.055862819,132.0
2020-07-20 08:00:00,56.668,0.0,56.668,56.668,0,56.668,0.0,0.0,0.0,0.0,98.108,5.18,98.2446541243,56.668,0,56.668,41.44,5.18,41.7624951362,131.59
2020-07-20 08:30:00,78.809,0.0,78.809,78.809,0,78.809,0.0,0.0,0.0,0.0,117.979,7.52,118.218420058,78.809,0,78.809,39.17,7.52,39.8853268759,131.34
2020-07-20 09:00:00,99.809,0.0,99.809,99.809,0,99.809,0.0,0.0,0.0,0.0,132.799,4.84,132.8871701896,99.809,0,99.809,32.99,4.84,33.343150721,132.85
2020-07-20 09:30:00,114.154,0.0,114.154,114.154,0,114.154,0.0,0.0,0.0,0.0,140.554,4.28,140.6191498908,114.154,0,114.154,26.4,4.28,26.7446891924,133.13
2020-07-20 10:00:00,131.107,0.0,131.107,131.107,0,131.107,0.0,0.0,0.0,0.0,151.147,5.22,151.2371118773,131.107,0,131.107,20.04,5.22,20.7086938265,133.06
2020-07-20 10:30:00,145.217,0.0,145.217,145.217,0,145.217,0.0,0.0,0.0,0.0,158.567,5.93,158.6778446696,145.217,0,145.217,13.35,5.93,14.6077855954,132.94
2020-07-20 11:00:00,151.841,0.0,151.841,151.841,0,151.841,0.0,0.0,0.0,0.0,162.111,6.59,162.244890277,151.841,0,151.841,10.27,6.59,12.2024997439,132.69
2020-07-20 11:30:00,148.222,0.0,148.222,148.222,0,148.222,0.0,0.0,0.0,0.0,158.732,6.32,158.8577672763,148.222,0,148.222,10.51,6.32,12.2638696992,132.47
2020-07-20 12:00:00,165.471,0.0,165.471,165.471,0,165.471,0.0,0.0,0.0,0.0,168.061,8.07,168.2546421975,165.471,0,165.471,2.59,8.07,8.4754350921,132.14
2020-07-20 12:30:00,171.452,0.0,171.452,171.452,0,171.452,0.0,0.0,0.0,0.0,172.862,8.32,173.0621086316,171.452,0,171.452,1.4100000000000001,8.32,8.4386314056,132.22
2020-07-20 13:00:00,174.977,0.0,174.977,174.977,0,174.977,0.0,0.0,0.0,0.0,175.677,7.6,175.8413157623,174.977,0,174.977,0.7000000000000001,7.6,7.6321687612,132.6
2020-07-20 13:30:00,162.038,0.0,162.038,162.038,0,162.038,0.0,0.0,0.0,0.0,164.918,5.5600000000000005,165.0116975369,162.038,0,162.038,2.88,5.5600000000000005,6.261629181,133.07
2020-07-20 14:00:00,166.908,0.0,166.908,166.908,0,166.908,0.0,0.0,0.0,0.0,166.508,5.94,166.6139179781,166.908,0,166.908,-0.4,5.94,5.9534527797,133.07
2020-07-20 14:30:00,164.111,0.0,164.111,164.111,0,164.111,0.0,0.0,0.0,0.0,164.571,5.96,164.6788864457,164.111,0,164.111,0.46,5.96,5.9777253199,133.07
2020-07-20 15:00:00,160.864,0.0,160.864,160.864,0,160.864,0.0,0.0,0.0,0.0,161.734,5.48,161.8268122284,160.864,0,160.864,0.87,5.48,5.5486304617,133.33
2020-07-20 15:30:00,157.889,0.0,157.889,157.889,0,157.889,0.0,0.0,0.0,0.0,159.109,5.3,159.1972483462,157.889,0,157.889,1.22,5.3,5.4386027617,133.33
2020-07-20 16:00:00,148.875,0.0,148.875,148.875,0,148.875,0.0,0.0,0.0,0.0,154.975,4.28,155.0340898803,148.875,0,148.875,6.1,4.28,7.4517380523,133.63
2020-07-20 16:30:00,149.858,0.0,149.858,149.858,0,149.858,0.0,0.0,0.0,0.0,157.598,3.8,157.6438061073,149.858,0,149.858,7.74,3.8,8.622505436400001,134.03
2020-07-20 17:00:00,141.513,0.0,141.513,141.513,0,141.513,0.0,0.0,0.0,0.0,155.753,2.68,155.7760553134,141.513,0,141.513,14.24,2.68,14.4899965493,134.25
2020-07-20 17:30:00,124.761,0.0,124.761,124.761,0,124.761,0.0,0.0,0.0,0.0,149.491,1.4,149.4975554349,124.761,0,124.761,24.73,1.4,24.7695962825,134.68
2020-07-20 18:00:00,105.086,0.0,105.086,105.086,0,105.086,0.0,0.0,0.0,0.0,139.556,0.6900000000000001,139.5577057564,105.086,0,105.086,34.47,0.6900000000000001,34.4769053136,134.68
2020-07-20 18:30:00,75.132,0.0,75.132,75.132,0,75.132,0.0,0.0,0.0,0.0,121.412,-0.38,121.4125946679,75.132,0,75.132,46.28,-0.38,46.2815600429,134.49
2020-07-20 19:00:00,52.545,0.0,52.545,52.545,0,52.545,0.0,0.0,0.0,0.0,105.255,-0.84,105.2583518064,52.545,0,52.545,52.71,-0.84,52.7166928022,134.25
2020-07-20 19:30:00,40.523,0.0,40.523,40.523,0,40.523,0.0,0.0,0.0,0.0,96.653,-1.12,96.6594889755,40.523,0,40.523,56.13,-1.12,56.1411729482,133.87
2020-07-20 20:00:00,22.589,0.0,22.589,22.589,0,22.589,0.0,0.0,0.0,0.0,84.749,-0.8300000000000001,84.7530642573,22.589,0,22.589,62.16,-0.8300000000000001,62.1655410979,133.17
