Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-20 20:30:00,17.304,0.0,17.304,17.304,0,17.304,0.0,0.0,0.0,0.0,79.694,-1.26,79.7039599769,17.304,0,17.304,62.39,-1.26,62.4027218958,133.17
2020-07-20 21:00:00,14.741,0.0,14.741,14.741,0,14.741,0.0,0.0,0.0,0.0,76.071,-1.97,76.0965041313,14.741,0,14.741,61.33,-1.97,61.3616313342,133.42
2020-07-20 21:30:00,13.112,0.0,13.112,13.112,0,13.112,0.0,0.0,0.0,0.0,74.732,-2.17,74.7634986073,13.112,0,13.112,61.62,-2.17,61.6581973463,133.42
2020-07-20 22:00:00,13.019,0.0,13.019,13.019,0,13.019,0.0,0.0,0.0,0.0,74.559,-2.43,74.5985883311,13.019,0,13.019,61.54,-2.43,61.5879574268,133.68
2020-07-20 22:30:00,13.144,0.0,13.144,13.144,0,13.144,0.0,0.0,0.0,0.0,71.314,-3.33,71.3917046722,13.144,0,13.144,58.17,-3.33,58.2652366339,133.97
2020-07-20 23:00:00,4.24,0.0,4.24,4.24,0,4.24,0.0,0.0,0.0,0.0,61.11,-4.71,61.2912408098,4.24,0,4.24,56.87,-4.71,57.0647088839,134.34
2020-07-20 23:30:00,4.835,0.0,4.835,4.835,0,4.835,0.0,0.0,0.0,0.0,57.795,-6.28,58.1351909346,4.835,0,4.835,52.96,-6.28,53.3310416174,134.96
2020-07-21 00:00:00,4.433,0.0,4.433,4.433,0,4.433,0.0,0.0,0.0,0.0,54.533,-7.26,55.0141408094,4.433,0,4.433,50.1,-7.26,50.6232910823,135.29
2020-07-21 00:30:00,4.256,0.0,4.256,4.256,0,4.256,0.0,0.0,0.0,0.0,52.556,-7.71,53.1185206496,4.256,0,4.256,48.3,-7.71,48.9114925145,135.6
2020-07-21 01:00:00,4.63,0.0,4.63,4.63,0,4.63,0.0,0.0,0.0,0.0,50.85,-8.64,51.5787950615,4.63,0,4.63,46.22,-8.64,47.0206125013,135.26
2020-07-21 01:30:00,4.321,0.0,4.321,4.321,0,4.321,0.0,0.0,0.0,0.0,50.111,-8.53,50.83181308,4.321,0,4.321,45.79,-8.53,46.5777307305,135.26
2020-07-21 02:00:00,4.831,0.0,4.831,4.831,0,4.831,0.0,0.0,0.0,0.0,49.911,-8.77,50.6756432717,4.831,0,4.831,45.08,-8.77,45.9251488838,135.37
2020-07-21 02:30:00,6.325,0.0,6.325,6.325,0,6.325,0.0,0.0,0.0,0.0,49.125,-8.92,49.9282687963,6.325,0,6.325,42.8,-8.92,43.7196340332,135.48
2020-07-21 03:00:00,4.745,0.0,4.745,4.745,0,4.745,0.0,0.0,0.0,0.0,47.525,-9.18,48.4034918678,4.745,0,4.745,42.78,-9.18,43.7538661149,135.92
2020-07-21 03:30:00,5.985,0.0,5.985,5.985,0,5.985,0.0,0.0,0.0,0.0,46.675,-9.63,47.6580793255,5.985,0,5.985,40.69,-9.63,41.814028746299996,136.03
2020-07-21 04:00:00,4.584,0.0,4.584,4.584,0,4.584,0.0,0.0,0.0,0.0,46.324,-9.74,47.3368838856,4.584,0,4.584,41.74,-9.74,42.8613485555,136.13
2020-07-21 04:30:00,4.556,0.0,4.556,4.556,0,4.556,0.0,0.0,0.0,0.0,46.036,-9.57,47.0201892382,4.556,0,4.556,41.48,-9.57,42.5696523359,135.54
2020-07-21 05:00:00,4.703,0.0,4.703,4.703,0,4.703,0.0,0.0,0.0,0.0,45.983,-9.62,46.9785130565,4.703,0,4.703,41.28,-9.62,42.3861156512,135.61
2020-07-21 05:30:00,4.628,0.0,4.628,4.628,0,4.628,0.0,0.0,0.0,0.0,45.668,-9.15,46.5756237103,4.628,0,4.628,41.04,-9.15,42.0476408375,135.52
2020-07-21 06:00:00,7.808,0.0,7.808,7.808,0,7.808,0.0,0.0,0.0,0.0,49.438,-8.86,50.2256452821,7.808,0,7.808,41.63,-8.86,42.5623836269,135.74
2020-07-21 06:30:00,18.915,0.0,18.915,18.915,0,18.915,0.0,0.0,0.0,0.0,62.705,-7.47,63.1483802247,18.915,0,18.915,43.79,-7.47,44.4225730907,135.87
2020-07-21 07:00:00,24.813,0.0,24.813,24.813,0,24.813,0.0,0.0,0.0,0.0,68.683,-6.23,68.9649721888,24.813,0,24.813,43.87,-6.23,44.310154592399996,135.46
2020-07-21 07:30:00,27.838,0.0,27.838,27.838,0,27.838,0.0,0.0,0.0,0.0,75.068,-4.28,75.1899130469,27.838,0,27.838,47.23,-4.28,47.423531079,134.68
2020-07-21 08:00:00,46.96,0.0,46.96,46.96,0,46.96,0.0,0.0,0.0,0.0,90.91,-2.74,90.9512820141,46.96,0,46.96,43.95,-2.74,44.035327863,134.41
2020-07-21 08:30:00,68.308,0.0,68.308,68.308,0,68.308,0.0,0.0,0.0,0.0,108.558,-0.54,108.5593430525,68.308,0,68.308,40.25,-0.54,40.2536221973,133.81
2020-07-21 09:00:00,90.57,0.0,90.57,90.57,0,90.57,0.0,0.0,0.0,0.0,123.53,0.87,123.5330635903,90.57,0,90.57,32.96,0.87,32.9714801002,133.47
2020-07-21 09:30:00,118.635,0.0,118.635,118.635,0,118.635,0.0,0.0,0.0,0.0,142.835,2.6,142.858661708,118.635,0,118.635,24.2,2.6,24.3392686825,133.37
2020-07-21 10:00:00,132.476,0.0,132.476,132.476,0,132.476,0.0,0.0,0.0,0.0,151.776,3.5,151.8163501603,132.476,0,132.476,19.3,3.5,19.6147903379,133.25
2020-07-21 10:30:00,133.094,0.0,133.094,133.094,0,133.094,0.0,0.0,0.0,0.0,152.414,3.98,152.4659561869,133.094,0,133.094,19.32,3.98,19.7256888346,132.9
2020-07-21 11:00:00,147.593,0.0,147.593,147.593,0,147.593,0.0,0.0,0.0,0.0,161.253,4.63,161.3194560771,147.593,0,147.593,13.66,4.63,14.4233317926,132.74
2020-07-21 11:30:00,160.867,0.0,160.867,160.867,0,160.867,0.0,0.0,0.0,0.0,169.777,6.08,169.8858326318,160.867,0,160.867,8.91,6.08,10.7867743093,132.2
2020-07-21 12:00:00,167.884,0.0,167.884,167.884,0,167.884,0.0,0.0,0.0,0.0,173.754,7.07,173.8977786402,167.884,0,167.884,5.87,7.07,9.1892219475,132.0
2020-07-21 12:30:00,176.406,0.0,176.406,176.406,0,176.406,0.0,0.0,0.0,0.0,181.366,7.42,181.5177191241,176.406,0,176.406,4.96,7.42,8.9251330522,132.0
2020-07-21 13:00:00,182.701,0.0,182.701,182.701,0,182.701,0.0,0.0,0.0,0.0,184.291,7.58,184.4468191133,182.701,0,182.701,1.5899999999999999,7.58,7.7449661071,132.0
2020-07-21 13:30:00,167.863,0.0,167.863,167.863,0,167.863,0.0,0.0,0.0,0.0,176.233,6.23,176.3430837572,167.863,0,167.863,8.37,6.23,10.4340691966,132.31
2020-07-21 14:00:00,164.818,0.0,164.818,164.818,0,164.818,0.0,0.0,0.0,0.0,171.968,6.12,172.0768648715,164.818,0,164.818,7.15,6.12,9.4115301625,132.31
2020-07-21 14:30:00,158.734,0.0,158.734,158.734,0,158.734,0.0,0.0,0.0,0.0,166.364,5.75,166.4633382941,158.734,0,158.734,7.63,5.75,9.5540253297,132.47
2020-07-21 15:00:00,142.784,0.0,142.784,142.784,0,142.784,0.0,0.0,0.0,0.0,157.524,4.84,157.5983381131,142.784,0,142.784,14.74,4.84,15.5142901868,132.66
2020-07-21 15:30:00,138.8,0.0,138.8,138.8,0,138.8,0.0,0.0,0.0,0.0,152.79,4.71,152.8625794627,138.8,0,138.8,13.99,4.71,14.7615785064,133.06
2020-07-21 16:00:00,139.014,0.0,139.014,139.014,0,139.014,0.0,0.0,0.0,0.0,152.834,3.99,152.8860741075,139.014,0,139.014,13.82,3.99,14.3844534133,133.15
2020-07-21 16:30:00,138.968,0.0,138.968,138.968,0,138.968,0.0,0.0,0.0,0.0,156.638,3.2,156.6706834223,138.968,0,138.968,17.67,3.2,17.9574190796,133.6
2020-07-21 17:00:00,133.811,0.0,133.811,133.811,0,133.811,0.0,0.0,0.0,0.0,165.261,2.83,165.2852292886,133.811,0,133.811,31.45,2.83,31.5770707951,133.6
2020-07-21 17:30:00,120.238,0.0,120.238,120.238,0,120.238,0.0,0.0,0.0,0.0,160.058,2.27,160.074096168,120.238,0,120.238,39.82,2.27,39.8846499295,133.16
2020-07-21 18:00:00,102.877,0.0,102.877,102.877,0,102.877,0.0,0.0,0.0,0.0,143.577,0.30000000000000004,143.5773134203,102.877,0,102.877,40.7,0.30000000000000004,40.7011056361,133.4
2020-07-21 18:30:00,81.825,0.0,81.825,81.825,0,81.825,0.0,0.0,0.0,0.0,131.725,-0.8200000000000001,131.7275522622,81.825,0,81.825,49.9,-0.8200000000000001,49.9067370202,133.54
2020-07-21 19:00:00,60.104,0.0,60.104,60.104,0,60.104,0.0,0.0,0.0,0.0,116.294,-1.09,116.2991080619,60.104,0,60.104,56.19,-1.09,56.2005711715,133.42
2020-07-21 19:30:00,54.34,0.0,54.34,54.34,0,54.34,0.0,0.0,0.0,0.0,109.42,-1.65,109.4324398887,54.34,0,54.34,55.08,-1.65,55.1047085103,133.34
2020-07-21 20:00:00,26.786,0.0,26.786,26.786,0,26.786,0.0,0.0,0.0,0.0,92.706,-2.04,92.7284424327,26.786,0,26.786,65.92,-2.04,65.9515579801,133.34
2020-07-21 20:30:00,15.597,0.0,15.597,15.597,0,15.597,0.0,0.0,0.0,0.0,82.997,-2.65,83.0392949693,15.597,0,15.597,67.4,-2.65,67.4520755796,133.66
2020-07-21 21:00:00,12.327,0.0,12.327,12.327,0,12.327,0.0,0.0,0.0,0.0,78.907,-3.16,78.9702491385,12.327,0,12.327,66.58,-3.16,66.6549473033,133.66
2020-07-21 21:30:00,10.772,0.0,10.772,10.772,0,10.772,0.0,0.0,0.0,0.0,77.352,-3.27,77.4210875925,10.772,0,10.772,66.58,-3.27,66.6602527748,133.49
2020-07-21 22:00:00,10.467,0.0,10.467,10.467,0,10.467,0.0,0.0,0.0,0.0,77.247,-3.64,77.3327137051,10.467,0,10.467,66.78,-3.64,66.879129779,133.67
2020-07-21 22:30:00,10.24,0.0,10.24,10.24,0,10.24,0.0,0.0,0.0,0.0,72.31,-4.33,72.4395265031,10.24,0,10.24,62.07,-4.33,62.2208469888,133.97
2020-07-21 23:00:00,9.725,0.0,9.725,9.725,0,9.725,0.0,0.0,0.0,0.0,66.435,-4.72,66.6024596017,9.725,0,9.725,56.71,-4.72,56.9060849119,134.18
2020-07-21 23:30:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,63.281,-0.01,63.2810007901,3.511,0,3.511,59.77,-0.01,59.7700008365,132.47
2020-07-22 00:00:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,60.228,-1.49,60.2464279771,3.678,0,3.678,56.55,-1.49,56.5696261257,132.47
2020-07-22 00:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,55.578,-1.55,55.599609567,4.058,0,4.058,51.52,-1.55,51.5433109142,132.77
2020-07-22 01:00:00,5.766,0.0,5.766,5.766,0,5.766,0.0,0.0,0.0,0.0,51.736,-1.78,51.7666117879,5.766,0,5.766,45.97,-1.78,46.0044486979,132.57
2020-07-22 01:30:00,4.34,0.0,4.34,4.34,0,4.34,0.0,0.0,0.0,0.0,51.9,-2.19,51.946184653,4.34,0,4.34,47.56,-2.19,47.6103948734,132.96
2020-07-22 02:00:00,4.567,0.0,4.567,4.567,0,4.567,0.0,0.0,0.0,0.0,51.937,-2.54,51.9990727706,4.567,0,4.567,47.37,-2.54,47.4380490746,133.36
2020-07-22 02:30:00,4.444,0.0,4.444,4.444,0,4.444,0.0,0.0,0.0,0.0,49.934,-2.45,49.9940682081,4.444,0,4.444,45.49,-2.45,45.5559282641,133.44
2020-07-22 03:00:00,4.503,0.0,4.503,4.503,0,4.503,0.0,0.0,0.0,0.0,48.973,-2.61,49.0425002319,4.503,0,4.503,44.47,-2.61,44.5465262394,133.44
2020-07-22 03:30:00,3.935,0.0,3.935,3.935,0,3.935,0.0,0.0,0.0,0.0,48.475,-2.64,48.5468353757,3.935,0,3.935,44.54,-2.64,44.6181711862,133.52
2020-07-22 04:00:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,48.242,-2.61,48.3125518266,3.502,0,3.502,44.74,-2.61,44.8160651999,133.59
2020-07-22 04:30:00,4.725,0.0,4.725,4.725,0,4.725,0.0,0.0,0.0,0.0,47.535,-2.44,47.597582134,4.725,0,4.725,42.81,-2.44,42.8794787748,133.14
2020-07-22 05:00:00,5.178,0.0,5.178,5.178,0,5.178,0.0,0.0,0.0,0.0,47.708,-2.46,47.7713812235,5.178,0,5.178,42.53,-2.46,42.6010856669,133.02
2020-07-22 05:30:00,10.251,0.0,10.251,10.251,0,10.251,0.0,0.0,0.0,0.0,51.751,-2.0,51.7896321767,10.251,0,10.251,41.5,-2.0,41.5481648211,132.77
2020-07-22 06:00:00,15.441,0.0,15.441,15.441,0,15.441,0.0,0.0,0.0,0.0,62.261,-2.03,62.29408496,15.441,0,15.441,46.82,-2.03,46.8639872397,132.99
2020-07-22 06:30:00,15.038,0.0,15.038,15.038,0,15.038,0.0,0.0,0.0,0.0,66.588,-0.34,66.5888680186,15.038,0,15.038,51.55,-0.34,51.5511212293,132.56
2020-07-22 07:00:00,18.991,0.0,18.991,18.991,0,18.991,0.0,0.0,0.0,0.0,70.131,1.1400000000000001,70.1402649054,18.991,0,18.991,51.14,1.1400000000000001,51.1527047183,132.32
2020-07-22 07:30:00,32.531,0.0,32.531,32.531,0,32.531,0.0,0.0,0.0,0.0,81.791,3.24,81.8551481643,32.531,0,32.531,49.26,3.24,49.3664379918,131.66
2020-07-22 08:00:00,49.839,0.0,49.839,49.839,0,49.839,0.0,0.0,0.0,0.0,98.889,1.7000000000000002,98.9036112637,49.839,0,49.839,49.05,1.7000000000000002,49.0794508934,132.48
2020-07-22 08:30:00,72.006,0.0,72.006,72.006,0,72.006,0.0,0.0,0.0,0.0,116.556,0.11,116.5560519064,72.006,0,72.006,44.55,0.11,44.5501358023,133.38
2020-07-22 09:00:00,94.938,0.0,94.938,94.938,0,94.938,0.0,0.0,0.0,0.0,132.018,1.63,132.0280622595,94.938,0,94.938,37.08,1.63,37.1158093001,133.14
2020-07-22 09:30:00,101.256,0.0,101.256,101.256,0,101.256,0.0,0.0,0.0,0.0,137.996,2.85,138.0254270633,101.256,0,101.256,36.74,2.85,36.8503744893,132.92
2020-07-22 10:00:00,113.653,0.0,113.653,113.653,0,113.653,0.0,0.0,0.0,0.0,146.723,4.09,146.7799946485,113.653,0,113.653,33.07,4.09,33.3219597263,132.85
2020-07-22 10:30:00,128.541,0.0,128.541,128.541,0,128.541,0.0,0.0,0.0,0.0,152.591,4.59,152.6600189342,128.541,0,128.541,24.05,4.59,24.484088710800002,132.92
2020-07-22 11:00:00,143.316,0.0,143.316,143.316,0,143.316,0.0,0.0,0.0,0.0,159.306,5.75,159.4097366411,143.316,0,143.316,15.99,5.75,16.9924277253,132.63
2020-07-22 11:30:00,154.43,0.0,154.43,154.43,0,154.43,0.0,0.0,0.0,0.0,168.03,6.16,168.1428752579,154.43,0,154.43,13.6,6.16,14.9300234427,132.63
2020-07-22 12:00:00,142.254,0.0,142.254,142.254,0,142.254,0.0,0.0,0.0,0.0,156.284,5.98,156.3983665388,142.254,0,142.254,14.03,5.98,15.2512720781,132.49
2020-07-22 12:30:00,153.447,0.0,153.447,153.447,0,153.447,0.0,0.0,0.0,0.0,162.237,7.0,162.3879434225,153.447,0,153.447,8.79,7.0,11.2367299514,132.27
2020-07-22 13:00:00,157.645,0.0,157.645,157.645,0,157.645,0.0,0.0,0.0,0.0,164.405,6.98,164.5531051819,157.645,0,157.645,6.76,6.98,9.7168925074,132.52
2020-07-22 13:30:00,167.559,0.0,167.559,167.559,0,167.559,0.0,0.0,0.0,0.0,170.269,6.86,170.4071358864,167.559,0,167.559,2.71,6.86,7.3758863874,132.9
2020-07-22 14:00:00,157.425,0.0,157.425,157.425,0,157.425,0.0,0.0,0.0,0.0,166.065,6.21,166.1810708986,157.425,0,157.425,8.64,6.21,10.640192667400001,133.13
2020-07-22 14:30:00,154.953,0.0,154.953,154.953,0,154.953,0.0,0.0,0.0,0.0,163.433,6.75,163.5723325902,154.953,0,154.953,8.48,6.75,10.8384915925,132.96
2020-07-22 15:00:00,148.978,0.0,148.978,148.978,0,148.978,0.0,0.0,0.0,0.0,158.268,6.96,158.4209627038,148.978,0,148.978,9.29,6.96,11.6080015507,132.96
2020-07-22 15:30:00,154.886,0.0,154.886,154.886,0,154.886,0.0,0.0,0.0,0.0,161.346,6.87,161.4921936689,154.886,0,154.886,6.46,6.87,9.4301908782,132.96
2020-07-22 16:00:00,144.565,0.0,144.565,144.565,0,144.565,0.0,0.0,0.0,0.0,156.405,5.7,156.5088305017,144.565,0,144.565,11.84,5.7,13.1406088139,133.45
2020-07-22 16:30:00,136.449,0.0,136.449,136.449,0,136.449,0.0,0.0,0.0,0.0,156.349,4.33,156.4089469979,136.449,0,136.449,19.9,4.33,20.365630361,133.38
2020-07-22 17:00:00,124.119,0.0,124.119,124.119,0,124.119,0.0,0.0,0.0,0.0,151.639,2.96,151.6678869141,124.119,0,124.119,27.52,2.96,27.6787282945,133.38
2020-07-22 17:30:00,103.869,0.0,103.869,103.869,0,103.869,0.0,0.0,0.0,0.0,141.169,1.5,141.1769689468,103.869,0,103.869,37.3,1.5,37.3301486737,133.79
2020-07-22 18:00:00,80.962,0.0,80.962,80.962,0,80.962,0.0,0.0,0.0,0.0,129.112,1.02,129.1160289972,80.962,0,80.962,48.15,1.02,48.1608025265,133.69
2020-07-22 18:30:00,70.822,0.0,70.822,70.822,0,70.822,0.0,0.0,0.0,0.0,122.132,0.54,122.1331937845,70.822,0,70.822,51.31,0.54,51.3128414727,133.38
2020-07-22 19:00:00,48.678,0.0,48.678,48.678,0,48.678,0.0,0.0,0.0,0.0,105.308,-0.13,105.3080802408,48.678,0,48.678,56.63,-0.13,56.630149214,133.16
2020-07-22 19:30:00,42.748,0.0,42.748,42.748,0,42.748,0.0,0.0,0.0,0.0,98.488,-0.62,98.4899514874,42.748,0,42.748,55.74,-0.62,55.7434480455,133.16
2020-07-22 20:00:00,25.37,0.0,25.37,25.37,0,25.37,0.0,0.0,0.0,0.0,87.88,-0.55,87.8817210801,25.37,0,25.37,62.51,-0.55,62.512419566,133.16
2020-07-22 20:30:00,18.296,0.0,18.296,18.296,0,18.296,0.0,0.0,0.0,0.0,81.436,-1.38,81.4476917782,18.296,0,18.296,63.14,-1.38,63.1550789723,133.16
2020-07-22 21:00:00,13.446,0.0,13.446,13.446,0,13.446,0.0,0.0,0.0,0.0,77.186,-2.29,77.2199630666,13.446,0,13.446,63.74,-2.29,63.781123383,133.48
2020-07-22 21:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,70.873,-2.26,70.9090243128,3.073,0,3.073,67.8,-2.26,67.8376562095,133.48
2020-07-22 22:00:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,67.259,-2.13,67.2927186329,2.6189999999999998,0,2.6189999999999998,64.64,-2.13,64.6750840742,133.48
2020-07-22 22:30:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,63.225,-2.84,63.2887527528,2.645,0,2.645,60.58,-2.84,60.6465332892,133.64
2020-07-22 23:00:00,2.624,0.0,2.624,2.624,0,2.624,0.0,0.0,0.0,0.0,59.394,-4.53,59.5665017942,2.624,0,2.624,56.77,-4.53,56.9504503933,134.58
2020-07-22 23:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,57.098,-5.1,57.3253138151,2.908,0,2.908,54.19,-5.1,54.429459854,134.68
2020-07-23 00:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,53.539,-5.8100000000000005,53.8533250691,3.539,0,3.539,50.0,-5.8100000000000005,50.3364291542,134.95
2020-07-23 00:30:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,47.946,-6.11,48.3337461408,2.886,0,2.886,45.06,-6.11,45.4723619356,135.12
2020-07-23 01:00:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,46.944,-6.84,47.4396957832,2.884,0,2.884,44.06,-6.84,44.5877696235,135.53
2020-07-23 01:30:00,5.072,0.0,5.072,5.072,0,5.072,0.0,0.0,0.0,0.0,47.132,-6.78,47.6171589241,5.072,0,5.072,42.06,-6.78,42.6029576438,135.37
2020-07-23 02:00:00,5.055,0.0,5.055,5.055,0,5.055,0.0,0.0,0.0,0.0,46.305,-7.17,46.856823676,5.055,0,5.055,41.25,-7.17,41.8685012868,135.61
2020-07-23 02:30:00,3.954,0.0,3.954,3.954,0,3.954,0.0,0.0,0.0,0.0,45.164,-7.74,45.8224235064,3.954,0,3.954,41.21,-7.74,41.9305580693,136.09
2020-07-23 03:00:00,4.668,0.0,4.668,4.668,0,4.668,0.0,0.0,0.0,0.0,44.408,-8.0,45.1228374994,4.668,0,4.668,39.74,-8.0,40.5372372024,136.22
2020-07-23 03:30:00,3.501,0.0,3.501,3.501,0,3.501,0.0,0.0,0.0,0.0,44.181,-7.7,44.8469704774,3.501,0,3.501,40.68,-7.7,41.4023236063,135.83
2020-07-23 04:00:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,43.746,-7.62,44.4046947518,3.106,0,3.106,40.64,-7.62,41.3482043141,135.52
2020-07-23 04:30:00,5.623,0.0,5.623,5.623,0,5.623,0.0,0.0,0.0,0.0,45.053,-7.43,45.6615561386,5.623,0,5.623,39.43,-7.43,40.1239305153,135.3
2020-07-23 05:00:00,4.213,0.0,4.213,4.213,0,4.213,0.0,0.0,0.0,0.0,44.483,-7.53,45.1158308025,4.213,0,4.213,40.27,-7.53,40.9679606522,135.3
2020-07-23 05:30:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,44.205,-7.6,44.8535620102,3.165,0,3.165,41.04,-7.6,41.7377718619,135.3
2020-07-23 06:00:00,4.397,0.0,4.397,4.397,0,4.397,0.0,0.0,0.0,0.0,46.107,-6.67,46.5869547084,4.397,0,4.397,41.71,-6.67,42.2399455492,134.96
2020-07-23 06:30:00,8.673,0.0,8.673,8.673,0,8.673,0.0,0.0,0.0,0.0,53.603,-5.06,53.8412965018,8.673,0,8.673,44.93,-5.06,45.2140299022,134.96
2020-07-23 07:00:00,14.625,0.0,14.625,14.625,0,14.625,0.0,0.0,0.0,0.0,59.615,-4.11,59.7565086413,14.625,0,14.625,44.99,-4.11,45.1773416659,134.83
2020-07-23 07:30:00,33.734,0.0,33.734,33.734,0,33.734,0.0,0.0,0.0,0.0,76.194,-2.58,76.2376680913,33.734,0,33.734,42.46,-2.58,42.5383121433,134.58
2020-07-23 08:00:00,50.776,0.0,50.776,50.776,0,50.776,0.0,0.0,0.0,0.0,93.376,-1.26,93.3845007268,50.776,0,50.776,42.6,-1.26,42.6186297293,134.85
2020-07-23 08:30:00,57.828,0.0,57.828,57.828,0,57.828,0.0,0.0,0.0,0.0,101.288,0.8200000000000001,101.2913191937,57.828,0,57.828,43.46,0.8200000000000001,43.4677351607,134.25
2020-07-23 09:00:00,65.196,0.0,65.196,65.196,0,65.196,0.0,0.0,0.0,0.0,106.596,2.06,106.615903204,65.196,0,65.196,41.4,2.06,41.4512195237,134.05
2020-07-23 09:30:00,75.641,0.0,75.641,75.641,0,75.641,0.0,0.0,0.0,0.0,113.261,3.0,113.3007242739,75.641,0,75.641,37.62,3.0,37.7394276586,134.14
2020-07-23 10:00:00,91.975,0.0,91.975,91.975,0,91.975,0.0,0.0,0.0,0.0,122.965,3.6,123.0176866349,91.975,0,91.975,30.99,3.6,31.198398997399998,134.3
2020-07-23 10:30:00,116.045,0.0,116.045,116.045,0,116.045,0.0,0.0,0.0,0.0,138.055,4.77,138.1373806216,116.045,0,116.045,22.01,4.77,22.5209458061,134.38
2020-07-23 11:00:00,115.058,0.0,115.058,115.058,0,115.058,0.0,0.0,0.0,0.0,137.318,5.11,137.4130460473,115.058,0,115.058,22.26,5.11,22.8389951618,134.38
2020-07-23 11:30:00,108.268,0.0,108.268,108.268,0,108.268,0.0,0.0,0.0,0.0,134.978,4.89,135.0665487232,108.268,0,108.268,26.71,4.89,27.1539352581,134.38
2020-07-23 12:00:00,108.747,0.0,108.747,108.747,0,108.747,0.0,0.0,0.0,0.0,135.597,5.67,135.7154939902,108.747,0,108.747,26.85,5.67,27.4421464175,134.21
2020-07-23 12:30:00,92.751,0.0,92.751,92.751,0,92.751,0.0,0.0,0.0,0.0,127.321,5.5600000000000005,127.4423424181,92.751,0,92.751,34.57,5.5600000000000005,35.0142613802,134.13
2020-07-23 13:00:00,84.797,0.0,84.797,84.797,0,84.797,0.0,0.0,0.0,0.0,122.827,4.79,122.9203645821,84.797,0,84.797,38.03,4.79,38.3304709076,134.3
2020-07-23 13:30:00,70.201,0.0,70.201,70.201,0,70.201,0.0,0.0,0.0,0.0,111.541,3.86,111.6077698057,70.201,0,70.201,41.34,3.86,41.5198169553,134.3
2020-07-23 14:00:00,54.757,0.0,54.757,54.757,0,54.757,0.0,0.0,0.0,0.0,102.207,3.61,102.2707335898,54.757,0,54.757,47.45,3.61,47.5871264104,134.3
2020-07-23 14:30:00,49.85,0.0,49.85,49.85,0,49.85,0.0,0.0,0.0,0.0,101.48,3.44,101.5382883448,49.85,0,49.85,51.63,3.44,51.7444731348,134.43
2020-07-23 15:00:00,53.905,0.0,53.905,53.905,0,53.905,0.0,0.0,0.0,0.0,103.445,3.35,103.4992295865,53.905,0,53.905,49.54,3.35,49.6531378666,134.52
2020-07-23 15:30:00,42.858,0.0,42.858,42.858,0,42.858,0.0,0.0,0.0,0.0,97.738,3.51,97.8010058435,42.858,0,42.858,54.88,3.51,54.9921312553,134.36
2020-07-23 16:00:00,43.001,0.0,43.001,43.001,0,43.001,0.0,0.0,0.0,0.0,98.791,3.39,98.8491465871,43.001,0,43.001,55.79,3.39,55.8928993701,134.36
2020-07-23 16:30:00,44.305,0.0,44.305,44.305,0,44.305,0.0,0.0,0.0,0.0,100.785,3.21,100.8361062566,44.305,0,44.305,56.48,3.21,56.5711454719,134.54
2020-07-23 17:00:00,38.897,0.0,38.897,38.897,0,38.897,0.0,0.0,0.0,0.0,100.867,3.39,100.9239505222,38.897,0,38.897,61.97,3.39,62.0626538266,134.35
2020-07-23 17:30:00,34.482,0.0,34.482,34.482,0,34.482,0.0,0.0,0.0,0.0,104.582,3.03,104.6258841014,34.482,0,34.482,70.1,3.03,70.1654537504,134.53
2020-07-23 18:00:00,31.008,0.0,31.008,31.008,0,31.008,0.0,0.0,0.0,0.0,103.038,2.91,103.0790839307,31.008,0,31.008,72.03,2.91,72.088757792,134.23
2020-07-23 18:30:00,33.147,0.0,33.147,33.147,0,33.147,0.0,0.0,0.0,0.0,102.217,2.11,102.2387753692,33.147,0,33.147,69.07,2.11,69.1022213825,134.23
2020-07-23 19:00:00,31.85,0.0,31.85,31.85,0,31.85,0.0,0.0,0.0,0.0,98.27,0.75,98.2728619711,31.85,0,31.85,66.42,0.75,66.4242342824,134.11
2020-07-23 19:30:00,25.4,0.0,25.4,25.4,0,25.4,0.0,0.0,0.0,0.0,91.39,0.12,91.3900787832,25.4,0,25.4,65.99,0.12,65.9901091074,133.75
2020-07-23 20:00:00,19.736,0.0,19.736,19.736,0,19.736,0.0,0.0,0.0,0.0,85.206,-0.6900000000000001,85.2087937715,19.736,0,19.736,65.47,-0.6900000000000001,65.4736359155,133.5
2020-07-23 20:30:00,13.866,0.0,13.866,13.866,0,13.866,0.0,0.0,0.0,0.0,79.366,-1.29,79.3764830161,13.866,0,13.866,65.5,-1.29,65.5127018219,133.5
2020-07-23 21:00:00,4.447,0.0,4.447,4.447,0,4.447,0.0,0.0,0.0,0.0,74.127,-1.88,74.1508363338,4.447,0,4.447,69.68,-1.88,69.7053570395,133.74
2020-07-23 21:30:00,8.12,0.0,8.12,8.12,0,8.12,0.0,0.0,0.0,0.0,76.66,-2.4,76.6975592832,8.12,0,8.12,68.54,-2.4,68.5820063865,133.74
2020-07-23 22:00:00,3.685,0.0,3.685,3.685,0,3.685,0.0,0.0,0.0,0.0,72.395,-2.94,72.4546728997,3.685,0,3.685,68.71,-2.94,68.7728703778,133.88
2020-07-23 22:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,67.82,-3.9,67.9320425131,3.41,0,3.41,64.41,-3.9,64.5279637057,134.22
2020-07-23 23:00:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,67.26,-3.87,67.3712438656,3.5,0,3.5,63.76,-3.87,63.8773394875,134.6
2020-07-23 23:30:00,5.572,0.0,5.572,5.572,0,5.572,0.0,0.0,0.0,0.0,61.912,-6.42,62.2439727524,5.572,0,5.572,56.34,-6.42,56.7046029878,135.07
2020-07-24 00:00:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,57.942,-7.2,58.3876302311,3.722,0,3.722,54.22,-7.2,54.695963288,135.18
2020-07-24 00:30:00,6.781,0.0,6.781,6.781,0,6.781,0.0,0.0,0.0,0.0,53.001,-7.02,53.4638794047,6.781,0,6.781,46.22,-7.02,46.7500673796,135.26
2020-07-24 01:00:00,5.243,0.0,5.243,5.243,0,5.243,0.0,0.0,0.0,0.0,49.943,-7.28,50.4707999639,5.243,0,5.243,44.7,-7.28,45.2889434631,135.42
2020-07-24 01:30:00,4.801,0.0,4.801,4.801,0,4.801,0.0,0.0,0.0,0.0,49.531,-7.25,50.0587900473,4.801,0,4.801,44.73,-7.25,45.3137440519,135.49
2020-07-24 02:00:00,5.165,0.0,5.165,5.165,0,5.165,0.0,0.0,0.0,0.0,48.605,-7.75,49.2189854121,5.165,0,5.165,43.44,-7.75,44.1259118886,135.72
2020-07-24 02:30:00,5.351,0.0,5.351,5.351,0,5.351,0.0,0.0,0.0,0.0,49.521,-8.5,50.2451932129,5.351,0,5.351,44.17,-8.5,44.9804279659,135.61
2020-07-24 03:00:00,4.7940000000000005,0.0,4.7940000000000005,4.7940000000000005,0,4.7940000000000005,0.0,0.0,0.0,0.0,48.794,-8.7,49.563539381300004,4.7940000000000005,0,4.7940000000000005,44.0,-8.7,44.8518672967,135.7
2020-07-24 03:30:00,5.8,0.0,5.8,5.8,0,5.8,0.0,0.0,0.0,0.0,49.1,-8.52,49.8337275347,5.8,0,5.8,43.3,-8.52,44.130266258,135.7
2020-07-24 04:00:00,3.819,0.0,3.819,3.819,0,3.819,0.0,0.0,0.0,0.0,49.279,-8.45,49.9982233784,3.819,0,3.819,45.46,-8.45,46.2386645568,136.03
2020-07-24 04:30:00,5.205,0.0,5.205,5.205,0,5.205,0.0,0.0,0.0,0.0,47.625,-8.39,48.3583780228,5.205,0,5.205,42.42,-8.39,43.2417448769,135.88
2020-07-24 05:00:00,4.23,0.0,4.23,4.23,0,4.23,0.0,0.0,0.0,0.0,47.14,-8.1,47.8308436054,4.23,0,4.23,42.91,-8.1,43.6678153793,135.78
2020-07-24 05:30:00,3.697,0.0,3.697,3.697,0,3.697,0.0,0.0,0.0,0.0,47.297,-7.91,47.9538768923,3.697,0,3.697,43.6,-7.91,44.3117151552,135.32
2020-07-24 06:00:00,5.52,0.0,5.52,5.52,0,5.52,0.0,0.0,0.0,0.0,50.8,-7.2,51.3076992273,5.52,0,5.52,45.28,-7.2,45.8488647624,135.21
2020-07-24 06:30:00,7.203,0.0,7.203,7.203,0,7.203,0.0,0.0,0.0,0.0,59.163,-5.79,59.4456446596,7.203,0,7.203,51.96,-5.79,52.2816000138,135.1
2020-07-24 07:00:00,10.486,0.0,10.486,10.486,0,10.486,0.0,0.0,0.0,0.0,65.986,-4.38,66.1312074289,10.486,0,10.486,55.5,-4.38,55.6725641587,135.1
2020-07-24 07:30:00,19.699,0.0,19.699,19.699,0,19.699,0.0,0.0,0.0,0.0,79.299,-3.07,79.3584040981,19.699,0,19.699,59.6,-3.07,59.679015575,134.52
2020-07-24 08:00:00,31.807,0.0,31.807,31.807,0,31.807,0.0,0.0,0.0,0.0,91.017,-0.77,91.0202570256,31.807,0,31.807,59.21,-0.77,59.2150065439,133.75
2020-07-24 08:30:00,46.432,0.0,46.432,46.432,0,46.432,0.0,0.0,0.0,0.0,105.262,0.76,105.2647435944,46.432,0,46.432,58.83,0.76,58.8349088552,133.32
2020-07-24 09:00:00,55.319,0.0,55.319,55.319,0,55.319,0.0,0.0,0.0,0.0,112.009,2.77,112.0432460303,55.319,0,55.319,56.69,2.77,56.7576338478,133.53
2020-07-24 09:30:00,63.586,0.0,63.586,63.586,0,63.586,0.0,0.0,0.0,0.0,119.616,3.54,119.6683711596,63.586,0,63.586,56.03,3.54,56.1417180001,133.33
2020-07-24 10:00:00,77.887,0.0,77.887,77.887,0,77.887,0.0,0.0,0.0,0.0,127.107,3.5700000000000003,127.157124649,77.887,0,77.887,49.22,3.5700000000000003,49.3492988805,133.33
2020-07-24 10:30:00,84.457,0.0,84.457,84.457,0,84.457,0.0,0.0,0.0,0.0,129.557,3.66,129.6086873979,84.457,0,84.457,45.1,3.66,45.2482662651,133.33
2020-07-24 11:00:00,89.463,0.0,89.463,89.463,0,89.463,0.0,0.0,0.0,0.0,134.773,4.2,134.8384274938,89.463,0,89.463,45.31,4.2,45.5042426593,133.33
2020-07-24 11:30:00,95.962,0.0,95.962,95.962,0,95.962,0.0,0.0,0.0,0.0,139.052,4.05,139.1109672312,95.962,0,95.962,43.09,4.05,43.279909889,133.24
2020-07-24 12:00:00,105.717,0.0,105.717,105.717,0,105.717,0.0,0.0,0.0,0.0,144.157,4.24,144.2193407591,105.717,0,105.717,38.44,4.24,38.6731327927,133.24
2020-07-24 12:30:00,104.852,0.0,104.852,104.852,0,104.852,0.0,0.0,0.0,0.0,144.452,4.54,144.5233265048,104.852,0,104.852,39.6,4.54,39.8593978881,133.32
2020-07-24 13:00:00,115.802,0.0,115.802,115.802,0,115.802,0.0,0.0,0.0,0.0,150.562,6.03,150.6827022057,115.802,0,115.802,34.76,6.03,35.2791510669,133.17
2020-07-24 13:30:00,122.49,0.0,122.49,122.49,0,122.49,0.0,0.0,0.0,0.0,152.71,5.4,152.8054452564,122.49,0,122.49,30.22,5.4,30.698670981,133.4
2020-07-24 14:00:00,114.535,0.0,114.535,114.535,0,114.535,0.0,0.0,0.0,0.0,145.115,4.88,145.1970303588,114.535,0,114.535,30.58,4.88,30.9669307488,133.56
2020-07-24 14:30:00,107.162,0.0,107.162,107.162,0,107.162,0.0,0.0,0.0,0.0,137.532,4.17,137.5952031286,107.162,0,107.162,30.37,4.17,30.6549473984,133.56
2020-07-24 15:00:00,99.869,0.0,99.869,99.869,0,99.869,0.0,0.0,0.0,0.0,135.209,4.12,135.2717564054,99.869,0,99.869,35.34,4.12,35.5793479423,133.7
2020-07-24 15:30:00,70.159,0.0,70.159,70.159,0,70.159,0.0,0.0,0.0,0.0,117.159,2.26,117.1807957005,70.159,0,70.159,47.0,2.26,47.0543047978,134.11
2020-07-24 16:00:00,60.731,0.0,60.731,60.731,0,60.731,0.0,0.0,0.0,0.0,110.461,1.4,110.4698715533,60.731,0,60.731,49.73,1.4,49.7497025117,134.45
2020-07-24 16:30:00,80.507,0.0,80.507,80.507,0,80.507,0.0,0.0,0.0,0.0,125.467,1.82,125.4801995894,80.507,0,80.507,44.96,1.82,44.99682211,134.28
2020-07-24 17:00:00,63.253,0.0,63.253,63.253,0,63.253,0.0,0.0,0.0,0.0,118.343,1.5,118.3525058839,63.253,0,63.253,55.09,1.5,55.1104173455,134.11
2020-07-24 17:30:00,56.08,0.0,56.08,56.08,0,56.08,0.0,0.0,0.0,0.0,116.99,1.4,116.9983764845,56.08,0,56.08,60.91,1.4,60.9260871877,133.69
2020-07-24 18:00:00,58.616,0.0,58.616,58.616,0,58.616,0.0,0.0,0.0,0.0,118.976,1.28,118.982885223,58.616,0,58.616,60.36,1.28,60.3735703764,133.69
2020-07-24 18:30:00,45.823,0.0,45.823,45.823,0,45.823,0.0,0.0,0.0,0.0,110.863,0.65,110.8649054886,45.823,0,45.823,65.04,0.65,65.0432479201,133.59
2020-07-24 19:00:00,31.637,0.0,31.637,31.637,0,31.637,0.0,0.0,0.0,0.0,101.417,0.25,101.4173081333,31.637,0,31.637,69.78,0.25,69.7804478346,133.68
2020-07-24 19:30:00,18.557,0.0,18.557,18.557,0,18.557,0.0,0.0,0.0,0.0,91.147,0.72,91.1498437135,18.557,0,18.557,72.59,0.72,72.593570652,133.48
2020-07-24 20:00:00,15.994,0.0,15.994,15.994,0,15.994,0.0,0.0,0.0,0.0,87.324,-0.32,87.3245863202,15.994,0,15.994,71.33,-0.32,71.3307177869,133.55
2020-07-24 20:30:00,13.892,0.0,13.892,13.892,0,13.892,0.0,0.0,0.0,0.0,82.512,-1.4,82.5238762056,13.892,0,13.892,68.62,-1.4,68.6342800647,133.55
2020-07-24 21:00:00,11.533,0.0,11.533,11.533,0,11.533,0.0,0.0,0.0,0.0,79.113,-1.83,79.1341624648,11.533,0,11.533,67.58,-1.83,67.6047727605,133.78
2020-07-24 21:30:00,8.932,0.0,8.932,8.932,0,8.932,0.0,0.0,0.0,0.0,76.222,-1.2,76.2314455064,8.932,0,8.932,67.29,-1.2,67.3006991048,133.78
2020-07-24 22:00:00,8.675,0.0,8.675,8.675,0,8.675,0.0,0.0,0.0,0.0,74.675,-2.24,74.7085886963,8.675,0,8.675,66.0,-2.24,66.0380011811,134.2
2020-07-24 22:30:00,6.181,0.0,6.181,6.181,0,6.181,0.0,0.0,0.0,0.0,78.911,-1.26,78.9210587929,6.181,0,6.181,72.73,-1.26,72.7409135219,134.4
2020-07-24 23:00:00,4.307,0.0,4.307,4.307,0,4.307,0.0,0.0,0.0,0.0,65.837,-4.35,65.9805506873,4.307,0,4.307,61.53,-4.35,61.6835747991,134.79
2020-07-24 23:30:00,12.333,0.0,12.333,12.333,0,12.333,0.0,0.0,0.0,0.0,67.823,-6.64,68.1472591452,12.333,0,12.333,55.49,-6.64,55.8858631498,135.18
2020-07-25 00:00:00,11.034,0.0,11.034,11.034,0,11.034,0.0,0.0,0.0,0.0,67.034,-7.34,67.4346554525,11.034,0,11.034,56.0,-7.34,56.4789837019,135.18
2020-07-25 00:30:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,62.726,-8.08,63.2442683253,4.076,0,4.076,58.65,-8.08,59.2039601716,135.18
2020-07-25 01:00:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,59.46,-8.57,60.0744246747,4.11,0,4.11,55.35,-8.57,56.0095295463,135.47
2020-07-25 01:30:00,4.7620000000000005,0.0,4.7620000000000005,4.7620000000000005,0,4.7620000000000005,0.0,0.0,0.0,0.0,59.022,-8.88,59.6862704816,4.7620000000000005,0,4.7620000000000005,54.26,-8.88,54.9818333634,135.54
2020-07-25 02:00:00,6.773,0.0,6.773,6.773,0,6.773,0.0,0.0,0.0,0.0,58.113,-9.44,58.8747345557,6.773,0,6.773,51.34,-9.44,52.200662831,135.75
2020-07-25 02:30:00,7.814,0.0,7.814,7.814,0,7.814,0.0,0.0,0.0,0.0,58.884,-9.73,59.6824794726,7.814,0,7.814,51.07,-9.73,51.9886314496,135.75
2020-07-25 03:00:00,7.055,0.0,7.055,7.055,0,7.055,0.0,0.0,0.0,0.0,57.765,-9.98,58.6207780996,7.055,0,7.055,50.71,-9.98,51.6827292236,136.04
2020-07-25 03:30:00,4.8260000000000005,0.0,4.8260000000000005,4.8260000000000005,0,4.8260000000000005,0.0,0.0,0.0,0.0,54.616,-10.17,55.5548049767,4.8260000000000005,0,4.8260000000000005,49.79,-10.17,50.8180381361,136.33
2020-07-25 04:00:00,4.148,0.0,4.148,4.148,0,4.148,0.0,0.0,0.0,0.0,54.678,-10.14,55.6102803805,4.148,0,4.148,50.53,-10.14,51.5373699368,136.49
2020-07-25 04:30:00,6.204,0.0,6.204,6.204,0,6.204,0.0,0.0,0.0,0.0,53.064,-10.1,54.0166464712,6.204,0,6.204,46.86,-10.1,47.9360991321,136.49
2020-07-25 05:00:00,5.75,0.0,5.75,5.75,0,5.75,0.0,0.0,0.0,0.0,52.21,-10.17,53.1912868805,5.75,0,5.75,46.46,-10.17,47.5600725399,136.49
2020-07-25 05:30:00,4.177,0.0,4.177,4.177,0,4.177,0.0,0.0,0.0,0.0,53.027,-9.92,53.9469102822,4.177,0,4.177,48.85,-9.92,49.8470550785,136.6
2020-07-25 06:00:00,5.165,0.0,5.165,5.165,0,5.165,0.0,0.0,0.0,0.0,52.855,-10.06,53.8038532542,5.165,0,5.165,47.69,-10.06,48.7395086147,136.6
2020-07-25 06:30:00,7.531,0.0,7.531,7.531,0,7.531,0.0,0.0,0.0,0.0,55.451,-9.44,56.2487955515,7.531,0,7.531,47.92,-9.44,48.8409664114,135.93
2020-07-25 07:00:00,13.604,0.0,13.604,13.604,0,13.604,0.0,0.0,0.0,0.0,59.864,-8.85,60.5146345606,13.604,0,13.604,46.26,-8.85,47.0989394785,135.52
2020-07-25 07:30:00,22.239,0.0,22.239,22.239,0,22.239,0.0,0.0,0.0,0.0,69.919,-7.62,70.3330005119,22.239,0,22.239,47.68,-7.62,48.2850577301,135.13
2020-07-25 08:00:00,29.195,0.0,29.195,29.195,0,29.195,0.0,0.0,0.0,0.0,78.375,-5.82,78.59079478539999,29.195,0,29.195,49.18,-5.82,49.5231743732,134.72
2020-07-25 08:30:00,39.528,0.0,39.528,39.528,0,39.528,0.0,0.0,0.0,0.0,89.168,-4.29,89.2711393677,39.528,0,39.528,49.64,-4.29,49.825030858,134.84
2020-07-25 09:00:00,37.381,0.0,37.381,37.381,0,37.381,0.0,0.0,0.0,0.0,90.741,-2.89,90.7870099794,37.381,0,37.381,53.36,-2.89,53.4382044983,134.24
2020-07-25 09:30:00,38.84,0.0,38.84,38.84,0,38.84,0.0,0.0,0.0,0.0,93.1,-1.6400000000000001,93.1144435627,38.84,0,38.84,54.26,-1.6400000000000001,54.2847787137,133.67
2020-07-25 10:00:00,45.813,0.0,45.813,45.813,0,45.813,0.0,0.0,0.0,0.0,99.623,-1.06,99.6286391004,45.813,0,45.813,53.81,-1.06,53.8204394259,133.67
2020-07-25 10:30:00,58.489,0.0,58.489,58.489,0,58.489,0.0,0.0,0.0,0.0,109.149,-0.58,109.1505410019,58.489,0,58.489,50.66,-0.58,50.6633200649,133.67
2020-07-25 11:00:00,57.723,0.0,57.723,57.723,0,57.723,0.0,0.0,0.0,0.0,108.983,-0.7000000000000001,108.9852480339,57.723,0,57.723,51.26,-0.7000000000000001,51.2647793324,134.05
2020-07-25 11:30:00,61.372,0.0,61.372,61.372,0,61.372,0.0,0.0,0.0,0.0,108.722,-0.9400000000000001,108.7260634991,61.372,0,61.372,47.35,-0.9400000000000001,47.3593295983,134.05
2020-07-25 12:00:00,51.482,0.0,51.482,51.482,0,51.482,0.0,0.0,0.0,0.0,104.892,-0.43,104.8928813791,51.482,0,51.482,53.41,-0.43,53.4117309212,133.81
2020-07-25 12:30:00,30.46,0.0,30.46,30.46,0,30.46,0.0,0.0,0.0,0.0,97.1,0.01,97.1000005149,30.46,0,30.46,66.64,0.01,66.6400007503,133.58
2020-07-25 13:00:00,27.866,0.0,27.866,27.866,0,27.866,0.0,0.0,0.0,0.0,99.036,0.41000000000000003,99.0368486777,27.866,0,27.866,71.17,0.41000000000000003,71.1711809653,133.35
2020-07-25 13:30:00,22.286,0.0,22.286,22.286,0,22.286,0.0,0.0,0.0,0.0,91.276,0.08,91.2760350585,22.286,0,22.286,68.99,0.08,68.9900463835,133.35
2020-07-25 14:00:00,28.031,0.0,28.031,28.031,0,28.031,0.0,0.0,0.0,0.0,92.241,-1.05,92.2469759992,28.031,0,28.031,64.21,-1.05,64.2185845375,133.75
2020-07-25 14:30:00,23.412,0.0,23.412,23.412,0,23.412,0.0,0.0,0.0,0.0,90.892,-1.71,90.908084151,23.412,0,23.412,67.48,-1.71,67.5016629425,134.17
2020-07-25 15:00:00,38.96,0.0,38.96,38.96,0,38.96,0.0,0.0,0.0,0.0,97.79,-2.7800000000000002,97.8295073074,38.96,0,38.96,58.83,-2.7800000000000002,58.8956475472,134.52
2020-07-25 15:30:00,66.047,0.0,66.047,66.047,0,66.047,0.0,0.0,0.0,0.0,111.367,-3.4,111.4188883852,66.047,0,66.047,45.32,-3.4,45.4473585591,134.91
2020-07-25 16:00:00,91.707,0.0,91.707,91.707,0,91.707,0.0,0.0,0.0,0.0,125.367,-2.64,125.3947937077,91.707,0,91.707,33.66,-2.64,33.7633706848,135.05
2020-07-25 16:30:00,66.013,0.0,66.013,66.013,0,66.013,0.0,0.0,0.0,0.0,113.543,-2.83,113.5782626606,66.013,0,66.013,47.53,-2.83,47.6141764604,134.9
2020-07-25 17:00:00,26.345,0.0,26.345,26.345,0,26.345,0.0,0.0,0.0,0.0,96.625,-1.4,96.6351417705,26.345,0,26.345,70.28,-1.4,70.29394284,134.25
2020-07-25 17:30:00,27.621,0.0,27.621,27.621,0,27.621,0.0,0.0,0.0,0.0,102.651,-0.41000000000000003,102.6518187905,27.621,0,27.621,75.03,-0.41000000000000003,75.0311202102,133.93
2020-07-25 18:00:00,51.685,0.0,51.685,51.685,0,51.685,0.0,0.0,0.0,0.0,115.525,-0.98,115.5291566013,51.685,0,51.685,63.84,-0.98,63.8475214867,133.93
2020-07-25 18:30:00,56.784,0.0,56.784,56.784,0,56.784,0.0,0.0,0.0,0.0,115.384,-1.3900000000000001,115.3923721742,56.784,0,56.784,58.6,-1.3900000000000001,58.6164831767,133.93
2020-07-25 19:00:00,44.205,0.0,44.205,44.205,0,44.205,0.0,0.0,0.0,0.0,105.195,-1.99,105.213820979,44.205,0,44.205,60.99,-1.99,61.0224565222,133.93
2020-07-25 19:30:00,37.662,0.0,37.662,37.662,0,37.662,0.0,0.0,0.0,0.0,97.962,-2.9699999999999998,98.0070117083,37.662,0,37.662,60.3,-2.9699999999999998,60.3730974856,134.09
2020-07-25 20:00:00,29.323,0.0,29.323,29.323,0,29.323,0.0,0.0,0.0,0.0,89.803,-3.7800000000000002,89.8825189289,29.323,0,29.323,60.48,-3.7800000000000002,60.5980098683,134.27
2020-07-25 20:30:00,16.387,0.0,16.387,16.387,0,16.387,0.0,0.0,0.0,0.0,80.087,-4.3,80.2023538869,16.387,0,16.387,63.7,-4.3,63.8449684783,134.58
2020-07-25 21:00:00,13.781,0.0,13.781,13.781,0,13.781,0.0,0.0,0.0,0.0,78.411,-5.05,78.5734523933,13.781,0,13.781,64.63,-5.05,64.8269959199,134.39
2020-07-25 21:30:00,15.29,0.0,15.29,15.29,0,15.29,0.0,0.0,0.0,0.0,81.37,-5.54,81.5583747999,15.29,0,15.29,66.08,-5.54,66.3118239834,134.27
2020-07-25 22:00:00,15.048,0.0,15.048,15.048,0,15.048,0.0,0.0,0.0,0.0,80.998,-5.78,81.203967908,15.048,0,15.048,65.95,-5.78,66.2028013002,134.47
2020-07-25 22:30:00,12.876,0.0,12.876,12.876,0,12.876,0.0,0.0,0.0,0.0,73.426,-6.43,73.707003575,12.876,0,12.876,60.55,-6.43,60.8904540959,134.84
2020-07-25 23:00:00,12.508,0.0,12.508,12.508,0,12.508,0.0,0.0,0.0,0.0,68.718,-7.46,69.1217413264,12.508,0,12.508,56.21,-7.46,56.7028720613,135.28
2020-07-25 23:30:00,10.463,0.0,10.463,10.463,0,10.463,0.0,0.0,0.0,0.0,66.143,-9.25,66.7866674494,10.463,0,10.463,55.68,-9.25,56.4431120687,135.88
2020-07-26 00:00:00,10.175,0.0,10.175,10.175,0,10.175,0.0,0.0,0.0,0.0,64.075,-9.95,64.8429496939,10.175,0,10.175,53.9,-9.95,54.8106969487,136.08
2020-07-26 00:30:00,10.674,0.0,10.674,10.674,0,10.674,0.0,0.0,0.0,0.0,61.004,-10.27,61.8624354192,10.674,0,10.674,50.33,-10.27,51.3671276207,136.27
2020-07-26 01:00:00,11.555,0.0,11.555,11.555,0,11.555,0.0,0.0,0.0,0.0,58.965,-10.85,59.9549307814,11.555,0,11.555,47.41,-10.85,48.6356926547,136.09
2020-07-26 01:30:00,5.448,0.0,5.448,5.448,0,5.448,0.0,0.0,0.0,0.0,55.708,-11.06,56.7952891004,5.448,0,5.448,50.26,-11.06,51.4625222856,136.09
2020-07-26 02:00:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,55.021,-11.27,56.163362978,3.561,0,3.561,51.46,-11.27,52.6796402797,136.09
2020-07-26 02:30:00,4.596,0.0,4.596,4.596,0,4.596,0.0,0.0,0.0,0.0,54.726,-11.78,55.9794915661,4.596,0,4.596,50.13,-11.78,51.4954881519,136.44
2020-07-26 03:00:00,4.894,0.0,4.894,4.894,0,4.894,0.0,0.0,0.0,0.0,52.904,-12.08,54.2656393678,4.894,0,4.894,48.01,-12.08,49.5064288755,136.57
2020-07-26 03:30:00,5.317,0.0,5.317,5.317,0,5.317,0.0,0.0,0.0,0.0,52.037,-12.08,53.420742872,5.317,0,5.317,46.72,-12.08,48.2564482738,136.71
2020-07-26 04:00:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,51.902,-12.05,53.2824558743,3.412,0,3.412,48.49,-12.05,49.9648136192,136.87
2020-07-26 04:30:00,5.178,0.0,5.178,5.178,0,5.178,0.0,0.0,0.0,0.0,50.468,-12.09,51.8959258902,5.178,0,5.178,45.29,-12.09,46.8759234576,136.87
2020-07-26 05:00:00,3.612,0.0,3.612,3.612,0,3.612,0.0,0.0,0.0,0.0,50.352,-11.96,51.7529274921,3.612,0,3.612,46.74,-11.96,48.2459241802,136.87
2020-07-26 05:30:00,4.273,0.0,4.273,4.273,0,4.273,0.0,0.0,0.0,0.0,50.013,-11.99,51.4301494165,4.273,0,4.273,45.74,-11.99,47.2853856916,136.87
2020-07-26 06:00:00,7.396,0.0,7.396,7.396,0,7.396,0.0,0.0,0.0,0.0,51.366,-12.18,52.7903244544,7.396,0,7.396,43.97,-12.18,45.6257964314,136.77
2020-07-26 06:30:00,11.808,0.0,11.808,11.808,0,11.808,0.0,0.0,0.0,0.0,56.438,-11.89,57.6768579588,11.808,0,11.808,44.63,-11.89,46.1866755677,136.77
2020-07-26 07:00:00,16.076,0.0,16.076,16.076,0,16.076,0.0,0.0,0.0,0.0,61.846,-11.31,62.8716455646,16.076,0,16.076,45.77,-11.31,47.1466753865,136.68
2020-07-26 07:30:00,23.66,0.0,23.66,23.66,0,23.66,0.0,0.0,0.0,0.0,69.52,-10.4,70.2936014158,23.66,0,23.66,45.86,-10.4,47.0244574663,136.19
2020-07-26 08:00:00,28.935,0.0,28.935,28.935,0,28.935,0.0,0.0,0.0,0.0,75.335,-9.34,75.9117765897,28.935,0,28.935,46.4,-9.34,47.3307046218,135.78
2020-07-26 08:30:00,46.524,0.0,46.524,46.524,0,46.524,0.0,0.0,0.0,0.0,91.404,-8.12,91.7639668715,46.524,0,46.524,44.88,-8.12,45.6086483027,135.22
2020-07-26 09:00:00,70.499,0.0,70.499,70.499,0,70.499,0.0,0.0,0.0,0.0,107.809,-6.54,108.0071853212,70.499,0,70.499,37.31,-6.54,37.8788555793,134.59
2020-07-26 09:30:00,87.357,0.0,87.357,87.357,0,87.357,0.0,0.0,0.0,0.0,120.027,-4.57,120.1139693333,87.357,0,87.357,32.67,-4.57,32.988085728,133.81
2020-07-26 10:00:00,107.046,0.0,107.046,107.046,0,107.046,0.0,0.0,0.0,0.0,133.486,-2.0,133.5009820039,107.046,0,107.046,26.44,-2.0,26.5155350691,134.4
2020-07-26 10:30:00,117.267,0.0,117.267,117.267,0,117.267,0.0,0.0,0.0,0.0,142.027,-1.05,142.0308812512,117.267,0,117.267,24.76,-1.05,24.7822537312,134.29
2020-07-26 11:00:00,112.754,0.0,112.754,112.754,0,112.754,0.0,0.0,0.0,0.0,136.364,-0.62,136.3654094556,112.754,0,112.754,23.61,-0.62,23.6181392154,133.95
2020-07-26 11:30:00,135.215,0.0,135.215,135.215,0,135.215,0.0,0.0,0.0,0.0,148.095,0.66,148.0964706703,135.215,0,135.215,12.88,0.66,12.896898852,133.3
2020-07-26 12:00:00,112.116,0.0,112.116,112.116,0,112.116,0.0,0.0,0.0,0.0,136.226,0.11,136.2260444115,112.116,0,112.116,24.11,0.11,24.1102509319,133.14
2020-07-26 12:30:00,92.955,0.0,92.955,92.955,0,92.955,0.0,0.0,0.0,0.0,130.515,-0.31,130.5153681564,92.955,0,92.955,37.56,-0.31,37.5612792647,133.4
2020-07-26 13:00:00,101.658,0.0,101.658,101.658,0,101.658,0.0,0.0,0.0,0.0,133.998,-1.3900000000000001,134.005209242,101.658,0,101.658,32.34,-1.3900000000000001,32.3698578928,133.77
2020-07-26 13:30:00,127.663,0.0,127.663,127.663,0,127.663,0.0,0.0,0.0,0.0,145.783,0.12,145.7830493885,127.663,0,127.663,18.12,0.12,18.1203973466,133.77
2020-07-26 14:00:00,107.04,0.0,107.04,107.04,0,107.04,0.0,0.0,0.0,0.0,131.71,-1.65,131.7203348007,107.04,0,107.04,24.67,-1.65,24.7251167844,133.93
2020-07-26 14:30:00,96.103,0.0,96.103,96.103,0,96.103,0.0,0.0,0.0,0.0,124.423,-3.09,124.4613635993,96.103,0,96.103,28.32,-3.09,28.4880764531,134.3
2020-07-26 15:00:00,79.824,0.0,79.824,79.824,0,79.824,0.0,0.0,0.0,0.0,115.164,-2.9,115.20050736,79.824,0,79.824,35.34,-2.9,35.4587873453,134.3
2020-07-26 15:30:00,50.202,0.0,50.202,50.202,0,50.202,0.0,0.0,0.0,0.0,85.402,0.77,85.4054711596,50.202,0,50.202,35.2,0.77,35.2084208677,132.45
2020-07-26 16:00:00,49.843,0.0,49.843,49.843,0,49.843,0.0,0.0,0.0,0.0,94.533,3.08,94.5831617625,49.843,0,49.843,44.69,3.08,44.796009867,131.78
2020-07-26 16:30:00,48.374,0.0,48.374,48.374,0,48.374,0.0,0.0,0.0,0.0,94.924,5.14,95.063059997,48.374,0,48.374,46.55,5.14,46.8329168428,132.93
2020-07-26 17:00:00,45.29,0.0,45.29,45.29,0,45.29,0.0,0.0,0.0,0.0,95.08,6.78,95.3214288605,45.29,0,45.29,49.79,6.78,50.2495024851,134.1
2020-07-26 17:30:00,37.735,0.0,37.735,37.735,0,37.735,0.0,0.0,0.0,0.0,94.415,8.27,94.7765009114,37.735,0,37.735,56.68,8.27,57.2801475208,133.62
2020-07-26 18:00:00,36.851,0.0,36.851,36.851,0,36.851,0.0,0.0,0.0,0.0,95.691,9.2,96.1322395505,36.851,0,36.851,58.84,9.2,59.5548956846,133.85
2020-07-26 18:30:00,30.013,0.0,30.013,30.013,0,30.013,0.0,0.0,0.0,0.0,91.583,9.19,92.0429355736,30.013,0,30.013,61.57,9.19,62.2520762706,133.47
2020-07-26 19:00:00,17.679,0.0,17.679,17.679,0,17.679,0.0,0.0,0.0,0.0,81.839,9.48,82.3862386628,17.679,0,17.679,64.16,9.48,64.8565802367,133.73
2020-07-26 19:30:00,20.061,0.0,20.061,20.061,0,20.061,0.0,0.0,0.0,0.0,80.471,8.63,80.9324331835,20.061,0,20.061,60.41,8.63,61.0233152164,133.63
2020-07-26 20:00:00,13.564,0.0,13.564,13.564,0,13.564,0.0,0.0,0.0,0.0,74.814,7.58,75.1970145418,13.564,0,13.564,61.25,7.58,61.7172496147,133.78
2020-07-26 20:30:00,9.358,0.0,9.358,9.358,0,9.358,0.0,0.0,0.0,0.0,70.228,6.83,70.5593429958,9.358,0,9.358,60.87,6.83,61.2519860902,133.78
2020-07-26 21:00:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,65.178,6.94,65.5464360892,2.598,0,2.598,62.58,6.94,62.9636403014,134.03
2020-07-26 21:30:00,5.626,0.0,5.626,5.626,0,5.626,0.0,0.0,0.0,0.0,65.436,7.02,65.8114769322,5.626,0,5.626,59.81,7.02,60.2205654241,133.84
2020-07-26 22:00:00,7.494,0.0,7.494,7.494,0,7.494,0.0,0.0,0.0,0.0,66.064,5.8,66.3181128803,7.494,0,7.494,58.57,5.8,58.8564771287,134.36
2020-07-26 22:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,61.854,4.28,62.0019009063,2.724,0,2.724,59.13,4.28,59.2846970136,135.02
2020-07-26 23:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,61.792,3.6,61.8967791084,3.372,0,3.372,58.42,3.6,58.5308158153,133.86
2020-07-26 23:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,57.851,2.52,57.9058598157,3.371,0,3.371,54.48,2.52,54.538250797,134.22
2020-07-27 00:00:00,4.319,0.0,4.319,4.319,0,4.319,0.0,0.0,0.0,0.0,55.409,1.52,55.4298446778,4.319,0,4.319,51.09,1.52,51.1126060772,134.72
2020-07-27 00:30:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,54.049,1.09,54.0599898354,3.379,0,3.379,50.67,1.09,50.6817225437,134.55
2020-07-27 01:00:00,3.9370000000000003,0.0,3.9370000000000003,3.9370000000000003,0,3.9370000000000003,0.0,0.0,0.0,0.0,53.387,0.8200000000000001,53.3932970419,3.9370000000000003,0,3.9370000000000003,49.45,0.8200000000000001,49.4567983193,134.81
2020-07-27 01:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,53.65,0.9500000000000001,53.658410338,3.5,0,3.5,50.15,0.9500000000000001,50.1589971989,134.47
2020-07-27 02:00:00,4.243,0.0,4.243,4.243,0,4.243,0.0,0.0,0.0,0.0,53.673,0.88,53.6802135707,4.243,0,4.243,49.43,0.88,49.437832679,134.47
2020-07-27 02:30:00,2.379,0.0,2.379,2.379,0,2.379,0.0,0.0,0.0,0.0,52.819,0.6900000000000001,52.8235067087,2.379,0,2.379,50.44,0.6900000000000001,50.4447192479,134.74
2020-07-27 03:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,52.618,0.61,52.6215357435,3.058,0,3.058,49.56,0.61,49.5637538933,134.94
2020-07-27 03:30:00,2.483,0.0,2.483,2.483,0,2.483,0.0,0.0,0.0,0.0,53.133,0.28,53.1337377661,2.483,0,2.483,50.65,0.28,50.6507739329,135.04
2020-07-27 04:00:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,53.256,0.22,53.256454407,2.526,0,2.526,50.73,0.22,50.730477033,135.15
2020-07-27 04:30:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,52.474,0.45,52.4759294915,3.504,0,3.504,48.97,0.45,48.9720675488,135.15
2020-07-27 05:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,52.658,0.59,52.661305187,3.348,0,3.348,49.31,0.59,49.3135295837,135.15
2020-07-27 05:30:00,9.265,0.0,9.265,9.265,0,9.265,0.0,0.0,0.0,0.0,58.025,1.1,58.0354256037,9.265,0,9.265,48.76,1.1,48.772406133,134.85
2020-07-27 06:00:00,9.242,0.0,9.242,9.242,0,9.242,0.0,0.0,0.0,0.0,58.982,1.79,59.0091554252,9.242,0,9.242,49.74,1.79,49.7721980628,134.76
2020-07-27 06:30:00,10.243,0.0,10.243,10.243,0,10.243,0.0,0.0,0.0,0.0,64.733,3.43,64.8238088128,10.243,0,10.243,54.49,3.43,54.5978479429,134.33
2020-07-27 07:00:00,5.218,0.0,5.218,5.218,0,5.218,0.0,0.0,0.0,0.0,64.208,5.61,64.4526133217,5.218,0,5.218,58.99,5.61,59.256157486,133.54
2020-07-27 07:30:00,8.508,0.0,8.508,8.508,0,8.508,0.0,0.0,0.0,0.0,73.448,9.7,74.0857523685,8.508,0,8.508,64.94,9.7,65.6604416677,133.45
2020-07-27 08:00:00,15.469,0.0,15.469,15.469,0,15.469,0.0,0.0,0.0,0.0,81.779,13.11,82.8231666927,15.469,0,15.469,66.31,13.11,67.5935514676,133.08
2020-07-27 08:30:00,10.82,0.0,10.82,10.82,0,10.82,0.0,0.0,0.0,0.0,85.09,15.6,86.5081967215,10.82,0,10.82,74.27,15.6,75.8906641162,133.29
2020-07-27 09:00:00,19.911,0.0,19.911,19.911,0,19.911,0.0,0.0,0.0,0.0,93.431,17.15,94.9919694553,19.911,0,19.911,73.52,17.15,75.4937937847,133.12
2020-07-27 09:30:00,22.888,0.0,22.888,22.888,0,22.888,0.0,0.0,0.0,0.0,96.608,18.03,98.276073202,22.888,0,22.888,73.72,18.03,75.8928145479,132.67
2020-07-27 10:00:00,28.205,0.0,28.205,28.205,0,28.205,0.0,0.0,0.0,0.0,101.865,18.0,103.4431158898,28.205,0,28.205,73.66,18.0,75.8274066549,132.67
2020-07-27 10:30:00,32.738,0.0,32.738,32.738,0,32.738,0.0,0.0,0.0,0.0,103.718,18.44,105.3444688819,32.738,0,32.738,70.98,18.44,73.3361711572,132.67
2020-07-27 11:00:00,41.944,0.0,41.944,41.944,0,41.944,0.0,0.0,0.0,0.0,109.064,18.21,110.5737771626,41.944,0,41.944,67.12,18.21,69.546376613,132.46
2020-07-27 11:30:00,47.498,0.0,47.498,47.498,0,47.498,0.0,0.0,0.0,0.0,114.118,18.58,115.6206483462,47.498,0,47.498,66.62,18.58,69.1624233237,132.46
2020-07-27 12:00:00,47.416,0.0,47.416,47.416,0,47.416,0.0,0.0,0.0,0.0,115.146,18.5,116.622687827,47.416,0,47.416,67.73,18.5,70.2111308839,132.6
2020-07-27 12:30:00,68.039,0.0,68.039,68.039,0,68.039,0.0,0.0,0.0,0.0,127.639,18.49,128.9712930113,68.039,0,68.039,59.6,18.49,62.4022443507,132.73
2020-07-27 13:00:00,103.604,0.0,103.604,103.604,0,103.604,0.0,0.0,0.0,0.0,144.554,18.98,145.7947163515,103.604,0,103.604,40.95,18.98,45.1347194519,132.85
2020-07-27 13:30:00,101.53,0.0,101.53,101.53,0,101.53,0.0,0.0,0.0,0.0,140.67,18.03,141.8207664625,101.53,0,101.53,39.14,18.03,43.0931607103,133.14
2020-07-27 14:00:00,94.376,0.0,94.376,94.376,0,94.376,0.0,0.0,0.0,0.0,134.876,17.99,136.070479811,94.376,0,94.376,40.5,17.99,44.3157996656,133.26
2020-07-27 14:30:00,108.606,0.0,108.606,108.606,0,108.606,0.0,0.0,0.0,0.0,142.256,18.4,143.4410315635,108.606,0,108.606,33.65,18.4,38.3520859928,133.47
