Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-27 15:00:00,103.277,0.0,103.277,103.277,0,103.277,0.0,0.0,0.0,0.0,137.937,18.95,139.2326056245,103.277,0,103.277,34.66,18.95,39.5021277908,133.54
2020-07-27 15:30:00,104.529,0.0,104.529,104.529,0,104.529,0.0,0.0,0.0,0.0,138.709,17.94,139.8643281219,104.529,0,104.529,34.18,17.94,38.6020206725,133.89
2020-07-27 16:00:00,90.128,0.0,90.128,90.128,0,90.128,0.0,0.0,0.0,0.0,128.598,17.3,129.7564472541,90.128,0,90.128,38.47,17.3,42.1809305255,133.89
2020-07-27 16:30:00,68.531,0.0,68.531,68.531,0,68.531,0.0,0.0,0.0,0.0,115.301,17.12,116.5650676704,68.531,0,68.531,46.77,17.12,49.80489233,133.33
2020-07-27 17:00:00,73.34,0.0,73.34,73.34,0,73.34,0.0,0.0,0.0,0.0,121.24,17.07,122.4357892938,73.34,0,73.34,47.9,17.07,50.8507118928,133.05
2020-07-27 17:30:00,62.598,0.0,62.598,62.598,0,62.598,0.0,0.0,0.0,0.0,120.148,17.43,121.405711579,62.598,0,62.598,57.55,17.43,60.131584047,132.94
2020-07-27 18:00:00,38.904,0.0,38.904,38.904,0,38.904,0.0,0.0,0.0,0.0,106.034,17.41,107.4537912593,38.904,0,38.904,67.13,17.41,69.3508831955,132.77
2020-07-27 18:30:00,37.926,0.0,37.926,37.926,0,37.926,0.0,0.0,0.0,0.0,107.176,16.74,108.4754468808,37.926,0,37.926,69.25,16.74,71.2445794429,132.86
2020-07-27 19:00:00,36.627,0.0,36.627,36.627,0,36.627,0.0,0.0,0.0,0.0,102.387,15.86,103.608095094,36.627,0,36.627,65.76,15.86,67.6455260901,132.53
2020-07-27 19:30:00,25.16,0.0,25.16,25.16,0,25.16,0.0,0.0,0.0,0.0,94.67,15.02,95.8541042418,25.16,0,25.16,69.51,15.02,71.1142777507,132.82
2020-07-27 20:00:00,10.708,0.0,10.708,10.708,0,10.708,0.0,0.0,0.0,0.0,81.788,14.62,83.0844229925,10.708,0,10.708,71.08,14.62,72.5679736523,133.13
2020-07-27 20:30:00,6.236,0.0,6.236,6.236,0,6.236,0.0,0.0,0.0,0.0,76.766,13.84,78.0036175828,6.236,0,6.236,70.53,13.84,71.8750756521,133.36
2020-07-27 21:00:00,9.272,0.0,9.272,9.272,0,9.272,0.0,0.0,0.0,0.0,75.132,12.92,76.234794051,9.272,0,9.272,65.86,12.92,67.1153186687,133.64
2020-07-27 21:30:00,9.261,0.0,9.261,9.261,0,9.261,0.0,0.0,0.0,0.0,74.601,12.39,75.6228887375,9.261,0,9.261,65.34,12.39,66.5043434672,133.73
2020-07-27 22:00:00,2.524,0.0,2.524,2.524,0,2.524,0.0,0.0,0.0,0.0,70.184,11.97,71.1974350381,2.524,0,2.524,67.66,11.97,68.7106723879,133.92
2020-07-27 22:30:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,63.823,11.01,64.7656963909,2.593,0,2.593,61.23,11.01,62.2120004501,133.92
2020-07-27 23:00:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,59.641,9.89,60.4554462476,2.651,0,2.651,56.99,9.89,57.8417859337,134.44
2020-07-27 23:30:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,58.713,8.01,59.2568685386,3.763,0,3.763,54.95,8.01,55.5307356335,134.87
2020-07-28 00:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,55.696,3.93,55.834481425,3.156,0,3.156,52.54,3.93,52.6867772786,133.81
2020-07-28 00:30:00,4.9,0.0,4.9,4.9,0,4.9,0.0,0.0,0.0,0.0,52.85,-0.7000000000000001,52.854635558300004,4.9,0,4.9,47.95,-0.7000000000000001,47.9551092168,131.78
2020-07-28 01:00:00,3.7030000000000003,0.0,3.7030000000000003,3.7030000000000003,0,3.7030000000000003,0.0,0.0,0.0,0.0,51.133,-0.8,51.1392578065,3.7030000000000003,0,3.7030000000000003,47.43,-0.8,47.4367463049,132.24
2020-07-28 01:30:00,5.285,0.0,5.285,5.285,0,5.285,0.0,0.0,0.0,0.0,51.875,-0.76,51.8805669302,5.285,0,5.285,46.59,-0.76,46.5961983428,132.24
2020-07-28 02:00:00,4.945,0.0,4.945,4.945,0,4.945,0.0,0.0,0.0,0.0,50.555,-1.08,50.5665346351,4.945,0,4.945,45.61,-1.08,45.6227848777,132.55
2020-07-28 02:30:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,48.867,-1.2,48.881731649,3.267,0,3.267,45.6,-1.2,45.615786741,132.45
2020-07-28 03:00:00,4.698,0.0,4.698,4.698,0,4.698,0.0,0.0,0.0,0.0,48.528,-1.53,48.5521130745,4.698,0,4.698,43.83,-1.53,43.856696182,132.74
2020-07-28 03:30:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,47.45,-1.43,47.4715430548,3.22,0,3.22,44.23,-1.43,44.2531106251,132.74
2020-07-28 04:00:00,3.729,0.0,3.729,3.729,0,3.729,0.0,0.0,0.0,0.0,47.429,-1.35,47.4482090389,3.729,0,3.729,43.7,-1.35,43.72084743,132.74
2020-07-28 04:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,47.388,-1.11,47.4009983439,3.398,0,3.398,43.99,-1.11,44.0040020907,132.6
2020-07-28 05:00:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,47.371,-0.89,47.3793598627,3.141,0,3.141,44.23,-0.89,44.2389534234,132.47
2020-07-28 05:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,48.549,-0.53,48.5518928673,2.6390000000000002,0,2.6390000000000002,45.91,-0.53,45.9130591444,132.16
2020-07-28 06:00:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,49.741,-0.12,49.7411447496,2.8609999999999998,0,2.8609999999999998,46.88,-0.12,46.8801535834,131.81
2020-07-28 06:30:00,5.099,0.0,5.099,5.099,0,5.099,0.0,0.0,0.0,0.0,55.549,-6.03,55.8753281959,5.099,0,5.099,50.45,-6.03,50.8090877698,133.38
2020-07-28 07:00:00,9.365,0.0,9.365,9.365,0,9.365,0.0,0.0,0.0,0.0,61.565,-9.2,62.2486082174,9.365,0,9.365,52.2,-9.2,53.0045281085,134.7
2020-07-28 07:30:00,13.448,0.0,13.448,13.448,0,13.448,0.0,0.0,0.0,0.0,71.338,-7.5600000000000005,71.7374647168,13.448,0,13.448,57.89,-7.5600000000000005,58.3815527371,134.84
2020-07-28 08:00:00,27.45,0.0,27.45,27.45,0,27.45,0.0,0.0,0.0,0.0,82.91,-5.15,83.0697935474,27.45,0,27.45,55.46,-5.15,55.698600521,133.8
2020-07-28 08:30:00,49.911,0.0,49.911,49.911,0,49.911,0.0,0.0,0.0,0.0,99.011,-3.03,99.0573521804,49.911,0,49.911,49.1,-3.03,49.193403013,132.93
2020-07-28 09:00:00,72.348,0.0,72.348,72.348,0,72.348,0.0,0.0,0.0,0.0,115.658,-1.69,115.6703465198,72.348,0,72.348,43.31,-1.69,43.3429602127,133.07
2020-07-28 09:30:00,103.864,0.0,103.864,103.864,0,103.864,0.0,0.0,0.0,0.0,136.844,0.02,136.8440014615,103.864,0,103.864,32.98,0.02,32.9800060643,133.23
2020-07-28 10:00:00,123.408,0.0,123.408,123.408,0,123.408,0.0,0.0,0.0,0.0,148.428,1.46,148.4351804122,123.408,0,123.408,25.02,1.46,25.0625617206,133.06
2020-07-28 10:30:00,133.57,0.0,133.57,133.57,0,133.57,0.0,0.0,0.0,0.0,155.27,2.22,155.2858696083,133.57,0,133.57,21.7,2.22,21.8132620211,133.06
2020-07-28 11:00:00,133.826,0.0,133.826,133.826,0,133.826,0.0,0.0,0.0,0.0,154.846,2.01,154.8590449925,133.826,0,133.826,21.02,2.01,21.1158826479,133.06
2020-07-28 11:30:00,139.562,0.0,139.562,139.562,0,139.562,0.0,0.0,0.0,0.0,156.382,1.96,156.3942822612,139.562,0,139.562,16.82,1.96,16.9338123292,133.17
2020-07-28 12:00:00,145.132,0.0,145.132,145.132,0,145.132,0.0,0.0,0.0,0.0,160.322,2.43,160.3404146932,145.132,0,145.132,15.19,2.43,15.3831401216,133.17
2020-07-28 12:30:00,158.913,0.0,158.913,158.913,0,158.913,0.0,0.0,0.0,0.0,168.173,2.73,168.1951569725,158.913,0,158.913,9.26,2.73,9.6540406048,133.25
2020-07-28 13:00:00,137.328,0.0,137.328,137.328,0,137.328,0.0,0.0,0.0,0.0,156.948,1.99,156.960615455,137.328,0,137.328,19.62,1.99,19.7206617536,133.25
2020-07-28 13:30:00,138.719,0.0,138.719,138.719,0,138.719,0.0,0.0,0.0,0.0,155.089,2.0,155.101895285,138.719,0,138.719,16.37,2.0,16.491722166,133.43
2020-07-28 14:00:00,143.672,0.0,143.672,143.672,0,143.672,0.0,0.0,0.0,0.0,156.992,1.9100000000000001,157.003618315,143.672,0,143.672,13.32,1.9100000000000001,13.4562439039,133.43
2020-07-28 14:30:00,154.902,0.0,154.902,154.902,0,154.902,0.0,0.0,0.0,0.0,161.802,2.04,161.8148596514,154.902,0,154.902,6.9,2.04,7.1952484321,132.99
2020-07-28 15:00:00,152.97,0.0,152.97,152.97,0,152.97,0.0,0.0,0.0,0.0,164.18,2.64,164.2012241124,152.97,0,152.97,11.21,2.64,11.5166705258,132.99
2020-07-28 15:30:00,159.112,0.0,159.112,159.112,0,159.112,0.0,0.0,0.0,0.0,164.182,2.09,164.1953020765,159.112,0,159.112,5.07,2.09,5.4838854839,133.31
2020-07-28 16:00:00,143.501,0.0,143.501,143.501,0,143.501,0.0,0.0,0.0,0.0,155.791,1.1,155.7948833595,143.501,0,143.501,12.29,1.1,12.3391288185,133.43
2020-07-28 16:30:00,137.772,0.0,137.772,137.772,0,137.772,0.0,0.0,0.0,0.0,155.962,-0.25,155.9622003692,137.772,0,137.772,18.19,-0.25,18.1917178958,133.8
2020-07-28 17:00:00,130.706,0.0,130.706,130.706,0,130.706,0.0,0.0,0.0,0.0,152.686,-1.16,152.6904063653,130.706,0,130.706,21.98,-1.16,22.0105883611,133.8
2020-07-28 17:30:00,115.404,0.0,115.404,115.404,0,115.404,0.0,0.0,0.0,0.0,146.954,-2.19,146.9703174658,115.404,0,115.404,31.55,-2.19,31.6259165875,133.9
2020-07-28 18:00:00,100.366,0.0,100.366,100.366,0,100.366,0.0,0.0,0.0,0.0,138.266,-3.11,138.3009719995,100.366,0,100.366,37.9,-3.11,38.0273861842,133.9
2020-07-28 18:30:00,80.019,0.0,80.019,80.019,0,80.019,0.0,0.0,0.0,0.0,126.689,-3.87,126.7480951376,80.019,0,80.019,46.67,-3.87,46.8301804395,133.9
2020-07-28 19:00:00,56.479,0.0,56.479,56.479,0,56.479,0.0,0.0,0.0,0.0,110.349,-4.04,110.4229296885,56.479,0,56.479,53.87,-4.04,54.0212782152,133.32
2020-07-28 19:30:00,37.811,0.0,37.811,37.811,0,37.811,0.0,0.0,0.0,0.0,98.541,-4.59,98.6478422521,37.811,0,37.811,60.73,-4.59,60.903210096,133.32
2020-07-28 20:00:00,25.901,0.0,25.901,25.901,0,25.901,0.0,0.0,0.0,0.0,89.381,-5.14,89.5286700504,25.901,0,25.901,63.48,-5.14,63.6877539249,133.48
2020-07-28 20:30:00,21.695,0.0,21.695,21.695,0,21.695,0.0,0.0,0.0,0.0,84.265,-5.76,84.4616352257,21.695,0,21.695,62.57,-5.76,62.8345645326,133.48
2020-07-28 21:00:00,16.697,0.0,16.697,16.697,0,16.697,0.0,0.0,0.0,0.0,80.117,-6.62,80.3900372496,16.697,0,16.697,63.42,-6.62,63.7645732362,133.7
2020-07-28 21:30:00,8.371,0.0,8.371,8.371,0,8.371,0.0,0.0,0.0,0.0,77.171,-7.47,77.5316976533,8.371,0,8.371,68.8,-7.47,69.2043416268,133.8
2020-07-28 22:00:00,8.599,0.0,8.599,8.599,0,8.599,0.0,0.0,0.0,0.0,78.449,-9.07,78.9715803375,8.599,0,8.599,69.85,-9.07,70.4364067794,133.89
2020-07-28 22:30:00,17.532,0.0,17.532,17.532,0,17.532,0.0,0.0,0.0,0.0,80.262,-10.32,80.9227473829,17.532,0,17.532,62.73,-10.32,63.5732278558,133.75
2020-07-28 23:00:00,17.482,0.0,17.482,17.482,0,17.482,0.0,0.0,0.0,0.0,74.752,-10.93,75.5468490673,17.482,0,17.482,57.27,-10.93,58.3036688382,134.37
2020-07-28 23:30:00,20.195,0.0,20.195,20.195,0,20.195,0.0,0.0,0.0,0.0,68.315,-11.7,69.3096618445,20.195,0,20.195,48.12,-11.7,49.5219587658,134.25
2020-07-29 00:00:00,10.345,0.0,10.345,10.345,0,10.345,0.0,0.0,0.0,0.0,58.025,-12.23,59.2998610875,10.345,0,10.345,47.68,-12.23,49.2235238479,134.45
2020-07-29 00:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,53.261,-10.34,54.2554119052,3.421,0,3.421,49.84,-10.34,50.9012887853,133.82
2020-07-29 01:00:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,52.385,-9.96,53.3234453594,3.485,0,3.485,48.9,-9.96,49.9040238859,133.21
2020-07-29 01:30:00,4.563,0.0,4.563,4.563,0,4.563,0.0,0.0,0.0,0.0,51.243,-13.76,53.0582948181,4.563,0,4.563,46.68,-13.76,48.665799079,134.5
2020-07-29 02:00:00,6.689,0.0,6.689,6.689,0,6.689,0.0,0.0,0.0,0.0,51.579,-13.97,53.4373852373,6.689,0,6.689,44.89,-13.97,47.0135406027,134.57
2020-07-29 02:30:00,3.793,0.0,3.793,3.793,0,3.793,0.0,0.0,0.0,0.0,46.093,-12.82,47.8426279483,3.793,0,3.793,42.3,-12.82,44.2000271493,134.16
2020-07-29 03:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,43.549,-11.86,45.1350750636,3.509,0,3.509,40.04,-11.86,41.759564174,133.58
2020-07-29 03:30:00,4.77,0.0,4.77,4.77,0,4.77,0.0,0.0,0.0,0.0,43.22,-11.97,44.8469541887,4.77,0,4.77,38.45,-11.97,40.2701303698,133.76
2020-07-29 04:00:00,4.177,0.0,4.177,4.177,0,4.177,0.0,0.0,0.0,0.0,42.967,-12.04,44.6220202254,4.177,0,4.177,38.79,-12.04,40.6155844474,133.76
2020-07-29 04:30:00,13.356,0.0,13.356,13.356,0,13.356,0.0,0.0,0.0,0.0,48.836,-11.88,50.2602158372,13.356,0,13.356,35.48,-11.88,37.416103485,133.64
2020-07-29 05:00:00,12.317,0.0,12.317,12.317,0,12.317,0.0,0.0,0.0,0.0,48.487,-11.64,49.8646043702,12.317,0,12.317,36.17,-11.64,37.9968222356,133.64
2020-07-29 05:30:00,12.16,0.0,12.16,12.16,0,12.16,0.0,0.0,0.0,0.0,51.13,-11.42,52.3898205761,12.16,0,12.16,38.97,-11.42,40.608832783,133.72
2020-07-29 06:00:00,12.845,0.0,12.845,12.845,0,12.845,0.0,0.0,0.0,0.0,52.035,-11.42,53.2734232521,12.845,0,12.845,39.19,-11.42,40.8200012249,133.64
2020-07-29 06:30:00,17.395,0.0,17.395,17.395,0,17.395,0.0,0.0,0.0,0.0,58.385,-9.36,59.1305151762,17.395,0,17.395,40.99,-9.36,42.0450912712,132.52
2020-07-29 07:00:00,22.064,0.0,22.064,22.064,0,22.064,0.0,0.0,0.0,0.0,65.494,-7.8100000000000005,65.9580179811,22.064,0,22.064,43.43,-7.8100000000000005,44.126647278,132.52
2020-07-29 07:30:00,30.443,0.0,30.443,30.443,0,30.443,0.0,0.0,0.0,0.0,79.553,-6.6,79.8263102555,30.443,0,30.443,49.11,-6.6,49.5515095633,132.14
2020-07-29 08:00:00,48.971,0.0,48.971,48.971,0,48.971,0.0,0.0,0.0,0.0,99.391,-5.43,99.5392173015,48.971,0,48.971,50.42,-5.43,50.7115499665,131.95
2020-07-29 08:30:00,62.077,0.0,62.077,62.077,0,62.077,0.0,0.0,0.0,0.0,111.677,-2.31,111.7008882194,62.077,0,62.077,49.6,-2.31,49.6537621938,131.95
2020-07-29 09:00:00,83.983,0.0,83.983,83.983,0,83.983,0.0,0.0,0.0,0.0,127.253,-0.43,127.2537265034,83.983,0,83.983,43.27,-0.43,43.2721365315,132.32
2020-07-29 09:30:00,95.656,0.0,95.656,95.656,0,95.656,0.0,0.0,0.0,0.0,137.086,-0.75,137.0880516165,95.656,0,95.656,41.43,-0.75,41.4367880029,133.38
2020-07-29 10:00:00,99.538,0.0,99.538,99.538,0,99.538,0.0,0.0,0.0,0.0,137.808,0.14,137.8080711134,99.538,0,99.538,38.27,0.14,38.2702560744,133.38
2020-07-29 10:30:00,108.443,0.0,108.443,108.443,0,108.443,0.0,0.0,0.0,0.0,143.243,-0.08,143.2430223397,108.443,0,108.443,34.8,-0.08,34.8000919539,133.28
2020-07-29 11:00:00,100.785,0.0,100.785,100.785,0,100.785,0.0,0.0,0.0,0.0,140.095,-0.37,140.0954885962,100.785,0,100.785,39.31,-0.37,39.3117412486,133.35
2020-07-29 11:30:00,91.991,0.0,91.991,91.991,0,91.991,0.0,0.0,0.0,0.0,136.241,-0.87,136.2437777698,91.991,0,91.991,44.25,-0.87,44.258551716,133.46
2020-07-29 12:00:00,93.846,0.0,93.846,93.846,0,93.846,0.0,0.0,0.0,0.0,136.986,-1.27,136.9918869715,93.846,0,93.846,43.14,-1.27,43.1586897391,133.46
2020-07-29 12:30:00,103.195,0.0,103.195,103.195,0,103.195,0.0,0.0,0.0,0.0,142.855,-0.8300000000000001,142.8574111658,103.195,0,103.195,39.66,-0.8300000000000001,39.6686841224,133.58
2020-07-29 13:00:00,109.315,0.0,109.315,109.315,0,109.315,0.0,0.0,0.0,0.0,145.725,-0.39,145.7255218725,109.315,0,109.315,36.41,-0.39,36.412088652,133.66
2020-07-29 13:30:00,116.416,0.0,116.416,116.416,0,116.416,0.0,0.0,0.0,0.0,148.786,-0.5700000000000001,148.7870918326,116.416,0,116.416,32.37,-0.5700000000000001,32.3750181467,133.66
2020-07-29 14:00:00,112.303,0.0,112.303,112.303,0,112.303,0.0,0.0,0.0,0.0,144.543,-1.07,144.5469603589,112.303,0,112.303,32.24,-1.07,32.2577510065,133.81
2020-07-29 14:30:00,115.722,0.0,115.722,115.722,0,115.722,0.0,0.0,0.0,0.0,153.512,1.05,153.5155908825,115.722,0,115.722,37.79,1.05,37.8045843781,133.81
2020-07-29 15:00:00,118.354,0.0,118.354,118.354,0,118.354,0.0,0.0,0.0,0.0,148.084,-0.33,148.0843676963,118.354,0,118.354,29.73,-0.33,29.7318314269,133.92
2020-07-29 15:30:00,117.077,0.0,117.077,117.077,0,117.077,0.0,0.0,0.0,0.0,146.467,-0.9500000000000001,146.4700808664,117.077,0,117.077,29.39,-0.9500000000000001,29.4053498534,134.0
2020-07-29 16:00:00,105.083,0.0,105.083,105.083,0,105.083,0.0,0.0,0.0,0.0,138.633,-1.49,138.6410068811,105.083,0,105.083,33.55,-1.49,33.5830701396,134.14
2020-07-29 16:30:00,94.673,0.0,94.673,94.673,0,94.673,0.0,0.0,0.0,0.0,132.263,-1.79,132.2751120544,94.673,0,94.673,37.59,-1.79,37.6325949145,134.3
2020-07-29 17:00:00,93.242,0.0,93.242,93.242,0,93.242,0.0,0.0,0.0,0.0,134.422,-2.71,134.4493145538,93.242,0,93.242,41.18,-2.71,41.2690743778,134.3
2020-07-29 17:30:00,84.419,0.0,84.419,84.419,0,84.419,0.0,0.0,0.0,0.0,132.199,-2.85,132.229717163,84.419,0,84.419,47.78,-2.85,47.8649234827,134.0
2020-07-29 18:00:00,56.865,0.0,56.865,56.865,0,56.865,0.0,0.0,0.0,0.0,120.585,-3.44,120.6340574838,56.865,0,56.865,63.72,-3.44,63.8127886869,133.62
2020-07-29 18:30:00,41.555,0.0,41.555,41.555,0,41.555,0.0,0.0,0.0,0.0,112.725,-3.6,112.7824703799,41.555,0,41.555,71.17,-3.6,71.2609914329,133.62
2020-07-29 19:00:00,41.892,0.0,41.892,41.892,0,41.892,0.0,0.0,0.0,0.0,111.912,-4.5600000000000005,112.0048630373,41.892,0,41.892,70.02,-4.5600000000000005,70.1683261878,133.77
2020-07-29 19:30:00,27.747,0.0,27.747,27.747,0,27.747,0.0,0.0,0.0,0.0,100.537,-5.52,100.6884242056,27.747,0,27.747,72.79,-5.52,72.9990034179,133.85
2020-07-29 20:00:00,20.466,0.0,20.466,20.466,0,20.466,0.0,0.0,0.0,0.0,93.516,-6.35,93.731343509,20.466,0,20.466,73.05,-6.35,73.3254730636,133.85
2020-07-29 20:30:00,13.928,0.0,13.928,13.928,0,13.928,0.0,0.0,0.0,0.0,85.168,-7.1,85.4634320865,13.928,0,13.928,71.24,-7.1,71.5929298185,134.04
2020-07-29 21:00:00,7.979,0.0,7.979,7.979,0,7.979,0.0,0.0,0.0,0.0,80.789,-6.97,81.0891079061,7.979,0,7.979,72.81,-6.97,73.1428533761,134.04
2020-07-29 21:30:00,19.129,0.0,19.129,19.129,0,19.129,0.0,0.0,0.0,0.0,85.859,-7.18,86.1586924286,19.129,0,19.129,66.73,-7.18,67.1151644563,133.95
2020-07-29 22:00:00,17.686,0.0,17.686,17.686,0,17.686,0.0,0.0,0.0,0.0,83.066,-8.0,83.45034665,17.686,0,17.686,65.38,-8.0,65.8676278607,134.4
2020-07-29 22:30:00,9.394,0.0,9.394,9.394,0,9.394,0.0,0.0,0.0,0.0,74.114,-9.81,74.7604246644,9.394,0,9.394,64.72,-9.81,65.4592583215,134.57
2020-07-29 23:00:00,13.937,0.0,13.937,13.937,0,13.937,0.0,0.0,0.0,0.0,72.697,-10.28,73.4202438637,13.937,0,13.937,58.76,-10.28,59.652460133700004,134.28
2020-07-29 23:30:00,9.38,0.0,9.38,9.38,0,9.38,0.0,0.0,0.0,0.0,67.0,-10.98,67.8937434525,9.38,0,9.38,57.62,-10.98,58.6568393284,134.53
2020-07-30 00:00:00,5.619,0.0,5.619,5.619,0,5.619,0.0,0.0,0.0,0.0,60.989,-11.86,62.1314551656,5.619,0,5.619,55.37,-11.86,56.6259348709,134.91
2020-07-30 00:30:00,8.986,0.0,8.986,8.986,0,8.986,0.0,0.0,0.0,0.0,60.856,-12.45,62.1164650958,8.986,0,8.986,51.87,-12.45,53.3432226248,135.25
2020-07-30 01:00:00,5.42,0.0,5.42,5.42,0,5.42,0.0,0.0,0.0,0.0,56.7,-12.92,58.1533868317,5.42,0,5.42,51.28,-12.92,52.8825566704,135.44
2020-07-30 01:30:00,4.161,0.0,4.161,4.161,0,4.161,0.0,0.0,0.0,0.0,55.641,-6.32,55.9987792813,4.161,0,4.161,51.48,-6.32,51.8664901454,132.97
2020-07-30 02:00:00,3.439,0.0,3.439,3.439,0,3.439,0.0,0.0,0.0,0.0,53.579,-6.15,53.930805121,3.439,0,3.439,50.14,-6.15,50.5157609069,133.21
2020-07-30 02:30:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,51.543,-6.31,51.9278051626,3.433,0,3.433,48.11,-6.31,48.5220382919,133.43
2020-07-30 03:00:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,51.033,-6.64,51.4631585603,3.443,0,3.443,47.59,-6.64,48.0509906245,133.6
2020-07-30 03:30:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,49.987,-6.87,50.4568832668,3.447,0,3.447,46.54,-6.87,47.0443248437,133.6
2020-07-30 04:00:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,50.245,-6.76,50.6977082815,3.455,0,3.455,46.79,-6.76,47.2758045939,133.6
2020-07-30 04:30:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,49.783,-6.57,50.2146591047,3.383,0,3.383,46.4,-6.57,46.862830687,133.53
2020-07-30 05:00:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,50.086,-6.52,50.5085913088,3.436,0,3.436,46.65,-6.52,47.1034276884,133.39
2020-07-30 05:30:00,3.308,0.0,3.308,3.308,0,3.308,0.0,0.0,0.0,0.0,51.568,-6.13,51.9310651152,3.308,0,3.308,48.26,-6.13,48.6477594551,133.04
2020-07-30 06:00:00,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0,54.569,-5.87,54.8838105547,3.669,0,3.669,50.9,-5.87,51.2373584409,132.93
2020-07-30 06:30:00,10.122,0.0,10.122,10.122,0,10.122,0.0,0.0,0.0,0.0,63.432,-4.09,63.5637217601,10.122,0,10.122,53.31,-4.09,53.4666643807,132.82
2020-07-30 07:00:00,17.185,0.0,17.185,17.185,0,17.185,0.0,0.0,0.0,0.0,68.935,-2.7800000000000002,68.9910329318,17.185,0,17.185,51.75,-2.7800000000000002,51.8246167376,132.56
2020-07-30 07:30:00,28.707,0.0,28.707,28.707,0,28.707,0.0,0.0,0.0,0.0,80.857,-1.25,80.8666615423,28.707,0,28.707,52.15,-1.25,52.1649786734,132.36
2020-07-30 08:00:00,52.817,0.0,52.817,52.817,0,52.817,0.0,0.0,0.0,0.0,100.787,-4.72,100.8974616579,52.817,0,52.817,47.97,-4.72,48.2016524613,134.3
2020-07-30 08:30:00,77.078,0.0,77.078,77.078,0,77.078,0.0,0.0,0.0,0.0,121.288,-3.88,121.3500446807,77.078,0,77.078,44.21,-3.88,44.3799335286,134.45
2020-07-30 09:00:00,97.718,0.0,97.718,97.718,0,97.718,0.0,0.0,0.0,0.0,134.948,-2.64,134.9738208098,97.718,0,97.718,37.23,-2.64,37.323484564,134.3
2020-07-30 09:30:00,116.774,0.0,116.774,116.774,0,116.774,0.0,0.0,0.0,0.0,147.734,-1.54,147.7420263703,116.774,0,116.774,30.96,-1.54,30.9982773715,133.96
2020-07-30 10:00:00,122.25,0.0,122.25,122.25,0,122.25,0.0,0.0,0.0,0.0,150.32,-0.45,150.3206735616,122.25,0,122.25,28.07,-0.45,28.0736068221,133.73
2020-07-30 10:30:00,153.598,0.0,153.598,153.598,0,153.598,0.0,0.0,0.0,0.0,167.768,0.9500000000000001,167.7706897047,153.598,0,153.598,14.17,0.9500000000000001,14.2018097438,133.07
2020-07-30 11:00:00,160.413,0.0,160.413,160.413,0,160.413,0.0,0.0,0.0,0.0,169.613,2.45,169.6306937703,160.413,0,160.413,9.2,2.45,9.520635483,133.15
2020-07-30 11:30:00,162.446,0.0,162.446,162.446,0,162.446,0.0,0.0,0.0,0.0,172.516,3.45,172.5504933519,162.446,0,162.446,10.07,3.45,10.6445948725,132.92
2020-07-30 12:00:00,169.757,0.0,169.757,169.757,0,169.757,0.0,0.0,0.0,0.0,176.177,3.9,176.2201615281,169.757,0,169.757,6.42,3.9,7.5117507946,132.69
2020-07-30 12:30:00,174.131,0.0,174.131,174.131,0,174.131,0.0,0.0,0.0,0.0,176.841,4.09,176.8882906837,174.131,0,174.131,2.71,4.09,4.9063428335,132.93
2020-07-30 13:00:00,175.2,0.0,175.2,175.2,0,175.2,0.0,0.0,0.0,0.0,177.89,3.69,177.9282670067,175.2,0,175.2,2.69,3.69,4.566420918,133.41
2020-07-30 13:30:00,175.163,0.0,175.163,175.163,0,175.163,0.0,0.0,0.0,0.0,178.473,2.73,178.4938784076,175.163,0,175.163,3.31,2.73,4.2905710576,133.41
2020-07-30 14:00:00,174.5,0.0,174.5,174.5,0,174.5,0.0,0.0,0.0,0.0,177.48,2.74,177.5011492921,174.5,0,174.5,2.98,2.74,4.0482094807,133.23
2020-07-30 14:30:00,171.885,0.0,171.885,171.885,0,171.885,0.0,0.0,0.0,0.0,185.295,4.23,185.3432759099,171.885,0,171.885,13.41,4.23,14.0613299513,133.06
2020-07-30 15:00:00,166.881,0.0,166.881,166.881,0,166.881,0.0,0.0,0.0,0.0,177.681,3.31,177.7118281404,166.881,0,166.881,10.8,3.31,11.2958443686,133.32
2020-07-30 15:30:00,160.367,0.0,160.367,160.367,0,160.367,0.0,0.0,0.0,0.0,166.117,2.16,166.1310425207,160.367,0,160.367,5.75,2.16,6.1423204084,133.73
2020-07-30 16:00:00,166.708,0.0,166.708,166.708,0,166.708,0.0,0.0,0.0,0.0,168.818,1.8900000000000001,168.8285794053,166.708,0,166.708,2.11,1.8900000000000001,2.8327018904,133.98
2020-07-30 16:30:00,145.547,0.0,145.547,145.547,0,145.547,0.0,0.0,0.0,0.0,158.467,-0.73,158.4686814137,145.547,0,145.547,12.92,-0.73,12.9406066318,134.17
2020-07-30 17:00:00,127.914,0.0,127.914,127.914,0,127.914,0.0,0.0,0.0,0.0,151.434,-2.7199999999999998,151.4584258336,127.914,0,127.914,23.52,-2.7199999999999998,23.6767565346,133.85
2020-07-30 17:30:00,111.56,0.0,111.56,111.56,0,111.56,0.0,0.0,0.0,0.0,143.96,-3.66,144.006517908,111.56,0,111.56,32.4,-3.66,32.6060669201,134.0
2020-07-30 18:00:00,100.34,0.0,100.34,100.34,0,100.34,0.0,0.0,0.0,0.0,138.01,-4.25,138.0754235916,100.34,0,100.34,37.67,-4.25,37.9089883801,133.81
2020-07-30 18:30:00,76.997,0.0,76.997,76.997,0,76.997,0.0,0.0,0.0,0.0,121.737,-4.28,121.812214367,76.997,0,76.997,44.74,-4.28,44.9442543603,133.26
2020-07-30 19:00:00,54.08,0.0,54.08,54.08,0,54.08,0.0,0.0,0.0,0.0,108.26,-5.08,108.3791216056,54.08,0,54.08,54.18,-5.08,54.4176331716,133.26
2020-07-30 19:30:00,33.449,0.0,33.449,33.449,0,33.449,0.0,0.0,0.0,0.0,97.329,-5.51,97.484841596,33.449,0,33.449,63.88,-5.51,64.1171934819,133.26
2020-07-30 20:00:00,21.972,0.0,21.972,21.972,0,21.972,0.0,0.0,0.0,0.0,88.772,-5.63,88.9503506682,21.972,0,21.972,66.8,-5.63,67.0368324132,133.01
2020-07-30 20:30:00,19.632,0.0,19.632,19.632,0,19.632,0.0,0.0,0.0,0.0,85.382,-6.35,85.6178043633,19.632,0,19.632,65.75,-6.35,66.0559232772,132.81
2020-07-30 21:00:00,16.891,0.0,16.891,16.891,0,16.891,0.0,0.0,0.0,0.0,82.791,-5.92,83.0023859958,16.891,0,16.891,65.9,-5.92,66.1653716078,133.33
2020-07-30 21:30:00,16.15,0.0,16.15,16.15,0,16.15,0.0,0.0,0.0,0.0,83.28,-5.79,83.4810307795,16.15,0,16.15,67.13,-5.79,67.3792327056,133.2
2020-07-30 22:00:00,16.209,0.0,16.209,16.209,0,16.209,0.0,0.0,0.0,0.0,82.389,-6.46,82.6418714757,16.209,0,16.209,66.18,-6.46,66.4945411293,133.71
2020-07-30 22:30:00,4.018,0.0,4.018,4.018,0,4.018,0.0,0.0,0.0,0.0,71.148,-7.55,71.5474695849,4.018,0,4.018,67.13,-7.55,67.5532338234,133.51
2020-07-30 23:00:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,65.542,-8.84,66.1354622272,3.462,0,3.462,62.08,-8.84,62.7062357346,133.7
2020-07-30 23:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,59.449,-9.74,60.2416068926,3.449,0,3.449,56.0,-9.74,56.8407213184,134.4
2020-07-31 00:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,51.597,-10.47,52.6485641685,3.467,0,3.467,48.13,-10.47,49.2556372408,134.3
2020-07-31 00:30:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,49.06,-11.01,50.2802515905,3.48,0,3.48,45.58,-11.01,46.89089997,134.76
2020-07-31 01:00:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,47.416,-11.45,48.7788843251,3.596,0,3.596,43.82,-11.45,45.2912232116,135.07
2020-07-31 01:30:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,47.279,-11.47,48.6504341296,3.519,0,3.519,43.76,-11.47,45.2382415662,134.92
2020-07-31 02:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,46.379,-11.88,47.8763620276,3.509,0,3.509,42.87,-11.88,44.4856302642,135.15
2020-07-31 02:30:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,46.524,-12.42,48.153286243,3.5140000000000002,0,3.5140000000000002,43.01,-12.42,44.7673597613,135.79
2020-07-31 03:00:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,45.675,-12.9,47.4617280027,3.535,0,3.535,42.14,-12.9,44.0702802351,136.11
2020-07-31 03:30:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,44.897,-12.99,46.7384286107,3.517,0,3.517,41.38,-12.99,43.3710099029,136.11
2020-07-31 04:00:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,44.924,-12.88,46.7339296015,3.564,0,3.564,41.36,-12.88,43.3190950967,136.2
2020-07-31 04:30:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,44.386,-12.64,46.150694426,3.526,0,3.526,40.86,-12.64,42.7704243608,135.9
2020-07-31 05:00:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,43.934,-12.38,45.6449422828,3.544,0,3.544,40.39,-12.38,42.2447215638,135.67
2020-07-31 05:30:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,44.576,-12.4,46.2685614213,3.596,0,3.596,40.98,-12.4,42.8149553311,135.67
2020-07-31 06:00:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,45.982,-11.73,47.454580643,3.992,0,3.992,41.99,-11.73,43.5976260822,135.36
2020-07-31 06:30:00,6.252,0.0,6.252,6.252,0,6.252,0.0,0.0,0.0,0.0,51.162,-9.31,52.0021763391,6.252,0,6.252,44.91,-9.31,45.8648471054,134.01
2020-07-31 07:00:00,10.894,0.0,10.894,10.894,0,10.894,0.0,0.0,0.0,0.0,58.394,-7.3,58.8485279,10.894,0,10.894,47.5,-7.3,48.0576736849,133.69
2020-07-31 07:30:00,27.617,0.0,27.617,27.617,0,27.617,0.0,0.0,0.0,0.0,77.177,-6.29,77.4328962974,27.617,0,27.617,49.56,-6.29,49.9575589876,133.69
2020-07-31 08:00:00,47.789,0.0,47.789,47.789,0,47.789,0.0,0.0,0.0,0.0,94.309,-4.14,94.3998256407,47.789,0,47.789,46.52,-4.14,46.7038542307,133.94
2020-07-31 08:30:00,68.814,0.0,68.814,68.814,0,68.814,0.0,0.0,0.0,0.0,110.964,-2.42,110.9903856016,68.814,0,68.814,42.15,-2.42,42.2194137809,133.59
2020-07-31 09:00:00,88.953,0.0,88.953,88.953,0,88.953,0.0,0.0,0.0,0.0,125.303,-1.05,125.3073992588,88.953,0,88.953,36.35,-1.05,36.3651618998,133.37
2020-07-31 09:30:00,105.176,0.0,105.176,105.176,0,105.176,0.0,0.0,0.0,0.0,137.536,0.47000000000000003,137.5368030601,105.176,0,105.176,32.36,0.47000000000000003,32.3634129844,133.1
2020-07-31 10:00:00,115.88,0.0,115.88,115.88,0,115.88,0.0,0.0,0.0,0.0,144.92,1.9500000000000002,144.9331187134,115.88,0,115.88,29.04,1.9500000000000002,29.1053964069,132.91
2020-07-31 10:30:00,130.271,0.0,130.271,130.271,0,130.271,0.0,0.0,0.0,0.0,153.971,2.74,153.9953779858,130.271,0,130.271,23.7,2.74,23.8578624357,132.91
2020-07-31 11:00:00,144.373,0.0,144.373,144.373,0,144.373,0.0,0.0,0.0,0.0,161.953,3.37,161.9880585383,144.373,0,144.373,17.58,3.37,17.9000921785,132.91
2020-07-31 11:30:00,149.635,0.0,149.635,149.635,0,149.635,0.0,0.0,0.0,0.0,163.845,4.22,163.8993362555,149.635,0,149.635,14.21,4.22,14.8233768083,132.71
2020-07-31 12:00:00,154.828,0.0,154.828,154.828,0,154.828,0.0,0.0,0.0,0.0,166.128,5.31,166.2128409119,154.828,0,154.828,11.3,5.31,12.485435515,132.52
2020-07-31 12:30:00,153.128,0.0,153.128,153.128,0,153.128,0.0,0.0,0.0,0.0,167.138,5.57,167.2307864719,153.128,0,153.128,14.01,5.57,15.0766375562,132.66
2020-07-31 13:00:00,141.703,0.0,141.703,141.703,0,141.703,0.0,0.0,0.0,0.0,159.473,4.25,159.5296217917,141.703,0,141.703,17.77,4.25,18.2711630719,132.99
2020-07-31 13:30:00,142.702,0.0,142.702,142.702,0,142.702,0.0,0.0,0.0,0.0,156.612,3.1,156.64267791380001,142.702,0,142.702,13.91,3.1,14.2512490681,133.49
2020-07-31 14:00:00,135.012,0.0,135.012,135.012,0,135.012,0.0,0.0,0.0,0.0,152.852,2.6,152.8741112942,135.012,0,135.012,17.84,2.6,18.0284663796,133.7
2020-07-31 14:30:00,123.228,0.0,123.228,123.228,0,123.228,0.0,0.0,0.0,0.0,146.858,3.26,146.8941787955,123.228,0,123.228,23.63,3.26,23.8538152085,133.7
2020-07-31 15:00:00,99.773,0.0,99.773,99.773,0,99.773,0.0,0.0,0.0,0.0,128.843,-0.53,128.8440900818,99.773,0,99.773,29.07,-0.53,29.0748310399,133.95
2020-07-31 15:30:00,113.477,0.0,113.477,113.477,0,113.477,0.0,0.0,0.0,0.0,134.887,-0.34,134.8874285061,113.477,0,113.477,21.41,-0.34,21.4126995029,133.64
2020-07-31 16:00:00,83.292,0.0,83.292,83.292,0,83.292,0.0,0.0,0.0,0.0,117.382,-1.6600000000000001,117.3937371583,83.292,0,83.292,34.09,-1.6600000000000001,34.1303926142,133.64
2020-07-31 16:30:00,70.732,0.0,70.732,70.732,0,70.732,0.0,0.0,0.0,0.0,111.652,-2.16,111.6728915359,70.732,0,70.732,40.92,-2.16,40.9769691412,133.88
2020-07-31 17:00:00,56.867,0.0,56.867,56.867,0,56.867,0.0,0.0,0.0,0.0,105.917,-1.9300000000000002,105.9345825923,56.867,0,56.867,49.05,-1.9300000000000002,49.0879557529,133.37
2020-07-31 17:30:00,60.311,0.0,60.311,60.311,0,60.311,0.0,0.0,0.0,0.0,109.341,-1.76,109.355163943,60.311,0,60.311,49.03,-1.76,49.0615786538,133.0
2020-07-31 18:00:00,47.582,0.0,47.582,47.582,0,47.582,0.0,0.0,0.0,0.0,103.252,-1.38,103.2612216856,47.582,0,47.582,55.67,-1.38,55.6871017382,132.83
2020-07-31 18:30:00,32.632,0.0,32.632,32.632,0,32.632,0.0,0.0,0.0,0.0,95.882,-2.2,95.9072360357,32.632,0,32.632,63.25,-2.2,63.2882493043,133.19
2020-07-31 19:00:00,26.55,0.0,26.55,26.55,0,26.55,0.0,0.0,0.0,0.0,92.72,-2.2,92.7460964138,26.55,0,26.55,66.17,-2.2,66.2065623636,133.19
2020-07-31 19:30:00,17.053,0.0,17.053,17.053,0,17.053,0.0,0.0,0.0,0.0,84.803,-2.89,84.8522298411,17.053,0,17.053,67.75,-2.89,67.8116111002,132.9
2020-07-31 20:00:00,14.969,0.0,14.969,14.969,0,14.969,0.0,0.0,0.0,0.0,80.949,-3.51,81.0250621783,14.969,0,14.969,65.98,-3.51,66.0732964215,132.99
2020-07-31 20:30:00,13.89,0.0,13.89,13.89,0,13.89,0.0,0.0,0.0,0.0,77.03,-4.51,77.1619141805,13.89,0,13.89,63.14,-4.51,63.3008665028,133.07
2020-07-31 21:00:00,13.942,0.0,13.942,13.942,0,13.942,0.0,0.0,0.0,0.0,76.292,-5.73,76.5068765798,13.942,0,13.942,62.35,-5.73,62.6127415148,133.61
2020-07-31 21:30:00,12.461,0.0,12.461,12.461,0,12.461,0.0,0.0,0.0,0.0,75.361,-5.78,75.582330746,12.461,0,12.461,62.9,-5.78,63.165009301,133.45
2020-07-31 22:00:00,12.383,0.0,12.383,12.383,0,12.383,0.0,0.0,0.0,0.0,75.763,-7.02,76.0875322835,12.383,0,12.383,63.38,-7.02,63.7675842415,133.74
2020-07-31 22:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,70.326,-8.08,70.7886479317,3.916,0,3.916,66.41,-8.08,66.8997346781,134.33
2020-07-31 23:00:00,3.553,0.0,3.553,3.553,0,3.553,0.0,0.0,0.0,0.0,64.613,-10.02,65.3853207456,3.553,0,3.553,61.06,-10.02,61.8766838155,134.33
2020-07-31 23:30:00,4.101,0.0,4.101,4.101,0,4.101,0.0,0.0,0.0,0.0,63.491,-11.18,64.4678174053,4.101,0,4.101,59.39,-11.18,60.4331407425,133.97
2020-08-01 00:00:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,59.018,-11.82,60.1900051836,3.7880000000000003,0,3.7880000000000003,55.23,-11.82,56.4806630627,134.4
2020-08-01 00:30:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,55.505,-12.18,56.8256757549,3.825,0,3.825,51.68,-12.18,53.0959019134,134.7
2020-08-01 01:00:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,51.246,-1.96,51.2834682524,3.716,0,3.716,47.53,-1.96,47.5703952054,132.45
2020-08-01 01:30:00,3.668,0.0,3.668,3.668,0,3.668,0.0,0.0,0.0,0.0,52.108,-0.5,52.1103988087,3.668,0,3.668,48.44,-0.5,48.4425804432,132.45
2020-08-01 02:00:00,5.447,0.0,5.447,5.447,0,5.447,0.0,0.0,0.0,0.0,51.827,-0.9,51.8348138706,5.447,0,5.447,46.38,-0.9,46.3887313903,132.32
2020-08-01 02:30:00,12.917,0.0,12.917,12.917,0,12.917,0.0,0.0,0.0,0.0,55.787,-1.24,55.8007792867,12.917,0,12.917,42.87,-1.24,42.8879295373,132.71
2020-08-01 03:00:00,8.029,0.0,8.029,8.029,0,8.029,0.0,0.0,0.0,0.0,51.669,-1.73,51.6979541278,8.029,0,8.029,43.64,-1.73,43.6742773266,133.07
2020-08-01 03:30:00,3.605,0.0,3.605,3.605,0,3.605,0.0,0.0,0.0,0.0,49.185,-1.82,49.2186613491,3.605,0,3.605,45.58,-1.82,45.6163216404,133.33
2020-08-01 04:00:00,3.749,0.0,3.749,3.749,0,3.749,0.0,0.0,0.0,0.0,48.889,-1.9500000000000002,48.9278736611,3.749,0,3.749,45.14,-1.9500000000000002,45.1820993315,133.45
2020-08-01 04:30:00,3.661,0.0,3.661,3.661,0,3.661,0.0,0.0,0.0,0.0,48.491,-2.11,48.5368847476,3.661,0,3.661,44.83,-2.11,44.8796278951,133.53
2020-08-01 05:00:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,48.321,-1.99,48.3619596481,3.791,0,3.791,44.53,-1.99,44.5744433504,133.53
2020-08-01 05:30:00,3.757,0.0,3.757,3.757,0,3.757,0.0,0.0,0.0,0.0,48.357,-1.73,48.3879359862,3.757,0,3.757,44.6,-1.73,44.6335400792,133.41
2020-08-01 06:00:00,4.636,0.0,4.636,4.636,0,4.636,0.0,0.0,0.0,0.0,47.716,-2.05,47.7600162898,4.636,0,4.636,43.08,-2.05,43.1287479531,133.41
2020-08-01 06:30:00,6.27,0.0,6.27,6.27,0,6.27,0.0,0.0,0.0,0.0,50.81,-1.71,50.8387667042,6.27,0,6.27,44.54,-1.71,44.5728134629,132.74
2020-08-01 07:00:00,10.127,0.0,10.127,10.127,0,10.127,0.0,0.0,0.0,0.0,55.537,-1.28,55.5517485683,10.127,0,10.127,45.41,-1.28,45.4280364973,132.49
2020-08-01 07:30:00,19.549,0.0,19.549,19.549,0,19.549,0.0,0.0,0.0,0.0,64.789,-0.24,64.7894445184,19.549,0,19.549,45.24,-0.24,45.2406366003,131.88
2020-08-01 08:00:00,36.241,0.0,36.241,36.241,0,36.241,0.0,0.0,0.0,0.0,78.111,1.35,78.1226652195,36.241,0,36.241,41.87,1.35,41.8917581393,131.88
2020-08-01 08:30:00,45.512,0.0,45.512,45.512,0,45.512,0.0,0.0,0.0,0.0,89.932,2.69,89.9722219577,45.512,0,45.512,44.42,2.69,44.5013763832,131.88
2020-08-01 09:00:00,39.767,0.0,39.767,39.767,0,39.767,0.0,0.0,0.0,0.0,90.387,3.77,90.465588314,39.767,0,39.767,50.62,3.77,50.7601940501,131.37
2020-08-01 09:30:00,46.371,0.0,46.371,46.371,0,46.371,0.0,0.0,0.0,0.0,98.011,3.0,98.0569024648,46.371,0,46.371,51.64,3.0,51.7270683492,133.2
2020-08-01 10:00:00,54.006,0.0,54.006,54.006,0,54.006,0.0,0.0,0.0,0.0,102.896,2.18,102.9190906295,54.006,0,54.006,48.89,2.18,48.9385788515,134.75
2020-08-01 10:30:00,78.901,0.0,78.901,78.901,0,78.901,0.0,0.0,0.0,0.0,118.081,2.27,118.1028173288,78.901,0,78.901,39.18,2.27,39.2457042235,135.21
2020-08-01 11:00:00,106.028,0.0,106.028,106.028,0,106.028,0.0,0.0,0.0,0.0,133.128,3.41,133.1716654698,106.028,0,106.028,27.1,3.41,27.3136980286,135.36
2020-08-01 11:30:00,107.395,0.0,107.395,107.395,0,107.395,0.0,0.0,0.0,0.0,133.735,4.08,133.7972220377,107.395,0,107.395,26.34,4.08,26.6541178807,135.36
2020-08-01 12:00:00,98.26,0.0,98.26,98.26,0,98.26,0.0,0.0,0.0,0.0,128.51,3.81,128.5664660788,98.26,0,98.26,30.25,3.81,30.4889914559,135.54
2020-08-01 12:30:00,99.942,0.0,99.942,99.942,0,99.942,0.0,0.0,0.0,0.0,127.582,1.17,127.5873646722,99.942,0,99.942,27.64,1.17,27.6647519418,134.99
2020-08-01 13:00:00,101.245,0.0,101.245,101.245,0,101.245,0.0,0.0,0.0,0.0,127.725,-3.61,127.7760060614,101.245,0,101.245,26.48,-3.61,26.7249415341,132.93
2020-08-01 13:30:00,119.979,0.0,119.979,119.979,0,119.979,0.0,0.0,0.0,0.0,135.749,-3.4,135.7915719071,119.979,0,119.979,15.77,-3.4,16.1323556866,132.93
2020-08-01 14:00:00,130.108,0.0,130.108,130.108,0,130.108,0.0,0.0,0.0,0.0,139.838,-3.16,139.873699615,130.108,0,130.108,9.73,-3.16,10.2302737011,132.71
2020-08-01 14:30:00,125.896,0.0,125.896,125.896,0,125.896,0.0,0.0,0.0,0.0,135.136,-3.86,135.1911169271,125.896,0,125.896,9.24,-3.86,10.0138504083,133.15
2020-08-01 15:00:00,133.743,0.0,133.743,133.743,0,133.743,0.0,0.0,0.0,0.0,137.593,-3.76,137.644365119,133.743,0,133.743,3.85,-3.76,5.38145891,133.25
2020-08-01 15:30:00,121.663,0.0,121.663,121.663,0,121.663,0.0,0.0,0.0,0.0,130.683,-4.32,130.7543838233,121.663,0,121.663,9.02,-4.32,10.001139935,133.37
2020-08-01 16:00:00,121.583,0.0,121.583,121.583,0,121.583,0.0,0.0,0.0,0.0,131.403,-4.62,131.48419224,121.583,0,121.583,9.82,-4.62,10.8525020157,133.22
2020-08-01 16:30:00,119.448,0.0,119.448,119.448,0,119.448,0.0,0.0,0.0,0.0,132.228,-5.18,132.3294237273,119.448,0,119.448,12.78,-5.18,13.7898803476,132.8
2020-08-01 17:00:00,112.696,0.0,112.696,112.696,0,112.696,0.0,0.0,0.0,0.0,130.036,-5.09,130.1355808225,112.696,0,112.696,17.34,-5.09,18.0716269328,132.14
2020-08-01 17:30:00,91.496,0.0,91.496,91.496,0,91.496,0.0,0.0,0.0,0.0,123.796,-5.58,123.9216930808,91.496,0,91.496,32.3,-5.58,32.7784441364,131.71
2020-08-01 18:00:00,77.417,0.0,77.417,77.417,0,77.417,0.0,0.0,0.0,0.0,115.477,-3.5300000000000002,115.5309414356,77.417,0,77.417,38.06,-3.5300000000000002,38.2233501933,132.49
2020-08-01 18:30:00,54.843,0.0,54.843,54.843,0,54.843,0.0,0.0,0.0,0.0,104.653,0.81,104.656134598,54.843,0,54.843,49.81,0.81,49.8165855915,134.0
2020-08-01 19:00:00,42.413,0.0,42.413,42.413,0,42.413,0.0,0.0,0.0,0.0,96.343,0.92,96.3473925387,42.413,0,42.413,53.93,0.92,53.9378466385,134.26
2020-08-01 19:30:00,32.869,0.0,32.869,32.869,0,32.869,0.0,0.0,0.0,0.0,87.389,0.45,87.390158605,32.869,0,32.869,54.52,0.45,54.521857085,134.26
2020-08-01 20:00:00,22.53,0.0,22.53,22.53,0,22.53,0.0,0.0,0.0,0.0,79.86,-0.17,79.8601809414,22.53,0,22.53,57.33,-0.17,57.330252049,134.47
2020-08-01 20:30:00,16.206,0.0,16.206,16.206,0,16.206,0.0,0.0,0.0,0.0,73.946,-0.7000000000000001,73.9493131543,16.206,0,16.206,57.74,-0.7000000000000001,57.7442430031,134.85
2020-08-01 21:00:00,14.011,0.0,14.011,14.011,0,14.011,0.0,0.0,0.0,0.0,71.281,-1.1400000000000001,71.2901154509,14.011,0,14.011,57.27,-1.1400000000000001,57.2813451309,134.85
2020-08-01 21:30:00,14.402,0.0,14.402,14.402,0,14.402,0.0,0.0,0.0,0.0,71.722,-1.07,71.7299810679,14.402,0,14.402,57.32,-1.07,57.3299860457,134.55
2020-08-01 22:00:00,12.548,0.0,12.548,12.548,0,12.548,0.0,0.0,0.0,0.0,70.948,-1.3599999999999999,70.9610337016,12.548,0,12.548,58.4,-1.3599999999999999,58.41583347,135.21
2020-08-01 22:30:00,4.243,0.0,4.243,4.243,0,4.243,0.0,0.0,0.0,0.0,62.183,6.0,62.471797549,4.243,0,4.243,57.94,6.0,58.249837768,134.28
2020-08-01 23:00:00,4.086,0.0,4.086,4.086,0,4.086,0.0,0.0,0.0,0.0,58.816,8.54,59.4327641625,4.086,0,4.086,54.73,8.54,55.3922783427,133.33
2020-08-01 23:30:00,6.01,0.0,6.01,6.01,0,6.01,0.0,0.0,0.0,0.0,57.44,7.55,57.9340668346,6.01,0,6.01,51.43,7.55,51.9812216093,133.47
2020-08-02 00:00:00,4.721,0.0,4.721,4.721,0,4.721,0.0,0.0,0.0,0.0,53.631,7.14,54.1041935621,4.721,0,4.721,48.91,7.14,49.428409847,134.1
2020-08-02 00:30:00,5.892,0.0,5.892,5.892,0,5.892,0.0,0.0,0.0,0.0,52.052,6.68,52.4788824576,5.892,0,5.892,46.16,6.68,46.6408404727,134.3
2020-08-02 01:00:00,4.904,0.0,4.904,4.904,0,4.904,0.0,0.0,0.0,0.0,50.274,6.31,50.6684435916,4.904,0,4.904,45.37,6.31,45.8066916509,134.64
2020-08-02 01:30:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,50.734,6.25,51.1175239619,3.624,0,3.624,47.11,6.25,47.5227798008,134.64
2020-08-02 02:00:00,3.915,0.0,3.915,3.915,0,3.915,0.0,0.0,0.0,0.0,50.055,5.93,50.4050386866,3.915,0,3.915,46.14,5.93,46.5195066612,134.88
2020-08-02 02:30:00,5.434,0.0,5.434,5.434,0,5.434,0.0,0.0,0.0,0.0,48.674,5.75,49.012455315,5.434,0,5.434,43.24,5.75,43.6206384639,134.76
2020-08-02 03:00:00,3.846,0.0,3.846,3.846,0,3.846,0.0,0.0,0.0,0.0,47.226,5.49,47.5440340737,3.846,0,3.846,43.38,5.49,43.7260162832,135.09
2020-08-02 03:30:00,3.64,0.0,3.64,3.64,0,3.64,0.0,0.0,0.0,0.0,46.73,-1.48,46.7534308901,3.64,0,3.64,43.09,-1.48,43.1154090784,132.91
2020-08-02 04:00:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,46.577,-2.45,46.6413917996,3.597,0,3.597,42.98,-2.45,43.0497723571,132.42
2020-08-02 04:30:00,4.367,0.0,4.367,4.367,0,4.367,0.0,0.0,0.0,0.0,44.857,-2.41,44.9216935233,4.367,0,4.367,40.49,-2.41,40.5616592363,132.05
2020-08-02 05:00:00,4.381,0.0,4.381,4.381,0,4.381,0.0,0.0,0.0,0.0,44.201,-2.46,44.2694025372,4.381,0,4.381,39.82,-2.46,39.8959145778,132.05
2020-08-02 05:30:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,43.233,-2.23,43.2904745758,3.803,0,3.803,39.43,-2.23,39.493009508,131.77
2020-08-02 06:00:00,4.047,0.0,4.047,4.047,0,4.047,0.0,0.0,0.0,0.0,42.927,-2.2800000000000002,42.9875066618,4.047,0,4.047,38.88,-2.2800000000000002,38.9467944766,131.77
2020-08-02 06:30:00,7.377,0.0,7.377,7.377,0,7.377,0.0,0.0,0.0,0.0,46.267,-2.21,46.3197516077,7.377,0,7.377,38.89,-2.21,38.952743164,131.77
2020-08-02 07:00:00,11.258,0.0,11.258,11.258,0,11.258,0.0,0.0,0.0,0.0,50.828,-3.11,50.9230565069,11.258,0,11.258,39.57,-3.11,39.6920269072,133.4
2020-08-02 07:30:00,21.266,0.0,21.266,21.266,0,21.266,0.0,0.0,0.0,0.0,59.796,-2.42,59.8449497953,21.266,0,21.266,38.53,-2.42,38.6059231207,133.03
2020-08-02 08:00:00,35.925,0.0,35.925,35.925,0,35.925,0.0,0.0,0.0,0.0,71.485,-1.67,71.5045042288,35.925,0,35.925,35.56,-1.67,35.5991924066,133.03
2020-08-02 08:30:00,45.159,0.0,45.159,45.159,0,45.159,0.0,0.0,0.0,0.0,82.789,-0.79,82.7927691347,45.159,0,45.159,37.63,-0.79,37.6382916722,133.03
2020-08-02 09:00:00,54.571,0.0,54.571,54.571,0,54.571,0.0,0.0,0.0,0.0,92.221,0.63,92.2231518709,54.571,0,54.571,37.65,0.63,37.6552705474,132.7
2020-08-02 09:30:00,68.771,0.0,68.771,68.771,0,68.771,0.0,0.0,0.0,0.0,103.341,1.9500000000000002,103.3593961912,68.771,0,68.771,34.57,1.9500000000000002,34.6249534296,131.78
2020-08-02 10:00:00,88.59,0.0,88.59,88.59,0,88.59,0.0,0.0,0.0,0.0,115.06,-4.45,115.1460207736,88.59,0,88.59,26.47,-4.45,26.8414492902,132.95
2020-08-02 10:30:00,102.851,0.0,102.851,102.851,0,102.851,0.0,0.0,0.0,0.0,125.031,-7.2,125.2381370071,102.851,0,102.851,22.18,-7.2,23.3193567664,134.06
2020-08-02 11:00:00,123.848,0.0,123.848,123.848,0,123.848,0.0,0.0,0.0,0.0,137.848,-5.96,137.9767832065,123.848,0,123.848,14.0,-5.96,15.2158338582,134.18
2020-08-02 11:30:00,118.924,0.0,118.924,118.924,0,118.924,0.0,0.0,0.0,0.0,136.674,-5.29,136.776337047,118.924,0,118.924,17.75,-5.29,18.5215172165,133.95
2020-08-02 12:00:00,119.75,0.0,119.75,119.75,0,119.75,0.0,0.0,0.0,0.0,138.36,-5.44,138.4669029046,119.75,0,119.75,18.61,-5.44,19.38880347,134.1
2020-08-02 12:30:00,118.747,0.0,118.747,118.747,0,118.747,0.0,0.0,0.0,0.0,141.017,-4.6,141.0920064674,118.747,0,118.747,22.27,-4.6,22.7401165344,133.81
2020-08-02 13:00:00,128.401,0.0,128.401,128.401,0,128.401,0.0,0.0,0.0,0.0,143.221,-4.7,143.2980978276,128.401,0,128.401,14.82,-4.7,15.547424224,134.51
2020-08-02 13:30:00,132.914,0.0,132.914,132.914,0,132.914,0.0,0.0,0.0,0.0,142.464,-4.95,142.5499694704,132.914,0,132.914,9.55,-4.95,10.756625865,135.0
2020-08-02 14:00:00,124.15,0.0,124.15,124.15,0,124.15,0.0,0.0,0.0,0.0,137.26,-3.55,137.3058997276,124.15,0,124.15,13.11,-3.55,13.5821426881,134.56
2020-08-02 14:30:00,119.704,0.0,119.704,119.704,0,119.704,0.0,0.0,0.0,0.0,134.524,0.84,134.5266225548,119.704,0,119.704,14.82,0.84,14.8437865789,132.72
2020-08-02 15:00:00,112.455,0.0,112.455,112.455,0,112.455,0.0,0.0,0.0,0.0,131.025,0.29,131.0253209307,112.455,0,112.455,18.57,0.29,18.5722642669,132.93
2020-08-02 15:30:00,110.548,0.0,110.548,110.548,0,110.548,0.0,0.0,0.0,0.0,131.138,0.62,131.1394656234,110.548,0,110.548,20.59,0.62,20.5993325135,132.93
2020-08-02 16:00:00,103.707,0.0,103.707,103.707,0,103.707,0.0,0.0,0.0,0.0,127.027,0.87,127.0299792529,103.707,0,103.707,23.32,0.87,23.3362229163,132.74
2020-08-02 16:30:00,77.401,0.0,77.401,77.401,0,77.401,0.0,0.0,0.0,0.0,114.521,-0.65,114.522844625,77.401,0,77.401,37.12,-0.65,37.125690566,132.48
2020-08-02 17:00:00,63.497,0.0,63.497,63.497,0,63.497,0.0,0.0,0.0,0.0,111.577,-0.84,111.5801618972,63.497,0,63.497,48.08,-0.84,48.0873372105,132.35
2020-08-02 17:30:00,44.528,0.0,44.528,44.528,0,44.528,0.0,0.0,0.0,0.0,104.638,-4.61,104.7395013546,44.528,0,44.528,60.11,-4.61,60.286517564,133.86
2020-08-02 18:00:00,43.435,0.0,43.435,43.435,0,43.435,0.0,0.0,0.0,0.0,106.485,-6.43,106.6789582111,43.435,0,43.435,63.05,-6.43,63.3770258059,134.55
2020-08-02 18:30:00,43.926,0.0,43.926,43.926,0,43.926,0.0,0.0,0.0,0.0,105.826,-7.27,106.0754221109,43.926,0,43.926,61.9,-7.27,62.3254594849,134.66
2020-08-02 19:00:00,36.239,0.0,36.239,36.239,0,36.239,0.0,0.0,0.0,0.0,97.339,-7.97,97.6647419543,36.239,0,36.239,61.1,-7.97,61.617618422,134.57
2020-08-02 19:30:00,29.963,0.0,29.963,29.963,0,29.963,0.0,0.0,0.0,0.0,92.063,-8.89,92.4912323899,29.963,0,29.963,62.1,-8.89,62.7331021073,134.9
2020-08-02 20:00:00,18.548000000000002,0.0,18.548000000000002,18.548000000000002,0,18.548000000000002,0.0,0.0,0.0,0.0,82.758,-9.71,83.3256903002,18.548000000000002,0,18.548000000000002,64.21,-9.71,64.9400354173,135.18
2020-08-02 20:30:00,8.666,0.0,8.666,8.666,0,8.666,0.0,0.0,0.0,0.0,75.546,-10.4,76.2584953694,8.666,0,8.666,66.88,-10.4,67.6837824002,135.09
2020-08-02 21:00:00,11.924,0.0,11.924,11.924,0,11.924,0.0,0.0,0.0,0.0,76.694,-11.09,77.4916623644,11.924,0,11.924,64.77,-11.09,65.7125634867,134.96
2020-08-02 21:30:00,13.147,0.0,13.147,13.147,0,13.147,0.0,0.0,0.0,0.0,77.807,-10.91,78.5681700754,13.147,0,13.147,64.66,-10.91,65.5739559581,133.83
2020-08-02 22:00:00,12.931000000000001,0.0,12.931000000000001,12.931000000000001,0,12.931000000000001,0.0,0.0,0.0,0.0,76.511,-11.41,77.3571019429,12.931000000000001,0,12.931000000000001,63.58,-11.41,64.5957003213,134.14
2020-08-02 22:30:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,67.192,-11.95,68.2463725336,3.7720000000000002,0,3.7720000000000002,63.42,-11.95,64.5360279224,134.71
2020-08-02 23:00:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,63.23,-10.52,64.0991677013,3.69,0,3.69,59.54,-10.52,60.4622361479,134.79
2020-08-02 23:30:00,4.668,0.0,4.668,4.668,0,4.668,0.0,0.0,0.0,0.0,60.128,-2.12,60.1653619951,4.668,0,4.668,55.46,-2.12,55.5005045022,132.63
2020-08-03 00:00:00,4.034,0.0,4.034,4.034,0,4.034,0.0,0.0,0.0,0.0,56.984,-2.84,57.0547268506,4.034,0,4.034,52.95,-2.84,53.0261077206,132.76
2020-08-03 00:30:00,3.976,0.0,3.976,3.976,0,3.976,0.0,0.0,0.0,0.0,53.326,-2.21,53.3717750876,3.976,0,3.976,49.35,-2.21,49.3994595112,133.66
2020-08-03 01:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,49.364,-1.9300000000000002,49.4017145047,3.434,0,3.434,45.93,-1.9300000000000002,45.9705318655,134.44
2020-08-03 01:30:00,4.272,0.0,4.272,4.272,0,4.272,0.0,0.0,0.0,0.0,50.862,-2.01,50.9017007967,4.272,0,4.272,46.59,-2.01,46.6333378604,134.44
2020-08-03 02:00:00,4.041,0.0,4.041,4.041,0,4.041,0.0,0.0,0.0,0.0,50.371,-2.19,50.4185852737,4.041,0,4.041,46.33,-2.19,46.3817313174,134.72
2020-08-03 02:30:00,7.447,0.0,7.447,7.447,0,7.447,0.0,0.0,0.0,0.0,51.267,-2.02,51.3067801465,7.447,0,7.447,43.82,-2.02,43.866533941,134.72
2020-08-03 03:00:00,11.227,0.0,11.227,11.227,0,11.227,0.0,0.0,0.0,0.0,52.517,-2.08,52.5581743309,11.227,0,11.227,41.29,-2.08,41.3423572139,134.65
2020-08-03 03:30:00,4.263,0.0,4.263,4.263,0,4.263,0.0,0.0,0.0,0.0,47.943,-2.1,47.9889700765,4.263,0,4.263,43.68,-2.1,43.7304516327,134.65
2020-08-03 04:00:00,3.593,0.0,3.593,3.593,0,3.593,0.0,0.0,0.0,0.0,47.283,-2.12,47.3305027334,3.593,0,3.593,43.69,-2.12,43.74140487,134.83
2020-08-03 04:30:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,46.898,-1.98,46.9397784826,3.448,0,3.448,43.45,-1.98,43.4950905276,134.65
2020-08-03 05:00:00,4.82,0.0,4.82,4.82,0,4.82,0.0,0.0,0.0,0.0,48.29,-1.98,48.3305752087,4.82,0,4.82,43.47,-1.98,43.5150698035,134.65
2020-08-03 05:30:00,3.596,0.0,3.596,3.596,0,3.596,0.0,0.0,0.0,0.0,50.896,-1.8900000000000001,50.9310800592,3.596,0,3.596,47.3,-1.8900000000000001,47.3377449822,133.97
2020-08-03 06:00:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,51.905,-1.78,51.9355121762,3.835,0,3.835,48.07,-1.78,48.1029448163,134.11
2020-08-03 06:30:00,5.763,0.0,5.763,5.763,0,5.763,0.0,0.0,0.0,0.0,59.093,-0.24,59.0934873654,5.763,0,5.763,53.33,-0.24,53.330540031,133.43
