Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-03 07:00:00,10.383,0.0,10.383,10.383,0,10.383,0.0,0.0,0.0,0.0,66.773,1.77,66.7964552128,10.383,0,10.383,56.39,1.77,56.4177720227,132.95
2020-08-03 07:30:00,21.963,0.0,21.963,21.963,0,21.963,0.0,0.0,0.0,0.0,77.003,4.0,77.1068220652,21.963,0,21.963,55.04,4.0,55.1851574248,132.21
2020-08-03 08:00:00,40.32,0.0,40.32,40.32,0,40.32,0.0,0.0,0.0,0.0,93.09,5.66,93.2619091591,40.32,0,40.32,52.77,5.66,53.0726718755,131.81
2020-08-03 08:30:00,61.415,0.0,61.415,61.415,0,61.415,0.0,0.0,0.0,0.0,114.165,7.16,114.389303805,61.415,0,61.415,52.75,7.16,53.2337120629,132.19
2020-08-03 09:00:00,84.555,0.0,84.555,84.555,0,84.555,0.0,0.0,0.0,0.0,129.295,10.38,129.7109919205,84.555,0,84.555,44.74,10.38,45.9283354804,133.26
2020-08-03 09:30:00,104.3,0.0,104.3,104.3,0,104.3,0.0,0.0,0.0,0.0,143.2,12.3,143.7272764648,104.3,0,104.3,38.9,12.3,40.7982842777,134.85
2020-08-03 10:00:00,120.773,0.0,120.773,120.773,0,120.773,0.0,0.0,0.0,0.0,152.013,13.27,152.5911041608,120.773,0,120.773,31.24,13.27,33.9415748014,134.7
2020-08-03 10:30:00,125.787,0.0,125.787,125.787,0,125.787,0.0,0.0,0.0,0.0,157.317,14.05,157.9431574618,125.787,0,125.787,31.53,14.05,34.5187398379,134.56
2020-08-03 11:00:00,135.389,0.0,135.389,135.389,0,135.389,0.0,0.0,0.0,0.0,161.769,15.17,162.478731719,135.389,0,135.389,26.38,15.17,30.4307952574,134.28
2020-08-03 11:30:00,130.951,0.0,130.951,130.951,0,130.951,0.0,0.0,0.0,0.0,160.341,14.9,161.0318176045,130.951,0,130.951,29.39,14.9,32.9512078686,134.16
2020-08-03 12:00:00,157.931,0.0,157.931,157.931,0,157.931,0.0,0.0,0.0,0.0,174.921,15.62,175.6170283344,157.931,0,157.931,16.99,15.62,23.0790922698,134.34
2020-08-03 12:30:00,162.79,0.0,162.79,162.79,0,162.79,0.0,0.0,0.0,0.0,176.93,16.37,177.6856825971,162.79,0,162.79,14.14,16.37,21.6313776723,134.34
2020-08-03 13:00:00,166.028,0.0,166.028,166.028,0,166.028,0.0,0.0,0.0,0.0,178.618,16.13,179.3448265883,166.028,0,166.028,12.59,16.13,20.4617936653,134.34
2020-08-03 13:30:00,171.576,0.0,171.576,171.576,0,171.576,0.0,0.0,0.0,0.0,181.626,15.49,182.2853367005,171.576,0,171.576,10.05,15.49,18.4646310551,134.34
2020-08-03 14:00:00,158.36,0.0,158.36,158.36,0,158.36,0.0,0.0,0.0,0.0,172.68,14.76,173.3096650507,158.36,0,158.36,14.32,14.76,20.5650188427,134.75
2020-08-03 14:30:00,169.459,0.0,169.459,169.459,0,169.459,0.0,0.0,0.0,0.0,178.469,15.67,179.1556107438,169.459,0,169.459,9.01,15.67,18.0756465998,134.33
2020-08-03 15:00:00,171.19,0.0,171.19,171.19,0,171.19,0.0,0.0,0.0,0.0,177.5,15.93,178.2133970834,171.19,0,171.19,6.31,15.93,17.134205555,134.33
2020-08-03 15:30:00,157.045,0.0,157.045,157.045,0,157.045,0.0,0.0,0.0,0.0,168.455,15.07,169.1277384849,157.045,0,157.045,11.41,15.07,18.9021956397,134.19
2020-08-03 16:00:00,156.303,0.0,156.303,156.303,0,156.303,0.0,0.0,0.0,0.0,167.403,14.85,168.0603668596,156.303,0,156.303,11.1,14.85,18.5400242718,134.31
2020-08-03 16:30:00,145.273,0.0,145.273,145.273,0,145.273,0.0,0.0,0.0,0.0,163.223,13.67,163.7944340599,145.273,0,145.273,17.95,13.67,22.5626106645,134.42
2020-08-03 17:00:00,127.704,0.0,127.704,127.704,0,127.704,0.0,0.0,0.0,0.0,155.504,12.01,155.9670930549,127.704,0,127.704,27.8,12.01,30.2833303981,134.42
2020-08-03 17:30:00,110.249,0.0,110.249,110.249,0,110.249,0.0,0.0,0.0,0.0,149.449,10.66,149.8286995238,110.249,0,110.249,39.2,10.66,40.623584283,134.42
2020-08-03 18:00:00,98.916,0.0,98.916,98.916,0,98.916,0.0,0.0,0.0,0.0,143.426,9.8,143.7604169304,98.916,0,98.916,44.51,9.8,45.5760913199,134.14
2020-08-03 18:30:00,76.497,0.0,76.497,76.497,0,76.497,0.0,0.0,0.0,0.0,131.797,8.91,132.0978323403,76.497,0,76.497,55.3,8.91,56.0131957667,133.84
2020-08-03 19:00:00,55.5,0.0,55.5,55.5,0,55.5,0.0,0.0,0.0,0.0,119.2,8.39,119.4949040754,55.5,0,55.5,63.7,8.39,64.250152529,133.84
2020-08-03 19:30:00,34.667,0.0,34.667,34.667,0,34.667,0.0,0.0,0.0,0.0,106.137,8.49,106.4760201595,34.667,0,34.667,71.47,8.49,71.9725016934,133.92
2020-08-03 20:00:00,20.483,0.0,20.483,20.483,0,20.483,0.0,0.0,0.0,0.0,96.013,8.17,96.3599764892,20.483,0,20.483,75.53,8.17,75.9705850971,134.16
2020-08-03 20:30:00,13.597,0.0,13.597,13.597,0,13.597,0.0,0.0,0.0,0.0,88.807,7.38,89.1131171545,13.597,0,13.597,75.21,7.38,75.571214758,134.25
2020-08-03 21:00:00,13.16,0.0,13.16,13.16,0,13.16,0.0,0.0,0.0,0.0,86.74,6.97,87.0195868756,13.16,0,13.16,73.58,6.97,73.9093857369,134.54
2020-08-03 21:30:00,17.436,0.0,17.436,17.436,0,17.436,0.0,0.0,0.0,0.0,90.766,6.4,90.9913553916,17.436,0,17.436,73.33,6.4,73.6087555933,134.75
2020-08-03 22:00:00,17.81,0.0,17.81,17.81,0,17.81,0.0,0.0,0.0,0.0,89.71,5.57,89.8827514043,17.81,0,17.81,71.9,5.57,72.1154276143,135.22
2020-08-03 22:30:00,11.365,0.0,11.365,11.365,0,11.365,0.0,0.0,0.0,0.0,81.915,4.28,82.0267372568,11.365,0,11.365,70.55,4.28,70.6797064227,135.72
2020-08-03 23:00:00,3.711,0.0,3.711,3.711,0,3.711,0.0,0.0,0.0,0.0,70.901,3.2800000000000002,70.9768286203,3.711,0,3.711,67.19,3.2800000000000002,67.2700118924,135.59
2020-08-03 23:30:00,4.394,0.0,4.394,4.394,0,4.394,0.0,0.0,0.0,0.0,63.414,2.09,63.4484317852,4.394,0,4.394,59.02,2.09,59.0569936587,135.33
2020-08-04 00:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,57.226,0.9400000000000001,57.2337197463,3.086,0,3.086,54.14,0.9400000000000001,54.1481597102,135.56
2020-08-04 00:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,54.619,0.85,54.6256135984,3.309,0,3.309,51.31,0.85,51.3170400549,135.34
2020-08-04 01:00:00,4.322,0.0,4.322,4.322,0,4.322,0.0,0.0,0.0,0.0,53.632,0.49,53.6342383557,4.322,0,4.322,49.31,0.49,49.3124345373,135.55
2020-08-04 01:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,54.187,0.17,54.1872666685,2.997,0,2.997,51.19,0.17,51.1902822809,135.86
2020-08-04 02:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,53.995,-0.02,53.995003704,2.6550000000000002,0,2.6550000000000002,51.34,-0.02,51.3400038956,135.86
2020-08-04 02:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,53.122,-0.14,53.1221844807,3.402,0,3.402,49.72,-0.14,49.7201971034,136.2
2020-08-04 03:00:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,51.361,-0.6900000000000001,51.3656346306,2.791,0,2.791,48.57,-0.6900000000000001,48.5749009263,136.38
2020-08-04 03:30:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,50.117,-0.6000000000000001,50.120591467,2.487,0,2.487,47.63,-0.6000000000000001,47.6337789809,136.63
2020-08-04 04:00:00,2.072,0.0,2.072,2.072,0,2.072,0.0,0.0,0.0,0.0,49.162,-0.59,49.1655402086,2.072,0,2.072,47.09,-0.59,47.0936959688,136.46
2020-08-04 04:30:00,2.5,0.0,2.5,2.5,0,2.5,0.0,0.0,0.0,0.0,48.61,-0.27,48.6107498399,2.5,0,2.5,46.11,-0.27,46.1107904942,135.96
2020-08-04 05:00:00,4.094,0.0,4.094,4.094,0,4.094,0.0,0.0,0.0,0.0,49.244,0.05,49.2440253838,4.094,0,4.094,45.15,0.05,45.1500276855,135.67
2020-08-04 05:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,48.996,1.1400000000000001,49.0092605127,2.366,0,2.366,46.63,1.1400000000000001,46.6439331532,135.17
2020-08-04 06:00:00,3.892,0.0,3.892,3.892,0,3.892,0.0,0.0,0.0,0.0,50.662,2.09,50.7050918942,3.892,0,3.892,46.77,2.09,46.81667438,135.41
2020-08-04 06:30:00,7.575,0.0,7.575,7.575,0,7.575,0.0,0.0,0.0,0.0,57.915,4.01,58.0536590147,7.575,0,7.575,50.34,4.01,50.4994623734,134.68
2020-08-04 07:00:00,14.781,0.0,14.781,14.781,0,14.781,0.0,0.0,0.0,0.0,65.931,5.86,66.1909084467,14.781,0,14.781,51.15,5.86,51.484581187,135.01
2020-08-04 07:30:00,22.897,0.0,22.897,22.897,0,22.897,0.0,0.0,0.0,0.0,75.937,7.24,76.2813579389,22.897,0,22.897,53.04,7.24,53.5318522003,134.51
2020-08-04 08:00:00,51.259,0.0,51.259,51.259,0,51.259,0.0,0.0,0.0,0.0,95.889,8.36,96.2527398104,51.259,0,51.259,44.63,8.36,45.4062385582,133.61
2020-08-04 08:30:00,46.144,0.0,46.144,46.144,0,46.144,0.0,0.0,0.0,0.0,98.114,10.54,98.6785113183,46.144,0,46.144,51.97,10.54,53.0280350381,133.36
2020-08-04 09:00:00,60.343,0.0,60.343,60.343,0,60.343,0.0,0.0,0.0,0.0,109.583,11.93,110.2304803083,60.343,0,60.343,49.24,11.93,50.6646079626,133.73
2020-08-04 09:30:00,65.591,0.0,65.591,65.591,0,65.591,0.0,0.0,0.0,0.0,115.201,12.6,115.888008012,65.591,0,65.591,49.61,12.6,51.1850769268,133.64
2020-08-04 10:00:00,70.063,0.0,70.063,70.063,0,70.063,0.0,0.0,0.0,0.0,119.313,12.58,119.9743654661,70.063,0,70.063,49.25,12.58,50.8312787563,134.08
2020-08-04 10:30:00,61.052,0.0,61.052,61.052,0,61.052,0.0,0.0,0.0,0.0,113.222,12.41,113.9000850922,61.052,0,61.052,52.17,12.41,53.6257121165,133.62
2020-08-04 11:00:00,69.425,0.0,69.425,69.425,0,69.425,0.0,0.0,0.0,0.0,116.985,12.88,117.6919055203,69.425,0,69.425,47.56,12.88,49.2731975825,133.51
2020-08-04 11:30:00,86.666,0.0,86.666,86.666,0,86.666,0.0,0.0,0.0,0.0,125.356,13.37,126.0669807523,86.666,0,86.666,38.69,13.37,40.9349850373,133.51
2020-08-04 12:00:00,93.918,0.0,93.918,93.918,0,93.918,0.0,0.0,0.0,0.0,131.278,13.96,132.01816119,93.918,0,93.918,37.36,13.96,39.8829687962,133.51
2020-08-04 12:30:00,74.272,0.0,74.272,74.272,0,74.272,0.0,0.0,0.0,0.0,123.012,13.25,123.7235411876,74.272,0,74.272,48.74,13.25,50.508911095,133.89
2020-08-04 13:00:00,94.134,0.0,94.134,94.134,0,94.134,0.0,0.0,0.0,0.0,133.194,13.33,133.8593685029,94.134,0,94.134,39.06,13.33,41.2719335627,134.13
2020-08-04 13:30:00,118.975,0.0,118.975,118.975,0,118.975,0.0,0.0,0.0,0.0,143.035,12.78,143.6048036279,118.975,0,118.975,24.06,12.78,27.2435680483,133.69
2020-08-04 14:00:00,109.216,0.0,109.216,109.216,0,109.216,0.0,0.0,0.0,0.0,135.916,12.76,136.5136500721,109.216,0,109.216,26.7,12.76,29.5923571214,134.36
2020-08-04 14:30:00,110.301,0.0,110.301,110.301,0,110.301,0.0,0.0,0.0,0.0,133.851,12.99,134.4798509108,110.301,0,110.301,23.55,12.99,26.8950292805,134.36
2020-08-04 15:00:00,99.209,0.0,99.209,99.209,0,99.209,0.0,0.0,0.0,0.0,126.169,12.25,126.7622935301,99.209,0,99.209,26.96,12.25,29.6125665892,134.0
2020-08-04 15:30:00,77.823,0.0,77.823,77.823,0,77.823,0.0,0.0,0.0,0.0,115.693,11.75,116.2881453502,77.823,0,77.823,37.87,11.75,39.6509697233,134.0
2020-08-04 16:00:00,70.045,0.0,70.045,70.045,0,70.045,0.0,0.0,0.0,0.0,111.325,11.2,111.8869770125,70.045,0,70.045,41.28,11.2,42.7724023174,133.86
2020-08-04 16:30:00,54.079,0.0,54.079,54.079,0,54.079,0.0,0.0,0.0,0.0,103.389,11.73,104.052285996,54.079,0,54.079,49.31,11.73,50.685984256,133.21
2020-08-04 17:00:00,55.255,0.0,55.255,55.255,0,55.255,0.0,0.0,0.0,0.0,108.065,11.89,108.7171390582,55.255,0,55.255,52.81,11.89,54.1319517476,132.98
2020-08-04 17:30:00,49.809,0.0,49.809,49.809,0,49.809,0.0,0.0,0.0,0.0,108.839,12.08,109.5073254216,49.809,0,49.809,59.03,12.08,60.2533592425,133.21
2020-08-04 18:00:00,41.258,0.0,41.258,41.258,0,41.258,0.0,0.0,0.0,0.0,105.928,12.79,106.6973536879,41.258,0,41.258,64.67,12.79,65.9226288918,133.21
2020-08-04 18:30:00,37.304,0.0,37.304,37.304,0,37.304,0.0,0.0,0.0,0.0,103.674,12.72,104.451408205,37.304,0,37.304,66.37,12.72,67.5779202107,133.07
2020-08-04 19:00:00,28.875,0.0,28.875,28.875,0,28.875,0.0,0.0,0.0,0.0,98.035,12.48,98.8261687257,28.875,0,28.875,69.16,12.48,70.2769948134,133.15
2020-08-04 19:30:00,26.561,0.0,26.561,26.561,0,26.561,0.0,0.0,0.0,0.0,93.551,11.84,94.2972703794,26.561,0,26.561,66.99,11.84,68.0282713289,133.15
2020-08-04 20:00:00,20.599,0.0,20.599,20.599,0,20.599,0.0,0.0,0.0,0.0,86.759,11.11,87.46745784,20.599,0,20.599,66.16,11.11,67.0863451084,133.74
2020-08-04 20:30:00,15.032,0.0,15.032,15.032,0,15.032,0.0,0.0,0.0,0.0,80.242,9.74,80.8309728013,15.032,0,15.032,65.21,9.74,65.9333883552,133.22
2020-08-04 21:00:00,13.872,0.0,13.872,13.872,0,13.872,0.0,0.0,0.0,0.0,77.762,9.27,78.3125886687,13.872,0,13.872,63.89,9.27,64.5590040196,133.22
2020-08-04 21:30:00,13.463,0.0,13.463,13.463,0,13.463,0.0,0.0,0.0,0.0,76.463,9.38,77.0361912934,13.463,0,13.463,63.0,9.38,63.6944612977,132.74
2020-08-04 22:00:00,12.612,0.0,12.612,12.612,0,12.612,0.0,0.0,0.0,0.0,73.422,7.95,73.8511515415,12.612,0,12.612,60.81,7.95,61.3274701908,134.22
2020-08-04 22:30:00,12.163,0.0,12.163,12.163,0,12.163,0.0,0.0,0.0,0.0,70.623,6.39,70.9114957465,12.163,0,12.163,58.46,6.39,58.8081941569,134.09
2020-08-04 23:00:00,12.886,0.0,12.886,12.886,0,12.886,0.0,0.0,0.0,0.0,67.046,5.78,67.2946841586,12.886,0,12.886,54.16,5.78,54.4675499724,134.31
2020-08-04 23:30:00,13.556000000000001,0.0,13.556000000000001,13.556000000000001,0,13.556000000000001,0.0,0.0,0.0,0.0,63.086,5.1,63.2918114451,13.556000000000001,0,13.556000000000001,49.53,5.1,49.7918758434,134.9
2020-08-05 00:00:00,11.717,0.0,11.717,11.717,0,11.717,0.0,0.0,0.0,0.0,60.357,4.28,60.50856013,11.717,0,11.717,48.64,4.28,48.8279428197,135.87
2020-08-05 00:30:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,52.919,3.83,53.0574166446,3.569,0,3.569,49.35,3.83,49.4983979539,135.87
2020-08-05 01:00:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,51.285,3.59,51.4104981983,3.135,0,3.135,48.15,3.59,48.2836473353,136.05
2020-08-05 01:30:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,51.745,3.1,51.8377760422,3.415,0,3.415,48.33,3.1,48.4293185994,135.86
2020-08-05 02:00:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,50.528,2.67,50.5984948788,3.188,0,3.188,47.34,2.67,47.4152348934,135.97
2020-08-05 02:30:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,49.413,2.1,49.4576037531,3.373,0,3.373,46.04,2.1,46.0878682519,135.59
2020-08-05 03:00:00,4.028,0.0,4.028,4.028,0,4.028,0.0,0.0,0.0,0.0,49.038,1.8599999999999999,49.0732620069,4.028,0,4.028,45.01,1.8599999999999999,45.0484150665,136.0
2020-08-05 03:30:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,48.629,1.9300000000000002,48.6672840931,4.289,0,4.289,44.34,1.9300000000000002,44.3819839575,136.18
2020-08-05 04:00:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,48.466,1.82,48.5001603709,3.436,0,3.436,45.03,1.82,45.0667649161,136.33
2020-08-05 04:30:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,48.231,1.57,48.256546302,3.231,0,3.231,45.0,1.57,45.0273794485,136.33
2020-08-05 05:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,48.996,1.79,49.028686664,2.816,0,2.816,46.18,1.79,46.2146784042,136.46
2020-08-05 05:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,51.25,2.19,51.2967698788,2.91,0,2.91,48.34,2.19,48.3895825566,136.55
2020-08-05 06:00:00,5.073,0.0,5.073,5.073,0,5.073,0.0,0.0,0.0,0.0,53.103,2.83,53.178355644,5.073,0,5.073,48.03,2.83,48.1133016951,135.68
2020-08-05 06:30:00,13.747,0.0,13.747,13.747,0,13.747,0.0,0.0,0.0,0.0,64.477,4.36,64.6242456745,13.747,0,13.747,50.73,4.36,50.9170158199,135.05
2020-08-05 07:00:00,18.685,0.0,18.685,18.685,0,18.685,0.0,0.0,0.0,0.0,72.085,5.74,72.3131718638,18.685,0,18.685,53.4,5.74,53.7076121234,135.2
2020-08-05 07:30:00,19.227,0.0,19.227,19.227,0,19.227,0.0,0.0,0.0,0.0,76.617,7.61,76.99400489,19.227,0,19.227,57.39,7.61,57.8923500991,134.49
2020-08-05 08:00:00,33.734,0.0,33.734,33.734,0,33.734,0.0,0.0,0.0,0.0,88.054,9.29,88.5427072999,33.734,0,33.734,54.32,9.29,55.1086789898,134.23
2020-08-05 08:30:00,45.911,0.0,45.911,45.911,0,45.911,0.0,0.0,0.0,0.0,99.211,11.22,99.8434320374,45.911,0,45.911,53.3,11.22,54.4681411469,133.64
2020-08-05 09:00:00,54.284,0.0,54.284,54.284,0,54.284,0.0,0.0,0.0,0.0,106.224,13.15,107.0348572942,54.284,0,54.284,51.94,13.15,53.5787840474,133.03
2020-08-05 09:30:00,64.607,0.0,64.607,64.607,0,64.607,0.0,0.0,0.0,0.0,114.617,14.27,115.501902967,64.607,0,64.607,50.01,14.27,52.0060861823,133.51
2020-08-05 10:00:00,67.747,0.0,67.747,67.747,0,67.747,0.0,0.0,0.0,0.0,119.037,14.97,119.9746151025,67.747,0,67.747,51.29,14.97,53.4300009358,133.76
2020-08-05 10:30:00,52.622,0.0,52.622,52.622,0,52.622,0.0,0.0,0.0,0.0,110.742,14.57,111.6963538528,52.622,0,52.622,58.12,14.57,59.9184387313,133.95
2020-08-05 11:00:00,49.26,0.0,49.26,49.26,0,49.26,0.0,0.0,0.0,0.0,109.6,14.45,110.5484622236,49.26,0,49.26,60.34,14.45,62.0460965734,134.14
2020-08-05 11:30:00,71.289,0.0,71.289,71.289,0,71.289,0.0,0.0,0.0,0.0,119.339,13.88,120.1434614159,71.289,0,71.289,48.05,13.88,50.0145668781,133.56
2020-08-05 12:00:00,78.044,0.0,78.044,78.044,0,78.044,0.0,0.0,0.0,0.0,122.744,13.92,123.5307894251,78.044,0,78.044,44.7,13.92,46.8172660458,133.56
2020-08-05 12:30:00,90.896,0.0,90.896,90.896,0,90.896,0.0,0.0,0.0,0.0,130.326,14.49,131.129044746,90.896,0,90.896,39.43,14.49,42.0081539704,133.45
2020-08-05 13:00:00,78.052,0.0,78.052,78.052,0,78.052,0.0,0.0,0.0,0.0,124.302,15.17,125.22426324,78.052,0,78.052,46.25,15.17,48.6743402626,133.45
2020-08-05 13:30:00,65.522,0.0,65.522,65.522,0,65.522,0.0,0.0,0.0,0.0,116.012,13.45,116.7890690262,65.522,0,65.522,50.49,13.45,52.2507665016,133.23
2020-08-05 14:00:00,70.328,0.0,70.328,70.328,0,70.328,0.0,0.0,0.0,0.0,114.938,12.61,115.6276608083,70.328,0,70.328,44.61,12.61,46.3580003883,133.32
2020-08-05 14:30:00,68.883,0.0,68.883,68.883,0,68.883,0.0,0.0,0.0,0.0,116.353,12.52,117.0246598329,68.883,0,68.883,47.47,12.52,49.0932918024,133.22
2020-08-05 15:00:00,64.165,0.0,64.165,64.165,0,64.165,0.0,0.0,0.0,0.0,113.625,12.33,114.2920361399,64.165,0,64.165,49.46,12.33,50.9737236231,133.32
2020-08-05 15:30:00,55.758,0.0,55.758,55.758,0,55.758,0.0,0.0,0.0,0.0,109.968,12.59,110.6863547326,55.758,0,55.758,54.21,12.59,55.6527825001,133.16
2020-08-05 16:00:00,58.238,0.0,58.238,58.238,0,58.238,0.0,0.0,0.0,0.0,110.048,12.87,110.7980108305,58.238,0,58.238,51.81,12.87,53.3845764243,133.16
2020-08-05 16:30:00,67.416,0.0,67.416,67.416,0,67.416,0.0,0.0,0.0,0.0,117.526,12.93,118.2351283502,67.416,0,67.416,50.11,12.93,51.7512995006,133.16
2020-08-05 17:00:00,73.998,0.0,73.998,73.998,0,73.998,0.0,0.0,0.0,0.0,123.858,12.79,124.516618425,73.998,0,73.998,49.86,12.79,51.4743013551,132.63
2020-08-05 17:30:00,67.222,0.0,67.222,67.222,0,67.222,0.0,0.0,0.0,0.0,121.892,13.27,122.6122039766,67.222,0,67.222,54.67,13.27,56.2574599498,133.17
2020-08-05 18:00:00,47.283,0.0,47.283,47.283,0,47.283,0.0,0.0,0.0,0.0,111.953,12.92,112.6960540968,47.283,0,47.283,64.67,12.92,65.9479741918,133.17
2020-08-05 18:30:00,34.173,0.0,34.173,34.173,0,34.173,0.0,0.0,0.0,0.0,104.473,12.42,105.2086694574,34.173,0,34.173,70.3,12.42,71.3886993858,132.93
2020-08-05 19:00:00,27.509,0.0,27.509,27.509,0,27.509,0.0,0.0,0.0,0.0,98.849,11.93,99.5663080615,27.509,0,27.509,71.34,11.93,72.3306332061,132.83
2020-08-05 19:30:00,25.875,0.0,25.875,25.875,0,25.875,0.0,0.0,0.0,0.0,94.675,11.29,95.3457902846,25.875,0,25.875,68.8,11.29,69.7201843084,133.12
2020-08-05 20:00:00,22.415,0.0,22.415,22.415,0,22.415,0.0,0.0,0.0,0.0,89.945,10.62,90.5697931156,22.415,0,22.415,67.53,10.62,68.3599685489,133.45
2020-08-05 20:30:00,15.233,0.0,15.233,15.233,0,15.233,0.0,0.0,0.0,0.0,83.533,9.77,84.1024077479,15.233,0,15.233,68.3,9.77,68.9952382415,133.17
2020-08-05 21:00:00,13.106,0.0,13.106,13.106,0,13.106,0.0,0.0,0.0,0.0,79.656,9.17,80.1820879998,13.106,0,13.106,66.55,9.17,67.178801716,134.12
2020-08-05 21:30:00,12.933,0.0,12.933,12.933,0,12.933,0.0,0.0,0.0,0.0,80.383,9.08,80.8942092427,12.933,0,12.933,67.45,9.08,68.058422697,134.77
2020-08-05 22:00:00,12.439,0.0,12.439,12.439,0,12.439,0.0,0.0,0.0,0.0,77.859,7.64,78.2329437066,12.439,0,12.439,65.42,7.64,65.8646035439,134.11
2020-08-05 22:30:00,11.547,0.0,11.547,11.547,0,11.547,0.0,0.0,0.0,0.0,73.257,6.22,73.5205852058,11.547,0,11.547,61.71,6.22,62.0226773044,133.04
2020-08-05 23:00:00,13.341,0.0,13.341,13.341,0,13.341,0.0,0.0,0.0,0.0,69.181,5.54,69.402466534,13.341,0,13.341,55.84,5.54,56.1141443845,133.9
2020-08-05 23:30:00,11.738,0.0,11.738,11.738,0,11.738,0.0,0.0,0.0,0.0,66.428,4.36,66.5709304727,11.738,0,11.738,54.69,4.36,54.8635188445,135.3
2020-08-06 00:00:00,8.172,0.0,8.172,8.172,0,8.172,0.0,0.0,0.0,0.0,60.492,3.11,60.5718925245,8.172,0,8.172,52.32,3.11,52.4123506437,135.98
2020-08-06 00:30:00,2.8529999999999998,0.0,2.8529999999999998,2.8529999999999998,0,2.8529999999999998,0.0,0.0,0.0,0.0,55.793,2.27,55.8391596373,2.8529999999999998,0,2.8529999999999998,52.94,2.27,52.98864501,136.38
2020-08-06 01:00:00,7.853,0.0,7.853,7.853,0,7.853,0.0,0.0,0.0,0.0,57.183,1.6600000000000001,57.2070894995,7.853,0,7.853,49.33,1.6600000000000001,49.3579223631,136.71
2020-08-06 01:30:00,12.353,0.0,12.353,12.353,0,12.353,0.0,0.0,0.0,0.0,61.333,1.12,61.3432252902,12.353,0,12.353,48.98,1.12,48.9928035532,137.06
2020-08-06 02:00:00,12.779,0.0,12.779,12.779,0,12.779,0.0,0.0,0.0,0.0,60.799,1.03,60.8077240242,12.779,0,12.779,48.02,1.03,48.0310451687,136.98
2020-08-06 02:30:00,12.544,0.0,12.544,12.544,0,12.544,0.0,0.0,0.0,0.0,60.484,0.4,60.4853226494,12.544,0,12.544,47.94,0.4,47.9416687236,136.9
2020-08-06 03:00:00,5.496,0.0,5.496,5.496,0,5.496,0.0,0.0,0.0,0.0,56.026,0.13,56.0261508226,5.496,0,5.496,50.53,0.13,50.5301672271,137.26
2020-08-06 03:30:00,4.091,0.0,4.091,4.091,0,4.091,0.0,0.0,0.0,0.0,55.891,0.07,55.8910438353,4.091,0,4.091,51.8,0.07,51.8000472973,137.26
2020-08-06 04:00:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,56.542,-0.01,56.5420008843,2.832,0,2.832,53.71,-0.01,53.7100009309,137.7
2020-08-06 04:30:00,4.006,0.0,4.006,4.006,0,4.006,0.0,0.0,0.0,0.0,56.406,6.17,56.7424509164,4.006,0,4.006,52.4,6.17,52.762002426,133.54
2020-08-06 05:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,56.447,8.53,57.0878683172,3.717,0,3.717,52.73,8.53,53.4154827742,132.82
2020-08-06 05:30:00,3.364,0.0,3.364,3.364,0,3.364,0.0,0.0,0.0,0.0,57.374,8.94,58.0663368571,3.364,0,3.364,54.01,8.94,54.7448965658,132.53
2020-08-06 06:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,58.382,6.32,58.7230816971,3.382,0,3.382,55.0,6.32,55.361921932,133.12
2020-08-06 06:30:00,3.873,0.0,3.873,3.873,0,3.873,0.0,0.0,0.0,0.0,65.323,-1.0,65.3306538235,3.873,0,3.873,61.45,-1.0,61.4581361579,134.71
2020-08-06 07:00:00,7.371,0.0,7.371,7.371,0,7.371,0.0,0.0,0.0,0.0,70.841,0.91,70.8468445381,7.371,0,7.371,63.47,0.91,63.4765232192,134.22
2020-08-06 07:30:00,16.299,0.0,16.299,16.299,0,16.299,0.0,0.0,0.0,0.0,80.389,3.24,80.4542660211,16.299,0,16.299,64.09,3.24,64.1718450724,133.46
2020-08-06 08:00:00,25.038,0.0,25.038,25.038,0,25.038,0.0,0.0,0.0,0.0,90.308,4.8,90.4354734825,25.038,0,25.038,65.27,4.8,65.4462596334,132.9
2020-08-06 08:30:00,19.903,0.0,19.903,19.903,0,19.903,0.0,0.0,0.0,0.0,93.343,7.23,93.6225856778,19.903,0,19.903,73.44,7.23,73.7950303205,132.47
2020-08-06 09:00:00,27.359,0.0,27.359,27.359,0,27.359,0.0,0.0,0.0,0.0,100.789,8.74,101.1672383778,27.359,0,27.359,73.43,8.74,73.9483096494,132.09
2020-08-06 09:30:00,40.333,0.0,40.333,40.333,0,40.333,0.0,0.0,0.0,0.0,110.243,9.8,110.6777260744,40.333,0,40.333,69.91,9.8,70.5935414893,131.6
2020-08-06 10:00:00,42.494,0.0,42.494,42.494,0,42.494,0.0,0.0,0.0,0.0,112.804,10.55,113.29627053,42.494,0,42.494,70.31,10.55,71.0971068328,131.6
2020-08-06 10:30:00,46.663,0.0,46.663,46.663,0,46.663,0.0,0.0,0.0,0.0,115.373,10.46,115.8461942793,46.663,0,46.663,68.71,10.46,69.501623722,131.84
2020-08-06 11:00:00,53.829,0.0,53.829,53.829,0,53.829,0.0,0.0,0.0,0.0,120.129,10.51,120.5878797434,53.829,0,53.829,66.3,10.51,67.1278638123,132.03
2020-08-06 11:30:00,58.502,0.0,58.502,58.502,0,58.502,0.0,0.0,0.0,0.0,118.842,10.87,119.3380822035,58.502,0,58.502,60.34,10.87,61.311275472,131.67
2020-08-06 12:00:00,65.975,0.0,65.975,65.975,0,65.975,0.0,0.0,0.0,0.0,126.945,10.82,127.4052802085,65.975,0,65.975,60.97,10.82,61.9226396401,132.0
2020-08-06 12:30:00,72.613,0.0,72.613,72.613,0,72.613,0.0,0.0,0.0,0.0,132.293,11.52,132.7936303028,72.613,0,72.613,59.68,11.52,60.7816814509,132.12
2020-08-06 13:00:00,70.39,0.0,70.39,70.39,0,70.39,0.0,0.0,0.0,0.0,130.73,10.9,131.1836228346,70.39,0,70.39,60.34,10.9,61.3166013409,132.25
2020-08-06 13:30:00,86.29,0.0,86.29,86.29,0,86.29,0.0,0.0,0.0,0.0,135.8,10.54,136.2084123687,86.29,0,86.29,49.51,10.54,50.6194794521,132.55
2020-08-06 14:00:00,105.761,0.0,105.761,105.761,0,105.761,0.0,0.0,0.0,0.0,141.861,11.47,142.3239411378,105.761,0,105.761,36.1,11.47,37.8783698171,132.55
2020-08-06 14:30:00,95.831,0.0,95.831,95.831,0,95.831,0.0,0.0,0.0,0.0,133.741,11.6,134.243119306,95.831,0,95.831,37.91,11.6,39.6450261697,132.55
2020-08-06 15:00:00,90.634,0.0,90.634,90.634,0,90.634,0.0,0.0,0.0,0.0,133.154,10.74,133.5864338771,90.634,0,90.634,42.52,10.74,43.8554215577,132.7
2020-08-06 15:30:00,77.449,0.0,77.449,77.449,0,77.449,0.0,0.0,0.0,0.0,126.849,9.84,127.2300844966,77.449,0,77.449,49.4,9.84,50.3704834204,132.79
2020-08-06 16:00:00,68.175,0.0,68.175,68.175,0,68.175,0.0,0.0,0.0,0.0,121.465,9.62,121.845355369,68.175,0,68.175,53.29,9.62,54.1513480903,133.01
2020-08-06 16:30:00,70.021,0.0,70.021,70.021,0,70.021,0.0,0.0,0.0,0.0,126.211,8.98,126.5300633091,70.021,0,70.021,56.19,8.98,56.903044734,133.01
2020-08-06 17:00:00,82.457,0.0,82.457,82.457,0,82.457,0.0,0.0,0.0,0.0,135.707,9.41,136.0328561378,82.457,0,82.457,53.25,9.41,54.0750460009,132.81
2020-08-06 17:30:00,67.969,0.0,67.969,67.969,0,67.969,0.0,0.0,0.0,0.0,129.819,8.8,130.11691958,67.969,0,67.969,61.85,8.8,62.4728941222,132.59
2020-08-06 18:00:00,60.364,0.0,60.364,60.364,0,60.364,0.0,0.0,0.0,0.0,125.024,8.41,125.3065388398,60.364,0,60.364,64.66,8.41,65.2046294369,132.48
2020-08-06 18:30:00,55.123,0.0,55.123,55.123,0,55.123,0.0,0.0,0.0,0.0,120.913,8.45,121.2079043173,55.123,0,55.123,65.79,8.45,66.3304349451,132.14
2020-08-06 19:00:00,46.422,0.0,46.422,46.422,0,46.422,0.0,0.0,0.0,0.0,113.292,7.93,113.5691954889,46.422,0,46.422,66.87,7.93,67.3385610182,132.04
2020-08-06 19:30:00,30.807,0.0,30.807,30.807,0,30.807,0.0,0.0,0.0,0.0,102.577,7.82,102.8746486215,30.807,0,30.807,71.77,7.82,72.1947733565,131.86
2020-08-06 20:00:00,22.744,0.0,22.744,22.744,0,22.744,0.0,0.0,0.0,0.0,95.984,7.37,96.2665318582,22.744,0,22.744,73.24,7.37,73.6098804509,132.05
2020-08-06 20:30:00,21.23,0.0,21.23,21.23,0,21.23,0.0,0.0,0.0,0.0,92.51,6.39,92.7304275845,21.23,0,21.23,71.28,6.39,71.5658473016,132.56
2020-08-06 21:00:00,14.943,0.0,14.943,14.943,0,14.943,0.0,0.0,0.0,0.0,87.053,5.65,87.2361582659,14.943,0,14.943,72.11,5.65,72.3310071823,132.7
2020-08-06 21:30:00,17.056,0.0,17.056,17.056,0,17.056,0.0,0.0,0.0,0.0,89.496,5.79,89.6830982739,17.056,0,17.056,72.44,5.79,72.671023799,132.7
2020-08-06 22:00:00,16.564,0.0,16.564,16.564,0,16.564,0.0,0.0,0.0,0.0,87.334,4.47,87.4483187717,16.564,0,16.564,70.77,4.47,70.9110273512,133.37
2020-08-06 22:30:00,8.66,0.0,8.66,8.66,0,8.66,0.0,0.0,0.0,0.0,76.86,3.26,76.9291050253,8.66,0,8.66,68.2,3.26,68.2778704999,133.49
2020-08-06 23:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,67.17,2.7,67.2242433948,3.38,0,3.38,63.79,2.7,63.8471150484,133.7
2020-08-06 23:30:00,3.5220000000000002,0.0,3.5220000000000002,3.5220000000000002,0,3.5220000000000002,0.0,0.0,0.0,0.0,61.662,1.4100000000000001,61.6781188429,3.5220000000000002,0,3.5220000000000002,58.14,1.4100000000000001,58.15709501,134.51
2020-08-07 00:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,56.259,0.93,56.2666862451,3.029,0,3.029,53.23,0.93,53.2381235582,134.71
2020-08-07 00:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,55.091,-6.28,55.4477833732,2.9210000000000003,0,2.9210000000000003,52.17,-6.28,52.5466202529,133.1
2020-08-07 01:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,54.052,-7.23,54.5333989771,3.002,0,3.002,51.05,-7.23,51.5594356059,133.93
2020-08-07 01:30:00,5.061,0.0,5.061,5.061,0,5.061,0.0,0.0,0.0,0.0,54.991,3.2800000000000002,55.0887327954,5.061,0,5.061,49.93,3.2800000000000002,50.0376188482,133.39
2020-08-07 02:00:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,54.886,3.33,54.9869247731,3.126,0,3.126,51.76,3.33,51.8670078181,134.01
2020-08-07 02:30:00,3.987,0.0,3.987,3.987,0,3.987,0.0,0.0,0.0,0.0,53.557,3.0,53.6409568241,3.987,0,3.987,49.57,3.0,49.6606977398,134.28
2020-08-07 03:00:00,3.898,0.0,3.898,3.898,0,3.898,0.0,0.0,0.0,0.0,52.148,2.88,52.2274669499,3.898,0,3.898,48.25,2.88,48.3358759101,134.41
2020-08-07 03:30:00,3.7800000000000002,0.0,3.7800000000000002,3.7800000000000002,0,3.7800000000000002,0.0,0.0,0.0,0.0,52.16,2.63,52.2262625506,3.7800000000000002,0,3.7800000000000002,48.38,2.63,48.4514323834,134.74
2020-08-07 04:00:00,4.186,0.0,4.186,4.186,0,4.186,0.0,0.0,0.0,0.0,52.166,2.52,52.226831763,4.186,0,4.186,47.98,2.52,48.0461319983,134.74
2020-08-07 04:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,51.674,2.52,51.7354102719,2.944,0,2.944,48.73,2.52,48.7951155342,134.82
2020-08-07 05:00:00,4.061,0.0,4.061,4.061,0,4.061,0.0,0.0,0.0,0.0,51.311,2.52,51.3728441981,4.061,0,4.061,47.25,2.52,47.3171522812,134.59
2020-08-07 05:30:00,4.38,0.0,4.38,4.38,0,4.38,0.0,0.0,0.0,0.0,51.38,3.74,51.515939281,4.38,0,4.38,47.0,3.74,47.1485694375,134.19
2020-08-07 06:00:00,4.208,0.0,4.208,4.208,0,4.208,0.0,0.0,0.0,0.0,54.648,4.4,54.8248475055,4.208,0,4.208,50.44,4.4,50.6315474778,134.69
2020-08-07 06:30:00,4.648,0.0,4.648,4.648,0,4.648,0.0,0.0,0.0,0.0,63.448,5.3,63.6689775636,4.648,0,4.648,58.8,5.3,59.038377349,134.53
2020-08-07 07:00:00,8.677,0.0,8.677,8.677,0,8.677,0.0,0.0,0.0,0.0,70.487,6.65,70.7999976624,8.677,0,8.677,61.81,6.65,62.1667000894,133.97
2020-08-07 07:30:00,20.992,0.0,20.992,20.992,0,20.992,0.0,0.0,0.0,0.0,81.692,3.91,81.7855180579,20.992,0,20.992,60.7,3.91,60.8258012689,134.71
2020-08-07 08:00:00,46.806,0.0,46.806,46.806,0,46.806,0.0,0.0,0.0,0.0,101.206,3.95,101.283053548,46.806,0,46.806,54.4,3.95,54.5432168102,134.71
2020-08-07 08:30:00,69.199,0.0,69.199,69.199,0,69.199,0.0,0.0,0.0,0.0,119.789,6.11,119.9447231895,69.199,0,69.199,50.59,6.11,50.9576314206,134.19
2020-08-07 09:00:00,86.223,0.0,86.223,86.223,0,86.223,0.0,0.0,0.0,0.0,132.743,7.88,132.9766838547,86.223,0,86.223,46.52,7.88,47.1826747864,134.0
2020-08-07 09:30:00,87.615,0.0,87.615,87.615,0,87.615,0.0,0.0,0.0,0.0,135.965,9.38,136.2881712586,87.615,0,87.615,48.35,9.38,49.251465968,133.51
2020-08-07 10:00:00,65.646,0.0,65.646,65.646,0,65.646,0.0,0.0,0.0,0.0,125.406,9.46,125.7623013307,65.646,0,65.646,59.76,9.46,60.5041254792,133.41
2020-08-07 10:30:00,90.835,0.0,90.835,90.835,0,90.835,0.0,0.0,0.0,0.0,137.575,8.87,137.8606453089,90.835,0,90.835,46.74,8.87,47.5741999407,133.84
2020-08-07 11:00:00,138.81,0.0,138.81,138.81,0,138.81,0.0,0.0,0.0,0.0,163.02,11.15,163.4008656648,138.81,0,138.81,24.21,11.15,26.6542041712,133.61
2020-08-07 11:30:00,148.813,0.0,148.813,148.813,0,148.813,0.0,0.0,0.0,0.0,167.753,12.78,168.2391078465,148.813,0,148.813,18.94,12.78,22.8484572783,133.7
2020-08-07 12:00:00,150.618,0.0,150.618,150.618,0,150.618,0.0,0.0,0.0,0.0,167.428,12.98,167.9303891022,150.618,0,150.618,16.81,12.98,21.2380907805,133.59
2020-08-07 12:30:00,139.313,0.0,139.313,139.313,0,139.313,0.0,0.0,0.0,0.0,165.923,13.79,166.495063077,139.313,0,139.313,26.61,13.79,29.9709225751,133.43
2020-08-07 13:00:00,89.126,0.0,89.126,89.126,0,89.126,0.0,0.0,0.0,0.0,139.126,12.18,139.6581407437,89.126,0,89.126,50.0,12.18,51.4621453109,133.43
2020-08-07 13:30:00,48.683,0.0,48.683,48.683,0,48.683,0.0,0.0,0.0,0.0,114.133,9.57,114.533517317,48.683,0,48.683,65.45,9.57,66.1459552807,133.66
2020-08-07 14:00:00,78.547,0.0,78.547,78.547,0,78.547,0.0,0.0,0.0,0.0,127.297,9.45,127.6472824192,78.547,0,78.547,48.75,9.45,49.6574767784,133.66
2020-08-07 14:30:00,58.278,0.0,58.278,58.278,0,58.278,0.0,0.0,0.0,0.0,116.368,9.33,116.7414250555,58.278,0,58.278,58.09,9.33,58.8344881851,133.66
2020-08-07 15:00:00,65.644,0.0,65.644,65.644,0,65.644,0.0,0.0,0.0,0.0,118.084,8.16,118.3656058828,65.644,0,65.644,52.44,8.16,53.0710768687,133.81
2020-08-07 15:30:00,66.58,0.0,66.58,66.58,0,66.58,0.0,0.0,0.0,0.0,118.7,7.83,118.9579711495,66.58,0,66.58,52.12,7.83,52.704869794,133.99
2020-08-07 16:00:00,53.319,0.0,53.319,53.319,0,53.319,0.0,0.0,0.0,0.0,111.629,8.17,111.927577214,53.319,0,53.319,58.31,8.17,58.8795805012,133.89
2020-08-07 16:30:00,31.822,0.0,31.822,31.822,0,31.822,0.0,0.0,0.0,0.0,101.262,7.96,101.5743778913,31.822,0,31.822,69.44,7.96,69.8947437223,133.98
2020-08-07 17:00:00,56.186,0.0,56.186,56.186,0,56.186,0.0,0.0,0.0,0.0,113.916,7.67,114.1739197715,56.186,0,56.186,57.73,7.67,58.2372887418,133.98
2020-08-07 17:30:00,77.615,0.0,77.615,77.615,0,77.615,0.0,0.0,0.0,0.0,128.885,7.47,129.1012940485,77.615,0,77.615,51.27,7.47,51.811328877,134.08
2020-08-07 18:00:00,64.64,0.0,64.64,64.64,0,64.64,0.0,0.0,0.0,0.0,124.15,6.98,124.3460610554,64.64,0,64.64,59.51,6.98,59.9179480623,134.24
2020-08-07 18:30:00,52.384,0.0,52.384,52.384,0,52.384,0.0,0.0,0.0,0.0,116.234,6.39,116.4095135975,52.384,0,52.384,63.85,6.39,64.1689535523,134.07
2020-08-07 19:00:00,37.144,0.0,37.144,37.144,0,37.144,0.0,0.0,0.0,0.0,107.014,6.37,107.2034192365,37.144,0,37.144,69.87,6.37,70.1597733748,133.71
2020-08-07 19:30:00,24.662,0.0,24.662,24.662,0,24.662,0.0,0.0,0.0,0.0,97.582,5.73,97.7500875908,24.662,0,24.662,72.92,5.73,73.1447831359,133.56
2020-08-07 20:00:00,17.403,0.0,17.403,17.403,0,17.403,0.0,0.0,0.0,0.0,91.823,4.41,91.9288389408,17.403,0,17.403,74.42,4.41,74.5505499644,133.56
2020-08-07 20:30:00,18.134,0.0,18.134,18.134,0,18.134,0.0,0.0,0.0,0.0,89.704,3.43,89.7695522769,18.134,0,18.134,71.57,3.43,71.6521444201,133.75
2020-08-07 21:00:00,18.041,0.0,18.041,18.041,0,18.041,0.0,0.0,0.0,0.0,86.151,2.94,86.2011508102,18.041,0,18.041,68.11,2.94,68.1734237075,133.89
2020-08-07 21:30:00,16.158,0.0,16.158,16.158,0,16.158,0.0,0.0,0.0,0.0,87.608,2.89,87.6556544896,16.158,0,16.158,71.45,2.89,71.5084232801,134.03
2020-08-07 22:00:00,11.336,0.0,11.336,11.336,0,11.336,0.0,0.0,0.0,0.0,83.486,1.74,83.5041304128,11.336,0,11.336,72.15,1.74,72.1709782392,134.48
2020-08-07 22:30:00,11.326,0.0,11.326,11.326,0,11.326,0.0,0.0,0.0,0.0,78.356,4.72,78.4980326887,11.326,0,11.326,67.03,4.72,67.1959768141,134.74
2020-08-07 23:00:00,13.605,0.0,13.605,13.605,0,13.605,0.0,0.0,0.0,0.0,73.285,5.0,73.4553689324,13.605,0,13.605,59.68,5.0,59.8890841473,134.98
2020-08-07 23:30:00,12.612,0.0,12.612,12.612,0,12.612,0.0,0.0,0.0,0.0,71.612,-8.97,72.1715972111,12.612,0,12.612,59.0,-8.97,59.6779766748,132.21
2020-08-08 00:00:00,11.555,0.0,11.555,11.555,0,11.555,0.0,0.0,0.0,0.0,68.775,-9.96,69.4924616415,11.555,0,11.555,57.22,-9.96,58.0803753431,132.21
2020-08-08 00:30:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,62.047,-10.74,62.9696578441,2.957,0,2.957,59.09,-10.74,60.0581027006,132.48
2020-08-08 01:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,61.403,-11.57,62.4835443057,3.103,0,3.103,58.3,-11.57,59.436982595,133.1
2020-08-08 01:30:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,60.956,-11.98,62.1220921734,2.676,0,2.676,58.28,-11.98,59.4985613271,133.32
2020-08-08 02:00:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,57.67,-11.94,58.8930598628,3.5,0,3.5,54.17,-11.94,55.4702848379,133.97
2020-08-08 02:30:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,54.053,-12.53,55.4862839718,2.593,0,2.593,51.46,-12.53,52.9635015836,134.36
2020-08-08 03:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,53.267,-12.89,54.8044285528,3.337,0,3.337,49.93,-12.89,51.5670146508,134.77
2020-08-08 03:30:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,53.17,-13.09,54.7576204742,3.74,0,3.74,49.43,-13.09,51.1338733131,134.95
2020-08-08 04:00:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,52.767,-13.29,54.4148912431,3.567,0,3.567,49.2,-13.29,50.963360368,135.19
2020-08-08 04:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,52.342,-12.84,53.8938824358,3.032,0,3.032,49.31,-12.84,50.9543099257,134.86
2020-08-08 05:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,51.825,-12.96,53.4208968944,3.245,0,3.245,48.58,-12.96,50.2790015812,134.56
2020-08-08 05:30:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,53.215,-12.73,54.7164429125,2.775,0,2.775,50.44,-12.73,52.0215964768,134.56
2020-08-08 06:00:00,2.4939999999999998,0.0,2.4939999999999998,2.4939999999999998,0,2.4939999999999998,0.0,0.0,0.0,0.0,52.944,-12.93,54.5000186789,2.4939999999999998,0,2.4939999999999998,50.45,-12.93,52.0805856342,134.56
2020-08-08 06:30:00,4.185,0.0,4.185,4.185,0,4.185,0.0,0.0,0.0,0.0,54.785,-12.31,56.1509779523,4.185,0,4.185,50.6,-12.31,52.0758686917,133.76
2020-08-08 07:00:00,9.529,0.0,9.529,9.529,0,9.529,0.0,0.0,0.0,0.0,59.749,-11.5,60.8456489899,9.529,0,9.529,50.22,-11.5,51.5198835402,133.09
2020-08-08 07:30:00,19.71,0.0,19.71,19.71,0,19.71,0.0,0.0,0.0,0.0,69.19,-9.92,69.897514262,19.71,0,19.71,49.48,-9.92,50.4646093812,132.46
2020-08-08 08:00:00,31.918,0.0,31.918,31.918,0,31.918,0.0,0.0,0.0,0.0,80.558,-8.46,81.0010059444,31.918,0,31.918,48.64,-8.46,49.3702461003,132.46
2020-08-08 08:30:00,44.288,0.0,44.288,44.288,0,44.288,0.0,0.0,0.0,0.0,92.328,-7.03,92.5952508717,44.288,0,44.288,48.04,-7.03,48.5516477578,131.92
2020-08-08 09:00:00,53.303,0.0,53.303,53.303,0,53.303,0.0,0.0,0.0,0.0,101.073,-5.64,101.2302372268,53.303,0,53.303,47.77,-5.64,48.1017931059,131.63
2020-08-08 09:30:00,66.307,0.0,66.307,66.307,0,66.307,0.0,0.0,0.0,0.0,111.297,-4.21,111.3765967742,66.307,0,66.307,44.99,-4.21,45.1865488835,131.63
2020-08-08 10:00:00,88.903,0.0,88.903,88.903,0,88.903,0.0,0.0,0.0,0.0,125.473,-2.7,125.5020467124,88.903,0,88.903,36.57,-2.7,36.6695364029,131.55
2020-08-08 10:30:00,113.594,0.0,113.594,113.594,0,113.594,0.0,0.0,0.0,0.0,139.944,5.32,140.0450839409,113.594,0,113.594,26.35,5.32,26.881683355,134.08
2020-08-08 11:00:00,137.347,0.0,137.347,137.347,0,137.347,0.0,0.0,0.0,0.0,152.727,6.94,152.8845974224,137.347,0,137.347,15.38,6.94,16.8732925062,134.25
2020-08-08 11:30:00,165.929,0.0,165.929,165.929,0,165.929,0.0,0.0,0.0,0.0,168.919,8.63,169.139307853,165.929,0,165.929,2.99,8.63,9.1332907542,134.04
2020-08-08 12:00:00,173.54,0.0,173.54,173.54,0,173.54,0.0,0.0,0.0,0.0,172.42,9.04,172.6568214696,173.54,0,173.54,-1.12,9.04,9.1091163128,134.13
2020-08-08 12:30:00,170.019,0.0,170.019,170.019,0,170.019,0.0,0.0,0.0,0.0,169.989,9.05,170.2297348321,170.019,0,170.019,-0.03,9.05,9.0500497236,134.13
2020-08-08 13:00:00,170.075,0.0,170.075,170.075,0,170.075,0.0,0.0,0.0,0.0,170.605,9.09,170.8469903891,170.075,0,170.075,0.53,9.09,9.1054379357,134.38
2020-08-08 13:30:00,170.181,0.0,170.181,170.181,0,170.181,0.0,0.0,0.0,0.0,168.221,9.09,168.4664148755,170.181,0,170.181,-1.96,9.09,9.2989085381,134.63
2020-08-08 14:00:00,167.997,0.0,167.997,167.997,0,167.997,0.0,0.0,0.0,0.0,166.087,8.41,166.2997885417,167.997,0,167.997,-1.9100000000000001,8.41,8.6241637276,135.22
2020-08-08 14:30:00,165.584,0.0,165.584,165.584,0,165.584,0.0,0.0,0.0,0.0,163.904,8.06,164.1020560992,165.584,0,165.584,-1.6800000000000002,8.06,8.2332253704,135.36
2020-08-08 15:00:00,164.042,0.0,164.042,164.042,0,164.042,0.0,0.0,0.0,0.0,161.752,7.82,161.9409210299,164.042,0,164.042,-2.29,7.82,8.1484047519,135.5
2020-08-08 15:30:00,154.705,0.0,154.705,154.705,0,154.705,0.0,0.0,0.0,0.0,156.395,6.82,156.5436310586,154.705,0,154.705,1.69,6.82,7.0262721268,135.76
2020-08-08 16:00:00,145.061,0.0,145.061,145.061,0,145.061,0.0,0.0,0.0,0.0,150.671,6.04,150.7920151765,145.061,0,145.061,5.61,6.04,8.2434034233,135.76
2020-08-08 16:30:00,133.766,0.0,133.766,133.766,0,133.766,0.0,0.0,0.0,0.0,145.606,5.11,145.6956393857,133.766,0,133.766,11.84,5.11,12.8956465522,135.45
2020-08-08 17:00:00,124.002,0.0,124.002,124.002,0,124.002,0.0,0.0,0.0,0.0,143.042,4.32,143.1072191191,124.002,0,124.002,19.04,4.32,19.5239340298,135.27
2020-08-08 17:30:00,103.848,0.0,103.848,103.848,0,103.848,0.0,0.0,0.0,0.0,135.668,3.37,135.7098490309,103.848,0,103.848,31.82,3.37,31.9979577473,135.15
2020-08-08 18:00:00,82.585,0.0,82.585,82.585,0,82.585,0.0,0.0,0.0,0.0,126.275,2.7199999999999998,126.3042913958,82.585,0,82.585,43.69,2.7199999999999998,43.7745873767,134.87
2020-08-08 18:30:00,66.905,0.0,66.905,66.905,0,66.905,0.0,0.0,0.0,0.0,118.225,2.36,118.2485527396,66.905,0,66.905,51.32,2.36,51.3742347875,134.49
2020-08-08 19:00:00,45.976,0.0,45.976,45.976,0,45.976,0.0,0.0,0.0,0.0,105.536,2.39,105.5630588606,45.976,0,45.976,59.56,2.39,59.6079331968,133.97
2020-08-08 19:30:00,30.117,0.0,30.117,30.117,0,30.117,0.0,0.0,0.0,0.0,95.337,2.46,95.3687326591,30.117,0,30.117,65.22,2.46,65.2663772551,133.87
2020-08-08 20:00:00,21.836,0.0,21.836,21.836,0,21.836,0.0,0.0,0.0,0.0,89.446,2.1,89.4706483491,21.836,0,21.836,67.61,2.1,67.6426056565,133.74
2020-08-08 20:30:00,17.926,0.0,17.926,17.926,0,17.926,0.0,0.0,0.0,0.0,85.056,1.57,85.0704886315,17.926,0,17.926,67.13,1.57,67.1483566441,133.98
2020-08-08 21:00:00,11.464,0.0,11.464,11.464,0,11.464,0.0,0.0,0.0,0.0,80.194,1.18,80.2026809776,11.464,0,11.464,68.73,1.18,68.7401287459,134.15
2020-08-08 21:30:00,12.44,0.0,12.44,12.44,0,12.44,0.0,0.0,0.0,0.0,81.35,1.6,81.3657329593,12.44,0,12.44,68.91,1.6,68.92857245,133.81
2020-08-08 22:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,74.335,1.15,74.3438950083,3.395,0,3.395,70.94,1.15,70.9493206451,134.16
2020-08-08 22:30:00,1.374,0.0,1.374,1.374,0,1.374,0.0,0.0,0.0,0.0,70.644,-0.26,70.6444784537,1.374,0,1.374,69.27,-0.26,69.270487944,134.62
2020-08-08 23:00:00,3.493,0.0,3.493,3.493,0,3.493,0.0,0.0,0.0,0.0,67.323,-1.82,67.347596312,3.493,0,3.493,63.83,-1.82,63.8559417752,134.96
2020-08-08 23:30:00,2.049,0.0,2.049,2.049,0,2.049,0.0,0.0,0.0,0.0,63.209,-2.8200000000000003,63.2718743282,2.049,0,2.049,61.16,-2.8200000000000003,61.2249785627,135.29
2020-08-09 00:00:00,1.6480000000000001,0.0,1.6480000000000001,1.6480000000000001,0,1.6480000000000001,0.0,0.0,0.0,0.0,58.628,-3.74,58.7471700084,1.6480000000000001,0,1.6480000000000001,56.98,-3.74,57.1026093975,135.41
2020-08-09 00:30:00,1.744,0.0,1.744,1.744,0,1.744,0.0,0.0,0.0,0.0,56.034,-4.22,56.1926824062,1.744,0,1.744,54.29,-4.22,54.4537647918,135.59
2020-08-09 01:00:00,2.2,0.0,2.2,2.2,0,2.2,0.0,0.0,0.0,0.0,53.61,-11.59,54.8485204905,2.2,0,2.2,51.41,-11.59,52.7002485763,133.4
2020-08-09 01:30:00,1.192,0.0,1.192,1.192,0,1.192,0.0,0.0,0.0,0.0,53.412,-12.39,54.8302274662,1.192,0,1.192,52.22,-12.39,53.6697354195,133.53
2020-08-09 02:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,52.995,-12.63,54.4792338878,3.235,0,3.235,49.76,-12.63,51.3378466631,133.81
2020-08-09 02:30:00,1.951,0.0,1.951,1.951,0,1.951,0.0,0.0,0.0,0.0,51.301,-13.16,52.9620449095,1.951,0,1.951,49.35,-13.16,51.0745347507,134.36
2020-08-09 03:00:00,1.219,0.0,1.219,1.219,0,1.219,0.0,0.0,0.0,0.0,50.779,-13.57,52.5609336009,1.219,0,1.219,49.56,-13.57,51.3842242327,134.88
2020-08-09 03:30:00,1.995,0.0,1.995,1.995,0,1.995,0.0,0.0,0.0,0.0,49.495,-13.88,51.4043716526,1.995,0,1.995,47.5,-13.88,49.4864062142,135.04
2020-08-09 04:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,49.542,-13.88,51.4496274428,2.932,0,2.932,46.61,-13.88,48.6327718725,135.12
2020-08-09 04:30:00,0.9530000000000001,0.0,0.9530000000000001,0.9530000000000001,0,0.9530000000000001,0.0,0.0,0.0,0.0,49.063,-11.93,50.4926021215,0.9530000000000001,0,0.9530000000000001,48.11,-11.93,49.5670959408,134.66
2020-08-09 05:00:00,1.608,0.0,1.608,1.608,0,1.608,0.0,0.0,0.0,0.0,49.368,-6.28,49.7658298836,1.608,0,1.608,47.76,-6.28,48.1711116749,132.62
2020-08-09 05:30:00,1.3,0.0,1.3,1.3,0,1.3,0.0,0.0,0.0,0.0,50.86,-3.04,50.95077232,1.3,0,1.3,49.56,-3.04,49.6531489434,133.33
2020-08-09 06:00:00,0.885,0.0,0.885,0.885,0,0.885,0.0,0.0,0.0,0.0,50.425,-2.9,50.508322334,0.885,0,0.885,49.54,-2.9,49.624808312,133.33
2020-08-09 06:30:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,52.947,-2.6,53.0107989847,3.717,0,3.717,49.23,-2.6,49.2986095139,132.83
2020-08-09 07:00:00,8.946,0.0,8.946,8.946,0,8.946,0.0,0.0,0.0,0.0,57.736,-2.2,57.7778997195,8.946,0,8.946,48.79,-2.2,48.8395751415,132.36
2020-08-09 07:30:00,16.841,0.0,16.841,16.841,0,16.841,0.0,0.0,0.0,0.0,65.191,-1.51,65.2084854984,16.841,0,16.841,48.35,-1.51,48.373573364,132.45
2020-08-09 08:00:00,30.664,0.0,30.664,30.664,0,30.664,0.0,0.0,0.0,0.0,76.834,-0.09,76.834052711,30.664,0,30.664,46.17,-0.09,46.1700877192,133.28
2020-08-09 08:30:00,46.361,0.0,46.361,46.361,0,46.361,0.0,0.0,0.0,0.0,90.461,0.74,90.4640266681,46.361,0,46.361,44.1,0.74,44.1062081798,132.93
2020-08-09 09:00:00,54.442,0.0,54.442,54.442,0,54.442,0.0,0.0,0.0,0.0,99.372,2.12,99.3946114435,54.442,0,54.442,44.93,2.12,44.9799877723,132.66
2020-08-09 09:30:00,56.911,0.0,56.911,56.911,0,56.911,0.0,0.0,0.0,0.0,105.361,3.58,105.4218038216,56.911,0,56.911,48.45,3.58,48.5820841463,131.58
2020-08-09 10:00:00,59.833,0.0,59.833,59.833,0,59.833,0.0,0.0,0.0,0.0,109.503,5.18,109.6254505532,59.833,0,59.833,49.67,5.18,49.9393762476,131.67
2020-08-09 10:30:00,72.447,0.0,72.447,72.447,0,72.447,0.0,0.0,0.0,0.0,119.577,6.14,119.7345335691,72.447,0,72.447,47.13,6.14,47.5282705345,131.58
2020-08-09 11:00:00,91.335,0.0,91.335,91.335,0,91.335,0.0,0.0,0.0,0.0,131.895,6.82,132.0712058891,91.335,0,91.335,40.56,6.82,41.1293812256,131.89
2020-08-09 11:30:00,94.185,0.0,94.185,94.185,0,94.185,0.0,0.0,0.0,0.0,133.105,6.36,133.2568595795,94.185,0,94.185,38.92,6.36,39.4362270001,131.89
2020-08-09 12:00:00,100.919,0.0,100.919,100.919,0,100.919,0.0,0.0,0.0,0.0,134.659,6.79,134.8300796595,100.919,0,100.919,33.74,6.79,34.416445197,131.36
2020-08-09 12:30:00,123.367,0.0,123.367,123.367,0,123.367,0.0,0.0,0.0,0.0,149.147,6.89,149.3060605233,123.367,0,123.367,25.78,6.89,26.6848365181,133.04
2020-08-09 13:00:00,138.306,0.0,138.306,138.306,0,138.306,0.0,0.0,0.0,0.0,157.516,7.41,157.6901973998,138.306,0,138.306,19.21,7.41,20.5896138866,133.38
2020-08-09 13:30:00,146.234,0.0,146.234,146.234,0,146.234,0.0,0.0,0.0,0.0,157.944,7.24,158.1098502181,146.234,0,146.234,11.71,7.24,13.7674144268,133.56
2020-08-09 14:00:00,152.892,0.0,152.892,152.892,0,152.892,0.0,0.0,0.0,0.0,158.672,7.51,158.8496260115,152.892,0,152.892,5.78,7.51,9.4767346697,133.65
2020-08-09 14:30:00,159.881,0.0,159.881,159.881,0,159.881,0.0,0.0,0.0,0.0,160.251,8.12,160.4565903944,159.881,0,159.881,0.37,8.12,8.1284254318,134.08
2020-08-09 15:00:00,161.342,0.0,161.342,161.342,0,161.342,0.0,0.0,0.0,0.0,160.362,8.31,160.577168813,161.342,0,161.342,-0.98,8.31,8.3675862708,134.08
2020-08-09 15:30:00,153.737,0.0,153.737,153.737,0,153.737,0.0,0.0,0.0,0.0,156.127,7.49,156.3065584964,153.737,0,153.737,2.39,7.49,7.8620735178,134.18
2020-08-09 16:00:00,148.946,0.0,148.946,148.946,0,148.946,0.0,0.0,0.0,0.0,155.556,6.96,155.7116268491,148.946,0,148.946,6.61,6.96,9.5986301106,134.33
2020-08-09 16:30:00,134.641,0.0,134.641,134.641,0,134.641,0.0,0.0,0.0,0.0,149.091,6.14,149.2173779457,134.641,0,134.641,14.45,6.14,15.7003853456,134.21
2020-08-09 17:00:00,119.678,0.0,119.678,119.678,0,119.678,0.0,0.0,0.0,0.0,141.278,5.62,141.3897368411,119.678,0,119.678,21.6,5.62,22.3191487293,133.94
2020-08-09 17:30:00,100.085,0.0,100.085,100.085,0,100.085,0.0,0.0,0.0,0.0,132.225,4.63,132.3060373717,100.085,0,100.085,32.14,4.63,32.4717800559,133.56
2020-08-09 18:00:00,81.947,0.0,81.947,81.947,0,81.947,0.0,0.0,0.0,0.0,122.637,4.19,122.708556625,81.947,0,81.947,40.69,4.19,40.9051610436,132.96
2020-08-09 18:30:00,64.69,0.0,64.69,64.69,0,64.69,0.0,0.0,0.0,0.0,112.78,3.95,112.8491510823,64.69,0,64.69,48.09,3.95,48.2519491834,132.52
2020-08-09 19:00:00,46.694,0.0,46.694,46.694,0,46.694,0.0,0.0,0.0,0.0,102.194,3.88,102.2676294631,46.694,0,46.694,55.5,3.88,55.6354599154,132.38
2020-08-09 19:30:00,30.304,0.0,30.304,30.304,0,30.304,0.0,0.0,0.0,0.0,91.044,3.64,91.1167357624,30.304,0,30.304,60.74,3.64,60.8489704104,132.16
2020-08-09 20:00:00,20.867,0.0,20.867,20.867,0,20.867,0.0,0.0,0.0,0.0,83.677,3.13,83.7355195183,20.867,0,20.867,62.81,3.13,62.8879400203,132.25
2020-08-09 20:30:00,13.205,0.0,13.205,13.205,0,13.205,0.0,0.0,0.0,0.0,78.485,2.6,78.5280537451,13.205,0,13.205,65.28,2.6,65.3317564436,132.41
2020-08-09 21:00:00,10.394,0.0,10.394,10.394,0,10.394,0.0,0.0,0.0,0.0,75.964,2.44,76.003176881,10.394,0,10.394,65.57,2.44,65.6153831049,132.19
2020-08-09 21:30:00,10.629,0.0,10.629,10.629,0,10.629,0.0,0.0,0.0,0.0,77.429,3.16,77.4934554721,10.629,0,10.629,66.8,3.16,66.874700747,131.49
2020-08-09 22:00:00,9.917,0.0,9.917,9.917,0,9.917,0.0,0.0,0.0,0.0,75.087,2.0,75.1136310466,9.917,0,9.917,65.17,2.0,65.2006817449,132.3
2020-08-09 22:30:00,10.254,0.0,10.254,10.254,0,10.254,0.0,0.0,0.0,0.0,71.364,1.08,71.3721717198,10.254,0,10.254,61.11,1.08,61.1195427012,132.83
2020-08-09 23:00:00,10.425,0.0,10.425,10.425,0,10.425,0.0,0.0,0.0,0.0,67.205,-0.02,67.205002976,10.425,0,10.425,56.78,-0.02,56.7800035224,133.04
2020-08-09 23:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,58.592,-0.96,58.5998640271,2.732,0,2.732,55.86,-0.96,55.8682485854,133.64
2020-08-10 00:00:00,2.074,0.0,2.074,2.074,0,2.074,0.0,0.0,0.0,0.0,54.774,-1.56,54.7962104164,2.074,0,2.074,52.7,-1.56,52.7230841283,133.17
2020-08-10 00:30:00,1.442,0.0,1.442,1.442,0,1.442,0.0,0.0,0.0,0.0,54.192,-1.55,54.2141620243,1.442,0,1.442,52.75,-1.55,52.7727675984,133.73
