Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-10 01:00:00,1.577,0.0,1.577,1.577,0,1.577,0.0,0.0,0.0,0.0,52.397,-1.78,52.4272258373,1.577,0,1.577,50.82,-1.78,50.8511632119,134.07
2020-08-10 01:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,53.075,-1.8599999999999999,53.1075816151,2.815,0,2.815,50.26,-1.8599999999999999,50.2944052555,134.28
2020-08-10 02:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,52.254,-2.16,52.2986244179,3.294,0,3.294,48.96,-2.16,49.0076238967,134.62
2020-08-10 02:30:00,2.082,0.0,2.082,2.082,0,2.082,0.0,0.0,0.0,0.0,51.082,-2.59,51.14761797,2.082,0,2.082,49.0,-2.59,49.0684022564,135.34
2020-08-10 03:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,50.287,-2.91,50.371127335,3.237,0,3.237,47.05,-2.91,47.1399045396,135.59
2020-08-10 03:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,50.415,-2.76,50.4904924218,3.125,0,3.125,47.29,-2.76,47.3704728708,135.7
2020-08-10 04:00:00,2.455,0.0,2.455,2.455,0,2.455,0.0,0.0,0.0,0.0,50.015,-2.67,50.0862169164,2.455,0,2.455,47.56,-2.67,47.6348874251,135.77
2020-08-10 04:30:00,2.116,0.0,2.116,2.116,0,2.116,0.0,0.0,0.0,0.0,50.546,-2.67,50.6164698097,2.116,0,2.116,48.43,-2.67,48.5035442004,135.65
2020-08-10 05:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,51.993,-2.55,52.0554948973,3.063,0,3.063,48.93,-2.55,48.9964019087,135.65
2020-08-10 05:30:00,2.299,0.0,2.299,2.299,0,2.299,0.0,0.0,0.0,0.0,52.849,-2.07,52.8895235467,2.299,0,2.299,50.55,-2.07,50.5923650366,135.52
2020-08-10 06:00:00,1.553,0.0,1.553,1.553,0,1.553,0.0,0.0,0.0,0.0,55.063,-1.58,55.0856639154,1.553,0,1.553,53.51,-1.58,53.5333213989,135.52
2020-08-10 06:30:00,4.523,0.0,4.523,4.523,0,4.523,0.0,0.0,0.0,0.0,62.923,-0.17,62.9232296453,4.523,0,4.523,58.4,-0.17,58.400247431,134.74
2020-08-10 07:00:00,13.885,0.0,13.885,13.885,0,13.885,0.0,0.0,0.0,0.0,71.855,1.45,71.8696286689,13.885,0,13.885,57.97,1.45,57.9881315443,134.17
2020-08-10 07:30:00,22.353,0.0,22.353,22.353,0,22.353,0.0,0.0,0.0,0.0,80.863,4.15,80.9694218147,22.353,0,22.353,58.51,4.15,58.6569910582,133.4
2020-08-10 08:00:00,39.053,0.0,39.053,39.053,0,39.053,0.0,0.0,0.0,0.0,96.153,6.39,96.3650948684,39.053,0,39.053,57.1,6.39,57.4564365411,132.75
2020-08-10 08:30:00,41.135,0.0,41.135,41.135,0,41.135,0.0,0.0,0.0,0.0,102.845,8.27,103.1769689659,41.135,0,41.135,61.71,8.27,62.2616816349,132.4
2020-08-10 09:00:00,48.223,0.0,48.223,48.223,0,48.223,0.0,0.0,0.0,0.0,111.293,9.35,111.6850677083,48.223,0,48.223,63.07,9.35,63.7592926561,131.88
2020-08-10 09:30:00,45.522,0.0,45.522,45.522,0,45.522,0.0,0.0,0.0,0.0,113.102,10.57,113.5948383687,45.522,0,45.522,67.58,10.57,68.4016176709,131.51
2020-08-10 10:00:00,44.25,0.0,44.25,44.25,0,44.25,0.0,0.0,0.0,0.0,112.45,11.07,112.9935723836,44.25,0,44.25,68.2,11.07,69.092582091,131.51
2020-08-10 10:30:00,66.718,0.0,66.718,66.718,0,66.718,0.0,0.0,0.0,0.0,124.458,10.88,124.9326545143,66.718,0,66.718,57.74,10.88,58.7561230852,132.11
2020-08-10 11:00:00,66.759,0.0,66.759,66.759,0,66.759,0.0,0.0,0.0,0.0,124.809,11.48,125.3358563261,66.759,0,66.759,58.05,11.48,59.1742587617,132.11
2020-08-10 11:30:00,57.879,0.0,57.879,57.879,0,57.879,0.0,0.0,0.0,0.0,129.169,12.97,129.8185328102,57.879,0,57.879,71.29,12.97,72.4602304716,131.67
2020-08-10 12:00:00,50.592,0.0,50.592,50.592,0,50.592,0.0,0.0,0.0,0.0,136.362,14.57,137.1381782874,50.592,0,50.592,85.77,14.57,86.9987229791,131.41
2020-08-10 12:30:00,36.047,0.0,36.047,36.047,0,36.047,0.0,0.0,0.0,0.0,131.107,8.08,131.3557453978,36.047,0,36.047,95.06,8.08,95.4027777373,133.45
2020-08-10 13:00:00,38.409,0.0,38.409,38.409,0,38.409,0.0,0.0,0.0,0.0,133.619,5.88,133.7483142361,38.409,0,38.409,95.21,5.88,95.3913963626,134.14
2020-08-10 13:30:00,52.639,0.0,52.639,52.639,0,52.639,0.0,0.0,0.0,0.0,136.639,4.42,136.7104704147,52.639,0,52.639,84.0,4.42,84.1162077129,134.47
2020-08-10 14:00:00,60.518,0.0,60.518,60.518,0,60.518,0.0,0.0,0.0,0.0,136.908,3.96,136.9652586023,60.518,0,60.518,76.39,3.96,76.4925728421,134.57
2020-08-10 14:30:00,57.773,0.0,57.773,57.773,0,57.773,0.0,0.0,0.0,0.0,133.493,4.06,133.5547252964,57.773,0,57.773,75.72,4.06,75.8287676281,134.57
2020-08-10 15:00:00,67.261,0.0,67.261,67.261,0,67.261,0.0,0.0,0.0,0.0,135.231,4.62,135.3098952812,67.261,0,67.261,67.97,4.62,68.1268324524,134.57
2020-08-10 15:30:00,60.694,0.0,60.694,60.694,0,60.694,0.0,0.0,0.0,0.0,134.204,4.98,134.2963663544,60.694,0,60.694,73.51,4.98,73.6784941486,134.57
2020-08-10 16:00:00,53.828,0.0,53.828,53.828,0,53.828,0.0,0.0,0.0,0.0,131.778,4.82,131.8661203039,53.828,0,53.828,77.95,4.82,78.0988789932,134.9
2020-08-10 16:30:00,55.939,0.0,55.939,55.939,0,55.939,0.0,0.0,0.0,0.0,135.399,4.87,135.486553211,55.939,0,55.939,79.46,4.87,79.6090980981,134.74
2020-08-10 17:00:00,51.768,0.0,51.768,51.768,0,51.768,0.0,0.0,0.0,0.0,137.338,12.72,137.9257939763,51.768,0,51.768,85.57,12.72,86.5102496818,132.19
2020-08-10 17:30:00,52.853,0.0,52.853,52.853,0,52.853,0.0,0.0,0.0,0.0,140.783,11.99,141.2926508669,52.853,0,52.853,87.93,11.99,88.743704002,132.06
2020-08-10 18:00:00,63.858,0.0,63.858,63.858,0,63.858,0.0,0.0,0.0,0.0,145.698,11.37,146.1409733921,63.858,0,63.858,81.84,11.37,82.6260400842,132.06
2020-08-10 18:30:00,57.999,0.0,57.999,57.999,0,57.999,0.0,0.0,0.0,0.0,140.179,10.92,140.6036928427,57.999,0,57.999,82.18,10.92,82.9023449608,132.06
2020-08-10 19:00:00,42.13,0.0,42.13,42.13,0,42.13,0.0,0.0,0.0,0.0,132.36,10.4,132.7679539648,42.13,0,42.13,90.23,10.4,90.8273796826,132.06
2020-08-10 19:30:00,25.008,0.0,25.008,25.008,0,25.008,0.0,0.0,0.0,0.0,121.648,10.33,122.0858091835,25.008,0,25.008,96.64,10.33,97.1905268017,131.98
2020-08-10 20:00:00,15.349,0.0,15.349,15.349,0,15.349,0.0,0.0,0.0,0.0,114.129,9.24,114.5024289742,15.349,0,15.349,98.78,9.24,99.2112191236,131.81
2020-08-10 20:30:00,4.523,0.0,4.523,4.523,0,4.523,0.0,0.0,0.0,0.0,106.383,12.76,107.1455098873,4.523,0,4.523,101.86,12.76,102.6561113622,133.78
2020-08-10 21:00:00,2.364,0.0,2.364,2.364,0,2.364,0.0,0.0,0.0,0.0,104.834,13.65,105.7189200475,2.364,0,2.364,102.47,13.65,103.3751585247,134.7
2020-08-10 21:30:00,12.512,0.0,12.512,12.512,0,12.512,0.0,0.0,0.0,0.0,110.182,13.22,110.9722556498,12.512,0,12.512,97.67,13.22,98.5606275345,134.96
2020-08-10 22:00:00,15.178,0.0,15.178,15.178,0,15.178,0.0,0.0,0.0,0.0,108.528,7.31,108.7739071837,15.178,0,15.178,93.35,7.31,93.6357762824,134.13
2020-08-10 22:30:00,9.97,0.0,9.97,9.97,0,9.97,0.0,0.0,0.0,0.0,97.71,3.02,97.7566596197,9.97,0,9.97,87.74,3.02,87.7919586295,132.86
2020-08-10 23:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,86.363,2.32,86.394155873,2.783,0,2.783,83.58,2.32,83.6121928908,132.62
2020-08-10 23:30:00,1.771,0.0,1.771,1.771,0,1.771,0.0,0.0,0.0,0.0,81.751,0.9500000000000001,81.7565196238,1.771,0,1.771,79.98,0.9500000000000001,79.9856418365,133.63
2020-08-11 00:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,79.277,-0.44,79.2782210257,3.027,0,3.027,76.25,-0.44,76.2512694976,133.95
2020-08-11 00:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,77.172,-1.43,77.1852478392,3.082,0,3.082,74.09,-1.43,74.103798823,134.48
2020-08-11 01:00:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,74.835,-2.21,74.8676253463,2.205,0,2.205,72.63,-2.21,72.6636153794,134.48
2020-08-11 01:30:00,1.8359999999999999,0.0,1.8359999999999999,1.8359999999999999,0,1.8359999999999999,0.0,0.0,0.0,0.0,75.546,-2.43,75.5850713832,1.8359999999999999,0,1.8359999999999999,73.71,-2.43,73.7500440678,134.48
2020-08-11 02:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,74.372,-2.64,74.4188415927,3.192,0,3.192,71.18,-2.64,71.2289407474,134.77
2020-08-11 02:30:00,1.8050000000000002,0.0,1.8050000000000002,1.8050000000000002,0,1.8050000000000002,0.0,0.0,0.0,0.0,74.775,-3.33,74.8491117182,1.8050000000000002,0,1.8050000000000002,72.97,-3.33,73.0459430769,135.17
2020-08-11 03:00:00,2.46,0.0,2.46,2.46,0,2.46,0.0,0.0,0.0,0.0,73.43,-3.85,73.5308601881,2.46,0,2.46,70.97,-3.85,71.0743512105,135.38
2020-08-11 03:30:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,73.547,-3.81,73.6456197543,3.297,0,3.297,70.25,-3.81,70.3532415742,135.48
2020-08-11 04:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,73.302,-3.7800000000000002,73.3993978449,2.862,0,2.862,70.44,-3.7800000000000002,70.541349576,135.7
2020-08-11 04:30:00,2.225,0.0,2.225,2.225,0,2.225,0.0,0.0,0.0,0.0,71.235,-3.67,71.3294758497,2.225,0,2.225,69.01,-3.67,69.1075176808,135.52
2020-08-11 05:00:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,71.624,-3.69,71.7189896471,2.964,0,2.964,68.66,-3.69,68.7590844907,135.52
2020-08-11 05:30:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,72.295,-2.86,72.3515488777,2.5949999999999998,0,2.5949999999999998,69.7,-2.86,69.7586525099,134.95
2020-08-11 06:00:00,1.7690000000000001,0.0,1.7690000000000001,1.7690000000000001,0,1.7690000000000001,0.0,0.0,0.0,0.0,73.269,-1.87,73.2928595499,1.7690000000000001,0,1.7690000000000001,71.5,-1.87,71.5244496658,134.86
2020-08-11 06:30:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,80.708,0.38,80.708894578,2.7880000000000003,0,2.7880000000000003,77.92,0.38,77.9209265859,134.24
2020-08-11 07:00:00,7.589,0.0,7.589,7.589,0,7.589,0.0,0.0,0.0,0.0,87.739,2.7800000000000002,87.7830309399,7.589,0,7.589,80.15,2.7800000000000002,80.1981976107,133.62
2020-08-11 07:30:00,15.054,0.0,15.054,15.054,0,15.054,0.0,0.0,0.0,0.0,97.184,5.27,97.3267833435,15.054,0,15.054,82.13,5.27,82.2989052175,132.61
2020-08-11 08:00:00,31.257,0.0,31.257,31.257,0,31.257,0.0,0.0,0.0,0.0,111.097,7.39,111.3425143824,31.257,0,31.257,79.84,7.39,80.1812802342,131.96
2020-08-11 08:30:00,49.479,0.0,49.479,49.479,0,49.479,0.0,0.0,0.0,0.0,124.259,10.37,124.6909619058,49.479,0,49.479,74.78,10.37,75.4955978849,131.39
2020-08-11 09:00:00,70.039,0.0,70.039,70.039,0,70.039,0.0,0.0,0.0,0.0,136.739,12.57,137.3155454455,70.039,0,70.039,66.7,12.57,67.8741106756,131.81
2020-08-11 09:30:00,90.253,0.0,90.253,90.253,0,90.253,0.0,0.0,0.0,0.0,147.933,14.06,148.5996503663,90.253,0,90.253,57.68,14.06,59.3688975811,131.51
2020-08-11 10:00:00,101.416,0.0,101.416,101.416,0,101.416,0.0,0.0,0.0,0.0,152.246,15.0,152.9831510853,101.416,0,101.416,50.83,15.0,52.9970650131,131.38
2020-08-11 10:30:00,114.873,0.0,114.873,114.873,0,114.873,0.0,0.0,0.0,0.0,155.923,15.62,156.7034343242,114.873,0,114.873,41.05,15.62,43.921371791,131.24
2020-08-11 11:00:00,120.09,0.0,120.09,120.09,0,120.09,0.0,0.0,0.0,0.0,158.54,16.12,159.3574158927,120.09,0,120.09,38.45,16.12,41.6924081818,132.1
2020-08-11 11:30:00,128.558,0.0,128.558,128.558,0,128.558,0.0,0.0,0.0,0.0,160.088,15.73,160.858946422,128.558,0,128.558,31.53,15.73,35.2359730957,134.92
2020-08-11 12:00:00,138.501,0.0,138.501,138.501,0,138.501,0.0,0.0,0.0,0.0,164.631,17.35,165.542709477,138.501,0,138.501,26.13,17.35,31.3655766725,134.63
2020-08-11 12:30:00,147.097,0.0,147.097,147.097,0,147.097,0.0,0.0,0.0,0.0,170.647,17.75,171.5676575261,147.097,0,147.097,23.55,17.75,29.4900830789,134.63
2020-08-11 13:00:00,150.762,0.0,150.762,150.762,0,150.762,0.0,0.0,0.0,0.0,172.282,17.53,173.1715577801,150.762,0,150.762,21.52,17.53,27.7562839732,134.88
2020-08-11 13:30:00,147.27,0.0,147.27,147.27,0,147.27,0.0,0.0,0.0,0.0,167.11,16.81,167.9533512616,147.27,0,147.27,19.84,16.81,26.0038785569,134.99
2020-08-11 14:00:00,148.131,0.0,148.131,148.131,0,148.131,0.0,0.0,0.0,0.0,167.051,17.26,167.9402995144,148.131,0,148.131,18.92,17.26,25.6100370949,133.51
2020-08-11 14:30:00,143.011,0.0,143.011,143.011,0,143.011,0.0,0.0,0.0,0.0,164.561,17.63,165.5026876549,143.011,0,143.011,21.55,17.63,27.8427620756,133.1
2020-08-11 15:00:00,131.189,0.0,131.189,131.189,0,131.189,0.0,0.0,0.0,0.0,159.929,17.17,160.8480461212,131.189,0,131.189,28.74,17.17,33.4782989413,133.1
2020-08-11 15:30:00,106.026,0.0,106.026,106.026,0,106.026,0.0,0.0,0.0,0.0,149.506,15.96,150.3554642705,106.026,0,106.026,43.48,15.96,46.3166492743,133.18
2020-08-11 16:00:00,102.345,0.0,102.345,102.345,0,102.345,0.0,0.0,0.0,0.0,149.255,15.33,150.0402076945,102.345,0,102.345,46.91,15.33,49.3513626965,133.18
2020-08-11 16:30:00,104.552,0.0,104.552,104.552,0,104.552,0.0,0.0,0.0,0.0,153.492,14.62,154.1867000231,104.552,0,104.552,48.94,14.62,51.0770790081,133.39
2020-08-11 17:00:00,90.762,0.0,90.762,90.762,0,90.762,0.0,0.0,0.0,0.0,151.322,13.95,151.963647574,90.762,0,90.762,60.56,13.95,62.145925852,133.39
2020-08-11 17:30:00,69.425,0.0,69.425,69.425,0,69.425,0.0,0.0,0.0,0.0,145.555,12.89,146.1246390073,69.425,0,69.425,76.13,12.89,77.2135286074,133.39
2020-08-11 18:00:00,59.768,0.0,59.768,59.768,0,59.768,0.0,0.0,0.0,0.0,142.678,11.91,143.1742287704,59.768,0,59.768,82.91,11.91,83.7610661346,133.64
2020-08-11 18:30:00,50.879,0.0,50.879,50.879,0,50.879,0.0,0.0,0.0,0.0,137.339,11.42,137.8129795085,50.879,0,50.879,86.46,11.42,87.2109396808,133.64
2020-08-11 19:00:00,36.866,0.0,36.866,36.866,0,36.866,0.0,0.0,0.0,0.0,128.896,10.84,129.3510124274,36.866,0,36.866,92.03,10.84,92.6662101308,133.35
2020-08-11 19:30:00,17.17,0.0,17.17,17.17,0,17.17,0.0,0.0,0.0,0.0,119.38,10.68,119.8567761956,17.17,0,17.17,102.21,10.68,102.7664658339,133.22
2020-08-11 20:00:00,10.397,0.0,10.397,10.397,0,10.397,0.0,0.0,0.0,0.0,115.187,9.97,115.6176710931,10.397,0,10.397,104.79,9.97,105.2632176974,133.3
2020-08-11 20:30:00,13.062,0.0,13.062,13.062,0,13.062,0.0,0.0,0.0,0.0,113.902,8.47,114.2164896326,13.062,0,13.062,100.84,8.47,101.1950912841,133.66
2020-08-11 21:00:00,10.753,0.0,10.753,10.753,0,10.753,0.0,0.0,0.0,0.0,111.123,8.12,111.4192780851,10.753,0,10.753,100.37,8.12,100.6979210312,133.66
2020-08-11 21:30:00,9.983,0.0,9.983,9.983,0,9.983,0.0,0.0,0.0,0.0,110.913,7.5600000000000005,111.1703520234,9.983,0,9.983,100.93,7.5600000000000005,101.2127388227,133.88
2020-08-11 22:00:00,13.91,0.0,13.91,13.91,0,13.91,0.0,0.0,0.0,0.0,109.95,5.72,110.0986870948,13.91,0,13.91,96.04,5.72,96.2101865709,134.48
2020-08-11 22:30:00,13.979,0.0,13.979,13.979,0,13.979,0.0,0.0,0.0,0.0,104.909,3.79,104.9774374854,13.979,0,13.979,90.93,3.79,91.0089501093,135.04
2020-08-11 23:00:00,10.732,0.0,10.732,10.732,0,10.732,0.0,0.0,0.0,0.0,96.552,2.35,96.5805943448,10.732,0,10.732,85.82,2.35,85.8521688718,135.22
2020-08-11 23:30:00,2.378,0.0,2.378,2.378,0,2.378,0.0,0.0,0.0,0.0,87.558,0.98,87.5634841929,2.378,0,2.378,85.18,0.98,85.185637287,135.37
2020-08-12 00:00:00,6.536,0.0,6.536,6.536,0,6.536,0.0,0.0,0.0,0.0,84.466,2.71,84.5094625234,6.536,0,6.536,77.93,2.71,77.9771056144,135.18
2020-08-12 00:30:00,5.5440000000000005,0.0,5.5440000000000005,5.5440000000000005,0,5.5440000000000005,0.0,0.0,0.0,0.0,80.774,8.33,81.2023889796,5.5440000000000005,0,5.5440000000000005,75.23,8.33,75.6897734175,133.45
2020-08-12 01:00:00,1.149,0.0,1.149,1.149,0,1.149,0.0,0.0,0.0,0.0,78.449,7.89,78.844769649,1.149,0,1.149,77.3,7.89,77.7016222482,133.58
2020-08-12 01:30:00,1.049,0.0,1.049,1.049,0,1.049,0.0,0.0,0.0,0.0,79.489,7.52,79.8439197497,1.049,0,1.049,78.44,7.52,78.7996446692,133.88
2020-08-12 02:00:00,1.109,0.0,1.109,1.109,0,1.109,0.0,0.0,0.0,0.0,77.249,7.16,77.5801108597,1.109,0,1.109,76.14,7.16,76.4759125477,134.19
2020-08-12 02:30:00,1.076,0.0,1.076,1.076,0,1.076,0.0,0.0,0.0,0.0,75.246,7.01,75.5718242204,1.076,0,1.076,74.17,7.01,74.5005301995,134.41
2020-08-12 03:00:00,1.143,0.0,1.143,1.143,0,1.143,0.0,0.0,0.0,0.0,73.733,6.55,74.0233597522,1.143,0,1.143,72.59,6.55,72.8849133909,134.6
2020-08-12 03:30:00,1.087,0.0,1.087,1.087,0,1.087,0.0,0.0,0.0,0.0,73.587,6.18,73.8460491089,1.087,0,1.087,72.5,6.18,72.7629191278,134.77
2020-08-12 04:00:00,1.129,0.0,1.129,1.129,0,1.129,0.0,0.0,0.0,0.0,73.279,6.02,73.5258610354,1.129,0,1.129,72.15,6.02,72.4007106319,134.77
2020-08-12 04:30:00,1.1440000000000001,0.0,1.1440000000000001,1.1440000000000001,0,1.1440000000000001,0.0,0.0,0.0,0.0,72.274,6.15,72.5351885363,1.1440000000000001,0,1.1440000000000001,71.13,6.15,71.3953737997,134.99
2020-08-12 05:00:00,1.212,0.0,1.212,1.212,0,1.212,0.0,0.0,0.0,0.0,72.012,6.28,72.2853134738,1.212,0,1.212,70.8,6.28,71.0779740848,134.99
2020-08-12 05:30:00,1.203,0.0,1.203,1.203,0,1.203,0.0,0.0,0.0,0.0,72.413,7.01,72.7515131733,1.203,0,1.203,71.21,7.01,71.5542046284,134.53
2020-08-12 06:00:00,1.264,0.0,1.264,1.264,0,1.264,0.0,0.0,0.0,0.0,74.074,7.71,74.4741671722,1.264,0,1.264,72.81,7.71,73.2170758771,134.29
2020-08-12 06:30:00,2.37,0.0,2.37,2.37,0,2.37,0.0,0.0,0.0,0.0,81.61,9.99,82.2191717302,2.37,0,2.37,79.24,9.99,79.8672504848,133.46
2020-08-12 07:00:00,7.33,0.0,7.33,7.33,0,7.33,0.0,0.0,0.0,0.0,87.94,12.15,88.7753687686,7.33,0,7.33,80.61,12.15,81.520516436,132.96
2020-08-12 07:30:00,15.098,0.0,15.098,15.098,0,15.098,0.0,0.0,0.0,0.0,99.778,13.78,100.725059861,15.098,0,15.098,84.68,13.78,85.793885563,134.03
2020-08-12 08:00:00,24.931,0.0,24.931,24.931,0,24.931,0.0,0.0,0.0,0.0,109.351,15.79,110.4851361089,24.931,0,24.931,84.42,15.79,85.8839944344,133.17
2020-08-12 08:30:00,40.819,0.0,40.819,40.819,0,40.819,0.0,0.0,0.0,0.0,124.409,17.84,125.6816012032,40.819,0,40.819,83.59,17.84,85.472531845,132.6
2020-08-12 09:00:00,67.51,0.0,67.51,67.51,0,67.51,0.0,0.0,0.0,0.0,139.65,20.36,141.1263692582,67.51,0,67.51,72.14,20.36,74.9580496011,132.33
2020-08-12 09:30:00,87.087,0.0,87.087,87.087,0,87.087,0.0,0.0,0.0,0.0,150.197,17.28,151.1877548249,87.087,0,87.087,63.11,17.28,65.4329465942,133.81
2020-08-12 10:00:00,100.26,0.0,100.26,100.26,0,100.26,0.0,0.0,0.0,0.0,155.2,15.2,155.9425535253,100.26,0,100.26,54.94,15.2,57.0038910953,134.74
2020-08-12 10:30:00,107.633,0.0,107.633,107.633,0,107.633,0.0,0.0,0.0,0.0,158.003,14.94,158.7077553524,107.633,0,107.633,50.37,14.94,52.5389426997,134.99
2020-08-12 11:00:00,107.962,0.0,107.962,107.962,0,107.962,0.0,0.0,0.0,0.0,157.752,16.28,158.5898228261,107.962,0,107.962,49.79,16.28,52.3839908751,134.54
2020-08-12 11:30:00,109.954,0.0,109.954,109.954,0,109.954,0.0,0.0,0.0,0.0,157.434,17.73,158.4292184415,109.954,0,109.954,47.48,17.73,50.6823766215,134.04
2020-08-12 12:00:00,127.557,0.0,127.557,127.557,0,127.557,0.0,0.0,0.0,0.0,165.177,18.91,166.2559154707,127.557,0,127.557,37.62,18.91,42.1052550164,133.89
2020-08-12 12:30:00,139.565,0.0,139.565,139.565,0,139.565,0.0,0.0,0.0,0.0,170.155,20.06,171.3333815256,139.565,0,139.565,30.59,20.06,36.5807558697,134.25
2020-08-12 13:00:00,140.359,0.0,140.359,140.359,0,140.359,0.0,0.0,0.0,0.0,169.609,19.59,170.7365836047,140.359,0,140.359,29.25,19.59,35.2041275989,134.79
2020-08-12 13:30:00,140.82,0.0,140.82,140.82,0,140.82,0.0,0.0,0.0,0.0,167.47,19.14,168.5601984455,140.82,0,140.82,26.65,19.14,32.8110057755,135.07
2020-08-12 14:00:00,134.352,0.0,134.352,134.352,0,134.352,0.0,0.0,0.0,0.0,163.692,19.64,164.8660076062,134.352,0,134.352,29.34,19.64,35.3067302366,135.07
2020-08-12 14:30:00,132.395,0.0,132.395,132.395,0,132.395,0.0,0.0,0.0,0.0,164.015,19.8,165.2058117168,132.395,0,132.395,31.62,19.8,37.3076989374,135.07
2020-08-12 15:00:00,125.162,0.0,125.162,125.162,0,125.162,0.0,0.0,0.0,0.0,160.312,18.88,161.4199236278,125.162,0,125.162,35.15,18.88,39.8995852109,135.07
2020-08-12 15:30:00,122.644,0.0,122.644,122.644,0,122.644,0.0,0.0,0.0,0.0,161.404,18.05,162.4101404346,122.644,0,122.644,38.76,18.05,42.7567550219,135.07
2020-08-12 16:00:00,118.076,0.0,118.076,118.076,0,118.076,0.0,0.0,0.0,0.0,160.456,17.36,161.3923713687,118.076,0,118.076,42.38,17.36,45.7977510365,135.31
2020-08-12 16:30:00,111.267,0.0,111.267,111.267,0,111.267,0.0,0.0,0.0,0.0,158.267,15.81,159.0547056487,111.267,0,111.267,47.0,15.81,49.5878624262,135.53
2020-08-12 17:00:00,98.559,0.0,98.559,98.559,0,98.559,0.0,0.0,0.0,0.0,154.889,14.27,155.544962056,98.559,0,98.559,56.33,14.27,58.1093951096,135.8
2020-08-12 17:30:00,82.499,0.0,82.499,82.499,0,82.499,0.0,0.0,0.0,0.0,150.669,12.91,151.2210820653,82.499,0,82.499,68.17,12.91,69.3816762553,135.92
2020-08-12 18:00:00,66.552,0.0,66.552,66.552,0,66.552,0.0,0.0,0.0,0.0,144.022,12.02,144.5227209957,66.552,0,66.552,77.47,12.02,78.3969470069,135.83
2020-08-12 18:30:00,47.053,0.0,47.053,47.053,0,47.053,0.0,0.0,0.0,0.0,136.573,11.68,137.071538727,47.053,0,47.053,89.52,11.68,90.2787505452,135.3
2020-08-12 19:00:00,31.863,0.0,31.863,31.863,0,31.863,0.0,0.0,0.0,0.0,129.633,11.29,130.123705715,31.863,0,31.863,97.77,11.29,98.4196982316,134.97
2020-08-12 19:30:00,23.601,0.0,23.601,23.601,0,23.601,0.0,0.0,0.0,0.0,124.521,10.86,124.993676004,23.601,0,23.601,100.92,10.86,101.5026403597,135.2
2020-08-12 20:00:00,14.398,0.0,14.398,14.398,0,14.398,0.0,0.0,0.0,0.0,117.758,10.38,118.2145970851,14.398,0,14.398,103.36,10.38,103.8799018097,135.35
2020-08-12 20:30:00,13.998,0.0,13.998,13.998,0,13.998,0.0,0.0,0.0,0.0,115.048,8.88,115.3901932748,13.998,0,13.998,101.05,8.88,101.4394247815,134.77
2020-08-12 21:00:00,12.202,0.0,12.202,12.202,0,12.202,0.0,0.0,0.0,0.0,114.732,8.92,115.0782265418,12.202,0,12.202,102.53,8.92,102.9172837768,135.02
2020-08-12 21:30:00,10.919,0.0,10.919,10.919,0,10.919,0.0,0.0,0.0,0.0,114.139,8.7,114.470089198,10.919,0,10.919,103.22,8.7,103.5859951924,135.4
2020-08-12 22:00:00,7.558,0.0,7.558,7.558,0,7.558,0.0,0.0,0.0,0.0,108.678,7.64,108.9462128025,7.558,0,7.558,101.12,7.64,101.4082047963,135.59
2020-08-12 22:30:00,5.749,0.0,5.749,5.749,0,5.749,0.0,0.0,0.0,0.0,102.399,14.58,103.4317726862,5.749,0,5.749,96.65,14.58,97.7435363592,133.18
2020-08-12 23:00:00,0.916,0.0,0.916,0.916,0,0.916,0.0,0.0,0.0,0.0,94.796,13.36,95.7328115956,0.916,0,0.916,93.88,13.36,94.8258614514,133.47
2020-08-12 23:30:00,0.887,0.0,0.887,0.887,0,0.887,0.0,0.0,0.0,0.0,87.947,12.45,88.8238555175,0.887,0,0.887,87.06,12.45,87.9456997243,134.01
2020-08-13 00:00:00,0.919,0.0,0.919,0.919,0,0.919,0.0,0.0,0.0,0.0,82.939,10.17,83.5601975883,0.919,0,0.919,82.02,10.17,82.6481052414,134.76
2020-08-13 00:30:00,0.909,0.0,0.909,0.909,0,0.909,0.0,0.0,0.0,0.0,80.289,9.18,80.8121025651,0.909,0,0.909,79.38,9.18,79.9090533044,134.99
2020-08-13 01:00:00,0.9450000000000001,0.0,0.9450000000000001,0.9450000000000001,0,0.9450000000000001,0.0,0.0,0.0,0.0,78.465,8.66,78.9414455467,0.9450000000000001,0,0.9450000000000001,77.52,8.66,78.0022179172,134.99
2020-08-13 01:30:00,0.8150000000000001,0.0,0.8150000000000001,0.8150000000000001,0,0.8150000000000001,0.0,0.0,0.0,0.0,79.035,8.32,79.4717158806,0.8150000000000001,0,0.8150000000000001,78.22,8.32,78.6612407733,135.12
2020-08-13 02:00:00,0.767,0.0,0.767,0.767,0,0.767,0.0,0.0,0.0,0.0,77.917,7.88,78.314451342,0.767,0,0.767,77.15,7.88,77.5513823217,135.34
2020-08-13 02:30:00,0.8150000000000001,0.0,0.8150000000000001,0.8150000000000001,0,0.8150000000000001,0.0,0.0,0.0,0.0,76.855,7.41,77.211392456,0.8150000000000001,0,0.8150000000000001,76.04,7.41,76.4001943715,135.02
2020-08-13 03:00:00,0.855,0.0,0.855,0.855,0,0.855,0.0,0.0,0.0,0.0,75.385,7.88,75.7957295961,0.855,0,0.855,74.53,7.88,74.9454154702,133.89
2020-08-13 03:30:00,0.8310000000000001,0.0,0.8310000000000001,0.8310000000000001,0,0.8310000000000001,0.0,0.0,0.0,0.0,74.631,8.01,75.0596180446,0.8310000000000001,0,0.8310000000000001,73.8,8.01,74.2334163298,133.74
2020-08-13 04:00:00,1.002,0.0,1.002,1.002,0,1.002,0.0,0.0,0.0,0.0,74.592,7.84,75.0028803714,1.002,0,1.002,73.59,7.84,74.0064436384,133.74
2020-08-13 04:30:00,0.976,0.0,0.976,0.976,0,0.976,0.0,0.0,0.0,0.0,72.786,8.24,73.2509344377,0.976,0,0.976,71.81,8.24,72.2812126351,133.74
2020-08-13 05:00:00,1.018,0.0,1.018,1.018,0,1.018,0.0,0.0,0.0,0.0,73.548,8.27,74.011493729,1.018,0,1.018,72.53,8.27,72.9999575342,133.47
2020-08-13 05:30:00,1.009,0.0,1.009,1.009,0,1.009,0.0,0.0,0.0,0.0,74.299,9.1,74.8542009576,1.009,0,1.009,73.29,9.1,73.8527866773,132.92
2020-08-13 06:00:00,1.063,0.0,1.063,1.063,0,1.063,0.0,0.0,0.0,0.0,76.423,9.5,77.0112000231,1.063,0,1.063,75.36,9.5,75.956432249,133.04
2020-08-13 06:30:00,1.627,0.0,1.627,1.627,0,1.627,0.0,0.0,0.0,0.0,82.507,11.62,83.3212424835,1.627,0,1.627,80.88,11.62,81.7104571031,133.78
2020-08-13 07:00:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,88.16,13.09,89.1265039144,4.03,0,4.03,84.13,13.09,85.1422633009,133.78
2020-08-13 07:30:00,9.407,0.0,9.407,9.407,0,9.407,0.0,0.0,0.0,0.0,96.877,15.78,98.1537647215,9.407,0,9.407,87.47,15.78,88.8819964897,133.11
2020-08-13 08:00:00,17.578,0.0,17.578,17.578,0,17.578,0.0,0.0,0.0,0.0,106.518,17.79,107.99337213,17.578,0,17.578,88.94,17.79,90.7017513613,133.43
2020-08-13 08:30:00,25.386,0.0,25.386,25.386,0,25.386,0.0,0.0,0.0,0.0,117.366,19.32,118.9455352504,25.386,0,25.386,91.98,19.32,93.9871416737,133.69
2020-08-13 09:00:00,36.064,0.0,36.064,36.064,0,36.064,0.0,0.0,0.0,0.0,127.474,21.25,129.2330575975,36.064,0,36.064,91.41,21.25,93.8474858481,133.6
2020-08-13 09:30:00,40.098,0.0,40.098,40.098,0,40.098,0.0,0.0,0.0,0.0,132.768,22.63,134.6828078264,40.098,0,40.098,92.67,22.63,95.3931119107,133.6
2020-08-13 10:00:00,37.354,0.0,37.354,37.354,0,37.354,0.0,0.0,0.0,0.0,132.374,23.14,134.3813062743,37.354,0,37.354,95.02,23.14,97.7970347199,133.46
2020-08-13 10:30:00,33.515,0.0,33.515,33.515,0,33.515,0.0,0.0,0.0,0.0,129.955,23.61,132.0823005743,33.515,0,33.515,96.44,23.61,99.2879937354,133.28
2020-08-13 11:00:00,48.24,0.0,48.24,48.24,0,48.24,0.0,0.0,0.0,0.0,135.14,24.21,137.2914553059,48.24,0,48.24,86.9,24.21,90.2093903094,133.28
2020-08-13 11:30:00,66.19,0.0,66.19,66.19,0,66.19,0.0,0.0,0.0,0.0,143.2,24.02,145.2005523405,66.19,0,66.19,77.01,24.02,80.6690801981,133.39
2020-08-13 12:00:00,69.498,0.0,69.498,69.498,0,69.498,0.0,0.0,0.0,0.0,144.918,23.94,146.8820966762,69.498,0,69.498,75.42,23.94,79.1283767052,133.39
2020-08-13 12:30:00,74.704,0.0,74.704,74.704,0,74.704,0.0,0.0,0.0,0.0,149.814,24.4,151.7879922655,74.704,0,74.704,75.11,24.4,78.9738697292,133.68
2020-08-13 13:00:00,70.141,0.0,70.141,70.141,0,70.141,0.0,0.0,0.0,0.0,148.941,23.74,150.8211161641,70.141,0,70.141,78.8,23.74,82.2984058169,133.68
2020-08-13 13:30:00,75.97,0.0,75.97,75.97,0,75.97,0.0,0.0,0.0,0.0,150.05,22.91,151.7889014388,75.97,0,75.97,74.08,22.91,77.5416952355,133.98
2020-08-13 14:00:00,65.259,0.0,65.259,65.259,0,65.259,0.0,0.0,0.0,0.0,143.649,22.89,145.461291418,65.259,0,65.259,78.39,22.89,81.6636038881,133.98
2020-08-13 14:30:00,61.449,0.0,61.449,61.449,0,61.449,0.0,0.0,0.0,0.0,140.249,23.57,142.2157758513,61.449,0,61.449,78.8,23.57,82.2495282661,133.88
2020-08-13 15:00:00,58.586,0.0,58.586,58.586,0,58.586,0.0,0.0,0.0,0.0,137.966,23.48,139.949732247,58.586,0,58.586,79.38,23.48,82.7797970522,133.8
2020-08-13 15:30:00,50.462,0.0,50.462,50.462,0,50.462,0.0,0.0,0.0,0.0,134.492,23.6,136.5469079254,50.462,0,50.462,84.03,23.6,87.2811600519,133.62
2020-08-13 16:00:00,58.692,0.0,58.692,58.692,0,58.692,0.0,0.0,0.0,0.0,137.222,23.56,139.2298491129,58.692,0,58.692,78.53,23.56,81.988014368,133.84
2020-08-13 16:30:00,50.726,0.0,50.726,50.726,0,50.726,0.0,0.0,0.0,0.0,136.256,22.26,138.0623233761,50.726,0,50.726,85.53,22.26,88.3792311576,133.96
2020-08-13 17:00:00,44.365,0.0,44.365,44.365,0,44.365,0.0,0.0,0.0,0.0,136.235,21.86,137.9776606013,44.365,0,44.365,91.87,21.86,94.4349326256,133.76
2020-08-13 17:30:00,36.863,0.0,36.863,36.863,0,36.863,0.0,0.0,0.0,0.0,136.303,21.32,137.9603211398,36.863,0,36.863,99.44,21.32,101.6998328416,133.56
2020-08-13 18:00:00,26.992,0.0,26.992,26.992,0,26.992,0.0,0.0,0.0,0.0,134.082,21.12,135.7351727593,26.992,0,26.992,107.09,21.12,109.1527484766,133.11
2020-08-13 18:30:00,21.161,0.0,21.161,21.161,0,21.161,0.0,0.0,0.0,0.0,131.661,21.29,133.3712226119,21.161,0,21.161,110.5,21.29,112.5322802577,133.11
2020-08-13 19:00:00,23.686,0.0,23.686,23.686,0,23.686,0.0,0.0,0.0,0.0,129.626,19.89,131.143097325,23.686,0,23.686,105.94,19.89,107.7909815337,133.62
2020-08-13 19:30:00,23.417,0.0,23.417,23.417,0,23.417,0.0,0.0,0.0,0.0,125.327,18.52,126.6879920474,23.417,0,23.417,101.91,18.52,103.5791412399,133.83
2020-08-13 20:00:00,19.724,0.0,19.724,19.724,0,19.724,0.0,0.0,0.0,0.0,119.944,17.0,121.1427386846,19.724,0,19.724,100.22,17.0,101.651603037,134.41
2020-08-13 20:30:00,9.034,0.0,9.034,9.034,0,9.034,0.0,0.0,0.0,0.0,110.924,15.64,112.0211737842,9.034,0,9.034,101.89,15.64,103.083372568,135.04
2020-08-13 21:00:00,6.457,0.0,6.457,6.457,0,6.457,0.0,0.0,0.0,0.0,109.377,15.48,110.4670019915,6.457,0,6.457,102.92,15.48,104.0776479365,134.71
2020-08-13 21:30:00,1.858,0.0,1.858,1.858,0,1.858,0.0,0.0,0.0,0.0,106.118,15.16,107.1954081293,1.858,0,1.858,104.26,15.16,105.3564103413,134.82
2020-08-13 22:00:00,1.446,0.0,1.446,1.446,0,1.446,0.0,0.0,0.0,0.0,101.506,13.39,102.3853511788,1.446,0,1.446,100.06,13.39,100.95194748,135.26
2020-08-13 22:30:00,1.666,0.0,1.666,1.666,0,1.666,0.0,0.0,0.0,0.0,94.866,11.21,95.5260281599,1.666,0,1.666,93.2,11.21,93.8717428197,135.62
2020-08-13 23:00:00,1.698,0.0,1.698,1.698,0,1.698,0.0,0.0,0.0,0.0,89.188,3.83,89.270197961,1.698,0,1.698,87.49,3.83,87.5737917416,133.33
2020-08-13 23:30:00,1.7069999999999999,0.0,1.7069999999999999,1.7069999999999999,0,1.7069999999999999,0.0,0.0,0.0,0.0,83.877,2.96,83.929212608,1.7069999999999999,0,1.7069999999999999,82.17,2.96,82.2232965771,134.03
2020-08-14 00:00:00,1.758,0.0,1.758,1.758,0,1.758,0.0,0.0,0.0,0.0,78.228,1.92,78.2515583487,1.758,0,1.758,76.47,1.92,76.4940997725,132.63
2020-08-14 00:30:00,1.772,0.0,1.772,1.772,0,1.772,0.0,0.0,0.0,0.0,76.952,1.03,76.9588929494,1.772,0,1.772,75.18,1.03,75.1870554018,133.07
2020-08-14 01:00:00,1.85,0.0,1.85,1.85,0,1.85,0.0,0.0,0.0,0.0,74.62,0.41000000000000003,74.6211263651,1.85,0,1.85,72.77,0.41000000000000003,72.7711549998,133.58
2020-08-14 01:30:00,1.752,0.0,1.752,1.752,0,1.752,0.0,0.0,0.0,0.0,75.102,-0.06,75.1020239674,1.752,0,1.752,73.35,-0.06,73.3500245399,133.87
2020-08-14 02:00:00,1.732,0.0,1.732,1.732,0,1.732,0.0,0.0,0.0,0.0,72.992,-0.18,72.9922219418,1.732,0,1.732,71.26,-0.18,71.2602273362,133.97
2020-08-14 02:30:00,1.812,0.0,1.812,1.812,0,1.812,0.0,0.0,0.0,0.0,72.262,-0.41000000000000003,72.2631631193,1.812,0,1.812,70.45,-0.41000000000000003,70.4511930346,134.27
2020-08-14 03:00:00,1.726,0.0,1.726,1.726,0,1.726,0.0,0.0,0.0,0.0,71.556,-1.27,71.5672693066,1.726,0,1.726,69.83,-1.27,69.8415478064,134.45
2020-08-14 03:30:00,1.776,0.0,1.776,1.776,0,1.776,0.0,0.0,0.0,0.0,70.176,-1.48,70.1916047402,1.776,0,1.776,68.4,-1.48,68.4160098223,134.68
2020-08-14 04:00:00,1.83,0.0,1.83,1.83,0,1.83,0.0,0.0,0.0,0.0,69.12,-1.3,69.1322240348,1.83,0,1.83,67.29,-1.3,67.302556415,134.68
2020-08-14 04:30:00,1.8210000000000002,0.0,1.8210000000000002,1.8210000000000002,0,1.8210000000000002,0.0,0.0,0.0,0.0,69.051,-0.84,69.0561090781,1.8210000000000002,0,1.8210000000000002,67.23,-0.84,67.2352474525,134.41
2020-08-14 05:00:00,1.729,0.0,1.729,1.729,0,1.729,0.0,0.0,0.0,0.0,69.549,-0.58,69.5514183968,1.729,0,1.729,67.82,-0.58,67.822480049,134.24
2020-08-14 05:30:00,1.698,0.0,1.698,1.698,0,1.698,0.0,0.0,0.0,0.0,70.208,0.07,70.2080348963,1.698,0,1.698,68.51,0.07,68.5100357612,133.75
2020-08-14 06:00:00,1.691,0.0,1.691,1.691,0,1.691,0.0,0.0,0.0,0.0,71.661,1.18,71.6707145283,1.691,0,1.691,69.97,1.18,69.9799492712,133.4
2020-08-14 06:30:00,1.784,0.0,1.784,1.784,0,1.784,0.0,0.0,0.0,0.0,77.864,3.5,77.9426231019,1.784,0,1.784,76.08,3.5,76.1604648095,132.96
2020-08-14 07:00:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,83.472,5.4,83.6464869794,2.602,0,2.602,80.87,5.4,81.050088834,132.38
2020-08-14 07:30:00,5.003,0.0,5.003,5.003,0,5.003,0.0,0.0,0.0,0.0,91.863,8.17,92.2255911827,5.003,0,5.003,86.86,8.17,87.2433865688,132.16
2020-08-14 08:00:00,6.707,0.0,6.707,6.707,0,6.707,0.0,0.0,0.0,0.0,100.297,10.93,100.8907979401,6.707,0,6.707,93.59,10.93,94.2260738862,131.59
2020-08-14 08:30:00,19.013,0.0,19.013,19.013,0,19.013,0.0,0.0,0.0,0.0,114.283,5.46,114.4133545046,19.013,0,19.013,95.27,5.46,95.4263302239,133.35
2020-08-14 09:00:00,23.758,0.0,23.758,23.758,0,23.758,0.0,0.0,0.0,0.0,120.538,6.13,120.6937709412,23.758,0,23.758,96.78,6.13,96.9739413451,133.92
2020-08-14 09:30:00,26.788,0.0,26.788,26.788,0,26.788,0.0,0.0,0.0,0.0,125.178,6.92,125.3691273161,26.788,0,26.788,98.39,6.92,98.6330497349,133.69
2020-08-14 10:00:00,24.569,0.0,24.569,24.569,0,24.569,0.0,0.0,0.0,0.0,125.889,7.73,126.1261004749,24.569,0,24.569,101.32,7.73,101.6144443472,133.45
2020-08-14 10:30:00,26.387,0.0,26.387,26.387,0,26.387,0.0,0.0,0.0,0.0,126.047,7.07,126.2451231098,26.387,0,26.387,99.66,7.07,99.9104624151,133.56
2020-08-14 11:00:00,35.048,0.0,35.048,35.048,0,35.048,0.0,0.0,0.0,0.0,130.738,7.03,130.9268709777,35.048,0,35.048,95.69,7.03,95.947886897,133.4
2020-08-14 11:30:00,41.896,0.0,41.896,41.896,0,41.896,0.0,0.0,0.0,0.0,133.546,7.11,133.7351345608,41.896,0,41.896,91.65,7.11,91.9253751692,133.32
2020-08-14 12:00:00,43.48,0.0,43.48,43.48,0,43.48,0.0,0.0,0.0,0.0,133.82,6.95,134.000354104,43.48,0,43.48,90.34,6.95,90.6069428907,133.32
2020-08-14 12:30:00,44.951,0.0,44.951,44.951,0,44.951,0.0,0.0,0.0,0.0,134.791,6.8,134.962415809,44.951,0,44.951,89.84,6.8,90.0969788617,133.32
2020-08-14 13:00:00,40.39,0.0,40.39,40.39,0,40.39,0.0,0.0,0.0,0.0,133.32,6.3,133.4687693807,40.39,0,40.39,92.93,6.3,93.1433030336,133.32
2020-08-14 13:30:00,44.991,0.0,44.991,44.991,0,44.991,0.0,0.0,0.0,0.0,134.131,5.15,134.2298314869,44.991,0,44.991,89.14,5.15,89.2886448548,133.95
2020-08-14 14:00:00,50.09,0.0,50.09,50.09,0,50.09,0.0,0.0,0.0,0.0,133.61,4.13,133.6738156858,50.09,0,50.09,83.52,4.13,83.6220503217,134.3
2020-08-14 14:30:00,51.515,0.0,51.515,51.515,0,51.515,0.0,0.0,0.0,0.0,132.455,3.64,132.5050060375,51.515,0,51.515,80.94,3.64,81.0218069411,134.63
2020-08-14 15:00:00,41.422,0.0,41.422,41.422,0,41.422,0.0,0.0,0.0,0.0,126.162,9.97,126.5553283904,41.422,0,41.422,84.74,9.97,85.3244894506,132.77
2020-08-14 15:30:00,27.388,0.0,27.388,27.388,0,27.388,0.0,0.0,0.0,0.0,119.608,12.0,120.2084592032,27.388,0,27.388,92.22,12.0,92.9974644816,132.16
2020-08-14 16:00:00,29.583,0.0,29.583,29.583,0,29.583,0.0,0.0,0.0,0.0,119.713,11.26,120.2413820987,29.583,0,29.583,90.13,11.26,90.8306363514,132.27
2020-08-14 16:30:00,36.005,0.0,36.005,36.005,0,36.005,0.0,0.0,0.0,0.0,125.025,11.23,125.5283375378,36.005,0,36.005,89.02,11.23,89.7255443004,132.49
2020-08-14 17:00:00,37.423,0.0,37.423,37.423,0,37.423,0.0,0.0,0.0,0.0,128.793,11.57,129.3116458367,37.423,0,37.423,91.37,11.57,92.0996297495,132.28
2020-08-14 17:30:00,35.649,0.0,35.649,35.649,0,35.649,0.0,0.0,0.0,0.0,130.759,11.23,131.2403481442,35.649,0,35.649,95.11,11.23,95.7706896707,131.86
2020-08-14 18:00:00,31.938,0.0,31.938,31.938,0,31.938,0.0,0.0,0.0,0.0,129.568,11.26,130.0563501871,31.938,0,31.938,97.63,11.26,98.2771819905,131.86
2020-08-14 18:30:00,29.617,0.0,29.617,29.617,0,29.617,0.0,0.0,0.0,0.0,128.237,10.4,128.6580280006,29.617,0,29.617,98.62,10.4,99.1668513164,132.03
2020-08-14 19:00:00,27.185,0.0,27.185,27.185,0,27.185,0.0,0.0,0.0,0.0,124.465,9.49,124.826264564,27.185,0,27.185,97.28,9.49,97.7417950521,131.76
2020-08-14 19:30:00,18.56,0.0,18.56,18.56,0,18.56,0.0,0.0,0.0,0.0,118.45,8.01,118.7205230784,18.56,0,18.56,99.89,8.01,100.2106391557,134.78
2020-08-14 20:00:00,6.413,0.0,6.413,6.413,0,6.413,0.0,0.0,0.0,0.0,109.613,6.06,109.780386996,6.413,0,6.413,103.2,6.06,103.3777713051,135.04
2020-08-14 20:30:00,8.317,0.0,8.317,8.317,0,8.317,0.0,0.0,0.0,0.0,108.147,4.6,108.2447855973,8.317,0,8.317,99.83,4.6,99.9359239713,135.59
2020-08-14 21:00:00,8.164,0.0,8.164,8.164,0,8.164,0.0,0.0,0.0,0.0,109.314,4.27,109.3973651237,8.164,0,8.164,101.15,4.27,101.2400879099,135.48
2020-08-14 21:30:00,5.554,0.0,5.554,5.554,0,5.554,0.0,0.0,0.0,0.0,107.614,2.75,107.6491314224,5.554,0,5.554,102.06,2.75,102.0970425625,135.48
2020-08-14 22:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,101.232,-2.06,101.2529576062,3.402,0,3.402,97.83,-2.06,97.8516862399,135.48
2020-08-14 22:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,95.793,-10.06,96.3197926129,3.453,0,3.453,92.34,-10.06,92.8863779033,134.6
2020-08-14 23:00:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,90.905,-16.07,92.3144838311,3.525,0,3.525,87.38,-16.07,88.84542363,134.41
2020-08-14 23:30:00,3.475,0.0,3.475,3.475,0,3.475,0.0,0.0,0.0,0.0,84.855,-16.91,86.5235177567,3.475,0,3.475,81.38,-16.91,83.1183042416,134.73
2020-08-15 00:00:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,80.036,-17.75,81.9806306148,3.5060000000000002,0,3.5060000000000002,76.53,-17.75,78.5614625628,134.87
2020-08-15 00:30:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,78.582,-18.5,80.7302961967,3.472,0,3.472,75.11,-18.5,77.3547807185,135.18
2020-08-15 01:00:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,76.241,-19.33,78.6532833453,3.591,0,3.591,72.65,-19.33,75.1775990572,135.64
2020-08-15 01:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,75.731,-19.6,78.2262383155,3.491,0,3.491,72.24,-19.6,74.8517040554,135.75
2020-08-15 02:00:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,73.912,-19.88,76.5388668847,3.502,0,3.502,70.41,-19.88,73.1627124976,135.75
2020-08-15 02:30:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,72.671,-20.34,75.4638313432,3.471,0,3.471,69.2,-20.34,72.1273568072,135.94
2020-08-15 03:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,71.229,-21.06,74.2771434628,3.539,0,3.539,67.69,-21.06,70.8904767934,136.11
2020-08-15 03:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,70.645,-20.97,73.6916340231,3.515,0,3.515,67.13,-20.97,70.3290679591,136.23
2020-08-15 04:00:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,70.219,-21.13,73.3292906075,3.479,0,3.479,66.74,-21.13,70.005031962,136.23
2020-08-15 04:30:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,70.285,-21.39,73.4677706549,3.445,0,3.445,66.84,-21.39,70.1791828109,136.48
2020-08-15 05:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,70.307,-21.14,73.4164412717,3.497,0,3.497,66.81,-21.14,70.0747864784,136.29
2020-08-15 05:30:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,71.442,-20.93,74.4447732484,3.482,0,3.482,67.96,-20.93,71.1099606244,136.29
2020-08-15 06:00:00,3.498,0.0,3.498,3.498,0,3.498,0.0,0.0,0.0,0.0,69.738,-19.95,72.5354474998,3.498,0,3.498,66.24,-19.95,69.1790437922,136.29
2020-08-15 06:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,71.922,-19.38,74.48730418,3.492,0,3.492,68.43,-19.38,71.1213702061,135.96
2020-08-15 07:00:00,3.613,0.0,3.613,3.613,0,3.613,0.0,0.0,0.0,0.0,74.913,-18.1,77.0685900286,3.613,0,3.613,71.3,-18.1,73.5615388637,135.31
2020-08-15 07:30:00,4.104,0.0,4.104,4.104,0,4.104,0.0,0.0,0.0,0.0,80.184,-16.23,81.8100651265,4.104,0,4.104,76.08,-16.23,77.791897393,134.36
2020-08-15 08:00:00,4.934,0.0,4.934,4.934,0,4.934,0.0,0.0,0.0,0.0,86.434,-13.92,87.5477170233,4.934,0,4.934,81.5,-13.92,82.6802056117,134.21
2020-08-15 08:30:00,6.075,0.0,6.075,6.075,0,6.075,0.0,0.0,0.0,0.0,94.525,-12.24,95.3141816573,6.075,0,6.075,88.45,-12.24,89.2928894146,133.64
2020-08-15 09:00:00,11.437,0.0,11.437,11.437,0,11.437,0.0,0.0,0.0,0.0,103.087,-10.52,103.622391253,11.437,0,11.437,91.65,-10.52,92.2517907685,133.16
2020-08-15 09:30:00,22.869,0.0,22.869,22.869,0,22.869,0.0,0.0,0.0,0.0,113.079,-9.49,113.4765188971,22.869,0,22.869,90.21,-9.49,90.7077956958,133.01
2020-08-15 10:00:00,23.628,0.0,23.628,23.628,0,23.628,0.0,0.0,0.0,0.0,117.178,-2.65,117.2079612654,23.628,0,23.628,93.55,-2.65,93.5875258782,132.12
2020-08-15 10:30:00,25.162,0.0,25.162,25.162,0,25.162,0.0,0.0,0.0,0.0,120.972,6.43,121.1427657105,25.162,0,25.162,95.81,6.43,96.0255226489,134.47
2020-08-15 11:00:00,26.502,0.0,26.502,26.502,0,26.502,0.0,0.0,0.0,0.0,121.602,6.11,121.7554044139,26.502,0,26.502,95.1,6.11,95.2960759948,134.93
2020-08-15 11:30:00,29.055,0.0,29.055,29.055,0,29.055,0.0,0.0,0.0,0.0,122.845,6.14,122.998348058,29.055,0,29.055,93.79,6.14,93.990763908,135.17
2020-08-15 12:00:00,30.641,0.0,30.641,30.641,0,30.641,0.0,0.0,0.0,0.0,124.531,10.39,124.9636829683,30.641,0,30.641,93.89,10.39,94.4631367254,134.71
2020-08-15 12:30:00,31.455,0.0,31.455,31.455,0,31.455,0.0,0.0,0.0,0.0,126.595,14.46,127.418152651,31.455,0,31.455,95.14,14.46,96.2325890746,133.48
2020-08-15 13:00:00,33.955,0.0,33.955,33.955,0,33.955,0.0,0.0,0.0,0.0,127.485,13.95,128.245965726,33.955,0,33.955,93.53,13.95,94.5645990844,133.6
2020-08-15 13:30:00,36.129,0.0,36.129,36.129,0,36.129,0.0,0.0,0.0,0.0,127.089,13.21,127.7736984712,36.129,0,36.129,90.96,13.21,91.9142301279,133.77
2020-08-15 14:00:00,33.766,0.0,33.766,33.766,0,33.766,0.0,0.0,0.0,0.0,123.836,12.46,124.4612650426,33.766,0,33.766,90.07,12.46,90.9277542888,133.89
2020-08-15 14:30:00,32.205,0.0,32.205,32.205,0,32.205,0.0,0.0,0.0,0.0,120.515,11.42,121.0548703068,32.205,0,32.205,88.31,11.42,89.0453395748,133.73
2020-08-15 15:00:00,30.624,0.0,30.624,30.624,0,30.624,0.0,0.0,0.0,0.0,118.314,11.07,118.8307514745,30.624,0,30.624,87.69,11.07,88.3859773946,133.91
2020-08-15 15:30:00,19.644,0.0,19.644,19.644,0,19.644,0.0,0.0,0.0,0.0,112.444,10.55,112.9378396995,19.644,0,19.644,92.8,10.55,93.3977649626,134.08
2020-08-15 16:00:00,17.019,0.0,17.019,17.019,0,17.019,0.0,0.0,0.0,0.0,109.869,10.82,110.4004961991,17.019,0,17.019,92.85,10.82,93.478312458,134.08
2020-08-15 16:30:00,19.235,0.0,19.235,19.235,0,19.235,0.0,0.0,0.0,0.0,113.185,11.3,113.7476778884,19.235,0,19.235,93.95,11.3,94.62712349,133.95
2020-08-15 17:00:00,25.491,0.0,25.491,25.491,0,25.491,0.0,0.0,0.0,0.0,118.151,12.14,118.7730541874,25.491,0,25.491,92.66,12.14,93.4518870864,133.62
2020-08-15 17:30:00,30.352,0.0,30.352,30.352,0,30.352,0.0,0.0,0.0,0.0,126.232,12.67,126.8662552612,30.352,0,30.352,95.88,12.67,96.7135114656,133.0
2020-08-15 18:00:00,30.862,0.0,30.862,30.862,0,30.862,0.0,0.0,0.0,0.0,129.072,12.92,129.7170288898,30.862,0,30.862,98.21,12.92,99.0561986955,132.86
2020-08-15 18:30:00,27.246,0.0,27.246,27.246,0,27.246,0.0,0.0,0.0,0.0,127.146,12.38,127.7472884879,27.246,0,27.246,99.9,12.38,100.6641664149,132.86
2020-08-15 19:00:00,23.749,0.0,23.749,23.749,0,23.749,0.0,0.0,0.0,0.0,123.519,12.03,124.1034417774,23.749,0,23.749,99.77,12.03,100.492655453,133.1
2020-08-15 19:30:00,14.476,0.0,14.476,14.476,0,14.476,0.0,0.0,0.0,0.0,115.946,11.33,116.498256708,14.476,0,14.476,101.47,11.33,102.100586678,133.1
2020-08-15 20:00:00,12.652,0.0,12.652,12.652,0,12.652,0.0,0.0,0.0,0.0,112.412,10.73,112.9229411767,12.652,0,12.652,99.76,10.73,100.3353900675,133.1
2020-08-15 20:30:00,12.227,0.0,12.227,12.227,0,12.227,0.0,0.0,0.0,0.0,108.577,9.53,108.994430266,12.227,0,12.227,96.35,9.53,96.8201600908,133.34
2020-08-15 21:00:00,12.236,0.0,12.236,12.236,0,12.236,0.0,0.0,0.0,0.0,107.666,9.45,108.0799243893,12.236,0,12.236,95.43,9.45,95.8967538554,133.34
2020-08-15 21:30:00,12.339,0.0,12.339,12.339,0,12.339,0.0,0.0,0.0,0.0,104.589,8.26,104.914663041,12.339,0,12.339,92.25,8.26,92.6190590537,133.9
2020-08-15 22:00:00,12.272,0.0,12.272,12.272,0,12.272,0.0,0.0,0.0,0.0,100.102,7.06,100.3506552246,12.272,0,12.272,87.83,7.06,88.1132935487,134.07
2020-08-15 22:30:00,12.256,0.0,12.256,12.256,0,12.256,0.0,0.0,0.0,0.0,96.416,5.79,96.5896948748,12.256,0,12.256,84.16,5.79,84.3589337296,134.52
2020-08-15 23:00:00,12.416,0.0,12.416,12.416,0,12.416,0.0,0.0,0.0,0.0,91.966,4.5,92.076029215,12.416,0,12.416,79.55,4.5,79.6771767823,134.99
2020-08-15 23:30:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,81.36,4.25,81.4709279437,3.74,0,3.74,77.62,4.25,77.7362650248,135.23
2020-08-16 00:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,74.665,3.2800000000000002,74.7370097408,3.395,0,3.395,71.27,3.2800000000000002,71.3454364343,135.01
2020-08-16 00:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,72.248,3.07,72.3131966103,3.408,0,3.408,68.84,3.07,68.9084211109,135.48
2020-08-16 01:00:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,70.257,2.14,70.2895842142,3.437,0,3.437,66.82,2.14,66.8542594006,135.39
2020-08-16 01:30:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,70.033,-4.01,70.1477097916,3.303,0,3.303,66.73,-4.01,66.85037771020001,133.4
2020-08-16 02:00:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,68.643,-4.08,68.7641465373,3.293,0,3.293,65.35,-4.08,65.477239557,133.26
2020-08-16 02:30:00,3.364,0.0,3.364,3.364,0,3.364,0.0,0.0,0.0,0.0,66.944,-4.69,67.1080862192,3.364,0,3.364,63.58,-4.69,63.7527450389,133.58
2020-08-16 03:00:00,3.614,0.0,3.614,3.614,0,3.614,0.0,0.0,0.0,0.0,65.404,-5.12,65.604097555,3.614,0,3.614,61.79,-5.12,62.0017620717,133.84
2020-08-16 03:30:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,64.492,-5.27,64.7069622529,3.362,0,3.362,61.13,-5.27,61.3567420908,133.84
2020-08-16 04:00:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,65.157,-4.86,65.3380000383,3.327,0,3.327,61.83,-4.86,62.0207102507,133.7
2020-08-16 04:30:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,65.272,-4.94,65.4586708084,3.292,0,3.292,61.98,-4.94,62.176555067,134.1
2020-08-16 05:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,64.978,-4.74,65.1506568194,3.318,0,3.318,61.66,-4.74,61.8419210568,133.86
2020-08-16 05:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,65.789,-4.67,65.9545405639,3.319,0,3.319,62.47,-4.67,62.6443117929,133.86
2020-08-16 06:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,66.373,-4.47,66.5233495023,3.313,0,3.313,63.06,-4.47,63.2182291748,133.78
2020-08-16 06:30:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,67.91,-3.88,68.0207505104,3.43,0,3.43,64.48,-3.88,64.5966314911,133.55
2020-08-16 07:00:00,4.003,0.0,4.003,4.003,0,4.003,0.0,0.0,0.0,0.0,70.323,-3.07,70.3899796065,4.003,0,4.003,66.32,-3.07,66.3910182178,133.16
2020-08-16 07:30:00,6.336,0.0,6.336,6.336,0,6.336,0.0,0.0,0.0,0.0,75.786,-1.9100000000000001,75.8100646089,6.336,0,6.336,69.45,-1.9100000000000001,69.4762592545,132.42
2020-08-16 08:00:00,11.458,0.0,11.458,11.458,0,11.458,0.0,0.0,0.0,0.0,82.768,-0.37,82.7688270063,11.458,0,11.458,71.31,-0.37,71.310959887,131.91
2020-08-16 08:30:00,21.781,0.0,21.781,21.781,0,21.781,0.0,0.0,0.0,0.0,94.001,0.9400000000000001,94.0056998325,21.781,0,21.781,72.22,0.9400000000000001,72.2261171599,131.71
2020-08-16 09:00:00,35.309,0.0,35.309,35.309,0,35.309,0.0,0.0,0.0,0.0,105.899,2.3,105.923973684,35.309,0,35.309,70.59,2.3,70.6274599572,131.95
2020-08-16 09:30:00,27.728,0.0,27.728,27.728,0,27.728,0.0,0.0,0.0,0.0,108.348,3.41,108.4016476074,27.728,0,27.728,80.62,3.41,80.6920844941,132.68
2020-08-16 10:00:00,34.689,0.0,34.689,34.689,0,34.689,0.0,0.0,0.0,0.0,115.719,4.79,115.8180947046,34.689,0,34.689,81.03,4.79,81.171454342,132.23
2020-08-16 10:30:00,35.255,0.0,35.255,35.255,0,35.255,0.0,0.0,0.0,0.0,118.985,5.77,119.1248216158,35.255,0,35.255,83.73,5.77,83.9285755866,131.97
2020-08-16 11:00:00,53.768,0.0,53.768,53.768,0,53.768,0.0,0.0,0.0,0.0,128.398,6.1,128.5428193405,53.768,0,53.768,74.63,6.1,74.8788815355,131.97
2020-08-16 11:30:00,70.764,0.0,70.764,70.764,0,70.764,0.0,0.0,0.0,0.0,136.114,6.6,136.2739189867,70.764,0,70.764,65.35,6.6,65.6824367697,131.85
2020-08-16 12:00:00,76.66,0.0,76.66,76.66,0,76.66,0.0,0.0,0.0,0.0,140.24,7.26,140.4277935453,76.66,0,76.66,63.58,7.26,63.993155884000004,131.95
2020-08-16 12:30:00,60.598,0.0,60.598,60.598,0,60.598,0.0,0.0,0.0,0.0,136.878,7.41,137.0784263989,60.598,0,60.598,76.28,7.41,76.6390664087,131.65
2020-08-16 13:00:00,38.819,0.0,38.819,38.819,0,38.819,0.0,0.0,0.0,0.0,128.739,7.18,128.9390651471,38.819,0,38.819,89.92,7.18,90.2062015606,131.54
2020-08-16 13:30:00,43.928,0.0,43.928,43.928,0,43.928,0.0,0.0,0.0,0.0,128.798,6.22,128.9481027546,43.928,0,43.928,84.87,6.22,85.0976221759,131.84
2020-08-16 14:00:00,49.992,0.0,49.992,49.992,0,49.992,0.0,0.0,0.0,0.0,127.932,5.22,128.0384513496,49.992,0,49.992,77.94,5.22,78.1146081089,132.31
2020-08-16 14:30:00,51.883,0.0,51.883,51.883,0,51.883,0.0,0.0,0.0,0.0,124.903,4.36,124.9790742845,51.883,0,51.883,73.02,4.36,73.1500512645,132.82
2020-08-16 15:00:00,56.584,0.0,56.584,56.584,0,56.584,0.0,0.0,0.0,0.0,123.304,4.62,123.3905215809,56.584,0,56.584,66.72,4.62,66.8797637556,132.82
2020-08-16 15:30:00,47.957,0.0,47.957,47.957,0,47.957,0.0,0.0,0.0,0.0,120.797,4.28,120.8727992933,47.957,0,47.957,72.84,4.28,72.9656357472,132.92
2020-08-16 16:00:00,39.614,0.0,39.614,39.614,0,39.614,0.0,0.0,0.0,0.0,120.604,4.28,120.679920517,39.614,0,39.614,80.99,4.28,81.103011658,132.82
2020-08-16 16:30:00,41.107,0.0,41.107,41.107,0,41.107,0.0,0.0,0.0,0.0,124.957,4.71,125.0457354291,41.107,0,41.107,83.85,4.71,83.9821802527,132.72
2020-08-16 17:00:00,43.053,0.0,43.053,43.053,0,43.053,0.0,0.0,0.0,0.0,130.433,5.46,130.5472293425,43.053,0,43.053,87.38,5.46,87.5504197591,132.41
2020-08-16 17:30:00,35.039,0.0,35.039,35.039,0,35.039,0.0,0.0,0.0,0.0,130.099,6.5600000000000005,130.2642829059,35.039,0,35.039,95.06,6.5600000000000005,95.2860808303,131.96
