Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-16 18:00:00,33.115,0.0,33.115,33.115,0,33.115,0.0,0.0,0.0,0.0,130.815,7.16,131.0108004136,33.115,0,33.115,97.7,7.16,97.9620110043,131.62
2020-08-16 18:30:00,36.646,0.0,36.646,36.646,0,36.646,0.0,0.0,0.0,0.0,130.626,5.94,130.7609860624,36.646,0,36.646,93.98,5.94,94.1675315594,131.82
2020-08-16 19:00:00,36.158,0.0,36.158,36.158,0,36.158,0.0,0.0,0.0,0.0,127.188,4.61,127.2715185892,36.158,0,36.158,91.03,4.61,91.1466565487,132.04
2020-08-16 19:30:00,25.057,0.0,25.057,25.057,0,25.057,0.0,0.0,0.0,0.0,118.837,4.1,118.9077060959,25.057,0,25.057,93.78,4.1,93.8695818676,132.04
2020-08-16 20:00:00,20.145,0.0,20.145,20.145,0,20.145,0.0,0.0,0.0,0.0,114.195,3.01,114.2346625373,20.145,0,20.145,94.05,3.01,94.0981540733,132.63
2020-08-16 20:30:00,21.087,0.0,21.087,21.087,0,21.087,0.0,0.0,0.0,0.0,112.327,1.8900000000000001,112.3428993261,21.087,0,21.087,91.24,1.8900000000000001,91.2595731965,132.63
2020-08-16 21:00:00,24.149,0.0,24.149,24.149,0,24.149,0.0,0.0,0.0,0.0,112.749,1.38,112.7574449915,24.149,0,24.149,88.6,1.38,88.6107465266,132.74
2020-08-16 21:30:00,22.084,0.0,22.084,22.084,0,22.084,0.0,0.0,0.0,0.0,110.464,0.92,110.467831046,22.084,0,22.084,88.38,0.92,88.384788284,133.01
2020-08-16 22:00:00,12.021,0.0,12.021,12.021,0,12.021,0.0,0.0,0.0,0.0,100.771,0.17,100.7711433943,12.021,0,12.021,88.75,0.17,88.7501628168,132.6
2020-08-16 22:30:00,11.789,0.0,11.789,11.789,0,11.789,0.0,0.0,0.0,0.0,96.109,-0.8,96.1123294952,11.789,0,11.789,84.32,-0.8,84.323794981,132.22
2020-08-16 23:00:00,11.745,0.0,11.745,11.745,0,11.745,0.0,0.0,0.0,0.0,90.465,-1.74,90.481731996,11.745,0,11.745,78.72,-1.74,78.7392278347,132.9
2020-08-16 23:30:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,78.022,-2.83,78.0733077562,3.202,0,3.202,74.82,-2.83,74.8735019884,133.59
2020-08-17 00:00:00,2.879,0.0,2.879,2.879,0,2.879,0.0,0.0,0.0,0.0,71.969,-3.44,72.0511662709,2.879,0,2.879,69.09,-3.44,69.1755860113,133.59
2020-08-17 00:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,70.643,-3.89,70.7500215477,2.893,0,2.893,67.75,-3.89,67.8615841253,134.41
2020-08-17 01:00:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,68.827,-4.24,68.9574762372,2.947,0,2.947,65.88,-4.24,66.0163010172,134.78
2020-08-17 01:30:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,69.134,-4.65,69.290204618,2.904,0,2.904,66.23,-4.65,66.3930372855,135.03
2020-08-17 02:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,68.036,-5.08,68.2253889399,2.876,0,2.876,65.16,-5.08,65.3577233386,135.3
2020-08-17 02:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,67.62,-5.05,67.8083099627,2.89,0,2.89,64.73,-5.05,64.9266925078,135.82
2020-08-17 03:00:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,65.853,-8.89,66.450355221,2.9130000000000003,0,2.9130000000000003,62.94,-8.89,63.564736293,134.05
2020-08-17 03:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,65.343,-11.44,66.3368769916,2.9130000000000003,0,2.9130000000000003,62.43,-11.44,63.4695084273,132.96
2020-08-17 04:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,65.498,-11.42,66.4861218902,2.908,0,2.908,62.59,-11.42,63.623301549,133.04
2020-08-17 04:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,65.437,-11.36,66.4157403708,2.8970000000000002,0,2.8970000000000002,62.54,-11.36,63.5633636618,133.04
2020-08-17 05:00:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,65.314,-11.42,66.3048640448,3.114,0,3.114,62.2,-11.42,63.239674256,132.94
2020-08-17 05:30:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,67.083,-10.64,67.9215612968,3.203,0,3.203,63.88,-10.64,64.7600494132,132.34
2020-08-17 06:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,69.76,-10.0,70.4730984135,2.7199999999999998,0,2.7199999999999998,67.04,-10.0,67.7817202496,132.47
2020-08-17 06:30:00,2.751,0.0,2.751,2.751,0,2.751,0.0,0.0,0.0,0.0,76.961,-7.03,77.2814105785,2.751,0,2.751,74.21,-7.03,74.5422363496,131.73
2020-08-17 07:00:00,5.2,0.0,5.2,5.2,0,5.2,0.0,0.0,0.0,0.0,85.4,-0.17,85.4001692036,5.2,0,5.2,80.2,-0.17,80.2001801744,133.32
2020-08-17 07:30:00,13.845,0.0,13.845,13.845,0,13.845,0.0,0.0,0.0,0.0,97.245,3.8200000000000003,97.3200001284,13.845,0,13.845,83.4,3.8200000000000003,83.4874385761,133.12
2020-08-17 08:00:00,33.946,0.0,33.946,33.946,0,33.946,0.0,0.0,0.0,0.0,113.106,5.5600000000000005,113.2425751915,33.946,0,33.946,79.16,5.5600000000000005,79.355020005,132.83
2020-08-17 08:30:00,46.848,0.0,46.848,46.848,0,46.848,0.0,0.0,0.0,0.0,124.768,8.26,125.0411189329,46.848,0,46.848,77.92,8.26,78.3565823655,132.12
2020-08-17 09:00:00,72.345,0.0,72.345,72.345,0,72.345,0.0,0.0,0.0,0.0,140.625,10.49,141.0157109155,72.345,0,72.345,68.28,10.49,69.0811008887,132.02
2020-08-17 09:30:00,86.981,0.0,86.981,86.981,0,86.981,0.0,0.0,0.0,0.0,148.611,11.99,149.093894647,86.981,0,86.981,61.63,11.99,62.7854839911,131.84
2020-08-17 10:00:00,106.498,0.0,106.498,106.498,0,106.498,0.0,0.0,0.0,0.0,157.228,13.43,157.8005351195,106.498,0,106.498,50.73,13.43,52.4775933137,131.67
2020-08-17 10:30:00,108.729,0.0,108.729,108.729,0,108.729,0.0,0.0,0.0,0.0,155.729,13.64,156.3252092306,108.729,0,108.729,47.0,13.64,48.9392439664,131.67
2020-08-17 11:00:00,133.368,0.0,133.368,133.368,0,133.368,0.0,0.0,0.0,0.0,166.618,19.86,167.797430028,133.368,0,133.368,33.25,19.86,38.7296023734,133.1
2020-08-17 11:30:00,139.794,0.0,139.794,139.794,0,139.794,0.0,0.0,0.0,0.0,168.404,21.92,169.8245966166,139.794,0,139.794,28.61,21.92,36.0418992285,134.25
2020-08-17 12:00:00,139.485,0.0,139.485,139.485,0,139.485,0.0,0.0,0.0,0.0,166.435,21.93,167.8735658911,139.485,0,139.485,26.95,21.93,34.7451780827,134.42
2020-08-17 12:30:00,142.612,0.0,142.612,142.612,0,142.612,0.0,0.0,0.0,0.0,168.152,23.02,169.7204039118,142.612,0,142.612,25.54,23.02,34.3833099047,134.09
2020-08-17 13:00:00,130.974,0.0,130.974,130.974,0,130.974,0.0,0.0,0.0,0.0,163.324,22.2,164.8258747163,130.974,0,130.974,32.35,22.2,39.2347103978,134.09
2020-08-17 13:30:00,106.642,0.0,106.642,106.642,0,106.642,0.0,0.0,0.0,0.0,154.452,20.7,155.8329564117,106.642,0,106.642,47.81,20.7,52.0988109269,134.51
2020-08-17 14:00:00,99.767,0.0,99.767,99.767,0,99.767,0.0,0.0,0.0,0.0,150.017,20.78,151.4493601472,99.767,0,99.767,50.25,20.78,54.37711743,134.79
2020-08-17 14:30:00,74.057,0.0,74.057,74.057,0,74.057,0.0,0.0,0.0,0.0,139.617,20.52,141.1168915793,74.057,0,74.057,65.56,20.52,68.696317223,134.79
2020-08-17 15:00:00,55.813,0.0,55.813,55.813,0,55.813,0.0,0.0,0.0,0.0,133.783,19.92,135.2578925202,55.813,0,55.813,77.97,19.92,80.4743890937,134.79
2020-08-17 15:30:00,35.339,0.0,35.339,35.339,0,35.339,0.0,0.0,0.0,0.0,126.749,20.0,128.3172202045,35.339,0,35.339,91.41,20.0,93.5723682505,134.79
2020-08-17 16:00:00,30.73,0.0,30.73,30.73,0,30.73,0.0,0.0,0.0,0.0,126.22,19.55,127.7250597964,30.73,0,30.73,95.49,19.55,97.4707268876,134.96
2020-08-17 16:30:00,50.184,0.0,50.184,50.184,0,50.184,0.0,0.0,0.0,0.0,136.014,18.5,137.2663767862,50.184,0,50.184,85.83,18.5,87.8011326806,135.31
2020-08-17 17:00:00,61.109,0.0,61.109,61.109,0,61.109,0.0,0.0,0.0,0.0,144.039,18.96,145.2815030243,61.109,0,61.109,82.93,18.96,85.0697743032,135.31
2020-08-17 17:30:00,49.416,0.0,49.416,49.416,0,49.416,0.0,0.0,0.0,0.0,141.846,18.44,143.0395795436,49.416,0,49.416,92.43,18.44,94.2514641796,135.39
2020-08-17 18:00:00,41.228,0.0,41.228,41.228,0,41.228,0.0,0.0,0.0,0.0,138.178,18.09,139.3571231907,41.228,0,41.228,96.95,18.09,98.6232761573,135.2
2020-08-17 18:30:00,41.605,0.0,41.605,41.605,0,41.605,0.0,0.0,0.0,0.0,138.375,16.44,139.3481762529,41.605,0,41.605,96.77,16.44,98.1565407907,135.5
2020-08-17 19:00:00,32.772,0.0,32.772,32.772,0,32.772,0.0,0.0,0.0,0.0,132.472,15.12,133.3320861008,32.772,0,32.772,99.7,15.12,100.83999405,135.5
2020-08-17 19:30:00,27.792,0.0,27.792,27.792,0,27.792,0.0,0.0,0.0,0.0,127.692,14.38,128.4991488843,27.792,0,27.792,99.9,14.38,100.9296507474,135.16
2020-08-17 20:00:00,16.231,0.0,16.231,16.231,0,16.231,0.0,0.0,0.0,0.0,119.471,13.89,120.275732968,16.231,0,16.231,103.24,13.89,104.1701958335,134.98
2020-08-17 20:30:00,14.547,0.0,14.547,14.547,0,14.547,0.0,0.0,0.0,0.0,117.117,13.08,117.8451445287,14.547,0,14.547,102.57,13.08,103.400634911,134.73
2020-08-17 21:00:00,14.54,0.0,14.54,14.54,0,14.54,0.0,0.0,0.0,0.0,116.38,12.85,117.0872619032,14.54,0,14.54,101.84,12.85,102.6474943679,133.98
2020-08-17 21:30:00,10.116,0.0,10.116,10.116,0,10.116,0.0,0.0,0.0,0.0,110.916,11.82,111.5440337087,10.116,0,10.116,100.8,11.82,101.4906517863,134.19
2020-08-17 22:00:00,1.426,0.0,1.426,1.426,0,1.426,0.0,0.0,0.0,0.0,100.856,10.34,101.3846553281,1.426,0,1.426,99.43,10.34,99.9661967867,134.79
2020-08-17 22:30:00,1.16,0.0,1.16,1.16,0,1.16,0.0,0.0,0.0,0.0,94.44,8.68,94.8380514351,1.16,0,1.16,93.28,8.68,93.6829803113,135.57
2020-08-17 23:00:00,1.189,0.0,1.189,1.189,0,1.189,0.0,0.0,0.0,0.0,88.899,7.02,89.1757399801,1.189,0,1.189,87.71,7.02,87.9904795986,135.57
2020-08-17 23:30:00,1.363,0.0,1.363,1.363,0,1.363,0.0,0.0,0.0,0.0,82.413,5.95,82.6275079438,1.363,0,1.363,81.05,5.95,81.268105675,135.29
2020-08-18 00:00:00,1.5859999999999999,0.0,1.5859999999999999,1.5859999999999999,0,1.5859999999999999,0.0,0.0,0.0,0.0,76.126,1.53,76.1413736151,1.5859999999999999,0,1.5859999999999999,74.54,1.53,74.5557006539,134.22
2020-08-18 00:30:00,1.516,0.0,1.516,1.516,0,1.516,0.0,0.0,0.0,0.0,71.626,-1.35,71.6387212058,1.516,0,1.516,70.11,-1.35,70.1229962281,133.62
2020-08-18 01:00:00,1.31,0.0,1.31,1.31,0,1.31,0.0,0.0,0.0,0.0,69.37,-1.77,69.3925774129,1.31,0,1.31,68.06,-1.77,68.0830118311,134.03
2020-08-18 01:30:00,1.238,0.0,1.238,1.238,0,1.238,0.0,0.0,0.0,0.0,70.238,-2.03,70.2673291367,1.238,0,1.238,69.0,-2.03,69.0298551353,134.51
2020-08-18 02:00:00,1.214,0.0,1.214,1.214,0,1.214,0.0,0.0,0.0,0.0,68.944,-2.31,68.9826879442,1.214,0,1.214,67.73,-2.31,67.7693809917,134.44
2020-08-18 02:30:00,1.3559999999999999,0.0,1.3559999999999999,1.3559999999999999,0,1.3559999999999999,0.0,0.0,0.0,0.0,67.876,-2.84,67.935388245,1.3559999999999999,0,1.3559999999999999,66.52,-2.84,66.5805977744,134.8
2020-08-18 03:00:00,1.391,0.0,1.391,1.391,0,1.391,0.0,0.0,0.0,0.0,66.441,-3.2,66.5180162137,1.391,0,1.391,65.05,-3.2,65.1286611255,135.13
2020-08-18 03:30:00,1.33,0.0,1.33,1.33,0,1.33,0.0,0.0,0.0,0.0,65.47,-3.27,65.5516117269,1.33,0,1.33,64.14,-3.27,64.223301846,135.13
2020-08-18 04:00:00,1.439,0.0,1.439,1.439,0,1.439,0.0,0.0,0.0,0.0,65.559,-3.04,65.6294452285,1.439,0,1.439,64.12,-3.04,64.1920244267,135.13
2020-08-18 04:30:00,1.501,0.0,1.501,1.501,0,1.501,0.0,0.0,0.0,0.0,65.571,-3.13,65.645662012,1.501,0,1.501,64.07,-3.13,64.1464090967,135.13
2020-08-18 05:00:00,1.451,0.0,1.451,1.451,0,1.451,0.0,0.0,0.0,0.0,65.481,-3.2,65.5591439923,1.451,0,1.451,64.03,-3.2,64.1099126501,135.4
2020-08-18 05:30:00,1.534,0.0,1.534,1.534,0,1.534,0.0,0.0,0.0,0.0,66.504,-2.56,66.5532539851,1.534,0,1.534,64.97,-2.56,65.0204160245,134.84
2020-08-18 06:00:00,1.153,0.0,1.153,1.153,0,1.153,0.0,0.0,0.0,0.0,69.003,-1.24,69.0141406452,1.153,0,1.153,67.85,-1.24,67.861329931,134.22
2020-08-18 06:30:00,2.033,0.0,2.033,2.033,0,2.033,0.0,0.0,0.0,0.0,76.073,1.55,76.0887891151,2.033,0,2.033,74.04,1.55,74.056222561,133.29
2020-08-18 07:00:00,6.483,0.0,6.483,6.483,0,6.483,0.0,0.0,0.0,0.0,85.433,3.66,85.5113623386,6.483,0,6.483,78.95,3.66,79.0347904407,133.01
2020-08-18 07:30:00,12.069,0.0,12.069,12.069,0,12.069,0.0,0.0,0.0,0.0,98.119,5.5,98.2730286549,12.069,0,12.069,86.05,5.5,86.2255907489,133.01
2020-08-18 08:00:00,14.836,0.0,14.836,14.836,0,14.836,0.0,0.0,0.0,0.0,105.206,7.69,105.4866746845,14.836,0,14.836,90.37,7.69,90.6965986132,132.55
2020-08-18 08:30:00,30.54,0.0,30.54,30.54,0,30.54,0.0,0.0,0.0,0.0,117.73,10.44,118.1919899993,30.54,0,30.54,87.19,10.44,87.8128105688,132.06
2020-08-18 09:00:00,40.763,0.0,40.763,40.763,0,40.763,0.0,0.0,0.0,0.0,127.323,12.5,127.9351254699,40.763,0,40.763,86.56,12.5,87.4578961558,131.67
2020-08-18 09:30:00,45.073,0.0,45.073,45.073,0,45.073,0.0,0.0,0.0,0.0,131.243,6.83,131.4205994089,45.073,0,45.073,86.17,6.83,86.4402556683,133.53
2020-08-18 10:00:00,63.502,0.0,63.502,63.502,0,63.502,0.0,0.0,0.0,0.0,139.332,5.59,139.4440903158,63.502,0,63.502,75.83,5.59,76.0357613232,134.08
2020-08-18 10:30:00,85.997,0.0,85.997,85.997,0,85.997,0.0,0.0,0.0,0.0,146.647,5.44,146.747866114,85.997,0,85.997,60.65,5.44,60.8934815888,134.44
2020-08-18 11:00:00,92.258,0.0,92.258,92.258,0,92.258,0.0,0.0,0.0,0.0,148.018,5.97,148.1383448807,92.258,0,92.258,55.76,5.97,56.0786813326,134.3
2020-08-18 11:30:00,87.753,0.0,87.753,87.753,0,87.753,0.0,0.0,0.0,0.0,145.113,6.72,145.2685140318,87.753,0,87.753,57.36,6.72,57.7522986556,134.17
2020-08-18 12:00:00,107.652,0.0,107.652,107.652,0,107.652,0.0,0.0,0.0,0.0,153.652,7.77,153.8483344206,107.652,0,107.652,46.0,7.77,46.6516119764,134.17
2020-08-18 12:30:00,104.929,0.0,104.929,104.929,0,104.929,0.0,0.0,0.0,0.0,155.779,7.98,155.9832594896,104.929,0,104.929,50.85,7.98,51.4723508303,134.17
2020-08-18 13:00:00,83.658,0.0,83.658,83.658,0,83.658,0.0,0.0,0.0,0.0,145.198,7.21,145.3769008612,83.658,0,83.658,61.54,7.21,61.9609207485,134.35
2020-08-18 13:30:00,103.826,0.0,103.826,103.826,0,103.826,0.0,0.0,0.0,0.0,150.106,6.5600000000000005,150.2492756588,103.826,0,103.826,46.28,6.5600000000000005,46.7426143899,134.59
2020-08-18 14:00:00,105.633,0.0,105.633,105.633,0,105.633,0.0,0.0,0.0,0.0,150.233,7.8,150.4353492002,105.633,0,105.633,44.6,7.8,45.2769256907,134.59
2020-08-18 14:30:00,96.279,0.0,96.279,96.279,0,96.279,0.0,0.0,0.0,0.0,147.449,16.16,148.3319021688,96.279,0,96.279,51.17,16.16,53.6611078902,132.03
2020-08-18 15:00:00,75.463,0.0,75.463,75.463,0,75.463,0.0,0.0,0.0,0.0,141.313,14.85,142.0911203031,75.463,0,75.463,65.85,14.85,67.5036665671,132.03
2020-08-18 15:30:00,60.006,0.0,60.006,60.006,0,60.006,0.0,0.0,0.0,0.0,133.196,13.46,133.8743665382,60.006,0,60.006,73.19,13.46,74.417388425,132.03
2020-08-18 16:00:00,53.607,0.0,53.607,53.607,0,53.607,0.0,0.0,0.0,0.0,132.547,13.52,133.2347462526,53.607,0,53.607,78.94,13.52,80.0894125337,132.14
2020-08-18 16:30:00,38.655,0.0,38.655,38.655,0,38.655,0.0,0.0,0.0,0.0,130.355,13.53,131.0552819424,38.655,0,38.655,91.7,13.53,92.692776957,131.78
2020-08-18 17:00:00,49.625,0.0,49.625,49.625,0,49.625,0.0,0.0,0.0,0.0,139.625,12.43,140.1771933126,49.625,0,49.625,90.0,12.43,90.8543058969,131.59
2020-08-18 17:30:00,47.626,0.0,47.626,47.626,0,47.626,0.0,0.0,0.0,0.0,142.286,14.43,143.015840717,47.626,0,47.626,94.66,14.43,95.7535404045,132.16
2020-08-18 18:00:00,39.562,0.0,39.562,39.562,0,39.562,0.0,0.0,0.0,0.0,140.932,18.73,142.171169806,39.562,0,39.562,101.37,18.73,103.0858370485,134.47
2020-08-18 18:30:00,36.864,0.0,36.864,36.864,0,36.864,0.0,0.0,0.0,0.0,138.564,17.85,139.7089996958,36.864,0,36.864,101.7,17.85,103.2546003818,134.6
2020-08-18 19:00:00,31.794,0.0,31.794,31.794,0,31.794,0.0,0.0,0.0,0.0,132.004,17.3,133.1328134458,31.794,0,31.794,100.21,17.3,101.6923502531,134.47
2020-08-18 19:30:00,23.613,0.0,23.613,23.613,0,23.613,0.0,0.0,0.0,0.0,125.823,16.5,126.9002652834,23.613,0,23.613,102.21,16.5,103.5332511805,134.47
2020-08-18 20:00:00,18.707,0.0,18.707,18.707,0,18.707,0.0,0.0,0.0,0.0,121.557,15.58,122.5513796291,18.707,0,18.707,102.85,15.58,104.0233574732,134.63
2020-08-18 20:30:00,11.91,0.0,11.91,11.91,0,11.91,0.0,0.0,0.0,0.0,116.02,14.35,116.9040756347,11.91,0,11.91,104.11,14.35,105.0943128813,134.63
2020-08-18 21:00:00,12.142,0.0,12.142,12.142,0,12.142,0.0,0.0,0.0,0.0,115.412,14.07,116.2664811715,12.142,0,12.142,103.27,14.07,104.2240749539,134.48
2020-08-18 21:30:00,13.73,0.0,13.73,13.73,0,13.73,0.0,0.0,0.0,0.0,114.91,12.93,115.635171985,13.73,0,13.73,101.18,12.93,102.0028298627,134.48
2020-08-18 22:00:00,17.095,0.0,17.095,17.095,0,17.095,0.0,0.0,0.0,0.0,111.345,10.49,111.8380486462,17.095,0,17.095,94.25,10.49,94.8319703476,134.62
2020-08-18 22:30:00,7.229,0.0,7.229,7.229,0,7.229,0.0,0.0,0.0,0.0,100.729,9.04,101.1338372702,7.229,0,7.229,93.5,9.04,93.9359973599,135.03
2020-08-18 23:00:00,4.144,0.0,4.144,4.144,0,4.144,0.0,0.0,0.0,0.0,93.574,7.78,93.8968682971,4.144,0,4.144,89.43,7.78,89.7677742845,135.5
2020-08-18 23:30:00,4.136,0.0,4.136,4.136,0,4.136,0.0,0.0,0.0,0.0,88.546,6.11,88.7565559043,4.136,0,4.136,84.41,6.11,84.6308466223,134.82
2020-08-19 00:00:00,4.236,0.0,4.236,4.236,0,4.236,0.0,0.0,0.0,0.0,83.796,4.94,83.9414868584,4.236,0,4.236,79.56,4.94,79.7132184772,135.31
2020-08-19 00:30:00,10.263,0.0,10.263,10.263,0,10.263,0.0,0.0,0.0,0.0,83.073,1.77,83.0918541675,10.263,0,10.263,72.81,1.77,72.8315110375,134.57
2020-08-19 01:00:00,4.174,0.0,4.174,4.174,0,4.174,0.0,0.0,0.0,0.0,77.534,-1.9100000000000001,77.5575222399,4.174,0,4.174,73.36,-1.9100000000000001,73.3848601552,132.81
2020-08-19 01:30:00,4.069,0.0,4.069,4.069,0,4.069,0.0,0.0,0.0,0.0,77.139,-2.06,77.1665012878,4.069,0,4.069,73.07,-2.06,73.0990321413,133.14
2020-08-19 02:00:00,4.035,0.0,4.035,4.035,0,4.035,0.0,0.0,0.0,0.0,76.935,-2.26,76.968187097,4.035,0,4.035,72.9,-2.26,72.935023137,133.14
2020-08-19 02:30:00,4.095,0.0,4.095,4.095,0,4.095,0.0,0.0,0.0,0.0,75.725,-2.7,75.7731194092,4.095,0,4.095,71.63,-2.7,71.6808684378,133.51
2020-08-19 03:00:00,4.145,0.0,4.145,4.145,0,4.145,0.0,0.0,0.0,0.0,74.325,-3.08,74.388789646,4.145,0,4.145,70.18,-3.08,70.2475536941,134.03
2020-08-19 03:30:00,4.162,0.0,4.162,4.162,0,4.162,0.0,0.0,0.0,0.0,73.782,-3.0,73.842965298,4.162,0,4.162,69.62,-3.0,69.6846066215,134.84
2020-08-19 04:00:00,4.131,0.0,4.131,4.131,0,4.131,0.0,0.0,0.0,0.0,74.771,-3.27,74.842470169,4.131,0,4.131,70.64,-3.27,70.7156453693,134.93
2020-08-19 04:30:00,4.121,0.0,4.121,4.121,0,4.121,0.0,0.0,0.0,0.0,74.941,-3.21,75.0097165773,4.121,0,4.121,70.82,-3.21,70.8927111909,134.85
2020-08-19 05:00:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,74.368,-3.24,74.438545284,4.138,0,4.138,70.23,-3.24,70.3046975671,134.75
2020-08-19 05:30:00,4.117,0.0,4.117,4.117,0,4.117,0.0,0.0,0.0,0.0,76.247,-2.69,76.2944369466,4.117,0,4.117,72.13,-2.69,72.1801426987,134.36
2020-08-19 06:00:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,79.435,-1.6400000000000001,79.4519277614,3.9450000000000003,0,3.9450000000000003,75.49,-1.6400000000000001,75.5078121786,134.18
2020-08-19 06:30:00,3.894,0.0,3.894,3.894,0,3.894,0.0,0.0,0.0,0.0,85.364,1.51,85.3773541169,3.894,0,3.894,81.47,1.51,81.483992293,133.95
2020-08-19 07:00:00,4.008,0.0,4.008,4.008,0,4.008,0.0,0.0,0.0,0.0,90.848,4.26,90.9478240751,4.008,0,4.008,86.84,4.26,86.9444259283,133.1
2020-08-19 07:30:00,5.9,0.0,5.9,5.9,0,5.9,0.0,0.0,0.0,0.0,100.81,6.63,101.0277833074,5.9,0,5.9,94.91,6.63,95.1412896696,132.04
2020-08-19 08:00:00,16.302,0.0,16.302,16.302,0,16.302,0.0,0.0,0.0,0.0,115.252,8.74,115.582918738,16.302,0,16.302,98.95,8.74,99.3352409772,131.67
2020-08-19 08:30:00,22.49,0.0,22.49,22.49,0,22.49,0.0,0.0,0.0,0.0,125.63,11.04,126.1141486908,22.49,0,22.49,103.14,11.04,103.7291723673,132.47
2020-08-19 09:00:00,23.03,0.0,23.03,23.03,0,23.03,0.0,0.0,0.0,0.0,131.37,12.84,131.9959942574,23.03,0,23.03,108.34,12.84,109.0982181339,134.79
2020-08-19 09:30:00,25.738,0.0,25.738,25.738,0,25.738,0.0,0.0,0.0,0.0,136.148,14.04,136.8700095127,25.738,0,25.738,110.41,14.04,111.2991001761,134.65
2020-08-19 10:00:00,30.944,0.0,30.944,30.944,0,30.944,0.0,0.0,0.0,0.0,139.734,14.63,140.4977852352,30.944,0,30.944,108.79,14.63,109.7693080966,134.65
2020-08-19 10:30:00,32.144,0.0,32.144,32.144,0,32.144,0.0,0.0,0.0,0.0,142.294,15.2,143.1035374685,32.144,0,32.144,110.15,15.2,111.1938060325,134.49
2020-08-19 11:00:00,33.821,0.0,33.821,33.821,0,33.821,0.0,0.0,0.0,0.0,143.571,15.66,144.4225316251,33.821,0,33.821,109.75,15.66,110.8616168924,134.37
2020-08-19 11:30:00,37.503,0.0,37.503,37.503,0,37.503,0.0,0.0,0.0,0.0,145.713,15.64,146.5499504231,37.503,0,37.503,108.21,15.64,109.3344122406,134.27
2020-08-19 12:00:00,45.852,0.0,45.852,45.852,0,45.852,0.0,0.0,0.0,0.0,148.572,15.2,149.3475114758,45.852,0,45.852,102.72,15.2,103.8385207907,134.27
2020-08-19 12:30:00,59.277,0.0,59.277,59.277,0,59.277,0.0,0.0,0.0,0.0,156.227,14.89,156.9349789849,59.277,0,59.277,96.95,14.89,98.0867707696,134.38
2020-08-19 13:00:00,72.459,0.0,72.459,72.459,0,72.459,0.0,0.0,0.0,0.0,160.899,14.62,161.5618537929,72.459,0,72.459,88.44,14.62,89.6402699684,134.61
2020-08-19 13:30:00,75.669,0.0,75.669,75.669,0,75.669,0.0,0.0,0.0,0.0,159.779,13.26,160.3282771098,75.669,0,75.669,84.11,13.26,85.148809152,134.9
2020-08-19 14:00:00,57.733,0.0,57.733,57.733,0,57.733,0.0,0.0,0.0,0.0,146.523,12.73,147.0749551385,57.733,0,57.733,88.79,12.73,89.6979208232,134.9
2020-08-19 14:30:00,59.348,0.0,59.348,59.348,0,59.348,0.0,0.0,0.0,0.0,145.238,12.66,145.7887246806,59.348,0,59.348,85.89,12.66,86.8180148356,135.11
2020-08-19 15:00:00,64.205,0.0,64.205,64.205,0,64.205,0.0,0.0,0.0,0.0,144.825,12.36,145.3514713548,64.205,0,64.205,80.62,12.36,81.5619641745,135.33
2020-08-19 15:30:00,53.741,0.0,53.741,53.741,0,53.741,0.0,0.0,0.0,0.0,140.951,12.85,141.5355322914,53.741,0,53.741,87.21,12.85,88.151611443,135.16
2020-08-19 16:00:00,35.343,0.0,35.343,35.343,0,35.343,0.0,0.0,0.0,0.0,136.013,13.0,136.6328517195,35.343,0,35.343,100.67,13.0,101.5059057395,134.66
2020-08-19 16:30:00,41.827,0.0,41.827,41.827,0,41.827,0.0,0.0,0.0,0.0,143.267,12.69,143.8279158891,41.827,0,41.827,101.44,12.69,102.2306690773,134.75
2020-08-19 17:00:00,42.752,0.0,42.752,42.752,0,42.752,0.0,0.0,0.0,0.0,147.422,13.01,147.9949532383,42.752,0,42.752,104.67,13.01,105.4754426395,134.63
2020-08-19 17:30:00,41.686,0.0,41.686,41.686,0,41.686,0.0,0.0,0.0,0.0,148.856,11.86,149.3277212576,41.686,0,41.686,107.17,11.86,107.8242482005,135.39
2020-08-19 18:00:00,37.289,0.0,37.289,37.289,0,37.289,0.0,0.0,0.0,0.0,147.499,11.27,147.9289285468,37.289,0,37.289,110.21,11.27,110.7847327027,135.39
2020-08-19 18:30:00,31.734,0.0,31.734,31.734,0,31.734,0.0,0.0,0.0,0.0,145.024,11.22,145.4573785547,31.734,0,31.734,113.29,11.22,113.8442466706,135.27
2020-08-19 19:00:00,24.016,0.0,24.016,24.016,0,24.016,0.0,0.0,0.0,0.0,138.596,10.9,139.0239591437,24.016,0,24.016,114.58,10.9,115.0972910194,134.53
2020-08-19 19:30:00,14.674,0.0,14.674,14.674,0,14.674,0.0,0.0,0.0,0.0,130.654,11.51,131.1600084477,14.674,0,14.674,115.98,11.51,116.5497340194,133.93
2020-08-19 20:00:00,13.098,0.0,13.098,13.098,0,13.098,0.0,0.0,0.0,0.0,126.708,10.31,127.1267610065,13.098,0,13.098,113.61,10.31,114.0768521655,134.6
2020-08-19 20:30:00,8.723,0.0,8.723,8.723,0,8.723,0.0,0.0,0.0,0.0,120.933,8.81,121.2534807294,8.723,0,8.723,112.21,8.81,112.5553206206,134.75
2020-08-19 21:00:00,4.29,0.0,4.29,4.29,0,4.29,0.0,0.0,0.0,0.0,113.73,7.7,113.9903631892,4.29,0,4.29,109.44,7.7,109.7105446163,134.65
2020-08-19 21:30:00,4.249,0.0,4.249,4.249,0,4.249,0.0,0.0,0.0,0.0,108.789,6.38,108.9759189959,4.249,0,4.249,104.54,6.38,104.7345024335,134.91
2020-08-19 22:00:00,4.293,0.0,4.293,4.293,0,4.293,0.0,0.0,0.0,0.0,102.323,3.92,102.3980601818,4.293,0,4.293,98.03,3.92,98.1083447012,135.56
2020-08-19 22:30:00,4.343,0.0,4.343,4.343,0,4.343,0.0,0.0,0.0,0.0,96.673,1.01,96.6782758897,4.343,0,4.343,92.33,1.01,92.3355240414,135.25
2020-08-19 23:00:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,90.715,-4.24,90.8140342954,4.305,0,4.305,86.41,-4.24,86.5139624569,133.58
2020-08-19 23:30:00,4.218,0.0,4.218,4.218,0,4.218,0.0,0.0,0.0,0.0,85.768,-6.63,86.0238729888,4.218,0,4.218,81.55,-6.63,81.8190650154,133.96
2020-08-20 00:00:00,4.227,0.0,4.227,4.227,0,4.227,0.0,0.0,0.0,0.0,81.557,-7.99,81.9474487034,4.227,0,4.227,77.33,-7.99,77.741681227,134.35
2020-08-20 00:30:00,4.235,0.0,4.235,4.235,0,4.235,0.0,0.0,0.0,0.0,78.165,-8.59,78.6355856149,4.235,0,4.235,73.93,-8.59,74.4273672784,134.67
2020-08-20 01:00:00,4.164,0.0,4.164,4.164,0,4.164,0.0,0.0,0.0,0.0,75.694,-9.37,76.2717413988,4.164,0,4.164,71.53,-9.37,72.1410964707,135.01
2020-08-20 01:30:00,4.106,0.0,4.106,4.106,0,4.106,0.0,0.0,0.0,0.0,75.156,-5.29,75.3419434047,4.106,0,4.106,71.05,-5.29,71.2466602726,133.76
2020-08-20 02:00:00,4.202,0.0,4.202,4.202,0,4.202,0.0,0.0,0.0,0.0,74.042,-0.78,74.046108365,4.202,0,4.202,69.84,-0.78,69.8443555343,132.29
2020-08-20 02:30:00,4.242,0.0,4.242,4.242,0,4.242,0.0,0.0,0.0,0.0,71.682,-1.18,71.6917116827,4.242,0,4.242,67.44,-1.18,67.4503224603,132.08
2020-08-20 03:00:00,4.168,0.0,4.168,4.168,0,4.168,0.0,0.0,0.0,0.0,70.248,-1.73,70.2692991569,4.168,0,4.168,66.08,-1.73,66.102642156,132.55
2020-08-20 03:30:00,4.151,0.0,4.151,4.151,0,4.151,0.0,0.0,0.0,0.0,69.121,-1.72,69.1423968416,4.151,0,4.151,64.97,-1.72,64.9927634433,132.19
2020-08-20 04:00:00,4.218,0.0,4.218,4.218,0,4.218,0.0,0.0,0.0,0.0,69.048,-1.9100000000000001,69.0744120786,4.218,0,4.218,64.83,-1.9100000000000001,64.8581297911,132.19
2020-08-20 04:30:00,4.166,0.0,4.166,4.166,0,4.166,0.0,0.0,0.0,0.0,69.066,-1.63,69.0852318227,4.166,0,4.166,64.9,-1.63,64.9204659564,131.86
2020-08-20 05:00:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,68.829,-1.54,68.8462260476,3.979,0,3.979,64.85,-1.54,64.8682826966,132.23
2020-08-20 05:30:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,71.149,-1.6600000000000001,71.16836236,3.979,0,3.979,67.17,-1.6600000000000001,67.1905090024,133.39
2020-08-20 06:00:00,4.022,0.0,4.022,4.022,0,4.022,0.0,0.0,0.0,0.0,73.452,-0.93,73.4578872824,4.022,0,4.022,69.43,-0.93,69.4362282962,133.26
2020-08-20 06:30:00,4.76,0.0,4.76,4.76,0,4.76,0.0,0.0,0.0,0.0,80.75,1.77,80.7693964321,4.76,0,4.76,75.99,1.77,76.0106111013,133.36
2020-08-20 07:00:00,20.383,0.0,20.383,20.383,0,20.383,0.0,0.0,0.0,0.0,95.453,2.63,95.4892250937,20.383,0,20.383,75.07,2.63,75.1160555407,133.46
2020-08-20 07:30:00,27.777,0.0,27.777,27.777,0,27.777,0.0,0.0,0.0,0.0,106.157,5.52,106.3004188562,27.777,0,27.777,78.38,5.52,78.5741356936,132.56
2020-08-20 08:00:00,43.007,0.0,43.007,43.007,0,43.007,0.0,0.0,0.0,0.0,118.357,7.77,118.6117715448,43.007,0,43.007,75.35,7.77,75.7495570944,132.22
2020-08-20 08:30:00,56.791,0.0,56.791,56.791,0,56.791,0.0,0.0,0.0,0.0,130.351,10.5,130.7732128572,56.791,0,56.791,73.56,10.5,74.3056094787,131.84
2020-08-20 09:00:00,72.006,0.0,72.006,72.006,0,72.006,0.0,0.0,0.0,0.0,141.716,12.54,142.2697306387,72.006,0,72.006,69.71,12.54,70.8289185291,131.4
2020-08-20 09:30:00,84.274,0.0,84.274,84.274,0,84.274,0.0,0.0,0.0,0.0,149.894,20.84,151.335775136,84.274,0,84.274,65.62,20.84,68.8497639793,134.24
2020-08-20 10:00:00,105.771,0.0,105.771,105.771,0,105.771,0.0,0.0,0.0,0.0,160.241,21.55,161.683581668,105.771,0,105.771,54.47,21.55,58.5780112329,134.58
2020-08-20 10:30:00,111.991,0.0,111.991,111.991,0,111.991,0.0,0.0,0.0,0.0,160.041,21.63,161.4960636703,111.991,0,111.991,48.05,21.63,52.6940167381,134.72
2020-08-20 11:00:00,121.089,0.0,121.089,121.089,0,121.089,0.0,0.0,0.0,0.0,161.759,22.03,163.252243418,121.089,0,121.089,40.67,22.03,46.2533220429,135.03
2020-08-20 11:30:00,132.629,0.0,132.629,132.629,0,132.629,0.0,0.0,0.0,0.0,167.319,23.17,168.9156495444,132.629,0,132.629,34.69,23.17,41.7162438386,135.03
2020-08-20 12:00:00,129.457,0.0,129.457,129.457,0,129.457,0.0,0.0,0.0,0.0,165.017,22.49,166.5425182619,129.457,0,129.457,35.56,22.49,42.0750959595,135.1
2020-08-20 12:30:00,136.49,0.0,136.49,136.49,0,136.49,0.0,0.0,0.0,0.0,168.2,23.09,169.7774664082,136.49,0,136.49,31.71,23.09,39.225912354,134.73
2020-08-20 13:00:00,124.552,0.0,124.552,124.552,0,124.552,0.0,0.0,0.0,0.0,162.592,22.24,164.1059903355,124.552,0,124.552,38.04,22.24,44.0642621633,134.96
2020-08-20 13:30:00,131.63,0.0,131.63,131.63,0,131.63,0.0,0.0,0.0,0.0,162.05,21.92,163.5258049973,131.63,0,131.63,30.42,21.92,37.4948369779,134.96
2020-08-20 14:00:00,126.234,0.0,126.234,126.234,0,126.234,0.0,0.0,0.0,0.0,157.364,21.41,158.8137796163,126.234,0,126.234,31.13,21.41,37.7818077916,135.33
2020-08-20 14:30:00,120.722,0.0,120.722,120.722,0,120.722,0.0,0.0,0.0,0.0,155.622,20.72,156.995303382,120.722,0,120.722,34.9,20.72,40.5872935782,135.33
2020-08-20 15:00:00,109.83,0.0,109.83,109.83,0,109.83,0.0,0.0,0.0,0.0,150.13,21.6,151.6758942614,109.83,0,109.83,40.3,21.6,45.7236262779,135.23
2020-08-20 15:30:00,96.337,0.0,96.337,96.337,0,96.337,0.0,0.0,0.0,0.0,146.807,20.05,148.1698273907,96.337,0,96.337,50.47,20.05,54.3067528029,135.48
2020-08-20 16:00:00,89.545,0.0,89.545,89.545,0,89.545,0.0,0.0,0.0,0.0,145.365,19.37,146.6498555233,89.545,0,89.545,55.82,19.37,59.0852714304,135.65
2020-08-20 16:30:00,85.742,0.0,85.742,85.742,0,85.742,0.0,0.0,0.0,0.0,145.902,18.82,147.1107949948,85.742,0,85.742,60.16,18.82,63.03505374,135.42
2020-08-20 17:00:00,56.107,0.0,56.107,56.107,0,56.107,0.0,0.0,0.0,0.0,136.787,18.24,137.9977571158,56.107,0,56.107,80.68,18.24,82.7161411092,135.27
2020-08-20 17:30:00,38.511,0.0,38.511,38.511,0,38.511,0.0,0.0,0.0,0.0,132.651,17.41,133.7886239596,38.511,0,38.511,94.14,17.41,95.7363447182,135.27
2020-08-20 18:00:00,44.751,0.0,44.751,44.751,0,44.751,0.0,0.0,0.0,0.0,136.711,16.51,137.70431228180001,44.751,0,44.751,91.96,16.51,93.4303039704,135.27
2020-08-20 18:30:00,44.418,0.0,44.418,44.418,0,44.418,0.0,0.0,0.0,0.0,135.998,16.01,136.9371246376,44.418,0,44.418,91.58,16.01,92.9689007142,135.27
2020-08-20 19:00:00,28.873,0.0,28.873,28.873,0,28.873,0.0,0.0,0.0,0.0,126.383,15.51,127.3311540394,28.873,0,28.873,97.51,15.51,98.7358101197,135.1
2020-08-20 19:30:00,12.101,0.0,12.101,12.101,0,12.101,0.0,0.0,0.0,0.0,115.471,15.77,116.5428879898,12.101,0,12.101,103.37,15.77,104.5660069047,134.6
2020-08-20 20:00:00,6.796,0.0,6.796,6.796,0,6.796,0.0,0.0,0.0,0.0,111.966,14.84,112.9451670325,6.796,0,6.796,105.17,14.84,106.2118378525,134.93
2020-08-20 20:30:00,4.132,0.0,4.132,4.132,0,4.132,0.0,0.0,0.0,0.0,108.592,14.11,109.50486091490001,4.132,0,4.132,104.46,14.11,105.4086509732,134.22
2020-08-20 21:00:00,5.849,0.0,5.849,5.849,0,5.849,0.0,0.0,0.0,0.0,109.039,14.02,109.93663593630001,5.849,0,5.849,103.19,14.02,104.1380646066,134.02
2020-08-20 21:30:00,11.979,0.0,11.979,11.979,0,11.979,0.0,0.0,0.0,0.0,109.239,12.58,109.9609727176,11.979,0,11.979,97.26,12.58,98.0701993472,134.66
2020-08-20 22:00:00,12.009,0.0,12.009,12.009,0,12.009,0.0,0.0,0.0,0.0,104.039,10.42,104.5595042117,12.009,0,12.009,92.03,10.42,92.6180182254,135.25
2020-08-20 22:30:00,4.367,0.0,4.367,4.367,0,4.367,0.0,0.0,0.0,0.0,92.357,3.4,92.4195620472,4.367,0,4.367,87.99,3.4,88.0556647809,132.59
2020-08-20 23:00:00,4.132,0.0,4.132,4.132,0,4.132,0.0,0.0,0.0,0.0,85.742,2.48,85.7778582386,4.132,0,4.132,81.61,2.48,81.6476729613,132.96
2020-08-20 23:30:00,4.163,0.0,4.163,4.163,0,4.163,0.0,0.0,0.0,0.0,83.913,1.17,83.9211562659,4.163,0,4.163,79.75,1.17,79.7585819834,133.53
2020-08-21 00:00:00,4.171,0.0,4.171,4.171,0,4.171,0.0,0.0,0.0,0.0,79.591,-0.15,79.5911413475,4.171,0,4.171,75.42,-0.15,75.4201491645,134.11
2020-08-21 00:30:00,4.212,0.0,4.212,4.212,0,4.212,0.0,0.0,0.0,0.0,78.032,-0.9500000000000001,78.0377826697,4.212,0,4.212,73.82,-0.9500000000000001,73.826112589,134.25
2020-08-21 01:00:00,6.478,0.0,6.478,6.478,0,6.478,0.0,0.0,0.0,0.0,77.508,-1.79,77.528666724,6.478,0,6.478,71.03,-1.79,71.0525509746,134.68
2020-08-21 01:30:00,17.164,0.0,17.164,17.164,0,17.164,0.0,0.0,0.0,0.0,83.174,-1.63,83.1899704051,17.164,0,17.164,66.01,-1.63,66.0301219142,134.52
2020-08-21 02:00:00,16.93,0.0,16.93,16.93,0,16.93,0.0,0.0,0.0,0.0,81.23,-1.78,81.2495003062,16.93,0,16.93,64.3,-1.78,64.3246329177,134.76
2020-08-21 02:30:00,6.199,0.0,6.199,6.199,0,6.199,0.0,0.0,0.0,0.0,73.749,-2.03,73.7769333938,6.199,0,6.199,67.55,-2.03,67.580495707,135.15
2020-08-21 03:00:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,70.616,-2.54,70.6616660998,4.016,0,4.016,66.6,-2.54,66.6484178357,135.29
2020-08-21 03:30:00,4.045,0.0,4.045,4.045,0,4.045,0.0,0.0,0.0,0.0,70.755,-3.05,70.8207068942,4.045,0,4.045,66.71,-3.05,66.7796870313,135.7
2020-08-21 04:00:00,4.236,0.0,4.236,4.236,0,4.236,0.0,0.0,0.0,0.0,71.136,-3.07,71.2022148251,4.236,0,4.236,66.9,-3.07,66.9704031644,135.8
2020-08-21 04:30:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,71.729,-2.89,71.7871962191,4.289,0,4.289,67.44,-2.89,67.5018940475,135.89
2020-08-21 05:00:00,4.335,0.0,4.335,4.335,0,4.335,0.0,0.0,0.0,0.0,72.045,-2.71,72.0959508225,4.335,0,4.335,67.71,-2.71,67.7642103178,135.89
2020-08-21 05:30:00,4.295,0.0,4.295,4.295,0,4.295,0.0,0.0,0.0,0.0,73.495,-1.8,73.5170390114,4.295,0,4.295,69.2,-1.8,69.2234064461,135.33
2020-08-21 06:00:00,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0,75.838,-0.46,75.8393950662,4.128,0,4.128,71.71,-0.46,71.7114753718,134.74
2020-08-21 06:30:00,4.495,0.0,4.495,4.495,0,4.495,0.0,0.0,0.0,0.0,80.925,1.1400000000000001,80.9330292588,4.495,0,4.495,76.43,1.1400000000000001,76.4385014243,134.44
2020-08-21 07:00:00,8.256,0.0,8.256,8.256,0,8.256,0.0,0.0,0.0,0.0,88.226,3.41,88.291874915,8.256,0,8.256,79.97,3.41,80.0426698705,133.64
2020-08-21 07:30:00,9.023,0.0,9.023,9.023,0,9.023,0.0,0.0,0.0,0.0,97.503,6.35,97.709556897,9.023,0,9.023,88.48,6.35,88.7075695755,132.23
2020-08-21 08:00:00,23.653,0.0,23.653,23.653,0,23.653,0.0,0.0,0.0,0.0,110.533,8.26,110.8412003228,23.653,0,23.653,86.88,8.26,87.2717709228,131.66
2020-08-21 08:30:00,36.538,0.0,36.538,36.538,0,36.538,0.0,0.0,0.0,0.0,121.938,2.7199999999999998,121.9683329557,36.538,0,36.538,85.4,2.7199999999999998,85.4433051795,133.9
2020-08-21 09:00:00,49.44,0.0,49.44,49.44,0,49.44,0.0,0.0,0.0,0.0,132.54,4.04,132.6015580602,49.44,0,49.44,83.1,4.04,83.198146614,134.19
2020-08-21 09:30:00,52.501,0.0,52.501,52.501,0,52.501,0.0,0.0,0.0,0.0,135.341,4.89,135.4293113805,52.501,0,52.501,82.84,4.89,82.9842015085,134.1
2020-08-21 10:00:00,50.899,0.0,50.899,50.899,0,50.899,0.0,0.0,0.0,0.0,136.079,5.96,136.2094557694,50.899,0,50.899,85.18,5.96,85.3882544616,133.83
2020-08-21 10:30:00,62.903,0.0,62.903,62.903,0,62.903,0.0,0.0,0.0,0.0,141.963,5.71,142.0777866839,62.903,0,62.903,79.06,5.71,79.2659302601,134.33
2020-08-21 11:00:00,69.809,0.0,69.809,69.809,0,69.809,0.0,0.0,0.0,0.0,141.719,6.03,141.8472271883,69.809,0,69.809,71.91,6.03,72.1623793954,134.33
2020-08-21 11:30:00,75.288,0.0,75.288,75.288,0,75.288,0.0,0.0,0.0,0.0,144.518,6.87,144.681198585,75.288,0,75.288,69.23,6.87,69.5700352163,134.33
2020-08-21 12:00:00,72.156,0.0,72.156,72.156,0,72.156,0.0,0.0,0.0,0.0,143.946,6.3,144.0837982426,72.156,0,72.156,71.79,6.3,72.0659010906,134.57
2020-08-21 12:30:00,90.042,0.0,90.042,90.042,0,90.042,0.0,0.0,0.0,0.0,152.172,6.46,152.3090581154,90.042,0,90.042,62.13,6.46,62.4649381653,134.57
2020-08-21 13:00:00,112.49,0.0,112.49,112.49,0,112.49,0.0,0.0,0.0,0.0,162.48,12.35,162.9486817989,112.49,0,112.49,49.99,12.35,51.4929373798,132.96
2020-08-21 13:30:00,113.552,0.0,113.552,113.552,0,113.552,0.0,0.0,0.0,0.0,160.862,14.78,161.5395661874,113.552,0,113.552,47.31,14.78,49.5649523353,132.49
2020-08-21 14:00:00,97.666,0.0,97.666,97.666,0,97.666,0.0,0.0,0.0,0.0,155.036,13.39,155.6131530302,97.666,0,97.666,57.37,13.39,58.9118748641,132.64
2020-08-21 14:30:00,70.325,0.0,70.325,70.325,0,70.325,0.0,0.0,0.0,0.0,142.525,12.17,143.0436455247,70.325,0,70.325,72.2,12.17,73.2185010773,132.64
2020-08-21 15:00:00,58.379,0.0,58.379,58.379,0,58.379,0.0,0.0,0.0,0.0,135.519,11.62,136.0162628549,58.379,0,58.379,77.14,11.62,78.0102813737,132.55
2020-08-21 15:30:00,74.228,0.0,74.228,74.228,0,74.228,0.0,0.0,0.0,0.0,141.568,11.15,142.0064122637,74.228,0,74.228,67.34,11.15,68.2568538683,132.74
2020-08-21 16:00:00,64.028,0.0,64.028,64.028,0,64.028,0.0,0.0,0.0,0.0,138.998,10.18,139.3702852261,64.028,0,64.028,74.97,10.18,75.6580022205,132.74
2020-08-21 16:30:00,51.802,0.0,51.802,51.802,0,51.802,0.0,0.0,0.0,0.0,133.232,10.91,133.677948533,51.802,0,51.802,81.43,10.91,82.1576107248,132.74
2020-08-21 17:00:00,44.375,0.0,44.375,44.375,0,44.375,0.0,0.0,0.0,0.0,134.555,11.76,135.0679296687,44.375,0,44.375,90.18,11.76,90.9435539222,132.14
2020-08-21 17:30:00,35.631,0.0,35.631,35.631,0,35.631,0.0,0.0,0.0,0.0,134.721,12.52,135.3015086427,35.631,0,35.631,99.09,12.52,99.8778178576,131.76
2020-08-21 18:00:00,42.568,0.0,42.568,42.568,0,42.568,0.0,0.0,0.0,0.0,136.578,9.86,136.933449836,42.568,0,42.568,94.01,9.86,94.5256563056,135.08
2020-08-21 18:30:00,34.007,0.0,34.007,34.007,0,34.007,0.0,0.0,0.0,0.0,131.517,8.73,131.8064269639,34.007,0,34.007,97.51,8.73,97.9000153218,135.17
2020-08-21 19:00:00,28.732,0.0,28.732,28.732,0,28.732,0.0,0.0,0.0,0.0,128.122,8.56,128.4076340565,28.732,0,28.732,99.39,8.56,99.7579355239,135.04
2020-08-21 19:30:00,26.288,0.0,26.288,26.288,0,26.288,0.0,0.0,0.0,0.0,123.108,7.11,123.3131451387,26.288,0,26.288,96.82,7.11,97.0807112665,135.48
2020-08-21 20:00:00,20.922,0.0,20.922,20.922,0,20.922,0.0,0.0,0.0,0.0,116.522,5.79,116.6657644041,20.922,0,20.922,95.6,5.79,95.7751747584,135.66
2020-08-21 20:30:00,18.469,0.0,18.469,18.469,0,18.469,0.0,0.0,0.0,0.0,113.139,4.67,113.2353399827,18.469,0,18.469,94.67,4.67,94.7851138101,135.66
2020-08-21 21:00:00,18.321,0.0,18.321,18.321,0,18.321,0.0,0.0,0.0,0.0,113.601,4.05,113.6731705417,18.321,0,18.321,95.28,4.05,95.3660364071,135.66
2020-08-21 21:30:00,18.256,0.0,18.256,18.256,0,18.256,0.0,0.0,0.0,0.0,111.956,6.7,112.1563013655,18.256,0,18.256,93.7,6.7,93.9392356792,134.58
2020-08-21 22:00:00,16.683,0.0,16.683,16.683,0,16.683,0.0,0.0,0.0,0.0,104.243,9.58,104.6822785814,16.683,0,16.683,87.56,9.58,88.0825181293,133.66
2020-08-21 22:30:00,12.578,0.0,12.578,12.578,0,12.578,0.0,0.0,0.0,0.0,97.108,8.47,97.4766872847,12.578,0,12.578,84.53,8.47,84.9532918727,134.06
2020-08-21 23:00:00,5.655,0.0,5.655,5.655,0,5.655,0.0,0.0,0.0,0.0,88.145,6.9,88.4146539042,5.655,0,5.655,82.49,6.9,82.7780774118,134.46
2020-08-21 23:30:00,3.782,0.0,3.782,3.782,0,3.782,0.0,0.0,0.0,0.0,81.952,5.97,82.169162123,3.782,0,3.782,78.17,5.97,78.3976389951,135.14
2020-08-22 00:00:00,3.842,0.0,3.842,3.842,0,3.842,0.0,0.0,0.0,0.0,77.462,3.56,77.5437621218,3.842,0,3.842,73.62,3.56,73.7060241771,135.24
2020-08-22 00:30:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,73.424,-1.2,73.4338054032,3.854,0,3.854,69.57,-1.2,69.5803485188,132.29
2020-08-22 01:00:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,71.285,-1.58,71.3025078451,3.825,0,3.825,67.46,-1.58,67.4785002797,132.49
2020-08-22 01:30:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,71.076,-1.63,71.0946880997,3.7359999999999998,0,3.7359999999999998,67.34,-1.63,67.3597246135,132.33
2020-08-22 02:00:00,3.776,0.0,3.776,3.776,0,3.776,0.0,0.0,0.0,0.0,69.426,-1.97,69.4539442796,3.776,0,3.776,65.65,-1.97,65.6795508511,132.33
2020-08-22 02:30:00,3.8040000000000003,0.0,3.8040000000000003,3.8040000000000003,0,3.8040000000000003,0.0,0.0,0.0,0.0,68.174,-2.5700000000000003,68.22242429,3.8040000000000003,0,3.8040000000000003,64.37,-2.5700000000000003,64.42128375,132.58
2020-08-22 03:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,66.904,-2.81,66.9629846706,3.844,0,3.844,63.06,-2.81,63.1225767852,132.72
2020-08-22 03:30:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,66.487,-3.17,66.5625275136,3.807,0,3.807,62.68,-3.17,62.7601091459,132.8
2020-08-22 04:00:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,66.433,-3.07,66.5038975474,3.893,0,3.893,62.54,-3.07,62.6153056369,132.8
2020-08-22 04:30:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,66.105,-3.2800000000000002,66.1863235495,3.8449999999999998,0,3.8449999999999998,62.26,-3.2800000000000002,62.3463391066,132.94
2020-08-22 05:00:00,3.864,0.0,3.864,3.864,0,3.864,0.0,0.0,0.0,0.0,65.984,-3.27,66.0649767729,3.864,0,3.864,62.12,-3.27,62.2060069447,132.94
2020-08-22 05:30:00,3.759,0.0,3.759,3.759,0,3.759,0.0,0.0,0.0,0.0,66.779,-2.98,66.8454578936,3.759,0,3.759,63.02,-2.98,63.0904176559,132.83
2020-08-22 06:00:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,67.389,-3.18,67.4639883271,3.699,0,3.699,63.69,-3.18,63.7693382434,132.83
2020-08-22 06:30:00,3.896,0.0,3.896,3.896,0,3.896,0.0,0.0,0.0,0.0,69.756,-2.37,69.7962494408,3.896,0,3.896,65.86,-2.37,65.9026289309,132.59
2020-08-22 07:00:00,6.182,0.0,6.182,6.182,0,6.182,0.0,0.0,0.0,0.0,72.862,-1.31,72.8737754202,6.182,0,6.182,66.68,-1.31,66.6928669349,132.34
2020-08-22 07:30:00,12.508,0.0,12.508,12.508,0,12.508,0.0,0.0,0.0,0.0,81.008,-0.46,81.0093060333,12.508,0,12.508,68.5,-0.46,68.5015445081,133.52
2020-08-22 08:00:00,20.691,0.0,20.691,20.691,0,20.691,0.0,0.0,0.0,0.0,89.991,0.6000000000000001,89.9930001778,20.691,0,20.691,69.3,0.6000000000000001,69.3025973539,132.96
2020-08-22 08:30:00,28.526,0.0,28.526,28.526,0,28.526,0.0,0.0,0.0,0.0,99.356,1.92,99.3745497399,28.526,0,28.526,70.83,1.92,70.856018093,132.44
2020-08-22 09:00:00,42.009,0.0,42.009,42.009,0,42.009,0.0,0.0,0.0,0.0,109.269,3.7800000000000002,109.3343622152,42.009,0,42.009,67.26,3.7800000000000002,67.366133925,131.91
2020-08-22 09:30:00,60.04,0.0,60.04,60.04,0,60.04,0.0,0.0,0.0,0.0,122.41,5.6,122.5380271589,60.04,0,60.04,62.37,5.6,62.6208982689,131.91
2020-08-22 10:00:00,61.868,0.0,61.868,61.868,0,61.868,0.0,0.0,0.0,0.0,125.318,5.93,125.4582242183,61.868,0,61.868,63.45,5.93,63.72650469,131.73
2020-08-22 10:30:00,79.131,0.0,79.131,79.131,0,79.131,0.0,0.0,0.0,0.0,134.511,5.99,134.6443063074,79.131,0,79.131,55.38,5.99,55.7030026121,131.92
2020-08-22 11:00:00,77.33,0.0,77.33,77.33,0,77.33,0.0,0.0,0.0,0.0,131.55,5.99,131.6863037677,77.33,0,77.33,54.22,5.99,54.5498716772,131.85
2020-08-22 11:30:00,100.48,0.0,100.48,100.48,0,100.48,0.0,0.0,0.0,0.0,144.7,6.91,144.8648960238,100.48,0,100.48,44.22,6.91,44.7566363794,131.98
2020-08-22 12:00:00,95.951,0.0,95.951,95.951,0,95.951,0.0,0.0,0.0,0.0,141.351,7.04,141.5262053508,95.951,0,95.951,45.4,7.04,45.9425902622,131.89
2020-08-22 12:30:00,119.103,0.0,119.103,119.103,0,119.103,0.0,0.0,0.0,0.0,149.913,8.2,150.1370959124,119.103,0,119.103,30.81,8.2,31.8825359719,131.89
2020-08-22 13:00:00,116.523,0.0,116.523,116.523,0,116.523,0.0,0.0,0.0,0.0,147.733,8.18,147.9592906478,116.523,0,116.523,31.21,8.18,32.2641674308,132.0
2020-08-22 13:30:00,119.394,0.0,119.394,119.394,0,119.394,0.0,0.0,0.0,0.0,150.694,7.73,150.8921288073,119.394,0,119.394,31.3,7.73,32.2403923673,132.35
2020-08-22 14:00:00,106.074,0.0,106.074,106.074,0,106.074,0.0,0.0,0.0,0.0,141.794,6.71,141.9526771005,106.074,0,106.074,35.72,6.71,36.344772664,132.77
2020-08-22 14:30:00,100.734,0.0,100.734,100.734,0,100.734,0.0,0.0,0.0,0.0,136.154,5.6,136.2691150481,100.734,0,100.734,35.42,5.6,35.859955382,133.21
2020-08-22 15:00:00,109.542,0.0,109.542,109.542,0,109.542,0.0,0.0,0.0,0.0,138.792,5.91,138.9177719516,109.542,0,109.542,29.25,5.91,29.8410891222,133.21
2020-08-22 15:30:00,103.031,0.0,103.031,103.031,0,103.031,0.0,0.0,0.0,0.0,134.511,5.32,134.6161636692,103.031,0,103.031,31.48,5.32,31.9263652801,133.21
2020-08-22 16:00:00,83.686,0.0,83.686,83.686,0,83.686,0.0,0.0,0.0,0.0,126.476,4.92,126.5716594503,83.686,0,83.686,42.79,4.92,43.0719224089,133.07
2020-08-22 16:30:00,79.268,0.0,79.268,79.268,0,79.268,0.0,0.0,0.0,0.0,126.718,4.35,126.792641837,79.268,0,79.268,47.45,4.35,47.648976904,132.87
2020-08-22 17:00:00,81.726,0.0,81.726,81.726,0,81.726,0.0,0.0,0.0,0.0,131.796,4.38,131.8687605766,81.726,0,81.726,50.07,4.38,50.2612106898,132.45
2020-08-22 17:30:00,65.3,0.0,65.3,65.3,0,65.3,0.0,0.0,0.0,0.0,130.18,4.5,130.257753704,65.3,0,65.3,64.88,4.5,65.0358701026,132.2
2020-08-22 18:00:00,52.901,0.0,52.901,52.901,0,52.901,0.0,0.0,0.0,0.0,128.961,4.93,129.0551991243,52.901,0,52.901,76.06,4.93,76.2196070575,132.13
2020-08-22 18:30:00,45.479,0.0,45.479,45.479,0,45.479,0.0,0.0,0.0,0.0,126.389,4.62,126.4734111227,45.479,0,45.479,80.91,4.62,81.0417947728,131.83
2020-08-22 19:00:00,33.175,0.0,33.175,33.175,0,33.175,0.0,0.0,0.0,0.0,120.635,4.54,120.7203993739,33.175,0,33.175,87.46,4.54,87.5777551665,131.48
2020-08-22 19:30:00,27.248,0.0,27.248,27.248,0,27.248,0.0,0.0,0.0,0.0,114.808,3.98,114.8769657677,27.248,0,27.248,87.56,3.98,87.6504078713,131.59
2020-08-22 20:00:00,20.979,0.0,20.979,20.979,0,20.979,0.0,0.0,0.0,0.0,111.249,2.93,111.2875774784,20.979,0,20.979,90.27,2.93,90.3175387176,131.74
2020-08-22 20:30:00,18.794,0.0,18.794,18.794,0,18.794,0.0,0.0,0.0,0.0,108.804,2.2800000000000002,108.8278862057,18.794,0,18.794,90.01,2.2800000000000002,90.0388721609,131.88
2020-08-22 21:00:00,18.683,0.0,18.683,18.683,0,18.683,0.0,0.0,0.0,0.0,108.373,2.04,108.3921986538,18.683,0,18.683,89.69,2.04,89.713196911,131.88
2020-08-22 21:30:00,18.623,0.0,18.623,18.623,0,18.623,0.0,0.0,0.0,0.0,105.123,0.96,105.1273833452,18.623,0,18.623,86.5,0.96,86.5053270036,132.42
2020-08-22 22:00:00,18.633,0.0,18.633,18.633,0,18.633,0.0,0.0,0.0,0.0,99.563,0.05,99.5630125549,18.633,0,18.633,80.93,0.05,80.9300154454,132.86
2020-08-22 22:30:00,13.133,0.0,13.133,13.133,0,13.133,0.0,0.0,0.0,0.0,92.513,-1.9500000000000002,92.5335488836,13.133,0,13.133,79.38,-1.9500000000000002,79.4039476349,133.41
2020-08-22 23:00:00,12.911,0.0,12.911,12.911,0,12.911,0.0,0.0,0.0,0.0,89.121,-2.93,89.1691512856,12.911,0,12.911,76.21,-2.93,76.2663031751,133.67
2020-08-22 23:30:00,12.779,0.0,12.779,12.779,0,12.779,0.0,0.0,0.0,0.0,88.269,-4.34,88.3756299044,12.779,0,12.779,75.49,-4.34,75.6146526805,134.1
2020-08-23 00:00:00,12.787,0.0,12.787,12.787,0,12.787,0.0,0.0,0.0,0.0,84.307,-5.84,84.50902821,12.787,0,12.787,71.52,-5.84,71.7580378773,134.63
2020-08-23 00:30:00,4.409,0.0,4.409,4.409,0,4.409,0.0,0.0,0.0,0.0,77.209,-6.27,77.4631691903,4.409,0,4.409,72.8,-6.27,73.0695073201,134.63
2020-08-23 01:00:00,4.031,0.0,4.031,4.031,0,4.031,0.0,0.0,0.0,0.0,74.781,-6.8100000000000005,75.0904392117,4.031,0,4.031,70.75,-6.8100000000000005,71.076990651,134.94
2020-08-23 01:30:00,3.906,0.0,3.906,3.906,0,3.906,0.0,0.0,0.0,0.0,75.296,-6.86,75.60785155,3.906,0,3.906,71.39,-6.86,71.7188378322,135.02
2020-08-23 02:00:00,3.944,0.0,3.944,3.944,0,3.944,0.0,0.0,0.0,0.0,73.404,-7.41,73.7770649728,3.944,0,3.944,69.46,-7.41,69.8541315886,135.29
2020-08-23 02:30:00,3.8040000000000003,0.0,3.8040000000000003,3.8040000000000003,0,3.8040000000000003,0.0,0.0,0.0,0.0,72.054,-7.8100000000000005,72.4760306308,3.8040000000000003,0,3.8040000000000003,68.25,-7.8100000000000005,68.6954045042,135.44
2020-08-23 03:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,70.046,-8.26,70.5313385383,3.306,0,3.306,66.74,-8.26,67.2492022258,135.61
2020-08-23 03:30:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,69.209,-8.42,69.7193092407,3.269,0,3.269,65.94,-8.42,66.4754089871,135.52
2020-08-23 04:00:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,69.032,-8.34,69.5339674116,3.372,0,3.372,65.66,-8.34,66.1875456563,135.52
2020-08-23 04:30:00,3.345,0.0,3.345,3.345,0,3.345,0.0,0.0,0.0,0.0,68.985,-8.28,69.4801311527,3.345,0,3.345,65.64,-8.28,66.1601692864,135.52
2020-08-23 05:00:00,3.345,0.0,3.345,3.345,0,3.345,0.0,0.0,0.0,0.0,68.625,-8.19,69.1119868402,3.345,0,3.345,65.28,-8.19,65.7917510027,135.52
2020-08-23 05:30:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,69.865,-7.96,70.3169952785,3.225,0,3.225,66.64,-7.96,67.1137184188,135.37
2020-08-23 06:00:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,70.676,-7.8100000000000005,71.1062098273,3.2560000000000002,0,3.2560000000000002,67.42,-7.8100000000000005,67.8708516228,135.37
2020-08-23 06:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,72.05,-7.42,72.4310630876,3.31,0,3.31,68.74,-7.42,69.1393086457,135.25
2020-08-23 07:00:00,4.386,0.0,4.386,4.386,0,4.386,0.0,0.0,0.0,0.0,74.586,-6.6,74.8774425044,4.386,0,4.386,70.2,-6.6,70.509573818,134.95
2020-08-23 07:30:00,8.932,0.0,8.932,8.932,0,8.932,0.0,0.0,0.0,0.0,81.342,-5.46,81.5250425575,8.932,0,8.932,72.41,-5.46,72.6155610045,134.51
2020-08-23 08:00:00,20.642,0.0,20.642,20.642,0,20.642,0.0,0.0,0.0,0.0,92.552,-3.9699999999999998,92.6371070576,20.642,0,20.642,71.91,-3.9699999999999998,72.0195043027,134.0
2020-08-23 08:30:00,25.371,0.0,25.371,25.371,0,25.371,0.0,0.0,0.0,0.0,100.581,-2.51,100.6123136649,25.371,0,25.371,75.21,-2.51,75.2518717375,133.59
2020-08-23 09:00:00,36.972,0.0,36.972,36.972,0,36.972,0.0,0.0,0.0,0.0,110.422,-0.79,110.4248259405,36.972,0,36.972,73.45,-0.79,73.4542483455,133.15
2020-08-23 09:30:00,34.785,0.0,34.785,34.785,0,34.785,0.0,0.0,0.0,0.0,113.565,0.84,113.5681065484,34.785,0,34.785,78.78,0.84,78.7844781667,132.72
2020-08-23 10:00:00,35.184,0.0,35.184,35.184,0,35.184,0.0,0.0,0.0,0.0,117.524,2.73,117.5557037153,35.184,0,35.184,82.34,2.73,82.3852444313,132.42
