Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-23 10:30:00,51.512,0.0,51.512,51.512,0,51.512,0.0,0.0,0.0,0.0,128.302,3.44,128.3481079097,51.512,0,51.512,76.79,3.44,76.867013081,132.32
2020-08-23 11:00:00,58.937,0.0,58.937,58.937,0,58.937,0.0,0.0,0.0,0.0,131.717,4.13,131.7817323797,58.937,0,58.937,72.78,4.13,72.8970870474,132.17
2020-08-23 11:30:00,74.714,0.0,74.714,74.714,0,74.714,0.0,0.0,0.0,0.0,139.634,4.98,139.7227767975,74.714,0,74.714,64.92,4.98,65.1107272268,132.17
2020-08-23 12:00:00,92.433,0.0,92.433,92.433,0,92.433,0.0,0.0,0.0,0.0,148.333,6.08,148.4575538294,92.433,0,92.433,55.9,6.08,56.2296754392,132.33
2020-08-23 12:30:00,92.928,0.0,92.928,92.928,0,92.928,0.0,0.0,0.0,0.0,147.868,6.61,148.0156664816,92.928,0,92.928,54.94,6.61,55.3362060499,132.33
2020-08-23 13:00:00,81.92,0.0,81.92,81.92,0,81.92,0.0,0.0,0.0,0.0,142.02,6.04,142.1483802229,81.92,0,81.92,60.1,6.04,60.4027449707,132.33
2020-08-23 13:30:00,73.525,0.0,73.525,73.525,0,73.525,0.0,0.0,0.0,0.0,135.995,4.7,136.0761919845,73.525,0,73.525,62.47,4.7,62.6465553722,132.7
2020-08-23 14:00:00,57.163,0.0,57.163,57.163,0,57.163,0.0,0.0,0.0,0.0,127.453,2.87,127.485309385,57.163,0,57.163,70.29,2.87,70.3485678603,132.96
2020-08-23 14:30:00,55.042,0.0,55.042,55.042,0,55.042,0.0,0.0,0.0,0.0,125.182,2.36,125.2042440335,55.042,0,55.042,70.14,2.36,70.1796922193,132.96
2020-08-23 15:00:00,47.713,0.0,47.713,47.713,0,47.713,0.0,0.0,0.0,0.0,122.303,2.22,122.3231466608,47.713,0,47.713,74.59,2.22,74.6230292872,132.96
2020-08-23 15:30:00,52.555,0.0,52.555,52.555,0,52.555,0.0,0.0,0.0,0.0,124.895,2.12,124.912991418,52.555,0,52.555,72.34,2.12,72.371057751,132.96
2020-08-23 16:00:00,51.757,0.0,51.757,51.757,0,51.757,0.0,0.0,0.0,0.0,125.757,2.48,125.7814511325,51.757,0,51.757,74.0,2.48,74.0415450946,132.96
2020-08-23 16:30:00,54.554,0.0,54.554,54.554,0,54.554,0.0,0.0,0.0,0.0,129.404,3.62,129.4546237722,54.554,0,54.554,74.85,3.62,74.9374866138,132.44
2020-08-23 17:00:00,52.333,0.0,52.333,52.333,0,52.333,0.0,0.0,0.0,0.0,134.533,4.33,134.60266338,52.333,0,52.333,82.2,4.33,82.3139654008,132.12
2020-08-23 17:30:00,49.453,0.0,49.453,49.453,0,49.453,0.0,0.0,0.0,0.0,138.853,4.66,138.9311743598,49.453,0,49.453,89.4,4.66,89.5213695159,131.67
2020-08-23 18:00:00,43.328,0.0,43.328,43.328,0,43.328,0.0,0.0,0.0,0.0,139.318,4.63,139.3949139101,43.328,0,43.328,95.99,4.63,96.1015972812,131.48
2020-08-23 18:30:00,36.298,0.0,36.298,36.298,0,36.298,0.0,0.0,0.0,0.0,135.308,-2.95,135.3401542928,36.298,0,36.298,99.01,-2.95,99.0539378319,133.75
2020-08-23 19:00:00,29.322,0.0,29.322,29.322,0,29.322,0.0,0.0,0.0,0.0,129.322,-4.46,129.3988844001,29.322,0,29.322,100.0,-4.46,100.0994085897,133.98
2020-08-23 19:30:00,19.52,0.0,19.52,19.52,0,19.52,0.0,0.0,0.0,0.0,121.07,-4.96,121.1715581314,19.52,0,19.52,101.55,-4.96,101.6710583204,134.07
2020-08-23 20:00:00,14.662,0.0,14.662,14.662,0,14.662,0.0,0.0,0.0,0.0,115.962,-5.55,116.094736935,14.662,0,14.662,101.3,-5.55,101.4519221109,134.07
2020-08-23 20:30:00,18.586,0.0,18.586,18.586,0,18.586,0.0,0.0,0.0,0.0,117.606,-7.18,117.8249703416,18.586,0,18.586,99.02,-7.18,99.2799717969,134.63
2020-08-23 21:00:00,18.86,0.0,18.86,18.86,0,18.86,0.0,0.0,0.0,0.0,117.03,-7.2,117.2512724878,18.86,0,18.86,98.17,-7.2,98.4336776718,134.63
2020-08-23 21:30:00,18.762,0.0,18.762,18.762,0,18.762,0.0,0.0,0.0,0.0,112.862,-8.45,113.1778845181,18.762,0,18.762,94.1,-8.45,94.478635151,134.38
2020-08-23 22:00:00,4.467,0.0,4.467,4.467,0,4.467,0.0,0.0,0.0,0.0,99.117,-9.53,99.5740959738,4.467,0,4.467,94.65,-9.53,95.1285624826,133.68
2020-08-23 22:30:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,93.577,-10.34,94.1465375306,3.907,0,3.907,89.67,-10.34,90.2641927898,134.05
2020-08-23 23:00:00,4.08,0.0,4.08,4.08,0,4.08,0.0,0.0,0.0,0.0,88.49,-11.54,89.239294596,4.08,0,4.08,84.41,-11.54,85.1951858969,134.58
2020-08-23 23:30:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,83.452,-12.98,84.4554125205,3.952,0,3.952,79.5,-12.98,80.5526560704,134.82
2020-08-24 00:00:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,78.61,-11.08,79.3870172005,3.62,0,3.62,74.99,-11.08,75.8041324731,134.18
2020-08-24 00:30:00,3.742,0.0,3.742,3.742,0,3.742,0.0,0.0,0.0,0.0,77.152,-4.79,77.3005511235,3.742,0,3.742,73.41,-4.79,73.5661076855,132.39
2020-08-24 01:00:00,3.873,0.0,3.873,3.873,0,3.873,0.0,0.0,0.0,0.0,75.863,-5.27,76.0458261116,3.873,0,3.873,71.99,-5.27,72.1826364162,132.39
2020-08-24 01:30:00,3.984,0.0,3.984,3.984,0,3.984,0.0,0.0,0.0,0.0,78.064,-5.59,78.2638881988,3.984,0,3.984,74.08,-5.59,74.2906084239,132.24
2020-08-24 02:00:00,4.011,0.0,4.011,4.011,0,4.011,0.0,0.0,0.0,0.0,76.001,-5.69,76.2137002185,4.011,0,4.011,71.99,-5.69,72.2145151614,132.38
2020-08-24 02:30:00,4.091,0.0,4.091,4.091,0,4.091,0.0,0.0,0.0,0.0,75.021,-6.2,75.2767589698,4.091,0,4.091,70.93,-6.2,71.200455757,132.38
2020-08-24 03:00:00,4.091,0.0,4.091,4.091,0,4.091,0.0,0.0,0.0,0.0,73.511,-6.3,73.7804657142,4.091,0,4.091,69.42,-6.3,69.7052824397,132.49
2020-08-24 03:30:00,4.141,0.0,4.141,4.141,0,4.141,0.0,0.0,0.0,0.0,73.131,-6.01,73.3775392133,4.141,0,4.141,68.99,-6.01,69.2512830206,132.6
2020-08-24 04:00:00,4.16,0.0,4.16,4.16,0,4.16,0.0,0.0,0.0,0.0,72.38,-5.96,72.6249681583,4.16,0,4.16,68.22,-5.96,68.4798510512,132.72
2020-08-24 04:30:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,72.147,-5.97,72.3935805787,4.207,0,4.207,67.94,-5.97,68.2017924984,132.83
2020-08-24 05:00:00,4.201,0.0,4.201,4.201,0,4.201,0.0,0.0,0.0,0.0,71.791,-5.93,72.0354952853,4.201,0,4.201,67.59,-5.93,67.8496352238,132.71
2020-08-24 05:30:00,4.075,0.0,4.075,4.075,0,4.075,0.0,0.0,0.0,0.0,74.685,-5.75,74.9060192842,4.075,0,4.075,70.61,-5.75,70.8437336678,132.43
2020-08-24 06:00:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,77.663,-4.75,77.8081234127,4.013,0,4.013,73.65,-4.75,73.8030148436,132.17
2020-08-24 06:30:00,4.041,0.0,4.041,4.041,0,4.041,0.0,0.0,0.0,0.0,84.871,0.75,84.8743137881,4.041,0,4.041,80.83,0.75,80.83347945,132.41
2020-08-24 07:00:00,4.585,0.0,4.585,4.585,0,4.585,0.0,0.0,0.0,0.0,91.065,7.5600000000000005,91.3782677938,4.585,0,4.585,86.48,7.5600000000000005,86.8098151133,134.22
2020-08-24 07:30:00,12.266,0.0,12.266,12.266,0,12.266,0.0,0.0,0.0,0.0,101.036,10.16,101.545550843,12.266,0,12.266,88.77,10.16,89.3495299372,134.33
2020-08-24 08:00:00,23.639,0.0,23.639,23.639,0,23.639,0.0,0.0,0.0,0.0,113.629,12.59,114.324353228,23.639,0,23.639,89.99,12.59,90.8664305451,133.81
2020-08-24 08:30:00,21.449,0.0,21.449,21.449,0,21.449,0.0,0.0,0.0,0.0,120.799,15.62,121.804691211,21.449,0,21.449,99.35,15.62,100.5704076754,132.91
2020-08-24 09:00:00,30.923000000000002,0.0,30.923000000000002,30.923000000000002,0,30.923000000000002,0.0,0.0,0.0,0.0,130.153,17.33,131.3016843342,30.923000000000002,0,30.923000000000002,99.23,17.33,100.7319303895,133.85
2020-08-24 09:30:00,38.31,0.0,38.31,38.31,0,38.31,0.0,0.0,0.0,0.0,135.89,18.54,137.1489106774,38.31,0,38.31,97.58,18.54,99.3256663708,134.25
2020-08-24 10:00:00,40.034,0.0,40.034,40.034,0,40.034,0.0,0.0,0.0,0.0,135.024,18.73,136.3168862467,40.034,0,40.034,94.99,18.73,96.8189702486,134.56
2020-08-24 10:30:00,72.425,0.0,72.425,72.425,0,72.425,0.0,0.0,0.0,0.0,147.975,17.73,149.0333973477,72.425,0,72.425,75.55,17.73,77.6025476386,135.25
2020-08-24 11:00:00,86.826,0.0,86.826,86.826,0,86.826,0.0,0.0,0.0,0.0,150.656,18.08,151.7369985732,86.826,0,86.826,63.83,18.08,66.341203637,135.64
2020-08-24 11:30:00,97.297,0.0,97.297,97.297,0,97.297,0.0,0.0,0.0,0.0,153.907,14.1,154.5515274884,97.297,0,97.297,56.61,14.1,58.3395414792,132.63
2020-08-24 12:00:00,112.708,0.0,112.708,112.708,0,112.708,0.0,0.0,0.0,0.0,161.048,14.72,161.7193145669,112.708,0,112.708,48.34,14.72,50.5315149189,132.63
2020-08-24 12:30:00,110.219,0.0,110.219,110.219,0,110.219,0.0,0.0,0.0,0.0,160.749,14.72,161.4215580429,110.219,0,110.219,50.53,14.72,52.6304028105,132.44
2020-08-24 13:00:00,96.418,0.0,96.418,96.418,0,96.418,0.0,0.0,0.0,0.0,154.578,14.31,155.238958332,96.418,0,96.418,58.16,14.31,59.8945882363,132.44
2020-08-24 13:30:00,98.627,0.0,98.627,98.627,0,98.627,0.0,0.0,0.0,0.0,154.967,14.33,155.6281465192,98.627,0,98.627,56.34,14.33,58.1338498639,132.55
2020-08-24 14:00:00,70.403,0.0,70.403,70.403,0,70.403,0.0,0.0,0.0,0.0,141.383,13.87,142.0617104958,70.403,0,70.403,70.98,13.87,72.3224536365,132.62
2020-08-24 14:30:00,53.96,0.0,53.96,53.96,0,53.96,0.0,0.0,0.0,0.0,135.5,13.11,136.132737062,53.96,0,53.96,81.54,13.11,82.5871884738,132.62
2020-08-24 15:00:00,74.402,0.0,74.402,74.402,0,74.402,0.0,0.0,0.0,0.0,142.872,12.98,143.4604084199,74.402,0,74.402,68.47,12.98,69.6894633356,132.93
2020-08-24 15:30:00,81.627,0.0,81.627,81.627,0,81.627,0.0,0.0,0.0,0.0,147.007,13.73,147.6467776452,81.627,0,81.627,65.38,13.73,66.8061172349,132.93
2020-08-24 16:00:00,72.864,0.0,72.864,72.864,0,72.864,0.0,0.0,0.0,0.0,143.614,12.54,144.1604404683,72.864,0,72.864,70.75,12.54,71.8527250701,132.93
2020-08-24 16:30:00,54.745,0.0,54.745,54.745,0,54.745,0.0,0.0,0.0,0.0,138.955,11.74,139.4500614019,54.745,0,54.745,84.21,11.74,85.0244182573,132.85
2020-08-24 17:00:00,52.62,0.0,52.62,52.62,0,52.62,0.0,0.0,0.0,0.0,142.7,11.53,143.1650477596,52.62,0,52.62,90.08,11.53,90.814906816,132.71
2020-08-24 17:30:00,42.752,0.0,42.752,42.752,0,42.752,0.0,0.0,0.0,0.0,143.532,11.74,144.01132811,42.752,0,42.752,100.78,11.74,101.4615000875,132.3
2020-08-24 18:00:00,33.947,0.0,33.947,33.947,0,33.947,0.0,0.0,0.0,0.0,142.087,11.98,142.5911496868,33.947,0,33.947,108.14,11.98,108.8015624888,131.97
2020-08-24 18:30:00,22.631,0.0,22.631,22.631,0,22.631,0.0,0.0,0.0,0.0,137.261,12.14,137.7968131743,22.631,0,22.631,114.63,12.14,115.2710566448,131.76
2020-08-24 19:00:00,25.355,0.0,25.355,25.355,0,25.355,0.0,0.0,0.0,0.0,136.345,10.77,136.7697039735,25.355,0,25.355,110.99,10.77,111.5113133274,131.76
2020-08-24 19:30:00,24.162,0.0,24.162,24.162,0,24.162,0.0,0.0,0.0,0.0,132.232,9.5,132.5728170629,24.162,0,24.162,108.07,9.5,108.4867498822,131.59
2020-08-24 20:00:00,19.845,0.0,19.845,19.845,0,19.845,0.0,0.0,0.0,0.0,126.745,8.85,127.0536009919,19.845,0,19.845,106.9,8.85,107.2657098051,131.8
2020-08-24 20:30:00,18.368,0.0,18.368,18.368,0,18.368,0.0,0.0,0.0,0.0,124.828,8.42,125.1116540695,18.368,0,18.368,106.46,8.42,106.7924529169,131.92
2020-08-24 21:00:00,18.315,0.0,18.315,18.315,0,18.315,0.0,0.0,0.0,0.0,123.545,7.55,123.7754803061,18.315,0,18.315,105.23,7.55,105.5004995249,132.41
2020-08-24 21:30:00,18.308,0.0,18.308,18.308,0,18.308,0.0,0.0,0.0,0.0,118.648,5.78,118.7887044462,18.308,0,18.308,100.34,5.78,100.5063381086,132.93
2020-08-24 22:00:00,18.376,0.0,18.376,18.376,0,18.376,0.0,0.0,0.0,0.0,112.096,3.2800000000000002,112.1439771722,18.376,0,18.376,93.72,3.2800000000000002,93.7773789354,132.93
2020-08-24 22:30:00,18.34,0.0,18.34,18.34,0,18.34,0.0,0.0,0.0,0.0,106.59,1.71,106.6037156951,18.34,0,18.34,88.25,1.71,88.266565584,133.15
2020-08-24 23:00:00,12.627,0.0,12.627,12.627,0,12.627,0.0,0.0,0.0,0.0,95.727,0.38,95.7277542252,12.627,0,12.627,83.1,0.38,83.1008688282,133.92
2020-08-24 23:30:00,4.003,0.0,4.003,4.003,0,4.003,0.0,0.0,0.0,0.0,85.003,-0.99,85.0087648952,4.003,0,4.003,81.0,-0.99,81.0060497741,133.83
2020-08-25 00:00:00,3.856,0.0,3.856,3.856,0,3.856,0.0,0.0,0.0,0.0,79.116,-2.16,79.1454803258,3.856,0,3.856,75.26,-2.16,75.2909901648,133.46
2020-08-25 00:30:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,74.732,-2.32,74.7680026749,2.302,0,2.302,72.43,-2.32,72.4671463492,133.86
2020-08-25 01:00:00,2.3,0.0,2.3,2.3,0,2.3,0.0,0.0,0.0,0.0,72.93,-2.64,72.9777671623,2.3,0,2.3,70.63,-2.64,70.679321587,134.47
2020-08-25 01:30:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,72.642,-2.7199999999999998,72.6929058712,2.302,0,2.302,70.34,-2.7199999999999998,70.3925706307,134.47
2020-08-25 02:00:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,71.611,-2.95,71.6717365563,2.311,0,2.311,69.3,-2.95,69.3627601815,134.56
2020-08-25 02:30:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,70.076,-2.84,70.1335253356,2.316,0,2.316,67.76,-2.84,67.8194898241,134.33
2020-08-25 03:00:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,67.941,-3.42,68.0270231673,2.311,0,2.311,65.63,-3.42,65.719048228,134.66
2020-08-25 03:30:00,4.41,0.0,4.41,4.41,0,4.41,0.0,0.0,0.0,0.0,67.54,-3.52,67.6316641818,4.41,0,4.41,63.13,-3.52,63.2280578541,134.27
2020-08-25 04:00:00,9.339,0.0,9.339,9.339,0,9.339,0.0,0.0,0.0,0.0,69.879,-3.46,69.9646070596,9.339,0,9.339,60.54,-3.46,60.638792864,134.71
2020-08-25 04:30:00,2.294,0.0,2.294,2.294,0,2.294,0.0,0.0,0.0,0.0,67.004,-3.16,67.0784735664,2.294,0,2.294,64.71,-3.16,64.7871106008,134.54
2020-08-25 05:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,67.92,-3.0,67.9862221336,2.29,0,2.29,65.63,-3.0,65.698530425,134.88
2020-08-25 05:30:00,2.293,0.0,2.293,2.293,0,2.293,0.0,0.0,0.0,0.0,69.933,-2.42,69.9748589781,2.293,0,2.293,67.64,-2.42,67.6832771074,134.68
2020-08-25 06:00:00,2.301,0.0,2.301,2.301,0,2.301,0.0,0.0,0.0,0.0,72.821,-1.1400000000000001,72.8299227035,2.301,0,2.301,70.52,-1.1400000000000001,70.5292138053,133.97
2020-08-25 06:30:00,2.298,0.0,2.298,2.298,0,2.298,0.0,0.0,0.0,0.0,80.708,1.69,80.7256920937,2.298,0,2.298,78.41,1.69,78.4282104858,133.75
2020-08-25 07:00:00,2.358,0.0,2.358,2.358,0,2.358,0.0,0.0,0.0,0.0,86.388,4.24,86.4919889007,2.358,0,2.358,84.03,4.24,84.1369033183,133.15
2020-08-25 07:30:00,2.688,0.0,2.688,2.688,0,2.688,0.0,0.0,0.0,0.0,93.078,6.94,93.3363684959,2.688,0,2.688,90.39,6.94,90.6560295844,132.6
2020-08-25 08:00:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,99.011,9.38,99.4543237924,3.571,0,3.571,95.44,9.38,95.8998331594,132.31
2020-08-25 08:30:00,5.23,0.0,5.23,5.23,0,5.23,0.0,0.0,0.0,0.0,105.51,11.45,106.1294615081,5.23,0,5.23,100.28,11.45,100.9315654293,133.06
2020-08-25 09:00:00,9.882,0.0,9.882,9.882,0,9.882,0.0,0.0,0.0,0.0,108.352,13.12,109.1434391249,9.882,0,9.882,98.47,13.12,99.3401998186,132.49
2020-08-25 09:30:00,14.774000000000001,0.0,14.774000000000001,14.774000000000001,0,14.774000000000001,0.0,0.0,0.0,0.0,108.324,14.18,109.2481641768,14.774000000000001,0,14.774000000000001,93.55,14.18,94.6185758718,133.04
2020-08-25 10:00:00,24.274,0.0,24.274,24.274,0,24.274,0.0,0.0,0.0,0.0,105.074,14.25,106.0358806065,24.274,0,24.274,80.8,14.25,82.0469530208,133.15
2020-08-25 10:30:00,30.821,0.0,30.821,30.821,0,30.821,0.0,0.0,0.0,0.0,105.511,14.71,106.5314752597,30.821,0,30.821,74.69,14.71,76.1247673231,133.23
2020-08-25 11:00:00,31.359,0.0,31.359,31.359,0,31.359,0.0,0.0,0.0,0.0,105.409,14.3,106.3745612494,31.359,0,31.359,74.05,14.3,75.4181178498,133.32
2020-08-25 11:30:00,38.081,0.0,38.081,38.081,0,38.081,0.0,0.0,0.0,0.0,105.441,14.29,106.4049274282,38.081,0,38.081,67.36,14.29,68.8590858202,133.51
2020-08-25 12:00:00,37.771,0.0,37.771,37.771,0,37.771,0.0,0.0,0.0,0.0,108.231,14.88,109.2490904356,37.771,0,37.771,70.46,14.88,72.0140680701,133.86
2020-08-25 12:30:00,48.326,0.0,48.326,48.326,0,48.326,0.0,0.0,0.0,0.0,110.086,15.13,111.1208544604,48.326,0,48.326,61.76,15.13,63.586276035,134.28
2020-08-25 13:00:00,52.099,0.0,52.099,52.099,0,52.099,0.0,0.0,0.0,0.0,104.399,14.32,105.3765324966,52.099,0,52.099,52.3,14.32,54.225016367,134.66
2020-08-25 13:30:00,45.913,0.0,45.913,45.913,0,45.913,0.0,0.0,0.0,0.0,100.263,13.63,101.1852067696,45.913,0,45.913,54.35,13.63,56.0330206218,134.98
2020-08-25 14:00:00,53.427,0.0,53.427,53.427,0,53.427,0.0,0.0,0.0,0.0,98.107,14.08,99.1122083752,53.427,0,53.427,44.68,14.08,46.8460115698,135.37
2020-08-25 14:30:00,49.666,0.0,49.666,49.666,0,49.666,0.0,0.0,0.0,0.0,101.866,13.91,102.8113323326,49.666,0,49.666,52.2,13.91,54.0215521806,135.59
2020-08-25 15:00:00,49.22,0.0,49.22,49.22,0,49.22,0.0,0.0,0.0,0.0,103.59,12.69,104.3643818551,49.22,0,49.22,54.37,12.69,55.8312905099,135.89
2020-08-25 15:30:00,39.474,0.0,39.474,39.474,0,39.474,0.0,0.0,0.0,0.0,107.354,11.99,108.0214858998,39.474,0,39.474,67.88,11.99,68.9307950048,135.89
2020-08-25 16:00:00,39.144,0.0,39.144,39.144,0,39.144,0.0,0.0,0.0,0.0,108.764,12.07,109.4316800383,39.144,0,39.144,69.62,12.07,70.6585401774,136.04
2020-08-25 16:30:00,45.194,0.0,45.194,45.194,0,45.194,0.0,0.0,0.0,0.0,104.044,5.83,104.2072110557,45.194,0,45.194,58.85,5.83,59.1380706483,133.03
2020-08-25 17:00:00,38.958,0.0,38.958,38.958,0,38.958,0.0,0.0,0.0,0.0,109.808,5.5600000000000005,109.948671952,38.958,0,38.958,70.85,5.5600000000000005,71.0678274608,132.29
2020-08-25 17:30:00,28.1,0.0,28.1,28.1,0,28.1,0.0,0.0,0.0,0.0,115.35,7.38,115.5858421261,28.1,0,28.1,87.25,7.38,87.5615606302,132.41
2020-08-25 18:00:00,27.527,0.0,27.527,27.527,0,27.527,0.0,0.0,0.0,0.0,118.967,11.42,119.5138631666,27.527,0,27.527,91.44,11.42,92.15036625,134.19
2020-08-25 18:30:00,20.028,0.0,20.028,20.028,0,20.028,0.0,0.0,0.0,0.0,118.918,10.7,119.3984117315,20.028,0,20.028,98.89,10.7,99.4671910732,133.79
2020-08-25 19:00:00,16.533,0.0,16.533,16.533,0,16.533,0.0,0.0,0.0,0.0,118.603,10.11,119.0331202187,16.533,0,16.533,102.07,10.11,102.5694740164,133.43
2020-08-25 19:30:00,13.308,0.0,13.308,13.308,0,13.308,0.0,0.0,0.0,0.0,117.198,9.82,117.6086884716,13.308,0,13.308,103.89,9.82,104.3530761406,133.26
2020-08-25 20:00:00,8.089,0.0,8.089,8.089,0,8.089,0.0,0.0,0.0,0.0,113.749,9.08,114.1108294642,8.089,0,8.089,105.66,9.08,106.0494318702,133.34
2020-08-25 20:30:00,2.303,0.0,2.303,2.303,0,2.303,0.0,0.0,0.0,0.0,110.123,8.6,110.4582958813,2.303,0,2.303,107.82,8.6,108.1624352536,133.21
2020-08-25 21:00:00,2.292,0.0,2.292,2.292,0,2.292,0.0,0.0,0.0,0.0,111.282,8.52,111.6076786068,2.292,0,2.292,108.99,8.52,109.3225068319,133.45
2020-08-25 21:30:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,107.015,7.0,107.2436955023,2.305,0,2.305,104.71,7.0,104.9437187258,134.54
2020-08-25 22:00:00,2.315,0.0,2.315,2.315,0,2.315,0.0,0.0,0.0,0.0,101.275,4.59,101.3789609584,2.315,0,2.315,98.96,4.59,99.0663903652,134.45
2020-08-25 22:30:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,94.146,2.58,94.1813448407,2.316,0,2.316,91.83,2.58,91.8662359085,133.82
2020-08-25 23:00:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,88.346,0.9,88.3505841294,2.316,0,2.316,86.03,0.9,86.0347075313,135.04
2020-08-25 23:30:00,2.318,0.0,2.318,2.318,0,2.318,0.0,0.0,0.0,0.0,82.078,-0.7000000000000001,82.0809849112,2.318,0,2.318,79.76,-0.7000000000000001,79.763071656,135.2
2020-08-26 00:00:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,77.584,-3.0,77.6419799851,2.314,0,2.314,75.27,-3.0,75.329761051,135.57
2020-08-26 00:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,76.603,-8.54,77.077566185,3.9130000000000003,0,3.9130000000000003,72.69,-8.54,73.1899426151,133.59
2020-08-26 01:00:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,74.916,-8.73,75.4229405155,3.876,0,3.876,71.04,-8.73,71.5743983558,133.86
2020-08-26 01:30:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,76.248,-8.99,76.7761525736,3.7880000000000003,0,3.7880000000000003,72.46,-8.99,73.0155579312,134.04
2020-08-26 02:00:00,3.677,0.0,3.677,3.677,0,3.677,0.0,0.0,0.0,0.0,74.817,-9.64,75.4354895855,3.677,0,3.677,71.14,-9.64,71.7901748152,134.18
2020-08-26 02:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,73.498,-10.36,74.2245619994,3.698,0,3.698,69.8,-10.36,70.564648373,134.57
2020-08-26 03:00:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,71.763,-11.12,72.6194365786,3.723,0,3.723,68.04,-11.12,68.9427008464,135.08
2020-08-26 03:30:00,3.715,0.0,3.715,3.715,0,3.715,0.0,0.0,0.0,0.0,71.045,-11.32,71.9411872643,3.715,0,3.715,67.33,-11.32,68.2749683266,134.93
2020-08-26 04:00:00,3.783,0.0,3.783,3.783,0,3.783,0.0,0.0,0.0,0.0,70.803,-11.44,71.7212549319,3.783,0,3.783,67.02,-11.44,67.9893668157,134.71
2020-08-26 04:30:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,70.861,-11.37,71.7673896766,3.801,0,3.801,67.06,-11.37,68.0170603599,134.79
2020-08-26 05:00:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,71.105,-11.23,71.9863454066,3.805,0,3.805,67.3,-11.23,68.2305129689,134.69
2020-08-26 05:30:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,72.483,-10.48,73.2367099821,3.733,0,3.733,68.75,-10.48,69.5441794833,133.8
2020-08-26 06:00:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,75.258,-9.17,75.8146124702,3.648,0,3.648,71.61,-9.17,72.194743576,133.3
2020-08-26 06:30:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,82.537,-5.67,82.7315252428,3.717,0,3.717,78.82,-5.67,79.0236755663,133.62
2020-08-26 07:00:00,4.997,0.0,4.997,4.997,0,4.997,0.0,0.0,0.0,0.0,87.987,-3.92,88.0742787027,4.997,0,4.997,82.99,-3.92,83.0825282475,133.74
2020-08-26 07:30:00,13.622,0.0,13.622,13.622,0,13.622,0.0,0.0,0.0,0.0,99.512,-0.93,99.5163456122,13.622,0,13.622,85.89,-0.93,85.8950347808,131.99
2020-08-26 08:00:00,25.773,0.0,25.773,25.773,0,25.773,0.0,0.0,0.0,0.0,111.673,0.9500000000000001,111.6770407425,25.773,0,25.773,85.9,0.9500000000000001,85.9052530408,131.81
2020-08-26 08:30:00,25.471,0.0,25.471,25.471,0,25.471,0.0,0.0,0.0,0.0,121.261,6.36,121.4276727974,25.471,0,25.471,95.79,6.36,96.0009046832,132.99
2020-08-26 09:00:00,32.996,0.0,32.996,32.996,0,32.996,0.0,0.0,0.0,0.0,130.216,11.55,130.7272318838,32.996,0,32.996,97.22,11.55,97.903681749,133.56
2020-08-26 09:30:00,44.523,0.0,44.523,44.523,0,44.523,0.0,0.0,0.0,0.0,138.783,12.49,139.3438954135,44.523,0,44.523,94.26,12.49,95.0838982163,133.21
2020-08-26 10:00:00,61.463,0.0,61.463,61.463,0,61.463,0.0,0.0,0.0,0.0,146.023,12.94,146.5952254645,61.463,0,61.463,84.56,12.94,85.544358084,133.73
2020-08-26 10:30:00,68.993,0.0,68.993,68.993,0,68.993,0.0,0.0,0.0,0.0,147.943,12.63,148.4811373508,68.993,0,68.993,78.95,12.63,79.9538579432,134.11
2020-08-26 11:00:00,81.413,0.0,81.413,81.413,0,81.413,0.0,0.0,0.0,0.0,151.683,13.67,152.2977392774,81.413,0,81.413,70.27,13.67,71.5873019466,134.32
2020-08-26 11:30:00,95.184,0.0,95.184,95.184,0,95.184,0.0,0.0,0.0,0.0,155.324,13.63,155.9208833864,95.184,0,95.184,60.14,13.63,61.6651968293,134.96
2020-08-26 12:00:00,102.384,0.0,102.384,102.384,0,102.384,0.0,0.0,0.0,0.0,158.474,13.84,159.0771959647,102.384,0,102.384,56.09,13.84,57.7722571828,134.96
2020-08-26 12:30:00,109.81,0.0,109.81,109.81,0,109.81,0.0,0.0,0.0,0.0,164.14,14.77,164.8031932336,109.81,0,109.81,54.33,14.77,56.3018809633,134.55
2020-08-26 13:00:00,107.865,0.0,107.865,107.865,0,107.865,0.0,0.0,0.0,0.0,160.745,14.93,161.4368604904,107.865,0,107.865,52.88,14.93,54.947241059,134.55
2020-08-26 13:30:00,105.037,0.0,105.037,105.037,0,105.037,0.0,0.0,0.0,0.0,156.017,13.54,156.6034351124,105.037,0,105.037,50.98,13.54,52.7474359566,135.07
2020-08-26 14:00:00,100.906,0.0,100.906,100.906,0,100.906,0.0,0.0,0.0,0.0,151.516,13.38,152.1056299287,100.906,0,100.906,50.61,13.38,52.3487965478,135.16
2020-08-26 14:30:00,95.865,0.0,95.865,95.865,0,95.865,0.0,0.0,0.0,0.0,148.125,12.58,148.6582390081,95.865,0,95.865,52.26,12.58,53.752804578,135.47
2020-08-26 15:00:00,94.419,0.0,94.419,94.419,0,94.419,0.0,0.0,0.0,0.0,146.219,11.57,146.6760405145,94.419,0,94.419,51.8,11.57,53.0764062461,135.2
2020-08-26 15:30:00,101.0,0.0,101.0,101.0,0,101.0,0.0,0.0,0.0,0.0,148.62,11.17,149.0391669998,101.0,0,101.0,47.62,11.17,48.9125065806,135.1
2020-08-26 16:00:00,101.246,0.0,101.246,101.246,0,101.246,0.0,0.0,0.0,0.0,149.546,11.43,149.9821689935,101.246,0,101.246,48.3,11.43,49.6340095096,135.02
2020-08-26 16:30:00,97.796,0.0,97.796,97.796,0,97.796,0.0,0.0,0.0,0.0,151.796,10.24,152.1409978145,97.796,0,97.796,54.0,10.24,54.9623289172,135.19
2020-08-26 17:00:00,92.266,0.0,92.266,92.266,0,92.266,0.0,0.0,0.0,0.0,153.496,9.51,153.790318668,92.266,0,92.266,61.23,9.51,61.9641267186,135.19
2020-08-26 17:30:00,79.517,0.0,79.517,79.517,0,79.517,0.0,0.0,0.0,0.0,152.147,8.85,152.4041735288,79.517,0,79.517,72.63,8.85,73.1672016685,135.19
2020-08-26 18:00:00,64.381,0.0,64.381,64.381,0,64.381,0.0,0.0,0.0,0.0,148.321,7.9,148.5312392765,64.381,0,64.381,83.94,7.9,84.3109340477,135.09
2020-08-26 18:30:00,51.962,0.0,51.962,51.962,0,51.962,0.0,0.0,0.0,0.0,142.242,7.22,142.4251205511,51.962,0,51.962,90.28,7.22,90.5682438827,134.83
2020-08-26 19:00:00,34.371,0.0,34.371,34.371,0,34.371,0.0,0.0,0.0,0.0,134.701,7.47,134.907969746,34.371,0,34.371,100.33,7.47,100.6077024884,134.32
2020-08-26 19:30:00,28.462,0.0,28.462,28.462,0,28.462,0.0,0.0,0.0,0.0,130.292,6.96,130.477763868,28.462,0,28.462,101.83,6.96,102.0675781039,134.54
2020-08-26 20:00:00,21.61,0.0,21.61,21.61,0,21.61,0.0,0.0,0.0,0.0,125.22,6.13,125.3699537369,21.61,0,21.61,103.61,6.13,103.7911797794,134.85
2020-08-26 20:30:00,24.531,0.0,24.531,24.531,0,24.531,0.0,0.0,0.0,0.0,127.061,5.96,127.2007048762,24.531,0,24.531,102.53,5.96,102.7030793112,134.7
2020-08-26 21:00:00,24.786,0.0,24.786,24.786,0,24.786,0.0,0.0,0.0,0.0,127.096,5.3,127.2064590184,24.786,0,24.786,102.31,5.3,102.4471868818,134.94
2020-08-26 21:30:00,23.87,0.0,23.87,23.87,0,23.87,0.0,0.0,0.0,0.0,122.6,3.92,122.6626528329,23.87,0,23.87,98.73,3.92,98.8077896727,135.37
2020-08-26 22:00:00,16.209,0.0,16.209,16.209,0,16.209,0.0,0.0,0.0,0.0,112.819,1.9100000000000001,112.8351667744,16.209,0,16.209,96.61,1.9100000000000001,96.6288787061,135.04
2020-08-26 22:30:00,15.051,0.0,15.051,15.051,0,15.051,0.0,0.0,0.0,0.0,105.941,-0.2,105.9411887842,15.051,0,15.051,90.89,-0.2,90.8902200459,135.46
2020-08-26 23:00:00,15.128,0.0,15.128,15.128,0,15.128,0.0,0.0,0.0,0.0,99.018,-2.16,99.0415565508,15.128,0,15.128,83.89,-2.16,83.9178032363,135.84
2020-08-26 23:30:00,5.963,0.0,5.963,5.963,0,5.963,0.0,0.0,0.0,0.0,88.523,5.78,88.7114982908,5.963,0,5.963,82.56,5.78,82.7620806892,133.59
2020-08-27 00:00:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,82.466,5.32,82.6374222492,3.4859999999999998,0,3.4859999999999998,78.98,5.32,79.1589716962,134.02
2020-08-27 00:30:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,79.896,4.96,80.0498120922,3.586,0,3.586,76.31,4.96,76.4710252318,133.77
2020-08-27 01:00:00,3.618,0.0,3.618,3.618,0,3.618,0.0,0.0,0.0,0.0,77.548,4.63,77.6860940195,3.618,0,3.618,73.93,4.63,74.0748391831,133.96
2020-08-27 01:30:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,78.583,4.5,78.7117392071,3.563,0,3.563,75.02,4.5,75.1548428247,134.08
2020-08-27 02:00:00,3.535,0.0,3.535,3.535,0,3.535,0.0,0.0,0.0,0.0,77.295,4.26,77.4123028013,3.535,0,3.535,73.76,4.26,73.8829154812,134.17
2020-08-27 02:30:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,76.509,4.02,76.6145383136,3.599,0,3.599,72.91,4.02,73.0207402044,134.33
2020-08-27 03:00:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,75.086,3.47,75.1661379612,3.586,0,3.586,71.5,3.47,71.5841525758,134.61
2020-08-27 03:30:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,74.389,3.44,74.4684961645,3.5789999999999997,0,3.5789999999999997,70.81,3.44,70.893509576,134.61
2020-08-27 04:00:00,3.6,0.0,3.6,3.6,0,3.6,0.0,0.0,0.0,0.0,74.08,3.1,74.1448339401,3.6,0,3.6,70.48,3.1,70.5481424277,134.61
2020-08-27 04:30:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,73.803,3.05,73.8659956204,3.643,0,3.643,70.16,3.05,70.2262636056,134.35
2020-08-27 05:00:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,73.954,3.05,74.0168671047,3.624,0,3.624,70.33,3.05,70.3961035854,134.35
2020-08-27 05:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,75.759,3.52,75.8407310157,3.559,0,3.559,72.2,3.52,72.2857551666,134.27
2020-08-27 06:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,78.398,4.65,78.5357810428,3.578,0,3.578,74.82,4.65,74.9643575308,134.0
2020-08-27 06:30:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,84.421,7.22,84.7291782151,3.721,0,3.721,80.7,7.22,81.0223327238,133.66
2020-08-27 07:00:00,5.502,0.0,5.502,5.502,0,5.502,0.0,0.0,0.0,0.0,90.392,9.9,90.9325225868,5.502,0,5.502,84.89,9.9,85.4653268876,133.95
2020-08-27 07:30:00,11.319,0.0,11.319,11.319,0,11.319,0.0,0.0,0.0,0.0,101.749,11.73,102.4229071107,11.319,0,11.319,90.43,11.73,91.1875967443,133.55
2020-08-27 08:00:00,35.251,0.0,35.251,35.251,0,35.251,0.0,0.0,0.0,0.0,117.941,13.75,118.7398079037,35.251,0,35.251,82.69,13.75,83.8254054568,132.94
2020-08-27 08:30:00,53.048,0.0,53.048,53.048,0,53.048,0.0,0.0,0.0,0.0,133.778,16.08,134.7409354428,53.048,0,53.048,80.73,16.08,82.315850843,133.26
2020-08-27 09:00:00,32.159,0.0,32.159,32.159,0,32.159,0.0,0.0,0.0,0.0,129.289,18.17,130.5595435845,32.159,0,32.159,97.13,18.17,98.8149067702,133.47
2020-08-27 09:30:00,26.014,0.0,26.014,26.014,0,26.014,0.0,0.0,0.0,0.0,132.234,20.08,133.749905256,26.014,0,26.014,106.22,20.08,108.1013172908,132.82
2020-08-27 10:00:00,26.319,0.0,26.319,26.319,0,26.319,0.0,0.0,0.0,0.0,134.519,20.88,136.129848898,26.319,0,26.319,108.2,20.88,110.1962540198,132.7
2020-08-27 10:30:00,25.576,0.0,25.576,25.576,0,25.576,0.0,0.0,0.0,0.0,136.226,21.47,137.9075196499,25.576,0,25.576,110.65,21.47,112.7137232106,132.7
2020-08-27 11:00:00,27.702,0.0,27.702,27.702,0,27.702,0.0,0.0,0.0,0.0,138.172,20.91,139.7452313462,27.702,0,27.702,110.47,20.91,112.4315302751,134.45
2020-08-27 11:30:00,30.639,0.0,30.639,30.639,0,30.639,0.0,0.0,0.0,0.0,141.149,21.19,142.7307125359,30.639,0,30.639,110.51,21.19,112.5232251582,134.18
2020-08-27 12:00:00,40.8,0.0,40.8,40.8,0,40.8,0.0,0.0,0.0,0.0,146.27,21.6,147.8562575612,40.8,0,40.8,105.47,21.6,107.6590957606,134.18
2020-08-27 12:30:00,39.107,0.0,39.107,39.107,0,39.107,0.0,0.0,0.0,0.0,149.477,22.79,151.204357176,39.107,0,39.107,110.37,22.79,112.6983628985,133.96
2020-08-27 13:00:00,37.235,0.0,37.235,37.235,0,37.235,0.0,0.0,0.0,0.0,149.405,22.42,151.0778290319,37.235,0,37.235,112.17,22.42,114.3886589658,134.14
2020-08-27 13:30:00,36.976,0.0,36.976,36.976,0,36.976,0.0,0.0,0.0,0.0,146.186,21.72,147.7907473288,36.976,0,36.976,109.21,21.72,111.3489223118,134.14
2020-08-27 14:00:00,21.816,0.0,21.816,21.816,0,21.816,0.0,0.0,0.0,0.0,139.646,22.42,141.4343017659,21.816,0,21.816,117.83,22.42,119.9440090209,134.14
2020-08-27 14:30:00,18.516,0.0,18.516,18.516,0,18.516,0.0,0.0,0.0,0.0,139.726,22.83,141.5788260158,18.516,0,18.516,121.21,22.83,123.3412866805,134.03
2020-08-27 15:00:00,22.852,0.0,22.852,22.852,0,22.852,0.0,0.0,0.0,0.0,141.192,22.3,142.9421941346,22.852,0,22.852,118.34,22.3,120.4227785761,134.38
2020-08-27 15:30:00,55.905,0.0,55.905,55.905,0,55.905,0.0,0.0,0.0,0.0,151.995,21.19,153.4649670935,55.905,0,55.905,96.09,21.19,98.3987001947,135.23
2020-08-27 16:00:00,117.809,0.0,117.809,117.809,0,117.809,0.0,0.0,0.0,0.0,168.729,15.82,169.4690173483,117.809,0,117.809,50.92,15.82,53.3209039683,134.38
2020-08-27 16:30:00,117.644,0.0,117.644,117.644,0,117.644,0.0,0.0,0.0,0.0,167.654,12.0,168.082907269,117.644,0,117.644,50.01,12.0,51.4295644547,133.23
2020-08-27 17:00:00,94.632,0.0,94.632,94.632,0,94.632,0.0,0.0,0.0,0.0,160.862,10.88,161.2295179054,94.632,0,94.632,66.23,10.88,67.1177122673,133.34
2020-08-27 17:30:00,70.095,0.0,70.095,70.095,0,70.095,0.0,0.0,0.0,0.0,153.345,10.2,153.6838606523,70.095,0,70.095,83.25,10.2,83.8725372217,132.96
2020-08-27 18:00:00,54.166,0.0,54.166,54.166,0,54.166,0.0,0.0,0.0,0.0,150.746,11.2,151.1614915116,54.166,0,54.166,96.58,11.2,97.2272410387,132.63
2020-08-27 18:30:00,42.645,0.0,42.645,42.645,0,42.645,0.0,0.0,0.0,0.0,145.675,11.52,146.1297917093,42.645,0,42.645,103.03,11.52,103.6720372135,132.63
2020-08-27 19:00:00,29.28,0.0,29.28,29.28,0,29.28,0.0,0.0,0.0,0.0,137.65,10.95,138.084847105,29.28,0,29.28,108.37,10.95,108.9218040614,132.52
2020-08-27 19:30:00,13.161,0.0,13.161,13.161,0,13.161,0.0,0.0,0.0,0.0,128.481,11.18,128.9665063534,13.161,0,13.161,115.32,11.18,115.8606697719,131.73
2020-08-27 20:00:00,5.889,0.0,5.889,5.889,0,5.889,0.0,0.0,0.0,0.0,121.669,10.75,122.1429820374,5.889,0,5.889,115.78,10.75,116.2779897487,132.02
2020-08-27 20:30:00,9.309,0.0,9.309,9.309,0,9.309,0.0,0.0,0.0,0.0,122.159,9.77,122.5490684624,9.309,0,9.309,112.85,9.77,113.2721298467,132.33
2020-08-27 21:00:00,10.324,0.0,10.324,10.324,0,10.324,0.0,0.0,0.0,0.0,122.384,9.07,122.7196331318,10.324,0,10.324,112.06,9.07,112.4264581849,132.52
2020-08-27 21:30:00,10.25,0.0,10.25,10.25,0,10.25,0.0,0.0,0.0,0.0,117.13,7.12,117.3462027507,10.25,0,10.25,106.88,7.12,107.1168931588,132.9
2020-08-27 22:00:00,10.226,0.0,10.226,10.226,0,10.226,0.0,0.0,0.0,0.0,109.996,4.48,110.087194605,10.226,0,10.226,99.77,4.48,99.8705326911,132.29
2020-08-27 22:30:00,3.906,0.0,3.906,3.906,0,3.906,0.0,0.0,0.0,0.0,100.186,3.1,100.2339493186,3.906,0,3.906,96.28,3.1,96.3298935949,132.68
2020-08-27 23:00:00,4.029,0.0,4.029,4.029,0,4.029,0.0,0.0,0.0,0.0,92.149,1.04,92.1548685692,4.029,0,4.029,88.12,1.04,88.1261368721,132.68
2020-08-27 23:30:00,4.211,0.0,4.211,4.211,0,4.211,0.0,0.0,0.0,0.0,87.421,-0.62,87.4231985288,4.211,0,4.211,83.21,-0.62,83.2123097865,133.48
2020-08-28 00:00:00,4.27,0.0,4.27,4.27,0,4.27,0.0,0.0,0.0,0.0,82.46,-2.32,82.4926299738,4.27,0,4.27,78.19,-2.32,78.2244111515,134.96
2020-08-28 00:30:00,4.365,0.0,4.365,4.365,0,4.365,0.0,0.0,0.0,0.0,78.805,-3.46,78.8809205385,4.365,0,4.365,74.44,-3.46,74.5203676856,135.64
2020-08-28 01:00:00,4.226,0.0,4.226,4.226,0,4.226,0.0,0.0,0.0,0.0,76.836,-3.38,76.9103068255,4.226,0,4.226,72.61,-3.38,72.6886270334,135.16
2020-08-28 01:30:00,4.293,0.0,4.293,4.293,0,4.293,0.0,0.0,0.0,0.0,76.893,-2.43,76.9313872811,4.293,0,4.293,72.6,-2.43,72.6406559717,133.81
2020-08-28 02:00:00,4.223,0.0,4.223,4.223,0,4.223,0.0,0.0,0.0,0.0,75.573,-3.15,75.638619957,4.223,0,4.223,71.35,-3.15,71.4195001383,133.42
2020-08-28 02:30:00,4.316,0.0,4.316,4.316,0,4.316,0.0,0.0,0.0,0.0,75.516,-3.22,75.5846191761,4.316,0,4.316,71.2,-3.22,71.2727746057,133.56
2020-08-28 03:00:00,4.188,0.0,4.188,4.188,0,4.188,0.0,0.0,0.0,0.0,73.628,-3.69,73.7204075138,4.188,0,4.188,69.44,-3.69,69.5379730795,134.42
2020-08-28 03:30:00,3.942,0.0,3.942,3.942,0,3.942,0.0,0.0,0.0,0.0,72.652,-3.68,72.7451407587,3.942,0,3.942,68.71,-3.68,68.8084769487,133.24
2020-08-28 04:00:00,3.8689999999999998,0.0,3.8689999999999998,3.8689999999999998,0,3.8689999999999998,0.0,0.0,0.0,0.0,72.089,-3.42,72.1700791256,3.8689999999999998,0,3.8689999999999998,68.22,-3.42,68.3056717996,132.99
2020-08-28 04:30:00,3.867,0.0,3.867,3.867,0,3.867,0.0,0.0,0.0,0.0,71.707,-3.54,71.7943274152,3.867,0,3.867,67.84,-3.54,67.9322986509,133.26
2020-08-28 05:00:00,3.93,0.0,3.93,3.93,0,3.93,0.0,0.0,0.0,0.0,71.78,-3.17,71.8499638135,3.93,0,3.93,67.85,-3.17,67.9240119545,132.94
2020-08-28 05:30:00,3.793,0.0,3.793,3.793,0,3.793,0.0,0.0,0.0,0.0,72.753,-1.3900000000000001,72.7662772787,3.793,0,3.793,68.96,-1.3900000000000001,68.9740074231,132.62
2020-08-28 06:00:00,4.088,0.0,4.088,4.088,0,4.088,0.0,0.0,0.0,0.0,74.668,-0.16,74.6681714253,4.088,0,4.088,70.58,-0.16,70.5801813543,133.01
2020-08-28 06:30:00,10.582,0.0,10.582,10.582,0,10.582,0.0,0.0,0.0,0.0,83.552,-2.52,83.5899940423,10.582,0,10.582,72.97,-2.52,73.0135008064,133.7
2020-08-28 07:00:00,17.501,0.0,17.501,17.501,0,17.501,0.0,0.0,0.0,0.0,92.371,4.27,92.4696411856,17.501,0,17.501,74.87,4.27,74.9916648702,133.13
2020-08-28 07:30:00,15.99,0.0,15.99,15.99,0,15.99,0.0,0.0,0.0,0.0,101.38,4.7,101.4888880617,15.99,0,15.99,85.39,4.7,85.5192498798,132.84
2020-08-28 08:00:00,20.805,0.0,20.805,20.805,0,20.805,0.0,0.0,0.0,0.0,109.935,0.65,109.9369215732,20.805,0,20.805,89.13,0.65,89.132370102,133.4
2020-08-28 08:30:00,33.636,0.0,33.636,33.636,0,33.636,0.0,0.0,0.0,0.0,122.136,4.35,122.2134403247,33.636,0,33.636,88.5,4.35,88.6068422866,133.68
2020-08-28 09:00:00,51.527,0.0,51.527,51.527,0,51.527,0.0,0.0,0.0,0.0,133.807,5.59,133.9237146625,51.527,0,51.527,82.28,5.59,82.4696701824,134.37
2020-08-28 09:30:00,76.444,0.0,76.444,76.444,0,76.444,0.0,0.0,0.0,0.0,147.864,6.52,148.0076785035,76.444,0,76.444,71.42,6.52,71.7169910133,134.9
2020-08-28 10:00:00,84.894,0.0,84.894,84.894,0,84.894,0.0,0.0,0.0,0.0,147.984,7.43,148.1704058036,84.894,0,84.894,63.09,7.43,63.5260025501,134.63
2020-08-28 10:30:00,92.958,0.0,92.958,92.958,0,92.958,0.0,0.0,0.0,0.0,149.488,7.17,149.6598511425,92.958,0,92.958,56.53,7.17,56.9828904146,134.63
2020-08-28 11:00:00,81.725,0.0,81.725,81.725,0,81.725,0.0,0.0,0.0,0.0,145.695,7.55,145.890491551,81.725,0,81.725,63.97,7.55,64.414000031,134.63
2020-08-28 11:30:00,82.58,0.0,82.58,82.58,0,82.58,0.0,0.0,0.0,0.0,145.04,7.23,145.2200898636,82.58,0,82.58,62.46,7.23,62.8770586144,134.79
2020-08-28 12:00:00,106.48,0.0,106.48,106.48,0,106.48,0.0,0.0,0.0,0.0,154.17,7.04,154.3306531445,106.48,0,106.48,47.69,7.04,48.2068221313,134.79
2020-08-28 12:30:00,97.224,0.0,97.224,97.224,0,97.224,0.0,0.0,0.0,0.0,152.594,7.84,152.7952696781,97.224,0,97.224,55.37,7.84,55.9222898315,133.75
2020-08-28 13:00:00,115.818,0.0,115.818,115.818,0,115.818,0.0,0.0,0.0,0.0,157.768,7.7,157.9557907264,115.818,0,115.818,41.95,7.7,42.6508206252,133.97
2020-08-28 13:30:00,120.132,0.0,120.132,120.132,0,120.132,0.0,0.0,0.0,0.0,155.922,6.53,156.0586780157,120.132,0,120.132,35.79,6.53,36.3808328657,133.97
2020-08-28 14:00:00,120.677,0.0,120.677,120.677,0,120.677,0.0,0.0,0.0,0.0,152.357,4.9,152.4357748332,120.677,0,120.677,31.68,4.9,32.0567060067,132.99
2020-08-28 14:30:00,118.943,0.0,118.943,118.943,0,118.943,0.0,0.0,0.0,0.0,151.583,4.16,151.6400721742,118.943,0,118.943,32.64,4.16,32.9040301483,133.34
2020-08-28 15:00:00,97.154,0.0,97.154,97.154,0,97.154,0.0,0.0,0.0,0.0,145.454,3.05,145.4859739494,97.154,0,97.154,48.3,3.05,48.3962033635,134.16
2020-08-28 15:30:00,68.571,0.0,68.571,68.571,0,68.571,0.0,0.0,0.0,0.0,134.221,2.69,134.2479532097,68.571,0,68.571,65.65,2.69,65.705088083,133.97
2020-08-28 16:00:00,43.586,0.0,43.586,43.586,0,43.586,0.0,0.0,0.0,0.0,124.656,2.33,124.6777736247,43.586,0,43.586,81.07,2.33,81.1034758811,133.57
2020-08-28 16:30:00,39.253,0.0,39.253,39.253,0,39.253,0.0,0.0,0.0,0.0,126.583,1.9300000000000002,126.5977124161,39.253,0,39.253,87.33,1.9300000000000002,87.3513239739,133.45
2020-08-28 17:00:00,62.591,0.0,62.591,62.591,0,62.591,0.0,0.0,0.0,0.0,137.931,1.15,137.9357939804,62.591,0,62.591,75.34,1.15,75.348776367,132.93
2020-08-28 17:30:00,55.934,0.0,55.934,55.934,0,55.934,0.0,0.0,0.0,0.0,140.374,2.3,140.3928412562,55.934,0,55.934,84.44,2.3,84.4713182092,132.2
2020-08-28 18:00:00,32.749,0.0,32.749,32.749,0,32.749,0.0,0.0,0.0,0.0,134.089,3.81,134.1431176803,32.749,0,32.749,101.34,3.81,101.4115954909,131.54
2020-08-28 18:30:00,30.711,0.0,30.711,30.711,0,30.711,0.0,0.0,0.0,0.0,133.651,7.62,133.8680477224,30.711,0,30.711,102.94,7.62,103.2216450169,133.51
2020-08-28 19:00:00,26.252,0.0,26.252,26.252,0,26.252,0.0,0.0,0.0,0.0,131.002,8.76,131.2945604509,26.252,0,26.252,104.75,8.76,105.1156510706,134.59
2020-08-28 19:30:00,15.355,0.0,15.355,15.355,0,15.355,0.0,0.0,0.0,0.0,123.315,8.52,123.6089787394,15.355,0,15.355,107.96,8.52,108.2956693502,134.83
2020-08-28 20:00:00,7.966,0.0,7.966,7.966,0,7.966,0.0,0.0,0.0,0.0,117.496,7.59,117.7408939834,7.966,0,7.966,109.53,7.59,109.7926636893,135.33
2020-08-28 20:30:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,113.04,5.97,113.1975375174,3.42,0,3.42,109.62,5.97,109.782445318,135.26
2020-08-28 21:00:00,10.77,0.0,10.77,10.77,0,10.77,0.0,0.0,0.0,0.0,113.46,3.84,113.5249628936,10.77,0,10.77,102.69,3.84,102.7617715885,134.68
2020-08-28 21:30:00,12.118,0.0,12.118,12.118,0,12.118,0.0,0.0,0.0,0.0,109.578,2.66,109.6102809229,12.118,0,12.118,97.46,2.66,97.4962932629,135.53
2020-08-28 22:00:00,3.935,0.0,3.935,3.935,0,3.935,0.0,0.0,0.0,0.0,99.235,-0.67,99.237261777,3.935,0,3.935,95.3,-0.67,95.302355165,135.53
2020-08-28 22:30:00,3.6950000000000003,0.0,3.6950000000000003,3.6950000000000003,0,3.6950000000000003,0.0,0.0,0.0,0.0,93.655,-6.86,93.905903036,3.6950000000000003,0,3.6950000000000003,89.96,-6.86,90.2211793317,134.21
2020-08-28 23:00:00,3.749,0.0,3.749,3.749,0,3.749,0.0,0.0,0.0,0.0,87.569,-7.28,87.8710883112,3.749,0,3.749,83.82,-7.28,84.1355501557,134.82
2020-08-28 23:30:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,85.001,-0.67,85.0036405162,3.761,0,3.761,81.24,-0.67,81.2427627546,133.07
2020-08-29 00:00:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,80.735,-1.69,80.7526861782,3.835,0,3.835,76.9,-1.69,76.9185679794,134.2
2020-08-29 00:30:00,3.8970000000000002,0.0,3.8970000000000002,3.8970000000000002,0,3.8970000000000002,0.0,0.0,0.0,0.0,77.067,-1.9300000000000002,77.0911628463,3.8970000000000002,0,3.8970000000000002,73.17,-1.9300000000000002,73.1954493121,133.29
2020-08-29 01:00:00,4.053,0.0,4.053,4.053,0,4.053,0.0,0.0,0.0,0.0,74.403,-2.66,74.4505339739,4.053,0,4.053,70.35,-2.66,70.4002705961,133.42
2020-08-29 01:30:00,4.037,0.0,4.037,4.037,0,4.037,0.0,0.0,0.0,0.0,74.587,-2.66,74.6344167861,4.037,0,4.037,70.55,-2.66,70.6001281869,133.42
2020-08-29 02:00:00,7.267,0.0,7.267,7.267,0,7.267,0.0,0.0,0.0,0.0,75.217,-3.14,75.2825125046,7.267,0,7.267,67.95,-3.14,68.0225117149,133.9
2020-08-29 02:30:00,12.574,0.0,12.574,12.574,0,12.574,0.0,0.0,0.0,0.0,75.654,-3.96,75.7575693644,12.574,0,12.574,63.08,-3.96,63.2041770772,133.64
2020-08-29 03:00:00,5.859,0.0,5.859,5.859,0,5.859,0.0,0.0,0.0,0.0,70.549,-4.26,70.6774999629,5.859,0,5.859,64.69,-4.26,64.8301141446,133.54
2020-08-29 03:30:00,4.085,0.0,4.085,4.085,0,4.085,0.0,0.0,0.0,0.0,68.465,-4.54,68.6153614361,4.085,0,4.085,64.38,-4.54,64.5398791446,133.97
2020-08-29 04:00:00,4.148,0.0,4.148,4.148,0,4.148,0.0,0.0,0.0,0.0,68.358,-4.51,68.5066147463,4.148,0,4.148,64.21,-4.51,64.3681924556,134.33
2020-08-29 04:30:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,67.914,-4.51,68.0635842136,3.914,0,3.914,64.0,-4.51,64.1587102426,134.25
2020-08-29 05:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,68.15,-4.26,68.2830147255,3.37,0,3.37,64.78,-4.26,64.9199199014,134.25
2020-08-29 05:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,68.493,-3.8200000000000003,68.5994420458,3.243,0,3.243,65.25,-3.8200000000000003,65.3617235085,133.32
2020-08-29 06:00:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,69.927,-3.95,70.0384739197,3.217,0,3.217,66.71,-3.95,66.8268404161,133.73
2020-08-29 06:30:00,3.271,0.0,3.271,3.271,0,3.271,0.0,0.0,0.0,0.0,73.161,-3.26,73.2335955761,3.271,0,3.271,69.89,-3.26,69.9659895949,133.73
2020-08-29 07:00:00,4.111,0.0,4.111,4.111,0,4.111,0.0,0.0,0.0,0.0,76.411,-2.81,76.4626511507,4.111,0,4.111,72.3,-2.81,72.3545858947,133.55
2020-08-29 07:30:00,10.619,0.0,10.619,10.619,0,10.619,0.0,0.0,0.0,0.0,85.799,-1.82,85.8183010843,10.619,0,10.619,75.18,-1.82,75.2020265684,132.95
2020-08-29 08:00:00,24.378,0.0,24.378,24.378,0,24.378,0.0,0.0,0.0,0.0,96.918,-0.16,96.9181320703,24.378,0,24.378,72.54,-0.16,72.5401764542,131.92
2020-08-29 08:30:00,45.176,0.0,45.176,45.176,0,45.176,0.0,0.0,0.0,0.0,113.376,-3.55,113.4315647252,45.176,0,45.176,68.2,-3.55,68.2923311947,133.34
2020-08-29 09:00:00,75.278,0.0,75.278,75.278,0,75.278,0.0,0.0,0.0,0.0,130.378,-5.8,130.5069457309,75.278,0,75.278,55.1,-5.8,55.4044222062,134.71
2020-08-29 09:30:00,98.827,0.0,98.827,98.827,0,98.827,0.0,0.0,0.0,0.0,143.467,-3.48,143.5092000152,98.827,0,98.827,44.64,-3.48,44.7754396963,134.47
2020-08-29 10:00:00,124.466,0.0,124.466,124.466,0,124.466,0.0,0.0,0.0,0.0,154.946,-2.13,154.9606395702,124.466,0,124.466,30.48,-2.13,30.5543335715,134.27
2020-08-29 10:30:00,124.642,0.0,124.642,124.642,0,124.642,0.0,0.0,0.0,0.0,154.132,-1.03,154.1354414922,124.642,0,124.642,29.49,-1.03,29.507981971,133.72
2020-08-29 11:00:00,124.009,0.0,124.009,124.009,0,124.009,0.0,0.0,0.0,0.0,152.289,-0.11,152.2890397271,124.009,0,124.009,28.28,-0.11,28.2802139313,133.72
2020-08-29 11:30:00,128.136,0.0,128.136,128.136,0,128.136,0.0,0.0,0.0,0.0,152.966,-0.36,152.966423623,128.136,0,128.136,24.83,-0.36,24.8326096091,133.72
2020-08-29 12:00:00,109.375,0.0,109.375,109.375,0,109.375,0.0,0.0,0.0,0.0,143.845,-2.26,143.8627527368,109.375,0,109.375,34.47,-2.26,34.5440081635,133.82
2020-08-29 12:30:00,127.254,0.0,127.254,127.254,0,127.254,0.0,0.0,0.0,0.0,154.334,-1.78,154.3442644091,127.254,0,127.254,27.08,-1.78,27.1384376853,133.73
2020-08-29 13:00:00,136.929,0.0,136.929,136.929,0,136.929,0.0,0.0,0.0,0.0,157.109,-1.3900000000000001,157.1151487954,136.929,0,136.929,20.18,-1.3900000000000001,20.2278150081,133.98
2020-08-29 13:30:00,141.935,0.0,141.935,141.935,0,141.935,0.0,0.0,0.0,0.0,156.935,-1.08,156.9387161442,141.935,0,141.935,15.0,-1.08,15.0388297417,134.28
2020-08-29 14:00:00,124.112,0.0,124.112,124.112,0,124.112,0.0,0.0,0.0,0.0,147.992,-3.62,148.0362673942,124.112,0,124.112,23.88,-3.62,24.1528217813,134.72
2020-08-29 14:30:00,117.555,0.0,117.555,117.555,0,117.555,0.0,0.0,0.0,0.0,142.855,-4.51,142.9261736877,117.555,0,117.555,25.3,-4.51,25.6988346039,134.72
2020-08-29 15:00:00,114.041,0.0,114.041,114.041,0,114.041,0.0,0.0,0.0,0.0,138.581,-4.84,138.6654937647,114.041,0,114.041,24.54,-4.84,25.0127407535,133.88
2020-08-29 15:30:00,98.064,0.0,98.064,98.064,0,98.064,0.0,0.0,0.0,0.0,132.484,-5.15,132.5840592077,98.064,0,98.064,34.42,-5.15,34.8031449728,133.09
2020-08-29 16:00:00,80.742,0.0,80.742,80.742,0,80.742,0.0,0.0,0.0,0.0,125.432,-5.55,125.554725614,80.742,0,80.742,44.69,-5.55,45.0333054527,132.93
2020-08-29 16:30:00,81.996,0.0,81.996,81.996,0,81.996,0.0,0.0,0.0,0.0,128.666,-4.64,128.7496374985,81.996,0,81.996,46.67,-4.64,46.9000906182,132.41
2020-08-29 17:00:00,76.696,0.0,76.696,76.696,0,76.696,0.0,0.0,0.0,0.0,130.446,-5.23,130.5508016674,76.696,0,76.696,53.75,-5.23,54.0038461593,132.54
2020-08-29 17:30:00,74.174,0.0,74.174,74.174,0,74.174,0.0,0.0,0.0,0.0,135.534,-3.69,135.5842220024,74.174,0,74.174,61.36,-3.69,61.4708524424,132.07
2020-08-29 18:00:00,62.52,0.0,62.52,62.52,0,62.52,0.0,0.0,0.0,0.0,134.36,-2.94,134.3921619738,62.52,0,62.52,71.84,-2.94,71.9001335187,131.75
2020-08-29 18:30:00,47.193,0.0,47.193,47.193,0,47.193,0.0,0.0,0.0,0.0,129.563,0.08,129.5630246984,47.193,0,47.193,82.37,0.08,82.3700388491,132.89
2020-08-29 19:00:00,32.87,0.0,32.87,32.87,0,32.87,0.0,0.0,0.0,0.0,122.23,3.13,122.2700691093,32.87,0,32.87,89.36,3.13,89.414800229,134.52
2020-08-29 19:30:00,22.558,0.0,22.558,22.558,0,22.558,0.0,0.0,0.0,0.0,115.348,2.2800000000000002,115.3705313501,22.558,0,22.558,92.79,2.2800000000000002,92.8180074124,134.52
2020-08-29 20:00:00,17.838,0.0,17.838,17.838,0,17.838,0.0,0.0,0.0,0.0,110.798,1.06,110.8030703726,17.838,0,17.838,92.96,1.06,92.9660432631,134.23
2020-08-29 20:30:00,17.56,0.0,17.56,17.56,0,17.56,0.0,0.0,0.0,0.0,110.94,1.2,110.9464898048,17.56,0,17.56,93.38,1.2,93.3877101122,134.23
2020-08-29 21:00:00,16.932,0.0,16.932,16.932,0,16.932,0.0,0.0,0.0,0.0,109.672,0.46,109.6729646905,16.932,0,16.932,92.74,0.46,92.7411408168,134.63
2020-08-29 21:30:00,11.732,0.0,11.732,11.732,0,11.732,0.0,0.0,0.0,0.0,103.202,-0.71,103.2044422687,11.732,0,11.732,91.47,-0.71,91.4727555068,135.04
2020-08-29 22:00:00,11.748,0.0,11.748,11.748,0,11.748,0.0,0.0,0.0,0.0,99.158,-2.18,99.18196088,11.748,0,11.748,87.41,-2.18,87.4371803068,135.72
2020-08-29 22:30:00,3.757,0.0,3.757,3.757,0,3.757,0.0,0.0,0.0,0.0,89.257,-7.39,89.562403658,3.757,0,3.757,85.5,-7.39,85.8187747524,134.27
2020-08-29 23:00:00,9.242,0.0,9.242,9.242,0,9.242,0.0,0.0,0.0,0.0,86.882,-11.25,87.6073308805,9.242,0,9.242,77.64,-11.25,78.4508259995,133.39
2020-08-29 23:30:00,17.666,0.0,17.666,17.666,0,17.666,0.0,0.0,0.0,0.0,86.616,-12.72,87.5450161688,17.666,0,17.666,68.95,-12.72,70.113485864,133.95
2020-08-30 00:00:00,13.295,0.0,13.295,13.295,0,13.295,0.0,0.0,0.0,0.0,80.455,-13.48,81.5764514122,13.295,0,13.295,67.16,-13.48,68.4994598519,134.22
2020-08-30 00:30:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,72.812,-13.9,74.1269002724,3.412,0,3.412,69.4,-13.9,70.7783158884,134.44
2020-08-30 01:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,70.429,-14.72,71.9508334976,3.3689999999999998,0,3.3689999999999998,67.06,-14.72,68.6565510348,134.44
2020-08-30 01:30:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,70.992,-14.56,72.4697016966,3.312,0,3.312,67.68,-14.56,69.2284334649,134.44
2020-08-30 02:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,69.86,-14.81,71.4125738228,3.2800000000000002,0,3.2800000000000002,66.58,-14.81,68.2072760048,134.63
2020-08-30 02:30:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,68.469,-15.3,70.1576365124,3.219,0,3.219,65.25,-15.3,67.0197918529,135.07
2020-08-30 03:00:00,3.065,0.0,3.065,3.065,0,3.065,0.0,0.0,0.0,0.0,66.575,-15.28,68.3059955275,3.065,0,3.065,63.51,-15.28,65.3222664947,134.49
2020-08-30 03:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,65.419,-15.05,67.1278486248,2.919,0,2.919,62.5,-15.05,64.2864876938,133.47
