Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-30 04:00:00,2.884,0.0,2.884,2.884,0,2.884,0.0,0.0,0.0,0.0,65.264,-14.62,66.8814929259,2.884,0,2.884,62.38,-14.62,64.0703425931,133.54
2020-08-30 04:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,65.128,-14.58,66.7400388373,2.958,0,2.958,62.17,-14.58,63.856756103,133.63
2020-08-30 05:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,64.766,-14.55,66.3802474837,2.9859999999999998,0,2.9859999999999998,61.78,-14.55,63.4702363317,133.63
2020-08-30 05:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,65.875,-14.27,67.4028821713,3.095,0,3.095,62.78,-14.27,64.3813738592,133.63
2020-08-30 06:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,66.887,-13.92,68.3201080869,3.107,0,3.107,63.78,-13.92,65.281351089,133.48
2020-08-30 06:30:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,68.885,-13.42,70.1800514748,3.215,0,3.215,65.67,-13.42,67.0271982109,133.4
2020-08-30 07:00:00,4.675,0.0,4.675,4.675,0,4.675,0.0,0.0,0.0,0.0,71.855,-12.97,73.0161757763,4.675,0,4.675,67.18,-12.97,68.4205619679,133.55
2020-08-30 07:30:00,10.968,0.0,10.968,10.968,0,10.968,0.0,0.0,0.0,0.0,78.848,-11.81,79.7275561146,10.968,0,10.968,67.88,-11.81,68.8997133521,133.02
2020-08-30 08:00:00,26.963,0.0,26.963,26.963,0,26.963,0.0,0.0,0.0,0.0,90.213,-10.77,90.8536090037,26.963,0,26.963,63.25,-10.77,64.1603880911,132.7
2020-08-30 08:30:00,49.278,0.0,49.278,49.278,0,49.278,0.0,0.0,0.0,0.0,106.688,-8.9,107.0585790304,49.278,0,49.278,57.41,-8.9,58.0957666272,131.8
2020-08-30 09:00:00,73.841,0.0,73.841,73.841,0,73.841,0.0,0.0,0.0,0.0,122.331,-6.67,122.5127032638,73.841,0,73.841,48.49,-6.67,48.9465933442,131.48
2020-08-30 09:30:00,100.485,0.0,100.485,100.485,0,100.485,0.0,0.0,0.0,0.0,139.205,-0.05,139.2050089796,100.485,0,100.485,38.72,-0.05,38.720032283,133.45
2020-08-30 10:00:00,128.648,0.0,128.648,128.648,0,128.648,0.0,0.0,0.0,0.0,154.088,4.29,154.1477078779,128.648,0,128.648,25.44,4.29,25.7991802195,134.09
2020-08-30 10:30:00,146.184,0.0,146.184,146.184,0,146.184,0.0,0.0,0.0,0.0,162.534,6.0,162.6447083554,146.184,0,146.184,16.35,6.0,17.4161562924,133.63
2020-08-30 11:00:00,158.848,0.0,158.848,158.848,0,158.848,0.0,0.0,0.0,0.0,167.038,7.63,167.2121716383,158.848,0,158.848,8.19,7.63,11.1934355763,133.27
2020-08-30 11:30:00,155.508,0.0,155.508,155.508,0,155.508,0.0,0.0,0.0,0.0,164.538,8.39,164.7517694715,155.508,0,155.508,9.03,8.39,12.3261104976,132.99
2020-08-30 12:00:00,154.668,0.0,154.668,154.668,0,154.668,0.0,0.0,0.0,0.0,163.928,8.72,164.159762378,154.668,0,154.668,9.26,8.72,12.7195125693,133.12
2020-08-30 12:30:00,164.812,0.0,164.812,164.812,0,164.812,0.0,0.0,0.0,0.0,169.592,9.46,169.8556388937,164.812,0,164.812,4.78,9.46,10.5990565618,132.81
2020-08-30 13:00:00,170.109,0.0,170.109,170.109,0,170.109,0.0,0.0,0.0,0.0,171.039,9.41,171.2976579554,170.109,0,170.109,0.93,9.41,9.4558447534,133.02
2020-08-30 13:30:00,162.353,0.0,162.353,162.353,0,162.353,0.0,0.0,0.0,0.0,164.573,8.51,164.7928773613,162.353,0,162.353,2.22,8.51,8.7947995998,133.59
2020-08-30 14:00:00,154.486,0.0,154.486,154.486,0,154.486,0.0,0.0,0.0,0.0,157.636,6.22,157.7586666272,154.486,0,154.486,3.15,6.22,6.9721517482,134.19
2020-08-30 14:30:00,146.011,0.0,146.011,146.011,0,146.011,0.0,0.0,0.0,0.0,151.321,5.65,151.4264426743,146.011,0,146.011,5.31,5.65,7.7536185101,134.33
2020-08-30 15:00:00,136.43,0.0,136.43,136.43,0,136.43,0.0,0.0,0.0,0.0,146.96,4.36,147.0246618768,136.43,0,136.43,10.53,4.36,11.3969513467,134.52
2020-08-30 15:30:00,131.748,0.0,131.748,131.748,0,131.748,0.0,0.0,0.0,0.0,146.238,4.42,146.3047813436,131.748,0,131.748,14.49,4.42,15.1491418899,134.4
2020-08-30 16:00:00,120.815,0.0,120.815,120.815,0,120.815,0.0,0.0,0.0,0.0,144.425,3.27,144.4620141248,120.815,0,120.815,23.61,3.27,23.8353728731,134.52
2020-08-30 16:30:00,106.692,0.0,106.692,106.692,0,106.692,0.0,0.0,0.0,0.0,141.612,2.31,141.6308393112,106.692,0,106.692,34.92,2.31,34.9963212352,134.37
2020-08-30 17:00:00,94.135,0.0,94.135,94.135,0,94.135,0.0,0.0,0.0,0.0,140.945,2.32,140.9640926797,94.135,0,94.135,46.81,2.32,46.8674567264,134.14
2020-08-30 17:30:00,69.553,0.0,69.553,69.553,0,69.553,0.0,0.0,0.0,0.0,134.903,2.3,134.9226052558,69.553,0,69.553,65.35,2.3,65.3904618427,133.77
2020-08-30 18:00:00,65.083,0.0,65.083,65.083,0,65.083,0.0,0.0,0.0,0.0,135.483,2.3,135.5025213382,65.083,0,65.083,70.4,2.3,70.4375610026,133.47
2020-08-30 18:30:00,50.549,0.0,50.549,50.549,0,50.549,0.0,0.0,0.0,0.0,128.249,2.21,128.2680400606,50.549,0,50.549,77.7,2.21,77.731422861,133.3
2020-08-30 19:00:00,29.637,0.0,29.637,29.637,0,29.637,0.0,0.0,0.0,0.0,118.857,1.98,118.8734909431,29.637,0,29.637,89.22,1.98,89.2419677058,133.3
2020-08-30 19:30:00,24.765,0.0,24.765,24.765,0,24.765,0.0,0.0,0.0,0.0,116.015,1.46,116.0241863794,24.765,0,24.765,91.25,1.46,91.2616792526,133.3
2020-08-30 20:00:00,13.983,0.0,13.983,13.983,0,13.983,0.0,0.0,0.0,0.0,108.123,1.43,108.1324559464,13.983,0,13.983,94.14,1.43,94.1508603253,133.04
2020-08-30 20:30:00,17.231,0.0,17.231,17.231,0,17.231,0.0,0.0,0.0,0.0,110.431,1.54,110.4417374048,17.231,0,17.231,93.2,1.54,93.2127223076,132.83
2020-08-30 21:00:00,11.744,0.0,11.744,11.744,0,11.744,0.0,0.0,0.0,0.0,107.264,1.7000000000000002,107.2774705891,11.744,0,11.744,95.52,1.7000000000000002,95.5351265242,132.91
2020-08-30 21:30:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,97.806,0.21,97.806225446,3.236,0,3.236,94.57,0.21,94.5702331603,133.23
2020-08-30 22:00:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,92.26,-1.24,92.2683325958,2.84,0,2.84,89.42,-1.24,89.4285972159,133.51
2020-08-30 22:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,88.068,-2.9,88.115734259,2.998,0,2.998,85.07,-2.9,85.119415529,134.03
2020-08-30 23:00:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,82.63,-3.86,82.7201094052,2.98,0,2.98,79.65,-3.86,79.7434768492,134.77
2020-08-30 23:30:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,77.633,-5.45,77.824065616,3.033,0,3.033,74.6,-5.45,74.7988134933,135.52
2020-08-31 00:00:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,73.262,-9.87,73.9238631566,3.132,0,3.132,70.13,-9.87,70.8211394994,134.47
2020-08-31 00:30:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,71.389,-13.06,72.5737757113,3.249,0,3.249,68.14,-13.06,69.3802796189,133.18
2020-08-31 01:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,68.959,-13.73,70.3125634649,3.059,0,3.059,65.9,-13.73,67.3151015746,132.98
2020-08-31 01:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,70.012,-13.76,71.3513681999,3.062,0,3.062,66.95,-13.76,68.3493972175,132.83
2020-08-31 02:00:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,68.813,-13.56,70.136314196,2.963,0,2.963,65.85,-13.56,67.2316599527,132.54
2020-08-31 02:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,68.338,-13.9,69.7373088382,3.048,0,3.048,65.29,-13.9,66.7532328805,132.88
2020-08-31 03:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,66.523,-14.36,68.0552652555,3.003,0,3.003,63.52,-14.36,65.1229606207,133.1
2020-08-31 03:30:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,65.898,-14.65,67.5068063531,3.138,0,3.138,62.76,-14.65,64.4471884569,133.28
2020-08-31 04:00:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,65.696,-14.42,67.2599495688,3.186,0,3.186,62.51,-14.42,64.151667944,133.1
2020-08-31 04:30:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,65.909,-14.63,67.513207456,3.169,0,3.169,62.74,-14.63,64.4231674167,133.29
2020-08-31 05:00:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,65.949,-14.68,67.5631038437,2.999,0,2.999,62.95,-14.68,64.6390354198,133.29
2020-08-31 05:30:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,66.766,-13.98,68.2139220101,2.716,0,2.716,64.05,-13.98,65.5579354464,133.39
2020-08-31 06:00:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,69.24,-13.59,70.5610777979,3.35,0,3.35,65.89,-13.59,67.276892021,133.62
2020-08-31 06:30:00,17.056,0.0,17.056,17.056,0,17.056,0.0,0.0,0.0,0.0,79.556,-13.31,80.6617210082,17.056,0,17.056,62.5,-13.31,63.901534410400004,133.53
2020-08-31 07:00:00,13.255,0.0,13.255,13.255,0,13.255,0.0,0.0,0.0,0.0,79.525,-12.52,80.5045093458,13.255,0,13.255,66.27,-12.52,67.442296076,133.2
2020-08-31 07:30:00,17.398,0.0,17.398,17.398,0,17.398,0.0,0.0,0.0,0.0,86.018,-11.05,86.7248454827,17.398,0,17.398,68.62,-11.05,69.5040063593,132.63
2020-08-31 08:00:00,22.173,0.0,22.173,22.173,0,22.173,0.0,0.0,0.0,0.0,93.453,-9.62,93.9468339488,22.173,0,22.173,71.28,-9.62,71.9262316544,131.98
2020-08-31 08:30:00,29.815,0.0,29.815,29.815,0,29.815,0.0,0.0,0.0,0.0,103.505,-4.54,103.6045202923,29.815,0,29.815,73.69,-4.54,73.8297209801,132.83
2020-08-31 09:00:00,54.689,0.0,54.689,54.689,0,54.689,0.0,0.0,0.0,0.0,120.329,-0.42,120.3297329882,54.689,0,54.689,65.64,-0.42,65.6413436791,134.01
2020-08-31 09:30:00,69.11,0.0,69.11,69.11,0,69.11,0.0,0.0,0.0,0.0,129.11,1.3,129.1165446409,69.11,0,69.11,60.0,1.3,60.0140816809,133.59
2020-08-31 10:00:00,90.828,0.0,90.828,90.828,0,90.828,0.0,0.0,0.0,0.0,139.558,3.03,139.5908889004,90.828,0,90.828,48.73,3.03,48.824110847,133.59
2020-08-31 10:30:00,115.707,0.0,115.707,115.707,0,115.707,0.0,0.0,0.0,0.0,149.387,5.36,149.4831273723,115.707,0,115.707,33.68,5.36,34.1038414259,133.37
2020-08-31 11:00:00,134.688,0.0,134.688,134.688,0,134.688,0.0,0.0,0.0,0.0,157.888,6.96,158.041330493,134.688,0,134.688,23.2,6.96,24.2215111007,133.24
2020-08-31 11:30:00,135.808,0.0,135.808,135.808,0,135.808,0.0,0.0,0.0,0.0,157.688,8.39,157.9110428184,135.808,0,135.808,21.88,8.39,23.4334483165,133.12
2020-08-31 12:00:00,132.045,0.0,132.045,132.045,0,132.045,0.0,0.0,0.0,0.0,156.845,7.85,157.0413210751,132.045,0,132.045,24.8,7.85,26.0127372647,133.04
2020-08-31 12:30:00,122.662,0.0,122.662,122.662,0,122.662,0.0,0.0,0.0,0.0,152.602,6.93,152.7592723994,122.662,0,122.662,29.94,6.93,30.7315554439,133.18
2020-08-31 13:00:00,99.293,0.0,99.293,99.293,0,99.293,0.0,0.0,0.0,0.0,142.643,5.33,142.7425456863,99.293,0,99.293,43.35,5.33,43.6764398732,133.37
2020-08-31 13:30:00,97.69,0.0,97.69,97.69,0,97.69,0.0,0.0,0.0,0.0,141.16,4.46,141.2304400616,97.69,0,97.69,43.47,4.46,43.6981979033,133.53
2020-08-31 14:00:00,93.0,0.0,93.0,93.0,0,93.0,0.0,0.0,0.0,0.0,137.07,4.22,137.1349455828,93.0,0,93.0,44.07,4.22,44.2715856956,133.53
2020-08-31 14:30:00,85.456,0.0,85.456,85.456,0,85.456,0.0,0.0,0.0,0.0,131.546,3.12,131.5829947828,85.456,0,85.456,46.09,3.12,46.1954813808,133.78
2020-08-31 15:00:00,83.023,0.0,83.023,83.023,0,83.023,0.0,0.0,0.0,0.0,129.243,2.8200000000000003,129.2737616417,83.023,0,83.023,46.22,2.8200000000000003,46.3059477821,133.78
2020-08-31 15:30:00,80.27,0.0,80.27,80.27,0,80.27,0.0,0.0,0.0,0.0,129.19,2.43,129.212851528,80.27,0,80.27,48.92,2.43,48.9803154339,133.86
2020-08-31 16:00:00,61.852,0.0,61.852,61.852,0,61.852,0.0,0.0,0.0,0.0,122.482,1.9100000000000001,122.4968914871,61.852,0,61.852,60.63,1.9100000000000001,60.660077481,133.86
2020-08-31 16:30:00,54.07,0.0,54.07,54.07,0,54.07,0.0,0.0,0.0,0.0,124.03,2.59,124.0570393005,54.07,0,54.07,69.96,2.59,70.0079259798,133.63
2020-08-31 17:00:00,55.224,0.0,55.224,55.224,0,55.224,0.0,0.0,0.0,0.0,129.204,3.6,129.2541435158,55.224,0,55.224,73.98,3.6,74.0675394488,133.18
2020-08-31 17:30:00,58.22,0.0,58.22,58.22,0,58.22,0.0,0.0,0.0,0.0,135.64,4.36,135.7100556333,58.22,0,58.22,77.42,4.36,77.5426721232,133.01
2020-08-31 18:00:00,54.068,0.0,54.068,54.068,0,54.068,0.0,0.0,0.0,0.0,135.738,4.51,135.8129034518,54.068,0,54.068,81.67,4.51,81.7944313508,132.69
2020-08-31 18:30:00,44.71,0.0,44.71,44.71,0,44.71,0.0,0.0,0.0,0.0,132.69,4.06,132.7520986651,44.71,0,44.71,87.98,4.06,88.0736282891,132.43
2020-08-31 19:00:00,31.395,0.0,31.395,31.395,0,31.395,0.0,0.0,0.0,0.0,125.675,3.75,125.7309354336,31.395,0,31.395,94.28,3.75,94.3545489099,132.43
2020-08-31 19:30:00,21.862,0.0,21.862,21.862,0,21.862,0.0,0.0,0.0,0.0,120.272,3.9699999999999998,120.3375040625,21.862,0,21.862,98.41,3.9699999999999998,98.4900451822,132.14
2020-08-31 20:00:00,12.583,0.0,12.583,12.583,0,12.583,0.0,0.0,0.0,0.0,114.063,3.87,114.1286329937,12.583,0,12.583,101.48,3.87,101.5537655629,132.14
2020-08-31 20:30:00,13.181,0.0,13.181,13.181,0,13.181,0.0,0.0,0.0,0.0,115.821,3.73,115.8810465132,13.181,0,13.181,102.64,3.73,102.7077528719,132.14
2020-08-31 21:00:00,16.084,0.0,16.084,16.084,0,16.084,0.0,0.0,0.0,0.0,116.054,2.46,116.0800694176,16.084,0,16.084,99.97,2.46,100.0002624997,132.75
2020-08-31 21:30:00,14.943,0.0,14.943,14.943,0,14.943,0.0,0.0,0.0,0.0,110.833,0.78,110.8357446359,14.943,0,14.943,95.89,0.78,95.8931723325,133.31
2020-08-31 22:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,98.98,-0.97,98.9847528663,3.31,0,3.31,95.67,-0.97,95.6749172981,133.61
2020-08-31 22:30:00,7.142,0.0,7.142,7.142,0,7.142,0.0,0.0,0.0,0.0,95.182,-2.7,95.2202873552,7.142,0,7.142,88.04,-2.7,88.0813919054,133.81
2020-08-31 23:00:00,4.139,0.0,4.139,4.139,0,4.139,0.0,0.0,0.0,0.0,85.789,-3.59,85.8640822521,4.139,0,4.139,81.65,-3.59,81.7288847348,134.65
2020-08-31 23:30:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,77.072,-4.33,77.1935365429,3.152,0,3.152,73.92,-4.33,74.0467102578,135.11
2020-09-01 00:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,72.688,-5.52,72.8972958621,3.128,0,3.128,69.56,-5.52,69.778678692,135.66
2020-09-01 00:30:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,70.285,-6.19,70.5570501438,3.155,0,3.155,67.13,-6.19,67.4147832452,135.48
2020-09-01 01:00:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,68.078,-6.54,68.39141528,3.138,0,3.138,64.94,-6.54,65.2684855041,135.48
2020-09-01 01:30:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,69.957,-6.61,70.2685843674,3.177,0,3.177,66.78,-6.61,67.1063372566,135.61
2020-09-01 02:00:00,3.185,0.0,3.185,3.185,0,3.185,0.0,0.0,0.0,0.0,69.505,-6.5600000000000005,69.8138856174,3.185,0,3.185,66.32,-6.5600000000000005,66.6436493599,135.7
2020-09-01 02:30:00,3.252,0.0,3.252,3.252,0,3.252,0.0,0.0,0.0,0.0,68.342,-7.11,68.7108511372,3.252,0,3.252,65.09,-7.11,65.4771731216,135.86
2020-09-01 03:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,67.183,-7.32,67.580602905,3.183,0,3.183,64.0,-7.32,64.4172523475,136.13
2020-09-01 03:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,66.811,-7.29,67.2075428877,3.171,0,3.171,63.64,-7.29,64.0561761269,136.13
2020-09-01 04:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,65.498,-11.45,66.4912814134,3.128,0,3.128,62.37,-11.45,63.4122969147,134.08
2020-09-01 04:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,65.603,-13.5,66.9776351404,3.143,0,3.143,62.46,-13.5,63.9022816494,132.85
2020-09-01 05:00:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,65.407,-13.53,66.7917401256,3.037,0,3.037,62.37,-13.53,63.8206690658,132.93
2020-09-01 05:30:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,66.837,-12.7,68.032893287,3.027,0,3.027,63.81,-12.7,65.0615562372,132.57
2020-09-01 06:00:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,72.531,-11.6,73.4527464497,2.961,0,2.961,69.57,-11.6,70.5304537062,132.49
2020-09-01 06:30:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,80.605,-8.61,81.0635437481,3.015,0,3.015,77.59,-8.61,78.0662551939,131.98
2020-09-01 07:00:00,5.024,0.0,5.024,5.024,0,5.024,0.0,0.0,0.0,0.0,88.164,-4.82,88.295658421,5.024,0,5.024,83.14,-4.82,83.2796013439,132.28
2020-09-01 07:30:00,18.313,0.0,18.313,18.313,0,18.313,0.0,0.0,0.0,0.0,104.593,2.15,104.6150952253,18.313,0,18.313,86.28,2.15,86.3067836268,133.68
2020-09-01 08:00:00,35.056,0.0,35.056,35.056,0,35.056,0.0,0.0,0.0,0.0,117.426,4.19,117.5007301084,35.056,0,35.056,82.37,4.19,82.4764996832,133.07
2020-09-01 08:30:00,60.794,0.0,60.794,60.794,0,60.794,0.0,0.0,0.0,0.0,134.544,5.98,134.6768292469,60.794,0,60.794,73.75,5.98,73.9920461942,132.9
2020-09-01 09:00:00,88.767,0.0,88.767,88.767,0,88.767,0.0,0.0,0.0,0.0,148.557,7.74,148.7584950482,88.767,0,88.767,59.79,7.74,60.2889019638,132.9
2020-09-01 09:30:00,96.77,0.0,96.77,96.77,0,96.77,0.0,0.0,0.0,0.0,152.31,9.53,152.6078536642,96.77,0,96.77,55.54,9.53,56.3516858665,132.9
2020-09-01 10:00:00,109.025,0.0,109.025,109.025,0,109.025,0.0,0.0,0.0,0.0,155.405,10.64,155.7688146742,109.025,0,109.025,46.38,10.64,47.5848085002,132.6
2020-09-01 10:30:00,121.367,0.0,121.367,121.367,0,121.367,0.0,0.0,0.0,0.0,159.017,11.76,159.4512586623,121.367,0,121.367,37.65,11.76,39.4438854577,132.28
2020-09-01 11:00:00,133.992,0.0,133.992,133.992,0,133.992,0.0,0.0,0.0,0.0,164.162,13.68,164.7310069295,133.992,0,133.992,30.17,13.68,33.1265950559,131.86
2020-09-01 11:30:00,140.622,0.0,140.622,140.622,0,140.622,0.0,0.0,0.0,0.0,168.412,15.42,169.1164632554,140.622,0,140.622,27.79,15.42,31.7814489915,131.59
2020-09-01 12:00:00,129.964,0.0,129.964,129.964,0,129.964,0.0,0.0,0.0,0.0,162.004,15.27,162.7220603237,129.964,0,129.964,32.04,15.27,35.492738694,131.67
2020-09-01 12:30:00,128.047,0.0,128.047,128.047,0,128.047,0.0,0.0,0.0,0.0,162.827,15.4,163.5536362451,128.047,0,128.047,34.78,15.4,38.036934682,131.59
2020-09-01 13:00:00,134.514,0.0,134.514,134.514,0,134.514,0.0,0.0,0.0,0.0,166.024,14.8,166.6823583226,134.514,0,134.514,31.51,14.8,34.8126428184,131.78
2020-09-01 13:30:00,135.625,0.0,135.625,135.625,0,135.625,0.0,0.0,0.0,0.0,166.825,14.69,167.4705249439,135.625,0,135.625,31.2,14.69,34.4853026665,131.78
2020-09-01 14:00:00,116.506,0.0,116.506,116.506,0,116.506,0.0,0.0,0.0,0.0,154.976,13.07,155.5261568869,116.506,0,116.506,38.47,13.07,40.6296172761,131.78
2020-09-01 14:30:00,125.483,0.0,125.483,125.483,0,125.483,0.0,0.0,0.0,0.0,157.653,14.14,158.2858427308,125.483,0,125.483,32.17,14.14,35.1404112099,131.78
2020-09-01 15:00:00,114.885,0.0,114.885,114.885,0,114.885,0.0,0.0,0.0,0.0,151.785,13.24,152.3613593566,114.885,0,114.885,36.9,13.24,39.2034131167,132.08
2020-09-01 15:30:00,109.501,0.0,109.501,109.501,0,109.501,0.0,0.0,0.0,0.0,151.751,12.85,152.2940855746,109.501,0,109.501,42.25,12.85,44.1608989945,132.22
2020-09-01 16:00:00,84.285,0.0,84.285,84.285,0,84.285,0.0,0.0,0.0,0.0,141.405,11.28,141.8541942454,84.285,0,84.285,57.12,11.28,58.2231294247,132.22
2020-09-01 16:30:00,74.256,0.0,74.256,74.256,0,74.256,0.0,0.0,0.0,0.0,140.896,9.79,141.2357140245,74.256,0,74.256,66.64,9.79,67.3552796743,132.49
2020-09-01 17:00:00,76.683,0.0,76.683,76.683,0,76.683,0.0,0.0,0.0,0.0,146.833,9.41,147.1342176008,76.683,0,76.683,70.15,9.41,70.778320127,132.28
2020-09-01 17:30:00,62.497,0.0,62.497,62.497,0,62.497,0.0,0.0,0.0,0.0,145.137,9.33,145.4365761045,62.497,0,62.497,82.64,9.33,83.1650076655,131.96
2020-09-01 18:00:00,53.069,0.0,53.069,53.069,0,53.069,0.0,0.0,0.0,0.0,143.549,9.01,143.8314829966,53.069,0,53.069,90.48,9.01,90.9275013404,131.96
2020-09-01 18:30:00,40.805,0.0,40.805,40.805,0,40.805,0.0,0.0,0.0,0.0,137.625,8.57,137.8915716242,40.805,0,40.805,96.82,8.57,97.198545771,131.96
2020-09-01 19:00:00,28.441,0.0,28.441,28.441,0,28.441,0.0,0.0,0.0,0.0,130.661,8.58,130.9424045945,28.441,0,28.441,102.22,8.58,102.5794560329,131.72
2020-09-01 19:30:00,21.178,0.0,21.178,21.178,0,21.178,0.0,0.0,0.0,0.0,125.008,7.61,125.2394193695,21.178,0,21.178,103.83,7.61,104.1085058965,131.89
2020-09-01 20:00:00,21.96,0.0,21.96,21.96,0,21.96,0.0,0.0,0.0,0.0,124.27,7.19,124.4778253345,21.96,0,21.96,102.31,7.19,102.5623332418,131.89
2020-09-01 20:30:00,22.053,0.0,22.053,22.053,0,22.053,0.0,0.0,0.0,0.0,125.723,7.16,125.9267180903,22.053,0,22.053,103.67,7.16,103.916959636,131.69
2020-09-01 21:00:00,20.263,0.0,20.263,20.263,0,20.263,0.0,0.0,0.0,0.0,121.353,6.02,121.5022263541,20.263,0,20.263,101.09,6.02,101.2690895585,132.12
2020-09-01 21:30:00,8.305,0.0,8.305,8.305,0,8.305,0.0,0.0,0.0,0.0,109.785,4.4,109.873136958,8.305,0,8.305,101.48,4.4,101.5753434648,132.61
2020-09-01 22:00:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,100.788,2.5700000000000003,100.8207609771,3.448,0,3.448,97.34,2.5700000000000003,97.3739210467,133.1
2020-09-01 22:30:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,93.035,0.76,93.0381041563,3.235,0,3.235,89.8,0.76,89.803215978,133.21
2020-09-01 23:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,82.777,-0.26,82.777408325,3.297,0,3.297,79.48,-0.26,79.4804252631,133.36
2020-09-01 23:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,77.69,-2.3,77.7240381092,3.26,0,3.26,74.43,-2.3,74.4655282664,134.46
2020-09-02 00:00:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,73.738,-3.87,73.8394849928,3.338,0,3.338,70.4,-3.87,70.5062897903,134.98
2020-09-02 00:30:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,71.094,-4.46,71.2337591034,3.414,0,3.414,67.68,-4.46,67.8267941156,134.89
2020-09-02 01:00:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,69.3,-4.73,69.4612330728,3.45,0,3.45,65.85,-4.73,66.0196591933,135.12
2020-09-02 01:30:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,69.53,-4.37,69.66719314,3.43,0,3.43,66.1,-4.37,66.244297113,134.75
2020-09-02 02:00:00,3.444,0.0,3.444,3.444,0,3.444,0.0,0.0,0.0,0.0,68.654,-4.64,68.8106192095,3.444,0,3.444,65.21,-4.64,65.3748705544,134.99
2020-09-02 02:30:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,68.166,-5.24,68.3671058039,3.446,0,3.446,64.72,-5.24,64.9317795844,135.57
2020-09-02 03:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,66.514,-5.69,66.7569344413,3.434,0,3.434,63.08,-5.69,63.3361073954,135.81
2020-09-02 03:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,65.55,-5.89,65.8140911963,3.15,0,3.15,62.4,-5.89,62.6773651329,135.94
2020-09-02 04:00:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,65.614,-5.68,65.8593910995,2.354,0,2.354,63.26,-5.68,63.5144865365,136.05
2020-09-02 04:30:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,65.703,-5.45,65.9286486211,2.373,0,2.373,63.33,-5.45,63.564073186,135.45
2020-09-02 05:00:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,66.312,-5.28,66.5218741768,2.302,0,2.302,64.01,-5.28,64.2273968023,135.45
2020-09-02 05:30:00,2.269,0.0,2.269,2.269,0,2.269,0.0,0.0,0.0,0.0,69.229,-4.57,69.3796752731,2.269,0,2.269,66.96,-4.57,67.115769384,134.59
2020-09-02 06:00:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,72.992,-3.0,73.0536245781,3.802,0,3.802,69.19,-3.0,69.2550077612,134.38
2020-09-02 06:30:00,11.666,0.0,11.666,11.666,0,11.666,0.0,0.0,0.0,0.0,84.736,-0.99,84.7417830589,11.666,0,11.666,73.07,-0.99,73.076706275,134.7
2020-09-02 07:00:00,13.152,0.0,13.152,13.152,0,13.152,0.0,0.0,0.0,0.0,90.562,1.23,90.570352456,13.152,0,13.152,77.41,1.23,77.4197713766,133.85
2020-09-02 07:30:00,22.51,0.0,22.51,22.51,0,22.51,0.0,0.0,0.0,0.0,103.5,3.54,103.5605214355,22.51,0,22.51,80.99,3.54,81.0673281908,133.01
2020-09-02 08:00:00,39.185,0.0,39.185,39.185,0,39.185,0.0,0.0,0.0,0.0,117.715,6.27,117.8818651235,39.185,0,39.185,78.53,6.27,78.7799073368,132.11
2020-09-02 08:30:00,46.748,0.0,46.748,46.748,0,46.748,0.0,0.0,0.0,0.0,127.698,8.8,128.0008562628,46.748,0,46.748,80.95,8.8,81.4269150834,131.73
2020-09-02 09:00:00,58.708,0.0,58.708,58.708,0,58.708,0.0,0.0,0.0,0.0,134.788,7.35,134.9882492812,58.708,0,58.708,76.08,7.35,76.4342128893,132.47
2020-09-02 09:30:00,59.515,0.0,59.515,59.515,0,59.515,0.0,0.0,0.0,0.0,135.495,2.4,135.5162537299,59.515,0,59.515,75.98,2.4,76.0178952616,134.13
2020-09-02 10:00:00,57.932,0.0,57.932,57.932,0,57.932,0.0,0.0,0.0,0.0,135.062,3.36,135.1037876745,57.932,0,57.932,77.13,3.36,77.2031508424,134.13
2020-09-02 10:30:00,65.675,0.0,65.675,65.675,0,65.675,0.0,0.0,0.0,0.0,138.325,3.14,138.3606346654,65.675,0,65.675,72.65,3.14,72.7178251875,134.33
2020-09-02 11:00:00,58.46,0.0,58.46,58.46,0,58.46,0.0,0.0,0.0,0.0,133.95,3.11,133.9860985326,58.46,0,58.46,75.49,3.11,75.5540349684,134.33
2020-09-02 11:30:00,57.791,0.0,57.791,57.791,0,57.791,0.0,0.0,0.0,0.0,135.181,3.58,135.228396282,57.791,0,57.791,77.39,3.58,77.4727597288,134.33
2020-09-02 12:00:00,51.734,0.0,51.734,51.734,0,51.734,0.0,0.0,0.0,0.0,133.414,3.87,133.4701176144,51.734,0,51.734,81.68,3.87,81.7716289431,133.95
2020-09-02 12:30:00,65.972,0.0,65.972,65.972,0,65.972,0.0,0.0,0.0,0.0,142.182,4.42,142.2506854957,65.972,0,65.972,76.21,4.42,76.3380671749,133.74
2020-09-02 13:00:00,77.387,0.0,77.387,77.387,0,77.387,0.0,0.0,0.0,0.0,144.867,4.1,144.9250071209,77.387,0,77.387,67.48,4.1,67.6044406825,133.86
2020-09-02 13:30:00,59.194,0.0,59.194,59.194,0,59.194,0.0,0.0,0.0,0.0,136.294,2.55,136.3178525946,59.194,0,59.194,77.1,2.55,77.1421577349,133.86
2020-09-02 14:00:00,46.67,0.0,46.67,46.67,0,46.67,0.0,0.0,0.0,0.0,130.92,2.92,130.9525593488,46.67,0,46.67,84.25,2.92,84.3005865935,133.86
2020-09-02 14:30:00,45.183,0.0,45.183,45.183,0,45.183,0.0,0.0,0.0,0.0,129.613,2.95,129.6465667459,45.183,0,45.183,84.43,2.95,84.4815210564,133.86
2020-09-02 15:00:00,39.998,0.0,39.998,39.998,0,39.998,0.0,0.0,0.0,0.0,126.628,2.7,126.6567818318,39.998,0,39.998,86.63,2.7,86.6720652806,133.86
2020-09-02 15:30:00,40.106,0.0,40.106,40.106,0,40.106,0.0,0.0,0.0,0.0,126.386,2.42,126.4091665822,40.106,0,40.106,86.28,2.42,86.3139316681,133.78
2020-09-02 16:00:00,44.123,0.0,44.123,44.123,0,44.123,0.0,0.0,0.0,0.0,130.033,2.56,130.0581973157,44.123,0,44.123,85.91,2.56,85.9481337785,133.78
2020-09-02 16:30:00,56.823,0.0,56.823,56.823,0,56.823,0.0,0.0,0.0,0.0,140.083,2.64,140.1078744718,56.823,0,56.823,83.26,2.64,83.3018439172,133.96
2020-09-02 17:00:00,50.131,0.0,50.131,50.131,0,50.131,0.0,0.0,0.0,0.0,140.331,2.49,140.3530892464,50.131,0,50.131,90.2,2.49,90.2343620801,133.76
2020-09-02 17:30:00,45.523,0.0,45.523,45.523,0,45.523,0.0,0.0,0.0,0.0,142.563,2.33,142.5820390828,45.523,0,45.523,97.04,2.33,97.0679684551,134.01
2020-09-02 18:00:00,40.917,0.0,40.917,40.917,0,40.917,0.0,0.0,0.0,0.0,141.707,2.34,141.7263188296,40.917,0,40.917,100.79,2.34,100.8171597497,133.93
2020-09-02 18:30:00,35.141,0.0,35.141,35.141,0,35.141,0.0,0.0,0.0,0.0,137.571,2.44,137.5926365799,35.141,0,35.141,102.43,2.44,102.4590576767,133.55
2020-09-02 19:00:00,29.487,0.0,29.487,29.487,0,29.487,0.0,0.0,0.0,0.0,133.347,2.26,133.3661501619,29.487,0,29.487,103.86,2.26,103.8845859596,133.85
2020-09-02 19:30:00,26.721,0.0,26.721,26.721,0,26.721,0.0,0.0,0.0,0.0,130.001,1.52,130.0098857818,26.721,0,26.721,103.28,1.52,103.2911845222,133.92
2020-09-02 20:00:00,20.632,0.0,20.632,20.632,0,20.632,0.0,0.0,0.0,0.0,125.092,0.77,125.0943698333,20.632,0,20.632,104.46,0.77,104.4628378898,134.36
2020-09-02 20:30:00,13.365,0.0,13.365,13.365,0,13.365,0.0,0.0,0.0,0.0,121.325,0.6900000000000001,121.3269620694,13.365,0,13.365,107.96,0.6900000000000001,107.9622049608,134.36
2020-09-02 21:00:00,12.833,0.0,12.833,12.833,0,12.833,0.0,0.0,0.0,0.0,115.243,-0.85,115.246134638,12.833,0,12.833,102.41,-0.85,102.4135274268,134.52
2020-09-02 21:30:00,4.493,0.0,4.493,4.493,0,4.493,0.0,0.0,0.0,0.0,105.413,-2.83,105.4509813563,4.493,0,4.493,100.92,-2.83,100.9596716516,134.52
2020-09-02 22:00:00,4.144,0.0,4.144,4.144,0,4.144,0.0,0.0,0.0,0.0,98.064,-4.2,98.153900055,4.144,0,4.144,93.92,-4.2,94.0138628076,133.19
2020-09-02 22:30:00,4.184,0.0,4.184,4.184,0,4.184,0.0,0.0,0.0,0.0,93.464,-6.43,93.6849197897,4.184,0,4.184,89.28,-6.43,89.5112467794,133.73
2020-09-02 23:00:00,4.098,0.0,4.098,4.098,0,4.098,0.0,0.0,0.0,0.0,86.828,-8.37,87.2304905638,4.098,0,4.098,82.73,-8.37,83.152328891,134.47
2020-09-02 23:30:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,82.926,-10.62,83.6032647449,4.016,0,4.016,78.91,-10.62,79.6214324162,134.85
2020-09-03 00:00:00,4.079,0.0,4.079,4.079,0,4.079,0.0,0.0,0.0,0.0,77.999,-9.81,78.6134854907,4.079,0,4.079,73.92,-9.81,74.5681064531,134.38
2020-09-03 00:30:00,4.14,0.0,4.14,4.14,0,4.14,0.0,0.0,0.0,0.0,76.11,-3.07,76.171891141,4.14,0,4.14,71.97,-3.07,72.0354482182,132.35
2020-09-03 01:00:00,4.108,0.0,4.108,4.108,0,4.108,0.0,0.0,0.0,0.0,74.778,-3.17,74.8451613934,4.108,0,4.108,70.67,-3.17,70.7410616262,132.49
2020-09-03 01:30:00,4.179,0.0,4.179,4.179,0,4.179,0.0,0.0,0.0,0.0,75.589,-3.5300000000000002,75.6713804618,4.179,0,4.179,71.41,-3.5300000000000002,71.4971957492,132.49
2020-09-03 02:00:00,4.229,0.0,4.229,4.229,0,4.229,0.0,0.0,0.0,0.0,75.019,-3.5700000000000003,75.1038964435,4.229,0,4.229,70.79,-3.5700000000000003,70.8799619074,132.62
2020-09-03 02:30:00,4.2780000000000005,0.0,4.2780000000000005,4.2780000000000005,0,4.2780000000000005,0.0,0.0,0.0,0.0,74.628,-3.77,74.7231643067,4.2780000000000005,0,4.2780000000000005,70.35,-3.77,70.4509432158,132.8
2020-09-03 03:00:00,4.209,0.0,4.209,4.209,0,4.209,0.0,0.0,0.0,0.0,73.679,-4.22,73.7997523099,4.209,0,4.209,69.47,-4.22,69.5980552889,133.25
2020-09-03 03:30:00,4.182,0.0,4.182,4.182,0,4.182,0.0,0.0,0.0,0.0,73.182,-3.96,73.2890627857,4.182,0,4.182,69.0,-3.96,69.1135413649,132.91
2020-09-03 04:00:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,72.488,-3.92,72.5939153373,4.138,0,4.138,68.35,-3.92,68.4623173724,132.91
2020-09-03 04:30:00,4.176,0.0,4.176,4.176,0,4.176,0.0,0.0,0.0,0.0,72.186,-4.15,72.3051941149,4.176,0,4.176,68.01,-4.15,68.1364997633,132.72
2020-09-03 05:00:00,3.975,0.0,3.975,3.975,0,3.975,0.0,0.0,0.0,0.0,72.205,-3.88,72.3091724818,3.975,0,3.975,68.23,-3.88,68.3402319282,132.72
2020-09-03 05:30:00,4.008,0.0,4.008,4.008,0,4.008,0.0,0.0,0.0,0.0,75.358,-2.86,75.4122520815,4.008,0,4.008,71.35,-2.86,71.4072972461,132.49
2020-09-03 06:00:00,4.82,0.0,4.82,4.82,0,4.82,0.0,0.0,0.0,0.0,78.9,-1.1,78.9076675615,4.82,0,4.82,74.08,-1.1,74.0881663965,132.09
2020-09-03 06:30:00,12.939,0.0,12.939,12.939,0,12.939,0.0,0.0,0.0,0.0,90.979,-4.5600000000000005,91.0932052406,12.939,0,12.939,78.04,-4.5600000000000005,78.1731104665,133.62
2020-09-03 07:00:00,12.96,0.0,12.96,12.96,0,12.96,0.0,0.0,0.0,0.0,97.17,-4.19,97.2602950849,12.96,0,12.96,84.21,-4.19,84.3141755579,133.98
2020-09-03 07:30:00,13.898,0.0,13.898,13.898,0,13.898,0.0,0.0,0.0,0.0,106.098,-1.25,106.1053632198,13.898,0,13.898,92.2,-1.25,92.208473038,133.18
2020-09-03 08:00:00,15.807,0.0,15.807,15.807,0,15.807,0.0,0.0,0.0,0.0,113.807,1.63,113.8186722335,15.807,0,15.807,98.0,1.63,98.0135546749,132.62
2020-09-03 08:30:00,18.429,0.0,18.429,18.429,0,18.429,0.0,0.0,0.0,0.0,120.869,4.22,120.94264575,18.429,0,18.429,102.44,4.22,102.5268842792,131.92
2020-09-03 09:00:00,23.807,0.0,23.807,23.807,0,23.807,0.0,0.0,0.0,0.0,126.067,5.83,126.2017329081,23.807,0,23.807,102.26,5.83,102.4260538144,132.08
2020-09-03 09:30:00,16.36,0.0,16.36,16.36,0,16.36,0.0,0.0,0.0,0.0,125.61,11.75,126.1583711055,16.36,0,16.36,109.25,11.75,109.8800482344,134.01
2020-09-03 10:00:00,19.188,0.0,19.188,19.188,0,19.188,0.0,0.0,0.0,0.0,127.068,13.25,127.7569533294,19.188,0,19.188,107.88,13.25,108.6906477118,135.16
2020-09-03 10:30:00,20.72,0.0,20.72,20.72,0,20.72,0.0,0.0,0.0,0.0,127.63,13.1,128.3005335141,20.72,0,20.72,106.91,13.1,107.7096007791,135.16
2020-09-03 11:00:00,17.048,0.0,17.048,17.048,0,17.048,0.0,0.0,0.0,0.0,125.748,14.32,126.5607439295,17.048,0,17.048,108.7,14.32,109.6391918978,134.97
2020-09-03 11:30:00,20.62,0.0,20.62,20.62,0,20.62,0.0,0.0,0.0,0.0,126.49,14.47,127.3149676982,20.62,0,20.62,105.87,14.47,106.8542830213,134.85
2020-09-03 12:00:00,23.142,0.0,23.142,23.142,0,23.142,0.0,0.0,0.0,0.0,129.222,14.63,130.0475381697,23.142,0,23.142,106.08,14.63,107.0840945239,135.09
2020-09-03 12:30:00,28.521,0.0,28.521,28.521,0,28.521,0.0,0.0,0.0,0.0,132.751,14.78,133.5712409203,28.521,0,28.521,104.23,14.78,105.2726996899,134.99
2020-09-03 13:00:00,29.125,0.0,29.125,29.125,0,29.125,0.0,0.0,0.0,0.0,132.375,14.15,133.1291220019,29.125,0,29.125,103.25,14.15,104.2150900782,135.26
2020-09-03 13:30:00,28.722,0.0,28.722,28.722,0,28.722,0.0,0.0,0.0,0.0,129.012,12.36,129.6027227492,28.722,0,28.722,100.29,12.36,101.0487689188,135.6
2020-09-03 14:00:00,32.794,0.0,32.794,32.794,0,32.794,0.0,0.0,0.0,0.0,126.894,11.16,127.3838013093,32.794,0,32.794,94.1,11.16,94.7594617967,135.88
2020-09-03 14:30:00,37.786,0.0,37.786,37.786,0,37.786,0.0,0.0,0.0,0.0,126.156,10.72,126.6106422699,37.786,0,37.786,88.37,10.72,89.0178369766,135.66
2020-09-03 15:00:00,48.246,0.0,48.246,48.246,0,48.246,0.0,0.0,0.0,0.0,128.946,10.37,129.3623121933,48.246,0,48.246,80.7,10.37,81.3635477348,136.0
2020-09-03 15:30:00,41.118,0.0,41.118,41.118,0,41.118,0.0,0.0,0.0,0.0,125.958,10.2,126.370319949,41.118,0,41.118,84.84,10.2,85.4509543539,136.0
2020-09-03 16:00:00,36.845,0.0,36.845,36.845,0,36.845,0.0,0.0,0.0,0.0,125.785,10.13,126.1922466913,36.845,0,36.845,88.94,10.13,89.5150294643,136.09
2020-09-03 16:30:00,37.614,0.0,37.614,37.614,0,37.614,0.0,0.0,0.0,0.0,129.394,15.64,130.3357849403,37.614,0,37.614,91.78,15.64,93.1030504334,134.5
2020-09-03 17:00:00,31.297,0.0,31.297,31.297,0,31.297,0.0,0.0,0.0,0.0,131.397,18.62,132.7097434592,31.297,0,31.297,100.1,18.62,101.8170634029,133.43
2020-09-03 17:30:00,44.489,0.0,44.489,44.489,0,44.489,0.0,0.0,0.0,0.0,140.199,18.27,141.3844139253,44.489,0,44.489,95.71,18.27,97.4381701388,133.43
2020-09-03 18:00:00,43.597,0.0,43.597,43.597,0,43.597,0.0,0.0,0.0,0.0,140.857,18.15,142.0215369196,43.597,0,43.597,97.26,18.15,98.9390221298,133.07
2020-09-03 18:30:00,33.919,0.0,33.919,33.919,0,33.919,0.0,0.0,0.0,0.0,136.919,18.42,138.1524844547,33.919,0,33.919,103.0,18.42,104.63410725,132.9
2020-09-03 19:00:00,27.828,0.0,27.828,27.828,0,27.828,0.0,0.0,0.0,0.0,132.628,18.1,133.8573732896,27.828,0,27.828,104.8,18.1,106.3515397162,132.9
2020-09-03 19:30:00,15.742,0.0,15.742,15.742,0,15.742,0.0,0.0,0.0,0.0,124.882,17.42,126.0911191322,15.742,0,15.742,109.14,17.42,110.5214730267,132.9
2020-09-03 20:00:00,12.827,0.0,12.827,12.827,0,12.827,0.0,0.0,0.0,0.0,121.197,16.34,122.2935337988,12.827,0,12.827,108.37,16.34,109.59494742,133.06
2020-09-03 20:30:00,12.673,0.0,12.673,12.673,0,12.673,0.0,0.0,0.0,0.0,123.013,16.22,124.0777440519,12.673,0,12.673,110.34,16.22,111.5257997057,133.06
2020-09-03 21:00:00,12.558,0.0,12.558,12.558,0,12.558,0.0,0.0,0.0,0.0,119.848,14.8,120.7583666004,12.558,0,12.558,107.29,14.8,108.3059744428,133.34
2020-09-03 21:30:00,12.437,0.0,12.437,12.437,0,12.437,0.0,0.0,0.0,0.0,113.767,12.48,114.4494678406,12.437,0,12.437,101.33,12.48,102.0956380067,133.78
2020-09-03 22:00:00,3.874,0.0,3.874,3.874,0,3.874,0.0,0.0,0.0,0.0,102.644,10.03,103.1328833884,3.874,0,3.874,98.77,10.03,99.2779623079,134.27
2020-09-03 22:30:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,96.066,8.41,96.4334198087,3.5060000000000002,0,3.5060000000000002,92.56,8.41,92.9412809251,134.5
2020-09-03 23:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,89.609,6.59,89.850993211,3.509,0,3.509,86.1,6.59,86.3518274271,135.15
2020-09-03 23:30:00,3.8369999999999997,0.0,3.8369999999999997,3.8369999999999997,0,3.8369999999999997,0.0,0.0,0.0,0.0,85.987,4.63,86.1115617615,3.8369999999999997,0,3.8369999999999997,82.15,4.63,82.2803706846,135.55
2020-09-04 00:00:00,4.011,0.0,4.011,4.011,0,4.011,0.0,0.0,0.0,0.0,81.041,4.13,81.1461679995,4.011,0,4.011,77.03,4.13,77.1406365024,135.65
2020-09-04 00:30:00,3.968,0.0,3.968,3.968,0,3.968,0.0,0.0,0.0,0.0,77.798,-0.5,77.7996067085,3.968,0,3.968,73.83,-0.5,73.8316930593,133.69
2020-09-04 01:00:00,3.524,0.0,3.524,3.524,0,3.524,0.0,0.0,0.0,0.0,74.794,-2.7199999999999998,74.843442171,3.524,0,3.524,71.27,-2.7199999999999998,71.3218851405,132.55
2020-09-04 01:30:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,76.171,-2.5700000000000003,76.2143434073,3.551,0,3.551,72.62,-2.5700000000000003,72.6654615343,132.63
2020-09-04 02:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,74.839,-3.0,74.8991049412,3.609,0,3.609,71.23,-3.0,71.2931476371,132.63
2020-09-04 02:30:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,73.707,-2.79,73.7597854457,3.667,0,3.667,70.04,-2.79,70.0955469342,132.41
2020-09-04 03:00:00,4.045,0.0,4.045,4.045,0,4.045,0.0,0.0,0.0,0.0,72.395,-3.46,72.4776353436,4.045,0,4.045,68.35,-3.46,68.4375196804,132.93
2020-09-04 03:30:00,4.163,0.0,4.163,4.163,0,4.163,0.0,0.0,0.0,0.0,71.703,-3.76,71.8015167597,4.163,0,4.163,67.54,-3.76,67.644579975,132.79
2020-09-04 04:00:00,3.967,0.0,3.967,3.967,0,3.967,0.0,0.0,0.0,0.0,71.637,-3.73,71.7340412148,3.967,0,3.967,67.67,-3.73,67.7727216511,132.79
2020-09-04 04:30:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,71.557,-3.64,71.6495209265,3.727,0,3.727,67.83,-3.64,67.9275974844,132.7
2020-09-04 05:00:00,3.66,0.0,3.66,3.66,0,3.66,0.0,0.0,0.0,0.0,71.67,-3.45,71.7529887879,3.66,0,3.66,68.01,-3.45,68.0974492914,132.7
2020-09-04 05:30:00,3.627,0.0,3.627,3.627,0,3.627,0.0,0.0,0.0,0.0,74.487,-2.79,74.5392330857,3.627,0,3.627,70.86,-2.79,70.9149046393,132.7
2020-09-04 06:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,77.379,-1.46,77.3927725372,3.559,0,3.559,73.82,-1.46,73.8344364101,132.31
2020-09-04 06:30:00,3.819,0.0,3.819,3.819,0,3.819,0.0,0.0,0.0,0.0,84.769,1.0,84.7748981775,3.819,0,3.819,80.95,1.0,80.9561764166,132.31
2020-09-04 07:00:00,3.999,0.0,3.999,3.999,0,3.999,0.0,0.0,0.0,0.0,90.999,2.71,91.0393436982,3.999,0,3.999,87.0,2.71,87.0421972379,133.38
2020-09-04 07:30:00,7.784,0.0,7.784,7.784,0,7.784,0.0,0.0,0.0,0.0,101.624,5.35,101.7647280545,7.784,0,7.784,93.84,5.35,93.992383202,132.49
2020-09-04 08:00:00,18.539,0.0,18.539,18.539,0,18.539,0.0,0.0,0.0,0.0,113.509,5.89,113.661713787,18.539,0,18.539,94.97,5.89,95.1524723799,132.49
2020-09-04 08:30:00,22.642,0.0,22.642,22.642,0,22.642,0.0,0.0,0.0,0.0,122.542,3.17,122.5829950034,22.642,0,22.642,99.9,3.17,99.9502821407,133.76
2020-09-04 09:00:00,54.457,0.0,54.457,54.457,0,54.457,0.0,0.0,0.0,0.0,136.897,3.93,136.9533990414,54.457,0,54.457,82.44,3.93,82.5336204222,134.3
2020-09-04 09:30:00,49.452,0.0,49.452,49.452,0,49.452,0.0,0.0,0.0,0.0,138.162,4.11,138.2231179796,49.452,0,49.452,88.71,4.11,88.8051586339,134.65
2020-09-04 10:00:00,43.968,0.0,43.968,43.968,0,43.968,0.0,0.0,0.0,0.0,136.628,4.9,136.7158380876,43.968,0,43.968,92.66,4.9,92.7894692301,134.47
2020-09-04 10:30:00,45.239,0.0,45.239,45.239,0,45.239,0.0,0.0,0.0,0.0,135.359,4.51,135.4341130624,45.239,0,45.239,90.12,4.51,90.2327795205,134.67
2020-09-04 11:00:00,48.807,0.0,48.807,48.807,0,48.807,0.0,0.0,0.0,0.0,137.417,5.17,137.5142203156,48.807,0,48.807,88.61,5.17,88.7606951302,134.36
2020-09-04 11:30:00,64.402,0.0,64.402,64.402,0,64.402,0.0,0.0,0.0,0.0,142.172,5.05,142.2616606258,64.402,0,64.402,77.77,5.05,77.9337885644,134.56
2020-09-04 12:00:00,64.397,0.0,64.397,64.397,0,64.397,0.0,0.0,0.0,0.0,142.607,4.76,142.6864185864,64.397,0,64.397,78.21,4.76,78.3547171522,134.9
2020-09-04 12:30:00,63.605,0.0,63.605,63.605,0,63.605,0.0,0.0,0.0,0.0,142.995,4.87,143.0779050902,63.605,0,63.605,79.39,4.87,79.5392293148,134.68
2020-09-04 13:00:00,51.481,0.0,51.481,51.481,0,51.481,0.0,0.0,0.0,0.0,138.241,4.18,138.3041809961,51.481,0,51.481,86.76,4.18,86.8606355031,134.82
2020-09-04 13:30:00,47.529,0.0,47.529,47.529,0,47.529,0.0,0.0,0.0,0.0,133.079,3.42,133.1229380723,47.529,0,47.529,85.55,3.42,85.6183327331,134.82
2020-09-04 14:00:00,58.531,0.0,58.531,58.531,0,58.531,0.0,0.0,0.0,0.0,135.471,2.38,135.4919047065,58.531,0,58.531,76.94,2.38,76.9768017003,134.1
2020-09-04 14:30:00,61.878,0.0,61.878,61.878,0,61.878,0.0,0.0,0.0,0.0,133.048,1.67,133.0584803911,61.878,0,61.878,71.17,1.67,71.1895905312,133.75
2020-09-04 15:00:00,78.782,0.0,78.782,78.782,0,78.782,0.0,0.0,0.0,0.0,137.072,1.5899999999999999,137.0812214857,78.782,0,78.782,58.29,1.5899999999999999,58.3116815055,133.88
2020-09-04 15:30:00,78.579,0.0,78.579,78.579,0,78.579,0.0,0.0,0.0,0.0,135.049,1.35,135.0557473823,78.579,0,78.579,56.47,1.35,56.486134581900004,133.76
2020-09-04 16:00:00,73.254,0.0,73.254,73.254,0,73.254,0.0,0.0,0.0,0.0,136.164,1.02,136.1678203395,73.254,0,73.254,62.91,1.02,62.9182684123,133.76
2020-09-04 16:30:00,53.976,0.0,53.976,53.976,0,53.976,0.0,0.0,0.0,0.0,132.496,0.35000000000000003,132.4964622773,53.976,0,53.976,78.52,0.35000000000000003,78.5207800522,133.69
2020-09-04 17:00:00,46.925,0.0,46.925,46.925,0,46.925,0.0,0.0,0.0,0.0,134.495,0.8,134.4973792496,46.925,0,46.925,87.57,0.8,87.5736541432,133.19
2020-09-04 17:30:00,37.152,0.0,37.152,37.152,0,37.152,0.0,0.0,0.0,0.0,119.982,-0.67,119.9838706827,37.152,0,37.152,82.83,-0.67,82.8327097227,133.19
2020-09-04 18:00:00,28.04,0.0,28.04,28.04,0,28.04,0.0,0.0,0.0,0.0,105.16,-1.55,105.1714224493,28.04,0,28.04,77.12,-1.55,77.1355748018,133.19
2020-09-04 18:30:00,23.147,0.0,23.147,23.147,0,23.147,0.0,0.0,0.0,0.0,102.427,-1.46,102.437404931,23.147,0,23.147,79.28,-1.46,79.2934423518,133.09
2020-09-04 19:00:00,20.0,0.0,20.0,20.0,0,20.0,0.0,0.0,0.0,0.0,99.32,-2.04,99.340948254,20.0,0,20.0,79.32,-2.04,79.3462286438,133.24
2020-09-04 19:30:00,16.011,0.0,16.011,16.011,0,16.011,0.0,0.0,0.0,0.0,95.711,-2.41,95.7413370546,16.011,0,16.011,79.7,-2.41,79.7364289393,133.48
2020-09-04 20:00:00,14.522,0.0,14.522,14.522,0,14.522,0.0,0.0,0.0,0.0,94.032,-3.27,94.0888405923,14.522,0,14.522,79.51,-3.27,79.5772140754,133.86
2020-09-04 20:30:00,10.734,0.0,10.734,10.734,0,10.734,0.0,0.0,0.0,0.0,90.564,-4.37,90.6693718739,10.734,0,10.734,79.83,-4.37,79.9495203238,134.2
2020-09-04 21:00:00,10.513,0.0,10.513,10.513,0,10.513,0.0,0.0,0.0,0.0,87.663,-6.07,87.872899514,10.513,0,10.513,77.15,-6.07,77.3884190302,134.84
2020-09-04 21:30:00,10.642,0.0,10.642,10.642,0,10.642,0.0,0.0,0.0,0.0,82.492,-6.86,82.7767459133,10.642,0,10.642,71.85,-6.86,72.1767420988,134.37
2020-09-04 22:00:00,10.631,0.0,10.631,10.631,0,10.631,0.0,0.0,0.0,0.0,77.671,-8.06,78.0880774574,10.631,0,10.631,67.04,-8.06,67.5227754169,134.92
2020-09-04 22:30:00,4.506,0.0,4.506,4.506,0,4.506,0.0,0.0,0.0,0.0,69.566,-9.83,70.2570797571,4.506,0,4.506,65.06,-9.83,65.7984232334,135.2
2020-09-04 23:00:00,4.291,0.0,4.291,4.291,0,4.291,0.0,0.0,0.0,0.0,64.821,-11.03,65.7527409391,4.291,0,4.291,60.53,-11.03,61.5267567811,134.97
2020-09-04 23:30:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,62.885,-5.77,63.1491577537,4.305,0,4.305,58.58,-5.77,58.8634801893,133.74
2020-09-05 00:00:00,4.28,0.0,4.28,4.28,0,4.28,0.0,0.0,0.0,0.0,60.5,-1.78,60.5261794598,4.28,0,4.28,56.22,-1.78,56.2481715258,132.79
2020-09-05 00:30:00,4.321,0.0,4.321,4.321,0,4.321,0.0,0.0,0.0,0.0,57.491,-1.56,57.5121611574,4.321,0,4.321,53.17,-1.56,53.1928801627,132.08
2020-09-05 01:00:00,4.292,0.0,4.292,4.292,0,4.292,0.0,0.0,0.0,0.0,55.622,-2.09,55.661252088,4.292,0,4.292,51.33,-2.09,51.3725315709,132.47
2020-09-05 01:30:00,4.28,0.0,4.28,4.28,0,4.28,0.0,0.0,0.0,0.0,54.73,-1.9500000000000002,54.7647276995,4.28,0,4.28,50.45,-1.9500000000000002,50.4876717625,132.06
2020-09-05 02:00:00,4.176,0.0,4.176,4.176,0,4.176,0.0,0.0,0.0,0.0,54.516,-2.18,54.559569793,4.176,0,4.176,50.34,-2.18,50.3871809094,131.97
2020-09-05 02:30:00,4.274,0.0,4.274,4.274,0,4.274,0.0,0.0,0.0,0.0,54.114,-2.61,54.1769055595,4.274,0,4.274,49.84,-2.61,49.9082928981,132.17
2020-09-05 03:00:00,4.261,0.0,4.261,4.261,0,4.261,0.0,0.0,0.0,0.0,52.731,-2.9,52.8106841558,4.261,0,4.261,48.47,-2.9,48.5566771927,131.85
2020-09-05 03:30:00,4.267,0.0,4.267,4.267,0,4.267,0.0,0.0,0.0,0.0,51.797,-2.93,51.8798044426,4.267,0,4.267,47.53,-2.93,47.620224695,131.85
2020-09-05 04:00:00,4.194,0.0,4.194,4.194,0,4.194,0.0,0.0,0.0,0.0,51.594,-2.99,51.6805663282,4.194,0,4.194,47.4,-2.99,47.4942112262,131.96
2020-09-05 04:30:00,4.218,0.0,4.218,4.218,0,4.218,0.0,0.0,0.0,0.0,51.248,-2.92,51.3311202294,4.218,0,4.218,47.03,-2.92,47.1205613294,131.96
2020-09-05 05:00:00,4.07,0.0,4.07,4.07,0,4.07,0.0,0.0,0.0,0.0,50.87,-2.96,50.9560447837,4.07,0,4.07,46.8,-2.96,46.8935134107,131.86
2020-09-05 05:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,51.466,-2.63,51.5331549199,3.916,0,3.916,47.55,-2.63,47.6226773712,131.77
2020-09-05 06:00:00,3.766,0.0,3.766,3.766,0,3.766,0.0,0.0,0.0,0.0,52.316,-2.02,52.3549831057,3.766,0,3.766,48.55,-2.02,48.5920044863,132.22
2020-09-05 06:30:00,3.73,0.0,3.73,3.73,0,3.73,0.0,0.0,0.0,0.0,55.8,-1.5899999999999999,55.8226486294,3.73,0,3.73,52.07,-1.5899999999999999,52.0942703183,133.14
2020-09-05 07:00:00,4.631,0.0,4.631,4.631,0,4.631,0.0,0.0,0.0,0.0,57.971,-0.8,57.9765197386,4.631,0,4.631,53.34,-0.8,53.3459989128,132.43
2020-09-05 07:30:00,10.478,0.0,10.478,10.478,0,10.478,0.0,0.0,0.0,0.0,67.418,-0.25,67.4184635245,10.478,0,10.478,56.94,-0.25,56.9405488207,132.64
2020-09-05 08:00:00,24.616,0.0,24.616,24.616,0,24.616,0.0,0.0,0.0,0.0,80.526,1.24,80.5355466611,24.616,0,24.616,55.91,1.24,55.9237489802,132.08
2020-09-05 08:30:00,44.49,0.0,44.49,44.49,0,44.49,0.0,0.0,0.0,0.0,96.98,2.54,97.0132568261,44.49,0,44.49,52.49,2.54,52.5514195812,131.57
2020-09-05 09:00:00,55.306,0.0,55.306,55.306,0,55.306,0.0,0.0,0.0,0.0,107.546,3.2800000000000002,107.5960060411,55.306,0,55.306,52.24,3.2800000000000002,52.3428696195,132.52
2020-09-05 09:30:00,73.091,0.0,73.091,73.091,0,73.091,0.0,0.0,0.0,0.0,120.761,1.75,120.7736793387,73.091,0,73.091,47.67,1.75,47.7021110644,135.04
2020-09-05 10:00:00,90.203,0.0,90.203,90.203,0,90.203,0.0,0.0,0.0,0.0,134.893,3.11,134.928846245,90.203,0,90.203,44.69,3.11,44.7980825483,135.04
2020-09-05 10:30:00,102.301,0.0,102.301,102.301,0,102.301,0.0,0.0,0.0,0.0,145.311,4.71,145.3873131363,102.301,0,102.301,43.01,4.71,43.267126089,134.84
2020-09-05 11:00:00,130.89,0.0,130.89,130.89,0,130.89,0.0,0.0,0.0,0.0,154.16,5.36,154.2531529662,130.89,0,130.89,23.27,5.36,23.8793320677,134.94
2020-09-05 11:30:00,133.846,0.0,133.846,133.846,0,133.846,0.0,0.0,0.0,0.0,156.766,7.39,156.9400868357,133.846,0,133.846,22.92,7.39,24.0819122995,134.47
2020-09-05 12:00:00,145.558,0.0,145.558,145.558,0,145.558,0.0,0.0,0.0,0.0,159.378,5.7,159.479894921,145.558,0,145.558,13.82,5.7,14.9493277441,134.93
2020-09-05 12:30:00,122.434,0.0,122.434,122.434,0,122.434,0.0,0.0,0.0,0.0,146.504,4.17,146.563334146,122.434,0,122.434,24.07,4.17,24.4285447786,135.0
2020-09-05 13:00:00,108.439,0.0,108.439,108.439,0,108.439,0.0,0.0,0.0,0.0,139.569,3.34,139.6089587419,108.439,0,108.439,31.13,3.34,31.3086649348,135.22
2020-09-05 13:30:00,122.284,0.0,122.284,122.284,0,122.284,0.0,0.0,0.0,0.0,144.504,3.74,144.5523905579,122.284,0,122.284,22.22,3.74,22.5325542272,135.34
2020-09-05 14:00:00,136.088,0.0,136.088,136.088,0,136.088,0.0,0.0,0.0,0.0,149.718,3.17,149.7515556647,136.088,0,136.088,13.63,3.17,13.9937771885,135.67
2020-09-05 14:30:00,126.928,0.0,126.928,126.928,0,126.928,0.0,0.0,0.0,0.0,142.948,1.07,142.952004547,126.928,0,126.928,16.02,1.07,16.0556936941,134.63
2020-09-05 15:00:00,132.867,0.0,132.867,132.867,0,132.867,0.0,0.0,0.0,0.0,144.957,0.5,144.9578623221,132.867,0,132.867,12.09,0.5,12.1003347061,132.7
2020-09-05 15:30:00,124.804,0.0,124.804,124.804,0,124.804,0.0,0.0,0.0,0.0,139.634,-0.30000000000000004,139.6343222707,124.804,0,124.804,14.83,-0.30000000000000004,14.8330340794,132.88
2020-09-05 16:00:00,118.575,0.0,118.575,118.575,0,118.575,0.0,0.0,0.0,0.0,136.865,-1.06,136.8691047132,118.575,0,118.575,18.29,-1.06,18.3206904892,133.28
2020-09-05 16:30:00,108.609,0.0,108.609,108.609,0,108.609,0.0,0.0,0.0,0.0,132.819,-1.5,132.8274699036,108.609,0,108.609,24.21,-1.5,24.2564238914,133.28
2020-09-05 17:00:00,92.049,0.0,92.049,92.049,0,92.049,0.0,0.0,0.0,0.0,126.679,-1.67,126.6900072658,92.049,0,92.049,34.63,-1.67,34.6702437257,132.93
2020-09-05 17:30:00,67.184,0.0,67.184,67.184,0,67.184,0.0,0.0,0.0,0.0,116.874,-1.97,116.8906017437,67.184,0,67.184,49.69,-1.97,49.7290357839,132.58
2020-09-05 18:00:00,48.788,0.0,48.788,48.788,0,48.788,0.0,0.0,0.0,0.0,108.598,-2.77,108.6333213337,48.788,0,48.788,59.81,-2.77,59.8741095967,133.89
2020-09-05 18:30:00,31.829,0.0,31.829,31.829,0,31.829,0.0,0.0,0.0,0.0,99.689,-2.32,99.7159923031,31.829,0,31.829,67.86,-2.32,67.8996465381,133.16
2020-09-05 19:00:00,18.188,0.0,18.188,18.188,0,18.188,0.0,0.0,0.0,0.0,90.828,-1.77,90.84524469670001,18.188,0,18.188,72.64,-1.77,72.661561365,132.72
2020-09-05 19:30:00,8.009,0.0,8.009,8.009,0,8.009,0.0,0.0,0.0,0.0,83.219,-1.94,83.2416095532,8.009,0,8.009,75.21,-1.94,75.2350164485,132.63
2020-09-05 20:00:00,4.744,0.0,4.744,4.744,0,4.744,0.0,0.0,0.0,0.0,79.604,-2.09,79.6314317088,4.744,0,4.744,74.86,-2.09,74.8891694439,132.63
2020-09-05 20:30:00,9.202,0.0,9.202,9.202,0,9.202,0.0,0.0,0.0,0.0,82.722,-2.34,82.755089777,9.202,0,9.202,73.52,-2.34,73.5572294204,132.52
2020-09-05 21:00:00,4.8260000000000005,0.0,4.8260000000000005,4.8260000000000005,0,4.8260000000000005,0.0,0.0,0.0,0.0,76.766,-3.7,76.8551153535,4.8260000000000005,0,4.8260000000000005,71.94,-3.7,72.0350858957,133.11
2020-09-05 21:30:00,4.583,0.0,4.583,4.583,0,4.583,0.0,0.0,0.0,0.0,73.343,-4.89,73.5058347956,4.583,0,4.583,68.76,-4.89,68.9336615885,133.97
2020-09-05 22:00:00,4.575,0.0,4.575,4.575,0,4.575,0.0,0.0,0.0,0.0,69.975,-8.22,70.4561496606,4.575,0,4.575,65.4,-8.22,65.9145537799,133.84
