Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-05 22:30:00,4.6850000000000005,0.0,4.6850000000000005,4.6850000000000005,0,4.6850000000000005,0.0,0.0,0.0,0.0,66.325,-11.42,67.3009808621,4.6850000000000005,0,4.6850000000000005,61.64,-11.42,62.6889623459,132.74
2020-09-05 23:00:00,4.708,0.0,4.708,4.708,0,4.708,0.0,0.0,0.0,0.0,62.358,-12.28,63.5556336134,4.708,0,4.708,57.65,-12.28,58.9433702803,133.75
2020-09-05 23:30:00,4.745,0.0,4.745,4.745,0,4.745,0.0,0.0,0.0,0.0,58.595,-12.91,60.0003510406,4.745,0,4.745,53.85,-12.91,55.3759027014,134.57
2020-09-06 00:00:00,6.799,0.0,6.799,6.799,0,6.799,0.0,0.0,0.0,0.0,57.809,-10.05,58.6760852563,6.799,0,6.799,51.01,-10.05,51.9906010737,134.49
2020-09-06 00:30:00,7.889,0.0,7.889,7.889,0,7.889,0.0,0.0,0.0,0.0,57.839,-2.58,57.8965138933,7.889,0,7.889,49.95,-2.58,50.016586249,132.38
2020-09-06 01:00:00,4.773,0.0,4.773,4.773,0,4.773,0.0,0.0,0.0,0.0,53.973,-2.96,54.0541055703,4.773,0,4.773,49.2,-2.96,49.2889602244,132.6
2020-09-06 01:30:00,4.77,0.0,4.77,4.77,0,4.77,0.0,0.0,0.0,0.0,54.58,-2.76,54.6497392491,4.77,0,4.77,49.81,-2.76,49.8864079685,132.3
2020-09-06 02:00:00,7.028,0.0,7.028,7.028,0,7.028,0.0,0.0,0.0,0.0,55.118,-3.12,55.2062344668,7.028,0,7.028,48.09,-3.12,48.1911039508,132.41
2020-09-06 02:30:00,9.35,0.0,9.35,9.35,0,9.35,0.0,0.0,0.0,0.0,56.16,-3.41,56.2634312853,9.35,0,9.35,46.81,-3.41,46.9340409511,132.86
2020-09-06 03:00:00,4.787,0.0,4.787,4.787,0,4.787,0.0,0.0,0.0,0.0,52.347,-3.32,52.4521763991,4.787,0,4.787,47.56,-3.32,47.6757380646,133.13
2020-09-06 03:30:00,4.848,0.0,4.848,4.848,0,4.848,0.0,0.0,0.0,0.0,51.998,-3.44,52.1116647594,4.848,0,4.848,47.15,-3.44,47.2753223151,132.92
2020-09-06 04:00:00,6.641,0.0,6.641,6.641,0,6.641,0.0,0.0,0.0,0.0,52.691,-3.58,52.8124784592,6.641,0,6.641,46.05,-3.58,46.1889478122,132.92
2020-09-06 04:30:00,9.639,0.0,9.639,9.639,0,9.639,0.0,0.0,0.0,0.0,54.419,-3.65,54.541269338,9.639,0,9.639,44.78,-3.65,44.9285087667,133.12
2020-09-06 05:00:00,9.618,0.0,9.618,9.618,0,9.618,0.0,0.0,0.0,0.0,54.258,-3.75,54.3874347989,9.618,0,9.618,44.64,-3.75,44.7972331735,133.12
2020-09-06 05:30:00,9.626,0.0,9.626,9.626,0,9.626,0.0,0.0,0.0,0.0,54.686,-3.44,54.7940890608,9.626,0,9.626,45.06,-3.44,45.1911185965,132.99
2020-09-06 06:00:00,8.941,0.0,8.941,8.941,0,8.941,0.0,0.0,0.0,0.0,54.651,-3.27,54.7487415472,8.941,0,8.941,45.71,-3.27,45.8268152941,132.7
2020-09-06 06:30:00,4.504,0.0,4.504,4.504,0,4.504,0.0,0.0,0.0,0.0,53.204,-2.51,53.2631741074,4.504,0,4.504,48.7,-2.51,48.7646398531,132.42
2020-09-06 07:00:00,4.496,0.0,4.496,4.496,0,4.496,0.0,0.0,0.0,0.0,54.676,-2.12,54.7170848639,4.496,0,4.496,50.18,-2.12,50.2247628168,132.31
2020-09-06 07:30:00,6.567,0.0,6.567,6.567,0,6.567,0.0,0.0,0.0,0.0,61.157,-1.3599999999999999,61.1721198668,6.567,0,6.567,54.59,-1.3599999999999999,54.6069382039,131.72
2020-09-06 08:00:00,16.616,0.0,16.616,16.616,0,16.616,0.0,0.0,0.0,0.0,72.096,-8.78,72.628655612,16.616,0,16.616,55.48,-8.78,56.1704441855,133.4
2020-09-06 08:30:00,36.628,0.0,36.628,36.628,0,36.628,0.0,0.0,0.0,0.0,87.598,-11.76,88.3838628031,36.628,0,36.628,50.97,-11.76,52.3090670917,134.0
2020-09-06 09:00:00,60.679,0.0,60.679,60.679,0,60.679,0.0,0.0,0.0,0.0,105.359,-9.97,105.8296734428,60.679,0,60.679,44.68,-9.97,45.7788521044,133.32
2020-09-06 09:30:00,52.176,0.0,52.176,52.176,0,52.176,0.0,0.0,0.0,0.0,103.826,-8.67,104.1873657216,52.176,0,52.176,51.65,-8.67,52.3726207097,133.02
2020-09-06 10:00:00,52.618,0.0,52.618,52.618,0,52.618,0.0,0.0,0.0,0.0,107.668,-7.86,107.9545173858,52.618,0,52.618,55.05,-7.86,55.6082916479,132.6
2020-09-06 10:30:00,62.971,0.0,62.971,62.971,0,62.971,0.0,0.0,0.0,0.0,115.961,-7.03,116.1738973307,62.971,0,62.971,52.99,-7.03,53.4542888831,132.6
2020-09-06 11:00:00,73.346,0.0,73.346,73.346,0,73.346,0.0,0.0,0.0,0.0,122.256,-5.78,122.3925567018,73.346,0,73.346,48.91,-5.78,49.2503451765,132.16
2020-09-06 11:30:00,67.051,0.0,67.051,67.051,0,67.051,0.0,0.0,0.0,0.0,119.491,-5.94,119.6385501458,67.051,0,67.051,52.44,-5.94,52.7753465171,132.16
2020-09-06 12:00:00,77.937,0.0,77.937,77.937,0,77.937,0.0,0.0,0.0,0.0,127.827,-5.25,127.934766303,77.937,0,77.937,49.89,-5.25,50.1654721895,132.16
2020-09-06 12:30:00,73.201,0.0,73.201,73.201,0,73.201,0.0,0.0,0.0,0.0,126.431,-4.27,126.503085579,73.201,0,73.201,53.23,-4.27,53.4009906275,132.0
2020-09-06 13:00:00,80.641,0.0,80.641,80.641,0,80.641,0.0,0.0,0.0,0.0,128.821,-4.75,128.9085433204,80.641,0,80.641,48.18,-4.75,48.4135817721,132.09
2020-09-06 13:30:00,112.118,0.0,112.118,112.118,0,112.118,0.0,0.0,0.0,0.0,145.028,-4.17,145.0879377619,112.118,0,112.118,32.91,-4.17,33.1731367224,132.21
2020-09-06 14:00:00,117.597,0.0,117.597,117.597,0,117.597,0.0,0.0,0.0,0.0,142.607,-5.38,142.7084470135,117.597,0,117.597,25.01,-5.38,25.5821128916,132.61
2020-09-06 14:30:00,106.648,0.0,106.648,106.648,0,106.648,0.0,0.0,0.0,0.0,136.778,-5.18,136.8760522663,106.648,0,106.648,30.13,-5.18,30.5720346068,132.61
2020-09-06 15:00:00,118.121,0.0,118.121,118.121,0,118.121,0.0,0.0,0.0,0.0,143.971,-4.37,144.0373067681,118.121,0,118.121,25.85,-4.37,26.2167770712,132.61
2020-09-06 15:30:00,103.255,0.0,103.255,103.255,0,103.255,0.0,0.0,0.0,0.0,136.275,-5.6,136.3900129225,103.255,0,103.255,33.02,-5.6,33.4914974285,132.82
2020-09-06 16:00:00,90.43,0.0,90.43,90.43,0,90.43,0.0,0.0,0.0,0.0,129.75,-6.01,129.8891165572,90.43,0,90.43,39.32,-6.01,39.7766577279,132.96
2020-09-06 16:30:00,84.686,0.0,84.686,84.686,0,84.686,0.0,0.0,0.0,0.0,129.666,-5.41,129.7788105046,84.686,0,84.686,44.98,-5.41,45.3041775116,132.71
2020-09-06 17:00:00,69.639,0.0,69.639,69.639,0,69.639,0.0,0.0,0.0,0.0,126.499,-5.52,126.6193800372,69.639,0,69.639,56.86,-5.52,57.1273139575,132.12
2020-09-06 17:30:00,52.878,0.0,52.878,52.878,0,52.878,0.0,0.0,0.0,0.0,120.888,-2.59,120.9157419197,52.878,0,52.878,68.01,-2.59,68.0592991442,132.7
2020-09-06 18:00:00,42.472,0.0,42.472,42.472,0,42.472,0.0,0.0,0.0,0.0,116.752,2.31,116.7748500491,42.472,0,42.472,74.28,2.31,74.3159101404,134.25
2020-09-06 18:30:00,33.865,0.0,33.865,33.865,0,33.865,0.0,0.0,0.0,0.0,111.065,1.82,111.0799109875,33.865,0,33.865,77.2,1.82,77.2214503878,134.25
2020-09-06 19:00:00,24.51,0.0,24.51,24.51,0,24.51,0.0,0.0,0.0,0.0,103.97,1.75,103.9847267631,24.51,0,24.51,79.46,1.75,79.479268366,134.16
2020-09-06 19:30:00,11.657,0.0,11.657,11.657,0,11.657,0.0,0.0,0.0,0.0,94.427,1.81,94.4443456698,11.657,0,11.657,82.77,1.81,82.7897880176,133.9
2020-09-06 20:00:00,9.271,0.0,9.271,9.271,0,9.271,0.0,0.0,0.0,0.0,89.871,1.73,89.8876495465,9.271,0,9.271,80.6,1.73,80.6185642393,133.75
2020-09-06 20:30:00,7.999,0.0,7.999,7.999,0,7.999,0.0,0.0,0.0,0.0,89.589,1.04,89.595036252,7.999,0,7.999,81.59,1.04,81.5966279941,133.75
2020-09-06 21:00:00,5.571,0.0,5.571,5.571,0,5.571,0.0,0.0,0.0,0.0,85.771,0.16,85.7711492345,5.571,0,5.571,80.2,0.16,80.2001596008,134.13
2020-09-06 21:30:00,3.8810000000000002,0.0,3.8810000000000002,3.8810000000000002,0,3.8810000000000002,0.0,0.0,0.0,0.0,79.591,-1.13,79.5990212314,3.8810000000000002,0,3.8810000000000002,75.71,-1.13,75.7184323662,134.94
2020-09-06 22:00:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,73.938,-2.36,73.9756544006,3.888,0,3.888,70.05,-2.36,70.0897431869,135.77
2020-09-06 22:30:00,3.9699999999999998,0.0,3.9699999999999998,3.9699999999999998,0,3.9699999999999998,0.0,0.0,0.0,0.0,70.71,-3.09,70.7774837077,3.9699999999999998,0,3.9699999999999998,66.74,-3.09,66.8114937717,135.67
2020-09-06 23:00:00,3.996,0.0,3.996,3.996,0,3.996,0.0,0.0,0.0,0.0,65.956,3.55,66.0514680836,3.996,0,3.996,61.96,3.55,62.0616153512,134.44
2020-09-06 23:30:00,4.032,0.0,4.032,4.032,0,4.032,0.0,0.0,0.0,0.0,64.002,6.5,64.3312210672,4.032,0,4.032,59.97,6.5,60.3212309225,133.76
2020-09-07 00:00:00,4.052,0.0,4.052,4.052,0,4.052,0.0,0.0,0.0,0.0,61.222,5.43,61.4623314234,4.052,0,4.052,57.17,5.43,57.4272914214,134.61
2020-09-07 00:30:00,4.083,0.0,4.083,4.083,0,4.083,0.0,0.0,0.0,0.0,58.223,5.61,58.4926476491,4.083,0,4.083,54.14,5.61,54.4298787432,134.93
2020-09-07 01:00:00,4.102,0.0,4.102,4.102,0,4.102,0.0,0.0,0.0,0.0,54.732,5.26,54.984174305,4.102,0,4.102,50.63,5.26,50.9024999386,135.17
2020-09-07 01:30:00,4.081,0.0,4.081,4.081,0,4.081,0.0,0.0,0.0,0.0,55.281,5.45,55.5490005401,4.081,0,4.081,51.2,5.45,51.4892464501,135.17
2020-09-07 02:00:00,4.086,0.0,4.086,4.086,0,4.086,0.0,0.0,0.0,0.0,54.296,5.4,54.5638673116,4.086,0,4.086,50.21,5.4,50.4995455425,134.88
2020-09-07 02:30:00,4.085,0.0,4.085,4.085,0,4.085,0.0,0.0,0.0,0.0,54.185,5.21,54.4348998805,4.085,0,4.085,50.1,5.21,50.3701707363,135.0
2020-09-07 03:00:00,4.108,0.0,4.108,4.108,0,4.108,0.0,0.0,0.0,0.0,53.178,4.92,53.4051129013,4.108,0,4.108,49.07,4.92,49.3160349177,135.26
2020-09-07 03:30:00,4.103,0.0,4.103,4.103,0,4.103,0.0,0.0,0.0,0.0,52.713,5.06,52.9553016137,4.103,0,4.103,48.61,5.06,48.8726477695,135.12
2020-09-07 04:00:00,4.108,0.0,4.108,4.108,0,4.108,0.0,0.0,0.0,0.0,52.028,5.03,52.2705814393,4.108,0,4.108,47.92,5.03,48.1832678427,135.29
2020-09-07 04:30:00,4.118,0.0,4.118,4.118,0,4.118,0.0,0.0,0.0,0.0,51.528,5.35,51.8049928482,4.118,0,4.118,47.41,5.35,47.7109065099,135.02
2020-09-07 05:00:00,4.141,0.0,4.141,4.141,0,4.141,0.0,0.0,0.0,0.0,52.101,5.33,52.3729233574,4.141,0,4.141,47.96,5.33,48.2552639616,135.02
2020-09-07 05:30:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,52.448,6.4,52.8370391298,4.138,0,4.138,48.31,6.4,48.7320849133,134.41
2020-09-07 06:00:00,4.066,0.0,4.066,4.066,0,4.066,0.0,0.0,0.0,0.0,55.656,7.08,56.1045161819,4.066,0,4.066,51.59,7.08,52.0735489476,134.5
2020-09-07 06:30:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,62.427,10.2,63.2548047898,4.027,0,4.027,58.4,10.2,59.2840619391,134.79
2020-09-07 07:00:00,8.439,0.0,8.439,8.439,0,8.439,0.0,0.0,0.0,0.0,71.209,12.19,72.2448460515,8.439,0,8.439,62.77,12.19,63.9427009126,134.25
2020-09-07 07:30:00,15.562,0.0,15.562,15.562,0,15.562,0.0,0.0,0.0,0.0,81.452,14.99,82.8198551315,15.562,0,15.562,65.89,14.99,67.573605794,132.68
2020-09-07 08:00:00,27.322,0.0,27.322,27.322,0,27.322,0.0,0.0,0.0,0.0,91.772,10.38,92.3571566474,27.322,0,27.322,64.45,10.38,65.2805246609,134.05
2020-09-07 08:30:00,45.625,0.0,45.625,45.625,0,45.625,0.0,0.0,0.0,0.0,106.325,6.32,106.5126660309,45.625,0,45.625,60.7,6.32,61.0281279411,135.23
2020-09-07 09:00:00,52.721,0.0,52.721,52.721,0,52.721,0.0,0.0,0.0,0.0,111.201,7.21,111.4344942152,52.721,0,52.721,58.48,7.21,58.922784218,135.06
2020-09-07 09:30:00,62.244,0.0,62.244,62.244,0,62.244,0.0,0.0,0.0,0.0,117.774,7.88,118.0373223858,62.244,0,62.244,55.53,7.88,56.086320079,135.17
2020-09-07 10:00:00,81.508,0.0,81.508,81.508,0,81.508,0.0,0.0,0.0,0.0,126.158,7.64,126.3891235985,81.508,0,81.508,44.65,7.64,45.2989194132,135.09
2020-09-07 10:30:00,69.254,0.0,69.254,69.254,0,69.254,0.0,0.0,0.0,0.0,117.594,7.5600000000000005,117.8367618191,69.254,0,69.254,48.34,7.5600000000000005,48.9275913979,134.9
2020-09-07 11:00:00,83.686,0.0,83.686,83.686,0,83.686,0.0,0.0,0.0,0.0,126.166,7.9,126.4130909202,83.686,0,83.686,42.48,7.9,43.2083371585,135.04
2020-09-07 11:30:00,82.146,0.0,82.146,82.146,0,82.146,0.0,0.0,0.0,0.0,125.156,8.23,125.4263020104,82.146,0,82.146,43.01,8.23,43.7903299828,134.92
2020-09-07 12:00:00,68.87,0.0,68.87,68.87,0,68.87,0.0,0.0,0.0,0.0,118.08,8.25,118.3678541666,68.87,0,68.87,49.21,8.25,49.8967594138,134.79
2020-09-07 12:30:00,56.368,0.0,56.368,56.368,0,56.368,0.0,0.0,0.0,0.0,112.688,8.37,112.9984169978,56.368,0,56.368,56.32,8.37,56.938557235,134.63
2020-09-07 13:00:00,50.858,0.0,50.858,50.858,0,50.858,0.0,0.0,0.0,0.0,111.158,8.61,111.4909550771,50.858,0,50.858,60.3,8.61,60.9115924927,134.44
2020-09-07 13:30:00,44.23,0.0,44.23,44.23,0,44.23,0.0,0.0,0.0,0.0,106.32,7.6,106.5912866983,44.23,0,44.23,62.09,7.6,62.5534019858,134.44
2020-09-07 14:00:00,37.236,0.0,37.236,37.236,0,37.236,0.0,0.0,0.0,0.0,102.676,7.74,102.9673179995,37.236,0,37.236,65.44,7.74,65.8961394924,134.57
2020-09-07 14:30:00,36.46,0.0,36.46,36.46,0,36.46,0.0,0.0,0.0,0.0,101.6,7.98,101.9129059541,36.46,0,36.46,65.14,7.98,65.6269761607,134.41
2020-09-07 15:00:00,39.471,0.0,39.471,39.471,0,39.471,0.0,0.0,0.0,0.0,101.501,7.84,101.8033329562,39.471,0,39.471,62.03,7.84,62.5234875867,134.41
2020-09-07 15:30:00,31.921,0.0,31.921,31.921,0,31.921,0.0,0.0,0.0,0.0,97.531,7.61,97.8274402251,31.921,0,31.921,65.61,7.61,66.0498614684,134.5
2020-09-07 16:00:00,34.517,0.0,34.517,34.517,0,34.517,0.0,0.0,0.0,0.0,100.437,8.06,100.7598857135,34.517,0,34.517,65.92,8.06,66.4109177771,134.21
2020-09-07 16:30:00,42.045,0.0,42.045,42.045,0,42.045,0.0,0.0,0.0,0.0,110.185,7.52,110.4413175628,42.045,0,42.045,68.14,7.52,68.5537015777,135.2
2020-09-07 17:00:00,43.31,0.0,43.31,43.31,0,43.31,0.0,0.0,0.0,0.0,111.99,7.22,112.2224955167,43.31,0,43.31,68.68,7.22,69.0584592936,134.85
2020-09-07 17:30:00,48.495,0.0,48.495,48.495,0,48.495,0.0,0.0,0.0,0.0,119.545,6.83,119.7399512485,48.495,0,48.495,71.05,6.83,71.3775272757,134.59
2020-09-07 18:00:00,29.858,0.0,29.858,29.858,0,29.858,0.0,0.0,0.0,0.0,110.228,7.93,110.5128810773,29.858,0,29.858,80.37,7.93,80.7602736499,133.93
2020-09-07 18:30:00,25.651,0.0,25.651,25.651,0,25.651,0.0,0.0,0.0,0.0,107.851,7.59,108.1177427669,25.651,0,25.651,82.2,7.59,82.5496705021,133.93
2020-09-07 19:00:00,20.067,0.0,20.067,20.067,0,20.067,0.0,0.0,0.0,0.0,102.957,7.04,103.1974100886,20.067,0,20.067,82.89,7.04,83.1884228724,134.07
2020-09-07 19:30:00,5.704,0.0,5.704,5.704,0,5.704,0.0,0.0,0.0,0.0,92.574,7.2,92.8535700768,5.704,0,5.704,86.87,7.2,87.1678662123,134.07
2020-09-07 20:00:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,89.756,6.37,89.9817561287,3.716,0,3.716,86.04,6.37,86.2754802942,134.07
2020-09-07 20:30:00,8.539,0.0,8.539,8.539,0,8.539,0.0,0.0,0.0,0.0,93.149,6.12,93.3498291429,8.539,0,8.539,84.61,6.12,84.831046793,134.22
2020-09-07 21:00:00,8.388,0.0,8.388,8.388,0,8.388,0.0,0.0,0.0,0.0,89.678,4.38,89.7848989753,8.388,0,8.388,81.29,4.38,81.4079142344,135.06
2020-09-07 21:30:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,80.157,2.79,80.2055406378,3.547,0,3.547,76.61,2.79,76.6607865861,135.34
2020-09-07 22:00:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,74.433,1.48,74.4477124497,3.563,0,3.563,70.87,1.48,70.885451963,135.53
2020-09-07 22:30:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,68.662,-0.98,68.668993323,3.642,0,3.642,65.02,-0.98,65.0273850005,135.34
2020-09-07 23:00:00,3.645,0.0,3.645,3.645,0,3.645,0.0,0.0,0.0,0.0,63.545,-8.32,64.0873577627,3.645,0,3.645,59.9,-8.32,60.4750560149,133.3
2020-09-07 23:30:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,62.279,-9.9,63.0609533785,3.649,0,3.649,58.63,-9.9,59.4599604776,134.32
2020-09-08 00:00:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,59.347,-10.93,60.3451017813,3.727,0,3.727,55.62,-10.93,56.6837657535,134.47
2020-09-08 00:30:00,3.735,0.0,3.735,3.735,0,3.735,0.0,0.0,0.0,0.0,57.875,-11.48,59.0025933752,3.735,0,3.735,54.14,-11.48,55.3437440006,134.08
2020-09-08 01:00:00,3.692,0.0,3.692,3.692,0,3.692,0.0,0.0,0.0,0.0,56.412,-11.86,57.6452369585,3.692,0,3.692,52.72,-11.86,54.0375610108,134.38
2020-09-08 01:30:00,3.614,0.0,3.614,3.614,0,3.614,0.0,0.0,0.0,0.0,58.334,-12.23,59.6022521051,3.614,0,3.614,54.72,-12.23,56.0700570715,134.71
2020-09-08 02:00:00,14.487,0.0,14.487,14.487,0,14.487,0.0,0.0,0.0,0.0,65.207,-12.38,66.3718106503,14.487,0,14.487,50.72,-12.38,52.2090298703,134.96
2020-09-08 02:30:00,15.44,0.0,15.44,15.44,0,15.44,0.0,0.0,0.0,0.0,64.82,-12.89,66.0892162157,15.44,0,15.44,49.38,-12.89,51.0346597912,135.28
2020-09-08 03:00:00,12.595,0.0,12.595,12.595,0,12.595,0.0,0.0,0.0,0.0,61.815,-9.11,62.4826882024,12.595,0,12.595,49.22,-9.11,50.0559736695,133.8
2020-09-08 03:30:00,4.258,0.0,4.258,4.258,0,4.258,0.0,0.0,0.0,0.0,55.858,-4.87,56.0698944533,4.258,0,4.258,51.6,-4.87,51.8293054169,132.93
2020-09-08 04:00:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,55.668,-2.37,55.7184271494,3.548,0,3.548,52.12,-2.37,52.17385648,133.89
2020-09-08 04:30:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,55.483,-2.09,55.5223503555,3.643,0,3.643,51.84,-2.09,51.8821134882,133.64
2020-09-08 05:00:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,55.508,-1.97,55.542947023,3.678,0,3.678,51.83,-1.97,51.8674252301,133.64
2020-09-08 05:30:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,57.024,-1.6,57.0464422729,3.654,0,3.654,53.37,-1.6,53.3939781249,133.29
2020-09-08 06:00:00,3.527,0.0,3.527,3.527,0,3.527,0.0,0.0,0.0,0.0,60.057,-0.78,60.0620649745,3.527,0,3.527,56.53,-0.78,56.5353809574,132.92
2020-09-08 06:30:00,11.957,0.0,11.957,11.957,0,11.957,0.0,0.0,0.0,0.0,70.207,-0.16,70.2071823178,11.957,0,11.957,58.25,-0.16,58.2502197421,132.63
2020-09-08 07:00:00,5.028,0.0,5.028,5.028,0,5.028,0.0,0.0,0.0,0.0,71.378,-2.24,71.4131394353,5.028,0,5.028,66.35,-2.24,66.3878008372,134.47
2020-09-08 07:30:00,10.135,0.0,10.135,10.135,0,10.135,0.0,0.0,0.0,0.0,86.255,8.2,86.6438977944,10.135,0,10.135,76.12,8.2,76.5603970732,132.87
2020-09-08 08:00:00,20.891,0.0,20.891,20.891,0,20.891,0.0,0.0,0.0,0.0,96.861,10.7,97.4502094456,20.891,0,20.891,75.97,10.7,76.7198207766,133.78
2020-09-08 08:30:00,27.745,0.0,27.745,27.745,0,27.745,0.0,0.0,0.0,0.0,103.295,11.73,103.9588857434,27.745,0,27.745,75.55,11.73,76.4551855664,133.78
2020-09-08 09:00:00,31.071,0.0,31.071,31.071,0,31.071,0.0,0.0,0.0,0.0,105.901,12.56,106.6432154476,31.071,0,31.071,74.83,12.56,75.8767586287,133.78
2020-09-08 09:30:00,38.21,0.0,38.21,38.21,0,38.21,0.0,0.0,0.0,0.0,110.41,13.23,111.1998246401,38.21,0,38.21,72.2,13.23,73.4021314404,133.5
2020-09-08 10:00:00,42.395,0.0,42.395,42.395,0,42.395,0.0,0.0,0.0,0.0,112.945,13.35,113.7312425194,42.395,0,42.395,70.55,13.35,71.8019846522,133.5
2020-09-08 10:30:00,48.157,0.0,48.157,48.157,0,48.157,0.0,0.0,0.0,0.0,116.477,13.06,117.2068902795,48.157,0,48.157,68.32,13.06,69.5570700936,133.86
2020-09-08 11:00:00,49.454,0.0,49.454,49.454,0,49.454,0.0,0.0,0.0,0.0,117.424,13.27,118.1714376489,49.454,0,49.454,67.97,13.27,69.2532584071,133.86
2020-09-08 11:30:00,54.945,0.0,54.945,54.945,0,54.945,0.0,0.0,0.0,0.0,120.025,13.68,120.8020820392,54.945,0,54.945,65.08,13.68,66.5022465786,133.68
2020-09-08 12:00:00,63.044,0.0,63.044,63.044,0,63.044,0.0,0.0,0.0,0.0,124.384,14.24,125.1964738162,63.044,0,63.044,61.34,14.24,62.9712092944,133.68
2020-09-08 12:30:00,64.319,0.0,64.319,64.319,0,64.319,0.0,0.0,0.0,0.0,125.549,14.75,126.4124752586,64.319,0,64.319,61.23,14.75,62.9815480915,133.51
2020-09-08 13:00:00,60.152,0.0,60.152,60.152,0,60.152,0.0,0.0,0.0,0.0,123.382,13.33,124.0999872039,60.152,0,60.152,63.23,13.33,64.6198251313,133.74
2020-09-08 13:30:00,71.935,0.0,71.935,71.935,0,71.935,0.0,0.0,0.0,0.0,129.825,12.59,130.4340397481,71.935,0,71.935,57.89,12.59,59.243229149,134.0
2020-09-08 14:00:00,73.086,0.0,73.086,73.086,0,73.086,0.0,0.0,0.0,0.0,128.126,12.83,128.7667689119,73.086,0,73.086,55.04,12.83,56.5155774986,134.0
2020-09-08 14:30:00,68.398,0.0,68.398,68.398,0,68.398,0.0,0.0,0.0,0.0,124.318,12.56,124.9508652391,68.398,0,68.398,55.92,12.56,57.3131747507,134.0
2020-09-08 15:00:00,62.127,0.0,62.127,62.127,0,62.127,0.0,0.0,0.0,0.0,120.997,12.7,121.6616784735,62.127,0,62.127,58.87,12.7,60.2243048943,133.9
2020-09-08 15:30:00,53.844,0.0,53.844,53.844,0,53.844,0.0,0.0,0.0,0.0,115.704,12.25,116.3506687389,53.844,0,53.844,61.86,12.25,63.0612567271,133.8
2020-09-08 16:00:00,42.187,0.0,42.187,42.187,0,42.187,0.0,0.0,0.0,0.0,111.487,13.08,112.2516706735,42.187,0,42.187,69.3,13.08,70.5235875435,133.56
2020-09-08 16:30:00,37.857,0.0,37.857,37.857,0,37.857,0.0,0.0,0.0,0.0,112.397,13.05,113.1520574669,37.857,0,37.857,74.54,13.05,75.6737345451,133.84
2020-09-08 17:00:00,43.149,0.0,43.149,43.149,0,43.149,0.0,0.0,0.0,0.0,118.369,13.33,119.1172072414,43.149,0,43.149,75.22,13.33,76.3919976176,133.53
2020-09-08 17:30:00,45.98,0.0,45.98,45.98,0,45.98,0.0,0.0,0.0,0.0,121.49,13.24,122.2093192028,45.98,0,45.98,75.51,13.24,76.6619703634,133.53
2020-09-08 18:00:00,42.05,0.0,42.05,42.05,0,42.05,0.0,0.0,0.0,0.0,119.95,13.41,120.6972684032,42.05,0,42.05,77.9,13.41,79.0457974847,133.24
2020-09-08 18:30:00,36.114,0.0,36.114,36.114,0,36.114,0.0,0.0,0.0,0.0,115.034,8.03,115.3139282828,36.114,0,36.114,78.92,8.03,79.3274687608,134.99
2020-09-08 19:00:00,25.775,0.0,25.775,25.775,0,25.775,0.0,0.0,0.0,0.0,106.175,6.27,106.3599714413,25.775,0,25.775,80.4,6.27,80.6441126183,135.47
2020-09-08 19:30:00,14.674,0.0,14.674,14.674,0,14.674,0.0,0.0,0.0,0.0,97.144,5.98,97.3278846785,14.674,0,14.674,82.47,5.98,82.6865242951,135.19
2020-09-08 20:00:00,12.345,0.0,12.345,12.345,0,12.345,0.0,0.0,0.0,0.0,95.145,5.96,95.3314881086,12.345,0,12.345,82.8,5.96,83.014225287,135.19
2020-09-08 20:30:00,16.71,0.0,16.71,16.71,0,16.71,0.0,0.0,0.0,0.0,98.62,4.46,98.720798214,16.71,0,16.71,81.91,4.46,82.0313336476,135.35
2020-09-08 21:00:00,5.708,0.0,5.708,5.708,0,5.708,0.0,0.0,0.0,0.0,87.998,1.23,88.0065957983,5.708,0,5.708,82.29,1.23,82.2991919766,132.97
2020-09-08 21:30:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,80.939,-0.01,80.9390006177,3.539,0,3.539,77.4,-0.01,77.400000646,133.21
2020-09-08 22:00:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,76.266,-1.87,76.2889222365,3.526,0,3.526,72.74,-1.87,72.7640330108,133.7
2020-09-08 22:30:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,71.994,-3.4,72.0742397532,3.584,0,3.584,68.41,-3.4,68.4944384604,133.99
2020-09-08 23:00:00,3.581,0.0,3.581,3.581,0,3.581,0.0,0.0,0.0,0.0,67.711,-5.06,67.8998020689,3.581,0,3.581,64.13,-5.06,64.3293129141,134.31
2020-09-08 23:30:00,3.681,0.0,3.681,3.681,0,3.681,0.0,0.0,0.0,0.0,62.571,-8.43,63.1363202998,3.681,0,3.681,58.89,-8.43,59.4903101353,133.92
2020-09-09 00:00:00,3.693,0.0,3.693,3.693,0,3.693,0.0,0.0,0.0,0.0,58.833,-10.57,59.774967913,3.693,0,3.693,55.14,-10.57,56.1439622756,133.92
2020-09-09 00:30:00,3.711,0.0,3.711,3.711,0,3.711,0.0,0.0,0.0,0.0,55.891,-10.78,56.9211057605,3.711,0,3.711,52.18,-10.78,53.2818993655,133.92
2020-09-09 01:00:00,3.697,0.0,3.697,3.697,0,3.697,0.0,0.0,0.0,0.0,52.337,-10.92,53.4640811106,3.697,0,3.697,48.64,-10.92,49.8507372062,134.31
2020-09-09 01:30:00,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0,53.661,-11.02,54.7808663769,3.741,0,3.741,49.92,-11.02,51.121881812,134.31
2020-09-09 02:00:00,11.421,0.0,11.421,11.421,0,11.421,0.0,0.0,0.0,0.0,58.071,-11.16,59.1336337544,11.421,0,11.421,46.65,-11.16,47.9663225607,134.11
2020-09-09 02:30:00,12.761,0.0,12.761,12.761,0,12.761,0.0,0.0,0.0,0.0,57.921,-11.27,59.0072465126,12.761,0,12.761,45.16,-11.27,46.5450158449,134.47
2020-09-09 03:00:00,12.705,0.0,12.705,12.705,0,12.705,0.0,0.0,0.0,0.0,57.075,-11.33,58.1886975709,12.705,0,12.705,44.37,-11.33,45.793731012,134.82
2020-09-09 03:30:00,12.68,0.0,12.68,12.68,0,12.68,0.0,0.0,0.0,0.0,56.78,-11.53,57.9388410309,12.68,0,12.68,44.1,-11.53,45.582352945,135.15
2020-09-09 04:00:00,8.356,0.0,8.356,8.356,0,8.356,0.0,0.0,0.0,0.0,53.906,-11.75,55.1717258748,8.356,0,8.356,45.55,-11.75,47.0410990518,135.15
2020-09-09 04:30:00,10.536,0.0,10.536,10.536,0,10.536,0.0,0.0,0.0,0.0,55.446,-11.65,56.6566978918,10.536,0,10.536,44.91,-11.65,46.3964502953,135.15
2020-09-09 05:00:00,10.397,0.0,10.397,10.397,0,10.397,0.0,0.0,0.0,0.0,54.987,-11.48,56.1725962459,10.397,0,10.397,44.59,-11.48,46.0440929979,134.81
2020-09-09 05:30:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,52.427,-11.13,53.5954030585,3.617,0,3.617,48.81,-11.13,50.0628904479,134.36
2020-09-09 06:00:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,55.017,-10.11,55.9382015174,3.567,0,3.567,51.45,-10.11,52.4339069687,134.04
2020-09-09 06:30:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,61.18,-8.08,61.7112534308,3.58,0,3.58,57.6,-8.08,58.1639613507,133.43
2020-09-09 07:00:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,65.928,-5.53,66.1595199801,3.608,0,3.608,62.32,-5.53,62.5648727322,132.24
2020-09-09 07:30:00,6.442,0.0,6.442,6.442,0,6.442,0.0,0.0,0.0,0.0,74.852,2.12,74.88201589170001,6.442,0,6.442,68.41,2.12,68.4428411158,133.3
2020-09-09 08:00:00,17.037,0.0,17.037,17.037,0,17.037,0.0,0.0,0.0,0.0,85.717,6.5600000000000005,85.9676549,17.037,0,17.037,68.68,6.5600000000000005,68.9925793111,133.85
2020-09-09 08:30:00,23.095,0.0,23.095,23.095,0,23.095,0.0,0.0,0.0,0.0,93.285,7.76,93.6072049844,23.095,0,23.095,70.19,7.76,70.6176585565,134.05
2020-09-09 09:00:00,31.761,0.0,31.761,31.761,0,31.761,0.0,0.0,0.0,0.0,100.981,8.29,101.3207109184,31.761,0,31.761,69.22,8.29,69.7146505406,134.05
2020-09-09 09:30:00,40.096,0.0,40.096,40.096,0,40.096,0.0,0.0,0.0,0.0,107.176,9.7,107.6140556619,40.096,0,40.096,67.08,9.7,67.777698397,133.71
2020-09-09 10:00:00,52.992,0.0,52.992,52.992,0,52.992,0.0,0.0,0.0,0.0,113.672,10.23,114.131400079,52.992,0,52.992,60.68,10.23,61.5362925435,133.87
2020-09-09 10:30:00,70.901,0.0,70.901,70.901,0,70.901,0.0,0.0,0.0,0.0,122.651,10.23,123.0768893863,70.901,0,70.901,51.75,10.23,52.7514492692,134.19
2020-09-09 11:00:00,65.215,0.0,65.215,65.215,0,65.215,0.0,0.0,0.0,0.0,118.705,10.73,119.1889672956,65.215,0,65.215,53.49,10.73,54.5555954967,134.0
2020-09-09 11:30:00,68.058,0.0,68.058,68.058,0,68.058,0.0,0.0,0.0,0.0,121.038,11.09,121.5449939076,68.058,0,68.058,52.98,11.09,54.1282597171,134.11
2020-09-09 12:00:00,63.007,0.0,63.007,63.007,0,63.007,0.0,0.0,0.0,0.0,119.977,11.11,120.4903009748,63.007,0,63.007,56.97,11.11,58.0431994294,134.11
2020-09-09 12:30:00,56.606,0.0,56.606,56.606,0,56.606,0.0,0.0,0.0,0.0,116.606,11.05,117.1283985035,56.606,0,56.606,60.0,11.05,61.009036216,133.83
2020-09-09 13:00:00,59.747,0.0,59.747,59.747,0,59.747,0.0,0.0,0.0,0.0,117.407,11.38,117.9572297445,59.747,0,59.747,57.66,11.38,58.772272374,133.7
2020-09-09 13:30:00,64.054,0.0,64.054,64.054,0,64.054,0.0,0.0,0.0,0.0,118.304,10.43,118.7628785269,64.054,0,64.054,54.25,10.43,55.2435281277,134.07
2020-09-09 14:00:00,74.988,0.0,74.988,74.988,0,74.988,0.0,0.0,0.0,0.0,121.598,9.9,122.0003426389,74.988,0,74.988,46.61,9.9,47.6497859387,134.23
2020-09-09 14:30:00,87.14,0.0,87.14,87.14,0,87.14,0.0,0.0,0.0,0.0,127.13,9.77,127.5048618681,87.14,0,87.14,39.99,9.77,41.1661632898,134.1
2020-09-09 15:00:00,92.716,0.0,92.716,92.716,0,92.716,0.0,0.0,0.0,0.0,129.426,10.4,129.8431726199,92.716,0,92.716,36.71,10.4,38.1547388931,134.1
2020-09-09 15:30:00,106.743,0.0,106.743,106.743,0,106.743,0.0,0.0,0.0,0.0,136.683,10.45,137.081891543,106.743,0,106.743,29.94,10.45,31.7112929412,133.87
2020-09-09 16:00:00,107.841,0.0,107.841,107.841,0,107.841,0.0,0.0,0.0,0.0,138.311,9.76,138.654932552,107.841,0,107.841,30.47,9.76,31.9949761681,134.01
2020-09-09 16:30:00,119.155,0.0,119.155,119.155,0,119.155,0.0,0.0,0.0,0.0,149.285,8.58,149.5313600052,119.155,0,119.155,30.13,8.58,31.3278358652,134.01
2020-09-09 17:00:00,111.359,0.0,111.359,111.359,0,111.359,0.0,0.0,0.0,0.0,148.489,8.06,148.7075879738,111.359,0,111.359,37.13,8.06,37.9947430574,133.84
2020-09-09 17:30:00,91.895,0.0,91.895,91.895,0,91.895,0.0,0.0,0.0,0.0,140.665,7.47,140.8632071373,91.895,0,91.895,48.77,7.47,49.3387656919,133.96
2020-09-09 18:00:00,68.827,0.0,68.827,68.827,0,68.827,0.0,0.0,0.0,0.0,129.697,7.42,129.9090766998,68.827,0,68.827,60.87,7.42,61.3205781121,133.88
2020-09-09 18:30:00,46.002,0.0,46.002,46.002,0,46.002,0.0,0.0,0.0,0.0,117.022,7.35,117.2525947858,46.002,0,46.002,71.02,7.35,71.3993200248,133.66
2020-09-09 19:00:00,28.84,0.0,28.84,28.84,0,28.84,0.0,0.0,0.0,0.0,106.68,7.26,106.9267506286,28.84,0,28.84,77.84,7.26,78.1778306171,133.66
2020-09-09 19:30:00,20.579,0.0,20.579,20.579,0,20.579,0.0,0.0,0.0,0.0,101.349,6.55,101.5604366917,20.579,0,20.579,80.77,6.55,81.0351491638,133.66
2020-09-09 20:00:00,16.868,0.0,16.868,16.868,0,16.868,0.0,0.0,0.0,0.0,98.578,6.26,98.7765644472,16.868,0,16.868,81.71,6.26,81.9494460018,133.66
2020-09-09 20:30:00,17.055,0.0,17.055,17.055,0,17.055,0.0,0.0,0.0,0.0,101.835,5.75,101.997204496,17.055,0,17.055,84.78,5.75,84.9747662545,134.38
2020-09-09 21:00:00,13.972,0.0,13.972,13.972,0,13.972,0.0,0.0,0.0,0.0,95.342,4.07,95.4288314085,13.972,0,13.972,81.37,4.07,81.4717239292,134.9
2020-09-09 21:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,85.019,2.66,85.0606016967,3.789,0,3.789,81.23,2.66,81.273541205,134.9
2020-09-09 22:00:00,3.425,0.0,3.425,3.425,0,3.425,0.0,0.0,0.0,0.0,80.285,0.87,80.2897136936,3.425,0,3.425,76.86,0.87,76.8649237299,135.02
2020-09-09 22:30:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,75.097,-0.88,75.1021558213,3.467,0,3.467,71.63,-0.88,71.6354053524,135.63
2020-09-09 23:00:00,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0,70.089,1.2,70.0992719006,3.469,0,3.469,66.62,1.2,66.6308066888,135.33
2020-09-09 23:30:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,66.173,8.51,66.7179588192,3.6029999999999998,0,3.6029999999999998,62.57,8.51,63.1460608431,133.12
2020-09-10 00:00:00,3.622,0.0,3.622,3.622,0,3.622,0.0,0.0,0.0,0.0,62.892,7.84,63.3787761321,3.622,0,3.622,59.27,7.84,59.7862735082,133.72
2020-09-10 00:30:00,3.656,0.0,3.656,3.656,0,3.656,0.0,0.0,0.0,0.0,61.916,7.39,62.3554581091,3.656,0,3.656,58.26,7.39,58.7268226622,134.48
2020-09-10 01:00:00,3.641,0.0,3.641,3.641,0,3.641,0.0,0.0,0.0,0.0,61.091,6.9,61.4794297387,3.641,0,3.641,57.45,6.9,57.8628767,134.87
2020-09-10 01:30:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,61.978,6.43,62.3106522514,3.558,0,3.558,58.42,6.43,58.7727938761,134.87
2020-09-10 02:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,61.319,5.88,61.6002772802,3.5789999999999997,0,3.5789999999999997,57.74,5.88,58.0386250699,134.87
2020-09-10 02:30:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,62.298,5.07,62.5039655062,3.628,0,3.628,58.67,5.07,58.8886559534,135.12
2020-09-10 03:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,61.218,4.61,61.3913318311,3.578,0,3.578,57.64,4.61,57.8240581419,134.87
2020-09-10 03:30:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,61.262,4.32,61.4141273975,3.502,0,3.502,57.76,4.32,57.9213259517,135.03
2020-09-10 04:00:00,3.581,0.0,3.581,3.581,0,3.581,0.0,0.0,0.0,0.0,60.371,4.61,60.5467566514,3.581,0,3.581,56.79,4.61,56.9768040522,135.03
2020-09-10 04:30:00,3.6550000000000002,0.0,3.6550000000000002,3.6550000000000002,0,3.6550000000000002,0.0,0.0,0.0,0.0,58.855,5.06,59.0721137678,3.6550000000000002,0,3.6550000000000002,55.2,5.06,55.431431516800004,134.43
2020-09-10 05:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,59.019,4.98,59.2287325628,3.609,0,3.609,55.41,4.98,55.6333398242,134.43
2020-09-10 05:30:00,3.571,0.0,3.571,3.571,0,3.571,0.0,0.0,0.0,0.0,58.541,6.65,58.9174946939,3.571,0,3.571,54.97,6.65,55.3707811034,133.97
2020-09-10 06:00:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,60.246,7.86,60.7565643861,3.516,0,3.516,56.73,7.86,57.2719172021,134.38
2020-09-10 06:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,65.997,10.49,66.8254750002,3.167,0,3.167,62.83,10.49,63.6996781782,134.05
2020-09-10 07:00:00,3.669,0.0,3.669,3.669,0,3.669,0.0,0.0,0.0,0.0,73.629,12.25,74.6410888251,3.669,0,3.669,69.96,12.25,71.0243908809,133.32
2020-09-10 07:30:00,10.133,0.0,10.133,10.133,0,10.133,0.0,0.0,0.0,0.0,84.993,15.11,86.3256749119,10.133,0,10.133,74.86,15.11,76.3697040717,132.71
2020-09-10 08:00:00,31.619,0.0,31.619,31.619,0,31.619,0.0,0.0,0.0,0.0,103.049,13.68,103.9530605658,31.619,0,31.619,71.43,13.68,72.7281740456,133.73
2020-09-10 08:30:00,46.625,0.0,46.625,46.625,0,46.625,0.0,0.0,0.0,0.0,114.725,12.1,115.3613263837,46.625,0,46.625,68.1,12.1,69.1666104417,134.59
2020-09-10 09:00:00,61.865,0.0,61.865,61.865,0,61.865,0.0,0.0,0.0,0.0,124.155,11.89,124.7230376675,61.865,0,61.865,62.29,11.89,63.4146371116,134.74
2020-09-10 09:30:00,68.469,0.0,68.469,68.469,0,68.469,0.0,0.0,0.0,0.0,129.229,12.82,129.8633390954,68.469,0,68.469,60.76,12.82,62.0977455307,134.46
2020-09-10 10:00:00,86.584,0.0,86.584,86.584,0,86.584,0.0,0.0,0.0,0.0,138.374,12.71,138.9564967031,86.584,0,86.584,51.79,12.71,53.3268056422,134.77
2020-09-10 10:30:00,95.06,0.0,95.06,95.06,0,95.06,0.0,0.0,0.0,0.0,141.56,12.99,142.1547526465,95.06,0,95.06,46.5,12.99,48.2803282922,134.89
2020-09-10 11:00:00,81.947,0.0,81.947,81.947,0,81.947,0.0,0.0,0.0,0.0,133.337,13.57,134.0257455454,81.947,0,81.947,51.39,13.57,53.1514534138,134.57
2020-09-10 11:30:00,104.933,0.0,104.933,104.933,0,104.933,0.0,0.0,0.0,0.0,145.353,13.64,145.9915895146,104.933,0,104.933,40.42,13.64,42.6594186552,134.57
2020-09-10 12:00:00,134.561,0.0,134.561,134.561,0,134.561,0.0,0.0,0.0,0.0,160.911,14.66,161.5774288724,134.561,0,134.561,26.35,14.66,30.1535752441,134.49
2020-09-10 12:30:00,136.609,0.0,136.609,136.609,0,136.609,0.0,0.0,0.0,0.0,164.379,15.5,165.1081634596,136.609,0,136.609,27.77,15.5,31.8028756561,134.13
2020-09-10 13:00:00,124.374,0.0,124.374,124.374,0,124.374,0.0,0.0,0.0,0.0,156.034,14.53,156.7090618184,124.374,0,124.374,31.66,14.53,34.8349895938,134.36
2020-09-10 13:30:00,140.754,0.0,140.754,140.754,0,140.754,0.0,0.0,0.0,0.0,162.814,14.04,163.4182370361,140.754,0,140.754,22.06,14.04,26.1489043748,134.36
2020-09-10 14:00:00,142.089,0.0,142.089,142.089,0,142.089,0.0,0.0,0.0,0.0,161.809,13.75,162.3921641613,142.089,0,142.089,19.72,13.75,24.040401411,134.59
2020-09-10 14:30:00,135.202,0.0,135.202,135.202,0,135.202,0.0,0.0,0.0,0.0,157.602,13.66,158.1928759584,135.202,0,135.202,22.4,13.66,26.236531783,134.9
2020-09-10 15:00:00,107.901,0.0,107.901,107.901,0,107.901,0.0,0.0,0.0,0.0,141.521,12.54,142.0754906414,107.901,0,107.901,33.62,12.54,35.8825305685,135.13
2020-09-10 15:30:00,84.771,0.0,84.771,84.771,0,84.771,0.0,0.0,0.0,0.0,127.971,11.46,128.4831056637,84.771,0,84.771,43.2,11.46,44.6942009661,135.27
2020-09-10 16:00:00,80.473,0.0,80.473,80.473,0,80.473,0.0,0.0,0.0,0.0,127.293,11.14,127.7795267208,80.473,0,80.473,46.82,11.14,48.1270402165,135.27
2020-09-10 16:30:00,69.036,0.0,69.036,69.036,0,69.036,0.0,0.0,0.0,0.0,122.876,11.65,123.4270386747,69.036,0,69.036,53.84,11.65,55.08600639,133.43
2020-09-10 17:00:00,59.92,0.0,59.92,59.92,0,59.92,0.0,0.0,0.0,0.0,123.87,15.26,124.8064281197,59.92,0,59.92,63.95,15.26,65.7454949027,133.79
2020-09-10 17:30:00,53.019,0.0,53.019,53.019,0,53.019,0.0,0.0,0.0,0.0,121.889,16.23,122.9647966737,53.019,0,53.019,68.87,16.23,70.7565530534,134.36
2020-09-10 18:00:00,45.897,0.0,45.897,45.897,0,45.897,0.0,0.0,0.0,0.0,118.307,16.03,119.3880527901,45.897,0,45.897,72.41,16.03,74.16312426,134.14
2020-09-10 18:30:00,34.566,0.0,34.566,34.566,0,34.566,0.0,0.0,0.0,0.0,110.466,16.06,111.6273297898,34.566,0,34.566,75.9,16.06,77.5804975493,133.65
2020-09-10 19:00:00,19.91,0.0,19.91,19.91,0,19.91,0.0,0.0,0.0,0.0,99.52,16.34,100.8524962507,19.91,0,19.91,79.61,16.34,81.269598867,133.41
2020-09-10 19:30:00,11.042,0.0,11.042,11.042,0,11.042,0.0,0.0,0.0,0.0,94.932,16.16,96.2976127638,11.042,0,11.042,83.89,16.16,85.4322989273,133.03
2020-09-10 20:00:00,9.084,0.0,9.084,9.084,0,9.084,0.0,0.0,0.0,0.0,94.474,16.4,95.8868952256,9.084,0,9.084,85.39,16.4,86.950630245,132.89
2020-09-10 20:30:00,8.332,0.0,8.332,8.332,0,8.332,0.0,0.0,0.0,0.0,94.302,15.86,95.6263917755,8.332,0,8.332,85.97,15.86,87.4207097889,133.18
2020-09-10 21:00:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,86.835,14.09,87.9707071985,3.835,0,3.835,83.0,14.09,84.187458092,133.87
2020-09-10 21:30:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,80.73,12.84,81.7447154255,3.91,0,3.91,76.82,12.84,77.8856726234,133.51
2020-09-10 22:00:00,3.823,0.0,3.823,3.823,0,3.823,0.0,0.0,0.0,0.0,76.023,11.17,76.83921804,3.823,0,3.823,72.2,11.17,73.0589412735,134.36
2020-09-10 22:30:00,3.898,0.0,3.898,3.898,0,3.898,0.0,0.0,0.0,0.0,71.788,9.36,72.3956251717,3.898,0,3.898,67.89,9.36,68.5321946241,134.96
2020-09-10 23:00:00,3.872,0.0,3.872,3.872,0,3.872,0.0,0.0,0.0,0.0,63.472,8.79,64.0777565462,3.872,0,3.872,59.6,8.79,60.2447018417,135.29
2020-09-10 23:30:00,3.9,0.0,3.9,3.9,0,3.9,0.0,0.0,0.0,0.0,57.85,0.75,57.8548615071,3.9,0,3.9,53.95,0.75,53.9552129085,133.66
2020-09-11 00:00:00,3.934,0.0,3.934,3.934,0,3.934,0.0,0.0,0.0,0.0,55.004,-0.84,55.010413705,3.934,0,3.934,51.07,-0.84,51.0769076981,133.9
2020-09-11 00:30:00,3.987,0.0,3.987,3.987,0,3.987,0.0,0.0,0.0,0.0,53.817,-1.02,53.8266652227,3.987,0,3.987,49.83,-1.02,49.840438401,134.36
2020-09-11 01:00:00,4.017,0.0,4.017,4.017,0,4.017,0.0,0.0,0.0,0.0,52.417,-1.21,52.4309640289,4.017,0,4.017,48.4,-1.21,48.4151226375,134.49
2020-09-11 01:30:00,4.036,0.0,4.036,4.036,0,4.036,0.0,0.0,0.0,0.0,53.076,-1.37,53.0936783054,4.036,0,4.036,49.04,-1.37,49.059132687,133.45
2020-09-11 02:00:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,52.282,-1.65,52.3080302057,3.952,0,3.952,48.33,-1.65,48.3581575331,133.45
2020-09-11 02:30:00,3.973,0.0,3.973,3.973,0,3.973,0.0,0.0,0.0,0.0,51.353,-1.81,51.3848879438,3.973,0,3.973,47.38,-1.81,47.4145600001,133.37
2020-09-11 03:00:00,3.984,0.0,3.984,3.984,0,3.984,0.0,0.0,0.0,0.0,50.604,-1.82,50.6367180611,3.984,0,3.984,46.62,-1.82,46.6555120002,133.67
2020-09-11 03:30:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,49.778,-1.81,49.8108962377,3.988,0,3.988,45.79,-1.81,45.8257591317,133.67
2020-09-11 04:00:00,3.936,0.0,3.936,3.936,0,3.936,0.0,0.0,0.0,0.0,49.596,-1.82,49.6293825873,3.936,0,3.936,45.66,-1.82,45.6962580525,133.77
2020-09-11 04:30:00,3.9699999999999998,0.0,3.9699999999999998,3.9699999999999998,0,3.9699999999999998,0.0,0.0,0.0,0.0,49.38,-1.67,49.4082310956,3.9699999999999998,0,3.9699999999999998,45.41,-1.67,45.4406976179,133.25
2020-09-11 05:00:00,3.959,0.0,3.959,3.959,0,3.959,0.0,0.0,0.0,0.0,49.269,-1.65,49.2966211925,3.959,0,3.959,45.31,-1.65,45.3400330834,133.36
2020-09-11 05:30:00,3.996,0.0,3.996,3.996,0,3.996,0.0,0.0,0.0,0.0,52.076,-1.03,52.0861850782,3.996,0,3.996,48.08,-1.03,48.0910313884,133.6
2020-09-11 06:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,55.364,-0.28,55.3647080368,3.844,0,3.844,51.52,-0.28,51.5207608639,133.6
2020-09-11 06:30:00,9.2,0.0,9.2,9.2,0,9.2,0.0,0.0,0.0,0.0,66.49,1.77,66.5135550095,9.2,0,9.2,57.29,1.77,57.3173359465,132.73
2020-09-11 07:00:00,13.218,0.0,13.218,13.218,0,13.218,0.0,0.0,0.0,0.0,74.548,2.54,74.5912588981,13.218,0,13.218,61.33,2.54,61.382574889,132.17
2020-09-11 07:30:00,16.635,0.0,16.635,16.635,0,16.635,0.0,0.0,0.0,0.0,83.145,-4.57,83.2704985274,16.635,0,16.635,66.51,-4.57,66.6668208332,134.2
2020-09-11 08:00:00,22.226,0.0,22.226,22.226,0,22.226,0.0,0.0,0.0,0.0,92.136,-2.69,92.1752602166,22.226,0,22.226,69.91,-2.69,69.9617338264,133.87
2020-09-11 08:30:00,29.175,0.0,29.175,29.175,0,29.175,0.0,0.0,0.0,0.0,98.595,-0.7000000000000001,98.5974848817,29.175,0,29.175,69.42,-0.7000000000000001,69.4235291526,132.94
2020-09-11 09:00:00,37.416,0.0,37.416,37.416,0,37.416,0.0,0.0,0.0,0.0,105.886,0.1,105.8860472206,37.416,0,37.416,68.47,0.1,68.4700730246,133.65
2020-09-11 09:30:00,47.092,0.0,47.092,47.092,0,47.092,0.0,0.0,0.0,0.0,113.042,0.22,113.0422140795,47.092,0,47.092,65.95,0.22,65.9503669436,133.32
2020-09-11 10:00:00,54.691,0.0,54.691,54.691,0,54.691,0.0,0.0,0.0,0.0,116.721,0.0,116.721,54.691,0,54.691,62.03,0.0,62.03,133.7
2020-09-11 10:30:00,38.594,0.0,38.594,38.594,0,38.594,0.0,0.0,0.0,0.0,107.114,-0.4,107.1147468652,38.594,0,38.594,68.52,-0.4,68.5211675324,134.11
2020-09-11 11:00:00,37.405,0.0,37.405,37.405,0,37.405,0.0,0.0,0.0,0.0,105.325,0.42,105.3258374047,37.405,0,37.405,67.92,0.42,67.9212985742,134.11
2020-09-11 11:30:00,57.384,0.0,57.384,57.384,0,57.384,0.0,0.0,0.0,0.0,116.574,0.51,116.5751155951,57.384,0,57.384,59.19,0.51,59.1921971209,134.37
2020-09-11 12:00:00,48.129,0.0,48.129,48.129,0,48.129,0.0,0.0,0.0,0.0,110.999,0.4,110.9997207249,48.129,0,48.129,62.87,0.4,62.8712724541,134.18
2020-09-11 12:30:00,57.138,0.0,57.138,57.138,0,57.138,0.0,0.0,0.0,0.0,116.808,0.16,116.8081095815,57.138,0,57.138,59.67,0.16,59.6702145128,134.18
2020-09-11 13:00:00,76.42,0.0,76.42,76.42,0,76.42,0.0,0.0,0.0,0.0,126.95,-0.24,126.9502268608,76.42,0,76.42,50.53,-0.24,50.5305699552,134.51
2020-09-11 13:30:00,68.166,0.0,68.166,68.166,0,68.166,0.0,0.0,0.0,0.0,121.596,-1.23,121.6022208514,68.166,0,68.166,53.43,-1.23,53.4441559013,134.77
2020-09-11 14:00:00,63.255,0.0,63.255,63.255,0,63.255,0.0,0.0,0.0,0.0,116.985,-1.45,116.9939858497,63.255,0,63.255,53.73,-1.45,53.7495618587,134.97
2020-09-11 14:30:00,52.289,0.0,52.289,52.289,0,52.289,0.0,0.0,0.0,0.0,109.309,-1.92,109.3258609891,52.289,0,52.289,57.02,-1.92,57.0523163421,135.37
2020-09-11 15:00:00,45.792,0.0,45.792,45.792,0,45.792,0.0,0.0,0.0,0.0,103.722,-2.65,103.755846987,45.792,0,45.792,57.93,-2.65,57.9905802696,135.45
2020-09-11 15:30:00,47.066,0.0,47.066,47.066,0,47.066,0.0,0.0,0.0,0.0,102.526,-3.14,102.574072143,47.066,0,47.066,55.46,-3.14,55.5488181692,134.99
2020-09-11 16:00:00,47.17,0.0,47.17,47.17,0,47.17,0.0,0.0,0.0,0.0,103.54,-2.73,103.5759841855,47.17,0,47.17,56.37,-2.73,56.4360682543,134.73
2020-09-11 16:30:00,51.199,0.0,51.199,51.199,0,51.199,0.0,0.0,0.0,0.0,108.379,-2.6,108.4101823677,51.199,0,51.199,57.18,-2.6,57.2390810548,134.61
2020-09-11 17:00:00,39.298,0.0,39.298,39.298,0,39.298,0.0,0.0,0.0,0.0,107.278,-2.36,107.3039555841,39.298,0,39.298,67.98,-2.36,68.0209526543,134.32
2020-09-11 17:30:00,28.406,0.0,28.406,28.406,0,28.406,0.0,0.0,0.0,0.0,104.776,-1.03,104.7810625829,28.406,0,28.406,76.37,-1.03,76.3769454744,133.45
2020-09-11 18:00:00,28.511,0.0,28.511,28.511,0,28.511,0.0,0.0,0.0,0.0,107.411,-0.71,107.4133465683,28.511,0,28.511,78.9,-0.71,78.9031944854,133.26
2020-09-11 18:30:00,29.071,0.0,29.071,29.071,0,29.071,0.0,0.0,0.0,0.0,108.341,-1.18,108.3474258162,29.071,0,29.071,79.27,-1.18,79.2787821551,133.62
2020-09-11 19:00:00,25.249,0.0,25.249,25.249,0,25.249,0.0,0.0,0.0,0.0,104.119,-1.76,104.1338742245,25.249,0,25.249,78.87,-1.76,78.8896349339,133.73
2020-09-11 19:30:00,20.852,0.0,20.852,20.852,0,20.852,0.0,0.0,0.0,0.0,100.362,-2.45,100.3918997928,20.852,0,20.852,79.51,-2.45,79.5477378685,134.03
2020-09-11 20:00:00,18.605,0.0,18.605,18.605,0,18.605,0.0,0.0,0.0,0.0,98.705,-2.76,98.7435801711,18.605,0,18.605,80.1,-2.76,80.1475364562,133.73
2020-09-11 20:30:00,4.168,0.0,4.168,4.168,0,4.168,0.0,0.0,0.0,0.0,88.988,-3.37,89.0517885503,4.168,0,4.168,84.82,-3.37,84.8869206651,133.95
2020-09-11 21:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,82.692,-4.61,82.8204018585,3.192,0,3.192,79.5,-4.61,79.6335488346,133.95
2020-09-11 21:30:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,78.856,-6.16,79.0962346512,3.146,0,3.146,75.71,-6.16,75.9601849655,134.03
2020-09-11 22:00:00,3.175,0.0,3.175,3.175,0,3.175,0.0,0.0,0.0,0.0,75.085,-7.98,75.5078646566,3.175,0,3.175,71.91,-7.98,72.3514236211,134.96
2020-09-11 22:30:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,68.781,-2.73,68.8351571582,3.351,0,3.351,65.43,-2.73,65.4869284667,132.81
2020-09-11 23:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,63.886,-3.7800000000000002,63.997729616,3.306,0,3.306,60.58,-3.7800000000000002,60.6978154467,133.21
2020-09-11 23:30:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,63.138,-5.11,63.3444484071,3.318,0,3.318,59.82,-5.11,60.0378588892,134.05
2020-09-12 00:00:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,58.679,-6.22,59.0077405177,3.289,0,3.289,55.39,-6.22,55.7381422367,133.85
2020-09-12 00:30:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,55.022,-7.08,55.4756422586,3.402,0,3.402,51.62,-7.08,52.1032705307,133.85
2020-09-12 01:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,53.179,-7.58,53.7165006399,3.349,0,3.349,49.83,-7.58,50.4032270792,134.23
2020-09-12 01:30:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,53.28,-7.45,53.7983354761,3.37,0,3.37,49.91,-7.45,50.4629626558,134.15
2020-09-12 02:00:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,52.369,-7.54,52.9090139863,3.269,0,3.269,49.1,-7.54,49.675563409,134.15
2020-09-12 02:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,51.339,-7.43,51.8738645273,3.359,0,3.359,47.98,-7.43,48.5518825588,133.86
2020-09-12 03:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,50.278,-7.88,50.8917644025,3.348,0,3.348,46.93,-7.88,47.586965652399996,134.1
2020-09-12 03:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,49.636,-8.04,50.2829404073,3.376,0,3.376,46.26,-8.04,46.9534791043,134.17
2020-09-12 04:00:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,49.165,-8.07,49.8229076329,3.385,0,3.385,45.78,-8.07,46.4858397794,134.17
2020-09-12 04:30:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,48.709,-8.11,49.3795380801,3.419,0,3.419,45.29,-8.11,46.0103923043,134.17
2020-09-12 05:00:00,3.378,0.0,3.378,3.378,0,3.378,0.0,0.0,0.0,0.0,48.238,-8.08,48.9100300961,3.378,0,3.378,44.86,-8.08,45.5818604271,134.0
2020-09-12 05:30:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,49.197,-7.82,49.8146284639,3.377,0,3.377,45.82,-7.82,46.4825214462,134.0
2020-09-12 06:00:00,3.409,0.0,3.409,3.409,0,3.409,0.0,0.0,0.0,0.0,49.999,-7.38,50.5407202264,3.409,0,3.409,46.59,-7.38,47.1708861481,133.6
2020-09-12 06:30:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,53.862,-6.44,54.2456324878,3.422,0,3.422,50.44,-6.44,50.8494562409,133.31
2020-09-12 07:00:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,55.716,-5.38,55.9751467707,3.286,0,3.286,52.43,-5.38,52.7053061845,132.71
2020-09-12 07:30:00,4.729,0.0,4.729,4.729,0,4.729,0.0,0.0,0.0,0.0,61.459,-4.6,61.630906865,4.729,0,4.729,56.73,-4.6,56.9161918965,132.6
2020-09-12 08:00:00,20.234,0.0,20.234,20.234,0,20.234,0.0,0.0,0.0,0.0,75.664,-5.64,75.8739118275,20.234,0,20.234,55.43,-5.64,55.7161960295,133.21
2020-09-12 08:30:00,34.33,0.0,34.33,34.33,0,34.33,0.0,0.0,0.0,0.0,88.1,-8.75,88.5334541289,34.33,0,34.33,53.77,-8.75,54.4772925172,134.56
2020-09-12 09:00:00,61.47,0.0,61.47,61.47,0,61.47,0.0,0.0,0.0,0.0,105.88,-8.06,106.1863362208,61.47,0,61.47,44.41,-8.06,45.1354816082,134.36
2020-09-12 09:30:00,61.124,0.0,61.124,61.124,0,61.124,0.0,0.0,0.0,0.0,109.344,-7.31,109.5880761579,61.124,0,61.124,48.22,-7.31,48.7709390929,134.09
2020-09-12 10:00:00,74.97,0.0,74.97,74.97,0,74.97,0.0,0.0,0.0,0.0,118.19,-6.6,118.3741361109,74.97,0,74.97,43.22,-6.6,43.7210292651,134.3
2020-09-12 10:30:00,87.757,0.0,87.757,87.757,0,87.757,0.0,0.0,0.0,0.0,125.527,-5.97,125.668884888,87.757,0,87.757,37.77,-5.97,38.238904273,134.38
2020-09-12 11:00:00,111.915,0.0,111.915,111.915,0,111.915,0.0,0.0,0.0,0.0,137.705,-4.72,137.7858680163,111.915,0,111.915,25.79,-4.72,26.2183618863,134.46
2020-09-12 11:30:00,120.038,0.0,120.038,120.038,0,120.038,0.0,0.0,0.0,0.0,141.378,-4.46,141.4483314995,120.038,0,120.038,21.34,-4.46,21.8010825419,134.46
2020-09-12 12:00:00,119.26,0.0,119.26,119.26,0,119.26,0.0,0.0,0.0,0.0,139.69,-4.02,139.7478318258,119.26,0,119.26,20.43,-4.02,20.8217506469,134.46
2020-09-12 12:30:00,126.668,0.0,126.668,126.668,0,126.668,0.0,0.0,0.0,0.0,143.638,-3.86,143.6898557449,126.668,0,126.668,16.97,-3.86,17.4034622992,134.54
2020-09-12 13:00:00,135.821,0.0,135.821,135.821,0,135.821,0.0,0.0,0.0,0.0,147.881,-4.0,147.9350876601,135.821,0,135.821,12.06,-4.0,12.706045805,134.77
2020-09-12 13:30:00,134.239,0.0,134.239,134.239,0,134.239,0.0,0.0,0.0,0.0,145.009,-4.39,145.0754361737,134.239,0,134.239,10.77,-4.39,11.6303482321,135.06
2020-09-12 14:00:00,136.36,0.0,136.36,136.36,0,136.36,0.0,0.0,0.0,0.0,145.24,-4.34,145.3048285502,136.36,0,136.36,8.88,-4.34,9.8838251704,134.83
2020-09-12 14:30:00,135.067,0.0,135.067,135.067,0,135.067,0.0,0.0,0.0,0.0,143.697,1.24,143.7023500469,135.067,0,135.067,8.63,1.24,8.7186294795,132.66
2020-09-12 15:00:00,133.155,0.0,133.155,133.155,0,133.155,0.0,0.0,0.0,0.0,141.225,0.86,141.2276184923,133.155,0,133.155,8.07,0.86,8.1156946714,133.13
2020-09-12 15:30:00,123.164,0.0,123.164,123.164,0,123.164,0.0,0.0,0.0,0.0,135.274,-0.29,135.2743108502,123.164,0,123.164,12.11,-0.29,12.1134718392,133.49
2020-09-12 16:00:00,111.42,0.0,111.42,111.42,0,111.42,0.0,0.0,0.0,0.0,128.87,-0.98,128.8737261819,111.42,0,111.42,17.45,-0.98,17.4774969604,133.49
2020-09-12 16:30:00,97.945,0.0,97.945,97.945,0,97.945,0.0,0.0,0.0,0.0,124.985,-1.77,124.9975324756,97.945,0,97.945,27.04,-1.77,27.0978689199,133.59
2020-09-12 17:00:00,72.385,0.0,72.385,72.385,0,72.385,0.0,0.0,0.0,0.0,113.455,-1.31,113.4625626583,72.385,0,72.385,41.07,-1.31,41.0908870676,133.04
2020-09-12 17:30:00,54.716,0.0,54.716,54.716,0,54.716,0.0,0.0,0.0,0.0,107.646,-3.24,107.6947487856,54.716,0,54.716,52.93,-3.24,53.0290722152,133.41
2020-09-12 18:00:00,47.617,0.0,47.617,47.617,0,47.617,0.0,0.0,0.0,0.0,107.547,-6.42,107.7384500028,47.617,0,47.617,59.93,-6.42,60.2728902576,134.22
