Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-12 18:30:00,34.03,0.0,34.03,34.03,0,34.03,0.0,0.0,0.0,0.0,101.79,-6.44,101.9935179313,34.03,0,34.03,67.76,-6.44,68.0653450737,133.89
2020-09-12 19:00:00,27.718,0.0,27.718,27.718,0,27.718,0.0,0.0,0.0,0.0,97.818,-6.32,98.021954296,27.718,0,27.718,70.1,-6.32,70.3843192764,133.52
2020-09-12 19:30:00,20.262,0.0,20.262,20.262,0,20.262,0.0,0.0,0.0,0.0,93.222,-6.5,93.448334838,20.262,0,20.262,72.96,-6.5,73.2489699586,133.7
2020-09-12 20:00:00,18.382,0.0,18.382,18.382,0,18.382,0.0,0.0,0.0,0.0,93.152,-5.88,93.337396064,18.382,0,18.382,74.77,-5.88,75.0008486619,133.34
2020-09-12 20:30:00,15.162,0.0,15.162,15.162,0,15.162,0.0,0.0,0.0,0.0,89.962,-7.02,90.2354799622,15.162,0,15.162,74.8,-7.02,75.1286922554,133.89
2020-09-12 21:00:00,12.739,0.0,12.739,12.739,0,12.739,0.0,0.0,0.0,0.0,85.139,-8.37,85.5494372921,12.739,0,12.739,72.4,-8.37,72.8822125076,134.52
2020-09-12 21:30:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,75.013,-10.02,75.6792611552,3.803,0,3.803,71.21,-10.02,71.9115046429,134.82
2020-09-12 22:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,71.423,-11.39,72.3254936312,3.3529999999999998,0,3.3529999999999998,68.07,-11.39,69.0163531346,135.04
2020-09-12 22:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,66.66,-11.48,67.6413039496,3.4,0,3.4,63.26,-11.48,64.293218927,135.04
2020-09-12 23:00:00,3.299,0.0,3.299,3.299,0,3.299,0.0,0.0,0.0,0.0,63.539,-6.64,63.8850070126,3.299,0,3.299,60.24,-6.64,60.6048446908,133.4
2020-09-12 23:30:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,59.817,-7.3,60.260795622,3.217,0,3.217,56.6,-7.3,57.0688181059,133.59
2020-09-13 00:00:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,56.69,-8.53,57.3281518976,3.13,0,3.13,53.56,-8.53,54.2349933161,134.23
2020-09-13 00:30:00,3.25,0.0,3.25,3.25,0,3.25,0.0,0.0,0.0,0.0,53.95,-7.55,54.4757285403,3.25,0,3.25,50.7,-7.55,51.2590723677,132.98
2020-09-13 01:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,51.982,-8.03,52.5985667485,3.152,0,3.152,48.83,-8.03,49.4858545445,133.26
2020-09-13 01:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,52.699,-8.05,53.3102907608,3.179,0,3.179,49.52,-8.05,50.1700398644,133.09
2020-09-13 02:00:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,51.773,-8.37,52.4452135948,3.133,0,3.133,48.64,-8.37,49.3549035051,133.44
2020-09-13 02:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,50.692,-9.07,51.4970267491,3.162,0,3.162,47.53,-9.07,48.3876616505,133.89
2020-09-13 03:00:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,49.461,-9.42,50.3500439027,3.201,0,3.201,46.26,-9.42,47.209363478,134.08
2020-09-13 03:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,48.774,-11.45,50.0999558483,3.194,0,3.194,45.58,-11.45,46.9961583536,133.97
2020-09-13 04:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,47.922,-14.2,49.9815774461,3.092,0,3.092,44.83,-14.2,47.0251943111,133.15
2020-09-13 04:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,48.173,-14.25,50.2364452265,3.243,0,3.243,44.93,-14.25,47.1356277141,133.15
2020-09-13 05:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,48.134,-14.45,50.2561882359,3.314,0,3.314,44.82,-14.45,47.0917710434,133.37
2020-09-13 05:30:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,48.626,-14.19,50.6541605004,3.446,0,3.446,45.18,-14.19,47.3559763916,133.18
2020-09-13 06:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,49.131,-13.73,51.0134105996,3.351,0,3.351,45.78,-13.73,47.7945739598,133.04
2020-09-13 06:30:00,3.275,0.0,3.275,3.275,0,3.275,0.0,0.0,0.0,0.0,51.235,-12.05,52.632952843300004,3.275,0,3.275,47.96,-12.05,49.4506228474,132.16
2020-09-13 07:00:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,52.623,-11.5,53.8649248491,3.393,0,3.393,49.23,-11.5,50.5553449202,131.95
2020-09-13 07:30:00,7.632,0.0,7.632,7.632,0,7.632,0.0,0.0,0.0,0.0,59.232,-11.08,60.2594077634,7.632,0,7.632,51.6,-11.08,52.7761916019,132.13
2020-09-13 08:00:00,19.264,0.0,19.264,19.264,0,19.264,0.0,0.0,0.0,0.0,69.984,-5.24,70.1798963807,19.264,0,19.264,50.72,-5.24,50.989959796,133.12
2020-09-13 08:30:00,37.992,0.0,37.992,37.992,0,37.992,0.0,0.0,0.0,0.0,86.862,-1.8399999999999999,86.8814861982,37.992,0,37.992,48.87,-1.8399999999999999,48.9046265705,134.98
2020-09-13 09:00:00,60.244,0.0,60.244,60.244,0,60.244,0.0,0.0,0.0,0.0,103.304,-0.55,103.3054641149,60.244,0,60.244,43.06,-0.55,43.0635123974,134.52
2020-09-13 09:30:00,83.411,0.0,83.411,83.411,0,83.411,0.0,0.0,0.0,0.0,120.941,0.61,120.9425383436,83.411,0,83.411,37.53,0.61,37.5349570401,134.63
2020-09-13 10:00:00,108.478,0.0,108.478,108.478,0,108.478,0.0,0.0,0.0,0.0,137.398,2.24,137.4162581502,108.478,0,108.478,28.92,2.24,29.0066199341,134.35
2020-09-13 10:30:00,129.449,0.0,129.449,129.449,0,129.449,0.0,0.0,0.0,0.0,151.009,3.68,151.0538330563,129.449,0,129.449,21.56,3.68,21.8718083386,134.14
2020-09-13 11:00:00,134.223,0.0,134.223,134.223,0,134.223,0.0,0.0,0.0,0.0,153.583,4.14,153.6387890118,134.223,0,134.223,19.36,4.14,19.7977069379,134.14
2020-09-13 11:30:00,143.505,0.0,143.505,143.505,0,143.505,0.0,0.0,0.0,0.0,158.305,5.47,158.3994757725,143.505,0,143.505,14.8,5.47,15.7784948585,133.49
2020-09-13 12:00:00,151.185,0.0,151.185,151.185,0,151.185,0.0,0.0,0.0,0.0,162.985,6.04,163.0968786489,151.185,0,151.185,11.8,6.04,13.256002414,133.49
2020-09-13 12:30:00,157.815,0.0,157.815,157.815,0,157.815,0.0,0.0,0.0,0.0,168.205,6.83,168.3436096946,157.815,0,157.815,10.39,6.83,12.4338650467,133.21
2020-09-13 13:00:00,160.316,0.0,160.316,160.316,0,160.316,0.0,0.0,0.0,0.0,169.246,6.99,169.3902848926,160.316,0,160.316,8.93,6.99,11.3404144545,133.21
2020-09-13 13:30:00,157.05,0.0,157.05,157.05,0,157.05,0.0,0.0,0.0,0.0,163.84,6.78,163.9802244175,157.05,0,157.05,6.79,6.78,9.5954416261,132.96
2020-09-13 14:00:00,153.115,0.0,153.115,153.115,0,153.115,0.0,0.0,0.0,0.0,159.945,6.25,160.06706571,153.115,0,153.115,6.83,6.25,9.25804515,133.23
2020-09-13 14:30:00,148.24,0.0,148.24,148.24,0,148.24,0.0,0.0,0.0,0.0,155.7,5.32,155.7908610927,148.24,0,148.24,7.46,5.32,9.1626415405,133.56
2020-09-13 15:00:00,144.735,0.0,144.735,144.735,0,144.735,0.0,0.0,0.0,0.0,153.275,5.02,153.3571844584,144.735,0,144.735,8.54,5.02,9.9061596999,133.56
2020-09-13 15:30:00,145.812,0.0,145.812,145.812,0,145.812,0.0,0.0,0.0,0.0,156.252,4.51,156.3170739363,145.812,0,145.812,10.44,4.51,11.3724975269,133.7
2020-09-13 16:00:00,127.858,0.0,127.858,127.858,0,127.858,0.0,0.0,0.0,0.0,149.588,3.36,149.6257308888,127.858,0,127.858,21.73,3.36,21.9882354908,133.7
2020-09-13 16:30:00,110.508,0.0,110.508,110.508,0,110.508,0.0,0.0,0.0,0.0,141.828,2.76,141.8548525219,110.508,0,110.508,31.32,2.76,31.4413740158,133.98
2020-09-13 17:00:00,93.343,0.0,93.343,93.343,0,93.343,0.0,0.0,0.0,0.0,135.933,2.76,135.9610167989,93.343,0,93.343,42.59,2.76,42.6793357493,133.53
2020-09-13 17:30:00,74.5,0.0,74.5,74.5,0,74.5,0.0,0.0,0.0,0.0,128.35,3.2,128.3898847262,74.5,0,74.5,53.85,3.2,53.9449951339,133.17
2020-09-13 18:00:00,56.829,0.0,56.829,56.829,0,56.829,0.0,0.0,0.0,0.0,119.669,3.98,119.735165933,56.829,0,56.829,62.84,3.98,62.9659114124,132.65
2020-09-13 18:30:00,38.193,0.0,38.193,38.193,0,38.193,0.0,0.0,0.0,0.0,107.463,5.11,107.5844248439,38.193,0,38.193,69.27,5.11,69.4582248549,132.38
2020-09-13 19:00:00,25.267,0.0,25.267,25.267,0,25.267,0.0,0.0,0.0,0.0,99.487,4.89,99.6071045107,25.267,0,25.267,74.22,4.89,74.3809148909,132.38
2020-09-13 19:30:00,18.931,0.0,18.931,18.931,0,18.931,0.0,0.0,0.0,0.0,95.381,4.72,95.4977149517,18.931,0,18.931,76.45,4.72,76.5955671041,132.21
2020-09-13 20:00:00,17.188,0.0,17.188,17.188,0,17.188,0.0,0.0,0.0,0.0,94.928,4.99,95.0590620825,17.188,0,17.188,77.74,4.99,77.8999852375,132.02
2020-09-13 20:30:00,17.013,0.0,17.013,17.013,0,17.013,0.0,0.0,0.0,0.0,95.323,4.21,95.4159233514,17.013,0,17.013,78.31,4.21,78.4230846116,132.51
2020-09-13 21:00:00,17.033,0.0,17.033,17.033,0,17.033,0.0,0.0,0.0,0.0,89.973,3.22,90.0306010699,17.033,0,17.033,72.94,3.22,73.011040261,132.84
2020-09-13 21:30:00,11.571,0.0,11.571,11.571,0,11.571,0.0,0.0,0.0,0.0,82.441,1.97,82.4645340798,11.571,0,11.571,70.87,1.97,70.8973751277,133.09
2020-09-13 22:00:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,73.056,0.56,73.0581462672,3.016,0,3.016,70.04,0.56,70.042238685,133.64
2020-09-13 22:30:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,66.331,-0.4,66.3322060616,2.781,0,2.781,63.55,-0.4,63.5512588388,134.08
2020-09-13 23:00:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,60.856,-1.88,60.8850321179,3.106,0,3.106,57.75,-1.88,57.7805927626,134.77
2020-09-13 23:30:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,55.79,-2.3,55.8373898029,2.86,0,2.86,52.93,-2.3,52.9799480936,135.04
2020-09-14 00:00:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,53.273,-3.14,53.365458201,2.713,0,2.713,50.56,-3.14,50.6574101193,135.38
2020-09-14 00:30:00,2.777,0.0,2.777,2.777,0,2.777,0.0,0.0,0.0,0.0,53.117,-3.46,53.2295715651,2.777,0,2.777,50.34,-3.46,50.4587673254,135.78
2020-09-14 01:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,52.366,-2.38,52.4200568103,2.866,0,2.866,49.5,-2.38,49.5571831322,134.09
2020-09-14 01:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,53.578,-2.69,53.6454861475,3.068,0,3.068,50.51,-2.69,50.5815796511,133.99
2020-09-14 02:00:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,52.83,-2.74,52.9010066067,2.63,0,2.63,50.2,-2.74,50.2747212822,134.16
2020-09-14 02:30:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,53.154,-3.15,53.2472554786,2.534,0,2.534,50.62,-3.15,50.7179149808,134.67
2020-09-14 03:00:00,2.464,0.0,2.464,2.464,0,2.464,0.0,0.0,0.0,0.0,51.844,-3.81,51.9838093641,2.464,0,2.464,49.38,-3.81,49.526765491,134.67
2020-09-14 03:30:00,2.48,0.0,2.48,2.48,0,2.48,0.0,0.0,0.0,0.0,51.83,-3.91,51.97727388,2.48,0,2.48,49.35,-3.91,49.5046523066,135.01
2020-09-14 04:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,51.193,-4.03,51.3513792317,2.733,0,2.733,48.46,-4.03,48.6272814375,134.91
2020-09-14 04:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,51.251,-3.89,51.398415355,2.851,0,2.851,48.4,-3.89,48.556071711,134.48
2020-09-14 05:00:00,2.519,0.0,2.519,2.519,0,2.519,0.0,0.0,0.0,0.0,51.609,-4.0,51.7637796244,2.519,0,2.519,49.09,-4.0,49.2526963729,134.65
2020-09-14 05:30:00,2.425,0.0,2.425,2.425,0,2.425,0.0,0.0,0.0,0.0,52.215,-2.7,52.2847609251,2.425,0,2.425,49.79,-2.7,49.863153731,133.17
2020-09-14 06:00:00,2.339,0.0,2.339,2.339,0,2.339,0.0,0.0,0.0,0.0,56.869,-2.12,56.9085016584,2.339,0,2.339,54.53,-2.12,54.5711947826,132.77
2020-09-14 06:30:00,2.181,0.0,2.181,2.181,0,2.181,0.0,0.0,0.0,0.0,63.501,1.1,63.5105266944,2.181,0,2.181,61.32,1.1,61.3298654817,132.02
2020-09-14 07:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,68.21,1.11,68.219031069,2.29,0,2.29,65.92,1.11,65.9293447563,132.53
2020-09-14 07:30:00,10.318,0.0,10.318,10.318,0,10.318,0.0,0.0,0.0,0.0,81.058,-0.23,81.0583263089,10.318,0,10.318,70.74,-0.23,70.7403739035,133.1
2020-09-14 08:00:00,23.865,0.0,23.865,23.865,0,23.865,0.0,0.0,0.0,0.0,91.485,1.08,91.4913745935,23.865,0,23.865,67.62,1.08,67.6286241173,132.74
2020-09-14 08:30:00,48.727,0.0,48.727,48.727,0,48.727,0.0,0.0,0.0,0.0,110.467,1.1,110.472476613,48.727,0,48.727,61.74,1.1,61.7497983802,133.42
2020-09-14 09:00:00,70.524,0.0,70.524,70.524,0,70.524,0.0,0.0,0.0,0.0,124.204,2.27,124.2247419639,70.524,0,70.524,53.68,2.27,53.7279750223,133.19
2020-09-14 09:30:00,82.057,0.0,82.057,82.057,0,82.057,0.0,0.0,0.0,0.0,131.397,3.1,131.4335634798,82.057,0,82.057,49.34,3.1,49.4372895697,133.1
2020-09-14 10:00:00,108.559,0.0,108.559,108.559,0,108.559,0.0,0.0,0.0,0.0,146.519,3.61,146.563465642,108.559,0,108.559,37.96,3.61,38.1312693206,133.21
2020-09-14 10:30:00,131.518,0.0,131.518,131.518,0,131.518,0.0,0.0,0.0,0.0,158.118,4.1,158.1711475712,131.518,0,131.518,26.6,4.1,26.9141226868,133.05
2020-09-14 11:00:00,139.304,0.0,139.304,139.304,0,139.304,0.0,0.0,0.0,0.0,161.604,5.05,161.6828850435,139.304,0,139.304,22.3,5.05,22.8646561312,132.94
2020-09-14 11:30:00,144.152,0.0,144.152,144.152,0,144.152,0.0,0.0,0.0,0.0,163.922,5.94,164.029587831,144.152,0,144.152,19.77,5.94,20.643073899,132.64
2020-09-14 12:00:00,151.739,0.0,151.739,151.739,0,151.739,0.0,0.0,0.0,0.0,168.539,6.88,168.679367206,151.739,0,151.739,16.8,6.88,18.1541840907,132.52
2020-09-14 12:30:00,157.525,0.0,157.525,157.525,0,157.525,0.0,0.0,0.0,0.0,172.835,7.6,173.0020150894,157.525,0,157.525,15.31,7.6,17.0925744111,132.37
2020-09-14 13:00:00,160.336,0.0,160.336,160.336,0,160.336,0.0,0.0,0.0,0.0,174.396,7.72,174.5667872649,160.336,0,160.336,14.06,7.72,16.0400124688,132.37
2020-09-14 13:30:00,159.909,0.0,159.909,159.909,0,159.909,0.0,0.0,0.0,0.0,171.939,7.1,172.0855302488,159.909,0,159.909,12.03,7.1,13.9689262293,132.51
2020-09-14 14:00:00,157.679,0.0,157.679,157.679,0,157.679,0.0,0.0,0.0,0.0,169.639,7.17,169.7904568019,157.679,0,157.679,11.96,7.17,13.9445509071,132.63
2020-09-14 14:30:00,152.682,0.0,152.682,152.682,0,152.682,0.0,0.0,0.0,0.0,164.852,7.24,165.0109072274,152.682,0,152.682,12.17,7.24,14.1607379751,132.63
2020-09-14 15:00:00,145.486,0.0,145.486,145.486,0,145.486,0.0,0.0,0.0,0.0,159.966,6.78,160.1096173126,145.486,0,145.486,14.48,6.78,15.9887085157,132.87
2020-09-14 15:30:00,140.086,0.0,140.086,140.086,0,140.086,0.0,0.0,0.0,0.0,156.526,6.2,156.6487429761,140.086,0,140.086,16.44,6.2,17.5702475794,133.12
2020-09-14 16:00:00,127.139,0.0,127.139,127.139,0,127.139,0.0,0.0,0.0,0.0,150.299,5.54,150.4010671538,127.139,0,127.139,23.16,5.54,23.813382792,133.04
2020-09-14 16:30:00,116.63,0.0,116.63,116.63,0,116.63,0.0,0.0,0.0,0.0,147.78,4.5600000000000005,147.8503364893,116.63,0,116.63,31.15,4.5600000000000005,31.4819964424,133.32
2020-09-14 17:00:00,97.841,0.0,97.841,97.841,0,97.841,0.0,0.0,0.0,0.0,140.121,3.8,140.1725174241,97.841,0,97.841,42.28,3.8,42.4504228483,133.09
2020-09-14 17:30:00,78.216,0.0,78.216,78.216,0,78.216,0.0,0.0,0.0,0.0,130.596,3.14,130.6337430222,78.216,0,78.216,52.38,3.14,52.4740316728,133.01
2020-09-14 18:00:00,62.99,0.0,62.99,62.99,0,62.99,0.0,0.0,0.0,0.0,122.66,3.38,122.7065605418,62.99,0,62.99,59.67,3.38,59.7656531797,132.73
2020-09-14 18:30:00,42.774,0.0,42.774,42.774,0,42.774,0.0,0.0,0.0,0.0,111.914,2.86,111.9505381675,42.774,0,42.774,69.14,2.86,69.1991271621,132.66
2020-09-14 19:00:00,25.459,0.0,25.459,25.459,0,25.459,0.0,0.0,0.0,0.0,101.489,2.76,101.526522254,25.459,0,25.459,76.03,2.76,76.0800795215,132.47
2020-09-14 19:30:00,19.309,0.0,19.309,19.309,0,19.309,0.0,0.0,0.0,0.0,97.399,2.89,97.4418662639,19.309,0,19.309,78.09,2.89,78.1434590993,132.37
2020-09-14 20:00:00,18.466,0.0,18.466,18.466,0,18.466,0.0,0.0,0.0,0.0,99.156,5.45,99.3056636653,18.466,0,18.466,80.69,5.45,80.8738437321,133.02
2020-09-14 20:30:00,15.351,0.0,15.351,15.351,0,15.351,0.0,0.0,0.0,0.0,96.141,6.38,96.3524586142,15.351,0,15.351,80.79,6.38,81.0415233075,134.0
2020-09-14 21:00:00,14.957,0.0,14.957,14.957,0,14.957,0.0,0.0,0.0,0.0,90.367,4.76,90.4922775103,14.957,0,14.957,75.41,4.76,75.5600800688,134.4
2020-09-14 21:30:00,15.0,0.0,15.0,15.0,0,15.0,0.0,0.0,0.0,0.0,86.09,3.06,86.1443654571,15.0,0,15.0,71.09,3.06,71.1558268872,134.68
2020-09-14 22:00:00,9.355,0.0,9.355,9.355,0,9.355,0.0,0.0,0.0,0.0,77.755,1.1,77.7627804608,9.355,0,9.355,68.4,1.1,68.4088444574,135.1
2020-09-14 22:30:00,9.069,0.0,9.069,9.069,0,9.069,0.0,0.0,0.0,0.0,71.409,-0.34,71.4098094172,9.069,0,9.069,62.34,-0.34,62.3409271667,135.01
2020-09-14 23:00:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,62.014,-1.51,62.032381028,3.024,0,3.024,58.99,-1.51,59.0093229922,135.61
2020-09-14 23:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,60.327,-2.81,60.3924087034,2.927,0,2.927,57.4,-2.81,57.4687401985,135.89
2020-09-15 00:00:00,8.834,0.0,8.834,8.834,0,8.834,0.0,0.0,0.0,0.0,61.924,-1.85,61.9516285177,8.834,0,8.834,53.09,-1.85,53.1222232215,135.61
2020-09-15 00:30:00,3.686,0.0,3.686,3.686,0,3.686,0.0,0.0,0.0,0.0,56.926,2.68,56.9890504922,3.686,0,3.686,53.24,2.68,53.3074103667,133.81
2020-09-15 01:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,55.087,2.74,55.1551010243,3.087,0,3.087,52.0,2.74,52.0721384235,133.25
2020-09-15 01:30:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,55.416,2.61,55.4774292483,3.036,0,3.036,52.38,2.61,52.444985461,133.1
2020-09-15 02:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,55.01,2.49,55.066325463,2.85,0,2.85,52.16,2.49,52.2193996519,133.33
2020-09-15 02:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,53.997,2.42,54.051201735,2.927,0,2.927,51.07,2.42,51.127304838,133.62
2020-09-15 03:00:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,52.601,2.2800000000000002,52.6503903214,2.911,0,2.911,49.69,2.2800000000000002,49.7422808082,133.73
2020-09-15 03:30:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,52.341,2.26,52.3897688581,2.951,0,2.951,49.39,2.26,49.4416797854,133.53
2020-09-15 04:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,52.182,2.09,52.2238376989,2.992,0,2.992,49.19,2.09,49.2343802642,133.53
2020-09-15 04:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,53.128,1.94,53.1634083181,3.058,0,3.058,50.07,1.94,50.1075692885,133.93
2020-09-15 05:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,52.777,1.8399999999999999,52.8090648374,3.027,0,3.027,49.75,1.8399999999999999,49.7840145026,134.03
2020-09-15 05:30:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,54.478,2.31,54.5269528215,2.988,0,2.988,51.49,2.31,51.541790811,133.93
2020-09-15 06:00:00,2.9530000000000003,0.0,2.9530000000000003,2.9530000000000003,0,2.9530000000000003,0.0,0.0,0.0,0.0,56.793,3.18,56.8819589061,2.9530000000000003,0,2.9530000000000003,53.84,3.18,53.9338298288,133.67
2020-09-15 06:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,62.066,3.41,62.1596046963,3.286,0,3.286,58.78,3.41,58.8788289625,134.01
2020-09-15 07:00:00,7.16,0.0,7.16,7.16,0,7.16,0.0,0.0,0.0,0.0,68.47,0.99,68.4771567751,7.16,0,7.16,61.31,0.99,61.3179924655,135.0
2020-09-15 07:30:00,17.894,0.0,17.894,17.894,0,17.894,0.0,0.0,0.0,0.0,82.764,2.06,82.7896327809,17.894,0,17.894,64.87,2.06,64.902700252,134.47
2020-09-15 08:00:00,31.907,0.0,31.907,31.907,0,31.907,0.0,0.0,0.0,0.0,96.447,3.88,96.5250133851,31.907,0,31.907,64.54,3.88,64.6565232595,134.07
2020-09-15 08:30:00,41.206,0.0,41.206,41.206,0,41.206,0.0,0.0,0.0,0.0,105.176,5.49,105.3191866471,41.206,0,41.206,63.97,5.49,64.2051477687,134.2
2020-09-15 09:00:00,64.65,0.0,64.65,64.65,0,64.65,0.0,0.0,0.0,0.0,120.03,6.05,120.1823755798,64.65,0,64.65,55.38,6.05,55.7094866248,134.2
2020-09-15 09:30:00,80.246,0.0,80.246,80.246,0,80.246,0.0,0.0,0.0,0.0,129.556,7.29,129.7609387913,80.246,0,80.246,49.31,7.29,49.8459647314,134.12
2020-09-15 10:00:00,104.922,0.0,104.922,104.922,0,104.922,0.0,0.0,0.0,0.0,142.682,7.85,142.8977803327,104.922,0,104.922,37.76,7.85,38.5673449955,134.24
2020-09-15 10:30:00,108.218,0.0,108.218,108.218,0,108.218,0.0,0.0,0.0,0.0,143.548,8.01,143.7713059132,108.218,0,108.218,35.33,8.01,36.2266338486,134.14
2020-09-15 11:00:00,105.094,0.0,105.094,105.094,0,105.094,0.0,0.0,0.0,0.0,143.534,8.61,143.7920069267,105.094,0,105.094,38.44,8.61,39.3924573999,134.07
2020-09-15 11:30:00,114.204,0.0,114.204,114.204,0,114.204,0.0,0.0,0.0,0.0,147.814,8.8,148.0757191305,114.204,0,114.204,33.61,8.8,34.742943168400004,133.95
2020-09-15 12:00:00,135.398,0.0,135.398,135.398,0,135.398,0.0,0.0,0.0,0.0,159.198,9.97,159.5098871669,135.398,0,135.398,23.8,9.97,25.8038931171,133.71
2020-09-15 12:30:00,131.954,0.0,131.954,131.954,0,131.954,0.0,0.0,0.0,0.0,159.684,10.29,160.0151991406,131.954,0,131.954,27.73,10.29,29.5776435843,133.84
2020-09-15 13:00:00,117.904,0.0,117.904,117.904,0,117.904,0.0,0.0,0.0,0.0,151.854,9.75,152.1666843169,117.904,0,117.904,33.95,9.75,35.322301737,133.84
2020-09-15 13:30:00,110.882,0.0,110.882,110.882,0,110.882,0.0,0.0,0.0,0.0,146.792,8.59,147.0431207639,110.882,0,110.882,35.91,8.59,36.9231120032,134.16
2020-09-15 14:00:00,91.067,0.0,91.067,91.067,0,91.067,0.0,0.0,0.0,0.0,133.807,8.17,134.0561902674,91.067,0,91.067,42.74,8.17,43.5138656063,134.16
2020-09-15 14:30:00,87.011,0.0,87.011,87.011,0,87.011,0.0,0.0,0.0,0.0,129.951,7.51,130.1678243692,87.011,0,87.011,42.94,7.51,43.5917847765,134.16
2020-09-15 15:00:00,93.785,0.0,93.785,93.785,0,93.785,0.0,0.0,0.0,0.0,134.935,8.24,135.1863596115,93.785,0,93.785,41.15,8.24,41.9668929038,134.16
2020-09-15 15:30:00,79.51,0.0,79.51,79.51,0,79.51,0.0,0.0,0.0,0.0,125.87,6.83,126.0551696679,79.51,0,79.51,46.36,6.83,46.8604150643,134.36
2020-09-15 16:00:00,71.113,0.0,71.113,71.113,0,71.113,0.0,0.0,0.0,0.0,122.623,6.6,122.8004891236,71.113,0,71.113,51.51,6.6,51.9311091736,134.25
2020-09-15 16:30:00,68.38,0.0,68.38,68.38,0,68.38,0.0,0.0,0.0,0.0,123.71,6.36,123.8733776887,68.38,0,68.38,55.33,6.36,55.6943309503,134.46
2020-09-15 17:00:00,62.243,0.0,62.243,62.243,0,62.243,0.0,0.0,0.0,0.0,124.723,6.54,124.8943486672,62.243,0,62.243,62.48,6.54,62.8213498741,134.18
2020-09-15 17:30:00,53.826,0.0,53.826,53.826,0,53.826,0.0,0.0,0.0,0.0,122.616,6.37,122.7813518251,53.826,0,53.826,68.79,6.37,69.0843035718,133.95
2020-09-15 18:00:00,49.818,0.0,49.818,49.818,0,49.818,0.0,0.0,0.0,0.0,119.758,6.28,119.9225456868,49.818,0,49.818,69.94,6.28,70.2213785111,133.95
2020-09-15 18:30:00,44.134,0.0,44.134,44.134,0,44.134,0.0,0.0,0.0,0.0,114.104,5.91,114.2569512809,44.134,0,44.134,69.97,5.91,70.2191498097,133.95
2020-09-15 19:00:00,34.561,0.0,34.561,34.561,0,34.561,0.0,0.0,0.0,0.0,107.771,6.03,107.9395633723,34.561,0,34.561,73.21,6.03,73.4579131204,134.09
2020-09-15 19:30:00,25.134,0.0,25.134,25.134,0,25.134,0.0,0.0,0.0,0.0,103.154,6.1,103.3342039985,25.134,0,25.134,78.02,6.1,78.2581011781,134.09
2020-09-15 20:00:00,22.217,0.0,22.217,22.217,0,22.217,0.0,0.0,0.0,0.0,102.737,6.39,102.9355296727,22.217,0,22.217,80.52,6.39,80.773154575,133.87
2020-09-15 20:30:00,17.715,0.0,17.715,17.715,0,17.715,0.0,0.0,0.0,0.0,98.505,5.63,98.6657586248,17.715,0,17.715,80.79,5.63,80.9859308769,134.13
2020-09-15 21:00:00,16.592,0.0,16.592,16.592,0,16.592,0.0,0.0,0.0,0.0,93.602,4.23,93.6975309387,16.592,0,16.592,77.01,4.23,77.1260850815,134.13
2020-09-15 21:30:00,12.2,0.0,12.2,12.2,0,12.2,0.0,0.0,0.0,0.0,86.5,2.77,86.5443406584,12.2,0,12.2,74.3,2.77,74.3516166603,134.44
2020-09-15 22:00:00,12.254,0.0,12.254,12.254,0,12.254,0.0,0.0,0.0,0.0,81.204,1.16,81.2122848835,12.254,0,12.254,68.95,1.16,68.9597571051,134.78
2020-09-15 22:30:00,12.298,0.0,12.298,12.298,0,12.298,0.0,0.0,0.0,0.0,76.298,-0.44,76.299268699,12.298,0,12.298,64.0,-0.44,64.0015124821,135.03
2020-09-15 23:00:00,3.786,0.0,3.786,3.786,0,3.786,0.0,0.0,0.0,0.0,66.416,-2.02,66.4467114009,3.786,0,3.786,62.63,-2.02,62.6625669758,135.69
2020-09-15 23:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,61.119,-3.15,61.2001197793,3.449,0,3.449,57.67,-3.15,57.7559641942,135.82
2020-09-16 00:00:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,58.24,-1.09,58.2501991413,3.5,0,3.5,54.74,-1.09,54.7508511349,135.06
2020-09-16 00:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,56.892,1.99,56.926793024,3.492,0,3.492,53.4,1.99,53.4370667234,133.86
2020-09-16 01:00:00,3.513,0.0,3.513,3.513,0,3.513,0.0,0.0,0.0,0.0,55.913,1.9,55.9452729817,3.513,0,3.513,52.4,1.9,52.4344352501,133.93
2020-09-16 01:30:00,3.495,0.0,3.495,3.495,0,3.495,0.0,0.0,0.0,0.0,56.625,2.11,56.6642985044,3.495,0,3.495,53.13,2.11,53.1718816669,133.74
2020-09-16 02:00:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,56.224,1.7000000000000002,56.249694897,3.484,0,3.484,52.74,1.7000000000000002,52.7673914459,133.97
2020-09-16 02:30:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,55.579,1.44,55.5976513982,3.489,0,3.489,52.09,1.44,52.109900211,134.19
2020-09-16 03:00:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,53.51,1.33,53.5265261342,3.48,0,3.48,50.03,1.33,50.0476752707,134.3
2020-09-16 03:30:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,52.492,1.49,52.513142774,3.472,0,3.472,49.02,1.49,49.0426396109,134.07
2020-09-16 04:00:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,52.457,1.21,52.4709533838,3.507,0,3.507,48.95,1.21,48.9649527724,134.07
2020-09-16 04:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,52.513,1.3,52.529088789,3.523,0,3.523,48.99,1.3,49.0072453827,134.07
2020-09-16 05:00:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,51.531,1.69,51.5587049973,3.471,0,3.471,48.06,1.69,48.0897047194,134.07
2020-09-16 05:30:00,3.417,0.0,3.417,3.417,0,3.417,0.0,0.0,0.0,0.0,53.137,2.22,53.1833542474,3.417,0,3.417,49.72,2.22,49.7695368674,134.33
2020-09-16 06:00:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,55.231,3.14,55.3201858366,3.441,0,3.441,51.79,3.14,51.8851009443,134.05
2020-09-16 06:30:00,3.446,0.0,3.446,3.446,0,3.446,0.0,0.0,0.0,0.0,60.746,5.94,61.0357281926,3.446,0,3.446,57.3,5.94,57.6070620671,133.32
2020-09-16 07:00:00,8.579,0.0,8.579,8.579,0,8.579,0.0,0.0,0.0,0.0,68.659,1.5899999999999999,68.677408083,8.579,0,8.579,60.08,1.5899999999999999,60.1010357648,135.09
2020-09-16 07:30:00,21.108,0.0,21.108,21.108,0,21.108,0.0,0.0,0.0,0.0,85.388,2.99,85.4403338243,21.108,0,21.108,64.28,2.99,64.3495027176,134.3
2020-09-16 08:00:00,27.971,0.0,27.971,27.971,0,27.971,0.0,0.0,0.0,0.0,92.751,4.96,92.8835270702,27.971,0,27.971,64.78,4.96,64.9696082796,133.71
2020-09-16 08:30:00,32.348,0.0,32.348,32.348,0,32.348,0.0,0.0,0.0,0.0,100.348,6.25,100.5424467775,32.348,0,32.348,68.0,6.25,68.2866202122,133.55
2020-09-16 09:00:00,42.996,0.0,42.996,42.996,0,42.996,0.0,0.0,0.0,0.0,106.896,6.65,107.1026485013,42.996,0,42.996,63.9,6.65,64.2450970892,133.66
2020-09-16 09:30:00,63.357,0.0,63.357,63.357,0,63.357,0.0,0.0,0.0,0.0,120.157,7.23,120.3743226315,63.357,0,63.357,56.8,7.23,57.258299835,133.78
2020-09-16 10:00:00,83.006,0.0,83.006,83.006,0,83.006,0.0,0.0,0.0,0.0,131.846,7.57,132.0631387481,83.006,0,83.006,48.84,7.57,49.423177761,134.15
2020-09-16 10:30:00,107.945,0.0,107.945,107.945,0,107.945,0.0,0.0,0.0,0.0,145.645,7.68,145.8473463077,107.945,0,107.945,37.7,7.68,38.4743083109,134.25
2020-09-16 11:00:00,121.859,0.0,121.859,121.859,0,121.859,0.0,0.0,0.0,0.0,151.769,8.67,152.0164407589,121.859,0,121.859,29.91,8.67,31.1412427498,134.07
2020-09-16 11:30:00,134.169,0.0,134.169,134.169,0,134.169,0.0,0.0,0.0,0.0,157.799,9.4,158.07872849,134.169,0,134.169,23.63,9.4,25.4310223939,134.16
2020-09-16 12:00:00,142.119,0.0,142.119,142.119,0,142.119,0.0,0.0,0.0,0.0,162.809,10.37,163.1389204972,142.119,0,142.119,20.69,10.37,23.1433143694,134.34
2020-09-16 12:30:00,147.761,0.0,147.761,147.761,0,147.761,0.0,0.0,0.0,0.0,167.341,11.2,167.7153847475,147.761,0,147.761,19.58,11.2,22.5569590149,134.55
2020-09-16 13:00:00,150.105,0.0,150.105,150.105,0,150.105,0.0,0.0,0.0,0.0,168.365,10.71,168.7052972642,150.105,0,150.105,18.26,10.71,21.16912138,134.55
2020-09-16 13:30:00,141.451,0.0,141.451,141.451,0,141.451,0.0,0.0,0.0,0.0,161.831,9.71,162.1220424896,141.451,0,141.451,20.38,9.71,22.5749529346,134.55
2020-09-16 14:00:00,138.789,0.0,138.789,138.789,0,138.789,0.0,0.0,0.0,0.0,159.919,9.59,160.2062878323,138.789,0,138.789,21.13,9.59,23.2044176828,134.55
2020-09-16 14:30:00,133.159,0.0,133.159,133.159,0,133.159,0.0,0.0,0.0,0.0,157.499,9.28,157.7721566088,133.159,0,133.159,24.34,9.28,26.0490690813,134.67
2020-09-16 15:00:00,124.95,0.0,124.95,124.95,0,124.95,0.0,0.0,0.0,0.0,152.74,8.91,152.9996591499,124.95,0,124.95,27.79,8.91,29.183423377,134.77
2020-09-16 15:30:00,110.406,0.0,110.406,110.406,0,110.406,0.0,0.0,0.0,0.0,143.706,8.17,143.9380538148,110.406,0,110.406,33.3,8.17,34.2875910498,134.84
2020-09-16 16:00:00,96.651,0.0,96.651,96.651,0,96.651,0.0,0.0,0.0,0.0,137.131,7.68,137.3458902225,96.651,0,96.651,40.48,7.68,41.202097034,134.75
2020-09-16 16:30:00,81.875,0.0,81.875,81.875,0,81.875,0.0,0.0,0.0,0.0,132.415,7.4,132.6216129633,81.875,0,81.875,50.54,7.4,51.0788762602,134.75
2020-09-16 17:00:00,64.565,0.0,64.565,64.565,0,64.565,0.0,0.0,0.0,0.0,124.765,7.8,125.0085806055,64.565,0,64.565,60.2,7.8,60.7032124356,134.41
2020-09-16 17:30:00,49.551,0.0,49.551,49.551,0,49.551,0.0,0.0,0.0,0.0,117.621,7.89,117.885333019,49.551,0,49.551,68.07,7.89,68.5257396896,134.41
2020-09-16 18:00:00,35.357,0.0,35.357,35.357,0,35.357,0.0,0.0,0.0,0.0,109.867,7.86,110.1477974768,35.357,0,35.357,74.51,7.86,74.9234255757,134.16
2020-09-16 18:30:00,31.658,0.0,31.658,31.658,0,31.658,0.0,0.0,0.0,0.0,107.768,7.66,108.0398881155,31.658,0,31.658,76.11,7.66,76.4944945731,134.08
2020-09-16 19:00:00,21.481,0.0,21.481,21.481,0,21.481,0.0,0.0,0.0,0.0,101.051,7.2,101.3071794149,21.481,0,21.481,79.57,7.2,79.8950868327,134.08
2020-09-16 19:30:00,4.225,0.0,4.225,4.225,0,4.225,0.0,0.0,0.0,0.0,90.605,7.22,90.8922132253,4.225,0,4.225,86.38,7.22,86.6812136509,133.72
2020-09-16 20:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,91.988,8.16,92.3492162609,3.458,0,3.458,88.53,8.16,88.9052669981,133.21
2020-09-16 20:30:00,9.511,0.0,9.511,9.511,0,9.511,0.0,0.0,0.0,0.0,93.641,6.75,93.8839676462,9.511,0,9.511,84.13,6.75,84.400351895,133.78
2020-09-16 21:00:00,9.526,0.0,9.526,9.526,0,9.526,0.0,0.0,0.0,0.0,89.986,4.7,90.1086577194,9.526,0,9.526,80.46,4.7,80.5971562774,134.14
2020-09-16 21:30:00,9.674,0.0,9.674,9.674,0,9.674,0.0,0.0,0.0,0.0,84.484,3.35,84.5503918146,9.674,0,9.674,74.81,3.35,74.8849691193,134.49
2020-09-16 22:00:00,10.196,0.0,10.196,10.196,0,10.196,0.0,0.0,0.0,0.0,79.136,1.07,79.1432334189,10.196,0,10.196,68.94,1.07,68.9483030973,134.71
2020-09-16 22:30:00,3.938,0.0,3.938,3.938,0,3.938,0.0,0.0,0.0,0.0,72.518,-1.06,72.5257466284,3.938,0,3.938,68.58,-1.06,68.5881914035,135.53
2020-09-16 23:00:00,3.747,0.0,3.747,3.747,0,3.747,0.0,0.0,0.0,0.0,69.447,-2.64,69.4971611578,3.747,0,3.747,65.7,-2.64,65.7530197025,135.53
2020-09-16 23:30:00,3.694,0.0,3.694,3.694,0,3.694,0.0,0.0,0.0,0.0,62.364,-0.08,62.3640513116,3.694,0,3.694,58.67,-0.08,58.6700545423,132.16
2020-09-17 00:00:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,56.465,-0.59,56.4680823563,3.445,0,3.445,53.02,-0.59,53.0232826219,132.27
2020-09-17 00:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,54.586,-1.07,54.596486114,3.276,0,3.276,51.31,-1.07,51.3211554819,133.03
2020-09-17 01:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,53.241,-1.62,53.2656407171,3.281,0,3.281,49.96,-1.62,49.9862581116,133.37
2020-09-17 01:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,54.469,-1.5899999999999999,54.4922018366,3.359,0,3.359,51.11,-1.5899999999999999,51.1347259697,133.57
2020-09-17 02:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,53.639,-1.58,53.6622653361,3.3689999999999998,0,3.3689999999999998,50.27,-1.58,50.2948237893,133.65
2020-09-17 02:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,52.894,-1.6,52.9181938089,3.484,0,3.484,49.41,-1.6,49.4358988995,133.89
2020-09-17 03:00:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,51.622,-1.8900000000000001,51.656587034,3.532,0,3.532,48.09,-1.8900000000000001,48.1271254076,134.14
2020-09-17 03:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,51.625,-2.16,51.6701676502,3.515,0,3.515,48.11,-2.16,48.1584644689,134.36
2020-09-17 04:00:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,51.386,-2.2800000000000002,51.4365569999,3.496,0,3.496,47.89,-2.2800000000000002,47.9442436586,134.36
2020-09-17 04:30:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,51.327,-1.94,51.36364988,3.477,0,3.477,47.85,-1.94,47.8893109159,134.28
2020-09-17 05:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,51.379,-1.8599999999999999,51.4126564282,3.3689999999999998,0,3.3689999999999998,48.01,-1.8599999999999999,48.0460164842,134.18
2020-09-17 05:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,51.816,-1.06,51.8268410768,3.156,0,3.156,48.66,-1.06,48.6715440478,133.29
2020-09-17 06:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,55.844,-0.26,55.8446052542,3.154,0,3.154,52.69,-0.26,52.690641484,133.12
2020-09-17 06:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,64.488,2.04,64.5202584,3.208,0,3.208,61.28,2.04,61.3139462113,131.87
2020-09-17 07:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,70.191,5.31,70.3915661212,3.171,0,3.171,67.02,5.31,67.2300267738,132.57
2020-09-17 07:30:00,4.6,0.0,4.6,4.6,0,4.6,0.0,0.0,0.0,0.0,77.93,8.64,78.4074900759,4.6,0,4.6,73.33,8.64,73.8372433126,134.07
2020-09-17 08:00:00,20.491,0.0,20.491,20.491,0,20.491,0.0,0.0,0.0,0.0,92.321,9.78,92.8375755877,20.491,0,20.491,71.83,9.78,72.4927396365,133.61
2020-09-17 08:30:00,39.749,0.0,39.749,39.749,0,39.749,0.0,0.0,0.0,0.0,106.509,10.32,107.0078010287,39.749,0,39.749,66.76,10.32,67.5529422009,133.69
2020-09-17 09:00:00,58.351,0.0,58.351,58.351,0,58.351,0.0,0.0,0.0,0.0,117.571,10.53,118.0416068215,58.351,0,58.351,59.22,10.53,60.1488927579,133.69
2020-09-17 09:30:00,71.681,0.0,71.681,71.681,0,71.681,0.0,0.0,0.0,0.0,123.771,10.77,124.2386950229,71.681,0,71.681,52.09,10.77,53.1917380803,133.69
2020-09-17 10:00:00,91.643,0.0,91.643,91.643,0,91.643,0.0,0.0,0.0,0.0,135.043,11.31,135.5157848703,91.643,0,91.643,43.4,11.31,44.8494827172,133.78
2020-09-17 10:30:00,109.693,0.0,109.693,109.693,0,109.693,0.0,0.0,0.0,0.0,144.473,11.91,144.9630843663,109.693,0,109.693,34.78,11.91,36.7627052867,133.78
2020-09-17 11:00:00,125.911,0.0,125.911,125.911,0,125.911,0.0,0.0,0.0,0.0,152.731,12.87,153.2722912369,125.911,0,125.911,26.82,12.87,29.7480974182,133.7
2020-09-17 11:30:00,137.787,0.0,137.787,137.787,0,137.787,0.0,0.0,0.0,0.0,159.617,13.95,160.2254324038,137.787,0,137.787,21.83,13.95,25.9065898952,133.6
2020-09-17 12:00:00,146.326,0.0,146.326,146.326,0,146.326,0.0,0.0,0.0,0.0,163.436,14.85,164.1092581057,146.326,0,146.326,17.11,14.85,22.6555644379,133.6
2020-09-17 12:30:00,153.846,0.0,153.846,153.846,0,153.846,0.0,0.0,0.0,0.0,168.666,15.6,169.3858894832,153.846,0,153.846,14.82,15.6,21.5172581896,133.6
2020-09-17 13:00:00,157.442,0.0,157.442,157.442,0,157.442,0.0,0.0,0.0,0.0,168.412,15.67,169.1394414204,157.442,0,157.442,10.97,15.67,19.1282461297,133.85
2020-09-17 13:30:00,157.52,0.0,157.52,157.52,0,157.52,0.0,0.0,0.0,0.0,167.59,15.11,168.269783978,157.52,0,157.52,10.07,15.11,18.1581111352,133.92
2020-09-17 14:00:00,155.368,0.0,155.368,155.368,0,155.368,0.0,0.0,0.0,0.0,167.108,14.81,167.7629868714,155.368,0,155.368,11.74,14.81,18.8987750926,133.6
2020-09-17 14:30:00,149.567,0.0,149.567,149.567,0,149.567,0.0,0.0,0.0,0.0,162.547,14.14,163.1608617561,149.567,0,149.567,12.98,14.14,19.1942699783,133.75
2020-09-17 15:00:00,140.637,0.0,140.637,140.637,0,140.637,0.0,0.0,0.0,0.0,156.557,13.29,157.1200762124,140.637,0,140.637,15.92,13.29,20.7381411896,133.94
2020-09-17 15:30:00,128.755,0.0,128.755,128.755,0,128.755,0.0,0.0,0.0,0.0,150.155,12.63,150.6852379133,128.755,0,128.755,21.4,12.63,24.849082478,134.23
2020-09-17 16:00:00,114.533,0.0,114.533,114.533,0,114.533,0.0,0.0,0.0,0.0,144.803,12.09,145.3068371034,114.533,0,114.533,30.27,12.09,32.5951069948,134.37
2020-09-17 16:30:00,96.933,0.0,96.933,96.933,0,96.933,0.0,0.0,0.0,0.0,138.453,11.16,138.9020475335,96.933,0,96.933,41.52,11.16,42.993673953300004,134.74
2020-09-17 17:00:00,83.026,0.0,83.026,83.026,0,83.026,0.0,0.0,0.0,0.0,133.216,10.81,133.6538766965,83.026,0,83.026,50.19,10.81,51.3409407783,134.55
2020-09-17 17:30:00,71.102,0.0,71.102,71.102,0,71.102,0.0,0.0,0.0,0.0,127.742,11.03,128.2173134331,71.102,0,71.102,56.64,11.03,57.70399033,134.38
2020-09-17 18:00:00,50.308,0.0,50.308,50.308,0,50.308,0.0,0.0,0.0,0.0,119.078,10.92,119.5776587996,50.308,0,50.308,68.77,10.92,69.6315969945,133.96
2020-09-17 18:30:00,30.776,0.0,30.776,30.776,0,30.776,0.0,0.0,0.0,0.0,107.796,10.92,108.3476996341,30.776,0,30.776,77.02,10.92,77.7902744564,133.65
2020-09-17 19:00:00,19.93,0.0,19.93,19.93,0,19.93,0.0,0.0,0.0,0.0,100.22,10.85,100.8056094669,19.93,0,19.93,80.29,10.85,81.0197914093,133.65
2020-09-17 19:30:00,15.167,0.0,15.167,15.167,0,15.167,0.0,0.0,0.0,0.0,97.667,10.67,98.2481134119,15.167,0,15.167,82.5,10.67,83.1871318174,133.21
2020-09-17 20:00:00,14.600999999999999,0.0,14.600999999999999,14.600999999999999,0,14.600999999999999,0.0,0.0,0.0,0.0,100.841,14.25,101.842868091,14.600999999999999,0,14.600999999999999,86.24,14.25,87.4093822195,133.86
2020-09-17 20:30:00,10.038,0.0,10.038,10.038,0,10.038,0.0,0.0,0.0,0.0,96.998,13.91,97.9903061736,10.038,0,10.038,86.96,13.91,88.0654852936,134.7
2020-09-17 21:00:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,88.714,12.41,89.5777980082,3.144,0,3.144,85.57,12.41,86.465212658,135.03
2020-09-17 21:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,84.248,10.66,84.9197333015,2.908,0,2.908,81.34,10.66,82.0355483921,135.35
2020-09-17 22:00:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,78.304,9.1,78.8309990803,2.914,0,2.914,75.39,9.1,75.937224732,135.35
2020-09-17 22:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,72.317,0.72,72.3205841307,2.977,0,2.977,69.34,0.72,69.3437380014,133.51
2020-09-17 23:00:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,69.657,-1.07,69.6652176412,3.5869999999999997,0,3.5869999999999997,66.07,-1.07,66.0786637274,134.08
2020-09-17 23:30:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,63.147,-2.29,63.1885093114,3.907,0,3.907,59.24,-2.29,59.284244956,134.19
2020-09-18 00:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,57.617,-3.01,57.6955699253,3.777,0,3.777,53.84,-3.01,53.9240734737,135.31
2020-09-18 00:30:00,3.871,0.0,3.871,3.871,0,3.871,0.0,0.0,0.0,0.0,55.851,-4.01,55.9947703004,3.871,0,3.871,51.98,-4.01,52.1344463862,135.31
2020-09-18 01:00:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,54.814,-4.24,54.9777427329,3.914,0,3.914,50.9,-4.24,51.0762919562,135.66
2020-09-18 01:30:00,3.899,0.0,3.899,3.899,0,3.899,0.0,0.0,0.0,0.0,55.539,-4.06,55.687198897100004,3.899,0,3.899,51.64,-4.06,51.7993552083,135.89
2020-09-18 02:00:00,3.822,0.0,3.822,3.822,0,3.822,0.0,0.0,0.0,0.0,54.592,-4.15,54.7495110846,3.822,0,3.822,50.77,-4.15,50.9393305806,135.73
2020-09-18 02:30:00,3.835,0.0,3.835,3.835,0,3.835,0.0,0.0,0.0,0.0,53.625,-12.21,54.9974974431,3.835,0,3.835,49.79,-12.21,51.2652728462,133.17
2020-09-18 03:00:00,3.896,0.0,3.896,3.896,0,3.896,0.0,0.0,0.0,0.0,52.676,-12.4,54.1158107765,3.896,0,3.896,48.78,-12.4,50.3313858343,133.17
2020-09-18 03:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,51.683,-12.44,53.1590640343,3.9130000000000003,0,3.9130000000000003,47.77,-12.44,49.3632099848,133.17
2020-09-18 04:00:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,51.423,-12.41,52.8992724808,3.9130000000000003,0,3.9130000000000003,47.51,-12.41,49.1040548224,133.1
2020-09-18 04:30:00,3.932,0.0,3.932,3.932,0,3.932,0.0,0.0,0.0,0.0,51.882,-12.4,53.3432462829,3.932,0,3.932,47.95,-12.4,49.5273914112,133.28
2020-09-18 05:00:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,52.147,-12.24,53.56423442,3.907,0,3.907,48.24,-12.24,49.7686166173,133.15
2020-09-18 05:30:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,52.353,-11.35,53.5691992567,3.883,0,3.883,48.47,-11.35,49.781155069,132.96
2020-09-18 06:00:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,54.382,-10.23,55.3358367064,3.7720000000000002,0,3.7720000000000002,50.61,-10.23,51.6335646649,132.4
2020-09-18 06:30:00,3.872,0.0,3.872,3.872,0,3.872,0.0,0.0,0.0,0.0,61.662,-2.38,61.707913949499996,3.872,0,3.872,57.79,-2.38,57.8389877159,133.26
2020-09-18 07:00:00,3.856,0.0,3.856,3.856,0,3.856,0.0,0.0,0.0,0.0,66.776,1.38,66.790258092,3.856,0,3.856,62.92,1.38,62.9351316833,133.64
2020-09-18 07:30:00,6.682,0.0,6.682,6.682,0,6.682,0.0,0.0,0.0,0.0,76.292,4.09,76.4015534135,6.682,0,6.682,69.61,4.09,69.7300523447,133.42
2020-09-18 08:00:00,16.177,0.0,16.177,16.177,0,16.177,0.0,0.0,0.0,0.0,87.077,5.83,87.271947549,16.177,0,16.177,70.9,5.83,71.1392922371,133.42
2020-09-18 08:30:00,34.588,0.0,34.588,34.588,0,34.588,0.0,0.0,0.0,0.0,100.848,6.74,101.0729771205,34.588,0,34.588,66.26,6.74,66.6019158884,133.21
2020-09-18 09:00:00,57.371,0.0,57.371,57.371,0,57.371,0.0,0.0,0.0,0.0,114.751,7.42,114.9906448412,57.371,0,57.371,57.38,7.42,57.857763524,133.73
2020-09-18 09:30:00,80.332,0.0,80.332,80.332,0,80.332,0.0,0.0,0.0,0.0,128.342,8.13,128.5992451922,80.332,0,80.332,48.01,8.13,48.693500593,133.82
2020-09-18 10:00:00,101.513,0.0,101.513,101.513,0,101.513,0.0,0.0,0.0,0.0,140.363,8.67,140.6305111596,101.513,0,101.513,38.85,8.67,39.8056704503,133.99
2020-09-18 10:30:00,120.318,0.0,120.318,120.318,0,120.318,0.0,0.0,0.0,0.0,150.028,9.21,150.310428394,120.318,0,120.318,29.71,9.21,31.1047938428,134.69
2020-09-18 11:00:00,135.389,0.0,135.389,135.389,0,135.389,0.0,0.0,0.0,0.0,157.929,9.95,158.2421294757,135.389,0,135.389,22.54,9.95,24.6384678907,133.8
2020-09-18 11:30:00,145.85,0.0,145.85,145.85,0,145.85,0.0,0.0,0.0,0.0,162.61,10.57,162.9531742557,145.85,0,145.85,16.76,10.57,19.8147041361,133.23
2020-09-18 12:00:00,152.741,0.0,152.741,152.741,0,152.741,0.0,0.0,0.0,0.0,166.521,11.38,166.9094000978,152.741,0,152.741,13.78,11.38,17.8715640054,133.1
2020-09-18 12:30:00,157.444,0.0,157.444,157.444,0,157.444,0.0,0.0,0.0,0.0,169.934,12.11,170.3649507851,157.444,0,157.444,12.49,12.11,17.3969020231,132.89
2020-09-18 13:00:00,161.167,0.0,161.167,161.167,0,161.167,0.0,0.0,0.0,0.0,171.137,12.07,171.5621102371,161.167,0,161.167,9.97,12.07,15.655216383,132.89
2020-09-18 13:30:00,162.504,0.0,162.504,162.504,0,162.504,0.0,0.0,0.0,0.0,169.444,11.24,169.8163912465,162.504,0,162.504,6.94,11.24,13.2098902342,133.29
2020-09-18 14:00:00,161.47,0.0,161.47,161.47,0,161.47,0.0,0.0,0.0,0.0,166.78,11.17,167.1536338223,161.47,0,161.47,5.31,11.17,12.3679020048,133.54
2020-09-18 14:30:00,156.588,0.0,156.588,156.588,0,156.588,0.0,0.0,0.0,0.0,162.588,10.73,162.9416786583,156.588,0,156.588,6.0,10.73,12.2936121624,134.02
2020-09-18 15:00:00,141.945,0.0,141.945,141.945,0,141.945,0.0,0.0,0.0,0.0,152.895,9.29,153.1769732205,141.945,0,141.945,10.95,9.29,14.3598955428,133.59
2020-09-18 15:30:00,112.075,0.0,112.075,112.075,0,112.075,0.0,0.0,0.0,0.0,135.825,7.19,136.0151709369,112.075,0,112.075,23.75,7.19,24.8144836739,133.86
2020-09-18 16:00:00,84.802,0.0,84.802,84.802,0,84.802,0.0,0.0,0.0,0.0,121.572,6.43,121.7419241018,84.802,0,84.802,36.77,6.43,37.3279761037,133.86
2020-09-18 16:30:00,84.943,0.0,84.943,84.943,0,84.943,0.0,0.0,0.0,0.0,123.183,6.19,123.3384270574,84.943,0,84.943,38.24,6.19,38.7377554848,133.69
2020-09-18 17:00:00,66.661,0.0,66.661,66.661,0,66.661,0.0,0.0,0.0,0.0,115.781,6.22,115.9479553981,66.661,0,66.661,49.12,6.22,49.5122489895,133.1
2020-09-18 17:30:00,44.867,0.0,44.867,44.867,0,44.867,0.0,0.0,0.0,0.0,106.987,6.49,107.183666055,44.867,0,44.867,62.12,6.49,62.4581019564,132.58
2020-09-18 18:00:00,31.791,0.0,31.791,31.791,0,31.791,0.0,0.0,0.0,0.0,100.531,7.06,100.7785967406,31.791,0,31.791,68.74,7.06,69.1016005603,132.37
2020-09-18 18:30:00,21.707,0.0,21.707,21.707,0,21.707,0.0,0.0,0.0,0.0,94.247,7.01,94.5073389161,21.707,0,21.707,72.54,7.01,72.87792326900001,132.37
2020-09-18 19:00:00,12.495,0.0,12.495,12.495,0,12.495,0.0,0.0,0.0,0.0,89.195,7.22,89.486738822,12.495,0,12.495,76.7,7.22,77.0390706071,132.14
2020-09-18 19:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,84.103,6.78,84.3758437528,3.393,0,3.393,80.71,6.78,80.994274489,131.78
2020-09-18 20:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,84.442,-3.4,84.5104216295,2.872,0,2.872,81.57,-3.4,81.6408286337,134.37
2020-09-18 20:30:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,80.495,-1.76,80.5142386476,2.895,0,2.895,77.6,-1.76,77.6199561968,133.79
2020-09-18 21:00:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,77.023,-0.38,77.0239373766,2.893,0,2.893,74.13,-0.38,74.1309739583,133.27
2020-09-18 21:30:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,73.543,-1.73,73.5633451455,2.903,0,2.903,70.64,-1.73,70.6611809978,133.89
2020-09-18 22:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,70.081,-3.07,70.1482106757,2.891,0,2.891,67.19,-3.07,67.2600996134,133.89
2020-09-18 22:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,65.362,-4.64,65.5264881098,3.062,0,3.062,62.3,-4.64,62.4725507723,134.34
2020-09-18 23:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,61.747,0.06,61.7470291512,3.337,0,3.337,58.41,0.06,58.4100308166,132.82
2020-09-18 23:30:00,3.358,0.0,3.358,3.358,0,3.358,0.0,0.0,0.0,0.0,59.948,-0.8200000000000001,59.9536079315,3.358,0,3.358,56.59,-0.8200000000000001,56.5959406672,133.28
2020-09-19 00:00:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,57.085,-1.63,57.1082666958,3.325,0,3.325,53.76,-1.63,53.784705075,133.74
2020-09-19 00:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,55.111,-1.98,55.1465567465,3.391,0,3.391,51.72,-1.98,51.7578863556,134.02
2020-09-19 01:00:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,53.405,-2.5300000000000002,53.4648943233,3.415,0,3.415,49.99,-2.5300000000000002,50.0539808607,134.36
2020-09-19 01:30:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,53.924,-2.69,53.9910536663,3.434,0,3.434,50.49,-2.69,50.5616079649,134.36
2020-09-19 02:00:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,52.897,-3.23,52.9955234808,3.407,0,3.407,49.49,-3.23,49.5952921153,133.81
2020-09-19 02:30:00,3.416,0.0,3.416,3.416,0,3.416,0.0,0.0,0.0,0.0,52.576,-3.25,52.67635405,3.416,0,3.416,49.16,-3.25,49.2673126931,133.93
2020-09-19 03:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,51.628,-3.5700000000000003,51.7512829213,3.428,0,3.428,48.2,-3.5700000000000003,48.3320276835,134.19
2020-09-19 03:30:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,50.809,-3.76,50.9479350023,3.479,0,3.479,47.33,-3.76,47.4791164619,134.41
2020-09-19 04:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,50.819,-3.81,50.9616214518,3.509,0,3.509,47.31,-3.81,47.4631667717,134.41
2020-09-19 04:30:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,50.466,-3.67,50.5992693228,3.536,0,3.536,46.93,-3.67,47.0732811688,134.41
2020-09-19 05:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,50.099,-3.63,50.2303364611,3.539,0,3.539,46.56,-3.63,46.7012901321,134.26
2020-09-19 05:30:00,3.549,0.0,3.549,3.549,0,3.549,0.0,0.0,0.0,0.0,51.099,-3.22,51.2003535242,3.549,0,3.549,47.55,-3.22,47.658901582,134.11
2020-09-19 06:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,51.657,-3.15,51.7529530462,3.497,0,3.497,48.16,-3.15,48.2629060459,133.83
2020-09-19 06:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,55.173,-2.7800000000000002,55.2429934833,3.533,0,3.533,51.64,-2.7800000000000002,51.7147754515,133.26
2020-09-19 07:00:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,57.721,-1.74,57.7472202015,3.531,0,3.531,54.19,-1.74,54.2179278468,132.49
2020-09-19 07:30:00,5.317,0.0,5.317,5.317,0,5.317,0.0,0.0,0.0,0.0,63.507,-0.76,63.5115473674,5.317,0,5.317,58.19,-0.76,58.1949628404,132.49
2020-09-19 08:00:00,11.808,0.0,11.808,11.808,0,11.808,0.0,0.0,0.0,0.0,71.028,0.32,71.0287208388,11.808,0,11.808,59.22,0.32,59.2208645665,132.83
2020-09-19 08:30:00,21.152,0.0,21.152,21.152,0,21.152,0.0,0.0,0.0,0.0,79.802,1.9300000000000002,79.8253349758,21.152,0,21.152,58.65,1.9300000000000002,58.6817467361,132.68
2020-09-19 09:00:00,39.994,0.0,39.994,39.994,0,39.994,0.0,0.0,0.0,0.0,93.764,3.33,93.8231133357,39.994,0,39.994,53.77,3.33,53.8730155087,132.1
2020-09-19 09:30:00,53.271,0.0,53.271,53.271,0,53.271,0.0,0.0,0.0,0.0,104.461,4.32,104.550288957,53.271,0,53.271,51.19,4.32,51.3719621973,132.1
2020-09-19 10:00:00,74.226,0.0,74.226,74.226,0,74.226,0.0,0.0,0.0,0.0,116.656,5.07,116.7661219532,74.226,0,74.226,42.43,5.07,42.7318359072,132.1
2020-09-19 10:30:00,93.841,0.0,93.841,93.841,0,93.841,0.0,0.0,0.0,0.0,127.671,5.95,127.8095721806,93.841,0,93.841,33.83,5.95,34.3492561783,132.1
2020-09-19 11:00:00,120.468,0.0,120.468,120.468,0,120.468,0.0,0.0,0.0,0.0,140.578,6.39,140.723154399,120.468,0,120.468,20.11,6.39,21.100810411,132.3
2020-09-19 11:30:00,140.549,0.0,140.549,140.549,0,140.549,0.0,0.0,0.0,0.0,150.519,7.2,150.6911057793,140.549,0,140.549,9.97,7.2,12.2980039031,132.42
2020-09-19 12:00:00,140.821,0.0,140.821,140.821,0,140.821,0.0,0.0,0.0,0.0,149.821,6.83,149.9766013117,140.821,0,140.821,9.0,6.83,11.2981812696,132.63
2020-09-19 12:30:00,130.492,0.0,130.492,130.492,0,130.492,0.0,0.0,0.0,0.0,144.302,6.45,144.4460788807,130.492,0,130.492,13.81,6.45,15.242001180900001,132.45
