Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-19 13:00:00,116.024,0.0,116.024,116.024,0,116.024,0.0,0.0,0.0,0.0,134.394,5.83,134.5203930116,116.024,0,116.024,18.37,5.83,19.2729292013,132.24
2020-09-19 13:30:00,116.079,0.0,116.079,116.079,0,116.079,0.0,0.0,0.0,0.0,136.459,5.88,136.5856254552,116.079,0,116.079,20.38,5.88,21.2112894469,132.61
2020-09-19 14:00:00,113.227,0.0,113.227,113.227,0,113.227,0.0,0.0,0.0,0.0,132.017,5.36,132.1257654245,113.227,0,113.227,18.79,5.36,19.5395419598,133.14
2020-09-19 14:30:00,124.848,0.0,124.848,124.848,0,124.848,0.0,0.0,0.0,0.0,137.098,5.17,137.1954463676,124.848,0,124.848,12.25,5.17,13.2962927164,133.44
2020-09-19 15:00:00,121.631,0.0,121.631,121.631,0,121.631,0.0,0.0,0.0,0.0,133.881,4.12,133.9443786092,121.631,0,121.631,12.25,4.12,12.9242756083,132.99
2020-09-19 15:30:00,105.962,0.0,105.962,105.962,0,105.962,0.0,0.0,0.0,0.0,123.972,2.86,124.0049853191,105.962,0,105.962,18.01,2.86,18.2356710872,132.85
2020-09-19 16:00:00,89.675,0.0,89.675,89.675,0,89.675,0.0,0.0,0.0,0.0,113.785,2.56,113.8137945286,89.675,0,89.675,24.11,2.56,24.2455294848,132.74
2020-09-19 16:30:00,67.809,0.0,67.809,67.809,0,67.809,0.0,0.0,0.0,0.0,104.469,2.14,104.490916165,67.809,0,67.809,36.66,2.14,36.7224073285,132.74
2020-09-19 17:00:00,44.443,0.0,44.443,44.443,0,44.443,0.0,0.0,0.0,0.0,94.903,3.43,94.9649635866,44.443,0,44.443,50.46,3.43,50.5764421445,131.77
2020-09-19 17:30:00,36.027,0.0,36.027,36.027,0,36.027,0.0,0.0,0.0,0.0,95.317,-4.16,95.4077360019,36.027,0,36.027,59.29,-4.16,59.4357611207,133.88
2020-09-19 18:00:00,27.554,0.0,27.554,27.554,0,27.554,0.0,0.0,0.0,0.0,93.854,-5.49,94.014431956,27.554,0,27.554,66.3,-5.49,66.5269125993,133.88
2020-09-19 18:30:00,20.838,0.0,20.838,20.838,0,20.838,0.0,0.0,0.0,0.0,90.338,-5.59,90.5107857882,20.838,0,20.838,69.5,-5.59,69.72444406380001,133.65
2020-09-19 19:00:00,15.321,0.0,15.321,15.321,0,15.321,0.0,0.0,0.0,0.0,86.421,-5.5600000000000005,86.5996699821,15.321,0,15.321,71.1,-5.5600000000000005,71.3170638767,133.5
2020-09-19 19:30:00,17.594,0.0,17.594,17.594,0,17.594,0.0,0.0,0.0,0.0,87.764,-5.71,87.9495525628,17.594,0,17.594,70.17,-5.71,70.4019388938,133.5
2020-09-19 20:00:00,17.66,0.0,17.66,17.66,0,17.66,0.0,0.0,0.0,0.0,88.72,-5.79,88.9087312923,17.66,0,17.66,71.06,-5.79,71.2954956501,133.6
2020-09-19 20:30:00,16.884,0.0,16.884,16.884,0,16.884,0.0,0.0,0.0,0.0,85.414,-7.37,85.7313728806,16.884,0,16.884,68.53,-7.37,68.9251608631,134.03
2020-09-19 21:00:00,12.27,0.0,12.27,12.27,0,12.27,0.0,0.0,0.0,0.0,78.51,-8.19,78.9360259957,12.27,0,12.27,66.24,-8.19,66.7443907756,134.03
2020-09-19 21:30:00,6.7010000000000005,0.0,6.7010000000000005,6.7010000000000005,0,6.7010000000000005,0.0,0.0,0.0,0.0,71.261,-9.6,71.9047294759,6.7010000000000005,0,6.7010000000000005,64.56,-9.6,65.2698521524,134.63
2020-09-19 22:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,66.108,-10.79,66.9827721433,3.098,0,3.098,63.01,-10.79,63.9271788835,134.81
2020-09-19 22:30:00,3.9210000000000003,0.0,3.9210000000000003,3.9210000000000003,0,3.9210000000000003,0.0,0.0,0.0,0.0,63.681,-4.42,63.8342083917,3.9210000000000003,0,3.9210000000000003,59.76,-4.42,59.9232342251,133.36
2020-09-19 23:00:00,3.943,0.0,3.943,3.943,0,3.943,0.0,0.0,0.0,0.0,60.623,-1.72,60.6473950718,3.943,0,3.943,56.68,-1.72,56.7060913836,132.78
2020-09-19 23:30:00,4.002,0.0,4.002,4.002,0,4.002,0.0,0.0,0.0,0.0,57.682,-2.7800000000000002,57.7489525792,4.002,0,4.002,53.68,-2.7800000000000002,53.7519376395,133.56
2020-09-20 00:00:00,3.9699999999999998,0.0,3.9699999999999998,3.9699999999999998,0,3.9699999999999998,0.0,0.0,0.0,0.0,55.15,-3.7199999999999998,55.2753190855,3.9699999999999998,0,3.9699999999999998,51.18,-3.7199999999999998,51.3150153464,133.93
2020-09-20 00:30:00,3.9619999999999997,0.0,3.9619999999999997,3.9619999999999997,0,3.9619999999999997,0.0,0.0,0.0,0.0,54.132,-4.17,54.2923781391,3.9619999999999997,0,3.9619999999999997,50.17,-4.17,50.3430014997,134.36
2020-09-20 01:00:00,3.963,0.0,3.963,3.963,0,3.963,0.0,0.0,0.0,0.0,52.583,-4.54,52.7786271989,3.963,0,3.963,48.62,-4.54,48.8315062229,134.53
2020-09-20 01:30:00,3.981,0.0,3.981,3.981,0,3.981,0.0,0.0,0.0,0.0,52.381,-4.52,52.5756555927,3.981,0,3.981,48.4,-4.52,48.6105996672,134.1
2020-09-20 02:00:00,3.9050000000000002,0.0,3.9050000000000002,3.9050000000000002,0,3.9050000000000002,0.0,0.0,0.0,0.0,51.325,-4.65,51.5352124765,3.9050000000000002,0,3.9050000000000002,47.42,-4.65,47.6474437929,134.1
2020-09-20 02:30:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,50.426,-4.79,50.6529917774,3.916,0,3.916,46.51,-4.79,46.7560071007,134.46
2020-09-20 03:00:00,3.915,0.0,3.915,3.915,0,3.915,0.0,0.0,0.0,0.0,49.185,-5.02,49.4405160268,3.915,0,3.915,45.27,-5.02,45.5474840139,134.68
2020-09-20 03:30:00,3.976,0.0,3.976,3.976,0,3.976,0.0,0.0,0.0,0.0,48.136,-5.18,48.4139122154,3.976,0,3.976,44.16,-5.18,44.4627709438,134.68
2020-09-20 04:00:00,3.934,0.0,3.934,3.934,0,3.934,0.0,0.0,0.0,0.0,48.104,-5.52,48.4196779832,3.934,0,3.934,44.17,-5.52,44.5135855667,134.95
2020-09-20 04:30:00,3.9779999999999998,0.0,3.9779999999999998,3.9779999999999998,0,3.9779999999999998,0.0,0.0,0.0,0.0,47.778,-5.42,48.0844432639,3.9779999999999998,0,3.9779999999999998,43.8,-5.42,44.1340730049,134.95
2020-09-20 05:00:00,3.976,0.0,3.976,3.976,0,3.976,0.0,0.0,0.0,0.0,47.366,-5.28,47.6593784685,3.976,0,3.976,43.39,-5.28,43.7100732097,134.77
2020-09-20 05:30:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,48.279,-5.35,48.5745235798,3.979,0,3.979,44.3,-5.35,44.6218836447,134.77
2020-09-20 06:00:00,3.941,0.0,3.941,3.941,0,3.941,0.0,0.0,0.0,0.0,49.021,-4.99,49.274319285,3.941,0,3.941,45.08,-4.99,45.3553359595,134.77
2020-09-20 06:30:00,3.926,0.0,3.926,3.926,0,3.926,0.0,0.0,0.0,0.0,51.156,-4.28,51.334732258,3.926,0,3.926,47.23,-4.28,47.423531079,134.03
2020-09-20 07:00:00,3.832,0.0,3.832,3.832,0,3.832,0.0,0.0,0.0,0.0,53.552,-3.55,53.6695370205,3.832,0,3.832,49.72,-3.55,49.8465736034,133.83
2020-09-20 07:30:00,5.452,0.0,5.452,5.452,0,5.452,0.0,0.0,0.0,0.0,59.202,-3.13,59.2846835532,5.452,0,5.452,53.75,-3.13,53.8410568247,133.93
2020-09-20 08:00:00,12.224,0.0,12.224,12.224,0,12.224,0.0,0.0,0.0,0.0,66.524,-1.8599999999999999,66.5499975657,12.224,0,12.224,54.3,-1.8599999999999999,54.3318470144,133.03
2020-09-20 08:30:00,24.563,0.0,24.563,24.563,0,24.563,0.0,0.0,0.0,0.0,78.263,-0.76,78.2666900348,24.563,0,24.563,53.7,-0.76,53.7053777568,132.6
2020-09-20 09:00:00,38.742,0.0,38.742,38.742,0,38.742,0.0,0.0,0.0,0.0,89.782,0.34,89.7826437793,38.742,0,38.742,51.04,0.34,51.0411324326,132.67
2020-09-20 09:30:00,64.379,0.0,64.379,64.379,0,64.379,0.0,0.0,0.0,0.0,108.159,2.16,108.1805660967,64.379,0,64.379,43.78,2.16,43.8332522179,132.01
2020-09-20 10:00:00,79.985,0.0,79.985,79.985,0,79.985,0.0,0.0,0.0,0.0,119.735,3.77,119.7943367818,79.985,0,79.985,39.75,3.77,39.9283783793,131.66
2020-09-20 10:30:00,89.791,0.0,89.791,89.791,0,89.791,0.0,0.0,0.0,0.0,127.491,4.71,127.577972946,89.791,0,89.791,37.7,4.71,37.993079633,131.56
2020-09-20 11:00:00,101.062,0.0,101.062,101.062,0,101.062,0.0,0.0,0.0,0.0,133.402,5.05,133.4975509288,101.062,0,101.062,32.34,5.05,32.7319125625,131.85
2020-09-20 11:30:00,132.993,0.0,132.993,132.993,0,132.993,0.0,0.0,0.0,0.0,151.363,5.62,151.4672973582,132.993,0,132.993,18.37,5.62,19.2104476783,132.31
2020-09-20 12:00:00,147.483,0.0,147.483,147.483,0,147.483,0.0,0.0,0.0,0.0,160.193,7.12,160.3511510685,147.483,0,147.483,12.71,7.12,14.5684076,131.86
2020-09-20 12:30:00,154.434,0.0,154.434,154.434,0,154.434,0.0,0.0,0.0,0.0,166.674,7.4,166.8381918986,154.434,0,154.434,12.24,7.4,14.3030626091,131.76
2020-09-20 13:00:00,157.393,0.0,157.393,157.393,0,157.393,0.0,0.0,0.0,0.0,169.613,7.75,169.7899651599,157.393,0,157.393,12.22,7.75,14.4703455384,131.59
2020-09-20 13:30:00,148.587,0.0,148.587,148.587,0,148.587,0.0,0.0,0.0,0.0,162.657,6.94,162.8049853321,148.587,0,148.587,14.07,6.94,15.6884830369,131.67
2020-09-20 14:00:00,146.261,0.0,146.261,146.261,0,146.261,0.0,0.0,0.0,0.0,159.161,6.37,159.2884202351,146.261,0,146.261,12.9,6.37,14.3870393063,131.81
2020-09-20 14:30:00,136.124,0.0,136.124,136.124,0,136.124,0.0,0.0,0.0,0.0,152.994,5.4,153.0892681934,136.124,0,136.124,16.87,5.4,17.7131843552,132.04
2020-09-20 15:00:00,132.153,0.0,132.153,132.153,0,132.153,0.0,0.0,0.0,0.0,149.983,5.06,150.068330733,132.153,0,132.153,17.83,5.06,18.5340902124,132.18
2020-09-20 15:30:00,123.931,0.0,123.931,123.931,0,123.931,0.0,0.0,0.0,0.0,146.461,4.34,146.5252883328,123.931,0,123.931,22.53,4.34,22.9442040612,132.18
2020-09-20 16:00:00,106.408,0.0,106.408,106.408,0,106.408,0.0,0.0,0.0,0.0,137.178,4.03,137.2371836785,106.408,0,106.408,30.77,4.03,31.0327858885,132.18
2020-09-20 16:30:00,81.814,0.0,81.814,81.814,0,81.814,0.0,0.0,0.0,0.0,126.364,3.68,126.4175735252,81.814,0,81.814,44.55,3.68,44.7017326286,131.74
2020-09-20 17:00:00,64.736,0.0,64.736,64.736,0,64.736,0.0,0.0,0.0,0.0,124.506,8.13,124.7711542625,64.736,0,64.736,59.77,8.13,60.3203929032,132.88
2020-09-20 17:30:00,49.819,0.0,49.819,49.819,0,49.819,0.0,0.0,0.0,0.0,120.429,12.66,121.0926077058,49.819,0,49.819,70.61,12.66,71.7359582079,134.28
2020-09-20 18:00:00,44.535,0.0,44.535,44.535,0,44.535,0.0,0.0,0.0,0.0,119.875,13.03,120.5810786359,44.535,0,44.535,75.34,13.03,76.4584625794,134.1
2020-09-20 18:30:00,28.277,0.0,28.277,28.277,0,28.277,0.0,0.0,0.0,0.0,109.687,12.74,110.4243884701,28.277,0,28.277,81.41,12.74,82.4008234182,133.92
2020-09-20 19:00:00,20.856,0.0,20.856,20.856,0,20.856,0.0,0.0,0.0,0.0,104.826,12.9,105.6167613402,20.856,0,20.856,83.97,12.9,84.9551110882,133.73
2020-09-20 19:30:00,17.548000000000002,0.0,17.548000000000002,17.548000000000002,0,17.548000000000002,0.0,0.0,0.0,0.0,102.668,13.0,103.4877684753,17.548000000000002,0,17.548000000000002,85.12,13.0,86.1069939087,133.8
2020-09-20 20:00:00,17.425,0.0,17.425,17.425,0,17.425,0.0,0.0,0.0,0.0,103.055,13.25,103.903298913,17.425,0,17.425,85.63,13.25,86.6490588524,133.64
2020-09-20 20:30:00,12.923,0.0,12.923,12.923,0,12.923,0.0,0.0,0.0,0.0,97.603,11.88,98.3233441712,12.923,0,12.923,84.68,11.88,85.5092790287,134.08
2020-09-20 21:00:00,12.926,0.0,12.926,12.926,0,12.926,0.0,0.0,0.0,0.0,93.486,10.43,94.0660251951,12.926,0,12.926,80.56,10.43,81.2323734726,134.08
2020-09-20 21:30:00,4.177,0.0,4.177,4.177,0,4.177,0.0,0.0,0.0,0.0,83.167,9.36,83.6920515282,4.177,0,4.177,78.99,9.36,79.5426281939,134.27
2020-09-20 22:00:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,78.537,8.06,78.949502652,3.737,0,3.737,74.8,8.06,75.2329954209,134.7
2020-09-20 22:30:00,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0,73.117,6.79,73.4315993902,3.827,0,3.827,69.29,6.79,69.6218945447,134.99
2020-09-20 23:00:00,3.86,0.0,3.86,3.86,0,3.86,0.0,0.0,0.0,0.0,68.22,3.99,68.3365824431,3.86,0,3.86,64.36,3.99,64.4835614711,134.72
2020-09-20 23:30:00,3.922,0.0,3.922,3.922,0,3.922,0.0,0.0,0.0,0.0,64.352,-3.15,64.4290493799,3.922,0,3.922,60.43,-3.15,60.5120434294,132.98
2020-09-21 00:00:00,3.933,0.0,3.933,3.933,0,3.933,0.0,0.0,0.0,0.0,61.443,-3.9699999999999998,61.5711226875,3.933,0,3.933,57.51,-3.9699999999999998,57.6468646155,133.52
2020-09-21 00:30:00,3.983,0.0,3.983,3.983,0,3.983,0.0,0.0,0.0,0.0,59.103,-4.6,59.2817392542,3.983,0,3.983,55.12,-4.6,55.3116118008,133.86
2020-09-21 01:00:00,3.9779999999999998,0.0,3.9779999999999998,3.9779999999999998,0,3.9779999999999998,0.0,0.0,0.0,0.0,58.288,-4.52,58.4629912338,3.9779999999999998,0,3.9779999999999998,54.31,-4.52,54.4977660093,133.86
2020-09-21 01:30:00,3.9619999999999997,0.0,3.9619999999999997,3.9619999999999997,0,3.9619999999999997,0.0,0.0,0.0,0.0,58.902,-4.86,59.1021590469,3.9619999999999997,0,3.9619999999999997,54.94,-4.86,55.1545392511,134.03
2020-09-21 02:00:00,3.892,0.0,3.892,3.892,0,3.892,0.0,0.0,0.0,0.0,58.092,-5.35,58.3378347558,3.892,0,3.892,54.2,-5.35,54.4634051451,133.78
2020-09-21 02:30:00,3.964,0.0,3.964,3.964,0,3.964,0.0,0.0,0.0,0.0,57.644,-5.55,57.9105623872,3.964,0,3.964,53.68,-5.55,53.9661458694,133.783
2020-09-21 03:00:00,3.965,0.0,3.965,3.965,0,3.965,0.0,0.0,0.0,0.0,56.305,-5.88,56.6111952267,3.965,0,3.965,52.34,-5.88,52.6692509914,133.783
2020-09-21 03:30:00,4.082,0.0,4.082,4.082,0,4.082,0.0,0.0,0.0,0.0,55.862,-6.0,56.1832986216,4.082,0,4.082,51.78,-6.0,52.126465447,133.783
2020-09-21 04:00:00,4.061,0.0,4.061,4.061,0,4.061,0.0,0.0,0.0,0.0,55.711,-5.68,55.9998028657,4.061,0,4.061,51.65,-5.68,51.961378927,133.783
2020-09-21 04:30:00,4.047,0.0,4.047,4.047,0,4.047,0.0,0.0,0.0,0.0,54.947,-5.59,55.2306156855,4.047,0,4.047,50.9,-5.59,51.206035777,133.783
2020-09-21 05:00:00,4.025,0.0,4.025,4.025,0,4.025,0.0,0.0,0.0,0.0,55.185,-5.5,55.4584008514,4.025,0,4.025,51.16,-5.5,51.454791808,133.133
2020-09-21 05:30:00,13.005,0.0,13.005,13.005,0,13.005,0.0,0.0,0.0,0.0,60.955,-3.64,61.0635867355,13.005,0,13.005,47.95,-3.64,48.0879621111,133.32
2020-09-21 06:00:00,8.021,0.0,8.021,8.021,0,8.021,0.0,0.0,0.0,0.0,59.081,-2.45,59.1317770831,8.021,0,8.021,51.06,-2.45,51.1187450941,133.68
2020-09-21 06:30:00,4.607,0.0,4.607,4.607,0,4.607,0.0,0.0,0.0,0.0,63.627,-0.51,63.6290439108,4.607,0,4.607,59.02,-0.51,59.0222034492,133.32
2020-09-21 07:00:00,12.963,0.0,12.963,12.963,0,12.963,0.0,0.0,0.0,0.0,75.493,2.18,75.524469207,12.963,0,12.963,62.53,2.18,62.5679894195,132.36
2020-09-21 07:30:00,15.299,0.0,15.299,15.299,0,15.299,0.0,0.0,0.0,0.0,84.139,-1.77,84.1576153476,15.299,0,15.299,68.84,-1.77,68.8627511794,133.21
2020-09-21 08:00:00,24.153,0.0,24.153,24.153,0,24.153,0.0,0.0,0.0,0.0,93.553,-3.85,93.6321862876,24.153,0,24.153,69.4,-3.85,69.5067083093,133.66
2020-09-21 08:30:00,39.062,0.0,39.062,39.062,0,39.062,0.0,0.0,0.0,0.0,106.812,-2.87,106.8505509766,39.062,0,39.062,67.75,-2.87,67.8107616828,133.78
2020-09-21 09:00:00,56.877,0.0,56.877,56.877,0,56.877,0.0,0.0,0.0,0.0,117.877,-2.17,117.8969720943,56.877,0,56.877,61.0,-2.17,61.0385853375,133.78
2020-09-21 09:30:00,77.821,0.0,77.821,77.821,0,77.821,0.0,0.0,0.0,0.0,131.161,-1.54,131.1700404856,77.821,0,77.821,53.34,-1.54,53.3622263404,133.52
2020-09-21 10:00:00,97.622,0.0,97.622,97.622,0,97.622,0.0,0.0,0.0,0.0,142.732,-1.26,142.7375613635,97.622,0,97.622,45.11,-1.26,45.1275935543,133.75
2020-09-21 10:30:00,106.656,0.0,106.656,106.656,0,106.656,0.0,0.0,0.0,0.0,145.006,-1.5,145.0137580921,106.656,0,106.656,38.35,-1.5,38.3793238606,133.93
2020-09-21 11:00:00,123.064,0.0,123.064,123.064,0,123.064,0.0,0.0,0.0,0.0,152.804,-0.9,152.8066504312,123.064,0,123.064,29.74,-0.9,29.7536149064,134.03
2020-09-21 11:30:00,135.603,0.0,135.603,135.603,0,135.603,0.0,0.0,0.0,0.0,156.303,-0.22,156.3031548274,135.603,0,135.603,20.7,-0.22,20.7011690491,133.89
2020-09-21 12:00:00,144.293,0.0,144.293,144.293,0,144.293,0.0,0.0,0.0,0.0,160.653,0.58,160.6540469736,144.293,0,144.293,16.36,0.58,16.3702779451,133.89
2020-09-21 12:30:00,149.149,0.0,149.149,149.149,0,149.149,0.0,0.0,0.0,0.0,164.139,0.8300000000000001,164.1410985128,149.149,0,149.149,14.99,0.8300000000000001,15.012961067,134.11
2020-09-21 13:00:00,151.339,0.0,151.339,151.339,0,151.339,0.0,0.0,0.0,0.0,165.599,0.77,165.6007901581,151.339,0,151.339,14.26,0.77,14.2807737886,134.11
2020-09-21 13:30:00,151.393,0.0,151.393,151.393,0,151.393,0.0,0.0,0.0,0.0,164.733,0.04,164.7330048563,151.393,0,151.393,13.34,0.04,13.3400599699,133.56
2020-09-21 14:00:00,148.388,0.0,148.388,148.388,0,148.388,0.0,0.0,0.0,0.0,161.258,0.04,161.258004961,148.388,0,148.388,12.87,0.04,12.8700621599,133.64
2020-09-21 14:30:00,142.533,0.0,142.533,142.533,0,142.533,0.0,0.0,0.0,0.0,156.873,-0.1,156.8730318729,142.533,0,142.533,14.34,-0.1,14.3403486708,133.64
2020-09-21 15:00:00,134.318,0.0,134.318,134.318,0,134.318,0.0,0.0,0.0,0.0,150.748,-0.49,150.74879636,134.318,0,134.318,16.43,-0.49,16.4373051319,133.84
2020-09-21 15:30:00,123.163,0.0,123.163,123.163,0,123.163,0.0,0.0,0.0,0.0,144.163,-1.1,144.1671965774,123.163,0,123.163,21.0,-1.1,21.0287897892,134.02
2020-09-21 16:00:00,108.856,0.0,108.856,108.856,0,108.856,0.0,0.0,0.0,0.0,139.396,-1.47,139.4037507243,108.856,0,108.856,30.54,-1.47,30.5753577248,134.09
2020-09-21 16:30:00,97.486,0.0,97.486,97.486,0,97.486,0.0,0.0,0.0,0.0,135.836,-2.94,135.8678125827,97.486,0,97.486,38.35,-2.94,38.462528518,134.93
2020-09-21 17:00:00,78.68,0.0,78.68,78.68,0,78.68,0.0,0.0,0.0,0.0,129.59,-3.69,129.6425246592,78.68,0,78.68,50.91,-3.69,51.0435519924,134.68
2020-09-21 17:30:00,57.971,0.0,57.971,57.971,0,57.971,0.0,0.0,0.0,0.0,120.401,-3.42,120.4495628925,57.971,0,57.971,62.43,-3.42,62.5236059421,134.1
2020-09-21 18:00:00,37.952,0.0,37.952,37.952,0,37.952,0.0,0.0,0.0,0.0,110.872,-2.61,110.9027163058,37.952,0,37.952,72.92,-2.61,72.9666944571,133.6
2020-09-21 18:30:00,21.065,0.0,21.065,21.065,0,21.065,0.0,0.0,0.0,0.0,100.615,-2.32,100.6417439485,21.065,0,21.065,79.55,-2.32,79.583823105,133.38
2020-09-21 19:00:00,15.265,0.0,15.265,15.265,0,15.265,0.0,0.0,0.0,0.0,97.245,-2.17,97.2692085143,15.265,0,15.265,81.98,-2.17,82.0087147808,133.38
2020-09-21 19:30:00,17.038,0.0,17.038,17.038,0,17.038,0.0,0.0,0.0,0.0,99.688,-1.94,99.706875109,17.038,0,17.038,82.65,-1.94,82.6727651648,133.01
2020-09-21 20:00:00,17.432,0.0,17.432,17.432,0,17.432,0.0,0.0,0.0,0.0,101.762,-2.29,101.7877632331,17.432,0,17.432,84.33,-2.29,84.3610870011,133.23
2020-09-21 20:30:00,13.119,0.0,13.119,13.119,0,13.119,0.0,0.0,0.0,0.0,95.149,-3.98,95.2322035921,13.119,0,13.119,82.03,-3.98,82.1264957246,133.78
2020-09-21 21:00:00,12.926,0.0,12.926,12.926,0,12.926,0.0,0.0,0.0,0.0,90.696,-5.92,90.8890027231,12.926,0,12.926,77.77,-5.92,77.9949953523,134.47
2020-09-21 21:30:00,4.081,0.0,4.081,4.081,0,4.081,0.0,0.0,0.0,0.0,81.161,-7.91,81.5455456846,4.081,0,4.081,77.08,-7.91,77.4848017356,134.64
2020-09-21 22:00:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,74.783,-9.39,75.370214203,3.643,0,3.643,71.14,-9.39,71.757032408,134.74
2020-09-21 22:30:00,3.713,0.0,3.713,3.713,0,3.713,0.0,0.0,0.0,0.0,68.483,-10.65,69.30615982,3.713,0,3.713,64.77,-10.65,65.6397394876,134.92
2020-09-21 23:00:00,3.749,0.0,3.749,3.749,0,3.749,0.0,0.0,0.0,0.0,64.269,-8.89,64.8809406606,3.749,0,3.749,60.52,-8.89,61.1694572479,134.15
2020-09-21 23:30:00,3.831,0.0,3.831,3.831,0,3.831,0.0,0.0,0.0,0.0,59.781,-6.24,60.1057864186,3.831,0,3.831,55.95,-6.24,56.2968924542,133.13
2020-09-22 00:00:00,3.856,0.0,3.856,3.856,0,3.856,0.0,0.0,0.0,0.0,58.406,-7.48,58.883030119,3.856,0,3.856,54.55,-7.48,55.0604476916,133.44
2020-09-22 00:30:00,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0,56.216,-8.13,56.8008411557,3.866,0,3.866,52.35,-8.13,52.9775367491,133.89
2020-09-22 01:00:00,3.93,0.0,3.93,3.93,0,3.93,0.0,0.0,0.0,0.0,52.27,-8.0,52.8786620481,3.93,0,3.93,48.34,-8.0,48.997506059,134.13
2020-09-22 01:30:00,3.993,0.0,3.993,3.993,0,3.993,0.0,0.0,0.0,0.0,50.693,-7.78,51.2865347728,3.993,0,3.993,46.7,-7.78,47.3436204784,134.01
2020-09-22 02:00:00,3.938,0.0,3.938,3.938,0,3.938,0.0,0.0,0.0,0.0,50.198,-8.16,50.8569051752,3.938,0,3.938,46.26,-8.16,46.9741758842,134.3
2020-09-22 02:30:00,3.918,0.0,3.918,3.918,0,3.918,0.0,0.0,0.0,0.0,49.698,-12.47,51.2385802301,3.918,0,3.918,45.78,-12.47,47.4479641291,133.34
2020-09-22 03:00:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,48.546,-13.07,50.2746359112,3.916,0,3.916,44.63,-13.07,46.5044277462,133.34
2020-09-22 03:30:00,3.949,0.0,3.949,3.949,0,3.949,0.0,0.0,0.0,0.0,47.539,-12.95,49.2712798799,3.949,0,3.949,43.59,-12.95,45.472965595,133.27
2020-09-22 04:00:00,3.957,0.0,3.957,3.957,0,3.957,0.0,0.0,0.0,0.0,46.657,-12.76,48.3703757376,3.957,0,3.957,42.7,-12.76,44.5657671313,133.15
2020-09-22 04:30:00,3.956,0.0,3.956,3.956,0,3.956,0.0,0.0,0.0,0.0,46.596,-12.41,48.220279095,3.956,0,3.956,42.64,-12.41,44.4092073787,132.66
2020-09-22 05:00:00,3.8810000000000002,0.0,3.8810000000000002,3.8810000000000002,0,3.8810000000000002,0.0,0.0,0.0,0.0,46.461,-12.33,48.0692565056,3.8810000000000002,0,3.8810000000000002,42.58,-12.33,44.329282647,132.57
2020-09-22 05:30:00,3.956,0.0,3.956,3.956,0,3.956,0.0,0.0,0.0,0.0,47.916,-11.47,49.2697062707,3.956,0,3.956,43.96,-11.47,45.4317345035,132.28
2020-09-22 06:00:00,3.923,0.0,3.923,3.923,0,3.923,0.0,0.0,0.0,0.0,51.033,-10.53,52.1080415003,3.923,0,3.923,47.11,-10.53,48.2724869879,132.1
2020-09-22 06:30:00,4.258,0.0,4.258,4.258,0,4.258,0.0,0.0,0.0,0.0,60.648,-5.11,60.8628951332,4.258,0,4.258,56.39,-5.11,56.6210579202,132.71
2020-09-22 07:00:00,8.847,0.0,8.847,8.847,0,8.847,0.0,0.0,0.0,0.0,70.657,1.29,70.6687749222,8.847,0,8.847,61.81,1.29,61.8234599485,134.16
2020-09-22 07:30:00,19.891,0.0,19.891,19.891,0,19.891,0.0,0.0,0.0,0.0,86.001,3.54,86.0738264573,19.891,0,19.891,66.11,3.54,66.2047105575,133.53
2020-09-22 08:00:00,27.411,0.0,27.411,27.411,0,27.411,0.0,0.0,0.0,0.0,94.201,6.41,94.4188355202,27.411,0,27.411,66.79,6.41,67.096886664,132.76
2020-09-22 08:30:00,40.384,0.0,40.384,40.384,0,40.384,0.0,0.0,0.0,0.0,104.294,7.5600000000000005,104.5676433511,40.384,0,40.384,63.91,7.5600000000000005,64.355587947,132.76
2020-09-22 09:00:00,53.444,0.0,53.444,53.444,0,53.444,0.0,0.0,0.0,0.0,111.364,7.94,111.6466931709,53.444,0,53.444,57.92,7.94,58.4616968621,132.76
2020-09-22 09:30:00,72.793,0.0,72.793,72.793,0,72.793,0.0,0.0,0.0,0.0,121.933,8.29,122.2144860031,72.793,0,72.793,49.14,8.29,49.8343626427,132.55
2020-09-22 10:00:00,86.774,0.0,86.774,86.774,0,86.774,0.0,0.0,0.0,0.0,128.504,9.38,128.8458862983,86.774,0,86.774,41.73,9.38,42.7712204642,132.3
2020-09-22 10:30:00,76.989,0.0,76.989,76.989,0,76.989,0.0,0.0,0.0,0.0,122.309,9.62,122.6867388148,76.989,0,76.989,45.32,9.62,46.329761493,132.47
2020-09-22 11:00:00,68.654,0.0,68.654,68.654,0,68.654,0.0,0.0,0.0,0.0,116.404,9.85,116.8200056326,68.654,0,68.654,47.75,9.85,48.7553586798,132.33
2020-09-22 11:30:00,51.412,0.0,51.412,51.412,0,51.412,0.0,0.0,0.0,0.0,103.982,9.02,104.3724902644,51.412,0,51.412,52.57,9.02,53.3382161307,132.07
2020-09-22 12:00:00,45.607,0.0,45.607,45.607,0,45.607,0.0,0.0,0.0,0.0,100.117,-0.32,100.1175114004,45.607,0,45.607,54.51,-0.32,54.5109392691,133.79
2020-09-22 12:30:00,37.065,0.0,37.065,37.065,0,37.065,0.0,0.0,0.0,0.0,97.485,1.4100000000000001,97.4951964201,37.065,0,37.065,60.42,1.4100000000000001,60.4364500943,132.58
2020-09-22 13:00:00,27.974,0.0,27.974,27.974,0,27.974,0.0,0.0,0.0,0.0,94.134,1.9100000000000001,94.1533751705,27.974,0,27.974,66.16,1.9100000000000001,66.187564542,132.8
2020-09-22 13:30:00,30.034,0.0,30.034,30.034,0,30.034,0.0,0.0,0.0,0.0,95.524,0.45,95.5250599372,30.034,0,30.034,65.49,0.45,65.4915460193,133.7
2020-09-22 14:00:00,27.69,0.0,27.69,27.69,0,27.69,0.0,0.0,0.0,0.0,91.97,0.07,91.9700266391,27.69,0,27.69,64.28,0.07,64.2800381145,133.7
2020-09-22 14:30:00,23.557,0.0,23.557,23.557,0,23.557,0.0,0.0,0.0,0.0,89.467,0.0,89.467,23.557,0,23.557,65.91,0.0,65.91,133.92
2020-09-22 15:00:00,21.816,0.0,21.816,21.816,0,21.816,0.0,0.0,0.0,0.0,88.466,-0.48,88.4673021856,21.816,0,21.816,66.65,-0.48,66.6517284097,134.49
2020-09-22 15:30:00,28.008,0.0,28.008,28.008,0,28.008,0.0,0.0,0.0,0.0,91.228,-1.75,91.2447833249,28.008,0,28.008,63.22,-1.75,63.2442163364,135.04
2020-09-22 16:00:00,30.355,0.0,30.355,30.355,0,30.355,0.0,0.0,0.0,0.0,93.935,-1.8,93.9522443851,30.355,0,30.355,63.58,-1.8,63.6054746071,134.82
2020-09-22 16:30:00,23.505,0.0,23.505,23.505,0,23.505,0.0,0.0,0.0,0.0,94.755,-1.07,94.7610411773,23.505,0,23.505,71.25,-1.07,71.258033933,134.47
2020-09-22 17:00:00,16.556,0.0,16.556,16.556,0,16.556,0.0,0.0,0.0,0.0,97.256,0.06,97.2560185079,16.556,0,16.556,80.7,0.06,80.7000223048,134.22
2020-09-22 17:30:00,26.706,0.0,26.706,26.706,0,26.706,0.0,0.0,0.0,0.0,107.236,-0.02,107.236001865,26.706,0,26.706,80.53,-0.02,80.5300024835,134.08
2020-09-22 18:00:00,26.223,0.0,26.223,26.223,0,26.223,0.0,0.0,0.0,0.0,108.113,0.09,108.1130374608,26.223,0,26.223,81.89,0.09,81.8900494566,133.6
2020-09-22 18:30:00,24.707,0.0,24.707,24.707,0,24.707,0.0,0.0,0.0,0.0,106.447,-0.05,106.4470117429,24.707,0,24.707,81.74,-0.05,81.7400152924,133.41
2020-09-22 19:00:00,22.438,0.0,22.438,22.438,0,22.438,0.0,0.0,0.0,0.0,103.728,-0.11,103.7280583256,22.438,0,22.438,81.29,-0.11,81.2900744249,133.12
2020-09-22 19:30:00,13.566,0.0,13.566,13.566,0,13.566,0.0,0.0,0.0,0.0,97.736,0.51,97.7373306163,13.566,0,13.566,84.17,0.51,84.1715450731,132.95
2020-09-22 20:00:00,13.3,0.0,13.3,13.3,0,13.3,0.0,0.0,0.0,0.0,94.61,-1.26,94.6183898616,13.3,0,13.3,81.31,-1.26,81.3197620508,133.55
2020-09-22 20:30:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,83.499,-4.34,83.6117133002,4.449,0,4.449,79.05,-4.34,79.1690476133,133.77
2020-09-22 21:00:00,3.9779999999999998,0.0,3.9779999999999998,3.9779999999999998,0,3.9779999999999998,0.0,0.0,0.0,0.0,79.218,-6.0,79.4448961482,3.9779999999999998,0,3.9779999999999998,75.24,-6.0,75.4788553172,133.77
2020-09-22 21:30:00,3.983,0.0,3.983,3.983,0,3.983,0.0,0.0,0.0,0.0,74.403,-7.6,74.7901491441,3.983,0,3.983,70.42,-7.6,70.8289234706,133.77
2020-09-22 22:00:00,3.752,0.0,3.752,3.752,0,3.752,0.0,0.0,0.0,0.0,70.012,-9.67,70.6766513355,3.752,0,3.752,66.26,-9.67,66.9619033481,134.5
2020-09-22 22:30:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,64.628,-11.1,65.5742966718,3.758,0,3.758,60.87,-11.1,61.8737981701,134.71
2020-09-22 23:00:00,3.85,0.0,3.85,3.85,0,3.85,0.0,0.0,0.0,0.0,57.92,-12.06,59.1622345758,3.85,0,3.85,54.07,-12.06,55.3986326546,134.79
2020-09-22 23:30:00,4.121,0.0,4.121,4.121,0,4.121,0.0,0.0,0.0,0.0,54.251,-3.86,54.3881476151,4.121,0,4.121,50.13,-3.86,50.2783899901,132.72
2020-09-23 00:00:00,4.149,0.0,4.149,4.149,0,4.149,0.0,0.0,0.0,0.0,51.559,-2.4,51.6148281117,4.149,0,4.149,47.41,-2.4,47.4707078102,132.49
2020-09-23 00:30:00,4.159,0.0,4.159,4.159,0,4.159,0.0,0.0,0.0,0.0,50.579,-2.64,50.647851297,4.159,0,4.159,46.42,-2.64,46.495010485,132.79
2020-09-23 01:00:00,3.899,0.0,3.899,3.899,0,3.899,0.0,0.0,0.0,0.0,49.449,-2.9,49.5339641155,3.899,0,3.899,45.55,-2.9,45.6422227767,133.11
2020-09-23 01:30:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,51.053,-3.12,51.1482473698,3.883,0,3.883,47.17,-3.12,47.2730716159,133.73
2020-09-23 02:00:00,7.878,0.0,7.878,7.878,0,7.878,0.0,0.0,0.0,0.0,53.458,-3.55,53.5757432426,7.878,0,7.878,45.58,-3.55,45.718036922,134.1
2020-09-23 02:30:00,13.073,0.0,13.073,13.073,0,13.073,0.0,0.0,0.0,0.0,56.633,-4.17,56.786315156,13.073,0,13.073,43.56,-4.17,43.759141902,134.68
2020-09-23 03:00:00,5.472,0.0,5.472,5.472,0,5.472,0.0,0.0,0.0,0.0,50.572,-4.45,50.7674076943,5.472,0,5.472,45.1,-4.45,45.3190081533,134.97
2020-09-23 03:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,49.355,-4.46,49.5561058297,3.815,0,3.815,45.54,-4.46,45.7578758248,135.09
2020-09-23 04:00:00,3.802,0.0,3.802,3.802,0,3.802,0.0,0.0,0.0,0.0,49.592,-4.47,49.7930453377,3.802,0,3.802,45.79,-4.47,46.0076624053,135.09
2020-09-23 04:30:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,50.345,-4.31,50.5291512397,3.8449999999999998,0,3.8449999999999998,46.5,-4.31,46.6993158408,135.09
2020-09-23 05:00:00,9.799,0.0,9.799,9.799,0,9.799,0.0,0.0,0.0,0.0,53.919,-4.53,54.1089591565,9.799,0,9.799,44.12,-4.53,44.351948097,135.31
2020-09-23 05:30:00,13.169,0.0,13.169,13.169,0,13.169,0.0,0.0,0.0,0.0,56.939,-3.9699999999999998,57.077233824,13.169,0,13.169,43.77,-3.9699999999999998,43.9496734914,134.27
2020-09-23 06:00:00,8.791,0.0,8.791,8.791,0,8.791,0.0,0.0,0.0,0.0,59.491,-3.29,59.5819031334,8.791,0,8.791,50.7,-3.29,50.8066344093,133.94
2020-09-23 06:30:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,62.194,0.24,62.1944630655,3.7439999999999998,0,3.7439999999999998,58.45,0.24,58.4504927268,132.49
2020-09-23 07:00:00,4.382,0.0,4.382,4.382,0,4.382,0.0,0.0,0.0,0.0,70.352,2.95,70.4138225351,4.382,0,4.382,65.97,2.95,66.0359250711,131.67
2020-09-23 07:30:00,13.12,0.0,13.12,13.12,0,13.12,0.0,0.0,0.0,0.0,84.72,7.77,85.0755622961,13.12,0,13.12,71.6,7.77,72.0203644812,133.54
2020-09-23 08:00:00,14.806000000000001,0.0,14.806000000000001,14.806000000000001,0,14.806000000000001,0.0,0.0,0.0,0.0,90.816,9.63,91.3251485408,14.806000000000001,0,14.806000000000001,76.01,9.63,76.6176024162,133.83
2020-09-23 08:30:00,18.383,0.0,18.383,18.383,0,18.383,0.0,0.0,0.0,0.0,97.623,10.39,98.1743460839,18.383,0,18.383,79.24,10.39,79.9182688751,133.32
2020-09-23 09:00:00,19.165,0.0,19.165,19.165,0,19.165,0.0,0.0,0.0,0.0,100.395,12.12,101.1239359647,19.165,0,19.165,81.23,12.12,82.1292110032,133.11
2020-09-23 09:30:00,24.234,0.0,24.234,24.234,0,24.234,0.0,0.0,0.0,0.0,105.084,12.75,105.8546624198,24.234,0,24.234,80.85,12.75,81.8491600446,132.96
2020-09-23 10:00:00,34.493,0.0,34.493,34.493,0,34.493,0.0,0.0,0.0,0.0,111.973,12.63,112.6830494307,34.493,0,34.493,77.48,12.63,78.5026579168,133.22
2020-09-23 10:30:00,37.446,0.0,37.446,37.446,0,37.446,0.0,0.0,0.0,0.0,114.816,12.74,115.520653807,37.446,0,37.446,77.37,12.74,78.4118900423,133.34
2020-09-23 11:00:00,35.388,0.0,35.388,35.388,0,35.388,0.0,0.0,0.0,0.0,113.818,12.93,114.5500852204,35.388,0,35.388,78.43,12.93,79.4886771811,133.26
2020-09-23 11:30:00,42.819,0.0,42.819,42.819,0,42.819,0.0,0.0,0.0,0.0,118.379,12.45,119.0318870765,42.819,0,42.819,75.56,12.45,76.5788227906,133.26
2020-09-23 12:00:00,55.556,0.0,55.556,55.556,0,55.556,0.0,0.0,0.0,0.0,123.766,11.78,124.325343981,55.556,0,55.556,68.21,11.78,69.2197406814,133.49
2020-09-23 12:30:00,62.605,0.0,62.605,62.605,0,62.605,0.0,0.0,0.0,0.0,126.525,11.89,127.082444598,62.605,0,62.605,63.92,11.89,65.016447919,133.37
2020-09-23 13:00:00,66.508,0.0,66.508,66.508,0,66.508,0.0,0.0,0.0,0.0,131.088,11.84,131.6216142736,66.508,0,66.508,64.58,11.84,65.6563934434,133.48
2020-09-23 13:30:00,60.57,0.0,60.57,60.57,0,60.57,0.0,0.0,0.0,0.0,126.35,10.62,126.7955318613,60.57,0,60.57,65.78,10.62,66.6317702001,133.88
2020-09-23 14:00:00,70.085,0.0,70.085,70.085,0,70.085,0.0,0.0,0.0,0.0,126.735,10.13,127.1392037296,70.085,0,70.085,56.65,10.13,57.5485829539,134.28
2020-09-23 14:30:00,65.536,0.0,65.536,65.536,0,65.536,0.0,0.0,0.0,0.0,124.086,10.47,124.5269300031,65.536,0,65.536,58.55,10.47,59.4787642777,134.18
2020-09-23 15:00:00,60.298,0.0,60.298,60.298,0,60.298,0.0,0.0,0.0,0.0,119.448,10.49,119.9077345462,60.298,0,60.298,59.15,10.49,60.072977286,134.73
2020-09-23 15:30:00,44.625,0.0,44.625,44.625,0,44.625,0.0,0.0,0.0,0.0,106.265,8.84,106.6320581486,44.625,0,44.625,61.64,8.84,62.2706608284,135.26
2020-09-23 16:00:00,39.532,0.0,39.532,39.532,0,39.532,0.0,0.0,0.0,0.0,105.532,9.29,105.9401110251,39.532,0,39.532,66.0,9.29,66.6506121502,135.18
2020-09-23 16:30:00,57.254,0.0,57.254,57.254,0,57.254,0.0,0.0,0.0,0.0,120.514,8.99,120.8488489643,57.254,0,57.254,63.26,8.99,63.895600005,134.93
2020-09-23 17:00:00,64.131,0.0,64.131,64.131,0,64.131,0.0,0.0,0.0,0.0,128.801,8.92,129.1095039143,64.131,0,64.131,64.67,8.92,65.2822740106,134.73
2020-09-23 17:30:00,43.926,0.0,43.926,43.926,0,43.926,0.0,0.0,0.0,0.0,120.416,9.85,120.8181921566,43.926,0,43.926,76.49,9.85,77.1216091637,134.3
2020-09-23 18:00:00,25.614,0.0,25.614,25.614,0,25.614,0.0,0.0,0.0,0.0,113.474,11.46,114.0512177752,25.614,0,25.614,87.86,11.46,88.6042391762,133.73
2020-09-23 18:30:00,18.227,0.0,18.227,18.227,0,18.227,0.0,0.0,0.0,0.0,112.167,11.68,112.7734822066,18.227,0,18.227,93.94,11.68,94.6633297534,133.73
2020-09-23 19:00:00,16.078,0.0,16.078,16.078,0,16.078,0.0,0.0,0.0,0.0,110.048,11.9,110.68953114,16.078,0,16.078,93.97,11.9,94.72048828,133.73
2020-09-23 19:30:00,11.324,0.0,11.324,11.324,0,11.324,0.0,0.0,0.0,0.0,106.784,11.78,107.4317972297,11.324,0,11.324,95.46,11.78,96.1840943192,133.64
2020-09-23 20:00:00,11.629,0.0,11.629,11.629,0,11.629,0.0,0.0,0.0,0.0,103.719,10.54,104.2531657121,11.629,0,11.629,92.09,10.54,92.6912061633,133.85
2020-09-23 20:30:00,11.223,0.0,11.223,11.223,0,11.223,0.0,0.0,0.0,0.0,95.793,8.82,96.1981873478,11.223,0,11.223,84.57,8.82,85.0286851598,134.31
2020-09-23 21:00:00,11.481,0.0,11.481,11.481,0,11.481,0.0,0.0,0.0,0.0,88.421,6.75,88.6782709631,11.481,0,11.481,76.94,6.75,77.2355235627,134.59
2020-09-23 21:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,78.195,5.62,78.3966990695,2.715,0,2.715,75.48,5.62,75.688934462,135.31
2020-09-23 22:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,73.05,2.04,73.0784790482,2.29,0,2.29,70.76,2.04,70.7894003365,132.82
2020-09-23 22:30:00,2.197,0.0,2.197,2.197,0,2.197,0.0,0.0,0.0,0.0,68.097,-0.14,68.0971439122,2.197,0,2.197,65.9,-0.14,65.90014871,132.27
2020-09-23 23:00:00,2.095,0.0,2.095,2.095,0,2.095,0.0,0.0,0.0,0.0,63.135,-1.05,63.1437306864,2.095,0,2.095,61.04,-1.05,61.0490302953,132.47
2020-09-23 23:30:00,2.091,0.0,2.091,2.091,0,2.091,0.0,0.0,0.0,0.0,60.811,-2.9699999999999998,60.8834839755,2.091,0,2.091,58.72,-2.9699999999999998,58.7950618675,133.11
2020-09-24 00:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,58.267,-4.05,58.4075833176,2.877,0,2.877,55.39,-4.05,55.5378663616,133.64
2020-09-24 00:30:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,56.879,-4.45,57.0528101061,3.029,0,3.029,53.85,-4.45,54.0335543898,134.01
2020-09-24 01:00:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,55.94,-4.53,56.1231191222,2.99,0,2.99,52.95,-4.53,53.1434229233,134.13
2020-09-24 01:30:00,2.227,0.0,2.227,2.227,0,2.227,0.0,0.0,0.0,0.0,56.607,-4.84,56.8135375505,2.227,0,2.227,54.38,-4.84,54.5949631376,134.33
2020-09-24 02:00:00,2.111,0.0,2.111,2.111,0,2.111,0.0,0.0,0.0,0.0,55.611,-4.87,55.8238320164,2.111,0,2.111,53.5,-4.87,53.7211960031,134.33
2020-09-24 02:30:00,2.143,0.0,2.143,2.143,0,2.143,0.0,0.0,0.0,0.0,55.563,-5.11,55.7974826403,2.143,0,2.143,53.42,-5.11,53.6638472344,134.74
2020-09-24 03:00:00,2.159,0.0,2.159,2.159,0,2.159,0.0,0.0,0.0,0.0,54.769,-5.4,55.0345651477,2.159,0,2.159,52.61,-5.4,52.8864075165,134.87
2020-09-24 03:30:00,2.18,0.0,2.18,2.18,0,2.18,0.0,0.0,0.0,0.0,54.29,-5.17,54.5356122181,2.18,0,2.18,52.11,-5.17,52.3658381008,134.87
2020-09-24 04:00:00,2.19,0.0,2.19,2.19,0,2.19,0.0,0.0,0.0,0.0,54.11,-4.94,54.3350319775,2.19,0,2.19,51.92,-4.94,52.1544820701,134.99
2020-09-24 04:30:00,2.17,0.0,2.17,2.17,0,2.17,0.0,0.0,0.0,0.0,53.75,-4.87,53.9701713912,2.17,0,2.17,51.58,-4.87,51.8093939358,135.26
2020-09-24 05:00:00,2.105,0.0,2.105,2.105,0,2.105,0.0,0.0,0.0,0.0,53.655,-4.95,53.8828500081,2.105,0,2.105,51.55,-4.95,51.7871122964,135.26
2020-09-24 05:30:00,2.098,0.0,2.098,2.098,0,2.098,0.0,0.0,0.0,0.0,54.188,-4.15,54.3466819962,2.098,0,2.098,52.09,-4.15,52.2550533442,134.6
2020-09-24 06:00:00,2.066,0.0,2.066,2.066,0,2.066,0.0,0.0,0.0,0.0,56.616,-2.81,56.6856909281,2.066,0,2.066,54.55,-2.81,54.6223269369,133.96
2020-09-24 06:30:00,2.082,0.0,2.082,2.082,0,2.082,0.0,0.0,0.0,0.0,63.882,0.49,63.8838792185,2.082,0,2.082,61.8,0.49,61.8019425261,132.63
2020-09-24 07:00:00,10.085,0.0,10.085,10.085,0,10.085,0.0,0.0,0.0,0.0,75.725,2.7800000000000002,75.7760122004,10.085,0,10.085,65.64,2.7800000000000002,65.6988432166,131.73
2020-09-24 07:30:00,16.28,0.0,16.28,16.28,0,16.28,0.0,0.0,0.0,0.0,87.49,5.15,87.641443393,16.28,0,16.28,71.21,5.15,71.3959844809,130.97
2020-09-24 08:00:00,26.56,0.0,26.56,26.56,0,26.56,0.0,0.0,0.0,0.0,98.53,7.09,98.7847609705,26.56,0,26.56,71.97,7.09,72.3183863205,130.66
2020-09-24 08:30:00,43.916,0.0,43.916,43.916,0,43.916,0.0,0.0,0.0,0.0,110.816,8.31,111.1271432009,43.916,0,43.916,66.9,8.31,67.4141387248,130.17
2020-09-24 09:00:00,52.518,0.0,52.518,52.518,0,52.518,0.0,0.0,0.0,0.0,117.728,9.13,118.0814925549,52.518,0,52.518,65.21,9.13,65.8460401239,130.77
2020-09-24 09:30:00,86.586,0.0,86.586,86.586,0,86.586,0.0,0.0,0.0,0.0,135.856,8.84,136.1433007386,86.586,0,86.586,49.27,8.84,50.0567527912,131.24
2020-09-24 10:00:00,106.097,0.0,106.097,106.097,0,106.097,0.0,0.0,0.0,0.0,145.357,9.37,145.6586912923,106.097,0,106.097,39.26,9.37,40.3626622016,131.24
2020-09-24 10:30:00,119.769,0.0,119.769,119.769,0,119.769,0.0,0.0,0.0,0.0,150.149,9.98,150.480306356,119.769,0,119.769,30.38,9.98,31.9772544162,130.9
2020-09-24 11:00:00,102.999,0.0,102.999,102.999,0,102.999,0.0,0.0,0.0,0.0,142.989,10.41,143.3674377988,102.999,0,102.999,39.99,10.41,41.3227322427,130.55
2020-09-24 11:30:00,60.782,0.0,60.782,60.782,0,60.782,0.0,0.0,0.0,0.0,120.052,9.96,120.4644524497,60.782,0,60.782,59.27,9.96,60.1010357648,130.55
2020-09-24 12:00:00,84.799,0.0,84.799,84.799,0,84.799,0.0,0.0,0.0,0.0,131.699,9.86,132.0675819458,84.799,0,84.799,46.9,9.86,47.9252501298,130.41
2020-09-24 12:30:00,84.353,0.0,84.353,84.353,0,84.353,0.0,0.0,0.0,0.0,132.853,10.18,133.2424557301,84.353,0,84.353,48.5,10.18,49.5568602718,130.41
2020-09-24 13:00:00,62.692,0.0,62.692,62.692,0,62.692,0.0,0.0,0.0,0.0,123.382,9.68,123.7611422216,62.692,0,62.692,60.69,9.68,61.4571273328,130.41
2020-09-24 13:30:00,74.184,0.0,74.184,74.184,0,74.184,0.0,0.0,0.0,0.0,127.614,8.7,127.9102145882,74.184,0,74.184,53.43,8.7,54.1336762099,131.29
2020-09-24 14:00:00,104.362,0.0,104.362,104.362,0,104.362,0.0,0.0,0.0,0.0,140.532,8.35,140.7798477198,104.362,0,104.362,36.17,8.35,37.1213065503,131.88
2020-09-24 14:30:00,94.471,0.0,94.471,94.471,0,94.471,0.0,0.0,0.0,0.0,132.451,7.46,132.6609173834,94.471,0,94.471,37.98,7.46,38.705710173,132.14
2020-09-24 15:00:00,109.081,0.0,109.081,109.081,0,109.081,0.0,0.0,0.0,0.0,138.521,7.78,138.739308925,109.081,0,109.081,29.44,7.78,30.4506485974,132.03
2020-09-24 15:30:00,97.837,0.0,97.837,97.837,0,97.837,0.0,0.0,0.0,0.0,132.387,6.87,132.5651336853,97.837,0,97.837,34.55,6.87,35.2264020303,132.11
2020-09-24 16:00:00,89.144,0.0,89.144,89.144,0,89.144,0.0,0.0,0.0,0.0,130.384,6.21,130.5318028528,89.144,0,89.144,41.24,6.21,41.7049361587,131.99
2020-09-24 16:30:00,99.975,0.0,99.975,99.975,0,99.975,0.0,0.0,0.0,0.0,141.335,5.88,141.4572607716,99.975,0,99.975,41.36,5.88,41.7758782074,131.84
2020-09-24 17:00:00,89.77,0.0,89.77,89.77,0,89.77,0.0,0.0,0.0,0.0,139.57,5.93,139.6959190528,89.77,0,89.77,49.8,5.93,50.1518185114,131.75
2020-09-24 17:30:00,72.903,0.0,72.903,72.903,0,72.903,0.0,0.0,0.0,0.0,136.093,6.04,136.2269659392,72.903,0,72.903,63.19,6.04,63.4780095781,131.3
2020-09-24 18:00:00,44.34,0.0,44.34,44.34,0,44.34,0.0,0.0,0.0,0.0,123.55,7.71,123.7903332252,44.34,0,44.34,79.21,7.71,79.5843464508,130.73
2020-09-24 18:30:00,28.414,0.0,28.414,28.414,0,28.414,0.0,0.0,0.0,0.0,115.244,8.89,115.5863817065,28.414,0,28.414,86.83,8.89,87.2839103157,130.2
2020-09-24 19:00:00,25.049,0.0,25.049,25.049,0,25.049,0.0,0.0,0.0,0.0,113.459,8.94,113.8106685729,25.049,0,25.049,88.41,8.94,88.8608558365,129.98
2020-09-24 19:30:00,18.16,0.0,18.16,18.16,0,18.16,0.0,0.0,0.0,0.0,110.89,7.23,111.1254471307,18.16,0,18.16,92.73,7.23,93.0114283301,133.54
2020-09-24 20:00:00,23.485,0.0,23.485,23.485,0,23.485,0.0,0.0,0.0,0.0,113.935,5.61,114.0730306646,23.485,0,23.485,90.45,5.61,90.6238081301,134.38
2020-09-24 20:30:00,18.561,0.0,18.561,18.561,0,18.561,0.0,0.0,0.0,0.0,106.671,3.19,106.7186878714,18.561,0,18.561,88.11,3.19,88.1677276559,135.37
2020-09-24 21:00:00,3.745,0.0,3.745,3.745,0,3.745,0.0,0.0,0.0,0.0,92.545,1.96,92.5657529813,3.745,0,3.745,88.8,1.96,88.8216279968,135.47
2020-09-24 21:30:00,3.25,0.0,3.25,3.25,0,3.25,0.0,0.0,0.0,0.0,88.19,0.45,88.1911480819,3.25,0,3.25,84.94,0.45,84.9411920095,135.29
2020-09-24 22:00:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,83.601,-1.16,83.6090473633,3.211,0,3.211,80.39,-1.16,80.3983687645,135.64
2020-09-24 22:30:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,76.923,-8.34,77.3737909696,3.283,0,3.283,73.64,-8.34,74.110763051,134.22
2020-09-24 23:00:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,71.207,-12.1,72.2277429316,3.327,0,3.327,67.88,-12.1,68.9500137781,133.37
2020-09-24 23:30:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,64.619,-12.96,65.9058173533,3.379,0,3.379,61.24,-12.96,62.5963193806,133.95
2020-09-25 00:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,60.163,-13.85,61.7366104431,3.373,0,3.373,56.79,-13.85,58.4544831471,134.48
2020-09-25 00:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,59.167,-14.67,60.9585333567,3.427,0,3.427,55.74,-14.67,57.6381514277,135.0
2020-09-25 01:00:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,58.515,-15.24,60.4670391618,3.435,0,3.435,55.08,-15.24,57.1494881867,135.0
2020-09-25 01:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,57.866,-14.79,59.7261923782,3.376,0,3.376,54.49,-14.79,56.4615284951,134.92
2020-09-25 02:00:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,54.158,-14.0,55.9382602876,3.388,0,3.388,50.77,-14.0,52.6649114686,134.56
2020-09-25 02:30:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,53.65,-14.43,55.5567043659,3.45,0,3.45,50.2,-14.43,52.2327952536,134.87
2020-09-25 03:00:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,52.17,-14.64,54.1852240006,3.42,0,3.42,48.75,-14.64,50.9008064769,135.11
2020-09-25 03:30:00,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0,51.462,-14.61,53.4956964998,3.442,0,3.442,48.02,-14.61,50.1933511533,135.19
2020-09-25 04:00:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,51.692,-11.01,52.851518086,3.472,0,3.472,48.22,-11.01,49.4609795698,134.03
2020-09-25 04:30:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,52.258,-7.75,52.8295472629,3.448,0,3.448,48.81,-7.75,49.4214386678,132.86
2020-09-25 05:00:00,3.399,0.0,3.399,3.399,0,3.399,0.0,0.0,0.0,0.0,52.379,-7.7,52.9419459503,3.399,0,3.399,48.98,-7.7,49.5815530213,132.86
2020-09-25 05:30:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,52.374,-11.51,53.623837759,3.414,0,3.414,48.96,-11.51,50.2947482348,133.84
2020-09-25 06:00:00,4.122,0.0,4.122,4.122,0,4.122,0.0,0.0,0.0,0.0,55.172,-12.34,56.5351676746,4.122,0,4.122,51.05,-12.34,52.5202637084,134.17
2020-09-25 06:30:00,12.592,0.0,12.592,12.592,0,12.592,0.0,0.0,0.0,0.0,67.202,-9.94,67.9331465781,12.592,0,12.592,54.61,-9.94,55.507258084,133.29
2020-09-25 07:00:00,12.489,0.0,12.489,12.489,0,12.489,0.0,0.0,0.0,0.0,72.519,-7.76,72.9330032358,12.489,0,12.489,60.03,-7.76,60.5294845509,132.66
2020-09-25 07:30:00,13.106,0.0,13.106,13.106,0,13.106,0.0,0.0,0.0,0.0,81.766,1.74,81.7845117122,13.106,0,13.106,68.66,1.74,68.6820442328,133.82
2020-09-25 08:00:00,22.356,0.0,22.356,22.356,0,22.356,0.0,0.0,0.0,0.0,91.276,4.77,91.4005529305,22.356,0,22.356,68.92,4.77,69.0848702684,134.05
2020-09-25 08:30:00,43.238,0.0,43.238,43.238,0,43.238,0.0,0.0,0.0,0.0,106.048,5.5600000000000005,106.1936528423,43.238,0,43.238,62.81,5.5600000000000005,63.055607998,134.24
2020-09-25 09:00:00,69.503,0.0,69.503,69.503,0,69.503,0.0,0.0,0.0,0.0,121.543,5.91,121.6866013536,69.503,0,69.503,52.04,5.91,52.3745138402,134.61
2020-09-25 09:30:00,95.224,0.0,95.224,95.224,0,95.224,0.0,0.0,0.0,0.0,135.724,6.62,135.8853508514,95.224,0,95.224,40.5,6.62,41.0374755559,135.14
2020-09-25 10:00:00,109.903,0.0,109.903,109.903,0,109.903,0.0,0.0,0.0,0.0,142.373,6.4,142.5167749039,109.903,0,109.903,32.47,6.4,33.094726166,135.7
2020-09-25 10:30:00,124.094,0.0,124.094,124.094,0,124.094,0.0,0.0,0.0,0.0,149.354,6.61,149.5001987156,124.094,0,124.094,25.26,6.61,26.1105285278,135.78
2020-09-25 11:00:00,134.298,0.0,134.298,134.298,0,134.298,0.0,0.0,0.0,0.0,153.708,7.19,153.8760714471,134.298,0,134.298,19.41,7.19,20.6988936902,135.78
2020-09-25 11:30:00,143.573,0.0,143.573,143.573,0,143.573,0.0,0.0,0.0,0.0,157.053,7.57,157.2353322539,143.573,0,143.573,13.48,7.57,15.4601196632,135.35
2020-09-25 12:00:00,140.922,0.0,140.922,140.922,0,140.922,0.0,0.0,0.0,0.0,155.972,7.37,156.1460267954,140.922,0,140.922,15.05,7.37,16.757666902,135.44
2020-09-25 12:30:00,150.313,0.0,150.313,150.313,0,150.313,0.0,0.0,0.0,0.0,162.163,7.68,162.3447595982,150.313,0,150.313,11.85,7.68,14.121079987,135.35
2020-09-25 13:00:00,153.613,0.0,153.613,153.613,0,153.613,0.0,0.0,0.0,0.0,163.043,7.45,163.2131194145,153.613,0,153.613,9.43,7.45,12.0177951389,135.47
2020-09-25 13:30:00,147.433,0.0,147.433,147.433,0,147.433,0.0,0.0,0.0,0.0,159.363,10.98,159.7408093413,147.433,0,147.433,11.93,10.98,16.2137380021,134.9
2020-09-25 14:00:00,144.102,0.0,144.102,144.102,0,144.102,0.0,0.0,0.0,0.0,156.812,18.06,157.8485569906,144.102,0,144.102,12.71,18.06,22.0841051437,133.71
2020-09-25 14:30:00,139.795,0.0,139.795,139.795,0,139.795,0.0,0.0,0.0,0.0,154.325,17.81,155.3492894255,139.795,0,139.795,14.53,17.81,22.9851473783,133.15
2020-09-25 15:00:00,129.408,0.0,129.408,129.408,0,129.408,0.0,0.0,0.0,0.0,146.938,16.71,147.8850903371,129.408,0,129.408,17.53,16.71,24.2182782212,133.29
2020-09-25 15:30:00,113.537,0.0,113.537,113.537,0,113.537,0.0,0.0,0.0,0.0,137.467,15.12,138.2960248489,113.537,0,113.537,23.93,15.12,28.306523983,133.46
2020-09-25 16:00:00,103.747,0.0,103.747,103.747,0,103.747,0.0,0.0,0.0,0.0,133.137,14.91,133.969283304,103.747,0,103.747,29.39,14.91,32.9557309128,133.29
2020-09-25 16:30:00,87.822,0.0,87.822,87.822,0,87.822,0.0,0.0,0.0,0.0,126.942,15.28,127.8583191036,87.822,0,87.822,39.12,15.28,41.9982475825,133.01
2020-09-25 17:00:00,80.318,0.0,80.318,80.318,0,80.318,0.0,0.0,0.0,0.0,127.368,14.95,128.242387392,80.318,0,80.318,47.05,14.95,49.3680564738,132.83
2020-09-25 17:30:00,62.178,0.0,62.178,62.178,0,62.178,0.0,0.0,0.0,0.0,120.758,14.46,121.6206650368,62.178,0,62.178,58.58,14.46,60.3382797236,132.44
2020-09-25 18:00:00,42.401,0.0,42.401,42.401,0,42.401,0.0,0.0,0.0,0.0,111.621,10.41,112.1053778416,42.401,0,42.401,69.22,10.41,69.9984035532,133.97
2020-09-25 18:30:00,30.237,0.0,30.237,30.237,0,30.237,0.0,0.0,0.0,0.0,106.277,9.54,106.704321979,30.237,0,30.237,76.04,9.54,76.6361089826,134.08
2020-09-25 19:00:00,22.966,0.0,22.966,22.966,0,22.966,0.0,0.0,0.0,0.0,103.256,10.08,103.7468454267,22.966,0,22.966,80.29,10.08,80.9202724909,133.74
2020-09-25 19:30:00,21.757,0.0,21.757,21.757,0,21.757,0.0,0.0,0.0,0.0,106.617,10.54,107.1367177442,21.757,0,21.757,84.86,10.54,85.5120529516,133.44
2020-09-25 20:00:00,21.704,0.0,21.704,21.704,0,21.704,0.0,0.0,0.0,0.0,107.294,9.22,107.6894184031,21.704,0,21.704,85.59,9.22,86.0851700353,133.34
2020-09-25 20:30:00,16.202,0.0,16.202,16.202,0,16.202,0.0,0.0,0.0,0.0,100.122,7.48,100.4010223255,16.202,0,16.202,83.92,7.48,84.2526960993,133.03
2020-09-25 21:00:00,15.617,0.0,15.617,15.617,0,15.617,0.0,0.0,0.0,0.0,94.457,6.29,94.6661974994,15.617,0,15.617,78.84,6.29,79.0905158663,133.37
2020-09-25 21:30:00,6.655,0.0,6.655,6.655,0,6.655,0.0,0.0,0.0,0.0,84.435,5.01,84.5835050409,6.655,0,6.655,77.78,5.01,77.9411861598,133.9
2020-09-25 22:00:00,7.918,0.0,7.918,7.918,0,7.918,0.0,0.0,0.0,0.0,79.738,3.29,79.8058440467,7.918,0,7.918,71.82,3.29,71.8953162591,134.67
2020-09-25 22:30:00,12.419,0.0,12.419,12.419,0,12.419,0.0,0.0,0.0,0.0,76.839,5.46,77.0327431746,12.419,0,12.419,64.42,5.46,64.6509706037,133.52
2020-09-25 23:00:00,6.466,0.0,6.466,6.466,0,6.466,0.0,0.0,0.0,0.0,69.736,7.27,70.113925835,6.466,0,6.466,63.27,7.27,63.6863077906,132.58
2020-09-25 23:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,65.607,6.52,65.9301816242,2.997,0,2.997,62.61,6.52,62.9485702776,133.22
2020-09-26 00:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,60.465,6.1,60.771919708,2.995,0,2.995,57.47,6.1,57.7928274096,134.03
2020-09-26 00:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,58.84,5.99,59.1441095968,3.0,0,3.0,55.84,5.99,56.1603570145,134.35
2020-09-26 01:00:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,56.879,5.64,57.1579411893,2.979,0,2.979,53.9,5.64,54.1942764506,134.35
2020-09-26 01:30:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,58.116,4.95,58.3264258806,3.056,0,3.056,55.06,4.95,55.2820594768,133.44
2020-09-26 02:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,57.593,4.87,57.7985341423,3.033,0,3.033,54.56,4.87,54.7769157584,133.44
2020-09-26 02:30:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,57.09,4.82,57.2931104061,3.08,0,3.08,54.01,4.82,54.2246484544,133.44
2020-09-26 03:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,55.708,4.35,55.8775783656,3.098,0,3.098,52.61,4.35,52.7895311591,133.76
2020-09-26 03:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,54.729,3.87,54.8656572092,3.119,0,3.119,51.61,3.87,51.7548934884,133.96
2020-09-26 04:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,54.012,3.75,54.1420229027,3.152,0,3.152,50.86,3.75,50.998059767,134.07
2020-09-26 04:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,53.097,3.96,53.2444645855,3.087,0,3.087,50.01,3.96,50.1665396455,133.84
2020-09-26 05:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,52.687,3.73,52.8188684941,3.027,0,3.027,49.66,3.73,49.799884538,133.84
2020-09-26 05:30:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,52.457,4.28,52.6313143385,3.077,0,3.077,49.38,4.28,49.5651369412,133.16
