Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-26 06:00:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,53.558,5.22,53.8117809034,3.108,0,3.108,50.45,5.22,50.7193345777,133.27
2020-09-26 06:30:00,3.145,0.0,3.145,3.145,0,3.145,0.0,0.0,0.0,0.0,56.195,6.2,56.5359887594,3.145,0,3.145,53.05,6.2,53.4110709498,133.19
2020-09-26 07:00:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,59.38,7.06,59.7982273985,3.15,0,3.15,56.23,7.06,56.6714787173,132.93
2020-09-26 07:30:00,4.463,0.0,4.463,4.463,0,4.463,0.0,0.0,0.0,0.0,66.413,7.68,66.8555829307,4.463,0,4.463,61.95,7.68,62.4242332752,133.12
2020-09-26 08:00:00,13.526,0.0,13.526,13.526,0,13.526,0.0,0.0,0.0,0.0,77.656,9.0,78.17579124,13.526,0,13.526,64.13,9.0,64.7584504138,132.6
2020-09-26 08:30:00,34.404,0.0,34.404,34.404,0,34.404,0.0,0.0,0.0,0.0,93.174,9.59,93.6662285779,34.404,0,34.404,58.77,9.59,59.5473005266,132.52
2020-09-26 09:00:00,66.29,0.0,66.29,66.29,0,66.29,0.0,0.0,0.0,0.0,115.48,10.54,115.9600017247,66.29,0,66.29,49.19,10.54,50.3065373485,132.6
2020-09-26 09:30:00,80.551,0.0,80.551,80.551,0,80.551,0.0,0.0,0.0,0.0,126.401,11.51,126.9239650381,80.551,0,80.551,45.85,11.51,47.2726411363,132.8
2020-09-26 10:00:00,101.685,0.0,101.685,101.685,0,101.685,0.0,0.0,0.0,0.0,139.425,12.96,140.0260412388,101.685,0,101.685,37.74,12.96,39.9032479881,133.39
2020-09-26 10:30:00,119.474,0.0,119.474,119.474,0,119.474,0.0,0.0,0.0,0.0,148.524,13.59,149.1444490285,119.474,0,119.474,29.05,13.59,32.0716479153,133.59
2020-09-26 11:00:00,127.608,0.0,127.608,127.608,0,127.608,0.0,0.0,0.0,0.0,150.608,14.54,151.3082326379,127.608,0,127.608,23.0,14.54,27.2105053242,133.59
2020-09-26 11:30:00,143.481,0.0,143.481,143.481,0,143.481,0.0,0.0,0.0,0.0,158.911,15.26,159.6420167782,143.481,0,143.481,15.43,15.26,21.7014400444,133.68
2020-09-26 12:00:00,155.025,0.0,155.025,155.025,0,155.025,0.0,0.0,0.0,0.0,165.515,15.89,166.275997441,155.025,0,155.025,10.49,15.89,19.0402783593,133.61
2020-09-26 12:30:00,154.446,0.0,154.446,154.446,0,154.446,0.0,0.0,0.0,0.0,164.726,15.96,165.4973615379,154.446,0,154.446,10.28,15.96,18.9842039601,133.48
2020-09-26 13:00:00,156.168,0.0,156.168,156.168,0,156.168,0.0,0.0,0.0,0.0,165.458,15.77,166.2078297313,156.168,0,156.168,9.29,15.77,18.3029232638,133.48
2020-09-26 13:30:00,158.798,0.0,158.798,158.798,0,158.798,0.0,0.0,0.0,0.0,166.648,15.31,167.3497893754,158.798,0,158.798,7.85,15.31,17.2051910771,133.75
2020-09-26 14:00:00,164.03,0.0,164.03,164.03,0,164.03,0.0,0.0,0.0,0.0,169.17,14.84,169.8196528674,164.03,0,164.03,5.14,14.84,15.7049418974,133.97
2020-09-26 14:30:00,160.099,0.0,160.099,160.099,0,160.099,0.0,0.0,0.0,0.0,163.519,14.03,164.1197863178,160.099,0,160.099,3.42,14.03,14.4408206138,134.19
2020-09-26 15:00:00,149.724,0.0,149.724,149.724,0,149.724,0.0,0.0,0.0,0.0,156.204,13.31,156.7700408752,149.724,0,149.724,6.48,13.31,14.8035975357,134.29
2020-09-26 15:30:00,139.922,0.0,139.922,139.922,0,139.922,0.0,0.0,0.0,0.0,151.152,12.1,151.6355403723,139.922,0,139.922,11.23,12.1,16.5082676256,134.49
2020-09-26 16:00:00,124.524,0.0,124.524,124.524,0,124.524,0.0,0.0,0.0,0.0,142.994,11.03,143.4187746984,124.524,0,124.524,18.47,11.03,21.5128287308,134.63
2020-09-26 16:30:00,106.386,0.0,106.386,106.386,0,106.386,0.0,0.0,0.0,0.0,134.756,10.19,135.1407253051,106.386,0,106.386,28.37,10.19,30.1445351598,134.63
2020-09-26 17:00:00,83.73,0.0,83.73,83.73,0,83.73,0.0,0.0,0.0,0.0,125.43,9.92,125.8216646687,83.73,0,83.73,41.7,9.92,42.8636955943,134.11
2020-09-26 17:30:00,60.181,0.0,60.181,60.181,0,60.181,0.0,0.0,0.0,0.0,117.351,10.46,117.8162501568,60.181,0,60.181,57.17,10.46,58.1190201225,133.1
2020-09-26 18:00:00,42.349,0.0,42.349,42.349,0,42.349,0.0,0.0,0.0,0.0,111.859,11.33,112.4313336264,42.349,0,42.349,69.51,11.33,70.4273313423,132.41
2020-09-26 18:30:00,23.035,0.0,23.035,23.035,0,23.035,0.0,0.0,0.0,0.0,102.595,12.19,103.3166497957,23.035,0,23.035,79.56,12.19,80.4884445122,131.73
2020-09-26 19:00:00,19.832,0.0,19.832,19.832,0,19.832,0.0,0.0,0.0,0.0,101.672,12.43,102.4290021625,19.832,0,19.832,81.84,12.43,82.7785630462,131.41
2020-09-26 19:30:00,18.171,0.0,18.171,18.171,0,18.171,0.0,0.0,0.0,0.0,102.621,13.21,103.4677425143,18.171,0,18.171,84.45,13.21,85.4769360705,131.23
2020-09-26 20:00:00,18.042,0.0,18.042,18.042,0,18.042,0.0,0.0,0.0,0.0,101.252,12.0,101.9606174167,18.042,0,18.042,83.21,12.0,84.0708278775,131.23
2020-09-26 20:30:00,17.831,0.0,17.831,17.831,0,17.831,0.0,0.0,0.0,0.0,97.231,10.7,97.8179807653,17.831,0,17.831,79.4,10.7,80.1177258789,131.63
2020-09-26 21:00:00,12.325,0.0,12.325,12.325,0,12.325,0.0,0.0,0.0,0.0,88.745,9.13,89.2134066438,12.325,0,12.325,76.42,9.13,76.9634543144,131.24
2020-09-26 21:30:00,12.045,0.0,12.045,12.045,0,12.045,0.0,0.0,0.0,0.0,85.985,7.57,86.3175829423,12.045,0,12.045,73.94,7.57,74.3264993122,131.33
2020-09-26 22:00:00,12.052,0.0,12.052,12.052,0,12.052,0.0,0.0,0.0,0.0,82.302,6.37,82.5481441584,12.052,0,12.052,70.25,6.37,70.5382123391,132.57
2020-09-26 22:30:00,12.145,0.0,12.145,12.145,0,12.145,0.0,0.0,0.0,0.0,77.505,4.8100000000000005,77.6541120933,12.145,0,12.145,65.36,4.8100000000000005,65.5367507586,133.15
2020-09-26 23:00:00,12.199,0.0,12.199,12.199,0,12.199,0.0,0.0,0.0,0.0,71.169,4.93,71.3395504682,12.199,0,12.199,58.97,4.93,59.175719683,133.36
2020-09-26 23:30:00,12.158,0.0,12.158,12.158,0,12.158,0.0,0.0,0.0,0.0,65.968,4.46,66.1185951454,12.158,0,12.158,53.81,4.46,53.9945154622,134.14
2020-09-27 00:00:00,4.13,0.0,4.13,4.13,0,4.13,0.0,0.0,0.0,0.0,57.77,3.76,57.8922317759,4.13,0,4.13,53.64,3.76,53.7716207678,135.23
2020-09-27 00:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,55.284,3.5300000000000002,55.3965843351,2.854,0,2.854,52.43,3.5300000000000002,52.5486993179,136.29
2020-09-27 01:00:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,54.409,3.27,54.5071755001,2.899,0,2.899,51.51,3.27,51.6136900444,136.81
2020-09-27 01:30:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,55.62,2.91,55.6960725725,2.91,0,2.91,52.71,2.91,52.7902661482,135.94
2020-09-27 02:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,55.185,2.73,55.2524852382,2.865,0,2.865,52.32,2.73,52.3911757837,135.21
2020-09-27 02:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,54.768,2.49,54.8245740886,2.918,0,2.918,51.85,2.49,51.909754382,135.31
2020-09-27 03:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,53.816,2.32,53.8659842201,2.916,0,2.916,50.9,2.32,50.9528448666,135.7
2020-09-27 03:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,52.88,2.35,52.9321915284,2.83,0,2.83,50.05,2.35,50.1051394569,136.11
2020-09-27 04:00:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,52.634,2.64,52.7001665652,2.814,0,2.814,49.82,2.64,49.8898987772,136.11
2020-09-27 04:30:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,52.288,2.54,52.3496565796,2.868,0,2.868,49.42,2.54,49.4852301197,136.11
2020-09-27 05:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,51.96,2.56,52.0230256713,2.85,0,2.85,49.11,2.56,49.1766784157,136.11
2020-09-27 05:30:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,52.562,2.54,52.6233355461,2.912,0,2.912,49.65,2.54,49.7149283415,136.11
2020-09-27 06:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,53.052,2.8,53.125838384,2.932,0,2.932,50.12,2.8,50.1981513604,135.92
2020-09-27 06:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,55.06,3.29,55.1582060985,2.94,0,2.94,52.12,3.29,52.2237350254,135.12
2020-09-27 07:00:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,57.5,4.17,57.6510095315,2.83,0,2.83,54.67,4.17,54.8288044736,134.35
2020-09-27 07:30:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,61.01,4.5,61.1757312993,3.49,0,3.49,57.52,4.5,57.6957572097,134.1
2020-09-27 08:00:00,11.028,0.0,11.028,11.028,0,11.028,0.0,0.0,0.0,0.0,68.418,5.36,68.6276352791,11.028,0,11.028,57.39,5.36,57.6397579801,133.68
2020-09-27 08:30:00,28.574,0.0,28.574,28.574,0,28.574,0.0,0.0,0.0,0.0,82.664,6.59,82.9262624022,28.574,0,28.574,54.09,6.59,54.4899642136,133.04
2020-09-27 09:00:00,60.032,0.0,60.032,60.032,0,60.032,0.0,0.0,0.0,0.0,105.522,7.95,105.8210517052,60.032,0,60.032,45.49,7.95,46.1794608024,133.35
2020-09-27 09:30:00,78.575,0.0,78.575,78.575,0,78.575,0.0,0.0,0.0,0.0,119.195,9.05,119.5380714459,78.575,0,78.575,40.62,9.05,41.6159452614,132.71
2020-09-27 10:00:00,100.518,0.0,100.518,100.518,0,100.518,0.0,0.0,0.0,0.0,133.198,10.46,133.608079112,100.518,0,100.518,32.68,10.46,34.3131753121,132.71
2020-09-27 10:30:00,121.532,0.0,121.532,121.532,0,121.532,0.0,0.0,0.0,0.0,146.162,11.78,146.6359391282,121.532,0,121.532,24.63,11.78,27.3021116399,132.54
2020-09-27 11:00:00,137.873,0.0,137.873,137.873,0,137.873,0.0,0.0,0.0,0.0,154.863,13.18,155.4228463547,137.873,0,137.873,16.99,13.18,21.5028486485,132.31
2020-09-27 11:30:00,151.828,0.0,151.828,151.828,0,151.828,0.0,0.0,0.0,0.0,163.038,14.05,163.6422682072,151.828,0,151.828,11.21,14.05,17.9740535217,132.31
2020-09-27 12:00:00,159.948,0.0,159.948,159.948,0,159.948,0.0,0.0,0.0,0.0,168.318,14.91,168.9770908259,159.948,0,159.948,8.37,14.91,17.0986841599,132.03
2020-09-27 12:30:00,164.727,0.0,164.727,164.727,0,164.727,0.0,0.0,0.0,0.0,172.137,15.32,172.8173867671,164.727,0,164.727,7.41,15.32,17.0179464096,132.16
2020-09-27 13:00:00,166.533,0.0,166.533,166.533,0,166.533,0.0,0.0,0.0,0.0,172.383,15.19,173.0509600927,166.533,0,166.533,5.85,15.19,16.2775489555,132.46
2020-09-27 13:30:00,166.076,0.0,166.076,166.076,0,166.076,0.0,0.0,0.0,0.0,169.726,14.92,170.3805196494,166.076,0,166.076,3.65,14.92,15.3599772135,132.82
2020-09-27 14:00:00,163.586,0.0,163.586,163.586,0,163.586,0.0,0.0,0.0,0.0,165.866,14.44,166.4933739102,163.586,0,163.586,2.2800000000000002,14.44,14.6188918869,133.35
2020-09-27 14:30:00,157.909,0.0,157.909,157.909,0,157.909,0.0,0.0,0.0,0.0,161.529,13.65,162.1047202922,157.909,0,157.909,3.62,13.65,14.1218589428,133.75
2020-09-27 15:00:00,148.903,0.0,148.903,148.903,0,148.903,0.0,0.0,0.0,0.0,155.103,13.07,155.6527080041,148.903,0,148.903,6.2,13.07,14.4659911517,134.1
2020-09-27 15:30:00,136.146,0.0,136.146,136.146,0,136.146,0.0,0.0,0.0,0.0,148.376,12.24,148.8800019344,136.146,0,136.146,12.23,12.24,17.3029043805,134.1
2020-09-27 16:00:00,121.517,0.0,121.517,121.517,0,121.517,0.0,0.0,0.0,0.0,141.197,11.06,141.6295040202,121.517,0,121.517,19.68,11.06,22.5748975634,134.31
2020-09-27 16:30:00,103.042,0.0,103.042,103.042,0,103.042,0.0,0.0,0.0,0.0,134.412,10.55,134.8253991057,103.042,0,103.042,31.37,10.55,33.096516433,133.58
2020-09-27 17:00:00,89.98,0.0,89.98,89.98,0,89.98,0.0,0.0,0.0,0.0,131.62,10.92,132.0722181233,89.98,0,89.98,41.64,10.92,43.0480661587,132.88
2020-09-27 17:30:00,65.097,0.0,65.097,65.097,0,65.097,0.0,0.0,0.0,0.0,122.017,12.07,122.6125327566,65.097,0,65.097,56.92,12.07,58.1856623233,131.73
2020-09-27 18:00:00,44.5,0.0,44.5,44.5,0,44.5,0.0,0.0,0.0,0.0,114.25,12.63,114.9459847059,44.5,0,44.5,69.75,12.63,70.884267648,131.73
2020-09-27 18:30:00,30.467,0.0,30.467,30.467,0,30.467,0.0,0.0,0.0,0.0,107.107,12.52,107.836264072,30.467,0,30.467,76.64,12.52,77.6559076954,131.34
2020-09-27 19:00:00,20.2,0.0,20.2,20.2,0,20.2,0.0,0.0,0.0,0.0,102.19,13.02,103.0160982565,20.2,0,20.2,81.99,13.02,83.0173505961,130.92
2020-09-27 19:30:00,18.017,0.0,18.017,18.017,0,18.017,0.0,0.0,0.0,0.0,104.427,13.93,105.3519967965,18.017,0,18.017,86.41,13.93,87.525613394,130.38
2020-09-27 20:00:00,12.686,0.0,12.686,12.686,0,12.686,0.0,0.0,0.0,0.0,98.536,10.69,99.1141735374,12.686,0,12.686,85.85,10.69,86.5129967115,134.44
2020-09-27 20:30:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,88.083,8.63,88.5047557423,3.173,0,3.173,84.91,8.63,85.3474369855,134.9
2020-09-27 21:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,83.114,7.25,83.4296080298,2.944,0,2.944,80.17,7.25,80.4971515024,135.23
2020-09-27 21:30:00,12.262,0.0,12.262,12.262,0,12.262,0.0,0.0,0.0,0.0,86.162,-0.41000000000000003,86.1629754825,12.262,0,12.262,73.9,-0.41000000000000003,73.901137339,133.9
2020-09-27 22:00:00,4.133,0.0,4.133,4.133,0,4.133,0.0,0.0,0.0,0.0,74.533,-2.7,74.5818884784,4.133,0,4.133,70.4,-2.7,70.451756543,133.77
2020-09-27 22:30:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,68.577,-3.92,68.6889461922,2.877,0,2.877,65.7,-3.92,65.8168397904,134.83
2020-09-27 23:00:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,62.095,-5.08,62.3024511958,2.885,0,2.885,59.21,-5.08,59.4275230848,134.95
2020-09-27 23:30:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,55.747,-5.6,56.0275647249,2.847,0,2.847,52.9,-5.6,53.1955825234,134.95
2020-09-28 00:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,52.938,-5.73,53.2472040956,2.868,0,2.868,50.07,-5.73,50.3968034701,134.82
2020-09-28 00:30:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,51.594,-5.24,51.8594102936,2.894,0,2.894,48.7,-5.24,48.981094312,132.52
2020-09-28 01:00:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,50.794,-5.19,51.0584619431,2.844,0,2.844,47.95,-5.19,48.2300590918,132.66
2020-09-28 01:30:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,52.644,-5.09,52.889496462,2.824,0,2.824,49.82,-5.09,50.0793420484,132.54
2020-09-28 02:00:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,52.705,-5.12,52.9531059051,2.755,0,2.755,49.95,-5.12,50.2117207433,132.44
2020-09-28 02:30:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,53.256,-5.59,53.5485726794,2.896,0,2.896,50.36,-5.59,50.6692974098,132.99
2020-09-28 03:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,51.72,-5.93,52.0588445896,2.64,0,2.64,49.08,-5.93,49.4369426644,133.77
2020-09-28 03:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,50.895,-5.89,51.2346867366,2.815,0,2.815,48.08,-5.89,48.4394312518,134.16
2020-09-28 04:00:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,50.731,-5.63,51.04244568,2.8810000000000002,0,2.8810000000000002,47.85,-5.63,48.1800726442,134.16
2020-09-28 04:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,50.599,-5.2,50.8654971567,2.699,0,2.699,47.9,-5.2,48.1814279573,134.05
2020-09-28 05:00:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,50.109,-5.22,50.3801576119,2.629,0,2.629,47.48,-5.22,47.766084202100004,134.05
2020-09-28 05:30:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,50.103,-4.52,50.3064708462,2.553,0,2.553,47.55,-4.52,47.7643475827,133.66
2020-09-28 06:00:00,2.442,0.0,2.442,2.442,0,2.442,0.0,0.0,0.0,0.0,52.712,-3.51,52.8287331289,2.442,0,2.442,50.27,-3.51,50.3923902985,132.9
2020-09-28 06:30:00,2.378,0.0,2.378,2.378,0,2.378,0.0,0.0,0.0,0.0,60.878,-0.89,60.8845052866,2.378,0,2.378,58.5,-0.89,58.5067696938,132.83
2020-09-28 07:00:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,69.996,1.96,70.023436191,3.2560000000000002,0,3.2560000000000002,66.74,1.96,66.7687741388,132.83
2020-09-28 07:30:00,12.363,0.0,12.363,12.363,0,12.363,0.0,0.0,0.0,0.0,83.383,4.12,83.4847236864,12.363,0,12.363,71.02,4.12,71.1394039896,132.45
2020-09-28 08:00:00,12.021,0.0,12.021,12.021,0,12.021,0.0,0.0,0.0,0.0,91.161,6.79,91.4135220906,12.021,0,12.021,79.14,6.79,79.4307478248,132.88
2020-09-28 08:30:00,12.884,0.0,12.884,12.884,0,12.884,0.0,0.0,0.0,0.0,96.424,7.91,96.7478985612,12.884,0,12.884,83.54,7.91,83.9136443017,132.77
2020-09-28 09:00:00,23.881,0.0,23.881,23.881,0,23.881,0.0,0.0,0.0,0.0,103.881,8.34,104.2152472578,23.881,0,23.881,80.0,8.34,80.4335477273,132.67
2020-09-28 09:30:00,29.52,0.0,29.52,29.52,0,29.52,0.0,0.0,0.0,0.0,108.01,9.16,108.3977199945,29.52,0,29.52,78.49,9.16,79.022691045,132.51
2020-09-28 10:00:00,35.825,0.0,35.825,35.825,0,35.825,0.0,0.0,0.0,0.0,111.855,9.18,112.2310715667,35.825,0,35.825,76.03,9.18,76.5821996289,133.01
2020-09-28 10:30:00,46.032,0.0,46.032,46.032,0,46.032,0.0,0.0,0.0,0.0,117.462,8.83,117.7934223291,46.032,0,46.032,71.43,8.83,71.9737021418,133.4
2020-09-28 11:00:00,59.272,0.0,59.272,59.272,0,59.272,0.0,0.0,0.0,0.0,122.432,8.33,122.715050112,59.272,0,59.272,63.16,8.33,63.7069423219,133.65
2020-09-28 11:30:00,83.818,0.0,83.818,83.818,0,83.818,0.0,0.0,0.0,0.0,134.518,8.52,134.7875466206,83.818,0,83.818,50.7,8.52,51.4108976774,133.65
2020-09-28 12:00:00,93.27,0.0,93.27,93.27,0,93.27,0.0,0.0,0.0,0.0,138.03,8.9,138.316632767,93.27,0,93.27,44.76,8.9,45.6362531328,133.65
2020-09-28 12:30:00,106.057,0.0,106.057,106.057,0,106.057,0.0,0.0,0.0,0.0,147.927,9.26,148.2165474196,106.057,0,106.057,41.87,9.26,42.8817501975,133.26
2020-09-28 13:00:00,93.623,0.0,93.623,93.623,0,93.623,0.0,0.0,0.0,0.0,141.333,8.62,141.5956259529,93.623,0,93.623,47.71,8.62,48.4824555896,133.07
2020-09-28 13:30:00,65.259,0.0,65.259,65.259,0,65.259,0.0,0.0,0.0,0.0,123.199,7.4,123.4210419702,65.259,0,65.259,57.94,7.4,58.4106462899,133.26
2020-09-28 14:00:00,52.634,0.0,52.634,52.634,0,52.634,0.0,0.0,0.0,0.0,114.784,7.54,115.0313794406,52.634,0,52.634,62.15,7.54,62.6057034143,133.59
2020-09-28 14:30:00,40.01,0.0,40.01,40.01,0,40.01,0.0,0.0,0.0,0.0,105.25,7.57,105.5218811432,40.01,0,40.01,65.24,7.57,65.6777169213,133.59
2020-09-28 15:00:00,39.093,0.0,39.093,39.093,0,39.093,0.0,0.0,0.0,0.0,104.963,7.23,105.2117116532,39.093,0,39.093,65.87,7.23,66.2656004274,133.7
2020-09-28 15:30:00,36.305,0.0,36.305,36.305,0,36.305,0.0,0.0,0.0,0.0,103.715,7.13,103.9597909049,36.305,0,36.305,67.41,7.13,67.7860236332,133.97
2020-09-28 16:00:00,30.837,0.0,30.837,30.837,0,30.837,0.0,0.0,0.0,0.0,104.907,7.55,105.1783302254,30.837,0,30.837,74.07,7.55,74.4537937247,133.9
2020-09-28 16:30:00,28.823,0.0,28.823,28.823,0,28.823,0.0,0.0,0.0,0.0,109.553,8.36,109.8715131824,28.823,0,28.823,80.73,8.36,81.1617058717,133.23
2020-09-28 17:00:00,28.14,0.0,28.14,28.14,0,28.14,0.0,0.0,0.0,0.0,113.04,7.22,113.2703403367,28.14,0,28.14,84.9,7.22,85.2064457656,132.7
2020-09-28 17:30:00,27.289,0.0,27.289,27.289,0,27.289,0.0,0.0,0.0,0.0,117.009,-6.52,117.1905136135,27.289,0,27.289,89.72,-6.52,89.9565939773,134.75
2020-09-28 18:00:00,21.924,0.0,21.924,21.924,0,21.924,0.0,0.0,0.0,0.0,115.514,-6.03,115.6712803422,21.924,0,21.924,93.59,-6.03,93.784055148,134.98
2020-09-28 18:30:00,18.788,0.0,18.788,18.788,0,18.788,0.0,0.0,0.0,0.0,113.828,-6.29,114.0016564967,18.788,0,18.788,95.04,-6.29,95.2479170376,134.88
2020-09-28 19:00:00,17.428,0.0,17.428,17.428,0,17.428,0.0,0.0,0.0,0.0,112.348,-1.79,112.3622588061,17.428,0,17.428,94.92,-1.79,94.9368763969,134.23
2020-09-28 19:30:00,17.301,0.0,17.301,17.301,0,17.301,0.0,0.0,0.0,0.0,112.571,10.52,113.0614896461,17.301,0,17.301,95.27,10.52,95.8490652015,132.72
2020-09-28 20:00:00,17.409,0.0,17.409,17.409,0,17.409,0.0,0.0,0.0,0.0,122.349,9.59,122.7242677754,17.409,0,17.409,104.94,9.59,105.3772826562,133.12
2020-09-28 20:30:00,16.681,0.0,16.681,16.681,0,16.681,0.0,0.0,0.0,0.0,111.131,6.92,111.3462417911,16.681,0,16.681,94.45,6.92,94.703162038,133.12
2020-09-28 21:00:00,10.844,0.0,10.844,10.844,0,10.844,0.0,0.0,0.0,0.0,94.524,4.46,94.6291613405,10.844,0,10.844,83.68,4.46,83.798770874,132.33
2020-09-28 21:30:00,8.266,0.0,8.266,8.266,0,8.266,0.0,0.0,0.0,0.0,88.166,3.13,88.2215419045,8.266,0,8.266,79.9,3.13,79.9612837566,133.15
2020-09-28 22:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,79.498,1.11,79.5057488739,2.928,0,2.928,76.57,1.11,76.5780451566,133.58
2020-09-28 22:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,73.802,-0.29,73.8025697656,3.012,0,3.012,70.79,-0.29,70.790594008,133.81
2020-09-28 23:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,68.358,-1.77,68.380911547,3.068,0,3.068,65.29,-1.77,65.3139877821,134.0
2020-09-28 23:30:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,65.35,-2.92,65.4152038902,3.11,0,3.11,62.24,-2.92,62.3084584948,134.0
2020-09-29 00:00:00,3.151,0.0,3.151,3.151,0,3.151,0.0,0.0,0.0,0.0,59.121,-3.33,59.2147071343,3.151,0,3.151,55.97,-3.33,56.068973595,134.37
2020-09-29 00:30:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,56.005,-3.66,56.1244654763,3.125,0,3.125,52.88,-3.66,53.0065090343,134.9
2020-09-29 01:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,55.047,-3.75,55.1745839042,3.057,0,3.057,51.99,-3.75,52.1250669064,135.15
2020-09-29 01:30:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,57.36,-3.59,57.4722341657,2.96,0,2.96,54.4,-3.59,54.5183281108,134.89
2020-09-29 02:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,57.471,-3.66,57.5874243303,2.941,0,2.941,54.53,-3.66,54.6526897783,134.89
2020-09-29 02:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,57.665,-3.83,57.7920507077,2.965,0,2.965,54.7,-3.83,54.8339210708,135.01
2020-09-29 03:00:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,56.156,-4.13,56.3076658724,2.976,0,2.976,53.18,-4.13,53.3401284213,135.01
2020-09-29 03:30:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,54.898,-3.95,55.0399210029,3.008,0,3.008,51.89,-3.95,52.0401249038,134.75
2020-09-29 04:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,54.317,-4.04,54.4670367195,3.017,0,3.017,51.3,-4.04,51.4588340327,134.75
2020-09-29 04:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,54.984,-4.29,55.1511047577,2.954,0,2.954,52.03,-4.29,52.2065608904,134.54
2020-09-29 05:00:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,57.2,-4.3,57.3613981698,2.88,0,2.88,54.32,-4.3,54.4899293448,134.54
2020-09-29 05:30:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,57.008,-3.59,57.1209257978,2.858,0,2.858,54.15,-3.59,54.2688732148,134.65
2020-09-29 06:00:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,59.161,-2.58,59.2172299335,3.001,0,3.001,56.16,-2.58,56.2192315849,134.65
2020-09-29 06:30:00,13.723,0.0,13.723,13.723,0,13.723,0.0,0.0,0.0,0.0,74.303,-0.45,74.3043626512,13.723,0,13.723,60.58,-0.45,60.5816713206,134.38
2020-09-29 07:00:00,15.086,0.0,15.086,15.086,0,15.086,0.0,0.0,0.0,0.0,84.466,2.45,84.501524578,15.086,0,15.086,69.38,2.45,69.4232446663,134.2
2020-09-29 07:30:00,15.573,0.0,15.573,15.573,0,15.573,0.0,0.0,0.0,0.0,91.973,5.42,92.1325628049,15.573,0,15.573,76.4,5.42,76.5920126384,133.64
2020-09-29 08:00:00,27.047,0.0,27.047,27.047,0,27.047,0.0,0.0,0.0,0.0,103.737,6.47,103.9385687269,27.047,0,27.047,76.69,6.47,76.9624388907,133.5
2020-09-29 08:30:00,43.05,0.0,43.05,43.05,0,43.05,0.0,0.0,0.0,0.0,115.07,6.96,115.2802953674,43.05,0,43.05,72.02,6.96,72.3555250136,133.39
2020-09-29 09:00:00,63.407,0.0,63.407,63.407,0,63.407,0.0,0.0,0.0,0.0,126.827,7.57,127.0527167321,63.407,0,63.407,63.42,7.57,63.8701910127,133.39
2020-09-29 09:30:00,83.108,0.0,83.108,83.108,0,83.108,0.0,0.0,0.0,0.0,139.258,8.23,139.5009801543,83.108,0,83.108,56.15,8.23,56.7499374449,133.39
2020-09-29 10:00:00,103.742,0.0,103.742,103.742,0,103.742,0.0,0.0,0.0,0.0,149.982,8.09,150.2000280426,103.742,0,103.742,46.24,8.09,46.9423657265,133.64
2020-09-29 10:30:00,111.844,0.0,111.844,111.844,0,111.844,0.0,0.0,0.0,0.0,153.364,8.69,153.6100016145,111.844,0,111.844,41.52,8.69,42.4196475704,133.73
2020-09-29 11:00:00,114.825,0.0,114.825,114.825,0,114.825,0.0,0.0,0.0,0.0,153.935,9.12,154.204924127,114.825,0,114.825,39.11,9.12,40.1592641865,133.59
2020-09-29 11:30:00,120.525,0.0,120.525,120.525,0,120.525,0.0,0.0,0.0,0.0,155.245,8.77,155.4925172637,120.525,0,120.525,34.72,8.77,35.8104914795,133.73
2020-09-29 12:00:00,111.891,0.0,111.891,111.891,0,111.891,0.0,0.0,0.0,0.0,155.231,10.4,155.5789939581,111.891,0,111.891,43.34,10.4,44.5703444007,133.56
2020-09-29 12:30:00,87.166,0.0,87.166,87.166,0,87.166,0.0,0.0,0.0,0.0,151.216,10.75,151.5976291239,87.166,0,87.166,64.05,10.75,64.9458620699,133.56
2020-09-29 13:00:00,89.419,0.0,89.419,89.419,0,89.419,0.0,0.0,0.0,0.0,149.339,10.94,149.739174971,89.419,0,89.419,59.92,10.94,60.9105081246,133.56
2020-09-29 13:30:00,112.846,0.0,112.846,112.846,0,112.846,0.0,0.0,0.0,0.0,154.466,9.74,154.7727778261,112.846,0,112.846,41.62,9.74,42.7444967218,134.22
2020-09-29 14:00:00,104.551,0.0,104.551,104.551,0,104.551,0.0,0.0,0.0,0.0,149.181,10.2,149.5292973333,104.551,0,104.551,44.63,10.2,45.7807481372,134.22
2020-09-29 14:30:00,98.642,0.0,98.642,98.642,0,98.642,0.0,0.0,0.0,0.0,149.712,11.11,150.1236658359,98.642,0,98.642,51.07,11.11,52.2644908136,134.14
2020-09-29 15:00:00,79.374,0.0,79.374,79.374,0,79.374,0.0,0.0,0.0,0.0,137.694,9.14,137.9970189388,79.374,0,79.374,58.32,9.14,59.0318727468,134.49
2020-09-29 15:30:00,68.057,0.0,68.057,68.057,0,68.057,0.0,0.0,0.0,0.0,132.997,8.19,133.2489328625,68.057,0,68.057,64.94,8.19,65.4544093244,134.49
2020-09-29 16:00:00,65.885,0.0,65.885,65.885,0,65.885,0.0,0.0,0.0,0.0,138.725,8.43,138.9808998568,65.885,0,65.885,72.84,8.43,73.3261924554,134.25
2020-09-29 16:30:00,51.061,0.0,51.061,51.061,0,51.061,0.0,0.0,0.0,0.0,139.051,8.95,139.3387351062,51.061,0,51.061,87.99,8.95,88.4440082764,133.75
2020-09-29 17:00:00,39.671,0.0,39.671,39.671,0,39.671,0.0,0.0,0.0,0.0,138.861,9.8,139.2063839089,39.671,0,39.671,99.19,9.8,99.6729456774,133.08
2020-09-29 17:30:00,32.382,0.0,32.382,32.382,0,32.382,0.0,0.0,0.0,0.0,127.212,9.89,127.5958660929,32.382,0,32.382,94.83,9.89,95.34432862,133.97
2020-09-29 18:00:00,29.66,0.0,29.66,29.66,0,29.66,0.0,0.0,0.0,0.0,114.48,7.62,114.7333203564,29.66,0,29.66,84.82,7.62,85.161592282,135.14
2020-09-29 18:30:00,20.965,0.0,20.965,20.965,0,20.965,0.0,0.0,0.0,0.0,107.605,7.74,107.8830089727,20.965,0,20.965,86.64,7.74,86.9850400931,134.86
2020-09-29 19:00:00,16.654,0.0,16.654,16.654,0,16.654,0.0,0.0,0.0,0.0,106.644,8.08,106.9496570167,16.654,0,16.654,89.99,8.08,90.352014366,134.49
2020-09-29 19:30:00,15.321,0.0,15.321,15.321,0,15.321,0.0,0.0,0.0,0.0,109.141,8.56,109.4761685528,15.321,0,15.321,93.82,8.56,94.2096916458,134.3
2020-09-29 20:00:00,12.264,0.0,12.264,12.264,0,12.264,0.0,0.0,0.0,0.0,104.754,7.42,105.0164602146,12.264,0,12.264,92.49,7.42,92.7871569777,133.07
2020-09-29 20:30:00,12.296,0.0,12.296,12.296,0,12.296,0.0,0.0,0.0,0.0,100.426,5.5600000000000005,100.5797945713,12.296,0,12.296,88.13,5.5600000000000005,88.3052121904,133.82
2020-09-29 21:00:00,10.036,0.0,10.036,10.036,0,10.036,0.0,0.0,0.0,0.0,94.346,3.18,94.3995768846,10.036,0,10.036,84.31,3.18,84.3699502193,135.01
2020-09-29 21:30:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,83.386,1.3900000000000001,83.3975844734,3.266,0,3.266,80.12,1.3900000000000001,80.1320566315,135.01
2020-09-29 22:00:00,2.96,0.0,2.96,2.96,0,2.96,0.0,0.0,0.0,0.0,78.44,-0.24,78.4403671588,2.96,0,2.96,75.48,-0.24,75.4803815571,135.19
2020-09-29 22:30:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,71.832,-1.8599999999999999,71.8560771543,3.112,0,3.112,68.72,-1.8599999999999999,68.7451671029,135.59
2020-09-29 23:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,65.874,-2.92,65.9386857315,3.094,0,3.094,62.78,-2.92,62.8478702901,135.84
2020-09-29 23:30:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,61.51,-1.6800000000000002,61.5329383339,3.11,0,3.11,58.4,-1.6800000000000002,58.4241593863,133.26
2020-09-30 00:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,55.973,-2.51,56.029249763,3.103,0,3.103,52.87,-2.51,52.9295475137,133.26
2020-09-30 00:30:00,3.126,0.0,3.126,3.126,0,3.126,0.0,0.0,0.0,0.0,54.986,-2.64,55.0493396509,3.126,0,3.126,51.86,-2.64,51.9271528201,133.51
2020-09-30 01:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,54.076,-2.9699999999999998,54.1574987975,3.056,0,3.056,51.02,-2.9699999999999998,51.1063724011,133.62
2020-09-30 01:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,55.961,-2.6,56.021366647,3.1310000000000002,0,3.1310000000000002,52.83,-2.6,52.8939401066,133.26
2020-09-30 02:00:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,55.811,-2.74,55.8782186634,3.1310000000000002,0,3.1310000000000002,52.68,-2.74,52.751208517,133.18
2020-09-30 02:30:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,55.493,-2.5700000000000003,55.5524792336,3.183,0,3.183,52.31,-2.5700000000000003,52.3730942374,133.18
2020-09-30 03:00:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,54.237,-3.0,54.3199058265,3.097,0,3.097,51.14,-3.0,51.2279181697,133.54
2020-09-30 03:30:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,51.728,-2.5300000000000002,51.78983379,3.158,0,3.158,48.57,-2.5300000000000002,48.6358489183,133.01
2020-09-30 04:00:00,3.175,0.0,3.175,3.175,0,3.175,0.0,0.0,0.0,0.0,51.155,-2.5700000000000003,51.2195170321,3.175,0,3.175,47.98,-2.5700000000000003,48.0487804216,133.01
2020-09-30 04:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,50.018,-2.58,50.0844958445,2.998,0,2.998,47.02,-2.58,47.0907294486,132.9
2020-09-30 05:00:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,50.113,-2.41,50.1709165653,2.943,0,2.943,47.17,-2.41,47.2315254888,132.9
2020-09-30 05:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,52.057,-1.42,52.0763636307,2.807,0,2.807,49.25,-1.42,49.2704668133,132.37
2020-09-30 06:00:00,2.682,0.0,2.682,2.682,0,2.682,0.0,0.0,0.0,0.0,56.602,-0.98,56.6104831635,2.682,0,2.682,53.92,-0.98,53.928905051,132.69
2020-09-30 06:30:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,62.887,1.45,62.9037142703,2.617,0,2.617,60.27,1.45,60.2874398196,131.89
2020-09-30 07:00:00,7.365,0.0,7.365,7.365,0,7.365,0.0,0.0,0.0,0.0,72.935,-0.34,72.9357924822,7.365,0,7.365,65.57,-0.34,65.5708814948,133.18
2020-09-30 07:30:00,14.196,0.0,14.196,14.196,0,14.196,0.0,0.0,0.0,0.0,86.276,0.75,86.2792598253,14.196,0,14.196,72.08,0.75,72.0839018089,133.89
2020-09-30 08:00:00,15.445,0.0,15.445,15.445,0,15.445,0.0,0.0,0.0,0.0,92.085,3.0,92.133854934,15.445,0,15.445,76.64,3.0,76.6986936003,133.53
2020-09-30 08:30:00,14.412,0.0,14.412,14.412,0,14.412,0.0,0.0,0.0,0.0,95.092,4.2,95.184707091,14.412,0,14.412,80.68,4.2,80.7892468092,133.29
2020-09-30 09:00:00,18.037,0.0,18.037,18.037,0,18.037,0.0,0.0,0.0,0.0,96.387,5.33,96.5342564533,18.037,0,18.037,78.35,5.33,78.5310855649,133.07
2020-09-30 09:30:00,12.338,0.0,12.338,12.338,0,12.338,0.0,0.0,0.0,0.0,94.748,6.66,94.9817830113,12.338,0,12.338,82.41,6.66,82.6786774205,132.81
2020-09-30 10:00:00,17.29,0.0,17.29,17.29,0,17.29,0.0,0.0,0.0,0.0,97.62,6.51,97.8368258888,17.29,0,17.29,80.33,6.51,80.5933558056,132.81
2020-09-30 10:30:00,25.841,0.0,25.841,25.841,0,25.841,0.0,0.0,0.0,0.0,101.581,6.13,101.7657921946,25.841,0,25.841,75.74,6.13,75.9876601824,132.81
2020-09-30 11:00:00,29.379,0.0,29.379,29.379,0,29.379,0.0,0.0,0.0,0.0,103.099,6.68,103.3151789477,29.379,0,29.379,73.72,6.68,74.0220291535,132.81
2020-09-30 11:30:00,26.527,0.0,26.527,26.527,0,26.527,0.0,0.0,0.0,0.0,103.667,7.2,103.9167305538,26.527,0,26.527,77.14,7.2,77.4752838007,132.88
2020-09-30 12:00:00,18.457,0.0,18.457,18.457,0,18.457,0.0,0.0,0.0,0.0,100.367,7.8,100.6696314138,18.457,0,18.457,81.91,7.8,82.2805450881,132.7
2020-09-30 12:30:00,16.399,0.0,16.399,16.399,0,16.399,0.0,0.0,0.0,0.0,102.019,8.62,102.3825217554,16.399,0,16.399,85.62,8.62,86.0528256363,132.5
2020-09-30 13:00:00,16.941,0.0,16.941,16.941,0,16.941,0.0,0.0,0.0,0.0,102.801,8.06,103.1164836532,16.941,0,16.941,85.86,8.06,86.2374814103,132.59
2020-09-30 13:30:00,16.63,0.0,16.63,16.63,0,16.63,0.0,0.0,0.0,0.0,102.5,6.84,102.7279689276,16.63,0,16.63,85.87,6.84,86.1419903415,132.8
2020-09-30 14:00:00,14.2,0.0,14.2,14.2,0,14.2,0.0,0.0,0.0,0.0,99.91,6.82,100.1425009674,14.2,0,14.2,85.71,6.82,85.9809077645,132.9
2020-09-30 14:30:00,15.091,0.0,15.091,15.091,0,15.091,0.0,0.0,0.0,0.0,100.571,6.67,100.7919388691,15.091,0,15.091,85.48,6.67,85.739834966,133.15
2020-09-30 15:00:00,14.549,0.0,14.549,14.549,0,14.549,0.0,0.0,0.0,0.0,99.219,6.15,99.4094183717,14.549,0,14.549,84.67,6.15,84.8930586091,133.37
2020-09-30 15:30:00,12.839,0.0,12.839,12.839,0,12.839,0.0,0.0,0.0,0.0,99.099,5.77,99.2668358567,12.839,0,12.839,86.26,5.77,86.4527645596,133.61
2020-09-30 16:00:00,17.676,0.0,17.676,17.676,0,17.676,0.0,0.0,0.0,0.0,105.466,6.35,105.6569905685,17.676,0,17.676,87.79,6.35,88.0193535536,133.45
2020-09-30 16:30:00,20.272,0.0,20.272,20.272,0,20.272,0.0,0.0,0.0,0.0,110.582,6.35,110.7641694051,20.272,0,20.272,90.31,6.35,90.5329696851,133.31
2020-09-30 17:00:00,20.632,0.0,20.632,20.632,0,20.632,0.0,0.0,0.0,0.0,114.112,7.27,114.3433489277,20.632,0,20.632,93.48,7.27,93.7622701304,133.12
2020-09-30 17:30:00,19.482,0.0,19.482,19.482,0,19.482,0.0,0.0,0.0,0.0,114.852,7.05,115.0681728542,19.482,0,19.482,95.37,7.05,95.6302222103,132.85
2020-09-30 18:00:00,27.76,0.0,27.76,27.76,0,27.76,0.0,0.0,0.0,0.0,119.45,6.23,119.612354713,27.76,0,27.76,91.69,6.23,91.9014091296,133.1
2020-09-30 18:30:00,30.424,0.0,30.424,30.424,0,30.424,0.0,0.0,0.0,0.0,117.214,4.69,117.3077912843,30.424,0,30.424,86.79,4.69,86.9166278683,132.9
2020-09-30 19:00:00,18.187,0.0,18.187,18.187,0,18.187,0.0,0.0,0.0,0.0,108.817,4.73,108.9197520609,18.187,0,18.187,90.63,4.73,90.7533459438,132.66
2020-09-30 19:30:00,14.983,0.0,14.983,14.983,0,14.983,0.0,0.0,0.0,0.0,109.113,5.33,109.2431035306,14.983,0,14.983,94.13,5.33,94.2807817108,132.66
2020-09-30 20:00:00,14.98,0.0,14.98,14.98,0,14.98,0.0,0.0,0.0,0.0,106.28,4.07,106.3579019161,14.98,0,14.98,91.3,4.07,91.3906718435,133.27
2020-09-30 20:30:00,10.488,0.0,10.488,10.488,0,10.488,0.0,0.0,0.0,0.0,98.138,1.9300000000000002,98.1569760333,10.488,0,10.488,87.65,1.9300000000000002,87.6712461415,133.73
2020-09-30 21:00:00,3.322,0.0,3.322,3.322,0,3.322,0.0,0.0,0.0,0.0,88.322,-0.1,88.322056611,3.322,0,3.322,85.0,-0.1,85.0000588235,133.92
2020-09-30 21:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,84.816,-2.02,84.8400510137,3.066,0,3.066,81.75,-2.02,81.7749527667,134.4
2020-09-30 22:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,79.99,-3.8,80.0802104143,3.06,0,3.06,76.93,-3.8,77.0237943755,134.4
2020-09-30 22:30:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,73.012,-5.42,73.2128987542,3.192,0,3.192,69.82,-5.42,70.0300564044,134.05
2020-09-30 23:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,65.997,-5.08,66.1922231761,3.227,0,3.227,62.77,-5.08,62.9752276693,133.75
2020-09-30 23:30:00,3.209,0.0,3.209,3.209,0,3.209,0.0,0.0,0.0,0.0,62.319,-1.72,62.3427314208,3.209,0,3.209,59.11,-1.72,59.1350192356,132.85
2020-10-01 00:00:00,3.17,0.0,3.17,3.17,0,3.17,0.0,0.0,0.0,0.0,58.46,-2.19,58.5010059743,3.17,0,3.17,55.29,-2.19,55.3333552209,132.85
2020-10-01 00:30:00,4.708,0.0,4.708,4.708,0,4.708,0.0,0.0,0.0,0.0,57.298,-2.17,57.3390765883,4.708,0,4.708,52.59,-2.17,52.6347508781,132.85
2020-10-01 01:00:00,10.384,0.0,10.384,10.384,0,10.384,0.0,0.0,0.0,0.0,60.154,-2.52,60.2067613811,10.384,0,10.384,49.77,-2.52,49.8337566314,133.1
2020-10-01 01:30:00,10.309,0.0,10.309,10.309,0,10.309,0.0,0.0,0.0,0.0,62.699,-2.41,62.7453002304,10.309,0,10.309,52.39,-2.41,52.4454020864,132.96
2020-10-01 02:00:00,5.99,0.0,5.99,5.99,0,5.99,0.0,0.0,0.0,0.0,59.83,-2.23,59.8715441591,5.99,0,5.99,53.84,-2.23,53.8861624167,132.96
2020-10-01 02:30:00,3.032,0.0,3.032,3.032,0,3.032,0.0,0.0,0.0,0.0,57.992,-2.67,58.0534319743,3.032,0,3.032,54.96,-2.67,55.0248171283,133.22
2020-10-01 03:00:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,56.663,-3.09,56.7471908468,3.023,0,3.023,53.64,-3.09,53.7289279625,133.45
2020-10-01 03:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,55.479,-3.19,55.5706356001,3.019,0,3.019,52.46,-3.19,52.5568996422,133.61
2020-10-01 04:00:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,55.449,-3.35,55.5501044193,3.049,0,3.049,52.4,-3.35,52.506975727,133.79
2020-10-01 04:30:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,56.02,-3.3,56.1171132543,3.09,0,3.09,52.93,-3.3,53.0327719434,133.79
2020-10-01 05:00:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,55.751,-2.94,55.8284658664,3.031,0,3.031,52.72,-2.94,52.8019128441,133.58
2020-10-01 05:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,57.822,-2.63,57.881781106,3.002,0,3.002,54.82,-2.63,54.8830511178,133.38
2020-10-01 06:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,60.092,-1.57,60.1125058869,3.002,0,3.002,57.09,-1.57,57.1115837637,133.03
2020-10-01 06:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,66.024,1.53,66.0417252652,2.9939999999999998,0,2.9939999999999998,63.03,1.53,63.048566994,131.92
2020-10-01 07:00:00,9.513,0.0,9.513,9.513,0,9.513,0.0,0.0,0.0,0.0,79.573,3.54,79.6517038675,9.513,0,9.513,70.06,3.54,70.1493777592,133.05
2020-10-01 07:30:00,4.466,0.0,4.466,4.466,0,4.466,0.0,0.0,0.0,0.0,86.676,5.53,86.8522301153,4.466,0,4.466,82.21,5.53,82.3957826591,132.92
2020-10-01 08:00:00,15.558,0.0,15.558,15.558,0,15.558,0.0,0.0,0.0,0.0,98.548,7.39,98.8246953145,15.558,0,15.558,82.99,7.39,83.3183785248,132.82
2020-10-01 08:30:00,29.568,0.0,29.568,29.568,0,29.568,0.0,0.0,0.0,0.0,109.458,8.07,109.7550849118,29.568,0,29.568,79.89,8.07,80.2965565887,132.82
2020-10-01 09:00:00,37.042,0.0,37.042,37.042,0,37.042,0.0,0.0,0.0,0.0,113.882,8.28,114.1826095515,37.042,0,37.042,76.84,8.28,77.284823866,132.82
2020-10-01 09:30:00,46.718,0.0,46.718,46.718,0,46.718,0.0,0.0,0.0,0.0,121.348,9.14,121.6917281659,46.718,0,46.718,74.63,9.14,75.1876086865,132.82
2020-10-01 10:00:00,48.94,0.0,48.94,48.94,0,48.94,0.0,0.0,0.0,0.0,121.46,9.59,121.8380059751,48.94,0,48.94,72.52,9.59,73.1513397007,132.99
2020-10-01 10:30:00,53.923,0.0,53.923,53.923,0,53.923,0.0,0.0,0.0,0.0,121.963,8.06,122.2290348853,53.923,0,53.923,68.04,8.06,68.5157295809,133.36
2020-10-01 11:00:00,69.932,0.0,69.932,69.932,0,69.932,0.0,0.0,0.0,0.0,129.652,7.83,129.8882211904,69.932,0,69.932,59.72,7.83,60.2311157127,133.53
2020-10-01 11:30:00,55.963,0.0,55.963,55.963,0,55.963,0.0,0.0,0.0,0.0,124.813,8.41,125.0960154002,55.963,0,55.963,68.85,8.41,69.3617372908,133.37
2020-10-01 12:00:00,61.3,0.0,61.3,61.3,0,61.3,0.0,0.0,0.0,0.0,126.66,8.55,126.9482496925,61.3,0,61.3,65.36,8.55,65.9168574797,133.37
2020-10-01 12:30:00,86.835,0.0,86.835,86.835,0,86.835,0.0,0.0,0.0,0.0,141.665,8.64,141.9282277244,86.835,0,86.835,54.83,8.64,55.5065626751,133.37
2020-10-01 13:00:00,126.125,0.0,126.125,126.125,0,126.125,0.0,0.0,0.0,0.0,162.645,8.73,162.8791236623,126.125,0,126.125,36.52,8.73,37.5489453913,133.65
2020-10-01 13:30:00,133.038,0.0,133.038,133.038,0,133.038,0.0,0.0,0.0,0.0,162.848,8.62,163.0759807697,133.038,0,133.038,29.81,8.62,31.0312826032,133.93
2020-10-01 14:00:00,122.078,0.0,122.078,122.078,0,122.078,0.0,0.0,0.0,0.0,151.608,8.44,151.8427451807,122.078,0,122.078,29.53,8.44,30.7124486162,134.1
2020-10-01 14:30:00,111.939,0.0,111.939,111.939,0,111.939,0.0,0.0,0.0,0.0,144.769,7.7,144.9736298814,111.939,0,111.939,32.83,7.7,33.7208970818,134.22
2020-10-01 15:00:00,69.857,0.0,69.857,69.857,0,69.857,0.0,0.0,0.0,0.0,122.407,6.51,122.5799891867,69.857,0,69.857,52.55,6.51,52.9517006337,134.22
2020-10-01 15:30:00,47.143,0.0,47.143,47.143,0,47.143,0.0,0.0,0.0,0.0,110.113,5.66,110.2583709702,47.143,0,47.143,62.97,5.66,63.2238602112,134.07
2020-10-01 16:00:00,49.088,0.0,49.088,49.088,0,49.088,0.0,0.0,0.0,0.0,112.478,6.26,112.6520664879,49.088,0,49.088,63.39,6.26,63.6983492722,133.75
2020-10-01 16:30:00,50.532,0.0,50.532,50.532,0,50.532,0.0,0.0,0.0,0.0,117.192,6.57,117.3760186921,50.532,0,50.532,66.66,6.57,66.9829866459,133.45
2020-10-01 17:00:00,39.254,0.0,39.254,39.254,0,39.254,0.0,0.0,0.0,0.0,114.254,8.05,114.5372385559,39.254,0,39.254,75.0,8.05,75.4307795267,132.8
2020-10-01 17:30:00,34.708,0.0,34.708,34.708,0,34.708,0.0,0.0,0.0,0.0,117.138,8.66,117.4576802257,34.708,0,34.708,82.43,8.66,82.8836564107,132.44
2020-10-01 18:00:00,28.343,0.0,28.343,28.343,0,28.343,0.0,0.0,0.0,0.0,115.833,9.66,116.2351043747,28.343,0,28.343,87.49,9.66,88.0216774437,131.97
2020-10-01 18:30:00,22.643,0.0,22.643,22.643,0,22.643,0.0,0.0,0.0,0.0,113.533,10.57,114.0239755008,22.643,0,22.643,90.89,10.57,91.502551877,131.6
2020-10-01 19:00:00,17.575,0.0,17.575,17.575,0,17.575,0.0,0.0,0.0,0.0,112.695,11.47,113.2771994931,17.575,0,17.575,95.12,11.47,95.8090564613,131.51
2020-10-01 19:30:00,18.921,0.0,18.921,18.921,0,18.921,0.0,0.0,0.0,0.0,115.291,10.97,115.811724713,18.921,0,18.921,96.37,10.97,96.9923594929,131.84
2020-10-01 20:00:00,17.888,0.0,17.888,17.888,0,17.888,0.0,0.0,0.0,0.0,111.178,9.36,111.5713103087,17.888,0,17.888,93.29,9.36,93.7583793589,132.46
2020-10-01 20:30:00,14.908,0.0,14.908,14.908,0,14.908,0.0,0.0,0.0,0.0,102.808,7.51,103.081933257,14.908,0,14.908,87.9,7.51,88.2202363406,133.05
2020-10-01 21:00:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,89.457,5.87,89.6493823124,2.917,0,2.917,86.54,5.87,86.7388523097,133.59
2020-10-01 21:30:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,84.637,3.63,84.7148078496,2.9370000000000003,0,2.9370000000000003,81.7,3.63,81.7806022233,134.15
2020-10-01 22:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,79.675,1.13,79.6830127756,2.935,0,2.935,76.74,1.13,76.7483191998,134.22
2020-10-01 22:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,74.48,-0.62,74.4825805138,2.99,0,2.99,71.49,-0.62,71.4926884373,134.31
2020-10-01 23:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,69.792,-2.02,69.8212264573,3.002,0,3.002,66.79,-2.02,66.820539507,134.79
2020-10-01 23:30:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,67.412,-3.54,67.5048838529,3.052,0,3.052,64.36,-3.54,64.4572819781,135.57
2020-10-02 00:00:00,8.54,0.0,8.54,8.54,0,8.54,0.0,0.0,0.0,0.0,67.03,-4.54,67.1835731411,8.54,0,8.54,58.49,-4.54,58.6659330447,135.3
2020-10-02 00:30:00,4.763,0.0,4.763,4.763,0,4.763,0.0,0.0,0.0,0.0,66.193,-5.24,66.4000816942,4.763,0,4.763,61.43,-5.24,61.653081837,135.51
2020-10-02 01:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,63.037,-5.26,63.2560745621,3.087,0,3.087,59.95,-5.26,60.1803132262,135.64
2020-10-02 01:30:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,65.323,-5.2,65.529644658,3.123,0,3.123,62.2,-5.2,62.4169848679,135.64
2020-10-02 02:00:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,65.796,-5.15,65.9972432455,3.076,0,3.076,62.72,-5.15,62.9310805564,135.64
2020-10-02 02:30:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,63.193,-4.83,63.3773157289,3.133,0,3.133,60.06,-4.83,60.2539002887,135.92
2020-10-02 03:00:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,59.16,-5.08,59.3777062541,3.14,0,3.14,56.02,-5.08,56.2498604443,136.08
2020-10-02 03:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,58.372,-6.47,58.7294754276,3.122,0,3.122,55.25,-6.47,55.6275417397,135.64
2020-10-02 04:00:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,57.348,-12.97,58.7963774734,3.108,0,3.108,54.24,-12.97,55.7691536604,133.24
2020-10-02 04:30:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,55.928,-12.41,57.2882997129,3.128,0,3.128,52.8,-12.41,54.2388062184,133.15
2020-10-02 05:00:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,55.794,-12.19,57.1101263875,3.074,0,3.074,52.72,-12.19,54.1109462124,133.15
2020-10-02 05:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,57.088,-10.58,58.0601080261,2.9779999999999998,0,2.9779999999999998,54.11,-10.58,55.1346397467,132.25
2020-10-02 06:00:00,12.158,0.0,12.158,12.158,0,12.158,0.0,0.0,0.0,0.0,65.958,-9.4,66.6244531985,12.158,0,12.158,53.8,-9.4,54.6150162501,132.02
2020-10-02 06:30:00,4.227,0.0,4.227,4.227,0,4.227,0.0,0.0,0.0,0.0,68.427,-1.9300000000000002,68.4542126461,4.227,0,4.227,64.2,-1.9300000000000002,64.2290035732,133.17
2020-10-02 07:00:00,2.779,0.0,2.779,2.779,0,2.779,0.0,0.0,0.0,0.0,74.499,3.42,74.5774590677,2.779,0,2.779,71.72,3.42,71.8014958061,133.45
2020-10-02 07:30:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,82.644,6.73,82.9175713344,2.824,0,2.824,79.82,6.73,80.1032165397,132.25
2020-10-02 08:00:00,3.882,0.0,3.882,3.882,0,3.882,0.0,0.0,0.0,0.0,88.312,9.2,88.789916905,3.882,0,3.882,84.43,9.2,84.9297645116,131.73
2020-10-02 08:30:00,6.663,0.0,6.663,6.663,0,6.663,0.0,0.0,0.0,0.0,93.673,4.19,93.7666626739,6.663,0,6.663,87.01,4.19,87.1108271112,133.07
2020-10-02 09:00:00,11.606,0.0,11.606,11.606,0,11.606,0.0,0.0,0.0,0.0,96.796,-0.47000000000000003,96.7971410528,11.606,0,11.606,85.19,-0.47000000000000003,85.1912965038,134.38
2020-10-02 09:30:00,11.993,0.0,11.993,11.993,0,11.993,0.0,0.0,0.0,0.0,99.363,0.6000000000000001,99.364811523,11.993,0,11.993,87.37,0.6000000000000001,87.3720601794,134.0
2020-10-02 10:00:00,10.391,0.0,10.391,10.391,0,10.391,0.0,0.0,0.0,0.0,99.281,1.03,99.2863427718,10.391,0,10.391,88.89,1.03,88.8959672876,134.27
2020-10-02 10:30:00,14.453,0.0,14.453,14.453,0,14.453,0.0,0.0,0.0,0.0,102.023,0.78,102.025981637,14.453,0,14.453,87.57,0.78,87.5734737235,134.55
2020-10-02 11:00:00,16.156,0.0,16.156,16.156,0,16.156,0.0,0.0,0.0,0.0,103.326,1.51,103.3370329359,16.156,0,16.156,87.17,1.51,87.1830774864,134.16
2020-10-02 11:30:00,18.359,0.0,18.359,18.359,0,18.359,0.0,0.0,0.0,0.0,105.509,1.19,105.5157105885,18.359,0,18.359,87.15,1.19,87.1581241193,134.16
2020-10-02 12:00:00,26.094,0.0,26.094,26.094,0,26.094,0.0,0.0,0.0,0.0,110.264,0.6000000000000001,110.2656324337,26.094,0,26.094,84.17,0.6000000000000001,84.172138502,134.16
2020-10-02 12:30:00,43.273,0.0,43.273,43.273,0,43.273,0.0,0.0,0.0,0.0,121.003,0.8,121.0056445336,43.273,0,43.273,77.73,0.8,77.7341167056,134.16
2020-10-02 13:00:00,56.921,0.0,56.921,56.921,0,56.921,0.0,0.0,0.0,0.0,129.531,0.59,129.5323436868,56.921,0,56.921,72.61,0.59,72.6123970132,134.6
2020-10-02 13:30:00,42.221,0.0,42.221,42.221,0,42.221,0.0,0.0,0.0,0.0,119.691,-1.02,119.6953461125,42.221,0,42.221,77.47,-1.02,77.4767145664,135.07
2020-10-02 14:00:00,42.037,0.0,42.037,42.037,0,42.037,0.0,0.0,0.0,0.0,116.917,-1.46,116.9261155132,42.037,0,42.037,74.88,-1.46,74.8942320877,134.2
2020-10-02 14:30:00,53.752,0.0,53.752,53.752,0,53.752,0.0,0.0,0.0,0.0,120.032,-1.4100000000000001,120.0402812559,53.752,0,53.752,66.28,-1.4100000000000001,66.2949960404,133.63
2020-10-02 15:00:00,38.591,0.0,38.591,38.591,0,38.591,0.0,0.0,0.0,0.0,111.801,-2.03,111.8194281017,38.591,0,38.591,73.21,-2.03,73.2381389714,133.8
2020-10-02 15:30:00,38.793,0.0,38.793,38.793,0,38.793,0.0,0.0,0.0,0.0,112.403,-1.96,112.4200872131,38.793,0,38.793,73.61,-1.96,73.6360896572,133.91
2020-10-02 16:00:00,29.551,0.0,29.551,29.551,0,29.551,0.0,0.0,0.0,0.0,107.761,-2.02,107.7799309751,29.551,0,29.551,78.21,-2.02,78.2360818293,133.67
2020-10-02 16:30:00,18.948,0.0,18.948,18.948,0,18.948,0.0,0.0,0.0,0.0,105.928,-0.4,105.9287552273,18.948,0,18.948,86.98,-0.4,86.9809197468,133.09
2020-10-02 17:00:00,18.087,0.0,18.087,18.087,0,18.087,0.0,0.0,0.0,0.0,108.167,0.8200000000000001,108.1701081122,18.087,0,18.087,90.08,0.8200000000000001,90.0837321607,132.56
2020-10-02 17:30:00,13.341,0.0,13.341,13.341,0,13.341,0.0,0.0,0.0,0.0,108.361,2.21,108.3835339016,13.341,0,13.341,95.02,2.21,95.0456969042,132.03
2020-10-02 18:00:00,8.717,0.0,8.717,8.717,0,8.717,0.0,0.0,0.0,0.0,111.157,6.96,111.3746840579,8.717,0,8.717,102.44,6.96,102.67616666,132.82
2020-10-02 18:30:00,15.75,0.0,15.75,15.75,0,15.75,0.0,0.0,0.0,0.0,117.8,11.55,118.3648702107,15.75,0,15.75,102.05,11.55,102.7015335815,134.27
2020-10-02 19:00:00,12.85,0.0,12.85,12.85,0,12.85,0.0,0.0,0.0,0.0,115.34,11.59,115.9208510148,12.85,0,12.85,102.49,11.59,103.1432411746,134.14
2020-10-02 19:30:00,4.668,0.0,4.668,4.668,0,4.668,0.0,0.0,0.0,0.0,107.298,9.98,107.7611303022,4.668,0,4.668,102.63,9.98,103.1140984541,134.71
2020-10-02 20:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,98.49,7.55,98.7789582857,2.8,0,2.8,95.69,7.55,95.9873877132,135.31
2020-10-02 20:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,94.069,7.46,94.3643383965,2.809,0,2.809,91.26,7.46,91.5643991953,135.31
2020-10-02 21:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,90.238,14.64,91.4178661094,2.898,0,2.898,87.34,14.64,88.5584846302,133.35
2020-10-02 21:30:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,86.001,13.07,86.988487175,2.941,0,2.941,83.06,13.07,84.0820343474,133.9
2020-10-02 22:00:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,81.858,11.55,82.6688252245,3.008,0,3.008,78.85,11.55,79.6914361773,134.21
2020-10-02 22:30:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,76.803,10.03,77.455159344,3.193,0,3.193,73.61,10.03,74.2901945078,134.84
2020-10-02 23:00:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,71.079,3.3,71.1555636686,3.189,0,3.189,67.89,3.3,67.970155951,133.96
2020-10-02 23:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,67.528,-0.28,67.5285804974,3.218,0,3.218,64.31,-0.28,64.3106095446,133.22
2020-10-03 00:00:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,64.556,-1.05,64.5645385332,3.186,0,3.186,61.37,-1.05,61.3789817446,133.91
2020-10-03 00:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,63.621,-1.32,63.6346921184,3.191,0,3.191,60.43,-1.32,60.4444149612,133.91
