Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-03 01:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,62.233,-1.62,62.2540817055,3.193,0,3.193,59.04,-1.62,59.0622214279,133.78
2020-10-03 01:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,64.338,-1.03,64.3462442105,3.198,0,3.198,61.14,-1.03,61.148675374,133.37
2020-10-03 02:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,63.924,-0.9,63.9303353346,3.154,0,3.154,60.77,-0.9,60.7766641072,133.03
2020-10-03 02:30:00,3.224,0.0,3.224,3.224,0,3.224,0.0,0.0,0.0,0.0,64.014,-1.32,64.0276080765,3.224,0,3.224,60.79,-1.32,60.8043296156,133.25
2020-10-03 03:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,62.414,-1.79,62.4396628434,3.154,0,3.154,59.26,-1.79,59.2870280922,133.62
2020-10-03 03:30:00,7.955,0.0,7.955,7.955,0,7.955,0.0,0.0,0.0,0.0,63.905,-1.87,63.9323542895,7.955,0,7.955,55.95,-1.87,55.9812415011,133.75
2020-10-03 04:00:00,5.395,0.0,5.395,5.395,0,5.395,0.0,0.0,0.0,0.0,61.205,-2.17,61.243456181,5.395,0,5.395,55.81,-2.17,55.8521709515,134.0
2020-10-03 04:30:00,7.9030000000000005,0.0,7.9030000000000005,7.9030000000000005,0,7.9030000000000005,0.0,0.0,0.0,0.0,61.363,-2.19,61.4020673023,7.9030000000000005,0,7.9030000000000005,53.46,-2.19,53.504838099,134.1
2020-10-03 05:00:00,8.539,0.0,8.539,8.539,0,8.539,0.0,0.0,0.0,0.0,60.709,-2.67,60.7676853352,8.539,0,8.539,52.17,-2.67,52.2382790681,134.22
2020-10-03 05:30:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,57.75,-2.94,57.824787937400004,3.09,0,3.09,54.66,-2.94,54.7390098559,134.22
2020-10-03 06:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,58.697,-2.62,58.7554440797,3.017,0,3.017,55.68,-2.62,55.74160744,133.97
2020-10-03 06:30:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,64.537,-1.6400000000000001,64.5578342961,3.017,0,3.017,61.52,-1.6400000000000001,61.5418556756,133.53
2020-10-03 07:00:00,3.813,0.0,3.813,3.813,0,3.813,0.0,0.0,0.0,0.0,68.203,-0.03,68.2030065979,3.813,0,3.813,64.39,-0.03,64.3900069887,132.9
2020-10-03 07:30:00,12.568,0.0,12.568,12.568,0,12.568,0.0,0.0,0.0,0.0,78.368,1.97,78.39275683380001,12.568,0,12.568,65.8,1.97,65.8294835161,132.08
2020-10-03 08:00:00,3.646,0.0,3.646,3.646,0,3.646,0.0,0.0,0.0,0.0,77.446,3.8200000000000003,77.5401529274,3.646,0,3.646,73.8,3.8200000000000003,73.8987983664,131.43
2020-10-03 08:30:00,4.468,0.0,4.468,4.468,0,4.468,0.0,0.0,0.0,0.0,84.268,-1.1,84.2751791692,4.468,0,4.468,79.8,-1.1,79.8075810935,133.26
2020-10-03 09:00:00,12.697,0.0,12.697,12.697,0,12.697,0.0,0.0,0.0,0.0,95.277,-0.09,95.2770425076,12.697,0,12.697,82.58,-0.09,82.5800490433,132.92
2020-10-03 09:30:00,13.955,0.0,13.955,13.955,0,13.955,0.0,0.0,0.0,0.0,100.435,1.4,100.4447570807,13.955,0,13.955,86.48,1.4,86.4913313575,132.76
2020-10-03 10:00:00,15.818,0.0,15.818,15.818,0,15.818,0.0,0.0,0.0,0.0,104.138,2.77,104.1748335444,15.818,0,15.818,88.32,2.77,88.3634273894,132.6
2020-10-03 10:30:00,18.486,0.0,18.486,18.486,0,18.486,0.0,0.0,0.0,0.0,107.806,2.98,107.8471790823,18.486,0,18.486,89.32,2.98,89.3696973252,132.6
2020-10-03 11:00:00,19.79,0.0,19.79,19.79,0,19.79,0.0,0.0,0.0,0.0,109.24,3.01,109.2814609163,19.79,0,19.79,89.45,3.01,89.5006290481,132.6
2020-10-03 11:30:00,16.875,0.0,16.875,16.875,0,16.875,0.0,0.0,0.0,0.0,108.415,3.5300000000000002,108.4724533004,16.875,0,16.875,91.54,3.5300000000000002,91.6080373111,132.47
2020-10-03 12:00:00,19.806,0.0,19.806,19.806,0,19.806,0.0,0.0,0.0,0.0,111.346,3.5300000000000002,111.4019417066,19.806,0,19.806,91.54,3.5300000000000002,91.6080373111,132.58
2020-10-03 12:30:00,21.956,0.0,21.956,21.956,0,21.956,0.0,0.0,0.0,0.0,113.556,3.75,113.6179019169,21.956,0,21.956,91.6,3.75,91.6767282357,132.49
2020-10-03 13:00:00,23.642,0.0,23.642,23.642,0,23.642,0.0,0.0,0.0,0.0,114.452,3.38,114.501898255,23.642,0,23.642,90.81,3.38,90.8728809932,132.7
2020-10-03 13:30:00,25.314,0.0,25.314,25.314,0,25.314,0.0,0.0,0.0,0.0,114.954,2.5300000000000002,114.9818377658,25.314,0,25.314,89.64,2.5300000000000002,89.6756962616,132.96
2020-10-03 14:00:00,20.818,0.0,20.818,20.818,0,20.818,0.0,0.0,0.0,0.0,108.978,1.65,108.9904903375,20.818,0,20.818,88.16,1.65,88.1754393241,133.37
2020-10-03 14:30:00,18.955,0.0,18.955,18.955,0,18.955,0.0,0.0,0.0,0.0,104.415,1.09,104.4206891617,18.955,0,18.955,85.46,1.09,85.4669509226,133.53
2020-10-03 15:00:00,19.821,0.0,19.821,19.821,0,19.821,0.0,0.0,0.0,0.0,102.001,1.1,102.006931142,19.821,0,19.821,82.18,1.1,82.1873615588,133.53
2020-10-03 15:30:00,11.66,0.0,11.66,11.66,0,11.66,0.0,0.0,0.0,0.0,97.21,1.31,97.2188263661,11.66,0,11.66,85.55,1.31,85.5600292193,133.6
2020-10-03 16:00:00,7.691,0.0,7.691,7.691,0,7.691,0.0,0.0,0.0,0.0,95.521,1.75,95.5370291615,7.691,0,7.691,87.83,1.75,87.847432518,133.39
2020-10-03 16:30:00,7.181,0.0,7.181,7.181,0,7.181,0.0,0.0,0.0,0.0,97.011,2.36,97.0397017772,7.181,0,7.181,89.83,2.36,89.8609954318,133.15
2020-10-03 17:00:00,15.238,0.0,15.238,15.238,0,15.238,0.0,0.0,0.0,0.0,104.848,3.37,104.902144897,15.238,0,15.238,89.61,3.37,89.6733460957,132.69
2020-10-03 17:30:00,15.558,0.0,15.558,15.558,0,15.558,0.0,0.0,0.0,0.0,109.748,10.96,110.2939032948,15.558,0,15.558,94.19,10.96,94.8255118626,133.06
2020-10-03 18:00:00,13.433,0.0,13.433,13.433,0,13.433,0.0,0.0,0.0,0.0,110.893,18.94,112.4988046559,13.433,0,13.433,97.46,18.94,99.2833077612,133.75
2020-10-03 18:30:00,15.458,0.0,15.458,15.458,0,15.458,0.0,0.0,0.0,0.0,113.008,19.11,114.6123909706,15.458,0,15.458,97.55,19.11,99.4041981005,134.31
2020-10-03 19:00:00,15.484,0.0,15.484,15.484,0,15.484,0.0,0.0,0.0,0.0,111.504,18.32,112.9989575881,15.484,0,15.484,96.02,18.32,97.7520475489,134.22
2020-10-03 19:30:00,12.43,0.0,12.43,12.43,0,12.43,0.0,0.0,0.0,0.0,106.63,17.31,108.0258904152,12.43,0,12.43,94.2,17.31,95.7772211959,134.22
2020-10-03 20:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,95.488,14.81,96.6296757937,2.988,0,2.988,92.5,14.81,93.6780982941,135.26
2020-10-03 20:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,91.088,12.95,92.0039468936,3.068,0,3.068,88.02,12.95,88.9675384621,135.75
2020-10-03 21:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,86.583,6.21,86.8054145143,3.003,0,3.003,83.58,6.21,83.8103842015,134.01
2020-10-03 21:30:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,83.605,1.88,83.6261348204,3.015,0,3.015,80.59,1.88,80.6119252964,133.81
2020-10-03 22:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,80.756,0.16,80.756158502,3.006,0,3.006,77.75,0.16,77.7501646301,134.42
2020-10-03 22:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,77.332,-1.37,77.3441343865,3.132,0,3.132,74.2,-1.37,74.2126464964,134.89
2020-10-03 23:00:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,72.989,-2.86,73.0450116093,3.099,0,3.099,69.89,-2.86,69.9484931932,135.23
2020-10-03 23:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,69.119,-4.21,69.2470956864,3.119,0,3.119,66.0,-4.21,66.1341371759,135.34
2020-10-04 00:00:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,64.684,-4.33,64.828764881,3.124,0,3.124,61.56,-4.33,61.7120936284,135.81
2020-10-04 00:30:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,61.085,-11.69,62.1935151362,3.225,0,3.225,57.86,-11.69,59.0291089209,133.14
2020-10-04 01:00:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,59.83,-12.16,61.0532103988,3.21,0,3.21,56.62,-12.16,57.9110524857,133.64
2020-10-04 01:30:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,62.528,-11.4,63.5587191816,3.278,0,3.278,59.25,-11.4,60.3367425372,132.99
2020-10-04 02:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,61.974,-11.68,63.0650384603,3.184,0,3.184,58.79,-11.68,59.9390231819,133.1
2020-10-04 02:30:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,62.33,-11.37,63.3585495415,3.24,0,3.24,59.09,-11.37,60.1739561605,133.1
2020-10-04 03:00:00,3.236,0.0,3.236,3.236,0,3.236,0.0,0.0,0.0,0.0,60.346,-11.69,61.4678437559,3.236,0,3.236,57.11,-11.69,58.2941523654,133.89
2020-10-04 03:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,58.503,-12.07,59.7351312797,3.243,0,3.243,55.26,-12.07,56.5628190599,134.04
2020-10-04 04:00:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,57.606,-12.12,58.8671864114,3.116,0,3.116,54.49,-12.12,55.821631112,133.97
2020-10-04 04:30:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,56.15,-12.14,57.4473854932,3.06,0,3.06,53.09,-12.14,54.4603314349,133.97
2020-10-04 05:00:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,55.555,-12.37,56.915506894,2.955,0,2.955,52.6,-12.37,54.0349599796,134.24
2020-10-04 05:30:00,2.938,0.0,2.938,2.938,0,2.938,0.0,0.0,0.0,0.0,56.368,-12.38,57.7114877992,2.938,0,2.938,53.43,-12.38,54.8455039178,134.46
2020-10-04 06:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,56.891,-12.0,58.1428059264,2.941,0,2.941,53.95,-12.0,55.2684584551,134.16
2020-10-04 06:30:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,59.7,-11.77,60.8491815886,3.03,0,3.03,56.67,-11.77,57.879372837,133.54
2020-10-04 07:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,62.407,-10.44,63.2742226266,2.967,0,2.967,59.44,-10.44,60.3498732393,132.8
2020-10-04 07:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,65.957,-8.41,66.4910065272,2.8970000000000002,0,2.8970000000000002,63.06,-8.41,63.6183283339,132.16
2020-10-04 08:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,69.931,-7.14,70.294554277,2.811,0,2.811,67.12,-7.14,67.4986962837,131.97
2020-10-04 08:30:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,76.322,-2.46,76.3616348961,3.202,0,3.202,73.12,-2.46,73.1613695881,132.65
2020-10-04 09:00:00,4.045,0.0,4.045,4.045,0,4.045,0.0,0.0,0.0,0.0,82.355,3.52,82.4301912226,4.045,0,4.045,78.31,3.52,78.3890713046,133.55
2020-10-04 09:30:00,5.383,0.0,5.383,5.383,0,5.383,0.0,0.0,0.0,0.0,88.783,5.57,88.9575516131,5.383,0,5.383,83.4,5.57,83.5857936494,132.62
2020-10-04 10:00:00,7.211,0.0,7.211,7.211,0,7.211,0.0,0.0,0.0,0.0,94.181,7.3,94.4634890368,7.211,0,7.211,86.97,7.3,87.275832279,132.21
2020-10-04 10:30:00,11.5,0.0,11.5,11.5,0,11.5,0.0,0.0,0.0,0.0,100.56,8.57,100.9245188247,11.5,0,11.5,89.06,8.57,89.4713836933,131.87
2020-10-04 11:00:00,21.038,0.0,21.038,21.038,0,21.038,0.0,0.0,0.0,0.0,107.118,9.13,107.5063850383,21.038,0,21.038,86.08,9.13,86.5628286275,131.79
2020-10-04 11:30:00,24.225,0.0,24.225,24.225,0,24.225,0.0,0.0,0.0,0.0,111.145,9.93,111.5877050799,24.225,0,24.225,86.92,9.93,87.4853776354,131.63
2020-10-04 12:00:00,31.021,0.0,31.021,31.021,0,31.021,0.0,0.0,0.0,0.0,116.361,10.32,116.8177414651,31.021,0,31.021,85.34,10.32,85.9617240404,131.47
2020-10-04 12:30:00,30.516,0.0,30.516,30.516,0,30.516,0.0,0.0,0.0,0.0,118.556,1.38,118.5640313755,30.516,0,30.516,88.04,1.38,88.0508148741,134.16
2020-10-04 13:00:00,24.113,0.0,24.113,24.113,0,24.113,0.0,0.0,0.0,0.0,116.723,0.64,116.7247545682,24.113,0,24.113,92.61,0.64,92.6122113978,134.49
2020-10-04 13:30:00,25.232,0.0,25.232,25.232,0,25.232,0.0,0.0,0.0,0.0,115.352,-0.53,115.3532175711,25.232,0,25.232,90.12,-0.53,90.1215584641,134.98
2020-10-04 14:00:00,29.374,0.0,29.374,29.374,0,29.374,0.0,0.0,0.0,0.0,113.844,1.18,113.8501152217,29.374,0,29.374,84.47,1.18,84.4782415773,132.7
2020-10-04 14:30:00,27.925,0.0,27.925,27.925,0,27.925,0.0,0.0,0.0,0.0,110.635,-0.65,110.6369094154,27.925,0,27.925,82.71,-0.65,82.7125540653,131.75
2020-10-04 15:00:00,26.819,0.0,26.819,26.819,0,26.819,0.0,0.0,0.0,0.0,109.259,-1.1400000000000001,109.2649471743,26.819,0,26.819,82.44,-1.1400000000000001,82.4478817193,131.95
2020-10-04 15:30:00,23.812,0.0,23.812,23.812,0,23.812,0.0,0.0,0.0,0.0,106.112,-0.91,106.1159019375,23.812,0,23.812,82.3,-0.91,82.3050308304,132.5
2020-10-04 16:00:00,13.149,0.0,13.149,13.149,0,13.149,0.0,0.0,0.0,0.0,100.859,-0.1,100.8590495741,13.149,0,13.149,87.71,-0.1,87.710057006,132.3
2020-10-04 16:30:00,19.282,0.0,19.282,19.282,0,19.282,0.0,0.0,0.0,0.0,107.962,0.62,107.9637802413,19.282,0,19.282,88.68,0.62,88.6821673168,132.17
2020-10-04 17:00:00,16.597,0.0,16.597,16.597,0,16.597,0.0,0.0,0.0,0.0,111.467,2.66,111.4987340242,16.597,0,16.597,94.87,2.66,94.9072837036,132.08
2020-10-04 17:30:00,18.301,0.0,18.301,18.301,0,18.301,0.0,0.0,0.0,0.0,116.581,9.86,116.9972186037,18.301,0,18.301,98.28,9.86,98.7733668556,134.17
2020-10-04 18:00:00,17.425,0.0,17.425,17.425,0,17.425,0.0,0.0,0.0,0.0,116.005,9.69,116.4090036251,17.425,0,17.425,98.58,9.69,99.0550983039,133.96
2020-10-04 18:30:00,16.866,0.0,16.866,16.866,0,16.866,0.0,0.0,0.0,0.0,113.096,9.37,113.4834882968,16.866,0,16.866,96.23,9.37,96.6851064022,134.49
2020-10-04 19:00:00,15.176,0.0,15.176,15.176,0,15.176,0.0,0.0,0.0,0.0,111.856,9.49,112.2578497745,15.176,0,15.176,96.68,9.49,97.1446473049,135.3
2020-10-04 19:30:00,12.291,0.0,12.291,12.291,0,12.291,0.0,0.0,0.0,0.0,109.371,9.06,109.7456114886,12.291,0,12.291,97.08,9.06,97.5018461364,135.16
2020-10-04 20:00:00,12.067,0.0,12.067,12.067,0,12.067,0.0,0.0,0.0,0.0,104.737,6.54,104.9409870785,12.067,0,12.067,92.67,6.54,92.9004870816,135.03
2020-10-04 20:30:00,9.75,0.0,9.75,9.75,0,9.75,0.0,0.0,0.0,0.0,98.29,5.24,98.4295773637,9.75,0,9.75,88.54,5.24,88.6949220643,134.93
2020-10-04 21:00:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,90.461,3.61,90.5330029382,3.311,0,3.311,87.15,3.61,87.2247361704,135.2
2020-10-04 21:30:00,15.098,0.0,15.098,15.098,0,15.098,0.0,0.0,0.0,0.0,95.208,1.38,95.2180007352,15.098,0,15.098,80.11,1.38,80.1218852749,135.86
2020-10-04 22:00:00,10.296,0.0,10.296,10.296,0,10.296,0.0,0.0,0.0,0.0,87.196,6.14,87.4119100352,10.296,0,10.296,76.9,6.14,77.1447315116,133.89
2020-10-04 22:30:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,78.136,4.85,78.2863780999,2.936,0,2.936,75.2,4.85,75.3562372999,134.47
2020-10-04 23:00:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,71.943,3.49,72.0276012998,2.923,0,2.923,69.02,3.49,69.1081796895,135.08
2020-10-04 23:30:00,10.343,0.0,10.343,10.343,0,10.343,0.0,0.0,0.0,0.0,69.203,-6.66,69.5227359142,10.343,0,10.343,58.86,-6.66,59.2355906529,133.67
2020-10-05 00:00:00,2.984,0.0,2.984,2.984,0,2.984,0.0,0.0,0.0,0.0,61.404,-10.69,62.3275807007,2.984,0,2.984,58.42,-10.69,59.3900033676,133.41
2020-10-05 00:30:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,60.481,-11.08,61.4875415105,2.981,0,2.981,57.5,-11.08,58.5578039206,133.85
2020-10-05 01:00:00,11.161,0.0,11.161,11.161,0,11.161,0.0,0.0,0.0,0.0,64.771,-11.06,65.7084929138,11.161,0,11.161,53.61,-11.06,54.738977886,133.85
2020-10-05 01:30:00,12.238,0.0,12.238,12.238,0,12.238,0.0,0.0,0.0,0.0,68.758,-10.5,69.5551045143,12.238,0,12.238,56.52,-10.5,57.4870454972,133.55
2020-10-05 02:00:00,12.162,0.0,12.162,12.162,0,12.162,0.0,0.0,0.0,0.0,69.362,-10.58,70.1642604465,12.162,0,12.162,57.2,-10.58,58.1702363757,133.55
2020-10-05 02:30:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,64.397,-10.23,65.2044976133,3.217,0,3.217,61.18,-10.23,62.0293906144,133.48
2020-10-05 03:00:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,62.615,-10.66,63.5159336309,2.775,0,2.775,59.84,-10.66,60.7820795959,133.74
2020-10-05 03:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,61.506,-11.02,62.4854257887,2.806,0,2.806,58.7,-11.02,59.7254585583,133.96
2020-10-05 04:00:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,60.534,-11.04,61.5324853715,2.784,0,2.784,57.75,-11.04,58.795783012,133.96
2020-10-05 04:30:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,60.029,-11.03,61.0339392551,2.739,0,2.739,57.29,-11.03,58.3421374308,133.96
2020-10-05 05:00:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,59.528,-11.12,60.5577177906,2.658,0,2.658,56.87,-11.12,57.9469697223,133.96
2020-10-05 05:30:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,59.665,-10.57,60.5940353913,2.775,0,2.775,56.89,-10.57,57.8636068699,133.86
2020-10-05 06:00:00,7.901,0.0,7.901,7.901,0,7.901,0.0,0.0,0.0,0.0,64.181,-9.57,64.8905668106,7.901,0,7.901,56.28,-9.57,57.0878559766,133.68
2020-10-05 06:30:00,5.046,0.0,5.046,5.046,0,5.046,0.0,0.0,0.0,0.0,68.666,-6.94,69.0158181579,5.046,0,5.046,63.62,-6.94,63.9974061974,132.84
2020-10-05 07:00:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,75.196,-3.32,75.26925545,2.536,0,2.536,72.66,-3.32,72.7358096126,131.78
2020-10-05 07:30:00,2.498,0.0,2.498,2.498,0,2.498,0.0,0.0,0.0,0.0,87.638,6.48,87.8772407623,2.498,0,2.498,85.14,6.48,85.3862401093,133.14
2020-10-05 08:00:00,3.807,0.0,3.807,3.807,0,3.807,0.0,0.0,0.0,0.0,95.597,9.83,96.1010681991,3.807,0,3.807,91.79,9.83,92.3148579591,132.61
2020-10-05 08:30:00,8.898,0.0,8.898,8.898,0,8.898,0.0,0.0,0.0,0.0,100.998,10.75,101.5684916891,8.898,0,8.898,92.1,10.75,92.7252527632,132.39
2020-10-05 09:00:00,26.21,0.0,26.21,26.21,0,26.21,0.0,0.0,0.0,0.0,111.56,11.13,112.1138283175,26.21,0,26.21,85.35,11.13,86.0726402523,132.66
2020-10-05 09:30:00,38.082,0.0,38.082,38.082,0,38.082,0.0,0.0,0.0,0.0,118.662,11.87,119.2542122694,38.082,0,38.082,80.58,11.87,81.4495751984,132.46
2020-10-05 10:00:00,38.019,0.0,38.019,38.019,0,38.019,0.0,0.0,0.0,0.0,119.349,12.71,120.0238638813,38.019,0,38.019,81.33,12.71,82.3171488816,132.46
2020-10-05 10:30:00,30.786,0.0,30.786,30.786,0,30.786,0.0,0.0,0.0,0.0,115.026,12.75,115.7304764356,30.786,0,30.786,84.24,12.75,85.1994137304,132.46
2020-10-05 11:00:00,33.15,0.0,33.15,33.15,0,33.15,0.0,0.0,0.0,0.0,116.32,12.59,116.9993611094,33.15,0,33.15,83.17,12.59,84.1175189839,132.58
2020-10-05 11:30:00,35.135,0.0,35.135,35.135,0,35.135,0.0,0.0,0.0,0.0,118.325,12.73,119.0078086724,35.135,0,35.135,83.19,12.73,84.1583566855,132.58
2020-10-05 12:00:00,33.763,0.0,33.763,33.763,0,33.763,0.0,0.0,0.0,0.0,117.743,13.05,118.4639884058,33.763,0,33.763,83.98,13.05,84.9878985503,132.58
2020-10-05 12:30:00,24.031,0.0,24.031,24.031,0,24.031,0.0,0.0,0.0,0.0,115.051,14.4,115.9486636447,24.031,0,24.031,91.02,14.4,92.1520504384,132.21
2020-10-05 13:00:00,24.586,0.0,24.586,24.586,0,24.586,0.0,0.0,0.0,0.0,115.886,14.75,116.8209206264,24.586,0,24.586,91.3,14.75,92.483795878,132.06
2020-10-05 13:30:00,31.043,0.0,31.043,31.043,0,31.043,0.0,0.0,0.0,0.0,116.813,12.82,117.5143794138,31.043,0,31.043,85.77,12.82,86.7228072654,132.49
2020-10-05 14:00:00,29.998,0.0,29.998,29.998,0,29.998,0.0,0.0,0.0,0.0,115.048,12.18,115.6909447796,29.998,0,29.998,85.05,12.18,85.9177216877,132.77
2020-10-05 14:30:00,34.886,0.0,34.886,34.886,0,34.886,0.0,0.0,0.0,0.0,115.896,11.89,116.5043128644,34.886,0,34.886,81.01,11.89,81.87791033,132.85
2020-10-05 15:00:00,29.268,0.0,29.268,29.268,0,29.268,0.0,0.0,0.0,0.0,112.638,11.81,113.2554420061,29.268,0,29.268,83.37,11.81,84.2023336969,132.97
2020-10-05 15:30:00,23.284,0.0,23.284,23.284,0,23.284,0.0,0.0,0.0,0.0,109.184,12.05,109.8469314819,23.284,0,23.284,85.9,12.05,86.7410658224,132.88
2020-10-05 16:00:00,18.94,0.0,18.94,18.94,0,18.94,0.0,0.0,0.0,0.0,110.44,13.14,111.2189426312,18.94,0,18.94,91.5,13.14,92.4386802156,132.57
2020-10-05 16:30:00,14.733,0.0,14.733,14.733,0,14.733,0.0,0.0,0.0,0.0,112.533,14.67,113.48517519480001,14.733,0,14.733,97.8,14.67,98.894129755,132.11
2020-10-05 17:00:00,12.361,0.0,12.361,12.361,0,12.361,0.0,0.0,0.0,0.0,112.201,16.18,113.3616196118,12.361,0,12.361,99.84,16.18,101.1425627518,131.61
2020-10-05 17:30:00,23.227,0.0,23.227,23.227,0,23.227,0.0,0.0,0.0,0.0,122.457,11.52,122.9976717219,23.227,0,23.227,99.23,11.52,99.8964629003,132.76
2020-10-05 18:00:00,15.195,0.0,15.195,15.195,0,15.195,0.0,0.0,0.0,0.0,119.805,6.32,119.9715817392,15.195,0,15.195,104.61,6.32,104.8007371157,134.22
2020-10-05 18:30:00,13.713,0.0,13.713,13.713,0,13.713,0.0,0.0,0.0,0.0,117.863,6.22,118.0270103366,13.713,0,13.713,104.15,6.22,104.3355687194,134.07
2020-10-05 19:00:00,12.094,0.0,12.094,12.094,0,12.094,0.0,0.0,0.0,0.0,115.924,6.11,116.0849080458,12.094,0,12.094,103.83,6.11,104.0096197474,133.99
2020-10-05 19:30:00,17.151,0.0,17.151,17.151,0,17.151,0.0,0.0,0.0,0.0,118.341,4.73,118.4354895333,17.151,0,17.151,101.19,4.73,101.3004886464,134.19
2020-10-05 20:00:00,17.893,0.0,17.893,17.893,0,17.893,0.0,0.0,0.0,0.0,113.313,1.9500000000000002,113.3297775035,17.893,0,17.893,95.42,1.9500000000000002,95.4399229882,134.84
2020-10-05 20:30:00,3.528,0.0,3.528,3.528,0,3.528,0.0,0.0,0.0,0.0,99.418,-0.02,99.4180020117,3.528,0,3.528,95.89,-0.02,95.8900020857,134.84
2020-10-05 21:00:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,92.25,-1.96,92.2708193309,2.79,0,2.79,89.46,-1.96,89.4814684725,134.95
2020-10-05 21:30:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,87.508,-1.2,87.5162274324,2.8280000000000003,0,2.8280000000000003,84.68,-1.2,84.6885021712,134.27
2020-10-05 22:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,82.633,-0.07,82.6330296492,2.783,0,2.783,79.85,-0.07,79.8500306825,133.84
2020-10-05 22:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,77.511,-2.51,77.5516293897,2.901,0,2.901,74.61,-2.51,74.6522082728,134.31
2020-10-05 23:00:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,72.985,-3.89,73.0885923041,2.955,0,2.955,70.03,-3.89,70.1379569135,134.07
2020-10-05 23:30:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,70.047,-4.35,70.1819400487,2.987,0,2.987,67.06,-4.35,67.2009382375,133.3
2020-10-06 00:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,66.546,-4.86,66.7232322059,2.9859999999999998,0,2.9859999999999998,63.56,-4.86,63.7455347456,133.55
2020-10-06 00:30:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,66.564,-5.04,66.7545331494,3.054,0,3.054,63.51,-5.04,63.7096672413,133.89
2020-10-06 01:00:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,66.45,-5.09,66.6446592009,3.05,0,3.05,63.4,-5.09,63.6039943714,134.1
2020-10-06 01:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,69.482,-4.76,69.6448556894,2.992,0,2.992,66.49,-4.76,66.6601657664,134.01
2020-10-06 02:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,69.362,-4.88,69.5334555736,2.852,0,2.852,66.51,-4.88,66.688788413,133.83
2020-10-06 02:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,69.729,-4.84,69.8967741816,2.789,0,2.789,66.94,-4.84,67.1147465167,133.83
2020-10-06 03:00:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,68.148,-5.14,68.3415649806,2.758,0,2.758,65.39,-5.14,65.591704506,133.93
2020-10-06 03:30:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,66.892,-5.43,67.1120299499,2.8120000000000003,0,2.8120000000000003,64.08,-5.43,64.3096516862,134.14
2020-10-06 04:00:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,65.929,-5.69,66.1740820941,2.849,0,2.849,63.08,-5.69,63.3361073954,134.31
2020-10-06 04:30:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,65.032,-6.14,65.3212111339,2.932,0,2.932,62.1,-6.14,62.4028012192,134.51
2020-10-06 05:00:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,64.684,-6.21,64.9814123885,3.004,0,3.004,61.68,-6.21,61.9918260741,134.51
2020-10-06 05:30:00,7.17,0.0,7.17,7.17,0,7.17,0.0,0.0,0.0,0.0,68.23,-5.55,68.4553533334,7.17,0,7.17,61.06,-5.55,61.3117125841,134.11
2020-10-06 06:00:00,12.241,0.0,12.241,12.241,0,12.241,0.0,0.0,0.0,0.0,73.651,-4.45,73.7853122308,12.241,0,12.241,61.41,-4.45,61.5710207809,133.8
2020-10-06 06:30:00,4.586,0.0,4.586,4.586,0,4.586,0.0,0.0,0.0,0.0,76.596,-1.04,76.6030600955,4.586,0,4.586,72.01,-1.04,72.0175096765,133.28
2020-10-06 07:00:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,82.518,3.12,82.576962429,2.838,0,2.838,79.68,3.12,79.741060941,132.61
2020-10-06 07:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,89.964,0.26,89.9643757051,2.834,0,2.834,87.13,0.26,87.1303879252,134.11
2020-10-06 08:00:00,6.452,0.0,6.452,6.452,0,6.452,0.0,0.0,0.0,0.0,96.522,2.31,96.5496379279,6.452,0,6.452,90.07,2.31,90.0996170913,133.32
2020-10-06 08:30:00,20.904,0.0,20.904,20.904,0,20.904,0.0,0.0,0.0,0.0,107.094,2.69,107.1277785451,20.904,0,20.904,86.19,2.69,86.2319673903,133.59
2020-10-06 09:00:00,27.961,0.0,27.961,27.961,0,27.961,0.0,0.0,0.0,0.0,110.201,3.02,110.2423729833,27.961,0,27.961,82.24,3.02,82.2954312219,133.17
2020-10-06 09:30:00,36.269,0.0,36.269,36.269,0,36.269,0.0,0.0,0.0,0.0,114.729,3.8,114.7919136568,36.269,0,36.269,78.46,3.8,78.551967512,133.08
2020-10-06 10:00:00,43.938,0.0,43.938,43.938,0,43.938,0.0,0.0,0.0,0.0,118.028,2.73,118.0595683712,43.938,0,43.938,74.09,2.73,74.140279201,133.7
2020-10-06 10:30:00,52.026,0.0,52.026,52.026,0,52.026,0.0,0.0,0.0,0.0,121.646,1.9100000000000001,121.6609938148,52.026,0,52.026,69.62,1.9100000000000001,69.6461951581,134.16
2020-10-06 11:00:00,55.833,0.0,55.833,55.833,0,55.833,0.0,0.0,0.0,0.0,124.283,2.13,124.3012509551,55.833,0,55.833,68.45,2.13,68.4831322298,134.16
2020-10-06 11:30:00,61.855,0.0,61.855,61.855,0,61.855,0.0,0.0,0.0,0.0,127.715,2.14,127.7329277242,61.855,0,61.855,65.86,2.14,65.8947585169,134.16
2020-10-06 12:00:00,60.94,0.0,60.94,60.94,0,60.94,0.0,0.0,0.0,0.0,127.81,2.13,127.827747379,60.94,0,60.94,66.87,2.13,66.9039146837,134.26
2020-10-06 12:30:00,68.046,0.0,68.046,68.046,0,68.046,0.0,0.0,0.0,0.0,133.186,2.61,133.2115711791,68.046,0,68.046,65.14,2.61,65.1922671795,134.26
2020-10-06 13:00:00,68.968,0.0,68.968,68.968,0,68.968,0.0,0.0,0.0,0.0,132.498,1.57,132.5073013234,68.968,0,68.968,63.53,1.57,63.5493965353,134.62
2020-10-06 13:30:00,76.013,0.0,76.013,76.013,0,76.013,0.0,0.0,0.0,0.0,133.463,0.12,133.4630539475,76.013,0,76.013,57.45,0.12,57.4501253262,134.7
2020-10-06 14:00:00,67.158,0.0,67.158,67.158,0,67.158,0.0,0.0,0.0,0.0,125.858,1.94,125.872950883,67.158,0,67.158,58.7,1.94,58.7320491725,133.11
2020-10-06 14:30:00,69.975,0.0,69.975,69.975,0,69.975,0.0,0.0,0.0,0.0,125.135,1.21,125.1408499452,69.975,0,69.975,55.16,1.21,55.1732697962,133.42
2020-10-06 15:00:00,67.501,0.0,67.501,67.501,0,67.501,0.0,0.0,0.0,0.0,123.881,1.2,123.886811893,67.501,0,67.501,56.38,1.2,56.39276904,133.42
2020-10-06 15:30:00,66.019,0.0,66.019,66.019,0,66.019,0.0,0.0,0.0,0.0,121.919,0.85,121.9219629968,66.019,0,66.019,55.9,0.85,55.9064620594,133.42
2020-10-06 16:00:00,48.624,0.0,48.624,48.624,0,48.624,0.0,0.0,0.0,0.0,114.524,2.45,114.5502032997,48.624,0,48.624,65.9,2.45,65.9455267626,132.69
2020-10-06 16:30:00,45.466,0.0,45.466,45.466,0,45.466,0.0,0.0,0.0,0.0,115.726,2.74,115.7584324185,45.466,0,45.466,70.26,2.74,70.3134069719,132.55
2020-10-06 17:00:00,30.94,0.0,30.94,30.94,0,30.94,0.0,0.0,0.0,0.0,110.22,3.98,110.2918346932,30.94,0,30.94,79.28,3.98,79.3798387502,131.83
2020-10-06 17:30:00,27.438,0.0,27.438,27.438,0,27.438,0.0,0.0,0.0,0.0,113.048,12.0,113.6831135393,27.438,0,27.438,85.61,12.0,86.4469322764,133.75
2020-10-06 18:00:00,25.162,0.0,25.162,25.162,0,25.162,0.0,0.0,0.0,0.0,114.322,13.46,115.1116470389,25.162,0,25.162,89.16,13.46,90.170267827,133.16
2020-10-06 18:30:00,18.701,0.0,18.701,18.701,0,18.701,0.0,0.0,0.0,0.0,113.531,15.19,114.542673537,18.701,0,18.701,94.83,15.19,96.0388723382,132.66
2020-10-06 19:00:00,17.837,0.0,17.837,17.837,0,17.837,0.0,0.0,0.0,0.0,115.417,16.65,116.6117763736,17.837,0,17.837,97.58,16.65,98.9902969993,132.24
2020-10-06 19:30:00,14.909,0.0,14.909,14.909,0,14.909,0.0,0.0,0.0,0.0,112.879,16.75,114.1149908689,14.909,0,14.909,97.97,16.75,99.3915660406,132.59
2020-10-06 20:00:00,11.166,0.0,11.166,11.166,0,11.166,0.0,0.0,0.0,0.0,105.526,14.27,106.486476024,11.166,0,11.166,94.36,14.27,95.4329214684,133.4
2020-10-06 20:30:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,94.771,11.78,95.5003185387,2.621,0,2.621,92.15,11.78,92.8998972012,133.67
2020-10-06 21:00:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,89.047,8.46,89.4479726377,2.5869999999999997,0,2.5869999999999997,86.46,8.46,86.8729140757,134.33
2020-10-06 21:30:00,2.5380000000000003,0.0,2.5380000000000003,2.5380000000000003,0,2.5380000000000003,0.0,0.0,0.0,0.0,83.458,6.15,83.6842892304,2.5380000000000003,0,2.5380000000000003,80.92,6.15,81.1533665352,134.75
2020-10-06 22:00:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,78.932,4.22,79.0447279962,2.5220000000000002,0,2.5220000000000002,76.41,4.22,76.5264431422,134.66
2020-10-06 22:30:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,73.001,1.9500000000000002,73.0270395196,2.681,0,2.681,70.32,1.9500000000000002,70.3470319203,135.43
2020-10-06 23:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,68.206,5.08,68.394918203,2.776,0,2.776,65.43,5.08,65.626909877,134.94
2020-10-06 23:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,66.025,10.74,66.8928114598,2.875,0,2.875,63.15,10.74,64.0567724757,133.66
2020-10-07 00:00:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,63.443,10.18,64.2545457458,2.963,0,2.963,60.48,10.18,61.330765526,133.56
2020-10-07 00:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,62.181,10.22,63.0152772032,3.051,0,3.051,59.13,10.22,60.0067104581,133.75
2020-10-07 01:00:00,3.075,0.0,3.075,3.075,0,3.075,0.0,0.0,0.0,0.0,61.005,10.05,61.82727978,3.075,0,3.075,57.93,10.05,58.7953008326,133.75
2020-10-07 01:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,63.843,10.83,64.7550580959,2.993,0,2.993,60.85,10.83,61.8062407852,133.57
2020-10-07 02:00:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,64.113,10.94,65.0396830327,2.873,0,2.873,61.24,10.94,62.2094944522,133.49
2020-10-07 02:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,64.87,10.56,65.7238959588,2.8,0,2.8,62.07,10.56,62.9618813251,133.8
2020-10-07 03:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,63.438,10.15,64.2448623938,2.768,0,2.768,60.67,10.15,61.5131807014,134.12
2020-10-07 03:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,60.618,10.15,61.4618940808,2.798,0,2.798,57.82,10.15,58.7041301784,133.92
2020-10-07 04:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,59.476,9.72,60.2650228242,2.866,0,2.866,56.61,9.72,57.4384061408,134.07
2020-10-07 04:30:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,57.758,10.06,58.627554648,2.858,0,2.858,54.9,10.06,55.8140985773,133.79
2020-10-07 05:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,57.364,10.07,58.2411658194,2.874,0,2.874,54.49,10.07,55.4126790545,133.79
2020-10-07 05:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,58.594,10.71,59.5647625363,2.924,0,2.924,55.67,10.71,56.6908546416,133.79
2020-10-07 06:00:00,2.87,0.0,2.87,2.87,0,2.87,0.0,0.0,0.0,0.0,60.43,11.93,61.5963456708,2.87,0,2.87,57.56,11.93,58.7833182119,133.47
2020-10-07 06:30:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,69.134,14.65,70.6691761378,2.824,0,2.824,66.31,14.65,67.9090465255,133.06
2020-10-07 07:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,75.326,9.9,75.9737867689,2.7960000000000003,0,2.7960000000000003,72.53,9.9,73.2025334261,134.32
2020-10-07 07:30:00,2.822,0.0,2.822,2.822,0,2.822,0.0,0.0,0.0,0.0,83.942,10.59,84.6073723974,2.822,0,2.822,81.12,10.59,81.8083278157,133.74
2020-10-07 08:00:00,5.661,0.0,5.661,5.661,0,5.661,0.0,0.0,0.0,0.0,90.931,13.09,91.8683561462,5.661,0,5.661,85.27,13.09,86.268887787,133.11
2020-10-07 08:30:00,20.163,0.0,20.163,20.163,0,20.163,0.0,0.0,0.0,0.0,101.993,13.19,102.8423460886,20.163,0,20.163,81.83,13.19,82.8862171896,133.71
2020-10-07 09:00:00,23.364,0.0,23.364,23.364,0,23.364,0.0,0.0,0.0,0.0,104.184,13.5,105.0550134739,23.364,0,23.364,80.82,13.5,81.9397485961,133.71
2020-10-07 09:30:00,28.239,0.0,28.239,28.239,0,28.239,0.0,0.0,0.0,0.0,106.339,13.54,107.1975490438,28.239,0,28.239,78.1,13.54,79.2650086734,133.94
2020-10-07 10:00:00,44.608,0.0,44.608,44.608,0,44.608,0.0,0.0,0.0,0.0,113.778,11.23,114.3308627799,44.608,0,44.608,69.17,11.23,70.0756862257,135.34
2020-10-07 10:30:00,62.68,0.0,62.68,62.68,0,62.68,0.0,0.0,0.0,0.0,122.3,10.67,122.7645669564,62.68,0,62.68,59.62,10.67,60.5672626094,135.74
2020-10-07 11:00:00,101.402,0.0,101.402,101.402,0,101.402,0.0,0.0,0.0,0.0,140.362,7.66,140.5708598679,101.402,0,101.402,38.96,7.66,39.705883695,133.43
2020-10-07 11:30:00,99.002,0.0,99.002,99.002,0,99.002,0.0,0.0,0.0,0.0,138.522,7.32,138.7152727136,99.002,0,99.002,39.52,7.32,40.1921982479,132.73
2020-10-07 12:00:00,91.391,0.0,91.391,91.391,0,91.391,0.0,0.0,0.0,0.0,134.611,7.7,134.8310473185,91.391,0,91.391,43.22,7.7,43.9005512494,132.47
2020-10-07 12:30:00,105.404,0.0,105.404,105.404,0,105.404,0.0,0.0,0.0,0.0,142.874,8.06,143.1011651804,105.404,0,105.404,37.47,8.06,38.3270726772,132.82
2020-10-07 13:00:00,103.429,0.0,103.429,103.429,0,103.429,0.0,0.0,0.0,0.0,140.459,4.85,140.5427094552,103.429,0,103.429,37.03,4.85,37.3462635347,134.33
2020-10-07 13:30:00,91.747,0.0,91.747,91.747,0,91.747,0.0,0.0,0.0,0.0,130.697,0.7000000000000001,130.6988745514,91.747,0,91.747,38.95,0.7000000000000001,38.9562896077,133.5
2020-10-07 14:00:00,68.488,0.0,68.488,68.488,0,68.488,0.0,0.0,0.0,0.0,118.838,0.93,118.8416389318,68.488,0,68.488,50.35,0.93,50.3585881454,133.18
2020-10-07 14:30:00,64.928,0.0,64.928,64.928,0,64.928,0.0,0.0,0.0,0.0,115.168,0.97,115.1720848296,64.928,0,64.928,50.24,0.97,50.24936318,133.07
2020-10-07 15:00:00,61.815,0.0,61.815,61.815,0,61.815,0.0,0.0,0.0,0.0,111.865,0.33,111.8654867464,61.815,0,61.815,50.05,0.33,50.0510879003,133.32
2020-10-07 15:30:00,58.537,0.0,58.537,58.537,0,58.537,0.0,0.0,0.0,0.0,108.447,0.1,108.4470461055,58.537,0,58.537,49.91,0.1,49.9101001802,133.17
2020-10-07 16:00:00,42.472,0.0,42.472,42.472,0,42.472,0.0,0.0,0.0,0.0,103.572,2.08,103.5928838483,42.472,0,42.472,61.1,2.08,61.1353940038,132.04
2020-10-07 16:30:00,28.656,0.0,28.656,28.656,0,28.656,0.0,0.0,0.0,0.0,100.876,9.31,101.3047060901,28.656,0,28.656,72.22,9.31,72.817611194,133.37
2020-10-07 17:00:00,15.499,0.0,15.499,15.499,0,15.499,0.0,0.0,0.0,0.0,98.999,12.63,99.8013972898,15.499,0,15.499,83.5,12.63,84.4497892241,133.56
2020-10-07 17:30:00,15.392,0.0,15.392,15.392,0,15.392,0.0,0.0,0.0,0.0,105.762,13.99,106.6832730282,15.392,0,15.392,90.37,13.99,91.4464706809,133.04
2020-10-07 18:00:00,19.732,0.0,19.732,19.732,0,19.732,0.0,0.0,0.0,0.0,113.402,14.79,114.3623963722,19.732,0,19.732,93.67,14.79,94.830443424,133.04
2020-10-07 18:30:00,18.313,0.0,18.313,18.313,0,18.313,0.0,0.0,0.0,0.0,115.043,15.32,116.0585811089,18.313,0,18.313,96.73,15.32,97.9356691916,133.04
2020-10-07 19:00:00,18.12,0.0,18.12,18.12,0,18.12,0.0,0.0,0.0,0.0,116.17,15.64,117.2180809432,18.12,0,18.12,98.05,15.64,99.2895367096,133.04
2020-10-07 19:30:00,12.841,0.0,12.841,12.841,0,12.841,0.0,0.0,0.0,0.0,111.961,14.45,112.8896276059,12.841,0,12.841,99.12,14.45,100.1677438101,133.92
2020-10-07 20:00:00,12.33,0.0,12.33,12.33,0,12.33,0.0,0.0,0.0,0.0,105.64,11.85,106.3025498283,12.33,0,12.33,93.31,11.85,94.059441844,133.99
2020-10-07 20:30:00,12.333,0.0,12.333,12.333,0,12.333,0.0,0.0,0.0,0.0,101.983,9.66,102.4394840333,12.333,0,12.333,89.65,9.66,90.1689419922,133.86
2020-10-07 21:00:00,12.344,0.0,12.344,12.344,0,12.344,0.0,0.0,0.0,0.0,97.024,7.14,97.2863617163,12.344,0,12.344,84.68,7.14,84.9804801116,134.49
2020-10-07 21:30:00,3.277,0.0,3.277,3.277,0,3.277,0.0,0.0,0.0,0.0,87.077,5.08,87.2250556262,3.277,0,3.277,83.8,5.08,83.9538349333,134.77
2020-10-07 22:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,82.198,2.49,82.2357057731,2.778,0,2.778,79.42,2.49,79.4590240313,135.65
2020-10-07 22:30:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,76.859,3.7199999999999998,76.9489719295,2.8689999999999998,0,2.8689999999999998,73.99,3.7199999999999998,74.0834563179,134.94
2020-10-07 23:00:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,69.255,5.79,69.4966123275,2.935,0,2.935,66.32,5.79,66.5722652461,134.16
2020-10-07 23:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,63.917,4.5,64.0752127503,2.967,0,2.967,60.95,4.5,61.1158940048,134.92
2020-10-08 00:00:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,60.086,-2.93,60.1573960208,2.936,0,2.936,57.15,-2.93,57.2250591961,134.21
2020-10-08 00:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,59.908,-9.83,60.7091209292,3.018,0,3.018,56.89,-9.83,57.7330148182,133.55
2020-10-08 01:00:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,59.387,-9.83,60.1950551873,3.037,0,3.037,56.35,-9.83,57.2009737679,133.36
2020-10-08 01:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,63.395,-8.69,63.9878279441,3.005,0,3.005,60.39,-8.69,61.0120332394,132.68
2020-10-08 02:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,63.301,-8.69,63.894700101,2.981,0,2.981,60.32,-8.69,60.9427477228,132.68
2020-10-08 02:30:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,63.682,-8.83,64.2912593126,3.022,0,3.022,60.66,-8.83,61.2993026061,132.86
2020-10-08 03:00:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,62.148,-9.07,62.8063595824,2.968,0,2.968,59.18,-9.07,59.8710055035,132.95
2020-10-08 03:30:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,61.204,-9.47,61.9323059154,3.004,0,3.004,58.2,-9.47,58.965421223,133.1
2020-10-08 04:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,60.328,-9.85,61.1268360379,3.018,0,3.018,57.31,-9.85,58.1503104033,133.38
2020-10-08 04:30:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,59.79,-9.93,60.6089844825,3.01,0,3.01,56.78,-9.93,57.641766975,133.38
2020-10-08 05:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,59.639,-9.77,60.4339575156,2.989,0,2.989,56.65,-9.77,57.4863061955,133.21
2020-10-08 05:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,60.059,-8.58,60.6687718765,3.069,0,3.069,56.99,-8.58,57.6322522551,132.4
2020-10-08 06:00:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,62.112,-7.22,62.530224244,2.942,0,2.942,59.17,-7.22,59.6088693065,132.25
2020-10-08 06:30:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,69.66,1.81,69.6835109621,2.9,0,2.9,66.76,1.81,66.7845318917,133.7
2020-10-08 07:00:00,2.912,0.0,2.912,2.912,0,2.912,0.0,0.0,0.0,0.0,76.302,6.76,76.6008668619,2.912,0,2.912,73.39,6.76,73.7006763877,133.7
2020-10-08 07:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,84.503,10.32,85.130837004,2.9130000000000003,0,2.9130000000000003,81.59,10.32,82.240078429,132.36
2020-10-08 08:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,89.573,7.2,89.8619069962,3.103,0,3.103,86.47,7.2,86.7692393651,133.78
2020-10-08 08:30:00,5.047,0.0,5.047,5.047,0,5.047,0.0,0.0,0.0,0.0,93.347,8.48,93.7313864669,5.047,0,5.047,88.3,8.48,88.7062590802,133.44
2020-10-08 09:00:00,7.023,0.0,7.023,7.023,0,7.023,0.0,0.0,0.0,0.0,94.693,8.8,95.1010212826,7.023,0,7.023,87.67,8.8,88.1105493116,133.56
2020-10-08 09:30:00,14.658,0.0,14.658,14.658,0,14.658,0.0,0.0,0.0,0.0,99.988,9.21,100.4112754824,14.658,0,14.658,85.33,9.21,85.8255964151,134.26
2020-10-08 10:00:00,34.321,0.0,34.321,34.321,0,34.321,0.0,0.0,0.0,0.0,109.981,9.43,110.3845336132,34.321,0,34.321,75.66,9.43,76.2453965824,134.14
2020-10-08 10:30:00,43.493,0.0,43.493,43.493,0,43.493,0.0,0.0,0.0,0.0,114.663,13.87,115.4988331932,43.493,0,43.493,71.17,13.87,72.508936001,132.84
2020-10-08 11:00:00,43.574,0.0,43.574,43.574,0,43.574,0.0,0.0,0.0,0.0,113.194,13.04,113.942631337,43.574,0,43.574,69.62,13.04,70.8306854407,133.67
2020-10-08 11:30:00,67.899,0.0,67.899,67.899,0,67.899,0.0,0.0,0.0,0.0,124.419,12.08,125.0040557782,67.899,0,67.899,56.52,12.08,57.7965120055,133.67
2020-10-08 12:00:00,76.572,0.0,76.572,76.572,0,76.572,0.0,0.0,0.0,0.0,128.382,11.52,128.8978212539,76.572,0,76.572,51.81,11.52,53.0752908612,133.76
2020-10-08 12:30:00,86.635,0.0,86.635,86.635,0,86.635,0.0,0.0,0.0,0.0,134.665,11.68,135.1705760327,86.635,0,86.635,48.03,11.68,49.4297815087,133.89
2020-10-08 13:00:00,76.036,0.0,76.036,76.036,0,76.036,0.0,0.0,0.0,0.0,130.636,12.09,131.1942551943,76.036,0,76.036,54.6,12.09,55.9225187201,133.89
2020-10-08 13:30:00,62.538,0.0,62.538,62.538,0,62.538,0.0,0.0,0.0,0.0,121.478,10.5,121.9309414546,62.538,0,62.538,58.94,10.5,59.8679680631,134.4
2020-10-08 14:00:00,52.113,0.0,52.113,52.113,0,52.113,0.0,0.0,0.0,0.0,114.273,9.33,114.6532486631,52.113,0,52.113,62.16,9.33,62.8563004002,134.9
2020-10-08 14:30:00,59.624,0.0,59.624,59.624,0,59.624,0.0,0.0,0.0,0.0,117.374,8.35,117.6706351474,59.624,0,59.624,57.75,8.35,58.3505355588,134.6
2020-10-08 15:00:00,54.36,0.0,54.36,54.36,0,54.36,0.0,0.0,0.0,0.0,114.22,8.45,114.5321391575,54.36,0,54.36,59.86,8.45,60.4534705373,134.5
2020-10-08 15:30:00,51.441,0.0,51.441,51.441,0,51.441,0.0,0.0,0.0,0.0,111.731,8.59,112.0607177427,51.441,0,51.441,60.29,8.59,60.8988686266,134.5
2020-10-08 16:00:00,44.141,0.0,44.141,44.141,0,44.141,0.0,0.0,0.0,0.0,110.441,9.48,110.8471239185,44.141,0,44.141,66.3,9.48,66.9743264244,133.94
2020-10-08 16:30:00,29.509,0.0,29.509,29.509,0,29.509,0.0,0.0,0.0,0.0,105.959,11.31,106.5609017464,29.509,0,29.509,76.45,11.31,77.2820716596,133.73
2020-10-08 17:00:00,16.772,0.0,16.772,16.772,0,16.772,0.0,0.0,0.0,0.0,103.842,13.1,104.6650417475,16.772,0,16.772,87.07,13.1,88.0499568427,133.28
2020-10-08 17:30:00,26.742,0.0,26.742,26.742,0,26.742,0.0,0.0,0.0,0.0,115.242,13.26,116.0023541313,26.742,0,26.742,88.5,13.26,89.4878628642,133.12
2020-10-08 18:00:00,22.867,0.0,22.867,22.867,0,22.867,0.0,0.0,0.0,0.0,114.057,13.8,114.8888125494,22.867,0,22.867,91.19,13.8,92.2282825385,132.89
2020-10-08 18:30:00,19.365,0.0,19.365,19.365,0,19.365,0.0,0.0,0.0,0.0,112.125,13.07,112.8841907665,19.365,0,19.365,92.76,13.07,93.6762643363,132.4
2020-10-08 19:00:00,23.594,0.0,23.594,23.594,0,23.594,0.0,0.0,0.0,0.0,114.204,3.06,114.2449877062,23.594,0,23.594,90.61,3.06,90.6616550698,134.58
2020-10-08 19:30:00,18.221,0.0,18.221,18.221,0,18.221,0.0,0.0,0.0,0.0,110.781,2.47,110.8085324377,18.221,0,18.221,92.56,2.47,92.5929505956,134.35
2020-10-08 20:00:00,17.771,0.0,17.771,17.771,0,17.771,0.0,0.0,0.0,0.0,106.111,0.61,106.1127533381,17.771,0,17.771,88.34,0.61,88.3421060424,134.35
2020-10-08 20:30:00,17.736,0.0,17.736,17.736,0,17.736,0.0,0.0,0.0,0.0,101.766,-1.75,101.7810456618,17.736,0,17.736,84.03,-1.75,84.0482206831,135.0
2020-10-08 21:00:00,19.462,0.0,19.462,19.462,0,19.462,0.0,0.0,0.0,0.0,97.522,0.65,97.5241661538,19.462,0,19.462,78.06,0.65,78.0627062047,133.7
2020-10-08 21:30:00,17.371,0.0,17.371,17.371,0,17.371,0.0,0.0,0.0,0.0,91.891,0.58,91.8928304113,17.371,0,17.371,74.52,0.58,74.522257078,133.46
2020-10-08 22:00:00,12.421,0.0,12.421,12.421,0,12.421,0.0,0.0,0.0,0.0,83.061,-1.3,83.0711726232,12.421,0,12.421,70.64,-1.3,70.6519610485,134.02
2020-10-08 22:30:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,71.944,-3.23,72.0164705883,3.424,0,3.424,68.52,-3.23,68.5960880809,134.4
2020-10-08 23:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,65.513,-7.92,65.9899959767,2.983,0,2.983,62.53,-7.92,63.0295748042,133.96
2020-10-08 23:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,62.173,-9.88,62.9531280319,2.943,0,2.943,59.23,-9.88,60.0483746658,134.04
2020-10-09 00:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,59.628,-10.59,60.5610971169,2.908,0,2.908,56.72,-10.59,57.7001429808,134.21
2020-10-09 00:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,58.575,-11.06,59.6100178242,2.975,0,2.975,55.6,-11.06,56.6893605538,134.57
2020-10-09 01:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,56.174,-11.03,57.2466520942,2.974,0,2.974,53.2,-11.03,54.3313988408,134.71
2020-10-09 01:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,59.173,-10.52,60.1008679555,2.943,0,2.943,56.23,-10.52,57.2056229754,134.53
2020-10-09 02:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,59.646,-10.24,60.5186162763,2.916,0,2.916,56.73,-10.24,57.6467735437,134.26
2020-10-09 02:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,59.943,-10.34,60.8282734343,2.793,0,2.793,57.15,-10.34,58.0778623918,134.43
2020-10-09 03:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,58.513,-10.92,59.5232523389,2.643,0,2.643,55.87,-10.92,56.9271754086,134.83
2020-10-09 03:30:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,56.885,-11.11,57.9597733346,2.6950000000000003,0,2.6950000000000003,54.19,-11.11,55.3171600862,134.97
2020-10-09 04:00:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,55.691,-11.32,56.8298326674,2.711,0,2.711,52.98,-11.32,54.1758507086,135.14
2020-10-09 04:30:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,54.811,-10.07,55.7283646001,2.701,0,2.701,52.11,-10.07,53.0740708821,133.07
2020-10-09 05:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,55.259,-10.08,56.1708419111,2.729,0,2.729,52.53,-10.08,53.4883847204,132.98
2020-10-09 05:30:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,56.26,-8.92,56.9627422093,2.76,0,2.76,53.5,-8.92,54.2385139914,132.08
2020-10-09 06:00:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,58.833,-7.29,59.2829316836,2.653,0,2.653,56.18,-7.29,56.6510061694,131.55
2020-10-09 06:30:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,65.58,2.71,65.6359695594,2.58,0,2.58,63.0,2.71,63.05825957,133.34
2020-10-09 07:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,72.65,6.41,72.9322329289,3.39,0,3.39,69.26,6.41,69.5559896774,133.19
2020-10-09 07:30:00,12.27,0.0,12.27,12.27,0,12.27,0.0,0.0,0.0,0.0,87.26,9.49,87.7745276262,12.27,0,12.27,74.99,9.49,75.5880956236,132.02
2020-10-09 08:00:00,14.381,0.0,14.381,14.381,0,14.381,0.0,0.0,0.0,0.0,93.281,4.5600000000000005,93.3923902735,14.381,0,14.381,78.9,4.5600000000000005,79.0316620096,133.53
2020-10-09 08:30:00,15.534,0.0,15.534,15.534,0,15.534,0.0,0.0,0.0,0.0,96.014,1.2,96.0214986136,15.534,0,15.534,80.48,1.2,80.4889458249,135.09
2020-10-09 09:00:00,29.866,0.0,29.866,29.866,0,29.866,0.0,0.0,0.0,0.0,104.516,6.13,104.6956119233,29.866,0,29.866,74.65,6.13,74.9012643418,134.0
2020-10-09 09:30:00,46.491,0.0,46.491,46.491,0,46.491,0.0,0.0,0.0,0.0,114.811,11.84,115.4198913576,46.491,0,46.491,68.32,11.84,69.3383587922,133.04
2020-10-09 10:00:00,61.319,0.0,61.319,61.319,0,61.319,0.0,0.0,0.0,0.0,122.969,10.87,123.4484988204,61.319,0,61.319,61.65,10.87,62.6009536669,133.62
2020-10-09 10:30:00,57.812,0.0,57.812,57.812,0,57.812,0.0,0.0,0.0,0.0,120.422,10.6,120.8876258514,57.812,0,57.812,62.61,10.6,63.50096141,133.87
2020-10-09 11:00:00,58.414,0.0,58.414,58.414,0,58.414,0.0,0.0,0.0,0.0,121.194,10.84,121.6778173539,58.414,0,58.414,62.78,10.84,63.708978959,133.87
2020-10-09 11:30:00,59.207,0.0,59.207,59.207,0,59.207,0.0,0.0,0.0,0.0,121.927,10.66,122.3921113839,59.207,0,59.207,62.72,10.66,63.6194467125,133.78
2020-10-09 12:00:00,46.762,0.0,46.762,46.762,0,46.762,0.0,0.0,0.0,0.0,114.222,11.06,114.7562150125,46.762,0,46.762,67.46,11.06,68.3606260943,133.23
2020-10-09 12:30:00,39.959,0.0,39.959,39.959,0,39.959,0.0,0.0,0.0,0.0,114.449,12.43,115.1220157094,39.959,0,39.959,74.49,12.43,75.5199642479,132.75
2020-10-09 13:00:00,46.687,0.0,46.687,46.687,0,46.687,0.0,0.0,0.0,0.0,117.407,11.69,117.9875406515,46.687,0,46.687,70.72,11.69,71.6796658753,132.99
2020-10-09 13:30:00,64.173,0.0,64.173,64.173,0,64.173,0.0,0.0,0.0,0.0,122.623,10.13,123.0407128921,64.173,0,64.173,58.45,10.13,59.3213233163,133.29
2020-10-09 14:00:00,81.481,0.0,81.481,81.481,0,81.481,0.0,0.0,0.0,0.0,130.641,8.77,130.9350364914,81.481,0,81.481,49.16,8.77,49.9361442244,134.22
2020-10-09 14:30:00,69.078,0.0,69.078,69.078,0,69.078,0.0,0.0,0.0,0.0,122.308,7.31,122.5262541825,69.078,0,69.078,53.23,7.31,53.7295914743,134.66
2020-10-09 15:00:00,87.51,0.0,87.51,87.51,0,87.51,0.0,0.0,0.0,0.0,129.41,6.43,129.569645365,87.51,0,87.51,41.9,6.43,42.390504833,135.0
2020-10-09 15:30:00,75.931,0.0,75.931,75.931,0,75.931,0.0,0.0,0.0,0.0,124.551,6.15,124.702742957,75.931,0,75.931,48.62,6.15,49.0074167856,135.0
2020-10-09 16:00:00,60.453,0.0,60.453,60.453,0,60.453,0.0,0.0,0.0,0.0,118.013,6.34,118.183178875,60.453,0,60.453,57.56,6.34,57.9081099674,134.72
2020-10-09 16:30:00,54.114,0.0,54.114,54.114,0,54.114,0.0,0.0,0.0,0.0,115.934,6.47,116.1143972813,54.114,0,54.114,61.82,6.47,62.1576487651,134.72
2020-10-09 17:00:00,42.548,0.0,42.548,42.548,0,42.548,0.0,0.0,0.0,0.0,110.928,8.07,111.2211584367,42.548,0,42.548,68.38,8.07,68.854551774,134.0
2020-10-09 17:30:00,32.264,0.0,32.264,32.264,0,32.264,0.0,0.0,0.0,0.0,109.774,10.22,110.248716437,32.264,0,32.264,77.51,10.22,78.1808704224,132.77
2020-10-09 18:00:00,27.878,0.0,27.878,27.878,0,27.878,0.0,0.0,0.0,0.0,111.348,11.45,111.9351580336,27.878,0,27.878,83.47,11.45,84.2516670458,131.89
2020-10-09 18:30:00,19.073,0.0,19.073,19.073,0,19.073,0.0,0.0,0.0,0.0,111.093,18.02,112.5449912213,19.073,0,19.073,92.02,18.02,93.7678025764,133.51
2020-10-09 19:00:00,17.693,0.0,17.693,17.693,0,17.693,0.0,0.0,0.0,0.0,113.343,21.07,115.284780214,17.693,0,17.693,95.65,21.07,97.943184551,133.9
2020-10-09 19:30:00,12.185,0.0,12.185,12.185,0,12.185,0.0,0.0,0.0,0.0,109.465,20.69,111.403152222,12.185,0,12.185,97.28,20.69,99.4558922337,133.9
