Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-09 20:00:00,11.824,0.0,11.824,11.824,0,11.824,0.0,0.0,0.0,0.0,103.204,18.7,104.8844870131,11.824,0,11.824,91.38,18.7,93.2737605117,134.38
2020-10-09 20:30:00,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0,92.853,16.37,94.2849749907,2.673,0,2.673,90.18,16.37,91.6537467865,134.53
2020-10-09 21:00:00,2.173,0.0,2.173,2.173,0,2.173,0.0,0.0,0.0,0.0,89.053,13.54,90.0764586837,2.173,0,2.173,86.88,13.54,87.9287552511,135.22
2020-10-09 21:30:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,84.235,10.37,84.8709144819,2.205,0,2.205,82.03,10.37,82.6828748895,135.01
2020-10-09 22:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,80.011,2.92,80.0642649439,2.811,0,2.811,77.2,2.92,77.255203061,133.27
2020-10-09 22:30:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,75.737,0.49,75.7385850739,3.067,0,3.067,72.67,0.49,72.6716519697,134.12
2020-10-09 23:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,70.769,-0.96,70.7755110261,3.069,0,3.069,67.7,-0.96,67.7068061571,134.84
2020-10-09 23:30:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,67.152,-2.2,67.1880279812,3.092,0,3.092,64.06,-2.2,64.0977659517,135.09
2020-10-10 00:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,64.632,-3.31,64.7167020482,3.082,0,3.082,61.55,-3.31,61.6389373692,135.31
2020-10-10 00:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,64.247,-2.73,64.3049757717,3.087,0,3.087,61.16,-2.73,61.2208992093,134.09
2020-10-10 01:00:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,64.044,-3.3,64.1289633161,3.074,0,3.074,60.97,-3.3,61.0592409059,134.35
2020-10-10 01:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,67.106,-2.8200000000000003,67.1652263899,3.076,0,3.076,64.03,-2.8200000000000003,64.0920689321,134.07
2020-10-10 02:00:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,67.205,-2.99,67.2714807701,3.015,0,3.015,64.19,-2.99,64.259600061,134.07
2020-10-10 02:30:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,67.116,-2.58,67.1655704658,3.036,0,3.036,64.08,-2.58,64.1319171708,133.95
2020-10-10 03:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,65.012,-3.19,65.0902161926,3.012,0,3.012,62.0,-3.19,62.0820110821,134.72
2020-10-10 03:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,62.969,-3.7800000000000002,63.0823538004,3.049,0,3.049,59.92,-3.7800000000000002,60.0391105864,135.12
2020-10-10 04:00:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,61.719,-4.42,61.877066519,3.049,0,3.049,58.67,-4.42,58.8362583787,135.61
2020-10-10 04:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,60.338,-4.31,60.491737816,3.048,0,3.048,57.29,-4.31,57.4518946598,135.47
2020-10-10 05:00:00,3.03,0.0,3.03,3.03,0,3.03,0.0,0.0,0.0,0.0,59.25,-4.51,59.4213985026,3.03,0,3.03,56.22,-4.51,56.4006072662,135.47
2020-10-10 05:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,59.452,-4.14,59.5959722129,3.062,0,3.062,56.39,-4.14,56.541769516,135.25
2020-10-10 06:00:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,60.171,-3.5300000000000002,60.2744567873,3.051,0,3.051,57.12,-3.5300000000000002,57.2289725576,134.94
2020-10-10 06:30:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,65.191,-2.44,65.2366467639,3.051,0,3.051,62.14,-2.44,62.1878862802,134.47
2020-10-10 07:00:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,68.964,-0.33,68.9647895379,2.904,0,2.904,66.06,-0.33,66.0608242455,133.87
2020-10-10 07:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,74.195,1.09,74.2030061723,2.935,0,2.935,71.26,1.09,71.2683358863,133.78
2020-10-10 08:00:00,5.224,0.0,5.224,5.224,0,5.224,0.0,0.0,0.0,0.0,80.044,3.36,80.114490175,5.224,0,5.224,74.82,3.36,74.8954070688,133.65
2020-10-10 08:30:00,16.371,0.0,16.371,16.371,0,16.371,0.0,0.0,0.0,0.0,89.981,4.21,90.0794341734,16.371,0,16.371,73.61,4.21,73.7302936384,133.2
2020-10-10 09:00:00,31.356,0.0,31.356,31.356,0,31.356,0.0,0.0,0.0,0.0,101.136,4.91,101.2551163942,31.356,0,31.356,69.78,4.91,69.9525303331,132.96
2020-10-10 09:30:00,25.833,0.0,25.833,25.833,0,25.833,0.0,0.0,0.0,0.0,102.683,7.07,102.9261064502,25.833,0,25.833,76.85,7.07,77.1745255897,132.6
2020-10-10 10:00:00,37.095,0.0,37.095,37.095,0,37.095,0.0,0.0,0.0,0.0,111.675,7.23,111.9087955659,37.095,0,37.095,74.58,7.23,74.9296289861,133.4
2020-10-10 10:30:00,66.281,0.0,66.281,66.281,0,66.281,0.0,0.0,0.0,0.0,126.101,6.14,126.2503932707,66.281,0,66.281,59.82,6.14,60.1342830671,133.64
2020-10-10 11:00:00,96.974,0.0,96.974,96.974,0,96.974,0.0,0.0,0.0,0.0,140.634,5.32,140.7345883427,96.974,0,96.974,43.66,5.32,43.9829285064,134.07
2020-10-10 11:30:00,98.76,0.0,98.76,98.76,0,98.76,0.0,0.0,0.0,0.0,140.12,5.07,140.2116945907,98.76,0,98.76,41.36,5.07,41.669587231,134.19
2020-10-10 12:00:00,89.278,0.0,89.278,89.278,0,89.278,0.0,0.0,0.0,0.0,135.718,5.4,135.8253861544,89.278,0,89.278,46.44,5.4,46.7528993753,134.03
2020-10-10 12:30:00,71.808,0.0,71.808,71.808,0,71.808,0.0,0.0,0.0,0.0,127.848,4.96,127.9441780778,71.808,0,71.808,56.04,4.96,56.2590721573,134.03
2020-10-10 13:00:00,75.828,0.0,75.828,75.828,0,75.828,0.0,0.0,0.0,0.0,130.058,5.08,130.1571733098,75.828,0,75.828,54.23,5.08,54.4674150295,134.03
2020-10-10 13:30:00,76.746,0.0,76.746,76.746,0,76.746,0.0,0.0,0.0,0.0,127.496,3.89,127.555329626,76.746,0,76.746,50.75,3.89,50.8988663921,134.22
2020-10-10 14:00:00,71.387,0.0,71.387,71.387,0,71.387,0.0,0.0,0.0,0.0,121.477,3.22,121.5196688977,71.387,0,71.387,50.09,3.22,50.1933909992,134.49
2020-10-10 14:30:00,88.686,0.0,88.686,88.686,0,88.686,0.0,0.0,0.0,0.0,128.136,2.93,128.169494795,88.686,0,88.686,39.45,2.93,39.5586577123,134.75
2020-10-10 15:00:00,82.93,0.0,82.93,82.93,0,82.93,0.0,0.0,0.0,0.0,126.54,2.58,126.5662988319,82.93,0,82.93,43.61,2.58,43.6862506974,134.96
2020-10-10 15:30:00,72.493,0.0,72.493,72.493,0,72.493,0.0,0.0,0.0,0.0,119.013,1.8599999999999999,119.0275336592,72.493,0,72.493,46.52,1.8599999999999999,46.5571691579,134.96
2020-10-10 16:00:00,52.035,0.0,52.035,52.035,0,52.035,0.0,0.0,0.0,0.0,108.965,2.05,108.9842820089,52.035,0,52.035,56.93,2.05,56.9668974054,134.96
2020-10-10 16:30:00,40.172,0.0,40.172,40.172,0,40.172,0.0,0.0,0.0,0.0,104.332,2.98,104.3745496948,40.172,0,40.172,64.16,2.98,64.229167829,134.49
2020-10-10 17:00:00,29.54,0.0,29.54,29.54,0,29.54,0.0,0.0,0.0,0.0,101.22,4.99,101.3429252587,29.54,0,29.54,71.68,4.99,71.8534793869,133.53
2020-10-10 17:30:00,23.719,0.0,23.719,23.719,0,23.719,0.0,0.0,0.0,0.0,105.879,7.65,106.1550052565,23.719,0,23.719,82.16,7.65,82.5153809905,132.58
2020-10-10 18:00:00,17.561,0.0,17.561,17.561,0,17.561,0.0,0.0,0.0,0.0,107.151,9.86,107.6037006845,17.561,0,17.561,89.59,9.86,90.1309475153,131.98
2020-10-10 18:30:00,18.4,0.0,18.4,18.4,0,18.4,0.0,0.0,0.0,0.0,110.34,10.52,110.8403626844,18.4,0,18.4,91.94,10.52,92.5399049059,131.74
2020-10-10 19:00:00,18.329,0.0,18.329,18.329,0,18.329,0.0,0.0,0.0,0.0,112.809,17.92,114.2234515369,18.329,0,18.329,94.48,17.92,96.1644258549,134.05
2020-10-10 19:30:00,18.431,0.0,18.431,18.431,0,18.431,0.0,0.0,0.0,0.0,111.301,18.02,112.7503126426,18.431,0,18.431,92.87,18.02,94.60209987100001,134.74
2020-10-10 20:00:00,18.451,0.0,18.451,18.451,0,18.451,0.0,0.0,0.0,0.0,106.151,15.3,107.2479594258,18.451,0,18.451,87.7,15.3,89.0246033409,134.92
2020-10-10 20:30:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,91.493,13.47,92.4792406381,3.723,0,3.723,87.77,13.47,88.7976001928,135.12
2020-10-10 21:00:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,86.939,11.41,87.6845358145,2.959,0,2.959,83.98,11.41,84.751569307,135.46
2020-10-10 21:30:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,83.13,2.55,83.1691012336,3.01,0,3.01,80.12,2.55,80.160569484,133.1
2020-10-10 22:00:00,2.972,0.0,2.972,2.972,0,2.972,0.0,0.0,0.0,0.0,79.942,0.89,79.9469540633,2.972,0,2.972,76.97,0.89,76.9751453393,133.63
2020-10-10 22:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,74.909,-0.49,74.910602594,3.069,0,3.069,71.84,-0.49,71.8416710552,134.12
2020-10-10 23:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,68.489,-1.49,68.5052057949,3.1390000000000002,0,3.1390000000000002,65.35,-1.49,65.366984021,134.49
2020-10-10 23:30:00,3.127,0.0,3.127,3.127,0,3.127,0.0,0.0,0.0,0.0,63.667,-2.9699999999999998,63.7362360749,3.127,0,3.127,60.54,-2.9699999999999998,60.6128080524,135.04
2020-10-11 00:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,61.628,-4.05,61.7609333155,3.078,0,3.078,58.55,-4.05,58.6899054353,135.59
2020-10-11 00:30:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,61.126,-3.51,61.226693329,3.136,0,3.136,57.99,-3.51,58.0961289588,135.21
2020-10-11 01:00:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,60.13,-4.16,60.2737297668,3.1,0,3.1,57.03,-4.16,57.1815223652,135.29
2020-10-11 01:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,63.762,-3.39,63.852053561299996,3.102,0,3.102,60.66,-3.39,60.7546516738,134.69
2020-10-11 02:00:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,63.513,-3.19,63.5930599122,3.083,0,3.083,60.43,-3.19,60.5141388437,134.51
2020-10-11 02:30:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,64.861,-3.33,64.9464257754,3.071,0,3.071,61.79,-3.33,61.8796654807,134.84
2020-10-11 03:00:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,63.242,-4.21,63.3819742829,3.012,0,3.012,60.23,-4.21,60.3769575252,135.6
2020-10-11 03:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,60.802,-4.33,60.9559849728,3.012,0,3.012,57.79,-4.33,57.9519887493,135.6
2020-10-11 04:00:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,59.182,-4.89,59.3836780942,2.982,0,2.982,56.2,-4.89,56.4123399621,135.97
2020-10-11 04:30:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,58.396,-4.73,58.5872487492,2.966,0,2.966,55.43,-4.73,55.6314461433,135.97
2020-10-11 05:00:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,57.958,6.8,58.3555461289,2.958,0,2.958,55.0,6.8,55.4187693837,133.15
2020-10-11 05:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,58.968,6.97,59.3784971517,3.048,0,3.048,55.92,6.97,56.3527044604,132.97
2020-10-11 06:00:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,59.789,7.32,60.2354291178,3.019,0,3.019,56.77,7.32,57.2399799092,132.71
2020-10-11 06:30:00,2.958,0.0,2.958,2.958,0,2.958,0.0,0.0,0.0,0.0,61.258,-1.37,61.2733177166,2.958,0,2.958,58.3,-1.37,58.3160946909,134.58
2020-10-11 07:00:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,63.547,-2.68,63.6034873965,2.927,0,2.927,60.62,-2.68,60.6792122559,135.19
2020-10-11 07:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,66.934,-1.77,66.9573988145,2.974,0,2.974,63.96,-1.77,63.984486401,135.02
2020-10-11 08:00:00,4.645,0.0,4.645,4.645,0,4.645,0.0,0.0,0.0,0.0,70.415,-0.79,70.4194314447,4.645,0,4.645,65.77,-0.79,65.7747443933,134.28
2020-10-11 08:30:00,12.644,0.0,12.644,12.644,0,12.644,0.0,0.0,0.0,0.0,79.854,0.48,79.8554426198,12.644,0,12.644,67.21,0.48,67.2117140088,134.28
2020-10-11 09:00:00,26.142,0.0,26.142,26.142,0,26.142,0.0,0.0,0.0,0.0,91.762,1.6800000000000002,91.7773776265,26.142,0,26.142,65.62,1.6800000000000002,65.6415021157,134.03
2020-10-11 09:30:00,59.284,0.0,59.284,59.284,0,59.284,0.0,0.0,0.0,0.0,114.354,2.03,114.3720167524,59.284,0,59.284,55.07,2.03,55.1074024066,134.22
2020-10-11 10:00:00,84.7,0.0,84.7,84.7,0,84.7,0.0,0.0,0.0,0.0,130.37,2.51,130.3941601453,84.7,0,84.7,45.67,2.51,45.7389221561,134.22
2020-10-11 10:30:00,91.681,0.0,91.681,91.681,0,91.681,0.0,0.0,0.0,0.0,137.591,3.25,137.6293783354,91.681,0,91.681,45.91,3.25,46.0248910917,134.38
2020-10-11 11:00:00,100.756,0.0,100.756,100.756,0,100.756,0.0,0.0,0.0,0.0,141.706,3.36,141.7458289898,100.756,0,100.756,40.95,3.36,41.0876149223,134.38
2020-10-11 11:30:00,105.29,0.0,105.29,105.29,0,105.29,0.0,0.0,0.0,0.0,143.79,4.09,143.8481567487,105.29,0,105.29,38.5,4.09,38.7166385421,134.27
2020-10-11 12:00:00,103.909,0.0,103.909,103.909,0,103.909,0.0,0.0,0.0,0.0,144.179,4.23,144.2410376453,103.909,0,103.909,40.27,4.23,40.4915522054,134.12
2020-10-11 12:30:00,91.129,0.0,91.129,91.129,0,91.129,0.0,0.0,0.0,0.0,137.739,4.15,137.8015044221,91.129,0,91.129,46.61,4.15,46.7943864155,134.0
2020-10-11 13:00:00,83.92,0.0,83.92,83.92,0,83.92,0.0,0.0,0.0,0.0,134.68,4.06,134.7411815296,83.92,0,83.92,50.76,4.06,50.9221091472,134.0
2020-10-11 13:30:00,77.556,0.0,77.556,77.556,0,77.556,0.0,0.0,0.0,0.0,128.956,3.5300000000000002,129.004305494,77.556,0,77.556,51.4,3.5300000000000002,51.5210723879,134.32
2020-10-11 14:00:00,83.789,0.0,83.789,83.789,0,83.789,0.0,0.0,0.0,0.0,130.229,2.43,130.2516692446,83.789,0,83.789,46.44,2.43,46.5035321239,134.84
2020-10-11 14:30:00,103.524,0.0,103.524,103.524,0,103.524,0.0,0.0,0.0,0.0,137.584,2.11,137.6001786191,103.524,0,103.524,34.06,2.11,34.1252941379,134.97
2020-10-11 15:00:00,101.397,0.0,101.397,101.397,0,101.397,0.0,0.0,0.0,0.0,134.637,1.54,134.6458070977,101.397,0,101.397,33.24,1.54,33.2756547644,135.26
2020-10-11 15:30:00,86.421,0.0,86.421,86.421,0,86.421,0.0,0.0,0.0,0.0,128.621,1.18,128.6264126881,86.421,0,86.421,42.2,1.18,42.2164944068,135.26
2020-10-11 16:00:00,69.925,0.0,69.925,69.925,0,69.925,0.0,0.0,0.0,0.0,123.385,1.35,123.3923851986,69.925,0,69.925,53.46,1.35,53.477042738,135.13
2020-10-11 16:30:00,56.389,0.0,56.389,56.389,0,56.389,0.0,0.0,0.0,0.0,119.709,2.14,119.7281265242,56.389,0,56.389,63.32,2.14,63.3561520296,134.69
2020-10-11 17:00:00,43.427,0.0,43.427,43.427,0,43.427,0.0,0.0,0.0,0.0,118.947,4.09,119.0172966799,43.427,0,43.427,75.52,4.09,75.6306716881,133.59
2020-10-11 17:30:00,28.285,0.0,28.285,28.285,0,28.285,0.0,0.0,0.0,0.0,114.165,6.18,114.3321460701,28.285,0,28.285,85.88,6.18,86.1020719844,132.85
2020-10-11 18:00:00,19.242,0.0,19.242,19.242,0,19.242,0.0,0.0,0.0,0.0,112.542,7.69,112.8044230693,19.242,0,19.242,93.3,7.69,93.6163773065,132.43
2020-10-11 18:30:00,13.005,0.0,13.005,13.005,0,13.005,0.0,0.0,0.0,0.0,110.285,8.47,110.6097740934,13.005,0,13.005,97.28,8.47,97.6480378707,132.03
2020-10-11 19:00:00,15.286,0.0,15.286,15.286,0,15.286,0.0,0.0,0.0,0.0,113.486,9.31,113.8672397839,15.286,0,15.286,98.2,9.31,98.6403370838,131.86
2020-10-11 19:30:00,15.408,0.0,15.408,15.408,0,15.408,0.0,0.0,0.0,0.0,112.938,8.61,113.2657227232,15.408,0,15.408,97.53,8.61,97.9093100783,132.09
2020-10-11 20:00:00,15.423,0.0,15.423,15.423,0,15.423,0.0,0.0,0.0,0.0,108.473,5.85,108.6306320933,15.423,0,15.423,93.05,5.85,93.2337117142,132.3
2020-10-11 20:30:00,10.828,0.0,10.828,10.828,0,10.828,0.0,0.0,0.0,0.0,101.578,4.53,101.6789603802,10.828,0,10.828,90.75,4.53,90.8629924667,131.95
2020-10-11 21:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,92.831,2.43,92.8627991232,3.301,0,3.301,89.53,2.43,89.5629711432,132.92
2020-10-11 21:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,88.477,0.79,88.480526835,2.867,0,2.867,85.61,0.79,85.6136449405,133.59
2020-10-11 22:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,83.991,-0.76,83.9944383933,2.771,0,2.771,81.22,-0.76,81.2235556966,134.0
2020-10-11 22:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,76.51,-1.8,76.5311707737,2.83,0,2.83,73.68,-1.8,73.7019836911,134.84
2020-10-11 23:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,70.11,-2.92,70.1707809562,2.9,0,2.9,67.21,-2.92,67.273401133,135.65
2020-10-11 23:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,67.328,-5.23,67.5308261759,2.948,0,2.948,64.38,-5.23,64.5920838803,135.65
2020-10-12 00:00:00,2.95,0.0,2.95,2.95,0,2.95,0.0,0.0,0.0,0.0,64.58,-5.99,64.8572008338,2.95,0,2.95,61.63,-5.99,61.9204085904,135.09
2020-10-12 00:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,63.25,-5.42,63.4817997539,3.0,0,3.0,60.25,-5.42,60.4932963228,135.75
2020-10-12 01:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,60.036,-3.65,60.1468519209,3.036,0,3.036,57.0,-3.65,57.1167444801,134.02
2020-10-12 01:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,63.465,-3.39,63.5554743905,3.045,0,3.045,60.42,-3.39,60.5150270594,133.26
2020-10-12 02:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,64.026,-2.88,64.0907409537,3.006,0,3.006,61.02,-2.88,61.0879267941,132.89
2020-10-12 02:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,64.826,-3.09,64.8996022792,3.066,0,3.066,61.76,-3.09,61.8372517177,132.99
2020-10-12 03:00:00,3.093,0.0,3.093,3.093,0,3.093,0.0,0.0,0.0,0.0,63.353,-3.44,63.4463254176,3.093,0,3.093,60.26,-3.44,60.3581079889,133.16
2020-10-12 03:30:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,61.721,-3.83,61.839718151,3.071,0,3.071,58.65,-3.83,58.7749215227,133.7
2020-10-12 04:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,60.69,-3.8200000000000003,60.8101019568,3.09,0,3.09,57.6,-3.8200000000000003,57.726531162,133.86
2020-10-12 04:30:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,60.58,-3.68,60.6916699391,3.12,0,3.12,57.46,-3.68,57.577721386,133.97
2020-10-12 05:00:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,59.465,-3.98,59.5980421239,3.115,0,3.115,56.35,-3.98,56.4903788268,133.97
2020-10-12 05:30:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,58.467,-2.5700000000000003,58.5234567417,3.077,0,3.077,55.39,-2.5700000000000003,55.449589719,133.62
2020-10-12 06:00:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,60.326,-1.2,60.3379339719,2.936,0,2.936,57.39,-1.2,57.4025443687,133.62
2020-10-12 06:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,67.214,1.9500000000000002,67.2422805681,2.954,0,2.954,64.26,1.9500000000000002,64.2895800266,132.41
2020-10-12 07:00:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,76.372,4.54,76.5068231206,2.942,0,2.942,73.43,4.54,73.5702147611,133.07
2020-10-12 07:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,86.294,7.38,86.6089997402,2.944,0,2.944,83.35,7.38,83.6760832018,132.49
2020-10-12 08:00:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,93.066,11.73,93.8023094385,4.016,0,4.016,89.05,11.73,89.8192373604,132.15
2020-10-12 08:30:00,9.688,0.0,9.688,9.688,0,9.688,0.0,0.0,0.0,0.0,98.908,18.26,100.5794216726,9.688,0,9.688,89.22,18.26,91.0694021063,134.25
2020-10-12 09:00:00,11.625,0.0,11.625,11.625,0,11.625,0.0,0.0,0.0,0.0,100.485,19.24,102.3103749627,11.625,0,11.625,88.86,19.24,90.9190695069,134.46
2020-10-12 09:30:00,15.428,0.0,15.428,15.428,0,15.428,0.0,0.0,0.0,0.0,104.888,19.41,106.66883633,15.428,0,15.428,89.46,19.41,91.5414643754,134.3
2020-10-12 10:00:00,19.234,0.0,19.234,19.234,0,19.234,0.0,0.0,0.0,0.0,108.764,19.35,110.4718525055,19.234,0,19.234,89.53,19.35,91.5971800876,134.38
2020-10-12 10:30:00,24.492,0.0,24.492,24.492,0,24.492,0.0,0.0,0.0,0.0,111.662,19.19,113.2989776829,24.492,0,24.492,87.17,19.19,89.2572966205,134.38
2020-10-12 11:00:00,26.288,0.0,26.288,26.288,0,26.288,0.0,0.0,0.0,0.0,111.778,19.33,113.43707587910001,26.288,0,26.288,85.49,19.33,87.6480975264,134.38
2020-10-12 11:30:00,24.988,0.0,24.988,24.988,0,24.988,0.0,0.0,0.0,0.0,112.778,19.29,114.4158266325,24.988,0,24.988,87.79,19.29,89.8843045253,134.48
2020-10-12 12:00:00,23.845,0.0,23.845,23.845,0,23.845,0.0,0.0,0.0,0.0,112.475,19.5,114.1528607832,23.845,0,23.845,88.63,19.5,90.7498038565,134.41
2020-10-12 12:30:00,25.732,0.0,25.732,25.732,0,25.732,0.0,0.0,0.0,0.0,115.022,19.91,116.7324658525,25.732,0,25.732,89.29,19.91,91.4828519451,134.16
2020-10-12 13:00:00,26.151,0.0,26.151,26.151,0,26.151,0.0,0.0,0.0,0.0,115.641,20.16,117.385120356,26.151,0,26.151,89.49,20.16,91.7326861048,134.05
2020-10-12 13:30:00,29.263,0.0,29.263,29.263,0,29.263,0.0,0.0,0.0,0.0,116.033,19.37,117.6386585651,29.263,0,29.263,86.77,19.37,88.905735473,134.45
2020-10-12 14:00:00,23.931,0.0,23.931,23.931,0,23.931,0.0,0.0,0.0,0.0,110.101,19.11,111.7471355382,23.931,0,23.931,86.17,19.11,88.263588189,134.73
2020-10-12 14:30:00,23.285,0.0,23.285,23.285,0,23.285,0.0,0.0,0.0,0.0,106.835,19.36,108.5749825006,23.285,0,23.285,83.55,19.36,85.7636991973,134.88
2020-10-12 15:00:00,23.116,0.0,23.116,23.116,0,23.116,0.0,0.0,0.0,0.0,105.936,18.79,107.5894985396,23.116,0,23.116,82.82,18.79,84.9247696494,135.2
2020-10-12 15:30:00,22.85,0.0,22.85,22.85,0,22.85,0.0,0.0,0.0,0.0,106.95,18.0,108.4541492982,22.85,0,22.85,84.1,18.0,86.0047091734,135.2
2020-10-12 16:00:00,20.203,0.0,20.203,20.203,0,20.203,0.0,0.0,0.0,0.0,106.053,18.26,107.6135047705,20.203,0,20.203,85.85,18.26,87.7704397847,134.99
2020-10-12 16:30:00,13.678,0.0,13.678,13.678,0,13.678,0.0,0.0,0.0,0.0,105.218,19.46,107.0024257856,13.678,0,13.678,91.54,19.46,93.5855929083,134.68
2020-10-12 17:00:00,8.591,0.0,8.591,8.591,0,8.591,0.0,0.0,0.0,0.0,107.181,21.35,109.2867295741,8.591,0,8.591,98.59,21.35,100.8752229242,133.98
2020-10-12 17:30:00,14.479,0.0,14.479,14.479,0,14.479,0.0,0.0,0.0,0.0,114.709,22.24,116.8450781206,14.479,0,14.479,100.23,22.24,102.6677675807,133.46
2020-10-12 18:00:00,11.598,0.0,11.598,11.598,0,11.598,0.0,0.0,0.0,0.0,112.008,23.13,114.3712768312,11.598,0,11.598,100.41,23.13,103.039628299,133.28
2020-10-12 18:30:00,8.114,0.0,8.114,8.114,0,8.114,0.0,0.0,0.0,0.0,111.024,23.66,113.5170655717,8.114,0,8.114,102.91,23.66,105.594809058,133.07
2020-10-12 19:00:00,7.526,0.0,7.526,7.526,0,7.526,0.0,0.0,0.0,0.0,113.756,23.81,116.2210980674,7.526,0,7.526,106.23,23.81,108.8656465557,133.07
2020-10-12 19:30:00,6.945,0.0,6.945,6.945,0,6.945,0.0,0.0,0.0,0.0,111.695,21.27,113.7021808278,6.945,0,6.945,104.75,21.27,106.8876765582,133.62
2020-10-12 20:00:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,104.274,19.39,106.0614877135,2.664,0,2.664,101.61,19.39,103.4435314556,134.25
2020-10-12 20:30:00,2.7,0.0,2.7,2.7,0,2.7,0.0,0.0,0.0,0.0,98.02,17.35,99.5436733299,2.7,0,2.7,95.32,17.35,96.8861440042,135.01
2020-10-12 21:00:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,93.375,15.5,94.652737018,2.735,0,2.735,90.64,15.5,91.9557480531,135.33
2020-10-12 21:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,88.636,13.19,89.6120337678,2.776,0,2.776,85.86,13.19,86.8672303,135.18
2020-10-12 22:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,82.066,3.88,82.1576700984,2.726,0,2.726,79.34,3.88,79.4348160444,133.4
2020-10-12 22:30:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,76.202,1.58,76.2183783874,2.832,0,2.832,73.37,1.58,73.387010431,133.73
2020-10-12 23:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,66.654,0.22,66.654363068,2.894,0,2.894,63.76,0.22,63.7603795472,134.19
2020-10-12 23:30:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,63.968,-1.58,63.9875099062,2.878,0,2.878,61.09,-1.58,61.1104287336,134.89
2020-10-13 00:00:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,60.967,-2.38,61.0134369545,2.847,0,2.847,58.12,-2.38,58.1687098017,135.15
2020-10-13 00:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,60.554,-2.93,60.624844874,2.964,0,2.964,57.59,-2.93,57.6644864713,135.25
2020-10-13 01:00:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,59.89,-3.24,59.9775766433,3.02,0,3.02,56.87,-3.24,56.9622199357,135.15
2020-10-13 01:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,64.342,-2.12,64.3769163909,3.012,0,3.012,61.33,-2.12,61.3666301829,134.63
2020-10-13 02:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,64.646,-1.7000000000000002,64.6683486414,2.9859999999999998,0,2.9859999999999998,61.66,-1.7000000000000002,61.6834305142,134.28
2020-10-13 02:30:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,64.797,-1.6600000000000001,64.8182598424,3.057,0,3.057,61.74,-1.6600000000000001,61.7623121329,134.36
2020-10-13 03:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,63.165,-2.19,63.2029534516,3.045,0,3.045,60.12,-2.19,60.1598745012,134.89
2020-10-13 03:30:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,61.585,-2.9,61.6532418045,2.995,0,2.995,58.59,-2.9,58.661726023,135.33
2020-10-13 04:00:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,60.549,-3.37,60.6427102049,3.059,0,3.059,57.49,-3.37,57.5886881254,135.57
2020-10-13 04:30:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,59.482,-3.49,59.5842967903,3.062,0,3.062,56.42,-3.49,56.5278382746,135.57
2020-10-13 05:00:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,59.578,-3.67,59.6909288251,2.998,0,2.998,56.58,-3.67,56.6989003421,135.57
2020-10-13 05:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,60.73,-3.16,60.8121575016,2.94,0,2.94,57.79,-3.16,57.8763310862,135.05
2020-10-13 06:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,64.737,-1.99,64.7675788416,2.877,0,2.877,61.86,-1.99,61.8920002908,134.82
2020-10-13 06:30:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,72.396,1.77,72.4176340127,2.786,0,2.786,69.61,1.77,69.6324995961,133.97
2020-10-13 07:00:00,6.412,0.0,6.412,6.412,0,6.412,0.0,0.0,0.0,0.0,82.482,5.1,82.6395203519,6.412,0,6.412,76.07,5.1,76.2407692773,133.34
2020-10-13 07:30:00,8.186,0.0,8.186,8.186,0,8.186,0.0,0.0,0.0,0.0,94.486,9.24,94.9367252226,8.186,0,8.186,86.3,9.24,86.793246281,132.11
2020-10-13 08:00:00,15.768,0.0,15.768,15.768,0,15.768,0.0,0.0,0.0,0.0,104.968,10.96,105.5386309557,15.768,0,15.768,89.2,10.96,89.8708050481,131.74
2020-10-13 08:30:00,29.927,0.0,29.927,29.927,0,29.927,0.0,0.0,0.0,0.0,116.427,11.43,116.9867138995,29.927,0,29.927,86.5,11.43,87.2519048503,131.51
2020-10-13 09:00:00,40.297,0.0,40.297,40.297,0,40.297,0.0,0.0,0.0,0.0,121.657,11.8,122.2279249967,40.297,0,40.297,81.36,11.8,82.2112498384,131.67
2020-10-13 09:30:00,43.171,0.0,43.171,43.171,0,43.171,0.0,0.0,0.0,0.0,125.741,12.53,126.3637605526,43.171,0,43.171,82.57,12.53,83.5153027894,131.75
2020-10-13 10:00:00,32.386,0.0,32.386,32.386,0,32.386,0.0,0.0,0.0,0.0,116.516,12.23,117.1560973915,32.386,0,32.386,84.13,12.23,85.0142917397,131.95
2020-10-13 10:30:00,49.612,0.0,49.612,49.612,0,49.612,0.0,0.0,0.0,0.0,125.842,11.57,126.3727576023,49.612,0,49.612,76.23,11.57,77.1030336628,132.31
2020-10-13 11:00:00,72.788,0.0,72.788,72.788,0,72.788,0.0,0.0,0.0,0.0,136.828,10.66,137.2426216013,72.788,0,72.788,64.04,10.66,64.9211614191,132.77
2020-10-13 11:30:00,78.597,0.0,78.597,78.597,0,78.597,0.0,0.0,0.0,0.0,134.487,9.67,134.8342021484,78.597,0,78.597,55.89,9.67,56.7203755277,132.9
2020-10-13 12:00:00,90.809,0.0,90.809,90.809,0,90.809,0.0,0.0,0.0,0.0,138.539,9.71,138.8788631182,90.809,0,90.809,47.73,9.71,48.7076688007,132.74
2020-10-13 12:30:00,88.263,0.0,88.263,88.263,0,88.263,0.0,0.0,0.0,0.0,138.603,8.81,138.8827120595,88.263,0,88.263,50.34,8.81,51.1051044417,132.85
2020-10-13 13:00:00,81.844,0.0,81.844,81.844,0,81.844,0.0,0.0,0.0,0.0,136.354,8.55,136.6217984657,81.844,0,81.844,54.51,8.55,55.1764678101,132.85
2020-10-13 13:30:00,62.245,0.0,62.245,62.245,0,62.245,0.0,0.0,0.0,0.0,127.635,7.59,127.860476008,62.245,0,62.245,65.39,7.59,65.8290224749,133.15
2020-10-13 14:00:00,56.77,0.0,56.77,56.77,0,56.77,0.0,0.0,0.0,0.0,121.12,7.49,121.3513679363,56.77,0,56.77,64.35,7.49,64.7844317718,133.15
2020-10-13 14:30:00,57.804,0.0,57.804,57.804,0,57.804,0.0,0.0,0.0,0.0,122.944,7.49,123.1719417562,57.804,0,57.804,65.14,7.49,65.569197799,133.28
2020-10-13 15:00:00,84.631,0.0,84.631,84.631,0,84.631,0.0,0.0,0.0,0.0,135.081,7.39,135.2829947222,84.631,0,84.631,50.45,7.39,50.9883771069,133.47
2020-10-13 15:30:00,91.185,0.0,91.185,91.185,0,91.185,0.0,0.0,0.0,0.0,135.435,6.41,135.586604519,91.185,0,91.185,44.25,6.41,44.7118619608,133.59
2020-10-13 16:00:00,84.832,0.0,84.832,84.832,0,84.832,0.0,0.0,0.0,0.0,133.162,5.96,133.2953106602,84.832,0,84.832,48.33,5.96,48.6961035402,133.45
2020-10-13 16:30:00,62.936,0.0,62.936,62.936,0,62.936,0.0,0.0,0.0,0.0,125.796,6.18,125.9477114361,62.936,0,62.936,62.86,6.18,63.163058824,133.01
2020-10-13 17:00:00,39.882,0.0,39.882,39.882,0,39.882,0.0,0.0,0.0,0.0,116.762,7.6,117.0090793229,39.882,0,39.882,76.88,7.6,77.2547370716,132.3
2020-10-13 17:30:00,18.749,0.0,18.749,18.749,0,18.749,0.0,0.0,0.0,0.0,110.139,9.43,110.5419568354,18.749,0,18.749,91.39,9.43,91.8752251698,131.88
2020-10-13 18:00:00,6.983,0.0,6.983,6.983,0,6.983,0.0,0.0,0.0,0.0,107.613,7.96,107.906994069,6.983,0,6.983,100.63,7.96,100.9443336696,132.86
2020-10-13 18:30:00,16.599,0.0,16.599,16.599,0,16.599,0.0,0.0,0.0,0.0,115.269,7.21,115.4942702518,16.599,0,16.599,98.67,7.21,98.9330733375,133.51
2020-10-13 19:00:00,16.638,0.0,16.638,16.638,0,16.638,0.0,0.0,0.0,0.0,116.658,7.94,116.9278947215,16.638,0,16.638,100.02,7.94,100.3346600134,133.21
2020-10-13 19:30:00,3.602,0.0,3.602,3.602,0,3.602,0.0,0.0,0.0,0.0,104.792,7.23,105.0411165401,3.602,0,3.602,101.19,7.23,101.4479620298,133.21
2020-10-13 20:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,97.118,5.12,97.2528679474,2.908,0,2.908,94.21,5.12,94.3490249022,133.12
2020-10-13 20:30:00,2.9130000000000003,0.0,2.9130000000000003,2.9130000000000003,0,2.9130000000000003,0.0,0.0,0.0,0.0,91.813,3.21,91.8690974648,2.9130000000000003,0,2.9130000000000003,88.9,3.21,88.9579344409,134.45
2020-10-13 21:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,87.132,4.58,87.2522883597,2.952,0,2.952,84.18,4.58,84.304500473,134.87
2020-10-13 21:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,82.691,3.06,82.7475986419,2.891,0,2.891,79.8,3.06,79.8586476219,134.87
2020-10-13 22:00:00,2.878,0.0,2.878,2.878,0,2.878,0.0,0.0,0.0,0.0,76.728,0.81,76.7322753735,2.878,0,2.878,73.85,0.81,73.8544419788,135.42
2020-10-13 22:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,71.859,-1.15,71.8682014593,2.9290000000000003,0,2.9290000000000003,68.93,-1.15,68.939592398,135.86
2020-10-13 23:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,67.265,-3.91,67.3785449902,2.995,0,2.995,64.27,-3.91,64.3888266705,134.23
2020-10-13 23:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,64.345,-6.33,64.6556101587,2.935,0,2.935,61.41,-6.33,61.7353788358,133.26
2020-10-14 00:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,62.033,-6.96,62.4222291255,2.983,0,2.983,59.05,-6.96,59.4587596574,133.45
2020-10-14 00:30:00,2.238,0.0,2.238,2.238,0,2.238,0.0,0.0,0.0,0.0,61.218,-7.37,61.6600391177,2.238,0,2.238,58.98,-7.37,59.4386852143,133.54
2020-10-14 01:00:00,2.257,0.0,2.257,2.257,0,2.257,0.0,0.0,0.0,0.0,60.727,-7.64,61.2057034025,2.257,0,2.257,58.47,-7.64,58.9670289229,133.32
2020-10-14 01:30:00,2.267,0.0,2.267,2.267,0,2.267,0.0,0.0,0.0,0.0,65.467,-7.19,65.8606421848,2.267,0,2.267,63.2,-7.19,63.6076732793,133.12
2020-10-14 02:00:00,2.297,0.0,2.297,2.297,0,2.297,0.0,0.0,0.0,0.0,66.507,-7.01,66.8754151314,2.297,0,2.297,64.21,-7.01,64.591518019,132.88
2020-10-14 02:30:00,2.282,0.0,2.282,2.282,0,2.282,0.0,0.0,0.0,0.0,66.912,-7.22,67.3004022573,2.282,0,2.282,64.63,-7.22,65.0320328761,133.18
2020-10-14 03:00:00,2.3,0.0,2.3,2.3,0,2.3,0.0,0.0,0.0,0.0,65.73,-7.7,66.1794749148,2.3,0,2.3,63.43,-7.7,63.8956563469,133.73
2020-10-14 03:30:00,2.284,0.0,2.284,2.284,0,2.284,0.0,0.0,0.0,0.0,64.374,-7.92,64.8593730775,2.284,0,2.284,62.09,-7.92,62.593086679,133.73
2020-10-14 04:00:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,63.295,-8.27,63.8329846161,2.305,0,2.305,60.99,-8.27,61.5481356338,133.99
2020-10-14 04:30:00,2.331,0.0,2.331,2.331,0,2.331,0.0,0.0,0.0,0.0,62.271,-8.47,62.844397849,2.331,0,2.331,59.94,-8.47,60.5354813312,133.47
2020-10-14 05:00:00,2.38,0.0,2.38,2.38,0,2.38,0.0,0.0,0.0,0.0,61.69,-8.44,62.2646745756,2.38,0,2.38,59.31,-8.44,59.907509546,133.47
2020-10-14 05:30:00,2.321,0.0,2.321,2.321,0,2.321,0.0,0.0,0.0,0.0,62.731,-8.06,63.2466754937,2.321,0,2.321,60.41,-8.06,60.9453172935,133.12
2020-10-14 06:00:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,65.777,-6.39,66.0866539401,2.317,0,2.317,63.46,-6.39,63.780903882,132.74
2020-10-14 06:30:00,2.31,0.0,2.31,2.31,0,2.31,0.0,0.0,0.0,0.0,72.02,-2.45,72.0616604027,2.31,0,2.31,69.71,-2.45,69.7530400771,132.58
2020-10-14 07:00:00,2.304,0.0,2.304,2.304,0,2.304,0.0,0.0,0.0,0.0,80.534,-4.92,80.6841468691,2.304,0,2.304,78.23,-4.92,78.3845603419,133.96
2020-10-14 07:30:00,4.491,0.0,4.491,4.491,0,4.491,0.0,0.0,0.0,0.0,91.981,-2.52,92.0155136974,4.491,0,4.491,87.49,-2.52,87.5262846235,133.48
2020-10-14 08:00:00,11.106,0.0,11.106,11.106,0,11.106,0.0,0.0,0.0,0.0,103.556,-0.88,103.5597389722,11.106,0,11.106,92.45,-0.88,92.454188115,132.85
2020-10-14 08:30:00,20.879,0.0,20.879,20.879,0,20.879,0.0,0.0,0.0,0.0,110.249,-0.41000000000000003,110.2497623626,20.879,0,20.879,89.37,-0.41000000000000003,89.3709404672,132.77
2020-10-14 09:00:00,38.884,0.0,38.884,38.884,0,38.884,0.0,0.0,0.0,0.0,120.014,-0.9500000000000001,120.0177599191,38.884,0,38.884,81.13,-0.9500000000000001,81.1355618702,133.16
2020-10-14 09:30:00,45.367,0.0,45.367,45.367,0,45.367,0.0,0.0,0.0,0.0,124.017,-0.58,124.0183562583,45.367,0,45.367,78.65,-0.58,78.6521385596,133.23
2020-10-14 10:00:00,67.575,0.0,67.575,67.575,0,67.575,0.0,0.0,0.0,0.0,134.125,-1.37,134.1319966488,67.575,0,67.575,66.55,-1.37,66.5640999338,134.0
2020-10-14 10:30:00,83.945,0.0,83.945,83.945,0,83.945,0.0,0.0,0.0,0.0,142.275,-2.21,142.2921632593,83.945,0,83.945,58.33,-2.21,58.3718510928,134.46
2020-10-14 11:00:00,89.366,0.0,89.366,89.366,0,89.366,0.0,0.0,0.0,0.0,142.836,-2.87,142.8648305077,89.366,0,89.366,53.47,-2.87,53.5469681681,134.8
2020-10-14 11:30:00,91.473,0.0,91.473,91.473,0,91.473,0.0,0.0,0.0,0.0,146.123,-2.09,146.1379458902,91.473,0,91.473,54.65,-2.09,54.6899497166,134.53
2020-10-14 12:00:00,101.518,0.0,101.518,101.518,0,101.518,0.0,0.0,0.0,0.0,150.938,-1.46,150.9450610123,101.518,0,101.518,49.42,-1.46,49.441561464,134.45
2020-10-14 12:30:00,110.884,0.0,110.884,110.884,0,110.884,0.0,0.0,0.0,0.0,155.964,-1.34,155.9697563504,110.884,0,110.884,45.08,-1.34,45.0999113081,134.55
2020-10-14 13:00:00,90.815,0.0,90.815,90.815,0,90.815,0.0,0.0,0.0,0.0,140.695,-3.14,140.730034552,90.815,0,90.815,49.88,-3.14,49.9787354782,134.81
2020-10-14 13:30:00,98.607,0.0,98.607,98.607,0,98.607,0.0,0.0,0.0,0.0,141.377,-1.77,141.3880795152,98.607,0,98.607,42.77,-1.77,42.8066093028,134.47
2020-10-14 14:00:00,84.704,0.0,84.704,84.704,0,84.704,0.0,0.0,0.0,0.0,131.424,2.41,131.4460949439,84.704,0,84.704,46.72,2.41,46.7821173099,132.61
2020-10-14 14:30:00,65.238,0.0,65.238,65.238,0,65.238,0.0,0.0,0.0,0.0,122.288,2.34,122.3103860839,65.238,0,65.238,57.05,2.34,57.0979693159,132.61
2020-10-14 15:00:00,72.08,0.0,72.08,72.08,0,72.08,0.0,0.0,0.0,0.0,129.45,2.26,129.4697265773,72.08,0,72.08,57.37,2.26,57.4144972982,132.38
2020-10-14 15:30:00,66.455,0.0,66.455,66.455,0,66.455,0.0,0.0,0.0,0.0,124.215,1.7000000000000002,124.2266325109,66.455,0,66.455,57.76,1.7000000000000002,57.7850118976,132.58
2020-10-14 16:00:00,55.159,0.0,55.159,55.159,0,55.159,0.0,0.0,0.0,0.0,117.669,1.15,117.6746194428,55.159,0,55.159,62.51,1.15,62.5205774126,132.44
2020-10-14 16:30:00,54.961,0.0,54.961,54.961,0,54.961,0.0,0.0,0.0,0.0,122.061,2.66,122.0899804284,54.961,0,54.961,67.1,2.66,67.1527035941,132.25
2020-10-14 17:00:00,35.172,0.0,35.172,35.172,0,35.172,0.0,0.0,0.0,0.0,115.912,14.74,116.8454506774,35.172,0,35.172,80.74,14.74,82.07444913,133.59
2020-10-14 17:30:00,26.259,0.0,26.259,26.259,0,26.259,0.0,0.0,0.0,0.0,115.059,16.85,116.2862673793,26.259,0,26.259,88.8,16.85,90.3845257774,133.26
2020-10-14 18:00:00,21.628,0.0,21.628,21.628,0,21.628,0.0,0.0,0.0,0.0,115.428,18.84,116.9554136584,21.628,0,21.628,93.8,18.84,95.6733275265,133.06
2020-10-14 18:30:00,18.421,0.0,18.421,18.421,0,18.421,0.0,0.0,0.0,0.0,117.801,18.44,119.2355198798,18.421,0,18.421,99.38,18.44,101.076297914,132.48
2020-10-14 19:00:00,17.875,0.0,17.875,17.875,0,17.875,0.0,0.0,0.0,0.0,120.245,7.21,120.4609651505,17.875,0,17.875,102.37,7.21,102.6235889063,133.26
2020-10-14 19:30:00,17.864,0.0,17.864,17.864,0,17.864,0.0,0.0,0.0,0.0,119.564,9.23,119.9197356401,17.864,0,17.864,101.7,9.23,102.1179851936,133.26
2020-10-14 20:00:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,104.92,7.53,105.1898631048,2.75,0,2.75,102.17,7.53,102.4471073286,133.81
2020-10-14 20:30:00,1.96,0.0,1.96,1.96,0,1.96,0.0,0.0,0.0,0.0,97.55,5.74,97.7187295251,1.96,0,1.96,95.59,5.74,95.7621830369,134.36
2020-10-14 21:00:00,1.824,0.0,1.824,1.824,0,1.824,0.0,0.0,0.0,0.0,91.864,3.99,91.9506095466,1.824,0,1.824,90.04,3.99,90.1283623506,134.9
2020-10-14 21:30:00,1.846,0.0,1.846,1.846,0,1.846,0.0,0.0,0.0,0.0,88.026,1.8900000000000001,88.0462876901,1.846,0,1.846,86.18,1.8900000000000001,86.2007221547,135.75
2020-10-14 22:00:00,1.833,0.0,1.833,1.833,0,1.833,0.0,0.0,0.0,0.0,80.763,-0.22,80.7632996416,1.833,0,1.833,78.93,-0.22,78.9303066002,135.65
2020-10-14 22:30:00,1.832,0.0,1.832,1.832,0,1.832,0.0,0.0,0.0,0.0,72.782,-1.94,72.8078507031,1.832,0,1.832,70.95,-1.94,70.9765179478,135.93
2020-10-14 23:00:00,1.842,0.0,1.842,1.842,0,1.842,0.0,0.0,0.0,0.0,66.542,-9.86,67.2685466173,1.842,0,1.842,64.7,-9.86,65.4469984033,133.74
2020-10-14 23:30:00,1.8639999999999999,0.0,1.8639999999999999,1.8639999999999999,0,1.8639999999999999,0.0,0.0,0.0,0.0,62.154,-11.95,63.292355115,1.8639999999999999,0,1.8639999999999999,60.29,-11.95,61.4628879894,133.92
2020-10-15 00:00:00,1.816,0.0,1.816,1.816,0,1.816,0.0,0.0,0.0,0.0,60.026,-13.17,61.4538003381,1.816,0,1.816,58.21,-13.17,59.6812617159,134.38
2020-10-15 00:30:00,1.279,0.0,1.279,1.279,0,1.279,0.0,0.0,0.0,0.0,60.329,-13.62,61.8473333378,1.279,0,1.279,59.05,-13.62,60.6003869625,134.68
2020-10-15 01:00:00,1.2810000000000001,0.0,1.2810000000000001,1.2810000000000001,0,1.2810000000000001,0.0,0.0,0.0,0.0,59.961,-13.57,61.4773651111,1.2810000000000001,0,1.2810000000000001,58.68,-13.57,60.2286252541,134.19
2020-10-15 01:30:00,1.2810000000000001,0.0,1.2810000000000001,1.2810000000000001,0,1.2810000000000001,0.0,0.0,0.0,0.0,63.761,-13.04,65.0807707468,1.2810000000000001,0,1.2810000000000001,62.48,-13.04,63.8262641865,133.81
2020-10-15 02:00:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0,0.0,63.932,-12.78,65.1968482674,1.282,0,1.282,62.65,-12.78,63.940213481,133.5
2020-10-15 02:30:00,1.2810000000000001,0.0,1.2810000000000001,1.2810000000000001,0,1.2810000000000001,0.0,0.0,0.0,0.0,64.381,-12.87,65.6547794224,1.2810000000000001,0,1.2810000000000001,63.1,-12.87,64.3991218884,133.71
2020-10-15 03:00:00,1.28,0.0,1.28,1.28,0,1.28,0.0,0.0,0.0,0.0,63.38,-13.13,64.7257390842,1.28,0,1.28,62.1,-13.13,63.4728831864,134.07
2020-10-15 03:30:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0,0.0,61.892,-13.39,63.3238640956,1.282,0,1.282,60.61,-13.39,62.0714443202,134.25
2020-10-15 04:00:00,1.2810000000000001,0.0,1.2810000000000001,1.2810000000000001,0,1.2810000000000001,0.0,0.0,0.0,0.0,60.671,-13.96,62.2563397655,1.2810000000000001,0,1.2810000000000001,59.39,-13.96,61.0086362739,134.43
2020-10-15 04:30:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0,0.0,59.912,-13.87,61.4965417239,1.282,0,1.282,58.63,-13.87,60.2482680249,134.43
2020-10-15 05:00:00,1.298,0.0,1.298,1.298,0,1.298,0.0,0.0,0.0,0.0,59.398,-14.28,61.090431362,1.298,0,1.298,58.1,-14.28,59.8291601144,134.43
2020-10-15 05:30:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0,0.0,60.652,-13.5,62.1362623916,1.282,0,1.282,59.37,-13.5,60.8855229098,134.07
2020-10-15 06:00:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0,0.0,63.192,-11.99,64.319429133,1.282,0,1.282,61.91,-11.99,63.0603536305,133.77
2020-10-15 06:30:00,1.282,0.0,1.282,1.282,0,1.282,0.0,0.0,0.0,0.0,69.482,-8.55,70.0060770505,1.282,0,1.282,68.2,-8.55,68.7338526492,133.25
2020-10-15 07:00:00,1.2810000000000001,0.0,1.2810000000000001,1.2810000000000001,0,1.2810000000000001,0.0,0.0,0.0,0.0,79.461,-5.39,79.6435974891,1.2810000000000001,0,1.2810000000000001,78.18,-5.39,78.3655823688,132.73
2020-10-15 07:30:00,1.283,0.0,1.283,1.283,0,1.283,0.0,0.0,0.0,0.0,91.333,3.84,91.4136887397,1.283,0,1.283,90.05,3.84,90.1318373273,133.59
2020-10-15 08:00:00,1.305,0.0,1.305,1.305,0,1.305,0.0,0.0,0.0,0.0,96.385,8.02,96.7180884065,1.305,0,1.305,95.08,8.02,95.4176440707,134.24
2020-10-15 08:30:00,0.895,0.0,0.895,0.895,0,0.895,0.0,0.0,0.0,0.0,92.985,7.7,93.3032701731,0.895,0,0.895,92.09,7.7,92.4113526576,134.38
2020-10-15 09:00:00,1.815,0.0,1.815,1.815,0,1.815,0.0,0.0,0.0,0.0,86.605,8.53,87.0240594606,1.815,0,1.815,84.79,8.53,85.2179851909,134.57
2020-10-15 09:30:00,1.534,0.0,1.534,1.534,0,1.534,0.0,0.0,0.0,0.0,78.704,8.38,79.1488724872,1.534,0,1.534,77.17,8.38,77.6236645618,134.48
2020-10-15 10:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,70.276,7.83,70.7108554325,2.866,0,2.866,67.41,7.83,67.8632227351,134.85
2020-10-15 10:30:00,4.71,0.0,4.71,4.71,0,4.71,0.0,0.0,0.0,0.0,61.64,7.01,62.0373250552,4.71,0,4.71,56.93,7.01,57.3599599024,135.64
2020-10-15 11:00:00,6.054,0.0,6.054,6.054,0,6.054,0.0,0.0,0.0,0.0,53.014,7.65,53.5631094691,6.054,0,6.054,46.96,7.65,47.5790300448,135.75
2020-10-15 11:30:00,7.746,0.0,7.746,7.746,0,7.746,0.0,0.0,0.0,0.0,48.446,7.8,49.0698982677,7.746,0,7.746,40.7,7.8,41.4406804963,135.85
2020-10-15 12:00:00,7.335,0.0,7.335,7.335,0,7.335,0.0,0.0,0.0,0.0,45.505,9.8,46.5483085085,7.335,0,7.335,38.17,9.8,39.4079801563,133.84
2020-10-15 12:30:00,7.925,0.0,7.925,7.925,0,7.925,0.0,0.0,0.0,0.0,46.115,9.82,47.1489726823,7.925,0,7.925,38.19,9.82,39.4323281078,133.73
2020-10-15 13:00:00,9.203,0.0,9.203,9.203,0,9.203,0.0,0.0,0.0,0.0,50.293,10.03,51.2833964261,9.203,0,9.203,41.09,10.03,42.2964419307,134.25
2020-10-15 13:30:00,7.786,0.0,7.786,7.786,0,7.786,0.0,0.0,0.0,0.0,56.856,8.34,57.4644267004,7.786,0,7.786,49.07,8.34,49.7736928507,134.77
2020-10-15 14:00:00,4.958,0.0,4.958,4.958,0,4.958,0.0,0.0,0.0,0.0,63.288,7.24,63.7007734961,4.958,0,4.958,58.33,7.24,58.7776020266,135.04
2020-10-15 14:30:00,5.844,0.0,5.844,5.844,0,5.844,0.0,0.0,0.0,0.0,68.784,6.96,69.1352316551,5.844,0,5.844,62.94,6.96,63.3236543481,135.04
2020-10-15 15:00:00,5.162,0.0,5.162,5.162,0,5.162,0.0,0.0,0.0,0.0,64.742,7.07,65.1268874122,5.162,0,5.162,59.58,7.07,59.9980108004,135.04
2020-10-15 15:30:00,6.113,0.0,6.113,6.113,0,6.113,0.0,0.0,0.0,0.0,64.483,6.92,64.8532473281,6.113,0,6.113,58.37,6.92,58.7787657237,135.18
2020-10-15 16:00:00,12.782,0.0,12.782,12.782,0,12.782,0.0,0.0,0.0,0.0,72.062,7.26,72.426786785,12.782,0,12.782,59.28,7.26,59.7229101769,134.59
2020-10-15 16:30:00,8.805,0.0,8.805,8.805,0,8.805,0.0,0.0,0.0,0.0,77.025,6.8,77.3245796949,8.805,0,8.805,68.22,6.8,68.5580659004,134.18
2020-10-15 17:00:00,30.075,0.0,30.075,30.075,0,30.075,0.0,0.0,0.0,0.0,97.315,7.0,97.5664349303,30.075,0,30.075,67.24,7.0,67.6033845307,133.78
2020-10-15 17:30:00,13.815,0.0,13.815,13.815,0,13.815,0.0,0.0,0.0,0.0,97.935,8.06,98.2661072039,13.815,0,13.815,84.12,8.06,84.5052542745,133.03
2020-10-15 18:00:00,11.767,0.0,11.767,11.767,0,11.767,0.0,0.0,0.0,0.0,106.787,9.66,107.2230337614,11.767,0,11.767,95.02,9.66,95.5097691338,132.33
2020-10-15 18:30:00,11.697,0.0,11.697,11.697,0,11.697,0.0,0.0,0.0,0.0,111.737,10.88,112.2654513597,11.697,0,11.697,100.04,10.88,100.6298961542,132.09
2020-10-15 19:00:00,11.21,0.0,11.21,11.21,0,11.21,0.0,0.0,0.0,0.0,115.55,12.62,116.2371149848,11.21,0,11.21,104.34,12.62,105.1004281628,131.54
2020-10-15 19:30:00,11.308,0.0,11.308,11.308,0,11.308,0.0,0.0,0.0,0.0,115.048,11.67,115.6383638936,11.308,0,11.308,103.74,11.67,104.3943317427,131.67
2020-10-15 20:00:00,11.33,0.0,11.33,11.33,0,11.33,0.0,0.0,0.0,0.0,112.52,9.44,112.9152956866,11.33,0,11.33,101.19,9.44,101.6293741986,132.02
2020-10-15 20:30:00,2.028,0.0,2.028,2.028,0,2.028,0.0,0.0,0.0,0.0,101.848,7.48,102.1223065936,2.028,0,2.028,99.82,7.48,100.0998641358,132.58
2020-10-15 21:00:00,1.591,0.0,1.591,1.591,0,1.591,0.0,0.0,0.0,0.0,95.411,5.65,95.5781430087,1.591,0,1.591,93.82,5.65,93.9899723375,133.23
2020-10-15 21:30:00,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0,1.5899999999999999,0.0,0.0,0.0,0.0,90.75,3.63,90.8225709832,1.5899999999999999,0,1.5899999999999999,89.16,3.63,89.2338640876,134.0
2020-10-15 22:00:00,1.591,0.0,1.591,1.591,0,1.591,0.0,0.0,0.0,0.0,84.221,1.37,84.2321419709,1.591,0,1.591,82.63,1.37,82.6413564748,134.36
2020-10-15 22:30:00,1.591,0.0,1.591,1.591,0,1.591,0.0,0.0,0.0,0.0,77.061,-0.67,77.0639125726,1.591,0,1.591,75.47,-0.67,75.4729739708,134.82
2020-10-15 23:00:00,1.591,0.0,1.591,1.591,0,1.591,0.0,0.0,0.0,0.0,71.781,-2.44,71.8224586115,1.591,0,1.591,70.19,-2.44,70.2323977947,135.34
2020-10-15 23:30:00,1.589,0.0,1.589,1.589,0,1.589,0.0,0.0,0.0,0.0,71.089,-4.69,71.2435402054,1.589,0,1.589,69.5,-4.69,69.6580655775,135.86
2020-10-16 00:00:00,1.593,0.0,1.593,1.593,0,1.593,0.0,0.0,0.0,0.0,67.183,-5.04,67.3717825874,1.593,0,1.593,65.59,-5.04,65.7833542775,135.29
2020-10-16 00:30:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,68.067,-5.02,68.2518636302,2.597,0,2.597,65.47,-5.02,65.6621755655,135.02
2020-10-16 01:00:00,2.599,0.0,2.599,2.599,0,2.599,0.0,0.0,0.0,0.0,66.989,-5.9,67.2483168637,2.599,0,2.599,64.39,-5.9,64.6597409522,134.63
2020-10-16 01:30:00,2.664,0.0,2.664,2.664,0,2.664,0.0,0.0,0.0,0.0,71.624,-4.92,71.7927835928,2.664,0,2.664,68.96,-4.92,69.1352876612,134.48
2020-10-16 02:00:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,73.718,-4.64,73.8638824054,2.658,0,2.658,71.06,-4.64,71.2113277506,134.66
2020-10-16 02:30:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,75.249,-4.72,75.396885884,2.669,0,2.669,72.58,-4.72,72.7333128628,134.66
2020-10-16 03:00:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,73.946,-5.15,74.1251200066,2.656,0,2.656,71.29,-5.15,71.4757763162,134.91
2020-10-16 03:30:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,72.231,-5.35,72.428860691,2.651,0,2.651,69.58,-5.35,69.7853774082,135.2
2020-10-16 04:00:00,2.645,0.0,2.645,2.645,0,2.645,0.0,0.0,0.0,0.0,70.655,-5.5600000000000005,70.8734267903,2.645,0,2.645,68.01,-5.5600000000000005,68.2368939797,135.35
2020-10-16 04:30:00,2.6630000000000003,0.0,2.6630000000000003,2.6630000000000003,0,2.6630000000000003,0.0,0.0,0.0,0.0,70.103,-5.86,70.3474961104,2.6630000000000003,0,2.6630000000000003,67.44,-5.86,67.6941149584,135.35
2020-10-16 05:00:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,69.358,-5.57,69.5812982345,2.658,0,2.658,66.7,-5.57,66.9321664075,135.35
2020-10-16 05:30:00,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0,69.623,-4.8100000000000005,69.7889549212,2.573,0,2.573,67.05,-4.8100000000000005,67.2223073094,135.35
2020-10-16 06:00:00,2.445,0.0,2.445,2.445,0,2.445,0.0,0.0,0.0,0.0,71.905,-3.91,72.0112291591,2.445,0,2.445,69.46,-3.91,69.5699626276,135.13
2020-10-16 06:30:00,2.421,0.0,2.421,2.421,0,2.421,0.0,0.0,0.0,0.0,77.511,0.17,77.5111864249,2.421,0,2.421,75.09,0.17,75.0901924355,134.32
2020-10-16 07:00:00,2.539,0.0,2.539,2.539,0,2.539,0.0,0.0,0.0,0.0,83.359,3.19,83.4200154699,2.539,0,2.539,80.82,3.19,80.8829308322,134.32
2020-10-16 07:30:00,3.326,0.0,3.326,3.326,0,3.326,0.0,0.0,0.0,0.0,92.306,6.98,92.5695308187,3.326,0,3.326,88.98,6.98,89.2533517578,133.12
2020-10-16 08:00:00,12.538,0.0,12.538,12.538,0,12.538,0.0,0.0,0.0,0.0,105.068,9.43,105.4903290544,12.538,0,12.538,92.53,9.43,93.0092780318,132.32
2020-10-16 08:30:00,5.552,0.0,5.552,5.552,0,5.552,0.0,0.0,0.0,0.0,102.862,10.74,103.4211711595,5.552,0,5.552,97.31,10.74,97.9008871257,131.84
2020-10-16 09:00:00,10.481,0.0,10.481,10.481,0,10.481,0.0,0.0,0.0,0.0,105.481,10.59,106.0112704433,10.481,0,10.481,95.0,10.59,95.5884307853,131.67
2020-10-16 09:30:00,26.154,0.0,26.154,26.154,0,26.154,0.0,0.0,0.0,0.0,115.044,12.13,115.6817134901,26.154,0,26.154,88.89,12.13,89.713817219,134.28
2020-10-16 10:00:00,39.012,0.0,39.012,39.012,0,39.012,0.0,0.0,0.0,0.0,118.872,12.85,119.5645218449,39.012,0,39.012,79.86,12.85,80.887218397,133.84
2020-10-16 10:30:00,41.356,0.0,41.356,41.356,0,41.356,0.0,0.0,0.0,0.0,120.026,12.62,120.6876343127,41.356,0,41.356,78.67,12.62,79.6758012197,134.15
2020-10-16 11:00:00,46.648,0.0,46.648,46.648,0,46.648,0.0,0.0,0.0,0.0,121.988,12.3,122.6065338553,46.648,0,46.648,75.34,12.3,76.3374455952,134.32
2020-10-16 11:30:00,52.315,0.0,52.315,52.315,0,52.315,0.0,0.0,0.0,0.0,121.285,11.27,121.8074879677,52.315,0,52.315,68.97,11.27,69.8847179289,134.61
2020-10-16 12:00:00,61.98,0.0,61.98,61.98,0,61.98,0.0,0.0,0.0,0.0,120.46,11.6,121.0172367888,61.98,0,61.98,58.48,11.6,59.6193793997,134.61
2020-10-16 12:30:00,67.793,0.0,67.793,67.793,0,67.793,0.0,0.0,0.0,0.0,123.663,11.89,124.2332872824,67.793,0,67.793,55.87,11.89,57.1211782091,134.47
2020-10-16 13:00:00,70.601,0.0,70.601,70.601,0,70.601,0.0,0.0,0.0,0.0,126.361,10.96,126.8354206088,70.601,0,70.601,55.76,10.96,56.8269231967,134.6
2020-10-16 13:30:00,67.66,0.0,67.66,67.66,0,67.66,0.0,0.0,0.0,0.0,121.71,10.56,122.1672529772,67.66,0,67.66,54.05,10.56,55.0719175261,134.99
2020-10-16 14:00:00,63.331,0.0,63.331,63.331,0,63.331,0.0,0.0,0.0,0.0,117.981,17.31,119.2440877402,63.331,0,63.331,54.65,17.31,57.3258981613,132.75
2020-10-16 14:30:00,55.383,0.0,55.383,55.383,0,55.383,0.0,0.0,0.0,0.0,115.613,16.86,116.8358907571,55.383,0,55.383,60.23,16.86,62.5452835952,133.0
