Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-16 15:00:00,42.838,0.0,42.838,42.838,0,42.838,0.0,0.0,0.0,0.0,111.838,15.86,112.9569734191,42.838,0,42.838,69.0,15.86,70.7992909569,133.23
2020-10-16 15:30:00,38.711,0.0,38.711,38.711,0,38.711,0.0,0.0,0.0,0.0,108.761,15.28,109.8291105354,38.711,0,38.711,70.05,15.28,71.6971470841,133.34
2020-10-16 16:00:00,39.039,0.0,39.039,39.039,0,39.039,0.0,0.0,0.0,0.0,111.279,15.52,112.3560689994,39.039,0,39.039,72.24,15.52,73.8883482019,133.06
2020-10-16 16:30:00,38.291,0.0,38.291,38.291,0,38.291,0.0,0.0,0.0,0.0,115.021,16.31,116.1716253695,38.291,0,38.291,76.73,16.31,78.4443050833,132.91
2020-10-16 17:00:00,31.024,0.0,31.024,31.024,0,31.024,0.0,0.0,0.0,0.0,114.944,17.35,116.246056432,31.024,0,31.024,83.92,17.35,85.6947425459,132.25
2020-10-16 17:30:00,21.944,0.0,21.944,21.944,0,21.944,0.0,0.0,0.0,0.0,112.624,12.46,113.3111511547,21.944,0,21.944,90.68,12.46,91.5320381069,134.23
2020-10-16 18:00:00,15.834,0.0,15.834,15.834,0,15.834,0.0,0.0,0.0,0.0,111.774,13.16,112.5460469141,15.834,0,15.834,95.94,13.16,96.8383663638,133.62
2020-10-16 18:30:00,11.254,0.0,11.254,11.254,0,11.254,0.0,0.0,0.0,0.0,112.904,14.52,113.8338421384,11.254,0,11.254,101.65,14.52,102.681804133,133.19
2020-10-16 19:00:00,12.867,0.0,12.867,12.867,0,12.867,0.0,0.0,0.0,0.0,116.307,15.23,117.2999196462,12.867,0,12.867,103.44,15.23,104.5551839939,133.19
2020-10-16 19:30:00,15.4,0.0,15.4,15.4,0,15.4,0.0,0.0,0.0,0.0,115.58,13.62,116.3797267569,15.4,0,15.4,100.18,13.62,101.1016162086,133.37
2020-10-16 20:00:00,3.338,0.0,3.338,3.338,0,3.338,0.0,0.0,0.0,0.0,104.138,8.13,104.4548703699,3.338,0,3.338,100.8,8.13,101.1273301338,134.62
2020-10-16 20:30:00,3.732,0.0,3.732,3.732,0,3.732,0.0,0.0,0.0,0.0,92.572,5.52,92.7364307271,3.732,0,3.732,88.84,5.52,89.0113251221,135.51
2020-10-16 21:00:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,88.618,-3.11,88.6725550777,3.758,0,3.758,84.86,-3.11,84.9169694466,134.38
2020-10-16 21:30:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,83.422,-7.31,83.7416633702,3.092,0,3.092,80.33,-7.31,80.6619179043,134.17
2020-10-16 22:00:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,79.0,-9.74,79.5981632954,2.62,0,2.62,76.38,-9.74,76.9985194663,134.88
2020-10-16 22:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,75.276,-11.41,76.1358278079,2.846,0,2.846,72.43,-11.41,73.3232091496,134.88
2020-10-16 23:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,70.589,-10.18,71.3192773449,3.559,0,3.559,67.03,-10.18,67.7986231424,134.4
2020-10-16 23:30:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,68.516,-7.39,68.9133829963,2.7560000000000002,0,2.7560000000000002,65.76,-7.39,66.1739352011,133.18
2020-10-17 00:00:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,65.249,-8.19,65.7609922446,2.6790000000000003,0,2.6790000000000003,62.57,-8.19,63.1037320608,133.62
2020-10-17 00:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,65.753,-8.53,66.3039810947,2.793,0,2.793,62.96,-8.53,63.5352067755,133.95
2020-10-17 01:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,64.212,-8.68,64.7960133342,3.392,0,3.392,60.82,-8.68,61.4362661626,134.05
2020-10-17 01:30:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,66.395,-7.93,66.8668896017,3.155,0,3.155,63.24,-7.93,63.7352531963,133.58
2020-10-17 02:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,66.738,-7.66,67.1761583004,3.128,0,3.128,63.61,-7.66,64.0695536117,133.4
2020-10-17 02:30:00,4.104,0.0,4.104,4.104,0,4.104,0.0,0.0,0.0,0.0,67.884,-7.64,68.3125687996,4.104,0,4.104,63.78,-7.64,64.2359556635,133.4
2020-10-17 03:00:00,4.4030000000000005,0.0,4.4030000000000005,4.4030000000000005,0,4.4030000000000005,0.0,0.0,0.0,0.0,67.003,-8.02,67.4812745063,4.4030000000000005,0,4.4030000000000005,62.6,-8.02,63.1116502716,133.73
2020-10-17 03:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,65.016,-8.75,65.602155117,3.2560000000000002,0,3.2560000000000002,61.76,-8.75,62.3767592938,134.21
2020-10-17 04:00:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,63.872,-8.45,64.4285253905,2.832,0,2.832,61.04,-8.45,61.6221072343,134.21
2020-10-17 04:30:00,2.723,0.0,2.723,2.723,0,2.723,0.0,0.0,0.0,0.0,63.433,-4.36,63.5826634312,2.723,0,2.723,60.71,-4.36,60.8663593457,133.92
2020-10-17 05:00:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,62.823,-4.6,62.991184534,2.763,0,2.763,60.06,-4.6,60.2358995948,133.84
2020-10-17 05:30:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,62.146,-4.25,62.2911535934,2.7359999999999998,0,2.7359999999999998,59.41,-4.25,59.561821664600004,133.67
2020-10-17 06:00:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,61.64,-3.93,61.7651560348,2.73,0,2.73,58.91,-3.93,59.0409434206,133.67
2020-10-17 06:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,63.818,-2.3,63.8594325374,2.798,0,2.798,61.02,-2.3,61.0633310588,133.15
2020-10-17 07:00:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,66.059,-0.87,66.0647287212,2.6390000000000002,0,2.6390000000000002,63.42,-0.87,63.4259670797,132.84
2020-10-17 07:30:00,3.972,0.0,3.972,3.972,0,3.972,0.0,0.0,0.0,0.0,71.052,1.23,71.0626456305,3.972,0,3.972,67.08,1.23,67.0912758859,132.1
2020-10-17 08:00:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,75.572,3.69,75.662033306,3.062,0,3.062,72.51,3.69,72.6038304775,132.33
2020-10-17 08:30:00,6.4030000000000005,0.0,6.4030000000000005,6.4030000000000005,0,6.4030000000000005,0.0,0.0,0.0,0.0,81.953,6.48,82.2087866897,6.4030000000000005,0,6.4030000000000005,75.55,6.48,75.8273888513,134.14
2020-10-17 09:00:00,12.714,0.0,12.714,12.714,0,12.714,0.0,0.0,0.0,0.0,89.754,7.5,90.0668114013,12.714,0,12.714,77.04,7.5,77.4042091879,134.03
2020-10-17 09:30:00,16.81,0.0,16.81,16.81,0,16.81,0.0,0.0,0.0,0.0,97.81,8.41,98.1708928349,16.81,0,16.81,81.0,8.41,81.4354228822,134.03
2020-10-17 10:00:00,20.873,0.0,20.873,20.873,0,20.873,0.0,0.0,0.0,0.0,102.083,8.7,102.4530570017,20.873,0,20.873,81.21,8.7,81.6746845724,134.41
2020-10-17 10:30:00,25.89,0.0,25.89,25.89,0,25.89,0.0,0.0,0.0,0.0,104.73,8.5,105.0743684254,25.89,0,25.89,78.84,8.5,79.2968826626,134.6
2020-10-17 11:00:00,35.412,0.0,35.412,35.412,0,35.412,0.0,0.0,0.0,0.0,108.022,7.7,108.2960871131,35.412,0,35.412,72.61,7.7,73.0171356601,0.003
2020-10-17 11:30:00,59.438,0.0,59.438,59.438,0,59.438,0.0,0.0,0.0,0.0,123.638,6.96,123.8337459823,59.438,0,59.438,64.2,6.96,64.576168979,134.92
2020-10-17 12:00:00,78.164,0.0,78.164,78.164,0,78.164,0.0,0.0,0.0,0.0,131.644,6.53,131.8058558487,78.164,0,78.164,53.48,6.53,53.8771871946,135.07
2020-10-17 12:30:00,91.454,0.0,91.454,91.454,0,91.454,0.0,0.0,0.0,0.0,140.614,5.26,140.712346992,91.454,0,91.454,49.16,5.26,49.4406027471,133.24
2020-10-17 13:00:00,94.182,0.0,94.182,94.182,0,94.182,0.0,0.0,0.0,0.0,144.242,3.4,144.2820659819,94.182,0,94.182,50.06,3.4,50.1753285988,133.81
2020-10-17 13:30:00,92.48,0.0,92.48,92.48,0,92.48,0.0,0.0,0.0,0.0,138.25,3.24,138.287960792,92.48,0,92.48,45.77,3.24,45.8845344315,133.93
2020-10-17 14:00:00,77.337,0.0,77.337,77.337,0,77.337,0.0,0.0,0.0,0.0,129.217,1.54,129.2261764853,77.337,0,77.337,51.88,1.54,51.9028515594,134.36
2020-10-17 14:30:00,64.804,0.0,64.804,64.804,0,64.804,0.0,0.0,0.0,0.0,118.774,0.45,118.7748524562,64.804,0,64.804,53.97,0.45,53.9718760096,134.66
2020-10-17 15:00:00,54.296,0.0,54.296,54.296,0,54.296,0.0,0.0,0.0,0.0,109.726,-0.24,109.7262624717,54.296,0,54.296,55.43,-0.24,55.4305195718,134.66
2020-10-17 15:30:00,44.826,0.0,44.826,44.826,0,44.826,0.0,0.0,0.0,0.0,103.346,-0.45,103.346979714,44.826,0,44.826,58.52,-0.45,58.5217301521,134.38
2020-10-17 16:00:00,44.067,0.0,44.067,44.067,0,44.067,0.0,0.0,0.0,0.0,105.527,0.1,105.5270473812,44.067,0,44.067,61.46,0.1,61.4600813537,134.22
2020-10-17 16:30:00,38.418,0.0,38.418,38.418,0,38.418,0.0,0.0,0.0,0.0,106.478,1.3900000000000001,106.4870723797,38.418,0,38.418,68.06,1.3900000000000001,68.0741926136,133.97
2020-10-17 17:00:00,27.395,0.0,27.395,27.395,0,27.395,0.0,0.0,0.0,0.0,106.085,2.96,106.1262871536,27.395,0,27.395,78.69,2.96,78.7456519435,133.25
2020-10-17 17:30:00,19.421,0.0,19.421,19.421,0,19.421,0.0,0.0,0.0,0.0,105.941,5.03,106.0603431118,19.421,0,19.421,86.52,5.03,86.6660908314,132.33
2020-10-17 18:00:00,13.842,0.0,13.842,13.842,0,13.842,0.0,0.0,0.0,0.0,106.252,7.0,106.4823342344,13.842,0,13.842,92.41,7.0,92.6747435928,132.14
2020-10-17 18:30:00,11.796,0.0,11.796,11.796,0,11.796,0.0,0.0,0.0,0.0,107.886,8.34,108.2078767743,11.796,0,11.796,96.09,8.34,96.4512503807,131.96
2020-10-17 19:00:00,10.985,0.0,10.985,10.985,0,10.985,0.0,0.0,0.0,0.0,107.755,8.61,108.0984371996,10.985,0,10.985,96.77,8.61,97.1522773794,131.76
2020-10-17 19:30:00,6.91,0.0,6.91,6.91,0,6.91,0.0,0.0,0.0,0.0,104.46,7.18,104.7064658939,6.91,0,6.91,97.55,7.18,97.8138788721,132.04
2020-10-17 20:00:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,98.545,5.0,98.6717640716,2.605,0,2.605,95.94,5.0,96.0702014154,132.16
2020-10-17 20:30:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,93.355,3.09,93.4061246654,3.205,0,3.205,90.15,3.09,90.2029411937,132.75
2020-10-17 21:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,86.771,1.74,86.7884441674,2.811,0,2.811,83.96,1.74,83.9780280788,133.23
2020-10-17 21:30:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,82.158,0.22,82.1582945539,3.118,0,3.118,79.04,0.22,79.0403061735,133.86
2020-10-17 22:00:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,78.087,-1.06,78.094194208,2.737,0,2.737,75.35,-1.06,75.3574555038,134.3
2020-10-17 22:30:00,4.279,0.0,4.279,4.279,0,4.279,0.0,0.0,0.0,0.0,72.299,-2.0,72.3266576098,4.279,0,4.279,68.02,-2.0,68.0493967644,134.53
2020-10-17 23:00:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,65.374,-3.27,65.4557314221,3.7439999999999998,0,3.7439999999999998,61.63,-3.27,61.7166898011,135.08
2020-10-17 23:30:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,63.463,-4.85,63.648054715,2.933,0,2.933,60.53,-4.85,60.7239936104,135.86
2020-10-18 00:00:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,61.164,-11.11,62.1648372957,3.624,0,3.624,57.54,-11.11,58.6027618803,134.28
2020-10-18 00:30:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,60.39,-13.63,61.9090381124,3.37,0,3.37,57.02,-13.63,58.6264215179,133.2
2020-10-18 01:00:00,5.157,0.0,5.157,5.157,0,5.157,0.0,0.0,0.0,0.0,60.497,-13.69,62.0266322558,5.157,0,5.157,55.34,-13.69,57.0081722212,132.97
2020-10-18 01:30:00,4.495,0.0,4.495,4.495,0,4.495,0.0,0.0,0.0,0.0,63.955,-13.04,65.2708482019,4.495,0,4.495,59.46,-13.04,60.8730909352,132.67
2020-10-18 02:00:00,4.553,0.0,4.553,4.553,0,4.553,0.0,0.0,0.0,0.0,65.373,-12.72,66.5990054655,4.553,0,4.553,60.82,-12.72,62.1359058838,132.29
2020-10-18 02:30:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,65.858,-12.92,67.1133560776,2.908,0,2.908,62.95,-12.92,64.2621887271,132.53
2020-10-18 03:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,64.456,-13.31,65.8158950102,3.406,0,3.406,61.05,-13.31,62.4840667691,132.85
2020-10-18 03:30:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,62.412,-13.69,63.8958045884,3.212,0,3.212,59.2,-13.69,60.7622917606,133.18
2020-10-18 04:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,60.707,-13.7,62.2336713444,2.967,0,2.967,57.74,-13.7,59.3430501407,133.33
2020-10-18 04:30:00,3.528,0.0,3.528,3.528,0,3.528,0.0,0.0,0.0,0.0,59.248,-13.93,60.8635392004,3.528,0,3.528,55.72,-13.93,57.4348613649,133.56
2020-10-18 05:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,58.3,-14.04,59.9667541226,2.8200000000000003,0,2.8200000000000003,55.48,-14.04,57.2289437261,133.76
2020-10-18 05:30:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,57.27,-14.05,58.9682575629,3.59,0,3.59,53.68,-14.05,55.4882410967,133.76
2020-10-18 06:00:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,58.712,-13.62,60.2710821539,3.632,0,3.632,55.08,-13.62,56.7389707344,133.49
2020-10-18 06:30:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,62.145,-12.6,63.4094710986,2.765,0,2.765,59.38,-12.6,60.7020955157,133.09
2020-10-18 07:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,63.031,-11.42,64.0571882071,3.021,0,3.021,60.01,-11.42,61.08695851,132.69
2020-10-18 07:30:00,4.821,0.0,4.821,4.821,0,4.821,0.0,0.0,0.0,0.0,66.611,-10.2,67.3874270246,4.821,0,4.821,61.79,-10.2,62.6262253373,131.95
2020-10-18 08:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,70.141,-8.8,70.6908755145,3.161,0,3.161,66.98,-8.8,67.5556096857,131.6
2020-10-18 08:30:00,3.977,0.0,3.977,3.977,0,3.977,0.0,0.0,0.0,0.0,75.917,-1.47,75.9312306564,3.977,0,3.977,71.94,-1.47,71.9550171982,133.45
2020-10-18 09:00:00,6.46,0.0,6.46,6.46,0,6.46,0.0,0.0,0.0,0.0,84.21,1.38,84.2213066866,6.46,0,6.46,77.75,1.38,77.7622459809,133.74
2020-10-18 09:30:00,8.277,0.0,8.277,8.277,0,8.277,0.0,0.0,0.0,0.0,94.067,2.52,94.1007486102,8.277,0,8.277,85.79,2.52,85.8270033265,133.3
2020-10-18 10:00:00,12.244,0.0,12.244,12.244,0,12.244,0.0,0.0,0.0,0.0,100.284,3.4,100.3416197597,12.244,0,12.244,88.04,3.4,88.1056275161,132.99
2020-10-18 10:30:00,15.691,0.0,15.691,15.691,0,15.691,0.0,0.0,0.0,0.0,105.141,4.07,105.219745205,15.691,0,15.691,89.45,4.07,89.542545195,132.85
2020-10-18 11:00:00,25.073,0.0,25.073,25.073,0,25.073,0.0,0.0,0.0,0.0,111.973,4.01,112.044780463,25.073,0,25.073,86.9,4.01,86.9924715133,133.27
2020-10-18 11:30:00,32.211,0.0,32.211,32.211,0,32.211,0.0,0.0,0.0,0.0,117.781,4.37,117.8620416462,32.211,0,32.211,85.57,4.37,85.6815137588,133.43
2020-10-18 12:00:00,37.884,0.0,37.884,37.884,0,37.884,0.0,0.0,0.0,0.0,120.824,4.31,120.9008481194,37.884,0,37.884,82.94,4.31,83.051909671,133.43
2020-10-18 12:30:00,41.848,0.0,41.848,41.848,0,41.848,0.0,0.0,0.0,0.0,124.178,4.66,124.2654066263,41.848,0,41.848,82.33,4.66,82.4617759935,133.43
2020-10-18 13:00:00,39.849,0.0,39.849,39.849,0,39.849,0.0,0.0,0.0,0.0,123.029,4.5,123.1112701624,39.849,0,39.849,83.18,4.5,83.301635038,133.43
2020-10-18 13:30:00,36.969,0.0,36.969,36.969,0,36.969,0.0,0.0,0.0,0.0,118.799,3.65,118.8550583736,36.969,0,36.969,81.83,3.65,81.9113630701,133.79
2020-10-18 14:00:00,32.472,0.0,32.472,32.472,0,32.472,0.0,0.0,0.0,0.0,114.482,3.1,114.5239639726,32.472,0,32.472,82.01,3.1,82.0685695014,133.87
2020-10-18 14:30:00,28.404,0.0,28.404,28.404,0,28.404,0.0,0.0,0.0,0.0,110.684,2.8200000000000003,110.7199180636,28.404,0,28.404,82.28,2.8200000000000003,82.3283110479,133.87
2020-10-18 15:00:00,23.996,0.0,23.996,23.996,0,23.996,0.0,0.0,0.0,0.0,107.056,2.9,107.0952713055,23.996,0,23.996,83.06,2.9,83.1106106343,133.87
2020-10-18 15:30:00,20.72,0.0,20.72,20.72,0,20.72,0.0,0.0,0.0,0.0,106.06,3.08,106.1047124307,20.72,0,20.72,85.34,3.08,85.3955619456,133.95
2020-10-18 16:00:00,17.611,0.0,17.611,17.611,0,17.611,0.0,0.0,0.0,0.0,104.281,3.65,104.3448583352,17.611,0,17.611,86.67,3.65,86.746823573,133.73
2020-10-18 16:30:00,15.725,0.0,15.725,15.725,0,15.725,0.0,0.0,0.0,0.0,105.815,4.7,105.9193288546,15.725,0,15.725,90.09,4.7,90.2125163156,133.16
2020-10-18 17:00:00,19.092,0.0,19.092,19.092,0,19.092,0.0,0.0,0.0,0.0,112.742,6.28,112.9167700742,19.092,0,19.092,93.65,6.28,93.8603265496,132.42
2020-10-18 17:30:00,15.723,0.0,15.723,15.723,0,15.723,0.0,0.0,0.0,0.0,113.183,7.91,113.4590656977,15.723,0,15.723,97.46,7.91,97.7804668633,131.91
2020-10-18 18:00:00,11.61,0.0,11.61,11.61,0,11.61,0.0,0.0,0.0,0.0,109.67,8.45,109.9950517069,11.61,0,11.61,98.06,8.45,98.4234021968,131.61
2020-10-18 18:30:00,12.11,0.0,12.11,12.11,0,12.11,0.0,0.0,0.0,0.0,112.04,8.9,112.3929339416,12.11,0,12.11,99.93,8.9,100.3255446036,131.61
2020-10-18 19:00:00,16.873,0.0,16.873,16.873,0,16.873,0.0,0.0,0.0,0.0,114.513,8.21,114.8069304049,16.873,0,16.873,97.64,8.21,97.9845584773,131.72
2020-10-18 19:30:00,12.391,0.0,12.391,12.391,0,12.391,0.0,0.0,0.0,0.0,107.541,7.21,107.7824233398,12.391,0,12.391,95.15,7.21,95.4227782031,132.23
2020-10-18 20:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,96.132,4.96,96.2598723456,3.382,0,3.382,92.75,4.96,92.882528497,132.69
2020-10-18 20:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,90.335,3.45,90.4008557758,2.875,0,2.875,87.46,3.45,87.5280189425,132.96
2020-10-18 21:00:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,81.474,1.9500000000000002,81.4973323244,2.604,0,2.604,78.87,1.9500000000000002,78.8941024412,132.49
2020-10-18 21:30:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,78.127,0.76,78.1306964579,3.547,0,3.547,74.58,0.76,74.5838722513,132.49
2020-10-18 22:00:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,75.108,-0.96,75.1141349148,2.598,0,2.598,72.51,-0.96,72.5163547071,133.67
2020-10-18 22:30:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,69.082,-2.44,69.1250773887,2.642,0,2.642,66.44,-2.44,66.4847892378,134.46
2020-10-18 23:00:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,63.803,-3.47,63.8972903103,2.653,0,2.653,61.15,-3.47,61.2483746723,134.85
2020-10-18 23:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,60.053,-4.29,60.2060371474,3.533,0,3.533,56.52,-4.29,56.6825766881,135.48
2020-10-19 00:00:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,58.14,-5.05,58.358907632,3.12,0,3.12,55.02,-5.05,55.2512705736,135.56
2020-10-19 00:30:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,58.877,-5.02,59.0906213286,3.637,0,3.637,55.24,-5.02,55.4676302,135.56
2020-10-19 01:00:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,58.354,-5.4,58.6033217147,3.734,0,3.734,54.62,-5.4,54.8862860831,136.05
2020-10-19 01:30:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,62.943,-4.5600000000000005,63.1079618511,3.733,0,3.733,59.21,-4.5600000000000005,59.3853323641,135.56
2020-10-19 02:00:00,3.368,0.0,3.368,3.368,0,3.368,0.0,0.0,0.0,0.0,63.878,-4.5600000000000005,64.040553433,3.368,0,3.368,60.51,-4.5600000000000005,60.6815762814,135.46
2020-10-19 02:30:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,65.632,-4.38,65.7779889021,3.112,0,3.112,62.52,-4.38,62.6732383079,135.37
2020-10-19 03:00:00,4.668,0.0,4.668,4.668,0,4.668,0.0,0.0,0.0,0.0,64.528,-4.9,64.7137758441,4.668,0,4.668,59.86,-4.9,60.0602164498,135.59
2020-10-19 03:30:00,4.146,0.0,4.146,4.146,0,4.146,0.0,0.0,0.0,0.0,63.716,-5.03,63.9142359416,4.146,0,4.146,59.57,-5.03,59.7819855809,135.79
2020-10-19 04:00:00,2.696,0.0,2.696,2.696,0,2.696,0.0,0.0,0.0,0.0,62.186,-3.89,62.3075492697,2.696,0,2.696,59.49,-3.89,59.61704622,135.64
2020-10-19 04:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,60.6,1.6099999999999999,60.6213831911,2.65,0,2.65,57.95,1.6099999999999999,57.9723606557,133.39
2020-10-19 05:00:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,60.016,1.63,60.0381308503,2.7560000000000002,0,2.7560000000000002,57.26,1.63,57.2831956162,133.46
2020-10-19 05:30:00,3.334,0.0,3.334,3.334,0,3.334,0.0,0.0,0.0,0.0,60.474,-0.36,60.4750715254,3.334,0,3.334,57.14,-0.36,57.1411340454,134.17
2020-10-19 06:00:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,63.157,-3.31,63.2436775417,2.717,0,2.717,60.44,-3.31,60.5305683106,135.1
2020-10-19 06:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,68.956,0.46,68.9575342947,3.456,0,3.456,65.5,0.46,65.5016152473,134.59
2020-10-19 07:00:00,4.329,0.0,4.329,4.329,0,4.329,0.0,0.0,0.0,0.0,76.569,3.77,76.6617548782,4.329,0,4.329,72.24,3.77,72.3383058967,133.86
2020-10-19 07:30:00,11.449,0.0,11.449,11.449,0,11.449,0.0,0.0,0.0,0.0,89.179,7.46,89.4904779348,11.449,0,11.449,77.73,7.46,78.0871596359,132.04
2020-10-19 08:00:00,10.986,0.0,10.986,10.986,0,10.986,0.0,0.0,0.0,0.0,94.316,5.05,94.451100343,10.986,0,10.986,83.33,5.05,83.4828808799,133.86
2020-10-19 08:30:00,7.232,0.0,7.232,7.232,0,7.232,0.0,0.0,0.0,0.0,94.092,4.25,94.1879342804,7.232,0,7.232,86.86,4.25,86.9639126305,134.22
2020-10-19 09:00:00,19.853,0.0,19.853,19.853,0,19.853,0.0,0.0,0.0,0.0,102.293,0.8300000000000001,102.2963672327,19.853,0,19.853,82.44,0.8300000000000001,82.4441780843,133.37
2020-10-19 09:30:00,24.679,0.0,24.679,24.679,0,24.679,0.0,0.0,0.0,0.0,106.769,0.8200000000000001,106.7721488076,24.679,0,24.679,82.09,0.8200000000000001,82.0940954028,133.6
2020-10-19 10:00:00,44.738,0.0,44.738,44.738,0,44.738,0.0,0.0,0.0,0.0,114.928,0.29,114.9283658807,44.738,0,44.738,70.19,0.29,70.1905990856,133.92
2020-10-19 10:30:00,72.33,0.0,72.33,72.33,0,72.33,0.0,0.0,0.0,0.0,132.24,-0.85,132.2427317473,72.33,0,72.33,59.91,-0.85,59.9160295747,134.85
2020-10-19 11:00:00,83.565,0.0,83.565,83.565,0,83.565,0.0,0.0,0.0,0.0,136.465,-1.27,136.4709094459,83.565,0,83.565,52.9,-1.27,52.9152426055,135.07
2020-10-19 11:30:00,97.31,0.0,97.31,97.31,0,97.31,0.0,0.0,0.0,0.0,141.11,-1.24,141.1154481267,97.31,0,97.31,43.8,-1.24,43.8175489958,135.07
2020-10-19 12:00:00,99.23,0.0,99.23,99.23,0,99.23,0.0,0.0,0.0,0.0,140.87,-0.97,140.8733395643,99.23,0,99.23,41.64,-0.97,41.6512964984,135.23
2020-10-19 12:30:00,95.079,0.0,95.079,95.079,0,95.079,0.0,0.0,0.0,0.0,139.659,-0.84,139.6615261301,95.079,0,95.079,44.58,-0.84,44.5879131604,135.23
2020-10-19 13:00:00,88.125,0.0,88.125,88.125,0,88.125,0.0,0.0,0.0,0.0,136.585,0.06,136.5850131786,88.125,0,88.125,48.46,0.06,48.460037144,133.51
2020-10-19 13:30:00,80.442,0.0,80.442,80.442,0,80.442,0.0,0.0,0.0,0.0,131.602,-0.84,131.604680783,80.442,0,80.442,51.16,-0.84,51.1668955478,133.51
2020-10-19 14:00:00,53.089,0.0,53.089,53.089,0,53.089,0.0,0.0,0.0,0.0,114.839,-1.42,114.8477789119,53.089,0,53.089,61.75,-1.42,61.7663249676,133.51
2020-10-19 14:30:00,52.126,0.0,52.126,52.126,0,52.126,0.0,0.0,0.0,0.0,110.896,-1.76,110.9099653593,52.126,0,52.126,58.77,-1.76,58.7963476757,133.2
2020-10-19 15:00:00,35.485,0.0,35.485,35.485,0,35.485,0.0,0.0,0.0,0.0,103.465,-1.09,103.4707413958,35.485,0,35.485,67.98,-1.09,67.988738038,132.93
2020-10-19 15:30:00,23.166,0.0,23.166,23.166,0,23.166,0.0,0.0,0.0,0.0,96.566,-0.13,96.5660875049,23.166,0,23.166,73.4,-0.13,73.4001151225,132.93
2020-10-19 16:00:00,16.561,0.0,16.561,16.561,0,16.561,0.0,0.0,0.0,0.0,97.041,1.34,97.0502513186,16.561,0,16.561,80.48,1.34,80.4911547936,132.36
2020-10-19 16:30:00,16.361,0.0,16.361,16.361,0,16.361,0.0,0.0,0.0,0.0,102.331,1.78,102.3464799639,16.361,0,16.361,85.97,1.78,85.9884253839,131.89
2020-10-19 17:00:00,13.245,0.0,13.245,13.245,0,13.245,0.0,0.0,0.0,0.0,105.225,6.88,105.4496800612,13.245,0,13.245,91.98,6.88,92.2369492123,133.01
2020-10-19 17:30:00,7.228,0.0,7.228,7.228,0,7.228,0.0,0.0,0.0,0.0,103.828,10.77,104.3850874598,7.228,0,7.228,96.6,10.77,97.1985231369,134.13
2020-10-19 18:00:00,5.002,0.0,5.002,5.002,0,5.002,0.0,0.0,0.0,0.0,105.542,11.95,106.2163653304,5.002,0,5.002,100.54,11.95,101.2476868872,133.67
2020-10-19 18:30:00,10.175,0.0,10.175,10.175,0,10.175,0.0,0.0,0.0,0.0,111.945,12.58,112.6496312688,10.175,0,10.175,101.77,12.58,102.5445722601,133.82
2020-10-19 19:00:00,10.011,0.0,10.011,10.011,0,10.011,0.0,0.0,0.0,0.0,112.721,11.86,113.3432108289,10.011,0,10.011,102.71,11.86,103.3924740975,134.02
2020-10-19 19:30:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,104.169,10.14,104.6613594456,3.259,0,3.259,100.91,10.14,101.4181822949,133.84
2020-10-19 20:00:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,98.07,7.95,98.3917039186,3.32,0,3.32,94.75,7.95,95.0829374809,133.84
2020-10-19 20:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,94.219,5.48,94.3782303341,3.239,0,3.239,90.98,5.48,91.1448890503,134.33
2020-10-19 21:00:00,4.231,0.0,4.231,4.231,0,4.231,0.0,0.0,0.0,0.0,89.591,3.55,89.6613059296,4.231,0,4.231,85.36,3.55,85.4337878126,135.04
2020-10-19 21:30:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,86.227,1.9300000000000002,86.2485966784,3.367,0,3.367,82.86,1.9300000000000002,82.882474022,135.66
2020-10-19 22:00:00,3.684,0.0,3.684,3.684,0,3.684,0.0,0.0,0.0,0.0,82.264,3.0,82.3186837601,3.684,0,3.684,78.58,3.0,78.6372456283,135.09
2020-10-19 22:30:00,3.924,0.0,3.924,3.924,0,3.924,0.0,0.0,0.0,0.0,72.224,5.85,72.4605318501,3.924,0,3.924,68.3,5.85,68.5500729394,133.57
2020-10-19 23:00:00,4.212,0.0,4.212,4.212,0,4.212,0.0,0.0,0.0,0.0,65.562,4.35,65.7061514928,4.212,0,4.212,61.35,4.35,61.5040242586,134.42
2020-10-19 23:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,64.78,2.59,64.8317553364,2.94,0,2.94,61.84,2.59,61.8942137845,135.15
2020-10-20 00:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,62.365,-5.85,62.6387717392,2.835,0,2.835,59.53,-5.85,59.8167484907,134.09
2020-10-20 00:30:00,4.614,0.0,4.614,4.614,0,4.614,0.0,0.0,0.0,0.0,60.234,-11.02,61.2337746346,4.614,0,4.614,55.62,-11.02,56.7011887001,133.12
2020-10-20 01:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,59.597,-11.17,60.6347368181,3.087,0,3.087,56.51,-11.17,57.6033766371,133.29
2020-10-20 01:30:00,4.01,0.0,4.01,4.01,0,4.01,0.0,0.0,0.0,0.0,64.01,-10.39,64.8477617193,4.01,0,4.01,60.0,-10.39,60.8929560787,133.07
2020-10-20 02:00:00,4.853,0.0,4.853,4.853,0,4.853,0.0,0.0,0.0,0.0,65.063,-9.97,65.8224495822,4.853,0,4.853,60.21,-9.97,61.0298697361,132.72
2020-10-20 02:30:00,4.047,0.0,4.047,4.047,0,4.047,0.0,0.0,0.0,0.0,65.927,-9.28,66.576930907,4.047,0,4.047,61.88,-9.28,62.5719809499,132.26
2020-10-20 03:00:00,3.85,0.0,3.85,3.85,0,3.85,0.0,0.0,0.0,0.0,63.75,-9.69,64.4822347628,3.85,0,3.85,59.9,-9.69,60.6787120826,132.4
2020-10-20 03:30:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,61.146,-10.58,62.0545704683,3.556,0,3.556,57.59,-10.58,58.55377443,132.83
2020-10-20 04:00:00,4.346,0.0,4.346,4.346,0,4.346,0.0,0.0,0.0,0.0,60.836,-10.71,61.7715387213,4.346,0,4.346,56.49,-10.71,57.4962972721,133.12
2020-10-20 04:30:00,4.642,0.0,4.642,4.642,0,4.642,0.0,0.0,0.0,0.0,60.212,-10.61,61.1396519781,4.642,0,4.642,55.57,-10.61,56.5738190332,133.12
2020-10-20 05:00:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,59.008,-10.46,59.9279205713,3.648,0,3.648,55.36,-10.46,56.3395172148,133.12
2020-10-20 05:30:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,60.476,-10.18,61.3268210166,3.266,0,3.266,57.21,-10.18,58.1086611444,132.96
2020-10-20 06:00:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,62.062,-9.01,62.7126139146,3.582,0,3.582,58.48,-9.01,59.1700135204,132.44
2020-10-20 06:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,70.964,-4.37,71.0984261148,2.9939999999999998,0,2.9939999999999998,67.97,-4.37,68.1103354859,132.28
2020-10-20 07:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,77.366,4.29,77.4848504935,3.156,0,3.156,74.21,4.29,74.3338967094,133.46
2020-10-20 07:30:00,4.708,0.0,4.708,4.708,0,4.708,0.0,0.0,0.0,0.0,86.948,7.66,87.2847655894,4.708,0,4.708,82.24,7.66,82.5959635818,132.1
2020-10-20 08:00:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,91.363,10.06,91.9151857366,3.393,0,3.393,87.97,10.06,88.5433481409,132.1
2020-10-20 08:30:00,4.813,0.0,4.813,4.813,0,4.813,0.0,0.0,0.0,0.0,91.713,7.19,91.9944045527,4.813,0,4.813,86.9,7.19,87.196938593,133.01
2020-10-20 09:00:00,7.495,0.0,7.495,7.495,0,7.495,0.0,0.0,0.0,0.0,93.575,9.62,94.0681934822,7.495,0,7.495,86.08,9.62,86.615880761,132.66
2020-10-20 09:30:00,25.51,0.0,25.51,25.51,0,25.51,0.0,0.0,0.0,0.0,103.89,10.61,104.4303796795,25.51,0,25.51,78.38,10.61,79.0948576078,132.31
2020-10-20 10:00:00,39.848,0.0,39.848,39.848,0,39.848,0.0,0.0,0.0,0.0,109.848,10.29,110.3289046624,39.848,0,39.848,70.0,10.29,70.752272755,132.71
2020-10-20 10:30:00,43.398,0.0,43.398,43.398,0,43.398,0.0,0.0,0.0,0.0,112.258,9.68,112.6745799371,43.398,0,43.398,68.86,9.68,69.53705487,133.29
2020-10-20 11:00:00,37.249,0.0,37.249,37.249,0,37.249,0.0,0.0,0.0,0.0,109.919,9.83,110.3576706034,37.249,0,37.249,72.67,9.83,73.3318334695,133.45
2020-10-20 11:30:00,39.675,0.0,39.675,39.675,0,39.675,0.0,0.0,0.0,0.0,109.865,9.75,110.2967847446,39.675,0,39.675,70.19,9.75,70.8639442876,133.45
2020-10-20 12:00:00,47.065,0.0,47.065,47.065,0,47.065,0.0,0.0,0.0,0.0,113.485,9.88,113.9142643614,47.065,0,47.065,66.42,9.88,67.1508063987,133.59
2020-10-20 12:30:00,48.84,0.0,48.84,48.84,0,48.84,0.0,0.0,0.0,0.0,114.65,9.71,115.0604475917,48.84,0,48.84,65.81,9.71,66.5224789075,133.59
2020-10-20 13:00:00,72.579,0.0,72.579,72.579,0,72.579,0.0,0.0,0.0,0.0,126.249,9.15,126.5801426014,72.579,0,72.579,53.67,9.15,54.4443881406,133.97
2020-10-20 13:30:00,84.177,0.0,84.177,84.177,0,84.177,0.0,0.0,0.0,0.0,129.367,7.27,129.5711140224,84.177,0,84.177,45.19,7.27,45.7710498022,134.68
2020-10-20 14:00:00,82.894,0.0,82.894,82.894,0,82.894,0.0,0.0,0.0,0.0,125.484,6.68,125.6616753668,82.894,0,82.894,42.59,6.68,43.1106773317,134.13
2020-10-20 14:30:00,62.908,0.0,62.908,62.908,0,62.908,0.0,0.0,0.0,0.0,115.038,6.64,115.2294712476,62.908,0,62.908,52.13,6.64,52.5511798155,134.13
2020-10-20 15:00:00,40.739,0.0,40.739,40.739,0,40.739,0.0,0.0,0.0,0.0,105.719,7.01,105.9511541277,40.739,0,40.739,64.98,7.01,65.357023341,134.04
2020-10-20 15:30:00,31.301,0.0,31.301,31.301,0,31.301,0.0,0.0,0.0,0.0,98.901,6.88,99.1400131178,31.301,0,31.301,67.6,6.88,67.9492045575,133.69
2020-10-20 16:00:00,28.433,0.0,28.433,28.433,0,28.433,0.0,0.0,0.0,0.0,99.553,8.22,99.8917824899,28.433,0,28.433,71.12,8.22,71.5934550081,133.08
2020-10-20 16:30:00,14.005,0.0,14.005,14.005,0,14.005,0.0,0.0,0.0,0.0,97.075,9.51,97.5397135786,14.005,0,14.005,83.07,9.51,83.6125887651,132.44
2020-10-20 17:00:00,11.206,0.0,11.206,11.206,0,11.206,0.0,0.0,0.0,0.0,100.286,10.6,100.8446418805,11.206,0,11.206,89.08,10.6,89.7084522216,132.23
2020-10-20 17:30:00,7.867,0.0,7.867,7.867,0,7.867,0.0,0.0,0.0,0.0,100.637,10.79,101.2137829992,7.867,0,7.867,92.77,10.79,93.3953799714,131.93
2020-10-20 18:00:00,6.662,0.0,6.662,6.662,0,6.662,0.0,0.0,0.0,0.0,103.452,11.42,104.0804146033,6.662,0,6.662,96.79,11.42,97.4613795306,132.69
2020-10-20 18:30:00,11.306,0.0,11.306,11.306,0,11.306,0.0,0.0,0.0,0.0,110.676,10.95,111.2163633464,11.306,0,11.306,99.37,10.95,99.9714929367,135.25
2020-10-20 19:00:00,11.315,0.0,11.315,11.315,0,11.315,0.0,0.0,0.0,0.0,109.955,10.47,110.4523559052,11.315,0,11.315,98.64,10.47,99.1941051676,135.15
2020-10-20 19:30:00,3.491,0.0,3.491,3.491,0,3.491,0.0,0.0,0.0,0.0,101.581,9.19,101.9958609994,3.491,0,3.491,98.09,9.19,98.5195625244,135.33
2020-10-20 20:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,96.207,8.22,96.5575230057,3.157,0,3.157,93.05,8.22,93.4123701658,134.38
2020-10-20 20:30:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,91.994,5.6,92.16428829,3.734,0,3.734,88.26,5.6,88.4374784806,134.55
2020-10-20 21:00:00,3.879,0.0,3.879,3.879,0,3.879,0.0,0.0,0.0,0.0,87.459,3.84,87.5432594835,3.879,0,3.879,83.58,3.84,83.6681659892,134.7
2020-10-20 21:30:00,4.12,0.0,4.12,4.12,0,4.12,0.0,0.0,0.0,0.0,81.82,2.58,81.8606669897,4.12,0,4.12,77.7,2.58,77.7428221767,135.37
2020-10-20 22:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,76.581,1.33,76.5925483386,3.301,0,3.301,73.28,1.33,73.2920684658,134.66
2020-10-20 22:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,73.016,-0.2,73.0162739121,3.216,0,3.216,69.8,-0.2,69.8002865324,134.57
2020-10-20 23:00:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,68.767,-1.71,68.7882576389,3.257,0,3.257,65.51,-1.71,65.5323141664,134.57
2020-10-20 23:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,63.729,-1.8399999999999999,63.7555569421,3.359,0,3.359,60.37,-1.8399999999999999,60.3980339084,134.67
2020-10-21 00:00:00,2.69,0.0,2.69,2.69,0,2.69,0.0,0.0,0.0,0.0,59.22,-2.25,59.2627277469,2.69,0,2.69,56.53,-2.25,56.5747593897,135.29
2020-10-21 00:30:00,3.878,0.0,3.878,3.878,0,3.878,0.0,0.0,0.0,0.0,58.698,-2.41,58.7474535959,3.878,0,3.878,54.82,-2.41,54.8729487088,135.61
2020-10-21 01:00:00,3.031,0.0,3.031,3.031,0,3.031,0.0,0.0,0.0,0.0,58.091,-2.42,58.141385269,3.031,0,3.031,55.06,-2.42,55.1131563241,135.61
2020-10-21 01:30:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,61.761,-1.79,61.7869340638,2.581,0,2.581,59.18,-1.79,59.2070646123,135.42
2020-10-21 02:00:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,62.488,-1.9100000000000001,62.5171835898,3.158,0,3.158,59.33,-1.9100000000000001,59.3607361814,135.42
2020-10-21 02:30:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,64.306,-2.02,64.3377186105,2.846,0,2.846,61.46,-2.02,61.4931866145,135.63
2020-10-21 03:00:00,3.666,0.0,3.666,3.666,0,3.666,0.0,0.0,0.0,0.0,61.956,-2.63,62.0117959424,3.666,0,3.666,58.29,-2.63,58.3493016239,135.98
2020-10-21 03:30:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,59.346,-6.12,59.660725071,2.766,0,2.766,56.58,-6.12,56.9100237217,134.99
2020-10-21 04:00:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,58.03,-11.08,59.0783149726,3.16,0,3.16,54.87,-11.08,55.9775249542,133.45
2020-10-21 04:30:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,57.523,-11.09,58.582280845,3.843,0,3.843,53.68,-11.09,54.8135977655,133.45
2020-10-21 05:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,57.436,-11.01,58.4817424159,2.7960000000000003,0,2.7960000000000003,54.64,-11.01,55.7382247654,133.45
2020-10-21 05:30:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,59.919,-10.15,60.7726012361,3.169,0,3.169,56.75,-10.15,57.6505420616,133.02
2020-10-21 06:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,62.938,-9.07,63.5881808515,3.098,0,3.098,59.84,-9.07,60.523470654,132.66
2020-10-21 06:30:00,4.364,0.0,4.364,4.364,0,4.364,0.0,0.0,0.0,0.0,70.524,-6.72,70.8434398939,4.364,0,4.364,66.16,-6.72,66.5004060138,132.52
2020-10-21 07:00:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,77.04,-4.67,77.1814129179,2.86,0,2.86,74.18,-4.67,74.3268545009,133.06
2020-10-21 07:30:00,4.045,0.0,4.045,4.045,0,4.045,0.0,0.0,0.0,0.0,83.665,-1.15,83.6729031706,4.045,0,4.045,79.62,-1.15,79.628304641,131.84
2020-10-21 08:00:00,4.32,0.0,4.32,4.32,0,4.32,0.0,0.0,0.0,0.0,90.1,2.17,90.1261277322,4.32,0,4.32,85.78,2.17,85.8074431503,131.84
2020-10-21 08:30:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,93.638,9.72,94.1411357697,3.438,0,3.438,90.2,9.72,90.7222045588,134.53
2020-10-21 09:00:00,4.136,0.0,4.136,4.136,0,4.136,0.0,0.0,0.0,0.0,95.226,10.09,95.7590683747,4.136,0,4.136,91.09,10.09,91.6471287057,134.45
2020-10-21 09:30:00,7.178,0.0,7.178,7.178,0,7.178,0.0,0.0,0.0,0.0,97.348,10.76,97.94085309,7.178,0,7.178,90.17,10.76,90.8097269019,134.33
2020-10-21 10:00:00,9.33,0.0,9.33,9.33,0,9.33,0.0,0.0,0.0,0.0,98.54,10.86,99.1366289522,9.33,0,9.33,89.21,10.86,89.8685912875,134.53
2020-10-21 10:30:00,10.975,0.0,10.975,10.975,0,10.975,0.0,0.0,0.0,0.0,99.185,10.73,99.7637064518,10.975,0,10.975,88.21,10.73,88.8602104431,134.62
2020-10-21 11:00:00,17.111,0.0,17.111,17.111,0,17.111,0.0,0.0,0.0,0.0,103.191,10.69,103.7432339047,17.111,0,17.111,86.08,10.69,86.7412387507,134.78
2020-10-21 11:30:00,32.688,0.0,32.688,32.688,0,32.688,0.0,0.0,0.0,0.0,109.968,9.81,110.4046970196,32.688,0,32.688,77.28,9.81,77.9001572527,135.18
2020-10-21 12:00:00,25.966,0.0,25.966,25.966,0,25.966,0.0,0.0,0.0,0.0,106.316,10.01,106.786197404,25.966,0,25.966,80.35,10.01,80.9711220127,135.01
2020-10-21 12:30:00,25.965,0.0,25.965,25.965,0,25.965,0.0,0.0,0.0,0.0,108.715,10.35,109.2065644776,25.965,0,25.965,82.75,10.35,83.3947540317,134.85
2020-10-21 13:00:00,37.789,0.0,37.789,37.789,0,37.789,0.0,0.0,0.0,0.0,117.869,10.2,118.3095142455,37.789,0,37.789,80.08,10.2,80.7269868136,135.08
2020-10-21 13:30:00,38.803,0.0,38.803,38.803,0,38.803,0.0,0.0,0.0,0.0,116.643,8.83,116.9767427697,38.803,0,38.803,77.84,8.83,78.3392270832,135.62
2020-10-21 14:00:00,23.337,0.0,23.337,23.337,0,23.337,0.0,0.0,0.0,0.0,104.557,8.45,104.8978967806,23.337,0,23.337,81.22,8.45,81.6583792394,136.03
2020-10-21 14:30:00,26.902,0.0,26.902,26.902,0,26.902,0.0,0.0,0.0,0.0,106.042,6.8100000000000005,106.2604435526,26.902,0,26.902,79.14,6.8100000000000005,79.4324599896,134.38
2020-10-21 15:00:00,33.36,0.0,33.36,33.36,0,33.36,0.0,0.0,0.0,0.0,106.88,1.43,106.889565908,33.36,0,33.36,73.52,1.43,73.533905785,131.07
2020-10-21 15:30:00,32.195,0.0,32.195,32.195,0,32.195,0.0,0.0,0.0,0.0,104.645,0.96,104.6494033667,32.195,0,32.195,72.45,0.96,72.4563599693,130.55
2020-10-21 16:00:00,27.502,0.0,27.502,27.502,0,27.502,0.0,0.0,0.0,0.0,104.662,1.78,104.6771352493,27.502,0,27.502,77.16,1.78,77.1805286326,129.95
2020-10-21 16:30:00,24.756,0.0,24.756,24.756,0,24.756,0.0,0.0,0.0,0.0,107.786,2.13,107.8070438144,24.756,0,24.756,83.03,2.13,83.0573163544,129.7
2020-10-21 17:00:00,17.527,0.0,17.527,17.527,0,17.527,0.0,0.0,0.0,0.0,108.147,10.19,108.6260084372,17.527,0,17.527,90.62,10.19,91.19112073,131.53
2020-10-21 17:30:00,13.217,0.0,13.217,13.217,0,13.217,0.0,0.0,0.0,0.0,108.017,12.68,108.7586993716,13.217,0,13.217,94.8,12.68,95.6442491737,131.24
2020-10-21 18:00:00,12.377,0.0,12.377,12.377,0,12.377,0.0,0.0,0.0,0.0,108.497,6.61,108.6981651593,12.377,0,12.377,96.12,6.61,96.3470108514,133.12
2020-10-21 18:30:00,11.982,0.0,11.982,11.982,0,11.982,0.0,0.0,0.0,0.0,108.472,3.3,108.5221856765,11.982,0,11.982,96.49,3.3,96.5464142265,133.78
2020-10-21 19:00:00,11.987,0.0,11.987,11.987,0,11.987,0.0,0.0,0.0,0.0,106.227,2.63,106.2595521777,11.987,0,11.987,94.24,2.63,94.2766911808,133.5
2020-10-21 19:30:00,3.808,0.0,3.808,3.808,0,3.808,0.0,0.0,0.0,0.0,98.368,1.11,98.374262508,3.808,0,3.808,94.56,1.11,94.5665146868,134.14
2020-10-21 20:00:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,94.407,-1.42,94.4176786889,2.567,0,2.567,91.84,-1.42,91.8509771314,135.1
2020-10-21 20:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,89.507,0.17,89.5071614397,2.907,0,2.907,86.6,0.17,86.600166859,133.92
2020-10-21 21:00:00,2.586,0.0,2.586,2.586,0,2.586,0.0,0.0,0.0,0.0,85.096,1.29,85.1057772187,2.586,0,2.586,82.51,1.29,82.5200836161,133.25
2020-10-21 21:30:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,80.41,-0.29,80.4105229432,2.7800000000000002,0,2.7800000000000002,77.63,-0.29,77.6305416701,133.56
2020-10-21 22:00:00,2.566,0.0,2.566,2.566,0,2.566,0.0,0.0,0.0,0.0,75.926,-2.77,75.9765120021,2.566,0,2.566,73.36,-2.77,73.4122775835,134.11
2020-10-21 22:30:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,70.605,-8.33,71.0946898509,2.855,0,2.855,67.75,-8.33,68.2601743332,133.45
2020-10-21 23:00:00,2.5540000000000003,0.0,2.5540000000000003,2.5540000000000003,0,2.5540000000000003,0.0,0.0,0.0,0.0,66.074,-10.1,66.841480205,2.5540000000000003,0,2.5540000000000003,63.52,-10.1,64.3179632762,132.98
2020-10-21 23:30:00,2.467,0.0,2.467,2.467,0,2.467,0.0,0.0,0.0,0.0,61.167,-10.93,62.1358736078,2.467,0,2.467,58.7,-10.93,59.7089180944,133.12
2020-10-22 00:00:00,2.627,0.0,2.627,2.627,0,2.627,0.0,0.0,0.0,0.0,58.627,-11.27,59.7004022516,2.627,0,2.627,56.0,-11.27,57.1227879222,133.59
2020-10-22 00:30:00,3.355,0.0,3.355,3.355,0,3.355,0.0,0.0,0.0,0.0,57.915,-11.27,59.0013569759,3.355,0,3.355,54.56,-11.27,55.7118165204,134.06
2020-10-22 01:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,57.244,-11.47,58.3818159704,2.924,0,2.924,54.32,-11.47,55.5177746312,134.28
2020-10-22 01:30:00,2.653,0.0,2.653,2.653,0,2.653,0.0,0.0,0.0,0.0,60.873,-10.67,61.8010600961,2.653,0,2.653,58.22,-10.67,59.189672241,133.78
2020-10-22 02:00:00,4.075,0.0,4.075,4.075,0,4.075,0.0,0.0,0.0,0.0,62.205,-10.46,63.0783134286,4.075,0,4.075,58.13,-10.46,59.0635970798,133.56
2020-10-22 02:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,62.641,-10.8,63.5652018089,3.251,0,3.251,59.39,-10.8,60.3639967199,133.84
2020-10-22 03:00:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,61.239,-11.4,62.291051692799996,2.669,0,2.669,58.57,-11.4,59.6691285339,134.44
2020-10-22 03:30:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,58.955,-11.65,60.0950457609,3.805,0,3.805,55.15,-11.65,56.3670559813,134.6
2020-10-22 04:00:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,57.334,-11.77,58.5296545009,2.8040000000000003,0,2.8040000000000003,54.53,-11.77,55.7857849277,134.91
2020-10-22 04:30:00,2.6189999999999998,0.0,2.6189999999999998,2.6189999999999998,0,2.6189999999999998,0.0,0.0,0.0,0.0,56.189,-11.96,57.4477616709,2.6189999999999998,0,2.6189999999999998,53.57,-11.96,54.8888558817,135.04
2020-10-22 05:00:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,55.112,-11.99,56.4011759097,3.542,0,3.542,51.57,-11.99,52.9454908373,134.72
2020-10-22 05:30:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,55.923,-11.11,57.0159103146,3.123,0,3.123,52.8,-11.11,53.9562053892,134.23
2020-10-22 06:00:00,3.852,0.0,3.852,3.852,0,3.852,0.0,0.0,0.0,0.0,58.392,-9.84,59.2152958618,3.852,0,3.852,54.54,-9.84,55.4205485357,133.63
2020-10-22 06:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,66.347,-7.44,66.762849018,2.797,0,2.797,63.55,-7.44,63.9840300388,133.15
2020-10-22 07:00:00,2.573,0.0,2.573,2.573,0,2.573,0.0,0.0,0.0,0.0,71.713,-4.82,71.8747992623,2.573,0,2.573,69.14,-4.82,69.3078061981,132.49
2020-10-22 07:30:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,79.56,5.87,79.7762527323,3.37,0,3.37,76.19,5.87,76.4157902531,133.26
2020-10-22 08:00:00,4.216,0.0,4.216,4.216,0,4.216,0.0,0.0,0.0,0.0,84.096,9.12,84.5890750393,4.216,0,4.216,79.88,9.12,80.3989353163,133.45
2020-10-22 08:30:00,4.5809999999999995,0.0,4.5809999999999995,4.5809999999999995,0,4.5809999999999995,0.0,0.0,0.0,0.0,87.901,9.89,88.4556267345,4.5809999999999995,0,4.5809999999999995,83.32,9.89,83.9049134437,133.45
2020-10-22 09:00:00,10.301,0.0,10.301,10.301,0,10.301,0.0,0.0,0.0,0.0,91.151,10.85,91.7944840445,10.301,0,10.301,80.85,10.85,81.5747816424,133.45
2020-10-22 09:30:00,14.092,0.0,14.092,14.092,0,14.092,0.0,0.0,0.0,0.0,96.532,10.94,97.149938878,14.092,0,14.092,82.44,10.94,83.1627152034,133.58
2020-10-22 10:00:00,23.56,0.0,23.56,23.56,0,23.56,0.0,0.0,0.0,0.0,99.96,9.63,100.4227987063,23.56,0,23.56,76.4,9.63,77.0045251917,134.43
2020-10-22 10:30:00,42.031,0.0,42.031,42.031,0,42.031,0.0,0.0,0.0,0.0,108.791,8.85,109.1503741679,42.031,0,42.031,66.76,8.85,67.3440427952,135.2
2020-10-22 11:00:00,47.496,0.0,47.496,47.496,0,47.496,0.0,0.0,0.0,0.0,112.496,9.03,112.8578349783,47.496,0,47.496,65.0,9.03,65.6242401861,135.44
2020-10-22 11:30:00,36.545,0.0,36.545,36.545,0,36.545,0.0,0.0,0.0,0.0,105.605,9.11,105.9972081,36.545,0,36.545,69.06,9.11,69.6582780436,135.53
2020-10-22 12:00:00,40.84,0.0,40.84,40.84,0,40.84,0.0,0.0,0.0,0.0,108.93,8.78,109.2832709064,40.84,0,40.84,68.09,8.78,68.653743525,135.29
2020-10-22 12:30:00,37.328,0.0,37.328,37.328,0,37.328,0.0,0.0,0.0,0.0,107.138,8.49,107.4738626085,37.328,0,37.328,69.81,8.49,70.324364199,135.43
2020-10-22 13:00:00,43.196,0.0,43.196,43.196,0,43.196,0.0,0.0,0.0,0.0,110.366,8.25,110.6739194933,43.196,0,43.196,67.17,8.25,67.6747471366,135.43
2020-10-22 13:30:00,52.505,0.0,52.505,52.505,0,52.505,0.0,0.0,0.0,0.0,116.845,10.23,117.2919729777,52.505,0,52.505,64.34,10.23,65.1482041195,134.88
2020-10-22 14:00:00,51.989,0.0,51.989,51.989,0,51.989,0.0,0.0,0.0,0.0,113.049,12.72,113.762361091,51.989,0,51.989,61.06,12.72,62.3708425468,133.81
2020-10-22 14:30:00,55.862,0.0,55.862,55.862,0,55.862,0.0,0.0,0.0,0.0,115.282,12.46,115.9534006573,55.862,0,55.862,59.42,12.46,60.71233812,133.81
2020-10-22 15:00:00,54.568,0.0,54.568,54.568,0,54.568,0.0,0.0,0.0,0.0,117.178,12.23,117.8145007374,54.568,0,54.568,62.61,12.23,63.7932990211,134.16
2020-10-22 15:30:00,47.038,0.0,47.038,47.038,0,47.038,0.0,0.0,0.0,0.0,113.688,11.57,114.2752214787,47.038,0,47.038,66.65,11.57,67.6467841069,134.25
2020-10-22 16:00:00,30.528,0.0,30.528,30.528,0,30.528,0.0,0.0,0.0,0.0,107.028,12.39,107.7427718411,30.528,0,30.528,76.5,12.39,77.4968521941,133.53
2020-10-22 16:30:00,21.536,0.0,21.536,21.536,0,21.536,0.0,0.0,0.0,0.0,105.096,11.72,105.7474709674,21.536,0,21.536,83.56,11.72,84.3779118016,133.7
2020-10-22 17:00:00,17.13,0.0,17.13,17.13,0,17.13,0.0,0.0,0.0,0.0,106.13,7.61,106.4024858732,17.13,0,17.13,89.0,7.61,89.3247563669,134.77
2020-10-22 17:30:00,9.576,0.0,9.576,9.576,0,9.576,0.0,0.0,0.0,0.0,104.186,8.6,104.5403395633,9.576,0,9.576,94.61,8.6,95.0000636842,133.97
2020-10-22 18:00:00,5.927,0.0,5.927,5.927,0,5.927,0.0,0.0,0.0,0.0,104.387,10.04,104.8687149201,5.927,0,5.927,98.46,10.04,98.970567342,133.24
2020-10-22 18:30:00,18.833,0.0,18.833,18.833,0,18.833,0.0,0.0,0.0,0.0,116.413,10.93,116.9249822279,18.833,0,18.833,97.58,10.93,98.1902301657,132.93
2020-10-22 19:00:00,19.489,0.0,19.489,19.489,0,19.489,0.0,0.0,0.0,0.0,117.149,10.79,117.6448566704,19.489,0,19.489,97.66,10.79,98.2542604674,132.84
2020-10-22 19:30:00,19.371,0.0,19.371,19.371,0,19.371,0.0,0.0,0.0,0.0,112.791,9.84,113.2194121209,19.371,0,19.371,93.42,9.84,93.9367979016,133.28
2020-10-22 20:00:00,13.319,0.0,13.319,13.319,0,13.319,0.0,0.0,0.0,0.0,102.889,8.26,103.2200267438,13.319,0,13.319,89.57,8.26,89.9500555864,133.92
2020-10-22 20:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,91.266,6.42,91.4915250501,3.346,0,3.346,87.92,6.42,88.1540855548,134.49
2020-10-22 21:00:00,3.645,0.0,3.645,3.645,0,3.645,0.0,0.0,0.0,0.0,83.195,4.75,83.3304897682,3.645,0,3.645,79.55,4.75,79.6916871449,134.4
2020-10-22 21:30:00,4.399,0.0,4.399,4.399,0,4.399,0.0,0.0,0.0,0.0,78.179,2.85,78.2309308458,4.399,0,4.399,73.78,2.85,73.8350248866,134.83
2020-10-22 22:00:00,4.837,0.0,4.837,4.837,0,4.837,0.0,0.0,0.0,0.0,74.987,0.5,74.9886669371,4.837,0,4.837,70.15,0.5,70.1517818733,135.5
2020-10-22 22:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,70.034,0.8200000000000001,70.0388003609,2.854,0,2.854,67.18,0.8200000000000001,67.1850042792,135.33
2020-10-22 23:00:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,65.569,8.72,66.1462936301,2.6390000000000002,0,2.6390000000000002,62.93,8.72,63.5312781235,133.0
2020-10-22 23:30:00,4.27,0.0,4.27,4.27,0,4.27,0.0,0.0,0.0,0.0,63.86,7.59,64.3094681987,4.27,0,4.27,59.59,7.59,60.0714258196,133.31
2020-10-23 00:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,61.607,7.15,62.0205203864,3.777,0,3.777,57.83,7.15,58.2703303577,134.42
2020-10-23 00:30:00,3.04,0.0,3.04,3.04,0,3.04,0.0,0.0,0.0,0.0,61.6,7.54,62.0597421844,3.04,0,3.04,58.56,7.54,59.0434179227,133.51
2020-10-23 01:00:00,4.097,0.0,4.097,4.097,0,4.097,0.0,0.0,0.0,0.0,61.317,7.42,61.7643172795,4.097,0,4.097,57.22,7.42,57.699088381,133.78
2020-10-23 01:30:00,3.025,0.0,3.025,3.025,0,3.025,0.0,0.0,0.0,0.0,64.825,8.17,65.3378108372,3.025,0,3.025,61.8,8.17,62.3377004709,133.4
2020-10-23 02:00:00,3.926,0.0,3.926,3.926,0,3.926,0.0,0.0,0.0,0.0,65.946,8.26,66.4612858437,3.926,0,3.926,62.02,8.26,62.5676274123,133.26
2020-10-23 02:30:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,66.409,8.12,66.9035849637,3.289,0,3.289,63.12,8.12,63.6401508483,133.36
2020-10-23 03:00:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,65.192,7.5600000000000005,65.6288843727,2.632,0,2.632,62.56,7.5600000000000005,63.01513469,134.05
2020-10-23 03:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,63.277,7.11,63.675197911,3.3970000000000002,0,3.3970000000000002,59.88,7.11,60.300634325,134.25
2020-10-23 04:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,61.907,6.87,62.287025527,3.317,0,3.317,58.59,6.87,58.991397678,134.46
2020-10-23 04:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,60.612,6.78,60.9900233153,2.982,0,2.982,57.63,6.78,58.0274529856,134.58
2020-10-23 05:00:00,3.425,0.0,3.425,3.425,0,3.425,0.0,0.0,0.0,0.0,60.015,6.69,60.3867230855,3.425,0,3.425,56.59,6.69,56.9840697037,134.58
2020-10-23 05:30:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,61.385,7.36,61.8246538607,3.765,0,3.765,57.62,7.36,58.0881571407,133.97
2020-10-23 06:00:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,63.456,8.31,63.9978127439,2.536,0,2.536,60.92,8.31,61.484164628,133.35
2020-10-23 06:30:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,70.258,3.21,70.3312922105,3.468,0,3.468,66.79,3.21,66.8670935513,134.66
2020-10-23 07:00:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,77.8,1.3599999999999999,77.8118859815,2.83,0,2.83,74.97,1.3599999999999999,74.9823345862,135.82
2020-10-23 07:30:00,3.982,0.0,3.982,3.982,0,3.982,0.0,0.0,0.0,0.0,86.532,4.5,86.6489297337,3.982,0,3.982,82.55,4.5,82.6725619538,134.68
2020-10-23 08:00:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,90.724,6.88,90.9844963497,3.174,0,3.174,87.55,6.88,87.8199117513,133.89
2020-10-23 08:30:00,5.883,0.0,5.883,5.883,0,5.883,0.0,0.0,0.0,0.0,95.063,7.72,95.3759527816,5.883,0,5.883,89.18,7.72,89.5135230007,133.43
