Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-23 09:00:00,13.238,0.0,13.238,13.238,0,13.238,0.0,0.0,0.0,0.0,101.438,8.72,101.8121124621,13.238,0,13.238,88.2,8.72,88.6300084621,134.0
2020-10-23 09:30:00,18.252,0.0,18.252,18.252,0,18.252,0.0,0.0,0.0,0.0,105.682,9.89,106.1437573482,18.252,0,18.252,87.43,9.89,87.9875957167,134.0
2020-10-23 10:00:00,14.197,0.0,14.197,14.197,0,14.197,0.0,0.0,0.0,0.0,105.067,11.32,105.6750532955,14.197,0,14.197,90.87,11.32,91.5723719252,133.87
2020-10-23 10:30:00,19.797,0.0,19.797,19.797,0,19.797,0.0,0.0,0.0,0.0,117.197,13.91,118.019595445,19.797,0,19.797,97.4,13.91,98.3882518393,133.62
2020-10-23 11:00:00,32.291,0.0,32.291,32.291,0,32.291,0.0,0.0,0.0,0.0,114.051,10.44,114.5278315564,32.291,0,32.291,81.76,10.44,82.4238509171,134.36
2020-10-23 11:30:00,42.226,0.0,42.226,42.226,0,42.226,0.0,0.0,0.0,0.0,118.496,8.88,118.8282643818,42.226,0,42.226,76.27,8.88,76.7852023505,134.59
2020-10-23 12:00:00,54.188,0.0,54.188,54.188,0,54.188,0.0,0.0,0.0,0.0,126.038,8.86,126.3490286627,54.188,0,54.188,71.85,8.86,72.3942131665,134.77
2020-10-23 12:30:00,49.579,0.0,49.579,49.579,0,49.579,0.0,0.0,0.0,0.0,126.059,8.46,126.3425624285,49.579,0,49.579,76.48,8.46,76.9464878991,135.04
2020-10-23 13:00:00,49.521,0.0,49.521,49.521,0,49.521,0.0,0.0,0.0,0.0,125.981,7.89,126.2278276015,49.521,0,49.521,76.46,7.89,76.8660113444,135.33
2020-10-23 13:30:00,58.373,0.0,58.373,58.373,0,58.373,0.0,0.0,0.0,0.0,127.383,10.82,127.8417032466,58.373,0,58.373,69.01,10.82,69.8530779565,134.89
2020-10-23 14:00:00,76.86,0.0,76.86,76.86,0,76.86,0.0,0.0,0.0,0.0,134.51,13.39,135.1748208802,76.86,0,76.86,57.65,13.39,59.1845807622,134.67
2020-10-23 14:30:00,83.657,0.0,83.657,83.657,0,83.657,0.0,0.0,0.0,0.0,134.407,12.35,134.9731978913,83.657,0,83.657,50.75,12.35,52.231073127,134.67
2020-10-23 15:00:00,65.023,0.0,65.023,65.023,0,65.023,0.0,0.0,0.0,0.0,123.673,12.2,124.2732912938,65.023,0,65.023,58.65,12.2,59.90544633,135.04
2020-10-23 15:30:00,51.728,0.0,51.728,51.728,0,51.728,0.0,0.0,0.0,0.0,110.198,-1.52,110.2084824503,51.728,0,51.728,58.47,-1.52,58.4897538036,132.3
2020-10-23 16:00:00,50.345,0.0,50.345,50.345,0,50.345,0.0,0.0,0.0,0.0,111.535,2.37,111.5601771467,50.345,0,50.345,61.19,2.37,61.2358800051,132.82
2020-10-23 16:30:00,44.656,0.0,44.656,44.656,0,44.656,0.0,0.0,0.0,0.0,112.326,6.3,112.5025345314,44.656,0,44.656,67.67,6.3,67.9626287014,133.62
2020-10-23 17:00:00,42.236,0.0,42.236,42.236,0,42.236,0.0,0.0,0.0,0.0,112.736,6.52,112.9243822033,42.236,0,42.236,70.5,6.52,70.8008502774,132.68
2020-10-23 17:30:00,14.65,0.0,14.65,14.65,0,14.65,0.0,0.0,0.0,0.0,100.46,8.08,100.7844134775,14.65,0,14.65,85.81,8.08,86.1895730353,132.07
2020-10-23 18:00:00,5.316,0.0,5.316,5.316,0,5.316,0.0,0.0,0.0,0.0,100.356,9.5,100.8046464008,5.316,0,5.316,95.04,9.5,95.5136199712,131.73
2020-10-23 18:30:00,3.665,0.0,3.665,3.665,0,3.665,0.0,0.0,0.0,0.0,102.135,5.82,102.3006873144,3.665,0,3.665,98.47,5.82,98.6418435554,132.67
2020-10-23 19:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,102.237,1.22,102.244278906,3.227,0,3.227,99.01,1.22,99.0175161272,133.82
2020-10-23 19:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,101.373,-0.29,101.3734148039,2.963,0,2.963,98.41,-0.29,98.410427293,134.41
2020-10-23 20:00:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,96.149,-2.59,96.1838775523,3.099,0,3.099,93.05,-2.59,93.0860386954,135.06
2020-10-23 20:30:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,91.29,3.5,91.3570692393,3.11,0,3.11,88.18,3.5,88.2494328594,133.27
2020-10-23 21:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,88.088,5.1,88.2355129412,3.318,0,3.318,84.77,5.1,84.9232765501,132.78
2020-10-23 21:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,83.934,3.5,84.0069423084,2.934,0,2.934,81.0,3.5,81.0755820207,133.56
2020-10-23 22:00:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,79.276,1.6400000000000001,79.2929617053,2.806,0,2.806,76.47,1.6400000000000001,76.4875839598,134.09
2020-10-23 22:30:00,4.294,0.0,4.294,4.294,0,4.294,0.0,0.0,0.0,0.0,75.494,-0.16,75.4941695497,4.294,0,4.294,71.2,-0.16,71.2001797751,134.74
2020-10-23 23:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,71.363,-1.52,71.3791858247,3.033,0,3.033,68.33,-1.52,68.3469040996,135.04
2020-10-23 23:30:00,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0,69.559,-2.09,69.5903914416,2.5789999999999997,0,2.5789999999999997,66.98,-2.09,67.0125995616,135.22
2020-10-24 00:00:00,4.161,0.0,4.161,4.161,0,4.161,0.0,0.0,0.0,0.0,66.971,-3.02,67.0390575784,4.161,0,4.161,62.81,-3.02,62.8825611756,135.39
2020-10-24 00:30:00,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0,67.567,-3.38,67.6514884463,2.8369999999999997,0,2.8369999999999997,64.73,-3.38,64.8181864911,135.76
2020-10-24 01:00:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,65.582,-4.1,65.7100351849,2.892,0,2.892,62.69,-4.1,62.8239293582,135.3
2020-10-24 01:30:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,68.471,-3.14,68.5429605503,2.811,0,2.811,65.66,-3.14,65.7350378413,134.45
2020-10-24 02:00:00,3.377,0.0,3.377,3.377,0,3.377,0.0,0.0,0.0,0.0,69.037,-2.92,69.0987248001,3.377,0,3.377,65.66,-2.92,65.7248963483,134.19
2020-10-24 02:30:00,4.081,0.0,4.081,4.081,0,4.081,0.0,0.0,0.0,0.0,69.241,-2.59,69.2894232982,4.081,0,4.081,65.16,-2.59,65.2114537486,134.03
2020-10-24 03:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,68.039,-3.34,68.1209301243,3.029,0,3.029,65.01,-3.34,65.0957425643,134.82
2020-10-24 03:30:00,3.9210000000000003,0.0,3.9210000000000003,3.9210000000000003,0,3.9210000000000003,0.0,0.0,0.0,0.0,64.851,-3.65,64.9536350099,3.9210000000000003,0,3.9210000000000003,60.93,-3.65,61.03922837,134.96
2020-10-24 04:00:00,4.673,0.0,4.673,4.673,0,4.673,0.0,0.0,0.0,0.0,63.403,-3.93,63.5246826753,4.673,0,4.673,58.73,-3.93,58.8613438515,135.1
2020-10-24 04:30:00,4.874,0.0,4.874,4.874,0,4.874,0.0,0.0,0.0,0.0,61.954,-4.04,62.0855838017,4.874,0,4.874,57.08,-4.04,57.2227926617,134.93
2020-10-24 05:00:00,3.527,0.0,3.527,3.527,0,3.527,0.0,0.0,0.0,0.0,60.437,-4.54,60.607281485,3.527,0,3.527,56.91,-4.54,57.0908022364,135.18
2020-10-24 05:30:00,4.615,0.0,4.615,4.615,0,4.615,0.0,0.0,0.0,0.0,61.495,-4.17,61.6362225075,4.615,0,4.615,56.88,-4.17,57.0326511746,134.96
2020-10-24 06:00:00,3.696,0.0,3.696,3.696,0,3.696,0.0,0.0,0.0,0.0,61.146,-3.9,61.2702482123,3.696,0,3.696,57.45,-3.9,57.5822238195,134.96
2020-10-24 06:30:00,8.438,0.0,8.438,8.438,0,8.438,0.0,0.0,0.0,0.0,66.418,-2.63,66.4700505792,8.438,0,8.438,57.98,-2.63,58.0396183654,134.86
2020-10-24 07:00:00,12.826,0.0,12.826,12.826,0,12.826,0.0,0.0,0.0,0.0,72.846,-1.16,72.8552353369,12.826,0,12.826,60.02,-1.16,60.0312085502,135.04
2020-10-24 07:30:00,9.537,0.0,9.537,9.537,0,9.537,0.0,0.0,0.0,0.0,75.277,0.32,75.2776801516,9.537,0,9.537,65.74,0.32,65.7407788211,134.67
2020-10-24 08:00:00,5.022,0.0,5.022,5.022,0,5.022,0.0,0.0,0.0,0.0,77.362,2.48,77.4017405747,5.022,0,5.022,72.34,2.48,72.3824978845,133.78
2020-10-24 08:30:00,3.899,0.0,3.899,3.899,0,3.899,0.0,0.0,0.0,0.0,81.509,3.19,81.5713992831,3.899,0,3.899,77.61,3.19,77.6755315399,133.6
2020-10-24 09:00:00,6.866,0.0,6.866,6.866,0,6.866,0.0,0.0,0.0,0.0,86.576,4.63,86.6997155474,6.866,0,6.866,79.71,4.63,79.8443548412,132.87
2020-10-24 09:30:00,10.247,0.0,10.247,10.247,0,10.247,0.0,0.0,0.0,0.0,91.807,6.09,92.0087677833,10.247,0,10.247,81.56,6.09,81.7870509311,132.52
2020-10-24 10:00:00,12.368,0.0,12.368,12.368,0,12.368,0.0,0.0,0.0,0.0,95.478,6.5600000000000005,95.7030933878,12.368,0,12.368,83.11,6.5600000000000005,83.3684934493,132.44
2020-10-24 10:30:00,11.758,0.0,11.758,11.758,0,11.758,0.0,0.0,0.0,0.0,95.768,6.77,96.0069930995,11.758,0,11.758,84.01,6.77,84.2823409737,132.36
2020-10-24 11:00:00,14.406,0.0,14.406,14.406,0,14.406,0.0,0.0,0.0,0.0,95.596,6.29,95.8027103792,14.406,0,14.406,81.19,6.29,81.4332868058,132.36
2020-10-24 11:30:00,18.392,0.0,18.392,18.392,0,18.392,0.0,0.0,0.0,0.0,97.322,6.2,97.5192887792,18.392,0,18.392,78.93,6.2,79.1731324377,132.47
2020-10-24 12:00:00,20.641,0.0,20.641,20.641,0,20.641,0.0,0.0,0.0,0.0,97.991,6.14,98.1831741237,20.641,0,20.641,77.35,6.14,77.5933122118,132.36
2020-10-24 12:30:00,19.429,0.0,19.429,19.429,0,19.429,0.0,0.0,0.0,0.0,99.149,6.29,99.3483180582,19.429,0,19.429,79.72,6.29,79.9677591283,132.47
2020-10-24 13:00:00,18.761,0.0,18.761,18.761,0,18.761,0.0,0.0,0.0,0.0,98.671,6.31,98.8725560558,18.761,0,18.761,79.91,6.31,80.1587437526,132.47
2020-10-24 13:30:00,17.478,0.0,17.478,17.478,0,17.478,0.0,0.0,0.0,0.0,97.408,5.92,97.5877290647,17.478,0,17.478,79.93,5.92,80.1489319954,132.72
2020-10-24 14:00:00,17.387,0.0,17.387,17.387,0,17.387,0.0,0.0,0.0,0.0,96.397,5.25,96.5398576185,17.387,0,17.387,79.01,5.25,79.1842320162,133.18
2020-10-24 14:30:00,19.625,0.0,19.625,19.625,0,19.625,0.0,0.0,0.0,0.0,97.045,4.8,97.1636353015,19.625,0,19.625,77.42,4.8,77.568656041,133.18
2020-10-24 15:00:00,20.783,0.0,20.783,20.783,0,20.783,0.0,0.0,0.0,0.0,97.753,3.69,97.8226206406,20.783,0,20.783,76.97,3.69,77.0583999315,133.7
2020-10-24 15:30:00,20.361,0.0,20.361,20.361,0,20.361,0.0,0.0,0.0,0.0,97.801,3.41,97.8604296996,20.361,0,20.361,77.44,3.41,77.5150417661,133.7
2020-10-24 16:00:00,12.907,0.0,12.907,12.907,0,12.907,0.0,0.0,0.0,0.0,94.467,3.83,94.5446084608,12.907,0,12.907,81.56,3.83,81.6498775259,133.7
2020-10-24 16:30:00,12.686,0.0,12.686,12.686,0,12.686,0.0,0.0,0.0,0.0,96.966,4.38,97.0648729253,12.686,0,12.686,84.28,4.38,84.3937367344,133.21
2020-10-24 17:00:00,14.797,0.0,14.797,14.797,0,14.797,0.0,0.0,0.0,0.0,102.017,6.07,102.1974226143,14.797,0,14.797,87.22,6.07,87.4309630509,132.3
2020-10-24 17:30:00,13.449,0.0,13.449,13.449,0,13.449,0.0,0.0,0.0,0.0,105.269,8.6,105.6197063099,13.449,0,13.449,91.82,8.6,92.2218650863,131.51
2020-10-24 18:00:00,17.509,0.0,17.509,17.509,0,17.509,0.0,0.0,0.0,0.0,112.089,12.34,112.7662162219,17.509,0,17.509,94.58,12.34,95.3816124837,133.75
2020-10-24 18:30:00,20.355,0.0,20.355,20.355,0,20.355,0.0,0.0,0.0,0.0,115.245,12.8,115.9536546427,20.355,0,20.355,94.89,12.8,95.749423497,134.65
2020-10-24 19:00:00,20.021,0.0,20.021,20.021,0,20.021,0.0,0.0,0.0,0.0,112.631,15.42,113.681654461,20.021,0,20.021,92.61,15.42,93.8849748362,133.33
2020-10-24 19:30:00,19.268,0.0,19.268,19.268,0,19.268,0.0,0.0,0.0,0.0,110.098,16.14,111.2747464792,19.268,0,19.268,90.83,16.14,92.2528509045,133.03
2020-10-24 20:00:00,3.903,0.0,3.903,3.903,0,3.903,0.0,0.0,0.0,0.0,95.723,14.79,96.8588500293,3.903,0,3.903,91.82,14.79,93.0035295029,133.54
2020-10-24 20:30:00,2.625,0.0,2.625,2.625,0,2.625,0.0,0.0,0.0,0.0,89.155,13.32,90.1445307548,2.625,0,2.625,86.53,13.32,87.5492050221,133.68
2020-10-24 21:00:00,2.588,0.0,2.588,2.588,0,2.588,0.0,0.0,0.0,0.0,82.208,11.66,83.0307826291,2.588,0,2.588,79.62,11.66,80.4692487849,133.68
2020-10-24 21:30:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,79.398,10.88,80.1399825555,3.098,0,3.098,76.3,10.88,77.0718132653,133.94
2020-10-24 22:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,75.997,9.49,76.5872320234,3.667,0,3.667,72.33,9.49,72.9499074708,133.84
2020-10-24 22:30:00,3.919,0.0,3.919,3.919,0,3.919,0.0,0.0,0.0,0.0,72.349,8.2,72.8122091479,3.919,0,3.919,68.43,8.2,68.9195538291,134.12
2020-10-24 23:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,67.59,6.67,67.9183112275,2.9,0,2.9,64.69,6.67,65.0329531853,135.01
2020-10-24 23:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,62.558,2.94,62.6270465853,3.178,0,3.178,59.38,2.94,59.4527375316,134.34
2020-10-25 00:00:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,58.903,-2.69,58.9643918734,2.773,0,2.773,56.13,-2.69,56.1944214313,133.31
2020-10-25 00:30:00,10.965,0.0,10.965,10.965,0,10.965,0.0,0.0,0.0,0.0,64.425,-3.04,64.4966838295,10.965,0,10.965,53.46,-3.04,53.546364956,133.31
2020-10-25 01:00:00,12.283,0.0,12.283,12.283,0,12.283,0.0,0.0,0.0,0.0,64.003,-3.38,64.0921868015,12.283,0,12.283,51.72,-3.38,51.8303270296,133.31
2020-10-25 01:30:00,12.678,0.0,12.678,12.678,0,12.678,0.0,0.0,0.0,0.0,67.758,-2.62,67.8086348779,12.678,0,12.678,55.08,-2.62,55.1422777912,132.49
2020-10-25 02:00:00,11.158,0.0,11.158,11.158,0,11.158,0.0,0.0,0.0,0.0,66.678,-2.41,66.7215391309,11.158,0,11.158,55.52,-2.41,55.5722817599,132.49
2020-10-25 02:30:00,4.17,0.0,4.17,4.17,0,4.17,0.0,0.0,0.0,0.0,63.91,-2.18,63.9471696012,4.17,0,4.17,59.74,-2.18,59.7797624619,133.23
2020-10-25 03:00:00,3.11,0.0,3.11,3.11,0,3.11,0.0,0.0,0.0,0.0,61.74,-2.7199999999999998,61.7998867313,3.11,0,3.11,58.63,-2.7199999999999998,58.6930600668,133.6
2020-10-25 03:30:00,4.166,0.0,4.166,4.166,0,4.166,0.0,0.0,0.0,0.0,59.066,-2.96,59.1401213729,4.166,0,4.166,54.9,-2.96,54.979738086,133.05
2020-10-25 04:00:00,11.793,0.0,11.793,11.793,0,11.793,0.0,0.0,0.0,0.0,62.543,-3.32,62.6310565854,11.793,0,11.793,50.75,-3.32,50.8584791357,133.39
2020-10-25 04:30:00,12.286,0.0,12.286,12.286,0,12.286,0.0,0.0,0.0,0.0,60.816,-3.21,60.9006564497,12.286,0,12.286,48.53,-3.21,48.6360463031,133.39
2020-10-25 05:00:00,9.352,0.0,9.352,9.352,0,9.352,0.0,0.0,0.0,0.0,57.872,-3.5300000000000002,57.9795591911,9.352,0,9.352,48.52,-3.5300000000000002,48.6482404615,133.97
2020-10-25 05:30:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,52.652,-3.58,52.7735682326,3.172,0,3.172,49.48,-3.58,49.6093418622,133.56
2020-10-25 06:00:00,3.786,0.0,3.786,3.786,0,3.786,0.0,0.0,0.0,0.0,53.226,-3.47,53.3389911416,3.786,0,3.786,49.44,-3.47,49.5616232583,133.7
2020-10-25 06:30:00,12.591,0.0,12.591,12.591,0,12.591,0.0,0.0,0.0,0.0,60.001,-2.83,60.0677026446,12.591,0,12.591,47.41,-2.83,47.4943891423,133.7
2020-10-25 07:00:00,12.572,0.0,12.572,12.572,0,12.572,0.0,0.0,0.0,0.0,62.102,-2.56,62.1547424096,12.572,0,12.572,49.53,-2.56,49.596113759,133.7
2020-10-25 07:30:00,13.942,0.0,13.942,13.942,0,13.942,0.0,0.0,0.0,0.0,66.782,-1.99,66.8116428776,13.942,0,13.942,52.84,-1.99,52.8774592809,133.57
2020-10-25 08:00:00,12.43,0.0,12.43,12.43,0,12.43,0.0,0.0,0.0,0.0,71.17,-1.27,71.1813304175,12.43,0,12.43,58.74,-1.27,58.7537275413,133.0
2020-10-25 08:30:00,15.681000000000001,0.0,15.681000000000001,15.681000000000001,0,15.681000000000001,0.0,0.0,0.0,0.0,77.441,-0.62,77.4434818497,15.681000000000001,0,15.681000000000001,61.76,-0.62,61.7631119682,132.55
2020-10-25 09:00:00,15.348,0.0,15.348,15.348,0,15.348,0.0,0.0,0.0,0.0,81.058,0.72,81.0611976472,15.348,0,15.348,65.71,0.72,65.7139444867,132.11
2020-10-25 09:30:00,37.578,0.0,37.578,37.578,0,37.578,0.0,0.0,0.0,0.0,98.418,2.11,98.4406157234,37.578,0,37.578,60.84,2.11,60.8765775976,132.11
2020-10-25 10:00:00,41.771,0.0,41.771,41.771,0,41.771,0.0,0.0,0.0,0.0,104.951,4.06,105.0295006224,41.771,0,41.771,63.18,4.06,63.3103151153,132.11
2020-10-25 10:30:00,54.508,0.0,54.508,54.508,0,54.508,0.0,0.0,0.0,0.0,114.938,5.66,115.0772759671,54.508,0,54.508,60.43,5.66,60.6944849224,132.11
2020-10-25 11:00:00,66.626,0.0,66.626,66.626,0,66.626,0.0,0.0,0.0,0.0,120.566,6.04,120.7171982611,66.626,0,66.626,53.94,6.04,54.2771148828,131.98
2020-10-25 11:30:00,98.89,0.0,98.89,98.89,0,98.89,0.0,0.0,0.0,0.0,141.18,6.4,141.3249885901,98.89,0,98.89,42.29,6.4,42.7715337579,132.33
2020-10-25 12:00:00,98.754,0.0,98.754,98.754,0,98.754,0.0,0.0,0.0,0.0,141.014,7.0,141.1876347135,98.754,0,98.754,42.26,7.0,42.8358214582,132.33
2020-10-25 12:30:00,110.297,0.0,110.297,110.297,0,110.297,0.0,0.0,0.0,0.0,141.197,5.88,141.3193801607,110.297,0,110.297,30.9,5.88,31.4544813977,132.22
2020-10-25 13:00:00,124.616,0.0,124.616,124.616,0,124.616,0.0,0.0,0.0,0.0,151.706,6.89,151.8623802526,124.616,0,124.616,27.09,6.89,27.9524632188,132.45
2020-10-25 13:30:00,99.742,0.0,99.742,99.742,0,99.742,0.0,0.0,0.0,0.0,143.592,6.85,143.7552954294,99.742,0,99.742,43.85,6.85,44.3818093367,132.37
2020-10-25 14:00:00,79.496,0.0,79.496,79.496,0,79.496,0.0,0.0,0.0,0.0,131.906,5.34,132.0140463587,79.496,0,79.496,52.41,5.34,52.6813410991,132.68
2020-10-25 14:30:00,81.049,0.0,81.049,81.049,0,81.049,0.0,0.0,0.0,0.0,132.149,5.46,132.2617473081,81.049,0,81.049,51.1,5.46,51.3908707846,132.68
2020-10-25 15:00:00,67.453,0.0,67.453,67.453,0,67.453,0.0,0.0,0.0,0.0,120.813,3.88,120.875288496,67.453,0,67.453,53.36,3.88,53.5008784975,133.01
2020-10-25 15:30:00,52.762,0.0,52.762,52.762,0,52.762,0.0,0.0,0.0,0.0,113.302,3.93,113.3701376201,52.762,0,52.762,60.54,3.93,60.6674253616,132.44
2020-10-25 16:00:00,51.024,0.0,51.024,51.024,0,51.024,0.0,0.0,0.0,0.0,109.074,2.42,109.1008426915,51.024,0,51.024,58.05,2.42,58.1004208246,131.83
2020-10-25 16:30:00,50.76,0.0,50.76,50.76,0,50.76,0.0,0.0,0.0,0.0,110.92,3.77,110.9840497549,50.76,0,50.76,60.16,3.77,60.2780100866,133.84
2020-10-25 17:00:00,13.583,0.0,13.583,13.583,0,13.583,0.0,0.0,0.0,0.0,93.603,5.21,93.7478837574,13.583,0,13.583,80.02,5.21,80.1894288544,133.04
2020-10-25 17:30:00,11.36,0.0,11.36,11.36,0,11.36,0.0,0.0,0.0,0.0,98.45,-3.9699999999999998,98.5300126865,11.36,0,11.36,87.09,-3.9699999999999998,87.1804393198,132.27
2020-10-25 18:00:00,22.056,0.0,22.056,22.056,0,22.056,0.0,0.0,0.0,0.0,111.756,-2.1,111.7757287429,22.056,0,22.056,89.7,-2.1,89.7245785724,132.08
2020-10-25 18:30:00,19.306,0.0,19.306,19.306,0,19.306,0.0,0.0,0.0,0.0,116.526,0.91,116.5295532301,19.306,0,19.306,97.22,0.91,97.2242588041,132.44
2020-10-25 19:00:00,19.29,0.0,19.29,19.29,0,19.29,0.0,0.0,0.0,0.0,119.78,1.1400000000000001,119.7854248229,19.29,0,19.29,100.49,1.1400000000000001,100.496466107,133.24
2020-10-25 19:30:00,19.275,0.0,19.275,19.275,0,19.275,0.0,0.0,0.0,0.0,117.595,-0.64,117.5967415577,19.275,0,19.275,98.32,-0.64,98.3220829722,133.34
2020-10-25 20:00:00,15.188,0.0,15.188,15.188,0,15.188,0.0,0.0,0.0,0.0,111.078,-3.14,111.1223725629,15.188,0,15.188,95.89,-3.14,95.9413972173,133.75
2020-10-25 20:30:00,12.72,0.0,12.72,12.72,0,12.72,0.0,0.0,0.0,0.0,102.6,-3.94,102.6756232024,12.72,0,12.72,89.88,-3.94,89.9663159188,134.16
2020-10-25 21:00:00,12.913,0.0,12.913,12.913,0,12.913,0.0,0.0,0.0,0.0,97.663,-5.32,97.8077909422,12.913,0,12.913,84.75,-5.32,84.9168116453,134.41
2020-10-25 21:30:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,88.793,-6.72,89.0469272294,3.303,0,3.303,85.49,-6.72,85.7537083746,134.65
2020-10-25 22:00:00,2.922,0.0,2.922,2.922,0,2.922,0.0,0.0,0.0,0.0,84.042,-8.16,84.4372155154,2.922,0,2.922,81.12,-8.16,81.529381207,135.15
2020-10-25 22:30:00,4.125,0.0,4.125,4.125,0,4.125,0.0,0.0,0.0,0.0,79.935,-9.32,80.4764973455,4.125,0,4.125,75.81,-9.32,76.3807469196,132.63
2020-10-25 23:00:00,2.701,0.0,2.701,2.701,0,2.701,0.0,0.0,0.0,0.0,76.031,-10.92,76.8111929409,2.701,0,2.701,73.33,-10.92,74.1386221884,133.26
2020-10-25 23:30:00,12.129,0.0,12.129,12.129,0,12.129,0.0,0.0,0.0,0.0,77.669,-0.79,77.6730175865,12.129,0,12.129,65.54,-0.79,65.5447610416,133.26
2020-10-26 00:00:00,4.281,0.0,4.281,4.281,0,4.281,0.0,0.0,0.0,0.0,68.951,-2.48,68.9955853733,4.281,0,4.281,64.67,-2.48,64.7175347182,133.33
2020-10-26 00:30:00,10.003,0.0,10.003,10.003,0,10.003,0.0,0.0,0.0,0.0,71.063,-1.0,71.070035662,10.003,0,10.003,61.06,-1.0,61.0681881179,132.79
2020-10-26 01:00:00,13.114,0.0,13.114,13.114,0,13.114,0.0,0.0,0.0,0.0,74.354,-0.78,74.3580911267,13.114,0,13.114,61.24,-0.78,61.2449671402,132.79
2020-10-26 01:30:00,9.294,0.0,9.294,9.294,0,9.294,0.0,0.0,0.0,0.0,70.214,-1.5899999999999999,70.2320005126,9.294,0,9.294,60.92,-1.5899999999999999,60.940745811,133.09
2020-10-26 02:00:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,63.99,-2.35,64.033136734,3.65,0,3.65,60.34,-2.35,60.3857441786,133.48
2020-10-26 02:30:00,12.05,0.0,12.05,12.05,0,12.05,0.0,0.0,0.0,0.0,68.58,-2.77,68.6359184393,12.05,0,12.05,56.53,-2.77,56.5978250466,133.24
2020-10-26 03:00:00,13.855,0.0,13.855,13.855,0,13.855,0.0,0.0,0.0,0.0,68.455,-2.92,68.5172491056,13.855,0,13.855,54.6,-2.92,54.6780248363,133.36
2020-10-26 03:30:00,14.603,0.0,14.603,14.603,0,14.603,0.0,0.0,0.0,0.0,66.713,-3.07,66.7836002998,14.603,0,14.603,52.11,-3.07,52.2003544049,133.58
2020-10-26 04:00:00,12.839,0.0,12.839,12.839,0,12.839,0.0,0.0,0.0,0.0,64.309,-3.35,64.3961953923,12.839,0,12.839,51.47,-3.35,51.5789046026,134.0
2020-10-26 04:30:00,7.991,0.0,7.991,7.991,0,7.991,0.0,0.0,0.0,0.0,61.121,-3.58,61.2257547197,7.991,0,7.991,53.13,-3.58,53.2504769932,134.16
2020-10-26 05:00:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,57.624,-3.48,57.7289855792,3.014,0,3.014,54.61,-3.48,54.7207684522,134.08
2020-10-26 05:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,61.197,-2.86,61.2637936223,2.707,0,2.707,58.49,-2.86,58.5598813182,133.9
2020-10-26 06:00:00,3.34,0.0,3.34,3.34,0,3.34,0.0,0.0,0.0,0.0,62.8,-1.48,62.8174370697,3.34,0,3.34,59.46,-1.48,59.4784162533,133.43
2020-10-26 06:30:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,70.552,1.34,70.5647242183,3.222,0,3.222,67.33,1.34,67.3433330033,132.7
2020-10-26 07:00:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,75.797,4.4,75.9246021326,2.667,0,2.667,73.13,4.4,73.2622474403,131.54
2020-10-26 07:30:00,5.345,0.0,5.345,5.345,0,5.345,0.0,0.0,0.0,0.0,82.475,-2.35,82.5084730497,5.345,0,5.345,77.13,-2.35,77.1657916437,133.62
2020-10-26 08:00:00,8.232,0.0,8.232,8.232,0,8.232,0.0,0.0,0.0,0.0,91.632,-2.48,91.6655541848,8.232,0,8.232,83.4,-2.48,83.4368647541,133.62
2020-10-26 08:30:00,16.439,0.0,16.439,16.439,0,16.439,0.0,0.0,0.0,0.0,100.539,-0.47000000000000003,100.5400985727,16.439,0,16.439,84.1,-0.47000000000000003,84.1013133072,132.81
2020-10-26 09:00:00,22.135,0.0,22.135,22.135,0,22.135,0.0,0.0,0.0,0.0,107.815,1.29,107.8227171101,22.135,0,22.135,85.68,1.29,85.6897105842,132.52
2020-10-26 09:30:00,33.91,0.0,33.91,33.91,0,33.91,0.0,0.0,0.0,0.0,116.0,1.92,116.015888567,33.91,0,33.91,82.09,1.92,82.1124503349,132.72
2020-10-26 10:00:00,55.473,0.0,55.473,55.473,0,55.473,0.0,0.0,0.0,0.0,128.053,2.25,128.0727656803,55.473,0,55.473,72.58,2.25,72.6148669351,133.43
2020-10-26 10:30:00,76.25,0.0,76.25,76.25,0,76.25,0.0,0.0,0.0,0.0,137.63,1.82,137.6420331875,76.25,0,76.25,61.38,1.82,61.4069768023,133.91
2020-10-26 11:00:00,88.359,0.0,88.359,88.359,0,88.359,0.0,0.0,0.0,0.0,144.469,1.97,144.4824309769,88.359,0,88.359,56.11,1.97,56.1445723111,134.05
2020-10-26 11:30:00,90.586,0.0,90.586,90.586,0,90.586,0.0,0.0,0.0,0.0,141.936,1.25,141.9415041346,90.586,0,90.586,51.35,1.25,51.365211963,134.05
2020-10-26 12:00:00,86.935,0.0,86.935,86.935,0,86.935,0.0,0.0,0.0,0.0,143.385,1.85,143.3969341548,86.935,0,86.935,56.45,1.85,56.4803063023,133.89
2020-10-26 12:30:00,80.206,0.0,80.206,80.206,0,80.206,0.0,0.0,0.0,0.0,140.976,2.2800000000000002,140.9944359753,80.206,0,80.206,60.77,2.2800000000000002,60.8127560632,133.99
2020-10-26 13:00:00,88.386,0.0,88.386,88.386,0,88.386,0.0,0.0,0.0,0.0,142.516,1.13,142.5204797775,88.386,0,88.386,54.13,1.13,54.1417934686,134.84
2020-10-26 13:30:00,92.525,0.0,92.525,92.525,0,92.525,0.0,0.0,0.0,0.0,143.095,-0.5700000000000001,143.0961352553,92.525,0,92.525,50.57,-0.5700000000000001,50.5732122769,135.34
2020-10-26 14:00:00,84.547,0.0,84.547,84.547,0,84.547,0.0,0.0,0.0,0.0,134.697,-1.2,134.7023452246,84.547,0,84.547,50.15,-1.2,50.1643548748,135.34
2020-10-26 14:30:00,87.767,0.0,87.767,87.767,0,87.767,0.0,0.0,0.0,0.0,134.307,-1.04,134.3110265354,87.767,0,87.767,46.54,-1.04,46.5516186614,135.26
2020-10-26 15:00:00,56.65,0.0,56.65,56.65,0,56.65,0.0,0.0,0.0,0.0,118.2,5.83,118.3436897346,56.65,0,56.65,61.55,5.83,61.8254915063,133.24
2020-10-26 15:30:00,39.906,0.0,39.906,39.906,0,39.906,0.0,0.0,0.0,0.0,109.666,9.4,110.0681223425,39.906,0,39.906,69.76,9.4,70.3904652634,133.39
2020-10-26 16:00:00,29.152,0.0,29.152,29.152,0,29.152,0.0,0.0,0.0,0.0,105.432,10.87,105.9908652856,29.152,0,29.152,76.28,10.87,77.050602204,133.21
2020-10-26 16:30:00,11.05,0.0,11.05,11.05,0,11.05,0.0,0.0,0.0,0.0,100.86,12.2,101.5951750823,11.05,0,11.05,89.81,12.2,90.6348503612,132.44
2020-10-26 17:00:00,8.085,0.0,8.085,8.085,0,8.085,0.0,0.0,0.0,0.0,105.905,10.8,106.4542578998,8.085,0,8.085,97.82,10.8,98.414391224,132.33
2020-10-26 17:30:00,24.695,0.0,24.695,24.695,0,24.695,0.0,0.0,0.0,0.0,125.525,5.15,125.6306018652,24.695,0,24.695,100.83,5.15,100.9614352117,133.48
2020-10-26 18:00:00,23.364,0.0,23.364,23.364,0,23.364,0.0,0.0,0.0,0.0,126.864,4.83,126.9559112291,23.364,0,23.364,103.5,4.83,103.6126387078,132.85
2020-10-26 18:30:00,23.394,0.0,23.394,23.394,0,23.394,0.0,0.0,0.0,0.0,123.124,5.28,123.2371606943,23.394,0,23.394,99.73,5.28,99.8696715725,134.12
2020-10-26 19:00:00,22.443,0.0,22.443,22.443,0,22.443,0.0,0.0,0.0,0.0,116.123,4.72,116.2188862836,22.443,0,22.443,93.68,4.72,93.7988315492,134.68
2020-10-26 19:30:00,11.298,0.0,11.298,11.298,0,11.298,0.0,0.0,0.0,0.0,104.918,8.51,105.2625613597,11.298,0,11.298,93.62,8.51,94.0059811927,133.18
2020-10-26 20:00:00,11.311,0.0,11.311,11.311,0,11.311,0.0,0.0,0.0,0.0,100.221,8.25,100.5599887679,11.311,0,11.311,88.91,8.25,89.2919402858,134.25
2020-10-26 20:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,91.217,7.27,91.5062510925,3.427,0,3.427,87.79,7.27,88.0905045961,135.12
2020-10-26 21:00:00,3.773,0.0,3.773,3.773,0,3.773,0.0,0.0,0.0,0.0,86.823,2.29,86.8531946966,3.773,0,3.773,83.05,2.29,83.0815659458,134.1
2020-10-26 21:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,81.729,-0.01,81.7290006118,3.3890000000000002,0,3.3890000000000002,78.34,-0.01,78.3400006382,135.31
2020-10-26 22:00:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,76.956,-7.66,77.3362886102,3.076,0,3.076,73.88,-7.66,74.2760392051,133.51
2020-10-26 22:30:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,70.679,-9.59,71.3266369668,2.589,0,2.589,68.09,-9.59,68.7620258573,134.48
2020-10-26 23:00:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,67.26,-11.02,68.1567898305,2.65,0,2.65,64.61,-11.02,65.5430583662,134.28
2020-10-26 23:30:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,65.095,-12.02,66.1954637796,2.675,0,2.675,62.42,-12.02,63.5667900715,134.85
2020-10-27 00:00:00,2.597,0.0,2.597,2.597,0,2.597,0.0,0.0,0.0,0.0,62.617,-12.36,63.8252167172,2.597,0,2.597,60.02,-12.36,61.2794419035,134.93
2020-10-27 00:30:00,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0,70.139,-11.21,71.0291730277,2.759,0,2.759,67.38,-11.21,68.3061380844,134.44
2020-10-27 01:00:00,3.113,0.0,3.113,3.113,0,3.113,0.0,0.0,0.0,0.0,71.453,-10.89,72.2780970212,3.113,0,3.113,68.34,-10.89,69.2022232302,133.83
2020-10-27 01:30:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,70.292,-11.54,71.2329759592,2.762,0,2.762,67.53,-11.54,68.5089227765,134.71
2020-10-27 02:00:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,68.061,-6.45,68.3659434295,3.561,0,3.561,64.5,-6.45,64.8216977562,133.0
2020-10-27 02:30:00,4.041,0.0,4.041,4.041,0,4.041,0.0,0.0,0.0,0.0,67.311,-6.57,67.6308777187,4.041,0,4.041,63.27,-6.57,63.6102020119,133.29
2020-10-27 03:00:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,65.877,-6.77,66.2239535893,3.077,0,3.077,62.8,-6.77,63.1638575453,133.95
2020-10-27 03:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,64.086,-7.13,64.4814104684,3.106,0,3.106,60.98,-7.13,61.3954175814,134.11
2020-10-27 04:00:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,63.203,-6.14,63.5005418008,2.793,0,2.793,60.41,-6.14,60.7212294013,134.28
2020-10-27 04:30:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,62.61,-2.81,62.6730260958,3.56,0,3.56,59.05,-2.81,59.1168216331,133.54
2020-10-27 05:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,62.292,-2.33,62.3355609905,2.992,0,2.992,59.3,-2.33,59.3457572199,133.07
2020-10-27 05:30:00,2.794,0.0,2.794,2.794,0,2.794,0.0,0.0,0.0,0.0,65.484,-1.65,65.5047842222,2.794,0,2.794,62.69,-1.65,62.7117102302,132.81
2020-10-27 06:00:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,67.852,0.30000000000000004,67.8526632049,3.052,0,3.052,64.8,0.30000000000000004,64.8006944407,132.66
2020-10-27 06:30:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,76.188,1.37,76.200316561,2.808,0,2.808,73.38,1.37,73.3927877928,133.67
2020-10-27 07:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,79.364,-3.89,79.459276337,3.154,0,3.154,76.21,-3.89,76.3092143846,132.63
2020-10-27 07:30:00,4.432,0.0,4.432,4.432,0,4.432,0.0,0.0,0.0,0.0,83.452,-0.6000000000000001,83.4541569007,4.432,0,4.432,79.02,-0.6000000000000001,79.0222778715,132.29
2020-10-27 08:00:00,5.998,0.0,5.998,5.998,0,5.998,0.0,0.0,0.0,0.0,88.288,3.18,88.3452508288,5.998,0,5.998,82.29,3.18,82.3514207528,132.37
2020-10-27 08:30:00,9.28,0.0,9.28,9.28,0,9.28,0.0,0.0,0.0,0.0,95.52,20.8,97.7584287926,9.28,0,9.28,86.24,20.8,88.712894215,133.39
2020-10-27 09:00:00,13.09,0.0,13.09,13.09,0,13.09,0.0,0.0,0.0,0.0,101.77,22.36,104.1974207934,13.09,0,13.09,88.68,22.36,91.455519243,132.44
2020-10-27 09:30:00,20.267,0.0,20.267,20.267,0,20.267,0.0,0.0,0.0,0.0,107.187,23.2,109.6690155377,20.267,0,20.267,86.92,23.2,89.9629168046,132.6
2020-10-27 10:00:00,23.344,0.0,23.344,23.344,0,23.344,0.0,0.0,0.0,0.0,108.884,23.05,111.2970258183,23.344,0,23.344,85.54,23.05,88.5911626518,132.79
2020-10-27 10:30:00,25.361,0.0,25.361,25.361,0,25.361,0.0,0.0,0.0,0.0,109.151,22.67,111.4803556731,25.361,0,25.361,83.79,22.67,86.8026094078,133.18
2020-10-27 11:00:00,28.991,0.0,28.991,28.991,0,28.991,0.0,0.0,0.0,0.0,110.761,22.25,112.973720931,28.991,0,28.991,81.77,22.25,84.7431141745,133.65
2020-10-27 11:30:00,33.167,0.0,33.167,33.167,0,33.167,0.0,0.0,0.0,0.0,112.787,22.32,114.9743004719,33.167,0,33.167,79.62,22.32,82.6893390952,133.65
2020-10-27 12:00:00,31.266,0.0,31.266,31.266,0,31.266,0.0,0.0,0.0,0.0,111.426,22.57,113.6888665437,31.266,0,31.266,80.16,22.57,83.2768305113,133.65
2020-10-27 12:30:00,46.238,0.0,46.238,46.238,0,46.238,0.0,0.0,0.0,0.0,120.668,21.69,122.6018854831,46.238,0,46.238,74.43,21.69,77.5260020896,133.18
2020-10-27 13:00:00,54.533,0.0,54.533,54.533,0,54.533,0.0,0.0,0.0,0.0,126.213,21.65,128.0564089337,54.533,0,54.533,71.68,21.65,74.8782004324,133.56
2020-10-27 13:30:00,37.817,0.0,37.817,37.817,0,37.817,0.0,0.0,0.0,0.0,116.307,20.82,118.1557897396,37.817,0,37.817,78.49,20.82,81.2043871968,134.57
2020-10-27 14:00:00,33.086,0.0,33.086,33.086,0,33.086,0.0,0.0,0.0,0.0,111.706,20.58,113.5859447115,33.086,0,33.086,78.62,20.58,81.2689411768,135.59
2020-10-27 14:30:00,48.88,0.0,48.88,48.88,0,48.88,0.0,0.0,0.0,0.0,116.54,18.74,118.037109419,48.88,0,48.88,67.66,18.74,70.207287371,135.41
2020-10-27 15:00:00,49.501,0.0,49.501,49.501,0,49.501,0.0,0.0,0.0,0.0,114.291,11.48,114.8661093665,49.501,0,49.501,64.79,11.48,65.7991983234,133.16
2020-10-27 15:30:00,39.61,0.0,39.61,39.61,0,39.61,0.0,0.0,0.0,0.0,108.92,11.83,109.560555402,39.61,0,39.61,69.31,11.83,70.3123388887,133.25
2020-10-27 16:00:00,24.149,0.0,24.149,24.149,0,24.149,0.0,0.0,0.0,0.0,100.979,12.58,101.759593361,24.149,0,24.149,76.83,12.58,77.8531007732,132.94
2020-10-27 16:30:00,13.358,0.0,13.358,13.358,0,13.358,0.0,0.0,0.0,0.0,98.148,8.58,98.5223137365,13.358,0,13.358,84.79,8.58,85.2230045234,133.06
2020-10-27 17:00:00,12.952,0.0,12.952,12.952,0,12.952,0.0,0.0,0.0,0.0,104.312,4.63,104.4147031984,12.952,0,12.952,91.36,4.63,91.4772458046,133.46
2020-10-27 17:30:00,11.616,0.0,11.616,11.616,0,11.616,0.0,0.0,0.0,0.0,115.006,7.78,115.2688528441,11.616,0,11.616,103.39,7.78,103.6823056264,132.09
2020-10-27 18:00:00,12.145,0.0,12.145,12.145,0,12.145,0.0,0.0,0.0,0.0,118.465,8.66,118.7811088726,12.145,0,12.145,106.32,8.66,106.6721050697,131.6
2020-10-27 18:30:00,11.77,0.0,11.77,11.77,0,11.77,0.0,0.0,0.0,0.0,116.32,7.41,116.5557827823,11.77,0,11.77,104.55,7.41,104.8122635954,132.03
2020-10-27 19:00:00,3.117,0.0,3.117,3.117,0,3.117,0.0,0.0,0.0,0.0,106.167,5.34,106.3012111361,3.117,0,3.117,103.05,5.34,103.1882653212,132.6
2020-10-27 19:30:00,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0,101.602,3.62,101.6664684348,2.222,0,2.222,99.38,3.62,99.4459089153,132.3
2020-10-27 20:00:00,2.106,0.0,2.106,2.106,0,2.106,0.0,0.0,0.0,0.0,97.116,1.72,97.1312300756,2.106,0,2.106,95.01,1.72,95.0255676121,132.62
2020-10-27 20:30:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,94.473,-0.61,94.4749693252,2.773,0,2.773,91.7,-0.61,91.7020288761,133.19
2020-10-27 21:00:00,2.199,0.0,2.199,2.199,0,2.199,0.0,0.0,0.0,0.0,90.079,-3.01,90.1292757155,2.199,0,2.199,87.88,-3.01,87.9315330243,134.12
2020-10-27 21:30:00,1.948,0.0,1.948,1.948,0,1.948,0.0,0.0,0.0,0.0,85.598,-5.29,85.7613065665,1.948,0,1.948,83.65,-5.29,83.8171020735,134.58
2020-10-27 22:00:00,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0,80.66,-5.0,80.8148228978,2.6,0,2.6,78.06,-5.0,78.2199693173,134.58
2020-10-27 22:30:00,2.033,0.0,2.033,2.033,0,2.033,0.0,0.0,0.0,0.0,72.903,2.91,72.9610547416,2.033,0,2.033,70.87,2.91,70.9297187362,132.71
2020-10-27 23:00:00,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0,66.487,1.71,66.5089863778,2.287,0,2.287,64.2,1.71,64.2227693268,132.09
2020-10-27 23:30:00,2.152,0.0,2.152,2.152,0,2.152,0.0,0.0,0.0,0.0,64.682,0.96,64.6891236917,2.152,0,2.152,62.53,0.96,62.5373688286,132.28
2020-10-28 00:00:00,1.799,0.0,1.799,1.799,0,1.799,0.0,0.0,0.0,0.0,62.749,0.33,62.7498677369,1.799,0,1.799,60.95,0.33,60.9508933487,132.95
2020-10-28 00:30:00,2.081,0.0,2.081,2.081,0,2.081,0.0,0.0,0.0,0.0,69.411,1.78,69.4338197207,2.081,0,2.081,67.33,1.78,67.3535247778,132.34
2020-10-28 01:00:00,4.246,0.0,4.246,4.246,0,4.246,0.0,0.0,0.0,0.0,70.576,1.94,70.6026584202,4.246,0,4.246,66.33,1.94,66.3583642053,132.34
2020-10-28 01:30:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,68.087,1.02,68.0946397964,3.407,0,3.407,64.68,1.02,64.6880421716,132.67
2020-10-28 02:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,66.057,0.36,66.0579809637,2.967,0,2.967,63.09,0.36,63.0910270958,133.07
2020-10-28 02:30:00,2.492,0.0,2.492,2.492,0,2.492,0.0,0.0,0.0,0.0,65.292,0.36,65.2929924571,2.492,0,2.492,62.8,0.36,62.8010318387,133.48
2020-10-28 03:00:00,1.822,0.0,1.822,1.822,0,1.822,0.0,0.0,0.0,0.0,64.412,0.31,64.4127459747,1.822,0,1.822,62.59,0.31,62.5907676898,133.9
2020-10-28 03:30:00,1.784,0.0,1.784,1.784,0,1.784,0.0,0.0,0.0,0.0,62.834,0.14,62.8341559663,1.784,0,1.784,61.05,0.14,61.0501605239,134.26
2020-10-28 04:00:00,1.77,0.0,1.77,1.77,0,1.77,0.0,0.0,0.0,0.0,61.22,-0.54,61.2223815283,1.77,0,1.77,59.45,-0.54,59.4524524305,134.57
2020-10-28 04:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,59.295,-0.59,59.2979352507,2.965,0,2.965,56.33,-0.59,56.3330897431,134.25
2020-10-28 05:00:00,2.311,0.0,2.311,2.311,0,2.311,0.0,0.0,0.0,0.0,59.201,-0.36,59.202094566,2.311,0,2.311,56.89,-0.36,56.8911390289,134.03
2020-10-28 05:30:00,1.776,0.0,1.776,1.776,0,1.776,0.0,0.0,0.0,0.0,63.076,0.32,63.076811714,1.776,0,1.776,61.3,0.32,61.3008352309,133.71
2020-10-28 06:00:00,4.322,0.0,4.322,4.322,0,4.322,0.0,0.0,0.0,0.0,66.172,1.72,66.1943500912,4.322,0,4.322,61.85,1.72,61.8739113036,132.38
2020-10-28 06:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,72.688,2.51,72.7313236783,2.848,0,2.848,69.84,2.51,69.8850892537,134.25
2020-10-28 07:00:00,1.799,0.0,1.799,1.799,0,1.799,0.0,0.0,0.0,0.0,77.069,3.94,77.16964663,1.799,0,1.799,75.27,3.94,75.3730488968,135.22
2020-10-28 07:30:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,80.59,6.5600000000000005,80.8565501366,3.2,0,3.2,77.39,6.5600000000000005,77.6675331139,135.04
2020-10-28 08:00:00,7.839,0.0,7.839,7.839,0,7.839,0.0,0.0,0.0,0.0,86.719,8.49,87.1336046597,7.839,0,7.839,78.88,8.49,79.3355815508,134.38
2020-10-28 08:30:00,14.098,0.0,14.098,14.098,0,14.098,0.0,0.0,0.0,0.0,93.708,10.41,94.2844492162,14.098,0,14.098,79.61,10.41,80.2877338078,133.97
2020-10-28 09:00:00,19.135,0.0,19.135,19.135,0,19.135,0.0,0.0,0.0,0.0,99.275,11.66,99.9573970499,19.135,0,19.135,80.14,11.66,80.98379591,133.79
2020-10-28 09:30:00,22.67,0.0,22.67,22.67,0,22.67,0.0,0.0,0.0,0.0,103.81,12.25,104.530275997,22.67,0,22.67,81.14,12.25,82.0595034106,133.42
2020-10-28 10:00:00,30.837,0.0,30.837,30.837,0,30.837,0.0,0.0,0.0,0.0,108.557,11.85,109.2018532306,30.837,0,30.837,77.72,11.85,78.618197003,133.69
2020-10-28 10:30:00,37.685,0.0,37.685,37.685,0,37.685,0.0,0.0,0.0,0.0,110.855,11.16,111.4153338863,37.685,0,37.685,73.17,11.16,74.0161772858,134.41
2020-10-28 11:00:00,38.464,0.0,38.464,38.464,0,38.464,0.0,0.0,0.0,0.0,112.254,11.43,112.83441592,38.464,0,38.464,73.79,11.43,74.6700006696,134.31
2020-10-28 11:30:00,37.77,0.0,37.77,37.77,0,37.77,0.0,0.0,0.0,0.0,112.06,11.51,112.6495614727,37.77,0,37.77,74.29,11.51,75.1763539951,133.95
2020-10-28 12:00:00,49.354,0.0,49.354,49.354,0,49.354,0.0,0.0,0.0,0.0,116.264,10.9,116.7738313836,49.354,0,49.354,66.91,10.9,67.7920209169,134.14
2020-10-28 12:30:00,69.742,0.0,69.742,69.742,0,69.742,0.0,0.0,0.0,0.0,127.502,10.64,127.9451820273,69.742,0,69.742,57.76,10.64,58.7318244225,134.58
2020-10-28 13:00:00,32.175,0.0,32.175,32.175,0,32.175,0.0,0.0,0.0,0.0,112.485,12.38,113.1642153024,32.175,0,32.175,80.31,12.38,81.2586026215,134.0
2020-10-28 13:30:00,43.572,0.0,43.572,43.572,0,43.572,0.0,0.0,0.0,0.0,117.522,11.26,118.0601883956,43.572,0,43.572,73.95,11.26,74.802340204,134.28
2020-10-28 14:00:00,53.454,0.0,53.454,53.454,0,53.454,0.0,0.0,0.0,0.0,127.834,12.03,128.3988023932,53.454,0,53.454,74.38,12.03,75.3465679378,134.77
2020-10-28 14:30:00,35.029,0.0,35.029,35.029,0,35.029,0.0,0.0,0.0,0.0,119.719,12.64,120.3844199263,35.029,0,35.029,84.69,12.64,85.6280660765,134.68
2020-10-28 15:00:00,28.859,0.0,28.859,28.859,0,28.859,0.0,0.0,0.0,0.0,104.089,9.53,104.5243551571,28.859,0,28.859,75.23,9.53,75.8312191647,135.15
2020-10-28 15:30:00,28.938,0.0,28.938,28.938,0,28.938,0.0,0.0,0.0,0.0,105.308,10.01,105.782677996,28.938,0,28.938,76.37,10.01,77.0232237705,134.9
2020-10-28 16:00:00,19.573,0.0,19.573,19.573,0,19.573,0.0,0.0,0.0,0.0,103.003,10.63,103.5500599179,19.573,0,19.573,83.43,10.63,84.1044695602,134.66
2020-10-28 16:30:00,16.486,0.0,16.486,16.486,0,16.486,0.0,0.0,0.0,0.0,107.636,11.55,108.2539190792,16.486,0,16.486,91.15,11.55,91.8788604631,134.32
2020-10-28 17:00:00,11.011,0.0,11.011,11.011,0,11.011,0.0,0.0,0.0,0.0,113.691,14.72,114.6399663337,11.011,0,11.011,102.68,14.72,103.7297488669,133.25
2020-10-28 17:30:00,23.679,0.0,23.679,23.679,0,23.679,0.0,0.0,0.0,0.0,131.359,17.63,132.53680161,23.679,0,23.679,107.68,17.63,109.1136989566,132.55
2020-10-28 18:00:00,25.31,0.0,25.31,25.31,0,25.31,0.0,0.0,0.0,0.0,138.72,19.5,140.0838620256,25.31,0,25.31,113.41,19.5,115.0742286526,131.97
2020-10-28 18:30:00,25.843,0.0,25.843,25.843,0,25.843,0.0,0.0,0.0,0.0,131.223,16.26,132.2265606034,25.843,0,25.843,105.38,16.26,106.6270697337,132.84
2020-10-28 19:00:00,18.163,0.0,18.163,18.163,0,18.163,0.0,0.0,0.0,0.0,121.683,14.45,122.5379736612,18.163,0,18.163,103.52,14.45,104.5236475636,133.19
2020-10-28 19:30:00,5.085,0.0,5.085,5.085,0,5.085,0.0,0.0,0.0,0.0,108.165,12.68,108.9056914261,5.085,0,5.085,103.08,12.68,103.8569631753,133.06
2020-10-28 20:00:00,3.6710000000000003,0.0,3.6710000000000003,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0,0.0,103.531,10.43,104.0550472635,3.6710000000000003,0,3.6710000000000003,99.86,10.43,100.4032096101,133.73
2020-10-28 20:30:00,4.797,0.0,4.797,4.797,0,4.797,0.0,0.0,0.0,0.0,99.917,7.92,100.2304010218,4.797,0,4.797,95.12,7.92,95.4491529559,134.32
2020-10-28 21:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,94.288,6.05,94.4819000867,3.458,0,3.458,90.83,6.05,91.0312660573,134.19
2020-10-28 21:30:00,3.923,0.0,3.923,3.923,0,3.923,0.0,0.0,0.0,0.0,89.703,4.04,89.793929689,3.923,0,3.923,85.78,4.04,85.8750836972,134.93
2020-10-28 22:00:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,84.889,-2.26,84.9190786632,3.789,0,3.789,81.1,-2.26,81.1314834081,134.47
2020-10-28 22:30:00,4.132,0.0,4.132,4.132,0,4.132,0.0,0.0,0.0,0.0,78.382,-7.77,78.7661781731,4.132,0,4.132,74.25,-7.77,74.6554445436,133.64
2020-10-28 23:00:00,4.766,0.0,4.766,4.766,0,4.766,0.0,0.0,0.0,0.0,69.686,-9.2,70.2906721834,4.766,0,4.766,64.92,-9.2,65.5686388451,133.8
2020-10-28 23:30:00,5.036,0.0,5.036,5.036,0,5.036,0.0,0.0,0.0,0.0,67.446,-10.21,68.2144194141,5.036,0,5.036,62.41,-10.21,63.2396410489,133.8
2020-10-29 00:00:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,65.758,-10.97,66.6667493133,2.888,0,2.888,62.87,-10.97,63.8198856157,133.6
2020-10-29 00:30:00,3.7800000000000002,0.0,3.7800000000000002,3.7800000000000002,0,3.7800000000000002,0.0,0.0,0.0,0.0,72.71,-9.46,73.3228184128,3.7800000000000002,0,3.7800000000000002,68.93,-9.46,69.576120185,132.8
2020-10-29 01:00:00,4.238,0.0,4.238,4.238,0,4.238,0.0,0.0,0.0,0.0,73.258,-9.0,73.8087702377,4.238,0,4.238,69.02,-9.0,69.6043130848,132.55
2020-10-29 01:30:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,71.359,-9.37,71.9715484132,3.289,0,3.289,68.07,-9.37,68.7118752473,133.25
2020-10-29 02:00:00,4.123,0.0,4.123,4.123,0,4.123,0.0,0.0,0.0,0.0,69.153,-10.3,69.9158594955,4.123,0,4.123,65.03,-10.3,65.8406477793,134.14
2020-10-29 02:30:00,3.0,0.0,3.0,3.0,0,3.0,0.0,0.0,0.0,0.0,69.34,-10.98,70.2039600023,3.0,0,3.0,66.34,-10.98,67.2425163122,134.33
2020-10-29 03:00:00,5.211,0.0,5.211,5.211,0,5.211,0.0,0.0,0.0,0.0,68.211,-11.4,69.1570713738,5.211,0,5.211,63.0,-11.4,64.0231208237,134.63
2020-10-29 03:30:00,6.859,0.0,6.859,6.859,0,6.859,0.0,0.0,0.0,0.0,66.919,-8.4,67.4441440082,6.859,0,6.859,60.06,-8.4,60.6445677699,133.86
2020-10-29 04:00:00,3.864,0.0,3.864,3.864,0,3.864,0.0,0.0,0.0,0.0,63.664,-5.43,63.8951468893,3.864,0,3.864,59.8,-5.43,60.0460231822,132.33
2020-10-29 04:30:00,5.99,0.0,5.99,5.99,0,5.99,0.0,0.0,0.0,0.0,63.8,-5.65,64.0496877432,5.99,0,5.99,57.81,-5.65,58.0854422381,132.49
2020-10-29 05:00:00,5.049,0.0,5.049,5.049,0,5.049,0.0,0.0,0.0,0.0,62.549,-5.63,62.8018654261,5.049,0,5.049,57.5,-5.63,57.7749677629,132.26
2020-10-29 05:30:00,4.88,0.0,4.88,4.88,0,4.88,0.0,0.0,0.0,0.0,64.92,-6.04,65.2003680971,4.88,0,4.88,60.04,-6.04,60.3430459954,132.94
2020-10-29 06:00:00,6.61,0.0,6.61,6.61,0,6.61,0.0,0.0,0.0,0.0,67.84,-5.16,68.0359552002,6.61,0,6.61,61.23,-5.16,61.4470381711,132.94
2020-10-29 06:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,76.057,-2.81,76.1088913925,3.3970000000000002,0,3.3970000000000002,72.66,-2.81,72.7143156469,132.94
2020-10-29 07:00:00,4.852,0.0,4.852,4.852,0,4.852,0.0,0.0,0.0,0.0,81.172,-0.09,81.172049894,4.852,0,4.852,76.32,-0.09,76.320053066,132.14
2020-10-29 07:30:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,86.469,1.6400000000000001,86.4845509961,3.6390000000000002,0,3.6390000000000002,82.83,1.6400000000000001,82.8462340725,132.88
2020-10-29 08:00:00,6.003,0.0,6.003,6.003,0,6.003,0.0,0.0,0.0,0.0,91.623,3.36,91.6845882851,6.003,0,6.003,85.62,3.36,85.685903158,132.88
2020-10-29 08:30:00,7.421,0.0,7.421,7.421,0,7.421,0.0,0.0,0.0,0.0,97.601,5.82,97.7743708801,7.421,0,7.421,90.18,5.82,90.3676092414,132.41
2020-10-29 09:00:00,9.664,0.0,9.664,9.664,0,9.664,0.0,0.0,0.0,0.0,101.674,7.87,101.9781308713,9.664,0,9.664,92.01,7.87,92.3459636368,132.25
2020-10-29 09:30:00,9.573,0.0,9.573,9.573,0,9.573,0.0,0.0,0.0,0.0,104.963,11.64,105.6064437854,9.573,0,9.573,95.39,11.64,96.0975634447,135.08
2020-10-29 10:00:00,19.533,0.0,19.533,19.533,0,19.533,0.0,0.0,0.0,0.0,107.043,11.15,107.6221461828,19.533,0,19.533,87.51,11.15,88.2174733259,135.34
2020-10-29 10:30:00,17.541,0.0,17.541,17.541,0,17.541,0.0,0.0,0.0,0.0,107.871,10.73,108.4033465397,17.541,0,17.541,90.33,10.73,90.9650581267,135.42
2020-10-29 11:00:00,18.416,0.0,18.416,18.416,0,18.416,0.0,0.0,0.0,0.0,107.346,10.86,107.8939447606,18.416,0,18.416,88.93,10.86,89.5906496237,135.42
2020-10-29 11:30:00,16.881,0.0,16.881,16.881,0,16.881,0.0,0.0,0.0,0.0,107.471,11.35,108.0686741891,16.881,0,16.881,90.59,11.35,91.2982508047,135.34
2020-10-29 12:00:00,16.469,0.0,16.469,16.469,0,16.469,0.0,0.0,0.0,0.0,108.129,11.28,108.7157718135,16.469,0,16.469,91.66,11.28,92.3514699396,135.34
2020-10-29 12:30:00,23.779,0.0,23.779,23.779,0,23.779,0.0,0.0,0.0,0.0,114.679,12.07,115.312436194,23.779,0,23.779,90.9,12.07,91.6978456672,135.09
2020-10-29 13:00:00,32.223,0.0,32.223,32.223,0,32.223,0.0,0.0,0.0,0.0,116.643,10.46,117.1110628805,32.223,0,32.223,84.42,10.46,85.0655511944,135.59
2020-10-29 13:30:00,25.511,0.0,25.511,25.511,0,25.511,0.0,0.0,0.0,0.0,113.691,7.86,113.9623757255,25.511,0,25.511,88.18,7.86,88.5296108655,135.1
2020-10-29 14:00:00,30.98,0.0,30.98,30.98,0,30.98,0.0,0.0,0.0,0.0,112.54,1.63,112.5518036284,30.98,0,30.98,81.56,1.63,81.5762863827,133.4
2020-10-29 14:30:00,20.645,0.0,20.645,20.645,0,20.645,0.0,0.0,0.0,0.0,111.955,4.11,112.0304160708,20.645,0,20.645,91.31,4.11,91.4024518271,132.89
2020-10-29 15:00:00,13.402,0.0,13.402,13.402,0,13.402,0.0,0.0,0.0,0.0,100.982,1.74,100.9969896779,13.402,0,13.402,87.58,1.74,87.5972830629,133.59
2020-10-29 15:30:00,11.148,0.0,11.148,11.148,0,11.148,0.0,0.0,0.0,0.0,99.778,2.03,99.7986482073,11.148,0,11.148,88.63,2.03,88.6532447235,133.43
2020-10-29 16:00:00,4.995,0.0,4.995,4.995,0,4.995,0.0,0.0,0.0,0.0,98.425,3.3,98.4803057723,4.995,0,4.995,93.43,3.3,93.4882607604,133.01
2020-10-29 16:30:00,4.546,0.0,4.546,4.546,0,4.546,0.0,0.0,0.0,0.0,100.436,3.59,100.5001402785,4.546,0,4.546,95.89,3.59,95.9571789915,132.45
2020-10-29 17:00:00,3.394,0.0,3.394,3.394,0,3.394,0.0,0.0,0.0,0.0,105.544,9.55,105.9751783957,3.394,0,3.394,102.15,9.55,102.5954433686,133.26
2020-10-29 17:30:00,18.554,0.0,18.554,18.554,0,18.554,0.0,0.0,0.0,0.0,120.594,14.08,121.4131757101,18.554,0,18.554,102.04,14.08,103.0068347247,134.08
2020-10-29 18:00:00,19.983,0.0,19.983,19.983,0,19.983,0.0,0.0,0.0,0.0,121.853,14.23,122.6810764095,19.983,0,19.983,101.87,14.23,102.8590773826,134.2
2020-10-29 18:30:00,19.317,0.0,19.317,19.317,0,19.317,0.0,0.0,0.0,0.0,121.127,12.51,121.7713029782,19.317,0,19.317,101.81,12.51,102.5757096003,134.95
2020-10-29 19:00:00,9.545,0.0,9.545,9.545,0,9.545,0.0,0.0,0.0,0.0,110.845,10.96,111.3855269997,9.545,0,9.545,101.3,10.96,101.8911752803,135.29
2020-10-29 19:30:00,4.047,0.0,4.047,4.047,0,4.047,0.0,0.0,0.0,0.0,101.077,9.05,101.4813402996,4.047,0,4.047,97.03,9.05,97.4511333952,135.09
2020-10-29 20:00:00,9.568,0.0,9.568,9.568,0,9.568,0.0,0.0,0.0,0.0,96.728,6.73,96.9618424124,9.568,0,9.568,87.16,6.73,87.4194400577,135.37
2020-10-29 20:30:00,13.613,0.0,13.613,13.613,0,13.613,0.0,0.0,0.0,0.0,95.583,5.37,95.7337285861,13.613,0,13.613,81.97,5.37,82.1457107827,135.81
2020-10-29 21:00:00,5.206,0.0,5.206,5.206,0,5.206,0.0,0.0,0.0,0.0,86.896,5.2,87.051449247,5.206,0,5.206,81.69,5.2,81.8553364174,135.42
2020-10-29 21:30:00,4.005,0.0,4.005,4.005,0,4.005,0.0,0.0,0.0,0.0,81.515,7.95,81.901756544,4.005,0,4.005,77.51,7.95,77.9166387879,134.05
2020-10-29 22:00:00,3.5869999999999997,0.0,3.5869999999999997,3.5869999999999997,0,3.5869999999999997,0.0,0.0,0.0,0.0,77.417,5.91,77.6422564651,3.5869999999999997,0,3.5869999999999997,73.83,5.91,74.0661663649,134.22
2020-10-29 22:30:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,71.421,4.57,71.5670604468,3.311,0,3.311,68.11,4.57,68.2631452542,134.77
2020-10-29 23:00:00,4.721,0.0,4.721,4.721,0,4.721,0.0,0.0,0.0,0.0,67.371,3.25,67.4493450005,4.721,0,4.721,62.65,3.25,62.734241049,134.77
2020-10-29 23:30:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,65.233,1.24,65.2447843816,3.6029999999999998,0,3.6029999999999998,61.63,1.24,61.6424731821,134.77
2020-10-30 00:00:00,4.172,0.0,4.172,4.172,0,4.172,0.0,0.0,0.0,0.0,62.252,-10.91,63.2007880014,4.172,0,4.172,58.08,-10.91,59.0958078039,133.29
2020-10-30 00:30:00,5.7379999999999995,0.0,5.7379999999999995,5.7379999999999995,0,5.7379999999999995,0.0,0.0,0.0,0.0,70.098,-9.14,70.6913658377,5.7379999999999995,0,5.7379999999999995,64.36,-9.14,65.0057628215,132.4
2020-10-30 01:00:00,14.855,0.0,14.855,14.855,0,14.855,0.0,0.0,0.0,0.0,75.885,-9.23,76.4442680977,14.855,0,14.855,61.03,-9.23,61.7240131553,132.4
2020-10-30 01:30:00,10.375,0.0,10.375,10.375,0,10.375,0.0,0.0,0.0,0.0,70.995,-9.73,71.6586556181,10.375,0,10.375,60.62,-9.73,61.3959062153,132.94
2020-10-30 02:00:00,5.184,0.0,5.184,5.184,0,5.184,0.0,0.0,0.0,0.0,65.894,-10.31,66.6956920348,5.184,0,5.184,60.71,-10.31,61.5792188973,133.48
2020-10-30 02:30:00,13.11,0.0,13.11,13.11,0,13.11,0.0,0.0,0.0,0.0,70.61,-11.09,71.475591638,13.11,0,13.11,57.5,-11.09,58.5596968913,134.08
2020-10-30 03:00:00,6.839,0.0,6.839,6.839,0,6.839,0.0,0.0,0.0,0.0,64.869,-11.65,65.9068256025,6.839,0,6.839,58.03,-11.65,59.1878653104,134.49
2020-10-30 03:30:00,4.75,0.0,4.75,4.75,0,4.75,0.0,0.0,0.0,0.0,60.54,-12.05,61.7275797355,4.75,0,4.75,55.79,-12.05,57.0764977902,134.74
