Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-30 04:00:00,3.949,0.0,3.949,3.949,0,3.949,0.0,0.0,0.0,0.0,58.489,-12.26,59.7601097807,3.949,0,3.949,54.54,-12.26,55.9009767357,134.88
2020-10-30 04:30:00,13.18,0.0,13.18,13.18,0,13.18,0.0,0.0,0.0,0.0,63.75,-12.35,64.9352369673,13.18,0,13.18,50.57,-12.35,52.0561946362,134.96
2020-10-30 05:00:00,13.504,0.0,13.504,13.504,0,13.504,0.0,0.0,0.0,0.0,63.804,-12.33,64.984454418,13.504,0,13.504,50.3,-12.33,51.7891774409,134.86
2020-10-30 05:30:00,13.908,0.0,13.908,13.908,0,13.908,0.0,0.0,0.0,0.0,65.758,-11.75,66.7995289205,13.908,0,13.908,51.85,-11.75,53.1646969332,134.31
2020-10-30 06:00:00,13.496,0.0,13.496,13.496,0,13.496,0.0,0.0,0.0,0.0,66.776,-10.63,67.6167958129,13.496,0,13.496,53.28,-10.63,54.3300588993,133.35
2020-10-30 06:30:00,3.997,0.0,3.997,3.997,0,3.997,0.0,0.0,0.0,0.0,68.027,-5.23,68.2277482334,3.997,0,3.997,64.03,-5.23,64.243239333,133.35
2020-10-30 07:00:00,3.808,0.0,3.808,3.808,0,3.808,0.0,0.0,0.0,0.0,71.978,5.39,72.1795302285,3.808,0,3.808,68.17,5.39,68.3827536737,132.08
2020-10-30 07:30:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,76.722,9.05,77.2539175965,3.582,0,3.582,73.14,9.05,73.6977754074,133.14
2020-10-30 08:00:00,8.818,0.0,8.818,8.818,0,8.818,0.0,0.0,0.0,0.0,82.908,11.28,83.6718283773,8.818,0,8.818,74.09,11.28,74.9437555771,134.01
2020-10-30 08:30:00,14.486,0.0,14.486,14.486,0,14.486,0.0,0.0,0.0,0.0,91.776,12.83,92.6684578268,14.486,0,14.486,77.29,12.83,78.3476419556,133.83
2020-10-30 09:00:00,22.768,0.0,22.768,22.768,0,22.768,0.0,0.0,0.0,0.0,99.188,14.32,100.2163746301,22.768,0,22.768,76.42,14.32,77.7501048231,133.48
2020-10-30 09:30:00,32.629,0.0,32.629,32.629,0,32.629,0.0,0.0,0.0,0.0,106.649,14.85,107.6779072094,32.629,0,32.629,74.02,14.85,75.4949196966,133.56
2020-10-30 10:00:00,29.724,0.0,29.724,29.724,0,29.724,0.0,0.0,0.0,0.0,106.034,15.25,107.1250281494,29.724,0,29.724,76.31,15.25,77.8188833125,133.41
2020-10-30 10:30:00,36.47,0.0,36.47,36.47,0,36.47,0.0,0.0,0.0,0.0,109.39,14.76,110.3812923461,36.47,0,36.47,72.92,14.76,74.3988171949,133.64
2020-10-30 11:00:00,38.714,0.0,38.714,38.714,0,38.714,0.0,0.0,0.0,0.0,109.554,14.14,110.4627471866,38.714,0,38.714,70.84,14.14,72.2374224346,133.64
2020-10-30 11:30:00,40.563,0.0,40.563,40.563,0,40.563,0.0,0.0,0.0,0.0,110.683,14.07,111.5737038419,40.563,0,40.563,70.12,14.07,71.5176852254,133.96
2020-10-30 12:00:00,36.062,0.0,36.062,36.062,0,36.062,0.0,0.0,0.0,0.0,110.282,14.19,111.1911670233,36.062,0,36.062,74.22,14.19,75.5643070504,133.96
2020-10-30 12:30:00,31.612,0.0,31.612,31.612,0,31.612,0.0,0.0,0.0,0.0,109.152,14.66,110.1320784513,31.612,0,31.612,77.54,14.66,78.9136692849,133.69
2020-10-30 13:00:00,28.089,0.0,28.089,28.089,0,28.089,0.0,0.0,0.0,0.0,106.299,14.37,107.2659046529,28.089,0,28.089,78.21,14.37,79.519186364,133.34
2020-10-30 13:30:00,24.257,0.0,24.257,24.257,0,24.257,0.0,0.0,0.0,0.0,102.957,13.86,103.8857230278,24.257,0,24.257,78.7,13.86,79.9111356445,133.66
2020-10-30 14:00:00,20.715,0.0,20.715,20.715,0,20.715,0.0,0.0,0.0,0.0,99.665,13.65,100.5954011126,20.715,0,20.715,78.95,13.65,80.1213142678,134.08
2020-10-30 14:30:00,18.448,0.0,18.448,18.448,0,18.448,0.0,0.0,0.0,0.0,96.128,13.42,97.060232763,18.448,0,18.448,77.68,13.42,78.8306970666,134.25
2020-10-30 15:00:00,13.89,0.0,13.89,13.89,0,13.89,0.0,0.0,0.0,0.0,95.69,13.04,96.574415349,13.89,0,13.89,81.8,13.04,82.8328533856,134.64
2020-10-30 15:30:00,8.235,0.0,8.235,8.235,0,8.235,0.0,0.0,0.0,0.0,95.305,13.01,96.1888929399,8.235,0,8.235,87.07,13.01,88.0366117022,134.93
2020-10-30 16:00:00,6.638,0.0,6.638,6.638,0,6.638,0.0,0.0,0.0,0.0,96.238,13.99,97.2495385285,6.638,0,6.638,89.6,13.99,90.6856113173,134.93
2020-10-30 16:30:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,99.8,15.44,100.9872942503,3.39,0,3.39,96.41,15.44,97.6385256955,135.09
2020-10-30 17:00:00,7.963,0.0,7.963,7.963,0,7.963,0.0,0.0,0.0,0.0,107.653,16.62,108.9283838538,7.963,0,7.963,99.69,16.62,101.0659215562,134.25
2020-10-30 17:30:00,15.648,0.0,15.648,15.648,0,15.648,0.0,0.0,0.0,0.0,120.058,17.91,121.3865374084,15.648,0,15.648,104.41,17.91,105.934962123,133.33
2020-10-30 18:00:00,16.187,0.0,16.187,16.187,0,16.187,0.0,0.0,0.0,0.0,121.377,17.81,122.676697987,16.187,0,16.187,105.19,17.81,106.6870760683,133.15
2020-10-30 18:30:00,16.399,0.0,16.399,16.399,0,16.399,0.0,0.0,0.0,0.0,119.419,16.45,120.5466717127,16.399,0,16.399,103.02,16.45,104.3250827941,133.42
2020-10-30 19:00:00,10.74,0.0,10.74,10.74,0,10.74,0.0,0.0,0.0,0.0,112.28,15.24,113.3095582906,10.74,0,10.74,101.54,15.24,102.6773061587,133.42
2020-10-30 19:30:00,3.515,0.0,3.515,3.515,0,3.515,0.0,0.0,0.0,0.0,103.605,13.72,104.5094944251,3.515,0,3.515,100.09,13.72,101.0259694336,133.42
2020-10-30 20:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,97.303,11.93,98.0316209649,3.4130000000000003,0,3.4130000000000003,93.89,11.93,94.6448994928,133.88
2020-10-30 20:30:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,88.42,9.6,88.9396222164,3.74,0,3.74,84.68,9.6,85.2224289727,133.88
2020-10-30 21:00:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,84.654,8.28,85.0579691505,3.504,0,3.504,81.15,8.28,81.5713240054,134.25
2020-10-30 21:30:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,80.219,10.47,80.8993749111,3.319,0,3.319,76.9,10.47,77.6094768698,133.56
2020-10-30 22:00:00,4.205,0.0,4.205,4.205,0,4.205,0.0,0.0,0.0,0.0,76.805,12.03,77.741423482,4.205,0,4.205,72.6,12.03,73.5899510803,133.04
2020-10-30 22:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,72.436,11.22,73.2998123872,3.456,0,3.456,68.98,11.22,69.8865423383,133.04
2020-10-30 23:00:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,69.581,10.13,70.3145252491,3.061,0,3.061,66.52,10.13,67.2869028861,133.69
2020-10-30 23:30:00,3.863,0.0,3.863,3.863,0,3.863,0.0,0.0,0.0,0.0,68.083,9.52,68.745365582,3.863,0,3.863,64.22,9.52,64.9217898706,134.48
2020-10-31 00:00:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,66.234,8.93,66.8332825469,3.114,0,3.114,63.12,8.93,63.7485631211,134.66
2020-10-31 00:30:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,72.886,8.44,73.3730372548,3.156,0,3.156,69.73,8.44,70.2389243938,133.56
2020-10-31 01:00:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,73.007,8.07,73.4516640315,3.517,0,3.517,69.49,8.07,69.957022521,133.97
2020-10-31 01:30:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,70.592,7.4,70.9788029203,3.112,0,3.112,67.48,7.4,67.8845372673,134.57
2020-10-31 02:00:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,66.542,2.11,66.5754449028,3.202,0,3.202,63.34,2.11,63.3751347139,133.98
2020-10-31 02:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,64.56,-1.1,64.5693704476,3.15,0,3.15,61.41,-1.1,61.4198510255,133.35
2020-10-31 03:00:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,63.861,-1.43,63.8770085477,3.071,0,3.071,60.79,-1.43,60.806817052,134.16
2020-10-31 03:30:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,59.091,-1.63,59.113477152,3.121,0,3.121,55.97,-1.63,55.9937300061,133.7
2020-10-31 04:00:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,57.45,-1.97,57.4837664041,3.56,0,3.56,53.89,-1.97,53.9259955865,133.89
2020-10-31 04:30:00,3.922,0.0,3.922,3.922,0,3.922,0.0,0.0,0.0,0.0,55.932,-1.77,55.9599993209,3.922,0,3.922,52.01,-1.77,52.040109531,133.38
2020-10-31 05:00:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,54.773,-1.9100000000000001,54.8062918742,3.133,0,3.133,51.64,-1.9100000000000001,51.6753103522,133.66
2020-10-31 05:30:00,4.046,0.0,4.046,4.046,0,4.046,0.0,0.0,0.0,0.0,56.356,-1.27,56.3703081063,4.046,0,4.046,52.31,-1.27,52.3254144752,133.1
2020-10-31 06:00:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,56.293,-1.23,56.3064361241,3.763,0,3.763,52.53,-1.23,52.5443983694,132.77
2020-10-31 06:30:00,3.702,0.0,3.702,3.702,0,3.702,0.0,0.0,0.0,0.0,59.912,0.01,59.9120008346,3.702,0,3.702,56.21,0.01,56.2100008895,132.5
2020-10-31 07:00:00,3.601,0.0,3.601,3.601,0,3.601,0.0,0.0,0.0,0.0,63.341,1.31,63.3545450698,3.601,0,3.601,59.74,1.31,59.7543613471,132.28
2020-10-31 07:30:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,66.708,2.18,66.7436114096,3.648,0,3.648,63.06,2.18,63.0976703215,132.53
2020-10-31 08:00:00,4.934,0.0,4.934,4.934,0,4.934,0.0,0.0,0.0,0.0,72.364,1.8,72.3863833604,4.934,0,4.934,67.43,1.8,67.4540206363,132.53
2020-10-31 08:30:00,5.195,0.0,5.195,5.195,0,5.195,0.0,0.0,0.0,0.0,81.665,4.17,81.7713955182,5.195,0,5.195,76.47,4.17,76.5836131297,132.27
2020-10-31 09:00:00,5.756,0.0,5.756,5.756,0,5.756,0.0,0.0,0.0,0.0,86.776,5.39,86.9432359416,5.756,0,5.756,81.02,5.39,81.1990917437,132.8
2020-10-31 09:30:00,8.735,0.0,8.735,8.735,0,8.735,0.0,0.0,0.0,0.0,92.065,5.11,92.2067043387,8.735,0,8.735,83.33,5.11,83.486531848,134.6
2020-10-31 10:00:00,9.84,0.0,9.84,9.84,0,9.84,0.0,0.0,0.0,0.0,95.22,5.99,95.4082202957,9.84,0,9.84,85.38,5.99,85.5898621333,134.49
2020-10-31 10:30:00,11.968,0.0,11.968,11.968,0,11.968,0.0,0.0,0.0,0.0,97.938,6.52,98.154787168,11.968,0,11.968,85.97,6.52,86.2168852372,134.38
2020-10-31 11:00:00,10.733,0.0,10.733,10.733,0,10.733,0.0,0.0,0.0,0.0,98.613,6.44,98.823060917,10.733,0,10.733,87.88,6.44,88.1156512772,134.66
2020-10-31 11:30:00,26.338,0.0,26.338,26.338,0,26.338,0.0,0.0,0.0,0.0,107.128,5.46,107.2670498522,26.338,0,26.338,80.79,5.46,80.9742903643,134.77
2020-10-31 12:00:00,63.434,0.0,63.434,63.434,0,63.434,0.0,0.0,0.0,0.0,127.014,4.05,127.0785532496,63.434,0,63.434,63.58,4.05,63.7088604513,135.53
2020-10-31 12:30:00,88.19,0.0,88.19,88.19,0,88.19,0.0,0.0,0.0,0.0,138.3,8.15,138.5399310668,88.19,0,88.19,50.11,8.15,50.7684409845,135.01
2020-10-31 13:00:00,95.494,0.0,95.494,95.494,0,95.494,0.0,0.0,0.0,0.0,143.144,15.16,143.9445390975,95.494,0,95.494,47.65,15.16,50.0034808788,133.95
2020-10-31 13:30:00,91.622,0.0,91.622,91.622,0,91.622,0.0,0.0,0.0,0.0,139.162,14.06,139.8704609415,91.622,0,91.622,47.54,14.06,49.5755504256,133.15
2020-10-31 14:00:00,83.308,0.0,83.308,83.308,0,83.308,0.0,0.0,0.0,0.0,132.548,13.32,133.2155948228,83.308,0,83.308,49.24,13.32,51.0098029794,132.97
2020-10-31 14:30:00,63.017,0.0,63.017,63.017,0,63.017,0.0,0.0,0.0,0.0,118.217,12.56,118.8823480968,63.017,0,63.017,55.2,12.56,56.6108964776,133.07
2020-10-31 15:00:00,38.83,0.0,38.83,38.83,0,38.83,0.0,0.0,0.0,0.0,102.52,12.42,103.2695831308,38.83,0,38.83,63.69,12.42,64.8896948675,132.67
2020-10-31 15:30:00,24.36,0.0,24.36,24.36,0,24.36,0.0,0.0,0.0,0.0,93.4,2.93,93.4459464075,24.36,0,24.36,69.04,2.93,69.1021454081,134.52
2020-10-31 16:00:00,13.778,0.0,13.778,13.778,0,13.778,0.0,0.0,0.0,0.0,86.638,2.18,86.6654224244,13.778,0,13.778,72.86,2.18,72.892605935,134.81
2020-10-31 16:30:00,7.646,0.0,7.646,7.646,0,7.646,0.0,0.0,0.0,0.0,87.536,3.65,87.6120642149,7.646,0,7.646,79.89,3.65,79.9733368067,134.3
2020-10-31 17:00:00,4.333,0.0,4.333,4.333,0,4.333,0.0,0.0,0.0,0.0,92.393,6.35,92.6109548002,4.333,0,4.333,88.06,6.35,88.2886521587,133.19
2020-10-31 17:30:00,5.816,0.0,5.816,5.816,0,5.816,0.0,0.0,0.0,0.0,100.766,8.96,101.1635722778,5.816,0,5.816,94.95,8.96,95.3718202615,132.55
2020-10-31 18:00:00,13.603,0.0,13.603,13.603,0,13.603,0.0,0.0,0.0,0.0,107.893,9.83,108.3398742338,13.603,0,13.603,94.29,9.83,94.801017927,133.61
2020-10-31 18:30:00,14.82,0.0,14.82,14.82,0,14.82,0.0,0.0,0.0,0.0,104.71,8.28,105.0368625769,14.82,0,14.82,89.89,8.28,90.2705405988,133.81
2020-10-31 19:00:00,8.362,0.0,8.362,8.362,0,8.362,0.0,0.0,0.0,0.0,98.132,6.11,98.3220296983,8.362,0,8.362,89.77,6.11,89.9776916797,133.81
2020-10-31 19:30:00,4.446,0.0,4.446,4.446,0,4.446,0.0,0.0,0.0,0.0,91.146,4.03,91.2350492738,4.446,0,4.446,86.7,4.03,86.79361094,134.2
2020-10-31 20:00:00,3.672,0.0,3.672,3.672,0,3.672,0.0,0.0,0.0,0.0,89.572,3.75,89.6504639363,3.672,0,3.672,85.9,3.75,85.9818149378,134.09
2020-10-31 20:30:00,3.638,0.0,3.638,3.638,0,3.638,0.0,0.0,0.0,0.0,85.758,2.18,85.7857037274,3.638,0,3.638,82.12,2.18,82.1489306078,134.93
2020-10-31 21:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,82.213,0.38,82.2138782019,2.733,0,2.733,79.48,0.38,79.4809083994,134.93
2020-10-31 21:30:00,3.621,0.0,3.621,3.621,0,3.621,0.0,0.0,0.0,0.0,78.951,-1.29,78.9615381119,3.621,0,3.621,75.33,-1.29,75.3410445906,135.56
2020-10-31 22:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,74.826,-6.49,75.1069262851,2.816,0,2.816,72.01,-6.49,72.3018685789,134.32
2020-10-31 22:30:00,3.151,0.0,3.151,3.151,0,3.151,0.0,0.0,0.0,0.0,69.401,-10.39,70.1744319607,3.151,0,3.151,66.25,-10.39,67.0597837754,133.74
2020-10-31 23:00:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,66.059,-11.62,67.0732128424,2.969,0,2.969,63.09,-11.62,64.1511691242,134.55
2020-10-31 23:30:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,62.006,-12.14,63.1832543954,3.066,0,3.066,58.94,-12.14,60.1772648099,135.04
2020-11-01 00:00:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,60.491,-7.8,60.9918115898,2.9210000000000003,0,2.9210000000000003,57.57,-7.8,58.0959972804,134.16
2020-11-01 00:30:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,68.092,-1.8599999999999999,68.1173991283,3.042,0,3.042,65.05,-1.8599999999999999,65.0765864194,134.54
2020-11-01 01:00:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,68.777,-2.39,68.8185137082,3.207,0,3.207,65.57,-2.39,65.6135428094,134.87
2020-11-01 01:30:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,66.108,-3.5700000000000003,66.2043243603,3.148,0,3.148,62.96,-3.5700000000000003,63.0611330377,135.67
2020-11-01 02:00:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,62.594,-11.38,63.6200694435,3.194,0,3.194,59.4,-11.38,60.480281084,133.6
2020-11-01 02:30:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,61.327,-11.26,62.3521333155,3.157,0,3.157,58.17,-11.26,59.2497805903,133.68
2020-11-01 03:00:00,3.227,0.0,3.227,3.227,0,3.227,0.0,0.0,0.0,0.0,59.487,-11.68,60.6228139317,3.227,0,3.227,56.26,-11.68,57.4596380079,133.83
2020-11-01 03:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,57.136,-12.09,58.4011181057,3.206,0,3.206,53.93,-12.09,55.2685534459,133.73
2020-11-01 04:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,55.375,-12.41,56.7485570301,3.245,0,3.245,52.13,-12.41,53.5867987475,133.85
2020-11-01 04:30:00,3.196,0.0,3.196,3.196,0,3.196,0.0,0.0,0.0,0.0,53.696,-12.33,55.0934598296,3.196,0,3.196,50.5,-12.33,51.9834483273,133.47
2020-11-01 05:00:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,52.927,-12.25,54.3261431449,3.207,0,3.207,49.72,-12.25,51.2068442691,133.47
2020-11-01 05:30:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,53.52,-11.89,54.8248347011,3.19,0,3.19,50.33,-11.89,51.7153845582,133.1
2020-11-01 06:00:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,54.262,-11.54,55.4755463605,3.202,0,3.202,51.06,-11.54,52.3478289903,132.98
2020-11-01 06:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,57.764,-10.97,58.7964335313,3.194,0,3.194,54.57,-10.97,55.6617085616,132.98
2020-11-01 07:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,59.793,-9.7,60.5746881874,2.823,0,2.823,56.97,-9.7,57.7898857933,132.21
2020-11-01 07:30:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,62.351,-8.97,62.9929210388,2.721,0,2.721,59.63,-8.97,60.3008938574,132.02
2020-11-01 08:00:00,4.168,0.0,4.168,4.168,0,4.168,0.0,0.0,0.0,0.0,66.228,-7.78,66.6834041123,4.168,0,4.168,62.06,-7.78,62.5457592487,131.86
2020-11-01 08:30:00,8.087,0.0,8.087,8.087,0,8.087,0.0,0.0,0.0,0.0,73.127,0.89,73.1324157197,8.087,0,8.087,65.04,0.89,65.0460890446,134.19
2020-11-01 09:00:00,25.089,0.0,25.089,25.089,0,25.089,0.0,0.0,0.0,0.0,85.369,1.8599999999999999,85.3892602205,25.089,0,25.089,60.28,1.8599999999999999,60.3086892579,133.7
2020-11-01 09:30:00,21.551,0.0,21.551,21.551,0,21.551,0.0,0.0,0.0,0.0,88.121,3.58,88.1936904829,21.551,0,21.551,66.57,3.58,66.6661930817,133.11
2020-11-01 10:00:00,21.052,0.0,21.052,21.052,0,21.052,0.0,0.0,0.0,0.0,89.832,4.67,89.9533052422,21.052,0,21.052,68.78,4.67,68.9383586982,133.18
2020-11-01 10:30:00,22.121,0.0,22.121,22.121,0,22.121,0.0,0.0,0.0,0.0,92.251,4.95,92.3837079847,22.121,0,22.121,70.13,4.95,70.3044763866,132.96
2020-11-01 11:00:00,21.911,0.0,21.911,21.911,0,21.911,0.0,0.0,0.0,0.0,93.141,5.77,93.319551976,21.911,0,21.911,71.23,5.77,71.4633178631,132.56
2020-11-01 11:30:00,19.36,0.0,19.36,19.36,0,19.36,0.0,0.0,0.0,0.0,93.1,6.3,93.3129144331,19.36,0,19.36,73.74,6.3,74.008631929,132.3
2020-11-01 12:00:00,15.174,0.0,15.174,15.174,0,15.174,0.0,0.0,0.0,0.0,92.744,7.71,93.0639223115,15.174,0,15.174,77.57,7.71,77.9522225469,132.19
2020-11-01 12:30:00,15.659,0.0,15.659,15.659,0,15.659,0.0,0.0,0.0,0.0,96.139,8.36,96.5017975014,15.659,0,15.659,80.48,8.36,80.9130397402,132.19
2020-11-01 13:00:00,22.311,0.0,22.311,22.311,0,22.311,0.0,0.0,0.0,0.0,99.931,7.64,100.2226239978,22.311,0,22.311,77.62,7.64,77.995089589,132.19
2020-11-01 13:30:00,18.452,0.0,18.452,18.452,0,18.452,0.0,0.0,0.0,0.0,95.632,7.25,95.9064227463,18.452,0,18.452,77.18,7.25,77.5197710265,132.93
2020-11-01 14:00:00,15.229,0.0,15.229,15.229,0,15.229,0.0,0.0,0.0,0.0,91.379,5.83,91.5647887618,15.229,0,15.229,76.15,5.83,76.3728446504,134.11
2020-11-01 14:30:00,11.421,0.0,11.421,11.421,0,11.421,0.0,0.0,0.0,0.0,89.021,5.42,89.1858443981,11.421,0,11.421,77.6,5.42,77.7890506434,134.77
2020-11-01 15:00:00,8.579,0.0,8.579,8.579,0,8.579,0.0,0.0,0.0,0.0,87.699,5.58,87.8763392558,8.579,0,8.579,79.12,5.58,79.3165228688,134.9
2020-11-01 15:30:00,8.529,0.0,8.529,8.529,0,8.529,0.0,0.0,0.0,0.0,88.699,5.92,88.8963385129,8.529,0,8.529,80.17,5.92,80.3882783744,134.64
2020-11-01 16:00:00,6.867,0.0,6.867,6.867,0,6.867,0.0,0.0,0.0,0.0,90.767,7.15,91.0481783947,6.867,0,6.867,83.9,7.15,84.2041121324,133.96
2020-11-01 16:30:00,3.274,0.0,3.274,3.274,0,3.274,0.0,0.0,0.0,0.0,95.124,8.79,95.5292597899,3.274,0,3.274,91.85,8.79,92.2696407276,133.07
2020-11-01 17:00:00,6.853,0.0,6.853,6.853,0,6.853,0.0,0.0,0.0,0.0,106.183,10.81,106.7318396215,6.853,0,6.853,99.33,10.81,99.9164901305,131.88
2020-11-01 17:30:00,8.713,0.0,8.713,8.713,0,8.713,0.0,0.0,0.0,0.0,112.513,4.29,112.5947568451,8.713,0,8.713,103.8,4.29,103.8886139093,133.64
2020-11-01 18:00:00,8.741,0.0,8.741,8.741,0,8.741,0.0,0.0,0.0,0.0,111.571,1.04,111.5758470324,8.741,0,8.741,102.83,1.04,102.8352590311,135.18
2020-11-01 18:30:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,103.394,-0.23,103.3942558172,3.104,0,3.104,100.29,-0.23,100.2902637348,134.95
2020-11-01 19:00:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,99.12,-1.49,99.1311984191,2.85,0,2.85,96.27,-1.49,96.2815299006,134.62
2020-11-01 19:30:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,93.411,1.01,93.4164601181,2.801,0,2.801,90.61,1.01,90.6156288948,132.99
2020-11-01 20:00:00,2.852,0.0,2.852,2.852,0,2.852,0.0,0.0,0.0,0.0,88.982,-0.75,88.9851606955,2.852,0,2.852,86.13,-0.75,86.1332653509,133.29
2020-11-01 20:30:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,85.789,-2.05,85.8134897379,2.829,0,2.829,82.96,-2.05,82.9853246062,133.43
2020-11-01 21:00:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,81.924,-3.5300000000000002,82.0000163171,2.8040000000000003,0,2.8040000000000003,79.12,-3.5300000000000002,79.1987076915,134.01
2020-11-01 21:30:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,75.657,-7.54,76.0317910416,2.817,0,2.817,72.84,-7.54,73.229210019,133.62
2020-11-01 22:00:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,70.834,-9.31,71.4432058071,2.864,0,2.864,67.97,-9.31,68.6046427,133.7
2020-11-01 22:30:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,66.565,-10.27,67.3525955328,2.825,0,2.825,63.74,-10.27,64.5620670363,134.57
2020-11-01 23:00:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,62.733,-11.48,63.7747574594,2.863,0,2.863,59.87,-11.48,60.9607029159,135.15
2020-11-01 23:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,59.957,-8.18,60.5124305329,2.827,0,2.827,57.13,-8.18,57.7126441952,134.47
2020-11-02 00:00:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,58.588,-0.56,58.5906762548,2.858,0,2.858,55.73,-0.56,55.7328134944,133.17
2020-11-02 00:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,65.622,0.24,65.6224388757,2.872,0,2.872,62.75,0.24,62.7504589625,131.92
2020-11-02 01:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,66.784,2.22,66.820887872,2.924,0,2.924,63.86,2.22,63.898575884,133.48
2020-11-02 01:30:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,63.839,-0.33,63.8398529212,2.899,0,2.899,60.94,-0.33,60.9408934953,134.49
2020-11-02 02:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,61.986,-2.3,62.0286562485,2.946,0,2.946,59.04,-2.3,59.084783151,134.77
2020-11-02 02:30:00,2.934,0.0,2.934,2.934,0,2.934,0.0,0.0,0.0,0.0,60.544,-1.9300000000000002,60.5747541142,2.934,0,2.934,57.61,-1.9300000000000002,57.6423195231,135.07
2020-11-02 03:00:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,59.322,-2.32,59.3673486354,3.072,0,3.072,56.25,-2.32,56.2978232261,135.54
2020-11-02 03:30:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,57.239,-2.5700000000000003,57.296666753,2.859,0,2.859,54.38,-2.5700000000000003,54.4406952564,135.86
2020-11-02 04:00:00,3.033,0.0,3.033,3.033,0,3.033,0.0,0.0,0.0,0.0,55.693,-3.0,55.7737415725,3.033,0,3.033,52.66,-3.0,52.7453846322,135.72
2020-11-02 04:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,54.812,-3.5300000000000002,54.9255518315,3.082,0,3.082,51.73,-3.5300000000000002,51.8503018313,135.11
2020-11-02 05:00:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,54.799,-3.47,54.9087543202,3.039,0,3.039,51.76,-3.47,51.8761843238,134.61
2020-11-02 05:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,57.02,-2.79,57.0882168227,2.99,0,2.99,54.03,-2.79,54.1019870245,134.27
2020-11-02 06:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,61.595,-1.79,61.6210039272,2.995,0,2.995,58.6,-1.79,58.627332363,133.68
2020-11-02 06:30:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,69.845,1.17,69.8547988688,2.965,0,2.965,66.88,1.17,66.8902332183,132.5
2020-11-02 07:00:00,3.038,0.0,3.038,3.038,0,3.038,0.0,0.0,0.0,0.0,76.548,4.71,76.6927663082,3.038,0,3.038,73.51,4.71,73.6607371671,131.92
2020-11-02 07:30:00,3.374,0.0,3.374,3.374,0,3.374,0.0,0.0,0.0,0.0,81.834,-0.48,81.8354077157,3.374,0,3.374,78.46,-0.48,78.4614682503,133.12
2020-11-02 08:00:00,9.05,0.0,9.05,9.05,0,9.05,0.0,0.0,0.0,0.0,87.53,-2.3,87.5602129965,9.05,0,9.05,78.48,-2.3,78.5136956206,133.81
2020-11-02 08:30:00,17.001,0.0,17.001,17.001,0,17.001,0.0,0.0,0.0,0.0,94.921,-1.45,94.9320743532,17.001,0,17.001,77.92,-1.45,77.9334902337,134.16
2020-11-02 09:00:00,36.535,0.0,36.535,36.535,0,36.535,0.0,0.0,0.0,0.0,107.645,-0.68,107.6471477792,36.535,0,36.535,71.11,-0.68,71.1132512265,134.16
2020-11-02 09:30:00,53.549,0.0,53.549,53.549,0,53.549,0.0,0.0,0.0,0.0,118.099,-0.68,118.1009576633,53.549,0,53.549,64.55,-0.68,64.5535816202,134.16
2020-11-02 10:00:00,79.499,0.0,79.499,79.499,0,79.499,0.0,0.0,0.0,0.0,133.679,-1.13,133.6837759079,79.499,0,79.499,54.18,-1.13,54.1917825874,134.71
2020-11-02 10:30:00,95.019,0.0,95.019,95.019,0,95.019,0.0,0.0,0.0,0.0,141.769,-1.57,141.7776931009,95.019,0,95.019,46.75,-1.57,46.776355138,135.2
2020-11-02 11:00:00,88.231,0.0,88.231,88.231,0,88.231,0.0,0.0,0.0,0.0,139.321,-1.25,139.3266074409,88.231,0,88.231,51.09,-1.25,51.1052893544,135.2
2020-11-02 11:30:00,96.687,0.0,96.687,96.687,0,96.687,0.0,0.0,0.0,0.0,143.647,3.33,143.6855925589,96.687,0,96.687,46.96,3.33,47.0779194528,133.47
2020-11-02 12:00:00,78.708,0.0,78.708,78.708,0,78.708,0.0,0.0,0.0,0.0,135.238,5.55,135.3518346532,78.708,0,78.708,56.53,5.55,56.8017904647,132.6
2020-11-02 12:30:00,93.619,0.0,93.619,93.619,0,93.619,0.0,0.0,0.0,0.0,145.399,6.3,145.5354224957,93.619,0,93.619,51.78,6.3,52.1618481268,132.29
2020-11-02 13:00:00,97.323,0.0,97.323,97.323,0,97.323,0.0,0.0,0.0,0.0,145.243,5.42,145.3440932718,97.323,0,97.323,47.92,5.42,48.2255409508,132.45
2020-11-02 13:30:00,89.581,0.0,89.581,89.581,0,89.581,0.0,0.0,0.0,0.0,139.071,4.44,139.141857976,89.581,0,89.581,49.49,4.44,49.6887683486,132.74
2020-11-02 14:00:00,66.188,0.0,66.188,66.188,0,66.188,0.0,0.0,0.0,0.0,126.788,4.27,126.8598827211,66.188,0,66.188,60.6,4.27,60.7502502052,132.95
2020-11-02 14:30:00,55.23,0.0,55.23,55.23,0,55.23,0.0,0.0,0.0,0.0,119.67,4.27,119.7461556794,55.23,0,55.23,64.44,4.27,64.5813169578,132.75
2020-11-02 15:00:00,53.665,0.0,53.665,53.665,0,53.665,0.0,0.0,0.0,0.0,118.075,4.05,118.1444375542,53.665,0,53.665,64.41,4.05,64.5372032242,132.75
2020-11-02 15:30:00,25.907,0.0,25.907,25.907,0,25.907,0.0,0.0,0.0,0.0,102.537,3.52,102.5974013755,25.907,0,25.907,76.63,3.52,76.7108030202,132.96
2020-11-02 16:00:00,16.319,0.0,16.319,16.319,0,16.319,0.0,0.0,0.0,0.0,100.749,0.16,100.7491270483,16.319,0,16.319,84.43,0.16,84.4301516047,134.0
2020-11-02 16:30:00,6.86,0.0,6.86,6.86,0,6.86,0.0,0.0,0.0,0.0,99.08,1.44,99.0904637188,6.86,0,6.86,92.22,1.44,92.2312419953,133.27
2020-11-02 17:00:00,5.035,0.0,5.035,5.035,0,5.035,0.0,0.0,0.0,0.0,104.605,3.96,104.6799294278,5.035,0,5.035,99.57,3.96,99.648715496,132.77
2020-11-02 17:30:00,5.341,0.0,5.341,5.341,0,5.341,0.0,0.0,0.0,0.0,112.871,6.12,113.0367950758,5.341,0,5.341,107.53,6.12,107.7040171024,132.08
2020-11-02 18:00:00,11.116,0.0,11.116,11.116,0,11.116,0.0,0.0,0.0,0.0,118.156,7.0,118.3631713668,11.116,0,11.116,107.04,7.0,107.2686422026,132.08
2020-11-02 18:30:00,6.5120000000000005,0.0,6.5120000000000005,6.5120000000000005,0,6.5120000000000005,0.0,0.0,0.0,0.0,112.822,5.39,112.950678546,6.5120000000000005,0,6.5120000000000005,106.31,5.39,106.446550907,132.08
2020-11-02 19:00:00,6.83,0.0,6.83,6.83,0,6.83,0.0,0.0,0.0,0.0,109.19,3.52,109.246723063,6.83,0,6.83,102.36,3.52,102.4205057593,131.94
2020-11-02 19:30:00,2.578,0.0,2.578,2.578,0,2.578,0.0,0.0,0.0,0.0,101.688,2.03,101.7082604512,2.578,0,2.578,99.11,2.03,99.1307873468,132.15
2020-11-02 20:00:00,2.435,0.0,2.435,2.435,0,2.435,0.0,0.0,0.0,0.0,97.185,-0.35000000000000003,97.1856302392,2.435,0,2.435,94.75,-0.35000000000000003,94.7506464358,133.36
2020-11-02 20:30:00,2.375,0.0,2.375,2.375,0,2.375,0.0,0.0,0.0,0.0,92.405,-2.93,92.4514409028,2.375,0,2.375,90.03,-2.93,90.0776653783,134.38
2020-11-02 21:00:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,89.481,-5.08,89.6250844407,2.521,0,2.521,86.96,-5.08,87.1082544883,133.99
2020-11-02 21:30:00,3.821,0.0,3.821,3.821,0,3.821,0.0,0.0,0.0,0.0,85.671,-6.99,85.9556882411,3.821,0,3.821,81.85,-6.99,82.1479311973,134.67
2020-11-02 22:00:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,81.518,-4.19,81.6256113239,3.418,0,3.418,78.1,-4.19,78.2123142478,133.5
2020-11-02 22:30:00,2.277,0.0,2.277,2.277,0,2.277,0.0,0.0,0.0,0.0,74.837,-8.16,75.2805563808,2.277,0,2.277,72.56,-8.16,73.0173897096,133.69
2020-11-02 23:00:00,4.34,0.0,4.34,4.34,0,4.34,0.0,0.0,0.0,0.0,71.31,-12.96,72.478118767,4.34,0,4.34,66.97,-12.96,68.2124805296,134.59
2020-11-02 23:30:00,4.202,0.0,4.202,4.202,0,4.202,0.0,0.0,0.0,0.0,68.552,-13.68,69.9036415647,4.202,0,4.202,64.35,-13.68,65.7880300663,134.27
2020-11-03 00:00:00,9.84,0.0,9.84,9.84,0,9.84,0.0,0.0,0.0,0.0,70.81,-14.72,72.3238169623,9.84,0,9.84,60.97,-14.72,62.7217609766,134.9
2020-11-03 00:30:00,12.401,0.0,12.401,12.401,0,12.401,0.0,0.0,0.0,0.0,81.071,-13.74,82.2270918919,12.401,0,12.401,68.67,-13.74,70.0311109436,134.47
2020-11-03 01:00:00,12.847,0.0,12.847,12.847,0,12.847,0.0,0.0,0.0,0.0,82.087,-13.42,83.1767513732,12.847,0,12.847,69.24,-13.42,70.528533233,134.47
2020-11-03 01:30:00,12.477,0.0,12.477,12.477,0,12.477,0.0,0.0,0.0,0.0,79.967,-13.24,81.0556518017,12.477,0,12.477,67.49,-13.24,68.7764327368,134.8
2020-11-03 02:00:00,12.635,0.0,12.635,12.635,0,12.635,0.0,0.0,0.0,0.0,76.885,-7.49,77.2489697342,12.635,0,12.635,64.25,-7.49,64.6851033856,132.89
2020-11-03 02:30:00,10.678,0.0,10.678,10.678,0,10.678,0.0,0.0,0.0,0.0,75.378,-7.05,75.7069705113,10.678,0,10.678,64.7,-7.05,65.0829662815,133.24
2020-11-03 03:00:00,12.821,0.0,12.821,12.821,0,12.821,0.0,0.0,0.0,0.0,74.801,-7.36,75.1622192395,12.821,0,12.821,61.98,-7.36,62.4154628277,133.43
2020-11-03 03:30:00,12.974,0.0,12.974,12.974,0,12.974,0.0,0.0,0.0,0.0,72.384,-7.99,72.8236469562,12.974,0,12.974,59.41,-7.99,59.9448763449,133.85
2020-11-03 04:00:00,12.966,0.0,12.966,12.966,0,12.966,0.0,0.0,0.0,0.0,70.856,-8.38,71.3498222563,12.966,0,12.966,57.89,-8.38,58.4933885153,134.08
2020-11-03 04:30:00,6.042,0.0,6.042,6.042,0,6.042,0.0,0.0,0.0,0.0,66.572,-12.53,67.7409188305,6.042,0,6.042,60.53,-12.53,61.8132817443,133.04
2020-11-03 05:00:00,5.663,0.0,5.663,5.663,0,5.663,0.0,0.0,0.0,0.0,66.093,-12.63,67.288940763,5.663,0,5.663,60.43,-12.63,61.7357416737,132.47
2020-11-03 05:30:00,6.923,0.0,6.923,6.923,0,6.923,0.0,0.0,0.0,0.0,69.703,-11.79,70.6930852984,6.923,0,6.923,62.78,-11.79,63.8774803824,132.22
2020-11-03 06:00:00,12.494,0.0,12.494,12.494,0,12.494,0.0,0.0,0.0,0.0,75.954,-10.37,76.6586395392,12.494,0,12.494,63.46,-10.37,64.3016990444,132.3
2020-11-03 06:30:00,11.532,0.0,11.532,11.532,0,11.532,0.0,0.0,0.0,0.0,84.392,-1.65,84.4081285422,11.532,0,11.532,72.86,-1.65,72.8786806961,133.63
2020-11-03 07:00:00,7.208,0.0,7.208,7.208,0,7.208,0.0,0.0,0.0,0.0,86.858,4.03,86.9514408391,7.208,0,7.208,79.65,4.03,79.7518864981,134.69
2020-11-03 07:30:00,4.823,0.0,4.823,4.823,0,4.823,0.0,0.0,0.0,0.0,88.473,6.58,88.7173496504,4.823,0,4.823,83.65,6.58,83.908395885,133.21
2020-11-03 08:00:00,7.603,0.0,7.603,7.603,0,7.603,0.0,0.0,0.0,0.0,95.563,9.53,96.0370130158,7.603,0,7.603,87.96,9.53,88.4747562868,132.77
2020-11-03 08:30:00,10.131,0.0,10.131,10.131,0,10.131,0.0,0.0,0.0,0.0,98.251,10.8,98.8427994393,10.131,0,10.131,88.12,10.8,88.7793579612,132.52
2020-11-03 09:00:00,10.68,0.0,10.68,10.68,0,10.68,0.0,0.0,0.0,0.0,97.94,12.06,98.6797203077,10.68,0,10.68,87.26,12.06,88.0894499926,132.1
2020-11-03 09:30:00,23.295,0.0,23.295,23.295,0,23.295,0.0,0.0,0.0,0.0,105.525,12.67,106.2828985538,23.295,0,23.295,82.23,12.67,83.2003713934,132.75
2020-11-03 10:00:00,42.405,0.0,42.405,42.405,0,42.405,0.0,0.0,0.0,0.0,113.035,11.26,113.5944489181,42.405,0,42.405,70.63,11.26,71.5219162215,133.44
2020-11-03 10:30:00,46.456,0.0,46.456,46.456,0,46.456,0.0,0.0,0.0,0.0,114.736,11.07,115.2687928105,46.456,0,46.456,68.28,11.07,69.1715497875,134.11
2020-11-03 11:00:00,56.639,0.0,56.639,56.639,0,56.639,0.0,0.0,0.0,0.0,118.589,9.63,118.9793588023,56.639,0,56.639,61.95,9.63,62.6940140683,132.78
2020-11-03 11:30:00,67.344,0.0,67.344,67.344,0,67.344,0.0,0.0,0.0,0.0,123.394,9.41,123.7522821446,67.344,0,67.344,56.05,9.41,56.8344138705,132.59
2020-11-03 12:00:00,66.946,0.0,66.946,66.946,0,66.946,0.0,0.0,0.0,0.0,124.356,10.05,124.761441303,66.946,0,66.946,57.41,10.05,58.2830215414,132.49
2020-11-03 12:30:00,62.391,0.0,62.391,62.391,0,62.391,0.0,0.0,0.0,0.0,119.001,9.27,119.3615134832,62.391,0,62.391,56.61,9.27,57.3639695279,132.49
2020-11-03 13:00:00,56.704,0.0,56.704,56.704,0,56.704,0.0,0.0,0.0,0.0,116.994,8.97,117.3373637679,56.704,0,56.704,60.29,8.97,60.9536299165,132.82
2020-11-03 13:30:00,60.728,0.0,60.728,60.728,0,60.728,0.0,0.0,0.0,0.0,118.148,8.35,118.4426967103,60.728,0,60.728,57.42,8.35,58.0239510892,133.53
2020-11-03 14:00:00,50.834,0.0,50.834,50.834,0,50.834,0.0,0.0,0.0,0.0,111.764,8.84,112.1130558677,50.834,0,50.834,60.93,8.84,61.5679340241,133.71
2020-11-03 14:30:00,37.551,0.0,37.551,37.551,0,37.551,0.0,0.0,0.0,0.0,104.431,8.93,104.8121112324,37.551,0,37.551,66.88,8.93,67.4735451862,133.71
2020-11-03 15:00:00,22.844,0.0,22.844,22.844,0,22.844,0.0,0.0,0.0,0.0,98.514,9.56,98.976774023,22.844,0,22.844,75.67,9.56,76.2715051641,133.39
2020-11-03 15:30:00,15.672,0.0,15.672,15.672,0,15.672,0.0,0.0,0.0,0.0,97.812,9.44,98.266479249,15.672,0,15.672,82.14,9.44,82.6806700505,133.39
2020-11-03 16:00:00,13.665,0.0,13.665,13.665,0,13.665,0.0,0.0,0.0,0.0,100.415,9.73,100.8853067845,13.665,0,13.665,86.75,9.73,87.2939596994,132.59
2020-11-03 16:30:00,7.899,0.0,7.899,7.899,0,7.899,0.0,0.0,0.0,0.0,100.899,12.23,101.6374984983,7.899,0,7.899,93.0,12.23,93.8007084195,131.84
2020-11-03 17:00:00,5.804,0.0,5.804,5.804,0,5.804,0.0,0.0,0.0,0.0,106.534,14.21,107.4775197704,5.804,0,5.804,100.73,14.21,101.7273660329,131.64
2020-11-03 17:30:00,9.608,0.0,9.608,9.608,0,9.608,0.0,0.0,0.0,0.0,115.578,5.87,115.7269674017,9.608,0,9.608,105.97,5.87,106.1324540374,133.79
2020-11-03 18:00:00,8.684,0.0,8.684,8.684,0,8.684,0.0,0.0,0.0,0.0,116.234,4.07,116.3052348607,8.684,0,8.684,107.55,4.07,107.6269826763,134.41
2020-11-03 18:30:00,8.744,0.0,8.744,8.744,0,8.744,0.0,0.0,0.0,0.0,115.144,2.58,115.1729010488,8.744,0,8.744,106.4,2.58,106.4312754786,134.66
2020-11-03 19:00:00,9.924,0.0,9.924,9.924,0,9.924,0.0,0.0,0.0,0.0,114.724,1.62,114.7354373156,9.924,0,9.924,104.8,1.62,104.8125202445,134.08
2020-11-03 19:30:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,108.355,0.09,108.3550373771,4.305,0,4.305,104.05,0.09,104.0500389236,134.38
2020-11-03 20:00:00,3.685,0.0,3.685,3.685,0,3.685,0.0,0.0,0.0,0.0,101.265,1.09,101.2708661215,3.685,0,3.685,97.58,1.09,97.5860876355,134.0
2020-11-03 20:30:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,93.299,3.33,93.3584077681,3.189,0,3.189,90.11,3.33,90.1715088041,132.85
2020-11-03 21:00:00,3.299,0.0,3.299,3.299,0,3.299,0.0,0.0,0.0,0.0,88.579,1.46,88.5910313802,3.299,0,3.299,85.28,1.46,85.2924967392,133.46
2020-11-03 21:30:00,4.326,0.0,4.326,4.326,0,4.326,0.0,0.0,0.0,0.0,84.526,-0.55,84.5277893713,4.326,0,4.326,80.2,-0.55,80.2018858881,133.58
2020-11-03 22:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,79.066,-2.66,79.1107322429,3.246,0,3.246,75.82,-2.66,75.8666461629,134.05
2020-11-03 22:30:00,5.754,0.0,5.754,5.754,0,5.754,0.0,0.0,0.0,0.0,73.774,-5.4,73.9713665955,5.754,0,5.754,68.02,-5.4,68.2340120468,133.92
2020-11-03 23:00:00,3.651,0.0,3.651,3.651,0,3.651,0.0,0.0,0.0,0.0,68.031,-9.49,68.6897158314,3.651,0,3.651,64.38,-9.49,65.0756828623,133.48
2020-11-03 23:30:00,3.119,0.0,3.119,3.119,0,3.119,0.0,0.0,0.0,0.0,65.649,-10.84,66.5379350521,3.119,0,3.119,62.53,-10.84,63.4626386152,133.75
2020-11-04 00:00:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,62.735,-12.0,63.8723745057,3.805,0,3.805,58.93,-12.0,60.1393789459,133.3
2020-11-04 00:30:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,69.812,-10.13,70.5431232935,3.462,0,3.462,66.35,-10.13,67.1188453417,132.29
2020-11-04 01:00:00,3.989,0.0,3.989,3.989,0,3.989,0.0,0.0,0.0,0.0,71.149,-9.18,71.7387803144,3.989,0,3.989,67.16,-9.18,67.7844967526,132.75
2020-11-04 01:30:00,4.227,0.0,4.227,4.227,0,4.227,0.0,0.0,0.0,0.0,70.407,-9.83,71.0899046912,4.227,0,4.227,66.18,-9.83,66.9060632529,133.29
2020-11-04 02:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,68.407,-10.23,69.1676987401,3.337,0,3.337,65.07,-10.23,65.8692477564,134.12
2020-11-04 02:30:00,5.246,0.0,5.246,5.246,0,5.246,0.0,0.0,0.0,0.0,69.106,-10.6,69.914227708,5.246,0,5.246,63.86,-10.6,64.7337593532,134.77
2020-11-04 03:00:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,67.019,-11.62,68.0189000279,3.309,0,3.309,63.71,-11.62,64.7610106468,134.63
2020-11-04 03:30:00,5.134,0.0,5.134,5.134,0,5.134,0.0,0.0,0.0,0.0,66.034,-11.94,67.1047893671,5.134,0,5.134,60.9,-11.94,62.0594360271,134.83
2020-11-04 04:00:00,3.767,0.0,3.767,3.767,0,3.767,0.0,0.0,0.0,0.0,63.887,-12.36,65.0716402821,3.767,0,3.767,60.12,-12.36,61.3773899738,135.18
2020-11-04 04:30:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,63.399,-12.51,64.621461613,3.079,0,3.079,60.32,-12.51,61.6035916161,135.39
2020-11-04 05:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,64.063,-12.59,65.2884068499,3.013,0,3.013,61.05,-12.59,62.3346661177,134.9
2020-11-04 05:30:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,64.438,-11.84,65.5167264445,3.688,0,3.688,60.75,-11.84,61.8930375729,133.53
2020-11-04 06:00:00,4.337,0.0,4.337,4.337,0,4.337,0.0,0.0,0.0,0.0,67.047,-10.28,67.8305138489,4.337,0,4.337,62.71,-10.28,63.5470101578,133.12
2020-11-04 06:30:00,3.478,0.0,3.478,3.478,0,3.478,0.0,0.0,0.0,0.0,75.048,-7.02,75.3756108035,3.478,0,3.478,71.57,-7.02,71.9134570161,132.74
2020-11-04 07:00:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,82.598,-3.13,82.6572834298,3.568,0,3.568,79.03,-3.13,79.0919578718,132.41
2020-11-04 07:30:00,6.531,0.0,6.531,6.531,0,6.531,0.0,0.0,0.0,0.0,90.221,4.63,90.3397240476,6.531,0,6.531,83.69,4.63,83.8179753991,133.08
2020-11-04 08:00:00,20.836,0.0,20.836,20.836,0,20.836,0.0,0.0,0.0,0.0,102.826,9.19,103.2358579952,20.836,0,20.836,81.99,9.19,82.5034314438,133.62
2020-11-04 08:30:00,36.673,0.0,36.673,36.673,0,36.673,0.0,0.0,0.0,0.0,114.673,10.01,115.1090657985,36.673,0,36.673,78.0,10.01,78.639685274,133.38
2020-11-04 09:00:00,59.196,0.0,59.196,59.196,0,59.196,0.0,0.0,0.0,0.0,128.306,10.25,128.7147704656,59.196,0,59.196,69.11,10.25,69.8659759826,133.7
2020-11-04 09:30:00,83.041,0.0,83.041,83.041,0,83.041,0.0,0.0,0.0,0.0,142.351,9.74,142.6838280991,83.041,0,83.041,59.31,9.74,60.1044399358,134.02
2020-11-04 10:00:00,98.332,0.0,98.332,98.332,0,98.332,0.0,0.0,0.0,0.0,148.712,8.98,148.9828827215,98.332,0,98.332,50.38,8.98,51.1740637433,134.73
2020-11-04 10:30:00,107.483,0.0,107.483,107.483,0,107.483,0.0,0.0,0.0,0.0,151.533,7.73,151.7300332466,107.483,0,107.483,44.05,7.73,44.7230969411,135.3
2020-11-04 11:00:00,117.354,0.0,117.354,117.354,0,117.354,0.0,0.0,0.0,0.0,156.094,7.84,156.2907624781,117.354,0,117.354,38.74,7.84,39.5253488283,135.47
2020-11-04 11:30:00,123.535,0.0,123.535,123.535,0,123.535,0.0,0.0,0.0,0.0,158.675,8.09,158.8810993322,123.535,0,123.535,35.14,8.09,36.0592248946,135.63
2020-11-04 12:00:00,125.864,0.0,125.864,125.864,0,125.864,0.0,0.0,0.0,0.0,158.464,8.15,158.6734438903,125.864,0,125.864,32.6,8.15,33.6033108488,135.77
2020-11-04 12:30:00,125.869,0.0,125.869,125.869,0,125.869,0.0,0.0,0.0,0.0,159.579,8.27,159.7931479789,125.869,0,125.869,33.71,8.27,34.7096096204,135.98
2020-11-04 13:00:00,122.286,0.0,122.286,122.286,0,122.286,0.0,0.0,0.0,0.0,156.716,8.35,156.9382909172,122.286,0,122.286,34.43,8.35,35.4280595009,135.86
2020-11-04 13:30:00,126.94,0.0,126.94,126.94,0,126.94,0.0,0.0,0.0,0.0,158.56,12.82,159.0774214023,126.94,0,126.94,31.62,12.82,34.12003517,133.89
2020-11-04 14:00:00,118.743,0.0,118.743,118.743,0,118.743,0.0,0.0,0.0,0.0,151.783,12.41,152.2894848274,118.743,0,118.743,33.04,12.41,35.2937629051,133.89
2020-11-04 14:30:00,106.687,0.0,106.687,106.687,0,106.687,0.0,0.0,0.0,0.0,143.517,12.08,144.0244968365,106.687,0,106.687,36.83,12.08,38.7604863231,133.89
2020-11-04 15:00:00,86.093,0.0,86.093,86.093,0,86.093,0.0,0.0,0.0,0.0,131.633,12.02,132.180660798,86.093,0,86.093,45.54,12.02,47.0995966012,133.62
2020-11-04 15:30:00,66.594,0.0,66.594,66.594,0,66.594,0.0,0.0,0.0,0.0,121.944,12.24,122.556749043,66.594,0,66.594,55.35,12.24,56.6872128438,133.28
2020-11-04 16:00:00,49.877,0.0,49.877,49.877,0,49.877,0.0,0.0,0.0,0.0,114.497,7.76,114.759664556,49.877,0,49.877,64.62,7.76,65.0842684525,134.86
2020-11-04 16:30:00,36.784,0.0,36.784,36.784,0,36.784,0.0,0.0,0.0,0.0,111.964,8.31,112.2719617536,36.784,0,36.784,75.18,8.31,75.637877416,134.13
2020-11-04 17:00:00,33.351,0.0,33.351,33.351,0,33.351,0.0,0.0,0.0,0.0,116.751,11.56,117.3219058872,33.351,0,33.351,83.4,11.56,84.1973491269,132.82
2020-11-04 17:30:00,40.655,0.0,40.655,40.655,0,40.655,0.0,0.0,0.0,0.0,130.765,12.07,131.3208670585,40.655,0,40.655,90.11,12.07,90.9147787766,133.07
2020-11-04 18:00:00,40.904,0.0,40.904,40.904,0,40.904,0.0,0.0,0.0,0.0,131.704,13.65,132.4094638461,40.904,0,40.904,90.8,13.65,91.820272816,132.82
2020-11-04 18:30:00,39.788,0.0,39.788,39.788,0,39.788,0.0,0.0,0.0,0.0,128.458,12.83,129.0971210523,39.788,0,39.788,88.67,12.83,89.5934026589,133.07
2020-11-04 19:00:00,22.733,0.0,22.733,22.733,0,22.733,0.0,0.0,0.0,0.0,115.743,12.33,116.3978992465,22.733,0,22.733,93.01,12.33,93.8237123546,133.07
2020-11-04 19:30:00,17.533,0.0,17.533,17.533,0,17.533,0.0,0.0,0.0,0.0,110.623,11.04,111.172522365,17.533,0,17.533,93.09,11.04,93.7423580885,133.58
2020-11-04 20:00:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,97.219,9.22,97.6552218829,3.319,0,3.319,93.9,9.22,94.3515680845,134.44
2020-11-04 20:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,93.088,6.88,93.3418991879,3.268,0,3.268,89.82,6.88,90.0831105147,133.81
2020-11-04 21:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,89.287,5.22,89.4394586802,3.027,0,3.027,86.26,5.22,86.4177990925,133.81
2020-11-04 21:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,84.421,3.47,84.4922845057,3.171,0,3.171,81.25,3.47,81.3240640893,134.57
2020-11-04 22:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,78.797,1.1,78.8046775833,3.007,0,3.007,75.79,1.1,75.7979821631,135.69
2020-11-04 22:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,73.115,1.02,73.122114473,2.815,0,2.815,70.3,1.02,70.3073993261,133.51
2020-11-04 23:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,68.231,-4.95,68.4103198428,2.981,0,2.981,65.25,-4.95,65.437489255,133.97
2020-11-04 23:30:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,65.449,-0.66,65.4523276973,2.909,0,2.909,62.54,-0.66,62.5434824742,132.65
2020-11-05 00:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,62.992,-1.5,63.0098568797,2.902,0,2.902,60.09,-1.5,60.1087190015,132.9
2020-11-05 00:30:00,4.37,0.0,4.37,4.37,0,4.37,0.0,0.0,0.0,0.0,71.26,0.33,71.2607640992,4.37,0,4.37,66.89,0.33,66.8908140181,132.25
2020-11-05 01:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,72.528,0.99,72.5347563862,3.468,0,3.468,69.06,0.99,69.067095639,132.04
2020-11-05 01:30:00,4.129,0.0,4.129,4.129,0,4.129,0.0,0.0,0.0,0.0,70.359,0.17,70.359205375,4.129,0,4.129,66.23,0.17,66.2302181787,132.41
2020-11-05 02:00:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,69.572,-0.62,69.5747625508,3.532,0,3.532,66.04,-0.62,66.0429102932,132.88
2020-11-05 02:30:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,70.022,-0.74,70.0259100905,3.332,0,3.332,66.69,-0.74,66.6941054367,133.02
2020-11-05 03:00:00,4.284,0.0,4.284,4.284,0,4.284,0.0,0.0,0.0,0.0,68.824,-1.15,68.8336071698,4.284,0,4.284,64.54,-1.15,64.550244771,133.11
2020-11-05 03:30:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,66.812,-1.58,66.8306796614,3.382,0,3.382,63.43,-1.58,63.4496753341,133.72
2020-11-05 04:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,64.544,-1.9100000000000001,64.5722543822,3.094,0,3.094,61.45,-1.9100000000000001,61.4796763166,133.72
2020-11-05 04:30:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,63.733,-1.9300000000000002,63.7622159982,3.283,0,3.283,60.45,-1.9300000000000002,60.4808019127,133.26
2020-11-05 05:00:00,5.543,0.0,5.543,5.543,0,5.543,0.0,0.0,0.0,0.0,64.173,-1.92,64.201715935,5.543,0,5.543,58.63,-1.92,58.6614294064,133.07
2020-11-05 05:30:00,4.331,0.0,4.331,4.331,0,4.331,0.0,0.0,0.0,0.0,65.001,-1.06,65.0096423694,4.331,0,4.331,60.67,-1.06,60.6792592242,132.8
2020-11-05 06:00:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,67.489,0.04,67.4890118538,3.699,0,3.699,63.79,0.04,63.7900125411,132.67
2020-11-05 06:30:00,4.167,0.0,4.167,4.167,0,4.167,0.0,0.0,0.0,0.0,74.757,4.68,74.9033473818,4.167,0,4.167,70.59,4.68,70.7449680189,134.15
2020-11-05 07:00:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,82.041,8.18,82.447790031,3.221,0,3.221,78.82,8.18,79.2433265329,134.72
2020-11-05 07:30:00,5.078,0.0,5.078,5.078,0,5.078,0.0,0.0,0.0,0.0,88.448,11.6,89.2054297899,5.078,0,5.078,83.37,11.6,84.173136451,133.36
2020-11-05 08:00:00,17.598,0.0,17.598,17.598,0,17.598,0.0,0.0,0.0,0.0,99.778,13.12,100.6368902739,17.598,0,17.598,82.18,13.12,83.2207113644,133.36
2020-11-05 08:30:00,31.955,0.0,31.955,31.955,0,31.955,0.0,0.0,0.0,0.0,110.585,13.87,111.451420471,31.955,0,31.955,78.63,13.87,79.8439340213,133.92
2020-11-05 09:00:00,42.529,0.0,42.529,42.529,0,42.529,0.0,0.0,0.0,0.0,116.679,14.01,117.5171014831,42.529,0,42.529,74.15,14.01,75.4619281492,134.24
2020-11-05 09:30:00,58.912,0.0,58.912,58.912,0,58.912,0.0,0.0,0.0,0.0,129.032,14.3,129.8219820523,58.912,0,58.912,70.12,14.3,71.5632894716,134.49
2020-11-05 10:00:00,77.958,0.0,77.958,77.958,0,77.958,0.0,0.0,0.0,0.0,139.348,14.14,140.0635737942,77.958,0,77.958,61.39,14.14,62.9973943906,134.83
2020-11-05 10:30:00,96.901,0.0,96.901,96.901,0,96.901,0.0,0.0,0.0,0.0,148.881,13.43,149.4855078628,96.901,0,96.901,51.98,13.43,53.6869192634,135.06
2020-11-05 11:00:00,107.65,0.0,107.65,107.65,0,107.65,0.0,0.0,0.0,0.0,153.22,13.61,153.8232768472,107.65,0,107.65,45.57,13.61,47.5589844299,135.06
2020-11-05 11:30:00,116.097,0.0,116.097,116.097,0,116.097,0.0,0.0,0.0,0.0,157.727,13.57,158.3096694109,116.097,0,116.097,41.63,13.57,43.7858630154,135.24
2020-11-05 12:00:00,120.618,0.0,120.618,120.618,0,120.618,0.0,0.0,0.0,0.0,155.278,13.2,155.8380482552,120.618,0,120.618,34.66,13.2,37.0884833877,135.24
2020-11-05 12:30:00,120.444,0.0,120.444,120.444,0,120.444,0.0,0.0,0.0,0.0,160.744,13.27,161.2908132412,120.444,0,120.444,40.3,13.27,42.4285623136,135.24
2020-11-05 13:00:00,116.298,0.0,116.298,116.298,0,116.298,0.0,0.0,0.0,0.0,157.428,12.64,157.9346218661,116.298,0,116.298,41.13,12.64,43.0284382705,135.04
2020-11-05 13:30:00,99.518,0.0,99.518,99.518,0,99.518,0.0,0.0,0.0,0.0,147.148,13.0,147.7211356035,99.518,0,99.518,47.63,13.0,49.3722280235,134.6
2020-11-05 14:00:00,82.653,0.0,82.653,82.653,0,82.653,0.0,0.0,0.0,0.0,135.953,17.97,137.1354772078,82.653,0,82.653,53.3,17.97,56.2477635111,132.98
2020-11-05 14:30:00,65.031,0.0,65.031,65.031,0,65.031,0.0,0.0,0.0,0.0,125.361,17.58,126.5876641739,65.031,0,65.031,60.33,17.58,62.8392019364,133.12
2020-11-05 15:00:00,53.972,0.0,53.972,53.972,0,53.972,0.0,0.0,0.0,0.0,115.892,17.38,117.1879689388,53.972,0,53.972,61.92,17.38,64.3129131668,132.88
2020-11-05 15:30:00,41.5,0.0,41.5,41.5,0,41.5,0.0,0.0,0.0,0.0,111.05,17.7,112.4517340907,41.5,0,41.5,69.55,17.7,71.7669318001,133.17
2020-11-05 16:00:00,25.182,0.0,25.182,25.182,0,25.182,0.0,0.0,0.0,0.0,104.702,18.51,106.3255797257,25.182,0,25.182,79.52,18.51,81.6458847708,133.31
2020-11-05 16:30:00,16.597,0.0,16.597,16.597,0,16.597,0.0,0.0,0.0,0.0,105.367,20.73,107.3868594801,16.597,0,16.597,88.77,20.73,91.1583556236,132.41
2020-11-05 17:00:00,17.378,0.0,17.378,17.378,0,17.378,0.0,0.0,0.0,0.0,111.938,16.74,113.182787755,17.378,0,17.378,94.56,16.74,96.0303139639,133.81
2020-11-05 17:30:00,24.038,0.0,24.038,24.038,0,24.038,0.0,0.0,0.0,0.0,118.678,13.59,119.453571667,24.038,0,24.038,94.64,13.59,95.6107614236,135.56
2020-11-05 18:00:00,24.185,0.0,24.185,24.185,0,24.185,0.0,0.0,0.0,0.0,121.525,13.42,122.2637396165,24.185,0,24.185,97.34,13.42,98.2607347825,136.18
2020-11-05 18:30:00,22.511,0.0,22.511,22.511,0,22.511,0.0,0.0,0.0,0.0,119.481,5.87,119.6251071515,22.511,0,22.511,96.97,5.87,97.147505372,133.87
2020-11-05 19:00:00,19.701,0.0,19.701,19.701,0,19.701,0.0,0.0,0.0,0.0,115.921,3.11,115.9627109937,19.701,0,19.701,96.22,3.11,96.270247221,133.58
2020-11-05 19:30:00,13.163,0.0,13.163,13.163,0,13.163,0.0,0.0,0.0,0.0,105.613,0.9500000000000001,105.6172725883,13.163,0,13.163,92.45,0.9500000000000001,92.4548808879,134.54
2020-11-05 20:00:00,12.987,0.0,12.987,12.987,0,12.987,0.0,0.0,0.0,0.0,101.247,-1.08,101.2527600068,12.987,0,12.987,88.26,-1.08,88.2666075025,132.96
2020-11-05 20:30:00,3.991,0.0,3.991,3.991,0,3.991,0.0,0.0,0.0,0.0,92.031,-2.49,92.064678683,3.991,0,3.991,88.04,-2.49,88.0752047968,132.85
2020-11-05 21:00:00,3.508,0.0,3.508,3.508,0,3.508,0.0,0.0,0.0,0.0,88.078,-4.16,88.1761854698,3.508,0,3.508,84.57,-4.16,84.6722534246,134.11
2020-11-05 21:30:00,3.591,0.0,3.591,3.591,0,3.591,0.0,0.0,0.0,0.0,84.301,-6.41,84.5443475402,3.591,0,3.591,80.71,-6.41,80.9641414455,134.4
2020-11-05 22:00:00,5.169,0.0,5.169,5.169,0,5.169,0.0,0.0,0.0,0.0,80.629,-5.25,80.7997409711,5.169,0,5.169,75.46,-5.25,75.6424094011,134.71
2020-11-05 22:30:00,4.007,0.0,4.007,4.007,0,4.007,0.0,0.0,0.0,0.0,75.687,0.41000000000000003,75.6881104864,4.007,0,4.007,71.68,0.41000000000000003,71.681172563,133.14
2020-11-05 23:00:00,3.84,0.0,3.84,3.84,0,3.84,0.0,0.0,0.0,0.0,71.12,-2.73,71.1723773665,3.84,0,3.84,67.28,-2.73,67.3353644083,133.9
2020-11-05 23:30:00,4.696,0.0,4.696,4.696,0,4.696,0.0,0.0,0.0,0.0,68.466,-3.41,68.5508661944,4.696,0,4.696,63.77,-3.41,63.8611070997,134.79
2020-11-06 00:00:00,5.074,0.0,5.074,5.074,0,5.074,0.0,0.0,0.0,0.0,66.904,-3.89,67.0169927406,5.074,0,5.074,61.83,-3.89,61.9522477397,135.08
2020-11-06 00:30:00,4.22,0.0,4.22,4.22,0,4.22,0.0,0.0,0.0,0.0,74.58,-2.32,74.6160760158,4.22,0,4.22,70.36,-2.32,70.3982386143,134.22
2020-11-06 01:00:00,5.513,0.0,5.513,5.513,0,5.513,0.0,0.0,0.0,0.0,77.803,-1.79,77.8235883842,5.513,0,5.513,72.29,-1.79,72.3121580372,133.62
