Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-06 01:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,75.439,-2.15,75.4696311174,3.769,0,3.769,71.67,-2.15,71.7022412481,133.93
2020-11-06 02:00:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,74.602,-2.87,74.6571852135,3.422,0,3.422,71.18,-2.87,71.2378361547,134.14
2020-11-06 02:30:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,75.205,-2.6,75.2499303986,3.285,0,3.285,71.92,-2.6,71.9669813178,134.41
2020-11-06 03:00:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,74.618,-3.05,74.6803081408,3.398,0,3.398,71.22,-3.05,71.2852782838,134.66
2020-11-06 03:30:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,72.652,-3.62,72.742130186,4.822,0,4.822,67.83,-3.62,67.9265286909,135.06
2020-11-06 04:00:00,3.954,0.0,3.954,3.954,0,3.954,0.0,0.0,0.0,0.0,70.634,-4.44,70.7734099503,3.954,0,3.954,66.68,-4.44,66.8276589445,135.81
2020-11-06 04:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,70.057,-4.78,70.2198807248,3.427,0,3.427,66.63,-4.78,66.801237264,136.08
2020-11-06 05:00:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,70.509,-4.82,70.6735557405,3.319,0,3.319,67.19,-4.82,67.3626639913,135.77
2020-11-06 05:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,70.204,-3.67,70.2998614223,3.304,0,3.304,66.9,-3.67,67.0005888034,135.58
2020-11-06 06:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,72.539,-2.4,72.5786919213,3.589,0,3.589,68.95,-2.4,68.991756754,135.03
2020-11-06 06:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,78.734,1.33,78.7452325922,3.304,0,3.304,75.43,1.33,75.4417245296,134.69
2020-11-06 07:00:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,85.342,4.7,85.4713224655,3.952,0,3.952,81.39,4.7,81.5255916875,133.67
2020-11-06 07:30:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,91.123,7.4,91.4229792175,3.483,0,3.483,87.64,7.4,87.9518595596,133.15
2020-11-06 08:00:00,9.354,0.0,9.354,9.354,0,9.354,0.0,0.0,0.0,0.0,98.254,9.13,98.6772791275,9.354,0,9.354,88.9,9.13,89.3675942386,132.16
2020-11-06 08:30:00,21.12,0.0,21.12,21.12,0,21.12,0.0,0.0,0.0,0.0,106.99,10.26,107.4808248015,21.12,0,21.12,85.87,10.26,86.4807753203,131.91
2020-11-06 09:00:00,39.277,0.0,39.277,39.277,0,39.277,0.0,0.0,0.0,0.0,118.727,10.12,119.1575214957,39.277,0,39.277,79.45,10.12,80.091927808,132.25
2020-11-06 09:30:00,61.615,0.0,61.615,61.615,0,61.615,0.0,0.0,0.0,0.0,133.115,10.06,133.4945947408,61.615,0,61.615,71.5,10.06,72.2042491824,132.8
2020-11-06 10:00:00,78.396,0.0,78.396,78.396,0,78.396,0.0,0.0,0.0,0.0,140.936,9.27,141.240535952,78.396,0,78.396,62.54,9.27,63.2232908033,132.8
2020-11-06 10:30:00,97.697,0.0,97.697,97.697,0,97.697,0.0,0.0,0.0,0.0,148.957,8.74,149.2131879192,97.697,0,97.697,51.26,8.74,51.9997615379,133.2
2020-11-06 11:00:00,107.322,0.0,107.322,107.322,0,107.322,0.0,0.0,0.0,0.0,153.852,8.62,154.0932909117,107.322,0,107.322,46.53,8.62,47.3217212282,133.7
2020-11-06 11:30:00,114.569,0.0,114.569,114.569,0,114.569,0.0,0.0,0.0,0.0,156.899,8.79,157.1450295141,114.569,0,114.569,42.33,8.79,43.2330082229,133.7
2020-11-06 12:00:00,116.904,0.0,116.904,116.904,0,116.904,0.0,0.0,0.0,0.0,158.644,8.95,158.8962593518,116.904,0,116.904,41.74,8.95,42.6887584734,133.92
2020-11-06 12:30:00,114.293,0.0,114.293,114.293,0,114.293,0.0,0.0,0.0,0.0,158.613,8.74,158.853616166,114.293,0,114.293,44.32,8.74,45.1735542104,133.92
2020-11-06 13:00:00,112.698,0.0,112.698,112.698,0,112.698,0.0,0.0,0.0,0.0,154.408,7.93,154.6114981623,112.698,0,112.698,41.71,7.93,42.4571430975,134.3
2020-11-06 13:30:00,105.432,0.0,105.432,105.432,0,105.432,0.0,0.0,0.0,0.0,150.242,7.05,150.407317189,105.432,0,105.432,44.81,7.05,45.3612014832,134.5
2020-11-06 14:00:00,96.534,0.0,96.534,96.534,0,96.534,0.0,0.0,0.0,0.0,139.114,5.87,139.2377890373,96.534,0,96.534,42.58,5.87,42.9827093143,134.64
2020-11-06 14:30:00,78.08,0.0,78.08,78.08,0,78.08,0.0,0.0,0.0,0.0,126.15,5.22,126.2579538089,78.08,0,78.08,48.07,5.22,48.3525935189,134.55
2020-11-06 15:00:00,58.071,0.0,58.071,58.071,0,58.071,0.0,0.0,0.0,0.0,114.251,4.97,114.3590481816,58.071,0,58.071,56.18,4.97,56.3994086848,134.66
2020-11-06 15:30:00,35.321,0.0,35.321,35.321,0,35.321,0.0,0.0,0.0,0.0,101.151,5.48,101.2993346523,35.321,0,35.321,65.83,5.48,66.0576967506,134.18
2020-11-06 16:00:00,16.86,0.0,16.86,16.86,0,16.86,0.0,0.0,0.0,0.0,93.47,6.87,93.722130791,16.86,0,16.86,76.61,6.87,76.9174167533,132.96
2020-11-06 16:30:00,6.408,0.0,6.408,6.408,0,6.408,0.0,0.0,0.0,0.0,92.788,7.7,93.1069435864,6.408,0,6.408,86.38,7.7,86.7225138012,132.02
2020-11-06 17:00:00,5.388,0.0,5.388,5.388,0,5.388,0.0,0.0,0.0,0.0,100.078,1.73,100.0929517199,5.388,0,5.388,94.69,1.73,94.7058023566,133.95
2020-11-06 17:30:00,25.092,0.0,25.092,25.092,0,25.092,0.0,0.0,0.0,0.0,121.672,3.76,121.7300833155,25.092,0,25.092,96.58,3.76,96.6531634247,133.41
2020-11-06 18:00:00,26.044,0.0,26.044,26.044,0,26.044,0.0,0.0,0.0,0.0,122.764,3.38,122.8105211128,26.044,0,26.044,96.72,3.38,96.7790411194,133.41
2020-11-06 18:30:00,23.246,0.0,23.246,23.246,0,23.246,0.0,0.0,0.0,0.0,117.816,2.08,117.8343594034,23.246,0,23.246,94.57,2.08,94.5928712959,133.98
2020-11-06 19:00:00,14.5,0.0,14.5,14.5,0,14.5,0.0,0.0,0.0,0.0,108.97,0.53,108.9712888792,14.5,0,14.5,94.47,0.53,94.4714867037,134.46
2020-11-06 19:30:00,3.925,0.0,3.925,3.925,0,3.925,0.0,0.0,0.0,0.0,97.835,-1.43,97.8454502008,3.925,0,3.925,93.91,-1.43,93.9208869209,134.46
2020-11-06 20:00:00,5.063,0.0,5.063,5.063,0,5.063,0.0,0.0,0.0,0.0,95.033,-4.11,95.121833398,5.063,0,5.063,89.97,-4.11,90.063827367,135.01
2020-11-06 20:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,90.458,-3.4,90.5218745056,2.948,0,2.948,87.51,-3.4,87.5760246871,134.47
2020-11-06 21:00:00,3.823,0.0,3.823,3.823,0,3.823,0.0,0.0,0.0,0.0,86.403,3.07,86.4575231487,3.823,0,3.823,82.58,3.07,82.6370455667,132.38
2020-11-06 21:30:00,4.786,0.0,4.786,4.786,0,4.786,0.0,0.0,0.0,0.0,82.866,1.67,82.8828260619,4.786,0,4.786,78.08,1.67,78.0978572049,133.1
2020-11-06 22:00:00,3.775,0.0,3.775,3.775,0,3.775,0.0,0.0,0.0,0.0,78.675,0.24,78.6753660621,3.775,0,3.775,74.9,0.24,74.9003845117,133.98
2020-11-06 22:30:00,3.708,0.0,3.708,3.708,0,3.708,0.0,0.0,0.0,0.0,73.458,-1.4,73.4713397455,3.708,0,3.708,69.75,-1.4,69.7640487644,134.98
2020-11-06 23:00:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,68.745,-2.49,68.7900801351,3.815,0,3.815,64.93,-2.49,64.9777269532,135.36
2020-11-06 23:30:00,4.411,0.0,4.411,4.411,0,4.411,0.0,0.0,0.0,0.0,66.891,-2.79,66.9491596736,4.411,0,4.411,62.48,-2.79,62.5422617116,135.36
2020-11-07 00:00:00,3.811,0.0,3.811,3.811,0,3.811,0.0,0.0,0.0,0.0,64.901,-4.07,65.0284914557,3.811,0,3.811,61.09,-4.07,61.2254277241,135.61
2020-11-07 00:30:00,3.309,0.0,3.309,3.309,0,3.309,0.0,0.0,0.0,0.0,71.679,-8.98,72.2393206017,3.309,0,3.309,68.37,-8.98,68.9572135458,132.69
2020-11-07 01:00:00,3.142,0.0,3.142,3.142,0,3.142,0.0,0.0,0.0,0.0,72.432,-8.77,72.9610000206,3.142,0,3.142,69.29,-8.77,69.8428020629,132.55
2020-11-07 01:30:00,3.263,0.0,3.263,3.263,0,3.263,0.0,0.0,0.0,0.0,69.923,-9.38,70.5493467652,3.263,0,3.263,66.66,-9.38,67.3167141206,132.93
2020-11-07 02:00:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,68.149,-9.92,68.8672099115,3.169,0,3.169,64.98,-9.92,65.7328441496,133.53
2020-11-07 02:30:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,69.13,-10.3,69.8931105332,3.09,0,3.09,66.04,-10.3,66.838399143,133.9
2020-11-07 03:00:00,4.216,0.0,4.216,4.216,0,4.216,0.0,0.0,0.0,0.0,67.236,-11.13,68.1509838227,4.216,0,4.216,63.02,-11.13,63.995291233,134.3
2020-11-07 03:30:00,5.484,0.0,5.484,5.484,0,5.484,0.0,0.0,0.0,0.0,65.814,-11.79,66.8616982734,5.484,0,5.484,60.33,-11.79,61.4712371764,134.72
2020-11-07 04:00:00,4.928,0.0,4.928,4.928,0,4.928,0.0,0.0,0.0,0.0,63.498,-12.29,64.6764261845,4.928,0,4.928,58.57,-12.29,59.8455428583,134.93
2020-11-07 04:30:00,4.838,0.0,4.838,4.838,0,4.838,0.0,0.0,0.0,0.0,62.218,-12.35,63.4318691511,4.838,0,4.838,57.38,-12.35,58.6940107677,134.93
2020-11-07 05:00:00,5.067,0.0,5.067,5.067,0,5.067,0.0,0.0,0.0,0.0,61.477,-12.39,62.7131057196,5.067,0,5.067,56.41,-12.39,57.7546552236,135.01
2020-11-07 05:30:00,4.537,0.0,4.537,4.537,0,4.537,0.0,0.0,0.0,0.0,61.667,-12.02,62.827536073,4.537,0,4.537,57.13,-12.02,58.3807956438,134.87
2020-11-07 06:00:00,5.114,0.0,5.114,5.114,0,5.114,0.0,0.0,0.0,0.0,62.404,-11.66,63.4839729066,5.114,0,5.114,57.29,-11.66,58.4645165891,134.63
2020-11-07 06:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,64.351,-10.42,65.1891678195,3.1310000000000002,0,3.1310000000000002,61.22,-10.42,62.1004412223,133.62
2020-11-07 07:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,67.142,-9.28,67.7802815279,3.362,0,3.362,63.78,-9.28,64.4515849301,132.79
2020-11-07 07:30:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,69.013,-8.74,69.5642276533,3.393,0,3.393,65.62,-8.74,66.1994864028,132.53
2020-11-07 08:00:00,7.144,0.0,7.144,7.144,0,7.144,0.0,0.0,0.0,0.0,74.884,-7.93,75.3027114784,7.144,0,7.144,67.74,-7.93,68.2025842619,132.17
2020-11-07 08:30:00,15.329,0.0,15.329,15.329,0,15.329,0.0,0.0,0.0,0.0,83.759,-3.02,83.8134266153,15.329,0,15.329,68.43,-3.02,68.4966079452,132.67
2020-11-07 09:00:00,23.491,0.0,23.491,23.491,0,23.491,0.0,0.0,0.0,0.0,92.961,2.3,92.9894484391,23.491,0,23.491,69.47,2.3,69.508063561,133.59
2020-11-07 09:30:00,31.493,0.0,31.493,31.493,0,31.493,0.0,0.0,0.0,0.0,99.803,3.24,99.8555777561,31.493,0,31.493,68.31,3.24,68.3867947779,133.49
2020-11-07 10:00:00,34.213,0.0,34.213,34.213,0,34.213,0.0,0.0,0.0,0.0,102.423,3.91,102.4976049915,34.213,0,34.213,68.21,3.91,68.3219745031,133.24
2020-11-07 10:30:00,30.789,0.0,30.789,30.789,0,30.789,0.0,0.0,0.0,0.0,101.389,3.98,101.4670868854,30.789,0,30.789,70.6,3.98,70.7120951464,133.44
2020-11-07 11:00:00,22.868,0.0,22.868,22.868,0,22.868,0.0,0.0,0.0,0.0,98.078,4.39,98.176199682,22.868,0,22.868,75.21,4.39,75.3380129815,133.44
2020-11-07 11:30:00,26.662,0.0,26.662,26.662,0,26.662,0.0,0.0,0.0,0.0,100.872,4.54,100.9741154158,26.662,0,26.662,74.21,4.54,74.3487437688,133.94
2020-11-07 12:00:00,33.238,0.0,33.238,33.238,0,33.238,0.0,0.0,0.0,0.0,106.208,4.37,106.2978652843,33.238,0,33.238,72.97,4.37,73.1007373424,133.94
2020-11-07 12:30:00,37.457,0.0,37.457,37.457,0,37.457,0.0,0.0,0.0,0.0,108.187,4.28,108.2716277194,37.457,0,37.457,70.73,4.28,70.8593769377,133.94
2020-11-07 13:00:00,43.365,0.0,43.365,43.365,0,43.365,0.0,0.0,0.0,0.0,112.825,3.86,112.8910103817,43.365,0,43.365,69.46,3.86,69.5671704182,134.36
2020-11-07 13:30:00,48.543,0.0,48.543,48.543,0,48.543,0.0,0.0,0.0,0.0,112.943,3.02,112.9833689045,48.543,0,48.543,64.4,3.02,64.4707716721,134.6
2020-11-07 14:00:00,47.935,0.0,47.935,47.935,0,47.935,0.0,0.0,0.0,0.0,110.475,2.19,110.4967045889,47.935,0,47.935,62.54,2.19,62.5783325121,134.9
2020-11-07 14:30:00,38.32,0.0,38.32,38.32,0,38.32,0.0,0.0,0.0,0.0,102.64,1.7000000000000002,102.6540773667,38.32,0,38.32,64.32,1.7000000000000002,64.3424618739,134.98
2020-11-07 15:00:00,27.445,0.0,27.445,27.445,0,27.445,0.0,0.0,0.0,0.0,93.915,1.8599999999999999,93.9334169771,27.445,0,27.445,66.47,1.8599999999999999,66.4960186778,134.71
2020-11-07 15:30:00,10.328,0.0,10.328,10.328,0,10.328,0.0,0.0,0.0,0.0,84.528,2.69,84.5707921448,10.328,0,10.328,74.2,2.69,74.2487447705,134.38
2020-11-07 16:00:00,5.417,0.0,5.417,5.417,0,5.417,0.0,0.0,0.0,0.0,83.537,3.59,83.614104486,5.417,0,5.417,78.12,3.59,78.2024456139,133.76
2020-11-07 16:30:00,4.911,0.0,4.911,4.911,0,4.911,0.0,0.0,0.0,0.0,88.161,5.13,88.3101286433,4.911,0,4.911,83.25,5.13,83.4079096969,132.33
2020-11-07 17:00:00,23.863,0.0,23.863,23.863,0,23.863,0.0,0.0,0.0,0.0,108.493,7.68,108.764486157,23.863,0,23.863,84.63,7.68,84.9777576781,131.97
2020-11-07 17:30:00,26.404,0.0,26.404,26.404,0,26.404,0.0,0.0,0.0,0.0,117.274,8.31,117.5680533819,26.404,0,26.404,90.87,8.31,91.2491808182,132.3
2020-11-07 18:00:00,25.523,0.0,25.523,25.523,0,25.523,0.0,0.0,0.0,0.0,117.223,4.85,117.3232893717,25.523,0,25.523,91.7,4.85,91.8281683363,133.68
2020-11-07 18:30:00,13.366,0.0,13.366,13.366,0,13.366,0.0,0.0,0.0,0.0,107.186,4.05,107.2624869001,13.366,0,13.366,93.82,4.05,93.9073740449,133.68
2020-11-07 19:00:00,13.41,0.0,13.41,13.41,0,13.41,0.0,0.0,0.0,0.0,101.55,6.07,101.7312508524,13.41,0,13.41,88.14,6.07,88.3487662619,133.01
2020-11-07 19:30:00,3.981,0.0,3.981,3.981,0,3.981,0.0,0.0,0.0,0.0,91.621,6.03,91.8192166216,3.981,0,3.981,87.64,6.03,87.8471997277,132.8
2020-11-07 20:00:00,3.952,0.0,3.952,3.952,0,3.952,0.0,0.0,0.0,0.0,86.222,3.49,86.2926032983,3.952,0,3.952,82.27,3.49,82.3439918877,132.71
2020-11-07 20:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,82.135,1.82,82.155161889,3.135,0,3.135,79.0,1.82,79.020961776,133.11
2020-11-07 21:00:00,3.585,0.0,3.585,3.585,0,3.585,0.0,0.0,0.0,0.0,77.395,0.06,77.3950232573,3.585,0,3.585,73.81,0.06,73.8100243869,133.55
2020-11-07 21:30:00,4.373,0.0,4.373,4.373,0,4.373,0.0,0.0,0.0,0.0,74.183,-0.72,74.1864939797,4.373,0,4.373,69.81,-0.72,69.8137128364,133.01
2020-11-07 22:00:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,71.17,-1.6400000000000001,71.1888930944,3.69,0,3.69,67.48,-1.6400000000000001,67.4999259259,133.73
2020-11-07 22:30:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,68.955,-3.33,69.0353599614,3.825,0,3.825,65.13,-3.33,65.215073411,134.79
2020-11-07 23:00:00,4.293,0.0,4.293,4.293,0,4.293,0.0,0.0,0.0,0.0,65.563,-4.18,65.6961138044,4.293,0,4.293,61.27,-4.18,61.4124197537,135.29
2020-11-07 23:30:00,3.874,0.0,3.874,3.874,0,3.874,0.0,0.0,0.0,0.0,63.434,-4.42,63.5878035161,3.874,0,3.874,59.56,-4.42,59.7237808582,135.61
2020-11-08 00:00:00,3.755,0.0,3.755,3.755,0,3.755,0.0,0.0,0.0,0.0,61.935,-7.09,62.3394924987,3.755,0,3.755,58.18,-7.09,58.6104128974,135.18
2020-11-08 00:30:00,3.076,0.0,3.076,3.076,0,3.076,0.0,0.0,0.0,0.0,67.976,-10.93,68.8491210982,3.076,0,3.076,64.9,-10.93,65.8139415322,132.62
2020-11-08 01:00:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,68.426,-10.73,69.2621857582,3.286,0,3.286,65.14,-10.73,66.0178195641,132.33
2020-11-08 01:30:00,3.148,0.0,3.148,3.148,0,3.148,0.0,0.0,0.0,0.0,66.288,-11.3,67.2442484083,3.148,0,3.148,63.14,-11.3,64.1431960538,132.69
2020-11-08 02:00:00,3.939,0.0,3.939,3.939,0,3.939,0.0,0.0,0.0,0.0,64.279,-11.73,65.3405137797,3.939,0,3.939,60.34,-11.73,61.4695737743,133.14
2020-11-08 02:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,64.531,-11.83,65.6063934461,3.1310000000000002,0,3.1310000000000002,61.4,-11.83,62.5292643488,133.66
2020-11-08 03:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,62.226,-12.74,63.5167905046,3.166,0,3.166,59.06,-12.74,60.4184673755,133.78
2020-11-08 03:30:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,60.02,-13.14,61.4415169084,3.29,0,3.29,56.73,-13.14,58.2318855954,133.96
2020-11-08 04:00:00,4.117,0.0,4.117,4.117,0,4.117,0.0,0.0,0.0,0.0,57.877,-13.86,59.5134163782,4.117,0,4.117,53.76,-13.86,55.5178998162,134.38
2020-11-08 04:30:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,56.179,-13.94,57.8826713361,3.379,0,3.379,52.8,-13.94,54.6091897028,134.6
2020-11-08 05:00:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,55.25,-14.07,57.0133966713,3.58,0,3.58,51.67,-14.07,53.5514126798,134.69
2020-11-08 05:30:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,55.723,-13.72,57.3872035301,3.253,0,3.253,52.47,-13.72,54.2341156469,134.39
2020-11-08 06:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,56.273,-13.21,57.8027216401,3.3529999999999998,0,3.3529999999999998,52.92,-13.21,54.5438401655,134.21
2020-11-08 06:30:00,3.696,0.0,3.696,3.696,0,3.696,0.0,0.0,0.0,0.0,58.816,-12.45,60.1192511264,3.696,0,3.696,55.12,-12.45,56.5085559893,133.28
2020-11-08 07:00:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,60.616,-11.91,61.7749751598,3.356,0,3.356,57.26,-11.91,58.4855170106,133.28
2020-11-08 07:30:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,61.05,-11.28,62.0833383445,3.13,0,3.13,57.92,-11.28,59.0081757047,133.07
2020-11-08 08:00:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,63.038,-10.75,63.9480409708,3.248,0,3.248,59.79,-10.75,60.7487168589,132.66
2020-11-08 08:30:00,5.284,0.0,5.284,5.284,0,5.284,0.0,0.0,0.0,0.0,68.164,-9.55,68.8297420887,5.284,0,5.284,62.88,-9.55,63.6010762488,132.4
2020-11-08 09:00:00,9.897,0.0,9.897,9.897,0,9.897,0.0,0.0,0.0,0.0,75.247,-0.74,75.2506385953,9.897,0,9.897,65.35,-0.74,65.3541896132,133.81
2020-11-08 09:30:00,14.017,0.0,14.017,14.017,0,14.017,0.0,0.0,0.0,0.0,80.657,0.48,80.6584282577,14.017,0,14.017,66.64,0.48,66.6417286691,133.09
2020-11-08 10:00:00,25.054,0.0,25.054,25.054,0,25.054,0.0,0.0,0.0,0.0,89.554,1.6800000000000002,89.5697567039,25.054,0,25.054,64.5,1.6800000000000002,64.5218753602,133.35
2020-11-08 10:30:00,35.257,0.0,35.257,35.257,0,35.257,0.0,0.0,0.0,0.0,96.237,1.63,96.2508029525,35.257,0,35.257,60.98,1.63,61.0017811215,133.18
2020-11-08 11:00:00,50.814,0.0,50.814,50.814,0,50.814,0.0,0.0,0.0,0.0,105.954,1.8399999999999999,105.9699755402,50.814,0,50.814,55.14,1.8399999999999999,55.1706914947,133.18
2020-11-08 11:30:00,62.28,0.0,62.28,62.28,0,62.28,0.0,0.0,0.0,0.0,112.08,1.96,112.0971364487,62.28,0,62.28,49.8,1.96,49.8385553563,133.56
2020-11-08 12:00:00,64.061,0.0,64.061,64.061,0,64.061,0.0,0.0,0.0,0.0,117.391,3.17,117.4337931815,64.061,0,64.061,53.33,3.17,53.4241312517,133.0
2020-11-08 12:30:00,73.958,0.0,73.958,73.958,0,73.958,0.0,0.0,0.0,0.0,125.928,4.19,125.9976876137,73.958,0,73.958,51.97,4.19,52.1386325099,132.54
2020-11-08 13:00:00,68.92,0.0,68.92,68.92,0,68.92,0.0,0.0,0.0,0.0,123.56,4.03,123.6257032336,68.92,0,68.92,54.64,4.03,54.7884157464,132.54
2020-11-08 13:30:00,51.805,0.0,51.805,51.805,0,51.805,0.0,0.0,0.0,0.0,111.445,2.9,111.4827252313,51.805,0,51.805,59.64,2.9,59.7104647445,132.87
2020-11-08 14:00:00,46.864,0.0,46.864,46.864,0,46.864,0.0,0.0,0.0,0.0,108.004,2.66,108.0367512285,46.864,0,46.864,61.14,2.66,61.1978365631,133.56
2020-11-08 14:30:00,38.422,0.0,38.422,38.422,0,38.422,0.0,0.0,0.0,0.0,102.542,2.01,102.5616978409,38.422,0,38.422,64.12,2.01,64.1514964751,133.78
2020-11-08 15:00:00,20.775,0.0,20.775,20.775,0,20.775,0.0,0.0,0.0,0.0,91.185,2.09,91.2089487112,20.775,0,20.775,70.41,2.09,70.4410122017,133.78
2020-11-08 15:30:00,13.656,0.0,13.656,13.656,0,13.656,0.0,0.0,0.0,0.0,88.046,2.85,88.0921143803,13.656,0,13.656,74.39,2.85,74.4445740132,133.27
2020-11-08 16:00:00,11.18,0.0,11.18,11.18,0,11.18,0.0,0.0,0.0,0.0,87.66,3.54,87.7314493212,11.18,0,11.18,76.48,3.54,76.5618834669,132.69
2020-11-08 16:30:00,20.28,0.0,20.28,20.28,0,20.28,0.0,0.0,0.0,0.0,100.05,6.36,100.2519431233,20.28,0,20.28,79.77,6.36,80.0231372792,132.54
2020-11-08 17:00:00,25.106,0.0,25.106,25.106,0,25.106,0.0,0.0,0.0,0.0,111.366,8.03,111.6551246294,25.106,0,25.106,86.26,8.03,86.6329527374,132.74
2020-11-08 17:30:00,25.526,0.0,25.526,25.526,0,25.526,0.0,0.0,0.0,0.0,117.356,9.03,117.7028956143,25.526,0,25.526,91.83,9.03,92.2729093505,134.78
2020-11-08 18:00:00,26.062,0.0,26.062,26.062,0,26.062,0.0,0.0,0.0,0.0,118.462,8.38,118.7580306506,26.062,0,26.062,92.4,8.38,92.7792239674,135.38
2020-11-08 18:30:00,25.806,0.0,25.806,25.806,0,25.806,0.0,0.0,0.0,0.0,113.986,11.32,114.5467179626,25.806,0,25.806,88.18,11.32,88.9036264727,134.66
2020-11-08 19:00:00,20.23,0.0,20.23,20.23,0,20.23,0.0,0.0,0.0,0.0,105.37,15.72,106.5361689756,20.23,0,20.23,85.14,15.72,86.5790852343,132.88
2020-11-08 19:30:00,13.865,0.0,13.865,13.865,0,13.865,0.0,0.0,0.0,0.0,96.155,13.65,97.1190327639,13.865,0,13.865,82.29,13.65,83.4144268098,133.07
2020-11-08 20:00:00,4.045,0.0,4.045,4.045,0,4.045,0.0,0.0,0.0,0.0,84.395,11.81,85.2173229162,4.045,0,4.045,80.35,11.81,81.2132907842,133.63
2020-11-08 20:30:00,4.015,0.0,4.015,4.015,0,4.015,0.0,0.0,0.0,0.0,80.245,10.17,80.8868896979,4.015,0,4.015,76.23,10.17,76.9054081323,134.02
2020-11-08 21:00:00,3.43,0.0,3.43,3.43,0,3.43,0.0,0.0,0.0,0.0,77.26,8.98,77.7801259963,3.43,0,3.43,73.83,8.98,74.3741171376,135.01
2020-11-08 21:30:00,5.007,0.0,5.007,5.007,0,5.007,0.0,0.0,0.0,0.0,73.377,1.85,73.4003176356,5.007,0,5.007,68.37,1.85,68.3950246729,133.55
2020-11-08 22:00:00,9.927,0.0,9.927,9.927,0,9.927,0.0,0.0,0.0,0.0,73.967,-0.56,73.9691198339,9.927,0,9.927,64.04,-0.56,64.0424484229,133.25
2020-11-08 22:30:00,4.022,0.0,4.022,4.022,0,4.022,0.0,0.0,0.0,0.0,65.702,-1.54,65.7200456786,4.022,0,4.022,61.68,-1.54,61.6992220372,133.45
2020-11-08 23:00:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,61.585,-2.59,61.6394380653,3.135,0,3.135,58.45,-2.59,58.5073550932,133.45
2020-11-08 23:30:00,3.249,0.0,3.249,3.249,0,3.249,0.0,0.0,0.0,0.0,58.759,-2.93,58.8320064336,3.249,0,3.249,55.51,-2.93,55.5872737234,133.92
2020-11-09 00:00:00,3.887,0.0,3.887,3.887,0,3.887,0.0,0.0,0.0,0.0,56.857,-3.1,56.9414475492,3.887,0,3.887,52.97,-3.1,53.0606341839,134.39
2020-11-09 00:30:00,4.501,0.0,4.501,4.501,0,4.501,0.0,0.0,0.0,0.0,64.481,-1.65,64.5021074152,4.501,0,4.501,59.98,-1.65,60.002690773,133.26
2020-11-09 01:00:00,4.45,0.0,4.45,4.45,0,4.45,0.0,0.0,0.0,0.0,65.58,-1.43,65.5955890285,4.45,0,4.45,61.13,-1.43,61.1467235426,132.96
2020-11-09 01:30:00,4.247,0.0,4.247,4.247,0,4.247,0.0,0.0,0.0,0.0,63.387,-1.96,63.4172955037,4.247,0,4.247,59.14,-1.96,59.1724699501,133.28
2020-11-09 02:00:00,3.412,0.0,3.412,3.412,0,3.412,0.0,0.0,0.0,0.0,61.012,-2.46,61.0615733829,3.412,0,3.412,57.6,-2.46,57.6525073175,133.95
2020-11-09 02:30:00,3.96,0.0,3.96,3.96,0,3.96,0.0,0.0,0.0,0.0,61.02,-2.52,61.0720132303,3.96,0,3.96,57.06,-2.52,57.1156195799,134.21
2020-11-09 03:00:00,3.3810000000000002,0.0,3.3810000000000002,3.3810000000000002,0,3.3810000000000002,0.0,0.0,0.0,0.0,59.441,-2.73,59.5036585514,3.3810000000000002,0,3.3810000000000002,56.06,-2.73,56.1264331666,134.66
2020-11-09 03:30:00,3.859,0.0,3.859,3.859,0,3.859,0.0,0.0,0.0,0.0,57.359,-3.12,57.4437923626,3.859,0,3.859,53.5,-3.12,53.590898481,134.93
2020-11-09 04:00:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,55.667,-4.38,55.8390480667,3.257,0,3.257,52.41,-4.38,52.5927038666,134.4
2020-11-09 04:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,54.807,-4.49,54.9906114623,3.327,0,3.327,51.48,-4.49,51.6754342023,134.47
2020-11-09 05:00:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,55.07,-4.43,55.2478940775,3.23,0,3.23,51.84,-4.43,52.0289390628,134.32
2020-11-09 05:30:00,4.333,0.0,4.333,4.333,0,4.333,0.0,0.0,0.0,0.0,56.453,-3.73,56.5760913196,4.333,0,4.333,52.12,-3.73,52.2532994174,133.56
2020-11-09 06:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,59.43,-2.33,59.4756572053,3.39,0,3.39,56.04,-2.33,56.0884168078,133.15
2020-11-09 06:30:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,66.583,0.23,66.5833972474,3.083,0,3.083,63.5,0.23,63.5004165341,132.16
2020-11-09 07:00:00,3.976,0.0,3.976,3.976,0,3.976,0.0,0.0,0.0,0.0,71.796,2.92,71.8553548179,3.976,0,3.976,67.82,2.92,67.8828314082,131.97
2020-11-09 07:30:00,4.063,0.0,4.063,4.063,0,4.063,0.0,0.0,0.0,0.0,77.873,0.78,77.8769062624,4.063,0,4.063,73.81,0.78,73.8141212777,132.76
2020-11-09 08:00:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,80.951,2.03,80.9764490516,3.691,0,3.691,77.26,2.03,77.2866644383,133.01
2020-11-09 08:30:00,8.025,0.0,8.025,8.025,0,8.025,0.0,0.0,0.0,0.0,85.925,3.61,86.000800723,8.025,0,8.025,77.9,3.61,77.9836014813,132.48
2020-11-09 09:00:00,16.419,0.0,16.419,16.419,0,16.419,0.0,0.0,0.0,0.0,91.999,3.75,92.0753957418,16.419,0,16.419,75.58,3.75,75.6729733789,132.22
2020-11-09 09:30:00,27.735,0.0,27.735,27.735,0,27.735,0.0,0.0,0.0,0.0,101.975,16.7,103.3333954973,27.735,0,27.735,74.24,16.7,76.0951220513,134.53
2020-11-09 10:00:00,41.563,0.0,41.563,41.563,0,41.563,0.0,0.0,0.0,0.0,111.433,17.21,112.7541466599,41.563,0,41.563,69.87,17.21,71.9583282185,135.01
2020-11-09 10:30:00,70.296,0.0,70.296,70.296,0,70.296,0.0,0.0,0.0,0.0,123.956,11.34,124.4736338989,70.296,0,70.296,53.66,11.34,54.8451565774,133.88
2020-11-09 11:00:00,74.172,0.0,74.172,74.172,0,74.172,0.0,0.0,0.0,0.0,121.412,7.08,121.6182558007,74.172,0,74.172,47.24,7.08,47.7676040848,132.86
2020-11-09 11:30:00,79.482,0.0,79.482,79.482,0,79.482,0.0,0.0,0.0,0.0,126.962,8.06,127.2175815051,79.482,0,79.482,47.48,8.06,48.1592566388,132.86
2020-11-09 12:00:00,52.751,0.0,52.751,52.751,0,52.751,0.0,0.0,0.0,0.0,114.051,8.9,114.397729877,52.751,0,52.751,61.3,8.9,61.9427154716,132.53
2020-11-09 12:30:00,54.909,0.0,54.909,54.909,0,54.909,0.0,0.0,0.0,0.0,114.959,8.41,115.2662126601,54.909,0,54.909,60.05,8.41,60.6360503331,132.53
2020-11-09 13:00:00,63.394,0.0,63.394,63.394,0,63.394,0.0,0.0,0.0,0.0,121.654,8.08,121.9220329391,63.394,0,63.394,58.26,8.08,58.8176334104,132.74
2020-11-09 13:30:00,43.586,0.0,43.586,43.586,0,43.586,0.0,0.0,0.0,0.0,108.976,7.08,109.2057460759,43.586,0,43.586,65.39,7.08,65.7721711668,133.01
2020-11-09 14:00:00,37.801,0.0,37.801,37.801,0,37.801,0.0,0.0,0.0,0.0,104.931,6.93,105.1595913885,37.801,0,37.801,67.13,6.93,67.4867527742,133.38
2020-11-09 14:30:00,25.385,0.0,25.385,25.385,0,25.385,0.0,0.0,0.0,0.0,97.325,6.83,97.5643609368,25.385,0,25.385,71.94,6.83,72.2634935496,133.13
2020-11-09 15:00:00,18.06,0.0,18.06,18.06,0,18.06,0.0,0.0,0.0,0.0,95.95,7.31,96.2280551606,18.06,0,18.06,77.89,7.31,78.232270835,133.04
2020-11-09 15:30:00,10.38,0.0,10.38,10.38,0,10.38,0.0,0.0,0.0,0.0,89.07,7.6,89.3936513406,10.38,0,10.38,78.69,7.6,79.0561578879,133.04
2020-11-09 16:00:00,14.203,0.0,14.203,14.203,0,14.203,0.0,0.0,0.0,0.0,88.013,7.88,88.3650528716,14.203,0,14.203,73.81,7.88,74.2294449663,132.44
2020-11-09 16:30:00,17.241,0.0,17.241,17.241,0,17.241,0.0,0.0,0.0,0.0,99.321,11.33,99.9651436302,17.241,0,17.241,82.08,11.33,82.8582844379,132.27
2020-11-09 17:00:00,24.818,0.0,24.818,24.818,0,24.818,0.0,0.0,0.0,0.0,122.388,19.84,123.9856771728,24.818,0,24.818,97.57,19.84,99.56671381539999,133.68
2020-11-09 17:30:00,26.318,0.0,26.318,26.318,0,26.318,0.0,0.0,0.0,0.0,129.688,21.7,131.4909401594,26.318,0,26.318,103.37,21.7,105.6231361966,134.27
2020-11-09 18:00:00,26.256,0.0,26.256,26.256,0,26.256,0.0,0.0,0.0,0.0,131.396,21.99,133.223379765,26.256,0,26.256,105.14,21.99,107.4149882465,134.68
2020-11-09 18:30:00,26.225,0.0,26.225,26.225,0,26.225,0.0,0.0,0.0,0.0,128.655,20.54,130.2843069023,26.225,0,26.225,102.43,20.54,104.4691174463,135.44
2020-11-09 19:00:00,26.331,0.0,26.331,26.331,0,26.331,0.0,0.0,0.0,0.0,122.151,10.54,122.6048873455,26.331,0,26.331,95.82,10.54,96.3979460362,133.42
2020-11-09 19:30:00,14.388,0.0,14.388,14.388,0,14.388,0.0,0.0,0.0,0.0,108.728,8.38,109.0504579724,14.388,0,14.388,94.34,8.38,94.7114565404,131.81
2020-11-09 20:00:00,6.178,0.0,6.178,6.178,0,6.178,0.0,0.0,0.0,0.0,97.018,6.42,97.2301842228,6.178,0,6.178,90.84,6.42,91.066580039,132.22
2020-11-09 20:30:00,4.853,0.0,4.853,4.853,0,4.853,0.0,0.0,0.0,0.0,89.603,4.84,89.7336236257,4.853,0,4.853,84.75,4.84,84.8880916266,132.69
2020-11-09 21:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,79.648,3.44,79.7222522512,3.578,0,3.578,76.07,3.44,76.1477412666,132.49
2020-11-09 21:30:00,3.879,0.0,3.879,3.879,0,3.879,0.0,0.0,0.0,0.0,75.679,1.97,75.7046361922,3.879,0,3.879,71.8,1.97,71.8270206816,134.02
2020-11-09 22:00:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,72.344,0.59,72.3464058264,3.324,0,3.324,69.02,0.59,69.0225216868,135.16
2020-11-09 22:30:00,4.745,0.0,4.745,4.745,0,4.745,0.0,0.0,0.0,0.0,67.375,-0.68,67.3784314525,4.745,0,4.745,62.63,-0.68,62.6336914128,135.61
2020-11-09 23:00:00,4.256,0.0,4.256,4.256,0,4.256,0.0,0.0,0.0,0.0,62.786,-2.8,62.8484032892,4.256,0,4.256,58.53,-2.8,58.5969359267,135.48
2020-11-09 23:30:00,3.86,0.0,3.86,3.86,0,3.86,0.0,0.0,0.0,0.0,60.54,-10.18,61.3899340283,3.86,0,3.86,56.68,-10.18,57.5869325455,133.98
2020-11-10 00:00:00,4.694,0.0,4.694,4.694,0,4.694,0.0,0.0,0.0,0.0,58.734,-11.33,59.8168175014,4.694,0,4.694,54.04,-11.33,55.2149481572,132.71
2020-11-10 00:30:00,4.985,0.0,4.985,4.985,0,4.985,0.0,0.0,0.0,0.0,67.165,-9.5,67.8335258187,4.985,0,4.985,62.18,-9.5,62.9015293932,131.94
2020-11-10 01:00:00,4.989,0.0,4.989,4.989,0,4.989,0.0,0.0,0.0,0.0,67.649,-9.39,68.2975790274,4.989,0,4.989,62.66,-9.39,63.3596693489,131.84
2020-11-10 01:30:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,65.247,-10.01,66.0103863721,3.337,0,3.337,61.91,-10.01,62.7140191664,132.24
2020-11-10 02:00:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,63.143,-10.78,64.056590988,3.333,0,3.333,59.81,-10.78,60.7737155356,132.94
2020-11-10 02:30:00,4.188,0.0,4.188,4.188,0,4.188,0.0,0.0,0.0,0.0,62.248,-11.02,63.215930777,4.188,0,4.188,58.06,-11.02,59.096565044,132.94
2020-11-10 03:00:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,60.37,-11.39,61.4350795556,3.54,0,3.54,56.83,-11.39,57.9601673566,132.94
2020-11-10 03:30:00,3.915,0.0,3.915,3.915,0,3.915,0.0,0.0,0.0,0.0,58.585,-12.06,59.8134251235,3.915,0,3.915,54.67,-12.06,55.9843951472,133.04
2020-11-10 04:00:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,56.588,-12.31,57.911465566,3.388,0,3.388,53.2,-12.31,54.6056416499,133.26
2020-11-10 04:30:00,4.831,0.0,4.831,4.831,0,4.831,0.0,0.0,0.0,0.0,56.881,-12.04,58.1412913599,4.831,0,4.831,52.05,-12.04,53.4243773946,133.26
2020-11-10 05:00:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,55.68,-11.71,56.8980359942,2.99,0,2.99,52.69,-11.71,53.975551873,133.18
2020-11-10 05:30:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,56.065,-10.71,57.0787905005,3.465,0,3.465,52.6,-10.71,53.6792706731,132.86
2020-11-10 06:00:00,2.844,0.0,2.844,2.844,0,2.844,0.0,0.0,0.0,0.0,58.654,-9.58,59.4312049011,2.844,0,2.844,55.81,-9.58,56.6262527455,132.49
2020-11-10 06:30:00,2.758,0.0,2.758,2.758,0,2.758,0.0,0.0,0.0,0.0,67.048,-2.16,67.0827839613,2.758,0,2.758,64.29,-2.16,64.3262753469,133.28
2020-11-10 07:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,73.618,3.24,73.6892632885,2.768,0,2.768,70.85,3.24,70.9240445829,133.43
2020-11-10 07:30:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,79.344,5.98,79.5690312622,2.754,0,2.754,76.59,5.98,76.8230987399,132.41
2020-11-10 08:00:00,5.159,0.0,5.159,5.159,0,5.159,0.0,0.0,0.0,0.0,83.949,7.05,84.2445078388,5.159,0,5.159,78.79,7.05,79.1047824092,132.55
2020-11-10 08:30:00,11.043,0.0,11.043,11.043,0,11.043,0.0,0.0,0.0,0.0,89.713,7.96,90.0654427014,11.043,0,11.043,78.67,7.96,79.0716795066,132.33
2020-11-10 09:00:00,17.576999999999998,0.0,17.576999999999998,17.576999999999998,0,17.576999999999998,0.0,0.0,0.0,0.0,94.697,8.61,95.0876117536,17.576999999999998,0,17.576999999999998,77.12,8.61,77.5991398148,132.22
2020-11-10 09:30:00,17.445,0.0,17.445,17.445,0,17.445,0.0,0.0,0.0,0.0,96.615,8.94,97.0277374002,17.445,0,17.445,79.17,8.94,79.6731604745,132.33
2020-11-10 10:00:00,25.496,0.0,25.496,25.496,0,25.496,0.0,0.0,0.0,0.0,100.916,9.46,101.358426665,25.496,0,25.496,75.42,9.46,76.0109728921,132.46
2020-11-10 10:30:00,37.209,0.0,37.209,37.209,0,37.209,0.0,0.0,0.0,0.0,108.639,8.73,108.9891977262,37.209,0,37.209,71.43,8.73,71.9615022078,132.84
2020-11-10 11:00:00,36.452,0.0,36.452,36.452,0,36.452,0.0,0.0,0.0,0.0,107.232,8.66,107.5811202024,36.452,0,36.452,70.78,8.66,71.3078116338,132.84
2020-11-10 11:30:00,52.864,0.0,52.864,52.864,0,52.864,0.0,0.0,0.0,0.0,116.384,8.6,116.7013087159,52.864,0,52.864,63.52,8.6,64.0995350997,133.12
2020-11-10 12:00:00,70.085,0.0,70.085,70.085,0,70.085,0.0,0.0,0.0,0.0,122.525,7.95,122.7826458625,70.085,0,70.085,52.44,7.95,53.0391939984,133.34
2020-11-10 12:30:00,83.917,0.0,83.917,83.917,0,83.917,0.0,0.0,0.0,0.0,133.267,8.33,133.5270841028,83.917,0,83.917,49.35,8.33,50.0480908727,133.18
2020-11-10 13:00:00,71.473,0.0,71.473,71.473,0,71.473,0.0,0.0,0.0,0.0,126.803,8.53,127.0895814337,71.473,0,71.473,55.33,8.53,55.9836565437,133.18
2020-11-10 13:30:00,59.371,0.0,59.371,59.371,0,59.371,0.0,0.0,0.0,0.0,116.451,6.75,116.6464654458,59.371,0,59.371,57.08,6.75,57.4777252507,133.45
2020-11-10 14:00:00,53.717,0.0,53.717,53.717,0,53.717,0.0,0.0,0.0,0.0,113.377,7.53,113.6267795416,53.717,0,53.717,59.66,7.53,60.1333227088,133.38
2020-11-10 14:30:00,38.525,0.0,38.525,38.525,0,38.525,0.0,0.0,0.0,0.0,104.755,7.86,105.0494627545,38.525,0,38.525,66.23,7.86,66.6947711594,133.13
2020-11-10 15:00:00,18.825,0.0,18.825,18.825,0,18.825,0.0,0.0,0.0,0.0,93.105,7.82,93.4328284116,18.825,0,18.825,74.28,7.82,74.6905000653,132.82
2020-11-10 15:30:00,6.817,0.0,6.817,6.817,0,6.817,0.0,0.0,0.0,0.0,86.807,8.62,87.2339363379,6.817,0,6.817,79.99,8.62,80.4531198898,132.47
2020-11-10 16:00:00,8.398,0.0,8.398,8.398,0,8.398,0.0,0.0,0.0,0.0,91.328,8.0,91.6777158529,8.398,0,8.398,82.93,8.0,83.3149740443,132.36
2020-11-10 16:30:00,20.065,0.0,20.065,20.065,0,20.065,0.0,0.0,0.0,0.0,104.005,4.88,104.1194238603,20.065,0,20.065,83.94,4.88,84.0817340449,133.67
2020-11-10 17:00:00,27.098,0.0,27.098,27.098,0,27.098,0.0,0.0,0.0,0.0,115.748,6.72,115.9429079504,27.098,0,27.098,88.65,6.72,88.9043356648,133.9
2020-11-10 17:30:00,28.213,0.0,28.213,28.213,0,28.213,0.0,0.0,0.0,0.0,112.013,7.15,112.2409669818,28.213,0,28.213,83.8,7.15,84.1044737217,133.9
2020-11-10 18:00:00,26.531,0.0,26.531,26.531,0,26.531,0.0,0.0,0.0,0.0,119.731,7.64,119.9745054626,26.531,0,26.531,93.2,7.64,93.5126173305,134.16
2020-11-10 18:30:00,26.326,0.0,26.326,26.326,0,26.326,0.0,0.0,0.0,0.0,109.846,5.61,109.9891622661,26.326,0,26.326,83.52,5.61,83.7081985232,134.37
2020-11-10 19:00:00,26.398,0.0,26.398,26.398,0,26.398,0.0,0.0,0.0,0.0,114.068,10.16,114.51958009,26.398,0,26.398,87.67,10.16,88.2567532827,132.3
2020-11-10 19:30:00,13.111,0.0,13.111,13.111,0,13.111,0.0,0.0,0.0,0.0,101.041,8.92,101.4339690686,13.111,0,13.111,87.93,8.92,88.3812836521,132.22
2020-11-10 20:00:00,4.7780000000000005,0.0,4.7780000000000005,4.7780000000000005,0,4.7780000000000005,0.0,0.0,0.0,0.0,89.858,7.47,90.1679602963,4.7780000000000005,0,4.7780000000000005,85.08,7.47,85.407302381,132.12
2020-11-10 20:30:00,4.088,0.0,4.088,4.088,0,4.088,0.0,0.0,0.0,0.0,84.838,5.65,85.0259298332,4.088,0,4.088,80.75,5.65,80.9474212066,132.67
2020-11-10 21:00:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,81.745,3.89,81.8375043913,3.825,0,3.825,77.92,3.89,78.0170398054,132.8
2020-11-10 21:30:00,3.859,0.0,3.859,3.859,0,3.859,0.0,0.0,0.0,0.0,78.559,2.34,78.5938425133,3.859,0,3.859,74.7,2.34,74.7366416157,133.18
2020-11-10 22:00:00,3.378,0.0,3.378,3.378,0,3.378,0.0,0.0,0.0,0.0,74.578,0.4,74.5790726947,3.378,0,3.378,71.2,0.4,71.2011235866,133.18
2020-11-10 22:30:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,68.131,-1.04,68.1389371872,3.911,0,3.911,64.22,-1.04,64.2284205006,133.67
2020-11-10 23:00:00,5.872,0.0,5.872,5.872,0,5.872,0.0,0.0,0.0,0.0,65.312,-2.07,65.3447950796,5.872,0,5.872,59.44,-2.07,59.4760329881,134.31
2020-11-10 23:30:00,4.602,0.0,4.602,4.602,0,4.602,0.0,0.0,0.0,0.0,63.182,-3.11,63.2584952714,4.602,0,4.602,58.58,-3.11,58.6624965374,135.17
2020-11-11 00:00:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,61.561,-3.74,61.6745030057,3.511,0,3.511,58.05,-3.74,58.1703541334,135.48
2020-11-11 00:30:00,4.167,0.0,4.167,4.167,0,4.167,0.0,0.0,0.0,0.0,68.727,-2.48,68.7717305948,4.167,0,4.167,64.56,-2.48,64.6076156502,134.71
2020-11-11 01:00:00,3.7199999999999998,0.0,3.7199999999999998,3.7199999999999998,0,3.7199999999999998,0.0,0.0,0.0,0.0,70.0,-1.99,70.0282807157,3.7199999999999998,0,3.7199999999999998,66.28,-1.99,66.3098672899,133.84
2020-11-11 01:30:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,69.091,-2.61,69.1402804521,3.531,0,3.531,65.56,-2.61,65.6119326038,134.19
2020-11-11 02:00:00,3.652,0.0,3.652,3.652,0,3.652,0.0,0.0,0.0,0.0,65.752,-3.58,65.8493880306,3.652,0,3.652,62.1,-3.58,62.2031060318,134.6
2020-11-11 02:30:00,5.586,0.0,5.586,5.586,0,5.586,0.0,0.0,0.0,0.0,65.906,-3.89,66.0207008142,5.586,0,5.586,60.32,-3.89,60.4453017198,135.17
2020-11-11 03:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,63.975,-4.38,64.1247614031,3.5949999999999998,0,3.5949999999999998,60.38,-4.38,60.5386554195,135.81
2020-11-11 03:30:00,4.428,0.0,4.428,4.428,0,4.428,0.0,0.0,0.0,0.0,61.398,-4.57,61.5678431001,4.428,0,4.428,56.97,-4.57,57.1530034206,135.92
2020-11-11 04:00:00,3.958,0.0,3.958,3.958,0,3.958,0.0,0.0,0.0,0.0,59.978,-4.72,60.1634347756,3.958,0,3.958,56.02,-4.72,56.2184916198,136.04
2020-11-11 04:30:00,6.102,0.0,6.102,6.102,0,6.102,0.0,0.0,0.0,0.0,59.872,-4.66,60.0530763908,6.102,0,6.102,53.77,-4.66,53.9715526921,136.04
2020-11-11 05:00:00,4.5,0.0,4.5,4.5,0,4.5,0.0,0.0,0.0,0.0,59.03,-4.37,59.1915348677,4.5,0,4.5,54.53,-4.37,54.7048242845,135.94
2020-11-11 05:30:00,5.341,0.0,5.341,5.341,0,5.341,0.0,0.0,0.0,0.0,60.931,-3.74,61.045674384,5.341,0,5.341,55.59,-3.74,55.7156683528,135.26
2020-11-11 06:00:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,62.215,-2.85,62.2802434565,3.8449999999999998,0,3.8449999999999998,58.37,-2.85,58.439536274700004,134.63
2020-11-11 06:30:00,4.7379999999999995,0.0,4.7379999999999995,4.7379999999999995,0,4.7379999999999995,0.0,0.0,0.0,0.0,69.698,0.06,69.6980258257,4.7379999999999995,0,4.7379999999999995,64.96,0.06,64.9600277094,133.27
2020-11-11 07:00:00,4.044,0.0,4.044,4.044,0,4.044,0.0,0.0,0.0,0.0,75.114,3.05,75.1758970415,4.044,0,4.044,71.07,3.05,71.1354159333,132.31
2020-11-11 07:30:00,4.51,0.0,4.51,4.51,0,4.51,0.0,0.0,0.0,0.0,81.43,6.19,81.6649312741,4.51,0,4.51,76.92,6.19,77.1686626812,131.97
2020-11-11 08:00:00,11.627,0.0,11.627,11.627,0,11.627,0.0,0.0,0.0,0.0,90.977,7.4,91.2774590411,11.627,0,11.627,79.35,7.4,79.6943065721,132.49
2020-11-11 08:30:00,16.234,0.0,16.234,16.234,0,16.234,0.0,0.0,0.0,0.0,95.584,8.62,95.9718993039,16.234,0,16.234,79.35,8.62,79.8168334376,132.19
2020-11-11 09:00:00,19.232,0.0,19.232,19.232,0,19.232,0.0,0.0,0.0,0.0,98.182,9.42,98.6328622924,19.232,0,19.232,78.95,9.42,79.5099924538,131.87
2020-11-11 09:30:00,28.96,0.0,28.96,28.96,0,28.96,0.0,0.0,0.0,0.0,103.57,9.52,104.0066118091,28.96,0,28.96,74.61,9.52,75.2149087615,131.77
2020-11-11 10:00:00,36.591,0.0,36.591,36.591,0,36.591,0.0,0.0,0.0,0.0,109.291,9.4,109.6944970406,36.591,0,36.591,72.7,9.4,73.3051839913,132.0
2020-11-11 10:30:00,31.406,0.0,31.406,31.406,0,31.406,0.0,0.0,0.0,0.0,104.936,9.39,105.3552855627,31.406,0,31.406,73.53,9.39,74.1271407785,131.87
2020-11-11 11:00:00,19.292,0.0,19.292,19.292,0,19.292,0.0,0.0,0.0,0.0,96.832,9.67,97.3136430517,19.292,0,19.292,77.54,9.67,78.1406456334,131.73
2020-11-11 11:30:00,17.249,0.0,17.249,17.249,0,17.249,0.0,0.0,0.0,0.0,97.119,10.05,97.6376088452,17.249,0,17.249,79.87,10.05,80.4998099377,131.73
2020-11-11 12:00:00,15.431,0.0,15.431,15.431,0,15.431,0.0,0.0,0.0,0.0,96.401,10.57,96.9787487082,15.431,0,15.431,80.97,10.57,81.6570009246,131.54
2020-11-11 12:30:00,17.389,0.0,17.389,17.389,0,17.389,0.0,0.0,0.0,0.0,100.019,9.48,100.4672621355,17.389,0,17.389,82.63,9.48,83.1720343625,133.8
2020-11-11 13:00:00,18.281,0.0,18.281,18.281,0,18.281,0.0,0.0,0.0,0.0,100.941,8.03,101.2598952251,18.281,0,18.281,82.66,8.03,83.0491210068,135.29
2020-11-11 13:30:00,14.993,0.0,14.993,14.993,0,14.993,0.0,0.0,0.0,0.0,98.313,7.2,98.5762951678,14.993,0,14.993,83.32,7.2,83.6305111786,135.56
2020-11-11 14:00:00,13.499,0.0,13.499,13.499,0,13.499,0.0,0.0,0.0,0.0,95.099,7.07,95.361442423,13.499,0,13.499,81.6,7.07,81.9057073713,135.56
2020-11-11 14:30:00,11.089,0.0,11.089,11.089,0,11.089,0.0,0.0,0.0,0.0,93.019,6.9,93.2745643839,11.089,0,11.089,81.93,6.9,82.2200395281,135.79
2020-11-11 15:00:00,9.855,0.0,9.855,9.855,0,9.855,0.0,0.0,0.0,0.0,91.565,6.86,91.8216141494,9.855,0,9.855,81.71,6.86,81.9974615461,135.95
2020-11-11 15:30:00,7.326,0.0,7.326,7.326,0,7.326,0.0,0.0,0.0,0.0,91.376,7.09,91.6506490757,7.326,0,7.326,84.05,7.09,84.3485068036,135.81
2020-11-11 16:00:00,5.432,0.0,5.432,5.432,0,5.432,0.0,0.0,0.0,0.0,92.762,8.78,93.1765906438,5.432,0,5.432,87.33,8.78,87.7702529334,134.85
2020-11-11 16:30:00,5.125,0.0,5.125,5.125,0,5.125,0.0,0.0,0.0,0.0,98.495,10.72,99.0766542885,5.125,0,5.125,93.37,10.72,93.9833777856,134.85
2020-11-11 17:00:00,19.911,0.0,19.911,19.911,0,19.911,0.0,0.0,0.0,0.0,106.481,11.73,107.1251429917,19.911,0,19.911,86.57,11.73,87.3610771454,134.95
2020-11-11 17:30:00,26.278,0.0,26.278,26.278,0,26.278,0.0,0.0,0.0,0.0,115.628,12.52,116.3038468151,26.278,0,26.278,89.35,12.52,90.2229067366,135.09
2020-11-11 18:00:00,26.468,0.0,26.468,26.468,0,26.468,0.0,0.0,0.0,0.0,114.788,11.99,115.4124995137,26.468,0,26.468,88.32,11.99,89.1301436103,135.09
2020-11-11 18:30:00,11.74,0.0,11.74,11.74,0,11.74,0.0,0.0,0.0,0.0,109.32,12.27,110.0064329937,11.74,0,11.74,97.58,12.27,98.3484077146,134.39
2020-11-11 19:00:00,9.685,0.0,9.685,9.685,0,9.685,0.0,0.0,0.0,0.0,104.435,10.52,104.9635156852,9.685,0,9.685,94.75,10.52,95.332223828,135.29
2020-11-11 19:30:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,97.144,11.37,97.8071246689,3.574,0,3.574,93.57,11.37,94.2582717856,133.2
2020-11-11 20:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,92.42,8.82,92.8399095217,3.33,0,3.33,89.09,8.82,89.5255298784,132.74
2020-11-11 20:30:00,4.185,0.0,4.185,4.185,0,4.185,0.0,0.0,0.0,0.0,88.825,6.8,89.0849068305,4.185,0,4.185,84.64,6.8,84.9127175398,131.88
2020-11-11 21:00:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,85.157,5.35,85.3248917315,3.097,0,3.097,82.06,5.35,82.2342148987,132.7
2020-11-11 21:30:00,3.461,0.0,3.461,3.461,0,3.461,0.0,0.0,0.0,0.0,81.151,4.14,81.2565345126,3.461,0,3.461,77.69,4.14,77.8002294341,132.99
2020-11-11 22:00:00,3.928,0.0,3.928,3.928,0,3.928,0.0,0.0,0.0,0.0,76.698,2.16,76.7284093671,3.928,0,3.928,72.77,2.16,72.8020501085,134.03
2020-11-11 22:30:00,4.399,0.0,4.399,4.399,0,4.399,0.0,0.0,0.0,0.0,72.219,0.24,72.2193987859,4.399,0,4.399,67.82,0.24,67.8204246522,134.91
2020-11-11 23:00:00,4.393,0.0,4.393,4.393,0,4.393,0.0,0.0,0.0,0.0,68.183,-1.62,68.2022425511,4.393,0,4.393,63.79,-1.62,63.8105673067,134.99
2020-11-11 23:30:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,64.452,-6.29,64.7581995117,3.302,0,3.302,61.15,-6.29,61.4726492027,133.45
2020-11-12 00:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,62.681,-7.04,63.0751088862,3.161,0,3.161,59.52,-7.04,59.9348980144,133.17
2020-11-12 00:30:00,5.03,0.0,5.03,5.03,0,5.03,0.0,0.0,0.0,0.0,70.91,-5.54,71.12608312,5.03,0,5.03,65.88,-5.54,66.1125252883,132.49
2020-11-12 01:00:00,5.165,0.0,5.165,5.165,0,5.165,0.0,0.0,0.0,0.0,72.765,-3.13,72.8322876546,5.165,0,5.165,67.6,-3.13,67.6724234825,132.91
2020-11-12 01:30:00,3.8200000000000003,0.0,3.8200000000000003,3.8200000000000003,0,3.8200000000000003,0.0,0.0,0.0,0.0,70.89,-1.9,70.9154574123,3.8200000000000003,0,3.8200000000000003,67.07,-1.9,67.0969067841,134.01
2020-11-12 02:00:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,69.625,-2.79,69.6808777571,3.315,0,3.315,66.31,-2.79,66.3686688129,134.42
2020-11-12 02:30:00,5.813,0.0,5.813,5.813,0,5.813,0.0,0.0,0.0,0.0,70.023,-2.9,70.0830259692,5.813,0,5.813,64.21,-2.9,64.2754548798,134.76
2020-11-12 03:00:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,67.586,-3.5300000000000002,67.6781227281,3.716,0,3.716,63.87,-3.5300000000000002,63.9674745476,134.83
2020-11-12 03:30:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,65.009,-4.11,65.1387916759,3.3689999999999998,0,3.3689999999999998,61.64,-4.11,61.7768702671,135.14
2020-11-12 04:00:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,62.609,-4.92,62.8020165361,3.359,0,3.359,59.25,-4.92,59.4539224947,134.56
2020-11-12 04:30:00,3.895,0.0,3.895,3.895,0,3.895,0.0,0.0,0.0,0.0,60.995,-4.93,61.1939124832,3.895,0,3.895,57.1,-4.93,57.3124323337,134.36
2020-11-12 05:00:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,60.573,-4.87,60.7684558714,3.893,0,3.893,56.68,-4.87,56.8888328233,134.27
2020-11-12 05:30:00,5.897,0.0,5.897,5.897,0,5.897,0.0,0.0,0.0,0.0,63.257,-3.5300000000000002,63.3554176768,5.897,0,5.897,57.36,-3.5300000000000002,57.4685174683,133.54
2020-11-12 06:00:00,7.527,0.0,7.527,7.527,0,7.527,0.0,0.0,0.0,0.0,66.427,-2.0,66.4571014189,7.527,0,7.527,58.9,-2.0,58.9339460752,133.66
2020-11-12 06:30:00,5.743,0.0,5.743,5.743,0,5.743,0.0,0.0,0.0,0.0,72.863,0.68,72.8661730092,5.743,0,5.743,67.12,0.68,67.1234444885,133.42
2020-11-12 07:00:00,15.536,0.0,15.536,15.536,0,15.536,0.0,0.0,0.0,0.0,84.886,3.21,84.9466720714,15.536,0,15.536,69.35,3.21,69.4242508062,133.57
2020-11-12 07:30:00,10.197,0.0,10.197,10.197,0,10.197,0.0,0.0,0.0,0.0,88.107,5.59,88.2841523095,10.197,0,10.197,77.91,5.59,78.1102822937,132.93
2020-11-12 08:00:00,7.834,0.0,7.834,7.834,0,7.834,0.0,0.0,0.0,0.0,88.354,7.8,88.6976285816,7.834,0,7.834,80.52,7.8,80.8969121784,132.44
2020-11-12 08:30:00,17.493,0.0,17.493,17.493,0,17.493,0.0,0.0,0.0,0.0,89.653,7.58,89.9728670711,17.493,0,17.493,72.16,7.58,72.5570258486,132.79
2020-11-12 09:00:00,33.985,0.0,33.985,33.985,0,33.985,0.0,0.0,0.0,0.0,105.695,8.31,106.0211730033,33.985,0,33.985,71.71,8.31,72.1898898739,132.69
2020-11-12 09:30:00,53.888,0.0,53.888,53.888,0,53.888,0.0,0.0,0.0,0.0,118.338,8.05,118.6114865601,53.888,0,53.888,64.45,8.05,64.9507890637,132.96
2020-11-12 10:00:00,66.11,0.0,66.11,66.11,0,66.11,0.0,0.0,0.0,0.0,126.23,7.79,126.4701427215,66.11,0,66.11,60.12,7.79,60.6225906738,133.43
2020-11-12 10:30:00,82.411,0.0,82.411,82.411,0,82.411,0.0,0.0,0.0,0.0,132.821,6.7,132.9898794683,82.411,0,82.411,50.41,6.7,50.8532997946,134.0
2020-11-12 11:00:00,91.74,0.0,91.74,91.74,0,91.74,0.0,0.0,0.0,0.0,138.14,7.06,138.320292076,91.74,0,91.74,46.4,7.06,46.9340345592,133.89
2020-11-12 11:30:00,106.548,0.0,106.548,106.548,0,106.548,0.0,0.0,0.0,0.0,145.948,7.31,146.1309508763,106.548,0,106.548,39.4,7.31,40.0723857538,133.99
2020-11-12 12:00:00,107.622,0.0,107.622,107.622,0,107.622,0.0,0.0,0.0,0.0,149.282,7.8100000000000005,149.4861586368,107.622,0,107.622,41.66,7.8100000000000005,42.3857487842,133.99
2020-11-12 12:30:00,102.585,0.0,102.585,102.585,0,102.585,0.0,0.0,0.0,0.0,147.745,8.27,147.976274872,102.585,0,102.585,45.16,8.27,45.9109845244,133.7
2020-11-12 13:00:00,76.062,0.0,76.062,76.062,0,76.062,0.0,0.0,0.0,0.0,134.222,8.16,134.4698140253,76.062,0,76.062,58.16,8.16,58.7296449845,133.56
2020-11-12 13:30:00,47.849,0.0,47.849,47.849,0,47.849,0.0,0.0,0.0,0.0,115.659,8.05,115.938806191,47.849,0,47.849,67.81,8.05,68.2861523297,133.46
2020-11-12 14:00:00,43.066,0.0,43.066,43.066,0,43.066,0.0,0.0,0.0,0.0,114.966,8.52,115.2812714885,43.066,0,43.066,71.9,8.52,72.4030413726,133.46
2020-11-12 14:30:00,39.8,0.0,39.8,39.8,0,39.8,0.0,0.0,0.0,0.0,107.2,7.44,107.4578689534,39.8,0,39.8,67.4,7.44,67.8093916799,133.37
2020-11-12 15:00:00,44.128,0.0,44.128,44.128,0,44.128,0.0,0.0,0.0,0.0,107.098,7.21,107.3404197122,44.128,0,44.128,62.97,7.21,63.3814247237,133.37
2020-11-12 15:30:00,12.658,0.0,12.658,12.658,0,12.658,0.0,0.0,0.0,0.0,103.118,12.62,103.8873732655,12.658,0,12.658,90.46,12.62,91.3360607865,131.84
2020-11-12 16:00:00,6.564,0.0,6.564,6.564,0,6.564,0.0,0.0,0.0,0.0,85.124,10.19,85.7317413564,6.564,0,6.564,78.56,10.19,79.2181147213,132.22
2020-11-12 16:30:00,4.827,0.0,4.827,4.827,0,4.827,0.0,0.0,0.0,0.0,94.167,9.47,94.6419821696,4.827,0,4.827,89.34,9.47,89.840505898,132.22
2020-11-12 17:00:00,15.719,0.0,15.719,15.719,0,15.719,0.0,0.0,0.0,0.0,102.189,2.26,102.213987893,15.719,0,15.719,86.47,2.26,86.4995289005,134.3
2020-11-12 17:30:00,42.969,0.0,42.969,42.969,0,42.969,0.0,0.0,0.0,0.0,124.009,2.31,124.0305131046,42.969,0,42.969,81.04,2.31,81.0729159461,134.06
2020-11-12 18:00:00,36.177,0.0,36.177,36.177,0,36.177,0.0,0.0,0.0,0.0,120.107,2.25,120.1280731095,36.177,0,36.177,83.93,2.25,83.9601536445,133.67
2020-11-12 18:30:00,26.24,0.0,26.24,26.24,0,26.24,0.0,0.0,0.0,0.0,120.12,2.07,120.1378345901,26.24,0,26.24,93.88,2.07,93.9028183816,134.04
2020-11-12 19:00:00,20.576999999999998,0.0,20.576999999999998,20.576999999999998,0,20.576999999999998,0.0,0.0,0.0,0.0,113.237,0.06,113.2370158959,20.576999999999998,0,20.576999999999998,92.66,0.06,92.6600194259,134.83
2020-11-12 19:30:00,9.059,0.0,9.059,9.059,0,9.059,0.0,0.0,0.0,0.0,101.899,2.39,101.92702439,9.059,0,9.059,92.84,2.39,92.8707580458,133.32
2020-11-12 20:00:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,92.731,3.04,92.7808167726,3.191,0,3.191,89.54,3.04,89.5915911233,132.33
2020-11-12 20:30:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,89.682,1.42,89.6932412392,3.072,0,3.072,86.61,1.42,86.621639906,132.64
2020-11-12 21:00:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,84.564,-0.51,84.5655378745,3.674,0,3.674,80.89,-0.51,80.8916077229,133.13
