Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-12 21:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,80.807,-2.68,80.8514294803,2.997,0,2.997,77.81,-2.68,77.8561397707,134.06
2020-11-12 22:00:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,77.496,-3.98,77.5981341013,3.206,0,3.206,74.29,-3.98,74.3965355376,134.24
2020-11-12 22:30:00,3.279,0.0,3.279,3.279,0,3.279,0.0,0.0,0.0,0.0,72.049,-5.04,72.2250649082,3.279,0,3.279,68.77,-5.04,68.9544378557,133.79
2020-11-12 23:00:00,3.367,0.0,3.367,3.367,0,3.367,0.0,0.0,0.0,0.0,67.647,-5.92,67.9055447589,3.367,0,3.367,64.28,-5.92,64.5520317264,133.51
2020-11-12 23:30:00,4.8,0.0,4.8,4.8,0,4.8,0.0,0.0,0.0,0.0,64.56,-6.32,64.8686056579,4.8,0,4.8,59.76,-6.32,60.0932608534,133.13
2020-11-13 00:00:00,4.01,0.0,4.01,4.01,0,4.01,0.0,0.0,0.0,0.0,62.77,-6.87,63.1448319342,4.01,0,4.01,58.76,-6.87,59.1602442524,133.03
2020-11-13 00:30:00,4.019,0.0,4.019,4.019,0,4.019,0.0,0.0,0.0,0.0,70.509,-6.32,70.7916766365,4.019,0,4.019,66.49,-6.32,66.7896885754,132.92
2020-11-13 01:00:00,3.955,0.0,3.955,3.955,0,3.955,0.0,0.0,0.0,0.0,71.295,-11.08,72.1508380062,3.955,0,3.955,67.34,-11.08,68.2454540611,134.63
2020-11-13 01:30:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,68.284,-11.66,69.2723628585,3.344,0,3.344,64.94,-11.66,65.9784752779,134.89
2020-11-13 02:00:00,5.501,0.0,5.501,5.501,0,5.501,0.0,0.0,0.0,0.0,66.771,-12.39,67.9108131375,5.501,0,5.501,61.27,-12.39,62.5101991678,135.1
2020-11-13 02:30:00,11.678,0.0,11.678,11.678,0,11.678,0.0,0.0,0.0,0.0,69.988,-12.56,71.1060738896,11.678,0,11.678,58.31,-12.56,59.6473779809,135.23
2020-11-13 03:00:00,5.002,0.0,5.002,5.002,0,5.002,0.0,0.0,0.0,0.0,63.682,-12.88,64.971466999,5.002,0,5.002,58.68,-12.88,60.0769240225,135.23
2020-11-13 03:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,60.966,-8.06,61.4964775902,3.476,0,3.476,57.49,-8.06,58.0522497411,134.09
2020-11-13 04:00:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,59.547,-2.01,59.5809139658,3.617,0,3.617,55.93,-2.01,55.9661058141,132.57
2020-11-13 04:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,58.464,-2.45,58.5153124917,3.294,0,3.294,55.17,-2.45,55.2243732423,132.57
2020-11-13 05:00:00,3.6189999999999998,0.0,3.6189999999999998,3.6189999999999998,0,3.6189999999999998,0.0,0.0,0.0,0.0,58.449,-2.33,58.4954229064,3.6189999999999998,0,3.6189999999999998,54.83,-2.33,54.879484327,132.57
2020-11-13 05:30:00,4.726,0.0,4.726,4.726,0,4.726,0.0,0.0,0.0,0.0,60.906,-1.49,60.9242229003,4.726,0,4.726,56.18,-1.49,56.1997553375,132.26
2020-11-13 06:00:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,63.372,-0.15,63.3721775229,3.112,0,3.112,60.26,-0.15,60.2601866907,132.06
2020-11-13 06:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,72.803,3.13,72.8702525658,3.143,0,3.143,69.66,3.13,69.7302839518,132.4
2020-11-13 07:00:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,77.883,7.09,78.2050496388,3.323,0,3.323,74.56,7.09,74.8963396969,134.55
2020-11-13 07:30:00,4.489,0.0,4.489,4.489,0,4.489,0.0,0.0,0.0,0.0,76.739,9.19,77.2873225115,4.489,0,4.489,72.25,9.19,72.8321261532,133.86
2020-11-13 08:00:00,4.742,0.0,4.742,4.742,0,4.742,0.0,0.0,0.0,0.0,78.092,10.88,78.8462736215,4.742,0,4.742,73.35,10.88,74.1525245693,133.75
2020-11-13 08:30:00,16.284,0.0,16.284,16.284,0,16.284,0.0,0.0,0.0,0.0,95.294,11.98,96.0440879805,16.284,0,16.284,79.01,11.98,79.9130809067,133.47
2020-11-13 09:00:00,34.841,0.0,34.841,34.841,0,34.841,0.0,0.0,0.0,0.0,107.361,12.0,108.0295529982,34.841,0,34.841,72.52,12.0,73.5061249149,133.88
2020-11-13 09:30:00,54.991,0.0,54.991,54.991,0,54.991,0.0,0.0,0.0,0.0,119.201,11.87,119.7905476279,54.991,0,54.991,64.21,11.87,65.2979402432,134.11
2020-11-13 10:00:00,57.915,0.0,57.915,57.915,0,57.915,0.0,0.0,0.0,0.0,121.905,12.07,122.5010772402,57.915,0,57.915,63.99,12.07,65.1183921792,134.3
2020-11-13 10:30:00,69.296,0.0,69.296,69.296,0,69.296,0.0,0.0,0.0,0.0,126.006,11.42,126.5224424203,69.296,0,69.296,56.71,11.42,57.8484269449,134.55
2020-11-13 11:00:00,80.397,0.0,80.397,80.397,0,80.397,0.0,0.0,0.0,0.0,131.967,11.79,132.4926156018,80.397,0,80.397,51.57,11.79,52.900557653,134.55
2020-11-13 11:30:00,63.866,0.0,63.866,63.866,0,63.866,0.0,0.0,0.0,0.0,123.516,11.4,124.0409700704,63.866,0,63.866,59.65,11.4,60.7295850472,134.55
2020-11-13 12:00:00,74.679,0.0,74.679,74.679,0,74.679,0.0,0.0,0.0,0.0,130.739,11.89,131.278552022,74.679,0,74.679,56.06,11.89,57.3070301098,134.81
2020-11-13 12:30:00,64.267,0.0,64.267,64.267,0,64.267,0.0,0.0,0.0,0.0,123.547,11.29,124.0617802105,64.267,0,64.267,59.28,11.29,60.3455259319,134.81
2020-11-13 13:00:00,55.28,0.0,55.28,55.28,0,55.28,0.0,0.0,0.0,0.0,117.4,11.01,117.9151394012,55.28,0,55.28,62.12,11.01,63.0881486493,134.71
2020-11-13 13:30:00,40.755,0.0,40.755,40.755,0,40.755,0.0,0.0,0.0,0.0,108.185,10.69,108.7118683723,40.755,0,40.755,67.43,10.69,68.2721099718,134.71
2020-11-13 14:00:00,37.946,0.0,37.946,37.946,0,37.946,0.0,0.0,0.0,0.0,104.676,10.38,105.1893976406,37.946,0,37.946,66.73,10.38,67.5324906989,134.8
2020-11-13 14:30:00,39.816,0.0,39.816,39.816,0,39.816,0.0,0.0,0.0,0.0,102.636,9.43,103.0682948147,39.816,0,39.816,62.82,9.43,63.5238325355,134.91
2020-11-13 15:00:00,23.844,0.0,23.844,23.844,0,23.844,0.0,0.0,0.0,0.0,93.904,9.59,94.3924219204,23.844,0,23.844,70.06,9.59,70.7133063857,134.91
2020-11-13 15:30:00,11.957,0.0,11.957,11.957,0,11.957,0.0,0.0,0.0,0.0,87.367,10.12,87.9511630907,11.957,0,11.957,75.41,10.12,76.086020398,134.55
2020-11-13 16:00:00,7.273,0.0,7.273,7.273,0,7.273,0.0,0.0,0.0,0.0,87.133,10.83,87.8034657004,7.273,0,7.273,79.86,10.83,80.5909951545,134.14
2020-11-13 16:30:00,3.839,0.0,3.839,3.839,0,3.839,0.0,0.0,0.0,0.0,86.479,12.57,87.3877699738,3.839,0,3.839,82.64,12.57,83.5905168066,133.32
2020-11-13 17:00:00,6.993,0.0,6.993,6.993,0,6.993,0.0,0.0,0.0,0.0,92.383,18.95,94.3065278175,6.993,0,6.993,85.39,18.95,87.4674488024,133.95
2020-11-13 17:30:00,27.426,0.0,27.426,27.426,0,27.426,0.0,0.0,0.0,0.0,116.466,20.69,118.2894976572,27.426,0,27.426,89.04,20.69,91.4122404276,133.59
2020-11-13 18:00:00,25.84,0.0,25.84,25.84,0,25.84,0.0,0.0,0.0,0.0,114.59,20.72,116.448213812,25.84,0,25.84,88.75,20.72,91.1366057081,133.04
2020-11-13 18:30:00,16.664,0.0,16.664,16.664,0,16.664,0.0,0.0,0.0,0.0,110.264,19.2,111.9231419144,16.664,0,16.664,93.6,19.2,95.5489403395,133.51
2020-11-13 19:00:00,24.398,0.0,24.398,24.398,0,24.398,0.0,0.0,0.0,0.0,110.658,17.32,112.0052470378,24.398,0,24.398,86.26,17.32,87.9816458132,134.19
2020-11-13 19:30:00,5.244,0.0,5.244,5.244,0,5.244,0.0,0.0,0.0,0.0,93.494,16.15,94.8786094755,5.244,0,5.244,88.25,16.15,89.7155783574,133.97
2020-11-13 20:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,87.423,13.41,88.4455144651,3.313,0,3.313,84.11,13.41,85.1722971394,134.84
2020-11-13 20:30:00,3.444,0.0,3.444,3.444,0,3.444,0.0,0.0,0.0,0.0,82.874,11.17,83.6233745791,3.444,0,3.444,79.43,11.17,80.211556524,135.26
2020-11-13 21:00:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,79.229,10.22,79.8854357252,3.709,0,3.709,75.52,10.22,76.2083906142,135.09
2020-11-13 21:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,74.733,6.29,74.9972358757,3.243,0,3.243,71.49,6.29,71.7661772704,134.76
2020-11-13 22:00:00,4.943,0.0,4.943,4.943,0,4.943,0.0,0.0,0.0,0.0,71.013,-0.65,71.0159747451,4.943,0,4.943,66.07,-0.65,66.0731972891,133.62
2020-11-13 22:30:00,3.967,0.0,3.967,3.967,0,3.967,0.0,0.0,0.0,0.0,67.467,-2.13,67.5006147305,3.967,0,3.967,63.5,-2.13,63.5357135791,134.28
2020-11-13 23:00:00,7.4879999999999995,0.0,7.4879999999999995,7.4879999999999995,0,7.4879999999999995,0.0,0.0,0.0,0.0,66.588,-3.62,66.6863265145,7.4879999999999995,0,7.4879999999999995,59.1,-3.62,59.2107625352,135.06
2020-11-13 23:30:00,13.172,0.0,13.172,13.172,0,13.172,0.0,0.0,0.0,0.0,68.772,-4.28,68.9050533996,13.172,0,13.172,55.6,-4.28,55.7644904935,135.2
2020-11-14 00:00:00,13.236,0.0,13.236,13.236,0,13.236,0.0,0.0,0.0,0.0,68.446,-4.64,68.6030940702,13.236,0,13.236,55.21,-4.64,55.4046360876,135.37
2020-11-14 00:30:00,12.82,0.0,12.82,12.82,0,12.82,0.0,0.0,0.0,0.0,74.98,-3.15,75.0461384749,12.82,0,12.82,62.16,-3.15,62.2397630137,134.82
2020-11-14 01:00:00,12.514,0.0,12.514,12.514,0,12.514,0.0,0.0,0.0,0.0,75.994,-2.85,76.0474229412,12.514,0,12.514,63.48,-2.85,63.5439446368,134.68
2020-11-14 01:30:00,14.322,0.0,14.322,14.322,0,14.322,0.0,0.0,0.0,0.0,73.332,-3.43,73.4121728598,14.322,0,14.322,59.01,-3.43,59.1096015889,134.68
2020-11-14 02:00:00,12.677,0.0,12.677,12.677,0,12.677,0.0,0.0,0.0,0.0,70.957,-3.96,71.0674148186,12.677,0,12.677,58.28,-3.96,58.4143817908,135.19
2020-11-14 02:30:00,13.318,0.0,13.318,13.318,0,13.318,0.0,0.0,0.0,0.0,71.348,-4.4,71.4835442882,13.318,0,13.318,58.03,-4.4,58.1965712048,135.4
2020-11-14 03:00:00,12.576,0.0,12.576,12.576,0,12.576,0.0,0.0,0.0,0.0,70.516,-4.66,70.6698086597,12.576,0,12.576,57.94,-4.66,58.1270952311,135.8
2020-11-14 03:30:00,12.707,0.0,12.707,12.707,0,12.707,0.0,0.0,0.0,0.0,67.347,-2.99,67.4133407346,12.707,0,12.707,54.64,-2.99,54.7217479618,135.52
2020-11-14 04:00:00,5.131,0.0,5.131,5.131,0,5.131,0.0,0.0,0.0,0.0,61.481,6.4,61.8132134822,5.131,0,5.131,56.35,6.4,56.712278212,133.43
2020-11-14 04:30:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,59.014,6.21,59.3398373439,3.734,0,3.734,55.28,6.21,55.627713417,132.74
2020-11-14 05:00:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,58.565,6.2,58.892267956,3.155,0,3.155,55.41,6.2,55.7557898339,132.86
2020-11-14 05:30:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,59.337,6.69,59.7129438983,3.207,0,3.207,56.13,6.69,56.5272766017,132.52
2020-11-14 06:00:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,58.922,6.92,59.3269625381,3.472,0,3.472,55.45,6.92,55.8801297422,132.23
2020-11-14 06:30:00,3.295,0.0,3.295,3.295,0,3.295,0.0,0.0,0.0,0.0,61.705,-1.94,61.7354891857,3.295,0,3.295,58.41,-1.94,58.4422082061,134.36
2020-11-14 07:00:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,64.724,-2.15,64.7596994743,3.294,0,3.294,61.43,-2.15,61.4676126102,134.36
2020-11-14 07:30:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,67.174,-0.73,67.1779664473,3.844,0,3.844,63.33,-0.73,63.334207187,134.19
2020-11-14 08:00:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,69.038,-0.78,69.0424061284,3.2880000000000003,0,3.2880000000000003,65.75,-0.78,65.7546264532,134.94
2020-11-14 08:30:00,3.17,0.0,3.17,3.17,0,3.17,0.0,0.0,0.0,0.0,73.49,0.21,73.4903000402,3.17,0,3.17,70.32,0.21,70.3203135659,134.13
2020-11-14 09:00:00,4.862,0.0,4.862,4.862,0,4.862,0.0,0.0,0.0,0.0,78.872,2.19,78.902398468,4.862,0,4.862,74.01,2.19,74.0423946128,133.18
2020-11-14 09:30:00,5.865,0.0,5.865,5.865,0,5.865,0.0,0.0,0.0,0.0,83.575,3.8,83.6613448673,5.865,0,5.865,77.71,3.8,77.8028540608,132.7
2020-11-14 10:00:00,7.832,0.0,7.832,7.832,0,7.832,0.0,0.0,0.0,0.0,86.242,4.55,86.3619422199,7.832,0,7.832,78.41,4.55,78.5419034656,132.17
2020-11-14 10:30:00,17.424,0.0,17.424,17.424,0,17.424,0.0,0.0,0.0,0.0,93.214,4.8100000000000005,93.3380195633,17.424,0,17.424,75.79,4.8100000000000005,75.9424795487,131.86
2020-11-14 11:00:00,21.011,0.0,21.011,21.011,0,21.011,0.0,0.0,0.0,0.0,95.721,4.86,95.8442979055,21.011,0,21.011,74.71,4.86,74.8679083453,131.75
2020-11-14 11:30:00,24.439,0.0,24.439,24.439,0,24.439,0.0,0.0,0.0,0.0,97.659,5.14,97.794170997,24.439,0,24.439,73.22,5.14,73.4001907354,131.64
2020-11-14 12:00:00,28.545,0.0,28.545,28.545,0,28.545,0.0,0.0,0.0,0.0,102.515,5.08,102.6407892848,28.545,0,28.545,73.97,5.08,74.1442330866,132.11
2020-11-14 12:30:00,25.661,0.0,25.661,25.661,0,25.661,0.0,0.0,0.0,0.0,103.931,9.31,104.3471555003,25.661,0,25.661,78.27,9.31,78.8217546113,132.69
2020-11-14 13:00:00,25.924,0.0,25.924,25.924,0,25.924,0.0,0.0,0.0,0.0,107.124,13.88,108.0194694303,25.924,0,25.924,81.2,13.88,82.3777542787,134.45
2020-11-14 13:30:00,24.69,0.0,24.69,24.69,0,24.69,0.0,0.0,0.0,0.0,104.54,12.93,105.3365867114,24.69,0,24.69,79.85,12.93,80.8900945728,134.78
2020-11-14 14:00:00,14.441,0.0,14.441,14.441,0,14.441,0.0,0.0,0.0,0.0,94.691,11.67,95.4074126103,14.441,0,14.441,80.25,11.67,81.094089797,135.67
2020-11-14 14:30:00,17.274,0.0,17.274,17.274,0,17.274,0.0,0.0,0.0,0.0,91.654,6.32,91.8716393453,17.274,0,17.274,74.38,6.32,74.6480193977,134.17
2020-11-14 15:00:00,9.358,0.0,9.358,9.358,0,9.358,0.0,0.0,0.0,0.0,87.188,3.19,87.2463377111,9.358,0,9.358,77.83,3.19,77.8953464592,133.22
2020-11-14 15:30:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,87.529,4.69,87.6545602978,3.699,0,3.699,83.83,4.69,83.9610921797,132.9
2020-11-14 16:00:00,5.804,0.0,5.804,5.804,0,5.804,0.0,0.0,0.0,0.0,89.194,5.28,89.3501428986,5.804,0,5.804,83.39,5.28,83.5569895341,132.75
2020-11-14 16:30:00,5.252,0.0,5.252,5.252,0,5.252,0.0,0.0,0.0,0.0,90.552,6.06,90.7545497702,5.252,0,5.252,85.3,6.06,85.5149904987,131.91
2020-11-14 17:00:00,11.692,0.0,11.692,11.692,0,11.692,0.0,0.0,0.0,0.0,93.392,-1.8399999999999999,93.4101239909,11.692,0,11.692,81.7,-1.8399999999999999,81.7207170796,133.73
2020-11-14 17:30:00,18.952,0.0,18.952,18.952,0,18.952,0.0,0.0,0.0,0.0,104.512,-1.75,104.5266504007,18.952,0,18.952,85.56,-1.75,85.5778949262,133.85
2020-11-14 18:00:00,19.258,0.0,19.258,19.258,0,19.258,0.0,0.0,0.0,0.0,106.168,-0.9400000000000001,106.1721612477,19.258,0,19.258,86.91,-0.9400000000000001,86.915083271,133.93
2020-11-14 18:30:00,13.539,0.0,13.539,13.539,0,13.539,0.0,0.0,0.0,0.0,104.729,-1.3599999999999999,104.7378300377,13.539,0,13.539,91.19,-1.3599999999999999,91.200140899,133.93
2020-11-14 19:00:00,13.96,0.0,13.96,13.96,0,13.96,0.0,0.0,0.0,0.0,101.01,-3.55,101.072363186,13.96,0,13.96,87.05,-3.55,87.1223564879,134.86
2020-11-14 19:30:00,13.723,0.0,13.723,13.723,0,13.723,0.0,0.0,0.0,0.0,95.873,4.88,95.9971172953,13.723,0,13.723,82.15,4.88,82.2948169692,132.88
2020-11-14 20:00:00,9.962,0.0,9.962,9.962,0,9.962,0.0,0.0,0.0,0.0,89.602,3.37,89.6653517475,9.962,0,9.962,79.64,3.37,79.7112695922,132.88
2020-11-14 20:30:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,81.197,2.04,81.2226225198,3.637,0,3.637,77.56,2.04,77.5868236236,133.64
2020-11-14 21:00:00,4.068,0.0,4.068,4.068,0,4.068,0.0,0.0,0.0,0.0,78.428,0.52,78.4297238552,4.068,0,4.068,74.36,0.52,74.3618181596,134.54
2020-11-14 21:30:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,73.954,-0.29,73.9545685945,3.604,0,3.604,70.35,-0.29,70.3505977231,134.54
2020-11-14 22:00:00,3.918,0.0,3.918,3.918,0,3.918,0.0,0.0,0.0,0.0,70.768,-1.8,70.7908880012,3.918,0,3.918,66.85,-1.8,66.8742289675,134.41
2020-11-14 22:30:00,4.777,0.0,4.777,4.777,0,4.777,0.0,0.0,0.0,0.0,66.127,-2.76,66.184573195,4.777,0,4.777,61.35,-2.76,61.4120517488,134.9
2020-11-14 23:00:00,3.319,0.0,3.319,3.319,0,3.319,0.0,0.0,0.0,0.0,62.369,-3.92,62.4920679847,3.319,0,3.319,59.05,-3.92,59.1799704292,135.61
2020-11-14 23:30:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,60.537,-4.26,60.6867033954,4.207,0,4.207,56.33,-4.26,56.4908532419,135.7
2020-11-15 00:00:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,58.832,-4.57,59.0092291426,2.982,0,2.982,55.85,-4.57,56.0366612139,135.8
2020-11-15 00:30:00,3.711,0.0,3.711,3.711,0,3.711,0.0,0.0,0.0,0.0,66.001,-3.0,66.0691456052,3.711,0,3.711,62.29,-3.0,62.3622008912,135.18
2020-11-15 01:00:00,4.521,0.0,4.521,4.521,0,4.521,0.0,0.0,0.0,0.0,67.041,-2.77,67.0982010266,4.521,0,4.521,62.52,-2.77,62.5813334789,135.01
2020-11-15 01:30:00,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0,64.471,-3.15,64.5479073325,3.851,0,3.851,60.62,-3.15,60.7017866294,135.21
2020-11-15 02:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,61.947,-3.7199999999999998,62.0585949648,3.447,0,3.447,58.5,-3.7199999999999998,58.6181575964,135.72
2020-11-15 02:30:00,5.321,0.0,5.321,5.321,0,5.321,0.0,0.0,0.0,0.0,61.201,-4.01,61.3322305236,5.321,0,5.321,55.88,-4.01,56.0236958795,135.8
2020-11-15 03:00:00,4.309,0.0,4.309,4.309,0,4.309,0.0,0.0,0.0,0.0,58.989,-3.38,59.0857556523,4.309,0,4.309,54.68,-3.38,54.7843663831,134.02
2020-11-15 03:30:00,5.543,0.0,5.543,5.543,0,5.543,0.0,0.0,0.0,0.0,56.663,-2.02,56.6989944267,5.543,0,5.543,51.12,-2.02,51.1598944487,131.99
2020-11-15 04:00:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,54.339,-2.29,54.3872321506,4.449,0,4.449,49.89,-2.29,49.9425289708,132.1
2020-11-15 04:30:00,4.077,0.0,4.077,4.077,0,4.077,0.0,0.0,0.0,0.0,53.437,-2.21,53.4826800843,4.077,0,4.077,49.36,-2.21,49.4094495011,132.1
2020-11-15 05:00:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,52.14,-2.17,52.1851367728,3.1,0,3.1,49.04,-2.17,49.0879873289,132.19
2020-11-15 05:30:00,5.062,0.0,5.062,5.062,0,5.062,0.0,0.0,0.0,0.0,55.912,-1.98,55.947047679,5.062,0,5.062,50.85,-1.98,50.888534072,132.44
2020-11-15 06:00:00,12.165,0.0,12.165,12.165,0,12.165,0.0,0.0,0.0,0.0,60.185,-1.83,60.2128152888,12.165,0,12.165,48.02,-1.83,48.0548571947,132.59
2020-11-15 06:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,58.567,-1.35,58.5825570371,3.327,0,3.327,55.24,-1.35,55.256493736,132.36
2020-11-15 07:00:00,3.684,0.0,3.684,3.684,0,3.684,0.0,0.0,0.0,0.0,60.814,-0.7000000000000001,60.8180285442,3.684,0,3.684,57.13,-0.7000000000000001,57.134288304,132.09
2020-11-15 07:30:00,3.749,0.0,3.749,3.749,0,3.749,0.0,0.0,0.0,0.0,63.899,-0.06,63.8990281694,3.749,0,3.749,60.15,-0.06,60.1500299252,131.76
2020-11-15 08:00:00,5.419,0.0,5.419,5.419,0,5.419,0.0,0.0,0.0,0.0,66.269,-3.2,66.3462158755,5.419,0,5.419,60.85,-3.2,60.9340832375,132.85
2020-11-15 08:30:00,8.419,0.0,8.419,8.419,0,8.419,0.0,0.0,0.0,0.0,71.749,-5.04,71.9257992726,8.419,0,8.419,63.33,-5.04,63.5302329604,133.18
2020-11-15 09:00:00,21.873,0.0,21.873,21.873,0,21.873,0.0,0.0,0.0,0.0,82.973,-2.49,83.0103537458,21.873,0,21.873,61.1,-2.49,61.1507162673,132.94
2020-11-15 09:30:00,43.934,0.0,43.934,43.934,0,43.934,0.0,0.0,0.0,0.0,98.334,-0.35000000000000003,98.3346228752,43.934,0,43.934,54.4,-0.35000000000000003,54.4011259075,134.19
2020-11-15 10:00:00,57.962,0.0,57.962,57.962,0,57.962,0.0,0.0,0.0,0.0,109.242,0.67,109.2440545934,57.962,0,57.962,51.28,0.67,51.2843767633,133.85
2020-11-15 10:30:00,82.476,0.0,82.476,82.476,0,82.476,0.0,0.0,0.0,0.0,124.116,1.26,124.1223954651,82.476,0,82.476,41.64,1.26,41.6590590388,133.76
2020-11-15 11:00:00,91.478,0.0,91.478,91.478,0,91.478,0.0,0.0,0.0,0.0,130.408,1.99,130.4231826172,91.478,0,91.478,38.93,1.99,38.9808286213,133.64
2020-11-15 11:30:00,58.55,0.0,58.55,58.55,0,58.55,0.0,0.0,0.0,0.0,115.45,2.3,115.472908078,58.55,0,58.55,56.9,2.3,56.9464660888,133.64
2020-11-15 12:00:00,80.561,0.0,80.561,80.561,0,80.561,0.0,0.0,0.0,0.0,127.281,2.03,127.2971871685,80.561,0,80.561,46.72,2.03,46.7640813018,133.64
2020-11-15 12:30:00,64.83,0.0,64.83,64.83,0,64.83,0.0,0.0,0.0,0.0,121.36,3.5300000000000002,121.4113277252,64.83,0,64.83,56.53,3.5300000000000002,56.6401076976,132.65
2020-11-15 13:00:00,55.489,0.0,55.489,55.489,0,55.489,0.0,0.0,0.0,0.0,117.559,3.6,117.6141083416,55.489,0,55.489,62.07,3.6,62.1743106114,132.56
2020-11-15 13:30:00,47.057,0.0,47.057,47.057,0,47.057,0.0,0.0,0.0,0.0,112.457,3.5300000000000002,112.5123893134,47.057,0,47.057,65.4,3.5300000000000002,65.4951975339,132.27
2020-11-15 14:00:00,21.778,0.0,21.778,21.778,0,21.778,0.0,0.0,0.0,0.0,98.538,3.24,98.5912523706,21.778,0,21.778,76.76,3.24,76.8283489345,132.54
2020-11-15 14:30:00,15.705,0.0,15.705,15.705,0,15.705,0.0,0.0,0.0,0.0,94.295,2.86,94.3383624248,15.705,0,15.705,78.59,2.86,78.6420224816,132.54
2020-11-15 15:00:00,14.892,0.0,14.892,14.892,0,14.892,0.0,0.0,0.0,0.0,93.382,2.95,93.4285846195,14.892,0,14.892,78.49,2.95,78.5454174348,132.46
2020-11-15 15:30:00,19.364,0.0,19.364,19.364,0,19.364,0.0,0.0,0.0,0.0,95.904,3.08,95.953445045,19.364,0,19.364,76.54,3.08,76.601945145,132.46
2020-11-15 16:00:00,9.333,0.0,9.333,9.333,0,9.333,0.0,0.0,0.0,0.0,93.803,4.44,93.9080210046,9.333,0,9.333,84.47,4.44,84.5866094604,131.89
2020-11-15 16:30:00,7.348,0.0,7.348,7.348,0,7.348,0.0,0.0,0.0,0.0,98.388,-2.45,98.4184995009,7.348,0,7.348,91.04,-2.45,91.072960312,133.8
2020-11-15 17:00:00,22.264,0.0,22.264,22.264,0,22.264,0.0,0.0,0.0,0.0,109.114,-1.9,109.1305410781,22.264,0,22.264,86.85,-1.9,86.8707804731,133.93
2020-11-15 17:30:00,21.74,0.0,21.74,21.74,0,21.74,0.0,0.0,0.0,0.0,116.96,-0.08,116.9600273598,21.74,0,21.74,95.22,-0.08,95.2200336064,133.93
2020-11-15 18:00:00,22.996,0.0,22.996,22.996,0,22.996,0.0,0.0,0.0,0.0,116.726,-0.51,116.7271141423,22.996,0,22.996,93.73,-0.51,93.7313874857,134.17
2020-11-15 18:30:00,20.782,0.0,20.782,20.782,0,20.782,0.0,0.0,0.0,0.0,117.192,-1.9100000000000001,117.2075635955,20.782,0,20.782,96.41,-1.9100000000000001,96.4289178618,134.54
2020-11-15 19:00:00,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0,99.903,-3.33,99.9584829267,3.743,0,3.743,96.16,-3.33,96.2176413138,134.71
2020-11-15 19:30:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,95.675,0.06,95.6750188137,2.985,0,2.985,92.69,0.06,92.6900194196,134.05
2020-11-15 20:00:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,92.156,3.45,92.2205553876,3.036,0,3.036,89.12,3.45,89.1867529401,133.65
2020-11-15 20:30:00,3.809,0.0,3.809,3.809,0,3.809,0.0,0.0,0.0,0.0,87.729,2.14,87.7550969517,3.809,0,3.809,83.92,2.14,83.9472810757,133.85
2020-11-15 21:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,82.366,1.1,82.3733449363,2.9859999999999998,0,2.9859999999999998,79.38,1.1,79.38762120129999,133.72
2020-11-15 21:30:00,7.304,0.0,7.304,7.304,0,7.304,0.0,0.0,0.0,0.0,79.724,0.17,79.7241812501,7.304,0,7.304,72.42,0.17,72.4201995302,134.19
2020-11-15 22:00:00,8.12,0.0,8.12,8.12,0,8.12,0.0,0.0,0.0,0.0,75.49,-1.48,75.504506488,8.12,0,8.12,67.37,-1.48,67.3862545331,134.19
2020-11-15 22:30:00,1.51,0.0,1.51,1.51,0,1.51,0.0,0.0,0.0,0.0,67.54,-2.13,67.5735784164,1.51,0,1.51,66.03,-2.13,66.0643459061,134.43
2020-11-15 23:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,64.272,-3.08,64.3457565345,2.552,0,2.552,61.72,-3.08,61.7968025063,134.98
2020-11-15 23:30:00,8.869,0.0,8.869,8.869,0,8.869,0.0,0.0,0.0,0.0,65.719,-3.62,65.8186247274,8.869,0,8.869,56.85,-3.62,56.9651375843,135.4
2020-11-16 00:00:00,5.901,0.0,5.901,5.901,0,5.901,0.0,0.0,0.0,0.0,62.431,-4.1,62.565483783,5.901,0,5.901,56.53,-4.1,56.6784871005,135.73
2020-11-16 00:30:00,2.438,0.0,2.438,2.438,0,2.438,0.0,0.0,0.0,0.0,67.348,-2.22,67.3845791261,2.438,0,2.438,64.91,-2.22,64.9479522387,134.67
2020-11-16 01:00:00,2.3609999999999998,0.0,2.3609999999999998,2.3609999999999998,0,2.3609999999999998,0.0,0.0,0.0,0.0,68.821,-1.98,68.8494766937,2.3609999999999998,0,2.3609999999999998,66.46,-1.98,66.4894878909,134.67
2020-11-16 01:30:00,4.328,0.0,4.328,4.328,0,4.328,0.0,0.0,0.0,0.0,67.578,-2.22,67.6144546972,4.328,0,4.328,63.25,-2.22,63.2889476923,134.85
2020-11-16 02:00:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,66.837,-2.73,66.8927310625,3.707,0,3.707,63.13,-2.73,63.1890006251,135.34
2020-11-16 02:30:00,4.702,0.0,4.702,4.702,0,4.702,0.0,0.0,0.0,0.0,64.642,-2.58,64.6934661616,4.702,0,4.702,59.94,-2.58,59.9954998312,135.2
2020-11-16 03:00:00,3.734,0.0,3.734,3.734,0,3.734,0.0,0.0,0.0,0.0,62.674,-4.71,62.8507309106,3.734,0,3.734,58.94,-4.71,59.1278927411,135.09
2020-11-16 03:30:00,13.093,0.0,13.093,13.093,0,13.093,0.0,0.0,0.0,0.0,65.333,-10.47,66.1666214114,13.093,0,13.093,52.24,-10.47,53.2788748004,133.03
2020-11-16 04:00:00,6.603,0.0,6.603,6.603,0,6.603,0.0,0.0,0.0,0.0,59.603,-11.12,60.6314440616,6.603,0,6.603,53.0,-11.12,54.1539878495,133.44
2020-11-16 04:30:00,5.755,0.0,5.755,5.755,0,5.755,0.0,0.0,0.0,0.0,57.475,-11.03,58.5238116069,5.755,0,5.755,51.72,-11.03,52.8830719607,133.18
2020-11-16 05:00:00,6.32,0.0,6.32,6.32,0,6.32,0.0,0.0,0.0,0.0,57.13,-11.23,58.2232754146,6.32,0,6.32,50.81,-11.23,52.0362277649,133.33
2020-11-16 05:30:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,60.211,-11.15,61.2346880534,3.771,0,3.771,56.44,-11.15,57.5308273885,133.6
2020-11-16 06:00:00,4.5280000000000005,0.0,4.5280000000000005,4.5280000000000005,0,4.5280000000000005,0.0,0.0,0.0,0.0,61.988,-10.29,62.8362653569,4.5280000000000005,0,4.5280000000000005,57.46,-10.29,58.3741012779,133.12
2020-11-16 06:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,69.966,-3.55,70.0560037113,3.476,0,3.476,66.49,-3.55,66.5847024473,132.83
2020-11-16 07:00:00,3.556,0.0,3.556,3.556,0,3.556,0.0,0.0,0.0,0.0,76.066,3.37,76.1406150225,3.556,0,3.556,72.51,3.37,72.5882704023,133.48
2020-11-16 07:30:00,4.075,0.0,4.075,4.075,0,4.075,0.0,0.0,0.0,0.0,80.765,6.15,80.9988131086,4.075,0,4.075,76.69,6.15,76.9361982424,132.65
2020-11-16 08:00:00,5.215,0.0,5.215,5.215,0,5.215,0.0,0.0,0.0,0.0,85.215,8.52,85.6398658628,5.215,0,5.215,80.0,8.52,80.452410778,132.34
2020-11-16 08:30:00,8.026,0.0,8.026,8.026,0,8.026,0.0,0.0,0.0,0.0,90.716,9.86,91.2502726352,8.026,0,8.026,82.69,9.86,83.275780993,131.83
2020-11-16 09:00:00,10.049,0.0,10.049,10.049,0,10.049,0.0,0.0,0.0,0.0,92.859,10.66,93.4688690474,10.049,0,10.049,82.81,10.66,83.4933033243,131.71
2020-11-16 09:30:00,14.453,0.0,14.453,14.453,0,14.453,0.0,0.0,0.0,0.0,96.533,11.11,97.1702227485,14.453,0,14.453,82.08,11.11,82.8284884566,131.83
2020-11-16 10:00:00,24.003,0.0,24.003,24.003,0,24.003,0.0,0.0,0.0,0.0,113.433,12.75,114.1473082863,24.003,0,24.003,89.43,12.75,90.3343090968,132.22
2020-11-16 10:30:00,19.103,0.0,19.103,19.103,0,19.103,0.0,0.0,0.0,0.0,104.243,10.86,104.8071688817,19.103,0,19.103,85.14,10.86,85.8298269834,132.6
2020-11-16 11:00:00,19.138,0.0,19.138,19.138,0,19.138,0.0,0.0,0.0,0.0,101.098,10.07,101.5982800248,19.138,0,19.138,81.96,10.07,82.5763071347,132.84
2020-11-16 11:30:00,34.825,0.0,34.825,34.825,0,34.825,0.0,0.0,0.0,0.0,109.725,9.47,110.1329039161,34.825,0,34.825,74.9,9.47,75.4962972602,133.18
2020-11-16 12:00:00,46.456,0.0,46.456,46.456,0,46.456,0.0,0.0,0.0,0.0,117.446,10.03,117.8735076936,46.456,0,46.456,70.99,10.03,71.6950556175,133.07
2020-11-16 12:30:00,40.251,0.0,40.251,40.251,0,40.251,0.0,0.0,0.0,0.0,116.201,10.82,116.703662329,40.251,0,40.251,75.95,10.82,76.7168488665,132.6
2020-11-16 13:00:00,29.951,0.0,29.951,29.951,0,29.951,0.0,0.0,0.0,0.0,111.491,10.58,111.9918723881,29.951,0,29.951,81.54,10.58,82.2235246143,132.69
2020-11-16 13:30:00,27.511,0.0,27.511,27.511,0,27.511,0.0,0.0,0.0,0.0,109.741,10.0,110.1956763263,27.511,0,27.511,82.23,10.0,82.8358189433,132.69
2020-11-16 14:00:00,26.841,0.0,26.841,26.841,0,26.841,0.0,0.0,0.0,0.0,108.121,10.0,108.5824600983,26.841,0,26.841,81.28,10.0,81.8928470625,132.69
2020-11-16 14:30:00,24.065,0.0,24.065,24.065,0,24.065,0.0,0.0,0.0,0.0,105.605,9.89,106.0670925641,24.065,0,24.065,81.54,9.89,82.1375900547,132.53
2020-11-16 15:00:00,23.06,0.0,23.06,23.06,0,23.06,0.0,0.0,0.0,0.0,105.23,9.36,105.6454565989,23.06,0,23.06,82.17,9.36,82.7013814879,132.98
2020-11-16 15:30:00,22.905,0.0,22.905,22.905,0,22.905,0.0,0.0,0.0,0.0,105.415,9.53,105.8449012707,22.905,0,22.905,82.51,9.53,83.0585395971,132.69
2020-11-16 16:00:00,25.17,0.0,25.17,25.17,0,25.17,0.0,0.0,0.0,0.0,112.63,10.41,113.1100570241,25.17,0,25.17,87.46,10.41,88.0773506641,132.49
2020-11-16 16:30:00,26.807,0.0,26.807,26.807,0,26.807,0.0,0.0,0.0,0.0,111.567,11.29,112.1367896321,26.807,0,26.807,84.76,11.29,85.5086059996,131.95
2020-11-16 17:00:00,26.977,0.0,26.977,26.977,0,26.977,0.0,0.0,0.0,0.0,118.327,10.5,118.7919564996,26.977,0,26.977,91.35,10.5,91.9514681775,132.26
2020-11-16 17:30:00,25.066,0.0,25.066,25.066,0,25.066,0.0,0.0,0.0,0.0,120.346,3.25,120.3898758866,25.066,0,25.066,95.28,3.25,95.335412623,134.49
2020-11-16 18:00:00,17.154,0.0,17.154,17.154,0,17.154,0.0,0.0,0.0,0.0,115.104,3.1,115.1457372897,17.154,0,17.154,97.95,3.1,97.9990433627,134.49
2020-11-16 18:30:00,11.745,0.0,11.745,11.745,0,11.745,0.0,0.0,0.0,0.0,115.655,2.8200000000000003,115.6893747282,11.745,0,11.745,103.91,2.8200000000000003,103.9482587637,134.41
2020-11-16 19:00:00,9.655,0.0,9.655,9.655,0,9.655,0.0,0.0,0.0,0.0,109.595,0.30000000000000004,109.5954106019,9.655,0,9.655,99.94,0.30000000000000004,99.9404502691,135.07
2020-11-16 19:30:00,4.614,0.0,4.614,4.614,0,4.614,0.0,0.0,0.0,0.0,101.504,-0.1,101.5040492591,4.614,0,4.614,96.89,-0.1,96.8900516049,134.77
2020-11-16 20:00:00,3.526,0.0,3.526,3.526,0,3.526,0.0,0.0,0.0,0.0,96.726,7.38,97.0071310575,3.526,0,3.526,93.2,7.38,93.491734394,132.59
2020-11-16 20:30:00,4.9879999999999995,0.0,4.9879999999999995,4.9879999999999995,0,4.9879999999999995,0.0,0.0,0.0,0.0,93.478,5.68,93.6504078154,4.9879999999999995,0,4.9879999999999995,88.49,5.68,88.6721066627,132.59
2020-11-16 21:00:00,5.216,0.0,5.216,5.216,0,5.216,0.0,0.0,0.0,0.0,89.506,3.95,89.593116566,5.216,0,5.216,84.29,3.95,84.3825017406,133.14
2020-11-16 21:30:00,4.039,0.0,4.039,4.039,0,4.039,0.0,0.0,0.0,0.0,82.059,2.58,82.0995486041,4.039,0,4.039,78.02,2.58,78.0626466372,133.45
2020-11-16 22:00:00,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0,77.35,0.76,77.353733588,3.79,0,3.79,73.56,0.76,73.563925942,133.76
2020-11-16 22:30:00,4.78,0.0,4.78,4.78,0,4.78,0.0,0.0,0.0,0.0,72.4,-0.63,72.4027409702,4.78,0,4.78,67.62,-0.63,67.6229347189,134.12
2020-11-16 23:00:00,3.854,0.0,3.854,3.854,0,3.854,0.0,0.0,0.0,0.0,67.874,-1.77,67.8970748707,3.854,0,3.854,64.02,-1.77,64.0444634609,134.67
2020-11-16 23:30:00,4.526,0.0,4.526,4.526,0,4.526,0.0,0.0,0.0,0.0,63.626,-2.08,63.659989601,4.526,0,4.526,59.1,-2.08,59.1365910414,134.93
2020-11-17 00:00:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,61.744,-2.69,61.8025698171,3.7640000000000002,0,3.7640000000000002,57.98,-2.69,58.042368146,135.28
2020-11-17 00:30:00,4.634,0.0,4.634,4.634,0,4.634,0.0,0.0,0.0,0.0,69.954,-1.11,69.9628059472,4.634,0,4.634,65.32,-1.11,65.3294305807,134.66
2020-11-17 01:00:00,5.306,0.0,5.306,5.306,0,5.306,0.0,0.0,0.0,0.0,71.336,-0.6000000000000001,71.3385232255,5.306,0,5.306,66.03,-0.6000000000000001,66.0327259774,134.44
2020-11-17 01:30:00,4.281,0.0,4.281,4.281,0,4.281,0.0,0.0,0.0,0.0,68.311,-1.1,68.3198559791,4.281,0,4.281,64.03,-1.1,64.0394479989,134.63
2020-11-17 02:00:00,4.3629999999999995,0.0,4.3629999999999995,4.3629999999999995,0,4.3629999999999995,0.0,0.0,0.0,0.0,66.033,-1.83,66.0583529086,4.3629999999999995,0,4.3629999999999995,61.67,-1.83,61.6971458011,135.07
2020-11-17 02:30:00,4.833,0.0,4.833,4.833,0,4.833,0.0,0.0,0.0,0.0,66.273,-1.82,66.2979858593,4.833,0,4.833,61.44,-1.82,61.4669504693,135.07
2020-11-17 03:00:00,5.889,0.0,5.889,5.889,0,5.889,0.0,0.0,0.0,0.0,64.969,-2.31,65.0100535379,5.889,0,5.889,59.08,-2.31,59.125142706,135.0
2020-11-17 03:30:00,5.459,0.0,5.459,5.459,0,5.459,0.0,0.0,0.0,0.0,62.449,-2.71,62.5077731246,5.459,0,5.459,56.99,-2.71,57.0543968507,135.12
2020-11-17 04:00:00,4.852,0.0,4.852,4.852,0,4.852,0.0,0.0,0.0,0.0,60.782,-3.37,60.8753515308,4.852,0,4.852,55.93,-3.37,56.0314358195,135.41
2020-11-17 04:30:00,5.723,0.0,5.723,5.723,0,5.723,0.0,0.0,0.0,0.0,59.383,-3.39,59.4796838341,5.723,0,5.723,53.66,-3.39,53.7669759239,135.01
2020-11-17 05:00:00,5.772,0.0,5.772,5.772,0,5.772,0.0,0.0,0.0,0.0,59.172,-3.2,59.2584642393,5.772,0,5.772,53.4,-3.2,53.4957942272,135.01
2020-11-17 05:30:00,5.459,0.0,5.459,5.459,0,5.459,0.0,0.0,0.0,0.0,61.159,-2.8200000000000003,61.223979624,5.459,0,5.459,55.7,-2.8200000000000003,55.7713403102,135.01
2020-11-17 06:00:00,5.445,0.0,5.445,5.445,0,5.445,0.0,0.0,0.0,0.0,63.465,-1.87,63.4925438536,5.445,0,5.445,58.02,-1.87,58.0501274762,134.48
2020-11-17 06:30:00,5.513,0.0,5.513,5.513,0,5.513,0.0,0.0,0.0,0.0,70.393,0.78,70.3973213198,5.513,0,5.513,64.88,0.78,64.8846884866,133.46
2020-11-17 07:00:00,8.267,0.0,8.267,8.267,0,8.267,0.0,0.0,0.0,0.0,78.277,3.33,78.3477991331,8.267,0,8.267,70.01,3.33,70.0891503729,133.31
2020-11-17 07:30:00,14.397,0.0,14.397,14.397,0,14.397,0.0,0.0,0.0,0.0,88.847,6.14,89.0589075219,14.397,0,14.397,74.45,6.14,74.7027583159,132.76
2020-11-17 08:00:00,15.095,0.0,15.095,15.095,0,15.095,0.0,0.0,0.0,0.0,93.305,8.29,93.6725526769,15.095,0,15.095,78.21,8.29,78.6481290305,132.48
2020-11-17 08:30:00,19.544,0.0,19.544,19.544,0,19.544,0.0,0.0,0.0,0.0,98.414,9.01,98.8255811822,19.544,0,19.544,78.87,9.01,79.3829767645,132.12
2020-11-17 09:00:00,25.992,0.0,25.992,25.992,0,25.992,0.0,0.0,0.0,0.0,103.702,9.42,104.1289642895,25.992,0,25.992,77.71,9.42,78.2788636862,132.25
2020-11-17 09:30:00,27.475,0.0,27.475,27.475,0,27.475,0.0,0.0,0.0,0.0,104.655,9.96,105.1278774874,27.475,0,27.475,77.18,9.96,77.8200102801,132.25
2020-11-17 10:00:00,31.067,0.0,31.067,31.067,0,31.067,0.0,0.0,0.0,0.0,106.087,9.87,106.545147562,31.067,0,31.067,75.02,9.87,75.6664872979,132.1
2020-11-17 10:30:00,25.293,0.0,25.293,25.293,0,25.293,0.0,0.0,0.0,0.0,103.303,9.68,103.7555406183,25.293,0,25.293,78.01,9.68,78.6082851867,132.55
2020-11-17 11:00:00,22.281,0.0,22.281,22.281,0,22.281,0.0,0.0,0.0,0.0,100.221,9.57,100.6768778866,22.281,0,22.281,77.94,9.57,78.5253366755,132.69
2020-11-17 11:30:00,30.171,0.0,30.171,30.171,0,30.171,0.0,0.0,0.0,0.0,103.731,9.51,104.1660235441,30.171,0,30.171,73.56,9.51,74.1721895322,132.47
2020-11-17 12:00:00,32.41,0.0,32.41,32.41,0,32.41,0.0,0.0,0.0,0.0,103.72,9.43,104.1477954639,32.41,0,32.41,71.31,9.43,71.9308070301,132.33
2020-11-17 12:30:00,39.077,0.0,39.077,39.077,0,39.077,0.0,0.0,0.0,0.0,109.517,9.91,109.9644551162,39.077,0,39.077,70.44,9.91,71.1336889244,132.06
2020-11-17 13:00:00,40.76,0.0,40.76,40.76,0,40.76,0.0,0.0,0.0,0.0,111.95,10.0,112.3957405777,40.76,0,40.76,71.19,10.0,71.8889150009,132.25
2020-11-17 13:30:00,39.26,0.0,39.26,39.26,0,39.26,0.0,0.0,0.0,0.0,109.49,9.73,109.9214856159,39.26,0,39.26,70.23,9.73,70.9008166385,132.25
2020-11-17 14:00:00,28.544,0.0,28.544,28.544,0,28.544,0.0,0.0,0.0,0.0,102.794,9.54,103.2357401097,28.544,0,28.544,74.25,9.54,74.8603640119,132.25
2020-11-17 14:30:00,17.29,0.0,17.29,17.29,0,17.29,0.0,0.0,0.0,0.0,94.54,9.29,94.9953456755,17.29,0,17.29,77.25,9.29,77.8065974066,132.17
2020-11-17 15:00:00,12.208,0.0,12.208,12.208,0,12.208,0.0,0.0,0.0,0.0,91.728,8.99,92.1674893007,12.208,0,12.208,79.52,8.99,80.0265612156,132.28
2020-11-17 15:30:00,9.674,0.0,9.674,9.674,0,9.674,0.0,0.0,0.0,0.0,91.064,9.02,91.5096306189,9.674,0,9.674,81.39,9.02,81.8882928141,132.47
2020-11-17 16:00:00,6.572,0.0,6.572,6.572,0,6.572,0.0,0.0,0.0,0.0,93.682,9.97,94.2110292057,6.572,0,6.572,87.11,9.97,87.6786918242,132.2
2020-11-17 16:30:00,4.326,0.0,4.326,4.326,0,4.326,0.0,0.0,0.0,0.0,98.696,12.27,99.4557857342,4.326,0,4.326,94.37,12.27,95.1643305026,131.62
2020-11-17 17:00:00,6.435,0.0,6.435,6.435,0,6.435,0.0,0.0,0.0,0.0,107.395,17.04,108.7384367416,6.435,0,6.435,100.96,17.04,102.3879055358,133.92
2020-11-17 17:30:00,16.879,0.0,16.879,16.879,0,16.879,0.0,0.0,0.0,0.0,112.279,16.73,113.5185744317,16.879,0,16.879,95.4,16.73,96.8558356528,133.92
2020-11-17 18:00:00,18.136,0.0,18.136,18.136,0,18.136,0.0,0.0,0.0,0.0,111.896,16.06,113.0426398135,18.136,0,18.136,93.76,16.06,95.125502364,134.03
2020-11-17 18:30:00,15.291,0.0,15.291,15.291,0,15.291,0.0,0.0,0.0,0.0,114.581,15.43,115.6152691516,15.291,0,15.291,99.29,15.43,100.4817844189,134.23
2020-11-17 19:00:00,11.493,0.0,11.493,11.493,0,11.493,0.0,0.0,0.0,0.0,107.263,13.19,108.0709362826,11.493,0,11.493,95.77,13.19,96.6740347767,134.96
2020-11-17 19:30:00,4.858,0.0,4.858,4.858,0,4.858,0.0,0.0,0.0,0.0,98.848,13.62,99.781919725,4.858,0,4.858,93.99,13.62,94.9717036806,134.55
2020-11-17 20:00:00,5.401,0.0,5.401,5.401,0,5.401,0.0,0.0,0.0,0.0,95.281,15.87,96.5936119058,5.401,0,5.401,89.88,15.87,91.2703199293,133.19
2020-11-17 20:30:00,5.5809999999999995,0.0,5.5809999999999995,5.5809999999999995,0,5.5809999999999995,0.0,0.0,0.0,0.0,90.761,14.1,91.8497094225,5.5809999999999995,0,5.5809999999999995,85.18,14.1,86.3391128053,133.76
2020-11-17 21:00:00,5.772,0.0,5.772,5.772,0,5.772,0.0,0.0,0.0,0.0,86.822,12.22,87.6777513626,5.772,0,5.772,81.05,12.22,81.9660350389,133.76
2020-11-17 21:30:00,5.509,0.0,5.509,5.509,0,5.509,0.0,0.0,0.0,0.0,83.979,10.66,84.6528678841,5.509,0,5.509,78.47,10.66,79.1907601933,134.39
2020-11-17 22:00:00,4.909,0.0,4.909,4.909,0,4.909,0.0,0.0,0.0,0.0,79.199,8.91,79.6986179366,4.909,0,4.909,74.29,8.91,74.8224043987,135.08
2020-11-17 22:30:00,5.664,0.0,5.664,5.664,0,5.664,0.0,0.0,0.0,0.0,74.024,7.58,74.4110810028,5.664,0,5.664,68.36,7.58,68.7789648076,135.43
2020-11-17 23:00:00,5.421,0.0,5.421,5.421,0,5.421,0.0,0.0,0.0,0.0,69.321,3.74,69.4218167509,5.421,0,5.421,63.9,3.74,64.0093555662,134.52
2020-11-17 23:30:00,14.339,0.0,14.339,14.339,0,14.339,0.0,0.0,0.0,0.0,68.609,-0.96,68.6157159913,14.339,0,14.339,54.27,-0.96,54.2784902148,132.55
2020-11-18 00:00:00,14.557,0.0,14.557,14.557,0,14.557,0.0,0.0,0.0,0.0,68.237,-1.17,68.2470297449,14.557,0,14.557,53.68,-1.17,53.6927490449,132.78
2020-11-18 00:30:00,14.652,0.0,14.652,14.652,0,14.652,0.0,0.0,0.0,0.0,74.932,0.61,74.9344828767,14.652,0,14.652,60.28,0.61,60.283086351,131.86
2020-11-18 01:00:00,16.825,0.0,16.825,16.825,0,16.825,0.0,0.0,0.0,0.0,77.705,1.3599999999999999,77.7169005108,16.825,0,16.825,60.88,1.3599999999999999,60.8951886441,131.44
2020-11-18 01:30:00,14.294,0.0,14.294,14.294,0,14.294,0.0,0.0,0.0,0.0,74.094,0.63,74.0966783061,14.294,0,14.294,59.8,0.63,59.8033184698,131.96
2020-11-18 02:00:00,14.604,0.0,14.604,14.604,0,14.604,0.0,0.0,0.0,0.0,72.054,0.07,72.0540340023,14.604,0,14.604,57.45,0.07,57.4500426458,132.39
2020-11-18 02:30:00,12.878,0.0,12.878,12.878,0,12.878,0.0,0.0,0.0,0.0,71.008,-0.67,71.0111608411,12.878,0,12.878,58.13,-0.67,58.133861045,133.12
2020-11-18 03:00:00,6.095,0.0,6.095,6.095,0,6.095,0.0,0.0,0.0,0.0,63.975,-1.42,63.9907573404,6.095,0,6.095,57.88,-1.42,57.8974161772,133.52
2020-11-18 03:30:00,10.034,0.0,10.034,10.034,0,10.034,0.0,0.0,0.0,0.0,64.224,-1.73,64.2472962544,10.034,0,10.034,54.19,-1.73,54.217607841,133.71
2020-11-18 04:00:00,14.353,0.0,14.353,14.353,0,14.353,0.0,0.0,0.0,0.0,65.493,-2.22,65.5306145935,14.353,0,14.353,51.14,-2.22,51.1881626941,134.22
2020-11-18 04:30:00,11.696,0.0,11.696,11.696,0,11.696,0.0,0.0,0.0,0.0,62.696,-2.43,62.7430738488,11.696,0,11.696,51.0,-2.43,51.057858357,134.22
2020-11-18 05:00:00,5.518,0.0,5.518,5.518,0,5.518,0.0,0.0,0.0,0.0,58.578,-2.32,58.6239241607,5.518,0,5.518,53.06,-2.32,53.1106957213,134.09
2020-11-18 05:30:00,10.131,0.0,10.131,10.131,0,10.131,0.0,0.0,0.0,0.0,63.691,-1.82,63.7169983678,10.131,0,10.131,53.56,-1.82,53.5909134089,133.84
2020-11-18 06:00:00,15.08,0.0,15.08,15.08,0,15.08,0.0,0.0,0.0,0.0,69.02,-0.84,69.0251113726,15.08,0,15.08,53.94,-0.84,53.9465402042,133.18
2020-11-18 06:30:00,14.901,0.0,14.901,14.901,0,14.901,0.0,0.0,0.0,0.0,75.791,2.16,75.8217731328,14.901,0,14.901,60.89,2.16,60.9282996644,132.16
2020-11-18 07:00:00,20.252,0.0,20.252,20.252,0,20.252,0.0,0.0,0.0,0.0,85.062,4.68,85.1906464584,20.252,0,20.252,64.81,4.68,64.9787542201,131.84
2020-11-18 07:30:00,22.006,0.0,22.006,22.006,0,22.006,0.0,0.0,0.0,0.0,92.196,3.23,92.2525626528,22.006,0,22.006,70.19,3.23,70.2642796875,132.88
2020-11-18 08:00:00,20.727,0.0,20.727,20.727,0,20.727,0.0,0.0,0.0,0.0,94.717,2.63,94.7535064734,20.727,0,20.727,73.99,2.63,74.0367273723,133.43
2020-11-18 08:30:00,18.999,0.0,18.999,18.999,0,18.999,0.0,0.0,0.0,0.0,94.979,3.66,95.0494925868,18.999,0,18.999,75.98,3.66,76.0681010674,132.91
2020-11-18 09:00:00,19.481,0.0,19.481,19.481,0,19.481,0.0,0.0,0.0,0.0,95.891,4.43,95.9932746655,19.481,0,19.481,76.41,4.43,76.5383106686,132.68
2020-11-18 09:30:00,19.723,0.0,19.723,19.723,0,19.723,0.0,0.0,0.0,0.0,96.243,4.97,96.3712402587,19.723,0,19.723,76.52,4.97,76.6812317324,132.57
2020-11-18 10:00:00,21.362,0.0,21.362,21.362,0,21.362,0.0,0.0,0.0,0.0,98.162,5.21,98.3001645166,21.362,0,21.362,76.8,5.21,76.9765165489,132.57
2020-11-18 10:30:00,17.97,0.0,17.97,17.97,0,17.97,0.0,0.0,0.0,0.0,96.93,5.31,97.0753367236,17.97,0,17.97,78.96,5.31,79.1383453201,132.57
2020-11-18 11:00:00,17.451,0.0,17.451,17.451,0,17.451,0.0,0.0,0.0,0.0,95.641,5.54,95.8013177415,17.451,0,17.451,78.19,5.54,78.386017248,132.46
2020-11-18 11:30:00,14.003,0.0,14.003,14.003,0,14.003,0.0,0.0,0.0,0.0,95.323,5.67,95.4914824945,14.003,0,14.003,81.32,5.67,81.5174294246,132.63
2020-11-18 12:00:00,15.654,0.0,15.654,15.654,0,15.654,0.0,0.0,0.0,0.0,96.254,5.59,96.4161844091,15.654,0,15.654,80.6,5.59,80.7936142279,132.63
2020-11-18 12:30:00,21.648,0.0,21.648,21.648,0,21.648,0.0,0.0,0.0,0.0,100.248,6.77,100.4763375328,21.648,0,21.648,78.6,6.77,78.891019134,132.77
2020-11-18 13:00:00,20.239,0.0,20.239,20.239,0,20.239,0.0,0.0,0.0,0.0,100.559,9.37,100.9946007517,20.239,0,20.239,80.32,9.37,80.8646974891,134.04
2020-11-18 13:30:00,13.249,0.0,13.249,13.249,0,13.249,0.0,0.0,0.0,0.0,90.759,8.24,91.13228671,13.249,0,13.249,77.51,8.24,77.9467619597,134.73
2020-11-18 14:00:00,13.095,0.0,13.095,13.095,0,13.095,0.0,0.0,0.0,0.0,96.265,8.61,96.6492748291,13.095,0,13.095,83.17,8.61,83.6144784113,135.08
2020-11-18 14:30:00,15.502,0.0,15.502,15.502,0,15.502,0.0,0.0,0.0,0.0,96.272,8.02,96.6054780227,15.502,0,15.502,80.77,8.02,81.1671934959,134.97
2020-11-18 15:00:00,20.593,0.0,20.593,20.593,0,20.593,0.0,0.0,0.0,0.0,98.113,6.63,98.3367564495,20.593,0,20.593,77.52,6.63,77.8030031554,135.59
2020-11-18 15:30:00,13.464,0.0,13.464,13.464,0,13.464,0.0,0.0,0.0,0.0,92.934,7.13,93.2071094713,13.464,0,13.464,79.47,7.13,79.7892085435,135.35
2020-11-18 16:00:00,11.967,0.0,11.967,11.967,0,11.967,0.0,0.0,0.0,0.0,92.647,7.4,92.9420604947,11.967,0,11.967,80.68,7.4,81.018654642,135.07
2020-11-18 16:30:00,5.553,0.0,5.553,5.553,0,5.553,0.0,0.0,0.0,0.0,92.333,8.69,92.7410318521,5.553,0,5.553,86.78,8.69,87.2140155021,134.66
2020-11-18 17:00:00,13.049,0.0,13.049,13.049,0,13.049,0.0,0.0,0.0,0.0,100.499,11.67,101.1742946652,13.049,0,13.049,87.45,11.67,88.225231085,133.34
2020-11-18 17:30:00,27.781,0.0,27.781,27.781,0,27.781,0.0,0.0,0.0,0.0,116.391,13.13,117.1292524564,27.781,0,27.781,88.61,13.13,89.577502756,132.5
2020-11-18 18:00:00,22.825,0.0,22.825,22.825,0,22.825,0.0,0.0,0.0,0.0,121.325,13.9,122.1186538781,22.825,0,22.825,98.5,13.9,99.4759267361,132.12
2020-11-18 18:30:00,18.133,0.0,18.133,18.133,0,18.133,0.0,0.0,0.0,0.0,109.443,11.7,110.0666173233,18.133,0,18.133,91.31,11.7,92.0565375191,132.84
2020-11-18 19:00:00,17.922,0.0,17.922,17.922,0,17.922,0.0,0.0,0.0,0.0,112.412,10.09,112.8639262298,17.922,0,17.922,94.49,10.09,95.0271971596,133.23
2020-11-18 19:30:00,7.31,0.0,7.31,7.31,0,7.31,0.0,0.0,0.0,0.0,101.07,8.67,101.4411839442,7.31,0,7.31,93.76,8.67,94.1600047791,133.61
2020-11-18 20:00:00,5.339,0.0,5.339,5.339,0,5.339,0.0,0.0,0.0,0.0,95.349,5.92,95.532602817,5.339,0,5.339,90.01,5.92,90.2044705101,133.51
2020-11-18 20:30:00,4.671,0.0,4.671,4.671,0,4.671,0.0,0.0,0.0,0.0,92.231,4.15,92.3243189035,4.671,0,4.671,87.56,4.15,87.6582916785,133.51
2020-11-18 21:00:00,5.036,0.0,5.036,5.036,0,5.036,0.0,0.0,0.0,0.0,88.746,2.56,88.7829156764,5.036,0,5.036,83.71,2.56,83.7491355179,134.02
2020-11-18 21:30:00,4.438,0.0,4.438,4.438,0,4.438,0.0,0.0,0.0,0.0,85.758,0.35000000000000003,85.7587142161,4.438,0,4.438,81.32,0.35000000000000003,81.3207531938,135.26
2020-11-18 22:00:00,5.419,0.0,5.419,5.419,0,5.419,0.0,0.0,0.0,0.0,81.349,-1.4100000000000001,81.3612186548,5.419,0,5.419,75.93,-1.4100000000000001,75.943090535,135.26
2020-11-18 22:30:00,4.173,0.0,4.173,4.173,0,4.173,0.0,0.0,0.0,0.0,73.373,-1.96,73.3991738986,4.173,0,4.173,69.2,-1.96,69.2277516607,135.75
2020-11-18 23:00:00,5.366,0.0,5.366,5.366,0,5.366,0.0,0.0,0.0,0.0,67.236,-1.16,67.2460057996,5.366,0,5.366,61.87,-1.16,61.8808734586,135.53
2020-11-18 23:30:00,5.519,0.0,5.519,5.519,0,5.519,0.0,0.0,0.0,0.0,65.469,8.24,65.9855102352,5.519,0,5.519,59.95,8.24,60.5136356535,133.23
2020-11-19 00:00:00,4.802,0.0,4.802,4.802,0,4.802,0.0,0.0,0.0,0.0,63.692,7.71,64.1569556946,4.802,0,4.802,58.89,7.71,59.3925601401,133.62
2020-11-19 00:30:00,4.9719999999999995,0.0,4.9719999999999995,4.9719999999999995,0,4.9719999999999995,0.0,0.0,0.0,0.0,71.392,9.53,72.0252633733,4.9719999999999995,0,4.9719999999999995,66.42,9.53,67.1002034274,132.96
2020-11-19 01:00:00,5.835,0.0,5.835,5.835,0,5.835,0.0,0.0,0.0,0.0,72.855,9.79,73.509830125,5.835,0,5.835,67.02,9.79,67.7312667828,132.75
2020-11-19 01:30:00,5.498,0.0,5.498,5.498,0,5.498,0.0,0.0,0.0,0.0,70.288,9.25,70.8940437837,5.498,0,5.498,64.79,9.25,65.446975484,132.94
2020-11-19 02:00:00,4.781,0.0,4.781,4.781,0,4.781,0.0,0.0,0.0,0.0,68.971,8.69,69.5162926299,4.781,0,4.781,64.19,8.69,64.775552487,133.48
2020-11-19 02:30:00,4.995,0.0,4.995,4.995,0,4.995,0.0,0.0,0.0,0.0,69.055,8.17,69.5366229048,4.995,0,4.995,64.06,8.17,64.5788858684,133.48
2020-11-19 03:00:00,4.5280000000000005,0.0,4.5280000000000005,4.5280000000000005,0,4.5280000000000005,0.0,0.0,0.0,0.0,66.918,7.71,67.3606919798,4.5280000000000005,0,4.5280000000000005,62.39,7.71,62.8645862151,133.7
2020-11-19 03:30:00,5.374,0.0,5.374,5.374,0,5.374,0.0,0.0,0.0,0.0,65.254,7.41,65.6733782898,5.374,0,5.374,59.88,7.41,60.3367425372,133.92
2020-11-19 04:00:00,4.579,0.0,4.579,4.579,0,4.579,0.0,0.0,0.0,0.0,63.459,7.0,63.8439087228,4.579,0,4.579,58.88,7.0,59.2946405673,134.22
2020-11-19 04:30:00,5.456,0.0,5.456,5.456,0,5.456,0.0,0.0,0.0,0.0,62.766,6.82,63.1354350266,5.456,0,5.456,57.31,6.82,57.714369961,134.57
2020-11-19 05:00:00,5.941,0.0,5.941,5.941,0,5.941,0.0,0.0,0.0,0.0,62.491,6.77,62.8566462755,5.941,0,5.941,56.55,6.77,56.9538005756,134.18
2020-11-19 05:30:00,4.343,0.0,4.343,4.343,0,4.343,0.0,0.0,0.0,0.0,64.283,7.32,64.6984272529,4.343,0,4.343,59.94,7.32,60.3853127838,134.18
2020-11-19 06:00:00,5.077,0.0,5.077,5.077,0,5.077,0.0,0.0,0.0,0.0,67.557,8.66,68.1097926072,5.077,0,5.077,62.48,8.66,63.0773017812,133.58
2020-11-19 06:30:00,5.386,0.0,5.386,5.386,0,5.386,0.0,0.0,0.0,0.0,75.036,11.4,75.8970440531,5.386,0,5.386,69.65,11.4,70.5767844266,133.3
2020-11-19 07:00:00,5.77,0.0,5.77,5.77,0,5.77,0.0,0.0,0.0,0.0,80.87,13.92,82.0592669965,5.77,0,5.77,75.1,13.92,76.3791620797,132.7
2020-11-19 07:30:00,5.592,0.0,5.592,5.592,0,5.592,0.0,0.0,0.0,0.0,85.612,5.25,85.7728222924,5.592,0,5.592,80.02,5.25,80.1920376347,134.44
2020-11-19 08:00:00,5.673,0.0,5.673,5.673,0,5.673,0.0,0.0,0.0,0.0,88.683,7.24,88.9780427353,5.673,0,5.673,83.01,7.24,83.3251324631,133.7
2020-11-19 08:30:00,11.892,0.0,11.892,11.892,0,11.892,0.0,0.0,0.0,0.0,96.222,8.29,96.5784519652,11.892,0,11.892,84.33,8.29,84.7364915488,133.35
2020-11-19 09:00:00,25.664,0.0,25.664,25.664,0,25.664,0.0,0.0,0.0,0.0,106.104,9.0,106.4850168615,25.664,0,25.664,80.44,9.0,80.9419149761,133.2
2020-11-19 09:30:00,33.656,0.0,33.656,33.656,0,33.656,0.0,0.0,0.0,0.0,103.616,8.8,103.9890160353,33.656,0,33.656,69.96,8.8,70.5112870397,133.56
2020-11-19 10:00:00,45.734,0.0,45.734,45.734,0,45.734,0.0,0.0,0.0,0.0,110.854,7.94,111.1379904263,45.734,0,45.734,65.12,7.94,65.6022713021,134.74
2020-11-19 10:30:00,53.64,0.0,53.64,53.64,0,53.64,0.0,0.0,0.0,0.0,115.97,6.75,116.1662747961,53.64,0,53.64,62.33,6.75,62.6944287796,135.97
2020-11-19 11:00:00,58.097,0.0,58.097,58.097,0,58.097,0.0,0.0,0.0,0.0,117.047,6.64,117.2351901478,58.097,0,58.097,58.95,6.64,59.3227789302,135.81
2020-11-19 11:30:00,55.943,0.0,55.943,55.943,0,55.943,0.0,0.0,0.0,0.0,124.113,7.4,124.3334097055,55.943,0,55.943,68.17,7.4,68.5704666748,135.6
2020-11-19 12:00:00,58.543,0.0,58.543,58.543,0,58.543,0.0,0.0,0.0,0.0,125.453,7.28,125.6640505833,58.543,0,58.543,66.91,7.28,67.3048772378,135.6
2020-11-19 12:30:00,58.747,0.0,58.747,58.747,0,58.747,0.0,0.0,0.0,0.0,124.257,6.94,124.4506554784,58.747,0,58.747,65.51,6.94,65.876579298,135.2
2020-11-19 13:00:00,56.457,0.0,56.457,56.457,0,56.457,0.0,0.0,0.0,0.0,123.277,6.88,123.4688346466,56.457,0,56.457,66.82,6.88,67.1732595606,135.2
2020-11-19 13:30:00,52.409,0.0,52.409,52.409,0,52.409,0.0,0.0,0.0,0.0,120.599,6.23,120.7598099576,52.409,0,52.409,68.19,6.23,68.4740023659,135.2
2020-11-19 14:00:00,43.104,0.0,43.104,43.104,0,43.104,0.0,0.0,0.0,0.0,112.974,5.74,113.1197254063,43.104,0,43.104,69.87,5.74,70.1053813912,135.31
2020-11-19 14:30:00,33.309,0.0,33.309,33.309,0,33.309,0.0,0.0,0.0,0.0,107.629,6.0,107.7961114373,33.309,0,33.309,74.32,6.0,74.5618025533,135.45
2020-11-19 15:00:00,30.574,0.0,30.574,30.574,0,30.574,0.0,0.0,0.0,0.0,108.044,5.6,108.1890287229,30.574,0,30.574,77.47,5.6,77.6721372179,135.26
2020-11-19 15:30:00,20.874,0.0,20.874,20.874,0,20.874,0.0,0.0,0.0,0.0,103.704,5.18,103.8332895366,20.874,0,20.874,82.83,5.18,82.9918146566,134.93
2020-11-19 16:00:00,11.032,0.0,11.032,11.032,0,11.032,0.0,0.0,0.0,0.0,101.312,7.38,101.5804397707,11.032,0,11.032,90.28,7.38,90.5811393172,134.02
2020-11-19 16:30:00,14.95,0.0,14.95,14.95,0,14.95,0.0,0.0,0.0,0.0,109.7,9.44,110.1054203934,14.95,0,14.95,94.75,9.44,95.2190952488,133.5
