Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-19 17:00:00,20.164,0.0,20.164,20.164,0,20.164,0.0,0.0,0.0,0.0,115.024,11.08,115.5564233438,20.164,0,20.164,94.86,11.08,95.5049003978,132.85
2020-11-19 17:30:00,17.494,0.0,17.494,17.494,0,17.494,0.0,0.0,0.0,0.0,116.814,12.18,117.4472775163,17.494,0,17.494,99.32,12.18,100.0640534858,132.38
2020-11-19 18:00:00,25.604,0.0,25.604,25.604,0,25.604,0.0,0.0,0.0,0.0,120.464,11.57,121.0183465265,25.604,0,25.604,94.86,11.57,95.5629870818,132.38
2020-11-19 18:30:00,24.534,0.0,24.534,24.534,0,24.534,0.0,0.0,0.0,0.0,119.264,10.4,119.7165890593,24.534,0,24.534,94.73,10.4,95.2991757572,132.73
2020-11-19 19:00:00,25.545,0.0,25.545,25.545,0,25.545,0.0,0.0,0.0,0.0,124.865,9.34,125.2138324028,25.545,0,25.545,99.32,9.34,99.7581976581,133.07
2020-11-19 19:30:00,9.029,0.0,9.029,9.029,0,9.029,0.0,0.0,0.0,0.0,109.069,7.68,109.3390559727,9.029,0,9.029,100.04,7.68,100.3343610136,133.29
2020-11-19 20:00:00,4.692,0.0,4.692,4.692,0,4.692,0.0,0.0,0.0,0.0,101.672,5.55,101.8233670824,4.692,0,4.692,96.98,5.55,97.1386787022,133.5
2020-11-19 20:30:00,4.712,0.0,4.712,4.712,0,4.712,0.0,0.0,0.0,0.0,94.442,4.57,94.552505329,4.712,0,4.712,89.73,4.57,89.8463009812,133.0
2020-11-19 21:00:00,5.211,0.0,5.211,5.211,0,5.211,0.0,0.0,0.0,0.0,87.481,3.64,87.5566956948,5.211,0,5.211,82.27,3.64,82.3504857302,133.59
2020-11-19 21:30:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,83.335,1.75,83.3533726072,4.305,0,4.305,79.03,1.75,79.049373179,134.47
2020-11-19 22:00:00,4.348,0.0,4.348,4.348,0,4.348,0.0,0.0,0.0,0.0,70.228,-1.12,70.2369303429,4.348,0,4.348,65.88,-1.12,65.8895196522,135.92
2020-11-19 22:30:00,4.522,0.0,4.522,4.522,0,4.522,0.0,0.0,0.0,0.0,73.352,-3.94,73.4577395786,4.522,0,4.522,68.83,-3.94,68.942675463,134.11
2020-11-19 23:00:00,5.005,0.0,5.005,5.005,0,5.005,0.0,0.0,0.0,0.0,68.415,-10.45,69.2084873769,5.005,0,5.005,63.41,-10.45,64.2653141282,134.18
2020-11-19 23:30:00,4.881,0.0,4.881,4.881,0,4.881,0.0,0.0,0.0,0.0,64.981,-12.11,66.0997916865,4.881,0,4.881,60.1,-12.11,61.3079285248,134.97
2020-11-20 00:00:00,4.5120000000000005,0.0,4.5120000000000005,4.5120000000000005,0,4.5120000000000005,0.0,0.0,0.0,0.0,64.512,-1.75,64.5357315291,4.5120000000000005,0,4.5120000000000005,60.0,-1.75,60.025515408,132.39
2020-11-20 00:30:00,5.557,0.0,5.557,5.557,0,5.557,0.0,0.0,0.0,0.0,72.527,0.35000000000000003,72.5278445082,5.557,0,5.557,66.97,0.35000000000000003,66.9709145824,131.62
2020-11-20 01:00:00,7.303,0.0,7.303,7.303,0,7.303,0.0,0.0,0.0,0.0,75.423,-3.29,75.4947218619,7.303,0,7.303,68.12,-3.29,68.1994024901,133.0
2020-11-20 01:30:00,11.654,0.0,11.654,11.654,0,11.654,0.0,0.0,0.0,0.0,76.874,-6.45,77.1441143316,11.654,0,11.654,65.22,-6.45,65.5381636911,134.14
2020-11-20 02:00:00,11.645,0.0,11.645,11.645,0,11.645,0.0,0.0,0.0,0.0,74.335,-7.15,74.678073924,11.645,0,11.645,62.69,-7.15,63.0964230365,133.51
2020-11-20 02:30:00,6.138,0.0,6.138,6.138,0,6.138,0.0,0.0,0.0,0.0,71.108,-6.46,71.4008351772,6.138,0,6.138,64.97,-6.46,65.290370653,132.89
2020-11-20 03:00:00,4.375,0.0,4.375,4.375,0,4.375,0.0,0.0,0.0,0.0,67.905,-6.69,68.2337535608,4.375,0,4.375,63.53,-6.69,63.8812726861,132.97
2020-11-20 03:30:00,4.518,0.0,4.518,4.518,0,4.518,0.0,0.0,0.0,0.0,65.118,-7.12,65.5060937929,4.518,0,4.518,60.6,-7.12,61.0168370206,133.21
2020-11-20 04:00:00,4.358,0.0,4.358,4.358,0,4.358,0.0,0.0,0.0,0.0,63.548,-7.53,63.9925714751,4.358,0,4.358,59.19,-7.53,59.6670512092,133.43
2020-11-20 04:30:00,4.417,0.0,4.417,4.417,0,4.417,0.0,0.0,0.0,0.0,62.227,-7.65,62.6954705621,4.417,0,4.417,57.81,-7.65,58.3139657372,133.43
2020-11-20 05:00:00,4.574,0.0,4.574,4.574,0,4.574,0.0,0.0,0.0,0.0,61.414,-7.55,61.8763435895,4.574,0,4.574,56.84,-7.55,57.3392370022,133.33
2020-11-20 05:30:00,4.328,0.0,4.328,4.328,0,4.328,0.0,0.0,0.0,0.0,62.288,-6.72,62.6494480742,4.328,0,4.328,57.96,-6.72,58.3482647557,132.92
2020-11-20 06:00:00,4.673,0.0,4.673,4.673,0,4.673,0.0,0.0,0.0,0.0,63.993,-5.5600000000000005,64.2340847915,4.673,0,4.673,59.32,-5.5600000000000005,59.5799966432,132.44
2020-11-20 06:30:00,10.397,0.0,10.397,10.397,0,10.397,0.0,0.0,0.0,0.0,73.817,-8.45,74.2990712526,10.397,0,10.397,63.42,-8.45,63.9804571725,134.47
2020-11-20 07:00:00,7.296,0.0,7.296,7.296,0,7.296,0.0,0.0,0.0,0.0,79.166,-4.74,79.3077748774,7.296,0,7.296,71.87,-4.74,72.0261376168,132.9
2020-11-20 07:30:00,12.653,0.0,12.653,12.653,0,12.653,0.0,0.0,0.0,0.0,83.503,-2.37,83.5366261528,12.653,0,12.653,70.85,-2.37,70.8896282964,132.1
2020-11-20 08:00:00,17.559,0.0,17.559,17.559,0,17.559,0.0,0.0,0.0,0.0,89.709,-0.44,89.710079038,17.559,0,17.559,72.15,-0.44,72.1513416369,131.98
2020-11-20 08:30:00,8.176,0.0,8.176,8.176,0,8.176,0.0,0.0,0.0,0.0,87.206,6.9,87.4785484333,8.176,0,8.176,79.03,6.9,79.3306428815,133.45
2020-11-20 09:00:00,7.849,0.0,7.849,7.849,0,7.849,0.0,0.0,0.0,0.0,96.039,9.59,96.516618367,7.849,0,7.849,88.19,9.59,88.7098878367,133.92
2020-11-20 09:30:00,11.087,0.0,11.087,11.087,0,11.087,0.0,0.0,0.0,0.0,93.157,9.23,93.6131376944,11.087,0,11.087,82.07,9.23,82.587394922,134.02
2020-11-20 10:00:00,13.933,0.0,13.933,13.933,0,13.933,0.0,0.0,0.0,0.0,102.293,11.18,102.9021391857,13.933,0,13.933,88.36,11.18,89.0644822586,133.88
2020-11-20 10:30:00,14.743,0.0,14.743,14.743,0,14.743,0.0,0.0,0.0,0.0,112.613,13.04,113.3654681506,14.743,0,14.743,97.87,13.04,98.7348899832,133.26
2020-11-20 11:00:00,18.891,0.0,18.891,18.891,0,18.891,0.0,0.0,0.0,0.0,106.421,10.83,106.970641491,18.891,0,18.891,87.53,10.83,88.1974478089,134.1
2020-11-20 11:30:00,18.563,0.0,18.563,18.563,0,18.563,0.0,0.0,0.0,0.0,105.823,9.87,106.2822855842,18.563,0,18.563,87.26,9.87,87.8164250012,134.85
2020-11-20 12:00:00,17.403,0.0,17.403,17.403,0,17.403,0.0,0.0,0.0,0.0,105.693,10.28,106.1917541479,17.403,0,17.403,88.29,10.28,88.8864584737,134.85
2020-11-20 12:30:00,15.169,0.0,15.169,15.169,0,15.169,0.0,0.0,0.0,0.0,105.799,11.19,106.3891183392,15.169,0,15.169,90.63,11.19,91.3181964342,134.41
2020-11-20 13:00:00,14.84,0.0,14.84,14.84,0,14.84,0.0,0.0,0.0,0.0,105.94,10.84,106.4931415632,14.84,0,14.84,91.1,10.84,91.7426596519,134.71
2020-11-20 13:30:00,25.513,0.0,25.513,25.513,0,25.513,0.0,0.0,0.0,0.0,110.893,9.84,111.3287161922,25.513,0,25.513,85.38,9.84,85.9451569316,135.21
2020-11-20 14:00:00,27.901,0.0,27.901,27.901,0,27.901,0.0,0.0,0.0,0.0,109.681,11.35,110.2666960646,27.901,0,27.901,81.78,11.35,82.563859527,135.39
2020-11-20 14:30:00,43.348,0.0,43.348,43.348,0,43.348,0.0,0.0,0.0,0.0,107.468,19.87,109.2894684954,43.348,0,43.348,64.12,19.87,67.1281706886,133.31
2020-11-20 15:00:00,15.649000000000001,0.0,15.649000000000001,15.649000000000001,0,15.649000000000001,0.0,0.0,0.0,0.0,98.929,20.79,101.0899161193,15.649000000000001,0,15.649000000000001,83.28,20.79,85.8357879908,133.14
2020-11-20 15:30:00,7.133,0.0,7.133,7.133,0,7.133,0.0,0.0,0.0,0.0,93.843,20.88,96.1378335984,7.133,0,7.133,86.71,20.88,89.1885558802,133.24
2020-11-20 16:00:00,7.79,0.0,7.79,7.79,0,7.79,0.0,0.0,0.0,0.0,95.35,21.87,97.825964856,7.79,0,7.79,87.56,21.87,90.249933518,132.74
2020-11-20 16:30:00,15.825,0.0,15.825,15.825,0,15.825,0.0,0.0,0.0,0.0,105.035,15.92,106.2346347713,15.825,0,15.825,89.21,15.92,90.6193715494,134.0
2020-11-20 17:00:00,14.622,0.0,14.622,14.622,0,14.622,0.0,0.0,0.0,0.0,112.092,13.77,112.9346242921,14.622,0,14.622,97.47,13.77,98.4378677136,133.75
2020-11-20 17:30:00,11.0,0.0,11.0,11.0,0,11.0,0.0,0.0,0.0,0.0,114.5,14.18,115.3747043333,11.0,0,11.0,103.5,14.18,104.46684833,133.75
2020-11-20 18:00:00,9.76,0.0,9.76,9.76,0,9.76,0.0,0.0,0.0,0.0,114.11,13.79,114.9402288148,9.76,0,9.76,104.35,13.79,105.257240131,133.56
2020-11-20 18:30:00,10.085,0.0,10.085,10.085,0,10.085,0.0,0.0,0.0,0.0,111.485,12.48,112.1813515028,10.085,0,10.085,101.4,12.48,102.1651134194,134.18
2020-11-20 19:00:00,10.646,0.0,10.646,10.646,0,10.646,0.0,0.0,0.0,0.0,106.086,10.46,106.6004268097,10.646,0,10.646,95.44,10.46,96.0114847297,133.78
2020-11-20 19:30:00,5.546,0.0,5.546,5.546,0,5.546,0.0,0.0,0.0,0.0,99.496,7.96,99.8139049231,5.546,0,5.546,93.95,7.96,94.2866061538,133.48
2020-11-20 20:00:00,4.373,0.0,4.373,4.373,0,4.373,0.0,0.0,0.0,0.0,92.783,5.35,92.9371163153,4.373,0,4.373,88.41,5.35,88.5717257368,133.26
2020-11-20 20:30:00,4.929,0.0,4.929,4.929,0,4.929,0.0,0.0,0.0,0.0,88.619,3.42,88.6849680667,4.929,0,4.929,83.69,3.42,83.759850167,134.64
2020-11-20 21:00:00,4.565,0.0,4.565,4.565,0,4.565,0.0,0.0,0.0,0.0,85.235,1.6600000000000001,85.2511631885,4.565,0,4.565,80.67,1.6600000000000001,80.6870776519,135.61
2020-11-20 21:30:00,4.362,0.0,4.362,4.362,0,4.362,0.0,0.0,0.0,0.0,80.152,0.76,80.155603073,4.362,0,4.362,75.79,0.76,75.7938104333,135.61
2020-11-20 22:00:00,4.4879999999999995,0.0,4.4879999999999995,4.4879999999999995,0,4.4879999999999995,0.0,0.0,0.0,0.0,75.998,0.4,75.999052652,4.4879999999999995,0,4.4879999999999995,71.51,0.4,71.5111187159,134.02
2020-11-20 22:30:00,4.682,0.0,4.682,4.682,0,4.682,0.0,0.0,0.0,0.0,71.182,0.65,71.1849676828,4.682,0,4.682,66.5,0.65,66.5031766159,133.03
2020-11-20 23:00:00,5.274,0.0,5.274,5.274,0,5.274,0.0,0.0,0.0,0.0,68.344,-0.18,68.3442370358,5.274,0,5.274,63.07,-0.18,63.0702568569,133.52
2020-11-20 23:30:00,5.799,0.0,5.799,5.799,0,5.799,0.0,0.0,0.0,0.0,66.269,-0.58,66.2715380914,5.799,0,5.799,60.47,-0.58,60.4727814806,133.78
2020-11-21 00:00:00,4.599,0.0,4.599,4.599,0,4.599,0.0,0.0,0.0,0.0,64.409,-1.0,64.4167624225,4.599,0,4.599,59.81,-1.0,59.8183592219,134.14
2020-11-21 00:30:00,4.22,0.0,4.22,4.22,0,4.22,0.0,0.0,0.0,0.0,70.9,1.56,70.9171601236,4.22,0,4.22,66.68,1.56,66.698245854,132.52
2020-11-21 01:00:00,4.735,0.0,4.735,4.735,0,4.735,0.0,0.0,0.0,0.0,70.435,2.08,70.4657053112,4.735,0,4.735,65.7,2.08,65.7329171724,132.18
2020-11-21 01:30:00,4.35,0.0,4.35,4.35,0,4.35,0.0,0.0,0.0,0.0,68.13,1.09,68.1387188022,4.35,0,4.35,63.78,1.09,63.7893133683,132.66
2020-11-21 02:00:00,5.258,0.0,5.258,5.258,0,5.258,0.0,0.0,0.0,0.0,65.598,0.14,65.5981493946,5.258,0,5.258,60.34,0.14,60.3401624128,133.04
2020-11-21 02:30:00,4.901,0.0,4.901,4.901,0,4.901,0.0,0.0,0.0,0.0,64.921,0.01,64.9210007702,4.901,0,4.901,60.02,0.01,60.0200008331,133.19
2020-11-21 03:00:00,4.515,0.0,4.515,4.515,0,4.515,0.0,0.0,0.0,0.0,63.935,-0.22,63.9353785083,4.515,0,4.515,59.42,-0.22,59.4204072689,133.71
2020-11-21 03:30:00,5.677,0.0,5.677,5.677,0,5.677,0.0,0.0,0.0,0.0,61.837,-0.68,61.8407387488,5.677,0,5.677,56.16,-0.68,56.1641166582,134.07
2020-11-21 04:00:00,4.628,0.0,4.628,4.628,0,4.628,0.0,0.0,0.0,0.0,59.508,-1.49,59.5266508717,4.628,0,4.628,54.88,-1.49,54.9002231325,134.74
2020-11-21 04:30:00,4.263,0.0,4.263,4.263,0,4.263,0.0,0.0,0.0,0.0,58.043,-1.65,58.0664477043,4.263,0,4.263,53.78,-1.65,53.8053055005,135.0
2020-11-21 05:00:00,5.999,0.0,5.999,5.999,0,5.999,0.0,0.0,0.0,0.0,57.029,-1.81,57.0577158761,5.999,0,5.999,51.03,-1.81,51.0620896556,134.6
2020-11-21 05:30:00,4.499,0.0,4.499,4.499,0,4.499,0.0,0.0,0.0,0.0,57.409,-2.09,57.4470310895,4.499,0,4.499,52.91,-2.09,52.9512624968,134.17
2020-11-21 06:00:00,5.366,0.0,5.366,5.366,0,5.366,0.0,0.0,0.0,0.0,57.726,-1.73,57.7519175093,5.366,0,5.366,52.36,-1.73,52.3885722272,133.66
2020-11-21 06:30:00,4.884,0.0,4.884,4.884,0,4.884,0.0,0.0,0.0,0.0,61.294,-0.78,61.2989627645,4.884,0,4.884,56.41,-0.78,56.4153924031,132.66
2020-11-21 07:00:00,5.053,0.0,5.053,5.053,0,5.053,0.0,0.0,0.0,0.0,63.513,0.54,63.5152955515,5.053,0,5.053,58.46,0.54,58.4624939598,131.78
2020-11-21 07:30:00,4.255,0.0,4.255,4.255,0,4.255,0.0,0.0,0.0,0.0,66.005,-2.5,66.0523279302,4.255,0,4.255,61.75,-2.5,61.8005865668,132.94
2020-11-21 08:00:00,4.185,0.0,4.185,4.185,0,4.185,0.0,0.0,0.0,0.0,68.505,-4.32,68.6410768054,4.185,0,4.185,64.32,-4.32,64.464911386,133.83
2020-11-21 08:30:00,5.012,0.0,5.012,5.012,0,5.012,0.0,0.0,0.0,0.0,74.472,3.49,74.553731523,5.012,0,5.012,69.46,3.49,69.5476218141,132.68
2020-11-21 09:00:00,8.279,0.0,8.279,8.279,0,8.279,0.0,0.0,0.0,0.0,79.979,1.48,79.9926924225,8.279,0,8.279,71.7,1.48,71.7152731292,132.58
2020-11-21 09:30:00,12.481,0.0,12.481,12.481,0,12.481,0.0,0.0,0.0,0.0,84.971,-6.69,85.2339541556,12.481,0,12.481,72.49,-6.69,72.7980507981,134.33
2020-11-21 10:00:00,16.591,0.0,16.591,16.591,0,16.591,0.0,0.0,0.0,0.0,88.861,-6.03,89.065359265,16.591,0,16.591,72.27,-6.03,72.521126577,134.33
2020-11-21 10:30:00,16.85,0.0,16.85,16.85,0,16.85,0.0,0.0,0.0,0.0,90.9,-5.62,91.0735658685,16.85,0,16.85,74.05,-5.62,74.2629577919,134.41
2020-11-21 11:00:00,21.953,0.0,21.953,21.953,0,21.953,0.0,0.0,0.0,0.0,92.893,-5.79,93.0732697878,21.953,0,21.953,70.94,-5.79,71.1758926885,134.41
2020-11-21 11:30:00,28.887,0.0,28.887,28.887,0,28.887,0.0,0.0,0.0,0.0,97.277,-6.25,97.477572954,28.887,0,28.887,68.39,-6.25,68.6749925373,134.62
2020-11-21 12:00:00,32.504,0.0,32.504,32.504,0,32.504,0.0,0.0,0.0,0.0,99.854,-6.21,100.0469160744,32.504,0,32.504,67.35,-6.21,67.6356902826,134.79
2020-11-21 12:30:00,31.727,0.0,31.727,31.727,0,31.727,0.0,0.0,0.0,0.0,99.727,-5.84,99.8978484703,31.727,0,31.727,68.0,-5.84,68.2503157502,134.52
2020-11-21 13:00:00,31.449,0.0,31.449,31.449,0,31.449,0.0,0.0,0.0,0.0,99.099,-6.23,99.2946358118,31.449,0,31.449,67.65,-6.23,67.9362598323,134.52
2020-11-21 13:30:00,29.236,0.0,29.236,29.236,0,29.236,0.0,0.0,0.0,0.0,96.996,-6.38,97.2055986865,29.236,0,29.236,67.76,-6.38,68.0596943866,134.63
2020-11-21 14:00:00,33.519,0.0,33.519,33.519,0,33.519,0.0,0.0,0.0,0.0,96.919,-7.27,97.1912828447,33.519,0,33.519,63.4,-7.27,63.8154597257,134.83
2020-11-21 14:30:00,30.676,0.0,30.676,30.676,0,30.676,0.0,0.0,0.0,0.0,94.126,-8.03,94.467903417,30.676,0,30.676,63.45,-8.03,63.9561052598,135.2
2020-11-21 15:00:00,20.005,0.0,20.005,20.005,0,20.005,0.0,0.0,0.0,0.0,87.795,-7.64,88.1267928896,20.005,0,20.005,67.79,-7.64,68.2191593323,135.12
2020-11-21 15:30:00,11.216,0.0,11.216,11.216,0,11.216,0.0,0.0,0.0,0.0,84.456,-7.42,84.7813206786,11.216,0,11.216,73.24,-7.42,73.6149033824,134.92
2020-11-21 16:00:00,16.389,0.0,16.389,16.389,0,16.389,0.0,0.0,0.0,0.0,89.509,-5.92,89.7045566345,16.389,0,16.389,73.12,-5.92,73.3592584477,133.39
2020-11-21 16:30:00,15.861,0.0,15.861,15.861,0,15.861,0.0,0.0,0.0,0.0,93.781,-3.89,93.8616431829,15.861,0,15.861,77.92,-3.89,78.0170398054,132.28
2020-11-21 17:00:00,20.818,0.0,20.818,20.818,0,20.818,0.0,0.0,0.0,0.0,97.998,0.45,97.9990331789,20.818,0,20.818,77.18,0.45,77.1813118572,132.28
2020-11-21 17:30:00,20.951,0.0,20.951,20.951,0,20.951,0.0,0.0,0.0,0.0,107.811,7.8100000000000005,108.0935142411,20.951,0,20.951,86.86,7.8100000000000005,87.2104105024,133.96
2020-11-21 18:00:00,20.334,0.0,20.334,20.334,0,20.334,0.0,0.0,0.0,0.0,116.434,8.93,116.7759446804,20.334,0,20.334,96.1,8.93,96.5140140083,133.47
2020-11-21 18:30:00,15.893,0.0,15.893,15.893,0,15.893,0.0,0.0,0.0,0.0,109.933,7.8100000000000005,110.2100748072,15.893,0,15.893,94.04,7.8100000000000005,94.3637520449,133.58
2020-11-21 19:00:00,14.825,0.0,14.825,14.825,0,14.825,0.0,0.0,0.0,0.0,105.875,5.82,106.0348434478,14.825,0,14.825,91.05,5.82,91.2358202681,134.77
2020-11-21 19:30:00,5.504,0.0,5.504,5.504,0,5.504,0.0,0.0,0.0,0.0,95.164,5.71,95.3351508941,5.504,0,5.504,89.66,5.71,89.8416367838,135.46
2020-11-21 20:00:00,5.313,0.0,5.313,5.313,0,5.313,0.0,0.0,0.0,0.0,90.653,12.99,91.5789632448,5.313,0,5.313,85.34,12.99,86.3229731879,133.7
2020-11-21 20:30:00,5.307,0.0,5.307,5.307,0,5.307,0.0,0.0,0.0,0.0,85.947,11.18,86.6710978874,5.307,0,5.307,80.64,11.18,81.4113137101,133.59
2020-11-21 21:00:00,5.939,0.0,5.939,5.939,0,5.939,0.0,0.0,0.0,0.0,83.339,10.09,83.9475849623,5.939,0,5.939,77.4,10.09,78.0549043943,133.26
2020-11-21 21:30:00,4.831,0.0,4.831,4.831,0,4.831,0.0,0.0,0.0,0.0,78.861,8.53,79.3209822241,4.831,0,4.831,74.03,8.53,74.519808105,133.73
2020-11-21 22:00:00,6.633,0.0,6.633,6.633,0,6.633,0.0,0.0,0.0,0.0,76.483,7.02,76.8044900315,6.633,0,6.633,69.85,7.02,70.2018724821,134.53
2020-11-21 22:30:00,5.832,0.0,5.832,5.832,0,5.832,0.0,0.0,0.0,0.0,71.402,6.28,71.677639498,5.832,0,5.832,65.57,6.28,65.8700485805,134.99
2020-11-21 23:00:00,5.633,0.0,5.633,5.633,0,5.633,0.0,0.0,0.0,0.0,67.833,4.92,68.0111923804,5.633,0,5.633,62.2,4.92,62.3942817893,134.7
2020-11-21 23:30:00,5.442,0.0,5.442,5.442,0,5.442,0.0,0.0,0.0,0.0,66.832,4.36,66.9740682951,5.442,0,5.442,61.39,4.36,61.5446317724,134.7
2020-11-22 00:00:00,4.725,0.0,4.725,4.725,0,4.725,0.0,0.0,0.0,0.0,65.435,3.85,65.5481633991,4.725,0,4.725,60.71,3.85,60.8319537743,134.42
2020-11-22 00:30:00,5.327,0.0,5.327,5.327,0,5.327,0.0,0.0,0.0,0.0,73.437,5.51,73.6434183685,5.327,0,5.327,68.11,5.51,68.3325120276,133.18
2020-11-22 01:00:00,5.367,0.0,5.367,5.367,0,5.367,0.0,0.0,0.0,0.0,74.947,5.55,75.1522142654,5.367,0,5.367,69.58,5.55,69.8009949786,133.05
2020-11-22 01:30:00,4.899,0.0,4.899,4.899,0,4.899,0.0,0.0,0.0,0.0,71.369,5.82,71.6059114948,4.899,0,4.899,66.47,5.82,66.7243081643,133.92
2020-11-22 02:00:00,5.142,0.0,5.142,5.142,0,5.142,0.0,0.0,0.0,0.0,65.782,5.89,66.0451635171,5.142,0,5.142,60.64,5.89,60.9253781277,134.55
2020-11-22 02:30:00,5.119,0.0,5.119,5.119,0,5.119,0.0,0.0,0.0,0.0,65.059,5.75,65.3126020076,5.119,0,5.119,59.94,5.75,60.2151650334,134.88
2020-11-22 03:00:00,5.423,0.0,5.423,5.423,0,5.423,0.0,0.0,0.0,0.0,63.123,2.55,63.1744855856,5.423,0,5.423,57.7,2.55,57.7563200005,134.45
2020-11-22 03:30:00,5.276,0.0,5.276,5.276,0,5.276,0.0,0.0,0.0,0.0,60.666,-2.66,60.7242880238,5.276,0,5.276,55.39,-2.66,55.4538339522,133.19
2020-11-22 04:00:00,5.401,0.0,5.401,5.401,0,5.401,0.0,0.0,0.0,0.0,58.531,-3.11,58.6135655032,5.401,0,5.401,53.13,-3.11,53.220945125,133.66
2020-11-22 04:30:00,7.69,0.0,7.69,7.69,0,7.69,0.0,0.0,0.0,0.0,58.26,-3.09,58.3418863253,7.69,0,7.69,50.57,-3.09,50.6643168315,133.66
2020-11-22 05:00:00,11.647,0.0,11.647,11.647,0,11.647,0.0,0.0,0.0,0.0,60.157,-3.18,60.2409914344,11.647,0,11.647,48.51,-3.18,48.6141183197,133.66
2020-11-22 05:30:00,16.2,0.0,16.2,16.2,0,16.2,0.0,0.0,0.0,0.0,64.23,-2.98,64.2990925286,16.2,0,16.2,48.03,-2.98,48.1223575898,133.46
2020-11-22 06:00:00,16.159,0.0,16.159,16.159,0,16.159,0.0,0.0,0.0,0.0,64.669,-2.6,64.7212450514,16.159,0,16.159,48.51,-2.6,48.579626388,133.34
2020-11-22 06:30:00,11.288,0.0,11.288,11.288,0,11.288,0.0,0.0,0.0,0.0,62.968,-1.9500000000000002,62.9981866723,11.288,0,11.288,51.68,-1.9500000000000002,51.7167758082,132.33
2020-11-22 07:00:00,5.485,0.0,5.485,5.485,0,5.485,0.0,0.0,0.0,0.0,60.675,-0.61,60.6780662596,5.485,0,5.485,55.19,-0.61,55.1933709788,132.71
2020-11-22 07:30:00,5.419,0.0,5.419,5.419,0,5.419,0.0,0.0,0.0,0.0,60.429,0.44,60.4306018587,5.419,0,5.419,55.01,0.44,55.0117596519,132.46
2020-11-22 08:00:00,5.456,0.0,5.456,5.456,0,5.456,0.0,0.0,0.0,0.0,61.786,1.27,61.7990509312,5.456,0,5.456,56.33,1.27,56.3443147088,131.85
2020-11-22 08:30:00,7.616,0.0,7.616,7.616,0,7.616,0.0,0.0,0.0,0.0,67.536,-1.76,67.558929062,7.616,0,7.616,59.92,-1.76,59.9458422245,132.93
2020-11-22 09:00:00,12.817,0.0,12.817,12.817,0,12.817,0.0,0.0,0.0,0.0,74.807,-3.85,74.9060060943,12.817,0,12.817,61.99,-3.85,62.1094405063,134.62
2020-11-22 09:30:00,22.182,0.0,22.182,22.182,0,22.182,0.0,0.0,0.0,0.0,83.412,-2.7199999999999998,83.4563367516,22.182,0,22.182,61.23,-2.7199999999999998,61.2903850534,133.64
2020-11-22 10:00:00,26.984,0.0,26.984,26.984,0,26.984,0.0,0.0,0.0,0.0,88.874,-1.6,88.8884012456,26.984,0,26.984,61.89,-1.6,61.9106784004,132.91
2020-11-22 10:30:00,34.914,0.0,34.914,34.914,0,34.914,0.0,0.0,0.0,0.0,95.264,1.8599999999999999,95.2821562308,34.914,0,34.914,60.35,1.8599999999999999,60.378655997,133.39
2020-11-22 11:00:00,39.668,0.0,39.668,39.668,0,39.668,0.0,0.0,0.0,0.0,98.768,2.65,98.8035440862,39.668,0,39.668,59.1,2.65,59.1593821807,133.7
2020-11-22 11:30:00,51.342,0.0,51.342,51.342,0,51.342,0.0,0.0,0.0,0.0,106.932,2.77,106.9678714568,51.342,0,51.342,55.59,2.77,55.6589705259,133.34
2020-11-22 12:00:00,40.159,0.0,40.159,40.159,0,40.159,0.0,0.0,0.0,0.0,102.059,3.11,102.106373851,40.159,0,40.159,61.9,3.11,61.9780775759,133.15
2020-11-22 12:30:00,55.829,0.0,55.829,55.829,0,55.829,0.0,0.0,0.0,0.0,114.329,2.94,114.3667951855,55.829,0,55.829,58.5,2.94,58.573830334,133.25
2020-11-22 13:00:00,54.873,0.0,54.873,54.873,0,54.873,0.0,0.0,0.0,0.0,113.363,2.7199999999999998,113.3956267631,54.873,0,54.873,58.49,2.7199999999999998,58.5532108428,132.87
2020-11-22 13:30:00,39.412,0.0,39.412,39.412,0,39.412,0.0,0.0,0.0,0.0,103.012,2.51,103.0425749096,39.412,0,39.412,63.6,2.51,63.6495098174,132.96
2020-11-22 14:00:00,34.583,0.0,34.583,34.583,0,34.583,0.0,0.0,0.0,0.0,98.393,1.77,98.4089190521,34.583,0,34.583,63.81,1.77,63.8345439398,133.61
2020-11-22 14:30:00,28.462,0.0,28.462,28.462,0,28.462,0.0,0.0,0.0,0.0,92.872,1.46,92.883475301,28.462,0,28.462,64.41,1.46,64.4265449951,133.47
2020-11-22 15:00:00,18.947,0.0,18.947,18.947,0,18.947,0.0,0.0,0.0,0.0,89.037,2.13,89.0624739663,18.947,0,18.947,70.09,2.13,70.1223573477,133.47
2020-11-22 15:30:00,11.394,0.0,11.394,11.394,0,11.394,0.0,0.0,0.0,0.0,87.814,4.29,87.9187277888,11.394,0,11.394,76.42,4.29,76.5403194401,132.51
2020-11-22 16:00:00,7.404,0.0,7.404,7.404,0,7.404,0.0,0.0,0.0,0.0,93.654,6.19,93.8583390861,7.404,0,7.404,86.25,6.19,86.4718370338,132.15
2020-11-22 16:30:00,6.032,0.0,6.032,6.032,0,6.032,0.0,0.0,0.0,0.0,99.652,8.66,100.0275797168,6.032,0,6.032,93.62,8.66,94.0196787912,131.89
2020-11-22 17:00:00,6.082,0.0,6.082,6.082,0,6.082,0.0,0.0,0.0,0.0,99.622,5.38,99.7671653602,6.082,0,6.082,93.54,5.38,93.694588958,132.91
2020-11-22 17:30:00,20.14,0.0,20.14,20.14,0,20.14,0.0,0.0,0.0,0.0,112.73,0.53,112.7312458904,20.14,0,20.14,92.59,0.53,92.59151689,134.12
2020-11-22 18:00:00,10.102,0.0,10.102,10.102,0,10.102,0.0,0.0,0.0,0.0,105.502,-0.13,105.5020800932,10.102,0,10.102,95.4,-0.13,95.4000885744,134.32
2020-11-22 18:30:00,6.045,0.0,6.045,6.045,0,6.045,0.0,0.0,0.0,0.0,96.575,-2.21,96.6002832553,6.045,0,6.045,90.53,-2.21,90.5569710182,134.83
2020-11-22 19:00:00,4.486,0.0,4.486,4.486,0,4.486,0.0,0.0,0.0,0.0,99.626,-3.88,99.7015259462,4.486,0,4.486,95.14,-3.88,95.2190842216,135.35
2020-11-22 19:30:00,5.186,0.0,5.186,5.186,0,5.186,0.0,0.0,0.0,0.0,94.956,-1.22,94.9638369907,5.186,0,5.186,89.77,-1.22,89.7782896919,134.02
2020-11-22 20:00:00,4.407,0.0,4.407,4.407,0,4.407,0.0,0.0,0.0,0.0,90.657,-5.5,90.8236844056,4.407,0,4.407,86.25,-5.5,86.4251844082,133.51
2020-11-22 20:30:00,5.216,0.0,5.216,5.216,0,5.216,0.0,0.0,0.0,0.0,86.316,-7.11,86.6083365271,5.216,0,5.216,81.1,-7.11,81.4110686578,132.44
2020-11-22 21:00:00,6.243,0.0,6.243,6.243,0,6.243,0.0,0.0,0.0,0.0,83.693,-4.52,83.8149667363,6.243,0,6.243,77.45,-4.52,77.581782011,133.44
2020-11-22 21:30:00,5.14,0.0,5.14,5.14,0,5.14,0.0,0.0,0.0,0.0,81.25,-3.2,81.312990967,5.14,0,5.14,76.11,-3.2,76.177241352,135.34
2020-11-22 22:00:00,5.304,0.0,5.304,5.304,0,5.304,0.0,0.0,0.0,0.0,76.694,-5.91,76.9213737267,5.304,0,5.304,71.39,-5.91,71.6342111006,135.26
2020-11-22 22:30:00,6.561,0.0,6.561,6.561,0,6.561,0.0,0.0,0.0,0.0,69.951,-12.4,71.0415540441,6.561,0,6.561,63.39,-12.4,64.5914243534,132.99
2020-11-22 23:00:00,6.654,0.0,6.654,6.654,0,6.654,0.0,0.0,0.0,0.0,65.154,-12.99,66.4363139857,6.654,0,6.654,58.5,-12.99,59.9248704629,133.1
2020-11-22 23:30:00,5.8260000000000005,0.0,5.8260000000000005,5.8260000000000005,0,5.8260000000000005,0.0,0.0,0.0,0.0,61.366,-13.48,62.8291043705,5.8260000000000005,0,5.8260000000000005,55.54,-13.48,57.152445267,134.41
2020-11-23 00:00:00,4.675,0.0,4.675,4.675,0,4.675,0.0,0.0,0.0,0.0,59.605,-13.39,61.0904912814,4.675,0,4.675,54.93,-13.39,56.5384559393,134.05
2020-11-23 00:30:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,67.559,-11.38,68.5107501127,4.289,0,4.289,63.27,-11.38,64.2852805858,133.01
2020-11-23 01:00:00,4.402,0.0,4.402,4.402,0,4.402,0.0,0.0,0.0,0.0,68.922,-10.84,69.7692459756,4.402,0,4.402,64.52,-10.84,65.4242768397,132.33
2020-11-23 01:30:00,4.368,0.0,4.368,4.368,0,4.368,0.0,0.0,0.0,0.0,67.248,-11.6,68.2411423117,4.368,0,4.368,62.88,-11.6,63.9410228257,132.58
2020-11-23 02:00:00,4.69,0.0,4.69,4.69,0,4.69,0.0,0.0,0.0,0.0,65.77,-12.46,66.9398573348,4.69,0,4.69,61.08,-12.46,62.3379338766,133.4
2020-11-23 02:30:00,4.376,0.0,4.376,4.376,0,4.376,0.0,0.0,0.0,0.0,65.206,-12.68,66.4274403842,4.376,0,4.376,60.83,-12.68,62.1375192617,133.78
2020-11-23 03:00:00,4.398,0.0,4.398,4.398,0,4.398,0.0,0.0,0.0,0.0,64.178,-13.01,65.483400828,4.398,0,4.398,59.78,-13.01,61.1793143146,134.27
2020-11-23 03:30:00,4.739,0.0,4.739,4.739,0,4.739,0.0,0.0,0.0,0.0,62.359,-13.73,63.8526254824,4.739,0,4.739,57.62,-13.73,59.2332448883,134.8
2020-11-23 04:00:00,4.71,0.0,4.71,4.71,0,4.71,0.0,0.0,0.0,0.0,60.04,-14.24,61.7055848364,4.71,0,4.71,55.33,-14.24,57.1330596065,135.04
2020-11-23 04:30:00,4.327,0.0,4.327,4.327,0,4.327,0.0,0.0,0.0,0.0,59.887,-14.02,61.5062043131,4.327,0,4.327,55.56,-14.02,57.3016055621,135.04
2020-11-23 05:00:00,4.492,0.0,4.492,4.492,0,4.492,0.0,0.0,0.0,0.0,59.212,-14.06,60.8583974814,4.492,0,4.492,54.72,-14.06,56.4974512699,135.04
2020-11-23 05:30:00,4.566,0.0,4.566,4.566,0,4.566,0.0,0.0,0.0,0.0,60.766,-13.28,62.2002022183,4.566,0,4.566,56.2,-13.28,57.747713374599996,134.43
2020-11-23 06:00:00,4.274,0.0,4.274,4.274,0,4.274,0.0,0.0,0.0,0.0,64.314,-12.08,65.4386506279,4.274,0,4.274,60.04,-12.08,61.2431873762,134.04
2020-11-23 06:30:00,6.078,0.0,6.078,6.078,0,6.078,0.0,0.0,0.0,0.0,70.028,-8.53,70.5456000329,6.078,0,6.078,63.95,-8.53,64.5163808656,132.69
2020-11-23 07:00:00,4.67,0.0,4.67,4.67,0,4.67,0.0,0.0,0.0,0.0,78.67,-5.28,78.846986626,4.67,0,4.67,74.0,-5.28,74.1881284304,132.59
2020-11-23 07:30:00,6.728,0.0,6.728,6.728,0,6.728,0.0,0.0,0.0,0.0,84.288,-3.51,84.3610517004,6.728,0,6.728,77.56,-3.51,77.6393824035,133.35
2020-11-23 08:00:00,10.217,0.0,10.217,10.217,0,10.217,0.0,0.0,0.0,0.0,92.557,-1.73,92.5731664631,10.217,0,10.217,82.34,-1.73,82.3581720293,133.47
2020-11-23 08:30:00,12.521,0.0,12.521,12.521,0,12.521,0.0,0.0,0.0,0.0,97.351,-0.46,97.352086783,12.521,0,12.521,84.83,-0.46,84.8312471911,133.16
2020-11-23 09:00:00,29.219,0.0,29.219,29.219,0,29.219,0.0,0.0,0.0,0.0,108.449,-0.17,108.4491332423,29.219,0,29.219,79.23,-0.17,79.2301823802,133.34
2020-11-23 09:30:00,35.102,0.0,35.102,35.102,0,35.102,0.0,0.0,0.0,0.0,116.092,0.25,116.0922691827,35.102,0,35.102,80.99,0.25,80.9903858492,133.34
2020-11-23 10:00:00,30.771,0.0,30.771,30.771,0,30.771,0.0,0.0,0.0,0.0,113.911,0.25,113.9112743367,30.771,0,30.771,83.14,0.25,83.1403758712,133.05
2020-11-23 10:30:00,36.332,0.0,36.332,36.332,0,36.332,0.0,0.0,0.0,0.0,115.632,-0.08,115.632027674,36.332,0,36.332,79.3,-0.08,79.3000403531,133.05
2020-11-23 11:00:00,39.434,0.0,39.434,39.434,0,39.434,0.0,0.0,0.0,0.0,120.064,-0.49,120.0649998792,39.434,0,39.434,80.63,-0.49,80.6314888862,134.02
2020-11-23 11:30:00,38.823,0.0,38.823,38.823,0,38.823,0.0,0.0,0.0,0.0,117.223,0.21,117.2231881029,38.823,0,38.823,78.4,0.21,78.4002812495,134.31
2020-11-23 12:00:00,50.471,0.0,50.471,50.471,0,50.471,0.0,0.0,0.0,0.0,122.381,-0.21,122.3811801749,50.471,0,50.471,71.91,-0.21,71.9103066326,134.83
2020-11-23 12:30:00,73.963,0.0,73.963,73.963,0,73.963,0.0,0.0,0.0,0.0,133.323,-0.32,133.3233840292,73.963,0,73.963,59.36,-0.32,59.3608625274,133.62
2020-11-23 13:00:00,94.962,0.0,94.962,94.962,0,94.962,0.0,0.0,0.0,0.0,145.292,-0.65,145.2934539613,94.962,0,94.962,50.33,-0.65,50.3341971228,133.78
2020-11-23 13:30:00,82.596,0.0,82.596,82.596,0,82.596,0.0,0.0,0.0,0.0,135.606,-1.13,135.6107080433,82.596,0,82.596,53.01,-1.13,53.0220425861,133.78
2020-11-23 14:00:00,62.042,0.0,62.042,62.042,0,62.042,0.0,0.0,0.0,0.0,118.532,-0.51,118.533097167,62.042,0,62.042,56.49,-0.51,56.4923021305,132.24
2020-11-23 14:30:00,52.037,0.0,52.037,52.037,0,52.037,0.0,0.0,0.0,0.0,114.227,-0.33,114.2274766814,52.037,0,52.037,62.19,-0.33,62.1908755365,131.98
2020-11-23 15:00:00,35.849,0.0,35.849,35.849,0,35.849,0.0,0.0,0.0,0.0,104.259,-0.15,104.2591079043,35.849,0,35.849,68.41,-0.15,68.4101644494,132.32
2020-11-23 15:30:00,18.02,0.0,18.02,18.02,0,18.02,0.0,0.0,0.0,0.0,95.18,-0.38,95.1807585597,18.02,0,18.02,77.16,-0.38,77.1609357123,132.56
2020-11-23 16:00:00,10.936,0.0,10.936,10.936,0,10.936,0.0,0.0,0.0,0.0,94.716,1.6099999999999999,94.7296825499,10.936,0,10.936,83.78,1.6099999999999999,83.7954682546,132.33
2020-11-23 16:30:00,6.841,0.0,6.841,6.841,0,6.841,0.0,0.0,0.0,0.0,99.931,5.58,100.0866682481,6.841,0,6.841,93.09,5.58,93.2570882025,133.34
2020-11-23 17:00:00,16.67,0.0,16.67,16.67,0,16.67,0.0,0.0,0.0,0.0,115.84,7.69,116.0949684526,16.67,0,16.67,99.17,7.69,99.4677083279,132.74
2020-11-23 17:30:00,19.116,0.0,19.116,19.116,0,19.116,0.0,0.0,0.0,0.0,123.406,8.5,123.6983865537,19.116,0,19.116,104.29,8.5,104.6358165257,133.05
2020-11-23 18:00:00,18.395,0.0,18.395,18.395,0,18.395,0.0,0.0,0.0,0.0,123.345,9.34,123.6981189226,18.395,0,18.395,104.95,9.34,105.3647858632,133.76
2020-11-23 18:30:00,15.715,0.0,15.715,15.715,0,15.715,0.0,0.0,0.0,0.0,108.835,7.46,109.090369992,15.715,0,15.715,93.12,7.46,93.4183386707,134.36
2020-11-23 19:00:00,12.071,0.0,12.071,12.071,0,12.071,0.0,0.0,0.0,0.0,106.041,6.5,106.2400286192,12.071,0,12.071,93.97,6.5,94.1945375274,133.53
2020-11-23 19:30:00,5.331,0.0,5.331,5.331,0,5.331,0.0,0.0,0.0,0.0,97.491,4.05,97.575086887,5.331,0,5.331,92.16,4.05,92.2489463354,134.1
2020-11-23 20:00:00,5.687,0.0,5.687,5.687,0,5.687,0.0,0.0,0.0,0.0,92.647,2.7199999999999998,92.6869192982,5.687,0,5.687,86.96,2.7199999999999998,87.0025286989,133.64
2020-11-23 20:30:00,4.751,0.0,4.751,4.751,0,4.751,0.0,0.0,0.0,0.0,89.501,1.16,89.5085169188,4.751,0,4.751,84.75,1.16,84.7579382713,133.19
2020-11-23 21:00:00,4.682,0.0,4.682,4.682,0,4.682,0.0,0.0,0.0,0.0,84.472,-0.5,84.4734797673,4.682,0,4.682,79.79,-0.5,79.791566597,133.19
2020-11-23 21:30:00,5.16,0.0,5.16,5.16,0,5.16,0.0,0.0,0.0,0.0,78.42,-1.57,78.4357144418,5.16,0,5.16,73.26,-1.57,73.2768210282,133.38
2020-11-23 22:00:00,5.344,0.0,5.344,5.344,0,5.344,0.0,0.0,0.0,0.0,73.794,-3.3,73.8677496341,5.344,0,5.344,68.45,-3.3,68.5295009467,133.97
2020-11-23 22:30:00,5.618,0.0,5.618,5.618,0,5.618,0.0,0.0,0.0,0.0,67.308,-4.46,67.4556036516,5.618,0,5.618,61.69,-4.46,61.8510121178,133.87
2020-11-23 23:00:00,6.277,0.0,6.277,6.277,0,6.277,0.0,0.0,0.0,0.0,63.217,-6.62,63.5626737087,6.277,0,6.277,56.94,-6.62,57.3235379229,133.7
2020-11-23 23:30:00,5.628,0.0,5.628,5.628,0,5.628,0.0,0.0,0.0,0.0,62.568,-2.45,62.6159494378,5.628,0,5.628,56.94,-2.45,56.9926846183,133.86
2020-11-24 00:00:00,4.9,0.0,4.9,4.9,0,4.9,0.0,0.0,0.0,0.0,62.31,7.77,62.7925871421,4.9,0,4.9,57.41,7.77,57.9334186804,133.46
2020-11-24 00:30:00,5.179,0.0,5.179,5.179,0,5.179,0.0,0.0,0.0,0.0,70.689,4.23,70.8154476156,5.179,0,5.179,65.51,4.23,65.646424122,134.08
2020-11-24 01:00:00,5.447,0.0,5.447,5.447,0,5.447,0.0,0.0,0.0,0.0,71.517,3.2,71.5885555728,5.447,0,5.447,66.07,3.2,66.1474481745,134.19
2020-11-24 01:30:00,6.355,0.0,6.355,6.355,0,6.355,0.0,0.0,0.0,0.0,69.915,2.22,69.9502367759,6.355,0,6.355,63.56,2.22,63.5987578495,134.51
2020-11-24 02:00:00,6.181,0.0,6.181,6.181,0,6.181,0.0,0.0,0.0,0.0,67.871,-0.07,67.8710360979,6.181,0,6.181,61.69,-0.07,61.6900397147,132.18
2020-11-24 02:30:00,6.106,0.0,6.106,6.106,0,6.106,0.0,0.0,0.0,0.0,67.646,0.02,67.6460029566,6.106,0,6.106,61.54,0.02,61.5400032499,132.8
2020-11-24 03:00:00,6.08,0.0,6.08,6.08,0,6.08,0.0,0.0,0.0,0.0,66.44,-0.33,66.4408195314,6.08,0,6.08,60.36,-0.33,60.3609020807,133.43
2020-11-24 03:30:00,6.819,0.0,6.819,6.819,0,6.819,0.0,0.0,0.0,0.0,64.049,-1.77,64.0734523886,6.819,0,6.819,57.23,-1.77,57.2573645918,133.18
2020-11-24 04:00:00,5.942,0.0,5.942,5.942,0,5.942,0.0,0.0,0.0,0.0,61.672,-2.38,61.7179065102,5.942,0,5.942,55.73,-2.38,55.7807968749,133.06
2020-11-24 04:30:00,6.218,0.0,6.218,6.218,0,6.218,0.0,0.0,0.0,0.0,60.908,-2.33,60.9525501025,6.218,0,6.218,54.69,-2.33,54.7396108865,132.77
2020-11-24 05:00:00,4.63,0.0,4.63,4.63,0,4.63,0.0,0.0,0.0,0.0,60.02,-2.41,60.0683652183,4.63,0,4.63,55.39,-2.41,55.442404349,132.77
2020-11-24 05:30:00,5.275,0.0,5.275,5.275,0,5.275,0.0,0.0,0.0,0.0,61.365,-1.11,61.3750382892,5.275,0,5.275,56.09,-1.11,56.1009821661,132.62
2020-11-24 06:00:00,4.771,0.0,4.771,4.771,0,4.771,0.0,0.0,0.0,0.0,63.841,0.13,63.8411323599,4.771,0,4.771,59.07,0.13,59.0701430504,132.32
2020-11-24 06:30:00,6.511,0.0,6.511,6.511,0,6.511,0.0,0.0,0.0,0.0,70.081,1.6800000000000002,70.1011338068,6.511,0,6.511,63.57,1.6800000000000002,63.5921952758,134.04
2020-11-24 07:00:00,5.7379999999999995,0.0,5.7379999999999995,5.7379999999999995,0,5.7379999999999995,0.0,0.0,0.0,0.0,75.928,6.14,76.1758543372,5.7379999999999995,0,5.7379999999999995,70.19,6.14,70.4580421244,132.38
2020-11-24 07:30:00,4.873,0.0,4.873,4.873,0,4.873,0.0,0.0,0.0,0.0,81.723,-0.11,81.7230740305,4.873,0,4.873,76.85,-0.11,76.8500787247,133.45
2020-11-24 08:00:00,4.816,0.0,4.816,4.816,0,4.816,0.0,0.0,0.0,0.0,85.036,-0.73,85.0391333211,4.816,0,4.816,80.22,-0.73,80.2233214221,133.36
2020-11-24 08:30:00,9.289,0.0,9.289,9.289,0,9.289,0.0,0.0,0.0,0.0,90.039,0.02,90.0390022213,9.289,0,9.289,80.75,0.02,80.7500024768,133.69
2020-11-24 09:00:00,18.136,0.0,18.136,18.136,0,18.136,0.0,0.0,0.0,0.0,94.786,0.23,94.7862790492,18.136,0,18.136,76.65,0.23,76.6503450742,133.51
2020-11-24 09:30:00,33.278,0.0,33.278,33.278,0,33.278,0.0,0.0,0.0,0.0,104.938,-0.55,104.9394413174,33.278,0,33.278,71.66,-0.55,71.6621106304,133.74
2020-11-24 10:00:00,36.911,0.0,36.911,36.911,0,36.911,0.0,0.0,0.0,0.0,107.071,-0.6000000000000001,107.0726811143,36.911,0,36.911,70.16,-0.6000000000000001,70.1625655175,134.02
2020-11-24 10:30:00,37.352,0.0,37.352,37.352,0,37.352,0.0,0.0,0.0,0.0,108.312,-1.8,108.3269557589,37.352,0,37.352,70.96,-1.8,70.9828260919,134.97
2020-11-24 11:00:00,37.416,0.0,37.416,37.416,0,37.416,0.0,0.0,0.0,0.0,107.336,-2.26,107.3597899402,37.416,0,37.416,69.92,-2.26,69.9565150647,134.85
2020-11-24 11:30:00,38.986,0.0,38.986,38.986,0,38.986,0.0,0.0,0.0,0.0,109.806,-2.54,109.8353733366,38.986,0,38.986,70.82,-2.54,70.8655346413,135.01
2020-11-24 12:00:00,44.573,0.0,44.573,44.573,0,44.573,0.0,0.0,0.0,0.0,112.343,-2.74,112.3764087743,44.573,0,44.573,67.77,-2.74,67.8253676732,135.01
2020-11-24 12:30:00,42.478,0.0,42.478,42.478,0,42.478,0.0,0.0,0.0,0.0,112.358,-1.9300000000000002,112.3745748112,42.478,0,42.478,69.88,-1.9300000000000002,69.9066470373,135.4
2020-11-24 13:00:00,44.893,0.0,44.893,44.893,0,44.893,0.0,0.0,0.0,0.0,114.253,-2.2,114.2741791001,44.893,0,44.893,69.36,-2.2,69.3948816556,135.47
2020-11-24 13:30:00,41.327,0.0,41.327,41.327,0,41.327,0.0,0.0,0.0,0.0,110.987,-2.55,111.0162901065,41.327,0,41.327,69.66,-2.55,69.7066575013,135.09
2020-11-24 14:00:00,32.876,0.0,32.876,32.876,0,32.876,0.0,0.0,0.0,0.0,106.036,-2.3,106.0609414252,32.876,0,32.876,73.16,-2.3,73.1961447072,135.09
2020-11-24 14:30:00,28.132,0.0,28.132,28.132,0,28.132,0.0,0.0,0.0,0.0,101.722,-2.2,101.7457875492,28.132,0,28.132,73.59,-2.2,73.6228775585,134.57
2020-11-24 15:00:00,15.123,0.0,15.123,15.123,0,15.123,0.0,0.0,0.0,0.0,95.013,-1.6400000000000001,95.0271527986,15.123,0,15.123,79.89,-1.6400000000000001,79.9068313725,134.47
2020-11-24 15:30:00,10.137,0.0,10.137,10.137,0,10.137,0.0,0.0,0.0,0.0,95.637,-1.52,95.6490782444,10.137,0,10.137,85.5,-1.52,85.5135100437,134.33
2020-11-24 16:00:00,6.727,0.0,6.727,6.727,0,6.727,0.0,0.0,0.0,0.0,98.047,0.54,98.0484870307,6.727,0,6.727,91.32,0.54,91.3215965695,133.33
2020-11-24 16:30:00,6.185,0.0,6.185,6.185,0,6.185,0.0,0.0,0.0,0.0,104.515,3.65,104.5787154492,6.185,0,6.185,98.33,3.65,98.3977205021,131.98
2020-11-24 17:00:00,16.12,0.0,16.12,16.12,0,16.12,0.0,0.0,0.0,0.0,118.67,7.04,118.87863769410001,16.12,0,16.12,102.55,7.04,102.7913619912,132.15
2020-11-24 17:30:00,27.208,0.0,27.208,27.208,0,27.208,0.0,0.0,0.0,0.0,128.598,13.69,129.3246368794,27.208,0,27.208,101.39,13.69,102.310059134,134.88
2020-11-24 18:00:00,27.419,0.0,27.419,27.419,0,27.419,0.0,0.0,0.0,0.0,118.369,12.25,119.0011876453,27.419,0,27.419,90.95,12.25,91.7712645658,135.29
2020-11-24 18:30:00,19.858,0.0,19.858,19.858,0,19.858,0.0,0.0,0.0,0.0,109.348,10.72,109.8722144311,19.858,0,19.858,89.49,10.72,90.1297869741,135.51
2020-11-24 19:00:00,17.897,0.0,17.897,17.897,0,17.897,0.0,0.0,0.0,0.0,114.367,11.17,114.9111813054,17.897,0,17.897,96.47,11.17,97.1145189969,133.26
2020-11-24 19:30:00,5.25,0.0,5.25,5.25,0,5.25,0.0,0.0,0.0,0.0,102.67,10.01,103.1568175159,5.25,0,5.25,97.42,10.01,97.9329183676,132.0
2020-11-24 20:00:00,5.297,0.0,5.297,5.297,0,5.297,0.0,0.0,0.0,0.0,96.967,7.86,97.2850383615,5.297,0,5.297,91.67,7.86,92.0063503243,132.0
2020-11-24 20:30:00,5.807,0.0,5.807,5.807,0,5.807,0.0,0.0,0.0,0.0,93.167,5.53,93.3309744351,5.807,0,5.807,87.36,5.53,87.5348530587,132.32
2020-11-24 21:00:00,6.219,0.0,6.219,6.219,0,6.219,0.0,0.0,0.0,0.0,91.099,3.5700000000000003,91.1689239873,6.219,0,6.219,84.88,3.5700000000000003,84.9550428168,132.77
2020-11-24 21:30:00,6.093,0.0,6.093,6.093,0,6.093,0.0,0.0,0.0,0.0,86.953,2.09,86.9781139655,6.093,0,6.093,80.86,2.09,80.8870057549,133.21
2020-11-24 22:00:00,4.815,0.0,4.815,4.815,0,4.815,0.0,0.0,0.0,0.0,81.405,0.51,81.406597552,4.815,0,4.815,76.59,0.51,76.5916979835,133.9
2020-11-24 22:30:00,5.711,0.0,5.711,5.711,0,5.711,0.0,0.0,0.0,0.0,77.121,-1.37,77.1331675805,5.711,0,5.711,71.41,-1.37,71.4231405078,134.61
2020-11-24 23:00:00,4.478,0.0,4.478,4.478,0,4.478,0.0,0.0,0.0,0.0,73.248,-2.8,73.3014972835,4.478,0,4.478,68.77,-2.8,68.8269779956,133.36
2020-11-24 23:30:00,4.727,0.0,4.727,4.727,0,4.727,0.0,0.0,0.0,0.0,71.357,-3.73,71.4544214797,4.727,0,4.727,66.63,-3.73,66.7343225035,133.72
2020-11-25 00:00:00,4.432,0.0,4.432,4.432,0,4.432,0.0,0.0,0.0,0.0,68.792,-4.51,68.9396791695,4.432,0,4.432,64.36,-4.51,64.5178246688,133.39
2020-11-25 00:30:00,5.033,0.0,5.033,5.033,0,5.033,0.0,0.0,0.0,0.0,77.113,-2.91,77.1678875505,5.033,0,5.033,72.08,-2.91,72.1387170665,132.45
2020-11-25 01:00:00,5.347,0.0,5.347,5.347,0,5.347,0.0,0.0,0.0,0.0,78.467,-2.65,78.5117353585,5.347,0,5.347,73.12,-2.65,73.1680046195,132.45
2020-11-25 01:30:00,5.287,0.0,5.287,5.287,0,5.287,0.0,0.0,0.0,0.0,76.547,-3.09,76.6093421784,5.287,0,5.287,71.26,-3.09,71.3269633449,132.45
2020-11-25 02:00:00,5.199,0.0,5.199,5.199,0,5.199,0.0,0.0,0.0,0.0,74.169,-3.62,74.2572889419,5.199,0,5.199,68.97,-3.62,69.0649353869,133.0
2020-11-25 02:30:00,6.078,0.0,6.078,6.078,0,6.078,0.0,0.0,0.0,0.0,75.668,-4.06,75.7768422673,6.078,0,6.078,69.59,-4.06,69.7083330743,133.44
2020-11-25 03:00:00,11.354,0.0,11.354,11.354,0,11.354,0.0,0.0,0.0,0.0,77.964,-4.59,78.0989974071,11.354,0,11.354,66.61,-4.59,66.767957884,134.17
2020-11-25 03:30:00,4.857,0.0,4.857,4.857,0,4.857,0.0,0.0,0.0,0.0,71.177,-5.11,71.3601949899,4.857,0,4.857,66.32,-5.11,66.5165731228,134.54
2020-11-25 04:00:00,4.459,0.0,4.459,4.459,0,4.459,0.0,0.0,0.0,0.0,68.949,-5.53,69.1704091429,4.459,0,4.459,64.49,-5.53,64.7266637484,134.89
2020-11-25 04:30:00,5.51,0.0,5.51,5.51,0,5.51,0.0,0.0,0.0,0.0,67.72,-5.57,67.9486813706,5.51,0,5.51,62.21,-5.57,62.458858459,134.96
2020-11-25 05:00:00,5.911,0.0,5.911,5.911,0,5.911,0.0,0.0,0.0,0.0,67.341,-5.59,67.5726156146,5.911,0,5.911,61.43,-5.59,61.6838147329,134.88
2020-11-25 05:30:00,5.562,0.0,5.562,5.562,0,5.562,0.0,0.0,0.0,0.0,68.192,-4.7,68.3537772475,5.562,0,5.562,62.63,-4.7,62.8061055949,134.57
2020-11-25 06:00:00,12.78,0.0,12.78,12.78,0,12.78,0.0,0.0,0.0,0.0,76.14,-3.36,76.2141010575,12.78,0,12.78,63.36,-3.36,63.4490283614,135.14
2020-11-25 06:30:00,7.145,0.0,7.145,7.145,0,7.145,0.0,0.0,0.0,0.0,77.225,-0.11,77.2250783425,7.145,0,7.145,70.08,-0.11,70.0800863299,134.76
2020-11-25 07:00:00,4.679,0.0,4.679,4.679,0,4.679,0.0,0.0,0.0,0.0,80.789,2.91,80.8413917557,4.679,0,4.679,76.11,2.91,76.1656103501,133.92
2020-11-25 07:30:00,5.354,0.0,5.354,5.354,0,5.354,0.0,0.0,0.0,0.0,84.314,6.79,84.5869652843,5.354,0,5.354,78.96,6.79,79.2514081894,132.78
2020-11-25 08:00:00,4.682,0.0,4.682,4.682,0,4.682,0.0,0.0,0.0,0.0,87.542,8.52,87.9556261077,4.682,0,4.682,82.86,8.52,83.296878693,131.57
2020-11-25 08:30:00,4.634,0.0,4.634,4.634,0,4.634,0.0,0.0,0.0,0.0,91.214,3.69,91.2886077011,4.634,0,4.634,86.58,3.69,86.6585973808,132.93
2020-11-25 09:00:00,5.797,0.0,5.797,5.797,0,5.797,0.0,0.0,0.0,0.0,93.047,-0.61,93.0489995056,5.797,0,5.797,87.25,-0.61,87.2521323522,134.66
2020-11-25 09:30:00,9.815,0.0,9.815,9.815,0,9.815,0.0,0.0,0.0,0.0,96.775,-0.62,96.7769860297,9.815,0,9.815,86.96,-0.62,86.9622101835,134.66
2020-11-25 10:00:00,14.909,0.0,14.909,14.909,0,14.909,0.0,0.0,0.0,0.0,100.819,-1.01,100.8240589393,14.909,0,14.909,85.91,-1.01,85.915936822,134.92
2020-11-25 10:30:00,22.731,0.0,22.731,22.731,0,22.731,0.0,0.0,0.0,0.0,106.151,-0.02,106.1510018841,22.731,0,22.731,83.42,-0.02,83.4200023975,134.49
2020-11-25 11:00:00,27.921,0.0,27.921,27.921,0,27.921,0.0,0.0,0.0,0.0,110.571,4.16,110.6492279277,27.921,0,27.921,82.65,4.16,82.7546258526,132.9
2020-11-25 11:30:00,57.872,0.0,57.872,57.872,0,57.872,0.0,0.0,0.0,0.0,129.432,3.26,129.4730482533,57.872,0,57.872,71.56,3.26,71.6342180805,133.15
2020-11-25 12:00:00,53.301,0.0,53.301,53.301,0,53.301,0.0,0.0,0.0,0.0,126.411,4.06,126.4761816351,53.301,0,53.301,73.11,4.06,73.2226447214,133.15
2020-11-25 12:30:00,37.041,0.0,37.041,37.041,0,37.041,0.0,0.0,0.0,0.0,116.601,4.84,116.7014087361,37.041,0,37.041,79.56,4.84,79.7070837504,132.71
2020-11-25 13:00:00,32.642,0.0,32.642,32.642,0,32.642,0.0,0.0,0.0,0.0,114.652,4.99,114.7605385313,32.642,0,32.642,82.01,4.99,82.1616711125,132.9
2020-11-25 13:30:00,35.679,0.0,35.679,35.679,0,35.679,0.0,0.0,0.0,0.0,114.989,3.98,115.0578572762,35.679,0,35.679,79.31,3.98,79.4098010324,133.49
2020-11-25 14:00:00,49.565,0.0,49.565,49.565,0,49.565,0.0,0.0,0.0,0.0,119.215,2.36,119.2383571884,49.565,0,49.565,69.65,2.36,69.6899713015,134.03
2020-11-25 14:30:00,46.136,0.0,46.136,46.136,0,46.136,0.0,0.0,0.0,0.0,113.946,2.15,113.9662819258,46.136,0,46.136,67.81,2.15,67.8440756441,134.03
2020-11-25 15:00:00,30.126,0.0,30.126,30.126,0,30.126,0.0,0.0,0.0,0.0,103.146,2.6,103.1787638809,30.126,0,30.126,73.02,2.6,73.0662740257,134.03
2020-11-25 15:30:00,13.991,0.0,13.991,13.991,0,13.991,0.0,0.0,0.0,0.0,96.521,3.24,96.5753645657,13.991,0,13.991,82.53,3.24,82.5935742053,133.7
2020-11-25 16:00:00,7.357,0.0,7.357,7.357,0,7.357,0.0,0.0,0.0,0.0,94.507,4.32,94.6056840206,7.357,0,7.357,87.15,4.32,87.2570048764,133.23
2020-11-25 16:30:00,13.056,0.0,13.056,13.056,0,13.056,0.0,0.0,0.0,0.0,99.516,5.73,99.6808264211,13.056,0,13.056,86.46,5.73,86.6496653196,132.77
2020-11-25 17:00:00,22.771,0.0,22.771,22.771,0,22.771,0.0,0.0,0.0,0.0,115.211,5.57,115.345565242,22.771,0,22.771,92.44,5.57,92.6076589705,133.1
2020-11-25 17:30:00,24.307,0.0,24.307,24.307,0,24.307,0.0,0.0,0.0,0.0,120.537,2.5,120.5629228619,24.307,0,24.307,96.23,2.5,96.2624688027,134.04
2020-11-25 18:00:00,25.487,0.0,25.487,25.487,0,25.487,0.0,0.0,0.0,0.0,124.867,3.09,124.9052272285,25.487,0,25.487,99.38,3.09,99.4280267329,133.86
2020-11-25 18:30:00,24.14,0.0,24.14,24.14,0,24.14,0.0,0.0,0.0,0.0,122.88,1.62,122.890678247,24.14,0,24.14,98.74,1.62,98.7532885528,134.36
2020-11-25 19:00:00,24.872,0.0,24.872,24.872,0,24.872,0.0,0.0,0.0,0.0,118.612,-0.12,118.6120607021,24.872,0,24.872,93.74,-0.12,93.7400768082,134.84
2020-11-25 19:30:00,6.238,0.0,6.238,6.238,0,6.238,0.0,0.0,0.0,0.0,102.418,-0.28,102.4183827445,6.238,0,6.238,96.18,-0.28,96.1804075683,134.84
2020-11-25 20:00:00,3.784,0.0,3.784,3.784,0,3.784,0.0,0.0,0.0,0.0,105.984,3.42,106.03916567,3.784,0,3.784,102.2,3.42,102.257207081,133.29
2020-11-25 20:30:00,4.251,0.0,4.251,4.251,0,4.251,0.0,0.0,0.0,0.0,102.961,1.33,102.9695897875,4.251,0,4.251,98.71,1.33,98.7189596785,133.44
2020-11-25 21:00:00,3.798,0.0,3.798,3.798,0,3.798,0.0,0.0,0.0,0.0,98.018,-0.86,98.0217727038,3.798,0,3.798,94.22,-0.86,94.223924775,133.36
2020-11-25 21:30:00,5.057,0.0,5.057,5.057,0,5.057,0.0,0.0,0.0,0.0,89.137,-2.05,89.1605701473,5.057,0,5.057,84.08,-2.05,84.104987367,132.88
2020-11-25 22:00:00,3.927,0.0,3.927,3.927,0,3.927,0.0,0.0,0.0,0.0,82.007,-3.58,82.0851049156,3.927,0,3.927,78.08,-3.58,78.1620291446,132.72
2020-11-25 22:30:00,4.607,0.0,4.607,4.607,0,4.607,0.0,0.0,0.0,0.0,77.117,-5.5,77.3128817792,4.607,0,4.607,72.51,-5.5,72.7182927467,133.43
2020-11-25 23:00:00,6.357,0.0,6.357,6.357,0,6.357,0.0,0.0,0.0,0.0,72.897,-7.21,73.252690797,6.357,0,6.357,66.54,-7.21,66.92948304,133.32
2020-11-25 23:30:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,69.969,-10.37,70.7332867962,4.289,0,4.289,65.68,-10.37,66.4936034518,133.71
2020-11-26 00:00:00,4.296,0.0,4.296,4.296,0,4.296,0.0,0.0,0.0,0.0,67.716,-8.69,68.2713172277,4.296,0,4.296,63.42,-8.69,64.0125964166,134.05
2020-11-26 00:30:00,4.976,0.0,4.976,4.976,0,4.976,0.0,0.0,0.0,0.0,77.666,-0.6900000000000001,77.6690649873,4.976,0,4.976,72.69,-0.6900000000000001,72.6932747921,131.58
2020-11-26 01:00:00,5.376,0.0,5.376,5.376,0,5.376,0.0,0.0,0.0,0.0,78.696,1.44,78.7091736458,5.376,0,5.376,73.32,1.44,73.3341393895,133.7
2020-11-26 01:30:00,3.968,0.0,3.968,3.968,0,3.968,0.0,0.0,0.0,0.0,75.298,1.18,75.3072453619,3.968,0,3.968,71.33,1.18,71.3397596015,134.82
2020-11-26 02:00:00,4.003,0.0,4.003,4.003,0,4.003,0.0,0.0,0.0,0.0,72.833,2.77,72.8856555778,4.003,0,4.003,68.83,2.77,68.8857155004,134.39
2020-11-26 02:30:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,73.847,6.88,74.1667972141,3.737,0,3.737,70.11,6.88,70.4467635878,133.23
2020-11-26 03:00:00,5.467,0.0,5.467,5.467,0,5.467,0.0,0.0,0.0,0.0,73.267,6.46,73.5512398876,5.467,0,5.467,67.8,6.46,68.1070598396,133.45
2020-11-26 03:30:00,4.981,0.0,4.981,4.981,0,4.981,0.0,0.0,0.0,0.0,71.821,6.09,72.0787357062,4.981,0,4.981,66.84,6.09,67.1168659876,133.86
2020-11-26 04:00:00,5.319,0.0,5.319,5.319,0,5.319,0.0,0.0,0.0,0.0,70.069,5.73,70.3028993783,5.319,0,5.319,64.75,5.73,65.0030414673,134.3
2020-11-26 04:30:00,5.982,0.0,5.982,5.982,0,5.982,0.0,0.0,0.0,0.0,69.702,5.66,69.9314264405,5.982,0,5.982,63.72,5.66,63.970884002,134.54
2020-11-26 05:00:00,4.704,0.0,4.704,4.704,0,4.704,0.0,0.0,0.0,0.0,68.814,5.98,69.0733450471,4.704,0,4.704,64.11,5.98,64.3882947437,134.54
2020-11-26 05:30:00,3.8970000000000002,0.0,3.8970000000000002,3.8970000000000002,0,3.8970000000000002,0.0,0.0,0.0,0.0,67.817,7.49,68.2293601685,3.8970000000000002,0,3.8970000000000002,63.92,7.49,64.3573344694,134.54
2020-11-26 06:00:00,4.578,0.0,4.578,4.578,0,4.578,0.0,0.0,0.0,0.0,71.078,8.69,71.6072495213,4.578,0,4.578,66.5,8.69,67.0653867505,134.0
2020-11-26 06:30:00,17.244,0.0,17.244,17.244,0,17.244,0.0,0.0,0.0,0.0,87.354,11.32,88.0844124462,17.244,0,17.244,70.11,11.32,71.0179871582,133.07
2020-11-26 07:00:00,13.376,0.0,13.376,13.376,0,13.376,0.0,0.0,0.0,0.0,91.676,14.82,92.866147632,13.376,0,13.376,78.3,14.82,79.6901650143,132.69
2020-11-26 07:30:00,5.486,0.0,5.486,5.486,0,5.486,0.0,0.0,0.0,0.0,91.716,8.37,92.0971310954,5.486,0,5.486,86.23,8.37,86.6352687997,133.99
2020-11-26 08:00:00,13.757,0.0,13.757,13.757,0,13.757,0.0,0.0,0.0,0.0,101.737,7.63,102.0227134956,13.757,0,13.757,87.98,7.63,88.3102332689,133.7
2020-11-26 08:30:00,20.935,0.0,20.935,20.935,0,20.935,0.0,0.0,0.0,0.0,101.635,8.14,101.9604473558,20.935,0,20.935,80.7,8.14,81.1094914298,133.7
2020-11-26 09:00:00,30.278,0.0,30.278,30.278,0,30.278,0.0,0.0,0.0,0.0,108.008,8.75,108.3618501319,30.278,0,30.278,77.73,8.75,78.2209396517,133.78
2020-11-26 09:30:00,34.315,0.0,34.315,34.315,0,34.315,0.0,0.0,0.0,0.0,112.835,8.78,113.1760823893,34.315,0,34.315,78.52,8.78,79.0093589393,133.69
2020-11-26 10:00:00,54.74,0.0,54.74,54.74,0,54.74,0.0,0.0,0.0,0.0,133.71,8.59,133.9856417681,54.74,0,54.74,78.97,8.59,79.4358168586,134.08
2020-11-26 10:30:00,81.233,0.0,81.233,81.233,0,81.233,0.0,0.0,0.0,0.0,139.513,6.93,139.68501018,81.233,0,81.233,58.28,6.93,58.6905724968,135.09
2020-11-26 11:00:00,100.089,0.0,100.089,100.089,0,100.089,0.0,0.0,0.0,0.0,148.289,6.84,148.4466675982,100.089,0,100.089,48.2,6.84,48.6829087052,135.31
2020-11-26 11:30:00,115.252,0.0,115.252,115.252,0,115.252,0.0,0.0,0.0,0.0,163.472,6.91,163.6179784865,115.252,0,115.252,48.22,6.91,48.7125907749,135.2
2020-11-26 12:00:00,118.481,0.0,118.481,118.481,0,118.481,0.0,0.0,0.0,0.0,163.691,6.54,163.8215952828,118.481,0,118.481,45.21,6.54,45.6805834026,135.29
2020-11-26 12:30:00,119.467,0.0,119.467,119.467,0,119.467,0.0,0.0,0.0,0.0,160.297,6.6,160.4328152499,119.467,0,119.467,40.83,6.6,41.3599915377,135.29
2020-11-26 13:00:00,114.528,0.0,114.528,114.528,0,114.528,0.0,0.0,0.0,0.0,161.878,6.32,162.0013249452,114.528,0,114.528,47.35,6.32,47.7699162654,135.29
2020-11-26 13:30:00,105.139,0.0,105.139,105.139,0,105.139,0.0,0.0,0.0,0.0,155.489,5.39,155.5823936729,105.139,0,105.139,50.35,5.39,50.6376796467,135.58
