Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-26 14:00:00,89.461,0.0,89.461,89.461,0,89.461,0.0,0.0,0.0,0.0,144.741,5.2,144.8343781048,89.461,0,89.461,55.28,5.2,55.5240344355,135.65
2020-11-26 14:30:00,70.546,0.0,70.546,70.546,0,70.546,0.0,0.0,0.0,0.0,132.076,5.3,132.1822975137,70.546,0,70.546,61.53,5.3,61.7578407977,135.57
2020-11-26 15:00:00,48.965,0.0,48.965,48.965,0,48.965,0.0,0.0,0.0,0.0,119.155,5.94,119.3029657008,48.965,0,48.965,70.19,5.94,70.4408950823,135.42
2020-11-26 15:30:00,31.127,0.0,31.127,31.127,0,31.127,0.0,0.0,0.0,0.0,110.717,6.76,110.9231792233,31.127,0,31.127,79.59,6.76,79.8765653994,134.85
2020-11-26 16:00:00,22.276,0.0,22.276,22.276,0,22.276,0.0,0.0,0.0,0.0,110.726,8.38,111.0426561102,22.276,0,22.276,88.45,8.38,88.8460854512,134.1
2020-11-26 16:30:00,27.885,0.0,27.885,27.885,0,27.885,0.0,0.0,0.0,0.0,119.415,10.16,119.8464343441,27.885,0,27.885,91.53,10.16,92.0921630759,133.51
2020-11-26 17:00:00,26.947,0.0,26.947,26.947,0,26.947,0.0,0.0,0.0,0.0,123.417,13.47,124.1498964518,26.947,0,26.947,96.47,13.47,97.4058612199,133.07
2020-11-26 17:30:00,27.19,0.0,27.19,27.19,0,27.19,0.0,0.0,0.0,0.0,128.29,14.33,129.0878499317,27.19,0,27.19,101.1,14.33,102.1105229641,132.8
2020-11-26 18:00:00,27.232,0.0,27.232,27.232,0,27.232,0.0,0.0,0.0,0.0,127.222,13.81,127.9693454855,27.232,0,27.232,99.99,13.81,100.9391707911,132.9
2020-11-26 18:30:00,27.26,0.0,27.26,27.26,0,27.26,0.0,0.0,0.0,0.0,125.55,12.59,126.1796758595,27.26,0,27.26,98.29,12.59,99.0930481921,133.24
2020-11-26 19:00:00,29.344,0.0,29.344,29.344,0,29.344,0.0,0.0,0.0,0.0,130.644,11.26,131.1283429927,29.344,0,29.344,101.3,11.26,101.9238814018,133.4
2020-11-26 19:30:00,16.823,0.0,16.823,16.823,0,16.823,0.0,0.0,0.0,0.0,119.473,9.85,119.8783559655,16.823,0,16.823,102.65,9.85,103.1215060014,133.63
2020-11-26 20:00:00,14.121,0.0,14.121,14.121,0,14.121,0.0,0.0,0.0,0.0,113.631,7.6,113.8848723975,14.121,0,14.121,99.51,7.6,99.7998001,134.33
2020-11-26 20:30:00,6.061,0.0,6.061,6.061,0,6.061,0.0,0.0,0.0,0.0,103.121,5.28,103.256084765,6.061,0,6.061,97.06,5.28,97.2035081671,134.33
2020-11-26 21:00:00,6.194,0.0,6.194,6.194,0,6.194,0.0,0.0,0.0,0.0,99.484,3.5700000000000003,99.5480344156,6.194,0,6.194,93.29,3.5700000000000003,93.3582829748,134.47
2020-11-26 21:30:00,5.034,0.0,5.034,5.034,0,5.034,0.0,0.0,0.0,0.0,92.714,1.67,92.7290391194,5.034,0,5.034,87.68,1.67,87.6959024128,135.29
2020-11-26 22:00:00,6.158,0.0,6.158,6.158,0,6.158,0.0,0.0,0.0,0.0,87.088,-0.44,87.0891115123,6.158,0,6.158,80.93,-0.44,80.9311960866,135.92
2020-11-26 22:30:00,5.246,0.0,5.246,5.246,0,5.246,0.0,0.0,0.0,0.0,81.576,-2.9,81.6275307479,5.246,0,5.246,76.33,-2.9,76.3850698763,135.92
2020-11-26 23:00:00,5.677,0.0,5.677,5.677,0,5.677,0.0,0.0,0.0,0.0,75.937,-4.2,76.0530602211,5.677,0,5.677,70.26,-4.2,70.385421786,135.81
2020-11-26 23:30:00,5.198,0.0,5.198,5.198,0,5.198,0.0,0.0,0.0,0.0,70.628,-5.35,70.8303387257,5.198,0,5.198,65.43,-5.35,65.6483617465,135.53
2020-11-27 00:00:00,5.518,0.0,5.518,5.518,0,5.518,0.0,0.0,0.0,0.0,68.208,-12.76,69.3912736877,5.518,0,5.518,62.69,-12.76,63.9754148091,134.16
2020-11-27 00:30:00,4.693,0.0,4.693,4.693,0,4.693,0.0,0.0,0.0,0.0,76.813,-12.47,77.8186216082,4.693,0,4.693,72.12,-12.47,73.1901311653,133.67
2020-11-27 01:00:00,6.108,0.0,6.108,6.108,0,6.108,0.0,0.0,0.0,0.0,79.578,-11.74,80.4393292115,6.108,0,6.108,73.47,-11.74,74.4020732238,133.32
2020-11-27 01:30:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,77.765,-12.36,78.741125373,4.595,0,4.595,73.17,-12.36,74.2065933728,133.89
2020-11-27 02:00:00,5.198,0.0,5.198,5.198,0,5.198,0.0,0.0,0.0,0.0,75.978,-12.68,77.0288185292,5.198,0,5.198,70.78,-12.68,71.9068202607,134.45
2020-11-27 02:30:00,5.299,0.0,5.299,5.299,0,5.299,0.0,0.0,0.0,0.0,76.509,-12.7,77.5558964941,5.299,0,5.299,71.21,-12.7,72.3336304909,134.94
2020-11-27 03:00:00,5.906,0.0,5.906,5.906,0,5.906,0.0,0.0,0.0,0.0,76.096,-8.84,76.607746449,5.906,0,5.906,70.19,-8.84,70.7444817636,134.08
2020-11-27 03:30:00,5.409,0.0,5.409,5.409,0,5.409,0.0,0.0,0.0,0.0,73.849,-1.7000000000000002,73.8685643627,5.409,0,5.409,68.44,-1.7000000000000002,68.4611101283,133.01
2020-11-27 04:00:00,6.032,0.0,6.032,6.032,0,6.032,0.0,0.0,0.0,0.0,71.662,-2.14,71.6939456579,6.032,0,6.032,65.63,-2.14,65.6648802633,133.51
2020-11-27 04:30:00,5.198,0.0,5.198,5.198,0,5.198,0.0,0.0,0.0,0.0,69.218,-2.02,69.2474687191,5.198,0,5.198,64.02,-2.02,64.0518602384,133.64
2020-11-27 05:00:00,5.938,0.0,5.938,5.938,0,5.938,0.0,0.0,0.0,0.0,69.128,-1.82,69.1519543035,5.938,0,5.938,63.19,-1.82,63.2162044099,133.43
2020-11-27 05:30:00,5.547,0.0,5.547,5.547,0,5.547,0.0,0.0,0.0,0.0,74.807,-1.71,74.8265417416,5.547,0,5.547,69.26,-1.71,69.2811063711,133.27
2020-11-27 06:00:00,4.901,0.0,4.901,4.901,0,4.901,0.0,0.0,0.0,0.0,77.471,-0.8200000000000001,77.4753395669,4.901,0,4.901,72.57,-0.8200000000000001,72.5746326205,132.72
2020-11-27 06:30:00,4.7,0.0,4.7,4.7,0,4.7,0.0,0.0,0.0,0.0,83.95,2.92,84.0007672584,4.7,0,4.7,79.25,2.92,79.3037760766,131.71
2020-11-27 07:00:00,4.539,0.0,4.539,4.539,0,4.539,0.0,0.0,0.0,0.0,89.479,6.37,89.70545324,4.539,0,4.539,84.94,6.37,85.1785213537,131.89
2020-11-27 07:30:00,11.346,0.0,11.346,11.346,0,11.346,0.0,0.0,0.0,0.0,98.676,14.64,99.7561154817,11.346,0,11.346,87.33,14.64,88.5486222366,133.04
2020-11-27 08:00:00,14.474,0.0,14.474,14.474,0,14.474,0.0,0.0,0.0,0.0,99.774,17.02,101.2152729384,14.474,0,14.474,85.3,17.02,86.9814371001,133.04
2020-11-27 08:30:00,19.219,0.0,19.219,19.219,0,19.219,0.0,0.0,0.0,0.0,104.949,18.79,106.6178066788,19.219,0,19.219,85.73,18.79,87.7650101122,132.53
2020-11-27 09:00:00,28.92,0.0,28.92,28.92,0,28.92,0.0,0.0,0.0,0.0,117.38,19.95,119.0632894724,28.92,0,28.92,88.46,19.95,90.6817186648,132.53
2020-11-27 09:30:00,33.545,0.0,33.545,33.545,0,33.545,0.0,0.0,0.0,0.0,124.255,20.28,125.8991001755,33.545,0,33.545,90.71,20.28,92.9493544894,132.53
2020-11-27 10:00:00,47.329,0.0,47.329,47.329,0,47.329,0.0,0.0,0.0,0.0,131.859,19.86,133.3462240973,47.329,0,47.329,84.53,19.86,86.8316791269,132.94
2020-11-27 10:30:00,64.267,0.0,64.267,64.267,0,64.267,0.0,0.0,0.0,0.0,141.947,19.02,143.2156109124,64.267,0,64.267,77.68,19.02,79.97463848,133.46
2020-11-27 11:00:00,79.544,0.0,79.544,79.544,0,79.544,0.0,0.0,0.0,0.0,150.584,18.9,151.7654475037,79.544,0,79.544,71.04,18.9,73.5111664987,133.72
2020-11-27 11:30:00,97.955,0.0,97.955,97.955,0,97.955,0.0,0.0,0.0,0.0,160.635,18.53,161.7002292052,97.955,0,97.955,62.68,18.53,65.3616347715,133.97
2020-11-27 12:00:00,98.837,0.0,98.837,98.837,0,98.837,0.0,0.0,0.0,0.0,158.407,17.83,159.4072976654,98.837,0,98.837,59.57,17.83,62.1811370112,133.97
2020-11-27 12:30:00,103.168,0.0,103.168,103.168,0,103.168,0.0,0.0,0.0,0.0,158.898,17.16,159.8219008897,103.168,0,103.168,55.73,17.16,58.3120785087,133.97
2020-11-27 13:00:00,97.034,0.0,97.034,97.034,0,97.034,0.0,0.0,0.0,0.0,150.884,16.82,151.8186215719,97.034,0,97.034,53.85,16.82,56.4157327348,134.06
2020-11-27 13:30:00,77.45,0.0,77.45,77.45,0,77.45,0.0,0.0,0.0,0.0,144.08,17.16,145.098283932,77.45,0,77.45,66.63,17.16,68.8042331547,133.76
2020-11-27 14:00:00,52.78,0.0,52.78,52.78,0,52.78,0.0,0.0,0.0,0.0,130.16,17.36,131.31258584,52.78,0,52.78,77.38,17.36,79.3034299384,133.63
2020-11-27 14:30:00,28.466,0.0,28.466,28.466,0,28.466,0.0,0.0,0.0,0.0,115.826,17.48,117.1375801184,28.466,0,28.466,87.36,17.48,89.0916382159,133.82
2020-11-27 15:00:00,14.129,0.0,14.129,14.129,0,14.129,0.0,0.0,0.0,0.0,100.989,17.54,102.5008766841,14.129,0,14.129,86.86,17.54,88.6132676296,133.82
2020-11-27 15:30:00,28.359,0.0,28.359,28.359,0,28.359,0.0,0.0,0.0,0.0,111.759,17.01,113.0460710551,28.359,0,28.359,83.4,17.01,85.1169789173,134.14
2020-11-27 16:00:00,25.833,0.0,25.833,25.833,0,25.833,0.0,0.0,0.0,0.0,119.843,18.61,121.279333561,25.833,0,25.833,94.01,18.61,95.8342955314,133.42
2020-11-27 16:30:00,25.529,0.0,25.529,25.529,0,25.529,0.0,0.0,0.0,0.0,126.199,20.55,127.8612142168,25.529,0,25.529,100.67,20.55,102.7460529656,132.52
2020-11-27 17:00:00,25.395,0.0,25.395,25.395,0,25.395,0.0,0.0,0.0,0.0,125.795,13.81,126.5507729135,25.395,0,25.395,100.4,13.81,101.3453309235,133.93
2020-11-27 17:30:00,25.901,0.0,25.901,25.901,0,25.901,0.0,0.0,0.0,0.0,128.191,8.12,128.4479150512,25.901,0,25.901,102.29,8.12,102.6117853855,134.24
2020-11-27 18:00:00,25.389,0.0,25.389,25.389,0,25.389,0.0,0.0,0.0,0.0,128.049,7.02,128.2412835284,25.389,0,25.389,102.66,7.02,102.899737609,134.68
2020-11-27 18:30:00,26.402,0.0,26.402,26.402,0,26.402,0.0,0.0,0.0,0.0,125.232,5.61,125.3575922073,26.402,0,26.402,98.83,5.61,98.989095359,134.94
2020-11-27 19:00:00,26.057,0.0,26.057,26.057,0,26.057,0.0,0.0,0.0,0.0,120.707,6.35,120.8739109527,26.057,0,26.057,94.65,6.35,94.8627693039,135.12
2020-11-27 19:30:00,19.651,0.0,19.651,19.651,0,19.651,0.0,0.0,0.0,0.0,112.261,5.68,112.4046018675,19.651,0,19.651,92.61,5.68,92.7840207148,134.93
2020-11-27 20:00:00,9.962,0.0,9.962,9.962,0,9.962,0.0,0.0,0.0,0.0,107.612,4.06,107.6885608781,9.962,0,9.962,97.65,4.06,97.73436499,135.05
2020-11-27 20:30:00,4.504,0.0,4.504,4.504,0,4.504,0.0,0.0,0.0,0.0,99.534,2.11,99.5563622075,4.504,0,4.504,95.03,2.11,95.0534218216,135.91
2020-11-27 21:00:00,4.868,0.0,4.868,4.868,0,4.868,0.0,0.0,0.0,0.0,95.608,0.28,95.6084100067,4.868,0,4.868,90.74,0.28,90.7404320025,135.81
2020-11-27 21:30:00,4.208,0.0,4.208,4.208,0,4.208,0.0,0.0,0.0,0.0,88.508,2.08,88.5324373549,4.208,0,4.208,84.3,2.08,84.3256568311,132.97
2020-11-27 22:00:00,4.884,0.0,4.884,4.884,0,4.884,0.0,0.0,0.0,0.0,81.544,0.33,81.5446677349,4.884,0,4.884,76.66,0.33,76.6607102759,132.41
2020-11-27 22:30:00,5.471,0.0,5.471,5.471,0,5.471,0.0,0.0,0.0,0.0,76.491,-0.45,76.4923236737,5.471,0,5.471,71.02,-0.45,71.0214256404,133.97
2020-11-27 23:00:00,5.107,0.0,5.107,5.107,0,5.107,0.0,0.0,0.0,0.0,72.667,-1.75,72.6880690967,5.107,0,5.107,67.56,-1.75,67.5826612379,134.28
2020-11-27 23:30:00,4.751,0.0,4.751,4.751,0,4.751,0.0,0.0,0.0,0.0,71.531,-3.13,71.5994473512,4.751,0,4.751,66.78,-3.13,66.8533118103,134.82
2020-11-28 00:00:00,4.445,0.0,4.445,4.445,0,4.445,0.0,0.0,0.0,0.0,69.565,-3.6,69.6580880085,4.445,0,4.445,65.12,-3.6,65.2194326869,135.27
2020-11-28 00:30:00,4.458,0.0,4.458,4.458,0,4.458,0.0,0.0,0.0,0.0,76.858,-1.75,76.8779205234,4.458,0,4.458,72.4,-1.75,72.4211467736,134.09
2020-11-28 01:00:00,5.865,0.0,5.865,5.865,0,5.865,0.0,0.0,0.0,0.0,78.765,-1.28,78.775399872,5.865,0,5.865,72.9,-1.28,72.9112364454,133.67
2020-11-28 01:30:00,5.501,0.0,5.501,5.501,0,5.501,0.0,0.0,0.0,0.0,76.501,-1.9100000000000001,76.5248397646,5.501,0,5.501,71.0,-1.9100000000000001,71.0256861987,133.81
2020-11-28 02:00:00,6.108,0.0,6.108,6.108,0,6.108,0.0,0.0,0.0,0.0,75.368,-2.56,75.4114648048,6.108,0,6.108,69.26,-2.56,69.3072954313,134.58
2020-11-28 02:30:00,9.98,0.0,9.98,9.98,0,9.98,0.0,0.0,0.0,0.0,79.15,-2.69,79.1956981155,9.98,0,9.98,69.17,-2.69,69.2222868735,135.31
2020-11-28 03:00:00,13.166,0.0,13.166,13.166,0,13.166,0.0,0.0,0.0,0.0,80.316,-3.74,80.4030313856,13.166,0,13.166,67.15,-3.74,67.2540712522,135.56
2020-11-28 03:30:00,12.751,0.0,12.751,12.751,0,12.751,0.0,0.0,0.0,0.0,76.591,-10.9,77.362725398,12.751,0,12.751,63.84,-10.9,64.7638448519,133.23
2020-11-28 04:00:00,5.791,0.0,5.791,5.791,0,5.791,0.0,0.0,0.0,0.0,69.651,-11.2,70.5457426143,5.791,0,5.791,63.86,-11.2,64.8347098397,133.83
2020-11-28 04:30:00,5.489,0.0,5.489,5.489,0,5.489,0.0,0.0,0.0,0.0,67.719,-11.66,68.7154899641,5.489,0,5.489,62.23,-11.66,63.3129410152,134.33
2020-11-28 05:00:00,5.535,0.0,5.535,5.535,0,5.535,0.0,0.0,0.0,0.0,66.085,-11.74,67.1197051915,5.535,0,5.535,60.55,-11.74,61.6776304668,134.33
2020-11-28 05:30:00,5.845,0.0,5.845,5.845,0,5.845,0.0,0.0,0.0,0.0,66.775,-11.4,67.7411294931,5.845,0,5.845,60.93,-11.4,61.9872962792,134.33
2020-11-28 06:00:00,6.143,0.0,6.143,6.143,0,6.143,0.0,0.0,0.0,0.0,67.353,-10.91,68.2308926294,6.143,0,6.143,61.21,-10.91,62.1746909924,133.95
2020-11-28 06:30:00,10.814,0.0,10.814,10.814,0,10.814,0.0,0.0,0.0,0.0,73.714,-9.6,74.3364903395,10.814,0,10.814,62.9,-9.6,63.6283741738,133.26
2020-11-28 07:00:00,15.895,0.0,15.895,15.895,0,15.895,0.0,0.0,0.0,0.0,78.665,-8.64,79.138055479,15.895,0,15.895,62.77,-8.64,63.3618378837,132.77
2020-11-28 07:30:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,72.357,-7.11,72.7054849994,4.207,0,4.207,68.15,-7.11,68.5198847051,132.06
2020-11-28 08:00:00,4.739,0.0,4.739,4.739,0,4.739,0.0,0.0,0.0,0.0,75.659,-4.98,75.8227187656,4.739,0,4.739,70.92,-4.98,71.0946327088,131.83
2020-11-28 08:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,81.773,2.77,81.8199024016,3.523,0,3.523,78.25,2.77,78.2990127652,133.68
2020-11-28 09:00:00,6.198,0.0,6.198,6.198,0,6.198,0.0,0.0,0.0,0.0,89.048,3.88,89.1324896096,6.198,0,6.198,82.85,3.88,82.9408035891,132.55
2020-11-28 09:30:00,7.563,0.0,7.563,7.563,0,7.563,0.0,0.0,0.0,0.0,94.553,5.02,94.6861669358,7.563,0,7.563,86.99,5.02,87.1347261429,131.47
2020-11-28 10:00:00,10.046,0.0,10.046,10.046,0,10.046,0.0,0.0,0.0,0.0,99.626,5.31,99.767409388,10.046,0,10.046,89.58,5.31,89.737241433,131.33
2020-11-28 10:30:00,11.796,0.0,11.796,11.796,0,11.796,0.0,0.0,0.0,0.0,102.126,5.48,102.2729205411,11.796,0,11.796,90.33,5.48,90.4960733955,132.85
2020-11-28 11:00:00,12.484,0.0,12.484,12.484,0,12.484,0.0,0.0,0.0,0.0,105.094,14.71,106.1184853642,12.484,0,12.484,92.61,14.71,93.7709773864,133.09
2020-11-28 11:30:00,13.65,0.0,13.65,13.65,0,13.65,0.0,0.0,0.0,0.0,107.09,14.34,108.0458407344,13.65,0,13.65,93.44,14.34,94.5339579199,133.23
2020-11-28 12:00:00,20.6,0.0,20.6,20.6,0,20.6,0.0,0.0,0.0,0.0,111.91,14.23,112.8110854482,20.6,0,20.6,91.31,14.23,92.4121691121,133.23
2020-11-28 12:30:00,22.432,0.0,22.432,22.432,0,22.432,0.0,0.0,0.0,0.0,105.462,13.87,106.3701572059,22.432,0,22.432,83.03,13.87,84.1805072448,133.44
2020-11-28 13:00:00,23.241,0.0,23.241,23.241,0,23.241,0.0,0.0,0.0,0.0,115.311,14.29,116.1930756155,23.241,0,23.241,92.07,14.29,93.1723617818,133.67
2020-11-28 13:30:00,21.703,0.0,21.703,21.703,0,21.703,0.0,0.0,0.0,0.0,111.013,13.43,111.8224086174,21.703,0,21.703,89.31,13.43,90.3141240338,133.87
2020-11-28 14:00:00,19.786,0.0,19.786,19.786,0,19.786,0.0,0.0,0.0,0.0,108.796,12.88,109.5557575666,19.786,0,19.786,89.01,12.88,89.9370585465,134.21
2020-11-28 14:30:00,17.831,0.0,17.831,17.831,0,17.831,0.0,0.0,0.0,0.0,105.731,12.3,106.4440433326,17.831,0,17.831,87.9,12.3,88.7564082194,134.43
2020-11-28 15:00:00,12.729,0.0,12.729,12.729,0,12.729,0.0,0.0,0.0,0.0,100.799,12.24,101.5394307695,12.729,0,12.729,88.07,12.24,88.9164917212,134.43
2020-11-28 15:30:00,8.359,0.0,8.359,8.359,0,8.359,0.0,0.0,0.0,0.0,98.639,12.5,99.4278749697,8.359,0,8.359,90.28,12.5,91.1412552031,134.33
2020-11-28 16:00:00,7.359,0.0,7.359,7.359,0,7.359,0.0,0.0,0.0,0.0,98.389,13.14,99.2625554829,7.359,0,7.359,91.03,13.14,91.9734771551,133.89
2020-11-28 16:30:00,12.16,0.0,12.16,12.16,0,12.16,0.0,0.0,0.0,0.0,107.19,14.83,108.2110206957,12.16,0,12.16,95.03,14.83,96.1801944269,133.06
2020-11-28 17:00:00,13.286,0.0,13.286,13.286,0,13.286,0.0,0.0,0.0,0.0,105.696,12.63,106.4479277206,13.286,0,13.286,92.41,12.63,93.2690999206,133.21
2020-11-28 17:30:00,18.916,0.0,18.916,18.916,0,18.916,0.0,0.0,0.0,0.0,113.706,7.8,113.9732180646,18.916,0,18.916,94.79,7.8,95.1103785083,134.41
2020-11-28 18:00:00,18.071,0.0,18.071,18.071,0,18.071,0.0,0.0,0.0,0.0,113.081,7.89,113.3559202733,18.071,0,18.071,95.01,7.89,95.3370452657,134.63
2020-11-28 18:30:00,18.578,0.0,18.578,18.578,0,18.578,0.0,0.0,0.0,0.0,113.818,6.88,114.0257493902,18.578,0,18.578,95.24,6.88,95.4881772787,135.07
2020-11-28 19:00:00,16.726,0.0,16.726,16.726,0,16.726,0.0,0.0,0.0,0.0,107.996,4.73,108.0995324504,16.726,0,16.726,91.27,4.73,91.3924821854,135.95
2020-11-28 19:30:00,12.724,0.0,12.724,12.724,0,12.724,0.0,0.0,0.0,0.0,98.664,-4.38,98.7611730186,12.724,0,12.724,85.94,-4.38,86.0515426939,133.64
2020-11-28 20:00:00,5.717,0.0,5.717,5.717,0,5.717,0.0,0.0,0.0,0.0,98.747,-6.34,98.9503188929,5.717,0,5.717,93.03,-6.34,93.2457854275,133.64
2020-11-28 20:30:00,6.151,0.0,6.151,6.151,0,6.151,0.0,0.0,0.0,0.0,92.111,-7.54,92.4190885099,6.151,0,6.151,85.96,-7.54,86.2900527292,134.48
2020-11-28 21:00:00,4.994,0.0,4.994,4.994,0,4.994,0.0,0.0,0.0,0.0,84.534,-8.84,84.9949572387,4.994,0,4.994,79.54,-8.84,80.0297269769,134.1
2020-11-28 21:30:00,5.293,0.0,5.293,5.293,0,5.293,0.0,0.0,0.0,0.0,80.533,-10.44,81.2068820298,5.293,0,5.293,75.24,-10.44,75.9608530758,133.98
2020-11-28 22:00:00,8.571,0.0,8.571,8.571,0,8.571,0.0,0.0,0.0,0.0,79.281,-11.35,80.0893217664,8.571,0,8.571,70.71,-11.35,71.61512829,134.46
2020-11-28 22:30:00,7.709,0.0,7.709,7.709,0,7.709,0.0,0.0,0.0,0.0,74.269,-3.04,74.3311910371,7.709,0,7.709,66.56,-3.04,66.62938691,133.02
2020-11-28 23:00:00,4.4879999999999995,0.0,4.4879999999999995,4.4879999999999995,0,4.4879999999999995,0.0,0.0,0.0,0.0,69.008,-1.8900000000000001,69.0338769301,4.4879999999999995,0,4.4879999999999995,64.52,-1.8900000000000001,64.5476761782,133.02
2020-11-28 23:30:00,6.355,0.0,6.355,6.355,0,6.355,0.0,0.0,0.0,0.0,67.725,-2.44,67.7689399725,6.355,0,6.355,61.37,-2.44,61.4184866307,133.02
2020-11-29 00:00:00,10.037,0.0,10.037,10.037,0,10.037,0.0,0.0,0.0,0.0,68.947,-3.01,69.01267209,10.037,0,10.037,58.91,-3.01,58.9868476866,133.98
2020-11-29 00:30:00,9.966,0.0,9.966,9.966,0,9.966,0.0,0.0,0.0,0.0,77.266,-1.37,77.27814475,9.966,0,9.966,67.3,-1.37,67.313942835,132.75
2020-11-29 01:00:00,10.134,0.0,10.134,10.134,0,10.134,0.0,0.0,0.0,0.0,78.584,-1.21,78.5933149574,10.134,0,10.134,68.45,-1.21,68.4606938323,132.57
2020-11-29 01:30:00,9.698,0.0,9.698,9.698,0,9.698,0.0,0.0,0.0,0.0,76.518,-1.77,76.538468916,9.698,0,9.698,66.82,-1.77,66.8434387206,132.85
2020-11-29 02:00:00,9.604,0.0,9.604,9.604,0,9.604,0.0,0.0,0.0,0.0,75.214,-2.11,75.2435903981,9.604,0,9.604,65.61,-2.11,65.6439197489,133.23
2020-11-29 02:30:00,7.492,0.0,7.492,7.492,0,7.492,0.0,0.0,0.0,0.0,73.602,-2.2,73.6348722006,7.492,0,7.492,66.11,-2.2,66.1465955284,133.4
2020-11-29 03:00:00,5.042,0.0,5.042,5.042,0,5.042,0.0,0.0,0.0,0.0,70.172,-2.33,70.2106721517,5.042,0,5.042,65.13,-2.33,65.171664088,133.65
2020-11-29 03:30:00,5.661,0.0,5.661,5.661,0,5.661,0.0,0.0,0.0,0.0,68.111,-2.68,68.1637053057,5.661,0,5.661,62.45,-2.68,62.5074787525,134.1
2020-11-29 04:00:00,4.482,0.0,4.482,4.482,0,4.482,0.0,0.0,0.0,0.0,65.622,-3.36,65.7079636269,4.482,0,4.482,61.14,-3.36,61.2322562054,134.74
2020-11-29 04:30:00,4.572,0.0,4.572,4.572,0,4.572,0.0,0.0,0.0,0.0,63.842,-3.51,63.9384161831,4.572,0,4.572,59.27,-3.51,59.3738410413,134.9
2020-11-29 05:00:00,4.644,0.0,4.644,4.644,0,4.644,0.0,0.0,0.0,0.0,62.804,-3.64,62.909395292,4.644,0,4.644,58.16,-3.64,58.2737951398,134.9
2020-11-29 05:30:00,4.284,0.0,4.284,4.284,0,4.284,0.0,0.0,0.0,0.0,62.754,-3.4,62.8460381886,4.284,0,4.284,58.47,-3.4,58.5687706888,134.9
2020-11-29 06:00:00,4.86,0.0,4.86,4.86,0,4.86,0.0,0.0,0.0,0.0,63.23,-2.93,63.2978498845,4.86,0,4.86,58.37,-2.93,58.4434923666,134.69
2020-11-29 06:30:00,5.177,0.0,5.177,5.177,0,5.177,0.0,0.0,0.0,0.0,65.527,-2.19,65.5635861512,5.177,0,5.177,60.35,-2.19,60.3897226356,134.3
2020-11-29 07:00:00,4.707,0.0,4.707,4.707,0,4.707,0.0,0.0,0.0,0.0,67.047,-1.51,67.064001588,4.707,0,4.707,62.34,-1.51,62.3582849347,134.3
2020-11-29 07:30:00,4.425,0.0,4.425,4.425,0,4.425,0.0,0.0,0.0,0.0,67.715,-0.8200000000000001,67.7199647445,4.425,0,4.425,63.29,-0.8200000000000001,63.2953118327,134.12
2020-11-29 08:00:00,4.929,0.0,4.929,4.929,0,4.929,0.0,0.0,0.0,0.0,69.789,-0.22,69.7893467587,4.929,0,4.929,64.86,-0.22,64.8603731102,133.89
2020-11-29 08:30:00,7.527,0.0,7.527,7.527,0,7.527,0.0,0.0,0.0,0.0,73.887,0.6900000000000001,73.8902217414,7.527,0,7.527,66.36,0.6900000000000001,66.3635871544,133.32
2020-11-29 09:00:00,11.53,0.0,11.53,11.53,0,11.53,0.0,0.0,0.0,0.0,81.3,1.8599999999999999,81.3212739694,11.53,0,11.53,69.77,1.8599999999999999,69.7947884874,132.18
2020-11-29 09:30:00,17.079,0.0,17.079,17.079,0,17.079,0.0,0.0,0.0,0.0,88.799,3.67,88.8748068971,17.079,0,17.079,71.72,3.67,71.813837803,131.67
2020-11-29 10:00:00,23.148,0.0,23.148,23.148,0,23.148,0.0,0.0,0.0,0.0,96.628,4.5,96.7327265407,23.148,0,23.148,73.48,4.5,73.6176636413,131.57
2020-11-29 10:30:00,29.265,0.0,29.265,29.265,0,29.265,0.0,0.0,0.0,0.0,106.205,5.39,106.3416857352,29.265,0,29.265,76.94,5.39,77.128566044,131.67
2020-11-29 11:00:00,30.385,0.0,30.385,30.385,0,30.385,0.0,0.0,0.0,0.0,111.475,5.67,111.6191046596,30.385,0,30.385,81.09,5.67,81.2879880425,131.67
2020-11-29 11:30:00,24.253,0.0,24.253,24.253,0,24.253,0.0,0.0,0.0,0.0,111.993,4.51,112.0837729067,24.253,0,24.253,87.74,4.51,87.8558347522,132.08
2020-11-29 12:00:00,33.382,0.0,33.382,33.382,0,33.382,0.0,0.0,0.0,0.0,119.742,-0.28,119.7423273701,33.382,0,33.382,86.36,-0.28,86.3604539127,133.98
2020-11-29 12:30:00,37.055,0.0,37.055,37.055,0,37.055,0.0,0.0,0.0,0.0,123.045,0.39,123.045618065,37.055,0,37.055,85.99,0.39,85.9908844006,133.66
2020-11-29 13:00:00,36.458,0.0,36.458,36.458,0,36.458,0.0,0.0,0.0,0.0,114.578,-0.29,114.5783669983,36.458,0,36.458,78.12,-0.29,78.1205382726,133.66
2020-11-29 13:30:00,32.037,0.0,32.037,32.037,0,32.037,0.0,0.0,0.0,0.0,118.477,-0.22,118.4772042589,32.037,0,32.037,86.44,-0.22,86.4402799625,133.66
2020-11-29 14:00:00,28.209,0.0,28.209,28.209,0,28.209,0.0,0.0,0.0,0.0,114.879,-0.76,114.881513922,28.209,0,28.209,86.67,-0.76,86.6733321155,134.04
2020-11-29 14:30:00,24.055,0.0,24.055,24.055,0,24.055,0.0,0.0,0.0,0.0,101.755,-1.87,101.7721814889,24.055,0,24.055,77.7,-1.87,77.7224993165,134.15
2020-11-29 15:00:00,13.253,0.0,13.253,13.253,0,13.253,0.0,0.0,0.0,0.0,101.803,-0.97,101.8076210752,13.253,0,13.253,88.55,-0.97,88.5553126582,133.64
2020-11-29 15:30:00,5.253,0.0,5.253,5.253,0,5.253,0.0,0.0,0.0,0.0,98.813,0.51,98.8143161136,5.253,0,5.253,93.56,0.51,93.5613900068,132.85
2020-11-29 16:00:00,5.469,0.0,5.469,5.469,0,5.469,0.0,0.0,0.0,0.0,103.029,11.57,103.6766113499,5.469,0,5.469,97.56,11.57,98.2436690072,134.03
2020-11-29 16:30:00,15.039,0.0,15.039,15.039,0,15.039,0.0,0.0,0.0,0.0,107.739,15.97,108.9161742855,15.039,0,15.039,92.7,15.97,94.0655670264,133.73
2020-11-29 17:00:00,18.948,0.0,18.948,18.948,0,18.948,0.0,0.0,0.0,0.0,118.238,19.35,119.8108807413,18.948,0,18.948,99.29,19.35,101.1579290021,133.07
2020-11-29 17:30:00,20.681,0.0,20.681,20.681,0,20.681,0.0,0.0,0.0,0.0,122.551,20.42,124.2405891849,20.681,0,20.681,101.87,20.42,103.8964547037,132.64
2020-11-29 18:00:00,17.818,0.0,17.818,17.818,0,17.818,0.0,0.0,0.0,0.0,118.828,19.78,120.4630316072,17.818,0,17.818,101.01,19.78,102.9284630217,132.91
2020-11-29 18:30:00,16.708,0.0,16.708,16.708,0,16.708,0.0,0.0,0.0,0.0,112.958,17.8,114.3518682139,16.708,0,16.708,96.25,17.8,97.8820846733,133.66
2020-11-29 19:00:00,13.693,0.0,13.693,13.693,0,13.693,0.0,0.0,0.0,0.0,115.383,16.02,116.4898153874,13.693,0,13.693,101.69,16.02,102.9441426211,134.34
2020-11-29 19:30:00,4.626,0.0,4.626,4.626,0,4.626,0.0,0.0,0.0,0.0,104.756,13.9,105.6741668337,4.626,0,4.626,100.13,13.9,101.090191908,134.42
2020-11-29 20:00:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,99.355,11.95,100.0710673721,4.595,0,4.595,94.76,11.95,95.510523504,135.42
2020-11-29 20:30:00,5.153,0.0,5.153,5.153,0,5.153,0.0,0.0,0.0,0.0,90.893,3.62,90.9650583961,5.153,0,5.153,85.74,3.62,85.8163853818,132.97
2020-11-29 21:00:00,5.149,0.0,5.149,5.149,0,5.149,0.0,0.0,0.0,0.0,84.469,2.6,84.5090052065,5.149,0,5.149,79.32,2.6,79.3626007638,132.11
2020-11-29 21:30:00,4.409,0.0,4.409,4.409,0,4.409,0.0,0.0,0.0,0.0,81.009,1.6,81.0247991728,4.409,0,4.409,76.6,1.6,76.6167083605,133.75
2020-11-29 22:00:00,5.617,0.0,5.617,5.617,0,5.617,0.0,0.0,0.0,0.0,76.327,-0.07,76.3270320987,5.617,0,5.617,70.71,-0.07,70.7100346486,134.47
2020-11-29 22:30:00,4.726,0.0,4.726,4.726,0,4.726,0.0,0.0,0.0,0.0,72.496,-1.4100000000000001,72.5097104945,4.726,0,4.726,67.77,-1.4100000000000001,67.7846664077,134.77
2020-11-29 23:00:00,5.994,0.0,5.994,5.994,0,5.994,0.0,0.0,0.0,0.0,69.514,-2.2800000000000002,69.5513809784,5.994,0,5.994,63.52,-2.2800000000000002,63.5609062239,135.28
2020-11-29 23:30:00,5.953,0.0,5.953,5.953,0,5.953,0.0,0.0,0.0,0.0,66.703,-1.65,66.723404507,5.953,0,5.953,60.75,-1.65,60.7724032765,134.45
2020-11-30 00:00:00,4.643,0.0,4.643,4.643,0,4.643,0.0,0.0,0.0,0.0,65.203,-1.72,65.2256821275,4.643,0,4.643,60.56,-1.72,60.5844204396,134.27
2020-11-30 00:30:00,5.543,0.0,5.543,5.543,0,5.543,0.0,0.0,0.0,0.0,75.093,0.21,75.0932936353,5.543,0,5.543,69.55,0.21,69.5503170374,133.49
2020-11-30 01:00:00,5.318,0.0,5.318,5.318,0,5.318,0.0,0.0,0.0,0.0,75.168,0.25,75.1684157343,5.318,0,5.318,69.85,0.25,69.8504473858,133.07
2020-11-30 01:30:00,4.86,0.0,4.86,4.86,0,4.86,0.0,0.0,0.0,0.0,72.83,-0.21,72.8303027592,4.86,0,4.86,67.97,-0.21,67.9703244071,133.23
2020-11-30 02:00:00,4.838,0.0,4.838,4.838,0,4.838,0.0,0.0,0.0,0.0,71.758,-0.86,71.7631532473,4.838,0,4.838,66.92,-0.86,66.9255257731,133.38
2020-11-30 02:30:00,4.516,0.0,4.516,4.516,0,4.516,0.0,0.0,0.0,0.0,71.956,-0.53,71.9579518608,4.516,0,4.516,67.44,-0.53,67.4420825598,133.64
2020-11-30 03:00:00,4.388,0.0,4.388,4.388,0,4.388,0.0,0.0,0.0,0.0,71.108,-0.92,71.1139512613,4.388,0,4.388,66.72,-0.92,66.7263426242,134.14
2020-11-30 03:30:00,5.12,0.0,5.12,5.12,0,5.12,0.0,0.0,0.0,0.0,67.87,-1.13,67.8794063026,5.12,0,5.12,62.75,-1.13,62.7601736773,134.14
2020-11-30 04:00:00,6.464,0.0,6.464,6.464,0,6.464,0.0,0.0,0.0,0.0,66.274,-1.6800000000000002,66.2952899986,6.464,0,6.464,59.81,-1.6800000000000002,59.8335900644,134.41
2020-11-30 04:30:00,9.065,0.0,9.065,9.065,0,9.065,0.0,0.0,0.0,0.0,66.205,-1.45,66.2208768063,9.065,0,9.065,57.14,-1.45,57.158394834,133.95
2020-11-30 05:00:00,10.242,0.0,10.242,10.242,0,10.242,0.0,0.0,0.0,0.0,65.132,-1.57,65.1509195944,10.242,0,10.242,54.89,-1.57,54.9124484976,133.63
2020-11-30 05:30:00,10.838,0.0,10.838,10.838,0,10.838,0.0,0.0,0.0,0.0,66.568,-0.71,66.5717862461,10.838,0,10.838,55.73,-0.71,55.7345225152,132.77
2020-11-30 06:00:00,9.664,0.0,9.664,9.664,0,9.664,0.0,0.0,0.0,0.0,68.334,0.44,68.3354165569,9.664,0,9.664,58.67,0.44,58.6716498831,132.99
2020-11-30 06:30:00,9.473,0.0,9.473,9.473,0,9.473,0.0,0.0,0.0,0.0,74.473,3.11,74.5379086707,9.473,0,9.473,65.0,3.11,65.0743582373,131.94
2020-11-30 07:00:00,5.182,0.0,5.182,5.182,0,5.182,0.0,0.0,0.0,0.0,81.072,5.09,81.2316273627,5.182,0,5.182,75.89,5.09,76.0605035482,131.75
2020-11-30 07:30:00,5.339,0.0,5.339,5.339,0,5.339,0.0,0.0,0.0,0.0,85.679,-2.46,85.714308263,5.339,0,5.339,80.34,-2.46,80.3776536109,133.23
2020-11-30 08:00:00,5.381,0.0,5.381,5.381,0,5.381,0.0,0.0,0.0,0.0,90.491,0.11,90.4910668575,5.381,0,5.381,85.11,0.11,85.1100710844,132.28
2020-11-30 08:30:00,8.162,0.0,8.162,8.162,0,8.162,0.0,0.0,0.0,0.0,95.342,1.78,95.3586145243,8.162,0,8.162,87.18,1.78,87.1981697056,132.28
2020-11-30 09:00:00,17.567,0.0,17.567,17.567,0,17.567,0.0,0.0,0.0,0.0,102.267,2.16,102.289808334,17.567,0,17.567,84.7,2.16,84.7275374362,132.09
2020-11-30 09:30:00,18.914,0.0,18.914,18.914,0,18.914,0.0,0.0,0.0,0.0,104.754,3.58,104.8151559461,18.914,0,18.914,85.84,3.58,85.9146204089,131.86
2020-11-30 10:00:00,11.426,0.0,11.426,11.426,0,11.426,0.0,0.0,0.0,0.0,103.826,13.33,104.6782077416,11.426,0,11.426,92.4,13.33,93.3565685959,134.54
2020-11-30 10:30:00,11.386,0.0,11.386,11.386,0,11.386,0.0,0.0,0.0,0.0,103.686,13.12,104.5127791038,11.386,0,11.386,92.3,13.12,93.2278091559,134.79
2020-11-30 11:00:00,14.649000000000001,0.0,14.649000000000001,14.649000000000001,0,14.649000000000001,0.0,0.0,0.0,0.0,108.539,13.29,109.3496164648,14.649000000000001,0,14.649000000000001,93.89,13.29,94.8259257798,134.79
2020-11-30 11:30:00,17.928,0.0,17.928,17.928,0,17.928,0.0,0.0,0.0,0.0,111.528,13.75,112.3724044595,17.928,0,17.928,93.6,13.75,94.6045585582,134.57
2020-11-30 12:00:00,16.954,0.0,16.954,16.954,0,16.954,0.0,0.0,0.0,0.0,109.144,14.04,110.0433293571,16.954,0,16.954,92.19,14.04,93.2529768962,134.25
2020-11-30 12:30:00,13.844,0.0,13.844,13.844,0,13.844,0.0,0.0,0.0,0.0,109.604,15.08,110.6365365329,13.844,0,13.844,95.76,15.08,96.9401052197,134.8
2020-11-30 13:00:00,13.881,0.0,13.881,13.881,0,13.881,0.0,0.0,0.0,0.0,111.251,14.52,112.1945426525,13.881,0,13.881,97.37,14.52,98.4466723663,135.18
2020-11-30 13:30:00,14.656,0.0,14.656,14.656,0,14.656,0.0,0.0,0.0,0.0,108.256,13.1,109.0457313974,14.656,0,14.656,93.6,13.1,94.5122743351,135.48
2020-11-30 14:00:00,11.908,0.0,11.908,11.908,0,11.908,0.0,0.0,0.0,0.0,104.388,12.71,105.1589208959,11.908,0,11.908,92.48,12.71,93.3493144056,135.97
2020-11-30 14:30:00,9.485,0.0,9.485,9.485,0,9.485,0.0,0.0,0.0,0.0,101.765,12.93,102.5831376251,9.485,0,9.485,92.28,12.93,93.1814536268,136.15
2020-11-30 15:00:00,9.369,0.0,9.369,9.369,0,9.369,0.0,0.0,0.0,0.0,100.509,13.02,101.3488010832,9.369,0,9.369,91.14,13.02,92.0653029105,136.22
2020-11-30 15:30:00,5.941,0.0,5.941,5.941,0,5.941,0.0,0.0,0.0,0.0,99.551,8.64,99.9252280508,5.941,0,5.941,93.61,8.64,94.0078810526,133.95
2020-11-30 16:00:00,5.161,0.0,5.161,5.161,0,5.161,0.0,0.0,0.0,0.0,102.011,5.18,102.1424325195,5.161,0,5.161,96.85,5.18,96.9884266292,133.61
2020-11-30 16:30:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,109.905,6.93,110.1232669557,3.805,0,3.805,106.1,6.93,106.3260781746,133.5
2020-11-30 17:00:00,11.298,0.0,11.298,11.298,0,11.298,0.0,0.0,0.0,0.0,112.068,3.09,112.1105914889,11.298,0,11.298,100.77,3.09,100.8173645758,133.41
2020-11-30 17:30:00,22.085,0.0,22.085,22.085,0,22.085,0.0,0.0,0.0,0.0,127.665,1.28,127.6714166327,22.085,0,22.085,105.58,1.28,105.5877587602,132.66
2020-11-30 18:00:00,18.785,0.0,18.785,18.785,0,18.785,0.0,0.0,0.0,0.0,124.985,3.04,125.0219653701,18.785,0,18.785,106.2,3.04,106.2435014483,133.22
2020-11-30 18:30:00,11.26,0.0,11.26,11.26,0,11.26,0.0,0.0,0.0,0.0,116.5,4.2,116.5756835708,11.26,0,11.26,105.24,4.2,105.3237750938,134.36
2020-11-30 19:00:00,9.651,0.0,9.651,9.651,0,9.651,0.0,0.0,0.0,0.0,111.941,5.26,112.0645130316,9.651,0,9.651,102.29,5.26,102.4251516963,133.23
2020-11-30 19:30:00,4.341,0.0,4.341,4.341,0,4.341,0.0,0.0,0.0,0.0,103.721,4.51,103.819005683,4.341,0,4.341,99.38,4.51,99.4822823421,134.53
2020-11-30 20:00:00,4.605,0.0,4.605,4.605,0,4.605,0.0,0.0,0.0,0.0,98.795,4.83,98.9129967446,4.605,0,4.605,94.19,4.83,94.3137582752,135.07
2020-11-30 20:30:00,5.497,0.0,5.497,5.497,0,5.497,0.0,0.0,0.0,0.0,95.117,4.27,95.2127963511,5.497,0,5.497,89.62,4.27,89.7216657224,135.07
2020-11-30 21:00:00,6.281,0.0,6.281,6.281,0,6.281,0.0,0.0,0.0,0.0,90.681,2.34,90.7111865262,6.281,0,6.281,84.4,2.34,84.4324321573,135.53
2020-11-30 21:30:00,5.202,0.0,5.202,5.202,0,5.202,0.0,0.0,0.0,0.0,86.542,9.98,87.1155449045,5.202,0,5.202,81.34,9.98,81.9499603417,133.97
2020-11-30 22:00:00,4.663,0.0,4.663,4.663,0,4.663,0.0,0.0,0.0,0.0,82.153,10.49,82.8200187696,4.663,0,4.663,77.49,10.49,78.1968042825,133.79
2020-11-30 22:30:00,5.675,0.0,5.675,5.675,0,5.675,0.0,0.0,0.0,0.0,76.515,8.76,77.0148221124,5.675,0,5.675,70.84,8.76,71.3795713072,134.37
2020-11-30 23:00:00,5.466,0.0,5.466,5.466,0,5.466,0.0,0.0,0.0,0.0,72.136,6.95,72.47002826,5.466,0,5.466,66.67,6.95,67.0312718065,135.26
2020-11-30 23:30:00,4.848,0.0,4.848,4.848,0,4.848,0.0,0.0,0.0,0.0,71.408,5.53,71.62180788,4.848,0,4.848,66.56,5.53,66.7893292375,135.12
2020-12-01 00:00:00,4.675,0.0,4.675,4.675,0,4.675,0.0,0.0,0.0,0.0,68.355,-6.17,68.6328997275,4.675,0,4.675,63.68,-6.17,63.9782095717,132.94
2020-12-01 00:30:00,5.311,0.0,5.311,5.311,0,5.311,0.0,0.0,0.0,0.0,77.261,-13.63,78.454056753,5.311,0,5.311,71.95,-13.63,73.2296347116,132.48
2020-12-01 01:00:00,5.594,0.0,5.594,5.594,0,5.594,0.0,0.0,0.0,0.0,79.414,-14.57,80.7395088912,5.594,0,5.594,73.82,-14.57,75.2441180425,131.81
2020-12-01 01:30:00,4.101,0.0,4.101,4.101,0,4.101,0.0,0.0,0.0,0.0,77.381,-14.96,78.8138361013,4.101,0,4.101,73.28,-14.96,74.7914433609,132.8
2020-12-01 02:00:00,3.882,0.0,3.882,3.882,0,3.882,0.0,0.0,0.0,0.0,75.322,-11.86,76.250005141,3.882,0,3.882,71.44,-11.86,72.4177685378,133.52
2020-12-01 02:30:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,75.674,-12.09,76.6336895628,3.7640000000000002,0,3.7640000000000002,71.91,-12.09,72.9192443735,134.09
2020-12-01 03:00:00,5.314,0.0,5.314,5.314,0,5.314,0.0,0.0,0.0,0.0,74.984,-12.53,76.0236881242,5.314,0,5.314,69.67,-12.53,70.7877800189,134.51
2020-12-01 03:30:00,4.695,0.0,4.695,4.695,0,4.695,0.0,0.0,0.0,0.0,73.235,-13.14,74.4044677758,4.695,0,4.695,68.54,-13.14,69.7881881123,135.16
2020-12-01 04:00:00,4.169,0.0,4.169,4.169,0,4.169,0.0,0.0,0.0,0.0,70.839,-13.13,72.0455468506,4.169,0,4.169,66.67,-13.13,67.9506129479,134.3
2020-12-01 04:30:00,4.665,0.0,4.665,4.665,0,4.665,0.0,0.0,0.0,0.0,69.325,-13.09,70.5500086818,4.665,0,4.665,64.66,-13.09,65.9716886247,133.97
2020-12-01 05:00:00,4.732,0.0,4.732,4.732,0,4.732,0.0,0.0,0.0,0.0,68.732,-13.14,69.9767634576,4.732,0,4.732,64.0,-13.14,65.3349799112,134.11
2020-12-01 05:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,69.543,-12.09,70.5860960034,3.9130000000000003,0,3.9130000000000003,65.63,-12.09,66.73428654,133.37
2020-12-01 06:00:00,4.012,0.0,4.012,4.012,0,4.012,0.0,0.0,0.0,0.0,72.012,-10.58,72.7850571477,4.012,0,4.012,68.0,-10.58,68.8181400504,133.26
2020-12-01 06:30:00,8.887,0.0,8.887,8.887,0,8.887,0.0,0.0,0.0,0.0,79.407,-7.25,79.7372820517,8.887,0,8.887,70.52,-7.25,70.8916983856,133.05
2020-12-01 07:00:00,4.195,0.0,4.195,4.195,0,4.195,0.0,0.0,0.0,0.0,82.955,-3.9699999999999998,83.049942354,4.195,0,4.195,78.76,-3.9699999999999998,78.8599930256,132.36
2020-12-01 07:30:00,6.104,0.0,6.104,6.104,0,6.104,0.0,0.0,0.0,0.0,91.354,5.53,91.5212227628,6.104,0,6.104,85.25,5.53,85.4291718326,134.04
2020-12-01 08:00:00,13.944,0.0,13.944,13.944,0,13.944,0.0,0.0,0.0,0.0,102.814,8.23,103.1428693415,13.944,0,13.944,88.87,8.23,89.2502649856,135.33
2020-12-01 08:30:00,17.061,0.0,17.061,17.061,0,17.061,0.0,0.0,0.0,0.0,107.211,9.36,107.6188093272,17.061,0,17.061,90.15,9.36,90.6346076287,135.33
2020-12-01 09:00:00,27.875,0.0,27.875,27.875,0,27.875,0.0,0.0,0.0,0.0,115.245,9.44,115.6309803859,27.875,0,27.875,87.37,9.44,87.8784985079,135.42
2020-12-01 09:30:00,44.365,0.0,44.365,44.365,0,44.365,0.0,0.0,0.0,0.0,125.205,8.98,125.5266203839,44.365,0,44.365,80.84,8.98,81.3372362452,135.42
2020-12-01 10:00:00,58.056,0.0,58.056,58.056,0,58.056,0.0,0.0,0.0,0.0,131.356,8.64,131.6398432694,58.056,0,58.056,73.3,8.64,73.8074494885,135.82
2020-12-01 10:30:00,72.369,0.0,72.369,72.369,0,72.369,0.0,0.0,0.0,0.0,128.199,5.28,128.3076848868,72.369,0,72.369,55.83,5.28,56.0791164338,133.7
2020-12-01 11:00:00,83.567,0.0,83.567,83.567,0,83.567,0.0,0.0,0.0,0.0,144.587,5.26,144.6826463989,83.567,0,83.567,61.02,5.26,61.2462896835,133.29
2020-12-01 11:30:00,88.998,0.0,88.998,88.998,0,88.998,0.0,0.0,0.0,0.0,146.008,4.8100000000000005,146.0872073934,88.998,0,88.998,57.01,4.8100000000000005,57.2125528184,132.63
2020-12-01 12:00:00,91.856,0.0,91.856,91.856,0,91.856,0.0,0.0,0.0,0.0,146.426,4.8,146.5046534278,91.856,0,91.856,54.57,4.8,54.7806982431,132.39
2020-12-01 12:30:00,71.314,0.0,71.314,71.314,0,71.314,0.0,0.0,0.0,0.0,136.354,1.62,136.3636231405,71.314,0,71.314,65.04,1.62,65.0601721486,133.51
2020-12-01 13:00:00,49.254,0.0,49.254,49.254,0,49.254,0.0,0.0,0.0,0.0,125.204,-0.9500000000000001,125.2076040662,49.254,0,49.254,75.95,-0.9500000000000001,75.9559411764,134.12
2020-12-01 13:30:00,39.923,0.0,39.923,39.923,0,39.923,0.0,0.0,0.0,0.0,118.353,-1.53,118.36288907,39.923,0,39.923,78.43,-1.53,78.4449220791,134.44
2020-12-01 14:00:00,37.519,0.0,37.519,37.519,0,37.519,0.0,0.0,0.0,0.0,115.069,-1.49,115.0786464163,37.519,0,37.519,77.55,-1.49,77.5643126702,134.44
2020-12-01 14:30:00,21.368,0.0,21.368,21.368,0,21.368,0.0,0.0,0.0,0.0,103.628,-0.44,103.6289341063,21.368,0,21.368,82.26,-0.44,82.2611767482,133.62
2020-12-01 15:00:00,9.114,0.0,9.114,9.114,0,9.114,0.0,0.0,0.0,0.0,97.444,1.0,97.4491310172,9.114,0,9.114,88.33,1.0,88.3356604096,133.04
2020-12-01 15:30:00,5.869,0.0,5.869,5.869,0,5.869,0.0,0.0,0.0,0.0,98.919,1.25,98.9268975608,5.869,0,5.869,93.05,1.25,93.0583956449,132.96
2020-12-01 16:00:00,4.658,0.0,4.658,4.658,0,4.658,0.0,0.0,0.0,0.0,107.288,6.69,107.4963768878,4.658,0,4.658,102.63,6.69,102.8478147556,132.36
2020-12-01 16:30:00,19.366,0.0,19.366,19.366,0,19.366,0.0,0.0,0.0,0.0,113.106,10.79,113.6195024457,19.366,0,19.366,93.74,10.79,94.3589513507,135.23
2020-12-01 17:00:00,52.889,0.0,52.889,52.889,0,52.889,0.0,0.0,0.0,0.0,136.549,10.22,136.9309234651,52.889,0,52.889,83.66,10.22,84.2819316342,135.32
2020-12-01 17:30:00,38.307,0.0,38.307,38.307,0,38.307,0.0,0.0,0.0,0.0,132.607,10.67,133.0355792598,38.307,0,38.307,94.3,10.67,94.9017328609,134.84
2020-12-01 18:00:00,25.835,0.0,25.835,25.835,0,25.835,0.0,0.0,0.0,0.0,125.795,10.82,126.2594726149,25.835,0,25.835,99.96,10.82,100.5438909134,134.98
2020-12-01 18:30:00,14.27,0.0,14.27,14.27,0,14.27,0.0,0.0,0.0,0.0,115.44,10.53,115.919258538,14.27,0,14.27,101.17,10.53,101.7165168495,135.18
2020-12-01 19:00:00,18.429,0.0,18.429,18.429,0,18.429,0.0,0.0,0.0,0.0,121.869,9.56,122.2433914819,18.429,0,18.429,103.44,9.56,103.8808317256,135.04
2020-12-01 19:30:00,22.945,0.0,22.945,22.945,0,22.945,0.0,0.0,0.0,0.0,124.495,9.83,124.8824804566,22.945,0,22.945,101.55,9.83,102.0246607444,135.37
2020-12-01 20:00:00,21.775,0.0,21.775,21.775,0,21.775,0.0,0.0,0.0,0.0,114.585,4.58,114.6764955211,21.775,0,21.775,92.81,4.58,92.9229385028,134.18
2020-12-01 20:30:00,8.725,0.0,8.725,8.725,0,8.725,0.0,0.0,0.0,0.0,99.435,1.9100000000000001,99.4533424526,8.725,0,8.725,90.71,1.9100000000000001,90.7301063595,133.01
2020-12-01 21:00:00,3.831,0.0,3.831,3.831,0,3.831,0.0,0.0,0.0,0.0,91.651,0.55,91.6526502672,3.831,0,3.831,87.82,0.55,87.8217222559,132.77
2020-12-01 21:30:00,6.568,0.0,6.568,6.568,0,6.568,0.0,0.0,0.0,0.0,86.978,-5.53,87.1536194544,6.568,0,6.568,80.41,-5.53,80.5999317618,133.94
2020-12-01 22:00:00,14.314,0.0,14.314,14.314,0,14.314,0.0,0.0,0.0,0.0,87.754,1.3,87.7636286624,14.314,0,14.314,73.44,1.3,73.4515050901,132.66
2020-12-01 22:30:00,5.218,0.0,5.218,5.218,0,5.218,0.0,0.0,0.0,0.0,77.188,-0.37,77.1888867908,5.218,0,5.218,71.97,-0.37,71.9709510844,133.66
2020-12-01 23:00:00,4.857,0.0,4.857,4.857,0,4.857,0.0,0.0,0.0,0.0,71.777,-1.71,71.7973664489,4.857,0,4.857,66.92,-1.71,66.9418441634,134.38
2020-12-01 23:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,68.423,-2.76,68.4786428677,3.9130000000000003,0,3.9130000000000003,64.51,-2.76,64.5690150149,135.4
2020-12-02 00:00:00,3.643,0.0,3.643,3.643,0,3.643,0.0,0.0,0.0,0.0,66.553,-3.46,66.6428796572,3.643,0,3.643,62.91,-3.46,63.0050767796,135.61
2020-12-02 00:30:00,3.706,0.0,3.706,3.706,0,3.706,0.0,0.0,0.0,0.0,75.066,-1.45,75.0800030368,3.706,0,3.706,71.36,-1.45,71.3747301221,134.38
2020-12-02 01:00:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,77.444,-0.8,77.4481319077,3.664,0,3.664,73.78,-0.8,73.7843370913,133.97
2020-12-02 01:30:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,75.069,-1.4100000000000001,75.0822406498,3.769,0,3.769,71.3,-1.4100000000000001,71.3139404324,134.25
2020-12-02 02:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,73.646,-1.85,73.6692324923,3.676,0,3.676,69.97,-1.85,69.9944526373,134.64
2020-12-02 02:30:00,3.9130000000000003,0.0,3.9130000000000003,3.9130000000000003,0,3.9130000000000003,0.0,0.0,0.0,0.0,74.123,-1.72,74.1429533334,3.9130000000000003,0,3.9130000000000003,70.21,-1.72,70.2310650638,134.86
2020-12-02 03:00:00,4.092,0.0,4.092,4.092,0,4.092,0.0,0.0,0.0,0.0,72.522,-1.9300000000000002,72.5476766272,4.092,0,4.092,68.43,-1.9300000000000002,68.4572114536,135.35
2020-12-02 03:30:00,4.496,0.0,4.496,4.496,0,4.496,0.0,0.0,0.0,0.0,70.296,-2.06,70.3261773168,4.496,0,4.496,65.8,-2.06,65.8322383031,135.78
2020-12-02 04:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,67.071,-3.43,67.1586475519,3.731,0,3.731,63.34,-3.43,63.4328030281,135.46
2020-12-02 04:30:00,5.034,0.0,5.034,5.034,0,5.034,0.0,0.0,0.0,0.0,65.564,-5.24,65.7730620847,5.034,0,5.034,60.53,-5.24,60.7563864956,132.52
2020-12-02 05:00:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,65.454,-5.11,65.6531660775,3.674,0,3.674,61.78,-5.11,61.9909711168,132.71
2020-12-02 05:30:00,5.482,0.0,5.482,5.482,0,5.482,0.0,0.0,0.0,0.0,65.852,-9.03,66.468239062,5.482,0,5.482,60.37,-9.03,61.0416071217,133.87
2020-12-02 06:00:00,3.6790000000000003,0.0,3.6790000000000003,3.6790000000000003,0,3.6790000000000003,0.0,0.0,0.0,0.0,69.099,-9.33,69.7260403364,3.6790000000000003,0,3.6790000000000003,65.42,-9.33,66.0819589601,133.98
2020-12-02 06:30:00,4.707,0.0,4.707,4.707,0,4.707,0.0,0.0,0.0,0.0,74.587,-6.57,74.8758002895,4.707,0,4.707,69.88,-6.57,70.1881706557,132.71
2020-12-02 07:00:00,4.549,0.0,4.549,4.549,0,4.549,0.0,0.0,0.0,0.0,82.039,-3.68,82.121494878,4.549,0,4.549,77.49,-3.68,77.5773323852,131.75
2020-12-02 07:30:00,11.723,0.0,11.723,11.723,0,11.723,0.0,0.0,0.0,0.0,92.323,8.04,92.6724226995,11.723,0,11.723,80.6,8.04,81.0000098765,133.55
2020-12-02 08:00:00,15.733,0.0,15.733,15.733,0,15.733,0.0,0.0,0.0,0.0,102.673,8.82,103.0511393872,15.733,0,15.733,86.94,8.82,87.3862460574,133.33
2020-12-02 08:30:00,11.936,0.0,11.936,11.936,0,11.936,0.0,0.0,0.0,0.0,94.096,10.28,94.6558799864,11.936,0,11.936,82.16,10.28,82.8006280169,133.23
2020-12-02 09:00:00,19.463,0.0,19.463,19.463,0,19.463,0.0,0.0,0.0,0.0,100.373,11.04,100.9783181133,19.463,0,19.463,80.91,11.04,81.6597189562,133.1
2020-12-02 09:30:00,28.091,0.0,28.091,28.091,0,28.091,0.0,0.0,0.0,0.0,106.841,11.4,107.4474721946,28.091,0,28.091,78.75,11.4,79.5708646428,132.98
2020-12-02 10:00:00,28.247,0.0,28.247,28.247,0,28.247,0.0,0.0,0.0,0.0,107.237,11.73,107.8766289286,28.247,0,28.247,78.99,11.73,79.8562020134,133.08
2020-12-02 10:30:00,28.149,0.0,28.149,28.149,0,28.149,0.0,0.0,0.0,0.0,107.759,11.72,108.3944670221,28.149,0,28.149,79.61,11.72,80.4680713078,133.5
2020-12-02 11:00:00,31.438,0.0,31.438,31.438,0,31.438,0.0,0.0,0.0,0.0,109.508,11.7,110.131249262,31.438,0,31.438,78.07,11.7,78.9418450506,133.73
2020-12-02 11:30:00,31.21,0.0,31.21,31.21,0,31.21,0.0,0.0,0.0,0.0,110.85,11.49,111.4438988909,31.21,0,31.21,79.64,11.49,80.4645866205,134.08
2020-12-02 12:00:00,22.619,0.0,22.619,22.619,0,22.619,0.0,0.0,0.0,0.0,103.829,12.2,104.5432984031,22.619,0,22.619,81.21,12.2,82.1212767801,133.69
2020-12-02 12:30:00,15.775,0.0,15.775,15.775,0,15.775,0.0,0.0,0.0,0.0,110.585,13.06,111.3535173445,15.775,0,15.775,94.81,13.06,95.7052751942,133.34
2020-12-02 13:00:00,20.925,0.0,20.925,20.925,0,20.925,0.0,0.0,0.0,0.0,115.205,12.49,115.88007648,20.925,0,20.925,94.28,12.49,95.1037249533,133.75
2020-12-02 13:30:00,20.981,0.0,20.981,20.981,0,20.981,0.0,0.0,0.0,0.0,114.351,11.7,114.9479934623,20.981,0,20.981,93.37,11.7,94.1001960678,134.02
2020-12-02 14:00:00,19.538,0.0,19.538,19.538,0,19.538,0.0,0.0,0.0,0.0,111.058,11.39,111.6405457887,19.538,0,19.538,91.52,11.39,92.2260402489,133.93
2020-12-02 14:30:00,26.36,0.0,26.36,26.36,0,26.36,0.0,0.0,0.0,0.0,110.35,10.73,110.8704442131,26.36,0,26.36,83.99,10.73,84.6726224939,133.61
2020-12-02 15:00:00,23.275,0.0,23.275,23.275,0,23.275,0.0,0.0,0.0,0.0,108.565,9.9,109.015454065,23.275,0,23.275,85.29,9.9,85.8626467097,134.63
2020-12-02 15:30:00,9.402,0.0,9.402,9.402,0,9.402,0.0,0.0,0.0,0.0,102.722,10.99,103.3082251517,9.402,0,9.402,93.32,10.99,93.9649003618,135.04
2020-12-02 16:00:00,15.697,0.0,15.697,15.697,0,15.697,0.0,0.0,0.0,0.0,111.317,12.48,112.0143959007,15.697,0,15.697,95.62,12.48,96.4309846471,134.42
2020-12-02 16:30:00,24.854,0.0,24.854,24.854,0,24.854,0.0,0.0,0.0,0.0,113.834,13.4,114.6199788693,24.854,0,24.854,88.98,13.4,89.9833340125,133.79
2020-12-02 17:00:00,30.707,0.0,30.707,30.707,0,30.707,0.0,0.0,0.0,0.0,122.587,15.11,123.5147143825,30.707,0,30.707,91.88,15.11,93.1141584293,132.24
2020-12-02 17:30:00,30.219,0.0,30.219,30.219,0,30.219,0.0,0.0,0.0,0.0,126.019,15.51,126.9698722572,30.219,0,30.219,95.8,15.51,97.047411609,132.08
2020-12-02 18:00:00,29.204,0.0,29.204,29.204,0,29.204,0.0,0.0,0.0,0.0,129.014,14.96,129.8784577827,29.204,0,29.204,99.81,14.96,100.9249111964,132.42
2020-12-02 18:30:00,29.058,0.0,29.058,29.058,0,29.058,0.0,0.0,0.0,0.0,125.338,14.07,126.1252518095,29.058,0,29.058,96.28,14.07,97.3026376826,132.19
2020-12-02 19:00:00,26.582,0.0,26.582,26.582,0,26.582,0.0,0.0,0.0,0.0,129.222,13.86,129.9631674129,26.582,0,26.582,102.64,13.86,103.571565596,132.56
2020-12-02 19:30:00,8.928,0.0,8.928,8.928,0,8.928,0.0,0.0,0.0,0.0,111.938,12.76,112.662919561,8.928,0,8.928,103.01,12.76,103.7972913905,133.06
2020-12-02 20:00:00,3.681,0.0,3.681,3.681,0,3.681,0.0,0.0,0.0,0.0,103.071,11.07,103.6637638763,3.681,0,3.681,99.39,11.07,100.0045848949,133.28
2020-12-02 20:30:00,4.034,0.0,4.034,4.034,0,4.034,0.0,0.0,0.0,0.0,99.324,8.44,99.6819470917,4.034,0,4.034,95.29,8.44,95.6630424981,133.86
2020-12-02 21:00:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,95.245,5.69,95.4148108262,3.485,0,3.485,91.76,5.69,91.93624802,134.24
2020-12-02 21:30:00,3.754,0.0,3.754,3.754,0,3.754,0.0,0.0,0.0,0.0,90.564,3.8200000000000003,90.6445282188,3.754,0,3.754,86.81,3.8200000000000003,86.8940072732,134.86
2020-12-02 22:00:00,4.749,0.0,4.749,4.749,0,4.749,0.0,0.0,0.0,0.0,85.299,1.65,85.3149570767,4.749,0,4.749,80.55,1.65,80.566897669,135.4
2020-12-02 22:30:00,3.583,0.0,3.583,3.583,0,3.583,0.0,0.0,0.0,0.0,78.633,-0.11,78.6330769397,3.583,0,3.583,75.05,-0.11,75.0500806129,135.61
2020-12-02 23:00:00,4.147,0.0,4.147,4.147,0,4.147,0.0,0.0,0.0,0.0,73.497,-0.54,73.4989837277,4.147,0,4.147,69.35,-0.54,69.3521023474,135.18
2020-12-02 23:30:00,3.646,0.0,3.646,3.646,0,3.646,0.0,0.0,0.0,0.0,73.756,-0.72,73.7595142066,3.646,0,3.646,70.11,-0.72,70.11369695,133.73
2020-12-03 00:00:00,4.072,0.0,4.072,4.072,0,4.072,0.0,0.0,0.0,0.0,72.562,-1.42,72.5758929949,4.072,0,4.072,68.49,-1.42,68.5047188156,133.95
2020-12-03 00:30:00,4.541,0.0,4.541,4.541,0,4.541,0.0,0.0,0.0,0.0,81.591,0.63,81.5934322173,4.541,0,4.541,77.05,0.63,77.0525755572,133.1
2020-12-03 01:00:00,12.351,0.0,12.351,12.351,0,12.351,0.0,0.0,0.0,0.0,85.361,0.9500000000000001,85.3662862083,12.351,0,12.351,73.01,0.9500000000000001,73.0161803986,131.63
2020-12-03 01:30:00,5.955,0.0,5.955,5.955,0,5.955,0.0,0.0,0.0,0.0,79.075,0.39,79.0759617393,5.955,0,5.955,73.12,0.39,73.1210400637,131.83
2020-12-03 02:00:00,5.526,0.0,5.526,5.526,0,5.526,0.0,0.0,0.0,0.0,78.126,0.01,78.12600064,5.526,0,5.526,72.6,0.01,72.6000006887,132.43
2020-12-03 02:30:00,6.429,0.0,6.429,6.429,0,6.429,0.0,0.0,0.0,0.0,78.309,-0.03,78.3090057465,6.429,0,6.429,71.88,-0.03,71.8800062604,132.63
2020-12-03 03:00:00,6.351,0.0,6.351,6.351,0,6.351,0.0,0.0,0.0,0.0,77.171,-0.35000000000000003,77.1717936878,6.351,0,6.351,70.82,-0.35000000000000003,70.8208648634,133.2
2020-12-03 03:30:00,12.158,0.0,12.158,12.158,0,12.158,0.0,0.0,0.0,0.0,79.708,-1.16,79.7164403621,12.158,0,12.158,67.55,-1.16,67.5599592954,134.05
2020-12-03 04:00:00,8.718,0.0,8.718,8.718,0,8.718,0.0,0.0,0.0,0.0,74.688,-1.94,74.7131912315,8.718,0,8.718,65.97,-1.94,65.9985189228,134.14
2020-12-03 04:30:00,4.105,0.0,4.105,4.105,0,4.105,0.0,0.0,0.0,0.0,71.815,-2.15,71.8471761797,4.105,0,4.105,67.71,-2.15,67.7441259446,134.34
2020-12-03 05:00:00,5.379,0.0,5.379,5.379,0,5.379,0.0,0.0,0.0,0.0,70.379,-1.99,70.4071284814,5.379,0,5.379,65.0,-1.99,65.0304551729,134.18
2020-12-03 05:30:00,5.761,0.0,5.761,5.761,0,5.761,0.0,0.0,0.0,0.0,71.831,-0.52,71.8328821711,5.761,0,5.761,66.07,-0.52,66.0720462828,133.59
2020-12-03 06:00:00,4.602,0.0,4.602,4.602,0,4.602,0.0,0.0,0.0,0.0,76.212,0.36,76.2128502551,4.602,0,4.602,71.61,0.36,71.6109048958,133.59
2020-12-03 06:30:00,4.746,0.0,4.746,4.746,0,4.746,0.0,0.0,0.0,0.0,82.006,3.41,82.0768672404,4.746,0,4.746,77.26,3.41,77.3352164282,132.49
2020-12-03 07:00:00,5.292,0.0,5.292,5.292,0,5.292,0.0,0.0,0.0,0.0,87.762,5.29,87.9212872062,5.292,0,5.292,82.47,5.29,82.6394881398,132.16
2020-12-03 07:30:00,6.062,0.0,6.062,6.062,0,6.062,0.0,0.0,0.0,0.0,94.922,7.17,95.1924103277,6.062,0,6.062,88.86,7.17,89.1487997676,132.99
2020-12-03 08:00:00,20.478,0.0,20.478,20.478,0,20.478,0.0,0.0,0.0,0.0,109.148,11.17,109.718069633,20.478,0,20.478,88.67,11.17,89.3707882924,133.24
2020-12-03 08:30:00,20.397,0.0,20.397,20.397,0,20.397,0.0,0.0,0.0,0.0,113.917,13.57,114.7223944529,20.397,0,20.397,93.52,13.57,94.4993931197,132.97
2020-12-03 09:00:00,21.544,0.0,21.544,21.544,0,21.544,0.0,0.0,0.0,0.0,117.644,14.01,118.4752752096,21.544,0,21.544,96.1,14.01,97.115859158,132.97
