Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-03 09:30:00,14.632,0.0,14.632,14.632,0,14.632,0.0,0.0,0.0,0.0,117.522,15.07,118.4842832784,14.632,0,14.632,102.89,15.07,103.9877733198,132.6
2020-12-03 10:00:00,37.753,0.0,37.753,37.753,0,37.753,0.0,0.0,0.0,0.0,132.103,14.42,132.8876932187,37.753,0,37.753,94.35,14.42,95.4455808301,132.86
2020-12-03 10:30:00,35.682,0.0,35.682,35.682,0,35.682,0.0,0.0,0.0,0.0,131.962,14.33,132.7377803943,35.682,0,35.682,96.28,14.33,97.3405737604,133.09
2020-12-03 11:00:00,29.962,0.0,29.962,29.962,0,29.962,0.0,0.0,0.0,0.0,129.792,14.73,130.6251743118,29.962,0,29.962,99.83,14.73,100.9108606643,133.09
2020-12-03 11:30:00,23.988,0.0,23.988,23.988,0,23.988,0.0,0.0,0.0,0.0,127.708,14.61,128.5409870975,23.988,0,23.988,103.72,14.61,104.743928225,133.18
2020-12-03 12:00:00,22.732,0.0,22.732,22.732,0,22.732,0.0,0.0,0.0,0.0,126.532,14.68,127.3807262658,22.732,0,22.732,103.8,14.68,104.8329261253,133.18
2020-12-03 12:30:00,23.298,0.0,23.298,23.298,0,23.298,0.0,0.0,0.0,0.0,128.948,14.58,129.7696540182,23.298,0,23.298,105.65,14.58,106.6512958196,133.18
2020-12-03 13:00:00,21.845,0.0,21.845,21.845,0,21.845,0.0,0.0,0.0,0.0,127.525,14.46,128.342188017,21.845,0,21.845,105.68,14.46,106.6646801898,133.18
2020-12-03 13:30:00,20.562,0.0,20.562,20.562,0,20.562,0.0,0.0,0.0,0.0,125.912,13.31,126.6135373647,20.562,0,20.562,105.35,13.31,106.1874691289,133.34
2020-12-03 14:00:00,16.021,0.0,16.021,16.021,0,16.021,0.0,0.0,0.0,0.0,123.071,13.23,123.7800627767,16.021,0,16.021,107.05,13.23,107.8644306526,133.34
2020-12-03 14:30:00,15.508,0.0,15.508,15.508,0,15.508,0.0,0.0,0.0,0.0,122.518,13.22,123.2291715626,15.508,0,15.508,107.01,13.22,107.8235062498,133.34
2020-12-03 15:00:00,24.385,0.0,24.385,24.385,0,24.385,0.0,0.0,0.0,0.0,122.915,12.4,123.5388895247,24.385,0,24.385,98.53,12.4,99.3072046732,133.34
2020-12-03 15:30:00,30.03,0.0,30.03,30.03,0,30.03,0.0,0.0,0.0,0.0,126.06,13.11,126.7398741517,30.03,0,30.03,96.03,13.11,96.9207562909,133.52
2020-12-03 16:00:00,40.977,0.0,40.977,40.977,0,40.977,0.0,0.0,0.0,0.0,145.857,16.5,146.7873102451,40.977,0,40.977,104.88,16.5,106.1699788076,132.88
2020-12-03 16:30:00,47.386,0.0,47.386,47.386,0,47.386,0.0,0.0,0.0,0.0,139.376,17.11,140.4222969332,47.386,0,47.386,91.99,17.11,93.5676877987,133.3
2020-12-03 17:00:00,48.719,0.0,48.719,48.719,0,48.719,0.0,0.0,0.0,0.0,153.059,15.62,153.8539628381,48.719,0,48.719,104.34,15.62,105.5027013872,133.09
2020-12-03 17:30:00,50.698,0.0,50.698,50.698,0,50.698,0.0,0.0,0.0,0.0,153.558,15.5,154.338295196,50.698,0,50.698,102.86,15.5,104.0212939739,132.78
2020-12-03 18:00:00,48.643,0.0,48.643,48.643,0,48.643,0.0,0.0,0.0,0.0,151.623,14.93,152.3562897586,48.643,0,48.643,102.98,14.93,104.0566446701,132.86
2020-12-03 18:30:00,47.105,0.0,47.105,47.105,0,47.105,0.0,0.0,0.0,0.0,149.375,13.95,150.0249750042,47.105,0,47.105,102.27,13.95,103.2170305715,132.99
2020-12-03 19:00:00,35.033,0.0,35.033,35.033,0,35.033,0.0,0.0,0.0,0.0,137.703,13.09,138.3237662479,35.033,0,35.033,102.67,13.09,103.5010966125,132.99
2020-12-03 19:30:00,42.456,0.0,42.456,42.456,0,42.456,0.0,0.0,0.0,0.0,136.156,11.03,136.602039648,42.456,0,42.456,93.7,11.03,94.3469708046,133.57
2020-12-03 20:00:00,5.558,0.0,5.558,5.558,0,5.558,0.0,0.0,0.0,0.0,111.998,10.36,112.4761379316,5.558,0,5.558,106.44,10.36,106.9429904201,133.2
2020-12-03 20:30:00,4.6850000000000005,0.0,4.6850000000000005,4.6850000000000005,0,4.6850000000000005,0.0,0.0,0.0,0.0,107.925,7.58,108.1908592488,4.6850000000000005,0,4.6850000000000005,103.24,7.58,103.5178921733,133.85
2020-12-03 21:00:00,4.993,0.0,4.993,4.993,0,4.993,0.0,0.0,0.0,0.0,103.213,5.66,103.3680751925,4.993,0,4.993,98.22,5.66,98.3829456766,134.01
2020-12-03 21:30:00,4.415,0.0,4.415,4.415,0,4.415,0.0,0.0,0.0,0.0,96.235,3.84,96.3115819878,4.415,0,4.415,91.82,3.84,91.9002611531,134.53
2020-12-03 22:00:00,4.433,0.0,4.433,4.433,0,4.433,0.0,0.0,0.0,0.0,90.103,1.3599999999999999,90.1132632247,4.433,0,4.433,85.67,1.3599999999999999,85.6807942307,135.53
2020-12-03 22:30:00,4.321,0.0,4.321,4.321,0,4.321,0.0,0.0,0.0,0.0,83.621,2.22,83.6504634835,4.321,0,4.321,79.3,2.22,79.331068315,135.11
2020-12-03 23:00:00,5.483,0.0,5.483,5.483,0,5.483,0.0,0.0,0.0,0.0,76.463,4.16,76.5760796137,5.483,0,5.483,70.98,4.16,71.1018002585,133.97
2020-12-03 23:30:00,4.547,0.0,4.547,4.547,0,4.547,0.0,0.0,0.0,0.0,73.737,3.23,73.8077100918,4.547,0,4.547,69.19,3.23,69.2653520889,133.72
2020-12-04 00:00:00,4.408,0.0,4.408,4.408,0,4.408,0.0,0.0,0.0,0.0,72.528,2.7,72.5782390528,4.408,0,4.408,68.12,2.7,68.1734875153,133.95
2020-12-04 00:30:00,4.352,0.0,4.352,4.352,0,4.352,0.0,0.0,0.0,0.0,81.852,0.5,81.8535271323,4.352,0,4.352,77.5,0.5,77.5016128864,134.44
2020-12-04 01:00:00,5.216,0.0,5.216,5.216,0,5.216,0.0,0.0,0.0,0.0,82.876,-1.4100000000000001,82.8879935576,5.216,0,5.216,77.66,-1.4100000000000001,77.6727989711,134.85
2020-12-04 01:30:00,4.723,0.0,4.723,4.723,0,4.723,0.0,0.0,0.0,0.0,81.043,-2.14,81.0712492133,4.723,0,4.723,76.32,-2.14,76.3499967256,135.04
2020-12-04 02:00:00,4.081,0.0,4.081,4.081,0,4.081,0.0,0.0,0.0,0.0,80.091,-1.83,80.1119041154,4.081,0,4.081,76.01,-1.83,76.0320261469,135.56
2020-12-04 02:30:00,4.95,0.0,4.95,4.95,0,4.95,0.0,0.0,0.0,0.0,80.44,3.88,80.5335209711,4.95,0,4.95,75.49,3.88,75.5896454549,133.62
2020-12-04 03:00:00,3.997,0.0,3.997,3.997,0,3.997,0.0,0.0,0.0,0.0,79.267,3.51,79.3446746102,3.997,0,3.997,75.27,3.51,75.3517949355,134.08
2020-12-04 03:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,76.878,2.62,76.9226318063,4.058,0,4.058,72.82,2.62,72.8671174125,134.73
2020-12-04 04:00:00,4.499,0.0,4.499,4.499,0,4.499,0.0,0.0,0.0,0.0,74.959,2.22,74.9918667657,4.499,0,4.499,70.46,2.22,70.4949643592,135.07
2020-12-04 04:30:00,4.258,0.0,4.258,4.258,0,4.258,0.0,0.0,0.0,0.0,72.088,-4.53,72.2301920529,4.258,0,4.258,67.83,-4.53,67.9810988437,134.04
2020-12-04 05:00:00,4.672,0.0,4.672,4.672,0,4.672,0.0,0.0,0.0,0.0,70.232,-10.97,71.0835756276,4.672,0,4.672,65.56,-10.97,66.4714562801,132.49
2020-12-04 05:30:00,6.602,0.0,6.602,6.602,0,6.602,0.0,0.0,0.0,0.0,71.432,-9.94,72.1202760949,6.602,0,6.602,64.83,-9.94,65.5875941013,131.81
2020-12-04 06:00:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,74.747,-1.79,74.7684298952,4.087,0,4.087,70.66,-1.79,70.6826690215,133.58
2020-12-04 06:30:00,4.922,0.0,4.922,4.922,0,4.922,0.0,0.0,0.0,0.0,79.612,2.22,79.6429466055,4.922,0,4.922,74.69,2.22,74.7229850849,133.04
2020-12-04 07:00:00,4.417,0.0,4.417,4.417,0,4.417,0.0,0.0,0.0,0.0,86.667,5.61,86.8483793113,4.417,0,4.417,82.25,5.61,82.4410977608,132.54
2020-12-04 07:30:00,4.9030000000000005,0.0,4.9030000000000005,4.9030000000000005,0,4.9030000000000005,0.0,0.0,0.0,0.0,94.033,5.59,94.199008429,4.9030000000000005,0,4.9030000000000005,89.13,5.59,89.3051230333,132.54
2020-12-04 08:00:00,4.413,0.0,4.413,4.413,0,4.413,0.0,0.0,0.0,0.0,99.013,0.92,99.017274094,4.413,0,4.413,94.6,0.92,94.6044734672,133.72
2020-12-04 08:30:00,5.97,0.0,5.97,5.97,0,5.97,0.0,0.0,0.0,0.0,104.44,2.49,104.4696783761,5.97,0,5.97,98.47,2.49,98.5014771463,133.58
2020-12-04 09:00:00,27.08,0.0,27.08,27.08,0,27.08,0.0,0.0,0.0,0.0,116.79,2.54,116.8176172501,27.08,0,27.08,89.71,2.54,89.7459508836,133.66
2020-12-04 09:30:00,14.209,0.0,14.209,14.209,0,14.209,0.0,0.0,0.0,0.0,112.469,3.7,112.5298447568,14.209,0,14.209,98.26,3.7,98.3296374447,133.77
2020-12-04 10:00:00,35.819,0.0,35.819,35.819,0,35.819,0.0,0.0,0.0,0.0,123.999,3.01,124.0355275758,35.819,0,35.819,88.18,3.01,88.2313578044,133.99
2020-12-04 10:30:00,49.374,0.0,49.374,49.374,0,49.374,0.0,0.0,0.0,0.0,131.634,1.23,131.6397464902,49.374,0,49.374,82.26,1.23,82.2691953285,134.16
2020-12-04 11:00:00,73.082,0.0,73.082,73.082,0,73.082,0.0,0.0,0.0,0.0,144.902,0.19,144.9021245669,73.082,0,73.082,71.82,0.19,71.8202513223,134.41
2020-12-04 11:30:00,95.497,0.0,95.497,95.497,0,95.497,0.0,0.0,0.0,0.0,159.977,-0.5700000000000001,159.9780154552,95.497,0,95.497,64.48,-0.5700000000000001,64.4825193366,135.01
2020-12-04 12:00:00,102.498,0.0,102.498,102.498,0,102.498,0.0,0.0,0.0,0.0,162.908,-0.44,162.9085941993,102.498,0,102.498,60.41,-0.44,60.4116023625,135.16
2020-12-04 12:30:00,93.201,0.0,93.201,93.201,0,93.201,0.0,0.0,0.0,0.0,155.981,-0.36,155.9814154347,93.201,0,93.201,62.78,-0.36,62.7810321674,135.36
2020-12-04 13:00:00,88.607,0.0,88.607,88.607,0,88.607,0.0,0.0,0.0,0.0,153.047,5.63,153.1505178215,88.607,0,88.607,64.44,5.63,64.6854736398,133.31
2020-12-04 13:30:00,82.129,0.0,82.129,82.129,0,82.129,0.0,0.0,0.0,0.0,145.029,4.7,145.1051371971,82.129,0,82.129,62.9,4.7,63.0753517628,133.31
2020-12-04 14:00:00,57.1,0.0,57.1,57.1,0,57.1,0.0,0.0,0.0,0.0,128.97,4.35,129.0433392314,57.1,0,57.1,71.87,4.35,72.001523595,133.16
2020-12-04 14:30:00,43.083,0.0,43.083,43.083,0,43.083,0.0,0.0,0.0,0.0,119.733,4.8100000000000005,119.8295764367,43.083,0,43.083,76.65,4.8100000000000005,76.8007721315,132.68
2020-12-04 15:00:00,34.631,0.0,34.631,34.631,0,34.631,0.0,0.0,0.0,0.0,114.521,5.12,114.6353952364,34.631,0,34.631,79.89,5.12,80.0538974691,132.49
2020-12-04 15:30:00,25.205,0.0,25.205,25.205,0,25.205,0.0,0.0,0.0,0.0,110.155,5.46,110.2902335885,25.205,0,25.205,84.95,5.46,85.1252847279,132.38
2020-12-04 16:00:00,18.992,0.0,18.992,18.992,0,18.992,0.0,0.0,0.0,0.0,110.162,1.48,110.1719412736,18.992,0,18.992,91.17,1.48,91.1820119322,133.88
2020-12-04 16:30:00,16.71,0.0,16.71,16.71,0,16.71,0.0,0.0,0.0,0.0,117.07,2.43,117.0952168109,16.71,0,16.71,100.36,2.43,100.3894142826,133.29
2020-12-04 17:00:00,17.674,0.0,17.674,17.674,0,17.674,0.0,0.0,0.0,0.0,124.014,2.9,124.0479028279,17.674,0,17.674,106.34,2.9,106.379535626,133.01
2020-12-04 17:30:00,10.957,0.0,10.957,10.957,0,10.957,0.0,0.0,0.0,0.0,124.957,5.21,125.0655666001,10.957,0,10.957,114.0,5.21,114.11899097,132.06
2020-12-04 18:00:00,10.853,0.0,10.853,10.853,0,10.853,0.0,0.0,0.0,0.0,124.353,4.86,124.4479337273,10.853,0,10.853,113.5,4.86,113.6040034506,132.29
2020-12-04 18:30:00,14.544,0.0,14.544,14.544,0,14.544,0.0,0.0,0.0,0.0,126.054,2.6,126.0808110539,14.544,0,14.544,111.51,2.6,111.5403070643,133.21
2020-12-04 19:00:00,16.124,0.0,16.124,16.124,0,16.124,0.0,0.0,0.0,0.0,122.034,2.19,122.0536490892,16.124,0,16.124,105.91,2.19,105.932639918,133.97
2020-12-04 19:30:00,6.451,0.0,6.451,6.451,0,6.451,0.0,0.0,0.0,0.0,107.601,3.34,107.6528253275,6.451,0,6.451,101.15,3.34,101.2051288226,133.31
2020-12-04 20:00:00,5.017,0.0,5.017,5.017,0,5.017,0.0,0.0,0.0,0.0,100.097,1.21,100.1043131388,5.017,0,5.017,95.08,1.21,95.0876989941,133.6
2020-12-04 20:30:00,5.457,0.0,5.457,5.457,0,5.457,0.0,0.0,0.0,0.0,94.817,-1.13,94.8237332581,5.457,0,5.457,89.36,-1.13,89.36714441,134.3
2020-12-04 21:00:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,90.634,-3.04,90.6849687434,4.814,0,4.814,85.82,-3.04,85.8738260473,135.22
2020-12-04 21:30:00,5.596,0.0,5.596,5.596,0,5.596,0.0,0.0,0.0,0.0,87.666,2.7199999999999998,87.7081863682,5.596,0,5.596,82.07,2.7199999999999998,82.1150613469,133.23
2020-12-04 22:00:00,5.35,0.0,5.35,5.35,0,5.35,0.0,0.0,0.0,0.0,83.16,4.33,83.272651573,5.35,0,5.35,77.81,4.33,77.9303856015,132.71
2020-12-04 22:30:00,4.513,0.0,4.513,4.513,0,4.513,0.0,0.0,0.0,0.0,77.943,2.12,77.971825995,4.513,0,4.513,73.43,2.12,73.4605969211,133.34
2020-12-04 23:00:00,6.356,0.0,6.356,6.356,0,6.356,0.0,0.0,0.0,0.0,74.246,0.09,74.2460545484,6.356,0,6.356,67.89,0.09,67.8900596553,133.7
2020-12-04 23:30:00,6.308,0.0,6.308,6.308,0,6.308,0.0,0.0,0.0,0.0,72.958,-1.13,72.9667504004,6.308,0,6.308,66.65,-1.13,66.6595784565,133.44
2020-12-05 00:00:00,4.372,0.0,4.372,4.372,0,4.372,0.0,0.0,0.0,0.0,71.432,-1.6,71.4499168929,4.372,0,4.372,67.06,-1.6,67.0790846688,133.32
2020-12-05 00:30:00,5.812,0.0,5.812,5.812,0,5.812,0.0,0.0,0.0,0.0,80.282,0.25,80.2823892519,5.812,0,5.812,74.47,0.25,74.4704196309,131.84
2020-12-05 01:00:00,9.844,0.0,9.844,9.844,0,9.844,0.0,0.0,0.0,0.0,84.524,0.52,84.5255995306,9.844,0,9.844,74.68,0.52,74.6818103691,131.51
2020-12-05 01:30:00,10.677,0.0,10.677,10.677,0,10.677,0.0,0.0,0.0,0.0,83.157,-0.53,83.1586889567,10.677,0,10.677,72.48,-0.53,72.48193775,131.86
2020-12-05 02:00:00,5.539,0.0,5.539,5.539,0,5.539,0.0,0.0,0.0,0.0,77.769,-1.08,77.7764987705,5.539,0,5.539,72.23,-1.08,72.2380737562,132.38
2020-12-05 02:30:00,6.273,0.0,6.273,6.273,0,6.273,0.0,0.0,0.0,0.0,78.743,-0.91,78.7482580696,6.273,0,6.273,72.47,-0.91,72.4757131734,132.96
2020-12-05 03:00:00,4.881,0.0,4.881,4.881,0,4.881,0.0,0.0,0.0,0.0,76.731,-1.34,76.7426997245,4.881,0,4.881,71.85,-1.34,71.8624943903,133.82
2020-12-05 03:30:00,5.95,0.0,5.95,5.95,0,5.95,0.0,0.0,0.0,0.0,75.01,-1.71,75.0294888694,5.95,0,5.95,69.06,-1.71,69.0811674771,134.9
2020-12-05 04:00:00,4.24,0.0,4.24,4.24,0,4.24,0.0,0.0,0.0,0.0,72.17,-3.44,72.2519376903,4.24,0,4.24,67.93,-3.44,68.0170456577,135.37
2020-12-05 04:30:00,4.705,0.0,4.705,4.705,0,4.705,0.0,0.0,0.0,0.0,69.725,-10.3,70.4816687161,4.705,0,4.705,65.02,-10.3,65.8307709206,133.1
2020-12-05 05:00:00,5.658,0.0,5.658,5.658,0,5.658,0.0,0.0,0.0,0.0,68.638,-10.62,69.4547294574,5.658,0,5.658,62.98,-10.62,63.8691224302,133.1
2020-12-05 05:30:00,5.327,0.0,5.327,5.327,0,5.327,0.0,0.0,0.0,0.0,68.877,-10.14,69.6193990853,5.327,0,5.327,63.55,-10.14,64.3538817788,133.1
2020-12-05 06:00:00,5.623,0.0,5.623,5.623,0,5.623,0.0,0.0,0.0,0.0,69.353,-9.75,70.0349991718,5.623,0,5.623,63.73,-9.75,64.4715084359,132.66
2020-12-05 06:30:00,4.99,0.0,4.99,4.99,0,4.99,0.0,0.0,0.0,0.0,73.09,-3.26,73.1626660258,4.99,0,4.99,68.1,-3.26,68.1779847165,133.85
2020-12-05 07:00:00,4.944,0.0,4.944,4.944,0,4.944,0.0,0.0,0.0,0.0,75.624,0.30000000000000004,75.6245950468,4.944,0,4.944,70.68,0.30000000000000004,70.6806366695,134.35
2020-12-05 07:30:00,5.228,0.0,5.228,5.228,0,5.228,0.0,0.0,0.0,0.0,75.348,2.42,75.3868523285,5.228,0,5.228,70.12,2.42,70.1617474127,133.29
2020-12-05 08:00:00,5.087,0.0,5.087,5.087,0,5.087,0.0,0.0,0.0,0.0,78.737,3.79,78.8281629178,5.087,0,5.087,73.65,3.79,73.7474514814,132.87
2020-12-05 08:30:00,4.6370000000000005,0.0,4.6370000000000005,4.6370000000000005,0,4.6370000000000005,0.0,0.0,0.0,0.0,84.647,5.15,84.8035206168,4.6370000000000005,0,4.6370000000000005,80.01,5.15,80.175573587,132.5
2020-12-05 09:00:00,6.678,0.0,6.678,6.678,0,6.678,0.0,0.0,0.0,0.0,93.478,6.79,93.7242795865,6.678,0,6.678,86.8,6.79,87.0651715671,132.06
2020-12-05 09:30:00,22.016,0.0,22.016,22.016,0,22.016,0.0,0.0,0.0,0.0,107.536,7.53,107.7993144505,22.016,0,22.016,85.52,7.53,85.8508666235,131.67
2020-12-05 10:00:00,25.16,0.0,25.16,25.16,0,25.16,0.0,0.0,0.0,0.0,113.23,7.62,113.4861106039,25.16,0,25.16,88.07,7.62,88.399034497,131.45
2020-12-05 10:30:00,23.998,0.0,23.998,23.998,0,23.998,0.0,0.0,0.0,0.0,112.678,2.74,112.7113094769,23.998,0,23.998,88.68,2.74,88.722319627,133.43
2020-12-05 11:00:00,22.164,0.0,22.164,22.164,0,22.164,0.0,0.0,0.0,0.0,114.124,2.24,114.1459809893,22.164,0,22.164,91.96,2.24,91.9872773812,134.22
2020-12-05 11:30:00,24.713,0.0,24.713,24.713,0,24.713,0.0,0.0,0.0,0.0,116.663,8.11,116.9445495481,24.713,0,24.713,91.95,8.11,92.3069585676,131.82
2020-12-05 12:00:00,21.767,0.0,21.767,21.767,0,21.767,0.0,0.0,0.0,0.0,116.487,9.14,116.8450288587,21.767,0,21.767,94.72,9.14,95.1599600672,133.15
2020-12-05 12:30:00,24.624,0.0,24.624,24.624,0,24.624,0.0,0.0,0.0,0.0,118.984,9.33,119.3492402825,24.624,0,24.624,94.36,9.33,94.8201376291,133.49
2020-12-05 13:00:00,27.027,0.0,27.027,27.027,0,27.027,0.0,0.0,0.0,0.0,117.927,9.37,118.2986653729,27.027,0,27.027,90.9,9.37,91.3816551612,133.68
2020-12-05 13:30:00,29.33,0.0,29.33,29.33,0,29.33,0.0,0.0,0.0,0.0,117.72,8.32,118.0136466685,29.33,0,29.33,88.39,8.32,88.7807101796,133.92
2020-12-05 14:00:00,34.485,0.0,34.485,34.485,0,34.485,0.0,0.0,0.0,0.0,117.985,6.32,118.1541477266,34.485,0,34.485,83.5,6.32,83.7388344796,134.38
2020-12-05 14:30:00,24.989,0.0,24.989,24.989,0,24.989,0.0,0.0,0.0,0.0,109.429,6.08,109.5977757119,24.989,0,24.989,84.44,6.08,84.6586085404,134.25
2020-12-05 15:00:00,15.277,0.0,15.277,15.277,0,15.277,0.0,0.0,0.0,0.0,105.847,6.72,106.0601047001,15.277,0,15.277,90.57,6.72,90.8189589238,134.25
2020-12-05 15:30:00,12.484,0.0,12.484,12.484,0,12.484,0.0,0.0,0.0,0.0,103.924,7.31,104.1807749827,12.484,0,12.484,91.44,7.31,91.7317267907,133.85
2020-12-05 16:00:00,17.249,0.0,17.249,17.249,0,17.249,0.0,0.0,0.0,0.0,109.419,8.38,109.7394275591,17.249,0,17.249,92.17,8.38,92.5501663964,133.16
2020-12-05 16:30:00,39.619,0.0,39.619,39.619,0,39.619,0.0,0.0,0.0,0.0,128.059,9.54,128.4138586018,39.619,0,39.619,88.44,9.54,88.9530505379,132.56
2020-12-05 17:00:00,45.268,0.0,45.268,45.268,0,45.268,0.0,0.0,0.0,0.0,140.198,11.8,140.6937070519,45.268,0,45.268,94.93,11.8,95.6605712925,131.64
2020-12-05 17:30:00,48.137,0.0,48.137,48.137,0,48.137,0.0,0.0,0.0,0.0,146.297,10.88,146.7010109338,48.137,0,48.137,98.16,10.88,98.7611259555,134.93
2020-12-05 18:00:00,47.539,0.0,47.539,47.539,0,47.539,0.0,0.0,0.0,0.0,146.129,10.57,146.5107830195,47.539,0,47.539,98.59,10.57,99.1549948313,134.82
2020-12-05 18:30:00,46.957,0.0,46.957,46.957,0,46.957,0.0,0.0,0.0,0.0,144.087,9.42,144.3945981296,46.957,0,46.957,97.13,9.42,97.5857228287,135.2
2020-12-05 19:00:00,48.73,0.0,48.73,48.73,0,48.73,0.0,0.0,0.0,0.0,141.21,8.06,141.4398377403,48.73,0,48.73,92.48,8.06,92.8305660868,135.4
2020-12-05 19:30:00,47.485,0.0,47.485,47.485,0,47.485,0.0,0.0,0.0,0.0,136.445,9.91,136.8044082806,47.485,0,47.485,88.96,9.91,89.5102770636,134.9
2020-12-05 20:00:00,42.945,0.0,42.945,42.945,0,42.945,0.0,0.0,0.0,0.0,128.555,15.54,129.4908476496,42.945,0,42.945,85.61,15.54,87.0089863175,133.07
2020-12-05 20:30:00,9.943,0.0,9.943,9.943,0,9.943,0.0,0.0,0.0,0.0,104.713,14.28,105.6822159542,9.943,0,9.943,94.77,14.28,95.8398210558,132.96
2020-12-05 21:00:00,5.709,0.0,5.709,5.709,0,5.709,0.0,0.0,0.0,0.0,98.789,13.16,99.6616883311,5.709,0,5.709,93.08,13.16,94.0057019547,133.49
2020-12-05 21:30:00,4.605,0.0,4.605,4.605,0,4.605,0.0,0.0,0.0,0.0,94.345,11.5,95.0433007897,4.605,0,4.605,89.74,11.5,90.4738503657,134.35
2020-12-05 22:00:00,5.007,0.0,5.007,5.007,0,5.007,0.0,0.0,0.0,0.0,88.527,9.9,89.0788399621,5.007,0,5.007,83.52,9.9,84.1046990364,134.01
2020-12-05 22:30:00,4.563,0.0,4.563,4.563,0,4.563,0.0,0.0,0.0,0.0,83.113,7.98,83.4952164438,4.563,0,4.563,78.55,7.98,78.9543089388,134.36
2020-12-05 23:00:00,5.769,0.0,5.769,5.769,0,5.769,0.0,0.0,0.0,0.0,75.749,2.56,75.7922463119,5.769,0,5.769,69.98,2.56,70.0268091519,133.43
2020-12-05 23:30:00,5.955,0.0,5.955,5.955,0,5.955,0.0,0.0,0.0,0.0,69.855,-2.29,69.8925255303,5.955,0,5.955,63.9,-2.29,63.9410204798,133.27
2020-12-06 00:00:00,5.408,0.0,5.408,5.408,0,5.408,0.0,0.0,0.0,0.0,67.488,-2.71,67.5423884979,5.408,0,5.408,62.08,-2.71,62.1391221373,133.76
2020-12-06 00:30:00,4.771,0.0,4.771,4.771,0,4.771,0.0,0.0,0.0,0.0,76.531,-0.65,76.5337602696,4.771,0,4.771,71.76,-0.65,71.7629437802,132.38
2020-12-06 01:00:00,5.356,0.0,5.356,5.356,0,5.356,0.0,0.0,0.0,0.0,77.786,-0.09,77.7860520659,5.356,0,5.356,72.43,-0.09,72.430055916,131.67
2020-12-06 01:30:00,4.423,0.0,4.423,4.423,0,4.423,0.0,0.0,0.0,0.0,75.993,-0.92,75.9985687299,4.423,0,4.423,71.57,-0.92,71.5759128478,131.95
2020-12-06 02:00:00,4.384,0.0,4.384,4.384,0,4.384,0.0,0.0,0.0,0.0,74.284,-1.32,74.2957270373,4.384,0,4.384,69.9,-1.32,69.9124624084,132.74
2020-12-06 02:30:00,5.042,0.0,5.042,5.042,0,5.042,0.0,0.0,0.0,0.0,74.862,-1.32,74.8736365085,5.042,0,5.042,69.82,-1.32,69.8324766853,132.94
2020-12-06 03:00:00,4.466,0.0,4.466,4.466,0,4.466,0.0,0.0,0.0,0.0,73.786,-1.52,73.8016544259,4.466,0,4.466,69.32,-1.52,69.3366627406,133.65
2020-12-06 03:30:00,4.617,0.0,4.617,4.617,0,4.617,0.0,0.0,0.0,0.0,71.787,-2.07,71.8168383389,4.617,0,4.617,67.17,-2.07,67.2018883663,134.14
2020-12-06 04:00:00,5.307,0.0,5.307,5.307,0,5.307,0.0,0.0,0.0,0.0,69.487,-2.58,69.5348802329,5.307,0,5.307,64.18,-2.58,64.231836343,134.63
2020-12-06 04:30:00,5.934,0.0,5.934,5.934,0,5.934,0.0,0.0,0.0,0.0,68.064,-3.14,68.1363903946,5.934,0,5.934,62.13,-3.14,62.2092959291,135.03
2020-12-06 05:00:00,4.211,0.0,4.211,4.211,0,4.211,0.0,0.0,0.0,0.0,65.771,-3.41,65.8593390568,4.211,0,4.211,61.56,-3.41,61.6543729187,135.47
2020-12-06 05:30:00,4.288,0.0,4.288,4.288,0,4.288,0.0,0.0,0.0,0.0,65.488,-3.1,65.561331164,4.288,0,4.288,61.2,-3.1,61.2784627745,135.47
2020-12-06 06:00:00,5.453,0.0,5.453,5.453,0,5.453,0.0,0.0,0.0,0.0,66.423,-2.9,66.4862762456,5.453,0,5.453,60.97,-2.9,61.0389293812,135.66
2020-12-06 06:30:00,4.54,0.0,4.54,4.54,0,4.54,0.0,0.0,0.0,0.0,68.45,-2.2800000000000002,68.4879617159,4.54,0,4.54,63.91,-2.2800000000000002,63.9506567597,134.73
2020-12-06 07:00:00,4.661,0.0,4.661,4.661,0,4.661,0.0,0.0,0.0,0.0,70.471,-1.38,70.484510646,4.661,0,4.661,65.81,-1.38,65.8244673355,134.94
2020-12-06 07:30:00,4.256,0.0,4.256,4.256,0,4.256,0.0,0.0,0.0,0.0,70.126,-0.05,70.1260178251,4.256,0,4.256,65.87,-0.05,65.8700189768,134.55
2020-12-06 08:00:00,4.368,0.0,4.368,4.368,0,4.368,0.0,0.0,0.0,0.0,76.498,0.99,76.5044057816,4.368,0,4.368,72.13,0.99,72.1367936632,134.24
2020-12-06 08:30:00,5.531,0.0,5.531,5.531,0,5.531,0.0,0.0,0.0,0.0,85.961,1.67,85.977220361,5.531,0,5.531,80.43,1.67,80.4473355681,133.62
2020-12-06 09:00:00,11.89,0.0,11.89,11.89,0,11.89,0.0,0.0,0.0,0.0,95.16,2.92,95.2047897955,11.89,0,11.89,83.27,2.92,83.3211815807,133.23
2020-12-06 09:30:00,26.995,0.0,26.995,26.995,0,26.995,0.0,0.0,0.0,0.0,110.005,4.78,110.1088026681,26.995,0,26.995,83.01,4.78,83.1475104859,133.06
2020-12-06 10:00:00,50.368,0.0,50.368,50.368,0,50.368,0.0,0.0,0.0,0.0,126.348,5.12,126.4516963271,50.368,0,50.368,75.98,5.12,76.1523131625,133.37
2020-12-06 10:30:00,64.071,0.0,64.071,64.071,0,64.071,0.0,0.0,0.0,0.0,137.111,5.09,137.2054460326,64.071,0,64.071,73.04,5.09,73.2171407527,133.55
2020-12-06 11:00:00,79.001,0.0,79.001,79.001,0,79.001,0.0,0.0,0.0,0.0,145.691,4.6,145.7636013585,79.001,0,79.001,66.69,4.6,66.8484562275,133.83
2020-12-06 11:30:00,75.063,0.0,75.063,75.063,0,75.063,0.0,0.0,0.0,0.0,143.773,4.43,143.8412334103,75.063,0,75.063,68.71,4.43,68.8526615317,133.91
2020-12-06 12:00:00,71.468,0.0,71.468,71.468,0,71.468,0.0,0.0,0.0,0.0,142.328,4.79,142.4085800926,71.468,0,71.468,70.86,4.79,71.0217128771,133.73
2020-12-06 12:30:00,62.296,0.0,62.296,62.296,0,62.296,0.0,0.0,0.0,0.0,138.486,5.3,138.587381085,62.296,0,62.296,76.19,5.3,76.3741193075,133.48
2020-12-06 13:00:00,63.853,0.0,63.853,63.853,0,63.853,0.0,0.0,0.0,0.0,140.053,5.22,140.1502451264,63.853,0,63.853,76.2,5.22,76.3785860042,133.48
2020-12-06 13:30:00,54.039,0.0,54.039,54.039,0,54.039,0.0,0.0,0.0,0.0,134.139,5.68,134.2592034871,54.039,0,54.039,80.1,5.68,80.3011357329,133.59
2020-12-06 14:00:00,51.348,0.0,51.348,51.348,0,51.348,0.0,0.0,0.0,0.0,129.768,4.48,129.8453088255,51.348,0,51.348,78.42,4.48,78.5478631154,134.38
2020-12-06 14:30:00,46.605,0.0,46.605,46.605,0,46.605,0.0,0.0,0.0,0.0,125.325,4.27,125.3977213708,46.605,0,46.605,78.72,4.27,78.8357235015,134.3
2020-12-06 15:00:00,45.634,0.0,45.634,45.634,0,45.634,0.0,0.0,0.0,0.0,126.624,4.35,126.6986972151,45.634,0,45.634,80.99,4.35,81.1067358485,134.3
2020-12-06 15:30:00,54.557,0.0,54.557,54.557,0,54.557,0.0,0.0,0.0,0.0,132.017,4.61,132.0974654904,54.557,0,54.557,77.46,4.61,77.597059867,133.9
2020-12-06 16:00:00,44.306,0.0,44.306,44.306,0,44.306,0.0,0.0,0.0,0.0,127.066,6.76,127.2456913062,44.306,0,44.306,82.76,6.76,83.035626089,132.66
2020-12-06 16:30:00,44.295,0.0,44.295,44.295,0,44.295,0.0,0.0,0.0,0.0,136.835,9.05,137.1339481128,44.295,0,44.295,92.54,9.05,92.9814718102,132.31
2020-12-06 17:00:00,42.613,0.0,42.613,42.613,0,42.613,0.0,0.0,0.0,0.0,145.203,11.14,145.6297044184,42.613,0,42.613,102.59,11.14,103.1930603287,134.28
2020-12-06 17:30:00,42.211,0.0,42.211,42.211,0,42.211,0.0,0.0,0.0,0.0,148.701,12.49,149.2246209612,42.211,0,42.211,106.49,12.49,107.2199617609,133.99
2020-12-06 18:00:00,41.869,0.0,41.869,41.869,0,41.869,0.0,0.0,0.0,0.0,149.229,12.07,149.7163295736,41.869,0,41.869,107.36,12.07,108.0363573062,134.63
2020-12-06 18:30:00,43.768,0.0,43.768,43.768,0,43.768,0.0,0.0,0.0,0.0,145.608,9.26,145.9021496209,43.768,0,43.768,101.84,9.26,102.2601251711,135.18
2020-12-06 19:00:00,44.94,0.0,44.94,44.94,0,44.94,0.0,0.0,0.0,0.0,140.55,6.95,140.7217289547,44.94,0,44.94,95.61,6.95,95.862268907,135.4
2020-12-06 19:30:00,44.493,0.0,44.493,44.493,0,44.493,0.0,0.0,0.0,0.0,136.693,5.05,136.7862520468,44.493,0,44.493,92.2,5.05,92.338196322,135.93
2020-12-06 20:00:00,19.607,0.0,19.607,19.607,0,19.607,0.0,0.0,0.0,0.0,116.467,4.17,116.5416277087,19.607,0,19.607,96.86,4.17,96.9497215055,135.93
2020-12-06 20:30:00,5.873,0.0,5.873,5.873,0,5.873,0.0,0.0,0.0,0.0,103.483,1.49,103.4937263268,5.873,0,5.873,97.61,1.49,97.6213716355,135.36
2020-12-06 21:00:00,5.219,0.0,5.219,5.219,0,5.219,0.0,0.0,0.0,0.0,98.459,-6.23,98.6559049474,5.219,0,5.219,93.24,-6.23,93.4479025982,133.48
2020-12-06 21:30:00,5.139,0.0,5.139,5.139,0,5.139,0.0,0.0,0.0,0.0,94.099,-8.06,94.4435566939,5.139,0,5.139,88.96,-8.06,89.3243818898,133.97
2020-12-06 22:00:00,4.53,0.0,4.53,4.53,0,4.53,0.0,0.0,0.0,0.0,88.28,-9.85,88.8278160263,4.53,0,4.53,83.75,-9.85,84.3272494512,134.16
2020-12-06 22:30:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,83.179,-11.69,83.9964412401,4.089,0,4.089,79.09,-11.69,79.9492601592,133.66
2020-12-06 23:00:00,4.906,0.0,4.906,4.906,0,4.906,0.0,0.0,0.0,0.0,76.056,-13.01,77.1607104426,4.906,0,4.906,71.15,-13.01,72.32967993849999,134.44
2020-12-06 23:30:00,6.111,0.0,6.111,6.111,0,6.111,0.0,0.0,0.0,0.0,73.321,-12.97,74.4593173552,6.111,0,6.111,67.21,-12.97,68.4500182615,134.94
2020-12-07 00:00:00,4.803,0.0,4.803,4.803,0,4.803,0.0,0.0,0.0,0.0,73.673,-2.42,73.7127351887,4.803,0,4.803,68.87,-2.42,68.9125046708,133.4
2020-12-07 00:30:00,4.455,0.0,4.455,4.455,0,4.455,0.0,0.0,0.0,0.0,84.495,-0.26,84.4954000227,4.455,0,4.455,80.04,-0.26,80.0404222877,132.01
2020-12-07 01:00:00,4.724,0.0,4.724,4.724,0,4.724,0.0,0.0,0.0,0.0,86.774,4.13,86.8722278752,4.724,0,4.724,82.05,4.13,82.1538763541,132.96
2020-12-07 01:30:00,4.392,0.0,4.392,4.392,0,4.392,0.0,0.0,0.0,0.0,86.062,7.21,86.3634873312,4.392,0,4.392,81.67,7.21,81.9876393123,134.56
2020-12-07 02:00:00,4.571,0.0,4.571,4.571,0,4.571,0.0,0.0,0.0,0.0,81.881,6.64,82.1497885633,4.571,0,4.571,77.31,6.64,77.5946241695,133.66
2020-12-07 02:30:00,5.719,0.0,5.719,5.719,0,5.719,0.0,0.0,0.0,0.0,82.619,6.5,82.8742973485,5.719,0,5.719,76.9,6.5,77.174218493,133.86
2020-12-07 03:00:00,5.041,0.0,5.041,5.041,0,5.041,0.0,0.0,0.0,0.0,83.191,6.01,83.407808873,5.041,0,5.041,78.15,6.01,78.3807540153,134.31
2020-12-07 03:30:00,4.851,0.0,4.851,4.851,0,4.851,0.0,0.0,0.0,0.0,80.301,5.86,80.5145340979,4.851,0,4.851,75.45,5.86,75.6772231256,134.67
2020-12-07 04:00:00,4.132,0.0,4.132,4.132,0,4.132,0.0,0.0,0.0,0.0,77.542,5.72,77.7526858957,4.132,0,4.132,73.41,5.72,73.6325098038,134.94
2020-12-07 04:30:00,4.675,0.0,4.675,4.675,0,4.675,0.0,0.0,0.0,0.0,76.785,5.37,76.9725478661,4.675,0,4.675,72.11,5.37,72.3096743182,135.2
2020-12-07 05:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,76.357,5.39,76.5470022209,3.187,0,3.187,73.17,5.39,73.3682560785,135.12
2020-12-07 05:30:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,76.25,4.14,76.3623081107,3.14,0,3.14,73.11,4.14,73.227124073,134.21
2020-12-07 06:00:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,75.939,1.47,75.9532265345,3.789,0,3.789,72.15,1.47,72.1649734982,132.65
2020-12-07 06:30:00,4.048,0.0,4.048,4.048,0,4.048,0.0,0.0,0.0,0.0,84.388,0.05,84.3880148125,4.048,0,4.048,80.34,0.05,80.3400155589,133.06
2020-12-07 07:00:00,8.936,0.0,8.936,8.936,0,8.936,0.0,0.0,0.0,0.0,93.856,1.69,93.8712140968,8.936,0,8.936,84.92,1.69,84.9368147507,133.59
2020-12-07 07:30:00,15.493,0.0,15.493,15.493,0,15.493,0.0,0.0,0.0,0.0,104.003,6.67,104.2166632982,15.493,0,15.493,88.51,6.67,88.7609655198,132.93
2020-12-07 08:00:00,15.68,0.0,15.68,15.68,0,15.68,0.0,0.0,0.0,0.0,113.38,19.82,115.0993344898,15.68,0,15.68,97.7,19.82,99.6901319088,134.71
2020-12-07 08:30:00,34.727,0.0,34.727,34.727,0,34.727,0.0,0.0,0.0,0.0,128.087,20.79,129.7632600893,34.727,0,34.727,93.36,20.79,95.6468175111,134.28
2020-12-07 09:00:00,45.791,0.0,45.791,45.791,0,45.791,0.0,0.0,0.0,0.0,135.561,21.57,137.2663455513,45.791,0,45.791,89.77,21.57,92.3250659355,133.89
2020-12-07 09:30:00,52.316,0.0,52.316,52.316,0,52.316,0.0,0.0,0.0,0.0,140.146,22.52,141.9438329622,52.316,0,52.316,87.83,22.52,90.671160244,133.79
2020-12-07 10:00:00,55.757,0.0,55.757,55.757,0,55.757,0.0,0.0,0.0,0.0,143.157,22.76,144.9549731779,55.757,0,55.757,87.4,22.76,90.3148802801,133.79
2020-12-07 10:30:00,59.999,0.0,59.999,59.999,0,59.999,0.0,0.0,0.0,0.0,145.079,22.45,146.8057176713,59.999,0,59.999,85.08,22.45,87.9920956677,133.79
2020-12-07 11:00:00,67.253,0.0,67.253,67.253,0,67.253,0.0,0.0,0.0,0.0,149.093,22.21,150.738206003,67.253,0,67.253,81.84,22.21,84.8001751177,133.91
2020-12-07 11:30:00,73.41,0.0,73.41,73.41,0,73.41,0.0,0.0,0.0,0.0,153.99,21.77,155.521230062,73.41,0,73.41,80.58,21.77,83.4689720794,134.67
2020-12-07 12:00:00,73.399,0.0,73.399,73.399,0,73.399,0.0,0.0,0.0,0.0,154.149,21.59,155.6535971348,73.399,0,73.399,80.75,21.59,83.5864259315,134.74
2020-12-07 12:30:00,65.949,0.0,65.949,65.949,0,65.949,0.0,0.0,0.0,0.0,151.069,22.41,152.7221361198,65.949,0,65.949,85.12,22.41,88.0205799799,134.39
2020-12-07 13:00:00,57.149,0.0,57.149,57.149,0,57.149,0.0,0.0,0.0,0.0,146.869,22.59,148.5961347445,57.149,0,57.149,89.72,22.59,92.5201950927,134.12
2020-12-07 13:30:00,35.236,0.0,35.236,35.236,0,35.236,0.0,0.0,0.0,0.0,135.736,22.81,137.6392305849,35.236,0,35.236,100.5,22.81,103.0560337874,134.3
2020-12-07 14:00:00,32.231,0.0,32.231,32.231,0,32.231,0.0,0.0,0.0,0.0,131.361,23.07,133.371425804,32.231,0,32.231,99.13,23.07,101.7790833128,134.4
2020-12-07 14:30:00,28.322,0.0,28.322,28.322,0,28.322,0.0,0.0,0.0,0.0,127.702,23.12,129.7780228082,28.322,0,28.322,99.38,23.12,102.0339100496,134.27
2020-12-07 15:00:00,30.521,0.0,30.521,30.521,0,30.521,0.0,0.0,0.0,0.0,127.421,23.14,129.5050996718,30.521,0,30.521,96.9,23.14,99.6246435376,134.08
2020-12-07 15:30:00,25.762,0.0,25.762,25.762,0,25.762,0.0,0.0,0.0,0.0,126.292,23.19,128.4034476328,25.762,0,25.762,100.53,23.19,103.1700392556,133.95
2020-12-07 16:00:00,24.465,0.0,24.465,24.465,0,24.465,0.0,0.0,0.0,0.0,140.385,27.79,143.1091622678,24.465,0,24.465,115.92,27.79,119.2045741572,132.65
2020-12-07 16:30:00,41.187,0.0,41.187,41.187,0,41.187,0.0,0.0,0.0,0.0,144.317,26.17,146.6706016521,41.187,0,41.187,103.13,26.17,106.3986174722,132.75
2020-12-07 17:00:00,44.294,0.0,44.294,44.294,0,44.294,0.0,0.0,0.0,0.0,151.734,27.37,154.1827605668,44.294,0,44.294,107.44,27.37,110.8714142599,133.04
2020-12-07 17:30:00,69.296,0.0,69.296,69.296,0,69.296,0.0,0.0,0.0,0.0,167.136,26.72,169.2583850094,69.296,0,69.296,97.84,26.72,101.4229954202,133.04
2020-12-07 18:00:00,65.838,0.0,65.838,65.838,0,65.838,0.0,0.0,0.0,0.0,164.388,25.89,166.4142621412,65.838,0,65.838,98.55,25.89,101.8940361356,133.17
2020-12-07 18:30:00,41.076,0.0,41.076,41.076,0,41.076,0.0,0.0,0.0,0.0,149.296,26.01,151.5447647265,41.076,0,41.076,108.22,26.01,111.3017901923,133.01
2020-12-07 19:00:00,16.301,0.0,16.301,16.301,0,16.301,0.0,0.0,0.0,0.0,131.341,25.78,133.8471765896,16.301,0,16.301,115.04,25.78,117.8932143934,133.3
2020-12-07 19:30:00,19.615,0.0,19.615,19.615,0,19.615,0.0,0.0,0.0,0.0,140.745,27.18,143.345412989,19.615,0,19.615,121.13,27.18,124.1419723542,133.72
2020-12-07 20:00:00,10.861,0.0,10.861,10.861,0,10.861,0.0,0.0,0.0,0.0,118.761,21.27,120.6506859533,10.861,0,10.861,107.9,21.27,109.9764652096,134.62
2020-12-07 20:30:00,6.293,0.0,6.293,6.293,0,6.293,0.0,0.0,0.0,0.0,106.663,20.18,108.5551839803,6.293,0,6.293,100.37,20.18,102.3785587904,134.71
2020-12-07 21:00:00,4.74,0.0,4.74,4.74,0,4.74,0.0,0.0,0.0,0.0,103.58,16.85,104.9415975674,4.74,0,4.74,98.84,16.85,100.2659867552,135.13
2020-12-07 21:30:00,4.276,0.0,4.276,4.276,0,4.276,0.0,0.0,0.0,0.0,96.296,14.62,97.3995072677,4.276,0,4.276,92.02,14.62,93.1741638009,134.75
2020-12-07 22:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,90.104,12.68,90.9918304904,3.844,0,3.844,86.26,12.68,87.1869829734,134.92
2020-12-07 22:30:00,7.93,0.0,7.93,7.93,0,7.93,0.0,0.0,0.0,0.0,84.07,10.57,84.7318700372,7.93,0,7.93,76.14,10.57,76.8701795237,135.16
2020-12-07 23:00:00,9.584,0.0,9.584,9.584,0,9.584,0.0,0.0,0.0,0.0,81.784,1.17,81.7923685682,9.584,0,9.584,72.2,1.17,72.2094792946,134.26
2020-12-07 23:30:00,4.121,0.0,4.121,4.121,0,4.121,0.0,0.0,0.0,0.0,78.841,-1.05,78.8479916104,4.121,0,4.121,74.72,-1.05,74.7273771786,134.39
2020-12-08 00:00:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,77.527,-1.34,77.5385796169,4.087,0,4.087,73.44,-1.34,73.4522239282,134.18
2020-12-08 00:30:00,4.07,0.0,4.07,4.07,0,4.07,0.0,0.0,0.0,0.0,87.79,0.93,87.7949258215,4.07,0,4.07,83.72,0.93,83.7251652731,133.34
2020-12-08 01:00:00,5.394,0.0,5.394,5.394,0,5.394,0.0,0.0,0.0,0.0,89.904,1.57,89.9177074663,5.394,0,5.394,84.51,1.57,84.5245822232,132.95
2020-12-08 01:30:00,4.266,0.0,4.266,4.266,0,4.266,0.0,0.0,0.0,0.0,88.516,0.88,88.5203742423,4.266,0,4.266,84.25,0.88,84.2545957204,133.33
2020-12-08 02:00:00,4.897,0.0,4.897,4.897,0,4.897,0.0,0.0,0.0,0.0,87.357,0.42,87.3580096442,4.897,0,4.897,82.46,0.42,82.4610696026,133.66
2020-12-08 02:30:00,4.431,0.0,4.431,4.431,0,4.431,0.0,0.0,0.0,0.0,87.721,0.41000000000000003,87.7219581462,4.431,0,4.431,83.29,0.41000000000000003,83.2910091186,133.9
2020-12-08 03:00:00,5.686,0.0,5.686,5.686,0,5.686,0.0,0.0,0.0,0.0,87.266,0.0,87.266,5.686,0,5.686,81.58,0.0,81.58,134.03
2020-12-08 03:30:00,4.926,0.0,4.926,4.926,0,4.926,0.0,0.0,0.0,0.0,84.996,-0.53,84.9976524146,4.926,0,4.926,80.07,-0.53,80.071754071,134.54
2020-12-08 04:00:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,81.869,-1.3599999999999999,81.8802953158,4.449,0,4.449,77.42,-1.3599999999999999,77.4319443124,134.85
2020-12-08 04:30:00,5.362,0.0,5.362,5.362,0,5.362,0.0,0.0,0.0,0.0,80.712,-1.6099999999999999,80.7280561143,5.362,0,5.362,75.35,-1.6099999999999999,75.3671984354,135.15
2020-12-08 05:00:00,3.925,0.0,3.925,3.925,0,3.925,0.0,0.0,0.0,0.0,80.075,-1.49,80.088861429,3.925,0,3.925,76.15,-1.49,76.1645757554,135.15
2020-12-08 05:30:00,5.297,0.0,5.297,5.297,0,5.297,0.0,0.0,0.0,0.0,79.667,-0.8200000000000001,79.6712199543,5.297,0,5.297,74.37,-0.8200000000000001,74.3745205027,135.06
2020-12-08 06:00:00,3.922,0.0,3.922,3.922,0,3.922,0.0,0.0,0.0,0.0,82.112,0.31,82.1125851743,3.922,0,3.922,78.19,0.31,78.1906145263,135.25
2020-12-08 06:30:00,6.104,0.0,6.104,6.104,0,6.104,0.0,0.0,0.0,0.0,89.094,4.09,89.1878295285,6.104,0,6.104,82.99,4.09,83.0907227072,133.98
2020-12-08 07:00:00,5.7780000000000005,0.0,5.7780000000000005,5.7780000000000005,0,5.7780000000000005,0.0,0.0,0.0,0.0,94.658,8.11,95.0047844269,5.7780000000000005,0,5.7780000000000005,88.88,8.11,89.249238092,132.88
2020-12-08 07:30:00,7.555,0.0,7.555,7.555,0,7.555,0.0,0.0,0.0,0.0,100.395,9.09,100.8056750635,7.555,0,7.555,92.84,9.09,93.2839412761,135.06
2020-12-08 08:00:00,6.792,0.0,6.792,6.792,0,6.792,0.0,0.0,0.0,0.0,104.642,11.72,105.2962799153,6.792,0,6.792,97.85,11.72,98.5493830524,135.34
2020-12-08 08:30:00,10.157,0.0,10.157,10.157,0,10.157,0.0,0.0,0.0,0.0,110.857,12.8,111.5935233291,10.157,0,10.157,100.7,12.8,101.5102457883,135.18
2020-12-08 09:00:00,45.41,0.0,45.41,45.41,0,45.41,0.0,0.0,0.0,0.0,132.96,11.9,133.4914663939,45.41,0,45.41,87.55,11.9,88.3550366419,135.66
2020-12-08 09:30:00,33.022,0.0,33.022,33.022,0,33.022,0.0,0.0,0.0,0.0,126.482,12.64,127.1120211624,33.022,0,33.022,93.46,12.64,94.3108753008,135.2
2020-12-08 10:00:00,46.197,0.0,46.197,46.197,0,46.197,0.0,0.0,0.0,0.0,133.437,12.51,134.0221364887,46.197,0,46.197,87.24,12.51,88.1323873499,135.93
2020-12-08 10:30:00,60.327,0.0,60.327,60.327,0,60.327,0.0,0.0,0.0,0.0,140.987,21.63,142.6365698865,60.327,0,60.327,80.66,21.63,83.5098347502,134.22
2020-12-08 11:00:00,89.48,0.0,89.48,89.48,0,89.48,0.0,0.0,0.0,0.0,157.75,21.7,159.2355252448,89.48,0,89.48,68.27,21.7,71.6357655086,134.55
2020-12-08 11:30:00,67.165,0.0,67.165,67.165,0,67.165,0.0,0.0,0.0,0.0,142.515,21.7,144.1576055052,67.165,0,67.165,75.35,21.7,78.4124511796,133.86
2020-12-08 12:00:00,65.593,0.0,65.593,65.593,0,65.593,0.0,0.0,0.0,0.0,138.913,21.56,140.5761543399,65.593,0,65.593,73.32,21.56,76.4241846538,133.61
2020-12-08 12:30:00,74.441,0.0,74.441,74.441,0,74.441,0.0,0.0,0.0,0.0,146.621,21.63,148.2078761099,74.441,0,74.441,72.18,21.63,75.3512395386,133.61
2020-12-08 13:00:00,72.289,0.0,72.289,72.289,0,72.289,0.0,0.0,0.0,0.0,145.789,21.21,147.3237815867,72.289,0,72.289,73.5,21.21,76.4991117595,133.86
2020-12-08 13:30:00,54.77,0.0,54.77,54.77,0,54.77,0.0,0.0,0.0,0.0,136.19,20.7,137.7541509356,54.77,0,54.77,81.42,20.7,84.0101565288,133.65
2020-12-08 14:00:00,42.412,0.0,42.412,42.412,0,42.412,0.0,0.0,0.0,0.0,128.422,21.18,130.1568380224,42.412,0,42.412,86.01,21.18,88.5794135226,133.65
2020-12-08 14:30:00,41.157,0.0,41.157,41.157,0,41.157,0.0,0.0,0.0,0.0,127.347,21.07,129.078283646,41.157,0,41.157,86.19,21.07,88.7280169958,133.81
2020-12-08 15:00:00,31.915,0.0,31.915,31.915,0,31.915,0.0,0.0,0.0,0.0,122.165,21.82,124.0983465845,31.915,0,31.915,90.25,21.82,92.8502821751,133.67
2020-12-08 15:30:00,10.221,0.0,10.221,10.221,0,10.221,0.0,0.0,0.0,0.0,111.841,23.39,114.2606729413,10.221,0,10.221,101.62,23.39,104.27711398,132.98
2020-12-08 16:00:00,25.832,0.0,25.832,25.832,0,25.832,0.0,0.0,0.0,0.0,134.822,17.91,136.0063961143,25.832,0,25.832,108.99,17.91,110.4517460251,134.35
2020-12-08 16:30:00,41.535,0.0,41.535,41.535,0,41.535,0.0,0.0,0.0,0.0,148.115,16.72,149.0557332846,41.535,0,41.535,106.58,16.72,107.8835242287,134.15
2020-12-08 17:00:00,42.104,0.0,42.104,42.104,0,42.104,0.0,0.0,0.0,0.0,145.824,15.48,146.6433407148,42.104,0,42.104,103.72,15.48,104.8688171002,133.68
2020-12-08 17:30:00,63.517,0.0,63.517,63.517,0,63.517,0.0,0.0,0.0,0.0,160.727,16.47,161.5686523711,63.517,0,63.517,97.21,16.47,98.5953599314,134.2
2020-12-08 18:00:00,64.816,0.0,64.816,64.816,0,64.816,0.0,0.0,0.0,0.0,161.136,15.85,161.9136590779,64.816,0,64.816,96.32,15.85,97.6153927411,134.67
2020-12-08 18:30:00,41.723,0.0,41.723,41.723,0,41.723,0.0,0.0,0.0,0.0,146.373,15.28,147.1683849507,41.723,0,41.723,104.65,15.28,105.7596373859,134.74
2020-12-08 19:00:00,35.351,0.0,35.351,35.351,0,35.351,0.0,0.0,0.0,0.0,137.851,13.87,138.5470140458,35.351,0,35.351,102.5,13.87,103.4341669856,134.5
2020-12-08 19:30:00,15.718,0.0,15.718,15.718,0,15.718,0.0,0.0,0.0,0.0,134.168,16.31,135.1557187987,15.718,0,15.718,118.45,16.31,119.5676319076,133.91
2020-12-08 20:00:00,15.037,0.0,15.037,15.037,0,15.037,0.0,0.0,0.0,0.0,118.497,11.47,119.0508290983,15.037,0,15.037,103.46,11.47,104.0938638922,135.27
2020-12-08 20:30:00,5.678,0.0,5.678,5.678,0,5.678,0.0,0.0,0.0,0.0,106.028,9.34,106.4385850338,5.678,0,5.678,100.35,9.34,100.7837194194,135.27
2020-12-08 21:00:00,4.888,0.0,4.888,4.888,0,4.888,0.0,0.0,0.0,0.0,100.508,5.2,100.6424267593,4.888,0,4.888,95.62,5.2,95.7612886296,134.43
2020-12-08 21:30:00,4.499,0.0,4.499,4.499,0,4.499,0.0,0.0,0.0,0.0,94.519,2.73,94.5584171875,4.499,0,4.499,90.02,2.73,90.0613862874,133.89
2020-12-08 22:00:00,4.456,0.0,4.456,4.456,0,4.456,0.0,0.0,0.0,0.0,89.516,-0.38,89.5168065561,4.456,0,4.456,85.06,-0.38,85.0608488084,133.89
2020-12-08 22:30:00,4.552,0.0,4.552,4.552,0,4.552,0.0,0.0,0.0,0.0,81.622,-2.14,81.6500488916,4.552,0,4.552,77.07,-2.14,77.0997049281,134.16
2020-12-08 23:00:00,5.616,0.0,5.616,5.616,0,5.616,0.0,0.0,0.0,0.0,77.886,-6.19,78.1315883366,5.616,0,5.616,72.27,-6.19,72.5346055342,134.16
2020-12-08 23:30:00,5.792,0.0,5.792,5.792,0,5.792,0.0,0.0,0.0,0.0,78.112,-10.4,78.8012978573,5.792,0,5.792,72.32,-10.4,73.0639610205,133.37
2020-12-09 00:00:00,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0,76.088,-11.48,76.9491659734,4.128,0,4.128,71.96,-11.48,72.8699663785,133.57
2020-12-09 00:30:00,4.537,0.0,4.537,4.537,0,4.537,0.0,0.0,0.0,0.0,86.317,-8.67,86.7513307621,4.537,0,4.537,81.78,-8.67,82.2382958238,132.99
2020-12-09 01:00:00,5.13,0.0,5.13,5.13,0,5.13,0.0,0.0,0.0,0.0,88.63,-7.8,88.9725626247,5.13,0,5.13,83.5,-7.8,83.8635200788,133.13
2020-12-09 01:30:00,5.028,0.0,5.028,5.028,0,5.028,0.0,0.0,0.0,0.0,86.648,-8.42,87.0561445505,5.028,0,5.028,81.62,-8.42,82.0531583792,133.26
2020-12-09 02:00:00,5.111,0.0,5.111,5.111,0,5.111,0.0,0.0,0.0,0.0,84.641,-9.2,85.1395259618,5.111,0,5.111,79.53,-9.2,80.0603578558,133.84
2020-12-09 02:30:00,4.938,0.0,4.938,4.938,0,4.938,0.0,0.0,0.0,0.0,85.418,-8.94,85.8845639449,4.938,0,4.938,80.48,-8.94,80.9750208398,133.98
2020-12-09 03:00:00,5.235,0.0,5.235,5.235,0,5.235,0.0,0.0,0.0,0.0,84.575,-9.26,85.0804221017,5.235,0,5.235,79.34,-9.26,79.8785528161,134.25
2020-12-09 03:30:00,4.461,0.0,4.461,4.461,0,4.461,0.0,0.0,0.0,0.0,82.361,-9.7,82.930237676,4.461,0,4.461,77.9,-9.7,78.5015923405,134.53
2020-12-09 04:00:00,4.201,0.0,4.201,4.201,0,4.201,0.0,0.0,0.0,0.0,79.721,-10.81,80.4505683075,4.201,0,4.201,75.52,-10.81,76.2897535715,134.96
2020-12-09 04:30:00,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0,77.877,-10.72,78.6113575064,3.827,0,3.827,74.05,-10.72,74.8219279356,135.09
2020-12-09 05:00:00,4.398,0.0,4.398,4.398,0,4.398,0.0,0.0,0.0,0.0,77.528,-11.05,78.3115143769,4.398,0,4.398,73.13,-11.05,73.9601203352,135.09
2020-12-09 05:30:00,4.529,0.0,4.529,4.529,0,4.529,0.0,0.0,0.0,0.0,76.419,-10.09,77.0822395951,4.529,0,4.529,71.89,-10.09,72.5946292779,134.67
2020-12-09 06:00:00,4.055,0.0,4.055,4.055,0,4.055,0.0,0.0,0.0,0.0,78.405,-8.69,78.8851071179,4.055,0,4.055,74.35,-8.69,74.8561193223,134.3
2020-12-09 06:30:00,5.97,0.0,5.97,5.97,0,5.97,0.0,0.0,0.0,0.0,82.08,-4.69,82.2138826476,5.97,0,5.97,76.11,-4.69,76.254365121,132.77
2020-12-09 07:00:00,4.883,0.0,4.883,4.883,0,4.883,0.0,0.0,0.0,0.0,87.493,-1.34,87.5032607907,4.883,0,4.883,82.61,-1.34,82.6208672189,132.37
2020-12-09 07:30:00,5.836,0.0,5.836,5.836,0,5.836,0.0,0.0,0.0,0.0,96.486,6.58,96.7101059662,5.836,0,5.836,90.65,6.58,90.888497072,133.31
2020-12-09 08:00:00,33.344,0.0,33.344,33.344,0,33.344,0.0,0.0,0.0,0.0,117.144,10.61,117.6235046069,33.344,0,33.344,83.8,10.61,84.4690008228,133.76
2020-12-09 08:30:00,37.977,0.0,37.977,37.977,0,37.977,0.0,0.0,0.0,0.0,123.057,11.66,123.6081746852,37.977,0,37.977,85.08,11.66,85.8752700141,133.45
2020-12-09 09:00:00,45.521,0.0,45.521,45.521,0,45.521,0.0,0.0,0.0,0.0,130.231,12.72,130.8507231963,45.521,0,45.521,84.71,12.72,85.6596900531,133.18
2020-12-09 09:30:00,49.725,0.0,49.725,49.725,0,49.725,0.0,0.0,0.0,0.0,135.215,13.14,135.8519629045,49.725,0,49.725,85.49,13.14,86.4939286887,132.77
2020-12-09 10:00:00,50.29,0.0,50.29,50.29,0,50.29,0.0,0.0,0.0,0.0,135.86,13.3,136.5094487572,50.29,0,50.29,85.57,13.3,86.5974301004,132.54
2020-12-09 10:30:00,34.34,0.0,34.34,34.34,0,34.34,0.0,0.0,0.0,0.0,126.52,13.75,127.2649712215,34.34,0,34.34,92.18,13.75,93.1998653433,132.37
2020-12-09 11:00:00,38.142,0.0,38.142,38.142,0,38.142,0.0,0.0,0.0,0.0,129.402,14.79,130.2444689958,38.142,0,38.142,91.26,14.79,92.4506987534,133.23
2020-12-09 11:30:00,41.749,0.0,41.749,41.749,0,41.749,0.0,0.0,0.0,0.0,132.879,14.56,133.6743140659,41.749,0,41.749,91.13,14.56,92.2858087682,133.82
2020-12-09 12:00:00,36.942,0.0,36.942,36.942,0,36.942,0.0,0.0,0.0,0.0,130.572,15.02,131.4330536205,36.942,0,36.942,93.63,15.02,94.8270915931,133.52
2020-12-09 12:30:00,37.267,0.0,37.267,37.267,0,37.267,0.0,0.0,0.0,0.0,132.207,15.29,133.0882224278,37.267,0,37.267,94.94,15.29,96.1633386484,133.13
2020-12-09 13:00:00,30.863,0.0,30.863,30.863,0,30.863,0.0,0.0,0.0,0.0,129.463,15.63,130.4030876513,30.863,0,30.863,98.6,15.63,99.8311419348,132.97
2020-12-09 13:30:00,32.66,0.0,32.66,32.66,0,32.66,0.0,0.0,0.0,0.0,129.94,15.01,130.8040660683,32.66,0,32.66,97.28,15.01,98.4311866229,133.44
2020-12-09 14:00:00,31.452,0.0,31.452,31.452,0,31.452,0.0,0.0,0.0,0.0,127.092,14.98,127.9717815145,31.452,0,31.452,95.64,14.98,96.8060431998,133.44
2020-12-09 14:30:00,22.79,0.0,22.79,22.79,0,22.79,0.0,0.0,0.0,0.0,120.16,14.94,121.0852146218,22.79,0,22.79,97.37,14.94,98.5094944663,133.27
2020-12-09 15:00:00,25.949,0.0,25.949,25.949,0,25.949,0.0,0.0,0.0,0.0,122.679,14.73,123.560147058,25.949,0,25.949,96.73,14.73,97.8451112729,133.73
2020-12-09 15:30:00,25.697,0.0,25.697,25.697,0,25.697,0.0,0.0,0.0,0.0,122.707,14.12,123.5167286201,25.697,0,25.697,97.01,14.12,98.0322115429,134.0
2020-12-09 16:00:00,35.624,0.0,35.624,35.624,0,35.624,0.0,0.0,0.0,0.0,141.354,17.73,142.4615955828,35.624,0,35.624,105.73,17.73,107.2062768685,132.97
2020-12-09 16:30:00,40.456,0.0,40.456,40.456,0,40.456,0.0,0.0,0.0,0.0,141.616,16.51,142.5751435419,40.456,0,40.456,101.16,16.51,102.4984180366,132.97
2020-12-09 17:00:00,41.743,0.0,41.743,41.743,0,41.743,0.0,0.0,0.0,0.0,148.493,18.3,149.6163796147,41.743,0,41.743,106.75,18.3,108.3072135178,132.12
2020-12-09 17:30:00,66.782,0.0,66.782,66.782,0,66.782,0.0,0.0,0.0,0.0,165.052,18.51,166.0866725659,66.782,0,66.782,98.27,18.51,99.9980649813,132.28
2020-12-09 18:00:00,50.686,0.0,50.686,50.686,0,50.686,0.0,0.0,0.0,0.0,155.786,18.39,156.8676827648,50.686,0,50.686,105.1,18.39,106.6967764274,132.28
2020-12-09 18:30:00,34.467,0.0,34.467,34.467,0,34.467,0.0,0.0,0.0,0.0,142.777,17.57,143.8540115151,34.467,0,34.467,108.31,17.57,109.7258447222,132.28
2020-12-09 19:00:00,20.024,0.0,20.024,20.024,0,20.024,0.0,0.0,0.0,0.0,130.844,16.42,131.870272374,20.024,0,20.024,110.82,16.42,112.0298567347,132.74
2020-12-09 19:30:00,4.394,0.0,4.394,4.394,0,4.394,0.0,0.0,0.0,0.0,127.354,18.88,128.7458570829,4.394,0,4.394,122.96,18.88,124.4010289347,132.74
2020-12-09 20:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,113.425,13.17,114.1870374649,3.5949999999999998,0,3.5949999999999998,109.83,13.17,110.6168061372,132.64
2020-12-09 20:30:00,4.24,0.0,4.24,4.24,0,4.24,0.0,0.0,0.0,0.0,106.79,10.3,107.2855726554,4.24,0,4.24,102.55,10.3,103.0659618885,132.83
2020-12-09 21:00:00,4.092,0.0,4.092,4.092,0,4.092,0.0,0.0,0.0,0.0,103.242,8.13,103.5616119226,4.092,0,4.092,99.15,8.13,99.4827593103,133.37
2020-12-09 21:30:00,4.702,0.0,4.702,4.702,0,4.702,0.0,0.0,0.0,0.0,94.642,6.45,94.8615341643,4.702,0,4.702,89.94,6.45,90.1709825831,134.14
2020-12-09 22:00:00,5.64,0.0,5.64,5.64,0,5.64,0.0,0.0,0.0,0.0,87.79,4.11,87.8861547685,5.64,0,5.64,82.15,4.11,82.2527482824,134.56
2020-12-09 22:30:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,80.894,1.62,80.9102196017,4.814,0,4.814,76.08,1.62,76.0972456795,135.28
2020-12-09 23:00:00,5.223,0.0,5.223,5.223,0,5.223,0.0,0.0,0.0,0.0,77.683,0.86,77.6877602264,5.223,0,5.223,72.46,0.86,72.4651033257,135.01
2020-12-09 23:30:00,4.489,0.0,4.489,4.489,0,4.489,0.0,0.0,0.0,0.0,78.029,0.92,78.0344234361,4.489,0,4.489,73.54,0.92,73.5457544662,133.41
2020-12-10 00:00:00,5.076,0.0,5.076,5.076,0,5.076,0.0,0.0,0.0,0.0,76.236,0.53,76.2378422832,5.076,0,5.076,71.16,0.53,71.1619736938,133.07
2020-12-10 00:30:00,4.841,0.0,4.841,4.841,0,4.841,0.0,0.0,0.0,0.0,86.211,2.83,86.2574369026,4.841,0,4.841,81.37,2.83,81.4191979818,132.2
2020-12-10 01:00:00,5.782,0.0,5.782,5.782,0,5.782,0.0,0.0,0.0,0.0,88.462,3.33,88.5246538768,5.782,0,5.782,82.68,3.33,82.7470319709,131.65
2020-12-10 01:30:00,5.917,0.0,5.917,5.917,0,5.917,0.0,0.0,0.0,0.0,87.577,2.52,87.6132485929,5.917,0,5.917,81.66,2.52,81.6988739212,132.07
2020-12-10 02:00:00,5.89,0.0,5.89,5.89,0,5.89,0.0,0.0,0.0,0.0,85.9,1.9300000000000002,85.9216788709,5.89,0,5.89,80.01,1.9300000000000002,80.0332743301,132.6
2020-12-10 02:30:00,5.877,0.0,5.877,5.877,0,5.877,0.0,0.0,0.0,0.0,85.887,2.01,85.910516638,5.877,0,5.877,80.01,2.01,80.0352434869,132.83
2020-12-10 03:00:00,4.812,0.0,4.812,4.812,0,4.812,0.0,0.0,0.0,0.0,83.212,1.79,83.2312504051,4.812,0,4.812,78.4,1.79,78.4204316489,133.18
2020-12-10 03:30:00,5.687,0.0,5.687,5.687,0,5.687,0.0,0.0,0.0,0.0,81.727,1.2,81.7358093433,5.687,0,5.687,76.04,1.2,76.0494681112,133.69
2020-12-10 04:00:00,4.536,0.0,4.536,4.536,0,4.536,0.0,0.0,0.0,0.0,78.826,0.6000000000000001,78.8282834774,4.536,0,4.536,74.29,0.6000000000000001,74.2924228976,134.14
2020-12-10 04:30:00,4.346,0.0,4.346,4.346,0,4.346,0.0,0.0,0.0,0.0,77.036,0.18,77.036210291,4.346,0,4.346,72.69,0.18,72.6902228639,134.3
2020-12-10 05:00:00,4.76,0.0,4.76,4.76,0,4.76,0.0,0.0,0.0,0.0,75.43,0.01,75.4300006629,4.76,0,4.76,70.67,0.01,70.6700007075,134.11
2020-12-10 05:30:00,5.572,0.0,5.572,5.572,0,5.572,0.0,0.0,0.0,0.0,76.382,1.19,76.3912692917,5.572,0,5.572,70.81,1.19,70.819998588,133.16
