Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-10 06:00:00,4.627,0.0,4.627,4.627,0,4.627,0.0,0.0,0.0,0.0,78.517,1.99,78.5422140572,4.627,0,4.627,73.89,1.99,73.9167924088,133.16
2020-12-10 06:30:00,9.055,0.0,9.055,9.055,0,9.055,0.0,0.0,0.0,0.0,86.355,0.35000000000000003,86.3557092785,9.055,0,9.055,77.3,0.35000000000000003,77.3007923633,133.49
2020-12-10 07:00:00,15.692,0.0,15.692,15.692,0,15.692,0.0,0.0,0.0,0.0,94.472,1.46,94.4832809761,15.692,0,15.692,78.78,1.46,78.793527653,133.63
2020-12-10 07:30:00,6.652,0.0,6.652,6.652,0,6.652,0.0,0.0,0.0,0.0,95.472,13.14,96.372,6.652,0,6.652,88.82,13.14,89.7867028017,133.63
2020-12-10 08:00:00,6.336,0.0,6.336,6.336,0,6.336,0.0,0.0,0.0,0.0,99.626,20.12,101.6373665342,6.336,0,6.336,93.29,20.12,95.4349962016,134.0
2020-12-10 08:30:00,19.852,0.0,19.852,19.852,0,19.852,0.0,0.0,0.0,0.0,109.442,20.87,111.4141295528,19.852,0,19.852,89.59,20.87,91.9887221348,133.89
2020-12-10 09:00:00,14.826,0.0,14.826,14.826,0,14.826,0.0,0.0,0.0,0.0,107.946,21.55,110.0760710418,14.826,0,14.826,93.12,21.55,95.5810488538,133.76
2020-12-10 09:30:00,24.671,0.0,24.671,24.671,0,24.671,0.0,0.0,0.0,0.0,114.071,22.03,116.1788015991,24.671,0,24.671,89.4,22.03,92.0743226964,134.16
2020-12-10 10:00:00,36.997,0.0,36.997,36.997,0,36.997,0.0,0.0,0.0,0.0,122.377,21.68,124.2825511848,36.997,0,36.997,85.38,21.68,88.0895385389,134.93
2020-12-10 10:30:00,49.221,0.0,49.221,49.221,0,49.221,0.0,0.0,0.0,0.0,128.001,20.69,129.6623773536,49.221,0,49.221,78.78,20.69,81.4516083328,135.59
2020-12-10 11:00:00,33.603,0.0,33.603,33.603,0,33.603,0.0,0.0,0.0,0.0,119.623,20.72,121.4042030945,33.603,0,33.603,86.02,20.72,88.4802735077,135.59
2020-12-10 11:30:00,23.122,0.0,23.122,23.122,0,23.122,0.0,0.0,0.0,0.0,114.282,21.6,116.3053546661,23.122,0,23.122,91.16,21.6,93.6840733529,135.35
2020-12-10 12:00:00,37.989,0.0,37.989,37.989,0,37.989,0.0,0.0,0.0,0.0,121.839,21.08,123.6491339274,37.989,0,37.989,83.85,21.08,86.459174759,135.35
2020-12-10 12:30:00,44.022,0.0,44.022,44.022,0,44.022,0.0,0.0,0.0,0.0,126.372,21.3,128.1544863983,44.022,0,44.022,82.35,21.3,85.060052316,135.12
2020-12-10 13:00:00,49.176,0.0,49.176,49.176,0,49.176,0.0,0.0,0.0,0.0,129.346,20.63,130.9808559141,49.176,0,49.176,80.17,20.63,82.7817963081,135.12
2020-12-10 13:30:00,47.794,0.0,47.794,47.794,0,47.794,0.0,0.0,0.0,0.0,127.134,20.27,128.7397640824,47.794,0,47.794,79.34,20.27,81.8883905081,135.45
2020-12-10 14:00:00,29.465,0.0,29.465,29.465,0,29.465,0.0,0.0,0.0,0.0,115.615,20.68,117.4499494466,29.465,0,29.465,86.15,20.68,88.5973188082,135.45
2020-12-10 14:30:00,33.514,0.0,33.514,33.514,0,33.514,0.0,0.0,0.0,0.0,117.444,20.56,119.2300580223,33.514,0,33.514,83.93,20.56,86.4115646196,135.6
2020-12-10 15:00:00,9.274000000000001,0.0,9.274000000000001,9.274000000000001,0,9.274000000000001,0.0,0.0,0.0,0.0,105.024,21.79,107.2606389875,9.274000000000001,0,9.274000000000001,95.75,21.79,98.1980987596,135.21
2020-12-10 15:30:00,5.874,0.0,5.874,5.874,0,5.874,0.0,0.0,0.0,0.0,104.924,22.63,107.3366790804,5.874,0,5.874,99.05,22.63,101.6022608016,134.73
2020-12-10 16:00:00,14.233,0.0,14.233,14.233,0,14.233,0.0,0.0,0.0,0.0,111.263,23.92,113.8051913095,14.233,0,14.233,97.03,23.92,99.9349153199,133.64
2020-12-10 16:30:00,29.424,0.0,29.424,29.424,0,29.424,0.0,0.0,0.0,0.0,125.724,24.92,128.1699285168,29.424,0,29.424,96.3,24.92,99.4720885475,134.18
2020-12-10 17:00:00,35.954,0.0,35.954,35.954,0,35.954,0.0,0.0,0.0,0.0,135.164,26.41,137.7199876416,35.954,0,35.954,99.21,26.41,102.6650485803,132.99
2020-12-10 17:30:00,34.866,0.0,34.866,34.866,0,34.866,0.0,0.0,0.0,0.0,139.366,26.92,141.9421303067,34.866,0,34.866,104.5,26.92,107.9117065012,133.14
2020-12-10 18:00:00,18.719,0.0,18.719,18.719,0,18.719,0.0,0.0,0.0,0.0,131.149,27.16,133.9317953325,18.719,0,18.719,112.43,27.16,115.6640415168,133.22
2020-12-10 18:30:00,10.666,0.0,10.666,10.666,0,10.666,0.0,0.0,0.0,0.0,124.386,26.09,127.0927421059,10.666,0,10.666,113.72,26.09,116.6744466454,134.08
2020-12-10 19:00:00,10.797,0.0,10.797,10.797,0,10.797,0.0,0.0,0.0,0.0,116.687,24.63,119.2580935157,10.797,0,10.797,105.89,24.63,108.7167374418,133.41
2020-12-10 19:30:00,6.292,0.0,6.292,6.292,0,6.292,0.0,0.0,0.0,0.0,104.422,-5.45,104.5641266592,6.292,0,6.292,98.13,-5.45,98.2812260811,134.04
2020-12-10 20:00:00,5.741,0.0,5.741,5.741,0,5.741,0.0,0.0,0.0,0.0,99.801,3.08,99.8485152669,5.741,0,5.741,94.06,3.08,94.1104138765,134.04
2020-12-10 20:30:00,4.474,0.0,4.474,4.474,0,4.474,0.0,0.0,0.0,0.0,96.534,14.14,97.5640956295,4.474,0,4.474,92.06,14.14,93.1395898638,134.16
2020-12-10 21:00:00,7.061,0.0,7.061,7.061,0,7.061,0.0,0.0,0.0,0.0,92.771,14.32,93.8697014004,7.061,0,7.061,85.71,14.32,86.8980235679,134.09
2020-12-10 21:30:00,5.243,0.0,5.243,5.243,0,5.243,0.0,0.0,0.0,0.0,86.643,11.23,87.367742039,5.243,0,5.243,81.4,11.23,82.1709979251,134.22
2020-12-10 22:00:00,4.731,0.0,4.731,4.731,0,4.731,0.0,0.0,0.0,0.0,81.641,8.67,82.1000717478,4.731,0,4.731,76.91,8.67,77.39713819,134.6
2020-12-10 22:30:00,4.938,0.0,4.938,4.938,0,4.938,0.0,0.0,0.0,0.0,76.138,6.04,76.3771997654,4.938,0,4.938,71.2,6.04,71.45573175050001,134.78
2020-12-10 23:00:00,5.307,0.0,5.307,5.307,0,5.307,0.0,0.0,0.0,0.0,71.067,0.99,71.073895271,5.307,0,5.307,65.76,0.99,65.7674516763,134.78
2020-12-10 23:30:00,5.38,0.0,5.38,5.38,0,5.38,0.0,0.0,0.0,0.0,67.28,-9.24,67.9115306851,5.38,0,5.38,61.9,-9.24,62.5858418494,133.71
2020-12-11 00:00:00,4.966,0.0,4.966,4.966,0,4.966,0.0,0.0,0.0,0.0,65.556,-9.81,66.2859354313,4.966,0,4.966,60.59,-9.81,61.3790208459,133.1
2020-12-11 00:30:00,4.95,0.0,4.95,4.95,0,4.95,0.0,0.0,0.0,0.0,76.89,-1.74,76.9096853459,4.95,0,4.95,71.94,-1.74,71.9610394589,133.56
2020-12-11 01:00:00,5.003,0.0,5.003,5.003,0,5.003,0.0,0.0,0.0,0.0,78.223,-2.32,78.2573966408,5.003,0,5.003,73.22,-2.32,73.2567457645,133.37
2020-12-11 01:30:00,4.688,0.0,4.688,4.688,0,4.688,0.0,0.0,0.0,0.0,76.478,-0.37,76.4788950234,4.688,0,4.688,71.79,-0.37,71.7909534691,134.85
2020-12-11 02:00:00,4.612,0.0,4.612,4.612,0,4.612,0.0,0.0,0.0,0.0,74.562,-0.81,74.5663995644,4.612,0,4.612,69.95,-0.81,69.9546896212,135.81
2020-12-11 02:30:00,4.984,0.0,4.984,4.984,0,4.984,0.0,0.0,0.0,0.0,75.254,-0.85,75.2588002562,4.984,0,4.984,70.27,-0.85,70.2751406971,135.81
2020-12-11 03:00:00,4.781,0.0,4.781,4.781,0,4.781,0.0,0.0,0.0,0.0,73.841,-2.17,73.8728785211,4.781,0,4.781,69.06,-2.17,69.0940844067,134.49
2020-12-11 03:30:00,4.691,0.0,4.691,4.691,0,4.691,0.0,0.0,0.0,0.0,72.141,-3.87,72.2447283959,4.691,0,4.691,67.45,-3.87,67.5609310179,133.92
2020-12-11 04:00:00,4.946,0.0,4.946,4.946,0,4.946,0.0,0.0,0.0,0.0,69.826,-4.45,69.967655213,4.946,0,4.946,64.88,-4.45,65.0324296025,134.06
2020-12-11 04:30:00,4.69,0.0,4.69,4.69,0,4.69,0.0,0.0,0.0,0.0,68.79,-4.82,68.9586579046,4.69,0,4.69,64.1,-4.82,64.2809645229,134.47
2020-12-11 05:00:00,4.801,0.0,4.801,4.801,0,4.801,0.0,0.0,0.0,0.0,68.011,-4.95,68.1908983736,4.801,0,4.801,63.21,-4.95,63.4035219842,134.47
2020-12-11 05:30:00,4.625,0.0,4.625,4.625,0,4.625,0.0,0.0,0.0,0.0,68.865,-4.87,69.0369837478,4.625,0,4.625,64.24,-4.87,64.4243315836,134.05
2020-12-11 06:00:00,4.586,0.0,4.586,4.586,0,4.586,0.0,0.0,0.0,0.0,70.246,-3.94,70.3564077821,4.586,0,4.586,65.66,-3.94,65.77810578,133.4
2020-12-11 06:30:00,4.798,0.0,4.798,4.798,0,4.798,0.0,0.0,0.0,0.0,75.668,-5.61,75.8756767614,4.798,0,4.798,70.87,-5.61,71.0916943109,133.48
2020-12-11 07:00:00,4.596,0.0,4.596,4.596,0,4.596,0.0,0.0,0.0,0.0,80.396,-1.75,80.41504409,4.596,0,4.596,75.8,-1.75,75.8201984962,134.27
2020-12-11 07:30:00,5.634,0.0,5.634,5.634,0,5.634,0.0,0.0,0.0,0.0,81.754,3.93,81.8484050914,5.634,0,5.634,76.12,3.93,76.2213834826,133.01
2020-12-11 08:00:00,5.057,0.0,5.057,5.057,0,5.057,0.0,0.0,0.0,0.0,94.907,1.87,94.9254209841,5.057,0,5.057,89.85,1.87,89.8694575482,132.9
2020-12-11 08:30:00,18.349,0.0,18.349,18.349,0,18.349,0.0,0.0,0.0,0.0,106.529,2.68,106.562705676,18.349,0,18.349,88.18,2.68,88.2207163879,132.66
2020-12-11 09:00:00,19.101,0.0,19.101,19.101,0,19.101,0.0,0.0,0.0,0.0,108.471,3.71,108.5344274459,19.101,0,19.101,89.37,3.71,89.4469731182,132.77
2020-12-11 09:30:00,22.599,0.0,22.599,22.599,0,22.599,0.0,0.0,0.0,0.0,113.169,3.81,113.2331164501,22.599,0,22.599,90.57,3.81,90.6501020408,133.18
2020-12-11 10:00:00,31.191,0.0,31.191,31.191,0,31.191,0.0,0.0,0.0,0.0,118.981,3.92,119.0455575022,31.191,0,31.191,87.79,3.92,87.8774743606,133.33
2020-12-11 10:30:00,36.413,0.0,36.413,36.413,0,36.413,0.0,0.0,0.0,0.0,120.843,3.16,120.8843093582,36.413,0,36.413,84.43,3.16,84.4891146835,133.51
2020-12-11 11:00:00,51.55,0.0,51.55,51.55,0,51.55,0.0,0.0,0.0,0.0,129.51,2.7800000000000002,129.539833642,51.55,0,51.55,77.96,2.7800000000000002,78.0095506973,133.75
2020-12-11 11:30:00,57.601,0.0,57.601,57.601,0,57.601,0.0,0.0,0.0,0.0,131.561,2.12,131.5780799412,57.601,0,57.601,73.96,2.12,73.9903777528,134.17
2020-12-11 12:00:00,47.683,0.0,47.683,47.683,0,47.683,0.0,0.0,0.0,0.0,130.703,3.69,130.7550775649,47.683,0,47.683,83.02,3.69,83.1019644774,134.02
2020-12-11 12:30:00,59.011,0.0,59.011,59.011,0,59.011,0.0,0.0,0.0,0.0,139.571,3.59,139.6171627738,59.011,0,59.011,80.56,3.59,80.6399510169,134.17
2020-12-11 13:00:00,71.496,0.0,71.496,71.496,0,71.496,0.0,0.0,0.0,0.0,145.286,2.55,145.3083765514,71.496,0,71.496,73.79,2.55,73.8340477016,134.41
2020-12-11 13:30:00,52.018,0.0,52.018,52.018,0,52.018,0.0,0.0,0.0,0.0,130.588,0.91,130.5911706204,52.018,0,52.018,78.57,0.91,78.5752696464,135.04
2020-12-11 14:00:00,54.407,0.0,54.407,54.407,0,54.407,0.0,0.0,0.0,0.0,127.367,-0.01,127.3670003926,54.407,0,54.407,72.96,-0.01,72.9600006853,135.49
2020-12-11 14:30:00,64.311,0.0,64.311,64.311,0,64.311,0.0,0.0,0.0,0.0,128.761,0.1,128.7610388316,64.311,0,64.311,64.45,0.1,64.4500775795,135.36
2020-12-11 15:00:00,44.15,0.0,44.15,44.15,0,44.15,0.0,0.0,0.0,0.0,122.86,1.19,122.8657629285,44.15,0,44.15,78.71,1.19,78.7189951664,134.99
2020-12-11 15:30:00,17.022,0.0,17.022,17.022,0,17.022,0.0,0.0,0.0,0.0,109.952,2.66,109.984171152,17.022,0,17.022,92.93,2.66,92.9680617201,134.67
2020-12-11 16:00:00,25.718,0.0,25.718,25.718,0,25.718,0.0,0.0,0.0,0.0,111.848,1.17,111.8541192983,25.718,0,25.718,86.13,1.17,86.1379463419,134.67
2020-12-11 16:30:00,48.479,0.0,48.479,48.479,0,48.479,0.0,0.0,0.0,0.0,132.399,2.34,132.4196767894,48.479,0,48.479,83.92,2.34,83.9526175887,133.5
2020-12-11 17:00:00,48.198,0.0,48.198,48.198,0,48.198,0.0,0.0,0.0,0.0,140.208,5.63,140.3209897485,48.198,0,48.198,92.01,5.63,92.1820861122,132.19
2020-12-11 17:30:00,44.693,0.0,44.693,44.693,0,44.693,0.0,0.0,0.0,0.0,143.063,9.73,143.3934966064,44.693,0,44.693,98.37,9.73,98.8500369246,132.94
2020-12-11 18:00:00,44.609,0.0,44.609,44.609,0,44.609,0.0,0.0,0.0,0.0,143.749,14.34,144.4624885602,44.609,0,44.609,99.14,14.34,100.1717285465,135.34
2020-12-11 18:30:00,46.208,0.0,46.208,46.208,0,46.208,0.0,0.0,0.0,0.0,142.798,13.07,143.3948873008,46.208,0,46.208,96.59,13.07,97.4702672614,135.79
2020-12-11 19:00:00,29.793,0.0,29.793,29.793,0,29.793,0.0,0.0,0.0,0.0,129.733,11.42,130.2346639302,29.793,0,29.793,99.94,11.42,100.5903573908,135.71
2020-12-11 19:30:00,25.124,0.0,25.124,25.124,0,25.124,0.0,0.0,0.0,0.0,120.484,9.81,120.8827132224,25.124,0,25.124,95.36,9.81,95.8632656444,135.87
2020-12-11 20:00:00,22.743,0.0,22.743,22.743,0,22.743,0.0,0.0,0.0,0.0,114.753,7.32,114.9862313888,22.743,0,22.743,92.01,7.32,92.3007177654,135.61
2020-12-11 20:30:00,5.539,0.0,5.539,5.539,0,5.539,0.0,0.0,0.0,0.0,97.669,6.06,97.8568196959,5.539,0,5.539,92.13,6.06,92.3290880492,135.53
2020-12-11 21:00:00,5.006,0.0,5.006,5.006,0,5.006,0.0,0.0,0.0,0.0,91.496,4.43,91.6031818006,5.006,0,5.006,86.49,4.43,86.6033775323,135.53
2020-12-11 21:30:00,4.979,0.0,4.979,4.979,0,4.979,0.0,0.0,0.0,0.0,87.929,2.0,87.9517426831,4.979,0,4.979,82.95,2.0,82.9741074071,135.89
2020-12-11 22:00:00,4.856,0.0,4.856,4.856,0,4.856,0.0,0.0,0.0,0.0,83.756,4.05,83.8538611872,4.856,0,4.856,78.9,4.05,79.0038764872,134.76
2020-12-11 22:30:00,5.572,0.0,5.572,5.572,0,5.572,0.0,0.0,0.0,0.0,79.212,4.32,79.3297128698,5.572,0,5.572,73.64,4.32,73.7666049104,134.76
2020-12-11 23:00:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,73.769,-0.74,73.7727114928,4.289,0,4.289,69.48,-0.74,69.4839405906,134.76
2020-12-11 23:30:00,4.615,0.0,4.615,4.615,0,4.615,0.0,0.0,0.0,0.0,72.205,-1.54,72.2214208182,4.615,0,4.615,67.59,-1.54,67.6075417391,135.53
2020-12-12 00:00:00,4.327,0.0,4.327,4.327,0,4.327,0.0,0.0,0.0,0.0,71.447,-1.9100000000000001,71.4725255535,4.327,0,4.327,67.12,-1.9100000000000001,67.1471704542,135.87
2020-12-12 00:30:00,5.281,0.0,5.281,5.281,0,5.281,0.0,0.0,0.0,0.0,78.131,-6.9,78.4350888378,5.281,0,5.281,72.85,-6.9,73.1760377446,131.94
2020-12-12 01:00:00,7.139,0.0,7.139,7.139,0,7.139,0.0,0.0,0.0,0.0,80.159,-6.39,80.4132910718,7.139,0,7.139,73.02,-6.39,73.2990620677,131.53
2020-12-12 01:30:00,4.916,0.0,4.916,4.916,0,4.916,0.0,0.0,0.0,0.0,77.826,-7.22,78.1601860028,4.916,0,4.916,72.91,-7.22,73.2666124507,132.11
2020-12-12 02:00:00,4.401,0.0,4.401,4.401,0,4.401,0.0,0.0,0.0,0.0,75.091,-7.99,75.5148884724,4.401,0,4.401,70.69,-7.99,71.1401166713,132.88
2020-12-12 02:30:00,4.5440000000000005,0.0,4.5440000000000005,4.5440000000000005,0,4.5440000000000005,0.0,0.0,0.0,0.0,74.884,-8.28,75.3403733466,4.5440000000000005,0,4.5440000000000005,70.34,-8.28,70.8256591921,133.42
2020-12-12 03:00:00,4.342,0.0,4.342,4.342,0,4.342,0.0,0.0,0.0,0.0,73.962,-8.74,74.476607361,4.342,0,4.342,69.62,-8.74,70.1664592238,133.42
2020-12-12 03:30:00,4.4030000000000005,0.0,4.4030000000000005,4.4030000000000005,0,4.4030000000000005,0.0,0.0,0.0,0.0,70.863,-9.76,71.5319674621,4.4030000000000005,0,4.4030000000000005,66.46,-9.76,67.1728308172,133.42
2020-12-12 04:00:00,4.839,0.0,4.839,4.839,0,4.839,0.0,0.0,0.0,0.0,69.069,-10.29,69.8313028734,4.839,0,4.839,64.23,-10.29,65.0490353503,133.78
2020-12-12 04:30:00,5.007,0.0,5.007,5.007,0,5.007,0.0,0.0,0.0,0.0,66.487,-10.77,67.3536492627,5.007,0,5.007,61.48,-10.77,62.4162102342,133.97
2020-12-12 05:00:00,4.876,0.0,4.876,4.876,0,4.876,0.0,0.0,0.0,0.0,65.846,-10.89,66.7404511222,4.876,0,4.876,60.97,-10.89,61.9349093807,133.62
2020-12-12 05:30:00,6.204,0.0,6.204,6.204,0,6.204,0.0,0.0,0.0,0.0,66.464,-10.69,67.3181951333,6.204,0,6.204,60.26,-10.69,61.2008472164,133.37
2020-12-12 06:00:00,4.936,0.0,4.936,4.936,0,4.936,0.0,0.0,0.0,0.0,66.776,-10.46,67.5902787093,4.936,0,4.936,61.84,-10.46,62.7183960254,132.96
2020-12-12 06:30:00,5.023,0.0,5.023,5.023,0,5.023,0.0,0.0,0.0,0.0,69.613,-9.01,70.1936597493,5.023,0,5.023,64.59,-9.01,65.2153984884,131.97
2020-12-12 07:00:00,4.991,0.0,4.991,4.991,0,4.991,0.0,0.0,0.0,0.0,73.051,-7.61,73.4463116909,4.991,0,4.991,68.06,-7.61,68.4841273581,131.56
2020-12-12 07:30:00,5.354,0.0,5.354,5.354,0,5.354,0.0,0.0,0.0,0.0,77.074,-1.13,77.0822831525,5.354,0,5.354,71.72,-1.13,71.7289014275,133.38
2020-12-12 08:00:00,4.8870000000000005,0.0,4.8870000000000005,4.8870000000000005,0,4.8870000000000005,0.0,0.0,0.0,0.0,80.557,2.89,80.608823022,4.8870000000000005,0,4.8870000000000005,75.67,2.89,75.7251675469,133.7
2020-12-12 08:30:00,6.358,0.0,6.358,6.358,0,6.358,0.0,0.0,0.0,0.0,85.178,4.59,85.3015813687,6.358,0,6.358,78.82,4.59,78.9535338031,132.97
2020-12-12 09:00:00,11.602,0.0,11.602,11.602,0,11.602,0.0,0.0,0.0,0.0,91.632,6.16,91.8388208984,11.602,0,11.602,80.03,6.16,80.2667209994,132.58
2020-12-12 09:30:00,26.582,0.0,26.582,26.582,0,26.582,0.0,0.0,0.0,0.0,103.382,7.19,103.6317230581,26.582,0,26.582,76.8,7.19,77.1358288994,132.85
2020-12-12 10:00:00,38.486,0.0,38.486,38.486,0,38.486,0.0,0.0,0.0,0.0,110.606,6.87,110.8191505833,38.486,0,38.486,72.12,6.87,72.4464719638,133.12
2020-12-12 10:30:00,51.715,0.0,51.715,51.715,0,51.715,0.0,0.0,0.0,0.0,118.495,6.93,118.6974722772,51.715,0,51.715,66.78,6.93,67.1386125862,133.49
2020-12-12 11:00:00,61.473,0.0,61.473,61.473,0,61.473,0.0,0.0,0.0,0.0,123.473,6.5,123.6439716646,61.473,0,61.473,62.0,6.5,62.339794674,133.59
2020-12-12 11:30:00,66.837,0.0,66.837,66.837,0,66.837,0.0,0.0,0.0,0.0,125.987,5.89,126.1246061203,66.837,0,66.837,59.15,5.89,59.4425319111,133.45
2020-12-12 12:00:00,74.774,0.0,74.774,74.774,0,74.774,0.0,0.0,0.0,0.0,130.854,5.95,130.9892049598,74.774,0,74.774,56.08,5.95,56.3947595083,133.72
2020-12-12 12:30:00,76.099,0.0,76.099,76.099,0,76.099,0.0,0.0,0.0,0.0,132.849,5.95,132.9821766291,76.099,0,76.099,56.75,5.95,57.0610637826,133.72
2020-12-12 13:00:00,56.826,0.0,56.826,56.826,0,56.826,0.0,0.0,0.0,0.0,123.046,6.13,123.1985998946,56.826,0,56.826,66.22,6.13,66.5031224831,133.98
2020-12-12 13:30:00,49.318,0.0,49.318,49.318,0,49.318,0.0,0.0,0.0,0.0,117.458,5.98,117.6101278122,49.318,0,49.318,68.14,5.98,68.4019005584,133.84
2020-12-12 14:00:00,43.009,0.0,43.009,43.009,0,43.009,0.0,0.0,0.0,0.0,112.579,5.32,112.7046300779,43.009,0,43.009,69.57,5.32,69.7731130164,133.84
2020-12-12 14:30:00,34.82,0.0,34.82,34.82,0,34.82,0.0,0.0,0.0,0.0,104.41,4.74,104.5175377628,34.82,0,34.82,69.59,4.74,69.751241566,133.7
2020-12-12 15:00:00,24.415,0.0,24.415,24.415,0,24.415,0.0,0.0,0.0,0.0,98.795,4.67,98.9053129261,24.415,0,24.415,74.38,4.67,74.5264604017,133.7
2020-12-12 15:30:00,14.452,0.0,14.452,14.452,0,14.452,0.0,0.0,0.0,0.0,95.432,5.54,95.5926682544,14.452,0,14.452,80.98,5.54,81.1692799032,133.0
2020-12-12 16:00:00,5.756,0.0,5.756,5.756,0,5.756,0.0,0.0,0.0,0.0,94.016,6.83,94.2637637483,5.756,0,5.756,88.26,6.83,88.5238753106,132.28
2020-12-12 16:30:00,5.016,0.0,5.016,5.016,0,5.016,0.0,0.0,0.0,0.0,103.356,9.77,103.8167406346,5.016,0,5.016,98.34,9.77,98.8241291386,131.95
2020-12-12 17:00:00,17.388,0.0,17.388,17.388,0,17.388,0.0,0.0,0.0,0.0,121.108,19.15,122.6126835364,17.388,0,17.388,103.72,19.15,105.4730339945,134.0
2020-12-12 17:30:00,18.185,0.0,18.185,18.185,0,18.185,0.0,0.0,0.0,0.0,126.875,21.2,128.6339987134,18.185,0,18.185,108.69,21.2,110.7382323319,133.8
2020-12-12 18:00:00,20.405,0.0,20.405,20.405,0,20.405,0.0,0.0,0.0,0.0,127.805,21.04,129.5252856588,20.405,0,20.405,107.4,21.04,109.4414985278,133.58
2020-12-12 18:30:00,21.675,0.0,21.675,21.675,0,21.675,0.0,0.0,0.0,0.0,128.175,20.33,129.7772689072,21.675,0,21.675,106.5,20.33,108.4230552051,134.16
2020-12-12 19:00:00,24.471,0.0,24.471,24.471,0,24.471,0.0,0.0,0.0,0.0,127.241,17.93,128.4980816238,24.471,0,24.471,102.77,17.93,104.3223743978,134.46
2020-12-12 19:30:00,14.247,0.0,14.247,14.247,0,14.247,0.0,0.0,0.0,0.0,115.067,16.04,116.1795855088,14.247,0,14.247,100.82,16.04,102.0879718674,134.75
2020-12-12 20:00:00,5.03,0.0,5.03,5.03,0,5.03,0.0,0.0,0.0,0.0,105.7,14.9,106.7450233032,5.03,0,5.03,100.67,14.9,101.7666885577,135.05
2020-12-12 20:30:00,4.438,0.0,4.438,4.438,0,4.438,0.0,0.0,0.0,0.0,101.358,13.09,102.1997664577,4.438,0,4.438,96.92,13.09,97.7999718814,135.59
2020-12-12 21:00:00,4.943,0.0,4.943,4.943,0,4.943,0.0,0.0,0.0,0.0,97.203,4.0,97.2852671734,4.943,0,4.943,92.26,4.0,92.3466707575,132.8
2020-12-12 21:30:00,4.41,0.0,4.41,4.41,0,4.41,0.0,0.0,0.0,0.0,90.31,2.71,90.3506513535,4.41,0,4.41,85.9,2.71,85.9427373313,132.94
2020-12-12 22:00:00,5.039,0.0,5.039,5.039,0,5.039,0.0,0.0,0.0,0.0,81.699,1.42,81.7113394885,5.039,0,5.039,76.66,1.42,76.6731504505,132.58
2020-12-12 22:30:00,4.82,0.0,4.82,4.82,0,4.82,0.0,0.0,0.0,0.0,77.93,-0.08,77.9300410625,4.82,0,4.82,73.11,-0.08,73.1100437696,133.75
2020-12-12 23:00:00,5.563,0.0,5.563,5.563,0,5.563,0.0,0.0,0.0,0.0,73.373,-1.56,73.3895818833,5.563,0,5.563,67.81,-1.56,67.8279418824,134.52
2020-12-12 23:30:00,5.266,0.0,5.266,5.266,0,5.266,0.0,0.0,0.0,0.0,70.946,-2.54,70.9914538237,5.266,0,5.266,65.68,-2.54,65.7290955361,135.04
2020-12-13 00:00:00,4.534,0.0,4.534,4.534,0,4.534,0.0,0.0,0.0,0.0,68.924,-3.17,68.9968598996,4.534,0,4.534,64.39,-3.17,64.4679843023,135.45
2020-12-13 00:30:00,4.482,0.0,4.482,4.482,0,4.482,0.0,0.0,0.0,0.0,77.822,-1.06,77.8292187035,4.482,0,4.482,73.34,-1.06,73.3476598127,134.15
2020-12-13 01:00:00,4.533,0.0,4.533,4.533,0,4.533,0.0,0.0,0.0,0.0,77.673,-0.42,77.6741355214,4.533,0,4.533,73.14,-0.42,73.1412058965,133.16
2020-12-13 01:30:00,5.194,0.0,5.194,5.194,0,5.194,0.0,0.0,0.0,0.0,75.084,-0.81,75.0883689795,5.194,0,5.194,69.89,-0.81,69.8946936469,133.37
2020-12-13 02:00:00,4.522,0.0,4.522,4.522,0,4.522,0.0,0.0,0.0,0.0,73.182,-1.3900000000000001,73.1951994601,4.522,0,4.522,68.66,-1.3900000000000001,68.674068614,134.36
2020-12-13 02:30:00,4.941,0.0,4.941,4.941,0,4.941,0.0,0.0,0.0,0.0,73.551,-1.33,73.5630240066,4.941,0,4.941,68.61,-1.33,68.6228897672,134.61
2020-12-13 03:00:00,5.218,0.0,5.218,5.218,0,5.218,0.0,0.0,0.0,0.0,72.938,-1.6600000000000001,72.9568875707,5.218,0,5.218,67.72,-1.6600000000000001,67.7403424851,135.09
2020-12-13 03:30:00,4.875,0.0,4.875,4.875,0,4.875,0.0,0.0,0.0,0.0,70.015,-2.27,70.0517888779,4.875,0,4.875,65.14,-2.27,65.1795405016,135.75
2020-12-13 04:00:00,4.518,0.0,4.518,4.518,0,4.518,0.0,0.0,0.0,0.0,66.448,-9.3,67.0956533913,4.518,0,4.518,61.93,-9.3,62.6243954063,133.78
2020-12-13 04:30:00,4.74,0.0,4.74,4.74,0,4.74,0.0,0.0,0.0,0.0,64.75,-11.1,65.6945393469,4.74,0,4.74,60.01,-11.1,61.0279452382,133.51
2020-12-13 05:00:00,4.383,0.0,4.383,4.383,0,4.383,0.0,0.0,0.0,0.0,62.963,-11.45,63.995639453,4.383,0,4.383,58.58,-11.45,59.6885156458,133.86
2020-12-13 05:30:00,4.765,0.0,4.765,4.765,0,4.765,0.0,0.0,0.0,0.0,62.625,-11.2,63.6186342592,4.765,0,4.765,57.86,-11.2,58.9340275223,133.4
2020-12-13 06:00:00,5.279,0.0,5.279,5.279,0,5.279,0.0,0.0,0.0,0.0,63.079,-10.84,64.0036392793,5.279,0,5.279,57.8,-10.84,58.8077001761,133.07
2020-12-13 06:30:00,4.901,0.0,4.901,4.901,0,4.901,0.0,0.0,0.0,0.0,66.171,-9.51,66.8508888572,4.901,0,4.901,61.27,-9.51,62.0036531182,132.15
2020-12-13 07:00:00,5.023,0.0,5.023,5.023,0,5.023,0.0,0.0,0.0,0.0,68.483,-7.85,68.9314426731,5.023,0,5.023,63.46,-7.85,63.9436791247,131.97
2020-12-13 07:30:00,5.45,0.0,5.45,5.45,0,5.45,0.0,0.0,0.0,0.0,69.98,0.25,69.9804465547,5.45,0,5.45,64.53,0.25,64.5304842691,133.51
2020-12-13 08:00:00,6.244,0.0,6.244,6.244,0,6.244,0.0,0.0,0.0,0.0,73.684,1.73,73.7043062243,6.244,0,6.244,67.44,1.73,67.4621857043,133.83
2020-12-13 08:30:00,9.43,0.0,9.43,9.43,0,9.43,0.0,0.0,0.0,0.0,79.05,2.52,79.0901567833,9.43,0,9.43,69.62,2.52,69.6655926552,133.01
2020-12-13 09:00:00,14.71,0.0,14.71,14.71,0,14.71,0.0,0.0,0.0,0.0,88.29,4.38,88.3985774772,14.71,0,14.71,73.58,4.38,73.7102489482,132.6
2020-12-13 09:30:00,15.685,0.0,15.685,15.685,0,15.685,0.0,0.0,0.0,0.0,93.575,6.62,93.8088749799,15.685,0,15.685,77.89,6.62,78.1708161656,132.92
2020-12-13 10:00:00,17.754,0.0,17.754,17.754,0,17.754,0.0,0.0,0.0,0.0,98.174,7.6,98.4677321563,17.754,0,17.754,80.42,7.6,80.7783163974,132.15
2020-12-13 10:30:00,19.826,0.0,19.826,19.826,0,19.826,0.0,0.0,0.0,0.0,102.006,-0.05,102.0060122542,19.826,0,19.826,82.18,-0.05,82.1800152105,133.96
2020-12-13 11:00:00,22.474,0.0,22.474,22.474,0,22.474,0.0,0.0,0.0,0.0,104.814,-1.94,104.8319521711,22.474,0,22.474,82.34,-1.94,82.3628508492,134.83
2020-12-13 11:30:00,23.976,0.0,23.976,23.976,0,23.976,0.0,0.0,0.0,0.0,107.646,-1.09,107.6515184101,23.976,0,23.976,83.67,-1.09,83.6770996151,134.66
2020-12-13 12:00:00,25.045,0.0,25.045,25.045,0,25.045,0.0,0.0,0.0,0.0,110.295,-0.47000000000000003,110.2960014008,25.045,0,25.045,85.25,-0.47000000000000003,85.2512955913,134.66
2020-12-13 12:30:00,27.61,0.0,27.61,27.61,0,27.61,0.0,0.0,0.0,0.0,113.26,0.36,113.2605721335,27.61,0,27.61,85.65,0.36,85.6507565641,134.36
2020-12-13 13:00:00,25.826,0.0,25.826,25.826,0,25.826,0.0,0.0,0.0,0.0,112.716,0.5700000000000001,112.7174412236,25.826,0,25.826,86.89,0.5700000000000001,86.8918695851,135.0
2020-12-13 13:30:00,28.988,0.0,28.988,28.988,0,28.988,0.0,0.0,0.0,0.0,113.068,0.12,113.0680636785,28.988,0,28.988,84.08,0.12,84.0800856327,135.0
2020-12-13 14:00:00,24.944,0.0,24.944,24.944,0,24.944,0.0,0.0,0.0,0.0,110.084,10.01,110.5381705837,24.944,0,24.944,85.14,10.01,85.7264235811,133.31
2020-12-13 14:30:00,18.955,0.0,18.955,18.955,0,18.955,0.0,0.0,0.0,0.0,103.875,9.66,104.323205592,18.955,0,18.955,84.92,9.66,85.4676664008,133.6
2020-12-13 15:00:00,13.704,0.0,13.704,13.704,0,13.704,0.0,0.0,0.0,0.0,103.094,9.57,103.5372287441,13.704,0,13.704,89.39,9.57,89.9008175714,133.86
2020-12-13 15:30:00,5.513,0.0,5.513,5.513,0,5.513,0.0,0.0,0.0,0.0,101.023,10.88,101.6071893569,5.513,0,5.513,95.51,10.88,96.1276989218,133.57
2020-12-13 16:00:00,6.241,0.0,6.241,6.241,0,6.241,0.0,0.0,0.0,0.0,102.781,12.35,103.5203190731,6.241,0,6.241,96.54,12.35,97.3267388748,132.6
2020-12-13 16:30:00,12.019,0.0,12.019,12.019,0,12.019,0.0,0.0,0.0,0.0,110.439,3.77,110.5033285517,12.019,0,12.019,98.42,3.77,98.4921788773,134.0
2020-12-13 17:00:00,18.796,0.0,18.796,18.796,0,18.796,0.0,0.0,0.0,0.0,121.456,5.37,121.5746554015,18.796,0,18.796,102.66,5.37,102.8003526259,133.56
2020-12-13 17:30:00,5.325,0.0,5.325,5.325,0,5.325,0.0,0.0,0.0,0.0,115.505,7.82,115.7694148944,5.325,0,5.325,110.18,7.82,110.4571627374,133.56
2020-12-13 18:00:00,4.845,0.0,4.845,4.845,0,4.845,0.0,0.0,0.0,0.0,113.315,6.55,113.5041484925,4.845,0,4.845,108.47,6.55,108.6675821025,133.97
2020-12-13 18:30:00,5.496,0.0,5.496,5.496,0,5.496,0.0,0.0,0.0,0.0,109.426,3.83,109.4930060597,5.496,0,5.496,103.93,3.83,104.0005471139,133.71
2020-12-13 19:00:00,4.227,0.0,4.227,4.227,0,4.227,0.0,0.0,0.0,0.0,103.957,1.25,103.9645148548,4.227,0,4.227,99.73,1.25,99.7378333432,134.27
2020-12-13 19:30:00,5.233,0.0,5.233,5.233,0,5.233,0.0,0.0,0.0,0.0,99.473,5.46,99.6227350006,5.233,0,5.233,94.24,5.46,94.3980359965,133.15
2020-12-13 20:00:00,4.866,0.0,4.866,4.866,0,4.866,0.0,0.0,0.0,0.0,94.956,7.63,95.2620534946,4.866,0,4.866,90.09,7.63,90.4125267869,132.55
2020-12-13 20:30:00,5.51,0.0,5.51,5.51,0,5.51,0.0,0.0,0.0,0.0,91.4,6.11,91.6039960919,5.51,0,5.51,85.89,6.11,86.1070508147,132.55
2020-12-13 21:00:00,4.365,0.0,4.365,4.365,0,4.365,0.0,0.0,0.0,0.0,88.865,4.52,88.979877641,4.365,0,4.365,84.5,4.52,84.6208035887,132.55
2020-12-13 21:30:00,6.11,0.0,6.11,6.11,0,6.11,0.0,0.0,0.0,0.0,84.71,3.42,84.7790097843,6.11,0,6.11,78.6,3.42,78.6743693969,132.71
2020-12-13 22:00:00,4.662,0.0,4.662,4.662,0,4.662,0.0,0.0,0.0,0.0,79.382,1.78,79.4019541573,4.662,0,4.662,74.72,1.78,74.741198813,133.29
2020-12-13 22:30:00,5.898,0.0,5.898,5.898,0,5.898,0.0,0.0,0.0,0.0,73.198,0.21,73.1983012371,5.898,0,5.898,67.3,0.21,67.3003276366,133.29
2020-12-13 23:00:00,5.542,0.0,5.542,5.542,0,5.542,0.0,0.0,0.0,0.0,68.512,-1.04,68.519893053,5.542,0,5.542,62.97,-1.04,62.978587631,134.0
2020-12-13 23:30:00,4.933,0.0,4.933,4.933,0,4.933,0.0,0.0,0.0,0.0,66.013,-2.16,66.0483290402,4.933,0,4.933,61.08,-2.16,61.1181806012,135.22
2020-12-14 00:00:00,5.154,0.0,5.154,5.154,0,5.154,0.0,0.0,0.0,0.0,64.594,-2.61,64.6467086246,5.154,0,5.154,59.44,-2.61,59.4972747275,135.48
2020-12-14 00:30:00,4.742,0.0,4.742,4.742,0,4.742,0.0,0.0,0.0,0.0,73.362,-0.01,73.3620006816,4.742,0,4.742,68.62,-0.01,68.6200007287,134.19
2020-12-14 01:00:00,5.223,0.0,5.223,5.223,0,5.223,0.0,0.0,0.0,0.0,75.743,1.24,75.7531494329,5.223,0,5.223,70.52,1.24,70.5309010293,133.43
2020-12-14 01:30:00,5.148,0.0,5.148,5.148,0,5.148,0.0,0.0,0.0,0.0,74.138,0.73,74.1415938863,5.148,0,5.148,68.99,0.73,68.9938620458,133.73
2020-12-14 02:00:00,4.318,0.0,4.318,4.318,0,4.318,0.0,0.0,0.0,0.0,73.018,0.43,73.0192661152,4.318,0,4.318,68.7,0.43,68.7013456928,134.19
2020-12-14 02:30:00,5.617,0.0,5.617,5.617,0,5.617,0.0,0.0,0.0,0.0,72.097,0.34,72.0978016933,5.617,0,5.617,66.48,0.34,66.4808694287,134.29
2020-12-14 03:00:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,69.974,-0.32,69.9747316965,4.814,0,4.814,65.16,-0.32,65.1607857534,134.68
2020-12-14 03:30:00,4.274,0.0,4.274,4.274,0,4.274,0.0,0.0,0.0,0.0,68.384,-1.01,68.3914582093,4.274,0,4.274,64.11,-1.01,64.1179553635,135.18
2020-12-14 04:00:00,5.705,0.0,5.705,5.705,0,5.705,0.0,0.0,0.0,0.0,67.075,-1.38,67.0891945473,5.705,0,5.705,61.37,-1.38,61.3855137634,135.49
2020-12-14 04:30:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,65.1,-1.7000000000000002,65.1221928378,3.45,0,3.45,61.65,-1.7000000000000002,61.6734343133,135.67
2020-12-14 05:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,62.745,-1.69,62.7677554561,2.985,0,2.985,59.76,-1.69,59.7838916432,135.12
2020-12-14 05:30:00,1.79,0.0,1.79,1.79,0,1.79,0.0,0.0,0.0,0.0,64.61,-1.13,64.6198808417,1.79,0,1.79,62.82,-1.13,62.8301623426,134.64
2020-12-14 06:00:00,2.117,0.0,2.117,2.117,0,2.117,0.0,0.0,0.0,0.0,66.667,-0.13,66.6671267492,2.117,0,2.117,64.55,-0.13,64.5501309061,134.07
2020-12-14 06:30:00,1.776,0.0,1.776,1.776,0,1.776,0.0,0.0,0.0,0.0,74.076,2.75,74.1270279723,1.776,0,1.776,72.3,2.75,72.3522805446,132.96
2020-12-14 07:00:00,2.319,0.0,2.319,2.319,0,2.319,0.0,0.0,0.0,0.0,79.979,5.71,80.1825700573,2.319,0,2.319,77.66,5.71,77.8696327203,132.55
2020-12-14 07:30:00,13.331,0.0,13.331,13.331,0,13.331,0.0,0.0,0.0,0.0,91.401,8.42,91.7880122946,13.331,0,13.331,78.07,8.42,78.522743839,133.48
2020-12-14 08:00:00,12.787,0.0,12.787,12.787,0,12.787,0.0,0.0,0.0,0.0,95.027,10.03,95.5548618805,12.787,0,12.787,82.24,10.03,82.8493723573,134.96
2020-12-14 08:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,92.95,12.04,93.7265389311,3.35,0,3.35,89.6,12.04,90.4053184276,134.27
2020-12-14 09:00:00,6.663,0.0,6.663,6.663,0,6.663,0.0,0.0,0.0,0.0,96.763,11.99,97.5030167174,6.663,0,6.663,90.1,11.99,90.894279798,134.08
2020-12-14 09:30:00,8.774000000000001,0.0,8.774000000000001,8.774000000000001,0,8.774000000000001,0.0,0.0,0.0,0.0,100.104,9.8,100.5825572155,8.774000000000001,0,8.774000000000001,91.33,9.8,91.854280793,134.44
2020-12-14 10:00:00,16.911,0.0,16.911,16.911,0,16.911,0.0,0.0,0.0,0.0,106.091,14.02,107.0133668333,16.911,0,16.911,89.18,14.02,90.2753166707,135.18
2020-12-14 10:30:00,26.084,0.0,26.084,26.084,0,26.084,0.0,0.0,0.0,0.0,110.044,13.05,110.8150911925,26.084,0,26.084,83.96,13.05,84.9681357922,135.7
2020-12-14 11:00:00,30.788,0.0,30.788,30.788,0,30.788,0.0,0.0,0.0,0.0,112.088,8.55,112.4136212565,30.788,0,30.788,81.3,8.55,81.7483486072,134.28
2020-12-14 11:30:00,34.158,0.0,34.158,34.158,0,34.158,0.0,0.0,0.0,0.0,113.578,5.18,113.6960618667,34.158,0,34.158,79.42,5.18,79.5887479484,133.24
2020-12-14 12:00:00,41.759,0.0,41.759,41.759,0,41.759,0.0,0.0,0.0,0.0,118.749,4.82,118.8467811975,41.759,0,41.759,76.99,4.82,77.1407317829,133.62
2020-12-14 12:30:00,37.285,0.0,37.285,37.285,0,37.285,0.0,0.0,0.0,0.0,116.325,5.21,116.441615091,37.285,0,37.285,79.04,5.21,79.2115250453,133.17
2020-12-14 13:00:00,29.617,0.0,29.617,29.617,0,29.617,0.0,0.0,0.0,0.0,111.957,5.34,112.0842783311,29.617,0,29.617,82.34,5.34,82.5129759492,132.93
2020-12-14 13:30:00,24.992,0.0,24.992,24.992,0,24.992,0.0,0.0,0.0,0.0,108.632,4.69,108.7331942141,24.992,0,24.992,83.64,4.69,83.7713895074,132.93
2020-12-14 14:00:00,22.852,0.0,22.852,22.852,0,22.852,0.0,0.0,0.0,0.0,105.882,4.2,105.9652675361,22.852,0,22.852,83.03,4.2,83.1361587999,133.1
2020-12-14 14:30:00,16.564,0.0,16.564,16.564,0,16.564,0.0,0.0,0.0,0.0,102.284,4.73,102.3933081603,16.564,0,16.564,85.72,4.73,85.850400698,132.78
2020-12-14 15:00:00,11.173,0.0,11.173,11.173,0,11.173,0.0,0.0,0.0,0.0,99.303,5.06,99.4318329762,11.173,0,11.173,88.13,5.06,88.2751408948,132.48
2020-12-14 15:30:00,8.046,0.0,8.046,8.046,0,8.046,0.0,0.0,0.0,0.0,98.656,12.03,99.386755838,8.046,0,8.046,90.61,12.03,91.4051037962,134.08
2020-12-14 16:00:00,8.345,0.0,8.345,8.345,0,8.345,0.0,0.0,0.0,0.0,100.765,12.93,101.5911911782,8.345,0,8.345,92.42,12.93,93.3201012644,134.08
2020-12-14 16:30:00,15.677,0.0,15.677,15.677,0,15.677,0.0,0.0,0.0,0.0,113.277,11.92,113.9024368879,15.677,0,15.677,97.6,11.92,98.3252073479,133.53
2020-12-14 17:00:00,38.604,0.0,38.604,38.604,0,38.604,0.0,0.0,0.0,0.0,132.204,12.95,132.8367423419,38.604,0,38.604,93.6,12.95,94.4916001558,133.53
2020-12-14 17:30:00,30.325,0.0,30.325,30.325,0,30.325,0.0,0.0,0.0,0.0,132.975,13.57,133.6656108541,30.325,0,30.325,102.65,13.57,103.5430702655,133.08
2020-12-14 18:00:00,35.058,0.0,35.058,35.058,0,35.058,0.0,0.0,0.0,0.0,135.128,11.44,135.6113932677,35.058,0,35.058,100.07,11.44,100.72178761320001,133.54
2020-12-14 18:30:00,24.048,0.0,24.048,24.048,0,24.048,0.0,0.0,0.0,0.0,126.898,11.71,127.4371472688,24.048,0,24.048,102.85,11.71,103.5144753163,134.22
2020-12-14 19:00:00,17.641,0.0,17.641,17.641,0,17.641,0.0,0.0,0.0,0.0,118.381,11.27,118.916248095,17.641,0,17.641,100.74,11.27,101.3684393685,134.9
2020-12-14 19:30:00,4.999,0.0,4.999,4.999,0,4.999,0.0,0.0,0.0,0.0,106.619,12.99,107.4074078497,4.999,0,4.999,101.62,12.99,102.4468862387,135.06
2020-12-14 20:00:00,5.776,0.0,5.776,5.776,0,5.776,0.0,0.0,0.0,0.0,101.296,10.66,101.8553641985,5.776,0,5.776,95.52,10.66,96.1129855951,135.06
2020-12-14 20:30:00,5.519,0.0,5.519,5.519,0,5.519,0.0,0.0,0.0,0.0,96.819,8.44,97.1861737131,5.519,0,5.519,91.3,8.44,91.6892774538,135.2
2020-12-14 21:00:00,5.592,0.0,5.592,5.592,0,5.592,0.0,0.0,0.0,0.0,91.662,6.08,91.8634238639,5.592,0,5.592,86.07,6.08,86.2844789055,135.2
2020-12-14 21:30:00,5.743,0.0,5.743,5.743,0,5.743,0.0,0.0,0.0,0.0,86.183,4.06,86.27857839,5.743,0,5.743,80.44,4.06,80.542393806,135.53
2020-12-14 22:00:00,5.191,0.0,5.191,5.191,0,5.191,0.0,0.0,0.0,0.0,81.991,11.35,82.7728613798,5.191,0,5.191,76.8,11.35,77.6341580749,133.7
2020-12-14 22:30:00,6.67,0.0,6.67,6.67,0,6.67,0.0,0.0,0.0,0.0,77.11,11.45,77.95546549150001,6.67,0,6.67,70.44,11.45,71.3645297049,134.19
2020-12-14 23:00:00,6.626,0.0,6.626,6.626,0,6.626,0.0,0.0,0.0,0.0,73.386,9.72,74.026909945,6.626,0,6.626,66.76,9.72,67.4638866357,134.56
2020-12-14 23:30:00,4.877,0.0,4.877,4.877,0,4.877,0.0,0.0,0.0,0.0,70.647,8.32,71.1352304347,4.877,0,4.877,65.77,8.32,66.2941573595,135.55
2020-12-15 00:00:00,4.391,0.0,4.391,4.391,0,4.391,0.0,0.0,0.0,0.0,70.091,9.41,70.7198443225,4.391,0,4.391,65.7,9.41,66.3704610501,132.99
2020-12-15 00:30:00,4.589,0.0,4.589,4.589,0,4.589,0.0,0.0,0.0,0.0,78.789,1.9,78.8119059597,4.589,0,4.589,74.2,1.9,74.2243221592,133.89
2020-12-15 01:00:00,5.367,0.0,5.367,5.367,0,5.367,0.0,0.0,0.0,0.0,81.417,0.53,81.4187250514,5.367,0,5.367,76.05,0.53,76.0518467889,134.21
2020-12-15 01:30:00,4.419,0.0,4.419,4.419,0,4.419,0.0,0.0,0.0,0.0,79.119,-0.46,79.1203372149,4.419,0,4.419,74.7,-0.46,74.7014163186,135.05
2020-12-15 02:00:00,4.857,0.0,4.857,4.857,0,4.857,0.0,0.0,0.0,0.0,76.747,-0.92,76.752514024,4.857,0,4.857,71.89,-0.92,71.8958865305,135.59
2020-12-15 02:30:00,4.831,0.0,4.831,4.831,0,4.831,0.0,0.0,0.0,0.0,76.801,-1.21,76.8105311855,4.831,0,4.831,71.97,-1.21,71.9801708806,135.89
2020-12-15 03:00:00,5.949,0.0,5.949,5.949,0,5.949,0.0,0.0,0.0,0.0,76.149,-1.94,76.1737080691,5.949,0,5.949,70.2,-1.94,70.2268011517,135.89
2020-12-15 03:30:00,4.741,0.0,4.741,4.741,0,4.741,0.0,0.0,0.0,0.0,73.491,0.49,73.4926335152,4.741,0,4.741,68.75,0.49,68.7517461596,132.61
2020-12-15 04:00:00,4.493,0.0,4.493,4.493,0,4.493,0.0,0.0,0.0,0.0,71.843,0.0,71.843,4.493,0,4.493,67.35,0.0,67.35,133.07
2020-12-15 04:30:00,4.459,0.0,4.459,4.459,0,4.459,0.0,0.0,0.0,0.0,70.389,0.13,70.3891200471,4.459,0,4.459,65.93,0.13,65.9301281661,133.07
2020-12-15 05:00:00,6.362,0.0,6.362,6.362,0,6.362,0.0,0.0,0.0,0.0,70.032,0.06,70.0320257025,6.362,0,6.362,63.67,0.06,63.6700282708,132.92
2020-12-15 05:30:00,4.503,0.0,4.503,4.503,0,4.503,0.0,0.0,0.0,0.0,71.673,0.97,71.679563538,4.503,0,4.503,67.17,0.97,67.1770035057,132.19
2020-12-15 06:00:00,4.7940000000000005,0.0,4.7940000000000005,4.7940000000000005,0,4.7940000000000005,0.0,0.0,0.0,0.0,73.884,2.0,73.9110645032,4.7940000000000005,0,4.7940000000000005,69.09,2.0,69.1189416875,132.1
2020-12-15 06:30:00,4.885,0.0,4.885,4.885,0,4.885,0.0,0.0,0.0,0.0,77.605,4.0,77.7080177652,4.885,0,4.885,72.72,4.0,72.8299279143,135.06
2020-12-15 07:00:00,4.397,0.0,4.397,4.397,0,4.397,0.0,0.0,0.0,0.0,82.867,6.06,83.0882861118,4.397,0,4.397,78.47,6.06,78.7036498518,135.23
2020-12-15 07:30:00,5.866,0.0,5.866,5.866,0,5.866,0.0,0.0,0.0,0.0,89.766,9.48,90.2651934912,5.866,0,5.866,83.9,9.48,84.4338818248,133.9
2020-12-15 08:00:00,12.635,0.0,12.635,12.635,0,12.635,0.0,0.0,0.0,0.0,99.305,12.22,100.054042522,12.635,0,12.635,86.67,12.22,87.527237475,133.9
2020-12-15 08:30:00,15.403,0.0,15.403,15.403,0,15.403,0.0,0.0,0.0,0.0,105.963,14.01,106.8851601907,15.403,0,15.403,90.56,14.01,91.6372942639,134.71
2020-12-15 09:00:00,21.363,0.0,21.363,21.363,0,21.363,0.0,0.0,0.0,0.0,110.313,14.35,111.2424400532,21.363,0,21.363,88.95,14.35,90.1000832408,134.79
2020-12-15 09:30:00,31.631,0.0,31.631,31.631,0,31.631,0.0,0.0,0.0,0.0,116.861,14.36,117.7399801299,31.631,0,31.631,85.23,14.36,86.431258813,134.97
2020-12-15 10:00:00,39.145,0.0,39.145,39.145,0,39.145,0.0,0.0,0.0,0.0,119.765,13.2,120.4902287532,39.145,0,39.145,80.62,13.2,81.6934783199,135.66
2020-12-15 10:30:00,40.954,0.0,40.954,40.954,0,40.954,0.0,0.0,0.0,0.0,115.824,11.89,116.4326890353,40.954,0,40.954,74.87,11.89,75.8082383386,134.59
2020-12-15 11:00:00,44.536,0.0,44.536,44.536,0,44.536,0.0,0.0,0.0,0.0,117.556,11.43,118.1103637959,44.536,0,44.536,73.02,11.43,73.9091692552,134.76
2020-12-15 11:30:00,62.041,0.0,62.041,62.041,0,62.041,0.0,0.0,0.0,0.0,128.041,10.75,128.491479021,62.041,0,62.041,66.0,10.75,66.869742784,135.48
2020-12-15 12:00:00,68.698,0.0,68.698,68.698,0,68.698,0.0,0.0,0.0,0.0,130.688,10.76,131.1302060701,68.698,0,68.698,61.99,10.76,62.9169110812,135.33
2020-12-15 12:30:00,54.952,0.0,54.952,54.952,0,54.952,0.0,0.0,0.0,0.0,127.202,12.01,127.7677146387,54.952,0,54.952,72.25,12.01,73.2413994951,135.22
2020-12-15 13:00:00,39.529,0.0,39.529,39.529,0,39.529,0.0,0.0,0.0,0.0,119.639,10.96,120.1399680414,39.529,0,39.529,80.11,10.96,80.8562533141,135.45
2020-12-15 13:30:00,54.762,0.0,54.762,54.762,0,54.762,0.0,0.0,0.0,0.0,128.242,9.88,128.6220236351,54.762,0,54.762,73.48,9.88,74.1412489779,135.77
2020-12-15 14:00:00,41.649,0.0,41.649,41.649,0,41.649,0.0,0.0,0.0,0.0,119.299,10.11,119.7266198512,41.649,0,41.649,77.65,10.11,78.3053931731,135.77
2020-12-15 14:30:00,35.078,0.0,35.078,35.078,0,35.078,0.0,0.0,0.0,0.0,113.398,9.95,113.8336896705,35.078,0,35.078,78.32,9.95,78.9495085482,135.63
2020-12-15 15:00:00,27.052,0.0,27.052,27.052,0,27.052,0.0,0.0,0.0,0.0,107.512,10.41,108.0148056703,27.052,0,27.052,80.46,10.41,81.1306335486,135.29
2020-12-15 15:30:00,15.598,0.0,15.598,15.598,0,15.598,0.0,0.0,0.0,0.0,103.408,10.77,103.9673379673,15.598,0,15.598,87.81,10.77,88.4680111679,134.84
2020-12-15 16:00:00,7.899,0.0,7.899,7.899,0,7.899,0.0,0.0,0.0,0.0,102.799,12.82,103.5953029872,7.899,0,7.899,94.9,12.82,95.7620091686,133.65
2020-12-15 16:30:00,13.045,0.0,13.045,13.045,0,13.045,0.0,0.0,0.0,0.0,112.495,15.24,113.5226084311,13.045,0,13.045,99.45,15.24,100.6109342964,132.36
2020-12-15 17:00:00,17.309,0.0,17.309,17.309,0,17.309,0.0,0.0,0.0,0.0,124.209,20.06,125.8184377625,17.309,0,17.309,106.9,20.06,108.7658659691,132.53
2020-12-15 17:30:00,16.897,0.0,16.897,16.897,0,16.897,0.0,0.0,0.0,0.0,127.637,18.96,129.0375347292,16.897,0,16.897,110.74,18.96,112.3513649227,134.33
2020-12-15 18:00:00,16.955,0.0,16.955,16.955,0,16.955,0.0,0.0,0.0,0.0,126.345,1.18,126.3505101889,16.955,0,16.955,109.39,1.18,109.3963641992,134.13
2020-12-15 18:30:00,13.311,0.0,13.311,13.311,0,13.311,0.0,0.0,0.0,0.0,121.341,-0.42,121.341726875,13.311,0,13.311,108.03,-0.42,108.0308164368,134.88
2020-12-15 19:00:00,10.237,0.0,10.237,10.237,0,10.237,0.0,0.0,0.0,0.0,116.587,3.16,116.6298168094,10.237,0,10.237,106.35,3.16,106.396936516,134.7
2020-12-15 19:30:00,5.545,0.0,5.545,5.545,0,5.545,0.0,0.0,0.0,0.0,108.345,13.95,109.2393771723,5.545,0,5.545,102.8,13.95,103.7421924773,132.41
2020-12-15 20:00:00,5.44,0.0,5.44,5.44,0,5.44,0.0,0.0,0.0,0.0,102.73,11.97,103.4250153493,5.44,0,5.44,97.29,11.97,98.0235940986,132.48
2020-12-15 20:30:00,5.276,0.0,5.276,5.276,0,5.276,0.0,0.0,0.0,0.0,98.696,10.07,99.2083933748,5.276,0,5.276,93.42,10.07,93.9611691072,133.26
2020-12-15 21:00:00,4.795,0.0,4.795,4.795,0,4.795,0.0,0.0,0.0,0.0,94.915,8.51,95.2957361323,4.795,0,4.795,90.12,8.51,90.520906425,134.92
2020-12-15 21:30:00,4.501,0.0,4.501,4.501,0,4.501,0.0,0.0,0.0,0.0,90.321,6.11,90.527427562,4.501,0,4.501,85.82,6.11,86.0372274077,134.92
2020-12-15 22:00:00,5.047,0.0,5.047,5.047,0,5.047,0.0,0.0,0.0,0.0,84.697,3.32,84.7620446249,5.047,0,5.047,79.65,3.32,79.71916269,134.92
2020-12-15 22:30:00,4.577,0.0,4.577,4.577,0,4.577,0.0,0.0,0.0,0.0,78.637,0.55,78.6389233713,4.577,0,4.577,74.06,0.55,74.0620422349,135.4
2020-12-15 23:00:00,4.583,0.0,4.583,4.583,0,4.583,0.0,0.0,0.0,0.0,74.143,-1.09,74.1510117868,4.583,0,4.583,69.56,-1.09,69.5685395851,135.88
2020-12-15 23:30:00,5.478,0.0,5.478,5.478,0,5.478,0.0,0.0,0.0,0.0,71.438,-9.11,72.0165254924,5.478,0,5.478,65.96,-9.11,66.5861374462,133.61
2020-12-16 00:00:00,4.616,0.0,4.616,4.616,0,4.616,0.0,0.0,0.0,0.0,69.056,-10.4,69.8347416119,4.616,0,4.616,64.44,-10.4,65.2738354933,133.16
2020-12-16 00:30:00,4.649,0.0,4.649,4.649,0,4.649,0.0,0.0,0.0,0.0,78.419,-7.37,78.7645634851,4.649,0,4.649,73.77,-7.37,74.1372362582,132.32
2020-12-16 01:00:00,4.84,0.0,4.84,4.84,0,4.84,0.0,0.0,0.0,0.0,80.14,-6.57,80.4088583428,4.84,0,4.84,75.3,-6.57,75.5860760987,131.73
2020-12-16 01:30:00,4.717,0.0,4.717,4.717,0,4.717,0.0,0.0,0.0,0.0,77.417,-7.37,77.7670160737,4.717,0,4.717,72.7,-7.37,73.0726138851,132.07
2020-12-16 02:00:00,6.155,0.0,6.155,6.155,0,6.155,0.0,0.0,0.0,0.0,76.815,-7.64,77.1940012242,6.155,0,6.155,70.66,-7.64,71.0718312695,132.3
2020-12-16 02:30:00,5.127,0.0,5.127,5.127,0,5.127,0.0,0.0,0.0,0.0,76.027,-7.66,76.4119122192,5.127,0,5.127,70.9,-7.66,71.3125907537,132.66
2020-12-16 03:00:00,4.742,0.0,4.742,4.742,0,4.742,0.0,0.0,0.0,0.0,73.682,-8.31,74.1491282754,4.742,0,4.742,68.94,-8.31,69.4390358516,133.12
2020-12-16 03:30:00,4.792,0.0,4.792,4.792,0,4.792,0.0,0.0,0.0,0.0,70.972,-8.75,71.5093510249,4.792,0,4.792,66.18,-8.75,66.7559353166,133.46
2020-12-16 04:00:00,4.834,0.0,4.834,4.834,0,4.834,0.0,0.0,0.0,0.0,69.284,-9.17,69.8882075604,4.834,0,4.834,64.45,-9.17,65.0990890873,133.88
2020-12-16 04:30:00,6.034,0.0,6.034,6.034,0,6.034,0.0,0.0,0.0,0.0,68.004,-8.67,68.5544521968,6.034,0,6.034,61.97,-8.67,62.5735551172,133.07
2020-12-16 05:00:00,7.078,0.0,7.078,7.078,0,7.078,0.0,0.0,0.0,0.0,67.748,-8.7,68.3043300531,7.078,0,7.078,60.67,-8.7,61.2906102107,133.17
2020-12-16 05:30:00,6.109,0.0,6.109,6.109,0,6.109,0.0,0.0,0.0,0.0,69.139,-7.8100000000000005,69.5787138499,6.109,0,6.109,63.03,-7.8100000000000005,63.5120224839,132.91
2020-12-16 06:00:00,6.837,0.0,6.837,6.837,0,6.837,0.0,0.0,0.0,0.0,70.887,-6.9,71.2220244658,6.837,0,6.837,64.05,-6.9,64.4205906524,132.33
2020-12-16 06:30:00,5.502,0.0,5.502,5.502,0,5.502,0.0,0.0,0.0,0.0,77.962,2.22,77.9936013016,5.502,0,5.502,72.46,2.22,72.4939997517,133.92
2020-12-16 07:00:00,5.18,0.0,5.18,5.18,0,5.18,0.0,0.0,0.0,0.0,82.35,8.27,82.7642156974,5.18,0,5.18,77.17,8.27,77.6118663608,134.19
2020-12-16 07:30:00,5.396,0.0,5.396,5.396,0,5.396,0.0,0.0,0.0,0.0,86.796,8.72,87.2329296539,5.396,0,5.396,81.4,8.72,81.8657339795,133.34
2020-12-16 08:00:00,5.875,0.0,5.875,5.875,0,5.875,0.0,0.0,0.0,0.0,92.015,12.28,92.8308064438,5.875,0,5.875,86.14,12.28,87.0109073622,132.56
2020-12-16 08:30:00,5.519,0.0,5.519,5.519,0,5.519,0.0,0.0,0.0,0.0,95.609,14.38,96.6843590298,5.519,0,5.519,90.09,14.38,91.230436259,132.33
2020-12-16 09:00:00,6.222,0.0,6.222,6.222,0,6.222,0.0,0.0,0.0,0.0,97.432,13.56,98.3710741224,6.222,0,6.222,91.21,13.56,92.2124595703,131.56
2020-12-16 09:30:00,8.326,0.0,8.326,8.326,0,8.326,0.0,0.0,0.0,0.0,100.566,4.59,100.6706931336,8.326,0,8.326,92.24,4.59,92.3541320137,134.11
2020-12-16 10:00:00,17.987,0.0,17.987,17.987,0,17.987,0.0,0.0,0.0,0.0,106.717,1.63,106.7294476187,17.987,0,17.987,88.73,1.63,88.7449705617,135.22
2020-12-16 10:30:00,8.807,0.0,8.807,8.807,0,8.807,0.0,0.0,0.0,0.0,102.017,1.8599999999999999,102.0339545887,8.807,0,8.807,93.21,1.8599999999999999,93.2285562475,135.22
2020-12-16 11:00:00,8.746,0.0,8.746,8.746,0,8.746,0.0,0.0,0.0,0.0,102.766,2.32,102.79218431379999,8.746,0,8.746,94.02,2.32,94.0486193413,135.07
2020-12-16 11:30:00,7.58,0.0,7.58,7.58,0,7.58,0.0,0.0,0.0,0.0,104.32,6.83,104.5433465123,7.58,0,7.58,96.74,6.83,96.9808048018,133.75
2020-12-16 12:00:00,12.297,0.0,12.297,12.297,0,12.297,0.0,0.0,0.0,0.0,107.227,9.02,107.6057151317,12.297,0,12.297,94.93,9.02,95.35756551,132.78
2020-12-16 12:30:00,20.506,0.0,20.506,20.506,0,20.506,0.0,0.0,0.0,0.0,114.586,8.86,114.9280252854,20.506,0,20.506,94.08,8.86,94.4962750589,133.07
2020-12-16 13:00:00,20.575,0.0,20.575,20.575,0,20.575,0.0,0.0,0.0,0.0,114.915,8.37,115.2194173089,20.575,0,20.575,94.34,8.37,94.7105722715,133.56
2020-12-16 13:30:00,22.084,0.0,22.084,22.084,0,22.084,0.0,0.0,0.0,0.0,114.824,9.59,115.2237782578,22.084,0,22.084,92.74,9.59,93.2345198947,133.56
2020-12-16 14:00:00,22.507,0.0,22.507,22.507,0,22.507,0.0,0.0,0.0,0.0,113.187,10.17,113.6429754494,22.507,0,22.507,90.68,10.17,91.2485139605,134.12
2020-12-16 14:30:00,16.087,0.0,16.087,16.087,0,16.087,0.0,0.0,0.0,0.0,108.317,10.03,108.7803906456,16.087,0,16.087,92.23,10.03,92.7737775452,134.21
2020-12-16 15:00:00,8.134,0.0,8.134,8.134,0,8.134,0.0,0.0,0.0,0.0,101.774,9.96,102.2602008408,8.134,0,8.134,93.64,9.96,94.1682069491,134.33
2020-12-16 15:30:00,7.019,0.0,7.019,7.019,0,7.019,0.0,0.0,0.0,0.0,101.969,10.24,102.4818743047,7.019,0,7.019,94.95,10.24,95.5005764381,133.92
2020-12-16 16:00:00,17.852,0.0,17.852,17.852,0,17.852,0.0,0.0,0.0,0.0,112.302,10.27,112.7706172015,17.852,0,17.852,94.45,10.27,95.0067123944,133.73
2020-12-16 16:30:00,33.365,0.0,33.365,33.365,0,33.365,0.0,0.0,0.0,0.0,126.605,10.59,127.0471334781,33.365,0,33.365,93.24,10.59,93.8394677095,133.07
2020-12-16 17:00:00,40.483,0.0,40.483,40.483,0,40.483,0.0,0.0,0.0,0.0,136.773,3.11,136.8083536521,40.483,0,40.483,96.29,3.11,96.3402107118,134.85
2020-12-16 17:30:00,39.858,0.0,39.858,39.858,0,39.858,0.0,0.0,0.0,0.0,140.898,3.48,140.9409692176,39.858,0,39.858,101.04,3.48,101.0999109792,134.68
2020-12-16 18:00:00,41.1,0.0,41.1,41.1,0,41.1,0.0,0.0,0.0,0.0,139.52,3.4,139.5614216035,41.1,0,41.1,98.42,3.4,98.4787103896,134.68
2020-12-16 18:30:00,25.04,0.0,25.04,25.04,0,25.04,0.0,0.0,0.0,0.0,130.18,11.14,130.6557767571,25.04,0,25.04,105.14,11.14,105.7285164939,133.34
2020-12-16 19:00:00,6.592,0.0,6.592,6.592,0,6.592,0.0,0.0,0.0,0.0,115.582,17.33,116.8739818095,6.592,0,6.592,108.99,17.33,110.3591817657,132.11
2020-12-16 19:30:00,18.345,0.0,18.345,18.345,0,18.345,0.0,0.0,0.0,0.0,117.165,14.76,118.0910446435,18.345,0,18.345,98.82,14.76,99.9162149003,133.26
2020-12-16 20:00:00,6.6530000000000005,0.0,6.6530000000000005,6.6530000000000005,0,6.6530000000000005,0.0,0.0,0.0,0.0,106.123,12.38,106.8426671747,6.6530000000000005,0,6.6530000000000005,99.47,12.38,100.2374446003,133.1
2020-12-16 20:30:00,4.828,0.0,4.828,4.828,0,4.828,0.0,0.0,0.0,0.0,101.858,10.31,102.378456054,4.828,0,4.828,97.03,10.31,97.5762112402,133.1
2020-12-16 21:00:00,5.521,0.0,5.521,5.521,0,5.521,0.0,0.0,0.0,0.0,97.101,8.32,97.4567935087,5.521,0,5.521,91.58,8.32,91.9571574158,133.24
2020-12-16 21:30:00,5.555,0.0,5.555,5.555,0,5.555,0.0,0.0,0.0,0.0,92.915,6.34,93.1310518839,5.555,0,5.555,87.36,6.34,87.5897551087,133.85
2020-12-16 22:00:00,5.41,0.0,5.41,5.41,0,5.41,0.0,0.0,0.0,0.0,85.96,4.23,86.0640139663,5.41,0,5.41,80.55,4.23,80.6609905717,134.21
2020-12-16 22:30:00,5.251,0.0,5.251,5.251,0,5.251,0.0,0.0,0.0,0.0,78.961,2.55,79.0021646602,5.251,0,5.251,73.71,2.55,73.7540954795,135.42
2020-12-16 23:00:00,7.822,0.0,7.822,7.822,0,7.822,0.0,0.0,0.0,0.0,75.472,0.78,75.4760305263,7.822,0,7.822,67.65,0.78,67.6544965246,135.42
2020-12-16 23:30:00,4.968,0.0,4.968,4.968,0,4.968,0.0,0.0,0.0,0.0,71.678,-1.05,71.6856902317,4.968,0,4.968,66.71,-1.05,66.7182628671,134.63
2020-12-17 00:00:00,6.9350000000000005,0.0,6.9350000000000005,6.9350000000000005,0,6.9350000000000005,0.0,0.0,0.0,0.0,70.965,-1.88,70.9898980489,6.9350000000000005,0,6.9350000000000005,64.03,-1.88,64.057593617,135.15
2020-12-17 00:30:00,7.289,0.0,7.289,7.289,0,7.289,0.0,0.0,0.0,0.0,80.579,0.6900000000000001,80.5819541895,7.289,0,7.289,73.29,0.6900000000000001,73.2932479837,134.55
2020-12-17 01:00:00,11.964,0.0,11.964,11.964,0,11.964,0.0,0.0,0.0,0.0,85.944,1.49,85.9569149982,11.964,0,11.964,73.98,1.49,73.9950032097,134.98
2020-12-17 01:30:00,15.439,0.0,15.439,15.439,0,15.439,0.0,0.0,0.0,0.0,86.059,0.9400000000000001,86.0641335342,15.439,0,15.439,70.62,0.9400000000000001,70.626255741,135.22
2020-12-17 02:00:00,10.056,0.0,10.056,10.056,0,10.056,0.0,0.0,0.0,0.0,80.546,0.59,80.548160848,10.056,0,10.056,70.49,0.59,70.4924691013,132.55
