Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-17 02:30:00,5.24,0.0,5.24,5.24,0,5.24,0.0,0.0,0.0,0.0,77.3,0.86,77.3047838106,5.24,0,5.24,72.06,0.86,72.0651316519,132.85
2020-12-17 03:00:00,5.893,0.0,5.893,5.893,0,5.893,0.0,0.0,0.0,0.0,76.473,0.78,76.4769777711,5.893,0,5.893,70.58,0.78,70.5843098712,133.56
2020-12-17 03:30:00,6.025,0.0,6.025,6.025,0,6.025,0.0,0.0,0.0,0.0,73.805,0.27,73.8054938673,6.025,0,6.025,67.78,0.27,67.7805377671,133.97
2020-12-17 04:00:00,5.185,0.0,5.185,5.185,0,5.185,0.0,0.0,0.0,0.0,70.595,-0.68,70.5982749435,5.185,0,5.185,65.41,-0.68,65.4135345322,134.52
2020-12-17 04:30:00,4.708,0.0,4.708,4.708,0,4.708,0.0,0.0,0.0,0.0,68.458,-0.75,68.4621082351,4.708,0,4.708,63.75,-0.75,63.7544116121,134.41
2020-12-17 05:00:00,4.616,0.0,4.616,4.616,0,4.616,0.0,0.0,0.0,0.0,69.656,-0.9400000000000001,69.6623423092,4.616,0,4.616,65.04,-0.9400000000000001,65.0467923882,134.41
2020-12-17 05:30:00,4.586,0.0,4.586,4.586,0,4.586,0.0,0.0,0.0,0.0,71.636,-0.43,71.6372905406,4.586,0,4.586,67.05,-0.43,67.0513788076,133.83
2020-12-17 06:00:00,4.842,0.0,4.842,4.842,0,4.842,0.0,0.0,0.0,0.0,72.952,0.64,72.9548072714,4.842,0,4.842,68.11,0.64,68.1130068342,133.83
2020-12-17 06:30:00,5.71,0.0,5.71,5.71,0,5.71,0.0,0.0,0.0,0.0,82.12,3.96,82.2154243436,5.71,0,5.71,76.41,3.96,76.51254603,134.04
2020-12-17 07:00:00,4.87,0.0,4.87,4.87,0,4.87,0.0,0.0,0.0,0.0,87.51,7.46,87.8273972061,4.87,0,4.87,82.64,7.46,82.9760278635,132.9
2020-12-17 07:30:00,5.882,0.0,5.882,5.882,0,5.882,0.0,0.0,0.0,0.0,92.702,10.46,93.2902588913,5.882,0,5.882,86.82,10.46,87.4478358795,133.27
2020-12-17 08:00:00,4.429,0.0,4.429,4.429,0,4.429,0.0,0.0,0.0,0.0,97.089,11.16,97.7282943727,4.429,0,4.429,92.66,11.16,93.3296373078,134.51
2020-12-17 08:30:00,5.621,0.0,5.621,5.621,0,5.621,0.0,0.0,0.0,0.0,100.731,12.68,101.5259413204,5.621,0,5.621,95.11,12.68,95.9515216138,134.27
2020-12-17 09:00:00,9.681000000000001,0.0,9.681000000000001,9.681000000000001,0,9.681000000000001,0.0,0.0,0.0,0.0,105.431,13.44,106.2841914915,9.681000000000001,0,9.681000000000001,95.75,13.44,96.6886554876,134.27
2020-12-17 09:30:00,21.018,0.0,21.018,21.018,0,21.018,0.0,0.0,0.0,0.0,112.008,13.06,112.7668198718,21.018,0,21.018,90.99,13.06,91.9224874555,134.74
2020-12-17 10:00:00,35.128,0.0,35.128,35.128,0,35.128,0.0,0.0,0.0,0.0,118.238,12.37,118.8833106201,35.128,0,35.128,83.11,12.37,84.0255258835,135.14
2020-12-17 10:30:00,39.38,0.0,39.38,39.38,0,39.38,0.0,0.0,0.0,0.0,119.54,11.28,120.0710206503,39.38,0,39.38,80.16,11.28,80.9497621985,135.89
2020-12-17 11:00:00,33.607,0.0,33.607,33.607,0,33.607,0.0,0.0,0.0,0.0,116.917,9.59,117.3096457628,33.607,0,33.607,83.31,9.59,83.8601466729,133.81
2020-12-17 11:30:00,28.32,0.0,28.32,28.32,0,28.32,0.0,0.0,0.0,0.0,114.02,9.92,114.4507177784,28.32,0,28.32,85.7,9.92,86.2722226444,132.6
2020-12-17 12:00:00,38.448,0.0,38.448,38.448,0,38.448,0.0,0.0,0.0,0.0,117.628,8.61,117.9426915243,38.448,0,38.448,79.18,8.61,79.6467482073,132.84
2020-12-17 12:30:00,46.693,0.0,46.693,46.693,0,46.693,0.0,0.0,0.0,0.0,123.503,8.35,123.7849486367,46.693,0,46.693,76.81,8.35,77.2625303753,133.46
2020-12-17 13:00:00,42.233,0.0,42.233,42.233,0,42.233,0.0,0.0,0.0,0.0,122.803,8.56,123.1009764746,42.233,0,42.233,80.57,8.56,81.0234441381,133.74
2020-12-17 13:30:00,40.278,0.0,40.278,40.278,0,40.278,0.0,0.0,0.0,0.0,118.878,7.55,119.1175108202,40.278,0,40.278,78.6,7.55,78.9617787287,133.74
2020-12-17 14:00:00,33.764,0.0,33.764,33.764,0,33.764,0.0,0.0,0.0,0.0,113.424,7.52,113.6730142822,33.764,0,33.764,79.66,7.52,80.0141612466,133.51
2020-12-17 14:30:00,19.753,0.0,19.753,19.753,0,19.753,0.0,0.0,0.0,0.0,105.273,8.18,105.5903259252,19.753,0,19.753,85.52,8.18,85.9103183558,133.15
2020-12-17 15:00:00,15.683,0.0,15.683,15.683,0,15.683,0.0,0.0,0.0,0.0,102.723,8.31,103.0585795992,15.683,0,15.683,87.04,8.31,87.4357918704,132.96
2020-12-17 15:30:00,13.918,0.0,13.918,13.918,0,13.918,0.0,0.0,0.0,0.0,102.748,7.73,103.0383637487,13.918,0,13.918,88.83,7.73,89.1656985617,132.96
2020-12-17 16:00:00,7.749,0.0,7.749,7.749,0,7.749,0.0,0.0,0.0,0.0,101.429,4.85,101.5448892904,7.749,0,7.749,93.68,4.85,93.8054630605,133.55
2020-12-17 16:30:00,21.224,0.0,21.224,21.224,0,21.224,0.0,0.0,0.0,0.0,116.224,4.04,116.2941949368,21.224,0,21.224,95.0,4.04,95.0858643543,133.2
2020-12-17 17:00:00,37.291,0.0,37.291,37.291,0,37.291,0.0,0.0,0.0,0.0,132.211,3.89,132.2682147041,37.291,0,37.291,94.92,3.89,94.9996763152,133.1
2020-12-17 17:30:00,33.931,0.0,33.931,33.931,0,33.931,0.0,0.0,0.0,0.0,134.541,5.08,134.6368711795,33.931,0,33.931,100.61,5.08,100.7381680397,133.1
2020-12-17 18:00:00,12.75,0.0,12.75,12.75,0,12.75,0.0,0.0,0.0,0.0,123.24,6.25,123.398379649,12.75,0,12.75,110.49,6.25,110.6666282128,132.93
2020-12-17 18:30:00,7.775,0.0,7.775,7.775,0,7.775,0.0,0.0,0.0,0.0,116.815,4.84,116.9152249495,7.775,0,7.775,109.04,4.84,109.147364604,132.68
2020-12-17 19:00:00,9.13,0.0,9.13,9.13,0,9.13,0.0,0.0,0.0,0.0,112.98,2.88,113.0167014206,9.13,0,9.13,103.85,2.88,103.8899268457,133.16
2020-12-17 19:30:00,17.257,0.0,17.257,17.257,0,17.257,0.0,0.0,0.0,0.0,112.767,0.64,112.7688161195,17.257,0,17.257,95.51,0.64,95.512144254,133.94
2020-12-17 20:00:00,15.553,0.0,15.553,15.553,0,15.553,0.0,0.0,0.0,0.0,104.673,1.0,104.677776672,15.553,0,15.553,89.12,1.0,89.1256102363,133.81
2020-12-17 20:30:00,4.573,0.0,4.573,4.573,0,4.573,0.0,0.0,0.0,0.0,94.663,-3.88,94.7424823878,4.573,0,4.573,90.09,-3.88,90.1735132952,134.12
2020-12-17 21:00:00,5.526,0.0,5.526,5.526,0,5.526,0.0,0.0,0.0,0.0,90.986,-2.71,91.0263494599,5.526,0,5.526,85.46,-2.71,85.5029572588,134.75
2020-12-17 21:30:00,4.728,0.0,4.728,4.728,0,4.728,0.0,0.0,0.0,0.0,87.248,5.21,87.4034187203,4.728,0,4.728,82.52,5.21,82.6843062497,133.0
2020-12-17 22:00:00,4.42,0.0,4.42,4.42,0,4.42,0.0,0.0,0.0,0.0,83.27,6.04,83.4887687057,4.42,0,4.42,78.85,6.04,79.0809970853,133.0
2020-12-17 22:30:00,4.824,0.0,4.824,4.824,0,4.824,0.0,0.0,0.0,0.0,78.354,4.29,78.4713541109,4.824,0,4.824,73.53,4.29,73.6550405607,134.35
2020-12-17 23:00:00,4.503,0.0,4.503,4.503,0,4.503,0.0,0.0,0.0,0.0,73.263,1.28,73.2741807801,4.503,0,4.503,68.76,1.28,68.7719128715,133.48
2020-12-17 23:30:00,5.977,0.0,5.977,5.977,0,5.977,0.0,0.0,0.0,0.0,73.057,-0.09,73.0570554361,5.977,0,5.977,67.08,-0.09,67.0800603756,133.9
2020-12-18 00:00:00,5.086,0.0,5.086,5.086,0,5.086,0.0,0.0,0.0,0.0,70.166,-0.9500000000000001,70.1724308828,5.086,0,5.086,65.08,-0.9500000000000001,65.0869334045,134.68
2020-12-18 00:30:00,5.562,0.0,5.562,5.562,0,5.562,0.0,0.0,0.0,0.0,78.102,1.37,78.1140147733,5.562,0,5.562,72.54,1.37,72.5529358469,133.42
2020-12-18 01:00:00,6.9879999999999995,0.0,6.9879999999999995,6.9879999999999995,0,6.9879999999999995,0.0,0.0,0.0,0.0,79.948,1.9500000000000002,79.9717775468,6.9879999999999995,0,6.9879999999999995,72.96,1.9500000000000002,72.9860541474,132.96
2020-12-18 01:30:00,6.332,0.0,6.332,6.332,0,6.332,0.0,0.0,0.0,0.0,77.222,1.2,77.231323205,6.332,0,6.332,70.89,1.2,70.9001558531,133.56
2020-12-18 02:00:00,4.249,0.0,4.249,4.249,0,4.249,0.0,0.0,0.0,0.0,75.549,0.6000000000000001,75.5513825221,4.249,0,4.249,71.3,0.6000000000000001,71.3025244995,134.77
2020-12-18 02:30:00,6.295,0.0,6.295,6.295,0,6.295,0.0,0.0,0.0,0.0,74.475,0.28,74.4755263493,6.295,0,6.295,68.18,0.28,68.1805749462,135.07
2020-12-18 03:00:00,4.78,0.0,4.78,4.78,0,4.78,0.0,0.0,0.0,0.0,73.21,0.05,73.2100170742,4.78,0,4.78,68.43,0.05,68.4300182668,135.07
2020-12-18 03:30:00,4.673,0.0,4.673,4.673,0,4.673,0.0,0.0,0.0,0.0,71.793,-0.25,71.7934352779,4.673,0,4.673,67.12,-0.25,67.1204655824,135.45
2020-12-18 04:00:00,4.655,0.0,4.655,4.655,0,4.655,0.0,0.0,0.0,0.0,68.975,-5.54,69.1971258435,4.655,0,4.655,64.32,-5.54,64.5581443352,134.31
2020-12-18 04:30:00,7.076,0.0,7.076,7.076,0,7.076,0.0,0.0,0.0,0.0,66.846,-8.58,67.3943923186,7.076,0,7.076,59.77,-8.58,60.3826904005,132.17
2020-12-18 05:00:00,5.529,0.0,5.529,5.529,0,5.529,0.0,0.0,0.0,0.0,64.759,-8.55,65.3209811699,5.529,0,5.529,59.23,-8.55,59.8439253392,131.99
2020-12-18 05:30:00,7.272,0.0,7.272,7.272,0,7.272,0.0,0.0,0.0,0.0,67.352,-2.6,67.4021654252,7.272,0,7.272,60.08,-2.6,60.136232007,133.48
2020-12-18 06:00:00,6.891,0.0,6.891,6.891,0,6.891,0.0,0.0,0.0,0.0,69.141,0.89,69.1467279125,6.891,0,6.891,62.25,0.89,62.2563619239,134.43
2020-12-18 06:30:00,7.5760000000000005,0.0,7.5760000000000005,7.5760000000000005,0,7.5760000000000005,0.0,0.0,0.0,0.0,76.536,3.3,76.6071099572,7.5760000000000005,0,7.5760000000000005,68.96,3.3,69.0389136647,134.79
2020-12-18 07:00:00,4.645,0.0,4.645,4.645,0,4.645,0.0,0.0,0.0,0.0,80.825,5.62,81.0201519685,4.645,0,4.645,76.18,5.62,76.3870198398,134.63
2020-12-18 07:30:00,4.086,0.0,4.086,4.086,0,4.086,0.0,0.0,0.0,0.0,84.126,8.29,84.5334725183,4.086,0,4.086,80.04,8.29,80.4681657552,132.22
2020-12-18 08:00:00,4.929,0.0,4.929,4.929,0,4.929,0.0,0.0,0.0,0.0,87.839,4.75,87.9673372395,4.929,0,4.929,82.91,4.75,83.045954748,133.35
2020-12-18 08:30:00,4.28,0.0,4.28,4.28,0,4.28,0.0,0.0,0.0,0.0,90.88,2.45,90.9130183197,4.28,0,4.28,86.6,2.45,86.6346495347,134.01
2020-12-18 09:00:00,4.534,0.0,4.534,4.534,0,4.534,0.0,0.0,0.0,0.0,94.334,4.55,94.4436660449,4.534,0,4.534,89.8,4.55,89.9151961573,134.01
2020-12-18 09:30:00,6.464,0.0,6.464,6.464,0,6.464,0.0,0.0,0.0,0.0,96.784,5.11,96.9188049658,6.464,0,6.464,90.32,5.11,90.4644377642,133.74
2020-12-18 10:00:00,12.542,0.0,12.542,12.542,0,12.542,0.0,0.0,0.0,0.0,100.272,4.92,100.392631124,12.542,0,12.542,87.73,4.92,87.86785134510001,134.33
2020-12-18 10:30:00,9.941,0.0,9.941,9.941,0,9.941,0.0,0.0,0.0,0.0,99.451,4.5600000000000005,99.5554870462,9.941,0,9.941,89.51,4.5600000000000005,89.6260771204,134.81
2020-12-18 11:00:00,8.766,0.0,8.766,8.766,0,8.766,0.0,0.0,0.0,0.0,99.646,5.06,99.7743900808,8.766,0,8.766,90.88,5.06,91.0207558747,134.41
2020-12-18 11:30:00,12.089,0.0,12.089,12.089,0,12.089,0.0,0.0,0.0,0.0,101.479,4.93,101.598682772,12.089,0,12.089,89.39,4.93,89.5258454302,134.25
2020-12-18 12:00:00,11.939,0.0,11.939,11.939,0,11.939,0.0,0.0,0.0,0.0,102.669,5.1,102.7955911555,11.939,0,11.939,90.73,5.1,90.8732243293,134.46
2020-12-18 12:30:00,11.35,0.0,11.35,11.35,0,11.35,0.0,0.0,0.0,0.0,103.98,5.7,104.1361147729,11.35,0,11.35,92.63,5.7,92.8052094443,134.25
2020-12-18 13:00:00,9.801,0.0,9.801,9.801,0,9.801,0.0,0.0,0.0,0.0,103.771,5.98,103.9431615884,9.801,0,9.801,93.97,5.98,94.1600833687,134.4
2020-12-18 13:30:00,10.787,0.0,10.787,10.787,0,10.787,0.0,0.0,0.0,0.0,103.157,5.15,103.2854740465,10.787,0,10.787,92.37,5.15,92.5134552376,134.79
2020-12-18 14:00:00,17.314,0.0,17.314,17.314,0,17.314,0.0,0.0,0.0,0.0,102.804,3.94,102.879473249,17.314,0,17.314,85.49,3.94,85.5807437453,135.31
2020-12-18 14:30:00,22.866,0.0,22.866,22.866,0,22.866,0.0,0.0,0.0,0.0,104.306,5.28,104.4395520672,22.866,0,22.866,81.44,5.28,81.6109796535,134.99
2020-12-18 15:00:00,6.153,0.0,6.153,6.153,0,6.153,0.0,0.0,0.0,0.0,96.843,15.56,98.0850663914,6.153,0,6.153,90.69,15.56,92.015160164,132.36
2020-12-18 15:30:00,5.042,0.0,5.042,5.042,0,5.042,0.0,0.0,0.0,0.0,97.642,15.7,98.8961584896,5.042,0,5.042,92.6,15.7,93.9215097834,131.98
2020-12-18 16:00:00,5.371,0.0,5.371,5.371,0,5.371,0.0,0.0,0.0,0.0,100.501,16.47,101.8416020151,5.371,0,5.371,95.13,16.47,96.5452111707,132.43
2020-12-18 16:30:00,14.062,0.0,14.062,14.062,0,14.062,0.0,0.0,0.0,0.0,110.532,16.63,111.7760257121,14.062,0,14.062,96.47,16.63,97.8928894251,132.77
2020-12-18 17:00:00,11.871,0.0,11.871,11.871,0,11.871,0.0,0.0,0.0,0.0,113.431,17.91,114.8362306112,11.871,0,11.871,101.56,17.91,103.1271142814,132.01
2020-12-18 17:30:00,30.255,0.0,30.255,30.255,0,30.255,0.0,0.0,0.0,0.0,127.925,17.67,129.1395931734,30.255,0,30.255,97.67,17.67,99.2555177308,132.28
2020-12-18 18:00:00,20.853,0.0,20.853,20.853,0,20.853,0.0,0.0,0.0,0.0,121.943,17.88,123.2468646619,20.853,0,20.853,101.09,17.88,102.6590595125,131.97
2020-12-18 18:30:00,13.066,0.0,13.066,13.066,0,13.066,0.0,0.0,0.0,0.0,115.106,17.04,116.3604436052,13.066,0,13.066,102.04,17.04,103.4529999565,132.23
2020-12-18 19:00:00,11.949,0.0,11.949,11.949,0,11.949,0.0,0.0,0.0,0.0,111.329,15.17,112.3577996447,11.949,0,11.949,99.38,15.17,100.5311558672,132.81
2020-12-18 19:30:00,12.085,0.0,12.085,12.085,0,12.085,0.0,0.0,0.0,0.0,106.555,12.73,107.3127248978,12.085,0,12.085,94.47,12.73,95.3238364734,133.07
2020-12-18 20:00:00,10.111,0.0,10.111,10.111,0,10.111,0.0,0.0,0.0,0.0,101.681,10.14,102.185348074,10.111,0,10.111,91.57,10.14,92.1297156188,132.52
2020-12-18 20:30:00,5.65,0.0,5.65,5.65,0,5.65,0.0,0.0,0.0,0.0,93.43,8.47,93.8131430025,5.65,0,5.65,87.78,8.47,88.1876935859,133.34
2020-12-18 21:00:00,4.333,0.0,4.333,4.333,0,4.333,0.0,0.0,0.0,0.0,89.723,6.46,89.9552573728,4.333,0,4.333,85.39,6.46,85.6340101829,133.89
2020-12-18 21:30:00,5.549,0.0,5.549,5.549,0,5.549,0.0,0.0,0.0,0.0,84.909,4.66,85.036779578,5.549,0,5.549,79.36,4.66,79.4966993025,133.67
2020-12-18 22:00:00,5.432,0.0,5.432,5.432,0,5.432,0.0,0.0,0.0,0.0,81.502,2.77,81.5490582656,5.432,0,5.432,76.07,2.77,76.1204164466,134.57
2020-12-18 22:30:00,4.636,0.0,4.636,4.636,0,4.636,0.0,0.0,0.0,0.0,77.086,0.71,77.0892696554,4.636,0,4.636,72.45,0.71,72.4534788675,135.83
2020-12-18 23:00:00,4.905,0.0,4.905,4.905,0,4.905,0.0,0.0,0.0,0.0,73.905,-0.34,73.905782081,4.905,0,4.905,69.0,-0.34,69.0008376761,135.62
2020-12-18 23:30:00,4.697,0.0,4.697,4.697,0,4.697,0.0,0.0,0.0,0.0,71.937,1.85,71.9607842439,4.697,0,4.697,67.24,1.85,67.2654450665,132.93
2020-12-19 00:00:00,4.742,0.0,4.742,4.742,0,4.742,0.0,0.0,0.0,0.0,70.392,1.21,70.4023988512,4.742,0,4.742,65.65,1.21,65.6611498529,133.4
2020-12-19 00:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,77.0,3.51,77.0799591334,3.5300000000000002,0,3.5300000000000002,73.47,3.51,73.5537966389,132.15
2020-12-19 01:00:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,78.408,3.92,78.5059288462,3.548,0,3.548,74.86,3.92,74.9625639903,131.67
2020-12-19 01:30:00,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0,75.748,3.59,75.8330244946,3.588,0,3.588,72.16,3.59,72.2492470549,131.67
2020-12-19 02:00:00,3.6109999999999998,0.0,3.6109999999999998,3.6109999999999998,0,3.6109999999999998,0.0,0.0,0.0,0.0,74.541,2.88,74.5966157476,3.6109999999999998,0,3.6109999999999998,70.93,2.88,70.9884448344,132.47
2020-12-19 02:30:00,3.607,0.0,3.607,3.607,0,3.607,0.0,0.0,0.0,0.0,73.117,3.04,73.1801700531,3.607,0,3.607,69.51,3.04,69.5764450084,132.87
2020-12-19 03:00:00,3.56,0.0,3.56,3.56,0,3.56,0.0,0.0,0.0,0.0,71.98,2.34,72.0180255214,3.56,0,3.56,68.42,2.34,68.4600029214,133.59
2020-12-19 03:30:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,67.191,1.37,67.204965449,3.551,0,3.551,63.64,1.37,63.6547445207,132.6
2020-12-19 04:00:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,65.532,0.55,65.5343079921,3.552,0,3.552,61.98,0.55,61.9824402553,132.99
2020-12-19 04:30:00,3.577,0.0,3.577,3.577,0,3.577,0.0,0.0,0.0,0.0,62.157,0.46,62.158702118,3.577,0,3.577,58.58,0.46,58.5818060493,132.67
2020-12-19 05:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,61.298,0.31,61.2987838705,3.428,0,3.428,57.87,0.31,57.8708303034,132.78
2020-12-19 05:30:00,3.189,0.0,3.189,3.189,0,3.189,0.0,0.0,0.0,0.0,62.029,0.46,62.0307056304,3.189,0,3.189,58.84,0.46,58.8417980691,132.3
2020-12-19 06:00:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,62.312,0.62,62.3150844018,3.182,0,3.182,59.13,0.62,59.1332503757,131.97
2020-12-19 06:30:00,3.216,0.0,3.216,3.216,0,3.216,0.0,0.0,0.0,0.0,67.156,1.49,67.1725273903,3.216,0,3.216,63.94,1.49,63.9573584508,131.81
2020-12-19 07:00:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,68.007,1.53,68.0242085511,3.247,0,3.247,64.76,1.53,64.7780711352,133.73
2020-12-19 07:30:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,71.063,2.71,71.1146543899,3.153,0,3.153,67.91,2.71,67.9640507916,134.22
2020-12-19 08:00:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,74.52,3.98,74.6262071929,3.08,0,3.08,71.44,3.98,71.5507791712,133.39
2020-12-19 08:30:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,78.117,4.77,78.2624979732,3.157,0,3.157,74.96,4.77,75.111613616,132.58
2020-12-19 09:00:00,6.949,0.0,6.949,6.949,0,6.949,0.0,0.0,0.0,0.0,83.829,6.43,84.0752409512,6.949,0,6.949,76.88,6.43,77.1484238335,132.3
2020-12-19 09:30:00,10.302,0.0,10.302,10.302,0,10.302,0.0,0.0,0.0,0.0,88.782,7.63,89.1092611573,10.302,0,10.302,78.48,7.63,78.8500304375,131.93
2020-12-19 10:00:00,9.485,0.0,9.485,9.485,0,9.485,0.0,0.0,0.0,0.0,88.895,8.48,89.2985521999,9.485,0,9.485,79.41,8.48,79.8614957285,131.7
2020-12-19 10:30:00,25.559,0.0,25.559,25.559,0,25.559,0.0,0.0,0.0,0.0,94.379,7.52,94.6781180685,25.559,0,25.559,68.82,7.52,69.2296381617,132.31
2020-12-19 11:00:00,38.975,0.0,38.975,38.975,0,38.975,0.0,0.0,0.0,0.0,97.965,6.64,98.1897694518,38.975,0,38.975,58.99,6.64,59.3625277427,132.79
2020-12-19 11:30:00,46.411,0.0,46.411,46.411,0,46.411,0.0,0.0,0.0,0.0,102.461,6.5,102.6669689871,46.411,0,46.411,56.05,6.5,56.4256369038,133.49
2020-12-19 12:00:00,51.814,0.0,51.814,51.814,0,51.814,0.0,0.0,0.0,0.0,104.194,6.13,104.3741660374,51.814,0,51.814,52.38,6.13,52.7374752903,133.75
2020-12-19 12:30:00,45.836,0.0,45.836,45.836,0,45.836,0.0,0.0,0.0,0.0,100.136,6.04,100.3179948763,45.836,0,45.836,54.3,6.04,54.634893612,133.75
2020-12-19 13:00:00,37.2,0.0,37.2,37.2,0,37.2,0.0,0.0,0.0,0.0,101.49,6.85,101.7209054226,37.2,0,37.2,64.29,6.85,64.6538985677,133.51
2020-12-19 13:30:00,26.682,0.0,26.682,26.682,0,26.682,0.0,0.0,0.0,0.0,91.822,6.01,92.0184752319,26.682,0,26.682,65.14,6.01,65.4166622505,133.66
2020-12-19 14:00:00,36.3,0.0,36.3,36.3,0,36.3,0.0,0.0,0.0,0.0,94.95,5.04,95.0836689448,36.3,0,36.3,58.65,5.04,58.8661541125,134.17
2020-12-19 14:30:00,27.704,0.0,27.704,27.704,0,27.704,0.0,0.0,0.0,0.0,91.304,4.7,91.4248894776,27.704,0,27.704,63.6,4.7,63.773427068,134.09
2020-12-19 15:00:00,18.211,0.0,18.211,18.211,0,18.211,0.0,0.0,0.0,0.0,88.361,5.48,88.5307670869,18.211,0,18.211,70.15,5.48,70.363718634,132.97
2020-12-19 15:30:00,6.473,0.0,6.473,6.473,0,6.473,0.0,0.0,0.0,0.0,85.393,8.6,85.8249640198,6.473,0,6.473,78.92,8.6,79.3871929218,132.58
2020-12-19 16:00:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,87.177,15.76,88.5901062704,3.6470000000000002,0,3.6470000000000002,83.53,15.76,85.0037557994,134.64
2020-12-19 16:30:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,93.237,17.76,94.9134119553,4.027,0,4.027,89.21,17.76,90.9606601779,134.25
2020-12-19 17:00:00,13.007,0.0,13.007,13.007,0,13.007,0.0,0.0,0.0,0.0,104.047,20.29,106.0068974596,13.007,0,13.007,91.04,20.29,93.2736066634,133.14
2020-12-19 17:30:00,12.979,0.0,12.979,12.979,0,12.979,0.0,0.0,0.0,0.0,110.289,23.09,112.6801296636,12.979,0,12.979,97.31,23.09,100.0119202895,133.14
2020-12-19 18:00:00,13.0,0.0,13.0,13.0,0,13.0,0.0,0.0,0.0,0.0,112.2,23.14,114.5613355369,13.0,0,13.0,99.2,23.14,101.8631415184,133.14
2020-12-19 18:30:00,8.007,0.0,8.007,8.007,0,8.007,0.0,0.0,0.0,0.0,106.307,21.84,108.5272493386,8.007,0,8.007,98.3,21.84,100.6969493083,133.81
2020-12-19 19:00:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,97.748,19.98,99.7690929296,3.348,0,3.348,94.4,19.98,96.4912451987,134.06
2020-12-19 19:30:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,93.299,17.37,94.9021617299,3.359,0,3.359,89.94,17.37,91.6019677736,134.41
2020-12-19 20:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,89.052,15.11,90.3248072459,3.392,0,3.392,85.66,15.11,86.9824562771,134.52
2020-12-19 20:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,86.398,13.62,87.4649575773,3.408,0,3.408,82.99,13.62,84.1002051127,134.74
2020-12-19 21:00:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,85.527,10.74,86.1986967941,3.3970000000000002,0,3.3970000000000002,82.13,10.74,82.8292490609,134.86
2020-12-19 21:30:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,80.668,3.69,80.7523518171,3.388,0,3.388,77.28,3.69,77.3680457295,133.18
2020-12-19 22:00:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,78.457,2.68,78.5027594993,3.427,0,3.427,75.03,2.68,75.0778482643,133.45
2020-12-19 22:30:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,74.02,1.22,74.0300533567,3.44,0,3.44,70.58,1.22,70.590543276,134.73
2020-12-19 23:00:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,67.545,-0.62,67.5478454505,3.525,0,3.525,64.02,-0.62,64.0230021164,134.73
2020-12-19 23:30:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,66.227,-0.45,66.228528815,3.457,0,3.457,62.77,-0.45,62.771613011,135.01
2020-12-20 00:00:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,63.566,-0.74,63.5703071882,3.456,0,3.456,60.11,-0.74,60.11455481,132.9
2020-12-20 00:30:00,5.081,0.0,5.081,5.081,0,5.081,0.0,0.0,0.0,0.0,74.321,-8.17,74.7687096385,5.081,0,5.081,69.24,-8.17,69.7203449504,133.56
2020-12-20 01:00:00,5.257,0.0,5.257,5.257,0,5.257,0.0,0.0,0.0,0.0,75.037,-9.37,75.6197611012,5.257,0,5.257,69.78,-9.37,70.4062873613,133.56
2020-12-20 01:30:00,5.996,0.0,5.996,5.996,0,5.996,0.0,0.0,0.0,0.0,73.006,-10.08,73.6985918183,5.996,0,5.996,67.01,-10.08,67.7639026326,133.94
2020-12-20 02:00:00,4.734,0.0,4.734,4.734,0,4.734,0.0,0.0,0.0,0.0,70.894,-4.09,71.0118816537,4.734,0,4.734,66.16,-4.09,66.286300998,133.45
2020-12-20 02:30:00,4.47,0.0,4.47,4.47,0,4.47,0.0,0.0,0.0,0.0,71.3,1.02,71.3072955594,4.47,0,4.47,66.83,1.02,66.8377834761,132.64
2020-12-20 03:00:00,4.523,0.0,4.523,4.523,0,4.523,0.0,0.0,0.0,0.0,69.943,0.66,69.9461138949,4.523,0,4.523,65.42,0.66,65.4233291724,133.17
2020-12-20 03:30:00,6.2,0.0,6.2,6.2,0,6.2,0.0,0.0,0.0,0.0,67.44,0.13,67.4401252964,6.2,0,6.2,61.24,0.13,61.2401379816,133.43
2020-12-20 04:00:00,5.058,0.0,5.058,5.058,0,5.058,0.0,0.0,0.0,0.0,64.838,-0.37,64.8390556995,5.058,0,5.058,59.78,-0.37,59.7811450208,134.44
2020-12-20 04:30:00,5.595,0.0,5.595,5.595,0,5.595,0.0,0.0,0.0,0.0,63.165,-0.75,63.1694524672,5.595,0,5.595,57.57,-0.75,57.5748851497,134.3
2020-12-20 05:00:00,4.846,0.0,4.846,4.846,0,4.846,0.0,0.0,0.0,0.0,62.146,-1.42,62.1622209706,4.846,0,4.846,57.3,-1.42,57.3175924128,134.05
2020-12-20 05:30:00,4.799,0.0,4.799,4.799,0,4.799,0.0,0.0,0.0,0.0,63.279,-1.16,63.2896313862,4.799,0,4.799,58.48,-1.16,58.4915036565,134.27
2020-12-20 06:00:00,6.925,0.0,6.925,6.925,0,6.925,0.0,0.0,0.0,0.0,63.745,-0.74,63.7492950941,6.925,0,6.925,56.82,-0.74,56.8248185215,133.61
2020-12-20 06:30:00,5.006,0.0,5.006,5.006,0,5.006,0.0,0.0,0.0,0.0,66.516,0.32,66.5167697352,5.006,0,5.006,61.51,0.32,61.5108323793,132.52
2020-12-20 07:00:00,5.566,0.0,5.566,5.566,0,5.566,0.0,0.0,0.0,0.0,69.026,1.07,69.0342927537,5.566,0,5.566,63.46,1.07,63.4690200019,132.52
2020-12-20 07:30:00,4.442,0.0,4.442,4.442,0,4.442,0.0,0.0,0.0,0.0,71.032,1.8900000000000001,71.0571398524,4.442,0,4.442,66.59,1.8900000000000001,66.6168161953,132.06
2020-12-20 08:00:00,4.715,0.0,4.715,4.715,0,4.715,0.0,0.0,0.0,0.0,74.255,2.31,74.2909222247,4.715,0,4.715,69.54,2.31,69.5783565486,132.56
2020-12-20 08:30:00,7.106,0.0,7.106,7.106,0,7.106,0.0,0.0,0.0,0.0,78.956,2.58,78.9981413452,7.106,0,7.106,71.85,2.58,71.8963065811,133.15
2020-12-20 09:00:00,10.946,0.0,10.946,10.946,0,10.946,0.0,0.0,0.0,0.0,85.616,3.7199999999999998,85.6967785626,10.946,0,10.946,74.67,3.7199999999999998,74.7626062949,133.46
2020-12-20 09:30:00,21.122,0.0,21.122,21.122,0,21.122,0.0,0.0,0.0,0.0,95.202,4.64,95.3150061848,21.122,0,21.122,74.08,4.64,74.2251709328,133.69
2020-12-20 10:00:00,30.989,0.0,30.989,30.989,0,30.989,0.0,0.0,0.0,0.0,102.139,5.09,102.2657490121,30.989,0,30.989,71.15,5.09,71.3318344079,133.1
2020-12-20 10:30:00,48.61,0.0,48.61,48.61,0,48.61,0.0,0.0,0.0,0.0,112.87,5.08,112.9842612933,48.61,0,48.61,64.26,5.08,64.4604840193,133.1
2020-12-20 11:00:00,56.845,0.0,56.845,56.845,0,56.845,0.0,0.0,0.0,0.0,118.655,5.52,118.7833297437,56.845,0,56.845,61.81,5.52,62.0559948756,133.36
2020-12-20 11:30:00,60.156,0.0,60.156,60.156,0,60.156,0.0,0.0,0.0,0.0,120.506,5.07,120.6126068701,60.156,0,60.156,60.35,5.07,60.5625907636,133.05
2020-12-20 12:00:00,55.922,0.0,55.922,55.922,0,55.922,0.0,0.0,0.0,0.0,119.602,6.13,119.7589884059,55.922,0,55.922,63.68,6.13,63.974364397,132.66
2020-12-20 12:30:00,58.174,0.0,58.174,58.174,0,58.174,0.0,0.0,0.0,0.0,121.684,5.66,121.815563275,58.174,0,58.174,63.51,5.66,63.761710297,132.87
2020-12-20 13:00:00,64.979,0.0,64.979,64.979,0,64.979,0.0,0.0,0.0,0.0,126.919,5.96,127.0588610094,64.979,0,64.979,61.94,5.96,62.2260813486,132.7
2020-12-20 13:30:00,61.026,0.0,61.026,61.026,0,61.026,0.0,0.0,0.0,0.0,121.426,5.28,121.5407416301,61.026,0,61.026,60.4,5.28,60.6303422388,132.99
2020-12-20 14:00:00,52.839,0.0,52.839,52.839,0,52.839,0.0,0.0,0.0,0.0,113.619,4.9,113.7246110611,52.839,0,52.839,60.78,4.9,60.9771957374,132.99
2020-12-20 14:30:00,36.479,0.0,36.479,36.479,0,36.479,0.0,0.0,0.0,0.0,104.019,4.87,104.1329403263,36.479,0,36.479,67.54,4.87,67.7153490724,132.88
2020-12-20 15:00:00,24.162,0.0,24.162,24.162,0,24.162,0.0,0.0,0.0,0.0,98.852,5.22,98.9897282752,24.162,0,24.162,74.69,5.22,74.8721877602,132.68
2020-12-20 15:30:00,12.519,0.0,12.519,12.519,0,12.519,0.0,0.0,0.0,0.0,92.819,6.9,93.0751135428,12.519,0,12.519,80.3,6.9,80.5959056032,132.47
2020-12-20 16:00:00,7.0,0.0,7.0,7.0,0,7.0,0.0,0.0,0.0,0.0,93.53,6.98,93.7900916942,7.0,0,7.0,86.53,6.98,86.8110666908,133.38
2020-12-20 16:30:00,8.131,0.0,8.131,8.131,0,8.131,0.0,0.0,0.0,0.0,100.721,0.85,100.7245865765,8.131,0,8.131,92.59,0.85,92.593901527,132.47
2020-12-20 17:00:00,32.985,0.0,32.985,32.985,0,32.985,0.0,0.0,0.0,0.0,122.425,1.75,122.4375070189,32.985,0,32.985,89.44,1.75,89.4571187777,133.14
2020-12-20 17:30:00,31.336,0.0,31.336,31.336,0,31.336,0.0,0.0,0.0,0.0,125.726,5.76,125.8578749066,31.336,0,31.336,94.39,5.76,94.5655841202,133.9
2020-12-20 18:00:00,31.643,0.0,31.643,31.643,0,31.643,0.0,0.0,0.0,0.0,125.893,5.54,126.0148366225,31.643,0,31.643,94.25,5.54,94.4126797628,134.32
2020-12-20 18:30:00,30.673000000000002,0.0,30.673000000000002,30.673000000000002,0,30.673000000000002,0.0,0.0,0.0,0.0,122.093,2.33,122.1152306185,30.673000000000002,0,30.673000000000002,91.42,2.33,91.4496872603,134.5
2020-12-20 19:00:00,5.763,0.0,5.763,5.763,0,5.763,0.0,0.0,0.0,0.0,102.483,-1.55,102.494720786,5.763,0,5.763,96.72,-1.55,96.7324190745,133.99
2020-12-20 19:30:00,4.412,0.0,4.412,4.412,0,4.412,0.0,0.0,0.0,0.0,96.982,0.13,96.9820871295,4.412,0,4.412,92.57,0.13,92.5700912822,134.6
2020-12-20 20:00:00,4.312,0.0,4.312,4.312,0,4.312,0.0,0.0,0.0,0.0,93.722,2.02,93.7437661074,4.312,0,4.312,89.41,2.02,89.4328155657,133.21
2020-12-20 20:30:00,5.769,0.0,5.769,5.769,0,5.769,0.0,0.0,0.0,0.0,89.739,-7.5,90.0518635065,5.769,0,5.769,83.97,-7.5,84.3042756923,134.47
2020-12-20 21:00:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,86.929,-1.03,86.9351018922,3.8890000000000002,0,3.8890000000000002,83.04,-1.03,83.0463876397,133.83
2020-12-20 21:30:00,5.746,0.0,5.746,5.746,0,5.746,0.0,0.0,0.0,0.0,84.086,3.26,84.1491710951,5.746,0,5.746,78.34,3.26,78.4078006323,132.5
2020-12-20 22:00:00,5.347,0.0,5.347,5.347,0,5.347,0.0,0.0,0.0,0.0,81.667,2.2,81.696627158,5.347,0,5.347,76.32,2.2,76.3517020112,133.26
2020-12-20 22:30:00,4.866,0.0,4.866,4.866,0,4.866,0.0,0.0,0.0,0.0,76.756,0.21,76.7562872734,4.866,0,4.866,71.89,0.21,71.8903067179,133.15
2020-12-20 23:00:00,4.567,0.0,4.567,4.567,0,4.567,0.0,0.0,0.0,0.0,71.987,-1.17,71.9965073389,4.567,0,4.567,67.42,-1.17,67.4301512678,134.11
2020-12-20 23:30:00,4.692,0.0,4.692,4.692,0,4.692,0.0,0.0,0.0,0.0,69.252,-1.78,69.2748720966,4.692,0,4.692,64.56,-1.78,64.5845337523,135.39
2020-12-21 00:00:00,4.945,0.0,4.945,4.945,0,4.945,0.0,0.0,0.0,0.0,67.435,-0.5700000000000001,67.4374089434,4.945,0,4.945,62.49,-0.5700000000000001,62.4925995619,133.16
2020-12-21 00:30:00,5.324,0.0,5.324,5.324,0,5.324,0.0,0.0,0.0,0.0,77.494,1.74,77.5135319541,5.324,0,5.324,72.17,1.74,72.1909724273,131.86
2020-12-21 01:00:00,6.239,0.0,6.239,6.239,0,6.239,0.0,0.0,0.0,0.0,79.389,-6.87,79.6856964643,6.239,0,6.239,73.15,-6.87,73.471895307,133.86
2020-12-21 01:30:00,5.414,0.0,5.414,5.414,0,5.414,0.0,0.0,0.0,0.0,76.634,-10.37,77.3324437478,5.414,0,5.414,71.22,-10.37,71.9710031888,135.12
2020-12-21 02:00:00,6.091,0.0,6.091,6.091,0,6.091,0.0,0.0,0.0,0.0,75.501,-4.79,75.6527930813,6.091,0,6.091,69.41,-4.79,69.5750831836,134.16
2020-12-21 02:30:00,12.539,0.0,12.539,12.539,0,12.539,0.0,0.0,0.0,0.0,81.479,0.96,81.4846552487,12.539,0,12.539,68.94,0.96,68.9466837491,132.64
2020-12-21 03:00:00,14.154,0.0,14.154,14.154,0,14.154,0.0,0.0,0.0,0.0,80.664,0.52,80.6656760711,14.154,0,14.154,66.51,0.52,66.512032746,132.85
2020-12-21 03:30:00,8.207,0.0,8.207,8.207,0,8.207,0.0,0.0,0.0,0.0,74.377,0.03,74.3770060503,8.207,0,8.207,66.17,0.03,66.1700068007,133.51
2020-12-21 04:00:00,3.717,0.0,3.717,3.717,0,3.717,0.0,0.0,0.0,0.0,69.747,-0.77,69.7512502325,3.717,0,3.717,66.03,-0.77,66.0344894733,134.31
2020-12-21 04:30:00,8.812,0.0,8.812,8.812,0,8.812,0.0,0.0,0.0,0.0,72.612,-1.19,72.6217504884,8.812,0,8.812,63.8,-1.19,63.8110969973,134.31
2020-12-21 05:00:00,13.859,0.0,13.859,13.859,0,13.859,0.0,0.0,0.0,0.0,74.699,-1.35,74.7111979626,13.859,0,13.859,60.84,-1.35,60.8549759675,134.4
2020-12-21 05:30:00,8.396,0.0,8.396,8.396,0,8.396,0.0,0.0,0.0,0.0,72.476,-0.99,72.4827612333,8.396,0,8.396,64.08,-0.99,64.0876470156,133.64
2020-12-21 06:00:00,5.388,0.0,5.388,5.388,0,5.388,0.0,0.0,0.0,0.0,71.018,0.09,71.0180570278,5.388,0,5.388,65.63,0.09,65.6300617096,133.25
2020-12-21 06:30:00,4.348,0.0,4.348,4.348,0,4.348,0.0,0.0,0.0,0.0,76.118,3.16,76.183564658,4.348,0,4.348,71.77,3.16,71.8395329885,132.6
2020-12-21 07:00:00,4.06,0.0,4.06,4.06,0,4.06,0.0,0.0,0.0,0.0,81.39,5.83,81.5985355261,4.06,0,4.06,77.33,5.83,77.5494538988,131.95
2020-12-21 07:30:00,3.842,0.0,3.842,3.842,0,3.842,0.0,0.0,0.0,0.0,85.692,9.79,86.2494229778,3.842,0,3.842,81.85,9.79,82.4334070629,133.45
2020-12-21 08:00:00,4.601,0.0,4.601,4.601,0,4.601,0.0,0.0,0.0,0.0,89.811,12.51,90.6780889796,4.601,0,4.601,85.21,12.51,86.1234242236,133.97
2020-12-21 08:30:00,6.632,0.0,6.632,6.632,0,6.632,0.0,0.0,0.0,0.0,95.062,16.98,96.5665793326,6.632,0,6.632,88.43,16.98,90.0454624065,133.97
2020-12-21 09:00:00,5.904,0.0,5.904,5.904,0,5.904,0.0,0.0,0.0,0.0,98.294,20.8,100.4706446481,5.904,0,5.904,92.39,20.8,94.7024397785,134.44
2020-12-21 09:30:00,7.406,0.0,7.406,7.406,0,7.406,0.0,0.0,0.0,0.0,100.966,21.37,103.2027618623,7.406,0,7.406,93.56,21.37,95.9695290183,134.14
2020-12-21 10:00:00,16.518,0.0,16.518,16.518,0,16.518,0.0,0.0,0.0,0.0,107.868,21.9,110.0686850289,16.518,0,16.518,91.35,21.9,93.938450594,134.6
2020-12-21 10:30:00,18.877,0.0,18.877,18.877,0,18.877,0.0,0.0,0.0,0.0,107.667,21.24,109.7420634442,18.877,0,18.877,88.79,21.24,91.2951351387,134.6
2020-12-21 11:00:00,14.529,0.0,14.529,14.529,0,14.529,0.0,0.0,0.0,0.0,104.639,21.26,106.7769072459,14.529,0,14.529,90.11,21.26,92.5840142789,134.44
2020-12-21 11:30:00,12.682,0.0,12.682,12.682,0,12.682,0.0,0.0,0.0,0.0,104.952,21.86,107.2043931189,12.682,0,12.682,92.27,21.86,94.8241134944,134.31
2020-12-21 12:00:00,16.307,0.0,16.307,16.307,0,16.307,0.0,0.0,0.0,0.0,105.497,21.77,107.7197749209,16.307,0,16.307,89.19,21.77,91.8084364315,134.1
2020-12-21 12:30:00,16.66,0.0,16.66,16.66,0,16.66,0.0,0.0,0.0,0.0,106.99,21.96,109.2204271187,16.66,0,16.66,90.33,21.96,92.9610160228,133.92
2020-12-21 13:00:00,14.263,0.0,14.263,14.263,0,14.263,0.0,0.0,0.0,0.0,106.573,22.17,108.854550796,14.263,0,14.263,92.31,22.17,94.9349514141,134.42
2020-12-21 13:30:00,16.014,0.0,16.014,16.014,0,16.014,0.0,0.0,0.0,0.0,108.264,21.46,110.3704004523,16.014,0,16.014,92.25,21.46,94.7132203021,134.93
2020-12-21 14:00:00,16.501,0.0,16.501,16.501,0,16.501,0.0,0.0,0.0,0.0,107.551,21.12,109.6050728799,16.501,0,16.501,91.05,21.12,93.4674108981,135.35
2020-12-21 14:30:00,11.534,0.0,11.534,11.534,0,11.534,0.0,0.0,0.0,0.0,104.794,18.8,106.4670016296,11.534,0,11.534,93.26,18.8,95.1360478473,135.15
2020-12-21 15:00:00,7.901,0.0,7.901,7.901,0,7.901,0.0,0.0,0.0,0.0,102.051,13.47,102.9361331166,7.901,0,7.901,94.15,13.47,95.1086925575,134.08
2020-12-21 15:30:00,5.955,0.0,5.955,5.955,0,5.955,0.0,0.0,0.0,0.0,103.585,14.13,104.5442926467,5.955,0,5.955,97.63,14.13,98.6472189167,133.67
2020-12-21 16:00:00,21.789,0.0,21.789,21.789,0,21.789,0.0,0.0,0.0,0.0,114.429,14.05,115.2883278611,21.789,0,21.789,92.64,14.05,93.6993708623,133.52
2020-12-21 16:30:00,25.829,0.0,25.829,25.829,0,25.829,0.0,0.0,0.0,0.0,122.939,15.77,123.9463215307,25.829,0,25.829,97.11,15.77,98.3821376064,133.07
2020-12-21 17:00:00,25.911,0.0,25.911,25.911,0,25.911,0.0,0.0,0.0,0.0,127.531,17.17,128.6816415072,25.911,0,25.911,101.62,17.17,103.060338152,132.33
2020-12-21 17:30:00,35.914,0.0,35.914,35.914,0,35.914,0.0,0.0,0.0,0.0,136.514,17.08,137.5783362161,35.914,0,35.914,100.6,17.08,102.0396315164,131.87
2020-12-21 18:00:00,26.559,0.0,26.559,26.559,0,26.559,0.0,0.0,0.0,0.0,131.009,8.21,131.2659978098,26.559,0,26.559,104.45,8.21,104.7721651967,133.67
2020-12-21 18:30:00,17.877,0.0,17.877,17.877,0,17.877,0.0,0.0,0.0,0.0,123.407,4.73,123.4976135356,17.877,0,17.877,105.53,4.73,105.6359493733,133.95
2020-12-21 19:00:00,18.268,0.0,18.268,18.268,0,18.268,0.0,0.0,0.0,0.0,117.308,-1.1,117.3131572502,18.268,0,18.268,99.04,-1.1,99.0461084546,133.1
2020-12-21 19:30:00,28.496,0.0,28.496,28.496,0,28.496,0.0,0.0,0.0,0.0,117.546,2.03,117.5635275755,28.496,0,28.496,89.05,2.03,89.0731351194,134.87
2020-12-21 20:00:00,28.019,0.0,28.019,28.019,0,28.019,0.0,0.0,0.0,0.0,113.169,5.9,113.3226921715,28.019,0,28.019,85.15,5.9,85.3541592425,133.9
2020-12-21 20:30:00,5.391,0.0,5.391,5.391,0,5.391,0.0,0.0,0.0,0.0,96.321,9.98,96.8366430697,5.391,0,5.391,90.93,9.98,91.4760367528,132.71
2020-12-21 21:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,92.709,8.08,93.0604377864,3.569,0,3.569,89.14,8.08,89.5054523479,134.23
2020-12-21 21:30:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,89.482,5.51,89.651483111,3.222,0,3.222,86.26,5.51,86.4358010317,133.99
2020-12-21 22:00:00,4.398,0.0,4.398,4.398,0,4.398,0.0,0.0,0.0,0.0,84.888,2.95,84.9392432507,4.398,0,4.398,80.49,2.95,80.5440413687,132.01
2020-12-21 22:30:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,80.736,1.8,80.7560629055,4.016,0,4.016,76.72,1.8,76.7411128405,133.75
2020-12-21 23:00:00,4.336,0.0,4.336,4.336,0,4.336,0.0,0.0,0.0,0.0,75.786,0.65,75.7887874029,4.336,0,4.336,71.45,0.65,71.4529565518,133.87
2020-12-21 23:30:00,3.894,0.0,3.894,3.894,0,3.894,0.0,0.0,0.0,0.0,73.854,-0.1,73.8540677011,3.894,0,3.894,69.96,-0.1,69.9600714694,135.14
2020-12-22 00:00:00,4.103,0.0,4.103,4.103,0,4.103,0.0,0.0,0.0,0.0,71.433,-0.8,71.4374795818,4.103,0,4.103,67.33,-0.8,67.3347525428,135.14
2020-12-22 00:30:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,79.464,1.23,79.4735188349,2.814,0,2.814,76.65,1.23,76.6598682493,134.37
2020-12-22 01:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,80.641,1.42,80.6535013561,2.801,0,2.801,77.84,1.42,77.8529511322,133.81
2020-12-22 01:30:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,77.765,0.72,77.7683330476,2.835,0,2.835,74.93,0.72,74.9334591488,134.05
2020-12-22 02:00:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,76.175,0.39,76.1759983525,2.855,0,2.855,73.32,0.39,73.3210372267,134.57
2020-12-22 02:30:00,2.854,0.0,2.854,2.854,0,2.854,0.0,0.0,0.0,0.0,74.744,0.25,74.7444180926,2.854,0,2.854,71.89,0.25,71.8904346906,134.67
2020-12-22 03:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,72.192,-0.38,72.1930001039,2.842,0,2.842,69.35,-0.38,69.3510410881,134.91
2020-12-22 03:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,70.464,-1.15,70.4733835998,2.8040000000000003,0,2.8040000000000003,67.66,-1.15,67.6697724246,135.54
2020-12-22 04:00:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,67.649,-2.0,67.6785579116,2.849,0,2.849,64.8,-2.0,64.8308568507,135.97
2020-12-22 04:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,66.314,-9.49,66.989601402,2.834,0,2.834,63.48,-9.49,64.1854383797,132.88
2020-12-22 05:00:00,2.902,0.0,2.902,2.902,0,2.902,0.0,0.0,0.0,0.0,65.352,-9.92,66.1006074405,2.902,0,2.902,62.45,-9.92,63.2329732023,132.58
2020-12-22 05:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,68.321,-8.8,68.8854051378,2.891,0,2.891,65.43,-8.8,66.0191252593,132.09
2020-12-22 06:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,68.506,-7.93,68.9634463756,2.916,0,2.916,65.59,-7.93,66.0676395825,132.2
2020-12-22 06:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,75.437,-0.09,75.4370536872,3.047,0,3.047,72.39,-0.09,72.3900559469,133.34
2020-12-22 07:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,81.967,3.38,82.0366594213,2.957,0,2.957,79.01,3.38,79.0822641305,133.66
2020-12-22 07:30:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,83.329,5.3,83.4973786475,2.859,0,2.859,80.47,5.3,80.6443482211,132.72
2020-12-22 08:00:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,87.333,7.5600000000000005,87.6596057999,2.983,0,2.983,84.35,7.5600000000000005,84.6881107358,132.84
2020-12-22 08:30:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,92.04,9.71,92.5507736326,2.93,0,2.93,89.11,9.71,89.6374709594,132.19
2020-12-22 09:00:00,4.1,0.0,4.1,4.1,0,4.1,0.0,0.0,0.0,0.0,96.97,9.83,97.4669677378,4.1,0,4.1,92.87,9.83,93.3887884063,131.95
2020-12-22 09:30:00,15.95,0.0,15.95,15.95,0,15.95,0.0,0.0,0.0,0.0,103.75,4.86,103.863767022,15.95,0,15.95,87.8,4.86,87.9344050983,134.29
2020-12-22 10:00:00,20.919,0.0,20.919,20.919,0,20.919,0.0,0.0,0.0,0.0,107.869,10.73,108.4013563614,20.919,0,20.919,86.95,10.73,87.6095622635,132.22
2020-12-22 10:30:00,24.179,0.0,24.179,24.179,0,24.179,0.0,0.0,0.0,0.0,107.909,10.5,108.4186436043,24.179,0,24.179,83.73,10.5,84.3857979757,132.22
2020-12-22 11:00:00,23.25,0.0,23.25,23.25,0,23.25,0.0,0.0,0.0,0.0,108.86,11.1,109.4244469943,23.25,0,23.25,85.61,11.1,86.3266013463,131.95
2020-12-22 11:30:00,19.45,0.0,19.45,19.45,0,19.45,0.0,0.0,0.0,0.0,107.41,11.81,108.0573190487,19.45,0,19.45,87.96,11.81,88.7492968986,131.51
2020-12-22 12:00:00,10.891,0.0,10.891,10.891,0,10.891,0.0,0.0,0.0,0.0,105.521,6.48,105.7197798002,10.891,0,10.891,94.63,6.48,94.8516067339,133.95
2020-12-22 12:30:00,10.595,0.0,10.595,10.595,0,10.595,0.0,0.0,0.0,0.0,106.915,6.55,107.1154504495,10.595,0,10.595,96.32,6.55,96.5424512844,133.72
2020-12-22 13:00:00,8.985,0.0,8.985,8.985,0,8.985,0.0,0.0,0.0,0.0,106.545,6.65,106.7523279606,8.985,0,8.985,97.56,6.65,97.7863799309,133.56
2020-12-22 13:30:00,7.161,0.0,7.161,7.161,0,7.161,0.0,0.0,0.0,0.0,104.821,6.18,105.0030211042,7.161,0,7.161,97.66,6.18,97.8553422149,133.72
2020-12-22 14:00:00,5.912,0.0,5.912,5.912,0,5.912,0.0,0.0,0.0,0.0,103.692,5.83,103.855764231,5.912,0,5.912,97.78,5.83,97.9536487324,133.82
2020-12-22 14:30:00,5.963,0.0,5.963,5.963,0,5.963,0.0,0.0,0.0,0.0,102.763,5.54,102.9122236131,5.963,0,5.963,96.8,5.54,96.9584013895,133.95
2020-12-22 15:00:00,5.457,0.0,5.457,5.457,0,5.457,0.0,0.0,0.0,0.0,101.457,5.43,101.6022034653,5.457,0,5.457,96.0,5.43,96.1534445561,133.95
2020-12-22 15:30:00,5.493,0.0,5.493,5.493,0,5.493,0.0,0.0,0.0,0.0,102.823,5.65,102.9781133494,5.493,0,5.493,97.33,5.65,97.4938531396,133.95
2020-12-22 16:00:00,13.243,0.0,13.243,13.243,0,13.243,0.0,0.0,0.0,0.0,108.223,5.84,108.3804563978,13.243,0,13.243,94.98,5.84,95.1593715826,134.14
2020-12-22 16:30:00,12.224,0.0,12.224,12.224,0,12.224,0.0,0.0,0.0,0.0,109.514,6.9,109.7311541724,12.224,0,12.224,97.29,6.9,97.5343739407,134.14
2020-12-22 17:00:00,12.188,0.0,12.188,12.188,0,12.188,0.0,0.0,0.0,0.0,108.938,8.24,109.2491896721,12.188,0,12.188,96.75,8.24,97.1002579811,133.28
2020-12-22 17:30:00,17.408,0.0,17.408,17.408,0,17.408,0.0,0.0,0.0,0.0,116.458,9.1,116.8129948422,17.408,0,17.408,99.05,9.1,99.4671428161,132.85
2020-12-22 18:00:00,19.681,0.0,19.681,19.681,0,19.681,0.0,0.0,0.0,0.0,117.741,9.29,118.1069311302,19.681,0,19.681,98.06,9.29,98.4990746149,133.59
2020-12-22 18:30:00,19.635,0.0,19.635,19.635,0,19.635,0.0,0.0,0.0,0.0,114.745,8.01,115.0242371198,19.635,0,19.635,95.11,8.01,95.4466982142,134.16
2020-12-22 19:00:00,12.552,0.0,12.552,12.552,0,12.552,0.0,0.0,0.0,0.0,106.992,6.78,107.2066064382,12.552,0,12.552,94.44,6.78,94.683060787,134.64
2020-12-22 19:30:00,12.187,0.0,12.187,12.187,0,12.187,0.0,0.0,0.0,0.0,101.717,5.54,101.8677558848,12.187,0,12.187,89.53,5.54,89.7012402367,134.26
2020-12-22 20:00:00,12.232,0.0,12.232,12.232,0,12.232,0.0,0.0,0.0,0.0,98.822,9.27,99.2558340049,12.232,0,12.232,86.59,9.27,87.0847920133,132.67
2020-12-22 20:30:00,5.39,0.0,5.39,5.39,0,5.39,0.0,0.0,0.0,0.0,99.26,8.26,99.6030883055,5.39,0,5.39,93.87,8.26,94.2327145953,132.77
2020-12-22 21:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,94.564,6.06,94.7579743135,2.654,0,2.654,91.91,6.06,92.1095635643,132.35
2020-12-22 21:30:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,89.061,4.44,89.1716060246,2.6710000000000003,0,2.6710000000000003,86.39,4.44,86.5040212938,132.58
2020-12-22 22:00:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,81.209,1.3900000000000001,81.2208949778,2.699,0,2.699,78.51,1.3900000000000001,78.5223038378,133.48
2020-12-22 22:30:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,76.704,-0.45,76.705319998,2.694,0,2.694,74.01,-0.45,74.0113680457,135.59
2020-12-22 23:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,71.412,-8.96,71.9719066303,2.702,0,2.702,68.71,-8.96,69.2917433754,133.52
2020-12-22 23:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,68.412,-9.62,69.0850645509,2.732,0,2.732,65.68,-9.62,66.3807713122,134.16
2020-12-23 00:00:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,66.911,-10.43,67.7190285001,2.741,0,2.741,64.17,-10.43,65.0121050267,134.74
2020-12-23 00:30:00,5.114,0.0,5.114,5.114,0,5.114,0.0,0.0,0.0,0.0,76.624,-8.38,77.0808781476,5.114,0,5.114,71.51,-8.38,71.9993368025,133.78
2020-12-23 01:00:00,14.182,0.0,14.182,14.182,0,14.182,0.0,0.0,0.0,0.0,82.722,-8.19,83.1264421469,14.182,0,14.182,68.54,-8.19,69.0275865144,133.78
2020-12-23 01:30:00,13.048,0.0,13.048,13.048,0,13.048,0.0,0.0,0.0,0.0,80.128,-8.57,80.5849941614,13.048,0,13.048,67.08,-8.57,67.6252268018,134.33
2020-12-23 02:00:00,8.005,0.0,8.005,8.005,0,8.005,0.0,0.0,0.0,0.0,75.715,-9.15,76.2658752326,8.005,0,8.005,67.71,-9.15,68.3254462115,134.8
2020-12-23 02:30:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,71.787,-9.42,72.4024154915,3.567,0,3.567,68.22,-9.42,68.8672984805,134.9
2020-12-23 03:00:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,70.487,-9.12,71.074549376,3.347,0,3.347,67.14,-9.12,67.7565790164,134.9
2020-12-23 03:30:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,68.029,-9.03,68.6256930093,3.559,0,3.559,64.47,-9.03,65.0993225771,133.4
2020-12-23 04:00:00,3.927,0.0,3.927,3.927,0,3.927,0.0,0.0,0.0,0.0,65.717,-10.13,66.4931649796,3.927,0,3.927,61.79,-10.13,62.6148624529,132.75
2020-12-23 04:30:00,4.658,0.0,4.658,4.658,0,4.658,0.0,0.0,0.0,0.0,66.088,-10.33,66.8904525624,4.658,0,4.658,61.43,-10.33,62.2924859032,132.87
2020-12-23 05:00:00,3.552,0.0,3.552,3.552,0,3.552,0.0,0.0,0.0,0.0,64.672,-10.44,65.5092450269,3.552,0,3.552,61.12,-10.44,62.0052255862,132.72
2020-12-23 05:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,65.856,-9.65,66.5592610836,3.456,0,3.456,62.4,-9.65,63.1417651004,132.45
2020-12-23 06:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,67.383,-8.36,67.899619211,3.373,0,3.373,64.01,-8.36,64.5536187986,132.45
2020-12-23 06:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,71.977,-7.64,72.3813382648,3.3970000000000002,0,3.3970000000000002,68.58,-7.64,69.0042462462,133.69
2020-12-23 07:00:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,75.542,-5.7,75.7567407166,3.312,0,3.312,72.23,-5.7,72.4545574826,133.29
2020-12-23 07:30:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,77.871,-3.9699999999999998,77.9721331054,3.721,0,3.721,74.15,-3.9699999999999998,74.2562010879,132.15
2020-12-23 08:00:00,3.709,0.0,3.709,3.709,0,3.709,0.0,0.0,0.0,0.0,82.719,-1.45,82.7317077123,3.709,0,3.709,79.01,-1.45,79.0233041577,131.97
2020-12-23 08:30:00,4.943,0.0,4.943,4.943,0,4.943,0.0,0.0,0.0,0.0,88.143,6.68,88.395762619,4.943,0,4.943,83.2,6.68,83.4677326875,133.83
2020-12-23 09:00:00,11.157,0.0,11.157,11.157,0,11.157,0.0,0.0,0.0,0.0,94.777,9.25,95.2273187116,11.157,0,11.157,83.62,9.25,84.1300594318,133.5
2020-12-23 09:30:00,20.033,0.0,20.033,20.033,0,20.033,0.0,0.0,0.0,0.0,102.633,10.01,103.1199921887,20.033,0,20.033,82.6,10.01,83.2043274115,133.59
2020-12-23 10:00:00,20.767,0.0,20.767,20.767,0,20.767,0.0,0.0,0.0,0.0,103.997,11.33,104.6123554319,20.767,0,20.767,83.23,11.33,83.9976297285,134.43
2020-12-23 10:30:00,20.809,0.0,20.809,20.809,0,20.809,0.0,0.0,0.0,0.0,104.689,11.42,105.3100333349,20.809,0,20.809,83.88,11.42,84.6538292105,134.43
2020-12-23 11:00:00,24.44,0.0,24.44,24.44,0,24.44,0.0,0.0,0.0,0.0,107.09,11.35,107.6897887453,24.44,0,24.44,82.65,11.35,83.4256854931,134.28
2020-12-23 11:30:00,29.676,0.0,29.676,29.676,0,29.676,0.0,0.0,0.0,0.0,110.576,10.92,111.1138973126,29.676,0,29.676,80.9,10.92,81.6336719743,134.28
2020-12-23 12:00:00,29.615,0.0,29.615,29.615,0,29.615,0.0,0.0,0.0,0.0,110.885,11.29,111.458276162,29.615,0,29.615,81.27,11.29,82.0504539902,134.06
2020-12-23 12:30:00,20.12,0.0,20.12,20.12,0,20.12,0.0,0.0,0.0,0.0,106.05,11.24,106.6439876411,20.12,0,20.12,85.93,11.24,86.662001477,133.77
2020-12-23 13:00:00,19.278,0.0,19.278,19.278,0,19.278,0.0,0.0,0.0,0.0,104.818,11.17,105.4114890512,19.278,0,19.278,85.54,11.17,86.2662187649,134.16
2020-12-23 13:30:00,18.618,0.0,18.618,18.618,0,18.618,0.0,0.0,0.0,0.0,103.568,10.88,104.1379134802,18.618,0,18.618,84.95,10.88,85.6438958712,133.75
2020-12-23 14:00:00,16.039,0.0,16.039,16.039,0,16.039,0.0,0.0,0.0,0.0,100.839,10.76,101.4114466961,16.039,0,16.039,84.8,10.76,85.4799251287,134.08
2020-12-23 14:30:00,10.688,0.0,10.688,10.688,0,10.688,0.0,0.0,0.0,0.0,97.898,10.57,98.4669655468,10.688,0,10.688,87.21,10.57,87.8482156905,134.6
2020-12-23 15:00:00,6.914,0.0,6.914,6.914,0,6.914,0.0,0.0,0.0,0.0,95.594,10.7,96.1909706573,6.914,0,6.914,88.68,10.7,89.3231907178,135.01
2020-12-23 15:30:00,7.136,0.0,7.136,7.136,0,7.136,0.0,0.0,0.0,0.0,96.446,11.18,97.0918292958,7.136,0,7.136,89.31,11.18,90.0070469463,134.54
2020-12-23 16:00:00,5.475,0.0,5.475,5.475,0,5.475,0.0,0.0,0.0,0.0,97.825,11.83,98.5377061079,5.475,0,5.475,92.35,11.83,93.1046260934,133.53
2020-12-23 16:30:00,16.641,0.0,16.641,16.641,0,16.641,0.0,0.0,0.0,0.0,109.461,12.06,110.1233586529,16.641,0,16.641,92.82,12.06,93.6001923075,132.15
2020-12-23 17:00:00,16.157,0.0,16.157,16.157,0,16.157,0.0,0.0,0.0,0.0,113.857,11.63,114.4494357741,16.157,0,16.157,97.7,11.63,98.3897703016,132.77
2020-12-23 17:30:00,15.099,0.0,15.099,15.099,0,15.099,0.0,0.0,0.0,0.0,116.769,12.39,117.4244925942,15.099,0,15.099,101.67,12.39,102.4221704515,132.5
2020-12-23 18:00:00,15.82,0.0,15.82,15.82,0,15.82,0.0,0.0,0.0,0.0,116.97,14.14,117.8215621183,15.82,0,15.82,101.15,14.14,102.1335503153,132.73
2020-12-23 18:30:00,12.423,0.0,12.423,12.423,0,12.423,0.0,0.0,0.0,0.0,113.433,15.11,114.4349491589,12.423,0,12.423,101.01,15.11,102.1338934928,134.22
2020-12-23 19:00:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,106.029,13.48,106.8824552534,4.089,0,4.089,101.94,13.48,102.8273990724,132.16
2020-12-23 19:30:00,5.22,0.0,5.22,5.22,0,5.22,0.0,0.0,0.0,0.0,102.59,11.48,103.2303177366,5.22,0,5.22,97.37,11.48,98.0444149353,133.46
2020-12-23 20:00:00,5.429,0.0,5.429,5.429,0,5.429,0.0,0.0,0.0,0.0,99.769,9.79,100.2481793401,5.429,0,5.429,94.34,9.79,94.8466114313,134.58
2020-12-23 20:30:00,4.532,0.0,4.532,4.532,0,4.532,0.0,0.0,0.0,0.0,95.692,6.77,95.9311824382,4.532,0,4.532,91.16,6.77,91.4110414556,133.52
2020-12-23 21:00:00,6.187,0.0,6.187,6.187,0,6.187,0.0,0.0,0.0,0.0,92.327,5.01,92.4628305266,6.187,0,6.187,86.14,5.01,86.2855706361,133.13
2020-12-23 21:30:00,6.116,0.0,6.116,6.116,0,6.116,0.0,0.0,0.0,0.0,89.256,3.38,89.3199750112,6.116,0,6.116,83.14,3.38,83.2086774321,134.48
2020-12-23 22:00:00,5.619,0.0,5.619,5.619,0,5.619,0.0,0.0,0.0,0.0,85.329,1.44,85.341149752,5.619,0,5.619,79.71,1.44,79.7230060898,134.24
2020-12-23 22:30:00,6.934,0.0,6.934,6.934,0,6.934,0.0,0.0,0.0,0.0,82.154,-0.15,82.1541369378,6.934,0,6.934,75.22,-0.15,75.2201495611,135.0
2020-12-23 23:00:00,6.054,0.0,6.054,6.054,0,6.054,0.0,0.0,0.0,0.0,76.884,-1.2,76.893364187,6.054,0,6.054,70.83,-1.2,70.8401644549,135.37
