Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-23 23:30:00,6.831,0.0,6.831,6.831,0,6.831,0.0,0.0,0.0,0.0,73.511,-2.85,73.5662260892,6.831,0,6.831,66.68,-2.85,66.7408787776,134.42
2020-12-24 00:00:00,11.877,0.0,11.877,11.877,0,11.877,0.0,0.0,0.0,0.0,75.357,-5.39,75.549517199,11.877,0,11.877,63.48,-5.39,63.7084178111,133.15
2020-12-24 00:30:00,6.078,0.0,6.078,6.078,0,6.078,0.0,0.0,0.0,0.0,80.698,-8.11,81.1044962009,6.078,0,6.078,74.62,-8.11,75.0594197953,133.95
2020-12-24 01:00:00,4.396,0.0,4.396,4.396,0,4.396,0.0,0.0,0.0,0.0,80.216,-9.57,80.7848473168,4.396,0,4.396,75.82,-9.57,76.4215761418,134.22
2020-12-24 01:30:00,4.258,0.0,4.258,4.258,0,4.258,0.0,0.0,0.0,0.0,77.908,-10.62,78.6284990573,4.258,0,4.258,73.65,-10.62,74.4117389933,135.03
2020-12-24 02:00:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,75.429,-3.04,75.4902354017,4.289,0,4.289,71.14,-3.04,71.204923987,133.45
2020-12-24 02:30:00,4.155,0.0,4.155,4.155,0,4.155,0.0,0.0,0.0,0.0,76.465,-0.27,76.4654766872,4.155,0,4.155,72.31,-0.27,72.3105040779,133.01
2020-12-24 03:00:00,4.285,0.0,4.285,4.285,0,4.285,0.0,0.0,0.0,0.0,75.175,-0.9,75.1803872363,4.285,0,4.285,70.89,-0.9,70.8957128464,133.4
2020-12-24 03:30:00,5.7940000000000005,0.0,5.7940000000000005,5.7940000000000005,0,5.7940000000000005,0.0,0.0,0.0,0.0,72.264,-1.8,72.2864143252,5.7940000000000005,0,5.7940000000000005,66.47,-1.8,66.4943674306,133.4
2020-12-24 04:00:00,5.561,0.0,5.561,5.561,0,5.561,0.0,0.0,0.0,0.0,70.351,-2.34,70.3899055334,5.561,0,5.561,64.79,-2.34,64.83224275,133.64
2020-12-24 04:30:00,5.078,0.0,5.078,5.078,0,5.078,0.0,0.0,0.0,0.0,69.068,-2.61,69.1172968511,5.078,0,5.078,63.99,-2.61,64.0432057286,133.92
2020-12-24 05:00:00,3.9619999999999997,0.0,3.9619999999999997,3.9619999999999997,0,3.9619999999999997,0.0,0.0,0.0,0.0,67.392,-2.69,67.4456652721,3.9619999999999997,0,3.9619999999999997,63.43,-2.69,63.4870144203,133.92
2020-12-24 05:30:00,3.855,0.0,3.855,3.855,0,3.855,0.0,0.0,0.0,0.0,68.275,-2.01,68.3045805565,3.855,0,3.855,64.42,-2.01,64.4513498695,133.43
2020-12-24 06:00:00,4.259,0.0,4.259,4.259,0,4.259,0.0,0.0,0.0,0.0,69.189,-0.79,69.193509963,4.259,0,4.259,64.93,-0.79,64.934805767,133.16
2020-12-24 06:30:00,4.267,0.0,4.267,4.267,0,4.267,0.0,0.0,0.0,0.0,74.177,1.26,74.1877006585,4.267,0,4.267,69.91,1.26,69.9213536768,132.51
2020-12-24 07:00:00,4.744,0.0,4.744,4.744,0,4.744,0.0,0.0,0.0,0.0,77.584,2.95,77.6400641164,4.744,0,4.744,72.84,2.95,72.8997126195,132.0
2020-12-24 07:30:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,81.148,4.13,81.2530295066,3.758,0,3.758,77.39,4.13,77.5001225805,132.07
2020-12-24 08:00:00,5.018,0.0,5.018,5.018,0,5.018,0.0,0.0,0.0,0.0,85.418,4.37,85.5297119368,5.018,0,5.018,80.4,4.37,80.5186742315,132.74
2020-12-24 08:30:00,5.878,0.0,5.878,5.878,0,5.878,0.0,0.0,0.0,0.0,90.238,5.89,90.430021254,5.878,0,5.878,84.36,5.89,84.5653693896,132.18
2020-12-24 09:00:00,12.238,0.0,12.238,12.238,0,12.238,0.0,0.0,0.0,0.0,96.948,7.47,97.2353619009,12.238,0,12.238,84.71,7.47,85.0387264721,132.18
2020-12-24 09:30:00,28.795,0.0,28.795,28.795,0,28.795,0.0,0.0,0.0,0.0,107.245,7.9,107.535575625,28.795,0,28.795,78.45,7.9,78.8467659451,132.44
2020-12-24 10:00:00,37.496,0.0,37.496,37.496,0,37.496,0.0,0.0,0.0,0.0,115.116,8.76,115.4488244028,37.496,0,37.496,77.62,8.76,78.1127518399,132.75
2020-12-24 10:30:00,49.586,0.0,49.586,49.586,0,49.586,0.0,0.0,0.0,0.0,121.896,8.21,122.1721691548,49.586,0,49.586,72.31,8.21,72.7745848494,133.02
2020-12-24 11:00:00,65.723,0.0,65.723,65.723,0,65.723,0.0,0.0,0.0,0.0,130.843,7.01,131.0306481286,65.723,0,65.723,65.12,7.01,65.496217448,133.75
2020-12-24 11:30:00,71.866,0.0,71.866,71.866,0,71.866,0.0,0.0,0.0,0.0,131.686,6.41,131.8419155504,71.866,0,71.866,59.82,6.41,60.1624509142,133.87
2020-12-24 12:00:00,68.267,0.0,68.267,68.267,0,68.267,0.0,0.0,0.0,0.0,129.597,6.17,129.7437910229,68.267,0,68.267,61.33,6.17,61.6395798169,134.05
2020-12-24 12:30:00,64.094,0.0,64.094,64.094,0,64.094,0.0,0.0,0.0,0.0,127.424,5.59,127.5465557199,64.094,0,64.094,63.33,5.59,63.5762298347,134.05
2020-12-24 13:00:00,62.057,0.0,62.057,62.057,0,62.057,0.0,0.0,0.0,0.0,127.387,5.62,127.5109099999,62.057,0,62.057,65.33,5.62,65.5712841113,134.05
2020-12-24 13:30:00,60.915,0.0,60.915,60.915,0,60.915,0.0,0.0,0.0,0.0,127.465,4.84,127.5568572245,60.915,0,60.915,66.55,4.84,66.7257678862,134.48
2020-12-24 14:00:00,54.164,0.0,54.164,54.164,0,54.164,0.0,0.0,0.0,0.0,120.494,3.58,120.5471709996,54.164,0,54.164,66.33,3.58,66.4265406295,134.73
2020-12-24 14:30:00,47.955,0.0,47.955,47.955,0,47.955,0.0,0.0,0.0,0.0,117.545,2.87,117.5800319995,47.955,0,47.955,69.59,2.87,69.6491564917,134.73
2020-12-24 15:00:00,33.474,0.0,33.474,33.474,0,33.474,0.0,0.0,0.0,0.0,112.174,2.76,112.2079492549,33.474,0,33.474,78.7,2.76,78.7483815707,134.43
2020-12-24 15:30:00,25.203,0.0,25.203,25.203,0,25.203,0.0,0.0,0.0,0.0,108.783,3.42,108.8367469608,25.203,0,25.203,83.58,3.42,83.6499420203,133.89
2020-12-24 16:00:00,22.73,0.0,22.73,22.73,0,22.73,0.0,0.0,0.0,0.0,109.95,4.67,110.0491317549,22.73,0,22.73,87.22,4.67,87.3449328811,133.34
2020-12-24 16:30:00,22.246,0.0,22.246,22.246,0,22.246,0.0,0.0,0.0,0.0,117.216,7.77,117.4732461286,22.246,0,22.246,94.97,7.77,95.2873223467,132.25
2020-12-24 17:00:00,13.562,0.0,13.562,13.562,0,13.562,0.0,0.0,0.0,0.0,121.112,15.56,122.1074532697,13.562,0,13.562,107.55,15.56,108.6697570624,132.92
2020-12-24 17:30:00,35.216,0.0,35.216,35.216,0,35.216,0.0,0.0,0.0,0.0,136.486,18.85,137.7815324926,35.216,0,35.216,101.27,18.85,103.0093947172,133.94
2020-12-24 18:00:00,34.372,0.0,34.372,34.372,0,34.372,0.0,0.0,0.0,0.0,135.672,18.54,136.9329149036,34.372,0,34.372,101.3,18.54,102.9826276612,133.94
2020-12-24 18:30:00,20.786,0.0,20.786,20.786,0,20.786,0.0,0.0,0.0,0.0,125.796,17.94,127.0687893072,20.786,0,20.786,105.01,17.94,106.5314211864,133.94
2020-12-24 19:00:00,20.263,0.0,20.263,20.263,0,20.263,0.0,0.0,0.0,0.0,122.413,16.03,123.4581041042,20.263,0,20.263,102.15,16.03,103.4001131527,134.85
2020-12-24 19:30:00,20.776,0.0,20.776,20.776,0,20.776,0.0,0.0,0.0,0.0,115.836,13.96,116.6741637896,20.776,0,20.776,95.06,13.96,96.0795774345,135.52
2020-12-24 20:00:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,104.107,12.39,104.8416880301,4.207,0,4.207,99.9,12.39,100.6653967359,135.52
2020-12-24 20:30:00,5.177,0.0,5.177,5.177,0,5.177,0.0,0.0,0.0,0.0,96.217,5.88,96.3965014355,5.177,0,5.177,91.04,5.88,91.2296881503,132.9
2020-12-24 21:00:00,5.012,0.0,5.012,5.012,0,5.012,0.0,0.0,0.0,0.0,87.612,-8.55,88.028205957,5.012,0,5.012,82.6,-8.55,83.0413300712,134.07
2020-12-24 21:30:00,4.458,0.0,4.458,4.458,0,4.458,0.0,0.0,0.0,0.0,83.788,-10.93,84.4978925418,4.458,0,4.458,79.33,-10.93,80.0794218261,135.17
2020-12-24 22:00:00,4.9190000000000005,0.0,4.9190000000000005,4.9190000000000005,0,4.9190000000000005,0.0,0.0,0.0,0.0,81.159,-4.8100000000000005,81.301410695,4.9190000000000005,0,4.9190000000000005,76.24,-4.8100000000000005,76.3915813424,133.4
2020-12-24 22:30:00,4.385,0.0,4.385,4.385,0,4.385,0.0,0.0,0.0,0.0,77.555,-2.12,77.5839701549,4.385,0,4.385,73.17,-2.12,73.2007055977,133.54
2020-12-24 23:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,74.583,-3.31,74.6564129128,3.193,0,3.193,71.39,-3.31,71.4666929415,134.81
2020-12-24 23:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,72.126,-4.5600000000000005,72.2700039851,3.206,0,3.206,68.92,-4.5600000000000005,69.0706884286,134.36
2020-12-25 00:00:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,71.057,-5.07,71.2376455886,3.257,0,3.257,67.8,-5.07,67.9892998934,134.49
2020-12-25 00:30:00,3.901,0.0,3.901,3.901,0,3.901,0.0,0.0,0.0,0.0,79.501,-2.84,79.551710233,3.901,0,3.901,75.6,-2.84,75.6533251087,132.58
2020-12-25 01:00:00,4.819,0.0,4.819,4.819,0,4.819,0.0,0.0,0.0,0.0,81.139,-2.5700000000000003,81.1796909393,4.819,0,4.819,76.32,-2.5700000000000003,76.3632588356,131.86
2020-12-25 01:30:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,78.068,-2.77,78.1171269569,3.688,0,3.688,74.38,-2.77,74.4315611821,133.12
2020-12-25 02:00:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,76.15,-3.58,76.2341058844,3.35,0,3.35,72.8,-3.58,72.8879715728,133.97
2020-12-25 02:30:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,76.243,-3.5,76.3232929649,3.343,0,3.343,72.9,-3.5,72.9839708429,134.46
2020-12-25 03:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,75.236,-3.8,75.3319035735,3.406,0,3.406,71.83,-3.8,71.9304448756,135.03
2020-12-25 03:30:00,3.747,0.0,3.747,3.747,0,3.747,0.0,0.0,0.0,0.0,73.037,-4.47,73.1736583,3.747,0,3.747,69.29,-4.47,69.4340334418,135.15
2020-12-25 04:00:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,71.396,-5.11,71.5786344938,3.496,0,3.496,67.9,-5.11,68.0920120132,135.15
2020-12-25 04:30:00,6.01,0.0,6.01,6.01,0,6.01,0.0,0.0,0.0,0.0,70.26,-5.4,70.4672093956,6.01,0,6.01,64.25,-5.4,64.4765267365,135.26
2020-12-25 05:00:00,5.923,0.0,5.923,5.923,0,5.923,0.0,0.0,0.0,0.0,68.573,-5.58,68.7996564599,5.923,0,5.923,62.65,-5.58,62.8980039429,135.26
2020-12-25 05:30:00,4.698,0.0,4.698,4.698,0,4.698,0.0,0.0,0.0,0.0,68.078,-5.45,68.2958020965,4.698,0,4.698,63.38,-5.45,63.6138892067,135.26
2020-12-25 06:00:00,5.825,0.0,5.825,5.825,0,5.825,0.0,0.0,0.0,0.0,69.155,-4.98,69.3340783814,5.825,0,5.825,63.33,-4.98,63.5255011787,134.88
2020-12-25 06:30:00,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0,70.93,-4.05,71.0455304717,3.79,0,3.79,67.14,-4.05,67.2620405578,134.25
2020-12-25 07:00:00,6.156,0.0,6.156,6.156,0,6.156,0.0,0.0,0.0,0.0,74.906,-3.05,74.968068776,6.156,0,6.156,68.75,-3.05,68.8176212899,133.95
2020-12-25 07:30:00,4.522,0.0,4.522,4.522,0,4.522,0.0,0.0,0.0,0.0,76.782,-2.13,76.811538352,4.522,0,4.522,72.26,-2.13,72.2913860705,133.65
2020-12-25 08:00:00,5.526,0.0,5.526,5.526,0,5.526,0.0,0.0,0.0,0.0,81.486,-0.93,81.4913068738,5.526,0,5.526,75.96,-0.93,75.9656929146,132.86
2020-12-25 08:30:00,5.851,0.0,5.851,5.851,0,5.851,0.0,0.0,0.0,0.0,85.431,0.65,85.43347272,5.851,0,5.851,79.58,0.65,79.5826545172,132.53
2020-12-25 09:00:00,13.907,0.0,13.907,13.907,0,13.907,0.0,0.0,0.0,0.0,93.937,2.38,93.9671451572,13.907,0,13.907,80.03,2.38,80.0653814079,131.97
2020-12-25 09:30:00,25.46,0.0,25.46,25.46,0,25.46,0.0,0.0,0.0,0.0,103.85,3.14,103.8974595455,25.46,0,25.46,78.39,3.14,78.4528629178,131.97
2020-12-25 10:00:00,34.781,0.0,34.781,34.781,0,34.781,0.0,0.0,0.0,0.0,111.631,3.37,111.6818564539,34.781,0,34.781,76.85,3.37,76.9238545576,132.14
2020-12-25 10:30:00,53.297,0.0,53.297,53.297,0,53.297,0.0,0.0,0.0,0.0,126.007,3.29,126.0499430742,53.297,0,53.297,72.71,3.29,72.7843953056,132.66
2020-12-25 11:00:00,55.529,0.0,55.529,55.529,0,55.529,0.0,0.0,0.0,0.0,129.259,3.42,129.3042361294,55.529,0,55.529,73.73,3.42,73.8092765173,132.87
2020-12-25 11:30:00,69.441,0.0,69.441,69.441,0,69.441,0.0,0.0,0.0,0.0,138.381,3.66,138.4293926917,69.441,0,69.441,68.94,3.66,69.0370856859,132.76
2020-12-25 12:00:00,78.888,0.0,78.888,78.888,0,78.888,0.0,0.0,0.0,0.0,147.798,4.67,147.8717610093,78.888,0,78.888,68.91,4.67,69.0680606359,132.3
2020-12-25 12:30:00,79.6,0.0,79.6,79.6,0,79.6,0.0,0.0,0.0,0.0,154.43,7.59,154.6164059859,79.6,0,79.6,74.83,7.59,75.2139415268,132.22
2020-12-25 13:00:00,83.354,0.0,83.354,83.354,0,83.354,0.0,0.0,0.0,0.0,159.744,10.7,160.1019535671,83.354,0,83.354,76.39,10.7,77.1357381504,134.38
2020-12-25 13:30:00,78.878,0.0,78.878,78.878,0,78.878,0.0,0.0,0.0,0.0,155.718,9.66,156.0173423822,78.878,0,78.878,76.84,9.66,77.4448268124,134.91
2020-12-25 14:00:00,53.366,0.0,53.366,53.366,0,53.366,0.0,0.0,0.0,0.0,135.466,6.39,135.6166260309,53.366,0,53.366,82.1,6.39,82.348297493,133.35
2020-12-25 14:30:00,42.432,0.0,42.432,42.432,0,42.432,0.0,0.0,0.0,0.0,121.142,3.91,121.2050834908,42.432,0,42.432,78.71,3.91,78.8070567906,132.79
2020-12-25 15:00:00,29.34,0.0,29.34,29.34,0,29.34,0.0,0.0,0.0,0.0,109.4,3.85,109.4677235536,29.34,0,29.34,80.06,3.85,80.1525177396,133.34
2020-12-25 15:30:00,17.483,0.0,17.483,17.483,0,17.483,0.0,0.0,0.0,0.0,99.233,3.44,99.2926074237,17.483,0,17.483,81.75,3.44,81.8223447476,133.34
2020-12-25 16:00:00,4.824,0.0,4.824,4.824,0,4.824,0.0,0.0,0.0,0.0,90.544,3.27,90.6030288456,4.824,0,4.824,85.72,3.27,85.7823484174,132.93
2020-12-25 16:30:00,3.646,0.0,3.646,3.646,0,3.646,0.0,0.0,0.0,0.0,89.696,3.73,89.7735223549,3.646,0,3.646,86.05,3.73,86.1308040134,132.74
2020-12-25 17:00:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,90.61,4.67,90.7302650718,3.61,0,3.61,87.0,4.67,87.1252483497,132.14
2020-12-25 17:30:00,9.401,0.0,9.401,9.401,0,9.401,0.0,0.0,0.0,0.0,91.711,5.14,91.8549243155,9.401,0,9.401,82.31,5.14,82.4703322414,132.05
2020-12-25 18:00:00,9.64,0.0,9.64,9.64,0,9.64,0.0,0.0,0.0,0.0,89.39,4.3,89.4933634411,9.64,0,9.64,79.75,4.3,79.8658406329,132.05
2020-12-25 18:30:00,10.923,0.0,10.923,10.923,0,10.923,0.0,0.0,0.0,0.0,88.003,3.54,88.0741710662,10.923,0,10.923,77.08,3.54,77.1612467499,132.34
2020-12-25 19:00:00,10.386,0.0,10.386,10.386,0,10.386,0.0,0.0,0.0,0.0,86.006,1.94,86.0278770864,10.386,0,10.386,75.62,1.94,75.6448808579,132.34
2020-12-25 19:30:00,4.694,0.0,4.694,4.694,0,4.694,0.0,0.0,0.0,0.0,80.324,0.85,80.3284972846,4.694,0,4.694,75.63,0.85,75.6347763929,131.83
2020-12-25 20:00:00,4.95,0.0,4.95,4.95,0,4.95,0.0,0.0,0.0,0.0,79.01,0.88,79.0149004935,4.95,0,4.95,74.06,0.88,74.0652280088,132.95
2020-12-25 20:30:00,4.69,0.0,4.69,4.69,0,4.69,0.0,0.0,0.0,0.0,78.11,0.30000000000000004,78.1105761085,4.69,0,4.69,73.42,0.30000000000000004,73.4206129095,133.76
2020-12-25 21:00:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,75.85,-0.73,75.853512773,3.91,0,3.91,71.94,-0.73,71.9437036856,133.76
2020-12-25 21:30:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,74.014,-1.74,74.0344500621,3.654,0,3.654,70.36,-1.74,70.3815117769,133.87
2020-12-25 22:00:00,3.933,0.0,3.933,3.933,0,3.933,0.0,0.0,0.0,0.0,71.913,-2.9,71.9714496797,3.933,0,3.933,67.98,-2.9,68.0418283117,134.02
2020-12-25 22:30:00,3.706,0.0,3.706,3.706,0,3.706,0.0,0.0,0.0,0.0,71.876,-3.7800000000000002,71.9753275505,3.706,0,3.706,68.17,-3.7800000000000002,68.274719333,134.37
2020-12-25 23:00:00,4.281,0.0,4.281,4.281,0,4.281,0.0,0.0,0.0,0.0,68.081,-4.43,68.224976812,4.281,0,4.281,63.8,-4.43,63.9536152223,134.37
2020-12-25 23:30:00,3.761,0.0,3.761,3.761,0,3.761,0.0,0.0,0.0,0.0,66.381,-4.77,66.5521604533,3.761,0,3.761,62.62,-4.77,62.8014116083,134.57
2020-12-26 00:00:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,66.297,-5.03,66.4875410058,3.737,0,3.737,62.56,-5.03,62.7618873203,135.02
2020-12-26 00:30:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,72.243,-2.6,72.2897713996,3.313,0,3.313,68.93,-2.6,68.9790178243,133.6
2020-12-26 01:00:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,71.792,-2.09,71.8224154704,3.312,0,3.312,68.48,-2.09,68.5118858301,132.83
2020-12-26 01:30:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,69.58,-2.7199999999999998,69.633144407,3.19,0,3.19,66.39,-2.7199999999999998,66.4456958726,133.28
2020-12-26 02:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,68.444,-3.21,68.5192325993,2.874,0,2.874,65.57,-3.21,65.6485262592,134.13
2020-12-26 02:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,68.148,-2.96,68.2122533274,3.198,0,3.198,64.95,-2.96,65.0174138212,134.25
2020-12-26 03:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,67.564,-3.56,67.6577245849,3.304,0,3.304,64.26,-3.56,64.3585363413,134.94
2020-12-26 03:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,65.048,-3.83,65.1606568721,3.348,0,3.348,61.7,-3.83,61.8187584799,135.36
2020-12-26 04:00:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,63.48,-8.74,64.0788420619,3.38,0,3.38,60.1,-8.74,60.7321792792,134.39
2020-12-26 04:30:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,59.919,-12.4,61.1886146354,3.339,0,3.339,56.58,-12.4,57.9228486869,133.09
2020-12-26 05:00:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,59.311,-12.78,60.6722598969,3.331,0,3.331,55.98,-12.78,57.420282131,133.27
2020-12-26 05:30:00,3.341,0.0,3.341,3.341,0,3.341,0.0,0.0,0.0,0.0,56.021,-12.31,57.3575499913,3.341,0,3.341,52.68,-12.31,54.0991543372,132.3
2020-12-26 06:00:00,3.345,0.0,3.345,3.345,0,3.345,0.0,0.0,0.0,0.0,54.845,-12.15,56.1746964834,3.345,0,3.345,51.5,-12.15,52.9138214458,132.3
2020-12-26 06:30:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,56.733,-11.47,57.8808620271,3.333,0,3.333,53.4,-11.47,54.6179540078,132.22
2020-12-26 07:00:00,3.339,0.0,3.339,3.339,0,3.339,0.0,0.0,0.0,0.0,57.729,-10.89,58.747166238,3.339,0,3.339,54.39,-10.89,55.4694889106,131.89
2020-12-26 07:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,58.608,-8.52,59.2240497096,3.348,0,3.348,55.26,-8.52,55.9129501994,132.06
2020-12-26 08:00:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,61.684,-2.23,61.7242963184,3.314,0,3.314,58.37,-2.23,58.4125825486,134.24
2020-12-26 08:30:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,65.287,-1.7000000000000002,65.3091292929,3.387,0,3.387,61.9,-1.7000000000000002,61.9233397032,134.08
2020-12-26 09:00:00,4.756,0.0,4.756,4.756,0,4.756,0.0,0.0,0.0,0.0,68.486,-0.6900000000000001,68.4894758047,4.756,0,4.756,63.73,-0.6900000000000001,63.73373518,132.9
2020-12-26 09:30:00,8.982,0.0,8.982,8.982,0,8.982,0.0,0.0,0.0,0.0,78.312,-0.54,78.3138617615,8.982,0,8.982,69.33,-0.54,69.3321029538,133.07
2020-12-26 10:00:00,13.856,0.0,13.856,13.856,0,13.856,0.0,0.0,0.0,0.0,82.756,0.37,82.7568271262,13.856,0,13.856,68.9,0.37,68.9009934616,132.35
2020-12-26 10:30:00,16.174,0.0,16.174,16.174,0,16.174,0.0,0.0,0.0,0.0,83.754,1.28,83.7637804543,16.174,0,16.174,67.58,1.28,67.5921208426,132.58
2020-12-26 11:00:00,11.998,0.0,11.998,11.998,0,11.998,0.0,0.0,0.0,0.0,82.918,2.5,82.9556792751,11.998,0,11.998,70.92,2.5,70.9640500535,132.14
2020-12-26 11:30:00,12.549,0.0,12.549,12.549,0,12.549,0.0,0.0,0.0,0.0,87.129,2.77,87.1730207174,12.549,0,12.549,74.58,2.77,74.6314230067,132.86
2020-12-26 12:00:00,11.724,0.0,11.724,11.724,0,11.724,0.0,0.0,0.0,0.0,86.324,3.33,86.3882044958,11.724,0,11.724,74.6,3.33,74.6742854,132.41
2020-12-26 12:30:00,22.32,0.0,22.32,22.32,0,22.32,0.0,0.0,0.0,0.0,95.76,3.7,95.8314541265,22.32,0,22.32,73.44,3.7,73.5331462675,132.19
2020-12-26 13:00:00,22.435,0.0,22.435,22.435,0,22.435,0.0,0.0,0.0,0.0,96.945,3.85,97.0214178674,22.435,0,22.435,74.51,3.85,74.609400212,132.19
2020-12-26 13:30:00,14.543,0.0,14.543,14.543,0,14.543,0.0,0.0,0.0,0.0,92.473,3.4,92.5354836211,14.543,0,14.543,77.93,3.4,78.0041338648,132.43
2020-12-26 14:00:00,12.477,0.0,12.477,12.477,0,12.477,0.0,0.0,0.0,0.0,90.477,2.81,90.5206254342,12.477,0,12.477,78.0,2.81,78.0505996133,132.66
2020-12-26 14:30:00,10.649000000000001,0.0,10.649000000000001,10.649000000000001,0,10.649000000000001,0.0,0.0,0.0,0.0,87.919,2.17,87.9457756859,10.649000000000001,0,10.649000000000001,77.27,2.17,77.3004644229,132.87
2020-12-26 15:00:00,7.433,0.0,7.433,7.433,0,7.433,0.0,0.0,0.0,0.0,85.813,2.12,85.8391831799,7.433,0,7.433,78.38,2.12,78.4086653374,132.87
2020-12-26 15:30:00,4.936,0.0,4.936,4.936,0,4.936,0.0,0.0,0.0,0.0,85.416,2.45,85.4511296356,4.936,0,4.936,80.48,2.45,80.5172832378,132.87
2020-12-26 16:00:00,6.206,0.0,6.206,6.206,0,6.206,0.0,0.0,0.0,0.0,87.856,2.9699999999999998,87.9061865627,6.206,0,6.206,81.65,2.9699999999999998,81.7039986782,132.78
2020-12-26 16:30:00,12.176,0.0,12.176,12.176,0,12.176,0.0,0.0,0.0,0.0,96.186,4.26,96.2802897586,12.176,0,12.176,84.01,4.26,84.1179392282,132.11
2020-12-26 17:00:00,12.181,0.0,12.181,12.181,0,12.181,0.0,0.0,0.0,0.0,99.051,5.2,99.1874014228,12.181,0,12.181,86.87,5.2,87.0254956895,131.82
2020-12-26 17:30:00,12.178,0.0,12.178,12.178,0,12.178,0.0,0.0,0.0,0.0,100.908,6.21,101.0989048605,12.178,0,12.178,88.73,6.21,88.9470460443,131.74
2020-12-26 18:00:00,12.207,0.0,12.207,12.207,0,12.207,0.0,0.0,0.0,0.0,101.547,5.83,101.7142178311,12.207,0,12.207,89.34,5.83,89.530020105,131.89
2020-12-26 18:30:00,12.304,0.0,12.304,12.304,0,12.304,0.0,0.0,0.0,0.0,98.554,4.8100000000000005,98.6713079674,12.304,0,12.304,86.25,4.8100000000000005,86.3840181978,132.11
2020-12-26 19:00:00,12.329,0.0,12.329,12.329,0,12.329,0.0,0.0,0.0,0.0,95.769,3.86,95.8467576969,12.329,0,12.329,83.44,3.86,83.5292356005,132.32
2020-12-26 19:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,88.804,2.8200000000000003,88.848763728,3.664,0,3.664,85.14,2.8200000000000003,85.1866891011,132.47
2020-12-26 20:00:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,84.908,1.67,84.9244214817,3.268,0,3.268,81.64,1.67,81.6570786889,132.97
2020-12-26 20:30:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,83.078,0.74,83.0812956327,3.278,0,3.278,79.8,0.74,79.8034310039,133.56
2020-12-26 21:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,77.128,0.05,77.1280162068,3.078,0,3.078,74.05,0.05,74.0500168805,134.19
2020-12-26 21:30:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,72.825,-0.6000000000000001,72.8274716367,3.045,0,3.045,69.78,-0.6000000000000001,69.782579488,134.61
2020-12-26 22:00:00,3.011,0.0,3.011,3.011,0,3.011,0.0,0.0,0.0,0.0,71.111,-1.27,71.1223398167,3.011,0,3.011,68.1,-1.27,68.1118411144,135.37
2020-12-26 22:30:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,68.865,-1.53,68.8819942002,3.015,0,3.015,65.85,-1.53,65.8677720892,133.89
2020-12-26 23:00:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,64.558,-2.36,64.6011220026,3.058,0,3.058,61.5,-2.36,61.5452646432,134.02
2020-12-26 23:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,62.903,-3.06,62.9773849012,3.073,0,3.073,59.83,-3.06,59.9082006073,134.52
2020-12-27 00:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,60.777,-3.25,60.8638335056,3.087,0,3.087,57.69,-3.25,57.7814728092,134.52
2020-12-27 00:30:00,6.2620000000000005,0.0,6.2620000000000005,6.2620000000000005,0,6.2620000000000005,0.0,0.0,0.0,0.0,71.452,-0.17,71.4522022334,6.2620000000000005,0,6.2620000000000005,65.19,-0.17,65.1902216594,132.66
2020-12-27 01:00:00,4.684,0.0,4.684,4.684,0,4.684,0.0,0.0,0.0,0.0,71.424,0.68,71.4272369338,4.684,0,4.684,66.74,0.68,66.7434640995,132.27
2020-12-27 01:30:00,4.271,0.0,4.271,4.271,0,4.271,0.0,0.0,0.0,0.0,69.871,0.17,69.8712068094,4.271,0,4.271,65.6,0.17,65.600220274,132.93
2020-12-27 02:00:00,5.004,0.0,5.004,5.004,0,5.004,0.0,0.0,0.0,0.0,68.014,-0.23,68.0143888894,5.004,0,5.004,63.01,-0.23,63.0104197732,133.32
2020-12-27 02:30:00,4.964,0.0,4.964,4.964,0,4.964,0.0,0.0,0.0,0.0,68.514,-0.11,68.5140883031,4.964,0,4.964,63.55,-0.11,63.5500952006,133.49
2020-12-27 03:00:00,4.148,0.0,4.148,4.148,0,4.148,0.0,0.0,0.0,0.0,66.918,-0.21,66.9183295069,4.148,0,4.148,62.77,-0.21,62.7703512815,133.65
2020-12-27 03:30:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,64.279,-0.89,64.285161126,3.519,0,3.519,60.76,-0.89,60.766517919,134.26
2020-12-27 04:00:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,61.71,-1.53,61.7289640282,3.49,0,3.49,58.22,-1.53,58.2401004463,134.52
2020-12-27 04:30:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,60.076,-2.14,60.1141029709,3.406,0,3.406,56.67,-2.14,56.710391464,134.9
2020-12-27 05:00:00,3.521,0.0,3.521,3.521,0,3.521,0.0,0.0,0.0,0.0,58.291,-2.45,58.3424646463,3.521,0,3.521,54.77,-2.45,54.8247699494,134.9
2020-12-27 05:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,58.631,-2.5300000000000002,58.6855609243,3.301,0,3.301,55.33,-2.5300000000000002,55.3878127389,134.9
2020-12-27 06:00:00,3.85,0.0,3.85,3.85,0,3.85,0.0,0.0,0.0,0.0,59.06,-2.19,59.1005896756,3.85,0,3.85,55.21,-2.19,55.2534179938,134.72
2020-12-27 06:30:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,62.66,-1.77,62.6849942171,3.33,0,3.33,59.33,-1.77,59.356396454,134.72
2020-12-27 07:00:00,4.118,0.0,4.118,4.118,0,4.118,0.0,0.0,0.0,0.0,64.338,-0.76,64.342488637,4.118,0,4.118,60.22,-0.76,60.224795558,134.4
2020-12-27 07:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,64.78,-0.01,64.7800007718,3.4,0,3.4,61.38,-0.01,61.3800008146,134.11
2020-12-27 08:00:00,4.889,0.0,4.889,4.889,0,4.889,0.0,0.0,0.0,0.0,67.139,0.81,67.143885954,4.889,0,4.889,62.25,0.81,62.2552696565,133.4
2020-12-27 08:30:00,3.613,0.0,3.613,3.613,0,3.613,0.0,0.0,0.0,0.0,71.533,1.07,71.5410021526,3.613,0,3.613,67.92,1.07,67.9284277751,133.18
2020-12-27 09:00:00,6.475,0.0,6.475,6.475,0,6.475,0.0,0.0,0.0,0.0,76.285,2.23,76.3175872588,6.475,0,6.475,69.81,2.23,69.8456083086,131.73
2020-12-27 09:30:00,13.069,0.0,13.069,13.069,0,13.069,0.0,0.0,0.0,0.0,85.439,-1.48,85.4518175406,13.069,0,13.069,72.37,-1.48,72.3851317606,133.04
2020-12-27 10:00:00,30.233,0.0,30.233,30.233,0,30.233,0.0,0.0,0.0,0.0,97.353,-2.7,97.390433868,30.233,0,30.233,67.12,-2.7,67.1742837699,133.94
2020-12-27 10:30:00,39.471,0.0,39.471,39.471,0,39.471,0.0,0.0,0.0,0.0,105.671,-2.42,105.6987069032,39.471,0,39.471,66.2,-2.42,66.2442178609,134.1
2020-12-27 11:00:00,49.984,0.0,49.984,49.984,0,49.984,0.0,0.0,0.0,0.0,113.204,-2.34,113.228182075,49.984,0,49.984,63.22,-2.34,63.2632910937,134.25
2020-12-27 11:30:00,60.983,0.0,60.983,60.983,0,60.983,0.0,0.0,0.0,0.0,118.753,-2.5700000000000003,118.7808061473,60.983,0,60.983,57.77,-2.5700000000000003,57.8271372281,134.48
2020-12-27 12:00:00,62.621,0.0,62.621,62.621,0,62.621,0.0,0.0,0.0,0.0,119.131,-2.2,119.1513120406,62.621,0,62.621,56.51,-2.2,56.5528080647,134.26
2020-12-27 12:30:00,66.813,0.0,66.813,66.813,0,66.813,0.0,0.0,0.0,0.0,122.633,-2.12,122.6513232256,66.813,0,66.813,55.82,-2.12,55.8602434653,133.67
2020-12-27 13:00:00,48.771,0.0,48.771,48.771,0,48.771,0.0,0.0,0.0,0.0,115.361,-1.4100000000000001,115.3696165418,48.771,0,48.771,66.59,-1.4100000000000001,66.6049262442,133.25
2020-12-27 13:30:00,42.832,0.0,42.832,42.832,0,42.832,0.0,0.0,0.0,0.0,110.502,-1.6600000000000001,110.5144678492,42.832,0,42.832,67.67,-1.6600000000000001,67.6903575112,133.43
2020-12-27 14:00:00,48.048,0.0,48.048,48.048,0,48.048,0.0,0.0,0.0,0.0,111.008,-2.49,111.0359228538,48.048,0,48.048,62.96,-2.49,63.0092191667,133.56
2020-12-27 14:30:00,38.621,0.0,38.621,38.621,0,38.621,0.0,0.0,0.0,0.0,104.321,-2.85,104.3599230596,38.621,0,38.621,65.7,-2.85,65.7617860159,133.21
2020-12-27 15:00:00,26.24,0.0,26.24,26.24,0,26.24,0.0,0.0,0.0,0.0,96.59,-2.12,96.6132625471,26.24,0,26.24,70.35,-2.12,70.3819358927,132.87
2020-12-27 15:30:00,18.501,0.0,18.501,18.501,0,18.501,0.0,0.0,0.0,0.0,91.881,-1.3599999999999999,91.8910646418,18.501,0,18.501,73.38,-1.3599999999999999,73.392601807,132.65
2020-12-27 16:00:00,20.803,0.0,20.803,20.803,0,20.803,0.0,0.0,0.0,0.0,97.233,3.41,97.2927766538,20.803,0,20.803,76.43,3.41,76.5060324419,133.63
2020-12-27 16:30:00,18.571,0.0,18.571,18.571,0,18.571,0.0,0.0,0.0,0.0,101.851,6.23,102.0413597567,18.571,0,18.571,83.28,6.23,83.5127014292,133.63
2020-12-27 17:00:00,17.997,0.0,17.997,17.997,0,17.997,0.0,0.0,0.0,0.0,109.767,9.15,110.14770442,17.997,0,17.997,91.77,9.15,92.2250258878,132.93
2020-12-27 17:30:00,18.879,0.0,18.879,18.879,0,18.879,0.0,0.0,0.0,0.0,113.779,11.01,114.310458581,18.879,0,18.879,94.9,11.01,95.5365380365,132.55
2020-12-27 18:00:00,18.679,0.0,18.679,18.679,0,18.679,0.0,0.0,0.0,0.0,114.309,11.13,114.8495728377,18.679,0,18.679,95.63,11.13,96.2755098662,133.45
2020-12-27 18:30:00,20.454,0.0,20.454,20.454,0,20.454,0.0,0.0,0.0,0.0,110.724,9.47,111.1282370777,20.454,0,20.454,90.27,9.47,90.7653777605,133.56
2020-12-27 19:00:00,14.224,0.0,14.224,14.224,0,14.224,0.0,0.0,0.0,0.0,104.044,8.09,104.3580472987,14.224,0,14.224,89.82,8.09,90.1835932972,133.3
2020-12-27 19:30:00,13.604,0.0,13.604,13.604,0,13.604,0.0,0.0,0.0,0.0,100.294,6.66,100.514884649,13.604,0,13.604,86.69,6.66,86.94545244,133.98
2020-12-27 20:00:00,13.37,0.0,13.37,13.37,0,13.37,0.0,0.0,0.0,0.0,95.95,4.59,96.0597241304,13.37,0,13.37,82.58,4.59,82.7074633875,135.26
2020-12-27 20:30:00,5.539,0.0,5.539,5.539,0,5.539,0.0,0.0,0.0,0.0,87.259,2.21,87.2869817384,5.539,0,5.539,81.72,2.21,81.7498776757,135.12
2020-12-27 21:00:00,3.7030000000000003,0.0,3.7030000000000003,3.7030000000000003,0,3.7030000000000003,0.0,0.0,0.0,0.0,81.853,-6.3,82.0950888239,3.7030000000000003,0,3.7030000000000003,78.15,-6.3,78.4035235178,133.1
2020-12-27 21:30:00,5.307,0.0,5.307,5.307,0,5.307,0.0,0.0,0.0,0.0,79.447,-7.94,79.8427793166,5.307,0,5.307,74.14,-7.94,74.5639537578,132.81
2020-12-27 22:00:00,3.894,0.0,3.894,3.894,0,3.894,0.0,0.0,0.0,0.0,76.174,-9.06,76.7108980263,3.894,0,3.894,72.28,-9.06,72.8456038481,133.47
2020-12-27 22:30:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,72.102,-10.48,72.8596514128,3.482,0,3.482,68.62,-10.48,69.4156668195,134.3
2020-12-27 23:00:00,3.862,0.0,3.862,3.862,0,3.862,0.0,0.0,0.0,0.0,68.242,-11.46,69.1975589454,3.862,0,3.862,64.38,-11.46,65.3920178615,133.97
2020-12-27 23:30:00,5.803,0.0,5.803,5.803,0,5.803,0.0,0.0,0.0,0.0,66.453,-12.43,67.6055183325,5.803,0,5.803,60.65,-12.43,61.9106404425,134.33
2020-12-28 00:00:00,4.827,0.0,4.827,4.827,0,4.827,0.0,0.0,0.0,0.0,64.377,-12.63,65.6042302676,4.827,0,4.827,59.55,-12.63,60.8746203274,134.51
2020-12-28 00:30:00,3.7119999999999997,0.0,3.7119999999999997,3.7119999999999997,0,3.7119999999999997,0.0,0.0,0.0,0.0,74.192,-10.11,74.877666657,3.7119999999999997,0,3.7119999999999997,70.48,-10.11,71.2014220364,133.7
2020-12-28 01:00:00,4.671,0.0,4.671,4.671,0,4.671,0.0,0.0,0.0,0.0,75.771,-9.45,76.3580181841,4.671,0,4.671,71.1,-9.45,71.7252570577,132.93
2020-12-28 01:30:00,4.234,0.0,4.234,4.234,0,4.234,0.0,0.0,0.0,0.0,74.134,-10.14,74.8242578045,4.234,0,4.234,69.9,-10.14,70.6316472978,133.38
2020-12-28 02:00:00,5.125,0.0,5.125,5.125,0,5.125,0.0,0.0,0.0,0.0,72.655,-10.69,73.4372189356,5.125,0,5.125,67.53,-10.69,68.3708783036,134.01
2020-12-28 02:30:00,5.305,0.0,5.305,5.305,0,5.305,0.0,0.0,0.0,0.0,74.055,-10.89,74.8514203272,5.305,0,5.305,68.75,-10.89,69.6071447482,134.29
2020-12-28 03:00:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,73.462,-11.31,74.3275288436,3.792,0,3.792,69.67,-11.31,70.5820444589,135.0
2020-12-28 03:30:00,5.458,0.0,5.458,5.458,0,5.458,0.0,0.0,0.0,0.0,70.968,-12.16,72.0022404096,5.458,0,5.458,65.51,-12.16,66.6290154512,135.31
2020-12-28 04:00:00,5.503,0.0,5.503,5.503,0,5.503,0.0,0.0,0.0,0.0,68.613,-9.87,69.319266218,5.503,0,5.503,63.11,-9.87,63.8771398859,134.8
2020-12-28 04:30:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,67.44,-0.63,67.4429425515,4.11,0,4.11,63.33,-0.63,63.3331335085,132.3
2020-12-28 05:00:00,11.945,0.0,11.945,11.945,0,11.945,0.0,0.0,0.0,0.0,71.365,-0.8200000000000001,71.3697108373,11.945,0,11.945,59.42,-0.8200000000000001,59.4256577582,132.54
2020-12-28 05:30:00,12.934,0.0,12.934,12.934,0,12.934,0.0,0.0,0.0,0.0,72.284,-0.23,72.2843659168,12.934,0,12.934,59.35,-0.23,59.3504456597,132.3
2020-12-28 06:00:00,4.552,0.0,4.552,4.552,0,4.552,0.0,0.0,0.0,0.0,68.172,0.13,68.1721239511,4.552,0,4.552,63.62,0.13,63.6201328197,132.08
2020-12-28 06:30:00,3.955,0.0,3.955,3.955,0,3.955,0.0,0.0,0.0,0.0,70.265,-3.87,70.371493696,3.955,0,3.955,66.31,-3.87,66.422834929,133.48
2020-12-28 07:00:00,3.751,0.0,3.751,3.751,0,3.751,0.0,0.0,0.0,0.0,72.581,-4.47,72.7185152557,3.751,0,3.751,68.83,-4.47,68.9749940196,134.14
2020-12-28 07:30:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,72.122,-3.9,72.2273693554,3.722,0,3.722,68.4,-3.9,68.5110939921,133.97
2020-12-28 08:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,74.391,-2.85,74.4455732801,3.731,0,3.731,70.66,-2.85,70.7174525842,133.58
2020-12-28 08:30:00,5.307,0.0,5.307,5.307,0,5.307,0.0,0.0,0.0,0.0,77.927,-1.98,77.9521502526,5.307,0,5.307,72.62,-1.98,72.6469875494,132.8
2020-12-28 09:00:00,5.654,0.0,5.654,5.654,0,5.654,0.0,0.0,0.0,0.0,84.074,2.0,84.0977852027,5.654,0,5.654,78.42,2.0,78.4454995522,132.95
2020-12-28 09:30:00,10.008,0.0,10.008,10.008,0,10.008,0.0,0.0,0.0,0.0,91.538,4.71,91.6590941696,10.008,0,10.008,81.53,4.71,81.6659353709,132.84
2020-12-28 10:00:00,20.494,0.0,20.494,20.494,0,20.494,0.0,0.0,0.0,0.0,102.464,5.39,102.6056694145,20.494,0,20.494,81.97,5.39,82.1470206398,132.54
2020-12-28 10:30:00,29.578,0.0,29.578,29.578,0,29.578,0.0,0.0,0.0,0.0,113.438,5.95,113.5939362114,29.578,0,29.578,83.86,5.95,84.0708159827,132.37
2020-12-28 11:00:00,34.176,0.0,34.176,34.176,0,34.176,0.0,0.0,0.0,0.0,119.686,6.2,119.8464792808,34.176,0,34.176,85.51,6.2,85.7344743962,132.14
2020-12-28 11:30:00,43.486,0.0,43.486,43.486,0,43.486,0.0,0.0,0.0,0.0,126.506,6.51,126.6733915864,43.486,0,43.486,83.02,6.51,83.2748491443,132.05
2020-12-28 12:00:00,50.115,0.0,50.115,50.115,0,50.115,0.0,0.0,0.0,0.0,130.565,6.52,130.7276926477,50.115,0,50.115,80.45,6.52,80.7137714396,132.05
2020-12-28 12:30:00,34.877,0.0,34.877,34.877,0,34.877,0.0,0.0,0.0,0.0,122.937,7.66,123.1754097578,34.877,0,34.877,88.06,7.66,88.3925290961,131.91
2020-12-28 13:00:00,25.738,0.0,25.738,25.738,0,25.738,0.0,0.0,0.0,0.0,119.118,8.56,119.4251712329,25.738,0,25.738,93.38,8.56,93.7715201967,131.91
2020-12-28 13:30:00,26.075,0.0,26.075,26.075,0,26.075,0.0,0.0,0.0,0.0,118.965,8.18,119.2458956317,26.075,0,26.075,92.89,8.18,93.2494745294,131.91
2020-12-28 14:00:00,30.773,0.0,30.773,30.773,0,30.773,0.0,0.0,0.0,0.0,119.823,7.34,120.0476027624,30.773,0,30.773,89.05,7.34,89.3519899051,132.08
2020-12-28 14:30:00,32.74,0.0,32.74,32.74,0,32.74,0.0,0.0,0.0,0.0,120.77,7.07,120.9767655379,32.74,0,32.74,88.03,7.07,88.3134519765,132.3
2020-12-28 15:00:00,29.559,0.0,29.559,29.559,0,29.559,0.0,0.0,0.0,0.0,117.899,6.77,118.0932136111,29.559,0,29.559,88.34,6.77,88.5990321618,132.3
2020-12-28 15:30:00,26.544,0.0,26.544,26.544,0,26.544,0.0,0.0,0.0,0.0,115.434,7.09,115.6515302795,26.544,0,26.544,88.89,7.09,89.1723062391,132.4
2020-12-28 16:00:00,23.441,0.0,23.441,23.441,0,23.441,0.0,0.0,0.0,0.0,114.971,7.55,115.2186327857,23.441,0,23.441,91.53,7.55,91.8408590988,132.52
2020-12-28 16:30:00,26.239,0.0,26.239,26.239,0,26.239,0.0,0.0,0.0,0.0,120.989,9.04,121.3262532225,26.239,0,26.239,94.75,9.04,95.1802715903,131.97
2020-12-28 17:00:00,27.902,0.0,27.902,27.902,0,27.902,0.0,0.0,0.0,0.0,127.882,11.44,128.3926770653,27.902,0,27.902,99.98,11.44,100.6323705375,132.77
2020-12-28 17:30:00,27.156,0.0,27.156,27.156,0,27.156,0.0,0.0,0.0,0.0,134.376,12.9,134.9937753232,27.156,0,27.156,107.22,12.9,107.9932331213,132.44
2020-12-28 18:00:00,26.072,0.0,26.072,26.072,0,26.072,0.0,0.0,0.0,0.0,133.532,12.89,134.1527007704,26.072,0,26.072,107.46,12.89,108.2303270807,132.55
2020-12-28 18:30:00,26.641,0.0,26.641,26.641,0,26.641,0.0,0.0,0.0,0.0,129.091,11.48,129.6004501574,26.641,0,26.641,102.45,11.48,103.0911873052,132.79
2020-12-28 19:00:00,26.62,0.0,26.62,26.62,0,26.62,0.0,0.0,0.0,0.0,126.87,9.46,127.2222012858,26.62,0,26.62,100.25,9.46,100.6953529216,133.43
2020-12-28 19:30:00,25.874,0.0,25.874,25.874,0,25.874,0.0,0.0,0.0,0.0,123.214,6.98,123.4115480658,25.874,0,25.874,97.34,6.98,97.5899380059,134.24
2020-12-28 20:00:00,18.474,0.0,18.474,18.474,0,18.474,0.0,0.0,0.0,0.0,110.084,5.32,110.2124741397,18.474,0,18.474,91.61,5.32,91.7643422033,134.01
2020-12-28 20:30:00,15.989,0.0,15.989,15.989,0,15.989,0.0,0.0,0.0,0.0,102.839,3.52,102.899224103,15.989,0,15.989,86.85,3.52,86.9213029125,133.88
2020-12-28 21:00:00,13.772,0.0,13.772,13.772,0,13.772,0.0,0.0,0.0,0.0,97.232,2.25,97.258029612,13.772,0,13.772,83.46,2.25,83.4903233914,134.04
2020-12-28 21:30:00,6.273,0.0,6.273,6.273,0,6.273,0.0,0.0,0.0,0.0,88.853,1.03,88.8589697723,6.273,0,6.273,82.58,1.03,82.5864232183,134.8
2020-12-28 22:00:00,4.231,0.0,4.231,4.231,0,4.231,0.0,0.0,0.0,0.0,82.841,-0.59,82.8431009861,4.231,0,4.231,78.61,-0.59,78.6122140637,135.3
2020-12-28 22:30:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,79.028,2.94,79.0826680379,3.428,0,3.428,75.6,2.94,75.6571450691,134.83
2020-12-28 23:00:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,74.169,2.65,74.2163261082,3.649,0,3.649,70.52,2.65,70.5697732744,133.62
2020-12-28 23:30:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,74.276,1.7000000000000002,74.29545192,3.396,0,3.396,70.88,1.7000000000000002,70.9003836379,133.93
2020-12-29 00:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,73.531,1.19,73.5406286416,3.391,0,3.391,70.14,1.19,70.150094084,133.75
2020-12-29 00:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,82.948,2.81,82.9955830391,3.208,0,3.208,79.74,2.81,79.7894961759,133.83
2020-12-29 01:00:00,3.746,0.0,3.746,3.746,0,3.746,0.0,0.0,0.0,0.0,84.746,2.73,84.789960585,3.746,0,3.746,81.0,2.73,81.0459924981,133.83
2020-12-29 01:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,82.892,2.2800000000000002,82.9233505353,3.182,0,3.182,79.71,2.2800000000000002,79.7426015377,133.96
2020-12-29 02:00:00,3.67,0.0,3.67,3.67,0,3.67,0.0,0.0,0.0,0.0,81.53,1.75,81.5487792674,3.67,0,3.67,77.86,1.75,77.8796642263,134.43
2020-12-29 02:30:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,81.733,2.04,81.7584545414,3.443,0,3.443,78.29,2.04,78.3165735972,134.58
2020-12-29 03:00:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,80.293,2.4,80.3288606231,3.213,0,3.213,77.08,2.4,77.1173547264,134.79
2020-12-29 03:30:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,79.368,7.93,79.7631764914,3.578,0,3.578,75.79,7.93,76.2037335043,132.63
2020-12-29 04:00:00,3.613,0.0,3.613,3.613,0,3.613,0.0,0.0,0.0,0.0,77.233,7.15,77.5632566941,3.613,0,3.613,73.62,7.15,73.9663903405,133.24
2020-12-29 04:30:00,3.207,0.0,3.207,3.207,0,3.207,0.0,0.0,0.0,0.0,74.887,6.74,75.1896958964,3.207,0,3.207,71.68,6.74,71.9961804542,133.89
2020-12-29 05:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,72.853,6.54,73.1459582547,3.183,0,3.183,69.67,6.54,69.9762852687,133.99
2020-12-29 05:30:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,72.897,6.97,73.2294579319,3.357,0,3.357,69.54,6.97,69.8884289421,133.79
2020-12-29 06:00:00,4.14,0.0,4.14,4.14,0,4.14,0.0,0.0,0.0,0.0,73.82,7.45,74.1949789406,4.14,0,4.14,69.68,7.45,70.0771353581,133.65
2020-12-29 06:30:00,4.593,0.0,4.593,4.593,0,4.593,0.0,0.0,0.0,0.0,76.953,9.2,77.5009948904,4.593,0,4.593,72.36,9.2,72.9425088683,133.55
2020-12-29 07:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,78.535,10.93,79.2919360654,3.5949999999999998,0,3.5949999999999998,74.94,10.93,75.7328759523,134.3
2020-12-29 07:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,78.53,11.9,79.4265125761,3.5,0,3.5,75.03,11.9,75.967828059,133.94
2020-12-29 08:00:00,3.92,0.0,3.92,3.92,0,3.92,0.0,0.0,0.0,0.0,80.21,12.93,81.2454860285,3.92,0,3.92,76.29,12.93,77.3779619788,133.02
2020-12-29 08:30:00,4.309,0.0,4.309,4.309,0,4.309,0.0,0.0,0.0,0.0,83.669,14.52,84.9195617099,4.309,0,4.309,79.36,14.52,80.6773822084,132.39
2020-12-29 09:00:00,5.656,0.0,5.656,5.656,0,5.656,0.0,0.0,0.0,0.0,87.226,4.7,87.3525333119,5.656,0,5.656,81.57,4.7,81.7052929742,134.82
2020-12-29 09:30:00,10.926,0.0,10.926,10.926,0,10.926,0.0,0.0,0.0,0.0,93.886,5.59,94.052267894,10.926,0,10.926,82.96,5.59,83.1481190407,134.51
2020-12-29 10:00:00,31.036,0.0,31.036,31.036,0,31.036,0.0,0.0,0.0,0.0,107.246,5.98,107.4125919806,31.036,0,31.036,76.21,5.98,76.4442574691,134.58
2020-12-29 10:30:00,41.225,0.0,41.225,41.225,0,41.225,0.0,0.0,0.0,0.0,114.675,6.13,114.8387239785,41.225,0,41.225,73.45,6.13,73.7053553007,134.68
2020-12-29 11:00:00,42.265,0.0,42.265,42.265,0,42.265,0.0,0.0,0.0,0.0,113.885,6.3,114.0591216212,42.265,0,42.265,71.62,6.3,71.896553464,134.85
2020-12-29 11:30:00,57.886,0.0,57.886,57.886,0,57.886,0.0,0.0,0.0,0.0,121.326,5.34,121.4434595851,57.886,0,57.886,63.44,5.34,63.6643479508,135.03
2020-12-29 12:00:00,70.214,0.0,70.214,70.214,0,70.214,0.0,0.0,0.0,0.0,127.274,4.8100000000000005,127.3648584815,70.214,0,70.214,57.06,4.8100000000000005,57.2623759549,134.71
2020-12-29 12:30:00,75.229,0.0,75.229,75.229,0,75.229,0.0,0.0,0.0,0.0,132.509,5.28,132.6141526422,75.229,0,75.229,57.28,5.28,57.522837204,134.39
2020-12-29 13:00:00,61.266,0.0,61.266,61.266,0,61.266,0.0,0.0,0.0,0.0,125.356,4.88,125.4509511164,61.266,0,61.266,64.09,4.88,64.2755202235,134.49
2020-12-29 13:30:00,25.09,0.0,25.09,25.09,0,25.09,0.0,0.0,0.0,0.0,107.2,6.85,107.4186319965,25.09,0,25.09,82.11,6.85,82.3952340855,134.03
2020-12-29 14:00:00,16.23,0.0,16.23,16.23,0,16.23,0.0,0.0,0.0,0.0,103.15,7.27,103.405877009,16.23,0,16.23,86.92,7.27,87.2235019934,134.03
2020-12-29 14:30:00,12.064,0.0,12.064,12.064,0,12.064,0.0,0.0,0.0,0.0,100.874,7.92,101.1844369258,12.064,0,12.064,88.81,7.92,89.1624500561,133.71
2020-12-29 15:00:00,7.428,0.0,7.428,7.428,0,7.428,0.0,0.0,0.0,0.0,99.678,8.35,100.0271272406,7.428,0,7.428,92.25,8.35,92.6271288554,133.34
2020-12-29 15:30:00,18.714,0.0,18.714,18.714,0,18.714,0.0,0.0,0.0,0.0,105.574,8.46,105.9124217266,18.714,0,18.714,86.86,8.46,87.2710215364,133.43
2020-12-29 16:00:00,20.003,0.0,20.003,20.003,0,20.003,0.0,0.0,0.0,0.0,108.323,9.66,108.7528754976,20.003,0,20.003,88.32,9.66,88.8467106876,133.34
2020-12-29 16:30:00,33.727,0.0,33.727,33.727,0,33.727,0.0,0.0,0.0,0.0,124.197,10.78,124.6639611476,33.727,0,33.727,90.47,10.78,91.109984634,133.17
2020-12-29 17:00:00,40.503,0.0,40.503,40.503,0,40.503,0.0,0.0,0.0,0.0,135.623,13.35,136.2784672243,40.503,0,40.503,95.12,13.35,96.0522612956,132.67
2020-12-29 17:30:00,42.887,0.0,42.887,42.887,0,42.887,0.0,0.0,0.0,0.0,142.067,14.57,142.8121752128,42.887,0,42.887,99.18,14.57,100.244487629,132.67
2020-12-29 18:00:00,41.653,0.0,41.653,41.653,0,41.653,0.0,0.0,0.0,0.0,143.053,14.23,143.7590126183,41.653,0,41.653,101.4,14.23,102.3936174769,133.27
2020-12-29 18:30:00,40.501,0.0,40.501,40.501,0,40.501,0.0,0.0,0.0,0.0,138.531,12.12,139.0601753235,40.501,0,40.501,98.03,12.12,98.7763903977,133.64
2020-12-29 19:00:00,41.561,0.0,41.561,41.561,0,41.561,0.0,0.0,0.0,0.0,133.761,10.33,134.1592860036,41.561,0,41.561,92.2,10.33,92.7768769683,133.64
2020-12-29 19:30:00,32.637,0.0,32.637,32.637,0,32.637,0.0,0.0,0.0,0.0,122.307,7.91,122.5625160846,32.637,0,32.637,89.67,7.91,90.0182037146,134.45
2020-12-29 20:00:00,26.618,0.0,26.618,26.618,0,26.618,0.0,0.0,0.0,0.0,113.128,5.52,113.2625921653,26.618,0,26.618,86.51,5.52,86.6859302309,135.15
2020-12-29 20:30:00,27.72,0.0,27.72,27.72,0,27.72,0.0,0.0,0.0,0.0,109.49,3.25,109.5382243785,27.72,0,27.72,81.77,3.25,81.8345611585,134.19
2020-12-29 21:00:00,18.576999999999998,0.0,18.576999999999998,18.576999999999998,0,18.576999999999998,0.0,0.0,0.0,0.0,101.187,1.7000000000000002,101.201279483,18.576999999999998,0,18.576999999999998,82.61,1.7000000000000002,82.6274899776,133.89
2020-12-29 21:30:00,18.724,0.0,18.724,18.724,0,18.724,0.0,0.0,0.0,0.0,98.914,0.21,98.9142229207,18.724,0,18.724,80.19,0.21,80.1902749715,134.58
2020-12-29 22:00:00,4.788,0.0,4.788,4.788,0,4.788,0.0,0.0,0.0,0.0,87.608,-0.91,87.6127260391,4.788,0,4.788,82.82,-0.91,82.8249992454,135.15
2020-12-29 22:30:00,4.771,0.0,4.771,4.771,0,4.771,0.0,0.0,0.0,0.0,81.931,-2.51,81.9694385793,4.771,0,4.771,77.16,-2.51,77.2008141149,135.61
2020-12-29 23:00:00,4.694,0.0,4.694,4.694,0,4.694,0.0,0.0,0.0,0.0,75.584,-2.5,75.6253334274,4.694,0,4.694,70.89,-2.5,70.9340686835,134.33
2020-12-29 23:30:00,4.165,0.0,4.165,4.165,0,4.165,0.0,0.0,0.0,0.0,72.085,-1.3900000000000001,72.0984002943,4.165,0,4.165,67.92,-1.3900000000000001,67.934221862,132.91
2020-12-30 00:00:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,71.586,-1.52,71.6021354151,3.5460000000000003,0,3.5460000000000003,68.04,-1.52,68.0569761303,132.79
2020-12-30 00:30:00,3.849,0.0,3.849,3.849,0,3.849,0.0,0.0,0.0,0.0,80.619,0.42,80.6200940275,3.849,0,3.849,76.77,0.42,76.7711488777,132.79
2020-12-30 01:00:00,5.165,0.0,5.165,5.165,0,5.165,0.0,0.0,0.0,0.0,82.075,0.05,82.07501523,5.165,0,5.165,76.91,0.05,76.9100162528,132.89
2020-12-30 01:30:00,10.092,0.0,10.092,10.092,0,10.092,0.0,0.0,0.0,0.0,83.962,-0.61,83.9642158541,10.092,0,10.092,73.87,-0.61,73.8725185708,133.37
2020-12-30 02:00:00,4.144,0.0,4.144,4.144,0,4.144,0.0,0.0,0.0,0.0,78.444,-1.18,78.4528746191,4.144,0,4.144,74.3,-1.18,74.3093695304,133.84
2020-12-30 02:30:00,5.055,0.0,5.055,5.055,0,5.055,0.0,0.0,0.0,0.0,79.695,-1.08,79.7023175635,5.055,0,5.055,74.64,-1.08,74.6478130959,133.92
2020-12-30 03:00:00,5.85,0.0,5.85,5.85,0,5.85,0.0,0.0,0.0,0.0,78.73,-1.78,78.750119365,5.85,0,5.85,72.88,-1.78,72.9017338614,134.42
2020-12-30 03:30:00,9.737,0.0,9.737,9.737,0,9.737,0.0,0.0,0.0,0.0,80.017,-2.5700000000000003,80.0582612164,9.737,0,9.737,70.28,-2.5700000000000003,70.3269741991,134.66
2020-12-30 04:00:00,10.675,0.0,10.675,10.675,0,10.675,0.0,0.0,0.0,0.0,77.935,-3.13,77.9978276941,10.675,0,10.675,67.26,-3.13,67.3327891892,135.01
2020-12-30 04:30:00,4.518,0.0,4.518,4.518,0,4.518,0.0,0.0,0.0,0.0,73.018,-3.67,73.1101718231,4.518,0,4.518,68.5,-3.67,68.5982426889,135.39
2020-12-30 05:00:00,4.66,0.0,4.66,4.66,0,4.66,0.0,0.0,0.0,0.0,71.94,-3.7199999999999998,72.0361159419,4.66,0,4.66,67.28,-3.7199999999999998,67.3827633746,135.28
2020-12-30 05:30:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,72.525,-3.14,72.5929419779,3.785,0,3.785,68.74,-3.14,68.8116792412,135.28
2020-12-30 06:00:00,4.446,0.0,4.446,4.446,0,4.446,0.0,0.0,0.0,0.0,72.146,-2.45,72.1875876865,4.446,0,4.446,67.7,-2.45,67.7443171048,135.28
2020-12-30 06:30:00,3.792,0.0,3.792,3.792,0,3.792,0.0,0.0,0.0,0.0,74.522,-0.78,74.5260819043,3.792,0,3.792,70.73,-0.78,70.7343007317,134.88
2020-12-30 07:00:00,4.793,0.0,4.793,4.793,0,4.793,0.0,0.0,0.0,0.0,76.313,0.52,76.3147716304,4.793,0,4.793,71.52,0.52,71.5218903553,134.44
2020-12-30 07:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,75.313,1.62,75.3304212719,3.453,0,3.453,71.86,1.62,71.878258187,134.11
2020-12-30 08:00:00,3.833,0.0,3.833,3.833,0,3.833,0.0,0.0,0.0,0.0,80.613,3.01,80.6691754575,3.833,0,3.833,76.78,3.01,76.8389777392,134.11
2020-12-30 08:30:00,4.514,0.0,4.514,4.514,0,4.514,0.0,0.0,0.0,0.0,85.994,4.19,86.0960169578,4.514,0,4.514,81.48,4.19,81.5876614446,133.51
2020-12-30 09:00:00,6.692,0.0,6.692,6.692,0,6.692,0.0,0.0,0.0,0.0,91.362,5.67,91.5377733179,6.692,0,6.692,84.67,5.67,84.85963587009999,132.85
2020-12-30 09:30:00,14.692,0.0,14.692,14.692,0,14.692,0.0,0.0,0.0,0.0,98.542,6.59,98.7621074299,14.692,0,14.692,83.85,6.59,84.1085643677,132.65
2020-12-30 10:00:00,27.877,0.0,27.877,27.877,0,27.877,0.0,0.0,0.0,0.0,107.167,7.02,107.3966772717,27.877,0,27.877,79.29,7.02,79.6001538943,132.52
2020-12-30 10:30:00,28.532,0.0,28.532,28.532,0,28.532,0.0,0.0,0.0,0.0,108.822,7.79,109.1004664701,28.532,0,28.532,80.29,7.79,80.6670205226,132.64
2020-12-30 11:00:00,25.771,0.0,25.771,25.771,0,25.771,0.0,0.0,0.0,0.0,108.561,8.31,108.878587523,25.771,0,25.771,82.79,8.31,83.2060106002,132.64
2020-12-30 11:30:00,21.151,0.0,21.151,21.151,0,21.151,0.0,0.0,0.0,0.0,107.481,8.45,107.8126516741,21.151,0,21.151,86.33,8.45,86.7425581822,132.55
2020-12-30 12:00:00,23.513,0.0,23.513,23.513,0,23.513,0.0,0.0,0.0,0.0,110.833,7.85,111.1106493051,23.513,0,23.513,87.32,7.85,87.6721443789,132.66
2020-12-30 12:30:00,25.422,0.0,25.422,25.422,0,25.422,0.0,0.0,0.0,0.0,114.402,8.26,114.6998047252,25.422,0,25.422,88.98,8.26,89.3625648692,132.37
2020-12-30 13:00:00,21.23,0.0,21.23,21.23,0,21.23,0.0,0.0,0.0,0.0,113.54,8.91,113.8890675175,21.23,0,21.23,92.31,8.91,92.7390112089,132.0
2020-12-30 13:30:00,18.387,0.0,18.387,18.387,0,18.387,0.0,0.0,0.0,0.0,112.317,9.03,112.6794097828,18.387,0,18.387,93.93,9.03,94.3630531511,132.0
2020-12-30 14:00:00,22.745,0.0,22.745,22.745,0,22.745,0.0,0.0,0.0,0.0,113.835,7.97,114.1136631828,22.745,0,22.745,91.09,7.97,91.4380063212,132.22
2020-12-30 14:30:00,13.146,0.0,13.146,13.146,0,13.146,0.0,0.0,0.0,0.0,106.716,7.88,107.0065374451,13.146,0,13.146,93.57,7.88,93.9012209718,132.06
2020-12-30 15:00:00,11.166,0.0,11.166,11.166,0,11.166,0.0,0.0,0.0,0.0,104.996,7.5600000000000005,105.2678185202,11.166,0,11.166,93.83,7.5600000000000005,94.1340666284,132.19
2020-12-30 15:30:00,10.703,0.0,10.703,10.703,0,10.703,0.0,0.0,0.0,0.0,104.513,7.86,104.8081426655,10.703,0,10.703,93.81,7.86,94.13870458,131.94
2020-12-30 16:00:00,19.28,0.0,19.28,19.28,0,19.28,0.0,0.0,0.0,0.0,111.27,8.34,111.5821155024,19.28,0,19.28,91.99,8.34,92.3672869581,132.36
2020-12-30 16:30:00,29.185,0.0,29.185,29.185,0,29.185,0.0,0.0,0.0,0.0,121.165,8.9,121.4914286071,29.185,0,29.185,91.98,8.9,92.40957959,133.77
2020-12-30 17:00:00,39.448,0.0,39.448,39.448,0,39.448,0.0,0.0,0.0,0.0,134.608,11.12,135.0665319907,39.448,0,39.448,95.16,11.12,95.8075153628,133.32
2020-12-30 17:30:00,41.71,0.0,41.71,41.71,0,41.71,0.0,0.0,0.0,0.0,140.14,11.94,140.647727319,41.71,0,41.71,98.43,11.94,99.1515431045,133.32
2020-12-30 18:00:00,42.356,0.0,42.356,42.356,0,42.356,0.0,0.0,0.0,0.0,140.976,12.19,141.5020447767,42.356,0,42.356,98.62,12.19,99.3705212827,133.11
2020-12-30 18:30:00,42.828,0.0,42.828,42.828,0,42.828,0.0,0.0,0.0,0.0,139.128,11.68,139.6174157618,42.828,0,42.828,96.3,11.68,97.0057338511,133.11
