Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-30 19:00:00,42.656,0.0,42.656,42.656,0,42.656,0.0,0.0,0.0,0.0,135.546,9.74,135.8954955692,42.656,0,42.656,92.89,9.74,93.3992489263,133.52
2020-12-30 19:30:00,41.11,0.0,41.11,41.11,0,41.11,0.0,0.0,0.0,0.0,129.87,7.26,130.0727661734,41.11,0,41.11,88.76,7.26,89.0564158273,134.68
2020-12-30 20:00:00,26.162,0.0,26.162,26.162,0,26.162,0.0,0.0,0.0,0.0,115.572,5.3,115.6934621489,26.162,0,26.162,89.41,5.3,89.5669475867,134.83
2020-12-30 20:30:00,26.116,0.0,26.116,26.116,0,26.116,0.0,0.0,0.0,0.0,113.046,3.45,113.0986322464,26.116,0,26.116,86.93,3.45,86.9984333192,135.37
2020-12-30 21:00:00,25.27,0.0,25.27,25.27,0,25.27,0.0,0.0,0.0,0.0,108.21,3.47,108.2656224293,25.27,0,25.27,82.94,3.47,83.0125562792,134.25
2020-12-30 21:30:00,9.244,0.0,9.244,9.244,0,9.244,0.0,0.0,0.0,0.0,94.354,4.45,94.4588789686,9.244,0,9.244,85.11,4.45,85.2262553442,131.67
2020-12-30 22:00:00,5.124,0.0,5.124,5.124,0,5.124,0.0,0.0,0.0,0.0,87.174,1.67,87.1899947012,5.124,0,5.124,82.05,1.67,82.0669933652,133.63
2020-12-30 22:30:00,5.101,0.0,5.101,5.101,0,5.101,0.0,0.0,0.0,0.0,80.661,-5.01,80.8164402891,5.101,0,5.101,75.56,-5.01,75.7259116815,134.77
2020-12-30 23:00:00,4.796,0.0,4.796,4.796,0,4.796,0.0,0.0,0.0,0.0,72.996,-10.4,73.7331405543,4.796,0,4.796,68.2,-10.4,68.9884048228,133.18
2020-12-30 23:30:00,5.426,0.0,5.426,5.426,0,5.426,0.0,0.0,0.0,0.0,70.046,-11.77,71.0279875542,5.426,0,5.426,64.62,-11.77,65.6831584198,133.77
2020-12-31 00:00:00,5.684,0.0,5.684,5.684,0,5.684,0.0,0.0,0.0,0.0,68.614,-12.05,69.6640760794,5.684,0,5.684,62.93,-12.05,64.0732970901,133.2
2020-12-31 00:30:00,4.9350000000000005,0.0,4.9350000000000005,4.9350000000000005,0,4.9350000000000005,0.0,0.0,0.0,0.0,80.055,-5.73,80.2598026723,4.9350000000000005,0,4.9350000000000005,75.12,-5.73,75.3382193843,133.2
2020-12-31 01:00:00,4.162,0.0,4.162,4.162,0,4.162,0.0,0.0,0.0,0.0,81.392,-1.81,81.4121229548,4.162,0,4.162,77.23,-1.81,77.2512071103,134.06
2020-12-31 01:30:00,4.222,0.0,4.222,4.222,0,4.222,0.0,0.0,0.0,0.0,80.222,-2.36,80.2567061622,4.222,0,4.222,76.0,-2.36,76.0366332763,134.49
2020-12-31 02:00:00,7.746,0.0,7.746,7.746,0,7.746,0.0,0.0,0.0,0.0,80.616,-2.92,80.6688654687,7.746,0,7.746,72.87,-2.92,72.9284807191,135.03
2020-12-31 02:30:00,14.814,0.0,14.814,14.814,0,14.814,0.0,0.0,0.0,0.0,85.874,-2.94,85.9243124849,14.814,0,14.814,71.06,-2.94,71.1207930215,135.03
2020-12-31 03:00:00,9.335,0.0,9.335,9.335,0,9.335,0.0,0.0,0.0,0.0,81.885,-3.15,81.9455656213,9.335,0,9.335,72.55,-3.15,72.618351675,135.18
2020-12-31 03:30:00,4.362,0.0,4.362,4.362,0,4.362,0.0,0.0,0.0,0.0,76.962,-2.98,77.0196717988,4.362,0,4.362,72.6,-2.98,72.6611340401,135.79
2020-12-31 04:00:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,75.582,2.7,75.6302103924,4.822,0,4.822,70.76,2.7,70.8114934174,133.88
2020-12-31 04:30:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,74.124,2.5300000000000002,74.1671644058,6.114,0,6.114,68.01,2.5300000000000002,68.0570422513,134.33
2020-12-31 05:00:00,7.1,0.0,7.1,7.1,0,7.1,0.0,0.0,0.0,0.0,73.46,2.38,73.4985442033,7.1,0,7.1,66.36,2.38,66.4026656091,134.24
2020-12-31 05:30:00,4.566,0.0,4.566,4.566,0,4.566,0.0,0.0,0.0,0.0,73.226,2.56,73.2707354679,4.566,0,4.566,68.66,2.56,68.7077084467,134.09
2020-12-31 06:00:00,5.642,0.0,5.642,5.642,0,5.642,0.0,0.0,0.0,0.0,73.702,3.01,73.7634388027,5.642,0,5.642,68.06,3.01,68.1265271388,133.57
2020-12-31 06:30:00,5.336,0.0,5.336,5.336,0,5.336,0.0,0.0,0.0,0.0,75.956,-4.15,76.0692870744,5.336,0,5.336,70.62,-4.15,70.7418327441,133.5
2020-12-31 07:00:00,5.618,0.0,5.618,5.618,0,5.618,0.0,0.0,0.0,0.0,77.658,-6.11,77.897991399,5.618,0,5.618,72.04,-6.11,72.2986424492,132.38
2020-12-31 07:30:00,4.325,0.0,4.325,4.325,0,4.325,0.0,0.0,0.0,0.0,77.455,-5.36,77.6402384399,4.325,0,4.325,73.13,-5.36,73.32616518,131.91
2020-12-31 08:00:00,4.011,0.0,4.011,4.011,0,4.011,0.0,0.0,0.0,0.0,80.881,-1.53,80.8954699659,4.011,0,4.011,76.87,-1.53,76.8852248485,132.38
2020-12-31 08:30:00,4.75,0.0,4.75,4.75,0,4.75,0.0,0.0,0.0,0.0,83.52,3.73,83.6032493388,4.75,0,4.75,78.77,3.73,78.8582639931,132.88
2020-12-31 09:00:00,10.37,0.0,10.37,10.37,0,10.37,0.0,0.0,0.0,0.0,89.89,4.8,90.0180654091,10.37,0,10.37,79.52,4.8,79.6647374941,132.09
2020-12-31 09:30:00,21.073,0.0,21.073,21.073,0,21.073,0.0,0.0,0.0,0.0,99.123,5.49,99.2749174213,21.073,0,21.073,78.05,5.49,78.2428437622,131.86
2020-12-31 10:00:00,34.574,0.0,34.574,34.574,0,34.574,0.0,0.0,0.0,0.0,108.194,5.45,108.3311780421,34.574,0,34.574,73.62,5.45,73.821452844,131.74
2020-12-31 10:30:00,48.228,0.0,48.228,48.228,0,48.228,0.0,0.0,0.0,0.0,116.388,5.57,116.5212059841,48.228,0,48.228,68.16,5.57,68.3872100615,132.21
2020-12-31 11:00:00,58.457,0.0,58.457,58.457,0,58.457,0.0,0.0,0.0,0.0,122.317,5.19,122.4270582388,58.457,0,58.457,63.86,5.19,64.0705525183,132.52
2020-12-31 11:30:00,67.985,0.0,67.985,67.985,0,67.985,0.0,0.0,0.0,0.0,128.035,5.25,128.1425913777,67.985,0,67.985,60.05,5.25,60.2790593822,132.72
2020-12-31 12:00:00,69.833,0.0,69.833,69.833,0,69.833,0.0,0.0,0.0,0.0,129.313,5.42,129.4265365719,69.833,0,69.833,59.48,5.42,59.7264330092,133.07
2020-12-31 12:30:00,67.774,0.0,67.774,67.774,0,67.774,0.0,0.0,0.0,0.0,128.584,5.77,128.7133946254,67.774,0,67.774,60.81,5.77,61.0831318778,133.07
2020-12-31 13:00:00,67.503,0.0,67.503,67.503,0,67.503,0.0,0.0,0.0,0.0,130.523,5.88,130.6553784924,67.503,0,67.503,63.02,5.88,63.2937184877,133.37
2020-12-31 13:30:00,62.248,0.0,62.248,62.248,0,62.248,0.0,0.0,0.0,0.0,123.778,4.39,123.8558249902,62.248,0,62.248,61.53,4.39,61.6864085516,133.54
2020-12-31 14:00:00,49.111,0.0,49.111,49.111,0,49.111,0.0,0.0,0.0,0.0,113.881,4.07,113.95370578,49.111,0,49.111,64.77,4.07,64.8977488053,133.67
2020-12-31 14:30:00,39.052,0.0,39.052,39.052,0,39.052,0.0,0.0,0.0,0.0,105.772,3.71,105.8370449512,39.052,0,39.052,66.72,3.71,66.8230686215,133.56
2020-12-31 15:00:00,33.047,0.0,33.047,33.047,0,33.047,0.0,0.0,0.0,0.0,101.567,3.85,101.6399428817,33.047,0,33.047,68.52,3.85,68.6280766159,133.29
2020-12-31 15:30:00,22.29,0.0,22.29,22.29,0,22.29,0.0,0.0,0.0,0.0,97.44,4.98,97.5671768578,22.29,0,22.29,75.15,4.98,75.3148252338,132.49
2020-12-31 16:00:00,23.68,0.0,23.68,23.68,0,23.68,0.0,0.0,0.0,0.0,102.75,5.94,102.92155313640001,23.68,0,23.68,79.07,5.94,79.2928023215,132.21
2020-12-31 16:30:00,22.332,0.0,22.332,22.332,0,22.332,0.0,0.0,0.0,0.0,108.582,8.61,108.9228296731,22.332,0,22.332,86.25,8.61,86.6786859614,132.55
2020-12-31 17:00:00,23.354,0.0,23.354,23.354,0,23.354,0.0,0.0,0.0,0.0,117.544,13.37,118.301939274,23.354,0,23.354,94.19,13.37,95.1341841821,133.62
2020-12-31 17:30:00,41.914,0.0,41.914,41.914,0,41.914,0.0,0.0,0.0,0.0,135.074,11.39,135.5533753766,41.914,0,41.914,93.16,11.39,93.8537037095,133.62
2020-12-31 18:00:00,41.722,0.0,41.722,41.722,0,41.722,0.0,0.0,0.0,0.0,136.462,11.94,136.983360464,41.722,0,41.722,94.74,11.94,95.4894297815,134.14
2020-12-31 18:30:00,36.811,0.0,36.811,36.811,0,36.811,0.0,0.0,0.0,0.0,131.851,12.12,132.4068752029,36.811,0,36.811,95.04,12.12,95.8096863579,134.44
2020-12-31 19:00:00,19.887,0.0,19.887,19.887,0,19.887,0.0,0.0,0.0,0.0,120.027,14.32,120.8782161061,19.887,0,19.887,100.14,14.32,101.1586971051,135.09
2020-12-31 19:30:00,10.085,0.0,10.085,10.085,0,10.085,0.0,0.0,0.0,0.0,108.145,16.12,109.3398162839,10.085,0,10.085,98.06,16.12,99.3761440186,134.36
2020-12-31 20:00:00,10.242,0.0,10.242,10.242,0,10.242,0.0,0.0,0.0,0.0,102.952,15.91,104.1740966076,10.242,0,10.242,92.71,15.91,94.0652550095,134.0
2020-12-31 20:30:00,27.327,0.0,27.327,27.327,0,27.327,0.0,0.0,0.0,0.0,108.337,12.96,109.1094274983,27.327,0,27.327,81.01,12.96,82.0401225011,134.14
2020-12-31 21:00:00,6.749,0.0,6.749,6.749,0,6.749,0.0,0.0,0.0,0.0,93.219,11.74,93.9553594054,6.749,0,6.749,86.47,11.74,87.2633284948,134.14
2020-12-31 21:30:00,4.593,0.0,4.593,4.593,0,4.593,0.0,0.0,0.0,0.0,88.023,9.74,88.5602401137,4.593,0,4.593,83.43,9.74,83.9966219559,134.14
2020-12-31 22:00:00,5.354,0.0,5.354,5.354,0,5.354,0.0,0.0,0.0,0.0,85.644,7.95,86.0121923683,5.354,0,5.354,80.29,7.95,80.6826288615,134.38
2020-12-31 22:30:00,5.138,0.0,5.138,5.138,0,5.138,0.0,0.0,0.0,0.0,79.508,6.86,79.8033938125,5.138,0,5.138,74.37,6.86,74.6857181796,134.49
2020-12-31 23:00:00,5.289,0.0,5.289,5.289,0,5.289,0.0,0.0,0.0,0.0,74.969,6.09,75.2159495121,5.289,0,5.289,69.68,6.09,69.94562531,134.1
2020-12-31 23:30:00,4.196,0.0,4.196,4.196,0,4.196,0.0,0.0,0.0,0.0,73.986,6.04,74.2321345241,4.196,0,4.196,69.79,6.04,70.0508793664,134.37
2021-01-01 00:00:00,4.776,0.0,4.776,4.776,0,4.776,0.0,0.0,0.0,0.0,73.406,5.91,73.643526097,4.776,0,4.776,68.63,5.91,68.8839966901,134.5
2021-01-01 00:30:00,3.996,0.0,3.996,3.996,0,3.996,0.0,0.0,0.0,0.0,83.536,8.48,83.965312457,3.996,0,3.996,79.54,8.48,79.9907619666,133.29
2021-01-01 01:00:00,4.466,0.0,4.466,4.466,0,4.466,0.0,0.0,0.0,0.0,84.746,8.91,85.2131011993,4.466,0,4.466,80.28,8.91,80.7729317284,132.7
2021-01-01 01:30:00,5.588,0.0,5.588,5.588,0,5.588,0.0,0.0,0.0,0.0,82.178,7.99,82.5655120737,5.588,0,5.588,76.59,7.99,77.005637456,133.07
2021-01-01 02:00:00,3.793,0.0,3.793,3.793,0,3.793,0.0,0.0,0.0,0.0,79.243,7.36,79.5840602696,3.793,0,3.793,75.45,7.36,75.808126873,133.81
2021-01-01 02:30:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,79.997,7.34,80.3330293777,3.617,0,3.617,76.38,7.34,76.731870823,134.3
2021-01-01 03:00:00,5.616,0.0,5.616,5.616,0,5.616,0.0,0.0,0.0,0.0,79.516,7.0,79.8235194413,5.616,0,5.616,73.9,7.0,74.2307887605,134.92
2021-01-01 03:30:00,6.072,0.0,6.072,6.072,0,6.072,0.0,0.0,0.0,0.0,76.852,4.09,76.9607562593,6.072,0,6.072,70.78,4.09,70.8980712008,134.73
2021-01-01 04:00:00,5.135,0.0,5.135,5.135,0,5.135,0.0,0.0,0.0,0.0,73.975,-1.76,73.995933841,5.135,0,5.135,68.84,-1.76,68.862494872,133.37
2021-01-01 04:30:00,4.68,0.0,4.68,4.68,0,4.68,0.0,0.0,0.0,0.0,71.42,-2.01,71.4482784957,4.68,0,4.68,66.74,-2.01,66.7702605956,133.57
2021-01-01 05:00:00,4.493,0.0,4.493,4.493,0,4.493,0.0,0.0,0.0,0.0,69.783,-2.35,69.8225578807,4.493,0,4.493,65.29,-2.35,65.3322783928,133.78
2021-01-01 05:30:00,3.722,0.0,3.722,3.722,0,3.722,0.0,0.0,0.0,0.0,69.852,-2.2800000000000002,69.8892001957,3.722,0,3.722,66.13,-2.2800000000000002,66.1692927271,133.9
2021-01-01 06:00:00,4.455,0.0,4.455,4.455,0,4.455,0.0,0.0,0.0,0.0,69.325,-2.07,69.3558975502,4.455,0,4.455,64.87,-2.07,64.9030184198,133.9
2021-01-01 06:30:00,5.054,0.0,5.054,5.054,0,5.054,0.0,0.0,0.0,0.0,70.274,-1.51,70.2902210553,5.054,0,5.054,65.22,-1.51,65.2374777256,133.2
2021-01-01 07:00:00,6.091,0.0,6.091,6.091,0,6.091,0.0,0.0,0.0,0.0,71.651,-0.93,71.6570352513,6.091,0,6.091,65.56,-0.93,65.5665959159,133.01
2021-01-01 07:30:00,4.038,0.0,4.038,4.038,0,4.038,0.0,0.0,0.0,0.0,68.938,-0.92,68.9441385761,4.038,0,4.038,64.9,-0.92,64.9065204737,132.91
2021-01-01 08:00:00,4.942,0.0,4.942,4.942,0,4.942,0.0,0.0,0.0,0.0,70.732,-0.46,70.7334957711,4.942,0,4.942,65.79,-0.46,65.7916081275,132.74
2021-01-01 08:30:00,5.301,0.0,5.301,5.301,0,5.301,0.0,0.0,0.0,0.0,72.271,0.2,72.2712767356,5.301,0,5.301,66.97,0.2,66.9702986405,132.15
2021-01-01 09:00:00,6.986,0.0,6.986,6.986,0,6.986,0.0,0.0,0.0,0.0,76.826,1.5,76.8406420848,6.986,0,6.986,69.84,1.5,69.8561063902,131.86
2021-01-01 09:30:00,6.505,0.0,6.505,6.505,0,6.505,0.0,0.0,0.0,0.0,81.915,-1.34,81.9259594085,6.505,0,6.505,75.41,-1.34,75.4219046431,132.51
2021-01-01 10:00:00,8.207,0.0,8.207,8.207,0,8.207,0.0,0.0,0.0,0.0,85.237,-7.18,85.5388716842,8.207,0,8.207,77.03,-7.18,77.3639017889,133.97
2021-01-01 10:30:00,11.409,0.0,11.409,11.409,0,11.409,0.0,0.0,0.0,0.0,89.209,-6.18,89.4228051506,11.409,0,11.409,77.8,-6.18,78.045066468,133.56
2021-01-01 11:00:00,14.803,0.0,14.803,14.803,0,14.803,0.0,0.0,0.0,0.0,95.393,-5.28,95.5390121835,14.803,0,14.803,80.59,-5.28,80.7627791746,133.56
2021-01-01 11:30:00,15.684,0.0,15.684,15.684,0,15.684,0.0,0.0,0.0,0.0,97.954,-4.31,98.0487746787,15.684,0,15.684,82.27,-4.31,82.3828198109,133.28
2021-01-01 12:00:00,16.658,0.0,16.658,16.658,0,16.658,0.0,0.0,0.0,0.0,101.988,-3.42,102.0453259292,16.658,0,16.658,85.33,-3.42,85.3985087692,133.28
2021-01-01 12:30:00,20.461,0.0,20.461,20.461,0,20.461,0.0,0.0,0.0,0.0,107.121,-2.39,107.1476585885,20.461,0,20.461,86.66,-2.39,86.6929506938,133.08
2021-01-01 13:00:00,23.824,0.0,23.824,23.824,0,23.824,0.0,0.0,0.0,0.0,108.824,-2.37,108.8498042074,23.824,0,23.824,85.0,-2.37,85.0330341691,133.08
2021-01-01 13:30:00,22.259,0.0,22.259,22.259,0,22.259,0.0,0.0,0.0,0.0,106.819,-2.59,106.850394763,22.259,0,22.259,84.56,-2.59,84.5996554367,133.08
2021-01-01 14:00:00,16.88,0.0,16.88,16.88,0,16.88,0.0,0.0,0.0,0.0,100.99,-3.52,101.0513260675,16.88,0,16.88,84.11,-3.52,84.1836237044,133.22
2021-01-01 14:30:00,14.464,0.0,14.464,14.464,0,14.464,0.0,0.0,0.0,0.0,98.274,-4.18,98.3628561806,14.464,0,14.464,83.81,-4.18,83.9141734155,133.22
2021-01-01 15:00:00,11.203,0.0,11.203,11.203,0,11.203,0.0,0.0,0.0,0.0,95.473,-4.37,95.5729597166,11.203,0,11.203,84.27,-4.37,84.3832317466,133.43
2021-01-01 15:30:00,8.335,0.0,8.335,8.335,0,8.335,0.0,0.0,0.0,0.0,93.355,-4.28,93.4530600088,8.335,0,8.335,85.02,-4.28,85.1276617792,133.07
2021-01-01 16:00:00,6.274,0.0,6.274,6.274,0,6.274,0.0,0.0,0.0,0.0,94.894,-2.83,94.9361898119,6.274,0,6.274,88.62,-2.83,88.6651752381,132.41
2021-01-01 16:30:00,19.31,0.0,19.31,19.31,0,19.31,0.0,0.0,0.0,0.0,107.15,-1.1,107.1556461415,19.31,0,19.31,87.84,-1.1,87.8468872528,132.49
2021-01-01 17:00:00,32.095,0.0,32.095,32.095,0,32.095,0.0,0.0,0.0,0.0,121.025,-0.18,121.0251338566,32.095,0,32.095,88.93,-0.18,88.9301821656,131.89
2021-01-01 17:30:00,43.808,0.0,43.808,43.808,0,43.808,0.0,0.0,0.0,0.0,131.118,-0.99,131.1217374198,43.808,0,43.808,87.31,-0.99,87.3156125787,132.63
2021-01-01 18:00:00,43.242,0.0,43.242,43.242,0,43.242,0.0,0.0,0.0,0.0,130.832,0.61,130.833422045,43.242,0,43.242,87.59,0.61,87.5921240752,132.63
2021-01-01 18:30:00,38.127,0.0,38.127,38.127,0,38.127,0.0,0.0,0.0,0.0,125.377,1.17,125.3824590164,38.127,0,38.127,87.25,1.17,87.2578443465,132.63
2021-01-01 19:00:00,39.182,0.0,39.182,39.182,0,39.182,0.0,0.0,0.0,0.0,121.302,-1.43,121.3104286696,39.182,0,39.182,82.12,-1.43,82.1324497382,132.63
2021-01-01 19:30:00,29.421,0.0,29.421,29.421,0,29.421,0.0,0.0,0.0,0.0,110.681,-3.42,110.7338257309,29.421,0,29.421,81.26,-3.42,81.3319371465,133.52
2021-01-01 20:00:00,28.642,0.0,28.642,28.642,0,28.642,0.0,0.0,0.0,0.0,106.232,-6.17,106.4110272669,28.642,0,28.642,77.59,-6.17,77.8349343162,134.08
2021-01-01 20:30:00,31.315,0.0,31.315,31.315,0,31.315,0.0,0.0,0.0,0.0,103.315,-7.84,103.6120399616,31.315,0,31.315,72.0,-7.84,72.425586639,134.08
2021-01-01 21:00:00,7.986,0.0,7.986,7.986,0,7.986,0.0,0.0,0.0,0.0,87.406,-8.36,87.8048884516,7.986,0,7.986,79.42,-8.36,79.8587878696,133.97
2021-01-01 21:30:00,6.191,0.0,6.191,6.191,0,6.191,0.0,0.0,0.0,0.0,83.261,-9.9,83.8475051567,6.191,0,6.191,77.07,-9.9,77.7032489668,134.36
2021-01-01 22:00:00,5.072,0.0,5.072,5.072,0,5.072,0.0,0.0,0.0,0.0,79.542,-11.03,80.303117399,5.072,0,5.072,74.47,-11.03,75.282413617,133.9
2021-01-01 22:30:00,4.861,0.0,4.861,4.861,0,4.861,0.0,0.0,0.0,0.0,75.981,-12.49,77.0007302628,4.861,0,4.861,71.12,-12.49,72.208410175,134.41
2021-01-01 23:00:00,3.826,0.0,3.826,3.826,0,3.826,0.0,0.0,0.0,0.0,72.646,-8.92,73.1915822756,3.826,0,3.826,68.82,-8.92,69.3956684527,134.18
2021-01-01 23:30:00,4.981,0.0,4.981,4.981,0,4.981,0.0,0.0,0.0,0.0,70.611,-2.66,70.6610849124,4.981,0,4.981,65.63,-2.66,65.6838831069,133.01
2021-01-02 00:00:00,4.967,0.0,4.967,4.967,0,4.967,0.0,0.0,0.0,0.0,68.687,-3.11,68.7573710158,4.967,0,4.967,63.72,-3.11,63.7958501785,133.13
2021-01-02 00:30:00,5.338,0.0,5.338,5.338,0,5.338,0.0,0.0,0.0,0.0,78.708,-0.39,78.7089662237,5.338,0,5.338,73.37,-0.39,73.3710365199,132.1
2021-01-02 01:00:00,6.258,0.0,6.258,6.258,0,6.258,0.0,0.0,0.0,0.0,80.608,0.41000000000000003,80.6090426937,6.258,0,6.258,74.35,0.41000000000000003,74.3511304554,131.51
2021-01-02 01:30:00,5.7620000000000005,0.0,5.7620000000000005,5.7620000000000005,0,5.7620000000000005,0.0,0.0,0.0,0.0,78.412,1.55,78.4273182252,5.7620000000000005,0,5.7620000000000005,72.65,1.55,72.6665328745,133.73
2021-01-02 02:00:00,5.305,0.0,5.305,5.305,0,5.305,0.0,0.0,0.0,0.0,76.905,1.3599999999999999,76.9170242859,5.305,0,5.305,71.6,1.3599999999999999,71.6129150363,134.96
2021-01-02 02:30:00,4.621,0.0,4.621,4.621,0,4.621,0.0,0.0,0.0,0.0,78.071,1.47,78.0848380993,4.621,0,4.621,73.45,1.47,73.4647085341,135.06
2021-01-02 03:00:00,5.882,0.0,5.882,5.882,0,5.882,0.0,0.0,0.0,0.0,77.732,0.49,77.7335443937,5.882,0,5.882,71.85,0.49,71.8516708226,134.16
2021-01-02 03:30:00,5.73,0.0,5.73,5.73,0,5.73,0.0,0.0,0.0,0.0,76.37,-1.25,76.3802291172,5.73,0,5.73,70.64,-1.25,70.6510587323,132.4
2021-01-02 04:00:00,4.06,0.0,4.06,4.06,0,4.06,0.0,0.0,0.0,0.0,73.85,-1.74,73.8704954633,4.06,0,4.06,69.79,-1.74,69.8116874169,133.07
2021-01-02 04:30:00,4.695,0.0,4.695,4.695,0,4.695,0.0,0.0,0.0,0.0,71.965,-1.8,71.9875074232,4.695,0,4.695,67.27,-1.8,67.2940777483,133.3
2021-01-02 05:00:00,5.008,0.0,5.008,5.008,0,5.008,0.0,0.0,0.0,0.0,70.498,-1.94,70.5246879043,5.008,0,5.008,65.49,-1.94,65.518727857,133.39
2021-01-02 05:30:00,4.277,0.0,4.277,4.277,0,4.277,0.0,0.0,0.0,0.0,71.217,-1.85,71.2410246206,4.277,0,4.277,66.94,-1.85,66.9655590584,133.56
2021-01-02 06:00:00,5.324,0.0,5.324,5.324,0,5.324,0.0,0.0,0.0,0.0,71.504,-1.56,71.5210152053,5.324,0,5.324,66.18,-1.56,66.1983836661,133.63
2021-01-02 06:30:00,4.78,0.0,4.78,4.78,0,4.78,0.0,0.0,0.0,0.0,73.58,-0.74,73.5837210258,4.78,0,4.78,68.8,-0.74,68.8039795361,133.33
2021-01-02 07:00:00,4.899,0.0,4.899,4.899,0,4.899,0.0,0.0,0.0,0.0,74.619,0.08,74.6190428845,4.899,0,4.899,69.72,0.08,69.7200458979,133.18
2021-01-02 07:30:00,3.831,0.0,3.831,3.831,0,3.831,0.0,0.0,0.0,0.0,75.131,0.56,75.1330869923,3.831,0,3.831,71.3,0.56,71.3021991246,133.1
2021-01-02 08:00:00,3.848,0.0,3.848,3.848,0,3.848,0.0,0.0,0.0,0.0,76.978,1.37,76.9901901803,3.848,0,3.848,73.13,1.37,73.1428315011,132.75
2021-01-02 08:30:00,6.178,0.0,6.178,6.178,0,6.178,0.0,0.0,0.0,0.0,81.108,2.29,81.1403214438,6.178,0,6.178,74.93,2.29,74.9649851597,131.92
2021-01-02 09:00:00,11.438,0.0,11.438,11.438,0,11.438,0.0,0.0,0.0,0.0,87.438,-2.7800000000000002,87.4821824373,11.438,0,11.438,76.0,-2.7800000000000002,76.0508277404,133.45
2021-01-02 09:30:00,23.91,0.0,23.91,23.91,0,23.91,0.0,0.0,0.0,0.0,97.66,-2.06,97.6817239815,23.91,0,23.91,73.75,-2.06,73.77876456,133.09
2021-01-02 10:00:00,41.698,0.0,41.698,41.698,0,41.698,0.0,0.0,0.0,0.0,108.398,-1.11,108.403683074,41.698,0,41.698,66.7,-1.11,66.7092354925,133.35
2021-01-02 10:30:00,59.297,0.0,59.297,59.297,0,59.297,0.0,0.0,0.0,0.0,118.887,-1.08,118.8919053973,59.297,0,59.297,59.59,-1.08,59.5997860734,133.45
2021-01-02 11:00:00,66.281,0.0,66.281,66.281,0,66.281,0.0,0.0,0.0,0.0,123.891,-0.72,123.893092144,66.281,0,66.281,57.61,-0.72,57.6144990432,133.65
2021-01-02 11:30:00,54.789,0.0,54.789,54.789,0,54.789,0.0,0.0,0.0,0.0,118.369,-0.34,118.3694883025,54.789,0,54.789,63.58,-0.34,63.5809090844,133.43
2021-01-02 12:00:00,29.745,0.0,29.745,29.745,0,29.745,0.0,0.0,0.0,0.0,106.065,0.43,106.0658716317,29.745,0,29.745,76.32,0.43,76.3212113373,133.23
2021-01-02 12:30:00,34.94,0.0,34.94,34.94,0,34.94,0.0,0.0,0.0,0.0,113.39,6.48,113.5750082545,34.94,0,34.94,78.45,6.48,78.7171702998,132.43
2021-01-02 13:00:00,36.718,0.0,36.718,36.718,0,36.718,0.0,0.0,0.0,0.0,117.598,7.17,117.8163762132,36.718,0,36.718,80.88,7.17,81.1971877592,131.97
2021-01-02 13:30:00,34.028,0.0,34.028,34.028,0,34.028,0.0,0.0,0.0,0.0,118.568,7.87,118.8289002053,34.028,0,34.028,84.54,7.87,84.9055269108,131.84
2021-01-02 14:00:00,28.15,0.0,28.15,28.15,0,28.15,0.0,0.0,0.0,0.0,114.43,7.49,114.6748664704,28.15,0,28.15,86.28,7.49,86.6044946871,132.25
2021-01-02 14:30:00,12.349,0.0,12.349,12.349,0,12.349,0.0,0.0,0.0,0.0,102.929,7.55,103.2055305737,12.349,0,12.349,90.58,7.55,90.8941081699,131.78
2021-01-02 15:00:00,14.226,0.0,14.226,14.226,0,14.226,0.0,0.0,0.0,0.0,101.586,6.93,101.8221012158,14.226,0,14.226,87.36,6.93,87.6344367244,131.68
2021-01-02 15:30:00,10.262,0.0,10.262,10.262,0,10.262,0.0,0.0,0.0,0.0,98.592,6.97,98.8380663712,10.262,0,10.262,88.33,6.97,88.6045698596,131.54
2021-01-02 16:00:00,6.449,0.0,6.449,6.449,0,6.449,0.0,0.0,0.0,0.0,97.619,5.98,97.8019916004,6.449,0,6.449,91.17,5.98,91.3659088501,132.17
2021-01-02 16:30:00,9.566,0.0,9.566,9.566,0,9.566,0.0,0.0,0.0,0.0,101.686,-1.29,101.6941822131,9.566,0,9.566,92.12,-1.29,92.1290317978,133.95
2021-01-02 17:00:00,34.148,0.0,34.148,34.148,0,34.148,0.0,0.0,0.0,0.0,122.198,-3.41,122.2455696702,34.148,0,34.148,88.05,-3.41,88.1160064914,133.86
2021-01-02 17:30:00,33.022,0.0,33.022,33.022,0,33.022,0.0,0.0,0.0,0.0,126.822,-3.15,126.8611137583,33.022,0,33.022,93.8,-3.15,93.8528768872,133.49
2021-01-02 18:00:00,32.642,0.0,32.642,32.642,0,32.642,0.0,0.0,0.0,0.0,127.942,-3.8200000000000003,127.9990146993,32.642,0,32.642,95.3,-3.8200000000000003,95.3765296077,133.49
2021-01-02 18:30:00,32.793,0.0,32.793,32.793,0,32.793,0.0,0.0,0.0,0.0,125.983,-1.76,125.9952931224,32.793,0,32.793,93.19,-1.76,93.2066183272,133.81
2021-01-02 19:00:00,8.454,0.0,8.454,8.454,0,8.454,0.0,0.0,0.0,0.0,108.284,-2.12,108.3047508469,8.454,0,8.454,99.83,-2.12,99.8525077302,134.38
2021-01-02 19:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,100.474,-0.56,100.4755605906,2.8040000000000003,0,2.8040000000000003,97.67,-0.56,97.6716053928,134.55
2021-01-02 20:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,95.117,-5.98,95.3047957293,2.807,0,2.807,92.31,-5.98,92.5034945286,134.15
2021-01-02 20:30:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,91.475,-7.53,91.7844024059,2.785,0,2.785,88.69,-7.53,89.0090838061,134.8
2021-01-02 21:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,88.674,-6.93,88.944382487,3.434,0,3.434,85.24,-6.93,85.5212400518,134.6
2021-01-02 21:30:00,2.873,0.0,2.873,2.873,0,2.873,0.0,0.0,0.0,0.0,86.433,-8.55,86.8548558746,2.873,0,2.873,83.56,-8.55,83.9962862274,135.09
2021-01-02 22:00:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,82.911,-4.44,83.0297989941,3.391,0,3.391,79.52,-4.44,79.6438572647,133.12
2021-01-02 22:30:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,79.626,-5.8,79.8369580833,2.946,0,2.946,76.68,-5.8,76.8990403061,134.08
2021-01-02 23:00:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,73.795,-6.43,74.0746037789,3.005,0,3.005,70.79,-6.43,71.0814251405,133.77
2021-01-02 23:30:00,4.573,0.0,4.573,4.573,0,4.573,0.0,0.0,0.0,0.0,71.893,-6.8,72.2138729677,4.573,0,4.573,67.32,-6.8,67.6625627655,133.26
2021-01-03 00:00:00,2.966,0.0,2.966,2.966,0,2.966,0.0,0.0,0.0,0.0,70.606,-6.99,70.9511616254,2.966,0,2.966,67.64,-6.99,68.000218382,133.58
2021-01-03 00:30:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,79.781,-6.12,80.0153882763,2.8810000000000002,0,2.8810000000000002,76.9,-6.12,77.1431422746,133.46
2021-01-03 01:00:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,80.728,-10.07,81.3536408773,3.548,0,3.548,77.18,-10.07,77.8341653774,134.37
2021-01-03 01:30:00,2.6109999999999998,0.0,2.6109999999999998,2.6109999999999998,0,2.6109999999999998,0.0,0.0,0.0,0.0,78.771,-10.75,79.501150564,2.6109999999999998,0,2.6109999999999998,76.16,-10.75,76.9149406812,134.88
2021-01-03 02:00:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,77.267,-11.39,78.1019935021,2.907,0,2.907,74.36,-11.39,75.2272669981,135.38
2021-01-03 02:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,77.844,-5.49,78.0373528254,2.784,0,2.784,75.06,-5.49,75.260505579,133.26
2021-01-03 03:00:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,77.655,-5.24,77.831591433,3.125,0,3.125,74.53,-5.24,74.7139779426,133.54
2021-01-03 03:30:00,2.4,0.0,2.4,2.4,0,2.4,0.0,0.0,0.0,0.0,75.56,-5.95,75.7939054278,2.4,0,2.4,73.16,-5.95,73.4015537983,134.29
2021-01-03 04:00:00,2.223,0.0,2.223,2.223,0,2.223,0.0,0.0,0.0,0.0,72.423,-6.8,72.741535102,2.223,0,2.223,70.2,-6.8,70.528575769,133.81
2021-01-03 04:30:00,2.329,0.0,2.329,2.329,0,2.329,0.0,0.0,0.0,0.0,70.959,-7.35,71.3386443732,2.329,0,2.329,68.63,-7.35,69.0224557662,134.18
2021-01-03 05:00:00,4.5760000000000005,0.0,4.5760000000000005,4.5760000000000005,0,4.5760000000000005,0.0,0.0,0.0,0.0,70.546,-7.47,70.9403905825,4.5760000000000005,0,4.5760000000000005,65.97,-7.47,66.3915792853,134.06
2021-01-03 05:30:00,2.242,0.0,2.242,2.242,0,2.242,0.0,0.0,0.0,0.0,69.702,-7.38,70.0916058027,2.242,0,2.242,67.46,-7.38,67.8624785872,134.3
2021-01-03 06:00:00,2.2560000000000002,0.0,2.2560000000000002,2.2560000000000002,0,2.2560000000000002,0.0,0.0,0.0,0.0,68.526,-7.3,68.9137335805,2.2560000000000002,0,2.2560000000000002,66.27,-7.3,66.6708549518,134.14
2021-01-03 06:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,69.222,-6.67,69.5426069687,2.732,0,2.732,66.49,-6.67,66.82371585,133.41
2021-01-03 07:00:00,4.257,0.0,4.257,4.257,0,4.257,0.0,0.0,0.0,0.0,71.557,-5.61,71.7765724244,4.257,0,4.257,67.3,-5.61,67.5334146923,133.41
2021-01-03 07:30:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,70.26,-5.17,70.4499574166,2.64,0,2.64,67.62,-5.17,67.8173524992,133.74
2021-01-03 08:00:00,2.243,0.0,2.243,2.243,0,2.243,0.0,0.0,0.0,0.0,71.503,-4.47,71.6425844662,2.243,0,2.243,69.26,-4.47,69.4040957005,133.74
2021-01-03 08:30:00,2.122,0.0,2.122,2.122,0,2.122,0.0,0.0,0.0,0.0,73.592,-4.08,73.7050124754,2.122,0,2.122,71.47,-4.08,71.5863625281,133.26
2021-01-03 09:00:00,3.769,0.0,3.769,3.769,0,3.769,0.0,0.0,0.0,0.0,79.009,-4.93,79.1626615331,3.769,0,3.769,75.24,-4.93,75.4013428262,133.14
2021-01-03 09:30:00,7.047,0.0,7.047,7.047,0,7.047,0.0,0.0,0.0,0.0,85.247,-7.32,85.5607001432,7.047,0,7.047,78.2,-7.32,78.5418512642,133.61
2021-01-03 10:00:00,9.889,0.0,9.889,9.889,0,9.889,0.0,0.0,0.0,0.0,92.089,-6.16,92.2947968252,9.889,0,9.889,82.2,-6.16,82.4304895048,133.7
2021-01-03 10:30:00,12.46,0.0,12.46,12.46,0,12.46,0.0,0.0,0.0,0.0,97.81,-4.68,97.921900002,12.46,0,12.46,85.35,-4.68,85.4782130136,133.51
2021-01-03 11:00:00,16.664,0.0,16.664,16.664,0,16.664,0.0,0.0,0.0,0.0,102.404,-3.64,102.4686723638,16.664,0,16.664,85.74,-3.64,85.8172313699,133.12
2021-01-03 11:30:00,18.053,0.0,18.053,18.053,0,18.053,0.0,0.0,0.0,0.0,105.113,-2.88,105.1524472801,18.053,0,18.053,87.06,-2.88,87.1076230878,133.12
2021-01-03 12:00:00,22.501,0.0,22.501,22.501,0,22.501,0.0,0.0,0.0,0.0,109.371,-2.13,109.3917389066,22.501,0,22.501,86.87,-2.13,86.896109234,132.75
2021-01-03 12:30:00,27.671,0.0,27.671,27.671,0,27.671,0.0,0.0,0.0,0.0,116.501,-0.78,116.5036111071,27.671,0,27.671,88.83,-0.78,88.8334244527,133.04
2021-01-03 13:00:00,33.967,0.0,33.967,33.967,0,33.967,0.0,0.0,0.0,0.0,122.447,-0.67,122.4488330242,33.967,0,33.967,88.48,-0.67,88.4825366951,133.04
2021-01-03 13:30:00,28.374,0.0,28.374,28.374,0,28.374,0.0,0.0,0.0,0.0,117.554,-1.4,117.5623362987,28.374,0,28.374,89.18,-1.4,89.190988334,133.37
2021-01-03 14:00:00,21.042,0.0,21.042,21.042,0,21.042,0.0,0.0,0.0,0.0,110.052,-1.97,110.0696307071,21.042,0,21.042,89.01,-1.97,89.0317976905,133.63
2021-01-03 14:30:00,15.441,0.0,15.441,15.441,0,15.441,0.0,0.0,0.0,0.0,105.751,-2.21,105.7740899323,15.441,0,15.441,90.31,-2.21,90.3370367015,133.43
2021-01-03 15:00:00,12.668,0.0,12.668,12.668,0,12.668,0.0,0.0,0.0,0.0,103.158,-1.98,103.1770001696,12.668,0,12.668,90.49,-1.98,90.5116594699,133.18
2021-01-03 15:30:00,10.153,0.0,10.153,10.153,0,10.153,0.0,0.0,0.0,0.0,102.743,-1.45,102.7532313312,10.153,0,10.153,92.59,-1.45,92.6013531219,132.72
2021-01-03 16:00:00,8.585,0.0,8.585,8.585,0,8.585,0.0,0.0,0.0,0.0,102.795,-0.26,102.7953288092,8.585,0,8.585,94.21,-0.26,94.2103587723,131.84
2021-01-03 16:30:00,7.054,0.0,7.054,7.054,0,7.054,0.0,0.0,0.0,0.0,106.784,-1.17,106.7904094758,7.054,0,7.054,99.73,-1.17,99.7368627941,133.1
2021-01-03 17:00:00,29.846,0.0,29.846,29.846,0,29.846,0.0,0.0,0.0,0.0,127.796,-0.97,127.7996812046,29.846,0,29.846,97.95,-0.97,97.9548028429,133.34
2021-01-03 17:30:00,29.632,0.0,29.632,29.632,0,29.632,0.0,0.0,0.0,0.0,131.652,1.01,131.655874172,29.632,0,29.632,102.02,1.01,102.0249993874,133.13
2021-01-03 18:00:00,18.761,0.0,18.761,18.761,0,18.761,0.0,0.0,0.0,0.0,125.111,1.69,125.1224137435,18.761,0,18.761,106.35,1.69,106.363426985,132.93
2021-01-03 18:30:00,7.338,0.0,7.338,7.338,0,7.338,0.0,0.0,0.0,0.0,114.168,-0.1,114.1680437951,7.338,0,7.338,106.83,-0.1,106.8300468033,133.95
2021-01-03 19:00:00,7.3870000000000005,0.0,7.3870000000000005,7.3870000000000005,0,7.3870000000000005,0.0,0.0,0.0,0.0,107.967,-3.08,108.0109230078,7.3870000000000005,0,7.3870000000000005,100.58,-3.08,100.6271474305,134.47
2021-01-03 19:30:00,6.62,0.0,6.62,6.62,0,6.62,0.0,0.0,0.0,0.0,102.88,-2.37,102.907294688,6.62,0,6.62,96.26,-2.37,96.2891712499,135.03
2021-01-03 20:00:00,4.086,0.0,4.086,4.086,0,4.086,0.0,0.0,0.0,0.0,95.896,-4.23,95.9892479187,4.086,0,4.086,91.81,-4.23,91.907393609,135.03
2021-01-03 20:30:00,5.024,0.0,5.024,5.024,0,5.024,0.0,0.0,0.0,0.0,92.964,-5.6,93.1325147089,5.024,0,5.024,87.94,-5.6,88.1181229941,135.03
2021-01-03 21:00:00,5.009,0.0,5.009,5.009,0,5.009,0.0,0.0,0.0,0.0,89.569,-7.4,89.8741662604,5.009,0,5.009,84.56,-7.4,84.8831761894,135.23
2021-01-03 21:30:00,4.736,0.0,4.736,4.736,0,4.736,0.0,0.0,0.0,0.0,86.276,1.97,86.2984882602,4.736,0,4.736,81.54,1.97,81.563794051,132.5
2021-01-03 22:00:00,5.58,0.0,5.58,5.58,0,5.58,0.0,0.0,0.0,0.0,82.66,0.8300000000000001,82.6641669649,5.58,0,5.58,77.08,0.8300000000000001,77.0844686043,133.13
2021-01-03 22:30:00,4.054,0.0,4.054,4.054,0,4.054,0.0,0.0,0.0,0.0,78.184,-0.66,78.1867856866,4.054,0,4.054,74.13,-0.66,74.1329380235,134.03
2021-01-03 23:00:00,5.186,0.0,5.186,5.186,0,5.186,0.0,0.0,0.0,0.0,75.376,-2.55,75.4191214216,5.186,0,5.186,70.19,-2.55,70.2363054268,134.11
2021-01-03 23:30:00,4.757,0.0,4.757,4.757,0,4.757,0.0,0.0,0.0,0.0,73.577,-3.31,73.6514156619,4.757,0,4.757,68.82,-3.31,68.8995536996,134.2
2021-01-04 00:00:00,6.096,0.0,6.096,6.096,0,6.096,0.0,0.0,0.0,0.0,71.956,-3.71,72.0515789973,6.096,0,6.096,65.86,-3.71,65.9644123752,134.12
2021-01-04 00:30:00,5.958,0.0,5.958,5.958,0,5.958,0.0,0.0,0.0,0.0,82.768,-0.9,82.7728930508,5.958,0,5.958,76.81,-0.9,76.81527257,132.63
2021-01-04 01:00:00,5.442,0.0,5.442,5.442,0,5.442,0.0,0.0,0.0,0.0,84.462,-0.09,84.4620479505,5.442,0,5.442,79.02,-0.09,79.0200512528,131.82
2021-01-04 01:30:00,4.023,0.0,4.023,4.023,0,4.023,0.0,0.0,0.0,0.0,82.453,-0.67,82.4557221119,4.023,0,4.023,78.43,-0.67,78.4328617354,132.12
2021-01-04 02:00:00,7.603,0.0,7.603,7.603,0,7.603,0.0,0.0,0.0,0.0,83.193,-1.1,83.2002719286,7.603,0,7.603,75.59,-1.1,75.5980032805,132.78
2021-01-04 02:30:00,7.163,0.0,7.163,7.163,0,7.163,0.0,0.0,0.0,0.0,84.303,-0.73,84.3061605637,7.163,0,7.163,77.14,-0.73,77.1434540321,132.98
2021-01-04 03:00:00,15.676,0.0,15.676,15.676,0,15.676,0.0,0.0,0.0,0.0,89.366,-1.24,89.3746024103,15.676,0,15.676,73.69,-1.24,73.7004321561,133.67
2021-01-04 03:30:00,14.668,0.0,14.668,14.668,0,14.668,0.0,0.0,0.0,0.0,87.738,-1.7000000000000002,87.7544679432,14.668,0,14.668,73.07,-1.7000000000000002,73.0897728824,134.21
2021-01-04 04:00:00,10.435,0.0,10.435,10.435,0,10.435,0.0,0.0,0.0,0.0,82.635,-2.49,82.6725064638,10.435,0,10.435,72.2,-2.49,72.242924221,134.6
2021-01-04 04:30:00,4.828,0.0,4.828,4.828,0,4.828,0.0,0.0,0.0,0.0,78.018,-2.52,78.0586876907,4.828,0,4.828,73.19,-2.52,73.2333701259,134.74
2021-01-04 05:00:00,5.121,0.0,5.121,5.121,0,5.121,0.0,0.0,0.0,0.0,76.611,-2.66,76.657164838,5.121,0,5.121,71.49,-2.66,71.5394695256,134.58
2021-01-04 05:30:00,3.701,0.0,3.701,3.701,0,3.701,0.0,0.0,0.0,0.0,77.481,-2.05,77.5081148074,3.701,0,3.701,73.78,-2.05,73.8084744457,134.41
2021-01-04 06:00:00,4.168,0.0,4.168,4.168,0,4.168,0.0,0.0,0.0,0.0,78.038,-1.43,78.0511008507,4.168,0,4.168,73.87,-1.43,73.883839911,134.41
2021-01-04 06:30:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,81.996,0.8300000000000001,82.0002007071,3.5060000000000002,0,3.5060000000000002,78.49,0.8300000000000001,78.4943883345,133.26
2021-01-04 07:00:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,87.051,3.65,87.1274876316,3.251,0,3.251,83.8,3.65,83.8794521918,133.14
2021-01-04 07:30:00,3.823,0.0,3.823,3.823,0,3.823,0.0,0.0,0.0,0.0,87.873,6.5,88.1130758117,3.823,0,3.823,84.05,6.5,84.3009638142,132.11
2021-01-04 08:00:00,4.702,0.0,4.702,4.702,0,4.702,0.0,0.0,0.0,0.0,91.672,6.17,91.8794018483,4.702,0,4.702,86.97,6.17,87.1885875559,132.58
2021-01-04 08:30:00,4.902,0.0,4.902,4.902,0,4.902,0.0,0.0,0.0,0.0,96.022,5.6,96.1851572957,4.902,0,4.902,91.12,5.6,91.2919185909,133.53
2021-01-04 09:00:00,9.548,0.0,9.548,9.548,0,9.548,0.0,0.0,0.0,0.0,103.818,5.23,103.9496513895,9.548,0,9.548,94.27,5.23,94.4149659747,132.8
2021-01-04 09:30:00,14.901,0.0,14.901,14.901,0,14.901,0.0,0.0,0.0,0.0,111.741,9.04,112.1060778058,14.901,0,14.901,96.84,9.04,97.2610261102,133.92
2021-01-04 10:00:00,23.293,0.0,23.293,23.293,0,23.293,0.0,0.0,0.0,0.0,79.433,5.51,79.6238757472,23.293,0,23.293,56.14,5.51,56.409748271,134.08
2021-01-04 10:30:00,28.034,0.0,28.034,28.034,0,28.034,0.0,0.0,0.0,0.0,93.394,6.23,93.6015605425,28.034,0,28.034,65.36,6.23,65.6562449429,133.9
2021-01-04 11:00:00,21.516,0.0,21.516,21.516,0,21.516,0.0,0.0,0.0,0.0,120.376,9.65,120.7621789966,21.516,0,21.516,98.86,9.65,99.3298650961,133.43
2021-01-04 11:30:00,21.884,0.0,21.884,21.884,0,21.884,0.0,0.0,0.0,0.0,122.994,10.04,123.4031022138,21.884,0,21.884,101.11,10.04,101.6072522018,133.43
2021-01-04 12:00:00,28.606,0.0,28.606,28.606,0,28.606,0.0,0.0,0.0,0.0,127.996,9.76,128.3675722914,28.606,0,28.606,99.39,9.76,99.8680614611,133.69
2021-01-04 12:30:00,45.39,0.0,45.39,45.39,0,45.39,0.0,0.0,0.0,0.0,140.08,9.85,140.42588401,45.39,0,45.39,94.69,9.85,95.2009380206,133.58
2021-01-04 13:00:00,48.345,0.0,48.345,48.345,0,48.345,0.0,0.0,0.0,0.0,143.325,9.9,143.6665083622,48.345,0,48.345,94.98,9.9,95.4945569129,133.58
2021-01-04 13:30:00,47.461,0.0,47.461,47.461,0,47.461,0.0,0.0,0.0,0.0,143.121,8.83,143.3931293368,47.461,0,47.461,95.66,8.83,96.0666669558,133.81
2021-01-04 14:00:00,27.247,0.0,27.247,27.247,0,27.247,0.0,0.0,0.0,0.0,128.417,9.08,128.7376102349,27.247,0,27.247,101.17,9.08,101.5766474146,133.49
2021-01-04 14:30:00,18.956,0.0,18.956,18.956,0,18.956,0.0,0.0,0.0,0.0,120.556,8.77,120.8745715029,18.956,0,18.956,101.6,8.77,101.9778059187,133.49
2021-01-04 15:00:00,14.499,0.0,14.499,14.499,0,14.499,0.0,0.0,0.0,0.0,117.339,8.85,117.6722712494,14.499,0,14.499,102.84,8.85,103.2200954272,133.49
2021-01-04 15:30:00,17.156,0.0,17.156,17.156,0,17.156,0.0,0.0,0.0,0.0,128.136,11.16,128.6210717418,17.156,0,17.156,110.98,11.16,111.5397059347,133.04
2021-01-04 16:00:00,31.465,0.0,31.465,31.465,0,31.465,0.0,0.0,0.0,0.0,137.335,10.59,137.7426960859,31.465,0,31.465,105.87,10.59,106.3983317538,133.04
2021-01-04 16:30:00,15.412,0.0,15.412,15.412,0,15.412,0.0,0.0,0.0,0.0,123.922,11.03,124.4119085297,15.412,0,15.412,108.51,11.03,109.0691569602,132.61
2021-01-04 17:00:00,35.714,0.0,35.714,35.714,0,35.714,0.0,0.0,0.0,0.0,142.634,9.37,142.9414385544,35.714,0,35.714,106.92,9.37,107.3297875708,132.61
2021-01-04 17:30:00,62.76,0.0,62.76,62.76,0,62.76,0.0,0.0,0.0,0.0,160.57,7.89,160.7637303623,62.76,0,62.76,97.81,7.89,98.1277137204,132.88
2021-01-04 18:00:00,63.117,0.0,63.117,63.117,0,63.117,0.0,0.0,0.0,0.0,159.757,7.42,159.9292201225,63.117,0,63.117,96.64,7.42,96.9244344838,132.88
2021-01-04 18:30:00,40.061,0.0,40.061,40.061,0,40.061,0.0,0.0,0.0,0.0,144.381,6.58,144.5308602375,40.061,0,40.061,104.32,6.58,104.5273112636,132.88
2021-01-04 19:00:00,20.438,0.0,20.438,20.438,0,20.438,0.0,0.0,0.0,0.0,129.238,5.5600000000000005,129.3575442098,20.438,0,20.438,108.8,5.5600000000000005,108.9419735456,133.29
2021-01-04 19:30:00,5.134,0.0,5.134,5.134,0,5.134,0.0,0.0,0.0,0.0,125.284,7.39,125.5017639557,5.134,0,5.134,120.15,7.39,120.3770517998,132.55
2021-01-04 20:00:00,4.371,0.0,4.371,4.371,0,4.371,0.0,0.0,0.0,0.0,109.221,2.18,109.2427537231,4.371,0,4.371,104.85,2.18,104.872660403,133.12
2021-01-04 20:30:00,4.91,0.0,4.91,4.91,0,4.91,0.0,0.0,0.0,0.0,102.35,0.02,102.3500019541,4.91,0,4.91,97.44,0.02,97.4400020525,133.82
2021-01-04 21:00:00,6.306,0.0,6.306,6.306,0,6.306,0.0,0.0,0.0,0.0,98.906,-4.09,98.9905295268,6.306,0,6.306,92.6,-4.09,92.6902805045,134.44
2021-01-04 21:30:00,6.275,0.0,6.275,6.275,0,6.275,0.0,0.0,0.0,0.0,96.035,-4.37,96.1343753555,6.275,0,6.275,89.76,-4.37,89.8663146012,134.77
2021-01-04 22:00:00,4.313,0.0,4.313,4.313,0,4.313,0.0,0.0,0.0,0.0,91.153,-0.77,91.1562521663,4.313,0,4.313,86.84,-0.77,86.8434136823,133.15
2021-01-04 22:30:00,4.967,0.0,4.967,4.967,0,4.967,0.0,0.0,0.0,0.0,85.597,-2.83,85.6437698201,4.967,0,4.967,80.63,-2.83,80.6796492308,134.08
2021-01-04 23:00:00,5.575,0.0,5.575,5.575,0,5.575,0.0,0.0,0.0,0.0,80.705,-3.98,80.8030780664,5.575,0,5.575,75.13,-3.98,75.2353460815,133.96
2021-01-04 23:30:00,4.884,0.0,4.884,4.884,0,4.884,0.0,0.0,0.0,0.0,77.204,-3.94,77.3044708668,4.884,0,4.884,72.32,-3.94,72.4272462544,133.35
2021-01-05 00:00:00,4.732,0.0,4.732,4.732,0,4.732,0.0,0.0,0.0,0.0,75.392,-4.41,75.5208697249,4.732,0,4.732,70.66,-4.41,70.7974837123,133.48
2021-01-05 00:30:00,5.472,0.0,5.472,5.472,0,5.472,0.0,0.0,0.0,0.0,85.692,-1.9300000000000002,85.7137314787,5.472,0,5.472,80.22,-1.9300000000000002,80.2432134202,133.02
2021-01-05 01:00:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,87.339,-2.26,87.3682351945,4.449,0,4.449,82.89,-2.26,82.9208037829,133.9
2021-01-05 01:30:00,4.9190000000000005,0.0,4.9190000000000005,4.9190000000000005,0,4.9190000000000005,0.0,0.0,0.0,0.0,85.449,-2.96,85.5002526371,4.9190000000000005,0,4.9190000000000005,80.53,-2.96,80.584381241,134.19
2021-01-05 02:00:00,5.953,0.0,5.953,5.953,0,5.953,0.0,0.0,0.0,0.0,83.693,-4.53,83.8155066142,5.953,0,5.953,77.74,-4.53,77.8718723288,134.19
2021-01-05 02:30:00,4.789,0.0,4.789,4.789,0,4.789,0.0,0.0,0.0,0.0,83.819,-7.26,84.1328257044,4.789,0,4.789,79.03,-7.26,79.3627651988,133.1
2021-01-05 03:00:00,4.446,0.0,4.446,4.446,0,4.446,0.0,0.0,0.0,0.0,83.136,-7.34,83.4593918981,4.446,0,4.446,78.69,-7.34,79.0315867233,133.4
2021-01-05 03:30:00,5.864,0.0,5.864,5.864,0,5.864,0.0,0.0,0.0,0.0,82.454,-7.86,82.8277834787,5.864,0,5.864,76.59,-7.86,76.9922574029,133.75
2021-01-05 04:00:00,5.206,0.0,5.206,5.206,0,5.206,0.0,0.0,0.0,0.0,80.586,-8.45,81.027809399,5.206,0,5.206,75.38,-8.45,75.852138401,134.3
2021-01-05 04:30:00,7.089,0.0,7.089,7.089,0,7.089,0.0,0.0,0.0,0.0,80.009,-8.72,80.4827837553,7.089,0,7.089,72.92,-8.72,73.4395315889,134.3
2021-01-05 05:00:00,5.468,0.0,5.468,5.468,0,5.468,0.0,0.0,0.0,0.0,78.808,-8.74,79.2911625845,5.468,0,5.468,73.34,-8.74,73.8589412326,134.42
2021-01-05 05:30:00,5.587,0.0,5.587,5.587,0,5.587,0.0,0.0,0.0,0.0,78.427,-8.36,78.871312459,5.587,0,5.587,72.84,-8.36,73.3181778279,134.21
2021-01-05 06:00:00,4.883,0.0,4.883,4.883,0,4.883,0.0,0.0,0.0,0.0,79.713,-7.31,80.0474763437,4.883,0,4.883,74.83,-7.31,75.1862021916,133.73
2021-01-05 06:30:00,4.362,0.0,4.362,4.362,0,4.362,0.0,0.0,0.0,0.0,84.912,-4.63,85.0381364095,4.362,0,4.362,80.55,-4.63,80.6829560688,132.95
2021-01-05 07:00:00,5.313,0.0,5.313,5.313,0,5.313,0.0,0.0,0.0,0.0,89.893,-1.9300000000000002,89.9137161339,5.313,0,5.313,84.58,-1.9300000000000002,84.6020171154,132.39
2021-01-05 07:30:00,6.804,0.0,6.804,6.804,0,6.804,0.0,0.0,0.0,0.0,93.474,3.41,93.5361789684,6.804,0,6.804,86.67,3.41,86.7370566713,132.9
2021-01-05 08:00:00,4.568,0.0,4.568,4.568,0,4.568,0.0,0.0,0.0,0.0,97.398,9.57,97.8670286869,4.568,0,4.568,92.83,9.57,93.3219899059,133.41
2021-01-05 08:30:00,6.766,0.0,6.766,6.766,0,6.766,0.0,0.0,0.0,0.0,102.846,12.19,103.5659008361,6.766,0,6.766,96.08,12.19,96.8502065047,132.9
2021-01-05 09:00:00,23.566,0.0,23.566,23.566,0,23.566,0.0,0.0,0.0,0.0,116.476,12.65,117.1609195765,23.566,0,23.566,92.91,12.65,93.7672149528,133.06
2021-01-05 09:30:00,49.241,0.0,49.241,49.241,0,49.241,0.0,0.0,0.0,0.0,133.191,12.45,133.7716150048,49.241,0,49.241,83.95,12.45,84.8681624639,133.76
2021-01-05 10:00:00,65.441,0.0,65.441,65.441,0,65.441,0.0,0.0,0.0,0.0,143.281,11.92,143.7759762999,65.441,0,65.441,77.84,11.92,78.7473936077,134.14
2021-01-05 10:30:00,70.456,0.0,70.456,70.456,0,70.456,0.0,0.0,0.0,0.0,145.946,11.09,146.3667414955,70.456,0,70.456,75.49,11.09,76.3002503272,134.58
2021-01-05 11:00:00,53.702,0.0,53.702,53.702,0,53.702,0.0,0.0,0.0,0.0,138.252,11.89,138.7623421682,53.702,0,53.702,84.55,11.89,85.3819336862,134.18
2021-01-05 11:30:00,54.62,0.0,54.62,54.62,0,54.62,0.0,0.0,0.0,0.0,138.89,12.06,139.4126095445,54.62,0,54.62,84.27,12.06,85.1285880301,134.32
2021-01-05 12:00:00,50.33,0.0,50.33,50.33,0,50.33,0.0,0.0,0.0,0.0,135.5,12.14,136.0427491636,50.33,0,50.33,85.17,12.14,86.030857836,134.32
2021-01-05 12:30:00,49.085,0.0,49.085,49.085,0,49.085,0.0,0.0,0.0,0.0,136.235,12.98,136.8519478305,49.085,0,49.085,87.15,12.98,88.1113097167,134.05
2021-01-05 13:00:00,65.09,0.0,65.09,65.09,0,65.09,0.0,0.0,0.0,0.0,146.02,12.07,146.5180033306,65.09,0,65.09,80.93,12.07,81.8251171707,134.3
2021-01-05 13:30:00,62.889,0.0,62.889,62.889,0,62.889,0.0,0.0,0.0,0.0,143.659,11.69,144.1338419005,62.889,0,62.889,80.77,11.69,81.6115739341,134.55
2021-01-05 14:00:00,61.434,0.0,61.434,61.434,0,61.434,0.0,0.0,0.0,0.0,140.274,11.1,140.7124908315,61.434,0,61.434,78.84,11.1,79.617558365,134.77
2021-01-05 14:30:00,51.599,0.0,51.599,51.599,0,51.599,0.0,0.0,0.0,0.0,134.209,11.26,134.6805230202,51.599,0,51.599,82.61,11.26,83.3738550146,134.44
2021-01-05 15:00:00,28.328,0.0,28.328,28.328,0,28.328,0.0,0.0,0.0,0.0,120.858,12.36,121.4883770737,28.328,0,28.328,92.53,12.36,93.3518639343,134.11
2021-01-05 15:30:00,17.464,0.0,17.464,17.464,0,17.464,0.0,0.0,0.0,0.0,115.924,13.18,116.6708454414,17.464,0,17.464,98.46,13.18,99.3382303043,133.69
2021-01-05 16:00:00,12.022,0.0,12.022,12.022,0,12.022,0.0,0.0,0.0,0.0,126.912,17.52,128.1155968023,12.022,0,12.022,114.89,17.52,116.2181676847,132.59
2021-01-05 16:30:00,22.792,0.0,22.792,22.792,0,22.792,0.0,0.0,0.0,0.0,134.542,17.27,135.6458722704,22.792,0,22.792,111.75,17.27,113.0765908577,132.28
2021-01-05 17:00:00,40.239,0.0,40.239,40.239,0,40.239,0.0,0.0,0.0,0.0,144.899,16.41,145.8252663327,40.239,0,40.239,104.66,16.41,105.938678961,132.28
2021-01-05 17:30:00,65.063,0.0,65.063,65.063,0,65.063,0.0,0.0,0.0,0.0,162.043,16.34,162.8647581553,65.063,0,65.063,96.98,16.34,98.346916576,132.38
2021-01-05 18:00:00,65.55,0.0,65.55,65.55,0,65.55,0.0,0.0,0.0,0.0,163.18,16.48,164.0100692031,65.55,0,65.55,97.63,16.48,99.0111473522,132.17
2021-01-05 18:30:00,43.462,0.0,43.462,43.462,0,43.462,0.0,0.0,0.0,0.0,149.652,15.98,150.5027624464,43.462,0,43.462,106.19,15.98,107.3856438264,131.99
2021-01-05 19:00:00,39.675,0.0,39.675,39.675,0,39.675,0.0,0.0,0.0,0.0,153.695,17.11,154.6444474432,39.675,0,39.675,114.02,17.11,115.2966283115,132.12
2021-01-05 19:30:00,30.283,0.0,30.283,30.283,0,30.283,0.0,0.0,0.0,0.0,131.823,12.51,132.4152688665,30.283,0,30.283,101.54,12.51,102.307730402,133.18
2021-01-05 20:00:00,6.369,0.0,6.369,6.369,0,6.369,0.0,0.0,0.0,0.0,112.539,11.63,113.1383375386,6.369,0,6.369,106.17,11.63,106.8050832124,133.35
2021-01-05 20:30:00,5.336,0.0,5.336,5.336,0,5.336,0.0,0.0,0.0,0.0,107.336,9.53,107.7582377176,5.336,0,5.336,102.0,9.53,102.4442331222,133.68
2021-01-05 21:00:00,4.891,0.0,4.891,4.891,0,4.891,0.0,0.0,0.0,0.0,102.371,7.5600000000000005,102.6497698049,4.891,0,4.891,97.48,7.5600000000000005,97.7727160306,134.05
2021-01-05 21:30:00,7.069,0.0,7.069,7.069,0,7.069,0.0,0.0,0.0,0.0,98.309,5.58,98.4672325243,7.069,0,7.069,91.24,5.58,91.4104698599,134.55
2021-01-05 22:00:00,5.342,0.0,5.342,5.342,0,5.342,0.0,0.0,0.0,0.0,92.192,3.43,92.2557844474,5.342,0,5.342,86.85,3.43,86.9177047557,134.7
2021-01-05 22:30:00,5.316,0.0,5.316,5.316,0,5.316,0.0,0.0,0.0,0.0,86.106,1.03,86.1121602098,5.316,0,5.316,80.79,1.03,80.7965655211,135.92
2021-01-05 23:00:00,5.886,0.0,5.886,5.886,0,5.886,0.0,0.0,0.0,0.0,80.856,-3.34,80.9249549645,5.886,0,5.886,74.97,-3.34,75.0443635458,135.06
2021-01-05 23:30:00,5.955,0.0,5.955,5.955,0,5.955,0.0,0.0,0.0,0.0,77.805,-8.89,78.3112388167,5.955,0,5.955,71.85,-8.89,72.3978908533,134.22
2021-01-06 00:00:00,6.116,0.0,6.116,6.116,0,6.116,0.0,0.0,0.0,0.0,76.386,-9.51,76.9757175738,6.116,0,6.116,70.27,-9.51,70.9105986436,134.52
2021-01-06 00:30:00,5.509,0.0,5.509,5.509,0,5.509,0.0,0.0,0.0,0.0,86.169,-6.73,86.4314147807,5.509,0,5.509,80.66,-6.73,80.9402773655,133.51
2021-01-06 01:00:00,5.261,0.0,5.261,5.261,0,5.261,0.0,0.0,0.0,0.0,88.481,-5.65,88.6612083213,5.261,0,5.261,83.22,-5.65,83.4115753358,133.01
2021-01-06 01:30:00,6.005,0.0,6.005,6.005,0,6.005,0.0,0.0,0.0,0.0,87.785,-6.36,88.0150886212,6.005,0,6.005,81.78,-6.36,82.0269346008,133.18
2021-01-06 02:00:00,4.511,0.0,4.511,4.511,0,4.511,0.0,0.0,0.0,0.0,86.711,-6.92,86.9866881827,4.511,0,4.511,82.2,-6.92,82.4907655438,133.57
2021-01-06 02:30:00,5.083,0.0,5.083,5.083,0,5.083,0.0,0.0,0.0,0.0,87.443,-6.62,87.6932303488,5.083,0,5.083,82.36,-6.62,82.625625565,133.57
2021-01-06 03:00:00,5.146,0.0,5.146,5.146,0,5.146,0.0,0.0,0.0,0.0,86.566,-6.86,86.8373880077,5.146,0,5.146,81.42,-6.86,81.7084818119,133.8
2021-01-06 03:30:00,4.987,0.0,4.987,4.987,0,4.987,0.0,0.0,0.0,0.0,85.457,-7.32,85.76993208,4.987,0,4.987,80.47,-7.32,80.8022481123,134.06
2021-01-06 04:00:00,4.311,0.0,4.311,4.311,0,4.311,0.0,0.0,0.0,0.0,83.011,-8.13,83.4081711884,4.311,0,4.311,78.7,-8.13,79.1188150821,134.18
2021-01-06 04:30:00,5.171,0.0,5.171,5.171,0,5.171,0.0,0.0,0.0,0.0,81.971,-8.55,82.4156983893,5.171,0,5.171,76.8,-8.55,77.2744621463,134.18
2021-01-06 05:00:00,6.921,0.0,6.921,6.921,0,6.921,0.0,0.0,0.0,0.0,81.411,-8.8,81.8852301761,6.921,0,6.921,74.49,-8.8,75.00800024,134.26
2021-01-06 05:30:00,6.29,0.0,6.29,6.29,0,6.29,0.0,0.0,0.0,0.0,81.34,-8.36,81.7684853718,6.29,0,6.29,75.05,-8.36,75.5141847602,134.12
2021-01-06 06:00:00,6.575,0.0,6.575,6.575,0,6.575,0.0,0.0,0.0,0.0,82.685,-7.36,83.0119197766,6.575,0,6.575,76.11,-7.36,76.4650358007,133.62
2021-01-06 06:30:00,5.648,0.0,5.648,5.648,0,5.648,0.0,0.0,0.0,0.0,86.748,-4.47,86.863089998,5.648,0,5.648,81.1,-4.47,81.223093391,132.75
2021-01-06 07:00:00,6.823,0.0,6.823,6.823,0,6.823,0.0,0.0,0.0,0.0,91.773,-2.03,91.7954488469,6.823,0,6.823,84.95,-2.03,84.9742513942,132.65
2021-01-06 07:30:00,6.496,0.0,6.496,6.496,0,6.496,0.0,0.0,0.0,0.0,95.066,3.4,95.1267804354,6.496,0,6.496,88.57,3.4,88.635235093,133.01
2021-01-06 08:00:00,5.636,0.0,5.636,5.636,0,5.636,0.0,0.0,0.0,0.0,100.366,9.67,100.8307634405,5.636,0,5.636,94.73,9.67,95.2222757552,133.71
2021-01-06 08:30:00,7.394,0.0,7.394,7.394,0,7.394,0.0,0.0,0.0,0.0,106.294,12.13,106.9838835339,7.394,0,7.394,98.9,12.13,99.6410904196,133.29
2021-01-06 09:00:00,20.663,0.0,20.663,20.663,0,20.663,0.0,0.0,0.0,0.0,118.373,13.36,119.124542933,20.663,0,20.663,97.71,13.36,98.6191345531,133.17
2021-01-06 09:30:00,28.479,0.0,28.479,28.479,0,28.479,0.0,0.0,0.0,0.0,125.559,13.96,126.3326722626,28.479,0,28.479,97.08,13.96,98.0785807401,133.34
2021-01-06 10:00:00,34.339,0.0,34.339,34.339,0,34.339,0.0,0.0,0.0,0.0,130.119,14.28,130.9002389646,34.339,0,34.339,95.78,14.28,96.8386637661,133.6
2021-01-06 10:30:00,51.262,0.0,51.262,51.262,0,51.262,0.0,0.0,0.0,0.0,140.742,13.42,141.3803627241,51.262,0,51.262,89.48,13.42,90.4807537546,134.05
2021-01-06 11:00:00,43.969,0.0,43.969,43.969,0,43.969,0.0,0.0,0.0,0.0,136.659,14.11,137.3854955263,43.969,0,43.969,92.69,14.11,93.7578167408,133.69
2021-01-06 11:30:00,42.342,0.0,42.342,42.342,0,42.342,0.0,0.0,0.0,0.0,135.782,14.16,136.5183398815,42.342,0,42.342,93.44,14.16,94.5068209179,133.52
2021-01-06 12:00:00,39.835,0.0,39.835,39.835,0,39.835,0.0,0.0,0.0,0.0,134.855,14.48,135.6301641413,39.835,0,39.835,95.02,14.48,96.1169641635,133.29
2021-01-06 12:30:00,41.631,0.0,41.631,41.631,0,41.631,0.0,0.0,0.0,0.0,139.181,15.12,139.9998755749,41.631,0,41.631,97.55,15.12,98.7148261408,133.17
2021-01-06 13:00:00,51.72,0.0,51.72,51.72,0,51.72,0.0,0.0,0.0,0.0,146.28,14.66,147.012768153,51.72,0,51.72,94.56,14.66,95.6896504331,133.75
2021-01-06 13:30:00,47.183,0.0,47.183,47.183,0,47.183,0.0,0.0,0.0,0.0,141.633,14.02,142.3252159282,47.183,0,47.183,94.45,14.02,95.4848830967,133.9
2021-01-06 14:00:00,22.785,0.0,22.785,22.785,0,22.785,0.0,0.0,0.0,0.0,126.125,15.06,127.0209401044,22.785,0,22.785,103.34,15.06,104.4316005814,133.64
2021-01-06 14:30:00,21.608,0.0,21.608,21.608,0,21.608,0.0,0.0,0.0,0.0,124.518,14.38,125.3455891685,21.608,0,21.608,102.91,14.38,103.9098286978,133.54
