Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-06 15:00:00,11.459,0.0,11.459,11.459,0,11.459,0.0,0.0,0.0,0.0,118.639,14.76,119.5536278036,11.459,0,11.459,107.18,14.76,108.1915431076,133.54
2021-01-06 15:30:00,12.534,0.0,12.534,12.534,0,12.534,0.0,0.0,0.0,0.0,118.234,14.99,119.1804466177,12.534,0,12.534,105.7,14.99,106.757623147,133.32
2021-01-06 16:00:00,13.723,0.0,13.723,13.723,0,13.723,0.0,0.0,0.0,0.0,130.923,18.46,132.2180151454,13.723,0,13.723,117.2,18.46,118.6448970668,132.67
2021-01-06 16:30:00,37.171,0.0,37.171,37.171,0,37.171,0.0,0.0,0.0,0.0,145.681,17.31,146.7057935495,37.171,0,37.171,108.51,17.31,109.8820103566,132.99
2021-01-06 17:00:00,42.806,0.0,42.806,42.806,0,42.806,0.0,0.0,0.0,0.0,147.476,16.51,148.3972731421,42.806,0,42.806,104.67,16.51,105.9640929749,132.56
2021-01-06 17:30:00,65.444,0.0,65.444,65.444,0,65.444,0.0,0.0,0.0,0.0,163.034,16.81,163.8983259707,65.444,0,65.444,97.59,16.81,99.0271891957,132.0
2021-01-06 18:00:00,65.187,0.0,65.187,65.187,0,65.187,0.0,0.0,0.0,0.0,162.687,16.39,163.5105258661,65.187,0,65.187,97.5,16.39,98.8680034187,132.11
2021-01-06 18:30:00,42.846,0.0,42.846,42.846,0,42.846,0.0,0.0,0.0,0.0,148.356,15.22,149.1346744926,42.846,0,42.846,105.51,15.22,106.6021036378,132.5
2021-01-06 19:00:00,39.677,0.0,39.677,39.677,0,39.677,0.0,0.0,0.0,0.0,141.447,13.86,142.1244293181,39.677,0,39.677,101.77,13.86,102.7094567214,132.5
2021-01-06 19:30:00,34.8,0.0,34.8,34.8,0,34.8,0.0,0.0,0.0,0.0,144.65,15.49,145.4770174289,34.8,0,34.8,109.85,15.49,110.9367504482,132.14
2021-01-06 20:00:00,20.96,0.0,20.96,20.96,0,20.96,0.0,0.0,0.0,0.0,122.0,11.11,122.5048248029,20.96,0,20.96,101.04,11.11,101.6489729412,133.59
2021-01-06 20:30:00,15.624,0.0,15.624,15.624,0,15.624,0.0,0.0,0.0,0.0,113.304,9.11,113.6696464145,15.624,0,15.624,97.68,9.11,98.1038964568,134.11
2021-01-06 21:00:00,5.031,0.0,5.031,5.031,0,5.031,0.0,0.0,0.0,0.0,102.361,7.8100000000000005,102.6585136314,5.031,0,5.031,97.33,7.8100000000000005,97.6428440798,133.92
2021-01-06 21:30:00,5.075,0.0,5.075,5.075,0,5.075,0.0,0.0,0.0,0.0,97.615,5.8100000000000005,97.7877514058,5.075,0,5.075,92.54,5.8100000000000005,92.7222071566,134.47
2021-01-06 22:00:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,93.417,3.84,93.4958902252,3.797,0,3.797,89.62,3.84,89.7022296267,135.06
2021-01-06 22:30:00,5.744,0.0,5.744,5.744,0,5.744,0.0,0.0,0.0,0.0,86.824,1.15,86.8316156478,5.744,0,5.744,81.08,1.15,81.0881551153,135.65
2021-01-06 23:00:00,4.938,0.0,4.938,4.938,0,4.938,0.0,0.0,0.0,0.0,81.268,-0.51,81.2696002451,4.938,0,4.938,76.33,-0.51,76.3317037672,135.89
2021-01-06 23:30:00,4.911,0.0,4.911,4.911,0,4.911,0.0,0.0,0.0,0.0,78.271,-6.01,78.5013983379,4.911,0,4.911,73.36,-6.01,73.6057721921,134.66
2021-01-07 00:00:00,5.882,0.0,5.882,5.882,0,5.882,0.0,0.0,0.0,0.0,77.012,-9.38,77.5811352327,5.882,0,5.882,71.13,-9.38,71.7458103306,133.95
2021-01-07 00:30:00,4.053,0.0,4.053,4.053,0,4.053,0.0,0.0,0.0,0.0,87.423,-6.39,87.6562207091,4.053,0,4.053,83.37,-6.39,83.6145262499,133.07
2021-01-07 01:00:00,4.5760000000000005,0.0,4.5760000000000005,4.5760000000000005,0,4.5760000000000005,0.0,0.0,0.0,0.0,88.996,-5.67,89.1764369999,4.5760000000000005,0,4.5760000000000005,84.42,-5.67,84.6101961941,132.53
2021-01-07 01:30:00,5.11,0.0,5.11,5.11,0,5.11,0.0,0.0,0.0,0.0,87.81,-6.26,88.0328557983,5.11,0,5.11,82.7,-6.26,82.9365878247,132.71
2021-01-07 02:00:00,4.2780000000000005,0.0,4.2780000000000005,4.2780000000000005,0,4.2780000000000005,0.0,0.0,0.0,0.0,86.088,-6.71,86.3491044771,4.2780000000000005,0,4.2780000000000005,81.81,-6.71,82.0847135586,132.94
2021-01-07 02:30:00,5.015,0.0,5.015,5.015,0,5.015,0.0,0.0,0.0,0.0,87.275,-6.54,87.5196962118,5.015,0,5.015,82.26,-6.54,82.5195685883,133.02
2021-01-07 03:00:00,4.817,0.0,4.817,4.817,0,4.817,0.0,0.0,0.0,0.0,87.427,-6.49,87.6675563079,4.817,0,4.817,82.61,-6.49,82.8645412707,133.2
2021-01-07 03:30:00,4.672,0.0,4.672,4.672,0,4.672,0.0,0.0,0.0,0.0,86.412,-6.98,86.6934492566,4.672,0,4.672,81.74,-6.98,82.0374792397,133.41
2021-01-07 04:00:00,4.968,0.0,4.968,4.968,0,4.968,0.0,0.0,0.0,0.0,84.938,-7.45,85.2640976261,4.968,0,4.968,79.97,-7.45,80.3162710788,133.64
2021-01-07 04:30:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,83.464,-7.86,83.8332803605,6.114,0,6.114,77.35,-7.86,77.7483253839,133.9
2021-01-07 05:00:00,5.679,0.0,5.679,5.679,0,5.679,0.0,0.0,0.0,0.0,82.129,-7.98,82.515774498,5.679,0,5.679,76.45,-7.98,76.8653556552,134.02
2021-01-07 05:30:00,4.707,0.0,4.707,4.707,0,4.707,0.0,0.0,0.0,0.0,82.277,-7.43,82.6118007854,4.707,0,4.707,77.57,-7.43,77.9250267886,133.78
2021-01-07 06:00:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,84.846,-6.17,85.0700453509,3.916,0,3.916,80.93,-6.17,81.1648556951,133.35
2021-01-07 06:30:00,4.452,0.0,4.452,4.452,0,4.452,0.0,0.0,0.0,0.0,88.352,-3.3,88.4136070071,4.452,0,4.452,83.9,-3.3,83.964873608,132.27
2021-01-07 07:00:00,17.029,0.0,17.029,17.029,0,17.029,0.0,0.0,0.0,0.0,100.559,-1.88,100.5765722273,17.029,0,17.029,83.53,-1.88,83.5511537922,132.44
2021-01-07 07:30:00,21.472,0.0,21.472,21.472,0,21.472,0.0,0.0,0.0,0.0,107.532,7.09,107.7654820617,21.472,0,21.472,86.06,7.09,86.3515587584,132.83
2021-01-07 08:00:00,22.359,0.0,22.359,22.359,0,22.359,0.0,0.0,0.0,0.0,114.419,18.67,115.9322063147,22.359,0,22.359,92.06,18.67,93.9340859326,134.2
2021-01-07 08:30:00,21.134,0.0,21.134,21.134,0,21.134,0.0,0.0,0.0,0.0,119.084,20.78,120.8834457484,21.134,0,21.134,97.95,20.78,100.1299700389,133.64
2021-01-07 09:00:00,32.397,0.0,32.397,32.397,0,32.397,0.0,0.0,0.0,0.0,129.647,22.17,131.5289075033,32.397,0,32.397,97.25,22.17,99.7450319565,133.48
2021-01-07 09:30:00,53.055,0.0,53.055,53.055,0,53.055,0.0,0.0,0.0,0.0,143.235,22.47,144.9867791387,53.055,0,53.055,90.18,22.47,92.9372546399,133.32
2021-01-07 10:00:00,61.089,0.0,61.089,61.089,0,61.089,0.0,0.0,0.0,0.0,147.929,22.41,149.6168344171,61.089,0,61.089,86.84,22.41,89.6849691977,133.72
2021-01-07 10:30:00,65.799,0.0,65.799,65.799,0,65.799,0.0,0.0,0.0,0.0,151.409,22.2,153.0278578593,65.799,0,65.799,85.61,22.2,88.4415744998,134.4
2021-01-07 11:00:00,71.98,0.0,71.98,71.98,0,71.98,0.0,0.0,0.0,0.0,155.23,21.9,156.7672252099,71.98,0,71.98,83.25,21.9,86.0823588199,134.88
2021-01-07 11:30:00,76.546,0.0,76.546,76.546,0,76.546,0.0,0.0,0.0,0.0,157.706,21.55,159.171558188,76.546,0,76.546,81.16,21.55,83.9723055537,134.88
2021-01-07 12:00:00,65.745,0.0,65.745,65.745,0,65.745,0.0,0.0,0.0,0.0,151.975,21.77,153.5263284424,65.745,0,65.745,86.23,21.77,88.9356272818,134.88
2021-01-07 12:30:00,66.727,0.0,66.727,66.727,0,66.727,0.0,0.0,0.0,0.0,155.417,22.23,156.9987795781,66.727,0,66.727,88.69,22.23,91.433522299,134.78
2021-01-07 13:00:00,66.001,0.0,66.001,66.001,0,66.001,0.0,0.0,0.0,0.0,155.031,22.4,156.6408981109,66.001,0,66.001,89.03,22.4,91.8046888781,134.88
2021-01-07 13:30:00,59.862,0.0,59.862,59.862,0,59.862,0.0,0.0,0.0,0.0,151.422,21.84,152.9889135983,59.862,0,59.862,91.56,21.84,94.128737376,135.02
2021-01-07 14:00:00,50.859,0.0,50.859,50.859,0,50.859,0.0,0.0,0.0,0.0,142.649,21.73,144.2945948433,50.859,0,50.859,91.79,21.73,94.3270745863,134.89
2021-01-07 14:30:00,39.784,0.0,39.784,39.784,0,39.784,0.0,0.0,0.0,0.0,136.814,22.4,138.6356036377,39.784,0,39.784,97.03,22.4,99.5820310096,134.74
2021-01-07 15:00:00,36.98,0.0,36.98,36.98,0,36.98,0.0,0.0,0.0,0.0,135.21,22.69,137.1006207134,36.98,0,36.98,98.23,22.69,100.8165115445,134.65
2021-01-07 15:30:00,28.884,0.0,28.884,28.884,0,28.884,0.0,0.0,0.0,0.0,131.764,23.21,133.7925849814,28.884,0,28.884,102.88,23.21,105.4656271019,134.39
2021-01-07 16:00:00,30.397,0.0,30.397,30.397,0,30.397,0.0,0.0,0.0,0.0,144.307,26.73,146.7617223563,30.397,0,30.397,113.91,26.73,117.0041922326,132.99
2021-01-07 16:30:00,42.875,0.0,42.875,42.875,0,42.875,0.0,0.0,0.0,0.0,149.895,25.74,152.0889825891,42.875,0,42.875,107.02,25.74,110.071921942,133.06
2021-01-07 17:00:00,45.003,0.0,45.003,45.003,0,45.003,0.0,0.0,0.0,0.0,153.343,26.51,155.6176588598,45.003,0,45.003,108.34,26.51,111.5362528508,132.88
2021-01-07 17:30:00,70.512,0.0,70.512,70.512,0,70.512,0.0,0.0,0.0,0.0,170.552,26.36,172.5770387508,70.512,0,70.512,100.04,26.36,103.4545852053,132.75
2021-01-07 18:00:00,67.349,0.0,67.349,67.349,0,67.349,0.0,0.0,0.0,0.0,168.079,9.56,168.3506573821,67.349,0,67.349,100.73,9.56,101.1826393212,135.37
2021-01-07 18:30:00,45.139,0.0,45.139,45.139,0,45.139,0.0,0.0,0.0,0.0,153.209,3.5700000000000003,153.2505875388,45.139,0,45.139,108.07,3.5700000000000003,108.1289498701,133.59
2021-01-07 19:00:00,41.053,0.0,41.053,41.053,0,41.053,0.0,0.0,0.0,0.0,145.703,0.08,145.7030219625,41.053,0,41.053,104.65,0.08,104.6500305781,132.44
2021-01-07 19:30:00,25.276,0.0,25.276,25.276,0,25.276,0.0,0.0,0.0,0.0,142.136,1.69,142.1460467125,25.276,0,25.276,116.86,1.69,116.8722195391,132.25
2021-01-07 20:00:00,22.202,0.0,22.202,22.202,0,22.202,0.0,0.0,0.0,0.0,125.312,1.06,125.3164831297,22.202,0,22.202,103.11,1.06,103.1154484061,133.65
2021-01-07 20:30:00,18.368,0.0,18.368,18.368,0,18.368,0.0,0.0,0.0,0.0,117.538,10.67,118.0213130922,18.368,0,18.368,99.17,10.67,99.7423571007,132.01
2021-01-07 21:00:00,6.34,0.0,6.34,6.34,0,6.34,0.0,0.0,0.0,0.0,105.36,9.93,105.8269082039,6.34,0,6.34,99.02,9.93,99.5166584045,131.89
2021-01-07 21:30:00,4.892,0.0,4.892,4.892,0,4.892,0.0,0.0,0.0,0.0,98.852,8.28,99.1981668379,4.892,0,4.892,93.96,8.28,94.3241220473,131.89
2021-01-07 22:00:00,4.579,0.0,4.579,4.579,0,4.579,0.0,0.0,0.0,0.0,92.239,5.99,92.4332906533,4.579,0,4.579,87.66,5.99,87.8644165746,132.45
2021-01-07 22:30:00,5.214,0.0,5.214,5.214,0,5.214,0.0,0.0,0.0,0.0,87.564,3.89,87.6503633535,5.214,0,5.214,82.35,3.89,82.4418255499,133.04
2021-01-07 23:00:00,5.964,0.0,5.964,5.964,0,5.964,0.0,0.0,0.0,0.0,81.734,2.08,81.7604620584,5.964,0,5.964,75.77,2.08,75.7985441813,133.62
2021-01-07 23:30:00,6.707,0.0,6.707,6.707,0,6.707,0.0,0.0,0.0,0.0,79.337,1.01,79.3434286441,6.707,0,6.707,72.63,1.01,72.6370222407,134.46
2021-01-08 00:00:00,4.893,0.0,4.893,4.893,0,4.893,0.0,0.0,0.0,0.0,76.943,0.42,76.9441462946,4.893,0,4.893,72.05,0.42,72.0512241395,134.63
2021-01-08 00:30:00,4.885,0.0,4.885,4.885,0,4.885,0.0,0.0,0.0,0.0,87.165,2.96,87.2152442237,4.885,0,4.885,82.28,2.96,82.333225371,133.44
2021-01-08 01:00:00,5.376,0.0,5.376,5.376,0,5.376,0.0,0.0,0.0,0.0,89.076,3.73,89.1540614667,5.376,0,5.376,83.7,3.73,83.7830704856,132.9
2021-01-08 01:30:00,4.8469999999999995,0.0,4.8469999999999995,4.8469999999999995,0,4.8469999999999995,0.0,0.0,0.0,0.0,87.827,3.24,87.8867426237,4.8469999999999995,0,4.8469999999999995,82.98,3.24,83.043229706,133.1
2021-01-08 02:00:00,4.567,0.0,4.567,4.567,0,4.567,0.0,0.0,0.0,0.0,86.627,2.93,86.6765367848,4.567,0,4.567,82.06,2.93,82.1122920153,133.44
2021-01-08 02:30:00,6.049,0.0,6.049,6.049,0,6.049,0.0,0.0,0.0,0.0,86.459,3.0,86.5110321346,6.049,0,6.049,80.41,3.0,80.4659437278,133.23
2021-01-08 03:00:00,5.146,0.0,5.146,5.146,0,5.146,0.0,0.0,0.0,0.0,85.846,2.98,85.8977072802,5.146,0,5.146,80.7,2.98,80.7550023218,133.47
2021-01-08 03:30:00,5.72,0.0,5.72,5.72,0,5.72,0.0,0.0,0.0,0.0,84.91,2.51,84.9470905917,5.72,0,5.72,79.19,2.51,79.2297683955,133.72
2021-01-08 04:00:00,6.084,0.0,6.084,6.084,0,6.084,0.0,0.0,0.0,0.0,83.254,1.9100000000000001,83.2759065757,6.084,0,6.084,77.17,1.9100000000000001,77.1936331571,134.12
2021-01-08 04:30:00,5.996,0.0,5.996,5.996,0,5.996,0.0,0.0,0.0,0.0,81.346,1.56,81.3609569511,5.996,0,5.996,75.35,1.56,75.3661469096,134.12
2021-01-08 05:00:00,6.55,0.0,6.55,6.55,0,6.55,0.0,0.0,0.0,0.0,80.39,1.25,80.3997176612,6.55,0,6.55,73.84,1.25,73.8505795509,134.12
2021-01-08 05:30:00,4.287,0.0,4.287,4.287,0,4.287,0.0,0.0,0.0,0.0,80.177,1.97,80.2011984262,4.287,0,4.287,75.89,1.97,75.915564939,133.22
2021-01-08 06:00:00,4.607,0.0,4.607,4.607,0,4.607,0.0,0.0,0.0,0.0,81.277,2.99,81.3319791288,4.607,0,4.607,76.67,2.99,76.7282803144,133.86
2021-01-08 06:30:00,4.187,0.0,4.187,4.187,0,4.187,0.0,0.0,0.0,0.0,86.337,5.41,86.506333115,4.187,0,4.187,82.15,5.41,82.3279454377,133.1
2021-01-08 07:00:00,5.048,0.0,5.048,5.048,0,5.048,0.0,0.0,0.0,0.0,90.788,8.13,91.1512909618,5.048,0,5.048,85.74,8.13,86.1245870817,132.6
2021-01-08 07:30:00,5.718,0.0,5.718,5.718,0,5.718,0.0,0.0,0.0,0.0,95.338,9.89,95.8496027326,5.718,0,5.718,89.62,9.89,90.1640532585,131.99
2021-01-08 08:00:00,12.383,0.0,12.383,12.383,0,12.383,0.0,0.0,0.0,0.0,103.823,3.62,103.8860901613,12.383,0,12.383,91.44,3.62,91.5116276765,133.4
2021-01-08 08:30:00,12.633,0.0,12.633,12.633,0,12.633,0.0,0.0,0.0,0.0,108.643,1.96,108.6606784858,12.633,0,12.633,96.01,1.96,96.0300041654,133.94
2021-01-08 09:00:00,28.328,0.0,28.328,28.328,0,28.328,0.0,0.0,0.0,0.0,123.188,0.13,123.1880685943,28.328,0,28.328,94.86,0.13,94.8600890786,133.94
2021-01-08 09:30:00,32.287,0.0,32.287,32.287,0,32.287,0.0,0.0,0.0,0.0,128.507,2.69,128.5351514139,32.287,0,32.287,96.22,2.69,96.2575945056,134.12
2021-01-08 10:00:00,50.757,0.0,50.757,50.757,0,50.757,0.0,0.0,0.0,0.0,139.027,4.07,139.0865616406,50.757,0,50.757,88.27,4.07,88.3637810418,134.25
2021-01-08 10:30:00,56.719,0.0,56.719,56.719,0,56.719,0.0,0.0,0.0,0.0,143.339,3.7199999999999998,143.3872634546,56.719,0,56.719,86.62,3.7199999999999998,86.6998431371,134.49
2021-01-08 11:00:00,62.193,0.0,62.193,62.193,0,62.193,0.0,0.0,0.0,0.0,146.923,3.79,146.9718749591,62.193,0,62.193,84.73,3.79,84.8147215995,134.76
2021-01-08 11:30:00,62.432,0.0,62.432,62.432,0,62.432,0.0,0.0,0.0,0.0,148.012,3.98,148.0655008569,62.432,0,62.432,85.58,3.98,85.6724973372,135.12
2021-01-08 12:00:00,45.775,0.0,45.775,45.775,0,45.775,0.0,0.0,0.0,0.0,139.585,4.7,139.6641049984,45.775,0,45.775,93.81,4.7,93.927664189,134.66
2021-01-08 12:30:00,40.071,0.0,40.071,40.071,0,40.071,0.0,0.0,0.0,0.0,138.831,5.93,138.9575887132,40.071,0,40.071,98.76,5.93,98.9378719197,134.19
2021-01-08 13:00:00,38.165,0.0,38.165,38.165,0,38.165,0.0,0.0,0.0,0.0,139.595,6.17,139.7312882822,38.165,0,38.165,101.43,6.17,101.6174876682,134.6
2021-01-08 13:30:00,36.678,0.0,36.678,36.678,0,36.678,0.0,0.0,0.0,0.0,138.638,5.49,138.7466581363,36.678,0,36.678,101.96,5.49,102.1076965757,134.71
2021-01-08 14:00:00,35.675,0.0,35.675,35.675,0,35.675,0.0,0.0,0.0,0.0,135.535,4.47,135.6086911853,35.675,0,35.675,99.86,4.47,99.9599944978,135.34
2021-01-08 14:30:00,35.241,0.0,35.241,35.241,0,35.241,0.0,0.0,0.0,0.0,132.611,3.7,132.6626070941,35.241,0,35.241,97.37,3.7,97.4402735013,135.13
2021-01-08 15:00:00,36.46,0.0,36.46,36.46,0,36.46,0.0,0.0,0.0,0.0,132.58,6.01,132.7161501099,36.46,0,36.46,96.12,6.01,96.3077073759,134.14
2021-01-08 15:30:00,48.399,0.0,48.399,48.399,0,48.399,0.0,0.0,0.0,0.0,138.129,8.64,138.3989531788,48.399,0,48.399,89.73,8.64,90.1450081813,132.7
2021-01-08 16:00:00,46.435,0.0,46.435,46.435,0,46.435,0.0,0.0,0.0,0.0,148.495,6.21,148.6247931033,46.435,0,46.435,102.06,6.21,102.2487540266,134.27
2021-01-08 16:30:00,45.249,0.0,45.249,45.249,0,45.249,0.0,0.0,0.0,0.0,146.969,5.44,147.0696452739,45.249,0,45.249,101.72,5.44,101.8653621208,134.27
2021-01-08 17:00:00,46.817,0.0,46.817,46.817,0,46.817,0.0,0.0,0.0,0.0,147.717,5.84,147.8323972917,46.817,0,46.817,100.9,5.84,101.0688656313,133.64
2021-01-08 17:30:00,69.196,0.0,69.196,69.196,0,69.196,0.0,0.0,0.0,0.0,163.706,6.9,163.8513485938,69.196,0,69.196,94.51,6.9,94.7615433602,133.29
2021-01-08 18:00:00,66.763,0.0,66.763,66.763,0,66.763,0.0,0.0,0.0,0.0,162.083,6.4,162.2093058027,66.763,0,66.763,95.32,6.4,95.5346136225,133.41
2021-01-08 18:30:00,44.784,0.0,44.784,44.784,0,44.784,0.0,0.0,0.0,0.0,147.614,5.12,147.702767056,44.784,0,44.784,102.83,5.12,102.9573858448,133.76
2021-01-08 19:00:00,41.171,0.0,41.171,41.171,0,41.171,0.0,0.0,0.0,0.0,141.101,3.25,141.1384239001,41.171,0,41.171,99.93,3.25,99.9828355269,134.32
2021-01-08 19:30:00,30.579,0.0,30.579,30.579,0,30.579,0.0,0.0,0.0,0.0,141.389,5.39,141.4917008909,30.579,0,30.579,110.81,5.39,110.9410122543,134.03
2021-01-08 20:00:00,28.21,0.0,28.21,28.21,0,28.21,0.0,0.0,0.0,0.0,125.08,-0.54,125.0811656485,28.21,0,28.21,96.87,-0.54,96.8715050982,134.82
2021-01-08 20:30:00,28.784,0.0,28.784,28.784,0,28.784,0.0,0.0,0.0,0.0,118.744,-3.15,118.7857737105,28.784,0,28.784,89.96,-3.15,90.0151326167,134.96
2021-01-08 21:00:00,15.539,0.0,15.539,15.539,0,15.539,0.0,0.0,0.0,0.0,105.299,-2.79,105.3359554046,15.539,0,15.539,89.76,-2.79,89.8033501602,134.61
2021-01-08 21:30:00,12.714,0.0,12.714,12.714,0,12.714,0.0,0.0,0.0,0.0,100.274,0.06,100.2740179508,12.714,0,12.714,87.56,0.06,87.5600205573,133.72
2021-01-08 22:00:00,18.863,0.0,18.863,18.863,0,18.863,0.0,0.0,0.0,0.0,100.113,-1.81,100.1293606741,18.863,0,18.863,81.25,-1.81,81.2701581148,134.29
2021-01-08 22:30:00,12.459,0.0,12.459,12.459,0,12.459,0.0,0.0,0.0,0.0,89.549,-3.48,89.6165933352,12.459,0,12.459,77.09,-3.48,77.1685071775,133.81
2021-01-08 23:00:00,5.71,0.0,5.71,5.71,0,5.71,0.0,0.0,0.0,0.0,80.19,-4.58,80.3206853805,5.71,0,5.71,74.48,-4.58,74.62068614,134.03
2021-01-08 23:30:00,5.477,0.0,5.477,5.477,0,5.477,0.0,0.0,0.0,0.0,78.377,-5.32,78.5573454809,5.477,0,5.477,72.9,-5.32,73.0938602073,134.58
2021-01-09 00:00:00,4.6129999999999995,0.0,4.6129999999999995,4.6129999999999995,0,4.6129999999999995,0.0,0.0,0.0,0.0,76.703,-7.26,77.0458162978,4.6129999999999995,0,4.6129999999999995,72.09,-7.26,72.4546458138,134.18
2021-01-09 00:30:00,5.013,0.0,5.013,5.013,0,5.013,0.0,0.0,0.0,0.0,86.263,-6.36,86.4971373457,5.013,0,5.013,81.25,-6.36,81.4985404777,132.07
2021-01-09 01:00:00,5.819,0.0,5.819,5.819,0,5.819,0.0,0.0,0.0,0.0,88.869,-2.35,88.9000655849,5.819,0,5.819,83.05,-2.35,83.0832413908,132.86
2021-01-09 01:30:00,4.8260000000000005,0.0,4.8260000000000005,4.8260000000000005,0,4.8260000000000005,0.0,0.0,0.0,0.0,87.146,0.77,87.1494016962,4.8260000000000005,0,4.8260000000000005,82.32,0.77,82.3236011117,134.76
2021-01-09 02:00:00,4.591,0.0,4.591,4.591,0,4.591,0.0,0.0,0.0,0.0,85.371,0.33,85.371637802,4.591,0,4.591,80.78,0.33,80.7806740502,135.19
2021-01-09 02:30:00,5.924,0.0,5.924,5.924,0,5.924,0.0,0.0,0.0,0.0,86.354,0.46,86.3552251806,5.924,0,5.924,80.43,0.46,80.4313154188,135.31
2021-01-09 03:00:00,4.893,0.0,4.893,4.893,0,4.893,0.0,0.0,0.0,0.0,85.613,0.21,85.613257554,4.893,0,4.893,80.72,0.21,80.720273166,135.6
2021-01-09 03:30:00,5.99,0.0,5.99,5.99,0,5.99,0.0,0.0,0.0,0.0,83.85,-0.54,83.8517388013,5.99,0,5.99,77.86,-0.54,77.8618725693,136.02
2021-01-09 04:00:00,5.524,0.0,5.524,5.524,0,5.524,0.0,0.0,0.0,0.0,81.644,0.31,81.6445885286,5.524,0,5.524,76.12,0.31,76.1206312375,134.6
2021-01-09 04:30:00,5.034,0.0,5.034,5.034,0,5.034,0.0,0.0,0.0,0.0,80.694,0.05,80.6940154906,5.034,0,5.034,75.66,0.05,75.6600165213,134.72
2021-01-09 05:00:00,4.968,0.0,4.968,4.968,0,4.968,0.0,0.0,0.0,0.0,78.758,-0.31,78.7586100944,4.968,0,4.968,73.79,-0.31,73.7906511694,134.91
2021-01-09 05:30:00,4.638,0.0,4.638,4.638,0,4.638,0.0,0.0,0.0,0.0,78.648,-0.36,78.64882392,4.638,0,4.638,74.01,-0.36,74.0108755522,134.91
2021-01-09 06:00:00,5.184,0.0,5.184,5.184,0,5.184,0.0,0.0,0.0,0.0,78.464,-0.21,78.4642810201,5.184,0,5.184,73.28,-0.21,73.2803009,134.83
2021-01-09 06:30:00,4.751,0.0,4.751,4.751,0,4.751,0.0,0.0,0.0,0.0,80.961,1.11,80.9686088617,4.751,0,4.751,76.21,1.11,76.2180831562,134.18
2021-01-09 07:00:00,4.798,0.0,4.798,4.798,0,4.798,0.0,0.0,0.0,0.0,82.178,2.33,82.2110247108,4.798,0,4.798,77.38,2.33,77.41507153,134.29
2021-01-09 07:30:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,81.965,2.8200000000000003,82.0134966027,4.595,0,4.595,77.37,2.8200000000000003,77.4213749555,134.05
2021-01-09 08:00:00,5.907,0.0,5.907,5.907,0,5.907,0.0,0.0,0.0,0.0,84.087,3.77,84.1714706358,5.907,0,5.907,78.18,3.77,78.2708457856,133.37
2021-01-09 08:30:00,5.316,0.0,5.316,5.316,0,5.316,0.0,0.0,0.0,0.0,86.436,4.9,86.5747774817,5.316,0,5.316,81.12,4.9,81.2678558841,132.3
2021-01-09 09:00:00,5.934,0.0,5.934,5.934,0,5.934,0.0,0.0,0.0,0.0,91.534,2.69,91.5735183118,5.934,0,5.934,85.6,2.69,85.6422565093,132.51
2021-01-09 09:30:00,10.866,0.0,10.866,10.866,0,10.866,0.0,0.0,0.0,0.0,97.836,-3.15,97.8866967264,10.866,0,10.866,86.97,-3.15,87.0270268365,134.71
2021-01-09 10:00:00,13.338,0.0,13.338,13.338,0,13.338,0.0,0.0,0.0,0.0,102.548,-1.56,102.5598649765,13.338,0,13.338,89.21,-1.56,89.2236386839,134.88
2021-01-09 10:30:00,19.765,0.0,19.765,19.765,0,19.765,0.0,0.0,0.0,0.0,108.555,-1.05,108.5600779523,19.765,0,19.765,88.79,-1.05,88.7962082524,134.71
2021-01-09 11:00:00,28.903,0.0,28.903,28.903,0,28.903,0.0,0.0,0.0,0.0,115.433,-0.62,115.4346650231,28.903,0,28.903,86.53,-0.62,86.5322211665,134.52
2021-01-09 11:30:00,33.492,0.0,33.492,33.492,0,33.492,0.0,0.0,0.0,0.0,119.092,-0.29,119.0923530878,33.492,0,33.492,85.6,-0.29,85.6004912369,134.84
2021-01-09 12:00:00,34.881,0.0,34.881,34.881,0,34.881,0.0,0.0,0.0,0.0,120.881,-0.1,120.881041363,34.881,0,34.881,86.0,-0.1,86.0000581395,134.73
2021-01-09 12:30:00,33.403,0.0,33.403,33.403,0,33.403,0.0,0.0,0.0,0.0,121.363,0.01,121.363000412,33.403,0,33.403,87.96,0.01,87.9600005684,134.73
2021-01-09 13:00:00,34.197,0.0,34.197,34.197,0,34.197,0.0,0.0,0.0,0.0,123.287,0.24,123.2872336011,34.197,0,34.197,89.09,0.24,89.090323268,134.73
2021-01-09 13:30:00,37.793,0.0,37.793,37.793,0,37.793,0.0,0.0,0.0,0.0,124.603,-0.8,124.60556813,37.793,0,37.793,86.81,-0.8,86.813686133,134.95
2021-01-09 14:00:00,30.221,0.0,30.221,30.221,0,30.221,0.0,0.0,0.0,0.0,118.051,-1.79,118.0645700496,30.221,0,30.221,87.83,-1.79,87.848238457,135.47
2021-01-09 14:30:00,15.597,0.0,15.597,15.597,0,15.597,0.0,0.0,0.0,0.0,107.197,-1.82,107.212448946,15.597,0,15.597,91.6,-1.82,91.6180790019,135.22
2021-01-09 15:00:00,17.341,0.0,17.341,17.341,0,17.341,0.0,0.0,0.0,0.0,107.171,-2.18,107.1931697498,17.341,0,17.341,89.83,-2.18,89.8564482939,135.22
2021-01-09 15:30:00,18.767,0.0,18.767,18.767,0,18.767,0.0,0.0,0.0,0.0,108.847,-2.09,108.8670634719,18.767,0,18.767,90.08,-2.09,90.1042424084,134.94
2021-01-09 16:00:00,16.317,0.0,16.317,16.317,0,16.317,0.0,0.0,0.0,0.0,108.177,-1.72,108.1906730222,16.317,0,16.317,91.86,-1.72,91.8761013539,134.38
2021-01-09 16:30:00,18.147,0.0,18.147,18.147,0,18.147,0.0,0.0,0.0,0.0,113.617,-0.11,113.6170532491,18.147,0,18.147,95.47,-0.11,95.4700633707,133.71
2021-01-09 17:00:00,42.993,0.0,42.993,42.993,0,42.993,0.0,0.0,0.0,0.0,134.533,-1.98,134.5475696139,42.993,0,42.993,91.54,-1.98,91.5614110857,133.8
2021-01-09 17:30:00,44.826,0.0,44.826,44.826,0,44.826,0.0,0.0,0.0,0.0,142.496,0.32,142.4963593079,44.826,0,44.826,97.67,0.32,97.6705242128,132.74
2021-01-09 18:00:00,43.176,0.0,43.176,43.176,0,43.176,0.0,0.0,0.0,0.0,143.276,0.76,143.2780156758,43.176,0,43.176,100.1,0.76,100.1028850733,132.44
2021-01-09 18:30:00,43.414,0.0,43.414,43.414,0,43.414,0.0,0.0,0.0,0.0,141.214,-0.54,141.2150324718,43.414,0,43.414,97.8,-0.54,97.8014907862,133.19
2021-01-09 19:00:00,27.111,0.0,27.111,27.111,0,27.111,0.0,0.0,0.0,0.0,128.891,-1.6099999999999999,128.9010550034,27.111,0,27.111,101.78,-1.6099999999999999,101.7927330412,133.99
2021-01-09 19:30:00,26.101,0.0,26.101,26.101,0,26.101,0.0,0.0,0.0,0.0,123.351,-1.85,123.3648722327,26.101,0,26.101,97.25,-1.85,97.2675948094,134.17
2021-01-09 20:00:00,17.534,0.0,17.534,17.534,0,17.534,0.0,0.0,0.0,0.0,111.494,-2.08,111.5134002531,17.534,0,17.534,93.96,-2.08,93.9830197429,134.49
2021-01-09 20:30:00,5.615,0.0,5.615,5.615,0,5.615,0.0,0.0,0.0,0.0,99.145,-3.86,99.2201119985,5.615,0,5.615,93.53,-3.86,93.6096175614,135.29
2021-01-09 21:00:00,5.074,0.0,5.074,5.074,0,5.074,0.0,0.0,0.0,0.0,95.454,-5.51,95.6128977492,5.074,0,5.074,90.38,-5.51,90.5478022925,135.01
2021-01-09 21:30:00,5.648,0.0,5.648,5.648,0,5.648,0.0,0.0,0.0,0.0,90.618,-6.86,90.8772882738,5.648,0,5.648,84.97,-6.86,85.2464691351,134.67
2021-01-09 22:00:00,4.441,0.0,4.441,4.441,0,4.441,0.0,0.0,0.0,0.0,87.291,-7.19,87.5866130239,4.441,0,4.441,82.85,-7.19,83.1614009021,134.18
2021-01-09 22:30:00,4.47,0.0,4.47,4.47,0,4.47,0.0,0.0,0.0,0.0,83.39,-8.92,83.865717072,4.47,0,4.47,78.92,-8.92,79.4224955538,135.11
2021-01-09 23:00:00,6.03,0.0,6.03,6.03,0,6.03,0.0,0.0,0.0,0.0,78.68,-10.66,79.398853896,6.03,0,6.03,72.65,-10.66,73.4279109059,134.73
2021-01-09 23:30:00,5.703,0.0,5.703,5.703,0,5.703,0.0,0.0,0.0,0.0,76.113,-11.47,76.9723954999,5.703,0,5.703,70.41,-11.47,71.3381314586,135.01
2021-01-10 00:00:00,4.802,0.0,4.802,4.802,0,4.802,0.0,0.0,0.0,0.0,74.712,-11.29,75.5602213072,4.802,0,4.802,69.91,-11.29,70.8157623697,135.01
2021-01-10 00:30:00,5.524,0.0,5.524,5.524,0,5.524,0.0,0.0,0.0,0.0,85.334,-7.63,85.674432919,5.524,0,5.524,79.81,-7.63,80.1738922593,133.81
2021-01-10 01:00:00,5.291,0.0,5.291,5.291,0,5.291,0.0,0.0,0.0,0.0,86.611,-8.22,87.0001937986,5.291,0,5.291,81.32,-8.22,81.7343917822,133.62
2021-01-10 01:30:00,4.5760000000000005,0.0,4.5760000000000005,4.5760000000000005,0,4.5760000000000005,0.0,0.0,0.0,0.0,84.566,-8.85,85.0278240107,4.5760000000000005,0,4.5760000000000005,79.99,-8.85,80.4780877009,133.97
2021-01-10 02:00:00,5.445,0.0,5.445,5.445,0,5.445,0.0,0.0,0.0,0.0,82.705,-9.46,83.2442708239,5.445,0,5.445,77.26,-9.46,77.8370040533,134.48
2021-01-10 02:30:00,6.313,0.0,6.313,6.313,0,6.313,0.0,0.0,0.0,0.0,84.213,-9.04,84.696817939,6.313,0,6.313,77.9,-9.04,78.4227747533,134.48
2021-01-10 03:00:00,5.934,0.0,5.934,5.934,0,5.934,0.0,0.0,0.0,0.0,83.274,-9.5,83.8141341064,5.934,0,5.934,77.34,-9.5,77.9212782236,134.81
2021-01-10 03:30:00,6.922,0.0,6.922,6.922,0,6.922,0.0,0.0,0.0,0.0,82.372,-10.16,82.9962166849,6.922,0,6.922,75.45,-10.16,76.1309930317,135.19
2021-01-10 04:00:00,6.709,0.0,6.709,6.709,0,6.709,0.0,0.0,0.0,0.0,80.249,-1.9,80.2714893409,6.709,0,6.709,73.54,-1.9,73.564540371,133.21
2021-01-10 04:30:00,12.815,0.0,12.815,12.815,0,12.815,0.0,0.0,0.0,0.0,82.995,0.29,82.9955066555,12.815,0,12.815,70.18,0.29,70.180599171,132.82
2021-01-10 05:00:00,16.168,0.0,16.168,16.168,0,16.168,0.0,0.0,0.0,0.0,83.688,-0.02,83.6880023898,16.168,0,16.168,67.52,-0.02,67.5200029621,133.03
2021-01-10 05:30:00,10.556000000000001,0.0,10.556000000000001,10.556000000000001,0,10.556000000000001,0.0,0.0,0.0,0.0,79.606,-0.02,79.6060025124,10.556000000000001,0,10.556000000000001,69.05,-0.02,69.0500028965,133.14
2021-01-10 06:00:00,5.673,0.0,5.673,5.673,0,5.673,0.0,0.0,0.0,0.0,76.123,0.11,76.1230794766,5.673,0,5.673,70.45,0.11,70.4500858765,132.97
2021-01-10 06:30:00,5.019,0.0,5.019,5.019,0,5.019,0.0,0.0,0.0,0.0,77.349,0.8300000000000001,77.3534530645,5.019,0,5.019,72.33,0.8300000000000001,72.3347620443,132.43
2021-01-10 07:00:00,4.64,0.0,4.64,4.64,0,4.64,0.0,0.0,0.0,0.0,78.56,1.94,78.5839500153,4.64,0,4.64,73.92,1.94,73.945452869,132.54
2021-01-10 07:30:00,4.829,0.0,4.829,4.829,0,4.829,0.0,0.0,0.0,0.0,77.799,2.17,77.8292573587,4.829,0,4.829,72.97,2.17,73.0022588692,132.9
2021-01-10 08:00:00,4.832,0.0,4.832,4.832,0,4.832,0.0,0.0,0.0,0.0,79.482,2.6,79.5245139815,4.832,0,4.832,74.65,2.6,74.6952642408,132.47
2021-01-10 08:30:00,5.802,0.0,5.802,5.802,0,5.802,0.0,0.0,0.0,0.0,82.612,3.24,82.6755111505,5.802,0,5.802,76.81,3.24,76.8783044818,131.95
2021-01-10 09:00:00,8.987,0.0,8.987,8.987,0,8.987,0.0,0.0,0.0,0.0,90.367,10.74,91.0029795611,8.987,0,8.987,81.38,10.74,82.0856382079,133.53
2021-01-10 09:30:00,15.442,0.0,15.442,15.442,0,15.442,0.0,0.0,0.0,0.0,97.432,12.95,98.2888453691,15.442,0,15.442,81.99,12.95,83.006400958,133.6
2021-01-10 10:00:00,21.9,0.0,21.9,21.9,0,21.9,0.0,0.0,0.0,0.0,104.44,14.07,105.3834830512,21.9,0,21.9,82.54,14.07,83.7306186529,133.41
2021-01-10 10:30:00,25.941,0.0,25.941,25.941,0,25.941,0.0,0.0,0.0,0.0,109.921,15.18,110.9642223467,25.941,0,25.941,83.98,15.18,85.3409210168,132.84
2021-01-10 11:00:00,43.589,0.0,43.589,43.589,0,43.589,0.0,0.0,0.0,0.0,123.529,15.67,124.5189252323,43.589,0,43.589,79.94,15.67,81.4613558689,132.58
2021-01-10 11:30:00,63.111,0.0,63.111,63.111,0,63.111,0.0,0.0,0.0,0.0,137.101,16.07,138.0395925124,63.111,0,63.111,73.99,16.07,75.715024929,133.13
2021-01-10 12:00:00,42.408,0.0,42.408,42.408,0,42.408,0.0,0.0,0.0,0.0,126.478,14.76,127.3363345004,42.408,0,42.408,84.07,14.76,85.3558580298,133.26
2021-01-10 12:30:00,31.775,0.0,31.775,31.775,0,31.775,0.0,0.0,0.0,0.0,123.475,8.14,123.7430209143,31.775,0,31.775,91.7,8.14,92.0605757097,134.72
2021-01-10 13:00:00,50.267,0.0,50.267,50.267,0,50.267,0.0,0.0,0.0,0.0,136.337,8.06,136.5750386015,50.267,0,50.267,86.07,8.06,86.4465644199,134.9
2021-01-10 13:30:00,48.377,0.0,48.377,48.377,0,48.377,0.0,0.0,0.0,0.0,133.947,7.53,134.158487279,48.377,0,48.377,85.57,7.53,85.9006740369,134.9
2021-01-10 14:00:00,40.393,0.0,40.393,40.393,0,40.393,0.0,0.0,0.0,0.0,125.683,6.85,125.8695316151,40.393,0,40.393,85.29,6.85,85.5646340494,134.9
2021-01-10 14:30:00,19.425,0.0,19.425,19.425,0,19.425,0.0,0.0,0.0,0.0,113.235,7.03,113.4530128511,19.425,0,19.425,93.81,7.03,94.0730407715,134.9
2021-01-10 15:00:00,10.536,0.0,10.536,10.536,0,10.536,0.0,0.0,0.0,0.0,107.326,7.48,107.5863405642,10.536,0,10.536,96.79,7.48,97.0785995985,134.71
2021-01-10 15:30:00,9.029,0.0,9.029,9.029,0,9.029,0.0,0.0,0.0,0.0,107.489,4.96,107.6033769033,9.029,0,9.029,98.46,4.96,98.5848527919,134.45
2021-01-10 16:00:00,7.991,0.0,7.991,7.991,0,7.991,0.0,0.0,0.0,0.0,108.511,5.11,108.6312534264,7.991,0,7.991,100.52,5.11,100.6498012914,133.97
2021-01-10 16:30:00,15.266,0.0,15.266,15.266,0,15.266,0.0,0.0,0.0,0.0,118.696,7.58,118.9377854847,15.266,0,15.266,103.43,7.58,103.7073830544,133.65
2021-01-10 17:00:00,24.732,0.0,24.732,24.732,0,24.732,0.0,0.0,0.0,0.0,131.842,7.27,132.0422881656,24.732,0,24.732,107.11,7.27,107.3564390244,133.11
2021-01-10 17:30:00,40.149,0.0,40.149,40.149,0,40.149,0.0,0.0,0.0,0.0,144.829,11.97,145.32281356,40.149,0,40.149,104.68,11.97,105.3621530722,134.45
2021-01-10 18:00:00,21.244,0.0,21.244,21.244,0,21.244,0.0,0.0,0.0,0.0,131.834,12.14,132.3917790348,21.244,0,21.244,110.59,12.14,111.254337893,134.11
2021-01-10 18:30:00,18.155,0.0,18.155,18.155,0,18.155,0.0,0.0,0.0,0.0,125.635,11.39,126.1502490089,18.155,0,18.155,107.48,11.39,108.0818324234,134.74
2021-01-10 19:00:00,9.301,0.0,9.301,9.301,0,9.301,0.0,0.0,0.0,0.0,113.801,11.1,114.3410582468,9.301,0,9.301,104.5,11.1,105.0878679963,134.94
2021-01-10 19:30:00,4.441,0.0,4.441,4.441,0,4.441,0.0,0.0,0.0,0.0,106.541,5.39,106.6772552187,4.441,0,4.441,102.1,5.39,102.2421737836,134.78
2021-01-10 20:00:00,4.53,0.0,4.53,4.53,0,4.53,0.0,0.0,0.0,0.0,99.48,2.14,99.5030150297,4.53,0,4.53,94.95,2.14,94.9741127887,134.31
2021-01-10 20:30:00,4.507,0.0,4.507,4.507,0,4.507,0.0,0.0,0.0,0.0,95.647,-6.67,95.8792861311,4.507,0,4.507,91.14,-6.67,91.3837430838,132.48
2021-01-10 21:00:00,4.928,0.0,4.928,4.928,0,4.928,0.0,0.0,0.0,0.0,91.718,-4.61,91.8337825857,4.928,0,4.928,86.79,-4.61,86.9123477994,133.23
2021-01-10 21:30:00,4.599,0.0,4.599,4.599,0,4.599,0.0,0.0,0.0,0.0,88.629,-6.28,88.8512129405,4.599,0,4.599,84.03,-6.28,84.264341806,134.3
2021-01-10 22:00:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,84.445,-7.48,84.7756357983,4.595,0,4.595,79.85,-7.48,80.1995816697,134.71
2021-01-10 22:30:00,5.202,0.0,5.202,5.202,0,5.202,0.0,0.0,0.0,0.0,78.062,-8.22,78.4935936494,5.202,0,5.202,72.86,-8.22,73.3222203701,132.77
2021-01-10 23:00:00,5.511,0.0,5.511,5.511,0,5.511,0.0,0.0,0.0,0.0,73.551,-9.62,74.1774494102,5.511,0,5.511,68.04,-9.62,68.716708303,133.29
2021-01-10 23:30:00,4.862,0.0,4.862,4.862,0,4.862,0.0,0.0,0.0,0.0,71.962,-10.31,72.6968055969,4.862,0,4.862,67.1,-10.31,67.8874517124,132.66
2021-01-11 00:00:00,4.601,0.0,4.601,4.601,0,4.601,0.0,0.0,0.0,0.0,70.671,-10.59,71.4600471662,4.601,0,4.601,66.07,-10.59,66.9133245326,132.97
2021-01-11 00:30:00,4.925,0.0,4.925,4.925,0,4.925,0.0,0.0,0.0,0.0,81.735,-7.55,82.0829624526,4.925,0,4.925,76.81,-7.55,77.1801697329,131.82
2021-01-11 01:00:00,5.545,0.0,5.545,5.545,0,5.545,0.0,0.0,0.0,0.0,83.775,-2.87,83.8241464317,5.545,0,5.545,78.23,-2.87,78.2826277024,132.75
2021-01-11 01:30:00,5.384,0.0,5.384,5.384,0,5.384,0.0,0.0,0.0,0.0,82.594,-0.09,82.594049035,5.384,0,5.384,77.21,-0.09,77.2100524543,134.22
2021-01-11 02:00:00,4.905,0.0,4.905,4.905,0,4.905,0.0,0.0,0.0,0.0,80.615,-0.93,80.6203642078,4.905,0,4.905,75.71,-0.93,75.7157117116,135.12
2021-01-11 02:30:00,6.954,0.0,6.954,6.954,0,6.954,0.0,0.0,0.0,0.0,82.154,-0.62,82.1563394754,6.954,0,6.954,75.2,-0.62,75.2025558076,134.99
2021-01-11 03:00:00,6.256,0.0,6.256,6.256,0,6.256,0.0,0.0,0.0,0.0,81.546,-0.75,81.5494489007,6.256,0,6.256,75.29,-0.75,75.2937354632,135.53
2021-01-11 03:30:00,5.53,0.0,5.53,5.53,0,5.53,0.0,0.0,0.0,0.0,79.0,-1.1,79.0076578567,5.53,0,5.53,73.47,-1.1,73.4782341922,135.26
2021-01-11 04:00:00,6.265,0.0,6.265,6.265,0,6.265,0.0,0.0,0.0,0.0,77.455,-1.57,77.4709101857,6.265,0,6.265,71.19,-1.57,71.207310018,135.64
2021-01-11 04:30:00,5.659,0.0,5.659,5.659,0,5.659,0.0,0.0,0.0,0.0,75.759,-1.9300000000000002,75.7835798904,5.659,0,5.659,70.1,-1.9300000000000002,70.1265634407,135.64
2021-01-11 05:00:00,5.861,0.0,5.861,5.861,0,5.861,0.0,0.0,0.0,0.0,74.511,-2.0,74.5378368414,5.861,0,5.861,68.65,-2.0,68.6791271057,135.34
2021-01-11 05:30:00,5.614,0.0,5.614,5.614,0,5.614,0.0,0.0,0.0,0.0,75.244,-3.16,75.3103255603,5.614,0,5.614,69.63,-3.16,69.7016678423,134.52
2021-01-11 06:00:00,5.377,0.0,5.377,5.377,0,5.377,0.0,0.0,0.0,0.0,76.137,-7.43,76.4986775637,5.377,0,5.377,70.76,-7.43,71.1490161562,133.12
2021-01-11 06:30:00,5.558,0.0,5.558,5.558,0,5.558,0.0,0.0,0.0,0.0,81.218,-4.38,81.3360186141,5.558,0,5.558,75.66,-4.38,75.7866742904,132.16
2021-01-11 07:00:00,5.413,0.0,5.413,5.413,0,5.413,0.0,0.0,0.0,0.0,85.843,-1.8900000000000001,85.8638034855,5.413,0,5.413,80.43,-1.8900000000000001,80.4522032017,131.86
2021-01-11 07:30:00,6.091,0.0,6.091,6.091,0,6.091,0.0,0.0,0.0,0.0,89.431,2.27,89.4598047226,6.091,0,6.091,83.34,2.27,83.370909195,133.86
2021-01-11 08:00:00,6.455,0.0,6.455,6.455,0,6.455,0.0,0.0,0.0,0.0,93.715,4.72,93.8337872251,6.455,0,6.455,87.26,4.72,87.387562044,133.56
2021-01-11 08:30:00,6.475,0.0,6.475,6.475,0,6.475,0.0,0.0,0.0,0.0,98.745,4.25,98.8364180098,6.475,0,6.475,92.27,4.25,92.3678266498,133.1
2021-01-11 09:00:00,23.437,0.0,23.437,23.437,0,23.437,0.0,0.0,0.0,0.0,111.807,3.56,111.8636618791,23.437,0,23.437,88.37,3.56,88.4416785232,133.1
2021-01-11 09:30:00,26.308,0.0,26.308,26.308,0,26.308,0.0,0.0,0.0,0.0,116.658,4.3,116.7372218446,26.308,0,26.308,90.35,4.3,90.4522664172,133.26
2021-01-11 10:00:00,29.633,0.0,29.633,29.633,0,29.633,0.0,0.0,0.0,0.0,119.803,4.65,119.8932079352,29.633,0,29.633,90.17,4.65,90.2898189166,133.45
2021-01-11 10:30:00,33.331,0.0,33.331,33.331,0,33.331,0.0,0.0,0.0,0.0,121.451,4.31,121.5274516354,33.331,0,33.331,88.12,4.31,88.2253393306,133.62
2021-01-11 11:00:00,32.829,0.0,32.829,32.829,0,32.829,0.0,0.0,0.0,0.0,121.229,4.9,121.3279870475,32.829,0,32.829,88.4,4.9,88.5356990146,133.39
2021-01-11 11:30:00,25.996,0.0,25.996,25.996,0,25.996,0.0,0.0,0.0,0.0,120.846,8.44,121.1403702983,25.996,0,25.996,94.85,8.44,95.2247662113,133.39
2021-01-11 12:00:00,36.59,0.0,36.59,36.59,0,36.59,0.0,0.0,0.0,0.0,124.44,8.72,124.7451482022,36.59,0,36.59,87.85,8.72,88.281713282,133.85
2021-01-11 12:30:00,37.984,0.0,37.984,37.984,0,37.984,0.0,0.0,0.0,0.0,127.114,9.27,127.4515668637,37.984,0,37.984,89.13,9.27,89.6107683261,133.45
2021-01-11 13:00:00,35.0,0.0,35.0,35.0,0,35.0,0.0,0.0,0.0,0.0,126.78,9.28,127.1191834461,35.0,0,35.0,91.78,9.28,92.2479636632,133.45
2021-01-11 13:30:00,32.891,0.0,32.891,32.891,0,32.891,0.0,0.0,0.0,0.0,125.521,8.59,125.8145839758,32.891,0,32.891,92.63,8.59,93.0274421878,134.03
2021-01-11 14:00:00,30.111,0.0,30.111,30.111,0,30.111,0.0,0.0,0.0,0.0,121.351,14.7,122.2381086282,30.111,0,30.111,91.24,14.7,92.4165980763,134.18
2021-01-11 14:30:00,22.258,0.0,22.258,22.258,0,22.258,0.0,0.0,0.0,0.0,114.408,21.96,116.4964894922,22.258,0,22.258,92.15,21.96,94.7304813669,133.19
2021-01-11 15:00:00,19.399,0.0,19.399,19.399,0,19.399,0.0,0.0,0.0,0.0,112.569,22.34,114.7643470813,19.399,0,19.399,93.17,22.34,95.8108788186,132.9
2021-01-11 15:30:00,15.642,0.0,15.642,15.642,0,15.642,0.0,0.0,0.0,0.0,111.452,22.15,113.6317332614,15.642,0,15.642,95.81,22.15,98.3370662568,133.3
2021-01-11 16:00:00,17.478,0.0,17.478,17.478,0,17.478,0.0,0.0,0.0,0.0,114.008,21.51,116.0194128756,17.478,0,17.478,96.53,21.51,98.897527775,134.11
2021-01-11 16:30:00,15.281,0.0,15.281,15.281,0,15.281,0.0,0.0,0.0,0.0,116.191,22.21,118.2946853455,15.281,0,15.281,100.91,22.21,103.3252737717,133.29
2021-01-11 17:00:00,32.822,0.0,32.822,32.822,0,32.822,0.0,0.0,0.0,0.0,132.602,20.73,134.2126048626,32.822,0,32.822,99.78,20.73,101.9106535157,132.66
2021-01-11 17:30:00,29.441,0.0,29.441,29.441,0,29.441,0.0,0.0,0.0,0.0,138.291,21.04,139.8823873152,29.441,0,29.441,108.85,21.04,110.8648009965,132.96
2021-01-11 18:00:00,28.432,0.0,28.432,28.432,0,28.432,0.0,0.0,0.0,0.0,138.572,12.04,139.0940717069,28.432,0,28.432,110.14,12.04,110.796124481,135.12
2021-01-11 18:30:00,25.262,0.0,25.262,25.262,0,25.262,0.0,0.0,0.0,0.0,133.602,12.98,134.2310500741,25.262,0,25.262,108.34,12.98,109.1147835997,133.91
2021-01-11 19:00:00,11.022,0.0,11.022,11.022,0,11.022,0.0,0.0,0.0,0.0,119.822,12.13,120.434416111,11.022,0,11.022,108.8,12.13,109.4740923689,132.77
2021-01-11 19:30:00,4.865,0.0,4.865,4.865,0,4.865,0.0,0.0,0.0,0.0,111.785,13.21,112.5628283449,4.865,0,4.865,106.92,13.21,107.7329592093,132.97
2021-01-11 20:00:00,5.725,0.0,5.725,5.725,0,5.725,0.0,0.0,0.0,0.0,105.615,10.76,106.1616966,5.725,0,5.725,99.89,10.76,100.4678540629,133.96
2021-01-11 20:30:00,5.135,0.0,5.135,5.135,0,5.135,0.0,0.0,0.0,0.0,100.285,8.12,100.6131980657,5.135,0,5.135,95.15,8.12,95.4958475537,133.56
2021-01-11 21:00:00,6.733,0.0,6.733,6.733,0,6.733,0.0,0.0,0.0,0.0,96.833,6.39,97.0436086973,6.733,0,6.733,90.1,6.39,90.3263090135,134.09
2021-01-11 21:30:00,7.09,0.0,7.09,7.09,0,7.09,0.0,0.0,0.0,0.0,92.68,4.4,92.7843866176,7.09,0,7.09,85.59,4.4,85.7030227005,134.51
2021-01-11 22:00:00,14.59,0.0,14.59,14.59,0,14.59,0.0,0.0,0.0,0.0,92.96,1.96,92.9806603547,14.59,0,14.59,78.37,1.96,78.3945055473,135.18
2021-01-11 22:30:00,13.137,0.0,13.137,13.137,0,13.137,0.0,0.0,0.0,0.0,86.897,-0.1,86.8970575394,13.137,0,13.137,73.76,-0.1,73.7600677874,135.86
2021-01-11 23:00:00,5.862,0.0,5.862,5.862,0,5.862,0.0,0.0,0.0,0.0,77.042,-2.16,77.0722736397,5.862,0,5.862,71.18,-2.16,71.2127657095,135.69
2021-01-11 23:30:00,5.352,0.0,5.352,5.352,0,5.352,0.0,0.0,0.0,0.0,73.802,-9.57,74.4198905132,5.352,0,5.352,68.45,-9.57,69.1157536311,134.17
2021-01-12 00:00:00,4.673,0.0,4.673,4.673,0,4.673,0.0,0.0,0.0,0.0,72.403,-10.18,73.11516128,4.673,0,4.673,67.73,-10.18,68.490767991,134.4
2021-01-12 00:30:00,5.571,0.0,5.571,5.571,0,5.571,0.0,0.0,0.0,0.0,82.941,-7.19,83.252060521,5.571,0,5.571,77.37,-7.19,77.7033654355,132.88
2021-01-12 01:00:00,5.522,0.0,5.522,5.522,0,5.522,0.0,0.0,0.0,0.0,84.872,-6.3,85.1055014908,5.522,0,5.522,79.35,-6.3,79.5997016326,132.23
2021-01-12 01:30:00,4.9030000000000005,0.0,4.9030000000000005,4.9030000000000005,0,4.9030000000000005,0.0,0.0,0.0,0.0,83.383,-6.98,83.6746382663,4.9030000000000005,0,4.9030000000000005,78.48,-6.98,78.7897886785,132.49
2021-01-12 02:00:00,4.657,0.0,4.657,4.657,0,4.657,0.0,0.0,0.0,0.0,82.207,-7.41,82.5402868241,4.657,0,4.657,77.55,-7.41,77.9032130274,133.0
2021-01-12 02:30:00,4.455,0.0,4.455,4.455,0,4.455,0.0,0.0,0.0,0.0,82.095,-7.28,82.4171549193,4.455,0,4.455,77.64,-7.28,77.9805616805,133.23
2021-01-12 03:00:00,7.463,0.0,7.463,7.463,0,7.463,0.0,0.0,0.0,0.0,81.993,-7.78,82.361280035,7.463,0,7.463,74.53,-7.78,74.9349671382,133.37
2021-01-12 03:30:00,5.959,0.0,5.959,5.959,0,5.959,0.0,0.0,0.0,0.0,79.389,-8.43,79.8353193831,5.959,0,5.959,73.43,-8.43,73.912311559,133.92
2021-01-12 04:00:00,4.845,0.0,4.845,4.845,0,4.845,0.0,0.0,0.0,0.0,76.655,-9.23,77.2086907349,4.845,0,4.845,71.81,-9.23,72.4007527585,134.4
2021-01-12 04:30:00,5.5760000000000005,0.0,5.5760000000000005,5.5760000000000005,0,5.5760000000000005,0.0,0.0,0.0,0.0,75.416,-9.7,76.0372478197,5.5760000000000005,0,5.5760000000000005,69.84,-9.7,70.5103935601,134.8
2021-01-12 05:00:00,4.783,0.0,4.783,4.783,0,4.783,0.0,0.0,0.0,0.0,73.963,-9.77,74.6054841751,4.783,0,4.783,69.18,-9.77,69.8664819495,134.71
2021-01-12 05:30:00,5.375,0.0,5.375,5.375,0,5.375,0.0,0.0,0.0,0.0,74.495,-9.34,75.0782300337,5.375,0,5.375,69.12,-9.34,69.7481899407,134.47
2021-01-12 06:00:00,4.401,0.0,4.401,4.401,0,4.401,0.0,0.0,0.0,0.0,75.501,-8.38,75.9646325667,4.401,0,4.401,71.1,-8.38,71.5921392333,134.02
2021-01-12 06:30:00,5.604,0.0,5.604,5.604,0,5.604,0.0,0.0,0.0,0.0,80.284,-5.69,80.4853822504,5.604,0,5.604,74.68,-5.69,74.8964518519,132.44
2021-01-12 07:00:00,4.497,0.0,4.497,4.497,0,4.497,0.0,0.0,0.0,0.0,83.887,-3.27,83.9507097588,4.497,0,4.497,79.39,-3.27,79.4573155852,131.69
2021-01-12 07:30:00,4.303,0.0,4.303,4.303,0,4.303,0.0,0.0,0.0,0.0,88.623,4.39,88.7316641848,4.303,0,4.303,84.32,4.39,84.4342021932,133.85
2021-01-12 08:00:00,5.432,0.0,5.432,5.432,0,5.432,0.0,0.0,0.0,0.0,92.732,8.8,93.148611498,5.432,0,5.432,87.3,8.8,87.7424070789,134.25
2021-01-12 08:30:00,6.022,0.0,6.022,6.022,0,6.022,0.0,0.0,0.0,0.0,97.752,11.09,98.3790709653,6.022,0,6.022,91.73,11.09,92.3979491114,134.03
2021-01-12 09:00:00,18.276,0.0,18.276,18.276,0,18.276,0.0,0.0,0.0,0.0,109.676,12.2,110.3524579518,18.276,0,18.276,91.4,12.2,92.2106284546,133.89
2021-01-12 09:30:00,28.659,0.0,28.659,28.659,0,28.659,0.0,0.0,0.0,0.0,118.999,12.46,119.649544926,28.659,0,28.659,90.34,12.46,91.1952147867,133.79
2021-01-12 10:00:00,30.891,0.0,30.891,30.891,0,30.891,0.0,0.0,0.0,0.0,120.821,12.65,121.4814246747,30.891,0,30.891,89.93,12.65,90.8153478218,133.55
2021-01-12 10:30:00,23.339,0.0,23.339,23.339,0,23.339,0.0,0.0,0.0,0.0,115.919,12.68,116.6104496218,23.339,0,23.339,92.58,12.68,93.4443085479,133.55
2021-01-12 11:00:00,17.846,0.0,17.846,17.846,0,17.846,0.0,0.0,0.0,0.0,113.576,13.29,114.3509155014,17.846,0,17.846,95.73,13.29,96.6481091383,133.71
2021-01-12 11:30:00,20.109,0.0,20.109,20.109,0,20.109,0.0,0.0,0.0,0.0,113.849,13.24,114.6162833152,20.109,0,20.109,93.74,13.24,94.6704029779,133.82
2021-01-12 12:00:00,21.317,0.0,21.317,21.317,0,21.317,0.0,0.0,0.0,0.0,114.997,13.17,115.7486885844,21.317,0,21.317,93.68,13.17,94.601222508,133.82
2021-01-12 12:30:00,26.017,0.0,26.017,26.017,0,26.017,0.0,0.0,0.0,0.0,119.677,13.37,120.4215148094,26.017,0,26.017,93.66,13.37,94.6094736271,133.61
2021-01-12 13:00:00,25.513,0.0,25.513,25.513,0,25.513,0.0,0.0,0.0,0.0,119.883,13.17,120.604239515,25.513,0,25.513,94.37,13.17,95.2845517385,133.86
2021-01-12 13:30:00,26.732,0.0,26.732,26.732,0,26.732,0.0,0.0,0.0,0.0,119.242,12.09,119.8533381429,26.732,0,26.732,92.51,12.09,93.296667679,134.3
2021-01-12 14:00:00,26.778,0.0,26.778,26.778,0,26.778,0.0,0.0,0.0,0.0,116.448,11.59,117.0233515329,26.778,0,26.778,89.67,11.59,90.4159112104,134.2
2021-01-12 14:30:00,25.854,0.0,25.854,25.854,0,25.854,0.0,0.0,0.0,0.0,113.894,11.05,114.428780191,25.854,0,25.854,88.04,11.05,88.7307393185,134.33
2021-01-12 15:00:00,13.549,0.0,13.549,13.549,0,13.549,0.0,0.0,0.0,0.0,106.109,11.5,106.7303606337,13.549,0,13.549,92.56,11.5,93.2716655796,134.46
2021-01-12 15:30:00,9.287,0.0,9.287,9.287,0,9.287,0.0,0.0,0.0,0.0,103.877,11.96,104.563247506,9.287,0,9.287,94.59,11.96,95.3431156403,133.98
2021-01-12 16:00:00,11.678,0.0,11.678,11.678,0,11.678,0.0,0.0,0.0,0.0,106.598,12.27,107.3018476262,11.678,0,11.678,94.92,12.27,95.7097659594,133.87
2021-01-12 16:30:00,45.366,0.0,45.366,45.366,0,45.366,0.0,0.0,0.0,0.0,130.386,11.69,130.908995474,45.366,0,45.366,85.02,11.69,85.8199073642,133.87
2021-01-12 17:00:00,45.037,0.0,45.037,45.037,0,45.037,0.0,0.0,0.0,0.0,137.277,13.99,137.9880242231,45.037,0,45.037,92.24,13.99,93.2948964306,133.24
2021-01-12 17:30:00,44.63,0.0,44.63,44.63,0,44.63,0.0,0.0,0.0,0.0,142.78,15.19,143.5857391944,44.63,0,44.63,98.15,15.19,99.3184705883,132.66
2021-01-12 18:00:00,44.54,0.0,44.54,44.54,0,44.54,0.0,0.0,0.0,0.0,143.82,15.14,144.6147018805,44.54,0,44.54,99.28,15.14,100.4277750426,132.77
2021-01-12 18:30:00,44.599,0.0,44.599,44.599,0,44.599,0.0,0.0,0.0,0.0,140.019,13.42,140.6606439662,44.599,0,44.599,95.42,13.42,96.3590826025,132.93
2021-01-12 19:00:00,44.911,0.0,44.911,44.911,0,44.911,0.0,0.0,0.0,0.0,135.431,8.06,135.6706282178,44.911,0,44.911,90.52,8.06,90.8781271814,132.54
2021-01-12 19:30:00,44.881,0.0,44.881,44.881,0,44.881,0.0,0.0,0.0,0.0,130.101,6.65,130.2708436336,44.881,0,44.881,85.22,6.65,85.4790670281,133.21
2021-01-12 20:00:00,27.274,0.0,27.274,27.274,0,27.274,0.0,0.0,0.0,0.0,115.424,8.04,115.7036791809,27.274,0,27.274,88.15,8.04,88.5158974422,133.59
2021-01-12 20:30:00,15.323,0.0,15.323,15.323,0,15.323,0.0,0.0,0.0,0.0,102.663,6.6,102.8749316841,15.323,0,15.323,87.34,6.6,87.589015293,134.03
2021-01-12 21:00:00,6.808,0.0,6.808,6.808,0,6.808,0.0,0.0,0.0,0.0,92.498,4.72,92.6183480958,6.808,0,6.808,85.69,4.72,85.8198957119,134.43
2021-01-12 21:30:00,6.432,0.0,6.432,6.432,0,6.432,0.0,0.0,0.0,0.0,87.742,3.02,87.7939574458,6.432,0,6.432,81.31,3.02,81.3660647936,135.19
2021-01-12 22:00:00,5.086,0.0,5.086,5.086,0,5.086,0.0,0.0,0.0,0.0,82.646,1.13,82.6537247558,5.086,0,5.086,77.56,1.13,77.5682312548,135.82
2021-01-12 22:30:00,5.422,0.0,5.422,5.422,0,5.422,0.0,0.0,0.0,0.0,76.732,-4.76,76.879499374,5.422,0,5.422,71.31,-4.76,71.4686903476,134.49
2021-01-12 23:00:00,4.76,0.0,4.76,4.76,0,4.76,0.0,0.0,0.0,0.0,72.11,-9.17,72.6907215537,4.76,0,4.76,67.35,-9.17,67.9714013391,133.88
2021-01-12 23:30:00,5.102,0.0,5.102,5.102,0,5.102,0.0,0.0,0.0,0.0,70.302,-9.97,71.0054371439,5.102,0,5.102,65.2,-9.97,65.9578721609,133.74
2021-01-13 00:00:00,4.905,0.0,4.905,4.905,0,4.905,0.0,0.0,0.0,0.0,68.685,-10.26,69.4470793122,4.905,0,4.905,63.78,-10.26,64.5999690402,133.74
2021-01-13 00:30:00,4.92,0.0,4.92,4.92,0,4.92,0.0,0.0,0.0,0.0,78.94,-7.66,79.3107760648,4.92,0,4.92,74.02,-7.66,74.4152941269,132.88
2021-01-13 01:00:00,4.985,0.0,4.985,4.985,0,4.985,0.0,0.0,0.0,0.0,80.815,-6.71,81.0930843229,4.985,0,4.985,75.83,-6.71,76.1262963765,132.54
2021-01-13 01:30:00,4.6690000000000005,0.0,4.6690000000000005,4.6690000000000005,0,4.6690000000000005,0.0,0.0,0.0,0.0,79.029,-7.38,79.3728369217,4.6690000000000005,0,4.6690000000000005,74.36,-7.38,74.7253236862,132.84
2021-01-13 02:00:00,4.682,0.0,4.682,4.682,0,4.682,0.0,0.0,0.0,0.0,77.752,-7.91,78.1533211322,4.682,0,4.682,73.07,-7.91,73.4968910907,133.27
2021-01-13 02:30:00,4.439,0.0,4.439,4.439,0,4.439,0.0,0.0,0.0,0.0,78.199,-7.83,78.5900279997,4.439,0,4.439,73.76,-7.83,74.1744329267,133.43
2021-01-13 03:00:00,4.9350000000000005,0.0,4.9350000000000005,4.9350000000000005,0,4.9350000000000005,0.0,0.0,0.0,0.0,77.215,-8.19,77.6481314972,4.9350000000000005,0,4.9350000000000005,72.28,-8.19,72.7425219524,133.57
2021-01-13 03:30:00,4.69,0.0,4.69,4.69,0,4.69,0.0,0.0,0.0,0.0,75.16,-8.7,75.6618503607,4.69,0,4.69,70.47,-8.7,71.0050061615,134.06
2021-01-13 04:00:00,4.638,0.0,4.638,4.638,0,4.638,0.0,0.0,0.0,0.0,72.778,-9.67,73.4176149436,4.638,0,4.638,68.14,-9.67,68.8227324363,134.41
2021-01-13 04:30:00,4.787,0.0,4.787,4.787,0,4.787,0.0,0.0,0.0,0.0,71.297,-10.05,72.0018382335,4.787,0,4.787,66.51,-10.05,67.2650176541,134.65
2021-01-13 05:00:00,4.347,0.0,4.347,4.347,0,4.347,0.0,0.0,0.0,0.0,70.157,-10.18,70.8917276486,4.347,0,4.347,65.81,-10.18,66.592706057,134.65
2021-01-13 05:30:00,4.441,0.0,4.441,4.441,0,4.441,0.0,0.0,0.0,0.0,70.211,-9.65,70.8710591215,4.441,0,4.441,65.77,-9.65,66.4741709238,134.43
2021-01-13 06:00:00,4.629,0.0,4.629,4.629,0,4.629,0.0,0.0,0.0,0.0,71.819,-8.66,72.3392311336,4.629,0,4.629,67.19,-8.66,67.7457873229,134.09
2021-01-13 06:30:00,5.226,0.0,5.226,5.226,0,5.226,0.0,0.0,0.0,0.0,76.926,-6.21,77.1762500773,5.226,0,5.226,71.7,-6.21,71.9684243262,133.19
2021-01-13 07:00:00,4.361,0.0,4.361,4.361,0,4.361,0.0,0.0,0.0,0.0,82.481,-3.95,82.5755282211,4.361,0,4.361,78.12,-3.95,78.2197986446,132.53
2021-01-13 07:30:00,4.313,0.0,4.313,4.313,0,4.313,0.0,0.0,0.0,0.0,86.413,2.33,86.4444068115,4.313,0,4.313,82.1,2.33,82.1330560737,133.37
2021-01-13 08:00:00,5.555,0.0,5.555,5.555,0,5.555,0.0,0.0,0.0,0.0,91.935,7.75,92.261079145,5.555,0,5.555,86.38,7.75,86.7269675476,134.83
2021-01-13 08:30:00,5.398,0.0,5.398,5.398,0,5.398,0.0,0.0,0.0,0.0,96.778,9.93,97.2861047838,5.398,0,5.398,91.38,9.93,91.9179487369,133.88
2021-01-13 09:00:00,20.515,0.0,20.515,20.515,0,20.515,0.0,0.0,0.0,0.0,109.125,10.87,109.6650469612,20.515,0,20.515,88.61,10.87,89.2742348049,133.49
2021-01-13 09:30:00,28.485,0.0,28.485,28.485,0,28.485,0.0,0.0,0.0,0.0,116.185,11.41,116.7439177217,28.485,0,28.485,87.7,11.41,88.4391208685,134.21
2021-01-13 10:00:00,35.707,0.0,35.707,35.707,0,35.707,0.0,0.0,0.0,0.0,119.817,11.07,120.3272969405,35.707,0,35.707,84.11,11.07,84.8353523008,134.85
