Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-13 10:30:00,57.271,0.0,57.271,57.271,0,57.271,0.0,0.0,0.0,0.0,131.901,10.26,132.2994384002,57.271,0,57.271,74.63,10.26,75.3319620082,135.01
2021-01-13 11:00:00,61.686,0.0,61.686,61.686,0,61.686,0.0,0.0,0.0,0.0,135.126,10.42,135.5271643472,61.686,0,61.686,73.44,10.42,74.1755350503,135.12
2021-01-13 11:30:00,60.347,0.0,60.347,60.347,0,60.347,0.0,0.0,0.0,0.0,135.457,10.73,135.881314937,60.347,0,60.347,75.11,10.73,75.8725576213,134.99
2021-01-13 12:00:00,66.324,0.0,66.324,66.324,0,66.324,0.0,0.0,0.0,0.0,138.194,10.83,138.6177136444,66.324,0,66.324,71.87,10.83,72.6813992711,134.99
2021-01-13 12:30:00,47.206,0.0,47.206,47.206,0,47.206,0.0,0.0,0.0,0.0,131.726,11.98,132.2696468431,47.206,0,47.206,84.52,11.98,85.36481008,134.85
2021-01-13 13:00:00,42.971,0.0,42.971,42.971,0,42.971,0.0,0.0,0.0,0.0,129.571,11.99,130.1245716266,42.971,0,42.971,86.6,11.99,87.4260836364,134.96
2021-01-13 13:30:00,37.051,0.0,37.051,37.051,0,37.051,0.0,0.0,0.0,0.0,124.981,11.38,125.4980269207,37.051,0,37.051,87.93,11.38,88.6633481209,135.23
2021-01-13 14:00:00,37.351,0.0,37.351,37.351,0,37.351,0.0,0.0,0.0,0.0,121.831,10.47,122.2800615841,37.351,0,37.351,84.48,10.47,85.1263255403,135.48
2021-01-13 14:30:00,34.08,0.0,34.08,34.08,0,34.08,0.0,0.0,0.0,0.0,118.61,10.42,119.0668236748,34.08,0,34.08,84.53,10.42,85.1698144885,135.41
2021-01-13 15:00:00,31.087,0.0,31.087,31.087,0,31.087,0.0,0.0,0.0,0.0,116.607,10.63,117.0905177587,31.087,0,31.087,85.52,10.63,86.1781138109,135.61
2021-01-13 15:30:00,26.119,0.0,26.119,26.119,0,26.119,0.0,0.0,0.0,0.0,114.229,10.76,114.7346592839,26.119,0,26.119,88.11,10.76,88.7645745779,135.36
2021-01-13 16:00:00,25.661,0.0,25.661,25.661,0,25.661,0.0,0.0,0.0,0.0,115.561,11.19,116.1015108472,25.661,0,25.661,89.9,11.19,90.5937420576,135.58
2021-01-13 16:30:00,43.122,0.0,43.122,43.122,0,43.122,0.0,0.0,0.0,0.0,129.722,11.14,130.1994503982,43.122,0,43.122,86.6,11.14,87.3135705375,135.38
2021-01-13 17:00:00,42.816,0.0,42.816,42.816,0,42.816,0.0,0.0,0.0,0.0,135.986,13.16,136.6212933477,42.816,0,42.816,93.17,13.16,94.0948165416,134.4
2021-01-13 17:30:00,44.436,0.0,44.436,44.436,0,44.436,0.0,0.0,0.0,0.0,142.506,15.03,143.2964093619,44.436,0,44.436,98.07,15.03,99.2150482538,133.73
2021-01-13 18:00:00,44.992,0.0,44.992,44.992,0,44.992,0.0,0.0,0.0,0.0,143.042,14.76,143.801499867,44.992,0,44.992,98.05,14.76,99.1547280769,133.26
2021-01-13 18:30:00,45.026,0.0,45.026,45.026,0,45.026,0.0,0.0,0.0,0.0,139.576,13.41,140.2187144286,45.026,0,45.026,94.55,13.41,95.4962334336,133.26
2021-01-13 19:00:00,45.247,0.0,45.247,45.247,0,45.247,0.0,0.0,0.0,0.0,134.237,11.5,134.7286983868,45.247,0,45.247,88.99,11.5,89.7299843976,133.43
2021-01-13 19:30:00,44.637,0.0,44.637,44.637,0,44.637,0.0,0.0,0.0,0.0,130.417,9.11,130.73479257259999,44.637,0,44.637,85.78,9.11,86.2623933125,133.77
2021-01-13 20:00:00,24.451,0.0,24.451,24.451,0,24.451,0.0,0.0,0.0,0.0,111.981,7.78,112.2509365707,24.451,0,24.451,87.53,7.78,87.8750778094,133.57
2021-01-13 20:30:00,15.55,0.0,15.55,15.55,0,15.55,0.0,0.0,0.0,0.0,101.9,6.51,102.1077377088,15.55,0,15.55,86.35,6.51,86.5950495121,134.06
2021-01-13 21:00:00,5.253,0.0,5.253,5.253,0,5.253,0.0,0.0,0.0,0.0,91.033,4.46,91.1421894021,5.253,0,5.253,85.78,4.46,85.8958671881,134.82
2021-01-13 21:30:00,5.675,0.0,5.675,5.675,0,5.675,0.0,0.0,0.0,0.0,86.965,2.62,87.0044575008,5.675,0,5.675,81.29,2.62,81.3322107163,135.27
2021-01-13 22:00:00,5.008,0.0,5.008,5.008,0,5.008,0.0,0.0,0.0,0.0,82.638,1.05,82.6446703908,5.008,0,5.008,77.63,1.05,77.6371006671,135.76
2021-01-13 22:30:00,5.195,0.0,5.195,5.195,0,5.195,0.0,0.0,0.0,0.0,78.025,-1.77,78.0450736754,5.195,0,5.195,72.83,-1.77,72.851505132,135.51
2021-01-13 23:00:00,4.8629999999999995,0.0,4.8629999999999995,4.8629999999999995,0,4.8629999999999995,0.0,0.0,0.0,0.0,72.983,-8.93,73.5272955371,4.8629999999999995,0,4.8629999999999995,68.12,-8.93,68.7028332749,133.98
2021-01-13 23:30:00,5.936,0.0,5.936,5.936,0,5.936,0.0,0.0,0.0,0.0,70.856,-9.55,71.4966798949,5.936,0,5.936,64.92,-9.55,65.6186627416,134.24
2021-01-14 00:00:00,4.51,0.0,4.51,4.51,0,4.51,0.0,0.0,0.0,0.0,69.47,-10.13,70.2046850288,4.51,0,4.51,64.96,-10.13,65.7451024792,134.6
2021-01-14 00:30:00,4.636,0.0,4.636,4.636,0,4.636,0.0,0.0,0.0,0.0,79.086,-7.51,79.4417742501,4.636,0,4.636,74.45,-7.51,74.8278196929,133.69
2021-01-14 01:00:00,5.004,0.0,5.004,5.004,0,5.004,0.0,0.0,0.0,0.0,80.984,-6.69,81.2598569775,5.004,0,5.004,75.98,-6.69,76.2739568922,132.93
2021-01-14 01:30:00,6.47,0.0,6.47,6.47,0,6.47,0.0,0.0,0.0,0.0,79.68,-7.13,79.9983706084,6.47,0,6.47,73.21,-7.13,73.5563797369,133.02
2021-01-14 02:00:00,6.011,0.0,6.011,6.011,0,6.011,0.0,0.0,0.0,0.0,77.291,-7.86,77.6896278856,6.011,0,6.011,71.28,-7.86,71.7120491968,133.51
2021-01-14 02:30:00,6.148,0.0,6.148,6.148,0,6.148,0.0,0.0,0.0,0.0,78.078,-7.88,78.4746359278,6.148,0,6.148,71.93,-7.88,72.360343421,133.72
2021-01-14 03:00:00,7.109,0.0,7.109,7.109,0,7.109,0.0,0.0,0.0,0.0,76.909,-8.43,77.3696269928,7.109,0,7.109,69.8,-8.43,70.3072179794,133.95
2021-01-14 03:30:00,6.171,0.0,6.171,6.171,0,6.171,0.0,0.0,0.0,0.0,74.851,-8.95,75.3841807079,6.171,0,6.171,68.68,-8.95,69.2607024221,134.33
2021-01-14 04:00:00,5.568,0.0,5.568,5.568,0,5.568,0.0,0.0,0.0,0.0,71.978,-9.64,72.6206725664,5.568,0,5.568,66.41,-9.64,67.106018359,134.33
2021-01-14 04:30:00,5.694,0.0,5.694,5.694,0,5.694,0.0,0.0,0.0,0.0,70.464,-9.97,71.1658358765,5.694,0,5.694,64.77,-9.97,65.5328451999,134.45
2021-01-14 05:00:00,5.776,0.0,5.776,5.776,0,5.776,0.0,0.0,0.0,0.0,69.626,-9.92,70.3291282187,5.776,0,5.776,63.85,-9.92,64.6160111737,134.36
2021-01-14 05:30:00,5.201,0.0,5.201,5.201,0,5.201,0.0,0.0,0.0,0.0,70.221,-9.46,70.8553487113,5.201,0,5.201,65.02,-9.46,65.704581271,134.08
2021-01-14 06:00:00,4.754,0.0,4.754,4.754,0,4.754,0.0,0.0,0.0,0.0,72.024,-8.26,72.4960976605,4.754,0,4.754,67.27,-8.26,67.775220398,133.75
2021-01-14 06:30:00,4.756,0.0,4.756,4.756,0,4.756,0.0,0.0,0.0,0.0,76.896,-5.89,77.1212481486,4.756,0,4.756,72.14,-5.89,72.3800504283,133.14
2021-01-14 07:00:00,4.904,0.0,4.904,4.904,0,4.904,0.0,0.0,0.0,0.0,81.654,-4.0,81.7519156717,4.904,0,4.904,76.75,-4.0,76.854163843,132.93
2021-01-14 07:30:00,4.921,0.0,4.921,4.921,0,4.921,0.0,0.0,0.0,0.0,84.481,-1.25,84.4902471354,4.921,0,4.921,79.56,-1.25,79.5698190271,132.17
2021-01-14 08:00:00,5.082,0.0,5.082,5.082,0,5.082,0.0,0.0,0.0,0.0,89.042,2.9699999999999998,89.091518474,5.082,0,5.082,83.96,2.9699999999999998,84.0125139488,132.48
2021-01-14 08:30:00,6.071,0.0,6.071,6.071,0,6.071,0.0,0.0,0.0,0.0,94.731,10.83,95.3480532628,6.071,0,6.071,88.66,10.83,89.3190041369,134.03
2021-01-14 09:00:00,6.058,0.0,6.058,6.058,0,6.058,0.0,0.0,0.0,0.0,98.948,13.15,99.8179803643,6.058,0,6.058,92.89,13.15,93.8161745116,134.65
2021-01-14 09:30:00,7.55,0.0,7.55,7.55,0,7.55,0.0,0.0,0.0,0.0,101.18,13.2,102.0374068663,7.55,0,7.55,93.63,13.2,94.5558929946,134.73
2021-01-14 10:00:00,12.045,0.0,12.045,12.045,0,12.045,0.0,0.0,0.0,0.0,105.105,13.13,105.921942604,12.045,0,12.045,93.06,13.13,93.9817030065,134.66
2021-01-14 10:30:00,19.352,0.0,19.352,19.352,0,19.352,0.0,0.0,0.0,0.0,107.892,12.09,108.5672683823,19.352,0,19.352,88.54,12.09,89.3616231947,134.96
2021-01-14 11:00:00,28.486,0.0,28.486,28.486,0,28.486,0.0,0.0,0.0,0.0,112.736,11.91,113.3633706097,28.486,0,28.486,84.25,11.91,85.0876642058,135.04
2021-01-14 11:30:00,34.829,0.0,34.829,34.829,0,34.829,0.0,0.0,0.0,0.0,116.729,12.07,117.3513712787,34.829,0,34.829,81.9,12.07,82.784629612,135.04
2021-01-14 12:00:00,53.537,0.0,53.537,53.537,0,53.537,0.0,0.0,0.0,0.0,128.777,11.84,129.3201505141,53.537,0,53.537,75.24,11.84,76.1658926292,135.42
2021-01-14 12:30:00,56.474,0.0,56.474,56.474,0,56.474,0.0,0.0,0.0,0.0,133.604,11.81,134.1249600783,56.474,0,56.474,77.13,11.81,78.0289241243,135.42
2021-01-14 13:00:00,48.813,0.0,48.813,48.813,0,48.813,0.0,0.0,0.0,0.0,130.033,11.72,130.5600991459,48.813,0,48.813,81.22,11.72,82.0612381091,135.42
2021-01-14 13:30:00,47.06,0.0,47.06,47.06,0,47.06,0.0,0.0,0.0,0.0,127.43,10.87,127.89277462,47.06,0,47.06,80.37,10.87,81.1017496729,135.8
2021-01-14 14:00:00,50.036,0.0,50.036,50.036,0,50.036,0.0,0.0,0.0,0.0,127.156,10.63,127.599550297,50.036,0,50.036,77.12,10.63,77.8491573493,135.97
2021-01-14 14:30:00,47.235,0.0,47.235,47.235,0,47.235,0.0,0.0,0.0,0.0,124.685,10.22,125.103147942,47.235,0,47.235,77.45,10.22,78.1213856764,135.97
2021-01-14 15:00:00,34.275,0.0,34.275,34.275,0,34.275,0.0,0.0,0.0,0.0,116.195,10.55,116.6729639848,34.275,0,34.275,81.92,10.55,82.5965429059,135.97
2021-01-14 15:30:00,15.171,0.0,15.171,15.171,0,15.171,0.0,0.0,0.0,0.0,107.181,11.79,107.8275051228,15.171,0,15.171,92.01,11.79,92.762299454,135.42
2021-01-14 16:00:00,9.384,0.0,9.384,9.384,0,9.384,0.0,0.0,0.0,0.0,105.064,12.37,105.7897017483,9.384,0,9.384,95.68,12.37,96.4763147099,134.97
2021-01-14 16:30:00,22.855,0.0,22.855,22.855,0,22.855,0.0,0.0,0.0,0.0,116.205,12.3,116.8541485143,22.855,0,22.855,93.35,12.3,94.1568505208,134.73
2021-01-14 17:00:00,37.715,0.0,37.715,37.715,0,37.715,0.0,0.0,0.0,0.0,131.075,13.73,131.7921413628,37.715,0,37.715,93.36,13.73,94.364201369,134.03
2021-01-14 17:30:00,64.04,0.0,64.04,64.04,0,64.04,0.0,0.0,0.0,0.0,152.34,15.18,153.0944414406,64.04,0,64.04,88.3,15.18,89.5953257709,133.67
2021-01-14 18:00:00,64.194,0.0,64.194,64.194,0,64.194,0.0,0.0,0.0,0.0,153.384,15.57,154.1722295227,64.194,0,64.194,89.19,15.57,90.5388369707,133.42
2021-01-14 18:30:00,40.357,0.0,40.357,40.357,0,40.357,0.0,0.0,0.0,0.0,138.757,14.77,139.5408827154,40.357,0,40.357,98.4,14.77,99.5023261035,133.81
2021-01-14 19:00:00,39.145,0.0,39.145,39.145,0,39.145,0.0,0.0,0.0,0.0,132.995,12.44,133.5755352787,39.145,0,39.145,93.85,12.44,94.6708830634,134.55
2021-01-14 19:30:00,40.208,0.0,40.208,40.208,0,40.208,0.0,0.0,0.0,0.0,139.348,13.07,139.9596013284,40.208,0,40.208,99.14,13.07,99.9978224763,134.25
2021-01-14 20:00:00,26.932,0.0,26.932,26.932,0,26.932,0.0,0.0,0.0,0.0,117.762,8.97,118.1031309661,26.932,0,26.932,90.83,8.97,91.2718456042,134.85
2021-01-14 20:30:00,11.581,0.0,11.581,11.581,0,11.581,0.0,0.0,0.0,0.0,102.581,7.17,102.8312718048,11.581,0,11.581,91.0,7.17,91.2820294472,135.39
2021-01-14 21:00:00,8.943,0.0,8.943,8.943,0,8.943,0.0,0.0,0.0,0.0,95.503,2.51,95.5359780868,8.943,0,8.943,86.56,2.51,86.5963838737,134.49
2021-01-14 21:30:00,6.333,0.0,6.333,6.333,0,6.333,0.0,0.0,0.0,0.0,89.413,-2.98,89.4626456629,6.333,0,6.333,83.08,-2.98,83.1334276931,132.19
2021-01-14 22:00:00,7.064,0.0,7.064,7.064,0,7.064,0.0,0.0,0.0,0.0,84.524,-4.75,84.6573627985,7.064,0,7.064,77.46,-4.75,77.6055030265,132.96
2021-01-14 22:30:00,5.225,0.0,5.225,5.225,0,5.225,0.0,0.0,0.0,0.0,78.465,-6.36,78.7223337116,5.225,0,5.225,73.24,-6.36,73.5156255499,133.95
2021-01-14 23:00:00,6.254,0.0,6.254,6.254,0,6.254,0.0,0.0,0.0,0.0,74.064,-7.68,74.4611207007,6.254,0,6.254,67.81,-7.68,68.2435235022,134.44
2021-01-14 23:30:00,5.911,0.0,5.911,5.911,0,5.911,0.0,0.0,0.0,0.0,71.491,-8.1,71.9484056877,5.911,0,5.911,65.58,-8.1,66.0783353301,134.69
2021-01-15 00:00:00,5.402,0.0,5.402,5.402,0,5.402,0.0,0.0,0.0,0.0,69.822,-8.52,70.3399039237,5.402,0,5.402,64.42,-8.52,64.9809725997,135.04
2021-01-15 00:30:00,5.483,0.0,5.483,5.483,0,5.483,0.0,0.0,0.0,0.0,80.073,-5.83,80.2849564302,5.483,0,5.483,74.59,-5.83,74.8174912704,133.41
2021-01-15 01:00:00,7.619,0.0,7.619,7.619,0,7.619,0.0,0.0,0.0,0.0,82.919,-5.14,83.0781569427,7.619,0,7.619,75.3,-5.14,75.4752250742,132.31
2021-01-15 01:30:00,6.5440000000000005,0.0,6.5440000000000005,6.5440000000000005,0,6.5440000000000005,0.0,0.0,0.0,0.0,80.584,-5.82,80.7938949179,6.5440000000000005,0,6.5440000000000005,74.04,-5.82,74.2683916616,132.52
2021-01-15 02:00:00,5.703,0.0,5.703,5.703,0,5.703,0.0,0.0,0.0,0.0,78.503,-6.27,78.7529930161,5.703,0,5.703,72.8,-6.27,73.0695073201,133.1
2021-01-15 02:30:00,6.744,0.0,6.744,6.744,0,6.744,0.0,0.0,0.0,0.0,79.704,-6.14,79.9401477106,6.744,0,6.744,72.96,-6.14,73.2179021825,133.1
2021-01-15 03:00:00,7.511,0.0,7.511,7.511,0,7.511,0.0,0.0,0.0,0.0,78.621,-6.64,78.9008950583,7.511,0,7.511,71.11,-6.64,71.4193370174,133.43
2021-01-15 03:30:00,6.554,0.0,6.554,6.554,0,6.554,0.0,0.0,0.0,0.0,76.164,-7.14,76.4979378546,6.554,0,6.554,69.61,-7.14,69.9752220432,134.05
2021-01-15 04:00:00,6.35,0.0,6.35,6.35,0,6.35,0.0,0.0,0.0,0.0,73.49,-8.02,73.9263180471,6.35,0,6.35,67.14,-8.02,67.6173054772,134.66
2021-01-15 04:30:00,6.089,0.0,6.089,6.089,0,6.089,0.0,0.0,0.0,0.0,72.159,-8.22,72.6256819658,6.089,0,6.089,66.07,-8.22,66.5793759358,134.66
2021-01-15 05:00:00,5.044,0.0,5.044,5.044,0,5.044,0.0,0.0,0.0,0.0,70.794,-8.15,71.2615810658,5.044,0,5.044,65.75,-8.15,66.2531886025,134.66
2021-01-15 05:30:00,4.602,0.0,4.602,4.602,0,4.602,0.0,0.0,0.0,0.0,71.112,-7.64,71.5212286248,4.602,0,4.602,66.51,-7.64,66.9473651461,134.41
2021-01-15 06:00:00,4.88,0.0,4.88,4.88,0,4.88,0.0,0.0,0.0,0.0,73.57,-6.53,73.8592296196,4.88,0,4.88,68.69,-6.53,68.9996884051,133.96
2021-01-15 06:30:00,6.552,0.0,6.552,6.552,0,6.552,0.0,0.0,0.0,0.0,78.762,-3.83,78.8550666983,6.552,0,6.552,72.21,-3.83,72.311499777,132.56
2021-01-15 07:00:00,4.505,0.0,4.505,4.505,0,4.505,0.0,0.0,0.0,0.0,83.435,-1.47,83.4479485967,4.505,0,4.505,78.93,-1.47,78.9436875247,132.37
2021-01-15 07:30:00,5.235,0.0,5.235,5.235,0,5.235,0.0,0.0,0.0,0.0,89.095,2.3,89.1246824679,5.235,0,5.235,83.86,2.3,83.8915347338,132.76
2021-01-15 08:00:00,20.23,0.0,20.23,20.23,0,20.23,0.0,0.0,0.0,0.0,104.98,9.4,105.4000018975,20.23,0,20.23,84.75,9.4,85.2697044676,134.91
2021-01-15 08:30:00,28.912,0.0,28.912,28.912,0,28.912,0.0,0.0,0.0,0.0,114.052,10.58,114.5416740929,28.912,0,28.912,85.14,10.58,85.7948483302,134.74
2021-01-15 09:00:00,30.549,0.0,30.549,30.549,0,30.549,0.0,0.0,0.0,0.0,118.839,12.06,119.4493680226,30.549,0,30.549,88.29,12.06,89.1098630905,134.37
2021-01-15 09:30:00,34.443,0.0,34.443,34.443,0,34.443,0.0,0.0,0.0,0.0,122.923,12.74,123.5814368301,34.443,0,34.443,88.48,12.74,89.3924940921,134.18
2021-01-15 10:00:00,47.222,0.0,47.222,47.222,0,47.222,0.0,0.0,0.0,0.0,131.432,12.45,132.0203511736,47.222,0,47.222,84.21,12.45,85.125358149,134.66
2021-01-15 10:30:00,63.325,0.0,63.325,63.325,0,63.325,0.0,0.0,0.0,0.0,140.165,11.88,140.6675571161,63.325,0,63.325,76.84,11.88,77.7529420665,135.0
2021-01-15 11:00:00,64.235,0.0,64.235,64.235,0,64.235,0.0,0.0,0.0,0.0,140.425,11.88,140.9266299356,64.235,0,64.235,76.19,11.88,77.1106380469,135.0
2021-01-15 11:30:00,71.584,0.0,71.584,71.584,0,71.584,0.0,0.0,0.0,0.0,145.454,11.5,145.9079028566,71.584,0,71.584,73.87,11.5,74.759794676,135.32
2021-01-15 12:00:00,81.315,0.0,81.315,81.315,0,81.315,0.0,0.0,0.0,0.0,150.265,10.96,150.6641690151,81.315,0,81.315,68.95,10.96,69.8156436624,135.56
2021-01-15 12:30:00,106.841,0.0,106.841,106.841,0,106.841,0.0,0.0,0.0,0.0,163.161,10.07,163.4714556765,106.841,0,106.841,56.32,10.07,57.2131741822,135.88
2021-01-15 13:00:00,96.148,0.0,96.148,96.148,0,96.148,0.0,0.0,0.0,0.0,158.468,10.11,158.7901732602,96.148,0,96.148,62.32,10.11,63.134732913,135.88
2021-01-15 13:30:00,83.173,0.0,83.173,83.173,0,83.173,0.0,0.0,0.0,0.0,141.783,8.45,142.0345788497,83.173,0,83.173,58.61,8.45,59.2159995272,136.03
2021-01-15 14:00:00,82.872,0.0,82.872,82.872,0,82.872,0.0,0.0,0.0,0.0,84.512,0.26,84.5123999423,82.872,0,82.872,1.6400000000000001,0.26,1.6604818578,136.79
2021-01-15 14:30:00,66.439,0.0,66.439,66.439,0,66.439,0.0,0.0,0.0,0.0,127.079,1.44,127.0871584425,66.439,0,66.439,60.64,1.44,60.6570952156,133.62
2021-01-15 15:00:00,52.656,0.0,52.656,52.656,0,52.656,0.0,0.0,0.0,0.0,119.186,1.37,119.1938735674,52.656,0,52.656,66.53,1.37,66.5441041716,133.22
2021-01-15 15:30:00,46.74,0.0,46.74,46.74,0,46.74,0.0,0.0,0.0,0.0,115.92,1.85,115.9347613962,46.74,0,46.74,69.18,1.85,69.2047317746,133.02
2021-01-15 16:00:00,28.396,0.0,28.396,28.396,0,28.396,0.0,0.0,0.0,0.0,116.706,5.8,116.8500339581,28.396,0,28.396,88.31,5.8,88.5002604516,131.64
2021-01-15 16:30:00,21.875,0.0,21.875,21.875,0,21.875,0.0,0.0,0.0,0.0,114.075,4.76,114.1742669125,21.875,0,21.875,92.2,4.76,92.3227902525,133.84
2021-01-15 17:00:00,21.672,0.0,21.672,21.672,0,21.672,0.0,0.0,0.0,0.0,115.472,2.8200000000000003,115.506429189,21.672,0,21.672,93.8,2.8200000000000003,93.8423806177,133.68
2021-01-15 17:30:00,64.139,0.0,64.139,64.139,0,64.139,0.0,0.0,0.0,0.0,145.069,5.26,145.1643288174,64.139,0,64.139,80.93,5.26,81.1007552369,134.27
2021-01-15 18:00:00,50.456,0.0,50.456,50.456,0,50.456,0.0,0.0,0.0,0.0,139.086,7.47,139.2864541009,50.456,0,50.456,88.63,7.47,88.944239836,133.75
2021-01-15 18:30:00,25.696,0.0,25.696,25.696,0,25.696,0.0,0.0,0.0,0.0,124.186,3.8200000000000003,124.2447383031,25.696,0,25.696,98.49,3.8200000000000003,98.5640527779,133.45
2021-01-15 19:00:00,26.893,0.0,26.893,26.893,0,26.893,0.0,0.0,0.0,0.0,121.473,4.59,121.5596883387,26.893,0,26.893,94.58,4.59,94.6913116395,134.81
2021-01-15 19:30:00,37.798,0.0,37.798,37.798,0,37.798,0.0,0.0,0.0,0.0,133.058,14.02,133.7945879473,37.798,0,37.798,95.26,14.02,96.2861776165,134.08
2021-01-15 20:00:00,6.211,0.0,6.211,6.211,0,6.211,0.0,0.0,0.0,0.0,99.441,8.47,99.8010690374,6.211,0,6.211,93.23,8.47,93.6139615656,135.29
2021-01-15 20:30:00,5.859,0.0,5.859,5.859,0,5.859,0.0,0.0,0.0,0.0,93.569,-0.59,93.5708601061,5.859,0,5.859,87.71,-0.59,87.7119843579,132.77
2021-01-15 21:00:00,4.933,0.0,4.933,4.933,0,4.933,0.0,0.0,0.0,0.0,90.033,-2.58,90.0699588598,4.933,0,4.933,85.1,-2.58,85.1391003006,133.36
2021-01-15 21:30:00,5.166,0.0,5.166,5.166,0,5.166,0.0,0.0,0.0,0.0,84.986,-3.89,85.0749804349,5.166,0,5.166,79.82,-3.89,79.9147326843,133.78
2021-01-15 22:00:00,4.835,0.0,4.835,4.835,0,4.835,0.0,0.0,0.0,0.0,81.965,-5.54,82.1520104745,4.835,0,4.835,77.13,-5.54,77.3287042436,134.52
2021-01-15 22:30:00,4.884,0.0,4.884,4.884,0,4.884,0.0,0.0,0.0,0.0,75.924,-7.91,76.3349322132,4.884,0,4.884,71.04,-7.91,71.4790158018,135.26
2021-01-15 23:00:00,6.633,0.0,6.633,6.633,0,6.633,0.0,0.0,0.0,0.0,71.923,-9.17,72.5052193225,6.633,0,6.633,65.29,-9.17,65.9308198038,135.26
2021-01-15 23:30:00,6.294,0.0,6.294,6.294,0,6.294,0.0,0.0,0.0,0.0,71.144,-9.5,71.7754744742,6.294,0,6.294,64.85,-9.5,65.5421429311,133.89
2021-01-16 00:00:00,4.688,0.0,4.688,4.688,0,4.688,0.0,0.0,0.0,0.0,69.968,-9.67,70.6330653731,4.688,0,4.688,65.28,-9.67,65.9923275843,133.89
2021-01-16 00:30:00,4.619,0.0,4.619,4.619,0,4.619,0.0,0.0,0.0,0.0,80.179,-6.2,80.4183563684,4.619,0,4.619,75.56,-6.2,75.8139406706,132.28
2021-01-16 01:00:00,5.176,0.0,5.176,5.176,0,5.176,0.0,0.0,0.0,0.0,80.946,-5.96,81.1651188381,5.176,0,5.176,75.77,-5.96,76.0040426556,132.06
2021-01-16 01:30:00,5.039,0.0,5.039,5.039,0,5.039,0.0,0.0,0.0,0.0,79.719,-6.72,80.0017334875,5.039,0,5.039,74.68,-6.72,74.9817364429,132.47
2021-01-16 02:00:00,4.856,0.0,4.856,4.856,0,4.856,0.0,0.0,0.0,0.0,79.216,-7.33,79.5544062639,4.856,0,4.856,74.36,-7.33,74.720402167,133.2
2021-01-16 02:30:00,4.948,0.0,4.948,4.948,0,4.948,0.0,0.0,0.0,0.0,80.648,-7.1,80.9599277668,4.948,0,4.948,75.7,-7.1,76.0322300081,133.56
2021-01-16 03:00:00,5.172,0.0,5.172,5.172,0,5.172,0.0,0.0,0.0,0.0,79.872,-7.31,80.2058132806,5.172,0,5.172,74.7,-7.31,75.0568191439,133.86
2021-01-16 03:30:00,6.782,0.0,6.782,6.782,0,6.782,0.0,0.0,0.0,0.0,76.492,-7.5,76.8588060277,6.782,0,6.782,69.71,-7.5,70.1122963538,134.16
2021-01-16 04:00:00,5.632,0.0,5.632,5.632,0,5.632,0.0,0.0,0.0,0.0,73.782,-8.24,74.2406972219,5.632,0,5.632,68.15,-8.24,68.6463407619,134.8
2021-01-16 04:30:00,6.498,0.0,6.498,6.498,0,6.498,0.0,0.0,0.0,0.0,70.758,-8.44,71.2595829626,6.498,0,6.498,64.26,-8.44,64.8118908843,134.73
2021-01-16 05:00:00,7.472,0.0,7.472,7.472,0,7.472,0.0,0.0,0.0,0.0,69.602,-8.71,70.1448679805,7.472,0,7.472,62.13,-8.71,62.7375565351,134.84
2021-01-16 05:30:00,7.088,0.0,7.088,7.088,0,7.088,0.0,0.0,0.0,0.0,68.588,-8.52,69.1151513346,7.088,0,7.088,61.5,-8.52,62.0873610327,134.41
2021-01-16 06:00:00,5.178,0.0,5.178,5.178,0,5.178,0.0,0.0,0.0,0.0,67.898,-8.18,68.3889669757,5.178,0,5.178,62.72,-8.18,63.2511723212,134.11
2021-01-16 06:30:00,6.274,0.0,6.274,6.274,0,6.274,0.0,0.0,0.0,0.0,71.484,-7.28,71.8537448989,6.274,0,6.274,65.21,-7.28,65.6151087784,133.89
2021-01-16 07:00:00,5.877,0.0,5.877,5.877,0,5.877,0.0,0.0,0.0,0.0,72.817,-6.49,73.1056467655,5.877,0,5.877,66.94,-6.49,67.2538749813,133.51
2021-01-16 07:30:00,6.063,0.0,6.063,6.063,0,6.063,0.0,0.0,0.0,0.0,72.263,-6.16,72.5250768286,6.063,0,6.063,66.2,-6.16,66.4859804771,133.51
2021-01-16 08:00:00,4.241,0.0,4.241,4.241,0,4.241,0.0,0.0,0.0,0.0,73.431,-4.98,73.5996750061,4.241,0,4.241,69.19,-4.98,69.3689880278,133.51
2021-01-16 08:30:00,4.628,0.0,4.628,4.628,0,4.628,0.0,0.0,0.0,0.0,76.958,-4.17,77.0708937537,4.628,0,4.628,72.33,-4.17,72.45010559,132.63
2021-01-16 09:00:00,7.096,0.0,7.096,7.096,0,7.096,0.0,0.0,0.0,0.0,80.606,-3.02,80.6625541128,7.096,0,7.096,73.51,-3.02,73.5720089436,131.75
2021-01-16 09:30:00,10.7,0.0,10.7,10.7,0,10.7,0.0,0.0,0.0,0.0,86.45,-2.2,86.4779885289,10.7,0,10.7,75.75,-2.2,75.7819404608,131.75
2021-01-16 10:00:00,16.192,0.0,16.192,16.192,0,16.192,0.0,0.0,0.0,0.0,91.252,3.36,91.3138385131,16.192,0,16.192,75.06,3.36,75.1351662007,133.12
2021-01-16 10:30:00,20.211,0.0,20.211,20.211,0,20.211,0.0,0.0,0.0,0.0,95.241,6.98,95.496431771,20.211,0,20.211,75.03,6.98,75.3539733524,134.04
2021-01-16 11:00:00,56.619,0.0,56.619,56.619,0,56.619,0.0,0.0,0.0,0.0,114.629,5.91,114.7812516964,56.619,0,56.619,58.01,5.91,58.3102752523,135.65
2021-01-16 11:30:00,71.777,0.0,71.777,71.777,0,71.777,0.0,0.0,0.0,0.0,124.467,-0.86,124.4699710332,71.777,0,71.777,52.69,-0.86,52.6970179422,133.42
2021-01-16 12:00:00,64.585,0.0,64.585,64.585,0,64.585,0.0,0.0,0.0,0.0,121.425,-1.16,121.4305407424,64.585,0,64.585,56.84,-1.16,56.8518355025,133.42
2021-01-16 12:30:00,82.342,0.0,82.342,82.342,0,82.342,0.0,0.0,0.0,0.0,131.102,-1.26,131.1080546877,82.342,0,82.342,48.76,-1.26,48.7762770207,133.18
2021-01-16 13:00:00,73.992,0.0,73.992,73.992,0,73.992,0.0,0.0,0.0,0.0,126.932,-1.6099999999999999,126.9422101746,73.992,0,73.992,52.94,-1.6099999999999999,52.9644758305,132.85
2021-01-16 13:30:00,43.563,0.0,43.563,43.563,0,43.563,0.0,0.0,0.0,0.0,109.913,-1.4100000000000001,109.9220435991,43.563,0,43.563,66.35,-1.4100000000000001,66.364980223,132.69
2021-01-16 14:00:00,25.169,0.0,25.169,25.169,0,25.169,0.0,0.0,0.0,0.0,99.259,-1.4,99.2688726691,25.169,0,25.169,74.09,-1.4,74.1032259757,132.62
2021-01-16 14:30:00,23.39,0.0,23.39,23.39,0,23.39,0.0,0.0,0.0,0.0,96.02,-2.25,96.0463580778,23.39,0,23.39,72.63,-2.25,72.6648429435,132.62
2021-01-16 15:00:00,17.581,0.0,17.581,17.581,0,17.581,0.0,0.0,0.0,0.0,91.871,-2.27,91.8990399351,17.581,0,17.581,74.29,-2.27,74.3246728886,132.62
2021-01-16 15:30:00,9.742,0.0,9.742,9.742,0,9.742,0.0,0.0,0.0,0.0,88.682,-1.43,88.6935286478,9.742,0,9.742,78.94,-1.43,78.9529511798,132.33
2021-01-16 16:00:00,10.829,0.0,10.829,10.829,0,10.829,0.0,0.0,0.0,0.0,91.629,-0.64,91.631235073,10.829,0,10.829,80.8,-0.64,80.8025346137,132.1
2021-01-16 16:30:00,10.487,0.0,10.487,10.487,0,10.487,0.0,0.0,0.0,0.0,98.467,3.63,98.5338875159,10.487,0,10.487,87.98,3.63,88.0548539264,132.99
2021-01-16 17:00:00,16.85,0.0,16.85,16.85,0,16.85,0.0,0.0,0.0,0.0,109.47,10.62,109.9839320083,16.85,0,16.85,92.62,10.62,93.226867372,133.41
2021-01-16 17:30:00,41.288,0.0,41.288,41.288,0,41.288,0.0,0.0,0.0,0.0,130.878,12.81,131.5034105413,41.288,0,41.288,89.59,12.81,90.5011834177,132.74
2021-01-16 18:00:00,41.843,0.0,41.843,41.843,0,41.843,0.0,0.0,0.0,0.0,132.823,13.18,133.4753225469,41.843,0,41.843,90.98,13.18,91.9297166318,132.61
2021-01-16 18:30:00,41.434,0.0,41.434,41.434,0,41.434,0.0,0.0,0.0,0.0,130.994,12.02,131.5443211849,41.434,0,41.434,89.56,12.02,90.3630123447,132.97
2021-01-16 19:00:00,16.815,0.0,16.815,16.815,0,16.815,0.0,0.0,0.0,0.0,112.885,10.84,113.4042716347,16.815,0,16.815,96.07,10.84,96.679628154,133.36
2021-01-16 19:30:00,11.276,0.0,11.276,11.276,0,11.276,0.0,0.0,0.0,0.0,104.356,8.47,104.6991673128,11.276,0,11.276,93.08,8.47,93.4645777822,133.66
2021-01-16 20:00:00,10.16,0.0,10.16,10.16,0,10.16,0.0,0.0,0.0,0.0,99.27,6.17,99.4615594086,10.16,0,10.16,89.11,6.17,89.3233508104,134.36
2021-01-16 20:30:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,88.864,5.19,89.0154289772,3.674,0,3.674,85.19,5.19,85.3479478371,134.18
2021-01-16 21:00:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,85.594,3.49,85.6651208836,3.674,0,3.674,81.92,3.49,81.9943077293,135.01
2021-01-16 21:30:00,3.785,0.0,3.785,3.785,0,3.785,0.0,0.0,0.0,0.0,81.205,1.26,81.2147746719,3.785,0,3.785,77.42,1.26,77.4302524857,135.3
2021-01-16 22:00:00,4.67,0.0,4.67,4.67,0,4.67,0.0,0.0,0.0,0.0,78.59,-0.01,78.5900006362,4.67,0,4.67,73.92,-0.01,73.9200006764,135.68
2021-01-16 22:30:00,4.893,0.0,4.893,4.893,0,4.893,0.0,0.0,0.0,0.0,75.073,-2.16,75.1040673266,4.893,0,4.893,70.18,-2.16,70.2132323711,134.52
2021-01-16 23:00:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,71.761,-5.32,71.9579288265,3.251,0,3.251,68.51,-5.32,68.7162462595,133.48
2021-01-16 23:30:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,70.876,-6.23,71.1492816267,3.266,0,3.266,67.61,-6.23,67.8964284775,133.34
2021-01-17 00:00:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,70.146,-6.32,70.4301335793,3.4859999999999998,0,3.4859999999999998,66.66,-6.32,66.9589277095,133.56
2021-01-17 00:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,79.98,-3.55,80.0587465553,2.88,0,2.88,77.1,-3.55,77.1816850036,132.5
2021-01-17 01:00:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,83.041,0.62,83.0433144871,3.331,0,3.331,79.71,0.62,79.7124112043,133.4
2021-01-17 01:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,81.081,0.03,81.08100555,3.391,0,3.391,77.69,0.03,77.6900057923,133.97
2021-01-17 02:00:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,78.975,-0.6900000000000001,78.9780141875,2.735,0,2.735,76.24,-0.6900000000000001,76.2431223128,134.77
2021-01-17 02:30:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,78.035,-0.63,78.0375430482,3.435,0,3.435,74.6,-0.63,74.6026601402,134.77
2021-01-17 03:00:00,4.088,0.0,4.088,4.088,0,4.088,0.0,0.0,0.0,0.0,76.848,-0.9,76.853269963,4.088,0,4.088,72.76,-0.9,72.7655660323,135.01
2021-01-17 03:30:00,2.722,0.0,2.722,2.722,0,2.722,0.0,0.0,0.0,0.0,74.592,-1.53,74.6076897109,2.722,0,2.722,71.87,-1.53,71.8862838099,135.75
2021-01-17 04:00:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,73.221,-0.8200000000000001,73.225591435,3.181,0,3.181,70.04,-0.8200000000000001,70.0447999497,134.71
2021-01-17 04:30:00,3.202,0.0,3.202,3.202,0,3.202,0.0,0.0,0.0,0.0,70.962,-0.62,70.9647084402,3.202,0,3.202,67.76,-0.62,67.7628364223,135.07
2021-01-17 05:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,68.408,-0.9500000000000001,68.4145961327,2.928,0,2.928,65.48,-0.9500000000000001,65.4868910546,135.18
2021-01-17 05:30:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,68.415,-0.93,68.4213206903,2.975,0,2.975,65.44,-0.93,65.4466080099,135.1
2021-01-17 06:00:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,69.703,-0.96,69.7096105928,3.073,0,3.073,66.63,-0.96,66.6369154448,135.23
2021-01-17 06:30:00,3.7039999999999997,0.0,3.7039999999999997,3.7039999999999997,0,3.7039999999999997,0.0,0.0,0.0,0.0,71.464,-0.2,71.4642798606,3.7039999999999997,0,3.7039999999999997,67.76,-0.2,67.7602951587,134.58
2021-01-17 07:00:00,4.609,0.0,4.609,4.609,0,4.609,0.0,0.0,0.0,0.0,72.689,0.84,72.6938533922,4.609,0,4.609,68.08,0.84,68.0851819414,134.68
2021-01-17 07:30:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,68.956,1.57,68.9738706758,2.7560000000000002,0,2.7560000000000002,66.2,1.57,66.2186144524,134.09
2021-01-17 08:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,70.381,2.31,70.4188984648,2.951,0,2.951,67.43,2.31,67.4695560975,133.88
2021-01-17 08:30:00,5.493,0.0,5.493,5.493,0,5.493,0.0,0.0,0.0,0.0,76.173,2.68,76.2201307333,5.493,0,5.493,70.68,2.68,70.7307910319,133.37
2021-01-17 09:00:00,12.539,0.0,12.539,12.539,0,12.539,0.0,0.0,0.0,0.0,84.349,3.77,84.4332085201,12.539,0,12.539,71.81,3.77,71.9088937476,132.78
2021-01-17 09:30:00,20.472,0.0,20.472,20.472,0,20.472,0.0,0.0,0.0,0.0,92.712,4.54,92.8230927302,20.472,0,20.472,72.24,4.54,72.3825199893,132.28
2021-01-17 10:00:00,35.411,0.0,35.411,35.411,0,35.411,0.0,0.0,0.0,0.0,103.431,5.03,103.5532358789,35.411,0,35.411,68.02,5.03,68.2057277653,131.96
2021-01-17 10:30:00,48.955,0.0,48.955,48.955,0,48.955,0.0,0.0,0.0,0.0,114.015,5.62,114.1534258137,48.955,0,48.955,65.06,5.62,65.3022817366,131.78
2021-01-17 11:00:00,54.44,0.0,54.44,54.44,0,54.44,0.0,0.0,0.0,0.0,117.81,3.04,117.8492159499,54.44,0,54.44,63.37,3.04,63.4428758806,132.63
2021-01-17 11:30:00,56.174,0.0,56.174,56.174,0,56.174,0.0,0.0,0.0,0.0,120.024,0.54,120.0252147509,56.174,0,56.174,63.85,0.54,63.8522834361,133.57
2021-01-17 12:00:00,44.869,0.0,44.869,44.869,0,44.869,0.0,0.0,0.0,0.0,114.829,1.27,114.8360228369,44.869,0,44.869,69.96,1.27,69.9715263518,133.29
2021-01-17 12:30:00,42.578,0.0,42.578,42.578,0,42.578,0.0,0.0,0.0,0.0,117.568,2.31,117.5906914853,42.578,0,42.578,74.99,2.31,75.0255703077,132.85
2021-01-17 13:00:00,53.012,0.0,53.012,53.012,0,53.012,0.0,0.0,0.0,0.0,125.102,2.54,125.1277827023,53.012,0,53.012,72.09,2.54,72.1347329655,133.28
2021-01-17 13:30:00,49.403,0.0,49.403,49.403,0,49.403,0.0,0.0,0.0,0.0,122.183,2.68,122.2123884432,49.403,0,49.403,72.78,2.68,72.8293265107,133.94
2021-01-17 14:00:00,39.081,0.0,39.081,39.081,0,39.081,0.0,0.0,0.0,0.0,113.511,2.17,113.5317401479,39.081,0,39.081,74.43,2.17,74.4616263588,134.11
2021-01-17 14:30:00,41.004,0.0,41.004,41.004,0,41.004,0.0,0.0,0.0,0.0,112.144,1.43,112.153116925,41.004,0,41.004,71.14,1.43,71.1543709128,134.11
2021-01-17 15:00:00,19.775,0.0,19.775,19.775,0,19.775,0.0,0.0,0.0,0.0,99.775,2.55,99.8075804987,19.775,0,19.775,80.0,2.55,80.0406303074,133.64
2021-01-17 15:30:00,13.02,0.0,13.02,13.02,0,13.02,0.0,0.0,0.0,0.0,97.32,3.67,97.3891744497,13.02,0,13.02,84.3,3.67,84.3798488977,133.26
2021-01-17 16:00:00,14.436,0.0,14.436,14.436,0,14.436,0.0,0.0,0.0,0.0,102.716,4.61,102.8193987339,14.436,0,14.436,88.28,4.61,88.400285633,132.8
2021-01-17 16:30:00,22.745,0.0,22.745,22.745,0,22.745,0.0,0.0,0.0,0.0,114.325,9.18,114.6929728667,22.745,0,22.745,91.58,9.18,92.0389526233,133.1
2021-01-17 17:00:00,31.751,0.0,31.751,31.751,0,31.751,0.0,0.0,0.0,0.0,125.591,12.93,126.2548382479,31.751,0,31.751,93.84,12.93,94.72660925,132.49
2021-01-17 17:30:00,41.248,0.0,41.248,41.248,0,41.248,0.0,0.0,0.0,0.0,137.018,12.85,137.6192385679,41.248,0,41.248,95.77,12.85,96.6282329343,132.17
2021-01-17 18:00:00,40.539,0.0,40.539,40.539,0,40.539,0.0,0.0,0.0,0.0,136.429,9.93,136.7899007274,40.539,0,40.539,95.89,9.93,96.4027852295,132.58
2021-01-17 18:30:00,41.642,0.0,41.642,41.642,0,41.642,0.0,0.0,0.0,0.0,131.482,8.46,131.7538914947,41.642,0,41.642,89.84,8.46,90.2374489888,133.26
2021-01-17 19:00:00,6.6370000000000005,0.0,6.6370000000000005,6.6370000000000005,0,6.6370000000000005,0.0,0.0,0.0,0.0,105.897,10.62,106.4281870982,6.6370000000000005,0,6.6370000000000005,99.26,10.62,99.8265095052,133.1
2021-01-17 19:30:00,4.08,0.0,4.08,4.08,0,4.08,0.0,0.0,0.0,0.0,99.56,8.22,99.898758751,4.08,0,4.08,95.48,8.22,95.8331821448,133.64
2021-01-17 20:00:00,4.634,0.0,4.634,4.634,0,4.634,0.0,0.0,0.0,0.0,93.944,5.91,94.129714947,4.634,0,4.634,89.31,5.91,89.5053305675,134.13
2021-01-17 20:30:00,3.8890000000000002,0.0,3.8890000000000002,3.8890000000000002,0,3.8890000000000002,0.0,0.0,0.0,0.0,89.659,4.91,89.7933426318,3.8890000000000002,0,3.8890000000000002,85.77,4.91,85.9104242802,134.3
2021-01-17 21:00:00,4.101,0.0,4.101,4.101,0,4.101,0.0,0.0,0.0,0.0,85.811,2.7199999999999998,85.8540978696,4.101,0,4.101,81.71,2.7199999999999998,81.7552597696,134.3
2021-01-17 21:30:00,5.22,0.0,5.22,5.22,0,5.22,0.0,0.0,0.0,0.0,83.09,1.11,83.0974139188,5.22,0,5.22,77.87,1.11,77.8779108605,134.78
2021-01-17 22:00:00,4.464,0.0,4.464,4.464,0,4.464,0.0,0.0,0.0,0.0,79.974,-0.64,79.9765607913,4.464,0,4.464,75.51,-0.64,75.5127121748,135.64
2021-01-17 22:30:00,5.636,0.0,5.636,5.636,0,5.636,0.0,0.0,0.0,0.0,76.266,-0.77,76.2698869542,5.636,0,5.636,70.63,-0.77,70.6341971003,135.04
2021-01-17 23:00:00,5.381,0.0,5.381,5.381,0,5.381,0.0,0.0,0.0,0.0,72.771,-0.52,72.7728578592,5.381,0,5.381,67.39,-0.52,67.3920062025,131.92
2021-01-17 23:30:00,6.4030000000000005,0.0,6.4030000000000005,6.4030000000000005,0,6.4030000000000005,0.0,0.0,0.0,0.0,70.543,-6.73,70.8633032606,6.4030000000000005,0,6.4030000000000005,64.14,-6.73,64.4921119208,134.03
2021-01-18 00:00:00,5.749,0.0,5.749,5.749,0,5.749,0.0,0.0,0.0,0.0,69.649,-6.54,69.9553772129,5.749,0,5.749,63.9,-6.54,64.2338041844,134.36
2021-01-18 00:30:00,4.737,0.0,4.737,4.737,0,4.737,0.0,0.0,0.0,0.0,79.517,-0.5,79.5185719754,4.737,0,4.737,74.78,-0.5,74.7816715513,134.82
2021-01-18 01:00:00,14.593,0.0,14.593,14.593,0,14.593,0.0,0.0,0.0,0.0,88.343,-0.75,88.3461835565,14.593,0,14.593,73.75,-0.75,73.7538134607,134.56
2021-01-18 01:30:00,9.482,0.0,9.482,9.482,0,9.482,0.0,0.0,0.0,0.0,83.092,-1.46,83.1048257564,9.482,0,9.482,73.61,-1.46,73.6244775873,134.99
2021-01-18 02:00:00,3.743,0.0,3.743,3.743,0,3.743,0.0,0.0,0.0,0.0,78.733,-2.14,78.7620777341,3.743,0,3.743,74.99,-2.14,75.0205285239,135.65
2021-01-18 02:30:00,4.6690000000000005,0.0,4.6690000000000005,4.6690000000000005,0,4.6690000000000005,0.0,0.0,0.0,0.0,79.179,-1.9,79.2017931678,4.6690000000000005,0,4.6690000000000005,74.51,-1.9,74.5342209995,135.47
2021-01-18 03:00:00,5.254,0.0,5.254,5.254,0,5.254,0.0,0.0,0.0,0.0,77.914,-2.17,77.9442127165,5.254,0,5.254,72.66,-2.17,72.6923964387,135.61
2021-01-18 03:30:00,4.371,0.0,4.371,4.371,0,4.371,0.0,0.0,0.0,0.0,75.201,-2.45,75.2408991241,4.371,0,4.371,70.83,-2.45,70.8723599156,135.91
2021-01-18 04:00:00,5.6690000000000005,0.0,5.6690000000000005,5.6690000000000005,0,5.6690000000000005,0.0,0.0,0.0,0.0,73.229,-2.55,73.273384943,5.6690000000000005,0,5.6690000000000005,67.56,-2.55,67.6081067624,135.07
2021-01-18 04:30:00,5.256,0.0,5.256,5.256,0,5.256,0.0,0.0,0.0,0.0,71.486,-2.12,71.5174286171,5.256,0,5.256,66.23,-2.12,66.2639215562,134.39
2021-01-18 05:00:00,5.335,0.0,5.335,5.335,0,5.335,0.0,0.0,0.0,0.0,70.655,-2.01,70.6835845512,5.335,0,5.335,65.32,-2.01,65.3509181267,134.22
2021-01-18 05:30:00,4.058,0.0,4.058,4.058,0,4.058,0.0,0.0,0.0,0.0,70.918,-0.92,70.9239672043,4.058,0,4.058,66.86,-0.92,66.8663293444,134.03
2021-01-18 06:00:00,3.916,0.0,3.916,3.916,0,3.916,0.0,0.0,0.0,0.0,72.476,0.46,72.4774597789,3.916,0,3.916,68.56,0.46,68.5615431565,134.51
2021-01-18 06:30:00,4.67,0.0,4.67,4.67,0,4.67,0.0,0.0,0.0,0.0,78.43,3.26,78.4977228969,4.67,0,4.67,73.76,3.26,73.8320066096,134.17
2021-01-18 07:00:00,3.95,0.0,3.95,3.95,0,3.95,0.0,0.0,0.0,0.0,82.93,5.5,83.1121826208,3.95,0,3.95,78.98,5.5,79.1712725678,133.85
2021-01-18 07:30:00,5.156,0.0,5.156,5.156,0,5.156,0.0,0.0,0.0,0.0,84.486,8.45,84.9075184892,5.156,0,5.156,79.33,8.45,79.7787653452,132.96
2021-01-18 08:00:00,5.022,0.0,5.022,5.022,0,5.022,0.0,0.0,0.0,0.0,89.692,11.1,90.3762405945,5.022,0,5.022,84.67,11.1,85.3944898691,132.49
2021-01-18 08:30:00,5.341,0.0,5.341,5.341,0,5.341,0.0,0.0,0.0,0.0,94.821,13.18,95.7326195244,5.341,0,5.341,89.48,13.18,90.4454686538,132.72
2021-01-18 09:00:00,19.43,0.0,19.43,19.43,0,19.43,0.0,0.0,0.0,0.0,105.69,12.81,106.4634782449,19.43,0,19.43,86.26,12.81,87.205984313,133.68
2021-01-18 09:30:00,29.931,0.0,29.931,29.931,0,29.931,0.0,0.0,0.0,0.0,112.461,12.28,113.1294608888,29.931,0,29.931,82.53,12.28,83.4385959853,134.25
2021-01-18 10:00:00,27.758,0.0,27.758,27.758,0,27.758,0.0,0.0,0.0,0.0,111.878,12.63,112.5886485575,27.758,0,27.758,84.12,12.63,85.0628667516,134.25
2021-01-18 10:30:00,24.476,0.0,24.476,24.476,0,24.476,0.0,0.0,0.0,0.0,111.076,12.51,111.7782531443,24.476,0,24.476,86.6,12.51,87.4989148504,134.55
2021-01-18 11:00:00,34.978,0.0,34.978,34.978,0,34.978,0.0,0.0,0.0,0.0,117.788,12.49,118.4483560207,34.978,0,34.978,82.81,12.49,83.7466190362,134.68
2021-01-18 11:30:00,31.488,0.0,31.488,31.488,0,31.488,0.0,0.0,0.0,0.0,117.468,13.03,118.188459352,31.488,0,31.488,85.98,13.03,86.961723189,134.49
2021-01-18 12:00:00,33.724,0.0,33.724,33.724,0,33.724,0.0,0.0,0.0,0.0,118.874,13.11,119.5947322251,33.724,0,33.724,85.15,13.11,86.1533203075,134.11
2021-01-18 12:30:00,30.55,0.0,30.55,30.55,0,30.55,0.0,0.0,0.0,0.0,117.71,14.08,118.5491058591,30.55,0,30.55,87.16,14.08,88.2899314758,133.78
2021-01-18 13:00:00,24.315,0.0,24.315,24.315,0,24.315,0.0,0.0,0.0,0.0,114.325,14.45,115.2345786863,24.315,0,24.315,90.01,14.45,91.1625065474,133.78
2021-01-18 13:30:00,28.674,0.0,28.674,28.674,0,28.674,0.0,0.0,0.0,0.0,115.214,12.73,115.9151357503,28.674,0,28.674,86.54,12.73,87.4712781432,134.06
2021-01-18 14:00:00,23.794,0.0,23.794,23.794,0,23.794,0.0,0.0,0.0,0.0,111.924,12.29,112.5967400771,23.794,0,23.794,88.13,12.29,88.9828129472,134.39
2021-01-18 14:30:00,20.729,0.0,20.729,20.729,0,20.729,0.0,0.0,0.0,0.0,106.519,12.59,107.2604561849,20.729,0,20.729,85.79,12.59,86.7088934308,134.1
2021-01-18 15:00:00,16.292,0.0,16.292,16.292,0,16.292,0.0,0.0,0.0,0.0,104.072,12.56,104.82716625,16.292,0,16.292,87.78,12.56,88.6740209983,134.1
2021-01-18 15:30:00,12.774000000000001,0.0,12.774000000000001,12.774000000000001,0,12.774000000000001,0.0,0.0,0.0,0.0,101.834,13.15,102.6795308521,12.774000000000001,0,12.774000000000001,89.06,13.15,90.0255858076,134.18
2021-01-18 16:00:00,8.966,0.0,8.966,8.966,0,8.966,0.0,0.0,0.0,0.0,101.896,14.06,102.8614525272,8.966,0,8.966,92.93,14.06,93.9875975861,134.18
2021-01-18 16:30:00,21.673000000000002,0.0,21.673000000000002,21.673000000000002,0,21.673000000000002,0.0,0.0,0.0,0.0,114.423,14.35,115.3193194092,21.673000000000002,0,21.673000000000002,92.75,14.35,93.8535295021,133.89
2021-01-18 17:00:00,39.793,0.0,39.793,39.793,0,39.793,0.0,0.0,0.0,0.0,131.803,15.45,132.705438129,39.793,0,39.793,92.01,15.45,93.2981382451,133.53
2021-01-18 17:30:00,40.106,0.0,40.106,40.106,0,40.106,0.0,0.0,0.0,0.0,137.016,16.67,138.0263494989,40.106,0,40.106,96.91,16.67,98.3332954802,133.02
2021-01-18 18:00:00,40.597,0.0,40.597,40.597,0,40.597,0.0,0.0,0.0,0.0,137.827,16.74,138.8398700986,40.597,0,40.597,97.23,16.74,98.6605316223,133.02
2021-01-18 18:30:00,40.513,0.0,40.513,40.513,0,40.513,0.0,0.0,0.0,0.0,135.113,15.21,135.9664181664,40.513,0,40.513,94.6,15.21,95.8149471638,133.33
2021-01-18 19:00:00,40.405,0.0,40.405,40.405,0,40.405,0.0,0.0,0.0,0.0,130.505,13.86,131.2389219134,40.405,0,40.405,90.1,13.86,91.1598025448,133.11
2021-01-18 19:30:00,18.837,0.0,18.837,18.837,0,18.837,0.0,0.0,0.0,0.0,112.937,11.99,113.5716781112,18.837,0,18.837,94.1,11.99,94.860793271,133.45
2021-01-18 20:00:00,5.318,0.0,5.318,5.318,0,5.318,0.0,0.0,0.0,0.0,98.928,10.12,99.4442737617,5.318,0,5.318,93.61,10.12,94.1554379736,134.24
2021-01-18 20:30:00,5.324,0.0,5.324,5.324,0,5.324,0.0,0.0,0.0,0.0,91.824,8.12,92.1823268094,5.324,0,5.324,86.5,8.12,86.8802877527,134.89
2021-01-18 21:00:00,5.214,0.0,5.214,5.214,0,5.214,0.0,0.0,0.0,0.0,86.704,6.03,86.91343116,5.214,0,5.214,81.49,6.03,81.7127958156,134.78
2021-01-18 21:30:00,4.524,0.0,4.524,4.524,0,4.524,0.0,0.0,0.0,0.0,82.754,4.03,82.8520694732,4.524,0,4.524,78.23,4.03,78.3337334742,134.69
2021-01-18 22:00:00,4.491,0.0,4.491,4.491,0,4.491,0.0,0.0,0.0,0.0,78.801,0.5,78.8025862583,4.491,0,4.491,74.31,0.5,74.3116821233,135.23
2021-01-18 22:30:00,4.526,0.0,4.526,4.526,0,4.526,0.0,0.0,0.0,0.0,72.666,-6.94,72.9966516766,4.526,0,4.526,68.14,-6.94,68.4925046994,133.64
2021-01-18 23:00:00,4.393,0.0,4.393,4.393,0,4.393,0.0,0.0,0.0,0.0,68.053,-8.76,68.6144912464,4.393,0,4.393,63.66,-8.76,64.2598879551,134.33
2021-01-18 23:30:00,5.012,0.0,5.012,5.012,0,5.012,0.0,0.0,0.0,0.0,66.722,-10.06,67.4761356629,5.012,0,5.012,61.71,-10.06,62.5246167521,134.85
2021-01-19 00:00:00,4.357,0.0,4.357,4.357,0,4.357,0.0,0.0,0.0,0.0,65.367,-10.03,66.13203149,4.357,0,4.357,61.01,-10.03,61.8289657038,134.41
2021-01-19 00:30:00,4.468,0.0,4.468,4.468,0,4.468,0.0,0.0,0.0,0.0,76.388,-7.07,76.7144800152,4.468,0,4.468,71.92,-7.07,72.2666679736,133.32
2021-01-19 01:00:00,5.438,0.0,5.438,5.438,0,5.438,0.0,0.0,0.0,0.0,77.888,-6.27,78.1399606092,5.438,0,5.438,72.45,-6.27,72.720804451,132.19
2021-01-19 01:30:00,5.412,0.0,5.412,5.412,0,5.412,0.0,0.0,0.0,0.0,76.212,-7.01,76.5337118138,5.412,0,5.412,70.8,-7.01,71.1461882324,132.35
2021-01-19 02:00:00,5.775,0.0,5.775,5.775,0,5.775,0.0,0.0,0.0,0.0,75.125,-7.64,75.5124839017,5.775,0,5.775,69.35,-7.64,69.7695642813,132.9
2021-01-19 02:30:00,5.872,0.0,5.872,5.872,0,5.872,0.0,0.0,0.0,0.0,75.812,-7.66,76.1979982939,5.872,0,5.872,69.94,-7.66,70.3582205574,133.12
2021-01-19 03:00:00,4.563,0.0,4.563,4.563,0,4.563,0.0,0.0,0.0,0.0,74.933,-8.17,75.3770746912,4.563,0,4.563,70.37,-8.17,70.8426834613,133.56
2021-01-19 03:30:00,4.249,0.0,4.249,4.249,0,4.249,0.0,0.0,0.0,0.0,73.069,-8.89,73.607817934,4.249,0,4.249,68.82,-8.89,69.391818682,133.96
2021-01-19 04:00:00,4.347,0.0,4.347,4.347,0,4.347,0.0,0.0,0.0,0.0,70.607,-9.83,71.287988813,4.347,0,4.347,66.26,-9.83,66.9851961257,134.35
2021-01-19 04:30:00,4.92,0.0,4.92,4.92,0,4.92,0.0,0.0,0.0,0.0,68.83,-10.44,69.6172571996,4.92,0,4.92,63.91,-10.44,64.7570976805,134.52
2021-01-19 05:00:00,5.513,0.0,5.513,5.513,0,5.513,0.0,0.0,0.0,0.0,68.013,-10.47,68.8141632878,5.513,0,5.513,62.5,-10.47,63.3708994729,134.41
2021-01-19 05:30:00,4.188,0.0,4.188,4.188,0,4.188,0.0,0.0,0.0,0.0,66.798,-9.64,67.4900170692,4.188,0,4.188,62.61,-9.64,63.3477837024,134.33
2021-01-19 06:00:00,4.925,0.0,4.925,4.925,0,4.925,0.0,0.0,0.0,0.0,67.975,-8.44,68.4969650788,4.925,0,4.925,63.05,-8.44,63.6123895165,133.95
2021-01-19 06:30:00,4.415,0.0,4.415,4.415,0,4.415,0.0,0.0,0.0,0.0,71.395,-5.84,71.6334532534,4.415,0,4.415,66.98,-5.84,67.2341133652,132.95
2021-01-19 07:00:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,75.247,-3.85,75.3454279237,4.087,0,4.087,71.16,-3.85,71.2640729961,132.47
2021-01-19 07:30:00,8.682,0.0,8.682,8.682,0,8.682,0.0,0.0,0.0,0.0,80.992,4.03,81.0922003894,8.682,0,8.682,72.31,4.03,72.4222134431,133.75
2021-01-19 08:00:00,12.889,0.0,12.889,12.889,0,12.889,0.0,0.0,0.0,0.0,87.949,8.51,88.3597572484,12.889,0,12.889,75.06,8.51,75.5408743661,134.36
2021-01-19 08:30:00,13.278,0.0,13.278,13.278,0,13.278,0.0,0.0,0.0,0.0,91.748,10.69,92.3686722,13.278,0,13.278,78.47,10.69,79.1948041225,133.31
2021-01-19 09:00:00,24.391,0.0,24.391,24.391,0,24.391,0.0,0.0,0.0,0.0,101.161,11.56,101.8193573001,24.391,0,24.391,76.77,11.56,77.6354719184,133.22
2021-01-19 09:30:00,11.787,0.0,11.787,11.787,0,11.787,0.0,0.0,0.0,0.0,96.027,12.17,96.7951115966,11.787,0,11.787,84.24,12.17,85.1145492851,133.59
2021-01-19 10:00:00,19.621,0.0,19.621,19.621,0,19.621,0.0,0.0,0.0,0.0,99.411,11.83,100.1124159183,19.621,0,19.621,79.79,11.83,80.6622154419,133.59
2021-01-19 10:30:00,23.883,0.0,23.883,23.883,0,23.883,0.0,0.0,0.0,0.0,103.333,11.24,103.9425153101,23.883,0,23.883,79.45,11.24,80.2411372053,133.88
2021-01-19 11:00:00,23.281,0.0,23.281,23.281,0,23.281,0.0,0.0,0.0,0.0,103.331,11.43,103.9612449954,23.281,0,23.281,80.05,11.43,80.8619032672,133.78
2021-01-19 11:30:00,16.836,0.0,16.836,16.836,0,16.836,0.0,0.0,0.0,0.0,101.196,12.39,101.9516675489,16.836,0,16.836,84.36,12.39,85.2650086495,133.5
2021-01-19 12:00:00,18.467,0.0,18.467,18.467,0,18.467,0.0,0.0,0.0,0.0,102.497,12.48,103.2539849546,18.467,0,18.467,84.03,12.48,84.9516998064,133.21
2021-01-19 12:30:00,18.377,0.0,18.377,18.377,0,18.377,0.0,0.0,0.0,0.0,104.327,13.85,105.2423176721,18.377,0,18.377,85.95,13.85,87.0587445349,132.36
2021-01-19 13:00:00,20.229,0.0,20.229,20.229,0,20.229,0.0,0.0,0.0,0.0,105.999,13.32,106.8326279795,20.229,0,20.229,85.77,13.32,86.7981295881,133.43
2021-01-19 13:30:00,19.435,0.0,19.435,19.435,0,19.435,0.0,0.0,0.0,0.0,103.425,12.49,104.1764403548,19.435,0,19.435,83.99,12.49,84.9136043282,134.01
2021-01-19 14:00:00,27.849,0.0,27.849,27.849,0,27.849,0.0,0.0,0.0,0.0,106.289,11.49,106.9082392569,27.849,0,27.849,78.44,11.49,79.2770691941,134.6
2021-01-19 14:30:00,35.609,0.0,35.609,35.609,0,35.609,0.0,0.0,0.0,0.0,106.889,11.12,107.4658677023,35.609,0,35.609,71.28,11.12,72.1421707464,134.4
2021-01-19 15:00:00,16.108,0.0,16.108,16.108,0,16.108,0.0,0.0,0.0,0.0,97.248,11.68,97.9469034937,16.108,0,16.108,81.14,11.68,81.9763502481,134.26
2021-01-19 15:30:00,11.676,0.0,11.676,11.676,0,11.676,0.0,0.0,0.0,0.0,95.376,12.09,96.1392192396,11.676,0,11.676,83.7,12.09,84.5686590883,134.26
2021-01-19 16:00:00,7.889,0.0,7.889,7.889,0,7.889,0.0,0.0,0.0,0.0,94.909,12.84,95.7736074344,7.889,0,7.889,87.02,12.84,87.962185057,133.92
2021-01-19 16:30:00,7.619,0.0,7.619,7.619,0,7.619,0.0,0.0,0.0,0.0,100.269,13.72,101.2033139823,7.619,0,7.619,92.65,13.72,93.6603486007,133.03
2021-01-19 17:00:00,27.344,0.0,27.344,27.344,0,27.344,0.0,0.0,0.0,0.0,118.534,15.5,119.5431267619,27.344,0,27.344,91.19,15.5,92.4979248416,132.63
2021-01-19 17:30:00,45.188,0.0,45.188,45.188,0,45.188,0.0,0.0,0.0,0.0,135.548,16.12,136.5031673772,45.188,0,45.188,90.36,16.12,91.7866221189,132.8
2021-01-19 18:00:00,44.634,0.0,44.634,44.634,0,44.634,0.0,0.0,0.0,0.0,137.254,15.82,138.1627045045,44.634,0,44.634,92.62,15.82,93.9613580149,132.49
2021-01-19 18:30:00,33.958,0.0,33.958,33.958,0,33.958,0.0,0.0,0.0,0.0,127.068,15.18,127.9715164558,33.958,0,33.958,93.11,15.18,94.3393051702,131.92
2021-01-19 19:00:00,5.52,0.0,5.52,5.52,0,5.52,0.0,0.0,0.0,0.0,106.83,14.99,107.8765451801,5.52,0,5.52,101.31,14.99,102.4129689053,132.06
2021-01-19 19:30:00,4.622,0.0,4.622,4.622,0,4.622,0.0,0.0,0.0,0.0,100.892,12.52,101.6658549563,4.622,0,4.622,96.27,12.52,97.080705086,132.7
2021-01-19 20:00:00,4.483,0.0,4.483,4.483,0,4.483,0.0,0.0,0.0,0.0,96.213,9.74,96.7047515327,4.483,0,4.483,91.73,9.74,92.2456530141,134.01
2021-01-19 20:30:00,5.394,0.0,5.394,5.394,0,5.394,0.0,0.0,0.0,0.0,91.824,7.27,92.1113449907,5.394,0,5.394,86.43,7.27,86.7352166078,134.47
2021-01-19 21:00:00,5.569,0.0,5.569,5.569,0,5.569,0.0,0.0,0.0,0.0,88.129,4.85,88.2623540418,5.569,0,5.569,82.56,4.85,82.702334308,134.98
2021-01-19 21:30:00,4.497,0.0,4.497,4.497,0,4.497,0.0,0.0,0.0,0.0,85.407,3.16,85.4654389154,4.497,0,4.497,80.91,3.16,80.971684557,134.51
2021-01-19 22:00:00,4.38,0.0,4.38,4.38,0,4.38,0.0,0.0,0.0,0.0,81.93,0.64,81.9324996567,4.38,0,4.38,77.55,0.64,77.5526408319,135.62
2021-01-19 22:30:00,5.005,0.0,5.005,5.005,0,5.005,0.0,0.0,0.0,0.0,76.135,-7.05,76.4607136051,5.005,0,5.005,71.13,-7.05,71.4785240474,134.1
2021-01-19 23:00:00,4.633,0.0,4.633,4.633,0,4.633,0.0,0.0,0.0,0.0,72.263,-10.82,73.0685538997,4.633,0,4.633,67.63,-10.82,68.4900671631,134.21
2021-01-19 23:30:00,5.193,0.0,5.193,5.193,0,5.193,0.0,0.0,0.0,0.0,71.393,-12.08,72.4077816882,5.193,0,5.193,66.2,-12.08,67.2931378374,134.21
2021-01-20 00:00:00,5.001,0.0,5.001,5.001,0,5.001,0.0,0.0,0.0,0.0,71.151,-12.43,72.2285933755,5.001,0,5.001,66.15,-12.43,67.3077068396,134.33
2021-01-20 00:30:00,5.484,0.0,5.484,5.484,0,5.484,0.0,0.0,0.0,0.0,80.934,-9.45,81.4838318687,5.484,0,5.484,75.45,-9.45,76.0394963161,133.47
2021-01-20 01:00:00,6.016,0.0,6.016,6.016,0,6.016,0.0,0.0,0.0,0.0,83.476,-8.96,83.9554892547,6.016,0,6.016,77.46,-8.96,77.9764913291,133.12
2021-01-20 01:30:00,6.393,0.0,6.393,6.393,0,6.393,0.0,0.0,0.0,0.0,82.443,-9.68,83.0093407334,6.393,0,6.393,76.05,-9.68,76.6635826191,133.29
2021-01-20 02:00:00,5.032,0.0,5.032,5.032,0,5.032,0.0,0.0,0.0,0.0,79.652,-10.94,80.3997804972,5.032,0,5.032,74.62,-10.94,75.41769023250001,134.0
2021-01-20 02:30:00,6.117,0.0,6.117,6.117,0,6.117,0.0,0.0,0.0,0.0,80.997,-11.29,81.7800593605,6.117,0,6.117,74.88,-11.29,75.7263395392,134.26
2021-01-20 03:00:00,6.169,0.0,6.169,6.169,0,6.169,0.0,0.0,0.0,0.0,79.009,-11.68,79.8676685587,6.169,0,6.169,72.84,-11.68,73.7705090127,134.26
2021-01-20 03:30:00,7.002,0.0,7.002,7.002,0,7.002,0.0,0.0,0.0,0.0,76.962,-12.35,77.9465967442,7.002,0,7.002,69.96,-12.35,71.0417067644,134.26
2021-01-20 04:00:00,5.837,0.0,5.837,5.837,0,5.837,0.0,0.0,0.0,0.0,73.907,-13.29,75.0924014065,5.837,0,5.837,68.07,-13.29,69.3552377258,134.71
2021-01-20 04:30:00,8.721,0.0,8.721,8.721,0,8.721,0.0,0.0,0.0,0.0,74.281,-13.57,75.5103427419,8.721,0,8.721,65.56,-13.57,66.9496713958,134.71
2021-01-20 05:00:00,8.119,0.0,8.119,8.119,0,8.119,0.0,0.0,0.0,0.0,73.629,-13.88,74.9258569587,8.119,0,8.119,65.51,-13.88,66.9642777905,134.71
2021-01-20 05:30:00,5.032,0.0,5.032,5.032,0,5.032,0.0,0.0,0.0,0.0,72.832,-13.49,74.0707791508,5.032,0,5.032,67.8,-13.49,69.1290105527,134.62
