Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-20 06:00:00,6.502,0.0,6.502,6.502,0,6.502,0.0,0.0,0.0,0.0,75.732,-12.25,76.7163497828,6.502,0,6.502,69.23,-12.25,70.3054436015,134.05
2021-01-20 06:30:00,6.437,0.0,6.437,6.437,0,6.437,0.0,0.0,0.0,0.0,81.417,-8.93,81.9052671627,6.437,0,6.437,74.98,-8.93,75.5099019997,133.51
2021-01-20 07:00:00,7.344,0.0,7.344,7.344,0,7.344,0.0,0.0,0.0,0.0,85.844,-6.39,86.081498802,7.344,0,7.344,78.5,-6.39,78.759647663,133.07
2021-01-20 07:30:00,6.226,0.0,6.226,6.226,0,6.226,0.0,0.0,0.0,0.0,87.576,-3.0,87.6273688753,6.226,0,6.226,81.35,-3.0,81.4052977392,132.05
2021-01-20 08:00:00,6.469,0.0,6.469,6.469,0,6.469,0.0,0.0,0.0,0.0,91.969,6.46,92.1955994666,6.469,0,6.469,85.5,6.46,85.7436971445,133.91
2021-01-20 08:30:00,7.648,0.0,7.648,7.648,0,7.648,0.0,0.0,0.0,0.0,98.048,9.14,98.4730922841,7.648,0,7.648,90.4,9.14,90.8608804712,133.48
2021-01-20 09:00:00,23.584,0.0,23.584,23.584,0,23.584,0.0,0.0,0.0,0.0,108.664,9.9,109.1140453654,23.584,0,23.584,85.08,9.9,85.6540506923,133.87
2021-01-20 09:30:00,21.707,0.0,21.707,21.707,0,21.707,0.0,0.0,0.0,0.0,110.437,10.21,110.9079576451,21.707,0,21.707,88.73,10.21,89.3154913775,133.97
2021-01-20 10:00:00,28.788,0.0,28.788,28.788,0,28.788,0.0,0.0,0.0,0.0,111.748,11.06,112.2939851639,28.788,0,28.788,82.96,11.06,83.6939973953,133.51
2021-01-20 10:30:00,33.456,0.0,33.456,33.456,0,33.456,0.0,0.0,0.0,0.0,114.706,10.84,115.2170648645,33.456,0,33.456,81.25,10.84,81.9699219226,133.84
2021-01-20 11:00:00,40.279,0.0,40.279,40.279,0,40.279,0.0,0.0,0.0,0.0,119.829,11.02,120.3346568574,40.279,0,40.279,79.55,11.02,80.3096687828,133.65
2021-01-20 11:30:00,40.583,0.0,40.583,40.583,0,40.583,0.0,0.0,0.0,0.0,121.413,10.49,121.8653218475,40.583,0,40.583,80.83,10.49,81.5078462481,134.02
2021-01-20 12:00:00,40.595,0.0,40.595,40.595,0,40.595,0.0,0.0,0.0,0.0,122.745,10.88,123.2262529861,40.595,0,40.595,82.15,10.88,82.867345197,133.91
2021-01-20 12:30:00,42.522,0.0,42.522,42.522,0,42.522,0.0,0.0,0.0,0.0,125.752,11.92,126.3156835235,42.522,0,42.522,83.23,11.92,84.0792441688,133.51
2021-01-20 13:00:00,40.411,0.0,40.411,40.411,0,40.411,0.0,0.0,0.0,0.0,122.211,12.27,122.8254103229,40.411,0,40.411,81.8,12.27,82.7151310221,133.51
2021-01-20 13:30:00,41.173,0.0,41.173,41.173,0,41.173,0.0,0.0,0.0,0.0,121.043,10.9,121.5327850788,41.173,0,41.173,79.87,10.9,80.6103399075,134.06
2021-01-20 14:00:00,28.696,0.0,28.696,28.696,0,28.696,0.0,0.0,0.0,0.0,111.376,10.4,111.8605085631,28.696,0,28.696,82.68,10.4,83.331521047,134.06
2021-01-20 14:30:00,25.717,0.0,25.717,25.717,0,25.717,0.0,0.0,0.0,0.0,108.247,9.98,108.7060872675,25.717,0,25.717,82.53,9.98,83.1312293906,133.81
2021-01-20 15:00:00,17.78,0.0,17.78,17.78,0,17.78,0.0,0.0,0.0,0.0,102.68,10.13,103.1784827374,17.78,0,17.78,84.9,10.13,85.5022040652,133.92
2021-01-20 15:30:00,16.749,0.0,16.749,16.749,0,16.749,0.0,0.0,0.0,0.0,107.199,10.36,107.6984456759,16.749,0,16.749,90.45,10.36,91.0413757585,134.55
2021-01-20 16:00:00,15.556000000000001,0.0,15.556000000000001,15.556000000000001,0,15.556000000000001,0.0,0.0,0.0,0.0,108.426,10.91,108.9735085973,15.556000000000001,0,15.556000000000001,92.87,10.91,93.5086359648,134.17
2021-01-20 16:30:00,24.813,0.0,24.813,24.813,0,24.813,0.0,0.0,0.0,0.0,117.123,11.58,117.6940675183,24.813,0,24.813,92.31,11.58,93.0335020302,133.92
2021-01-20 17:00:00,37.442,0.0,37.442,37.442,0,37.442,0.0,0.0,0.0,0.0,127.382,11.97,127.9431702906,37.442,0,37.442,89.94,11.97,90.7330397375,133.7
2021-01-20 17:30:00,35.908,0.0,35.908,35.908,0,35.908,0.0,0.0,0.0,0.0,135.088,15.46,135.9697736411,35.908,0,35.908,99.18,15.46,100.3777066883,132.6
2021-01-20 18:00:00,36.652,0.0,36.652,36.652,0,36.652,0.0,0.0,0.0,0.0,134.862,15.45,135.7441031647,36.652,0,36.652,98.21,15.45,99.4178384396,132.4
2021-01-20 18:30:00,36.262,0.0,36.262,36.262,0,36.262,0.0,0.0,0.0,0.0,132.782,14.13,133.5317056882,36.262,0,36.262,96.52,14.13,97.5487944569,132.75
2021-01-20 19:00:00,13.881,0.0,13.881,13.881,0,13.881,0.0,0.0,0.0,0.0,116.141,13.29,116.8989135151,13.881,0,13.881,102.26,13.29,103.1199869085,132.6
2021-01-20 19:30:00,12.624,0.0,12.624,12.624,0,12.624,0.0,0.0,0.0,0.0,112.024,10.6,112.52438214,12.624,0,12.624,99.4,10.6,99.9635933728,133.87
2021-01-20 20:00:00,6.829,0.0,6.829,6.829,0,6.829,0.0,0.0,0.0,0.0,101.259,8.09,101.5816576996,6.829,0,6.829,94.43,8.09,94.7759093863,133.8
2021-01-20 20:30:00,5.214,0.0,5.214,5.214,0,5.214,0.0,0.0,0.0,0.0,97.804,6.42,98.014482685,5.214,0,5.214,92.59,6.42,92.8123079123,134.33
2021-01-20 21:00:00,4.981,0.0,4.981,4.981,0,4.981,0.0,0.0,0.0,0.0,93.751,4.8100000000000005,93.8743101226,4.981,0,4.981,88.77,4.8100000000000005,88.9002193473,134.67
2021-01-20 21:30:00,8.195,0.0,8.195,8.195,0,8.195,0.0,0.0,0.0,0.0,90.635,3.61,90.7068648174,8.195,0,8.195,82.44,3.61,82.5190020541,134.36
2021-01-20 22:00:00,6.139,0.0,6.139,6.139,0,6.139,0.0,0.0,0.0,0.0,84.299,1.73,84.3167498247,6.139,0,6.139,78.16,1.73,78.1791436382,134.93
2021-01-20 22:30:00,5.489,0.0,5.489,5.489,0,5.489,0.0,0.0,0.0,0.0,80.229,-0.17,80.2291801092,5.489,0,5.489,74.74,-0.17,74.7401933367,135.26
2021-01-20 23:00:00,5.878,0.0,5.878,5.878,0,5.878,0.0,0.0,0.0,0.0,76.488,-0.25,76.4884085597,5.878,0,5.878,70.61,-0.25,70.6104425705,134.05
2021-01-20 23:30:00,7.25,0.0,7.25,7.25,0,7.25,0.0,0.0,0.0,0.0,75.19,-1.04,75.1971921018,7.25,0,7.25,67.94,-1.04,67.9479594984,134.46
2021-01-21 00:00:00,4.997,0.0,4.997,4.997,0,4.997,0.0,0.0,0.0,0.0,73.147,-1.4100000000000001,73.1605884954,4.997,0,4.997,68.15,-1.4100000000000001,68.1645846463,134.46
2021-01-21 00:30:00,4.582,0.0,4.582,4.582,0,4.582,0.0,0.0,0.0,0.0,81.982,1.32,81.9926260343,4.582,0,4.582,77.4,1.32,77.4112549956,133.25
2021-01-21 01:00:00,5.74,0.0,5.74,5.74,0,5.74,0.0,0.0,0.0,0.0,84.05,2.11,84.076480659,5.74,0,5.74,78.31,2.11,78.3384209695,132.49
2021-01-21 01:30:00,4.639,0.0,4.639,4.639,0,4.639,0.0,0.0,0.0,0.0,83.079,1.62,83.094793104,4.639,0,4.639,78.44,1.62,78.4567269264,132.74
2021-01-21 02:00:00,4.856,0.0,4.856,4.856,0,4.856,0.0,0.0,0.0,0.0,81.386,0.76,81.3895484445,4.856,0,4.856,76.53,0.76,76.5337735905,133.33
2021-01-21 02:30:00,4.995,0.0,4.995,4.995,0,4.995,0.0,0.0,0.0,0.0,82.235,0.7000000000000001,82.2379792128,4.995,0,4.995,77.24,0.7000000000000001,77.2431718665,133.43
2021-01-21 03:00:00,4.838,0.0,4.838,4.838,0,4.838,0.0,0.0,0.0,0.0,81.538,0.27,81.5384470296,4.838,0,4.838,76.7,0.27,76.70047522670001,133.92
2021-01-21 03:30:00,5.548,0.0,5.548,5.548,0,5.548,0.0,0.0,0.0,0.0,78.888,-0.45,78.8892834547,5.548,0,5.548,73.34,-0.45,73.3413805433,134.4
2021-01-21 04:00:00,5.998,0.0,5.998,5.998,0,5.998,0.0,0.0,0.0,0.0,75.528,-1.19,75.5373740873,5.998,0,5.998,69.53,-1.19,69.5401826285,134.96
2021-01-21 04:30:00,5.596,0.0,5.596,5.596,0,5.596,0.0,0.0,0.0,0.0,74.506,-1.34,74.518049062,5.596,0,5.596,68.91,-1.34,68.9230273566,135.09
2021-01-21 05:00:00,6.234,0.0,6.234,6.234,0,6.234,0.0,0.0,0.0,0.0,73.494,-1.55,73.5103430546,6.234,0,6.234,67.26,-1.55,67.2778574272,134.95
2021-01-21 05:30:00,6.417,0.0,6.417,6.417,0,6.417,0.0,0.0,0.0,0.0,73.787,-1.05,73.79447045,6.417,0,6.417,67.37,-1.05,67.3781819286,134.44
2021-01-21 06:00:00,6.818,0.0,6.818,6.818,0,6.818,0.0,0.0,0.0,0.0,75.948,0.32,75.9486741425,6.818,0,6.818,69.13,0.32,69.1307406296,133.91
2021-01-21 06:30:00,5.338,0.0,5.338,5.338,0,5.338,0.0,0.0,0.0,0.0,82.488,3.5300000000000002,82.5634970432,5.338,0,5.338,77.15,3.5300000000000002,77.2307153923,133.09
2021-01-21 07:00:00,6.562,0.0,6.562,6.562,0,6.562,0.0,0.0,0.0,0.0,86.652,6.57,86.9007134838,6.562,0,6.562,80.09,6.57,80.3590256287,132.88
2021-01-21 07:30:00,5.447,0.0,5.447,5.447,0,5.447,0.0,0.0,0.0,0.0,89.267,9.49,89.7700250028,5.447,0,5.447,83.82,9.49,84.3555125644,132.14
2021-01-21 08:00:00,5.281,0.0,5.281,5.281,0,5.281,0.0,0.0,0.0,0.0,93.371,9.41,93.8439755179,5.281,0,5.281,88.09,9.41,88.591174504,132.35
2021-01-21 08:30:00,7.486,0.0,7.486,7.486,0,7.486,0.0,0.0,0.0,0.0,96.416,2.4,96.4458659352,7.486,0,7.486,88.93,2.4,88.9623791274,134.12
2021-01-21 09:00:00,26.431,0.0,26.431,26.431,0,26.431,0.0,0.0,0.0,0.0,109.391,2.95,109.430769809,26.431,0,26.431,82.96,2.95,83.0124334061,134.12
2021-01-21 09:30:00,36.799,0.0,36.799,36.799,0,36.799,0.0,0.0,0.0,0.0,117.419,3.36,117.4670641542,36.799,0,36.799,80.62,3.36,80.6899869872,134.3
2021-01-21 10:00:00,39.682,0.0,39.682,39.682,0,39.682,0.0,0.0,0.0,0.0,120.202,3.1,120.2419677317,39.682,0,39.682,80.52,3.1,80.5796525185,134.54
2021-01-21 10:30:00,31.844,0.0,31.844,31.844,0,31.844,0.0,0.0,0.0,0.0,118.484,2.52,118.5107955251,31.844,0,31.844,86.64,2.52,86.6766404517,134.99
2021-01-21 11:00:00,31.642,0.0,31.642,31.642,0,31.642,0.0,0.0,0.0,0.0,117.952,2.46,117.977650019,31.642,0,31.642,86.31,2.46,86.3450502345,134.68
2021-01-21 11:30:00,30.294,0.0,30.294,30.294,0,30.294,0.0,0.0,0.0,0.0,115.534,3.41,115.5843123265,30.294,0,30.294,85.24,3.41,85.3081807332,134.21
2021-01-21 12:00:00,31.471,0.0,31.471,31.471,0,31.471,0.0,0.0,0.0,0.0,113.101,3.3,113.1491325685,31.471,0,31.471,81.63,3.3,81.696676187,133.93
2021-01-21 12:30:00,30.419,0.0,30.419,30.419,0,30.419,0.0,0.0,0.0,0.0,115.269,5.02,115.3782594816,30.419,0,30.419,84.85,5.02,84.9983699844,133.58
2021-01-21 13:00:00,24.491,0.0,24.491,24.491,0,24.491,0.0,0.0,0.0,0.0,114.151,5.11,114.2653180147,24.491,0,24.491,89.66,5.11,89.8054992748,134.16
2021-01-21 13:30:00,31.282,0.0,31.282,31.282,0,31.282,0.0,0.0,0.0,0.0,116.062,3.12,116.1039286329,31.282,0,31.282,84.78,3.12,84.8373903418,135.01
2021-01-21 14:00:00,33.141,0.0,33.141,33.141,0,33.141,0.0,0.0,0.0,0.0,114.251,2.24,114.2729565602,33.141,0,33.141,81.11,2.24,81.1409249393,135.01
2021-01-21 14:30:00,27.539,0.0,27.539,27.539,0,27.539,0.0,0.0,0.0,0.0,110.119,2.9,110.1571793439,27.539,0,27.539,82.58,2.9,82.6309046302,134.67
2021-01-21 15:00:00,18.576,0.0,18.576,18.576,0,18.576,0.0,0.0,0.0,0.0,104.486,3.36,104.5400105032,18.576,0,18.576,85.91,3.36,85.9756808638,134.67
2021-01-21 15:30:00,12.17,0.0,12.17,12.17,0,12.17,0.0,0.0,0.0,0.0,99.32,3.7,99.3888947519,12.17,0,12.17,87.15,3.7,87.2285073815,134.49
2021-01-21 16:00:00,10.399000000000001,0.0,10.399000000000001,10.399000000000001,0,10.399000000000001,0.0,0.0,0.0,0.0,99.109,4.64,99.2175563144,10.399000000000001,0,10.399000000000001,88.71,4.64,88.8312653293,134.49
2021-01-21 16:30:00,7.728,0.0,7.728,7.728,0,7.728,0.0,0.0,0.0,0.0,98.728,5.97,98.908335766,7.728,0,7.728,91.0,5.97,91.1956188641,133.81
2021-01-21 17:00:00,10.962,0.0,10.962,10.962,0,10.962,0.0,0.0,0.0,0.0,104.982,7.32,105.2368886085,10.962,0,10.962,94.02,7.32,94.3045216307,133.61
2021-01-21 17:30:00,30.798000000000002,0.0,30.798000000000002,30.798000000000002,0,30.798000000000002,0.0,0.0,0.0,0.0,121.898,5.68,122.030261837,30.798000000000002,0,30.798000000000002,91.1,5.68,91.2768995968,133.1
2021-01-21 18:00:00,31.895,0.0,31.895,31.895,0,31.895,0.0,0.0,0.0,0.0,123.055,5.05,123.1585787714,31.895,0,31.895,91.16,5.05,91.2997705364,132.69
2021-01-21 18:30:00,35.754,0.0,35.754,35.754,0,35.754,0.0,0.0,0.0,0.0,123.834,3.48,123.8828880677,35.754,0,35.754,88.08,3.48,88.1487197865,133.37
2021-01-21 19:00:00,34.587,0.0,34.587,34.587,0,34.587,0.0,0.0,0.0,0.0,121.507,1.5899999999999999,121.517402659,34.587,0,34.587,86.92,1.5899999999999999,86.9345414666,133.97
2021-01-21 19:30:00,29.514,0.0,29.514,29.514,0,29.514,0.0,0.0,0.0,0.0,115.054,0.96,115.0580050062,29.514,0,29.514,85.54,0.96,85.5453867839,134.56
2021-01-21 20:00:00,13.406,0.0,13.406,13.406,0,13.406,0.0,0.0,0.0,0.0,102.286,1.85,102.3027286831,13.406,0,13.406,88.88,1.85,88.8992514029,134.09
2021-01-21 20:30:00,7.536,0.0,7.536,7.536,0,7.536,0.0,0.0,0.0,0.0,93.206,0.30000000000000004,93.2064828003,7.536,0,7.536,85.67,0.30000000000000004,85.6705252698,134.09
2021-01-21 21:00:00,6.081,0.0,6.081,6.081,0,6.081,0.0,0.0,0.0,0.0,89.501,-1.6600000000000001,89.5163929177,6.081,0,6.081,83.42,-1.6600000000000001,83.4365147882,134.67
2021-01-21 21:30:00,5.203,0.0,5.203,5.203,0,5.203,0.0,0.0,0.0,0.0,87.913,-3.68,87.9899878907,5.203,0,5.203,82.71,-3.68,82.7918262874,135.13
2021-01-21 22:00:00,5.065,0.0,5.065,5.065,0,5.065,0.0,0.0,0.0,0.0,82.925,-2.58,82.965125354,5.065,0,5.065,77.86,-2.58,77.9027342267,134.03
2021-01-21 22:30:00,5.964,0.0,5.964,5.964,0,5.964,0.0,0.0,0.0,0.0,78.624,-2.58,78.666319197,5.964,0,5.964,72.66,-2.58,72.705790691,133.23
2021-01-21 23:00:00,6.545,0.0,6.545,6.545,0,6.545,0.0,0.0,0.0,0.0,75.785,-4.29,75.906325988,6.545,0,6.545,69.24,-4.29,69.3727734778,133.23
2021-01-21 23:30:00,7.316,0.0,7.316,7.316,0,7.316,0.0,0.0,0.0,0.0,73.926,-4.96,74.0922065807,7.316,0,7.316,66.61,-4.96,66.7944136886,133.31
2021-01-22 00:00:00,5.102,0.0,5.102,5.102,0,5.102,0.0,0.0,0.0,0.0,72.112,-5.3,72.3065041611,5.102,0,5.102,67.01,-5.3,67.2192688148,133.31
2021-01-22 00:30:00,5.045,0.0,5.045,5.045,0,5.045,0.0,0.0,0.0,0.0,82.295,-5.99,82.5127088696,5.045,0,5.045,77.25,-5.99,77.481885625,133.75
2021-01-22 01:00:00,4.869,0.0,4.869,4.869,0,4.869,0.0,0.0,0.0,0.0,83.229,-11.18,83.9765374435,4.869,0,4.869,78.36,-11.18,79.1535343494,134.47
2021-01-22 01:30:00,6.067,0.0,6.067,6.067,0,6.067,0.0,0.0,0.0,0.0,81.137,-12.42,82.0820879912,6.067,0,6.067,75.07,-12.42,76.0904810078,134.82
2021-01-22 02:00:00,5.047,0.0,5.047,5.047,0,5.047,0.0,0.0,0.0,0.0,79.157,-8.73,79.6369483908,5.047,0,5.047,74.11,-8.73,74.6224162032,133.21
2021-01-22 02:30:00,5.146,0.0,5.146,5.146,0,5.146,0.0,0.0,0.0,0.0,80.236,-8.19,80.6529094082,5.146,0,5.146,75.09,-8.19,75.5353175673,133.21
2021-01-22 03:00:00,5.16,0.0,5.16,5.16,0,5.16,0.0,0.0,0.0,0.0,79.02,-8.63,79.4898565856,5.16,0,5.16,73.86,-8.63,74.3624670113,133.51
2021-01-22 03:30:00,5.183,0.0,5.183,5.183,0,5.183,0.0,0.0,0.0,0.0,77.683,-9.15,78.2200165495,5.183,0,5.183,72.5,-9.15,73.0751154635,133.9
2021-01-22 04:00:00,6.049,0.0,6.049,6.049,0,6.049,0.0,0.0,0.0,0.0,75.589,-10.1,76.2607823262,6.049,0,6.049,69.54,-10.1,70.2696349784,134.27
2021-01-22 04:30:00,5.24,0.0,5.24,5.24,0,5.24,0.0,0.0,0.0,0.0,74.24,-10.81,75.022887841,5.24,0,5.24,69.0,-10.81,69.841650181,134.71
2021-01-22 05:00:00,6.864,0.0,6.864,6.864,0,6.864,0.0,0.0,0.0,0.0,73.494,-10.73,74.273150842,6.864,0,6.864,66.63,-10.73,67.4884419734,134.56
2021-01-22 05:30:00,4.779,0.0,4.779,4.779,0,4.779,0.0,0.0,0.0,0.0,73.429,-9.81,74.0814021263,4.779,0,4.779,68.65,-9.81,69.3473763022,134.28
2021-01-22 06:00:00,5.737,0.0,5.737,5.737,0,5.737,0.0,0.0,0.0,0.0,75.107,-8.7,75.609202145,5.737,0,5.737,69.37,-8.7,69.9134243189,134.49
2021-01-22 06:30:00,7.047,0.0,7.047,7.047,0,7.047,0.0,0.0,0.0,0.0,81.127,-5.51,81.3138993592,7.047,0,7.047,74.08,-5.51,74.2846316542,133.81
2021-01-22 07:00:00,7.546,0.0,7.546,7.546,0,7.546,0.0,0.0,0.0,0.0,86.546,-3.16,86.6036703379,7.546,0,7.546,79.0,-3.16,79.0631747402,133.95
2021-01-22 07:30:00,7.088,0.0,7.088,7.088,0,7.088,0.0,0.0,0.0,0.0,89.058,-0.24,89.0583233842,7.088,0,7.088,81.97,-0.24,81.9703513473,133.23
2021-01-22 08:00:00,6.646,0.0,6.646,6.646,0,6.646,0.0,0.0,0.0,0.0,93.796,2.91,93.8411301935,6.646,0,6.646,87.15,2.91,87.1985699424,132.44
2021-01-22 08:30:00,9.341,0.0,9.341,9.341,0,9.341,0.0,0.0,0.0,0.0,100.251,11.23,100.8780248667,9.341,0,9.341,90.91,11.23,91.6009879859,134.19
2021-01-22 09:00:00,23.791,0.0,23.791,23.791,0,23.791,0.0,0.0,0.0,0.0,110.981,12.38,111.6693635739,23.791,0,23.791,87.19,12.38,88.0645246396,135.15
2021-01-22 09:30:00,53.954,0.0,53.954,53.954,0,53.954,0.0,0.0,0.0,0.0,128.814,10.97,129.2802672336,53.954,0,53.954,74.86,10.97,75.6595036991,135.73
2021-01-22 10:00:00,66.18,0.0,66.18,66.18,0,66.18,0.0,0.0,0.0,0.0,137.03,20.24,138.5167083784,66.18,0,66.18,70.85,20.24,73.6843273702,133.89
2021-01-22 10:30:00,67.613,0.0,67.613,67.613,0,67.613,0.0,0.0,0.0,0.0,139.413,20.55,140.9194346746,67.613,0,67.613,71.8,20.55,74.6829465139,134.27
2021-01-22 11:00:00,83.374,0.0,83.374,83.374,0,83.374,0.0,0.0,0.0,0.0,147.974,18.88,149.1735870588,83.374,0,83.374,64.6,18.88,67.3024100609,135.24
2021-01-22 11:30:00,94.27,0.0,94.27,94.27,0,94.27,0.0,0.0,0.0,0.0,154.55,17.97,155.5912060497,94.27,0,94.27,60.28,17.97,62.9015047515,135.42
2021-01-22 12:00:00,95.768,0.0,95.768,95.768,0,95.768,0.0,0.0,0.0,0.0,156.628,17.71,157.6260590258,95.768,0,95.768,60.86,17.71,63.3844121216,135.42
2021-01-22 12:30:00,97.486,0.0,97.486,97.486,0,97.486,0.0,0.0,0.0,0.0,159.136,17.27,160.0703576431,97.486,0,97.486,61.65,17.27,64.0232410926,135.67
2021-01-22 13:00:00,96.173,0.0,96.173,96.173,0,96.173,0.0,0.0,0.0,0.0,155.803,17.06,156.7342285814,96.173,0,96.173,59.63,17.06,62.0224193337,135.5
2021-01-22 13:30:00,84.076,0.0,84.076,84.076,0,84.076,0.0,0.0,0.0,0.0,147.066,16.66,148.0066348378,84.076,0,84.076,62.99,16.66,65.1559337282,135.15
2021-01-22 14:00:00,64.145,0.0,64.145,64.145,0,64.145,0.0,0.0,0.0,0.0,134.565,16.67,135.5936138799,64.145,0,64.145,70.42,16.67,72.3661889283,135.25
2021-01-22 14:30:00,39.344,0.0,39.344,39.344,0,39.344,0.0,0.0,0.0,0.0,119.674,17.21,120.9051296513,39.344,0,39.344,80.33,17.21,82.1528636141,134.75
2021-01-22 15:00:00,27.671,0.0,27.671,27.671,0,27.671,0.0,0.0,0.0,0.0,115.271,18.27,116.709881077,27.671,0,27.671,87.6,18.27,89.4849311337,134.62
2021-01-22 15:30:00,44.551,0.0,44.551,44.551,0,44.551,0.0,0.0,0.0,0.0,125.511,17.96,126.7894819021,44.551,0,44.551,80.96,17.96,82.9281809761,134.79
2021-01-22 16:00:00,42.715,0.0,42.715,42.715,0,42.715,0.0,0.0,0.0,0.0,124.005,18.29,125.3465760402,42.715,0,42.715,81.29,18.29,83.3221951223,134.3
2021-01-22 16:30:00,33.215,0.0,33.215,33.215,0,33.215,0.0,0.0,0.0,0.0,121.065,19.74,122.6637755207,33.215,0,33.215,87.85,19.74,90.0404914469,133.79
2021-01-22 17:00:00,37.591,0.0,37.591,37.591,0,37.591,0.0,0.0,0.0,0.0,131.161,22.32,133.0465720002,37.591,0,37.591,93.57,22.32,96.19525612,132.99
2021-01-22 17:30:00,37.636,0.0,37.636,37.636,0,37.636,0.0,0.0,0.0,0.0,137.946,13.31,138.5866336123,37.636,0,37.636,100.31,13.31,101.1891901341,135.53
2021-01-22 18:00:00,38.46,0.0,38.46,38.46,0,38.46,0.0,0.0,0.0,0.0,140.92,13.91,141.6048533773,38.46,0,38.46,102.46,13.91,103.3999018375,135.35
2021-01-22 18:30:00,38.497,0.0,38.497,38.497,0,38.497,0.0,0.0,0.0,0.0,139.317,12.84,139.9074411495,38.497,0,38.497,100.82,12.84,101.6343347496,135.66
2021-01-22 19:00:00,39.919,0.0,39.919,39.919,0,39.919,0.0,0.0,0.0,0.0,135.089,10.39,135.4879700232,39.919,0,39.919,95.17,10.39,95.735474094,135.74
2021-01-22 19:30:00,38.53,0.0,38.53,38.53,0,38.53,0.0,0.0,0.0,0.0,130.61,6.21,130.7575473921,38.53,0,38.53,92.08,6.21,92.2891678368,133.15
2021-01-22 20:00:00,29.109,0.0,29.109,29.109,0,29.109,0.0,0.0,0.0,0.0,118.799,3.74,118.8578562864,29.109,0,29.109,89.69,3.74,89.7679436102,133.26
2021-01-22 20:30:00,30.346,0.0,30.346,30.346,0,30.346,0.0,0.0,0.0,0.0,114.526,1.69,114.5384685422,30.346,0,30.346,84.18,1.69,84.1969625343,133.26
2021-01-22 21:00:00,14.811,0.0,14.811,14.811,0,14.811,0.0,0.0,0.0,0.0,104.741,0.71,104.7434063844,14.811,0,14.811,89.93,0.71,89.9328026918,132.89
2021-01-22 21:30:00,22.756,0.0,22.756,22.756,0,22.756,0.0,0.0,0.0,0.0,106.186,-1.15,106.1922270978,22.756,0,22.756,83.43,-1.15,83.4379254296,133.35
2021-01-22 22:00:00,9.228,0.0,9.228,9.228,0,9.228,0.0,0.0,0.0,0.0,92.728,-2.85,92.7717871122,9.228,0,9.228,83.5,-2.85,83.5486235674,133.5
2021-01-22 22:30:00,4.446,0.0,4.446,4.446,0,4.446,0.0,0.0,0.0,0.0,83.086,-4.42,83.203484278,4.446,0,4.446,78.64,-4.42,78.7641161951,133.89
2021-01-22 23:00:00,4.093,0.0,4.093,4.093,0,4.093,0.0,0.0,0.0,0.0,78.493,-7.27,78.828953748,4.093,0,4.093,74.4,-7.27,74.7543503751,133.97
2021-01-22 23:30:00,5.842,0.0,5.842,5.842,0,5.842,0.0,0.0,0.0,0.0,77.362,-10.23,78.0354531223,5.842,0,5.842,71.52,-10.23,72.2479293821,133.51
2021-01-23 00:00:00,5.91,0.0,5.91,5.91,0,5.91,0.0,0.0,0.0,0.0,76.46,-10.54,77.1830499527,5.91,0,5.91,70.55,-10.54,71.3329804508,133.4
2021-01-23 00:30:00,5.004,0.0,5.004,5.004,0,5.004,0.0,0.0,0.0,0.0,86.024,-7.22,86.326455829,5.004,0,5.004,81.02,-7.22,81.3410646599,132.38
2021-01-23 01:00:00,4.18,0.0,4.18,4.18,0,4.18,0.0,0.0,0.0,0.0,87.64,-6.36,87.8704683042,4.18,0,4.18,83.46,-6.36,83.7019784712,131.86
2021-01-23 01:30:00,11.578,0.0,11.578,11.578,0,11.578,0.0,0.0,0.0,0.0,91.038,-7.37,91.3358327493,11.578,0,11.578,79.46,-7.37,79.8010557574,132.17
2021-01-23 02:00:00,10.37,0.0,10.37,10.37,0,10.37,0.0,0.0,0.0,0.0,89.0,-7.94,89.3534755899,10.37,0,10.37,78.63,-7.94,79.029870935,132.34
2021-01-23 02:30:00,7.048,0.0,7.048,7.048,0,7.048,0.0,0.0,0.0,0.0,86.558,-7.8100000000000005,86.9096281433,7.048,0,7.048,79.51,-7.8100000000000005,79.8926542305,132.34
2021-01-23 03:00:00,6.156,0.0,6.156,6.156,0,6.156,0.0,0.0,0.0,0.0,85.916,-8.06,86.2932364441,6.156,0,6.156,79.76,-8.06,80.1662098393,132.6
2021-01-23 03:30:00,15.379,0.0,15.379,15.379,0,15.379,0.0,0.0,0.0,0.0,89.989,-9.06,90.4439258381,15.379,0,15.379,74.61,-9.06,75.1580714228,133.13
2021-01-23 04:00:00,14.533,0.0,14.533,14.533,0,14.533,0.0,0.0,0.0,0.0,87.673,-9.89,88.2290600029,14.533,0,14.533,73.14,-9.89,73.8056346087,133.59
2021-01-23 04:30:00,9.534,0.0,9.534,9.534,0,9.534,0.0,0.0,0.0,0.0,82.794,-10.47,83.4533842094,9.534,0,9.534,73.26,-10.47,74.004381627,133.89
2021-01-23 05:00:00,6.176,0.0,6.176,6.176,0,6.176,0.0,0.0,0.0,0.0,78.156,-10.77,78.8945703835,6.176,0,6.176,71.98,-10.77,72.7812702555,133.89
2021-01-23 05:30:00,5.222,0.0,5.222,5.222,0,5.222,0.0,0.0,0.0,0.0,76.952,-10.63,77.6827342722,5.222,0,5.222,71.73,-10.63,72.513376697,134.04
2021-01-23 06:00:00,5.159,0.0,5.159,5.159,0,5.159,0.0,0.0,0.0,0.0,76.499,-10.26,77.183965958,5.159,0,5.159,71.34,-10.26,72.0740119599,133.95
2021-01-23 06:30:00,5.42,0.0,5.42,5.42,0,5.42,0.0,0.0,0.0,0.0,78.34,-8.73,78.8249230891,5.42,0,5.42,72.92,-8.73,73.4407196316,133.05
2021-01-23 07:00:00,6.045,0.0,6.045,6.045,0,6.045,0.0,0.0,0.0,0.0,81.275,-7.45,81.615734543,6.045,0,6.045,75.23,-7.45,75.5979854229,132.46
2021-01-23 07:30:00,5.48,0.0,5.48,5.48,0,5.48,0.0,0.0,0.0,0.0,80.73,-6.9,81.0243352333,5.48,0,5.48,75.25,-6.9,75.565683349,132.58
2021-01-23 08:00:00,4.377,0.0,4.377,4.377,0,4.377,0.0,0.0,0.0,0.0,84.087,-6.32,84.3241719141,4.377,0,4.377,79.71,-6.32,79.9601557027,133.09
2021-01-23 08:30:00,6.904,0.0,6.904,6.904,0,6.904,0.0,0.0,0.0,0.0,88.414,-5.09,88.5603946242,6.904,0,6.904,81.51,-5.09,81.6687712654,132.49
2021-01-23 09:00:00,11.259,0.0,11.259,11.259,0,11.259,0.0,0.0,0.0,0.0,96.449,-3.56,96.5146786815,11.259,0,11.259,85.19,-3.56,85.2643518711,132.08
2021-01-23 09:30:00,17.627,0.0,17.627,17.627,0,17.627,0.0,0.0,0.0,0.0,104.267,-2.22,104.2906308783,17.627,0,17.627,86.64,-2.22,86.66843716139999,132.08
2021-01-23 10:00:00,31.837,0.0,31.837,31.837,0,31.837,0.0,0.0,0.0,0.0,114.647,-1.7000000000000002,114.6596032132,31.837,0,31.837,82.81,-1.7000000000000002,82.8274477453,132.08
2021-01-23 10:30:00,67.186,0.0,67.186,67.186,0,67.186,0.0,0.0,0.0,0.0,133.466,-3.02,133.500163131,67.186,0,67.186,66.28,-3.02,66.3487663789,132.74
2021-01-23 11:00:00,95.297,0.0,95.297,95.297,0,95.297,0.0,0.0,0.0,0.0,150.097,-3.74,150.1435879716,95.297,0,95.297,54.8,-3.74,54.9274758204,133.29
2021-01-23 11:30:00,114.606,0.0,114.606,114.606,0,114.606,0.0,0.0,0.0,0.0,162.506,-4.18,162.5597503566,114.606,0,114.606,47.9,-4.18,48.0820382263,133.56
2021-01-23 12:00:00,119.816,0.0,119.816,119.816,0,119.816,0.0,0.0,0.0,0.0,166.686,-4.17,166.7381524907,119.816,0,119.816,46.87,-4.17,47.0551357452,133.88
2021-01-23 12:30:00,122.696,0.0,122.696,122.696,0,122.696,0.0,0.0,0.0,0.0,167.776,-4.43,167.8344752308,122.696,0,122.696,45.08,-4.43,45.2971445016,133.95
2021-01-23 13:00:00,132.763,0.0,132.763,132.763,0,132.763,0.0,0.0,0.0,0.0,175.833,-4.92,175.9018200275,132.763,0,132.763,43.07,-4.92,43.3501014993,134.07
2021-01-23 13:30:00,115.592,0.0,115.592,115.592,0,115.592,0.0,0.0,0.0,0.0,164.792,-5.84,164.8954482816,115.592,0,115.592,49.2,-5.84,49.545389291,134.3
2021-01-23 14:00:00,96.215,0.0,96.215,96.215,0,96.215,0.0,0.0,0.0,0.0,147.825,-6.97,147.989227733,96.215,0,96.215,51.61,-6.97,52.0785272449,134.64
2021-01-23 14:30:00,80.812,0.0,80.812,80.812,0,80.812,0.0,0.0,0.0,0.0,135.422,-7.58,135.6339724553,80.812,0,80.812,54.61,-7.58,55.1335514909,134.64
2021-01-23 15:00:00,64.708,0.0,64.708,64.708,0,64.708,0.0,0.0,0.0,0.0,125.128,-7.62,125.3598052966,64.708,0,64.708,60.42,-7.62,60.8986108216,134.55
2021-01-23 15:30:00,46.625,0.0,46.625,46.625,0,46.625,0.0,0.0,0.0,0.0,114.085,-6.88,114.2922640645,46.625,0,46.625,67.46,-6.88,67.8099255272,134.19
2021-01-23 16:00:00,26.851,0.0,26.851,26.851,0,26.851,0.0,0.0,0.0,0.0,104.201,-5.36,104.3387655716,26.851,0,26.851,77.35,-5.36,77.5354892936,133.53
2021-01-23 16:30:00,13.945,0.0,13.945,13.945,0,13.945,0.0,0.0,0.0,0.0,104.475,-2.7,104.5098829059,13.945,0,13.945,90.53,-2.7,90.5702539469,132.46
2021-01-23 17:00:00,38.728,0.0,38.728,38.728,0,38.728,0.0,0.0,0.0,0.0,124.158,4.04,124.2237117623,38.728,0,38.728,85.43,4.04,85.5254728137,132.93
2021-01-23 17:30:00,41.355,0.0,41.355,41.355,0,41.355,0.0,0.0,0.0,0.0,135.925,12.04,136.4571992421,41.355,0,41.355,94.57,12.04,95.3333441142,132.3
2021-01-23 18:00:00,39.274,0.0,39.274,39.274,0,39.274,0.0,0.0,0.0,0.0,139.064,10.54,139.4628541799,39.274,0,39.274,99.79,10.54,100.3450830883,132.06
2021-01-23 18:30:00,38.639,0.0,38.639,38.639,0,38.639,0.0,0.0,0.0,0.0,138.059,9.53,138.3875297164,38.639,0,38.639,99.42,9.53,99.8757092591,132.5
2021-01-23 19:00:00,40.126,0.0,40.126,40.126,0,40.126,0.0,0.0,0.0,0.0,135.826,8.07,136.0655253031,40.126,0,40.126,95.7,8.07,96.0396527482,132.96
2021-01-23 19:30:00,30.093,0.0,30.093,30.093,0,30.093,0.0,0.0,0.0,0.0,125.183,9.21,125.5213431612,30.093,0,30.093,95.09,9.21,95.5349789344,133.26
2021-01-23 20:00:00,16.099,0.0,16.099,16.099,0,16.099,0.0,0.0,0.0,0.0,111.629,7.55,111.8840298747,16.099,0,16.099,95.53,7.55,95.8278842509,133.45
2021-01-23 20:30:00,6.32,0.0,6.32,6.32,0,6.32,0.0,0.0,0.0,0.0,102.09,5.91,102.260922155,6.32,0,6.32,95.77,5.91,95.9521807986,133.99
2021-01-23 21:00:00,6.09,0.0,6.09,6.09,0,6.09,0.0,0.0,0.0,0.0,99.66,4.02,99.7410447108,6.09,0,6.09,93.57,4.02,93.6563147898,134.23
2021-01-23 21:30:00,7.006,0.0,7.006,7.006,0,7.006,0.0,0.0,0.0,0.0,96.816,2.0,96.8366555391,7.006,0,7.006,89.81,2.0,89.8322664748,134.51
2021-01-23 22:00:00,5.5969999999999995,0.0,5.5969999999999995,5.5969999999999995,0,5.5969999999999995,0.0,0.0,0.0,0.0,93.227,0.85,93.2308748699,5.5969999999999995,0,5.5969999999999995,87.63,0.85,87.6341223497,135.09
2021-01-23 22:30:00,4.633,0.0,4.633,4.633,0,4.633,0.0,0.0,0.0,0.0,89.643,-1.42,89.6542461292,4.633,0,4.633,85.01,-1.42,85.021858954,135.62
2021-01-23 23:00:00,4.161,0.0,4.161,4.161,0,4.161,0.0,0.0,0.0,0.0,85.901,-2.43,85.9353635065,4.161,0,4.161,81.74,-2.43,81.7761120377,136.03
2021-01-23 23:30:00,4.66,0.0,4.66,4.66,0,4.66,0.0,0.0,0.0,0.0,82.88,2.94,82.9321288766,4.66,0,4.66,78.22,2.94,78.2752323535,133.95
2021-01-24 00:00:00,4.896,0.0,4.896,4.896,0,4.896,0.0,0.0,0.0,0.0,81.026,2.38,81.0609466759,4.896,0,4.896,76.13,2.38,76.1671930689,134.13
2021-01-24 00:30:00,5.522,0.0,5.522,5.522,0,5.522,0.0,0.0,0.0,0.0,92.662,5.31,92.8140201909,5.522,0,5.522,87.14,5.31,87.3016362962,133.28
2021-01-24 01:00:00,5.263,0.0,5.263,5.263,0,5.263,0.0,0.0,0.0,0.0,95.443,5.2,95.5845502631,5.263,0,5.263,90.18,5.2,90.3297979628,134.54
2021-01-24 01:30:00,4.291,0.0,4.291,4.291,0,4.291,0.0,0.0,0.0,0.0,90.101,4.57,90.2168227162,4.291,0,4.291,85.81,4.57,85.9316065252,135.08
2021-01-24 02:00:00,5.93,0.0,5.93,5.93,0,5.93,0.0,0.0,0.0,0.0,87.31,0.31,87.3105503361,5.93,0,5.93,81.38,0.31,81.3805904378,134.71
2021-01-24 02:30:00,6.163,0.0,6.163,6.163,0,6.163,0.0,0.0,0.0,0.0,86.833,-9.17,87.315856458,6.163,0,6.163,80.67,-9.17,81.1895177963,133.05
2021-01-24 03:00:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,86.044,-9.79,86.5991572476,6.114,0,6.114,79.93,-9.79,80.527318346,133.34
2021-01-24 03:30:00,6.019,0.0,6.019,6.019,0,6.019,0.0,0.0,0.0,0.0,84.629,-10.17,85.2378820772,6.019,0,6.019,78.61,-10.17,79.2651310476,133.64
2021-01-24 04:00:00,4.963,0.0,4.963,4.963,0,4.963,0.0,0.0,0.0,0.0,82.443,-10.96,83.168322389,4.963,0,4.963,77.48,-10.96,78.2513386467,134.16
2021-01-24 04:30:00,5.806,0.0,5.806,5.806,0,5.806,0.0,0.0,0.0,0.0,80.526,-11.49,81.3416054427,5.806,0,5.806,74.72,-11.49,75.5982704829,134.38
2021-01-24 05:00:00,6.165,0.0,6.165,6.165,0,6.165,0.0,0.0,0.0,0.0,78.785,-12.13,79.7133183665,6.165,0,6.165,72.62,-12.13,73.6260911634,134.69
2021-01-24 05:30:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,78.115,-11.86,79.0102070938,4.595,0,4.595,73.52,-11.86,74.4704639438,134.69
2021-01-24 06:00:00,5.159,0.0,5.159,5.159,0,5.159,0.0,0.0,0.0,0.0,77.499,-11.58,78.3593734087,5.159,0,5.159,72.34,-11.58,73.2609855244,134.69
2021-01-24 06:30:00,4.328,0.0,4.328,4.328,0,4.328,0.0,0.0,0.0,0.0,78.398,-10.8,79.1384003124,4.328,0,4.328,74.07,-10.8,74.8532223755,134.31
2021-01-24 07:00:00,4.29,0.0,4.29,4.29,0,4.29,0.0,0.0,0.0,0.0,79.04,-10.11,79.6839613724,4.29,0,4.29,74.75,-10.11,75.4305945887,134.17
2021-01-24 07:30:00,4.89,0.0,4.89,4.89,0,4.89,0.0,0.0,0.0,0.0,77.22,-9.54,77.8070690876,4.89,0,4.89,72.33,-9.54,72.9564287777,134.1
2021-01-24 08:00:00,3.836,0.0,3.836,3.836,0,3.836,0.0,0.0,0.0,0.0,79.216,-8.5,79.6707264684,3.836,0,3.836,75.38,-8.5,75.857724722,133.83
2021-01-24 08:30:00,6.236,0.0,6.236,6.236,0,6.236,0.0,0.0,0.0,0.0,81.506,-7.07,81.8120586222,6.236,0,6.236,75.27,-7.07,75.6013081897,133.14
2021-01-24 09:00:00,8.545,0.0,8.545,8.545,0,8.545,0.0,0.0,0.0,0.0,86.975,-5.29,87.1357258821,8.545,0,8.545,78.43,-5.29,78.6081993179,132.52
2021-01-24 09:30:00,14.993,0.0,14.993,14.993,0,14.993,0.0,0.0,0.0,0.0,96.143,-3.56,96.208887578,14.993,0,14.993,81.15,-3.56,81.2280499581,132.25
2021-01-24 10:00:00,21.165,0.0,21.165,21.165,0,21.165,0.0,0.0,0.0,0.0,103.335,-2.2800000000000002,103.3601500821,21.165,0,21.165,82.17,-2.2800000000000002,82.2016258963,131.86
2021-01-24 10:30:00,35.82,0.0,35.82,35.82,0,35.82,0.0,0.0,0.0,0.0,116.55,-1.72,116.5626908578,35.82,0,35.82,80.73,-1.72,80.7483207256,131.74
2021-01-24 11:00:00,53.753,0.0,53.753,53.753,0,53.753,0.0,0.0,0.0,0.0,129.003,-1.8599999999999999,129.0164082937,53.753,0,53.753,75.25,-1.8599999999999999,75.2729838654,131.74
2021-01-24 11:30:00,77.129,0.0,77.129,77.129,0,77.129,0.0,0.0,0.0,0.0,144.039,-2.14,144.0548962063,77.129,0,77.129,66.91,-2.14,66.9442133422,131.83
2021-01-24 12:00:00,60.054,0.0,60.054,60.054,0,60.054,0.0,0.0,0.0,0.0,137.754,-1.12,137.7585529686,60.054,0,60.054,77.7,-1.12,77.7080716528,131.62
2021-01-24 12:30:00,75.422,0.0,75.422,75.422,0,75.422,0.0,0.0,0.0,0.0,150.292,4.87,150.3708820351,75.422,0,75.422,74.87,4.87,75.0282200242,133.45
2021-01-24 13:00:00,81.19,0.0,81.19,81.19,0,81.19,0.0,0.0,0.0,0.0,155.41,6.8,155.5586966389,81.19,0,81.19,74.22,6.8,74.5308553553,134.44
2021-01-24 13:30:00,88.885,0.0,88.885,88.885,0,88.885,0.0,0.0,0.0,0.0,156.675,6.07,156.7925397619,88.885,0,88.885,67.79,6.07,68.0612150935,134.7
2021-01-24 14:00:00,47.86,0.0,47.86,47.86,0,47.86,0.0,0.0,0.0,0.0,131.81,6.49,131.9696790933,47.86,0,47.86,83.95,6.49,84.2004904974,134.58
2021-01-24 14:30:00,33.051,0.0,33.051,33.051,0,33.051,0.0,0.0,0.0,0.0,122.531,6.83,122.7212078697,33.051,0,33.051,89.48,6.83,89.7402880539,134.25
2021-01-24 15:00:00,33.258,0.0,33.258,33.258,0,33.258,0.0,0.0,0.0,0.0,124.388,7.29,124.6014391731,33.258,0,33.258,91.13,7.29,91.4211190043,134.25
2021-01-24 15:30:00,33.855,0.0,33.855,33.855,0,33.855,0.0,0.0,0.0,0.0,124.895,8.02,125.1522330005,33.855,0,33.855,91.04,8.02,91.392570814,133.94
2021-01-24 16:00:00,33.928,0.0,33.928,33.928,0,33.928,0.0,0.0,0.0,0.0,128.058,9.39,128.4018047537,33.928,0,33.928,94.13,9.39,94.5971934045,133.67
2021-01-24 16:30:00,41.157,0.0,41.157,41.157,0,41.157,0.0,0.0,0.0,0.0,132.097,10.49,132.5128579007,41.157,0,41.157,90.94,10.49,91.5430155719,133.23
2021-01-24 17:00:00,39.243,0.0,39.243,39.243,0,39.243,0.0,0.0,0.0,0.0,135.163,11.81,135.6779741483,39.243,0,39.243,95.92,11.81,96.6443091961,132.44
2021-01-24 17:30:00,38.001,0.0,38.001,38.001,0,38.001,0.0,0.0,0.0,0.0,140.131,12.78,140.7125636217,38.001,0,38.001,102.13,12.78,102.9265043611,131.95
2021-01-24 18:00:00,39.268,0.0,39.268,39.268,0,39.268,0.0,0.0,0.0,0.0,140.358,12.68,140.9295943512,39.268,0,39.268,101.09,12.68,101.8821402406,131.95
2021-01-24 18:30:00,37.86,0.0,37.86,37.86,0,37.86,0.0,0.0,0.0,0.0,135.34,11.07,135.7919750943,37.86,0,37.86,97.48,11.07,98.1065507497,132.47
2021-01-24 19:00:00,37.77,0.0,37.77,37.77,0,37.77,0.0,0.0,0.0,0.0,129.69,10.2,130.0904919662,37.77,0,37.77,91.92,10.2,92.4841954066,133.04
2021-01-24 19:30:00,17.33,0.0,17.33,17.33,0,17.33,0.0,0.0,0.0,0.0,114.52,11.23,115.0692978166,17.33,0,17.33,97.19,11.23,97.8366444641,132.9
2021-01-24 20:00:00,5.027,0.0,5.027,5.027,0,5.027,0.0,0.0,0.0,0.0,103.527,9.12,103.92792757,5.027,0,5.027,98.5,9.12,98.9213040755,133.51
2021-01-24 20:30:00,4.543,0.0,4.543,4.543,0,4.543,0.0,0.0,0.0,0.0,98.053,7.44,98.334858565,4.543,0,4.543,93.51,7.44,93.8055099661,133.66
2021-01-24 21:00:00,4.747,0.0,4.747,4.747,0,4.747,0.0,0.0,0.0,0.0,93.807,5.08,93.9444498041,4.747,0,4.747,89.06,5.08,89.2047644467,133.8
2021-01-24 21:30:00,4.852,0.0,4.852,4.852,0,4.852,0.0,0.0,0.0,0.0,90.602,2.73,90.6431205553,4.852,0,4.852,85.75,2.73,85.7934461366,134.38
2021-01-24 22:00:00,4.656,0.0,4.656,4.656,0,4.656,0.0,0.0,0.0,0.0,86.666,1.13,86.6733664744,4.656,0,4.656,82.01,1.13,82.0177846567,135.11
2021-01-24 22:30:00,4.478,0.0,4.478,4.478,0,4.478,0.0,0.0,0.0,0.0,82.538,-0.56,82.5398997092,4.478,0,4.478,78.06,-0.56,78.0620086854,135.78
2021-01-24 23:00:00,5.273,0.0,5.273,5.273,0,5.273,0.0,0.0,0.0,0.0,78.893,1.96,78.9173431446,5.273,0,5.273,73.62,1.96,73.6460861146,135.25
2021-01-24 23:30:00,3.992,0.0,3.992,3.992,0,3.992,0.0,0.0,0.0,0.0,77.182,8.35,77.6323619633,3.992,0,3.992,73.19,8.35,73.6647717705,133.91
2021-01-25 00:00:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,76.385,7.83,76.7852663276,3.8449999999999998,0,3.8449999999999998,72.54,7.83,72.9613630629,134.16
2021-01-25 00:30:00,5.811,0.0,5.811,5.811,0,5.811,0.0,0.0,0.0,0.0,86.391,10.95,87.082187507,5.811,0,5.811,80.58,10.95,81.3205933328,132.62
2021-01-25 01:00:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,88.048,3.55,88.1195370165,3.988,0,3.988,84.06,3.55,84.1349279432,134.47
2021-01-25 01:30:00,4.459,0.0,4.459,4.459,0,4.459,0.0,0.0,0.0,0.0,85.979,0.19,85.9792099347,4.459,0,4.459,81.52,0.19,81.5202214178,135.12
2021-01-25 02:00:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,84.793,-0.9500000000000001,84.7983216166,4.013,0,4.013,80.78,-0.9500000000000001,80.7855859668,135.66
2021-01-25 02:30:00,4.061,0.0,4.061,4.061,0,4.061,0.0,0.0,0.0,0.0,85.841,-0.89,85.8456136387,4.061,0,4.061,81.78,-0.89,81.7848427277,135.58
2021-01-25 03:00:00,4.543,0.0,4.543,4.543,0,4.543,0.0,0.0,0.0,0.0,86.133,-1.08,86.1397706579,4.543,0,4.543,81.59,-1.08,81.5971476217,135.72
2021-01-25 03:30:00,4.715,0.0,4.715,4.715,0,4.715,0.0,0.0,0.0,0.0,84.045,-2.67,84.0874005128,4.715,0,4.715,79.33,-2.67,79.3749192126,135.72
2021-01-25 04:00:00,5.296,0.0,5.296,5.296,0,5.296,0.0,0.0,0.0,0.0,81.636,-9.66,82.205547842,5.296,0,5.296,76.34,-9.66,76.948756975,133.32
2021-01-25 04:30:00,5.879,0.0,5.879,5.879,0,5.879,0.0,0.0,0.0,0.0,80.829,-9.57,81.3935632652,5.879,0,5.879,74.95,-9.57,75.5585031615,133.66
2021-01-25 05:00:00,3.791,0.0,3.791,3.791,0,3.791,0.0,0.0,0.0,0.0,78.851,-9.44,79.4140655111,3.791,0,3.791,75.06,-9.44,75.6512868364,133.66
2021-01-25 05:30:00,4.639,0.0,4.639,4.639,0,4.639,0.0,0.0,0.0,0.0,74.609,-7.67,75.0022118407,4.639,0,4.639,69.97,-7.67,70.3891312633,132.93
2021-01-25 06:00:00,4.194,0.0,4.194,4.194,0,4.194,0.0,0.0,0.0,0.0,76.204,-6.04,76.4429932433,4.194,0,4.194,72.01,-6.04,72.2628652905,132.36
2021-01-25 06:30:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,79.334,3.23,79.399725793,6.114,0,6.114,73.22,3.23,73.2912088862,133.75
2021-01-25 07:00:00,4.789,0.0,4.789,4.789,0,4.789,0.0,0.0,0.0,0.0,85.299,7.22,85.6040174349,4.789,0,4.789,80.51,7.22,80.8330903776,133.75
2021-01-25 07:30:00,4.407,0.0,4.407,4.407,0,4.407,0.0,0.0,0.0,0.0,89.517,10.51,90.1318666677,4.407,0,4.407,85.11,10.51,85.7564703098,132.71
2021-01-25 08:00:00,5.054,0.0,5.054,5.054,0,5.054,0.0,0.0,0.0,0.0,94.874,13.47,95.8254495215,5.054,0,5.054,89.82,13.47,90.8244091641,132.44
2021-01-25 08:30:00,6.577,0.0,6.577,6.577,0,6.577,0.0,0.0,0.0,0.0,104.327,15.34,105.448748352,6.577,0,6.577,97.75,15.34,98.9463394977,132.44
2021-01-25 09:00:00,21.209,0.0,21.209,21.209,0,21.209,0.0,0.0,0.0,0.0,116.569,16.42,117.7197866164,21.209,0,21.209,95.36,16.42,96.7633505001,132.1
2021-01-25 09:30:00,47.322,0.0,47.322,47.322,0,47.322,0.0,0.0,0.0,0.0,135.612,15.47,136.4915215096,47.322,0,47.322,88.29,15.47,89.635065683,132.66
2021-01-25 10:00:00,68.978,0.0,68.978,68.978,0,68.978,0.0,0.0,0.0,0.0,149.008,13.8,149.6456616946,68.978,0,68.978,80.03,13.8,81.2110885286,133.63
2021-01-25 10:30:00,83.78,0.0,83.78,83.78,0,83.78,0.0,0.0,0.0,0.0,157.08,12.76,157.5974111462,83.78,0,83.78,73.3,12.76,74.4023359848,134.28
2021-01-25 11:00:00,97.872,0.0,97.872,97.872,0,97.872,0.0,0.0,0.0,0.0,163.622,11.62,164.0340918346,97.872,0,97.872,65.75,11.62,66.7689066857,134.86
2021-01-25 11:30:00,101.329,0.0,101.329,101.329,0,101.329,0.0,0.0,0.0,0.0,164.339,11.5,164.7408781117,101.329,0,101.329,63.01,11.5,64.0508399633,135.34
2021-01-25 12:00:00,111.494,0.0,111.494,111.494,0,111.494,0.0,0.0,0.0,0.0,169.544,10.76,169.8850950967,111.494,0,111.494,58.05,10.76,59.0388016477,136.06
2021-01-25 12:30:00,115.848,0.0,115.848,115.848,0,115.848,0.0,0.0,0.0,0.0,172.058,10.81,172.3972490036,115.848,0,115.848,56.21,10.81,57.2400227114,136.19
2021-01-25 13:00:00,114.064,0.0,114.064,114.064,0,114.064,0.0,0.0,0.0,0.0,171.514,14.39,172.1166008728,114.064,0,114.064,57.45,14.39,59.2247802866,134.75
2021-01-25 13:30:00,101.081,0.0,101.081,101.081,0,101.081,0.0,0.0,0.0,0.0,160.211,15.29,160.9389593013,101.081,0,101.081,59.13,15.29,61.07488027,133.92
2021-01-25 14:00:00,84.424,0.0,84.424,84.424,0,84.424,0.0,0.0,0.0,0.0,146.524,10.17,146.8765177828,84.424,0,84.424,62.1,10.17,62.9272508537,135.31
2021-01-25 14:30:00,66.851,0.0,66.851,66.851,0,66.851,0.0,0.0,0.0,0.0,133.431,10.3,133.8279558276,66.851,0,66.851,66.58,10.3,67.3720001187,134.66
2021-01-25 15:00:00,60.782,0.0,60.782,60.782,0,60.782,0.0,0.0,0.0,0.0,129.042,10.18,129.4429224176,60.782,0,60.782,68.26,10.18,69.0149259219,134.14
2021-01-25 15:30:00,45.67,0.0,45.67,45.67,0,45.67,0.0,0.0,0.0,0.0,120.96,10.5,121.4148738829,45.67,0,45.67,75.29,10.5,76.0186431081,134.24
2021-01-25 16:00:00,26.483,0.0,26.483,26.483,0,26.483,0.0,0.0,0.0,0.0,110.813,12.9,111.5613327681,26.483,0,26.483,84.33,12.9,85.3109541618,133.47
2021-01-25 16:30:00,26.037,0.0,26.037,26.037,0,26.037,0.0,0.0,0.0,0.0,117.217,13.43,117.9838547811,26.037,0,26.037,91.18,13.43,92.1637526363,133.37
2021-01-25 17:00:00,33.395,0.0,33.395,33.395,0,33.395,0.0,0.0,0.0,0.0,128.625,15.47,129.5519645741,33.395,0,33.395,95.23,15.47,96.4783592315,132.7
2021-01-25 17:30:00,39.651,0.0,39.651,39.651,0,39.651,0.0,0.0,0.0,0.0,140.591,17.18,141.6367949404,39.651,0,39.651,100.94,17.18,102.3915816852,132.54
2021-01-25 18:00:00,38.671,0.0,38.671,38.671,0,38.671,0.0,0.0,0.0,0.0,143.521,18.4,144.6956718116,38.671,0,38.671,104.85,18.4,106.4522545557,131.94
2021-01-25 18:30:00,37.201,0.0,37.201,37.201,0,37.201,0.0,0.0,0.0,0.0,141.091,17.47,142.1684605705,37.201,0,37.201,103.89,17.47,105.3486259996,132.44
2021-01-25 19:00:00,37.542,0.0,37.542,37.542,0,37.542,0.0,0.0,0.0,0.0,137.552,15.92,138.4702101681,37.542,0,37.542,100.01,15.92,101.2691784306,133.03
2021-01-25 19:30:00,16.198,0.0,16.198,16.198,0,16.198,0.0,0.0,0.0,0.0,123.538,13.3,124.2518709879,16.198,0,16.198,107.34,13.3,108.1608320974,132.85
2021-01-25 20:00:00,9.528,0.0,9.528,9.528,0,9.528,0.0,0.0,0.0,0.0,114.098,11.12,114.6385973571,9.528,0,9.528,104.57,11.12,105.1595896721,132.47
2021-01-25 20:30:00,6.792,0.0,6.792,6.792,0,6.792,0.0,0.0,0.0,0.0,107.782,9.36,108.1876569854,6.792,0,6.792,100.99,9.36,101.4228263262,132.73
2021-01-25 21:00:00,6.269,0.0,6.269,6.269,0,6.269,0.0,0.0,0.0,0.0,103.139,7.11,103.3837773589,6.269,0,6.269,96.87,7.11,97.13057706,133.54
2021-01-25 21:30:00,5.632,0.0,5.632,5.632,0,5.632,0.0,0.0,0.0,0.0,98.922,5.01,99.0487868881,5.632,0,5.632,93.29,5.01,93.4244304237,134.89
2021-01-25 22:00:00,4.872,0.0,4.872,4.872,0,4.872,0.0,0.0,0.0,0.0,94.112,3.14,94.1643676982,4.872,0,4.872,89.24,3.14,89.2952249563,135.42
2021-01-25 22:30:00,4.709,0.0,4.709,4.709,0,4.709,0.0,0.0,0.0,0.0,85.939,1.62,85.9542676137,4.709,0,4.709,81.23,1.62,81.2461525243,135.31
2021-01-25 23:00:00,5.478,0.0,5.478,5.478,0,5.478,0.0,0.0,0.0,0.0,80.158,-0.18,80.1582021006,5.478,0,5.478,74.68,-0.18,74.6802169252,135.55
2021-01-25 23:30:00,6.217,0.0,6.217,6.217,0,6.217,0.0,0.0,0.0,0.0,78.837,-1.85,78.8587031912,6.217,0,6.217,72.62,-1.85,72.6435606231,135.89
2021-01-26 00:00:00,4.889,0.0,4.889,4.889,0,4.889,0.0,0.0,0.0,0.0,75.649,-2.15,75.6795461205,4.889,0,4.889,70.76,-2.15,70.7926556925,136.11
2021-01-26 00:30:00,4.365,0.0,4.365,4.365,0,4.365,0.0,0.0,0.0,0.0,86.975,-6.45,87.2138356283,4.365,0,4.365,82.61,-6.45,82.8614180424,131.83
2021-01-26 01:00:00,4.437,0.0,4.437,4.437,0,4.437,0.0,0.0,0.0,0.0,90.637,0.56,90.6387299613,4.437,0,4.437,86.2,0.56,86.2018190063,133.8
2021-01-26 01:30:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,88.788,0.58,88.7898943799,3.698,0,3.698,85.09,0.58,85.0919767076,134.48
2021-01-26 02:00:00,4.634,0.0,4.634,4.634,0,4.634,0.0,0.0,0.0,0.0,87.294,0.14,87.2941122642,4.634,0,4.634,82.66,0.14,82.6601185579,134.82
2021-01-26 02:30:00,5.279,0.0,5.279,5.279,0,5.279,0.0,0.0,0.0,0.0,88.819,0.34,88.8196507593,5.279,0,5.279,83.54,0.34,83.5406918813,135.04
2021-01-26 03:00:00,5.395,0.0,5.395,5.395,0,5.395,0.0,0.0,0.0,0.0,87.885,-0.30000000000000004,87.8855120313,5.395,0,5.395,82.49,-0.30000000000000004,82.4905455189,135.32
2021-01-26 03:30:00,5.192,0.0,5.192,5.192,0,5.192,0.0,0.0,0.0,0.0,85.922,-0.77,85.925450153,5.192,0,5.192,80.73,-0.77,80.7336720334,135.95
2021-01-26 04:00:00,6.594,0.0,6.594,6.594,0,6.594,0.0,0.0,0.0,0.0,83.684,-5.02,83.8344335938,6.594,0,6.594,77.09,-5.02,77.2532750115,134.62
2021-01-26 04:30:00,6.016,0.0,6.016,6.016,0,6.016,0.0,0.0,0.0,0.0,81.446,-9.24,81.9684604955,6.016,0,6.016,75.43,-9.24,75.9938319866,133.67
2021-01-26 05:00:00,6.952,0.0,6.952,6.952,0,6.952,0.0,0.0,0.0,0.0,80.702,-9.03,81.2056260613,6.952,0,6.952,73.75,-9.03,74.3007631186,133.58
2021-01-26 05:30:00,6.314,0.0,6.314,6.314,0,6.314,0.0,0.0,0.0,0.0,79.484,-8.33,79.919304026,6.314,0,6.314,73.17,-8.33,73.6426357486,133.47
2021-01-26 06:00:00,5.007,0.0,5.007,5.007,0,5.007,0.0,0.0,0.0,0.0,81.257,-7.28,81.5824641023,5.007,0,5.007,76.25,-7.28,76.5967420978,133.21
2021-01-26 06:30:00,4.938,0.0,4.938,4.938,0,4.938,0.0,0.0,0.0,0.0,82.588,-3.17,82.6488151397,4.938,0,4.938,77.65,-3.17,77.714679437,132.42
2021-01-26 07:00:00,17.638,0.0,17.638,17.638,0,17.638,0.0,0.0,0.0,0.0,95.808,-1.6600000000000001,95.8223797659,17.638,0,17.638,78.17,-1.6600000000000001,78.1876237009,131.93
2021-01-26 07:30:00,35.11,0.0,35.11,35.11,0,35.11,0.0,0.0,0.0,0.0,108.97,5.86,109.127450717,35.11,0,35.11,73.86,5.86,74.0920994439,133.55
2021-01-26 08:00:00,36.451,0.0,36.451,36.451,0,36.451,0.0,0.0,0.0,0.0,115.211,9.83,115.6295957833,36.451,0,36.451,78.76,9.83,79.3710684066,133.91
2021-01-26 08:30:00,35.791,0.0,35.791,35.791,0,35.791,0.0,0.0,0.0,0.0,122.361,2.44,122.385325595,35.791,0,35.791,86.57,2.44,86.6043792195,134.08
2021-01-26 09:00:00,28.139,0.0,28.139,28.139,0,28.139,0.0,0.0,0.0,0.0,119.469,-10.33,119.9147649833,28.139,0,28.139,91.33,-10.33,91.9123375832,132.45
2021-01-26 09:30:00,17.38,0.0,17.38,17.38,0,17.38,0.0,0.0,0.0,0.0,116.7,-9.39,117.0771630165,17.38,0,17.38,99.32,-9.39,99.7628913976,132.45
2021-01-26 10:00:00,20.418,0.0,20.418,20.418,0,20.418,0.0,0.0,0.0,0.0,119.758,-9.68,120.1485787015,20.418,0,20.418,99.34,-9.68,99.8105104686,132.65
2021-01-26 10:30:00,25.237,0.0,25.237,25.237,0,25.237,0.0,0.0,0.0,0.0,122.407,-10.25,122.8354026696,25.237,0,25.237,97.17,-10.25,97.7091162584,132.77
2021-01-26 11:00:00,31.249,0.0,31.249,31.249,0,31.249,0.0,0.0,0.0,0.0,127.809,-9.79,128.1834021276,31.249,0,31.249,96.56,-9.79,97.0550240843,132.77
2021-01-26 11:30:00,42.326,0.0,42.326,42.326,0,42.326,0.0,0.0,0.0,0.0,141.316,-8.3,141.55953467,42.326,0,42.326,98.99,-8.3,99.3373550081,132.49
2021-01-26 12:00:00,39.787,0.0,39.787,39.787,0,39.787,0.0,0.0,0.0,0.0,132.327,-9.63,132.676945356,39.787,0,39.787,92.54,-9.63,93.0397146384,132.71
2021-01-26 12:30:00,42.091,0.0,42.091,42.091,0,42.091,0.0,0.0,0.0,0.0,135.591,-8.2,135.8387252627,42.091,0,42.091,93.5,-8.2,93.8588834368,132.01
2021-01-26 13:00:00,27.294,0.0,27.294,27.294,0,27.294,0.0,0.0,0.0,0.0,127.354,-7.66,127.5841562107,27.294,0,27.294,100.06,-7.66,100.3527737534,131.73
2021-01-26 13:30:00,23.622,0.0,23.622,23.622,0,23.622,0.0,0.0,0.0,0.0,124.352,-8.66,124.653180882,23.622,0,23.622,100.73,-8.66,101.1015751608,132.0
2021-01-26 14:00:00,20.559,0.0,20.559,20.559,0,20.559,0.0,0.0,0.0,0.0,120.829,-9.57,121.2073930955,20.559,0,20.559,100.27,-9.57,100.725656116,132.25
2021-01-26 14:30:00,13.393,0.0,13.393,13.393,0,13.393,0.0,0.0,0.0,0.0,113.283,-8.99,113.6391578154,13.393,0,13.393,99.89,-8.99,100.2937296146,132.05
2021-01-26 15:00:00,11.765,0.0,11.765,11.765,0,11.765,0.0,0.0,0.0,0.0,111.405,-9.17,111.7817647248,11.765,0,11.765,99.64,-9.17,100.0610738499,132.19
2021-01-26 15:30:00,15.906,0.0,15.906,15.906,0,15.906,0.0,0.0,0.0,0.0,113.246,-9.65,113.6564077208,15.906,0,15.906,97.34,-9.65,97.8171666938,132.19
2021-01-26 16:00:00,28.614,0.0,28.614,28.614,0,28.614,0.0,0.0,0.0,0.0,122.554,-10.25,122.9818906018,28.614,0,28.614,93.94,-10.25,94.4975454708,132.35
2021-01-26 16:30:00,38.505,0.0,38.505,38.505,0,38.505,0.0,0.0,0.0,0.0,133.525,-10.59,133.9442933648,38.505,0,38.505,95.02,-10.59,95.6083076934,132.52
2021-01-26 17:00:00,42.472,0.0,42.472,42.472,0,42.472,0.0,0.0,0.0,0.0,139.832,-9.91,140.1827247702,42.472,0,42.472,97.36,-9.91,97.8630558485,132.52
2021-01-26 17:30:00,43.662,0.0,43.662,43.662,0,43.662,0.0,0.0,0.0,0.0,141.762,-8.38,142.0094681491,43.662,0,43.662,98.1,-8.38,98.4572719508,132.03
2021-01-26 18:00:00,42.237,0.0,42.237,42.237,0,42.237,0.0,0.0,0.0,0.0,143.267,-7.8,143.4791737117,42.237,0,42.237,101.03,-7.8,101.3306513351,131.7
2021-01-26 18:30:00,42.125,0.0,42.125,42.125,0,42.125,0.0,0.0,0.0,0.0,141.695,-8.72,141.963063594,42.125,0,42.125,99.57,-8.72,99.9511045462,131.44
2021-01-26 19:00:00,37.445,0.0,37.445,37.445,0,37.445,0.0,0.0,0.0,0.0,137.105,-10.08,137.4750429169,37.445,0,37.445,99.66,-10.08,100.1684680925,131.73
2021-01-26 19:30:00,6.161,0.0,6.161,6.161,0,6.161,0.0,0.0,0.0,0.0,117.611,7.02,117.8203196439,6.161,0,6.161,111.45,7.02,111.6708686274,134.14
2021-01-26 20:00:00,5.4030000000000005,0.0,5.4030000000000005,5.4030000000000005,0,5.4030000000000005,0.0,0.0,0.0,0.0,112.893,6.41,113.0748316337,5.4030000000000005,0,5.4030000000000005,107.49,6.41,107.680955605,134.96
2021-01-26 20:30:00,5.12,0.0,5.12,5.12,0,5.12,0.0,0.0,0.0,0.0,108.73,6.44,108.9205513207,5.12,0,5.12,103.61,6.44,103.8099499085,135.5
2021-01-26 21:00:00,4.389,0.0,4.389,4.389,0,4.389,0.0,0.0,0.0,0.0,104.539,3.79,104.6076795508,4.389,0,4.389,100.15,3.79,100.2216872738,136.01
2021-01-26 21:30:00,4.325,0.0,4.325,4.325,0,4.325,0.0,0.0,0.0,0.0,98.925,3.29,98.9796934982,4.325,0,4.325,94.6,3.29,94.6571925424,134.74
2021-01-26 22:00:00,4.35,0.0,4.35,4.35,0,4.35,0.0,0.0,0.0,0.0,93.54,1.06,93.5460057939,4.35,0,4.35,89.19,1.06,89.19629869,135.37
2021-01-26 22:30:00,6.212,0.0,6.212,6.212,0,6.212,0.0,0.0,0.0,0.0,87.352,-0.7000000000000001,87.354804699,6.212,0,6.212,81.14,-0.7000000000000001,81.1430194163,135.15
2021-01-26 23:00:00,5.489,0.0,5.489,5.489,0,5.489,0.0,0.0,0.0,0.0,80.249,-2.12,80.2769979571,5.489,0,5.489,74.76,-2.12,74.7900528145,135.74
2021-01-26 23:30:00,6.983,0.0,6.983,6.983,0,6.983,0.0,0.0,0.0,0.0,77.063,-6.34,77.3233572021,6.983,0,6.983,70.08,-6.34,70.3661992721,134.85
2021-01-27 00:00:00,4.721,0.0,4.721,4.721,0,4.721,0.0,0.0,0.0,0.0,73.751,-11.13,74.5861039403,4.721,0,4.721,69.03,-11.13,69.9215117113,133.29
2021-01-27 00:30:00,4.478,0.0,4.478,4.478,0,4.478,0.0,0.0,0.0,0.0,83.628,-7.88,83.9984332235,4.478,0,4.478,79.15,-7.88,79.5412905352,132.28
2021-01-27 01:00:00,5.732,0.0,5.732,5.732,0,5.732,0.0,0.0,0.0,0.0,86.342,-7.04,86.6285320434,5.732,0,5.732,80.61,-7.04,80.9168319943,131.65
2021-01-27 01:30:00,4.504,0.0,4.504,4.504,0,4.504,0.0,0.0,0.0,0.0,84.614,-7.76,84.9690920041,4.504,0,4.504,80.11,-7.76,80.4849656768,132.02
