Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-27 02:00:00,5.372,0.0,5.372,5.372,0,5.372,0.0,0.0,0.0,0.0,82.712,-8.48,83.1455671939,5.372,0,5.372,77.34,-8.48,77.8035089183,132.34
2021-01-27 02:30:00,6.294,0.0,6.294,6.294,0,6.294,0.0,0.0,0.0,0.0,83.864,-8.45,84.2886291026,6.294,0,6.294,77.57,-8.45,78.0288882402,132.52
2021-01-27 03:00:00,5.713,0.0,5.713,5.713,0,5.713,0.0,0.0,0.0,0.0,82.703,-8.79,83.1688061054,5.713,0,5.713,76.99,-8.79,77.4901555038,132.74
2021-01-27 03:30:00,5.118,0.0,5.118,5.118,0,5.118,0.0,0.0,0.0,0.0,80.858,-9.35,81.3967976274,5.118,0,5.118,75.74,-9.35,76.3149402149,133.21
2021-01-27 04:00:00,4.857,0.0,4.857,4.857,0,4.857,0.0,0.0,0.0,0.0,77.477,-10.2,78.1455406853,4.857,0,4.857,72.62,-10.2,73.3328330286,133.59
2021-01-27 04:30:00,5.352,0.0,5.352,5.352,0,5.352,0.0,0.0,0.0,0.0,75.592,-10.85,76.3667006227,5.352,0,5.352,70.24,-10.85,71.0730617041,133.89
2021-01-27 05:00:00,4.898,0.0,4.898,4.898,0,4.898,0.0,0.0,0.0,0.0,74.448,-10.9,75.2417085399,4.898,0,4.898,69.55,-10.9,70.398952407,133.79
2021-01-27 05:30:00,4.381,0.0,4.381,4.381,0,4.381,0.0,0.0,0.0,0.0,75.431,-10.38,76.1418423799,4.381,0,4.381,71.05,-10.38,71.8042261987,133.66
2021-01-27 06:00:00,4.316,0.0,4.316,4.316,0,4.316,0.0,0.0,0.0,0.0,78.136,-9.32,78.6898779768,4.316,0,4.316,73.82,-9.32,74.4060131979,133.1
2021-01-27 06:30:00,4.973,0.0,4.973,4.973,0,4.973,0.0,0.0,0.0,0.0,77.523,-6.37,77.7842685188,4.973,0,4.973,72.55,-6.37,72.8291109379,132.27
2021-01-27 07:00:00,4.447,0.0,4.447,4.447,0,4.447,0.0,0.0,0.0,0.0,82.737,-3.59,82.8148493267,4.447,0,4.447,78.29,-3.59,78.3722667785,132.06
2021-01-27 07:30:00,4.803,0.0,4.803,4.803,0,4.803,0.0,0.0,0.0,0.0,85.783,5.35,85.949668929,4.803,0,4.803,80.98,5.35,81.1565333168,133.43
2021-01-27 08:00:00,4.668,0.0,4.668,4.668,0,4.668,0.0,0.0,0.0,0.0,90.398,8.5,90.7967422543,4.668,0,4.668,85.73,8.5,86.1503505507,133.54
2021-01-27 08:30:00,6.139,0.0,6.139,6.139,0,6.139,0.0,0.0,0.0,0.0,98.479,10.17,99.0027390581,6.139,0,6.139,92.34,10.17,92.8983557443,132.88
2021-01-27 09:00:00,7.997,0.0,7.997,7.997,0,7.997,0.0,0.0,0.0,0.0,102.757,11.53,103.4018469322,7.997,0,7.997,94.76,11.53,95.4588838192,132.65
2021-01-27 09:30:00,30.617,0.0,30.617,30.617,0,30.617,0.0,0.0,0.0,0.0,114.717,10.97,115.2403184176,30.617,0,30.617,84.1,10.97,84.8124454311,132.84
2021-01-27 10:00:00,38.125,0.0,38.125,38.125,0,38.125,0.0,0.0,0.0,0.0,120.305,11.06,120.8123198395,38.125,0,38.125,82.18,11.06,82.9209020694,132.84
2021-01-27 10:30:00,37.225,0.0,37.225,37.225,0,37.225,0.0,0.0,0.0,0.0,121.555,10.41,121.9999431352,37.225,0,37.225,84.33,10.41,84.9700947393,133.1
2021-01-27 11:00:00,37.826,0.0,37.826,37.826,0,37.826,0.0,0.0,0.0,0.0,119.626,10.56,120.0911881697,37.826,0,37.826,81.8,10.56,82.4788069749,132.8
2021-01-27 11:30:00,22.167,0.0,22.167,22.167,0,22.167,0.0,0.0,0.0,0.0,110.357,10.97,110.900894266,22.167,0,22.167,88.19,10.97,88.8696629902,132.63
2021-01-27 12:00:00,28.671,0.0,28.671,28.671,0,28.671,0.0,0.0,0.0,0.0,116.091,11.12,116.622359267,28.671,0,28.671,87.42,11.12,88.1244052462,132.79
2021-01-27 12:30:00,28.822,0.0,28.822,28.822,0,28.822,0.0,0.0,0.0,0.0,118.622,11.7,119.1976043551,28.822,0,28.822,89.8,11.7,90.5589863017,132.48
2021-01-27 13:00:00,30.5,0.0,30.5,30.5,0,30.5,0.0,0.0,0.0,0.0,119.81,11.87,120.3965655656,30.5,0,30.5,89.31,11.87,90.0953550412,132.85
2021-01-27 13:30:00,35.678,0.0,35.678,35.678,0,35.678,0.0,0.0,0.0,0.0,118.758,10.46,119.2177594321,35.678,0,35.678,83.08,10.46,83.7358823922,133.42
2021-01-27 14:00:00,39.779,0.0,39.779,39.779,0,39.779,0.0,0.0,0.0,0.0,118.819,9.45,119.1941997792,39.779,0,39.779,79.04,9.45,79.6029151476,133.87
2021-01-27 14:30:00,14.466,0.0,14.466,14.466,0,14.466,0.0,0.0,0.0,0.0,103.166,10.35,103.6838755834,14.466,0,14.466,88.7,10.35,89.3018056928,133.48
2021-01-27 15:00:00,10.295,0.0,10.295,10.295,0,10.295,0.0,0.0,0.0,0.0,100.775,10.22,101.2919000957,10.295,0,10.295,90.48,10.22,91.0553611821,133.59
2021-01-27 15:30:00,13.044,0.0,13.044,13.044,0,13.044,0.0,0.0,0.0,0.0,104.464,11.23,105.0658850246,13.044,0,13.044,91.42,11.23,92.1071620451,133.45
2021-01-27 16:00:00,14.488,0.0,14.488,14.488,0,14.488,0.0,0.0,0.0,0.0,106.958,12.57,107.6940976284,14.488,0,14.488,92.47,12.57,93.3204468485,133.01
2021-01-27 16:30:00,24.401,0.0,24.401,24.401,0,24.401,0.0,0.0,0.0,0.0,111.371,12.48,112.068059861,24.401,0,24.401,86.97,12.48,87.860863301,132.93
2021-01-27 17:00:00,31.171,0.0,31.171,31.171,0,31.171,0.0,0.0,0.0,0.0,119.131,7.18,119.3471724047,31.171,0,31.171,87.96,7.18,88.2525580366,133.41
2021-01-27 17:30:00,52.572,0.0,52.572,52.572,0,52.572,0.0,0.0,0.0,0.0,136.132,-1.94,136.1458226462,52.572,0,52.572,83.56,-1.94,83.5825173107,134.78
2021-01-27 18:00:00,59.171,0.0,59.171,59.171,0,59.171,0.0,0.0,0.0,0.0,142.181,-2.17,142.197558562,59.171,0,59.171,83.01,-2.17,83.0383586061,134.9
2021-01-27 18:30:00,38.531,0.0,38.531,38.531,0,38.531,0.0,0.0,0.0,0.0,129.661,-3.05,129.6968674294,38.531,0,38.531,91.13,-3.05,91.1810254384,135.16
2021-01-27 19:00:00,38.638,0.0,38.638,38.638,0,38.638,0.0,0.0,0.0,0.0,124.608,-8.6,124.9044181124,38.638,0,38.638,85.97,-8.6,86.3990792775,134.65
2021-01-27 19:30:00,26.205,0.0,26.205,26.205,0,26.205,0.0,0.0,0.0,0.0,124.725,1.3599999999999999,124.732414492,26.205,0,26.205,98.52,1.3599999999999999,98.5293864794,133.41
2021-01-27 20:00:00,10.403,0.0,10.403,10.403,0,10.403,0.0,0.0,0.0,0.0,101.053,-0.13,101.0530836195,10.403,0,10.403,90.65,-0.13,90.6500932156,134.55
2021-01-27 20:30:00,5.019,0.0,5.019,5.019,0,5.019,0.0,0.0,0.0,0.0,94.159,-2.56,94.1937942807,5.019,0,5.019,89.14,-2.56,89.176752576,134.55
2021-01-27 21:00:00,3.958,0.0,3.958,3.958,0,3.958,0.0,0.0,0.0,0.0,90.488,-4.76,90.6131102214,3.958,0,3.958,86.53,-4.76,86.6608244826,135.1
2021-01-27 21:30:00,4.399,0.0,4.399,4.399,0,4.399,0.0,0.0,0.0,0.0,87.499,4.6,87.6198322356,4.399,0,4.399,83.1,4.6,83.2272191053,132.38
2021-01-27 22:00:00,4.51,0.0,4.51,4.51,0,4.51,0.0,0.0,0.0,0.0,83.16,2.96,83.212662498,4.51,0,4.51,78.65,2.96,78.705680227,132.96
2021-01-27 22:30:00,4.063,0.0,4.063,4.063,0,4.063,0.0,0.0,0.0,0.0,78.243,1.05,78.2500450415,4.063,0,4.063,74.18,1.05,74.1874308761,133.89
2021-01-27 23:00:00,4.76,0.0,4.76,4.76,0,4.76,0.0,0.0,0.0,0.0,72.62,-0.05,72.6200172129,4.76,0,4.76,67.86,-0.05,67.8600184203,134.24
2021-01-27 23:30:00,4.9030000000000005,0.0,4.9030000000000005,4.9030000000000005,0,4.9030000000000005,0.0,0.0,0.0,0.0,70.313,-0.39,70.314081584,4.9030000000000005,0,4.9030000000000005,65.41,-0.39,65.4111626559,134.44
2021-01-28 00:00:00,4.112,0.0,4.112,4.112,0,4.112,0.0,0.0,0.0,0.0,69.202,-0.98,69.2089387579,4.112,0,4.112,65.09,-0.98,65.0973770593,134.66
2021-01-28 00:30:00,4.427,0.0,4.427,4.427,0,4.427,0.0,0.0,0.0,0.0,78.677,1.8399999999999999,78.6985128767,4.427,0,4.427,74.25,1.8399999999999999,74.2727951541,133.67
2021-01-28 01:00:00,4.516,0.0,4.516,4.516,0,4.516,0.0,0.0,0.0,0.0,81.856,2.66,81.8992083967,4.516,0,4.516,77.34,2.66,77.3857299507,133.11
2021-01-28 01:30:00,4.142,0.0,4.142,4.142,0,4.142,0.0,0.0,0.0,0.0,79.572,2.22,79.6029621559,4.142,0,4.142,75.43,2.22,75.4626616281,133.34
2021-01-28 02:00:00,4.251,0.0,4.251,4.251,0,4.251,0.0,0.0,0.0,0.0,77.841,1.58,77.8570336001,4.251,0,4.251,73.59,1.58,73.6069595894,133.75
2021-01-28 02:30:00,5.099,0.0,5.099,5.099,0,5.099,0.0,0.0,0.0,0.0,78.579,1.25,78.5889415949,5.099,0,5.099,73.48,1.25,73.4906313757,133.96
2021-01-28 03:00:00,4.624,0.0,4.624,4.624,0,4.624,0.0,0.0,0.0,0.0,77.564,0.85,77.5686573044,4.624,0,4.624,72.94,0.85,72.9449525327,134.28
2021-01-28 03:30:00,4.047,0.0,4.047,4.047,0,4.047,0.0,0.0,0.0,0.0,75.577,0.02,75.5770026463,4.047,0,4.047,71.53,0.02,71.530002796,134.77
2021-01-28 04:00:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,74.478,-1.12,74.4864208027,3.988,0,3.988,70.49,-1.12,70.4988971545,135.22
2021-01-28 04:30:00,3.9859999999999998,0.0,3.9859999999999998,3.9859999999999998,0,3.9859999999999998,0.0,0.0,0.0,0.0,72.816,-1.52,72.8318629173,3.9859999999999998,0,3.9859999999999998,68.83,-1.52,68.8467813336,135.15
2021-01-28 05:00:00,5.418,0.0,5.418,5.418,0,5.418,0.0,0.0,0.0,0.0,71.788,-1.6,71.8058280643,5.418,0,5.418,66.37,-1.6,66.3892830207,134.81
2021-01-28 05:30:00,4.5760000000000005,0.0,4.5760000000000005,4.5760000000000005,0,4.5760000000000005,0.0,0.0,0.0,0.0,71.786,-0.91,71.791767606,4.5760000000000005,0,4.5760000000000005,67.21,-0.91,67.2161602593,134.49
2021-01-28 06:00:00,4.19,0.0,4.19,4.19,0,4.19,0.0,0.0,0.0,0.0,74.4,-0.18,74.4002177416,4.19,0,4.19,70.21,-0.18,70.210230736,134.49
2021-01-28 06:30:00,5.855,0.0,5.855,5.855,0,5.855,0.0,0.0,0.0,0.0,78.805,3.14,78.8675321346,5.855,0,5.855,72.95,3.14,73.0175465214,133.18
2021-01-28 07:00:00,4.573,0.0,4.573,4.573,0,4.573,0.0,0.0,0.0,0.0,82.193,6.15,82.4227623233,4.573,0,4.573,77.62,6.15,77.8632577022,132.62
2021-01-28 07:30:00,5.008,0.0,5.008,5.008,0,5.008,0.0,0.0,0.0,0.0,85.138,8.04,85.5167857441,5.008,0,5.008,80.13,8.04,80.5323444338,133.2
2021-01-28 08:00:00,4.644,0.0,4.644,4.644,0,4.644,0.0,0.0,0.0,0.0,88.894,7.95,89.2487856276,4.644,0,4.644,84.25,7.95,84.6242577515,134.94
2021-01-28 08:30:00,5.843,0.0,5.843,5.843,0,5.843,0.0,0.0,0.0,0.0,95.933,10.28,96.4822205849,5.843,0,5.843,90.09,10.28,90.6746188302,134.52
2021-01-28 09:00:00,8.924,0.0,8.924,8.924,0,8.924,0.0,0.0,0.0,0.0,101.124,11.23,101.7456449977,8.924,0,8.924,92.2,11.23,92.8813915701,134.52
2021-01-28 09:30:00,15.7,0.0,15.7,15.7,0,15.7,0.0,0.0,0.0,0.0,107.79,10.35,108.2857636072,15.7,0,15.7,92.09,10.35,92.6697933525,134.61
2021-01-28 10:00:00,30.699,0.0,30.699,30.699,0,30.699,0.0,0.0,0.0,0.0,116.839,9.83,117.2517838713,30.699,0,30.699,86.14,9.83,86.6990686224,134.89
2021-01-28 10:30:00,39.355,0.0,39.355,39.355,0,39.355,0.0,0.0,0.0,0.0,121.805,8.33,122.0895037462,39.355,0,39.355,82.45,8.33,82.8697254732,135.61
2021-01-28 11:00:00,55.4,0.0,55.4,55.4,0,55.4,0.0,0.0,0.0,0.0,130.51,8.02,130.7561872341,55.4,0,55.4,75.11,8.02,75.5369611515,135.94
2021-01-28 11:30:00,62.804,0.0,62.804,62.804,0,62.804,0.0,0.0,0.0,0.0,135.114,7.91,135.345340134,62.804,0,62.804,72.31,7.91,72.741351376,136.06
2021-01-28 12:00:00,79.448,0.0,79.448,79.448,0,79.448,0.0,0.0,0.0,0.0,143.658,8.01,143.8811351915,79.448,0,79.448,64.21,8.01,64.7076826969,135.97
2021-01-28 12:30:00,74.005,0.0,74.005,74.005,0,74.005,0.0,0.0,0.0,0.0,144.025,8.65,144.2845214325,74.005,0,74.005,70.02,8.65,70.5522706934,135.53
2021-01-28 13:00:00,67.114,0.0,67.114,67.114,0,67.114,0.0,0.0,0.0,0.0,139.914,8.32,140.1611565163,67.114,0,67.114,72.8,8.32,73.2738862078,135.69
2021-01-28 13:30:00,68.962,0.0,68.962,68.962,0,68.962,0.0,0.0,0.0,0.0,139.342,7.37,139.5367688604,68.962,0,68.962,70.38,7.37,70.7648309544,135.81
2021-01-28 14:00:00,68.254,0.0,68.254,68.254,0,68.254,0.0,0.0,0.0,0.0,136.054,6.68,136.2178891189,68.254,0,68.254,67.8,6.68,68.1282790037,136.16
2021-01-28 14:30:00,50.936,0.0,50.936,50.936,0,50.936,0.0,0.0,0.0,0.0,122.956,6.47,123.1261094813,50.936,0,50.936,72.02,6.47,72.3100359563,136.05
2021-01-28 15:00:00,34.069,0.0,34.069,34.069,0,34.069,0.0,0.0,0.0,0.0,113.629,6.8100000000000005,113.8328851475,34.069,0,34.069,79.56,6.8100000000000005,79.8509217229,135.98
2021-01-28 15:30:00,19.328,0.0,19.328,19.328,0,19.328,0.0,0.0,0.0,0.0,106.908,8.08,107.2129043726,19.328,0,19.328,87.58,8.08,87.9519346007,135.51
2021-01-28 16:00:00,16.069,0.0,16.069,16.069,0,16.069,0.0,0.0,0.0,0.0,105.609,8.88,105.9816742697,16.069,0,16.069,89.54,8.88,89.9792531643,135.05
2021-01-28 16:30:00,6.141,0.0,6.141,6.141,0,6.141,0.0,0.0,0.0,0.0,100.211,10.67,100.7774450013,6.141,0,6.141,94.07,10.67,94.673194728,134.49
2021-01-28 17:00:00,13.944,0.0,13.944,13.944,0,13.944,0.0,0.0,0.0,0.0,104.994,-4.52,105.0912481418,13.944,0,13.944,91.05,-4.52,91.1621242622,133.25
2021-01-28 17:30:00,41.417,0.0,41.417,41.417,0,41.417,0.0,0.0,0.0,0.0,125.997,-6.17,126.1479802018,41.417,0,41.417,84.58,-6.17,84.8047480982,132.45
2021-01-28 18:00:00,40.317,0.0,40.317,40.317,0,40.317,0.0,0.0,0.0,0.0,128.197,-6.12,128.3429982858,40.317,0,40.317,87.88,-6.12,88.092841934,133.25
2021-01-28 18:30:00,31.183,0.0,31.183,31.183,0,31.183,0.0,0.0,0.0,0.0,119.323,-7.51,119.5591001513,31.183,0,31.183,88.14,-7.51,88.4593675085,133.84
2021-01-28 19:00:00,30.976,0.0,30.976,30.976,0,30.976,0.0,0.0,0.0,0.0,115.346,-2.5,115.3730892193,30.976,0,30.976,84.37,-2.5,84.4070311052,134.22
2021-01-28 19:30:00,28.134,0.0,28.134,28.134,0,28.134,0.0,0.0,0.0,0.0,114.104,-0.25,114.1042738726,28.134,0,28.134,85.97,-0.25,85.9703634981,134.22
2021-01-28 20:00:00,28.461,0.0,28.461,28.461,0,28.461,0.0,0.0,0.0,0.0,112.081,-2.56,112.1102321869,28.461,0,28.461,83.62,-2.56,83.6591776197,134.55
2021-01-28 20:30:00,4.663,0.0,4.663,4.663,0,4.663,0.0,0.0,0.0,0.0,95.773,-3.59,95.8402610024,4.663,0,4.663,91.11,-3.59,91.1807008089,134.68
2021-01-28 21:00:00,4.7940000000000005,0.0,4.7940000000000005,4.7940000000000005,0,4.7940000000000005,0.0,0.0,0.0,0.0,91.504,-5.61,91.6758098737,4.7940000000000005,0,4.7940000000000005,86.71,-5.61,86.8912895519,135.14
2021-01-28 21:30:00,3.98,0.0,3.98,3.98,0,3.98,0.0,0.0,0.0,0.0,87.89,2.16,87.9165382621,3.98,0,3.98,83.91,2.16,83.9377966115,133.35
2021-01-28 22:00:00,5.614,0.0,5.614,5.614,0,5.614,0.0,0.0,0.0,0.0,83.834,2.88,83.8834546022,5.614,0,5.614,78.22,2.88,78.2730017311,133.17
2021-01-28 22:30:00,4.959,0.0,4.959,4.959,0,4.959,0.0,0.0,0.0,0.0,78.619,1.47,78.6327416602,4.959,0,4.959,73.66,1.47,73.6746666094,133.84
2021-01-28 23:00:00,5.633,0.0,5.633,5.633,0,5.633,0.0,0.0,0.0,0.0,74.863,-0.35000000000000003,74.8638181567,5.633,0,5.633,69.23,-0.35000000000000003,69.2308847264,134.23
2021-01-28 23:30:00,5.795,0.0,5.795,5.795,0,5.795,0.0,0.0,0.0,0.0,73.115,-1.18,73.124521366,5.795,0,5.795,67.32,-1.18,67.3303408576,134.65
2021-01-29 00:00:00,4.66,0.0,4.66,4.66,0,4.66,0.0,0.0,0.0,0.0,71.75,-2.51,71.7938897121,4.66,0,4.66,67.09,-2.51,67.1369361827,134.53
2021-01-29 00:30:00,4.331,0.0,4.331,4.331,0,4.331,0.0,0.0,0.0,0.0,82.581,0.63,82.5834030602,4.331,0,4.331,78.25,0.63,78.2525360611,133.07
2021-01-29 01:00:00,4.003,0.0,4.003,4.003,0,4.003,0.0,0.0,0.0,0.0,85.573,1.07,85.5796893486,4.003,0,4.003,81.57,1.07,81.5770175969,132.66
2021-01-29 01:30:00,4.438,0.0,4.438,4.438,0,4.438,0.0,0.0,0.0,0.0,82.818,0.33,82.8186574632,4.438,0,4.438,78.38,0.33,78.3806946894,132.85
2021-01-29 02:00:00,4.33,0.0,4.33,4.33,0,4.33,0.0,0.0,0.0,0.0,80.89,-0.42,80.8910903623,4.33,0,4.33,76.56,-0.42,76.561152029,133.45
2021-01-29 02:30:00,4.382,0.0,4.382,4.382,0,4.382,0.0,0.0,0.0,0.0,82.232,-0.58,82.234045407,4.382,0,4.382,77.85,-0.58,77.8521605352,133.75
2021-01-29 03:00:00,5.013,0.0,5.013,5.013,0,5.013,0.0,0.0,0.0,0.0,80.603,-0.6000000000000001,80.6052331366,5.013,0,5.013,75.59,-0.6000000000000001,75.5923812299,133.62
2021-01-29 03:30:00,6.412,0.0,6.412,6.412,0,6.412,0.0,0.0,0.0,0.0,78.902,-1.44,78.9151392573,6.412,0,6.412,72.49,-1.44,72.5043012517,133.97
2021-01-29 04:00:00,4.003,0.0,4.003,4.003,0,4.003,0.0,0.0,0.0,0.0,76.313,-2.11,76.3421644244,4.003,0,4.003,72.31,-2.11,72.3407782651,134.45
2021-01-29 04:30:00,5.296,0.0,5.296,5.296,0,5.296,0.0,0.0,0.0,0.0,73.766,-2.26,73.8006121655,5.296,0,5.296,68.47,-2.26,68.5072879335,134.45
2021-01-29 05:00:00,5.767,0.0,5.767,5.767,0,5.767,0.0,0.0,0.0,0.0,73.557,-2.34,73.594210703,5.767,0,5.767,67.79,-2.34,67.8303744645,134.33
2021-01-29 05:30:00,5.245,0.0,5.245,5.245,0,5.245,0.0,0.0,0.0,0.0,74.905,-2.13,74.9352782406,5.245,0,5.245,69.66,-2.13,69.6925569914,134.25
2021-01-29 06:00:00,6.585,0.0,6.585,6.585,0,6.585,0.0,0.0,0.0,0.0,77.725,-1.01,77.7315619617,6.585,0,6.585,71.14,-1.01,71.1471693042,133.78
2021-01-29 06:30:00,7.48,0.0,7.48,7.48,0,7.48,0.0,0.0,0.0,0.0,81.59,1.8,81.6098529591,7.48,0,7.48,74.11,1.8,74.1318561753,133.06
2021-01-29 07:00:00,4.834,0.0,4.834,4.834,0,4.834,0.0,0.0,0.0,0.0,83.354,4.53,83.4770041149,4.834,0,4.834,78.52,4.53,78.6505645244,132.49
2021-01-29 07:30:00,5.8100000000000005,0.0,5.8100000000000005,5.8100000000000005,0,5.8100000000000005,0.0,0.0,0.0,0.0,86.65,7.48,86.9722536215,5.8100000000000005,0,5.8100000000000005,80.84,7.48,81.1853188699,131.97
2021-01-29 08:00:00,5.111,0.0,5.111,5.111,0,5.111,0.0,0.0,0.0,0.0,90.641,10.24,91.2175886603,5.111,0,5.111,85.53,10.24,86.1408062419,132.25
2021-01-29 08:30:00,9.532,0.0,9.532,9.532,0,9.532,0.0,0.0,0.0,0.0,98.392,14.35,99.4329329951,9.532,0,9.532,88.86,14.35,90.0112331879,134.78
2021-01-29 09:00:00,19.974,0.0,19.974,19.974,0,19.974,0.0,0.0,0.0,0.0,107.794,15.61,108.9184031099,19.974,0,19.974,87.82,15.61,89.1965498212,134.48
2021-01-29 09:30:00,18.468,0.0,18.468,18.468,0,18.468,0.0,0.0,0.0,0.0,108.038,16.13,109.2354628498,18.468,0,18.468,89.57,16.13,91.0107784826,134.68
2021-01-29 10:00:00,32.896,0.0,32.896,32.896,0,32.896,0.0,0.0,0.0,0.0,114.896,15.14,115.8892161333,32.896,0,32.896,82.0,15.14,83.3859676444,135.01
2021-01-29 10:30:00,36.753,0.0,36.753,36.753,0,36.753,0.0,0.0,0.0,0.0,115.883,13.35,116.6494414432,36.753,0,36.753,79.13,13.35,80.2482361177,134.06
2021-01-29 11:00:00,47.939,0.0,47.939,47.939,0,47.939,0.0,0.0,0.0,0.0,122.809,12.11,123.4046294958,47.939,0,47.939,74.87,12.11,75.8430550545,132.34
2021-01-29 11:30:00,33.777,0.0,33.777,33.777,0,33.777,0.0,0.0,0.0,0.0,116.357,12.51,117.0275674745,33.777,0,33.777,82.58,12.51,83.5221916619,132.43
2021-01-29 12:00:00,43.903,0.0,43.903,43.903,0,43.903,0.0,0.0,0.0,0.0,123.293,12.24,123.8990776761,43.903,0,43.903,79.39,12.24,80.328013171,132.71
2021-01-29 12:30:00,55.826,0.0,55.826,55.826,0,55.826,0.0,0.0,0.0,0.0,130.846,12.27,131.4200464769,55.826,0,55.826,75.02,12.27,76.0167961703,132.57
2021-01-29 13:00:00,66.14,0.0,66.14,66.14,0,66.14,0.0,0.0,0.0,0.0,136.27,10.62,136.6832005039,66.14,0,66.14,70.13,10.62,70.9295516692,133.1
2021-01-29 13:30:00,90.067,0.0,90.067,90.067,0,90.067,0.0,0.0,0.0,0.0,148.277,8.98,148.5486759584,90.067,0,90.067,58.21,8.98,58.8985950596,133.7
2021-01-29 14:00:00,68.367,0.0,68.367,68.367,0,68.367,0.0,0.0,0.0,0.0,134.247,8.84,134.537736747,68.367,0,68.367,65.88,8.84,66.47044456,133.93
2021-01-29 14:30:00,42.068,0.0,42.068,42.068,0,42.068,0.0,0.0,0.0,0.0,117.148,8.1,117.4276964945,42.068,0,42.068,75.08,8.1,75.515669897,134.09
2021-01-29 15:00:00,35.776,0.0,35.776,35.776,0,35.776,0.0,0.0,0.0,0.0,113.456,7.93,113.7327957803,35.776,0,35.776,77.68,7.93,78.0837198141,134.22
2021-01-29 15:30:00,25.213,0.0,25.213,25.213,0,25.213,0.0,0.0,0.0,0.0,104.763,8.29,105.0904861013,25.213,0,25.213,79.55,8.29,79.9807889433,133.58
2021-01-29 16:00:00,14.755,0.0,14.755,14.755,0,14.755,0.0,0.0,0.0,0.0,97.945,9.16,98.3723976784,14.755,0,14.755,83.19,9.16,83.6927816481,133.18
2021-01-29 16:30:00,28.838,0.0,28.838,28.838,0,28.838,0.0,0.0,0.0,0.0,109.308,10.86,109.8461581668,28.838,0,28.838,80.47,10.86,81.1995104665,132.52
2021-01-29 17:00:00,34.059,0.0,34.059,34.059,0,34.059,0.0,0.0,0.0,0.0,114.329,3.37,114.3786568421,34.059,0,34.059,80.27,3.37,80.3407107263,133.9
2021-01-29 17:30:00,41.465,0.0,41.465,41.465,0,41.465,0.0,0.0,0.0,0.0,124.015,2.13,124.0332903901,41.465,0,41.465,82.55,2.13,82.577475137,133.32
2021-01-29 18:00:00,42.654,0.0,42.654,42.654,0,42.654,0.0,0.0,0.0,0.0,127.354,0.63,127.3555582454,42.654,0,42.654,84.7,0.63,84.7023429428,133.32
2021-01-29 18:30:00,31.908,0.0,31.908,31.908,0,31.908,0.0,0.0,0.0,0.0,120.858,-0.15,120.8580930844,31.908,0,31.908,88.95,-0.15,88.9501264755,133.81
2021-01-29 19:00:00,24.201,0.0,24.201,24.201,0,24.201,0.0,0.0,0.0,0.0,112.891,-0.88,112.894429805,24.201,0,24.201,88.69,-0.88,88.694365661,134.34
2021-01-29 19:30:00,12.183,0.0,12.183,12.183,0,12.183,0.0,0.0,0.0,0.0,103.993,0.64,103.9949693447,12.183,0,12.183,91.81,0.64,91.8122306667,134.34
2021-01-29 20:00:00,13.778,0.0,13.778,13.778,0,13.778,0.0,0.0,0.0,0.0,99.838,-2.51,99.8695466296,13.778,0,13.778,86.06,-2.51,86.0965951708,134.69
2021-01-29 20:30:00,5.373,0.0,5.373,5.373,0,5.373,0.0,0.0,0.0,0.0,92.733,-4.96,92.8655527577,5.373,0,5.373,87.36,-4.96,87.5006925687,134.79
2021-01-29 21:00:00,4.606,0.0,4.606,4.606,0,4.606,0.0,0.0,0.0,0.0,88.286,-3.33,88.3487786899,4.606,0,4.606,83.68,-3.33,83.746231557,133.67
2021-01-29 21:30:00,6.163,0.0,6.163,6.163,0,6.163,0.0,0.0,0.0,0.0,85.323,-1.9300000000000002,85.3448254377,6.163,0,6.163,79.16,-1.9300000000000002,79.1835241701,132.95
2021-01-29 22:00:00,4.634,0.0,4.634,4.634,0,4.634,0.0,0.0,0.0,0.0,82.074,-3.64,82.1546777487,4.634,0,4.634,77.44,-3.64,77.5255003209,133.74
2021-01-29 22:30:00,4.132,0.0,4.132,4.132,0,4.132,0.0,0.0,0.0,0.0,77.712,-5.16,77.8831210469,4.132,0,4.132,73.58,-5.16,73.7607076973,134.34
2021-01-29 23:00:00,4.611,0.0,4.611,4.611,0,4.611,0.0,0.0,0.0,0.0,72.771,-7.32,73.1382310492,4.611,0,4.611,68.16,-7.32,68.5519365153,134.34
2021-01-29 23:30:00,5.109,0.0,5.109,5.109,0,5.109,0.0,0.0,0.0,0.0,67.209,-10.91,68.0887492983,5.109,0,5.109,62.1,-10.91,63.0510753279,133.15
2021-01-30 00:00:00,4.968,0.0,4.968,4.968,0,4.968,0.0,0.0,0.0,0.0,65.638,-11.02,66.5566483832,4.968,0,4.968,60.67,-11.02,61.6627059088,132.94
2021-01-30 00:30:00,5.058,0.0,5.058,5.058,0,5.058,0.0,0.0,0.0,0.0,75.798,-8.03,76.2221601898,5.058,0,5.058,70.74,-8.03,71.194301036,131.93
2021-01-30 01:00:00,4.201,0.0,4.201,4.201,0,4.201,0.0,0.0,0.0,0.0,76.761,-6.89,77.0695998497,4.201,0,4.201,72.56,-6.89,72.88638899,131.46
2021-01-30 01:30:00,4.255,0.0,4.255,4.255,0,4.255,0.0,0.0,0.0,0.0,75.055,-7.85,75.4643990568,4.255,0,4.255,70.8,-7.85,71.2338578206,131.81
2021-01-30 02:00:00,4.902,0.0,4.902,4.902,0,4.902,0.0,0.0,0.0,0.0,73.402,-8.1,73.8475700616,4.902,0,4.902,68.5,-8.1,68.9772426239,131.81
2021-01-30 02:30:00,4.083,0.0,4.083,4.083,0,4.083,0.0,0.0,0.0,0.0,74.513,-7.95,74.9359037378,4.083,0,4.083,70.43,-7.95,70.8772699813,131.97
2021-01-30 03:00:00,4.069,0.0,4.069,4.069,0,4.069,0.0,0.0,0.0,0.0,73.109,-8.33,73.5820275679,4.069,0,4.069,69.04,-8.33,69.5407110979,132.1
2021-01-30 03:30:00,4.467,0.0,4.467,4.467,0,4.467,0.0,0.0,0.0,0.0,70.467,-9.22,71.0676191314,4.467,0,4.467,66.0,-9.22,66.6408913506,132.61
2021-01-30 04:00:00,4.295,0.0,4.295,4.295,0,4.295,0.0,0.0,0.0,0.0,68.205,-9.97,68.929840599,4.295,0,4.295,63.91,-9.97,64.68298849,133.07
2021-01-30 04:30:00,4.089,0.0,4.089,4.089,0,4.089,0.0,0.0,0.0,0.0,66.239,-10.78,67.1104576128,4.089,0,4.089,62.15,-10.78,63.0779747614,133.47
2021-01-30 05:00:00,4.128,0.0,4.128,4.128,0,4.128,0.0,0.0,0.0,0.0,64.788,-11.0,65.7151804684,4.128,0,4.128,60.66,-11.0,61.6492952109,133.47
2021-01-30 05:30:00,4.358,0.0,4.358,4.358,0,4.358,0.0,0.0,0.0,0.0,63.278,-10.27,64.1059917948,4.358,0,4.358,58.92,-10.27,59.8083547675,133.34
2021-01-30 06:00:00,4.111,0.0,4.111,4.111,0,4.111,0.0,0.0,0.0,0.0,63.161,-9.69,63.8999845149,4.111,0,4.111,59.05,-9.69,59.839774398,133.05
2021-01-30 06:30:00,4.036,0.0,4.036,4.036,0,4.036,0.0,0.0,0.0,0.0,66.236,-8.05,66.7233856755,4.036,0,4.036,62.2,-8.05,62.7187571624,132.25
2021-01-30 07:00:00,4.35,0.0,4.35,4.35,0,4.35,0.0,0.0,0.0,0.0,69.59,-7.14,69.9553264591,4.35,0,4.35,65.24,-7.14,65.6295451759,131.97
2021-01-30 07:30:00,4.105,0.0,4.105,4.105,0,4.105,0.0,0.0,0.0,0.0,72.425,-6.96,72.7586573887,4.105,0,4.105,68.32,-6.96,68.6736048275,131.97
2021-01-30 08:00:00,5.413,0.0,5.413,5.413,0,5.413,0.0,0.0,0.0,0.0,75.063,-6.29,75.3260782797,5.413,0,5.413,69.65,-6.29,69.9334440736,132.16
2021-01-30 08:30:00,6.274,0.0,6.274,6.274,0,6.274,0.0,0.0,0.0,0.0,78.294,-5.3,78.4731829098,6.274,0,6.274,72.02,-5.3,72.2147519555,131.97
2021-01-30 09:00:00,10.104,0.0,10.104,10.104,0,10.104,0.0,0.0,0.0,0.0,85.594,0.15,85.5941314343,10.104,0,10.104,75.49,0.15,75.4901490262,132.96
2021-01-30 09:30:00,13.017,0.0,13.017,13.017,0,13.017,0.0,0.0,0.0,0.0,91.797,4.16,91.8912118159,13.017,0,13.017,78.78,4.16,78.8897585242,134.52
2021-01-30 10:00:00,17.677,0.0,17.677,17.677,0,17.677,0.0,0.0,0.0,0.0,95.627,5.54,95.787341173,17.677,0,17.677,77.95,5.54,78.1466192487,133.97
2021-01-30 10:30:00,27.842,0.0,27.842,27.842,0,27.842,0.0,0.0,0.0,0.0,103.122,6.72,103.3407242282,27.842,0,27.842,75.28,6.72,75.5793410927,133.85
2021-01-30 11:00:00,30.253,0.0,30.253,30.253,0,30.253,0.0,0.0,0.0,0.0,105.553,7.54,105.8219609013,30.253,0,30.253,75.3,7.54,75.6765591184,133.54
2021-01-30 11:30:00,25.637,0.0,25.637,25.637,0,25.637,0.0,0.0,0.0,0.0,103.287,7.68,103.5721331681,25.637,0,25.637,77.65,7.68,78.0288722205,133.54
2021-01-30 12:00:00,22.55,0.0,22.55,22.55,0,22.55,0.0,0.0,0.0,0.0,103.34,8.21,103.6656148393,22.55,0,22.55,80.79,8.21,81.2060847474,133.3
2021-01-30 12:30:00,17.581,0.0,17.581,17.581,0,17.581,0.0,0.0,0.0,0.0,104.711,8.17,105.0292455509,17.581,0,17.581,87.13,8.17,87.5122037204,133.5
2021-01-30 13:00:00,17.315,0.0,17.315,17.315,0,17.315,0.0,0.0,0.0,0.0,105.635,8.27,105.9582282081,17.315,0,17.315,88.32,8.27,88.7063430652,133.5
2021-01-30 13:30:00,14.872,0.0,14.872,14.872,0,14.872,0.0,0.0,0.0,0.0,104.832,7.89,105.1284943486,14.872,0,14.872,89.96,7.89,90.3053359442,133.7
2021-01-30 14:00:00,14.983,0.0,14.983,14.983,0,14.983,0.0,0.0,0.0,0.0,101.683,6.54,101.8931012827,14.983,0,14.983,86.7,6.54,86.9463144705,134.14
2021-01-30 14:30:00,12.961,0.0,12.961,12.961,0,12.961,0.0,0.0,0.0,0.0,100.431,5.88,100.6029828633,12.961,0,12.961,87.47,5.88,87.667412988,134.29
2021-01-30 15:00:00,11.328,0.0,11.328,11.328,0,11.328,0.0,0.0,0.0,0.0,100.168,5.48,100.3177881734,11.328,0,11.328,88.84,5.48,89.0088534922,134.61
2021-01-30 15:30:00,10.49,0.0,10.49,10.49,0,10.49,0.0,0.0,0.0,0.0,97.9,6.0,98.0836887561,10.49,0,10.49,87.41,6.0,87.6156840982,134.32
2021-01-30 16:00:00,6.9,0.0,6.9,6.9,0,6.9,0.0,0.0,0.0,0.0,98.19,6.99,98.4384894236,6.9,0,6.9,91.29,6.99,91.5572181753,134.11
2021-01-30 16:30:00,5.269,0.0,5.269,5.269,0,5.269,0.0,0.0,0.0,0.0,100.969,8.0,101.2854331136,5.269,0,5.269,95.7,8.0,96.0337961345,133.83
2021-01-30 17:00:00,5.947,0.0,5.947,5.947,0,5.947,0.0,0.0,0.0,0.0,104.977,10.78,105.5290430592,5.947,0,5.947,99.03,10.78,99.6150053958,132.83
2021-01-30 17:30:00,6.644,0.0,6.644,6.644,0,6.644,0.0,0.0,0.0,0.0,112.114,14.27,113.0185024498,6.644,0,6.644,105.47,14.27,106.4309813917,132.21
2021-01-30 18:00:00,10.881,0.0,10.881,10.881,0,10.881,0.0,0.0,0.0,0.0,116.481,14.78,117.4149554401,10.881,0,10.881,105.6,14.78,106.6293036646,131.96
2021-01-30 18:30:00,10.541,0.0,10.541,10.541,0,10.541,0.0,0.0,0.0,0.0,114.171,13.47,114.9628554838,10.541,0,10.541,103.63,13.47,104.5017597938,132.44
2021-01-30 19:00:00,10.371,0.0,10.371,10.371,0,10.371,0.0,0.0,0.0,0.0,110.201,11.11,110.7596158399,10.371,0,10.371,99.83,11.11,100.4463090412,133.1
2021-01-30 19:30:00,4.961,0.0,4.961,4.961,0,4.961,0.0,0.0,0.0,0.0,103.941,9.34,104.3597962867,4.961,0,4.961,98.98,9.34,99.4196962377,133.46
2021-01-30 20:00:00,5.327,0.0,5.327,5.327,0,5.327,0.0,0.0,0.0,0.0,99.167,7.05,99.4172841562,5.327,0,5.327,93.84,7.05,94.1044531359,133.96
2021-01-30 20:30:00,5.177,0.0,5.177,5.177,0,5.177,0.0,0.0,0.0,0.0,93.937,4.68,94.0535080101,5.177,0,5.177,88.76,4.68,88.8832942684,134.23
2021-01-30 21:00:00,6.293,0.0,6.293,6.293,0,6.293,0.0,0.0,0.0,0.0,90.573,3.12,90.6267219367,6.293,0,6.293,84.28,3.12,84.3377305836,134.53
2021-01-30 21:30:00,5.746,0.0,5.746,5.746,0,5.746,0.0,0.0,0.0,0.0,86.346,1.49,86.3588548789,5.746,0,5.746,80.6,1.49,80.613771156,134.69
2021-01-30 22:00:00,6.176,0.0,6.176,6.176,0,6.176,0.0,0.0,0.0,0.0,84.526,0.13,84.5260999692,6.176,0,6.176,78.35,0.13,78.3501078493,134.61
2021-01-30 22:30:00,6.491,0.0,6.491,6.491,0,6.491,0.0,0.0,0.0,0.0,81.061,-1.94,81.084211293,6.491,0,6.491,74.57,-1.94,74.5952310808,135.2
2021-01-30 23:00:00,4.799,0.0,4.799,4.799,0,4.799,0.0,0.0,0.0,0.0,76.329,-3.33,76.4016043091,4.799,0,4.799,71.53,-3.33,71.6074702807,135.62
2021-01-30 23:30:00,5.228,0.0,5.228,5.228,0,5.228,0.0,0.0,0.0,0.0,74.788,-2.83,74.8415248642,5.228,0,5.228,69.56,-2.83,69.6175444841,135.62
2021-01-31 00:00:00,4.378,0.0,4.378,4.378,0,4.378,0.0,0.0,0.0,0.0,73.588,1.87,73.6117561535,4.378,0,4.378,69.21,1.87,69.2352583587,133.97
2021-01-31 00:30:00,4.71,0.0,4.71,4.71,0,4.71,0.0,0.0,0.0,0.0,83.72,3.84,83.8080187094,4.71,0,4.71,79.01,3.84,79.1032597306,134.22
2021-01-31 01:00:00,4.4,0.0,4.4,4.4,0,4.4,0.0,0.0,0.0,0.0,85.57,4.0,85.6634396928,4.4,0,4.4,81.17,4.0,81.2684988172,134.41
2021-01-31 01:30:00,4.9879999999999995,0.0,4.9879999999999995,4.9879999999999995,0,4.9879999999999995,0.0,0.0,0.0,0.0,82.748,3.39,82.817411237,4.9879999999999995,0,4.9879999999999995,77.76,3.39,77.8338595985,134.66
2021-01-31 02:00:00,4.785,0.0,4.785,4.785,0,4.785,0.0,0.0,0.0,0.0,80.655,2.33,80.6886480553,4.785,0,4.785,75.87,2.33,75.9057692142,135.24
2021-01-31 02:30:00,6.163,0.0,6.163,6.163,0,6.163,0.0,0.0,0.0,0.0,82.313,1.13,82.3207560036,6.163,0,6.163,76.15,1.13,76.1583836488,134.94
2021-01-31 03:00:00,4.686,0.0,4.686,4.686,0,4.686,0.0,0.0,0.0,0.0,80.876,-2.06,80.9022309705,4.686,0,4.686,76.19,-2.06,76.2178437113,134.2
2021-01-31 03:30:00,4.679,0.0,4.679,4.679,0,4.679,0.0,0.0,0.0,0.0,78.929,-2.84,78.9800774943,4.679,0,4.679,74.25,-2.84,74.304293954,134.61
2021-01-31 04:00:00,4.541,0.0,4.541,4.541,0,4.541,0.0,0.0,0.0,0.0,76.551,-3.64,76.6374921367,4.541,0,4.541,72.01,-3.64,72.101939641,135.01
2021-01-31 04:30:00,5.932,0.0,5.932,5.932,0,5.932,0.0,0.0,0.0,0.0,74.772,-4.04,74.8810629198,5.932,0,5.932,68.84,-4.04,68.9584454581,135.15
2021-01-31 05:00:00,4.8469999999999995,0.0,4.8469999999999995,4.8469999999999995,0,4.8469999999999995,0.0,0.0,0.0,0.0,73.717,-4.27,73.8405646579,4.8469999999999995,0,4.8469999999999995,68.87,-4.27,69.002244891,135.33
2021-01-31 05:30:00,5.171,0.0,5.171,5.171,0,5.171,0.0,0.0,0.0,0.0,73.621,-4.22,73.741847285,5.171,0,5.171,68.45,-4.22,68.5799599008,135.33
2021-01-31 06:00:00,4.473,0.0,4.473,4.473,0,4.473,0.0,0.0,0.0,0.0,72.943,-4.02,73.0536901806,4.473,0,4.473,68.47,-4.02,68.5879092844,135.33
2021-01-31 06:30:00,4.206,0.0,4.206,4.206,0,4.206,0.0,0.0,0.0,0.0,74.236,-2.93,74.293799176,4.206,0,4.206,70.03,-2.93,70.0912676444,134.71
2021-01-31 07:00:00,3.93,0.0,3.93,3.93,0,3.93,0.0,0.0,0.0,0.0,75.7,-2.09,75.7288458911,3.93,0,3.93,71.77,-2.09,71.8004247898,134.49
2021-01-31 07:30:00,3.965,0.0,3.965,3.965,0,3.965,0.0,0.0,0.0,0.0,76.455,-1.17,76.4639518008,3.965,0,3.965,72.49,-1.17,72.4994413772,134.26
2021-01-31 08:00:00,4.296,0.0,4.296,4.296,0,4.296,0.0,0.0,0.0,0.0,77.936,-0.87,77.9408557561,4.296,0,4.296,73.64,-0.87,73.6451390113,134.26
2021-01-31 08:30:00,7.579,0.0,7.579,7.579,0,7.579,0.0,0.0,0.0,0.0,81.559,0.75,81.5624483509,7.579,0,7.579,73.98,0.75,73.9838016055,133.59
2021-01-31 09:00:00,7.614,0.0,7.614,7.614,0,7.614,0.0,0.0,0.0,0.0,85.744,2.29,85.7745745312,7.614,0,7.614,78.13,2.29,78.1635528875,133.25
2021-01-31 09:30:00,8.237,0.0,8.237,8.237,0,8.237,0.0,0.0,0.0,0.0,92.107,4.34,92.2091917815,8.237,0,8.237,83.87,4.34,83.9822153792,132.68
2021-01-31 10:00:00,11.611,0.0,11.611,11.611,0,11.611,0.0,0.0,0.0,0.0,99.431,5.89,99.605300366,11.611,0,11.611,87.82,5.89,88.0172965956,132.25
2021-01-31 10:30:00,12.622,0.0,12.622,12.622,0,12.622,0.0,0.0,0.0,0.0,102.622,7.11,102.8680075825,12.622,0,12.622,90.0,7.11,90.2804081736,131.98
2021-01-31 11:00:00,13.207,0.0,13.207,13.207,0,13.207,0.0,0.0,0.0,0.0,104.607,8.56,104.9566484269,13.207,0,13.207,91.4,8.56,91.7999651416,131.62
2021-01-31 11:30:00,13.243,0.0,13.243,13.243,0,13.243,0.0,0.0,0.0,0.0,108.173,9.27,108.5694746648,13.243,0,13.243,94.93,9.27,95.3815380459,131.71
2021-01-31 12:00:00,16.702,0.0,16.702,16.702,0,16.702,0.0,0.0,0.0,0.0,114.672,5.33,114.795803425,16.702,0,16.702,97.97,5.33,98.1148806247,132.69
2021-01-31 12:30:00,20.641,0.0,20.641,20.641,0,20.641,0.0,0.0,0.0,0.0,120.851,0.71,120.8530856081,20.641,0,20.641,100.21,0.71,100.2125151865,134.06
2021-01-31 13:00:00,18.807,0.0,18.807,18.807,0,18.807,0.0,0.0,0.0,0.0,121.417,1.43,121.4254206869,18.807,0,18.807,102.61,1.43,102.6199639446,134.32
2021-01-31 13:30:00,15.918,0.0,15.918,15.918,0,15.918,0.0,0.0,0.0,0.0,116.908,-0.13,116.908072279,15.918,0,15.918,100.99,-0.13,100.9900836716,135.01
2021-01-31 14:00:00,18.885,0.0,18.885,18.885,0,18.885,0.0,0.0,0.0,0.0,116.285,-1.65,116.2967055638,18.885,0,18.885,97.4,-1.65,97.4139748701,135.35
2021-01-31 14:30:00,13.478,0.0,13.478,13.478,0,13.478,0.0,0.0,0.0,0.0,112.048,-1.49,112.057906477,13.478,0,13.478,98.57,-1.49,98.5812608968,135.27
2021-01-31 15:00:00,14.949,0.0,14.949,14.949,0,14.949,0.0,0.0,0.0,0.0,110.199,-0.98,110.2033574852,14.949,0,14.949,95.25,-0.98,95.2550413364,133.98
2021-01-31 15:30:00,15.593,0.0,15.593,15.593,0,15.593,0.0,0.0,0.0,0.0,110.373,-0.17,110.3731309196,15.593,0,15.593,94.78,-0.17,94.7801524582,133.61
2021-01-31 16:00:00,10.639,0.0,10.639,10.639,0,10.639,0.0,0.0,0.0,0.0,109.159,0.9400000000000001,109.1630472321,10.639,0,10.639,98.52,0.9400000000000001,98.5244842666,133.15
2021-01-31 16:30:00,6.237,0.0,6.237,6.237,0,6.237,0.0,0.0,0.0,0.0,111.737,3.31,111.7860155341,6.237,0,6.237,105.5,3.31,105.5519118728,132.28
2021-01-31 17:00:00,6.329,0.0,6.329,6.329,0,6.329,0.0,0.0,0.0,0.0,115.779,9.1,116.1360703701,6.329,0,6.329,109.45,9.1,109.8276490689,132.38
2021-01-31 17:30:00,12.103,0.0,12.103,12.103,0,12.103,0.0,0.0,0.0,0.0,123.333,14.82,124.2202128842,12.103,0,12.103,111.23,14.82,112.2129462228,133.87
2021-01-31 18:00:00,11.176,0.0,11.176,11.176,0,11.176,0.0,0.0,0.0,0.0,124.076,12.77,124.7314181592,11.176,0,11.176,112.9,12.77,113.6199053863,134.6
2021-01-31 18:30:00,4.725,0.0,4.725,4.725,0,4.725,0.0,0.0,0.0,0.0,117.885,14.46,118.7685346588,4.725,0,4.725,113.16,14.46,114.0801349929,134.6
2021-01-31 19:00:00,3.858,0.0,3.858,3.858,0,3.858,0.0,0.0,0.0,0.0,113.248,11.14,113.7945917168,3.858,0,3.858,109.39,11.14,109.9557715629,135.53
2021-01-31 19:30:00,3.755,0.0,3.755,3.755,0,3.755,0.0,0.0,0.0,0.0,109.025,8.31,109.3412398183,3.755,0,3.755,105.27,8.31,105.5974857655,135.76
2021-01-31 20:00:00,4.289,0.0,4.289,4.289,0,4.289,0.0,0.0,0.0,0.0,102.549,5.48,102.69531538,4.289,0,4.289,98.26,5.48,98.4126922709,135.85
2021-01-31 20:30:00,6.158,0.0,6.158,6.158,0,6.158,0.0,0.0,0.0,0.0,100.048,3.71,100.116763851,6.158,0,6.158,93.89,3.71,93.9632704837,135.98
2021-01-31 21:00:00,5.136,0.0,5.136,5.136,0,5.136,0.0,0.0,0.0,0.0,95.426,1.1400000000000001,95.432809222,5.136,0,5.136,90.29,1.1400000000000001,90.2971965235,136.1
2021-01-31 21:30:00,4.369,0.0,4.369,4.369,0,4.369,0.0,0.0,0.0,0.0,89.779,0.01,89.7790005569,4.369,0,4.369,85.41,0.01,85.4100005854,135.62
2021-01-31 22:00:00,4.25,0.0,4.25,4.25,0,4.25,0.0,0.0,0.0,0.0,83.95,-3.07,84.0061152536,4.25,0,4.25,79.7,-3.07,79.7591054363,135.3
2021-01-31 22:30:00,4.467,0.0,4.467,4.467,0,4.467,0.0,0.0,0.0,0.0,79.367,-10.61,80.0730465825,4.467,0,4.467,74.9,-10.61,75.6477501318,133.89
2021-01-31 23:00:00,4.072,0.0,4.072,4.072,0,4.072,0.0,0.0,0.0,0.0,75.252,-12.05,76.2106685707,4.072,0,4.072,71.18,-12.05,72.1927621026,134.6
2021-01-31 23:30:00,4.506,0.0,4.506,4.506,0,4.506,0.0,0.0,0.0,0.0,72.076,-13.21,73.2765574792,4.506,0,4.506,67.57,-13.21,68.8491757394,135.09
2021-02-01 00:00:00,4.546,0.0,4.546,4.546,0,4.546,0.0,0.0,0.0,0.0,70.716,-12.9,71.8829789032,4.546,0,4.546,66.17,-12.9,67.4157170102,134.26
2021-02-01 00:30:00,4.554,0.0,4.554,4.554,0,4.554,0.0,0.0,0.0,0.0,80.764,-8.84,81.2463494318,4.554,0,4.554,76.21,-8.84,76.7209860468,131.78
2021-02-01 01:00:00,6.284,0.0,6.284,6.284,0,6.284,0.0,0.0,0.0,0.0,85.094,-1.45,85.1063530884,6.284,0,6.284,78.81,-1.45,78.8233379146,133.92
2021-02-01 01:30:00,9.664,0.0,9.664,9.664,0,9.664,0.0,0.0,0.0,0.0,85.854,-1.4,85.8654139686,9.664,0,9.664,76.19,-1.4,76.2028614948,134.68
2021-02-01 02:00:00,14.39,0.0,14.39,14.39,0,14.39,0.0,0.0,0.0,0.0,87.73,-2.22,87.7580839581,14.39,0,14.39,73.34,-2.22,73.3735919797,135.2
2021-02-01 02:30:00,14.092,0.0,14.092,14.092,0,14.092,0.0,0.0,0.0,0.0,88.852,-2.15,88.878008551,14.092,0,14.092,74.76,-2.15,74.7909092069,135.4
2021-02-01 03:00:00,14.673,0.0,14.673,14.673,0,14.673,0.0,0.0,0.0,0.0,88.383,-2.4,88.4155794473,14.673,0,14.673,73.71,-2.4,73.7490616889,135.59
2021-02-01 03:30:00,14.103,0.0,14.103,14.103,0,14.103,0.0,0.0,0.0,0.0,87.513,-2.83,87.5587463878,14.103,0,14.103,73.41,-2.83,73.4645288558,136.09
2021-02-01 04:00:00,14.301,0.0,14.301,14.301,0,14.301,0.0,0.0,0.0,0.0,84.681,-2.21,84.7098333194,14.301,0,14.301,70.38,-2.21,70.4146895186,134.25
2021-02-01 04:30:00,14.869,0.0,14.869,14.869,0,14.869,0.0,0.0,0.0,0.0,83.419,-2.54,83.4576608886,14.869,0,14.869,68.55,-2.54,68.5970414814,134.57
2021-02-01 05:00:00,13.285,0.0,13.285,13.285,0,13.285,0.0,0.0,0.0,0.0,80.095,-2.96,80.1496763874,13.285,0,13.285,66.81,-2.96,66.8755388763,134.71
2021-02-01 05:30:00,4.105,0.0,4.105,4.105,0,4.105,0.0,0.0,0.0,0.0,74.575,-2.13,74.6054121696,4.105,0,4.105,70.47,-2.13,70.5021829449,134.38
2021-02-01 06:00:00,4.202,0.0,4.202,4.202,0,4.202,0.0,0.0,0.0,0.0,77.042,-0.99,77.0483605536,4.202,0,4.202,72.84,-0.99,72.8467274488,133.87
2021-02-01 06:30:00,5.157,0.0,5.157,5.157,0,5.157,0.0,0.0,0.0,0.0,82.547,2.55,82.5863772604,5.157,0,5.157,77.39,2.55,77.431999845,132.69
2021-02-01 07:00:00,5.404,0.0,5.404,5.404,0,5.404,0.0,0.0,0.0,0.0,86.904,5.64,87.086823435,5.404,0,5.404,81.5,5.64,81.6949178346,132.25
2021-02-01 07:30:00,5.617,0.0,5.617,5.617,0,5.617,0.0,0.0,0.0,0.0,90.317,8.59,90.7245754413,5.617,0,5.617,84.7,8.59,85.134470692,131.76
2021-02-01 08:00:00,9.151,0.0,9.151,9.151,0,9.151,0.0,0.0,0.0,0.0,102.361,10.66,102.9145758433,9.151,0,9.151,93.21,10.66,93.8175873704,132.27
2021-02-01 08:30:00,22.849,0.0,22.849,22.849,0,22.849,0.0,0.0,0.0,0.0,115.609,12.06,116.2363302974,22.849,0,22.849,92.76,12.06,93.5406927492,131.78
2021-02-01 09:00:00,25.597,0.0,25.597,25.597,0,25.597,0.0,0.0,0.0,0.0,118.457,12.77,119.1433327929,25.597,0,25.597,92.86,12.77,93.733945292,131.7
2021-02-01 09:30:00,27.848,0.0,27.848,27.848,0,27.848,0.0,0.0,0.0,0.0,118.978,4.05,119.0469108545,27.848,0,27.848,91.13,4.05,91.2199506687,133.94
2021-02-01 10:00:00,30.49,0.0,30.49,30.49,0,30.49,0.0,0.0,0.0,0.0,118.15,4.29,118.2278588151,30.49,0,30.49,87.66,4.29,87.7649115535,134.28
2021-02-01 10:30:00,32.299,0.0,32.299,32.299,0,32.299,0.0,0.0,0.0,0.0,119.649,3.75,119.7077512152,32.299,0,32.299,87.35,3.75,87.4304580796,134.56
2021-02-01 11:00:00,36.686,0.0,36.686,36.686,0,36.686,0.0,0.0,0.0,0.0,123.476,3.85,123.5360072044,36.686,0,36.686,86.79,3.85,86.8753509345,134.66
2021-02-01 11:30:00,55.6,0.0,55.6,55.6,0,55.6,0.0,0.0,0.0,0.0,133.95,3.6,133.9983675274,55.6,0,55.6,78.35,3.6,78.4326622014,134.82
2021-02-01 12:00:00,58.324,0.0,58.324,58.324,0,58.324,0.0,0.0,0.0,0.0,136.064,3.61,136.1118811713,58.324,0,58.324,77.74,3.61,77.8237733601,134.82
2021-02-01 12:30:00,58.665,0.0,58.665,58.665,0,58.665,0.0,0.0,0.0,0.0,136.715,4.29,136.7822917084,58.665,0,58.665,78.05,4.29,78.1678105105,134.09
2021-02-01 13:00:00,58.167,0.0,58.167,58.167,0,58.167,0.0,0.0,0.0,0.0,138.157,4.53,138.2312466449,58.167,0,58.167,79.99,4.53,80.1181689756,134.09
2021-02-01 13:30:00,59.326,0.0,59.326,59.326,0,59.326,0.0,0.0,0.0,0.0,133.426,3.71,133.4775695613,59.326,0,59.326,74.1,3.71,74.1928170378,133.66
2021-02-01 14:00:00,60.232,0.0,60.232,60.232,0,60.232,0.0,0.0,0.0,0.0,130.332,-0.7000000000000001,130.3338798011,60.232,0,60.232,70.1,-0.7000000000000001,70.10349492,133.84
2021-02-01 14:30:00,37.304,0.0,37.304,37.304,0,37.304,0.0,0.0,0.0,0.0,118.344,0.53,118.3451867885,37.304,0,37.304,81.04,0.53,81.0417330762,134.22
2021-02-01 15:00:00,32.937,0.0,32.937,32.937,0,32.937,0.0,0.0,0.0,0.0,116.287,4.8100000000000005,116.3864359322,32.937,0,32.937,83.35,4.8100000000000005,83.4886734833,134.43
2021-02-01 15:30:00,32.759,0.0,32.759,32.759,0,32.759,0.0,0.0,0.0,0.0,118.139,5.76,118.2793342939,32.759,0,32.759,85.38,5.76,85.5740731764,134.66
2021-02-01 16:00:00,27.653,0.0,27.653,27.653,0,27.653,0.0,0.0,0.0,0.0,117.163,6.78,117.3590088958,27.653,0,27.653,89.51,6.78,89.7664107559,134.49
2021-02-01 16:30:00,43.389,0.0,43.389,43.389,0,43.389,0.0,0.0,0.0,0.0,126.859,6.66,127.0337021463,43.389,0,43.389,83.47,6.66,83.7352763177,134.49
2021-02-01 17:00:00,45.231,0.0,45.231,45.231,0,45.231,0.0,0.0,0.0,0.0,131.811,7.44,132.0208063943,45.231,0,45.231,86.58,7.44,86.8990793967,134.19
2021-02-01 17:30:00,47.806,0.0,47.806,47.806,0,47.806,0.0,0.0,0.0,0.0,136.256,8.03,136.4924116426,47.806,0,47.806,88.45,8.03,88.8137568173,133.48
2021-02-01 18:00:00,44.193,0.0,44.193,44.193,0,44.193,0.0,0.0,0.0,0.0,136.893,7.27,137.0859086449,44.193,0,44.193,92.7,7.27,92.9846379785,133.92
2021-02-01 18:30:00,44.164,0.0,44.164,44.164,0,44.164,0.0,0.0,0.0,0.0,132.344,6.5600000000000005,132.5064826188,44.164,0,44.164,88.18,6.5600000000000005,88.4236733008,134.11
2021-02-01 19:00:00,23.916,0.0,23.916,23.916,0,23.916,0.0,0.0,0.0,0.0,118.406,5.17,118.5188159576,23.916,0,23.916,94.49,5.17,94.6313320206,133.57
2021-02-01 19:30:00,38.817,0.0,38.817,38.817,0,38.817,0.0,0.0,0.0,0.0,122.837,3.2,122.8786741831,38.817,0,38.817,84.02,3.2,84.0809157895,134.52
2021-02-01 20:00:00,9.98,0.0,9.98,9.98,0,9.98,0.0,0.0,0.0,0.0,102.65,2.98,102.6932466134,9.98,0,9.98,92.67,2.98,92.7179017235,134.33
2021-02-01 20:30:00,6.217,0.0,6.217,6.217,0,6.217,0.0,0.0,0.0,0.0,93.157,1.04,93.1628050726,6.217,0,6.217,86.94,1.04,86.9462201594,134.18
2021-02-01 21:00:00,5.454,0.0,5.454,5.454,0,5.454,0.0,0.0,0.0,0.0,88.154,-1.47,88.1662555403,5.454,0,5.454,82.7,-1.47,82.7130636599,134.93
2021-02-01 21:30:00,4.872,0.0,4.872,4.872,0,4.872,0.0,0.0,0.0,0.0,83.852,-0.29,83.8525014773,4.872,0,4.872,78.98,-0.29,78.9805324115,134.12
2021-02-01 22:00:00,4.94,0.0,4.94,4.94,0,4.94,0.0,0.0,0.0,0.0,79.93,0.13,79.9301057174,4.94,0,4.94,74.99,0.13,74.9901126816,133.09
2021-02-01 22:30:00,3.866,0.0,3.866,3.866,0,3.866,0.0,0.0,0.0,0.0,75.416,-1.7000000000000002,75.435157957,3.866,0,3.866,71.55,-1.7000000000000002,71.570192818,133.48
2021-02-01 23:00:00,4.566,0.0,4.566,4.566,0,4.566,0.0,0.0,0.0,0.0,71.516,-1.4100000000000001,71.5298983363,4.566,0,4.566,66.95,-1.4100000000000001,66.9648460015,133.48
2021-02-01 23:30:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,70.254,-0.62,70.256735734,4.814,0,4.814,65.44,-0.62,65.4429369757,134.51
2021-02-02 00:00:00,4.051,0.0,4.051,4.051,0,4.051,0.0,0.0,0.0,0.0,68.711,-0.77,68.715314312,4.051,0,4.051,64.66,-0.77,64.6645845885,134.68
2021-02-02 00:30:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,78.046,2.27,78.0790049629,4.076,0,4.076,73.97,2.27,74.0048228158,133.49
2021-02-02 01:00:00,4.452,0.0,4.452,4.452,0,4.452,0.0,0.0,0.0,0.0,80.092,2.44,80.1291586378,4.452,0,4.452,75.64,2.44,75.679344606,133.49
2021-02-02 01:30:00,3.887,0.0,3.887,3.887,0,3.887,0.0,0.0,0.0,0.0,78.737,1.4100000000000001,78.7496239293,3.887,0,3.887,74.85,1.4100000000000001,74.8632793832,134.11
2021-02-02 02:00:00,4.703,0.0,4.703,4.703,0,4.703,0.0,0.0,0.0,0.0,77.343,0.76,77.3467339259,4.703,0,4.703,72.64,0.76,72.6439756621,134.63
2021-02-02 02:30:00,4.098,0.0,4.098,4.098,0,4.098,0.0,0.0,0.0,0.0,79.318,0.64,79.3205819696,4.098,0,4.098,75.22,0.64,75.2227226309,134.98
2021-02-02 03:00:00,5.334,0.0,5.334,5.334,0,5.334,0.0,0.0,0.0,0.0,78.254,0.19,78.2542306588,5.334,0,5.334,72.92,0.19,72.9202475311,135.26
2021-02-02 03:30:00,3.974,0.0,3.974,3.974,0,3.974,0.0,0.0,0.0,0.0,75.624,-0.56,75.6260733874,3.974,0,3.974,71.65,-0.56,71.6521883825,135.83
2021-02-02 04:00:00,3.898,0.0,3.898,3.898,0,3.898,0.0,0.0,0.0,0.0,72.588,-3.13,72.655451578,3.898,0,3.898,68.69,-3.13,68.761275439,135.6
2021-02-02 04:30:00,3.597,0.0,3.597,3.597,0,3.597,0.0,0.0,0.0,0.0,69.927,-9.12,70.5192153175,3.597,0,3.597,66.33,-9.12,66.9540387131,133.4
2021-02-02 05:00:00,3.438,0.0,3.438,3.438,0,3.438,0.0,0.0,0.0,0.0,69.448,-9.45,70.0879961477,3.438,0,3.438,66.01,-9.45,66.6830008323,133.53
2021-02-02 05:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,68.333,-8.81,68.8985848113,3.453,0,3.453,64.88,-8.81,65.4754190517,133.31
2021-02-02 06:00:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,68.858,-7.88,69.3074206994,3.488,0,3.488,65.37,-7.88,65.8432327578,132.75
2021-02-02 06:30:00,4.658,0.0,4.658,4.658,0,4.658,0.0,0.0,0.0,0.0,73.488,-4.49,73.6250381596,4.658,0,4.658,68.83,-4.49,68.9762930288,132.12
2021-02-02 07:00:00,4.873,0.0,4.873,4.873,0,4.873,0.0,0.0,0.0,0.0,76.553,-1.18,76.5620938128,4.873,0,4.873,71.68,-1.18,71.6897119537,132.12
2021-02-02 07:30:00,5.449,0.0,5.449,5.449,0,5.449,0.0,0.0,0.0,0.0,79.219,4.22,79.3313201768,5.449,0,5.449,73.77,4.22,73.8906035975,132.21
2021-02-02 08:00:00,4.495,0.0,4.495,4.495,0,4.495,0.0,0.0,0.0,0.0,82.875,10.77,83.5718763999,4.495,0,4.495,78.38,10.77,79.1164793201,133.61
2021-02-02 08:30:00,7.966,0.0,7.966,7.966,0,7.966,0.0,0.0,0.0,0.0,91.996,12.29,92.8132970861,7.966,0,7.966,84.03,12.29,84.9239954312,133.41
2021-02-02 09:00:00,16.762,0.0,16.762,16.762,0,16.762,0.0,0.0,0.0,0.0,100.392,12.51,101.1684425303,16.762,0,16.762,83.63,12.51,84.5604931395,133.41
2021-02-02 09:30:00,33.35,0.0,33.35,33.35,0,33.35,0.0,0.0,0.0,0.0,109.74,11.74,110.3661868509,33.35,0,33.35,76.39,11.74,77.286866284,133.73
2021-02-02 10:00:00,58.149,0.0,58.149,58.149,0,58.149,0.0,0.0,0.0,0.0,122.649,10.69,123.1139849936,58.149,0,58.149,64.5,10.69,65.3798600488,134.21
2021-02-02 10:30:00,40.148,0.0,40.148,40.148,0,40.148,0.0,0.0,0.0,0.0,112.298,10.3,112.7693699725,40.148,0,40.148,72.15,10.3,72.8814962799,134.11
2021-02-02 11:00:00,54.532,0.0,54.532,54.532,0,54.532,0.0,0.0,0.0,0.0,118.822,9.23,119.1799504279,54.532,0,54.532,64.29,9.23,64.9491878317,134.22
2021-02-02 11:30:00,56.611,0.0,56.611,56.611,0,56.611,0.0,0.0,0.0,0.0,119.711,9.09,120.0556188648,56.611,0,56.611,63.1,9.09,63.75137724,134.22
2021-02-02 12:00:00,70.14,0.0,70.14,70.14,0,70.14,0.0,0.0,0.0,0.0,130.58,10.19,130.9769922544,70.14,0,70.14,60.44,10.19,61.2929824694,134.22
2021-02-02 12:30:00,67.836,0.0,67.836,67.836,0,67.836,0.0,0.0,0.0,0.0,128.896,10.3,129.3068784559,67.836,0,67.836,61.06,10.3,61.9226420625,134.12
2021-02-02 13:00:00,86.751,0.0,86.751,86.751,0,86.751,0.0,0.0,0.0,0.0,140.201,9.81,140.5437885536,86.751,0,86.751,53.45,9.81,54.34278793,134.37
2021-02-02 13:30:00,70.427,0.0,70.427,70.427,0,70.427,0.0,0.0,0.0,0.0,127.527,8.85,127.8337131941,70.427,0,70.427,57.1,8.85,57.7817661551,134.6
2021-02-02 14:00:00,41.192,0.0,41.192,41.192,0,41.192,0.0,0.0,0.0,0.0,110.412,9.65,110.832902353,41.192,0,41.192,69.22,9.65,69.8894190847,134.6
2021-02-02 14:30:00,25.789,0.0,25.789,25.789,0,25.789,0.0,0.0,0.0,0.0,100.829,10.34,101.357796153,25.789,0,25.789,75.04,10.34,75.749040918,133.81
2021-02-02 15:00:00,28.487,0.0,28.487,28.487,0,28.487,0.0,0.0,0.0,0.0,102.787,10.62,103.3341752229,28.487,0,28.487,74.3,10.62,75.0551423954,133.59
2021-02-02 15:30:00,24.992,0.0,24.992,24.992,0,24.992,0.0,0.0,0.0,0.0,102.622,10.53,103.1608248513,24.992,0,24.992,77.63,10.53,78.3409075771,133.59
2021-02-02 16:00:00,11.028,0.0,11.028,11.028,0,11.028,0.0,0.0,0.0,0.0,96.478,12.38,97.2690540922,11.028,0,11.028,85.45,12.38,86.3421501933,132.9
2021-02-02 16:30:00,10.627,0.0,10.627,10.627,0,10.627,0.0,0.0,0.0,0.0,100.247,14.13,101.2379272259,10.627,0,10.627,89.62,14.13,90.7270703814,132.73
2021-02-02 17:00:00,29.955,0.0,29.955,29.955,0,29.955,0.0,0.0,0.0,0.0,111.355,14.29,112.2681616711,29.955,0,29.955,81.4,14.29,82.6448068544,132.63
2021-02-02 17:30:00,39.891,0.0,39.891,39.891,0,39.891,0.0,0.0,0.0,0.0,124.571,14.92,125.4613105344,39.891,0,39.891,84.68,14.92,85.9843520648,131.99
2021-02-02 18:00:00,38.232,0.0,38.232,38.232,0,38.232,0.0,0.0,0.0,0.0,125.872,13.43,126.5864340441,38.232,0,38.232,87.64,13.43,88.6630390862,132.19
2021-02-02 18:30:00,37.692,0.0,37.692,37.692,0,37.692,0.0,0.0,0.0,0.0,123.992,12.12,124.5829461202,37.692,0,37.692,86.3,12.12,87.1469127394,132.66
2021-02-02 19:00:00,23.753,0.0,23.753,23.753,0,23.753,0.0,0.0,0.0,0.0,112.563,12.69,113.2760569097,23.753,0,23.753,88.81,12.69,89.7120515873,133.05
2021-02-02 19:30:00,5.268,0.0,5.268,5.268,0,5.268,0.0,0.0,0.0,0.0,97.768,13.89,98.7497540453,5.268,0,5.268,92.5,13.89,93.5370627078,132.6
2021-02-02 20:00:00,4.1,0.0,4.1,4.1,0,4.1,0.0,0.0,0.0,0.0,90.68,11.5,91.4063039402,4.1,0,4.1,86.58,11.5,87.3404053116,132.96
2021-02-02 20:30:00,3.832,0.0,3.832,3.832,0,3.832,0.0,0.0,0.0,0.0,86.442,8.92,86.9010112945,3.832,0,3.832,82.61,8.92,83.090182934,133.25
2021-02-02 21:00:00,4.463,0.0,4.463,4.463,0,4.463,0.0,0.0,0.0,0.0,82.383,6.75,82.6590659819,4.463,0,4.463,77.92,6.75,78.2118207178,133.47
2021-02-02 21:30:00,4.698,0.0,4.698,4.698,0,4.698,0.0,0.0,0.0,0.0,82.958,4.68,83.0899041039,4.698,0,4.698,78.26,4.68,78.3998086732,134.51
2021-02-02 22:00:00,5.77,0.0,5.77,5.77,0,5.77,0.0,0.0,0.0,0.0,79.5,1.65,79.517120798,5.77,0,5.77,73.73,1.65,73.7484603229,134.21
2021-02-02 22:30:00,6.438,0.0,6.438,6.438,0,6.438,0.0,0.0,0.0,0.0,75.008,-0.06,75.0080239974,6.438,0,6.438,68.57,-0.06,68.5700262505,134.88
