Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-02 23:00:00,4.277,0.0,4.277,4.277,0,4.277,0.0,0.0,0.0,0.0,70.247,-1.6800000000000002,70.2670862424,4.277,0,4.277,65.97,-1.6800000000000002,65.9913880745,135.45
2021-02-02 23:30:00,5.122,0.0,5.122,5.122,0,5.122,0.0,0.0,0.0,0.0,66.482,-1.92,66.5097190191,5.122,0,5.122,61.36,-1.92,61.3900317641,135.61
2021-02-03 00:00:00,4.456,0.0,4.456,4.456,0,4.456,0.0,0.0,0.0,0.0,64.526,-2.11,64.5604892794,4.456,0,4.456,60.07,-2.11,60.107046176,135.71
2021-02-03 00:30:00,5.551,0.0,5.551,5.551,0,5.551,0.0,0.0,0.0,0.0,74.251,0.59,74.2533440392,5.551,0,5.551,68.7,0.59,68.7025334322,133.97
2021-02-03 01:00:00,6.539,0.0,6.539,6.539,0,6.539,0.0,0.0,0.0,0.0,76.439,1.92,76.4631095431,6.539,0,6.539,69.9,1.92,69.9263641268,133.53
2021-02-03 01:30:00,5.711,0.0,5.711,5.711,0,5.711,0.0,0.0,0.0,0.0,74.131,1.26,74.1417072976,5.711,0,5.711,68.42,1.26,68.4316008873,134.83
2021-02-03 02:00:00,4.269,0.0,4.269,4.269,0,4.269,0.0,0.0,0.0,0.0,72.099,0.6000000000000001,72.101496524,4.269,0,4.269,67.83,0.6000000000000001,67.8326536411,135.52
2021-02-03 02:30:00,5.9030000000000005,0.0,5.9030000000000005,5.9030000000000005,0,5.9030000000000005,0.0,0.0,0.0,0.0,72.773,0.77,72.7770735122,5.9030000000000005,0,5.9030000000000005,66.87,0.77,66.8744330817,135.52
2021-02-03 03:00:00,6.144,0.0,6.144,6.144,0,6.144,0.0,0.0,0.0,0.0,71.404,0.33,71.4047625582,6.144,0,6.144,65.26,0.33,65.2608343496,135.83
2021-02-03 03:30:00,4.537,0.0,4.537,4.537,0,4.537,0.0,0.0,0.0,0.0,69.327,-0.54,69.3291030448,4.537,0,4.537,64.79,-0.54,64.7922503082,135.71
2021-02-03 04:00:00,6.446,0.0,6.446,6.446,0,6.446,0.0,0.0,0.0,0.0,66.686,-9.19,67.316258779,6.446,0,6.446,60.24,-9.19,60.936964972,133.49
2021-02-03 04:30:00,6.956,0.0,6.956,6.956,0,6.956,0.0,0.0,0.0,0.0,65.396,-9.74,66.1173533651,6.956,0,6.956,58.44,-9.74,59.2461070451,133.23
2021-02-03 05:00:00,6.709,0.0,6.709,6.709,0,6.709,0.0,0.0,0.0,0.0,63.779,-9.57,64.4929898594,6.709,0,6.709,57.07,-9.57,57.8668281488,133.14
2021-02-03 05:30:00,5.662,0.0,5.662,5.662,0,5.662,0.0,0.0,0.0,0.0,65.022,-8.55,65.5817275161,5.662,0,5.662,59.36,-8.55,59.9725945745,132.35
2021-02-03 06:00:00,5.571,0.0,5.571,5.571,0,5.571,0.0,0.0,0.0,0.0,66.261,-7.23,66.6542798401,5.571,0,5.571,60.69,-7.23,61.1191377557,131.98
2021-02-03 06:30:00,6.206,0.0,6.206,6.206,0,6.206,0.0,0.0,0.0,0.0,72.626,3.05,72.6900156555,6.206,0,6.206,66.42,3.05,66.4899909761,134.03
2021-02-03 07:00:00,6.511,0.0,6.511,6.511,0,6.511,0.0,0.0,0.0,0.0,77.741,6.21,77.9886349477,6.511,0,6.511,71.23,6.21,71.5001888109,134.15
2021-02-03 07:30:00,6.321,0.0,6.321,6.321,0,6.321,0.0,0.0,0.0,0.0,79.641,8.56,80.0997033765,6.321,0,6.321,73.32,8.56,73.8179923867,133.77
2021-02-03 08:00:00,4.712,0.0,4.712,4.712,0,4.712,0.0,0.0,0.0,0.0,80.562,10.25,81.2114421987,4.712,0,4.712,75.85,10.25,76.5394342806,133.1
2021-02-03 08:30:00,15.01,0.0,15.01,15.01,0,15.01,0.0,0.0,0.0,0.0,88.77,11.34,89.4913878538,15.01,0,15.01,73.76,11.34,74.6266252754,132.47
2021-02-03 09:00:00,21.465,0.0,21.465,21.465,0,21.465,0.0,0.0,0.0,0.0,95.105,12.25,95.890685288,21.465,0,21.465,73.64,12.25,74.6519396935,132.69
2021-02-03 09:30:00,33.054,0.0,33.054,33.054,0,33.054,0.0,0.0,0.0,0.0,104.604,12.05,105.2957706463,33.054,0,33.054,71.55,12.05,72.5575978103,133.01
2021-02-03 10:00:00,42.962,0.0,42.962,42.962,0,42.962,0.0,0.0,0.0,0.0,111.532,11.38,112.1110673573,42.962,0,42.962,68.57,11.38,69.5079081832,133.51
2021-02-03 10:30:00,62.031,0.0,62.031,62.031,0,62.031,0.0,0.0,0.0,0.0,121.921,10.19,122.3460924631,62.031,0,62.031,59.89,10.19,60.7507053457,134.41
2021-02-03 11:00:00,87.211,0.0,87.211,87.211,0,87.211,0.0,0.0,0.0,0.0,137.091,9.54,137.4225377476,87.211,0,87.211,49.88,9.54,50.7841116886,134.85
2021-02-03 11:30:00,65.261,0.0,65.261,65.261,0,65.261,0.0,0.0,0.0,0.0,125.401,9.81,125.784128176,65.261,0,65.261,60.14,9.81,60.9348479936,135.01
2021-02-03 12:00:00,51.592,0.0,51.592,51.592,0,51.592,0.0,0.0,0.0,0.0,120.192,9.93,120.6014998414,51.592,0,51.592,68.6,9.93,69.3149688018,134.65
2021-02-03 12:30:00,54.671,0.0,54.671,54.671,0,54.671,0.0,0.0,0.0,0.0,122.741,9.96,123.1444464075,54.671,0,54.671,68.07,9.96,68.7948144848,134.41
2021-02-03 13:00:00,61.465,0.0,61.465,61.465,0,61.465,0.0,0.0,0.0,0.0,130.625,9.92,131.0011336783,61.465,0,61.465,69.16,9.92,69.8678180567,134.62
2021-02-03 13:30:00,57.9,0.0,57.9,57.9,0,57.9,0.0,0.0,0.0,0.0,130.37,8.74,130.6626362048,57.9,0,57.9,72.47,8.74,72.9951265497,135.04
2021-02-03 14:00:00,53.238,0.0,53.238,53.238,0,53.238,0.0,0.0,0.0,0.0,124.968,8.34,125.2459844626,53.238,0,53.238,71.73,8.34,72.2132155495,135.16
2021-02-03 14:30:00,46.594,0.0,46.594,46.594,0,46.594,0.0,0.0,0.0,0.0,118.114,8.31,118.4059673158,46.594,0,46.594,71.52,8.31,72.0011562407,135.06
2021-02-03 15:00:00,50.808,0.0,50.808,50.808,0,50.808,0.0,0.0,0.0,0.0,119.628,8.12,119.9032642758,50.808,0,50.808,68.82,8.12,69.2973794598,136.12
2021-02-03 15:30:00,47.057,0.0,47.057,47.057,0,47.057,0.0,0.0,0.0,0.0,116.767,4.76,116.8639802891,47.057,0,47.057,69.71,4.76,69.8723242779,134.37
2021-02-03 16:00:00,26.855,0.0,26.855,26.855,0,26.855,0.0,0.0,0.0,0.0,106.935,3.05,106.9784872065,26.855,0,26.855,80.08,3.05,80.1380614939,132.45
2021-02-03 16:30:00,21.492,0.0,21.492,21.492,0,21.492,0.0,0.0,0.0,0.0,105.622,5.35,105.7574081755,21.492,0,21.492,84.13,5.35,84.2999371293,132.31
2021-02-03 17:00:00,13.921,0.0,13.921,13.921,0,13.921,0.0,0.0,0.0,0.0,100.891,12.97,101.7212602213,13.921,0,13.921,86.97,12.97,87.9318019831,132.91
2021-02-03 17:30:00,23.364,0.0,23.364,23.364,0,23.364,0.0,0.0,0.0,0.0,113.104,13.24,113.8763031363,23.364,0,23.364,89.74,13.24,90.7114391904,133.63
2021-02-03 18:00:00,22.076,0.0,22.076,22.076,0,22.076,0.0,0.0,0.0,0.0,116.766,13.74,117.5716222394,22.076,0,22.076,94.69,13.74,95.6816790195,133.49
2021-02-03 18:30:00,18.785,0.0,18.785,18.785,0,18.785,0.0,0.0,0.0,0.0,119.245,11.96,119.8432794319,18.785,0,18.785,100.46,11.96,101.1694281886,134.03
2021-02-03 19:00:00,28.228,0.0,28.228,28.228,0,28.228,0.0,0.0,0.0,0.0,120.328,11.59,120.8848860859,28.228,0,28.228,92.1,11.59,92.8263868736,135.09
2021-02-03 19:30:00,11.403,0.0,11.403,11.403,0,11.403,0.0,0.0,0.0,0.0,110.283,11.82,110.9146180131,11.403,0,11.403,98.88,11.82,99.5839685893,134.96
2021-02-03 20:00:00,4.154,0.0,4.154,4.154,0,4.154,0.0,0.0,0.0,0.0,99.834,9.67,100.3012285867,4.154,0,4.154,95.68,9.67,96.1674128798,135.54
2021-02-03 20:30:00,6.102,0.0,6.102,6.102,0,6.102,0.0,0.0,0.0,0.0,97.192,7.68,97.494960198,6.102,0,6.102,91.09,7.68,91.4131855916,135.54
2021-02-03 21:00:00,3.872,0.0,3.872,3.872,0,3.872,0.0,0.0,0.0,0.0,91.972,4.53,92.083493005,3.872,0,3.872,88.1,4.53,88.2163867997,134.53
2021-02-03 21:30:00,5.697,0.0,5.697,5.697,0,5.697,0.0,0.0,0.0,0.0,88.477,5.11,88.6244414877,5.697,0,5.697,82.78,5.11,82.9375698945,134.17
2021-02-03 22:00:00,5.712,0.0,5.712,5.712,0,5.712,0.0,0.0,0.0,0.0,85.682,7.68,86.0255050784,5.712,0,5.712,79.97,7.68,80.3379318877,134.44
2021-02-03 22:30:00,5.202,0.0,5.202,5.202,0,5.202,0.0,0.0,0.0,0.0,79.072,3.22,79.1375358727,5.202,0,5.202,73.87,3.22,73.9401467405,134.95
2021-02-03 23:00:00,5.538,0.0,5.538,5.538,0,5.538,0.0,0.0,0.0,0.0,72.128,-8.64,72.6436369134,5.538,0,5.538,66.59,-8.64,67.1481771904,132.95
2021-02-03 23:30:00,4.704,0.0,4.704,4.704,0,4.704,0.0,0.0,0.0,0.0,66.584,-10.1,67.3456684279,4.704,0,4.704,61.88,-10.1,62.6988389047,132.68
2021-02-04 00:00:00,5.66,0.0,5.66,5.66,0,5.66,0.0,0.0,0.0,0.0,65.58,-10.48,66.4120982954,5.66,0,5.66,59.92,-10.48,60.8295717558,132.56
2021-02-04 00:30:00,5.219,0.0,5.219,5.219,0,5.219,0.0,0.0,0.0,0.0,76.519,-2.45,76.5582122375,5.219,0,5.219,71.3,-2.45,71.3420808499,133.28
2021-02-04 01:00:00,5.6,0.0,5.6,5.6,0,5.6,0.0,0.0,0.0,0.0,78.48,1.27,78.4902751938,5.6,0,5.6,72.88,1.27,72.8910646101,133.9
2021-02-04 01:30:00,12.898,0.0,12.898,12.898,0,12.898,0.0,0.0,0.0,0.0,81.908,0.91,81.9130549058,12.898,0,12.898,69.01,0.91,69.0159995943,134.71
2021-02-04 02:00:00,14.51,0.0,14.51,14.51,0,14.51,0.0,0.0,0.0,0.0,81.27,-0.13,81.2701039743,14.51,0,14.51,66.76,-0.13,66.7601265727,135.52
2021-02-04 02:30:00,13.695,0.0,13.695,13.695,0,13.695,0.0,0.0,0.0,0.0,82.055,0.05,82.0550152337,13.695,0,13.695,68.36,0.05,68.3600182855,135.52
2021-02-04 03:00:00,10.751,0.0,10.751,10.751,0,10.751,0.0,0.0,0.0,0.0,80.001,-0.2,80.0012499965,10.751,0,10.751,69.25,-0.2,69.2502888081,135.67
2021-02-04 03:30:00,5.425,0.0,5.425,5.425,0,5.425,0.0,0.0,0.0,0.0,74.245,-0.87,74.250097138,5.425,0,5.425,68.82,-0.87,68.8254989085,135.94
2021-02-04 04:00:00,11.323,0.0,11.323,11.323,0,11.323,0.0,0.0,0.0,0.0,76.133,-3.49,76.2129502709,11.323,0,11.323,64.81,-3.49,64.9038997288,133.9
2021-02-04 04:30:00,15.287,0.0,15.287,15.287,0,15.287,0.0,0.0,0.0,0.0,76.757,-4.52,76.8899697555,15.287,0,15.287,61.47,-4.52,61.6359578493,133.24
2021-02-04 05:00:00,14.105,0.0,14.105,14.105,0,14.105,0.0,0.0,0.0,0.0,74.945,-4.48,75.0787814565,14.105,0,14.105,60.84,-4.48,61.0047211288,133.17
2021-02-04 05:30:00,10.435,0.0,10.435,10.435,0,10.435,0.0,0.0,0.0,0.0,72.945,-3.89,73.0486490293,10.435,0,10.435,62.51,-3.89,62.6309204786,132.85
2021-02-04 06:00:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,70.624,-6.31,70.9053275572,3.914,0,3.914,66.71,-6.31,67.0077622369,133.62
2021-02-04 06:30:00,4.323,0.0,4.323,4.323,0,4.323,0.0,0.0,0.0,0.0,75.823,-5.72,76.0384490176,4.323,0,4.323,71.5,-5.72,71.7284350868,133.75
2021-02-04 07:00:00,4.174,0.0,4.174,4.174,0,4.174,0.0,0.0,0.0,0.0,80.584,-2.13,80.612145214,4.174,0,4.174,76.41,-2.13,76.4396821029,133.67
2021-02-04 07:30:00,8.413,0.0,8.413,8.413,0,8.413,0.0,0.0,0.0,0.0,88.033,0.47000000000000003,88.0342546342,8.413,0,8.413,79.62,0.47000000000000003,79.6213872022,132.95
2021-02-04 08:00:00,12.304,0.0,12.304,12.304,0,12.304,0.0,0.0,0.0,0.0,96.734,2.13,96.757447548,12.304,0,12.304,84.43,2.13,84.4568635458,132.36
2021-02-04 08:30:00,10.696,0.0,10.696,10.696,0,10.696,0.0,0.0,0.0,0.0,101.596,3.32,101.6502317558,10.696,0,10.696,90.9,3.32,90.9606090569,132.08
2021-02-04 09:00:00,21.045,0.0,21.045,21.045,0,21.045,0.0,0.0,0.0,0.0,110.965,4.17,111.043325441,21.045,0,21.045,89.92,4.17,90.0166390175,131.84
2021-02-04 09:30:00,15.882,0.0,15.882,15.882,0,15.882,0.0,0.0,0.0,0.0,107.912,5.07,108.0310355592,15.882,0,15.882,92.03,5.07,92.1695492015,131.84
2021-02-04 10:00:00,12.152,0.0,12.152,12.152,0,12.152,0.0,0.0,0.0,0.0,106.622,5.54,106.7658301331,12.152,0,12.152,94.47,5.54,94.6323015677,131.76
2021-02-04 10:30:00,11.443,0.0,11.443,11.443,0,11.443,0.0,0.0,0.0,0.0,107.213,5.57,107.3575906445,11.443,0,11.443,95.77,5.57,95.9318393444,132.14
2021-02-04 11:00:00,20.445,0.0,20.445,20.445,0,20.445,0.0,0.0,0.0,0.0,115.295,5.83,115.4423056119,20.445,0,20.445,94.85,5.83,95.0290029412,132.14
2021-02-04 11:30:00,49.07,0.0,49.07,49.07,0,49.07,0.0,0.0,0.0,0.0,132.53,3.07,132.5655528408,49.07,0,49.07,83.46,3.07,83.5164444885,132.71
2021-02-04 12:00:00,58.963,0.0,58.963,58.963,0,58.963,0.0,0.0,0.0,0.0,140.193,2.56,140.2163715441,58.963,0,58.963,81.23,2.56,81.2703297643,132.71
2021-02-04 12:30:00,72.548,0.0,72.548,72.548,0,72.548,0.0,0.0,0.0,0.0,149.758,2.94,149.7868557785,72.548,0,72.548,77.21,2.94,77.2659543395,132.6
2021-02-04 13:00:00,70.252,0.0,70.252,70.252,0,70.252,0.0,0.0,0.0,0.0,149.622,2.48,149.6425517157,70.252,0,70.252,79.37,2.48,79.4087356655,132.94
2021-02-04 13:30:00,51.316,0.0,51.316,51.316,0,51.316,0.0,0.0,0.0,0.0,137.726,2.04,137.7411074298,51.316,0,51.316,86.41,2.04,86.4340771918,133.26
2021-02-04 14:00:00,31.432,0.0,31.432,31.432,0,31.432,0.0,0.0,0.0,0.0,123.872,2.12,123.8901399789,31.432,0,31.432,92.44,2.12,92.4643066269,133.38
2021-02-04 14:30:00,27.47,0.0,27.47,27.47,0,27.47,0.0,0.0,0.0,0.0,120.06,1.6800000000000002,120.0717535476,27.47,0,27.47,92.59,1.6800000000000002,92.6052401325,133.58
2021-02-04 15:00:00,36.852,0.0,36.852,36.852,0,36.852,0.0,0.0,0.0,0.0,124.082,0.93,124.0854851463,36.852,0,36.852,87.23,0.93,87.2349574425,135.35
2021-02-04 15:30:00,28.522,0.0,28.522,28.522,0,28.522,0.0,0.0,0.0,0.0,119.532,0.88,119.535239256,28.522,0,28.522,91.01,0.88,91.0142543781,135.53
2021-02-04 16:00:00,22.168,0.0,22.168,22.168,0,22.168,0.0,0.0,0.0,0.0,116.278,1.6099999999999999,116.2891455984,22.168,0,22.168,94.11,1.6099999999999999,94.1237706427,134.79
2021-02-04 16:30:00,24.276,0.0,24.276,24.276,0,24.276,0.0,0.0,0.0,0.0,117.476,2.87,117.5110525695,24.276,0,24.276,93.2,2.87,93.2441789068,134.1
2021-02-04 17:00:00,13.304,0.0,13.304,13.304,0,13.304,0.0,0.0,0.0,0.0,115.564,5.38,115.6891632609,13.304,0,13.304,102.26,5.38,102.4014257713,132.9
2021-02-04 17:30:00,20.031,0.0,20.031,20.031,0,20.031,0.0,0.0,0.0,0.0,126.121,9.68,126.4919327111,20.031,0,20.031,106.09,9.68,106.5307021473,133.32
2021-02-04 18:00:00,24.513,0.0,24.513,24.513,0,24.513,0.0,0.0,0.0,0.0,133.453,11.57,133.9536043151,24.513,0,24.513,108.94,11.57,109.5526745452,133.84
2021-02-04 18:30:00,14.404,0.0,14.404,14.404,0,14.404,0.0,0.0,0.0,0.0,126.234,10.55,126.6740907052,14.404,0,14.404,111.83,10.55,112.3265391615,134.18
2021-02-04 19:00:00,12.349,0.0,12.349,12.349,0,12.349,0.0,0.0,0.0,0.0,119.889,9.59,120.2719436153,12.349,0,12.349,107.54,9.59,107.9667527529,134.91
2021-02-04 19:30:00,10.115,0.0,10.115,10.115,0,10.115,0.0,0.0,0.0,0.0,113.505,10.26,113.9677701151,10.115,0,10.115,103.39,10.26,103.8978329899,135.37
2021-02-04 20:00:00,5.347,0.0,5.347,5.347,0,5.347,0.0,0.0,0.0,0.0,106.197,7.5,106.4615085794,5.347,0,5.347,100.85,7.5,101.1284949952,135.62
2021-02-04 20:30:00,4.743,0.0,4.743,4.743,0,4.743,0.0,0.0,0.0,0.0,103.623,5.14,103.7504011028,4.743,0,4.743,98.88,5.14,99.0135041295,135.54
2021-02-04 21:00:00,6.604,0.0,6.604,6.604,0,6.604,0.0,0.0,0.0,0.0,97.424,3.62,97.4912312775,6.604,0,6.604,90.82,3.62,90.8921162698,135.54
2021-02-04 21:30:00,4.798,0.0,4.798,4.798,0,4.798,0.0,0.0,0.0,0.0,92.838,9.65,93.338184812,4.798,0,4.798,88.04,9.65,88.5672857211,134.08
2021-02-04 22:00:00,4.489,0.0,4.489,4.489,0,4.489,0.0,0.0,0.0,0.0,87.319,11.17,88.0305439095,4.489,0,4.489,82.83,11.17,83.5797690832,133.64
2021-02-04 22:30:00,5.749,0.0,5.749,5.749,0,5.749,0.0,0.0,0.0,0.0,85.409,8.96,85.8776972269,5.749,0,5.749,79.66,8.96,80.1623178308,134.0
2021-02-04 23:00:00,5.753,0.0,5.753,5.753,0,5.753,0.0,0.0,0.0,0.0,81.703,7.68,82.0631623142,5.753,0,5.753,75.95,7.68,76.3373100129,134.66
2021-02-04 23:30:00,5.31,0.0,5.31,5.31,0,5.31,0.0,0.0,0.0,0.0,78.99,6.8,79.2821549909,5.31,0,5.31,73.68,6.8,73.9931240049,135.06
2021-02-05 00:00:00,4.883,0.0,4.883,4.883,0,4.883,0.0,0.0,0.0,0.0,75.243,6.36,75.5113147085,4.883,0,4.883,70.36,6.36,70.6468626338,135.26
2021-02-05 00:30:00,5.894,0.0,5.894,5.894,0,5.894,0.0,0.0,0.0,0.0,86.344,9.03,86.814902154,5.894,0,5.894,80.45,9.03,80.9551937803,134.22
2021-02-05 01:00:00,11.367,0.0,11.367,11.367,0,11.367,0.0,0.0,0.0,0.0,92.417,9.55,92.9091189766,11.367,0,11.367,81.05,9.55,81.6106917015,133.92
2021-02-05 01:30:00,11.89,0.0,11.89,11.89,0,11.89,0.0,0.0,0.0,0.0,90.59,9.1,91.0459120444,11.89,0,11.89,78.7,9.1,79.2243649391,134.09
2021-02-05 02:00:00,9.745,0.0,9.745,9.745,0,9.745,0.0,0.0,0.0,0.0,87.025,8.61,87.4498869353,9.745,0,9.745,77.28,8.61,77.7581539133,134.55
2021-02-05 02:30:00,4.819,0.0,4.819,4.819,0,4.819,0.0,0.0,0.0,0.0,85.619,8.65,86.0548410085,4.819,0,4.819,80.8,8.65,81.2616914665,134.73
2021-02-05 03:00:00,5.266,0.0,5.266,5.266,0,5.266,0.0,0.0,0.0,0.0,84.916,8.31,85.3216452959,5.266,0,5.266,79.65,8.31,80.0823238924,134.73
2021-02-05 03:30:00,4.956,0.0,4.956,4.956,0,4.956,0.0,0.0,0.0,0.0,82.946,7.41,83.2763292659,4.956,0,4.956,77.99,7.41,78.3412292474,135.25
2021-02-05 04:00:00,5.061,0.0,5.061,5.061,0,5.061,0.0,0.0,0.0,0.0,80.411,6.62,80.6830423385,5.061,0,5.061,75.35,6.62,75.6402465623,135.63
2021-02-05 04:30:00,5.691,0.0,5.691,5.691,0,5.691,0.0,0.0,0.0,0.0,78.941,6.4,79.2000093497,5.691,0,5.691,73.25,6.4,73.5290588815,135.75
2021-02-05 05:00:00,6.428,0.0,6.428,6.428,0,6.428,0.0,0.0,0.0,0.0,76.508,6.67,76.798196359,6.428,0,6.428,70.08,6.67,70.3966994965,135.63
2021-02-05 05:30:00,6.404,0.0,6.404,6.404,0,6.404,0.0,0.0,0.0,0.0,75.284,7.68,75.6747187375,6.404,0,6.404,68.88,7.68,69.3068308322,135.18
2021-02-05 06:00:00,6.361,0.0,6.361,6.361,0,6.361,0.0,0.0,0.0,0.0,78.641,8.65,79.1152917014,6.361,0,6.361,72.28,8.65,72.7957478154,134.61
2021-02-05 06:30:00,5.25,0.0,5.25,5.25,0,5.25,0.0,0.0,0.0,0.0,82.08,12.54,83.0323912699,5.25,0,5.25,76.83,12.54,77.8466473267,133.92
2021-02-05 07:00:00,4.892,0.0,4.892,4.892,0,4.892,0.0,0.0,0.0,0.0,86.872,15.55,88.2527443426,4.892,0,4.892,81.98,15.55,83.441733563,134.22
2021-02-05 07:30:00,4.977,0.0,4.977,4.977,0,4.977,0.0,0.0,0.0,0.0,91.367,18.14,93.1503531341,4.977,0,4.977,86.39,18.14,88.273958221,133.4
2021-02-05 08:00:00,5.266,0.0,5.266,5.266,0,5.266,0.0,0.0,0.0,0.0,95.316,19.5,97.2902351524,5.266,0,5.266,90.05,19.5,92.1371396344,132.83
2021-02-05 08:30:00,14.037,0.0,14.037,14.037,0,14.037,0.0,0.0,0.0,0.0,104.987,11.54,105.6193247895,14.037,0,14.037,90.95,11.54,91.679191205,135.0
2021-02-05 09:00:00,20.889,0.0,20.889,20.889,0,20.889,0.0,0.0,0.0,0.0,115.559,9.93,115.9848584126,20.889,0,20.889,94.67,9.93,95.1893575984,135.59
2021-02-05 09:30:00,31.887,0.0,31.887,31.887,0,31.887,0.0,0.0,0.0,0.0,123.777,9.69,124.1557160545,31.887,0,31.887,91.89,9.69,92.3995032454,135.59
2021-02-05 10:00:00,60.119,0.0,60.119,60.119,0,60.119,0.0,0.0,0.0,0.0,134.329,8.04,134.5693941467,60.119,0,60.119,74.21,8.04,74.6442609984,136.17
2021-02-05 10:30:00,92.319,0.0,92.319,92.319,0,92.319,0.0,0.0,0.0,0.0,151.789,4.34,151.8510326636,92.319,0,92.319,59.47,4.34,59.6281519083,133.29
2021-02-05 11:00:00,106.957,0.0,106.957,106.957,0,106.957,0.0,0.0,0.0,0.0,161.367,4.66,161.4342723495,106.957,0,106.957,54.41,4.66,54.6091906184,133.29
2021-02-05 11:30:00,113.455,0.0,113.455,113.455,0,113.455,0.0,0.0,0.0,0.0,165.425,4.69,165.4914702485,113.455,0,113.455,51.97,4.69,52.1811939304,133.29
2021-02-05 12:00:00,90.577,0.0,90.577,90.577,0,90.577,0.0,0.0,0.0,0.0,152.867,4.68,152.9386219665,90.577,0,90.577,62.29,4.68,62.4655625125,133.4
2021-02-05 12:30:00,55.555,0.0,55.555,55.555,0,55.555,0.0,0.0,0.0,0.0,135.125,5.74,135.2468603148,55.555,0,55.555,79.57,5.74,79.776766668,132.84
2021-02-05 13:00:00,56.504,0.0,56.504,56.504,0,56.504,0.0,0.0,0.0,0.0,135.864,5.54,135.9769028034,56.504,0,56.504,79.36,5.54,79.5531344448,132.84
2021-02-05 13:30:00,67.744,0.0,67.744,67.744,0,67.744,0.0,0.0,0.0,0.0,141.264,3.7,141.3124470668,67.744,0,67.744,73.52,3.7,73.6130450396,133.54
2021-02-05 14:00:00,50.642,0.0,50.642,50.642,0,50.642,0.0,0.0,0.0,0.0,131.852,3.62,131.9016842349,50.642,0,50.642,81.21,3.62,81.2906421429,133.74
2021-02-05 14:30:00,38.238,0.0,38.238,38.238,0,38.238,0.0,0.0,0.0,0.0,123.218,4.05,123.2845408963,38.238,0,38.238,84.98,4.05,85.0764532641,133.74
2021-02-05 15:00:00,23.341,0.0,23.341,23.341,0,23.341,0.0,0.0,0.0,0.0,113.331,3.44,113.3831961139,23.341,0,23.341,89.99,3.44,90.0557255259,134.22
2021-02-05 15:30:00,25.239,0.0,25.239,25.239,0,25.239,0.0,0.0,0.0,0.0,111.349,1.34,111.3570626453,25.239,0,25.239,86.11,1.34,86.1204255679,133.41
2021-02-05 16:00:00,16.181,0.0,16.181,16.181,0,16.181,0.0,0.0,0.0,0.0,105.621,1.98,105.6395571791,16.181,0,16.181,89.44,1.98,89.461913684,133.09
2021-02-05 16:30:00,10.392,0.0,10.392,10.392,0,10.392,0.0,0.0,0.0,0.0,105.222,3.69,105.2866818928,10.392,0,10.392,94.83,3.69,94.9017649994,132.37
2021-02-05 17:00:00,14.391,0.0,14.391,14.391,0,14.391,0.0,0.0,0.0,0.0,111.071,8.79,111.4182711273,14.391,0,14.391,96.68,8.79,97.0787644132,132.74
2021-02-05 17:30:00,29.92,0.0,29.92,29.92,0,29.92,0.0,0.0,0.0,0.0,127.4,13.22,128.0840677056,29.92,0,29.92,97.48,13.22,98.3723477406,132.44
2021-02-05 18:00:00,44.324,0.0,44.324,44.324,0,44.324,0.0,0.0,0.0,0.0,139.794,13.92,140.4853331704,44.324,0,44.324,95.47,13.92,96.4794656909,132.28
2021-02-05 18:30:00,33.713,0.0,33.713,33.713,0,33.713,0.0,0.0,0.0,0.0,132.123,13.72,132.8334503391,33.713,0,33.713,98.41,13.72,99.3617959781,132.36
2021-02-05 19:00:00,34.008,0.0,34.008,34.008,0,34.008,0.0,0.0,0.0,0.0,130.398,12.18,130.9656092415,34.008,0,34.008,96.39,12.18,97.1564948935,132.84
2021-02-05 19:30:00,17.13,0.0,17.13,17.13,0,17.13,0.0,0.0,0.0,0.0,118.59,10.63,119.0654651862,17.13,0,17.13,101.46,10.63,102.0153346316,134.37
2021-02-05 20:00:00,10.583,0.0,10.583,10.583,0,10.583,0.0,0.0,0.0,0.0,109.103,8.44,109.4289642142,10.583,0,10.583,98.52,8.44,98.8808576015,134.74
2021-02-05 20:30:00,7.249,0.0,7.249,7.249,0,7.249,0.0,0.0,0.0,0.0,102.729,6.03,102.9058226778,7.249,0,7.249,95.48,6.03,95.6702215948,134.74
2021-02-05 21:00:00,6.797,0.0,6.797,6.797,0,6.797,0.0,0.0,0.0,0.0,98.657,4.33,98.7519749119,6.797,0,6.797,91.86,4.33,91.9619948674,134.61
2021-02-05 21:30:00,4.693,0.0,4.693,4.693,0,4.693,0.0,0.0,0.0,0.0,91.543,3.11,91.5958129447,4.693,0,4.693,86.85,3.11,86.9056649477,134.61
2021-02-05 22:00:00,6.264,0.0,6.264,6.264,0,6.264,0.0,0.0,0.0,0.0,89.244,1.09,89.2506562217,6.264,0,6.264,82.98,1.09,82.9871586452,134.99
2021-02-05 22:30:00,6.231,0.0,6.231,6.231,0,6.231,0.0,0.0,0.0,0.0,83.561,-0.59,83.5630828835,6.231,0,6.231,77.33,-0.59,77.3322507108,134.99
2021-02-05 23:00:00,5.589,0.0,5.589,5.589,0,5.589,0.0,0.0,0.0,0.0,78.149,-2.47,78.1880240254,5.589,0,5.589,72.56,-2.47,72.6020282086,134.86
2021-02-05 23:30:00,6.196,0.0,6.196,6.196,0,6.196,0.0,0.0,0.0,0.0,79.506,-3.7199999999999998,79.5929798161,6.196,0,6.196,73.31,-3.7199999999999998,73.4043220798,135.61
2021-02-06 00:00:00,4.952,0.0,4.952,4.952,0,4.952,0.0,0.0,0.0,0.0,78.542,1.6600000000000001,78.5595402481,4.952,0,4.952,73.59,1.6600000000000001,73.6087202714,133.9
2021-02-06 00:30:00,5.257,0.0,5.257,5.257,0,5.257,0.0,0.0,0.0,0.0,84.367,0.2,84.3672370592,5.257,0,5.257,79.11,0.2,79.1102528121,134.46
2021-02-06 01:00:00,6.132,0.0,6.132,6.132,0,6.132,0.0,0.0,0.0,0.0,85.612,0.06,85.6120210251,6.132,0,6.132,79.48,0.06,79.4800226472,134.35
2021-02-06 01:30:00,4.634,0.0,4.634,4.634,0,4.634,0.0,0.0,0.0,0.0,83.574,0.29,83.5745031454,4.634,0,4.634,78.94,0.29,78.9405326813,135.38
2021-02-06 02:00:00,4.459,0.0,4.459,4.459,0,4.459,0.0,0.0,0.0,0.0,79.969,-0.46,79.9703230017,4.459,0,4.459,75.51,-0.46,75.5114011259,136.08
2021-02-06 02:30:00,5.9510000000000005,0.0,5.9510000000000005,5.9510000000000005,0,5.9510000000000005,0.0,0.0,0.0,0.0,77.551,2.45,77.5896906876,5.9510000000000005,0,5.9510000000000005,71.6,2.45,71.6419046369,133.29
2021-02-06 03:00:00,5.949,0.0,5.949,5.949,0,5.949,0.0,0.0,0.0,0.0,72.989,-8.86,73.5247830395,5.949,0,5.949,67.04,-8.86,67.6229339795,134.49
2021-02-06 03:30:00,4.978,0.0,4.978,4.978,0,4.978,0.0,0.0,0.0,0.0,70.718,-8.33,71.2069127543,4.978,0,4.978,65.74,-8.33,66.2656509815,134.74
2021-02-06 04:00:00,4.785,0.0,4.785,4.785,0,4.785,0.0,0.0,0.0,0.0,69.075,1.15,69.0845722647,4.785,0,4.785,64.29,1.15,64.3002846028,132.94
2021-02-06 04:30:00,5.941,0.0,5.941,5.941,0,5.941,0.0,0.0,0.0,0.0,68.661,0.99,68.6681368686,5.941,0,5.941,62.72,0.99,62.7278128106,133.12
2021-02-06 05:00:00,6.151,0.0,6.151,6.151,0,6.151,0.0,0.0,0.0,0.0,67.551,0.75,67.5551633926,6.151,0,6.151,61.4,0.75,61.404580448,133.26
2021-02-06 05:30:00,4.764,0.0,4.764,4.764,0,4.764,0.0,0.0,0.0,0.0,67.234,0.67,67.2373382578,4.764,0,4.764,62.47,0.67,62.4735928213,133.06
2021-02-06 06:00:00,5.099,0.0,5.099,5.099,0,5.099,0.0,0.0,0.0,0.0,67.769,1.12,67.7782543372,5.099,0,5.099,62.67,1.12,62.6800071793,132.66
2021-02-06 06:30:00,6.062,0.0,6.062,6.062,0,6.062,0.0,0.0,0.0,0.0,69.432,-2.01,69.4610878406,6.062,0,6.062,63.37,-2.01,63.4018690576,133.28
2021-02-06 07:00:00,4.9030000000000005,0.0,4.9030000000000005,4.9030000000000005,0,4.9030000000000005,0.0,0.0,0.0,0.0,71.313,-2.62,71.3611124423,4.9030000000000005,0,4.9030000000000005,66.41,-2.62,66.4616618811,133.19
2021-02-06 07:30:00,5.037,0.0,5.037,5.037,0,5.037,0.0,0.0,0.0,0.0,72.027,-1.71,72.0472957785,5.037,0,5.037,66.99,-1.71,67.0118213452,132.79
2021-02-06 08:00:00,4.982,0.0,4.982,4.982,0,4.982,0.0,0.0,0.0,0.0,75.052,0.68,75.0550804676,4.982,0,4.982,70.07,0.68,70.0732994799,133.75
2021-02-06 08:30:00,13.688,0.0,13.688,13.688,0,13.688,0.0,0.0,0.0,0.0,83.748,0.96,83.7535020402,13.688,0,13.688,70.06,0.96,70.0665769108,133.24
2021-02-06 09:00:00,28.694,0.0,28.694,28.694,0,28.694,0.0,0.0,0.0,0.0,96.054,0.91,96.0583104994,28.694,0,28.694,67.36,0.91,67.3661465426,133.24
2021-02-06 09:30:00,48.766,0.0,48.766,48.766,0,48.766,0.0,0.0,0.0,0.0,113.046,0.9,113.0495825556,48.766,0,48.766,64.28,0.9,64.2863002513,133.56
2021-02-06 10:00:00,70.581,0.0,70.581,70.581,0,70.581,0.0,0.0,0.0,0.0,130.301,1.65,130.3114465463,70.581,0,70.581,59.72,1.65,59.7427895231,133.98
2021-02-06 10:30:00,79.832,0.0,79.832,79.832,0,79.832,0.0,0.0,0.0,0.0,136.562,1.19,136.5671847261,79.832,0,79.832,56.73,1.19,56.7424796779,134.34
2021-02-06 11:00:00,87.339,0.0,87.339,87.339,0,87.339,0.0,0.0,0.0,0.0,142.459,4.31,142.5241831445,87.339,0,87.339,55.12,4.31,55.2882492036,133.12
2021-02-06 11:30:00,106.383,0.0,106.383,106.383,0,106.383,0.0,0.0,0.0,0.0,154.193,7.44,154.3723901771,106.383,0,106.383,47.81,7.44,48.3854285917,132.66
2021-02-06 12:00:00,116.179,0.0,116.179,116.179,0,116.179,0.0,0.0,0.0,0.0,156.039,8.1,156.2490944646,116.179,0,116.179,39.86,8.1,40.6746800848,132.66
2021-02-06 12:30:00,111.889,0.0,111.889,111.889,0,111.889,0.0,0.0,0.0,0.0,152.999,8.53,153.2365977859,111.889,0,111.889,41.11,8.53,41.9856284936,132.34
2021-02-06 13:00:00,100.901,0.0,100.901,100.901,0,100.901,0.0,0.0,0.0,0.0,149.201,8.25,149.4289158798,100.901,0,100.901,48.3,8.25,48.9995153037,132.42
2021-02-06 13:30:00,71.142,0.0,71.142,71.142,0,71.142,0.0,0.0,0.0,0.0,131.132,7.41,131.341195076,71.142,0,71.142,59.99,7.41,60.4459113588,132.51
2021-02-06 14:00:00,55.231,0.0,55.231,55.231,0,55.231,0.0,0.0,0.0,0.0,119.611,6.27,119.775223736,55.231,0,55.231,64.38,6.27,64.6845986306,133.05
2021-02-06 14:30:00,45.083,0.0,45.083,45.083,0,45.083,0.0,0.0,0.0,0.0,112.553,5.16,112.6712181926,45.083,0,45.083,67.47,5.16,67.6670266821,133.26
2021-02-06 15:00:00,37.999,0.0,37.999,37.999,0,37.999,0.0,0.0,0.0,0.0,106.859,4.87,106.969915308,37.999,0,37.999,68.86,4.87,69.0319962047,133.17
2021-02-06 15:30:00,37.006,0.0,37.006,37.006,0,37.006,0.0,0.0,0.0,0.0,108.566,5.86,108.7240357787,37.006,0,37.006,71.56,5.86,71.7995348174,132.63
2021-02-06 16:00:00,21.051,0.0,21.051,21.051,0,21.051,0.0,0.0,0.0,0.0,101.111,6.24,101.303365793,21.051,0,21.051,80.06,6.24,80.3028094154,131.91
2021-02-06 16:30:00,13.048,0.0,13.048,13.048,0,13.048,0.0,0.0,0.0,0.0,102.868,5.96,103.0405115671,13.048,0,13.048,89.82,5.96,90.0175205168,134.46
2021-02-06 17:00:00,13.393,0.0,13.393,13.393,0,13.393,0.0,0.0,0.0,0.0,109.663,7.28,109.9043764779,13.393,0,13.393,96.27,7.28,96.5448667719,133.66
2021-02-06 17:30:00,20.388,0.0,20.388,20.388,0,20.388,0.0,0.0,0.0,0.0,121.178,9.93,121.5841790037,20.388,0,20.388,100.79,9.93,101.2779788503,132.83
2021-02-06 18:00:00,44.651,0.0,44.651,44.651,0,44.651,0.0,0.0,0.0,0.0,139.281,11.13,139.7249936876,44.651,0,44.651,94.63,11.13,95.2822848173,132.83
2021-02-06 18:30:00,45.893,0.0,45.893,45.893,0,45.893,0.0,0.0,0.0,0.0,138.493,10.07,138.8586185622,45.893,0,45.893,92.6,10.07,93.1459333519,132.99
2021-02-06 19:00:00,11.856,0.0,11.856,11.856,0,11.856,0.0,0.0,0.0,0.0,118.106,10.56,118.5771514078,11.856,0,11.856,106.25,10.56,106.7734803217,132.86
2021-02-06 19:30:00,10.216,0.0,10.216,10.216,0,10.216,0.0,0.0,0.0,0.0,113.576,8.23,113.87379275320001,10.216,0,10.216,103.36,8.23,103.6871375822,134.31
2021-02-06 20:00:00,8.347,0.0,8.347,8.347,0,8.347,0.0,0.0,0.0,0.0,107.997,6.37,108.1846981278,8.347,0,8.347,99.65,6.37,99.8533895268,134.6
2021-02-06 20:30:00,5.95,0.0,5.95,5.95,0,5.95,0.0,0.0,0.0,0.0,94.55,4.99,94.6815853268,5.95,0,5.95,88.6,4.99,88.7404084958,133.77
2021-02-06 21:00:00,4.67,0.0,4.67,4.67,0,4.67,0.0,0.0,0.0,0.0,86.62,4.09,86.7165065025,4.67,0,4.67,81.95,4.09,82.0519993663,134.19
2021-02-06 21:30:00,5.311,0.0,5.311,5.311,0,5.311,0.0,0.0,0.0,0.0,81.551,3.92,81.6451590788,5.311,0,5.311,76.24,3.92,76.3407099784,134.27
2021-02-06 22:00:00,4.991,0.0,4.991,4.991,0,4.991,0.0,0.0,0.0,0.0,79.531,3.15,79.5933568899,4.991,0,4.991,74.54,3.15,74.6065285347,133.39
2021-02-06 22:30:00,4.516,0.0,4.516,4.516,0,4.516,0.0,0.0,0.0,0.0,75.856,1.45,75.8698572293,4.516,0,4.516,71.34,1.45,71.3547342508,133.8
2021-02-06 23:00:00,4.475,0.0,4.475,4.475,0,4.475,0.0,0.0,0.0,0.0,73.855,0.37,73.8559268102,4.475,0,4.475,69.38,0.37,69.3809865885,133.8
2021-02-06 23:30:00,5.124,0.0,5.124,5.124,0,5.124,0.0,0.0,0.0,0.0,69.474,-0.12,69.4741036358,5.124,0,5.124,64.35,-0.12,64.350111888,134.95
2021-02-07 00:00:00,4.093,0.0,4.093,4.093,0,4.093,0.0,0.0,0.0,0.0,67.293,-0.54,67.2951666095,4.093,0,4.093,63.2,-0.54,63.2023069199,135.42
2021-02-07 00:30:00,4.48,0.0,4.48,4.48,0,4.48,0.0,0.0,0.0,0.0,77.47,2.27,77.5032502544,4.48,0,4.48,72.99,2.27,73.0252901398,132.6
2021-02-07 01:00:00,4.799,0.0,4.799,4.799,0,4.799,0.0,0.0,0.0,0.0,79.079,2.89,79.1317909629,4.799,0,4.799,74.28,2.89,74.3361991226,132.24
2021-02-07 01:30:00,4.837,0.0,4.837,4.837,0,4.837,0.0,0.0,0.0,0.0,77.697,2.27,77.7301531518,4.837,0,4.837,72.86,2.27,72.8953530755,133.47
2021-02-07 02:00:00,4.68,0.0,4.68,4.68,0,4.68,0.0,0.0,0.0,0.0,75.91,0.8200000000000001,75.9144287998,4.68,0,4.68,71.23,0.8200000000000001,71.234719765,133.95
2021-02-07 02:30:00,4.929,0.0,4.929,4.929,0,4.929,0.0,0.0,0.0,0.0,76.629,1.03,76.6359220014,4.929,0,4.929,71.7,1.03,71.7073978052,132.96
2021-02-07 03:00:00,4.502,0.0,4.502,4.502,0,4.502,0.0,0.0,0.0,0.0,75.582,0.9,75.5873582287,4.502,0,4.502,71.08,0.9,71.0856975769,133.86
2021-02-07 03:30:00,5.619,0.0,5.619,5.619,0,5.619,0.0,0.0,0.0,0.0,74.149,0.38,74.1499737087,5.619,0,5.619,68.53,0.38,68.5310535451,134.76
2021-02-07 04:00:00,4.303,0.0,4.303,4.303,0,4.303,0.0,0.0,0.0,0.0,71.623,-0.6900000000000001,71.6263235759,4.303,0,4.303,67.32,-0.6900000000000001,67.3235360034,135.18
2021-02-07 04:30:00,4.379,0.0,4.379,4.379,0,4.379,0.0,0.0,0.0,0.0,68.149,-2.23,68.1854757335,4.379,0,4.379,63.77,-2.23,63.808978992,134.11
2021-02-07 05:00:00,4.292,0.0,4.292,4.292,0,4.292,0.0,0.0,0.0,0.0,66.862,-2.4,66.9050599282,4.292,0,4.292,62.57,-2.4,62.6160115306,134.23
2021-02-07 05:30:00,3.896,0.0,3.896,3.896,0,3.896,0.0,0.0,0.0,0.0,65.926,-1.92,65.9539526943,3.896,0,3.896,62.03,-1.92,62.0597075404,134.07
2021-02-07 06:00:00,4.435,0.0,4.435,4.435,0,4.435,0.0,0.0,0.0,0.0,65.665,-1.76,65.6885821509,4.435,0,4.435,61.23,-1.76,61.2552895675,133.81
2021-02-07 06:30:00,4.918,0.0,4.918,4.918,0,4.918,0.0,0.0,0.0,0.0,68.708,-1.35,68.7212613679,4.918,0,4.918,63.79,-1.35,63.8042835553,133.56
2021-02-07 07:00:00,5.366,0.0,5.366,5.366,0,5.366,0.0,0.0,0.0,0.0,70.286,0.55,70.2881518892,5.366,0,5.366,64.92,0.55,64.9223297487,134.39
2021-02-07 07:30:00,6.538,0.0,6.538,6.538,0,6.538,0.0,0.0,0.0,0.0,71.098,1.15,71.1072999347,6.538,0,6.538,64.56,1.15,64.5702415978,134.58
2021-02-07 08:00:00,5.819,0.0,5.819,5.819,0,5.819,0.0,0.0,0.0,0.0,72.309,1.5899999999999999,72.3264791138,5.819,0,5.819,66.49,1.5899999999999999,66.5090084124,134.07
2021-02-07 08:30:00,5.457,0.0,5.457,5.457,0,5.457,0.0,0.0,0.0,0.0,77.117,2.49,77.1571888355,5.457,0,5.457,71.66,2.49,71.7032474857,133.04
2021-02-07 09:00:00,8.964,0.0,8.964,8.964,0,8.964,0.0,0.0,0.0,0.0,83.604,4.18,83.7084297786,8.964,0,8.964,74.64,4.18,74.7569528539,132.71
2021-02-07 09:30:00,16.149,0.0,16.149,16.149,0,16.149,0.0,0.0,0.0,0.0,91.119,6.18,91.3283338346,16.149,0,16.149,74.97,6.18,75.2242866367,133.47
2021-02-07 10:00:00,21.28,0.0,21.28,21.28,0,21.28,0.0,0.0,0.0,0.0,96.58,6.9,96.8261658851,21.28,0,21.28,75.3,6.9,75.6154746067,132.54
2021-02-07 10:30:00,22.876,0.0,22.876,22.876,0,22.876,0.0,0.0,0.0,0.0,101.486,8.02,101.8023997556,22.876,0,22.876,78.61,8.02,79.018051735,132.46
2021-02-07 11:00:00,34.027,0.0,34.027,34.027,0,34.027,0.0,0.0,0.0,0.0,113.647,9.05,114.006767821,34.027,0,34.027,79.62,9.05,80.132683095,133.27
2021-02-07 11:30:00,45.978,0.0,45.978,45.978,0,45.978,0.0,0.0,0.0,0.0,121.638,9.43,122.0029833406,45.978,0,45.978,75.66,9.43,76.2453965824,133.05
2021-02-07 12:00:00,48.988,0.0,48.988,48.988,0,48.988,0.0,0.0,0.0,0.0,122.688,8.8,123.0031924139,48.988,0,48.988,73.7,8.8,74.2235137945,132.55
2021-02-07 12:30:00,72.219,0.0,72.219,72.219,0,72.219,0.0,0.0,0.0,0.0,138.169,8.92,138.4566320586,72.219,0,72.219,65.95,8.92,66.5504988712,132.25
2021-02-07 13:00:00,95.642,0.0,95.642,95.642,0,95.642,0.0,0.0,0.0,0.0,151.982,8.38,152.2128533469,95.642,0,95.642,56.34,8.38,56.9598103929,133.82
2021-02-07 13:30:00,105.203,0.0,105.203,105.203,0,105.203,0.0,0.0,0.0,0.0,155.823,7.79,156.0175997412,105.203,0,105.203,50.62,7.79,51.2159008512,134.2
2021-02-07 14:00:00,97.109,0.0,97.109,97.109,0,97.109,0.0,0.0,0.0,0.0,147.479,7.05,147.6474108849,97.109,0,97.109,50.37,7.05,50.8609811152,134.79
2021-02-07 14:30:00,75.507,0.0,75.507,75.507,0,75.507,0.0,0.0,0.0,0.0,134.297,5.71,134.4183332325,75.507,0,75.507,58.79,5.71,59.0666420241,134.89
2021-02-07 15:00:00,52.195,0.0,52.195,52.195,0,52.195,0.0,0.0,0.0,0.0,121.605,5.92,121.7490140617,52.195,0,52.195,69.41,5.92,69.6620018374,134.89
2021-02-07 15:30:00,32.175,0.0,32.175,32.175,0,32.175,0.0,0.0,0.0,0.0,113.225,6.95,113.4381026155,32.175,0,32.175,81.05,6.95,81.347433887,133.99
2021-02-07 16:00:00,18.156,0.0,18.156,18.156,0,18.156,0.0,0.0,0.0,0.0,108.976,9.0,109.3470099088,18.156,0,18.156,90.82,9.0,91.2648475592,132.91
2021-02-07 16:30:00,12.269,0.0,12.269,12.269,0,12.269,0.0,0.0,0.0,0.0,115.879,10.88,116.3886465296,12.269,0,12.269,103.61,10.88,104.17968372,132.0
2021-02-07 17:00:00,13.198,0.0,13.198,13.198,0,13.198,0.0,0.0,0.0,0.0,117.648,11.31,118.1903887971,13.198,0,13.198,104.45,11.31,105.0605473049,134.41
2021-02-07 17:30:00,32.006,0.0,32.006,32.006,0,32.006,0.0,0.0,0.0,0.0,134.436,13.21,135.083463814,32.006,0,32.006,102.43,13.21,103.2783084679,134.09
2021-02-07 18:00:00,42.59,0.0,42.59,42.59,0,42.59,0.0,0.0,0.0,0.0,145.94,10.48,146.3158022908,42.59,0,42.59,103.35,10.48,103.8799927801,134.27
2021-02-07 18:30:00,21.902,0.0,21.902,21.902,0,21.902,0.0,0.0,0.0,0.0,130.532,9.1,130.8488174345,21.902,0,21.902,108.63,9.1,109.0104898622,134.5
2021-02-07 19:00:00,11.7,0.0,11.7,11.7,0,11.7,0.0,0.0,0.0,0.0,119.06,9.06,119.404217681,11.7,0,11.7,107.36,9.06,107.7416038492,135.23
2021-02-07 19:30:00,7.194,0.0,7.194,7.194,0,7.194,0.0,0.0,0.0,0.0,109.394,5.94,109.5551497466,7.194,0,7.194,102.2,5.94,102.3724748162,134.16
2021-02-07 20:00:00,7.498,0.0,7.498,7.498,0,7.498,0.0,0.0,0.0,0.0,102.408,-1.8399999999999999,102.4245286247,7.498,0,7.498,94.91,-1.8399999999999999,94.9278341689,135.06
2021-02-07 20:30:00,5.941,0.0,5.941,5.941,0,5.941,0.0,0.0,0.0,0.0,96.481,-2.95,96.5260890174,5.941,0,5.941,90.54,-2.95,90.5880461209,135.37
2021-02-07 21:00:00,4.582,0.0,4.582,4.582,0,4.582,0.0,0.0,0.0,0.0,87.372,-0.37,87.3727834283,4.582,0,4.582,82.79,-0.37,82.7908267865,134.36
2021-02-07 21:30:00,4.221,0.0,4.221,4.221,0,4.221,0.0,0.0,0.0,0.0,85.251,6.15,85.4725423806,4.221,0,4.221,81.03,6.15,81.2630506442,133.75
2021-02-07 22:00:00,6.426,0.0,6.426,6.426,0,6.426,0.0,0.0,0.0,0.0,82.476,5.19,82.6391352569,6.426,0,6.426,76.05,5.19,76.2268889566,133.88
2021-02-07 22:30:00,4.908,0.0,4.908,4.908,0,4.908,0.0,0.0,0.0,0.0,77.538,3.19,77.6035923395,4.908,0,4.908,72.63,3.19,72.7000206327,134.67
2021-02-07 23:00:00,4.696,0.0,4.696,4.696,0,4.696,0.0,0.0,0.0,0.0,73.106,1.51,73.1215928163,4.696,0,4.696,68.41,1.51,68.4266629319,134.67
2021-02-07 23:30:00,4.421,0.0,4.421,4.421,0,4.421,0.0,0.0,0.0,0.0,69.961,1.04,69.968729594,4.421,0,4.421,65.54,1.04,65.5482509301,135.48
2021-02-08 00:00:00,4.807,0.0,4.807,4.807,0,4.807,0.0,0.0,0.0,0.0,68.497,-0.23,68.4973861472,4.807,0,4.807,63.69,-0.23,63.6904152915,134.77
2021-02-08 00:30:00,4.761,0.0,4.761,4.761,0,4.761,0.0,0.0,0.0,0.0,77.531,2.83,77.5826324702,4.761,0,4.761,72.77,2.83,72.8250080673,132.78
2021-02-08 01:00:00,7.328,0.0,7.328,7.328,0,7.328,0.0,0.0,0.0,0.0,80.348,3.94,80.4445442774,7.328,0,7.328,73.02,3.94,73.1262196479,132.21
2021-02-08 01:30:00,15.074,0.0,15.074,15.074,0,15.074,0.0,0.0,0.0,0.0,83.544,3.5,83.6172825198,15.074,0,15.074,68.47,3.5,68.559396876,132.21
2021-02-08 02:00:00,16.0,0.0,16.0,16.0,0,16.0,0.0,0.0,0.0,0.0,83.12,3.25,83.1835133906,16.0,0,16.0,67.12,3.25,67.198637635,133.04
2021-02-08 02:30:00,15.007,0.0,15.007,15.007,0,15.007,0.0,0.0,0.0,0.0,84.277,3.73,84.3595023041,15.007,0,15.007,69.27,3.73,69.3703524569,133.67
2021-02-08 03:00:00,14.14,0.0,14.14,14.14,0,14.14,0.0,0.0,0.0,0.0,83.26,3.35,83.3273670531,14.14,0,14.14,69.12,3.35,69.2011336612,134.37
2021-02-08 03:30:00,13.908,0.0,13.908,13.908,0,13.908,0.0,0.0,0.0,0.0,82.518,2.7800000000000002,82.5648152908,13.908,0,13.908,68.61,2.7800000000000002,68.6662981382,135.01
2021-02-08 04:00:00,14.062,0.0,14.062,14.062,0,14.062,0.0,0.0,0.0,0.0,80.092,1.98,80.1164706162,14.062,0,14.062,66.03,1.98,66.0596798357,135.01
2021-02-08 04:30:00,10.2,0.0,10.2,10.2,0,10.2,0.0,0.0,0.0,0.0,79.07,1.01,79.0764503503,10.2,0,10.2,68.87,1.01,68.8774055841,135.64
2021-02-08 05:00:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,77.574,0.25,77.5744028401,2.964,0,2.964,74.61,0.25,74.6104188435,135.73
2021-02-08 05:30:00,5.081,0.0,5.081,5.081,0,5.081,0.0,0.0,0.0,0.0,78.501,0.87,78.5058208097,5.081,0,5.081,73.42,0.87,73.4251544091,135.24
2021-02-08 06:00:00,3.091,0.0,3.091,3.091,0,3.091,0.0,0.0,0.0,0.0,80.041,1.45,80.0541328165,3.091,0,3.091,76.95,1.45,76.963660256,135.24
2021-02-08 06:30:00,4.844,0.0,4.844,4.844,0,4.844,0.0,0.0,0.0,0.0,85.594,4.57,85.7159129684,4.844,0,4.844,80.75,4.57,80.8792148824,133.68
2021-02-08 07:00:00,7.202,0.0,7.202,7.202,0,7.202,0.0,0.0,0.0,0.0,91.712,6.82,91.9652289944,7.202,0,7.202,84.51,6.82,84.7847421415,132.97
2021-02-08 07:30:00,8.808,0.0,8.808,8.808,0,8.808,0.0,0.0,0.0,0.0,94.078,9.25,94.531648584,8.808,0,8.808,85.27,9.25,85.7702477553,134.29
2021-02-08 08:00:00,9.398,0.0,9.398,9.398,0,9.398,0.0,0.0,0.0,0.0,97.198,9.89,97.6998633776,9.398,0,9.398,87.8,9.89,88.3552607375,135.16
2021-02-08 08:30:00,13.399000000000001,0.0,13.399000000000001,13.399000000000001,0,13.399000000000001,0.0,0.0,0.0,0.0,105.789,12.57,106.5331752132,13.399000000000001,0,13.399000000000001,92.39,12.57,93.2411765263,134.77
2021-02-08 09:00:00,24.471,0.0,24.471,24.471,0,24.471,0.0,0.0,0.0,0.0,116.541,13.33,117.300867776,24.471,0,24.471,92.07,13.33,93.0299618403,135.07
2021-02-08 09:30:00,37.798,0.0,37.798,37.798,0,37.798,0.0,0.0,0.0,0.0,130.438,12.45,131.0308144827,37.798,0,37.798,92.64,12.45,93.4728415102,135.45
2021-02-08 10:00:00,54.652,0.0,54.652,54.652,0,54.652,0.0,0.0,0.0,0.0,140.702,11.65,141.1834809884,54.652,0,54.652,86.05,11.65,86.8350447688,135.92
2021-02-08 10:30:00,58.482,0.0,58.482,58.482,0,58.482,0.0,0.0,0.0,0.0,146.472,10.98,146.8829710484,58.482,0,58.482,87.99,10.98,88.6724337097,136.13
2021-02-08 11:00:00,51.141,0.0,51.141,51.141,0,51.141,0.0,0.0,0.0,0.0,145.001,11.92,145.4901247542,51.141,0,51.141,93.86,11.92,94.6138784746,135.92
2021-02-08 11:30:00,60.302,0.0,60.302,60.302,0,60.302,0.0,0.0,0.0,0.0,148.382,12.26,148.8876271689,60.302,0,60.302,88.08,12.26,88.9291515758,135.92
2021-02-08 12:00:00,61.417,0.0,61.417,61.417,0,61.417,0.0,0.0,0.0,0.0,149.267,12.11,149.757435171,61.417,0,61.417,87.85,12.11,88.6807453735,135.92
2021-02-08 12:30:00,65.576,0.0,65.576,65.576,0,65.576,0.0,0.0,0.0,0.0,154.356,12.49,154.8605012132,65.576,0,65.576,88.78,12.49,89.6542720678,135.61
2021-02-08 13:00:00,63.636,0.0,63.636,63.636,0,63.636,0.0,0.0,0.0,0.0,154.596,12.22,155.0782112871,63.636,0,63.636,90.96,12.22,91.7771758119,135.77
2021-02-08 13:30:00,70.209,0.0,70.209,70.209,0,70.209,0.0,0.0,0.0,0.0,157.219,10.76,157.5867747021,70.209,0,70.209,87.01,10.76,87.6727876824,135.49
2021-02-08 14:00:00,92.918,0.0,92.918,92.918,0,92.918,0.0,0.0,0.0,0.0,164.928,7.79,165.111868998,92.918,0,92.918,72.01,7.79,72.430133232,133.38
2021-02-08 14:30:00,77.601,0.0,77.601,77.601,0,77.601,0.0,0.0,0.0,0.0,153.411,7.32,153.5855374734,77.601,0,77.601,75.81,7.32,76.1625793943,133.15
2021-02-08 15:00:00,48.847,0.0,48.847,48.847,0,48.847,0.0,0.0,0.0,0.0,135.217,8.57,135.4883094182,48.847,0,48.847,86.37,8.57,86.7941345945,132.53
2021-02-08 15:30:00,44.355,0.0,44.355,44.355,0,44.355,0.0,0.0,0.0,0.0,134.495,3.85,134.5500929951,44.355,0,44.355,90.14,3.85,90.2221818623,134.53
2021-02-08 16:00:00,41.549,0.0,41.549,41.549,0,41.549,0.0,0.0,0.0,0.0,132.609,3.74,132.6617295266,41.549,0,41.549,91.06,3.74,91.136771942,134.53
2021-02-08 16:30:00,51.173,0.0,51.173,51.173,0,51.173,0.0,0.0,0.0,0.0,142.213,4.86,142.2960188094,51.173,0,51.173,91.04,4.86,91.1696287148,134.14
2021-02-08 17:00:00,48.661,0.0,48.661,48.661,0,48.661,0.0,0.0,0.0,0.0,143.761,4.66,143.8365069132,48.661,0,48.661,95.1,4.66,95.2141039973,133.34
2021-02-08 17:30:00,48.723,0.0,48.723,48.723,0,48.723,0.0,0.0,0.0,0.0,148.783,6.46,148.9231771384,48.723,0,48.723,100.06,6.46,100.2683160325,133.54
2021-02-08 18:00:00,50.841,0.0,50.841,50.841,0,50.841,0.0,0.0,0.0,0.0,153.751,4.75,153.8243560071,50.841,0,50.841,102.91,4.75,103.0195641614,132.94
2021-02-08 18:30:00,48.782,0.0,48.782,48.782,0,48.782,0.0,0.0,0.0,0.0,152.422,3.83,152.4701117728,48.782,0,48.782,103.64,3.83,103.7107443807,133.67
2021-02-08 19:00:00,44.542,0.0,44.542,44.542,0,44.542,0.0,0.0,0.0,0.0,146.372,2.76,146.3980190576,44.542,0,44.542,101.83,2.76,101.8673966488,134.16
2021-02-08 19:30:00,32.31,0.0,32.31,32.31,0,32.31,0.0,0.0,0.0,0.0,134.01,4.67,134.0913457312,32.31,0,32.31,101.7,4.67,101.8071652685,133.9
2021-02-08 20:00:00,9.15,0.0,9.15,9.15,0,9.15,0.0,0.0,0.0,0.0,116.59,2.41,116.6149055653,9.15,0,9.15,107.44,2.41,107.4670261057,133.9
2021-02-08 20:30:00,7.178,0.0,7.178,7.178,0,7.178,0.0,0.0,0.0,0.0,112.088,0.44,112.0888636038,7.178,0,7.178,104.91,0.44,104.9109226916,134.4
2021-02-08 21:00:00,5.123,0.0,5.123,5.123,0,5.123,0.0,0.0,0.0,0.0,100.773,-0.55,100.7745008869,5.123,0,5.123,95.65,-0.55,95.6515812729,134.29
2021-02-08 21:30:00,6.021,0.0,6.021,6.021,0,6.021,0.0,0.0,0.0,0.0,97.291,-2.64,97.3268117273,6.021,0,6.021,91.27,-2.64,91.3081732377,134.52
2021-02-08 22:00:00,3.758,0.0,3.758,3.758,0,3.758,0.0,0.0,0.0,0.0,93.518,-4.3,93.6168057776,3.758,0,3.758,89.76,-4.3,89.8629378554,133.34
2021-02-08 22:30:00,3.99,0.0,3.99,3.99,0,3.99,0.0,0.0,0.0,0.0,86.35,-6.36,86.5839020835,3.99,0,3.99,82.36,-6.36,82.6052008048,134.1
2021-02-08 23:00:00,5.564,0.0,5.564,5.564,0,5.564,0.0,0.0,0.0,0.0,75.834,-7.83,76.237159286,5.564,0,5.564,70.27,-7.83,70.7048923343,133.51
2021-02-08 23:30:00,5.311,0.0,5.311,5.311,0,5.311,0.0,0.0,0.0,0.0,73.231,-9.23,73.810380442,5.311,0,5.311,67.92,-9.23,68.5442871434,134.25
2021-02-09 00:00:00,5.107,0.0,5.107,5.107,0,5.107,0.0,0.0,0.0,0.0,72.147,-10.0,72.836732553,5.107,0,5.107,67.04,-10.0,67.7817202496,134.66
2021-02-09 00:30:00,4.684,0.0,4.684,4.684,0,4.684,0.0,0.0,0.0,0.0,81.414,-7.11,81.7238734765,4.684,0,4.684,76.73,-7.11,77.0587113829,133.32
2021-02-09 01:00:00,5.048,0.0,5.048,5.048,0,5.048,0.0,0.0,0.0,0.0,83.578,-6.05,83.7966859965,5.048,0,5.048,78.53,-6.05,78.7627031024,132.45
2021-02-09 01:30:00,4.745,0.0,4.745,4.745,0,4.745,0.0,0.0,0.0,0.0,82.205,-6.79,82.4849448384,4.745,0,4.745,77.46,-6.79,77.7570299073,133.23
2021-02-09 02:00:00,4.255,0.0,4.255,4.255,0,4.255,0.0,0.0,0.0,0.0,81.405,-7.21,81.723669307,4.255,0,4.255,77.15,-7.21,77.486170379,133.94
2021-02-09 02:30:00,5.369,0.0,5.369,5.369,0,5.369,0.0,0.0,0.0,0.0,83.289,-6.92,83.5759769372,5.369,0,5.369,77.92,-6.92,78.2266757571,134.2
2021-02-09 03:00:00,5.264,0.0,5.264,5.264,0,5.264,0.0,0.0,0.0,0.0,83.014,-7.47,83.3494156908,5.264,0,5.264,77.75,-7.47,78.1080239156,134.53
2021-02-09 03:30:00,3.9619999999999997,0.0,3.9619999999999997,3.9619999999999997,0,3.9619999999999997,0.0,0.0,0.0,0.0,81.832,-8.38,82.2599575978,3.9619999999999997,0,3.9619999999999997,77.87,-8.38,78.3196099326,135.08
2021-02-09 04:00:00,4.494,0.0,4.494,4.494,0,4.494,0.0,0.0,0.0,0.0,80.364,-8.49,80.811215781,4.494,0,4.494,75.87,-8.49,76.3435458962,135.29
2021-02-09 04:30:00,3.84,0.0,3.84,3.84,0,3.84,0.0,0.0,0.0,0.0,80.25,3.26,80.3161882811,3.84,0,3.84,76.41,3.26,76.4795116355,132.38
2021-02-09 05:00:00,4.431,0.0,4.431,4.431,0,4.431,0.0,0.0,0.0,0.0,78.101,3.5300000000000002,78.1807335665,4.431,0,4.431,73.67,3.5300000000000002,73.754523929,132.22
2021-02-09 05:30:00,4.928,0.0,4.928,4.928,0,4.928,0.0,0.0,0.0,0.0,80.158,4.01,80.2582398511,4.928,0,4.928,75.23,4.01,75.336797118,131.84
2021-02-09 06:00:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,81.895,5.7,82.0931241031,3.805,0,3.805,78.09,5.7,78.2977528413,131.58
2021-02-09 06:30:00,5.18,0.0,5.18,5.18,0,5.18,0.0,0.0,0.0,0.0,85.9,5.57,86.0803978848,5.18,0,5.18,80.72,5.57,80.9119478198,133.95
2021-02-09 07:00:00,3.7030000000000003,0.0,3.7030000000000003,3.7030000000000003,0,3.7030000000000003,0.0,0.0,0.0,0.0,94.273,8.01,94.6126768937,3.7030000000000003,0,3.7030000000000003,90.57,8.01,90.9235118108,134.57
2021-02-09 07:30:00,4.586,0.0,4.586,4.586,0,4.586,0.0,0.0,0.0,0.0,96.116,10.21,96.6567615638,4.586,0,4.586,91.53,10.21,92.0976926964,133.75
2021-02-09 08:00:00,6.381,0.0,6.381,6.381,0,6.381,0.0,0.0,0.0,0.0,102.341,12.81,103.1395965718,6.381,0,6.381,95.96,12.81,96.8112477969,133.07
2021-02-09 08:30:00,8.489,0.0,8.489,8.489,0,8.489,0.0,0.0,0.0,0.0,112.339,14.71,113.2979921314,8.489,0,8.489,103.85,14.71,104.8866368991,132.36
2021-02-09 09:00:00,11.784,0.0,11.784,11.784,0,11.784,0.0,0.0,0.0,0.0,118.344,14.13,119.1845595537,11.784,0,11.784,106.56,14.13,107.4927462669,132.07
2021-02-09 09:30:00,17.854,0.0,17.854,17.854,0,17.854,0.0,0.0,0.0,0.0,124.244,12.64,124.8853119306,17.854,0,17.854,106.39,12.64,107.1382364051,132.07
2021-02-09 10:00:00,29.425,0.0,29.425,29.425,0,29.425,0.0,0.0,0.0,0.0,130.665,12.03,131.2176174338,29.425,0,29.425,101.24,12.03,101.9522363659,132.7
2021-02-09 10:30:00,41.197,0.0,41.197,41.197,0,41.197,0.0,0.0,0.0,0.0,136.407,14.01,137.1245774798,41.197,0,41.197,95.21,14.01,96.2352544549,132.55
2021-02-09 11:00:00,33.54,0.0,33.54,33.54,0,33.54,0.0,0.0,0.0,0.0,132.21,16.26,133.2061248592,33.54,0,33.54,98.67,16.26,100.0007824969,132.09
2021-02-09 11:30:00,27.908,0.0,27.908,27.908,0,27.908,0.0,0.0,0.0,0.0,129.568,17.26,130.7125633748,27.908,0,27.908,101.66,17.26,103.1148059204,131.88
2021-02-09 12:00:00,40.722,0.0,40.722,40.722,0,40.722,0.0,0.0,0.0,0.0,138.802,16.69,139.8018286862,40.722,0,40.722,98.08,16.69,99.4899115489,132.11
2021-02-09 12:30:00,70.087,0.0,70.087,70.087,0,70.087,0.0,0.0,0.0,0.0,155.837,16.11,156.6674907854,70.087,0,70.087,85.75,16.11,87.250183954,132.11
2021-02-09 13:00:00,74.305,0.0,74.305,74.305,0,74.305,0.0,0.0,0.0,0.0,157.375,15.55,158.1413706941,74.305,0,74.305,83.07,15.55,84.5128830416,132.26
2021-02-09 13:30:00,77.434,0.0,77.434,77.434,0,77.434,0.0,0.0,0.0,0.0,158.484,14.64,159.1587504852,77.434,0,77.434,81.05,14.64,82.361593598,132.81
2021-02-09 14:00:00,80.203,0.0,80.203,80.203,0,80.203,0.0,0.0,0.0,0.0,155.903,13.75,156.5081720199,80.203,0,80.203,75.7,13.75,76.9386281396,133.56
2021-02-09 14:30:00,67.654,0.0,67.654,67.654,0,67.654,0.0,0.0,0.0,0.0,146.194,13.47,146.8132369237,67.654,0,67.654,78.54,13.47,79.686714702,133.44
2021-02-09 15:00:00,69.759,0.0,69.759,69.759,0,69.759,0.0,0.0,0.0,0.0,145.559,13.62,146.1948250828,69.759,0,69.759,75.8,13.62,77.0139234165,133.53
2021-02-09 15:30:00,50.915,0.0,50.915,50.915,0,50.915,0.0,0.0,0.0,0.0,143.645,16.27,144.5634771476,50.915,0,50.915,92.73,16.27,94.1465124155,132.8
2021-02-09 16:00:00,50.115,0.0,50.115,50.115,0,50.115,0.0,0.0,0.0,0.0,142.045,16.44,142.9932013244,50.115,0,50.115,91.93,16.44,93.388428084,132.53
2021-02-09 16:30:00,42.252,0.0,42.252,42.252,0,42.252,0.0,0.0,0.0,0.0,135.812,16.54,136.8154631027,42.252,0,42.252,93.56,16.54,95.0107636008,132.8
2021-02-09 17:00:00,41.508,0.0,41.508,41.508,0,41.508,0.0,0.0,0.0,0.0,139.058,17.96,140.2130128198,41.508,0,41.508,97.55,17.96,99.1895362425,132.1
2021-02-09 17:30:00,63.638,0.0,63.638,63.638,0,63.638,0.0,0.0,0.0,0.0,156.888,19.32,158.0731063274,63.638,0,63.638,93.25,19.32,95.2303780314,133.13
2021-02-09 18:00:00,68.433,0.0,68.433,68.433,0,68.433,0.0,0.0,0.0,0.0,163.553,21.65,164.9797148409,68.433,0,68.433,95.12,21.65,97.5527390697,135.51
2021-02-09 18:30:00,49.165,0.0,49.165,49.165,0,49.165,0.0,0.0,0.0,0.0,151.645,21.88,153.2153400447,49.165,0,49.165,102.48,21.88,104.7897170528,135.32
2021-02-09 19:00:00,46.453,0.0,46.453,46.453,0,46.453,0.0,0.0,0.0,0.0,145.663,20.23,147.0610841419,46.453,0,46.453,99.21,20.23,101.2515530745,135.18
