Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-09 19:30:00,8.126,0.0,8.126,8.126,0,8.126,0.0,0.0,0.0,0.0,130.836,6.61,131.0028663656,8.126,0,8.126,122.71,6.61,122.8879009504,134.64
2021-02-09 20:00:00,4.063,0.0,4.063,4.063,0,4.063,0.0,0.0,0.0,0.0,112.863,10.22,113.3247773834,4.063,0,4.063,108.8,10.22,109.2789476523,132.93
2021-02-09 20:30:00,5.62,0.0,5.62,5.62,0,5.62,0.0,0.0,0.0,0.0,109.67,12.09,110.3343872054,5.62,0,5.62,104.05,12.09,104.7500386635,132.93
2021-02-09 21:00:00,5.198,0.0,5.198,5.198,0,5.198,0.0,0.0,0.0,0.0,107.218,9.14,107.6068730333,5.198,0,5.198,102.02,9.14,102.4286092847,133.89
2021-02-09 21:30:00,4.021,0.0,4.021,4.021,0,4.021,0.0,0.0,0.0,0.0,103.751,7.18,103.9991461551,4.021,0,4.021,99.73,7.18,99.988125795,134.47
2021-02-09 22:00:00,4.269,0.0,4.269,4.269,0,4.269,0.0,0.0,0.0,0.0,97.869,5.29,98.0118628585,4.269,0,4.269,93.6,5.29,93.7493685312,134.86
2021-02-09 22:30:00,4.6850000000000005,0.0,4.6850000000000005,4.6850000000000005,0,4.6850000000000005,0.0,0.0,0.0,0.0,90.735,-1.08,90.741427281,4.6850000000000005,0,4.6850000000000005,86.05,-1.08,86.0567771881,135.09
2021-02-09 23:00:00,4.217,0.0,4.217,4.217,0,4.217,0.0,0.0,0.0,0.0,85.557,-7.09,85.8502670293,4.217,0,4.217,81.34,-7.09,81.6484151714,133.74
2021-02-09 23:30:00,4.654,0.0,4.654,4.654,0,4.654,0.0,0.0,0.0,0.0,81.774,-8.17,82.1811169065,4.654,0,4.654,77.12,-8.17,77.5515525312,134.36
2021-02-10 00:00:00,4.112,0.0,4.112,4.112,0,4.112,0.0,0.0,0.0,0.0,75.482,-9.0,76.0166582007,4.112,0,4.112,71.37,-9.0,71.9352271144,133.84
2021-02-10 00:30:00,4.518,0.0,4.518,4.518,0,4.518,0.0,0.0,0.0,0.0,83.138,-5.51,83.3203885253,4.518,0,4.518,78.62,-5.51,78.8128447653,131.84
2021-02-10 01:00:00,4.924,0.0,4.924,4.924,0,4.924,0.0,0.0,0.0,0.0,86.624,1.99,86.6468549689,4.924,0,4.924,81.7,1.99,81.7242320245,133.49
2021-02-10 01:30:00,4.263,0.0,4.263,4.263,0,4.263,0.0,0.0,0.0,0.0,86.843,1.74,86.8604297077,4.263,0,4.263,82.58,1.74,82.5983292809,134.47
2021-02-10 02:00:00,4.455,0.0,4.455,4.455,0,4.455,0.0,0.0,0.0,0.0,85.745,1.29,85.75470322379999,4.455,0,4.455,81.29,1.29,81.300234932,134.71
2021-02-10 02:30:00,5.138,0.0,5.138,5.138,0,5.138,0.0,0.0,0.0,0.0,87.148,1.21,87.1563996732,5.138,0,5.138,82.01,1.21,82.0189258647,134.85
2021-02-10 03:00:00,5.821,0.0,5.821,5.821,0,5.821,0.0,0.0,0.0,0.0,86.641,0.99,86.6466559135,5.821,0,5.821,80.82,0.99,80.826063247,135.1
2021-02-10 03:30:00,5.092,0.0,5.092,5.092,0,5.092,0.0,0.0,0.0,0.0,84.792,0.93,84.797099974,5.092,0,5.092,79.7,0.93,79.7054257877,135.29
2021-02-10 04:00:00,3.999,0.0,3.999,3.999,0,3.999,0.0,0.0,0.0,0.0,83.659,0.71,83.6620127716,3.999,0,3.999,79.66,0.71,79.6631640095,135.51
2021-02-10 04:30:00,4.689,0.0,4.689,4.689,0,4.689,0.0,0.0,0.0,0.0,81.719,0.25,81.7193824071,4.689,0,4.689,77.03,0.25,77.030405685,135.92
2021-02-10 05:00:00,3.979,0.0,3.979,3.979,0,3.979,0.0,0.0,0.0,0.0,80.529,0.06,80.5290223522,3.979,0,3.979,76.55,0.06,76.550023514,136.09
2021-02-10 05:30:00,4.002,0.0,4.002,4.002,0,4.002,0.0,0.0,0.0,0.0,78.512,1.72,78.530838172,4.002,0,4.002,74.51,1.72,74.5298497248,135.64
2021-02-10 06:00:00,4.298,0.0,4.298,4.298,0,4.298,0.0,0.0,0.0,0.0,78.828,3.19,78.8925198229,4.298,0,4.298,74.53,3.19,74.5982372446,135.09
2021-02-10 06:30:00,5.193,0.0,5.193,5.193,0,5.193,0.0,0.0,0.0,0.0,80.873,8.26,81.2937250284,5.193,0,5.193,75.68,8.26,76.1294292636,133.9
2021-02-10 07:00:00,4.842,0.0,4.842,4.842,0,4.842,0.0,0.0,0.0,0.0,84.322,10.38,84.9584844733,4.842,0,4.842,79.48,10.38,80.1549424552,133.12
2021-02-10 07:30:00,7.235,0.0,7.235,7.235,0,7.235,0.0,0.0,0.0,0.0,88.285,10.18,88.8699815742,7.235,0,7.235,81.05,10.18,81.6868098288,132.63
2021-02-10 08:00:00,14.1,0.0,14.1,14.1,0,14.1,0.0,0.0,0.0,0.0,96.45,11.23,97.1015725928,14.1,0,14.1,82.35,11.23,83.1121856288,132.5
2021-02-10 08:30:00,20.358,0.0,20.358,20.358,0,20.358,0.0,0.0,0.0,0.0,105.808,12.39,106.5309577728,20.358,0,20.358,85.45,12.39,86.3435845909,132.5
2021-02-10 09:00:00,64.859,0.0,64.859,64.859,0,64.859,0.0,0.0,0.0,0.0,134.199,11.69,134.707192462,64.859,0,64.859,69.34,11.69,70.3185018327,133.03
2021-02-10 09:30:00,69.529,0.0,69.529,69.529,0,69.529,0.0,0.0,0.0,0.0,138.949,12.84,139.5409982801,69.529,0,69.529,69.42,12.84,70.5974645437,133.03
2021-02-10 10:00:00,92.017,0.0,92.017,92.017,0,92.017,0.0,0.0,0.0,0.0,151.747,14.38,152.4268231283,92.017,0,92.017,59.73,14.38,61.4366120485,133.82
2021-02-10 10:30:00,104.842,0.0,104.842,104.842,0,104.842,0.0,0.0,0.0,0.0,156.502,13.39,157.0737664411,104.842,0,104.842,51.66,13.39,53.3671031629,134.52
2021-02-10 11:00:00,124.457,0.0,124.457,124.457,0,124.457,0.0,0.0,0.0,0.0,169.027,12.9,169.5185439089,124.457,0,124.457,44.57,12.9,46.3992984861,135.01
2021-02-10 11:30:00,121.78,0.0,121.78,121.78,0,121.78,0.0,0.0,0.0,0.0,165.93,12.53,166.4024212564,121.78,0,121.78,44.15,12.53,45.8936095769,134.68
2021-02-10 12:00:00,125.423,0.0,125.423,125.423,0,125.423,0.0,0.0,0.0,0.0,165.503,12.3,165.9594318169,125.423,0,125.423,40.08,12.3,41.924889982,134.68
2021-02-10 12:30:00,105.028,0.0,105.028,105.028,0,105.028,0.0,0.0,0.0,0.0,155.808,12.39,156.2998559308,105.028,0,105.028,50.78,12.39,52.2696900699,134.09
2021-02-10 13:00:00,110.218,0.0,110.218,110.218,0,110.218,0.0,0.0,0.0,0.0,159.898,12.37,160.3757690675,110.218,0,110.218,49.68,12.37,51.1968680683,134.45
2021-02-10 13:30:00,105.998,0.0,105.998,105.998,0,105.998,0.0,0.0,0.0,0.0,156.448,11.78,156.8908700467,105.998,0,105.998,50.45,11.78,51.8070545389,134.7
2021-02-10 14:00:00,79.96,0.0,79.96,79.96,0,79.96,0.0,0.0,0.0,0.0,139.13,11.45,139.6003560167,79.96,0,79.96,59.17,11.45,60.2676646304,134.61
2021-02-10 14:30:00,86.769,0.0,86.769,86.769,0,86.769,0.0,0.0,0.0,0.0,141.529,11.06,141.9604925358,86.769,0,86.769,54.76,11.06,55.8657426336,134.26
2021-02-10 15:00:00,75.585,0.0,75.585,75.585,0,75.585,0.0,0.0,0.0,0.0,135.735,11.36,136.2095438103,75.585,0,75.585,60.15,11.36,61.213332698,134.09
2021-02-10 15:30:00,65.006,0.0,65.006,65.006,0,65.006,0.0,0.0,0.0,0.0,138.216,11.64,138.7052711904,65.006,0,65.006,73.21,11.64,74.1295737206,134.18
2021-02-10 16:00:00,54.716,0.0,54.716,54.716,0,54.716,0.0,0.0,0.0,0.0,138.516,11.34,138.979415224,54.716,0,54.716,83.8,11.34,84.5637960359,133.68
2021-02-10 16:30:00,61.745,0.0,61.745,61.745,0,61.745,0.0,0.0,0.0,0.0,136.585,-11.61,137.0775485811,61.745,0,61.745,74.84,-11.61,75.7351813888,132.99
2021-02-10 17:00:00,52.71,0.0,52.71,52.71,0,52.71,0.0,0.0,0.0,0.0,136.17,-9.68,136.513630455,52.71,0,52.71,83.46,-9.68,84.0194858351,132.05
2021-02-10 17:30:00,49.67,0.0,49.67,49.67,0,49.67,0.0,0.0,0.0,0.0,140.64,-7.86,140.8594661356,49.67,0,49.67,90.97,-7.86,91.3089289172,131.76
2021-02-10 18:00:00,71.851,0.0,71.851,71.851,0,71.851,0.0,0.0,0.0,0.0,157.661,-0.85,157.6632912919,71.851,0,71.851,85.81,-0.85,85.814209779,133.24
2021-02-10 18:30:00,71.882,0.0,71.882,71.882,0,71.882,0.0,0.0,0.0,0.0,157.832,-0.03,157.8320028511,71.882,0,71.882,85.95,-0.03,85.9500052356,134.37
2021-02-10 19:00:00,46.903,0.0,46.903,46.903,0,46.903,0.0,0.0,0.0,0.0,140.963,-1.0,140.9665469854,46.903,0,46.903,94.06,-1.0,94.0653156057,135.07
2021-02-10 19:30:00,45.96,0.0,45.96,45.96,0,45.96,0.0,0.0,0.0,0.0,148.1,-0.29,148.1002839295,45.96,0,45.96,102.14,-0.29,102.140411689,135.15
2021-02-10 20:00:00,38.203,0.0,38.203,38.203,0,38.203,0.0,0.0,0.0,0.0,128.923,10.39,129.3409912943,38.203,0,38.203,90.72,10.39,91.3130357616,133.5
2021-02-10 20:30:00,13.069,0.0,13.069,13.069,0,13.069,0.0,0.0,0.0,0.0,110.509,11.66,111.1224310434,13.069,0,13.069,97.44,11.66,98.1351578182,133.42
2021-02-10 21:00:00,6.9,0.0,6.9,6.9,0,6.9,0.0,0.0,0.0,0.0,103.08,9.46,103.513177905,6.9,0,6.9,96.18,9.46,96.6441100119,133.56
2021-02-10 21:30:00,28.408,0.0,28.408,28.408,0,28.408,0.0,0.0,0.0,0.0,111.958,5.99,112.1181246008,28.408,0,28.408,83.55,5.99,83.7644471121,135.24
2021-02-10 22:00:00,30.788,0.0,30.788,30.788,0,30.788,0.0,0.0,0.0,0.0,107.938,2.8,107.9743110374,30.788,0,30.788,77.15,2.8,77.2007933897,135.24
2021-02-10 22:30:00,13.371,0.0,13.371,13.371,0,13.371,0.0,0.0,0.0,0.0,90.931,1.65,90.9459689101,13.371,0,13.371,77.56,1.65,77.577548943,134.96
2021-02-10 23:00:00,5.587,0.0,5.587,5.587,0,5.587,0.0,0.0,0.0,0.0,79.027,1.18,79.0358091564,5.587,0,5.587,73.44,1.18,73.4494792357,135.19
2021-02-10 23:30:00,4.261,0.0,4.261,4.261,0,4.261,0.0,0.0,0.0,0.0,75.381,-6.95,75.7007110997,4.261,0,4.261,71.12,-6.95,71.4587776274,133.78
2021-02-11 00:00:00,3.912,0.0,3.912,3.912,0,3.912,0.0,0.0,0.0,0.0,73.842,-7.52,74.2239271664,3.912,0,3.912,69.93,-7.52,70.3331735385,133.44
2021-02-11 00:30:00,4.27,0.0,4.27,4.27,0,4.27,0.0,0.0,0.0,0.0,84.96,-0.47000000000000003,84.9613000136,4.27,0,4.27,80.69,-0.47000000000000003,80.6913688073,133.1
2021-02-11 01:00:00,4.309,0.0,4.309,4.309,0,4.309,0.0,0.0,0.0,0.0,87.389,3.87,87.474649019,4.309,0,4.309,83.08,3.87,83.1700865696,133.52
2021-02-11 01:30:00,4.679,0.0,4.679,4.679,0,4.679,0.0,0.0,0.0,0.0,85.999,2.96,86.0499250494,4.679,0,4.679,81.32,2.96,81.3738532945,133.89
2021-02-11 02:00:00,4.266,0.0,4.266,4.266,0,4.266,0.0,0.0,0.0,0.0,84.956,2.14,84.9829485014,4.266,0,4.266,80.69,2.14,80.7183727537,134.77
2021-02-11 02:30:00,5.659,0.0,5.659,5.659,0,5.659,0.0,0.0,0.0,0.0,85.589,2.5700000000000003,85.6275762882,5.659,0,5.659,79.93,2.5700000000000003,79.9713061041,134.88
2021-02-11 03:00:00,4.974,0.0,4.974,4.974,0,4.974,0.0,0.0,0.0,0.0,85.124,2.58,85.1630892817,4.974,0,4.974,80.15,2.58,80.1915138902,135.31
2021-02-11 03:30:00,5.614,0.0,5.614,5.614,0,5.614,0.0,0.0,0.0,0.0,82.574,2.49,82.6115341584,5.614,0,5.614,76.96,2.49,77.0002707787,135.44
2021-02-11 04:00:00,4.454,0.0,4.454,4.454,0,4.454,0.0,0.0,0.0,0.0,80.844,2.48,80.882029747,4.454,0,4.454,76.39,2.48,76.4302459763,135.81
2021-02-11 04:30:00,6.599,0.0,6.599,6.599,0,6.599,0.0,0.0,0.0,0.0,79.959,2.44,79.996220417,6.599,0,6.599,73.36,2.44,73.4005667553,135.98
2021-02-11 05:00:00,5.82,0.0,5.82,5.82,0,5.82,0.0,0.0,0.0,0.0,78.81,2.46,78.8483842574,5.82,0,5.82,72.99,2.46,73.0314432282,135.83
2021-02-11 05:30:00,4.602,0.0,4.602,4.602,0,4.602,0.0,0.0,0.0,0.0,77.342,3.88,77.439262419,4.602,0,4.602,72.74,3.88,72.8434073887,134.89
2021-02-11 06:00:00,5.177,0.0,5.177,5.177,0,5.177,0.0,0.0,0.0,0.0,81.417,4.38,81.5347305692,5.177,0,5.177,76.24,4.38,76.3657122012,135.22
2021-02-11 06:30:00,4.199,0.0,4.199,4.199,0,4.199,0.0,0.0,0.0,0.0,90.889,-0.97,90.8941759465,4.199,0,4.199,86.69,-0.97,86.6954266383,132.83
2021-02-11 07:00:00,9.435,0.0,9.435,9.435,0,9.435,0.0,0.0,0.0,0.0,97.555,1.4,97.5650450981,9.435,0,9.435,88.12,1.4,88.1311204967,132.22
2021-02-11 07:30:00,32.893,0.0,32.893,32.893,0,32.893,0.0,0.0,0.0,0.0,115.803,2.12,115.8224037438,32.893,0,32.893,82.91,2.12,82.9370996599,131.74
2021-02-11 08:00:00,44.831,0.0,44.831,44.831,0,44.831,0.0,0.0,0.0,0.0,128.581,9.34,128.9197780055,44.831,0,44.831,83.75,9.34,84.2692001861,133.33
2021-02-11 08:30:00,49.975,0.0,49.975,49.975,0,49.975,0.0,0.0,0.0,0.0,136.885,12.8,137.482156024,49.975,0,49.975,86.91,12.8,87.8475275691,133.33
2021-02-11 09:00:00,54.068,0.0,54.068,54.068,0,54.068,0.0,0.0,0.0,0.0,144.168,14.55,144.900361366,54.068,0,54.068,90.1,14.55,91.2672586419,132.55
2021-02-11 09:30:00,38.539,0.0,38.539,38.539,0,38.539,0.0,0.0,0.0,0.0,136.309,16.65,137.322124878,38.539,0,38.539,97.77,16.65,99.1775952522,131.89
2021-02-11 10:00:00,38.865,0.0,38.865,38.865,0,38.865,0.0,0.0,0.0,0.0,135.605,16.88,136.6515657612,38.865,0,38.865,96.74,16.88,98.2016394975,131.61
2021-02-11 10:30:00,32.968,0.0,32.968,32.968,0,32.968,0.0,0.0,0.0,0.0,132.918,15.91,133.8668100165,32.968,0,32.968,99.95,15.91,101.2083524221,131.91
2021-02-11 11:00:00,30.524,0.0,30.524,30.524,0,30.524,0.0,0.0,0.0,0.0,132.244,12.1,132.7964063369,30.524,0,30.524,101.72,12.1,102.437143654,134.05
2021-02-11 11:30:00,32.682,0.0,32.682,32.682,0,32.682,0.0,0.0,0.0,0.0,133.232,11.81,133.754408989,32.682,0,32.682,100.55,11.81,101.241190234,134.29
2021-02-11 12:00:00,40.301,0.0,40.301,40.301,0,40.301,0.0,0.0,0.0,0.0,138.141,11.83,138.646618354,40.301,0,40.301,97.84,11.83,98.5525976319,134.29
2021-02-11 12:30:00,36.362,0.0,36.362,36.362,0,36.362,0.0,0.0,0.0,0.0,139.252,12.71,139.8308392451,36.362,0,36.362,102.89,12.71,103.6720608457,134.2
2021-02-11 13:00:00,39.656,0.0,39.656,39.656,0,39.656,0.0,0.0,0.0,0.0,141.526,11.95,142.029613729,39.656,0,39.656,101.87,11.95,102.5685107623,134.88
2021-02-11 13:30:00,41.534,0.0,41.534,41.534,0,41.534,0.0,0.0,0.0,0.0,141.364,13.57,142.0138211443,41.534,0,41.534,99.83,13.57,100.7480709493,135.18
2021-02-11 14:00:00,42.158,0.0,42.158,42.158,0,42.158,0.0,0.0,0.0,0.0,138.408,13.21,139.0369683358,42.158,0,42.158,96.25,13.21,97.1522856139,135.65
2021-02-11 14:30:00,43.291,0.0,43.291,43.291,0,43.291,0.0,0.0,0.0,0.0,136.841,12.38,137.3998678347,43.291,0,43.291,93.55,12.38,94.3656023136,135.76
2021-02-11 15:00:00,53.05,0.0,53.05,53.05,0,53.05,0.0,0.0,0.0,0.0,139.14,10.79,139.5577432463,53.05,0,53.05,86.09,10.79,86.7635418825,136.19
2021-02-11 15:30:00,36.83,0.0,36.83,36.83,0,36.83,0.0,0.0,0.0,0.0,133.08,11.78,133.6003547899,36.83,0,36.83,96.25,11.78,96.9681953013,136.03
2021-02-11 16:00:00,29.859,0.0,29.859,29.859,0,29.859,0.0,0.0,0.0,0.0,136.569,14.67,137.3546528553,29.859,0,29.859,106.71,14.67,107.7136620861,135.49
2021-02-11 16:30:00,39.897,0.0,39.897,39.897,0,39.897,0.0,0.0,0.0,0.0,136.707,13.23,137.3456834014,39.897,0,39.897,96.81,13.23,97.7098203867,135.49
2021-02-11 17:00:00,45.618,0.0,45.618,45.618,0,45.618,0.0,0.0,0.0,0.0,144.788,14.12,145.4748753015,45.618,0,45.618,99.17,14.12,100.1701717079,135.2
2021-02-11 17:30:00,45.045,0.0,45.045,45.045,0,45.045,0.0,0.0,0.0,0.0,151.025,14.69,151.7377564254,45.045,0,45.045,105.98,14.69,106.9932544603,134.7
2021-02-11 18:00:00,67.277,0.0,67.277,67.277,0,67.277,0.0,0.0,0.0,0.0,166.107,13.82,166.6809162712,67.277,0,67.277,98.83,13.82,99.791589325,134.44
2021-02-11 18:30:00,67.117,0.0,67.117,67.117,0,67.117,0.0,0.0,0.0,0.0,166.507,12.41,166.968826878,67.117,0,67.117,99.39,12.41,100.1617701521,134.81
2021-02-11 19:00:00,30.297,0.0,30.297,30.297,0,30.297,0.0,0.0,0.0,0.0,144.387,12.82,144.9550211928,30.297,0,30.297,114.09,12.82,114.8080158351,134.58
2021-02-11 19:30:00,17.515,0.0,17.515,17.515,0,17.515,0.0,0.0,0.0,0.0,143.645,17.62,144.7216308124,17.515,0,17.515,126.13,17.62,127.3547851476,134.45
2021-02-11 20:00:00,12.196,0.0,12.196,12.196,0,12.196,0.0,0.0,0.0,0.0,124.446,11.94,125.0174808417,12.196,0,12.196,112.25,11.94,112.8832410059,135.83
2021-02-11 20:30:00,11.874,0.0,11.874,11.874,0,11.874,0.0,0.0,0.0,0.0,116.414,9.95,116.8384435706,11.874,0,11.874,104.54,9.95,105.0124473574,135.71
2021-02-11 21:00:00,27.038,0.0,27.038,27.038,0,27.038,0.0,0.0,0.0,0.0,118.148,7.3,118.3733073966,27.038,0,27.038,91.11,7.3,91.4019808319,135.84
2021-02-11 21:30:00,6.945,0.0,6.945,6.945,0,6.945,0.0,0.0,0.0,0.0,104.875,3.45,104.9317307824,6.945,0,6.945,97.93,3.45,97.9907516044,133.51
2021-02-11 22:00:00,4.909,0.0,4.909,4.909,0,4.909,0.0,0.0,0.0,0.0,100.109,1.08,100.1148254805,4.909,0,4.909,95.2,1.08,95.2061258533,134.41
2021-02-11 22:30:00,4.077,0.0,4.077,4.077,0,4.077,0.0,0.0,0.0,0.0,94.157,-4.26,94.2533195649,4.077,0,4.077,90.08,-4.26,90.1806742046,133.69
2021-02-11 23:00:00,3.874,0.0,3.874,3.874,0,3.874,0.0,0.0,0.0,0.0,90.134,-7.39,90.4364420795,3.874,0,3.874,86.26,-7.39,86.57597646,133.23
2021-02-11 23:30:00,5.537,0.0,5.537,5.537,0,5.537,0.0,0.0,0.0,0.0,88.857,-8.41,89.2541010206,5.537,0,5.537,83.32,-8.41,83.7433609309,133.39
2021-02-12 00:00:00,4.374,0.0,4.374,4.374,0,4.374,0.0,0.0,0.0,0.0,86.224,-8.77,86.6688587441,4.374,0,4.374,81.85,-8.77,82.3184997434,134.13
2021-02-12 00:30:00,4.776,0.0,4.776,4.776,0,4.776,0.0,0.0,0.0,0.0,93.236,-4.47,93.3430907781,4.776,0,4.776,88.46,-4.47,88.5728654837,131.8
2021-02-12 01:00:00,4.997,0.0,4.997,4.997,0,4.997,0.0,0.0,0.0,0.0,96.977,3.02,97.0240121259,4.997,0,4.997,91.98,3.02,92.0295648148,134.0
2021-02-12 01:30:00,5.27,0.0,5.27,5.27,0,5.27,0.0,0.0,0.0,0.0,95.57,2.95,95.6155186149,5.27,0,5.27,90.3,2.95,90.3481737502,134.82
2021-02-12 02:00:00,3.989,0.0,3.989,3.989,0,3.989,0.0,0.0,0.0,0.0,93.869,2.09,93.8922641169,3.989,0,3.989,89.88,2.09,89.9042963378,135.71
2021-02-12 02:30:00,4.545,0.0,4.545,4.545,0,4.545,0.0,0.0,0.0,0.0,93.775,2.79,93.8164949516,4.545,0,4.545,89.23,2.79,89.273607522,135.52
2021-02-12 03:00:00,5.094,0.0,5.094,5.094,0,5.094,0.0,0.0,0.0,0.0,93.224,2.49,93.257247847,5.094,0,5.094,88.13,2.49,88.1651688594,135.76
2021-02-12 03:30:00,4.695,0.0,4.695,4.695,0,4.695,0.0,0.0,0.0,0.0,90.165,-2.63,90.203348746,4.695,0,4.695,85.47,-2.63,85.5104543316,134.37
2021-02-12 04:00:00,3.984,0.0,3.984,3.984,0,3.984,0.0,0.0,0.0,0.0,87.824,-5.75,88.0120302913,3.984,0,3.984,83.84,-5.75,84.0369448517,133.58
2021-02-12 04:30:00,4.452,0.0,4.452,4.452,0,4.452,0.0,0.0,0.0,0.0,85.892,-5.45,86.0647324053,4.452,0,4.452,81.44,-5.45,81.622154468,133.29
2021-02-12 05:00:00,4.507,0.0,4.507,4.507,0,4.507,0.0,0.0,0.0,0.0,84.887,-5.73,85.0801720085,4.507,0,4.507,80.38,-5.73,80.5839766951,133.45
2021-02-12 05:30:00,5.114,0.0,5.114,5.114,0,5.114,0.0,0.0,0.0,0.0,84.174,-5.01,84.3229647012,5.114,0,5.114,79.06,-5.01,79.2185817848,133.17
2021-02-12 06:00:00,4.079,0.0,4.079,4.079,0,4.079,0.0,0.0,0.0,0.0,85.739,-4.06,85.8350727908,4.079,0,4.079,81.66,-4.06,81.7608659445,133.07
2021-02-12 06:30:00,5.074,0.0,5.074,5.074,0,5.074,0.0,0.0,0.0,0.0,89.594,0.32,89.594571465,5.074,0,5.074,84.52,0.32,84.5206057716,131.95
2021-02-12 07:00:00,3.577,0.0,3.577,3.577,0,3.577,0.0,0.0,0.0,0.0,94.847,2.37,94.8766056992,3.577,0,3.577,91.27,2.37,91.3007656047,131.79
2021-02-12 07:30:00,4.196,0.0,4.196,4.196,0,4.196,0.0,0.0,0.0,0.0,99.446,10.09,99.9565656473,4.196,0,4.196,95.25,10.09,95.7829348057,133.23
2021-02-12 08:00:00,4.37,0.0,4.37,4.37,0,4.37,0.0,0.0,0.0,0.0,103.99,13.66,104.8833432915,4.37,0,4.37,99.62,13.66,100.552175511,132.89
2021-02-12 08:30:00,11.008,0.0,11.008,11.008,0,11.008,0.0,0.0,0.0,0.0,114.208,15.61,115.2698545327,11.008,0,11.008,103.2,15.61,104.3739052637,132.24
2021-02-12 09:00:00,23.133,0.0,23.133,23.133,0,23.133,0.0,0.0,0.0,0.0,125.643,16.01,126.6589260534,23.133,0,23.133,102.51,16.01,103.752687676,131.95
2021-02-12 09:30:00,27.533,0.0,27.533,27.533,0,27.533,0.0,0.0,0.0,0.0,132.413,15.35,133.2997564476,27.533,0,27.533,104.88,15.35,105.9973438346,132.96
2021-02-12 10:00:00,41.62,0.0,41.62,41.62,0,41.62,0.0,0.0,0.0,0.0,139.71,14.6,140.4707944734,41.62,0,41.62,98.09,14.6,99.1706009864,133.48
2021-02-12 10:30:00,47.384,0.0,47.384,47.384,0,47.384,0.0,0.0,0.0,0.0,140.814,13.84,141.4925022607,47.384,0,47.384,93.43,13.84,94.4495129686,134.08
2021-02-12 11:00:00,51.346,0.0,51.346,51.346,0,51.346,0.0,0.0,0.0,0.0,139.266,14.24,139.9921296216,51.346,0,51.346,87.92,14.24,89.065728538,134.19
2021-02-12 11:30:00,48.914,0.0,48.914,48.914,0,48.914,0.0,0.0,0.0,0.0,137.284,14.14,138.0102759073,48.914,0,48.914,88.37,14.14,89.4941143316,134.19
2021-02-12 12:00:00,61.504,0.0,61.504,61.504,0,61.504,0.0,0.0,0.0,0.0,143.554,12.95,144.1369259281,61.504,0,61.504,82.05,12.95,83.0656667944,134.56
2021-02-12 12:30:00,82.73,0.0,82.73,82.73,0,82.73,0.0,0.0,0.0,0.0,160.0,12.16,160.4614146766,82.73,0,82.73,77.27,12.16,78.2209594674,134.56
2021-02-12 13:00:00,114.254,0.0,114.254,114.254,0,114.254,0.0,0.0,0.0,0.0,171.604,11.49,171.9882348185,114.254,0,114.254,57.35,11.49,58.4896794315,135.07
2021-02-12 13:30:00,133.971,0.0,133.971,133.971,0,133.971,0.0,0.0,0.0,0.0,177.441,9.77,177.7097672639,133.971,0,133.971,43.47,9.77,44.5543914783,135.83
2021-02-12 14:00:00,121.244,0.0,121.244,121.244,0,121.244,0.0,0.0,0.0,0.0,168.094,13.62,168.644884998,121.244,0,121.244,46.85,13.62,48.7896187728,134.41
2021-02-12 14:30:00,115.365,0.0,115.365,115.365,0,115.365,0.0,0.0,0.0,0.0,161.995,13.99,162.5979708514,115.365,0,115.365,46.63,13.99,48.6834366084,134.08
2021-02-12 15:00:00,97.675,0.0,97.675,97.675,0,97.675,0.0,0.0,0.0,0.0,150.805,13.81,151.4360066992,97.675,0,97.675,53.13,13.81,54.8954734017,134.0
2021-02-12 15:30:00,72.508,0.0,72.508,72.508,0,72.508,0.0,0.0,0.0,0.0,138.258,13.59,138.9243055192,72.508,0,72.508,65.75,13.59,67.139784033,134.0
2021-02-12 16:00:00,61.266,0.0,61.266,61.266,0,61.266,0.0,0.0,0.0,0.0,131.686,13.38,132.3639943338,61.266,0,61.266,70.42,13.38,71.6798493302,133.75
2021-02-12 16:30:00,40.664,0.0,40.664,40.664,0,40.664,0.0,0.0,0.0,0.0,121.194,9.46,121.5626473716,40.664,0,40.664,80.53,9.46,81.0837375804,135.05
2021-02-12 17:00:00,34.431,0.0,34.431,34.431,0,34.431,0.0,0.0,0.0,0.0,119.151,13.32,119.8932158256,34.431,0,34.431,84.72,13.32,85.7607182806,133.1
2021-02-12 17:30:00,44.517,0.0,44.517,44.517,0,44.517,0.0,0.0,0.0,0.0,135.327,4.31,135.3956167274,44.517,0,44.517,90.81,4.31,90.9122225006,133.86
2021-02-12 18:00:00,42.085,0.0,42.085,42.085,0,42.085,0.0,0.0,0.0,0.0,140.655,2.27,140.6733163219,42.085,0,42.085,98.57,2.27,98.5961348127,133.86
2021-02-12 18:30:00,41.692,0.0,41.692,41.692,0,41.692,0.0,0.0,0.0,0.0,142.562,2.8,142.5894941572,41.692,0,41.692,100.87,2.8,100.9088544182,134.28
2021-02-12 19:00:00,33.625,0.0,33.625,33.625,0,33.625,0.0,0.0,0.0,0.0,133.675,0.31,133.6753594534,33.625,0,33.625,100.05,0.31,100.0504802587,134.78
2021-02-12 19:30:00,11.68,0.0,11.68,11.68,0,11.68,0.0,0.0,0.0,0.0,116.65,-0.1,116.6500428633,11.68,0,11.68,104.97,-0.1,104.9700476326,134.47
2021-02-12 20:00:00,11.138,0.0,11.138,11.138,0,11.138,0.0,0.0,0.0,0.0,110.578,-4.8100000000000005,110.6825649504,11.138,0,11.138,99.44,-4.8100000000000005,99.5562639918,133.61
2021-02-12 20:30:00,11.389,0.0,11.389,11.389,0,11.389,0.0,0.0,0.0,0.0,106.939,-7.88,107.228933227,11.389,0,11.389,95.55,-7.88,95.8743808324,134.02
2021-02-12 21:00:00,11.507,0.0,11.507,11.507,0,11.507,0.0,0.0,0.0,0.0,103.157,-10.08,103.6483142603,11.507,0,11.507,91.65,-10.08,92.2026512634,134.21
2021-02-12 21:30:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,92.965,-7.17,93.2410860351,3.435,0,3.435,89.53,-7.17,89.8166454506,133.89
2021-02-12 22:00:00,4.368,0.0,4.368,4.368,0,4.368,0.0,0.0,0.0,0.0,90.178,1.72,90.1944016223,4.368,0,4.368,85.81,1.72,85.827236353,133.24
2021-02-12 22:30:00,4.496,0.0,4.496,4.496,0,4.496,0.0,0.0,0.0,0.0,84.796,3.05,84.8508345039,4.496,0,4.496,80.3,3.05,80.3579025361,134.77
2021-02-12 23:00:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,80.305,1.21,80.3141153534,3.525,0,3.525,76.78,1.21,76.789533792,135.45
2021-02-12 23:30:00,4.9879999999999995,0.0,4.9879999999999995,4.9879999999999995,0,4.9879999999999995,0.0,0.0,0.0,0.0,76.458,1.6800000000000002,76.4764549649,4.9879999999999995,0,4.9879999999999995,71.47,1.6800000000000002,71.4897426209,134.99
2021-02-13 00:00:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,73.733,-3.03,73.7952314787,2.763,0,2.763,70.97,-3.03,71.0346521073,132.91
2021-02-13 00:30:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,84.693,-5.39,84.8643408565,2.733,0,2.733,81.96,-5.39,82.1370421917,133.12
2021-02-13 01:00:00,4.787,0.0,4.787,4.787,0,4.787,0.0,0.0,0.0,0.0,86.017,-4.44,86.1315150743,4.787,0,4.787,81.23,-4.44,81.3512538318,132.47
2021-02-13 01:30:00,3.582,0.0,3.582,3.582,0,3.582,0.0,0.0,0.0,0.0,84.752,-5.55,84.9335269726,3.582,0,3.582,81.17,-5.55,81.3595194184,133.11
2021-02-13 02:00:00,3.318,0.0,3.318,3.318,0,3.318,0.0,0.0,0.0,0.0,84.058,-6.64,84.3198491697,3.318,0,3.318,80.74,-6.64,81.0125743326,133.56
2021-02-13 02:30:00,3.865,0.0,3.865,3.865,0,3.865,0.0,0.0,0.0,0.0,82.165,-6.02,82.3852391209,3.865,0,3.865,78.3,-6.02,78.531079198,132.92
2021-02-13 03:00:00,5.726,0.0,5.726,5.726,0,5.726,0.0,0.0,0.0,0.0,82.706,-6.26,82.9425707101,5.726,0,5.726,76.98,-6.26,77.2341116347,133.01
2021-02-13 03:30:00,5.984,0.0,5.984,5.984,0,5.984,0.0,0.0,0.0,0.0,81.474,-6.65,81.7449397578,5.984,0,5.984,75.49,-6.65,75.7823369922,133.54
2021-02-13 04:00:00,4.766,0.0,4.766,4.766,0,4.766,0.0,0.0,0.0,0.0,78.856,-7.34,79.1968707463,4.766,0,4.766,74.09,-7.34,74.452694377,134.29
2021-02-13 04:30:00,5.141,0.0,5.141,5.141,0,5.141,0.0,0.0,0.0,0.0,77.111,-7.28,77.4538877075,5.141,0,5.141,71.97,-7.28,72.3372607997,134.08
2021-02-13 05:00:00,6.127,0.0,6.127,6.127,0,6.127,0.0,0.0,0.0,0.0,76.067,-7.75,76.4607807245,6.127,0,6.127,69.94,-7.75,70.3680758583,134.17
2021-02-13 05:30:00,5.215,0.0,5.215,5.215,0,5.215,0.0,0.0,0.0,0.0,73.965,-7.2,74.3146097682,5.215,0,5.215,68.75,-7.2,69.1259900472,133.22
2021-02-13 06:00:00,5.578,0.0,5.578,5.578,0,5.578,0.0,0.0,0.0,0.0,74.298,-6.8100000000000005,74.6094424587,5.578,0,5.578,68.72,-6.8100000000000005,69.0566035944,133.56
2021-02-13 06:30:00,4.808,0.0,4.808,4.808,0,4.808,0.0,0.0,0.0,0.0,77.408,-5.88,77.6310045278,4.808,0,4.808,72.6,-5.88,72.8377264884,133.95
2021-02-13 07:00:00,4.592,0.0,4.592,4.592,0,4.592,0.0,0.0,0.0,0.0,80.192,-5.39,80.3729367636,4.592,0,4.592,75.6,-5.39,75.791899963,133.95
2021-02-13 07:30:00,3.2439999999999998,0.0,3.2439999999999998,3.2439999999999998,0,3.2439999999999998,0.0,0.0,0.0,0.0,80.924,-5.32,81.0986817155,3.2439999999999998,0,3.2439999999999998,77.68,-5.32,77.8619599034,134.24
2021-02-13 08:00:00,5.507,0.0,5.507,5.507,0,5.507,0.0,0.0,0.0,0.0,84.207,-4.45,84.3245002891,5.507,0,5.507,78.7,-4.45,78.8257096384,133.97
2021-02-13 08:30:00,6.904,0.0,6.904,6.904,0,6.904,0.0,0.0,0.0,0.0,89.574,-2.9,89.6209321308,6.904,0,6.904,82.67,-2.9,82.7208492461,133.22
2021-02-13 09:00:00,10.415,0.0,10.415,10.415,0,10.415,0.0,0.0,0.0,0.0,96.015,-1.73,96.0305843208,10.415,0,10.415,85.6,-1.73,85.6174801077,132.33
2021-02-13 09:30:00,13.865,0.0,13.865,13.865,0,13.865,0.0,0.0,0.0,0.0,105.195,-0.96,105.1993803451,13.865,0,13.865,91.33,-0.96,91.3350453003,132.96
2021-02-13 10:00:00,17.944,0.0,17.944,17.944,0,17.944,0.0,0.0,0.0,0.0,109.504,0.26,109.5043086641,17.944,0,17.944,91.56,0.26,91.5603691561,132.37
2021-02-13 10:30:00,17.673000000000002,0.0,17.673000000000002,17.673000000000002,0,17.673000000000002,0.0,0.0,0.0,0.0,113.433,0.92,113.4367307754,17.673000000000002,0,17.673000000000002,95.76,0.92,95.7644192798,132.25
2021-02-13 11:00:00,23.106,0.0,23.106,23.106,0,23.106,0.0,0.0,0.0,0.0,118.276,1.26,118.2827112303,23.106,0,23.106,95.17,1.26,95.1783404982,132.1
2021-02-13 11:30:00,24.002,0.0,24.002,24.002,0,24.002,0.0,0.0,0.0,0.0,118.312,1.7000000000000002,118.3242128391,24.002,0,24.002,94.31,1.7000000000000002,94.3253205666,131.84
2021-02-13 12:00:00,28.062,0.0,28.062,28.062,0,28.062,0.0,0.0,0.0,0.0,121.112,1.52,121.1215379031,28.062,0,28.062,93.05,1.52,93.0624140026,131.95
2021-02-13 12:30:00,26.801,0.0,26.801,26.801,0,26.801,0.0,0.0,0.0,0.0,122.621,4.22,122.6935941319,26.801,0,26.801,95.82,4.22,95.9128813038,132.49
2021-02-13 13:00:00,21.839,0.0,21.839,21.839,0,21.839,0.0,0.0,0.0,0.0,121.729,9.56,122.1038207469,21.839,0,21.839,99.89,9.56,100.3464284367,134.62
2021-02-13 13:30:00,23.163,0.0,23.163,23.163,0,23.163,0.0,0.0,0.0,0.0,122.393,8.39,122.6802288431,23.163,0,23.163,99.23,8.39,99.5840599695,134.96
2021-02-13 14:00:00,26.765,0.0,26.765,26.765,0,26.765,0.0,0.0,0.0,0.0,122.425,6.46,122.5953189359,26.765,0,26.765,95.66,6.46,95.8778764888,135.94
2021-02-13 14:30:00,28.007,0.0,28.007,28.007,0,28.007,0.0,0.0,0.0,0.0,120.007,6.15,120.1644812289,28.007,0,28.007,92.0,6.15,92.2053279372,135.09
2021-02-13 15:00:00,33.524,0.0,33.524,33.524,0,33.524,0.0,0.0,0.0,0.0,120.444,5.43,120.5663387352,33.524,0,33.524,86.92,5.43,87.0894442513,134.53
2021-02-13 15:30:00,37.905,0.0,37.905,37.905,0,37.905,0.0,0.0,0.0,0.0,121.925,6.07,122.0760030678,37.905,0,37.905,84.02,6.07,84.2389773205,134.09
2021-02-13 16:00:00,21.409,0.0,21.409,21.409,0,21.409,0.0,0.0,0.0,0.0,113.619,6.87,113.8265086041,21.409,0,21.409,92.21,6.87,92.465566564,134.0
2021-02-13 16:30:00,15.828,0.0,15.828,15.828,0,15.828,0.0,0.0,0.0,0.0,115.808,8.54,116.1224546072,15.828,0,15.828,99.98,8.54,100.3440680858,133.32
2021-02-13 17:00:00,23.389,0.0,23.389,23.389,0,23.389,0.0,0.0,0.0,0.0,124.239,8.14,124.5053762735,23.389,0,23.389,100.85,8.14,101.1779724051,132.71
2021-02-13 17:30:00,40.276,0.0,40.276,40.276,0,40.276,0.0,0.0,0.0,0.0,141.726,13.01,142.3218857941,40.276,0,40.276,101.45,13.01,102.2808026953,132.41
2021-02-13 18:00:00,43.663,0.0,43.663,43.663,0,43.663,0.0,0.0,0.0,0.0,151.823,9.44,152.1161954856,43.663,0,43.663,108.16,9.44,108.5711711275,134.03
2021-02-13 18:30:00,43.632,0.0,43.632,43.632,0,43.632,0.0,0.0,0.0,0.0,151.372,10.8,151.7567869454,43.632,0,43.632,107.74,10.8,108.2799501293,135.01
2021-02-13 19:00:00,43.706,0.0,43.706,43.706,0,43.706,0.0,0.0,0.0,0.0,147.076,12.15,147.5770045637,43.706,0,43.706,103.37,12.15,104.0815997187,135.38
2021-02-13 19:30:00,28.858,0.0,28.858,28.858,0,28.858,0.0,0.0,0.0,0.0,131.208,12.03,131.7583400169,28.858,0,28.858,102.35,12.03,103.0545651585,135.85
2021-02-13 20:00:00,12.886,0.0,12.886,12.886,0,12.886,0.0,0.0,0.0,0.0,117.796,19.99,119.480114312,12.886,0,12.886,104.91,19.99,106.7975102706,134.33
2021-02-13 20:30:00,11.231,0.0,11.231,11.231,0,11.231,0.0,0.0,0.0,0.0,113.661,17.53,115.0048860745,11.231,0,11.231,102.43,17.53,103.9192272874,134.06
2021-02-13 21:00:00,12.442,0.0,12.442,12.442,0,12.442,0.0,0.0,0.0,0.0,107.992,16.07,109.1811199979,12.442,0,12.442,95.55,16.07,96.891936713,134.73
2021-02-13 21:30:00,5.578,0.0,5.578,5.578,0,5.578,0.0,0.0,0.0,0.0,95.668,11.7,96.3807876291,5.578,0,5.578,90.09,11.7,90.8465635013,134.22
2021-02-13 22:00:00,3.528,0.0,3.528,3.528,0,3.528,0.0,0.0,0.0,0.0,87.888,5.18,88.0405187627,3.528,0,3.528,84.36,5.18,84.5188854635,132.47
2021-02-13 22:30:00,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0,83.602,3.15,83.6613226288,3.442,0,3.442,80.16,3.15,80.2218679663,132.91
2021-02-13 23:00:00,3.328,0.0,3.328,3.328,0,3.328,0.0,0.0,0.0,0.0,79.078,1.6600000000000001,79.0954213846,3.328,0,3.328,75.75,1.6600000000000001,75.7681865957,133.41
2021-02-13 23:30:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,74.223,1.12,74.2314497299,3.3529999999999998,0,3.3529999999999998,70.87,1.12,70.8788494545,133.02
2021-02-14 00:00:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,72.034,0.35000000000000003,72.0348502879,3.404,0,3.404,68.63,0.35000000000000003,68.630892461,132.48
2021-02-14 00:30:00,4.733,0.0,4.733,4.733,0,4.733,0.0,0.0,0.0,0.0,83.093,0.74,83.0962950377,4.733,0,4.733,78.36,0.74,78.3634940518,134.12
2021-02-14 01:00:00,5.309,0.0,5.309,5.309,0,5.309,0.0,0.0,0.0,0.0,84.789,1.37,84.8000673408,5.309,0,5.309,79.48,1.37,79.491806496,133.7
2021-02-14 01:30:00,4.551,0.0,4.551,4.551,0,4.551,0.0,0.0,0.0,0.0,82.061,0.64,82.0634956665,4.551,0,4.551,77.51,0.64,77.5126421947,134.26
2021-02-14 02:00:00,4.585,0.0,4.585,4.585,0,4.585,0.0,0.0,0.0,0.0,80.295,-0.04,80.2950099633,4.585,0,4.585,75.71,-0.04,75.7100105666,135.06
2021-02-14 02:30:00,3.738,0.0,3.738,3.738,0,3.738,0.0,0.0,0.0,0.0,80.268,0.29,80.2685238683,3.738,0,3.738,76.53,0.29,76.5305494558,135.18
2021-02-14 03:00:00,4.159,0.0,4.159,4.159,0,4.159,0.0,0.0,0.0,0.0,79.429,0.09,79.4290509889,4.159,0,4.159,75.27,0.09,75.2700538063,135.36
2021-02-14 03:30:00,4.556,0.0,4.556,4.556,0,4.556,0.0,0.0,0.0,0.0,78.066,-0.55,78.0679374391,4.556,0,4.556,73.51,-0.55,73.5120575144,135.89
2021-02-14 04:00:00,5.01,0.0,5.01,5.01,0,5.01,0.0,0.0,0.0,0.0,76.13,0.31,76.1306311546,5.01,0,5.01,71.12,0.31,71.1206756155,134.67
2021-02-14 04:30:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,73.997,0.30000000000000004,73.9976081303,4.027,0,4.027,69.97,0.30000000000000004,69.9706431298,134.42
2021-02-14 05:00:00,4.428,0.0,4.428,4.428,0,4.428,0.0,0.0,0.0,0.0,72.438,0.04,72.4380110439,4.428,0,4.428,68.01,0.04,68.010011763,134.51
2021-02-14 05:30:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,71.559,0.16,71.5591788732,3.509,0,3.509,68.05,0.16,68.0501880967,134.51
2021-02-14 06:00:00,3.686,0.0,3.686,3.686,0,3.686,0.0,0.0,0.0,0.0,71.226,0.53,71.227971865,3.686,0,3.686,67.54,0.53,67.5420794764,134.3
2021-02-14 06:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,73.301,0.9,73.3065249551,3.331,0,3.331,69.97,0.9,69.9757879555,133.97
2021-02-14 07:00:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,73.99,1.46,74.0044032474,3.36,0,3.36,70.63,1.46,70.6450882935,133.4
2021-02-14 07:30:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,73.843,1.24,73.8534105441,3.433,0,3.433,70.41,1.24,70.4209180571,133.84
2021-02-14 08:00:00,4.997,0.0,4.997,4.997,0,4.997,0.0,0.0,0.0,0.0,76.047,2.15,76.0773863181,4.997,0,4.997,71.05,2.15,71.0825224651,133.84
2021-02-14 08:30:00,4.665,0.0,4.665,4.665,0,4.665,0.0,0.0,0.0,0.0,80.945,3.55,81.0228086714,4.665,0,4.665,76.28,3.55,76.3625621624,134.19
2021-02-14 09:00:00,5.732,0.0,5.732,5.732,0,5.732,0.0,0.0,0.0,0.0,87.142,4.72,87.2697345246,5.732,0,5.732,81.41,4.72,81.5467136064,133.25
2021-02-14 09:30:00,12.352,0.0,12.352,12.352,0,12.352,0.0,0.0,0.0,0.0,99.022,5.4,99.169130701,12.352,0,12.352,86.67,5.4,86.8380613556,133.25
2021-02-14 10:00:00,18.631,0.0,18.631,18.631,0,18.631,0.0,0.0,0.0,0.0,105.771,6.82,105.9906450636,18.631,0,18.631,87.14,6.82,87.4064757326,132.37
2021-02-14 10:30:00,19.707,0.0,19.707,19.707,0,19.707,0.0,0.0,0.0,0.0,110.687,5.38,110.8176717361,19.707,0,19.707,90.98,5.38,91.1389313082,132.17
2021-02-14 11:00:00,23.037,0.0,23.037,23.037,0,23.037,0.0,0.0,0.0,0.0,112.997,-2.51,113.0248738508,23.037,0,23.037,89.96,-2.51,89.9950093061,135.0
2021-02-14 11:30:00,24.449,0.0,24.449,24.449,0,24.449,0.0,0.0,0.0,0.0,115.189,-0.77,115.1915735677,24.449,0,24.449,90.74,-0.77,90.7432669679,134.82
2021-02-14 12:00:00,28.167,0.0,28.167,28.167,0,28.167,0.0,0.0,0.0,0.0,120.337,0.15,120.3370934874,28.167,0,28.167,92.17,0.15,92.170122057,133.99
2021-02-14 12:30:00,27.993,0.0,27.993,27.993,0,27.993,0.0,0.0,0.0,0.0,122.883,1.31,122.8899824599,27.993,0,27.993,94.89,1.31,94.8990421448,133.92
2021-02-14 13:00:00,23.628,0.0,23.628,23.628,0,23.628,0.0,0.0,0.0,0.0,120.588,1.7000000000000002,120.5999823549,23.628,0,23.628,96.96,1.7000000000000002,96.9749019077,133.92
2021-02-14 13:30:00,29.255,0.0,29.255,29.255,0,29.255,0.0,0.0,0.0,0.0,123.685,0.64,123.6866558081,29.255,0,29.255,94.43,0.64,94.4321687774,135.24
2021-02-14 14:00:00,29.462,0.0,29.462,29.462,0,29.462,0.0,0.0,0.0,0.0,123.522,8.69,123.8273014484,29.462,0,29.462,94.06,8.69,94.4605721981,133.73
2021-02-14 14:30:00,25.127,0.0,25.127,25.127,0,25.127,0.0,0.0,0.0,0.0,118.717,8.87,119.0479020773,25.127,0,25.127,93.59,8.87,94.0093878291,133.4
2021-02-14 15:00:00,16.954,0.0,16.954,16.954,0,16.954,0.0,0.0,0.0,0.0,114.084,9.31,114.4632480581,16.954,0,16.954,97.13,9.31,97.5751658979,133.4
2021-02-14 15:30:00,14.507,0.0,14.507,14.507,0,14.507,0.0,0.0,0.0,0.0,112.697,9.39,113.0875143816,14.507,0,14.507,98.19,9.39,98.6379653075,133.31
2021-02-14 16:00:00,14.622,0.0,14.622,14.622,0,14.622,0.0,0.0,0.0,0.0,116.092,10.27,116.5453789903,14.622,0,14.622,101.47,10.27,101.9884003208,133.31
2021-02-14 16:30:00,15.586,0.0,15.586,15.586,0,15.586,0.0,0.0,0.0,0.0,120.596,12.17,121.2085150309,15.586,0,15.586,105.01,12.17,105.7128610908,132.48
2021-02-14 17:00:00,18.101,0.0,18.101,18.101,0,18.101,0.0,0.0,0.0,0.0,127.351,15.27,128.2632063415,18.101,0,18.101,109.25,15.27,110.3119911886,133.26
2021-02-14 17:30:00,40.286,0.0,40.286,40.286,0,40.286,0.0,0.0,0.0,0.0,145.126,16.53,146.0643583356,40.286,0,40.286,104.84,16.53,106.1351332029,133.62
2021-02-14 18:00:00,39.591,0.0,39.591,39.591,0,39.591,0.0,0.0,0.0,0.0,147.341,16.56,148.2686881341,39.591,0,39.591,107.75,16.56,109.0151186763,133.96
2021-02-14 18:30:00,25.65,0.0,25.65,25.65,0,25.65,0.0,0.0,0.0,0.0,136.93,16.97,137.9775554212,25.65,0,25.65,111.28,16.97,112.5665105615,134.61
2021-02-14 19:00:00,25.036,0.0,25.036,25.036,0,25.036,0.0,0.0,0.0,0.0,130.516,13.27,131.1888682625,25.036,0,25.036,105.48,13.27,106.3114448213,134.01
2021-02-14 19:30:00,17.444,0.0,17.444,17.444,0,17.444,0.0,0.0,0.0,0.0,119.394,9.76,119.7922569952,17.444,0,17.444,101.95,9.76,102.4161125019,133.78
2021-02-14 20:00:00,3.68,0.0,3.68,3.68,0,3.68,0.0,0.0,0.0,0.0,105.5,7.55,105.7698090194,3.68,0,3.68,101.82,7.55,102.0995342791,134.55
2021-02-14 20:30:00,4.65,0.0,4.65,4.65,0,4.65,0.0,0.0,0.0,0.0,100.53,5.57,100.684188431,4.65,0,4.65,95.88,5.57,96.0416539841,132.8
2021-02-14 21:00:00,3.635,0.0,3.635,3.635,0,3.635,0.0,0.0,0.0,0.0,95.675,4.48,95.7798309928,3.635,0,3.635,92.04,4.48,92.1489663534,132.9
2021-02-14 21:30:00,3.901,0.0,3.901,3.901,0,3.901,0.0,0.0,0.0,0.0,92.541,2.48,92.5742247118,3.901,0,3.901,88.64,2.48,88.6746863541,133.94
2021-02-14 22:00:00,4.084,0.0,4.084,4.084,0,4.084,0.0,0.0,0.0,0.0,87.744,0.46,87.7452057722,4.084,0,4.084,83.66,0.46,83.661264633,134.47
2021-02-14 22:30:00,3.633,0.0,3.633,3.633,0,3.633,0.0,0.0,0.0,0.0,81.973,-1.28,81.9829929254,3.633,0,3.633,78.34,-1.28,78.3504562846,134.03
2021-02-14 23:00:00,4.525,0.0,4.525,4.525,0,4.525,0.0,0.0,0.0,0.0,78.605,-3.44,78.6802365591,4.525,0,4.525,74.08,-3.44,74.1598274,134.11
2021-02-14 23:30:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,75.72,-4.21,75.8369468004,3.29,0,3.29,72.43,-4.21,72.5522501374,135.02
2021-02-15 00:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,74.27,-4.3,74.3943741153,3.2800000000000002,0,3.2800000000000002,70.99,-4.3,71.1201103767,135.31
2021-02-15 00:30:00,3.261,0.0,3.261,3.261,0,3.261,0.0,0.0,0.0,0.0,86.831,-2.0,86.8540301943,3.261,0,3.261,83.57,-2.0,83.5939286073,134.61
2021-02-15 01:00:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,89.792,-1.22,89.800287661,3.492,0,3.492,86.3,-1.22,86.3086229759,133.92
2021-02-15 01:30:00,7.995,0.0,7.995,7.995,0,7.995,0.0,0.0,0.0,0.0,91.535,-2.21,91.5616749792,7.995,0,7.995,83.54,-2.21,83.5692269918,134.23
2021-02-15 02:00:00,13.027,0.0,13.027,13.027,0,13.027,0.0,0.0,0.0,0.0,91.897,-2.56,91.9326503969,13.027,0,13.027,78.87,-2.56,78.9115359121,134.67
2021-02-15 02:30:00,13.086,0.0,13.086,13.086,0,13.086,0.0,0.0,0.0,0.0,94.116,-3.41,94.1777551017,13.086,0,13.086,81.03,-3.41,81.1017200804,133.73
2021-02-15 03:00:00,6.357,0.0,6.357,6.357,0,6.357,0.0,0.0,0.0,0.0,89.757,-3.85,89.8395322172,6.357,0,6.357,83.4,-3.85,83.4888166164,133.84
2021-02-15 03:30:00,3.818,0.0,3.818,3.818,0,3.818,0.0,0.0,0.0,0.0,87.488,-4.16,87.5868468664,3.818,0,3.818,83.67,-4.16,83.7733519683,134.22
2021-02-15 04:00:00,4.232,0.0,4.232,4.232,0,4.232,0.0,0.0,0.0,0.0,85.212,-4.9,85.3527676411,4.232,0,4.232,80.98,-4.9,81.1281110343,134.54
2021-02-15 04:30:00,14.08,0.0,14.08,14.08,0,14.08,0.0,0.0,0.0,0.0,86.7,-4.67,86.8256811088,14.08,0,14.08,72.62,-4.67,72.7700027484,134.32
2021-02-15 05:00:00,14.321,0.0,14.321,14.321,0,14.321,0.0,0.0,0.0,0.0,85.441,-4.73,85.5718258599,14.321,0,14.321,71.12,-4.73,71.2771162436,134.11
2021-02-15 05:30:00,6.046,0.0,6.046,6.046,0,6.046,0.0,0.0,0.0,0.0,82.136,-3.95,82.2309248154,6.046,0,6.046,76.09,-3.95,76.192457632,133.87
2021-02-15 06:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,81.479,-2.84,81.528479938,3.519,0,3.519,77.96,-2.84,78.0117119412,133.64
2021-02-15 06:30:00,5.955,0.0,5.955,5.955,0,5.955,0.0,0.0,0.0,0.0,90.365,-0.21,90.3652440101,5.955,0,5.955,84.41,-0.21,84.4102612246,132.93
2021-02-15 07:00:00,14.266,0.0,14.266,14.266,0,14.266,0.0,0.0,0.0,0.0,100.406,2.73,100.4431069611,14.266,0,14.266,86.14,2.73,86.1832495326,134.16
2021-02-15 07:30:00,13.741,0.0,13.741,13.741,0,13.741,0.0,0.0,0.0,0.0,98.741,5.25,98.8804711811,13.741,0,13.741,85.0,5.25,85.1619780184,133.07
2021-02-15 08:00:00,11.563,0.0,11.563,11.563,0,11.563,0.0,0.0,0.0,0.0,98.853,7.21,99.1155876187,11.563,0,11.563,87.29,7.21,87.5872604892,132.03
2021-02-15 08:30:00,19.526,0.0,19.526,19.526,0,19.526,0.0,0.0,0.0,0.0,108.836,9.12,109.2174404388,19.526,0,19.526,89.31,9.12,89.7744423542,132.11
2021-02-15 09:00:00,33.063,0.0,33.063,33.063,0,33.063,0.0,0.0,0.0,0.0,121.393,10.26,121.8258102743,33.063,0,33.063,88.33,10.26,88.9238803697,132.39
2021-02-15 09:30:00,46.007,0.0,46.007,46.007,0,46.007,0.0,0.0,0.0,0.0,132.527,10.34,132.9297608852,46.007,0,46.007,86.52,10.34,87.1356758165,131.94
2021-02-15 10:00:00,69.623,0.0,69.623,69.623,0,69.623,0.0,0.0,0.0,0.0,146.583,9.91,146.9176095266,69.623,0,69.623,76.96,9.91,77.5954231898,132.89
2021-02-15 10:30:00,89.033,0.0,89.033,89.033,0,89.033,0.0,0.0,0.0,0.0,155.603,9.33,155.8824637636,89.033,0,89.033,66.57,9.33,67.2206352246,133.96
2021-02-15 11:00:00,67.253,0.0,67.253,67.253,0,67.253,0.0,0.0,0.0,0.0,143.533,9.52,143.8483663063,67.253,0,67.253,76.28,9.52,76.87176855,133.84
2021-02-15 11:30:00,67.113,0.0,67.113,67.113,0,67.113,0.0,0.0,0.0,0.0,143.683,9.09,143.9702489718,67.113,0,67.113,76.57,9.09,77.1076714731,133.96
2021-02-15 12:00:00,65.868,0.0,65.868,65.868,0,65.868,0.0,0.0,0.0,0.0,141.658,9.13,141.9519139145,65.868,0,65.868,75.79,9.13,76.3379394535,134.13
2021-02-15 12:30:00,67.375,0.0,67.375,67.375,0,67.375,0.0,0.0,0.0,0.0,141.665,9.59,141.9892260878,67.375,0,67.375,74.29,9.59,74.9064229556,133.59
2021-02-15 13:00:00,69.266,0.0,69.266,69.266,0,69.266,0.0,0.0,0.0,0.0,143.316,10.1,143.671451082,69.266,0,69.266,74.05,10.1,74.7356173454,133.43
2021-02-15 13:30:00,53.444,0.0,53.444,53.444,0,53.444,0.0,0.0,0.0,0.0,132.724,8.9,133.0220665003,53.444,0,53.444,79.28,8.9,79.7779944596,133.71
2021-02-15 14:00:00,43.359,0.0,43.359,43.359,0,43.359,0.0,0.0,0.0,0.0,123.129,8.92,123.451678972,43.359,0,43.359,79.77,8.92,80.2671744862,134.08
2021-02-15 14:30:00,33.64,0.0,33.64,33.64,0,33.64,0.0,0.0,0.0,0.0,113.87,8.99,114.2243275314,33.64,0,33.64,80.23,8.99,80.7321063766,134.0
2021-02-15 15:00:00,25.657,0.0,25.657,25.657,0,25.657,0.0,0.0,0.0,0.0,110.987,9.25,111.3717947642,25.657,0,25.657,85.33,9.25,85.8298980542,133.84
2021-02-15 15:30:00,28.889,0.0,28.889,28.889,0,28.889,0.0,0.0,0.0,0.0,111.089,9.05,111.4570249962,28.889,0,28.889,82.2,9.05,82.6966897766,133.68
2021-02-15 16:00:00,35.307,0.0,35.307,35.307,0,35.307,0.0,0.0,0.0,0.0,117.937,8.33,118.2308118428,35.307,0,35.307,82.63,8.33,83.0488157652,133.84
2021-02-15 16:30:00,22.502,0.0,22.502,22.502,0,22.502,0.0,0.0,0.0,0.0,112.522,9.88,112.9549241246,22.502,0,22.502,90.02,9.88,90.5605587439,133.12
2021-02-15 17:00:00,21.429,0.0,21.429,21.429,0,21.429,0.0,0.0,0.0,0.0,117.449,12.03,118.0634935151,21.429,0,21.429,96.02,12.03,96.7706634265,132.39
2021-02-15 17:30:00,35.544,0.0,35.544,35.544,0,35.544,0.0,0.0,0.0,0.0,133.904,9.09,134.2121802073,35.544,0,35.544,98.36,9.09,98.7791359549,132.9
2021-02-15 18:00:00,41.214,0.0,41.214,41.214,0,41.214,0.0,0.0,0.0,0.0,142.484,4.06,142.5418319512,41.214,0,41.214,101.27,4.06,101.3513517423,133.91
2021-02-15 18:30:00,41.591,0.0,41.591,41.591,0,41.591,0.0,0.0,0.0,0.0,145.671,3.64,145.7164707265,41.591,0,41.591,104.08,3.64,104.1436315864,133.98
2021-02-15 19:00:00,39.283,0.0,39.283,39.283,0,39.283,0.0,0.0,0.0,0.0,139.143,2.5,139.1654570969,39.283,0,39.283,99.86,2.5,99.8912889095,134.66
2021-02-15 19:30:00,15.802,0.0,15.802,15.802,0,15.802,0.0,0.0,0.0,0.0,123.082,1.29,123.0887599418,15.802,0,15.802,107.28,1.29,107.2877555921,134.74
2021-02-15 20:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,110.941,-0.77,110.9436721089,3.451,0,3.451,107.49,-0.77,107.4927578956,135.01
2021-02-15 20:30:00,8.97,0.0,8.97,8.97,0,8.97,0.0,0.0,0.0,0.0,111.07,-1.07,111.0751538374,8.97,0,8.97,102.1,-1.07,102.1056066041,134.69
2021-02-15 21:00:00,10.592,0.0,10.592,10.592,0,10.592,0.0,0.0,0.0,0.0,106.112,5.06,106.2325757195,10.592,0,10.592,95.52,5.06,95.6539283041,132.69
2021-02-15 21:30:00,9.948,0.0,9.948,9.948,0,9.948,0.0,0.0,0.0,0.0,100.398,2.8,100.4370370132,9.948,0,9.948,90.45,2.8,90.4933284834,132.86
2021-02-15 22:00:00,4.412,0.0,4.412,4.412,0,4.412,0.0,0.0,0.0,0.0,90.832,0.8,90.8355229192,4.412,0,4.412,86.42,0.8,86.4237027672,133.18
2021-02-15 22:30:00,3.368,0.0,3.368,3.368,0,3.368,0.0,0.0,0.0,0.0,83.688,-0.97,83.6936212862,3.368,0,3.368,80.32,-0.97,80.3258569827,133.08
2021-02-15 23:00:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,78.864,-2.56,78.9055390705,2.904,0,2.904,75.96,-2.56,76.0031262515,133.38
2021-02-15 23:30:00,4.065,0.0,4.065,4.065,0,4.065,0.0,0.0,0.0,0.0,73.805,-2.51,73.8476683789,4.065,0,4.065,69.74,-2.51,69.7851538653,133.92
2021-02-16 00:00:00,2.5460000000000003,0.0,2.5460000000000003,2.5460000000000003,0,2.5460000000000003,0.0,0.0,0.0,0.0,71.896,-2.46,71.9380734799,2.5460000000000003,0,2.5460000000000003,69.35,-2.46,69.3936171416,135.56
2021-02-16 00:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,79.466,0.99,79.4721665491,3.356,0,3.356,76.11,0.99,76.1164384348,133.78
2021-02-16 01:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,80.901,1.63,80.9174190209,3.231,0,3.231,77.67,1.63,77.6871018896,133.4
2021-02-16 01:30:00,4.583,0.0,4.583,4.583,0,4.583,0.0,0.0,0.0,0.0,79.903,0.89,79.9079564812,4.583,0,4.583,75.32,0.89,75.325258048,133.79
2021-02-16 02:00:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,77.144,0.28,77.1445081389,2.604,0,2.604,74.54,0.28,74.5405258903,134.47
2021-02-16 02:30:00,5.045,0.0,5.045,5.045,0,5.045,0.0,0.0,0.0,0.0,76.695,0.52,76.6967628065,5.045,0,5.045,71.65,0.52,71.6518869256,134.09
2021-02-16 03:00:00,3.5140000000000002,0.0,3.5140000000000002,3.5140000000000002,0,3.5140000000000002,0.0,0.0,0.0,0.0,75.644,0.09,75.6440535402,3.5140000000000002,0,3.5140000000000002,72.13,0.09,72.1300561486,134.46
2021-02-16 03:30:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,74.914,-0.72,74.9174598875,2.974,0,2.974,71.94,-0.72,71.9436029123,134.71
2021-02-16 04:00:00,4.911,0.0,4.911,4.911,0,4.911,0.0,0.0,0.0,0.0,71.511,-0.91,71.5167897839,4.911,0,4.911,66.6,-0.91,66.6062166768,134.78
2021-02-16 04:30:00,5.066,0.0,5.066,5.066,0,5.066,0.0,0.0,0.0,0.0,70.806,-1.06,70.8139339113,5.066,0,5.066,65.74,-1.06,65.7485452311,134.78
2021-02-16 05:00:00,3.779,0.0,3.779,3.779,0,3.779,0.0,0.0,0.0,0.0,69.989,-1.46,70.004226451,3.779,0,3.779,66.21,-1.46,66.2260953099,134.92
2021-02-16 05:30:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,69.238,-0.47000000000000003,69.2395952039,2.7279999999999998,0,2.7279999999999998,66.51,-0.47000000000000003,66.5116606318,134.53
2021-02-16 06:00:00,3.228,0.0,3.228,3.228,0,3.228,0.0,0.0,0.0,0.0,70.158,0.98,70.164844217,3.228,0,3.228,66.93,0.98,66.9371742756,134.31
2021-02-16 06:30:00,3.162,0.0,3.162,3.162,0,3.162,0.0,0.0,0.0,0.0,77.292,3.39,77.3663063872,3.162,0,3.162,74.13,3.39,74.2074726695,134.06
2021-02-16 07:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,81.22,5.19,81.3856529125,2.7800000000000002,0,2.7800000000000002,78.44,5.19,78.6115112436,133.47
2021-02-16 07:30:00,3.627,0.0,3.627,3.627,0,3.627,0.0,0.0,0.0,0.0,81.887,7.68,82.2463565698,3.627,0,3.627,78.26,7.68,78.6359332621,132.06
2021-02-16 08:00:00,4.18,0.0,4.18,4.18,0,4.18,0.0,0.0,0.0,0.0,85.34,9.03,85.8164116006,4.18,0,4.18,81.16,9.03,81.6608014901,132.79
2021-02-16 08:30:00,9.302,0.0,9.302,9.302,0,9.302,0.0,0.0,0.0,0.0,94.702,8.81,95.1109084385,9.302,0,9.302,85.4,8.81,85.8532241678,133.84
2021-02-16 09:00:00,19.84,0.0,19.84,19.84,0,19.84,0.0,0.0,0.0,0.0,105.45,9.73,105.8979480443,19.84,0,19.84,85.61,9.73,86.1611571417,133.74
2021-02-16 09:30:00,17.244,0.0,17.244,17.244,0,17.244,0.0,0.0,0.0,0.0,106.374,10.11,106.8533573455,17.244,0,17.244,89.13,10.11,89.7015551705,133.94
2021-02-16 10:00:00,20.205,0.0,20.205,20.205,0,20.205,0.0,0.0,0.0,0.0,109.305,10.48,109.8062540341,20.205,0,20.205,89.1,10.48,89.7142151501,133.94
2021-02-16 10:30:00,36.568,0.0,36.568,36.568,0,36.568,0.0,0.0,0.0,0.0,118.388,8.41,118.6863372255,36.568,0,36.568,81.82,8.41,82.2510820598,134.86
2021-02-16 11:00:00,52.766,0.0,52.766,52.766,0,52.766,0.0,0.0,0.0,0.0,130.636,9.47,130.9787975056,52.766,0,52.766,77.87,9.47,78.443723777,134.86
2021-02-16 11:30:00,37.378,0.0,37.378,37.378,0,37.378,0.0,0.0,0.0,0.0,123.458,10.67,123.9182257136,37.378,0,37.378,86.08,10.67,86.7387762192,134.86
2021-02-16 12:00:00,30.17,0.0,30.17,30.17,0,30.17,0.0,0.0,0.0,0.0,117.42,9.64,117.8150499724,30.17,0,30.17,87.25,9.64,87.7809324398,134.97
2021-02-16 12:30:00,25.764,0.0,25.764,25.764,0,25.764,0.0,0.0,0.0,0.0,118.884,9.84,119.2905321306,25.764,0,25.764,93.12,9.84,93.6384536395,134.58
2021-02-16 13:00:00,35.625,0.0,35.625,35.625,0,35.625,0.0,0.0,0.0,0.0,126.745,8.83,127.0522094456,35.625,0,35.625,91.12,8.83,91.5468366466,134.99
2021-02-16 13:30:00,60.001,0.0,60.001,60.001,0,60.001,0.0,0.0,0.0,0.0,134.091,6.12,134.230587725,60.001,0,60.001,74.09,6.12,74.3423331622,135.61
2021-02-16 14:00:00,95.396,0.0,95.396,95.396,0,95.396,0.0,0.0,0.0,0.0,148.296,4.63,148.3682597997,95.396,0,95.396,52.9,4.63,53.1022306499,132.95
