Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-16 14:30:00,39.331,0.0,39.331,39.331,0,39.331,0.0,0.0,0.0,0.0,123.711,4.62,123.7972371299,39.331,0,39.331,84.38,4.62,84.5063831909,132.78
2021-02-16 15:00:00,28.739,0.0,28.739,28.739,0,28.739,0.0,0.0,0.0,0.0,116.919,5.08,117.0293081283,28.739,0,28.739,88.18,5.08,88.3262067565,132.78
2021-02-16 15:30:00,53.635,0.0,53.635,53.635,0,53.635,0.0,0.0,0.0,0.0,124.805,0.36,124.8055192089,53.635,0,53.635,71.17,0.36,71.1709104902,134.16
2021-02-16 16:00:00,40.742,0.0,40.742,40.742,0,40.742,0.0,0.0,0.0,0.0,117.632,-1.88,117.6470221638,40.742,0,40.742,76.89,-1.88,76.9129800489,134.97
2021-02-16 16:30:00,21.041,0.0,21.041,21.041,0,21.041,0.0,0.0,0.0,0.0,109.241,-0.59,109.2425932546,21.041,0,21.041,88.2,-0.59,88.2019733339,134.68
2021-02-16 17:00:00,15.476,0.0,15.476,15.476,0,15.476,0.0,0.0,0.0,0.0,111.096,1.6,111.1075209696,15.476,0,15.476,95.62,1.6,95.633385384,133.86
2021-02-16 17:30:00,27.177,0.0,27.177,27.177,0,27.177,0.0,0.0,0.0,0.0,129.137,2.81,129.1675689521,27.177,0,27.177,101.96,2.81,101.9987142076,133.1
2021-02-16 18:00:00,44.839,0.0,44.839,44.839,0,44.839,0.0,0.0,0.0,0.0,144.679,7.09,144.8526186888,44.839,0,44.839,99.84,7.09,100.0914267058,133.01
2021-02-16 18:30:00,37.69,0.0,37.69,37.69,0,37.69,0.0,0.0,0.0,0.0,142.56,12.27,143.0870591633,37.69,0,37.69,104.87,12.27,105.5853673574,134.4
2021-02-16 19:00:00,4.573,0.0,4.573,4.573,0,4.573,0.0,0.0,0.0,0.0,115.793,8.48,116.1030974996,4.573,0,4.573,111.22,8.48,111.542811512,134.22
2021-02-16 19:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,107.247,10.15,107.7262340797,3.097,0,3.097,104.15,10.15,104.643418331,135.21
2021-02-16 20:00:00,5.51,0.0,5.51,5.51,0,5.51,0.0,0.0,0.0,0.0,99.25,9.61,99.7141644903,5.51,0,5.51,93.74,9.61,94.2313095526,132.77
2021-02-16 20:30:00,3.778,0.0,3.778,3.778,0,3.778,0.0,0.0,0.0,0.0,94.178,6.73,94.4181581265,3.778,0,3.778,90.4,6.73,90.6501676777,134.45
2021-02-16 21:00:00,18.837,0.0,18.837,18.837,0,18.837,0.0,0.0,0.0,0.0,99.687,4.16,99.7737619267,18.837,0,18.837,80.85,4.16,80.9569521412,134.55
2021-02-16 21:30:00,16.007,0.0,16.007,16.007,0,16.007,0.0,0.0,0.0,0.0,93.887,3.9699999999999998,93.9708979898,16.007,0,16.007,77.88,3.9699999999999998,77.9811214333,134.63
2021-02-16 22:00:00,3.841,0.0,3.841,3.841,0,3.841,0.0,0.0,0.0,0.0,82.071,0.14,82.0711194087,3.841,0,3.841,78.23,0.14,78.2301252715,134.87
2021-02-16 22:30:00,4.793,0.0,4.793,4.793,0,4.793,0.0,0.0,0.0,0.0,78.163,-1.07,78.1703234546,4.793,0,4.793,73.37,-1.07,73.3778018204,135.69
2021-02-16 23:00:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,74.703,8.97,75.2396113028,3.6630000000000003,0,3.6630000000000003,71.04,8.97,71.6040676219,133.51
2021-02-16 23:30:00,4.31,0.0,4.31,4.31,0,4.31,0.0,0.0,0.0,0.0,71.64,8.24,72.1123234961,4.31,0,4.31,67.33,8.24,67.8323411066,134.1
2021-02-17 00:00:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,71.043,7.91,71.481997377,3.203,0,3.203,67.84,7.91,68.2995878465,135.16
2021-02-17 00:30:00,3.58,0.0,3.58,3.58,0,3.58,0.0,0.0,0.0,0.0,78.54,10.17,79.1957101111,3.58,0,3.58,74.96,10.17,75.6467481125,132.77
2021-02-17 01:00:00,4.933,0.0,4.933,4.933,0,4.933,0.0,0.0,0.0,0.0,80.053,2.15,80.0818662932,4.933,0,4.933,75.12,2.15,75.1507611405,134.22
2021-02-17 01:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,76.551,-1.6099999999999999,76.5679286712,3.061,0,3.061,73.49,-1.6099999999999999,73.5076336172,135.42
2021-02-17 02:00:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,74.563,-5.44,74.7611835714,3.043,0,3.043,71.52,-5.44,71.7265920005,134.85
2021-02-17 02:30:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,73.607,-9.71,74.2446937431,3.007,0,3.007,70.6,-9.71,71.2646062222,133.82
2021-02-17 03:00:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,73.207,-10.1,73.9004387605,3.047,0,3.047,70.16,-10.1,70.8832533113,134.54
2021-02-17 03:30:00,4.002,0.0,4.002,4.002,0,4.002,0.0,0.0,0.0,0.0,68.382,-10.45,69.1758659071,4.002,0,4.002,64.38,-10.45,65.2225950112,134.46
2021-02-17 04:00:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,67.167,-11.01,68.0633968371,3.487,0,3.487,63.68,-11.01,64.6247823981,134.46
2021-02-17 04:30:00,3.543,0.0,3.543,3.543,0,3.543,0.0,0.0,0.0,0.0,63.773,-10.39,64.6138346564,3.543,0,3.543,60.23,-10.39,61.1195958756,132.77
2021-02-17 05:00:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,64.977,-10.27,65.7836106413,3.637,0,3.637,61.34,-10.27,62.1937979223,133.37
2021-02-17 05:30:00,2.94,0.0,2.94,2.94,0,2.94,0.0,0.0,0.0,0.0,67.4,-9.57,68.0760229449,2.94,0,2.94,64.46,-9.57,65.1665289854,134.32
2021-02-17 06:00:00,3.195,0.0,3.195,3.195,0,3.195,0.0,0.0,0.0,0.0,68.165,-8.42,68.6830665084,3.195,0,3.195,64.97,-8.42,65.5133368101,133.79
2021-02-17 06:30:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,75.271,-5.34,75.4601818246,2.761,0,2.761,72.51,-5.34,72.7063662962,132.75
2021-02-17 07:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,80.066,-3.9699999999999998,80.164364003,3.246,0,3.246,76.82,-3.9699999999999998,76.9225149095,132.49
2021-02-17 07:30:00,3.864,0.0,3.864,3.864,0,3.864,0.0,0.0,0.0,0.0,79.614,-1.22,79.6233470535,3.864,0,3.864,75.75,-1.22,75.7598237854,132.2
2021-02-17 08:00:00,5.339,0.0,5.339,5.339,0,5.339,0.0,0.0,0.0,0.0,82.779,0.25,82.7793775103,5.339,0,5.339,77.44,0.25,77.4404035372,131.74
2021-02-17 08:30:00,11.28,0.0,11.28,11.28,0,11.28,0.0,0.0,0.0,0.0,91.65,0.73,91.6529072098,11.28,0,11.28,80.37,0.73,80.3733152234,131.86
2021-02-17 09:00:00,18.298,0.0,18.298,18.298,0,18.298,0.0,0.0,0.0,0.0,99.428,8.54,99.7940819087,18.298,0,18.298,81.13,8.54,81.5782354553,133.8
2021-02-17 09:30:00,29.92,0.0,29.92,29.92,0,29.92,0.0,0.0,0.0,0.0,110.71,8.41,111.0289700934,29.92,0,29.92,80.79,8.41,81.2265486156,134.66
2021-02-17 10:00:00,44.835,0.0,44.835,44.835,0,44.835,0.0,0.0,0.0,0.0,115.805,8.42,116.1106990118,44.835,0,44.835,70.97,8.42,71.4677360772,134.28
2021-02-17 10:30:00,66.341,0.0,66.341,66.341,0,66.341,0.0,0.0,0.0,0.0,127.261,7.0,127.4533723406,66.341,0,66.341,60.92,7.0,61.3208480046,134.83
2021-02-17 11:00:00,55.473,0.0,55.473,55.473,0,55.473,0.0,0.0,0.0,0.0,120.703,7.22,120.9187438282,55.473,0,55.473,65.23,7.22,65.6283574379,134.55
2021-02-17 11:30:00,58.731,0.0,58.731,58.731,0,58.731,0.0,0.0,0.0,0.0,122.911,7.97,123.1691309582,58.731,0,58.731,64.18,7.97,64.6729719435,135.72
2021-02-17 12:00:00,46.44,0.0,46.44,46.44,0,46.44,0.0,0.0,0.0,0.0,116.58,2.66,116.6103425945,46.44,0,46.44,70.14,2.66,70.1904209989,133.35
2021-02-17 12:30:00,32.624,0.0,32.624,32.624,0,32.624,0.0,0.0,0.0,0.0,114.034,9.66,114.4424255073,32.624,0,32.624,81.41,9.66,81.981117948,134.85
2021-02-17 13:00:00,24.533,0.0,24.533,24.533,0,24.533,0.0,0.0,0.0,0.0,111.523,10.23,111.9912158564,24.533,0,24.533,86.99,10.23,87.5894571281,134.68
2021-02-17 13:30:00,19.079,0.0,19.079,19.079,0,19.079,0.0,0.0,0.0,0.0,109.099,10.13,109.5682832803,19.079,0,19.079,90.02,10.13,90.588174173,134.68
2021-02-17 14:00:00,20.86,0.0,20.86,20.86,0,20.86,0.0,0.0,0.0,0.0,107.93,9.7,108.3650077285,20.86,0,20.86,87.07,9.7,87.6086462628,134.8
2021-02-17 14:30:00,19.052,0.0,19.052,19.052,0,19.052,0.0,0.0,0.0,0.0,106.872,9.66,107.3076883732,19.052,0,19.052,87.82,9.66,88.3496915671,134.63
2021-02-17 15:00:00,16.435,0.0,16.435,16.435,0,16.435,0.0,0.0,0.0,0.0,105.665,9.51,106.0920936027,16.435,0,16.435,89.23,9.51,89.7353497792,134.63
2021-02-17 15:30:00,17.02,0.0,17.02,17.02,0,17.02,0.0,0.0,0.0,0.0,105.83,9.94,106.2957783734,17.02,0,17.02,88.81,9.94,89.3645326738,134.63
2021-02-17 16:00:00,12.834,0.0,12.834,12.834,0,12.834,0.0,0.0,0.0,0.0,105.894,10.37,106.4005457505,12.834,0,12.834,93.06,10.37,93.6360000214,134.76
2021-02-17 16:30:00,7.326,0.0,7.326,7.326,0,7.326,0.0,0.0,0.0,0.0,106.016,11.72,106.6618519247,7.326,0,7.326,98.69,11.72,99.3834719659,134.5
2021-02-17 17:00:00,7.493,0.0,7.493,7.493,0,7.493,0.0,0.0,0.0,0.0,110.283,13.46,111.101357728,7.493,0,7.493,102.79,13.46,103.6675248089,133.46
2021-02-17 17:30:00,29.853,0.0,29.853,29.853,0,29.853,0.0,0.0,0.0,0.0,131.533,13.6,132.2342243483,29.853,0,29.853,101.68,13.6,102.5854882525,133.31
2021-02-17 18:00:00,45.735,0.0,45.735,45.735,0,45.735,0.0,0.0,0.0,0.0,147.145,14.51,147.858686336,45.735,0,45.735,101.41,14.51,102.4428045301,133.18
2021-02-17 18:30:00,27.625,0.0,27.625,27.625,0,27.625,0.0,0.0,0.0,0.0,137.635,14.37,138.3831280359,27.625,0,27.625,110.01,14.37,110.9445672397,133.29
2021-02-17 19:00:00,16.929,0.0,16.929,16.929,0,16.929,0.0,0.0,0.0,0.0,126.469,12.87,127.1221651051,16.929,0,16.929,109.54,12.87,110.2934653549,134.0
2021-02-17 19:30:00,4.455,0.0,4.455,4.455,0,4.455,0.0,0.0,0.0,0.0,112.525,10.96,113.0574952181,4.455,0,4.455,108.07,10.96,108.6243365918,133.85
2021-02-17 20:00:00,3.71,0.0,3.71,3.71,0,3.71,0.0,0.0,0.0,0.0,104.48,8.41,104.817930241,3.71,0,3.71,100.77,8.41,101.1203293112,134.36
2021-02-17 20:30:00,4.219,0.0,4.219,4.219,0,4.219,0.0,0.0,0.0,0.0,100.319,6.42,100.5242167888,4.219,0,4.219,96.1,6.42,96.3142066364,134.66
2021-02-17 21:00:00,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0,95.861,3.64,95.9300835036,3.741,0,3.741,92.12,3.64,92.1918868448,135.37
2021-02-17 21:30:00,4.328,0.0,4.328,4.328,0,4.328,0.0,0.0,0.0,0.0,90.798,1.8900000000000001,90.8176684572,4.328,0,4.328,86.47,1.8900000000000001,86.4906526741,135.16
2021-02-17 22:00:00,4.367,0.0,4.367,4.367,0,4.367,0.0,0.0,0.0,0.0,86.717,0.01,86.7170005766,4.367,0,4.367,82.35,0.01,82.3500006072,136.0
2021-02-17 22:30:00,4.994,0.0,4.994,4.994,0,4.994,0.0,0.0,0.0,0.0,79.644,-4.96,79.7982978265,4.994,0,4.994,74.65,-4.96,74.8145981744,134.77
2021-02-17 23:00:00,4.47,0.0,4.47,4.47,0,4.47,0.0,0.0,0.0,0.0,75.97,-10.12,76.6410810206,4.47,0,4.47,71.5,-10.12,72.2126332438,133.93
2021-02-17 23:30:00,4.334,0.0,4.334,4.334,0,4.334,0.0,0.0,0.0,0.0,71.944,-11.23,72.81519097,4.334,0,4.334,67.61,-11.23,68.5363042482,134.38
2021-02-18 00:00:00,4.123,0.0,4.123,4.123,0,4.123,0.0,0.0,0.0,0.0,71.043,-12.09,72.0643875225,4.123,0,4.123,66.92,-12.09,68.0033418296,133.99
2021-02-18 00:30:00,3.959,0.0,3.959,3.959,0,3.959,0.0,0.0,0.0,0.0,79.829,-9.54,80.3970201002,3.959,0,3.959,75.87,-9.54,76.4674342449,132.49
2021-02-18 01:00:00,4.6690000000000005,0.0,4.6690000000000005,4.6690000000000005,0,4.6690000000000005,0.0,0.0,0.0,0.0,81.279,-8.23,81.69460656,4.6690000000000005,0,4.6690000000000005,76.61,-8.23,77.0507949343,131.8
2021-02-18 01:30:00,3.883,0.0,3.883,3.883,0,3.883,0.0,0.0,0.0,0.0,78.783,-8.62,79.2531733686,3.883,0,3.883,74.9,-8.62,75.3943923644,132.24
2021-02-18 02:00:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,77.112,-9.24,77.6636217543,3.7720000000000002,0,3.7720000000000002,73.34,-9.24,73.9197754326,132.76
2021-02-18 02:30:00,3.372,0.0,3.372,3.372,0,3.372,0.0,0.0,0.0,0.0,76.152,-8.8,76.6587705615,3.372,0,3.372,72.78,-8.8,73.3100838903,132.69
2021-02-18 03:00:00,4.331,0.0,4.331,4.331,0,4.331,0.0,0.0,0.0,0.0,74.591,-9.34,75.1734852258,4.331,0,4.331,70.26,-9.34,70.8780868816,133.0
2021-02-18 03:30:00,4.166,0.0,4.166,4.166,0,4.166,0.0,0.0,0.0,0.0,71.586,-9.5,72.2136094929,4.166,0,4.166,67.42,-9.5,68.0860220603,133.53
2021-02-18 04:00:00,3.547,0.0,3.547,3.547,0,3.547,0.0,0.0,0.0,0.0,68.457,-9.91,69.1705786372,3.547,0,3.547,64.91,-9.91,65.6621367304,133.94
2021-02-18 04:30:00,5.115,0.0,5.115,5.115,0,5.115,0.0,0.0,0.0,0.0,66.925,-9.83,67.6430670875,5.115,0,5.115,61.81,-9.83,62.5867797542,133.65
2021-02-18 05:00:00,5.136,0.0,5.136,5.136,0,5.136,0.0,0.0,0.0,0.0,65.866,-10.34,66.6726747326,5.136,0,5.136,60.73,-10.34,61.6039649698,134.08
2021-02-18 05:30:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,65.008,-9.68,65.7247477287,3.658,0,3.658,61.35,-9.68,62.1089760019,133.57
2021-02-18 06:00:00,5.202,0.0,5.202,5.202,0,5.202,0.0,0.0,0.0,0.0,67.292,-8.55,67.8329990786,5.202,0,5.202,62.09,-8.55,62.675917225,133.57
2021-02-18 06:30:00,5.588,0.0,5.588,5.588,0,5.588,0.0,0.0,0.0,0.0,74.108,-5.97,74.34807707,5.588,0,5.588,68.52,-5.97,68.7795849072,133.03
2021-02-18 07:00:00,7.292,0.0,7.292,7.292,0,7.292,0.0,0.0,0.0,0.0,80.502,-3.0,80.557879838,7.292,0,7.292,73.21,-3.0,73.2714412305,132.41
2021-02-18 07:30:00,26.477,0.0,26.477,26.477,0,26.477,0.0,0.0,0.0,0.0,99.517,-2.05,99.5381122435,26.477,0,26.477,73.04,-2.05,73.0687628197,133.13
2021-02-18 08:00:00,27.358,0.0,27.358,27.358,0,27.358,0.0,0.0,0.0,0.0,101.078,-0.45,101.0790016967,27.358,0,27.358,73.72,-0.45,73.7213734272,132.65
2021-02-18 08:30:00,21.584,0.0,21.584,21.584,0,21.584,0.0,0.0,0.0,0.0,102.614,1.6,102.6264731733,21.584,0,21.584,81.03,1.6,81.0457950791,132.49
2021-02-18 09:00:00,43.367,0.0,43.367,43.367,0,43.367,0.0,0.0,0.0,0.0,118.787,10.27,119.2301315482,43.367,0,43.367,75.42,10.27,76.1160252509,135.15
2021-02-18 09:30:00,27.039,0.0,27.039,27.039,0,27.039,0.0,0.0,0.0,0.0,113.679,9.74,114.0954978998,27.039,0,27.039,86.64,9.74,87.1857625992,135.61
2021-02-18 10:00:00,29.703,0.0,29.703,29.703,0,29.703,0.0,0.0,0.0,0.0,114.063,9.51,114.458761434,29.703,0,29.703,84.36,9.51,84.8943443346,135.69
2021-02-18 10:30:00,74.106,0.0,74.106,74.106,0,74.106,0.0,0.0,0.0,0.0,134.246,9.74,134.5988711543,74.106,0,74.106,60.14,9.74,60.9236177521,134.57
2021-02-18 11:00:00,115.426,0.0,115.426,115.426,0,115.426,0.0,0.0,0.0,0.0,155.906,11.91,156.3602536964,115.426,0,115.426,40.48,11.91,42.1957166073,132.96
2021-02-18 11:30:00,125.892,0.0,125.892,125.892,0,125.892,0.0,0.0,0.0,0.0,160.762,12.06,161.2137222571,125.892,0,125.892,34.87,12.06,36.8966190863,133.4
2021-02-18 12:00:00,130.039,0.0,130.039,130.039,0,130.039,0.0,0.0,0.0,0.0,160.729,12.15,161.1875737797,130.039,0,130.039,30.69,12.15,33.0075536809,133.5
2021-02-18 12:30:00,110.794,0.0,110.794,110.794,0,110.794,0.0,0.0,0.0,0.0,153.404,11.52,153.8359438363,110.794,0,110.794,42.61,11.52,44.1398062977,132.63
2021-02-18 13:00:00,98.049,0.0,98.049,98.049,0,98.049,0.0,0.0,0.0,0.0,146.139,9.86,146.471249469,98.049,0,98.049,48.09,9.86,49.0904033391,133.08
2021-02-18 13:30:00,59.174,0.0,59.174,59.174,0,59.174,0.0,0.0,0.0,0.0,129.494,9.96,129.8764706789,59.174,0,59.174,70.32,9.96,71.021855791,133.46
2021-02-18 14:00:00,87.367,0.0,87.367,87.367,0,87.367,0.0,0.0,0.0,0.0,139.497,9.16,139.7974198939,87.367,0,87.367,52.13,9.16,52.92865481,133.15
2021-02-18 14:30:00,103.941,0.0,103.941,103.941,0,103.941,0.0,0.0,0.0,0.0,146.591,9.5,146.8985067351,103.941,0,103.941,42.65,9.5,43.695222851,132.37
2021-02-18 15:00:00,94.816,0.0,94.816,94.816,0,94.816,0.0,0.0,0.0,0.0,137.996,7.9,138.22194477,94.816,0,94.816,43.18,7.9,43.8967242514,132.71
2021-02-18 15:30:00,81.339,0.0,81.339,81.339,0,81.339,0.0,0.0,0.0,0.0,131.089,7.54,131.3056644665,81.339,0,81.339,49.75,7.54,50.3181289398,132.59
2021-02-18 16:00:00,60.451,0.0,60.451,60.451,0,60.451,0.0,0.0,0.0,0.0,119.591,8.01,119.8589478554,60.451,0,60.451,59.14,8.01,59.6799773794,132.11
2021-02-18 16:30:00,40.798,0.0,40.798,40.798,0,40.798,0.0,0.0,0.0,0.0,110.668,0.49,110.6690847708,40.798,0,40.798,69.87,0.49,69.8717181698,133.04
2021-02-18 17:00:00,14.907,0.0,14.907,14.907,0,14.907,0.0,0.0,0.0,0.0,100.147,0.58,100.148679517,14.907,0,14.907,85.24,0.58,85.2419732292,132.36
2021-02-18 17:30:00,17.09,0.0,17.09,17.09,0,17.09,0.0,0.0,0.0,0.0,112.1,2.5700000000000003,112.1294559873,17.09,0,17.09,95.01,2.5700000000000003,95.0447526169,132.36
2021-02-18 18:00:00,27.985,0.0,27.985,27.985,0,27.985,0.0,0.0,0.0,0.0,124.965,3.47,125.0131678064,27.985,0,27.985,96.98,3.47,97.0420594382,133.5
2021-02-18 18:30:00,46.445,0.0,46.445,46.445,0,46.445,0.0,0.0,0.0,0.0,134.275,0.09,134.275030162,46.445,0,46.445,87.83,0.09,87.8300461118,134.02
2021-02-18 19:00:00,18.808,0.0,18.808,18.808,0,18.808,0.0,0.0,0.0,0.0,116.748,4.5,116.8346930667,18.808,0,18.808,97.94,4.5,98.043325117,134.37
2021-02-18 19:30:00,12.886,0.0,12.886,12.886,0,12.886,0.0,0.0,0.0,0.0,106.086,2.71,106.1206082531,12.886,0,12.886,93.2,2.71,93.2393913537,134.64
2021-02-18 20:00:00,6.157,0.0,6.157,6.157,0,6.157,0.0,0.0,0.0,0.0,96.117,0.03,96.1170046818,6.157,0,6.157,89.96,0.03,89.9600050022,134.85
2021-02-18 20:30:00,5.284,0.0,5.284,5.284,0,5.284,0.0,0.0,0.0,0.0,90.504,-1.63,90.5186771666,5.284,0,5.284,85.22,-1.63,85.2355870514,134.93
2021-02-18 21:00:00,4.937,0.0,4.937,4.937,0,4.937,0.0,0.0,0.0,0.0,86.197,-3.49,86.2676237589,4.937,0,4.937,81.26,-3.49,81.3349107087,134.05
2021-02-18 21:30:00,5.024,0.0,5.024,5.024,0,5.024,0.0,0.0,0.0,0.0,81.774,-4.66,81.906670522,5.024,0,5.024,76.75,-4.66,76.8913395643,133.86
2021-02-18 22:00:00,5.601,0.0,5.601,5.601,0,5.601,0.0,0.0,0.0,0.0,78.801,-6.65,79.0810982536,5.601,0,5.601,73.2,-6.65,73.501445564,133.78
2021-02-18 22:30:00,6.381,0.0,6.381,6.381,0,6.381,0.0,0.0,0.0,0.0,75.011,-9.28,75.5828586453,6.381,0,6.381,68.63,-9.28,69.2545688024,134.05
2021-02-18 23:00:00,5.426,0.0,5.426,5.426,0,5.426,0.0,0.0,0.0,0.0,71.536,-10.82,72.3496489003,5.426,0,5.426,66.11,-10.82,66.9895850114,134.34
2021-02-18 23:30:00,5.882,0.0,5.882,5.882,0,5.882,0.0,0.0,0.0,0.0,69.612,-11.58,70.5685974354,5.882,0,5.882,63.73,-11.58,64.7735231402,135.12
2021-02-19 00:00:00,5.466,0.0,5.466,5.466,0,5.466,0.0,0.0,0.0,0.0,68.116,-11.22,69.033889185,5.466,0,5.466,62.65,-11.22,63.6467666107,134.6
2021-02-19 00:30:00,5.328,0.0,5.328,5.328,0,5.328,0.0,0.0,0.0,0.0,78.358,-7.75,78.7403242564,5.328,0,5.328,73.03,-7.75,73.4400667211,133.01
2021-02-19 01:00:00,5.218,0.0,5.218,5.218,0,5.218,0.0,0.0,0.0,0.0,80.128,-7.23,80.4535225083,5.218,0,5.218,74.91,-7.23,75.25809591,132.41
2021-02-19 01:30:00,5.181,0.0,5.181,5.181,0,5.181,0.0,0.0,0.0,0.0,79.441,-8.08,79.8508539779,5.181,0,5.181,74.26,-8.08,74.6982864596,133.26
2021-02-19 02:00:00,4.2780000000000005,0.0,4.2780000000000005,4.2780000000000005,0,4.2780000000000005,0.0,0.0,0.0,0.0,77.838,-8.5,78.3007295241,4.2780000000000005,0,4.2780000000000005,73.56,-8.5,74.0494672499,134.04
2021-02-19 02:30:00,4.24,0.0,4.24,4.24,0,4.24,0.0,0.0,0.0,0.0,77.97,-8.25,78.4052510997,4.24,0,4.24,73.73,-8.25,74.1901300713,134.22
2021-02-19 03:00:00,4.514,0.0,4.514,4.514,0,4.514,0.0,0.0,0.0,0.0,76.804,-9.01,77.3306828885,4.514,0,4.514,72.29,-9.01,72.8493253229,134.93
2021-02-19 03:30:00,4.774,0.0,4.774,4.774,0,4.774,0.0,0.0,0.0,0.0,69.414,-8.64,69.9496461464,4.774,0,4.774,64.64,-8.64,65.2148694701,133.32
2021-02-19 04:00:00,4.448,0.0,4.448,4.448,0,4.448,0.0,0.0,0.0,0.0,68.788,-9.65,69.4615825043,4.448,0,4.448,64.34,-9.65,65.0596503218,134.08
2021-02-19 04:30:00,5.6370000000000005,0.0,5.6370000000000005,5.6370000000000005,0,5.6370000000000005,0.0,0.0,0.0,0.0,66.787,-9.84,67.5079918898,5.6370000000000005,0,5.6370000000000005,61.15,-9.84,61.9366458569,133.81
2021-02-19 05:00:00,4.411,0.0,4.411,4.411,0,4.411,0.0,0.0,0.0,0.0,66.941,-11.01,67.8403831136,4.411,0,4.411,62.53,-11.01,63.4918971208,134.25
2021-02-19 05:30:00,4.338,0.0,4.338,4.338,0,4.338,0.0,0.0,0.0,0.0,66.278,-9.9,67.0133067681,4.338,0,4.338,61.94,-9.9,62.7261795425,133.72
2021-02-19 06:00:00,4.174,0.0,4.174,4.174,0,4.174,0.0,0.0,0.0,0.0,68.464,-8.44,68.9822650831,4.174,0,4.174,64.29,-8.44,64.8416355438,133.33
2021-02-19 06:30:00,4.492,0.0,4.492,4.492,0,4.492,0.0,0.0,0.0,0.0,77.232,-5.87,77.4547527528,4.492,0,4.492,72.74,-5.87,72.9764653844,133.11
2021-02-19 07:00:00,5.333,0.0,5.333,5.333,0,5.333,0.0,0.0,0.0,0.0,81.843,-3.12,81.90244837,5.333,0,5.333,76.51,-3.12,76.5735887888,132.17
2021-02-19 07:30:00,4.999,0.0,4.999,4.999,0,4.999,0.0,0.0,0.0,0.0,84.599,1.04,84.6053922691,4.999,0,4.999,79.6,1.04,79.6067936799,132.38
2021-02-19 08:00:00,4.05,0.0,4.05,4.05,0,4.05,0.0,0.0,0.0,0.0,86.44,8.21,86.82901416,4.05,0,4.05,82.39,8.21,82.7980446629,134.18
2021-02-19 08:30:00,9.912,0.0,9.912,9.912,0,9.912,0.0,0.0,0.0,0.0,95.172,9.51,95.6459601029,9.912,0,9.912,85.26,9.51,85.7887387715,133.62
2021-02-19 09:00:00,14.097,0.0,14.097,14.097,0,14.097,0.0,0.0,0.0,0.0,101.797,10.46,102.3329898371,14.097,0,14.097,87.7,10.46,88.3215806018,133.4
2021-02-19 09:30:00,18.175,0.0,18.175,18.175,0,18.175,0.0,0.0,0.0,0.0,106.145,10.99,106.712422543,18.175,0,18.175,87.97,10.99,88.6538267646,133.1
2021-02-19 10:00:00,12.527,0.0,12.527,12.527,0,12.527,0.0,0.0,0.0,0.0,104.027,11.93,104.708842172,12.527,0,12.527,91.5,11.93,92.2744542113,132.93
2021-02-19 10:30:00,14.952,0.0,14.952,14.952,0,14.952,0.0,0.0,0.0,0.0,106.882,11.84,107.5357964773,14.952,0,14.952,91.93,11.84,92.6893224703,133.05
2021-02-19 11:00:00,23.805,0.0,23.805,23.805,0,23.805,0.0,0.0,0.0,0.0,112.815,11.58,113.4077626311,23.805,0,23.805,89.01,11.58,89.7601052807,133.19
2021-02-19 11:30:00,23.208,0.0,23.208,23.208,0,23.208,0.0,0.0,0.0,0.0,115.498,10.65,115.9879756871,23.208,0,23.208,92.29,10.65,92.9024574487,133.02
2021-02-19 12:00:00,25.155,0.0,25.155,25.155,0,25.155,0.0,0.0,0.0,0.0,114.335,10.93,114.8562454767,25.155,0,25.155,89.18,10.93,89.8472999038,132.61
2021-02-19 12:30:00,26.614,0.0,26.614,26.614,0,26.614,0.0,0.0,0.0,0.0,117.454,12.05,118.0705069694,26.614,0,26.614,90.84,12.05,91.6357359331,132.36
2021-02-19 13:00:00,36.113,0.0,36.113,36.113,0,36.113,0.0,0.0,0.0,0.0,125.543,11.41,126.0604337173,36.113,0,36.113,89.43,11.41,90.1549388553,132.93
2021-02-19 13:30:00,35.041,0.0,35.041,35.041,0,35.041,0.0,0.0,0.0,0.0,123.301,10.0,123.7058470768,35.041,0,35.041,88.26,10.0,88.8247015193,133.99
2021-02-19 14:00:00,24.681,0.0,24.681,24.681,0,24.681,0.0,0.0,0.0,0.0,114.651,9.37,115.0332504148,24.681,0,24.681,89.97,9.37,90.4566072766,134.66
2021-02-19 14:30:00,22.353,0.0,22.353,22.353,0,22.353,0.0,0.0,0.0,0.0,111.493,8.78,111.8381752757,22.353,0,22.353,89.14,8.78,89.5713570289,134.84
2021-02-19 15:00:00,13.307,0.0,13.307,13.307,0,13.307,0.0,0.0,0.0,0.0,105.857,9.16,106.2525766699,13.307,0,13.307,92.55,9.16,93.0021940601,134.93
2021-02-19 15:30:00,10.115,0.0,10.115,10.115,0,10.115,0.0,0.0,0.0,0.0,103.075,9.27,103.4910069765,10.115,0,10.115,92.96,9.27,93.4210602595,134.86
2021-02-19 16:00:00,8.327,0.0,8.327,8.327,0,8.327,0.0,0.0,0.0,0.0,102.307,9.2,102.7198240312,8.327,0,8.327,93.98,9.2,94.4292348799,135.08
2021-02-19 16:30:00,6.632,0.0,6.632,6.632,0,6.632,0.0,0.0,0.0,0.0,104.902,9.96,105.3737690509,6.632,0,6.632,98.27,9.96,98.7734503802,135.08
2021-02-19 17:00:00,6.605,0.0,6.605,6.605,0,6.605,0.0,0.0,0.0,0.0,110.915,10.97,111.4561713186,6.605,0,6.605,104.31,10.97,104.8852563519,134.69
2021-02-19 17:30:00,21.744,0.0,21.744,21.744,0,21.744,0.0,0.0,0.0,0.0,124.744,11.69,125.2905488694,21.744,0,21.744,103.0,11.69,103.6612565041,133.81
2021-02-19 18:00:00,19.476,0.0,19.476,19.476,0,19.476,0.0,0.0,0.0,0.0,125.516,13.45,126.2345782898,19.476,0,19.476,106.04,13.45,106.8895883611,132.95
2021-02-19 18:30:00,21.244,0.0,21.244,21.244,0,21.244,0.0,0.0,0.0,0.0,127.054,12.87,127.7041730563,21.244,0,21.244,105.81,12.87,106.5898353503,133.02
2021-02-19 19:00:00,27.114,0.0,27.114,27.114,0,27.114,0.0,0.0,0.0,0.0,129.524,11.39,130.0238388758,27.114,0,27.114,102.41,11.39,103.0414489417,133.96
2021-02-19 19:30:00,12.216,0.0,12.216,12.216,0,12.216,0.0,0.0,0.0,0.0,116.046,9.29,116.4172590985,12.216,0,12.216,103.83,9.29,104.2447744494,134.74
2021-02-19 20:00:00,11.786,0.0,11.786,11.786,0,11.786,0.0,0.0,0.0,0.0,111.076,7.64,111.3384362024,11.786,0,11.786,99.29,7.64,99.5835011435,135.09
2021-02-19 20:30:00,11.796,0.0,11.796,11.796,0,11.796,0.0,0.0,0.0,0.0,106.736,4.82,106.8447757076,11.796,0,11.796,94.94,4.82,95.0622743258,135.25
2021-02-19 21:00:00,11.27,0.0,11.27,11.27,0,11.27,0.0,0.0,0.0,0.0,103.22,2.74,103.2563605789,11.27,0,11.27,91.95,2.74,91.9908153024,135.48
2021-02-19 21:30:00,5.318,0.0,5.318,5.318,0,5.318,0.0,0.0,0.0,0.0,94.838,1.53,94.850340769,5.318,0,5.318,89.52,1.53,89.5330737772,135.48
2021-02-19 22:00:00,5.574,0.0,5.574,5.574,0,5.574,0.0,0.0,0.0,0.0,90.594,-3.3,90.654083394,5.574,0,5.574,85.02,-3.3,85.0840196512,134.79
2021-02-19 22:30:00,5.54,0.0,5.54,5.54,0,5.54,0.0,0.0,0.0,0.0,83.41,-8.98,83.8920049826,5.54,0,5.54,77.87,-8.98,78.3860784834,133.67
2021-02-19 23:00:00,6.318,0.0,6.318,6.318,0,6.318,0.0,0.0,0.0,0.0,80.258,-10.5,80.9419332855,6.318,0,6.318,73.94,-10.5,74.6818157251,134.3
2021-02-19 23:30:00,5.676,0.0,5.676,5.676,0,5.676,0.0,0.0,0.0,0.0,78.406,-11.26,79.2104061093,5.676,0,5.676,72.73,-11.26,73.5964707034,134.49
2021-02-20 00:00:00,5.758,0.0,5.758,5.758,0,5.758,0.0,0.0,0.0,0.0,77.068,-11.95,77.9889679634,5.758,0,5.758,71.31,-11.95,72.3043470339,133.78
2021-02-20 00:30:00,5.063,0.0,5.063,5.063,0,5.063,0.0,0.0,0.0,0.0,86.403,-9.45,86.9182426709,5.063,0,5.063,81.34,-9.45,81.8871058226,133.21
2021-02-20 01:00:00,5.993,0.0,5.993,5.993,0,5.993,0.0,0.0,0.0,0.0,87.923,-8.68,88.3504178202,5.993,0,5.993,81.93,-8.68,82.3885143694,132.93
2021-02-20 01:30:00,4.389,0.0,4.389,4.389,0,4.389,0.0,0.0,0.0,0.0,85.289,-9.41,85.806536004,4.389,0,4.389,80.9,-9.41,81.4454301972,133.43
2021-02-20 02:00:00,5.575,0.0,5.575,5.575,0,5.575,0.0,0.0,0.0,0.0,84.585,-10.15,85.1918113729,5.575,0,5.575,79.01,-10.15,79.6592907325,133.88
2021-02-20 02:30:00,4.208,0.0,4.208,4.208,0,4.208,0.0,0.0,0.0,0.0,83.588,-10.3,84.2202098311,4.208,0,4.208,79.38,-10.3,80.0454520882,134.16
2021-02-20 03:00:00,6.523,0.0,6.523,6.523,0,6.523,0.0,0.0,0.0,0.0,82.253,-11.08,82.9959180261,6.523,0,6.523,75.73,-11.08,76.5362613406,134.23
2021-02-20 03:30:00,6.413,0.0,6.413,6.413,0,6.413,0.0,0.0,0.0,0.0,79.263,-11.79,80.1350564298,6.413,0,6.413,72.85,-11.79,73.7978766632,134.5
2021-02-20 04:00:00,5.055,0.0,5.055,5.055,0,5.055,0.0,0.0,0.0,0.0,76.365,-12.53,77.3861365168,5.055,0,5.055,71.31,-12.53,72.4024654276,135.05
2021-02-20 04:30:00,4.992,0.0,4.992,4.992,0,4.992,0.0,0.0,0.0,0.0,74.022,-12.76,75.1137409799,4.992,0,4.992,69.03,-12.76,70.1994195133,135.05
2021-02-20 05:00:00,4.402,0.0,4.402,4.402,0,4.402,0.0,0.0,0.0,0.0,72.512,-13.2,73.7036643865,4.402,0,4.402,68.11,-13.2,69.3773168982,135.2
2021-02-20 05:30:00,4.219,0.0,4.219,4.219,0,4.219,0.0,0.0,0.0,0.0,73.139,-12.9,74.2679158251,4.219,0,4.219,68.92,-12.9,70.1168767131,135.1
2021-02-20 06:00:00,4.877,0.0,4.877,4.877,0,4.877,0.0,0.0,0.0,0.0,72.537,-12.44,73.5959915281,4.877,0,4.877,67.66,-12.44,68.7941073058,134.77
2021-02-20 06:30:00,4.986,0.0,4.986,4.986,0,4.986,0.0,0.0,0.0,0.0,75.086,-10.5,75.816603696,4.986,0,4.986,70.1,-10.5,70.8820146441,134.11
2021-02-20 07:00:00,6.213,0.0,6.213,6.213,0,6.213,0.0,0.0,0.0,0.0,77.423,-9.15,77.9618075021,6.213,0,6.213,71.21,-9.15,71.7954497165,133.68
2021-02-20 07:30:00,4.199,0.0,4.199,4.199,0,4.199,0.0,0.0,0.0,0.0,79.899,-8.93,80.3964868698,4.199,0,4.199,75.7,-8.93,76.2248968514,133.68
2021-02-20 08:00:00,5.789,0.0,5.789,5.789,0,5.789,0.0,0.0,0.0,0.0,82.369,-8.1,82.7663105436,5.789,0,5.789,76.58,-8.1,77.0071840804,133.31
2021-02-20 08:30:00,11.666,0.0,11.666,11.666,0,11.666,0.0,0.0,0.0,0.0,89.756,-6.78,90.0117099938,11.666,0,11.666,78.09,-6.78,78.3837770205,132.31
2021-02-20 09:00:00,18.7,0.0,18.7,18.7,0,18.7,0.0,0.0,0.0,0.0,98.17,-5.29,98.3124254609,18.7,0,18.7,79.47,-5.29,79.6458724605,132.38
2021-02-20 09:30:00,23.502,0.0,23.502,23.502,0,23.502,0.0,0.0,0.0,0.0,104.902,-4.24,104.9876526264,23.502,0,23.502,81.4,-4.24,81.5103527167,132.01
2021-02-20 10:00:00,26.778,0.0,26.778,26.778,0,26.778,0.0,0.0,0.0,0.0,109.838,-3.61,109.8973081745,26.778,0,26.778,83.06,-3.61,83.1384129028,132.01
2021-02-20 10:30:00,29.812,0.0,29.812,29.812,0,29.812,0.0,0.0,0.0,0.0,113.722,-3.77,113.7844725083,29.812,0,29.812,83.91,-3.77,83.9946486391,132.48
2021-02-20 11:00:00,29.238,0.0,29.238,29.238,0,29.238,0.0,0.0,0.0,0.0,114.728,-3.21,114.7728978636,29.238,0,29.238,85.49,-3.21,85.5502437168,132.33
2021-02-20 11:30:00,27.025,0.0,27.025,27.025,0,27.025,0.0,0.0,0.0,0.0,113.235,-2.76,113.2686312489,27.025,0,27.025,86.21,-2.76,86.2541691746,132.33
2021-02-20 12:00:00,22.038,0.0,22.038,22.038,0,22.038,0.0,0.0,0.0,0.0,110.658,-1.8900000000000001,110.6741390931,22.038,0,22.038,88.62,-1.8900000000000001,88.6401517372,131.89
2021-02-20 12:30:00,29.024,0.0,29.024,29.024,0,29.024,0.0,0.0,0.0,0.0,116.744,4.21,116.8198854476,29.024,0,29.024,87.72,4.21,87.8209684529,134.01
2021-02-20 13:00:00,30.982,0.0,30.982,30.982,0,30.982,0.0,0.0,0.0,0.0,118.532,5.21,118.646445897,30.982,0,30.982,87.55,5.21,87.7048835584,134.47
2021-02-20 13:30:00,26.128,0.0,26.128,26.128,0,26.128,0.0,0.0,0.0,0.0,115.878,4.07,115.9494535735,26.128,0,26.128,89.75,4.07,89.8422361699,135.13
2021-02-20 14:00:00,32.017,0.0,32.017,32.017,0,32.017,0.0,0.0,0.0,0.0,115.897,2.06,115.9153061895,32.017,0,32.017,83.88,2.06,83.9052918474,135.94
2021-02-20 14:30:00,28.688,0.0,28.688,28.688,0,28.688,0.0,0.0,0.0,0.0,110.558,1.62,110.5698682463,28.688,0,28.688,81.87,1.62,81.8860262804,136.03
2021-02-20 15:00:00,23.563,0.0,23.563,23.563,0,23.563,0.0,0.0,0.0,0.0,107.943,1.65,107.9556100858,23.563,0,23.563,84.38,1.65,84.3961308355,136.15
2021-02-20 15:30:00,16.698,0.0,16.698,16.698,0,16.698,0.0,0.0,0.0,0.0,105.288,9.88,105.7505429962,16.698,0,16.698,88.59,9.88,89.1392309817,133.94
2021-02-20 16:00:00,15.459,0.0,15.459,15.459,0,15.459,0.0,0.0,0.0,0.0,103.929,14.13,104.8851464269,15.459,0,15.459,88.47,14.13,89.5912819419,132.78
2021-02-20 16:30:00,10.509,0.0,10.509,10.509,0,10.509,0.0,0.0,0.0,0.0,103.389,14.42,104.3897586979,10.509,0,10.509,92.88,14.42,93.9927167391,132.78
2021-02-20 17:00:00,9.274000000000001,0.0,9.274000000000001,9.274000000000001,0,9.274000000000001,0.0,0.0,0.0,0.0,106.114,10.11,106.5945265762,9.274000000000001,0,9.274000000000001,96.84,10.11,97.3663068007,134.15
2021-02-20 17:30:00,26.073,0.0,26.073,26.073,0,26.073,0.0,0.0,0.0,0.0,121.973,11.75,122.5376482107,26.073,0,26.073,95.9,11.75,96.6171439238,133.36
2021-02-20 18:00:00,48.138,0.0,48.138,48.138,0,48.138,0.0,0.0,0.0,0.0,138.038,12.83,138.6329626893,48.138,0,48.138,89.9,12.83,90.8108963726,134.36
2021-02-20 18:30:00,46.936,0.0,46.936,46.936,0,46.936,0.0,0.0,0.0,0.0,138.106,14.11,138.8249233243,46.936,0,46.936,91.17,14.11,92.2554117654,134.68
2021-02-20 19:00:00,23.261,0.0,23.261,23.261,0,23.261,0.0,0.0,0.0,0.0,118.731,18.74,120.2008234622,23.261,0,23.261,95.47,18.74,97.2918727335,132.69
2021-02-20 19:30:00,22.044,0.0,22.044,22.044,0,22.044,0.0,0.0,0.0,0.0,112.304,16.69,113.5374146086,22.044,0,22.044,90.26,16.69,91.7901067654,132.96
2021-02-20 20:00:00,15.936,0.0,15.936,15.936,0,15.936,0.0,0.0,0.0,0.0,102.526,15.08,103.6290841222,15.936,0,15.936,86.59,15.08,87.89331317,133.47
2021-02-20 20:30:00,5.468,0.0,5.468,5.468,0,5.468,0.0,0.0,0.0,0.0,91.928,13.75,92.9506303583,5.468,0,5.468,86.46,13.75,87.5465253451,133.57
2021-02-20 21:00:00,4.518,0.0,4.518,4.518,0,4.518,0.0,0.0,0.0,0.0,87.268,12.5,88.1586854711,4.518,0,4.518,82.75,12.5,83.6887835973,133.57
2021-02-20 21:30:00,5.428,0.0,5.428,5.428,0,5.428,0.0,0.0,0.0,0.0,82.248,11.1,82.9936353222,5.428,0,5.428,76.82,11.1,77.6177969283,134.3
2021-02-20 22:00:00,5.798,0.0,5.798,5.798,0,5.798,0.0,0.0,0.0,0.0,80.288,8.5,80.7366889586,5.798,0,5.798,74.49,8.5,74.9733959482,134.88
2021-02-20 22:30:00,4.803,0.0,4.803,4.803,0,4.803,0.0,0.0,0.0,0.0,73.743,-3.95,73.8487139292,4.803,0,4.803,68.94,-3.95,69.0530672744,133.48
2021-02-20 23:00:00,4.477,0.0,4.477,4.477,0,4.477,0.0,0.0,0.0,0.0,70.537,-5.11,70.7218528391,4.477,0,4.477,66.06,-5.11,66.2573444986,134.04
2021-02-20 23:30:00,4.618,0.0,4.618,4.618,0,4.618,0.0,0.0,0.0,0.0,69.238,-6.25,69.5195162814,4.618,0,4.618,64.62,-6.25,64.9215441899,134.29
2021-02-21 00:00:00,4.504,0.0,4.504,4.504,0,4.504,0.0,0.0,0.0,0.0,66.784,-8.33,67.3014974276,4.504,0,4.504,62.28,-8.33,62.8346027281,134.09
2021-02-21 00:30:00,6.72,0.0,6.72,6.72,0,6.72,0.0,0.0,0.0,0.0,75.89,-8.18,76.3295781464,6.72,0,6.72,69.17,-8.18,69.652001407,131.97
2021-02-21 01:00:00,7.341,0.0,7.341,7.341,0,7.341,0.0,0.0,0.0,0.0,79.101,-0.9,79.1061198707,7.341,0,7.341,71.76,-0.9,71.7656435908,133.78
2021-02-21 01:30:00,6.167,0.0,6.167,6.167,0,6.167,0.0,0.0,0.0,0.0,76.957,-0.8200000000000001,76.9613685494,6.167,0,6.167,70.79,-0.8200000000000001,70.7947490991,134.99
2021-02-21 02:00:00,4.817,0.0,4.817,4.817,0,4.817,0.0,0.0,0.0,0.0,74.717,-1.48,74.7316565386,4.817,0,4.817,69.9,-1.48,69.9156663417,135.58
2021-02-21 02:30:00,4.328,0.0,4.328,4.328,0,4.328,0.0,0.0,0.0,0.0,73.838,-1.42,73.8516529537,4.328,0,4.328,69.51,-1.42,69.5245028749,135.92
2021-02-21 03:00:00,4.154,0.0,4.154,4.154,0,4.154,0.0,0.0,0.0,0.0,71.954,-3.23,72.0264605267,4.154,0,4.154,67.8,-3.23,67.8768951853,135.63
2021-02-21 03:30:00,4.324,0.0,4.324,4.324,0,4.324,0.0,0.0,0.0,0.0,69.924,-10.28,70.6756264634,4.324,0,4.324,65.6,-10.28,66.4005903588,133.69
2021-02-21 04:00:00,4.339,0.0,4.339,4.339,0,4.339,0.0,0.0,0.0,0.0,68.139,-11.31,69.0712633517,4.339,0,4.339,63.8,-11.31,64.7947227789,134.16
2021-02-21 04:30:00,5.619,0.0,5.619,5.619,0,5.619,0.0,0.0,0.0,0.0,65.699,-11.08,66.6267588961,5.619,0,5.619,60.08,-11.08,61.093148552,133.55
2021-02-21 05:00:00,5.121,0.0,5.121,5.121,0,5.121,0.0,0.0,0.0,0.0,63.631,-11.18,64.605700685,5.121,0,5.121,58.51,-11.18,59.5685529453,133.31
2021-02-21 05:30:00,4.355,0.0,4.355,4.355,0,4.355,0.0,0.0,0.0,0.0,63.575,-11.12,64.5401814763,4.355,0,4.355,59.22,-11.12,60.2549815368,133.21
2021-02-21 06:00:00,4.474,0.0,4.474,4.474,0,4.474,0.0,0.0,0.0,0.0,63.794,-10.86,64.7117766407,4.474,0,4.474,59.32,-10.86,60.3059035253,133.21
2021-02-21 06:30:00,4.299,0.0,4.299,4.299,0,4.299,0.0,0.0,0.0,0.0,65.609,-10.11,66.3833788007,4.299,0,4.299,61.31,-10.11,62.1379771154,132.41
2021-02-21 07:00:00,4.336,0.0,4.336,4.336,0,4.336,0.0,0.0,0.0,0.0,67.166,-9.43,67.8247481086,4.336,0,4.336,62.83,-9.43,63.5337217547,132.28
2021-02-21 07:30:00,4.591,0.0,4.591,4.591,0,4.591,0.0,0.0,0.0,0.0,69.481,-9.65,70.1479284156,4.591,0,4.591,64.89,-9.65,65.6036172783,132.36
2021-02-21 08:00:00,5.401,0.0,5.401,5.401,0,5.401,0.0,0.0,0.0,0.0,71.551,-8.91,72.1036316769,5.401,0,5.401,66.15,-8.91,66.7473639929,131.84
2021-02-21 08:30:00,7.255,0.0,7.255,7.255,0,7.255,0.0,0.0,0.0,0.0,75.865,-7.28,76.2134937199,7.255,0,7.255,68.61,-7.28,68.9951483802,131.84
2021-02-21 09:00:00,15.64,0.0,15.64,15.64,0,15.64,0.0,0.0,0.0,0.0,85.2,-0.12,85.200084507,15.64,0,15.64,69.56,-0.12,69.5601035077,134.22
2021-02-21 09:30:00,23.284,0.0,23.284,23.284,0,23.284,0.0,0.0,0.0,0.0,93.204,0.53,93.2055068974,23.284,0,23.284,69.92,0.53,69.9220086954,133.73
2021-02-21 10:00:00,30.723,0.0,30.723,30.723,0,30.723,0.0,0.0,0.0,0.0,99.973,1.75,99.9883154624,30.723,0,30.723,69.25,1.75,69.2721083843,132.91
2021-02-21 10:30:00,39.489,0.0,39.489,39.489,0,39.489,0.0,0.0,0.0,0.0,107.869,3.19,107.9161584796,39.489,0,39.489,68.38,3.19,68.4543680126,133.38
2021-02-21 11:00:00,40.34,0.0,40.34,40.34,0,40.34,0.0,0.0,0.0,0.0,109.59,4.34,109.6759030052,40.34,0,40.34,69.25,4.34,69.3858638341,133.84
2021-02-21 11:30:00,40.39,0.0,40.39,40.39,0,40.39,0.0,0.0,0.0,0.0,113.78,4.76,113.8795240594,40.39,0,40.39,73.39,4.76,73.5442023548,133.49
2021-02-21 12:00:00,39.47,0.0,39.47,39.47,0,39.47,0.0,0.0,0.0,0.0,113.59,5.02,113.7008729078,39.47,0,39.47,74.12,5.02,74.2898027996,133.27
2021-02-21 12:30:00,41.396,0.0,41.396,41.396,0,41.396,0.0,0.0,0.0,0.0,117.326,5.62,117.4605239048,41.396,0,41.396,75.93,5.62,76.1376995975,133.01
2021-02-21 13:00:00,46.171,0.0,46.171,46.171,0,46.171,0.0,0.0,0.0,0.0,120.621,5.28,120.7365066622,46.171,0,46.171,74.45,5.28,74.6369941785,133.26
2021-02-21 13:30:00,46.733,0.0,46.733,46.733,0,46.733,0.0,0.0,0.0,0.0,119.623,5.05,119.7295478526,46.733,0,46.733,72.89,5.05,73.0647288368,133.56
2021-02-21 14:00:00,40.849,0.0,40.849,40.849,0,40.849,0.0,0.0,0.0,0.0,112.369,3.91,112.4370057454,40.849,0,40.849,71.52,3.91,71.6268001519,134.29
2021-02-21 14:30:00,31.514,0.0,31.514,31.514,0,31.514,0.0,0.0,0.0,0.0,104.314,3.11,104.3603502102,31.514,0,31.514,72.8,3.11,72.8663989779,134.29
2021-02-21 15:00:00,36.202,0.0,36.202,36.202,0,36.202,0.0,0.0,0.0,0.0,106.922,1.97,106.9401467364,36.202,0,36.202,70.72,1.97,70.747433169,134.42
2021-02-21 15:30:00,40.61,0.0,40.61,40.61,0,40.61,0.0,0.0,0.0,0.0,107.54,1.81,107.5552309281,40.61,0,40.61,66.93,1.81,66.9544696044,134.28
2021-02-21 16:00:00,16.048,0.0,16.048,16.048,0,16.048,0.0,0.0,0.0,0.0,96.718,3.54,96.7827625355,16.048,0,16.048,80.67,3.54,80.7476346403,133.73
2021-02-21 16:30:00,11.94,0.0,11.94,11.94,0,11.94,0.0,0.0,0.0,0.0,99.98,5.68,100.1412142926,11.94,0,11.94,88.04,5.68,88.2230355406,132.99
2021-02-21 17:00:00,30.799,0.0,30.799,30.799,0,30.799,0.0,0.0,0.0,0.0,120.689,6.58,120.8682386775,30.799,0,30.799,89.89,6.58,90.1305081535,132.43
2021-02-21 17:30:00,48.423,0.0,48.423,48.423,0,48.423,0.0,0.0,0.0,0.0,136.783,7.62,136.9950856381,48.423,0,48.423,88.36,7.62,88.6879585964,131.93
2021-02-21 18:00:00,47.864,0.0,47.864,47.864,0,47.864,0.0,0.0,0.0,0.0,139.134,5.98,139.26245135,47.864,0,47.864,91.27,5.98,91.465694662,132.63
2021-02-21 18:30:00,46.701,0.0,46.701,46.701,0,46.701,0.0,0.0,0.0,0.0,139.041,2.22,139.0587217006,46.701,0,46.701,92.34,2.22,92.3666823048,134.17
2021-02-21 19:00:00,46.599,0.0,46.599,46.599,0,46.599,0.0,0.0,0.0,0.0,136.239,4.17,136.3028026895,46.599,0,46.599,89.64,4.17,89.736940554,133.31
2021-02-21 19:30:00,41.318,0.0,41.318,41.318,0,41.318,0.0,0.0,0.0,0.0,127.668,4.84,127.7597112708,41.318,0,41.318,86.35,4.84,86.4855369412,132.86
2021-02-21 20:00:00,34.834,0.0,34.834,34.834,0,34.834,0.0,0.0,0.0,0.0,118.364,3.04,118.4030324612,34.834,0,34.834,83.53,3.04,83.5853007412,133.07
2021-02-21 20:30:00,11.571,0.0,11.571,11.571,0,11.571,0.0,0.0,0.0,0.0,101.631,2.08,101.6522826158,11.571,0,11.571,90.06,2.08,90.0840163403,133.07
2021-02-21 21:00:00,4.267,0.0,4.267,4.267,0,4.267,0.0,0.0,0.0,0.0,91.337,1.17,91.3444933699,4.267,0,4.267,87.07,1.17,87.0778605617,133.85
2021-02-21 21:30:00,4.323,0.0,4.323,4.323,0,4.323,0.0,0.0,0.0,0.0,90.263,-0.24,90.263319067,4.323,0,4.323,85.94,-0.24,85.9403351169,134.11
2021-02-21 22:00:00,4.291,0.0,4.291,4.291,0,4.291,0.0,0.0,0.0,0.0,83.191,-0.96,83.1965388763,4.291,0,4.291,78.9,-0.96,78.905840088,135.19
2021-02-21 22:30:00,4.32,0.0,4.32,4.32,0,4.32,0.0,0.0,0.0,0.0,75.08,-1.7000000000000002,75.0992436713,4.32,0,4.32,70.76,-1.7000000000000002,70.780418196,135.09
2021-02-21 23:00:00,4.11,0.0,4.11,4.11,0,4.11,0.0,0.0,0.0,0.0,71.08,-2.7,71.131261763,4.11,0,4.11,66.97,-2.7,67.0244052566,135.81
2021-02-21 23:30:00,4.158,0.0,4.158,4.158,0,4.158,0.0,0.0,0.0,0.0,67.318,-2.34,67.3586573797,4.158,0,4.158,63.16,-2.34,63.2033321906,134.8
2021-02-22 00:00:00,4.284,0.0,4.284,4.284,0,4.284,0.0,0.0,0.0,0.0,65.524,-2.27,65.5633089159,4.284,0,4.284,61.24,-2.27,61.2820569172,134.6
2021-02-22 00:30:00,4.477,0.0,4.477,4.477,0,4.477,0.0,0.0,0.0,0.0,75.497,-0.01,75.4970006623,4.477,0,4.477,71.02,-0.01,71.020000704,133.47
2021-02-22 01:00:00,5.151,0.0,5.151,5.151,0,5.151,0.0,0.0,0.0,0.0,76.961,0.44,76.9622577696,5.151,0,5.151,71.81,0.44,71.811347989,132.96
2021-02-22 01:30:00,5.382,0.0,5.382,5.382,0,5.382,0.0,0.0,0.0,0.0,75.552,0.06,75.5520238246,5.382,0,5.382,70.17,0.06,70.170025652,133.06
2021-02-22 02:00:00,4.253,0.0,4.253,4.253,0,4.253,0.0,0.0,0.0,0.0,74.713,-0.5,74.7146730502,4.253,0,4.253,70.46,-0.5,70.4617740339,133.86
2021-02-22 02:30:00,5.229,0.0,5.229,5.229,0,5.229,0.0,0.0,0.0,0.0,75.109,-0.45,75.1103480288,5.229,0,5.229,69.88,-0.45,69.8814488974,133.86
2021-02-22 03:00:00,4.345,0.0,4.345,4.345,0,4.345,0.0,0.0,0.0,0.0,74.065,-0.84,74.0697632303,4.345,0,4.345,69.72,-0.84,69.7250600573,134.18
2021-02-22 03:30:00,4.402,0.0,4.402,4.402,0,4.402,0.0,0.0,0.0,0.0,71.862,-1.18,71.8716873602,4.402,0,4.402,67.46,-1.18,67.4703194005,134.56
2021-02-22 04:00:00,4.537,0.0,4.537,4.537,0,4.537,0.0,0.0,0.0,0.0,69.367,-1.75,69.3890711063,4.537,0,4.537,64.83,-1.75,64.8536151652,134.96
2021-02-22 04:30:00,5.742,0.0,5.742,5.742,0,5.742,0.0,0.0,0.0,0.0,68.262,-1.6800000000000002,68.2826701587,5.742,0,5.742,62.52,-1.6800000000000002,62.5425679038,135.12
2021-02-22 05:00:00,5.9510000000000005,0.0,5.9510000000000005,5.9510000000000005,0,5.9510000000000005,0.0,0.0,0.0,0.0,67.821,-1.75,67.8435740583,5.9510000000000005,0,5.9510000000000005,61.87,-1.75,61.8947445265,135.0
2021-02-22 05:30:00,4.311,0.0,4.311,4.311,0,4.311,0.0,0.0,0.0,0.0,69.261,-1.19,69.2712221705,4.311,0,4.311,64.95,-1.19,64.9609005479,134.52
2021-02-22 06:00:00,4.437,0.0,4.437,4.437,0,4.437,0.0,0.0,0.0,0.0,71.187,-0.32,71.1877192288,4.437,0,4.437,66.75,-0.32,66.7507670368,133.86
2021-02-22 06:30:00,4.526,0.0,4.526,4.526,0,4.526,0.0,0.0,0.0,0.0,77.216,2.17,77.2464857194,4.526,0,4.526,72.69,2.17,72.7223830743,132.93
2021-02-22 07:00:00,4.118,0.0,4.118,4.118,0,4.118,0.0,0.0,0.0,0.0,83.298,4.92,83.4431735015,4.118,0,4.118,79.18,4.92,79.3327095214,132.3
2021-02-22 07:30:00,5.254,0.0,5.254,5.254,0,5.254,0.0,0.0,0.0,0.0,87.104,1.38,87.1149310738,5.254,0,5.254,81.85,1.38,81.8616326492,132.84
2021-02-22 08:00:00,4.717,0.0,4.717,4.717,0,4.717,0.0,0.0,0.0,0.0,95.177,-2.68,95.2147243288,4.717,0,4.717,90.46,-2.68,90.4996906072,134.1
2021-02-22 08:30:00,11.222,0.0,11.222,11.222,0,11.222,0.0,0.0,0.0,0.0,106.382,-0.77,106.3847866191,11.222,0,11.222,95.16,-0.77,95.1631152285,133.44
2021-02-22 09:00:00,53.368,0.0,53.368,53.368,0,53.368,0.0,0.0,0.0,0.0,134.488,-0.8200000000000001,134.4904998281,53.368,0,53.368,81.12,-0.8200000000000001,81.1241443715,133.83
2021-02-22 09:30:00,62.253,0.0,62.253,62.253,0,62.253,0.0,0.0,0.0,0.0,141.933,-0.4,141.9335636451,62.253,0,62.253,79.68,-0.4,79.6810040097,133.83
2021-02-22 10:00:00,75.729,0.0,75.729,75.729,0,75.729,0.0,0.0,0.0,0.0,150.289,-0.62,150.2902788639,75.729,0,75.729,74.56,-0.62,74.5625777451,133.97
2021-02-22 10:30:00,61.645,0.0,61.645,61.645,0,61.645,0.0,0.0,0.0,0.0,142.825,-1.4100000000000001,142.8319597464,61.645,0,61.645,81.18,-1.4100000000000001,81.1922440877,134.35
2021-02-22 11:00:00,62.394,0.0,62.394,62.394,0,62.394,0.0,0.0,0.0,0.0,139.704,-1.24,139.7095029552,62.394,0,62.394,77.31,-1.24,77.3199437403,134.5
2021-02-22 11:30:00,80.056,0.0,80.056,80.056,0,80.056,0.0,0.0,0.0,0.0,147.366,-1.17,147.3706444853,80.056,0,80.056,67.31,-1.17,67.3201678548,134.5
2021-02-22 12:00:00,110.135,0.0,110.135,110.135,0,110.135,0.0,0.0,0.0,0.0,161.795,-1.23,161.7996752932,110.135,0,110.135,51.66,-1.23,51.6746407825,134.79
2021-02-22 12:30:00,125.653,0.0,125.653,125.653,0,125.653,0.0,0.0,0.0,0.0,167.423,-0.63,167.4241853168,125.653,0,125.653,41.77,-0.63,41.7747507473,134.96
2021-02-22 13:00:00,130.812,0.0,130.812,130.812,0,130.812,0.0,0.0,0.0,0.0,170.522,-0.31,170.5222817816,130.812,0,130.812,39.71,-0.31,39.7112100042,135.07
2021-02-22 13:30:00,133.393,0.0,133.393,133.393,0,133.393,0.0,0.0,0.0,0.0,170.173,4.28,170.2268143654,133.393,0,133.393,36.78,4.28,37.0281892617,133.38
2021-02-22 14:00:00,125.536,0.0,125.536,125.536,0,125.536,0.0,0.0,0.0,0.0,162.616,3.39,162.6513312457,125.536,0,125.536,37.08,3.39,37.2346411289,133.65
2021-02-22 14:30:00,120.527,0.0,120.527,120.527,0,120.527,0.0,0.0,0.0,0.0,158.267,3.06,158.2965788923,120.527,0,120.527,37.74,3.06,37.8638508343,133.65
2021-02-22 15:00:00,109.802,0.0,109.802,109.802,0,109.802,0.0,0.0,0.0,0.0,151.272,2.48,151.2923275781,109.802,0,109.802,41.47,2.48,41.5440886288,133.88
2021-02-22 15:30:00,97.295,0.0,97.295,97.295,0,97.295,0.0,0.0,0.0,0.0,144.935,0.77,144.9370453852,97.295,0,97.295,47.64,0.77,47.6462223057,133.88
2021-02-22 16:00:00,75.856,0.0,75.856,75.856,0,75.856,0.0,0.0,0.0,0.0,133.246,1.05,133.2501370206,75.856,0,75.856,57.39,1.05,57.3996045283,133.44
2021-02-22 16:30:00,56.002,0.0,56.002,56.002,0,56.002,0.0,0.0,0.0,0.0,125.922,1.15,125.9272511572,56.002,0,56.002,69.92,1.15,69.9294565973,133.16
2021-02-22 17:00:00,30.096,0.0,30.096,30.096,0,30.096,0.0,0.0,0.0,0.0,115.676,-1.15,115.6817162563,30.096,0,30.096,85.58,-1.15,85.5877263397,133.72
2021-02-22 17:30:00,26.314,0.0,26.314,26.314,0,26.314,0.0,0.0,0.0,0.0,122.264,-0.97,122.2678477606,26.314,0,26.314,95.95,-0.97,95.9549029493,133.38
2021-02-22 18:00:00,47.697,0.0,47.697,47.697,0,47.697,0.0,0.0,0.0,0.0,139.047,1.13,139.0515915371,47.697,0,47.697,91.35,1.13,91.3569887858,132.52
2021-02-22 18:30:00,47.111,0.0,47.111,47.111,0,47.111,0.0,0.0,0.0,0.0,142.921,2.11,142.9365745392,47.111,0,47.111,95.81,2.11,95.8332311884,132.08
2021-02-22 19:00:00,12.731,0.0,12.731,12.731,0,12.731,0.0,0.0,0.0,0.0,120.121,7.55,120.3580372929,12.731,0,12.731,107.39,7.55,107.6550723375,134.03
2021-02-22 19:30:00,4.636,0.0,4.636,4.636,0,4.636,0.0,0.0,0.0,0.0,110.236,11.72,110.8572690264,4.636,0,4.636,105.6,11.72,106.2483806935,134.73
2021-02-22 20:00:00,4.663,0.0,4.663,4.663,0,4.663,0.0,0.0,0.0,0.0,103.743,16.45,105.0391000961,4.663,0,4.663,99.08,16.45,100.4362927432,133.3
2021-02-22 20:30:00,5.354,0.0,5.354,5.354,0,5.354,0.0,0.0,0.0,0.0,98.924,15.37,100.1109118728,5.354,0,5.354,93.57,15.37,94.8239516156,133.21
2021-02-22 21:00:00,5.335,0.0,5.335,5.335,0,5.335,0.0,0.0,0.0,0.0,90.075,14.17,91.1827534405,5.335,0,5.335,84.74,14.17,85.9165670869,133.56
2021-02-22 21:30:00,5.14,0.0,5.14,5.14,0,5.14,0.0,0.0,0.0,0.0,85.82,12.77,86.7648851783,5.14,0,5.14,80.68,12.77,81.6843638648,133.81
2021-02-22 22:00:00,4.591,0.0,4.591,4.591,0,4.591,0.0,0.0,0.0,0.0,82.241,11.42,83.0301058713,4.591,0,4.591,77.65,11.42,78.4852782374,134.87
2021-02-22 22:30:00,4.911,0.0,4.911,4.911,0,4.911,0.0,0.0,0.0,0.0,77.661,9.02,78.1830628781,4.911,0,4.911,72.75,9.02,73.307045364,135.36
2021-02-22 23:00:00,5.002,0.0,5.002,5.002,0,5.002,0.0,0.0,0.0,0.0,72.842,0.07,72.8420336344,5.002,0,5.002,67.84,0.07,67.8400361144,133.14
2021-02-22 23:30:00,4.915,0.0,4.915,4.915,0,4.915,0.0,0.0,0.0,0.0,69.895,-0.66,69.8981160333,4.915,0,4.915,64.98,-0.66,64.9833517141,133.14
2021-02-23 00:00:00,5.226,0.0,5.226,5.226,0,5.226,0.0,0.0,0.0,0.0,68.906,-1.08,68.9144631844,5.226,0,5.226,63.68,-1.08,63.689157633,133.26
2021-02-23 00:30:00,4.55,0.0,4.55,4.55,0,4.55,0.0,0.0,0.0,0.0,76.43,1.92,76.4541123812,4.55,0,4.55,71.88,1.92,71.9056381656,131.75
2021-02-23 01:00:00,4.775,0.0,4.775,4.775,0,4.775,0.0,0.0,0.0,0.0,78.395,-3.36,78.4669715549,4.775,0,4.775,73.62,-3.36,73.69663493,133.53
2021-02-23 01:30:00,4.505,0.0,4.505,4.505,0,4.505,0.0,0.0,0.0,0.0,74.335,-4.57,74.4753457528,4.505,0,4.505,69.83,-4.57,69.9793812491,134.16
2021-02-23 02:00:00,4.953,0.0,4.953,4.953,0,4.953,0.0,0.0,0.0,0.0,72.083,-4.9,72.2493521701,4.953,0,4.953,67.13,-4.9,67.3085945478,133.8
2021-02-23 02:30:00,5.097,0.0,5.097,5.097,0,5.097,0.0,0.0,0.0,0.0,71.727,-4.01,71.8390049277,5.097,0,5.097,66.63,-4.01,66.7505580501,132.94
2021-02-23 03:00:00,6.033,0.0,6.033,6.033,0,6.033,0.0,0.0,0.0,0.0,70.243,-4.47,70.3850832847,6.033,0,6.033,64.21,-4.47,64.3654021971,133.23
2021-02-23 03:30:00,6.801,0.0,6.801,6.801,0,6.801,0.0,0.0,0.0,0.0,66.351,-4.34,66.4927875863,6.801,0,6.801,59.55,-4.34,59.707940008,132.89
2021-02-23 04:00:00,6.787,0.0,6.787,6.787,0,6.787,0.0,0.0,0.0,0.0,64.287,-5.0,64.4811473921,6.787,0,6.787,57.5,-5.0,57.7169819031,133.26
2021-02-23 04:30:00,10.231,0.0,10.231,10.231,0,10.231,0.0,0.0,0.0,0.0,64.611,-4.83,64.791281983,10.231,0,10.231,54.38,-4.83,54.5940775176,133.03
2021-02-23 05:00:00,15.143,0.0,15.143,15.143,0,15.143,0.0,0.0,0.0,0.0,67.333,-4.84,67.5067292127,15.143,0,15.143,52.19,-4.84,52.4139456633,133.03
2021-02-23 05:30:00,15.883,0.0,15.883,15.883,0,15.883,0.0,0.0,0.0,0.0,66.943,-9.85,67.6637846192,15.883,0,15.883,51.06,-9.85,52.0014047887,134.74
2021-02-23 06:00:00,17.393,0.0,17.393,17.393,0,17.393,0.0,0.0,0.0,0.0,69.553,-9.4,70.185324741,17.393,0,17.393,52.16,-9.4,53.0002415089,134.43
2021-02-23 06:30:00,13.136,0.0,13.136,13.136,0,13.136,0.0,0.0,0.0,0.0,78.036,-8.14,78.45939648,13.136,0,13.136,64.9,-8.14,65.4084826303,135.18
2021-02-23 07:00:00,7.055,0.0,7.055,7.055,0,7.055,0.0,0.0,0.0,0.0,78.955,-5.25,79.1293531188,7.055,0,7.055,71.9,-5.25,72.0914176584,133.7
2021-02-23 07:30:00,7.614,0.0,7.614,7.614,0,7.614,0.0,0.0,0.0,0.0,85.834,-3.43,85.9025055281,7.614,0,7.614,78.22,-3.43,78.2951677947,133.52
2021-02-23 08:00:00,11.948,0.0,11.948,11.948,0,11.948,0.0,0.0,0.0,0.0,91.748,-1.33,91.7576394858,11.948,0,11.948,79.8,-1.33,79.8110825638,132.96
2021-02-23 08:30:00,15.543,0.0,15.543,15.543,0,15.543,0.0,0.0,0.0,0.0,101.093,0.53,101.0943893052,15.543,0,15.543,85.55,0.53,85.5516417142,132.82
2021-02-23 09:00:00,31.367,0.0,31.367,31.367,0,31.367,0.0,0.0,0.0,0.0,111.767,0.47000000000000003,111.7679882122,31.367,0,31.367,80.4,0.47000000000000003,80.4013737445,132.99
2021-02-23 09:30:00,75.509,0.0,75.509,75.509,0,75.509,0.0,0.0,0.0,0.0,137.149,-0.6000000000000001,137.1503124349,75.509,0,75.509,61.64,-0.6000000000000001,61.6429201125,133.7
2021-02-23 10:00:00,81.102,0.0,81.102,81.102,0,81.102,0.0,0.0,0.0,0.0,141.622,-0.02,141.6220014122,81.102,0,81.102,60.52,-0.02,60.5200033047,134.1
