Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-23 10:30:00,74.49,0.0,74.49,74.49,0,74.49,0.0,0.0,0.0,0.0,135.86,-1.07,135.8642134633,74.49,0,74.49,61.37,-1.07,61.3793271387,134.48
2021-02-23 11:00:00,67.385,0.0,67.385,67.385,0,67.385,0.0,0.0,0.0,0.0,131.425,-0.39,131.4255786558,67.385,0,67.385,64.04,-0.39,64.041187528,134.0
2021-02-23 11:30:00,53.678,0.0,53.678,53.678,0,53.678,0.0,0.0,0.0,0.0,121.478,1.13,121.4832555705,53.678,0,53.678,67.8,1.13,67.8094160128,133.05
2021-02-23 12:00:00,68.558,0.0,68.558,68.558,0,68.558,0.0,0.0,0.0,0.0,129.788,0.34,129.7884453409,68.558,0,68.558,61.23,0.34,61.2309439744,133.71
2021-02-23 12:30:00,76.265,0.0,76.265,76.265,0,76.265,0.0,0.0,0.0,0.0,135.345,0.84,135.3476066467,76.265,0,76.265,59.08,0.84,59.0859712622,133.29
2021-02-23 13:00:00,66.118,0.0,66.118,66.118,0,66.118,0.0,0.0,0.0,0.0,128.858,0.05,128.8580097006,66.118,0,66.118,62.74,0.05,62.7400199235,133.29
2021-02-23 13:30:00,59.724,0.0,59.724,59.724,0,59.724,0.0,0.0,0.0,0.0,128.204,-1.6099999999999999,128.2141088804,59.724,0,59.724,68.48,-1.6099999999999999,68.4989233492,133.97
2021-02-23 14:00:00,57.258,0.0,57.258,57.258,0,57.258,0.0,0.0,0.0,0.0,125.828,-2.95,125.8625761853,57.258,0,57.258,68.57,-2.95,68.6334277157,133.39
2021-02-23 14:30:00,46.533,0.0,46.533,46.533,0,46.533,0.0,0.0,0.0,0.0,118.683,-1.97,118.6993487303,46.533,0,46.533,72.15,-1.97,72.1768896531,134.75
2021-02-23 15:00:00,38.791,0.0,38.791,38.791,0,38.791,0.0,0.0,0.0,0.0,116.371,-1.6400000000000001,116.38255557,38.791,0,38.791,77.58,-1.6400000000000001,77.5973324284,134.86
2021-02-23 15:30:00,21.658,0.0,21.658,21.658,0,21.658,0.0,0.0,0.0,0.0,107.128,-0.37,107.1286389534,21.658,0,21.658,85.47,-0.37,85.470800862,134.29
2021-02-23 16:00:00,18.981,0.0,18.981,18.981,0,18.981,0.0,0.0,0.0,0.0,106.441,0.15,106.4411056923,18.981,0,18.981,87.46,0.15,87.4601286301,133.82
2021-02-23 16:30:00,15.352,0.0,15.352,15.352,0,15.352,0.0,0.0,0.0,0.0,104.742,1.34,104.750571187,15.352,0,15.352,89.39,1.34,89.4000430649,133.82
2021-02-23 17:00:00,12.985,0.0,12.985,12.985,0,12.985,0.0,0.0,0.0,0.0,105.635,3.09,105.6801841643,12.985,0,12.985,92.65,3.09,92.701513472,132.6
2021-02-23 17:30:00,18.212,0.0,18.212,18.212,0,18.212,0.0,0.0,0.0,0.0,114.022,5.8,114.1694200914,18.212,0,18.212,95.81,5.8,95.9853952432,133.03
2021-02-23 18:00:00,28.15,0.0,28.15,28.15,0,28.15,0.0,0.0,0.0,0.0,125.58,13.49,126.3024801815,28.15,0,28.15,97.43,13.49,98.3594682784,134.79
2021-02-23 18:30:00,20.567,0.0,20.567,20.567,0,20.567,0.0,0.0,0.0,0.0,122.267,11.09,122.7689186602,20.567,0,20.567,101.7,11.09,102.3028743487,134.79
2021-02-23 19:00:00,12.289,0.0,12.289,12.289,0,12.289,0.0,0.0,0.0,0.0,113.799,12.19,114.4500262167,12.289,0,12.289,101.51,12.19,102.2393084875,135.34
2021-02-23 19:30:00,13.607,0.0,13.607,13.607,0,13.607,0.0,0.0,0.0,0.0,108.637,10.03,109.099031476,13.607,0,13.607,95.03,10.03,95.5578453085,135.15
2021-02-23 20:00:00,4.517,0.0,4.517,4.517,0,4.517,0.0,0.0,0.0,0.0,98.017,1.06,98.0227314912,4.517,0,4.517,93.5,1.06,93.5060083631,134.38
2021-02-23 20:30:00,4.482,0.0,4.482,4.482,0,4.482,0.0,0.0,0.0,0.0,95.042,-3.68,95.1132176093,4.482,0,4.482,90.56,-3.68,90.6347394766,134.08
2021-02-23 21:00:00,4.705,0.0,4.705,4.705,0,4.705,0.0,0.0,0.0,0.0,92.415,-5.19,92.5606197311,4.705,0,4.705,87.71,-5.19,87.8634178711,134.39
2021-02-23 21:30:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,87.175,-6.7,87.4320915054,4.595,0,4.595,82.58,-6.7,82.8513512262,134.9
2021-02-23 22:00:00,5.742,0.0,5.742,5.742,0,5.742,0.0,0.0,0.0,0.0,82.792,-8.42,83.219058298,5.742,0,5.742,77.05,-8.42,77.5087020921,134.9
2021-02-23 22:30:00,5.543,0.0,5.543,5.543,0,5.543,0.0,0.0,0.0,0.0,75.023,-9.48,75.6195803281,5.543,0,5.543,69.48,-9.48,70.1237534649,134.76
2021-02-23 23:00:00,4.351,0.0,4.351,4.351,0,4.351,0.0,0.0,0.0,0.0,69.821,-10.68,70.6330973482,4.351,0,4.351,65.47,-10.68,66.3353849766,134.68
2021-02-23 23:30:00,6.007,0.0,6.007,6.007,0,6.007,0.0,0.0,0.0,0.0,64.067,-9.5,64.7675110607,6.007,0,6.007,58.06,-9.5,58.8320796845,133.17
2021-02-24 00:00:00,5.506,0.0,5.506,5.506,0,5.506,0.0,0.0,0.0,0.0,62.466,-10.12,63.2804516103,5.506,0,5.506,56.96,-10.12,57.8520181152,133.61
2021-02-24 00:30:00,6.756,0.0,6.756,6.756,0,6.756,0.0,0.0,0.0,0.0,71.886,-7.76,72.3036278205,6.756,0,6.756,65.13,-7.76,65.5906586337,132.48
2021-02-24 01:00:00,6.5120000000000005,0.0,6.5120000000000005,6.5120000000000005,0,6.5120000000000005,0.0,0.0,0.0,0.0,73.302,-7.22,73.6567145887,6.5120000000000005,0,6.5120000000000005,66.79,-7.22,67.1791076154,132.23
2021-02-24 01:30:00,7.011,0.0,7.011,7.011,0,7.011,0.0,0.0,0.0,0.0,70.861,-7.7,71.2781265256,7.011,0,7.011,63.85,-7.7,64.3126154032,132.38
2021-02-24 02:00:00,5.858,0.0,5.858,5.858,0,5.858,0.0,0.0,0.0,0.0,68.278,-8.75,68.8363841584,5.858,0,5.858,62.42,-8.75,63.030301443,133.25
2021-02-24 02:30:00,6.055,0.0,6.055,6.055,0,6.055,0.0,0.0,0.0,0.0,67.645,-8.39,68.1633194981,6.055,0,6.055,61.59,-8.39,62.1588304266,132.97
2021-02-24 03:00:00,8.149,0.0,8.149,8.149,0,8.149,0.0,0.0,0.0,0.0,67.549,-9.24,68.1780389935,8.149,0,8.149,59.4,-9.24,60.114370994,133.64
2021-02-24 03:30:00,5.646,0.0,5.646,5.646,0,5.646,0.0,0.0,0.0,0.0,63.916,-10.03,64.6981912885,5.646,0,5.646,58.27,-10.03,59.1269295668,134.26
2021-02-24 04:00:00,4.859,0.0,4.859,4.859,0,4.859,0.0,0.0,0.0,0.0,61.719,-10.92,62.677598558,4.859,0,4.859,56.86,-10.92,57.8991018929,134.81
2021-02-24 04:30:00,7.996,0.0,7.996,7.996,0,7.996,0.0,0.0,0.0,0.0,61.186,-10.81,62.1335875031,7.996,0,7.996,53.19,-10.81,54.2773636058,134.36
2021-02-24 05:00:00,7.893,0.0,7.893,7.893,0,7.893,0.0,0.0,0.0,0.0,60.343,-10.74,61.2913146294,7.893,0,7.893,52.45,-10.74,53.5383049788,134.08
2021-02-24 05:30:00,6.804,0.0,6.804,6.804,0,6.804,0.0,0.0,0.0,0.0,60.424,-9.85,61.2215834163,6.804,0,6.804,53.62,-9.85,54.5172165467,133.41
2021-02-24 06:00:00,5.827,0.0,5.827,5.827,0,5.827,0.0,0.0,0.0,0.0,62.247,-8.88,62.8772089791,5.827,0,5.827,56.42,-8.88,57.1145410557,132.89
2021-02-24 06:30:00,5.205,0.0,5.205,5.205,0,5.205,0.0,0.0,0.0,0.0,71.015,-7.22,71.3810803014,5.205,0,5.205,65.81,-7.22,66.2048676458,132.6
2021-02-24 07:00:00,6.161,0.0,6.161,6.161,0,6.161,0.0,0.0,0.0,0.0,76.791,-4.24,76.9079663039,6.161,0,6.161,70.63,-4.24,70.757151582,131.77
2021-02-24 07:30:00,5.585,0.0,5.585,5.585,0,5.585,0.0,0.0,0.0,0.0,81.325,-2.24,81.3558432136,5.585,0,5.585,75.74,-2.24,75.7731166048,132.05
2021-02-24 08:00:00,9.177,0.0,9.177,9.177,0,9.177,0.0,0.0,0.0,0.0,87.017,-0.8300000000000001,87.0209583319,9.177,0,9.177,77.84,-0.8300000000000001,77.844424977,131.78
2021-02-24 08:30:00,14.907,0.0,14.907,14.907,0,14.907,0.0,0.0,0.0,0.0,97.777,7.63,98.0742505911,14.907,0,14.907,82.87,7.63,83.2205130962,133.89
2021-02-24 09:00:00,23.2,0.0,23.2,23.2,0,23.2,0.0,0.0,0.0,0.0,103.15,8.58,103.5062263828,23.2,0,23.2,79.95,8.58,80.4090722493,134.03
2021-02-24 09:30:00,27.262,0.0,27.262,27.262,0,27.262,0.0,0.0,0.0,0.0,102.762,8.76,103.1346995148,27.262,0,27.262,75.5,8.76,76.0064970907,133.92
2021-02-24 10:00:00,43.523,0.0,43.523,43.523,0,43.523,0.0,0.0,0.0,0.0,111.103,7.99,111.3899309139,43.523,0,43.523,67.58,7.99,68.0506906651,134.36
2021-02-24 10:30:00,47.295,0.0,47.295,47.295,0,47.295,0.0,0.0,0.0,0.0,112.835,7.67,113.0953850738,47.295,0,47.295,65.54,7.67,65.9872752885,134.83
2021-02-24 11:00:00,34.885,0.0,34.885,34.885,0,34.885,0.0,0.0,0.0,0.0,106.935,8.14,107.2443650035,34.885,0,34.885,72.05,8.14,72.5083588285,134.83
2021-02-24 11:30:00,41.224,0.0,41.224,41.224,0,41.224,0.0,0.0,0.0,0.0,111.634,8.52,111.9586546722,41.224,0,41.224,70.41,8.52,70.9236103142,134.46
2021-02-24 12:00:00,33.623,0.0,33.623,33.623,0,33.623,0.0,0.0,0.0,0.0,106.553,8.62,106.9011048072,33.623,0,33.623,72.93,8.62,73.4376558722,134.25
2021-02-24 12:30:00,29.583,0.0,29.583,29.583,0,29.583,0.0,0.0,0.0,0.0,108.403,9.83,108.8477804505,29.583,0,29.583,78.82,9.83,79.4306068213,134.16
2021-02-24 13:00:00,36.703,0.0,36.703,36.703,0,36.703,0.0,0.0,0.0,0.0,113.423,9.19,113.7946968404,36.703,0,36.703,76.72,9.19,77.2684573419,134.71
2021-02-24 13:30:00,35.67,0.0,35.67,35.67,0,35.67,0.0,0.0,0.0,0.0,112.32,8.58,112.6472316571,35.67,0,35.67,76.65,8.58,77.1287164421,135.47
2021-02-24 14:00:00,29.192,0.0,29.192,29.192,0,29.192,0.0,0.0,0.0,0.0,105.412,4.15,105.4936597337,29.192,0,29.192,76.22,4.15,76.332895268,134.49
2021-02-24 14:30:00,33.203,0.0,33.203,33.203,0,33.203,0.0,0.0,0.0,0.0,106.533,-0.28,106.5333679605,33.203,0,33.203,73.33,-0.28,73.3305345678,132.66
2021-02-24 15:00:00,31.213,0.0,31.213,31.213,0,31.213,0.0,0.0,0.0,0.0,104.073,-0.14,104.0730941646,31.213,0,31.213,72.86,-0.14,72.8601345044,132.55
2021-02-24 15:30:00,30.656,0.0,30.656,30.656,0,30.656,0.0,0.0,0.0,0.0,104.816,-0.48,104.8170990631,30.656,0,30.656,74.16,-0.48,74.1615533818,132.7
2021-02-24 16:00:00,25.092,0.0,25.092,25.092,0,25.092,0.0,0.0,0.0,0.0,101.962,-0.27,101.9623574855,25.092,0,25.092,76.87,-0.27,76.8704741757,132.52
2021-02-24 16:30:00,23.642,0.0,23.642,23.642,0,23.642,0.0,0.0,0.0,0.0,105.302,-0.13,105.3020802454,23.642,0,23.642,81.66,-0.13,81.6601034778,132.63
2021-02-24 17:00:00,20.202,0.0,20.202,20.202,0,20.202,0.0,0.0,0.0,0.0,106.522,3.37,106.5752944354,20.202,0,20.202,86.32,3.37,86.3857586643,132.78
2021-02-24 17:30:00,15.809,0.0,15.809,15.809,0,15.809,0.0,0.0,0.0,0.0,110.069,10.16,110.5369185431,15.809,0,15.809,94.26,10.16,94.8059766049,133.43
2021-02-24 18:00:00,44.601,0.0,44.601,44.601,0,44.601,0.0,0.0,0.0,0.0,132.451,10.82,132.8922112127,44.601,0,44.601,87.85,10.82,88.5138119166,132.91
2021-02-24 18:30:00,46.007,0.0,46.007,46.007,0,46.007,0.0,0.0,0.0,0.0,135.897,11.79,136.4074730687,46.007,0,46.007,89.89,11.79,90.6598930068,132.5
2021-02-24 19:00:00,32.03,0.0,32.03,32.03,0,32.03,0.0,0.0,0.0,0.0,122.75,10.97,123.2392121039,32.03,0,32.03,90.72,10.97,91.3808475557,132.73
2021-02-24 19:30:00,10.447,0.0,10.447,10.447,0,10.447,0.0,0.0,0.0,0.0,107.657,9.24,108.0527984321,10.447,0,10.447,97.21,9.24,97.6481525683,133.29
2021-02-24 20:00:00,4.995,0.0,4.995,4.995,0,4.995,0.0,0.0,0.0,0.0,99.225,7.23,99.4880571978,4.995,0,4.995,94.23,7.23,94.5069616483,134.37
2021-02-24 20:30:00,5.072,0.0,5.072,5.072,0,5.072,0.0,0.0,0.0,0.0,94.702,5.88,94.8843675428,5.072,0,5.072,89.63,5.88,89.8226658478,134.37
2021-02-24 21:00:00,4.66,0.0,4.66,4.66,0,4.66,0.0,0.0,0.0,0.0,90.83,3.92,90.9145494407,4.66,0,4.66,86.17,3.92,86.2591171993,134.82
2021-02-24 21:30:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,85.715,2.25,85.7445259186,4.595,0,4.595,81.12,2.25,81.151197773,135.45
2021-02-24 22:00:00,6.595,0.0,6.595,6.595,0,6.595,0.0,0.0,0.0,0.0,83.255,1.52,83.2688742869,6.595,0,6.595,76.66,1.52,76.6750676557,135.72
2021-02-24 22:30:00,5.449,0.0,5.449,5.449,0,5.449,0.0,0.0,0.0,0.0,78.489,8.52,78.9500697973,5.449,0,5.449,73.04,8.52,73.5352432511,134.47
2021-02-24 23:00:00,5.934,0.0,5.934,5.934,0,5.934,0.0,0.0,0.0,0.0,75.884,10.72,76.6374572647,5.934,0,5.934,69.95,10.72,70.7666651751,134.55
2021-02-24 23:30:00,4.649,0.0,4.649,4.649,0,4.649,0.0,0.0,0.0,0.0,72.119,5.84,72.3550672794,4.649,0,4.649,67.47,5.84,67.7222747698,133.9
2021-02-25 00:00:00,4.789,0.0,4.789,4.789,0,4.789,0.0,0.0,0.0,0.0,68.729,-0.45,68.7304731615,4.789,0,4.789,63.94,-0.45,63.9415834962,133.39
2021-02-25 00:30:00,5.523,0.0,5.523,5.523,0,5.523,0.0,0.0,0.0,0.0,77.543,1.53,77.558092737,5.523,0,5.523,72.02,1.53,72.0362499024,132.52
2021-02-25 01:00:00,5.385,0.0,5.385,5.385,0,5.385,0.0,0.0,0.0,0.0,79.885,2.01,79.9102829741,5.385,0,5.385,74.5,2.01,74.5271098326,131.84
2021-02-25 01:30:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,77.912,1.43,77.9251220339,4.822,0,4.822,73.09,1.43,73.1039875793,132.45
2021-02-25 02:00:00,5.065,0.0,5.065,5.065,0,5.065,0.0,0.0,0.0,0.0,75.545,0.64,75.5477109183,5.065,0,5.065,70.48,0.64,70.482905729,132.93
2021-02-25 02:30:00,4.786,0.0,4.786,4.786,0,4.786,0.0,0.0,0.0,0.0,76.616,0.0,76.616,4.786,0,4.786,71.83,0.0,71.83,133.51
2021-02-25 03:00:00,4.865,0.0,4.865,4.865,0,4.865,0.0,0.0,0.0,0.0,75.105,-0.67,75.1079884233,4.865,0,4.865,70.24,-0.67,70.2431954,133.59
2021-02-25 03:30:00,7.621,0.0,7.621,7.621,0,7.621,0.0,0.0,0.0,0.0,71.791,-0.8,71.7954572449,7.621,0,7.621,64.17,-0.8,64.1749865602,133.76
2021-02-25 04:00:00,6.715,0.0,6.715,6.715,0,6.715,0.0,0.0,0.0,0.0,69.715,-1.16,69.7246500529,6.715,0,6.715,63.0,-1.16,63.0106784601,134.19
2021-02-25 04:30:00,6.235,0.0,6.235,6.235,0,6.235,0.0,0.0,0.0,0.0,67.755,-1.03,67.7628284903,6.235,0,6.235,61.52,-1.03,61.5286217951,134.19
2021-02-25 05:00:00,5.924,0.0,5.924,5.924,0,5.924,0.0,0.0,0.0,0.0,66.494,-1.24,66.5055609404,5.924,0,5.924,60.57,-1.24,60.5826914226,134.19
2021-02-25 05:30:00,8.024,0.0,8.024,8.024,0,8.024,0.0,0.0,0.0,0.0,69.294,-0.53,69.2960268414,8.024,0,8.024,61.27,-0.53,61.2722922698,133.76
2021-02-25 06:00:00,7.346,0.0,7.346,7.346,0,7.346,0.0,0.0,0.0,0.0,69.936,0.37,69.9369787452,7.346,0,7.346,62.59,0.37,62.5910936156,133.49
2021-02-25 06:30:00,5.643,0.0,5.643,5.643,0,5.643,0.0,0.0,0.0,0.0,76.723,2.17,76.7536815339,5.643,0,5.643,71.08,2.17,71.1131162304,132.57
2021-02-25 07:00:00,8.909,0.0,8.909,8.909,0,8.909,0.0,0.0,0.0,0.0,82.839,3.43,82.9099802255,8.909,0,8.909,73.93,3.43,74.0095250627,133.17
2021-02-25 07:30:00,21.373,0.0,21.373,21.373,0,21.373,0.0,0.0,0.0,0.0,89.523,5.48,89.6905676702,21.373,0,21.373,68.15,5.48,68.3699707474,132.48
2021-02-25 08:00:00,24.877,0.0,24.877,24.877,0,24.877,0.0,0.0,0.0,0.0,95.277,7.23,95.5509268872,24.877,0,24.877,70.4,7.23,70.7702826051,131.8
2021-02-25 08:30:00,30.62,0.0,30.62,30.62,0,30.62,0.0,0.0,0.0,0.0,103.98,9.07,104.3748307783,30.62,0,30.62,73.36,9.07,73.9185666798,132.17
2021-02-25 09:00:00,59.293,0.0,59.293,59.293,0,59.293,0.0,0.0,0.0,0.0,121.193,9.78,121.586971543,59.293,0,59.293,61.9,9.78,62.667841833,132.85
2021-02-25 09:30:00,57.743,0.0,57.743,57.743,0,57.743,0.0,0.0,0.0,0.0,120.783,10.26,121.2179883062,57.743,0,57.743,63.04,10.26,63.869470015,133.34
2021-02-25 10:00:00,55.676,0.0,55.676,55.676,0,55.676,0.0,0.0,0.0,0.0,120.516,10.11,120.9393168329,55.676,0,55.676,64.84,10.11,65.6234538865,133.34
2021-02-25 10:30:00,47.133,0.0,47.133,47.133,0,47.133,0.0,0.0,0.0,0.0,118.443,8.75,118.7657642126,47.133,0,47.133,71.31,8.75,71.8448230564,133.94
2021-02-25 11:00:00,87.021,0.0,87.021,87.021,0,87.021,0.0,0.0,0.0,0.0,137.291,8.18,137.5344723369,87.021,0,87.021,50.27,8.18,50.9311820008,134.31
2021-02-25 11:30:00,104.427,0.0,104.427,104.427,0,104.427,0.0,0.0,0.0,0.0,144.307,8.47,144.5553566942,104.427,0,104.427,39.88,8.47,40.769538874,134.22
2021-02-25 12:00:00,103.637,0.0,103.637,103.637,0,103.637,0.0,0.0,0.0,0.0,144.367,8.87,144.6392325374,103.637,0,103.637,40.73,8.87,41.6846470538,134.07
2021-02-25 12:30:00,122.185,0.0,122.185,122.185,0,122.185,0.0,0.0,0.0,0.0,156.395,9.8,156.7017422526,122.185,0,122.185,34.21,9.8,35.5860098915,133.93
2021-02-25 13:00:00,132.402,0.0,132.402,132.402,0,132.402,0.0,0.0,0.0,0.0,161.642,9.75,161.9357856189,132.402,0,132.402,29.24,9.75,30.8227205159,134.07
2021-02-25 13:30:00,118.857,0.0,118.857,118.857,0,118.857,0.0,0.0,0.0,0.0,155.137,8.19,155.3530330216,118.857,0,118.857,36.28,8.19,37.1929361573,134.73
2021-02-25 14:00:00,127.527,0.0,127.527,127.527,0,127.527,0.0,0.0,0.0,0.0,157.847,8.05,158.0521366796,127.527,0,127.527,30.32,8.05,31.3704462831,135.66
2021-02-25 14:30:00,127.588,0.0,127.588,127.588,0,127.588,0.0,0.0,0.0,0.0,152.588,7.39,152.7668479874,127.588,0,127.588,25.0,7.39,26.0693709168,135.17
2021-02-25 15:00:00,115.102,0.0,115.102,115.102,0,115.102,0.0,0.0,0.0,0.0,144.852,6.2,144.9846264402,115.102,0,115.102,29.75,6.2,30.3891839311,135.02
2021-02-25 15:30:00,103.036,0.0,103.036,103.036,0,103.036,0.0,0.0,0.0,0.0,136.496,5.61,136.6112371513,103.036,0,103.036,33.46,5.61,33.9270349427,134.87
2021-02-25 16:00:00,82.713,0.0,82.713,82.713,0,82.713,0.0,0.0,0.0,0.0,125.733,5.06,125.8347761511,82.713,0,82.713,43.02,5.06,43.3165557264,134.65
2021-02-25 16:30:00,54.736,0.0,54.736,54.736,0,54.736,0.0,0.0,0.0,0.0,115.066,5.44,115.1945222482,54.736,0,54.736,60.33,5.44,60.5747678493,134.09
2021-02-25 17:00:00,32.528,0.0,32.528,32.528,0,32.528,0.0,0.0,0.0,0.0,108.988,7.3,109.2322028708,32.528,0,32.528,76.46,7.3,76.8076923231,132.9
2021-02-25 17:30:00,18.662,0.0,18.662,18.662,0,18.662,0.0,0.0,0.0,0.0,109.462,8.96,109.8280976982,18.662,0,18.662,90.8,8.96,91.2410083241,131.77
2021-02-25 18:00:00,47.715,0.0,47.715,47.715,0,47.715,0.0,0.0,0.0,0.0,133.195,5.16,133.2949122247,47.715,0,47.715,85.48,5.16,85.6356000738,132.83
2021-02-25 18:30:00,48.134,0.0,48.134,48.134,0,48.134,0.0,0.0,0.0,0.0,139.604,0.43,139.6046622287,48.134,0,48.134,91.47,0.43,91.4710107083,134.38
2021-02-25 19:00:00,46.838,0.0,46.838,46.838,0,46.838,0.0,0.0,0.0,0.0,138.018,-0.5700000000000001,138.0191770154,46.838,0,46.838,91.18,-0.5700000000000001,91.1817816233,134.68
2021-02-25 19:30:00,21.98,0.0,21.98,21.98,0,21.98,0.0,0.0,0.0,0.0,118.88,-2.04,118.8975020764,21.98,0,21.98,96.9,-2.04,96.9214713054,134.51
2021-02-25 20:00:00,17.314,0.0,17.314,17.314,0,17.314,0.0,0.0,0.0,0.0,114.024,-5.13,114.1393423671,17.314,0,17.314,96.71,-5.13,96.8459653264,135.17
2021-02-25 20:30:00,10.493,0.0,10.493,10.493,0,10.493,0.0,0.0,0.0,0.0,103.863,-6.72,104.08016703,10.493,0,10.493,93.37,-6.72,93.6115126467,135.17
2021-02-25 21:00:00,4.983,0.0,4.983,4.983,0,4.983,0.0,0.0,0.0,0.0,93.903,-4.21,93.9973271375,4.983,0,4.983,88.92,-4.21,89.0196073907,133.97
2021-02-25 21:30:00,3.8449999999999998,0.0,3.8449999999999998,3.8449999999999998,0,3.8449999999999998,0.0,0.0,0.0,0.0,91.505,-2.89,91.5506260219,3.8449999999999998,0,3.8449999999999998,87.66,-2.89,87.7076262363,133.97
2021-02-25 22:00:00,4.541,0.0,4.541,4.541,0,4.541,0.0,0.0,0.0,0.0,86.231,-5.09,86.3810943494,4.541,0,4.541,81.69,-5.09,81.8484220984,133.4
2021-02-25 22:30:00,4.336,0.0,4.336,4.336,0,4.336,0.0,0.0,0.0,0.0,77.056,-8.35,77.5070941011,4.336,0,4.336,72.72,-8.35,73.1978203227,133.56
2021-02-25 23:00:00,6.062,0.0,6.062,6.062,0,6.062,0.0,0.0,0.0,0.0,71.102,-10.84,71.9235705732,6.062,0,6.062,65.04,-10.84,65.9371458284,133.34
2021-02-25 23:30:00,4.7010000000000005,0.0,4.7010000000000005,4.7010000000000005,0,4.7010000000000005,0.0,0.0,0.0,0.0,68.551,-11.62,69.5288717081,4.7010000000000005,0,4.7010000000000005,63.85,-11.62,64.8987434393,134.19
2021-02-26 00:00:00,5.405,0.0,5.405,5.405,0,5.405,0.0,0.0,0.0,0.0,67.135,-12.11,68.2184749536,5.405,0,5.405,61.73,-12.11,62.9066371697,134.5
2021-02-26 00:30:00,4.843,0.0,4.843,4.843,0,4.843,0.0,0.0,0.0,0.0,76.453,-10.08,77.1146393949,4.843,0,4.843,71.61,-10.08,72.3159629681,133.51
2021-02-26 01:00:00,4.529,0.0,4.529,4.529,0,4.529,0.0,0.0,0.0,0.0,78.159,-9.3,78.7103505328,4.529,0,4.529,73.63,-9.3,74.2150045476,132.76
2021-02-26 01:30:00,4.725,0.0,4.725,4.725,0,4.725,0.0,0.0,0.0,0.0,77.025,-9.58,77.6184709009,4.725,0,4.725,72.3,-9.58,72.9319299073,133.03
2021-02-26 02:00:00,4.203,0.0,4.203,4.203,0,4.203,0.0,0.0,0.0,0.0,74.403,-10.15,75.0921361329,4.203,0,4.203,70.2,-10.15,70.9299830819,133.78
2021-02-26 02:30:00,7.035,0.0,7.035,7.035,0,7.035,0.0,0.0,0.0,0.0,76.845,-10.15,77.512428197,7.035,0,7.035,69.81,-10.15,70.5440188818,133.9
2021-02-26 03:00:00,5.63,0.0,5.63,5.63,0,5.63,0.0,0.0,0.0,0.0,75.34,-10.5,76.0681641687,5.63,0,5.63,69.71,-10.5,70.4963410398,134.49
2021-02-26 03:30:00,3.789,0.0,3.789,3.789,0,3.789,0.0,0.0,0.0,0.0,72.999,-11.18,73.8501618211,3.789,0,3.789,69.21,-11.18,70.1071786624,135.15
2021-02-26 04:00:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,71.363,-8.99,71.9270315598,3.803,0,3.803,67.56,-8.99,68.1555111491,134.42
2021-02-26 04:30:00,6.237,0.0,6.237,6.237,0,6.237,0.0,0.0,0.0,0.0,71.327,-4.99,71.5013358547,6.237,0,6.237,65.09,-4.99,65.2809941714,132.73
2021-02-26 05:00:00,4.402,0.0,4.402,4.402,0,4.402,0.0,0.0,0.0,0.0,69.552,-5.14,69.7416683483,4.402,0,4.402,65.15,-5.14,65.3524452488,132.94
2021-02-26 05:30:00,4.429,0.0,4.429,4.429,0,4.429,0.0,0.0,0.0,0.0,69.869,-6.54,70.1744167129,4.429,0,4.429,65.44,-6.54,65.7659881702,133.37
2021-02-26 06:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,72.287,-10.23,73.0072823012,3.777,0,3.777,68.51,-10.23,69.2695676325,133.98
2021-02-26 06:30:00,4.212,0.0,4.212,4.212,0,4.212,0.0,0.0,0.0,0.0,78.572,-7.03,78.8858674542,4.212,0,4.212,74.36,-7.03,74.691569136,132.22
2021-02-26 07:00:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,86.007,-4.24,86.1114490007,3.707,0,3.707,82.3,-4.24,82.4091475505,131.95
2021-02-26 07:30:00,12.853,0.0,12.853,12.853,0,12.853,0.0,0.0,0.0,0.0,100.023,-2.73,100.0602489953,12.853,0,12.853,87.17,-2.73,87.2127387484,132.49
2021-02-26 08:00:00,29.112,0.0,29.112,29.112,0,29.112,0.0,0.0,0.0,0.0,114.612,-2.17,114.6325409471,29.112,0,29.112,85.5,-2.17,85.5275329938,132.81
2021-02-26 08:30:00,77.706,0.0,77.706,77.706,0,77.706,0.0,0.0,0.0,0.0,145.956,-1.85,145.9677239529,77.706,0,77.706,68.25,-1.85,68.2750686561,133.09
2021-02-26 09:00:00,79.259,0.0,79.259,79.259,0,79.259,0.0,0.0,0.0,0.0,150.009,-1.57,150.0172156154,79.259,0,79.259,70.75,-1.57,70.767417644,133.21
2021-02-26 09:30:00,88.146,0.0,88.146,88.146,0,88.146,0.0,0.0,0.0,0.0,154.476,-1.83,154.4868391676,88.146,0,88.146,66.33,-1.83,66.3552394314,133.28
2021-02-26 10:00:00,93.07,0.0,93.07,93.07,0,93.07,0.0,0.0,0.0,0.0,155.15,-2.2800000000000002,155.1667519155,93.07,0,93.07,62.08,-2.2800000000000002,62.1218544475,133.61
2021-02-26 10:30:00,102.784,0.0,102.784,102.784,0,102.784,0.0,0.0,0.0,0.0,160.274,-2.7,160.2967406905,102.784,0,102.784,57.49,-2.7,57.553367408,133.78
2021-02-26 11:00:00,116.15,0.0,116.15,116.15,0,116.15,0.0,0.0,0.0,0.0,165.76,-2.96,165.7864264649,116.15,0,116.15,49.61,-2.96,49.6982263265,133.9
2021-02-26 11:30:00,126.878,0.0,126.878,126.878,0,126.878,0.0,0.0,0.0,0.0,170.738,-2.54,170.7568922299,126.878,0,126.878,43.86,-2.54,43.9334860898,133.9
2021-02-26 12:00:00,140.148,0.0,140.148,140.148,0,140.148,0.0,0.0,0.0,0.0,178.538,-2.37,178.5537295718,140.148,0,140.148,38.39,-2.37,38.4630861996,134.74
2021-02-26 12:30:00,149.609,0.0,149.609,149.609,0,149.609,0.0,0.0,0.0,0.0,184.039,-1.37,184.0440991203,149.609,0,149.609,34.43,-1.37,34.4572459724,134.74
2021-02-26 13:00:00,143.569,0.0,143.569,143.569,0,143.569,0.0,0.0,0.0,0.0,180.319,-1.98,180.329870407,143.569,0,143.569,36.75,-1.98,36.8033001238,134.99
2021-02-26 13:30:00,144.116,0.0,144.116,144.116,0,144.116,0.0,0.0,0.0,0.0,179.246,-2.49,179.2632941123,144.116,0,144.116,35.13,-2.49,35.2181345332,134.91
2021-02-26 14:00:00,140.773,0.0,140.773,140.773,0,140.773,0.0,0.0,0.0,0.0,174.503,-2.98,174.5284429799,140.773,0,140.773,33.73,-2.98,33.8613836102,134.74
2021-02-26 14:30:00,126.503,0.0,126.503,126.503,0,126.503,0.0,0.0,0.0,0.0,161.913,-3.45,161.9497516793,126.503,0,126.503,35.41,-3.45,35.5776699631,133.43
2021-02-26 15:00:00,106.57,0.0,106.57,106.57,0,106.57,0.0,0.0,0.0,0.0,149.07,-4.28,149.1314296183,106.57,0,106.57,42.5,-4.28,42.714966932,133.43
2021-02-26 15:30:00,100.063,0.0,100.063,100.063,0,100.063,0.0,0.0,0.0,0.0,143.403,-4.6,143.476759125,100.063,0,100.063,43.34,-4.6,43.5834326321,133.43
2021-02-26 16:00:00,82.546,0.0,82.546,82.546,0,82.546,0.0,0.0,0.0,0.0,136.596,-5.37,136.7015146807,82.546,0,82.546,54.05,-5.37,54.3161062669,133.24
2021-02-26 16:30:00,56.347,0.0,56.347,56.347,0,56.347,0.0,0.0,0.0,0.0,124.747,-4.72,124.836262396,56.347,0,56.347,68.4,-4.72,68.5626603918,132.6
2021-02-26 17:00:00,33.795,0.0,33.795,33.795,0,33.795,0.0,0.0,0.0,0.0,116.555,1.54,116.5651732937,33.795,0,33.795,82.76,1.54,82.7743269378,133.04
2021-02-26 17:30:00,18.712,0.0,18.712,18.712,0,18.712,0.0,0.0,0.0,0.0,113.202,6.78,113.4048552929,18.712,0,18.712,94.49,6.78,94.7329324997,133.12
2021-02-26 18:00:00,12.015,0.0,12.015,12.015,0,12.015,0.0,0.0,0.0,0.0,113.255,7.77,113.5212223551,12.015,0,12.015,101.24,7.77,101.5377294408,132.15
2021-02-26 18:30:00,17.785,0.0,17.785,17.785,0,17.785,0.0,0.0,0.0,0.0,122.165,-0.37,122.1655603065,17.785,0,17.785,104.38,-0.37,104.3806557749,134.12
2021-02-26 19:00:00,28.007,0.0,28.007,28.007,0,28.007,0.0,0.0,0.0,0.0,129.187,-1.63,129.1972827462,28.007,0,28.007,101.18,-1.63,101.1931287193,134.47
2021-02-26 19:30:00,28.38,0.0,28.38,28.38,0,28.38,0.0,0.0,0.0,0.0,126.89,-3.42,126.9360803712,28.38,0,28.38,98.51,-3.42,98.5693486841,135.07
2021-02-26 20:00:00,15.655,0.0,15.655,15.655,0,15.655,0.0,0.0,0.0,0.0,114.475,-3.7800000000000002,114.5373913838,15.655,0,15.655,98.82,-3.7800000000000002,98.8922686564,135.07
2021-02-26 20:30:00,6.859,0.0,6.859,6.859,0,6.859,0.0,0.0,0.0,0.0,103.559,4.85,103.6725083183,6.859,0,6.859,96.7,4.85,96.8215497707,132.9
2021-02-26 21:00:00,5.582,0.0,5.582,5.582,0,5.582,0.0,0.0,0.0,0.0,97.512,3.38,97.5705618719,5.582,0,5.582,91.93,3.38,91.992115423,133.13
2021-02-26 21:30:00,4.183,0.0,4.183,4.183,0,4.183,0.0,0.0,0.0,0.0,93.423,1.77,93.4397657799,4.183,0,4.183,89.24,1.77,89.2575515013,133.47
2021-02-26 22:00:00,6.099,0.0,6.099,6.099,0,6.099,0.0,0.0,0.0,0.0,88.949,0.27,88.9494097844,6.099,0,6.099,82.85,0.27,82.8504399506,134.1
2021-02-26 22:30:00,4.319,0.0,4.319,4.319,0,4.319,0.0,0.0,0.0,0.0,84.579,-1.65,84.5950928896,4.319,0,4.319,80.26,-1.65,80.2769587117,134.6
2021-02-26 23:00:00,4.235,0.0,4.235,4.235,0,4.235,0.0,0.0,0.0,0.0,79.455,-2.93,79.5090053076,4.235,0,4.235,75.22,-2.93,75.2770436455,134.77
2021-02-26 23:30:00,4.33,0.0,4.33,4.33,0,4.33,0.0,0.0,0.0,0.0,76.64,-3.81,76.734644718,4.33,0,4.33,72.31,-3.81,72.4103045153,135.42
2021-02-27 00:00:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,75.294,-4.19,75.4104935404,3.7640000000000002,0,3.7640000000000002,71.53,-4.19,71.6526133508,134.79
2021-02-27 00:30:00,3.907,0.0,3.907,3.907,0,3.907,0.0,0.0,0.0,0.0,83.737,-1.9300000000000002,83.7592387083,3.907,0,3.907,79.83,-1.9300000000000002,79.8533267936,133.74
2021-02-27 01:00:00,4.531,0.0,4.531,4.531,0,4.531,0.0,0.0,0.0,0.0,86.291,-1.56,86.305099971,4.531,0,4.531,81.76,-1.56,81.7748812289,133.22
2021-02-27 01:30:00,4.051,0.0,4.051,4.051,0,4.051,0.0,0.0,0.0,0.0,85.311,-2.43,85.3456010641,4.051,0,4.051,81.26,-2.43,81.2963252552,133.64
2021-02-27 02:00:00,5.314,0.0,5.314,5.314,0,5.314,0.0,0.0,0.0,0.0,82.404,-2.84,82.4529248481,5.314,0,5.314,77.09,-2.84,77.1422951435,134.05
2021-02-27 02:30:00,5.196,0.0,5.196,5.196,0,5.196,0.0,0.0,0.0,0.0,82.656,-3.07,82.712993151,5.196,0,5.196,77.46,-3.07,77.5208133342,134.41
2021-02-27 03:00:00,5.881,0.0,5.881,5.881,0,5.881,0.0,0.0,0.0,0.0,81.251,-3.81,81.3402796959,5.881,0,5.881,75.37,-3.81,75.4662374841,134.75
2021-02-27 03:30:00,4.623,0.0,4.623,4.623,0,4.623,0.0,0.0,0.0,0.0,78.793,-4.27,78.9086164433,4.623,0,4.623,74.17,-4.27,74.2928112269,135.15
2021-02-27 04:00:00,4.46,0.0,4.46,4.46,0,4.46,0.0,0.0,0.0,0.0,76.56,-4.84,76.7128359533,4.46,0,4.46,72.1,-4.84,72.2622695464,135.58
2021-02-27 04:30:00,5.515,0.0,5.515,5.515,0,5.515,0.0,0.0,0.0,0.0,75.115,-4.99,75.2805640587,5.515,0,5.515,69.6,-4.99,69.7786507465,135.34
2021-02-27 05:00:00,5.981,0.0,5.981,5.981,0,5.981,0.0,0.0,0.0,0.0,74.441,-5.26,74.6266043781,5.981,0,5.981,68.46,-5.26,68.6617739357,135.34
2021-02-27 05:30:00,5.712,0.0,5.712,5.712,0,5.712,0.0,0.0,0.0,0.0,74.722,-4.58,74.8622313587,5.712,0,5.712,69.01,-4.58,69.161813886,135.1
2021-02-27 06:00:00,4.747,0.0,4.747,4.747,0,4.747,0.0,0.0,0.0,0.0,75.117,-4.31,75.2405461769,4.747,0,4.747,70.37,-4.31,70.5018652236,134.92
2021-02-27 06:30:00,5.578,0.0,5.578,5.578,0,5.578,0.0,0.0,0.0,0.0,80.138,-2.85,80.1886621911,5.578,0,5.578,74.56,-2.85,74.614449673,133.98
2021-02-27 07:00:00,3.805,0.0,3.805,3.805,0,3.805,0.0,0.0,0.0,0.0,82.085,-1.35,82.0961005469,3.805,0,3.805,78.28,-1.35,78.291640039,134.61
2021-02-27 07:30:00,6.023,0.0,6.023,6.023,0,6.023,0.0,0.0,0.0,0.0,82.953,-0.53,82.9546931102,6.023,0,6.023,76.93,-0.53,76.931825664,134.72
2021-02-27 08:00:00,14.322,0.0,14.322,14.322,0,14.322,0.0,0.0,0.0,0.0,90.192,0.21,90.1922444781,14.322,0,14.322,75.87,0.21,75.8702906282,134.6
2021-02-27 08:30:00,27.273,0.0,27.273,27.273,0,27.273,0.0,0.0,0.0,0.0,101.413,0.97,101.4176388455,27.273,0,27.273,74.14,0.97,74.146345156,134.33
2021-02-27 09:00:00,41.458,0.0,41.458,41.458,0,41.458,0.0,0.0,0.0,0.0,114.288,1.23,114.2946186135,41.458,0,41.458,72.83,1.23,72.840385776,134.51
2021-02-27 09:30:00,60.44,0.0,60.44,60.44,0,60.44,0.0,0.0,0.0,0.0,128.9,1.4100000000000001,128.9077115614,60.44,0,60.44,68.46,1.4100000000000001,68.4745186182,134.33
2021-02-27 10:00:00,73.622,0.0,73.622,73.622,0,73.622,0.0,0.0,0.0,0.0,137.452,1.7000000000000002,137.4625123588,73.622,0,73.622,63.83,1.7000000000000002,63.8526342448,134.44
2021-02-27 10:30:00,87.305,0.0,87.305,87.305,0,87.305,0.0,0.0,0.0,0.0,139.955,2.65,139.980086173,87.305,0,87.305,52.65,2.65,52.7166482243,134.74
2021-02-27 11:00:00,86.688,0.0,86.688,86.688,0,86.688,0.0,0.0,0.0,0.0,136.688,2.76,136.715862079,86.688,0,86.688,50.0,2.76,50.0761180604,135.26
2021-02-27 11:30:00,95.098,0.0,95.098,95.098,0,95.098,0.0,0.0,0.0,0.0,140.648,2.45,140.6693371137,95.098,0,95.098,45.55,2.45,45.6158415466,135.56
2021-02-27 12:00:00,109.84,0.0,109.84,109.84,0,109.84,0.0,0.0,0.0,0.0,147.57,1.24,147.575209639,109.84,0,109.84,37.73,1.24,37.7503708591,135.26
2021-02-27 12:30:00,134.286,0.0,134.286,134.286,0,134.286,0.0,0.0,0.0,0.0,159.766,-3.6,159.806554171,134.286,0,134.286,25.48,-3.6,25.7330604476,132.84
2021-02-27 13:00:00,152.957,0.0,152.957,152.957,0,152.957,0.0,0.0,0.0,0.0,171.107,-3.0,171.1332973124,152.957,0,152.957,18.15,-3.0,18.3962632075,132.74
2021-02-27 13:30:00,155.002,0.0,155.002,155.002,0,155.002,0.0,0.0,0.0,0.0,170.762,-3.4,170.795844926,155.002,0,155.002,15.76,-3.4,16.1225804386,133.07
2021-02-27 14:00:00,142.022,0.0,142.022,142.022,0,142.022,0.0,0.0,0.0,0.0,160.722,-4.91,160.7969818871,142.022,0,142.022,18.7,-4.91,19.3338589009,133.61
2021-02-27 14:30:00,124.844,0.0,124.844,124.844,0,124.844,0.0,0.0,0.0,0.0,147.194,-6.25,147.3266307767,124.844,0,124.844,22.35,-6.25,23.2074341537,133.1
2021-02-27 15:00:00,113.088,0.0,113.088,113.088,0,113.088,0.0,0.0,0.0,0.0,138.928,-6.95,139.1017314198,113.088,0,113.088,25.84,-6.95,26.7583276757,133.1
2021-02-27 15:30:00,96.9,0.0,96.9,96.9,0,96.9,0.0,0.0,0.0,0.0,131.04,-7.5,131.2544536387,96.9,0,96.9,34.14,-7.5,34.9541070548,133.1
2021-02-27 16:00:00,80.361,0.0,80.361,80.361,0,80.361,0.0,0.0,0.0,0.0,125.391,-8.38,125.6707097179,80.361,0,80.361,45.03,-8.38,45.8031145229,132.99
2021-02-27 16:30:00,54.289,0.0,54.289,54.289,0,54.289,0.0,0.0,0.0,0.0,114.299,-8.07,114.5835341618,54.289,0,54.289,60.01,-8.07,60.5501857966,132.17
2021-02-27 17:00:00,38.375,0.0,38.375,38.375,0,38.375,0.0,0.0,0.0,0.0,113.185,-1.13,113.1906406246,38.375,0,38.375,74.81,-1.13,74.8185338001,133.25
2021-02-27 17:30:00,37.149,0.0,37.149,37.149,0,37.149,0.0,0.0,0.0,0.0,122.459,2.95,122.4945271471,37.149,0,37.149,85.31,2.95,85.3609899193,133.33
2021-02-27 18:00:00,47.843,0.0,47.843,47.843,0,47.843,0.0,0.0,0.0,0.0,133.363,5.39,133.4718766969,47.843,0,47.843,85.52,5.39,85.6896872441,132.57
2021-02-27 18:30:00,47.884,0.0,47.884,47.884,0,47.884,0.0,0.0,0.0,0.0,136.954,7.32,137.149482376,47.884,0,47.884,89.07,7.32,89.3702819734,131.74
2021-02-27 19:00:00,47.179,0.0,47.179,47.179,0,47.179,0.0,0.0,0.0,0.0,131.119,8.74,131.4099682711,47.179,0,47.179,83.94,8.74,84.3937865011,132.49
2021-02-27 19:30:00,47.07,0.0,47.07,47.07,0,47.07,0.0,0.0,0.0,0.0,138.89,3.87,138.9439059477,47.07,0,47.07,91.82,3.87,91.9015195739,135.09
2021-02-27 20:00:00,39.136,0.0,39.136,39.136,0,39.136,0.0,0.0,0.0,0.0,128.156,1.6800000000000002,128.1670111066,39.136,0,39.136,89.02,1.6800000000000002,89.0358512061,134.41
2021-02-27 20:30:00,37.467,0.0,37.467,37.467,0,37.467,0.0,0.0,0.0,0.0,122.217,-0.14,122.2170801852,37.467,0,37.467,84.75,-0.14,84.7501156341,134.93
2021-02-27 21:00:00,9.562,0.0,9.562,9.562,0,9.562,0.0,0.0,0.0,0.0,98.732,-0.6900000000000001,98.734411043,9.562,0,9.562,89.17,-0.6900000000000001,89.1726695799,135.19
2021-02-27 21:30:00,5.7940000000000005,0.0,5.7940000000000005,5.7940000000000005,0,5.7940000000000005,0.0,0.0,0.0,0.0,92.634,-1.9,92.6534832373,5.7940000000000005,0,5.7940000000000005,86.84,-1.9,86.8607828655,135.7
2021-02-27 22:00:00,5.591,0.0,5.591,5.591,0,5.591,0.0,0.0,0.0,0.0,90.621,6.48,90.8523859951,5.591,0,5.591,85.03,6.48,85.2765577401,133.47
2021-02-27 22:30:00,6.194,0.0,6.194,6.194,0,6.194,0.0,0.0,0.0,0.0,83.944,7.04,84.2386890686,6.194,0,6.194,77.75,7.04,78.0680735,132.9
2021-02-27 23:00:00,5.662,0.0,5.662,5.662,0,5.662,0.0,0.0,0.0,0.0,77.692,5.54,77.889270532,5.662,0,5.662,72.03,5.54,72.2427331986,133.1
2021-02-27 23:30:00,5.097,0.0,5.097,5.097,0,5.097,0.0,0.0,0.0,0.0,75.267,5.05,75.4362233214,5.097,0,5.097,70.17,5.05,70.3514847036,133.74
2021-02-28 00:00:00,5.17,0.0,5.17,5.17,0,5.17,0.0,0.0,0.0,0.0,74.21,4.95,74.3749057142,5.17,0,5.17,69.04,4.95,69.2172240125,133.85
2021-02-28 00:30:00,5.291,0.0,5.291,5.291,0,5.291,0.0,0.0,0.0,0.0,82.711,6.85,82.9941685964,5.291,0,5.291,77.42,6.85,77.7224478513,132.6
2021-02-28 01:00:00,5.263,0.0,5.263,5.263,0,5.263,0.0,0.0,0.0,0.0,84.253,2.33,84.2852116863,5.263,0,5.263,78.99,2.33,79.0243570047,134.26
2021-02-28 01:30:00,4.033,0.0,4.033,4.033,0,4.033,0.0,0.0,0.0,0.0,81.493,-0.06,81.4930220878,4.033,0,4.033,77.46,-0.06,77.4600232378,134.93
2021-02-28 02:00:00,4.146,0.0,4.146,4.146,0,4.146,0.0,0.0,0.0,0.0,79.076,0.9400000000000001,79.0815868328,4.146,0,4.146,74.93,0.9400000000000001,74.9358959378,133.53
2021-02-28 02:30:00,4.421,0.0,4.421,4.421,0,4.421,0.0,0.0,0.0,0.0,79.791,1.08,79.7983087603,4.421,0,4.421,75.37,1.08,75.3777374296,133.64
2021-02-28 03:00:00,4.052,0.0,4.052,4.052,0,4.052,0.0,0.0,0.0,0.0,79.142,0.79,79.1459428145,4.052,0,4.052,75.09,0.79,75.0941555649,134.04
2021-02-28 03:30:00,5.105,0.0,5.105,5.105,0,5.105,0.0,0.0,0.0,0.0,77.845,0.33,77.8456994637,5.105,0,5.105,72.74,0.33,72.7407485527,134.32
2021-02-28 04:00:00,5.057,0.0,5.057,5.057,0,5.057,0.0,0.0,0.0,0.0,76.027,-0.21,76.027290028,5.057,0,5.057,70.97,-0.21,70.970310694,134.78
2021-02-28 04:30:00,4.945,0.0,4.945,4.945,0,4.945,0.0,0.0,0.0,0.0,75.035,-0.36,75.035863592,4.945,0,4.945,70.09,-0.36,70.0909245195,135.15
2021-02-28 05:00:00,5.089,0.0,5.089,5.089,0,5.089,0.0,0.0,0.0,0.0,72.999,-0.18,72.9992219205,5.089,0,5.089,67.91,-0.18,67.9102385506,134.55
2021-02-28 05:30:00,4.922,0.0,4.922,4.922,0,4.922,0.0,0.0,0.0,0.0,73.472,2.01,73.499489005,4.922,0,4.922,68.55,2.01,68.5794619401,133.51
2021-02-28 06:00:00,5.691,0.0,5.691,5.691,0,5.691,0.0,0.0,0.0,0.0,74.211,5.22,74.3943608145,5.691,0,5.691,68.52,5.22,68.7185477146,134.64
2021-02-28 06:30:00,4.749,0.0,4.749,4.749,0,4.749,0.0,0.0,0.0,0.0,75.519,6.11,75.7657670785,4.749,0,4.749,70.77,6.11,71.0332668543,133.95
2021-02-28 07:00:00,4.591,0.0,4.591,4.591,0,4.591,0.0,0.0,0.0,0.0,76.361,6.78,76.6614030722,4.591,0,4.591,71.77,6.78,72.0895366888,134.27
2021-02-28 07:30:00,8.301,0.0,8.301,8.301,0,8.301,0.0,0.0,0.0,0.0,77.971,7.28,78.3101222129,8.301,0,8.301,69.67,7.28,70.0493204821,134.27
2021-02-28 08:00:00,20.734,0.0,20.734,20.734,0,20.734,0.0,0.0,0.0,0.0,89.594,7.29,89.8900936477,20.734,0,20.734,68.86,7.29,69.2448099138,134.27
2021-02-28 08:30:00,46.352,0.0,46.352,46.352,0,46.352,0.0,0.0,0.0,0.0,107.402,7.94,107.6950936858,46.352,0,46.352,61.05,7.94,61.5641624649,134.01
2021-02-28 09:00:00,72.464,0.0,72.464,72.464,0,72.464,0.0,0.0,0.0,0.0,125.284,8.59,125.5781380496,72.464,0,72.464,52.82,8.59,53.5139280935,133.64
2021-02-28 09:30:00,95.377,0.0,95.377,95.377,0,95.377,0.0,0.0,0.0,0.0,143.257,9.62,143.5796380027,95.377,0,95.377,47.88,9.62,48.8368590309,133.64
2021-02-28 10:00:00,114.828,0.0,114.828,114.828,0,114.828,0.0,0.0,0.0,0.0,157.438,10.7,157.8011845456,114.828,0,114.828,42.61,10.7,43.9329272869,133.83
2021-02-28 10:30:00,131.397,0.0,131.397,131.397,0,131.397,0.0,0.0,0.0,0.0,169.737,11.43,170.1214097902,131.397,0,131.397,38.34,11.43,40.0075055458,133.5
2021-02-28 11:00:00,143.527,0.0,143.527,143.527,0,143.527,0.0,0.0,0.0,0.0,176.807,12.08,177.2191909726,143.527,0,143.527,33.28,12.08,35.4045872734,133.26
2021-02-28 11:30:00,152.889,0.0,152.889,152.889,0,152.889,0.0,0.0,0.0,0.0,181.599,12.62,182.036977565,152.889,0,152.889,28.71,12.62,31.3612579467,133.26
2021-02-28 12:00:00,158.595,0.0,158.595,158.595,0,158.595,0.0,0.0,0.0,0.0,185.135,12.94,185.5866693084,158.595,0,158.595,26.54,12.94,29.5265168958,133.26
2021-02-28 12:30:00,161.47,0.0,161.47,161.47,0,161.47,0.0,0.0,0.0,0.0,188.42,13.36,188.8930543985,161.47,0,161.47,26.95,13.36,30.0797622996,133.18
2021-02-28 13:00:00,161.756,0.0,161.756,161.756,0,161.756,0.0,0.0,0.0,0.0,187.286,12.99,187.7359472664,161.756,0,161.756,25.53,12.99,28.6447377366,133.3
2021-02-28 13:30:00,157.312,0.0,157.312,157.312,0,157.312,0.0,0.0,0.0,0.0,182.022,12.03,182.4191036706,157.312,0,157.312,24.71,12.03,27.4828128109,133.56
2021-02-28 14:00:00,149.989,0.0,149.989,149.989,0,149.989,0.0,0.0,0.0,0.0,174.939,10.83,175.2739074164,149.989,0,149.989,24.95,10.83,27.199106603,134.07
2021-02-28 14:30:00,139.055,0.0,139.055,139.055,0,139.055,0.0,0.0,0.0,0.0,167.265,9.85,167.5547752975,139.055,0,139.055,28.21,9.85,29.8802041492,134.4
2021-02-28 15:00:00,125.893,0.0,125.893,125.893,0,125.893,0.0,0.0,0.0,0.0,158.093,8.99,158.3484030516,125.893,0,125.893,32.2,8.99,33.4314238405,134.59
2021-02-28 15:30:00,107.369,0.0,107.369,107.369,0,107.369,0.0,0.0,0.0,0.0,148.459,8.33,148.6925135338,107.369,0,107.369,41.09,8.33,41.9258512138,134.59
2021-02-28 16:00:00,87.137,0.0,87.137,87.137,0,87.137,0.0,0.0,0.0,0.0,139.477,8.54,139.7382021102,87.137,0,87.137,52.34,8.54,53.032133655,134.24
2021-02-28 16:30:00,63.75,0.0,63.75,63.75,0,63.75,0.0,0.0,0.0,0.0,134.34,9.33,134.663597531,63.75,0,63.75,70.59,9.33,71.2039114094,132.96
2021-02-28 17:00:00,44.129,0.0,44.129,44.129,0,44.129,0.0,0.0,0.0,0.0,130.279,4.18,130.3460403733,44.129,0,44.129,86.15,4.18,86.2513472359,133.76
2021-02-28 17:30:00,50.127,0.0,50.127,50.127,0,50.127,0.0,0.0,0.0,0.0,139.637,2.85,139.6660813118,50.127,0,50.127,89.51,2.85,89.5553605319,134.16
2021-02-28 18:00:00,42.535,0.0,42.535,42.535,0,42.535,0.0,0.0,0.0,0.0,139.445,5.22,139.5426688329,42.535,0,42.535,96.91,5.22,97.0504842852,133.85
2021-02-28 18:30:00,48.265,0.0,48.265,48.265,0,48.265,0.0,0.0,0.0,0.0,144.005,6.21,144.1388362829,48.265,0,48.265,95.74,6.21,95.9411887564,133.23
2021-02-28 19:00:00,48.124,0.0,48.124,48.124,0,48.124,0.0,0.0,0.0,0.0,142.884,4.92,142.9686813816,48.124,0,48.124,94.76,4.92,94.8876388156,133.48
2021-02-28 19:30:00,41.928,0.0,41.928,41.928,0,41.928,0.0,0.0,0.0,0.0,137.308,3.32,137.3481316364,41.928,0,41.928,95.38,3.32,95.437764014,134.0
2021-02-28 20:00:00,13.096,0.0,13.096,13.096,0,13.096,0.0,0.0,0.0,0.0,109.156,2.59,109.1867228009,13.096,0,13.096,96.06,2.59,96.0949098548,134.33
2021-02-28 20:30:00,5.39,0.0,5.39,5.39,0,5.39,0.0,0.0,0.0,0.0,100.1,-0.54,100.1014565329,5.39,0,5.39,94.71,-0.54,94.7115394237,134.82
2021-02-28 21:00:00,4.149,0.0,4.149,4.149,0,4.149,0.0,0.0,0.0,0.0,96.569,-2.46,96.6003279549,4.149,0,4.149,92.42,-2.46,92.4527338698,135.24
2021-02-28 21:30:00,11.108,0.0,11.108,11.108,0,11.108,0.0,0.0,0.0,0.0,90.888,-2.9699999999999998,90.9365132606,11.108,0,11.108,79.78,-2.9699999999999998,79.8352635118,135.31
2021-02-28 22:00:00,6.347,0.0,6.347,6.347,0,6.347,0.0,0.0,0.0,0.0,80.057,-4.7,80.1948455264,6.347,0,6.347,73.71,-4.7,73.8596919842,135.31
2021-02-28 22:30:00,7.012,0.0,7.012,7.012,0,7.012,0.0,0.0,0.0,0.0,76.042,-12.67,77.09030201,7.012,0,7.012,69.03,-12.67,70.1831162033,133.33
2021-02-28 23:00:00,5.786,0.0,5.786,5.786,0,5.786,0.0,0.0,0.0,0.0,70.966,-13.31,72.2033881199,5.786,0,5.786,65.18,-13.31,66.5250967681,133.48
2021-02-28 23:30:00,5.736,0.0,5.736,5.736,0,5.736,0.0,0.0,0.0,0.0,69.836,-14.05,71.2353100365,5.736,0,5.736,64.1,-14.05,65.6217380142,134.01
2021-03-01 00:00:00,5.166,0.0,5.166,5.166,0,5.166,0.0,0.0,0.0,0.0,68.966,-14.21,70.4147232899,5.166,0,5.166,63.8,-14.21,65.3633238139,134.16
2021-03-01 00:30:00,4.193,0.0,4.193,4.193,0,4.193,0.0,0.0,0.0,0.0,77.483,-12.23,78.4422602237,4.193,0,4.193,73.29,-12.23,74.3034117655,133.39
2021-03-01 01:00:00,4.113,0.0,4.113,4.113,0,4.113,0.0,0.0,0.0,0.0,78.643,-11.8,79.5233390207,4.113,0,4.113,74.53,-11.8,75.4583388367,132.84
2021-03-01 01:30:00,4.884,0.0,4.884,4.884,0,4.884,0.0,0.0,0.0,0.0,77.424,-12.24,78.3855431569,4.884,0,4.884,72.54,-12.24,73.5654076316,133.02
2021-03-01 02:00:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,77.013,-12.23,77.9780422234,4.013,0,4.013,73.0,-12.23,74.0173824179,133.51
2021-03-01 02:30:00,4.305,0.0,4.305,4.305,0,4.305,0.0,0.0,0.0,0.0,77.275,-12.27,78.2430733356,4.305,0,4.305,72.97,-12.27,73.994417357,133.59
2021-03-01 03:00:00,4.609,0.0,4.609,4.609,0,4.609,0.0,0.0,0.0,0.0,75.829,-12.49,76.8507471727,4.609,0,4.609,71.22,-12.49,72.3069049262,133.73
2021-03-01 03:30:00,6.94,0.0,6.94,6.94,0,6.94,0.0,0.0,0.0,0.0,75.15,-12.85,76.2407043514,6.94,0,6.94,68.21,-12.85,69.409845123,133.96
2021-03-01 04:00:00,4.967,0.0,4.967,4.967,0,4.967,0.0,0.0,0.0,0.0,73.047,-13.15,74.2212012096,4.967,0,4.967,68.08,-13.15,69.3383652821,134.31
2021-03-01 04:30:00,6.057,0.0,6.057,6.057,0,6.057,0.0,0.0,0.0,0.0,71.067,-13.2,72.2824908882,6.057,0,6.057,65.01,-13.2,66.3365668391,134.6
2021-03-01 05:00:00,5.098,0.0,5.098,5.098,0,5.098,0.0,0.0,0.0,0.0,70.018,-13.31,71.2718487483,5.098,0,5.098,64.92,-13.31,66.2703742256,134.6
2021-03-01 05:30:00,4.751,0.0,4.751,4.751,0,4.751,0.0,0.0,0.0,0.0,66.721,-12.05,67.8004007437,4.751,0,4.751,61.97,-12.05,63.1306850905,134.32
2021-03-01 06:00:00,9.381,0.0,9.381,9.381,0,9.381,0.0,0.0,0.0,0.0,72.421,-10.5,73.1782156178,9.381,0,9.381,63.04,-10.5,63.9084626634,133.93
2021-03-01 06:30:00,14.955,0.0,14.955,14.955,0,14.955,0.0,0.0,0.0,0.0,82.075,-7.54,82.4206116515,14.955,0,14.955,67.12,-7.54,67.5421794141,133.01
2021-03-01 07:00:00,14.82,0.0,14.82,14.82,0,14.82,0.0,0.0,0.0,0.0,90.63,-5.32,90.7860082832,14.82,0,14.82,75.81,-5.32,75.9964374165,132.6
2021-03-01 07:30:00,13.918,0.0,13.918,13.918,0,13.918,0.0,0.0,0.0,0.0,96.368,-0.59,96.3698060805,13.918,0,13.918,82.45,-0.59,82.4521109493,132.6
2021-03-01 08:00:00,29.995,0.0,29.995,29.995,0,29.995,0.0,0.0,0.0,0.0,110.915,6.35,111.0966233735,29.995,0,29.995,80.92,6.35,81.1687680084,133.98
2021-03-01 08:30:00,36.059,0.0,36.059,36.059,0,36.059,0.0,0.0,0.0,0.0,123.089,8.13,123.3572001182,36.059,0,36.059,87.03,8.13,87.408911445,133.1
2021-03-01 09:00:00,46.597,0.0,46.597,46.597,0,46.597,0.0,0.0,0.0,0.0,134.207,9.46,134.5399957225,46.597,0,46.597,87.61,9.46,88.1192583945,133.58
2021-03-01 09:30:00,58.73,0.0,58.73,58.73,0,58.73,0.0,0.0,0.0,0.0,144.93,9.62,145.2489218549,58.73,0,58.73,86.2,9.62,86.7351393612,133.4
2021-03-01 10:00:00,61.639,0.0,61.639,61.639,0,61.639,0.0,0.0,0.0,0.0,147.379,9.88,147.7097966995,61.639,0,61.639,85.74,9.88,86.3073693261,133.4
2021-03-01 10:30:00,73.003,0.0,73.003,73.003,0,73.003,0.0,0.0,0.0,0.0,154.433,9.3,154.7127709305,73.003,0,73.003,81.43,9.3,81.9593490701,133.72
2021-03-01 11:00:00,63.182,0.0,63.182,63.182,0,63.182,0.0,0.0,0.0,0.0,150.732,9.09,151.005840695,63.182,0,63.182,87.55,9.09,88.0206259919,133.72
2021-03-01 11:30:00,72.531,0.0,72.531,72.531,0,72.531,0.0,0.0,0.0,0.0,158.441,9.33,158.7154667353,72.531,0,72.531,85.91,9.33,86.4151433488,133.95
2021-03-01 12:00:00,116.25,0.0,116.25,116.25,0,116.25,0.0,0.0,0.0,0.0,183.56,9.26,183.793419904,116.25,0,116.25,67.31,9.26,67.9439747145,134.2
2021-03-01 12:30:00,110.567,0.0,110.567,110.567,0,110.567,0.0,0.0,0.0,0.0,183.097,9.71,183.3542895844,110.567,0,110.567,72.53,9.71,73.177079745,134.06
2021-03-01 13:00:00,111.704,0.0,111.704,111.704,0,111.704,0.0,0.0,0.0,0.0,181.124,8.96,181.3454851271,111.704,0,111.704,69.42,8.96,69.9958427337,134.42
2021-03-01 13:30:00,132.519,0.0,132.519,132.519,0,132.519,0.0,0.0,0.0,0.0,188.919,6.68,189.0370624005,132.519,0,132.519,56.4,6.68,56.7942109726,135.24
2021-03-01 14:00:00,125.573,0.0,125.573,125.573,0,125.573,0.0,0.0,0.0,0.0,179.633,5.8,179.7266109651,125.573,0,125.573,54.06,5.8,54.3702455393,135.52
2021-03-01 14:30:00,121.825,0.0,121.825,121.825,0,121.825,0.0,0.0,0.0,0.0,176.225,5.48,176.3101841216,121.825,0,121.825,54.4,5.48,54.6753180146,135.73
2021-03-01 15:00:00,106.906,0.0,106.906,106.906,0,106.906,0.0,0.0,0.0,0.0,166.746,4.57,166.8086131349,106.906,0,106.906,59.84,4.57,60.0142524739,136.03
2021-03-01 15:30:00,91.56,0.0,91.56,91.56,0,91.56,0.0,0.0,0.0,0.0,154.65,11.58,155.082942002,91.56,0,91.56,63.09,11.58,64.1439358007,134.16
2021-03-01 16:00:00,71.523,0.0,71.523,71.523,0,71.523,0.0,0.0,0.0,0.0,143.003,16.52,143.9540496443,71.523,0,71.523,71.48,16.52,73.3641656396,132.65
2021-03-01 16:30:00,50.221,0.0,50.221,50.221,0,50.221,0.0,0.0,0.0,0.0,133.091,14.79,133.9102624185,50.221,0,50.221,82.87,14.79,84.179457114,133.1
2021-03-01 17:00:00,35.108,0.0,35.108,35.108,0,35.108,0.0,0.0,0.0,0.0,127.078,11.56,127.6027103317,35.108,0,35.108,91.97,11.56,92.693659438,133.95
2021-03-01 17:30:00,36.235,0.0,36.235,36.235,0,36.235,0.0,0.0,0.0,0.0,133.125,13.09,133.7670128432,36.235,0,36.235,96.89,13.09,97.7702418939,133.34
2021-03-01 18:00:00,45.76,0.0,45.76,45.76,0,45.76,0.0,0.0,0.0,0.0,141.98,16.23,142.9046300859,45.76,0,45.76,96.22,16.23,97.5792052642,133.55
2021-03-01 18:30:00,47.479,0.0,47.479,47.479,0,47.479,0.0,0.0,0.0,0.0,145.079,19.78,146.4211891804,47.479,0,47.479,97.6,19.78,99.5841774581,133.55
2021-03-01 19:00:00,45.802,0.0,45.802,45.802,0,45.802,0.0,0.0,0.0,0.0,144.072,19.99,145.452195872,45.802,0,45.802,98.27,19.99,100.2825657829,134.68
2021-03-01 19:30:00,46.251,0.0,46.251,46.251,0,46.251,0.0,0.0,0.0,0.0,139.341,16.6,140.326313573,46.251,0,46.251,93.09,16.6,94.5584903644,135.36
2021-03-01 20:00:00,28.904,0.0,28.904,28.904,0,28.904,0.0,0.0,0.0,0.0,122.944,8.18,123.2158250226,28.904,0,28.904,94.04,8.18,94.3950952116,133.76
2021-03-01 20:30:00,11.007,0.0,11.007,11.007,0,11.007,0.0,0.0,0.0,0.0,107.347,6.45,107.5406012118,11.007,0,11.007,96.34,6.45,96.5556735775,132.79
2021-03-01 21:00:00,6.942,0.0,6.942,6.942,0,6.942,0.0,0.0,0.0,0.0,101.832,4.58,101.9349430961,6.942,0,6.942,94.89,4.58,95.0004657883,132.89
2021-03-01 21:30:00,23.97,0.0,23.97,23.97,0,23.97,0.0,0.0,0.0,0.0,106.8,2.84,106.8377536267,23.97,0,23.97,82.83,2.84,82.8786733726,133.85
2021-03-01 22:00:00,5.275,0.0,5.275,5.275,0,5.275,0.0,0.0,0.0,0.0,86.475,2.46,86.5099833834,5.275,0,5.275,81.2,2.46,81.2372550004,133.46
2021-03-01 22:30:00,4.759,0.0,4.759,4.759,0,4.759,0.0,0.0,0.0,0.0,78.539,-0.13,78.5391075898,4.759,0,4.759,73.78,-0.13,73.7801145296,133.19
2021-03-01 23:00:00,4.223,0.0,4.223,4.223,0,4.223,0.0,0.0,0.0,0.0,74.693,-1.77,74.7139689014,4.223,0,4.223,70.47,-1.77,70.4922251032,133.61
2021-03-01 23:30:00,4.276,0.0,4.276,4.276,0,4.276,0.0,0.0,0.0,0.0,71.626,-2.5,71.6696161285,4.276,0,4.276,67.35,-2.5,67.3963834341,134.12
2021-03-02 00:00:00,4.446,0.0,4.446,4.446,0,4.446,0.0,0.0,0.0,0.0,70.816,-2.93,70.876588208,4.446,0,4.446,66.37,-2.93,66.4346430712,134.52
2021-03-02 00:30:00,4.2780000000000005,0.0,4.2780000000000005,4.2780000000000005,0,4.2780000000000005,0.0,0.0,0.0,0.0,79.058,-0.91,79.0632371207,4.2780000000000005,0,4.2780000000000005,74.78,-0.91,74.7855367033,133.35
2021-03-02 01:00:00,6.574,0.0,6.574,6.574,0,6.574,0.0,0.0,0.0,0.0,81.974,-0.47000000000000003,81.9753473674,6.574,0,6.574,75.4,-0.47000000000000003,75.4014648399,132.66
2021-03-02 01:30:00,4.479,0.0,4.479,4.479,0,4.479,0.0,0.0,0.0,0.0,79.229,-1.23,79.2385470652,4.479,0,4.479,74.75,-1.23,74.7601190475,132.96
2021-03-02 02:00:00,5.47,0.0,5.47,5.47,0,5.47,0.0,0.0,0.0,0.0,77.94,-1.34,77.9515182662,5.47,0,5.47,72.47,-1.34,72.4823875159,133.4
2021-03-02 02:30:00,6.331,0.0,6.331,6.331,0,6.331,0.0,0.0,0.0,0.0,79.241,-1.3900000000000001,79.2531903522,6.331,0,6.331,72.91,-1.3900000000000001,72.9232486934,133.62
2021-03-02 03:00:00,6.16,0.0,6.16,6.16,0,6.16,0.0,0.0,0.0,0.0,78.17,-1.46,78.1836331977,6.16,0,6.16,72.01,-1.46,72.0247992014,133.89
2021-03-02 03:30:00,4.985,0.0,4.985,4.985,0,4.985,0.0,0.0,0.0,0.0,75.645,-2.0,75.6714346699,4.985,0,4.985,70.66,-2.0,70.6882988903,134.34
2021-03-02 04:00:00,4.595,0.0,4.595,4.595,0,4.595,0.0,0.0,0.0,0.0,74.415,-2.01,74.4421407873,4.595,0,4.595,69.82,-2.01,69.8489262623,134.63
2021-03-02 04:30:00,6.11,0.0,6.11,6.11,0,6.11,0.0,0.0,0.0,0.0,73.33,-2.36,73.3679664431,6.11,0,6.11,67.22,-2.36,67.261415388,134.88
2021-03-02 05:00:00,6.88,0.0,6.88,6.88,0,6.88,0.0,0.0,0.0,0.0,73.05,-2.35,73.0877896779,6.88,0,6.88,66.17,-2.35,66.2117164858,134.88
