Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-02 05:30:00,7.315,0.0,7.315,7.315,0,7.315,0.0,0.0,0.0,0.0,71.555,-1.47,71.5700979809,7.315,0,7.315,64.24,-1.47,64.256816759,134.77
2021-03-02 06:00:00,5.252,0.0,5.252,5.252,0,5.252,0.0,0.0,0.0,0.0,73.142,0.04,73.1420109376,5.252,0,5.252,67.89,0.04,67.8900117838,134.17
2021-03-02 06:30:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,79.692,3.56,79.7714765063,4.822,0,4.822,74.87,3.56,74.954589586,133.12
2021-03-02 07:00:00,12.395,0.0,12.395,12.395,0,12.395,0.0,0.0,0.0,0.0,92.355,5.32,92.50809924,12.395,0,12.395,79.96,5.32,80.136783065,133.24
2021-03-02 07:30:00,9.769,0.0,9.769,9.769,0,9.769,0.0,0.0,0.0,0.0,101.029,6.75,101.2542411013,9.769,0,9.769,91.26,6.75,91.5092896924,132.51
2021-03-02 08:00:00,17.513,0.0,17.513,17.513,0,17.513,0.0,0.0,0.0,0.0,110.753,8.87,111.1076230913,17.513,0,17.513,93.24,8.87,93.6609550453,131.78
2021-03-02 08:30:00,45.676,0.0,45.676,45.676,0,45.676,0.0,0.0,0.0,0.0,131.876,9.16,132.1937403057,45.676,0,45.676,86.2,9.16,86.685325171,132.77
2021-03-02 09:00:00,48.797,0.0,48.797,48.797,0,48.797,0.0,0.0,0.0,0.0,136.777,8.91,137.0669027483,48.797,0,48.797,87.98,8.91,88.4300203551,135.18
2021-03-02 09:30:00,55.546,0.0,55.546,55.546,0,55.546,0.0,0.0,0.0,0.0,141.746,9.19,142.043601109,55.546,0,55.546,86.2,9.19,86.6885003908,135.18
2021-03-02 10:00:00,59.209,0.0,59.209,59.209,0,59.209,0.0,0.0,0.0,0.0,144.949,9.28,145.2457606989,59.209,0,59.209,85.74,9.28,86.2407444309,135.18
2021-03-02 10:30:00,46.801,0.0,46.801,46.801,0,46.801,0.0,0.0,0.0,0.0,138.901,8.91,139.1864788728,46.801,0,46.801,92.1,8.91,92.5299848698,135.45
2021-03-02 11:00:00,49.452,0.0,49.452,49.452,0,49.452,0.0,0.0,0.0,0.0,141.452,8.86,141.7292062491,49.452,0,49.452,92.0,8.86,92.4256436277,135.45
2021-03-02 11:30:00,51.844,0.0,51.844,51.844,0,51.844,0.0,0.0,0.0,0.0,143.084,9.0,143.3667711013,51.844,0,51.844,91.24,9.0,91.6828097301,135.45
2021-03-02 12:00:00,60.296,0.0,60.296,60.296,0,60.296,0.0,0.0,0.0,0.0,148.656,8.87,148.9203922772,60.296,0,60.296,88.36,8.87,88.8040905589,135.45
2021-03-02 12:30:00,76.036,0.0,76.036,76.036,0,76.036,0.0,0.0,0.0,0.0,159.216,8.93,159.4662332784,76.036,0,76.036,83.18,8.93,83.6579781013,135.7
2021-03-02 13:00:00,85.202,0.0,85.202,85.202,0,85.202,0.0,0.0,0.0,0.0,164.712,11.13,165.0876126304,85.202,0,85.202,79.51,11.13,80.2852227997,135.31
2021-03-02 13:30:00,92.145,0.0,92.145,92.145,0,92.145,0.0,0.0,0.0,0.0,166.815,18.33,167.8190487549,92.145,0,92.145,74.67,18.33,76.8869156619,133.67
2021-03-02 14:00:00,90.152,0.0,90.152,90.152,0,90.152,0.0,0.0,0.0,0.0,161.842,17.58,162.794008993,90.152,0,90.152,71.69,17.58,73.8140399924,133.99
2021-03-02 14:30:00,89.236,0.0,89.236,89.236,0,89.236,0.0,0.0,0.0,0.0,158.786,17.24,159.7191641476,89.236,0,89.236,69.55,17.24,71.6548679435,133.99
2021-03-02 15:00:00,86.205,0.0,86.205,86.205,0,86.205,0.0,0.0,0.0,0.0,154.885,16.33,155.7434818058,86.205,0,86.205,68.68,16.33,70.5946973929,134.35
2021-03-02 15:30:00,81.359,0.0,81.359,81.359,0,81.359,0.0,0.0,0.0,0.0,150.019,15.71,150.8393332689,81.359,0,81.359,68.66,15.71,70.4343644821,134.35
2021-03-02 16:00:00,73.274,0.0,73.274,73.274,0,73.274,0.0,0.0,0.0,0.0,145.634,15.58,146.4650072748,73.274,0,73.274,72.36,15.58,74.0182815256,134.35
2021-03-02 16:30:00,51.006,0.0,51.006,51.006,0,51.006,0.0,0.0,0.0,0.0,135.036,16.46,136.0354839591,51.006,0,51.006,84.03,16.46,85.6269379343,133.77
2021-03-02 17:00:00,57.198,0.0,57.198,57.198,0,57.198,0.0,0.0,0.0,0.0,140.488,17.57,141.5824249121,57.198,0,57.198,83.29,17.57,85.1230227377,133.21
2021-03-02 17:30:00,46.451,0.0,46.451,46.451,0,46.451,0.0,0.0,0.0,0.0,138.931,20.08,140.3746029772,46.451,0,46.451,92.48,20.08,94.6348603845,132.6
2021-03-02 18:00:00,40.49,0.0,40.49,40.49,0,40.49,0.0,0.0,0.0,0.0,139.54,12.47,140.0960831001,40.49,0,40.49,99.05,12.47,99.8318756711,134.45
2021-03-02 18:30:00,47.177,0.0,47.177,47.177,0,47.177,0.0,0.0,0.0,0.0,146.397,11.96,146.8847276234,47.177,0,47.177,99.22,11.96,99.9382309229,134.22
2021-03-02 19:00:00,48.375,0.0,48.375,48.375,0,48.375,0.0,0.0,0.0,0.0,145.525,10.91,145.933387972,48.375,0,48.375,97.15,10.91,97.7606802349,134.52
2021-03-02 19:30:00,48.253,0.0,48.253,48.253,0,48.253,0.0,0.0,0.0,0.0,140.993,8.39,141.242409173,48.253,0,48.253,92.74,8.39,93.1187397896,135.24
2021-03-02 20:00:00,29.75,0.0,29.75,29.75,0,29.75,0.0,0.0,0.0,0.0,127.06,6.14,127.208267027,29.75,0,29.75,97.31,6.14,97.5035163468,135.67
2021-03-02 20:30:00,27.437,0.0,27.437,27.437,0,27.437,0.0,0.0,0.0,0.0,122.897,2.8200000000000003,122.9293496648,27.437,0,27.437,95.46,2.8200000000000003,95.5016439649,134.54
2021-03-02 21:00:00,15.949,0.0,15.949,15.949,0,15.949,0.0,0.0,0.0,0.0,111.209,0.49,111.2100794937,15.949,0,15.949,95.26,0.49,95.2612602268,133.13
2021-03-02 21:30:00,12.49,0.0,12.49,12.49,0,12.49,0.0,0.0,0.0,0.0,98.71,-1.11,98.7162408117,12.49,0,12.49,86.22,-1.11,86.2271447979,133.33
2021-03-02 22:00:00,6.117,0.0,6.117,6.117,0,6.117,0.0,0.0,0.0,0.0,85.987,-2.62,86.0269060759,6.117,0,6.117,79.87,-2.62,79.9129607761,133.33
2021-03-02 22:30:00,4.674,0.0,4.674,4.674,0,4.674,0.0,0.0,0.0,0.0,80.964,-4.22,81.0739026814,4.674,0,4.674,76.29,-4.22,76.4066260216,133.74
2021-03-02 23:00:00,4.816,0.0,4.816,4.816,0,4.816,0.0,0.0,0.0,0.0,75.636,-6.45,75.9105196662,4.816,0,4.816,70.82,-6.45,71.113113418,134.18
2021-03-02 23:30:00,6.066,0.0,6.066,6.066,0,6.066,0.0,0.0,0.0,0.0,72.216,-10.15,72.9258058303,6.066,0,6.066,66.15,-10.15,66.92417351,133.62
2021-03-03 00:00:00,4.478,0.0,4.478,4.478,0,4.478,0.0,0.0,0.0,0.0,70.678,-10.6,71.4684523689,4.478,0,4.478,66.2,-10.6,67.04326961,133.91
2021-03-03 00:30:00,4.843,0.0,4.843,4.843,0,4.843,0.0,0.0,0.0,0.0,79.843,-8.08,80.2508009244,4.843,0,4.843,75.0,-8.08,75.433987035,132.45
2021-03-03 01:00:00,6.489,0.0,6.489,6.489,0,6.489,0.0,0.0,0.0,0.0,81.439,-7.77,81.8088236133,6.489,0,6.489,74.95,-7.77,75.3516781499,131.93
2021-03-03 01:30:00,7.11,0.0,7.11,7.11,0,7.11,0.0,0.0,0.0,0.0,80.33,-8.31,80.7586837436,7.11,0,7.11,73.22,-8.31,73.6900569955,132.1
2021-03-03 02:00:00,4.589,0.0,4.589,4.589,0,4.589,0.0,0.0,0.0,0.0,79.969,-8.43,80.4121002151,4.589,0,4.589,75.38,-8.43,75.8499129861,132.49
2021-03-03 02:30:00,4.471,0.0,4.471,4.471,0,4.471,0.0,0.0,0.0,0.0,80.481,-8.61,80.9402462376,4.471,0,4.471,76.01,-8.61,76.4960927107,132.85
2021-03-03 03:00:00,4.159,0.0,4.159,4.159,0,4.159,0.0,0.0,0.0,0.0,79.749,-8.78,80.2308631451,4.159,0,4.159,75.59,-8.78,76.0982030011,132.96
2021-03-03 03:30:00,4.211,0.0,4.211,4.211,0,4.211,0.0,0.0,0.0,0.0,77.231,-9.43,77.8045773782,4.211,0,4.211,73.02,-9.43,73.6263899699,133.33
2021-03-03 04:00:00,4.436,0.0,4.436,4.436,0,4.436,0.0,0.0,0.0,0.0,75.206,-10.05,75.8745341732,4.436,0,4.436,70.77,-10.05,71.4800349748,133.72
2021-03-03 04:30:00,5.167,0.0,5.167,5.167,0,5.167,0.0,0.0,0.0,0.0,74.657,-9.93,75.3144909629,5.167,0,5.167,69.49,-9.93,70.1959044389,133.88
2021-03-03 05:00:00,5.252,0.0,5.252,5.252,0,5.252,0.0,0.0,0.0,0.0,73.062,-9.94,73.7350625144,5.252,0,5.252,67.81,-9.94,68.534660574,133.78
2021-03-03 05:30:00,6.209,0.0,6.209,6.209,0,6.209,0.0,0.0,0.0,0.0,71.899,-9.18,72.4826779376,6.209,0,6.209,65.69,-9.18,66.3283385892,133.78
2021-03-03 06:00:00,4.644,0.0,4.644,4.644,0,4.644,0.0,0.0,0.0,0.0,73.914,-8.07,74.3532399832,4.644,0,4.644,69.27,-8.07,69.7384958255,133.55
2021-03-03 06:30:00,4.349,0.0,4.349,4.349,0,4.349,0.0,0.0,0.0,0.0,78.059,-4.99,78.218332768,4.349,0,4.349,73.71,-4.99,73.8787127663,132.83
2021-03-03 07:00:00,4.202,0.0,4.202,4.202,0,4.202,0.0,0.0,0.0,0.0,88.162,-3.08,88.2157845513,4.202,0,4.202,83.96,-3.08,84.0164745749,132.35
2021-03-03 07:30:00,7.678,0.0,7.678,7.678,0,7.678,0.0,0.0,0.0,0.0,98.618,1.15,98.6247049375,7.678,0,7.678,90.94,1.15,90.9472709871,133.1
2021-03-03 08:00:00,10.619,0.0,10.619,10.619,0,10.619,0.0,0.0,0.0,0.0,105.749,6.88,105.9725690969,10.619,0,10.619,95.13,6.88,95.378463502,134.0
2021-03-03 08:30:00,27.87,0.0,27.87,27.87,0,27.87,0.0,0.0,0.0,0.0,119.93,8.22,120.2113692626,27.87,0,27.87,92.06,8.22,92.4262516821,133.67
2021-03-03 09:00:00,59.514,0.0,59.514,59.514,0,59.514,0.0,0.0,0.0,0.0,140.994,8.96,141.2784117833,59.514,0,59.514,81.48,8.96,81.9711656621,133.76
2021-03-03 09:30:00,65.666,0.0,65.666,65.666,0,65.666,0.0,0.0,0.0,0.0,144.126,9.39,144.4315615646,65.666,0,65.666,78.46,9.39,79.0198943305,133.97
2021-03-03 10:00:00,51.926,0.0,51.926,51.926,0,51.926,0.0,0.0,0.0,0.0,138.006,9.56,138.3367255504,51.926,0,51.926,86.08,9.56,86.6092373826,134.06
2021-03-03 10:30:00,52.128,0.0,52.128,52.128,0,52.128,0.0,0.0,0.0,0.0,139.388,9.07,139.6827814872,52.128,0,52.128,87.26,9.07,87.7301117063,134.2
2021-03-03 11:00:00,54.917,0.0,54.917,54.917,0,54.917,0.0,0.0,0.0,0.0,141.547,9.39,141.8581168245,54.917,0,54.917,86.63,9.39,87.137414467,134.3
2021-03-03 11:30:00,64.735,0.0,64.735,64.735,0,64.735,0.0,0.0,0.0,0.0,147.355,9.58,147.6660842069,64.735,0,64.735,82.62,9.58,83.1735582983,134.44
2021-03-03 12:00:00,83.477,0.0,83.477,83.477,0,83.477,0.0,0.0,0.0,0.0,157.087,9.25,157.3591054531,83.477,0,83.477,73.61,9.25,74.1889115704,134.56
2021-03-03 12:30:00,56.315,0.0,56.315,56.315,0,56.315,0.0,0.0,0.0,0.0,144.145,10.12,144.499811159,56.315,0,56.315,87.83,10.12,88.4111039406,134.22
2021-03-03 13:00:00,52.035,0.0,52.035,52.035,0,52.035,0.0,0.0,0.0,0.0,141.995,10.2,142.3608795456,52.035,0,52.035,89.96,10.2,90.5364103552,134.3
2021-03-03 13:30:00,48.557,0.0,48.557,48.557,0,48.557,0.0,0.0,0.0,0.0,140.667,9.83,141.0100485391,48.557,0,48.557,92.11,9.83,92.6330448598,134.61
2021-03-03 14:00:00,40.046,0.0,40.046,40.046,0,40.046,0.0,0.0,0.0,0.0,135.796,9.92,136.1578496305,40.046,0,40.046,95.75,9.92,96.2624999675,134.46
2021-03-03 14:30:00,36.238,0.0,36.238,36.238,0,36.238,0.0,0.0,0.0,0.0,132.888,10.19,133.2781176488,36.238,0,36.238,96.65,10.19,97.1856913337,134.26
2021-03-03 15:00:00,38.042,0.0,38.042,38.042,0,38.042,0.0,0.0,0.0,0.0,133.172,10.21,133.5628154989,38.042,0,38.042,95.13,10.21,95.676334587,134.11
2021-03-03 15:30:00,34.62,0.0,34.62,34.62,0,34.62,0.0,0.0,0.0,0.0,130.65,10.51,131.072051178,34.62,0,34.62,96.03,10.51,96.6034212645,134.11
2021-03-03 16:00:00,39.696,0.0,39.696,39.696,0,39.696,0.0,0.0,0.0,0.0,133.856,10.48,134.2656290195,39.696,0,39.696,94.16,10.48,94.7414164977,134.11
2021-03-03 16:30:00,56.847,0.0,56.847,56.847,0,56.847,0.0,0.0,0.0,0.0,144.147,10.38,144.5202477475,56.847,0,56.847,87.3,10.38,87.9149270602,134.11
2021-03-03 17:00:00,54.558,0.0,54.558,54.558,0,54.558,0.0,0.0,0.0,0.0,144.088,10.82,144.493682021,54.558,0,54.558,89.53,10.82,90.1814465397,133.49
2021-03-03 17:30:00,49.493,0.0,49.493,49.493,0,49.493,0.0,0.0,0.0,0.0,145.193,12.08,145.6946589584,49.493,0,49.493,95.7,12.08,96.4594028594,132.9
2021-03-03 18:00:00,47.426,0.0,47.426,47.426,0,47.426,0.0,0.0,0.0,0.0,147.436,13.71,148.072070952,47.426,0,47.426,100.01,13.71,100.9453525428,132.25
2021-03-03 18:30:00,47.019,0.0,47.019,47.019,0,47.019,0.0,0.0,0.0,0.0,148.179,10.2,148.5296470103,47.019,0,47.019,101.16,10.2,101.6729344516,132.85
2021-03-03 19:00:00,47.518,0.0,47.518,47.518,0,47.518,0.0,0.0,0.0,0.0,144.628,11.18,145.0594732653,47.518,0,47.518,97.11,11.18,97.7514424446,133.1
2021-03-03 19:30:00,31.362,0.0,31.362,31.362,0,31.362,0.0,0.0,0.0,0.0,130.362,10.11,130.7534441,31.362,0,31.362,99.0,10.11,99.5148838114,133.22
2021-03-03 20:00:00,29.221,0.0,29.221,29.221,0,29.221,0.0,0.0,0.0,0.0,123.841,8.09,124.1049611458,29.221,0,29.221,94.62,8.09,94.9652173167,133.98
2021-03-03 20:30:00,28.122,0.0,28.122,28.122,0,28.122,0.0,0.0,0.0,0.0,119.832,5.99,119.9816166085,28.122,0,28.122,91.71,5.99,91.9054089812,134.93
2021-03-03 21:00:00,46.601,0.0,46.601,46.601,0,46.601,0.0,0.0,0.0,0.0,123.241,3.95,123.30428452,46.601,0,46.601,76.64,3.95,76.7417233322,135.93
2021-03-03 21:30:00,33.263,0.0,33.263,33.263,0,33.263,0.0,0.0,0.0,0.0,105.043,-0.58,105.0446012368,33.263,0,33.263,71.78,-0.58,71.7823432329,134.36
2021-03-03 22:00:00,13.295,0.0,13.295,13.295,0,13.295,0.0,0.0,0.0,0.0,87.305,-4.36,87.4138011129,13.295,0,13.295,74.01,-4.36,74.1383146558,132.71
2021-03-03 22:30:00,6.881,0.0,6.881,6.881,0,6.881,0.0,0.0,0.0,0.0,79.011,-0.7000000000000001,79.0141007732,6.881,0,6.881,72.13,-0.7000000000000001,72.133396565,134.72
2021-03-03 23:00:00,5.812,0.0,5.812,5.812,0,5.812,0.0,0.0,0.0,0.0,74.092,-2.06,74.1206318376,5.812,0,5.812,68.28,-2.06,68.3110679173,135.37
2021-03-03 23:30:00,4.745,0.0,4.745,4.745,0,4.745,0.0,0.0,0.0,0.0,71.175,-2.74,71.2277209027,4.745,0,4.745,66.43,-2.74,66.4864835888,136.21
2021-03-04 00:00:00,4.601,0.0,4.601,4.601,0,4.601,0.0,0.0,0.0,0.0,69.371,-6.61,69.6852046061,4.601,0,4.601,64.77,-6.61,65.1064128946,134.78
2021-03-04 00:30:00,4.035,0.0,4.035,4.035,0,4.035,0.0,0.0,0.0,0.0,79.225,-8.25,79.6533936816,4.035,0,4.035,75.19,-8.25,75.6412493287,132.42
2021-03-04 01:00:00,4.883,0.0,4.883,4.883,0,4.883,0.0,0.0,0.0,0.0,80.933,-7.63,81.2918654541,4.883,0,4.883,76.05,-7.63,76.4317957397,131.79
2021-03-04 01:30:00,14.468,0.0,14.468,14.468,0,14.468,0.0,0.0,0.0,0.0,85.888,-8.34,86.2919703333,14.468,0,14.468,71.42,-8.34,71.9052988312,132.03
2021-03-04 02:00:00,14.307,0.0,14.307,14.307,0,14.307,0.0,0.0,0.0,0.0,84.917,-8.73,85.3645698695,14.307,0,14.307,70.61,-8.73,71.1476282106,132.41
2021-03-04 02:30:00,9.433,0.0,9.433,9.433,0,9.433,0.0,0.0,0.0,0.0,82.763,-8.76,83.2253072629,9.433,0,9.433,73.33,-8.76,73.8513811651,132.63
2021-03-04 03:00:00,4.404,0.0,4.404,4.404,0,4.404,0.0,0.0,0.0,0.0,78.004,-9.2,78.5446625558,4.404,0,4.404,73.6,-9.2,74.1727712843,132.86
2021-03-04 03:30:00,4.555,0.0,4.555,4.555,0,4.555,0.0,0.0,0.0,0.0,76.275,-9.63,76.8805080954,4.555,0,4.555,71.72,-9.63,72.3636324406,133.07
2021-03-04 04:00:00,5.129,0.0,5.129,5.129,0,5.129,0.0,0.0,0.0,0.0,74.089,-10.23,74.7919301864,5.129,0,5.129,68.96,-10.23,69.7146648848,133.54
2021-03-04 04:30:00,4.973,0.0,4.973,4.973,0,4.973,0.0,0.0,0.0,0.0,73.533,-10.36,74.2592195556,4.973,0,4.973,68.56,-10.36,69.3383241793,133.67
2021-03-04 05:00:00,5.549,0.0,5.549,5.549,0,5.549,0.0,0.0,0.0,0.0,72.889,-10.39,73.6257999685,5.549,0,5.549,67.34,-10.39,68.1368307158,133.67
2021-03-04 05:30:00,4.8469999999999995,0.0,4.8469999999999995,4.8469999999999995,0,4.8469999999999995,0.0,0.0,0.0,0.0,73.027,-9.98,73.7057876221,4.8469999999999995,0,4.8469999999999995,68.18,-9.98,68.9065512125,133.47
2021-03-04 06:00:00,4.248,0.0,4.248,4.248,0,4.248,0.0,0.0,0.0,0.0,75.048,-8.95,75.5797909762,4.248,0,4.248,70.8,-8.95,71.3634535319,133.37
2021-03-04 06:30:00,7.4879999999999995,0.0,7.4879999999999995,7.4879999999999995,0,7.4879999999999995,0.0,0.0,0.0,0.0,81.838,-8.95,82.3259421082,7.4879999999999995,0,7.4879999999999995,74.35,-8.95,74.8867478263,132.97
2021-03-04 07:00:00,12.394,0.0,12.394,12.394,0,12.394,0.0,0.0,0.0,0.0,94.234,-9.39,94.7006803355,12.394,0,12.394,81.84,-9.39,82.3769245602,132.88
2021-03-04 07:30:00,7.434,0.0,7.434,7.434,0,7.434,0.0,0.0,0.0,0.0,97.864,-0.07,97.8640250347,7.434,0,7.434,90.43,-0.07,90.4300270928,133.44
2021-03-04 08:00:00,14.953,0.0,14.953,14.953,0,14.953,0.0,0.0,0.0,0.0,110.833,6.67,111.0335210151,14.953,0,14.953,95.88,6.67,96.1117230103,134.16
2021-03-04 08:30:00,21.304,0.0,21.304,21.304,0,21.304,0.0,0.0,0.0,0.0,117.664,8.73,117.9874137186,21.304,0,21.304,96.36,8.73,96.754651051,133.37
2021-03-04 09:00:00,26.308,0.0,26.308,26.308,0,26.308,0.0,0.0,0.0,0.0,122.098,10.28,122.5299963438,26.308,0,26.308,95.79,10.28,96.3400358107,133.23
2021-03-04 09:30:00,47.502,0.0,47.502,47.502,0,47.502,0.0,0.0,0.0,0.0,135.072,10.21,135.457333814,47.502,0,47.502,87.57,10.21,88.1631952688,133.68
2021-03-04 10:00:00,49.707,0.0,49.707,49.707,0,49.707,0.0,0.0,0.0,0.0,136.637,10.37,137.0299480734,49.707,0,49.707,86.93,10.37,87.5463408716,133.6
2021-03-04 10:30:00,49.716,0.0,49.716,49.716,0,49.716,0.0,0.0,0.0,0.0,138.566,10.45,138.9594863836,49.716,0,49.716,88.85,10.45,89.4624222789,133.81
2021-03-04 11:00:00,29.995,0.0,29.995,29.995,0,29.995,0.0,0.0,0.0,0.0,128.275,11.16,128.7595480926,29.995,0,29.995,98.28,11.16,98.9115968934,133.51
2021-03-04 11:30:00,31.349,0.0,31.349,31.349,0,31.349,0.0,0.0,0.0,0.0,129.029,11.05,129.5012947464,31.349,0,31.349,97.68,11.05,98.3030258944,133.44
2021-03-04 12:00:00,39.4,0.0,39.4,39.4,0,39.4,0.0,0.0,0.0,0.0,134.63,10.73,135.0569131885,39.4,0,39.4,95.23,10.73,95.8325925768,133.44
2021-03-04 12:30:00,56.017,0.0,56.017,56.017,0,56.017,0.0,0.0,0.0,0.0,144.097,11.13,144.5261993861,56.017,0,56.017,88.08,11.13,88.7804218282,133.29
2021-03-04 13:00:00,37.186,0.0,37.186,37.186,0,37.186,0.0,0.0,0.0,0.0,135.046,11.54,135.5381633194,37.186,0,37.186,97.86,11.54,98.5380698005,133.14
2021-03-04 13:30:00,30.729,0.0,30.729,30.729,0,30.729,0.0,0.0,0.0,0.0,130.379,10.99,130.8413686148,30.729,0,30.729,99.65,10.99,100.2541899374,133.38
2021-03-04 14:00:00,30.651,0.0,30.651,30.651,0,30.651,0.0,0.0,0.0,0.0,126.581,10.39,127.0066992761,30.651,0,30.651,95.93,10.39,96.4910203076,133.61
2021-03-04 14:30:00,28.103,0.0,28.103,28.103,0,28.103,0.0,0.0,0.0,0.0,123.913,9.88,124.3062587684,28.103,0,28.103,95.81,9.88,96.3180694366,133.78
2021-03-04 15:00:00,27.825,0.0,27.825,27.825,0,27.825,0.0,0.0,0.0,0.0,123.125,9.66,123.5033652376,27.825,0,27.825,95.3,9.66,95.7883374947,133.67
2021-03-04 15:30:00,25.271,0.0,25.271,25.271,0,25.271,0.0,0.0,0.0,0.0,122.691,9.69,123.0730579006,25.271,0,25.271,97.42,9.69,97.9007277807,133.79
2021-03-04 16:00:00,40.095,0.0,40.095,40.095,0,40.095,0.0,0.0,0.0,0.0,129.855,9.66,130.2138111914,40.095,0,40.095,89.76,9.66,90.2783096873,133.89
2021-03-04 16:30:00,15.182,0.0,15.182,15.182,0,15.182,0.0,0.0,0.0,0.0,117.392,11.18,117.9231701745,15.182,0,15.182,102.21,11.18,102.8196309077,133.16
2021-03-04 17:00:00,17.284,0.0,17.284,17.284,0,17.284,0.0,0.0,0.0,0.0,121.214,12.36,121.8425352494,17.284,0,17.284,103.93,12.36,104.6623834049,132.42
2021-03-04 17:30:00,21.856,0.0,21.856,21.856,0,21.856,0.0,0.0,0.0,0.0,127.966,12.05,128.5320958205,21.856,0,21.856,106.11,12.05,106.7920156191,131.95
2021-03-04 18:00:00,27.21,0.0,27.21,27.21,0,27.21,0.0,0.0,0.0,0.0,133.94,9.82,134.299501116,27.21,0,27.21,106.73,9.82,107.180806584,132.05
2021-03-04 18:30:00,27.798000000000002,0.0,27.798000000000002,27.798000000000002,0,27.798000000000002,0.0,0.0,0.0,0.0,135.848,10.19,136.2296414295,27.798000000000002,0,27.798000000000002,108.05,10.19,108.5294365599,131.84
2021-03-04 19:00:00,29.04,0.0,29.04,29.04,0,29.04,0.0,0.0,0.0,0.0,135.91,8.75,136.1913749105,29.04,0,29.04,106.87,8.75,107.2276055874,132.52
2021-03-04 19:30:00,46.175,0.0,46.175,46.175,0,46.175,0.0,0.0,0.0,0.0,140.895,8.1,141.1276408965,46.175,0,46.175,94.72,8.1,95.0657056987,133.54
2021-03-04 20:00:00,17.514,0.0,17.514,17.514,0,17.514,0.0,0.0,0.0,0.0,119.034,7.84,119.29190566,17.514,0,17.514,101.52,7.84,101.822276541,133.73
2021-03-04 20:30:00,6.248,0.0,6.248,6.248,0,6.248,0.0,0.0,0.0,0.0,103.468,6.71,103.6853467178,6.248,0,6.248,97.22,6.71,97.4512827006,133.73
2021-03-04 21:00:00,5.015,0.0,5.015,5.015,0,5.015,0.0,0.0,0.0,0.0,93.505,5.37,93.6590728387,5.015,0,5.015,88.49,5.37,88.6527890142,134.06
2021-03-04 21:30:00,4.59,0.0,4.59,4.59,0,4.59,0.0,0.0,0.0,0.0,91.06,3.75,91.1371828619,4.59,0,4.59,86.47,3.75,86.5512761316,135.19
2021-03-04 22:00:00,4.388,0.0,4.388,4.388,0,4.388,0.0,0.0,0.0,0.0,85.348,1.3900000000000001,85.3593182025,4.388,0,4.388,80.96,1.3900000000000001,80.9719315566,135.87
2021-03-04 22:30:00,4.779,0.0,4.779,4.779,0,4.779,0.0,0.0,0.0,0.0,79.029,-1.06,79.0361084632,4.779,0,4.779,74.25,-1.06,74.2575659445,135.46
2021-03-04 23:00:00,5.856,0.0,5.856,5.856,0,5.856,0.0,0.0,0.0,0.0,75.436,-2.36,75.4729070329,5.856,0,5.856,69.58,-2.36,69.6200114909,135.23
2021-03-04 23:30:00,5.21,0.0,5.21,5.21,0,5.21,0.0,0.0,0.0,0.0,73.11,-3.25,73.182201388,5.21,0,5.21,67.9,-3.25,67.9777353256,135.82
2021-03-05 00:00:00,6.868,0.0,6.868,6.868,0,6.868,0.0,0.0,0.0,0.0,72.768,-3.83,72.8687225358,6.868,0,6.868,65.9,-3.83,66.0112028371,135.96
2021-03-05 00:30:00,4.709,0.0,4.709,4.709,0,4.709,0.0,0.0,0.0,0.0,81.499,-1.65,81.5157009477,4.709,0,4.709,76.79,-1.65,76.8077248719,134.9
2021-03-05 01:00:00,7.478,0.0,7.478,7.478,0,7.478,0.0,0.0,0.0,0.0,85.168,-1.45,85.1803423567,7.478,0,7.478,77.69,-1.45,77.7035301643,134.15
2021-03-05 01:30:00,6.131,0.0,6.131,6.131,0,6.131,0.0,0.0,0.0,0.0,82.711,-2.15,82.7389389647,6.131,0,6.131,76.58,-2.15,76.6101749117,134.58
2021-03-05 02:00:00,5.334,0.0,5.334,5.334,0,5.334,0.0,0.0,0.0,0.0,81.664,-2.45,81.7007429342,5.334,0,5.334,76.33,-2.45,76.3693092806,135.02
2021-03-05 02:30:00,4.353,0.0,4.353,4.353,0,4.353,0.0,0.0,0.0,0.0,82.033,-2.03,82.0581134867,4.353,0,4.353,77.68,-2.03,77.7065203184,135.26
2021-03-05 03:00:00,5.947,0.0,5.947,5.947,0,5.947,0.0,0.0,0.0,0.0,81.837,-2.16,81.865500481,5.947,0,5.947,75.89,-2.16,75.9207330049,135.61
2021-03-05 03:30:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,79.312,-2.65,79.3562590096,4.822,0,4.822,74.49,-2.65,74.5371222949,135.81
2021-03-05 04:00:00,5.932,0.0,5.932,5.932,0,5.932,0.0,0.0,0.0,0.0,77.312,-10.73,78.0530476279,5.932,0,5.932,71.38,-10.73,72.1819735114,133.43
2021-03-05 04:30:00,6.72,0.0,6.72,6.72,0,6.72,0.0,0.0,0.0,0.0,76.67,-10.69,77.4116593286,6.72,0,6.72,69.95,-10.69,70.7621268759,133.62
2021-03-05 05:00:00,3.917,0.0,3.917,3.917,0,3.917,0.0,0.0,0.0,0.0,75.797,-11.04,76.5967806699,3.917,0,3.917,71.88,-11.04,72.7228712304,133.62
2021-03-05 05:30:00,5.745,0.0,5.745,5.745,0,5.745,0.0,0.0,0.0,0.0,73.515,-10.25,74.226125623,5.745,0,5.745,67.77,-10.25,68.5407572179,133.31
2021-03-05 06:00:00,7.622,0.0,7.622,7.622,0,7.622,0.0,0.0,0.0,0.0,76.132,-9.0,76.6621250945,7.622,0,7.622,68.51,-9.0,69.0986258908,132.62
2021-03-05 06:30:00,5.766,0.0,5.766,5.766,0,5.766,0.0,0.0,0.0,0.0,77.266,-1.01,77.2726009398,5.766,0,5.766,71.5,-1.01,71.5071332106,133.49
2021-03-05 07:00:00,6.518,0.0,6.518,6.518,0,6.518,0.0,0.0,0.0,0.0,81.568,5.28,81.7387119057,6.518,0,6.518,75.05,5.28,75.2355029225,134.66
2021-03-05 07:30:00,8.448,0.0,8.448,8.448,0,8.448,0.0,0.0,0.0,0.0,88.288,6.88,88.5556624051,8.448,0,8.448,79.84,6.88,80.1358845961,134.22
2021-03-05 08:00:00,35.078,0.0,35.078,35.078,0,35.078,0.0,0.0,0.0,0.0,108.878,7.8,109.15703772090001,35.078,0,35.078,73.8,7.8,74.2110503901,134.08
2021-03-05 08:30:00,52.673,0.0,52.673,52.673,0,52.673,0.0,0.0,0.0,0.0,126.253,8.6,126.5455649519,52.673,0,52.673,73.58,8.6,74.0808774246,133.88
2021-03-05 09:00:00,105.307,0.0,105.307,105.307,0,105.307,0.0,0.0,0.0,0.0,158.447,8.79,158.6906295564,105.307,0,105.307,53.14,8.79,53.8620803534,134.3
2021-03-05 09:30:00,94.03,0.0,94.03,94.03,0,94.03,0.0,0.0,0.0,0.0,152.05,9.22,152.3292844466,94.03,0,94.03,58.02,9.22,58.7480110302,134.15
2021-03-05 10:00:00,83.197,0.0,83.197,83.197,0,83.197,0.0,0.0,0.0,0.0,143.737,9.44,144.0466548345,83.197,0,83.197,60.54,9.44,61.271569263399996,134.15
2021-03-05 10:30:00,83.489,0.0,83.489,83.489,0,83.489,0.0,0.0,0.0,0.0,145.289,8.68,145.548053649,83.489,0,83.489,61.8,8.68,62.4065893957,134.27
2021-03-05 11:00:00,96.479,0.0,96.479,96.479,0,96.479,0.0,0.0,0.0,0.0,154.309,8.65,154.551253573,96.479,0,96.479,57.83,8.65,58.473339224,134.37
2021-03-05 11:30:00,95.503,0.0,95.503,95.503,0,95.503,0.0,0.0,0.0,0.0,153.473,8.64,153.7160086946,95.503,0,95.503,57.97,8.64,58.6103275882,134.37
2021-03-05 12:00:00,87.701,0.0,87.701,87.701,0,87.701,0.0,0.0,0.0,0.0,149.011,8.33,149.2436498515,87.701,0,87.701,61.31,8.33,61.8732979564,134.54
2021-03-05 12:30:00,109.266,0.0,109.266,109.266,0,109.266,0.0,0.0,0.0,0.0,162.976,8.11,163.1776598558,109.266,0,109.266,53.71,8.11,54.3188383528,134.9
2021-03-05 13:00:00,112.156,0.0,112.156,112.156,0,112.156,0.0,0.0,0.0,0.0,167.006,7.43,167.1711964903,112.156,0,112.156,54.85,7.43,55.350947598,135.12
2021-03-05 13:30:00,107.372,0.0,107.372,107.372,0,107.372,0.0,0.0,0.0,0.0,159.922,6.15,160.0402092725,107.372,0,107.372,52.55,6.15,52.9086476864,134.99
2021-03-05 14:00:00,90.513,0.0,90.513,90.513,0,90.513,0.0,0.0,0.0,0.0,148.763,5.93,148.8811441016,90.513,0,90.513,58.25,5.93,58.5510666,135.08
2021-03-05 14:30:00,86.153,0.0,86.153,86.153,0,86.153,0.0,0.0,0.0,0.0,145.343,4.79,145.4219094531,86.153,0,86.153,59.19,4.79,59.3835010756,135.43
2021-03-05 15:00:00,76.89,0.0,76.89,76.89,0,76.89,0.0,0.0,0.0,0.0,140.22,3.88,140.2736710862,76.89,0,76.89,63.33,3.88,63.4487454565,135.68
2021-03-05 15:30:00,72.257,0.0,72.257,72.257,0,72.257,0.0,0.0,0.0,0.0,142.247,3.58,142.2920426763,72.257,0,72.257,69.99,3.58,70.0814989851,135.55
2021-03-05 16:00:00,62.922,0.0,62.922,62.922,0,62.922,0.0,0.0,0.0,0.0,137.202,3.75,137.2532378634,62.922,0,62.922,74.28,3.75,74.3745984863,135.55
2021-03-05 16:30:00,43.87,0.0,43.87,43.87,0,43.87,0.0,0.0,0.0,0.0,127.55,3.96,127.6114575577,43.87,0,43.87,83.68,3.96,83.7736474078,135.28
2021-03-05 17:00:00,35.869,0.0,35.869,35.869,0,35.869,0.0,0.0,0.0,0.0,125.069,5.26,125.1795604761,35.869,0,35.869,89.2,5.26,89.3549528566,134.72
2021-03-05 17:30:00,30.354,0.0,30.354,30.354,0,30.354,0.0,0.0,0.0,0.0,125.934,7.49,126.1565394896,30.354,0,30.354,95.58,7.49,95.8730227958,133.69
2021-03-05 18:00:00,23.854,0.0,23.854,23.854,0,23.854,0.0,0.0,0.0,0.0,125.644,9.99,126.0405285454,23.854,0,23.854,101.79,9.99,102.2790506409,132.49
2021-03-05 18:30:00,46.349,0.0,46.349,46.349,0,46.349,0.0,0.0,0.0,0.0,141.449,11.34,141.9028371845,46.349,0,46.349,95.1,11.34,95.7737208215,132.72
2021-03-05 19:00:00,27.677,0.0,27.677,27.677,0,27.677,0.0,0.0,0.0,0.0,131.797,12.25,132.3650698221,27.677,0,27.677,104.12,12.25,104.8381462064,133.29
2021-03-05 19:30:00,28.028,0.0,28.028,28.028,0,28.028,0.0,0.0,0.0,0.0,129.808,10.53,130.2343954722,28.028,0,28.028,101.78,10.53,102.3232588418,134.45
2021-03-05 20:00:00,29.188,0.0,29.188,29.188,0,29.188,0.0,0.0,0.0,0.0,125.078,7.66,125.3123365196,29.188,0,29.188,95.89,7.66,96.1954661094,134.64
2021-03-05 20:30:00,19.028,0.0,19.028,19.028,0,19.028,0.0,0.0,0.0,0.0,113.288,5.29,113.4114414158,19.028,0,19.028,94.26,5.29,94.4083243152,134.91
2021-03-05 21:00:00,7.161,0.0,7.161,7.161,0,7.161,0.0,0.0,0.0,0.0,101.911,4.15,101.9954627471,7.161,0,7.161,94.75,4.15,94.840840359,135.48
2021-03-05 21:30:00,4.415,0.0,4.415,4.415,0,4.415,0.0,0.0,0.0,0.0,96.845,2.12,96.8682013098,4.415,0,4.415,92.43,2.12,92.454309256,135.63
2021-03-05 22:00:00,5.02,0.0,5.02,5.02,0,5.02,0.0,0.0,0.0,0.0,93.39,-0.16,93.3901370595,5.02,0,5.02,88.37,-0.16,88.3701448454,135.94
2021-03-05 22:30:00,4.898,0.0,4.898,4.898,0,4.898,0.0,0.0,0.0,0.0,84.358,-6.99,84.647104286,4.898,0,4.898,79.46,-6.99,79.7668584062,133.89
2021-03-05 23:00:00,4.8629999999999995,0.0,4.8629999999999995,4.8629999999999995,0,4.8629999999999995,0.0,0.0,0.0,0.0,74.703,-9.12,75.2576415323,4.8629999999999995,0,4.8629999999999995,69.84,-9.12,70.432946836,132.46
2021-03-05 23:30:00,4.414,0.0,4.414,4.414,0,4.414,0.0,0.0,0.0,0.0,71.894,-9.52,72.5215666957,4.414,0,4.414,67.48,-9.52,68.1482266827,133.02
2021-03-06 00:00:00,4.532,0.0,4.532,4.532,0,4.532,0.0,0.0,0.0,0.0,70.232,-10.02,70.9431760214,4.532,0,4.532,65.7,-10.02,66.4596900384,133.37
2021-03-06 00:30:00,4.315,0.0,4.315,4.315,0,4.315,0.0,0.0,0.0,0.0,80.135,-7.59,80.4936415191,4.315,0,4.315,75.82,-7.59,76.1989534049,132.4
2021-03-06 01:00:00,5.036,0.0,5.036,5.036,0,5.036,0.0,0.0,0.0,0.0,81.896,-7.13,82.2057888229,5.036,0,5.036,76.86,-7.13,77.190002591,131.86
2021-03-06 01:30:00,5.175,0.0,5.175,5.175,0,5.175,0.0,0.0,0.0,0.0,79.515,-7.94,79.9104425279,5.175,0,5.175,74.34,-7.94,74.7628196365,132.16
2021-03-06 02:00:00,7.624,0.0,7.624,7.624,0,7.624,0.0,0.0,0.0,0.0,79.244,-8.69,79.7190544098,7.624,0,7.624,71.62,-8.69,72.1452735805,132.41
2021-03-06 02:30:00,5.797,0.0,5.797,5.797,0,5.797,0.0,0.0,0.0,0.0,79.037,-8.52,79.4948914648,5.797,0,5.797,73.24,-8.52,73.7338999375,132.49
2021-03-06 03:00:00,5.018,0.0,5.018,5.018,0,5.018,0.0,0.0,0.0,0.0,78.718,-8.63,79.1896484649,5.018,0,5.018,73.7,-8.63,74.2035504541,132.69
2021-03-06 03:30:00,6.646,0.0,6.646,6.646,0,6.646,0.0,0.0,0.0,0.0,77.706,-9.5,78.284560649,6.646,0,6.646,71.06,-9.5,71.6922143611,133.01
2021-03-06 04:00:00,5.431,0.0,5.431,5.431,0,5.431,0.0,0.0,0.0,0.0,75.561,-10.08,76.2303818763,5.431,0,5.431,70.13,-10.08,70.8507113585,133.36
2021-03-06 04:30:00,6.08,0.0,6.08,6.08,0,6.08,0.0,0.0,0.0,0.0,73.92,-10.64,74.6818317933,6.08,0,6.08,67.84,-10.64,68.6693177482,133.65
2021-03-06 05:00:00,4.511,0.0,4.511,4.511,0,4.511,0.0,0.0,0.0,0.0,71.911,-10.83,72.7219418126,4.511,0,4.511,67.4,-10.83,68.2645508298,133.85
2021-03-06 05:30:00,5.48,0.0,5.48,5.48,0,5.48,0.0,0.0,0.0,0.0,72.96,-10.58,73.7231171343,5.48,0,5.48,67.48,-10.58,68.3043688207,133.7
2021-03-06 06:00:00,4.75,0.0,4.75,4.75,0,4.75,0.0,0.0,0.0,0.0,73.22,-10.1,73.9133167974,4.75,0,4.75,68.47,-10.1,69.2109160465,133.57
2021-03-06 06:30:00,4.781,0.0,4.781,4.781,0,4.781,0.0,0.0,0.0,0.0,76.691,-8.62,77.1739196944,4.781,0,4.781,71.91,-8.62,72.4248058334,132.88
2021-03-06 07:00:00,5.036,0.0,5.036,5.036,0,5.036,0.0,0.0,0.0,0.0,77.676,-7.68,78.0547460184,5.036,0,5.036,72.64,-7.68,73.0448629268,132.53
2021-03-06 07:30:00,12.748,0.0,12.748,12.748,0,12.748,0.0,0.0,0.0,0.0,82.388,-7.38,82.7178756013,12.748,0,12.748,69.64,-7.38,70.0299507354,132.75
2021-03-06 08:00:00,21.613,0.0,21.613,21.613,0,21.613,0.0,0.0,0.0,0.0,90.823,-6.88,91.0832132119,21.613,0,21.613,69.21,-6.88,69.5511214863,132.83
2021-03-06 08:30:00,33.925,0.0,33.925,33.925,0,33.925,0.0,0.0,0.0,0.0,101.695,-5.87,101.8642720732,33.925,0,33.925,67.77,-5.87,68.0237443839,132.48
2021-03-06 09:00:00,57.677,0.0,57.677,57.677,0,57.677,0.0,0.0,0.0,0.0,119.507,-5.18,119.6192102005,57.677,0,57.677,61.83,-5.18,62.0466058701,132.22
2021-03-06 09:30:00,80.307,0.0,80.307,80.307,0,80.307,0.0,0.0,0.0,0.0,134.277,-4.79,134.3624085412,80.307,0,80.307,53.97,-4.79,54.182146506,132.29
2021-03-06 10:00:00,103.845,0.0,103.845,103.845,0,103.845,0.0,0.0,0.0,0.0,148.295,-4.52,148.3638683272,103.845,0,103.845,44.45,-4.52,44.6792222403,132.38
2021-03-06 10:30:00,113.968,0.0,113.968,113.968,0,113.968,0.0,0.0,0.0,0.0,152.798,-4.41,152.8616266563,113.968,0,113.968,38.83,-4.41,39.0796238467,132.18
2021-03-06 11:00:00,102.81,0.0,102.81,102.81,0,102.81,0.0,0.0,0.0,0.0,148.81,-3.9699999999999998,148.8629470352,102.81,0,102.81,46.0,-3.9699999999999998,46.1709963072,132.18
2021-03-06 11:30:00,79.12,0.0,79.12,79.12,0,79.12,0.0,0.0,0.0,0.0,133.85,-4.68,133.9317919689,79.12,0,79.12,54.73,-4.68,54.9297305655,132.44
2021-03-06 12:00:00,92.031,0.0,92.031,92.031,0,92.031,0.0,0.0,0.0,0.0,141.591,-5.36,141.6924164555,92.031,0,92.031,49.56,-5.36,49.8490040021,132.35
2021-03-06 12:30:00,100.652,0.0,100.652,100.652,0,100.652,0.0,0.0,0.0,0.0,148.442,-5.27,148.5355185267,100.652,0,100.652,47.79,-5.27,48.0796942586,132.35
2021-03-06 13:00:00,100.204,0.0,100.204,100.204,0,100.204,0.0,0.0,0.0,0.0,151.054,-5.64,151.1592554758,100.204,0,100.204,50.85,-5.64,51.1618226806,132.64
2021-03-06 13:30:00,66.092,0.0,66.092,66.092,0,66.092,0.0,0.0,0.0,0.0,131.982,-6.18,132.1266086903,66.092,0,66.092,65.89,-6.18,66.179184794,132.64
2021-03-06 14:00:00,65.977,0.0,65.977,65.977,0,65.977,0.0,0.0,0.0,0.0,130.217,-7.0,130.405011748,65.977,0,65.977,64.24,-7.0,64.6202568859,132.99
2021-03-06 14:30:00,77.108,0.0,77.108,77.108,0,77.108,0.0,0.0,0.0,0.0,133.498,-8.09,133.7429030042,77.108,0,77.108,56.39,-8.09,56.9673608306,133.34
2021-03-06 15:00:00,103.454,0.0,103.454,103.454,0,103.454,0.0,0.0,0.0,0.0,147.054,-7.76,147.2586042172,103.454,0,103.454,43.6,-7.76,44.2851848816,133.76
2021-03-06 15:30:00,101.905,0.0,101.905,101.905,0,101.905,0.0,0.0,0.0,0.0,146.815,-8.54,147.0631695055,101.905,0,101.905,44.91,-8.54,45.7147645734,134.07
2021-03-06 16:00:00,91.499,0.0,91.499,91.499,0,91.499,0.0,0.0,0.0,0.0,138.099,-9.02,138.3932592325,91.499,0,91.499,46.6,-9.02,47.464938639,134.07
2021-03-06 16:30:00,69.061,0.0,69.061,69.061,0,69.061,0.0,0.0,0.0,0.0,128.351,-8.67,128.6434922606,69.061,0,69.061,59.29,-8.67,59.9205557384,133.64
2021-03-06 17:00:00,49.996,0.0,49.996,49.996,0,49.996,0.0,0.0,0.0,0.0,121.616,-6.77,121.8042871002,49.996,0,49.996,71.62,-6.77,71.9392611861,133.09
2021-03-06 17:30:00,36.218,0.0,36.218,36.218,0,36.218,0.0,0.0,0.0,0.0,120.038,-0.56,120.0393062459,36.218,0,36.218,83.82,-0.56,83.8218706544,132.84
2021-03-06 18:00:00,40.796,0.0,40.796,40.796,0,40.796,0.0,0.0,0.0,0.0,125.796,6.16,125.9467316607,40.796,0,40.796,85.0,6.16,85.2229171057,133.63
2021-03-06 18:30:00,40.957,0.0,40.957,40.957,0,40.957,0.0,0.0,0.0,0.0,131.307,8.83,131.6035605483,40.957,0,40.957,90.35,8.83,90.780457148,132.95
2021-03-06 19:00:00,46.358,0.0,46.358,46.358,0,46.358,0.0,0.0,0.0,0.0,138.138,8.75,138.4148458223,46.358,0,46.358,91.78,8.75,92.1961544751,132.95
2021-03-06 19:30:00,46.713,0.0,46.713,46.713,0,46.713,0.0,0.0,0.0,0.0,134.283,6.92,134.4611858084,46.713,0,46.713,87.57,6.92,87.8429923215,133.87
2021-03-06 20:00:00,47.176,0.0,47.176,47.176,0,47.176,0.0,0.0,0.0,0.0,128.536,4.38,128.6106049127,47.176,0,47.176,81.36,4.38,81.4778129309,134.68
2021-03-06 20:30:00,38.873,0.0,38.873,38.873,0,38.873,0.0,0.0,0.0,0.0,117.963,2.61,117.9918703513,38.873,0,38.873,79.09,2.61,79.1330537765,134.95
2021-03-06 21:00:00,16.288,0.0,16.288,16.288,0,16.288,0.0,0.0,0.0,0.0,96.228,1.9100000000000001,96.2469536349,16.288,0,16.288,79.94,1.9100000000000001,79.9628144827,134.57
2021-03-06 21:30:00,15.523,0.0,15.523,15.523,0,15.523,0.0,0.0,0.0,0.0,91.683,0.9,91.6874172883,15.523,0,15.523,76.16,0.9,76.1653175665,134.99
2021-03-06 22:00:00,13.309,0.0,13.309,13.309,0,13.309,0.0,0.0,0.0,0.0,86.959,0.5,86.9604374472,13.309,0,13.309,73.65,0.5,73.651697197,135.31
2021-03-06 22:30:00,4.415,0.0,4.415,4.415,0,4.415,0.0,0.0,0.0,0.0,77.235,-1.06,77.2422735618,4.415,0,4.415,72.82,-1.06,72.8277145049,135.75
2021-03-06 23:00:00,5.117,0.0,5.117,5.117,0,5.117,0.0,0.0,0.0,0.0,72.827,-9.69,73.4688235172,5.117,0,5.117,67.71,-9.69,68.399855263,133.31
2021-03-06 23:30:00,5.571,0.0,5.571,5.571,0,5.571,0.0,0.0,0.0,0.0,71.111,-10.93,71.9460855155,5.571,0,5.571,65.54,-10.93,66.4451390246,133.82
2021-03-07 00:00:00,4.167,0.0,4.167,4.167,0,4.167,0.0,0.0,0.0,0.0,69.877,-10.92,70.7251124354,4.167,0,4.167,65.71,-10.92,66.611189,133.82
2021-03-07 00:30:00,4.641,0.0,4.641,4.641,0,4.641,0.0,0.0,0.0,0.0,79.301,-8.32,79.7362590106,4.641,0,4.641,74.66,-8.32,75.1221538562,132.56
2021-03-07 01:00:00,4.844,0.0,4.844,4.844,0,4.844,0.0,0.0,0.0,0.0,82.114,-7.43,82.4494626787,4.844,0,4.844,77.27,-7.43,77.6263988602,132.23
2021-03-07 01:30:00,4.726,0.0,4.726,4.726,0,4.726,0.0,0.0,0.0,0.0,79.886,-8.12,80.2976176234,4.726,0,4.726,75.16,-8.12,75.5973544511,132.76
2021-03-07 02:00:00,4.98,0.0,4.98,4.98,0,4.98,0.0,0.0,0.0,0.0,79.02,-8.63,79.4898565856,4.98,0,4.98,74.04,-8.63,74.5412536788,133.13
2021-03-07 02:30:00,4.399,0.0,4.399,4.399,0,4.399,0.0,0.0,0.0,0.0,79.739,-8.36,80.1760420637,4.399,0,4.399,75.34,-8.36,75.8024089327,133.13
2021-03-07 03:00:00,4.602,0.0,4.602,4.602,0,4.602,0.0,0.0,0.0,0.0,78.742,-8.74,79.2255650911,4.602,0,4.602,74.14,-8.74,74.6533803655,133.36
2021-03-07 03:30:00,4.131,0.0,4.131,4.131,0,4.131,0.0,0.0,0.0,0.0,77.651,-9.34,78.210698763,4.131,0,4.131,73.52,-9.34,74.1109033814,133.67
2021-03-07 04:00:00,5.261,0.0,5.261,5.261,0,5.261,0.0,0.0,0.0,0.0,74.121,-10.09,74.8046171102,5.261,0,5.261,68.86,-10.09,69.595313779,133.32
2021-03-07 04:30:00,5.287,0.0,5.287,5.287,0,5.287,0.0,0.0,0.0,0.0,73.107,-10.5,73.8571827854,5.287,0,5.287,67.82,-10.5,68.6280001166,133.53
2021-03-07 05:00:00,6.708,0.0,6.708,6.708,0,6.708,0.0,0.0,0.0,0.0,72.218,-10.59,72.9903255507,6.708,0,6.708,65.51,-10.59,66.3604415296,133.43
2021-03-07 05:30:00,3.677,0.0,3.677,3.677,0,3.677,0.0,0.0,0.0,0.0,71.097,-10.4,71.8536248842,3.677,0,3.677,67.42,-10.4,68.2174200626,133.54
2021-03-07 06:00:00,5.148,0.0,5.148,5.148,0,5.148,0.0,0.0,0.0,0.0,71.248,-10.41,72.0044832215,5.148,0,5.148,66.1,-10.41,66.9147076509,133.54
2021-03-07 06:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,73.731,-9.66,74.3611186105,3.371,0,3.371,70.36,-9.66,71.0200337933,133.1
2021-03-07 07:00:00,5.766,0.0,5.766,5.766,0,5.766,0.0,0.0,0.0,0.0,75.876,-9.42,76.4585101607,5.766,0,5.766,70.11,-9.42,70.7400063613,133.2
2021-03-07 07:30:00,7.716,0.0,7.716,7.716,0,7.716,0.0,0.0,0.0,0.0,77.876,-9.16,78.4128623123,7.716,0,7.716,70.16,-9.16,70.7554323003,133.2
2021-03-07 08:00:00,21.232,0.0,21.232,21.232,0,21.232,0.0,0.0,0.0,0.0,88.582,-8.98,89.0360102655,21.232,0,21.232,67.35,-8.98,67.9460293174,133.45
2021-03-07 08:30:00,46.166,0.0,46.166,46.166,0,46.166,0.0,0.0,0.0,0.0,106.206,-8.39,106.5368787604,46.166,0,46.166,60.04,-8.39,60.6233758545,133.45
2021-03-07 09:00:00,72.805,0.0,72.805,72.805,0,72.805,0.0,0.0,0.0,0.0,124.175,-7.54,124.4037066369,72.805,0,72.805,51.37,-7.54,51.9204054299,133.21
2021-03-07 09:30:00,97.242,0.0,97.242,97.242,0,97.242,0.0,0.0,0.0,0.0,140.192,-6.71,140.3524882715,97.242,0,97.242,42.95,-6.71,43.4709857261,133.21
2021-03-07 10:00:00,115.393,0.0,115.393,115.393,0,115.393,0.0,0.0,0.0,0.0,151.643,-5.5600000000000005,151.744894639,115.393,0,115.393,36.25,-5.5600000000000005,36.6739157986,132.85
2021-03-07 10:30:00,129.021,0.0,129.021,129.021,0,129.021,0.0,0.0,0.0,0.0,161.201,-4.78,161.271853716,129.021,0,129.021,32.18,-4.78,32.5330724033,132.6
2021-03-07 11:00:00,120.329,0.0,120.329,120.329,0,120.329,0.0,0.0,0.0,0.0,157.719,-5.04,157.7995074802,120.329,0,120.329,37.39,-5.04,37.728155269,132.6
2021-03-07 11:30:00,123.926,0.0,123.926,123.926,0,123.926,0.0,0.0,0.0,0.0,162.696,-4.79,162.7664969089,123.926,0,123.926,38.77,-4.79,39.0647795335,132.78
2021-03-07 12:00:00,136.273,0.0,136.273,136.273,0,136.273,0.0,0.0,0.0,0.0,169.613,-4.12,169.6630312384,136.273,0,136.273,33.34,-4.12,33.5936005811,132.78
2021-03-07 12:30:00,133.603,0.0,133.603,133.603,0,133.603,0.0,0.0,0.0,0.0,168.023,-4.74,168.0898454072,133.603,0,133.603,34.42,-4.74,34.7448413437,132.9
2021-03-07 13:00:00,127.871,0.0,127.871,127.871,0,127.871,0.0,0.0,0.0,0.0,164.561,-5.27,164.6453631931,127.871,0,127.871,36.69,-5.27,37.0665482612,133.31
2021-03-07 13:30:00,121.72,0.0,121.72,121.72,0,121.72,0.0,0.0,0.0,0.0,159.0,-5.88,159.1086873807,121.72,0,121.72,37.28,-5.88,37.7408637951,133.7
2021-03-07 14:00:00,121.069,0.0,121.069,121.069,0,121.069,0.0,0.0,0.0,0.0,154.979,-6.28,155.1061856955,121.069,0,121.069,33.91,-6.28,34.4866133449,134.19
2021-03-07 14:30:00,120.598,0.0,120.598,120.598,0,120.598,0.0,0.0,0.0,0.0,153.038,-6.93,153.1948247951,120.598,0,120.598,32.44,-6.93,33.171953515,134.52
2021-03-07 15:00:00,104.436,0.0,104.436,104.436,0,104.436,0.0,0.0,0.0,0.0,141.376,-7.89,141.5959938558,104.436,0,104.436,36.94,-7.89,37.7732140544,134.52
2021-03-07 15:30:00,87.373,0.0,87.373,87.373,0,87.373,0.0,0.0,0.0,0.0,132.463,-7.97,132.7025518556,87.373,0,87.373,45.09,-7.97,45.7889615519,134.19
2021-03-07 16:00:00,73.19,0.0,73.19,73.19,0,73.19,0.0,0.0,0.0,0.0,127.84,-7.47,128.0580590982,73.19,0,73.19,54.65,-7.47,55.1581671197,133.72
2021-03-07 16:30:00,79.322,0.0,79.322,79.322,0,79.322,0.0,0.0,0.0,0.0,137.372,-6.3,137.5163858746,79.322,0,79.322,58.05,-6.3,58.3908597299,133.05
2021-03-07 17:00:00,64.276,0.0,64.276,64.276,0,64.276,0.0,0.0,0.0,0.0,132.836,-1.02,132.8399160494,64.276,0,64.276,68.56,-1.02,68.5675870948,132.92
2021-03-07 17:30:00,51.564,0.0,51.564,51.564,0,51.564,0.0,0.0,0.0,0.0,132.004,6.59,132.1683930295,51.564,0,51.564,80.44,6.59,80.7094895288,134.11
2021-03-07 18:00:00,48.371,0.0,48.371,48.371,0,48.371,0.0,0.0,0.0,0.0,131.601,8.55,131.87845048,48.371,0,48.371,83.23,8.55,83.6680070278,133.57
2021-03-07 18:30:00,45.948,0.0,45.948,45.948,0,45.948,0.0,0.0,0.0,0.0,134.218,10.3,134.612635083,45.948,0,45.948,88.27,10.3,88.8689085114,132.81
2021-03-07 19:00:00,45.832,0.0,45.832,45.832,0,45.832,0.0,0.0,0.0,0.0,135.572,10.51,135.9787751232,45.832,0,45.832,89.74,10.51,90.3533491355,133.62
2021-03-07 19:30:00,46.177,0.0,46.177,46.177,0,46.177,0.0,0.0,0.0,0.0,130.407,8.05,130.6552262598,46.177,0,46.177,84.23,8.05,84.6138014747,134.38
2021-03-07 20:00:00,36.821,0.0,36.821,36.821,0,36.821,0.0,0.0,0.0,0.0,119.431,5.24,119.5458964624,36.821,0,36.821,82.61,5.24,82.7760212864,134.57
2021-03-07 20:30:00,11.387,0.0,11.387,11.387,0,11.387,0.0,0.0,0.0,0.0,101.297,4.3,101.388225199,11.387,0,11.387,89.91,4.3,90.0127663168,134.47
2021-03-07 21:00:00,5.178,0.0,5.178,5.178,0,5.178,0.0,0.0,0.0,0.0,93.448,2.64,93.48528389,5.178,0,5.178,88.27,2.64,88.3094700471,135.25
2021-03-07 21:30:00,4.5440000000000005,0.0,4.5440000000000005,4.5440000000000005,0,4.5440000000000005,0.0,0.0,0.0,0.0,88.354,0.66,88.3564650493,4.5440000000000005,0,4.5440000000000005,83.81,0.66,83.8125986949,135.39
2021-03-07 22:00:00,6.552,0.0,6.552,6.552,0,6.552,0.0,0.0,0.0,0.0,84.732,-1.3900000000000001,84.7434004746,6.552,0,6.552,78.18,-1.3900000000000001,78.1923557645,135.09
2021-03-07 22:30:00,5.202,0.0,5.202,5.202,0,5.202,0.0,0.0,0.0,0.0,81.842,-2.85,81.8916080194,5.202,0,5.202,76.64,-2.85,76.6929729506,135.58
2021-03-07 23:00:00,4.55,0.0,4.55,4.55,0,4.55,0.0,0.0,0.0,0.0,77.57,-2.84,77.6219717606,4.55,0,4.55,73.02,-2.84,73.0752078341,135.78
2021-03-07 23:30:00,4.728,0.0,4.728,4.728,0,4.728,0.0,0.0,0.0,0.0,74.768,6.65,75.0631489081,4.728,0,4.728,70.04,6.65,70.3549863194,133.55
2021-03-08 00:00:00,4.914,0.0,4.914,4.914,0,4.914,0.0,0.0,0.0,0.0,73.324,6.26,73.5907370258,4.914,0,4.914,68.41,6.26,68.6958201057,134.02
2021-03-08 00:30:00,5.06,0.0,5.06,5.06,0,5.06,0.0,0.0,0.0,0.0,80.85,0.2,80.8502473713,5.06,0,5.06,75.79,0.2,75.7902638866,135.23
2021-03-08 01:00:00,5.79,0.0,5.79,5.79,0,5.79,0.0,0.0,0.0,0.0,79.55,-0.9500000000000001,79.5556723308,5.79,0,5.79,73.76,-0.9500000000000001,73.7661175608,135.11
2021-03-08 01:30:00,4.679,0.0,4.679,4.679,0,4.679,0.0,0.0,0.0,0.0,77.819,-1.17,77.8277949129,4.679,0,4.679,73.14,-1.17,73.1493574818,135.23
2021-03-08 02:00:00,6.48,0.0,6.48,6.48,0,6.48,0.0,0.0,0.0,0.0,77.53,-1.33,77.541407003,6.48,0,6.48,71.05,-1.33,71.0624471856,135.54
2021-03-08 02:30:00,4.574,0.0,4.574,4.574,0,4.574,0.0,0.0,0.0,0.0,77.384,-1.03,77.3908544726,4.574,0,4.574,72.81,-1.03,72.8172850359,135.54
2021-03-08 03:00:00,5.694,0.0,5.694,5.694,0,5.694,0.0,0.0,0.0,0.0,76.124,-1.4100000000000001,76.1370571798,5.694,0,5.694,70.43,-1.4100000000000001,70.4441126,135.81
2021-03-08 03:30:00,4.843,0.0,4.843,4.843,0,4.843,0.0,0.0,0.0,0.0,74.143,-6.25,74.40596044,4.843,0,4.843,69.3,-6.25,69.5812654383,134.49
2021-03-08 04:00:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,71.713,-9.99,72.4054864565,3.443,0,3.443,68.27,-9.99,68.9970506616,133.54
2021-03-08 04:30:00,3.779,0.0,3.779,3.779,0,3.779,0.0,0.0,0.0,0.0,69.999,-10.04,70.7153561894,3.779,0,3.779,66.22,-10.04,66.9767870236,133.69
2021-03-08 05:00:00,5.072,0.0,5.072,5.072,0,5.072,0.0,0.0,0.0,0.0,70.102,-9.87,70.7934128574,5.072,0,5.072,65.03,-9.87,65.7747504746,133.53
2021-03-08 05:30:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,68.25,-8.82,68.8175479075,3.48,0,3.48,64.77,-8.82,65.367769581,132.94
2021-03-08 06:00:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,70.125,-7.55,70.5302638943,2.875,0,2.875,67.25,-7.55,67.6724833296,132.32
2021-03-08 06:30:00,4.901,0.0,4.901,4.901,0,4.901,0.0,0.0,0.0,0.0,76.551,1.98,76.5766021772,4.901,0,4.901,71.65,1.98,71.6773527692,133.71
2021-03-08 07:00:00,4.569,0.0,4.569,4.569,0,4.569,0.0,0.0,0.0,0.0,81.549,5.9,81.7621513966,4.569,0,4.569,76.98,5.9,77.205766624,133.94
2021-03-08 07:30:00,14.431,0.0,14.431,14.431,0,14.431,0.0,0.0,0.0,0.0,90.571,8.04,90.9271556852,14.431,0,14.431,76.14,8.04,76.5633149753,133.53
2021-03-08 08:00:00,25.069,0.0,25.069,25.069,0,25.069,0.0,0.0,0.0,0.0,104.199,9.02,104.5886800806,25.069,0,25.069,79.13,9.02,79.6424340412,134.81
2021-03-08 08:30:00,39.407,0.0,39.407,39.407,0,39.407,0.0,0.0,0.0,0.0,119.097,9.63,119.485699182,39.407,0,39.407,79.69,9.63,80.2697514634,134.6
2021-03-08 09:00:00,59.756,0.0,59.756,59.756,0,59.756,0.0,0.0,0.0,0.0,132.436,9.39,132.7684683801,59.756,0,59.756,72.68,9.39,73.2840671633,135.37
2021-03-08 09:30:00,83.735,0.0,83.735,83.735,0,83.735,0.0,0.0,0.0,0.0,145.785,8.79,146.0497529098,83.735,0,83.735,62.05,8.79,62.66950295,135.87
2021-03-08 10:00:00,98.251,0.0,98.251,98.251,0,98.251,0.0,0.0,0.0,0.0,155.301,8.3,155.5226369407,98.251,0,98.251,57.05,8.3,57.6506071087,134.67
2021-03-08 10:30:00,103.666,0.0,103.666,103.666,0,103.666,0.0,0.0,0.0,0.0,158.856,6.09,158.9726921078,103.666,0,103.666,55.19,6.09,55.5249871679,133.48
2021-03-08 11:00:00,110.728,0.0,110.728,110.728,0,110.728,0.0,0.0,0.0,0.0,160.618,5.04,160.6970551193,110.728,0,110.728,49.89,5.04,50.143929842,132.52
2021-03-08 11:30:00,130.079,0.0,130.079,130.079,0,130.079,0.0,0.0,0.0,0.0,169.879,5.14,169.956742264,130.079,0,130.079,39.8,5.14,40.1305320174,132.6
2021-03-08 12:00:00,132.839,0.0,132.839,132.839,0,132.839,0.0,0.0,0.0,0.0,171.359,5.09,171.4345793036,132.839,0,132.839,38.52,5.09,38.8548388235,132.82
2021-03-08 12:30:00,139.93,0.0,139.93,139.93,0,139.93,0.0,0.0,0.0,0.0,177.23,5.43,177.313163076,139.93,0,139.93,37.3,5.43,37.6931678159,132.82
2021-03-08 13:00:00,133.3,0.0,133.3,133.3,0,133.3,0.0,0.0,0.0,0.0,172.32,4.9,172.3896528217,133.3,0,133.3,39.02,4.9,39.3264592863,132.97
2021-03-08 13:30:00,126.962,0.0,126.962,126.962,0,126.962,0.0,0.0,0.0,0.0,166.072,3.46,166.1080394924,126.962,0,126.962,39.11,3.46,39.2627520686,133.43
2021-03-08 14:00:00,130.095,0.0,130.095,130.095,0,130.095,0.0,0.0,0.0,0.0,165.685,3.18,165.7155141349,130.095,0,130.095,35.59,3.18,35.7317855697,133.85
2021-03-08 14:30:00,132.246,0.0,132.246,132.246,0,132.246,0.0,0.0,0.0,0.0,164.326,2.84,164.350539628,132.246,0,132.246,32.08,2.84,32.2054653747,133.72
2021-03-08 15:00:00,122.61,0.0,122.61,122.61,0,122.61,0.0,0.0,0.0,0.0,156.28,2.21,156.2956253387,122.61,0,122.61,33.67,2.21,33.7424510076,133.72
2021-03-08 15:30:00,104.26,0.0,104.26,104.26,0,104.26,0.0,0.0,0.0,0.0,144.45,1.55,144.4583157869,104.26,0,104.26,40.19,1.55,40.2198781699,134.0
2021-03-08 16:00:00,86.45,0.0,86.45,86.45,0,86.45,0.0,0.0,0.0,0.0,135.28,1.46,135.2878782449,86.45,0,86.45,48.83,1.46,48.8518218698,133.59
2021-03-08 16:30:00,63.928,0.0,63.928,63.928,0,63.928,0.0,0.0,0.0,0.0,130.118,2.06,130.1343057153,63.928,0,63.928,66.19,2.06,66.2220484431,133.16
2021-03-08 17:00:00,63.282,0.0,63.282,63.282,0,63.282,0.0,0.0,0.0,0.0,134.602,0.88,134.6048765981,63.282,0,63.282,71.32,0.88,71.3254288455,133.16
2021-03-08 17:30:00,45.637,0.0,45.637,45.637,0,45.637,0.0,0.0,0.0,0.0,126.047,-1.42,126.0549983499,45.637,0,45.637,80.41,-1.42,80.4225372641,133.34
2021-03-08 18:00:00,31.838,0.0,31.838,31.838,0,31.838,0.0,0.0,0.0,0.0,121.288,1.2,121.2939361386,31.838,0,31.838,89.45,1.2,89.4580488274,132.34
2021-03-08 18:30:00,30.525,0.0,30.525,30.525,0,30.525,0.0,0.0,0.0,0.0,124.055,4.67,124.1428690058,30.525,0,30.525,93.53,4.67,93.6465151514,132.89
2021-03-08 19:00:00,27.115,0.0,27.115,27.115,0,27.115,0.0,0.0,0.0,0.0,123.515,6.88,123.7064655748,27.115,0,27.115,96.4,6.88,96.6451985357,134.53
2021-03-08 19:30:00,21.303,0.0,21.303,21.303,0,21.303,0.0,0.0,0.0,0.0,116.273,5.13,116.3861135574,21.303,0,21.303,94.97,5.13,95.1084528315,135.07
2021-03-08 20:00:00,14.168,0.0,14.168,14.168,0,14.168,0.0,0.0,0.0,0.0,108.218,5.89,108.3781694992,14.168,0,14.168,94.05,5.89,94.2342538571,135.63
2021-03-08 20:30:00,11.359,0.0,11.359,11.359,0,11.359,0.0,0.0,0.0,0.0,102.359,10.69,102.9156984187,11.359,0,11.359,91.0,10.69,91.6257392876,134.68
2021-03-08 21:00:00,7.132,0.0,7.132,7.132,0,7.132,0.0,0.0,0.0,0.0,96.082,14.36,97.1491653284,7.132,0,7.132,88.95,14.36,90.101676455,133.56
2021-03-08 21:30:00,4.164,0.0,4.164,4.164,0,4.164,0.0,0.0,0.0,0.0,91.974,12.11,92.7678218781,4.164,0,4.164,87.81,12.11,88.6411202547,134.42
2021-03-08 22:00:00,5.344,0.0,5.344,5.344,0,5.344,0.0,0.0,0.0,0.0,87.424,9.47,87.9354119567,5.344,0,5.344,82.08,9.47,82.6244957625,134.34
2021-03-08 22:30:00,5.19,0.0,5.19,5.19,0,5.19,0.0,0.0,0.0,0.0,82.09,7.62,82.4429044855,5.19,0,5.19,76.9,7.62,77.2766096565,134.64
2021-03-08 23:00:00,6.312,0.0,6.312,6.312,0,6.312,0.0,0.0,0.0,0.0,75.532,7.62,75.9153964885,6.312,0,6.312,69.22,7.62,69.6381562076,135.48
2021-03-08 23:30:00,6.073,0.0,6.073,6.073,0,6.073,0.0,0.0,0.0,0.0,71.263,1.97,71.2902242176,6.073,0,6.073,65.19,1.97,65.2197592759,133.98
2021-03-09 00:00:00,4.737,0.0,4.737,4.737,0,4.737,0.0,0.0,0.0,0.0,69.857,-0.67,69.8602129184,4.737,0,4.737,65.12,-0.67,65.1234466225,132.97
2021-03-09 00:30:00,4.246,0.0,4.246,4.246,0,4.246,0.0,0.0,0.0,0.0,80.226,1.74,80.244866976,4.246,0,4.246,75.98,1.74,75.9999210526,131.82
2021-03-09 01:00:00,6.689,0.0,6.689,6.689,0,6.689,0.0,0.0,0.0,0.0,81.709,-6.85,81.9956290359,6.689,0,6.689,75.02,-6.85,75.3320841342,133.6
