Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-09 01:30:00,6.623,0.0,6.623,6.623,0,6.623,0.0,0.0,0.0,0.0,79.653,-10.26,80.3110702768,6.623,0,6.623,73.03,-10.26,73.7471931669,134.57
2021-03-09 02:00:00,5.591,0.0,5.591,5.591,0,5.591,0.0,0.0,0.0,0.0,78.521,-10.78,79.2575286077,5.591,0,5.591,72.93,-10.78,73.7224070416,135.15
2021-03-09 02:30:00,7.036,0.0,7.036,7.036,0,7.036,0.0,0.0,0.0,0.0,78.956,-10.81,79.6925720253,7.036,0,7.036,71.92,-10.81,72.7278660487,135.15
2021-03-09 03:00:00,6.628,0.0,6.628,6.628,0,6.628,0.0,0.0,0.0,0.0,78.148,-10.93,78.908648474,6.628,0,6.628,71.52,-10.93,72.350364892,135.26
2021-03-09 03:30:00,6.393,0.0,6.393,6.393,0,6.393,0.0,0.0,0.0,0.0,77.653,0.53,77.6548086663,6.393,0,6.393,71.26,0.53,71.2619709242,132.5
2021-03-09 04:00:00,5.898,0.0,5.898,5.898,0,5.898,0.0,0.0,0.0,0.0,76.308,-0.04,76.3080104838,5.898,0,5.898,70.41,-0.04,70.410011362,132.88
2021-03-09 04:30:00,4.684,0.0,4.684,4.684,0,4.684,0.0,0.0,0.0,0.0,74.554,0.09,74.554054323,4.684,0,4.684,69.87,0.09,69.8700579648,133.1
2021-03-09 05:00:00,5.449,0.0,5.449,5.449,0,5.449,0.0,0.0,0.0,0.0,72.879,-0.06,72.8790246985,5.449,0,5.449,67.43,-0.06,67.4300266943,133.1
2021-03-09 05:30:00,6.5809999999999995,0.0,6.5809999999999995,6.5809999999999995,0,6.5809999999999995,0.0,0.0,0.0,0.0,71.431,0.84,71.4359388613,6.5809999999999995,0,6.5809999999999995,64.85,0.84,64.8554400186,132.49
2021-03-09 06:00:00,6.556,0.0,6.556,6.556,0,6.556,0.0,0.0,0.0,0.0,76.646,2.09,76.674489995,6.556,0,6.556,70.09,2.09,70.121153727,132.05
2021-03-09 06:30:00,12.942,0.0,12.942,12.942,0,12.942,0.0,0.0,0.0,0.0,91.052,2.6,91.0891140807,12.942,0,12.942,78.11,2.6,78.1532603287,134.68
2021-03-09 07:00:00,26.494,0.0,26.494,26.494,0,26.494,0.0,0.0,0.0,0.0,104.044,3.91,104.1174434761,26.494,0,26.494,77.55,3.91,77.6485067467,134.68
2021-03-09 07:30:00,38.751,0.0,38.751,38.751,0,38.751,0.0,0.0,0.0,0.0,119.561,4.88,119.66054956,38.751,0,38.751,80.81,4.88,80.9572140084,134.47
2021-03-09 08:00:00,75.555,0.0,75.555,75.555,0,75.555,0.0,0.0,0.0,0.0,143.075,5.7,143.188496832,75.555,0,75.555,67.52,5.7,67.7601682406,134.61
2021-03-09 08:30:00,94.88,0.0,94.88,94.88,0,94.88,0.0,0.0,0.0,0.0,161.5,6.53,161.6319612577,94.88,0,94.88,66.62,6.53,66.9392657564,134.61
2021-03-09 09:00:00,76.289,0.0,76.289,76.289,0,76.289,0.0,0.0,0.0,0.0,153.699,7.8,153.8967920426,76.289,0,76.289,77.41,7.8,77.8019800519,134.31
2021-03-09 09:30:00,94.749,0.0,94.749,94.749,0,94.749,0.0,0.0,0.0,0.0,165.169,7.74,165.3502529814,94.749,0,94.749,70.42,7.74,70.8440823217,134.55
2021-03-09 10:00:00,96.992,0.0,96.992,96.992,0,96.992,0.0,0.0,0.0,0.0,164.572,6.93,164.7178438543,96.992,0,96.992,67.58,6.93,67.9343896712,135.01
2021-03-09 10:30:00,117.219,0.0,117.219,117.219,0,117.219,0.0,0.0,0.0,0.0,173.199,5.93,173.3004861534,117.219,0,117.219,55.98,5.93,56.2932082937,135.73
2021-03-09 11:00:00,135.662,0.0,135.662,135.662,0,135.662,0.0,0.0,0.0,0.0,179.742,5.8,179.8355542266,135.662,0,135.662,44.08,5.8,44.4599415204,136.04
2021-03-09 11:30:00,143.396,0.0,143.396,143.396,0,143.396,0.0,0.0,0.0,0.0,182.656,8.19,182.8395209904,143.396,0,143.396,39.26,8.19,40.1051580224,135.08
2021-03-09 12:00:00,148.326,0.0,148.326,148.326,0,148.326,0.0,0.0,0.0,0.0,186.586,13.52,187.0751875477,148.326,0,148.326,38.26,13.52,40.5785411271,133.45
2021-03-09 12:30:00,143.26,0.0,143.26,143.26,0,143.26,0.0,0.0,0.0,0.0,182.14,13.54,182.6425777304,143.26,0,143.26,38.88,13.54,41.170207675,133.45
2021-03-09 13:00:00,137.433,0.0,137.433,137.433,0,137.433,0.0,0.0,0.0,0.0,174.803,13.45,175.3196831762,137.433,0,137.433,37.37,13.45,39.7167395439,133.78
2021-03-09 13:30:00,127.943,0.0,127.943,127.943,0,127.943,0.0,0.0,0.0,0.0,164.493,11.99,164.9294004991,127.943,0,127.943,36.55,11.99,38.4663827257,134.22
2021-03-09 14:00:00,116.239,0.0,116.239,116.239,0,116.239,0.0,0.0,0.0,0.0,154.749,11.54,155.1786860397,116.239,0,116.239,38.51,11.54,40.2018867716,134.36
2021-03-09 14:30:00,89.126,0.0,89.126,89.126,0,89.126,0.0,0.0,0.0,0.0,135.566,11.27,136.0336475141,89.126,0,89.126,46.44,11.27,47.7879325772,134.03
2021-03-09 15:00:00,64.211,0.0,64.211,64.211,0,64.211,0.0,0.0,0.0,0.0,121.291,11.44,121.8293079723,64.211,0,64.211,57.08,11.44,58.2151183113,133.77
2021-03-09 15:30:00,47.911,0.0,47.911,47.911,0,47.911,0.0,0.0,0.0,0.0,112.761,11.93,113.3903347777,47.911,0,47.911,64.85,11.93,65.9382089535,133.45
2021-03-09 16:00:00,40.298,0.0,40.298,40.298,0,40.298,0.0,0.0,0.0,0.0,112.518,11.74,113.1288112021,40.298,0,40.298,72.22,11.74,73.1679984693,134.62
2021-03-09 16:30:00,42.282,0.0,42.282,42.282,0,42.282,0.0,0.0,0.0,0.0,119.832,12.22,120.4534624824,42.282,0,42.282,77.55,12.22,78.5068844115,134.3
2021-03-09 17:00:00,37.605,0.0,37.605,37.605,0,37.605,0.0,0.0,0.0,0.0,121.535,15.45,122.5130961367,37.605,0,37.605,83.93,15.45,85.3401863134,133.86
2021-03-09 17:30:00,30.211,0.0,30.211,30.211,0,30.211,0.0,0.0,0.0,0.0,121.141,19.48,122.6972382778,30.211,0,30.211,90.93,19.48,92.9932002891,133.7
2021-03-09 18:00:00,21.93,0.0,21.93,21.93,0,21.93,0.0,0.0,0.0,0.0,119.98,20.19,121.6669079906,21.93,0,21.93,98.05,20.19,100.1071356098,132.95
2021-03-09 18:30:00,19.942,0.0,19.942,19.942,0,19.942,0.0,0.0,0.0,0.0,122.972,19.02,124.434212273,19.942,0,19.942,103.03,19.02,104.7708991085,133.1
2021-03-09 19:00:00,19.76,0.0,19.76,19.76,0,19.76,0.0,0.0,0.0,0.0,122.37,18.41,123.7471009761,19.76,0,19.76,102.61,18.41,104.2484541852,133.18
2021-03-09 19:30:00,9.446,0.0,9.446,9.446,0,9.446,0.0,0.0,0.0,0.0,112.416,17.0,113.6941381778,9.446,0,9.446,102.97,17.0,104.3638869533,134.05
2021-03-09 20:00:00,4.996,0.0,4.996,4.996,0,4.996,0.0,0.0,0.0,0.0,103.376,18.12,104.9520451254,4.996,0,4.996,98.38,18.12,100.034787949,134.58
2021-03-09 20:30:00,4.23,0.0,4.23,4.23,0,4.23,0.0,0.0,0.0,0.0,92.38,16.42,93.8279318753,4.23,0,4.23,88.15,16.42,89.6662640016,134.19
2021-03-09 21:00:00,4.015,0.0,4.015,4.015,0,4.015,0.0,0.0,0.0,0.0,83.035,11.64,83.846889179,4.015,0,4.015,79.02,11.64,79.8727112348,134.03
2021-03-09 21:30:00,4.585,0.0,4.585,4.585,0,4.585,0.0,0.0,0.0,0.0,81.055,8.66,81.516308951,4.585,0,4.585,76.47,8.66,76.9587974178,134.22
2021-03-09 22:00:00,5.594,0.0,5.594,5.594,0,5.594,0.0,0.0,0.0,0.0,78.224,3.58,78.3058782979,5.594,0,5.594,72.63,3.58,72.7181772324,133.87
2021-03-09 22:30:00,4.585,0.0,4.585,4.585,0,4.585,0.0,0.0,0.0,0.0,69.515,0.24,69.5154142978,4.585,0,4.585,64.93,0.24,64.9304435531,134.46
2021-03-09 23:00:00,3.973,0.0,3.973,3.973,0,3.973,0.0,0.0,0.0,0.0,63.183,-8.26,63.7206331497,3.973,0,3.973,59.21,-8.26,59.7833731066,133.12
2021-03-09 23:30:00,3.949,0.0,3.949,3.949,0,3.949,0.0,0.0,0.0,0.0,62.949,-9.75,63.6996004776,3.949,0,3.949,59.0,-9.75,59.8001881268,134.14
2021-03-10 00:00:00,3.698,0.0,3.698,3.698,0,3.698,0.0,0.0,0.0,0.0,62.678,-10.57,63.5630127039,3.698,0,3.698,58.98,-10.57,59.9196570417,134.31
2021-03-10 00:30:00,3.732,0.0,3.732,3.732,0,3.732,0.0,0.0,0.0,0.0,71.852,-8.45,72.3471658325,3.732,0,3.732,68.12,-8.45,68.6420927711,133.47
2021-03-10 01:00:00,4.688,0.0,4.688,4.688,0,4.688,0.0,0.0,0.0,0.0,74.038,-7.63,74.4301171838,4.688,0,4.688,69.35,-7.63,69.768469956,132.52
2021-03-10 01:30:00,7.672,0.0,7.672,7.672,0,7.672,0.0,0.0,0.0,0.0,73.412,-8.32,73.8819608836,7.672,0,7.672,65.74,-8.32,66.2643946626,132.77
2021-03-10 02:00:00,5.465,0.0,5.465,5.465,0,5.465,0.0,0.0,0.0,0.0,71.355,-9.0,71.9203450006,5.465,0,5.465,65.89,-9.0,66.5018202758,133.99
2021-03-10 02:30:00,6.345,0.0,6.345,6.345,0,6.345,0.0,0.0,0.0,0.0,72.265,-9.11,72.8369571372,6.345,0,6.345,65.92,-9.11,66.546513808,134.49
2021-03-10 03:00:00,5.156,0.0,5.156,5.156,0,5.156,0.0,0.0,0.0,0.0,72.076,-9.31,72.6747953282,5.156,0,5.156,66.92,-9.31,67.5645062144,134.93
2021-03-10 03:30:00,6.012,0.0,6.012,6.012,0,6.012,0.0,0.0,0.0,0.0,69.622,-9.01,70.2025853085,6.012,0,6.012,63.61,-9.01,64.2449391003,135.03
2021-03-10 04:00:00,5.34,0.0,5.34,5.34,0,5.34,0.0,0.0,0.0,0.0,68.68,-1.6,68.6986346298,5.34,0,5.34,63.34,-1.6,63.3602051764,133.44
2021-03-10 04:30:00,5.068,0.0,5.068,5.068,0,5.068,0.0,0.0,0.0,0.0,67.918,-0.5,67.9198404297,5.068,0,5.068,62.85,-0.5,62.8519888309,134.36
2021-03-10 05:00:00,5.889,0.0,5.889,5.889,0,5.889,0.0,0.0,0.0,0.0,67.979,-0.45,67.9804894142,5.889,0,5.889,62.09,-0.45,62.091630676,134.52
2021-03-10 05:30:00,4.138,0.0,4.138,4.138,0,4.138,0.0,0.0,0.0,0.0,69.278,-0.17,69.2782085796,4.138,0,4.138,65.14,-0.17,65.1402218295,134.41
2021-03-10 06:00:00,3.784,0.0,3.784,3.784,0,3.784,0.0,0.0,0.0,0.0,72.494,0.97,72.5004892121,3.784,0,3.784,68.71,0.97,68.7168465516,133.77
2021-03-10 06:30:00,5.257,0.0,5.257,5.257,0,5.257,0.0,0.0,0.0,0.0,78.037,4.05,78.1420237068,5.257,0,5.257,72.78,4.05,72.8925983897,131.78
2021-03-10 07:00:00,5.356,0.0,5.356,5.356,0,5.356,0.0,0.0,0.0,0.0,83.666,-0.21,83.6662635475,5.356,0,5.356,78.31,-0.21,78.3102815727,132.97
2021-03-10 07:30:00,7.639,0.0,7.639,7.639,0,7.639,0.0,0.0,0.0,0.0,89.099,-1.85,89.1182040943,7.639,0,7.639,81.46,-1.85,81.4810045348,132.9
2021-03-10 08:00:00,16.343,0.0,16.343,16.343,0,16.343,0.0,0.0,0.0,0.0,97.553,-1.0,97.5581252844,16.343,0,16.343,81.21,-1.0,81.2161566439,132.9
2021-03-10 08:30:00,17.029,0.0,17.029,17.029,0,17.029,0.0,0.0,0.0,0.0,105.109,0.45,105.1099632813,17.029,0,17.029,88.08,0.45,88.0811495157,132.6
2021-03-10 09:00:00,47.092,0.0,47.092,47.092,0,47.092,0.0,0.0,0.0,0.0,129.192,-0.27,129.1922821379,47.092,0,47.092,82.1,-0.27,82.1004439696,133.21
2021-03-10 09:30:00,40.393,0.0,40.393,40.393,0,40.393,0.0,0.0,0.0,0.0,124.773,0.55,124.7742121955,40.393,0,40.393,84.38,0.55,84.3817924673,132.74
2021-03-10 10:00:00,45.345,0.0,45.345,45.345,0,45.345,0.0,0.0,0.0,0.0,127.905,0.31,127.9053756689,45.345,0,45.345,82.56,0.31,82.5605819989,132.82
2021-03-10 10:30:00,29.913,0.0,29.913,29.913,0,29.913,0.0,0.0,0.0,0.0,121.323,0.72,121.3251364269,29.913,0,29.913,91.41,0.72,91.412835532,132.82
2021-03-10 11:00:00,33.915,0.0,33.915,33.915,0,33.915,0.0,0.0,0.0,0.0,122.185,0.8,122.1876189513,33.915,0,33.915,88.27,0.8,88.2736251663,132.58
2021-03-10 11:30:00,32.717,0.0,32.717,32.717,0,32.717,0.0,0.0,0.0,0.0,121.637,0.73,121.6391905144,32.717,0,32.717,88.92,0.73,88.9229964632,132.58
2021-03-10 12:00:00,37.389,0.0,37.389,37.389,0,37.389,0.0,0.0,0.0,0.0,125.349,0.78,125.3514268008,37.389,0,37.389,87.96,0.78,87.9634583222,132.58
2021-03-10 12:30:00,55.023,0.0,55.023,55.023,0,55.023,0.0,0.0,0.0,0.0,134.363,1.07,134.3672604059,55.023,0,55.023,79.34,1.07,79.3472148219,132.58
2021-03-10 13:00:00,23.741,0.0,23.741,23.741,0,23.741,0.0,0.0,0.0,0.0,116.391,2.4,116.41574155160001,23.741,0,23.741,92.65,2.4,92.6810795146,132.01
2021-03-10 13:30:00,20.714,0.0,20.714,20.714,0,20.714,0.0,0.0,0.0,0.0,113.794,1.69,113.8065487395,20.714,0,20.714,93.08,1.69,93.0953409146,132.18
2021-03-10 14:00:00,19.028,0.0,19.028,19.028,0,19.028,0.0,0.0,0.0,0.0,111.278,1.08,111.2832408047,19.028,0,19.028,92.25,1.08,92.2563217346,132.85
2021-03-10 14:30:00,22.407,0.0,22.407,22.407,0,22.407,0.0,0.0,0.0,0.0,110.427,0.09,110.4270366758,22.407,0,22.407,88.02,0.09,88.0200460123,133.34
2021-03-10 15:00:00,25.713,0.0,25.713,25.713,0,25.713,0.0,0.0,0.0,0.0,110.983,-0.7000000000000001,110.9852075233,25.713,0,25.713,85.27,-0.7000000000000001,85.2728731778,134.24
2021-03-10 15:30:00,27.423,0.0,27.423,27.423,0,27.423,0.0,0.0,0.0,0.0,110.673,-1.4,110.6818545607,27.423,0,27.423,83.25,-1.4,83.2617709396,134.47
2021-03-10 16:00:00,24.607,0.0,24.607,24.607,0,24.607,0.0,0.0,0.0,0.0,108.797,-0.9500000000000001,108.8011475537,24.607,0,24.607,84.19,-0.9500000000000001,84.1953597296,134.05
2021-03-10 16:30:00,22.437,0.0,22.437,22.437,0,22.437,0.0,0.0,0.0,0.0,109.917,0.12,109.917065504,22.437,0,22.437,87.48,0.12,87.4800823045,133.68
2021-03-10 17:00:00,19.41,0.0,19.41,19.41,0,19.41,0.0,0.0,0.0,0.0,112.28,0.99,112.2843644503,19.41,0,19.41,92.87,0.99,92.875276581,132.8
2021-03-10 17:30:00,27.997,0.0,27.997,27.997,0,27.997,0.0,0.0,0.0,0.0,124.437,3.7199999999999998,124.492591623,27.997,0,27.997,96.44,3.7199999999999998,96.5117194956,132.57
2021-03-10 18:00:00,23.356,0.0,23.356,23.356,0,23.356,0.0,0.0,0.0,0.0,125.356,9.17,125.6909528805,23.356,0,23.356,102.0,9.17,102.4113709507,134.52
2021-03-10 18:30:00,30.533,0.0,30.533,30.533,0,30.533,0.0,0.0,0.0,0.0,128.833,7.31,129.0402184941,30.533,0,30.533,98.3,7.31,98.5714263872,134.52
2021-03-10 19:00:00,18.501,0.0,18.501,18.501,0,18.501,0.0,0.0,0.0,0.0,123.371,7.94,123.6262400989,18.501,0,18.501,104.87,7.94,105.1701502328,134.96
2021-03-10 19:30:00,18.401,0.0,18.401,18.401,0,18.401,0.0,0.0,0.0,0.0,120.091,8.59,120.3978254829,18.401,0,18.401,101.69,8.59,102.0521641123,135.14
2021-03-10 20:00:00,6.504,0.0,6.504,6.504,0,6.504,0.0,0.0,0.0,0.0,104.664,9.15,105.063197153,6.504,0,6.504,98.16,9.15,98.5855369717,135.39
2021-03-10 20:30:00,6.76,0.0,6.76,6.76,0,6.76,0.0,0.0,0.0,0.0,99.66,16.22,100.9713028538,6.76,0,6.76,92.9,16.22,94.3053466141,133.23
2021-03-10 21:00:00,5.323,0.0,5.323,5.323,0,5.323,0.0,0.0,0.0,0.0,94.633,13.4,95.5770092072,5.323,0,5.323,89.31,13.4,90.3096678103,133.94
2021-03-10 21:30:00,5.517,0.0,5.517,5.517,0,5.517,0.0,0.0,0.0,0.0,91.637,11.53,92.359518562,5.517,0,5.517,86.12,11.53,86.8884071669,134.33
2021-03-10 22:00:00,5.293,0.0,5.293,5.293,0,5.293,0.0,0.0,0.0,0.0,86.303,10.15,86.8978153293,5.293,0,5.293,81.01,10.15,81.6433867499,133.37
2021-03-10 22:30:00,6.051,0.0,6.051,6.051,0,6.051,0.0,0.0,0.0,0.0,76.451,9.43,77.0303855696,6.051,0,6.051,70.4,9.43,71.0287610761,134.13
2021-03-10 23:00:00,5.074,0.0,5.074,5.074,0,5.074,0.0,0.0,0.0,0.0,70.714,6.94,71.053735975,5.074,0,5.074,65.64,6.94,66.0058573158,134.68
2021-03-10 23:30:00,6.153,0.0,6.153,6.153,0,6.153,0.0,0.0,0.0,0.0,63.863,-8.69,64.4515234033,6.153,0,6.153,57.71,-8.69,58.3606048632,134.01
2021-03-11 00:00:00,5.631,0.0,5.631,5.631,0,5.631,0.0,0.0,0.0,0.0,62.841,-6.45,63.1711467444,5.631,0,5.631,57.21,-6.45,57.5724465348,133.14
2021-03-11 00:30:00,6.799,0.0,6.799,6.799,0,6.799,0.0,0.0,0.0,0.0,72.609,-9.49,73.2265456034,6.799,0,6.799,65.81,-9.49,66.4907226611,133.78
2021-03-11 01:00:00,6.505,0.0,6.505,6.505,0,6.505,0.0,0.0,0.0,0.0,74.125,-8.66,74.6291580081,6.505,0,6.505,67.62,-8.66,68.1722817573,133.53
2021-03-11 01:30:00,4.511,0.0,4.511,4.511,0,4.511,0.0,0.0,0.0,0.0,72.371,-9.19,72.9521606328,4.511,0,4.511,67.86,-9.19,68.4794545831,134.07
2021-03-11 02:00:00,4.476,0.0,4.476,4.476,0,4.476,0.0,0.0,0.0,0.0,70.006,-10.12,70.7336867129,4.476,0,4.476,65.53,-10.12,66.3068269487,134.74
2021-03-11 02:30:00,6.371,0.0,6.371,6.371,0,6.371,0.0,0.0,0.0,0.0,70.851,-10.4,71.6102241373,6.371,0,6.371,64.48,-10.4,65.3133248273,135.07
2021-03-11 03:00:00,7.106,0.0,7.106,7.106,0,7.106,0.0,0.0,0.0,0.0,70.226,-10.87,71.0622823726,7.106,0,7.106,63.12,-10.87,64.0491319223,135.24
2021-03-11 03:30:00,6.294,0.0,6.294,6.294,0,6.294,0.0,0.0,0.0,0.0,67.724,-4.87,67.8988738935,6.294,0,6.294,61.43,-4.87,61.6227376867,132.93
2021-03-11 04:00:00,6.247,0.0,6.247,6.247,0,6.247,0.0,0.0,0.0,0.0,66.467,-5.03,66.657055058,6.247,0,6.247,60.22,-5.03,60.4297054436,133.2
2021-03-11 04:30:00,6.052,0.0,6.052,6.052,0,6.052,0.0,0.0,0.0,0.0,64.762,-5.19,64.9696293971,6.052,0,6.052,58.71,-5.19,58.9389531634,133.28
2021-03-11 05:00:00,7.966,0.0,7.966,7.966,0,7.966,0.0,0.0,0.0,0.0,64.996,-4.86,65.1774471424,7.966,0,7.966,57.03,-4.86,57.2367058801,132.97
2021-03-11 05:30:00,7.758,0.0,7.758,7.758,0,7.758,0.0,0.0,0.0,0.0,66.078,-4.23,66.2132538394,7.758,0,7.758,58.32,-4.23,58.4732015542,132.75
2021-03-11 06:00:00,8.138,0.0,8.138,8.138,0,8.138,0.0,0.0,0.0,0.0,68.778,-3.24,68.8542728086,8.138,0,8.138,60.64,-3.24,60.7264950413,132.83
2021-03-11 06:30:00,6.392,0.0,6.392,6.392,0,6.392,0.0,0.0,0.0,0.0,78.942,-0.37,78.9428670875,6.392,0,6.392,72.55,-0.37,72.5509434811,133.31
2021-03-11 07:00:00,7.012,0.0,7.012,7.012,0,7.012,0.0,0.0,0.0,0.0,83.852,-0.04,83.8520095406,7.012,0,7.012,76.84,-0.04,76.8400104112,133.69
2021-03-11 07:30:00,10.864,0.0,10.864,10.864,0,10.864,0.0,0.0,0.0,0.0,95.164,1.6600000000000001,95.1784770628,10.864,0,10.864,84.3,1.6600000000000001,84.3163424254,133.32
2021-03-11 08:00:00,26.692,0.0,26.692,26.692,0,26.692,0.0,0.0,0.0,0.0,108.362,2.85,108.3994720651,26.692,0,26.692,81.67,2.85,81.7197124322,133.6
2021-03-11 08:30:00,40.65,0.0,40.65,40.65,0,40.65,0.0,0.0,0.0,0.0,121.46,2.91,121.4948546236,40.65,0,40.65,80.81,2.91,80.8623781495,133.6
2021-03-11 09:00:00,50.692,0.0,50.692,50.692,0,50.692,0.0,0.0,0.0,0.0,127.112,3.5,127.1601767221,50.692,0,50.692,76.42,3.5,76.5001071895,133.73
2021-03-11 09:30:00,59.219,0.0,59.219,59.219,0,59.219,0.0,0.0,0.0,0.0,130.969,4.02,131.0306809911,59.219,0,59.219,71.75,4.02,71.8625277874,133.52
2021-03-11 10:00:00,66.971,0.0,66.971,66.971,0,66.971,0.0,0.0,0.0,0.0,133.131,3.66,133.1813003428,66.971,0,66.971,66.16,3.66,66.2611590602,133.78
2021-03-11 10:30:00,93.195,0.0,93.195,93.195,0,93.195,0.0,0.0,0.0,0.0,150.615,2.71,150.6393784009,93.195,0,93.195,57.42,2.71,57.4839151415,134.26
2021-03-11 11:00:00,108.079,0.0,108.079,108.079,0,108.079,0.0,0.0,0.0,0.0,159.159,3.01,159.1874598736,108.079,0,108.079,51.08,3.01,51.1686085408,134.16
2021-03-11 11:30:00,87.662,0.0,87.662,87.662,0,87.662,0.0,0.0,0.0,0.0,147.862,2.8200000000000003,147.8888888456,87.662,0,87.662,60.2,2.8200000000000003,60.2660136395,134.23
2021-03-11 12:00:00,96.253,0.0,96.253,96.253,0,96.253,0.0,0.0,0.0,0.0,152.753,3.42,152.7912805398,96.253,0,96.253,56.5,3.42,56.6034133246,134.11
2021-03-11 12:30:00,87.141,0.0,87.141,87.141,0,87.141,0.0,0.0,0.0,0.0,147.201,3.19,147.2355612649,87.141,0,87.141,60.06,3.19,60.1446564543,133.98
2021-03-11 13:00:00,62.798,0.0,62.798,62.798,0,62.798,0.0,0.0,0.0,0.0,134.008,3.15,134.0450169309,62.798,0,62.798,71.21,3.15,71.2796366433,133.98
2021-03-11 13:30:00,98.844,0.0,98.844,98.844,0,98.844,0.0,0.0,0.0,0.0,149.594,2.94,149.622887407,98.844,0,98.844,50.75,2.94,50.8350872921,133.98
2021-03-11 14:00:00,92.846,0.0,92.846,92.846,0,92.846,0.0,0.0,0.0,0.0,149.736,7.85,149.9416292962,92.846,0,92.846,56.89,7.85,57.4290396925,132.07
2021-03-11 14:30:00,78.54,0.0,78.54,78.54,0,78.54,0.0,0.0,0.0,0.0,139.48,7.55,139.6841898713,78.54,0,78.54,60.94,7.55,61.4059125818,132.07
2021-03-11 15:00:00,39.061,0.0,39.061,39.061,0,39.061,0.0,0.0,0.0,0.0,116.201,8.41,116.5049376679,39.061,0,39.061,77.14,8.41,77.5970856412,131.63
2021-03-11 15:30:00,32.827,0.0,32.827,32.827,0,32.827,0.0,0.0,0.0,0.0,114.987,9.03,115.3410207558,32.827,0,32.827,82.16,9.03,82.6547427556,131.63
2021-03-11 16:00:00,35.945,0.0,35.945,35.945,0,35.945,0.0,0.0,0.0,0.0,118.835,12.48,119.4885250767,35.945,0,35.945,82.89,12.48,83.8242357555,134.55
2021-03-11 16:30:00,48.383,0.0,48.383,48.383,0,48.383,0.0,0.0,0.0,0.0,128.013,11.99,128.5732797629,48.383,0,48.383,79.63,11.99,80.527616381,134.37
2021-03-11 17:00:00,29.136,0.0,29.136,29.136,0,29.136,0.0,0.0,0.0,0.0,118.406,14.03,119.2343144233,29.136,0,29.136,89.27,14.03,90.3657778144,133.27
2021-03-11 17:30:00,47.304,0.0,47.304,47.304,0,47.304,0.0,0.0,0.0,0.0,129.774,11.99,130.326709373,47.304,0,47.304,82.47,11.99,83.3370325846,133.15
2021-03-11 18:00:00,37.816,0.0,37.816,37.816,0,37.816,0.0,0.0,0.0,0.0,128.176,10.72,128.6235024247,37.816,0,37.816,90.36,10.72,90.9936701095,132.82
2021-03-11 18:30:00,44.359,0.0,44.359,44.359,0,44.359,0.0,0.0,0.0,0.0,134.049,11.77,134.5647327534,44.359,0,44.359,89.69,11.77,90.4589907085,132.31
2021-03-11 19:00:00,44.457,0.0,44.457,44.457,0,44.457,0.0,0.0,0.0,0.0,134.707,11.48,135.1952893003,44.457,0,44.457,90.25,11.48,90.9772108827,132.31
2021-03-11 19:30:00,42.137,0.0,42.137,42.137,0,42.137,0.0,0.0,0.0,0.0,130.417,9.43,130.7574808147,42.137,0,42.137,88.28,9.43,88.7822240091,133.14
2021-03-11 20:00:00,25.553,0.0,25.553,25.553,0,25.553,0.0,0.0,0.0,0.0,116.523,7.29,116.7508185367,25.553,0,25.553,90.97,7.29,91.2616293959,133.27
2021-03-11 20:30:00,10.35,0.0,10.35,10.35,0,10.35,0.0,0.0,0.0,0.0,101.67,5.36,101.8111904458,10.35,0,10.35,91.32,5.36,91.4771665499,133.65
2021-03-11 21:00:00,5.29,0.0,5.29,5.29,0,5.29,0.0,0.0,0.0,0.0,97.4,3.33,97.4569079132,5.29,0,5.29,92.11,3.33,92.1701741346,134.42
2021-03-11 21:30:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,92.932,1.1400000000000001,92.9389919463,3.292,0,3.292,89.64,1.1400000000000001,89.6472487029,135.44
2021-03-11 22:00:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,89.004,-0.54,89.0056381135,4.814,0,4.814,84.19,-0.54,84.1917317793,134.66
2021-03-11 22:30:00,3.778,0.0,3.778,3.778,0,3.778,0.0,0.0,0.0,0.0,84.588,-2.95,84.6394248799,3.778,0,3.778,80.81,-2.95,80.8638275127,134.89
2021-03-11 23:00:00,4.044,0.0,4.044,4.044,0,4.044,0.0,0.0,0.0,0.0,79.354,-4.13,79.4614007931,4.044,0,4.044,75.31,-4.13,75.4231595732,135.07
2021-03-11 23:30:00,5.232,0.0,5.232,5.232,0,5.232,0.0,0.0,0.0,0.0,73.622,-4.44,73.7557623783,5.232,0,5.232,68.39,-4.44,68.5339747862,135.45
2021-03-12 00:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,71.736,-5.24,71.9271248974,3.396,0,3.396,68.34,-5.24,68.5405952702,136.07
2021-03-12 00:30:00,5.066,0.0,5.066,5.066,0,5.066,0.0,0.0,0.0,0.0,81.216,-1.28,81.2260860561,5.066,0,5.066,76.15,-1.28,76.1607569553,133.1
2021-03-12 01:00:00,5.321,0.0,5.321,5.321,0,5.321,0.0,0.0,0.0,0.0,83.301,-0.09,83.3010486188,5.321,0,5.321,77.98,-0.09,77.9800519364,132.55
2021-03-12 01:30:00,4.203,0.0,4.203,4.203,0,4.203,0.0,0.0,0.0,0.0,79.953,-0.64,79.9555614639,4.203,0,4.203,75.75,-0.64,75.7527035821,132.93
2021-03-12 02:00:00,4.048,0.0,4.048,4.048,0,4.048,0.0,0.0,0.0,0.0,77.468,-1.24,77.4779234621,4.048,0,4.048,73.42,-1.24,73.4304705146,133.23
2021-03-12 02:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,76.024,-0.56,76.0260624786,2.9939999999999998,0,2.9939999999999998,73.03,-0.56,73.0321470313,133.03
2021-03-12 03:00:00,5.428,0.0,5.428,5.428,0,5.428,0.0,0.0,0.0,0.0,76.118,-1.28,76.1287614769,5.428,0,5.428,70.69,-1.28,70.7015876767,133.24
2021-03-12 03:30:00,3.614,0.0,3.614,3.614,0,3.614,0.0,0.0,0.0,0.0,72.824,-1.03,72.8312836355,3.614,0,3.614,69.21,-1.03,69.2176639305,134.82
2021-03-12 04:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,68.461,-1.31,68.4735322661,3.301,0,3.301,65.16,-1.31,65.1731670245,135.23
2021-03-12 04:30:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,67.093,-1.71,67.1147878563,3.733,0,3.733,63.36,-1.71,63.3830710837,135.53
2021-03-12 05:00:00,3.901,0.0,3.901,3.901,0,3.901,0.0,0.0,0.0,0.0,65.651,-1.73,65.6737900612,3.901,0,3.901,61.75,-1.73,61.7742292546,135.42
2021-03-12 05:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,66.012,-0.87,66.0177327996,3.452,0,3.452,62.56,-0.87,62.5660491001,134.87
2021-03-12 06:00:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,67.207,0.24,67.2074285254,2.857,0,2.857,64.35,0.24,64.3504475509,134.36
2021-03-12 06:30:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,78.232,2.56,78.2738744665,3.052,0,3.052,75.18,2.56,75.2235734328,133.39
2021-03-12 07:00:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,84.251,5.99,84.4636673428,2.851,0,2.851,81.4,5.99,81.6200961774,132.0
2021-03-12 07:30:00,5.082,0.0,5.082,5.082,0,5.082,0.0,0.0,0.0,0.0,91.572,1.55,91.5851171534,5.082,0,5.082,86.49,1.55,86.5038877739,133.45
2021-03-12 08:00:00,16.829,0.0,16.829,16.829,0,16.829,0.0,0.0,0.0,0.0,103.569,-1.6099999999999999,103.5815131237,16.829,0,16.829,86.74,-1.6099999999999999,86.7549404933,134.82
2021-03-12 08:30:00,27.716,0.0,27.716,27.716,0,27.716,0.0,0.0,0.0,0.0,112.176,4.94,112.2847210265,27.716,0,27.716,84.46,4.94,84.6043450421,132.51
2021-03-12 09:00:00,53.605,0.0,53.605,53.605,0,53.605,0.0,0.0,0.0,0.0,125.775,5.02,125.8751406156,53.605,0,53.605,72.17,5.02,72.3443798785,132.65
2021-03-12 09:30:00,64.557,0.0,64.557,64.557,0,64.557,0.0,0.0,0.0,0.0,132.697,4.76,132.782345999,64.557,0,64.557,68.14,4.76,68.3060553685,132.79
2021-03-12 10:00:00,69.059,0.0,69.059,69.059,0,69.059,0.0,0.0,0.0,0.0,134.729,4.06,134.7901592884,69.059,0,69.059,65.67,4.06,65.7953835767,133.42
2021-03-12 10:30:00,83.394,0.0,83.394,83.394,0,83.394,0.0,0.0,0.0,0.0,140.494,3.21,140.5306661765,83.394,0,83.394,57.1,3.21,57.19015737,133.95
2021-03-12 11:00:00,73.571,0.0,73.571,73.571,0,73.571,0.0,0.0,0.0,0.0,135.641,2.59,135.6657251519,73.571,0,73.571,62.07,2.59,62.1240130706,133.76
2021-03-12 11:30:00,93.515,0.0,93.515,93.515,0,93.515,0.0,0.0,0.0,0.0,146.395,2.63,146.4186221934,93.515,0,93.515,52.88,2.63,52.9453614588,133.76
2021-03-12 12:00:00,120.363,0.0,120.363,120.363,0,120.363,0.0,0.0,0.0,0.0,160.723,2.66,160.7450102771,120.363,0,120.363,40.36,2.66,40.4475611131,134.09
2021-03-12 12:30:00,127.571,0.0,127.571,127.571,0,127.571,0.0,0.0,0.0,0.0,166.601,3.6,166.6398907855,127.571,0,127.571,39.03,3.6,39.1956745063,133.93
2021-03-12 13:00:00,87.337,0.0,87.337,87.337,0,87.337,0.0,0.0,0.0,0.0,148.267,3.09,148.2991955103,87.337,0,87.337,60.93,3.09,61.0083027136,134.05
2021-03-12 13:30:00,99.371,0.0,99.371,99.371,0,99.371,0.0,0.0,0.0,0.0,150.371,-1.79,150.3816536051,99.371,0,99.371,51.0,-1.79,51.0314030769,133.92
2021-03-12 14:00:00,121.241,0.0,121.241,121.241,0,121.241,0.0,0.0,0.0,0.0,161.981,-3.59,162.0207778681,121.241,0,121.241,40.74,-3.59,40.8978691376,133.62
2021-03-12 14:30:00,100.06,0.0,100.06,100.06,0,100.06,0.0,0.0,0.0,0.0,147.14,-4.91,147.2218995259,100.06,0,100.06,47.08,-4.91,47.3353409199,133.86
2021-03-12 15:00:00,91.171,0.0,91.171,91.171,0,91.171,0.0,0.0,0.0,0.0,139.621,-5.96,139.7481493294,91.171,0,91.171,48.45,-5.96,48.8152035743,134.21
2021-03-12 15:30:00,70.913,0.0,70.913,70.913,0,70.913,0.0,0.0,0.0,0.0,127.093,-6.4,127.2540398141,70.913,0,70.913,56.18,-6.4,56.5433674271,134.05
2021-03-12 16:00:00,43.02,0.0,43.02,43.02,0,43.02,0.0,0.0,0.0,0.0,113.44,-4.75,113.5394032924,43.02,0,43.02,70.42,-4.75,70.5800177104,133.34
2021-03-12 16:30:00,26.556,0.0,26.556,26.556,0,26.556,0.0,0.0,0.0,0.0,108.286,-2.59,108.3169695662,26.556,0,26.556,81.73,-2.59,81.7710278766,132.32
2021-03-12 17:00:00,20.121,0.0,20.121,20.121,0,20.121,0.0,0.0,0.0,0.0,109.231,5.0,109.3453764958,20.121,0,20.121,89.11,5.0,89.2501658262,133.28
2021-03-12 17:30:00,21.578,0.0,21.578,21.578,0,21.578,0.0,0.0,0.0,0.0,114.258,8.66,114.5857153575,21.578,0,21.578,92.68,8.66,93.0837150097,132.84
2021-03-12 18:00:00,15.606,0.0,15.606,15.606,0,15.606,0.0,0.0,0.0,0.0,112.936,10.12,113.3885113052,15.606,0,15.606,97.33,10.12,97.8547050478,132.15
2021-03-12 18:30:00,37.696,0.0,37.696,37.696,0,37.696,0.0,0.0,0.0,0.0,128.636,7.57,128.8585480129,37.696,0,37.696,90.94,7.57,91.2545259152,132.57
2021-03-12 19:00:00,38.955,0.0,38.955,38.955,0,38.955,0.0,0.0,0.0,0.0,129.625,6.93,129.8101133387,38.955,0,38.955,90.67,6.93,90.9344478182,132.73
2021-03-12 19:30:00,36.672,0.0,36.672,36.672,0,36.672,0.0,0.0,0.0,0.0,125.732,4.64,125.8175878961,36.672,0,36.672,89.06,4.64,89.1807894112,133.4
2021-03-12 20:00:00,14.17,0.0,14.17,14.17,0,14.17,0.0,0.0,0.0,0.0,107.56,4.24,107.6435376602,14.17,0,14.17,93.39,4.24,93.486200586,133.4
2021-03-12 20:30:00,8.677,0.0,8.677,8.677,0,8.677,0.0,0.0,0.0,0.0,101.047,4.85,101.1633268976,8.677,0,8.677,92.37,4.85,92.4972399588,134.19
2021-03-12 21:00:00,6.509,0.0,6.509,6.509,0,6.509,0.0,0.0,0.0,0.0,95.709,2.86,95.7517220785,6.509,0,6.509,89.2,2.86,89.2458379982,134.64
2021-03-12 21:30:00,5.313,0.0,5.313,5.313,0,5.313,0.0,0.0,0.0,0.0,90.353,1.0,90.3585336811,5.313,0,5.313,85.04,1.0,85.0458793828,135.12
2021-03-12 22:00:00,5.625,0.0,5.625,5.625,0,5.625,0.0,0.0,0.0,0.0,87.095,-0.61,87.0971361469,5.625,0,5.625,81.47,-0.61,81.4722836307,135.53
2021-03-12 22:30:00,4.359,0.0,4.359,4.359,0,4.359,0.0,0.0,0.0,0.0,82.139,-1.75,82.1576400647,4.359,0,4.359,77.78,-1.75,77.7996844467,135.64
2021-03-12 23:00:00,6.326,0.0,6.326,6.326,0,6.326,0.0,0.0,0.0,0.0,80.156,-0.36,80.1568084195,6.326,0,6.326,73.83,-0.36,73.8308776868,135.03
2021-03-12 23:30:00,5.206,0.0,5.206,5.206,0,5.206,0.0,0.0,0.0,0.0,79.206,2.12,79.2343665085,5.206,0,5.206,74.0,2.12,74.0303613391,133.98
2021-03-13 00:00:00,4.123,0.0,4.123,4.123,0,4.123,0.0,0.0,0.0,0.0,77.863,2.18,77.8935117259,4.123,0,4.123,73.74,2.18,73.7722169926,134.08
2021-03-13 00:30:00,4.079,0.0,4.079,4.079,0,4.079,0.0,0.0,0.0,0.0,86.989,5.03,87.1343045017,4.079,0,4.079,82.91,5.03,83.0624403687,133.41
2021-03-13 01:00:00,4.366,0.0,4.366,4.366,0,4.366,0.0,0.0,0.0,0.0,88.606,5.55,88.779647082,4.366,0,4.366,84.24,5.55,84.4226278909,133.14
2021-03-13 01:30:00,3.848,0.0,3.848,3.848,0,3.848,0.0,0.0,0.0,0.0,84.288,5.26,84.4519658978,3.848,0,3.848,80.44,5.26,80.6117931819,133.53
2021-03-13 02:00:00,3.678,0.0,3.678,3.678,0,3.678,0.0,0.0,0.0,0.0,80.218,5.0,80.3736743219,3.678,0,3.678,76.54,5.0,76.7031394403,134.0
2021-03-13 02:30:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,81.146,4.96,81.2974471678,3.876,0,3.876,77.27,4.96,77.4290287941,134.21
2021-03-13 03:00:00,3.885,0.0,3.885,3.885,0,3.885,0.0,0.0,0.0,0.0,80.385,4.31,80.5004616446,3.885,0,3.885,76.5,4.31,76.6213162247,134.5
2021-03-13 03:30:00,5.389,0.0,5.389,5.389,0,5.389,0.0,0.0,0.0,0.0,78.319,3.45,78.3949504815,5.389,0,5.389,72.93,3.45,73.0115566195,134.66
2021-03-13 04:00:00,4.368,0.0,4.368,4.368,0,4.368,0.0,0.0,0.0,0.0,75.758,2.76,75.808259207,4.368,0,4.368,71.39,2.76,71.4433320891,135.09
2021-03-13 04:30:00,5.136,0.0,5.136,5.136,0,5.136,0.0,0.0,0.0,0.0,74.136,1.65,74.1543592515,5.136,0,5.136,69.0,1.65,69.0197254414,134.99
2021-03-13 05:00:00,4.216,0.0,4.216,4.216,0,4.216,0.0,0.0,0.0,0.0,70.286,-10.69,71.094288772,4.216,0,4.216,66.07,-10.69,66.92922381139999,132.89
2021-03-13 05:30:00,3.648,0.0,3.648,3.648,0,3.648,0.0,0.0,0.0,0.0,69.968,-10.16,70.7018148565,3.648,0,3.648,66.32,-10.16,67.0937254891,132.69
2021-03-13 06:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,70.039,-9.55,70.687085249,3.559,0,3.559,66.48,-9.55,67.1624366741,132.36
2021-03-13 06:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,73.263,-7.9,73.6877002559,3.323,0,3.323,69.94,-7.9,70.384754031,131.56
2021-03-13 07:00:00,6.856,0.0,6.856,6.856,0,6.856,0.0,0.0,0.0,0.0,77.056,-1.47,77.0700203451,6.856,0,6.856,70.2,-1.47,70.2153893388,133.89
2021-03-13 07:30:00,11.941,0.0,11.941,11.941,0,11.941,0.0,0.0,0.0,0.0,82.611,0.27,82.6114412234,11.941,0,11.941,70.67,0.27,70.6705157757,134.59
2021-03-13 08:00:00,23.72,0.0,23.72,23.72,0,23.72,0.0,0.0,0.0,0.0,91.09,1.13,91.0970087324,23.72,0,23.72,67.37,1.13,67.3794761036,134.27
2021-03-13 08:30:00,36.612,0.0,36.612,36.612,0,36.612,0.0,0.0,0.0,0.0,101.472,2.02,101.4921040476,36.612,0,36.612,64.86,2.02,64.8914478186,133.54
2021-03-13 09:00:00,59.045,0.0,59.045,59.045,0,59.045,0.0,0.0,0.0,0.0,118.155,2.88,118.1900944453,59.045,0,59.045,59.11,2.88,59.180119128,133.32
2021-03-13 09:30:00,93.232,0.0,93.232,93.232,0,93.232,0.0,0.0,0.0,0.0,140.112,4.08,140.1713913179,93.232,0,93.232,46.88,4.08,47.057207737,133.32
2021-03-13 10:00:00,101.824,0.0,101.824,101.824,0,101.824,0.0,0.0,0.0,0.0,147.344,4.64,147.4170408603,101.824,0,101.824,45.52,4.64,45.7558739399,133.42
2021-03-13 10:30:00,84.971,0.0,84.971,84.971,0,84.971,0.0,0.0,0.0,0.0,138.991,4.99,139.0805456597,84.971,0,84.971,54.02,4.99,54.2499815668,133.26
2021-03-13 11:00:00,87.29,0.0,87.29,87.29,0,87.29,0.0,0.0,0.0,0.0,140.47,5.92,140.5946915783,87.29,0,87.29,53.18,5.92,53.5084927839,133.36
2021-03-13 11:30:00,109.455,0.0,109.455,109.455,0,109.455,0.0,0.0,0.0,0.0,148.145,5.29,148.2394182564,109.455,0,109.455,38.69,5.29,39.0499705506,133.84
2021-03-13 12:00:00,119.899,0.0,119.899,119.899,0,119.899,0.0,0.0,0.0,0.0,152.599,5.95,152.7149544118,119.899,0,119.899,32.7,5.95,33.2369147184,133.84
2021-03-13 12:30:00,107.932,0.0,107.932,107.932,0,107.932,0.0,0.0,0.0,0.0,145.142,5.73,145.2550620942,107.932,0,107.932,37.21,5.73,37.6485989115,133.48
2021-03-13 13:00:00,86.63,0.0,86.63,86.63,0,86.63,0.0,0.0,0.0,0.0,134.39,5.35,134.4964482802,86.63,0,86.63,47.76,5.35,48.0587151306,133.81
2021-03-13 13:30:00,81.358,0.0,81.358,81.358,0,81.358,0.0,0.0,0.0,0.0,131.638,4.3,131.7082117561,81.358,0,81.358,50.28,4.3,50.4635353498,134.33
2021-03-13 14:00:00,80.38,0.0,80.38,80.38,0,80.38,0.0,0.0,0.0,0.0,125.45,2.83,125.4819166255,80.38,0,80.38,45.07,2.83,45.158762162,134.55
2021-03-13 14:30:00,100.836,0.0,100.836,100.836,0,100.836,0.0,0.0,0.0,0.0,137.916,2.25,137.934352342,100.836,0,100.836,37.08,2.25,37.1482018407,134.93
2021-03-13 15:00:00,75.907,0.0,75.907,75.907,0,75.907,0.0,0.0,0.0,0.0,122.267,2.12,122.285378067,75.907,0,75.907,46.36,2.12,46.4084475069,134.83
2021-03-13 15:30:00,65.67,0.0,65.67,65.67,0,65.67,0.0,0.0,0.0,0.0,116.59,2.41,116.6149055653,65.67,0,65.67,50.92,2.41,50.9769997156,134.6
2021-03-13 16:00:00,68.865,0.0,68.865,68.865,0,68.865,0.0,0.0,0.0,0.0,119.355,1.98,119.3714221453,68.865,0,68.865,50.49,1.98,50.5288086145,134.36
2021-03-13 16:30:00,52.324,0.0,52.324,52.324,0,52.324,0.0,0.0,0.0,0.0,115.154,2.74,115.1865934734,52.324,0,52.324,62.83,2.74,62.8897169655,133.86
2021-03-13 17:00:00,33.667,0.0,33.667,33.667,0,33.667,0.0,0.0,0.0,0.0,106.897,4.95,107.0115466153,33.667,0,33.667,73.23,4.95,73.3971075724,132.63
2021-03-13 17:30:00,27.799,0.0,27.799,27.799,0,27.799,0.0,0.0,0.0,0.0,112.999,6.82,113.2046218182,27.799,0,27.799,85.2,6.82,85.4725242402,132.36
2021-03-13 18:00:00,37.35,0.0,37.35,37.35,0,37.35,0.0,0.0,0.0,0.0,123.54,5.15,123.6472971803,37.35,0,37.35,86.19,5.15,86.3437235704,132.74
2021-03-13 18:30:00,46.567,0.0,46.567,46.567,0,46.567,0.0,0.0,0.0,0.0,132.487,-1.57,132.4963020956,46.567,0,46.567,85.92,-1.57,85.9343429602,134.59
2021-03-13 19:00:00,47.458,0.0,47.458,47.458,0,47.458,0.0,0.0,0.0,0.0,136.938,-1.04,136.9419491756,47.458,0,47.458,89.48,-1.04,89.4860436046,134.25
2021-03-13 19:30:00,46.159,0.0,46.159,46.159,0,46.159,0.0,0.0,0.0,0.0,134.009,-2.66,134.0353971196,46.159,0,46.159,87.85,-2.66,87.8902616904,134.96
2021-03-13 20:00:00,40.719,0.0,40.719,40.719,0,40.719,0.0,0.0,0.0,0.0,122.669,-4.32,122.7450445476,40.719,0,40.719,81.95,-4.32,82.0637855573,135.2
2021-03-13 20:30:00,38.827,0.0,38.827,38.827,0,38.827,0.0,0.0,0.0,0.0,117.357,-6.71,117.5486688525,38.827,0,38.827,78.53,-6.71,78.8161468228,135.2
2021-03-13 21:00:00,5.107,0.0,5.107,5.107,0,5.107,0.0,0.0,0.0,0.0,93.797,-6.03,93.9906277721,5.107,0,5.107,88.69,-6.03,88.8947523761,135.02
2021-03-13 21:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,88.83,2.73,88.8719404537,3.32,0,3.32,85.51,2.73,85.5535680144,132.64
2021-03-13 22:00:00,3.404,0.0,3.404,3.404,0,3.404,0.0,0.0,0.0,0.0,84.354,0.75,84.3573340973,3.404,0,3.404,80.95,0.75,80.9534742923,133.05
2021-03-13 22:30:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,80.449,-0.71,80.4521329798,3.3689999999999998,0,3.3689999999999998,77.08,-0.71,77.0832699099,133.67
2021-03-13 23:00:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,76.787,-1.82,76.8085657267,3.477,0,3.477,73.31,-1.82,73.3325882538,134.0
2021-03-13 23:30:00,4.76,0.0,4.76,4.76,0,4.76,0.0,0.0,0.0,0.0,76.18,-2.7199999999999998,76.2285432105,4.76,0,4.76,71.42,-2.7199999999999998,71.4717762477,134.43
2021-03-14 00:00:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,71.924,-2.23,71.9585622147,3.904,0,3.904,68.02,-2.23,68.0565448726,134.98
2021-03-14 00:30:00,4.755,0.0,4.755,4.755,0,4.755,0.0,0.0,0.0,0.0,77.965,0.85,77.9696333517,4.755,0,4.755,73.21,0.85,73.2149342689,133.32
2021-03-14 01:00:00,4.979,0.0,4.979,4.979,0,4.979,0.0,0.0,0.0,0.0,79.749,1.37,79.7607666776,4.979,0,4.979,74.77,1.37,74.7825501036,132.93
2021-03-14 01:30:00,4.199,0.0,4.199,4.199,0,4.199,0.0,0.0,0.0,0.0,78.109,0.81,78.1131997872,4.199,0,4.199,73.91,0.81,73.914438373,133.36
2021-03-14 02:00:00,6.065,0.0,6.065,6.065,0,6.065,0.0,0.0,0.0,0.0,76.695,0.08,76.6950417237,6.065,0,6.065,70.63,0.08,70.6300453065,133.92
2021-03-14 02:30:00,5.359,0.0,5.359,5.359,0,5.359,0.0,0.0,0.0,0.0,75.809,0.07,75.8090323181,5.359,0,5.359,70.45,0.07,70.4500347764,134.22
2021-03-14 03:00:00,4.449,0.0,4.449,4.449,0,4.449,0.0,0.0,0.0,0.0,74.299,-0.52,74.3008196523,4.449,0,4.449,69.85,-0.52,69.8519355494,134.93
2021-03-14 03:30:00,4.983,0.0,4.983,4.983,0,4.983,0.0,0.0,0.0,0.0,70.013,-0.72,70.0167020717,4.983,0,4.983,65.03,-0.72,65.0339857305,135.07
2021-03-14 04:00:00,6.527,0.0,6.527,6.527,0,6.527,0.0,0.0,0.0,0.0,68.577,-1.6,68.5956626107,6.527,0,6.527,62.05,-1.6,62.0706250975,135.4
2021-03-14 04:30:00,7.593,0.0,7.593,7.593,0,7.593,0.0,0.0,0.0,0.0,69.023,-2.27,69.0603173248,7.593,0,7.593,61.43,-2.27,61.471926926,135.78
2021-03-14 05:00:00,4.066,0.0,4.066,4.066,0,4.066,0.0,0.0,0.0,0.0,69.126,-2.7,69.1787097018,4.066,0,4.066,65.06,-2.7,65.1160011057,135.92
2021-03-14 05:30:00,5.296,0.0,5.296,5.296,0,5.296,0.0,0.0,0.0,0.0,68.276,-2.41,68.3185207393,5.296,0,5.296,62.98,-2.41,63.0260938025,135.71
2021-03-14 06:00:00,8.345,0.0,8.345,8.345,0,8.345,0.0,0.0,0.0,0.0,70.065,-2.15,70.0979794645,8.345,0,8.345,61.72,-2.15,61.7574359895,135.46
2021-03-14 06:30:00,4.784,0.0,4.784,4.784,0,4.784,0.0,0.0,0.0,0.0,73.094,-1.71,73.1139995897,4.784,0,4.784,68.31,-1.71,68.33139981,135.46
2021-03-14 07:00:00,9.988,0.0,9.988,9.988,0,9.988,0.0,0.0,0.0,0.0,76.848,-1.34,76.8596819145,9.988,0,9.988,66.86,-1.34,66.8734267105,135.09
2021-03-14 07:30:00,11.961,0.0,11.961,11.961,0,11.961,0.0,0.0,0.0,0.0,79.271,-0.54,79.2728392389,11.961,0,11.961,67.31,-0.54,67.3121660623,134.68
2021-03-14 08:00:00,24.407,0.0,24.407,24.407,0,24.407,0.0,0.0,0.0,0.0,88.567,-0.32,88.5675780915,24.407,0,24.407,64.16,-0.32,64.160798,134.68
2021-03-14 08:30:00,43.664,0.0,43.664,43.664,0,43.664,0.0,0.0,0.0,0.0,101.724,-0.1,101.7240491526,43.664,0,43.664,58.06,-0.1,58.0600861177,134.49
2021-03-14 09:00:00,69.21,0.0,69.21,69.21,0,69.21,0.0,0.0,0.0,0.0,118.24,0.88,118.2432746502,69.21,0,69.21,49.03,0.88,49.0378965699,134.0
2021-03-14 09:30:00,71.929,0.0,71.929,71.929,0,71.929,0.0,0.0,0.0,0.0,124.149,2.09,124.1665909212,71.929,0,71.929,52.22,2.09,52.2618072784,133.78
2021-03-14 10:00:00,68.035,0.0,68.035,68.035,0,68.035,0.0,0.0,0.0,0.0,124.655,2.93,124.6894298848,68.035,0,68.035,56.62,2.93,56.6957608645,133.48
2021-03-14 10:30:00,83.113,0.0,83.113,83.113,0,83.113,0.0,0.0,0.0,0.0,138.013,2.73,138.0399980766,83.113,0,83.113,54.9,2.73,54.9678351402,133.88
2021-03-14 11:00:00,92.685,0.0,92.685,92.685,0,92.685,0.0,0.0,0.0,0.0,144.485,3.2,144.52043186,92.685,0,92.685,51.8,3.2,51.8987475764,133.88
2021-03-14 11:30:00,98.189,0.0,98.189,98.189,0,98.189,0.0,0.0,0.0,0.0,148.629,3.73,148.6757967559,98.189,0,98.189,50.44,3.73,50.5777273115,133.75
2021-03-14 12:00:00,97.71,0.0,97.71,97.71,0,97.71,0.0,0.0,0.0,0.0,147.76,3.54,147.8023991686,97.71,0,97.71,50.05,3.54,50.1750346288,133.56
2021-03-14 12:30:00,104.323,0.0,104.323,104.323,0,104.323,0.0,0.0,0.0,0.0,152.433,3.67,152.4771733375,104.323,0,104.323,48.11,3.67,48.2497772016,133.64
2021-03-14 13:00:00,114.53,0.0,114.53,114.53,0,114.53,0.0,0.0,0.0,0.0,158.37,3.56,158.4100075753,114.53,0,114.53,43.84,3.56,43.9843062921,134.08
2021-03-14 13:30:00,105.03,0.0,105.03,105.03,0,105.03,0.0,0.0,0.0,0.0,153.86,2.54,153.8809643848,105.03,0,105.03,48.83,2.54,48.8960172202,134.36
2021-03-14 14:00:00,117.958,0.0,117.958,117.958,0,117.958,0.0,0.0,0.0,0.0,156.498,2.48,156.5176488579,117.958,0,117.958,38.54,2.48,38.6197099937,134.81
2021-03-14 14:30:00,101.477,0.0,101.477,101.477,0,101.477,0.0,0.0,0.0,0.0,145.487,1.4100000000000001,145.4938324088,101.477,0,101.477,44.01,1.4100000000000001,44.032581119,134.63
2021-03-14 15:00:00,51.564,0.0,51.564,51.564,0,51.564,0.0,0.0,0.0,0.0,119.784,1.37,119.7918342626,51.564,0,51.564,68.22,1.37,68.2337548432,134.13
2021-03-14 15:30:00,32.769,0.0,32.769,32.769,0,32.769,0.0,0.0,0.0,0.0,112.219,2.52,112.2472911076,32.769,0,32.769,79.45,2.52,79.4899547113,133.51
2021-03-14 16:00:00,17.05,0.0,17.05,17.05,0,17.05,0.0,0.0,0.0,0.0,107.1,3.81,107.1677474803,17.05,0,17.05,90.05,3.81,90.1305641833,133.07
2021-03-14 16:30:00,9.053,0.0,9.053,9.053,0,9.053,0.0,0.0,0.0,0.0,104.023,6.85,104.2482950892,9.053,0,9.053,94.97,6.85,95.2167180699,132.0
2021-03-14 17:00:00,7.09,0.0,7.09,7.09,0,7.09,0.0,0.0,0.0,0.0,105.78,7.58,106.0512366736,7.09,0,7.09,98.69,7.58,98.9806673043,134.91
2021-03-14 17:30:00,6.007,0.0,6.007,6.007,0,6.007,0.0,0.0,0.0,0.0,109.317,9.67,109.7438626484,6.007,0,6.007,103.31,9.67,103.7615776673,134.69
2021-03-14 18:00:00,23.681,0.0,23.681,23.681,0,23.681,0.0,0.0,0.0,0.0,119.351,9.43,119.7229556142,23.681,0,23.681,95.67,9.43,96.1336247106,135.18
2021-03-14 18:30:00,37.974,0.0,37.974,37.974,0,37.974,0.0,0.0,0.0,0.0,126.944,8.64,127.2376859896,37.974,0,37.974,88.97,8.64,89.3885367371,135.29
2021-03-14 19:00:00,37.777,0.0,37.777,37.777,0,37.777,0.0,0.0,0.0,0.0,125.597,7.74,125.8352653631,37.777,0,37.777,87.82,7.74,88.1604219591,135.59
2021-03-14 19:30:00,36.617,0.0,36.617,36.617,0,36.617,0.0,0.0,0.0,0.0,120.737,5.03,120.8417314879,36.617,0,36.617,84.12,5.03,84.270251572,135.98
2021-03-14 20:00:00,7.432,0.0,7.432,7.432,0,7.432,0.0,0.0,0.0,0.0,95.462,3.8200000000000003,95.5383998401,7.432,0,7.432,88.03,3.8200000000000003,88.1128441262,135.73
2021-03-14 20:30:00,3.66,0.0,3.66,3.66,0,3.66,0.0,0.0,0.0,0.0,88.56,0.87,88.5642732709,3.66,0,3.66,84.9,0.87,84.9044574802,135.32
2021-03-14 21:00:00,3.4130000000000003,0.0,3.4130000000000003,3.4130000000000003,0,3.4130000000000003,0.0,0.0,0.0,0.0,84.283,-6.36,84.5226223505,3.4130000000000003,0,3.4130000000000003,80.87,-6.36,81.1197047578,133.75
2021-03-14 21:30:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,80.273,-7.72,80.643368785,3.333,0,3.333,76.94,-7.72,77.3263344534,134.57
2021-03-14 22:00:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,75.982,-9.18,76.5345459515,3.282,0,3.282,72.7,-9.18,73.2772979851,135.27
2021-03-14 22:30:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,72.638,-8.97,73.1897529986,3.448,0,3.448,69.19,-8.97,69.7690260789,133.67
2021-03-14 23:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,68.754,-10.53,69.5556857201,3.304,0,3.304,65.45,-10.53,66.291654075,134.56
2021-03-14 23:30:00,4.779,0.0,4.779,4.779,0,4.779,0.0,0.0,0.0,0.0,66.599,-12.77,67.8122385783,4.779,0,4.779,61.82,-12.77,63.1251558414,133.2
2021-03-15 00:00:00,4.768,0.0,4.768,4.768,0,4.768,0.0,0.0,0.0,0.0,66.048,-13.02,67.3190812772,4.768,0,4.768,61.28,-13.02,62.6478954156,133.56
2021-03-15 00:30:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,74.982,-10.72,75.7444303167,3.452,0,3.452,71.53,-10.72,72.3288275862,132.56
2021-03-15 01:00:00,4.364,0.0,4.364,4.364,0,4.364,0.0,0.0,0.0,0.0,76.614,-9.88,77.2484264953,4.364,0,4.364,72.25,-9.88,72.9224032791,132.08
2021-03-15 01:30:00,4.506,0.0,4.506,4.506,0,4.506,0.0,0.0,0.0,0.0,74.896,-10.57,75.6381895341,4.506,0,4.506,70.39,-10.57,71.1791893744,132.24
2021-03-15 02:00:00,5.6,0.0,5.6,5.6,0,5.6,0.0,0.0,0.0,0.0,73.75,-11.29,74.6091589552,5.6,0,5.6,68.15,-11.29,69.0788433603,132.89
2021-03-15 02:30:00,6.777,0.0,6.777,6.777,0,6.777,0.0,0.0,0.0,0.0,74.567,-11.17,75.3989813525,6.777,0,6.777,67.79,-11.17,68.7040974033,133.29
2021-03-15 03:00:00,4.612,0.0,4.612,4.612,0,4.612,0.0,0.0,0.0,0.0,73.252,-11.68,74.1773409068,4.612,0,4.612,68.64,-11.68,69.6266615601,134.03
2021-03-15 03:30:00,4.558,0.0,4.558,4.558,0,4.558,0.0,0.0,0.0,0.0,72.608,-12.63,73.6982941729,4.558,0,4.558,68.05,-12.63,69.2121333294,134.68
2021-03-15 04:00:00,4.258,0.0,4.258,4.258,0,4.258,0.0,0.0,0.0,0.0,70.378,-13.36,71.6348552312,4.258,0,4.258,66.12,-13.36,67.4562376656,134.88
2021-03-15 04:30:00,5.28,0.0,5.28,5.28,0,5.28,0.0,0.0,0.0,0.0,69.19,-13.33,70.4623658416,5.28,0,5.28,63.91,-13.33,65.2853505773,134.88
2021-03-15 05:00:00,6.355,0.0,6.355,6.355,0,6.355,0.0,0.0,0.0,0.0,68.655,-13.1,69.8936264977,6.355,0,6.355,62.3,-13.1,63.6623907814,134.74
2021-03-15 05:30:00,5.838,0.0,5.838,5.838,0,5.838,0.0,0.0,0.0,0.0,67.348,-11.62,68.3430867316,5.838,0,5.838,61.51,-11.62,62.5979592319,133.87
2021-03-15 06:00:00,7.425,0.0,7.425,7.425,0,7.425,0.0,0.0,0.0,0.0,70.025,-10.05,70.7425128547,7.425,0,7.425,62.6,-10.05,63.401596983,133.53
2021-03-15 06:30:00,12.782,0.0,12.782,12.782,0,12.782,0.0,0.0,0.0,0.0,82.642,-7.64,82.9943959795,12.782,0,12.782,69.86,-7.64,70.2765195496,132.52
2021-03-15 07:00:00,7.074,0.0,7.074,7.074,0,7.074,0.0,0.0,0.0,0.0,83.904,-4.54,84.0267386967,7.074,0,7.074,76.83,-4.54,76.9640208149,132.09
2021-03-15 07:30:00,13.184,0.0,13.184,13.184,0,13.184,0.0,0.0,0.0,0.0,91.244,4.47,91.3534259675,13.184,0,13.184,78.06,4.47,78.1878794955,134.1
2021-03-15 08:00:00,28.32,0.0,28.32,28.32,0,28.32,0.0,0.0,0.0,0.0,104.25,7.78,104.5399009948,28.32,0,28.32,75.93,7.78,76.3275395909,134.95
2021-03-15 08:30:00,48.327,0.0,48.327,48.327,0,48.327,0.0,0.0,0.0,0.0,114.887,9.51,115.2799326379,48.327,0,48.327,66.56,9.51,67.2359554108,134.33
2021-03-15 09:00:00,51.828,0.0,51.828,51.828,0,51.828,0.0,0.0,0.0,0.0,118.928,10.75,119.4128623055,51.828,0,51.828,67.1,10.75,67.9556656946,134.19
2021-03-15 09:30:00,36.835,0.0,36.835,36.835,0,36.835,0.0,0.0,0.0,0.0,115.085,10.21,115.5370127924,36.835,0,36.835,78.25,10.21,78.91328532,134.02
2021-03-15 10:00:00,43.753,0.0,43.753,43.753,0,43.753,0.0,0.0,0.0,0.0,120.193,9.39,120.5592358511,43.753,0,43.753,76.44,9.39,77.014581087,134.33
2021-03-15 10:30:00,50.298,0.0,50.298,50.298,0,50.298,0.0,0.0,0.0,0.0,125.358,8.96,125.6778013971,50.298,0,50.298,75.06,8.96,75.5928912002,134.77
2021-03-15 11:00:00,70.096,0.0,70.096,70.096,0,70.096,0.0,0.0,0.0,0.0,134.396,9.21,134.7112056067,70.096,0,70.096,64.3,9.21,64.9562475825,134.77
2021-03-15 11:30:00,69.237,0.0,69.237,69.237,0,69.237,0.0,0.0,0.0,0.0,135.687,9.81,136.0411631419,69.237,0,69.237,66.45,9.81,67.1702210805,134.77
2021-03-15 12:00:00,85.858,0.0,85.858,85.858,0,85.858,0.0,0.0,0.0,0.0,143.658,8.95,143.9365258161,85.858,0,85.858,57.8,8.95,58.4888237187,135.04
2021-03-15 12:30:00,87.231,0.0,87.231,87.231,0,87.231,0.0,0.0,0.0,0.0,143.911,9.7,144.2375329829,87.231,0,87.231,56.68,9.7,57.504020729,134.77
2021-03-15 13:00:00,83.963,0.0,83.963,83.963,0,83.963,0.0,0.0,0.0,0.0,141.883,9.9,142.2279708391,83.963,0,83.963,57.92,9.9,58.759989789,134.93
2021-03-15 13:30:00,96.985,0.0,96.985,96.985,0,96.985,0.0,0.0,0.0,0.0,145.605,8.34,145.84365473,96.985,0,96.985,48.62,8.34,49.3301125075,135.61
2021-03-15 14:00:00,113.109,0.0,113.109,113.109,0,113.109,0.0,0.0,0.0,0.0,148.819,6.49,148.960447304,113.109,0,113.109,35.71,6.49,36.2949610828,135.75
2021-03-15 14:30:00,113.883,0.0,113.883,113.883,0,113.883,0.0,0.0,0.0,0.0,140.703,-0.33,140.7033869848,113.883,0,113.883,26.82,-0.33,26.8220301245,132.91
2021-03-15 15:00:00,95.984,0.0,95.984,95.984,0,95.984,0.0,0.0,0.0,0.0,130.514,-1.43,130.5218337904,95.984,0,95.984,34.53,-1.43,34.5595977986,132.91
2021-03-15 15:30:00,74.59,0.0,74.59,74.59,0,74.59,0.0,0.0,0.0,0.0,123.1,-2.04,123.1169021703,74.59,0,74.59,48.51,-2.04,48.5528753011,133.12
2021-03-15 16:00:00,67.42,0.0,67.42,67.42,0,67.42,0.0,0.0,0.0,0.0,121.12,-1.33,121.1273020421,67.42,0,67.42,53.7,-1.33,53.7164676798,132.66
2021-03-15 16:30:00,52.496,0.0,52.496,52.496,0,52.496,0.0,0.0,0.0,0.0,117.346,-0.85,117.3490784625,52.496,0,52.496,64.85,-0.85,64.8555703082,131.89
2021-03-15 17:00:00,38.755,0.0,38.755,38.755,0,38.755,0.0,0.0,0.0,0.0,116.675,4.66,116.7680231271,38.755,0,38.755,77.92,4.66,78.0592211081,133.1
2021-03-15 17:30:00,30.914,0.0,30.914,30.914,0,30.914,0.0,0.0,0.0,0.0,117.504,9.07,117.8535316229,30.914,0,30.914,86.59,9.07,87.0637295319,133.46
2021-03-15 18:00:00,33.401,0.0,33.401,33.401,0,33.401,0.0,0.0,0.0,0.0,122.041,10.59,122.4996072688,33.401,0,33.401,88.64,10.59,89.2703629431,133.03
2021-03-15 18:30:00,36.471,0.0,36.471,36.471,0,36.471,0.0,0.0,0.0,0.0,126.051,11.47,126.5717800341,36.471,0,36.471,89.58,11.47,90.3113353904,132.88
2021-03-15 19:00:00,35.88,0.0,35.88,35.88,0,35.88,0.0,0.0,0.0,0.0,126.49,12.68,127.1239650892,35.88,0,35.88,90.61,12.68,91.4929204912,132.49
2021-03-15 19:30:00,31.001,0.0,31.001,31.001,0,31.001,0.0,0.0,0.0,0.0,120.571,11.12,121.0827008329,31.001,0,31.001,89.57,11.12,90.2576273785,133.11
2021-03-15 20:00:00,10.718,0.0,10.718,10.718,0,10.718,0.0,0.0,0.0,0.0,106.408,8.65,106.7590041355,10.718,0,10.718,95.69,8.65,96.0801675685,133.78
2021-03-15 20:30:00,3.809,0.0,3.809,3.809,0,3.809,0.0,0.0,0.0,0.0,98.389,6.46,98.6008464517,3.809,0,3.809,94.58,6.46,94.8003586491,133.95
2021-03-15 21:00:00,5.77,0.0,5.77,5.77,0,5.77,0.0,0.0,0.0,0.0,93.59,4.4,93.6933727646,5.77,0,5.77,87.82,4.4,87.9301563742,134.36
2021-03-15 21:30:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,89.566,2.27,89.5947613201,4.016,0,4.016,85.55,2.27,85.5801110072,135.02
