Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-15 22:00:00,3.911,0.0,3.911,3.911,0,3.911,0.0,0.0,0.0,0.0,83.131,0.41000000000000003,83.1320110487,3.911,0,3.911,79.22,0.41000000000000003,79.2210609623,135.95
2021-03-15 22:30:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,79.424,5.27,79.5986474508,3.474,0,3.474,75.95,5.27,76.1326171887,134.03
2021-03-15 23:00:00,4.049,0.0,4.049,4.049,0,4.049,0.0,0.0,0.0,0.0,73.209,4.66,73.3571624383,4.049,0,4.049,69.16,4.66,69.3168175842,134.3
2021-03-15 23:30:00,3.614,0.0,3.614,3.614,0,3.614,0.0,0.0,0.0,0.0,68.924,4.18,69.0506348704,3.614,0,3.614,65.31,4.18,65.4436284141,134.47
2021-03-16 00:00:00,3.577,0.0,3.577,3.577,0,3.577,0.0,0.0,0.0,0.0,67.877,3.62,67.9734619466,3.577,0,3.577,64.3,3.62,64.4018198501,134.89
2021-03-16 00:30:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,75.897,5.51,76.0967457189,3.667,0,3.667,72.23,5.51,72.4398578132,133.95
2021-03-16 01:00:00,4.918,0.0,4.918,4.918,0,4.918,0.0,0.0,0.0,0.0,77.738,5.22,77.913060805,4.918,0,4.918,72.82,5.22,73.0068544727,134.28
2021-03-16 01:30:00,4.075,0.0,4.075,4.075,0,4.075,0.0,0.0,0.0,0.0,75.085,-6.78,75.3904876294,4.075,0,4.075,71.01,-6.78,71.3329411983,133.75
2021-03-16 02:00:00,5.855,0.0,5.855,5.855,0,5.855,0.0,0.0,0.0,0.0,74.265,-9.8,74.9088127325,5.855,0,5.855,68.41,-9.8,69.1083793762,133.75
2021-03-16 02:30:00,9.197,0.0,9.197,9.197,0,9.197,0.0,0.0,0.0,0.0,77.307,-9.7,77.9131712164,9.197,0,9.197,68.11,-9.7,68.7972535789,134.08
2021-03-16 03:00:00,7.148,0.0,7.148,7.148,0,7.148,0.0,0.0,0.0,0.0,74.308,-9.6,74.9255554801,7.148,0,7.148,67.16,-9.6,67.84265325,134.08
2021-03-16 03:30:00,6.605,0.0,6.605,6.605,0,6.605,0.0,0.0,0.0,0.0,72.655,-10.24,73.3730647104,6.605,0,6.605,66.05,-10.24,66.8390611843,134.08
2021-03-16 04:00:00,4.056,0.0,4.056,4.056,0,4.056,0.0,0.0,0.0,0.0,70.536,-10.71,71.3444559584,4.056,0,4.056,66.48,-10.71,67.3371702702,134.5
2021-03-16 04:30:00,5.658,0.0,5.658,5.658,0,5.658,0.0,0.0,0.0,0.0,70.108,-11.21,70.9985617037,5.658,0,5.658,64.45,-11.21,65.4176321797,134.58
2021-03-16 05:00:00,3.507,0.0,3.507,3.507,0,3.507,0.0,0.0,0.0,0.0,68.727,-11.07,69.6128251761,3.507,0,3.507,65.22,-11.07,66.1528026617,134.58
2021-03-16 05:30:00,4.199,0.0,4.199,4.199,0,4.199,0.0,0.0,0.0,0.0,65.849,-9.9,66.5890441514,4.199,0,4.199,61.65,-9.9,62.4398310376,133.81
2021-03-16 06:00:00,4.644,0.0,4.644,4.644,0,4.644,0.0,0.0,0.0,0.0,67.964,-8.29,68.4677252141,4.644,0,4.644,63.32,-8.29,63.8603672085,132.97
2021-03-16 06:30:00,18.724,0.0,18.724,18.724,0,18.724,0.0,0.0,0.0,0.0,83.704,-6.14,83.928893809,18.724,0,18.724,64.98,-6.14,65.2694415481,132.31
2021-03-16 07:00:00,21.68,0.0,21.68,21.68,0,21.68,0.0,0.0,0.0,0.0,89.96,-1.51,89.9726719621,21.68,0,21.68,68.28,-1.51,68.2966946492,132.09
2021-03-16 07:30:00,29.469,0.0,29.469,29.469,0,29.469,0.0,0.0,0.0,0.0,98.849,6.26,99.0470211617,29.469,0,29.469,69.38,6.26,69.6618403432,134.25
2021-03-16 08:00:00,30.424,0.0,30.424,30.424,0,30.424,0.0,0.0,0.0,0.0,102.734,7.6,103.0147307719,30.424,0,30.424,72.31,7.6,72.708294575,133.98
2021-03-16 08:30:00,38.302,0.0,38.302,38.302,0,38.302,0.0,0.0,0.0,0.0,110.382,8.63,110.7188458394,38.302,0,38.302,72.08,8.63,72.5947883804,133.57
2021-03-16 09:00:00,41.348,0.0,41.348,41.348,0,41.348,0.0,0.0,0.0,0.0,114.868,9.64,115.2717963077,41.348,0,41.348,73.52,9.64,74.1493088302,133.64
2021-03-16 09:30:00,53.307,0.0,53.307,53.307,0,53.307,0.0,0.0,0.0,0.0,123.807,9.62,124.180182191,53.307,0,53.307,70.5,9.62,71.153316156,133.77
2021-03-16 10:00:00,54.985,0.0,54.985,54.985,0,54.985,0.0,0.0,0.0,0.0,127.205,9.89,127.5888871532,54.985,0,54.985,72.22,9.89,72.8940361072,134.11
2021-03-16 10:30:00,60.896,0.0,60.896,60.896,0,60.896,0.0,0.0,0.0,0.0,129.466,9.75,129.832613992,60.896,0,60.896,68.57,9.75,69.2597097886,134.46
2021-03-16 11:00:00,71.767,0.0,71.767,71.767,0,71.767,0.0,0.0,0.0,0.0,130.727,8.85,131.026222677,71.767,0,71.767,58.96,8.85,59.6205006688,134.75
2021-03-16 11:30:00,87.944,0.0,87.944,87.944,0,87.944,0.0,0.0,0.0,0.0,139.574,9.75,139.9141307231,87.944,0,87.944,51.63,9.75,52.542548472600004,134.75
2021-03-16 12:00:00,112.555,0.0,112.555,112.555,0,112.555,0.0,0.0,0.0,0.0,152.185,9.71,152.4944534237,112.555,0,112.555,39.63,9.71,40.802218077,135.01
2021-03-16 12:30:00,142.898,0.0,142.898,142.898,0,142.898,0.0,0.0,0.0,0.0,166.058,10.19,166.3703563259,142.898,0,142.898,23.16,10.19,25.3026026329,135.01
2021-03-16 13:00:00,154.932,0.0,154.932,154.932,0,154.932,0.0,0.0,0.0,0.0,172.702,9.88,172.984378497,154.932,0,154.932,17.77,9.88,20.3319280935,135.46
2021-03-16 13:30:00,140.232,0.0,140.232,140.232,0,140.232,0.0,0.0,0.0,0.0,161.002,7.58,161.1803350412,140.232,0,140.232,20.77,7.58,22.1099366801,135.78
2021-03-16 14:00:00,132.659,0.0,132.659,132.659,0,132.659,0.0,0.0,0.0,0.0,153.079,-0.11,153.0790395221,132.659,0,132.659,20.42,-0.11,20.420296276,133.21
2021-03-16 14:30:00,134.212,0.0,134.212,134.212,0,134.212,0.0,0.0,0.0,0.0,150.402,-0.17,150.4020960758,134.212,0,134.212,16.19,-0.17,16.1908925017,133.05
2021-03-16 15:00:00,129.459,0.0,129.459,129.459,0,129.459,0.0,0.0,0.0,0.0,146.549,-0.77,146.5510228589,129.459,0,129.459,17.09,-0.77,17.107337607,133.28
2021-03-16 15:30:00,114.628,0.0,114.628,114.628,0,114.628,0.0,0.0,0.0,0.0,136.128,-1.71,136.1387398355,114.628,0,114.628,21.5,-1.71,21.5678951221,133.17
2021-03-16 16:00:00,96.707,0.0,96.707,96.707,0,96.707,0.0,0.0,0.0,0.0,128.077,-1.62,128.0872449895,96.707,0,96.707,31.37,-1.62,31.4118019222,132.77
2021-03-16 16:30:00,74.931,0.0,74.931,74.931,0,74.931,0.0,0.0,0.0,0.0,122.321,-2.18,122.3404243944,74.931,0,74.931,47.39,-2.18,47.4401148818,132.85
2021-03-16 17:00:00,53.133,0.0,53.133,53.133,0,53.133,0.0,0.0,0.0,0.0,115.983,-1.83,115.9974361311,53.133,0,53.133,62.85,-1.83,62.8766363604,132.45
2021-03-16 17:30:00,34.609,0.0,34.609,34.609,0,34.609,0.0,0.0,0.0,0.0,116.189,0.88,116.1923324536,34.609,0,34.609,81.58,0.88,81.5847461233,132.55
2021-03-16 18:00:00,18.589,0.0,18.589,18.589,0,18.589,0.0,0.0,0.0,0.0,110.419,8.98,110.7835545602,18.589,0,18.589,91.83,8.98,92.2680296744,133.73
2021-03-16 18:30:00,13.62,0.0,13.62,13.62,0,13.62,0.0,0.0,0.0,0.0,110.36,10.75,110.8823344812,13.62,0,13.62,96.74,10.75,97.3354514039,133.07
2021-03-16 19:00:00,14.234,0.0,14.234,14.234,0,14.234,0.0,0.0,0.0,0.0,114.624,12.3,115.2820514044,14.234,0,14.234,100.39,12.3,101.1407044666,132.68
2021-03-16 19:30:00,11.967,0.0,11.967,11.967,0,11.967,0.0,0.0,0.0,0.0,112.557,10.11,113.0101338332,11.967,0,11.967,100.59,10.11,101.0967862991,133.69
2021-03-16 20:00:00,7.664,0.0,7.664,7.664,0,7.664,0.0,0.0,0.0,0.0,104.154,7.55,104.4272867406,7.664,0,7.664,96.49,7.55,96.784929612,134.29
2021-03-16 20:30:00,4.027,0.0,4.027,4.027,0,4.027,0.0,0.0,0.0,0.0,98.657,6.01,98.8398894627,4.027,0,4.027,94.63,6.01,94.8206570321,134.29
2021-03-16 21:00:00,4.37,0.0,4.37,4.37,0,4.37,0.0,0.0,0.0,0.0,93.37,4.1,93.4599748555,4.37,0,4.37,89.0,4.1,89.094388151,134.53
2021-03-16 21:30:00,4.693,0.0,4.693,4.693,0,4.693,0.0,0.0,0.0,0.0,90.023,2.1,90.0474904092,4.693,0,4.693,85.33,2.1,85.3558369416,135.15
2021-03-16 22:00:00,5.159,0.0,5.159,5.159,0,5.159,0.0,0.0,0.0,0.0,85.969,0.11,85.9690703742,5.159,0,5.159,80.81,0.11,80.8100748669,135.83
2021-03-16 22:30:00,5.448,0.0,5.448,5.448,0,5.448,0.0,0.0,0.0,0.0,84.628,-0.25,84.6283692623,5.448,0,5.448,79.18,-0.25,79.1803946694,133.99
2021-03-16 23:00:00,4.106,0.0,4.106,4.106,0,4.106,0.0,0.0,0.0,0.0,78.436,-0.4,78.4370199332,4.106,0,4.106,74.33,-0.4,74.3310762737,132.38
2021-03-16 23:30:00,4.996,0.0,4.996,4.996,0,4.996,0.0,0.0,0.0,0.0,73.066,-0.91,73.0716665747,4.996,0,4.996,68.07,-0.91,68.0760824372,132.72
2021-03-17 00:00:00,4.952,0.0,4.952,4.952,0,4.952,0.0,0.0,0.0,0.0,68.242,-1.04,68.2499242783,4.952,0,4.952,63.29,-1.04,63.2985442171,132.72
2021-03-17 00:30:00,6.309,0.0,6.309,6.309,0,6.309,0.0,0.0,0.0,0.0,78.129,0.86,78.1337330543,6.309,0,6.309,71.82,0.86,71.825148799,131.87
2021-03-17 01:00:00,5.156,0.0,5.156,5.156,0,5.156,0.0,0.0,0.0,0.0,79.646,-4.1,79.7514596481,5.156,0,5.156,74.49,-4.1,74.6027486089,133.7
2021-03-17 01:30:00,3.852,0.0,3.852,3.852,0,3.852,0.0,0.0,0.0,0.0,77.672,-5.49,77.8657799293,3.852,0,3.852,73.82,-5.49,74.0238643952,134.39
2021-03-17 02:00:00,4.497,0.0,4.497,4.497,0,4.497,0.0,0.0,0.0,0.0,74.837,-1.77,74.8579285647,4.497,0,4.497,70.34,-1.77,70.3622661659,132.9
2021-03-17 02:30:00,4.716,0.0,4.716,4.716,0,4.716,0.0,0.0,0.0,0.0,76.366,0.04,76.3660104759,4.716,0,4.716,71.65,0.04,71.6500111654,132.38
2021-03-17 03:00:00,4.061,0.0,4.061,4.061,0,4.061,0.0,0.0,0.0,0.0,76.011,-0.30000000000000004,76.0115920173,4.061,0,4.061,71.95,-0.30000000000000004,71.9506254316,132.71
2021-03-17 03:30:00,5.9190000000000005,0.0,5.9190000000000005,5.9190000000000005,0,5.9190000000000005,0.0,0.0,0.0,0.0,74.989,-1.01,74.9958013558,5.9190000000000005,0,5.9190000000000005,69.07,-1.01,69.0773841427,132.99
2021-03-17 04:00:00,6.174,0.0,6.174,6.174,0,6.174,0.0,0.0,0.0,0.0,73.364,-1.34,73.3762365892,6.174,0,6.174,67.19,-1.34,67.2033607791,132.99
2021-03-17 04:30:00,5.093,0.0,5.093,5.093,0,5.093,0.0,0.0,0.0,0.0,72.533,-1.6400000000000001,72.5515381574,5.093,0,5.093,67.44,-1.6400000000000001,67.4599377409,133.11
2021-03-17 05:00:00,4.808,0.0,4.808,4.808,0,4.808,0.0,0.0,0.0,0.0,70.748,-1.51,70.7641124017,4.808,0,4.808,65.94,-1.51,65.9572869363,133.11
2021-03-17 05:30:00,4.44,0.0,4.44,4.44,0,4.44,0.0,0.0,0.0,0.0,71.22,-0.65,71.2229660994,4.44,0,4.44,66.78,-0.65,66.7831632973,132.66
2021-03-17 06:00:00,5.218,0.0,5.218,5.218,0,5.218,0.0,0.0,0.0,0.0,73.008,0.67,73.0110742559,5.218,0,5.218,67.79,0.67,67.7933108795,132.05
2021-03-17 06:30:00,5.487,0.0,5.487,5.487,0,5.487,0.0,0.0,0.0,0.0,77.767,-5.57,77.9662182551,5.487,0,5.487,72.28,-5.57,72.4942983965,133.62
2021-03-17 07:00:00,9.787,0.0,9.787,9.787,0,9.787,0.0,0.0,0.0,0.0,84.857,-5.37,85.0267449042,9.787,0,9.787,75.07,-5.37,75.2618216628,134.02
2021-03-17 07:30:00,21.251,0.0,21.251,21.251,0,21.251,0.0,0.0,0.0,0.0,92.271,-2.47,92.3040537626,21.251,0,21.251,71.02,-2.47,71.0629390048,133.33
2021-03-17 08:00:00,29.927,0.0,29.927,29.927,0,29.927,0.0,0.0,0.0,0.0,100.807,-0.88,100.8108409299,29.927,0,29.927,70.88,-0.88,70.8854625435,133.03
2021-03-17 08:30:00,49.099,0.0,49.099,49.099,0,49.099,0.0,0.0,0.0,0.0,116.719,-0.88,116.7223173219,49.099,0,49.099,67.62,-0.88,67.6257258741,133.25
2021-03-17 09:00:00,86.416,0.0,86.416,86.416,0,86.416,0.0,0.0,0.0,0.0,137.306,-0.58,137.3072249956,86.416,0,86.416,50.89,-0.58,50.8933050607,133.59
2021-03-17 09:30:00,92.283,0.0,92.283,92.283,0,92.283,0.0,0.0,0.0,0.0,143.083,-0.43,143.083646127,92.283,0,92.283,50.8,-0.43,50.8018198493,133.77
2021-03-17 10:00:00,120.701,0.0,120.701,120.701,0,120.701,0.0,0.0,0.0,0.0,157.051,-0.24,157.0511833798,120.701,0,120.701,36.35,-0.24,36.3507922885,134.01
2021-03-17 10:30:00,154.496,0.0,154.496,154.496,0,154.496,0.0,0.0,0.0,0.0,174.056,-0.92,174.0584313844,154.496,0,154.496,19.56,-0.92,19.5816240389,134.57
2021-03-17 11:00:00,150.932,0.0,150.932,150.932,0,150.932,0.0,0.0,0.0,0.0,170.902,-1.47,170.9083219273,150.932,0,150.932,19.97,-1.47,20.0240305633,134.7
2021-03-17 11:30:00,138.381,0.0,138.381,138.381,0,138.381,0.0,0.0,0.0,0.0,164.701,-2.2,164.7156926373,138.381,0,138.381,26.32,-2.2,26.4117852483,134.7
2021-03-17 12:00:00,108.278,0.0,108.278,108.278,0,108.278,0.0,0.0,0.0,0.0,146.328,-2.71,146.3530924989,108.278,0,108.278,38.05,-2.71,38.1463838391,134.32
2021-03-17 12:30:00,68.365,0.0,68.365,68.365,0,68.365,0.0,0.0,0.0,0.0,129.415,-2.36,129.4365165825,68.365,0,68.365,61.05,-2.36,61.0955980411,133.98
2021-03-17 13:00:00,69.029,0.0,69.029,69.029,0,69.029,0.0,0.0,0.0,0.0,131.469,-1.82,131.4815970431,69.029,0,69.029,62.44,-1.82,62.4665190322,133.84
2021-03-17 13:30:00,60.766,0.0,60.766,60.766,0,60.766,0.0,0.0,0.0,0.0,123.376,-3.25,123.418798714,60.766,0,60.766,62.61,-3.25,62.6942947963,133.84
2021-03-17 14:00:00,45.842,0.0,45.842,45.842,0,45.842,0.0,0.0,0.0,0.0,113.542,-3.12,113.5848588677,45.842,0,45.842,67.7,-3.12,67.7718555154,134.12
2021-03-17 14:30:00,39.72,0.0,39.72,39.72,0,39.72,0.0,0.0,0.0,0.0,111.0,-3.0,111.0405331399,39.72,0,39.72,71.28,-3.0,71.3431033808,134.58
2021-03-17 15:00:00,42.169,0.0,42.169,42.169,0,42.169,0.0,0.0,0.0,0.0,113.499,-2.9699999999999998,113.5378522828,42.169,0,42.169,71.33,-2.9699999999999998,71.3918048518,134.8
2021-03-17 15:30:00,35.345,0.0,35.345,35.345,0,35.345,0.0,0.0,0.0,0.0,108.175,-2.7,108.2086901547,35.345,0,35.345,72.83,-2.7,72.8800308727,134.8
2021-03-17 16:00:00,33.249,0.0,33.249,33.249,0,33.249,0.0,0.0,0.0,0.0,107.819,-2.15,107.8404342582,33.249,0,33.249,74.57,-2.15,74.6009879291,134.46
2021-03-17 16:30:00,32.487,0.0,32.487,32.487,0,32.487,0.0,0.0,0.0,0.0,111.847,-2.32,111.8710588535,32.487,0,32.487,79.36,-2.32,79.3939040481,134.38
2021-03-17 17:00:00,28.943,0.0,28.943,28.943,0,28.943,0.0,0.0,0.0,0.0,115.583,-1.75,115.5962472964,28.943,0,28.943,86.64,-1.75,86.657671905,134.01
2021-03-17 17:30:00,44.546,0.0,44.546,44.546,0,44.546,0.0,0.0,0.0,0.0,129.716,-2.37,129.7376489536,44.546,0,44.546,85.17,-2.37,85.2029682582,133.78
2021-03-17 18:00:00,43.917,0.0,43.917,43.917,0,43.917,0.0,0.0,0.0,0.0,131.537,-1.45,131.5449918051,43.917,0,43.917,87.62,-1.45,87.6319970102,133.27
2021-03-17 18:30:00,42.679,0.0,42.679,42.679,0,42.679,0.0,0.0,0.0,0.0,132.269,-0.44,132.2697318399,42.679,0,42.679,89.59,-0.44,89.5910804712,132.66
2021-03-17 19:00:00,47.899,0.0,47.899,47.899,0,47.899,0.0,0.0,0.0,0.0,138.129,0.21,138.1291596333,47.899,0,47.899,90.23,0.21,90.2302443752,132.14
2021-03-17 19:30:00,46.893,0.0,46.893,46.893,0,46.893,0.0,0.0,0.0,0.0,136.073,-0.79,136.075293235,46.893,0,46.893,89.18,-0.79,89.1834990343,132.36
2021-03-17 20:00:00,39.951,0.0,39.951,39.951,0,39.951,0.0,0.0,0.0,0.0,128.211,-2.3,128.2316283956,39.951,0,39.951,88.26,-2.3,88.2899631895,132.95
2021-03-17 20:30:00,20.823,0.0,20.823,20.823,0,20.823,0.0,0.0,0.0,0.0,115.673,-3.63,115.729943528,20.823,0,20.823,94.85,-3.63,94.9194363658,133.12
2021-03-17 21:00:00,6.664,0.0,6.664,6.664,0,6.664,0.0,0.0,0.0,0.0,102.124,-5.07,102.2497739655,6.664,0,6.664,95.46,-5.07,95.5945422082,132.99
2021-03-17 21:30:00,5.58,0.0,5.58,5.58,0,5.58,0.0,0.0,0.0,0.0,97.11,-6.93,97.3569566081,5.58,0,5.58,91.53,-6.93,91.7919702371,133.65
2021-03-17 22:00:00,6.455,0.0,6.455,6.455,0,6.455,0.0,0.0,0.0,0.0,92.975,-9.03,93.4124805634,6.455,0,6.455,86.52,-9.03,86.9899494195,134.51
2021-03-17 22:30:00,4.025,0.0,4.025,4.025,0,4.025,0.0,0.0,0.0,0.0,88.125,-11.25,88.8401830536,4.025,0,4.025,84.1,-11.25,84.8491160826,135.22
2021-03-17 23:00:00,5.611,0.0,5.611,5.611,0,5.611,0.0,0.0,0.0,0.0,83.141,-12.06,84.0111271261,5.611,0,5.611,77.53,-12.06,78.4623763341,135.22
2021-03-17 23:30:00,4.16,0.0,4.16,4.16,0,4.16,0.0,0.0,0.0,0.0,79.96,-2.38,79.9954123685,4.16,0,4.16,75.8,-2.38,75.8373549117,132.99
2021-03-18 00:00:00,3.646,0.0,3.646,3.646,0,3.646,0.0,0.0,0.0,0.0,79.446,-2.9699999999999998,79.501495684,3.646,0,3.646,75.8,-2.9699999999999998,75.8581630413,133.15
2021-03-18 00:30:00,4.043,0.0,4.043,4.043,0,4.043,0.0,0.0,0.0,0.0,88.103,-0.41000000000000003,88.1039539919,4.043,0,4.043,84.06,-0.41000000000000003,84.0609998751,132.38
2021-03-18 01:00:00,3.566,0.0,3.566,3.566,0,3.566,0.0,0.0,0.0,0.0,89.986,0.23,89.9862939341,3.566,0,3.566,86.42,0.23,86.4203060629,132.03
2021-03-18 01:30:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,87.396,-0.37,87.3967832131,3.716,0,3.716,83.68,-0.37,83.6808179931,132.3
2021-03-18 02:00:00,3.79,0.0,3.79,3.79,0,3.79,0.0,0.0,0.0,0.0,85.87,-1.05,85.8764193478,3.79,0,3.79,82.08,-1.05,82.086715734,132.66
2021-03-18 02:30:00,6.081,0.0,6.081,6.081,0,6.081,0.0,0.0,0.0,0.0,87.711,-1.18,87.7189370718,6.081,0,6.081,81.63,-1.18,81.6385282817,132.66
2021-03-18 03:00:00,4.848,0.0,4.848,4.848,0,4.848,0.0,0.0,0.0,0.0,87.578,-1.65,87.5935419081,4.848,0,4.848,82.73,-1.65,82.7464524919,132.81
2021-03-18 03:30:00,5.01,0.0,5.01,5.01,0,5.01,0.0,0.0,0.0,0.0,86.29,-2.51,86.3264976702,5.01,0,5.01,81.28,-2.51,81.3187463012,133.04
2021-03-18 04:00:00,4.273,0.0,4.273,4.273,0,4.273,0.0,0.0,0.0,0.0,84.063,-3.02,84.1172299175,4.273,0,4.273,79.79,-3.02,79.8471320712,133.21
2021-03-18 04:30:00,5.3870000000000005,0.0,5.3870000000000005,5.3870000000000005,0,5.3870000000000005,0.0,0.0,0.0,0.0,82.757,-3.12,82.8157922681,5.3870000000000005,0,5.3870000000000005,77.37,-3.12,77.43288255,133.37
2021-03-18 05:00:00,3.959,0.0,3.959,3.959,0,3.959,0.0,0.0,0.0,0.0,80.029,-2.56,80.0699346884,3.959,0,3.959,76.07,-2.56,76.1130639247,133.37
2021-03-18 05:30:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,74.35,-0.68,74.3531095517,3.88,0,3.88,70.47,-0.68,70.4732807524,132.68
2021-03-18 06:00:00,5.699,0.0,5.699,5.699,0,5.699,0.0,0.0,0.0,0.0,76.549,0.85,76.553719054,5.699,0,5.699,70.85,0.85,70.8550986168,131.9
2021-03-18 06:30:00,7.113,0.0,7.113,7.113,0,7.113,0.0,0.0,0.0,0.0,82.893,1.34,82.9038301226,7.113,0,7.113,75.78,1.34,75.7918465272,134.71
2021-03-18 07:00:00,10.545,0.0,10.545,10.545,0,10.545,0.0,0.0,0.0,0.0,90.055,3.51,90.1233772392,10.545,0,10.545,79.51,3.51,79.5874374509,134.45
2021-03-18 07:30:00,21.699,0.0,21.699,21.699,0,21.699,0.0,0.0,0.0,0.0,102.119,5.17,102.2497875841,21.699,0,21.699,80.42,5.17,80.5860118135,134.45
2021-03-18 08:00:00,45.865,0.0,45.865,45.865,0,45.865,0.0,0.0,0.0,0.0,120.915,5.89,121.058371561,45.865,0,45.865,75.05,5.89,75.2807717814,134.55
2021-03-18 08:30:00,65.861,0.0,65.861,65.861,0,65.861,0.0,0.0,0.0,0.0,135.371,6.23,135.5142816865,65.861,0,65.861,69.51,6.23,69.7886308792,134.55
2021-03-18 09:00:00,98.519,0.0,98.519,98.519,0,98.519,0.0,0.0,0.0,0.0,153.099,6.46,153.2352289815,98.519,0,98.519,54.58,6.46,54.9609679682,134.63
2021-03-18 09:30:00,70.676,0.0,70.676,70.676,0,70.676,0.0,0.0,0.0,0.0,143.066,6.11,143.1964121618,70.676,0,70.676,72.39,6.11,72.6473963745,134.35
2021-03-18 10:00:00,70.489,0.0,70.489,70.489,0,70.489,0.0,0.0,0.0,0.0,143.519,5.86,143.6385845134,70.489,0,70.489,73.03,5.86,73.2647288946,134.78
2021-03-18 10:30:00,60.35,0.0,60.35,60.35,0,60.35,0.0,0.0,0.0,0.0,138.43,5.27,138.5302775569,60.35,0,60.35,78.08,5.27,78.2576469107,134.88
2021-03-18 11:00:00,60.526,0.0,60.526,60.526,0,60.526,0.0,0.0,0.0,0.0,140.236,5.57,140.3465731537,60.526,0,60.526,79.71,5.57,79.904374098,134.88
2021-03-18 11:30:00,70.151,0.0,70.151,70.151,0,70.151,0.0,0.0,0.0,0.0,144.901,5.94,145.022699606,70.151,0,70.151,74.75,5.94,74.9856392918,135.15
2021-03-18 12:00:00,85.079,0.0,85.079,85.079,0,85.079,0.0,0.0,0.0,0.0,150.999,5.42,151.0962421803,85.079,0,85.079,65.92,5.42,66.142443257,135.44
2021-03-18 12:30:00,88.407,0.0,88.407,88.407,0,88.407,0.0,0.0,0.0,0.0,152.597,4.98,152.6782394744,88.407,0,88.407,64.19,4.98,64.3828898078,135.44
2021-03-18 13:00:00,95.809,0.0,95.809,95.809,0,95.809,0.0,0.0,0.0,0.0,154.439,4.85,154.5151358961,95.809,0,95.809,58.63,4.85,58.8302592209,135.54
2021-03-18 13:30:00,106.183,0.0,106.183,106.183,0,106.183,0.0,0.0,0.0,0.0,152.553,4.31,152.6138719416,106.183,0,106.183,46.37,4.31,46.5698722352,135.83
2021-03-18 14:00:00,113.526,0.0,113.526,113.526,0,113.526,0.0,0.0,0.0,0.0,153.126,3.99,153.1779748397,113.526,0,113.526,39.6,3.99,39.8005037657,136.18
2021-03-18 14:30:00,128.215,0.0,128.215,128.215,0,128.215,0.0,0.0,0.0,0.0,156.755,4.62,156.8230672605,128.215,0,128.215,28.54,4.62,28.9115201952,136.06
2021-03-18 15:00:00,81.212,0.0,81.212,81.212,0,81.212,0.0,0.0,0.0,0.0,128.162,3.46,128.2086964445,81.212,0,81.212,46.95,3.46,47.077320442,136.29
2021-03-18 15:30:00,63.857,0.0,63.857,63.857,0,63.857,0.0,0.0,0.0,0.0,120.787,3.36,120.8337244688,63.857,0,63.857,56.93,3.36,57.02906715,136.29
2021-03-18 16:00:00,57.601,0.0,57.601,57.601,0,57.601,0.0,0.0,0.0,0.0,118.101,3.86,118.1640630691,57.601,0,57.601,60.5,3.86,60.6230121324,136.0
2021-03-18 16:30:00,62.175,0.0,62.175,62.175,0,62.175,0.0,0.0,0.0,0.0,126.535,3.46,126.5822966493,62.175,0,62.175,64.36,3.46,64.4529378694,136.0
2021-03-18 17:00:00,36.819,0.0,36.819,36.819,0,36.819,0.0,0.0,0.0,0.0,116.479,4.38,116.5613222343,36.819,0,36.819,79.66,4.38,79.7803233887,135.36
2021-03-18 17:30:00,19.885,0.0,19.885,19.885,0,19.885,0.0,0.0,0.0,0.0,115.175,7.09,115.393018528,19.885,0,19.885,95.29,7.09,95.5533997302,134.27
2021-03-18 18:00:00,28.503,0.0,28.503,28.503,0,28.503,0.0,0.0,0.0,0.0,123.513,8.34,123.7942517607,28.503,0,28.503,95.01,8.34,95.3753411527,133.91
2021-03-18 18:30:00,46.943,0.0,46.943,46.943,0,46.943,0.0,0.0,0.0,0.0,134.003,8.66,134.2825365005,46.943,0,46.943,87.06,8.66,87.4896519595,133.71
2021-03-18 19:00:00,45.604,0.0,45.604,45.604,0,45.604,0.0,0.0,0.0,0.0,134.934,9.19,135.2465912916,45.604,0,45.604,89.33,9.19,89.801475489,133.9
2021-03-18 19:30:00,6.853,0.0,6.853,6.853,0,6.853,0.0,0.0,0.0,0.0,111.653,8.75,111.995334318,6.853,0,6.853,104.8,8.75,105.1646447244,134.03
2021-03-18 20:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,102.594,7.3,102.853385146,2.924,0,2.924,99.67,7.3,99.936974639,134.55
2021-03-18 20:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,90.686,5.57,90.8568956987,2.956,0,2.956,87.73,5.57,87.9066425249,133.43
2021-03-18 21:00:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,85.51,3.65,85.587864794,3.3,0,3.3,82.21,3.65,82.2909873558,134.39
2021-03-18 21:30:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,82.39,1.44,82.4025830906,3.59,0,3.59,78.8,1.44,78.8131562621,135.86
2021-03-18 22:00:00,3.481,0.0,3.481,3.481,0,3.481,0.0,0.0,0.0,0.0,77.811,-0.56,77.8130151132,3.481,0,3.481,74.33,-0.56,74.3321094817,136.35
2021-03-18 22:30:00,4.475,0.0,4.475,4.475,0,4.475,0.0,0.0,0.0,0.0,70.145,-1.74,70.1665776919,4.475,0,4.475,65.67,-1.74,65.6930475774,136.15
2021-03-18 23:00:00,4.399,0.0,4.399,4.399,0,4.399,0.0,0.0,0.0,0.0,66.069,-3.17,66.1450048076,4.399,0,4.399,61.67,-3.17,61.7514194169,137.05
2021-03-18 23:30:00,4.458,0.0,4.458,4.458,0,4.458,0.0,0.0,0.0,0.0,67.908,-4.8,68.0774299162,4.458,0,4.458,63.45,-4.8,63.6313012597,137.97
2021-03-19 00:00:00,6.638,0.0,6.638,6.638,0,6.638,0.0,0.0,0.0,0.0,67.348,-6.86,67.696474827,6.638,0,6.638,60.71,-6.86,61.0963476813,135.45
2021-03-19 00:30:00,5.514,0.0,5.514,5.514,0,5.514,0.0,0.0,0.0,0.0,74.214,-10.86,75.004382512,5.514,0,5.514,68.7,-10.86,69.5530703851,133.85
2021-03-19 01:00:00,6.994,0.0,6.994,6.994,0,6.994,0.0,0.0,0.0,0.0,77.314,-10.36,78.0050267355,6.994,0,6.994,70.32,-10.36,71.0790545801,133.39
2021-03-19 01:30:00,5.68,0.0,5.68,5.68,0,5.68,0.0,0.0,0.0,0.0,76.24,-11.15,77.0510227057,5.68,0,5.68,70.56,-11.15,71.4355380745,133.64
2021-03-19 02:00:00,5.948,0.0,5.948,5.948,0,5.948,0.0,0.0,0.0,0.0,75.178,-11.74,76.089153524,5.948,0,5.948,69.23,-11.74,70.2183772242,133.97
2021-03-19 02:30:00,5.323,0.0,5.323,5.323,0,5.323,0.0,0.0,0.0,0.0,75.333,-11.95,76.2749197902,5.323,0,5.323,70.01,-11.95,71.0225499401,134.22
2021-03-19 03:00:00,6.985,0.0,6.985,6.985,0,6.985,0.0,0.0,0.0,0.0,75.055,-12.39,76.070790222,6.985,0,6.985,68.07,-12.39,69.1884166606,134.52
2021-03-19 03:30:00,8.311,0.0,8.311,8.311,0,8.311,0.0,0.0,0.0,0.0,74.451,-12.78,75.5399219023,8.311,0,8.311,66.14,-12.78,67.3634025269,134.71
2021-03-19 04:00:00,6.902,0.0,6.902,6.902,0,6.902,0.0,0.0,0.0,0.0,71.252,-13.53,72.5252259838,6.902,0,6.902,64.35,-13.53,65.7570026689,134.85
2021-03-19 04:30:00,7.819,0.0,7.819,7.819,0,7.819,0.0,0.0,0.0,0.0,70.119,-13.65,71.4352620279,7.819,0,7.819,62.3,-13.65,63.7778370596,134.99
2021-03-19 05:00:00,6.574,0.0,6.574,6.574,0,6.574,0.0,0.0,0.0,0.0,68.684,-13.45,69.9885301746,6.574,0,6.574,62.11,-13.45,63.5496231303,134.99
2021-03-19 05:30:00,4.099,0.0,4.099,4.099,0,4.099,0.0,0.0,0.0,0.0,67.629,-12.61,68.7945763923,4.099,0,4.099,63.53,-12.61,64.7693831992,134.79
2021-03-19 06:00:00,4.7010000000000005,0.0,4.7010000000000005,4.7010000000000005,0,4.7010000000000005,0.0,0.0,0.0,0.0,69.601,-11.47,70.5397767292,4.7010000000000005,0,4.7010000000000005,64.9,-11.47,65.9057728883,134.35
2021-03-19 06:30:00,3.634,0.0,3.634,3.634,0,3.634,0.0,0.0,0.0,0.0,71.934,-7.92,72.3686862946,3.634,0,3.634,68.3,-7.92,68.7576643001,132.75
2021-03-19 07:00:00,4.998,0.0,4.998,4.998,0,4.998,0.0,0.0,0.0,0.0,77.258,-4.83,77.4088332427,4.998,0,4.998,72.26,-4.83,72.4212434304,132.3
2021-03-19 07:30:00,11.621,0.0,11.621,11.621,0,11.621,0.0,0.0,0.0,0.0,84.551,-1.75,84.5691084321,11.621,0,11.621,72.93,-1.75,72.9509931392,131.45
2021-03-19 08:00:00,33.357,0.0,33.357,33.357,0,33.357,0.0,0.0,0.0,0.0,101.107,-0.55,101.1084959289,33.357,0,33.357,67.75,-0.55,67.7522324355,131.45
2021-03-19 08:30:00,40.839,0.0,40.839,40.839,0,40.839,0.0,0.0,0.0,0.0,109.879,-0.37,109.8796229562,40.839,0,40.839,69.04,-0.37,69.0409914471,131.45
2021-03-19 09:00:00,47.56,0.0,47.56,47.56,0,47.56,0.0,0.0,0.0,0.0,112.84,-0.33,112.8404825406,47.56,0,47.56,65.28,-0.33,65.2808340939,131.45
2021-03-19 09:30:00,41.761,0.0,41.761,41.761,0,41.761,0.0,0.0,0.0,0.0,111.711,0.1,111.7110447583,41.761,0,41.761,69.95,0.1,69.9500714796,131.58
2021-03-19 10:00:00,43.532,0.0,43.532,43.532,0,43.532,0.0,0.0,0.0,0.0,113.082,0.26,113.0822988977,43.532,0,43.532,69.55,0.26,69.5504859796,131.78
2021-03-19 10:30:00,48.772,0.0,48.772,48.772,0,48.772,0.0,0.0,0.0,0.0,112.122,-0.21,112.1221966606,48.772,0,48.772,63.35,-0.21,63.3503480653,131.97
2021-03-19 11:00:00,52.435,0.0,52.435,52.435,0,52.435,0.0,0.0,0.0,0.0,115.965,-0.37,115.9655902628,52.435,0,52.435,63.53,-0.37,63.5310774346,132.08
2021-03-19 11:30:00,50.075,0.0,50.075,50.075,0,50.075,0.0,0.0,0.0,0.0,116.695,-1.15,116.7006663434,50.075,0,50.075,66.62,-1.15,66.6299249587,132.28
2021-03-19 12:00:00,48.978,0.0,48.978,48.978,0,48.978,0.0,0.0,0.0,0.0,117.248,-1.09,117.2530665015,48.978,0,48.978,68.27,-1.09,68.278700925,132.06
2021-03-19 12:30:00,58.671,0.0,58.671,58.671,0,58.671,0.0,0.0,0.0,0.0,126.341,-0.9400000000000001,126.344496837,58.671,0,58.671,67.67,-0.9400000000000001,67.6765284275,132.16
2021-03-19 13:00:00,53.388,0.0,53.388,53.388,0,53.388,0.0,0.0,0.0,0.0,124.188,-1.3599999999999999,124.195446551,53.388,0,53.388,70.8,-1.3599999999999999,70.8130609422,132.32
2021-03-19 13:30:00,49.861,0.0,49.861,49.861,0,49.861,0.0,0.0,0.0,0.0,116.711,-2.8,116.7445824054,49.861,0,49.861,66.85,-2.8,66.9086130479,132.82
2021-03-19 14:00:00,39.694,0.0,39.694,39.694,0,39.694,0.0,0.0,0.0,0.0,109.374,-2.9699999999999998,109.4143170522,39.694,0,39.694,69.68,-2.9699999999999998,69.7432670585,133.07
2021-03-19 14:30:00,35.487,0.0,35.487,35.487,0,35.487,0.0,0.0,0.0,0.0,106.337,-3.19,106.3848375898,35.487,0,35.487,70.85,-3.19,70.9217780375,133.16
2021-03-19 15:00:00,32.193,0.0,32.193,32.193,0,32.193,0.0,0.0,0.0,0.0,104.283,-3.29,104.3348848133,32.193,0,32.193,72.09,-3.29,72.1650344696,133.54
2021-03-19 15:30:00,31.293,0.0,31.293,31.293,0,31.293,0.0,0.0,0.0,0.0,104.853,-3.85,104.9236584808,31.293,0,31.293,73.56,-3.85,73.6606821853,133.54
2021-03-19 16:00:00,29.082,0.0,29.082,29.082,0,29.082,0.0,0.0,0.0,0.0,107.392,-3.11,107.4370223154,29.082,0,29.082,78.31,-3.11,78.3717308728,132.8
2021-03-19 16:30:00,22.416,0.0,22.416,22.416,0,22.416,0.0,0.0,0.0,0.0,109.646,-0.72,109.6483639458,22.416,0,22.416,87.23,-0.72,87.2329714042,131.78
2021-03-19 17:00:00,42.513,0.0,42.513,42.513,0,42.513,0.0,0.0,0.0,0.0,117.693,-2.24,117.7143145459,42.513,0,42.513,75.18,-2.24,75.2133631744,131.98
2021-03-19 17:30:00,25.179,0.0,25.179,25.179,0,25.179,0.0,0.0,0.0,0.0,109.769,0.14,109.7690892784,25.179,0,25.179,84.59,0.14,84.5901158529,131.27
2021-03-19 18:00:00,33.111,0.0,33.111,33.111,0,33.111,0.0,0.0,0.0,0.0,115.191,0.9400000000000001,115.1948353052,33.111,0,33.111,82.08,0.9400000000000001,82.0853823771,131.58
2021-03-19 18:30:00,45.925,0.0,45.925,45.925,0,45.925,0.0,0.0,0.0,0.0,125.945,0.91,125.9482875032,45.925,0,45.925,80.02,0.91,80.0251741641,131.48
2021-03-19 19:00:00,45.792,0.0,45.792,45.792,0,45.792,0.0,0.0,0.0,0.0,126.342,0.97,126.3457235683,45.792,0,45.792,80.55,0.97,80.55584026,131.2
2021-03-19 19:30:00,45.976,0.0,45.976,45.976,0,45.976,0.0,0.0,0.0,0.0,122.246,-0.68,122.2478912538,45.976,0,45.976,76.27,-0.68,76.2730312758,131.61
2021-03-19 20:00:00,29.103,0.0,29.103,29.103,0,29.103,0.0,0.0,0.0,0.0,108.553,-2.73,108.5873229664,29.103,0,29.103,79.45,-2.73,79.4968892473,131.46
2021-03-19 20:30:00,36.616,0.0,36.616,36.616,0,36.616,0.0,0.0,0.0,0.0,113.166,-0.93,113.1698213129,36.616,0,36.616,76.55,-0.93,76.5556490404,131.04
2021-03-19 21:00:00,14.608,0.0,14.608,14.608,0,14.608,0.0,0.0,0.0,0.0,111.658,0.09,111.6580362715,14.608,0,14.608,97.05,0.09,97.0500417311,130.47
2021-03-19 21:30:00,7.269,0.0,7.269,7.269,0,7.269,0.0,0.0,0.0,0.0,102.089,-1.48,102.0997273307,7.269,0,7.269,94.82,-1.48,94.8315496024,131.1
2021-03-19 22:00:00,4.427,0.0,4.427,4.427,0,4.427,0.0,0.0,0.0,0.0,95.797,-2.25,95.8234194182,4.427,0,4.427,91.37,-2.25,91.3976990958,130.92
2021-03-19 22:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,87.98,-3.96,88.0690751626,2.74,0,2.74,85.24,-3.96,85.3319354052,131.49
2021-03-19 23:00:00,4.895,0.0,4.895,4.895,0,4.895,0.0,0.0,0.0,0.0,83.595,-5.91,83.8036522175,4.895,0,4.895,78.7,-5.91,78.92159463670001,131.49
2021-03-19 23:30:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,83.974,-8.09,84.3627926043,3.584,0,3.584,80.39,-8.09,80.7960407446,132.55
2021-03-20 00:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,81.937,-9.38,82.4721551131,3.017,0,3.017,78.92,-9.38,79.4754729461,132.7
2021-03-20 00:30:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,92.579,-6.99,92.8425082653,2.659,0,2.659,89.92,-6.99,90.1912772944,132.03
2021-03-20 01:00:00,5.151,0.0,5.151,5.151,0,5.151,0.0,0.0,0.0,0.0,94.401,-6.39,94.6170222582,5.151,0,5.151,89.25,-6.39,89.4784588602,131.21
2021-03-20 01:30:00,4.254,0.0,4.254,4.254,0,4.254,0.0,0.0,0.0,0.0,91.254,-7.06,91.526696193,4.254,0,4.254,87.0,-7.06,87.2859874207,131.51
2021-03-20 02:00:00,2.915,0.0,2.915,2.915,0,2.915,0.0,0.0,0.0,0.0,89.755,-8.07,90.1170623412,2.915,0,2.915,86.84,-8.07,87.2141645606,132.19
2021-03-20 02:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,91.707,-7.76,92.0347295807,3.187,0,3.187,88.52,-7.76,88.859484581,132.19
2021-03-20 03:00:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,90.179,-8.4,90.5693769494,3.179,0,3.179,87.0,-8.4,87.4045765392,132.74
2021-03-20 03:30:00,4.248,0.0,4.248,4.248,0,4.248,0.0,0.0,0.0,0.0,86.698,-9.72,87.2411692035,4.248,0,4.248,82.45,-9.72,83.0209666289,133.12
2021-03-20 04:00:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,83.582,-11.87,84.4206587513,3.222,0,3.222,80.36,-11.87,81.2319302984,134.0
2021-03-20 04:30:00,3.299,0.0,3.299,3.299,0,3.299,0.0,0.0,0.0,0.0,80.089,-12.57,81.0694320999,3.299,0,3.299,76.79,-12.57,77.812010641,134.47
2021-03-20 05:00:00,3.8280000000000003,0.0,3.8280000000000003,3.8280000000000003,0,3.8280000000000003,0.0,0.0,0.0,0.0,78.168,-13.36,79.3014868965,3.8280000000000003,0,3.8280000000000003,74.34,-13.36,75.5309552435,134.65
2021-03-20 05:30:00,4.013,0.0,4.013,4.013,0,4.013,0.0,0.0,0.0,0.0,77.513,-12.72,78.5497521893,4.013,0,4.013,73.5,-12.72,74.5925492258,134.65
2021-03-20 06:00:00,4.624,0.0,4.624,4.624,0,4.624,0.0,0.0,0.0,0.0,78.354,-11.52,79.1963365062,4.624,0,4.624,73.73,-11.52,74.6245489099,134.12
2021-03-20 06:30:00,4.254,0.0,4.254,4.254,0,4.254,0.0,0.0,0.0,0.0,81.404,-9.75,81.9858141144,4.254,0,4.254,77.15,-9.75,77.7636483198,133.29
2021-03-20 07:00:00,6.172,0.0,6.172,6.172,0,6.172,0.0,0.0,0.0,0.0,84.592,-8.67,85.0351419356,6.172,0,6.172,78.42,-8.67,78.8978155591,132.82
2021-03-20 07:30:00,14.769,0.0,14.769,14.769,0,14.769,0.0,0.0,0.0,0.0,93.529,-7.55,93.8332368673,14.769,0,14.769,78.76,-7.55,79.1210471367,132.49
2021-03-20 08:00:00,43.123,0.0,43.123,43.123,0,43.123,0.0,0.0,0.0,0.0,111.933,-6.64,112.1297734279,43.123,0,43.123,68.81,-6.64,69.1296296822,132.3
2021-03-20 08:30:00,43.761,0.0,43.761,43.761,0,43.761,0.0,0.0,0.0,0.0,118.551,-5.04,118.6580852745,43.761,0,43.761,74.79,-5.04,74.9596271335,131.56
2021-03-20 09:00:00,53.094,0.0,53.094,53.094,0,53.094,0.0,0.0,0.0,0.0,127.434,-4.2,127.5031935129,53.094,0,53.094,74.34,-4.2,74.4585495427,131.56
2021-03-20 09:30:00,62.944,0.0,62.944,62.944,0,62.944,0.0,0.0,0.0,0.0,137.594,-3.71,137.6440079916,62.944,0,62.944,74.65,-3.71,74.7421340343,131.56
2021-03-20 10:00:00,57.931,0.0,57.931,57.931,0,57.931,0.0,0.0,0.0,0.0,138.081,-3.07,138.1151239401,57.931,0,57.931,80.15,-3.07,80.2087738343,131.7
2021-03-20 10:30:00,67.825,0.0,67.825,67.825,0,67.825,0.0,0.0,0.0,0.0,145.435,-3.45,145.4759145873,67.825,0,67.825,77.61,-3.45,77.6866436397,131.86
2021-03-20 11:00:00,62.512,0.0,62.512,62.512,0,62.512,0.0,0.0,0.0,0.0,141.992,-3.33,142.0310422549,62.512,0,62.512,79.48,-3.33,79.5497284722,131.98
2021-03-20 11:30:00,78.636,0.0,78.636,78.636,0,78.636,0.0,0.0,0.0,0.0,149.306,-3.33,149.3431301935,78.636,0,78.636,70.67,-3.33,70.7484119963,131.89
2021-03-20 12:00:00,82.923,0.0,82.923,82.923,0,82.923,0.0,0.0,0.0,0.0,151.623,-4.07,151.6776154513,82.923,0,82.923,68.7,-4.07,68.8204540816,132.39
2021-03-20 12:30:00,79.487,0.0,79.487,79.487,0,79.487,0.0,0.0,0.0,0.0,149.307,-4.68,149.3803288556,79.487,0,79.487,69.82,-4.68,69.9766732562,132.39
2021-03-20 13:00:00,63.407,0.0,63.407,63.407,0,63.407,0.0,0.0,0.0,0.0,141.037,-4.93,141.1231386733,63.407,0,63.407,77.63,-4.93,77.7863856983,132.39
2021-03-20 13:30:00,51.472,0.0,51.472,51.472,0,51.472,0.0,0.0,0.0,0.0,133.832,-5.33,133.938094372,51.472,0,51.472,82.36,-5.33,82.5322876213,132.39
2021-03-20 14:00:00,42.17,0.0,42.17,42.17,0,42.17,0.0,0.0,0.0,0.0,124.31,-5.96,124.4527930583,42.17,0,42.17,82.14,-5.96,82.355942105,132.72
2021-03-20 14:30:00,36.656,0.0,36.656,36.656,0,36.656,0.0,0.0,0.0,0.0,113.916,-6.67,114.1111035614,36.656,0,36.656,77.26,-6.67,77.5473822898,132.91
2021-03-20 15:00:00,30.187,0.0,30.187,30.187,0,30.187,0.0,0.0,0.0,0.0,106.667,-6.04,106.837870107,30.187,0,30.187,76.48,-6.04,76.7181334497,132.47
2021-03-20 15:30:00,25.298,0.0,25.298,25.298,0,25.298,0.0,0.0,0.0,0.0,103.608,-5.63,103.7608527529,25.298,0,25.298,78.31,-5.63,78.5121200835,132.3
2021-03-20 16:00:00,24.956,0.0,24.956,24.956,0,24.956,0.0,0.0,0.0,0.0,103.426,-5.44,103.5689677268,24.956,0,24.956,78.47,-5.44,78.6583403079,132.06
2021-03-20 16:30:00,20.302,0.0,20.302,20.302,0,20.302,0.0,0.0,0.0,0.0,105.762,-4.22,105.8461574362,20.302,0,20.302,85.46,-4.22,85.5641279977,131.66
2021-03-20 17:00:00,18.986,0.0,18.986,18.986,0,18.986,0.0,0.0,0.0,0.0,109.586,-1.49,109.5961290192,18.986,0,18.986,90.6,-1.49,90.6122513792,130.47
2021-03-20 17:30:00,13.555,0.0,13.555,13.555,0,13.555,0.0,0.0,0.0,0.0,114.765,12.12,115.4032045699,13.555,0,13.555,101.21,12.12,101.9331079679,132.72
2021-03-20 18:00:00,18.902,0.0,18.902,18.902,0,18.902,0.0,0.0,0.0,0.0,122.522,14.74,123.4054621319,18.902,0,18.902,103.62,14.74,104.6631358215,133.83
2021-03-20 18:30:00,20.847,0.0,20.847,20.847,0,20.847,0.0,0.0,0.0,0.0,125.397,15.17,126.3112683374,20.847,0,20.847,104.55,15.17,105.6448361256,133.83
2021-03-20 19:00:00,23.939,0.0,23.939,23.939,0,23.939,0.0,0.0,0.0,0.0,129.189,16.37,130.2220204919,23.939,0,23.939,105.25,16.37,106.515442073,133.23
2021-03-20 19:30:00,16.784,0.0,16.784,16.784,0,16.784,0.0,0.0,0.0,0.0,123.394,18.35,124.750958858,16.784,0,16.784,106.61,18.35,108.1776991806,133.85
2021-03-20 20:00:00,4.662,0.0,4.662,4.662,0,4.662,0.0,0.0,0.0,0.0,110.042,15.9,111.1847640821,4.662,0,4.662,105.38,15.9,106.5727657519,134.0
2021-03-20 20:30:00,4.123,0.0,4.123,4.123,0,4.123,0.0,0.0,0.0,0.0,103.603,13.3,104.4532029619,4.123,0,4.123,99.48,13.3,100.3651353808,135.04
2021-03-20 21:00:00,3.713,0.0,3.713,3.713,0,3.713,0.0,0.0,0.0,0.0,99.223,11.29,99.8632456362,3.713,0,3.713,95.51,11.29,96.1749665973,135.45
2021-03-20 21:30:00,4.986,0.0,4.986,4.986,0,4.986,0.0,0.0,0.0,0.0,96.086,9.25,96.5302123483,4.986,0,4.986,91.1,9.25,91.5684033933,135.77
2021-03-20 22:00:00,5.342,0.0,5.342,5.342,0,5.342,0.0,0.0,0.0,0.0,92.242,7.5,92.5464022207,5.342,0,5.342,86.9,7.5,87.2230474129,137.05
2021-03-20 22:30:00,4.054,0.0,4.054,4.054,0,4.054,0.0,0.0,0.0,0.0,86.084,5.41,86.2538298048,4.054,0,4.054,82.03,5.41,82.2082051866,136.04
2021-03-20 23:00:00,4.993,0.0,4.993,4.993,0,4.993,0.0,0.0,0.0,0.0,83.153,3.55,83.2287444877,4.993,0,4.993,78.16,3.55,78.2405783465,136.38
2021-03-20 23:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,81.369,2.7800000000000002,81.41647598,2.999,0,2.999,78.37,2.7800000000000002,78.4192916316,137.76
2021-03-21 00:00:00,3.302,0.0,3.302,3.302,0,3.302,0.0,0.0,0.0,0.0,78.352,-2.87,78.4045458121,3.302,0,3.302,75.05,-2.87,75.1048560347,133.53
2021-03-21 00:30:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,89.321,-8.15,89.6920483711,3.061,0,3.061,86.26,-8.15,86.6441579104,133.04
2021-03-21 01:00:00,3.959,0.0,3.959,3.959,0,3.959,0.0,0.0,0.0,0.0,89.869,-12.76,90.7703407562,3.959,0,3.959,85.91,-12.76,86.8524363504,134.19
2021-03-21 01:30:00,4.33,0.0,4.33,4.33,0,4.33,0.0,0.0,0.0,0.0,87.9,-13.85,88.9844508889,4.33,0,4.33,83.57,-13.85,84.7099014283,134.57
2021-03-21 02:00:00,4.969,0.0,4.969,4.969,0,4.969,0.0,0.0,0.0,0.0,86.959,-14.82,88.2128113201,4.969,0,4.969,81.99,-14.82,83.3186203678,134.86
2021-03-21 02:30:00,6.629,0.0,6.629,6.629,0,6.629,0.0,0.0,0.0,0.0,86.609,-15.37,87.9622406547,6.629,0,6.629,79.98,-15.37,81.4434607565,134.74
2021-03-21 03:00:00,4.963,0.0,4.963,4.963,0,4.963,0.0,0.0,0.0,0.0,85.743,-10.21,86.3487472347,4.963,0,4.963,80.78,-10.21,81.4226780449,134.16
2021-03-21 03:30:00,3.956,0.0,3.956,3.956,0,3.956,0.0,0.0,0.0,0.0,82.456,-4.86,82.5991013026,3.956,0,3.956,78.5,-4.86,78.6502994273,132.93
2021-03-21 04:00:00,5.96,0.0,5.96,5.96,0,5.96,0.0,0.0,0.0,0.0,80.62,-5.35,80.7973198813,5.96,0,5.96,74.66,-5.35,74.8514401999,133.07
2021-03-21 04:30:00,5.5120000000000005,0.0,5.5120000000000005,5.5120000000000005,0,5.5120000000000005,0.0,0.0,0.0,0.0,78.582,-5.67,78.7862908379,5.5120000000000005,0,5.5120000000000005,73.07,-5.67,73.2896568419,133.27
2021-03-21 05:00:00,7.238,0.0,7.238,7.238,0,7.238,0.0,0.0,0.0,0.0,77.978,-5.75,78.1897114971,7.238,0,7.238,70.74,-5.75,70.9733055451,133.34
2021-03-21 05:30:00,6.484,0.0,6.484,6.484,0,6.484,0.0,0.0,0.0,0.0,77.824,-5.5600000000000005,78.0223594619,6.484,0,6.484,71.34,-5.5600000000000005,71.5563358481,133.26
2021-03-21 06:00:00,5.331,0.0,5.331,5.331,0,5.331,0.0,0.0,0.0,0.0,77.931,-5.28,78.1096611246,5.331,0,5.331,72.6,-5.28,72.7917467849,133.26
2021-03-21 06:30:00,5.896,0.0,5.896,5.896,0,5.896,0.0,0.0,0.0,0.0,79.516,-4.25,79.629496771,5.896,0,5.896,73.62,-4.25,73.7425718293,132.83
2021-03-21 07:00:00,7.423,0.0,7.423,7.423,0,7.423,0.0,0.0,0.0,0.0,82.283,-3.31,82.3495488087,7.423,0,7.423,74.86,-3.31,74.933141533,132.08
2021-03-21 07:30:00,11.111,0.0,11.111,11.111,0,11.111,0.0,0.0,0.0,0.0,86.631,-2.55,86.6685217423,11.111,0,11.111,75.52,-2.55,75.5630392454,131.65
2021-03-21 08:00:00,13.903,0.0,13.903,13.903,0,13.903,0.0,0.0,0.0,0.0,91.753,-1.85,91.7716487212,13.903,0,13.903,77.85,-1.85,77.871978272,131.43
2021-03-21 08:30:00,21.479,0.0,21.479,21.479,0,21.479,0.0,0.0,0.0,0.0,97.419,-2.66,97.4553085317,21.479,0,21.479,75.94,-2.66,75.986572498,134.29
2021-03-21 09:00:00,31.879,0.0,31.879,31.879,0,31.879,0.0,0.0,0.0,0.0,106.189,-2.01,106.2080214532,31.879,0,31.879,74.31,-2.01,74.3371791232,135.09
2021-03-21 09:30:00,39.547,0.0,39.547,39.547,0,39.547,0.0,0.0,0.0,0.0,113.527,-0.9,113.5305673772,39.547,0,39.547,73.98,-0.9,73.98547425,134.87
2021-03-21 10:00:00,44.183,0.0,44.183,44.183,0,44.183,0.0,0.0,0.0,0.0,117.633,0.0,117.633,44.183,0,44.183,73.45,0.0,73.45,134.79
2021-03-21 10:30:00,43.779,0.0,43.779,43.779,0,43.779,0.0,0.0,0.0,0.0,119.719,1.21,119.7251145792,43.779,0,43.779,75.94,1.21,75.9496392355,135.07
2021-03-21 11:00:00,49.947,0.0,49.947,49.947,0,49.947,0.0,0.0,0.0,0.0,122.417,1.23,122.4231791329,49.947,0,49.947,72.47,1.23,72.4804373607,135.2
2021-03-21 11:30:00,60.76,0.0,60.76,60.76,0,60.76,0.0,0.0,0.0,0.0,129.48,1.22,129.4857474782,60.76,0,60.76,68.72,1.22,68.7308285997,135.38
2021-03-21 12:00:00,69.765,0.0,69.765,69.765,0,69.765,0.0,0.0,0.0,0.0,136.325,1.28,136.3310090368,69.765,0,69.765,66.56,1.28,66.5723065546,135.38
2021-03-21 12:30:00,81.953,0.0,81.953,81.953,0,81.953,0.0,0.0,0.0,0.0,142.683,1.2,142.688046062,81.953,0,81.953,60.73,1.2,60.741854598,135.38
2021-03-21 13:00:00,100.74,0.0,100.74,100.74,0,100.74,0.0,0.0,0.0,0.0,152.38,1.26,152.385209256,100.74,0,100.74,51.64,1.26,51.6553695176,135.71
2021-03-21 13:30:00,94.683,0.0,94.683,94.683,0,94.683,0.0,0.0,0.0,0.0,147.113,0.54,147.1139910715,94.683,0,94.683,52.43,0.54,52.4327807769,136.0
2021-03-21 14:00:00,81.807,0.0,81.807,81.807,0,81.807,0.0,0.0,0.0,0.0,138.457,1.53,138.465453269,81.807,0,81.807,56.65,1.53,56.6706573105,133.81
2021-03-21 14:30:00,63.316,0.0,63.316,63.316,0,63.316,0.0,0.0,0.0,0.0,126.046,1.49,126.0548063979,63.316,0,63.316,62.73,1.49,62.7476931847,132.9
2021-03-21 15:00:00,65.491,0.0,65.491,65.491,0,65.491,0.0,0.0,0.0,0.0,127.911,1.73,127.9226986152,65.491,0,65.491,62.42,1.73,62.4439692845,132.9
2021-03-21 15:30:00,58.828,0.0,58.828,58.828,0,58.828,0.0,0.0,0.0,0.0,128.758,1.9500000000000002,128.7727652262,58.828,0,58.828,69.93,1.9500000000000002,69.9571826191,132.63
2021-03-21 16:00:00,48.781,0.0,48.781,48.781,0,48.781,0.0,0.0,0.0,0.0,126.921,2.4,126.9436892524,48.781,0,48.781,78.14,2.4,78.1768482353,132.22
2021-03-21 16:30:00,38.94,0.0,38.94,38.94,0,38.94,0.0,0.0,0.0,0.0,125.82,9.97,126.214394187,38.94,0,38.94,86.88,9.97,87.4501875355,133.54
2021-03-21 17:00:00,47.163,0.0,47.163,47.163,0,47.163,0.0,0.0,0.0,0.0,141.363,13.37,141.9938543353,47.163,0,47.163,94.2,13.37,95.1440849449,133.54
2021-03-21 17:30:00,35.52,0.0,35.52,35.52,0,35.52,0.0,0.0,0.0,0.0,143.42,16.49,144.364872805,35.52,0,35.52,107.9,16.49,109.1527832902,132.81
2021-03-21 18:00:00,52.591,0.0,52.591,52.591,0,52.591,0.0,0.0,0.0,0.0,154.271,16.71,155.1733403037,52.591,0,52.591,101.68,16.71,103.0439056907,132.98
2021-03-21 18:30:00,45.883,0.0,45.883,45.883,0,45.883,0.0,0.0,0.0,0.0,152.443,17.41,153.4339478375,45.883,0,45.883,106.56,17.41,107.9728748344,132.59
2021-03-21 19:00:00,46.484,0.0,46.484,46.484,0,46.484,0.0,0.0,0.0,0.0,153.824,17.15,154.7770831745,46.484,0,46.484,107.34,17.15,108.7014171941,133.5
2021-03-21 19:30:00,45.216,0.0,45.216,45.216,0,45.216,0.0,0.0,0.0,0.0,151.786,15.2,152.5451729685,45.216,0,45.216,106.57,15.2,107.6485248389,134.83
2021-03-21 20:00:00,44.049,0.0,44.049,44.049,0,44.049,0.0,0.0,0.0,0.0,146.179,12.44,146.7073741875,44.049,0,44.049,102.13,12.44,102.8848409631,135.88
2021-03-21 20:30:00,44.565,0.0,44.565,44.565,0,44.565,0.0,0.0,0.0,0.0,140.675,9.42,140.9900422902,44.565,0,44.565,96.11,9.42,96.570536397,135.46
2021-03-21 21:00:00,29.183,0.0,29.183,29.183,0,29.183,0.0,0.0,0.0,0.0,124.733,1.5899999999999999,124.7431336347,29.183,0,29.183,95.55,1.5899999999999999,95.5632282837,133.37
2021-03-21 21:30:00,3.326,0.0,3.326,3.326,0,3.326,0.0,0.0,0.0,0.0,105.606,0.66,105.6080623627,3.326,0,3.326,102.28,0.66,102.2821294264,132.49
2021-03-21 22:00:00,4.699,0.0,4.699,4.699,0,4.699,0.0,0.0,0.0,0.0,99.709,-1.37,99.7184114444,4.699,0,4.699,95.01,-1.37,95.0198768679,133.29
2021-03-21 22:30:00,9.625,0.0,9.625,9.625,0,9.625,0.0,0.0,0.0,0.0,93.365,-3.18,93.41913950040001,9.625,0,9.625,83.74,-3.18,83.8003579945,133.11
2021-03-21 23:00:00,8.528,0.0,8.528,8.528,0,8.528,0.0,0.0,0.0,0.0,84.878,-4.28,84.9858416679,8.528,0,8.528,76.35,-4.28,76.4698692297,133.7
2021-03-21 23:30:00,4.614,0.0,4.614,4.614,0,4.614,0.0,0.0,0.0,0.0,78.354,-5.11,78.5204522147,4.614,0,4.614,73.74,-5.11,73.9168431415,134.5
2021-03-22 00:00:00,4.042,0.0,4.042,4.042,0,4.042,0.0,0.0,0.0,0.0,76.172,-5.57,76.3753787814,4.042,0,4.042,72.13,-5.57,72.3447427254,133.5
2021-03-22 00:30:00,5.116,0.0,5.116,5.116,0,5.116,0.0,0.0,0.0,0.0,87.346,-2.51,87.382056602,5.116,0,5.116,82.23,-2.51,82.2682988763,133.1
2021-03-22 01:00:00,6.1,0.0,6.1,6.1,0,6.1,0.0,0.0,0.0,0.0,89.53,-1.9100000000000001,89.5503713002,6.1,0,6.1,83.43,-1.9100000000000001,83.4518603747,132.85
2021-03-22 01:30:00,6.215,0.0,6.215,6.215,0,6.215,0.0,0.0,0.0,0.0,88.495,-2.69,88.535874791,6.215,0,6.215,82.28,-2.69,82.3239606676,133.25
2021-03-22 02:00:00,12.89,0.0,12.89,12.89,0,12.89,0.0,0.0,0.0,0.0,91.34,-3.5700000000000003,91.4097396342,12.89,0,12.89,78.45,-3.5700000000000003,78.5311874353,133.49
2021-03-22 02:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,85.73,-3.46,85.7997931233,3.41,0,3.41,82.32,-3.46,82.3926817139,133.81
2021-03-22 03:00:00,5.04,0.0,5.04,5.04,0,5.04,0.0,0.0,0.0,0.0,84.88,-3.93,84.9709320886,5.04,0,5.04,79.84,-3.93,79.9366655547,133.81
2021-03-22 03:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,83.429,-4.21,83.5351551205,3.049,0,3.049,80.38,-4.21,80.4901764192,134.23
2021-03-22 04:00:00,3.838,0.0,3.838,3.838,0,3.838,0.0,0.0,0.0,0.0,80.638,-4.4,80.7579534411,3.838,0,3.838,76.8,-4.4,76.9259384083,134.47
2021-03-22 04:30:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,79.297,-3.99,79.3973192809,3.617,0,3.617,75.68,-3.99,75.7851073761,134.25
2021-03-22 05:00:00,4.902,0.0,4.902,4.902,0,4.902,0.0,0.0,0.0,0.0,78.412,-3.89,78.5084316746,4.902,0,4.902,73.51,-3.89,73.6128534972,133.89
2021-03-22 05:30:00,9.694,0.0,9.694,9.694,0,9.694,0.0,0.0,0.0,0.0,81.864,-2.16,81.8924910843,9.694,0,9.694,72.17,-2.16,72.2023164448,133.56
2021-03-22 06:00:00,14.527,0.0,14.527,14.527,0,14.527,0.0,0.0,0.0,0.0,87.767,0.14,87.7671116592,14.527,0,14.527,73.24,0.14,73.2401338065,132.74
2021-03-22 06:30:00,22.597,0.0,22.597,22.597,0,22.597,0.0,0.0,0.0,0.0,102.757,5.5,102.9040866487,22.597,0,22.597,80.16,5.5,80.3484635821,132.9
2021-03-22 07:00:00,25.193,0.0,25.193,25.193,0,25.193,0.0,0.0,0.0,0.0,115.283,9.62,115.6836828987,25.193,0,25.193,90.09,9.62,90.6021660889,132.29
2021-03-22 07:30:00,33.124,0.0,33.124,33.124,0,33.124,0.0,0.0,0.0,0.0,128.394,3.66,128.4461553959,33.124,0,33.124,95.27,3.66,95.3402774277,133.94
2021-03-22 08:00:00,40.808,0.0,40.808,40.808,0,40.808,0.0,0.0,0.0,0.0,135.718,2.79,135.7466744491,40.808,0,40.808,94.91,2.79,94.9509989416,135.04
2021-03-22 08:30:00,43.98,0.0,43.98,43.98,0,43.98,0.0,0.0,0.0,0.0,142.99,4.46,143.0595390039,43.98,0,43.98,99.01,4.46,99.1104015732,135.43
2021-03-22 09:00:00,57.302,0.0,57.302,57.302,0,57.302,0.0,0.0,0.0,0.0,152.312,5.22,152.401423038,57.302,0,57.302,95.01,5.22,95.153289486,135.3
2021-03-22 09:30:00,90.546,0.0,90.546,90.546,0,90.546,0.0,0.0,0.0,0.0,169.846,11.84,170.2581842849,90.546,0,90.546,79.3,11.84,80.1790221941,133.78
2021-03-22 10:00:00,97.265,0.0,97.265,97.265,0,97.265,0.0,0.0,0.0,0.0,170.155,16.41,170.9444708816,97.265,0,97.265,72.89,16.41,74.7143908494,132.93
2021-03-22 10:30:00,112.708,0.0,112.708,112.708,0,112.708,0.0,0.0,0.0,0.0,171.238,14.88,171.8832948369,112.708,0,112.708,58.53,14.88,60.3918479598,133.73
2021-03-22 11:00:00,118.21,0.0,118.21,118.21,0,118.21,0.0,0.0,0.0,0.0,171.91,14.37,172.5095504603,118.21,0,118.21,53.7,14.37,55.5894495386,133.73
2021-03-22 11:30:00,130.708,0.0,130.708,130.708,0,130.708,0.0,0.0,0.0,0.0,180.518,13.94,181.0554388136,130.708,0,130.708,49.81,13.94,51.7238793982,133.86
2021-03-22 12:00:00,145.189,0.0,145.189,145.189,0,145.189,0.0,0.0,0.0,0.0,188.679,14.69,189.2499964095,145.189,0,145.189,43.49,14.69,45.9039889334,133.86
2021-03-22 12:30:00,150.269,0.0,150.269,150.269,0,150.269,0.0,0.0,0.0,0.0,190.559,14.86,191.1375213845,150.269,0,150.269,40.29,14.86,42.943028537800004,133.67
2021-03-22 13:00:00,151.323,0.0,151.323,151.323,0,151.323,0.0,0.0,0.0,0.0,185.883,14.41,186.4407085081,151.323,0,151.323,34.56,14.41,37.4438472916,134.05
2021-03-22 13:30:00,149.445,0.0,149.445,149.445,0,149.445,0.0,0.0,0.0,0.0,181.835,12.22,182.2451525418,149.445,0,149.445,32.39,12.22,34.6184993898,135.01
2021-03-22 14:00:00,138.315,0.0,138.315,138.315,0,138.315,0.0,0.0,0.0,0.0,173.835,11.11,174.1896648053,138.315,0,138.315,35.52,11.11,37.2169652175,135.34
2021-03-22 14:30:00,129.909,0.0,129.909,129.909,0,129.909,0.0,0.0,0.0,0.0,168.089,10.75,168.4324031207,129.909,0,129.909,38.18,10.75,39.6645294942,134.99
2021-03-22 15:00:00,115.213,0.0,115.213,115.213,0,115.213,0.0,0.0,0.0,0.0,157.993,9.31,158.2670659013,115.213,0,115.213,42.78,9.31,43.7813259278,134.83
2021-03-22 15:30:00,100.977,0.0,100.977,100.977,0,100.977,0.0,0.0,0.0,0.0,148.387,8.99,148.6590793359,100.977,0,100.977,47.41,8.99,48.2548256654,134.73
2021-03-22 16:00:00,74.72,0.0,74.72,74.72,0,74.72,0.0,0.0,0.0,0.0,137.69,9.21,137.9976818646,74.72,0,74.72,62.97,9.21,63.6399638592,134.26
2021-03-22 16:30:00,48.762,0.0,48.762,48.762,0,48.762,0.0,0.0,0.0,0.0,133.822,10.8,134.2570954698,48.762,0,48.762,85.06,10.8,85.7428924168,133.55
