Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-22 17:00:00,35.814,0.0,35.814,35.814,0,35.814,0.0,0.0,0.0,0.0,135.514,13.2,136.155367856,35.814,0,35.814,99.7,13.2,100.5700253555,132.37
2021-03-22 17:30:00,28.07,0.0,28.07,28.07,0,28.07,0.0,0.0,0.0,0.0,142.29,19.58,143.6308480098,28.07,0,28.07,114.22,19.58,115.886085446,133.27
2021-03-22 18:00:00,20.031,0.0,20.031,20.031,0,20.031,0.0,0.0,0.0,0.0,141.791,22.86,143.6219596058,20.031,0,20.031,121.76,22.86,123.8873569013,133.27
2021-03-22 18:30:00,27.616,0.0,27.616,27.616,0,27.616,0.0,0.0,0.0,0.0,149.556,24.11,151.4869276076,27.616,0,27.616,121.94,24.11,124.3006665308,133.27
2021-03-22 19:00:00,45.061,0.0,45.061,45.061,0,45.061,0.0,0.0,0.0,0.0,160.251,24.93,162.178567946,45.061,0,45.061,115.19,24.93,117.8568665798,132.96
2021-03-22 19:30:00,46.68,0.0,46.68,46.68,0,46.68,0.0,0.0,0.0,0.0,161.46,23.58,163.1727550788,46.68,0,46.68,114.78,23.58,117.1770660155,133.53
2021-03-22 20:00:00,43.011,0.0,43.011,43.011,0,43.011,0.0,0.0,0.0,0.0,153.261,20.34,154.6048179101,43.011,0,43.011,110.25,20.34,112.1105619467,133.93
2021-03-22 20:30:00,11.81,0.0,11.81,11.81,0,11.81,0.0,0.0,0.0,0.0,125.69,18.65,127.066119009,11.81,0,11.81,113.88,18.65,115.3970402567,133.77
2021-03-22 21:00:00,5.053,0.0,5.053,5.053,0,5.053,0.0,0.0,0.0,0.0,110.963,16.27,112.1494550544,5.053,0,5.053,105.91,16.27,107.1524194781,133.37
2021-03-22 21:30:00,6.018,0.0,6.018,6.018,0,6.018,0.0,0.0,0.0,0.0,105.848,14.09,106.7816800954,6.018,0,6.018,99.83,14.09,100.8194276913,134.29
2021-03-22 22:00:00,5.79,0.0,5.79,5.79,0,5.79,0.0,0.0,0.0,0.0,99.28,12.72,100.0915421002,5.79,0,5.79,93.49,12.72,94.351356641,135.05
2021-03-22 22:30:00,6.815,0.0,6.815,6.815,0,6.815,0.0,0.0,0.0,0.0,91.765,6.19,91.9735360036,6.815,0,6.815,84.95,6.19,85.1752229231,134.44
2021-03-22 23:00:00,5.181,0.0,5.181,5.181,0,5.181,0.0,0.0,0.0,0.0,86.181,2.17,86.208315498,5.181,0,5.181,81.0,2.17,81.0290620703,134.52
2021-03-22 23:30:00,8.028,0.0,8.028,8.028,0,8.028,0.0,0.0,0.0,0.0,83.668,1.12,83.6754959591,8.028,0,8.028,75.64,1.12,75.6482914546,134.52
2021-03-23 00:00:00,12.922,0.0,12.922,12.922,0,12.922,0.0,0.0,0.0,0.0,85.252,-1.17,85.2600281726,12.922,0,12.922,72.33,-1.17,72.3394622595,133.74
2021-03-23 00:30:00,8.452,0.0,8.452,8.452,0,8.452,0.0,0.0,0.0,0.0,92.352,0.34,92.3526258641,8.452,0,8.452,83.9,0.34,83.9006889125,132.59
2021-03-23 01:00:00,7.339,0.0,7.339,7.339,0,7.339,0.0,0.0,0.0,0.0,92.399,0.89,92.4032862024,7.339,0,7.339,85.06,0.89,85.0646559977,131.97
2021-03-23 01:30:00,4.918,0.0,4.918,4.918,0,4.918,0.0,0.0,0.0,0.0,88.678,0.41000000000000003,88.6789478061,4.918,0,4.918,83.76,0.41000000000000003,83.7610034563,132.48
2021-03-23 02:00:00,5.398,0.0,5.398,5.398,0,5.398,0.0,0.0,0.0,0.0,88.648,0.09,88.6480456863,5.398,0,5.398,83.25,0.09,83.2500486486,133.07
2021-03-23 02:30:00,4.373,0.0,4.373,4.373,0,4.373,0.0,0.0,0.0,0.0,88.203,-0.02,88.2030022675,4.373,0,4.373,83.83,-0.02,83.8300023858,133.58
2021-03-23 03:00:00,4.392,0.0,4.392,4.392,0,4.392,0.0,0.0,0.0,0.0,86.182,-0.65,86.1844511731,4.392,0,4.392,81.79,-0.65,81.7925827933,133.92
2021-03-23 03:30:00,4.695,0.0,4.695,4.695,0,4.695,0.0,0.0,0.0,0.0,82.415,-1.47,82.4281088282,4.695,0,4.695,77.72,-1.47,77.733900584,134.44
2021-03-23 04:00:00,5.026,0.0,5.026,5.026,0,5.026,0.0,0.0,0.0,0.0,78.086,-3.01,78.1439920659,5.026,0,5.026,73.06,-3.01,73.1219782282,134.93
2021-03-23 04:30:00,4.267,0.0,4.267,4.267,0,4.267,0.0,0.0,0.0,0.0,74.437,-2.17,74.468623386,4.267,0,4.267,70.17,-2.17,70.2035454945,134.93
2021-03-23 05:00:00,4.183,0.0,4.183,4.183,0,4.183,0.0,0.0,0.0,0.0,72.393,-2.04,72.4217374067,4.183,0,4.183,68.21,-2.04,68.2404989724,134.77
2021-03-23 05:30:00,5.243,0.0,5.243,5.243,0,5.243,0.0,0.0,0.0,0.0,70.553,-0.58,70.5553839831,5.243,0,5.243,65.31,-0.58,65.3125753588,133.71
2021-03-23 06:00:00,4.08,0.0,4.08,4.08,0,4.08,0.0,0.0,0.0,0.0,74.57,1.6800000000000002,74.5889220997,4.08,0,4.08,70.49,1.6800000000000002,70.5100170189,133.33
2021-03-23 06:30:00,6.69,0.0,6.69,6.69,0,6.69,0.0,0.0,0.0,0.0,82.75,7.18,83.0609107824,6.69,0,6.69,76.06,7.18,76.3981413386,133.33
2021-03-23 07:00:00,21.207,0.0,21.207,21.207,0,21.207,0.0,0.0,0.0,0.0,100.007,10.04,100.5097092275,21.207,0,21.207,78.8,10.04,79.4370291489,132.75
2021-03-23 07:30:00,17.053,0.0,17.053,17.053,0,17.053,0.0,0.0,0.0,0.0,105.513,12.91,106.2998648588,17.053,0,17.053,88.46,12.91,89.3970899974,131.54
2021-03-23 08:00:00,17.592,0.0,17.592,17.592,0,17.592,0.0,0.0,0.0,0.0,111.382,15.09,112.3995463692,17.592,0,17.592,93.79,15.09,94.9961693965,130.83
2021-03-23 08:30:00,34.086,0.0,34.086,34.086,0,34.086,0.0,0.0,0.0,0.0,128.496,15.64,129.444318593,34.086,0,34.086,94.41,15.64,95.6966963902,131.14
2021-03-23 09:00:00,34.578,0.0,34.578,34.578,0,34.578,0.0,0.0,0.0,0.0,128.698,16.62,129.7667122339,34.578,0,34.578,94.12,16.62,95.5761413743,131.27
2021-03-23 09:30:00,43.723,0.0,43.723,43.723,0,43.723,0.0,0.0,0.0,0.0,132.313,16.02,133.2792945997,43.723,0,43.723,88.59,16.02,90.0268210035,131.63
2021-03-23 10:00:00,59.97,0.0,59.97,59.97,0,59.97,0.0,0.0,0.0,0.0,139.18,15.07,139.9934902058,59.97,0,59.97,79.21,15.07,80.6308191698,131.97
2021-03-23 10:30:00,74.076,0.0,74.076,74.076,0,74.076,0.0,0.0,0.0,0.0,141.756,14.46,142.4915967206,74.076,0,74.076,67.68,14.46,69.207470695,132.54
2021-03-23 11:00:00,83.208,0.0,83.208,83.208,0,83.208,0.0,0.0,0.0,0.0,142.818,13.47,143.4518108077,83.208,0,83.208,59.61,13.47,61.1129528005,132.7
2021-03-23 11:30:00,72.708,0.0,72.708,72.708,0,72.708,0.0,0.0,0.0,0.0,140.668,12.84,141.2527940396,72.708,0,72.708,67.96,12.84,69.1623250043,132.7
2021-03-23 12:00:00,63.127,0.0,63.127,63.127,0,63.127,0.0,0.0,0.0,0.0,135.887,12.69,136.4782505347,63.127,0,63.127,72.76,12.69,73.8583353454,132.7
2021-03-23 12:30:00,78.334,0.0,78.334,78.334,0,78.334,0.0,0.0,0.0,0.0,144.914,13.17,145.511223952,78.334,0,78.334,66.58,13.17,67.870061883,132.9
2021-03-23 13:00:00,93.568,0.0,93.568,93.568,0,93.568,0.0,0.0,0.0,0.0,150.688,12.82,151.2323568024,93.568,0,93.568,57.12,12.82,58.5409839343,133.07
2021-03-23 13:30:00,101.822,0.0,101.822,101.822,0,101.822,0.0,0.0,0.0,0.0,147.312,11.6,147.7680119106,101.822,0,101.822,45.49,11.6,46.9457143944,133.62
2021-03-23 14:00:00,79.886,0.0,79.886,79.886,0,79.886,0.0,0.0,0.0,0.0,132.446,10.21,132.8389514262,79.886,0,79.886,52.56,10.21,53.5424850002,134.49
2021-03-23 14:30:00,96.385,0.0,96.385,96.385,0,96.385,0.0,0.0,0.0,0.0,137.805,11.5,138.2840121815,96.385,0,96.385,41.42,11.5,42.9868165837,133.86
2021-03-23 15:00:00,95.968,0.0,95.968,95.968,0,95.968,0.0,0.0,0.0,0.0,133.018,10.24,133.4115659304,95.968,0,95.968,37.05,10.24,38.4390439527,134.03
2021-03-23 15:30:00,85.717,0.0,85.717,85.717,0,85.717,0.0,0.0,0.0,0.0,130.007,9.64,130.3639123723,85.717,0,85.717,44.29,9.64,45.326964381,134.03
2021-03-23 16:00:00,66.408,0.0,66.408,66.408,0,66.408,0.0,0.0,0.0,0.0,122.388,10.47,122.8350253144,66.408,0,66.408,55.98,10.47,56.9506918307,133.69
2021-03-23 16:30:00,51.759,0.0,51.759,51.759,0,51.759,0.0,0.0,0.0,0.0,122.039,11.58,122.5871686638,51.759,0,51.759,70.28,11.58,71.2276266627,133.18
2021-03-23 17:00:00,44.456,0.0,44.456,44.456,0,44.456,0.0,0.0,0.0,0.0,125.586,13.17,126.2746700491,44.456,0,44.456,81.13,13.17,82.192005694,132.36
2021-03-23 17:30:00,37.086,0.0,37.086,37.086,0,37.086,0.0,0.0,0.0,0.0,132.136,14.17,132.8936093121,37.086,0,37.086,95.05,14.17,96.1004235162,131.57
2021-03-23 18:00:00,28.902,0.0,28.902,28.902,0,28.902,0.0,0.0,0.0,0.0,133.222,16.34,134.2203296226,28.902,0,28.902,104.32,16.34,105.5919409804,130.85
2021-03-23 18:30:00,22.085,0.0,22.085,22.085,0,22.085,0.0,0.0,0.0,0.0,134.175,17.47,135.307544228,22.085,0,22.085,112.09,17.47,113.4432413148,131.79
2021-03-23 19:00:00,40.353,0.0,40.353,40.353,0,40.353,0.0,0.0,0.0,0.0,143.873,16.38,144.8024327454,40.353,0,40.353,103.52,16.38,104.8078947408,134.13
2021-03-23 19:30:00,21.525,0.0,21.525,21.525,0,21.525,0.0,0.0,0.0,0.0,135.615,15.18,136.4619383748,21.525,0,21.525,114.09,15.18,115.0954408306,134.3
2021-03-23 20:00:00,11.795,0.0,11.795,11.795,0,11.795,0.0,0.0,0.0,0.0,122.855,11.17,123.3617441714,11.795,0,11.795,111.06,11.17,111.6203050524,134.55
2021-03-23 20:30:00,6.832,0.0,6.832,6.832,0,6.832,0.0,0.0,0.0,0.0,111.802,9.93,112.242113772,6.832,0,6.832,104.97,9.93,105.438635234,134.63
2021-03-23 21:00:00,5.309,0.0,5.309,5.309,0,5.309,0.0,0.0,0.0,0.0,105.269,7.57,105.5408321978,5.309,0,5.309,99.96,7.57,100.2462293555,135.31
2021-03-23 21:30:00,6.083,0.0,6.083,6.083,0,6.083,0.0,0.0,0.0,0.0,98.883,5.74,99.0494588022,6.083,0,6.083,92.8,5.74,92.97734993,135.49
2021-03-23 22:00:00,6.6129999999999995,0.0,6.6129999999999995,6.6129999999999995,0,6.6129999999999995,0.0,0.0,0.0,0.0,93.183,5.61,93.3517197967,6.6129999999999995,0,6.6129999999999995,86.57,5.61,86.7515821181,132.45
2021-03-23 22:30:00,6.472,0.0,6.472,6.472,0,6.472,0.0,0.0,0.0,0.0,86.382,3.63,86.458237456,6.472,0,6.472,79.91,3.63,79.9924058896,132.89
2021-03-23 23:00:00,5.662,0.0,5.662,5.662,0,5.662,0.0,0.0,0.0,0.0,80.682,1.92,80.7048420109,5.662,0,5.662,75.02,1.92,75.0445654262,133.86
2021-03-23 23:30:00,4.663,0.0,4.663,4.663,0,4.663,0.0,0.0,0.0,0.0,74.723,0.18,74.7232168004,4.663,0,4.663,70.06,0.18,70.06023123,133.93
2021-03-24 00:00:00,8.561,0.0,8.561,8.561,0,8.561,0.0,0.0,0.0,0.0,75.161,-1.19,75.1704198538,8.561,0,8.561,66.6,-1.19,66.610630533,132.67
2021-03-24 00:30:00,6.5969999999999995,0.0,6.5969999999999995,6.5969999999999995,0,6.5969999999999995,0.0,0.0,0.0,0.0,85.977,1.29,85.9866770436,6.5969999999999995,0,6.5969999999999995,79.38,1.29,79.3904811675,132.11
2021-03-24 01:00:00,6.911,0.0,6.911,6.911,0,6.911,0.0,0.0,0.0,0.0,89.001,2.2800000000000002,89.0301993764,6.911,0,6.911,82.09,2.2800000000000002,82.1216567052,131.87
2021-03-24 01:30:00,5.916,0.0,5.916,5.916,0,5.916,0.0,0.0,0.0,0.0,85.386,1.58,85.4006170704,5.916,0,5.916,79.47,1.58,79.4857050041,132.37
2021-03-24 02:00:00,6.901,0.0,6.901,6.901,0,6.901,0.0,0.0,0.0,0.0,83.391,0.9,83.3958564978,6.901,0,6.901,76.49,0.9,76.4952946265,132.71
2021-03-24 02:30:00,5.997,0.0,5.997,5.997,0,5.997,0.0,0.0,0.0,0.0,82.277,0.55,82.2788382818,5.997,0,5.997,76.28,0.55,76.2819828007,132.96
2021-03-24 03:00:00,5.924,0.0,5.924,5.924,0,5.924,0.0,0.0,0.0,0.0,80.664,0.23,80.6643279027,5.924,0,5.924,74.74,0.23,74.7403538927,133.18
2021-03-24 03:30:00,7.497,0.0,7.497,7.497,0,7.497,0.0,0.0,0.0,0.0,79.457,-0.52,79.458701531,7.497,0,7.497,71.96,-0.52,71.961878797,133.53
2021-03-24 04:00:00,6.7379999999999995,0.0,6.7379999999999995,6.7379999999999995,0,6.7379999999999995,0.0,0.0,0.0,0.0,77.128,-1.11,77.1359869581,6.7379999999999995,0,6.7379999999999995,70.39,-1.11,70.3987514094,133.83
2021-03-24 04:30:00,4.757,0.0,4.757,4.757,0,4.757,0.0,0.0,0.0,0.0,74.497,-0.86,74.5019637929,4.757,0,4.757,69.74,-0.86,69.7453023508,133.65
2021-03-24 05:00:00,5.959,0.0,5.959,5.959,0,5.959,0.0,0.0,0.0,0.0,73.869,-0.71,73.8724120427,5.959,0,5.959,67.91,-0.71,67.9137114285,133.43
2021-03-24 05:30:00,5.619,0.0,5.619,5.619,0,5.619,0.0,0.0,0.0,0.0,73.489,0.8300000000000001,73.4936869466,5.619,0,5.619,67.87,0.8300000000000001,67.8750749539,133.04
2021-03-24 06:00:00,6.875,0.0,6.875,6.875,0,6.875,0.0,0.0,0.0,0.0,78.155,3.16,78.2188572213,6.875,0,6.875,71.28,3.16,71.3500105116,134.27
2021-03-24 06:30:00,7.092,0.0,7.092,7.092,0,7.092,0.0,0.0,0.0,0.0,86.652,7.53,86.9785605997,7.092,0,7.092,79.56,7.53,79.9155460471,133.62
2021-03-24 07:00:00,8.553,0.0,8.553,8.553,0,8.553,0.0,0.0,0.0,0.0,95.053,11.05,95.6931309395,8.553,0,8.553,86.5,11.05,87.2029385973,133.1
2021-03-24 07:30:00,13.002,0.0,13.002,13.002,0,13.002,0.0,0.0,0.0,0.0,103.802,11.64,104.4525959658,13.002,0,13.002,90.8,11.64,91.5430477972,132.77
2021-03-24 08:00:00,24.049,0.0,24.049,24.049,0,24.049,0.0,0.0,0.0,0.0,116.989,9.02,117.3362114652,24.049,0,24.049,92.94,9.02,93.3766780304,133.56
2021-03-24 08:30:00,48.509,0.0,48.509,48.509,0,48.509,0.0,0.0,0.0,0.0,132.399,10.23,132.7936297456,48.509,0,48.509,83.89,10.23,84.5114489285,133.03
2021-03-24 09:00:00,29.804,0.0,29.804,29.804,0,29.804,0.0,0.0,0.0,0.0,120.234,11.62,120.7942016655,29.804,0,29.804,90.43,11.62,91.1735120526,132.8
2021-03-24 09:30:00,31.284,0.0,31.284,31.284,0,31.284,0.0,0.0,0.0,0.0,118.064,14.15,118.9089172266,31.284,0,31.284,86.78,14.15,87.9260535905,133.45
2021-03-24 10:00:00,40.404,0.0,40.404,40.404,0,40.404,0.0,0.0,0.0,0.0,124.304,15.24,125.2347476382,40.404,0,40.404,83.9,15.24,85.2729007364,134.85
2021-03-24 10:30:00,47.891,0.0,47.891,47.891,0,47.891,0.0,0.0,0.0,0.0,126.681,14.12,127.4654861561,47.891,0,47.891,78.79,14.12,80.0452278403,135.72
2021-03-24 11:00:00,67.134,0.0,67.134,67.134,0,67.134,0.0,0.0,0.0,0.0,132.034,12.54,132.6281597399,67.134,0,67.134,64.9,12.54,66.1003903165,136.23
2021-03-24 11:30:00,83.894,0.0,83.894,83.894,0,83.894,0.0,0.0,0.0,0.0,139.594,11.75,140.0876416248,83.894,0,83.894,55.7,11.75,56.9258508939,135.75
2021-03-24 12:00:00,90.07,0.0,90.07,90.07,0,90.07,0.0,0.0,0.0,0.0,136.32,8.54,136.5872395211,90.07,0,90.07,46.25,8.54,47.0318413418,133.23
2021-03-24 12:30:00,109.962,0.0,109.962,109.962,0,109.962,0.0,0.0,0.0,0.0,149.372,9.91,149.7003756976,109.962,0,109.962,39.41,9.91,40.6368822623,133.11
2021-03-24 13:00:00,130.117,0.0,130.117,130.117,0,130.117,0.0,0.0,0.0,0.0,158.607,9.75,158.9063968159,130.117,0,130.117,28.49,9.75,30.1121669762,133.36
2021-03-24 13:30:00,141.724,0.0,141.724,141.724,0,141.724,0.0,0.0,0.0,0.0,157.564,8.51,157.793644346,141.724,0,141.724,15.84,8.51,17.9812596889,133.79
2021-03-24 14:00:00,158.791,0.0,158.791,158.791,0,158.791,0.0,0.0,0.0,0.0,162.231,8.01,162.4286226655,158.791,0,158.791,3.44,8.01,8.7174365498,134.32
2021-03-24 14:30:00,141.821,0.0,141.821,141.821,0,141.821,0.0,0.0,0.0,0.0,150.081,7.37,150.2618496525,141.821,0,141.821,8.26,7.37,11.0699819331,134.43
2021-03-24 15:00:00,123.404,0.0,123.404,123.404,0,123.404,0.0,0.0,0.0,0.0,140.324,5.72,140.4405332374,123.404,0,123.404,16.92,5.72,17.8607054732,134.66
2021-03-24 15:30:00,94.534,0.0,94.534,94.534,0,94.534,0.0,0.0,0.0,0.0,123.164,3.87,123.2247856399,94.534,0,94.534,28.63,3.87,28.89037556,134.66
2021-03-24 16:00:00,75.911,0.0,75.911,75.911,0,75.911,0.0,0.0,0.0,0.0,118.961,3.51,119.0127708315,75.911,0,75.911,43.05,3.51,43.1928535756,134.35
2021-03-24 16:30:00,66.583,0.0,66.583,66.583,0,66.583,0.0,0.0,0.0,0.0,123.203,4.38,123.2808322855,66.583,0,66.583,56.62,4.38,56.7891609376,134.17
2021-03-24 17:00:00,60.251,0.0,60.251,60.251,0,60.251,0.0,0.0,0.0,0.0,128.031,6.32,128.1868923135,60.251,0,60.251,67.78,6.32,68.0740097247,133.4
2021-03-24 17:30:00,34.855,0.0,34.855,34.855,0,34.855,0.0,0.0,0.0,0.0,120.925,7.15,121.1361965929,34.855,0,34.855,86.07,7.15,86.3664715037,132.82
2021-03-24 18:00:00,18.63,0.0,18.63,18.63,0,18.63,0.0,0.0,0.0,0.0,117.85,3.43,117.899904156,18.63,0,18.63,99.22,3.43,99.2792692358,134.85
2021-03-24 18:30:00,15.433,0.0,15.433,15.433,0,15.433,0.0,0.0,0.0,0.0,121.353,5.37,121.4717560135,15.433,0,15.433,105.92,5.37,106.0560384891,134.71
2021-03-24 19:00:00,16.1,0.0,16.1,16.1,0,16.1,0.0,0.0,0.0,0.0,126.09,7.19,126.2948304564,16.1,0,16.1,109.99,7.19,110.2247531183,133.92
2021-03-24 19:30:00,18.345,0.0,18.345,18.345,0,18.345,0.0,0.0,0.0,0.0,133.435,6.07,133.5729917498,18.345,0,18.345,115.09,6.07,115.2499587852,134.49
2021-03-24 20:00:00,21.364,0.0,21.364,21.364,0,21.364,0.0,0.0,0.0,0.0,129.344,2.13,129.3615369266,21.364,0,21.364,107.98,2.13,108.0010060138,135.15
2021-03-24 20:30:00,8.743,0.0,8.743,8.743,0,8.743,0.0,0.0,0.0,0.0,112.123,-1.26,112.1300795014,8.743,0,8.743,103.38,-1.26,103.3876781827,135.4
2021-03-24 21:00:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,82.814,1.3900000000000001,82.8256644767,3.584,0,3.584,79.23,1.3900000000000001,79.2421920444,132.85
2021-03-24 21:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,75.825,0.05,75.8250164853,3.485,0,3.485,72.34,0.05,72.3400172795,133.13
2021-03-24 22:00:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,72.088,-1.03,72.095357992,3.578,0,3.578,68.51,-1.03,68.5177422278,133.77
2021-03-24 22:30:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,67.483,-3.09,67.5537074408,3.213,0,3.213,64.27,-3.09,64.3442382813,134.64
2021-03-24 23:00:00,5.126,0.0,5.126,5.126,0,5.126,0.0,0.0,0.0,0.0,60.866,-3.79,60.9838835759,5.126,0,5.126,55.74,-3.79,55.8687005397,134.92
2021-03-24 23:30:00,3.2640000000000002,0.0,3.2640000000000002,3.2640000000000002,0,3.2640000000000002,0.0,0.0,0.0,0.0,56.224,-4.54,56.4070011257,3.2640000000000002,0,3.2640000000000002,52.96,-4.54,53.154239718,135.12
2021-03-25 00:00:00,2.698,0.0,2.698,2.698,0,2.698,0.0,0.0,0.0,0.0,54.818,-4.45,54.998323829,2.698,0,2.698,52.12,-4.45,52.3096253093,134.44
2021-03-25 00:30:00,2.838,0.0,2.838,2.838,0,2.838,0.0,0.0,0.0,0.0,65.938,-3.24,66.0175540595,2.838,0,2.838,63.1,-3.24,63.1831274946,134.05
2021-03-25 01:00:00,4.214,0.0,4.214,4.214,0,4.214,0.0,0.0,0.0,0.0,69.624,-2.94,69.6860457768,4.214,0,4.214,65.41,-2.94,65.4760391288,132.88
2021-03-25 01:30:00,4.961,0.0,4.961,4.961,0,4.961,0.0,0.0,0.0,0.0,70.101,-3.75,70.2012300533,4.961,0,4.961,65.14,-3.75,65.2478513056,133.15
2021-03-25 02:00:00,8.212,0.0,8.212,8.212,0,8.212,0.0,0.0,0.0,0.0,70.672,-3.85,70.7767905743,8.212,0,8.212,62.46,-3.85,62.5785434474,133.74
2021-03-25 02:30:00,9.595,0.0,9.595,9.595,0,9.595,0.0,0.0,0.0,0.0,71.155,-4.02,71.2684672559,9.595,0,9.595,61.56,-4.02,61.6911176751,134.09
2021-03-25 03:00:00,9.404,0.0,9.404,9.404,0,9.404,0.0,0.0,0.0,0.0,69.044,-4.58,69.1957392908,9.404,0,9.404,59.64,-4.58,59.8155999719,134.18
2021-03-25 03:30:00,7.816,0.0,7.816,7.816,0,7.816,0.0,0.0,0.0,0.0,67.786,-4.68,67.947363422,7.816,0,7.816,59.97,-4.68,60.1523341193,134.55
2021-03-25 04:00:00,5.648,0.0,5.648,5.648,0,5.648,0.0,0.0,0.0,0.0,64.118,-4.99,64.311880893,5.648,0,5.648,58.47,-4.99,58.682544253,134.85
2021-03-25 04:30:00,3.909,0.0,3.909,3.909,0,3.909,0.0,0.0,0.0,0.0,61.189,-4.96,61.3897004472,3.909,0,3.909,57.28,-4.96,57.4943475483,134.85
2021-03-25 05:00:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,61.328,-4.71,61.5085984558,2.658,0,2.658,58.67,-4.71,58.8587546589,134.85
2021-03-25 05:30:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,61.499,-3.96,61.6263628734,2.849,0,2.849,58.65,-3.96,58.7835359603,134.33
2021-03-25 06:00:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,62.586,-1.71,62.6093562976,2.856,0,2.856,59.73,-1.71,59.7544726359,134.63
2021-03-25 06:30:00,5.329,0.0,5.329,5.329,0,5.329,0.0,0.0,0.0,0.0,69.839,1.2,69.8493086652,5.329,0,5.329,64.51,1.2,64.521160095,134.03
2021-03-25 07:00:00,16.594,0.0,16.594,16.594,0,16.594,0.0,0.0,0.0,0.0,82.974,2.34,83.0069893202,16.594,0,16.594,66.38,2.34,66.4212315453,134.6
2021-03-25 07:30:00,47.17,0.0,47.17,47.17,0,47.17,0.0,0.0,0.0,0.0,103.56,3.33,103.6135246963,47.17,0,47.17,56.39,3.33,56.4882377137,133.63
2021-03-25 08:00:00,55.924,0.0,55.924,55.924,0,55.924,0.0,0.0,0.0,0.0,110.214,4.45,110.3038000071,55.924,0,55.924,54.29,4.45,54.4720717432,133.63
2021-03-25 08:30:00,75.879,0.0,75.879,75.879,0,75.879,0.0,0.0,0.0,0.0,125.399,5.02,125.4994406402,75.879,0,75.879,49.52,5.02,49.7737963189,133.48
2021-03-25 09:00:00,75.699,0.0,75.699,75.699,0,75.699,0.0,0.0,0.0,0.0,125.949,5.52,126.0699052153,75.699,0,75.699,50.25,5.52,50.5522788804,133.59
2021-03-25 09:30:00,72.394,0.0,72.394,72.394,0,72.394,0.0,0.0,0.0,0.0,124.204,6.34,124.3657075564,72.394,0,72.394,51.81,6.34,52.196472103,133.47
2021-03-25 10:00:00,77.323,0.0,77.323,77.323,0,77.323,0.0,0.0,0.0,0.0,126.463,6.47,126.6283983512,77.323,0,77.323,49.14,6.47,49.5641049551,133.47
2021-03-25 10:30:00,89.528,0.0,89.528,89.528,0,89.528,0.0,0.0,0.0,0.0,131.168,6.09,131.309300219,89.528,0,89.528,41.64,6.09,42.0829858732,133.71
2021-03-25 11:00:00,94.144,0.0,94.144,94.144,0,94.144,0.0,0.0,0.0,0.0,136.474,5.88,136.6006115506,94.144,0,94.144,42.33,5.88,42.7364399547,133.71
2021-03-25 11:30:00,82.646,0.0,82.646,82.646,0,82.646,0.0,0.0,0.0,0.0,129.276,5.94,129.4123942132,82.646,0,82.646,46.63,5.94,47.0068133359,133.64
2021-03-25 12:00:00,93.748,0.0,93.748,93.748,0,93.748,0.0,0.0,0.0,0.0,132.418,5.74,132.5423491719,93.748,0,93.748,38.67,5.74,39.093688749,133.8
2021-03-25 12:30:00,102.297,0.0,102.297,102.297,0,102.297,0.0,0.0,0.0,0.0,140.337,6.32,140.4792367896,102.297,0,102.297,38.04,6.32,38.5614315087,133.8
2021-03-25 13:00:00,93.59,0.0,93.59,93.59,0,93.59,0.0,0.0,0.0,0.0,138.22,5.75,138.3395492981,93.59,0,93.59,44.63,5.75,44.9988822083,133.89
2021-03-25 13:30:00,87.891,0.0,87.891,87.891,0,87.891,0.0,0.0,0.0,0.0,133.321,4.86,133.4095522854,87.891,0,87.891,45.43,4.86,45.689216452,134.56
2021-03-25 14:00:00,92.689,0.0,92.689,92.689,0,92.689,0.0,0.0,0.0,0.0,134.299,3.9,134.3556154427,92.689,0,92.689,41.61,3.9,41.7923689207,134.63
2021-03-25 14:30:00,79.794,0.0,79.794,79.794,0,79.794,0.0,0.0,0.0,0.0,123.024,3.81,123.0829828855,79.794,0,79.794,43.23,3.81,43.3975690563,134.87
2021-03-25 15:00:00,76.173,0.0,76.173,76.173,0,76.173,0.0,0.0,0.0,0.0,119.523,3.63,119.5781101582,76.173,0,76.173,43.35,3.63,43.5017172075,135.05
2021-03-25 15:30:00,48.245,0.0,48.245,48.245,0,48.245,0.0,0.0,0.0,0.0,102.575,2.86,102.6148635676,48.245,0,48.245,54.33,2.86,54.4052249329,135.05
2021-03-25 16:00:00,47.343,0.0,47.343,47.343,0,47.343,0.0,0.0,0.0,0.0,102.023,3.41,102.079971733,47.343,0,47.343,54.68,3.41,54.7862254586,134.93
2021-03-25 16:30:00,59.136,0.0,59.136,59.136,0,59.136,0.0,0.0,0.0,0.0,106.846,3.7,106.9100449724,59.136,0,59.136,47.71,3.7,47.8532558976,134.57
2021-03-25 17:00:00,41.912,0.0,41.912,41.912,0,41.912,0.0,0.0,0.0,0.0,99.482,4.59,99.5878327106,41.912,0,41.912,57.57,4.59,57.7526882491,133.9
2021-03-25 17:30:00,32.104,0.0,32.104,32.104,0,32.104,0.0,0.0,0.0,0.0,104.274,6.95,104.5053566857,32.104,0,32.104,72.17,6.95,72.5038716208,132.69
2021-03-25 18:00:00,17.399,0.0,17.399,17.399,0,17.399,0.0,0.0,0.0,0.0,105.499,8.69,105.8562945743,17.399,0,17.399,88.1,8.69,88.5275443012,132.78
2021-03-25 18:30:00,20.157,0.0,20.157,20.157,0,20.157,0.0,0.0,0.0,0.0,107.307,4.57,107.4042696963,20.157,0,20.157,87.15,4.57,87.2697393144,133.82
2021-03-25 19:00:00,19.38,0.0,19.38,19.38,0,19.38,0.0,0.0,0.0,0.0,100.45,2.62,100.4841624337,19.38,0,19.38,81.07,2.62,81.112325204,133.82
2021-03-25 19:30:00,32.695,0.0,32.695,32.695,0,32.695,0.0,0.0,0.0,0.0,103.035,2.3,103.0606676914,32.695,0,32.695,70.34,2.3,70.3775930251,133.82
2021-03-25 20:00:00,15.115,0.0,15.115,15.115,0,15.115,0.0,0.0,0.0,0.0,89.125,6.06,89.330785427,15.115,0,15.115,74.01,6.06,74.2576844508,132.77
2021-03-25 20:30:00,5.148,0.0,5.148,5.148,0,5.148,0.0,0.0,0.0,0.0,79.878,4.67,80.0143973545,5.148,0,5.148,74.73,4.67,74.875775789,133.23
2021-03-25 21:00:00,5.11,0.0,5.11,5.11,0,5.11,0.0,0.0,0.0,0.0,78.18,3.51,78.258753504,5.11,0,5.11,73.07,3.51,73.1542548318,132.45
2021-03-25 21:30:00,4.546,0.0,4.546,4.546,0,4.546,0.0,0.0,0.0,0.0,74.126,1.03,74.1331557132,4.546,0,4.546,69.58,1.03,69.5876231811,133.13
2021-03-25 22:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,71.487,-0.58,71.4893528366,2.967,0,2.967,68.52,-0.58,68.5224547138,133.73
2021-03-25 22:30:00,5.041,0.0,5.041,5.041,0,5.041,0.0,0.0,0.0,0.0,62.291,-1.88,62.319363612,5.041,0,5.041,57.25,-1.88,57.280859805,133.15
2021-03-25 23:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,58.099,-3.44,58.2007508629,3.3689999999999998,0,3.3689999999999998,54.73,-3.44,54.8380023341,134.79
2021-03-25 23:30:00,5.564,0.0,5.564,5.564,0,5.564,0.0,0.0,0.0,0.0,50.134,-4.14,50.3046474593,5.564,0,5.564,44.57,-4.14,44.761864349,133.74
2021-03-26 00:00:00,4.056,0.0,4.056,4.056,0,4.056,0.0,0.0,0.0,0.0,49.336,-4.95,49.5837009107,4.056,0,4.056,45.28,-4.95,45.5497628973,133.93
2021-03-26 00:30:00,5.172,0.0,5.172,5.172,0,5.172,0.0,0.0,0.0,0.0,57.772,-3.16,57.8583579442,5.172,0,5.172,52.6,-3.16,52.6948346615,133.24
2021-03-26 01:00:00,4.689,0.0,4.689,4.689,0,4.689,0.0,0.0,0.0,0.0,58.889,-2.42,58.9387030821,4.689,0,4.689,54.2,-2.42,54.253998931,132.58
2021-03-26 01:30:00,6.123,0.0,6.123,6.123,0,6.123,0.0,0.0,0.0,0.0,57.503,-3.33,57.5993394841,6.123,0,6.123,51.38,-3.33,51.4877975835,132.98
2021-03-26 02:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,55.047,-3.9,55.1849817342,3.007,0,3.007,52.04,-3.9,52.1859329705,134.05
2021-03-26 02:30:00,6.119,0.0,6.119,6.119,0,6.119,0.0,0.0,0.0,0.0,54.489,-4.0,54.6356213564,6.119,0,6.119,48.37,-4.0,48.5351099721,134.05
2021-03-26 03:00:00,6.37,0.0,6.37,6.37,0,6.37,0.0,0.0,0.0,0.0,53.17,-4.31,53.3443998935,6.37,0,6.37,46.8,-4.31,46.9980435763,134.18
2021-03-26 03:30:00,4.753,0.0,4.753,4.753,0,4.753,0.0,0.0,0.0,0.0,51.443,-4.47,51.6368390686,4.753,0,4.753,46.69,-4.47,46.9034860112,134.51
2021-03-26 04:00:00,4.656,0.0,4.656,4.656,0,4.656,0.0,0.0,0.0,0.0,49.256,-5.1,49.5193248742,4.656,0,4.656,44.6,-5.1,44.8906449051,135.04
2021-03-26 04:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,47.932,-5.34,48.2285415911,3.102,0,3.102,44.83,-5.34,45.1469212682,135.26
2021-03-26 05:00:00,4.7940000000000005,0.0,4.7940000000000005,4.7940000000000005,0,4.7940000000000005,0.0,0.0,0.0,0.0,47.894,-5.29,48.1852605679,4.7940000000000005,0,4.7940000000000005,43.1,-5.29,43.4234280084,134.94
2021-03-26 05:30:00,6.779,0.0,6.779,6.779,0,6.779,0.0,0.0,0.0,0.0,49.739,-4.18,49.9143318196,6.779,0,6.779,42.96,-4.18,43.1628775686,134.65
2021-03-26 06:00:00,5.044,0.0,5.044,5.044,0,5.044,0.0,0.0,0.0,0.0,51.244,-2.36,51.298315138,5.044,0,5.044,46.2,-2.36,46.2602377858,134.76
2021-03-26 06:30:00,6.224,0.0,6.224,6.224,0,6.224,0.0,0.0,0.0,0.0,60.194,-0.33,60.1949045684,6.224,0,6.224,53.97,-0.33,53.9710088844,134.76
2021-03-26 07:00:00,18.32,0.0,18.32,18.32,0,18.32,0.0,0.0,0.0,0.0,72.86,1.56,72.876698608,18.32,0,18.32,54.54,1.56,54.5623056698,134.35
2021-03-26 07:30:00,19.254,0.0,19.254,19.254,0,19.254,0.0,0.0,0.0,0.0,86.164,2.8,86.2094826339,19.254,0,19.254,66.91,2.8,66.968560534,134.71
2021-03-26 08:00:00,23.603,0.0,23.603,23.603,0,23.603,0.0,0.0,0.0,0.0,91.373,4.6,91.4887158561,23.603,0,23.603,67.77,4.6,67.9259368724,133.35
2021-03-26 08:30:00,20.611,0.0,20.611,20.611,0,20.611,0.0,0.0,0.0,0.0,99.381,5.74,99.5466260654,20.611,0,20.611,78.77,5.74,78.9788610959,133.0
2021-03-26 09:00:00,21.412,0.0,21.412,21.412,0,21.412,0.0,0.0,0.0,0.0,101.582,6.8100000000000005,101.8100133779,21.412,0,21.412,80.17,6.8100000000000005,80.458716122,133.0
2021-03-26 09:30:00,28.12,0.0,28.12,28.12,0,28.12,0.0,0.0,0.0,0.0,106.78,6.5,106.9776537413,28.12,0,28.12,78.66,6.5,78.9281039934,133.13
2021-03-26 10:00:00,28.114,0.0,28.114,28.114,0,28.114,0.0,0.0,0.0,0.0,109.024,6.86,109.239609007,28.114,0,28.114,80.91,6.86,81.2002937187,133.21
2021-03-26 10:30:00,34.22,0.0,34.22,34.22,0,34.22,0.0,0.0,0.0,0.0,112.88,5.76,113.0268640634,34.22,0,34.22,78.66,5.76,78.8706104959,133.51
2021-03-26 11:00:00,44.273,0.0,44.273,44.273,0,44.273,0.0,0.0,0.0,0.0,124.773,8.33,125.0507514132,44.273,0,44.273,80.5,8.33,80.9298393672,133.24
2021-03-26 11:30:00,47.031,0.0,47.031,47.031,0,47.031,0.0,0.0,0.0,0.0,120.651,7.27,120.8698337097,47.031,0,47.031,73.62,7.27,73.9780866203,133.53
2021-03-26 12:00:00,65.609,0.0,65.609,65.609,0,65.609,0.0,0.0,0.0,0.0,128.549,6.68,128.7224448222,65.609,0,65.609,62.94,6.68,63.2934909766,134.05
2021-03-26 12:30:00,121.682,0.0,121.682,121.682,0,121.682,0.0,0.0,0.0,0.0,155.632,6.42,155.7643599287,121.682,0,121.682,33.95,6.42,34.5516844741,134.57
2021-03-26 13:00:00,145.025,0.0,145.025,145.025,0,145.025,0.0,0.0,0.0,0.0,170.285,8.13,170.4789668112,145.025,0,145.025,25.26,8.13,26.5360980553,134.85
2021-03-26 13:30:00,118.608,0.0,118.608,118.608,0,118.608,0.0,0.0,0.0,0.0,149.658,5.62,149.7634847485,118.608,0,118.608,31.05,5.62,31.5545068096,135.54
2021-03-26 14:00:00,111.918,0.0,111.918,111.918,0,111.918,0.0,0.0,0.0,0.0,144.078,5.52,144.1837039474,111.918,0,111.918,32.16,5.52,32.6302926741,134.08
2021-03-26 14:30:00,117.942,0.0,117.942,117.942,0,117.942,0.0,0.0,0.0,0.0,143.702,6.12,143.8322606511,117.942,0,117.942,25.76,6.12,26.4770088945,133.22
2021-03-26 15:00:00,95.092,0.0,95.092,95.092,0,95.092,0.0,0.0,0.0,0.0,132.692,5.11,132.7903571951,95.092,0,95.092,37.6,5.11,37.9456466541,132.75
2021-03-26 15:30:00,90.262,0.0,90.262,90.262,0,90.262,0.0,0.0,0.0,0.0,129.952,3.79,130.0072551975,90.262,0,90.262,39.69,3.79,39.8705430111,133.09
2021-03-26 16:00:00,92.011,0.0,92.011,92.011,0,92.011,0.0,0.0,0.0,0.0,130.871,4.18,130.9377372685,92.011,0,92.011,38.86,4.18,39.0841655917,132.88
2021-03-26 16:30:00,79.772,0.0,79.772,79.772,0,79.772,0.0,0.0,0.0,0.0,125.352,4.07,125.4180561323,79.772,0,79.772,45.58,4.07,45.7613515972,132.6
2021-03-26 17:00:00,56.536,0.0,56.536,56.536,0,56.536,0.0,0.0,0.0,0.0,113.696,5.37,113.8227451611,56.536,0,56.536,57.16,5.37,57.4116930599,131.81
2021-03-26 17:30:00,39.542,0.0,39.542,39.542,0,39.542,0.0,0.0,0.0,0.0,109.582,13.34,110.3909884184,39.542,0,39.542,70.04,13.34,71.2990687176,134.01
2021-03-26 18:00:00,23.478,0.0,23.478,23.478,0,23.478,0.0,0.0,0.0,0.0,102.108,14.14,103.0824100611,23.478,0,23.478,78.63,14.14,79.8912792487,133.01
2021-03-26 18:30:00,28.307,0.0,28.307,28.307,0,28.307,0.0,0.0,0.0,0.0,106.337,13.26,107.160557898,28.307,0,28.307,78.03,13.26,79.1486481249,132.62
2021-03-26 19:00:00,28.889,0.0,28.889,28.889,0,28.889,0.0,0.0,0.0,0.0,106.119,3.52,106.177363694,28.889,0,28.889,77.23,3.52,77.3101759149,135.78
2021-03-26 19:30:00,38.534,0.0,38.534,38.534,0,38.534,0.0,0.0,0.0,0.0,112.264,4.26,112.3447964794,38.534,0,38.534,73.73,4.26,73.852965411,134.0
2021-03-26 20:00:00,9.913,0.0,9.913,9.913,0,9.913,0.0,0.0,0.0,0.0,92.163,4.11,92.2545970074,9.913,0,9.913,82.25,4.11,82.3526235162,132.6
2021-03-26 20:30:00,3.69,0.0,3.69,3.69,0,3.69,0.0,0.0,0.0,0.0,85.35,2.6,85.3895924572,3.69,0,3.69,81.66,2.6,81.7013806493,132.96
2021-03-26 21:00:00,4.207,0.0,4.207,4.207,0,4.207,0.0,0.0,0.0,0.0,82.227,1.55,82.2416076509,4.207,0,4.207,78.02,1.55,78.0353951742,133.7
2021-03-26 21:30:00,4.332,0.0,4.332,4.332,0,4.332,0.0,0.0,0.0,0.0,76.642,-0.08,76.6420417526,4.332,0,4.332,72.31,-0.08,72.3100442539,134.49
2021-03-26 22:00:00,4.573,0.0,4.573,4.573,0,4.573,0.0,0.0,0.0,0.0,73.243,-1.92,73.268161223,4.573,0,4.573,68.67,-1.92,68.6968361717,133.95
2021-03-26 22:30:00,5.329,0.0,5.329,5.329,0,5.329,0.0,0.0,0.0,0.0,69.169,-2.49,69.2138039772,5.329,0,5.329,63.84,-2.49,63.8885412261,134.14
2021-03-26 23:00:00,5.4030000000000005,0.0,5.4030000000000005,5.4030000000000005,0,5.4030000000000005,0.0,0.0,0.0,0.0,65.893,-2.91,65.9572251463,5.4030000000000005,0,5.4030000000000005,60.49,-2.91,60.5599554161,133.75
2021-03-26 23:30:00,4.247,0.0,4.247,4.247,0,4.247,0.0,0.0,0.0,0.0,64.497,-3.42,64.5876103367,4.247,0,4.247,60.25,-3.42,60.3469874973,134.77
2021-03-27 00:00:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,62.127,-4.01,62.2562786312,3.087,0,3.087,59.04,-4.01,59.1760230161,135.64
2021-03-27 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.41,-1.99,65.4402643638,0.0,0,0.0,65.41,-1.99,65.4402643638,134.89
2021-03-27 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.16,-1.81,65.1851340414,0.0,0,0.0,65.16,-1.81,65.1851340414,134.38
2021-03-27 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.11,-2.44,60.1595021588,0.0,0,0.0,60.11,-2.44,60.1595021588,134.5
2021-03-27 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.92,-2.73,58.9832120183,0.0,0,0.0,58.92,-2.73,58.9832120183,134.94
2021-03-27 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.36,-2.8200000000000003,59.4269467498,0.0,0,0.0,59.36,-2.8200000000000003,59.4269467498,135.37
2021-03-27 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.46,-3.19,58.5469700326,0.0,0,0.0,58.46,-3.19,58.5469700326,135.66
2021-03-27 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,54.43,-3.69,54.5549356154,0.0,0,0.0,54.43,-3.69,54.5549356154,135.36
2021-03-27 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.78,-4.26,52.9516383127,0.0,0,0.0,52.78,-4.26,52.9516383127,135.69
2021-03-27 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,49.19,-4.5600000000000005,49.4009078864,0.0,0,0.0,49.19,-4.5600000000000005,49.4009078864,135.69
2021-03-27 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,48.17,-4.29,48.360655496,0.0,0,0.0,48.17,-4.29,48.360655496,135.69
2021-03-27 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.65,-3.93,50.8022381397,0.0,0,0.0,50.65,-3.93,50.8022381397,135.46
2021-03-27 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.64,-3.66,51.7695393064,0.0,0,0.0,51.64,-3.66,51.7695393064,135.26
2021-03-27 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.87,-3.14,55.958167411,0.0,0,0.0,55.87,-3.14,55.958167411,135.12
2021-03-27 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.06,-2.96,58.1354040151,0.0,0,0.0,58.06,-2.96,58.1354040151,135.39
2021-03-27 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.3,-2.93,58.3735804967,0.0,0,0.0,58.3,-2.93,58.3735804967,135.55
2021-03-27 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.26,-2.77,53.3319838371,0.0,0,0.0,53.26,-2.77,53.3319838371,135.45
2021-03-27 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,49.71,-2.19,49.7582174118,0.0,0,0.0,49.71,-2.19,49.7582174118,135.17
2021-03-27 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,42.56,-0.9,42.5695149138,0.0,0,0.0,42.56,-0.9,42.5695149138,134.66
2021-03-27 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,32.5,0.67,32.5069054202,0.0,0,0.0,32.5,0.67,32.5069054202,134.33
2021-03-27 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,26.47,1.54,26.5147600404,0.0,0,0.0,26.47,1.54,26.5147600404,134.19
2021-03-27 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,21.9,2.66,22.0609519287,0.0,0,0.0,21.9,2.66,22.0609519287,133.96
2021-03-27 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,15.46,2.17,15.611550211299999,0.0,0,0.0,15.46,2.17,15.611550211299999,134.52
2021-03-27 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,24.1,2.81,24.2632664742,0.0,0,0.0,24.1,2.81,24.2632664742,134.43
2021-03-27 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,29.89,1.6800000000000002,29.9371758855,0.0,0,0.0,29.89,1.6800000000000002,29.9371758855,134.61
2021-03-27 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,45.26,0.47000000000000003,45.2624402789,0.0,0,0.0,45.26,0.47000000000000003,45.2624402789,134.52
2021-03-27 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,44.79,-0.68,44.7951615691,0.0,0,0.0,44.79,-0.68,44.7951615691,134.71
2021-03-27 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,41.14,-1.17,41.1566337302,0.0,0,0.0,41.14,-1.17,41.1566337302,134.9
2021-03-27 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,36.49,-1.81,36.5348628025,0.0,0,0.0,36.49,-1.81,36.5348628025,135.53
2021-03-27 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,37.81,-1.5,37.8397423353,0.0,0,0.0,37.81,-1.5,37.8397423353,135.53
2021-03-27 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.93,-2.27,53.9777528247,0.0,0,0.0,53.93,-2.27,53.9777528247,135.63
2021-03-27 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.33,-1.99,55.3657746266,0.0,0,0.0,55.33,-1.99,55.3657746266,135.51
2021-03-27 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.75,-1.21,60.7620490109,0.0,0,0.0,60.75,-1.21,60.7620490109,135.14
2021-03-27 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.99,-0.14,67.9901441387,0.0,0,0.0,67.99,-0.14,67.9901441387,134.52
2021-03-27 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.69,1.32,70.7023231584,0.0,0,0.0,70.69,1.32,70.7023231584,133.86
2021-03-27 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,75.43,3.55,75.5134915098,0.0,0,0.0,75.43,3.55,75.5134915098,133.02
2021-03-27 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,79.44,4.8100000000000005,79.5854867422,0.0,0,0.0,79.44,4.8100000000000005,79.5854867422,132.71
2021-03-27 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,79.78,5.39,79.9618690377,0.0,0,0.0,79.78,5.39,79.9618690377,132.17
2021-03-27 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,81.61,5.93,81.825161167,0.0,0,0.0,81.61,5.93,81.825161167,132.47
2021-03-27 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,80.65,5.08,80.8098317038,0.0,0,0.0,80.65,5.08,80.8098317038,132.98
2021-03-27 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,78.97,3.48,79.0466400298,0.0,0,0.0,78.97,3.48,79.0466400298,133.35
2021-03-27 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,74.58,2.24,74.6136314624,0.0,0,0.0,74.58,2.24,74.6136314624,133.56
2021-03-27 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,71.53,0.81,71.5345860406,0.0,0,0.0,71.53,0.81,71.5345860406,134.11
2021-03-27 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.03,-0.05,67.0300186484,0.0,0,0.0,67.03,-0.05,67.0300186484,134.27
2021-03-27 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.34,-1.22,63.3517482,0.0,0,0.0,63.34,-1.22,63.3517482,134.35
2021-03-27 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.01,-2.5300000000000002,51.072703081,0.0,0,0.0,51.01,-2.5300000000000002,51.072703081,134.27
2021-03-27 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,48.04,-3.79,48.1892695525,0.0,0,0.0,48.04,-3.79,48.1892695525,134.92
2021-03-27 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,45.07,-4.03,45.2498154692,0.0,0,0.0,45.07,-4.03,45.2498154692,134.21
2021-03-28 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,44.8,-4.48,45.0234427826,0.0,0,0.0,44.8,-4.48,45.0234427826,134.77
2021-03-28 00:30:00,5.074,0.0,5.074,5.074,0,5.074,0.0,0.0,0.0,0.0,57.074,-2.48,57.1278555173,5.074,0,5.074,52.0,-2.48,52.0591048713,134.38
2021-03-28 01:00:00,12.576,0.0,12.576,12.576,0,12.576,0.0,0.0,0.0,0.0,63.036,-2.14,63.072314814,12.576,0,12.576,50.46,-2.14,50.5053581316,134.08
2021-03-28 01:30:00,10.723,0.0,10.723,10.723,0,10.723,0.0,0.0,0.0,0.0,59.983,-2.8,60.0483162878,10.723,0,10.723,49.26,-2.8,49.3395135768,0.003
2021-03-28 02:00:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,54.451,-3.38,54.5558044666,3.231,0,3.231,51.22,-3.38,51.3314016953,0.003
2021-03-28 02:30:00,4.301,0.0,4.301,4.301,0,4.301,0.0,0.0,0.0,0.0,54.971,-3.3,55.0699631469,4.301,0,4.301,50.67,-3.3,50.7773463269,134.46
2021-03-28 03:00:00,4.141,0.0,4.141,4.141,0,4.141,0.0,0.0,0.0,0.0,54.371,-3.52,54.4848239513,4.141,0,4.141,50.23,-3.52,50.3531855993,135.07
2021-03-28 03:30:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,51.917,-4.08,52.0770706645,3.467,0,3.467,48.45,-4.08,48.6214859913,135.19
2021-03-28 04:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,50.265,-4.41,50.4580848329,3.395,0,3.395,46.87,-4.41,47.077011375,135.36
2021-03-28 04:30:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,49.444,-4.35,49.6349839931,3.254,0,3.254,46.19,-4.35,46.3943811253,135.61
2021-03-28 05:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,48.504,-11.95,49.9543843521,3.254,0,3.254,45.25,-11.95,46.801335451,135.83
2021-03-28 05:30:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,49.339,-11.86,50.7444235458,3.259,0,3.259,46.08,-11.86,47.5817822281,135.83
2021-03-28 06:00:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,50.71,-11.11,51.912774921,3.4,0,3.4,47.31,-11.11,48.5969978497,133.27
2021-03-28 06:30:00,4.58,0.0,4.58,4.58,0,4.58,0.0,0.0,0.0,0.0,52.51,-10.51,53.5514724354,4.58,0,4.58,47.93,-10.51,49.0687782607,132.83
2021-03-28 07:00:00,7.998,0.0,7.998,7.998,0,7.998,0.0,0.0,0.0,0.0,56.608,-9.98,57.4810061151,7.998,0,7.998,48.61,-9.98,49.6239105674,132.49
2021-03-28 07:30:00,12.195,0.0,12.195,12.195,0,12.195,0.0,0.0,0.0,0.0,65.815,-10.21,66.6022396395,12.195,0,12.195,53.62,-10.21,54.5834086513,132.18
2021-03-28 08:00:00,16.587,0.0,16.587,16.587,0,16.587,0.0,0.0,0.0,0.0,71.177,-9.5,71.8081842759,16.587,0,16.587,54.59,-9.5,55.4104511803,131.99
2021-03-28 08:30:00,31.064,0.0,31.064,31.064,0,31.064,0.0,0.0,0.0,0.0,84.804,-9.71,85.3580840694,31.064,0,31.064,53.74,-9.71,54.610179454,133.02
2021-03-28 09:00:00,38.964,0.0,38.964,38.964,0,38.964,0.0,0.0,0.0,0.0,92.934,-8.46,93.3182723586,38.964,0,38.964,53.97,-8.46,54.6290444727,132.59
2021-03-28 09:30:00,44.562,0.0,44.562,44.562,0,44.562,0.0,0.0,0.0,0.0,99.482,-7.92,99.7967671019,44.562,0,44.562,54.92,-7.92,55.4881320644,132.59
2021-03-28 10:00:00,53.457,0.0,53.457,53.457,0,53.457,0.0,0.0,0.0,0.0,105.097,-4.61,105.1980584849,53.457,0,53.457,51.64,-4.61,51.8453633414,132.08
2021-03-28 10:30:00,57.993,0.0,57.993,57.993,0,57.993,0.0,0.0,0.0,0.0,110.363,0.17,110.3631309315,57.993,0,57.993,52.37,0.17,52.3702759206,131.78
2021-03-28 11:00:00,57.914,0.0,57.914,57.914,0,57.914,0.0,0.0,0.0,0.0,112.104,0.81,112.1069262624,57.914,0,57.914,54.19,0.81,54.1960533618,132.6
2021-03-28 11:30:00,66.886,0.0,66.886,66.886,0,66.886,0.0,0.0,0.0,0.0,121.386,1.8,121.3993451218,66.886,0,66.886,54.5,1.8,54.529716669,133.89
2021-03-28 12:00:00,57.503,0.0,57.503,57.503,0,57.503,0.0,0.0,0.0,0.0,116.173,1.76,116.1863310764,57.503,0,57.503,58.67,1.76,58.6963925638,133.73
2021-03-28 12:30:00,51.67,0.0,51.67,51.67,0,51.67,0.0,0.0,0.0,0.0,112.84,1.1400000000000001,112.8457584493,51.67,0,51.67,61.17,1.1400000000000001,61.1806219321,133.42
2021-03-28 13:00:00,49.903,0.0,49.903,49.903,0,49.903,0.0,0.0,0.0,0.0,109.473,0.46,109.4739664441,49.903,0,49.903,59.57,0.46,59.5717760353,133.42
2021-03-28 13:30:00,65.865,0.0,65.865,65.865,0,65.865,0.0,0.0,0.0,0.0,114.915,-0.08,114.9150278467,65.865,0,65.865,49.05,-0.08,49.0500652395,133.7
2021-03-28 14:00:00,77.738,0.0,77.738,77.738,0,77.738,0.0,0.0,0.0,0.0,120.578,-0.46,120.5788774371,77.738,0,77.738,42.84,-0.46,42.8424695833,134.08
2021-03-28 14:30:00,79.557,0.0,79.557,79.557,0,79.557,0.0,0.0,0.0,0.0,120.887,0.33,120.8874504198,79.557,0,79.557,41.33,0.33,41.331317424,134.23
2021-03-28 15:00:00,64.458,0.0,64.458,64.458,0,64.458,0.0,0.0,0.0,0.0,112.888,0.75,112.8904913799,64.458,0,64.458,48.43,0.75,48.4358070027,134.63
2021-03-28 15:30:00,34.284,0.0,34.284,34.284,0,34.284,0.0,0.0,0.0,0.0,98.884,1.3599999999999999,98.8933519302,34.284,0,34.284,64.6,1.3599999999999999,64.6143142036,134.41
2021-03-28 16:00:00,24.214,0.0,24.214,24.214,0,24.214,0.0,0.0,0.0,0.0,96.944,3.22,96.9974614926,24.214,0,24.214,72.73,3.22,72.8012451817,134.14
2021-03-28 16:30:00,17.199,0.0,17.199,17.199,0,17.199,0.0,0.0,0.0,0.0,97.489,4.5600000000000005,97.5955876103,17.199,0,17.199,80.29,4.5600000000000005,80.4193863443,133.59
2021-03-28 17:00:00,12.544,0.0,12.544,12.544,0,12.544,0.0,0.0,0.0,0.0,96.504,3.29,96.5600648094,12.544,0,12.544,83.96,3.29,84.0244351365,132.47
2021-03-28 17:30:00,12.694,0.0,12.694,12.694,0,12.694,0.0,0.0,0.0,0.0,97.774,5.96,97.9554831339,12.694,0,12.694,85.08,5.96,85.2884986384,132.0
2021-03-28 18:00:00,18.085,0.0,18.085,18.085,0,18.085,0.0,0.0,0.0,0.0,99.755,4.99,99.8797282986,18.085,0,18.085,81.67,4.99,81.8223013609,132.68
2021-03-28 18:30:00,14.108,0.0,14.108,14.108,0,14.108,0.0,0.0,0.0,0.0,93.258,4.14,93.349848227,14.108,0,14.108,79.15,4.14,79.258198945,132.17
2021-03-28 19:00:00,11.248,0.0,11.248,11.248,0,11.248,0.0,0.0,0.0,0.0,89.278,3.43,89.3438648369,11.248,0,11.248,78.03,3.43,78.105350649,132.51
2021-03-28 19:30:00,8.741,0.0,8.741,8.741,0,8.741,0.0,0.0,0.0,0.0,88.131,2.47,88.1656058846,8.741,0,8.741,79.39,2.47,79.4284143113,132.75
2021-03-28 20:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,78.913,1.12,78.9209475931,3.003,0,3.003,75.91,1.12,75.9182619664,132.93
2021-03-28 20:30:00,5.372,0.0,5.372,5.372,0,5.372,0.0,0.0,0.0,0.0,70.962,0.26,70.9624763097,5.372,0,5.372,65.59,0.26,65.5905153204,133.79
2021-03-28 21:00:00,3.056,0.0,3.056,3.056,0,3.056,0.0,0.0,0.0,0.0,65.556,-7.3,65.9611941675,3.056,0,3.056,62.5,-7.3,62.9248758441,134.67
2021-03-28 21:30:00,5.143,0.0,5.143,5.143,0,5.143,0.0,0.0,0.0,0.0,57.003,-8.62,57.6510746561,5.143,0,5.143,51.86,-8.62,52.5715131987,135.26
2021-03-28 22:00:00,4.393,0.0,4.393,4.393,0,4.393,0.0,0.0,0.0,0.0,52.553,-9.98,53.4922256875,4.393,0,4.393,48.16,-9.98,49.1831881846,133.79
2021-03-28 22:30:00,4.743,0.0,4.743,4.743,0,4.743,0.0,0.0,0.0,0.0,46.383,-10.61,47.5810339211,4.743,0,4.743,41.64,-10.61,42.9704747472,132.34
2021-03-28 23:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,44.347,-11.08,45.7102046484,2.787,0,2.787,41.56,-11.08,43.0116263352,133.03
2021-03-28 23:30:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,131.83
2021-03-29 00:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,132.66
2021-03-29 00:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,44.59,-10.73,45.8628498896,3.35,0,3.35,41.24,-10.73,42.6130320442,132.18
2021-03-29 01:00:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,43.521,-10.87,44.8579350951,3.691,0,3.691,39.83,-10.87,41.2866297971,132.18
2021-03-29 01:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,49.048,-9.77,50.0115906966,3.058,0,3.058,45.99,-9.77,47.0163056822,132.01
2021-03-29 02:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,50.5,-9.31,51.3510087535,3.37,0,3.37,47.13,-9.31,48.040743125,131.54
2021-03-29 02:30:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,51.481,-9.04,52.268680498,3.141,0,3.141,48.34,-9.04,49.1780154134,131.4
2021-03-29 03:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,50.08,-9.53,50.9786945694,3.33,0,3.33,46.75,-9.53,47.7114598393,131.68
2021-03-29 03:30:00,3.324,0.0,3.324,3.324,0,3.324,0.0,0.0,0.0,0.0,47.734,-10.05,48.7805007764,3.324,0,3.324,44.41,-10.05,45.5329616871,131.88
2021-03-29 04:00:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,46.655,-10.24,47.7655380478,3.035,0,3.035,43.62,-10.24,44.8058255141,132.08
2021-03-29 04:30:00,3.849,0.0,3.849,3.849,0,3.849,0.0,0.0,0.0,0.0,45.639,-10.55,46.8425108315,3.849,0,3.849,41.79,-10.55,43.1011206351,132.08
2021-03-29 05:00:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,44.41,-10.63,45.6644829162,3.13,0,3.13,41.28,-10.63,42.6266970337,132.22
2021-03-29 05:30:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,45.303,-9.97,46.3870963631,3.123,0,3.123,42.18,-9.97,43.3422807429,131.95
2021-03-29 06:00:00,3.876,0.0,3.876,3.876,0,3.876,0.0,0.0,0.0,0.0,46.786,-9.09,47.6608633577,3.876,0,3.876,42.91,-9.09,43.8622411648,131.48
2021-03-29 06:30:00,4.037,0.0,4.037,4.037,0,4.037,0.0,0.0,0.0,0.0,52.627,-1.7000000000000002,52.6544502298,4.037,0,4.037,48.59,-1.7000000000000002,48.6197295344,133.01
2021-03-29 07:00:00,10.028,0.0,10.028,10.028,0,10.028,0.0,0.0,0.0,0.0,62.068,3.04,62.1424027859,10.028,0,10.028,52.04,3.04,52.1287176132,133.18
2021-03-29 07:30:00,4.617,0.0,4.617,4.617,0,4.617,0.0,0.0,0.0,0.0,72.397,4.64,72.5455388635,4.617,0,4.617,67.78,4.64,67.9386340752,133.87
2021-03-29 08:00:00,13.732,0.0,13.732,13.732,0,13.732,0.0,0.0,0.0,0.0,82.742,6.09,82.9658162378,13.732,0,13.732,69.01,6.09,69.2781942605,132.79
2021-03-29 08:30:00,13.756,0.0,13.756,13.756,0,13.756,0.0,0.0,0.0,0.0,88.286,6.64,88.5353454616,13.756,0,13.756,74.53,6.64,74.8251996322,133.18
2021-03-29 09:00:00,22.343,0.0,22.343,22.343,0,22.343,0.0,0.0,0.0,0.0,92.533,6.87,92.7876769243,22.343,0,22.343,70.19,6.87,70.5254067695,132.41
2021-03-29 09:30:00,33.769,0.0,33.769,33.769,0,33.769,0.0,0.0,0.0,0.0,101.479,6.8100000000000005,101.7072442897,33.769,0,33.769,67.71,6.8100000000000005,68.0515995403,132.41
2021-03-29 10:00:00,57.987,0.0,57.987,57.987,0,57.987,0.0,0.0,0.0,0.0,118.297,6.97,118.5021565584,57.987,0,57.987,60.31,6.97,60.7114239662,133.12
2021-03-29 10:30:00,50.037,0.0,50.037,50.037,0,50.037,0.0,0.0,0.0,0.0,111.937,6.99,112.1550358611,50.037,0,50.037,61.9,6.99,62.2934193956,133.78
2021-03-29 11:00:00,56.308,0.0,56.308,56.308,0,56.308,0.0,0.0,0.0,0.0,116.788,6.89,116.9910639493,56.308,0,56.308,60.48,6.89,60.8711959797,134.36
2021-03-29 11:30:00,69.268,0.0,69.268,69.268,0,69.268,0.0,0.0,0.0,0.0,124.618,5.71,124.7487475849,69.268,0,69.268,55.35,5.71,55.6437471779,135.3
2021-03-29 12:00:00,91.793,0.0,91.793,91.793,0,91.793,0.0,0.0,0.0,0.0,138.543,5.2,138.6405526857,91.793,0,91.793,46.75,5.2,47.0383088557,135.45
2021-03-29 12:30:00,107.422,0.0,107.422,107.422,0,107.422,0.0,0.0,0.0,0.0,142.032,5.07,142.1224610116,107.422,0,107.422,34.61,5.07,34.97937964,135.28
2021-03-29 13:00:00,123.758,0.0,123.758,123.758,0,123.758,0.0,0.0,0.0,0.0,149.618,5.55,149.7209017606,123.758,0,123.758,25.86,5.55,26.4488581984,135.7
2021-03-29 13:30:00,140.271,0.0,140.271,140.271,0,140.271,0.0,0.0,0.0,0.0,154.011,7.04,154.1718188289,140.271,0,140.271,13.74,7.04,15.4385621092,135.11
2021-03-29 14:00:00,152.667,0.0,152.667,152.667,0,152.667,0.0,0.0,0.0,0.0,158.257,7.7,158.4442111565,152.667,0,152.667,5.59,7.7,9.515151076,135.2
2021-03-29 14:30:00,157.53,0.0,157.53,157.53,0,157.53,0.0,0.0,0.0,0.0,159.84,7.94,160.0370869517,157.53,0,157.53,2.31,7.94,8.2692018962,135.04
2021-03-29 15:00:00,157.93,0.0,157.93,157.93,0,157.93,0.0,0.0,0.0,0.0,159.43,7.27,159.5956697408,157.93,0,157.93,1.5,7.27,7.4231327618,134.82
