Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-29 15:30:00,149.279,0.0,149.279,149.279,0,149.279,0.0,0.0,0.0,0.0,150.989,6.07,151.1109626103,149.279,0,149.279,1.71,6.07,6.3062667245,134.14
2021-03-29 16:00:00,139.708,0.0,139.708,139.708,0,139.708,0.0,0.0,0.0,0.0,146.548,5.19,146.6398731723,139.708,0,139.708,6.84,5.19,8.5861341709,133.89
2021-03-29 16:30:00,123.777,0.0,123.777,123.777,0,123.777,0.0,0.0,0.0,0.0,140.347,3.87,140.4003465416,123.777,0,123.777,16.57,3.87,17.0159278325,134.0
2021-03-29 17:00:00,105.73,0.0,105.73,105.73,0,105.73,0.0,0.0,0.0,0.0,133.0,2.84,133.0303183489,105.73,0,105.73,27.27,2.84,27.4174852968,134.0
2021-03-29 17:30:00,89.963,0.0,89.963,89.963,0,89.963,0.0,0.0,0.0,0.0,128.303,1.58,128.3127281644,89.963,0,89.963,38.34,1.58,38.3725422666,134.54
2021-03-29 18:00:00,67.872,0.0,67.872,67.872,0,67.872,0.0,0.0,0.0,0.0,115.682,1.5899999999999999,115.6929264216,67.872,0,67.872,47.81,1.5899999999999999,47.8364317231,133.71
2021-03-29 18:30:00,43.977,0.0,43.977,43.977,0,43.977,0.0,0.0,0.0,0.0,103.127,1.8900000000000001,103.1443174828,43.977,0,43.977,59.15,1.8900000000000001,59.1801875631,133.32
2021-03-29 19:00:00,23.666,0.0,23.666,23.666,0,23.666,0.0,0.0,0.0,0.0,92.066,2.87,92.1107228068,23.666,0,23.666,68.4,2.87,68.4601847792,132.64
2021-03-29 19:30:00,13.145,0.0,13.145,13.145,0,13.145,0.0,0.0,0.0,0.0,86.975,3.23,87.0349557649,13.145,0,13.145,73.83,3.23,73.900621107,132.45
2021-03-29 20:00:00,10.902,0.0,10.902,10.902,0,10.902,0.0,0.0,0.0,0.0,86.292,3.5700000000000003,86.3658159459,10.902,0,10.902,75.39,3.5700000000000003,75.4744791304,132.23
2021-03-29 20:30:00,9.591,0.0,9.591,9.591,0,9.591,0.0,0.0,0.0,0.0,87.231,3.05,87.2843047804,9.591,0,9.591,77.64,3.05,77.6998848133,132.58
2021-03-29 21:00:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,81.404,1.82,81.4243428957,3.354,0,3.354,78.05,1.82,78.0712168472,133.79
2021-03-29 21:30:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,75.258,0.45,75.2593453599,3.168,0,3.168,72.09,0.45,72.0914044807,134.32
2021-03-29 22:00:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,71.334,-0.99,71.3408694648,2.914,0,2.914,68.42,-0.99,68.4271620046,134.4
2021-03-29 22:30:00,5.817,0.0,5.817,5.817,0,5.817,0.0,0.0,0.0,0.0,66.397,-1.99,66.4268146835,5.817,0,5.817,60.58,-1.99,60.612676067,134.0
2021-03-29 23:00:00,5.527,0.0,5.527,5.527,0,5.527,0.0,0.0,0.0,0.0,61.677,-2.7800000000000002,61.7396204151,5.527,0,5.527,56.15,-2.7800000000000002,56.2187771123,134.57
2021-03-29 23:30:00,5.98,0.0,5.98,5.98,0,5.98,0.0,0.0,0.0,0.0,55.79,-2.93,55.8668864355,5.98,0,5.98,49.81,-2.93,49.8961020522,134.79
2021-03-30 00:00:00,5.787,0.0,5.787,5.787,0,5.787,0.0,0.0,0.0,0.0,52.977,-3.68,53.1046601439,5.787,0,5.787,47.19,-3.68,47.3332705399,135.47
2021-03-30 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,45.83,-3.7199999999999998,45.9807274845,0.0,0,0.0,45.83,-3.7199999999999998,45.9807274845,135.47
2021-03-30 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,45.82,-3.8200000000000003,45.9789604058,0.0,0,0.0,45.82,-3.8200000000000003,45.9789604058,135.47
2021-03-30 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.71,-3.19,52.806440895,0.0,0,0.0,52.71,-3.19,52.806440895,135.47
2021-03-30 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.82,-3.02,52.9062642794,0.0,0,0.0,52.82,-3.02,52.9062642794,135.33
2021-03-30 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,56.3,-3.18,56.3897366548,0.0,0,0.0,56.3,-3.18,56.3897366548,135.78
2021-03-30 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,57.94,-4.19,58.0913048571,0.0,0,0.0,57.94,-4.19,58.0913048571,135.6
2021-03-30 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.25,-11.64,56.4628382213,0.0,0,0.0,55.25,-11.64,56.4628382213,133.37
2021-03-30 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.51,-12.02,54.8434180189,0.0,0,0.0,53.51,-12.02,54.8434180189,133.37
2021-03-30 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,52.07,-12.16,53.4710248639,0.0,0,0.0,52.07,-12.16,53.4710248639,133.29
2021-03-30 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.05,-12.35,52.5226141771,0.0,0,0.0,51.05,-12.35,52.5226141771,133.21
2021-03-30 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,56.87,-11.87,58.0955574894,0.0,0,0.0,56.87,-11.87,58.0955574894,133.21
2021-03-30 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.36,-10.68,61.297569283,0.0,0,0.0,60.36,-10.68,61.297569283,132.65
2021-03-30 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.3,-7.51,65.7304351119,0.0,0,0.0,65.3,-7.51,65.7304351119,131.94
2021-03-30 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.0,1.6600000000000001,72.0191335688,0.0,0,0.0,72.0,1.6600000000000001,72.0191335688,134.03
2021-03-30 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.21,3.31,76.2818471197,0.0,0,0.0,76.21,3.31,76.2818471197,132.99
2021-03-30 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,78.12,4.74,78.2636697325,0.0,0,0.0,78.12,4.74,78.2636697325,132.47
2021-03-30 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,75.89,4.95,76.0512629744,0.0,0,0.0,75.89,4.95,76.0512629744,132.9
2021-03-30 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,66.76,3.85,66.870921184,0.0,0,0.0,66.76,3.85,66.870921184,133.94
2021-03-30 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.39,3.56,51.5131604544,0.0,0,0.0,51.39,3.56,51.5131604544,134.39
2021-03-30 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,45.98,4.23,46.1741626887,0.0,0,0.0,45.98,4.23,46.1741626887,134.61
2021-03-30 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,36.82,4.62,37.1087159573,0.0,0,0.0,36.82,4.62,37.1087159573,134.7
2021-03-30 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,34.78,4.54,35.0750623663,0.0,0,0.0,34.78,4.54,35.0750623663,134.62
2021-03-30 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,24.62,5.11,25.1447111735,0.0,0,0.0,24.62,5.11,25.1447111735,134.62
2021-03-30 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,19.09,5.13,19.7672709295,0.0,0,0.0,19.09,5.13,19.7672709295,134.74
2021-03-30 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,13.05,6.54,14.5970579227,0.0,0,0.0,13.05,6.54,14.5970579227,134.6
2021-03-30 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,10.52,6.14,12.1807224745,0.0,0,0.0,10.52,6.14,12.1807224745,135.15
2021-03-30 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,6.89,5.63,8.8976963311,0.0,0,0.0,6.89,5.63,8.8976963311,135.43
2021-03-30 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,6.72,5.55,8.7155550598,0.0,0,0.0,6.72,5.55,8.7155550598,135.43
2021-03-30 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,6.26,4.55,7.7388694265,0.0,0,0.0,6.26,4.55,7.7388694265,135.55
2021-03-30 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,11.06,3.96,11.7475614491,0.0,0,0.0,11.06,3.96,11.7475614491,135.71
2021-03-30 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,12.99,3.09,13.3524604474,0.0,0,0.0,12.99,3.09,13.3524604474,136.0
2021-03-30 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,23.93,2.07,24.0193630224,0.0,0,0.0,23.93,2.07,24.0193630224,136.0
2021-03-30 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,40.66,0.43,40.6622736698,0.0,0,0.0,40.66,0.43,40.6622736698,136.0
2021-03-30 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.1,-0.1,53.1000941619,0.0,0,0.0,53.1,-0.1,53.1000941619,135.8
2021-03-30 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.63,-0.18,60.6302671939,0.0,0,0.0,60.63,-0.18,60.6302671939,135.28
2021-03-30 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,69.99,0.43,69.9913208905,0.0,0,0.0,69.99,0.43,69.9913208905,135.0
2021-03-30 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.31,0.32,68.3107495201,0.0,0,0.0,68.31,0.32,68.3107495201,134.85
2021-03-30 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,79.43,0.32,79.4306445901,0.0,0,0.0,79.43,0.32,79.4306445901,134.43
2021-03-30 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,82.32,0.5700000000000001,82.3219733728,0.0,0,0.0,82.32,0.5700000000000001,82.3219733728,134.29
2021-03-30 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,84.57,0.72,84.5730648611,0.0,0,0.0,84.57,0.72,84.5730648611,134.05
2021-03-30 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.97,-0.4,76.971039359,0.0,0,0.0,76.97,-0.4,76.971039359,134.4
2021-03-30 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,87.07,2.61,87.1091097417,0.0,0,0.0,87.07,2.61,87.1091097417,134.12
2021-03-30 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,97.91,2.18,97.9342662197,0.0,0,0.0,97.91,2.18,97.9342662197,134.12
2021-03-30 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,88.93,0.88,88.9343538797,0.0,0,0.0,88.93,0.88,88.9343538797,134.63
2021-03-30 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,77.2,-0.36,77.2008393737,0.0,0,0.0,77.2,-0.36,77.2008393737,135.01
2021-03-30 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.68,-1.7000000000000002,72.6998789545,0.0,0,0.0,72.68,-1.7000000000000002,72.6998789545,135.83
2021-03-30 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.84,-2.39,67.8820867387,0.0,0,0.0,67.84,-2.39,67.8820867387,135.83
2021-03-31 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,64.63,-3.32,64.7152169123,0.0,0,0.0,64.63,-3.32,64.7152169123,136.08
2021-03-31 00:30:00,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0,67.465,-3.63,67.5625867252,2.275,0,2.275,65.19,-3.63,65.2909871269,136.08
2021-03-31 01:00:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,67.706,-3.98,67.8228784113,2.776,0,2.776,64.93,-3.98,65.05186623,136.18
2021-03-31 01:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,72.619,-3.06,72.6834421378,2.999,0,2.999,69.62,-3.06,69.6872154703,135.94
2021-03-31 02:00:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,74.175,-2.76,74.226331076,2.885,0,2.885,71.29,-2.76,71.3434068432,135.62
2021-03-31 02:30:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,73.674,-2.98,73.7342435779,3.164,0,3.164,70.51,-2.98,70.5729445326,135.72
2021-03-31 03:00:00,3.885,0.0,3.885,3.885,0,3.885,0.0,0.0,0.0,0.0,71.635,-3.5700000000000003,71.7239020481,3.885,0,3.885,67.75,-3.5700000000000003,67.8439931018,135.92
2021-03-31 03:30:00,3.311,0.0,3.311,3.311,0,3.311,0.0,0.0,0.0,0.0,69.851,-3.9,69.9597898868,3.311,0,3.311,66.54,-3.9,66.6541941666,136.16
2021-03-31 04:00:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,68.847,-4.1,68.9689742493,3.6470000000000002,0,3.6470000000000002,65.2,-4.1,65.3287838552,136.24
2021-03-31 04:30:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,66.128,-3.77,66.2353778883,3.258,0,3.258,62.87,-3.77,62.9829326088,136.5
2021-03-31 05:00:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,64.614,-3.98,64.7364611019,3.164,0,3.164,61.45,-3.98,61.5787536412,136.5
2021-03-31 05:30:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,66.175,-2.8200000000000003,66.2350588812,3.165,0,3.165,63.01,-2.8200000000000003,63.0730727014,136.22
2021-03-31 06:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,69.561,-1.57,69.5787152871,3.161,0,3.161,66.4,-1.57,66.4185584005,135.87
2021-03-31 06:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,80.286,2.7800000000000002,80.3341160156,3.2560000000000002,0,3.2560000000000002,77.03,2.7800000000000002,77.0801485468,134.54
2021-03-31 07:00:00,4.675,0.0,4.675,4.675,0,4.675,0.0,0.0,0.0,0.0,92.195,5.4,92.3530076662,4.675,0,4.675,87.52,5.4,87.6864322458,133.43
2021-03-31 07:30:00,11.284,0.0,11.284,11.284,0,11.284,0.0,0.0,0.0,0.0,104.714,8.72,105.0764492929,11.284,0,11.284,93.43,8.72,93.8360447802,132.84
2021-03-31 08:00:00,19.508,0.0,19.508,19.508,0,19.508,0.0,0.0,0.0,0.0,115.978,10.59,116.4604850754,19.508,0,19.508,96.47,10.59,97.0495182883,133.02
2021-03-31 08:30:00,30.102,0.0,30.102,30.102,0,30.102,0.0,0.0,0.0,0.0,126.822,11.47,127.3396269195,30.102,0,30.102,96.72,11.47,97.3977376534,132.88
2021-03-31 09:00:00,44.72,0.0,44.72,44.72,0,44.72,0.0,0.0,0.0,0.0,135.6,11.32,136.0716811096,44.72,0,44.72,90.88,11.32,91.5822952322,132.88
2021-03-31 09:30:00,60.659,0.0,60.659,60.659,0,60.659,0.0,0.0,0.0,0.0,142.499,10.69,142.8994090296,60.659,0,60.659,81.84,10.69,82.5352149085,133.2
2021-03-31 10:00:00,69.015,0.0,69.015,69.015,0,69.015,0.0,0.0,0.0,0.0,144.855,8.57,145.1082903386,69.015,0,69.015,75.84,8.57,76.3226735643,134.3
2021-03-31 10:30:00,77.706,0.0,77.706,77.706,0,77.706,0.0,0.0,0.0,0.0,144.436,7.27,144.6188473056,77.706,0,77.706,66.73,7.27,67.1248523276,134.51
2021-03-31 11:00:00,90.06,0.0,90.06,90.06,0,90.06,0.0,0.0,0.0,0.0,149.06,7.5,149.2485631422,90.06,0,90.06,59.0,7.5,59.474784573,134.51
2021-03-31 11:30:00,93.081,0.0,93.081,93.081,0,93.081,0.0,0.0,0.0,0.0,145.461,7.32,145.64506487,93.081,0,93.081,52.38,7.32,52.8890045284,134.82
2021-03-31 12:00:00,105.93,0.0,105.93,105.93,0,105.93,0.0,0.0,0.0,0.0,153.78,7.16,153.9465946359,105.93,0,105.93,47.85,7.16,48.382725223,134.82
2021-03-31 12:30:00,107.821,0.0,107.821,107.821,0,107.821,0.0,0.0,0.0,0.0,152.451,6.33,152.5823590754,107.821,0,107.821,44.63,6.33,45.0766658039,134.82
2021-03-31 13:00:00,96.392,0.0,96.392,96.392,0,96.392,0.0,0.0,0.0,0.0,147.422,5.69,147.5317666945,96.392,0,96.392,51.03,5.69,51.3462462114,134.99
2021-03-31 13:30:00,96.479,0.0,96.479,96.479,0,96.479,0.0,0.0,0.0,0.0,148.169,4.57,148.2394598648,96.479,0,96.479,51.69,4.57,51.8916274557,135.2
2021-03-31 14:00:00,88.981,0.0,88.981,88.981,0,88.981,0.0,0.0,0.0,0.0,143.741,3.95,143.795262721,88.981,0,88.981,54.76,3.95,54.9022777305,135.47
2021-03-31 14:30:00,77.166,0.0,77.166,77.166,0,77.166,0.0,0.0,0.0,0.0,138.226,3.73,138.2763174806,77.166,0,77.166,61.06,3.73,61.1738220156,135.47
2021-03-31 15:00:00,73.668,0.0,73.668,73.668,0,73.668,0.0,0.0,0.0,0.0,136.538,4.21,136.6028899548,73.668,0,73.668,62.87,4.21,63.0108006615,134.67
2021-03-31 15:30:00,68.1,0.0,68.1,68.1,0,68.1,0.0,0.0,0.0,0.0,133.48,4.39,133.5521714537,68.1,0,68.1,65.38,4.39,65.5272195351,134.52
2021-03-31 16:00:00,66.378,0.0,66.378,66.378,0,66.378,0.0,0.0,0.0,0.0,133.408,4.99,133.5012904956,66.378,0,66.378,67.03,4.99,67.2154818476,134.52
2021-03-31 16:30:00,63.312,0.0,63.312,63.312,0,63.312,0.0,0.0,0.0,0.0,134.862,5.15,134.9602961763,63.312,0,63.312,71.55,5.15,71.7351029831,134.42
2021-03-31 17:00:00,68.638,0.0,68.638,68.638,0,68.638,0.0,0.0,0.0,0.0,139.028,5.12,139.1222454678,68.638,0,68.638,70.39,5.12,70.5759626218,134.6
2021-03-31 17:30:00,80.434,0.0,80.434,80.434,0,80.434,0.0,0.0,0.0,0.0,149.774,5.45,149.8731249291,80.434,0,80.434,69.34,5.45,69.5538503607,134.32
2021-03-31 18:00:00,65.73,0.0,65.73,65.73,0,65.73,0.0,0.0,0.0,0.0,142.85,5.22,142.9453423515,65.73,0,65.73,77.12,5.22,77.2964604623,134.2
2021-03-31 18:30:00,46.317,0.0,46.317,46.317,0,46.317,0.0,0.0,0.0,0.0,133.127,5.63,133.2459944201,46.317,0,46.317,86.81,5.63,86.9923732289,133.95
2021-03-31 19:00:00,31.499,0.0,31.499,31.499,0,31.499,0.0,0.0,0.0,0.0,116.099,5.94,116.250855485,31.499,0,31.499,84.6,5.94,84.8082755396,133.75
2021-03-31 19:30:00,22.682,0.0,22.682,22.682,0,22.682,0.0,0.0,0.0,0.0,110.622,6.86,110.8345004229,22.682,0,22.682,87.94,6.86,88.2071607071,133.59
2021-03-31 20:00:00,19.007,0.0,19.007,19.007,0,19.007,0.0,0.0,0.0,0.0,108.737,7.18,108.9737930376,19.007,0,19.007,89.73,7.18,90.0168056532,133.39
2021-03-31 20:30:00,9.889,0.0,9.889,9.889,0,9.889,0.0,0.0,0.0,0.0,114.639,7.59,114.889983989,9.889,0,9.889,104.75,7.59,105.0246190186,133.03
2021-03-31 21:00:00,4.049,0.0,4.049,4.049,0,4.049,0.0,0.0,0.0,0.0,107.989,6.39,108.1778915537,4.049,0,4.049,103.94,6.39,104.1362362485,133.12
2021-03-31 21:30:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,100.063,3.69,100.131014521,3.483,0,3.483,96.58,3.69,96.6504655964,133.89
2021-03-31 22:00:00,4.503,0.0,4.503,4.503,0,4.503,0.0,0.0,0.0,0.0,91.103,2.01,91.1251705568,4.503,0,4.503,86.6,2.01,86.6233230718,134.33
2021-03-31 22:30:00,3.487,0.0,3.487,3.487,0,3.487,0.0,0.0,0.0,0.0,85.487,-0.45,85.4881843824,3.487,0,3.487,82.0,-0.45,82.0012347468,134.54
2021-03-31 23:00:00,4.143,0.0,4.143,4.143,0,4.143,0.0,0.0,0.0,0.0,80.643,-1.69,80.6607063507,4.143,0,4.143,76.5,-1.69,76.5186650432,133.67
2021-03-31 23:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,78.135,-3.25,78.2025621383,3.385,0,3.385,74.75,-3.25,74.8206188159,133.67
2021-04-01 00:00:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,74.25,-4.37,74.3784874813,3.36,0,3.36,70.89,-4.37,71.0245661726,134.08
2021-04-01 00:30:00,3.5620000000000003,0.0,3.5620000000000003,3.5620000000000003,0,3.5620000000000003,0.0,0.0,0.0,0.0,74.262,-4.52,74.3994290569,3.5620000000000003,0,3.5620000000000003,70.7,-4.52,70.8443392234,134.39
2021-04-01 01:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,73.02,-4.9,73.1842223433,3.39,0,3.39,69.63,-4.9,69.8021983894,134.54
2021-04-01 01:30:00,4.198,0.0,4.198,4.198,0,4.198,0.0,0.0,0.0,0.0,77.908,-3.81,78.0011061716,4.198,0,4.198,73.71,-3.81,73.8084019608,134.34
2021-04-01 02:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,77.037,-4.08,77.1449659343,3.447,0,3.447,73.59,-4.08,73.7030155421,134.34
2021-04-01 02:30:00,3.54,0.0,3.54,3.54,0,3.54,0.0,0.0,0.0,0.0,76.51,-4.04,76.6165889348,3.54,0,3.54,72.97,-4.04,73.0817521684,134.34
2021-04-01 03:00:00,3.939,0.0,3.939,3.939,0,3.939,0.0,0.0,0.0,0.0,74.879,-4.8100000000000005,75.033330867,3.939,0,3.939,70.94,-4.8100000000000005,71.1028810949,134.61
2021-04-01 03:30:00,3.947,0.0,3.947,3.947,0,3.947,0.0,0.0,0.0,0.0,73.287,-5.64,73.5037003762,3.947,0,3.947,69.34,-5.64,69.568995968,134.88
2021-04-01 04:00:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,71.594,-6.19,71.8610947314,3.474,0,3.474,68.12,-6.19,68.4006615465,135.01
2021-04-01 04:30:00,4.049,0.0,4.049,4.049,0,4.049,0.0,0.0,0.0,0.0,70.119,-4.89,70.2893040298,4.049,0,4.049,66.07,-4.89,66.2507132037,135.52
2021-04-01 05:00:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,66.697,-4.13,66.8247462322,3.737,0,3.737,62.96,-4.13,63.0953128212,136.01
2021-04-01 05:30:00,3.548,0.0,3.548,3.548,0,3.548,0.0,0.0,0.0,0.0,66.048,-3.07,66.1193103715,3.548,0,3.548,62.5,-3.07,62.5753537745,135.74
2021-04-01 06:00:00,4.934,0.0,4.934,4.934,0,4.934,0.0,0.0,0.0,0.0,70.504,-1.54,70.5208168983,4.934,0,4.934,65.57,-1.54,65.5880819967,135.29
2021-04-01 06:30:00,5.517,0.0,5.517,5.517,0,5.517,0.0,0.0,0.0,0.0,80.277,2.15,80.3057857754,5.517,0,5.517,74.76,2.15,74.7909092069,133.69
2021-04-01 07:00:00,5.398,0.0,5.398,5.398,0,5.398,0.0,0.0,0.0,0.0,86.708,5.47,86.8803669652,5.398,0,5.398,81.31,5.47,81.4937850391,132.71
2021-04-01 07:30:00,7.796,0.0,7.796,7.796,0,7.796,0.0,0.0,0.0,0.0,93.996,9.67,94.4920997544,7.796,0,7.796,86.2,9.67,86.7406992132,132.38
2021-04-01 08:00:00,25.491,0.0,25.491,25.491,0,25.491,0.0,0.0,0.0,0.0,109.401,11.42,109.995432637,25.491,0,25.491,83.91,11.42,84.6835550742,133.17
2021-04-01 08:30:00,41.104,0.0,41.104,41.104,0,41.104,0.0,0.0,0.0,0.0,121.744,11.79,122.3135545882,41.104,0,41.104,80.64,11.79,81.4973232689,133.17
2021-04-01 09:00:00,51.441,0.0,51.441,51.441,0,51.441,0.0,0.0,0.0,0.0,118.641,11.78,119.2243904619,51.441,0,51.441,67.2,11.78,68.2246905453,133.26
2021-04-01 09:30:00,59.702,0.0,59.702,59.702,0,59.702,0.0,0.0,0.0,0.0,132.592,11.66,133.1036966579,59.702,0,59.702,72.89,11.66,73.8167169414,133.17
2021-04-01 10:00:00,59.475,0.0,59.475,59.475,0,59.475,0.0,0.0,0.0,0.0,133.975,10.86,134.4144345857,59.475,0,59.475,74.5,10.86,75.2873800846,133.48
2021-04-01 10:30:00,84.15,0.0,84.15,84.15,0,84.15,0.0,0.0,0.0,0.0,146.58,8.86,146.8475263666,84.15,0,84.15,62.43,8.86,63.0555667646,133.83
2021-04-01 11:00:00,98.598,0.0,98.598,98.598,0,98.598,0.0,0.0,0.0,0.0,151.768,8.93,152.0304927441,98.598,0,98.598,53.17,8.93,53.9146900204,133.7
2021-04-01 11:30:00,108.689,0.0,108.689,108.689,0,108.689,0.0,0.0,0.0,0.0,157.419,9.01,157.6766363828,108.689,0,108.689,48.73,9.01,49.5559582694,133.7
2021-04-01 12:00:00,108.376,0.0,108.376,108.376,0,108.376,0.0,0.0,0.0,0.0,157.286,9.6,157.5786971516,108.376,0,108.376,48.91,9.6,49.8432352481,133.83
2021-04-01 12:30:00,105.353,0.0,105.353,105.353,0,105.353,0.0,0.0,0.0,0.0,156.873,9.48,157.1591821339,105.353,0,105.353,51.52,9.48,52.3849291304,133.83
2021-04-01 13:00:00,91.139,0.0,91.139,91.139,0,91.139,0.0,0.0,0.0,0.0,150.439,8.59,150.6840430205,91.139,0,91.139,59.3,8.59,59.9189293963,134.11
2021-04-01 13:30:00,74.98,0.0,74.98,74.98,0,74.98,0.0,0.0,0.0,0.0,140.25,6.63,140.4066216387,74.98,0,74.98,65.27,6.63,65.6058671157,134.37
2021-04-01 14:00:00,66.295,0.0,66.295,66.295,0,66.295,0.0,0.0,0.0,0.0,133.545,5.37,133.6529233687,66.295,0,66.295,67.25,5.37,67.4640600616,134.3
2021-04-01 14:30:00,81.359,0.0,81.359,81.359,0,81.359,0.0,0.0,0.0,0.0,144.479,5.24,144.5739915787,81.359,0,81.359,63.12,5.24,63.3371297108,134.07
2021-04-01 15:00:00,90.065,0.0,90.065,90.065,0,90.065,0.0,0.0,0.0,0.0,148.525,5.1,148.6125352216,90.065,0,90.065,58.46,5.1,58.6820381377,134.44
2021-04-01 15:30:00,86.904,0.0,86.904,86.904,0,86.904,0.0,0.0,0.0,0.0,143.944,3.93,143.9976389945,86.904,0,86.904,57.04,3.93,57.1752262785,134.99
2021-04-01 16:00:00,83.609,0.0,83.609,83.609,0,83.609,0.0,0.0,0.0,0.0,143.379,4.0,143.4347853242,83.609,0,83.609,59.77,4.0,59.9036968809,134.99
2021-04-01 16:30:00,71.583,0.0,71.583,71.583,0,71.583,0.0,0.0,0.0,0.0,136.663,3.66,136.7120008229,71.583,0,71.583,65.08,3.66,65.1828351639,134.91
2021-04-01 17:00:00,60.995,0.0,60.995,60.995,0,60.995,0.0,0.0,0.0,0.0,132.585,4.13,132.6493087996,60.995,0,60.995,71.59,4.13,71.7090301148,134.38
2021-04-01 17:30:00,57.574,0.0,57.574,57.574,0,57.574,0.0,0.0,0.0,0.0,134.154,4.66,134.2349109435,57.574,0,57.574,76.58,4.66,76.7216527455,134.0
2021-04-01 18:00:00,44.655,0.0,44.655,44.655,0,44.655,0.0,0.0,0.0,0.0,129.225,5.91,129.3600739216,44.655,0,44.655,84.57,5.91,84.7762525711,133.65
2021-04-01 18:30:00,30.29,0.0,30.29,30.29,0,30.29,0.0,0.0,0.0,0.0,114.81,6.22,114.9783653563,30.29,0,30.29,84.52,6.22,84.7485622297,132.93
2021-04-01 19:00:00,20.884,0.0,20.884,20.884,0,20.884,0.0,0.0,0.0,0.0,108.194,6.59,108.3945097134,20.884,0,20.884,87.31,6.59,87.5583474033,131.96
2021-04-01 19:30:00,12.623,0.0,12.623,12.623,0,12.623,0.0,0.0,0.0,0.0,105.013,6.64,105.2227150809,12.623,0,12.623,92.39,6.64,92.6282985917,131.86
2021-04-01 20:00:00,10.495,0.0,10.495,10.495,0,10.495,0.0,0.0,0.0,0.0,101.555,7.02,101.7973399702,10.495,0,10.495,91.06,7.02,91.3301921601,131.13
2021-04-01 20:30:00,10.334,0.0,10.334,10.334,0,10.334,0.0,0.0,0.0,0.0,110.934,6.87,111.146521565,10.334,0,10.334,100.6,6.87,100.8343041827,130.82
2021-04-01 21:00:00,4.57,0.0,4.57,4.57,0,4.57,0.0,0.0,0.0,0.0,105.23,5.52,105.3746805452,4.57,0,4.57,100.66,5.52,100.8112394528,131.41
2021-04-01 21:30:00,4.473,0.0,4.473,4.473,0,4.473,0.0,0.0,0.0,0.0,99.883,3.26,99.9361860839,4.473,0,4.473,95.41,3.26,95.4656781257,131.5
2021-04-01 22:00:00,4.522,0.0,4.522,4.522,0,4.522,0.0,0.0,0.0,0.0,93.632,0.73,93.6348456719,4.522,0,4.522,89.11,0.73,89.1129900744,132.24
2021-04-01 22:30:00,6.205,0.0,6.205,6.205,0,6.205,0.0,0.0,0.0,0.0,86.935,-1.34,86.9453266427,6.205,0,6.205,80.73,-1.34,80.7411202548,132.84
2021-04-01 23:00:00,6.305,0.0,6.305,6.305,0,6.305,0.0,0.0,0.0,0.0,81.915,-2.5300000000000002,81.9540610647,6.305,0,6.305,75.61,-2.5300000000000002,75.6523165541,132.91
2021-04-01 23:30:00,6.45,0.0,6.45,6.45,0,6.45,0.0,0.0,0.0,0.0,77.65,-3.35,77.7222297673,6.45,0,6.45,71.2,-3.35,71.2787661229,133.63
2021-04-02 00:00:00,5.495,0.0,5.495,5.495,0,5.495,0.0,0.0,0.0,0.0,74.885,-3.98,74.9906902555,5.495,0,5.495,69.39,-3.98,69.5040466448,133.92
2021-04-02 00:30:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,74.174,-3.95,74.2791005331,3.604,0,3.604,70.57,-3.95,70.6804598174,134.56
2021-04-02 01:00:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,73.609,-4.28,73.7333254438,3.5789999999999997,0,3.5789999999999997,70.03,-4.28,70.1606677562,134.56
2021-04-02 01:30:00,4.33,0.0,4.33,4.33,0,4.33,0.0,0.0,0.0,0.0,77.75,-3.61,77.833762597,4.33,0,4.33,73.42,-3.61,73.5086967644,133.99
2021-04-02 02:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,79.399,-3.39,79.4713363484,3.589,0,3.589,75.81,-3.39,75.885757557,133.67
2021-04-02 02:30:00,4.065,0.0,4.065,4.065,0,4.065,0.0,0.0,0.0,0.0,79.295,-3.56,79.3748740156,4.065,0,4.065,75.23,-3.56,75.3141852509,133.67
2021-04-02 03:00:00,3.654,0.0,3.654,3.654,0,3.654,0.0,0.0,0.0,0.0,77.254,-4.41,77.3797687771,3.654,0,3.654,73.6,-4.41,73.7320018716,134.13
2021-04-02 03:30:00,3.642,0.0,3.642,3.642,0,3.642,0.0,0.0,0.0,0.0,75.012,-5.04,75.1811262485,3.642,0,3.642,71.37,-5.04,71.5477358132,134.6
2021-04-02 04:00:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,73.641,-5.34,73.8343584045,3.771,0,3.771,69.87,-5.34,70.0737647055,134.79
2021-04-02 04:30:00,4.4879999999999995,0.0,4.4879999999999995,4.4879999999999995,0,4.4879999999999995,0.0,0.0,0.0,0.0,71.788,-5.55,72.0022183269,4.4879999999999995,0,4.4879999999999995,67.3,-5.55,67.5284569645,134.87
2021-04-02 05:00:00,3.6630000000000003,0.0,3.6630000000000003,3.6630000000000003,0,3.6630000000000003,0.0,0.0,0.0,0.0,70.453,-5.76,70.6880669491,3.6630000000000003,0,3.6630000000000003,66.79,-5.76,67.0379124078,135.14
2021-04-02 05:30:00,4.073,0.0,4.073,4.073,0,4.073,0.0,0.0,0.0,0.0,71.203,-5.38,71.4059633994,4.073,0,4.073,67.13,-5.38,67.3452396239,135.01
2021-04-02 06:00:00,4.574,0.0,4.574,4.574,0,4.574,0.0,0.0,0.0,0.0,71.804,-5.04,71.9806641814,4.574,0,4.574,67.23,-5.04,67.4186509803,134.77
2021-04-02 06:30:00,5.751,0.0,5.751,5.751,0,5.751,0.0,0.0,0.0,0.0,76.241,-4.08,76.3500915586,5.751,0,5.751,70.49,-4.08,70.6079775946,134.22
2021-04-02 07:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,79.349,-2.87,79.4008860215,3.589,0,3.589,75.76,-2.87,75.8143423107,134.61
2021-04-02 07:30:00,7.04,0.0,7.04,7.04,0,7.04,0.0,0.0,0.0,0.0,85.14,-2.15,85.1671421383,7.04,0,7.04,78.1,-2.15,78.1295878653,133.81
2021-04-02 08:00:00,15.599,0.0,15.599,15.599,0,15.599,0.0,0.0,0.0,0.0,94.469,-1.79,94.4859569513,15.599,0,15.599,78.87,-1.79,78.8903099246,133.81
2021-04-02 08:30:00,30.029,0.0,30.029,30.029,0,30.029,0.0,0.0,0.0,0.0,105.169,-1.15,105.1752873112,30.029,0,30.029,75.14,-1.15,75.1487997243,133.69
2021-04-02 09:00:00,41.739,0.0,41.739,41.739,0,41.739,0.0,0.0,0.0,0.0,113.969,-0.67,113.9709693782,41.739,0,41.739,72.23,-0.67,72.2331073677,133.48
2021-04-02 09:30:00,73.72,0.0,73.72,73.72,0,73.72,0.0,0.0,0.0,0.0,134.17,-0.09,134.1700301856,73.72,0,73.72,60.45,-0.09,60.4500669975,133.73
2021-04-02 10:00:00,99.921,0.0,99.921,99.921,0,99.921,0.0,0.0,0.0,0.0,150.151,0.37,150.1514558737,99.921,0,99.921,50.23,0.37,50.231362713,133.92
2021-04-02 10:30:00,121.66,0.0,121.66,121.66,0,121.66,0.0,0.0,0.0,0.0,152.74,1.32,152.7457037039,121.66,0,121.66,31.08,1.32,31.108018259,133.92
2021-04-02 11:00:00,144.301,0.0,144.301,144.301,0,144.301,0.0,0.0,0.0,0.0,168.701,2.29,168.7165418713,144.301,0,144.301,24.4,2.29,24.5072254652,133.84
2021-04-02 11:30:00,161.446,0.0,161.446,161.446,0,161.446,0.0,0.0,0.0,0.0,176.996,2.8200000000000003,177.018463489,161.446,0,161.446,15.55,2.8200000000000003,15.8036356577,133.73
2021-04-02 12:00:00,171.056,0.0,171.056,171.056,0,171.056,0.0,0.0,0.0,0.0,178.416,2.79,178.4378131339,171.056,0,171.056,7.36,2.79,7.871067272,133.99
2021-04-02 12:30:00,177.548,0.0,177.548,177.548,0,177.548,0.0,0.0,0.0,0.0,182.528,2.5700000000000003,182.5460919439,177.548,0,177.548,4.98,2.5700000000000003,5.6040431833,133.86
2021-04-02 13:00:00,176.633,0.0,176.633,176.633,0,176.633,0.0,0.0,0.0,0.0,180.543,2.25,180.5570196614,176.633,0,176.633,3.91,2.25,4.5111639296,133.94
2021-04-02 13:30:00,179.404,0.0,179.404,179.404,0,179.404,0.0,0.0,0.0,0.0,179.534,2.05,179.5457035298,179.404,0,179.404,0.13,2.05,2.0541178155,134.12
2021-04-02 14:00:00,178.546,0.0,178.546,178.546,0,178.546,0.0,0.0,0.0,0.0,174.016,2.2800000000000002,174.0309359166,178.546,0,178.546,-4.53,2.2800000000000002,5.0714199195,134.25
2021-04-02 14:30:00,179.592,0.0,179.592,179.592,0,179.592,0.0,0.0,0.0,0.0,170.872,2.42,170.8891359449,179.592,0,179.592,-8.72,2.42,9.0495745756,134.58
2021-04-02 15:00:00,172.692,0.0,172.692,172.692,0,172.692,0.0,0.0,0.0,0.0,166.522,1.29,166.5269965621,172.692,0,172.692,-6.17,1.29,6.3034117746,135.14
2021-04-02 15:30:00,162.791,0.0,162.791,162.791,0,162.791,0.0,0.0,0.0,0.0,160.681,0.39,160.6814732973,162.791,0,162.791,-2.11,0.39,2.1457399656,135.21
2021-04-02 16:00:00,149.843,0.0,149.843,149.843,0,149.843,0.0,0.0,0.0,0.0,154.363,-0.9,154.3656236634,149.843,0,149.843,4.52,-0.9,4.6087308448,135.51
2021-04-02 16:30:00,133.086,0.0,133.086,133.086,0,133.086,0.0,0.0,0.0,0.0,148.076,-1.87,148.0878073171,133.086,0,133.086,14.99,-1.87,15.1061907839,135.51
2021-04-02 17:00:00,115.103,0.0,115.103,115.103,0,115.103,0.0,0.0,0.0,0.0,143.603,-1.97,143.616511965,115.103,0,115.103,28.5,-1.97,28.5680048306,135.23
2021-04-02 17:30:00,97.941,0.0,97.941,97.941,0,97.941,0.0,0.0,0.0,0.0,141.111,-1.72,141.1214821386,97.941,0,97.941,43.17,-1.72,43.2042509483,134.83
2021-04-02 18:00:00,73.273,0.0,73.273,73.273,0,73.273,0.0,0.0,0.0,0.0,132.303,-0.71,132.3049050829,73.273,0,73.273,59.03,-0.71,59.0342697084,133.97
2021-04-02 18:30:00,48.315,0.0,48.315,48.315,0,48.315,0.0,0.0,0.0,0.0,120.475,0.17,120.4751199418,48.315,0,48.315,72.16,0.17,72.1602002492,133.32
2021-04-02 19:00:00,25.466,0.0,25.466,25.466,0,25.466,0.0,0.0,0.0,0.0,109.036,1.3,109.0437494586,25.466,0,25.466,83.57,1.3,83.5801106723,132.74
2021-04-02 19:30:00,10.49,0.0,10.49,10.49,0,10.49,0.0,0.0,0.0,0.0,90.51,1.74,90.5267236787,10.49,0,10.49,80.02,1.74,80.0389155349,132.52
2021-04-02 20:00:00,4.496,0.0,4.496,4.496,0,4.496,0.0,0.0,0.0,0.0,96.376,2.43,96.4066298343,4.496,0,4.496,91.88,2.43,91.9121281442,132.36
2021-04-02 20:30:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,89.304,2.4,89.3362435745,3.544,0,3.544,85.76,2.4,85.7935755171,132.36
2021-04-02 21:00:00,3.968,0.0,3.968,3.968,0,3.968,0.0,0.0,0.0,0.0,97.528,1.77,97.544060219,3.968,0,3.968,93.56,1.77,93.5767412341,132.58
2021-04-02 21:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,94.53,-0.15,94.5301190098,3.41,0,3.41,91.12,-0.15,91.1201234635,133.42
2021-04-02 22:00:00,6.225,0.0,6.225,6.225,0,6.225,0.0,0.0,0.0,0.0,89.835,-2.15,89.86072404,6.225,0,6.225,83.61,-2.15,83.6376386563,134.19
2021-04-02 22:30:00,3.649,0.0,3.649,3.649,0,3.649,0.0,0.0,0.0,0.0,84.149,-3.92,84.2402552287,3.649,0,3.649,80.5,-3.92,80.5953869648,134.89
2021-04-02 23:00:00,3.136,0.0,3.136,3.136,0,3.136,0.0,0.0,0.0,0.0,78.076,-5.5,78.2694817665,3.136,0,3.136,74.94,-5.5,75.1415570773,135.65
2021-04-02 23:30:00,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0,73.656,-6.04,73.9032335964,2.436,0,2.436,71.22,-6.04,71.4756601928,135.48
2021-04-03 00:00:00,3.128,0.0,3.128,3.128,0,3.128,0.0,0.0,0.0,0.0,70.748,-6.64,71.0589129103,3.128,0,3.128,67.62,-6.64,67.9452279413,135.87
2021-04-03 00:30:00,4.709,0.0,4.709,4.709,0,4.709,0.0,0.0,0.0,0.0,71.299,-6.63,71.6065939771,4.709,0,4.709,66.59,-6.63,66.9192423747,136.08
2021-04-03 01:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,69.043,-14.87,70.6261477712,2.803,0,2.803,66.24,-14.87,67.8885446891,133.5
2021-04-03 01:30:00,4.5280000000000005,0.0,4.5280000000000005,4.5280000000000005,0,4.5280000000000005,0.0,0.0,0.0,0.0,75.018,-13.24,76.1774108512,4.5280000000000005,0,4.5280000000000005,70.49,-13.24,71.7226442625,132.52
2021-04-03 02:00:00,5.9719999999999995,0.0,5.9719999999999995,5.9719999999999995,0,5.9719999999999995,0.0,0.0,0.0,0.0,76.982,-12.41,77.9758707806,5.9719999999999995,0,5.9719999999999995,71.01,-12.41,72.086255278,131.81
2021-04-03 02:30:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,76.873,-12.38,77.863486494,3.043,0,3.043,73.83,-12.38,74.8607594137,132.14
2021-04-03 03:00:00,4.016,0.0,4.016,4.016,0,4.016,0.0,0.0,0.0,0.0,75.476,-13.26,76.6319396596,4.016,0,4.016,71.46,-13.26,72.6798403961,132.57
2021-04-03 03:30:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,73.543,-13.81,74.8283966753,3.253,0,3.253,70.29,-13.81,71.633792305,132.74
2021-04-03 04:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,72.61,-14.25,73.9950984863,2.5300000000000002,0,2.5300000000000002,70.08,-14.25,71.5141167882,133.0
2021-04-03 04:30:00,4.936,0.0,4.936,4.936,0,4.936,0.0,0.0,0.0,0.0,72.046,-14.2,73.4320510132,4.936,0,4.936,67.11,-14.2,68.5958606623,133.0
2021-04-03 05:00:00,2.5949999999999998,0.0,2.5949999999999998,2.5949999999999998,0,2.5949999999999998,0.0,0.0,0.0,0.0,70.395,-14.41,71.8547432324,2.5949999999999998,0,2.5949999999999998,67.8,-14.41,69.3144148067,133.18
2021-04-03 05:30:00,3.762,0.0,3.762,3.762,0,3.762,0.0,0.0,0.0,0.0,70.922,-14.18,72.3256696063,3.762,0,3.762,67.16,-14.18,68.6406439364,133.18
2021-04-03 06:00:00,5.049,0.0,5.049,5.049,0,5.049,0.0,0.0,0.0,0.0,71.759,-13.74,73.0625874234,5.049,0,5.049,66.71,-13.74,68.1102907056,132.91
2021-04-03 06:30:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,73.903,-11.9,74.8549491283,3.083,0,3.083,70.82,-11.9,71.8128289375,132.38
2021-04-03 07:00:00,4.272,0.0,4.272,4.272,0,4.272,0.0,0.0,0.0,0.0,76.932,-11.31,77.7589141128,4.272,0,4.272,72.66,-11.31,73.5349692323,132.09
2021-04-03 07:30:00,8.312,0.0,8.312,8.312,0,8.312,0.0,0.0,0.0,0.0,83.852,-10.34,84.4871203439,8.312,0,8.312,75.54,-10.34,76.2443912691,131.97
2021-04-03 08:00:00,17.173,0.0,17.173,17.173,0,17.173,0.0,0.0,0.0,0.0,93.533,-1.37,93.5430328191,17.173,0,17.173,76.36,-1.37,76.3722888226,134.17
2021-04-03 08:30:00,21.782,0.0,21.782,21.782,0,21.782,0.0,0.0,0.0,0.0,99.712,-0.15,99.7121128249,21.782,0,21.782,77.93,-0.15,77.9301443602,133.92
2021-04-03 09:00:00,25.413,0.0,25.413,25.413,0,25.413,0.0,0.0,0.0,0.0,106.773,0.49,106.774124342,25.413,0,25.413,81.36,0.49,81.3614755274,133.84
2021-04-03 09:30:00,38.878,0.0,38.878,38.878,0,38.878,0.0,0.0,0.0,0.0,118.108,1.15,118.1135985566,38.878,0,38.878,79.23,1.15,79.2383455153,133.49
2021-04-03 10:00:00,49.773,0.0,49.773,49.773,0,49.773,0.0,0.0,0.0,0.0,125.083,1.02,125.0871587694,49.773,0,49.773,75.31,1.02,75.3169071325,133.49
2021-04-03 10:30:00,69.675,0.0,69.675,69.675,0,69.675,0.0,0.0,0.0,0.0,135.205,0.71,135.2068641934,69.675,0,69.675,65.53,0.71,65.5338462171,133.73
2021-04-03 11:00:00,86.182,0.0,86.182,86.182,0,86.182,0.0,0.0,0.0,0.0,143.412,0.30000000000000004,143.4123137809,86.182,0,86.182,57.23,0.30000000000000004,57.2307862955,133.73
2021-04-03 11:30:00,105.112,0.0,105.112,105.112,0,105.112,0.0,0.0,0.0,0.0,149.992,0.45,149.9926750345,105.112,0,105.112,44.88,0.45,44.8822559593,134.03
2021-04-03 12:00:00,122.111,0.0,122.111,122.111,0,122.111,0.0,0.0,0.0,0.0,159.021,1.22,159.0256798162,122.111,0,122.111,36.91,1.22,36.9301570536,134.03
2021-04-03 12:30:00,119.623,0.0,119.623,119.623,0,119.623,0.0,0.0,0.0,0.0,154.643,0.65,154.6443660435,119.623,0,119.623,35.02,0.65,35.0260317478,134.35
2021-04-03 13:00:00,131.744,0.0,131.744,131.744,0,131.744,0.0,0.0,0.0,0.0,158.584,0.06,158.5840113505,131.744,0,131.744,26.84,0.06,26.840067064,134.72
2021-04-03 13:30:00,150.073,0.0,150.073,150.073,0,150.073,0.0,0.0,0.0,0.0,163.843,0.59,163.844062294,150.073,0,150.073,13.77,0.59,13.7826340008,134.95
2021-04-03 14:00:00,155.334,0.0,155.334,155.334,0,155.334,0.0,0.0,0.0,0.0,162.714,-0.25,162.7141920547,155.334,0,155.334,7.38,-0.25,7.3842332033,135.53
2021-04-03 14:30:00,161.157,0.0,161.157,161.157,0,161.157,0.0,0.0,0.0,0.0,163.487,-0.4,163.4874893348,161.157,0,161.157,2.33,-0.4,2.3640854468,135.96
2021-04-03 15:00:00,158.818,0.0,158.818,158.818,0,158.818,0.0,0.0,0.0,0.0,161.618,-0.76,161.6197869198,158.818,0,158.818,2.8,-0.76,2.9013100489,135.69
2021-04-03 15:30:00,146.658,0.0,146.658,146.658,0,146.658,0.0,0.0,0.0,0.0,155.138,-1.83,155.1487929183,146.658,0,146.658,8.48,-1.83,8.675211813,135.69
2021-04-03 16:00:00,132.222,0.0,132.222,132.222,0,132.222,0.0,0.0,0.0,0.0,146.612,-2.48,146.6329735905,132.222,0,132.222,14.39,-2.48,14.6021402541,135.69
2021-04-03 16:30:00,121.046,0.0,121.046,121.046,0,121.046,0.0,0.0,0.0,0.0,143.516,-3.12,143.5499099826,121.046,0,121.046,22.47,-3.12,22.6855747117,135.69
2021-04-03 17:00:00,108.53,0.0,108.53,108.53,0,108.53,0.0,0.0,0.0,0.0,139.9,-3.13,139.935009558,108.53,0,108.53,31.37,-3.13,31.5257640669,135.37
2021-04-03 17:30:00,86.233,0.0,86.233,86.233,0,86.233,0.0,0.0,0.0,0.0,135.593,-2.48,135.6156777404,86.233,0,86.233,49.36,-2.48,49.4222621902,134.86
2021-04-03 18:00:00,64.095,0.0,64.095,64.095,0,64.095,0.0,0.0,0.0,0.0,127.065,-1.83,127.0781772178,64.095,0,64.095,62.97,-1.83,62.9965856218,134.4
2021-04-03 18:30:00,38.111,0.0,38.111,38.111,0,38.111,0.0,0.0,0.0,0.0,116.191,-0.46,116.1919105661,38.111,0,38.111,78.08,-0.46,78.0813550087,133.81
2021-04-03 19:00:00,21.42,0.0,21.42,21.42,0,21.42,0.0,0.0,0.0,0.0,97.86,0.79,97.8631886871,21.42,0,21.42,76.44,0.79,76.4440821778,133.27
2021-04-03 19:30:00,9.022,0.0,9.022,9.022,0,9.022,0.0,0.0,0.0,0.0,99.922,1.52,99.9335603489,9.022,0,9.022,90.9,1.52,90.9127075826,132.8
2021-04-03 20:00:00,10.307,0.0,10.307,10.307,0,10.307,0.0,0.0,0.0,0.0,99.627,1.31,99.6356122528,10.307,0,10.307,89.32,1.31,89.3296059546,132.52
2021-04-03 20:30:00,16.051,0.0,16.051,16.051,0,16.051,0.0,0.0,0.0,0.0,95.761,1.37,95.7707994172,16.051,0,16.051,79.71,1.37,79.7217724339,132.22
2021-04-03 21:00:00,7.401,0.0,7.401,7.401,0,7.401,0.0,0.0,0.0,0.0,89.441,0.53,89.4425702951,7.401,0,7.401,82.04,0.53,82.0417119519,132.76
2021-04-03 21:30:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,82.709,-0.78,82.7126778735,3.569,0,3.569,79.14,-0.78,79.1438437277,133.29
2021-04-03 22:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,86.699,-2.36,86.7311143766,2.909,0,2.909,83.79,-2.36,83.8232288808,133.8
2021-04-03 22:30:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,82.787,-4.15,82.8909516715,3.667,0,3.667,79.12,-4.15,79.2287630851,134.56
2021-04-03 23:00:00,5.468,0.0,5.468,5.468,0,5.468,0.0,0.0,0.0,0.0,78.238,-5.45,78.4275917264,5.468,0,5.468,72.77,-5.45,72.9737994077,134.98
2021-04-03 23:30:00,5.755,0.0,5.755,5.755,0,5.755,0.0,0.0,0.0,0.0,74.595,-5.6,74.8049064233,5.755,0,5.755,68.84,-5.6,69.0673989665,134.84
2021-04-04 00:00:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,70.53,-6.87,70.8637975274,3.26,0,3.26,67.27,-6.87,67.6198920437,135.79
2021-04-04 00:30:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,70.849,-7.17,71.2108819002,3.489,0,3.489,67.36,-7.17,67.7405233225,136.24
2021-04-04 01:00:00,4.231,0.0,4.231,4.231,0,4.231,0.0,0.0,0.0,0.0,69.561,-6.99,69.9113211218,4.231,0,4.231,65.33,-6.99,65.7028842594,135.7
2021-04-04 01:30:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,74.323,-5.97,74.562384813,3.333,0,3.333,70.99,-5.97,71.2405853429,135.22
2021-04-04 02:00:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,75.761,-5.63,75.9699020731,3.021,0,3.021,72.74,-5.63,72.9575527276,134.88
2021-04-04 02:30:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,77.197,-5.45,77.3891420614,3.107,0,3.107,74.09,-5.45,74.2901783549,135.03
2021-04-04 03:00:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,76.254,-6.05,76.4936272901,3.664,0,3.664,72.59,-6.05,72.8416817488,135.86
2021-04-04 03:30:00,3.684,0.0,3.684,3.684,0,3.684,0.0,0.0,0.0,0.0,75.264,-6.74,75.5651857405,3.684,0,3.684,71.58,-6.74,71.8966202265,136.24
2021-04-04 04:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,74.33,-7.1,74.6683259488,2.56,0,2.56,71.77,-7.1,72.1203362444,136.24
2021-04-04 04:30:00,3.9,0.0,3.9,3.9,0,3.9,0.0,0.0,0.0,0.0,72.74,-7.34,73.1093920095,3.9,0,3.9,68.84,-7.34,69.2302043909,136.24
2021-04-04 05:00:00,3.641,0.0,3.641,3.641,0,3.641,0.0,0.0,0.0,0.0,70.841,-7.61,71.2485745893,3.641,0,3.641,67.2,-7.61,67.629520921,136.24
2021-04-04 05:30:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,70.181,-7.42,70.5721557061,2.681,0,2.681,67.5,-7.42,67.9066005628,136.48
2021-04-04 06:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,70.669,-7.15,71.0297829153,3.009,0,3.009,67.66,-7.15,68.0367408097,136.48
2021-04-04 06:30:00,3.316,0.0,3.316,3.316,0,3.316,0.0,0.0,0.0,0.0,73.646,-4.04,73.7567279372,3.316,0,3.316,70.33,-4.04,70.4459402663,135.33
2021-04-04 07:00:00,3.983,0.0,3.983,3.983,0,3.983,0.0,0.0,0.0,0.0,77.493,4.19,77.6061927233,3.983,0,3.983,73.51,4.19,73.6293161723,134.22
2021-04-04 07:30:00,9.631,0.0,9.631,9.631,0,9.631,0.0,0.0,0.0,0.0,83.341,5.51,83.5229452366,9.631,0,9.631,73.71,5.51,73.9156559871,134.22
2021-04-04 08:00:00,23.638,0.0,23.638,23.638,0,23.638,0.0,0.0,0.0,0.0,94.698,5.82,94.8766757639,23.638,0,23.638,71.06,5.82,71.2979382591,134.09
2021-04-04 08:30:00,44.284,0.0,44.284,44.284,0,44.284,0.0,0.0,0.0,0.0,106.244,5.99,106.4127230927,44.284,0,44.284,61.96,5.99,62.248869066,134.09
2021-04-04 09:00:00,67.251,0.0,67.251,67.251,0,67.251,0.0,0.0,0.0,0.0,122.191,6.48,122.3627021645,67.251,0,67.251,54.94,6.48,55.3208279041,134.47
2021-04-04 09:30:00,90.647,0.0,90.647,90.647,0,90.647,0.0,0.0,0.0,0.0,136.197,7.46,136.4011525208,90.647,0,90.647,45.55,7.46,46.1568423963,134.47
2021-04-04 10:00:00,111.714,0.0,111.714,111.714,0,111.714,0.0,0.0,0.0,0.0,148.504,8.61,148.753386906,111.714,0,111.714,36.79,8.61,37.7840733643,134.36
2021-04-04 10:30:00,132.244,0.0,132.244,132.244,0,132.244,0.0,0.0,0.0,0.0,157.664,9.95,157.9776547364,132.244,0,132.244,25.42,9.95,27.2979651256,134.01
2021-04-04 11:00:00,146.384,0.0,146.384,146.384,0,146.384,0.0,0.0,0.0,0.0,165.384,11.05,165.7527374012,146.384,0,146.384,19.0,11.05,21.9795928079,133.93
2021-04-04 11:30:00,161.853,0.0,161.853,161.853,0,161.853,0.0,0.0,0.0,0.0,170.423,12.17,170.8569806271,161.853,0,161.853,8.57,12.17,14.8846834027,133.6
2021-04-04 12:00:00,169.373,0.0,169.373,169.373,0,169.373,0.0,0.0,0.0,0.0,175.153,12.69,175.6120995518,169.373,0,169.373,5.78,12.69,13.9443357676,133.74
2021-04-04 12:30:00,172.773,0.0,172.773,172.773,0,172.773,0.0,0.0,0.0,0.0,177.733,13.14,178.2180655517,172.773,0,172.773,4.96,13.14,14.0449706301,133.65
2021-04-04 13:00:00,175.387,0.0,175.387,175.387,0,175.387,0.0,0.0,0.0,0.0,177.847,13.22,178.3376679476,175.387,0,175.387,2.46,13.22,13.4469327358,133.75
2021-04-04 13:30:00,176.394,0.0,176.394,176.394,0,176.394,0.0,0.0,0.0,0.0,175.004,12.55,175.45341979,176.394,0,176.394,-1.3900000000000001,12.55,12.6267414641,134.33
2021-04-04 14:00:00,175.591,0.0,175.591,175.591,0,175.591,0.0,0.0,0.0,0.0,169.841,11.79,170.2497265225,175.591,0,175.591,-5.75,11.79,13.1174159041,134.78
2021-04-04 14:30:00,173.082,0.0,173.082,173.082,0,173.082,0.0,0.0,0.0,0.0,164.732,10.99,165.0981887363,173.082,0,173.082,-8.35,10.99,13.8022679296,135.18
2021-04-04 15:00:00,167.61,0.0,167.61,167.61,0,167.61,0.0,0.0,0.0,0.0,160.63,10.6,160.9793679327,167.61,0,167.61,-6.98,10.6,12.6917453488,134.25
2021-04-04 15:30:00,160.554,0.0,160.554,160.554,0,160.554,0.0,0.0,0.0,0.0,155.944,9.9,156.2579314339,160.554,0,160.554,-4.61,9.9,10.9207188408,134.38
2021-04-04 16:00:00,149.621,0.0,149.621,149.621,0,149.621,0.0,0.0,0.0,0.0,151.341,8.81,151.5972109935,149.621,0,149.621,1.72,8.81,8.976329985,134.38
2021-04-04 16:30:00,131.343,0.0,131.343,131.343,0,131.343,0.0,0.0,0.0,0.0,146.133,7.98,146.3507228851,131.343,0,131.343,14.79,7.98,16.8054901743,134.22
2021-04-04 17:00:00,110.261,0.0,110.261,110.261,0,110.261,0.0,0.0,0.0,0.0,139.201,8.01,139.4312680176,110.261,0,110.261,28.94,8.01,30.0280485546,133.66
2021-04-04 17:30:00,89.56,0.0,89.56,89.56,0,89.56,0.0,0.0,0.0,0.0,132.79,9.15,133.1048706847,89.56,0,89.56,43.23,9.15,44.1877290659,132.59
2021-04-04 18:00:00,70.029,0.0,70.029,70.029,0,70.029,0.0,0.0,0.0,0.0,124.689,9.6,125.0580134218,70.029,0,70.029,54.66,9.6,55.4966269245,132.31
2021-04-04 18:30:00,47.15,0.0,47.15,47.15,0,47.15,0.0,0.0,0.0,0.0,116.43,9.33,116.803226839,47.15,0,47.15,69.28,9.33,69.9054168144,131.93
2021-04-04 19:00:00,27.024,0.0,27.024,27.024,0,27.024,0.0,0.0,0.0,0.0,103.564,10.34,104.0789013009,27.024,0,27.024,76.54,10.34,77.2352717351,131.69
2021-04-04 19:30:00,10.209,0.0,10.209,10.209,0,10.209,0.0,0.0,0.0,0.0,94.319,11.26,94.9887433384,10.209,0,10.209,84.11,11.26,84.8603541119,131.08
2021-04-04 20:00:00,10.329,0.0,10.329,10.329,0,10.329,0.0,0.0,0.0,0.0,93.649,11.1,94.3045343608,10.329,0,10.329,83.32,11.1,84.056126487,130.91
2021-04-04 20:30:00,4.035,0.0,4.035,4.035,0,4.035,0.0,0.0,0.0,0.0,92.275,8.99,92.71189635100001,4.035,0,4.035,88.24,8.99,88.6967738985,131.78
2021-04-04 21:00:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,89.231,-0.66,89.2334408224,3.401,0,3.401,85.83,-0.66,85.8325375368,134.41
2021-04-04 21:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,86.24,-2.36,86.2722852369,2.73,0,2.73,83.51,-2.36,83.5433402492,135.83
2021-04-04 22:00:00,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0,81.183,-8.16,81.5920651105,2.473,0,2.473,78.71,-8.16,79.1318500984,134.93
2021-04-04 22:30:00,4.03,0.0,4.03,4.03,0,4.03,0.0,0.0,0.0,0.0,73.96,-13.01,75.0955504674,4.03,0,4.03,69.93,-13.01,71.1299163503,133.7
2021-04-04 23:00:00,4.195,0.0,4.195,4.195,0,4.195,0.0,0.0,0.0,0.0,69.655,-14.27,71.1017012806,4.195,0,4.195,65.46,-14.27,66.9973469624,134.16
2021-04-04 23:30:00,4.215,0.0,4.215,4.215,0,4.215,0.0,0.0,0.0,0.0,63.575,-15.01,65.3228958712,4.215,0,4.215,59.36,-15.01,61.2283406602,134.01
2021-04-05 00:00:00,2.302,0.0,2.302,2.302,0,2.302,0.0,0.0,0.0,0.0,59.632,-15.87,61.7076358646,2.302,0,2.302,57.33,-15.87,59.4860134822,134.44
2021-04-05 00:30:00,4.168,0.0,4.168,4.168,0,4.168,0.0,0.0,0.0,0.0,59.878,-15.7,61.9020588026,4.168,0,4.168,55.71,-15.7,57.8799974084,134.44
2021-04-05 01:00:00,4.29,0.0,4.29,4.29,0,4.29,0.0,0.0,0.0,0.0,59.31,-15.79,61.375892661500004,4.29,0,4.29,55.02,-15.79,57.2409337799,134.64
2021-04-05 01:30:00,3.488,0.0,3.488,3.488,0,3.488,0.0,0.0,0.0,0.0,65.748,-14.77,67.3865891999,3.488,0,3.488,62.26,-14.77,63.9879715259,134.56
2021-04-05 02:00:00,5.548,0.0,5.548,5.548,0,5.548,0.0,0.0,0.0,0.0,67.658,-14.48,69.1901392107,5.548,0,5.548,62.11,-14.48,63.775563502,134.37
2021-04-05 02:30:00,3.203,0.0,3.203,3.203,0,3.203,0.0,0.0,0.0,0.0,68.033,-14.07,69.4726852007,3.203,0,3.203,64.83,-14.07,66.339232736,134.37
2021-04-05 03:00:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,66.268,-14.63,67.8637217076,3.418,0,3.418,62.85,-14.63,64.5302983102,134.85
2021-04-05 03:30:00,2.237,0.0,2.237,2.237,0,2.237,0.0,0.0,0.0,0.0,65.807,-15.32,67.5667347813,2.237,0,2.237,63.57,-15.32,65.3899632971,135.33
2021-04-05 04:00:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,63.479,-15.09,65.2479236528,2.789,0,2.789,60.69,-15.09,62.5378621317,134.71
2021-04-05 04:30:00,2.708,0.0,2.708,2.708,0,2.708,0.0,0.0,0.0,0.0,61.718,-14.57,63.4144811853,2.708,0,2.708,59.01,-14.57,60.7821108551,133.48
2021-04-05 05:00:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,60.747,-14.63,62.4838771924,2.917,0,2.917,57.83,-14.63,59.6518717225,133.28
2021-04-05 05:30:00,3.964,0.0,3.964,3.964,0,3.964,0.0,0.0,0.0,0.0,62.144,-13.94,63.6883061166,3.964,0,3.964,58.18,-13.94,59.8267164401,133.05
2021-04-05 06:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,62.216,-13.43,63.6490027887,3.086,0,3.086,59.13,-13.43,60.635977769,132.77
2021-04-05 06:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,66.193,-12.66,67.3927952306,3.143,0,3.143,63.05,-12.66,64.3084605631,132.77
2021-04-05 07:00:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,69.017,-12.16,70.0800391624,2.917,0,2.917,66.1,-12.16,67.2091928236,132.39
2021-04-05 07:30:00,10.426,0.0,10.426,10.426,0,10.426,0.0,0.0,0.0,0.0,74.956,-11.54,75.8391293199,10.426,0,10.426,64.53,-11.54,65.5537374983,132.09
2021-04-05 08:00:00,18.83,0.0,18.83,18.83,0,18.83,0.0,0.0,0.0,0.0,84.49,-9.45,85.0168371559,18.83,0,18.83,65.66,-9.45,66.3365517645,132.09
2021-04-05 08:30:00,28.001,0.0,28.001,28.001,0,28.001,0.0,0.0,0.0,0.0,95.991,-2.25,96.0173660386,28.001,0,28.001,67.99,-2.25,68.0272195522,134.8
2021-04-05 09:00:00,40.024,0.0,40.024,40.024,0,40.024,0.0,0.0,0.0,0.0,105.684,-1.02,105.6889221063,40.024,0,40.024,65.66,-1.02,65.6679221538,134.39
2021-04-05 09:30:00,39.831,0.0,39.831,39.831,0,39.831,0.0,0.0,0.0,0.0,111.121,-0.8300000000000001,111.1240997309,39.831,0,39.831,71.29,-0.8300000000000001,71.2948315097,134.61
2021-04-05 10:00:00,53.897,0.0,53.897,53.897,0,53.897,0.0,0.0,0.0,0.0,119.817,-0.51,119.8180854003,53.897,0,53.897,65.92,-0.51,65.9219728164,134.68
2021-04-05 10:30:00,76.376,0.0,76.376,76.376,0,76.376,0.0,0.0,0.0,0.0,131.206,-0.41000000000000003,131.2066405941,76.376,0,76.376,54.83,-0.41000000000000003,54.8315328985,134.25
2021-04-05 11:00:00,66.829,0.0,66.829,66.829,0,66.829,0.0,0.0,0.0,0.0,127.529,0.53,127.5301013134,66.829,0,66.829,60.7,0.53,60.7023137945,133.62
2021-04-05 11:30:00,70.239,0.0,70.239,70.239,0,70.239,0.0,0.0,0.0,0.0,129.219,0.35000000000000003,129.2194740006,70.239,0,70.239,58.98,0.35000000000000003,58.9810384785,133.72
