Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-05 12:00:00,61.562,0.0,61.562,61.562,0,61.562,0.0,0.0,0.0,0.0,120.532,0.74,120.5342715745,61.562,0,61.562,58.97,0.74,58.9746428561,134.11
2021-04-05 12:30:00,75.623,0.0,75.623,75.623,0,75.623,0.0,0.0,0.0,0.0,129.713,1.32,129.7197161923,75.623,0,75.623,54.09,1.32,54.1061040919,134.11
2021-04-05 13:00:00,91.627,0.0,91.627,91.627,0,91.627,0.0,0.0,0.0,0.0,140.587,0.19,140.5871283902,91.627,0,91.627,48.96,0.19,48.9603686669,134.53
2021-04-05 13:30:00,92.535,0.0,92.535,92.535,0,92.535,0.0,0.0,0.0,0.0,136.295,0.16,136.2950939139,92.535,0,92.535,43.76,0.16,43.7602925036,134.8
2021-04-05 14:00:00,81.69,0.0,81.69,81.69,0,81.69,0.0,0.0,0.0,0.0,129.4,-1.37,129.4072521152,81.69,0,81.69,47.71,-1.37,47.7296658274,135.39
2021-04-05 14:30:00,95.028,0.0,95.028,95.028,0,95.028,0.0,0.0,0.0,0.0,134.118,-0.15,134.1180838813,95.028,0,95.028,39.09,-0.15,39.0902877963,135.48
2021-04-05 15:00:00,114.898,0.0,114.898,114.898,0,114.898,0.0,0.0,0.0,0.0,141.928,-7.98,142.1521634869,114.898,0,114.898,27.03,-7.98,28.1833514686,133.56
2021-04-05 15:30:00,134.474,0.0,134.474,134.474,0,134.474,0.0,0.0,0.0,0.0,152.294,-8.14,152.5113832997,134.474,0,134.474,17.82,-8.14,19.5911204376,133.56
2021-04-05 16:00:00,132.531,0.0,132.531,132.531,0,132.531,0.0,0.0,0.0,0.0,151.731,-8.14,151.9491887474,132.531,0,132.531,19.2,-8.14,20.8542465699,133.56
2021-04-05 16:30:00,127.79,0.0,127.79,127.79,0,127.79,0.0,0.0,0.0,0.0,151.54,-9.1,151.8129823171,127.79,0,127.79,23.75,-9.1,25.4336882894,133.56
2021-04-05 17:00:00,113.914,0.0,113.914,113.914,0,113.914,0.0,0.0,0.0,0.0,149.404,-8.74,149.6594227438,113.914,0,113.914,35.49,-8.74,36.5503447316,132.94
2021-04-05 17:30:00,100.496,0.0,100.496,100.496,0,100.496,0.0,0.0,0.0,0.0,148.586,-8.04,148.8033635238,100.496,0,100.496,48.09,-8.04,48.7574578911,132.11
2021-04-05 18:00:00,75.209,0.0,75.209,75.209,0,75.209,0.0,0.0,0.0,0.0,139.359,-5.06,139.4508317688,75.209,0,75.209,64.15,-5.06,64.3492509669,132.71
2021-04-05 18:30:00,49.938,0.0,49.938,49.938,0,49.938,0.0,0.0,0.0,0.0,127.648,0.85,127.6508300169,49.938,0,49.938,77.71,0.85,77.7146485548,133.6
2021-04-05 19:00:00,26.498,0.0,26.498,26.498,0,26.498,0.0,0.0,0.0,0.0,106.368,1.99,106.3866134624,26.498,0,26.498,79.87,1.99,79.894787064,133.03
2021-04-05 19:30:00,14.014,0.0,14.014,14.014,0,14.014,0.0,0.0,0.0,0.0,98.564,2.2800000000000002,98.5903671562,14.014,0,14.014,84.55,2.2800000000000002,84.5807359864,132.63
2021-04-05 20:00:00,11.19,0.0,11.19,11.19,0,11.19,0.0,0.0,0.0,0.0,96.26,2.33,96.2881950189,11.19,0,11.19,85.07,2.33,85.1019024464,132.47
2021-04-05 20:30:00,10.704,0.0,10.704,10.704,0,10.704,0.0,0.0,0.0,0.0,97.884,3.34,97.9409671996,10.704,0,10.704,87.18,3.34,87.2439568108,132.33
2021-04-05 21:00:00,9.600999999999999,0.0,9.600999999999999,9.600999999999999,0,9.600999999999999,0.0,0.0,0.0,0.0,105.191,2.51,105.2209417417,9.600999999999999,0,9.600999999999999,95.59,2.51,95.6229480826,133.08
2021-04-05 21:30:00,9.472,0.0,9.472,9.472,0,9.472,0.0,0.0,0.0,0.0,100.942,1.12,100.9482132779,9.472,0,9.472,91.47,1.12,91.476856636,133.34
2021-04-05 22:00:00,4.414,0.0,4.414,4.414,0,4.414,0.0,0.0,0.0,0.0,91.864,-0.24,91.8643135064,4.414,0,4.414,87.45,-0.24,87.4503293304,132.78
2021-04-05 22:30:00,12.919,0.0,12.919,12.919,0,12.919,0.0,0.0,0.0,0.0,92.489,-2.03,92.511275102,12.919,0,12.919,79.57,-2.03,79.5958905974,133.4
2021-04-05 23:00:00,3.4859999999999998,0.0,3.4859999999999998,3.4859999999999998,0,3.4859999999999998,0.0,0.0,0.0,0.0,80.566,-2.9,80.6181763376,3.4859999999999998,0,3.4859999999999998,77.08,-2.9,77.1345344188,133.83
2021-04-05 23:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,73.445,-4.19,73.5644215977,3.095,0,3.095,70.35,-4.19,70.4746663703,134.38
2021-04-06 00:00:00,4.216,0.0,4.216,4.216,0,4.216,0.0,0.0,0.0,0.0,69.996,-4.79,70.1597043608,4.216,0,4.216,65.78,-4.79,65.9541696938,134.71
2021-04-06 00:30:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,71.863,-4.5,72.0037552423,3.333,0,3.333,68.53,-4.5,68.6775865913,134.9
2021-04-06 01:00:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,70.369,-4.69,70.5251179439,3.3890000000000002,0,3.3890000000000002,66.98,-4.69,67.1439982426,134.99
2021-04-06 01:30:00,3.697,0.0,3.697,3.697,0,3.697,0.0,0.0,0.0,0.0,77.037,-3.27,77.1063698341,3.697,0,3.697,73.34,-3.27,73.4128633143,134.25
2021-04-06 02:00:00,5.04,0.0,5.04,5.04,0,5.04,0.0,0.0,0.0,0.0,79.84,-2.37,79.8751682314,5.04,0,5.04,74.8,-2.37,74.8375367045,133.73
2021-04-06 02:30:00,2.166,0.0,2.166,2.166,0,2.166,0.0,0.0,0.0,0.0,80.856,-1.72,80.8742921824,2.166,0,2.166,78.69,-1.72,78.7087955695,133.52
2021-04-06 03:00:00,4.276,0.0,4.276,4.276,0,4.276,0.0,0.0,0.0,0.0,80.736,-2.18,80.7654263655,4.276,0,4.276,76.46,-2.18,76.4910713744,133.81
2021-04-06 03:30:00,2.051,0.0,2.051,2.051,0,2.051,0.0,0.0,0.0,0.0,79.261,-2.41,79.297630614,2.051,0,2.051,77.21,-2.41,77.2476031991,134.06
2021-04-06 04:00:00,3.078,0.0,3.078,3.078,0,3.078,0.0,0.0,0.0,0.0,78.818,-2.7199999999999998,78.8649194763,3.078,0,3.078,75.74,-2.7199999999999998,75.7888250338,134.37
2021-04-06 04:30:00,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0,76.624,-2.68,76.6708534973,2.444,0,2.444,74.18,-2.68,74.2283961837,134.57
2021-04-06 05:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,76.029,-2.86,76.0827736153,3.079,0,3.079,72.95,-2.86,73.0060415308,134.85
2021-04-06 05:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,76.143,-1.8900000000000001,76.1664529107,3.533,0,3.533,72.61,-1.8900000000000001,72.6345936865,134.48
2021-04-06 06:00:00,4.041,0.0,4.041,4.041,0,4.041,0.0,0.0,0.0,0.0,78.701,-0.27,78.701463144,4.041,0,4.041,74.66,-0.27,74.6604882116,134.11
2021-04-06 06:30:00,4.872,0.0,4.872,4.872,0,4.872,0.0,0.0,0.0,0.0,86.942,2.98,86.9930558378,4.872,0,4.872,82.07,2.98,82.1240847742,133.91
2021-04-06 07:00:00,6.183,0.0,6.183,6.183,0,6.183,0.0,0.0,0.0,0.0,95.583,5.45,95.7382493521,6.183,0,6.183,89.4,5.45,89.565967309,133.15
2021-04-06 07:30:00,15.413,0.0,15.413,15.413,0,15.413,0.0,0.0,0.0,0.0,107.083,8.46,107.4166676499,15.413,0,15.413,91.67,8.46,92.0595486628,132.22
2021-04-06 08:00:00,32.352,0.0,32.352,32.352,0,32.352,0.0,0.0,0.0,0.0,119.922,9.91,120.330769897,32.352,0,32.352,87.57,9.91,88.1289566488,131.56
2021-04-06 08:30:00,53.916,0.0,53.916,53.916,0,53.916,0.0,0.0,0.0,0.0,134.816,10.8,135.2478977877,53.916,0,53.916,80.9,10.8,81.6177064123,131.69
2021-04-06 09:00:00,75.47,0.0,75.47,75.47,0,75.47,0.0,0.0,0.0,0.0,140.44,10.77,140.8523570978,75.47,0,75.47,64.97,10.77,65.8566154612,132.25
2021-04-06 09:30:00,96.507,0.0,96.507,96.507,0,96.507,0.0,0.0,0.0,0.0,146.517,11.37,146.9575047046,96.507,0,96.507,50.01,11.37,51.2862262211,132.33
2021-04-06 10:00:00,110.476,0.0,110.476,110.476,0,110.476,0.0,0.0,0.0,0.0,162.586,11.47,162.9900864961,110.476,0,110.476,52.11,11.47,53.357408108,132.41
2021-04-06 10:30:00,128.845,0.0,128.845,128.845,0,128.845,0.0,0.0,0.0,0.0,169.085,11.39,169.468195615,128.845,0,128.845,40.24,11.39,41.8209241887,132.74
2021-04-06 11:00:00,134.654,0.0,134.654,134.654,0,134.654,0.0,0.0,0.0,0.0,170.264,11.0,170.6189605407,134.654,0,134.654,35.61,11.0,37.2702575789,133.18
2021-04-06 11:30:00,131.52,0.0,131.52,131.52,0,131.52,0.0,0.0,0.0,0.0,167.03,11.08,167.3970946582,131.52,0,131.52,35.51,11.08,37.1984744311,133.18
2021-04-06 12:00:00,123.993,0.0,123.993,123.993,0,123.993,0.0,0.0,0.0,0.0,160.913,9.8,161.2111459205,123.993,0,123.993,36.92,9.8,38.1985130601,133.49
2021-04-06 12:30:00,112.141,0.0,112.141,112.141,0,112.141,0.0,0.0,0.0,0.0,159.341,10.34,159.6761406128,112.141,0,112.141,47.2,10.34,48.3193087699,132.96
2021-04-06 13:00:00,110.158,0.0,110.158,110.158,0,110.158,0.0,0.0,0.0,0.0,156.158,10.13,156.4862226012,110.158,0,110.158,46.0,10.13,47.1021963394,132.81
2021-04-06 13:30:00,100.912,0.0,100.912,100.912,0,100.912,0.0,0.0,0.0,0.0,156.492,9.64,156.7886337207,100.912,0,100.912,55.58,9.64,56.4098041124,133.07
2021-04-06 14:00:00,128.23,0.0,128.23,128.23,0,128.23,0.0,0.0,0.0,0.0,169.72,10.57,170.0488262235,128.23,0,128.23,41.49,10.57,42.8152426129,133.07
2021-04-06 14:30:00,97.217,0.0,97.217,97.217,0,97.217,0.0,0.0,0.0,0.0,151.657,9.59,151.9599083607,97.217,0,97.217,54.44,9.59,55.2782208469,133.22
2021-04-06 15:00:00,92.716,0.0,92.716,92.716,0,92.716,0.0,0.0,0.0,0.0,151.026,10.8,151.411666248,92.716,0,92.716,58.31,10.8,59.3017377486,132.55
2021-04-06 15:30:00,95.771,0.0,95.771,95.771,0,95.771,0.0,0.0,0.0,0.0,152.351,8.91,152.6113210119,95.771,0,95.771,56.58,8.91,57.2772598856,132.94
2021-04-06 16:00:00,80.627,0.0,80.627,80.627,0,80.627,0.0,0.0,0.0,0.0,141.527,8.06,141.7563237708,80.627,0,80.627,60.9,8.06,61.4310475248,133.12
2021-04-06 16:30:00,80.783,0.0,80.783,80.783,0,80.783,0.0,0.0,0.0,0.0,145.893,9.99,146.2346318387,80.783,0,80.783,65.11,9.99,65.8719378795,132.66
2021-04-06 17:00:00,79.379,0.0,79.379,79.379,0,79.379,0.0,0.0,0.0,0.0,144.809,9.53,145.1222497793,79.379,0,79.379,65.43,9.53,66.1203886861,132.41
2021-04-06 17:30:00,71.161,0.0,71.161,71.161,0,71.161,0.0,0.0,0.0,0.0,148.391,10.98,148.7966709339,71.161,0,71.161,77.23,10.98,78.0066234367,132.41
2021-04-06 18:00:00,65.558,0.0,65.558,65.558,0,65.558,0.0,0.0,0.0,0.0,145.448,11.67,145.9154193497,65.558,0,65.558,79.89,11.67,80.7378535756,131.89
2021-04-06 18:30:00,55.521,0.0,55.521,55.521,0,55.521,0.0,0.0,0.0,0.0,133.321,11.73,133.8360263195,55.521,0,55.521,77.8,11.73,78.6793041403,131.89
2021-04-06 19:00:00,35.921,0.0,35.921,35.921,0,35.921,0.0,0.0,0.0,0.0,123.431,11.68,123.9823945607,35.921,0,35.921,87.51,11.68,88.2860266407,131.97
2021-04-06 19:30:00,24.768,0.0,24.768,24.768,0,24.768,0.0,0.0,0.0,0.0,116.108,2.13,116.1275357699,24.768,0,24.768,91.34,2.13,91.3648318556,134.71
2021-04-06 20:00:00,21.878,0.0,21.878,21.878,0,21.878,0.0,0.0,0.0,0.0,112.968,0.15,112.9680995857,21.878,0,21.878,91.09,0.15,91.0901235041,135.17
2021-04-06 20:30:00,19.076,0.0,19.076,19.076,0,19.076,0.0,0.0,0.0,0.0,116.446,-0.07,116.4460210398,19.076,0,19.076,97.37,-0.07,97.3700251618,135.07
2021-04-06 21:00:00,19.72,0.0,19.72,19.72,0,19.72,0.0,0.0,0.0,0.0,121.01,-0.8,121.0126443807,19.72,0,19.72,101.29,-0.8,101.2931591965,135.26
2021-04-06 21:30:00,14.616,0.0,14.616,14.616,0,14.616,0.0,0.0,0.0,0.0,105.096,-2.47,105.1250213603,14.616,0,14.616,90.48,-2.47,90.5137078016,135.56
2021-04-06 22:00:00,13.114,0.0,13.114,13.114,0,13.114,0.0,0.0,0.0,0.0,99.284,-5.24,99.4221819113,13.114,0,13.114,86.17,-5.24,86.3291752538,134.02
2021-04-06 22:30:00,10.965,0.0,10.965,10.965,0,10.965,0.0,0.0,0.0,0.0,95.375,-6.66,95.6072498559,10.965,0,10.965,84.41,-6.66,84.6723313722,133.88
2021-04-06 23:00:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,84.702,-8.35,85.1125801747,3.112,0,3.112,81.59,-8.35,82.0161606027,134.51
2021-04-06 23:30:00,4.91,0.0,4.91,4.91,0,4.91,0.0,0.0,0.0,0.0,80.69,-9.24,81.2173238909,4.91,0,4.91,75.78,-9.24,76.3412470425,134.96
2021-04-07 00:00:00,4.454,0.0,4.454,4.454,0,4.454,0.0,0.0,0.0,0.0,77.404,-10.43,78.103547397,4.454,0,4.454,72.95,-10.43,73.6918407967,135.47
2021-04-07 00:30:00,3.012,0.0,3.012,3.012,0,3.012,0.0,0.0,0.0,0.0,78.842,-10.45,79.5315249697,3.012,0,3.012,75.83,-10.45,76.5466615863,135.29
2021-04-07 01:00:00,3.281,0.0,3.281,3.281,0,3.281,0.0,0.0,0.0,0.0,78.521,-9.76,79.1252490739,3.281,0,3.281,75.24,-9.76,75.8703842089,135.07
2021-04-07 01:30:00,6.927,0.0,6.927,6.927,0,6.927,0.0,0.0,0.0,0.0,85.927,-8.55,86.3513278937,6.927,0,6.927,79.0,-8.55,79.4613270717,134.14
2021-04-07 02:00:00,4.448,0.0,4.448,4.448,0,4.448,0.0,0.0,0.0,0.0,86.638,-8.21,87.0261290878,4.448,0,4.448,82.19,-8.21,82.599032682,133.51
2021-04-07 02:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,88.064,-8.11,88.4366450969,3.114,0,3.114,84.95,-8.11,85.3362443514,133.44
2021-04-07 03:00:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,87.644,-8.42,88.0475277109,3.914,0,3.914,83.73,-8.42,84.1522982455,133.64
2021-04-07 03:30:00,3.328,0.0,3.328,3.328,0,3.328,0.0,0.0,0.0,0.0,86.368,-8.69,86.8040755034,3.328,0,3.328,83.04,-8.69,83.4934590252,134.03
2021-04-07 04:00:00,4.196,0.0,4.196,4.196,0,4.196,0.0,0.0,0.0,0.0,84.316,-9.29,84.826245679,4.196,0,4.196,80.12,-9.29,80.6567945061,134.44
2021-04-07 04:30:00,4.8870000000000005,0.0,4.8870000000000005,4.8870000000000005,0,4.8870000000000005,0.0,0.0,0.0,0.0,83.987,-8.99,84.4667761253,4.8870000000000005,0,4.8870000000000005,79.1,-8.99,79.6092337609,134.64
2021-04-07 05:00:00,3.313,0.0,3.313,3.313,0,3.313,0.0,0.0,0.0,0.0,81.553,-9.53,82.1079332891,3.313,0,3.313,78.24,-9.53,78.8182624777,134.82
2021-04-07 05:30:00,5.3870000000000005,0.0,5.3870000000000005,5.3870000000000005,0,5.3870000000000005,0.0,0.0,0.0,0.0,79.137,-8.57,79.5996838499,5.3870000000000005,0,5.3870000000000005,73.75,-8.57,74.2462618588,135.0
2021-04-07 06:00:00,6.114,0.0,6.114,6.114,0,6.114,0.0,0.0,0.0,0.0,82.134,-7.31,82.4586566468,6.114,0,6.114,76.02,-7.31,76.3706520857,135.23
2021-04-07 06:30:00,17.344,0.0,17.344,17.344,0,17.344,0.0,0.0,0.0,0.0,92.264,-3.12,92.3167378973,17.344,0,17.344,74.92,-3.12,74.9849371541,133.7
2021-04-07 07:00:00,21.575,0.0,21.575,21.575,0,21.575,0.0,0.0,0.0,0.0,101.055,-0.12,101.0550712483,21.575,0,21.575,79.48,-0.12,79.4800905888,133.23
2021-04-07 07:30:00,23.817,0.0,23.817,23.817,0,23.817,0.0,0.0,0.0,0.0,110.647,2.51,110.6754657049,23.817,0,23.817,86.83,2.51,86.8662707845,132.85
2021-04-07 08:00:00,28.335,0.0,28.335,28.335,0,28.335,0.0,0.0,0.0,0.0,121.445,4.72,121.536687568,28.335,0,28.335,93.11,4.72,93.2295580811,131.95
2021-04-07 08:30:00,31.072,0.0,31.072,31.072,0,31.072,0.0,0.0,0.0,0.0,130.262,6.16,130.4075697343,31.072,0,31.072,99.19,6.16,99.3810932723,132.09
2021-04-07 09:00:00,34.801,0.0,34.801,34.801,0,34.801,0.0,0.0,0.0,0.0,133.131,6.37,133.2833075107,34.801,0,34.801,98.33,6.37,98.5361141917,132.09
2021-04-07 09:30:00,42.785,0.0,42.785,42.785,0,42.785,0.0,0.0,0.0,0.0,131.515,5.87,131.6459347075,42.785,0,42.785,88.73,5.87,88.9239551527,132.34
2021-04-07 10:00:00,49.289,0.0,49.289,49.289,0,49.289,0.0,0.0,0.0,0.0,144.079,5.45,144.1820402859,49.289,0,49.289,94.79,5.45,94.9465460141,132.34
2021-04-07 10:30:00,47.84,0.0,47.84,47.84,0,47.84,0.0,0.0,0.0,0.0,142.17,3.51,142.2133221608,47.84,0,47.84,94.33,3.51,94.3952806024,132.77
2021-04-07 11:00:00,49.756,0.0,49.756,49.756,0,49.756,0.0,0.0,0.0,0.0,151.196,6.97,151.3565701118,49.756,0,49.756,101.44,6.97,101.6791743672,132.25
2021-04-07 11:30:00,72.205,0.0,72.205,72.205,0,72.205,0.0,0.0,0.0,0.0,154.005,4.54,154.071904074,72.205,0,72.205,81.8,4.54,81.9258909015,133.06
2021-04-07 12:00:00,91.892,0.0,91.892,91.892,0,91.892,0.0,0.0,0.0,0.0,163.022,3.69,163.0637561937,91.892,0,91.892,71.13,3.69,71.2256484702,133.45
2021-04-07 12:30:00,87.318,0.0,87.318,87.318,0,87.318,0.0,0.0,0.0,0.0,151.238,3.56,151.2798937202,87.318,0,87.318,63.92,3.56,64.0190596619,133.45
2021-04-07 13:00:00,91.132,0.0,91.132,91.132,0,91.132,0.0,0.0,0.0,0.0,153.832,3.24,153.8661165559,91.132,0,91.132,62.7,3.24,62.7836571092,133.56
2021-04-07 13:30:00,85.241,0.0,85.241,85.241,0,85.241,0.0,0.0,0.0,0.0,149.211,1.25,149.2162357822,85.241,0,85.241,63.97,1.25,63.9822115904,134.03
2021-04-07 14:00:00,76.668,0.0,76.668,76.668,0,76.668,0.0,0.0,0.0,0.0,140.468,0.55,140.4690767536,76.668,0,76.668,63.8,0.55,63.8023706456,134.14
2021-04-07 14:30:00,71.081,0.0,71.081,71.081,0,71.081,0.0,0.0,0.0,0.0,146.271,0.19,146.271123401,71.081,0,71.081,75.19,0.19,75.1902400581,134.14
2021-04-07 15:00:00,65.356,0.0,65.356,65.356,0,65.356,0.0,0.0,0.0,0.0,145.166,0.6000000000000001,145.1672399545,65.356,0,65.356,79.81,0.6000000000000001,79.8122553246,134.14
2021-04-07 15:30:00,56.285,0.0,56.285,56.285,0,56.285,0.0,0.0,0.0,0.0,143.785,1.51,143.7929286335,56.285,0,56.285,87.5,1.51,87.513028173,133.93
2021-04-07 16:00:00,54.484,0.0,54.484,54.484,0,54.484,0.0,0.0,0.0,0.0,137.294,0.74,137.295994246,54.484,0,54.484,82.81,0.74,82.813306298,134.05
2021-04-07 16:30:00,42.144,0.0,42.144,42.144,0,42.144,0.0,0.0,0.0,0.0,133.604,1.3,133.6103245112,42.144,0,42.144,91.46,1.3,91.469238545,133.47
2021-04-07 17:00:00,55.508,0.0,55.508,55.508,0,55.508,0.0,0.0,0.0,0.0,139.328,1.06,139.3320321534,55.508,0,55.508,83.82,1.06,83.8267021897,133.4
2021-04-07 17:30:00,52.168,0.0,52.168,52.168,0,52.168,0.0,0.0,0.0,0.0,142.048,2.15,142.0642699767,52.168,0,52.168,89.88,2.15,89.9057111645,132.87
2021-04-07 18:00:00,48.567,0.0,48.567,48.567,0,48.567,0.0,0.0,0.0,0.0,141.157,4.5,141.2287104274,48.567,0,48.567,92.59,4.5,92.6992885625,132.43
2021-04-07 18:30:00,40.949,0.0,40.949,40.949,0,40.949,0.0,0.0,0.0,0.0,137.139,4.6,137.2161263154,40.949,0,40.949,96.19,4.6,96.2999278297,132.36
2021-04-07 19:00:00,28.55,0.0,28.55,28.55,0,28.55,0.0,0.0,0.0,0.0,127.27,4.22,127.3399438511,28.55,0,28.55,98.72,4.22,98.8101553485,132.09
2021-04-07 19:30:00,23.521,0.0,23.521,23.521,0,23.521,0.0,0.0,0.0,0.0,120.471,3.62,120.5253759214,23.521,0,23.521,96.95,3.62,97.0175597508,132.28
2021-04-07 20:00:00,19.731,0.0,19.731,19.731,0,19.731,0.0,0.0,0.0,0.0,115.891,2.62,115.9206119765,19.731,0,19.731,96.16,2.62,96.195685974,132.49
2021-04-07 20:30:00,18.949,0.0,18.949,18.949,0,18.949,0.0,0.0,0.0,0.0,114.739,2.27,114.761452679,18.949,0,18.949,95.79,2.27,95.8168930826,132.34
2021-04-07 21:00:00,19.538,0.0,19.538,19.538,0,19.538,0.0,0.0,0.0,0.0,110.328,0.75,110.3305491874,19.538,0,19.538,90.79,0.75,90.7930977553,132.82
2021-04-07 21:30:00,17.603,0.0,17.603,17.603,0,17.603,0.0,0.0,0.0,0.0,113.773,-1.03,113.7776622585,17.603,0,17.603,96.17,-1.03,96.1755155952,133.21
2021-04-07 22:00:00,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,0.0,99.408,-3.7800000000000002,99.4798414957,3.7279999999999998,0,3.7279999999999998,95.68,-3.7800000000000002,95.7546385299,133.43
2021-04-07 22:30:00,11.583,0.0,11.583,11.583,0,11.583,0.0,0.0,0.0,0.0,95.133,-6.38,95.3466941692,11.583,0,11.583,83.55,-6.38,83.7932389874,134.2
2021-04-07 23:00:00,4.129,0.0,4.129,4.129,0,4.129,0.0,0.0,0.0,0.0,82.509,-9.12,83.0115021006,4.129,0,4.129,78.38,-9.12,78.9088005231,135.12
2021-04-07 23:30:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,76.892,-9.99,77.5382471043,3.022,0,3.022,73.87,-9.99,74.5424509927,135.3
2021-04-08 00:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,74.829,-9.79,75.4667035255,2.989,0,2.989,71.84,-9.79,72.5039978208,134.79
2021-04-08 00:30:00,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0,73.353,-8.68,73.864775157,3.053,0,3.053,70.3,-8.68,70.8338365472,133.33
2021-04-08 01:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,72.731,-8.6,73.2376840226,3.041,0,3.041,69.69,-8.6,70.2186307186,133.24
2021-04-08 01:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,78.713,-7.29,79.0498606514,3.073,0,3.073,75.64,-7.29,75.9904842727,132.61
2021-04-08 02:00:00,3.588,0.0,3.588,3.588,0,3.588,0.0,0.0,0.0,0.0,80.548,-6.77,80.832006062,3.588,0,3.588,76.96,-6.77,77.2571970757,132.11
2021-04-08 02:30:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,83.435,-6.8100000000000005,83.7124562117,3.5949999999999998,0,3.5949999999999998,79.84,-6.8100000000000005,80.1299051541,131.92
2021-04-08 03:00:00,3.632,0.0,3.632,3.632,0,3.632,0.0,0.0,0.0,0.0,81.882,-7.73,82.2460626656,3.632,0,3.632,78.25,-7.73,78.6308807022,132.06
2021-04-08 03:30:00,3.172,0.0,3.172,3.172,0,3.172,0.0,0.0,0.0,0.0,78.962,-7.96,79.3622016076,3.172,0,3.172,75.79,-7.96,76.2068612397,132.06
2021-04-08 04:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,76.592,-7.86,76.9942469539,3.152,0,3.152,73.44,-7.86,73.8594151074,132.14
2021-04-08 04:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,73.668,-7.15,74.0141656982,3.238,0,3.238,70.43,-7.15,70.7920009606,131.84
2021-04-08 05:00:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,72.281,-7.27,72.6456871466,3.511,0,3.511,68.77,-7.27,69.1532052764,132.03
2021-04-08 05:30:00,4.46,0.0,4.46,4.46,0,4.46,0.0,0.0,0.0,0.0,73.68,-6.32,73.950556455,4.46,0,4.46,69.22,-6.32,69.5079189733,131.45
2021-04-08 06:00:00,3.463,0.0,3.463,3.463,0,3.463,0.0,0.0,0.0,0.0,74.453,-4.7,74.601201123,3.463,0,3.463,70.99,-4.7,71.145415172,131.45
2021-04-08 06:30:00,4.421,0.0,4.421,4.421,0,4.421,0.0,0.0,0.0,0.0,82.771,4.84,82.9123877415,4.421,0,4.421,78.35,4.84,78.4993509527,133.23
2021-04-08 07:00:00,4.594,0.0,4.594,4.594,0,4.594,0.0,0.0,0.0,0.0,88.514,9.1,88.9805495375,4.594,0,4.594,83.92,9.1,84.4119446524,133.23
2021-04-08 07:30:00,16.147,0.0,16.147,16.147,0,16.147,0.0,0.0,0.0,0.0,102.897,11.01,103.4843597313,16.147,0,16.147,86.75,11.01,87.4458838368,133.23
2021-04-08 08:00:00,23.087,0.0,23.087,23.087,0,23.087,0.0,0.0,0.0,0.0,114.307,11.62,114.8961037155,23.087,0,23.087,91.22,11.62,91.9571247919,132.81
2021-04-08 08:30:00,31.476,0.0,31.476,31.476,0,31.476,0.0,0.0,0.0,0.0,120.176,12.6,120.8347258697,31.476,0,31.476,88.7,12.6,89.5904570811,132.65
2021-04-08 09:00:00,42.158,0.0,42.158,42.158,0,42.158,0.0,0.0,0.0,0.0,126.318,12.93,126.9780375656,42.158,0,42.158,84.16,12.93,85.1474632623,132.38
2021-04-08 09:30:00,66.538,0.0,66.538,66.538,0,66.538,0.0,0.0,0.0,0.0,131.088,12.83,131.7143600523,66.538,0,66.538,64.55,12.83,65.8126993824,133.21
2021-04-08 10:00:00,82.885,0.0,82.885,82.885,0,82.885,0.0,0.0,0.0,0.0,138.725,13.09,139.3412133039,82.885,0,82.885,55.84,13.09,57.3537592491,133.72
2021-04-08 10:30:00,79.34,0.0,79.34,79.34,0,79.34,0.0,0.0,0.0,0.0,137.18,12.11,137.7134869938,79.34,0,79.34,57.84,12.11,59.0941426877,133.52
2021-04-08 11:00:00,95.329,0.0,95.329,95.329,0,95.329,0.0,0.0,0.0,0.0,143.879,11.95,144.3744061148,95.329,0,95.329,48.55,11.95,49.999049991,134.31
2021-04-08 11:30:00,101.148,0.0,101.148,101.148,0,101.148,0.0,0.0,0.0,0.0,148.138,11.25,148.564563554,101.148,0,101.148,46.99,11.25,48.3179324889,134.87
2021-04-08 12:00:00,94.571,0.0,94.571,94.571,0,94.571,0.0,0.0,0.0,0.0,142.151,10.72,142.5546393528,94.571,0,94.571,47.58,10.72,48.7726849784,135.37
2021-04-08 12:30:00,107.617,0.0,107.617,107.617,0,107.617,0.0,0.0,0.0,0.0,153.067,11.12,153.4703909196,107.617,0,107.617,45.45,11.12,46.7905642197,134.77
2021-04-08 13:00:00,82.708,0.0,82.708,82.708,0,82.708,0.0,0.0,0.0,0.0,143.418,11.05,143.8430576149,82.708,0,82.708,60.71,11.05,61.7074274298,134.85
2021-04-08 13:30:00,63.962,0.0,63.962,63.962,0,63.962,0.0,0.0,0.0,0.0,134.272,9.54,134.610480959,63.962,0,63.962,70.31,9.54,70.9542648472,135.48
2021-04-08 14:00:00,49.389,0.0,49.389,49.389,0,49.389,0.0,0.0,0.0,0.0,125.979,10.58,126.422485504,49.389,0,49.389,76.59,10.58,77.3172975472,135.27
2021-04-08 14:30:00,49.486,0.0,49.486,49.486,0,49.486,0.0,0.0,0.0,0.0,127.386,10.05,127.7818277221,49.486,0,49.486,77.9,10.05,78.5456077703,135.63
2021-04-08 15:00:00,38.201,0.0,38.201,38.201,0,38.201,0.0,0.0,0.0,0.0,122.891,10.28,123.3202184599,38.201,0,38.201,84.69,10.28,85.3116316806,135.83
2021-04-08 15:30:00,34.778,0.0,34.778,34.778,0,34.778,0.0,0.0,0.0,0.0,119.898,9.94,120.3093263384,34.778,0,34.778,85.12,9.94,85.6984130542,135.94
2021-04-08 16:00:00,28.525,0.0,28.525,28.525,0,28.525,0.0,0.0,0.0,0.0,119.335,10.73,119.8164226014,28.525,0,28.525,90.81,10.73,91.4417246119,135.53
2021-04-08 16:30:00,26.57,0.0,26.57,26.57,0,26.57,0.0,0.0,0.0,0.0,121.61,11.0,122.1064785341,26.57,0,26.57,95.04,11.0,95.6744563611,135.2
2021-04-08 17:00:00,25.266,0.0,25.266,25.266,0,25.266,0.0,0.0,0.0,0.0,123.146,12.04,123.7331762948,25.266,0,25.266,97.88,12.04,98.6177266013,134.21
2021-04-08 17:30:00,28.044,0.0,28.044,28.044,0,28.044,0.0,0.0,0.0,0.0,130.874,13.22,131.5400025696,28.044,0,28.044,102.83,13.22,103.676310216,133.51
2021-04-08 18:00:00,24.978,0.0,24.978,24.978,0,24.978,0.0,0.0,0.0,0.0,128.628,13.52,129.3365871824,24.978,0,24.978,103.65,13.52,104.5280483889,132.92
2021-04-08 18:30:00,27.8,0.0,27.8,27.8,0,27.8,0.0,0.0,0.0,0.0,127.29,13.75,128.0304908996,27.8,0,27.8,99.49,13.75,100.4356639845,132.92
2021-04-08 19:00:00,26.725,0.0,26.725,26.725,0,26.725,0.0,0.0,0.0,0.0,123.695,12.88,124.3637705483,26.725,0,26.725,96.97,12.88,97.8216504666,133.18
2021-04-08 19:30:00,22.755,0.0,22.755,22.755,0,22.755,0.0,0.0,0.0,0.0,117.815,12.01,118.4255644909,22.755,0,22.755,95.06,12.01,95.8156756486,133.29
2021-04-08 20:00:00,20.503,0.0,20.503,20.503,0,20.503,0.0,0.0,0.0,0.0,106.203,10.66,106.7366516666,20.503,0,20.503,85.7,10.66,86.3604400174,133.16
2021-04-08 20:30:00,21.351,0.0,21.351,21.351,0,21.351,0.0,0.0,0.0,0.0,105.901,9.84,106.3571690155,21.351,0,21.351,84.55,9.84,85.120667878,133.16
2021-04-08 21:00:00,16.917,0.0,16.917,16.917,0,16.917,0.0,0.0,0.0,0.0,100.737,8.49,101.0941307347,16.917,0,16.917,83.82,8.49,84.248872396,133.86
2021-04-08 21:30:00,3.99,0.0,3.99,3.99,0,3.99,0.0,0.0,0.0,0.0,93.83,6.78,94.0746368582,3.99,0,3.99,89.84,6.78,90.0954715843,134.38
2021-04-08 22:00:00,4.858,0.0,4.858,4.858,0,4.858,0.0,0.0,0.0,0.0,92.208,4.05,92.296900078,4.858,0,4.858,87.35,4.05,87.4438391197,134.56
2021-04-08 22:30:00,4.049,0.0,4.049,4.049,0,4.049,0.0,0.0,0.0,0.0,82.989,2.46,83.0254522481,4.049,0,4.049,78.94,2.46,78.9783210761,134.05
2021-04-08 23:00:00,4.814,0.0,4.814,4.814,0,4.814,0.0,0.0,0.0,0.0,77.964,0.47000000000000003,77.9654166666,4.814,0,4.814,73.15,0.47000000000000003,73.1515098956,135.18
2021-04-08 23:30:00,6.818,0.0,6.818,6.818,0,6.818,0.0,0.0,0.0,0.0,77.338,-0.38,77.3389335587,6.818,0,6.818,70.52,-0.38,70.5210238156,135.4
2021-04-09 00:00:00,6.079,0.0,6.079,6.079,0,6.079,0.0,0.0,0.0,0.0,74.119,-1.5899999999999999,74.13605237,6.079,0,6.079,68.04,-1.5899999999999999,68.0585755067,135.79
2021-04-09 00:30:00,4.942,0.0,4.942,4.942,0,4.942,0.0,0.0,0.0,0.0,74.302,-1.96,74.3278467601,4.942,0,4.942,69.36,-1.96,69.3876876686,135.79
2021-04-09 01:00:00,5.408,0.0,5.408,5.408,0,5.408,0.0,0.0,0.0,0.0,74.598,-1.79,74.6194726864,5.408,0,5.408,69.19,-1.79,69.2131504846,135.95
2021-04-09 01:30:00,8.933,0.0,8.933,8.933,0,8.933,0.0,0.0,0.0,0.0,84.223,-0.99,84.2288182809,8.933,0,8.933,75.29,-0.99,75.2965085512,135.38
2021-04-09 02:00:00,8.563,0.0,8.563,8.563,0,8.563,0.0,0.0,0.0,0.0,86.223,-0.35000000000000003,86.2237103644,8.563,0,8.563,77.66,-0.35000000000000003,77.6607886903,135.11
2021-04-09 02:30:00,11.662,0.0,11.662,11.662,0,11.662,0.0,0.0,0.0,0.0,92.012,-0.65,92.0142958675,11.662,0,11.662,80.35,-0.65,80.3526290796,135.34
2021-04-09 03:00:00,9.125,0.0,9.125,9.125,0,9.125,0.0,0.0,0.0,0.0,88.685,-1.13,88.6921987832,9.125,0,9.125,79.56,-1.13,79.5680243565,135.52
2021-04-09 03:30:00,9.295,0.0,9.295,9.295,0,9.295,0.0,0.0,0.0,0.0,87.445,-2.16,87.471673272,9.295,0,9.295,78.15,-2.16,78.1798445893,135.89
2021-04-09 04:00:00,6.305,0.0,6.305,6.305,0,6.305,0.0,0.0,0.0,0.0,84.555,-2.14,84.5820762632,6.305,0,6.305,78.25,-2.14,78.2792571503,135.99
2021-04-09 04:30:00,5.551,0.0,5.551,5.551,0,5.551,0.0,0.0,0.0,0.0,83.271,-2.04,83.2959845431,5.551,0,5.551,77.72,-2.04,77.7467684216,136.06
2021-04-09 05:00:00,9.051,0.0,9.051,9.051,0,9.051,0.0,0.0,0.0,0.0,83.091,-2.44,83.1268180613,9.051,0,9.051,74.04,-2.44,74.0801943842,136.06
2021-04-09 05:30:00,4.979,0.0,4.979,4.979,0,4.979,0.0,0.0,0.0,0.0,82.339,-1.79,82.3584544598,4.979,0,4.979,77.36,-1.79,77.3807062516,135.86
2021-04-09 06:00:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,84.652,0.05,84.6520147663,3.152,0,3.152,81.5,0.05,81.5000153374,135.51
2021-04-09 06:30:00,5.135,0.0,5.135,5.135,0,5.135,0.0,0.0,0.0,0.0,91.075,3.99,91.1623591456,5.135,0,5.135,85.94,3.99,86.0325734824,134.34
2021-04-09 07:00:00,4.302,0.0,4.302,4.302,0,4.302,0.0,0.0,0.0,0.0,97.042,5.96,97.224849519,4.302,0,4.302,92.74,5.96,92.9313144209,134.89
2021-04-09 07:30:00,12.06,0.0,12.06,12.06,0,12.06,0.0,0.0,0.0,0.0,110.08,8.55,110.4115433277,12.06,0,12.06,98.02,8.55,98.3921892225,134.75
2021-04-09 08:00:00,24.813,0.0,24.813,24.813,0,24.813,0.0,0.0,0.0,0.0,123.423,10.34,123.8553693992,24.813,0,24.813,98.61,10.34,99.1506313646,134.45
2021-04-09 08:30:00,35.893,0.0,35.893,35.893,0,35.893,0.0,0.0,0.0,0.0,130.993,10.22,131.3910744647,35.893,0,35.893,95.1,10.22,95.6475739368,134.59
2021-04-09 09:00:00,49.12,0.0,49.12,49.12,0,49.12,0.0,0.0,0.0,0.0,141.75,10.66,142.150265916,49.12,0,49.12,92.63,10.66,93.2413668926,134.95
2021-04-09 09:30:00,78.043,0.0,78.043,78.043,0,78.043,0.0,0.0,0.0,0.0,154.363,10.03,154.6885149874,78.043,0,78.043,76.32,10.03,76.9762515325,135.34
2021-04-09 10:00:00,110.803,0.0,110.803,110.803,0,110.803,0.0,0.0,0.0,0.0,163.183,9.28,163.4466576257,110.803,0,110.803,52.38,9.28,53.195702834,135.91
2021-04-09 10:30:00,139.472,0.0,139.472,139.472,0,139.472,0.0,0.0,0.0,0.0,174.072,9.97,174.3572828533,139.472,0,139.472,34.6,9.97,36.0077894351,136.06
2021-04-09 11:00:00,143.092,0.0,143.092,143.092,0,143.092,0.0,0.0,0.0,0.0,171.412,10.28,171.7199817843,143.092,0,143.092,28.32,10.28,30.1280732872,136.16
2021-04-09 11:30:00,137.175,0.0,137.175,137.175,0,137.175,0.0,0.0,0.0,0.0,173.455,10.11,173.7493859701,137.175,0,137.175,36.28,10.11,37.6623220208,136.25
2021-04-09 12:00:00,122.519,0.0,122.519,122.519,0,122.519,0.0,0.0,0.0,0.0,166.699,9.01,166.9423154895,122.519,0,122.519,44.18,9.01,45.0893834511,136.35
2021-04-09 12:30:00,120.185,0.0,120.185,120.185,0,120.185,0.0,0.0,0.0,0.0,167.785,10.03,168.0845237522,120.185,0,120.185,47.6,10.03,48.6452556782,136.35
2021-04-09 13:00:00,112.187,0.0,112.187,112.187,0,112.187,0.0,0.0,0.0,0.0,161.237,12.97,161.7578160986,112.187,0,112.187,49.05,12.97,50.7358196938,134.69
2021-04-09 13:30:00,110.123,0.0,110.123,110.123,0,110.123,0.0,0.0,0.0,0.0,156.623,13.7,157.2210358985,110.123,0,110.123,46.5,13.7,48.4761797175,134.3
2021-04-09 14:00:00,108.765,0.0,108.765,108.765,0,108.765,0.0,0.0,0.0,0.0,156.215,12.96,156.7516756689,108.765,0,108.765,47.45,12.96,49.1880483451,134.3
2021-04-09 14:30:00,82.863,0.0,82.863,82.863,0,82.863,0.0,0.0,0.0,0.0,151.983,13.09,152.5456665691,82.863,0,82.863,69.12,13.09,70.3485785215,134.12
2021-04-09 15:00:00,71.569,0.0,71.569,71.569,0,71.569,0.0,0.0,0.0,0.0,144.919,12.36,145.445131101,71.569,0,71.569,73.35,12.36,74.3840849913,134.38
2021-04-09 15:30:00,59.338,0.0,59.338,59.338,0,59.338,0.0,0.0,0.0,0.0,133.768,11.45,134.2571425437,59.338,0,59.338,74.43,11.45,75.3055602197,134.27
2021-04-09 16:00:00,66.068,0.0,66.068,66.068,0,66.068,0.0,0.0,0.0,0.0,138.398,10.88,138.8250006447,66.068,0,66.068,72.33,10.88,73.14371675,134.57
2021-04-09 16:30:00,56.337,0.0,56.337,56.337,0,56.337,0.0,0.0,0.0,0.0,136.507,10.97,136.9470771831,56.337,0,56.337,80.17,10.97,80.9170550626,134.57
2021-04-09 17:00:00,48.867,0.0,48.867,48.867,0,48.867,0.0,0.0,0.0,0.0,137.727,12.72,138.3131408399,48.867,0,48.867,88.86,12.72,89.7657952675,133.84
2021-04-09 17:30:00,49.519,0.0,49.519,49.519,0,49.519,0.0,0.0,0.0,0.0,142.379,8.26,142.618397274,49.519,0,49.519,92.86,8.26,93.2266442601,135.45
2021-04-09 18:00:00,39.843,0.0,39.843,39.843,0,39.843,0.0,0.0,0.0,0.0,137.363,7.8,137.5842787858,39.843,0,39.843,97.52,7.8,97.8314387096,135.34
2021-04-09 18:30:00,27.108,0.0,27.108,27.108,0,27.108,0.0,0.0,0.0,0.0,121.528,7.66,121.7691684459,27.108,0,27.108,94.42,7.66,94.7302063758,135.25
2021-04-09 19:00:00,23.661,0.0,23.661,23.661,0,23.661,0.0,0.0,0.0,0.0,119.131,7.62,119.3744510396,23.661,0,23.661,95.47,7.62,95.7736148425,135.09
2021-04-09 19:30:00,29.405,0.0,29.405,29.405,0,29.405,0.0,0.0,0.0,0.0,121.575,6.79,121.7644641306,29.405,0,29.405,92.17,6.79,92.419765202,135.33
2021-04-09 20:00:00,28.312,0.0,28.312,28.312,0,28.312,0.0,0.0,0.0,0.0,128.252,6.6,128.4217096289,28.312,0,28.312,99.94,6.6,100.1576936635,135.33
2021-04-09 20:30:00,27.624,0.0,27.624,27.624,0,27.624,0.0,0.0,0.0,0.0,124.784,5.98,124.9272070287,27.624,0,27.624,97.16,5.98,97.3438544542,134.43
2021-04-09 21:00:00,27.705,0.0,27.705,27.705,0,27.705,0.0,0.0,0.0,0.0,120.015,4.17,120.0874228427,27.705,0,27.705,92.31,4.17,92.4041395177,134.43
2021-04-09 21:30:00,22.049,0.0,22.049,22.049,0,22.049,0.0,0.0,0.0,0.0,110.899,2.17,110.9202285474,22.049,0,22.049,88.85,2.17,88.8764952054,134.34
2021-04-09 22:00:00,4.406,0.0,4.406,4.406,0,4.406,0.0,0.0,0.0,0.0,94.946,0.75,94.9489621639,4.406,0,4.406,90.54,0.75,90.5431063085,134.71
2021-04-09 22:30:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,89.277,-0.8300000000000001,89.2808581332,3.567,0,3.567,85.71,-0.8300000000000001,85.7140186901,135.8
2021-04-09 23:00:00,6.313,0.0,6.313,6.313,0,6.313,0.0,0.0,0.0,0.0,85.213,1.5,85.2262011884,6.313,0,6.313,78.9,1.5,78.914257267,134.9
2021-04-09 23:30:00,4.22,0.0,4.22,4.22,0,4.22,0.0,0.0,0.0,0.0,82.01,3.07,82.0674417781,4.22,0,4.22,77.79,3.07,77.8505555536,134.19
2021-04-10 00:00:00,4.217,0.0,4.217,4.217,0,4.217,0.0,0.0,0.0,0.0,78.297,2.65,78.3418324333,4.217,0,4.217,74.08,2.65,74.1273829297,134.19
2021-04-10 00:30:00,4.719,0.0,4.719,4.719,0,4.719,0.0,0.0,0.0,0.0,78.899,2.93,78.9533856209,4.719,0,4.719,74.18,2.93,74.2378427758,134.19
2021-04-10 01:00:00,4.456,0.0,4.456,4.456,0,4.456,0.0,0.0,0.0,0.0,77.736,3.59,77.8188524459,4.456,0,4.456,73.28,3.59,73.3678846635,133.72
2021-04-10 01:30:00,3.637,0.0,3.637,3.637,0,3.637,0.0,0.0,0.0,0.0,84.057,3.48,84.1290059908,3.637,0,3.637,80.42,3.48,80.4952594877,133.57
2021-04-10 02:00:00,3.851,0.0,3.851,3.851,0,3.851,0.0,0.0,0.0,0.0,86.401,-1.6,86.4158133735,3.851,0,3.851,82.55,-1.6,82.5655042981,135.26
2021-04-10 02:30:00,4.12,0.0,4.12,4.12,0,4.12,0.0,0.0,0.0,0.0,87.46,-1.75,87.4775062516,4.12,0,4.12,83.34,-1.75,83.3583715052,135.26
2021-04-10 03:00:00,3.9859999999999998,0.0,3.9859999999999998,3.9859999999999998,0,3.9859999999999998,0.0,0.0,0.0,0.0,85.676,-2.47,85.7115970916,3.9859999999999998,0,3.9859999999999998,81.69,-2.47,81.727333249,135.53
2021-04-10 03:30:00,3.423,0.0,3.423,3.423,0,3.423,0.0,0.0,0.0,0.0,83.113,-2.77,83.1591466346,3.423,0,3.423,79.69,-2.77,79.7381276429,135.75
2021-04-10 04:00:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,81.795,-3.29,81.8611392848,2.975,0,2.975,78.82,-3.29,78.8886335285,136.08
2021-04-10 04:30:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,80.529,-3.76,80.6167317683,2.799,0,2.799,77.73,-3.76,77.820887299,136.08
2021-04-10 05:00:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,76.924,-12.83,77.9866057474,3.304,0,3.304,73.62,-12.83,74.72960123,133.77
2021-04-10 05:30:00,2.863,0.0,2.863,2.863,0,2.863,0.0,0.0,0.0,0.0,76.613,-12.63,77.6470776591,2.863,0,2.863,73.75,-12.63,74.8236553504,133.77
2021-04-10 06:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,76.331,-12.43,77.3364497569,2.931,0,2.931,73.4,-12.43,74.445046175,133.95
2021-04-10 06:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,79.155,-10.72,79.8776090341,2.605,0,2.605,76.55,-10.72,77.2969656584,133.62
2021-04-10 07:00:00,3.625,0.0,3.625,3.625,0,3.625,0.0,0.0,0.0,0.0,81.565,-9.57,82.1245038037,3.625,0,3.625,77.94,-9.57,78.5253366755,133.15
2021-04-10 07:30:00,9.259,0.0,9.259,9.259,0,9.259,0.0,0.0,0.0,0.0,90.169,-8.62,90.5800914164,9.259,0,9.259,80.91,-8.62,81.3678837134,132.79
2021-04-10 08:00:00,18.474,0.0,18.474,18.474,0,18.474,0.0,0.0,0.0,0.0,100.044,-7.99,100.3625529568,18.474,0,18.474,81.57,-7.99,81.9603867731,132.6
2021-04-10 08:30:00,30.519,0.0,30.519,30.519,0,30.519,0.0,0.0,0.0,0.0,109.129,-7.46,109.3836836141,30.519,0,30.519,78.61,-7.46,78.9631793939,132.33
2021-04-10 09:00:00,47.41,0.0,47.41,47.41,0,47.41,0.0,0.0,0.0,0.0,123.2,-6.53,123.3729342279,47.41,0,47.41,75.79,-6.53,76.0707894004,132.6
2021-04-10 09:30:00,72.111,0.0,72.111,72.111,0,72.111,0.0,0.0,0.0,0.0,136.061,-6.44,136.2133228469,72.111,0,72.111,63.95,-6.44,64.2734478615,132.3
2021-04-10 10:00:00,82.985,0.0,82.985,82.985,0,82.985,0.0,0.0,0.0,0.0,142.195,-6.08,142.3249255226,82.985,0,82.985,59.21,-6.08,59.5213449109,132.3
2021-04-10 10:30:00,90.403,0.0,90.403,90.403,0,90.403,0.0,0.0,0.0,0.0,148.343,-6.08,148.4675454401,90.403,0,90.403,57.94,-6.08,58.2581324795,132.82
2021-04-10 11:00:00,98.84,0.0,98.84,98.84,0,98.84,0.0,0.0,0.0,0.0,150.16,-5.86,150.2742998653,98.84,0,98.84,51.32,-5.86,51.6534800377,132.93
2021-04-10 11:30:00,99.376,0.0,99.376,99.376,0,99.376,0.0,0.0,0.0,0.0,147.506,-5.03,147.5917373568,99.376,0,99.376,48.13,-5.03,48.3921253925,133.29
2021-04-10 12:00:00,102.812,0.0,102.812,102.812,0,102.812,0.0,0.0,0.0,0.0,149.332,-5.8100000000000005,149.4449809261,102.812,0,102.812,46.52,-5.8100000000000005,46.8814088952,132.81
2021-04-10 12:30:00,108.204,0.0,108.204,108.204,0,108.204,0.0,0.0,0.0,0.0,152.684,-5.78,152.793364568,108.204,0,108.204,44.48,-5.78,44.8539719534,133.14
2021-04-10 13:00:00,117.309,0.0,117.309,117.309,0,117.309,0.0,0.0,0.0,0.0,154.449,-5.43,154.5444224196,117.309,0,117.309,37.14,-5.43,37.5348438121,133.07
2021-04-10 13:30:00,123.463,0.0,123.463,123.463,0,123.463,0.0,0.0,0.0,0.0,157.933,-6.83,158.0806167403,123.463,0,123.463,34.47,-6.83,35.1401451335,133.07
2021-04-10 14:00:00,124.921,0.0,124.921,124.921,0,124.921,0.0,0.0,0.0,0.0,158.431,-6.58,158.5675823143,124.921,0,124.921,33.51,-6.58,34.1499121522,132.77
2021-04-10 14:30:00,117.163,0.0,117.163,117.163,0,117.163,0.0,0.0,0.0,0.0,149.073,-7.79,149.2763994374,117.163,0,117.163,31.91,-7.79,32.8471033731,133.08
2021-04-10 15:00:00,105.314,0.0,105.314,105.314,0,105.314,0.0,0.0,0.0,0.0,138.654,-9.27,138.9635370016,105.314,0,105.314,33.34,-9.27,34.6047467842,133.42
2021-04-10 15:30:00,107.547,0.0,107.547,107.547,0,107.547,0.0,0.0,0.0,0.0,137.957,-9.8,138.3046414586,107.547,0,107.547,30.41,-9.8,31.9500876368,133.7
2021-04-10 16:00:00,91.356,0.0,91.356,91.356,0,91.356,0.0,0.0,0.0,0.0,129.766,-9.88,130.1415735113,91.356,0,91.356,38.41,-9.88,39.6603391312,133.6
2021-04-10 16:30:00,69.754,0.0,69.754,69.754,0,69.754,0.0,0.0,0.0,0.0,123.684,-8.86,124.0009332868,69.754,0,69.754,53.93,-8.86,54.6529459407,133.34
2021-04-10 17:00:00,62.739,0.0,62.739,62.739,0,62.739,0.0,0.0,0.0,0.0,124.029,-8.33,124.3084137981,62.739,0,62.739,61.29,-8.33,61.8534800961,133.03
2021-04-10 17:30:00,68.048,0.0,68.048,68.048,0,68.048,0.0,0.0,0.0,0.0,136.728,-7.02,136.9080946621,68.048,0,68.048,68.68,-7.02,69.0378360032,132.88
2021-04-10 18:00:00,55.61,0.0,55.61,55.61,0,55.61,0.0,0.0,0.0,0.0,136.66,-5.2,136.7588958715,55.61,0,55.61,81.05,-5.2,81.216639305,132.38
2021-04-10 18:30:00,28.193,0.0,28.193,28.193,0,28.193,0.0,0.0,0.0,0.0,124.713,-3.92,124.7745918406,28.193,0,28.193,96.52,-3.92,96.5995693572,132.01
2021-04-10 19:00:00,20.432,0.0,20.432,20.432,0,20.432,0.0,0.0,0.0,0.0,125.402,3.67,125.4556913974,20.432,0,20.432,104.97,3.67,105.0341363558,134.27
2021-04-10 19:30:00,22.508,0.0,22.508,22.508,0,22.508,0.0,0.0,0.0,0.0,119.838,3.74,119.8963462496,22.508,0,22.508,97.33,3.74,97.4018300649,134.94
2021-04-10 20:00:00,25.148,0.0,25.148,25.148,0,25.148,0.0,0.0,0.0,0.0,111.488,2.24,111.5105005997,25.148,0,25.148,86.34,2.24,86.3690523278,134.21
2021-04-10 20:30:00,24.73,0.0,24.73,24.73,0,24.73,0.0,0.0,0.0,0.0,114.2,2.49,114.2271425713,24.73,0,24.73,89.47,2.49,89.5046423377,135.2
2021-04-10 21:00:00,24.12,0.0,24.12,24.12,0,24.12,0.0,0.0,0.0,0.0,108.45,1.28,108.4575534483,24.12,0,24.12,84.33,1.28,84.3397136585,135.48
2021-04-10 21:30:00,19.192,0.0,19.192,19.192,0,19.192,0.0,0.0,0.0,0.0,100.162,-0.14,100.1620978414,19.192,0,19.192,80.97,-0.14,80.9701210324,134.74
2021-04-10 22:00:00,17.249,0.0,17.249,17.249,0,17.249,0.0,0.0,0.0,0.0,98.769,-1.51,98.7805419149,17.249,0,17.249,81.52,-1.51,81.5339837123,135.2
2021-04-10 22:30:00,4.429,0.0,4.429,4.429,0,4.429,0.0,0.0,0.0,0.0,89.869,-2.7,89.9095498877,4.429,0,4.429,85.44,-2.7,85.4826508714,135.72
2021-04-10 23:00:00,2.914,0.0,2.914,2.914,0,2.914,0.0,0.0,0.0,0.0,82.814,-9.09,83.311383952,2.914,0,2.914,79.9,-9.09,80.4154095929,134.45
2021-04-10 23:30:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,78.5,-12.55,79.4968710076,2.63,0,2.63,75.87,-12.55,76.9009713853,134.45
2021-04-11 00:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,75.701,-13.19,76.8415089714,2.681,0,2.681,73.02,-13.19,74.2017284165,135.12
2021-04-11 00:30:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,75.918,-13.16,77.0501675793,2.928,0,2.928,72.99,-13.16,74.166877378,134.82
2021-04-11 01:00:00,2.738,0.0,2.738,2.738,0,2.738,0.0,0.0,0.0,0.0,75.488,-13.23,76.6385741256,2.738,0,2.738,72.75,-13.23,73.9431903558,134.96
2021-04-11 01:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,81.756,-11.89,82.6160737145,2.906,0,2.906,78.85,-11.89,79.7414233633,134.38
2021-04-11 02:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,84.086,-11.54,84.8741833304,3.156,0,3.156,80.93,-11.54,81.7486177253,133.97
2021-04-11 02:30:00,2.588,0.0,2.588,2.588,0,2.588,0.0,0.0,0.0,0.0,85.598,-11.43,86.3577587944,2.588,0,2.588,83.01,-11.43,83.79322765,134.07
2021-04-11 03:00:00,4.433,0.0,4.433,4.433,0,4.433,0.0,0.0,0.0,0.0,84.003,-11.94,84.8473193978,4.433,0,4.433,79.57,-11.94,80.4608507288,134.27
2021-04-11 03:30:00,10.001,0.0,10.001,10.001,0,10.001,0.0,0.0,0.0,0.0,86.171,-12.4,87.058608081,10.001,0,10.001,76.17,-12.4,77.1727212168,134.72
2021-04-11 04:00:00,7.79,0.0,7.79,7.79,0,7.79,0.0,0.0,0.0,0.0,83.42,-12.64,84.3721873605,7.79,0,7.79,75.63,-12.64,76.6789834309,134.85
2021-04-11 04:30:00,2.677,0.0,2.677,2.677,0,2.677,0.0,0.0,0.0,0.0,79.357,-12.71,80.3683865024,2.677,0,2.677,76.68,-12.71,77.7262278771,135.04
2021-04-11 05:00:00,2.691,0.0,2.691,2.691,0,2.691,0.0,0.0,0.0,0.0,77.551,-13.0,78.6330566683,2.691,0,2.691,74.86,-13.0,75.9803895752,135.25
2021-04-11 05:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,77.87,-12.56,78.8764255022,2.65,0,2.65,75.22,-12.56,76.2614057043,135.25
2021-04-11 06:00:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,76.425,-12.37,77.4196197679,2.795,0,2.795,73.63,-12.37,74.6618630895,135.07
2021-04-11 06:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,79.194,-11.51,80.0260566066,3.354,0,3.354,75.84,-11.51,76.7084460799,134.42
2021-04-11 07:00:00,3.2880000000000003,0.0,3.2880000000000003,3.2880000000000003,0,3.2880000000000003,0.0,0.0,0.0,0.0,81.798,-10.99,82.5329807047,3.2880000000000003,0,3.2880000000000003,78.51,-10.99,79.275470355,134.63
2021-04-11 07:30:00,9.316,0.0,9.316,9.316,0,9.316,0.0,0.0,0.0,0.0,87.496,-10.15,88.0827594709,9.316,0,9.316,78.18,-10.15,78.8361268709,134.71
2021-04-11 08:00:00,18.539,0.0,18.539,18.539,0,18.539,0.0,0.0,0.0,0.0,95.639,-9.37,96.0969053664,18.539,0,18.539,77.1,-9.37,77.6672833309,134.57
2021-04-11 08:30:00,35.723,0.0,35.723,35.723,0,35.723,0.0,0.0,0.0,0.0,106.593,-8.96,106.9689172096,35.723,0,35.723,70.87,-8.96,71.4341549961,134.48
2021-04-11 09:00:00,64.671,0.0,64.671,64.671,0,64.671,0.0,0.0,0.0,0.0,125.431,-8.38,125.7106207168,64.671,0,64.671,60.76,-8.38,61.3351612046,134.48
2021-04-11 09:30:00,85.668,0.0,85.668,85.668,0,85.668,0.0,0.0,0.0,0.0,137.928,-7.23,138.1173634414,85.668,0,85.668,52.26,-7.23,52.7577529848,134.33
2021-04-11 10:00:00,100.982,0.0,100.982,100.982,0,100.982,0.0,0.0,0.0,0.0,144.772,-6.22,144.9055567741,100.982,0,100.982,43.79,-6.22,44.229543294,134.17
2021-04-11 10:30:00,121.719,0.0,121.719,121.719,0,121.719,0.0,0.0,0.0,0.0,160.099,-4.57,160.1642116735,121.719,0,121.719,38.38,-4.57,38.6511228815,133.68
2021-04-11 11:00:00,114.766,0.0,114.766,114.766,0,114.766,0.0,0.0,0.0,0.0,151.766,-5.77,151.8756453682,114.766,0,114.766,37.0,-5.77,37.4472014976,134.06
2021-04-11 11:30:00,128.182,0.0,128.182,128.182,0,128.182,0.0,0.0,0.0,0.0,159.232,-5.44,159.3248989455,128.182,0,128.182,31.05,-5.44,31.5229456111,134.2
2021-04-11 12:00:00,135.382,0.0,135.382,135.382,0,135.382,0.0,0.0,0.0,0.0,166.022,-5.48,166.1124164053,135.382,0,135.382,30.64,-5.48,31.1261947562,134.2
2021-04-11 12:30:00,153.445,0.0,153.445,153.445,0,153.445,0.0,0.0,0.0,0.0,177.365,-5.14,177.4394624231,153.445,0,153.445,23.92,-5.14,24.4660172484,134.0
2021-04-11 13:00:00,155.942,0.0,155.942,155.942,0,155.942,0.0,0.0,0.0,0.0,175.002,-4.71,175.0653709447,155.942,0,155.942,19.06,-4.71,19.6333313526,133.92
2021-04-11 13:30:00,146.16,0.0,146.16,146.16,0,146.16,0.0,0.0,0.0,0.0,157.59,-5.96,157.7026623111,146.16,0,146.16,11.43,-5.96,12.8905585604,134.36
2021-04-11 14:00:00,141.76,0.0,141.76,141.76,0,141.76,0.0,0.0,0.0,0.0,155.14,-6.73,155.2859056708,141.76,0,141.76,13.38,-6.73,14.9772260449,134.59
2021-04-11 14:30:00,157.617,0.0,157.617,157.617,0,157.617,0.0,0.0,0.0,0.0,167.717,-6.23,167.8326696117,157.617,0,157.617,10.1,-6.23,11.8668824887,134.77
2021-04-11 15:00:00,154.919,0.0,154.919,154.919,0,154.919,0.0,0.0,0.0,0.0,168.199,-6.83,168.337614635,154.919,0,154.919,13.28,-6.83,14.933428943100001,134.92
2021-04-11 15:30:00,129.009,0.0,129.009,129.009,0,129.009,0.0,0.0,0.0,0.0,156.459,-8.28,156.677940633,129.009,0,129.009,27.45,-8.28,28.6716044197,134.77
2021-04-11 16:00:00,120.947,0.0,120.947,120.947,0,120.947,0.0,0.0,0.0,0.0,149.167,-8.5,149.4089819556,120.947,0,120.947,28.22,-8.5,29.4723327886,134.88
2021-04-11 16:30:00,105.953,0.0,105.953,105.953,0,105.953,0.0,0.0,0.0,0.0,145.373,-7.88,145.5864125837,105.953,0,105.953,39.42,-7.88,40.199885572,134.46
2021-04-11 17:00:00,85.918,0.0,85.918,85.918,0,85.918,0.0,0.0,0.0,0.0,140.258,-7.68,140.4681065723,85.918,0,85.918,54.34,-7.68,54.8800327988,133.95
2021-04-11 17:30:00,83.85,0.0,83.85,83.85,0,83.85,0.0,0.0,0.0,0.0,147.58,-5.98,147.7011062924,83.85,0,83.85,63.73,-5.98,64.0099468833,133.14
2021-04-11 18:00:00,74.371,0.0,74.371,74.371,0,74.371,0.0,0.0,0.0,0.0,144.271,-6.16,144.4024481822,74.371,0,74.371,69.9,-6.16,70.1709028017,132.96
2021-04-11 18:30:00,52.158,0.0,52.158,52.158,0,52.158,0.0,0.0,0.0,0.0,133.078,-5.92,133.2096110797,52.158,0,52.158,80.92,-5.92,81.1362606977,133.34
2021-04-11 19:00:00,33.104,0.0,33.104,33.104,0,33.104,0.0,0.0,0.0,0.0,121.114,-5.43,121.235662641,33.104,0,33.104,88.01,-5.43,88.1773496993,133.12
2021-04-11 19:30:00,20.634,0.0,20.634,20.634,0,20.634,0.0,0.0,0.0,0.0,112.344,-5.52,112.4795302977,20.634,0,20.634,91.71,-5.52,91.8759734642,132.75
2021-04-11 20:00:00,14.474,0.0,14.474,14.474,0,14.474,0.0,0.0,0.0,0.0,98.304,-6.33,98.5075901441,14.474,0,14.474,83.83,-6.33,84.068649329,132.93
2021-04-11 20:30:00,14.063,0.0,14.063,14.063,0,14.063,0.0,0.0,0.0,0.0,98.333,-6.33,98.5365302261,14.063,0,14.063,84.27,-6.33,84.507406776,132.77
2021-04-11 21:00:00,14.003,0.0,14.003,14.003,0,14.003,0.0,0.0,0.0,0.0,97.573,-7.19,97.8375512214,14.003,0,14.003,83.57,-7.19,83.878727935,132.99
2021-04-11 21:30:00,8.845,0.0,8.845,8.845,0,8.845,0.0,0.0,0.0,0.0,89.985,-8.55,90.3902800361,8.845,0,8.845,81.14,-8.55,81.5892278429,133.44
2021-04-11 22:00:00,7.202,0.0,7.202,7.202,0,7.202,0.0,0.0,0.0,0.0,83.262,-10.46,83.916459911,7.202,0,7.202,76.06,-10.46,76.7758764196,133.84
2021-04-11 22:30:00,3.727,0.0,3.727,3.727,0,3.727,0.0,0.0,0.0,0.0,86.707,-11.62,87.4821596041,3.727,0,3.727,82.98,-11.62,83.7896461384,134.38
2021-04-11 23:00:00,3.974,0.0,3.974,3.974,0,3.974,0.0,0.0,0.0,0.0,80.514,-13.12,81.5759682505,3.974,0,3.974,76.54,-13.12,77.6563326458,135.14
2021-04-11 23:30:00,3.886,0.0,3.886,3.886,0,3.886,0.0,0.0,0.0,0.0,76.096,-13.77,77.3318441265,3.886,0,3.886,72.21,-13.77,73.5112032278,134.74
2021-04-12 00:00:00,2.533,0.0,2.533,2.533,0,2.533,0.0,0.0,0.0,0.0,73.343,-14.06,74.6785059371,2.533,0,2.533,70.81,-14.06,72.1923797918,134.99
2021-04-12 00:30:00,3.747,0.0,3.747,3.747,0,3.747,0.0,0.0,0.0,0.0,74.307,-13.88,75.5922261149,3.747,0,3.747,70.56,-13.88,71.9122242738,134.99
2021-04-12 01:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,73.877,-13.66,75.129266794,3.017,0,3.017,70.86,-13.66,72.1646395404,134.99
2021-04-12 01:30:00,3.1,0.0,3.1,3.1,0,3.1,0.0,0.0,0.0,0.0,81.09,-12.24,82.0085708935,3.1,0,3.1,77.99,-12.24,78.944649597,134.59
2021-04-12 02:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,83.821,-11.7,84.6336224027,2.681,0,2.681,81.14,-11.7,81.9792022406,134.15
2021-04-12 02:30:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,85.493,-11.54,86.2683293509,3.403,0,3.403,82.09,-11.54,82.8971634014,133.86
2021-04-12 03:00:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,84.482,-11.86,85.3104209578,2.692,0,2.692,81.79,-11.86,82.6454094309,134.12
2021-04-12 03:30:00,4.6690000000000005,0.0,4.6690000000000005,4.6690000000000005,0,4.6690000000000005,0.0,0.0,0.0,0.0,82.489,-11.91,83.3443652624,4.6690000000000005,0,4.6690000000000005,77.82,-11.91,78.7261106622,134.37
2021-04-12 04:00:00,4.127,0.0,4.127,4.127,0,4.127,0.0,0.0,0.0,0.0,81.297,-12.19,82.2058289235,4.127,0,4.127,77.17,-12.19,78.126851978,134.63
2021-04-12 04:30:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,78.57,-12.13,79.5008289265,3.52,0,3.52,75.05,-12.13,76.0239396506,134.87
2021-04-12 05:00:00,2.565,0.0,2.565,2.565,0,2.565,0.0,0.0,0.0,0.0,77.515,-11.94,78.4291962537,2.565,0,2.565,74.95,-11.94,75.8950993148,134.94
