Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-12 05:30:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,75.177,-9.73,75.8040515342,2.827,0,2.827,72.35,-9.73,73.0013383439,134.3
2021-04-12 06:00:00,3.901,0.0,3.901,3.901,0,3.901,0.0,0.0,0.0,0.0,77.761,-7.69,78.1403175128,3.901,0,3.901,73.86,-7.69,74.2592465623,133.58
2021-04-12 06:30:00,20.568,0.0,20.568,20.568,0,20.568,0.0,0.0,0.0,0.0,95.798,-3.92,95.8781685474,20.568,0,20.568,75.23,-3.92,75.33206024,132.74
2021-04-12 07:00:00,22.217,0.0,22.217,22.217,0,22.217,0.0,0.0,0.0,0.0,103.077,-0.71,103.0794452304,22.217,0,22.217,80.86,-0.71,80.8631170559,132.66
2021-04-12 07:30:00,26.604,0.0,26.604,26.604,0,26.604,0.0,0.0,0.0,0.0,113.764,3.54,113.8190638514,26.604,0,26.604,87.16,3.54,87.231858859,132.55
2021-04-12 08:00:00,35.456,0.0,35.456,35.456,0,35.456,0.0,0.0,0.0,0.0,114.296,11.42,114.8651035607,35.456,0,35.456,78.84,11.42,79.6628018588,133.84
2021-04-12 08:30:00,42.612,0.0,42.612,42.612,0,42.612,0.0,0.0,0.0,0.0,123.492,13.2,124.1954671637,42.612,0,42.612,80.88,13.2,81.9500726052,133.62
2021-04-12 09:00:00,52.399,0.0,52.399,52.399,0,52.399,0.0,0.0,0.0,0.0,133.129,13.84,133.8464651793,52.399,0,52.399,80.73,13.84,81.9077438341,133.78
2021-04-12 09:30:00,66.679,0.0,66.679,66.679,0,66.679,0.0,0.0,0.0,0.0,149.679,14.12,150.3435314239,66.679,0,66.679,83.0,14.12,84.1924842251,133.92
2021-04-12 10:00:00,78.86,0.0,78.86,78.86,0,78.86,0.0,0.0,0.0,0.0,146.73,13.09,147.3127319684,78.86,0,78.86,67.87,13.09,69.1208000532,134.16
2021-04-12 10:30:00,80.908,0.0,80.908,80.908,0,80.908,0.0,0.0,0.0,0.0,158.358,12.34,158.838067742,80.908,0,80.908,77.45,12.34,78.4268965343,134.06
2021-04-12 11:00:00,84.091,0.0,84.091,84.091,0,84.091,0.0,0.0,0.0,0.0,162.051,12.26,162.5141046217,84.091,0,84.091,77.96,12.26,78.9181170581,134.14
2021-04-12 11:30:00,102.029,0.0,102.029,102.029,0,102.029,0.0,0.0,0.0,0.0,165.959,11.6,166.3639073868,102.029,0,102.029,63.93,11.6,64.9738785975,133.79
2021-04-12 12:00:00,118.641,0.0,118.641,118.641,0,118.641,0.0,0.0,0.0,0.0,173.301,12.07,173.7208148179,118.641,0,118.641,54.66,12.07,55.9767853668,133.79
2021-04-12 12:30:00,122.28,0.0,122.28,122.28,0,122.28,0.0,0.0,0.0,0.0,172.13,11.83,172.5360420318,122.28,0,122.28,49.85,11.83,51.2344747216,134.05
2021-04-12 13:00:00,112.966,0.0,112.966,112.966,0,112.966,0.0,0.0,0.0,0.0,165.236,10.96,165.5990860361,112.966,0,112.966,52.27,10.96,53.4066896559,134.38
2021-04-12 13:30:00,113.498,0.0,113.498,113.498,0,113.498,0.0,0.0,0.0,0.0,165.568,10.53,165.9025121088,113.498,0,113.498,52.07,10.53,53.1240604623,134.9
2021-04-12 14:00:00,110.639,0.0,110.639,110.639,0,110.639,0.0,0.0,0.0,0.0,162.479,9.73,162.7700781501,110.639,0,110.639,51.84,9.73,52.7452225325,135.33
2021-04-12 14:30:00,85.917,0.0,85.917,85.917,0,85.917,0.0,0.0,0.0,0.0,144.917,8.83,145.1857630383,85.917,0,85.917,59.0,8.83,59.6570942973,135.61
2021-04-12 15:00:00,78.558,0.0,78.558,78.558,0,78.558,0.0,0.0,0.0,0.0,138.878,8.41,139.1324081011,78.558,0,78.558,60.32,8.41,60.9034522831,135.61
2021-04-12 15:30:00,83.199,0.0,83.199,83.199,0,83.199,0.0,0.0,0.0,0.0,142.169,8.01,142.3944685056,83.199,0,83.199,58.97,8.01,59.5115198932,135.9
2021-04-12 16:00:00,76.402,0.0,76.402,76.402,0,76.402,0.0,0.0,0.0,0.0,139.292,7.96,139.519256248,76.402,0,76.402,62.89,7.96,63.3917478857,135.99
2021-04-12 16:30:00,75.294,0.0,75.294,75.294,0,75.294,0.0,0.0,0.0,0.0,139.724,7.5600000000000005,139.9283737346,75.294,0,75.294,64.43,7.5600000000000005,64.872016309,135.91
2021-04-12 17:00:00,79.237,0.0,79.237,79.237,0,79.237,0.0,0.0,0.0,0.0,145.557,7.5,145.7500951938,79.237,0,79.237,66.32,7.5,66.7427329378,135.71
2021-04-12 17:30:00,74.705,0.0,74.705,74.705,0,74.705,0.0,0.0,0.0,0.0,138.405,7.13,138.5885310009,74.705,0,74.705,63.7,7.13,64.0977916936,135.42
2021-04-12 18:00:00,73.414,0.0,73.414,73.414,0,73.414,0.0,0.0,0.0,0.0,138.994,7.5600000000000005,139.1994455305,73.414,0,73.414,65.58,7.5600000000000005,66.014316629,134.9
2021-04-12 18:30:00,56.655,0.0,56.655,56.655,0,56.655,0.0,0.0,0.0,0.0,129.465,6.89,129.6482098797,56.655,0,56.655,72.81,6.89,73.1352732954,134.78
2021-04-12 19:00:00,40.044,0.0,40.044,40.044,0,40.044,0.0,0.0,0.0,0.0,121.024,6.66,121.2071127286,40.044,0,40.044,80.98,6.66,81.2534060825,134.7
2021-04-12 19:30:00,31.99,0.0,31.99,31.99,0,31.99,0.0,0.0,0.0,0.0,115.78,7.09,115.9968814236,31.99,0,31.99,83.79,7.09,84.0894297757,134.6
2021-04-12 20:00:00,28.281,0.0,28.281,28.281,0,28.281,0.0,0.0,0.0,0.0,112.971,6.87,113.1796966819,28.281,0,28.281,84.69,6.87,84.9681881647,134.41
2021-04-12 20:30:00,26.607,0.0,26.607,26.607,0,26.607,0.0,0.0,0.0,0.0,113.327,6.9,113.5368615428,26.607,0,26.607,86.72,6.9,86.9940710623,134.3
2021-04-12 21:00:00,23.442,0.0,23.442,23.442,0,23.442,0.0,0.0,0.0,0.0,111.372,6.4,111.5557366701,23.442,0,23.442,87.93,6.4,88.1626048844,134.99
2021-04-12 21:30:00,22.94,0.0,22.94,22.94,0,22.94,0.0,0.0,0.0,0.0,106.96,4.51,107.0550405165,22.94,0,22.94,84.02,4.51,84.1409561391,135.85
2021-04-12 22:00:00,22.597,0.0,22.597,22.597,0,22.597,0.0,0.0,0.0,0.0,107.997,1.9100000000000001,108.0138885005,22.597,0,22.597,85.4,1.9100000000000001,85.421356229,135.32
2021-04-12 22:30:00,19.226,0.0,19.226,19.226,0,19.226,0.0,0.0,0.0,0.0,100.316,-5.68,100.4766751838,19.226,0,19.226,81.09,-5.68,81.2886861746,133.87
2021-04-12 23:00:00,16.917,0.0,16.917,16.917,0,16.917,0.0,0.0,0.0,0.0,91.477,-9.74,91.9940711622,16.917,0,16.917,74.56,-9.74,75.1934917396,134.95
2021-04-12 23:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,78.043,-3.39,78.1165920212,3.013,0,3.013,75.03,-3.39,75.106544322,133.95
2021-04-13 00:00:00,2.21,0.0,2.21,2.21,0,2.21,0.0,0.0,0.0,0.0,75.58,0.51,75.5817206737,2.21,0,2.21,73.37,0.51,73.3717725014,133.51
2021-04-13 00:30:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,76.173,0.56,76.1750584443,2.613,0,2.613,73.56,0.56,73.5621315624,133.4
2021-04-13 01:00:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,76.618,0.65,76.6207571354,2.7279999999999998,0,2.7279999999999998,73.89,0.65,73.8928589243,132.47
2021-04-13 01:30:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,83.073,1.71,83.0905977172,3.503,0,3.503,79.57,1.71,79.5883722663,132.1
2021-04-13 02:00:00,5.038,0.0,5.038,5.038,0,5.038,0.0,0.0,0.0,0.0,85.678,0.88,85.6825191273,5.038,0,5.038,80.64,0.88,80.6448014444,132.1
2021-04-13 02:30:00,3.517,0.0,3.517,3.517,0,3.517,0.0,0.0,0.0,0.0,87.597,-4.18,87.6966750168,3.517,0,3.517,84.08,-4.18,84.1838393042,134.09
2021-04-13 03:00:00,4.28,0.0,4.28,4.28,0,4.28,0.0,0.0,0.0,0.0,87.01,-4.89,87.1473017368,4.28,0,4.28,82.73,-4.89,82.8743929088,134.35
2021-04-13 03:30:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,84.155,-5.61,84.3417816091,3.9450000000000003,0,3.9450000000000003,80.21,-5.61,80.4059462975,134.63
2021-04-13 04:00:00,3.862,0.0,3.862,3.862,0,3.862,0.0,0.0,0.0,0.0,83.042,-5.77,83.2422168374,3.862,0,3.862,79.18,-5.77,79.3899571734,134.49
2021-04-13 04:30:00,3.982,0.0,3.982,3.982,0,3.982,0.0,0.0,0.0,0.0,81.022,-5.31,81.1958162962,3.982,0,3.982,77.04,-5.31,77.2227796703,133.46
2021-04-13 05:00:00,2.226,0.0,2.226,2.226,0,2.226,0.0,0.0,0.0,0.0,79.266,-5.19,79.4357278307,2.226,0,2.226,77.04,-5.19,77.2146210248,133.46
2021-04-13 05:30:00,4.642,0.0,4.642,4.642,0,4.642,0.0,0.0,0.0,0.0,81.102,-4.62,81.2334832689,4.642,0,4.642,76.46,-4.62,76.5994516952,133.73
2021-04-13 06:00:00,12.816,0.0,12.816,12.816,0,12.816,0.0,0.0,0.0,0.0,89.446,-3.58,89.5176145571,12.816,0,12.816,76.63,-3.58,76.7135796323,134.24
2021-04-13 06:30:00,4.774,0.0,4.774,4.774,0,4.774,0.0,0.0,0.0,0.0,90.894,-0.2,90.8942200363,4.774,0,4.774,86.12,-0.2,86.1202322338,133.4
2021-04-13 07:00:00,9.683,0.0,9.683,9.683,0,9.683,0.0,0.0,0.0,0.0,97.403,2.81,97.4435247156,9.683,0,9.683,87.72,2.81,87.7649958697,133.81
2021-04-13 07:30:00,33.623,0.0,33.623,33.623,0,33.623,0.0,0.0,0.0,0.0,124.393,4.53,124.4754568138,33.623,0,33.623,90.77,4.53,90.8829676012,133.29
2021-04-13 08:00:00,53.912,0.0,53.912,53.912,0,53.912,0.0,0.0,0.0,0.0,140.392,6.01,140.5205812826,53.912,0,53.912,86.48,6.01,86.6885834467,132.69
2021-04-13 08:30:00,71.59,0.0,71.59,71.59,0,71.59,0.0,0.0,0.0,0.0,152.03,7.18,152.1994523643,71.59,0,71.59,80.44,7.18,80.7598043584,133.04
2021-04-13 09:00:00,97.477,0.0,97.477,97.477,0,97.477,0.0,0.0,0.0,0.0,166.297,7.83,166.481233504,97.477,0,97.477,68.82,7.83,69.2639971414,133.91
2021-04-13 09:30:00,117.5,0.0,117.5,117.5,0,117.5,0.0,0.0,0.0,0.0,165.85,7.35,166.0127856522,117.5,0,117.5,48.35,7.35,48.9054700417,134.14
2021-04-13 10:00:00,123.176,0.0,123.176,123.176,0,123.176,0.0,0.0,0.0,0.0,174.796,7.07,174.9389222443,123.176,0,123.176,51.62,7.07,52.1019126328,134.36
2021-04-13 10:30:00,126.89,0.0,126.89,126.89,0,126.89,0.0,0.0,0.0,0.0,172.39,5.05,172.4639515957,126.89,0,126.89,45.5,5.05,45.7793894673,134.52
2021-04-13 11:00:00,132.227,0.0,132.227,132.227,0,132.227,0.0,0.0,0.0,0.0,174.537,2.21,174.5509910284,132.227,0,132.227,42.31,2.21,42.3676787186,133.48
2021-04-13 11:30:00,145.306,0.0,145.306,145.306,0,145.306,0.0,0.0,0.0,0.0,180.166,3.65,180.2029690543,145.306,0,145.306,34.86,3.65,35.0505649027,133.48
2021-04-13 12:00:00,147.759,0.0,147.759,147.759,0,147.759,0.0,0.0,0.0,0.0,181.479,4.18,181.5271325202,147.759,0,147.759,33.72,4.18,33.978092942399996,133.48
2021-04-13 12:30:00,126.197,0.0,126.197,126.197,0,126.197,0.0,0.0,0.0,0.0,170.687,3.58,170.7245394459,126.197,0,126.197,44.49,3.58,44.6338044536,132.96
2021-04-13 13:00:00,116.445,0.0,116.445,116.445,0,116.445,0.0,0.0,0.0,0.0,165.045,2.71,165.0672472812,116.445,0,116.445,48.6,2.71,48.675497943,132.96
2021-04-13 13:30:00,116.418,0.0,116.418,116.418,0,116.418,0.0,0.0,0.0,0.0,166.138,1.48,166.1445919794,116.418,0,116.418,49.72,1.48,49.742022476,133.14
2021-04-13 14:00:00,100.871,0.0,100.871,100.871,0,100.871,0.0,0.0,0.0,0.0,156.331,1.6800000000000002,156.3400267398,100.871,0,100.871,55.46,1.6800000000000002,55.4854395315,133.14
2021-04-13 14:30:00,100.415,0.0,100.415,100.415,0,100.415,0.0,0.0,0.0,0.0,152.075,1.8,152.0856522654,100.415,0,100.415,51.66,1.8,51.691349373,132.96
2021-04-13 15:00:00,95.167,0.0,95.167,95.167,0,95.167,0.0,0.0,0.0,0.0,145.597,1.3,145.6028035753,95.167,0,95.167,50.43,1.3,50.4467531165,132.96
2021-04-13 15:30:00,89.13,0.0,89.13,89.13,0,89.13,0.0,0.0,0.0,0.0,141.51,-0.09,141.5100286199,89.13,0,89.13,52.38,-0.09,52.3800773195,132.96
2021-04-13 16:00:00,84.373,0.0,84.373,84.373,0,84.373,0.0,0.0,0.0,0.0,142.613,-1.1,142.6172421869,84.373,0,84.373,58.24,-1.1,58.2503871232,133.15
2021-04-13 16:30:00,91.87,0.0,91.87,91.87,0,91.87,0.0,0.0,0.0,0.0,148.16,-2.09,148.1747404249,91.87,0,91.87,56.29,-2.09,56.3287866015,132.57
2021-04-13 17:00:00,87.751,0.0,87.751,87.751,0,87.751,0.0,0.0,0.0,0.0,144.401,-0.79,144.4031609799,87.751,0,87.751,56.65,-0.79,56.655508117,132.68
2021-04-13 17:30:00,80.039,0.0,80.039,80.039,0,80.039,0.0,0.0,0.0,0.0,144.969,-0.4,144.9695518411,80.039,0,80.039,64.93,-0.4,64.9312320844,132.9
2021-04-13 18:00:00,70.155,0.0,70.155,70.155,0,70.155,0.0,0.0,0.0,0.0,139.105,-0.8,139.1073004015,70.155,0,70.155,68.95,-0.8,68.9546408881,132.66
2021-04-13 18:30:00,60.987,0.0,60.987,60.987,0,60.987,0.0,0.0,0.0,0.0,134.547,-0.86,134.5497484539,60.987,0,60.987,73.56,-0.86,73.5650270169,132.43
2021-04-13 19:00:00,42.86,0.0,42.86,42.86,0,42.86,0.0,0.0,0.0,0.0,125.21,-0.46,125.2108449776,42.86,0,42.86,82.35,-0.46,82.3512847501,132.28
2021-04-13 19:30:00,32.392,0.0,32.392,32.392,0,32.392,0.0,0.0,0.0,0.0,119.822,3.03,119.8603044548,32.392,0,32.392,87.43,3.03,87.4824885334,133.17
2021-04-13 20:00:00,26.749,0.0,26.749,26.749,0,26.749,0.0,0.0,0.0,0.0,115.719,6.8100000000000005,115.9192091976,26.749,0,26.749,88.97,6.8100000000000005,89.2302471139,134.82
2021-04-13 20:30:00,26.118,0.0,26.118,26.118,0,26.118,0.0,0.0,0.0,0.0,114.128,7.29,114.3605897327,26.118,0,26.118,88.01,7.29,88.3114046995,134.9
2021-04-13 21:00:00,26.123,0.0,26.123,26.123,0,26.123,0.0,0.0,0.0,0.0,110.353,5.54,110.4919735049,26.123,0,26.123,84.23,5.54,84.4119926314,134.48
2021-04-13 21:30:00,25.219,0.0,25.219,25.219,0,25.219,0.0,0.0,0.0,0.0,106.289,3.86,106.3590669431,25.219,0,25.219,81.07,3.86,81.1618414035,135.53
2021-04-13 22:00:00,25.471,0.0,25.471,25.471,0,25.471,0.0,0.0,0.0,0.0,109.691,1.31,109.6988221496,25.471,0,25.471,84.22,1.31,84.2301875814,135.84
2021-04-13 22:30:00,11.242,0.0,11.242,11.242,0,11.242,0.0,0.0,0.0,0.0,103.552,7.46,103.8203655551,11.242,0,11.242,92.31,7.46,92.6109480569,135.08
2021-04-13 23:00:00,3.957,0.0,3.957,3.957,0,3.957,0.0,0.0,0.0,0.0,87.467,2.66,87.5074379067,3.957,0,3.957,83.51,2.66,83.5523530489,134.71
2021-04-13 23:30:00,3.561,0.0,3.561,3.561,0,3.561,0.0,0.0,0.0,0.0,74.631,-2.75,74.6816487566,3.561,0,3.561,71.07,-2.75,71.1231846869,135.9
2021-04-14 00:00:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,71.041,-10.18,71.7666780686,3.721,0,3.721,67.32,-10.18,68.0853493786,133.59
2021-04-14 00:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,71.59,-10.54,72.3617281441,3.36,0,3.36,68.23,-10.54,69.0392967809,134.14
2021-04-14 01:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,71.473,-10.81,72.2858618888,3.503,0,3.503,67.97,-10.81,68.8242471808,134.61
2021-04-14 01:30:00,4.234,0.0,4.234,4.234,0,4.234,0.0,0.0,0.0,0.0,79.074,-9.6,79.6546136517,4.234,0,4.234,74.84,-9.6,75.45320139,134.12
2021-04-14 02:00:00,4.026,0.0,4.026,4.026,0,4.026,0.0,0.0,0.0,0.0,80.616,-9.5,81.1738224799,4.026,0,4.026,76.59,-9.5,77.1769272516,133.74
2021-04-14 02:30:00,4.335,0.0,4.335,4.335,0,4.335,0.0,0.0,0.0,0.0,81.655,-9.43,82.1977124073,4.335,0,4.335,77.32,-9.43,77.8929220148,133.74
2021-04-14 03:00:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,79.918,-9.6,80.4925258891,3.418,0,3.418,76.5,-9.6,77.1,132.79
2021-04-14 03:30:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,78.277,-9.88,78.8980552929,2.617,0,2.617,75.66,-9.88,76.3023590723,132.67
2021-04-14 04:00:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,77.122,-10.23,77.7975307063,3.232,0,3.232,73.89,-10.23,74.5948054492,132.8
2021-04-14 04:30:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,75.346,-10.36,76.0549098744,2.956,0,2.956,72.39,-10.36,73.1275714078,132.8
2021-04-14 05:00:00,4.376,0.0,4.376,4.376,0,4.376,0.0,0.0,0.0,0.0,74.766,-10.44,75.4913793489,4.376,0,4.376,70.39,-10.44,71.1600007026,132.8
2021-04-14 05:30:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,74.727,-8.82,75.2457103694,3.657,0,3.657,71.07,-8.82,71.6152029949,132.06
2021-04-14 06:00:00,2.077,0.0,2.077,2.077,0,2.077,0.0,0.0,0.0,0.0,76.267,-8.22,76.708693699,2.077,0,2.077,74.19,-8.22,74.6439850222,132.53
2021-04-14 06:30:00,4.266,0.0,4.266,4.266,0,4.266,0.0,0.0,0.0,0.0,83.916,-5.65,84.1059900126,4.266,0,4.266,79.65,-5.65,79.850140889,133.91
2021-04-14 07:00:00,7.2,0.0,7.2,7.2,0,7.2,0.0,0.0,0.0,0.0,91.82,-3.52,91.8874463678,7.2,0,7.2,84.62,-3.52,84.693180363,134.2
2021-04-14 07:30:00,21.42,0.0,21.42,21.42,0,21.42,0.0,0.0,0.0,0.0,101.89,-0.8,101.8931405935,21.42,0,21.42,80.47,-0.8,80.473976539,133.98
2021-04-14 08:00:00,41.084,0.0,41.084,41.084,0,41.084,0.0,0.0,0.0,0.0,117.414,0.72,117.4162075524,41.084,0,41.084,76.33,0.72,76.3333957059,133.82
2021-04-14 08:30:00,48.08,0.0,48.08,48.08,0,48.08,0.0,0.0,0.0,0.0,124.13,1.78,124.1427617705,48.08,0,48.08,76.05,1.78,76.0708281801,133.51
2021-04-14 09:00:00,77.225,0.0,77.225,77.225,0,77.225,0.0,0.0,0.0,0.0,140.505,1.74,140.5157735808,77.225,0,77.225,63.28,1.74,63.3039177303,133.72
2021-04-14 09:30:00,100.934,0.0,100.934,100.934,0,100.934,0.0,0.0,0.0,0.0,158.584,1.9300000000000002,158.5957438143,100.934,0,100.934,57.65,1.9300000000000002,57.682297111,133.89
2021-04-14 10:00:00,127.006,0.0,127.006,127.006,0,127.006,0.0,0.0,0.0,0.0,168.086,1.43,168.092082788,127.006,0,127.006,41.08,1.43,41.1048817052,134.61
2021-04-14 10:30:00,135.421,0.0,135.421,135.421,0,135.421,0.0,0.0,0.0,0.0,167.981,0.63,167.9821813795,135.421,0,135.421,32.56,0.63,32.5660943314,134.97
2021-04-14 11:00:00,147.512,0.0,147.512,147.512,0,147.512,0.0,0.0,0.0,0.0,171.672,0.91,171.6744118499,147.512,0,147.512,24.16,0.91,24.1771317571,134.79
2021-04-14 11:30:00,149.747,0.0,149.747,149.747,0,149.747,0.0,0.0,0.0,0.0,172.057,1.21,172.0612546421,149.747,0,149.747,22.31,1.21,22.3427885457,134.79
2021-04-14 12:00:00,136.746,0.0,136.746,136.746,0,136.746,0.0,0.0,0.0,0.0,161.946,0.51,161.9468030435,136.746,0,136.746,25.2,0.51,25.205160186,134.79
2021-04-14 12:30:00,112.678,0.0,112.678,112.678,0,112.678,0.0,0.0,0.0,0.0,151.348,-0.41000000000000003,151.3485553416,112.678,0,112.678,38.67,-0.41000000000000003,38.6721734584,134.79
2021-04-14 13:00:00,98.669,0.0,98.669,98.669,0,98.669,0.0,0.0,0.0,0.0,143.959,-0.65,143.9604674242,98.669,0,98.669,45.29,-0.65,45.2946641449,134.79
2021-04-14 13:30:00,102.11,0.0,102.11,102.11,0,102.11,0.0,0.0,0.0,0.0,147.19,-1.34,147.1960994728,102.11,0,102.11,45.08,-1.34,45.0999113081,135.0
2021-04-14 14:00:00,105.061,0.0,105.061,105.061,0,105.061,0.0,0.0,0.0,0.0,147.041,-1.8,147.0520169226,105.061,0,105.061,41.98,-1.8,42.0185720843,135.17
2021-04-14 14:30:00,103.578,0.0,103.578,103.578,0,103.578,0.0,0.0,0.0,0.0,144.528,-2.09,144.5431108147,103.578,0,103.578,40.95,-2.09,41.0032998672,135.17
2021-04-14 15:00:00,91.244,0.0,91.244,91.244,0,91.244,0.0,0.0,0.0,0.0,136.254,-3.42,136.2969145506,91.244,0,91.244,45.01,-3.42,45.1397441287,135.46
2021-04-14 15:30:00,91.026,0.0,91.026,91.026,0,91.026,0.0,0.0,0.0,0.0,137.556,-3.36,137.5970302587,91.026,0,91.026,46.53,-3.36,46.6511575419,135.46
2021-04-14 16:00:00,81.327,0.0,81.327,81.327,0,81.327,0.0,0.0,0.0,0.0,132.307,-4.19,132.3733294474,81.327,0,81.327,50.98,-4.19,51.151896348,135.54
2021-04-14 16:30:00,73.969,0.0,73.969,73.969,0,73.969,0.0,0.0,0.0,0.0,129.069,-4.02,129.1315885483,73.969,0,73.969,55.1,-4.02,55.2464514698,135.43
2021-04-14 17:00:00,66.847,0.0,66.847,66.847,0,66.847,0.0,0.0,0.0,0.0,128.937,2.73,128.9658980855,66.847,0,66.847,62.09,2.73,62.1499879324,133.51
2021-04-14 17:30:00,67.983,0.0,67.983,67.983,0,67.983,0.0,0.0,0.0,0.0,126.523,3.51,126.5716778312,67.983,0,67.983,58.54,3.51,58.645133643,133.0
2021-04-14 18:00:00,63.47,0.0,63.47,63.47,0,63.47,0.0,0.0,0.0,0.0,134.88,1.3599999999999999,134.8868562907,63.47,0,63.47,71.41,1.3599999999999999,71.422949393,133.45
2021-04-14 18:30:00,57.533,0.0,57.533,57.533,0,57.533,0.0,0.0,0.0,0.0,126.973,-3.58,127.0234589712,57.533,0,57.533,69.44,-3.58,69.532222746,135.07
2021-04-14 19:00:00,38.962,0.0,38.962,38.962,0,38.962,0.0,0.0,0.0,0.0,115.422,-3.01,115.4612410465,38.962,0,38.962,76.46,-3.01,76.5192243819,134.82
2021-04-14 19:30:00,29.378,0.0,29.378,29.378,0,29.378,0.0,0.0,0.0,0.0,109.468,-3.26,109.5165312818,29.378,0,29.378,80.09,-3.26,80.1563203996,134.64
2021-04-14 20:00:00,24.22,0.0,24.22,24.22,0,24.22,0.0,0.0,0.0,0.0,105.37,-3.62,105.4321644471,24.22,0,24.22,81.15,-3.62,81.2307017082,134.64
2021-04-14 20:30:00,22.618,0.0,22.618,22.618,0,22.618,0.0,0.0,0.0,0.0,105.078,-3.23,105.1276318767,22.618,0,22.618,82.46,-3.23,82.5232361217,134.64
2021-04-14 21:00:00,22.359,0.0,22.359,22.359,0,22.359,0.0,0.0,0.0,0.0,104.899,-3.9,104.9714732725,22.359,0,22.359,82.54,-3.9,82.6320857779,134.83
2021-04-14 21:30:00,17.602,0.0,17.602,17.602,0,17.602,0.0,0.0,0.0,0.0,106.052,-5.45,106.1919450994,17.602,0,17.602,88.45,-5.45,88.6177465297,135.07
2021-04-14 22:00:00,3.946,0.0,3.946,3.946,0,3.946,0.0,0.0,0.0,0.0,91.866,-7.57,92.1773662891,3.946,0,3.946,87.92,-7.57,88.2452905259,134.43
2021-04-14 22:30:00,2.32,0.0,2.32,2.32,0,2.32,0.0,0.0,0.0,0.0,84.45,-9.67,85.001831745,2.32,0,2.32,82.13,-9.67,82.6973143458,134.66
2021-04-14 23:00:00,2.453,0.0,2.453,2.453,0,2.453,0.0,0.0,0.0,0.0,77.913,-10.78,78.6552221343,2.453,0,2.453,75.46,-10.78,76.2261110119,134.36
2021-04-14 23:30:00,9.137,0.0,9.137,9.137,0,9.137,0.0,0.0,0.0,0.0,77.697,-10.87,78.4536851206,9.137,0,9.137,68.56,-10.87,69.4163561418,133.48
2021-04-15 00:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,70.564,-11.26,71.456740032,2.824,0,2.824,67.74,-11.26,68.6694633735,133.26
2021-04-15 00:30:00,2.285,0.0,2.285,2.285,0,2.285,0.0,0.0,0.0,0.0,71.185,-11.28,72.0731754885,2.285,0,2.285,68.9,-11.28,69.8172500175,133.43
2021-04-15 01:00:00,2.357,0.0,2.357,2.357,0,2.357,0.0,0.0,0.0,0.0,70.677,-11.59,71.6209915388,2.357,0,2.357,68.32,-11.59,69.2961073943,133.54
2021-04-15 01:30:00,2.462,0.0,2.462,2.462,0,2.462,0.0,0.0,0.0,0.0,77.582,-10.55,78.2960358128,2.462,0,2.462,75.12,-10.55,75.8572138956,133.02
2021-04-15 02:00:00,2.568,0.0,2.568,2.568,0,2.568,0.0,0.0,0.0,0.0,78.878,-10.95,79.6344233608,2.568,0,2.568,76.31,-10.95,77.0916247072,133.37
2021-04-15 02:30:00,2.511,0.0,2.511,2.511,0,2.511,0.0,0.0,0.0,0.0,80.981,-10.35,81.6397259978,2.511,0,2.511,78.47,-10.35,79.1496266574,133.37
2021-04-15 03:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,79.673,-10.64,80.3803242653,2.623,0,2.623,77.05,-10.64,77.7811808859,133.59
2021-04-15 03:30:00,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0,78.244,-11.1,79.0274226835,2.564,0,2.564,75.68,-11.1,76.4896881939,133.95
2021-04-15 04:00:00,2.459,0.0,2.459,2.459,0,2.459,0.0,0.0,0.0,0.0,76.629,-11.46,77.4811928212,2.459,0,2.459,74.17,-11.46,75.05011992,134.08
2021-04-15 04:30:00,2.462,0.0,2.462,2.462,0,2.462,0.0,0.0,0.0,0.0,75.272,-11.46,76.1393826085,2.462,0,2.462,72.81,-11.46,73.7063613266,134.08
2021-04-15 05:00:00,2.383,0.0,2.383,2.383,0,2.383,0.0,0.0,0.0,0.0,74.633,-11.45,75.5062062946,2.383,0,2.383,72.25,-11.45,73.1516575342,134.08
2021-04-15 05:30:00,2.404,0.0,2.404,2.404,0,2.404,0.0,0.0,0.0,0.0,74.364,-10.27,75.0698168108,2.404,0,2.404,71.96,-10.27,72.6891635665,133.48
2021-04-15 06:00:00,2.316,0.0,2.316,2.316,0,2.316,0.0,0.0,0.0,0.0,77.166,-7.74,77.5532021002,2.316,0,2.316,74.85,-7.74,75.2491202606,133.2
2021-04-15 06:30:00,2.661,0.0,2.661,2.661,0,2.661,0.0,0.0,0.0,0.0,83.571,-3.46,83.6425946573,2.661,0,2.661,80.91,-3.46,80.9839471747,132.93
2021-04-15 07:00:00,10.595,0.0,10.595,10.595,0,10.595,0.0,0.0,0.0,0.0,94.385,-1.24,94.3931450106,10.595,0,10.595,83.79,-1.24,83.7991748169,132.93
2021-04-15 07:30:00,20.92,0.0,20.92,20.92,0,20.92,0.0,0.0,0.0,0.0,99.68,0.55,99.681517344,20.92,0,20.92,78.76,0.55,78.7619203676,132.7
2021-04-15 08:00:00,42.94,0.0,42.94,42.94,0,42.94,0.0,0.0,0.0,0.0,114.08,1.18,114.0861025717,42.94,0,42.94,71.14,1.18,71.1497856638,132.17
2021-04-15 08:30:00,60.318,0.0,60.318,60.318,0,60.318,0.0,0.0,0.0,0.0,134.878,2.33,134.8981237231,60.318,0,60.318,74.56,2.33,74.5963973661,132.29
2021-04-15 09:00:00,84.667,0.0,84.667,84.667,0,84.667,0.0,0.0,0.0,0.0,148.377,2.25,148.3940586041,84.667,0,84.667,63.71,2.25,63.7497184308,132.76
2021-04-15 09:30:00,103.917,0.0,103.917,103.917,0,103.917,0.0,0.0,0.0,0.0,157.207,2.66,157.2295024765,103.917,0,103.917,53.29,2.66,53.3563463892,132.98
2021-04-15 10:00:00,124.178,0.0,124.178,124.178,0,124.178,0.0,0.0,0.0,0.0,164.848,3.0,164.8752956146,124.178,0,124.178,40.67,3.0,40.7804965639,133.15
2021-04-15 10:30:00,140.461,0.0,140.461,140.461,0,140.461,0.0,0.0,0.0,0.0,170.631,2.83,170.6544668651,140.461,0,140.461,30.17,2.83,30.3024388457,133.15
2021-04-15 11:00:00,145.905,0.0,145.905,145.905,0,145.905,0.0,0.0,0.0,0.0,171.565,3.33,171.597313863,145.905,0,145.905,25.66,3.33,25.875171497,133.04
2021-04-15 11:30:00,149.01,0.0,149.01,149.01,0,149.01,0.0,0.0,0.0,0.0,171.05,3.23,171.0804939203,149.01,0,149.01,22.04,3.23,22.2754236772,133.15
2021-04-15 12:00:00,162.865,0.0,162.865,162.865,0,162.865,0.0,0.0,0.0,0.0,176.115,3.2,176.1440695141,162.865,0,162.865,13.25,3.2,13.6309390726,133.15
2021-04-15 12:30:00,168.422,0.0,168.422,168.422,0,168.422,0.0,0.0,0.0,0.0,179.402,3.29,179.4321646305,168.422,0,168.422,10.98,3.29,11.4623077956,133.02
2021-04-15 13:00:00,164.13,0.0,164.13,164.13,0,164.13,0.0,0.0,0.0,0.0,175.84,2.89,175.8637475434,164.13,0,164.13,11.71,2.89,12.0613514997,133.38
2021-04-15 13:30:00,146.26,0.0,146.26,146.26,0,146.26,0.0,0.0,0.0,0.0,163.91,0.06,163.9100109816,146.26,0,146.26,17.65,0.06,17.6501019827,133.97
2021-04-15 14:00:00,140.424,0.0,140.424,140.424,0,140.424,0.0,0.0,0.0,0.0,160.394,-0.59,160.3950851367,140.424,0,140.424,19.97,-0.59,19.9787136723,134.16
2021-04-15 14:30:00,138.159,0.0,138.159,138.159,0,138.159,0.0,0.0,0.0,0.0,158.909,-1.09,158.9127382591,138.159,0,138.159,20.75,-1.09,20.7786091931,134.36
2021-04-15 15:00:00,120.548,0.0,120.548,120.548,0,120.548,0.0,0.0,0.0,0.0,148.878,-1.56,148.8861729107,120.548,0,120.548,28.33,-1.56,28.3729184259,134.36
2021-04-15 15:30:00,120.633,0.0,120.633,120.633,0,120.633,0.0,0.0,0.0,0.0,152.353,-1.32,152.3587181916,120.633,0,120.633,31.72,-1.32,31.7474534412,134.36
2021-04-15 16:00:00,103.474,0.0,103.474,103.474,0,103.474,0.0,0.0,0.0,0.0,144.174,-1.92,144.1867839852,103.474,0,103.474,40.7,-1.92,40.7452623013,134.36
2021-04-15 16:30:00,90.299,0.0,90.299,90.299,0,90.299,0.0,0.0,0.0,0.0,140.529,-2.51,140.5514138705,90.299,0,90.299,50.23,-2.51,50.2926734227,134.36
2021-04-15 17:00:00,89.604,0.0,89.604,89.604,0,89.604,0.0,0.0,0.0,0.0,139.464,-2.62,139.4886077642,89.604,0,89.604,49.86,-2.62,49.9287892903,134.26
2021-04-15 17:30:00,81.882,0.0,81.882,81.882,0,81.882,0.0,0.0,0.0,0.0,139.662,-1.81,139.6737281811,81.882,0,81.882,57.78,-1.81,57.8083428235,133.79
2021-04-15 18:00:00,58.36,0.0,58.36,58.36,0,58.36,0.0,0.0,0.0,0.0,127.95,-1.11,127.9548146808,58.36,0,58.36,69.59,-1.11,69.598852002,133.09
2021-04-15 18:30:00,43.57,0.0,43.57,43.57,0,43.57,0.0,0.0,0.0,0.0,119.21,-0.86,119.2131020484,43.57,0,43.57,75.64,-0.86,75.6448887897,132.86
2021-04-15 19:00:00,31.834,0.0,31.834,31.834,0,31.834,0.0,0.0,0.0,0.0,122.164,0.03,122.1640036836,31.834,0,31.834,90.33,0.03,90.3300049817,132.47
2021-04-15 19:30:00,23.936,0.0,23.936,23.936,0,23.936,0.0,0.0,0.0,0.0,117.596,0.05,117.5960106296,23.936,0,23.936,93.66,0.05,93.6600133461,132.22
2021-04-15 20:00:00,20.252,0.0,20.252,20.252,0,20.252,0.0,0.0,0.0,0.0,114.472,-0.43,114.4728076182,20.252,0,20.252,94.22,-0.43,94.2209812091,132.22
2021-04-15 20:30:00,20.6,0.0,20.6,20.6,0,20.6,0.0,0.0,0.0,0.0,115.1,-0.28,115.1003405729,20.6,0,20.6,94.5,-0.28,94.5004148139,132.38
2021-04-15 21:00:00,14.082,0.0,14.082,14.082,0,14.082,0.0,0.0,0.0,0.0,110.812,-0.72,110.8143390722,14.082,0,14.082,96.73,-0.72,96.7326795866,132.55
2021-04-15 21:30:00,10.149,0.0,10.149,10.149,0,10.149,0.0,0.0,0.0,0.0,104.619,-2.52,104.6493457266,10.149,0,10.149,94.47,-2.52,94.5036046932,133.08
2021-04-15 22:00:00,3.627,0.0,3.627,3.627,0,3.627,0.0,0.0,0.0,0.0,94.817,-4.77,94.9369074122,3.627,0,3.627,91.19,-4.77,91.3146702343,133.25
2021-04-15 22:30:00,2.535,0.0,2.535,2.535,0,2.535,0.0,0.0,0.0,0.0,87.175,-7.01,87.4563932769,2.535,0,2.535,84.64,-7.01,84.9297927703,133.01
2021-04-15 23:00:00,2.357,0.0,2.357,2.357,0,2.357,0.0,0.0,0.0,0.0,80.957,-8.95,81.4502200672,2.357,0,2.357,78.6,-8.95,79.1079167972,133.46
2021-04-15 23:30:00,2.387,0.0,2.387,2.387,0,2.387,0.0,0.0,0.0,0.0,76.187,-10.77,76.9444726345,2.387,0,2.387,73.8,-10.77,74.5817196101,133.93
2021-04-16 00:00:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,72.936,-11.76,73.8779919597,2.396,0,2.396,70.54,-11.76,71.5135595534,133.67
2021-04-16 00:30:00,2.444,0.0,2.444,2.444,0,2.444,0.0,0.0,0.0,0.0,74.334,-11.67,75.2444845553,2.444,0,2.444,71.89,-11.67,72.8310442051,132.8
2021-04-16 01:00:00,2.439,0.0,2.439,2.439,0,2.439,0.0,0.0,0.0,0.0,73.989,-11.87,74.9350987255,2.439,0,2.439,71.55,-11.87,72.5279215199,132.94
2021-04-16 01:30:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0,2.5700000000000003,0.0,0.0,0.0,0.0,79.99,-10.51,80.6775073983,2.5700000000000003,0,2.5700000000000003,77.42,-10.51,78.1301254319,132.19
2021-04-16 02:00:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,81.707,-10.07,82.325201178,2.5869999999999997,0,2.5869999999999997,79.12,-10.07,79.7582553721,131.82
2021-04-16 02:30:00,2.602,0.0,2.602,2.602,0,2.602,0.0,0.0,0.0,0.0,84.342,-4.59,84.4668045092,2.602,0,2.602,81.74,-4.59,81.8687712134,133.84
2021-04-16 03:00:00,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0,83.746,-2.83,83.793802969,2.576,0,2.576,81.17,-2.83,81.2193191304,134.72
2021-04-16 03:30:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,82.331,-3.35,82.3991265791,2.601,0,2.601,79.73,-3.35,79.800347117,134.87
2021-04-16 04:00:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,80.802,-3.8,80.8913048726,2.592,0,2.592,78.21,-3.8,78.3022611423,134.96
2021-04-16 04:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,79.285,-4.14,79.3930149635,2.605,0,2.605,76.68,-4.14,76.7916792368,135.4
2021-04-16 05:00:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,78.413,-4.02,78.51597906800001,2.613,0,2.613,75.8,-4.02,75.9065240938,135.57
2021-04-16 05:30:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,78.243,-2.71,78.2899172882,2.543,0,2.543,75.7,-2.71,75.7484923942,135.3
2021-04-16 06:00:00,5.005,0.0,5.005,5.005,0,5.005,0.0,0.0,0.0,0.0,82.885,0.71,82.8880409046,5.005,0,5.005,77.88,0.71,77.8832363221,134.24
2021-04-16 06:30:00,12.751,0.0,12.751,12.751,0,12.751,0.0,0.0,0.0,0.0,94.491,2.11,94.5145553923,12.751,0,12.751,81.74,2.11,81.7672287656,132.51
2021-04-16 07:00:00,23.587,0.0,23.587,23.587,0,23.587,0.0,0.0,0.0,0.0,106.547,-4.57,106.6449628862,23.587,0,23.587,82.96,-4.57,83.0857779647,134.77
2021-04-16 07:30:00,49.733,0.0,49.733,49.733,0,49.733,0.0,0.0,0.0,0.0,126.593,-2.48,126.6172896922,49.733,0,49.733,76.86,-2.48,76.9,134.38
2021-04-16 08:00:00,69.263,0.0,69.263,69.263,0,69.263,0.0,0.0,0.0,0.0,139.723,-1.29,139.7289548698,69.263,0,69.263,70.46,-1.29,70.4718078383,134.24
2021-04-16 08:30:00,89.502,0.0,89.502,89.502,0,89.502,0.0,0.0,0.0,0.0,151.192,-0.25,151.1922066907,89.502,0,89.502,61.69,-0.25,61.690506563,134.56
2021-04-16 09:00:00,110.974,0.0,110.974,110.974,0,110.974,0.0,0.0,0.0,0.0,160.624,0.05,160.6240077821,110.974,0,110.974,49.65,0.05,49.6500251762,134.88
2021-04-16 09:30:00,132.718,0.0,132.718,132.718,0,132.718,0.0,0.0,0.0,0.0,169.608,0.64,169.6092074859,132.718,0,132.718,36.89,0.64,36.8955512223,135.06
2021-04-16 10:00:00,131.821,0.0,131.821,131.821,0,131.821,0.0,0.0,0.0,0.0,167.401,0.31,167.4012870351,131.821,0,131.821,35.58,0.31,35.5813504522,134.94
2021-04-16 10:30:00,115.893,0.0,115.893,115.893,0,115.893,0.0,0.0,0.0,0.0,155.263,-0.16,155.2630824407,115.893,0,115.893,39.37,-0.16,39.3703251193,134.94
2021-04-16 11:00:00,106.137,0.0,106.137,106.137,0,106.137,0.0,0.0,0.0,0.0,148.687,-0.52,148.6879092899,106.137,0,106.137,42.55,-0.52,42.5531773197,134.79
2021-04-16 11:30:00,109.652,0.0,109.652,109.652,0,109.652,0.0,0.0,0.0,0.0,151.132,-0.52,151.1328945796,109.652,0,109.652,41.48,-0.52,41.4832592741,134.79
2021-04-16 12:00:00,122.119,0.0,122.119,122.119,0,122.119,0.0,0.0,0.0,0.0,155.759,-0.86,155.7613741625,122.119,0,122.119,33.64,-0.86,33.6509910701,135.03
2021-04-16 12:30:00,121.109,0.0,121.109,121.109,0,121.109,0.0,0.0,0.0,0.0,156.799,-1.37,156.8049849367,121.109,0,121.109,35.69,-1.37,35.7162848012,135.3
2021-04-16 13:00:00,120.617,0.0,120.617,120.617,0,120.617,0.0,0.0,0.0,0.0,153.567,2.19,153.5826148657,120.617,0,120.617,32.95,2.19,33.0226982544,133.64
2021-04-16 13:30:00,120.53,0.0,120.53,120.53,0,120.53,0.0,0.0,0.0,0.0,150.92,3.14,150.9526614538,120.53,0,120.53,30.39,3.14,30.5517871818,132.82
2021-04-16 14:00:00,98.621,0.0,98.621,98.621,0,98.621,0.0,0.0,0.0,0.0,140.791,1.97,140.8047818116,98.621,0,98.621,42.17,1.97,42.2159898617,133.18
2021-04-16 14:30:00,88.544,0.0,88.544,88.544,0,88.544,0.0,0.0,0.0,0.0,134.374,1.6,134.3835253147,88.544,0,88.544,45.83,1.6,45.8579207989,133.32
2021-04-16 15:00:00,85.088,0.0,85.088,85.088,0,85.088,0.0,0.0,0.0,0.0,131.978,1.08,131.9824188443,85.088,0,85.088,46.89,1.08,46.9024359709,133.4
2021-04-16 15:30:00,84.682,0.0,84.682,84.682,0,84.682,0.0,0.0,0.0,0.0,132.732,0.96,132.7354716118,84.682,0,84.682,48.05,0.96,48.0595890536,133.64
2021-04-16 16:00:00,82.927,0.0,82.927,82.927,0,82.927,0.0,0.0,0.0,0.0,131.587,1.25,131.5929370027,82.927,0,82.927,48.66,1.25,48.6760526337,133.78
2021-04-16 16:30:00,73.048,0.0,73.048,73.048,0,73.048,0.0,0.0,0.0,0.0,128.598,1.6800000000000002,128.6089732639,73.048,0,73.048,55.55,1.6800000000000002,55.5753983342,133.6
2021-04-16 17:00:00,60.88,0.0,60.88,60.88,0,60.88,0.0,0.0,0.0,0.0,125.86,1.26,125.8663068498,60.88,0,60.88,64.98,1.26,64.9922149184,133.12
2021-04-16 17:30:00,61.942,0.0,61.942,61.942,0,61.942,0.0,0.0,0.0,0.0,130.002,2.29,130.0221677407,61.942,0,61.942,68.06,2.29,68.0985146681,132.63
2021-04-16 18:00:00,56.179,0.0,56.179,56.179,0,56.179,0.0,0.0,0.0,0.0,129.669,1.53,129.6780261301,56.179,0,56.179,73.49,1.53,73.5059249313,133.29
2021-04-16 18:30:00,39.57,0.0,39.57,39.57,0,39.57,0.0,0.0,0.0,0.0,122.16,1.19,122.1657959496,39.57,0,39.57,82.59,1.19,82.5985726269,132.83
2021-04-16 19:00:00,52.938,0.0,52.938,52.938,0,52.938,0.0,0.0,0.0,0.0,131.048,2.03,131.0637219218,52.938,0,52.938,78.11,2.03,78.136374372,133.68
2021-04-16 19:30:00,50.858,0.0,50.858,50.858,0,50.858,0.0,0.0,0.0,0.0,129.528,1.35,129.5350349674,50.858,0,50.858,78.67,1.35,78.681582343,133.68
2021-04-16 20:00:00,44.735,0.0,44.735,44.735,0,44.735,0.0,0.0,0.0,0.0,124.895,0.81,124.8976265787,44.735,0,44.735,80.16,0.81,80.1640923357,133.58
2021-04-16 20:30:00,40.525,0.0,40.525,40.525,0,40.525,0.0,0.0,0.0,0.0,122.645,0.53,122.6461451698,40.525,0,40.525,82.12,0.53,82.1217102842,133.68
2021-04-16 21:00:00,40.389,0.0,40.389,40.389,0,40.389,0.0,0.0,0.0,0.0,122.009,-0.15,122.0090922063,40.389,0,40.389,81.62,-0.15,81.6201378337,133.68
2021-04-16 21:30:00,26.6,0.0,26.6,26.6,0,26.6,0.0,0.0,0.0,0.0,111.7,-1.35,111.7081577146,26.6,0,26.6,85.1,-1.35,85.110707317,134.36
2021-04-16 22:00:00,36.067,0.0,36.067,36.067,0,36.067,0.0,0.0,0.0,0.0,111.197,-5.53,111.3344228395,36.067,0,36.067,75.13,-5.53,75.3332449852,134.18
2021-04-16 22:30:00,3.723,0.0,3.723,3.723,0,3.723,0.0,0.0,0.0,0.0,86.933,-7.97,87.297579514,3.723,0,3.723,83.21,-7.97,83.5908188738,132.85
2021-04-16 23:00:00,2.965,0.0,2.965,2.965,0,2.965,0.0,0.0,0.0,0.0,80.615,-9.59,81.1834116369,2.965,0,2.965,77.65,-9.59,78.2399552658,132.85
2021-04-16 23:30:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,77.137,-10.05,77.7889405314,3.007,0,3.007,74.13,-10.05,74.8081506254,133.25
2021-04-17 00:00:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,73.742,-11.55,74.6410414182,2.752,0,2.752,70.99,-11.55,71.9234495836,133.36
2021-04-17 00:30:00,2.422,0.0,2.422,2.422,0,2.422,0.0,0.0,0.0,0.0,73.692,-11.82,74.6339283704,2.422,0,2.422,71.27,-11.82,72.2435138957,133.36
2021-04-17 01:00:00,2.347,0.0,2.347,2.347,0,2.347,0.0,0.0,0.0,0.0,72.807,-11.27,73.6740941512,2.347,0,2.347,70.46,-11.27,71.3556199609,133.8
2021-04-17 01:30:00,2.435,0.0,2.435,2.435,0,2.435,0.0,0.0,0.0,0.0,79.775,-4.23,79.8870673201,2.435,0,2.435,77.34,-4.23,77.4555905019,134.76
2021-04-17 02:00:00,2.489,0.0,2.489,2.489,0,2.489,0.0,0.0,0.0,0.0,80.979,-3.22,81.0429937811,2.489,0,2.489,78.49,-3.22,78.5560214115,134.76
2021-04-17 02:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,82.356,-2.69,82.3999201213,2.666,0,2.666,79.69,-2.69,79.7353886301,134.99
2021-04-17 03:00:00,2.81,0.0,2.81,2.81,0,2.81,0.0,0.0,0.0,0.0,81.56,-3.01,81.6155236459,2.81,0,2.81,78.75,-3.01,78.8075034499,134.99
2021-04-17 03:30:00,2.792,0.0,2.792,2.792,0,2.792,0.0,0.0,0.0,0.0,79.492,-3.47,79.5677005072,2.792,0,2.792,76.7,-3.47,76.7784533577,135.27
2021-04-17 04:00:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,77.809,-4.09,77.9164204837,2.799,0,2.799,75.01,-4.09,75.121423043,135.38
2021-04-17 04:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,76.267,-6.43,76.5375737073,2.807,0,2.807,73.46,-6.43,73.7408740116,135.61
2021-04-17 05:00:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,74.617,-8.13,75.0586010328,2.817,0,2.817,71.8,-8.13,72.2588188389,133.84
2021-04-17 05:30:00,2.763,0.0,2.763,2.763,0,2.763,0.0,0.0,0.0,0.0,74.363,-7.96,74.7878156453,2.763,0,2.763,71.6,-7.96,72.0411104856,133.37
2021-04-17 06:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,74.932,-7.59,75.315421555,2.742,0,2.742,72.19,-7.59,72.5879067063,133.01
2021-04-17 06:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,78.527,-6.59,78.8030318516,3.097,0,3.097,75.43,-6.59,75.7173229849,132.93
2021-04-17 07:00:00,10.600999999999999,0.0,10.600999999999999,10.600999999999999,0,10.600999999999999,0.0,0.0,0.0,0.0,86.361,-5.47,86.5340581563,10.600999999999999,0,10.600999999999999,75.76,-5.47,75.9572149305,132.93
2021-04-17 07:30:00,27.059,0.0,27.059,27.059,0,27.059,0.0,0.0,0.0,0.0,98.509,-5.06,98.638870031,27.059,0,27.059,71.45,-5.06,71.6289473607,133.68
2021-04-17 08:00:00,52.67,0.0,52.67,52.67,0,52.67,0.0,0.0,0.0,0.0,114.13,-4.54,114.2202630885,52.67,0,52.67,61.46,-4.54,61.6274549207,133.68
2021-04-17 08:30:00,76.344,0.0,76.344,76.344,0,76.344,0.0,0.0,0.0,0.0,127.934,-4.07,127.9987236499,76.344,0,76.344,51.59,-4.07,51.7502946852,133.61
2021-04-17 09:00:00,96.653,0.0,96.653,96.653,0,96.653,0.0,0.0,0.0,0.0,137.773,-3.76,137.8242980356,96.653,0,96.653,41.12,-3.76,41.2915487721,133.75
2021-04-17 09:30:00,122.634,0.0,122.634,122.634,0,122.634,0.0,0.0,0.0,0.0,150.924,-2.87,150.9512857713,122.634,0,122.634,28.29,-2.87,28.4352070504,133.89
2021-04-17 10:00:00,137.744,0.0,137.744,137.744,0,137.744,0.0,0.0,0.0,0.0,155.564,-1.9100000000000001,155.5757249573,137.744,0,137.744,17.82,-1.9100000000000001,17.9220674031,133.89
2021-04-17 10:30:00,145.085,0.0,145.085,145.085,0,145.085,0.0,0.0,0.0,0.0,154.955,-0.96,154.957973738,145.085,0,145.085,9.87,-0.96,9.9165770304,133.89
2021-04-17 11:00:00,132.749,0.0,132.749,132.749,0,132.749,0.0,0.0,0.0,0.0,145.089,-1.24,145.0942987198,132.749,0,132.749,12.34,-1.24,12.4021449758,133.62
2021-04-17 11:30:00,133.786,0.0,133.786,133.786,0,133.786,0.0,0.0,0.0,0.0,142.826,-1.42,142.8330587644,133.786,0,133.786,9.04,-1.42,9.1508469553,133.7
2021-04-17 12:00:00,138.202,0.0,138.202,138.202,0,138.202,0.0,0.0,0.0,0.0,141.372,-1.37,141.3786380045,138.202,0,138.202,3.17,-1.37,3.4533751606,133.7
2021-04-17 12:30:00,144.262,0.0,144.262,144.262,0,144.262,0.0,0.0,0.0,0.0,144.922,-1.15,144.9265627275,144.262,0,144.262,0.66,-1.15,1.3259336333,133.53
2021-04-17 13:00:00,150.957,0.0,150.957,150.957,0,150.957,0.0,0.0,0.0,0.0,148.997,-1.4,149.0035771685,150.957,0,150.957,-1.96,-1.4,2.4086510748,133.53
2021-04-17 13:30:00,147.835,0.0,147.835,147.835,0,147.835,0.0,0.0,0.0,0.0,143.825,-2.32,143.8437104117,147.835,0,147.835,-4.01,-2.32,4.632763754,133.82
2021-04-17 14:00:00,150.23,0.0,150.23,150.23,0,150.23,0.0,0.0,0.0,0.0,142.77,-2.47,142.7913645848,150.23,0,150.23,-7.46,-2.47,7.8582758923,134.41
2021-04-17 14:30:00,148.233,0.0,148.233,148.233,0,148.233,0.0,0.0,0.0,0.0,138.583,-2.9699999999999998,138.6148216786,148.233,0,148.233,-9.65,-2.9699999999999998,10.096702432,134.72
2021-04-17 15:00:00,149.475,0.0,149.475,149.475,0,149.475,0.0,0.0,0.0,0.0,139.365,-1.81,139.3767531728,149.475,0,149.475,-10.11,-1.81,10.270744861,135.08
2021-04-17 15:30:00,143.522,0.0,143.522,143.522,0,143.522,0.0,0.0,0.0,0.0,136.432,7.05,136.614029748,143.522,0,143.522,-7.09,7.05,9.9985298919,134.93
2021-04-17 16:00:00,133.08,0.0,133.08,133.08,0,133.08,0.0,0.0,0.0,0.0,131.89,6.13,132.0323786046,133.08,0,133.08,-1.19,6.13,6.2444375247,132.28
2021-04-17 16:30:00,120.879,0.0,120.879,120.879,0,120.879,0.0,0.0,0.0,0.0,130.469,5.35,130.5786447357,120.879,0,120.879,9.59,5.35,10.981375141600001,132.55
2021-04-17 17:00:00,103.59,0.0,103.59,103.59,0,103.59,0.0,0.0,0.0,0.0,125.36,4.66,125.4465830543,103.59,0,103.59,21.77,4.66,22.2631646448,132.28
2021-04-17 17:30:00,83.619,0.0,83.619,83.619,0,83.619,0.0,0.0,0.0,0.0,120.679,4.41,120.7595509308,83.619,0,83.619,37.06,4.41,37.3214643335,132.55
2021-04-17 18:00:00,63.953,0.0,63.953,63.953,0,63.953,0.0,0.0,0.0,0.0,114.953,4.38,115.0364142739,63.953,0,63.953,51.0,4.38,51.1877368126,132.7
2021-04-17 18:30:00,48.428,0.0,48.428,48.428,0,48.428,0.0,0.0,0.0,0.0,111.388,5.1,111.5046929237,48.428,0,48.428,62.96,5.1,63.1662219861,132.27
2021-04-17 19:00:00,36.155,0.0,36.155,36.155,0,36.155,0.0,0.0,0.0,0.0,108.775,5.74,108.9263431177,36.155,0,36.155,72.62,5.74,72.8464961409,132.27
2021-04-17 19:30:00,30.019,0.0,30.019,30.019,0,30.019,0.0,0.0,0.0,0.0,108.169,6.05,108.3380591528,30.019,0,30.019,78.15,6.05,78.3838312409,131.67
2021-04-17 20:00:00,22.124,0.0,22.124,22.124,0,22.124,0.0,0.0,0.0,0.0,103.544,6.25,103.7324560396,22.124,0,22.124,81.42,6.25,81.6595303685,131.85
2021-04-17 20:30:00,40.108,0.0,40.108,40.108,0,40.108,0.0,0.0,0.0,0.0,113.678,5.78,113.8248482714,40.108,0,40.108,73.57,5.78,73.7967025009,131.7
2021-04-17 21:00:00,40.101,0.0,40.101,40.101,0,40.101,0.0,0.0,0.0,0.0,114.271,5.63,114.4096077303,40.101,0,40.101,74.17,5.63,74.3833704533,131.7
2021-04-17 21:30:00,35.441,0.0,35.441,35.441,0,35.441,0.0,0.0,0.0,0.0,108.401,4.78,108.5063371467,35.441,0,35.441,72.96,4.78,73.1164140259,131.8
2021-04-17 22:00:00,11.624,0.0,11.624,11.624,0,11.624,0.0,0.0,0.0,0.0,90.874,3.7,90.9492928835,11.624,0,11.624,79.25,3.7,79.3363252237,132.23
2021-04-17 22:30:00,3.873,0.0,3.873,3.873,0,3.873,0.0,0.0,0.0,0.0,81.153,2.56,81.1933680112,3.873,0,3.873,77.28,2.56,77.3223900303,132.63
2021-04-17 23:00:00,2.718,0.0,2.718,2.718,0,2.718,0.0,0.0,0.0,0.0,75.388,1.63,75.4056194458,2.718,0,2.718,72.67,1.63,72.6882782847,132.51
2021-04-17 23:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,71.426,0.88,71.4314207895,2.876,0,2.876,68.55,0.88,68.5556481991,132.8
2021-04-18 00:00:00,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0,68.229,0.18,68.2292374353,2.759,0,2.759,65.47,0.18,65.4702474411,132.8
2021-04-18 00:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,69.251,0.38,69.2520425764,2.901,0,2.901,66.35,0.38,66.3510881599,132.68
2021-04-18 01:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,68.81,0.2,68.8102906548,3.19,0,3.19,65.62,0.2,65.6203047844,132.47
2021-04-18 01:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,75.216,1.4,75.2290280145,3.206,0,3.206,72.01,1.4,72.0236079352,132.63
2021-04-18 02:00:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,76.677,1.78,76.6976579108,3.177,0,3.177,73.5,1.78,73.5215505821,131.97
2021-04-18 02:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,77.978,2.22,78.0095948201,3.028,0,3.028,74.95,2.22,74.9828707106,131.71
2021-04-18 03:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,75.276,1.6400000000000001,75.2938628043,2.876,0,2.876,72.4,1.6400000000000001,72.4185722035,131.71
2021-04-18 03:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,73.39,1.25,73.4006444113,2.85,0,2.85,70.54,1.25,70.5510744071,131.86
2021-04-18 04:00:00,2.877,0.0,2.877,2.877,0,2.877,0.0,0.0,0.0,0.0,71.607,1.0,71.6139822172,2.877,0,2.877,68.73,1.0,68.7372744586,131.93
2021-04-18 04:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,70.667,0.98,70.6737949243,2.8970000000000002,0,2.8970000000000002,67.77,0.98,67.7770853608,131.54
2021-04-18 05:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,69.523,0.54,69.5250971161,2.883,0,2.883,66.64,0.54,66.6421878392,131.72
2021-04-18 05:30:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,69.509,0.53,69.5110205723,2.899,0,2.899,66.61,0.53,66.6121085089,132.17
2021-04-18 06:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,70.054,0.9,70.0597810159,2.944,0,2.944,67.11,0.9,67.1160345968,133.48
2021-04-18 06:30:00,3.77,0.0,3.77,3.77,0,3.77,0.0,0.0,0.0,0.0,72.94,1.63,72.9582106414,3.77,0,3.77,69.17,1.63,69.1892029149,132.94
2021-04-18 07:00:00,10.021,0.0,10.021,10.021,0,10.021,0.0,0.0,0.0,0.0,77.691,2.03,77.7175165648,10.021,0,10.021,67.67,2.03,67.7004416529,132.94
2021-04-18 07:30:00,25.558,0.0,25.558,25.558,0,25.558,0.0,0.0,0.0,0.0,89.308,2.61,89.3461301009,25.558,0,25.558,63.75,2.61,63.8034058652,132.94
2021-04-18 08:00:00,32.071,0.0,32.071,32.071,0,32.071,0.0,0.0,0.0,0.0,94.891,3.42,94.9526107119,32.071,0,32.071,62.82,3.42,62.9130256783,132.94
2021-04-18 08:30:00,49.55,0.0,49.55,49.55,0,49.55,0.0,0.0,0.0,0.0,104.65,4.16,104.7326505919,49.55,0,49.55,55.1,4.16,55.2568149643,132.08
2021-04-18 09:00:00,68.412,0.0,68.412,68.412,0,68.412,0.0,0.0,0.0,0.0,114.942,5.03,115.0520067795,68.412,0,68.412,46.53,5.03,46.8010875942,132.18
2021-04-18 09:30:00,92.436,0.0,92.436,92.436,0,92.436,0.0,0.0,0.0,0.0,128.316,6.19,128.465216911,92.436,0,92.436,35.88,6.19,36.410032958,132.18
2021-04-18 10:00:00,107.992,0.0,107.992,107.992,0,107.992,0.0,0.0,0.0,0.0,136.032,7.27,136.226127905,107.992,0,107.992,28.04,7.27,28.9671279211,132.18
2021-04-18 10:30:00,122.141,0.0,122.141,122.141,0,122.141,0.0,0.0,0.0,0.0,143.131,8.42,143.3784487327,122.141,0,122.141,20.99,8.42,22.6158462145,133.32
2021-04-18 11:00:00,126.345,0.0,126.345,126.345,0,126.345,0.0,0.0,0.0,0.0,141.865,8.89,142.1432739351,126.345,0,126.345,15.52,8.89,17.8858184045,133.01
2021-04-18 11:30:00,129.902,0.0,129.902,129.902,0,129.902,0.0,0.0,0.0,0.0,141.132,8.98,141.4174028329,129.902,0,129.902,11.23,8.98,14.3789185963,133.01
2021-04-18 12:00:00,146.851,0.0,146.851,146.851,0,146.851,0.0,0.0,0.0,0.0,149.261,10.44,149.6256653151,146.851,0,146.851,2.41,10.44,10.7145555204,132.89
2021-04-18 12:30:00,144.688,0.0,144.688,144.688,0,144.688,0.0,0.0,0.0,0.0,150.758,10.48,151.121821601,144.688,0,144.688,6.07,10.48,12.1109578482,132.89
2021-04-18 13:00:00,142.025,0.0,142.025,142.025,0,142.025,0.0,0.0,0.0,0.0,148.295,10.12,148.639905224,142.025,0,142.025,6.27,10.12,11.9049275512,132.89
2021-04-18 13:30:00,141.537,0.0,141.537,141.537,0,141.537,0.0,0.0,0.0,0.0,144.507,9.04,144.7894839034,141.537,0,141.537,2.9699999999999998,9.04,9.5153822834,133.07
2021-04-18 14:00:00,143.317,0.0,143.317,143.317,0,143.317,0.0,0.0,0.0,0.0,139.257,7.5600000000000005,139.4620580983,143.317,0,143.317,-4.06,7.5600000000000005,8.5812120356,134.73
2021-04-18 14:30:00,134.858,0.0,134.858,134.858,0,134.858,0.0,0.0,0.0,0.0,135.638,6.5,135.7936561258,134.858,0,134.858,0.78,6.5,6.5466327222,135.37
2021-04-18 15:00:00,130.295,0.0,130.295,130.295,0,130.295,0.0,0.0,0.0,0.0,133.935,6.27,134.0816807957,130.295,0,130.295,3.64,6.27,7.25,135.48
2021-04-18 15:30:00,129.547,0.0,129.547,129.547,0,129.547,0.0,0.0,0.0,0.0,137.097,6.35,137.2439795,129.547,0,129.547,7.55,6.35,9.8653433797,135.63
2021-04-18 16:00:00,124.142,0.0,124.142,124.142,0,124.142,0.0,0.0,0.0,0.0,134.692,6.04,134.8273579953,124.142,0,124.142,10.55,6.04,12.1566483868,135.63
2021-04-18 16:30:00,115.793,0.0,115.793,115.793,0,115.793,0.0,0.0,0.0,0.0,136.423,5.31,136.5263016016,115.793,0,115.793,20.63,5.31,21.3024177032,135.63
2021-04-18 17:00:00,99.266,0.0,99.266,99.266,0,99.266,0.0,0.0,0.0,0.0,131.836,4.9,131.9270286787,99.266,0,99.266,32.57,4.9,32.9365283538,135.48
2021-04-18 17:30:00,78.272,0.0,78.272,78.272,0,78.272,0.0,0.0,0.0,0.0,125.972,5.36,126.0859801247,78.272,0,78.272,47.7,5.36,48.0002041662,135.48
2021-04-18 18:00:00,61.847,0.0,61.847,61.847,0,61.847,0.0,0.0,0.0,0.0,120.947,5.43,121.0688304602,61.847,0,61.847,59.1,5.43,59.3489250113,135.07
2021-04-18 18:30:00,65.941,0.0,65.941,65.941,0,65.941,0.0,0.0,0.0,0.0,125.271,5.62,125.3970009251,65.941,0,65.941,59.33,5.62,59.595581212,134.66
2021-04-18 19:00:00,53.579,0.0,53.579,53.579,0,53.579,0.0,0.0,0.0,0.0,120.029,5.8100000000000005,120.1695341632,53.579,0,53.579,66.45,5.8100000000000005,66.7035126511,134.3
2021-04-18 19:30:00,41.506,0.0,41.506,41.506,0,41.506,0.0,0.0,0.0,0.0,114.436,5.92,114.5890243261,41.506,0,41.506,72.93,5.92,73.169879732,133.98
2021-04-18 20:00:00,35.789,0.0,35.789,35.789,0,35.789,0.0,0.0,0.0,0.0,110.259,5.59,110.4006122311,35.789,0,35.789,74.47,5.59,74.6795085683,133.5
2021-04-18 20:30:00,13.092,0.0,13.092,13.092,0,13.092,0.0,0.0,0.0,0.0,97.972,5.71,98.1382539278,13.092,0,13.092,84.88,5.71,85.071843168,133.67
2021-04-18 21:00:00,3.843,0.0,3.843,3.843,0,3.843,0.0,0.0,0.0,0.0,92.083,5.49,92.2465120696,3.843,0,3.843,88.24,5.49,88.4106198372,133.67
2021-04-18 21:30:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,87.897,4.35,88.0045743641,3.407,0,3.407,84.49,4.35,84.6019065979,133.59
2021-04-18 22:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,82.99,2.99,83.0438450459,3.31,0,3.31,79.68,2.99,79.7360802899,133.84
2021-04-18 22:30:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,78.233,2.04,78.2595929519,3.323,0,3.323,74.91,2.04,74.9377721847,133.84
2021-04-18 23:00:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,72.008,0.7000000000000001,72.0114023194,3.468,0,3.468,68.54,0.7000000000000001,68.5435744618,134.19
