Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-18 23:30:00,3.4939999999999998,0.0,3.4939999999999998,3.4939999999999998,0,3.4939999999999998,0.0,0.0,0.0,0.0,66.624,-0.31,66.6247212077,3.4939999999999998,0,3.4939999999999998,63.13,-0.31,63.1307611232,134.79
2021-04-19 00:00:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,63.556,-0.9500000000000001,63.5630996412,3.5060000000000002,0,3.5060000000000002,60.05,-0.9500000000000001,60.0575141011,135.12
2021-04-19 00:30:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,64.352,-0.64,64.3551824176,3.512,0,3.512,60.84,-0.64,60.8433661133,134.85
2021-04-19 01:00:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,64.38,-0.6900000000000001,64.3836974707,3.62,0,3.62,60.76,-0.6900000000000001,60.7639177473,134.76
2021-04-19 01:30:00,3.75,0.0,3.75,3.75,0,3.75,0.0,0.0,0.0,0.0,70.53,0.19,70.530255919,3.75,0,3.75,66.78,0.19,66.78027029,134.76
2021-04-19 02:00:00,3.762,0.0,3.762,3.762,0,3.762,0.0,0.0,0.0,0.0,72.512,0.62,72.5146505473,3.762,0,3.762,68.75,0.62,68.7527955795,134.24
2021-04-19 02:30:00,3.766,0.0,3.766,3.766,0,3.766,0.0,0.0,0.0,0.0,73.356,1.02,73.3630911017,3.766,0,3.766,69.59,1.02,69.5974748105,133.92
2021-04-19 03:00:00,3.776,0.0,3.776,3.776,0,3.776,0.0,0.0,0.0,0.0,71.816,0.75,71.8199161514,3.776,0,3.776,68.04,0.75,68.0441334723,133.76
2021-04-19 03:30:00,3.914,0.0,3.914,3.914,0,3.914,0.0,0.0,0.0,0.0,70.204,0.7000000000000001,70.2074897429,3.914,0,3.914,66.29,0.7000000000000001,66.2936957787,133.99
2021-04-19 04:00:00,3.987,0.0,3.987,3.987,0,3.987,0.0,0.0,0.0,0.0,68.957,0.4,68.9581601335,3.987,0,3.987,64.97,0.4,64.9712313259,133.99
2021-04-19 04:30:00,3.988,0.0,3.988,3.988,0,3.988,0.0,0.0,0.0,0.0,67.718,0.28,67.7185788687,3.988,0,3.988,63.73,0.28,63.730615092,133.99
2021-04-19 05:00:00,3.965,0.0,3.965,3.965,0,3.965,0.0,0.0,0.0,0.0,67.195,0.39,67.1961317711,3.965,0,3.965,63.23,0.39,63.2312027404,133.99
2021-04-19 05:30:00,3.859,0.0,3.859,3.859,0,3.859,0.0,0.0,0.0,0.0,69.259,2.02,69.2884512816,3.859,0,3.859,65.4,2.02,65.431188282,133.88
2021-04-19 06:00:00,3.527,0.0,3.527,3.527,0,3.527,0.0,0.0,0.0,0.0,72.557,0.08,72.5570441032,3.527,0,3.527,69.03,0.08,69.0300463566,132.96
2021-04-19 06:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,78.943,-1.4100000000000001,78.9555909927,3.163,0,3.163,75.78,-1.4100000000000001,75.7931164421,132.97
2021-04-19 07:00:00,8.932,0.0,8.932,8.932,0,8.932,0.0,0.0,0.0,0.0,90.992,2.22,91.0190774728,8.932,0,8.932,82.06,2.22,82.0900237544,132.97
2021-04-19 07:30:00,38.392,0.0,38.392,38.392,0,38.392,0.0,0.0,0.0,0.0,118.072,5.85,118.216833336,38.392,0,38.392,79.68,5.85,79.8944610095,132.55
2021-04-19 08:00:00,55.613,0.0,55.613,55.613,0,55.613,0.0,0.0,0.0,0.0,130.993,9.07,131.3066294937,55.613,0,55.613,75.38,9.07,75.9237071013,133.1
2021-04-19 08:30:00,79.302,0.0,79.302,79.302,0,79.302,0.0,0.0,0.0,0.0,143.252,9.26,143.5509773704,79.302,0,79.302,63.95,9.26,64.6169490149,133.34
2021-04-19 09:00:00,102.708,0.0,102.708,102.708,0,102.708,0.0,0.0,0.0,0.0,153.918,9.46,154.2084379144,102.708,0,102.708,51.21,9.46,52.0764409306,133.17
2021-04-19 09:30:00,109.524,0.0,109.524,109.524,0,109.524,0.0,0.0,0.0,0.0,155.184,10.52,155.5401692683,109.524,0,109.524,45.66,10.52,46.8562269074,133.34
2021-04-19 10:00:00,118.857,0.0,118.857,118.857,0,118.857,0.0,0.0,0.0,0.0,156.247,10.58,156.6047936974,118.857,0,118.857,37.39,10.58,38.8580557928,133.5
2021-04-19 10:30:00,134.553,0.0,134.553,134.553,0,134.553,0.0,0.0,0.0,0.0,160.983,10.71,161.3388681905,134.553,0,134.553,26.43,10.71,28.5175209301,133.79
2021-04-19 11:00:00,147.872,0.0,147.872,147.872,0,147.872,0.0,0.0,0.0,0.0,166.962,11.55,167.3610227741,147.872,0,147.872,19.09,11.55,22.3121177838,133.79
2021-04-19 11:30:00,156.869,0.0,156.869,156.869,0,156.869,0.0,0.0,0.0,0.0,168.679,11.48,169.0692031122,156.869,0,156.869,11.81,11.48,16.4701700052,133.79
2021-04-19 12:00:00,164.917,0.0,164.917,164.917,0,164.917,0.0,0.0,0.0,0.0,172.037,11.95,172.451534841,164.917,0,164.917,7.12,11.95,13.9103163156,133.38
2021-04-19 12:30:00,168.107,0.0,168.107,168.107,0,168.107,0.0,0.0,0.0,0.0,173.647,11.83,174.0495030415,168.107,0,168.107,5.54,11.83,13.0629437724,133.3
2021-04-19 13:00:00,169.595,0.0,169.595,169.595,0,169.595,0.0,0.0,0.0,0.0,172.355,11.51,172.7388958081,169.595,0,169.595,2.76,11.51,11.8362874247,133.39
2021-04-19 13:30:00,168.742,0.0,168.742,168.742,0,168.742,0.0,0.0,0.0,0.0,170.022,10.05,170.3187687367,168.742,0,168.742,1.28,10.05,10.1311845309,133.57
2021-04-19 14:00:00,167.633,0.0,167.633,167.633,0,167.633,0.0,0.0,0.0,0.0,166.673,10.0,166.972719116,167.633,0,167.633,-0.96,10.0,10.0459743181,134.59
2021-04-19 14:30:00,169.851,0.0,169.851,169.851,0,169.851,0.0,0.0,0.0,0.0,166.551,10.2,166.8630444436,169.851,0,169.851,-3.3,10.2,10.7205410311,134.96
2021-04-19 15:00:00,164.75,0.0,164.75,164.75,0,164.75,0.0,0.0,0.0,0.0,162.84,9.86,163.1382395394,164.75,0,164.75,-1.9100000000000001,9.86,10.0432912932,135.09
2021-04-19 15:30:00,156.142,0.0,156.142,156.142,0,156.142,0.0,0.0,0.0,0.0,158.292,8.76,158.5342072362,156.142,0,156.142,2.15,8.76,9.0199833703,135.19
2021-04-19 16:00:00,146.107,0.0,146.107,146.107,0,146.107,0.0,0.0,0.0,0.0,154.507,7.61,154.6942957869,146.107,0,146.107,8.4,7.61,11.3345533657,135.47
2021-04-19 16:30:00,131.63,0.0,131.63,131.63,0,131.63,0.0,0.0,0.0,0.0,150.33,6.15,150.455745653,131.63,0,131.63,18.7,6.15,19.6853371828,135.25
2021-04-19 17:00:00,113.72,0.0,113.72,113.72,0,113.72,0.0,0.0,0.0,0.0,145.73,5.64,145.8390979813,113.72,0,113.72,32.01,5.64,32.5030721625,135.47
2021-04-19 17:30:00,97.403,0.0,97.403,97.403,0,97.403,0.0,0.0,0.0,0.0,142.593,4.45,142.6624202409,97.403,0,97.403,45.19,4.45,45.4085740802,135.1
2021-04-19 18:00:00,75.17,0.0,75.17,75.17,0,75.17,0.0,0.0,0.0,0.0,133.76,4.54,133.8370247727,75.17,0,75.17,58.59,4.54,58.7656336646,134.75
2021-04-19 18:30:00,58.849,0.0,58.849,58.849,0,58.849,0.0,0.0,0.0,0.0,127.799,5.15,127.902724369,58.849,0,58.849,68.95,5.15,69.1420638975,134.04
2021-04-19 19:00:00,38.839,0.0,38.839,38.839,0,38.839,0.0,0.0,0.0,0.0,116.799,5.74,116.9399589576,38.839,0,38.839,77.96,5.74,78.1710253227,133.4
2021-04-19 19:30:00,44.636,0.0,44.636,44.636,0,44.636,0.0,0.0,0.0,0.0,119.846,5.8100000000000005,119.9867485017,44.636,0,44.636,75.21,5.8100000000000005,75.4340785057,132.96
2021-04-19 20:00:00,23.741,0.0,23.741,23.741,0,23.741,0.0,0.0,0.0,0.0,108.901,5.68,109.0490265935,23.741,0,23.741,85.16,5.68,85.3492120643,133.3
2021-04-19 20:30:00,34.378,0.0,34.378,34.378,0,34.378,0.0,0.0,0.0,0.0,114.888,5.31,115.0106457855,34.378,0,34.378,80.51,5.31,80.6849192848,133.3
2021-04-19 21:00:00,38.65,0.0,38.65,38.65,0,38.65,0.0,0.0,0.0,0.0,117.12,5.2,117.2353803252,38.65,0,38.65,78.47,5.2,78.6421064062,133.41
2021-04-19 21:30:00,26.708,0.0,26.708,26.708,0,26.708,0.0,0.0,0.0,0.0,106.598,4.43,106.6900112663,26.708,0,26.708,79.89,4.43,80.0127302371,133.41
2021-04-19 22:00:00,2.786,0.0,2.786,2.786,0,2.786,0.0,0.0,0.0,0.0,87.256,3.12,87.3117628731,2.786,0,2.786,84.47,3.12,84.5276008177,133.41
2021-04-19 22:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,79.807,1.8,79.8272963904,2.807,0,2.807,77.0,1.8,77.0210360876,134.05
2021-04-19 23:00:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,73.575,0.43,73.5762565302,2.815,0,2.815,70.76,0.43,70.7613065171,133.0
2021-04-19 23:30:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,68.555,-0.7000000000000001,68.5585736797,2.855,0,2.855,65.7,-0.7000000000000001,65.7037289657,133.83
2021-04-20 00:00:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,65.244,-1.51,65.26147129820001,2.924,0,2.924,62.32,-1.51,62.3382908011,133.83
2021-04-20 00:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,65.956,-2.1,65.98942291,2.806,0,2.806,63.15,-2.1,63.1849072168,134.35
2021-04-20 01:00:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,65.623,-2.18,65.6591998809,2.813,0,2.813,62.81,-2.18,62.847820169,134.35
2021-04-20 01:30:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,71.093,-1.4100000000000001,71.1069810145,3.013,0,3.013,68.08,-1.4100000000000001,68.094599639,134.44
2021-04-20 02:00:00,3.034,0.0,3.034,3.034,0,3.034,0.0,0.0,0.0,0.0,72.614,-1.04,72.6214472177,3.034,0,3.034,69.58,-1.04,69.5877719143,133.94
2021-04-20 02:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,73.667,-1.37,73.6797379813,3.047,0,3.047,70.62,-1.37,70.6332874784,133.74
2021-04-20 03:00:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,72.504,-1.79,72.5260926564,3.094,0,3.094,69.41,-1.79,69.4330771319,133.86
2021-04-20 03:30:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,71.551,-1.54,71.5675708754,3.081,0,3.081,68.47,-1.54,68.487316344,134.25
2021-04-20 04:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,70.317,-1.77,70.3392734466,3.157,0,3.157,67.16,-1.77,67.1833201025,134.25
2021-04-20 04:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,69.269,-1.52,69.2856750057,3.109,0,3.109,66.16,-1.52,66.1774583979,134.34
2021-04-20 05:00:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,68.453,-1.67,68.4733678812,3.243,0,3.243,65.21,-1.67,65.2313804852,134.19
2021-04-20 05:30:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,68.993,-0.79,68.9975227744,3.243,0,3.243,65.75,-0.79,65.7547458363,134.19
2021-04-20 06:00:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,72.044,1.3900000000000001,72.057407919,3.114,0,3.114,68.93,1.3900000000000001,68.9440135182,133.22
2021-04-20 06:30:00,4.89,0.0,4.89,4.89,0,4.89,0.0,0.0,0.0,0.0,81.29,4.57,81.4183578808,4.89,0,4.89,76.4,4.57,76.5365592381,132.2
2021-04-20 07:00:00,15.06,0.0,15.06,15.06,0,15.06,0.0,0.0,0.0,0.0,94.91,7.89,95.2373886664,15.06,0,15.06,79.85,7.89,80.2388596629,131.84
2021-04-20 07:30:00,60.121,0.0,60.121,60.121,0,60.121,0.0,0.0,0.0,0.0,128.761,9.93,129.1433313067,60.121,0,60.121,68.64,9.93,69.3545564473,131.06
2021-04-20 08:00:00,60.943,0.0,60.943,60.943,0,60.943,0.0,0.0,0.0,0.0,131.463,11.06,131.9274193221,60.943,0,60.943,70.52,11.06,71.3820285506,131.18
2021-04-20 08:30:00,68.398,0.0,68.398,68.398,0,68.398,0.0,0.0,0.0,0.0,135.158,11.54,135.6497569626,68.398,0,68.398,66.76,11.54,67.7500494465,131.59
2021-04-20 09:00:00,93.783,0.0,93.783,93.783,0,93.783,0.0,0.0,0.0,0.0,147.783,11.92,148.262947121,93.783,0,93.783,54.0,11.92,55.2999674503,132.86
2021-04-20 09:30:00,104.239,0.0,104.239,104.239,0,104.239,0.0,0.0,0.0,0.0,151.019,12.37,151.5247678137,104.239,0,104.239,46.78,12.37,48.3878631477,133.26
2021-04-20 10:00:00,110.534,0.0,110.534,110.534,0,110.534,0.0,0.0,0.0,0.0,149.914,11.51,150.3552044194,110.534,0,110.534,39.38,11.51,41.0276065595,133.43
2021-04-20 10:30:00,124.295,0.0,124.295,124.295,0,124.295,0.0,0.0,0.0,0.0,154.575,11.52,155.0036806821,124.295,0,124.295,30.28,11.52,32.397357917,133.89
2021-04-20 11:00:00,131.264,0.0,131.264,131.264,0,131.264,0.0,0.0,0.0,0.0,154.774,12.33,155.2643551367,131.264,0,131.264,23.51,12.33,26.5471090705,134.25
2021-04-20 11:30:00,146.335,0.0,146.335,146.335,0,146.335,0.0,0.0,0.0,0.0,160.695,13.23,161.2386923942,146.335,0,146.335,14.36,13.23,19.5254321335,134.16
2021-04-20 12:00:00,158.538,0.0,158.538,158.538,0,158.538,0.0,0.0,0.0,0.0,165.938,13.33,166.4725465174,158.538,0,158.538,7.4,13.33,15.2462749549,134.16
2021-04-20 12:30:00,166.267,0.0,166.267,166.267,0,166.267,0.0,0.0,0.0,0.0,169.207,13.43,169.7391344063,166.267,0,166.267,2.94,13.43,13.7480362234,134.16
2021-04-20 13:00:00,172.96,0.0,172.96,172.96,0,172.96,0.0,0.0,0.0,0.0,172.55,13.5,173.0773020936,172.96,0,172.96,-0.41000000000000003,13.5,13.506224491,133.83
2021-04-20 13:30:00,172.206,0.0,172.206,172.206,0,172.206,0.0,0.0,0.0,0.0,170.486,12.25,170.9255355294,172.206,0,172.206,-1.72,12.25,12.3701616804,134.19
2021-04-20 14:00:00,171.363,0.0,171.363,171.363,0,171.363,0.0,0.0,0.0,0.0,169.023,11.62,169.4219552744,171.363,0,171.363,-2.34,11.62,11.8532695911,134.19
2021-04-20 14:30:00,165.776,0.0,165.776,165.776,0,165.776,0.0,0.0,0.0,0.0,169.246,11.5,169.6362535427,165.776,0,165.776,3.47,11.5,12.0121147181,134.4
2021-04-20 15:00:00,158.836,0.0,158.836,158.836,0,158.836,0.0,0.0,0.0,0.0,166.286,11.13,166.6580651994,158.836,0,158.836,7.45,11.13,13.3932594987,134.4
2021-04-20 15:30:00,147.762,0.0,147.762,147.762,0,147.762,0.0,0.0,0.0,0.0,159.672,10.06,159.9885970437,147.762,0,147.762,11.91,10.06,15.5901154582,134.68
2021-04-20 16:00:00,134.815,0.0,134.815,134.815,0,134.815,0.0,0.0,0.0,0.0,155.675,9.39,155.9579357551,134.815,0,134.815,20.86,9.39,22.8760070817,134.93
2021-04-20 16:30:00,124.466,0.0,124.466,124.466,0,124.466,0.0,0.0,0.0,0.0,153.806,8.24,154.0265666565,124.466,0,124.466,29.34,8.24,30.4751242819,134.84
2021-04-20 17:00:00,132.88,0.0,132.88,132.88,0,132.88,0.0,0.0,0.0,0.0,163.5,8.01,163.696090668,132.88,0,132.88,30.62,8.01,31.6503475494,134.84
2021-04-20 17:30:00,115.309,0.0,115.309,115.309,0,115.309,0.0,0.0,0.0,0.0,156.759,6.94,156.9125478762,115.309,0,115.309,41.45,6.94,42.0269687225,134.61
2021-04-20 18:00:00,99.269,0.0,99.269,99.269,0,99.269,0.0,0.0,0.0,0.0,150.869,7.17,151.0392798612,99.269,0,99.269,51.6,7.17,52.0957666226,134.49
2021-04-20 18:30:00,82.329,0.0,82.329,82.329,0,82.329,0.0,0.0,0.0,0.0,142.219,6.8100000000000005,142.3819513176,82.329,0,82.329,59.89,6.8100000000000005,60.2759338376,133.86
2021-04-20 19:00:00,67.975,0.0,67.975,67.975,0,67.975,0.0,0.0,0.0,0.0,134.195,6.74,134.3641530506,67.975,0,67.975,66.22,6.74,66.5621213604,133.86
2021-04-20 19:30:00,51.077,0.0,51.077,51.077,0,51.077,0.0,0.0,0.0,0.0,123.317,7.02,123.5166502501,51.077,0,51.077,72.24,7.02,72.5802865798,133.33
2021-04-20 20:00:00,37.361,0.0,37.361,37.361,0,37.361,0.0,0.0,0.0,0.0,114.051,7.1,114.2717839232,37.361,0,37.361,76.69,7.1,77.0179595939,132.8
2021-04-20 20:30:00,14.101,0.0,14.101,14.101,0,14.101,0.0,0.0,0.0,0.0,102.581,7.44,102.8504504657,14.101,0,14.101,88.48,7.44,88.7922519142,132.7
2021-04-20 21:00:00,14.911,0.0,14.911,14.911,0,14.911,0.0,0.0,0.0,0.0,103.651,7.43,103.9169606032,14.911,0,14.911,88.74,7.43,89.0505053326,132.58
2021-04-20 21:30:00,19.061,0.0,19.061,19.061,0,19.061,0.0,0.0,0.0,0.0,101.751,5.82,101.9173115864,19.061,0,19.061,82.69,5.82,82.8945625479,132.95
2021-04-20 22:00:00,15.208,0.0,15.208,15.208,0,15.208,0.0,0.0,0.0,0.0,93.108,3.46,93.1722666033,15.208,0,15.208,77.9,3.46,77.9768016784,133.91
2021-04-20 22:30:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,79.527,2.29,79.5599637318,3.187,0,3.187,76.34,2.29,76.374339277,133.82
2021-04-20 23:00:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,73.751,1.24,73.7614235288,3.291,0,3.291,70.46,1.24,70.4709103106,133.65
2021-04-20 23:30:00,3.167,0.0,3.167,3.167,0,3.167,0.0,0.0,0.0,0.0,69.547,-0.01,69.5470007189,3.167,0,3.167,66.38,-0.01,66.3800007532,133.23
2021-04-21 00:00:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,65.628,-1.42,65.6433605477,3.248,0,3.248,62.38,-1.42,62.3961601383,134.15
2021-04-21 00:30:00,3.285,0.0,3.285,3.285,0,3.285,0.0,0.0,0.0,0.0,65.605,-1.56,65.6235447458,3.285,0,3.285,62.32,-1.56,62.3395219744,135.07
2021-04-21 01:00:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,64.951,-1.76,64.9748412926,3.301,0,3.301,61.65,-1.76,61.6751173489,134.83
2021-04-21 01:30:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,69.517,-1.24,69.5280582858,3.327,0,3.327,66.19,-1.24,66.2016140287,134.96
2021-04-21 02:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,70.762,-1.09,70.7703945446,3.392,0,3.392,67.37,-1.09,67.378817146,134.18
2021-04-21 02:30:00,3.376,0.0,3.376,3.376,0,3.376,0.0,0.0,0.0,0.0,71.496,-1.25,71.5069263498,3.376,0,3.376,68.12,-1.25,68.1314677664,133.92
2021-04-21 03:00:00,3.395,0.0,3.395,3.395,0,3.395,0.0,0.0,0.0,0.0,70.295,-1.37,70.3083488997,3.395,0,3.395,66.9,-1.37,66.9140261829,134.17
2021-04-21 03:30:00,3.513,0.0,3.513,3.513,0,3.513,0.0,0.0,0.0,0.0,68.063,-1.6099999999999999,68.0820392541,3.513,0,3.513,64.55,-1.6099999999999999,64.5700751122,134.44
2021-04-21 04:00:00,3.482,0.0,3.482,3.482,0,3.482,0.0,0.0,0.0,0.0,66.712,-2.01,66.7422732906,3.482,0,3.482,63.23,-2.01,63.2619395846,134.44
2021-04-21 04:30:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,65.158,-2.05,65.1902405579,3.458,0,3.458,61.7,-2.05,61.7340465222,134.44
2021-04-21 05:00:00,3.92,0.0,3.92,3.92,0,3.92,0.0,0.0,0.0,0.0,65.13,-1.69,65.1519224582,3.92,0,3.92,61.21,-1.69,61.2333258937,134.01
2021-04-21 05:30:00,3.371,0.0,3.371,3.371,0,3.371,0.0,0.0,0.0,0.0,66.211,-1.07,66.2196452799,3.371,0,3.371,62.84,-1.07,62.8491089833,133.79
2021-04-21 06:00:00,3.296,0.0,3.296,3.296,0,3.296,0.0,0.0,0.0,0.0,69.296,0.1,69.2960721542,3.296,0,3.296,66.0,0.1,66.0000757575,133.7
2021-04-21 06:30:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,77.113,3.64,77.1988624851,3.733,0,3.733,73.38,3.64,73.4702252617,132.69
2021-04-21 07:00:00,8.79,0.0,8.79,8.79,0,8.79,0.0,0.0,0.0,0.0,88.19,6.76,88.4487066044,8.79,0,8.79,79.4,6.76,79.6872486663,132.69
2021-04-21 07:30:00,31.227,0.0,31.227,31.227,0,31.227,0.0,0.0,0.0,0.0,110.957,8.76,111.3022616527,31.227,0,31.227,79.73,8.76,80.2097905495,132.49
2021-04-21 08:00:00,51.686,0.0,51.686,51.686,0,51.686,0.0,0.0,0.0,0.0,126.626,11.6,127.156218393,51.686,0,51.686,74.94,11.6,75.8324706178,132.17
2021-04-21 08:30:00,53.137,0.0,53.137,53.137,0,53.137,0.0,0.0,0.0,0.0,125.747,18.52,127.1034948733,53.137,0,53.137,72.61,18.52,74.9346548668,135.2
2021-04-21 09:00:00,70.845,0.0,70.845,70.845,0,70.845,0.0,0.0,0.0,0.0,132.595,18.31,133.8532409955,70.845,0,70.845,61.75,18.31,64.4074421166,133.26
2021-04-21 09:30:00,91.293,0.0,91.293,91.293,0,91.293,0.0,0.0,0.0,0.0,142.313,18.45,143.503980673,91.293,0,91.293,51.02,18.45,54.2535058775,133.48
2021-04-21 10:00:00,109.223,0.0,109.223,109.223,0,109.223,0.0,0.0,0.0,0.0,149.623,18.22,150.7282671864,109.223,0,109.223,40.4,18.22,44.3184882414,133.69
2021-04-21 10:30:00,113.733,0.0,113.733,113.733,0,113.733,0.0,0.0,0.0,0.0,148.183,16.63,149.1132401532,113.733,0,113.733,34.45,16.63,38.2538808489,134.54
2021-04-21 11:00:00,124.513,0.0,124.513,124.513,0,124.513,0.0,0.0,0.0,0.0,153.143,17.66,154.1578867558,124.513,0,124.513,28.63,17.66,33.6385567467,134.72
2021-04-21 11:30:00,126.944,0.0,126.944,126.944,0,126.944,0.0,0.0,0.0,0.0,155.254,18.23,156.3206237705,126.944,0,126.944,28.31,18.23,33.6717834396,135.1
2021-04-21 12:00:00,122.155,0.0,122.155,122.155,0,122.155,0.0,0.0,0.0,0.0,150.345,17.53,151.3635356518,122.155,0,122.155,28.19,17.53,33.1960389203,135.1
2021-04-21 12:30:00,127.836,0.0,127.836,127.836,0,127.836,0.0,0.0,0.0,0.0,154.936,17.8,155.9551348818,127.836,0,127.836,27.1,17.8,32.4229856737,135.19
2021-04-21 13:00:00,128.542,0.0,128.542,128.542,0,128.542,0.0,0.0,0.0,0.0,153.742,17.32,154.7145273205,128.542,0,128.542,25.2,17.32,30.5781359798,134.92
2021-04-21 13:30:00,134.819,0.0,134.819,134.819,0,134.819,0.0,0.0,0.0,0.0,157.979,17.09,158.9007002533,134.819,0,134.819,23.16,17.09,28.7828716427,135.05
2021-04-21 14:00:00,134.799,0.0,134.799,134.799,0,134.799,0.0,0.0,0.0,0.0,157.169,16.55,158.0379608227,134.799,0,134.799,22.37,16.55,27.8265951924,135.2
2021-04-21 14:30:00,136.758,0.0,136.758,136.758,0,136.758,0.0,0.0,0.0,0.0,156.788,16.78,157.6833705373,136.758,0,136.758,20.03,16.78,26.1298545729,135.45
2021-04-21 15:00:00,127.818,0.0,127.818,127.818,0,127.818,0.0,0.0,0.0,0.0,150.738,16.13,151.5985538981,127.818,0,127.818,22.92,16.13,28.0268317867,135.45
2021-04-21 15:30:00,118.155,0.0,118.155,118.155,0,118.155,0.0,0.0,0.0,0.0,145.705,10.21,146.0622850876,118.155,0,118.155,27.55,10.21,29.3810585242,135.81
2021-04-21 16:00:00,103.029,0.0,103.029,103.029,0,103.029,0.0,0.0,0.0,0.0,139.919,8.72,140.1904595934,103.029,0,103.029,36.89,8.72,37.9066023273,133.86
2021-04-21 16:30:00,87.365,0.0,87.365,87.365,0,87.365,0.0,0.0,0.0,0.0,137.175,8.39,137.4313382202,87.365,0,87.365,49.81,8.39,50.5116639995,132.77
2021-04-21 17:00:00,82.923,0.0,82.923,82.923,0,82.923,0.0,0.0,0.0,0.0,138.613,8.19,138.8547437756,82.923,0,82.923,55.69,8.19,56.2890060314,132.6
2021-04-21 17:30:00,89.92,0.0,89.92,89.92,0,89.92,0.0,0.0,0.0,0.0,148.87,7.8,149.0741993103,89.92,0,89.92,58.95,7.8,59.4637915037,132.3
2021-04-21 18:00:00,82.022,0.0,82.022,82.022,0,82.022,0.0,0.0,0.0,0.0,146.472,7.33,146.6552954516,82.022,0,82.022,64.45,7.33,64.8654869711,131.99
2021-04-21 18:30:00,69.463,0.0,69.463,69.463,0,69.463,0.0,0.0,0.0,0.0,139.283,6.5600000000000005,139.4373970246,69.463,0,69.463,69.82,6.5600000000000005,70.127498173,132.19
2021-04-21 19:00:00,46.399,0.0,46.399,46.399,0,46.399,0.0,0.0,0.0,0.0,126.729,7.22,126.9345021694,46.399,0,46.399,80.33,7.22,80.6538114412,132.44
2021-04-21 19:30:00,21.238,0.0,21.238,21.238,0,21.238,0.0,0.0,0.0,0.0,111.218,-2.7199999999999998,111.2512558311,21.238,0,21.238,89.98,-2.7199999999999998,90.0211019706,134.2
2021-04-21 20:00:00,14.402,0.0,14.402,14.402,0,14.402,0.0,0.0,0.0,0.0,105.022,-5.3,105.1556488449,14.402,0,14.402,90.62,-5.3,90.7748555493,134.2
2021-04-21 20:30:00,11.271,0.0,11.271,11.271,0,11.271,0.0,0.0,0.0,0.0,102.541,-5.6,102.6938005967,11.271,0,11.271,91.27,-5.6,91.4416365777,134.95
2021-04-21 21:00:00,16.583,0.0,16.583,16.583,0,16.583,0.0,0.0,0.0,0.0,105.273,-5.66,105.4250450747,16.583,0,16.583,88.69,-5.66,88.8704208384,135.02
2021-04-21 21:30:00,37.07,0.0,37.07,37.07,0,37.07,0.0,0.0,0.0,0.0,114.0,4.77,114.0997497806,37.07,0,37.07,76.93,4.77,77.0777386799,134.84
2021-04-21 22:00:00,22.469,0.0,22.469,22.469,0,22.469,0.0,0.0,0.0,0.0,99.319,2.7199999999999998,99.3562386617,22.469,0,22.469,76.85,2.7199999999999998,76.8981202631,132.66
2021-04-21 22:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,80.866,1.3900000000000001,80.877945424,2.996,0,2.996,77.87,1.3900000000000001,77.8824049449,132.2
2021-04-21 23:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,74.674,0.49,74.6756076373,3.184,0,3.184,71.49,0.49,71.4916792361,132.2
2021-04-21 23:30:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,70.038,-0.84,70.0430370844,3.118,0,3.118,66.92,-0.84,66.9252717589,132.93
2021-04-22 00:00:00,3.147,0.0,3.147,3.147,0,3.147,0.0,0.0,0.0,0.0,66.757,-1.8900000000000001,66.7837491385,3.147,0,3.147,63.61,-1.8900000000000001,63.6380719381,133.12
2021-04-22 00:30:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,66.556,-2.09,66.5888071375,3.246,0,3.246,63.31,-2.09,63.3444883159,133.12
2021-04-22 01:00:00,3.429,0.0,3.429,3.429,0,3.429,0.0,0.0,0.0,0.0,66.559,-1.97,66.5881474513,3.429,0,3.429,63.13,-1.97,63.1607298881,133.31
2021-04-22 01:30:00,3.283,0.0,3.283,3.283,0,3.283,0.0,0.0,0.0,0.0,71.583,-0.99,71.5898455718,3.283,0,3.283,68.3,-0.99,68.3071745866,133.24
2021-04-22 02:00:00,3.406,0.0,3.406,3.406,0,3.406,0.0,0.0,0.0,0.0,72.406,-1.06,72.4137586098,3.406,0,3.406,69.0,-1.06,69.0081415487,133.24
2021-04-22 02:30:00,3.336,0.0,3.336,3.336,0,3.336,0.0,0.0,0.0,0.0,73.816,-1.07,73.8237546864,3.336,0,3.336,70.48,-1.07,70.4881216944,133.15
2021-04-22 03:00:00,3.341,0.0,3.341,3.341,0,3.341,0.0,0.0,0.0,0.0,72.281,-1.43,72.2951441039,3.341,0,3.341,68.94,-1.43,68.9548294175,133.03
2021-04-22 03:30:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,71.962,-1.65,71.980913748,3.2720000000000002,0,3.2720000000000002,68.69,-1.65,68.7098144372,133.21
2021-04-22 04:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,71.17,-1.87,71.1945629947,3.31,0,3.31,67.86,-1.87,67.8857606572,133.35
2021-04-22 04:30:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,69.499,-1.85,69.5236182962,3.269,0,3.269,66.23,-1.85,66.2558329508,133.48
2021-04-22 05:00:00,11.051,0.0,11.051,11.051,0,11.051,0.0,0.0,0.0,0.0,74.391,-1.54,74.4069383929,11.051,0,11.051,63.34,-1.54,63.3587184214,133.64
2021-04-22 05:30:00,13.311,0.0,13.311,13.311,0,13.311,0.0,0.0,0.0,0.0,76.971,-1.03,76.9778912481,13.311,0,13.311,63.66,-1.03,63.6683320027,132.81
2021-04-22 06:00:00,13.44,0.0,13.44,13.44,0,13.44,0.0,0.0,0.0,0.0,79.38,0.06,79.3800226757,13.44,0,13.44,65.94,0.06,65.9400272975,132.81
2021-04-22 06:30:00,15.804,0.0,15.804,15.804,0,15.804,0.0,0.0,0.0,0.0,86.344,3.18,86.4025389442,15.804,0,15.804,70.54,3.18,70.6116420996,132.59
2021-04-22 07:00:00,27.892,0.0,27.892,27.892,0,27.892,0.0,0.0,0.0,0.0,107.082,2.93,107.1220781352,27.892,0,27.892,79.19,2.93,79.2441859066,133.82
2021-04-22 07:30:00,48.043,0.0,48.043,48.043,0,48.043,0.0,0.0,0.0,0.0,128.133,4.9,128.226657482,48.043,0,48.043,80.09,4.9,80.239753863,135.51
2021-04-22 08:00:00,81.206,0.0,81.206,81.206,0,81.206,0.0,0.0,0.0,0.0,148.116,5.5600000000000005,148.2203193088,81.206,0,81.206,66.91,5.5600000000000005,67.1406114062,134.9
2021-04-22 08:30:00,105.618,0.0,105.618,105.618,0,105.618,0.0,0.0,0.0,0.0,160.938,6.15,161.0554635646,105.618,0,105.618,55.32,6.15,55.6608021861,134.68
2021-04-22 09:00:00,130.452,0.0,130.452,130.452,0,130.452,0.0,0.0,0.0,0.0,172.642,7.04,172.7854790311,130.452,0,130.452,42.19,7.04,42.7733293069,135.14
2021-04-22 09:30:00,148.497,0.0,148.497,148.497,0,148.497,0.0,0.0,0.0,0.0,179.927,7.87,180.0990345032,148.497,0,148.497,31.43,7.87,32.400336418,135.45
2021-04-22 10:00:00,163.0,0.0,163.0,163.0,0,163.0,0.0,0.0,0.0,0.0,184.22,8.51,184.4164539839,163.0,0,163.0,21.22,8.51,22.8628191612,135.37
2021-04-22 10:30:00,166.327,0.0,166.327,166.327,0,166.327,0.0,0.0,0.0,0.0,183.357,9.28,183.5916878538,166.327,0,166.327,17.03,9.28,19.3943110215,135.37
2021-04-22 11:00:00,179.987,0.0,179.987,179.987,0,179.987,0.0,0.0,0.0,0.0,187.877,10.28,188.1580333895,179.987,0,179.987,7.89,10.28,12.9588000988,135.89
2021-04-22 11:30:00,188.483,0.0,188.483,188.483,0,188.483,0.0,0.0,0.0,0.0,191.223,10.2,191.4948451761,188.483,0,188.483,2.74,10.2,10.5616097258,135.72
2021-04-22 12:00:00,191.334,0.0,191.334,191.334,0,191.334,0.0,0.0,0.0,0.0,191.314,10.14,191.5825310304,191.334,0,191.334,-0.02,10.14,10.1400197238,135.45
2021-04-22 12:30:00,179.356,0.0,179.356,179.356,0,179.356,0.0,0.0,0.0,0.0,183.646,9.46,183.8894910429,179.356,0,179.356,4.29,9.46,10.3872854972,135.23
2021-04-22 13:00:00,179.431,0.0,179.431,179.431,0,179.431,0.0,0.0,0.0,0.0,182.901,9.2,183.1322358325,179.431,0,179.431,3.47,9.2,9.8326446086,135.07
2021-04-22 13:30:00,180.394,0.0,180.394,180.394,0,180.394,0.0,0.0,0.0,0.0,182.024,8.35,182.2154194244,180.394,0,180.394,1.63,8.35,8.5076083596,135.25
2021-04-22 14:00:00,179.64,0.0,179.64,179.64,0,179.64,0.0,0.0,0.0,0.0,179.18,8.28,179.371209507,179.64,0,179.64,-0.46,8.28,8.2927679336,135.25
2021-04-22 14:30:00,177.424,0.0,177.424,177.424,0,177.424,0.0,0.0,0.0,0.0,177.104,8.35,177.3007312901,177.424,0,177.424,-0.32,8.35,8.3561294868,135.25
2021-04-22 15:00:00,172.94,0.0,172.94,172.94,0,172.94,0.0,0.0,0.0,0.0,173.58,5.92,173.6809223835,172.94,0,172.94,0.64,5.92,5.9544941011,135.25
2021-04-22 15:30:00,165.047,0.0,165.047,165.047,0,165.047,0.0,0.0,0.0,0.0,165.047,0.0,165.047,165.047,0,165.047,0.0,0.0,0.0,136.01
2021-04-22 16:00:00,153.402,0.0,153.402,153.402,0,153.402,0.0,0.0,0.0,0.0,153.402,0.0,153.402,153.402,0,153.402,0.0,0.0,0.0,137.52
2021-04-22 16:30:00,137.805,0.0,137.805,137.805,0,137.805,0.0,0.0,0.0,0.0,137.805,0.0,137.805,137.805,0,137.805,0.0,0.0,0.0,0.0
2021-04-22 17:00:00,120.425,0.0,120.425,120.425,0,120.425,0.0,0.0,0.0,0.0,120.425,0.0,120.425,120.425,0,120.425,0.0,0.0,0.0,0.0
2021-04-22 17:30:00,105.102,0.0,105.102,105.102,0,105.102,0.0,0.0,0.0,0.0,105.102,0.0,105.102,105.102,0,105.102,0.0,0.0,0.0,0.0
2021-04-22 18:00:00,82.402,0.0,82.402,82.402,0,82.402,0.0,0.0,0.0,0.0,82.402,0.0,82.402,82.402,0,82.402,0.0,0.0,0.0,0.0
2021-04-22 18:30:00,67.265,0.0,67.265,67.265,0,67.265,0.0,0.0,0.0,0.0,67.265,0.0,67.265,67.265,0,67.265,0.0,0.0,0.0,0.0
2021-04-22 19:00:00,51.234,0.0,51.234,51.234,0,51.234,0.0,0.0,0.0,0.0,51.234,0.0,51.234,51.234,0,51.234,0.0,0.0,0.0,0.0
2021-04-22 19:30:00,44.929,0.0,44.929,44.929,0,44.929,0.0,0.0,0.0,0.0,44.929,0.0,44.929,44.929,0,44.929,0.0,0.0,0.0,0.0
2021-04-22 20:00:00,17.417,0.0,17.417,17.417,0,17.417,0.0,0.0,0.0,0.0,17.417,0.0,17.417,17.417,0,17.417,0.0,0.0,0.0,0.0
2021-04-22 20:30:00,9.236,0.0,9.236,9.236,0,9.236,0.0,0.0,0.0,0.0,9.236,0.0,9.236,9.236,0,9.236,0.0,0.0,0.0,0.0
2021-04-22 21:00:00,8.847,0.0,8.847,8.847,0,8.847,0.0,0.0,0.0,0.0,87.767,5.08,87.9138936062,8.847,0,8.847,78.92,5.08,79.0833282051,136.85
2021-04-22 21:30:00,8.774000000000001,0.0,8.774000000000001,8.774000000000001,0,8.774000000000001,0.0,0.0,0.0,0.0,95.394,3.36,95.4531551914,8.774000000000001,0,8.774000000000001,86.62,3.36,86.6851429023,135.93
2021-04-22 22:00:00,3.233,0.0,3.233,3.233,0,3.233,0.0,0.0,0.0,0.0,86.353,-4.76,86.4840922309,3.233,0,3.233,83.12,-4.76,83.2561829536,135.93
2021-04-22 22:30:00,6.047,0.0,6.047,6.047,0,6.047,0.0,0.0,0.0,0.0,81.627,-6.75,81.9056141482,6.047,0,6.047,75.58,-6.75,75.8808203698,133.69
2021-04-22 23:00:00,10.16,0.0,10.16,10.16,0,10.16,0.0,0.0,0.0,0.0,78.14,-8.98,78.6543069387,10.16,0,10.16,67.98,-8.98,68.5705534468,134.69
2021-04-22 23:30:00,3.047,0.0,3.047,3.047,0,3.047,0.0,0.0,0.0,0.0,69.907,-9.67,70.5726402298,3.047,0,3.047,66.86,-9.67,67.5556696362,134.93
2021-04-23 00:00:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,66.875,-10.1,67.6333913463,3.205,0,3.205,63.67,-10.1,64.4661065987,133.37
2021-04-23 00:30:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,67.159,-9.97,67.8950085131,3.349,0,3.349,63.81,-9.97,64.5841853707,133.74
2021-04-23 01:00:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,66.671,-10.29,67.4604057281,3.401,0,3.401,63.27,-10.29,64.1013026389,133.92
2021-04-23 01:30:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,71.314,-9.61,71.9585901474,3.164,0,3.164,68.15,-9.61,68.8242297451,134.06
2021-04-23 02:00:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,72.292,-9.89,72.965370992,3.292,0,3.292,69.0,-9.89,69.7051798649,133.73
2021-04-23 02:30:00,3.255,0.0,3.255,3.255,0,3.255,0.0,0.0,0.0,0.0,72.915,-10.04,73.6029810877,3.255,0,3.255,69.66,-10.04,70.379806763,133.62
2021-04-23 03:00:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,71.413,-10.31,72.1533967946,3.403,0,3.403,68.01,-10.31,68.7870351156,133.46
2021-04-23 03:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,69.647,-10.97,70.5056416821,3.247,0,3.247,66.4,-10.97,67.3000809806,133.6
2021-04-23 04:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,68.939,-10.97,69.8063508644,3.559,0,3.559,65.38,-10.97,66.2939310948,133.89
2021-04-23 04:30:00,3.398,0.0,3.398,3.398,0,3.398,0.0,0.0,0.0,0.0,68.368,-10.94,69.2377572138,3.398,0,3.398,64.97,-10.94,65.8846302259,134.15
2021-04-23 05:00:00,3.329,0.0,3.329,3.329,0,3.329,0.0,0.0,0.0,0.0,68.009,-10.83,68.8659057952,3.329,0,3.329,64.68,-10.83,65.5804185714,134.15
2021-04-23 05:30:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,69.06,-9.77,69.7476630433,3.24,0,3.24,65.82,-9.77,66.5411549344,134.24
2021-04-23 06:00:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,72.3,-8.31,72.7759994778,3.29,0,3.29,69.01,-8.31,69.5085332891,134.06
2021-04-23 06:30:00,4.366,0.0,4.366,4.366,0,4.366,0.0,0.0,0.0,0.0,80.826,-5.15,80.9899053957,4.366,0,4.366,76.46,-5.15,76.6332440916,133.57
2021-04-23 07:00:00,12.959,0.0,12.959,12.959,0,12.959,0.0,0.0,0.0,0.0,93.689,-2.7199999999999998,93.7284755077,12.959,0,12.959,80.73,-2.7199999999999998,80.7758088786,132.42
2021-04-23 07:30:00,33.618,0.0,33.618,33.618,0,33.618,0.0,0.0,0.0,0.0,114.278,4.08,114.3508097217,33.618,0,33.618,80.66,4.08,80.7631227727,132.49
2021-04-23 08:00:00,68.086,0.0,68.086,68.086,0,68.086,0.0,0.0,0.0,0.0,135.496,7.36,135.6957464919,68.086,0,68.086,67.41,7.36,67.8106016785,133.78
2021-04-23 08:30:00,93.921,0.0,93.921,93.921,0,93.921,0.0,0.0,0.0,0.0,149.051,7.83,149.2565224739,93.921,0,93.921,55.13,7.83,55.6832631946,134.79
2021-04-23 09:00:00,101.798,0.0,101.798,101.798,0,101.798,0.0,0.0,0.0,0.0,152.208,8.04,152.4201983465,101.798,0,101.798,50.41,8.04,51.0471321428,134.79
2021-04-23 09:30:00,123.4,0.0,123.4,123.4,0,123.4,0.0,0.0,0.0,0.0,163.49,8.65,163.7186690637,123.4,0,123.4,40.09,8.65,41.0125663669,135.11
2021-04-23 10:00:00,143.765,0.0,143.765,143.765,0,143.765,0.0,0.0,0.0,0.0,172.265,8.49,172.4740859521,143.765,0,143.765,28.5,8.49,29.7376882087,135.2
2021-04-23 10:30:00,147.737,0.0,147.737,147.737,0,147.737,0.0,0.0,0.0,0.0,170.037,9.15,170.2830110992,147.737,0,147.737,22.3,9.15,24.1042008787,135.2
2021-04-23 11:00:00,160.062,0.0,160.062,160.062,0,160.062,0.0,0.0,0.0,0.0,173.752,9.63,174.0186610798,160.062,0,160.062,13.69,9.63,16.7377716557,134.96
2021-04-23 11:30:00,167.577,0.0,167.577,167.577,0,167.577,0.0,0.0,0.0,0.0,176.237,10.03,176.5221829374,167.577,0,167.577,8.66,10.03,13.2512829568,134.77
2021-04-23 12:00:00,175.246,0.0,175.246,175.246,0,175.246,0.0,0.0,0.0,0.0,179.476,10.43,179.7788070825,175.246,0,175.246,4.23,10.43,11.2551232779,134.77
2021-04-23 12:30:00,178.875,0.0,178.875,178.875,0,178.875,0.0,0.0,0.0,0.0,181.375,10.43,181.6746419427,178.875,0,178.875,2.5,10.43,10.7254323922,134.55
2021-04-23 13:00:00,178.927,0.0,178.927,178.927,0,178.927,0.0,0.0,0.0,0.0,180.337,10.09,180.6190512349,178.927,0,178.927,1.4100000000000001,10.09,10.1880420101,134.55
2021-04-23 13:30:00,179.608,0.0,179.608,179.608,0,179.608,0.0,0.0,0.0,0.0,178.608,9.08,178.8386537189,179.608,0,179.608,-1.0,9.08,9.1349001089,134.55
2021-04-23 14:00:00,175.694,0.0,175.694,175.694,0,175.694,0.0,0.0,0.0,0.0,173.854,9.02,174.0878333371,175.694,0,175.694,-1.8399999999999999,9.02,9.205759067,134.88
2021-04-23 14:30:00,171.524,0.0,171.524,171.524,0,171.524,0.0,0.0,0.0,0.0,170.514,8.58,170.7297296782,171.524,0,171.524,-1.01,8.58,8.6392418649,135.02
2021-04-23 15:00:00,168.484,0.0,168.484,168.484,0,168.484,0.0,0.0,0.0,0.0,167.274,7.63,167.4479261621,168.484,0,168.484,-1.21,7.63,7.7253478886,135.02
2021-04-23 15:30:00,163.238,0.0,163.238,163.238,0,163.238,0.0,0.0,0.0,0.0,163.418,6.17,163.5344355908,163.238,0,163.238,0.18,6.17,6.1726250494,135.34
2021-04-23 16:00:00,153.097,0.0,153.097,153.097,0,153.097,0.0,0.0,0.0,0.0,159.237,5.14,159.3199352529,153.097,0,153.097,6.14,5.14,8.0074465343,136.04
2021-04-23 16:30:00,137.984,0.0,137.984,137.984,0,137.984,0.0,0.0,0.0,0.0,152.864,3.75,152.9099898502,137.984,0,137.984,14.88,3.75,15.3452565961,136.35
2021-04-23 17:00:00,119.118,0.0,119.118,119.118,0,119.118,0.0,0.0,0.0,0.0,146.688,2.88,146.7162695273,119.118,0,119.118,27.57,2.88,27.7200162338,136.69
2021-04-23 17:30:00,104.087,0.0,104.087,104.087,0,104.087,0.0,0.0,0.0,0.0,143.347,2.48,143.3684512332,104.087,0,104.087,39.26,2.48,39.338251105,136.84
2021-04-23 18:00:00,83.287,0.0,83.287,83.287,0,83.287,0.0,0.0,0.0,0.0,135.677,2.74,135.7046643598,83.287,0,83.287,52.39,2.74,52.4616021486,136.84
2021-04-23 18:30:00,66.532,0.0,66.532,66.532,0,66.532,0.0,0.0,0.0,0.0,128.282,2.8200000000000003,128.3129920312,66.532,0,66.532,61.75,2.8200000000000003,61.8143583644,136.61
2021-04-23 19:00:00,46.894,0.0,46.894,46.894,0,46.894,0.0,0.0,0.0,0.0,117.754,3.4,117.8030751551,46.894,0,46.894,70.86,3.4,70.941522397,136.4
2021-04-23 19:30:00,28.69,0.0,28.69,28.69,0,28.69,0.0,0.0,0.0,0.0,107.4,3.73,107.4647518957,28.69,0,28.69,78.71,3.73,78.7983312006,135.96
2021-04-23 20:00:00,11.449,0.0,11.449,11.449,0,11.449,0.0,0.0,0.0,0.0,96.959,3.69,97.0291903553,11.449,0,11.449,85.51,3.69,85.5895799733,135.68
2021-04-23 20:30:00,13.844,0.0,13.844,13.844,0,13.844,0.0,0.0,0.0,0.0,98.314,2.9,98.3567618214,13.844,0,13.844,84.47,2.9,84.5197663272,135.61
2021-04-23 21:00:00,11.441,0.0,11.441,11.441,0,11.441,0.0,0.0,0.0,0.0,98.221,3.51,98.2836962115,11.441,0,11.441,86.78,3.51,86.8509556654,136.0
2021-04-23 21:30:00,38.371,0.0,38.371,38.371,0,38.371,0.0,0.0,0.0,0.0,110.371,1.8,110.3856767928,38.371,0,38.371,72.0,1.8,72.0224964855,135.34
2021-04-23 22:00:00,29.145,0.0,29.145,29.145,0,29.145,0.0,0.0,0.0,0.0,101.015,0.33,101.0155390274,29.145,0,29.145,71.87,0.33,71.8707576139,135.42
2021-04-23 22:30:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,81.3,-0.87,81.3046548483,3.81,0,3.81,77.49,-0.87,77.4948837021,134.92
2021-04-23 23:00:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,74.777,-2.31,74.8126715804,3.317,0,3.317,71.46,-2.31,71.4973265234,134.23
2021-04-23 23:30:00,3.217,0.0,3.217,3.217,0,3.217,0.0,0.0,0.0,0.0,71.097,-3.0,71.1602656614,3.217,0,3.217,67.88,-3.0,67.9462611186,135.04
2021-04-24 00:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,67.872,-6.77,68.2088064989,3.082,0,3.082,64.79,-6.77,65.1427432643,135.67
2021-04-24 00:30:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,67.392,-11.39,68.3477414696,3.072,0,3.072,64.32,-11.39,65.320704987,135.25
2021-04-24 01:00:00,3.168,0.0,3.168,3.168,0,3.168,0.0,0.0,0.0,0.0,66.588,-11.28,67.5366577793,3.168,0,3.168,63.42,-11.28,64.4153304734,133.12
2021-04-24 01:30:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,70.166,-10.64,70.9681418384,3.116,0,3.116,67.05,-10.64,67.8889689125,131.92
2021-04-24 02:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,70.967,-5.84,71.2068865279,3.107,0,3.107,67.86,-5.84,68.1108302695,131.64
2021-04-24 02:30:00,3.169,0.0,3.169,3.169,0,3.169,0.0,0.0,0.0,0.0,71.049,-3.8200000000000003,71.1516184004,3.169,0,3.169,67.88,-3.8200000000000003,67.9874017742,133.64
2021-04-24 03:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,68.887,-4.39,69.0267402461,3.057,0,3.057,65.83,-4.39,65.9762154113,134.67
2021-04-24 03:30:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,67.654,-4.57,67.8081751414,3.134,0,3.134,64.52,-4.57,64.6816457737,134.95
2021-04-24 04:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,66.828,-4.84,67.0030386177,3.028,0,3.028,63.8,-4.84,63.9833228271,135.12
2021-04-24 04:30:00,3.072,0.0,3.072,3.072,0,3.072,0.0,0.0,0.0,0.0,65.562,-4.87,65.742625016,3.072,0,3.072,62.49,-4.87,62.6794783003,135.31
2021-04-24 05:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,63.765,-5.53,64.0043445791,2.825,0,2.825,60.94,-5.53,61.1903954882,135.59
2021-04-24 05:30:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,64.638,-5.45,64.867353453,2.618,0,2.618,62.02,-5.45,62.2589985464,136.0
2021-04-24 06:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,64.974,-5.23,65.1841512639,2.654,0,2.654,62.32,-5.23,62.5390701882,135.92
2021-04-24 06:30:00,4.297,0.0,4.297,4.297,0,4.297,0.0,0.0,0.0,0.0,68.757,-4.05,68.8761754818,4.297,0,4.297,64.46,-4.05,64.5871047501,135.83
2021-04-24 07:00:00,9.106,0.0,9.106,9.106,0,9.106,0.0,0.0,0.0,0.0,74.726,-1.69,74.7451080406,9.106,0,9.106,65.62,-1.69,65.6417588125,135.59
2021-04-24 07:30:00,19.702,0.0,19.702,19.702,0,19.702,0.0,0.0,0.0,0.0,85.572,-0.66,85.5745451872,19.702,0,19.702,65.87,-0.66,65.8733064298,133.86
2021-04-24 08:00:00,43.706,0.0,43.706,43.706,0,43.706,0.0,0.0,0.0,0.0,102.336,-0.1,102.3360488587,43.706,0,43.706,58.63,-0.1,58.6300852805,133.13
2021-04-24 08:30:00,89.164,0.0,89.164,89.164,0,89.164,0.0,0.0,0.0,0.0,129.384,0.71,129.3859480624,89.164,0,89.164,40.22,0.71,40.2262662945,133.05
2021-04-24 09:00:00,108.26,0.0,108.26,108.26,0,108.26,0.0,0.0,0.0,0.0,140.87,2.26,140.8881276048,108.26,0,108.26,32.61,2.26,32.6882195905,132.81
2021-04-24 09:30:00,132.216,0.0,132.216,132.216,0,132.216,0.0,0.0,0.0,0.0,153.746,3.49,153.7856060104,132.216,0,132.216,21.53,3.49,21.81102932,132.96
2021-04-24 10:00:00,150.322,0.0,150.322,150.322,0,150.322,0.0,0.0,0.0,0.0,162.492,4.73,162.5608285043,150.322,0,150.322,12.17,4.73,13.0568679246,132.61
2021-04-24 10:30:00,148.861,0.0,148.861,148.861,0,148.861,0.0,0.0,0.0,0.0,158.781,5.46,158.8748487364,148.861,0,148.861,9.92,5.46,11.3233387303,132.61
2021-04-24 11:00:00,169.383,0.0,169.383,169.383,0,169.383,0.0,0.0,0.0,0.0,167.243,6.8,167.3811848715,169.383,0,169.383,-2.14,6.8,7.128786713,132.36
2021-04-24 11:30:00,188.177,0.0,188.177,188.177,0,188.177,0.0,0.0,0.0,0.0,174.877,7.86,175.053548176,188.177,0,188.177,-13.3,7.86,15.4489352384,131.92
2021-04-24 12:00:00,193.613,0.0,193.613,193.613,0,193.613,0.0,0.0,0.0,0.0,176.783,7.97,176.962566632,193.613,0,193.613,-16.83,7.97,18.6217560933,131.59
2021-04-24 12:30:00,195.191,0.0,195.191,195.191,0,195.191,0.0,0.0,0.0,0.0,176.561,7.99,176.7416951967,195.191,0,195.191,-18.63,7.99,20.2710877853,131.71
2021-04-24 13:00:00,180.436,0.0,180.436,180.436,0,180.436,0.0,0.0,0.0,0.0,168.166,7.2,168.3200628446,180.436,0,180.436,-12.27,7.2,14.2264858626,131.83
2021-04-24 13:30:00,180.03,0.0,180.03,180.03,0,180.03,0.0,0.0,0.0,0.0,165.39,6.58,165.5208400776,180.03,0,180.03,-14.64,6.58,16.0507320705,131.99
2021-04-24 14:00:00,179.592,0.0,179.592,179.592,0,179.592,0.0,0.0,0.0,0.0,162.622,6.13,162.7374934795,179.592,0,179.592,-16.97,6.13,18.0432203334,132.32
2021-04-24 14:30:00,177.129,0.0,177.129,177.129,0,177.129,0.0,0.0,0.0,0.0,159.239,5.34,159.3285119525,177.129,0,177.129,-17.89,5.34,18.6699678629,132.77
2021-04-24 15:00:00,172.152,0.0,172.152,172.152,0,172.152,0.0,0.0,0.0,0.0,155.552,4.84,155.6272800765,172.152,0,172.152,-16.6,4.84,17.291200074,133.2
2021-04-24 15:30:00,163.734,0.0,163.734,163.734,0,163.734,0.0,0.0,0.0,0.0,150.824,3.96,150.8759774649,163.734,0,163.734,-12.91,3.96,13.5036920877,133.67
2021-04-24 16:00:00,152.011,0.0,152.011,152.011,0,152.011,0.0,0.0,0.0,0.0,145.301,2.81,145.3281689866,152.011,0,152.011,-6.71,2.81,7.2746271382,133.67
2021-04-24 16:30:00,137.236,0.0,137.236,137.236,0,137.236,0.0,0.0,0.0,0.0,140.206,1.5,140.2140236781,137.236,0,137.236,2.9699999999999998,1.5,3.3272961996,134.0
2021-04-24 17:00:00,117.705,0.0,117.705,117.705,0,117.705,0.0,0.0,0.0,0.0,134.415,0.72,134.4169283424,117.705,0,117.705,16.71,0.72,16.7255044767,134.09
2021-04-24 17:30:00,106.908,0.0,106.908,106.908,0,106.908,0.0,0.0,0.0,0.0,134.458,0.33,134.4584049586,106.908,0,106.908,27.55,0.33,27.5519763356,134.28
2021-04-24 18:00:00,75.998,0.0,75.998,75.998,0,75.998,0.0,0.0,0.0,0.0,120.868,0.23,120.8682188336,75.998,0,75.998,44.87,0.23,44.8705894768,134.28
2021-04-24 18:30:00,68.474,0.0,68.474,68.474,0,68.474,0.0,0.0,0.0,0.0,119.264,0.54,119.2652224917,68.474,0,68.474,50.79,0.54,50.7928705627,133.92
2021-04-24 19:00:00,64.271,0.0,64.271,64.271,0,64.271,0.0,0.0,0.0,0.0,118.241,0.92,118.2445790766,64.271,0,64.271,53.97,0.92,53.9778408238,133.64
2021-04-24 19:30:00,34.626,0.0,34.626,34.626,0,34.626,0.0,0.0,0.0,0.0,101.726,1.28,101.7340526864,34.626,0,34.626,67.1,1.28,67.1122075334,133.3
2021-04-24 20:00:00,41.918,0.0,41.918,41.918,0,41.918,0.0,0.0,0.0,0.0,105.198,0.7000000000000001,105.2003289158,41.918,0,41.918,63.28,0.7000000000000001,63.283871563,133.02
2021-04-24 20:30:00,44.44,0.0,44.44,44.44,0,44.44,0.0,0.0,0.0,0.0,106.67,0.37,106.6706416968,44.44,0,44.44,62.23,0.37,62.2310999421,133.15
2021-04-24 21:00:00,39.286,0.0,39.286,39.286,0,39.286,0.0,0.0,0.0,0.0,104.106,-0.42,104.10684721,39.286,0,39.286,64.82,-0.42,64.8213606769,133.47
2021-04-24 21:30:00,25.382,0.0,25.382,25.382,0,25.382,0.0,0.0,0.0,0.0,93.512,-1.79,93.5291304568,25.382,0,25.382,68.13,-1.79,68.1535105479,133.84
2021-04-24 22:00:00,16.331,0.0,16.331,16.331,0,16.331,0.0,0.0,0.0,0.0,84.401,-3.06,84.4564526901,16.331,0,16.331,68.07,-3.06,68.1387444851,134.27
2021-04-24 22:30:00,2.465,0.0,2.465,2.465,0,2.465,0.0,0.0,0.0,0.0,73.085,-4.2,73.2055819252,2.465,0,2.465,70.62,-4.2,70.7447835533,134.74
2021-04-24 23:00:00,2.482,0.0,2.482,2.482,0,2.482,0.0,0.0,0.0,0.0,68.172,-2.21,68.2078124851,2.482,0,2.482,65.69,-2.21,65.7271648559,135.59
2021-04-24 23:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,64.757,-0.89,64.7631156524,2.6870000000000003,0,2.6870000000000003,62.07,-0.89,62.0763803713,135.27
2021-04-25 00:00:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,61.702,-0.21,61.7023573618,2.662,0,2.662,59.04,-0.21,59.0403734744,134.81
2021-04-25 00:30:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,61.917,4.87,62.1082264197,2.5869999999999997,0,2.5869999999999997,59.33,4.87,59.5295372063,134.65
2021-04-25 01:00:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,60.811,4.75,60.9962312032,2.681,0,2.681,58.13,4.75,58.3237464503,133.4
2021-04-25 01:30:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,64.43,5.27,64.6451684196,2.54,0,2.54,61.89,5.27,62.1139678333,133.4
2021-04-25 02:00:00,2.64,0.0,2.64,2.64,0,2.64,0.0,0.0,0.0,0.0,65.12,5.42,65.3451666154,2.64,0,2.64,62.48,5.42,62.7146458174,133.21
2021-04-25 02:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,66.101,5.49,66.3285933893,2.851,0,2.851,63.25,5.49,63.4878145789,133.21
2021-04-25 03:00:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,64.158,5.09,64.359591857,2.678,0,2.678,61.48,5.09,61.6903436528,132.98
2021-04-25 03:30:00,2.456,0.0,2.456,2.456,0,2.456,0.0,0.0,0.0,0.0,62.536,4.75,62.7161366476,2.456,0,2.456,60.08,4.75,60.2674779628,133.05
2021-04-25 04:00:00,2.455,0.0,2.455,2.455,0,2.455,0.0,0.0,0.0,0.0,61.595,4.51,61.7598909083,2.455,0,2.455,59.14,4.51,59.3117163805,133.05
2021-04-25 04:30:00,2.539,0.0,2.539,2.539,0,2.539,0.0,0.0,0.0,0.0,60.819,4.52,60.9867293844,2.539,0,2.539,58.28,4.52,58.4550151826,133.22
2021-04-25 05:00:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,59.974,4.51,60.1433352584,2.504,0,2.504,57.47,4.51,57.6466911453,133.7
2021-04-25 05:30:00,2.527,0.0,2.527,2.527,0,2.527,0.0,0.0,0.0,0.0,60.487,4.92,60.686766012,2.527,0,2.527,57.96,4.92,58.168445054,133.84
2021-04-25 06:00:00,2.469,0.0,2.469,2.469,0,2.469,0.0,0.0,0.0,0.0,60.239,4.96,60.4428550037,2.469,0,2.469,57.77,4.96,57.9825361639,133.64
2021-04-25 06:30:00,3.779,0.0,3.779,3.779,0,3.779,0.0,0.0,0.0,0.0,63.169,5.16,63.3793985535,3.779,0,3.779,59.39,5.16,59.6137375107,133.26
2021-04-25 07:00:00,8.233,0.0,8.233,8.233,0,8.233,0.0,0.0,0.0,0.0,67.733,5.58,67.9624579382,8.233,0,8.233,59.5,5.58,59.7610776342,133.26
2021-04-25 07:30:00,19.384,0.0,19.384,19.384,0,19.384,0.0,0.0,0.0,0.0,76.334,6.13,76.5797392004,19.384,0,19.384,56.95,6.13,57.2789612336,133.26
2021-04-25 08:00:00,39.957,0.0,39.957,39.957,0,39.957,0.0,0.0,0.0,0.0,90.837,6.58,91.0750073785,39.957,0,39.957,50.88,6.58,51.3037113667,133.18
2021-04-25 08:30:00,64.556,0.0,64.556,64.556,0,64.556,0.0,0.0,0.0,0.0,106.876,7.35,107.1284363556,64.556,0,64.556,42.32,7.35,42.9535202283,132.94
2021-04-25 09:00:00,89.235,0.0,89.235,89.235,0,89.235,0.0,0.0,0.0,0.0,122.255,8.76,122.5684405751,89.235,0,89.235,33.02,8.76,34.1622306063,133.21
2021-04-25 09:30:00,113.522,0.0,113.522,113.522,0,113.522,0.0,0.0,0.0,0.0,137.212,10.51,137.6139275074,113.522,0,113.522,23.69,10.51,25.916716613,132.99
2021-04-25 10:00:00,154.076,0.0,154.076,154.076,0,154.076,0.0,0.0,0.0,0.0,159.836,12.4,160.3162714636,154.076,0,154.076,5.76,12.4,13.6725125708,132.81
2021-04-25 10:30:00,177.888,0.0,177.888,177.888,0,177.888,0.0,0.0,0.0,0.0,171.658,14.32,172.2542637034,177.888,0,177.888,-6.23,14.32,15.616507292,132.81
2021-04-25 11:00:00,189.122,0.0,189.122,189.122,0,189.122,0.0,0.0,0.0,0.0,176.272,15.42,176.9451733843,189.122,0,189.122,-12.85,15.42,20.0723416671,133.01
2021-04-25 11:30:00,190.099,0.0,190.099,190.099,0,190.099,0.0,0.0,0.0,0.0,174.899,15.8,175.6112188928,190.099,0,190.099,-15.2,15.8,21.9244156136,132.63
2021-04-25 12:00:00,196.031,0.0,196.031,196.031,0,196.031,0.0,0.0,0.0,0.0,177.741,16.11,178.4695917544,196.031,0,196.031,-18.29,16.11,24.3732681436,132.33
2021-04-25 12:30:00,200.377,0.0,200.377,200.377,0,200.377,0.0,0.0,0.0,0.0,180.987,16.47,181.7348482515,200.377,0,200.377,-19.39,16.47,25.4407743593,132.2
2021-04-25 13:00:00,208.201,0.0,208.201,208.201,0,208.201,0.0,0.0,0.0,0.0,185.361,16.54,186.0974796202,208.201,0,208.201,-22.84,16.54,28.1999503546,132.2
2021-04-25 13:30:00,200.06,0.0,200.06,200.06,0,200.06,0.0,0.0,0.0,0.0,176.86,15.99,177.5813607899,200.06,0,200.06,-23.2,15.99,28.176587799099998,132.52
2021-04-25 14:00:00,199.172,0.0,199.172,199.172,0,199.172,0.0,0.0,0.0,0.0,172.882,15.53,173.5781288757,199.172,0,199.172,-26.29,15.53,30.5343249475,132.99
2021-04-25 14:30:00,174.176,0.0,174.176,174.176,0,174.176,0.0,0.0,0.0,0.0,158.086,14.11,158.7144463998,174.176,0,174.176,-16.09,14.11,21.4004719574,133.37
2021-04-25 15:00:00,170.269,0.0,170.269,170.269,0,170.269,0.0,0.0,0.0,0.0,155.239,13.71,155.84322642,170.269,0,170.269,-15.03,13.71,20.3436722349,133.73
2021-04-25 15:30:00,163.134,0.0,163.134,163.134,0,163.134,0.0,0.0,0.0,0.0,152.354,13.24,152.9282149114,163.134,0,163.134,-10.78,13.24,17.0735467903,134.17
2021-04-25 16:00:00,151.875,0.0,151.875,151.875,0,151.875,0.0,0.0,0.0,0.0,148.315,12.23,148.8183863809,151.875,0,151.875,-3.56,12.23,12.7376018151,134.55
2021-04-25 16:30:00,137.38,0.0,137.38,137.38,0,137.38,0.0,0.0,0.0,0.0,144.91,11.27,145.3475868393,137.38,0,137.38,7.53,11.27,13.5541063888,134.86
