Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-25 17:00:00,119.549,0.0,119.549,119.549,0,119.549,0.0,0.0,0.0,0.0,140.169,10.54,140.5647187633,119.549,0,119.549,20.62,10.54,23.1576337306,135.13
2021-04-25 17:30:00,98.684,0.0,98.684,98.684,0,98.684,0.0,0.0,0.0,0.0,134.024,10.26,134.4161455183,98.684,0,98.684,35.34,10.26,36.7992282528,135.13
2021-04-25 18:00:00,80.098,0.0,80.098,80.098,0,80.098,0.0,0.0,0.0,0.0,128.308,10.19,128.7120000777,80.098,0,80.098,48.21,10.19,49.2751478942,134.55
2021-04-25 18:30:00,56.236,0.0,56.236,56.236,0,56.236,0.0,0.0,0.0,0.0,117.736,10.07,118.1658605351,56.236,0,56.236,61.5,10.07,62.3189770455,134.0
2021-04-25 19:00:00,36.606,0.0,36.606,36.606,0,36.606,0.0,0.0,0.0,0.0,107.366,9.93,107.8242220283,36.606,0,36.606,70.76,9.93,71.4533589133,133.78
2021-04-25 19:30:00,17.241,0.0,17.241,17.241,0,17.241,0.0,0.0,0.0,0.0,96.371,10.19,96.9082336079,17.241,0,17.241,79.13,10.19,79.7834130631,133.43
2021-04-25 20:00:00,6.308,0.0,6.308,6.308,0,6.308,0.0,0.0,0.0,0.0,88.818,10.29,89.4120865655,6.308,0,6.308,82.51,10.29,83.1491683663,133.02
2021-04-25 20:30:00,4.294,0.0,4.294,4.294,0,4.294,0.0,0.0,0.0,0.0,86.794,10.0,87.368177479,4.294,0,4.294,82.5,10.0,83.103850693,133.26
2021-04-25 21:00:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,86.205,10.12,86.7969839626,3.005,0,3.005,83.2,10.12,83.8132113691,133.4
2021-04-25 21:30:00,2.328,0.0,2.328,2.328,0,2.328,0.0,0.0,0.0,0.0,84.608,9.41,85.1296761652,2.328,0,2.328,82.28,9.41,82.8163419863,133.11
2021-04-25 22:00:00,2.292,0.0,2.292,2.292,0,2.292,0.0,0.0,0.0,0.0,79.642,8.04,80.0467973376,2.292,0,2.292,77.35,8.04,77.7667287469,133.48
2021-04-25 22:30:00,2.292,0.0,2.292,2.292,0,2.292,0.0,0.0,0.0,0.0,75.342,7.11,75.6767405746,2.292,0,2.292,73.05,7.11,73.3951946656,134.52
2021-04-25 23:00:00,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0,68.978,2.63,69.028120241,2.458,0,2.458,66.52,2.63,66.5719708286,135.2
2021-04-25 23:30:00,2.387,0.0,2.387,2.387,0,2.387,0.0,0.0,0.0,0.0,63.667,-3.03,63.7390601515,2.387,0,2.387,61.28,-3.03,61.3548637029,134.95
2021-04-26 00:00:00,2.365,0.0,2.365,2.365,0,2.365,0.0,0.0,0.0,0.0,61.175,-5.4,61.4128701902,2.365,0,2.365,58.81,-5.4,59.0573966578,134.95
2021-04-26 00:30:00,3.226,0.0,3.226,3.226,0,3.226,0.0,0.0,0.0,0.0,62.286,-5.75,62.5508456857,3.226,0,3.226,59.06,-5.75,59.3392458665,135.26
2021-04-26 01:00:00,3.433,0.0,3.433,3.433,0,3.433,0.0,0.0,0.0,0.0,62.423,-5.54,62.6683534888,3.433,0,3.433,58.99,-5.54,59.2495713065,134.81
2021-04-26 01:30:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,66.308,-5.21,66.5123670004,3.268,0,3.268,63.04,-5.21,63.2549262904,134.72
2021-04-26 02:00:00,3.534,0.0,3.534,3.534,0,3.534,0.0,0.0,0.0,0.0,67.354,-4.89,67.5312773165,3.534,0,3.534,63.82,-4.89,64.0070660162,135.25
2021-04-26 02:30:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,67.703,-4.95,67.88371460810001,3.383,0,3.383,64.32,-4.95,64.510192218,135.07
2021-04-26 03:00:00,3.041,0.0,3.041,3.041,0,3.041,0.0,0.0,0.0,0.0,66.251,-5.1,66.4470089696,3.041,0,3.041,63.21,-5.1,63.4154090107,135.17
2021-04-26 03:30:00,2.373,0.0,2.373,2.373,0,2.373,0.0,0.0,0.0,0.0,64.923,-5.11,65.1237900387,2.373,0,2.373,62.55,-5.11,62.758382707,135.4
2021-04-26 04:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,63.842,-5.4,64.0699692836,2.552,0,2.552,61.29,-5.4,61.5274255922,135.52
2021-04-26 04:30:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,62.776,-5.48,63.0147330074,2.4859999999999998,0,2.4859999999999998,60.29,-5.48,60.538537313,135.52
2021-04-26 05:00:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,62.91,-5.51,63.1508368907,2.33,0,2.33,60.58,-5.51,60.8300624691,135.52
2021-04-26 05:30:00,2.392,0.0,2.392,2.392,0,2.392,0.0,0.0,0.0,0.0,65.002,-3.8,65.1129787677,2.392,0,2.392,62.61,-3.8,62.7252110399,135.52
2021-04-26 06:00:00,2.419,0.0,2.419,2.419,0,2.419,0.0,0.0,0.0,0.0,67.219,-2.47,67.264365462,2.419,0,2.419,64.8,-2.47,64.847057759,135.28
2021-04-26 06:30:00,4.009,0.0,4.009,4.009,0,4.009,0.0,0.0,0.0,0.0,75.629,1.13,75.6374413964,4.009,0,4.009,71.62,1.13,71.6289138547,134.89
2021-04-26 07:00:00,13.572,0.0,13.572,13.572,0,13.572,0.0,0.0,0.0,0.0,88.232,3.11,88.286793599,13.572,0,13.572,74.66,3.11,74.7247462358,133.75
2021-04-26 07:30:00,25.886,0.0,25.886,25.886,0,25.886,0.0,0.0,0.0,0.0,104.016,6.42,104.2139369566,25.886,0,25.886,78.13,6.42,78.3933243331,134.16
2021-04-26 08:00:00,77.676,0.0,77.676,77.676,0,77.676,0.0,0.0,0.0,0.0,137.376,7.59,137.5855133217,77.676,0,77.676,59.7,7.59,60.1805458599,133.45
2021-04-26 08:30:00,92.542,0.0,92.542,92.542,0,92.542,0.0,0.0,0.0,0.0,146.062,9.1,146.3452009599,92.542,0,92.542,53.52,9.1,54.2881239315,133.81
2021-04-26 09:00:00,97.553,0.0,97.553,97.553,0,97.553,0.0,0.0,0.0,0.0,149.293,9.94,149.6235390873,97.553,0,97.553,51.74,9.94,52.6861575748,133.63
2021-04-26 09:30:00,100.374,0.0,100.374,100.374,0,100.374,0.0,0.0,0.0,0.0,152.554,10.59,152.9211267811,100.374,0,100.374,52.18,10.59,53.2437836747,133.7
2021-04-26 10:00:00,115.524,0.0,115.524,115.524,0,115.524,0.0,0.0,0.0,0.0,159.174,10.55,159.5232421185,115.524,0,115.524,43.65,10.55,44.9068480301,133.34
2021-04-26 10:30:00,129.892,0.0,129.892,129.892,0,129.892,0.0,0.0,0.0,0.0,161.692,11.04,162.0684561042,129.892,0,129.892,31.8,11.04,33.6618716057,133.43
2021-04-26 11:00:00,145.219,0.0,145.219,145.219,0,145.219,0.0,0.0,0.0,0.0,165.699,11.9,166.1257614008,145.219,0,145.219,20.48,11.9,23.686291394,134.05
2021-04-26 11:30:00,158.919,0.0,158.919,158.919,0,158.919,0.0,0.0,0.0,0.0,169.689,12.56,170.1531966229,158.919,0,158.919,10.77,12.56,16.5452863378,133.96
2021-04-26 12:00:00,166.048,0.0,166.048,166.048,0,166.048,0.0,0.0,0.0,0.0,171.318,12.92,171.8044921531,166.048,0,166.048,5.27,12.92,13.9534691027,133.84
2021-04-26 12:30:00,166.833,0.0,166.833,166.833,0,166.833,0.0,0.0,0.0,0.0,171.563,12.98,172.0533154839,166.833,0,166.833,4.73,12.98,13.8149665219,133.84
2021-04-26 13:00:00,171.012,0.0,171.012,171.012,0,171.012,0.0,0.0,0.0,0.0,172.842,12.81,173.3160496434,171.012,0,171.012,1.83,12.81,12.9400540957,133.84
2021-04-26 13:30:00,172.362,0.0,172.362,172.362,0,172.362,0.0,0.0,0.0,0.0,172.472,11.83,172.8772387679,172.362,0,172.362,0.11,11.83,11.8305114006,134.03
2021-04-26 14:00:00,169.952,0.0,169.952,169.952,0,169.952,0.0,0.0,0.0,0.0,169.542,11.78,169.9507521725,169.952,0,169.952,-0.41000000000000003,11.78,11.7871328151,134.1
2021-04-26 14:30:00,169.21,0.0,169.21,169.21,0,169.21,0.0,0.0,0.0,0.0,167.55,11.54,167.9469383466,169.21,0,169.21,-1.6600000000000001,11.54,11.6587820976,134.3
2021-04-26 15:00:00,163.937,0.0,163.937,163.937,0,163.937,0.0,0.0,0.0,0.0,164.217,10.52,164.5536188876,163.937,0,163.937,0.28,10.52,10.523725576,134.3
2021-04-26 15:30:00,157.034,0.0,157.034,157.034,0,157.034,0.0,0.0,0.0,0.0,159.554,9.29,159.8242253728,157.034,0,157.034,2.52,9.29,9.6257207522,134.62
2021-04-26 16:00:00,144.615,0.0,144.615,144.615,0,144.615,0.0,0.0,0.0,0.0,154.045,7.91,154.2479501485,144.615,0,144.615,9.43,7.91,12.3082492662,134.62
2021-04-26 16:30:00,127.587,0.0,127.587,127.587,0,127.587,0.0,0.0,0.0,0.0,148.627,6.79,148.7820191723,127.587,0,127.587,21.04,6.79,22.108498366,134.3
2021-04-26 17:00:00,113.339,0.0,113.339,113.339,0,113.339,0.0,0.0,0.0,0.0,145.209,5.94,145.3304416872,113.339,0,113.339,31.87,5.94,32.4188294051,134.52
2021-04-26 17:30:00,113.129,0.0,113.129,113.129,0,113.129,0.0,0.0,0.0,0.0,150.139,5.3,150.232517522,113.129,0,113.129,37.01,5.3,37.387566115,134.63
2021-04-26 18:00:00,106.362,0.0,106.362,106.362,0,106.362,0.0,0.0,0.0,0.0,150.382,5.18,150.4711876872,106.362,0,106.362,44.02,5.18,44.3237272801,134.76
2021-04-26 18:30:00,83.989,0.0,83.989,83.989,0,83.989,0.0,0.0,0.0,0.0,139.469,5.27,139.5685310555,83.989,0,83.989,55.48,5.27,55.7297344332,134.76
2021-04-26 19:00:00,68.718,0.0,68.718,68.718,0,68.718,0.0,0.0,0.0,0.0,131.828,5.58,131.9460419414,68.718,0,68.718,63.11,5.58,63.3562033269,134.33
2021-04-26 19:30:00,52.988,0.0,52.988,52.988,0,52.988,0.0,0.0,0.0,0.0,123.398,5.75,123.5318942784,52.988,0,52.988,70.41,5.75,70.6443953899,133.9
2021-04-26 20:00:00,40.818,0.0,40.818,40.818,0,40.818,0.0,0.0,0.0,0.0,114.398,5.41,114.5258508111,40.818,0,40.818,73.58,5.41,73.7786181763,133.56
2021-04-26 20:30:00,31.233,0.0,31.233,31.233,0,31.233,0.0,0.0,0.0,0.0,107.443,5.01,107.5597431616,31.233,0,31.233,76.21,5.01,76.374499671,133.43
2021-04-26 21:00:00,11.147,0.0,11.147,11.147,0,11.147,0.0,0.0,0.0,0.0,97.227,5.21,97.3664913048,11.147,0,11.147,86.08,5.21,86.2375237353,133.34
2021-04-26 21:30:00,34.915,0.0,34.915,34.915,0,34.915,0.0,0.0,0.0,0.0,107.975,3.71,108.0387186383,34.915,0,34.915,73.06,3.71,73.1541365884,133.34
2021-04-26 22:00:00,9.595,0.0,9.595,9.595,0,9.595,0.0,0.0,0.0,0.0,88.595,2.22,88.622809846,9.595,0,9.595,79.0,2.22,79.0311862495,134.03
2021-04-26 22:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,77.627,0.5700000000000001,77.6290926715,2.6870000000000003,0,2.6870000000000003,74.94,0.5700000000000001,74.9421677028,134.7
2021-04-26 23:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,71.424,-0.67,71.427142432,2.7039999999999997,0,2.7039999999999997,68.72,-0.67,68.7232660749,135.4
2021-04-26 23:30:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,67.938,-0.13,67.938124378,2.608,0,2.608,65.33,-0.13,65.3301293432,135.78
2021-04-27 00:00:00,2.42,0.0,2.42,2.42,0,2.42,0.0,0.0,0.0,0.0,65.5,-0.75,65.5042937524,2.42,0,2.42,63.08,-0.75,63.0844584664,132.68
2021-04-27 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,62.86,-0.5700000000000001,62.8625842612,0.0,0,0.0,62.86,-0.5700000000000001,62.8625842612,133.27
2021-04-27 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,61.7,-0.89,61.7064186289,0.0,0,0.0,61.7,-0.89,61.7064186289,133.68
2021-04-27 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,66.05,-0.35000000000000003,66.0509273213,0.0,0,0.0,66.05,-0.35000000000000003,66.0509273213,133.78
2021-04-27 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,66.53,-0.18,66.5302434987,0.0,0,0.0,66.53,-0.18,66.5302434987,133.59
2021-04-27 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.26,-0.53,67.2620881329,0.0,0,0.0,67.26,-0.53,67.2620881329,133.36
2021-04-27 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,65.19,-1.26,65.2021755772,0.0,0,0.0,65.19,-1.26,65.2021755772,133.36
2021-04-27 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,64.27,-1.24,64.2819609222,0.0,0,0.0,64.27,-1.24,64.2819609222,133.7
2021-04-27 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.34,-1.31,63.3535452836,0.0,0,0.0,63.34,-1.31,63.3535452836,133.7
2021-04-27 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,61.81,-1.35,61.8247410023,0.0,0,0.0,61.81,-1.35,61.8247410023,133.79
2021-04-27 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.92,-1.16,59.9312272526,0.0,0,0.0,59.92,-1.16,59.9312272526,134.02
2021-04-27 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.11,-0.26,60.1105622998,0.0,0,0.0,60.11,-0.26,60.1105622998,133.45
2021-04-27 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.21,1.04,63.2185550294,0.0,0,0.0,63.21,1.04,63.2185550294,133.45
2021-04-27 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.11,5.14,72.2929574717,0.0,0,0.0,72.11,5.14,72.2929574717,132.93
2021-04-27 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.17,5.95,76.4020379309,0.0,0,0.0,76.17,5.95,76.4020379309,131.89
2021-04-27 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,79.67,7.93,80.0636859007,0.0,0,0.0,79.67,7.93,80.0636859007,133.92
2021-04-27 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.11,8.97,76.636760109,0.0,0,0.0,76.11,8.97,76.636760109,133.71
2021-04-27 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,64.95,9.56,65.6497989334,0.0,0,0.0,64.95,9.56,65.6497989334,133.62
2021-04-27 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,50.28,9.4,51.1511329298,0.0,0,0.0,50.28,9.4,51.1511329298,133.62
2021-04-27 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.24,9.95,59.0838395841,0.0,0,0.0,58.24,9.95,59.0838395841,133.87
2021-04-27 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.95,9.96,56.8296058406,0.0,0,0.0,55.95,9.96,56.8296058406,133.87
2021-04-27 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,47.99,9.31,48.8847235852,0.0,0,0.0,47.99,9.31,48.8847235852,134.27
2021-04-27 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,47.19,8.98,48.0368244163,0.0,0,0.0,47.19,8.98,48.0368244163,134.27
2021-04-27 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,41.38,9.38,42.4298102753,0.0,0,0.0,41.38,9.38,42.4298102753,134.44
2021-04-27 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,35.3,10.16,36.7330314567,0.0,0,0.0,35.3,10.16,36.7330314567,134.44
2021-04-27 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,28.86,10.25,30.6261669165,0.0,0,0.0,28.86,10.25,30.6261669165,134.44
2021-04-27 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,26.79,9.89,28.5572442648,0.0,0,0.0,26.79,9.89,28.5572442648,134.25
2021-04-27 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,29.93,8.81,31.1996955113,0.0,0,0.0,29.93,8.81,31.1996955113,134.42
2021-04-27 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,34.41,9.42,35.6761054489,0.0,0,0.0,34.41,9.42,35.6761054489,134.81
2021-04-27 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,38.13,8.55,39.076839688,0.0,0,0.0,38.13,8.55,39.076839688,134.81
2021-04-27 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,39.49,7.76,40.2452195919,0.0,0,0.0,39.49,7.76,40.2452195919,134.81
2021-04-27 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,37.69,8.57,38.6520503984,0.0,0,0.0,37.69,8.57,38.6520503984,135.1
2021-04-27 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,43.96,8.4,44.7553527525,0.0,0,0.0,43.96,8.4,44.7553527525,135.1
2021-04-27 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,56.59,9.25,57.3410027816,0.0,0,0.0,56.59,9.25,57.3410027816,134.76
2021-04-27 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.58,9.21,71.1783710125,0.0,0,0.0,70.58,9.21,71.1783710125,134.26
2021-04-27 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,79.87,9.87,80.4775359961,0.0,0,0.0,79.87,9.87,80.4775359961,133.32
2021-04-27 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,81.1,10.2,81.7389136214,0.0,0,0.0,81.1,10.2,81.7389136214,133.32
2021-04-27 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,89.04,9.67,89.5635556463,0.0,0,0.0,89.04,9.67,89.5635556463,133.09
2021-04-27 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,88.71,9.1,89.1755241084,0.0,0,0.0,88.71,9.1,89.1755241084,132.8
2021-04-27 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,88.58,8.5,88.9868889219,0.0,0,0.0,88.58,8.5,88.9868889219,132.8
2021-04-27 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,90.64,7.48,90.9481170778,0.0,0,0.0,90.64,7.48,90.9481170778,133.03
2021-04-27 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,90.98,7.02,91.2504290401,0.0,0,0.0,90.98,7.02,91.2504290401,132.96
2021-04-27 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,91.33,5.98,91.5255663736,0.0,0,0.0,91.33,5.98,91.5255663736,133.21
2021-04-27 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,83.19,4.07,83.2895011391,0.0,0,0.0,83.19,4.07,83.2895011391,133.32
2021-04-27 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.66,1.94,76.684543423,0.0,0,0.0,76.66,1.94,76.684543423,134.1
2021-04-27 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.57,0.38,72.5709948947,0.0,0,0.0,72.57,0.38,72.5709948947,135.01
2021-04-27 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,66.9,-0.08,66.9000478326,0.0,0,0.0,66.9,-0.08,66.9000478326,135.31
2021-04-27 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,63.91,-0.52,63.9121154399,0.0,0,0.0,63.91,-0.52,63.9121154399,135.51
2021-04-28 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,61.27,-1.37,61.2853147173,0.0,0,0.0,61.27,-1.37,61.2853147173,135.0
2021-04-28 00:30:00,2.564,0.0,2.564,2.564,0,2.564,0.0,0.0,0.0,0.0,64.534,-1.47,64.5507401662,2.564,0,2.564,61.97,-1.47,61.9874325973,135.29
2021-04-28 01:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,63.719,-1.55,63.7378495166,3.009,0,3.009,60.71,-1.55,60.7297834674,135.72
2021-04-28 01:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,67.668,-0.6900000000000001,67.6715178195,3.208,0,3.208,64.46,-0.6900000000000001,64.4636928821,135.82
2021-04-28 02:00:00,3.426,0.0,3.426,3.426,0,3.426,0.0,0.0,0.0,0.0,68.436,-0.63,68.4388997282,3.426,0,3.426,65.01,-0.63,65.0130525356,135.46
2021-04-28 02:30:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,68.985,-0.8,68.9896385336,2.985,0,2.985,66.0,-0.8,66.0048483068,135.33
2021-04-28 03:00:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,67.584,-1.31,67.59669486,3.074,0,3.074,64.51,-1.31,64.5232996676,135.33
2021-04-28 03:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,65.642,-1.4100000000000001,65.6571417593,2.982,0,2.982,62.66,-1.4100000000000001,62.6758621799,135.7
2021-04-28 04:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,64.452,-2.84,64.5145402526,2.842,0,2.842,61.61,-2.84,61.6754221712,135.86
2021-04-28 04:30:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,63.284,-9.35,63.97098683,2.774,0,2.774,60.51,-9.35,61.228119357,135.7
2021-04-28 05:00:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,62.625,-8.91,63.2556616043,2.875,0,2.875,59.75,-8.91,60.4106828301,132.83
2021-04-28 05:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,64.195,-3.32,64.2807935934,2.875,0,2.875,61.32,-3.32,61.4098102912,132.09
2021-04-28 06:00:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,67.69,0.71,67.6937234904,2.84,0,2.84,64.85,0.71,64.8538865451,133.64
2021-04-28 06:30:00,6.985,0.0,6.985,6.985,0,6.985,0.0,0.0,0.0,0.0,78.815,4.47,78.9416564622,6.985,0,6.985,71.83,4.47,71.9689502494,134.76
2021-04-28 07:00:00,11.359,0.0,11.359,11.359,0,11.359,0.0,0.0,0.0,0.0,90.369,7.5600000000000005,90.6846721392,11.359,0,11.359,79.01,7.5600000000000005,79.3708617819,133.86
2021-04-28 07:30:00,17.55,0.0,17.55,17.55,0,17.55,0.0,0.0,0.0,0.0,104.42,10.92,104.98944137390001,17.55,0,17.55,86.87,10.92,87.5536595466,133.32
2021-04-28 08:00:00,43.352,0.0,43.352,43.352,0,43.352,0.0,0.0,0.0,0.0,124.822,12.08,125.4051756667,43.352,0,43.352,81.47,12.08,82.3607145428,132.41
2021-04-28 08:30:00,32.771,0.0,32.771,32.771,0,32.771,0.0,0.0,0.0,0.0,120.791,12.82,121.4694121209,32.771,0,32.771,88.02,12.82,88.9487088158,133.5
2021-04-28 09:00:00,28.321,0.0,28.321,28.321,0,28.321,0.0,0.0,0.0,0.0,116.831,13.11,117.5642575828,28.321,0,28.321,88.51,13.11,89.4756514366,133.08
2021-04-28 09:30:00,26.651,0.0,26.651,26.651,0,26.651,0.0,0.0,0.0,0.0,116.661,14.03,117.5016162485,26.651,0,26.651,90.01,14.03,91.0968770046,133.08
2021-04-28 10:00:00,31.231,0.0,31.231,31.231,0,31.231,0.0,0.0,0.0,0.0,119.941,15.07,120.8840286432,31.231,0,31.231,88.71,15.07,89.98093687,132.43
2021-04-28 10:30:00,49.991,0.0,49.991,49.991,0,49.991,0.0,0.0,0.0,0.0,127.181,14.21,127.9723831965,49.991,0,49.991,77.19,14.21,78.4870702728,132.66
2021-04-28 11:00:00,54.104,0.0,54.104,54.104,0,54.104,0.0,0.0,0.0,0.0,127.664,14.31,128.4635084217,54.104,0,54.104,73.56,14.31,74.9389731715,133.34
2021-04-28 11:30:00,66.303,0.0,66.303,66.303,0,66.303,0.0,0.0,0.0,0.0,132.133,14.27,132.9013265133,66.303,0,66.303,65.83,14.27,67.3589029008,133.41
2021-04-28 12:00:00,68.985,0.0,68.985,68.985,0,68.985,0.0,0.0,0.0,0.0,131.705,13.59,132.4042866564,68.985,0,68.985,62.72,13.59,64.1754353316,133.41
2021-04-28 12:30:00,71.856,0.0,71.856,71.856,0,71.856,0.0,0.0,0.0,0.0,137.706,13.4,138.356432579,71.856,0,71.856,65.85,13.4,67.1995721713,133.68
2021-04-28 13:00:00,69.353,0.0,69.353,69.353,0,69.353,0.0,0.0,0.0,0.0,138.583,13.33,139.2226159394,69.353,0,69.353,69.23,13.33,70.5016439525,133.68
2021-04-28 13:30:00,51.773,0.0,51.773,51.773,0,51.773,0.0,0.0,0.0,0.0,128.753,12.02,129.3128586375,51.773,0,51.773,76.98,12.02,77.9127768726,133.53
2021-04-28 14:00:00,56.497,0.0,56.497,56.497,0,56.497,0.0,0.0,0.0,0.0,127.317,10.93,127.7853019287,56.497,0,56.497,70.82,10.93,71.6584768189,133.75
2021-04-28 14:30:00,50.023,0.0,50.023,50.023,0,50.023,0.0,0.0,0.0,0.0,125.773,12.02,126.3460641611,50.023,0,50.023,75.75,12.02,76.6977372548,133.92
2021-04-28 15:00:00,49.507,0.0,49.507,49.507,0,49.507,0.0,0.0,0.0,0.0,124.957,11.37,125.4732192502,49.507,0,49.507,75.45,11.37,76.3018964378,133.45
2021-04-28 15:30:00,45.326,0.0,45.326,45.326,0,45.326,0.0,0.0,0.0,0.0,123.196,11.13,123.6977417579,45.326,0,45.326,77.87,11.13,78.6613869697,133.95
2021-04-28 16:00:00,32.486,0.0,32.486,32.486,0,32.486,0.0,0.0,0.0,0.0,119.076,12.06,119.6851593808,32.486,0,32.486,86.59,12.06,87.4258068307,133.87
2021-04-28 16:30:00,45.273,0.0,45.273,45.273,0,45.273,0.0,0.0,0.0,0.0,132.303,13.07,132.9470146675,45.273,0,45.273,87.03,13.07,88.0059418449,133.51
2021-04-28 17:00:00,64.429,0.0,64.429,64.429,0,64.429,0.0,0.0,0.0,0.0,148.389,13.62,149.0127501961,64.429,0,64.429,83.96,13.62,85.0575452267,133.51
2021-04-28 17:30:00,63.458,0.0,63.458,63.458,0,63.458,0.0,0.0,0.0,0.0,151.088,14.08,151.7426444478,63.458,0,63.458,87.63,14.08,88.7539480812,133.33
2021-04-28 18:00:00,59.827,0.0,59.827,59.827,0,59.827,0.0,0.0,0.0,0.0,150.807,14.53,151.5053535325,59.827,0,59.827,90.98,14.53,92.1329544734,133.01
2021-04-28 18:30:00,57.346,0.0,57.346,57.346,0,57.346,0.0,0.0,0.0,0.0,148.416,13.65,149.0423817443,57.346,0,57.346,91.07,13.65,92.0872814237,132.77
2021-04-28 19:00:00,53.813,0.0,53.813,53.813,0,53.813,0.0,0.0,0.0,0.0,143.643,12.5,144.1858573127,53.813,0,53.813,89.83,12.5,90.6955285557,132.92
2021-04-28 19:30:00,23.774,0.0,23.774,23.774,0,23.774,0.0,0.0,0.0,0.0,123.754,12.16,124.3499823723,23.774,0,23.774,99.98,12.16,100.7167612664,133.06
2021-04-28 20:00:00,39.838,0.0,39.838,39.838,0,39.838,0.0,0.0,0.0,0.0,128.578,9.53,128.930690621,39.838,0,39.838,88.74,9.53,89.2502577027,133.06
2021-04-28 20:30:00,45.556,0.0,45.556,45.556,0,45.556,0.0,0.0,0.0,0.0,128.356,7.63,128.5825790533,45.556,0,45.556,82.8,7.63,83.1508081741,133.06
2021-04-28 21:00:00,29.257,0.0,29.257,29.257,0,29.257,0.0,0.0,0.0,0.0,117.727,7.55,117.9688477057,29.257,0,29.257,88.47,7.55,88.7915727983,132.63
2021-04-28 21:30:00,10.379,0.0,10.379,10.379,0,10.379,0.0,0.0,0.0,0.0,102.509,6.01,102.6850290013,10.379,0,10.379,92.13,6.01,92.3258197906,133.27
2021-04-28 22:00:00,3.6310000000000002,0.0,3.6310000000000002,3.6310000000000002,0,3.6310000000000002,0.0,0.0,0.0,0.0,92.001,3.55,92.0694656279,3.6310000000000002,0,3.6310000000000002,88.37,3.55,88.4412765625,133.27
2021-04-28 22:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,84.832,1.22,84.8407721794,2.802,0,2.802,82.03,1.22,82.039071789,133.92
2021-04-28 23:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,78.035,-0.56,78.0370093289,2.715,0,2.715,75.32,-0.56,75.3220817556,134.85
2021-04-28 23:30:00,2.634,0.0,2.634,2.634,0,2.634,0.0,0.0,0.0,0.0,73.144,-1.26,73.1548517598,2.634,0,2.634,70.51,-1.26,70.521257079,135.14
2021-04-29 00:00:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,69.874,-2.02,69.9031921732,2.714,0,2.714,67.16,-2.02,67.190371334,135.14
2021-04-29 00:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,70.344,-2.2,70.3783939572,2.584,0,2.584,67.76,-2.2,67.7957048787,135.5
2021-04-29 01:00:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,69.764,-2.1,69.7955994028,2.574,0,2.574,67.19,-2.1,67.222809373,135.77
2021-04-29 01:30:00,2.453,0.0,2.453,2.453,0,2.453,0.0,0.0,0.0,0.0,74.213,-1.09,74.2210042306,2.453,0,2.453,71.76,-1.09,71.7682778113,135.14
2021-04-29 02:00:00,2.673,0.0,2.673,2.673,0,2.673,0.0,0.0,0.0,0.0,76.063,-0.58,76.0652112927,2.673,0,2.673,73.39,-0.58,73.3922918296,134.37
2021-04-29 02:30:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,76.818,-0.76,76.8217594435,2.658,0,2.658,74.16,-0.76,74.1638941804,134.03
2021-04-29 03:00:00,2.52,0.0,2.52,2.52,0,2.52,0.0,0.0,0.0,0.0,75.26,-1.25,75.2703799645,2.52,0,2.52,72.74,-1.25,72.7507395151,134.03
2021-04-29 03:30:00,2.458,0.0,2.458,2.458,0,2.458,0.0,0.0,0.0,0.0,74.068,-1.58,74.0848501652,2.458,0,2.458,71.61,-1.58,71.6274284056,134.41
2021-04-29 04:00:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0,2.5700000000000003,0.0,0.0,0.0,0.0,72.97,-1.63,72.9882031564,2.5700000000000003,0,2.5700000000000003,70.4,-1.63,70.4188675001,134.58
2021-04-29 04:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,72.217,-1.6099999999999999,72.234944376,2.6470000000000002,0,2.6470000000000002,69.57,-1.6099999999999999,69.5886269444,134.71
2021-04-29 05:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,71.663,-1.65,71.6819926411,2.803,0,2.803,68.86,-1.65,68.8797655339,134.71
2021-04-29 05:30:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,72.828,-0.5700000000000001,72.830230564,2.778,0,2.778,70.05,-0.5700000000000001,70.0523190194,134.82
2021-04-29 06:00:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,75.399,0.76,75.4028301922,2.749,0,2.749,72.65,0.76,72.6539751149,134.59
2021-04-29 06:30:00,12.612,0.0,12.612,12.612,0,12.612,0.0,0.0,0.0,0.0,88.852,4.06,88.9447103767,12.612,0,12.612,76.24,4.06,76.3480268245,134.25
2021-04-29 07:00:00,28.828,0.0,28.828,28.828,0,28.828,0.0,0.0,0.0,0.0,105.538,6.03,105.710124132,28.828,0,28.828,76.71,6.03,76.9466373534,133.92
2021-04-29 07:30:00,45.153,0.0,45.153,45.153,0,45.153,0.0,0.0,0.0,0.0,123.243,8.83,123.5589169142,45.153,0,45.153,78.09,8.83,78.5876389771,133.72
2021-04-29 08:00:00,75.196,0.0,75.196,75.196,0,75.196,0.0,0.0,0.0,0.0,142.116,10.1,142.47444492260001,75.196,0,75.196,66.92,10.1,67.6778870829,132.47
2021-04-29 08:30:00,86.459,0.0,86.459,86.459,0,86.459,0.0,0.0,0.0,0.0,147.689,10.97,148.095852815,86.459,0,86.459,61.23,10.97,62.2049338879,132.65
2021-04-29 09:00:00,116.923,0.0,116.923,116.923,0,116.923,0.0,0.0,0.0,0.0,160.813,11.0,161.1887743269,116.923,0,116.923,43.89,11.0,45.247454072,132.83
2021-04-29 09:30:00,134.334,0.0,134.334,134.334,0,134.334,0.0,0.0,0.0,0.0,166.354,11.87,166.7769474957,134.334,0,134.334,32.02,11.87,34.1493382074,133.23
2021-04-29 10:00:00,122.717,0.0,122.717,122.717,0,122.717,0.0,0.0,0.0,0.0,154.747,11.65,155.1849107001,122.717,0,122.717,32.03,11.65,34.0828901357,133.1
2021-04-29 10:30:00,157.969,0.0,157.969,157.969,0,157.969,0.0,0.0,0.0,0.0,170.969,12.31,171.4115954683,157.969,0,157.969,13.0,12.31,17.9035219999,133.7
2021-04-29 11:00:00,176.247,0.0,176.247,176.247,0,176.247,0.0,0.0,0.0,0.0,179.477,13.26,179.9661666231,176.247,0,176.247,3.23,13.26,13.6477287488,133.7
2021-04-29 11:30:00,168.467,0.0,168.467,168.467,0,168.467,0.0,0.0,0.0,0.0,176.317,13.13,176.8052074714,168.467,0,168.467,7.85,13.13,15.2976926365,133.51
2021-04-29 12:00:00,160.952,0.0,160.952,160.952,0,160.952,0.0,0.0,0.0,0.0,171.462,12.05,171.8849031882,160.952,0,160.952,10.51,12.05,15.9894527736,133.64
2021-04-29 12:30:00,154.935,0.0,154.935,154.935,0,154.935,0.0,0.0,0.0,0.0,169.985,11.63,170.3823850197,154.935,0,154.935,15.05,11.63,19.0199737119,133.82
2021-04-29 13:00:00,152.558,0.0,152.558,152.558,0,152.558,0.0,0.0,0.0,0.0,166.998,11.26,167.3771776677,152.558,0,152.558,14.44,11.26,18.311231526,133.5
2021-04-29 13:30:00,142.585,0.0,142.585,142.585,0,142.585,0.0,0.0,0.0,0.0,158.105,9.91,158.4152742793,142.585,0,142.585,15.52,9.91,18.4140842835,133.82
2021-04-29 14:00:00,135.717,0.0,135.717,135.717,0,135.717,0.0,0.0,0.0,0.0,154.037,9.45,154.3266013006,135.717,0,135.717,18.32,9.45,20.6137066051,134.14
2021-04-29 14:30:00,136.487,0.0,136.487,136.487,0,136.487,0.0,0.0,0.0,0.0,157.037,9.11,157.3010218308,136.487,0,136.487,20.55,9.11,22.4787588625,134.14
2021-04-29 15:00:00,139.4,0.0,139.4,139.4,0,139.4,0.0,0.0,0.0,0.0,156.35,8.99,156.6082456322,139.4,0,139.4,16.95,8.99,19.1865213105,134.14
2021-04-29 15:30:00,137.399,0.0,137.399,137.399,0,137.399,0.0,0.0,0.0,0.0,153.579,9.25,153.8573096769,137.399,0,137.399,16.18,9.25,18.6374595908,134.41
2021-04-29 16:00:00,113.525,0.0,113.525,113.525,0,113.525,0.0,0.0,0.0,0.0,141.175,8.12,141.4083272831,113.525,0,113.525,27.65,8.12,28.8176491061,134.63
2021-04-29 16:30:00,98.063,0.0,98.063,98.063,0,98.063,0.0,0.0,0.0,0.0,138.023,7.43,138.2228397516,98.063,0,98.063,39.96,7.43,40.6448828267,134.63
2021-04-29 17:00:00,87.01,0.0,87.01,87.01,0,87.01,0.0,0.0,0.0,0.0,137.68,7.21,137.868656699,87.01,0,87.01,50.67,7.21,51.1803966378,134.44
2021-04-29 17:30:00,83.917,0.0,83.917,83.917,0,83.917,0.0,0.0,0.0,0.0,141.247,7.29,141.4349995899,83.917,0,83.917,57.33,7.29,57.7916343427,134.05
2021-04-29 18:00:00,75.987,0.0,75.987,75.987,0,75.987,0.0,0.0,0.0,0.0,141.597,7.61,141.8013487559,75.987,0,75.987,65.61,7.61,66.0498614684,134.05
2021-04-29 18:30:00,82.479,0.0,82.479,82.479,0,82.479,0.0,0.0,0.0,0.0,144.159,7.3,144.3437123016,82.479,0,82.479,61.68,7.3,62.1104854272,133.82
2021-04-29 19:00:00,67.481,0.0,67.481,67.481,0,67.481,0.0,0.0,0.0,0.0,135.001,7.28,135.1971464233,67.481,0,67.481,67.52,7.28,67.9113304243,133.64
2021-04-29 19:30:00,56.632,0.0,56.632,56.632,0,56.632,0.0,0.0,0.0,0.0,128.512,6.95,128.6997927116,56.632,0,56.632,71.88,6.95,72.2152123863,133.64
2021-04-29 20:00:00,50.049,0.0,50.049,50.049,0,50.049,0.0,0.0,0.0,0.0,123.629,6.08,123.7784150852,50.049,0,50.049,73.58,6.08,73.8307713626,133.53
2021-04-29 20:30:00,27.052,0.0,27.052,27.052,0,27.052,0.0,0.0,0.0,0.0,111.132,6.28,111.3092980123,27.052,0,27.052,84.08,6.28,84.3142028368,133.37
2021-04-29 21:00:00,25.659,0.0,25.659,25.659,0,25.659,0.0,0.0,0.0,0.0,110.439,6.24,110.6151450797,25.659,0,25.659,84.78,6.24,85.0093288998,133.62
2021-04-29 21:30:00,16.387,0.0,16.387,16.387,0,16.387,0.0,0.0,0.0,0.0,102.127,4.98,102.2483473167,16.387,0,16.387,85.74,4.98,85.8845038409,133.62
2021-04-29 22:00:00,5.82,0.0,5.82,5.82,0,5.82,0.0,0.0,0.0,0.0,89.69,3.15,89.7452984841,5.82,0,5.82,83.87,3.15,83.9291332018,133.86
2021-04-29 22:30:00,2.411,0.0,2.411,2.411,0,2.411,0.0,0.0,0.0,0.0,82.311,1.49,82.3244849422,2.411,0,2.411,79.9,1.49,79.9138917836,134.35
2021-04-29 23:00:00,2.552,0.0,2.552,2.552,0,2.552,0.0,0.0,0.0,0.0,76.182,0.12,76.1820945105,2.552,0,2.552,73.63,0.12,73.6300977862,135.26
2021-04-29 23:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,70.622,-8.39,71.1186261397,2.632,0,2.632,67.99,-8.39,68.5057092511,135.89
2021-04-30 00:00:00,2.454,0.0,2.454,2.454,0,2.454,0.0,0.0,0.0,0.0,67.004,-9.99,67.7446390204,2.454,0,2.454,64.55,-9.99,65.3184705883,132.88
2021-04-30 00:30:00,2.4130000000000003,0.0,2.4130000000000003,2.4130000000000003,0,2.4130000000000003,0.0,0.0,0.0,0.0,67.083,-11.3,68.0280742708,2.4130000000000003,0,2.4130000000000003,64.67,-11.3,65.6498202587,133.15
2021-04-30 01:00:00,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0,66.696,-11.44,67.6700082459,2.436,0,2.436,64.26,-11.44,65.2703700005,134.96
2021-04-30 01:30:00,2.447,0.0,2.447,2.447,0,2.447,0.0,0.0,0.0,0.0,70.917,-10.83,71.7391788983,2.447,0,2.447,68.47,-10.83,69.3212074332,134.96
2021-04-30 02:00:00,2.527,0.0,2.527,2.527,0,2.527,0.0,0.0,0.0,0.0,71.787,-10.69,72.5785744487,2.527,0,2.527,69.26,-10.69,70.0801234303,134.56
2021-04-30 02:30:00,2.465,0.0,2.465,2.465,0,2.465,0.0,0.0,0.0,0.0,72.945,-10.66,73.7197980532,2.465,0,2.465,70.48,-10.66,71.2815965029,134.35
2021-04-30 03:00:00,2.475,0.0,2.475,2.475,0,2.475,0.0,0.0,0.0,0.0,71.305,-11.18,72.1761416605,2.475,0,2.475,68.83,-11.18,69.7320679458,134.35
2021-04-30 03:30:00,2.719,0.0,2.719,2.719,0,2.719,0.0,0.0,0.0,0.0,69.839,-11.18,70.7282003235,2.719,0,2.719,67.12,-11.18,68.0447411634,134.47
2021-04-30 04:00:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,69.262,-11.59,70.2250150872,2.5220000000000002,0,2.5220000000000002,66.74,-11.59,67.738878792,134.58
2021-04-30 04:30:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,67.88,-11.57,68.8589812588,2.55,0,2.55,65.33,-11.57,66.3466186026,134.8
2021-04-30 05:00:00,2.502,0.0,2.502,2.502,0,2.502,0.0,0.0,0.0,0.0,67.492,-11.25,68.4231873271,2.502,0,2.502,64.99,-11.25,65.9565205268,135.0
2021-04-30 05:30:00,2.476,0.0,2.476,2.476,0,2.476,0.0,0.0,0.0,0.0,68.526,-10.59,69.3394604536,2.476,0,2.476,66.05,-10.59,66.8935766722,134.79
2021-04-30 06:00:00,2.61,0.0,2.61,2.61,0,2.61,0.0,0.0,0.0,0.0,70.49,-9.73,71.1583656361,2.61,0,2.61,67.88,-9.73,68.5738091402,134.79
2021-04-30 06:30:00,7.12,0.0,7.12,7.12,0,7.12,0.0,0.0,0.0,0.0,80.41,-6.69,80.6878194029,7.12,0,7.12,73.29,-6.69,73.594702255,135.08
2021-04-30 07:00:00,18.036,0.0,18.036,18.036,0,18.036,0.0,0.0,0.0,0.0,94.556,-3.86,94.634754377,18.036,0,18.036,76.52,-3.86,76.6172956975,134.61
2021-04-30 07:30:00,29.824,0.0,29.824,29.824,0,29.824,0.0,0.0,0.0,0.0,110.554,-1.34,110.56212062,29.824,0,29.824,80.73,-1.34,80.7411202548,134.15
2021-04-30 08:00:00,61.315,0.0,61.315,61.315,0,61.315,0.0,0.0,0.0,0.0,132.725,-0.64,132.7265430312,61.315,0,61.315,71.41,-0.64,71.4128678881,133.51
2021-04-30 08:30:00,100.967,0.0,100.967,100.967,0,100.967,0.0,0.0,0.0,0.0,153.317,-0.47000000000000003,153.3177204011,100.967,0,100.967,52.35,-0.47000000000000003,52.3521097951,133.52
2021-04-30 09:00:00,107.367,0.0,107.367,107.367,0,107.367,0.0,0.0,0.0,0.0,154.577,-0.1,154.5770323463,107.367,0,107.367,47.21,-0.1,47.2101059096,133.52
2021-04-30 09:30:00,110.327,0.0,110.327,110.327,0,110.327,0.0,0.0,0.0,0.0,154.157,0.15,154.1570729775,110.327,0,110.327,43.83,0.15,43.8302566728,133.84
2021-04-30 10:00:00,151.673,0.0,151.673,151.673,0,151.673,0.0,0.0,0.0,0.0,175.383,0.4,175.383456144,151.673,0,151.673,23.71,0.4,23.7133738637,133.84
2021-04-30 10:30:00,155.005,0.0,155.005,155.005,0,155.005,0.0,0.0,0.0,0.0,175.145,0.12,175.1450411088,155.005,0,155.005,20.14,0.12,20.1403574943,134.0
2021-04-30 11:00:00,116.801,0.0,116.801,116.801,0,116.801,0.0,0.0,0.0,0.0,153.231,-1.09,153.2348767774,116.801,0,116.801,36.43,-1.09,36.4463029675,134.0
2021-04-30 11:30:00,102.656,0.0,102.656,102.656,0,102.656,0.0,0.0,0.0,0.0,150.816,-0.44,150.8166418403,102.656,0,102.656,48.16,-0.44,48.1620099248,134.17
2021-04-30 12:00:00,111.662,0.0,111.662,111.662,0,111.662,0.0,0.0,0.0,0.0,154.362,0.78,154.3639706797,111.662,0,111.662,42.7,0.78,42.7071235276,134.07
2021-04-30 12:30:00,124.674,0.0,124.674,124.674,0,124.674,0.0,0.0,0.0,0.0,164.884,0.33,164.8843302318,124.674,0,124.674,40.21,0.33,40.211354118,134.07
2021-04-30 13:00:00,129.551,0.0,129.551,129.551,0,129.551,0.0,0.0,0.0,0.0,163.131,-0.71,163.13254507,129.551,0,129.551,33.58,-0.71,33.5875051172,134.07
2021-04-30 13:30:00,109.627,0.0,109.627,109.627,0,109.627,0.0,0.0,0.0,0.0,149.357,-2.8200000000000003,149.3836197479,109.627,0,109.627,39.73,-2.8200000000000003,39.8299548079,134.5
2021-04-30 14:00:00,94.159,0.0,94.159,94.159,0,94.159,0.0,0.0,0.0,0.0,141.449,-2.89,141.4785202813,94.159,0,94.159,47.29,-2.89,47.3782249562,134.64
2021-04-30 14:30:00,81.032,0.0,81.032,81.032,0,81.032,0.0,0.0,0.0,0.0,137.852,-2.6,137.8765168693,81.032,0,81.032,56.82,-2.6,56.8794549904,134.64
2021-04-30 15:00:00,92.781,0.0,92.781,92.781,0,92.781,0.0,0.0,0.0,0.0,146.541,-2.02,146.5549217222,92.781,0,92.781,53.76,-2.02,53.7979367634,134.72
2021-04-30 15:30:00,86.11,0.0,86.11,86.11,0,86.11,0.0,0.0,0.0,0.0,140.43,-3.8,140.4814041074,86.11,0,86.11,54.32,-3.8,54.452753833,134.87
2021-04-30 16:00:00,78.714,0.0,78.714,78.714,0,78.714,0.0,0.0,0.0,0.0,136.904,-4.16,136.96718883,78.714,0,78.714,58.19,-4.16,58.3385095799,135.23
2021-04-30 16:30:00,96.325,0.0,96.325,96.325,0,96.325,0.0,0.0,0.0,0.0,149.825,-2.68,149.8489673805,96.325,0,96.325,53.5,-2.68,53.5670831761,135.15
2021-04-30 17:00:00,106.429,0.0,106.429,106.429,0,106.429,0.0,0.0,0.0,0.0,157.339,-2.95,157.3666528239,106.429,0,106.429,50.91,-2.95,50.9953978316,134.99
2021-04-30 17:30:00,95.991,0.0,95.991,95.991,0,95.991,0.0,0.0,0.0,0.0,148.251,-3.88,148.3017646591,95.991,0,95.991,52.26,-3.88,52.4038357375,134.99
2021-04-30 18:00:00,80.091,0.0,80.091,80.091,0,80.091,0.0,0.0,0.0,0.0,140.441,-4.45,140.5114834489,80.091,0,80.091,60.35,-4.45,60.5138413919,134.6
2021-04-30 18:30:00,77.276,0.0,77.276,77.276,0,77.276,0.0,0.0,0.0,0.0,139.136,-4.95,139.2240244929,77.276,0,77.276,61.86,-4.95,62.0577319921,134.18
2021-04-30 19:00:00,57.96,0.0,57.96,57.96,0,57.96,0.0,0.0,0.0,0.0,128.75,-4.36,128.8238025366,57.96,0,57.96,70.79,-4.36,70.9241404601,134.02
2021-04-30 19:30:00,55.027,0.0,55.027,55.027,0,55.027,0.0,0.0,0.0,0.0,127.057,-4.46,127.1352541548,55.027,0,55.027,72.03,-4.46,72.167946486,133.57
2021-04-30 20:00:00,50.006,0.0,50.006,50.006,0,50.006,0.0,0.0,0.0,0.0,122.056,-5.46,122.1780615986,50.006,0,50.006,72.05,-5.46,72.256585167,133.57
2021-04-30 20:30:00,44.876,0.0,44.876,44.876,0,44.876,0.0,0.0,0.0,0.0,117.896,-5.78,118.0376008567,44.876,0,44.876,73.02,-5.78,73.2484047608,133.85
2021-04-30 21:00:00,43.387,0.0,43.387,43.387,0,43.387,0.0,0.0,0.0,0.0,117.097,-6.02,117.2516430972,43.387,0,43.387,73.71,-6.02,73.955422384,133.85
2021-04-30 21:30:00,43.51,0.0,43.51,43.51,0,43.51,0.0,0.0,0.0,0.0,115.71,-6.95,115.9185343248,43.51,0,43.51,72.2,-6.95,72.5337335314,134.02
2021-04-30 22:00:00,9.769,0.0,9.769,9.769,0,9.769,0.0,0.0,0.0,0.0,92.049,-8.02,92.3977207565,9.769,0,9.769,82.28,-8.02,82.6699389137,134.44
2021-04-30 22:30:00,8.357,0.0,8.357,8.357,0,8.357,0.0,0.0,0.0,0.0,85.597,-8.82,86.0502109759,8.357,0,8.357,77.24,-8.82,77.7419449204,134.72
2021-04-30 23:00:00,4.281,0.0,4.281,4.281,0,4.281,0.0,0.0,0.0,0.0,78.131,-9.94,78.7607564781,4.281,0,4.281,73.85,-9.94,74.5159452735,133.18
2021-04-30 23:30:00,2.893,0.0,2.893,2.893,0,2.893,0.0,0.0,0.0,0.0,72.803,-11.18,73.6564268004,2.893,0,2.893,69.91,-11.18,70.7983085956,133.84
2021-05-01 00:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,69.572,-11.88,70.5790165984,2.7720000000000002,0,2.7720000000000002,66.8,-11.88,67.8481716777,134.34
2021-05-01 00:30:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,68.662,-11.59,69.6333134642,2.742,0,2.742,65.92,-11.59,66.9311175762,134.48
2021-05-01 01:00:00,2.742,0.0,2.742,2.742,0,2.742,0.0,0.0,0.0,0.0,68.102,-11.8,69.1167302757,2.742,0,2.742,65.36,-11.8,66.4166364701,133.42
2021-05-01 01:30:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,72.201,-10.95,73.0266177568,2.771,0,2.771,69.43,-10.95,70.2881739697,133.51
2021-05-01 02:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,73.386,-10.56,74.1418815245,2.876,0,2.876,70.51,-10.56,71.296379291,133.17
2021-05-01 02:30:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,74.199,-10.93,74.9997100061,2.939,0,2.939,71.26,-10.93,72.093359611,132.91
2021-05-01 03:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,72.816,-11.47,73.7138437202,2.916,0,2.916,69.9,-11.47,70.8348141806,133.02
2021-05-01 03:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,71.187,-11.72,72.1453211858,2.887,0,2.887,68.3,-11.72,69.2982568323,133.27
2021-05-01 04:00:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,69.528,-12.28,70.604115914,2.798,0,2.798,66.73,-12.28,67.8505069988,133.27
2021-05-01 04:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,68.142,-13.05,69.380362236,3.102,0,3.102,65.04,-13.05,66.336295495,133.61
2021-05-01 05:00:00,3.06,0.0,3.06,3.06,0,3.06,0.0,0.0,0.0,0.0,66.74,-13.57,68.1055981546,3.06,0,3.06,63.68,-13.57,65.1098095528,133.74
2021-05-01 05:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,67.571,-13.3,68.8674817385,3.001,0,3.001,64.57,-13.3,65.9255254056,133.9
2021-05-01 06:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,67.184,-13.24,68.4761816692,2.944,0,2.944,64.24,-13.24,65.590206586,133.83
2021-05-01 06:30:00,6.085,0.0,6.085,6.085,0,6.085,0.0,0.0,0.0,0.0,72.255,-11.37,73.144117501,6.085,0,6.085,66.17,-11.37,67.1397482867,133.83
2021-05-01 07:00:00,11.591,0.0,11.591,11.591,0,11.591,0.0,0.0,0.0,0.0,79.281,-9.83,79.8880833479,11.591,0,11.591,67.69,-9.83,68.4000365497,133.48
2021-05-01 07:30:00,20.447,0.0,20.447,20.447,0,20.447,0.0,0.0,0.0,0.0,88.707,-9.27,89.1900484864,20.447,0,20.447,68.26,-9.27,68.8865770669,133.48
2021-05-01 08:00:00,34.2,0.0,34.2,34.2,0,34.2,0.0,0.0,0.0,0.0,99.19,-8.64,99.5655849177,34.2,0,34.2,64.99,-8.64,65.5618006159,134.01
2021-05-01 08:30:00,68.465,0.0,68.465,68.465,0,68.465,0.0,0.0,0.0,0.0,120.455,-8.35,120.7440662103,68.465,0,68.465,51.99,-8.35,52.6562683828,134.31
2021-05-01 09:00:00,85.631,0.0,85.631,85.631,0,85.631,0.0,0.0,0.0,0.0,131.561,-7.1,131.7524448388,85.631,0,85.631,45.93,-7.1,46.4755301207,133.4
2021-05-01 09:30:00,107.111,0.0,107.111,107.111,0,107.111,0.0,0.0,0.0,0.0,143.031,-6.26,143.1679243441,107.111,0,107.111,35.92,-6.26,36.4614042516,133.63
2021-05-01 10:00:00,129.961,0.0,129.961,129.961,0,129.961,0.0,0.0,0.0,0.0,153.891,-5.7,153.9965255485,129.961,0,129.961,23.93,-5.7,24.5994898321,133.56
2021-05-01 10:30:00,141.664,0.0,141.664,141.664,0,141.664,0.0,0.0,0.0,0.0,158.934,-5.21,159.0193713231,141.664,0,141.664,17.27,-5.21,18.0387638157,133.67
2021-05-01 11:00:00,136.183,0.0,136.183,136.183,0,136.183,0.0,0.0,0.0,0.0,155.253,-5.45,155.3486289254,136.183,0,136.183,19.07,-5.45,19.8334918761,133.56
2021-05-01 11:30:00,127.574,0.0,127.574,127.574,0,127.574,0.0,0.0,0.0,0.0,150.624,-5.72,150.7325703888,127.574,0,127.574,23.05,-5.72,23.7491241944,133.69
2021-05-01 12:00:00,116.568,0.0,116.568,116.568,0,116.568,0.0,0.0,0.0,0.0,144.588,-6.46,144.7322401678,116.568,0,116.568,28.02,-6.46,28.7550343418,133.69
2021-05-01 12:30:00,114.73,0.0,114.73,114.73,0,114.73,0.0,0.0,0.0,0.0,144.49,-6.86,144.6527555908,114.73,0,114.73,29.76,-6.86,30.5404191196,133.69
2021-05-01 13:00:00,116.164,0.0,116.164,116.164,0,116.164,0.0,0.0,0.0,0.0,143.874,-7.18,144.0530467432,116.164,0,116.164,27.71,-7.18,28.6251026199,133.69
2021-05-01 13:30:00,114.318,0.0,114.318,114.318,0,114.318,0.0,0.0,0.0,0.0,138.968,-7.85,139.189538127,114.318,0,114.318,24.65,-7.85,25.8697700028,133.9
2021-05-01 14:00:00,108.153,0.0,108.153,108.153,0,108.153,0.0,0.0,0.0,0.0,130.093,-8.97,130.4018770916,108.153,0,108.153,21.94,-8.97,23.7028373829,134.12
2021-05-01 14:30:00,114.255,0.0,114.255,114.255,0,114.255,0.0,0.0,0.0,0.0,133.605,-9.23,133.9234442695,114.255,0,114.255,19.35,-9.23,21.4386426809,134.47
2021-05-01 15:00:00,91.571,0.0,91.571,91.571,0,91.571,0.0,0.0,0.0,0.0,123.941,-9.71,124.3207769482,91.571,0,91.571,32.37,-9.71,33.794984835,134.63
2021-05-01 15:30:00,101.843,0.0,101.843,101.843,0,101.843,0.0,0.0,0.0,0.0,123.273,-9.31,123.6240616911,101.843,0,101.843,21.43,-9.31,23.364952386,134.63
2021-05-01 16:00:00,107.301,0.0,107.301,107.301,0,107.301,0.0,0.0,0.0,0.0,126.191,-10.02,126.5881861826,107.301,0,107.301,18.89,-10.02,21.3829955806,134.63
2021-05-01 16:30:00,100.998,0.0,100.998,100.998,0,100.998,0.0,0.0,0.0,0.0,129.798,-9.85,130.1712076613,100.998,0,100.998,28.8,-9.85,30.4378465073,134.77
2021-05-01 17:00:00,97.049,0.0,97.049,97.049,0,97.049,0.0,0.0,0.0,0.0,134.999,-7.31,135.1967680864,97.049,0,97.049,37.95,-7.31,38.6476208841,134.57
2021-05-01 17:30:00,89.232,0.0,89.232,89.232,0,89.232,0.0,0.0,0.0,0.0,137.812,-2.12,137.8283053077,89.232,0,89.232,48.58,-2.12,48.6262357169,134.08
2021-05-01 18:00:00,89.314,0.0,89.314,89.314,0,89.314,0.0,0.0,0.0,0.0,141.084,-3.21,141.1205128817,89.314,0,89.314,51.77,-3.21,51.8694225917,133.21
2021-05-01 18:30:00,68.354,0.0,68.354,68.354,0,68.354,0.0,0.0,0.0,0.0,128.744,-3.51,128.7918383905,68.354,0,68.354,60.39,-3.51,60.4919184685,134.34
2021-05-01 19:00:00,49.302,0.0,49.302,49.302,0,49.302,0.0,0.0,0.0,0.0,116.782,-3.8200000000000003,116.8444603907,49.302,0,49.302,67.48,-3.8200000000000003,67.5880374031,134.25
2021-05-01 19:30:00,40.075,0.0,40.075,40.075,0,40.075,0.0,0.0,0.0,0.0,111.515,-4.09,111.5899786047,40.075,0,40.075,71.44,-4.09,71.556982189,134.06
2021-05-01 20:00:00,18.712,0.0,18.712,18.712,0,18.712,0.0,0.0,0.0,0.0,96.502,-4.34,96.5995424627,18.712,0,18.712,77.79,-4.34,77.9109729114,134.06
2021-05-01 20:30:00,13.417,0.0,13.417,13.417,0,13.417,0.0,0.0,0.0,0.0,93.147,-3.45,93.2108690497,13.417,0,13.417,79.73,-3.45,79.8046076364,134.06
2021-05-01 21:00:00,12.186,0.0,12.186,12.186,0,12.186,0.0,0.0,0.0,0.0,93.156,0.09,93.1560434755,12.186,0,12.186,80.97,0.09,80.9700500185,133.77
2021-05-01 21:30:00,2.882,0.0,2.882,2.882,0,2.882,0.0,0.0,0.0,0.0,86.112,-0.76,86.1153537065,2.882,0,2.882,83.23,-0.76,83.2334698304,134.66
2021-05-01 22:00:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,81.601,-2.29,81.6331262479,2.551,0,2.551,79.05,-2.29,79.0831625569,134.92
2021-05-01 22:30:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,77.431,-4.0,77.5342489549,2.801,0,2.801,74.63,-4.0,74.7371186225,135.59
2021-05-01 23:00:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,72.113,-12.68,73.219308717,2.753,0,2.753,69.36,-12.68,70.5095170881,135.7
2021-05-01 23:30:00,2.732,0.0,2.732,2.732,0,2.732,0.0,0.0,0.0,0.0,67.932,-14.03,69.3656797271,2.732,0,2.732,65.2,-14.03,66.6924351032,134.0
2021-05-02 00:00:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,64.936,-14.38,66.5091609931,2.916,0,2.916,62.02,-14.38,63.6652558308,134.75
2021-05-02 00:30:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,64.588,-14.69,66.2374957558,2.868,0,2.868,61.72,-14.69,63.4441053211,135.09
2021-05-02 01:00:00,2.857,0.0,2.857,2.857,0,2.857,0.0,0.0,0.0,0.0,63.537,-14.75,65.2266269939,2.857,0,2.857,60.68,-14.75,62.4469767082,135.45
2021-05-02 01:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,68.732,-12.7,69.8954778509,2.802,0,2.802,65.93,-12.7,67.1420501623,135.25
2021-05-02 02:00:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,69.884,-12.07,70.9186742403,2.814,0,2.814,67.07,-12.07,68.1474122766,133.26
2021-05-02 02:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,70.563,-11.98,71.5727418016,2.803,0,2.803,67.76,-11.98,68.8108857667,132.94
2021-05-02 03:00:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,69.085,-12.44,70.1960883882,2.815,0,2.815,66.27,-12.44,67.4274906844,132.94
2021-05-02 03:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,67.014,-12.86,68.2367627896,3.124,0,3.124,63.89,-12.86,65.1714024707,133.29
2021-05-02 04:00:00,2.843,0.0,2.843,2.843,0,2.843,0.0,0.0,0.0,0.0,65.773,-13.22,67.0884187397,2.843,0,2.843,62.93,-13.22,64.3036025429,133.29
2021-05-02 04:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,64.715,-13.4,66.0877539715,2.715,0,2.715,62.0,-13.4,63.4315378972,133.4
2021-05-02 05:00:00,2.478,0.0,2.478,2.478,0,2.478,0.0,0.0,0.0,0.0,63.488,-13.37,64.8805290052,2.478,0,2.478,61.01,-13.37,62.4578017545,133.53
2021-05-02 05:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,63.926,-13.09,65.252444981,2.826,0,2.826,61.1,-13.09,62.4864633341,133.53
2021-05-02 06:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,63.464,-13.34,64.8508665786,2.974,0,2.974,60.49,-13.34,61.9434879547,133.53
2021-05-02 06:30:00,6.687,0.0,6.687,6.687,0,6.687,0.0,0.0,0.0,0.0,67.887,-12.63,69.0518766508,6.687,0,6.687,61.2,-12.63,62.4896543437,133.53
2021-05-02 07:00:00,13.933,0.0,13.933,13.933,0,13.933,0.0,0.0,0.0,0.0,73.593,-12.3,74.6138033409,13.933,0,13.933,59.66,-12.3,60.9147404164,133.43
2021-05-02 07:30:00,20.246,0.0,20.246,20.246,0,20.246,0.0,0.0,0.0,0.0,80.746,-11.56,81.569296405,20.246,0,20.246,60.5,-11.56,61.5945094956,133.43
2021-05-02 08:00:00,35.717,0.0,35.717,35.717,0,35.717,0.0,0.0,0.0,0.0,93.017,-11.53,93.728881296,35.717,0,35.717,57.3,-11.53,58.4485320603,133.67
2021-05-02 08:30:00,63.006,0.0,63.006,63.006,0,63.006,0.0,0.0,0.0,0.0,109.746,-10.98,110.2939024425,63.006,0,63.006,46.74,-10.98,48.0123734052,134.57
2021-05-02 09:00:00,91.707,0.0,91.707,91.707,0,91.707,0.0,0.0,0.0,0.0,126.707,-10.03,127.1033624614,91.707,0,91.707,35.0,-10.03,36.4088025071,134.0
2021-05-02 09:30:00,118.144,0.0,118.144,118.144,0,118.144,0.0,0.0,0.0,0.0,142.674,-8.69,142.9384006347,118.144,0,118.144,24.53,-8.69,26.023777589,133.85
2021-05-02 10:00:00,126.647,0.0,126.647,126.647,0,126.647,0.0,0.0,0.0,0.0,146.387,-7.03,146.5557050033,126.647,0,126.647,19.74,-7.03,20.9544386706,133.48
2021-05-02 10:30:00,143.039,0.0,143.039,143.039,0,143.039,0.0,0.0,0.0,0.0,154.799,-5.61,154.9006213706,143.039,0,143.039,11.76,-5.61,13.0295702155,133.21
2021-05-02 11:00:00,161.411,0.0,161.411,161.411,0,161.411,0.0,0.0,0.0,0.0,167.021,-4.64,167.0854393447,161.411,0,161.411,5.61,-4.64,7.2802266448,133.1
2021-05-02 11:30:00,141.634,0.0,141.634,141.634,0,141.634,0.0,0.0,0.0,0.0,157.714,-5.57,157.8123274526,141.634,0,141.634,16.08,-5.57,17.0173822899,132.94
2021-05-02 12:00:00,139.652,0.0,139.652,139.652,0,139.652,0.0,0.0,0.0,0.0,158.422,-6.48,158.5544716619,139.652,0,139.652,18.77,-6.48,19.8570717882,133.66
2021-05-02 12:30:00,152.143,0.0,152.143,152.143,0,152.143,0.0,0.0,0.0,0.0,163.263,-5.65,163.3607347835,152.143,0,152.143,11.12,-5.65,12.4730469413,134.81
