Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-02 13:00:00,161.607,0.0,161.607,161.607,0,161.607,0.0,0.0,0.0,0.0,167.497,-6.4,167.619226251,161.607,0,161.607,5.89,-6.4,8.6978215663,134.71
2021-05-02 13:30:00,158.592,0.0,158.592,158.592,0,158.592,0.0,0.0,0.0,0.0,164.992,-6.89,165.1357991594,158.592,0,158.592,6.4,-6.89,9.4038343244,134.95
2021-05-02 14:00:00,155.911,0.0,155.911,155.911,0,155.911,0.0,0.0,0.0,0.0,161.811,-7.43,161.9814946869,155.911,0,155.911,5.9,-7.43,9.487618247,134.95
2021-05-02 14:30:00,133.343,0.0,133.343,133.343,0,133.343,0.0,0.0,0.0,0.0,143.433,-9.8,143.7674006477,133.343,0,133.343,10.09,-9.8,14.0658487124,135.17
2021-05-02 15:00:00,137.28,0.0,137.28,137.28,0,137.28,0.0,0.0,0.0,0.0,143.3,-9.16,143.5924635905,137.28,0,137.28,6.02,-9.16,10.9611130822,135.59
2021-05-02 15:30:00,144.908,0.0,144.908,144.908,0,144.908,0.0,0.0,0.0,0.0,145.668,-8.23,145.9003054281,144.908,0,144.908,0.76,-8.23,8.2650166364,135.34
2021-05-02 16:00:00,134.415,0.0,134.415,134.415,0,134.415,0.0,0.0,0.0,0.0,141.455,-8.9,141.7347064942,134.415,0,134.415,7.04,-8.9,11.347757487700001,135.34
2021-05-02 16:30:00,129.573,0.0,129.573,129.573,0,129.573,0.0,0.0,0.0,0.0,141.733,-9.41,142.0450329614,129.573,0,129.573,12.16,-9.41,15.3757503882,135.47
2021-05-02 17:00:00,124.915,0.0,124.915,124.915,0,124.915,0.0,0.0,0.0,0.0,144.675,-9.48,144.9852614061,124.915,0,124.915,19.76,-9.48,21.9163865635,135.35
2021-05-02 17:30:00,107.456,0.0,107.456,107.456,0,107.456,0.0,0.0,0.0,0.0,142.026,-9.64,142.3527810617,107.456,0,107.456,34.57,-9.64,35.8889189026,135.06
2021-05-02 18:00:00,84.932,0.0,84.932,84.932,0,84.932,0.0,0.0,0.0,0.0,132.992,-9.33,133.3188694972,84.932,0,84.932,48.06,-9.33,48.9572517611,135.06
2021-05-02 18:30:00,56.523,0.0,56.523,56.523,0,56.523,0.0,0.0,0.0,0.0,117.323,-9.56,117.7118512683,56.523,0,56.523,60.8,-9.56,61.5470031764,134.74
2021-05-02 19:00:00,41.078,0.0,41.078,41.078,0,41.078,0.0,0.0,0.0,0.0,108.968,-9.27,109.3615925451,41.078,0,41.078,67.89,-9.27,68.5199605954,134.47
2021-05-02 19:30:00,41.375,0.0,41.375,41.375,0,41.375,0.0,0.0,0.0,0.0,109.645,-9.35,110.04293946,41.375,0,41.375,68.27,-9.35,68.907295695,134.22
2021-05-02 20:00:00,27.872,0.0,27.872,27.872,0,27.872,0.0,0.0,0.0,0.0,99.702,-9.77,100.1795473338,27.872,0,27.872,71.83,-9.77,72.491391213,134.22
2021-05-02 20:30:00,18.239,0.0,18.239,18.239,0,18.239,0.0,0.0,0.0,0.0,93.639,-10.04,94.1757077011,18.239,0,18.239,75.4,-10.04,76.0655086094,134.22
2021-05-02 21:00:00,16.256,0.0,16.256,16.256,0,16.256,0.0,0.0,0.0,0.0,92.846,-10.03,93.3861907136,16.256,0,16.256,76.59,-10.03,77.2439576925,134.22
2021-05-02 21:30:00,10.523,0.0,10.523,10.523,0,10.523,0.0,0.0,0.0,0.0,87.633,-10.64,88.2765670436,10.523,0,10.523,77.11,-10.64,77.8406172894,134.22
2021-05-02 22:00:00,10.095,0.0,10.095,10.095,0,10.095,0.0,0.0,0.0,0.0,83.625,-11.73,84.443670722,10.095,0,10.095,73.53,-11.73,74.459746172,134.22
2021-05-02 22:30:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,75.745,-12.6,76.7858387009,3.9450000000000003,0,3.9450000000000003,71.8,-12.6,72.8971878744,134.22
2021-05-02 23:00:00,10.654,0.0,10.654,10.654,0,10.654,0.0,0.0,0.0,0.0,74.904,-13.35,76.0843723507,10.654,0,10.654,64.25,-13.35,65.6222904203,134.22
2021-05-02 23:30:00,2.939,0.0,2.939,2.939,0,2.939,0.0,0.0,0.0,0.0,65.909,-14.18,67.4171245382,2.939,0,2.939,62.97,-14.18,64.5468302862,133.83
2021-05-03 00:00:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,63.081,-14.95,64.8283507503,3.071,0,3.071,60.01,-14.95,61.844180001,134.34
2021-05-03 00:30:00,2.982,0.0,2.982,2.982,0,2.982,0.0,0.0,0.0,0.0,62.892,-14.98,64.651404192,2.982,0,2.982,59.91,-14.98,61.7544208944,134.75
2021-05-03 01:00:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,62.092,-15.0,63.8781376059,3.002,0,3.002,59.09,-15.0,60.964154222,135.02
2021-05-03 01:30:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,66.629,-14.36,68.1588823339,2.989,0,2.989,63.64,-14.36,65.2400122624,135.11
2021-05-03 02:00:00,2.933,0.0,2.933,2.933,0,2.933,0.0,0.0,0.0,0.0,67.473,-14.14,68.9387070447,2.933,0,2.933,64.54,-14.14,66.0708044449,134.89
2021-05-03 02:30:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,67.741,-14.06,69.184728669,2.791,0,2.791,64.95,-14.06,66.4543911265,134.89
2021-05-03 03:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,65.819,-14.74,67.4493021535,3.009,0,3.009,62.81,-14.74,64.5163831906,134.79
2021-05-03 03:30:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,64.949,-14.67,66.5851447472,3.259,0,3.259,61.69,-14.67,63.4102909629,135.26
2021-05-03 04:00:00,3.125,0.0,3.125,3.125,0,3.125,0.0,0.0,0.0,0.0,64.045,-14.84,65.7418255375,3.125,0,3.125,60.92,-14.84,62.7014513389,135.26
2021-05-03 04:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,63.291,-14.93,65.028113774,3.171,0,3.171,60.12,-14.93,61.9460999579,135.49
2021-05-03 05:00:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,62.128,-15.07,63.9295963072,3.258,0,3.258,58.87,-15.07,60.7682630984,135.49
2021-05-03 05:30:00,3.087,0.0,3.087,3.087,0,3.087,0.0,0.0,0.0,0.0,62.127,-12.91,63.4541742441,3.087,0,3.087,59.04,-12.91,60.4350039298,135.61
2021-05-03 06:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,62.289,-12.3,63.4918067234,2.8689999999999998,0,2.8689999999999998,59.42,-12.3,60.6797033612,132.88
2021-05-03 06:30:00,5.516,0.0,5.516,5.516,0,5.516,0.0,0.0,0.0,0.0,66.326,-10.97,67.2270717494,5.516,0,5.516,60.81,-10.97,61.7915609125,132.43
2021-05-03 07:00:00,9.546,0.0,9.546,9.546,0,9.546,0.0,0.0,0.0,0.0,71.776,-4.24,71.9011249982,9.546,0,9.546,62.23,-4.24,62.3742775509,131.63
2021-05-03 07:30:00,15.393,0.0,15.393,15.393,0,15.393,0.0,0.0,0.0,0.0,79.203,-1.9500000000000002,79.227001136,15.393,0,15.393,63.81,-1.9500000000000002,63.8397885335,133.89
2021-05-03 08:00:00,29.102,0.0,29.102,29.102,0,29.102,0.0,0.0,0.0,0.0,90.002,-1.8399999999999999,90.0208065061,29.102,0,29.102,60.9,-1.8399999999999999,60.9277900469,133.98
2021-05-03 08:30:00,47.005,0.0,47.005,47.005,0,47.005,0.0,0.0,0.0,0.0,100.975,-1.31,100.9834972904,47.005,0,47.005,53.97,-1.31,53.9858963064,134.39
2021-05-03 09:00:00,59.949,0.0,59.949,59.949,0,59.949,0.0,0.0,0.0,0.0,110.759,-0.42,110.7597963207,59.949,0,59.949,50.81,-0.42,50.8117358491,134.64
2021-05-03 09:30:00,61.945,0.0,61.945,61.945,0,61.945,0.0,0.0,0.0,0.0,113.445,-0.47000000000000003,113.4459735954,61.945,0,61.945,51.5,-0.47000000000000003,51.5021446155,134.64
2021-05-03 10:00:00,67.743,0.0,67.743,67.743,0,67.743,0.0,0.0,0.0,0.0,119.783,1.29,119.7899461098,67.743,0,67.743,52.04,1.29,52.0559862072,135.68
2021-05-03 10:30:00,58.435,0.0,58.435,58.435,0,58.435,0.0,0.0,0.0,0.0,115.535,0.67,115.536942685,58.435,0,58.435,57.1,0.67,57.1039306878,135.34
2021-05-03 11:00:00,48.823,0.0,48.823,48.823,0,48.823,0.0,0.0,0.0,0.0,112.263,1.67,112.2754205915,48.823,0,48.823,63.44,1.67,63.461976805,135.34
2021-05-03 11:30:00,40.307,0.0,40.307,40.307,0,40.307,0.0,0.0,0.0,0.0,108.897,1.5,108.9073303731,40.307,0,40.307,68.59,1.5,68.6063998472,135.19
2021-05-03 12:00:00,49.582,0.0,49.582,49.582,0,49.582,0.0,0.0,0.0,0.0,117.332,1.9100000000000001,117.3475450276,49.582,0,49.582,67.75,1.9100000000000001,67.7769178998,135.19
2021-05-03 12:30:00,45.603,0.0,45.603,45.603,0,45.603,0.0,0.0,0.0,0.0,116.643,2.64,116.6728719497,45.603,0,45.603,71.04,2.64,71.0890371295,134.59
2021-05-03 13:00:00,47.164,0.0,47.164,47.164,0,47.164,0.0,0.0,0.0,0.0,119.224,2.94,119.2602439038,47.164,0,47.164,72.06,2.94,72.1199500832,134.59
2021-05-03 13:30:00,50.22,0.0,50.22,50.22,0,50.22,0.0,0.0,0.0,0.0,118.45,2.02,118.4672228931,50.22,0,50.22,68.23,2.02,68.2598952534,134.59
2021-05-03 14:00:00,50.653,0.0,50.653,50.653,0,50.653,0.0,0.0,0.0,0.0,116.783,1.53,116.7930220047,50.653,0,50.653,66.13,1.53,66.1476968609,134.89
2021-05-03 14:30:00,36.246,0.0,36.246,36.246,0,36.246,0.0,0.0,0.0,0.0,109.366,1.74,109.3798407203,36.246,0,36.246,73.12,1.74,73.140700024,135.07
2021-05-03 15:00:00,25.044,0.0,25.044,25.044,0,25.044,0.0,0.0,0.0,0.0,104.944,2.08,104.9646108743,25.044,0,25.044,79.9,2.08,79.9270692569,134.9
2021-05-03 15:30:00,24.002,0.0,24.002,24.002,0,24.002,0.0,0.0,0.0,0.0,106.072,3.36,106.1252033402,24.002,0,24.002,82.07,3.36,82.1387515123,134.3
2021-05-03 16:00:00,24.527,0.0,24.527,24.527,0,24.527,0.0,0.0,0.0,0.0,107.457,3.59,107.5169519146,24.527,0,24.527,82.93,3.59,83.0076683205,133.76
2021-05-03 16:30:00,25.232,0.0,25.232,25.232,0,25.232,0.0,0.0,0.0,0.0,111.002,4.72,111.1023060247,25.232,0,25.232,85.77,4.72,85.8997747378,132.75
2021-05-03 17:00:00,28.206,0.0,28.206,28.206,0,28.206,0.0,0.0,0.0,0.0,119.376,6.76,119.5672487599,28.206,0,28.206,91.17,6.76,91.4202740097,132.75
2021-05-03 17:30:00,27.307,0.0,27.307,27.307,0,27.307,0.0,0.0,0.0,0.0,125.247,9.11,125.5778766702,27.307,0,27.307,97.94,9.11,98.3627759877,132.06
2021-05-03 18:00:00,29.666,0.0,29.666,29.666,0,29.666,0.0,0.0,0.0,0.0,128.186,0.5,128.1869751418,29.666,0,29.666,98.52,0.5,98.5212687697,132.06
2021-05-03 18:30:00,33.562,0.0,33.562,33.562,0,33.562,0.0,0.0,0.0,0.0,128.222,-3.16,128.260932805,33.562,0,33.562,94.66,-3.16,94.712729873,135.45
2021-05-03 19:00:00,31.966,0.0,31.966,31.966,0,31.966,0.0,0.0,0.0,0.0,124.756,3.71,124.8111518896,31.966,0,31.966,92.79,3.71,92.8641383958,135.45
2021-05-03 19:30:00,29.654,0.0,29.654,29.654,0,29.654,0.0,0.0,0.0,0.0,119.864,5.75,120.0018374693,29.654,0,29.654,90.21,5.75,90.393067212,133.13
2021-05-03 20:00:00,29.497,0.0,29.497,29.497,0,29.497,0.0,0.0,0.0,0.0,114.787,4.15,114.8619948852,29.497,0,29.497,85.29,4.15,85.3909046679,133.13
2021-05-03 20:30:00,26.447,0.0,26.447,26.447,0,26.447,0.0,0.0,0.0,0.0,110.117,2.92,110.1557083814,26.447,0,26.447,83.67,2.92,83.7209370468,133.5
2021-05-03 21:00:00,23.92,0.0,23.92,23.92,0,23.92,0.0,0.0,0.0,0.0,106.43,1.94,106.4476796365,23.92,0,23.92,82.51,1.94,82.5328037813,133.5
2021-05-03 21:30:00,19.609,0.0,19.609,19.609,0,19.609,0.0,0.0,0.0,0.0,99.759,0.8200000000000001,99.7623700651,19.609,0,19.609,80.15,0.8200000000000001,80.1541945253,134.0
2021-05-03 22:00:00,12.546,0.0,12.546,12.546,0,12.546,0.0,0.0,0.0,0.0,90.266,-0.71,90.2687922596,12.546,0,12.546,77.72,-0.71,77.7232429843,134.5
2021-05-03 22:30:00,2.379,0.0,2.379,2.379,0,2.379,0.0,0.0,0.0,0.0,78.139,-1.98,78.164082039,2.379,0,2.379,75.76,-1.98,75.7858693953,133.78
2021-05-03 23:00:00,2.336,0.0,2.336,2.336,0,2.336,0.0,0.0,0.0,0.0,72.856,-3.1,72.9219221908,2.336,0,2.336,70.52,-3.1,70.5881038136,133.78
2021-05-03 23:30:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,66.389,-3.86,66.5011196973,2.279,0,2.279,64.11,-3.86,64.2260982779,134.47
2021-05-04 00:00:00,2.279,0.0,2.279,2.279,0,2.279,0.0,0.0,0.0,0.0,62.989,-4.5,63.1495377734,2.279,0,2.279,60.71,-4.5,60.8765480296,134.79
2021-05-04 00:30:00,2.289,0.0,2.289,2.289,0,2.289,0.0,0.0,0.0,0.0,62.519,-4.35,62.6701512763,2.289,0,2.289,60.23,-4.35,60.3868810256,134.25
2021-05-04 01:00:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,61.667,-4.43,61.8259151893,2.317,0,2.317,59.35,-4.43,59.5151022851,134.25
2021-05-04 01:30:00,2.322,0.0,2.322,2.322,0,2.322,0.0,0.0,0.0,0.0,66.492,-3.48,66.5830043179,2.322,0,2.322,64.17,-3.48,64.2642925737,134.25
2021-05-04 02:00:00,2.576,0.0,2.576,2.576,0,2.576,0.0,0.0,0.0,0.0,68.466,-3.06,68.534347272,2.576,0,2.576,65.89,-3.06,65.9610165173,134.04
2021-05-04 02:30:00,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0,69.982,-2.96,70.0445709816,2.342,0,2.342,67.64,-2.96,67.7047354326,133.76
2021-05-04 03:00:00,2.351,0.0,2.351,2.351,0,2.351,0.0,0.0,0.0,0.0,68.541,-3.37,68.6237974831,2.351,0,2.351,66.19,-3.37,66.2757346244,133.98
2021-05-04 03:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,66.755,-3.56,66.8498588256,2.605,0,2.605,64.15,-3.56,64.2487050453,134.33
2021-05-04 04:00:00,2.45,0.0,2.45,2.45,0,2.45,0.0,0.0,0.0,0.0,66.09,-3.98,66.2097311579,2.45,0,2.45,63.64,-3.98,63.7643317224,134.23
2021-05-04 04:30:00,2.497,0.0,2.497,2.497,0,2.497,0.0,0.0,0.0,0.0,65.387,-3.59,65.4854783063,2.497,0,2.497,62.89,-3.59,62.9923820791,134.6
2021-05-04 05:00:00,2.569,0.0,2.569,2.569,0,2.569,0.0,0.0,0.0,0.0,64.529,-3.69,64.6344176194,2.569,0,2.569,61.96,-3.69,62.0697808922,134.32
2021-05-04 05:30:00,2.409,0.0,2.409,2.409,0,2.409,0.0,0.0,0.0,0.0,66.059,-2.9,66.1226245774,2.409,0,2.409,63.65,-2.9,63.7160301651,134.32
2021-05-04 06:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,68.975,-0.79,68.9795239546,2.765,0,2.765,66.21,-0.79,66.2147128666,133.94
2021-05-04 06:30:00,3.707,0.0,3.707,3.707,0,3.707,0.0,0.0,0.0,0.0,78.547,2.5300000000000002,78.5877351054,3.707,0,3.707,74.84,2.5300000000000002,74.8827516856,134.49
2021-05-04 07:00:00,7.43,0.0,7.43,7.43,0,7.43,0.0,0.0,0.0,0.0,87.58,5.25,87.737215023,7.43,0,7.43,80.15,5.25,80.3217591939,134.49
2021-05-04 07:30:00,12.529,0.0,12.529,12.529,0,12.529,0.0,0.0,0.0,0.0,100.119,8.81,100.5058717737,12.529,0,12.529,87.59,8.81,88.0319498818,133.02
2021-05-04 08:00:00,23.565,0.0,23.565,23.565,0,23.565,0.0,0.0,0.0,0.0,111.735,11.63,112.338627039,23.565,0,23.565,88.17,11.63,88.9337157663,133.02
2021-05-04 08:30:00,31.305,0.0,31.305,31.305,0,31.305,0.0,0.0,0.0,0.0,117.185,12.38,117.837127532,31.305,0,31.305,85.88,12.38,86.7677290241,132.22
2021-05-04 09:00:00,54.36,0.0,54.36,54.36,0,54.36,0.0,0.0,0.0,0.0,131.17,12.58,131.7718683938,54.36,0,54.36,76.81,12.58,77.8333636688,131.99
2021-05-04 09:30:00,75.345,0.0,75.345,75.345,0,75.345,0.0,0.0,0.0,0.0,142.295,12.24,142.8204629071,75.345,0,75.345,66.95,12.24,68.0596804283,132.26
2021-05-04 10:00:00,91.579,0.0,91.579,91.579,0,91.579,0.0,0.0,0.0,0.0,151.059,12.08,151.5412415186,91.579,0,91.579,59.48,12.08,60.694289682,132.52
2021-05-04 10:30:00,109.345,0.0,109.345,109.345,0,109.345,0.0,0.0,0.0,0.0,155.105,10.59,155.4661028167,109.345,0,109.345,45.76,10.59,46.9694123872,133.43
2021-05-04 11:00:00,120.942,0.0,120.942,120.942,0,120.942,0.0,0.0,0.0,0.0,159.842,11.06,160.2241822073,120.942,0,120.942,38.9,11.06,40.4417309224,133.43
2021-05-04 11:30:00,125.6,0.0,125.6,125.6,0,125.6,0.0,0.0,0.0,0.0,160.75,11.35,161.1501939186,125.6,0,125.6,35.15,11.35,36.9370410293,133.43
2021-05-04 12:00:00,139.88,0.0,139.88,139.88,0,139.88,0.0,0.0,0.0,0.0,168.0,12.42,168.4584708467,139.88,0,139.88,28.12,12.42,30.7407026595,133.26
2021-05-04 12:30:00,141.72,0.0,141.72,141.72,0,141.72,0.0,0.0,0.0,0.0,168.13,12.48,168.5925481746,141.72,0,141.72,26.41,12.48,29.2102464899,133.15
2021-05-04 13:00:00,141.255,0.0,141.255,141.255,0,141.255,0.0,0.0,0.0,0.0,166.305,12.04,166.74026096,141.255,0,141.255,25.05,12.04,27.7932383863,133.07
2021-05-04 13:30:00,140.676,0.0,140.676,140.676,0,140.676,0.0,0.0,0.0,0.0,164.776,11.3,165.1630109195,140.676,0,140.676,24.1,11.3,26.6176633084,133.17
2021-05-04 14:00:00,135.049,0.0,135.049,135.049,0,135.049,0.0,0.0,0.0,0.0,157.519,10.8,157.8888069529,135.049,0,135.049,22.47,10.8,24.9307220112,133.29
2021-05-04 14:30:00,138.619,0.0,138.619,138.619,0,138.619,0.0,0.0,0.0,0.0,159.139,10.34,159.4745651225,138.619,0,138.619,20.52,10.34,22.9779459482,134.26
2021-05-04 15:00:00,146.454,0.0,146.454,146.454,0,146.454,0.0,0.0,0.0,0.0,163.404,10.75,163.7572279809,146.454,0,146.454,16.95,10.75,20.0714972037,134.26
2021-05-04 15:30:00,137.897,0.0,137.897,137.897,0,137.897,0.0,0.0,0.0,0.0,156.897,9.0,157.1549191371,137.897,0,137.897,19.0,9.0,21.0237960416,134.51
2021-05-04 16:00:00,137.891,0.0,137.891,137.891,0,137.891,0.0,0.0,0.0,0.0,159.641,9.72,159.9366352059,137.891,0,137.891,21.75,9.72,23.8231169245,134.7
2021-05-04 16:30:00,114.833,0.0,114.833,114.833,0,114.833,0.0,0.0,0.0,0.0,151.153,8.72,151.4043189906,114.833,0,114.833,36.32,8.72,37.3521190831,134.38
2021-05-04 17:00:00,103.225,0.0,103.225,103.225,0,103.225,0.0,0.0,0.0,0.0,149.575,7.96,149.7866556974,103.225,0,103.225,46.35,7.96,47.0285455867,134.01
2021-05-04 17:30:00,93.31,0.0,93.31,93.31,0,93.31,0.0,0.0,0.0,0.0,151.54,8.27,151.7654917957,93.31,0,93.31,58.23,8.27,58.814333287,133.57
2021-05-04 18:00:00,75.545,0.0,75.545,75.545,0,75.545,0.0,0.0,0.0,0.0,142.725,7.93,142.9451311693,75.545,0,75.545,67.18,7.93,67.6464138,134.11
2021-05-04 18:30:00,62.423,0.0,62.423,62.423,0,62.423,0.0,0.0,0.0,0.0,135.353,7.88,135.5821854412,62.423,0,62.423,72.93,7.88,73.3544770276,133.8
2021-05-04 19:00:00,48.467,0.0,48.467,48.467,0,48.467,0.0,0.0,0.0,0.0,125.837,7.09,126.0365767109,48.467,0,48.467,77.37,7.09,77.6941761009,133.07
2021-05-04 19:30:00,38.653,0.0,38.653,38.653,0,38.653,0.0,0.0,0.0,0.0,120.103,6.7,120.28973609170001,38.653,0,38.653,81.45,6.7,81.7251032425,132.65
2021-05-04 20:00:00,31.796,0.0,31.796,31.796,0,31.796,0.0,0.0,0.0,0.0,115.036,6.37,115.2122311042,31.796,0,31.796,83.24,6.37,83.4833785852,132.65
2021-05-04 20:30:00,27.453,0.0,27.453,27.453,0,27.453,0.0,0.0,0.0,0.0,112.103,5.98,112.2623846576,27.453,0,27.453,84.65,5.98,84.8609621675,132.52
2021-05-04 21:00:00,26.383,0.0,26.383,26.383,0,26.383,0.0,0.0,0.0,0.0,110.523,5.55,110.6622610875,26.383,0,26.383,84.14,5.55,84.3228444729,132.67
2021-05-04 21:30:00,19.732,0.0,19.732,19.732,0,19.732,0.0,0.0,0.0,0.0,104.452,2.42,104.4800301684,19.732,0,19.732,84.72,2.42,84.7545562197,135.5
2021-05-04 22:00:00,13.279,0.0,13.279,13.279,0,13.279,0.0,0.0,0.0,0.0,94.869,1.8,94.8860746422,13.279,0,13.279,81.59,1.8,81.6098529591,135.5
2021-05-04 22:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,82.721,2.1,82.7476515739,3.021,0,3.021,79.7,2.1,79.7276614482,134.05
2021-05-04 23:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,77.107,0.44,77.1082553881,3.017,0,3.017,74.09,0.44,74.0913065076,132.79
2021-05-04 23:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,72.899,-0.5700000000000001,72.9012283916,2.999,0,2.999,69.9,-0.5700000000000001,69.9023239957,134.11
2021-05-05 00:00:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,69.814,-0.8200000000000001,69.8188154869,3.164,0,3.164,66.65,-0.8200000000000001,66.6550440702,133.84
2021-05-05 00:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,69.653,-0.78,69.657367227,3.073,0,3.073,66.58,-0.78,66.5845687829,133.52
2021-05-05 01:00:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,69.551,-0.72,69.5547266618,3.331,0,3.331,66.22,-0.72,66.2239141096,133.52
2021-05-05 01:30:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,74.636,-0.06,74.636024117,3.166,0,3.166,71.47,-0.06,71.4700251854,133.37
2021-05-05 02:00:00,3.219,0.0,3.219,3.219,0,3.219,0.0,0.0,0.0,0.0,75.409,-0.33,75.4097220589,3.219,0,3.219,72.19,-0.33,72.1907542557,132.92
2021-05-05 02:30:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,76.454,-0.35000000000000003,76.4548011311,3.154,0,3.154,73.3,-0.35000000000000003,73.3008356023,132.75
2021-05-05 03:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,75.128,-0.73,75.1315465301,3.278,0,3.278,71.85,-0.73,71.8537083246,133.15
2021-05-05 03:30:00,3.354,0.0,3.354,3.354,0,3.354,0.0,0.0,0.0,0.0,73.884,-0.91,73.8896038425,3.354,0,3.354,70.53,-0.91,70.5358703072,133.51
2021-05-05 04:00:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,72.291,-1.21,72.3011257243,3.401,0,3.401,68.89,-1.21,68.9006255414,133.7
2021-05-05 04:30:00,3.175,0.0,3.175,3.175,0,3.175,0.0,0.0,0.0,0.0,71.075,-1.6099999999999999,71.0932326245,3.175,0,3.175,67.9,-1.6099999999999999,67.9190849467,133.81
2021-05-05 05:00:00,3.393,0.0,3.393,3.393,0,3.393,0.0,0.0,0.0,0.0,70.833,-1.32,70.8452982844,3.393,0,3.393,67.44,-1.32,67.4529169125,134.11
2021-05-05 05:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,71.811,-0.86,71.8161494443,3.111,0,3.111,68.7,-0.86,68.705382613,134.03
2021-05-05 06:00:00,3.803,0.0,3.803,3.803,0,3.803,0.0,0.0,0.0,0.0,74.903,0.38,74.9039639071,3.803,0,3.803,71.1,0.38,71.1010154639,134.93
2021-05-05 06:30:00,8.138,0.0,8.138,8.138,0,8.138,0.0,0.0,0.0,0.0,85.428,3.38,85.4948395168,8.138,0,8.138,77.29,3.38,77.3638707667,134.77
2021-05-05 07:00:00,17.795,0.0,17.795,17.795,0,17.795,0.0,0.0,0.0,0.0,97.605,5.65,97.7683922595,17.795,0,17.795,79.81,5.65,80.009740657,133.75
2021-05-05 07:30:00,35.459,0.0,35.459,35.459,0,35.459,0.0,0.0,0.0,0.0,114.629,7.99,114.9071265893,35.459,0,35.459,79.17,7.99,79.5721622177,134.36
2021-05-05 08:00:00,56.409,0.0,56.409,56.409,0,56.409,0.0,0.0,0.0,0.0,129.539,9.5,129.8868835603,56.409,0,56.409,73.13,9.5,73.7444703012,132.8
2021-05-05 08:30:00,76.253,0.0,76.253,76.253,0,76.253,0.0,0.0,0.0,0.0,142.433,10.42,142.8136404165,76.253,0,76.253,66.18,10.42,66.9952893866,132.8
2021-05-05 09:00:00,85.728,0.0,85.728,85.728,0,85.728,0.0,0.0,0.0,0.0,145.818,11.37,146.2606099536,85.728,0,85.728,60.09,11.37,61.156234351,132.32
2021-05-05 09:30:00,80.129,0.0,80.129,80.129,0,80.129,0.0,0.0,0.0,0.0,141.259,12.19,141.7839947984,80.129,0,80.129,61.13,12.19,62.3335623882,132.11
2021-05-05 10:00:00,100.531,0.0,100.531,100.531,0,100.531,0.0,0.0,0.0,0.0,149.351,12.73,149.8925418458,100.531,0,100.531,48.82,12.73,50.4524062855,132.38
2021-05-05 10:30:00,121.463,0.0,121.463,121.463,0,121.463,0.0,0.0,0.0,0.0,162.403,13.18,162.9369412043,121.463,0,121.463,40.94,13.18,43.009254818,132.52
2021-05-05 11:00:00,119.628,0.0,119.628,119.628,0,119.628,0.0,0.0,0.0,0.0,157.308,12.58,157.8102128001,119.628,0,119.628,37.68,12.58,39.7245364982,132.88
2021-05-05 11:30:00,111.151,0.0,111.151,111.151,0,111.151,0.0,0.0,0.0,0.0,155.501,12.64,156.013879514,111.151,0,111.151,44.35,12.64,46.1160720357,132.88
2021-05-05 12:00:00,133.029,0.0,133.029,133.029,0,133.029,0.0,0.0,0.0,0.0,164.609,13.12,165.1310306423,133.029,0,133.029,31.58,13.12,34.1969413837,132.76
2021-05-05 12:30:00,131.432,0.0,131.432,131.432,0,131.432,0.0,0.0,0.0,0.0,165.032,13.37,165.5726967951,131.432,0,131.432,33.6,13.37,36.1623685618,132.76
2021-05-05 13:00:00,129.89,0.0,129.89,129.89,0,129.89,0.0,0.0,0.0,0.0,165.37,13.42,165.9136320499,129.89,0,129.89,35.48,13.42,37.9331886348,132.67
2021-05-05 13:30:00,138.09,0.0,138.09,138.09,0,138.09,0.0,0.0,0.0,0.0,165.32,9.72,165.6054974933,138.09,0,138.09,27.23,9.72,28.912822415,132.37
2021-05-05 14:00:00,148.437,0.0,148.437,148.437,0,148.437,0.0,0.0,0.0,0.0,167.377,10.51,167.7066493285,148.437,0,148.437,18.94,10.51,21.6606486514,132.37
2021-05-05 14:30:00,158.019,0.0,158.019,158.019,0,158.019,0.0,0.0,0.0,0.0,172.929,12.19,173.3581124176,158.019,0,158.019,14.91,12.19,19.2588732796,133.34
2021-05-05 15:00:00,131.01,0.0,131.01,131.01,0,131.01,0.0,0.0,0.0,0.0,155.85,10.87,156.2286126163,131.01,0,131.01,24.84,10.87,27.1142490215,133.34
2021-05-05 15:30:00,117.677,0.0,117.677,117.677,0,117.677,0.0,0.0,0.0,0.0,150.277,9.93,150.6047198098,117.677,0,117.677,32.6,9.93,34.0788042631,133.53
2021-05-05 16:00:00,107.241,0.0,107.241,107.241,0,107.241,0.0,0.0,0.0,0.0,151.541,9.12,151.8151806672,107.241,0,107.241,44.3,9.12,45.2290216565,133.74
2021-05-05 16:30:00,88.491,0.0,88.491,88.491,0,88.491,0.0,0.0,0.0,0.0,143.691,8.13,143.9208128833,88.491,0,88.491,55.2,8.13,55.7954917534,133.64
2021-05-05 17:00:00,86.027,0.0,86.027,86.027,0,86.027,0.0,0.0,0.0,0.0,146.677,8.4,146.9173316154,86.027,0,86.027,60.65,8.4,61.2289351532,133.52
2021-05-05 17:30:00,89.891,0.0,89.891,89.891,0,89.891,0.0,0.0,0.0,0.0,151.751,8.09,151.9664900595,89.891,0,89.891,61.86,8.09,62.3867590118,133.24
2021-05-05 18:00:00,88.099,0.0,88.099,88.099,0,88.099,0.0,0.0,0.0,0.0,152.949,8.27,153.1724175594,88.099,0,88.099,64.85,8.27,65.3751894835,133.24
2021-05-05 18:30:00,66.521,0.0,66.521,66.521,0,66.521,0.0,0.0,0.0,0.0,138.271,7.95,138.4993571862,66.521,0,66.521,71.75,7.95,72.1890919738,132.58
2021-05-05 19:00:00,52.327,0.0,52.327,52.327,0,52.327,0.0,0.0,0.0,0.0,130.827,8.2,131.0837286966,52.327,0,52.327,78.5,8.2,78.9271182801,132.58
2021-05-05 19:30:00,41.448,0.0,41.448,41.448,0,41.448,0.0,0.0,0.0,0.0,123.628,8.05,123.8898094437,41.448,0,41.448,82.18,8.05,82.5733304403,132.3
2021-05-05 20:00:00,33.067,0.0,33.067,33.067,0,33.067,0.0,0.0,0.0,0.0,116.937,7.57,117.1817685009,33.067,0,33.067,83.87,7.57,84.2109363444,132.47
2021-05-05 20:30:00,27.168,0.0,27.168,27.168,0,27.168,0.0,0.0,0.0,0.0,112.248,7.35,112.4883816401,27.168,0,27.168,85.08,7.35,85.3968904586,132.66
2021-05-05 21:00:00,24.904,0.0,24.904,24.904,0,24.904,0.0,0.0,0.0,0.0,110.474,7.04,110.6980861443,24.904,0,24.904,85.57,7.04,85.8591084277,132.66
2021-05-05 21:30:00,24.993,0.0,24.993,24.993,0,24.993,0.0,0.0,0.0,0.0,109.873,6.39,110.0586581283,24.993,0,24.993,84.88,6.39,85.1201885571,132.82
2021-05-05 22:00:00,3.714,0.0,3.714,3.714,0,3.714,0.0,0.0,0.0,0.0,90.394,4.69,90.5155861496,3.714,0,3.714,86.68,4.69,86.806788329,132.82
2021-05-05 22:30:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,83.695,2.56,83.7341425286,2.895,0,2.895,80.8,2.56,80.8405442832,133.1
2021-05-05 23:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,77.098,1.43,77.1112605525,2.928,0,2.928,74.17,1.43,74.1837839423,133.74
2021-05-05 23:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,72.166,0.5700000000000001,72.1682510249,3.276,0,3.276,68.89,0.5700000000000001,68.8923580668,134.58
2021-05-06 00:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,69.346,-0.2,69.3462884082,3.166,0,3.166,66.18,-0.2,66.1803022054,133.95
2021-05-06 00:30:00,3.138,0.0,3.138,3.138,0,3.138,0.0,0.0,0.0,0.0,69.928,-0.21,69.9283153236,3.138,0,3.138,66.79,-0.21,66.7903301384,133.86
2021-05-06 01:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,69.851,-0.22,69.8513464509,3.161,0,3.161,66.69,-0.22,66.690362872,134.11
2021-05-06 01:30:00,3.231,0.0,3.231,3.231,0,3.231,0.0,0.0,0.0,0.0,73.921,0.42,73.922193156,3.231,0,3.231,70.69,0.42,70.6912476902,134.11
2021-05-06 02:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,74.67,0.24,74.6703856961,3.37,0,3.37,71.3,0.24,71.3004039259,133.86
2021-05-06 02:30:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,75.73,0.45,75.7313369749,3.3,0,3.3,72.43,0.45,72.4313978879,133.63
2021-05-06 03:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,74.183,0.08,74.1830431366,3.273,0,3.273,70.91,0.08,70.9100451276,133.7
2021-05-06 03:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,72.993,-0.1,72.9930684997,3.163,0,3.163,69.83,-0.1,69.8300716024,133.95
2021-05-06 04:00:00,3.253,0.0,3.253,3.253,0,3.253,0.0,0.0,0.0,0.0,72.223,-0.25,72.2234326864,3.253,0,3.253,68.97,-0.25,68.9704530941,134.19
2021-05-06 04:30:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,71.801,-0.30000000000000004,71.8016267295,3.221,0,3.221,68.58,-0.30000000000000004,68.5806561648,134.33
2021-05-06 05:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,70.992,-0.24,70.9924056784,3.212,0,3.212,67.78,-0.24,67.7804249028,134.63
2021-05-06 05:30:00,3.252,0.0,3.252,3.252,0,3.252,0.0,0.0,0.0,0.0,71.472,0.37,71.4729577113,3.252,0,3.252,68.22,0.37,68.2210033641,134.63
2021-05-06 06:00:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,73.602,1.6800000000000002,73.6211708953,3.542,0,3.542,70.06,1.6800000000000002,70.08013984,134.49
2021-05-06 06:30:00,7.307,0.0,7.307,7.307,0,7.307,0.0,0.0,0.0,0.0,82.677,4.61,82.8054251182,7.307,0,7.307,75.37,4.61,75.5108535245,133.42
2021-05-06 07:00:00,13.272,0.0,13.272,13.272,0,13.272,0.0,0.0,0.0,0.0,92.642,8.51,93.0320389113,13.272,0,13.272,79.37,8.51,79.824914657,133.42
2021-05-06 07:30:00,32.517,0.0,32.517,32.517,0,32.517,0.0,0.0,0.0,0.0,116.607,10.33,117.0636636579,32.517,0,32.517,84.09,10.33,84.7221163569,132.56
2021-05-06 08:00:00,52.405,0.0,52.405,52.405,0,52.405,0.0,0.0,0.0,0.0,132.925,11.39,133.4120973713,52.405,0,52.405,80.52,11.39,81.3215992219,132.56
2021-05-06 08:30:00,60.02,0.0,60.02,60.02,0,60.02,0.0,0.0,0.0,0.0,137.98,12.63,138.5568377959,60.02,0,60.02,77.96,12.63,78.9764426902,131.95
2021-05-06 09:00:00,53.137,0.0,53.137,53.137,0,53.137,0.0,0.0,0.0,0.0,132.417,13.18,133.0713127951,53.137,0,53.137,79.28,13.18,80.3680956599,131.95
2021-05-06 09:30:00,68.675,0.0,68.675,68.675,0,68.675,0.0,0.0,0.0,0.0,139.895,12.43,140.4461317552,68.675,0,68.675,71.22,12.43,72.2965649253,133.23
2021-05-06 10:00:00,78.597,0.0,78.597,78.597,0,78.597,0.0,0.0,0.0,0.0,143.527,10.81,143.9335118345,78.597,0,78.597,64.93,10.81,65.8237115332,133.91
2021-05-06 10:30:00,88.72,0.0,88.72,88.72,0,88.72,0.0,0.0,0.0,0.0,152.4,10.69,152.7744615438,88.72,0,88.72,63.68,10.69,64.5710345279,134.83
2021-05-06 11:00:00,86.532,0.0,86.532,86.532,0,86.532,0.0,0.0,0.0,0.0,149.992,12.09,150.4784641203,86.532,0,86.532,63.46,12.09,64.6013908519,135.23
2021-05-06 11:30:00,89.978,0.0,89.978,89.978,0,89.978,0.0,0.0,0.0,0.0,149.418,11.81,149.8840045635,89.978,0,89.978,59.44,11.81,60.6018951849,135.31
2021-05-06 12:00:00,110.508,0.0,110.508,110.508,0,110.508,0.0,0.0,0.0,0.0,156.568,10.87,156.9448805282,110.508,0,110.508,46.06,10.87,47.3252628096,135.31
2021-05-06 12:30:00,121.361,0.0,121.361,121.361,0,121.361,0.0,0.0,0.0,0.0,157.841,10.56,158.1938522225,121.361,0,121.361,36.48,10.56,37.9776776541,135.73
2021-05-06 13:00:00,134.43,0.0,134.43,134.43,0,134.43,0.0,0.0,0.0,0.0,166.17,10.95,166.5303918208,134.43,0,134.43,31.74,10.95,33.5757367752,135.73
2021-05-06 13:30:00,135.791,0.0,135.791,135.791,0,135.791,0.0,0.0,0.0,0.0,163.941,9.95,164.2426679672,135.791,0,135.791,28.15,9.95,29.8567412823,135.64
2021-05-06 14:00:00,144.238,0.0,144.238,144.238,0,144.238,0.0,0.0,0.0,0.0,164.878,7.07,165.0295118577,144.238,0,144.238,20.64,7.07,21.8172981829,135.99
2021-05-06 14:30:00,148.609,0.0,148.609,148.609,0,148.609,0.0,0.0,0.0,0.0,166.639,2.6,166.6592821327,148.609,0,148.609,18.03,2.6,18.2165007617,135.74
2021-05-06 15:00:00,162.913,0.0,162.913,162.913,0,162.913,0.0,0.0,0.0,0.0,172.303,2.55,172.3218683424,162.913,0,162.913,9.39,2.55,9.7300873583,133.62
2021-05-06 15:30:00,163.404,0.0,163.404,163.404,0,163.404,0.0,0.0,0.0,0.0,173.624,1.07,173.6272970359,163.404,0,163.404,10.22,1.07,10.2758600613,133.19
2021-05-06 16:00:00,153.843,0.0,153.843,153.843,0,153.843,0.0,0.0,0.0,0.0,170.833,0.15,170.8330658538,153.843,0,153.843,16.99,0.15,16.9906621413,133.19
2021-05-06 16:30:00,143.854,0.0,143.854,143.854,0,143.854,0.0,0.0,0.0,0.0,167.334,-1.08,167.3374852088,143.854,0,143.854,23.48,-1.08,23.5048250366,132.86
2021-05-06 17:00:00,126.18,0.0,126.18,126.18,0,126.18,0.0,0.0,0.0,0.0,160.22,-2.19,160.2349665335,126.18,0,126.18,34.04,-2.19,34.1103752545,132.41
2021-05-06 17:30:00,114.002,0.0,114.002,114.002,0,114.002,0.0,0.0,0.0,0.0,156.422,-3.21,156.4549333962,114.002,0,114.002,42.42,-3.21,42.5412799525,132.69
2021-05-06 18:00:00,93.271,0.0,93.271,93.271,0,93.271,0.0,0.0,0.0,0.0,150.551,-2.74,150.575931679,93.271,0,93.271,57.28,-2.74,57.3454967718,132.69
2021-05-06 18:30:00,77.574,0.0,77.574,77.574,0,77.574,0.0,0.0,0.0,0.0,143.484,-2.98,143.5149422743,77.574,0,77.574,65.91,-2.98,65.9773332289,132.6
2021-05-06 19:00:00,50.011,0.0,50.011,50.011,0,50.011,0.0,0.0,0.0,0.0,128.691,-2.12,128.708460798,50.011,0,50.011,78.68,-2.12,78.7085560787,132.6
2021-05-06 19:30:00,34.704,0.0,34.704,34.704,0,34.704,0.0,0.0,0.0,0.0,120.954,1.42,120.962335113,34.704,0,34.704,86.25,1.42,86.2616884834,133.2
2021-05-06 20:00:00,33.349,0.0,33.349,33.349,0,33.349,0.0,0.0,0.0,0.0,119.239,4.5,119.3238832799,33.349,0,33.349,85.89,4.5,86.007802553,133.2
2021-05-06 20:30:00,23.043,0.0,23.043,23.043,0,23.043,0.0,0.0,0.0,0.0,109.943,3.81,110.008996673,23.043,0,23.043,86.9,3.81,86.9834817652,134.66
2021-05-06 21:00:00,16.431,0.0,16.431,16.431,0,16.431,0.0,0.0,0.0,0.0,105.331,3.92,105.4039181482,16.431,0,16.431,88.9,3.92,88.986383228,134.66
2021-05-06 21:30:00,13.255,0.0,13.255,13.255,0,13.255,0.0,0.0,0.0,0.0,103.785,3.95,103.8601402127,13.255,0,13.255,90.53,3.95,90.6161321179,134.38
2021-05-06 22:00:00,18.033,0.0,18.033,18.033,0,18.033,0.0,0.0,0.0,0.0,102.353,2.11,102.3747464417,18.033,0,18.033,84.32,2.11,84.3463958922,134.38
2021-05-06 22:30:00,6.862,0.0,6.862,6.862,0,6.862,0.0,0.0,0.0,0.0,88.352,0.28,88.3524436787,6.862,0,6.862,81.49,0.28,81.4904810392,135.36
2021-05-06 23:00:00,3.49,0.0,3.49,3.49,0,3.49,0.0,0.0,0.0,0.0,80.07,-1.03,80.0766245542,3.49,0,3.49,76.58,-1.03,76.58692643,134.98
2021-05-06 23:30:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,75.446,-2.04,75.4735749518,3.176,0,3.176,72.27,-2.04,72.2987862969,135.34
2021-05-07 00:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,71.7,-3.26,71.7740733134,3.31,0,3.31,68.39,-3.26,68.467654407,134.55
2021-05-07 00:30:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,71.572,-3.64,71.6645015611,3.512,0,3.512,68.06,-3.64,68.1572681377,135.06
2021-05-07 01:00:00,3.787,0.0,3.787,3.787,0,3.787,0.0,0.0,0.0,0.0,71.377,-3.46,71.4608125409,3.787,0,3.787,67.59,-3.46,67.6785024953,135.4
2021-05-07 01:30:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,76.14,-2.54,76.1823549124,3.7,0,3.7,72.44,-2.54,72.4845169674,135.4
2021-05-07 02:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,76.911,-2.66,76.9569848747,3.351,0,3.351,73.56,-2.66,73.608078361,134.87
2021-05-07 02:30:00,3.7439999999999998,0.0,3.7439999999999998,3.7439999999999998,0,3.7439999999999998,0.0,0.0,0.0,0.0,77.904,-2.63,77.9483810993,3.7439999999999998,0,3.7439999999999998,74.16,-2.63,74.2066203246,134.74
2021-05-07 03:00:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,76.811,-2.99,76.8691734117,3.771,0,3.771,73.04,-2.99,73.1011744092,134.74
2021-05-07 03:30:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,74.844,-3.5700000000000003,74.9290947229,3.564,0,3.564,71.28,-3.5700000000000003,71.3693442593,134.94
2021-05-07 04:00:00,3.609,0.0,3.609,3.609,0,3.609,0.0,0.0,0.0,0.0,73.919,-3.85,74.0191938689,3.609,0,3.609,70.31,-3.85,70.415329297,135.18
2021-05-07 04:30:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,73.206,-3.75,73.3019845298,3.5460000000000003,0,3.5460000000000003,69.66,-3.75,69.7608636701,135.36
2021-05-07 05:00:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,72.964,-3.4,73.0431741917,3.664,0,3.664,69.3,-3.4,69.3833553527,135.46
2021-05-07 05:30:00,3.303,0.0,3.303,3.303,0,3.303,0.0,0.0,0.0,0.0,73.393,-2.77,73.4452540945,3.303,0,3.303,70.09,-2.77,70.1447146975,135.46
2021-05-07 06:00:00,3.875,0.0,3.875,3.875,0,3.875,0.0,0.0,0.0,0.0,76.135,-1.22,76.1447741148,3.875,0,3.875,72.26,-1.22,72.2702981867,135.27
2021-05-07 06:30:00,6.95,0.0,6.95,6.95,0,6.95,0.0,0.0,0.0,0.0,85.7,3.52,85.7722589186,6.95,0,6.95,78.75,3.52,78.8286299513,134.94
2021-05-07 07:00:00,17.439,0.0,17.439,17.439,0,17.439,0.0,0.0,0.0,0.0,99.229,6.62,99.4495793908,17.439,0,17.439,81.79,6.62,82.0574707141,134.32
2021-05-07 07:30:00,35.634,0.0,35.634,35.634,0,35.634,0.0,0.0,0.0,0.0,117.734,9.47,118.1142483192,35.634,0,35.634,82.1,9.47,82.6443639942,133.95
2021-05-07 08:00:00,69.092,0.0,69.092,69.092,0,69.092,0.0,0.0,0.0,0.0,140.052,10.27,140.4280442219,69.092,0,69.092,70.96,10.27,71.6993340276,133.63
2021-05-07 08:30:00,93.488,0.0,93.488,93.488,0,93.488,0.0,0.0,0.0,0.0,152.728,10.92,153.1178904766,93.488,0,93.488,59.24,10.92,60.2380610578,134.54
2021-05-07 09:00:00,111.217,0.0,111.217,111.217,0,111.217,0.0,0.0,0.0,0.0,159.897,11.24,160.2915724828,111.217,0,111.217,48.68,11.24,49.9607846215,134.54
2021-05-07 09:30:00,124.075,0.0,124.075,124.075,0,124.075,0.0,0.0,0.0,0.0,164.845,12.22,165.2973152383,124.075,0,124.075,40.77,12.22,42.5619701142,134.74
2021-05-07 10:00:00,118.088,0.0,118.088,118.088,0,118.088,0.0,0.0,0.0,0.0,157.028,12.12,157.4950386012,118.088,0,118.088,38.94,12.12,40.7825698062,134.74
2021-05-07 10:30:00,92.921,0.0,92.921,92.921,0,92.921,0.0,0.0,0.0,0.0,139.391,9.76,139.7322742998,92.921,0,92.921,46.47,9.76,47.4838762108,134.67
2021-05-07 11:00:00,80.734,0.0,80.734,80.734,0,80.734,0.0,0.0,0.0,0.0,133.544,9.24,133.8632792666,80.734,0,80.734,52.81,9.24,53.6122532636,134.67
2021-05-07 11:30:00,101.278,0.0,101.278,101.278,0,101.278,0.0,0.0,0.0,0.0,152.288,10.34,152.6386272999,101.278,0,101.278,51.01,10.34,52.0474370166,134.52
2021-05-07 12:00:00,129.955,0.0,129.955,129.955,0,129.955,0.0,0.0,0.0,0.0,167.375,11.02,167.7373870817,129.955,0,129.955,37.42,11.02,39.0089323104,134.24
2021-05-07 12:30:00,130.346,0.0,130.346,130.346,0,130.346,0.0,0.0,0.0,0.0,165.786,9.54,166.0602583281,130.346,0,130.346,35.44,9.54,36.7015694487,134.53
2021-05-07 13:00:00,116.65,0.0,116.65,116.65,0,116.65,0.0,0.0,0.0,0.0,153.4,8.6,153.6408799767,116.65,0,116.65,36.75,8.6,37.7428470044,134.53
2021-05-07 13:30:00,126.624,0.0,126.624,126.624,0,126.624,0.0,0.0,0.0,0.0,158.954,8.59,159.1859359868,126.624,0,126.624,32.33,8.59,33.4517114659,134.79
2021-05-07 14:00:00,128.753,0.0,128.753,128.753,0,128.753,0.0,0.0,0.0,0.0,155.273,9.12,155.540602188,128.753,0,128.753,26.52,9.12,28.0443363266,135.21
2021-05-07 14:30:00,125.134,0.0,125.134,125.134,0,125.134,0.0,0.0,0.0,0.0,153.344,8.89,153.6014792767,125.134,0,125.134,28.21,8.89,29.5776300606,135.45
2021-05-07 15:00:00,126.501,0.0,126.501,126.501,0,126.501,0.0,0.0,0.0,0.0,149.481,8.09,149.6997577186,126.501,0,126.501,22.98,8.09,24.362440354,135.45
2021-05-07 15:30:00,108.471,0.0,108.471,108.471,0,108.471,0.0,0.0,0.0,0.0,141.751,7.02,141.9247208946,108.471,0,108.471,33.28,7.02,34.0123330573,135.79
2021-05-07 16:00:00,88.519,0.0,88.519,88.519,0,88.519,0.0,0.0,0.0,0.0,135.969,6.7,136.1339743084,88.519,0,88.519,47.45,6.7,47.9206896862,136.02
2021-05-07 16:30:00,75.218,0.0,75.218,75.218,0,75.218,0.0,0.0,0.0,0.0,132.498,5.67,132.6192629447,75.218,0,75.218,57.28,5.67,57.5599452745,135.86
2021-05-07 17:00:00,69.136,0.0,69.136,69.136,0,69.136,0.0,0.0,0.0,0.0,132.016,5.3,132.122345786,69.136,0,69.136,62.88,5.3,63.1029666498,135.74
2021-05-07 17:30:00,64.479,0.0,64.479,64.479,0,64.479,0.0,0.0,0.0,0.0,136.179,5.98,136.3102360096,64.479,0,64.479,71.7,5.98,71.9489430082,135.65
2021-05-07 18:00:00,63.315,0.0,63.315,63.315,0,63.315,0.0,0.0,0.0,0.0,135.355,6.08,135.4914846955,63.315,0,63.315,72.04,6.08,72.2961133119,134.96
2021-05-07 18:30:00,49.3,0.0,49.3,49.3,0,49.3,0.0,0.0,0.0,0.0,128.72,5.68,128.8452591289,49.3,0,49.3,79.42,5.68,79.6228535032,134.81
2021-05-07 19:00:00,38.733,0.0,38.733,38.733,0,38.733,0.0,0.0,0.0,0.0,122.473,5.91,122.6155121875,38.733,0,38.733,83.74,5.91,83.948291823,134.81
2021-05-07 19:30:00,30.34,0.0,30.34,30.34,0,30.34,0.0,0.0,0.0,0.0,117.4,6.18,117.562546757,30.34,0,30.34,87.06,6.18,87.2790696559,134.49
2021-05-07 20:00:00,23.546,0.0,23.546,23.546,0,23.546,0.0,0.0,0.0,0.0,112.556,5.43,112.6869026817,23.546,0,23.546,89.01,5.43,89.1754730854,134.09
2021-05-07 20:30:00,19.06,0.0,19.06,19.06,0,19.06,0.0,0.0,0.0,0.0,109.17,4.27,109.2534750019,19.06,0,19.06,90.11,4.27,90.211113506,134.09
2021-05-07 21:00:00,5.122,0.0,5.122,5.122,0,5.122,0.0,0.0,0.0,0.0,98.702,3.9699999999999998,98.7818085682,5.122,0,5.122,93.58,3.9699999999999998,93.6641729799,134.27
2021-05-07 21:30:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,96.109,3.18,96.1615946259,3.3890000000000002,0,3.3890000000000002,92.72,3.18,92.7745158974,134.27
2021-05-07 22:00:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,91.95,1.31,91.9593312285,3.31,0,3.31,88.64,1.31,88.6496796385,134.67
2021-05-07 22:30:00,3.334,0.0,3.334,3.334,0,3.334,0.0,0.0,0.0,0.0,85.024,-1.8,85.0430513093,3.334,0,3.334,81.69,-1.8,81.7098286622,135.78
2021-05-07 23:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,79.547,-4.33,79.6647607729,3.467,0,3.467,76.08,-4.33,76.2031187026,134.49
2021-05-07 23:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,77.17,-5.48,77.3643283432,3.5,0,3.5,73.67,-5.48,73.8735358569,133.42
2021-05-08 00:00:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,72.886,-6.21,73.1500724265,3.266,0,3.266,69.62,-6.21,69.8964126404,133.88
2021-05-08 00:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,71.781,-6.16,72.044830217,3.301,0,3.301,68.48,-6.16,68.7564978747,133.47
2021-05-08 01:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,71.401,-6.29,71.6775201929,3.351,0,3.351,68.05,-6.29,68.3400804799,133.4
2021-05-08 01:30:00,3.431,0.0,3.431,3.431,0,3.431,0.0,0.0,0.0,0.0,74.331,-10.11,75.0153961597,3.431,0,3.431,70.9,-10.11,71.6171913719,133.55
2021-05-08 02:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,74.94,-11.95,75.8867979295,3.33,0,3.33,71.61,-11.95,72.6002382916,134.42
2021-05-08 02:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,75.53,-12.0,76.4773227826,3.5300000000000002,0,3.5300000000000002,72.0,-12.0,72.9931503636,134.93
2021-05-08 03:00:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,73.648,-12.52,74.7046069798,3.558,0,3.558,70.09,-12.52,71.1994276662,135.07
2021-05-08 03:30:00,3.6950000000000003,0.0,3.6950000000000003,3.6950000000000003,0,3.6950000000000003,0.0,0.0,0.0,0.0,71.225,-13.54,72.5005670667,3.6950000000000003,0,3.6950000000000003,67.53,-13.54,68.8740335685,135.29
2021-05-08 04:00:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,70.086,-11.64,71.0460202686,3.516,0,3.516,66.57,-11.64,67.5799859426,135.55
2021-05-08 04:30:00,3.478,0.0,3.478,3.478,0,3.478,0.0,0.0,0.0,0.0,69.248,-6.84,69.5849919451,3.478,0,3.478,65.77,-6.84,66.1247192811,134.78
2021-05-08 05:00:00,3.3890000000000002,0.0,3.3890000000000002,3.3890000000000002,0,3.3890000000000002,0.0,0.0,0.0,0.0,68.519,-7.08,68.8838134905,3.3890000000000002,0,3.3890000000000002,65.13,-7.08,65.5136878828,133.1
2021-05-08 05:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,69.421,-6.91,69.7640547918,3.331,0,3.331,66.09,-6.91,66.4502535736,133.23
2021-05-08 06:00:00,3.706,0.0,3.706,3.706,0,3.706,0.0,0.0,0.0,0.0,69.856,-6.25,70.135035724,3.706,0,3.706,66.15,-6.25,66.4446009846,133.35
2021-05-08 06:30:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,72.769,-5.1,72.9474972909,3.3689999999999998,0,3.3689999999999998,69.4,-5.1,69.5871396165,133.21
2021-05-08 07:00:00,3.797,0.0,3.797,3.797,0,3.797,0.0,0.0,0.0,0.0,76.937,-3.8,77.0307858522,3.797,0,3.797,73.14,-3.8,73.2386482672,132.82
2021-05-08 07:30:00,4.878,0.0,4.878,4.878,0,4.878,0.0,0.0,0.0,0.0,82.928,-6.24,83.1624361356,4.878,0,4.878,78.05,-6.24,78.2990427783,132.82
2021-05-08 08:00:00,6.992,0.0,6.992,6.992,0,6.992,0.0,0.0,0.0,0.0,88.132,-9.09,88.5995345586,6.992,0,6.992,81.14,-9.09,81.647582328,133.68
2021-05-08 08:30:00,13.619,0.0,13.619,13.619,0,13.619,0.0,0.0,0.0,0.0,95.229,-7.64,95.5349781023,13.619,0,13.619,81.61,-7.64,81.9668329265,135.28
2021-05-08 09:00:00,19.54,0.0,19.54,19.54,0,19.54,0.0,0.0,0.0,0.0,101.43,-6.9,101.6644229807,19.54,0,19.54,81.89,-6.9,82.1801807007,134.82
2021-05-08 09:30:00,23.812,0.0,23.812,23.812,0,23.812,0.0,0.0,0.0,0.0,107.412,-5.93,107.5755671331,23.812,0,23.812,83.6,-5.93,83.8100524997,134.66
2021-05-08 10:00:00,23.146,0.0,23.146,23.146,0,23.146,0.0,0.0,0.0,0.0,108.886,-5.28,109.0139412919,23.146,0,23.146,85.74,-5.28,85.9024213861,134.33
2021-05-08 10:30:00,27.402,0.0,27.402,27.402,0,27.402,0.0,0.0,0.0,0.0,112.842,-5.06,112.9553919209,27.402,0,27.402,85.44,-5.06,85.5897026517,134.05
2021-05-08 11:00:00,32.544,0.0,32.544,32.544,0,32.544,0.0,0.0,0.0,0.0,116.084,-5.04,116.1933589152,32.544,0,32.544,83.54,-5.04,83.6918944701,134.18
2021-05-08 11:30:00,32.398,0.0,32.398,32.398,0,32.398,0.0,0.0,0.0,0.0,115.878,-5.13,115.9914987575,32.398,0,32.398,83.48,-5.13,83.6374754521,134.18
2021-05-08 12:00:00,42.255,0.0,42.255,42.255,0,42.255,0.0,0.0,0.0,0.0,121.385,-5.65,121.5164216269,42.255,0,42.255,79.13,-5.65,79.3314527788,134.1
2021-05-08 12:30:00,53.313,0.0,53.313,53.313,0,53.313,0.0,0.0,0.0,0.0,129.493,-4.31,129.5647064173,53.313,0,53.313,76.18,-4.31,76.3018250109,134.33
2021-05-08 13:00:00,55.747,0.0,55.747,55.747,0,55.747,0.0,0.0,0.0,0.0,130.207,0.88,130.2099736925,55.747,0,55.747,74.46,0.88,74.4651999259,134.79
2021-05-08 13:30:00,51.722,0.0,51.722,51.722,0,51.722,0.0,0.0,0.0,0.0,126.792,-0.73,126.7941014559,51.722,0,51.722,75.07,-0.73,75.07354927,133.48
2021-05-08 14:00:00,45.191,0.0,45.191,45.191,0,45.191,0.0,0.0,0.0,0.0,119.891,-1.8599999999999999,119.9054272375,45.191,0,45.191,74.7,-1.8599999999999999,74.7231530384,133.37
2021-05-08 14:30:00,38.366,0.0,38.366,38.366,0,38.366,0.0,0.0,0.0,0.0,113.616,-2.67,113.6473684517,38.366,0,38.366,75.25,-2.67,75.2973532071,133.74
2021-05-08 15:00:00,34.531,0.0,34.531,34.531,0,34.531,0.0,0.0,0.0,0.0,110.581,-3.03,110.6225043154,34.531,0,34.531,76.05,-3.03,76.1103370115,134.15
2021-05-08 15:30:00,42.241,0.0,42.241,42.241,0,42.241,0.0,0.0,0.0,0.0,114.451,-3.37,114.5006039329,42.241,0,42.241,72.21,-3.37,72.2885952277,134.15
2021-05-08 16:00:00,51.02,0.0,51.02,51.02,0,51.02,0.0,0.0,0.0,0.0,119.07,-5.95,119.2185698622,51.02,0,51.02,68.05,-5.95,68.3096259688,134.55
2021-05-08 16:30:00,39.477,0.0,39.477,39.477,0,39.477,0.0,0.0,0.0,0.0,111.947,-7.3,112.1847619287,39.477,0,39.477,72.47,-7.3,72.8367414153,133.89
2021-05-08 17:00:00,30.001,0.0,30.001,30.001,0,30.001,0.0,0.0,0.0,0.0,110.811,-5.48,110.9464200459,30.001,0,30.001,80.81,-5.48,80.9955955593,133.43
2021-05-08 17:30:00,21.457,0.0,21.457,21.457,0,21.457,0.0,0.0,0.0,0.0,113.467,0.2,113.4671762626,21.457,0,21.457,92.01,0.2,92.0102173674,132.37
2021-05-08 18:00:00,20.003,0.0,20.003,20.003,0,20.003,0.0,0.0,0.0,0.0,115.433,5.34,115.556449794,20.003,0,20.003,95.43,5.34,95.5792890746,133.01
2021-05-08 18:30:00,16.088,0.0,16.088,16.088,0,16.088,0.0,0.0,0.0,0.0,113.118,5.24,113.2393020289,16.088,0,16.088,97.03,5.24,97.1713872495,133.51
2021-05-08 19:00:00,9.733,0.0,9.733,9.733,0,9.733,0.0,0.0,0.0,0.0,109.383,5.35,109.5137579896,9.733,0,9.733,99.65,5.35,99.7935118131,133.31
2021-05-08 19:30:00,7.16,0.0,7.16,7.16,0,7.16,0.0,0.0,0.0,0.0,104.47,4.09,104.5500310856,7.16,0,7.16,97.31,4.09,97.3959146987,133.81
2021-05-08 20:00:00,5.364,0.0,5.364,5.364,0,5.364,0.0,0.0,0.0,0.0,99.004,2.61,99.0383971801,5.364,0,5.364,93.64,2.61,93.6763668168,133.81
2021-05-08 20:30:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,94.379,1.65,94.3934221278,3.6390000000000002,0,3.6390000000000002,90.74,1.65,90.7550004132,133.99
2021-05-08 21:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,101.698,3.02,101.7428307253,3.028,0,3.028,98.67,3.02,98.7162058631,134.49
2021-05-08 21:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,98.077,1.3900000000000001,98.0868494193,2.947,0,2.947,95.13,1.3900000000000001,95.140154509,133.95
2021-05-08 22:00:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,93.161,-0.11,93.1610649413,2.911,0,2.911,90.25,-0.11,90.250067036,133.95
2021-05-08 22:30:00,3.155,0.0,3.155,3.155,0,3.155,0.0,0.0,0.0,0.0,87.555,-1.49,87.5676773987,3.155,0,3.155,84.4,-1.49,84.4131512266,133.53
2021-05-08 23:00:00,3.144,0.0,3.144,3.144,0,3.144,0.0,0.0,0.0,0.0,81.864,-3.54,81.9405033912,3.144,0,3.144,78.72,-3.54,78.7995558363,134.08
2021-05-08 23:30:00,3.141,0.0,3.141,3.141,0,3.141,0.0,0.0,0.0,0.0,78.221,-4.59,78.3555546276,3.141,0,3.141,75.08,-4.59,75.2201734909,134.99
2021-05-09 00:00:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,73.952,-5.43,74.1510836333,2.752,0,2.752,71.2,-5.43,71.4067566831,135.67
2021-05-09 00:30:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,73.249,-5.07,73.424252812,2.739,0,2.739,70.51,-5.07,70.6920433995,135.47
2021-05-09 01:00:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,71.908,-5.23,72.0979428555,2.7880000000000003,0,2.7880000000000003,69.12,-5.23,69.3175829065,135.34
2021-05-09 01:30:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,76.015,-4.31,76.1370890237,2.815,0,2.815,73.2,-4.31,73.3267761462,134.27
2021-05-09 02:00:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,76.658,-4.41,76.7847449953,2.818,0,2.818,73.84,-4.41,73.9715735942,134.27
2021-05-09 02:30:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,75.895,-4.54,76.0306689764,2.955,0,2.955,72.94,-4.54,73.0811548896,134.35
2021-05-09 03:00:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,73.581,-5.11,73.7582243618,2.9210000000000003,0,2.9210000000000003,70.66,-5.11,70.8445318991,134.6
2021-05-09 03:30:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,71.14,-5.52,71.3538366172,2.84,0,2.84,68.3,-5.52,68.5226998884,135.04
2021-05-09 04:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,69.849,-5.98,70.1045162668,2.809,0,2.809,67.04,-5.98,67.306180994,135.04
2021-05-09 04:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,68.022,-6.08,68.2931832909,2.872,0,2.872,65.15,-6.08,65.433087196,135.34
2021-05-09 05:00:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,66.181,-6.24,66.4745241502,2.891,0,2.891,63.29,-6.24,63.5968686336,135.47
