Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-09 05:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,64.878,-5.98,65.1530143892,2.798,0,2.798,62.08,-5.98,62.3673536395,135.57
2021-05-09 06:00:00,3.245,0.0,3.245,3.245,0,3.245,0.0,0.0,0.0,0.0,64.945,-5.98,65.2197318685,3.245,0,3.245,61.7,-5.98,61.9891151736,135.45
2021-05-09 06:30:00,6.456,0.0,6.456,6.456,0,6.456,0.0,0.0,0.0,0.0,70.826,-5.67,71.0525944354,6.456,0,6.456,64.37,-5.67,64.6192370738,135.52
2021-05-09 07:00:00,10.868,0.0,10.868,10.868,0,10.868,0.0,0.0,0.0,0.0,75.878,-4.89,76.0354061211,10.868,0,10.868,65.01,-4.89,65.1936515314,135.86
2021-05-09 07:30:00,19.824,0.0,19.824,19.824,0,19.824,0.0,0.0,0.0,0.0,85.264,-4.17,85.3659100344,19.824,0,19.824,65.44,-4.17,65.5727268001,135.78
2021-05-09 08:00:00,37.195,0.0,37.195,37.195,0,37.195,0.0,0.0,0.0,0.0,96.015,-3.76,96.0885936259,37.195,0,37.195,58.82,-3.76,58.9400542925,135.49
2021-05-09 08:30:00,54.621,0.0,54.621,54.621,0,54.621,0.0,0.0,0.0,0.0,109.381,-2.27,109.4045522865,54.621,0,54.621,54.76,-2.27,54.8070296586,135.27
2021-05-09 09:00:00,56.24,0.0,56.24,56.24,0,56.24,0.0,0.0,0.0,0.0,112.85,-0.99,112.8543424065,56.24,0,56.24,56.61,-0.99,56.618655936,134.74
2021-05-09 09:30:00,91.763,0.0,91.763,91.763,0,91.763,0.0,0.0,0.0,0.0,133.973,-0.27,133.9732720695,91.763,0,91.763,42.21,-0.27,42.2108635306,134.24
2021-05-09 10:00:00,117.761,0.0,117.761,117.761,0,117.761,0.0,0.0,0.0,0.0,147.361,0.9500000000000001,147.364062176,117.761,0,117.761,29.6,0.9500000000000001,29.6152410086,135.15
2021-05-09 10:30:00,147.205,0.0,147.205,147.205,0,147.205,0.0,0.0,0.0,0.0,163.395,2.52,163.4144315077,147.205,0,147.205,16.19,2.52,16.3849473603,135.15
2021-05-09 11:00:00,167.108,0.0,167.108,167.108,0,167.108,0.0,0.0,0.0,0.0,172.288,4.44,172.3452016855,167.108,0,167.108,5.18,4.44,6.8224628983999995,134.96
2021-05-09 11:30:00,168.382,0.0,168.382,168.382,0,168.382,0.0,0.0,0.0,0.0,171.742,4.28,171.7953228816,168.382,0,168.382,3.36,4.28,5.4413233684,134.51
2021-05-09 12:00:00,164.761,0.0,164.761,164.761,0,164.761,0.0,0.0,0.0,0.0,169.351,4.48,169.4102464463,164.761,0,164.761,4.59,4.48,6.4139301524,134.51
2021-05-09 12:30:00,162.137,0.0,162.137,162.137,0,162.137,0.0,0.0,0.0,0.0,168.207,4.9,168.27835526,162.137,0,162.137,6.07,4.9,7.8009550697000005,134.34
2021-05-09 13:00:00,154.967,0.0,154.967,154.967,0,154.967,0.0,0.0,0.0,0.0,164.537,4.51,164.5987985041,154.967,0,154.967,9.57,4.51,10.5794612339,134.34
2021-05-09 13:30:00,141.667,0.0,141.667,141.667,0,141.667,0.0,0.0,0.0,0.0,157.737,2.7,157.7601063926,141.667,0,141.667,16.07,2.7,16.2952416367,134.34
2021-05-09 14:00:00,139.771,0.0,139.771,139.771,0,139.771,0.0,0.0,0.0,0.0,154.081,2.07,154.0949040721,139.771,0,139.771,14.31,2.07,14.45894187,134.71
2021-05-09 14:30:00,102.168,0.0,102.168,102.168,0,102.168,0.0,0.0,0.0,0.0,133.818,0.4,133.8185978256,102.168,0,102.168,31.65,0.4,31.6525275452,134.71
2021-05-09 15:00:00,81.627,0.0,81.627,81.627,0,81.627,0.0,0.0,0.0,0.0,127.337,-0.14,127.3370769611,81.627,0,81.627,45.71,-0.14,45.7102143946,134.96
2021-05-09 15:30:00,58.403,0.0,58.403,58.403,0,58.403,0.0,0.0,0.0,0.0,123.063,1.19,123.0687534226,58.403,0,58.403,64.66,1.19,64.6709494286,135.03
2021-05-09 16:00:00,49.974,0.0,49.974,49.974,0,49.974,0.0,0.0,0.0,0.0,122.334,2.12,122.3523680032,49.974,0,49.974,72.36,2.12,72.3910491705,134.67
2021-05-09 16:30:00,44.222,0.0,44.222,44.222,0,44.222,0.0,0.0,0.0,0.0,124.922,3.5700000000000003,124.9730010202,44.222,0,44.222,80.7,3.5700000000000003,80.7789260884,134.1
2021-05-09 17:00:00,43.739,0.0,43.739,43.739,0,43.739,0.0,0.0,0.0,0.0,128.239,4.57,128.3204037595,43.739,0,43.739,84.5,4.57,84.6234890559,133.68
2021-05-09 17:30:00,36.419,0.0,36.419,36.419,0,36.419,0.0,0.0,0.0,0.0,129.669,7.02,129.8588847981,36.419,0,36.419,93.25,7.02,93.5138647474,133.33
2021-05-09 18:00:00,33.471,0.0,33.471,33.471,0,33.471,0.0,0.0,0.0,0.0,129.571,7.6,129.7936980019,33.471,0,33.471,96.1,7.6,96.4000518672,132.99
2021-05-09 18:30:00,36.985,0.0,36.985,36.985,0,36.985,0.0,0.0,0.0,0.0,128.575,5.86,128.7084699039,36.985,0,36.985,91.59,5.86,91.777272241,132.8
2021-05-09 19:00:00,29.459,0.0,29.459,29.459,0,29.459,0.0,0.0,0.0,0.0,119.799,4.85,119.8971346655,29.459,0,29.459,90.34,4.85,90.4700950591,133.15
2021-05-09 19:30:00,15.143,0.0,15.143,15.143,0,15.143,0.0,0.0,0.0,0.0,109.143,4.85,109.2507068581,15.143,0,15.143,94.0,4.85,94.1250365206,133.34
2021-05-09 20:00:00,7.709,0.0,7.709,7.709,0,7.709,0.0,0.0,0.0,0.0,102.769,3.98,102.8460391119,7.709,0,7.709,95.06,3.98,95.1432814233,133.53
2021-05-09 20:30:00,4.518,0.0,4.518,4.518,0,4.518,0.0,0.0,0.0,0.0,95.628,2.64,95.664434269,4.518,0,4.518,91.11,2.64,91.1482402463,133.7
2021-05-09 21:00:00,7.158,0.0,7.158,7.158,0,7.158,0.0,0.0,0.0,0.0,88.638,-0.23,88.6382984042,7.158,0,7.158,81.48,-0.23,81.4803246189,133.7
2021-05-09 21:30:00,12.613,0.0,12.613,12.613,0,12.613,0.0,0.0,0.0,0.0,92.293,-0.16,92.2931386886,12.613,0,12.613,79.68,-0.16,79.6801606424,134.49
2021-05-09 22:00:00,6.854,0.0,6.854,6.854,0,6.854,0.0,0.0,0.0,0.0,84.754,-1.74,84.7718592223,6.854,0,6.854,77.9,-1.74,77.9194301827,134.16
2021-05-09 22:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,76.74,-2.7,76.787483355,3.26,0,3.26,73.48,-2.7,73.5295886021,135.14
2021-05-09 23:00:00,3.154,0.0,3.154,3.154,0,3.154,0.0,0.0,0.0,0.0,70.444,-8.91,71.0052479469,3.154,0,3.154,67.29,-8.91,67.8773320041,135.64
2021-05-09 23:30:00,7.343,0.0,7.343,7.343,0,7.343,0.0,0.0,0.0,0.0,68.423,-13.86,69.8126530723,7.343,0,7.343,61.08,-13.86,62.632786941,134.65
2021-05-10 00:00:00,8.565,0.0,8.565,8.565,0,8.565,0.0,0.0,0.0,0.0,66.005,-14.55,67.5896628561,8.565,0,8.565,57.44,-14.55,59.2541652544,134.73
2021-05-10 00:30:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,63.483,-14.1,65.0300029909,3.023,0,3.023,60.46,-14.1,62.0823775318,135.09
2021-05-10 01:00:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,63.429,-14.07,64.9707852885,3.019,0,3.019,60.41,-14.07,62.0268732083,134.45
2021-05-10 01:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,67.405,-13.41,68.7259930812,2.885,0,2.885,64.52,-13.41,65.8988505211,134.45
2021-05-10 02:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,67.665,-13.28,68.9558599758,2.985,0,2.985,64.68,-13.28,66.0292420069,134.28
2021-05-10 02:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,67.121,-13.44,68.4533581426,3.171,0,3.171,63.95,-13.44,65.3470435444,134.11
2021-05-10 03:00:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,65.397,-13.88,66.853735939,3.037,0,3.037,62.36,-13.88,63.8860235106,134.21
2021-05-10 03:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,64.07,-14.38,65.6639117019,2.88,0,2.88,61.19,-14.38,62.8569844966,134.8
2021-05-10 04:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,63.247,-14.68,64.9283097655,2.967,0,2.967,60.28,-14.68,62.041766577,134.8
2021-05-10 04:30:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,63.523,-14.28,65.1082938572,2.973,0,2.973,60.55,-14.28,62.211099492,135.01
2021-05-10 05:00:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,63.117,-13.95,64.6402211398,2.9370000000000003,0,2.9370000000000003,60.18,-13.95,61.7756821087,135.01
2021-05-10 05:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,64.846,-12.99,66.1342862364,2.826,0,2.826,62.02,-12.99,63.3657675721,135.01
2021-05-10 06:00:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,68.4,-11.21,69.3125104148,3.62,0,3.62,64.78,-11.21,65.7427752685,134.62
2021-05-10 06:30:00,8.285,0.0,8.285,8.285,0,8.285,0.0,0.0,0.0,0.0,79.135,-8.48,79.5880557936,8.285,0,8.285,70.85,-8.48,71.355678821,134.32
2021-05-10 07:00:00,14.234,0.0,14.234,14.234,0,14.234,0.0,0.0,0.0,0.0,90.374,-5.37,90.5334014384,14.234,0,14.234,76.14,-5.37,76.3291327083,134.03
2021-05-10 07:30:00,19.892,0.0,19.892,19.892,0,19.892,0.0,0.0,0.0,0.0,102.162,-1.51,102.1731586279,19.892,0,19.892,82.27,-1.51,82.2838562538,133.84
2021-05-10 08:00:00,43.796,0.0,43.796,43.796,0,43.796,0.0,0.0,0.0,0.0,121.526,-0.1,121.5260411435,43.796,0,43.796,77.73,-0.1,77.7300643252,132.76
2021-05-10 08:30:00,68.092,0.0,68.092,68.092,0,68.092,0.0,0.0,0.0,0.0,134.542,0.97,134.5454966322,68.092,0,68.092,66.45,0.97,66.4570793821,132.27
2021-05-10 09:00:00,74.196,0.0,74.196,74.196,0,74.196,0.0,0.0,0.0,0.0,139.946,1.8599999999999999,139.9583599361,74.196,0,74.196,65.75,1.8599999999999999,65.7763034839,132.04
2021-05-10 09:30:00,90.727,0.0,90.727,90.727,0,90.727,0.0,0.0,0.0,0.0,149.567,2.24,149.5837728131,90.727,0,90.727,58.84,2.24,58.8826222242,132.04
2021-05-10 10:00:00,101.845,0.0,101.845,101.845,0,101.845,0.0,0.0,0.0,0.0,149.995,0.44,149.9956453535,101.845,0,101.845,48.15,0.44,48.1520103422,132.04
2021-05-10 10:30:00,117.513,0.0,117.513,117.513,0,117.513,0.0,0.0,0.0,0.0,161.853,0.49,161.8537417207,117.513,0,117.513,44.34,0.49,44.3427074049,132.25
2021-05-10 11:00:00,96.981,0.0,96.981,96.981,0,96.981,0.0,0.0,0.0,0.0,147.141,0.48,147.1417829204,96.981,0,96.981,50.16,0.48,50.1622965981,132.25
2021-05-10 11:30:00,113.815,0.0,113.815,113.815,0,113.815,0.0,0.0,0.0,0.0,156.245,-0.35000000000000003,156.2453920121,113.815,0,113.815,42.43,-0.35000000000000003,42.4314435295,132.74
2021-05-10 12:00:00,113.454,0.0,113.454,113.454,0,113.454,0.0,0.0,0.0,0.0,151.974,-0.89,151.9766060155,113.454,0,113.454,38.52,-0.89,38.5302803,134.08
2021-05-10 12:30:00,103.304,0.0,103.304,103.304,0,103.304,0.0,0.0,0.0,0.0,144.784,-1.34,144.7902008286,103.304,0,103.304,41.48,-1.34,41.5016385219,134.22
2021-05-10 13:00:00,142.296,0.0,142.296,142.296,0,142.296,0.0,0.0,0.0,0.0,167.726,-1.04,167.7292242753,142.296,0,142.296,25.43,-1.04,25.4512573363,134.55
2021-05-10 13:30:00,127.073,0.0,127.073,127.073,0,127.073,0.0,0.0,0.0,0.0,155.073,-3.07,155.1033856142,127.073,0,127.073,28.0,-3.07,28.167798991,134.73
2021-05-10 14:00:00,130.462,0.0,130.462,130.462,0,130.462,0.0,0.0,0.0,0.0,153.252,-2.77,153.2770315605,130.462,0,130.462,22.79,-2.77,22.9577220124,135.27
2021-05-10 14:30:00,131.904,0.0,131.904,131.904,0,131.904,0.0,0.0,0.0,0.0,154.254,-2.85,154.2803260821,131.904,0,131.904,22.35,-2.85,22.5309786738,135.47
2021-05-10 15:00:00,114.618,0.0,114.618,114.618,0,114.618,0.0,0.0,0.0,0.0,143.768,-3.98,143.8230795943,114.618,0,114.618,29.15,-3.98,29.4204503704,135.65
2021-05-10 15:30:00,109.602,0.0,109.602,109.602,0,109.602,0.0,0.0,0.0,0.0,143.592,-3.36,143.6313060026,109.602,0,109.602,33.99,-3.36,34.1556686364,136.05
2021-05-10 16:00:00,88.783,0.0,88.783,88.783,0,88.783,0.0,0.0,0.0,0.0,134.903,-3.63,134.9518295874,88.783,0,88.783,46.12,-3.63,46.2626339501,135.81
2021-05-10 16:30:00,84.154,0.0,84.154,84.154,0,84.154,0.0,0.0,0.0,0.0,133.754,-4.11,133.8171312501,84.154,0,84.154,49.6,-4.11,49.769991963,135.81
2021-05-10 17:00:00,74.238,0.0,74.238,74.238,0,74.238,0.0,0.0,0.0,0.0,132.448,-4.08,132.5108263652,74.238,0,74.238,58.21,-4.08,58.3528105578,135.81
2021-05-10 17:30:00,75.561,0.0,75.561,75.561,0,75.561,0.0,0.0,0.0,0.0,138.341,-2.58,138.3650558523,75.561,0,75.561,62.78,-2.58,62.8329913342,135.87
2021-05-10 18:00:00,64.72,0.0,64.72,64.72,0,64.72,0.0,0.0,0.0,0.0,134.88,-1.8399999999999999,134.8925498313,64.72,0,64.72,70.16,-1.8399999999999999,70.1841235608,135.87
2021-05-10 18:30:00,49.918,0.0,49.918,49.918,0,49.918,0.0,0.0,0.0,0.0,128.028,-1.5899999999999999,128.0378728502,49.918,0,49.918,78.11,-1.5899999999999999,78.1261812711,135.34
2021-05-10 19:00:00,35.729,0.0,35.729,35.729,0,35.729,0.0,0.0,0.0,0.0,118.229,-1.13,118.23439999,35.729,0,35.729,82.5,-1.13,82.507738425,135.06
2021-05-10 19:30:00,17.475,0.0,17.475,17.475,0,17.475,0.0,0.0,0.0,0.0,105.455,-0.5,105.4561853331,17.475,0,17.475,87.98,-0.5,87.981420766,134.74
2021-05-10 20:00:00,8.697,0.0,8.697,8.697,0,8.697,0.0,0.0,0.0,0.0,98.217,-0.8200000000000001,98.220422973,8.697,0,8.697,89.52,-0.8200000000000001,89.5237555066,134.38
2021-05-10 20:30:00,4.869,0.0,4.869,4.869,0,4.869,0.0,0.0,0.0,0.0,94.419,-1.3900000000000001,94.4292309669,4.869,0,4.869,89.55,-1.3900000000000001,89.5607871783,134.49
2021-05-10 21:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,91.059,-2.15,91.0843783588,2.739,0,2.739,88.32,-2.15,88.3461651686,134.64
2021-05-10 21:30:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,90.557,-3.14,90.6114222877,2.757,0,2.757,87.8,-3.14,87.8561301219,134.64
2021-05-10 22:00:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,85.392,-5.69,85.5813634152,2.652,0,2.652,82.74,-5.69,82.9354188511,134.64
2021-05-10 22:30:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,79.0,-8.32,79.4369082983,2.76,0,2.76,76.24,-8.32,76.6926332838,133.24
2021-05-10 23:00:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,73.587,-9.67,74.2196434174,2.6870000000000003,0,2.6870000000000003,70.9,-9.67,71.5564036268,134.3
2021-05-10 23:30:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,70.234,-10.58,71.026411679,2.774,0,2.774,67.46,-10.58,68.284610272,134.37
2021-05-11 00:00:00,2.599,0.0,2.599,2.599,0,2.599,0.0,0.0,0.0,0.0,67.929,-11.26,68.8559121717,2.599,0,2.599,65.33,-11.26,66.2932613468,134.37
2021-05-11 00:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,67.265,-11.43,68.2292102035,2.865,0,2.865,64.4,-11.43,65.4064591612,134.71
2021-05-11 01:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,66.352,-11.63,67.3635272533,2.872,0,2.872,63.48,-11.63,64.5365578568,134.71
2021-05-11 01:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,70.57,-11.19,71.4516689798,2.89,0,2.89,67.68,-11.19,68.5988228762,134.54
2021-05-11 02:00:00,3.292,0.0,3.292,3.292,0,3.292,0.0,0.0,0.0,0.0,71.802,-11.29,72.6841888171,3.292,0,3.292,68.51,-11.29,69.434027681,134.54
2021-05-11 02:30:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,72.155,-11.48,73.0625377673,3.455,0,3.455,68.7,-11.48,69.6525692276,133.95
2021-05-11 03:00:00,4.939,0.0,4.939,4.939,0,4.939,0.0,0.0,0.0,0.0,71.729,-11.72,72.6801750204,4.939,0,4.939,66.79,-11.72,67.8104896015,133.95
2021-05-11 03:30:00,12.722,0.0,12.722,12.722,0,12.722,0.0,0.0,0.0,0.0,75.302,-12.04,76.2584605405,12.722,0,12.722,62.58,-12.04,63.727686291,134.3
2021-05-11 04:00:00,12.738,0.0,12.738,12.738,0,12.738,0.0,0.0,0.0,0.0,74.048,-12.42,75.0823727915,12.738,0,12.738,61.31,-12.42,62.5553554862,134.68
2021-05-11 04:30:00,12.663,0.0,12.663,12.663,0,12.663,0.0,0.0,0.0,0.0,73.453,-12.69,74.5411249513,12.663,0,12.663,60.79,-12.69,62.1004041855,134.93
2021-05-11 05:00:00,10.055,0.0,10.055,10.055,0,10.055,0.0,0.0,0.0,0.0,71.465,-12.61,72.568990106,10.055,0,10.055,61.41,-12.61,62.6913088075,135.12
2021-05-11 05:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,69.038,-11.38,69.969635157,3.088,0,3.088,65.95,-11.38,66.9246359721,135.12
2021-05-11 06:00:00,4.009,0.0,4.009,4.009,0,4.009,0.0,0.0,0.0,0.0,71.399,-9.79,72.0670611375,4.009,0,4.009,67.39,-9.79,68.0974022999,134.82
2021-05-11 06:30:00,7.718,0.0,7.718,7.718,0,7.718,0.0,0.0,0.0,0.0,80.508,-6.11,80.7395204593,7.718,0,7.718,72.79,-6.11,73.045986885,134.55
2021-05-11 07:00:00,14.033,0.0,14.033,14.033,0,14.033,0.0,0.0,0.0,0.0,91.023,-4.32,91.1254570853,14.033,0,14.033,76.99,-4.32,77.1111049071,133.34
2021-05-11 07:30:00,26.641,0.0,26.641,26.641,0,26.641,0.0,0.0,0.0,0.0,104.911,-1.82,104.9267855269,26.641,0,26.641,78.27,-1.82,78.2911572274,134.08
2021-05-11 08:00:00,49.856,0.0,49.856,49.856,0,49.856,0.0,0.0,0.0,0.0,121.476,-0.8,121.4786342366,49.856,0,49.856,71.62,-0.8,71.6244678863,133.49
2021-05-11 08:30:00,55.522,0.0,55.522,55.522,0,55.522,0.0,0.0,0.0,0.0,126.612,-0.21,126.612174154,55.522,0,55.522,71.09,-0.21,71.0903101695,133.78
2021-05-11 09:00:00,66.703,0.0,66.703,66.703,0,66.703,0.0,0.0,0.0,0.0,131.283,0.71,131.2849198842,66.703,0,66.703,64.58,0.71,64.5839027932,133.78
2021-05-11 09:30:00,92.485,0.0,92.485,92.485,0,92.485,0.0,0.0,0.0,0.0,144.715,1.5899999999999999,144.7237344909,92.485,0,92.485,52.23,1.5899999999999999,52.2541960038,133.83
2021-05-11 10:00:00,103.271,0.0,103.271,103.271,0,103.271,0.0,0.0,0.0,0.0,148.821,1.1400000000000001,148.8253662552,103.271,0,103.271,45.55,1.1400000000000001,45.5642634089,133.83
2021-05-11 10:30:00,92.348,0.0,92.348,92.348,0,92.348,0.0,0.0,0.0,0.0,137.318,-0.25,137.3182275738,92.348,0,92.348,44.97,-0.25,44.970694902299996,134.86
2021-05-11 11:00:00,106.154,0.0,106.154,106.154,0,106.154,0.0,0.0,0.0,0.0,145.794,0.93,145.7969661413,106.154,0,106.154,39.64,0.93,39.6509079341,135.4
2021-05-11 11:30:00,118.104,0.0,118.104,118.104,0,118.104,0.0,0.0,0.0,0.0,152.554,1.1,152.5579657573,118.104,0,118.104,34.45,1.1,34.4675572096,135.0
2021-05-11 12:00:00,130.102,0.0,130.102,130.102,0,130.102,0.0,0.0,0.0,0.0,158.292,0.8,158.2940215675,130.102,0,130.102,28.19,0.8,28.2013492585,135.0
2021-05-11 12:30:00,139.629,0.0,139.629,139.629,0,139.629,0.0,0.0,0.0,0.0,160.219,1.33,160.2245201616,139.629,0,139.629,20.59,1.33,20.6329106042,134.87
2021-05-11 13:00:00,137.237,0.0,137.237,137.237,0,137.237,0.0,0.0,0.0,0.0,157.837,0.25,157.8371979889,137.237,0,137.237,20.6,0.25,20.6015169344,134.44
2021-05-11 13:30:00,135.767,0.0,135.767,135.767,0,135.767,0.0,0.0,0.0,0.0,154.037,-1.38,154.0431815077,135.767,0,135.767,18.27,-1.38,18.3220440999,134.58
2021-05-11 14:00:00,123.269,0.0,123.269,123.269,0,123.269,0.0,0.0,0.0,0.0,149.519,-1.33,149.5249151847,123.269,0,123.269,26.25,-1.33,26.2836717374,134.88
2021-05-11 14:30:00,113.176,0.0,113.176,113.176,0,113.176,0.0,0.0,0.0,0.0,143.626,-1.38,143.6326295658,113.176,0,113.176,30.45,-1.38,30.4812548954,134.88
2021-05-11 15:00:00,111.695,0.0,111.695,111.695,0,111.695,0.0,0.0,0.0,0.0,142.095,-1.78,142.1061484419,111.695,0,111.695,30.4,-1.78,30.4520672533,134.74
2021-05-11 15:30:00,79.501,0.0,79.501,79.501,0,79.501,0.0,0.0,0.0,0.0,127.411,-1.76,127.4231553565,79.501,0,79.501,47.91,-1.76,47.9423163813,134.59
2021-05-11 16:00:00,43.647,0.0,43.647,43.647,0,43.647,0.0,0.0,0.0,0.0,117.467,-1.15,117.4726291057,43.647,0,43.647,73.82,-1.15,73.8289570562,134.59
2021-05-11 16:30:00,44.725,0.0,44.725,44.725,0,44.725,0.0,0.0,0.0,0.0,129.095,0.37,129.0955302286,44.725,0,44.725,84.37,0.37,84.3708113034,134.19
2021-05-11 17:00:00,38.459,0.0,38.459,38.459,0,38.459,0.0,0.0,0.0,0.0,133.699,1.6,133.7085734013,38.459,0,38.459,95.24,1.6,95.2534387831,133.61
2021-05-11 17:30:00,47.949,0.0,47.949,47.949,0,47.949,0.0,0.0,0.0,0.0,143.299,2.1,143.3143865807,47.949,0,47.949,95.35,2.1,95.3731225241,133.61
2021-05-11 18:00:00,54.414,0.0,54.414,54.414,0,54.414,0.0,0.0,0.0,0.0,147.734,2.09,147.7487829256,54.414,0,54.414,93.32,2.09,93.3434009451,133.38
2021-05-11 18:30:00,53.938,0.0,53.938,53.938,0,53.938,0.0,0.0,0.0,0.0,145.128,0.64,145.1294111612,53.938,0,53.938,91.19,0.64,91.1922458326,133.17
2021-05-11 19:00:00,48.786,0.0,48.786,48.786,0,48.786,0.0,0.0,0.0,0.0,138.886,-0.26,138.8862433648,48.786,0,48.786,90.1,-0.26,90.100375138,133.29
2021-05-11 19:30:00,34.211,0.0,34.211,34.211,0,34.211,0.0,0.0,0.0,0.0,126.201,-1.25,126.2071903696,34.211,0,34.211,91.99,-1.25,91.998492379,133.29
2021-05-11 20:00:00,25.466,0.0,25.466,25.466,0,25.466,0.0,0.0,0.0,0.0,117.736,-2.18,117.7561807125,25.466,0,25.466,92.27,-2.18,92.2957490895,133.4
2021-05-11 20:30:00,11.551,0.0,11.551,11.551,0,11.551,0.0,0.0,0.0,0.0,106.811,-2.71,106.8453734188,11.551,0,11.551,95.26,-2.71,95.2985398629,133.77
2021-05-11 21:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,99.138,-3.3,99.1929082344,3.278,0,3.278,95.86,-3.3,95.9167847668,133.77
2021-05-11 21:30:00,9.968,0.0,9.968,9.968,0,9.968,0.0,0.0,0.0,0.0,101.598,-4.2,101.6847756746,9.968,0,9.968,91.63,-4.2,91.726206179,133.45
2021-05-11 22:00:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,89.997,-5.69,90.1766938238,2.917,0,2.917,87.08,-5.69,87.2657005931,133.68
2021-05-11 22:30:00,2.77,0.0,2.77,2.77,0,2.77,0.0,0.0,0.0,0.0,84.85,-7.45,85.1764345344,2.77,0,2.77,82.08,-7.45,82.4174065353,133.91
2021-05-11 23:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,78.409,-8.58,78.877041533,2.8890000000000002,0,2.8890000000000002,75.52,-8.58,76.0058339866,134.48
2021-05-11 23:30:00,2.935,0.0,2.935,2.935,0,2.935,0.0,0.0,0.0,0.0,73.175,-9.78,73.8256664379,2.935,0,2.935,70.24,-9.78,70.9176000722,134.82
2021-05-12 00:00:00,2.855,0.0,2.855,2.855,0,2.855,0.0,0.0,0.0,0.0,69.375,-10.71,70.196828454,2.855,0,2.855,66.52,-10.71,67.3766613895,134.82
2021-05-12 00:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,69.379,-10.77,70.2099604116,2.949,0,2.949,66.43,-10.77,67.2973833072,134.82
2021-05-12 01:00:00,3.241,0.0,3.241,3.241,0,3.241,0.0,0.0,0.0,0.0,68.321,-11.33,69.2540824862,3.241,0,3.241,65.08,-11.33,66.058877526,134.63
2021-05-12 01:30:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,72.885,-10.55,73.6445906024,3.165,0,3.165,69.72,-10.55,70.5136929965,134.74
2021-05-12 02:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,73.56,-10.41,74.2929451563,3.2800000000000002,0,3.2800000000000002,70.28,-10.41,71.0467909198,134.36
2021-05-12 02:30:00,3.614,0.0,3.614,3.614,0,3.614,0.0,0.0,0.0,0.0,73.644,-10.63,74.4072283854,3.614,0,3.614,70.03,-10.63,70.8321805396,134.16
2021-05-12 03:00:00,3.257,0.0,3.257,3.257,0,3.257,0.0,0.0,0.0,0.0,71.717,-11.47,72.6284309964,3.257,0,3.257,68.46,-11.47,69.4142096404,134.16
2021-05-12 03:30:00,3.209,0.0,3.209,3.209,0,3.209,0.0,0.0,0.0,0.0,69.859,-11.88,70.8619381685,3.209,0,3.209,66.65,-11.88,67.7004940898,134.56
2021-05-12 04:00:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,68.032,-11.95,69.073551552,3.222,0,3.222,64.81,-11.95,65.9024931243,134.96
2021-05-12 04:30:00,3.38,0.0,3.38,3.38,0,3.38,0.0,0.0,0.0,0.0,67.78,-11.75,68.7909216394,3.38,0,3.38,64.4,-11.75,65.4631384827,135.2
2021-05-12 05:00:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,67.807,-11.53,68.780303496,3.387,0,3.387,64.42,-11.53,65.4436956475,135.2
2021-05-12 05:30:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,68.816,-10.82,69.6614258826,3.186,0,3.186,65.63,-10.82,66.5159326778,135.2
2021-05-12 06:00:00,4.532,0.0,4.532,4.532,0,4.532,0.0,0.0,0.0,0.0,71.652,-9.22,72.2427678318,4.532,0,4.532,67.12,-9.22,67.7502974163,135.28
2021-05-12 06:30:00,17.139,0.0,17.139,17.139,0,17.139,0.0,0.0,0.0,0.0,87.069,-6.59,87.3180328512,17.139,0,17.139,69.93,-6.59,70.2398248859,134.86
2021-05-12 07:00:00,28.517,0.0,28.517,28.517,0,28.517,0.0,0.0,0.0,0.0,100.607,-4.86,100.7243170689,28.517,0,28.517,72.09,-4.86,72.2536345107,134.86
2021-05-12 07:30:00,42.74,0.0,42.74,42.74,0,42.74,0.0,0.0,0.0,0.0,117.58,-2.34,117.6032822671,42.74,0,42.74,74.84,-2.34,74.8765731053,135.28
2021-05-12 08:00:00,61.512,0.0,61.512,61.512,0,61.512,0.0,0.0,0.0,0.0,131.242,-1.53,131.2509179549,61.512,0,61.512,69.73,-1.53,69.7467834384,134.42
2021-05-12 08:30:00,80.342,0.0,80.342,80.342,0,80.342,0.0,0.0,0.0,0.0,142.392,-0.03,142.3920031603,80.342,0,80.342,62.05,-0.03,62.0500072522,134.3
2021-05-12 09:00:00,105.409,0.0,105.409,105.409,0,105.409,0.0,0.0,0.0,0.0,156.289,0.27,156.2892332216,105.409,0,105.409,50.88,0.27,50.8807163865,134.57
2021-05-12 09:30:00,125.252,0.0,125.252,125.252,0,125.252,0.0,0.0,0.0,0.0,165.822,1.05,165.8253243145,125.252,0,125.252,40.57,1.05,40.5835853517,134.57
2021-05-12 10:00:00,118.288,0.0,118.288,118.288,0,118.288,0.0,0.0,0.0,0.0,157.068,-0.03,157.068002865,118.288,0,118.288,38.78,-0.03,38.7800116039,134.36
2021-05-12 10:30:00,97.249,0.0,97.249,97.249,0,97.249,0.0,0.0,0.0,0.0,140.419,-1.83,140.430924162,97.249,0,97.249,43.17,-1.83,43.2087699431,134.59
2021-05-12 11:00:00,102.59,0.0,102.59,102.59,0,102.59,0.0,0.0,0.0,0.0,144.41,-1.58,144.4186431871,102.59,0,102.59,41.82,-1.58,41.8498363199,134.88
2021-05-12 11:30:00,144.902,0.0,144.902,144.902,0,144.902,0.0,0.0,0.0,0.0,168.742,0.55,168.7428963364,144.902,0,144.902,23.84,0.55,23.8463435352,134.88
2021-05-12 12:00:00,130.328,0.0,130.328,130.328,0,130.328,0.0,0.0,0.0,0.0,158.518,0.55,158.5189541474,130.328,0,130.328,28.19,0.55,28.1953648673,134.38
2021-05-12 12:30:00,126.134,0.0,126.134,126.134,0,126.134,0.0,0.0,0.0,0.0,152.574,-0.29,152.5742756037,126.134,0,126.134,26.44,-0.29,26.4415903455,134.38
2021-05-12 13:00:00,125.813,0.0,125.813,125.813,0,125.813,0.0,0.0,0.0,0.0,151.263,-0.9,151.2656774321,125.813,0,125.813,25.45,-0.9,25.4659085838,134.38
2021-05-12 13:30:00,114.149,0.0,114.149,114.149,0,114.149,0.0,0.0,0.0,0.0,145.209,-1.6800000000000002,145.2187180807,114.149,0,114.149,31.06,-1.6800000000000002,31.1054014602,134.54
2021-05-12 14:00:00,112.554,0.0,112.554,112.554,0,112.554,0.0,0.0,0.0,0.0,146.764,-1.57,146.7723972551,112.554,0,112.554,34.21,-1.57,34.2460070665,134.83
2021-05-12 14:30:00,108.253,0.0,108.253,108.253,0,108.253,0.0,0.0,0.0,0.0,142.043,-2.7,142.0686589259,108.253,0,108.253,33.79,-2.7,33.897700512,134.83
2021-05-12 15:00:00,84.134,0.0,84.134,84.134,0,84.134,0.0,0.0,0.0,0.0,126.464,-2.83,126.4956607793,84.134,0,84.134,42.33,-2.83,42.4244952828,135.12
2021-05-12 15:30:00,49.751,0.0,49.751,49.751,0,49.751,0.0,0.0,0.0,0.0,110.111,-2.37,110.1365026728,49.751,0,49.751,60.36,-2.37,60.4065104107,135.12
2021-05-12 16:00:00,41.319,0.0,41.319,41.319,0,41.319,0.0,0.0,0.0,0.0,113.659,-0.12,113.65906334740001,41.319,0,41.319,72.34,-0.12,72.3400995299,135.05
2021-05-12 16:30:00,50.505,0.0,50.505,50.505,0,50.505,0.0,0.0,0.0,0.0,126.475,0.26,126.4752672462,50.505,0,50.505,75.97,0.26,75.9704449112,134.27
2021-05-12 17:00:00,38.166,0.0,38.166,38.166,0,38.166,0.0,0.0,0.0,0.0,124.226,1.57,124.2359206349,38.166,0,38.166,86.06,1.57,86.0743196314,133.75
2021-05-12 17:30:00,29.855,0.0,29.855,29.855,0,29.855,0.0,0.0,0.0,0.0,125.305,3.69,125.3593200564,29.855,0,29.855,95.45,3.69,95.5212991955,133.15
2021-05-12 18:00:00,26.774,0.0,26.774,26.774,0,26.774,0.0,0.0,0.0,0.0,126.844,4.61,126.9277449418,26.774,0,26.774,100.07,4.61,100.1761298913,132.57
2021-05-12 18:30:00,24.244,0.0,24.244,24.244,0,24.244,0.0,0.0,0.0,0.0,124.754,4.1,124.821354407,24.244,0,24.244,100.51,4.1,100.5935887619,132.57
2021-05-12 19:00:00,22.408,0.0,22.408,22.408,0,22.408,0.0,0.0,0.0,0.0,122.568,3.7800000000000002,122.6262737915,22.408,0,22.408,100.16,3.7800000000000002,100.2313024958,132.66
2021-05-12 19:30:00,20.195,0.0,20.195,20.195,0,20.195,0.0,0.0,0.0,0.0,119.035,3.07,119.0745821954,20.195,0,20.195,98.84,3.07,98.8876660661,132.84
2021-05-12 20:00:00,18.989,0.0,18.989,18.989,0,18.989,0.0,0.0,0.0,0.0,114.919,1.6600000000000001,114.9309886889,18.989,0,18.989,95.93,1.6600000000000001,95.944361481,133.11
2021-05-12 20:30:00,17.906,0.0,17.906,17.906,0,17.906,0.0,0.0,0.0,0.0,111.896,0.53,111.8972551763,17.906,0,17.906,93.99,0.53,93.991494296,133.33
2021-05-12 21:00:00,17.571,0.0,17.571,17.571,0,17.571,0.0,0.0,0.0,0.0,108.631,-0.85,108.6343254271,17.571,0,17.571,91.06,-0.85,91.0639670781,133.07
2021-05-12 21:30:00,12.704,0.0,12.704,12.704,0,12.704,0.0,0.0,0.0,0.0,102.014,-2.33,102.0406051334,12.704,0,12.704,89.31,-2.33,89.340388403,133.67
2021-05-12 22:00:00,3.254,0.0,3.254,3.254,0,3.254,0.0,0.0,0.0,0.0,90.854,-4.5,90.9653742696,3.254,0,3.254,87.6,-4.5,87.7155060408,133.67
2021-05-12 22:30:00,2.856,0.0,2.856,2.856,0,2.856,0.0,0.0,0.0,0.0,85.146,-6.5600000000000005,85.3983308736,2.856,0,2.856,82.29,-6.5600000000000005,82.5510611682,133.78
2021-05-12 23:00:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,78.428,-8.06,78.8410729506,2.918,0,2.918,75.51,-8.06,75.9389471879,134.5
2021-05-12 23:30:00,2.851,0.0,2.851,2.851,0,2.851,0.0,0.0,0.0,0.0,74.091,-9.46,74.6924887857,2.851,0,2.851,71.24,-9.46,71.8653546572,135.99
2021-05-13 00:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,70.627,-10.26,71.3683454271,2.867,0,2.867,67.76,-10.26,68.5323660762,135.99
2021-05-13 00:30:00,2.924,0.0,2.924,2.924,0,2.924,0.0,0.0,0.0,0.0,70.724,-10.25,71.4629041951,2.924,0,2.924,67.8,-10.25,68.5704200075,136.53
2021-05-13 01:00:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,69.773,-10.72,70.5917128918,2.963,0,2.963,66.81,-10.72,67.6645734487,136.85
2021-05-13 01:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,73.748,-9.76,74.3910283838,3.048,0,3.048,70.7,-9.76,71.3704953044,136.99
2021-05-13 02:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,74.433,-9.42,75.0267145022,3.183,0,3.183,71.25,-9.42,71.870013914,136.56
2021-05-13 02:30:00,3.021,0.0,3.021,3.021,0,3.021,0.0,0.0,0.0,0.0,74.721,-9.92,75.3766160092,3.021,0,3.021,71.7,-9.92,72.3829841883,136.46
2021-05-13 03:00:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,73.178,-10.47,73.9232073438,3.108,0,3.108,70.07,-10.47,70.8479061088,136.67
2021-05-13 03:30:00,3.095,0.0,3.095,3.095,0,3.095,0.0,0.0,0.0,0.0,71.335,-10.61,72.1197221639,3.095,0,3.095,68.24,-10.61,69.0598993628,137.02
2021-05-13 04:00:00,3.157,0.0,3.157,3.157,0,3.157,0.0,0.0,0.0,0.0,70.417,-10.8,71.2403950649,3.157,0,3.157,67.26,-10.8,68.1215648675,137.21
2021-05-13 04:30:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,70.21,-10.8,71.0357944983,3.12,0,3.12,67.09,-10.8,67.9537202808,137.21
2021-05-13 05:00:00,3.104,0.0,3.104,3.104,0,3.104,0.0,0.0,0.0,0.0,69.974,-10.63,70.7768152434,3.104,0,3.104,66.87,-10.63,67.709628562,137.04
2021-05-13 05:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,71.507,-9.91,72.1904366866,3.247,0,3.247,68.26,-9.91,68.9756167062,137.04
2021-05-13 06:00:00,3.057,0.0,3.057,3.057,0,3.057,0.0,0.0,0.0,0.0,74.007,-8.85,74.5342776781,3.057,0,3.057,70.95,-8.85,71.4998251746,136.74
2021-05-13 06:30:00,3.827,0.0,3.827,3.827,0,3.827,0.0,0.0,0.0,0.0,81.977,-4.6,82.1059591564,3.827,0,3.827,78.15,-4.6,78.2852636197,135.15
2021-05-13 07:00:00,5.862,0.0,5.862,5.862,0,5.862,0.0,0.0,0.0,0.0,91.262,-1.09,91.2685090488,5.862,0,5.862,85.4,-1.09,85.4069558057,135.15
2021-05-13 07:30:00,14.07,0.0,14.07,14.07,0,14.07,0.0,0.0,0.0,0.0,105.31,1.92,105.3275011571,14.07,0,14.07,91.24,1.92,91.26019943,134.03
2021-05-13 08:00:00,25.154,0.0,25.154,25.154,0,25.154,0.0,0.0,0.0,0.0,118.194,4.48,118.2788740055,25.154,0,25.154,93.04,4.48,93.1477965386,133.35
2021-05-13 08:30:00,28.779,0.0,28.779,28.779,0,28.779,0.0,0.0,0.0,0.0,122.669,6.06,122.8185945246,28.779,0,28.779,93.89,6.06,94.085363899,133.14
2021-05-13 09:00:00,36.579,0.0,36.579,36.579,0,36.579,0.0,0.0,0.0,0.0,128.759,6.43,128.919451523,36.579,0,36.579,92.18,6.43,92.4039896325,132.85
2021-05-13 09:30:00,36.836,0.0,36.836,36.836,0,36.836,0.0,0.0,0.0,0.0,131.346,7.42,131.5554184213,36.836,0,36.836,94.51,7.42,94.8008254183,132.65
2021-05-13 10:00:00,39.61,0.0,39.61,39.61,0,39.61,0.0,0.0,0.0,0.0,133.27,7.09,133.4584617025,39.61,0,39.61,93.66,7.09,93.9279708074,132.65
2021-05-13 10:30:00,36.71,0.0,36.71,36.71,0,36.71,0.0,0.0,0.0,0.0,130.36,6.24,130.5092609741,36.71,0,36.71,93.65,6.24,93.8576587179,132.65
2021-05-13 11:00:00,37.638,0.0,37.638,37.638,0,37.638,0.0,0.0,0.0,0.0,131.478,6.4,131.6336753418,37.638,0,37.638,93.84,6.4,94.0579906228,132.75
2021-05-13 11:30:00,46.413,0.0,46.413,46.413,0,46.413,0.0,0.0,0.0,0.0,138.283,6.8,138.4500924124,46.413,0,46.413,91.87,6.8,92.1213162086,132.72
2021-05-13 12:00:00,43.263,0.0,43.263,43.263,0,43.263,0.0,0.0,0.0,0.0,135.263,6.98,135.4429753402,43.263,0,43.263,92.0,6.98,92.2644048374,132.72
2021-05-13 12:30:00,46.256,0.0,46.256,46.256,0,46.256,0.0,0.0,0.0,0.0,140.936,7.68,141.1450973148,46.256,0,46.256,94.68,7.68,94.9909722026,132.72
2021-05-13 13:00:00,51.869,0.0,51.869,51.869,0,51.869,0.0,0.0,0.0,0.0,141.849,6.0,141.9758387931,51.869,0,51.869,89.98,6.0,90.1798225769,132.54
2021-05-13 13:30:00,52.712,0.0,52.712,52.712,0,52.712,0.0,0.0,0.0,0.0,135.502,4.48,135.5760391957,52.712,0,52.712,82.79,4.48,82.9111241029,133.05
2021-05-13 14:00:00,57.367,0.0,57.367,57.367,0,57.367,0.0,0.0,0.0,0.0,138.717,4.9,138.8035161262,57.367,0,57.367,81.35,4.9,81.4974386101,133.56
2021-05-13 14:30:00,58.082,0.0,58.082,58.082,0,58.082,0.0,0.0,0.0,0.0,140.932,5.19,141.0275317943,58.082,0,58.082,82.85,5.19,83.0124002785,133.72
2021-05-13 15:00:00,60.844,0.0,60.844,60.844,0,60.844,0.0,0.0,0.0,0.0,140.994,3.4,141.0349886943,60.844,0,60.844,80.15,3.4,80.2220823714,133.57
2021-05-13 15:30:00,59.765,0.0,59.765,59.765,0,59.765,0.0,0.0,0.0,0.0,137.375,1.99,137.3894127107,59.765,0,59.765,77.61,1.99,77.6355086285,134.03
2021-05-13 16:00:00,53.562,0.0,53.562,53.562,0,53.562,0.0,0.0,0.0,0.0,135.212,2.12,135.2286188053,53.562,0,53.562,81.65,2.12,81.6775177145,134.28
2021-05-13 16:30:00,47.962,0.0,47.962,47.962,0,47.962,0.0,0.0,0.0,0.0,134.502,2.91,134.5334757746,47.962,0,47.962,86.54,2.91,86.5889121077,134.14
2021-05-13 17:00:00,52.079,0.0,52.079,52.079,0,52.079,0.0,0.0,0.0,0.0,141.019,3.11,141.053289437,52.079,0,52.079,88.94,3.11,88.9943576863,134.01
2021-05-13 17:30:00,53.091,0.0,53.091,53.091,0,53.091,0.0,0.0,0.0,0.0,146.481,3.7199999999999998,146.5282285466,53.091,0,53.091,93.39,3.7199999999999998,93.4640599375,133.83
2021-05-13 18:00:00,43.821,0.0,43.821,43.821,0,43.821,0.0,0.0,0.0,0.0,142.171,3.98,142.2266980598,43.821,0,43.821,98.35,3.98,98.4304978144,133.6
2021-05-13 18:30:00,39.255,0.0,39.255,39.255,0,39.255,0.0,0.0,0.0,0.0,138.565,3.75,138.6157340456,39.255,0,39.255,99.31,3.75,99.380775807,133.6
2021-05-13 19:00:00,36.695,0.0,36.695,36.695,0,36.695,0.0,0.0,0.0,0.0,135.465,3.16,135.5018517401,36.695,0,36.695,98.77,3.16,98.8205368332,133.6
2021-05-13 19:30:00,31.32,0.0,31.32,31.32,0,31.32,0.0,0.0,0.0,0.0,129.88,2.5300000000000002,129.9046392551,31.32,0,31.32,98.56,2.5300000000000002,98.5924667508,133.81
2021-05-13 20:00:00,23.78,0.0,23.78,23.78,0,23.78,0.0,0.0,0.0,0.0,122.03,1.4100000000000001,122.0381456759,23.78,0,23.78,98.25,1.4100000000000001,98.2601170364,133.89
2021-05-13 20:30:00,20.266,0.0,20.266,20.266,0,20.266,0.0,0.0,0.0,0.0,117.076,0.19,117.0761541733,20.266,0,20.266,96.81,0.19,96.8101864475,134.03
2021-05-13 21:00:00,9.86,0.0,9.86,9.86,0,9.86,0.0,0.0,0.0,0.0,106.32,-0.31,106.3204519366,9.86,0,9.86,96.46,-0.31,96.4604981327,134.18
2021-05-13 21:30:00,3.7560000000000002,0.0,3.7560000000000002,3.7560000000000002,0,3.7560000000000002,0.0,0.0,0.0,0.0,98.236,-1.46,98.2468487841,3.7560000000000002,0,3.7560000000000002,94.48,-1.46,94.491280021,133.89
2021-05-13 22:00:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,93.119,-3.44,93.1825185375,3.489,0,3.489,89.63,-3.44,89.6959893195,133.89
2021-05-13 22:30:00,3.821,0.0,3.821,3.821,0,3.821,0.0,0.0,0.0,0.0,87.201,-5.92,87.4017208126,3.821,0,3.821,83.38,-5.92,83.5898965187,133.97
2021-05-13 23:00:00,3.731,0.0,3.731,3.731,0,3.731,0.0,0.0,0.0,0.0,81.021,-7.59,81.3757368077,3.731,0,3.731,77.29,-7.59,77.6617808191,134.88
2021-05-13 23:30:00,3.483,0.0,3.483,3.483,0,3.483,0.0,0.0,0.0,0.0,76.113,-8.85,76.6257872325,3.483,0,3.483,72.63,-8.85,73.1672016685,135.61
2021-05-14 00:00:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,72.659,-10.06,73.3521225392,3.419,0,3.419,69.24,-10.06,69.9670007932,135.96
2021-05-14 00:30:00,3.45,0.0,3.45,3.45,0,3.45,0.0,0.0,0.0,0.0,71.48,-10.48,72.2441748517,3.45,0,3.45,68.03,-10.48,68.8324872426,136.63
2021-05-14 01:00:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,70.512,-10.56,71.2983572321,3.512,0,3.512,67.0,-10.56,67.827086035,137.23
2021-05-14 01:30:00,3.64,0.0,3.64,3.64,0,3.64,0.0,0.0,0.0,0.0,74.56,-9.67,75.1844565053,3.64,0,3.64,70.92,-9.67,71.5762202131,137.34
2021-05-14 02:00:00,3.74,0.0,3.74,3.74,0,3.74,0.0,0.0,0.0,0.0,75.31,-7.97,75.7305552601,3.74,0,3.74,71.57,-7.97,72.0124003211,136.35
2021-05-14 02:30:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,75.191,-8.71,75.6937948646,3.531,0,3.531,71.66,-8.71,72.1873929436,134.48
2021-05-14 03:00:00,3.569,0.0,3.569,3.569,0,3.569,0.0,0.0,0.0,0.0,73.899,-2.98,73.9590603037,3.569,0,3.569,70.33,-2.98,70.3931054863,134.74
2021-05-14 03:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,72.647,0.96,72.6533427242,3.537,0,3.537,69.11,0.96,69.1166673097,134.36
2021-05-14 04:00:00,3.5380000000000003,0.0,3.5380000000000003,3.5380000000000003,0,3.5380000000000003,0.0,0.0,0.0,0.0,71.748,0.97,71.7545566776,3.5380000000000003,0,3.5380000000000003,68.21,0.97,68.2168967339,133.99
2021-05-14 04:30:00,3.544,0.0,3.544,3.544,0,3.544,0.0,0.0,0.0,0.0,71.474,0.89,71.479540961,3.544,0,3.544,67.93,0.89,67.9358300163,133.45
2021-05-14 05:00:00,3.62,0.0,3.62,3.62,0,3.62,0.0,0.0,0.0,0.0,71.68,1.53,71.6963269631,3.62,0,3.62,68.06,1.53,68.0771951537,133.45
2021-05-14 05:30:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,73.643,1.83,73.6657338863,3.653,0,3.653,69.99,1.83,70.0139200445,133.13
2021-05-14 06:00:00,4.316,0.0,4.316,4.316,0,4.316,0.0,0.0,0.0,0.0,76.696,3.19,76.7623118203,4.316,0,4.316,72.38,3.19,72.4502622494,133.13
2021-05-14 06:30:00,9.051,0.0,9.051,9.051,0,9.051,0.0,0.0,0.0,0.0,86.661,6.34,86.8926033734,9.051,0,9.051,77.61,6.34,77.8685283025,132.75
2021-05-14 07:00:00,16.017,0.0,16.017,16.017,0,16.017,0.0,0.0,0.0,0.0,97.837,9.16,98.2648674196,16.017,0,16.017,81.82,9.16,82.3311484191,131.89
2021-05-14 07:30:00,24.476,0.0,24.476,24.476,0,24.476,0.0,0.0,0.0,0.0,111.676,12.23,112.3436775079,24.476,0,24.476,87.2,12.23,88.0534661442,130.9
2021-05-14 08:00:00,39.926,0.0,39.926,39.926,0,39.926,0.0,0.0,0.0,0.0,125.396,22.79,127.45015071,39.926,0,39.926,85.47,22.79,88.4562321151,130.22
2021-05-14 08:30:00,57.49,0.0,57.49,57.49,0,57.49,0.0,0.0,0.0,0.0,137.07,21.4,138.7304757434,57.49,0,57.49,79.58,21.4,82.4071380403,131.08
2021-05-14 09:00:00,70.801,0.0,70.801,70.801,0,70.801,0.0,0.0,0.0,0.0,144.361,21.53,145.9576624265,70.801,0,70.801,73.56,21.53,76.6460338178,133.11
2021-05-14 09:30:00,74.824,0.0,74.824,74.824,0,74.824,0.0,0.0,0.0,0.0,148.034,21.58,149.5986682962,74.824,0,74.824,73.21,21.58,76.32431133,133.22
2021-05-14 10:00:00,84.123,0.0,84.123,84.123,0,84.123,0.0,0.0,0.0,0.0,150.923,20.75,152.3427531227,84.123,0,84.123,66.8,20.75,69.9485703928,133.07
2021-05-14 10:30:00,97.218,0.0,97.218,97.218,0,97.218,0.0,0.0,0.0,0.0,158.808,20.63,160.1423671737,97.218,0,97.218,61.59,20.63,64.9532524205,133.4
2021-05-14 11:00:00,98.089,0.0,98.089,98.089,0,98.089,0.0,0.0,0.0,0.0,158.359,20.79,159.7178668183,98.089,0,98.089,60.27,20.79,63.7549762764,133.53
2021-05-14 11:30:00,96.311,0.0,96.311,96.311,0,96.311,0.0,0.0,0.0,0.0,156.261,20.49,157.5986682082,96.311,0,96.311,59.95,20.49,63.3548940493,133.63
2021-05-14 12:00:00,110.493,0.0,110.493,110.493,0,110.493,0.0,0.0,0.0,0.0,163.313,20.95,164.6512631868,110.493,0,110.493,52.82,20.95,56.8230138236,133.63
2021-05-14 12:30:00,143.035,0.0,143.035,143.035,0,143.035,0.0,0.0,0.0,0.0,175.675,21.05,176.9316481724,143.035,0,143.035,32.64,21.05,38.839053799,133.73
2021-05-14 13:00:00,151.093,0.0,151.093,151.093,0,151.093,0.0,0.0,0.0,0.0,177.123,20.85,178.3459548995,151.093,0,151.093,26.03,20.85,33.350913031,133.91
2021-05-14 13:30:00,150.985,0.0,150.985,150.985,0,150.985,0.0,0.0,0.0,0.0,176.085,19.89,177.2047948702,150.985,0,150.985,25.1,19.89,32.0253352832,134.06
2021-05-14 14:00:00,127.985,0.0,127.985,127.985,0,127.985,0.0,0.0,0.0,0.0,161.215,21.09,162.5886352886,127.985,0,127.985,33.23,21.09,39.3576040937,134.49
2021-05-14 14:30:00,100.119,0.0,100.119,100.119,0,100.119,0.0,0.0,0.0,0.0,145.009,19.43,146.3049383343,100.119,0,100.119,44.89,19.43,48.9145888258,134.41
2021-05-14 15:00:00,102.556,0.0,102.556,102.556,0,102.556,0.0,0.0,0.0,0.0,148.886,19.06,150.101047951,102.556,0,102.556,46.33,19.06,50.0974300738,134.64
2021-05-14 15:30:00,82.498,0.0,82.498,82.498,0,82.498,0.0,0.0,0.0,0.0,138.728,18.26,139.9245710517,82.498,0,82.498,56.23,18.26,59.1205590298,134.84
2021-05-14 16:00:00,74.844,0.0,74.844,74.844,0,74.844,0.0,0.0,0.0,0.0,131.534,17.49,132.6917226356,74.844,0,74.844,56.69,17.49,59.3266904521,135.04
2021-05-14 16:30:00,65.607,0.0,65.607,65.607,0,65.607,0.0,0.0,0.0,0.0,129.297,17.26,130.4439412506,65.607,0,65.607,63.69,17.26,65.9872995356,135.13
2021-05-14 17:00:00,60.762,0.0,60.762,60.762,0,60.762,0.0,0.0,0.0,0.0,133.922,17.53,135.0644401166,60.762,0,60.762,73.16,17.53,75.2308879384,134.85
2021-05-14 17:30:00,46.916,0.0,46.916,46.916,0,46.916,0.0,0.0,0.0,0.0,131.876,18.75,133.2022592751,46.916,0,46.916,84.96,18.75,87.0043912685,134.13
2021-05-14 18:00:00,47.486,0.0,47.486,47.486,0,47.486,0.0,0.0,0.0,0.0,133.586,18.82,134.9051955856,47.486,0,47.486,86.1,18.82,88.1328678757,134.13
2021-05-14 18:30:00,56.288,0.0,56.288,56.288,0,56.288,0.0,0.0,0.0,0.0,138.978,17.94,140.131110336,56.288,0,56.288,82.69,17.94,84.6137087002,134.13
2021-05-14 19:00:00,39.338,0.0,39.338,39.338,0,39.338,0.0,0.0,0.0,0.0,127.048,18.08,128.3280199489,39.338,0,39.338,87.71,18.08,89.554064676,134.13
2021-05-14 19:30:00,29.195,0.0,29.195,29.195,0,29.195,0.0,0.0,0.0,0.0,119.635,17.8,120.9519459331,29.195,0,29.195,90.44,17.8,92.1750161378,133.9
2021-05-14 20:00:00,14.71,0.0,14.71,14.71,0,14.71,0.0,0.0,0.0,0.0,107.85,17.03,109.1862784419,14.71,0,14.71,93.14,17.03,94.6841090152,133.82
2021-05-14 20:30:00,10.98,0.0,10.98,10.98,0,10.98,0.0,0.0,0.0,0.0,104.15,16.3,105.4177997304,10.98,0,10.98,93.17,16.3,94.5850881482,133.96
2021-05-14 21:00:00,3.559,0.0,3.559,3.559,0,3.559,0.0,0.0,0.0,0.0,98.009,16.01,99.3080267702,3.559,0,3.559,94.45,16.01,95.7972995444,134.15
2021-05-14 21:30:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,95.994,14.63,97.1024455717,2.9939999999999998,0,2.9939999999999998,93.0,14.63,94.1437034538,134.28
2021-05-14 22:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,89.429,12.67,90.3220623159,3.149,0,3.149,86.28,12.67,87.2053169251,134.71
2021-05-14 22:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,83.529,11.35,84.2965974462,3.109,0,3.109,80.42,11.35,81.2169865238,133.95
2021-05-14 23:00:00,3.146,0.0,3.146,3.146,0,3.146,0.0,0.0,0.0,0.0,79.076,10.54,79.7753431581,3.146,0,3.146,75.93,10.54,76.6580491534,133.95
2021-05-14 23:30:00,3.24,0.0,3.24,3.24,0,3.24,0.0,0.0,0.0,0.0,75.5,10.07,76.1685952345,3.24,0,3.24,72.26,10.07,72.9582928802,134.63
2021-05-15 00:00:00,3.083,0.0,3.083,3.083,0,3.083,0.0,0.0,0.0,0.0,72.213,9.48,72.8326010039,3.083,0,3.083,69.13,9.48,69.7769825945,134.63
2021-05-15 00:30:00,3.198,0.0,3.198,3.198,0,3.198,0.0,0.0,0.0,0.0,71.518,9.21,72.1085877271,3.198,0,3.198,68.32,9.21,68.9379902521,133.72
2021-05-15 01:00:00,3.187,0.0,3.187,3.187,0,3.187,0.0,0.0,0.0,0.0,70.447,9.07,71.0284781549,3.187,0,3.187,67.26,9.07,67.8687888503,133.72
2021-05-15 01:30:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,73.802,9.47,74.4070971346,3.132,0,3.132,70.67,9.47,71.3016816071,133.69
2021-05-15 02:00:00,3.362,0.0,3.362,3.362,0,3.362,0.0,0.0,0.0,0.0,73.762,9.06,74.316325555,3.362,0,3.362,70.4,9.06,70.9805860782,133.69
2021-05-15 02:30:00,3.122,0.0,3.122,3.122,0,3.122,0.0,0.0,0.0,0.0,73.212,8.74,73.7318421308,3.122,0,3.122,70.09,8.74,70.6328231065,133.67
2021-05-15 03:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,71.54,8.78,72.0767646333,3.01,0,3.01,68.53,8.78,69.0901534229,133.67
2021-05-15 03:30:00,3.151,0.0,3.151,3.151,0,3.151,0.0,0.0,0.0,0.0,69.841,8.47,70.352726891,3.151,0,3.151,66.69,8.47,67.2257168054,133.77
2021-05-15 04:00:00,3.09,0.0,3.09,3.09,0,3.09,0.0,0.0,0.0,0.0,68.7,8.2,69.1876434055,3.09,0,3.09,65.61,8.2,66.1204363264,134.04
2021-05-15 04:30:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,67.92,8.23,68.416805684,3.19,0,3.19,64.73,8.23,65.2510980751,134.16
2021-05-15 05:00:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,66.737,7.74,67.1843342529,3.067,0,3.067,63.67,7.74,64.1387285499,134.27
2021-05-15 05:30:00,3.053,0.0,3.053,3.053,0,3.053,0.0,0.0,0.0,0.0,65.893,7.05,66.2690723415,3.053,0,3.053,62.84,7.05,63.2342320266,134.35
2021-05-15 06:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,66.103,7.11,66.4842741481,3.103,0,3.103,63.0,7.11,63.3999376971,134.35
2021-05-15 06:30:00,4.713,0.0,4.713,4.713,0,4.713,0.0,0.0,0.0,0.0,70.753,8.49,71.2605578774,4.713,0,4.713,66.04,8.49,66.5834942009,134.35
2021-05-15 07:00:00,6.881,0.0,6.881,6.881,0,6.881,0.0,0.0,0.0,0.0,75.491,9.06,76.0327211206,6.881,0,6.881,68.61,9.06,69.2056045418,134.01
2021-05-15 07:30:00,13.586,0.0,13.586,13.586,0,13.586,0.0,0.0,0.0,0.0,83.776,10.08,84.3802380656,13.586,0,13.586,70.19,10.08,70.9101015371,134.49
2021-05-15 08:00:00,21.008,0.0,21.008,21.008,0,21.008,0.0,0.0,0.0,0.0,92.728,11.21,93.403137442,21.008,0,21.008,71.72,11.21,72.590787983,134.49
2021-05-15 08:30:00,35.415,0.0,35.415,35.415,0,35.415,0.0,0.0,0.0,0.0,106.365,11.52,106.9870254984,35.415,0,35.415,70.95,11.52,71.8791548364,133.62
2021-05-15 09:00:00,53.582,0.0,53.582,53.582,0,53.582,0.0,0.0,0.0,0.0,119.322,11.65,119.8893747752,53.582,0,53.582,65.74,11.65,66.7642876095,133.62
2021-05-15 09:30:00,67.2,0.0,67.2,67.2,0,67.2,0.0,0.0,0.0,0.0,128.77,12.23,129.3494715876,67.2,0,67.2,61.57,12.23,62.772906576,133.92
2021-05-15 10:00:00,80.775,0.0,80.775,80.775,0,80.775,0.0,0.0,0.0,0.0,135.855,13.16,136.4909030852,80.775,0,80.775,55.08,13.16,56.6303099056,133.73
2021-05-15 10:30:00,84.925,0.0,84.925,84.925,0,84.925,0.0,0.0,0.0,0.0,135.395,12.97,136.0148040656,84.925,0,84.925,50.47,12.97,52.1099011705,133.73
2021-05-15 11:00:00,88.637,0.0,88.637,88.637,0,88.637,0.0,0.0,0.0,0.0,135.837,12.81,136.439681431,88.637,0,88.637,47.2,12.81,48.9074237719,133.64
2021-05-15 11:30:00,95.437,0.0,95.437,95.437,0,95.437,0.0,0.0,0.0,0.0,138.207,12.14,138.7391597531,95.437,0,95.437,42.77,12.14,44.4595602767,133.78
2021-05-15 12:00:00,105.558,0.0,105.558,105.558,0,105.558,0.0,0.0,0.0,0.0,146.938,13.68,147.573433395,105.558,0,105.558,41.38,13.68,43.5826433342,134.85
2021-05-15 12:30:00,83.493,0.0,83.493,83.493,0,83.493,0.0,0.0,0.0,0.0,131.513,12.78,132.1325000482,83.493,0,83.493,48.02,12.78,49.6915365027,134.72
2021-05-15 13:00:00,62.466,0.0,62.466,62.466,0,62.466,0.0,0.0,0.0,0.0,124.936,12.25,125.5351209662,62.466,0,62.466,62.47,12.25,63.6597470934,134.72
2021-05-15 13:30:00,90.033,0.0,90.033,90.033,0,90.033,0.0,0.0,0.0,0.0,142.343,12.33,142.8760251022,90.033,0,90.033,52.31,12.33,53.7435112362,134.79
2021-05-15 14:00:00,66.646,0.0,66.646,66.646,0,66.646,0.0,0.0,0.0,0.0,123.406,11.53,123.9434618526,66.646,0,66.646,56.76,11.53,57.9192411898,134.94
2021-05-15 14:30:00,70.882,0.0,70.882,70.882,0,70.882,0.0,0.0,0.0,0.0,122.442,9.66,122.8224692961,70.882,0,70.882,51.56,9.66,52.4571177249,135.18
2021-05-15 15:00:00,77.308,0.0,77.308,77.308,0,77.308,0.0,0.0,0.0,0.0,126.728,9.69,127.0979232088,77.308,0,77.308,49.42,9.69,50.3610216338,135.65
2021-05-15 15:30:00,85.53,0.0,85.53,85.53,0,85.53,0.0,0.0,0.0,0.0,127.0,9.19,127.3320701944,85.53,0,85.53,41.47,9.19,42.4760756191,135.65
2021-05-15 16:00:00,79.698,0.0,79.698,79.698,0,79.698,0.0,0.0,0.0,0.0,121.858,9.64,122.2387081247,79.698,0,79.698,42.16,9.64,43.2480658527,135.9
2021-05-15 16:30:00,82.715,0.0,82.715,82.715,0,82.715,0.0,0.0,0.0,0.0,129.055,10.0,129.4418519066,82.715,0,82.715,46.34,10.0,47.4067041672,135.9
2021-05-15 17:00:00,64.882,0.0,64.882,64.882,0,64.882,0.0,0.0,0.0,0.0,123.452,9.96,123.8531303763,64.882,0,64.882,58.57,9.96,59.4108281376,135.9
2021-05-15 17:30:00,56.687,0.0,56.687,56.687,0,56.687,0.0,0.0,0.0,0.0,128.627,11.56,129.145416988,56.687,0,56.687,71.94,11.56,72.8628657136,135.51
2021-05-15 18:00:00,57.195,0.0,57.195,57.195,0,57.195,0.0,0.0,0.0,0.0,130.755,11.59,131.2676583359,57.195,0,57.195,73.56,11.59,74.4674539648,135.18
2021-05-15 18:30:00,58.955,0.0,58.955,58.955,0,58.955,0.0,0.0,0.0,0.0,132.875,11.11,133.3386580291,58.955,0,58.955,73.92,11.11,74.7502408023,135.57
2021-05-15 19:00:00,49.128,0.0,49.128,49.128,0,49.128,0.0,0.0,0.0,0.0,126.698,10.9,127.1660064797,49.128,0,49.128,77.57,10.9,78.332080912,135.73
2021-05-15 19:30:00,34.751,0.0,34.751,34.751,0,34.751,0.0,0.0,0.0,0.0,115.761,10.44,116.230816572,34.751,0,34.751,81.01,10.44,81.6799467434,135.28
2021-05-15 20:00:00,29.9,0.0,29.9,29.9,0,29.9,0.0,0.0,0.0,0.0,111.93,10.1,112.3847627572,29.9,0,29.9,82.03,10.1,82.6494458542,135.12
2021-05-15 20:30:00,30.673000000000002,0.0,30.673000000000002,30.673000000000002,0,30.673000000000002,0.0,0.0,0.0,0.0,109.563,8.84,109.9190455244,30.673000000000002,0,30.673000000000002,78.89,8.84,79.3837369995,135.01
2021-05-15 21:00:00,25.168,0.0,25.168,25.168,0,25.168,0.0,0.0,0.0,0.0,104.578,8.57,104.9285613358,25.168,0,25.168,79.41,8.57,79.8711024088,135.41
2021-05-15 21:30:00,19.687,0.0,19.687,19.687,0,19.687,0.0,0.0,0.0,0.0,101.967,8.87,102.3520688066,19.687,0,19.687,82.28,8.87,82.7567235939,135.41
2021-05-15 22:00:00,18.111,0.0,18.111,18.111,0,18.111,0.0,0.0,0.0,0.0,98.441,7.53,98.7285742883,18.111,0,18.111,80.33,7.53,80.6821529212,135.25
2021-05-15 22:30:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,83.36,7.43,83.690468394,3.61,0,3.61,79.75,7.43,80.0953644102,135.7
