Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-15 23:00:00,3.153,0.0,3.153,3.153,0,3.153,0.0,0.0,0.0,0.0,76.803,6.53,77.0800993059,3.153,0,3.153,73.65,6.53,73.9389166813,135.15
2021-05-15 23:30:00,3.284,0.0,3.284,3.284,0,3.284,0.0,0.0,0.0,0.0,70.974,5.6,71.1945831928,3.284,0,3.284,67.69,5.6,67.9212492524,135.81
2021-05-16 00:00:00,3.204,0.0,3.204,3.204,0,3.204,0.0,0.0,0.0,0.0,66.854,4.67,67.0169099258,3.204,0,3.204,63.65,4.67,63.821088991,136.57
2021-05-16 00:30:00,3.356,0.0,3.356,3.356,0,3.356,0.0,0.0,0.0,0.0,66.206,4.94,66.3900447055,3.356,0,3.356,62.85,4.94,63.0438426811,136.57
2021-05-16 01:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,65.395,4.73,65.5658365691,3.335,0,3.335,62.06,4.73,62.2399911632,136.68
2021-05-16 01:30:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,68.584,5.02,68.767473823,3.184,0,3.184,65.4,5.02,65.5923806551,136.14
2021-05-16 02:00:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,68.786,5.1,68.9748055162,2.876,0,2.876,65.91,5.1,66.1070200508,136.14
2021-05-16 02:30:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,69.076,5.07,69.2618125376,2.7960000000000003,0,2.7960000000000003,66.28,5.07,66.4736286056,135.89
2021-05-16 03:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,67.482,4.79,67.6517880325,2.802,0,2.802,64.68,4.79,64.8571237413,136.08
2021-05-16 03:30:00,2.858,0.0,2.858,2.858,0,2.858,0.0,0.0,0.0,0.0,65.968,4.49,66.1206255566,2.858,0,2.858,63.11,4.49,63.269520308,136.08
2021-05-16 04:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,64.738,4.43,64.8893946959,2.868,0,2.868,61.87,4.43,62.0283951106,136.33
2021-05-16 04:30:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,63.371,4.47,63.5284545775,2.901,0,2.901,60.47,4.47,60.6349882494,136.56
2021-05-16 05:00:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,62.727,4.49,62.8874918326,3.097,0,3.097,59.63,4.49,59.7988043359,136.75
2021-05-16 05:30:00,3.135,0.0,3.135,3.135,0,3.135,0.0,0.0,0.0,0.0,61.885,4.63,62.0579577895,3.135,0,3.135,58.75,4.63,58.932159302,136.75
2021-05-16 06:00:00,4.419,0.0,4.419,4.419,0,4.419,0.0,0.0,0.0,0.0,61.849,4.45,62.0088808236,4.419,0,4.419,57.43,4.45,57.6021475294,136.75
2021-05-16 06:30:00,8.73,0.0,8.73,8.73,0,8.73,0.0,0.0,0.0,0.0,66.69,4.88,66.8683071417,8.73,0,8.73,57.96,4.88,58.1650754319,136.66
2021-05-16 07:00:00,13.126,0.0,13.126,13.126,0,13.126,0.0,0.0,0.0,0.0,71.786,5.88,72.0264131829,13.126,0,13.126,58.66,5.88,58.9539650914,136.66
2021-05-16 07:30:00,16.798000000000002,0.0,16.798000000000002,16.798000000000002,0,16.798000000000002,0.0,0.0,0.0,0.0,76.738,6.58,77.0195887031,16.798000000000002,0,16.798000000000002,59.94,6.58,60.3000829187,136.42
2021-05-16 08:00:00,18.297,0.0,18.297,18.297,0,18.297,0.0,0.0,0.0,0.0,82.107,7.7,82.4672628926,18.297,0,18.297,63.81,7.7,64.2729033108,136.35
2021-05-16 08:30:00,28.736,0.0,28.736,28.736,0,28.736,0.0,0.0,0.0,0.0,92.716,8.53,93.1075590701,28.736,0,28.736,63.98,8.53,64.5461176214,135.86
2021-05-16 09:00:00,62.042,0.0,62.042,62.042,0,62.042,0.0,0.0,0.0,0.0,114.942,8.88,115.2845079098,62.042,0,62.042,52.9,8.88,53.6401379566,135.19
2021-05-16 09:30:00,89.878,0.0,89.878,89.878,0,89.878,0.0,0.0,0.0,0.0,132.668,9.72,133.023594238,89.878,0,89.878,42.79,9.72,43.8800922971,134.86
2021-05-16 10:00:00,93.559,0.0,93.559,93.559,0,93.559,0.0,0.0,0.0,0.0,134.399,11.02,134.8500337449,93.559,0,93.559,40.84,11.02,42.3006619334,134.4
2021-05-16 10:30:00,104.084,0.0,104.084,104.084,0,104.084,0.0,0.0,0.0,0.0,141.344,12.43,141.8895036146,104.084,0,104.084,37.26,12.43,39.2786519626,134.14
2021-05-16 11:00:00,113.216,0.0,113.216,113.216,0,113.216,0.0,0.0,0.0,0.0,148.886,12.05,149.3728338621,113.216,0,113.216,35.67,12.05,37.6503837962,133.87
2021-05-16 11:30:00,99.744,0.0,99.744,99.744,0,99.744,0.0,0.0,0.0,0.0,146.314,13.36,146.9226878191,99.744,0,99.744,46.57,13.36,48.4484726281,133.81
2021-05-16 12:00:00,88.001,0.0,88.001,88.001,0,88.001,0.0,0.0,0.0,0.0,139.421,13.02,140.0276245639,88.001,0,88.001,51.42,13.02,53.0427827324,133.81
2021-05-16 12:30:00,83.73,0.0,83.73,83.73,0,83.73,0.0,0.0,0.0,0.0,142.93,13.67,143.5822196513,83.73,0,83.73,59.2,13.67,60.7577888011,134.05
2021-05-16 13:00:00,99.888,0.0,99.888,99.888,0,99.888,0.0,0.0,0.0,0.0,153.788,13.48,154.3776516987,99.888,0,99.888,53.9,13.48,55.5600611951,133.82
2021-05-16 13:30:00,86.571,0.0,86.571,86.571,0,86.571,0.0,0.0,0.0,0.0,140.581,12.65,141.1489995041,86.571,0,86.571,54.01,12.65,55.4716377981,134.03
2021-05-16 14:00:00,98.539,0.0,98.539,98.539,0,98.539,0.0,0.0,0.0,0.0,142.389,11.66,142.8656114011,98.539,0,98.539,43.85,11.66,45.3737600382,134.22
2021-05-16 14:30:00,88.99,0.0,88.99,88.99,0,88.99,0.0,0.0,0.0,0.0,135.76,10.36,136.1547178764,88.99,0,88.99,46.77,10.36,47.9036793994,134.63
2021-05-16 15:00:00,68.792,0.0,68.792,68.792,0,68.792,0.0,0.0,0.0,0.0,124.562,10.25,124.9830162222,68.792,0,68.792,55.77,10.25,56.7041039079,134.74
2021-05-16 15:30:00,68.995,0.0,68.995,68.995,0,68.995,0.0,0.0,0.0,0.0,125.495,10.09,125.8999726966,68.995,0,68.995,56.5,10.09,57.3938855628,134.89
2021-05-16 16:00:00,86.678,0.0,86.678,86.678,0,86.678,0.0,0.0,0.0,0.0,138.798,11.37,139.2629229336,86.678,0,86.678,52.12,11.37,53.3457711539,134.89
2021-05-16 16:30:00,83.312,0.0,83.312,83.312,0,83.312,0.0,0.0,0.0,0.0,138.082,11.87,138.5912537789,83.312,0,83.312,54.77,11.87,56.0415006937,134.79
2021-05-16 17:00:00,90.317,0.0,90.317,90.317,0,90.317,0.0,0.0,0.0,0.0,147.067,12.45,147.5930384165,90.317,0,90.317,56.75,12.45,58.0996127354,134.46
2021-05-16 17:30:00,87.43,0.0,87.43,87.43,0,87.43,0.0,0.0,0.0,0.0,150.95,13.63,151.5641098677,87.43,0,87.43,63.52,13.63,64.9658933595,134.09
2021-05-16 18:00:00,71.524,0.0,71.524,71.524,0,71.524,0.0,0.0,0.0,0.0,144.824,14.37,145.5351774521,71.524,0,71.524,73.3,14.37,74.6952936938,133.6
2021-05-16 18:30:00,59.695,0.0,59.695,59.695,0,59.695,0.0,0.0,0.0,0.0,137.965,13.39,138.6132508998,59.695,0,59.695,78.27,13.39,79.4070840669,134.07
2021-05-16 19:00:00,54.459,0.0,54.459,54.459,0,54.459,0.0,0.0,0.0,0.0,133.409,12.59,134.0017514102,54.459,0,54.459,78.95,12.59,79.9475490556,134.53
2021-05-16 19:30:00,40.238,0.0,40.238,40.238,0,40.238,0.0,0.0,0.0,0.0,123.588,12.08,124.1769710695,40.238,0,40.238,83.35,12.08,84.2208341208,134.68
2021-05-16 20:00:00,24.162,0.0,24.162,24.162,0,24.162,0.0,0.0,0.0,0.0,112.362,11.57,112.9561151244,24.162,0,24.162,88.2,11.57,88.9556344477,134.93
2021-05-16 20:30:00,18.362,0.0,18.362,18.362,0,18.362,0.0,0.0,0.0,0.0,105.772,10.4,106.2820586176,18.362,0,18.362,87.41,10.4,88.0265192996,134.93
2021-05-16 21:00:00,12.253,0.0,12.253,12.253,0,12.253,0.0,0.0,0.0,0.0,99.903,9.95,100.397270426,12.253,0,12.253,87.65,9.95,88.2129525637,135.29
2021-05-16 21:30:00,3.997,0.0,3.997,3.997,0,3.997,0.0,0.0,0.0,0.0,93.317,10.31,93.8848155401,3.997,0,3.997,89.32,10.31,89.9130607865,135.47
2021-05-16 22:00:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,89.087,9.23,89.5638680998,2.717,0,2.717,86.37,9.23,86.8617856137,134.77
2021-05-16 22:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,82.48,8.19,82.8856229994,2.83,0,2.83,79.65,8.19,80.0699606594,134.96
2021-05-16 23:00:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,74.718,7.32,75.0757079487,2.888,0,2.888,71.83,7.32,72.2020172848,135.51
2021-05-16 23:30:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,69.829,6.09,70.0940606685,2.8689999999999998,0,2.8689999999999998,66.96,6.09,67.2363718533,135.86
2021-05-17 00:00:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,66.45,5.39,66.6682428147,2.89,0,2.89,63.56,5.39,63.7881313412,135.86
2021-05-17 00:30:00,3.014,0.0,3.014,3.014,0,3.014,0.0,0.0,0.0,0.0,66.844,5.6,67.0781658664,3.014,0,3.014,63.83,5.6,64.0751816228,135.51
2021-05-17 01:00:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,65.996,5.47,66.2222992352,3.016,0,3.016,62.98,5.47,63.21709658,135.51
2021-05-17 01:30:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,69.881,5.95,70.1338481833,2.871,0,2.871,67.01,5.95,67.2736397113,135.62
2021-05-17 02:00:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,70.909,6.37,71.1945446014,3.009,0,3.009,67.9,6.37,68.1981444029,135.48
2021-05-17 02:30:00,2.906,0.0,2.906,2.906,0,2.906,0.0,0.0,0.0,0.0,71.166,6.17,71.4329647712,2.906,0,2.906,68.26,6.17,68.5382849216,135.15
2021-05-17 03:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,69.553,5.69,69.7853559782,2.823,0,2.823,66.73,5.69,66.9721509286,135.26
2021-05-17 03:30:00,2.839,0.0,2.839,2.839,0,2.839,0.0,0.0,0.0,0.0,67.879,5.49,68.1006515461,2.839,0,2.839,65.04,5.49,65.2712930774,135.51
2021-05-17 04:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,66.949,5.52,67.1761788211,2.8890000000000002,0,2.8890000000000002,64.06,5.52,64.2973871942,135.71
2021-05-17 04:30:00,2.8609999999999998,0.0,2.8609999999999998,2.8609999999999998,0,2.8609999999999998,0.0,0.0,0.0,0.0,66.731,5.61,66.9663979993,2.8609999999999998,0,2.8609999999999998,63.87,5.61,64.1159028635,135.8
2021-05-17 05:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,66.4,5.54,66.6307106371,2.8,0,2.8,63.6,5.54,63.8408301951,135.8
2021-05-17 05:30:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,67.8,6.74,68.1341881877,3.05,0,3.05,64.75,6.74,65.099847158,135.8
2021-05-17 06:00:00,4.677,0.0,4.677,4.677,0,4.677,0.0,0.0,0.0,0.0,71.727,8.25,72.1998963226,4.677,0,4.677,67.05,8.25,67.5556437317,135.46
2021-05-17 06:30:00,8.966,0.0,8.966,8.966,0,8.966,0.0,0.0,0.0,0.0,81.876,12.63,82.8444100468,8.966,0,8.966,72.91,12.63,73.9958444779,135.25
2021-05-17 07:00:00,16.47,0.0,16.47,16.47,0,16.47,0.0,0.0,0.0,0.0,93.37,16.35,94.7907136802,16.47,0,16.47,76.9,16.35,78.6189067591,134.53
2021-05-17 07:30:00,26.959,0.0,26.959,26.959,0,26.959,0.0,0.0,0.0,0.0,107.939,19.25,109.6421005864,26.959,0,26.959,80.98,19.25,83.2365478621,134.32
2021-05-17 08:00:00,53.978,0.0,53.978,53.978,0,53.978,0.0,0.0,0.0,0.0,127.378,20.58,129.0298077345,53.978,0,53.978,73.4,20.58,76.2305476827,132.95
2021-05-17 08:30:00,77.834,0.0,77.834,77.834,0,77.834,0.0,0.0,0.0,0.0,140.534,21.52,142.1721335424,77.834,0,77.834,62.7,21.52,66.2902737964,132.71
2021-05-17 09:00:00,97.36,0.0,97.36,97.36,0,97.36,0.0,0.0,0.0,0.0,149.24,21.75,150.8165776697,97.36,0,97.36,51.88,21.75,56.2547500217,132.55
2021-05-17 09:30:00,104.463,0.0,104.463,104.463,0,104.463,0.0,0.0,0.0,0.0,153.283,22.38,154.9081743776,104.463,0,104.463,48.82,22.38,53.7052772081,132.64
2021-05-17 10:00:00,123.154,0.0,123.154,123.154,0,123.154,0.0,0.0,0.0,0.0,160.604,22.52,162.1751991397,123.154,0,123.154,37.45,22.52,43.6995755128,132.52
2021-05-17 10:30:00,140.765,0.0,140.765,140.765,0,140.765,0.0,0.0,0.0,0.0,167.335,22.22,168.8038228981,140.765,0,140.765,26.57,22.22,34.6365890353,132.71
2021-05-17 11:00:00,136.502,0.0,136.502,136.502,0,136.502,0.0,0.0,0.0,0.0,165.832,22.27,167.3206655617,136.502,0,136.502,29.33,22.27,36.826645245,132.71
2021-05-17 11:30:00,144.871,0.0,144.871,144.871,0,144.871,0.0,0.0,0.0,0.0,171.751,23.56,173.3593943258,144.871,0,144.871,26.88,23.56,35.7436427914,133.1
2021-05-17 12:00:00,148.476,0.0,148.476,148.476,0,148.476,0.0,0.0,0.0,0.0,169.186,23.78,170.8490298363,148.476,0,148.476,20.71,23.78,31.5339895985,132.53
2021-05-17 12:30:00,145.127,0.0,145.127,145.127,0,145.127,0.0,0.0,0.0,0.0,168.157,23.88,169.8441375173,145.127,0,145.127,23.03,23.88,33.175824029,132.66
2021-05-17 13:00:00,135.07,0.0,135.07,135.07,0,135.07,0.0,0.0,0.0,0.0,164.57,23.02,166.1722157883,135.07,0,135.07,29.5,23.02,37.4188508642,132.66
2021-05-17 13:30:00,129.778,0.0,129.778,129.778,0,129.778,0.0,0.0,0.0,0.0,160.068,21.62,161.5214816178,129.778,0,129.778,30.29,21.62,37.214358788,133.03
2021-05-17 14:00:00,131.835,0.0,131.835,131.835,0,131.835,0.0,0.0,0.0,0.0,156.995,21.5,158.4603421207,131.835,0,131.835,25.16,21.5,33.094948255,133.29
2021-05-17 14:30:00,128.634,0.0,128.634,128.634,0,128.634,0.0,0.0,0.0,0.0,155.404,22.23,156.9859105652,128.634,0,128.634,26.77,22.23,34.7966348948,133.7
2021-05-17 15:00:00,135.82,0.0,135.82,135.82,0,135.82,0.0,0.0,0.0,0.0,156.34,21.88,157.8636436929,135.82,0,135.82,20.52,21.88,29.9967464902,133.78
2021-05-17 15:30:00,114.221,0.0,114.221,114.221,0,114.221,0.0,0.0,0.0,0.0,143.251,20.5,144.7103970038,114.221,0,114.221,29.03,20.5,35.5385832582,133.97
2021-05-17 16:00:00,115.203,0.0,115.203,115.203,0,115.203,0.0,0.0,0.0,0.0,147.313,20.82,148.7769887079,115.203,0,115.203,32.11,20.82,38.2691063392,133.97
2021-05-17 16:30:00,98.457,0.0,98.457,98.457,0,98.457,0.0,0.0,0.0,0.0,142.127,20.02,143.5300823138,98.457,0,98.457,43.67,20.02,48.0402883006,133.86
2021-05-17 17:00:00,89.706,0.0,89.706,89.706,0,89.706,0.0,0.0,0.0,0.0,141.066,19.84,142.4543504285,89.706,0,89.706,51.36,19.84,55.0588339869,133.86
2021-05-17 17:30:00,101.449,0.0,101.449,101.449,0,101.449,0.0,0.0,0.0,0.0,155.459,18.74,156.5844445691,101.449,0,101.449,54.01,18.74,57.1687650732,133.71
2021-05-17 18:00:00,87.123,0.0,87.123,87.123,0,87.123,0.0,0.0,0.0,0.0,148.753,17.93,149.8297030265,87.123,0,87.123,61.63,17.93,64.1852148084,133.71
2021-05-17 18:30:00,79.002,0.0,79.002,79.002,0,79.002,0.0,0.0,0.0,0.0,146.312,17.46,147.350103305,79.002,0,79.002,67.31,17.46,69.5376710855,133.81
2021-05-17 19:00:00,56.184,0.0,56.184,56.184,0,56.184,0.0,0.0,0.0,0.0,133.554,17.65,134.7152308241,56.184,0,56.184,77.37,17.65,79.3576675564,133.95
2021-05-17 19:30:00,29.818,0.0,29.818,29.818,0,29.818,0.0,0.0,0.0,0.0,117.418,17.88,118.7715501456,29.818,0,29.818,87.6,17.88,89.4061205959,133.6
2021-05-17 20:00:00,17.488,0.0,17.488,17.488,0,17.488,0.0,0.0,0.0,0.0,109.868,17.76,111.2941823457,17.488,0,17.488,92.38,17.76,94.0716854319,133.6
2021-05-17 20:30:00,5.871,0.0,5.871,5.871,0,5.871,0.0,0.0,0.0,0.0,100.641,17.67,102.1804275828,5.871,0,5.871,94.77,17.67,96.4032250498,133.79
2021-05-17 21:00:00,3.48,0.0,3.48,3.48,0,3.48,0.0,0.0,0.0,0.0,97.9,17.21,99.4011775584,3.48,0,3.48,94.42,17.21,95.9756245096,133.79
2021-05-17 21:30:00,12.542,0.0,12.542,12.542,0,12.542,0.0,0.0,0.0,0.0,103.422,15.91,104.6386075213,12.542,0,12.542,90.88,15.91,92.2621401226,133.7
2021-05-17 22:00:00,18.203,0.0,18.203,18.203,0,18.203,0.0,0.0,0.0,0.0,101.263,14.85,102.3460681658,18.203,0,18.203,83.06,14.85,84.3770472344,133.54
2021-05-17 22:30:00,18.133,0.0,18.133,18.133,0,18.133,0.0,0.0,0.0,0.0,94.263,13.12,95.1716741946,18.133,0,18.133,76.13,13.12,77.2522575722,133.37
2021-05-17 23:00:00,10.316,0.0,10.316,10.316,0,10.316,0.0,0.0,0.0,0.0,82.646,11.38,83.4258096515,10.316,0,10.316,72.33,11.38,73.219760311,133.12
2021-05-17 23:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,72.144,9.93,72.8241830438,2.8040000000000003,0,2.8040000000000003,69.34,9.93,70.0474160837,134.27
2021-05-18 00:00:00,2.7359999999999998,0.0,2.7359999999999998,2.7359999999999998,0,2.7359999999999998,0.0,0.0,0.0,0.0,68.236,9.27,68.8627954414,2.7359999999999998,0,2.7359999999999998,65.5,9.27,66.1527240558,134.27
2021-05-18 00:30:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,68.187,9.53,68.8497485035,2.807,0,2.807,65.38,9.53,66.0709111486,133.23
2021-05-18 01:00:00,2.759,0.0,2.759,2.759,0,2.759,0.0,0.0,0.0,0.0,67.569,9.61,68.2489696699,2.759,0,2.759,64.81,9.61,65.5186095701,133.23
2021-05-18 01:30:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,71.214,10.13,71.9308744282,2.864,0,2.864,68.35,10.13,69.0965947063,133.37
2021-05-18 02:00:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,71.618,10.1,72.3266750515,2.918,0,2.918,68.7,10.1,69.4384619645,133.16
2021-05-18 02:30:00,2.926,0.0,2.926,2.926,0,2.926,0.0,0.0,0.0,0.0,71.856,9.95,72.5416241616,2.926,0,2.926,68.93,9.95,69.6444355279,133.07
2021-05-18 03:00:00,2.901,0.0,2.901,2.901,0,2.901,0.0,0.0,0.0,0.0,70.141,9.54,70.7868030144,2.901,0,2.901,67.24,9.54,67.9133948496,133.07
2021-05-18 03:30:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,68.722,9.55,69.3823881399,3.042,0,3.042,65.68,9.55,66.3706629468,133.33
2021-05-18 04:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,67.721,9.29,68.3552334573,2.951,0,2.951,64.77,9.29,65.4328434351,133.43
2021-05-18 04:30:00,2.999,0.0,2.999,2.999,0,2.999,0.0,0.0,0.0,0.0,67.209,9.15,67.8289921862,2.999,0,2.999,64.21,9.15,64.8586663446,133.56
2021-05-18 05:00:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,66.931,9.23,67.5644260022,2.981,0,2.981,63.95,9.23,64.6126566549,133.56
2021-05-18 05:30:00,2.981,0.0,2.981,2.981,0,2.981,0.0,0.0,0.0,0.0,67.821,9.99,68.5528127869,2.981,0,2.981,64.84,9.99,65.6050737367,133.39
2021-05-18 06:00:00,5.567,0.0,5.567,5.567,0,5.567,0.0,0.0,0.0,0.0,71.697,11.3,72.5820212518,5.567,0,5.567,66.13,11.3,67.0885005049,133.39
2021-05-18 06:30:00,10.518,0.0,10.518,10.518,0,10.518,0.0,0.0,0.0,0.0,81.578,14.28,82.8184066739,10.518,0,10.518,71.06,14.28,72.4806318957,133.14
2021-05-18 07:00:00,28.005,0.0,28.005,28.005,0,28.005,0.0,0.0,0.0,0.0,101.075,16.03,102.3382456611,28.005,0,28.005,73.07,16.03,74.8076586988,132.08
2021-05-18 07:30:00,48.842,0.0,48.842,48.842,0,48.842,0.0,0.0,0.0,0.0,123.322,17.55,124.5645141443,48.842,0,48.842,74.48,17.55,76.5197549656,132.97
2021-05-18 08:00:00,68.893,0.0,68.893,68.893,0,68.893,0.0,0.0,0.0,0.0,138.273,18.36,139.4866019695,68.893,0,68.893,69.38,18.36,71.7681962989,133.44
2021-05-18 08:30:00,76.23,0.0,76.23,76.23,0,76.23,0.0,0.0,0.0,0.0,141.01,19.69,142.3780748571,76.23,0,76.23,64.78,19.69,67.7063106365,133.77
2021-05-18 09:00:00,94.959,0.0,94.959,94.959,0,94.959,0.0,0.0,0.0,0.0,151.759,20.07,153.0803677191,94.959,0,94.959,56.8,20.07,60.2415545948,133.77
2021-05-18 09:30:00,111.136,0.0,111.136,111.136,0,111.136,0.0,0.0,0.0,0.0,159.556,20.73,160.8970168648,111.136,0,111.136,48.42,20.73,52.6709530956,133.64
2021-05-18 10:00:00,118.658,0.0,118.658,118.658,0,118.658,0.0,0.0,0.0,0.0,162.238,21.04,163.59660829,118.658,0,118.658,43.58,21.04,48.3931606738,133.5
2021-05-18 10:30:00,98.705,0.0,98.705,98.705,0,98.705,0.0,0.0,0.0,0.0,150.825,20.41,152.1997001475,98.705,0,98.705,52.12,20.41,55.9737661767,133.58
2021-05-18 11:00:00,85.271,0.0,85.271,85.271,0,85.271,0.0,0.0,0.0,0.0,141.001,20.04,142.4179890358,85.271,0,85.271,55.73,20.04,59.2235974929,133.58
2021-05-18 11:30:00,60.484,0.0,60.484,60.484,0,60.484,0.0,0.0,0.0,0.0,132.764,20.37,134.3175960029,60.484,0,60.484,72.28,20.37,75.095507855,133.58
2021-05-18 12:00:00,55.487,0.0,55.487,55.487,0,55.487,0.0,0.0,0.0,0.0,136.597,21.15,138.2246827054,55.487,0,55.487,81.11,21.15,83.8221605544,133.36
2021-05-18 12:30:00,79.406,0.0,79.406,79.406,0,79.406,0.0,0.0,0.0,0.0,151.896,22.56,153.5621972231,79.406,0,79.406,72.49,22.56,75.9193894865,133.23
2021-05-18 13:00:00,93.31,0.0,93.31,93.31,0,93.31,0.0,0.0,0.0,0.0,152.8,21.78,154.34444726,93.31,0,93.31,59.49,21.78,63.3516258671,133.23
2021-05-18 13:30:00,105.302,0.0,105.302,105.302,0,105.302,0.0,0.0,0.0,0.0,157.692,19.57,158.9017047234,105.302,0,105.302,52.39,19.57,55.9258169364,133.93
2021-05-18 14:00:00,93.96,0.0,93.96,93.96,0,93.96,0.0,0.0,0.0,0.0,142.14,18.81,143.3792024667,93.96,0,93.96,48.18,18.81,51.7216444054,133.93
2021-05-18 14:30:00,101.424,0.0,101.424,101.424,0,101.424,0.0,0.0,0.0,0.0,145.754,18.28,146.8958369594,101.424,0,101.424,44.33,18.28,47.9510927926,133.93
2021-05-18 15:00:00,120.425,0.0,120.425,120.425,0,120.425,0.0,0.0,0.0,0.0,157.175,19.21,158.3445759254,120.425,0,120.425,36.75,19.21,41.4678984276,134.17
2021-05-18 15:30:00,116.499,0.0,116.499,116.499,0,116.499,0.0,0.0,0.0,0.0,151.669,19.59,152.9289170203,116.499,0,116.499,35.17,19.59,40.257881216,134.26
2021-05-18 16:00:00,104.934,0.0,104.934,104.934,0,104.934,0.0,0.0,0.0,0.0,149.194,18.73,150.3650974661,104.934,0,104.934,44.26,18.73,48.0599677486,134.26
2021-05-18 16:30:00,85.143,0.0,85.143,85.143,0,85.143,0.0,0.0,0.0,0.0,142.533,19.28,143.8310623231,85.143,0,85.143,57.39,19.28,60.5419730435,134.14
2021-05-18 17:00:00,74.208,0.0,74.208,74.208,0,74.208,0.0,0.0,0.0,0.0,138.848,18.7,140.1015956512,74.208,0,74.208,64.64,18.7,67.2905610023,133.91
2021-05-18 17:30:00,59.22,0.0,59.22,59.22,0,59.22,0.0,0.0,0.0,0.0,135.83,18.36,137.0652344688,59.22,0,59.22,76.61,18.36,78.7793227948,133.7
2021-05-18 18:00:00,44.559,0.0,44.559,44.559,0,44.559,0.0,0.0,0.0,0.0,132.569,19.12,133.9407113651,44.559,0,44.559,88.01,19.12,90.0629474312,133.46
2021-05-18 18:30:00,28.145,0.0,28.145,28.145,0,28.145,0.0,0.0,0.0,0.0,125.045,19.71,126.5888467638,28.145,0,28.145,96.9,19.71,98.8842459647,133.12
2021-05-18 19:00:00,19.72,0.0,19.72,19.72,0,19.72,0.0,0.0,0.0,0.0,121.1,20.7,122.8564202637,19.72,0,19.72,101.38,20.7,103.4717082105,133.12
2021-05-18 19:30:00,15.473,0.0,15.473,15.473,0,15.473,0.0,0.0,0.0,0.0,116.913,20.07,118.6231616043,15.473,0,15.473,101.44,20.07,103.4063755288,132.81
2021-05-18 20:00:00,10.67,0.0,10.67,10.67,0,10.67,0.0,0.0,0.0,0.0,111.48,18.66,113.0309072776,10.67,0,10.67,100.81,18.66,102.5224448597,132.9
2021-05-18 20:30:00,11.218,0.0,11.218,11.218,0,11.218,0.0,0.0,0.0,0.0,109.088,17.4,110.466971281,11.218,0,11.218,97.87,17.4,99.4047126649,133.26
2021-05-18 21:00:00,8.762,0.0,8.762,8.762,0,8.762,0.0,0.0,0.0,0.0,104.802,16.4,106.077420802,8.762,0,8.762,96.04,16.4,97.4301883402,133.73
2021-05-18 21:30:00,2.547,0.0,2.547,2.547,0,2.547,0.0,0.0,0.0,0.0,99.207,15.9,100.4730752441,2.547,0,2.547,96.66,15.9,97.9589995866,133.92
2021-05-18 22:00:00,2.594,0.0,2.594,2.594,0,2.594,0.0,0.0,0.0,0.0,93.354,13.96,94.3920066319,2.594,0,2.594,90.76,13.96,91.8273336213,134.0
2021-05-18 22:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,87.012,12.08,87.8465397383,2.592,0,2.592,84.42,12.08,85.2799085365,134.57
2021-05-18 23:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,80.971,10.79,81.6867611122,2.601,0,2.601,78.37,10.79,79.1092978101,133.64
2021-05-18 23:30:00,2.676,0.0,2.676,2.676,0,2.676,0.0,0.0,0.0,0.0,76.076,9.82,76.7071716074,2.676,0,2.676,73.4,9.82,74.0539830124,134.03
2021-05-19 00:00:00,2.739,0.0,2.739,2.739,0,2.739,0.0,0.0,0.0,0.0,71.239,9.34,71.8486654086,2.739,0,2.739,68.5,9.34,69.1338238491,134.44
2021-05-19 00:30:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,69.643,8.98,70.2195688466,2.623,0,2.623,67.02,8.98,67.6189381756,133.51
2021-05-19 01:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,69.057,8.85,69.6217763993,2.757,0,2.757,66.3,8.85,66.8880594725,133.51
2021-05-19 01:30:00,2.6870000000000003,0.0,2.6870000000000003,2.6870000000000003,0,2.6870000000000003,0.0,0.0,0.0,0.0,72.757,9.4,73.3617137818,2.6870000000000003,0,2.6870000000000003,70.07,9.4,70.6977008113,132.64
2021-05-19 02:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,73.576,9.75,74.2192042264,2.886,0,2.886,70.69,9.75,71.3592222491,132.64
2021-05-19 02:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,73.873,9.75,74.5136405566,2.803,0,2.803,71.07,9.75,71.7356773161,132.47
2021-05-19 03:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,72.275,9.22,72.8607166105,2.715,0,2.715,69.56,9.22,70.1683831936,132.47
2021-05-19 03:30:00,2.834,0.0,2.834,2.834,0,2.834,0.0,0.0,0.0,0.0,70.794,8.89,71.3500002523,2.834,0,2.834,67.96,8.89,68.5389940107,132.71
2021-05-19 04:00:00,2.747,0.0,2.747,2.747,0,2.747,0.0,0.0,0.0,0.0,70.007,9.09,70.5946750754,2.747,0,2.747,67.26,9.09,67.8714645488,132.82
2021-05-19 04:30:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,69.454,8.83,70.013048898,2.904,0,2.904,66.55,8.83,67.13323618,132.82
2021-05-19 05:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,68.813,8.55,69.3421334327,2.6029999999999998,0,2.6029999999999998,66.21,8.55,66.7597678246,132.82
2021-05-19 05:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,68.666,9.42,69.3091332798,2.666,0,2.666,66.0,9.42,66.6688562974,134.0
2021-05-19 06:00:00,4.338,0.0,4.338,4.338,0,4.338,0.0,0.0,0.0,0.0,72.538,10.67,73.3185538864,4.338,0,4.338,68.2,10.67,69.0296233511,133.72
2021-05-19 06:30:00,9.318,0.0,9.318,9.318,0,9.318,0.0,0.0,0.0,0.0,84.038,13.55,85.1233689653,9.318,0,9.318,74.72,13.55,75.938665382,133.41
2021-05-19 07:00:00,16.921,0.0,16.921,16.921,0,16.921,0.0,0.0,0.0,0.0,96.671,16.16,98.0123861611,16.921,0,16.921,79.75,16.16,81.3708061899,133.57
2021-05-19 07:30:00,31.959,0.0,31.959,31.959,0,31.959,0.0,0.0,0.0,0.0,116.539,19.77,118.204024555,31.959,0,31.959,84.58,19.77,86.8598255812,133.64
2021-05-19 08:00:00,61.191,0.0,61.191,61.191,0,61.191,0.0,0.0,0.0,0.0,137.561,20.04,139.0130580953,61.191,0,61.191,76.37,20.04,78.9555476202,132.71
2021-05-19 08:30:00,65.321,0.0,65.321,65.321,0,65.321,0.0,0.0,0.0,0.0,141.831,20.62,143.3220742279,65.321,0,65.321,76.51,20.62,79.2399173397,133.22
2021-05-19 09:00:00,71.112,0.0,71.112,71.112,0,71.112,0.0,0.0,0.0,0.0,148.452,21.5,150.0008210111,71.112,0,71.112,77.34,21.5,80.2728198085,132.75
2021-05-19 09:30:00,92.184,0.0,92.184,92.184,0,92.184,0.0,0.0,0.0,0.0,159.024,21.93,160.5289926337,92.184,0,92.184,66.84,21.93,70.3456501854,132.43
2021-05-19 10:00:00,112.296,0.0,112.296,112.296,0,112.296,0.0,0.0,0.0,0.0,167.316,21.87,168.7392685654,112.296,0,112.296,55.02,21.87,59.2072402667,132.72
2021-05-19 10:30:00,128.051,0.0,128.051,128.051,0,128.051,0.0,0.0,0.0,0.0,175.631,22.28,177.0385454103,128.051,0,128.051,47.58,22.28,52.5381271078,132.72
2021-05-19 11:00:00,141.796,0.0,141.796,141.796,0,141.796,0.0,0.0,0.0,0.0,178.796,22.6,180.2186716631,141.796,0,141.796,37.0,22.6,43.3561990954,132.72
2021-05-19 11:30:00,153.377,0.0,153.377,153.377,0,153.377,0.0,0.0,0.0,0.0,182.367,23.22,183.8393077908,153.377,0,153.377,28.99,23.22,37.1428122252,132.81
2021-05-19 12:00:00,168.513,0.0,168.513,168.513,0,168.513,0.0,0.0,0.0,0.0,188.083,24.2,189.6334751277,168.513,0,168.513,19.57,24.2,31.1227392753,133.08
2021-05-19 12:30:00,177.434,0.0,177.434,177.434,0,177.434,0.0,0.0,0.0,0.0,192.234,24.78,193.8245576701,177.434,0,177.434,14.8,24.78,28.8632707779,133.2
2021-05-19 13:00:00,177.92,0.0,177.92,177.92,0,177.92,0.0,0.0,0.0,0.0,190.93,24.79,192.5326180158,177.92,0,177.92,13.01,24.79,27.9965033531,133.02
2021-05-19 13:30:00,181.331,0.0,181.331,181.331,0,181.331,0.0,0.0,0.0,0.0,190.661,23.85,192.1469214455,181.331,0,181.331,9.33,23.85,25.6099863335,133.15
2021-05-19 14:00:00,182.023,0.0,182.023,182.023,0,182.023,0.0,0.0,0.0,0.0,186.253,23.91,187.7814370725,182.023,0,182.023,4.23,23.91,24.2812890926,133.37
2021-05-19 14:30:00,181.265,0.0,181.265,181.265,0,181.265,0.0,0.0,0.0,0.0,183.425,23.4,184.9115751515,181.265,0,181.265,2.16,23.4,23.4994808453,133.45
2021-05-19 15:00:00,176.783,0.0,176.783,176.783,0,176.783,0.0,0.0,0.0,0.0,179.623,22.79,181.0629896721,176.783,0,176.783,2.84,22.79,22.9662730977,133.59
2021-05-19 15:30:00,170.144,0.0,170.144,170.144,0,170.144,0.0,0.0,0.0,0.0,176.234,22.02,177.6043444176,170.144,0,170.144,6.09,22.02,22.8466299484,133.76
2021-05-19 16:00:00,156.426,0.0,156.426,156.426,0,156.426,0.0,0.0,0.0,0.0,171.536,21.44,172.8706825809,156.426,0,156.426,15.11,21.44,26.2294815046,133.76
2021-05-19 16:30:00,138.487,0.0,138.487,138.487,0,138.487,0.0,0.0,0.0,0.0,166.197,20.18,167.417666956,138.487,0,138.487,27.71,20.18,34.279388851,133.76
2021-05-19 17:00:00,125.869,0.0,125.869,125.869,0,125.869,0.0,0.0,0.0,0.0,163.579,18.95,164.6729842476,125.869,0,125.869,37.71,18.95,42.2036325451,133.96
2021-05-19 17:30:00,111.544,0.0,111.544,111.544,0,111.544,0.0,0.0,0.0,0.0,163.084,17.02,163.9697272548,111.544,0,111.544,51.54,17.02,54.277546002,133.96
2021-05-19 18:00:00,92.654,0.0,92.654,92.654,0,92.654,0.0,0.0,0.0,0.0,154.604,16.56,155.4883610307,92.654,0,92.654,61.95,16.56,64.1251596489,133.78
2021-05-19 18:30:00,70.806,0.0,70.806,70.806,0,70.806,0.0,0.0,0.0,0.0,144.256,16.6,145.2079665032,70.806,0,70.806,73.45,16.6,75.302473399,133.78
2021-05-19 19:00:00,47.554,0.0,47.554,47.554,0,47.554,0.0,0.0,0.0,0.0,131.464,16.58,132.5053949694,47.554,0,47.554,83.91,16.58,85.5323593735,133.78
2021-05-19 19:30:00,20.884,0.0,20.884,20.884,0,20.884,0.0,0.0,0.0,0.0,115.804,17.68,117.1458442114,20.884,0,20.884,94.92,17.68,96.5525183514,133.58
2021-05-19 20:00:00,11.883,0.0,11.883,11.883,0,11.883,0.0,0.0,0.0,0.0,109.673,17.24,111.0197483739,11.883,0,11.883,97.79,17.24,99.2980447944,133.24
2021-05-19 20:30:00,9.937,0.0,9.937,9.937,0,9.937,0.0,0.0,0.0,0.0,107.427,16.82,108.7357932284,9.937,0,9.937,97.49,16.82,98.9303416551,133.08
2021-05-19 21:00:00,7.082,0.0,7.082,7.082,0,7.082,0.0,0.0,0.0,0.0,103.452,15.96,104.6758706866,7.082,0,7.082,96.37,15.96,97.6826417538,133.08
2021-05-19 21:30:00,16.182,0.0,16.182,16.182,0,16.182,0.0,0.0,0.0,0.0,109.672,14.92,110.6822207222,16.182,0,16.182,93.49,14.92,94.6730505477,132.69
2021-05-19 22:00:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,97.789,13.88,98.7691395174,2.859,0,2.859,94.93,13.88,95.9393521971,133.07
2021-05-19 22:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,93.468,11.79,94.2086573729,2.798,0,2.798,90.67,11.79,91.4333254344,133.46
2021-05-19 23:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,87.55,10.52,88.179776026,2.8,0,2.8,84.75,10.52,85.4004268139,134.21
2021-05-19 23:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,82.353,9.49,82.8979897766,2.993,0,2.993,79.36,9.49,79.9254008435,133.91
2021-05-20 00:00:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,78.082,8.4,78.532532902,2.872,0,2.872,75.21,8.4,75.677632759,133.91
2021-05-20 00:30:00,2.9290000000000003,0.0,2.9290000000000003,2.9290000000000003,0,2.9290000000000003,0.0,0.0,0.0,0.0,76.779,8.38,77.2349612611,2.9290000000000003,0,2.9290000000000003,73.85,8.38,74.3239322157,134.54
2021-05-20 01:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,75.245,8.11,75.6807909908,2.995,0,2.995,72.25,8.11,72.7037454331,134.74
2021-05-20 01:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,78.647,9.16,79.1786348013,2.977,0,2.977,75.67,9.16,76.2224015628,133.08
2021-05-20 02:00:00,3.096,0.0,3.096,3.096,0,3.096,0.0,0.0,0.0,0.0,78.876,9.28,79.4200338454,3.096,0,3.096,75.78,9.28,76.346098787,133.08
2021-05-20 02:30:00,2.983,0.0,2.983,2.983,0,2.983,0.0,0.0,0.0,0.0,78.923,8.93,79.4266002609,2.983,0,2.983,75.94,8.93,76.4632493424,132.96
2021-05-20 03:00:00,3.051,0.0,3.051,3.051,0,3.051,0.0,0.0,0.0,0.0,77.491,8.71,77.978966273,3.051,0,3.051,74.44,8.71,74.9478331908,133.09
2021-05-20 03:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,75.76,8.45,76.2297848613,2.99,0,2.99,72.77,8.45,73.2589612266,133.45
2021-05-20 04:00:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,74.421,8.31,74.883518487,2.951,0,2.951,71.47,8.31,71.951490603,134.12
2021-05-20 04:30:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,73.963,8.43,74.4418583124,3.103,0,3.103,70.86,8.43,71.3596839959,134.25
2021-05-20 05:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,73.576,8.41,74.0550867665,2.9859999999999998,0,2.9859999999999998,70.59,8.41,71.0892129651,134.25
2021-05-20 05:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,74.204,9.01,74.7490047827,2.784,0,2.784,71.42,9.01,71.986085461,134.25
2021-05-20 06:00:00,3.221,0.0,3.221,3.221,0,3.221,0.0,0.0,0.0,0.0,77.271,10.77,78.0179488387,3.221,0,3.221,74.05,10.77,74.8291079728,134.05
2021-05-20 06:30:00,4.895,0.0,4.895,4.895,0,4.895,0.0,0.0,0.0,0.0,87.275,14.27,88.4339218004,4.895,0,4.895,82.38,14.27,83.6068017568,133.67
2021-05-20 07:00:00,8.557,0.0,8.557,8.557,0,8.557,0.0,0.0,0.0,0.0,95.417,16.65,96.8587961364,8.557,0,8.557,86.86,16.65,88.4414048961,132.6
2021-05-20 07:30:00,12.775,0.0,12.775,12.775,0,12.775,0.0,0.0,0.0,0.0,107.515,19.11,109.2001251144,12.775,0,12.775,94.74,19.11,96.6481231065,133.03
2021-05-20 08:00:00,19.842,0.0,19.842,19.842,0,19.842,0.0,0.0,0.0,0.0,119.022,21.41,120.9323140604,19.842,0,19.842,99.18,21.41,101.4645775628,133.03
2021-05-20 08:30:00,24.427,0.0,24.427,24.427,0,24.427,0.0,0.0,0.0,0.0,125.217,23.25,127.3572125519,24.427,0,24.427,100.79,23.25,103.4368725359,132.26
2021-05-20 09:00:00,42.354,0.0,42.354,42.354,0,42.354,0.0,0.0,0.0,0.0,133.394,22.46,135.271618738,42.354,0,42.354,91.04,22.46,93.769575023,131.81
2021-05-20 09:30:00,52.817,0.0,52.817,52.817,0,52.817,0.0,0.0,0.0,0.0,139.067,22.1,140.8120750824,52.817,0,52.817,86.25,22.1,89.0363549344,132.05
2021-05-20 10:00:00,56.711,0.0,56.711,56.711,0,56.711,0.0,0.0,0.0,0.0,138.801,22.57,140.624046667,56.711,0,56.711,82.09,22.57,85.1362026402,132.21
2021-05-20 10:30:00,62.115,0.0,62.115,62.115,0,62.115,0.0,0.0,0.0,0.0,137.645,21.89,139.3747399101,62.115,0,62.115,75.53,21.89,78.6381141686,132.36
2021-05-20 11:00:00,46.868,0.0,46.868,46.868,0,46.868,0.0,0.0,0.0,0.0,132.848,21.67,134.603788966,46.868,0,46.868,85.98,21.67,88.668761692,132.63
2021-05-20 11:30:00,47.695,0.0,47.695,47.695,0,47.695,0.0,0.0,0.0,0.0,136.425,22.84,138.3237008795,47.695,0,47.695,88.73,22.84,91.6224781372,132.54
2021-05-20 12:00:00,41.387,0.0,41.387,41.387,0,41.387,0.0,0.0,0.0,0.0,135.457,23.73,137.5198594713,41.387,0,41.387,94.07,23.73,97.016894405,132.45
2021-05-20 12:30:00,36.681,0.0,36.681,36.681,0,36.681,0.0,0.0,0.0,0.0,136.101,24.74,138.3313044867,36.681,0,36.681,99.42,24.74,102.4519594737,132.29
2021-05-20 13:00:00,39.109,0.0,39.109,39.109,0,39.109,0.0,0.0,0.0,0.0,137.359,24.64,139.5515119266,39.109,0,39.109,98.25,24.64,101.2926063442,132.14
2021-05-20 13:30:00,49.473,0.0,49.473,49.473,0,49.473,0.0,0.0,0.0,0.0,141.593,23.15,143.4729944937,49.473,0,49.473,92.12,23.15,94.9842981761,132.55
2021-05-20 14:00:00,60.77,0.0,60.77,60.77,0,60.77,0.0,0.0,0.0,0.0,143.1,22.04,144.7873323188,60.77,0,60.77,82.33,22.04,85.2290472785,133.1
2021-05-20 14:30:00,74.154,0.0,74.154,74.154,0,74.154,0.0,0.0,0.0,0.0,146.794,21.3,148.3312793581,74.154,0,74.154,72.64,21.3,75.6984781881,133.64
2021-05-20 15:00:00,77.177,0.0,77.177,77.177,0,77.177,0.0,0.0,0.0,0.0,146.167,20.39,147.5823295283,77.177,0,77.177,68.99,20.39,71.940059772,133.86
2021-05-20 15:30:00,71.712,0.0,71.712,71.712,0,71.712,0.0,0.0,0.0,0.0,142.382,20.19,143.8063629468,71.712,0,71.712,70.67,20.19,73.4975169649,134.03
2021-05-20 16:00:00,79.086,0.0,79.086,79.086,0,79.086,0.0,0.0,0.0,0.0,146.416,20.19,147.8014924011,79.086,0,79.086,67.33,20.19,70.2919981221,134.21
2021-05-20 16:30:00,72.54,0.0,72.54,72.54,0,72.54,0.0,0.0,0.0,0.0,145.78,20.22,147.175598521,72.54,0,72.54,73.24,20.22,75.9799052382,134.06
2021-05-20 17:00:00,59.616,0.0,59.616,59.616,0,59.616,0.0,0.0,0.0,0.0,144.116,20.3,145.5386940164,59.616,0,59.616,84.5,20.3,86.9042001286,134.06
2021-05-20 17:30:00,52.803,0.0,52.803,52.803,0,52.803,0.0,0.0,0.0,0.0,145.173,20.5,146.6132665518,52.803,0,52.803,92.37,20.5,94.6174767155,133.75
2021-05-20 18:00:00,45.997,0.0,45.997,45.997,0,45.997,0.0,0.0,0.0,0.0,143.717,21.03,145.2475025224,45.997,0,45.997,97.72,21.03,99.9572873782,133.43
2021-05-20 18:30:00,39.689,0.0,39.689,39.689,0,39.689,0.0,0.0,0.0,0.0,139.879,21.47,141.5171210172,39.689,0,39.689,100.19,21.47,102.4646134038,133.23
2021-05-20 19:00:00,31.981,0.0,31.981,31.981,0,31.981,0.0,0.0,0.0,0.0,134.251,21.5,135.9616894607,31.981,0,31.981,102.27,21.5,104.5055161224,133.12
2021-05-20 19:30:00,12.363,0.0,12.363,12.363,0,12.363,0.0,0.0,0.0,0.0,119.903,21.77,121.863293526,12.363,0,12.363,107.54,21.77,109.7213949055,133.12
2021-05-20 20:00:00,7.505,0.0,7.505,7.505,0,7.505,0.0,0.0,0.0,0.0,114.795,20.77,116.6588398922,7.505,0,7.505,107.29,20.77,109.2819152468,133.12
2021-05-20 20:30:00,4.88,0.0,4.88,4.88,0,4.88,0.0,0.0,0.0,0.0,108.43,19.44,110.1588784438,4.88,0,4.88,103.55,19.44,105.3589868023,133.28
2021-05-20 21:00:00,3.423,0.0,3.423,3.423,0,3.423,0.0,0.0,0.0,0.0,103.953,18.74,105.6286599792,3.423,0,3.423,100.53,18.74,102.2617646044,133.28
2021-05-20 21:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,101.653,17.1,103.0812417902,3.453,0,3.453,98.2,17.1,99.6777307125,133.48
2021-05-20 22:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,97.449,14.78,98.5634617949,3.3689999999999998,0,3.3689999999999998,94.08,14.78,95.2338952264,133.48
2021-05-20 22:30:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,92.374,14.19,93.4575410333,3.584,0,3.584,88.79,14.19,89.9167403769,134.09
2021-05-20 23:00:00,3.462,0.0,3.462,3.462,0,3.462,0.0,0.0,0.0,0.0,86.112,11.6,86.8897953962,3.462,0,3.462,82.65,11.6,83.4600653007,133.23
2021-05-20 23:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,80.483,10.33,81.1432202282,3.533,0,3.533,76.95,10.33,77.6402691907,134.13
2021-05-21 00:00:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,75.432,9.09,75.9777251831,3.512,0,3.512,71.92,9.09,72.4921685425,134.77
2021-05-21 00:30:00,3.567,0.0,3.567,3.567,0,3.567,0.0,0.0,0.0,0.0,73.397,8.8,73.9226596451,3.567,0,3.567,69.83,8.8,70.3823053047,135.45
2021-05-21 01:00:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,72.065,8.75,72.5942609646,3.5949999999999998,0,3.5949999999999998,68.47,8.75,69.0268310152,135.15
2021-05-21 01:30:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,75.45,9.46,76.0407397386,3.52,0,3.52,71.93,9.46,72.5494073029,135.15
2021-05-21 02:00:00,3.622,0.0,3.622,3.622,0,3.622,0.0,0.0,0.0,0.0,76.882,10.64,77.6147635698,3.622,0,3.622,73.26,10.64,74.0286241936,135.07
2021-05-21 02:30:00,3.568,0.0,3.568,3.568,0,3.568,0.0,0.0,0.0,0.0,75.578,10.56,76.3121725808,3.568,0,3.568,72.01,10.56,72.7801738113,133.56
2021-05-21 03:00:00,3.831,0.0,3.831,3.831,0,3.831,0.0,0.0,0.0,0.0,73.961,10.31,74.6761382304,3.831,0,3.831,70.13,10.31,70.8837992774,133.56
2021-05-21 03:30:00,3.7279999999999998,0.0,3.7279999999999998,3.7279999999999998,0,3.7279999999999998,0.0,0.0,0.0,0.0,72.308,9.8,72.969081562,3.7279999999999998,0,3.7279999999999998,68.58,9.8,69.2766656241,133.63
2021-05-21 04:00:00,3.725,0.0,3.725,3.725,0,3.725,0.0,0.0,0.0,0.0,71.515,9.49,72.1419110157,3.725,0,3.725,67.79,9.49,68.4510350543,133.88
2021-05-21 04:30:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,71.199,9.51,71.8313142091,3.699,0,3.699,67.5,9.51,68.1666348003,133.99
2021-05-21 05:00:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,70.96,9.46,71.5878006367,3.81,0,3.81,67.15,9.46,67.8130820712,133.99
2021-05-21 05:30:00,3.304,0.0,3.304,3.304,0,3.304,0.0,0.0,0.0,0.0,72.084,10.11,72.7895264169,3.304,0,3.304,68.78,10.11,69.5190657302,133.99
2021-05-21 06:00:00,3.724,0.0,3.724,3.724,0,3.724,0.0,0.0,0.0,0.0,75.624,11.73,76.528310291,3.724,0,3.724,71.9,11.73,72.8505518167,133.99
2021-05-21 06:30:00,5.681,0.0,5.681,5.681,0,5.681,0.0,0.0,0.0,0.0,87.101,14.56,88.3095566799,5.681,0,5.681,81.42,14.56,82.7116074079,133.53
2021-05-21 07:00:00,8.903,0.0,8.903,8.903,0,8.903,0.0,0.0,0.0,0.0,97.313,17.44,98.8634086455,8.903,0,8.903,88.41,17.44,90.1137153823,133.68
2021-05-21 07:30:00,12.358,0.0,12.358,12.358,0,12.358,0.0,0.0,0.0,0.0,110.328,20.9,112.290149096,12.358,0,12.358,97.97,20.9,100.1745022448,132.35
2021-05-21 08:00:00,13.471,0.0,13.471,13.471,0,13.471,0.0,0.0,0.0,0.0,116.571,23.66,118.947861019,13.471,0,13.471,103.1,23.66,105.779986765,132.35
2021-05-21 08:30:00,19.597,0.0,19.597,19.597,0,19.597,0.0,0.0,0.0,0.0,125.427,24.44,127.7859379157,19.597,0,19.597,105.83,24.44,108.6153879522,131.89
2021-05-21 09:00:00,31.351,0.0,31.351,31.351,0,31.351,0.0,0.0,0.0,0.0,133.731,24.79,136.00928079,31.351,0,31.351,102.38,24.79,105.338542329,131.89
2021-05-21 09:30:00,44.211,0.0,44.211,44.211,0,44.211,0.0,0.0,0.0,0.0,141.421,24.46,143.5206983017,44.211,0,44.211,97.21,24.46,100.2400902833,131.89
2021-05-21 10:00:00,46.971,0.0,46.971,46.971,0,46.971,0.0,0.0,0.0,0.0,141.401,24.39,143.4890758943,46.971,0,46.971,94.43,24.39,97.528954675,131.89
2021-05-21 10:30:00,48.982,0.0,48.982,48.982,0,48.982,0.0,0.0,0.0,0.0,142.552,23.54,144.4825397894,48.982,0,48.982,93.57,23.54,96.4856284635,132.19
2021-05-21 11:00:00,47.617,0.0,47.617,47.617,0,47.617,0.0,0.0,0.0,0.0,141.477,24.09,143.5133081947,47.617,0,47.617,93.86,24.09,96.9021552908,132.38
2021-05-21 11:30:00,50.1,0.0,50.1,50.1,0,50.1,0.0,0.0,0.0,0.0,143.57,24.2,145.5952777394,50.1,0,50.1,93.47,24.2,96.5519595865,132.38
2021-05-21 12:00:00,60.454,0.0,60.454,60.454,0,60.454,0.0,0.0,0.0,0.0,148.914,24.15,150.8595436027,60.454,0,60.454,88.46,24.15,91.6972960343,132.38
2021-05-21 12:30:00,65.702,0.0,65.702,65.702,0,65.702,0.0,0.0,0.0,0.0,152.362,23.55,154.1712734072,65.702,0,65.702,86.66,23.55,89.8028846975,132.38
2021-05-21 13:00:00,60.963,0.0,60.963,60.963,0,60.963,0.0,0.0,0.0,0.0,149.163,22.7,150.880384971,60.963,0,60.963,88.2,22.7,91.0743103186,132.58
2021-05-21 13:30:00,60.734,0.0,60.734,60.734,0,60.734,0.0,0.0,0.0,0.0,146.114,21.65,147.7092532511,60.734,0,60.734,85.38,21.65,88.0821599417,132.77
2021-05-21 14:00:00,64.934,0.0,64.934,64.934,0,64.934,0.0,0.0,0.0,0.0,144.404,21.29,145.9649934608,64.934,0,64.934,79.47,21.29,82.2723829727,133.25
2021-05-21 14:30:00,62.192,0.0,62.192,62.192,0,62.192,0.0,0.0,0.0,0.0,141.652,20.74,143.162274025,62.192,0,62.192,79.46,20.74,82.1220993399,133.64
2021-05-21 15:00:00,64.507,0.0,64.507,64.507,0,64.507,0.0,0.0,0.0,0.0,140.197,20.09,141.6291174476,64.507,0,64.507,75.69,20.09,78.3108178989,133.64
2021-05-21 15:30:00,61.366,0.0,61.366,61.366,0,61.366,0.0,0.0,0.0,0.0,137.426,19.54,138.808202481,61.366,0,61.366,76.06,19.54,78.5298363681,133.96
2021-05-21 16:00:00,46.49,0.0,46.49,46.49,0,46.49,0.0,0.0,0.0,0.0,129.35,19.83,130.8611913441,46.49,0,46.49,82.86,19.83,85.1998151406,134.23
2021-05-21 16:30:00,51.428,0.0,51.428,51.428,0,51.428,0.0,0.0,0.0,0.0,134.668,19.71,136.1027344472,51.428,0,51.428,83.24,19.71,85.5416956811,134.38
2021-05-21 17:00:00,46.405,0.0,46.405,46.405,0,46.405,0.0,0.0,0.0,0.0,135.625,20.05,137.0990267106,46.405,0,46.405,89.22,20.05,91.4451250751,134.48
2021-05-21 17:30:00,43.651,0.0,43.651,43.651,0,43.651,0.0,0.0,0.0,0.0,140.791,20.51,142.2770739824,43.651,0,43.651,97.14,20.51,99.2816181375,133.62
2021-05-21 18:00:00,34.328,0.0,34.328,34.328,0,34.328,0.0,0.0,0.0,0.0,137.308,20.94,138.8955379557,34.328,0,34.328,102.98,20.94,105.0874112346,133.62
2021-05-21 18:30:00,28.492,0.0,28.492,28.492,0,28.492,0.0,0.0,0.0,0.0,133.132,20.7,134.7316570966,28.492,0,28.492,104.64,20.7,106.6678002023,133.49
2021-05-21 19:00:00,23.994,0.0,23.994,23.994,0,23.994,0.0,0.0,0.0,0.0,128.744,20.2,130.3190605245,23.994,0,23.994,104.75,20.2,106.6799067304,133.49
2021-05-21 19:30:00,11.095,0.0,11.095,11.095,0,11.095,0.0,0.0,0.0,0.0,118.245,19.58,119.8551476784,11.095,0,11.095,107.15,19.58,108.9242805806,133.66
2021-05-21 20:00:00,8.245,0.0,8.245,8.245,0,8.245,0.0,0.0,0.0,0.0,114.355,18.53,115.8465663065,8.245,0,8.245,106.11,18.53,107.7157973558,133.05
2021-05-21 20:30:00,5.325,0.0,5.325,5.325,0,5.325,0.0,0.0,0.0,0.0,109.345,17.33,110.7097914595,5.325,0,5.325,104.02,17.33,105.4537306121,132.7
2021-05-21 21:00:00,3.359,0.0,3.359,3.359,0,3.359,0.0,0.0,0.0,0.0,105.299,16.45,106.5761788628,3.359,0,3.359,101.94,16.45,103.258733771,133.04
2021-05-21 21:30:00,3.3970000000000002,0.0,3.3970000000000002,3.3970000000000002,0,3.3970000000000002,0.0,0.0,0.0,0.0,102.757,15.07,103.8561791566,3.3970000000000002,0,3.3970000000000002,99.36,15.07,100.4963407294,133.6
2021-05-21 22:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,99.157,13.31,100.0463230159,3.237,0,3.237,95.92,13.31,96.8390546216,133.6
2021-05-21 22:30:00,3.691,0.0,3.691,3.691,0,3.691,0.0,0.0,0.0,0.0,90.301,13.34,91.2810287026,3.691,0,3.691,86.61,13.34,87.6313168907,133.49
2021-05-21 23:00:00,3.434,0.0,3.434,3.434,0,3.434,0.0,0.0,0.0,0.0,80.684,11.79,81.5408606528,3.434,0,3.434,77.25,11.79,78.1445238005,131.51
2021-05-21 23:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,77.18,10.81,77.9333593527,3.5,0,3.5,73.68,10.81,74.4687753357,132.05
2021-05-22 00:00:00,3.401,0.0,3.401,3.401,0,3.401,0.0,0.0,0.0,0.0,73.751,9.9,74.4124989568,3.401,0,3.401,70.35,9.9,71.0431734933,132.84
2021-05-22 00:30:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,71.768,9.98,72.458582818,3.248,0,3.248,68.52,9.98,69.2429837601,133.34
2021-05-22 01:00:00,3.328,0.0,3.328,3.328,0,3.328,0.0,0.0,0.0,0.0,70.068,9.78,70.7472474659,3.328,0,3.328,66.74,9.78,67.4527686607,133.34
2021-05-22 01:30:00,3.427,0.0,3.427,3.427,0,3.427,0.0,0.0,0.0,0.0,73.907,10.41,74.6365376274,3.427,0,3.427,70.48,10.41,71.2446383948,133.34
2021-05-22 02:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,74.088,10.48,74.8255447291,3.428,0,3.428,70.66,10.48,71.4329475802,133.15
2021-05-22 02:30:00,3.294,0.0,3.294,3.294,0,3.294,0.0,0.0,0.0,0.0,73.814,10.46,74.5514466392,3.294,0,3.294,70.52,10.46,71.2915282485,132.79
2021-05-22 03:00:00,3.243,0.0,3.243,3.243,0,3.243,0.0,0.0,0.0,0.0,72.393,10.21,73.1094422698,3.243,0,3.243,69.15,10.21,69.8996895558,132.79
2021-05-22 03:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,70.401,10.0,71.1076704794,3.251,0,3.251,67.15,10.0,67.8905184838,132.98
2021-05-22 04:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,69.943,9.69,70.6110426846,3.503,0,3.503,66.44,9.69,67.1429050608,133.17
2021-05-22 04:30:00,3.41,0.0,3.41,3.41,0,3.41,0.0,0.0,0.0,0.0,68.8,9.1,69.3992074883,3.41,0,3.41,65.39,9.1,66.0201643439,133.24
2021-05-22 05:00:00,3.287,0.0,3.287,3.287,0,3.287,0.0,0.0,0.0,0.0,67.537,8.27,68.0414525786,3.287,0,3.287,64.25,8.27,64.780054029,133.48
2021-05-22 05:30:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,66.389,8.06,66.876475094,3.419,0,3.419,62.97,8.06,63.4837341372,133.56
2021-05-22 06:00:00,8.861,0.0,8.861,8.861,0,8.861,0.0,0.0,0.0,0.0,70.141,8.47,70.6505540035,8.861,0,8.861,61.28,8.47,61.8625840068,132.82
2021-05-22 06:30:00,13.016,0.0,13.016,13.016,0,13.016,0.0,0.0,0.0,0.0,75.816,9.28,76.3818319759,13.016,0,13.016,62.8,9.28,63.4819533411,132.58
2021-05-22 07:00:00,14.644,0.0,14.644,14.644,0,14.644,0.0,0.0,0.0,0.0,80.544,10.47,81.2216525072,14.644,0,14.644,65.9,10.47,66.7265381988,132.79
2021-05-22 07:30:00,13.577,0.0,13.577,13.577,0,13.577,0.0,0.0,0.0,0.0,84.127,11.51,84.9107309414,13.577,0,13.577,70.55,11.51,71.4827433721,132.79
2021-05-22 08:00:00,20.46,0.0,20.46,20.46,0,20.46,0.0,0.0,0.0,0.0,92.1,13.05,93.019957536,20.46,0,20.46,71.64,13.05,72.8188993325,132.9
2021-05-22 08:30:00,29.327,0.0,29.327,29.327,0,29.327,0.0,0.0,0.0,0.0,102.597,14.26,103.5832612394,29.327,0,29.327,73.27,14.26,74.6447620399,131.68
2021-05-22 09:00:00,48.647,0.0,48.647,48.647,0,48.647,0.0,0.0,0.0,0.0,116.387,16.04,117.4870859669,48.647,0,48.647,67.74,16.04,69.6131395643,131.68
2021-05-22 09:30:00,62.217,0.0,62.217,62.217,0,62.217,0.0,0.0,0.0,0.0,127.147,16.84,128.2573397861,62.217,0,62.217,64.93,16.84,67.0782416287,132.23
2021-05-22 10:00:00,89.481,0.0,89.481,89.481,0,89.481,0.0,0.0,0.0,0.0,140.461,16.42,141.4174986379,89.481,0,89.481,50.98,16.42,53.5590963329,132.08
2021-05-22 10:30:00,118.765,0.0,118.765,118.765,0,118.765,0.0,0.0,0.0,0.0,153.955,16.89,154.8787077845,118.765,0,118.765,35.19,16.89,39.0334241388,132.51
2021-05-22 11:00:00,125.111,0.0,125.111,125.111,0,125.111,0.0,0.0,0.0,0.0,157.051,17.3,158.0009702534,125.111,0,125.111,31.94,17.3,36.3242838883,132.89
2021-05-22 11:30:00,124.859,0.0,124.859,124.859,0,124.859,0.0,0.0,0.0,0.0,158.249,17.12,159.1723606692,124.859,0,124.859,33.39,17.12,37.5231461901,133.17
2021-05-22 12:00:00,128.99,0.0,128.99,128.99,0,128.99,0.0,0.0,0.0,0.0,162.51,17.91,163.4939393372,128.99,0,128.99,33.52,17.91,38.0047168125,133.17
2021-05-22 12:30:00,133.619,0.0,133.619,133.619,0,133.619,0.0,0.0,0.0,0.0,162.009,17.57,162.9589548966,133.619,0,133.619,28.39,17.57,33.3870783388,132.96
2021-05-22 13:00:00,143.439,0.0,143.439,143.439,0,143.439,0.0,0.0,0.0,0.0,164.789,17.37,165.7019354775,143.439,0,143.439,21.35,17.37,27.5234336521,132.96
2021-05-22 13:30:00,146.07,0.0,146.07,146.07,0,146.07,0.0,0.0,0.0,0.0,160.29,16.93,161.1816025482,146.07,0,146.07,14.22,16.93,22.1095748489,133.14
2021-05-22 14:00:00,156.837,0.0,156.837,156.837,0,156.837,0.0,0.0,0.0,0.0,161.987,16.81,162.8568827806,156.837,0,156.837,5.15,16.81,17.5812001866,133.39
2021-05-22 14:30:00,157.524,0.0,157.524,157.524,0,157.524,0.0,0.0,0.0,0.0,159.574,16.42,160.4165760637,157.524,0,157.524,2.05,16.42,16.5474741275,133.61
2021-05-22 15:00:00,163.387,0.0,163.387,163.387,0,163.387,0.0,0.0,0.0,0.0,160.047,16.89,160.9357459019,163.387,0,163.387,-3.34,16.89,17.2170758261,133.81
2021-05-22 15:30:00,153.554,0.0,153.554,153.554,0,153.554,0.0,0.0,0.0,0.0,154.334,16.17,155.178775791,153.554,0,153.554,0.78,16.17,16.1888016851,133.81
2021-05-22 16:00:00,139.553,0.0,139.553,139.553,0,139.553,0.0,0.0,0.0,0.0,147.393,14.98,148.1522758819,139.553,0,139.553,7.84,14.98,16.9075722681,134.08
