Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-22 16:30:00,125.89,0.0,125.89,125.89,0,125.89,0.0,0.0,0.0,0.0,145.14,13.89,145.8031265097,125.89,0,125.89,19.25,13.89,23.7380411997,134.38
2021-05-22 17:00:00,116.892,0.0,116.892,116.892,0,116.892,0.0,0.0,0.0,0.0,146.882,13.33,147.4856292118,116.892,0,116.892,29.99,13.33,32.8190341113,134.38
2021-05-22 17:30:00,114.676,0.0,114.676,114.676,0,114.676,0.0,0.0,0.0,0.0,154.276,12.54,154.7848047322,114.676,0,114.676,39.6,12.54,41.5380741008,133.42
2021-05-22 18:00:00,103.374,0.0,103.374,103.374,0,103.374,0.0,0.0,0.0,0.0,152.014,12.03,152.4892687896,103.374,0,103.374,48.64,12.03,50.1055935001,133.42
2021-05-22 18:30:00,81.621,0.0,81.621,81.621,0,81.621,0.0,0.0,0.0,0.0,142.821,11.87,143.3134150769,81.621,0,81.621,61.2,11.87,62.3404916567,133.42
2021-05-22 19:00:00,57.494,0.0,57.494,57.494,0,57.494,0.0,0.0,0.0,0.0,130.384,11.89,130.9250150124,57.494,0,57.494,72.89,11.89,73.8533966721,133.42
2021-05-22 19:30:00,28.108,0.0,28.108,28.108,0,28.108,0.0,0.0,0.0,0.0,113.538,12.42,114.2152960159,28.108,0,28.108,85.43,12.42,86.3281026086,133.42
2021-05-22 20:00:00,17.291,0.0,17.291,17.291,0,17.291,0.0,0.0,0.0,0.0,106.241,11.94,106.909839028,17.291,0,17.291,88.95,11.94,89.7477916163,132.9
2021-05-22 20:30:00,13.166,0.0,13.166,13.166,0,13.166,0.0,0.0,0.0,0.0,102.646,11.04,103.237991631,13.166,0,13.166,89.48,11.04,90.1584826847,132.9
2021-05-22 21:00:00,10.271,0.0,10.271,10.271,0,10.271,0.0,0.0,0.0,0.0,99.231,10.26,99.7600068214,10.271,0,10.271,88.96,10.26,89.5497024004,133.3
2021-05-22 21:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,95.076,10.63,95.6683995685,3.436,0,3.436,91.64,10.63,92.2544660166,131.84
2021-05-22 22:00:00,12.333,0.0,12.333,12.333,0,12.333,0.0,0.0,0.0,0.0,100.363,9.68,100.8287368214,12.333,0,12.333,88.03,9.68,88.5606193519,131.33
2021-05-22 22:30:00,5.454,0.0,5.454,5.454,0,5.454,0.0,0.0,0.0,0.0,89.664,8.95,90.1095743859,5.454,0,5.454,84.21,8.95,84.6842759903,131.5
2021-05-22 23:00:00,3.129,0.0,3.129,3.129,0,3.129,0.0,0.0,0.0,0.0,83.049,8.15,83.4479412628,3.129,0,3.129,79.92,8.15,80.3344813888,132.1
2021-05-22 23:30:00,3.282,0.0,3.282,3.282,0,3.282,0.0,0.0,0.0,0.0,79.092,7.11,79.4109347886,3.282,0,3.282,75.81,7.11,76.1426831679,132.6
2021-05-23 00:00:00,3.184,0.0,3.184,3.184,0,3.184,0.0,0.0,0.0,0.0,75.474,6.16,75.7249646814,3.184,0,3.184,72.29,6.16,72.5519792976,133.18
2021-05-23 00:30:00,2.887,0.0,2.887,2.887,0,2.887,0.0,0.0,0.0,0.0,72.637,6.18,72.8994250252,2.887,0,2.887,69.75,6.18,70.0232454261,133.69
2021-05-23 01:00:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,68.032,5.49,68.2531546817,2.7720000000000002,0,2.7720000000000002,65.26,5.49,65.4905161073,134.22
2021-05-23 01:30:00,2.79,0.0,2.79,2.79,0,2.79,0.0,0.0,0.0,0.0,71.23,5.82,71.4673722757,2.79,0,2.79,68.44,5.82,68.6870147845,133.78
2021-05-23 02:00:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,71.201,6.07,71.4592702244,2.831,0,2.831,68.37,6.07,68.6389233599,133.78
2021-05-23 02:30:00,2.892,0.0,2.892,2.892,0,2.892,0.0,0.0,0.0,0.0,70.532,6.15,70.7996152814,2.892,0,2.892,67.64,6.15,67.9190113297,133.42
2021-05-23 03:00:00,2.888,0.0,2.888,2.888,0,2.888,0.0,0.0,0.0,0.0,68.688,5.9,68.9409264806,2.888,0,2.888,65.8,5.9,66.0639841366,133.52
2021-05-23 03:30:00,2.936,0.0,2.936,2.936,0,2.936,0.0,0.0,0.0,0.0,66.206,5.9,66.4683716966,2.936,0,2.936,63.27,5.9,63.5444954343,133.85
2021-05-23 04:00:00,3.017,0.0,3.017,3.017,0,3.017,0.0,0.0,0.0,0.0,64.767,6.04,65.0480275566,3.017,0,3.017,61.75,6.04,62.0446943743,133.32
2021-05-23 04:30:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,63.447,6.18,63.7472682474,3.037,0,3.037,60.41,6.18,60.7252871545,133.04
2021-05-23 05:00:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,62.445,5.94,62.7268811994,2.865,0,2.865,59.58,5.94,59.8753705625,133.14
2021-05-23 05:30:00,3.124,0.0,3.124,3.124,0,3.124,0.0,0.0,0.0,0.0,61.634,5.97,61.9224584137,3.124,0,3.124,58.51,5.97,58.8137823983,133.64
2021-05-23 06:00:00,7.893,0.0,7.893,7.893,0,7.893,0.0,0.0,0.0,0.0,63.643,5.87,63.9131312721,7.893,0,7.893,55.75,5.87,56.0581787075,133.64
2021-05-23 06:30:00,12.208,0.0,12.208,12.208,0,12.208,0.0,0.0,0.0,0.0,67.378,6.23,67.6654105433,12.208,0,12.208,55.17,6.23,55.5206430078,133.64
2021-05-23 07:00:00,14.049,0.0,14.049,14.049,0,14.049,0.0,0.0,0.0,0.0,71.309,7.29,71.6806639269,14.049,0,14.049,57.26,7.29,57.722194171699996,133.32
2021-05-23 07:30:00,16.584,0.0,16.584,16.584,0,16.584,0.0,0.0,0.0,0.0,78.514,7.92,78.9124489292,16.584,0,16.584,61.93,7.92,62.4343759479,132.87
2021-05-23 08:00:00,25.467,0.0,25.467,25.467,0,25.467,0.0,0.0,0.0,0.0,88.987,8.21,89.3649275107,25.467,0,25.467,63.52,8.21,64.048376248,133.46
2021-05-23 08:30:00,44.904,0.0,44.904,44.904,0,44.904,0.0,0.0,0.0,0.0,107.654,8.16,107.9628145057,44.904,0,44.904,62.75,8.16,63.2783383157,133.26
2021-05-23 09:00:00,57.529,0.0,57.529,57.529,0,57.529,0.0,0.0,0.0,0.0,117.219,9.01,117.5647653891,57.529,0,57.529,59.69,9.01,60.3661842425,133.26
2021-05-23 09:30:00,72.422,0.0,72.422,72.422,0,72.422,0.0,0.0,0.0,0.0,129.572,10.18,129.9712875369,72.422,0,72.422,57.15,10.18,58.0495900072,132.9
2021-05-23 10:00:00,76.478,0.0,76.478,76.478,0,76.478,0.0,0.0,0.0,0.0,131.418,10.85,131.8651327076,76.478,0,76.478,54.94,10.85,56.0011258815,132.57
2021-05-23 10:30:00,60.81,0.0,60.81,60.81,0,60.81,0.0,0.0,0.0,0.0,125.24,11.71,125.7862540185,60.81,0,60.81,64.43,11.71,65.4854869418,132.43
2021-05-23 11:00:00,51.358,0.0,51.358,51.358,0,51.358,0.0,0.0,0.0,0.0,122.658,13.04,123.3492057696,51.358,0,51.358,71.3,13.04,72.4826296432,132.29
2021-05-23 11:30:00,62.383,0.0,62.383,62.383,0,62.383,0.0,0.0,0.0,0.0,130.803,14.45,131.5987359704,62.383,0,62.383,68.42,14.45,69.9292420951,132.03
2021-05-23 12:00:00,60.644,0.0,60.644,60.644,0,60.644,0.0,0.0,0.0,0.0,130.914,14.32,131.6948662477,60.644,0,60.644,70.27,14.32,71.7142614826,131.62
2021-05-23 12:30:00,58.646,0.0,58.646,58.646,0,58.646,0.0,0.0,0.0,0.0,136.596,14.83,137.398675816,58.646,0,58.646,77.95,14.83,79.3481657003,131.33
2021-05-23 13:00:00,47.882,0.0,47.882,47.882,0,47.882,0.0,0.0,0.0,0.0,131.362,16.43,132.3854974837,47.882,0,47.882,83.48,16.43,85.0814627284,131.1
2021-05-23 13:30:00,46.846,0.0,46.846,46.846,0,46.846,0.0,0.0,0.0,0.0,129.516,16.01,130.5017791296,46.846,0,46.846,82.67,16.01,84.2059914733,131.32
2021-05-23 14:00:00,47.418,0.0,47.418,47.418,0,47.418,0.0,0.0,0.0,0.0,127.448,14.91,128.3171882641,47.418,0,47.418,80.03,14.91,81.4070574336,131.32
2021-05-23 14:30:00,45.167,0.0,45.167,45.167,0,45.167,0.0,0.0,0.0,0.0,124.127,14.38,124.9571787814,45.167,0,45.167,78.96,14.38,80.2587440719,131.62
2021-05-23 15:00:00,41.694,0.0,41.694,41.694,0,41.694,0.0,0.0,0.0,0.0,122.194,14.23,123.0197810761,41.694,0,41.694,80.5,14.23,81.7480452366,131.71
2021-05-23 15:30:00,43.519,0.0,43.519,43.519,0,43.519,0.0,0.0,0.0,0.0,122.469,14.65,123.342119574,43.519,0,43.519,78.95,14.65,80.2977272406,131.78
2021-05-23 16:00:00,37.515,0.0,37.515,37.515,0,37.515,0.0,0.0,0.0,0.0,121.255,15.24,122.2089711314,37.515,0,37.515,83.74,15.24,85.115481553,131.7
2021-05-23 16:30:00,25.941,0.0,25.941,25.941,0,25.941,0.0,0.0,0.0,0.0,120.541,16.28,121.635402252,25.941,0,25.941,94.6,16.28,95.990616208,131.51
2021-05-23 17:00:00,22.048,0.0,22.048,22.048,0,22.048,0.0,0.0,0.0,0.0,123.988,9.5,124.3514139204,22.048,0,22.048,101.94,9.5,102.381705397,130.64
2021-05-23 17:30:00,20.518,0.0,20.518,20.518,0,20.518,0.0,0.0,0.0,0.0,126.928,10.71,127.3790457022,20.518,0,20.518,106.41,10.71,106.9476142791,131.2
2021-05-23 18:00:00,15.279,0.0,15.279,15.279,0,15.279,0.0,0.0,0.0,0.0,123.539,11.25,124.0501794477,15.279,0,15.279,108.26,11.25,108.8429607278,131.2
2021-05-23 18:30:00,12.27,0.0,12.27,12.27,0,12.27,0.0,0.0,0.0,0.0,122.54,11.51,123.0793715454,12.27,0,12.27,110.27,11.51,110.8690804508,131.09
2021-05-23 19:00:00,22.056,0.0,22.056,22.056,0,22.056,0.0,0.0,0.0,0.0,126.606,9.44,126.9574449806,22.056,0,22.056,104.55,9.44,104.9753118595,131.09
2021-05-23 19:30:00,22.177,0.0,22.177,22.177,0,22.177,0.0,0.0,0.0,0.0,123.497,8.12,123.7636594845,22.177,0,22.177,101.32,8.12,101.6448562398,132.05
2021-05-23 20:00:00,17.6,0.0,17.6,17.6,0,17.6,0.0,0.0,0.0,0.0,116.34,6.59,116.526493554,17.6,0,17.6,98.74,6.59,98.9596670366,132.35
2021-05-23 20:30:00,13.654,0.0,13.654,13.654,0,13.654,0.0,0.0,0.0,0.0,110.524,5.06,110.6397676064,13.654,0,13.654,96.87,5.06,97.002064411,132.35
2021-05-23 21:00:00,14.043,0.0,14.043,14.043,0,14.043,0.0,0.0,0.0,0.0,106.623,3.4,106.6771959183,14.043,0,14.043,92.58,3.4,92.6424114539,132.35
2021-05-23 21:30:00,12.532,0.0,12.532,12.532,0,12.532,0.0,0.0,0.0,0.0,103.632,3.05,103.6768726573,12.532,0,12.532,91.1,3.05,91.1510422321,132.47
2021-05-23 22:00:00,4.813,0.0,4.813,4.813,0,4.813,0.0,0.0,0.0,0.0,95.643,1.6600000000000001,95.6574045696,4.813,0,4.813,90.83,1.6600000000000001,90.8451677306,132.33
2021-05-23 22:30:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,87.865,-0.16,87.8651456779,2.795,0,2.795,85.07,-0.16,85.0701504642,132.75
2021-05-23 23:00:00,2.908,0.0,2.908,2.908,0,2.908,0.0,0.0,0.0,0.0,81.708,-1.52,81.7221369275,2.908,0,2.908,78.8,-1.52,78.8146585351,133.46
2021-05-23 23:30:00,2.993,0.0,2.993,2.993,0,2.993,0.0,0.0,0.0,0.0,77.013,-2.7,77.0603151369,2.993,0,2.993,74.02,-2.7,74.0692270785,134.72
2021-05-24 00:00:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,73.949,-3.65,74.0390241764,2.799,0,2.799,71.15,-3.65,71.2435611126,134.72
2021-05-24 00:30:00,3.108,0.0,3.108,3.108,0,3.108,0.0,0.0,0.0,0.0,73.058,-3.41,73.1375379952,3.108,0,3.108,69.95,-3.41,70.0330679037,134.92
2021-05-24 01:00:00,3.022,0.0,3.022,3.022,0,3.022,0.0,0.0,0.0,0.0,71.682,-3.62,71.7733482847,3.022,0,3.022,68.66,-3.62,68.7553634272,134.92
2021-05-24 01:30:00,2.954,0.0,2.954,2.954,0,2.954,0.0,0.0,0.0,0.0,75.904,-2.5300000000000002,75.94615274,2.954,0,2.954,72.95,-2.5300000000000002,72.9938586458,135.09
2021-05-24 02:00:00,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0,77.084,-2.35,77.1198129925,3.234,0,3.234,73.85,-2.35,73.8873805193,134.49
2021-05-24 02:30:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,77.464,-2.34,77.49933481,2.944,0,2.944,74.52,-2.34,74.5567300785,134.36
2021-05-24 03:00:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,76.209,-2.5300000000000002,76.2509841314,3.019,0,3.019,73.19,-2.5300000000000002,73.2337149133,134.44
2021-05-24 03:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,74.748,-2.92,74.8050125593,3.178,0,3.178,71.57,-2.92,71.6295420898,134.6
2021-05-24 04:00:00,3.13,0.0,3.13,3.13,0,3.13,0.0,0.0,0.0,0.0,73.63,-3.05,73.6931435074,3.13,0,3.13,70.5,-3.05,70.5659443358,134.77
2021-05-24 04:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,73.125,-2.9699999999999998,73.1852889931,2.885,0,2.885,70.24,-2.9699999999999998,70.3027631036,134.93
2021-05-24 05:00:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,73.029,-2.83,73.0838131258,2.919,0,2.919,70.11,-2.83,70.167093427,134.93
2021-05-24 05:30:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,75.196,-1.57,75.2123880488,3.7359999999999998,0,3.7359999999999998,71.46,-1.57,71.4772446307,134.93
2021-05-24 06:00:00,4.139,0.0,4.139,4.139,0,4.139,0.0,0.0,0.0,0.0,81.209,0.33,81.2096704894,4.139,0,4.139,77.07,0.33,77.0707064973,134.52
2021-05-24 06:30:00,10.206,0.0,10.206,10.206,0,10.206,0.0,0.0,0.0,0.0,93.286,3.52,93.3523872003,10.206,0,10.206,83.08,3.52,83.154535655,133.89
2021-05-24 07:00:00,14.128,0.0,14.128,14.128,0,14.128,0.0,0.0,0.0,0.0,102.798,6.3,102.9908675757,14.128,0,14.128,88.67,6.3,88.893525636,133.01
2021-05-24 07:30:00,17.359,0.0,17.359,17.359,0,17.359,0.0,0.0,0.0,0.0,112.789,10.0,113.2314378651,17.359,0,17.359,95.43,10.0,95.9525137763,133.01
2021-05-24 08:00:00,38.95,0.0,38.95,38.95,0,38.95,0.0,0.0,0.0,0.0,131.56,12.17,132.121695796,38.95,0,38.95,92.61,12.17,93.4062149966,132.24
2021-05-24 08:30:00,71.259,0.0,71.259,71.259,0,71.259,0.0,0.0,0.0,0.0,150.039,12.33,150.5447787902,71.259,0,71.259,78.78,12.33,79.7390575565,131.82
2021-05-24 09:00:00,94.119,0.0,94.119,94.119,0,94.119,0.0,0.0,0.0,0.0,159.819,11.42,160.2264933181,94.119,0,94.119,65.7,11.42,66.685128777,131.82
2021-05-24 09:30:00,103.818,0.0,103.818,103.818,0,103.818,0.0,0.0,0.0,0.0,163.718,12.18,164.1704477791,103.818,0,103.818,59.9,12.18,61.1257916104,132.12
2021-05-24 10:00:00,100.488,0.0,100.488,100.488,0,100.488,0.0,0.0,0.0,0.0,161.038,12.21,161.5002214983,100.488,0,100.488,60.55,12.21,61.7688157568,132.05
2021-05-24 10:30:00,103.123,0.0,103.123,103.123,0,103.123,0.0,0.0,0.0,0.0,163.013,11.87,163.4445932694,103.123,0,103.123,59.89,11.87,61.0549670379,132.05
2021-05-24 11:00:00,104.555,0.0,104.555,104.555,0,104.555,0.0,0.0,0.0,0.0,163.785,13.18,164.3144504449,104.555,0,104.555,59.23,13.18,60.6787054905,132.2
2021-05-24 11:30:00,79.586,0.0,79.586,79.586,0,79.586,0.0,0.0,0.0,0.0,149.616,12.87,150.1685198569,79.586,0,79.586,70.03,12.87,71.2027934845,132.02
2021-05-24 12:00:00,77.838,0.0,77.838,77.838,0,77.838,0.0,0.0,0.0,0.0,154.438,13.78,155.051553504,77.838,0,77.838,76.6,13.78,77.8296113314,132.11
2021-05-24 12:30:00,97.066,0.0,97.066,97.066,0,97.066,0.0,0.0,0.0,0.0,163.976,14.25,164.5940189557,97.066,0,97.066,66.91,14.25,68.4106029794,132.08
2021-05-24 13:00:00,127.082,0.0,127.082,127.082,0,127.082,0.0,0.0,0.0,0.0,182.062,15.33,182.7062690331,127.082,0,127.082,54.98,15.33,57.077222252,132.08
2021-05-24 13:30:00,111.086,0.0,111.086,111.086,0,111.086,0.0,0.0,0.0,0.0,165.196,11.92,165.6254956702,111.086,0,111.086,54.11,11.92,55.4073866917,132.21
2021-05-24 14:00:00,122.63,0.0,122.63,122.63,0,122.63,0.0,0.0,0.0,0.0,167.96,11.83,168.3760983632,122.63,0,122.63,45.33,11.83,46.8482422296,132.87
2021-05-24 14:30:00,125.839,0.0,125.839,125.839,0,125.839,0.0,0.0,0.0,0.0,167.039,11.42,167.4289219968,125.839,0,125.839,41.2,11.42,42.7534372887,133.18
2021-05-24 15:00:00,125.736,0.0,125.736,125.736,0,125.736,0.0,0.0,0.0,0.0,166.506,10.87,166.8604355022,125.736,0,125.736,40.77,10.87,42.1941915434,133.28
2021-05-24 15:30:00,114.933,0.0,114.933,114.933,0,114.933,0.0,0.0,0.0,0.0,160.323,9.05,160.5782265097,114.933,0,114.933,45.39,9.05,46.2834160364,133.79
2021-05-24 16:00:00,106.897,0.0,106.897,106.897,0,106.897,0.0,0.0,0.0,0.0,161.987,9.82,162.2843817778,106.897,0,106.897,55.09,9.82,55.9583818565,133.79
2021-05-24 16:30:00,98.488,0.0,98.488,98.488,0,98.488,0.0,0.0,0.0,0.0,163.448,10.11,163.760376172,98.488,0,98.488,64.96,10.11,65.7420238508,133.63
2021-05-24 17:00:00,54.38,0.0,54.38,54.38,0,54.38,0.0,0.0,0.0,0.0,147.88,12.99,148.4494341518,54.38,0,54.38,93.5,12.99,94.3980407636,133.53
2021-05-24 17:30:00,45.042,0.0,45.042,45.042,0,45.042,0.0,0.0,0.0,0.0,147.542,14.15,148.218974035,45.042,0,45.042,102.5,14.15,103.4720856077,133.0
2021-05-24 18:00:00,40.102,0.0,40.102,40.102,0,40.102,0.0,0.0,0.0,0.0,145.192,15.35,146.0011622009,40.102,0,40.102,105.09,15.35,106.2051345275,132.69
2021-05-24 18:30:00,39.772,0.0,39.772,39.772,0,39.772,0.0,0.0,0.0,0.0,142.912,14.34,143.6296464662,39.772,0,39.772,103.14,14.34,104.1321045595,132.55
2021-05-24 19:00:00,44.406,0.0,44.406,44.406,0,44.406,0.0,0.0,0.0,0.0,140.976,12.1,141.4943199425,44.406,0,44.406,96.57,12.1,97.32509902379999,132.68
2021-05-24 19:30:00,40.941,0.0,40.941,40.941,0,40.941,0.0,0.0,0.0,0.0,134.891,10.4,135.2913222679,40.941,0,40.941,93.95,10.4,94.523872646,133.28
2021-05-24 20:00:00,16.579,0.0,16.579,16.579,0,16.579,0.0,0.0,0.0,0.0,116.959,10.33,117.4142946195,16.579,0,16.579,100.38,10.33,100.9101248637,133.52
2021-05-24 20:30:00,7.834,0.0,7.834,7.834,0,7.834,0.0,0.0,0.0,0.0,109.574,9.78,110.0095899274,7.834,0,7.834,101.74,9.78,102.2089819928,132.34
2021-05-24 21:00:00,4.27,0.0,4.27,4.27,0,4.27,0.0,0.0,0.0,0.0,105.71,9.08,106.099248348,4.27,0,4.27,101.44,9.08,101.8455693685,132.34
2021-05-24 21:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,103.61,8.78,103.9813468849,2.88,0,2.88,100.73,8.78,101.1119246182,132.63
2021-05-24 22:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,97.013,7.48,97.3009381712,2.823,0,2.823,94.19,7.48,94.4865413697,132.63
2021-05-24 22:30:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,86.654,5.36,86.8196136596,2.714,0,2.714,83.94,5.36,84.110957669,132.87
2021-05-24 23:00:00,2.846,0.0,2.846,2.846,0,2.846,0.0,0.0,0.0,0.0,80.516,3.75,80.6032800573,2.846,0,2.846,77.67,3.75,77.7604745356,132.78
2021-05-24 23:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,76.568,2.15,76.5981796389,2.898,0,2.898,73.67,2.15,73.7013663374,133.34
2021-05-25 00:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,73.939,1.04,73.9463137756,3.1390000000000002,0,3.1390000000000002,70.8,1.04,70.8076380061,133.34
2021-05-25 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.44,0.8300000000000001,70.4448898076,0.0,0,0.0,70.44,0.8300000000000001,70.4448898076,133.54
2021-05-25 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,69.35,0.41000000000000003,69.3512119577,0.0,0,0.0,69.35,0.41000000000000003,69.3512119577,133.82
2021-05-25 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.83,0.91,72.8356849353,0.0,0,0.0,72.83,0.91,72.8356849353,134.03
2021-05-25 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,73.51,1.63,73.5280694701,0.0,0,0.0,73.51,1.63,73.5280694701,133.86
2021-05-25 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,73.41,1.8,73.4320645223,0.0,0,0.0,73.41,1.8,73.4320645223,131.86
2021-05-25 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,71.81,1.47,71.8250443787,0.0,0,0.0,71.81,1.47,71.8250443787,131.86
2021-05-25 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.24,1.07,70.2481494418,0.0,0,0.0,70.24,1.07,70.2481494418,131.96
2021-05-25 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,69.09,0.77,69.0942906469,0.0,0,0.0,69.09,0.77,69.0942906469,132.11
2021-05-25 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.18,0.84,68.1851743416,0.0,0,0.0,68.18,0.84,68.1851743416,132.28
2021-05-25 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.96,1.12,67.9692283317,0.0,0,0.0,67.96,1.12,67.9692283317,132.28
2021-05-25 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.27,1.8399999999999999,68.294791163,0.0,0,0.0,68.27,1.8399999999999999,68.294791163,132.2
2021-05-25 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.41,3.68,70.5061025728,0.0,0,0.0,70.41,3.68,70.5061025728,131.91
2021-05-25 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,77.33,7.01,77.6470797905,0.0,0,0.0,77.33,7.01,77.6470797905,131.37
2021-05-25 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,85.82,8.64,86.2538231037,0.0,0,0.0,85.82,8.64,86.2538231037,131.37
2021-05-25 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,88.35,11.28,89.0671707196,0.0,0,0.0,88.35,11.28,89.0671707196,132.25
2021-05-25 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,81.98,11.89,82.837748038,0.0,0,0.0,81.98,11.89,82.837748038,131.67
2021-05-25 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,67.12,12.11,68.203713242,0.0,0,0.0,67.12,12.11,68.203713242,133.1
2021-05-25 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,57.58,12.91,59.0095288915,0.0,0,0.0,57.58,12.91,59.0095288915,132.98
2021-05-25 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,48.71,12.95,50.4020495615,0.0,0,0.0,48.71,12.95,50.4020495615,132.85
2021-05-25 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,43.72,13.71,45.8192372263,0.0,0,0.0,43.72,13.71,45.8192372263,133.01
2021-05-25 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,46.29,13.72,48.2804567087,0.0,0,0.0,46.29,13.72,48.2804567087,133.42
2021-05-25 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,44.33,13.81,46.4312933268,0.0,0,0.0,44.33,13.81,46.4312933268,133.42
2021-05-25 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,46.18,14.18,48.3080200381,0.0,0,0.0,46.18,14.18,48.3080200381,133.42
2021-05-25 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,51.57,13.35,53.2699483762,0.0,0,0.0,51.57,13.35,53.2699483762,133.34
2021-05-25 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,62.81,12.61,64.0633139948,0.0,0,0.0,62.81,12.61,64.0633139948,133.5
2021-05-25 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.27,11.94,73.2496860062,0.0,0,0.0,72.27,11.94,73.2496860062,133.24
2021-05-25 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.93,11.1,77.7266678818,0.0,0,0.0,76.93,11.1,77.7266678818,133.24
2021-05-25 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,79.56,11.05,80.3236957566,0.0,0,0.0,79.56,11.05,80.3236957566,133.46
2021-05-25 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,80.48,11.56,81.3059899392,0.0,0,0.0,80.48,11.56,81.3059899392,133.46
2021-05-25 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,78.43,11.64,79.289056622,0.0,0,0.0,78.43,11.64,79.289056622,133.46
2021-05-25 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,74.06,11.03,74.8768622473,0.0,0,0.0,74.06,11.03,74.8768622473,133.46
2021-05-25 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.35,11.21,77.16855966,0.0,0,0.0,76.35,11.21,77.16855966,133.6
2021-05-25 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,82.36,11.13,83.1086427515,0.0,0,0.0,82.36,11.13,83.1086427515,133.41
2021-05-25 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,89.54,12.67,90.4319661403,0.0,0,0.0,89.54,12.67,90.4319661403,133.41
2021-05-25 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,93.08,12.8,93.9559811827,0.0,0,0.0,93.08,12.8,93.9559811827,132.96
2021-05-25 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,94.61,12.47,95.4282610132,0.0,0,0.0,94.61,12.47,95.4282610132,132.96
2021-05-25 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,94.91,11.93,95.6568502513,0.0,0,0.0,94.91,11.93,95.6568502513,133.1
2021-05-25 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,96.06,11.35,96.7282073648,0.0,0,0.0,96.06,11.35,96.7282073648,132.9
2021-05-25 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,95.56,10.31,96.1145654935,0.0,0,0.0,95.56,10.31,96.1145654935,133.24
2021-05-25 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,98.42,10.08,98.9348411835,0.0,0,0.0,98.42,10.08,98.9348411835,133.24
2021-05-25 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,98.88,9.28,99.3145145485,0.0,0,0.0,98.88,9.28,99.3145145485,133.21
2021-05-25 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,97.87,7.9,98.1883236439,0.0,0,0.0,97.87,7.9,98.1883236439,133.21
2021-05-25 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,97.16,6.69,97.3900492864,0.0,0,0.0,97.16,6.69,97.3900492864,133.21
2021-05-25 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,95.24,5.74,95.412814653,0.0,0,0.0,95.24,5.74,95.412814653,133.47
2021-05-25 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,89.74,3.7199999999999998,89.8170696471,0.0,0,0.0,89.74,3.7199999999999998,89.8170696471,133.77
2021-05-25 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,80.79,3.32,80.8581875879,0.0,0,0.0,80.79,3.32,80.8581875879,134.39
2021-05-25 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,78.67,2.34,78.7047933737,0.0,0,0.0,78.67,2.34,78.7047933737,133.53
2021-05-26 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,76.15,1.21,76.1596126566,0.0,0,0.0,76.15,1.21,76.1596126566,132.56
2021-05-26 00:30:00,2.948,0.0,2.948,2.948,0,2.948,0.0,0.0,0.0,0.0,77.658,1.08,77.6655094878,2.948,0,2.948,74.71,1.08,74.7178057761,132.83
2021-05-26 01:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,76.772,0.58,76.7741908717,2.862,0,2.862,73.91,0.58,73.9122757057,133.27
2021-05-26 01:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,80.483,1.21,80.4920951957,2.883,0,2.883,77.6,1.21,77.6094330607,133.17
2021-05-26 02:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,81.084,1.34,81.0950717122,2.894,0,2.894,78.19,1.34,78.2014814438,133.17
2021-05-26 02:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,82.893,1.56,82.9076778652,2.963,0,2.963,79.93,1.56,79.945221871,133.07
2021-05-26 03:00:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,81.005,0.81,81.0090496488,2.895,0,2.895,78.11,0.81,78.1141997335,133.07
2021-05-26 03:30:00,2.915,0.0,2.915,2.915,0,2.915,0.0,0.0,0.0,0.0,79.345,0.81,79.3491343683,2.915,0,2.915,76.43,0.81,76.4342920423,133.41
2021-05-26 04:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,78.092,0.43,78.0931838511,2.802,0,2.802,75.29,0.43,75.2912279087,133.41
2021-05-26 04:30:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,77.368,0.33,77.3687037761,2.778,0,2.778,74.59,0.33,74.590729987,133.5
2021-05-26 05:00:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,76.259,0.43,76.2602123063,2.989,0,2.989,73.27,0.43,73.2712617607,133.5
2021-05-26 05:30:00,2.903,0.0,2.903,2.903,0,2.903,0.0,0.0,0.0,0.0,77.533,1.12,77.5410890367,2.903,0,2.903,74.63,1.12,74.6384036539,133.64
2021-05-26 06:00:00,5.394,0.0,5.394,5.394,0,5.394,0.0,0.0,0.0,0.0,82.324,2.39,82.3586854922,5.394,0,5.394,76.93,2.39,76.967116355,133.27
2021-05-26 06:30:00,11.241,0.0,11.241,11.241,0,11.241,0.0,0.0,0.0,0.0,91.791,6.42,92.0152383087,11.241,0,11.241,80.55,6.42,80.8054385546,133.02
2021-05-26 07:00:00,17.507,0.0,17.507,17.507,0,17.507,0.0,0.0,0.0,0.0,103.337,9.16,103.7421860624,17.507,0,17.507,85.83,9.16,86.3174055449,131.98
2021-05-26 07:30:00,28.498,0.0,28.498,28.498,0,28.498,0.0,0.0,0.0,0.0,118.168,12.15,118.7909875538,28.498,0,28.498,89.67,12.15,90.4893993792,132.08
2021-05-26 08:00:00,64.153,0.0,64.153,64.153,0,64.153,0.0,0.0,0.0,0.0,142.573,11.98,143.0754371966,64.153,0,64.153,78.42,11.98,79.3297976803,131.38
2021-05-26 08:30:00,75.025,0.0,75.025,75.025,0,75.025,0.0,0.0,0.0,0.0,147.815,12.09,148.3086050268,75.025,0,75.025,72.79,12.09,73.7872089186,131.67
2021-05-26 09:00:00,94.01,0.0,94.01,94.01,0,94.01,0.0,0.0,0.0,0.0,155.2,12.42,155.6961669406,94.01,0,94.01,61.19,12.42,62.4377489985,132.38
2021-05-26 09:30:00,104.71,0.0,104.71,104.71,0,104.71,0.0,0.0,0.0,0.0,159.55,13.07,160.0844383443,104.71,0,104.71,54.84,13.07,56.3759744927,132.38
2021-05-26 10:00:00,117.523,0.0,117.523,117.523,0,117.523,0.0,0.0,0.0,0.0,163.873,13.29,164.4110222248,117.523,0,117.523,46.35,13.29,48.2177000696,132.55
2021-05-26 10:30:00,120.681,0.0,120.681,120.681,0,120.681,0.0,0.0,0.0,0.0,165.711,13.06,166.2248450774,120.681,0,120.681,45.03,13.06,46.885653456,132.66
2021-05-26 11:00:00,131.92,0.0,131.92,131.92,0,131.92,0.0,0.0,0.0,0.0,169.78,13.23,170.2946895825,131.92,0,131.92,37.86,13.23,40.1050183892,132.77
2021-05-26 11:30:00,138.374,0.0,138.374,138.374,0,138.374,0.0,0.0,0.0,0.0,172.914,13.14,173.4125456707,138.374,0,138.374,34.54,13.14,36.9549888378,132.77
2021-05-26 12:00:00,151.434,0.0,151.434,151.434,0,151.434,0.0,0.0,0.0,0.0,178.294,13.37,178.7945953769,151.434,0,151.434,26.86,13.37,30.0036081164,132.62
2021-05-26 12:30:00,150.895,0.0,150.895,150.895,0,150.895,0.0,0.0,0.0,0.0,180.055,13.71,180.576208635,150.895,0,150.895,29.16,13.71,32.2221926628,132.62
2021-05-26 13:00:00,150.379,0.0,150.379,150.379,0,150.379,0.0,0.0,0.0,0.0,180.019,13.12,180.4964674474,150.379,0,150.379,29.64,13.12,32.4139476152,132.52
2021-05-26 13:30:00,145.758,0.0,145.758,145.758,0,145.758,0.0,0.0,0.0,0.0,173.338,11.15,173.6962427458,145.758,0,145.758,27.58,11.15,29.7485949248,132.6
2021-05-26 14:00:00,144.077,0.0,144.077,144.077,0,144.077,0.0,0.0,0.0,0.0,170.777,10.64,171.1081334391,144.077,0,144.077,26.7,10.64,28.7419484378,132.97
2021-05-26 14:30:00,143.71,0.0,143.71,143.71,0,143.71,0.0,0.0,0.0,0.0,169.83,11.52,170.2202670072,143.71,0,143.71,26.12,11.52,28.5475883395,133.06
2021-05-26 15:00:00,144.015,0.0,144.015,144.015,0,144.015,0.0,0.0,0.0,0.0,168.675,10.81,169.0210392969,144.015,0,144.015,24.66,10.81,26.9252985127,132.91
2021-05-26 15:30:00,136.569,0.0,136.569,136.569,0,136.569,0.0,0.0,0.0,0.0,164.519,10.4,164.8473880927,136.569,0,136.569,27.95,10.4,29.8221813421,133.11
2021-05-26 16:00:00,132.564,0.0,132.564,132.564,0,132.564,0.0,0.0,0.0,0.0,162.604,10.03,162.9130495571,132.564,0,132.564,30.04,10.03,31.670214713500002,133.3
2021-05-26 16:30:00,131.921,0.0,131.921,131.921,0,131.921,0.0,0.0,0.0,0.0,164.301,9.69,164.5864961077,131.921,0,131.921,32.38,9.69,33.798823944,133.53
2021-05-26 17:00:00,120.002,0.0,120.002,120.002,0,120.002,0.0,0.0,0.0,0.0,163.102,9.19,163.3607006106,120.002,0,120.002,43.1,9.19,44.0688790418,133.53
2021-05-26 17:30:00,110.033,0.0,110.033,110.033,0,110.033,0.0,0.0,0.0,0.0,161.073,7.9,161.266615668,110.033,0,110.033,51.04,7.9,51.6477647145,133.78
2021-05-26 18:00:00,88.674,0.0,88.674,88.674,0,88.674,0.0,0.0,0.0,0.0,150.404,7.12,150.5724331211,88.674,0,88.674,61.73,7.12,62.1392573177,133.78
2021-05-26 18:30:00,67.744,0.0,67.744,67.744,0,67.744,0.0,0.0,0.0,0.0,140.514,7.42,140.7097743442,67.744,0,67.744,72.77,7.42,73.1473123225,133.78
2021-05-26 19:00:00,47.24,0.0,47.24,47.24,0,47.24,0.0,0.0,0.0,0.0,129.44,7.98,129.6857509521,47.24,0,47.24,82.2,7.98,82.5864419866,133.62
2021-05-26 19:30:00,30.149,0.0,30.149,30.149,0,30.149,0.0,0.0,0.0,0.0,120.059,8.96,120.3928780327,30.149,0,30.149,89.91,8.96,90.3553523594,133.4
2021-05-26 20:00:00,18.449,0.0,18.449,18.449,0,18.449,0.0,0.0,0.0,0.0,111.749,8.43,112.0665155209,18.449,0,18.449,93.3,8.43,93.6800667165,133.04
2021-05-26 20:30:00,13.993,0.0,13.993,13.993,0,13.993,0.0,0.0,0.0,0.0,107.953,7.89,108.2409456213,13.993,0,13.993,93.96,7.89,94.290687239,132.95
2021-05-26 21:00:00,11.168,0.0,11.168,11.168,0,11.168,0.0,0.0,0.0,0.0,104.568,7.37,104.8273987276,11.168,0,11.168,93.4,7.37,93.6903244738,132.95
2021-05-26 21:30:00,4.157,0.0,4.157,4.157,0,4.157,0.0,0.0,0.0,0.0,99.007,6.85,99.2436826654,4.157,0,4.157,94.85,6.85,95.0970293963,132.82
2021-05-26 22:00:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,96.474,5.76,96.6457980256,3.464,0,3.464,93.01,5.76,93.1881843369,132.99
2021-05-26 22:30:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,92.276,4.09,92.3665971875,3.386,0,3.386,88.89,4.09,88.9840446372,133.4
2021-05-26 23:00:00,3.617,0.0,3.617,3.617,0,3.617,0.0,0.0,0.0,0.0,86.177,3.13,86.2338229989,3.617,0,3.617,82.56,3.13,82.6193106967,133.91
2021-05-26 23:30:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,81.194,1.63,81.2103597825,3.424,0,3.424,77.77,1.63,77.7870799041,133.11
2021-05-27 00:00:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,76.868,1.06,76.8753082856,3.418,0,3.418,73.45,1.06,73.4576483424,133.48
2021-05-27 00:30:00,3.523,0.0,3.523,3.523,0,3.523,0.0,0.0,0.0,0.0,77.243,0.9400000000000001,77.2487194004,3.523,0,3.523,73.72,0.9400000000000001,73.7259927027,133.23
2021-05-27 01:00:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,74.998,0.39,74.9990140202,3.608,0,3.608,71.39,0.39,71.3910652673,133.33
2021-05-27 01:30:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,79.837,0.61,79.8393303391,3.777,0,3.777,76.06,0.61,76.0624460559,133.51
2021-05-27 02:00:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,80.05,0.63,80.0524790372,3.81,0,3.81,76.24,0.63,76.2426029199,133.37
2021-05-27 02:30:00,3.867,0.0,3.867,3.867,0,3.867,0.0,0.0,0.0,0.0,79.947,0.22,79.9473027,3.867,0,3.867,76.08,0.22,76.0803180856,133.32
2021-05-27 03:00:00,3.893,0.0,3.893,3.893,0,3.893,0.0,0.0,0.0,0.0,78.153,-0.43,78.1541829271,3.893,0,3.893,74.26,-0.43,74.2612449397,133.32
2021-05-27 03:30:00,4.127,0.0,4.127,4.127,0,4.127,0.0,0.0,0.0,0.0,77.177,-0.5700000000000001,77.179104873,4.127,0,4.127,73.05,-0.5700000000000001,73.0522237855,133.48
2021-05-27 04:00:00,3.9939999999999998,0.0,3.9939999999999998,3.9939999999999998,0,3.9939999999999998,0.0,0.0,0.0,0.0,76.204,-0.96,76.2100466868,3.9939999999999998,0,3.9939999999999998,72.21,-0.96,72.2163811057,133.48
2021-05-27 04:30:00,3.954,0.0,3.954,3.954,0,3.954,0.0,0.0,0.0,0.0,76.044,-0.98,76.050314503,3.954,0,3.954,72.09,-0.98,72.0966608103,133.6
2021-05-27 05:00:00,3.841,0.0,3.841,3.841,0,3.841,0.0,0.0,0.0,0.0,75.371,-1.06,75.3784534267,3.841,0,3.841,71.53,-1.06,71.5378536161,133.6
2021-05-27 05:30:00,4.239,0.0,4.239,4.239,0,4.239,0.0,0.0,0.0,0.0,76.629,-0.12,76.6290939591,4.239,0,4.239,72.39,-0.12,72.3900994612,133.71
2021-05-27 06:00:00,7.048,0.0,7.048,7.048,0,7.048,0.0,0.0,0.0,0.0,78.768,1.57,78.7836450286,7.048,0,7.048,71.72,1.57,71.7371821303,133.55
2021-05-27 06:30:00,11.289,0.0,11.289,11.289,0,11.289,0.0,0.0,0.0,0.0,85.789,5.1,85.9404591621,11.289,0,11.289,74.5,5.1,74.6743597227,133.34
2021-05-27 07:00:00,19.42,0.0,19.42,19.42,0,19.42,0.0,0.0,0.0,0.0,99.46,7.72,99.7591599804,19.42,0,19.42,80.04,7.72,80.4114419719,132.71
2021-05-27 07:30:00,44.671,0.0,44.671,44.671,0,44.671,0.0,0.0,0.0,0.0,123.131,9.7,123.5124818024,44.671,0,44.671,78.46,9.7,79.0573310959,132.46
2021-05-27 08:00:00,57.578,0.0,57.578,57.578,0,57.578,0.0,0.0,0.0,0.0,134.048,10.05,134.4242121197,57.578,0,57.578,76.47,10.05,77.1275787251,132.36
2021-05-27 08:30:00,78.869,0.0,78.869,78.869,0,78.869,0.0,0.0,0.0,0.0,146.469,10.58,146.8506192054,78.869,0,78.869,67.6,10.58,68.4229230595,132.92
2021-05-27 09:00:00,100.796,0.0,100.796,100.796,0,100.796,0.0,0.0,0.0,0.0,158.066,11.0,158.4482892176,100.796,0,100.796,57.27,11.0,58.316832047,132.61
2021-05-27 09:30:00,120.905,0.0,120.905,120.905,0,120.905,0.0,0.0,0.0,0.0,167.625,11.76,168.0370144492,120.905,0,120.905,46.72,11.76,48.1773390714,132.61
2021-05-27 10:00:00,130.232,0.0,130.232,130.232,0,130.232,0.0,0.0,0.0,0.0,168.132,12.19,168.5733238801,130.232,0,130.232,37.9,12.19,39.8121350847,132.61
2021-05-27 10:30:00,145.026,0.0,145.026,145.026,0,145.026,0.0,0.0,0.0,0.0,172.966,12.1,173.3887169224,145.026,0,145.026,27.94,12.1,30.44755491,132.5
2021-05-27 11:00:00,150.2,0.0,150.2,150.2,0,150.2,0.0,0.0,0.0,0.0,173.85,12.47,174.2966534389,150.2,0,150.2,23.65,12.47,26.7361814775,132.5
2021-05-27 11:30:00,159.767,0.0,159.767,159.767,0,159.767,0.0,0.0,0.0,0.0,178.857,12.38,179.2849431743,159.767,0,159.767,19.09,12.38,22.7528569635,132.33
2021-05-27 12:00:00,166.74,0.0,166.74,166.74,0,166.74,0.0,0.0,0.0,0.0,180.62,13.16,181.0987851975,166.74,0,166.74,13.88,13.16,19.1269443456,131.97
2021-05-27 12:30:00,168.874,0.0,168.874,168.874,0,168.874,0.0,0.0,0.0,0.0,181.614,13.31,182.1010738464,168.874,0,168.874,12.74,13.31,18.4245406998,131.97
2021-05-27 13:00:00,170.692,0.0,170.692,170.692,0,170.692,0.0,0.0,0.0,0.0,182.552,12.81,183.0008983694,170.692,0,170.692,11.86,12.81,17.4572535068,131.97
2021-05-27 13:30:00,170.265,0.0,170.265,170.265,0,170.265,0.0,0.0,0.0,0.0,178.985,12.3,179.4071353793,170.265,0,170.265,8.72,12.3,15.0774135713,131.97
2021-05-27 14:00:00,170.373,0.0,170.373,170.373,0,170.373,0.0,0.0,0.0,0.0,178.343,12.32,178.7680285985,170.373,0,170.373,7.97,12.32,14.6732170978,132.23
2021-05-27 14:30:00,168.195,0.0,168.195,168.195,0,168.195,0.0,0.0,0.0,0.0,175.715,11.85,176.1141213106,168.195,0,168.195,7.52,11.85,14.0347034169,132.23
2021-05-27 15:00:00,164.638,0.0,164.638,164.638,0,164.638,0.0,0.0,0.0,0.0,173.968,11.31,174.3352549658,164.638,0,164.638,9.33,11.31,14.6616847599,132.23
2021-05-27 15:30:00,152.44,0.0,152.44,152.44,0,152.44,0.0,0.0,0.0,0.0,168.16,9.95,168.4541127429,152.44,0,152.44,15.72,9.95,18.604324766,132.41
2021-05-27 16:00:00,150.151,0.0,150.151,150.151,0,150.151,0.0,0.0,0.0,0.0,168.361,9.88,168.6506469629,150.151,0,150.151,18.21,9.88,20.7175891455,132.62
2021-05-27 16:30:00,138.064,0.0,138.064,138.064,0,138.064,0.0,0.0,0.0,0.0,163.734,8.54,163.956562406,138.064,0,138.064,25.67,8.54,27.0532900033,132.72
2021-05-27 17:00:00,125.405,0.0,125.405,125.405,0,125.405,0.0,0.0,0.0,0.0,159.035,7.54,159.2136389415,125.405,0,125.405,33.63,7.54,34.4648879296,133.24
2021-05-27 17:30:00,113.144,0.0,113.144,113.144,0,113.144,0.0,0.0,0.0,0.0,154.884,6.45,155.0182439457,113.144,0,113.144,41.74,6.45,42.2354128665,133.51
2021-05-27 18:00:00,93.071,0.0,93.071,93.071,0,93.071,0.0,0.0,0.0,0.0,146.971,6.02,147.0942393196,93.071,0,93.071,53.9,6.02,54.2351399003,133.8
2021-05-27 18:30:00,78.697,0.0,78.697,78.697,0,78.697,0.0,0.0,0.0,0.0,141.367,5.49,141.4735621556,78.697,0,78.697,62.67,5.49,62.9100071531,133.89
2021-05-27 19:00:00,57.573,0.0,57.573,57.573,0,57.573,0.0,0.0,0.0,0.0,130.123,5.58,130.2425872324,57.573,0,57.573,72.55,5.58,72.764269391,134.14
2021-05-27 19:30:00,30.917,0.0,30.917,30.917,0,30.917,0.0,0.0,0.0,0.0,115.307,6.4,115.4844762252,30.917,0,30.917,84.39,6.4,84.6323348372,134.04
2021-05-27 20:00:00,26.117,0.0,26.117,26.117,0,26.117,0.0,0.0,0.0,0.0,112.467,5.9,112.6216501788,26.117,0,26.117,86.35,5.9,86.5513287015,133.67
2021-05-27 20:30:00,27.783,0.0,27.783,27.783,0,27.783,0.0,0.0,0.0,0.0,112.613,4.46,112.7012837948,27.783,0,27.783,84.83,4.46,84.9471629897,132.86
2021-05-27 21:00:00,18.258,0.0,18.258,18.258,0,18.258,0.0,0.0,0.0,0.0,105.588,3.92,105.6607407886,18.258,0,18.258,87.33,3.92,87.4179346587,132.86
2021-05-27 21:30:00,16.771,0.0,16.771,16.771,0,16.771,0.0,0.0,0.0,0.0,104.901,3.81,104.9701667189,16.771,0,16.771,88.13,3.81,88.212317734,132.86
2021-05-27 22:00:00,14.494,0.0,14.494,14.494,0,14.494,0.0,0.0,0.0,0.0,101.374,3.17,101.4235513872,14.494,0,14.494,86.88,3.17,86.9378128319,133.4
2021-05-27 22:30:00,5.791,0.0,5.791,5.791,0,5.791,0.0,0.0,0.0,0.0,91.801,2.05,91.8238863314,5.791,0,5.791,86.01,2.05,86.0344268302,133.18
2021-05-27 23:00:00,3.067,0.0,3.067,3.067,0,3.067,0.0,0.0,0.0,0.0,84.157,0.46,84.1582571647,3.067,0,3.067,81.09,0.46,81.0913047127,133.18
2021-05-27 23:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,78.823,-1.07,78.8302621396,3.143,0,3.143,75.68,-1.07,75.6875637077,133.47
2021-05-28 00:00:00,3.061,0.0,3.061,3.061,0,3.061,0.0,0.0,0.0,0.0,74.741,-2.56,74.7848292169,3.061,0,3.061,71.68,-2.56,71.7256997177,133.12
2021-05-28 00:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,73.943,-3.1,74.0079539577,3.163,0,3.163,70.78,-3.1,70.8478538842,133.32
2021-05-28 01:00:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,73.208,-3.09,73.2731831163,3.088,0,3.088,70.12,-3.09,70.1880509774,133.56
2021-05-28 01:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,75.131,-2.64,75.1773686757,3.1310000000000002,0,3.1310000000000002,72.0,-2.64,72.0483837431,133.42
2021-05-28 02:00:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,75.958,-2.86,76.0118238434,3.208,0,3.208,72.75,-2.86,72.8061954781,132.84
2021-05-28 02:30:00,3.07,0.0,3.07,3.07,0,3.07,0.0,0.0,0.0,0.0,75.85,-2.92,75.90618486,3.07,0,3.07,72.78,-2.92,72.8385529785,132.66
2021-05-28 03:00:00,3.209,0.0,3.209,3.209,0,3.209,0.0,0.0,0.0,0.0,73.629,-3.16,73.6967790409,3.209,0,3.209,70.42,-3.16,70.4908646564,132.66
2021-05-28 03:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,71.463,-3.43,71.5452672718,2.943,0,2.943,68.52,-3.43,68.6057964023,132.9
2021-05-28 04:00:00,2.979,0.0,2.979,2.979,0,2.979,0.0,0.0,0.0,0.0,70.969,-3.59,71.0597428999,2.979,0,2.979,67.99,-3.59,68.0847134091,133.12
2021-05-28 04:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,71.133,-3.66,71.2270965925,2.793,0,2.793,68.34,-3.66,68.4379368479,133.22
2021-05-28 05:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,70.425,-3.14,70.494965955,2.765,0,2.765,67.66,-3.14,67.7328221765,133.22
2021-05-28 05:30:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,70.318,-2.66,70.3682934566,2.818,0,2.818,67.5,-2.66,67.5523915195,133.32
2021-05-28 06:00:00,5.5,0.0,5.5,5.5,0,5.5,0.0,0.0,0.0,0.0,73.5,-1.52,73.5157153267,5.5,0,5.5,68.0,-1.52,68.0169861138,133.18
2021-05-28 06:30:00,10.687,0.0,10.687,10.687,0,10.687,0.0,0.0,0.0,0.0,83.657,1.6,83.6722991736,10.687,0,10.687,72.97,1.6,72.9875393475,133.1
2021-05-28 07:00:00,15.316,0.0,15.316,15.316,0,15.316,0.0,0.0,0.0,0.0,93.776,3.63,93.8462310165,15.316,0,15.316,78.46,3.63,78.5439272,132.06
2021-05-28 07:30:00,20.694,0.0,20.694,20.694,0,20.694,0.0,0.0,0.0,0.0,104.754,6.59,104.961081435,20.694,0,20.694,84.06,6.59,84.3179203966,132.77
2021-05-28 08:00:00,38.509,0.0,38.509,38.509,0,38.509,0.0,0.0,0.0,0.0,120.049,8.2,120.3287264164,38.509,0,38.509,81.54,8.2,81.951275768,132.51
2021-05-28 08:30:00,50.754,0.0,50.754,50.754,0,50.754,0.0,0.0,0.0,0.0,129.474,10.26,129.8798840314,50.754,0,50.754,78.72,10.26,79.3858047764,131.32
2021-05-28 09:00:00,55.016,0.0,55.016,55.016,0,55.016,0.0,0.0,0.0,0.0,132.096,10.91,132.5457706455,55.016,0,55.016,77.08,10.91,77.8482787221,130.96
2021-05-28 09:30:00,60.591,0.0,60.591,60.591,0,60.591,0.0,0.0,0.0,0.0,136.631,11.16,137.0860159207,60.591,0,60.591,76.04,11.16,76.8545847689,131.33
2021-05-28 10:00:00,63.225,0.0,63.225,63.225,0,63.225,0.0,0.0,0.0,0.0,137.905,10.79,138.3264729725,63.225,0,63.225,74.68,10.79,75.4554603723,131.33
2021-05-28 10:30:00,81.372,0.0,81.372,81.372,0,81.372,0.0,0.0,0.0,0.0,144.692,9.75,145.0201274444,81.372,0,81.372,63.32,9.75,64.0662539876,131.33
2021-05-28 11:00:00,112.881,0.0,112.881,112.881,0,112.881,0.0,0.0,0.0,0.0,160.751,10.38,161.0857796362,112.881,0,112.881,47.87,10.38,48.9824591053,131.07
2021-05-28 11:30:00,129.678,0.0,129.678,129.678,0,129.678,0.0,0.0,0.0,0.0,168.088,10.74,168.4307672131,129.678,0,129.678,38.41,10.74,39.8832759437,131.1
2021-05-28 12:00:00,123.365,0.0,123.365,123.365,0,123.365,0.0,0.0,0.0,0.0,162.315,10.29,162.6408415036,123.365,0,123.365,38.95,10.29,40.2863078477,131.1
2021-05-28 12:30:00,124.276,0.0,124.276,124.276,0,124.276,0.0,0.0,0.0,0.0,165.576,10.03,165.8795125264,124.276,0,124.276,41.3,10.03,42.5004811737,131.24
2021-05-28 13:00:00,129.556,0.0,129.556,129.556,0,129.556,0.0,0.0,0.0,0.0,168.256,10.48,168.582062913,129.556,0,129.556,38.7,10.48,40.0938947971,131.11
2021-05-28 13:30:00,118.812,0.0,118.812,118.812,0,118.812,0.0,0.0,0.0,0.0,161.932,9.7,162.2222630344,118.812,0,118.812,43.12,9.7,44.1975610187,131.43
2021-05-28 14:00:00,113.244,0.0,113.244,113.244,0,113.244,0.0,0.0,0.0,0.0,154.484,9.74,154.7907421521,113.244,0,113.244,41.24,9.74,42.3745820038,131.43
2021-05-28 14:30:00,106.683,0.0,106.683,106.683,0,106.683,0.0,0.0,0.0,0.0,148.153,9.53,148.4591940871,106.683,0,106.683,41.47,9.53,42.5509318347,131.7
2021-05-28 15:00:00,100.531,0.0,100.531,100.531,0,100.531,0.0,0.0,0.0,0.0,145.741,8.97,146.0167797926,100.531,0,100.531,45.21,8.97,46.0912681535,131.95
2021-05-28 15:30:00,81.116,0.0,81.116,81.116,0,81.116,0.0,0.0,0.0,0.0,138.996,7.96,139.2237394125,81.116,0,81.116,57.88,7.96,58.4247892594,131.95
2021-05-28 16:00:00,65.825,0.0,65.825,65.825,0,65.825,0.0,0.0,0.0,0.0,133.825,8.79,134.113365199,65.825,0,65.825,68.0,8.79,68.565764781,131.95
2021-05-28 16:30:00,42.102,0.0,42.102,42.102,0,42.102,0.0,0.0,0.0,0.0,124.282,9.79,124.6669949265,42.102,0,42.102,82.18,9.79,82.7610808291,131.95
2021-05-28 17:00:00,42.323,0.0,42.323,42.323,0,42.323,0.0,0.0,0.0,0.0,127.973,10.09,128.370155523,42.323,0,42.323,85.65,10.09,86.2422784949,131.63
2021-05-28 17:30:00,44.791,0.0,44.791,44.791,0,44.791,0.0,0.0,0.0,0.0,131.561,10.15,131.9519580037,44.791,0,44.791,86.77,10.15,87.3616357448,131.63
2021-05-28 18:00:00,38.961,0.0,38.961,38.961,0,38.961,0.0,0.0,0.0,0.0,127.981,10.27,128.3924034396,38.961,0,38.961,89.02,10.27,89.6104530733,131.56
2021-05-28 18:30:00,38.503,0.0,38.503,38.503,0,38.503,0.0,0.0,0.0,0.0,126.753,9.63,127.1182910088,38.503,0,38.503,88.25,9.63,88.77386665,131.56
2021-05-28 19:00:00,35.409,0.0,35.409,35.409,0,35.409,0.0,0.0,0.0,0.0,123.129,9.14,123.4677700495,35.409,0,35.409,87.72,9.14,88.1948864731,131.56
2021-05-28 19:30:00,23.639,0.0,23.639,23.639,0,23.639,0.0,0.0,0.0,0.0,113.439,8.59,113.7637676108,23.639,0,23.639,89.8,8.59,90.209911318,131.7
2021-05-28 20:00:00,18.035,0.0,18.035,18.035,0,18.035,0.0,0.0,0.0,0.0,107.795,7.9,108.0840970032,18.035,0,18.035,89.76,7.9,90.1069786421,131.84
2021-05-28 20:30:00,12.292,0.0,12.292,12.292,0,12.292,0.0,0.0,0.0,0.0,101.992,6.67,102.2098672536,12.292,0,12.292,89.7,6.67,89.9476453277,131.84
2021-05-28 21:00:00,8.28,0.0,8.28,8.28,0,8.28,0.0,0.0,0.0,0.0,97.95,6.07,98.1378999164,8.28,0,8.28,89.67,6.07,89.8752123781,131.96
2021-05-28 21:30:00,3.073,0.0,3.073,3.073,0,3.073,0.0,0.0,0.0,0.0,92.783,5.01,92.9181639347,3.073,0,3.073,89.71,5.01,89.8497868667,131.82
2021-05-28 22:00:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,90.338,3.9699999999999998,90.4251908707,2.808,0,2.808,87.53,3.9699999999999998,87.6199851632,131.82
2021-05-28 22:30:00,8.395,0.0,8.395,8.395,0,8.395,0.0,0.0,0.0,0.0,90.715,2.34,90.7451752161,8.395,0,8.395,82.32,2.34,82.3532513019,132.12
2021-05-28 23:00:00,7.809,0.0,7.809,7.809,0,7.809,0.0,0.0,0.0,0.0,85.839,0.58,85.8409594599,7.809,0,7.809,78.03,0.58,78.0321555514,132.66
2021-05-28 23:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,78.928,-0.37,78.9288672413,3.048,0,3.048,75.88,-0.37,75.8809020769,133.18
2021-05-29 00:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,75.509,-1.42,75.5223508705,3.149,0,3.149,72.36,-1.42,72.373931771,131.31
2021-05-29 00:30:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,73.354,-2.14,73.3852091092,3.074,0,3.074,70.28,-2.14,70.3125735555,131.56
2021-05-29 01:00:00,3.123,0.0,3.123,3.123,0,3.123,0.0,0.0,0.0,0.0,71.583,-2.81,71.6381322272,3.123,0,3.123,68.46,-2.81,68.5176451726,131.92
2021-05-29 01:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,73.599,-2.98,73.659304918,3.179,0,3.179,70.42,-2.98,70.4830249067,132.2
2021-05-29 02:00:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,73.024,-3.36,73.1012597429,3.164,0,3.164,69.86,-3.36,69.9407549287,132.2
2021-05-29 02:30:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,72.391,-3.67,72.4839691311,3.121,0,3.121,69.27,-3.67,69.3671521687,132.2
2021-05-29 03:00:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,70.712,-4.21,70.8372151062,3.262,0,3.262,67.45,-4.21,67.5812592366,132.32
2021-05-29 03:30:00,3.23,0.0,3.23,3.23,0,3.23,0.0,0.0,0.0,0.0,69.21,-4.54,69.3587463843,3.23,0,3.23,65.98,-4.54,66.1360113705,132.32
2021-05-29 04:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,68.335,-4.78,68.5019753365,3.045,0,3.045,65.29,-4.78,65.4647424191,132.45
2021-05-29 04:30:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,68.307,-4.7,68.4685055263,3.027,0,3.027,65.28,-4.7,65.4489755458,132.58
2021-05-29 05:00:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,67.469,-5.05,67.6577302383,3.109,0,3.109,64.36,-5.05,64.5578198207,132.58
2021-05-29 05:30:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,67.327,-4.87,67.5029023746,3.387,0,3.387,63.94,-4.87,64.1251939568,132.67
2021-05-29 06:00:00,5.227,0.0,5.227,5.227,0,5.227,0.0,0.0,0.0,0.0,68.997,-5.0,69.1779300717,5.227,0,5.227,63.77,-5.0,63.9657165988,132.67
2021-05-29 06:30:00,11.004,0.0,11.004,11.004,0,11.004,0.0,0.0,0.0,0.0,75.454,-4.51,75.5886645999,11.004,0,11.004,64.45,-4.51,64.6076048155,132.67
2021-05-29 07:00:00,20.045,0.0,20.045,20.045,0,20.045,0.0,0.0,0.0,0.0,83.165,-3.23,83.2277004669,20.045,0,20.045,63.12,-3.23,63.2025893457,132.41
2021-05-29 07:30:00,30.765,0.0,30.765,30.765,0,30.765,0.0,0.0,0.0,0.0,93.025,-2.41,93.0562127158,30.765,0,30.765,62.26,-2.41,62.3066264534,132.03
2021-05-29 08:00:00,44.248,0.0,44.248,44.248,0,44.248,0.0,0.0,0.0,0.0,105.628,-0.59,105.629647751,44.248,0,44.248,61.38,-0.59,61.3828355487,131.73
2021-05-29 08:30:00,65.683,0.0,65.683,65.683,0,65.683,0.0,0.0,0.0,0.0,120.963,0.5,120.9640333694,65.683,0,65.683,55.28,0.5,55.2822611694,131.47
2021-05-29 09:00:00,83.201,0.0,83.201,83.201,0,83.201,0.0,0.0,0.0,0.0,133.951,1.52,133.9596237715,83.201,0,83.201,50.75,1.52,50.7727574591,131.59
2021-05-29 09:30:00,110.082,0.0,110.082,110.082,0,110.082,0.0,0.0,0.0,0.0,150.732,2.59,150.7542501026,110.082,0,110.082,40.65,2.59,40.7324268857,131.43
2021-05-29 10:00:00,133.166,0.0,133.166,133.166,0,133.166,0.0,0.0,0.0,0.0,164.656,3.9699999999999998,164.7038531304,133.166,0,133.166,31.49,3.9699999999999998,31.739265902,131.43
2021-05-29 10:30:00,143.544,0.0,143.544,143.544,0,143.544,0.0,0.0,0.0,0.0,168.094,4.4,168.1515769655,143.544,0,143.544,24.55,4.4,24.941180806,131.52
2021-05-29 11:00:00,141.811,0.0,141.811,141.811,0,141.811,0.0,0.0,0.0,0.0,161.451,5.21,161.5350410933,141.811,0,141.811,19.64,5.21,20.3192937869,131.24
2021-05-29 11:30:00,151.382,0.0,151.382,151.382,0,151.382,0.0,0.0,0.0,0.0,165.202,5.4,165.2902320284,151.382,0,151.382,13.82,5.4,14.8375334877,130.97
2021-05-29 12:00:00,164.711,0.0,164.711,164.711,0,164.711,0.0,0.0,0.0,0.0,170.191,6.8100000000000005,170.3271927233,164.711,0,164.711,5.48,6.8100000000000005,8.741081168800001,130.97
2021-05-29 12:30:00,166.175,0.0,166.175,166.175,0,166.175,0.0,0.0,0.0,0.0,169.075,6.96,169.2181941311,166.175,0,166.175,2.9,6.96,7.54,131.16
2021-05-29 13:00:00,172.081,0.0,172.081,172.081,0,172.081,0.0,0.0,0.0,0.0,170.141,7.42,170.302719535,172.081,0,172.081,-1.94,7.42,7.6694197955,131.31
2021-05-29 13:30:00,164.496,0.0,164.496,164.496,0,164.496,0.0,0.0,0.0,0.0,162.806,6.02,162.91726132,164.496,0,164.496,-1.69,6.02,6.2527194084,131.62
