Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-29 14:00:00,155.928,0.0,155.928,155.928,0,155.928,0.0,0.0,0.0,0.0,159.268,4.26,159.3249617103,155.928,0,155.928,3.34,4.26,5.4132430206,132.04
2021-05-29 14:30:00,151.49,0.0,151.49,151.49,0,151.49,0.0,0.0,0.0,0.0,152.91,4.07,152.964155932,151.49,0,151.49,1.42,4.07,4.310603206,131.42
2021-05-29 15:00:00,151.302,0.0,151.302,151.302,0,151.302,0.0,0.0,0.0,0.0,154.802,3.6,154.8438542662,151.302,0,151.302,3.5,3.6,5.0209560843,131.94
2021-05-29 15:30:00,136.79,0.0,136.79,136.79,0,136.79,0.0,0.0,0.0,0.0,147.84,1.99,147.8533925887,136.79,0,136.79,11.05,1.99,11.2277602397,131.79
2021-05-29 16:00:00,127.266,0.0,127.266,127.266,0,127.266,0.0,0.0,0.0,0.0,143.976,1.97,143.9894769627,127.266,0,127.266,16.71,1.97,16.8257243529,131.89
2021-05-29 16:30:00,125.939,0.0,125.939,125.939,0,125.939,0.0,0.0,0.0,0.0,144.649,1.28,144.6546632536,125.939,0,125.939,18.71,1.28,18.7537329617,132.2
2021-05-29 17:00:00,105.414,0.0,105.414,105.414,0,105.414,0.0,0.0,0.0,0.0,137.804,1.1400000000000001,137.8087153122,105.414,0,105.414,32.39,1.1400000000000001,32.4100555384,132.2
2021-05-29 17:30:00,94.674,0.0,94.674,94.674,0,94.674,0.0,0.0,0.0,0.0,136.574,0.47000000000000003,136.5748087167,94.674,0,94.674,41.9,0.47000000000000003,41.9026359553,132.19
2021-05-29 18:00:00,71.974,0.0,71.974,71.974,0,71.974,0.0,0.0,0.0,0.0,128.304,0.81,128.3065567927,71.974,0,71.974,56.33,0.81,56.3358234164,132.19
2021-05-29 18:30:00,48.975,0.0,48.975,48.975,0,48.975,0.0,0.0,0.0,0.0,118.205,1.15,118.2105939626,48.975,0,48.975,69.23,1.15,69.2395508362,132.19
2021-05-29 19:00:00,33.274,0.0,33.274,33.274,0,33.274,0.0,0.0,0.0,0.0,108.254,1.6099999999999999,108.2659716439,33.274,0,33.274,74.98,1.6099999999999999,74.9972832841,131.82
2021-05-29 19:30:00,35.097,0.0,35.097,35.097,0,35.097,0.0,0.0,0.0,0.0,108.127,1.26,108.1343411179,35.097,0,35.097,73.03,1.26,73.0408686969,131.5
2021-05-29 20:00:00,25.187,0.0,25.187,25.187,0,25.187,0.0,0.0,0.0,0.0,99.587,0.8300000000000001,99.5904587247,25.187,0,25.187,74.4,0.8300000000000001,74.4046295603,131.67
2021-05-29 20:30:00,15.169,0.0,15.169,15.169,0,15.169,0.0,0.0,0.0,0.0,90.939,0.29,90.9394623967,15.169,0,15.169,75.77,0.29,75.770554967,131.54
2021-05-29 21:00:00,10.591,0.0,10.591,10.591,0,10.591,0.0,0.0,0.0,0.0,87.121,-0.01,87.1210005739,10.591,0,10.591,76.53,-0.01,76.5300006533,131.34
2021-05-29 21:30:00,2.99,0.0,2.99,2.99,0,2.99,0.0,0.0,0.0,0.0,81.32,-0.16,81.3201574027,2.99,0,2.99,78.33,-0.16,78.330163411,131.34
2021-05-29 22:00:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,80.874,-0.4,80.874989187,2.7039999999999997,0,2.7039999999999997,78.17,-0.4,78.1710234038,131.45
2021-05-29 22:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,78.014,-1.78,78.0343039695,2.724,0,2.724,75.29,-1.78,75.3110383676,131.45
2021-05-29 23:00:00,2.785,0.0,2.785,2.785,0,2.785,0.0,0.0,0.0,0.0,74.095,-2.85,74.1497911325,2.785,0,2.785,71.31,-2.85,71.366929316,131.78
2021-05-29 23:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,71.672,-4.01,71.7840907444,2.872,0,2.872,68.8,-4.01,68.916762112,132.54
2021-05-30 00:00:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,68.214,-4.51,68.3629277898,2.8040000000000003,0,2.8040000000000003,65.41,-4.51,65.5652972235,132.54
2021-05-30 00:30:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,66.285,-4.62,66.4458096873,2.955,0,2.955,63.33,-4.62,63.4982936779,132.05
2021-05-30 01:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,57.928,-4.97,58.1408125502,2.768,0,2.768,55.16,-4.97,55.3834496939,132.23
2021-05-30 01:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,58.486,-4.84,58.6859250247,2.876,0,2.876,55.61,-4.84,55.8202266208,132.65
2021-05-30 02:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,57.486,-5.11,57.7126701514,2.886,0,2.886,54.6,-5.11,54.8386004562,132.08
2021-05-30 02:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,57.21,-5.31,57.4558978696,2.83,0,2.83,54.38,-5.31,54.6386355979,131.71
2021-05-30 03:00:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,56.042,-5.68,56.3291058335,2.862,0,2.862,53.18,-5.68,53.482471895,131.93
2021-05-30 03:30:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,55.019,-6.01,55.346277752,2.809,0,2.809,52.21,-6.01,52.5547733322,132.52
2021-05-30 04:00:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,54.134,-6.19,54.486751197,2.774,0,2.774,51.36,-6.19,51.7316701837,132.52
2021-05-30 04:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,53.867,-6.23,54.2260692748,2.707,0,2.707,51.16,-6.23,51.5379326322,132.22
2021-05-30 05:00:00,2.624,0.0,2.624,2.624,0,2.624,0.0,0.0,0.0,0.0,53.224,-6.4,53.6074078463,2.624,0,2.624,50.6,-6.4,51.0031371584,132.09
2021-05-30 05:30:00,3.242,0.0,3.242,3.242,0,3.242,0.0,0.0,0.0,0.0,53.452,-6.58,53.8554797955,3.242,0,3.242,50.21,-6.58,50.6393177284,132.09
2021-05-30 06:00:00,6.551,0.0,6.551,6.551,0,6.551,0.0,0.0,0.0,0.0,55.671,-6.48,56.0468611164,6.551,0,6.551,49.12,-6.48,49.5455830524,131.5
2021-05-30 06:30:00,10.661,0.0,10.661,10.661,0,10.661,0.0,0.0,0.0,0.0,59.931,-6.09,60.2396286592,10.661,0,10.661,49.27,-6.09,49.6449493906,131.41
2021-05-30 07:00:00,22.066,0.0,22.066,22.066,0,22.066,0.0,0.0,0.0,0.0,67.896,-5.48,68.116790999,22.066,0,22.066,45.83,-5.48,46.1564654193,131.23
2021-05-30 07:30:00,41.43,0.0,41.43,41.43,0,41.43,0.0,0.0,0.0,0.0,82.38,-4.89,82.5250053014,41.43,0,41.43,40.95,-4.89,41.2409335491,131.97
2021-05-30 08:00:00,66.114,0.0,66.114,66.114,0,66.114,0.0,0.0,0.0,0.0,99.834,-3.86,99.9085940047,66.114,0,66.114,33.72,-3.86,33.9402121384,131.97
2021-05-30 08:30:00,84.439,0.0,84.439,84.439,0,84.439,0.0,0.0,0.0,0.0,113.219,-2.81,113.2538655455,84.439,0,84.439,28.78,-2.81,28.9168549466,131.23
2021-05-30 09:00:00,106.899,0.0,106.899,106.899,0,106.899,0.0,0.0,0.0,0.0,129.269,-1.42,129.2767990051,106.899,0,106.899,22.37,-1.42,22.4150239795,131.23
2021-05-30 09:30:00,129.43,0.0,129.43,129.43,0,129.43,0.0,0.0,0.0,0.0,143.87,0.48,143.8708007206,129.43,0,129.43,14.44,0.48,14.4479756367,130.76
2021-05-30 10:00:00,139.817,0.0,139.817,139.817,0,139.817,0.0,0.0,0.0,0.0,149.647,1.97,149.6599662869,139.817,0,139.817,9.83,1.97,10.0254575955,132.33
2021-05-30 10:30:00,147.918,0.0,147.918,147.918,0,147.918,0.0,0.0,0.0,0.0,156.268,3.2,156.3007607915,147.918,0,147.918,8.35,3.2,8.9421753506,132.33
2021-05-30 11:00:00,150.728,0.0,150.728,150.728,0,150.728,0.0,0.0,0.0,0.0,157.698,3.81,157.7440182828,150.728,0,150.728,6.97,3.81,7.9433620086,131.55
2021-05-30 11:30:00,148.125,0.0,148.125,148.125,0,148.125,0.0,0.0,0.0,0.0,155.735,3.76,155.7803833125,148.125,0,148.125,7.61,3.76,8.4882094696,131.13
2021-05-30 12:00:00,146.811,0.0,146.811,146.811,0,146.811,0.0,0.0,0.0,0.0,154.711,3.68,154.7547605762,146.811,0,146.811,7.9,3.68,8.7150674122,131.13
2021-05-30 12:30:00,146.142,0.0,146.142,146.142,0,146.142,0.0,0.0,0.0,0.0,153.872,3.31,153.90759722640001,146.142,0,146.142,7.73,3.31,8.4088643704,131.0
2021-05-30 13:00:00,153.988,0.0,153.988,153.988,0,153.988,0.0,0.0,0.0,0.0,157.748,3.33,157.7831435991,153.988,0,153.988,3.76,3.33,5.0225989288,131.17
2021-05-30 13:30:00,153.313,0.0,153.313,153.313,0,153.313,0.0,0.0,0.0,0.0,154.563,2.8200000000000003,154.5887232918,153.313,0,153.313,1.25,2.8200000000000003,3.0846231536,131.17
2021-05-30 14:00:00,161.018,0.0,161.018,161.018,0,161.018,0.0,0.0,0.0,0.0,155.758,2.99,155.786696043,161.018,0,161.018,-5.26,2.99,6.0504297368,131.48
2021-05-30 14:30:00,152.822,0.0,152.822,152.822,0,152.822,0.0,0.0,0.0,0.0,152.302,2.3,152.3193658206,152.822,0,152.822,-0.52,2.3,2.3580500419,131.67
2021-05-30 15:00:00,147.288,0.0,147.288,147.288,0,147.288,0.0,0.0,0.0,0.0,146.458,2.24,146.475128824,147.288,0,147.288,-0.8300000000000001,2.24,2.3888281646,132.09
2021-05-30 15:30:00,145.444,0.0,145.444,145.444,0,145.444,0.0,0.0,0.0,0.0,144.654,2.06,144.668667361,145.444,0,145.444,-0.79,2.06,2.2062864728,132.01
2021-05-30 16:00:00,143.919,0.0,143.919,143.919,0,143.919,0.0,0.0,0.0,0.0,145.319,2.04,145.333318138,143.919,0,143.919,1.4,2.04,2.4741867351,132.17
2021-05-30 16:30:00,135.238,0.0,135.238,135.238,0,135.238,0.0,0.0,0.0,0.0,142.288,1.3,142.2939385357,135.238,0,135.238,7.05,1.3,7.1688562547,132.17
2021-05-30 17:00:00,125.443,0.0,125.443,125.443,0,125.443,0.0,0.0,0.0,0.0,140.593,0.7000000000000001,140.594742608,125.443,0,125.443,15.15,0.7000000000000001,15.1661629953,132.38
2021-05-30 17:30:00,113.409,0.0,113.409,113.409,0,113.409,0.0,0.0,0.0,0.0,141.369,0.14,141.3690693221,113.409,0,113.409,27.96,0.14,27.9603504985,132.38
2021-05-30 18:00:00,86.115,0.0,86.115,86.115,0,86.115,0.0,0.0,0.0,0.0,128.445,-0.17,128.4451124995,86.115,0,86.115,42.33,-0.17,42.3303413641,132.38
2021-05-30 18:30:00,61.148,0.0,61.148,61.148,0,61.148,0.0,0.0,0.0,0.0,116.008,-0.5,116.0090775069,61.148,0,61.148,54.86,-0.5,54.8622784798,132.11
2021-05-30 19:00:00,44.582,0.0,44.582,44.582,0,44.582,0.0,0.0,0.0,0.0,107.462,-0.51,107.4632101884,44.582,0,44.582,62.88,-0.51,62.8820681912,131.97
2021-05-30 19:30:00,24.367,0.0,24.367,24.367,0,24.367,0.0,0.0,0.0,0.0,95.887,-0.05,95.8870130362,24.367,0,24.367,71.52,-0.05,71.5200174776,131.74
2021-05-30 20:00:00,12.673,0.0,12.673,12.673,0,12.673,0.0,0.0,0.0,0.0,88.743,-0.06,88.7430202833,12.673,0,12.673,76.07,-0.06,76.0700236624,131.63
2021-05-30 20:30:00,8.041,0.0,8.041,8.041,0,8.041,0.0,0.0,0.0,0.0,84.841,-0.8300000000000001,84.8450598503,8.041,0,8.041,76.8,-0.8300000000000001,76.8044848951,131.46
2021-05-30 21:00:00,5.153,0.0,5.153,5.153,0,5.153,0.0,0.0,0.0,0.0,82.243,-0.9500000000000001,82.2484866061,5.153,0,5.153,77.09,-0.9500000000000001,77.0958533256,131.58
2021-05-30 21:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,81.408,-1.1400000000000001,81.4159816252,3.088,0,3.088,78.32,-1.1400000000000001,78.328296292,131.09
2021-05-30 22:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,81.781,-1.23,81.7902491804,2.941,0,2.941,78.84,-1.23,78.8495941651,131.2
2021-05-30 22:30:00,2.896,0.0,2.896,2.896,0,2.896,0.0,0.0,0.0,0.0,79.786,-2.34,79.820306915,2.896,0,2.896,76.89,-2.34,76.9255984702,131.1
2021-05-30 23:00:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,75.718,-3.38,75.7934029055,2.748,0,2.748,72.97,-3.38,73.0482395407,131.43
2021-05-30 23:30:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,70.615,-4.12,70.735087651,2.825,0,2.825,67.79,-4.12,67.9150830081,131.94
2021-05-31 00:00:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,67.755,-4.93,67.9341219491,2.715,0,2.715,65.04,-4.93,65.2265781718,132.25
2021-05-31 00:30:00,0.92,0.0,0.92,0.92,0,0.92,0.0,0.0,0.0,0.0,62.09,-4.26,62.2359678964,0.92,0,0.92,61.17,-4.26,61.3181579958,132.25
2021-05-31 01:00:00,1.019,0.0,1.019,1.019,0,1.019,0.0,0.0,0.0,0.0,57.629,-4.25,57.7855011313,1.019,0,1.019,56.61,-4.25,56.769310371,131.61
2021-05-31 01:30:00,1.155,0.0,1.155,1.155,0,1.155,0.0,0.0,0.0,0.0,56.685,-4.19,56.8396457149,1.155,0,1.155,55.53,-4.19,55.6878532536,131.61
2021-05-31 02:00:00,1.141,0.0,1.141,1.141,0,1.141,0.0,0.0,0.0,0.0,56.121,-4.38,56.2916604925,1.141,0,1.141,54.98,-4.38,55.1541911372,131.51
2021-05-31 02:30:00,1.059,0.0,1.059,1.059,0,1.059,0.0,0.0,0.0,0.0,55.339,-4.73,55.5407762009,1.059,0,1.059,54.28,-4.73,54.4856981235,131.59
2021-05-31 03:00:00,0.8310000000000001,0.0,0.8310000000000001,0.8310000000000001,0,0.8310000000000001,0.0,0.0,0.0,0.0,53.851,-5.16,54.0976506052,0.8310000000000001,0,0.8310000000000001,53.02,-5.16,53.270498402,131.59
2021-05-31 03:30:00,0.869,0.0,0.869,0.869,0,0.869,0.0,0.0,0.0,0.0,53.189,-5.18,53.4406410983,0.869,0,0.869,52.32,-5.18,52.575800517,131.82
2021-05-31 04:00:00,0.79,0.0,0.79,0.79,0,0.79,0.0,0.0,0.0,0.0,52.86,-5.12,53.1073817845,0.79,0,0.79,52.07,-5.12,52.3211171517,131.93
2021-05-31 04:30:00,0.759,0.0,0.759,0.759,0,0.759,0.0,0.0,0.0,0.0,52.929,-5.14,53.1779901933,0.759,0,0.759,52.17,-5.14,52.4225953192,132.01
2021-05-31 05:00:00,0.626,0.0,0.626,0.626,0,0.626,0.0,0.0,0.0,0.0,51.996,-5.18,52.2533866462,0.626,0,0.626,51.37,-5.18,51.630507454400004,132.12
2021-05-31 05:30:00,1.185,0.0,1.185,1.185,0,1.185,0.0,0.0,0.0,0.0,51.575,-5.04,51.820673722,1.185,0,1.185,50.39,-5.04,50.641422768300004,132.12
2021-05-31 06:00:00,4.078,0.0,4.078,4.078,0,4.078,0.0,0.0,0.0,0.0,54.058,-4.88,54.2778201847,4.078,0,4.078,49.98,-4.88,50.2176741795,132.12
2021-05-31 06:30:00,8.227,0.0,8.227,8.227,0,8.227,0.0,0.0,0.0,0.0,58.867,-4.14,59.0123994513,8.227,0,8.227,50.64,-4.14,50.8089480308,132.05
2021-05-31 07:00:00,16.728,0.0,16.728,16.728,0,16.728,0.0,0.0,0.0,0.0,65.458,-3.67,65.5608012764,16.728,0,16.728,48.73,-3.67,48.8680038471,131.57
2021-05-31 07:30:00,33.269,0.0,33.269,33.269,0,33.269,0.0,0.0,0.0,0.0,79.069,-2.35,79.1039143216,33.269,0,33.269,45.8,-2.35,45.8602496722,131.57
2021-05-31 08:00:00,60.336,0.0,60.336,60.336,0,60.336,0.0,0.0,0.0,0.0,98.396,-0.68,98.398349661,60.336,0,60.336,38.06,-0.68,38.0660741343,131.5
2021-05-31 08:30:00,85.22,0.0,85.22,85.22,0,85.22,0.0,0.0,0.0,0.0,116.41,0.66,116.4118709582,85.22,0,85.22,31.19,0.66,31.1969822258,132.15
2021-05-31 09:00:00,106.406,0.0,106.406,106.406,0,106.406,0.0,0.0,0.0,0.0,131.026,1.9300000000000002,131.0402135835,106.406,0,106.406,24.62,1.9300000000000002,24.6955319846,131.65
2021-05-31 09:30:00,130.83,0.0,130.83,130.83,0,130.83,0.0,0.0,0.0,0.0,146.57,3.46,146.6108335015,130.83,0,130.83,15.74,3.46,16.115805906,131.3
2021-05-31 10:00:00,148.67,0.0,148.67,148.67,0,148.67,0.0,0.0,0.0,0.0,157.22,4.96,157.2982199518,148.67,0,148.67,8.55,4.96,9.8845384313,130.82
2021-05-31 10:30:00,163.741,0.0,163.741,163.741,0,163.741,0.0,0.0,0.0,0.0,164.131,6.05,164.2424660707,163.741,0,163.741,0.39,6.05,6.0625572162,131.31
2021-05-31 11:00:00,175.968,0.0,175.968,175.968,0,175.968,0.0,0.0,0.0,0.0,168.578,7.18,168.7308344198,175.968,0,175.968,-7.39,7.18,10.3036158702,131.24
2021-05-31 11:30:00,176.3,0.0,176.3,176.3,0,176.3,0.0,0.0,0.0,0.0,165.95,7.59,166.123479978,176.3,0,176.3,-10.35,7.59,12.834741914,131.02
2021-05-31 12:00:00,177.784,0.0,177.784,177.784,0,177.784,0.0,0.0,0.0,0.0,166.304,7.67,166.4807776171,177.784,0,177.784,-11.48,7.67,13.8064948484,130.88
2021-05-31 12:30:00,178.828,0.0,178.828,178.828,0,178.828,0.0,0.0,0.0,0.0,167.328,7.89,167.5139148966,178.828,0,178.828,-11.5,7.89,13.9464009694,131.75
2021-05-31 13:00:00,175.581,0.0,175.581,175.581,0,175.581,0.0,0.0,0.0,0.0,165.091,7.8100000000000005,165.2756315402,175.581,0,175.581,-10.49,7.8100000000000005,13.078080899,131.75
2021-05-31 13:30:00,169.415,0.0,169.415,169.415,0,169.415,0.0,0.0,0.0,0.0,160.735,7.02,160.8882240097,169.415,0,169.415,-8.68,7.02,11.1634582455,131.75
2021-05-31 14:00:00,159.418,0.0,159.418,159.418,0,159.418,0.0,0.0,0.0,0.0,152.468,5.72,152.5752582302,159.418,0,159.418,-6.95,5.72,9.0011610362,132.01
2021-05-31 14:30:00,154.235,0.0,154.235,154.235,0,154.235,0.0,0.0,0.0,0.0,148.505,4.9,148.5858170385,154.235,0,154.235,-5.73,4.9,7.5394230548,132.01
2021-05-31 15:00:00,149.928,0.0,149.928,149.928,0,149.928,0.0,0.0,0.0,0.0,147.358,4.35,147.422191898,149.928,0,149.928,-2.5700000000000003,4.35,5.0524647451,132.01
2021-05-31 15:30:00,138.915,0.0,138.915,138.915,0,138.915,0.0,0.0,0.0,0.0,145.335,3.73,145.3828570534,138.915,0,138.915,6.42,3.73,7.4249107739,132.24
2021-05-31 16:00:00,126.101,0.0,126.101,126.101,0,126.101,0.0,0.0,0.0,0.0,140.061,3.22,140.098008983,126.101,0,126.101,13.96,3.22,14.3265487819,132.02
2021-05-31 16:30:00,117.99,0.0,117.99,117.99,0,117.99,0.0,0.0,0.0,0.0,137.04,2.99,137.0726146975,117.99,0,117.99,19.05,2.99,19.2832206854,132.42
2021-05-31 17:00:00,108.259,0.0,108.259,108.259,0,108.259,0.0,0.0,0.0,0.0,133.919,3.07,133.9541841862,108.259,0,108.259,25.66,3.07,25.8429971172,132.42
2021-05-31 17:30:00,103.726,0.0,103.726,103.726,0,103.726,0.0,0.0,0.0,0.0,135.636,2.88,135.6665725077,103.726,0,103.726,31.91,2.88,32.0397019337,132.49
2021-05-31 18:00:00,94.647,0.0,94.647,94.647,0,94.647,0.0,0.0,0.0,0.0,132.057,3.24,132.0967404935,94.647,0,94.647,37.41,3.24,37.5500426098,132.49
2021-05-31 18:30:00,71.006,0.0,71.006,71.006,0,71.006,0.0,0.0,0.0,0.0,119.296,2.52,119.3226131796,71.006,0,71.006,48.29,2.52,48.3557080395,132.38
2021-05-31 19:00:00,46.84,0.0,46.84,46.84,0,46.84,0.0,0.0,0.0,0.0,105.02,2.99,105.0625551755,46.84,0,46.84,58.18,2.99,58.2567807212,132.16
2021-05-31 19:30:00,23.344,0.0,23.344,23.344,0,23.344,0.0,0.0,0.0,0.0,91.574,3.93,91.6582913653,23.344,0,23.344,68.23,3.93,68.3430888971,131.72
2021-05-31 20:00:00,9.793,0.0,9.793,9.793,0,9.793,0.0,0.0,0.0,0.0,83.513,3.83,83.600777921,9.793,0,9.793,73.72,3.83,73.8194235957,131.26
2021-05-31 20:30:00,4.775,0.0,4.775,4.775,0,4.775,0.0,0.0,0.0,0.0,79.825,3.29,79.8927701673,4.775,0,4.775,75.05,3.29,75.1220779798,131.67
2021-05-31 21:00:00,1.9340000000000002,0.0,1.9340000000000002,1.9340000000000002,0,1.9340000000000002,0.0,0.0,0.0,0.0,76.654,2.31,76.6887985041,1.9340000000000002,0,1.9340000000000002,74.72,2.31,74.7556987794,131.67
2021-05-31 21:30:00,0.764,0.0,0.764,0.764,0,0.764,0.0,0.0,0.0,0.0,75.044,1.51,75.0591902168,0.764,0,0.764,74.28,1.51,74.2953464222,131.55
2021-05-31 22:00:00,0.753,0.0,0.753,0.753,0,0.753,0.0,0.0,0.0,0.0,74.063,1.08,74.0708739587,0.753,0,0.753,73.31,1.08,73.3179548269,131.65
2021-05-31 22:30:00,0.778,0.0,0.778,0.778,0,0.778,0.0,0.0,0.0,0.0,71.448,0.25,71.4484373797,0.778,0,0.778,70.67,0.25,70.6704421947,131.65
2021-05-31 23:00:00,0.747,0.0,0.747,0.747,0,0.747,0.0,0.0,0.0,0.0,66.407,-1.06,66.4154594127,0.747,0,0.747,65.66,-1.06,65.6685556412,132.07
2021-05-31 23:30:00,1.068,0.0,1.068,1.068,0,1.068,0.0,0.0,0.0,0.0,62.098,-1.06,62.1070463313,1.068,0,1.068,61.03,-1.06,61.0392046147,132.7
2021-06-01 00:00:00,0.637,0.0,0.637,0.637,0,0.637,0.0,0.0,0.0,0.0,58.077,-2.12,58.1156805776,0.637,0,0.637,57.44,-2.12,57.4791092485,131.7
2021-06-01 00:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,58.844,-2.93,58.9169011066,2.8040000000000003,0,2.8040000000000003,56.04,-2.93,56.1165439064,132.28
2021-06-01 01:00:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,57.642,-3.37,57.7404283323,2.9619999999999997,0,2.9619999999999997,54.68,-3.37,54.783750327999996,132.68
2021-06-01 01:30:00,2.86,0.0,2.86,2.86,0,2.86,0.0,0.0,0.0,0.0,59.29,-3.51,59.3938060744,2.86,0,2.86,56.43,-3.51,56.5390572967,132.68
2021-06-01 02:00:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,58.365,-3.65,58.4790195284,2.875,0,2.875,55.49,-3.65,55.6099145836,132.8
2021-06-01 02:30:00,2.989,0.0,2.989,2.989,0,2.989,0.0,0.0,0.0,0.0,58.059,-3.86,58.1871728219,2.989,0,2.989,55.07,-3.86,55.2051129878,132.63
2021-06-01 03:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,56.758,-4.16,56.9102465642,2.928,0,2.928,53.83,-4.16,53.9905037946,132.63
2021-06-01 03:30:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,56.028,-4.39,56.1997231666,3.018,0,3.018,53.01,-4.39,53.1914673608,132.88
2021-06-01 04:00:00,2.9619999999999997,0.0,2.9619999999999997,2.9619999999999997,0,2.9619999999999997,0.0,0.0,0.0,0.0,55.672,-4.46,55.8503642244,2.9619999999999997,0,2.9619999999999997,52.71,-4.46,52.8983525263,132.69
2021-06-01 04:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,56.018,-4.48,56.1968568872,3.058,0,3.058,52.96,-4.48,53.1491486291,132.69
2021-06-01 05:00:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,55.341,-4.65,55.5360133697,2.961,0,2.961,52.38,-4.65,52.5859952839,132.69
2021-06-01 05:30:00,3.834,0.0,3.834,3.834,0,3.834,0.0,0.0,0.0,0.0,58.074,-3.81,58.1988451432,3.834,0,3.834,54.24,-3.81,54.3736489487,132.69
2021-06-01 06:00:00,6.615,0.0,6.615,6.615,0,6.615,0.0,0.0,0.0,0.0,63.555,-2.8,63.6166489608,6.615,0,6.615,56.94,-2.8,57.008802829,132.69
2021-06-01 06:30:00,10.011,0.0,10.011,10.011,0,10.011,0.0,0.0,0.0,0.0,72.871,-0.26,72.8714638319,10.011,0,10.011,62.86,-0.26,62.8605377005,132.4
2021-06-01 07:00:00,19.249,0.0,19.249,19.249,0,19.249,0.0,0.0,0.0,0.0,86.919,1.63,86.9342824264,19.249,0,19.249,67.67,1.63,67.6896284522,132.3
2021-06-01 07:30:00,37.07,0.0,37.07,37.07,0,37.07,0.0,0.0,0.0,0.0,103.16,4.67,103.2656501456,37.07,0,37.07,66.09,4.67,66.2547885062,132.74
2021-06-01 08:00:00,57.7,0.0,57.7,57.7,0,57.7,0.0,0.0,0.0,0.0,118.76,6.24,118.9238209948,57.7,0,57.7,61.06,6.24,61.3780188667,132.15
2021-06-01 08:30:00,82.15,0.0,82.15,82.15,0,82.15,0.0,0.0,0.0,0.0,138.18,8.0,138.4113882598,82.15,0,82.15,56.03,8.0,56.5982411387,131.63
2021-06-01 09:00:00,108.264,0.0,108.264,108.264,0,108.264,0.0,0.0,0.0,0.0,154.634,9.46,154.9230956184,108.264,0,108.264,46.37,9.46,47.3251360273,130.81
2021-06-01 09:30:00,121.247,0.0,121.247,121.247,0,121.247,0.0,0.0,0.0,0.0,162.067,11.07,162.4446286862,121.247,0,121.247,40.82,11.07,42.2944121605,130.53
2021-06-01 10:00:00,134.809,0.0,134.809,134.809,0,134.809,0.0,0.0,0.0,0.0,168.179,5.74,168.2769254562,134.809,0,134.809,33.37,5.74,33.8600723567,130.03
2021-06-01 10:30:00,149.451,0.0,149.451,149.451,0,149.451,0.0,0.0,0.0,0.0,173.301,3.12,173.3290829636,149.451,0,149.451,23.85,3.12,24.053209765,130.76
2021-06-01 11:00:00,157.032,0.0,157.032,157.032,0,157.032,0.0,0.0,0.0,0.0,175.732,4.07,175.7791248243,157.032,0,157.032,18.7,4.07,19.1377872284,130.9
2021-06-01 11:30:00,166.05,0.0,166.05,166.05,0,166.05,0.0,0.0,0.0,0.0,180.13,4.76,180.1928813799,166.05,0,166.05,14.08,4.76,14.8628395672,130.6
2021-06-01 12:00:00,171.521,0.0,171.521,171.521,0,171.521,0.0,0.0,0.0,0.0,183.631,5.64,183.7175924102,171.521,0,171.521,12.11,5.64,13.3589557975,130.31
2021-06-01 12:30:00,178.996,0.0,178.996,178.996,0,178.996,0.0,0.0,0.0,0.0,188.686,6.32,188.7918139009,178.996,0,178.996,9.69,6.32,11.5688590622,130.2
2021-06-01 13:00:00,178.305,0.0,178.305,178.305,0,178.305,0.0,0.0,0.0,0.0,187.205,5.7,187.2917564256,178.305,0,178.305,8.9,5.7,10.5688220725,130.32
2021-06-01 13:30:00,180.878,0.0,180.878,180.878,0,180.878,0.0,0.0,0.0,0.0,186.848,5.04,186.9159616084,180.878,0,180.878,5.97,5.04,7.8129699859,130.52
2021-06-01 14:00:00,178.186,0.0,178.186,178.186,0,178.186,0.0,0.0,0.0,0.0,182.096,5.27,182.17224299,178.186,0,178.186,3.91,5.27,6.5620880823,130.66
2021-06-01 14:30:00,173.59,0.0,173.59,173.59,0,173.59,0.0,0.0,0.0,0.0,180.27,5.43,180.3517612889,173.59,0,173.59,6.68,5.43,8.6085596937,130.92
2021-06-01 15:00:00,170.096,0.0,170.096,170.096,0,170.096,0.0,0.0,0.0,0.0,179.596,5.16,179.6701110814,170.096,0,170.096,9.5,5.16,10.810901905,130.8
2021-06-01 15:30:00,162.077,0.0,162.077,162.077,0,162.077,0.0,0.0,0.0,0.0,174.997,4.69,175.0598357962,162.077,0,162.077,12.92,4.69,13.7449081481,131.05
2021-06-01 16:00:00,152.785,0.0,152.785,152.785,0,152.785,0.0,0.0,0.0,0.0,169.975,3.54,170.0118590717,152.785,0,152.785,17.19,3.54,17.550717934,131.27
2021-06-01 16:30:00,132.233,0.0,132.233,132.233,0,132.233,0.0,0.0,0.0,0.0,160.103,1.49,160.109933199,132.233,0,132.233,27.87,1.49,27.9098011458,131.51
2021-06-01 17:00:00,120.224,0.0,120.224,120.224,0,120.224,0.0,0.0,0.0,0.0,156.204,-0.04,156.2040051215,120.224,0,120.224,35.98,-0.04,35.9800222346,132.08
2021-06-01 17:30:00,108.524,0.0,108.524,108.524,0,108.524,0.0,0.0,0.0,0.0,153.304,-1.19,153.3086185314,108.524,0,108.524,44.78,-1.19,44.7958089557,132.46
2021-06-01 18:00:00,91.348,0.0,91.348,91.348,0,91.348,0.0,0.0,0.0,0.0,146.328,-1.4100000000000001,146.3347931423,91.348,0,91.348,54.98,-1.4100000000000001,54.9980772391,132.75
2021-06-01 18:30:00,78.903,0.0,78.903,78.903,0,78.903,0.0,0.0,0.0,0.0,140.923,-1.67,140.9328947727,78.903,0,78.903,62.02,-1.67,62.0424798021,132.89
2021-06-01 19:00:00,56.781,0.0,56.781,56.781,0,56.781,0.0,0.0,0.0,0.0,128.371,-1.21,128.3767024853,56.781,0,56.781,71.59,-1.21,71.60022486,132.89
2021-06-01 19:30:00,23.994,0.0,23.994,23.994,0,23.994,0.0,0.0,0.0,0.0,108.124,-0.02,108.1240018497,23.994,0,23.994,84.13,-0.02,84.1300023773,132.16
2021-06-01 20:00:00,16.799,0.0,16.799,16.799,0,16.799,0.0,0.0,0.0,0.0,103.219,-0.03,103.2190043597,16.799,0,16.799,86.42,-0.03,86.4200052071,131.84
2021-06-01 20:30:00,12.252,0.0,12.252,12.252,0,12.252,0.0,0.0,0.0,0.0,98.542,-1.18,98.5490647546,12.252,0,12.252,86.29,-1.18,86.2980677652,131.88
2021-06-01 21:00:00,3.471,0.0,3.471,3.471,0,3.471,0.0,0.0,0.0,0.0,89.551,-1.35,89.5611751877,3.471,0,3.471,86.08,-1.35,86.0905854319,131.88
2021-06-01 21:30:00,1.631,0.0,1.631,1.631,0,1.631,0.0,0.0,0.0,0.0,86.181,-2.75,86.2248645171,1.631,0,1.631,84.55,-2.75,84.5947102365,132.52
2021-06-01 22:00:00,1.463,0.0,1.463,1.463,0,1.463,0.0,0.0,0.0,0.0,84.843,-3.46,84.9135221799,1.463,0,1.463,83.38,-3.46,83.4517585195,132.52
2021-06-01 22:30:00,1.6680000000000001,0.0,1.6680000000000001,1.6680000000000001,0,1.6680000000000001,0.0,0.0,0.0,0.0,81.758,-5.09,81.9162905898,1.6680000000000001,0,1.6680000000000001,80.09,-5.09,80.2515806698,132.67
2021-06-01 23:00:00,1.593,0.0,1.593,1.593,0,1.593,0.0,0.0,0.0,0.0,77.243,-7.02,77.5613399124,1.593,0,1.593,75.65,-7.02,75.975014972,133.21
2021-06-01 23:30:00,1.461,0.0,1.461,1.461,0,1.461,0.0,0.0,0.0,0.0,72.461,-7.91,72.8914578054,1.461,0,1.461,71.0,-7.91,71.4392616143,133.56
2021-06-02 00:00:00,1.464,0.0,1.464,1.464,0,1.464,0.0,0.0,0.0,0.0,68.224,-9.26,68.8495590109,1.464,0,1.464,66.76,-9.26,67.3991483626,133.56
2021-06-02 00:30:00,1.569,0.0,1.569,1.569,0,1.569,0.0,0.0,0.0,0.0,66.929,-10.03,67.6763765357,1.569,0,1.569,65.36,-10.03,66.1251124763,134.16
2021-06-02 01:00:00,1.548,0.0,1.548,1.548,0,1.548,0.0,0.0,0.0,0.0,62.928,-10.43,63.786503933,1.548,0,1.548,61.38,-10.43,62.2598530355,134.04
2021-06-02 01:30:00,1.548,0.0,1.548,1.548,0,1.548,0.0,0.0,0.0,0.0,61.828,-10.88,62.777989646099996,1.548,0,1.548,60.28,-10.88,61.2540023182,134.22
2021-06-02 02:00:00,1.5190000000000001,0.0,1.5190000000000001,1.5190000000000001,0,1.5190000000000001,0.0,0.0,0.0,0.0,60.479,-11.37,61.5384947898,1.5190000000000001,0,1.5190000000000001,58.96,-11.37,60.046302967,133.92
2021-06-02 02:30:00,1.529,0.0,1.529,1.529,0,1.529,0.0,0.0,0.0,0.0,60.089,-11.67,61.2117376081,1.529,0,1.529,58.56,-11.67,59.7114938684,133.62
2021-06-02 03:00:00,1.5470000000000002,0.0,1.5470000000000002,1.5470000000000002,0,1.5470000000000002,0.0,0.0,0.0,0.0,58.877,-11.98,60.0834547026,1.5470000000000002,0,1.5470000000000002,57.33,-11.98,58.5683301794,133.84
2021-06-02 03:30:00,1.605,0.0,1.605,1.605,0,1.605,0.0,0.0,0.0,0.0,58.075,-12.27,59.3570427582,1.605,0,1.605,56.47,-12.27,57.7876613128,133.84
2021-06-02 04:00:00,1.5899999999999999,0.0,1.5899999999999999,1.5899999999999999,0,1.5899999999999999,0.0,0.0,0.0,0.0,57.86,-12.6,59.2160417455,1.5899999999999999,0,1.5899999999999999,56.27,-12.6,57.6634450931,134.0
2021-06-02 04:30:00,1.62,0.0,1.62,1.62,0,1.62,0.0,0.0,0.0,0.0,57.91,-12.18,59.1770267925,1.62,0,1.62,56.29,-12.18,57.5926774859,134.13
2021-06-02 05:00:00,1.532,0.0,1.532,1.532,0,1.532,0.0,0.0,0.0,0.0,56.622,-12.28,57.9383231031,1.532,0,1.532,55.09,-12.28,56.4420632153,134.13
2021-06-02 05:30:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,57.607,-12.64,58.9774198232,2.847,0,2.847,54.76,-12.64,56.1998861209,134.13
2021-06-02 06:00:00,7.879,0.0,7.879,7.879,0,7.879,0.0,0.0,0.0,0.0,63.089,-12.31,64.2787524848,7.879,0,7.879,55.21,-12.31,56.5657157649,134.24
2021-06-02 06:30:00,14.604,0.0,14.604,14.604,0,14.604,0.0,0.0,0.0,0.0,75.844,-8.7,76.3413540357,14.604,0,14.604,61.24,-8.7,61.85489148,134.24
2021-06-02 07:00:00,25.224,0.0,25.224,25.224,0,25.224,0.0,0.0,0.0,0.0,87.324,-7.0,87.6041150632,25.224,0,25.224,62.1,-7.0,62.4932796387,133.6
2021-06-02 07:30:00,37.531,0.0,37.531,37.531,0,37.531,0.0,0.0,0.0,0.0,102.771,-4.48,102.8685998787,37.531,0,37.531,65.24,-4.48,65.3936388344,133.95
2021-06-02 08:00:00,52.511,0.0,52.511,52.511,0,52.511,0.0,0.0,0.0,0.0,113.201,-2.91,113.238396761,52.511,0,52.511,60.69,-2.91,60.7597251475,132.76
2021-06-02 08:30:00,73.643,0.0,73.643,73.643,0,73.643,0.0,0.0,0.0,0.0,128.213,-1.09,128.2176332218,73.643,0,73.643,54.57,-1.09,54.5808849324,131.71
2021-06-02 09:00:00,88.299,0.0,88.299,88.299,0,88.299,0.0,0.0,0.0,0.0,140.699,0.48,140.6998187668,88.299,0,88.299,52.4,0.48,52.4021984272,131.71
2021-06-02 09:30:00,84.82,0.0,84.82,84.82,0,84.82,0.0,0.0,0.0,0.0,139.58,2.26,139.5982951185,84.82,0,84.82,54.76,2.26,54.8066163889,131.14
2021-06-02 10:00:00,91.632,0.0,91.632,91.632,0,91.632,0.0,0.0,0.0,0.0,143.712,2.46,143.7330530671,91.632,0,91.632,52.08,2.46,52.1380667075,131.14
2021-06-02 10:30:00,105.269,0.0,105.269,105.269,0,105.269,0.0,0.0,0.0,0.0,149.769,1.6,149.7775462511,105.269,0,105.269,44.5,1.6,44.5287547547,131.24
2021-06-02 11:00:00,92.471,0.0,92.471,92.471,0,92.471,0.0,0.0,0.0,0.0,140.391,3.29,140.4295445446,92.471,0,92.471,47.92,3.29,48.0328064972,131.33
2021-06-02 11:30:00,64.17,0.0,64.17,64.17,0,64.17,0.0,0.0,0.0,0.0,129.06,4.12,129.1257449156,64.17,0,64.17,64.89,4.12,65.0206621006,130.8
2021-06-02 12:00:00,53.684,0.0,53.684,53.684,0,53.684,0.0,0.0,0.0,0.0,125.174,3.75,125.230159211,53.684,0,53.684,71.49,3.75,71.5882853545,130.57
2021-06-02 12:30:00,40.033,0.0,40.033,40.033,0,40.033,0.0,0.0,0.0,0.0,123.333,4.74,123.4240515013,40.033,0,40.033,83.3,4.74,83.434750554,130.74
2021-06-02 13:00:00,44.774,0.0,44.774,44.774,0,44.774,0.0,0.0,0.0,0.0,128.054,4.78,128.1431828698,44.774,0,44.774,83.28,4.78,83.4170654003,130.45
2021-06-02 13:30:00,54.078,0.0,54.078,54.078,0,54.078,0.0,0.0,0.0,0.0,130.428,3.17,130.4665170992,54.078,0,54.078,76.35,3.17,76.415779784,130.45
2021-06-02 14:00:00,32.448,0.0,32.448,32.448,0,32.448,0.0,0.0,0.0,0.0,118.718,4.26,118.7944069559,32.448,0,32.448,86.27,4.26,86.3751150506,130.67
2021-06-02 14:30:00,42.389,0.0,42.389,42.389,0,42.389,0.0,0.0,0.0,0.0,123.469,3.74,123.5256311905,42.389,0,42.389,81.08,3.74,81.1662121822,130.32
2021-06-02 15:00:00,73.613,0.0,73.613,73.613,0,73.613,0.0,0.0,0.0,0.0,140.173,3.04,140.2059611037,73.613,0,73.613,66.56,3.04,66.62938691,130.61
2021-06-02 15:30:00,91.701,0.0,91.701,91.701,0,91.701,0.0,0.0,0.0,0.0,144.361,0.73,144.3628457083,91.701,0,91.701,52.66,0.73,52.6650595746,130.96
2021-06-02 16:00:00,101.106,0.0,101.106,101.106,0,101.106,0.0,0.0,0.0,0.0,147.666,0.91,147.6688039364,101.106,0,101.106,46.56,0.91,46.5688919774,131.46
2021-06-02 16:30:00,92.374,0.0,92.374,92.374,0,92.374,0.0,0.0,0.0,0.0,144.924,0.93,144.9269839471,92.374,0,92.374,52.55,0.93,52.5582286612,131.56
2021-06-02 17:00:00,85.706,0.0,85.706,85.706,0,85.706,0.0,0.0,0.0,0.0,141.416,0.0,141.416,85.706,0,85.706,55.71,0.0,55.71,131.7
2021-06-02 17:30:00,71.057,0.0,71.057,71.057,0,71.057,0.0,0.0,0.0,0.0,136.027,-1.44,136.0346218027,71.057,0,71.057,64.97,-1.44,64.9859561752,131.95
2021-06-02 18:00:00,61.082,0.0,61.082,61.082,0,61.082,0.0,0.0,0.0,0.0,132.642,0.30000000000000004,132.6423392586,61.082,0,61.082,71.56,0.30000000000000004,71.5606288402,132.1
2021-06-02 18:30:00,64.12,0.0,64.12,64.12,0,64.12,0.0,0.0,0.0,0.0,136.15,0.56,136.1511516661,64.12,0,64.12,72.03,0.56,72.0321768379,131.69
2021-06-02 19:00:00,57.715,0.0,57.715,57.715,0,57.715,0.0,0.0,0.0,0.0,131.615,0.01,131.6150003799,57.715,0,57.715,73.9,0.01,73.9000006766,131.69
2021-06-02 19:30:00,45.62,0.0,45.62,45.62,0,45.62,0.0,0.0,0.0,0.0,123.98,0.2,123.9801613162,45.62,0,45.62,78.36,0.2,78.3602552318,131.97
2021-06-02 20:00:00,25.618,0.0,25.618,25.618,0,25.618,0.0,0.0,0.0,0.0,110.248,-0.22,110.2482195049,25.618,0,25.618,84.63,-0.22,84.6302859501,132.06
2021-06-02 20:30:00,22.733,0.0,22.733,22.733,0,22.733,0.0,0.0,0.0,0.0,106.753,-1.78,106.7678388327,22.733,0,22.733,84.02,-1.78,84.0388529193,132.19
2021-06-02 21:00:00,25.979,0.0,25.979,25.979,0,25.979,0.0,0.0,0.0,0.0,106.729,-3.1,106.7740110748,25.979,0,25.979,80.75,-3.1,80.8094827356,132.34
2021-06-02 21:30:00,24.884,0.0,24.884,24.884,0,24.884,0.0,0.0,0.0,0.0,104.014,-4.35,104.1049215743,24.884,0,24.884,79.13,-4.35,79.249475708,132.27
2021-06-02 22:00:00,18.766,0.0,18.766,18.766,0,18.766,0.0,0.0,0.0,0.0,97.856,-5.36,98.002685351,18.766,0,18.766,79.09,-5.36,79.271417926,132.52
2021-06-02 22:30:00,6.801,0.0,6.801,6.801,0,6.801,0.0,0.0,0.0,0.0,86.211,-5.64,86.3952899237,6.801,0,6.801,79.41,-5.64,79.6100351715,132.69
2021-06-02 23:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,78.74,-6.78,79.0313608639,2.56,0,2.56,76.18,-6.78,76.4811140086,131.18
2021-06-02 23:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,73.934,-8.15,74.3818449354,2.584,0,2.584,71.35,-8.15,71.8139610382,131.81
2021-06-03 00:00:00,2.508,0.0,2.508,2.508,0,2.508,0.0,0.0,0.0,0.0,67.518,-9.15,68.1351805164,2.508,0,2.508,65.01,-9.15,65.6507623718,132.55
2021-06-03 00:30:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,64.403,-9.58,65.11161808,2.553,0,2.553,61.85,-9.58,62.5875299081,133.23
2021-06-03 01:00:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,59.744,-9.64,60.5167343468,2.724,0,2.724,57.02,-9.64,57.8291449012,133.78
2021-06-03 01:30:00,2.7039999999999997,0.0,2.7039999999999997,2.7039999999999997,0,2.7039999999999997,0.0,0.0,0.0,0.0,61.014,-9.61,61.7661743675,2.7039999999999997,0,2.7039999999999997,58.31,-9.61,59.0966005791,134.08
2021-06-03 02:00:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,59.9,-10.01,60.7306355969,2.62,0,2.62,57.28,-10.01,58.1480739148,134.08
2021-06-03 02:30:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,58.766,-10.16,59.6378097854,2.616,0,2.616,56.15,-10.16,57.0617919452,134.17
2021-06-03 03:00:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,57.462,-10.71,58.451565796,2.622,0,2.622,54.84,-10.71,55.876020796,133.01
2021-06-03 03:30:00,2.633,0.0,2.633,2.633,0,2.633,0.0,0.0,0.0,0.0,56.953,-10.73,57.9549575878,2.633,0,2.633,54.32,-10.73,55.369624344,133.26
2021-06-03 04:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,56.693,-10.83,57.7181526818,2.6029999999999998,0,2.6029999999999998,54.09,-10.83,55.1635477467,133.26
2021-06-03 04:30:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,57.235,-10.59,58.2064715045,3.035,0,3.035,54.2,-10.59,55.2248866002,133.36
2021-06-03 05:00:00,2.629,0.0,2.629,2.629,0,2.629,0.0,0.0,0.0,0.0,56.999,-10.62,57.9799137719,2.629,0,2.629,54.37,-10.62,55.3974845999,133.2
2021-06-03 05:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,56.484,-9.82,57.3312711877,2.734,0,2.734,53.75,-9.82,54.6396824661,133.35
2021-06-03 06:00:00,4.323,0.0,4.323,4.323,0,4.323,0.0,0.0,0.0,0.0,61.653,-8.08,62.1802123589,4.323,0,4.323,57.33,-8.08,57.8965914368,133.0
2021-06-03 06:30:00,7.004,0.0,7.004,7.004,0,7.004,0.0,0.0,0.0,0.0,71.394,-5.49,71.6047717404,7.004,0,7.004,64.39,-5.49,64.623619521,132.93
2021-06-03 07:00:00,9.449,0.0,9.449,9.449,0,9.449,0.0,0.0,0.0,0.0,76.919,-2.77,76.9688603333,9.449,0,9.449,67.47,-2.77,67.5268376277,132.01
2021-06-03 07:30:00,15.993,0.0,15.993,15.993,0,15.993,0.0,0.0,0.0,0.0,91.533,-0.32,91.5335593594,15.993,0,15.993,75.54,-0.32,75.5406777836,131.01
2021-06-03 08:00:00,25.355,0.0,25.355,25.355,0,25.355,0.0,0.0,0.0,0.0,104.355,0.88,104.3587103456,25.355,0,25.355,79.0,0.88,79.0049011138,131.01
2021-06-03 08:30:00,32.395,0.0,32.395,32.395,0,32.395,0.0,0.0,0.0,0.0,114.135,2.7199999999999998,114.1674061412,32.395,0,32.395,81.74,2.7199999999999998,81.7852431677,131.51
2021-06-03 09:00:00,45.279,0.0,45.279,45.279,0,45.279,0.0,0.0,0.0,0.0,125.649,3.79,125.7061466317,45.279,0,45.279,80.37,3.79,80.459312699,131.02
2021-06-03 09:30:00,57.985,0.0,57.985,57.985,0,57.985,0.0,0.0,0.0,0.0,135.945,4.07,136.0059113605,57.985,0,57.985,77.96,4.07,78.0661674479,130.73
2021-06-03 10:00:00,67.054,0.0,67.054,67.054,0,67.054,0.0,0.0,0.0,0.0,139.724,3.48,139.7673301455,67.054,0,67.054,72.67,3.48,72.7532769021,130.65
2021-06-03 10:30:00,81.163,0.0,81.163,81.163,0,81.163,0.0,0.0,0.0,0.0,144.583,1.98,144.5965569749,81.163,0,81.163,63.42,1.98,63.4509007028,130.82
2021-06-03 11:00:00,86.898,0.0,86.898,86.898,0,86.898,0.0,0.0,0.0,0.0,146.398,2.25,146.4152891743,86.898,0,86.898,59.5,2.25,59.5425268191,130.99
2021-06-03 11:30:00,97.151,0.0,97.151,97.151,0,97.151,0.0,0.0,0.0,0.0,152.901,2.52,152.9217649682,97.151,0,97.151,55.75,2.52,55.8069251975,130.8
2021-06-03 12:00:00,109.132,0.0,109.132,109.132,0,109.132,0.0,0.0,0.0,0.0,160.652,3.61,160.6925549115,109.132,0,109.132,51.52,3.61,51.646321263,130.44
2021-06-03 12:30:00,110.498,0.0,110.498,110.498,0,110.498,0.0,0.0,0.0,0.0,161.038,3.47,161.075380937,110.498,0,110.498,50.54,3.47,50.6589824217,130.48
2021-06-03 13:00:00,104.182,0.0,104.182,104.182,0,104.182,0.0,0.0,0.0,0.0,155.292,2.3,155.3090314953,104.182,0,104.182,51.11,2.3,51.1617249514,130.48
2021-06-03 13:30:00,111.469,0.0,111.469,111.469,0,111.469,0.0,0.0,0.0,0.0,158.679,1.28,158.6841625399,111.469,0,111.469,47.21,1.28,47.2273490681,130.96
2021-06-03 14:00:00,120.959,0.0,120.959,120.959,0,120.959,0.0,0.0,0.0,0.0,162.689,2.36,162.7061164216,120.959,0,120.959,41.73,2.36,41.7966804902,131.26
2021-06-03 14:30:00,125.058,0.0,125.058,125.058,0,125.058,0.0,0.0,0.0,0.0,162.058,2.6,162.0788553884,125.058,0,125.058,37.0,2.6,37.0912388577,131.13
2021-06-03 15:00:00,115.292,0.0,115.292,115.292,0,115.292,0.0,0.0,0.0,0.0,154.112,1.8399999999999999,154.1229838279,115.292,0,115.292,38.82,1.8399999999999999,38.8635819245,131.47
2021-06-03 15:30:00,116.398,0.0,116.398,116.398,0,116.398,0.0,0.0,0.0,0.0,157.698,2.79,157.7226784708,116.398,0,116.398,41.3,2.79,41.3941312265,131.72
2021-06-03 16:00:00,98.174,0.0,98.174,98.174,0,98.174,0.0,0.0,0.0,0.0,149.064,2.0,149.077416452,98.174,0,98.174,50.89,2.0,50.9292852885,131.62
2021-06-03 16:30:00,69.081,0.0,69.081,69.081,0,69.081,0.0,0.0,0.0,0.0,132.951,0.91,132.9541142688,69.081,0,69.081,63.87,0.91,63.8764823703,131.72
2021-06-03 17:00:00,58.918,0.0,58.918,58.918,0,58.918,0.0,0.0,0.0,0.0,134.958,1.23,134.9636049607,58.918,0,58.918,76.04,1.23,76.049947403,131.72
2021-06-03 17:30:00,76.867,0.0,76.867,76.867,0,76.867,0.0,0.0,0.0,0.0,150.617,0.99,150.6202535816,76.867,0,76.867,73.75,0.99,73.7566444464,131.57
2021-06-03 18:00:00,76.856,0.0,76.856,76.856,0,76.856,0.0,0.0,0.0,0.0,150.786,0.74,150.7878158075,76.856,0,76.856,73.93,0.74,73.9337034106,131.57
2021-06-03 18:30:00,51.719,0.0,51.719,51.719,0,51.719,0.0,0.0,0.0,0.0,133.529,0.05,133.5290093613,51.719,0,51.719,81.81,0.05,81.8100152793,131.73
2021-06-03 19:00:00,33.427,0.0,33.427,33.427,0,33.427,0.0,0.0,0.0,0.0,119.967,-0.26,119.9672817438,33.427,0,33.427,86.54,-0.26,86.54039057,131.73
2021-06-03 19:30:00,22.26,0.0,22.26,22.26,0,22.26,0.0,0.0,0.0,0.0,111.44,-0.30000000000000004,111.440403804,22.26,0,22.26,89.18,-0.30000000000000004,89.180504596,131.73
2021-06-03 20:00:00,20.509,0.0,20.509,20.509,0,20.509,0.0,0.0,0.0,0.0,108.989,-0.92,108.9928828915,20.509,0,20.509,88.48,-0.92,88.4847828725,131.88
2021-06-03 20:30:00,10.892,0.0,10.892,10.892,0,10.892,0.0,0.0,0.0,0.0,99.462,-1.44,99.4724235354,10.892,0,10.892,88.57,-1.44,88.58170522180001,132.02
2021-06-03 21:00:00,4.851,0.0,4.851,4.851,0,4.851,0.0,0.0,0.0,0.0,93.401,-2.81,93.4432603295,4.851,0,4.851,88.55,-2.81,88.594574326,131.59
2021-06-03 21:30:00,2.964,0.0,2.964,2.964,0,2.964,0.0,0.0,0.0,0.0,88.804,-4.14,88.9004500326,2.964,0,2.964,85.84,-4.14,85.939776588,131.8
2021-06-03 22:00:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,89.298,-4.76,89.4247751129,2.678,0,2.678,86.62,-4.76,86.7506887581,132.16
2021-06-03 22:30:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,84.852,-6.37,85.0907680304,2.642,0,2.642,82.21,-6.37,82.456418792,131.93
2021-06-03 23:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,77.473,-7.31,77.8171049898,2.623,0,2.623,74.85,-7.31,75.2061074648,132.37
2021-06-03 23:30:00,2.637,0.0,2.637,2.637,0,2.637,0.0,0.0,0.0,0.0,72.417,-8.15,72.8741681874,2.637,0,2.637,69.78,-8.15,70.2543301157,132.2
2021-06-04 00:00:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,66.085,-8.93,66.6856215762,2.745,0,2.745,63.34,-8.93,63.966401337,132.2
2021-06-04 00:30:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,60.935,-9.48,61.6680194671,2.995,0,2.995,57.94,-9.48,58.7104249687,132.6
2021-06-04 01:00:00,2.774,0.0,2.774,2.774,0,2.774,0.0,0.0,0.0,0.0,59.224,-10.0,60.0623191027,2.774,0,2.774,56.45,-10.0,57.3288975997,132.7
2021-06-04 01:30:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,60.259,-10.14,61.1061918385,2.769,0,2.769,57.49,-10.14,58.3773903151,133.1
2021-06-04 02:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,59.017,-10.67,59.9737875159,2.727,0,2.727,56.29,-10.67,57.2923467838,133.28
2021-06-04 02:30:00,3.015,0.0,3.015,3.015,0,3.015,0.0,0.0,0.0,0.0,58.475,-10.51,59.4119998401,3.015,0,3.015,55.46,-10.51,56.4470698974,132.81
2021-06-04 03:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,57.575,-10.91,58.5995624984,2.765,0,2.765,54.81,-10.91,55.8852771309,131.54
2021-06-04 03:30:00,2.781,0.0,2.781,2.781,0,2.781,0.0,0.0,0.0,0.0,56.881,-11.16,57.9654531682,2.781,0,2.781,54.1,-11.16,55.2390767483,131.81
2021-06-04 04:00:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,56.938,-11.28,58.0445884127,3.008,0,3.008,53.93,-11.28,55.0970353104,132.02
2021-06-04 04:30:00,2.805,0.0,2.805,2.805,0,2.805,0.0,0.0,0.0,0.0,57.465,-11.12,58.5310227572,2.805,0,2.805,54.66,-11.12,55.7796557895,132.13
2021-06-04 05:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,57.295,-11.03,58.3470472689,2.825,0,2.825,54.47,-11.03,55.5755503796,132.13
2021-06-04 05:30:00,3.121,0.0,3.121,3.121,0,3.121,0.0,0.0,0.0,0.0,57.241,-10.31,58.1620854251,3.121,0,3.121,54.12,-10.31,55.093289065,132.22
2021-06-04 06:00:00,5.212,0.0,5.212,5.212,0,5.212,0.0,0.0,0.0,0.0,61.152,-8.98,61.8078272066,5.212,0,5.212,55.94,-8.98,56.6561911886,132.04
2021-06-04 06:30:00,9.957,0.0,9.957,9.957,0,9.957,0.0,0.0,0.0,0.0,71.467,-7.94,71.9067151871,9.957,0,9.957,61.51,-7.94,62.02034908,131.54
2021-06-04 07:00:00,15.229,0.0,15.229,15.229,0,15.229,0.0,0.0,0.0,0.0,83.889,-7.05,84.1847184529,15.229,0,15.229,68.66,-7.05,69.0209975297,133.01
2021-06-04 07:30:00,20.305,0.0,20.305,20.305,0,20.305,0.0,0.0,0.0,0.0,94.495,-4.22,94.5891823889,20.305,0,20.305,74.19,-4.22,74.3099219486,133.31
2021-06-04 08:00:00,32.176,0.0,32.176,32.176,0,32.176,0.0,0.0,0.0,0.0,105.176,-2.18,105.1985901807,32.176,0,32.176,73.0,-2.18,73.032543431,132.47
2021-06-04 08:30:00,56.034,0.0,56.034,56.034,0,56.034,0.0,0.0,0.0,0.0,123.874,-0.06,123.8740145309,56.034,0,56.034,67.84,-0.06,67.840026533,131.7
2021-06-04 09:00:00,87.747,0.0,87.747,87.747,0,87.747,0.0,0.0,0.0,0.0,142.677,0.8,142.6792428106,87.747,0,87.747,54.93,0.8,54.9358252873,131.33
2021-06-04 09:30:00,116.442,0.0,116.442,116.442,0,116.442,0.0,0.0,0.0,0.0,158.142,1.72,158.1513533423,116.442,0,116.442,41.7,1.72,41.7354573474,131.46
2021-06-04 10:00:00,135.496,0.0,135.496,135.496,0,135.496,0.0,0.0,0.0,0.0,166.656,2.7199999999999998,166.6781951426,135.496,0,135.496,31.16,2.7199999999999998,31.2784910122,131.24
2021-06-04 10:30:00,144.031,0.0,144.031,144.031,0,144.031,0.0,0.0,0.0,0.0,167.631,2.7,167.652742778,144.031,0,144.031,23.6,2.7,23.7539470404,131.12
2021-06-04 11:00:00,151.55,0.0,151.55,151.55,0,151.55,0.0,0.0,0.0,0.0,173.83,3.47,173.8646306757,151.55,0,151.55,22.28,3.47,22.5485986261,131.12
2021-06-04 11:30:00,166.993,0.0,166.993,166.993,0,166.993,0.0,0.0,0.0,0.0,178.113,4.89,178.1801135621,166.993,0,166.993,11.12,4.89,12.1476952547,130.93
2021-06-04 12:00:00,170.336,0.0,170.336,170.336,0,170.336,0.0,0.0,0.0,0.0,178.036,4.46,178.0918552208,170.336,0,170.336,7.7,4.46,8.8984043513,130.65
2021-06-04 12:30:00,170.647,0.0,170.647,170.647,0,170.647,0.0,0.0,0.0,0.0,178.297,4.33,178.3495699714,170.647,0,170.647,7.65,4.33,8.7904152348,130.91
2021-06-04 13:00:00,174.995,0.0,174.995,174.995,0,174.995,0.0,0.0,0.0,0.0,181.125,4.23,181.1743870557,174.995,0,174.995,6.13,4.23,7.4478050458,131.02
2021-06-04 13:30:00,174.623,0.0,174.623,174.623,0,174.623,0.0,0.0,0.0,0.0,177.933,3.43,177.9660568451,174.623,0,174.623,3.31,3.43,4.7666550116,131.02
2021-06-04 14:00:00,172.429,0.0,172.429,172.429,0,172.429,0.0,0.0,0.0,0.0,175.849,2.9699999999999998,175.8740791049,172.429,0,172.429,3.42,2.9699999999999998,4.5296026315999995,131.24
2021-06-04 14:30:00,166.527,0.0,166.527,166.527,0,166.527,0.0,0.0,0.0,0.0,171.577,2.27,171.592015633,166.527,0,166.527,5.05,2.27,5.536731888,131.45
2021-06-04 15:00:00,162.696,0.0,162.696,162.696,0,162.696,0.0,0.0,0.0,0.0,171.696,1.6099999999999999,171.7035483501,162.696,0,162.696,9.0,1.6099999999999999,9.1428715402,131.54
2021-06-04 15:30:00,156.272,0.0,156.272,156.272,0,156.272,0.0,0.0,0.0,0.0,166.712,0.8300000000000001,166.7140661252,156.272,0,156.272,10.44,0.8300000000000001,10.4729413251,131.54
2021-06-04 16:00:00,148.393,0.0,148.393,148.393,0,148.393,0.0,0.0,0.0,0.0,160.113,-0.05,160.113007807,148.393,0,148.393,11.72,-0.05,11.7201066548,131.9
2021-06-04 16:30:00,133.91,0.0,133.91,133.91,0,133.91,0.0,0.0,0.0,0.0,154.48,-1.32,154.4856394621,133.91,0,133.91,20.57,-1.32,20.6123094291,132.24
2021-06-04 17:00:00,122.331,0.0,122.331,122.331,0,122.331,0.0,0.0,0.0,0.0,151.991,-2.7199999999999998,152.0153363349,122.331,0,122.331,29.66,-2.7199999999999998,29.7844590349,132.55
2021-06-04 17:30:00,106.936,0.0,106.936,106.936,0,106.936,0.0,0.0,0.0,0.0,148.396,-3.67,148.441374677,106.936,0,106.936,41.46,-3.67,41.6221155157,132.55
2021-06-04 18:00:00,83.144,0.0,83.144,83.144,0,83.144,0.0,0.0,0.0,0.0,139.424,-3.95,139.4799421996,83.144,0,83.144,56.28,-3.95,56.418444679,132.33
2021-06-04 18:30:00,60.961,0.0,60.961,60.961,0,60.961,0.0,0.0,0.0,0.0,126.301,-4.59,126.3843768074,60.961,0,60.961,65.34,-4.59,65.5010206027,132.33
2021-06-04 19:00:00,53.563,0.0,53.563,53.563,0,53.563,0.0,0.0,0.0,0.0,124.803,-3.75,124.8593260794,53.563,0,53.563,71.24,-3.75,71.3386297878,132.46
2021-06-04 19:30:00,33.163,0.0,33.163,33.163,0,33.163,0.0,0.0,0.0,0.0,112.663,-3.42,112.7148968371,33.163,0,33.163,79.5,-3.42,79.5735282616,132.3
2021-06-04 20:00:00,18.607,0.0,18.607,18.607,0,18.607,0.0,0.0,0.0,0.0,102.297,-4.08,102.378330759,18.607,0,18.607,83.69,-4.08,83.7893937202,132.3
2021-06-04 20:30:00,22.649,0.0,22.649,22.649,0,22.649,0.0,0.0,0.0,0.0,104.319,-5.0,104.4387560296,22.649,0,22.649,81.67,-5.0,81.8229118279,131.89
2021-06-04 21:00:00,17.761,0.0,17.761,17.761,0,17.761,0.0,0.0,0.0,0.0,99.101,-5.71,99.2653630477,17.761,0,17.761,81.34,-5.71,81.5401723079,132.29
2021-06-04 21:30:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,88.33,-6.38,88.560111224,2.8,0,2.8,85.53,-6.38,85.7676238449,132.39
2021-06-04 22:00:00,2.7279999999999998,0.0,2.7279999999999998,2.7279999999999998,0,2.7279999999999998,0.0,0.0,0.0,0.0,87.978,-6.74,88.2357982001,2.7279999999999998,0,2.7279999999999998,85.25,-6.74,85.5160224753,132.54
2021-06-04 22:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,85.247,-8.08,85.629068715,2.667,0,2.667,82.58,-8.08,82.9743502536,131.62
2021-06-04 23:00:00,2.686,0.0,2.686,2.686,0,2.686,0.0,0.0,0.0,0.0,80.676,-9.85,81.2750852107,2.686,0,2.686,77.99,-9.85,78.609557943,131.62
2021-06-04 23:30:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,75.807,-11.59,76.687869634,2.737,0,2.737,73.07,-11.59,73.9834643687,132.14
2021-06-05 00:00:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,73.117,-12.82,74.232392451,2.577,0,2.577,70.54,-12.82,71.695494977,132.8
2021-06-05 00:30:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,70.978,-13.07,72.1713335335,2.668,0,2.668,68.31,-13.07,69.5491265222,133.23
2021-06-05 01:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,69.439,-13.59,70.7563624065,2.809,0,2.809,66.63,-13.59,68.0018014467,132.11
2021-06-05 01:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,69.726,-13.72,71.0630246753,2.916,0,2.916,66.81,-13.72,68.2042117468,131.99
2021-06-05 02:00:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,67.857,-14.53,69.3951968727,2.867,0,2.867,64.99,-14.53,66.5944517208,132.14
2021-06-05 02:30:00,2.872,0.0,2.872,2.872,0,2.872,0.0,0.0,0.0,0.0,67.522,-14.81,69.1271045539,2.872,0,2.872,64.65,-14.81,66.3246454947,132.32
2021-06-05 03:00:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,66.433,-15.71,68.2652736682,2.813,0,2.813,63.62,-15.71,65.5309735926,132.42
2021-06-05 03:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,65.647,-15.71,67.5006126565,2.927,0,2.927,62.72,-15.71,64.6575788288,132.7
2021-06-05 04:00:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,65.225,-15.89,67.1326502158,2.835,0,2.835,62.39,-15.89,64.3817070292,132.7
2021-06-05 04:30:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,65.449,-15.81,67.3314763019,2.949,0,2.949,62.5,-15.81,64.4686443164,132.7
2021-06-05 05:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,64.714,-15.91,66.6410526327,2.824,0,2.824,61.89,-15.91,63.9022706952,132.7
