Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-05 05:30:00,3.623,0.0,3.623,3.623,0,3.623,0.0,0.0,0.0,0.0,64.773,-16.52,66.8464803038,3.623,0,3.623,61.15,-16.52,63.3421889423,132.88
2021-06-05 06:00:00,6.028,0.0,6.028,6.028,0,6.028,0.0,0.0,0.0,0.0,66.868,-16.55,68.8856438164,6.028,0,6.028,60.84,-16.55,63.050837425,132.81
2021-06-05 06:30:00,9.105,0.0,9.105,9.105,0,9.105,0.0,0.0,0.0,0.0,71.695,-15.17,73.2823438831,9.105,0,9.105,62.59,-15.17,64.4021505852,132.81
2021-06-05 07:00:00,17.265,0.0,17.265,17.265,0,17.265,0.0,0.0,0.0,0.0,76.485,-14.95,77.9323920138,17.265,0,17.265,59.22,-14.95,61.0779084449,132.42
2021-06-05 07:30:00,34.238,0.0,34.238,34.238,0,34.238,0.0,0.0,0.0,0.0,88.948,-14.45,90.1140899305,34.238,0,34.238,54.71,-14.45,56.5860989997,133.18
2021-06-05 08:00:00,55.655,0.0,55.655,55.655,0,55.655,0.0,0.0,0.0,0.0,105.255,-12.7,106.0184183291,55.655,0,55.655,49.6,-12.7,51.2000976562,133.6
2021-06-05 08:30:00,77.953,0.0,77.953,77.953,0,77.953,0.0,0.0,0.0,0.0,120.373,-10.13,120.7984934881,77.953,0,77.953,42.42,-10.13,43.6127653331,133.89
2021-06-05 09:00:00,100.093,0.0,100.093,100.093,0,100.093,0.0,0.0,0.0,0.0,134.263,-8.24,134.5156153352,100.093,0,100.093,34.17,-8.24,35.1494879052,133.89
2021-06-05 09:30:00,129.276,0.0,129.276,129.276,0,129.276,0.0,0.0,0.0,0.0,151.676,-6.09,151.7982117022,129.276,0,129.276,22.4,-6.09,23.2131019039,134.05
2021-06-05 10:00:00,147.721,0.0,147.721,147.721,0,147.721,0.0,0.0,0.0,0.0,160.131,-4.59,160.196770445,147.721,0,147.721,12.41,-4.59,13.2316363312,133.64
2021-06-05 10:30:00,163.1,0.0,163.1,163.1,0,163.1,0.0,0.0,0.0,0.0,167.53,-2.8,167.5533971604,163.1,0,163.1,4.43,-2.8,5.2406965186,133.45
2021-06-05 11:00:00,163.606,0.0,163.606,163.606,0,163.606,0.0,0.0,0.0,0.0,165.206,-2.16,165.2201199491,163.606,0,163.606,1.6,-2.16,2.6880476186,132.96
2021-06-05 11:30:00,163.973,0.0,163.973,163.973,0,163.973,0.0,0.0,0.0,0.0,164.103,-1.71,164.1119091017,163.973,0,163.973,0.13,-1.71,1.7149344011,132.96
2021-06-05 12:00:00,160.804,0.0,160.804,160.804,0,160.804,0.0,0.0,0.0,0.0,161.694,-1.5,161.7009574369,160.804,0,160.804,0.89,-1.5,1.7441616898,132.96
2021-06-05 12:30:00,144.097,0.0,144.097,144.097,0,144.097,0.0,0.0,0.0,0.0,152.477,-2.88,152.5041964308,144.097,0,144.097,8.38,-2.88,8.8610834552,132.96
2021-06-05 13:00:00,121.444,0.0,121.444,121.444,0,121.444,0.0,0.0,0.0,0.0,142.434,-4.55,142.5066554797,121.444,0,121.444,20.99,-4.55,21.477490542399998,133.1
2021-06-05 13:30:00,98.512,0.0,98.512,98.512,0,98.512,0.0,0.0,0.0,0.0,132.112,-6.94,132.2941576337,98.512,0,98.512,33.6,-6.94,34.3092349084,133.29
2021-06-05 14:00:00,86.76,0.0,86.76,86.76,0,86.76,0.0,0.0,0.0,0.0,123.73,-8.56,124.0257493426,86.76,0,86.76,36.97,-8.56,37.9480500158,133.64
2021-06-05 14:30:00,75.597,0.0,75.597,75.597,0,75.597,0.0,0.0,0.0,0.0,117.367,-9.65,117.7630467889,75.597,0,75.597,41.77,-9.65,42.8702157681,133.89
2021-06-05 15:00:00,91.058,0.0,91.058,91.058,0,91.058,0.0,0.0,0.0,0.0,124.968,-9.57,125.3338977452,91.058,0,91.058,33.91,-9.57,35.2345427102,134.22
2021-06-05 15:30:00,96.05,0.0,96.05,96.05,0,96.05,0.0,0.0,0.0,0.0,126.31,-9.69,126.6811438218,96.05,0,96.05,30.26,-9.69,31.7736321499,134.47
2021-06-05 16:00:00,100.678,0.0,100.678,100.678,0,100.678,0.0,0.0,0.0,0.0,130.168,-9.36,130.5040912156,100.678,0,100.678,29.49,-9.36,30.9397753709,134.72
2021-06-05 16:30:00,96.843,0.0,96.843,96.843,0,96.843,0.0,0.0,0.0,0.0,129.763,-9.77,130.1302772955,96.843,0,96.843,32.92,-9.77,34.3391802465,134.59
2021-06-05 17:00:00,100.776,0.0,100.776,100.776,0,100.776,0.0,0.0,0.0,0.0,135.046,-10.43,135.4481709585,100.776,0,100.776,34.27,-10.43,35.8220295349,134.59
2021-06-05 17:30:00,66.935,0.0,66.935,66.935,0,66.935,0.0,0.0,0.0,0.0,120.205,-10.66,120.6767484854,66.935,0,66.935,53.27,-10.66,54.3261309132,134.52
2021-06-05 18:00:00,55.421,0.0,55.421,55.421,0,55.421,0.0,0.0,0.0,0.0,119.061,-9.67,119.4530477677,55.421,0,55.421,63.64,-9.67,64.370478482,134.14
2021-06-05 18:30:00,43.034,0.0,43.034,43.034,0,43.034,0.0,0.0,0.0,0.0,113.314,-9.28,113.6933639048,43.034,0,43.034,70.28,-9.28,70.8900331499,133.74
2021-06-05 19:00:00,30.108,0.0,30.108,30.108,0,30.108,0.0,0.0,0.0,0.0,107.198,-8.62,107.5440170535,30.108,0,30.108,77.09,-8.62,77.5704357342,133.74
2021-06-05 19:30:00,15.12,0.0,15.12,15.12,0,15.12,0.0,0.0,0.0,0.0,97.53,-8.6,97.9084311998,15.12,0,15.12,82.41,-8.6,82.8575168588,133.43
2021-06-05 20:00:00,19.692,0.0,19.692,19.692,0,19.692,0.0,0.0,0.0,0.0,98.842,-9.9,99.3365540171,19.692,0,19.692,79.15,-9.9,79.7667380554,133.43
2021-06-05 20:30:00,19.135,0.0,19.135,19.135,0,19.135,0.0,0.0,0.0,0.0,96.645,-10.59,97.2234751745,19.135,0,19.135,77.51,-10.59,78.2300977885,133.8
2021-06-05 21:00:00,6.577,0.0,6.577,6.577,0,6.577,0.0,0.0,0.0,0.0,86.257,-10.9,86.9429700953,6.577,0,6.577,79.68,-10.9,80.4220890054,134.14
2021-06-05 21:30:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,82.398,-10.91,83.1171372462,2.598,0,2.598,79.8,-10.91,80.542337314,134.05
2021-06-05 22:00:00,2.551,0.0,2.551,2.551,0,2.551,0.0,0.0,0.0,0.0,80.841,-11.5,81.6548668543,2.551,0,2.551,78.29,-11.5,79.1301086818,132.06
2021-06-05 22:30:00,2.558,0.0,2.558,2.558,0,2.558,0.0,0.0,0.0,0.0,78.648,-12.52,79.6382967171,2.558,0,2.558,76.09,-12.52,77.1131538714,132.5
2021-06-05 23:00:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,74.716,-13.65,75.9526375842,2.536,0,2.536,72.18,-13.65,73.4593418157,132.5
2021-06-05 23:30:00,2.65,0.0,2.65,2.65,0,2.65,0.0,0.0,0.0,0.0,70.51,-14.74,72.0342120107,2.65,0,2.65,67.86,-14.74,69.4424020322,132.9
2021-06-06 00:00:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,66.958,-15.87,68.813012316,2.608,0,2.608,64.35,-15.87,66.278046139,133.4
2021-06-06 00:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,64.135,-15.96,66.0909965502,2.715,0,2.715,61.42,-15.96,63.4597352658,133.94
2021-06-06 01:00:00,2.71,0.0,2.71,2.71,0,2.71,0.0,0.0,0.0,0.0,63.17,-16.52,65.2944048139,2.71,0,2.71,60.46,-16.52,62.6763272696,134.36
2021-06-06 01:30:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,64.014,-16.31,66.0591272725,2.654,0,2.654,61.36,-16.31,63.4906741183,134.21
2021-06-06 02:00:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,62.863,-16.53,64.9999820692,2.643,0,2.643,60.22,-16.53,62.4474923436,132.74
2021-06-06 02:30:00,2.684,0.0,2.684,2.684,0,2.684,0.0,0.0,0.0,0.0,62.124,-16.5,64.2778451412,2.684,0,2.684,59.44,-16.5,61.6876292299,132.67
2021-06-06 03:00:00,2.725,0.0,2.725,2.725,0,2.725,0.0,0.0,0.0,0.0,60.195,-16.74,62.4793215792,2.725,0,2.725,57.47,-16.74,59.8584037542,132.77
2021-06-06 03:30:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,59.908,-16.89,62.2433977543,2.818,0,2.818,57.09,-16.89,59.5360411852,132.71
2021-06-06 04:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,59.916,-17.01,62.2837631811,2.706,0,2.706,57.21,-17.01,59.6852092231,132.71
2021-06-06 04:30:00,2.8120000000000003,0.0,2.8120000000000003,2.8120000000000003,0,2.8120000000000003,0.0,0.0,0.0,0.0,60.352,-16.83,62.6547109482,2.8120000000000003,0,2.8120000000000003,57.54,-16.83,59.9508173422,132.59
2021-06-06 05:00:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,59.413,-17.25,61.86652624,2.7030000000000003,0,2.7030000000000003,56.71,-17.25,59.2755143377,132.47
2021-06-06 05:30:00,3.208,0.0,3.208,3.208,0,3.208,0.0,0.0,0.0,0.0,59.718,-17.41,62.2040804449,3.208,0,3.208,56.51,-17.41,59.1311102551,132.73
2021-06-06 06:00:00,4.129,0.0,4.129,4.129,0,4.129,0.0,0.0,0.0,0.0,61.219,-17.3,63.6164755468,4.129,0,4.129,57.09,-17.3,59.6536511875,132.73
2021-06-06 06:30:00,4.999,0.0,4.999,4.999,0,4.999,0.0,0.0,0.0,0.0,63.149,-16.58,65.289299284,4.999,0,4.999,58.15,-16.58,60.4675028424,132.93
2021-06-06 07:00:00,8.261,0.0,8.261,8.261,0,8.261,0.0,0.0,0.0,0.0,66.921,-15.46,68.6835631065,8.261,0,8.261,58.66,-15.46,60.6630628966,132.93
2021-06-06 07:30:00,12.758,0.0,12.758,12.758,0,12.758,0.0,0.0,0.0,0.0,72.708,-14.49,74.1377998325,12.758,0,12.758,59.95,-14.49,61.6762725852,133.44
2021-06-06 08:00:00,18.704,0.0,18.704,18.704,0,18.704,0.0,0.0,0.0,0.0,80.684,-13.45,81.797373772,18.704,0,18.704,61.98,-13.45,63.4225740569,133.23
2021-06-06 08:30:00,26.011,0.0,26.011,26.011,0,26.011,0.0,0.0,0.0,0.0,89.741,-12.33,90.58408238210001,26.011,0,26.011,63.73,-12.33,64.9118001599,132.77
2021-06-06 09:00:00,34.256,0.0,34.256,34.256,0,34.256,0.0,0.0,0.0,0.0,97.996,-11.41,98.6580159744,34.256,0,34.256,63.74,-11.41,64.753190655,132.1
2021-06-06 09:30:00,41.595,0.0,41.595,41.595,0,41.595,0.0,0.0,0.0,0.0,106.915,-10.22,107.4023539081,41.595,0,41.595,65.32,-10.22,66.1146791568,131.96
2021-06-06 10:00:00,46.45,0.0,46.45,46.45,0,46.45,0.0,0.0,0.0,0.0,110.54,-9.82,110.975330592,46.45,0,46.45,64.09,-9.82,64.837955705,132.25
2021-06-06 10:30:00,53.207,0.0,53.207,53.207,0,53.207,0.0,0.0,0.0,0.0,116.637,-9.02,116.9852562035,53.207,0,53.207,63.43,-9.02,64.0681301428,132.69
2021-06-06 11:00:00,67.648,0.0,67.648,67.648,0,67.648,0.0,0.0,0.0,0.0,125.068,-8.83,125.3793185657,67.648,0,67.648,57.42,-8.83,58.0949679404,133.59
2021-06-06 11:30:00,75.716,0.0,75.716,75.716,0,75.716,0.0,0.0,0.0,0.0,129.746,-8.57,130.0287253494,75.716,0,75.716,54.03,-8.57,54.7054457984,133.45
2021-06-06 12:00:00,80.162,0.0,80.162,80.162,0,80.162,0.0,0.0,0.0,0.0,133.832,-8.99,134.1336062439,80.162,0,80.162,53.67,-8.99,54.4177268912,133.45
2021-06-06 12:30:00,90.635,0.0,90.635,90.635,0,90.635,0.0,0.0,0.0,0.0,141.915,-8.54,142.1717230148,90.635,0,90.635,51.28,-8.54,51.9862481816,133.37
2021-06-06 13:00:00,98.762,0.0,98.762,98.762,0,98.762,0.0,0.0,0.0,0.0,144.812,-8.78,145.0779230069,98.762,0,98.762,46.05,-8.78,46.8795360472,133.37
2021-06-06 13:30:00,115.141,0.0,115.141,115.141,0,115.141,0.0,0.0,0.0,0.0,150.171,-8.81,150.4292037505,115.141,0,115.141,35.03,-8.81,36.1208665455,133.37
2021-06-06 14:00:00,131.65,0.0,131.65,131.65,0,131.65,0.0,0.0,0.0,0.0,156.54,-8.06,156.7473610623,131.65,0,131.65,24.89,-8.06,26.1624865026,133.78
2021-06-06 14:30:00,133.884,0.0,133.884,133.884,0,133.884,0.0,0.0,0.0,0.0,155.164,-7.91,155.3654884329,133.884,0,133.884,21.28,-7.91,22.7025659343,133.66
2021-06-06 15:00:00,118.29,0.0,118.29,118.29,0,118.29,0.0,0.0,0.0,0.0,146.03,-8.06,146.2522632304,118.29,0,118.29,27.74,-8.06,28.8872151652,133.66
2021-06-06 15:30:00,97.724,0.0,97.724,97.724,0,97.724,0.0,0.0,0.0,0.0,133.904,-8.93,134.2014385765,97.724,0,97.724,36.18,-8.93,37.2657657911,133.66
2021-06-06 16:00:00,76.324,0.0,76.324,76.324,0,76.324,0.0,0.0,0.0,0.0,125.434,-9.66,125.805421012,76.324,0,76.324,49.11,-9.66,50.051050938,133.89
2021-06-06 16:30:00,71.148,0.0,71.148,71.148,0,71.148,0.0,0.0,0.0,0.0,125.648,-9.93,126.0397746904,71.148,0,71.148,54.5,-9.93,55.3972463215,133.82
2021-06-06 17:00:00,67.141,0.0,67.141,67.141,0,67.141,0.0,0.0,0.0,0.0,126.241,-9.24,126.5787015299,67.141,0,67.141,59.1,-9.24,59.8179538266,133.68
2021-06-06 17:30:00,66.698,0.0,66.698,66.698,0,66.698,0.0,0.0,0.0,0.0,130.408,-8.3,130.6718656177,66.698,0,66.698,63.71,-8.3,64.2483781896,133.54
2021-06-06 18:00:00,85.993,0.0,85.993,85.993,0,85.993,0.0,0.0,0.0,0.0,143.343,-8.63,143.6025506354,85.993,0,85.993,57.35,-8.63,57.9956843222,133.54
2021-06-06 18:30:00,80.438,0.0,80.438,80.438,0,80.438,0.0,0.0,0.0,0.0,139.018,-9.22,139.3234105382,80.438,0,80.438,58.58,-9.22,59.3011365827,133.88
2021-06-06 19:00:00,55.166,0.0,55.166,55.166,0,55.166,0.0,0.0,0.0,0.0,122.736,-9.6,123.1108674976,55.166,0,55.166,67.57,-9.6,68.2485523656,133.88
2021-06-06 19:30:00,34.061,0.0,34.061,34.061,0,34.061,0.0,0.0,0.0,0.0,109.521,-9.18,109.9050583049,34.061,0,34.061,75.46,-9.18,76.0163403486,133.88
2021-06-06 20:00:00,24.774,0.0,24.774,24.774,0,24.774,0.0,0.0,0.0,0.0,102.974,-9.48,103.4094535137,24.774,0,24.774,78.2,-9.48,78.7725231283,133.54
2021-06-06 20:30:00,21.31,0.0,21.31,21.31,0,21.31,0.0,0.0,0.0,0.0,99.8,-9.9,100.2898299929,21.31,0,21.31,78.49,-9.9,79.111883431,133.54
2021-06-06 21:00:00,18.298,0.0,18.298,18.298,0,18.298,0.0,0.0,0.0,0.0,96.178,-10.07,96.7037361429,18.298,0,18.298,77.88,-10.07,78.5283343768,133.43
2021-06-06 21:30:00,12.406,0.0,12.406,12.406,0,12.406,0.0,0.0,0.0,0.0,90.816,-10.29,91.3971003698,12.406,0,12.406,78.41,-10.29,79.0823128139,133.52
2021-06-06 22:00:00,11.888,0.0,11.888,11.888,0,11.888,0.0,0.0,0.0,0.0,89.838,-10.56,90.4565080246,11.888,0,11.888,77.95,-10.56,78.6620372225,133.52
2021-06-06 22:30:00,11.828,0.0,11.828,11.828,0,11.828,0.0,0.0,0.0,0.0,87.118,-11.31,87.8490866429,11.828,0,11.828,75.29,-11.31,76.1347502787,133.51
2021-06-06 23:00:00,9.325,0.0,9.325,9.325,0,9.325,0.0,0.0,0.0,0.0,80.015,-12.03,80.9142825773,9.325,0,9.325,70.69,-12.03,71.7063246862,133.51
2021-06-06 23:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,70.866,-12.31,71.9272275011,2.666,0,2.666,68.2,-12.31,69.3020641828,133.6
2021-06-07 00:00:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,67.634,-13.26,68.921589912,2.544,0,2.544,65.09,-13.26,66.4269199948,133.14
2021-06-07 00:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,65.619,-13.21,66.9354708731,2.6390000000000002,0,2.6390000000000002,62.98,-13.21,64.3504817387,133.66
2021-06-07 01:00:00,2.5060000000000002,0.0,2.5060000000000002,2.5060000000000002,0,2.5060000000000002,0.0,0.0,0.0,0.0,64.256,-13.43,65.6444851911,2.5060000000000002,0,2.5060000000000002,61.75,-13.43,63.1935708755,133.23
2021-06-07 01:30:00,2.585,0.0,2.585,2.585,0,2.585,0.0,0.0,0.0,0.0,65.545,-13.35,66.8907282439,2.585,0,2.585,62.96,-13.35,64.3598018953,133.16
2021-06-07 02:00:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,65.023,-13.45,66.3994956984,2.553,0,2.553,62.47,-13.45,63.9015132841,133.16
2021-06-07 02:30:00,2.644,0.0,2.644,2.644,0,2.644,0.0,0.0,0.0,0.0,64.714,-13.4,66.0867747435,2.644,0,2.644,62.07,-13.4,63.4999598425,133.16
2021-06-07 03:00:00,2.625,0.0,2.625,2.625,0,2.625,0.0,0.0,0.0,0.0,63.335,-13.57,64.7724256532,2.625,0,2.625,60.71,-13.57,62.2081104037,133.16
2021-06-07 03:30:00,2.662,0.0,2.662,2.662,0,2.662,0.0,0.0,0.0,0.0,62.332,-13.66,63.8112358758,2.662,0,2.662,59.67,-13.66,61.2135973457,132.91
2021-06-07 04:00:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,62.034,-13.82,63.5547760282,2.604,0,2.604,59.43,-13.82,61.0157135499,132.91
2021-06-07 04:30:00,2.677,0.0,2.677,2.677,0,2.677,0.0,0.0,0.0,0.0,62.257,-13.51,63.7059977475,2.677,0,2.677,59.58,-13.51,61.0925240926,133.09
2021-06-07 05:00:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,61.884,-13.31,63.2991750025,2.654,0,2.654,59.23,-13.31,60.7070753702,132.96
2021-06-07 05:30:00,3.16,0.0,3.16,3.16,0,3.16,0.0,0.0,0.0,0.0,62.63,-11.79,63.7300635493,3.16,0,3.16,59.47,-11.79,60.6274277864,132.96
2021-06-07 06:00:00,5.659,0.0,5.659,5.659,0,5.659,0.0,0.0,0.0,0.0,66.639,-11.03,67.5456676701,5.659,0,5.659,60.98,-11.03,61.9695191203,132.96
2021-06-07 06:30:00,10.37,0.0,10.37,10.37,0,10.37,0.0,0.0,0.0,0.0,76.6,-7.88,77.0042492334,10.37,0,10.37,66.23,-7.88,66.6971311227,132.82
2021-06-07 07:00:00,14.326,0.0,14.326,14.326,0,14.326,0.0,0.0,0.0,0.0,85.896,-5.58,86.0770539459,14.326,0,14.326,71.57,-5.58,71.7871945405,132.15
2021-06-07 07:30:00,18.42,0.0,18.42,18.42,0,18.42,0.0,0.0,0.0,0.0,98.6,-2.74,98.6380636468,18.42,0,18.42,80.18,-2.74,80.2268035011,131.97
2021-06-07 08:00:00,23.73,0.0,23.73,23.73,0,23.73,0.0,0.0,0.0,0.0,107.4,0.32,107.4004767215,23.73,0,23.73,83.67,0.32,83.6706119256,131.81
2021-06-07 08:30:00,28.128,0.0,28.128,28.128,0,28.128,0.0,0.0,0.0,0.0,114.168,1.8900000000000001,114.1836429792,28.128,0,28.128,86.04,1.8900000000000001,86.0607558647,131.2
2021-06-07 09:00:00,35.58,0.0,35.58,35.58,0,35.58,0.0,0.0,0.0,0.0,119.8,2.39,119.8238377786,35.58,0,35.58,84.22,2.39,84.253904954,130.96
2021-06-07 09:30:00,49.674,0.0,49.674,49.674,0,49.674,0.0,0.0,0.0,0.0,127.114,1.82,127.1270285817,49.674,0,49.674,77.44,1.82,77.4613839277,130.88
2021-06-07 10:00:00,63.685,0.0,63.685,63.685,0,63.685,0.0,0.0,0.0,0.0,135.275,1.78,135.2867104523,63.685,0,63.685,71.59,1.78,71.6121253699,130.72
2021-06-07 10:30:00,81.647,0.0,81.647,81.647,0,81.647,0.0,0.0,0.0,0.0,144.137,0.73,144.1388485766,81.647,0,81.647,62.49,0.73,62.4942637368,130.53
2021-06-07 11:00:00,107.596,0.0,107.596,107.596,0,107.596,0.0,0.0,0.0,0.0,157.696,1.09,157.6997670131,107.596,0,107.596,50.1,1.09,50.1118558826,130.78
2021-06-07 11:30:00,115.102,0.0,115.102,115.102,0,115.102,0.0,0.0,0.0,0.0,158.882,1.37,158.887906475,115.102,0,115.102,43.78,1.37,43.8014303419,130.78
2021-06-07 12:00:00,124.419,0.0,124.419,124.419,0,124.419,0.0,0.0,0.0,0.0,163.939,2.11,163.9525779639,124.419,0,124.419,39.52,2.11,39.5762870921,130.78
2021-06-07 12:30:00,132.462,0.0,132.462,132.462,0,132.462,0.0,0.0,0.0,0.0,170.622,2.81,170.6451375926,132.462,0,132.462,38.16,2.81,38.2633205564,130.78
2021-06-07 13:00:00,116.226,0.0,116.226,116.226,0,116.226,0.0,0.0,0.0,0.0,158.966,1.62,158.974254381,116.226,0,116.226,42.74,1.62,42.7706908993,130.78
2021-06-07 13:30:00,107.431,0.0,107.431,107.431,0,107.431,0.0,0.0,0.0,0.0,153.731,0.47000000000000003,153.7317184611,107.431,0,107.431,46.3,0.47000000000000003,46.3023854677,131.01
2021-06-07 14:00:00,101.973,0.0,101.973,101.973,0,101.973,0.0,0.0,0.0,0.0,150.623,0.08,150.6230212451,101.973,0,101.973,48.65,0.08,48.6500657759,131.49
2021-06-07 14:30:00,105.807,0.0,105.807,105.807,0,105.807,0.0,0.0,0.0,0.0,150.067,0.56,150.068044863,105.807,0,105.807,44.26,0.56,44.2635425604,131.65
2021-06-07 15:00:00,121.296,0.0,121.296,121.296,0,121.296,0.0,0.0,0.0,0.0,158.996,2.05,159.0092151921,121.296,0,121.296,37.7,2.05,37.7556949347,131.65
2021-06-07 15:30:00,91.425,0.0,91.425,91.425,0,91.425,0.0,0.0,0.0,0.0,140.305,-0.26,140.3052409035,91.425,0,91.425,48.88,-0.26,48.8806914845,131.34
2021-06-07 16:00:00,89.689,0.0,89.689,89.689,0,89.689,0.0,0.0,0.0,0.0,143.929,-0.15,143.9290781635,89.689,0,89.689,54.24,-0.15,54.2402074111,131.76
2021-06-07 16:30:00,87.988,0.0,87.988,87.988,0,87.988,0.0,0.0,0.0,0.0,143.158,-0.13,143.1580590257,87.988,0,87.988,55.17,-0.13,55.1701531627,131.6
2021-06-07 17:00:00,84.418,0.0,84.418,84.418,0,84.418,0.0,0.0,0.0,0.0,141.328,-0.63,141.3294041734,84.418,0,84.418,56.91,-0.63,56.913486978,131.81
2021-06-07 17:30:00,78.655,0.0,78.655,78.655,0,78.655,0.0,0.0,0.0,0.0,140.245,-1.3900000000000001,140.2518881335,78.655,0,78.655,61.59,-1.3900000000000001,61.6056831794,131.86
2021-06-07 18:00:00,82.965,0.0,82.965,82.965,0,82.965,0.0,0.0,0.0,0.0,144.715,-1.18,144.7198107551,82.965,0,82.965,61.75,-1.18,61.7612734649,131.86
2021-06-07 18:30:00,63.856,0.0,63.856,63.856,0,63.856,0.0,0.0,0.0,0.0,134.196,-1.63,134.2058989613,63.856,0,63.856,70.34,-1.63,70.3588835898,131.86
2021-06-07 19:00:00,50.384,0.0,50.384,50.384,0,50.384,0.0,0.0,0.0,0.0,125.874,-1.18,125.8795308062,50.384,0,50.384,75.49,-1.18,75.4992218503,132.27
2021-06-07 19:30:00,25.269,0.0,25.269,25.269,0,25.269,0.0,0.0,0.0,0.0,109.089,-0.8300000000000001,109.0921574679,25.269,0,25.269,83.82,-0.8300000000000001,83.8241093004,132.27
2021-06-07 20:00:00,14.575,0.0,14.575,14.575,0,14.575,0.0,0.0,0.0,0.0,100.915,-1.57,100.9272120144,14.575,0,14.575,86.34,-1.57,86.3542732006,131.78
2021-06-07 20:30:00,11.347,0.0,11.347,11.347,0,11.347,0.0,0.0,0.0,0.0,96.437,-2.26,96.4634779023,11.347,0,11.347,85.09,-2.26,85.1200076363,133.13
2021-06-07 21:00:00,6.026,0.0,6.026,6.026,0,6.026,0.0,0.0,0.0,0.0,90.706,-3.7,90.7814322205,6.026,0,6.026,84.68,-3.7,84.7607951827,133.37
2021-06-07 21:30:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,87.259,-4.61,87.3806911222,2.909,0,2.909,84.35,-4.61,84.4758817652,133.9
2021-06-07 22:00:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,85.946,-5.34,86.111732743,2.596,0,2.596,83.35,-5.34,83.5208842147,134.13
2021-06-07 22:30:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,81.902,-6.88,82.190461758,2.5220000000000002,0,2.5220000000000002,79.38,-6.88,79.6775928351,134.32
2021-06-07 23:00:00,2.596,0.0,2.596,2.596,0,2.596,0.0,0.0,0.0,0.0,77.516,-7.45,77.8731838055,2.596,0,2.596,74.92,-7.45,75.289500596,134.86
2021-06-07 23:30:00,2.534,0.0,2.534,2.534,0,2.534,0.0,0.0,0.0,0.0,74.664,-8.74,75.1738019259,2.534,0,2.534,72.13,-8.74,72.6575839125,134.71
2021-06-08 00:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,70.912,-9.64,71.5642462687,2.702,0,2.702,68.21,-9.64,68.8878341944,134.71
2021-06-08 00:30:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,70.181,-10.77,71.0025750308,2.561,0,2.561,67.62,-10.77,68.472310462,134.71
2021-06-08 01:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,68.936,-11.41,69.8738877979,2.606,0,2.606,66.33,-11.41,67.3042123496,135.0
2021-06-08 01:30:00,2.608,0.0,2.608,2.608,0,2.608,0.0,0.0,0.0,0.0,70.238,-11.28,71.138,2.608,0,2.608,67.63,-11.28,68.5642421383,135.2
2021-06-08 02:00:00,2.8369999999999997,0.0,2.8369999999999997,2.8369999999999997,0,2.8369999999999997,0.0,0.0,0.0,0.0,69.597,-11.98,70.6205551451,2.8369999999999997,0,2.8369999999999997,66.76,-11.98,67.8263812981,135.09
2021-06-08 02:30:00,2.6390000000000002,0.0,2.6390000000000002,2.6390000000000002,0,2.6390000000000002,0.0,0.0,0.0,0.0,68.569,-12.68,69.7315578558,2.6390000000000002,0,2.6390000000000002,65.93,-12.68,67.1382700105,135.18
2021-06-08 03:00:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0,2.7199999999999998,0.0,0.0,0.0,0.0,67.21,-13.57,68.5662380476,2.7199999999999998,0,2.7199999999999998,64.49,-13.57,65.9022382017,135.34
2021-06-08 03:30:00,2.74,0.0,2.74,2.74,0,2.74,0.0,0.0,0.0,0.0,66.78,-13.38,68.1072154768,2.74,0,2.74,64.04,-13.38,65.4228247632,135.34
2021-06-08 04:00:00,2.6710000000000003,0.0,2.6710000000000003,2.6710000000000003,0,2.6710000000000003,0.0,0.0,0.0,0.0,66.271,-13.49,67.6300638843,2.6710000000000003,0,2.6710000000000003,63.6,-13.49,65.0149221333,134.16
2021-06-08 04:30:00,2.652,0.0,2.652,2.652,0,2.652,0.0,0.0,0.0,0.0,66.452,-13.49,67.8074361999,2.652,0,2.652,63.8,-13.49,65.2105827301,134.26
2021-06-08 05:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,65.377,-12.91,66.6394795073,2.957,0,2.957,62.42,-12.91,63.7410738849,134.26
2021-06-08 05:30:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,66.711,-12.24,67.8245908281,3.771,0,3.771,62.94,-12.24,64.119117274,134.26
2021-06-08 06:00:00,7.296,0.0,7.296,7.296,0,7.296,0.0,0.0,0.0,0.0,71.496,-11.48,72.4117974918,7.296,0,7.296,64.2,-11.48,65.2183287121,134.08
2021-06-08 06:30:00,15.653,0.0,15.653,15.653,0,15.653,0.0,0.0,0.0,0.0,81.843,-8.22,82.2547569992,15.653,0,15.653,66.19,-8.22,66.6984595025,133.87
2021-06-08 07:00:00,28.934,0.0,28.934,28.934,0,28.934,0.0,0.0,0.0,0.0,95.774,-5.41,95.9266760396,28.934,0,28.934,66.84,-5.41,67.0585840888,132.91
2021-06-08 07:30:00,43.154,0.0,43.154,43.154,0,43.154,0.0,0.0,0.0,0.0,113.214,-2.04,113.2323778608,43.154,0,43.154,70.06,-2.04,70.0896939642,132.52
2021-06-08 08:00:00,74.521,0.0,74.521,74.521,0,74.521,0.0,0.0,0.0,0.0,136.891,-0.72,136.8928934642,74.521,0,74.521,62.37,-0.72,62.3741557057,132.03
2021-06-08 08:30:00,89.525,0.0,89.525,89.525,0,89.525,0.0,0.0,0.0,0.0,148.515,0.91,148.5177879077,89.525,0,89.525,58.99,0.91,58.9970185687,131.62
2021-06-08 09:00:00,105.362,0.0,105.362,105.362,0,105.362,0.0,0.0,0.0,0.0,156.932,2.12,156.9463189247,105.362,0,105.362,51.57,2.12,51.6135573275,131.13
2021-06-08 09:30:00,117.395,0.0,117.395,117.395,0,117.395,0.0,0.0,0.0,0.0,162.265,3.51,162.3029584604,117.395,0,117.395,44.87,3.51,45.0070772213,130.97
2021-06-08 10:00:00,122.42,0.0,122.42,122.42,0,122.42,0.0,0.0,0.0,0.0,161.89,3.32,161.92403929,122.42,0,122.42,39.47,3.32,39.6093839892,130.72
2021-06-08 10:30:00,128.317,0.0,128.317,128.317,0,128.317,0.0,0.0,0.0,0.0,164.437,2.79,164.4606672399,128.317,0,128.317,36.12,2.79,36.2275930749,131.17
2021-06-08 11:00:00,138.861,0.0,138.861,138.861,0,138.861,0.0,0.0,0.0,0.0,168.351,3.69,168.3914347614,138.861,0,138.861,29.49,3.69,29.7199629879,131.55
2021-06-08 11:30:00,149.905,0.0,149.905,149.905,0,149.905,0.0,0.0,0.0,0.0,173.895,4.64,173.956893008,149.905,0,149.905,23.99,4.64,24.4346004674,131.27
2021-06-08 12:00:00,152.048,0.0,152.048,152.048,0,152.048,0.0,0.0,0.0,0.0,173.108,4.54,173.1675236989,152.048,0,152.048,21.06,4.54,21.5437972512,131.13
2021-06-08 12:30:00,164.706,0.0,164.706,164.706,0,164.706,0.0,0.0,0.0,0.0,181.806,5.36,181.8849945323,164.706,0,164.706,17.1,5.36,17.9203682998,130.97
2021-06-08 13:00:00,168.786,0.0,168.786,168.786,0,168.786,0.0,0.0,0.0,0.0,182.856,4.72,182.9169077368,168.786,0,168.786,14.07,4.72,14.8405963492,130.9
2021-06-08 13:30:00,173.216,0.0,173.216,173.216,0,173.216,0.0,0.0,0.0,0.0,183.556,4.32,183.6068286748,173.216,0,173.216,10.34,4.32,11.2061590208,131.04
2021-06-08 14:00:00,172.931,0.0,172.931,172.931,0,172.931,0.0,0.0,0.0,0.0,183.541,4.33,183.5920684044,172.931,0,172.931,10.61,4.33,11.4595375125,131.19
2021-06-08 14:30:00,169.329,0.0,169.329,169.329,0,169.329,0.0,0.0,0.0,0.0,180.069,4.44,180.1237306992,169.329,0,169.329,10.74,4.44,11.6215833689,130.99
2021-06-08 15:00:00,168.375,0.0,168.375,168.375,0,168.375,0.0,0.0,0.0,0.0,178.115,3.51,178.1495813214,168.375,0,168.375,9.74,3.51,10.3531492793,130.99
2021-06-08 15:30:00,160.889,0.0,160.889,160.889,0,160.889,0.0,0.0,0.0,0.0,174.719,2.95,174.7439025002,160.889,0,160.889,13.83,2.95,14.1411244249,131.1
2021-06-08 16:00:00,150.581,0.0,150.581,150.581,0,150.581,0.0,0.0,0.0,0.0,170.281,2.54,170.2999429272,150.581,0,150.581,19.7,2.54,19.863071263,131.1
2021-06-08 16:30:00,140.754,0.0,140.754,140.754,0,140.754,0.0,0.0,0.0,0.0,167.104,1.56,167.1112815342,140.754,0,140.754,26.35,1.56,26.3961379751,131.18
2021-06-08 17:00:00,129.101,0.0,129.101,129.101,0,129.101,0.0,0.0,0.0,0.0,163.531,0.33,163.5313329641,129.101,0,129.101,34.43,0.33,34.4315814333,131.61
2021-06-08 17:30:00,120.012,0.0,120.012,120.012,0,120.012,0.0,0.0,0.0,0.0,163.192,-0.23,163.1921620789,120.012,0,120.012,43.18,-0.23,43.1806125478,132.03
2021-06-08 18:00:00,99.295,0.0,99.295,99.295,0,99.295,0.0,0.0,0.0,0.0,152.965,-0.81,152.9671445932,99.295,0,99.295,53.67,-0.81,53.6761120052,132.47
2021-06-08 18:30:00,70.461,0.0,70.461,70.461,0,70.461,0.0,0.0,0.0,0.0,135.581,-1.11,135.5855437021,70.461,0,70.461,65.12,-1.11,65.1294595402,132.47
2021-06-08 19:00:00,50.172,0.0,50.172,50.172,0,50.172,0.0,0.0,0.0,0.0,123.692,-0.76,123.6943348096,50.172,0,50.172,73.52,-0.76,73.5239280779,132.55
2021-06-08 19:30:00,28.405,0.0,28.405,28.405,0,28.405,0.0,0.0,0.0,0.0,109.445,-0.59,109.4465902849,28.405,0,28.405,81.04,-0.59,81.0421476764,132.35
2021-06-08 20:00:00,15.138,0.0,15.138,15.138,0,15.138,0.0,0.0,0.0,0.0,100.348,-0.5,100.3492456574,15.138,0,15.138,85.21,-0.5,85.2114669513,132.35
2021-06-08 20:30:00,9.262,0.0,9.262,9.262,0,9.262,0.0,0.0,0.0,0.0,95.402,-0.87,95.4059668155,9.262,0,9.262,86.14,-0.87,86.1443933173,131.43
2021-06-08 21:00:00,6.002,0.0,6.002,6.002,0,6.002,0.0,0.0,0.0,0.0,91.512,-2.19,91.5382010092,6.002,0,6.002,85.51,-2.19,85.5380394912,131.43
2021-06-08 21:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,88.2,-3.63,88.2746673741,3.32,0,3.32,84.88,-3.63,84.9575853,131.71
2021-06-08 22:00:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,86.579,-4.39,86.6902263292,3.069,0,3.069,83.51,-4.39,83.6253083701,131.84
2021-06-08 22:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,82.816,-5.66,83.0091889853,2.776,0,2.776,80.04,-5.66,80.2398728813,131.84
2021-06-08 23:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,77.883,-7.1,78.2059568639,2.6029999999999998,0,2.6029999999999998,75.28,-7.1,75.6140754093,132.21
2021-06-08 23:30:00,2.5869999999999997,0.0,2.5869999999999997,2.5869999999999997,0,2.5869999999999997,0.0,0.0,0.0,0.0,73.937,-8.88,74.4683447446,2.5869999999999997,0,2.5869999999999997,71.35,-8.88,71.900465228,132.51
2021-06-09 00:00:00,2.616,0.0,2.616,2.616,0,2.616,0.0,0.0,0.0,0.0,70.476,-10.11,71.1974625671,2.616,0,2.616,67.86,-10.11,68.6089768179,133.16
2021-06-09 00:30:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,68.609,-10.16,69.3571948755,3.029,0,3.029,65.58,-10.16,66.3623537859,133.48
2021-06-09 01:00:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,67.122,-10.69,67.9679261417,3.082,0,3.082,64.04,-10.69,64.9260941379,132.66
2021-06-09 01:30:00,2.875,0.0,2.875,2.875,0,2.875,0.0,0.0,0.0,0.0,68.415,-10.84,69.2684475429,2.875,0,2.875,65.54,-10.84,66.4303936463,132.94
2021-06-09 02:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,67.759,-11.39,68.7096367404,3.029,0,3.029,64.73,-11.39,65.7244627213,132.94
2021-06-09 02:30:00,2.955,0.0,2.955,2.955,0,2.955,0.0,0.0,0.0,0.0,67.115,-11.99,68.1775866763,2.955,0,2.955,64.16,-11.99,65.2707108893,133.15
2021-06-09 03:00:00,2.944,0.0,2.944,2.944,0,2.944,0.0,0.0,0.0,0.0,65.964,-12.34,67.1083072056,2.944,0,2.944,63.02,-12.34,64.216789082,133.35
2021-06-09 03:30:00,2.89,0.0,2.89,2.89,0,2.89,0.0,0.0,0.0,0.0,65.8,-12.67,67.0087225665,2.89,0,2.89,62.91,-12.67,64.173179756,133.45
2021-06-09 04:00:00,2.894,0.0,2.894,2.894,0,2.894,0.0,0.0,0.0,0.0,65.614,-12.61,66.8147371169,2.894,0,2.894,62.72,-12.61,63.9750771785,133.55
2021-06-09 04:30:00,2.907,0.0,2.907,2.907,0,2.907,0.0,0.0,0.0,0.0,66.317,-12.82,67.5447769187,2.907,0,2.907,63.41,-12.82,64.6929710247,133.55
2021-06-09 05:00:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,65.883,-12.51,67.0601952651,2.883,0,2.883,63.0,-12.51,64.2300560486,133.55
2021-06-09 05:30:00,3.794,0.0,3.794,3.794,0,3.794,0.0,0.0,0.0,0.0,65.414,-12.1,66.5236904869,3.794,0,3.794,61.62,-12.1,62.796770617600004,133.46
2021-06-09 06:00:00,6.895,0.0,6.895,6.895,0,6.895,0.0,0.0,0.0,0.0,69.355,-10.92,70.2094183497,6.895,0,6.895,62.46,-10.92,63.4073970448,133.34
2021-06-09 06:30:00,12.342,0.0,12.342,12.342,0,12.342,0.0,0.0,0.0,0.0,78.262,-6.57,78.5372876028,12.342,0,12.342,65.92,-6.57,66.2465946295,133.1
2021-06-09 07:00:00,27.328,0.0,27.328,27.328,0,27.328,0.0,0.0,0.0,0.0,93.938,-4.04,94.0248341876,27.328,0,27.328,66.61,-4.04,66.7324036732,132.26
2021-06-09 07:30:00,39.057,0.0,39.057,39.057,0,39.057,0.0,0.0,0.0,0.0,107.867,-1.71,107.8805533403,39.057,0,39.057,68.81,-1.71,68.8312443589,132.94
2021-06-09 08:00:00,49.896,0.0,49.896,49.896,0,49.896,0.0,0.0,0.0,0.0,117.286,0.55,117.2872895756,49.896,0,49.896,67.39,0.55,67.3922443609,132.47
2021-06-09 08:30:00,62.942,0.0,62.942,62.942,0,62.942,0.0,0.0,0.0,0.0,126.322,2.05,126.3386329829,62.942,0,62.942,63.38,2.05,63.4131445364,131.77
2021-06-09 09:00:00,89.036,0.0,89.036,89.036,0,89.036,0.0,0.0,0.0,0.0,139.116,2.55,139.1393688213,89.036,0,89.036,50.08,2.55,50.1448791005,131.48
2021-06-09 09:30:00,105.781,0.0,105.781,105.781,0,105.781,0.0,0.0,0.0,0.0,147.841,3.49,147.8821875041,105.781,0,105.781,42.06,3.49,42.2045459637,131.48
2021-06-09 10:00:00,115.043,0.0,115.043,115.043,0,115.043,0.0,0.0,0.0,0.0,150.683,3.86,150.7324321074,115.043,0,115.043,35.64,3.86,35.8484197699,131.34
2021-06-09 10:30:00,124.541,0.0,124.541,124.541,0,124.541,0.0,0.0,0.0,0.0,153.881,3.7,153.9254759973,124.541,0,124.541,29.34,3.7,29.5723790047,131.54
2021-06-09 11:00:00,122.108,0.0,122.108,122.108,0,122.108,0.0,0.0,0.0,0.0,152.088,4.1,152.1432540207,122.108,0,122.108,29.98,4.1,30.2590548431,131.45
2021-06-09 11:30:00,127.87,0.0,127.87,127.87,0,127.87,0.0,0.0,0.0,0.0,157.56,4.71,157.6303831753,127.87,0,127.87,29.69,4.71,30.0612740914,131.38
2021-06-09 12:00:00,116.07,0.0,116.07,116.07,0,116.07,0.0,0.0,0.0,0.0,150.1,5.02,150.1839219091,116.07,0,116.07,34.03,5.02,34.398274666,131.28
2021-06-09 12:30:00,114.292,0.0,114.292,114.292,0,114.292,0.0,0.0,0.0,0.0,151.142,5.05,151.2263424936,114.292,0,114.292,36.85,5.05,37.1944216248,131.03
2021-06-09 13:00:00,95.348,0.0,95.348,95.348,0,95.348,0.0,0.0,0.0,0.0,141.198,3.36,141.2379722454,95.348,0,95.348,45.85,3.36,45.9729496552,131.03
2021-06-09 13:30:00,84.2,0.0,84.2,84.2,0,84.2,0.0,0.0,0.0,0.0,135.82,2.24,135.8384702505,84.2,0,84.2,51.62,2.24,51.6685784593,131.37
2021-06-09 14:00:00,96.094,0.0,96.094,96.094,0,96.094,0.0,0.0,0.0,0.0,144.654,3.09,144.6869994713,96.094,0,96.094,48.56,3.09,48.6582130786,131.54
2021-06-09 14:30:00,84.435,0.0,84.435,84.435,0,84.435,0.0,0.0,0.0,0.0,134.595,2.41,134.616574481,84.435,0,84.435,50.16,2.41,50.2178623599,131.7
2021-06-09 15:00:00,79.152,0.0,79.152,79.152,0,79.152,0.0,0.0,0.0,0.0,135.202,1.97,135.2163514668,79.152,0,79.152,56.05,1.97,56.084609297,131.7
2021-06-09 15:30:00,75.782,0.0,75.782,75.782,0,75.782,0.0,0.0,0.0,0.0,130.332,1.34,130.3388883795,75.782,0,75.782,54.55,1.34,54.5664558131,131.7
2021-06-09 16:00:00,91.834,0.0,91.834,91.834,0,91.834,0.0,0.0,0.0,0.0,139.164,2.31,139.1831706637,91.834,0,91.834,47.33,2.31,47.3863376935,131.95
2021-06-09 16:30:00,90.078,0.0,90.078,90.078,0,90.078,0.0,0.0,0.0,0.0,140.648,1.87,140.6604308397,90.078,0,90.078,50.57,1.87,50.6045630354,131.83
2021-06-09 17:00:00,78.534,0.0,78.534,78.534,0,78.534,0.0,0.0,0.0,0.0,138.104,1.29,138.110024676,78.534,0,78.534,59.57,1.29,59.583965964,131.93
2021-06-09 17:30:00,53.182,0.0,53.182,53.182,0,53.182,0.0,0.0,0.0,0.0,128.002,1.6600000000000001,128.0127634418,53.182,0,53.182,74.82,1.6600000000000001,74.8384125967,131.78
2021-06-09 18:00:00,52.411,0.0,52.411,52.411,0,52.411,0.0,0.0,0.0,0.0,131.451,2.5700000000000003,131.4761206493,52.411,0,52.411,79.04,2.5700000000000003,79.0817709716,131.48
2021-06-09 18:30:00,62.95,0.0,62.95,62.95,0,62.95,0.0,0.0,0.0,0.0,137.75,1.8599999999999999,137.7625569594,62.95,0,62.95,74.8,1.8599999999999999,74.8231220947,131.24
2021-06-09 19:00:00,55.789,0.0,55.789,55.789,0,55.789,0.0,0.0,0.0,0.0,132.359,1.2,132.3644396392,55.789,0,55.789,76.57,1.2,76.5794025832,131.44
2021-06-09 19:30:00,41.179,0.0,41.179,41.179,0,41.179,0.0,0.0,0.0,0.0,121.389,0.67,121.3908490002,41.179,0,41.179,80.21,0.67,80.2127982307,131.59
2021-06-09 20:00:00,23.466,0.0,23.466,23.466,0,23.466,0.0,0.0,0.0,0.0,108.876,0.38,108.8766631377,23.466,0,23.466,85.41,0.38,85.4108453301,131.59
2021-06-09 20:30:00,9.959,0.0,9.959,9.959,0,9.959,0.0,0.0,0.0,0.0,99.449,0.43,99.4499296179,9.959,0,9.959,89.49,0.43,89.4910330704,131.76
2021-06-09 21:00:00,6.032,0.0,6.032,6.032,0,6.032,0.0,0.0,0.0,0.0,94.362,-0.52,94.3634327693,6.032,0,6.032,88.33,-0.52,88.3315306105,131.76
2021-06-09 21:30:00,3.416,0.0,3.416,3.416,0,3.416,0.0,0.0,0.0,0.0,90.426,-1.9500000000000002,90.4470230356,3.416,0,3.416,87.01,-1.9500000000000002,87.0318481936,131.47
2021-06-09 22:00:00,2.8810000000000002,0.0,2.8810000000000002,2.8810000000000002,0,2.8810000000000002,0.0,0.0,0.0,0.0,88.441,-2.9699999999999998,88.4908547874,2.8810000000000002,0,2.8810000000000002,85.56,-2.9699999999999998,85.6115325175,131.86
2021-06-09 22:30:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,84.293,-4.42,84.4088043334,2.773,0,2.773,81.52,-4.42,81.6397378732,132.12
2021-06-09 23:00:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,79.409,-6.42,79.6680970088,2.919,0,2.919,76.49,-6.42,76.7589506182,132.31
2021-06-09 23:30:00,2.916,0.0,2.916,2.916,0,2.916,0.0,0.0,0.0,0.0,74.216,-8.04,74.6502260948,2.916,0,2.916,71.3,-8.04,71.7518752368,132.45
2021-06-10 00:00:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,70.111,-9.38,70.7356820919,2.771,0,2.771,67.34,-9.38,67.9901463449,133.06
2021-06-10 00:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,68.429,-9.66,69.1074789079,3.069,0,3.069,65.36,-9.66,66.0700022703,133.49
2021-06-10 01:00:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,66.18,-10.03,66.9357400796,2.84,0,2.84,63.34,-10.03,64.1292172103,133.62
2021-06-10 01:30:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,66.146,-10.06,66.9066283413,2.976,0,2.976,63.17,-10.06,63.9660261389,133.81
2021-06-10 02:00:00,3.132,0.0,3.132,3.132,0,3.132,0.0,0.0,0.0,0.0,65.152,-10.79,66.0394367329,3.132,0,3.132,62.02,-10.79,62.9516044275,133.97
2021-06-10 02:30:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,64.354,-11.46,65.3664204007,3.174,0,3.174,61.18,-11.46,62.2440679905,133.97
2021-06-10 03:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,63.367,-11.87,64.4691677393,3.107,0,3.107,60.26,-11.87,61.4179493308,134.25
2021-06-10 03:30:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,62.881,-12.26,64.065027597,3.171,0,3.171,59.71,-12.26,60.9556535524,134.25
2021-06-10 04:00:00,3.403,0.0,3.403,3.403,0,3.403,0.0,0.0,0.0,0.0,62.893,-12.11,64.0482751446,3.403,0,3.403,59.49,-12.11,60.7100667106,134.25
2021-06-10 04:30:00,3.312,0.0,3.312,3.312,0,3.312,0.0,0.0,0.0,0.0,62.762,-12.01,63.9007726401,3.312,0,3.312,59.45,-12.01,60.6509900991,134.11
2021-06-10 05:00:00,3.092,0.0,3.092,3.092,0,3.092,0.0,0.0,0.0,0.0,62.662,-11.62,63.7302961236,3.092,0,3.092,59.57,-11.62,60.692745036,134.11
2021-06-10 05:30:00,3.388,0.0,3.388,3.388,0,3.388,0.0,0.0,0.0,0.0,63.998,-10.6,64.8699006011,3.388,0,3.388,60.61,-10.6,61.5299284901,133.64
2021-06-10 06:00:00,6.21,0.0,6.21,6.21,0,6.21,0.0,0.0,0.0,0.0,68.68,-9.19,69.2921243721,6.21,0,6.21,62.47,-9.19,63.14235504,133.64
2021-06-10 06:30:00,8.273,0.0,8.273,8.273,0,8.273,0.0,0.0,0.0,0.0,76.433,-6.12,76.6776231309,8.273,0,8.273,68.16,-6.12,68.4342019753,133.3
2021-06-10 07:00:00,11.382,0.0,11.382,11.382,0,11.382,0.0,0.0,0.0,0.0,85.812,-2.92,85.8616663244,11.382,0,11.382,74.43,-2.92,74.487255957,132.63
2021-06-10 07:30:00,15.299,0.0,15.299,15.299,0,15.299,0.0,0.0,0.0,0.0,96.289,-0.07,96.2890254442,15.299,0,15.299,80.99,-0.07,80.9900302506,132.2
2021-06-10 08:00:00,21.561,0.0,21.561,21.561,0,21.561,0.0,0.0,0.0,0.0,105.381,2.47,105.4099428944,21.561,0,21.561,83.82,2.47,83.8563849686,132.2
2021-06-10 08:30:00,34.74,0.0,34.74,34.74,0,34.74,0.0,0.0,0.0,0.0,116.27,4.3,116.3494860324,34.74,0,34.74,81.53,4.3,81.6433150968,131.07
2021-06-10 09:00:00,61.319,0.0,61.319,61.319,0,61.319,0.0,0.0,0.0,0.0,131.869,4.11,131.9330332441,61.319,0,61.319,70.55,4.11,70.669615819,131.07
2021-06-10 09:30:00,81.147,0.0,81.147,81.147,0,81.147,0.0,0.0,0.0,0.0,142.647,3.83,142.6984075209,81.147,0,81.147,61.5,3.83,61.6191439408,131.25
2021-06-10 10:00:00,83.462,0.0,83.462,83.462,0,83.462,0.0,0.0,0.0,0.0,142.952,4.13,143.0116470921,83.462,0,83.462,59.49,4.13,59.6331870689,131.25
2021-06-10 10:30:00,75.904,0.0,75.904,75.904,0,75.904,0.0,0.0,0.0,0.0,135.534,3.2800000000000002,135.5736831247,75.904,0,75.904,59.63,3.2800000000000002,59.7201414935,131.25
2021-06-10 11:00:00,56.954,0.0,56.954,56.954,0,56.954,0.0,0.0,0.0,0.0,124.534,4.57,124.61782399,56.954,0,56.954,67.58,4.57,67.7343435784,131.37
2021-06-10 11:30:00,59.77,0.0,59.77,59.77,0,59.77,0.0,0.0,0.0,0.0,128.64,4.97,128.7359720513,59.77,0,59.77,68.87,4.97,69.0490970252,131.0
2021-06-10 12:00:00,82.973,0.0,82.973,82.973,0,82.973,0.0,0.0,0.0,0.0,141.543,3.7800000000000002,141.5934647115,82.973,0,82.973,58.57,3.7800000000000002,58.6918503712,131.0
2021-06-10 12:30:00,104.228,0.0,104.228,104.228,0,104.228,0.0,0.0,0.0,0.0,152.568,3.75,152.6140790491,104.228,0,104.228,48.34,3.75,48.4852358971,131.33
2021-06-10 13:00:00,98.533,0.0,98.533,98.533,0,98.533,0.0,0.0,0.0,0.0,148.623,3.87,148.6733770014,98.533,0,98.533,50.09,3.87,50.239277463,131.33
2021-06-10 13:30:00,114.977,0.0,114.977,114.977,0,114.977,0.0,0.0,0.0,0.0,155.247,3.22,155.2803896472,114.977,0,114.977,40.27,3.22,40.3985309139,131.33
2021-06-10 14:00:00,102.918,0.0,102.918,102.918,0,102.918,0.0,0.0,0.0,0.0,147.348,2.9699999999999998,147.3779291617,102.918,0,102.918,44.43,2.9699999999999998,44.5291567403,131.53
2021-06-10 14:30:00,91.498,0.0,91.498,91.498,0,91.498,0.0,0.0,0.0,0.0,139.028,2.49,139.0502962384,91.498,0,91.498,47.53,2.49,47.5951783272,131.75
2021-06-10 15:00:00,81.907,0.0,81.907,81.907,0,81.907,0.0,0.0,0.0,0.0,133.437,1.92,133.4508125453,81.907,0,81.907,51.53,1.92,51.5657570486,131.75
2021-06-10 15:30:00,94.946,0.0,94.946,94.946,0,94.946,0.0,0.0,0.0,0.0,144.066,2.23,144.0832580698,94.946,0,94.946,49.12,2.23,49.1705938545,131.93
2021-06-10 16:00:00,92.914,0.0,92.914,92.914,0,92.914,0.0,0.0,0.0,0.0,143.224,2.56,143.2468770201,92.914,0,92.914,50.31,2.56,50.3750900744,131.93
2021-06-10 16:30:00,76.637,0.0,76.637,76.637,0,76.637,0.0,0.0,0.0,0.0,137.597,2.27,137.6157233349,76.637,0,76.637,60.96,2.27,61.0022499585,131.76
2021-06-10 17:00:00,78.997,0.0,78.997,78.997,0,78.997,0.0,0.0,0.0,0.0,142.427,2.9,142.4565208371,78.997,0,78.997,63.43,2.9,63.4962589449,131.76
2021-06-10 17:30:00,65.122,0.0,65.122,65.122,0,65.122,0.0,0.0,0.0,0.0,136.942,2.18,136.9593507724,65.122,0,65.122,71.82,2.18,71.8530778742,131.89
2021-06-10 18:00:00,56.316,0.0,56.316,56.316,0,56.316,0.0,0.0,0.0,0.0,132.266,2.18,132.2839640924,56.316,0,56.316,75.95,2.18,75.9812799313,131.98
2021-06-10 18:30:00,43.135,0.0,43.135,43.135,0,43.135,0.0,0.0,0.0,0.0,124.015,2.7,124.0443881238,43.135,0,43.135,80.88,2.7,80.9250542168,131.91
2021-06-10 19:00:00,32.798,0.0,32.798,32.798,0,32.798,0.0,0.0,0.0,0.0,116.068,2.09,116.0868154615,32.798,0,32.798,83.27,2.09,83.2962244042,131.91
2021-06-10 19:30:00,29.338,0.0,29.338,29.338,0,29.338,0.0,0.0,0.0,0.0,112.908,1.67,112.9203496452,29.338,0,29.338,83.57,1.67,83.5866843463,132.25
2021-06-10 20:00:00,16.678,0.0,16.678,16.678,0,16.678,0.0,0.0,0.0,0.0,103.298,0.55,103.2994642,16.678,0,16.678,86.62,0.55,86.6217461149,131.94
2021-06-10 20:30:00,8.245,0.0,8.245,8.245,0,8.245,0.0,0.0,0.0,0.0,95.095,-0.14,95.0951030548,8.245,0,8.245,86.85,-0.14,86.8501128382,131.67
2021-06-10 21:00:00,4.341,0.0,4.341,4.341,0,4.341,0.0,0.0,0.0,0.0,90.921,-0.84,90.9248802089,4.341,0,4.341,86.58,-0.84,86.5840747482,131.67
2021-06-10 21:30:00,16.184,0.0,16.184,16.184,0,16.184,0.0,0.0,0.0,0.0,95.404,-2.08,95.4266714079,16.184,0,16.184,79.22,-2.08,79.2473015313,132.14
2021-06-10 22:00:00,4.298,0.0,4.298,4.298,0,4.298,0.0,0.0,0.0,0.0,86.208,-3.2,86.2673707957,4.298,0,4.298,81.91,-3.2,81.9724837979,132.14
2021-06-10 22:30:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,81.016,-4.95,81.1670792625,3.046,0,3.046,77.97,-4.95,78.1269697352,132.4
2021-06-10 23:00:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,73.431,-6.37,73.706774865,3.111,0,3.111,70.32,-6.37,70.6079266088,133.02
2021-06-10 23:30:00,2.971,0.0,2.971,2.971,0,2.971,0.0,0.0,0.0,0.0,69.401,-7.6,69.8158921808,2.971,0,2.971,66.43,-7.6,66.8633300098,132.89
2021-06-11 00:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,66.463,-8.26,66.9743082756,3.003,0,3.003,63.46,-8.26,63.9953060779,133.56
2021-06-11 00:30:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,64.703,-8.78,65.295992289,3.213,0,3.213,61.49,-8.78,62.1136740179,133.76
2021-06-11 01:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,62.852,-9.51,63.5673973354,3.212,0,3.212,59.64,-9.51,60.3934574271,133.76
2021-06-11 01:30:00,3.164,0.0,3.164,3.164,0,3.164,0.0,0.0,0.0,0.0,61.624,-10.32,62.4821556606,3.164,0,3.164,58.46,-10.32,59.3639115962,133.01
2021-06-11 02:00:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,61.479,-10.83,62.4256064528,3.239,0,3.239,58.24,-10.83,59.2383870476,133.01
2021-06-11 02:30:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,61.399,-11.15,62.4032026502,3.419,0,3.419,57.98,-11.15,59.0423822351,133.01
2021-06-11 03:00:00,3.248,0.0,3.248,3.248,0,3.248,0.0,0.0,0.0,0.0,60.948,-11.61,62.0439425246,3.248,0,3.248,57.7,-11.61,58.856453342,133.09
2021-06-11 03:30:00,3.259,0.0,3.259,3.259,0,3.259,0.0,0.0,0.0,0.0,59.819,-11.47,60.9087322229,3.259,0,3.259,56.56,-11.47,57.7113030523,133.36
2021-06-11 04:00:00,3.335,0.0,3.335,3.335,0,3.335,0.0,0.0,0.0,0.0,59.325,-11.41,60.4122812431,3.335,0,3.335,55.99,-11.41,57.1407752835,133.5
2021-06-11 04:30:00,3.232,0.0,3.232,3.232,0,3.232,0.0,0.0,0.0,0.0,59.432,-11.23,60.4836798153,3.232,0,3.232,56.2,-11.23,57.3110190103,133.4
2021-06-11 05:00:00,3.22,0.0,3.22,3.22,0,3.22,0.0,0.0,0.0,0.0,59.1,-11.04,60.122305345,3.22,0,3.22,55.88,-11.04,56.9601264044,133.4
2021-06-11 05:30:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,59.272,-10.38,60.1740341343,3.262,0,3.262,56.01,-10.38,56.9637121333,133.4
2021-06-11 06:00:00,6.076,0.0,6.076,6.076,0,6.076,0.0,0.0,0.0,0.0,63.416,-9.18,64.0769963091,6.076,0,6.076,57.34,-9.18,58.0701988975,133.05
2021-06-11 06:30:00,11.147,0.0,11.147,11.147,0,11.147,0.0,0.0,0.0,0.0,73.867,-5.93,74.1046462039,11.147,0,11.147,62.72,-5.93,62.9997087295,132.6
2021-06-11 07:00:00,15.778,0.0,15.778,15.778,0,15.778,0.0,0.0,0.0,0.0,82.428,-3.05,82.4844087328,15.778,0,15.778,66.65,-3.05,66.7197496998,132.6
2021-06-11 07:30:00,19.434,0.0,19.434,19.434,0,19.434,0.0,0.0,0.0,0.0,92.054,0.51,92.0554127469,19.434,0,19.434,72.62,0.51,72.6217908069,132.46
2021-06-11 08:00:00,28.092,0.0,28.092,28.092,0,28.092,0.0,0.0,0.0,0.0,102.932,4.48,103.0294473634,28.092,0,28.092,74.84,4.48,74.9739688158,131.43
2021-06-11 08:30:00,35.908,0.0,35.908,35.908,0,35.908,0.0,0.0,0.0,0.0,111.788,5.35,111.9159481218,35.908,0,35.908,75.88,5.35,76.068369905,131.13
2021-06-11 09:00:00,35.016,0.0,35.016,35.016,0,35.016,0.0,0.0,0.0,0.0,113.676,5.74,113.8208266356,35.016,0,35.016,78.66,5.74,78.8691523981,130.92
2021-06-11 09:30:00,47.275,0.0,47.275,47.275,0,47.275,0.0,0.0,0.0,0.0,118.085,6.89,118.2858373813,47.275,0,47.275,70.81,6.89,71.1444179117,131.06
2021-06-11 10:00:00,75.421,0.0,75.421,75.421,0,75.421,0.0,0.0,0.0,0.0,130.011,6.55,130.1758910897,75.421,0,75.421,54.59,6.55,54.9815478138,130.66
2021-06-11 10:30:00,75.672,0.0,75.672,75.672,0,75.672,0.0,0.0,0.0,0.0,126.422,4.74,126.5108283271,75.672,0,75.672,50.75,4.74,50.970875017,130.77
2021-06-11 11:00:00,89.868,0.0,89.868,89.868,0,89.868,0.0,0.0,0.0,0.0,135.948,4.11,136.010112874,89.868,0,89.868,46.08,4.11,46.2629279229,131.32
2021-06-11 11:30:00,110.006,0.0,110.006,110.006,0,110.006,0.0,0.0,0.0,0.0,145.606,4.17,145.6656999297,110.006,0,110.006,35.6,4.17,35.8433940915,132.33
2021-06-11 12:00:00,122.072,0.0,122.072,122.072,0,122.072,0.0,0.0,0.0,0.0,149.512,4.38,149.576142964,122.072,0,122.072,27.44,4.38,27.7873712323,132.33
2021-06-11 12:30:00,136.612,0.0,136.612,136.612,0,136.612,0.0,0.0,0.0,0.0,159.132,4.72,159.2019843595,136.612,0,136.612,22.52,4.72,23.0093198509,132.49
2021-06-11 13:00:00,135.13,0.0,135.13,135.13,0,135.13,0.0,0.0,0.0,0.0,156.71,4.01,156.7612968816,135.13,0,135.13,21.58,4.01,21.9494077369,132.49
2021-06-11 13:30:00,141.808,0.0,141.808,141.808,0,141.808,0.0,0.0,0.0,0.0,157.888,2.95,157.9155566877,141.808,0,141.808,16.08,2.95,16.3483607741,132.9
2021-06-11 14:00:00,115.559,0.0,115.559,115.559,0,115.559,0.0,0.0,0.0,0.0,140.799,1.9500000000000002,140.8125026445,115.559,0,115.559,25.24,1.9500000000000002,25.3152147927,133.19
2021-06-11 14:30:00,75.499,0.0,75.499,75.499,0,75.499,0.0,0.0,0.0,0.0,121.579,0.46,121.579870213,75.499,0,75.499,46.08,0.46,46.0822959497,133.37
2021-06-11 15:00:00,56.812,0.0,56.812,56.812,0,56.812,0.0,0.0,0.0,0.0,115.352,0.5,115.3530836346,56.812,0,56.812,58.54,0.5,58.5421352532,133.49
2021-06-11 15:30:00,49.486,0.0,49.486,49.486,0,49.486,0.0,0.0,0.0,0.0,110.206,0.76,110.2086205158,49.486,0,49.486,60.72,0.76,60.724756072,133.37
2021-06-11 16:00:00,43.811,0.0,43.811,43.811,0,43.811,0.0,0.0,0.0,0.0,108.581,0.65,108.5829455347,43.811,0,43.811,64.77,0.65,64.7732614587,132.96
2021-06-11 16:30:00,36.049,0.0,36.049,36.049,0,36.049,0.0,0.0,0.0,0.0,105.439,0.77,105.4418115408,36.049,0,36.049,69.39,0.77,69.3942720979,132.85
2021-06-11 17:00:00,37.116,0.0,37.116,37.116,0,37.116,0.0,0.0,0.0,0.0,111.546,1.17,111.5521358648,37.116,0,37.116,74.43,1.17,74.4391953207,132.55
2021-06-11 17:30:00,37.482,0.0,37.482,37.482,0,37.482,0.0,0.0,0.0,0.0,113.512,1.3,113.5194439028,37.482,0,37.482,76.03,1.3,76.0411132217,132.43
2021-06-11 18:00:00,40.494,0.0,40.494,40.494,0,40.494,0.0,0.0,0.0,0.0,114.634,0.61,114.6356229799,40.494,0,40.494,74.14,0.61,74.1425093991,131.89
2021-06-11 18:30:00,41.267,0.0,41.267,41.267,0,41.267,0.0,0.0,0.0,0.0,113.867,-0.29,113.8673692899,41.267,0,41.267,72.6,-0.29,72.6005791988,131.81
2021-06-11 19:00:00,34.554,0.0,34.554,34.554,0,34.554,0.0,0.0,0.0,0.0,107.384,-1.18,107.3904830793,34.554,0,34.554,72.83,-1.18,72.8395586203,131.81
2021-06-11 19:30:00,21.498,0.0,21.498,21.498,0,21.498,0.0,0.0,0.0,0.0,97.658,-0.88,97.6619647765,21.498,0,21.498,76.16,-0.88,76.1650838639,131.52
2021-06-11 20:00:00,11.878,0.0,11.878,11.878,0,11.878,0.0,0.0,0.0,0.0,90.768,-1.23,90.7763335016,11.878,0,11.878,78.89,-1.23,78.8995880851,131.34
2021-06-11 20:30:00,6.391,0.0,6.391,6.391,0,6.391,0.0,0.0,0.0,0.0,85.451,-1.8900000000000001,85.4718988967,6.391,0,6.391,79.06,-1.8900000000000001,79.0825878433,131.68
2021-06-11 21:00:00,4.025,0.0,4.025,4.025,0,4.025,0.0,0.0,0.0,0.0,82.845,-2.51,82.88301469539999,4.025,0,4.025,78.82,-2.51,78.8599549835,131.82
