Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-11 21:30:00,3.721,0.0,3.721,3.721,0,3.721,0.0,0.0,0.0,0.0,81.181,-3.5,81.2564136607,3.721,0,3.721,77.46,-3.5,77.5390327513,131.71
2021-06-11 22:00:00,13.821,0.0,13.821,13.821,0,13.821,0.0,0.0,0.0,0.0,85.131,-5.38,85.3008297791,13.821,0,13.821,71.31,-5.38,71.5126597184,132.02
2021-06-11 22:30:00,15.612,0.0,15.612,15.612,0,15.612,0.0,0.0,0.0,0.0,83.322,-7.1,83.6239540084,15.612,0,15.612,67.71,-7.1,68.0812316281,132.72
2021-06-11 23:00:00,7.859,0.0,7.859,7.859,0,7.859,0.0,0.0,0.0,0.0,73.449,-8.98,73.9959188131,7.859,0,7.859,65.59,-8.98,66.2018768616,132.44
2021-06-11 23:30:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,65.98,-9.72,66.6921194745,3.39,0,3.39,62.59,-9.72,63.3402439212,133.61
2021-06-12 00:00:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,62.759,-10.45,63.6230664225,3.269,0,3.269,59.49,-10.45,60.4008493318,133.61
2021-06-12 00:30:00,3.197,0.0,3.197,3.197,0,3.197,0.0,0.0,0.0,0.0,60.067,-10.86,61.0408395175,3.197,0,3.197,56.87,-10.86,57.8976381211,134.15
2021-06-12 01:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,57.793,-10.87,58.8063580661,3.183,0,3.183,54.61,-10.87,55.6813164356,134.15
2021-06-12 01:30:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,58.455,-10.76,59.4370644043,3.385,0,3.385,55.07,-10.76,56.1113402086,133.17
2021-06-12 02:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,56.869,-11.54,58.028051501,3.229,0,3.229,53.64,-11.54,54.8673053831,133.17
2021-06-12 02:30:00,3.179,0.0,3.179,3.179,0,3.179,0.0,0.0,0.0,0.0,56.189,-11.85,57.4249616543,3.179,0,3.179,53.01,-11.85,54.3183449674,133.53
2021-06-12 03:00:00,3.3529999999999998,0.0,3.3529999999999998,3.3529999999999998,0,3.3529999999999998,0.0,0.0,0.0,0.0,55.353,-11.92,56.6219127988,3.3529999999999998,0,3.3529999999999998,52.0,-11.92,53.3487244459,133.75
2021-06-12 03:30:00,3.424,0.0,3.424,3.424,0,3.424,0.0,0.0,0.0,0.0,55.084,-12.23,56.4253485235,3.424,0,3.424,51.66,-12.23,53.0879317736,133.89
2021-06-12 04:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,54.016,-12.88,55.5303759757,2.9859999999999998,0,2.9859999999999998,51.03,-12.88,52.6303648097,134.0
2021-06-12 04:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,54.131,-12.98,55.6654790782,3.001,0,3.001,51.13,-12.98,52.7518464132,134.27
2021-06-12 05:00:00,3.21,0.0,3.21,3.21,0,3.21,0.0,0.0,0.0,0.0,53.13,-13.36,54.7839985762,3.21,0,3.21,49.92,-13.36,51.6768420088,134.34
2021-06-12 05:30:00,3.247,0.0,3.247,3.247,0,3.247,0.0,0.0,0.0,0.0,53.127,-13.44,54.8006544578,3.247,0,3.247,49.88,-13.44,51.6589585648,134.42
2021-06-12 06:00:00,5.089,0.0,5.089,5.089,0,5.089,0.0,0.0,0.0,0.0,54.739,-13.06,56.2754095587,5.089,0,5.089,49.65,-13.06,51.338933569,134.42
2021-06-12 06:30:00,10.409,0.0,10.409,10.409,0,10.409,0.0,0.0,0.0,0.0,61.719,-12.34,62.9405319409,10.409,0,10.409,51.31,-12.34,52.7730205692,134.31
2021-06-12 07:00:00,18.902,0.0,18.902,18.902,0,18.902,0.0,0.0,0.0,0.0,69.192,-11.72,70.1775695219,18.902,0,18.902,50.29,-11.72,51.6376074194,134.31
2021-06-12 07:30:00,30.051,0.0,30.051,30.051,0,30.051,0.0,0.0,0.0,0.0,79.201,-10.89,79.9461725225,30.051,0,30.051,49.15,-10.89,50.3419765206,134.75
2021-06-12 08:00:00,44.423,0.0,44.423,44.423,0,44.423,0.0,0.0,0.0,0.0,90.443,-9.77,90.9691659245,44.423,0,44.423,46.02,-9.77,47.0456512337,134.54
2021-06-12 08:30:00,62.336,0.0,62.336,62.336,0,62.336,0.0,0.0,0.0,0.0,104.306,-8.41,104.6444921436,62.336,0,62.336,41.97,-8.41,42.8043105306,133.35
2021-06-12 09:00:00,81.607,0.0,81.607,81.607,0,81.607,0.0,0.0,0.0,0.0,119.467,-7.22,119.6849718595,81.607,0,81.607,37.86,-7.22,38.5422884635,133.35
2021-06-12 09:30:00,100.622,0.0,100.622,100.622,0,100.622,0.0,0.0,0.0,0.0,133.802,-6.8100000000000005,133.9751891359,100.622,0,100.622,33.18,-6.8100000000000005,33.8716474356,133.14
2021-06-12 10:00:00,122.313,0.0,122.313,122.313,0,122.313,0.0,0.0,0.0,0.0,146.643,-5.35,146.7405599996,122.313,0,122.313,24.33,-5.35,24.9112705417,133.82
2021-06-12 10:30:00,131.833,0.0,131.833,131.833,0,131.833,0.0,0.0,0.0,0.0,152.823,-4.74,152.8964908983,131.833,0,131.833,20.99,-4.74,21.5185431663,133.82
2021-06-12 11:00:00,138.322,0.0,138.322,138.322,0,138.322,0.0,0.0,0.0,0.0,157.512,-4.76,157.5839069956,138.322,0,138.322,19.19,-4.76,19.7715376236,133.5
2021-06-12 11:30:00,147.849,0.0,147.849,147.849,0,147.849,0.0,0.0,0.0,0.0,162.399,-3.94,162.4467875983,147.849,0,147.849,14.55,-3.94,15.0740206979,133.35
2021-06-12 12:00:00,160.121,0.0,160.121,160.121,0,160.121,0.0,0.0,0.0,0.0,167.441,-2.41,167.4583428229,160.121,0,160.121,7.32,-2.41,7.7065232109,133.35
2021-06-12 12:30:00,172.01,0.0,172.01,172.01,0,172.01,0.0,0.0,0.0,0.0,172.14,-1.6400000000000001,172.1478120686,172.01,0,172.01,0.13,-1.6400000000000001,1.6451443706000002,133.13
2021-06-12 13:00:00,170.588,0.0,170.588,170.588,0,170.588,0.0,0.0,0.0,0.0,170.398,-2.37,170.4144809105,170.588,0,170.588,-0.19,-2.37,2.3776038358,133.13
2021-06-12 13:30:00,173.698,0.0,173.698,173.698,0,173.698,0.0,0.0,0.0,0.0,172.378,-2.24,172.3925534471,173.698,0,173.698,-1.32,-2.24,2.6,133.13
2021-06-12 14:00:00,175.42,0.0,175.42,175.42,0,175.42,0.0,0.0,0.0,0.0,172.69,-2.47,172.7076634084,175.42,0,175.42,-2.73,-2.47,3.6815485872,133.34
2021-06-12 14:30:00,176.685,0.0,176.685,176.685,0,176.685,0.0,0.0,0.0,0.0,169.795,-2.73,169.8169453412,176.685,0,176.685,-6.89,-2.73,7.4111402631,133.54
2021-06-12 15:00:00,174.607,0.0,174.607,174.607,0,174.607,0.0,0.0,0.0,0.0,167.617,-3.01,167.6440240182,174.607,0,174.607,-6.99,-3.01,7.6105321758999995,133.54
2021-06-12 15:30:00,167.354,0.0,167.354,167.354,0,167.354,0.0,0.0,0.0,0.0,162.184,-3.64,162.22484229,167.354,0,167.354,-5.17,-3.64,6.3228553676,133.54
2021-06-12 16:00:00,158.877,0.0,158.877,158.877,0,158.877,0.0,0.0,0.0,0.0,158.507,-4.15,158.5613179467,158.877,0,158.877,-0.37,-4.15,4.1664613283,134.0
2021-06-12 16:30:00,146.112,0.0,146.112,146.112,0,146.112,0.0,0.0,0.0,0.0,153.752,-5.25,153.8416068689,146.112,0,146.112,7.64,-5.25,9.26995685,134.08
2021-06-12 17:00:00,130.372,0.0,130.372,130.372,0,130.372,0.0,0.0,0.0,0.0,147.842,-6.16,147.9702759476,130.372,0,130.372,17.47,-6.16,18.5242138835,134.26
2021-06-12 17:30:00,112.018,0.0,112.018,112.018,0,112.018,0.0,0.0,0.0,0.0,141.288,-7.07,141.4647795177,112.018,0,112.018,29.27,-7.07,30.1117551797,134.26
2021-06-12 18:00:00,96.116,0.0,96.116,96.116,0,96.116,0.0,0.0,0.0,0.0,136.256,-7.26,136.4492767881,96.116,0,96.116,40.14,-7.26,40.7912637706,134.44
2021-06-12 18:30:00,81.993,0.0,81.993,81.993,0,81.993,0.0,0.0,0.0,0.0,130.653,-7.76,130.8832457154,81.993,0,81.993,48.66,-7.76,49.2748739217,134.19
2021-06-12 19:00:00,59.683,0.0,59.683,59.683,0,59.683,0.0,0.0,0.0,0.0,117.493,-7.46,117.7295912207,59.683,0,59.683,57.81,-7.46,58.2893446523,134.04
2021-06-12 19:30:00,41.183,0.0,41.183,41.183,0,41.183,0.0,0.0,0.0,0.0,105.813,-7.0,106.0442877717,41.183,0,41.183,64.63,-7.0,65.0079756645,133.78
2021-06-12 20:00:00,26.634,0.0,26.634,26.634,0,26.634,0.0,0.0,0.0,0.0,97.974,-7.24,98.241143499,26.634,0,26.634,71.34,-7.24,71.7064376468,133.67
2021-06-12 20:30:00,21.272,0.0,21.272,21.272,0,21.272,0.0,0.0,0.0,0.0,95.092,-8.34,95.457027316,21.272,0,21.272,73.82,-8.34,74.2896224247,133.67
2021-06-12 21:00:00,18.224,0.0,18.224,18.224,0,18.224,0.0,0.0,0.0,0.0,91.794,-9.04,92.2380617533,18.224,0,18.224,73.57,-9.04,74.1233195425,133.9
2021-06-12 21:30:00,16.153,0.0,16.153,16.153,0,16.153,0.0,0.0,0.0,0.0,89.673,-9.77,90.2036575145,16.153,0,16.153,73.52,-9.77,74.1663218719,134.05
2021-06-12 22:00:00,15.68,0.0,15.68,15.68,0,15.68,0.0,0.0,0.0,0.0,88.46,-10.26,89.0530134246,15.68,0,15.68,72.78,-10.26,73.4996326521,133.78
2021-06-12 22:30:00,7.648,0.0,7.648,7.648,0,7.648,0.0,0.0,0.0,0.0,81.698,-10.85,82.4153244488,7.648,0,7.648,74.05,-10.85,74.8406640804,132.97
2021-06-12 23:00:00,2.398,0.0,2.398,2.398,0,2.398,0.0,0.0,0.0,0.0,75.098,-11.73,76.0085686222,2.398,0,2.398,72.7,-11.73,73.6402260996,133.23
2021-06-12 23:30:00,2.544,0.0,2.544,2.544,0,2.544,0.0,0.0,0.0,0.0,68.044,-12.39,69.162837102,2.544,0,2.544,65.5,-12.39,66.6615488869,133.59
2021-06-13 00:00:00,2.614,0.0,2.614,2.614,0,2.614,0.0,0.0,0.0,0.0,59.654,-12.8,61.0117998095,2.614,0,2.614,57.04,-12.8,58.4585459963,134.45
2021-06-13 00:30:00,2.6470000000000002,0.0,2.6470000000000002,2.6470000000000002,0,2.6470000000000002,0.0,0.0,0.0,0.0,57.707,-12.65,59.0772405331,2.6470000000000002,0,2.6470000000000002,55.06,-12.65,56.4944784913,135.07
2021-06-13 01:00:00,2.714,0.0,2.714,2.714,0,2.714,0.0,0.0,0.0,0.0,55.374,-12.83,56.840907593,2.714,0,2.714,52.66,-12.83,54.2004105151,134.88
2021-06-13 01:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,56.01,-12.53,57.394433528,2.73,0,2.73,53.28,-12.53,54.7335299428,133.75
2021-06-13 02:00:00,2.807,0.0,2.807,2.807,0,2.807,0.0,0.0,0.0,0.0,55.347,-12.32,56.7016120494,2.807,0,2.807,52.54,-12.32,53.9651183636,132.43
2021-06-13 02:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,54.503,-12.64,55.949500525,2.803,0,2.803,51.7,-12.64,53.2227357433,132.41
2021-06-13 03:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,53.16,-12.82,54.6839830298,3.01,0,3.01,50.15,-12.82,51.7626786401,132.41
2021-06-13 03:30:00,3.077,0.0,3.077,3.077,0,3.077,0.0,0.0,0.0,0.0,52.827,-13.0,54.4030507325,3.077,0,3.077,49.75,-13.0,51.4204482672,132.67
2021-06-13 04:00:00,3.074,0.0,3.074,3.074,0,3.074,0.0,0.0,0.0,0.0,52.424,-12.98,54.0070011758,3.074,0,3.074,49.35,-12.98,51.0284518676,133.1
2021-06-13 04:30:00,3.102,0.0,3.102,3.102,0,3.102,0.0,0.0,0.0,0.0,51.942,-13.0,53.5441067159,3.102,0,3.102,48.84,-13.0,50.5405342275,133.25
2021-06-13 05:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,50.994,-13.21,52.6772449545,2.974,0,2.974,48.02,-13.21,49.8038602922,133.05
2021-06-13 05:30:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,51.666,-13.04,53.2861816609,3.636,0,3.636,48.03,-13.04,49.7686899566,133.23
2021-06-13 06:00:00,5.675,0.0,5.675,5.675,0,5.675,0.0,0.0,0.0,0.0,53.285,-12.86,54.8148777705,5.675,0,5.675,47.61,-12.86,49.3162417465,133.23
2021-06-13 06:30:00,8.878,0.0,8.878,8.878,0,8.878,0.0,0.0,0.0,0.0,56.978,-12.29,58.2883915029,8.878,0,8.878,48.1,-12.29,49.6452827568,132.85
2021-06-13 07:00:00,22.151,0.0,22.151,22.151,0,22.151,0.0,0.0,0.0,0.0,67.101,-11.71,68.1151106657,22.151,0,22.151,44.95,-11.71,46.450259418,132.85
2021-06-13 07:30:00,47.343,0.0,47.343,47.343,0,47.343,0.0,0.0,0.0,0.0,84.433,-11.06,85.1543016471,47.343,0,47.343,37.09,-11.06,38.7038977365,132.74
2021-06-13 08:00:00,60.055,0.0,60.055,60.055,0,60.055,0.0,0.0,0.0,0.0,93.725,-11.37,94.4121418304,60.055,0,60.055,33.67,-11.37,35.5379487309,132.74
2021-06-13 08:30:00,76.817,0.0,76.817,76.817,0,76.817,0.0,0.0,0.0,0.0,106.267,-9.95,106.7318030814,76.817,0,76.817,29.45,-9.95,31.0854467557,134.92
2021-06-13 09:00:00,97.703,0.0,97.703,97.703,0,97.703,0.0,0.0,0.0,0.0,120.173,-8.69,120.4867877777,97.703,0,97.703,22.47,-8.69,24.0918450933,134.33
2021-06-13 09:30:00,116.585,0.0,116.585,116.585,0,116.585,0.0,0.0,0.0,0.0,133.615,-6.98,133.7971921417,116.585,0,116.585,17.03,-6.98,18.4049259711,133.93
2021-06-13 10:00:00,133.124,0.0,133.124,133.124,0,133.124,0.0,0.0,0.0,0.0,143.684,-5.71,143.7974128975,133.124,0,133.124,10.56,-5.71,12.004903165,133.53
2021-06-13 10:30:00,146.579,0.0,146.579,146.579,0,146.579,0.0,0.0,0.0,0.0,151.599,-4.3,151.659970991,146.579,0,146.579,5.02,-4.3,6.6098714057,134.24
2021-06-13 11:00:00,157.552,0.0,157.552,157.552,0,157.552,0.0,0.0,0.0,0.0,157.422,-3.33,157.4572163605,157.552,0,157.552,-0.13,-3.33,3.3325365714,134.16
2021-06-13 11:30:00,165.213,0.0,165.213,165.213,0,165.213,0.0,0.0,0.0,0.0,161.503,-2.43,161.52128005,165.213,0,165.213,-3.71,-2.43,4.4349746335,133.43
2021-06-13 12:00:00,170.155,0.0,170.155,170.155,0,170.155,0.0,0.0,0.0,0.0,164.705,-2.1,164.7183870277,170.155,0,170.155,-5.45,-2.1,5.8405907235,133.43
2021-06-13 12:30:00,167.171,0.0,167.171,167.171,0,167.171,0.0,0.0,0.0,0.0,163.801,-2.27,163.8167283918,167.171,0,167.171,-3.37,-2.27,4.0632253199,133.51
2021-06-13 13:00:00,173.083,0.0,173.083,173.083,0,173.083,0.0,0.0,0.0,0.0,168.583,-1.5,168.5896731387,173.083,0,173.083,-4.5,-1.5,4.7434164903,133.37
2021-06-13 13:30:00,175.182,0.0,175.182,175.182,0,175.182,0.0,0.0,0.0,0.0,168.322,-1.69,168.3304838227,175.182,0,175.182,-6.86,-1.69,7.0651043871,133.35
2021-06-13 14:00:00,170.97,0.0,170.97,170.97,0,170.97,0.0,0.0,0.0,0.0,164.06,-2.64,164.0812396345,170.97,0,170.97,-6.91,-2.64,7.3971413397,133.35
2021-06-13 14:30:00,167.466,0.0,167.466,167.466,0,167.466,0.0,0.0,0.0,0.0,161.496,-3.06,161.5249875902,167.466,0,167.466,-5.97,-3.06,6.7085393343,133.49
2021-06-13 15:00:00,162.66,0.0,162.66,162.66,0,162.66,0.0,0.0,0.0,0.0,156.85,-3.1,156.880631373,162.66,0,162.66,-5.8100000000000005,-3.1,6.5852942227,133.78
2021-06-13 15:30:00,149.75,0.0,149.75,149.75,0,149.75,0.0,0.0,0.0,0.0,150.38,-4.39,150.4440643562,149.75,0,149.75,0.63,-4.39,4.4349746335,133.78
2021-06-13 16:00:00,139.086,0.0,139.086,139.086,0,139.086,0.0,0.0,0.0,0.0,143.986,-5.41,144.0875993832,139.086,0,139.086,4.9,-5.41,7.299184886,134.05
2021-06-13 16:30:00,129.217,0.0,129.217,129.217,0,129.217,0.0,0.0,0.0,0.0,142.867,-5.35,142.9671367448,129.217,0,129.217,13.65,-5.35,14.6610026942,134.25
2021-06-13 17:00:00,117.753,0.0,117.753,117.753,0,117.753,0.0,0.0,0.0,0.0,139.203,-5.55,139.3135948463,117.753,0,117.753,21.45,-5.55,22.1563760575,134.14
2021-06-13 17:30:00,103.538,0.0,103.538,103.538,0,103.538,0.0,0.0,0.0,0.0,135.098,-6.28,135.2438834255,103.538,0,103.538,31.56,-6.28,32.1787507526,134.14
2021-06-13 18:00:00,86.784,0.0,86.784,86.784,0,86.784,0.0,0.0,0.0,0.0,131.244,-6.51,131.4053561922,86.784,0,86.784,44.46,-6.51,44.9340817198,133.92
2021-06-13 18:30:00,69.396,0.0,69.396,69.396,0,69.396,0.0,0.0,0.0,0.0,125.206,-6.93,125.3976368836,69.396,0,69.396,55.81,-6.93,56.2386077353,133.65
2021-06-13 19:00:00,56.931,0.0,56.931,56.931,0,56.931,0.0,0.0,0.0,0.0,119.301,-6.51,119.4784863521,56.931,0,56.931,62.37,-6.51,62.7088271298,133.26
2021-06-13 19:30:00,37.712,0.0,37.712,37.712,0,37.712,0.0,0.0,0.0,0.0,107.802,-5.94,107.9655259979,37.712,0,37.712,70.09,-5.94,70.3412517659,133.11
2021-06-13 20:00:00,23.907,0.0,23.907,23.907,0,23.907,0.0,0.0,0.0,0.0,98.747,-6.08,98.9340002679,23.907,0,23.907,74.84,-6.08,75.0865633785,132.76
2021-06-13 20:30:00,13.413,0.0,13.413,13.413,0,13.413,0.0,0.0,0.0,0.0,92.293,-6.05,92.4910825377,13.413,0,13.413,78.88,-6.05,79.1116736013,132.76
2021-06-13 21:00:00,8.208,0.0,8.208,8.208,0,8.208,0.0,0.0,0.0,0.0,88.118,-6.43,88.352288165,8.208,0,8.208,79.91,-6.43,80.1682792631,132.76
2021-06-13 21:30:00,5.945,0.0,5.945,5.945,0,5.945,0.0,0.0,0.0,0.0,85.235,-6.94,85.5170674486,5.945,0,5.945,79.29,-6.94,79.5931385234,133.0
2021-06-13 22:00:00,7.481,0.0,7.481,7.481,0,7.481,0.0,0.0,0.0,0.0,85.621,-7.44,85.9436399101,7.481,0,7.481,78.14,-7.44,78.4933959005,133.0
2021-06-13 22:30:00,12.449,0.0,12.449,12.449,0,12.449,0.0,0.0,0.0,0.0,87.359,-8.56,87.7773802355,12.449,0,12.449,74.91,-8.56,75.3974913376,133.11
2021-06-13 23:00:00,5.652,0.0,5.652,5.652,0,5.652,0.0,0.0,0.0,0.0,77.062,-9.59,77.656422426,5.652,0,5.652,71.41,-9.59,72.0510666125,133.11
2021-06-13 23:30:00,2.326,0.0,2.326,2.326,0,2.326,0.0,0.0,0.0,0.0,70.186,-10.28,70.9348503629,2.326,0,2.326,67.86,-10.28,68.6342334408,133.63
2021-06-14 00:00:00,2.388,0.0,2.388,2.388,0,2.388,0.0,0.0,0.0,0.0,63.918,-10.48,64.7714530021,2.388,0,2.388,61.53,-10.48,62.4161141053,133.5
2021-06-14 00:30:00,2.969,0.0,2.969,2.969,0,2.969,0.0,0.0,0.0,0.0,62.499,-11.32,63.5158830609,2.969,0,2.969,59.53,-11.32,60.5967268093,133.4
2021-06-14 01:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,62.132,-12.06,63.291618908,2.702,0,2.702,59.43,-12.06,60.6413101771,133.56
2021-06-14 01:30:00,2.331,0.0,2.331,2.331,0,2.331,0.0,0.0,0.0,0.0,61.531,-11.87,62.6654678511,2.331,0,2.331,59.2,-11.87,60.3782816913,133.78
2021-06-14 02:00:00,2.133,0.0,2.133,2.133,0,2.133,0.0,0.0,0.0,0.0,61.073,-11.97,62.2349759299,2.133,0,2.133,58.94,-11.97,60.1431999481,133.9
2021-06-14 02:30:00,2.159,0.0,2.159,2.159,0,2.159,0.0,0.0,0.0,0.0,60.799,-11.84,61.9411333526,2.159,0,2.159,58.64,-11.84,59.8233666722,133.98
2021-06-14 03:00:00,2.192,0.0,2.192,2.192,0,2.192,0.0,0.0,0.0,0.0,59.432,-12.0,60.6313666678,2.192,0,2.192,57.24,-12.0,58.4843363645,133.7
2021-06-14 03:30:00,2.127,0.0,2.127,2.127,0,2.127,0.0,0.0,0.0,0.0,54.207,-11.77,55.4700977915,2.127,0,2.127,52.08,-11.77,53.3934387355,133.92
2021-06-14 04:00:00,2.175,0.0,2.175,2.175,0,2.175,0.0,0.0,0.0,0.0,53.545,-12.04,54.8819517237,2.175,0,2.175,51.37,-12.04,52.7620934005,133.47
2021-06-14 04:30:00,2.135,0.0,2.135,2.135,0,2.135,0.0,0.0,0.0,0.0,52.695,-11.17,53.86586976,2.135,0,2.135,50.56,-11.17,51.7791705225,133.6
2021-06-14 05:00:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,51.035,-11.25,52.2602499516,2.305,0,2.305,48.73,-11.25,50.0117526188,133.42
2021-06-14 05:30:00,3.178,0.0,3.178,3.178,0,3.178,0.0,0.0,0.0,0.0,53.178,-9.45,54.0111301863,3.178,0,3.178,50.0,-9.45,50.8851893973,133.42
2021-06-14 06:00:00,6.257,0.0,6.257,6.257,0,6.257,0.0,0.0,0.0,0.0,57.847,-8.64,58.4886741942,6.257,0,6.257,51.59,-8.64,52.3084859272,133.33
2021-06-14 06:30:00,9.394,0.0,9.394,9.394,0,9.394,0.0,0.0,0.0,0.0,66.604,-5.91,66.8656931169,9.394,0,9.394,57.21,-5.91,57.5144520968,134.22
2021-06-14 07:00:00,18.008,0.0,18.008,18.008,0,18.008,0.0,0.0,0.0,0.0,77.158,-3.04,77.2178642802,18.008,0,18.008,59.15,-3.04,59.2280685149,133.42
2021-06-14 07:30:00,33.049,0.0,33.049,33.049,0,33.049,0.0,0.0,0.0,0.0,93.139,-1.0,93.1443681658,33.049,0,33.049,60.09,-1.0,60.098320276,132.72
2021-06-14 08:00:00,52.847,0.0,52.847,52.847,0,52.847,0.0,0.0,0.0,0.0,108.617,0.97,108.6213311878,52.847,0,52.847,55.77,0.97,55.778434901,132.39
2021-06-14 08:30:00,74.655,0.0,74.655,74.655,0,74.655,0.0,0.0,0.0,0.0,123.735,3.1,123.7738268981,74.655,0,74.655,49.08,3.1,49.1778039363,131.49
2021-06-14 09:00:00,95.43,0.0,95.43,95.43,0,95.43,0.0,0.0,0.0,0.0,135.51,3.99,135.5687286951,95.43,0,95.43,40.08,3.99,40.2781144047,131.49
2021-06-14 09:30:00,114.11,0.0,114.11,114.11,0,114.11,0.0,0.0,0.0,0.0,145.98,4.95,146.0639000575,114.11,0,114.11,31.87,4.95,32.2521224108,131.4
2021-06-14 10:00:00,131.494,0.0,131.494,131.494,0,131.494,0.0,0.0,0.0,0.0,155.304,5.79,155.411893097,131.494,0,131.494,23.81,5.79,24.5038813252,131.24
2021-06-14 10:30:00,147.282,0.0,147.282,147.282,0,147.282,0.0,0.0,0.0,0.0,162.712,5.64,162.8097188254,147.282,0,147.282,15.43,5.64,16.4284661487,131.59
2021-06-14 11:00:00,159.959,0.0,159.959,159.959,0,159.959,0.0,0.0,0.0,0.0,168.889,7.23,169.043684357,159.959,0,159.959,8.93,7.23,11.4898999125,131.59
2021-06-14 11:30:00,171.755,0.0,171.755,171.755,0,171.755,0.0,0.0,0.0,0.0,173.905,7.98,174.0879933396,171.755,0,171.755,2.15,7.98,8.2645568544,131.37
2021-06-14 12:00:00,182.796,0.0,182.796,182.796,0,182.796,0.0,0.0,0.0,0.0,181.356,8.22,181.5421910631,182.796,0,182.796,-1.44,8.22,8.3451782485,131.29
2021-06-14 12:30:00,178.609,0.0,178.609,178.609,0,178.609,0.0,0.0,0.0,0.0,179.279,8.45,179.4780274602,178.609,0,178.609,0.67,8.45,8.4765205126,131.29
2021-06-14 13:00:00,178.36,0.0,178.36,178.36,0,178.36,0.0,0.0,0.0,0.0,180.05,8.45,180.248176135,178.36,0,178.36,1.69,8.45,8.617342978,131.15
2021-06-14 13:30:00,182.074,0.0,182.074,182.074,0,182.074,0.0,0.0,0.0,0.0,182.334,7.76,182.4990552195,182.074,0,182.074,0.26,7.76,7.7643544484,131.37
2021-06-14 14:00:00,169.41,0.0,169.41,169.41,0,169.41,0.0,0.0,0.0,0.0,172.51,7.6,172.6773294327,169.41,0,169.41,3.1,7.6,8.2079230016,131.37
2021-06-14 14:30:00,175.985,0.0,175.985,175.985,0,175.985,0.0,0.0,0.0,0.0,176.105,7.32,176.2570663122,175.985,0,175.985,0.12,7.32,7.3209835405,131.37
2021-06-14 15:00:00,181.615,0.0,181.615,181.615,0,181.615,0.0,0.0,0.0,0.0,179.535,7.21,179.6797159531,181.615,0,181.615,-2.08,7.21,7.5040322494,131.26
2021-06-14 15:30:00,167.804,0.0,167.804,167.804,0,167.804,0.0,0.0,0.0,0.0,173.304,6.06,173.4099190243,167.804,0,167.804,5.5,6.06,8.1837399763,131.41
2021-06-14 16:00:00,157.012,0.0,157.012,157.012,0,157.012,0.0,0.0,0.0,0.0,172.552,5.14,172.6285384981,157.012,0,157.012,15.54,5.14,16.3679931574,131.63
2021-06-14 16:30:00,154.291,0.0,154.291,154.291,0,154.291,0.0,0.0,0.0,0.0,174.001,3.55,174.0372101046,154.291,0,154.291,19.71,3.55,20.0271465766,131.63
2021-06-14 17:00:00,130.226,0.0,130.226,130.226,0,130.226,0.0,0.0,0.0,0.0,164.116,1.97,164.1278232232,130.226,0,130.226,33.89,1.97,33.9472090164,131.95
2021-06-14 17:30:00,108.461,0.0,108.461,108.461,0,108.461,0.0,0.0,0.0,0.0,155.131,1.19,155.1355641399,108.461,0,108.461,46.67,1.19,46.6851689512,131.95
2021-06-14 18:00:00,84.787,0.0,84.787,84.787,0,84.787,0.0,0.0,0.0,0.0,144.367,0.73,144.3688456316,84.787,0,84.787,59.58,0.73,59.5844719705,131.77
2021-06-14 18:30:00,79.581,0.0,79.581,79.581,0,79.581,0.0,0.0,0.0,0.0,139.091,-0.14,139.0910704575,79.581,0,79.581,59.51,-0.14,59.510164678,131.77
2021-06-14 19:00:00,45.84,0.0,45.84,45.84,0,45.84,0.0,0.0,0.0,0.0,121.09,0.59,121.0914373521,45.84,0,45.84,75.25,0.59,75.2523129213,132.14
2021-06-14 19:30:00,23.367,0.0,23.367,23.367,0,23.367,0.0,0.0,0.0,0.0,109.247,1.81,109.2619929756,23.367,0,23.367,85.88,1.81,85.8990715899,131.81
2021-06-14 20:00:00,20.896,0.0,20.896,20.896,0,20.896,0.0,0.0,0.0,0.0,105.486,1.02,105.4909313448,20.896,0,20.896,84.59,1.02,84.5961494396,131.46
2021-06-14 20:30:00,20.35,0.0,20.35,20.35,0,20.35,0.0,0.0,0.0,0.0,102.65,-0.31,102.6504680944,20.35,0,20.35,82.3,-0.31,82.3005838375,131.46
2021-06-14 21:00:00,15.192,0.0,15.192,15.192,0,15.192,0.0,0.0,0.0,0.0,97.362,-1.56,97.374496887,15.192,0,15.192,82.17,-1.56,82.1848069901,131.78
2021-06-14 21:30:00,11.642,0.0,11.642,11.642,0,11.642,0.0,0.0,0.0,0.0,94.132,-3.02,94.1804322776,11.642,0,11.642,82.49,-3.02,82.5452633408,132.01
2021-06-14 22:00:00,9.738,0.0,9.738,9.738,0,9.738,0.0,0.0,0.0,0.0,91.188,-3.65,91.2610203975,9.738,0,9.738,81.45,-3.65,81.5317422848,132.28
2021-06-14 22:30:00,5.667,0.0,5.667,5.667,0,5.667,0.0,0.0,0.0,0.0,86.367,-4.79,86.4997271036,5.667,0,5.667,80.7,-4.79,80.8420317657,132.44
2021-06-14 23:00:00,10.154,0.0,10.154,10.154,0,10.154,0.0,0.0,0.0,0.0,84.004,-6.88,84.285268084,10.154,0,10.154,73.85,-6.88,74.169784279,132.44
2021-06-14 23:30:00,5.277,0.0,5.277,5.277,0,5.277,0.0,0.0,0.0,0.0,75.957,-7.64,76.3402609964,5.277,0,5.277,70.68,-7.64,71.0917154104,132.98
2021-06-15 00:00:00,2.33,0.0,2.33,2.33,0,2.33,0.0,0.0,0.0,0.0,70.55,-8.39,71.0471294283,2.33,0,2.33,68.22,-8.39,68.7339835889,132.98
2021-06-15 00:30:00,2.324,0.0,2.324,2.324,0,2.324,0.0,0.0,0.0,0.0,69.254,-9.03,69.8402277774,2.324,0,2.324,66.93,-9.03,67.5364035169,133.4
2021-06-15 01:00:00,2.1390000000000002,0.0,2.1390000000000002,2.1390000000000002,0,2.1390000000000002,0.0,0.0,0.0,0.0,67.019,-10.42,67.8242048313,2.1390000000000002,0,2.1390000000000002,64.88,-10.42,65.7114206208,133.69
2021-06-15 01:30:00,2.133,0.0,2.133,2.133,0,2.133,0.0,0.0,0.0,0.0,67.793,-9.93,68.5163903676,2.133,0,2.133,65.66,-9.93,66.4066299401,134.07
2021-06-15 02:00:00,2.213,0.0,2.213,2.213,0,2.213,0.0,0.0,0.0,0.0,67.283,-10.47,68.0927528376,2.213,0,2.213,65.07,-10.47,65.9069480404,133.29
2021-06-15 02:30:00,2.164,0.0,2.164,2.164,0,2.164,0.0,0.0,0.0,0.0,66.444,-10.67,67.2952749902,2.164,0,2.164,64.28,-10.67,65.1595526381,133.29
2021-06-15 03:00:00,2.206,0.0,2.206,2.206,0,2.206,0.0,0.0,0.0,0.0,66.006,-10.82,66.8869526589,2.206,0,2.206,63.8,-10.82,64.7109913384,132.96
2021-06-15 03:30:00,2.212,0.0,2.212,2.212,0,2.212,0.0,0.0,0.0,0.0,65.472,-11.1,66.4062706678,2.212,0,2.212,63.26,-11.1,64.2264556083,132.87
2021-06-15 04:00:00,2.161,0.0,2.161,2.161,0,2.161,0.0,0.0,0.0,0.0,65.301,-11.07,66.2326618897,2.161,0,2.161,63.14,-11.07,64.1030771492,133.01
2021-06-15 04:30:00,2.192,0.0,2.192,2.192,0,2.192,0.0,0.0,0.0,0.0,65.912,-10.81,66.7925732698,2.192,0,2.192,63.72,-10.81,64.630445612,133.16
2021-06-15 05:00:00,2.144,0.0,2.144,2.144,0,2.144,0.0,0.0,0.0,0.0,65.104,-10.97,66.0217518398,2.144,0,2.144,62.96,-10.97,63.9085479416,133.16
2021-06-15 05:30:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,66.648,-10.43,67.4591787973,2.898,0,2.898,63.75,-10.43,64.59758045,133.31
2021-06-15 06:00:00,5.97,0.0,5.97,5.97,0,5.97,0.0,0.0,0.0,0.0,70.54,-9.43,71.1675241947,5.97,0,5.97,64.57,-9.43,65.2549599647,133.01
2021-06-15 06:30:00,10.714,0.0,10.714,10.714,0,10.714,0.0,0.0,0.0,0.0,79.934,-5.65,80.1334315751,10.714,0,10.714,69.22,-5.65,69.4502044633,132.87
2021-06-15 07:00:00,31.697,0.0,31.697,31.697,0,31.697,0.0,0.0,0.0,0.0,98.747,-3.62,98.81333113,31.697,0,31.697,67.05,-3.62,67.1476499961,132.5
2021-06-15 07:30:00,46.078,0.0,46.078,46.078,0,46.078,0.0,0.0,0.0,0.0,114.118,-1.32,114.1256339479,46.078,0,46.078,68.04,-1.32,68.0528030282,133.37
2021-06-15 08:00:00,66.437,0.0,66.437,66.437,0,66.437,0.0,0.0,0.0,0.0,129.287,-0.01,129.2870003867,66.437,0,66.437,62.85,-0.01,62.8500007955,132.68
2021-06-15 08:30:00,86.029,0.0,86.029,86.029,0,86.029,0.0,0.0,0.0,0.0,142.199,1.44,142.2062910036,86.029,0,86.029,56.17,1.44,56.1884552199,132.46
2021-06-15 09:00:00,107.721,0.0,107.721,107.721,0,107.721,0.0,0.0,0.0,0.0,154.261,2.35,154.2788988196,107.721,0,107.721,46.54,2.35,46.5992929131,132.46
2021-06-15 09:30:00,128.687,0.0,128.687,128.687,0,128.687,0.0,0.0,0.0,0.0,164.987,3.45,165.0230670815,128.687,0,128.687,36.3,3.45,36.463577718,132.05
2021-06-15 10:00:00,136.81,0.0,136.81,136.81,0,136.81,0.0,0.0,0.0,0.0,168.24,4.64,168.303972621,136.81,0,136.81,31.43,4.64,31.770654699,132.05
2021-06-15 10:30:00,146.253,0.0,146.253,146.253,0,146.253,0.0,0.0,0.0,0.0,171.843,4.69,171.9069886567,146.253,0,146.253,25.59,4.69,26.01622955,131.82
2021-06-15 11:00:00,156.406,0.0,156.406,156.406,0,156.406,0.0,0.0,0.0,0.0,176.006,5.5,176.091913602,156.406,0,156.406,19.6,5.5,20.3570626565,131.82
2021-06-15 11:30:00,165.971,0.0,165.971,165.971,0,165.971,0.0,0.0,0.0,0.0,180.201,6.49,180.3178318997,165.971,0,165.971,14.23,6.49,15.6401086953,131.43
2021-06-15 12:00:00,170.625,0.0,170.625,170.625,0,170.625,0.0,0.0,0.0,0.0,183.185,7.19,183.3260492265,170.625,0,170.625,12.56,7.19,14.4723771372,131.43
2021-06-15 12:30:00,175.488,0.0,175.488,175.488,0,175.488,0.0,0.0,0.0,0.0,187.198,8.34,187.3836887352,175.488,0,175.488,11.71,8.34,14.3763590662,131.26
2021-06-15 13:00:00,176.416,0.0,176.416,176.416,0,176.416,0.0,0.0,0.0,0.0,186.696,7.65,186.8526663337,176.416,0,176.416,10.28,7.65,12.8140899014,131.07
2021-06-15 13:30:00,175.729,0.0,175.729,175.729,0,175.729,0.0,0.0,0.0,0.0,183.109,6.84,183.2367088795,175.729,0,175.729,7.38,6.84,10.0623058987,131.2
2021-06-15 14:00:00,175.207,0.0,175.207,175.207,0,175.207,0.0,0.0,0.0,0.0,181.627,6.95,181.7599230551,175.207,0,175.207,6.42,6.95,9.4614428075,131.2
2021-06-15 14:30:00,171.399,0.0,171.399,171.399,0,171.399,0.0,0.0,0.0,0.0,178.169,6.76,178.297196167,171.399,0,171.399,6.77,6.76,9.5671573626,131.2
2021-06-15 15:00:00,167.832,0.0,167.832,167.832,0,167.832,0.0,0.0,0.0,0.0,174.842,6.59,174.9661483373,167.832,0,167.832,7.01,6.59,9.6212369267,131.04
2021-06-15 15:30:00,166.966,0.0,166.966,166.966,0,166.966,0.0,0.0,0.0,0.0,175.056,6.65,175.1822640452,166.966,0,166.966,8.09,6.65,10.472373179,130.92
2021-06-15 16:00:00,156.752,0.0,156.752,156.752,0,156.752,0.0,0.0,0.0,0.0,170.962,5.85,171.0620587506,156.752,0,156.752,14.21,5.85,15.3670621786,130.73
2021-06-15 16:30:00,148.978,0.0,148.978,148.978,0,148.978,0.0,0.0,0.0,0.0,169.588,4.49,169.6474280501,148.978,0,148.978,20.61,4.49,21.0934160344,131.03
2021-06-15 17:00:00,137.783,0.0,137.783,137.783,0,137.783,0.0,0.0,0.0,0.0,166.943,3.38,166.9772129633,137.783,0,137.783,29.16,3.38,29.3552380334,131.48
2021-06-15 17:30:00,120.525,0.0,120.525,120.525,0,120.525,0.0,0.0,0.0,0.0,162.365,2.19,162.3797688291,120.525,0,120.525,41.84,2.19,41.8972755678,131.62
2021-06-15 18:00:00,101.206,0.0,101.206,101.206,0,101.206,0.0,0.0,0.0,0.0,153.216,1.94,153.2282815149,101.206,0,101.206,52.01,1.94,52.0461689272,132.11
2021-06-15 18:30:00,80.031,0.0,80.031,80.031,0,80.031,0.0,0.0,0.0,0.0,140.491,1.5899999999999999,140.4999970854,80.031,0,80.031,60.46,1.5899999999999999,60.4809035977,131.98
2021-06-15 19:00:00,58.447,0.0,58.447,58.447,0,58.447,0.0,0.0,0.0,0.0,127.537,1.6099999999999999,127.5471617442,58.447,0,58.447,69.09,1.6099999999999999,69.1087563193,131.98
2021-06-15 19:30:00,27.196,0.0,27.196,27.196,0,27.196,0.0,0.0,0.0,0.0,108.876,2.56,108.906092465,27.196,0,27.196,81.68,2.56,81.7201076847,131.65
2021-06-15 20:00:00,13.543,0.0,13.543,13.543,0,13.543,0.0,0.0,0.0,0.0,101.943,2.62,101.9766622762,13.543,0,13.543,88.4,2.62,88.4388172693,131.34
2021-06-15 20:30:00,19.712,0.0,19.712,19.712,0,19.712,0.0,0.0,0.0,0.0,103.752,1.08,103.7576209442,19.712,0,19.712,84.04,1.08,84.0469392661,131.19
2021-06-15 21:00:00,18.164,0.0,18.164,18.164,0,18.164,0.0,0.0,0.0,0.0,100.754,0.49,100.7551915089,18.164,0,18.164,82.59,0.49,82.591453553,131.34
2021-06-15 21:30:00,15.474,0.0,15.474,15.474,0,15.474,0.0,0.0,0.0,0.0,96.354,-1.11,96.3603933989,15.474,0,15.474,80.88,-1.11,80.8876164811,131.44
2021-06-15 22:00:00,14.904,0.0,14.904,14.904,0,14.904,0.0,0.0,0.0,0.0,94.514,-1.98,94.5347375096,14.904,0,14.904,79.61,-1.98,79.6346187283,131.54
2021-06-15 22:30:00,9.015,0.0,9.015,9.015,0,9.015,0.0,0.0,0.0,0.0,88.155,-3.26,88.2152573255,9.015,0,9.015,79.14,-3.26,79.2071158419,131.54
2021-06-15 23:00:00,1.905,0.0,1.905,1.905,0,1.905,0.0,0.0,0.0,0.0,78.075,-5.41,78.2622113475,1.905,0,1.905,76.17,-5.41,76.3618818521,131.88
2021-06-15 23:30:00,1.951,0.0,1.951,1.951,0,1.951,0.0,0.0,0.0,0.0,74.301,-6.95,74.6253381969,1.951,0,1.951,72.35,-6.95,72.6830447904,132.96
2021-06-16 00:00:00,1.9260000000000002,0.0,1.9260000000000002,1.9260000000000002,0,1.9260000000000002,0.0,0.0,0.0,0.0,70.846,-7.58,71.2503481816,1.9260000000000002,0,1.9260000000000002,68.92,-7.58,69.3355810533,132.96
2021-06-16 00:30:00,2.07,0.0,2.07,2.07,0,2.07,0.0,0.0,0.0,0.0,69.54,-8.26,70.0288454853,2.07,0,2.07,67.47,-8.26,67.9737338977,132.63
2021-06-16 01:00:00,2.2439999999999998,0.0,2.2439999999999998,2.2439999999999998,0,2.2439999999999998,0.0,0.0,0.0,0.0,67.764,-9.46,68.4211319404,2.2439999999999998,0,2.2439999999999998,65.52,-9.46,66.1994108735,132.82
2021-06-16 01:30:00,2.513,0.0,2.513,2.513,0,2.513,0.0,0.0,0.0,0.0,68.363,-9.5,69.019922986,2.513,0,2.513,65.85,-9.5,66.5317405454,133.21
2021-06-16 02:00:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,67.223,-10.12,67.9804834419,2.613,0,2.613,64.61,-10.12,65.3977560777,133.32
2021-06-16 02:30:00,2.424,0.0,2.424,2.424,0,2.424,0.0,0.0,0.0,0.0,66.204,-10.85,67.0871978547,2.424,0,2.424,63.78,-10.85,64.6962974211,133.48
2021-06-16 03:00:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,65.386,-11.27,66.3501461641,2.4859999999999998,0,2.4859999999999998,62.9,-11.27,63.9016658625,133.72
2021-06-16 03:30:00,2.376,0.0,2.376,2.376,0,2.376,0.0,0.0,0.0,0.0,65.176,-11.11,66.1161332505,2.376,0,2.376,62.8,-11.11,63.7751683651,133.81
2021-06-16 04:00:00,2.401,0.0,2.401,2.401,0,2.401,0.0,0.0,0.0,0.0,64.191,-11.27,65.172827014,2.401,0,2.401,61.79,-11.27,62.80937032,133.81
2021-06-16 04:30:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,61.652,-10.5,62.5397401977,2.7720000000000002,0,2.7720000000000002,58.88,-10.5,59.8088990034,133.97
2021-06-16 05:00:00,2.7880000000000003,0.0,2.7880000000000003,2.7880000000000003,0,2.7880000000000003,0.0,0.0,0.0,0.0,60.978,-10.75,61.9183251065,2.7880000000000003,0,2.7880000000000003,58.19,-10.75,59.1746449081,133.97
2021-06-16 05:30:00,3.479,0.0,3.479,3.479,0,3.479,0.0,0.0,0.0,0.0,61.379,-10.47,62.2655807088,3.479,0,3.479,57.9,-10.47,58.8390253148,134.12
2021-06-16 06:00:00,6.205,0.0,6.205,6.205,0,6.205,0.0,0.0,0.0,0.0,66.565,-9.42,67.2282353256,6.205,0,6.205,60.36,-9.42,61.0906375806,133.92
2021-06-16 06:30:00,10.201,0.0,10.201,10.201,0,10.201,0.0,0.0,0.0,0.0,76.391,-5.78,76.6093550488,10.201,0,10.201,66.19,-5.78,66.4418881429,133.7
2021-06-16 07:00:00,20.04,0.0,20.04,20.04,0,20.04,0.0,0.0,0.0,0.0,87.88,-3.29,87.9415629836,20.04,0,20.04,67.84,-3.29,67.9197298287,132.74
2021-06-16 07:30:00,36.824,0.0,36.824,36.824,0,36.824,0.0,0.0,0.0,0.0,105.134,-0.85,105.1374360349,36.824,0,36.824,68.31,-0.85,68.3152881865,132.22
2021-06-16 08:00:00,65.438,0.0,65.438,65.438,0,65.438,0.0,0.0,0.0,0.0,125.098,1.02,125.1021582708,65.438,0,65.438,59.66,1.02,59.6687187729,131.65
2021-06-16 08:30:00,85.584,0.0,85.584,85.584,0,85.584,0.0,0.0,0.0,0.0,138.684,2.55,138.7074416028,85.584,0,85.584,53.1,2.55,53.1611935532,131.3
2021-06-16 09:00:00,107.465,0.0,107.465,107.465,0,107.465,0.0,0.0,0.0,0.0,150.995,3.77,151.0420568087,107.465,0,107.465,43.53,3.77,43.6929490879,131.3
2021-06-16 09:30:00,127.068,0.0,127.068,127.068,0,127.068,0.0,0.0,0.0,0.0,162.488,5.05,162.5664560849,127.068,0,127.068,35.42,5.05,35.778190284,131.17
2021-06-16 10:00:00,146.849,0.0,146.849,146.849,0,146.849,0.0,0.0,0.0,0.0,172.899,5.96,173.0016930582,146.849,0,146.849,26.05,5.96,26.7231004938,130.93
2021-06-16 10:30:00,163.013,0.0,163.013,163.013,0,163.013,0.0,0.0,0.0,0.0,181.473,6.41,181.5861719102,163.013,0,163.013,18.46,6.41,19.5412307698,131.02
2021-06-16 11:00:00,171.484,0.0,171.484,171.484,0,171.484,0.0,0.0,0.0,0.0,185.814,7.39,185.9608956098,171.484,0,171.484,14.33,7.39,16.1233061126,131.02
2021-06-16 11:30:00,178.152,0.0,178.152,178.152,0,178.152,0.0,0.0,0.0,0.0,190.182,7.93,190.3472564131,178.152,0,178.152,12.03,7.93,14.4085321945,130.58
2021-06-16 12:00:00,185.362,0.0,185.362,185.362,0,185.362,0.0,0.0,0.0,0.0,194.762,8.72,194.9571107808,185.362,0,185.362,9.4,8.72,12.8217939462,130.5
2021-06-16 12:30:00,188.163,0.0,188.163,188.163,0,188.163,0.0,0.0,0.0,0.0,195.273,8.94,195.4775386816,188.163,0,188.163,7.11,8.94,11.422596027200001,130.2
2021-06-16 13:00:00,186.315,0.0,186.315,186.315,0,186.315,0.0,0.0,0.0,0.0,195.085,8.56,195.2727088587,186.315,0,186.315,8.77,8.56,12.255060179400001,130.2
2021-06-16 13:30:00,183.354,0.0,183.354,183.354,0,183.354,0.0,0.0,0.0,0.0,192.364,7.64,192.5156567555,183.354,0,183.354,9.01,7.64,11.813115592399999,130.2
2021-06-16 14:00:00,173.036,0.0,173.036,173.036,0,173.036,0.0,0.0,0.0,0.0,183.946,6.66,184.0665274188,173.036,0,173.036,10.91,6.66,12.7821633537,130.54
2021-06-16 14:30:00,148.275,0.0,148.275,148.275,0,148.275,0.0,0.0,0.0,0.0,171.475,6.03,171.5809911529,148.275,0,148.275,23.2,6.03,23.9708343618,130.69
2021-06-16 15:00:00,100.265,0.0,100.265,100.265,0,100.265,0.0,0.0,0.0,0.0,145.005,4.31,145.0690391676,100.265,0,100.265,44.74,4.31,44.9471211536,130.69
2021-06-16 15:30:00,75.02,0.0,75.02,75.02,0,75.02,0.0,0.0,0.0,0.0,132.7,3.1,132.7362045563,75.02,0,75.02,57.68,3.1,57.7632443687,130.88
2021-06-16 16:00:00,107.923,0.0,107.923,107.923,0,107.923,0.0,0.0,0.0,0.0,150.443,3.71,150.4887382796,107.923,0,107.923,42.52,3.71,42.681547535199996,130.97
2021-06-16 16:30:00,130.359,0.0,130.359,130.359,0,130.359,0.0,0.0,0.0,0.0,164.479,4.41,164.5381096919,130.359,0,130.359,34.12,4.41,34.4038151954,131.1
2021-06-16 17:00:00,123.646,0.0,123.646,123.646,0,123.646,0.0,0.0,0.0,0.0,162.136,3.33,162.1701926866,123.646,0,123.646,38.49,3.33,38.6337805554,131.02
2021-06-16 17:30:00,101.045,0.0,101.045,101.045,0,101.045,0.0,0.0,0.0,0.0,153.005,2.02,153.0183336238,101.045,0,101.045,51.96,2.02,51.9992499946,131.18
2021-06-16 18:00:00,85.39,0.0,85.39,85.39,0,85.39,0.0,0.0,0.0,0.0,146.87,1.82,146.8812762063,85.39,0,85.39,61.48,1.82,61.5069329426,131.35
2021-06-16 18:30:00,77.921,0.0,77.921,77.921,0,77.921,0.0,0.0,0.0,0.0,142.451,1.85,142.4630123962,77.921,0,77.921,64.53,1.85,64.5565132268,131.43
2021-06-16 19:00:00,65.541,0.0,65.541,65.541,0,65.541,0.0,0.0,0.0,0.0,135.471,1.69,135.4815409604,65.541,0,65.541,69.93,1.69,69.9504181546,131.02
2021-06-16 19:30:00,53.173,0.0,53.173,53.173,0,53.173,0.0,0.0,0.0,0.0,127.793,1.96,127.8080296734,53.173,0,53.173,74.62,1.96,74.6457366499,130.95
2021-06-16 20:00:00,38.396,0.0,38.396,38.396,0,38.396,0.0,0.0,0.0,0.0,118.306,1.52,118.3157641061,38.396,0,38.396,79.91,1.52,79.9244549559,130.68
2021-06-16 20:30:00,25.217,0.0,25.217,25.217,0,25.217,0.0,0.0,0.0,0.0,108.577,0.8200000000000001,108.5800963759,25.217,0,25.217,83.36,0.8200000000000001,83.3640330118,130.88
2021-06-16 21:00:00,18.606,0.0,18.606,18.606,0,18.606,0.0,0.0,0.0,0.0,102.356,0.15,102.3561099104,18.606,0,18.606,83.75,0.15,83.7501343283,130.88
2021-06-16 21:30:00,17.01,0.0,17.01,17.01,0,17.01,0.0,0.0,0.0,0.0,99.27,-1.8,99.2863177885,17.01,0,17.01,82.26,-1.8,82.2796912974,131.03
2021-06-16 22:00:00,16.884,0.0,16.884,16.884,0,16.884,0.0,0.0,0.0,0.0,97.634,-6.53,97.8521274986,16.884,0,16.884,80.75,-6.53,81.0136000928,131.03
2021-06-16 22:30:00,19.91,0.0,19.91,19.91,0,19.91,0.0,0.0,0.0,0.0,96.2,-8.5,96.574789671,19.91,0,19.91,76.29,-8.5,76.762061593,131.85
2021-06-16 23:00:00,20.871,0.0,20.871,20.871,0,20.871,0.0,0.0,0.0,0.0,91.541,-10.46,92.1366717491,20.871,0,20.871,70.67,-10.46,71.4399083146,132.31
2021-06-16 23:30:00,15.013,0.0,15.013,15.013,0,15.013,0.0,0.0,0.0,0.0,82.643,-11.82,83.4839975624,15.013,0,15.013,67.63,-11.82,68.6551476584,132.74
2021-06-17 00:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,71.603,-12.91,72.7575268203,3.373,0,3.373,68.23,-12.91,69.4406293174,133.14
2021-06-17 00:30:00,3.481,0.0,3.481,3.481,0,3.481,0.0,0.0,0.0,0.0,69.731,-13.82,71.0873037961,3.481,0,3.481,66.25,-13.82,67.6761028724,133.28
2021-06-17 01:00:00,3.626,0.0,3.626,3.626,0,3.626,0.0,0.0,0.0,0.0,68.856,-14.11,70.2868468207,3.626,0,3.626,65.23,-14.11,66.7386319908,133.79
2021-06-17 01:30:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,69.146,-14.56,70.6623160956,3.636,0,3.636,65.51,-14.56,67.1085218136,133.95
2021-06-17 02:00:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,69.202,-15.32,70.8774943406,3.7720000000000002,0,3.7720000000000002,65.43,-15.32,67.1996078858,134.06
2021-06-17 02:30:00,3.599,0.0,3.599,3.599,0,3.599,0.0,0.0,0.0,0.0,68.499,-15.49,70.2285775237,3.599,0,3.599,64.9,-15.49,66.7229353371,134.06
2021-06-17 03:00:00,3.5460000000000003,0.0,3.5460000000000003,3.5460000000000003,0,3.5460000000000003,0.0,0.0,0.0,0.0,67.866,-15.82,69.685481673,3.5460000000000003,0,3.5460000000000003,64.32,-15.82,66.2369594713,134.06
2021-06-17 03:30:00,3.496,0.0,3.496,3.496,0,3.496,0.0,0.0,0.0,0.0,66.446,-16.45,68.4519789049,3.496,0,3.496,62.95,-16.45,65.063853252,134.33
2021-06-17 04:00:00,3.289,0.0,3.289,3.289,0,3.289,0.0,0.0,0.0,0.0,66.069,-16.65,68.1346847134,3.289,0,3.289,62.78,-16.65,64.9503725932,134.44
2021-06-17 04:30:00,2.918,0.0,2.918,2.918,0,2.918,0.0,0.0,0.0,0.0,66.138,-16.67,68.20648022,2.918,0,2.918,63.22,-16.67,65.3808634082,134.44
2021-06-17 05:00:00,2.842,0.0,2.842,2.842,0,2.842,0.0,0.0,0.0,0.0,65.822,-16.53,67.8658720124,2.842,0,2.842,62.98,-16.53,65.1131422986,134.44
2021-06-17 05:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,67.298,-15.83,69.1347214068,3.048,0,3.048,64.25,-15.83,66.1713790094,134.31
2021-06-17 06:00:00,4.432,0.0,4.432,4.432,0,4.432,0.0,0.0,0.0,0.0,69.652,-14.65,71.1760044116,4.432,0,4.432,65.22,-14.65,66.8451262247,134.31
2021-06-17 06:30:00,6.501,0.0,6.501,6.501,0,6.501,0.0,0.0,0.0,0.0,76.561,-10.73,77.3092466721,6.501,0,6.501,70.06,-10.73,70.876910909,134.14
2021-06-17 07:00:00,7.64,0.0,7.64,7.64,0,7.64,0.0,0.0,0.0,0.0,83.62,-7.63,83.9673823577,7.64,0,7.64,75.98,-7.63,76.3621457268,133.07
2021-06-17 07:30:00,19.606,0.0,19.606,19.606,0,19.606,0.0,0.0,0.0,0.0,99.816,-4.94,99.9381681641,19.606,0,19.606,80.21,-4.94,80.3619791941,132.37
2021-06-17 08:00:00,33.122,0.0,33.122,33.122,0,33.122,0.0,0.0,0.0,0.0,112.792,-2.35,112.8164782468,33.122,0,33.122,79.67,-2.35,79.7046510563,131.59
2021-06-17 08:30:00,37.287,0.0,37.287,37.287,0,37.287,0.0,0.0,0.0,0.0,117.657,-0.30000000000000004,117.6573824671,37.287,0,37.287,80.37,-0.30000000000000004,80.3705599085,131.59
2021-06-17 09:00:00,44.912,0.0,44.912,44.912,0,44.912,0.0,0.0,0.0,0.0,123.162,0.27,123.1622959513,44.912,0,44.912,78.25,0.27,78.2504658133,131.37
2021-06-17 09:30:00,49.262,0.0,49.262,49.262,0,49.262,0.0,0.0,0.0,0.0,126.962,0.9400000000000001,126.9654797337,49.262,0,49.262,77.7,0.9400000000000001,77.7056857637,131.28
2021-06-17 10:00:00,58.278,0.0,58.278,58.278,0,58.278,0.0,0.0,0.0,0.0,132.188,0.17,132.188109314,58.278,0,58.278,73.91,0.17,73.9101955078,131.28
2021-06-17 10:30:00,59.147,0.0,59.147,59.147,0,59.147,0.0,0.0,0.0,0.0,132.657,-0.96,132.6604735745,59.147,0,59.147,73.51,-0.96,73.5162682676,132.36
2021-06-17 11:00:00,73.603,0.0,73.603,73.603,0,73.603,0.0,0.0,0.0,0.0,142.153,-0.88,142.1557237996,73.603,0,73.603,68.55,-0.88,68.5556481991,133.04
2021-06-17 11:30:00,89.964,0.0,89.964,89.964,0,89.964,0.0,0.0,0.0,0.0,149.874,-1.12,149.8781847902,89.964,0,89.964,59.91,-1.12,59.9204681223,133.04
2021-06-17 12:00:00,76.503,0.0,76.503,76.503,0,76.503,0.0,0.0,0.0,0.0,141.523,-1.07,141.5270448678,76.503,0,76.503,65.02,-1.07,65.0288036181,132.84
2021-06-17 12:30:00,80.116,0.0,80.116,80.116,0,80.116,0.0,0.0,0.0,0.0,144.516,-1.12,144.5203399387,80.116,0,80.116,64.4,-1.12,64.4097383941,132.69
2021-06-17 13:00:00,81.304,0.0,81.304,81.304,0,81.304,0.0,0.0,0.0,0.0,146.004,-1.53,146.0120163411,81.304,0,81.304,64.7,-1.53,64.7180878889,132.69
2021-06-17 13:30:00,76.173,0.0,76.173,76.173,0,76.173,0.0,0.0,0.0,0.0,142.363,-2.8200000000000003,142.3909272707,76.173,0,76.173,66.19,-2.8200000000000003,66.250045283,132.69
2021-06-17 14:00:00,101.905,0.0,101.905,101.905,0,101.905,0.0,0.0,0.0,0.0,154.795,-2.32,154.8123845983,101.905,0,101.905,52.89,-2.32,52.9408585121,133.02
2021-06-17 14:30:00,119.218,0.0,119.218,119.218,0,119.218,0.0,0.0,0.0,0.0,163.818,-1.8900000000000001,163.8289022853,119.218,0,119.218,44.6,-1.8900000000000001,44.6400280018,132.93
2021-06-17 15:00:00,121.494,0.0,121.494,121.494,0,121.494,0.0,0.0,0.0,0.0,162.224,-2.6,162.2448340503,121.494,0,121.494,40.73,-2.6,40.8129011466,133.09
2021-06-17 15:30:00,128.282,0.0,128.282,128.282,0,128.282,0.0,0.0,0.0,0.0,163.032,-2.91,163.0579686001,128.282,0,128.282,34.75,-2.91,34.8716303032,132.74
2021-06-17 16:00:00,138.931,0.0,138.931,138.931,0,138.931,0.0,0.0,0.0,0.0,171.101,-2.09,171.1137642067,138.931,0,138.931,32.17,-2.09,32.2378194052,132.41
2021-06-17 16:30:00,128.488,0.0,128.488,128.488,0,128.488,0.0,0.0,0.0,0.0,167.958,-2.93,167.9835547427,128.488,0,128.488,39.47,-2.93,39.5786028051,132.47
2021-06-17 17:00:00,121.965,0.0,121.965,121.965,0,121.965,0.0,0.0,0.0,0.0,169.125,-2.27,169.1402333125,121.965,0,121.965,47.16,-2.27,47.214600496,132.47
2021-06-17 17:30:00,106.088,0.0,106.088,106.088,0,106.088,0.0,0.0,0.0,0.0,161.228,-3.61,161.2684100622,106.088,0,106.088,55.14,-3.61,55.2580464729,132.47
2021-06-17 18:00:00,76.112,0.0,76.112,76.112,0,76.112,0.0,0.0,0.0,0.0,144.902,-4.31,144.9660846681,76.112,0,76.112,68.79,-4.31,68.9248881029,132.63
2021-06-17 18:30:00,58.363,0.0,58.363,58.363,0,58.363,0.0,0.0,0.0,0.0,136.123,-3.51,136.1682460378,58.363,0,58.363,77.76,-3.51,77.8391784386,132.74
2021-06-17 19:00:00,44.745,0.0,44.745,44.745,0,44.745,0.0,0.0,0.0,0.0,126.995,-3.39,127.0402382122,44.745,0,44.745,82.25,-3.39,82.3198311466,132.42
2021-06-17 19:30:00,37.254,0.0,37.254,37.254,0,37.254,0.0,0.0,0.0,0.0,120.424,-3.42,120.4725536211,37.254,0,37.254,83.17,-3.42,83.2402865204,132.22
2021-06-17 20:00:00,33.059,0.0,33.059,33.059,0,33.059,0.0,0.0,0.0,0.0,114.959,-5.32,115.0820319642,33.059,0,33.059,81.9,-5.32,82.0726044427,132.41
2021-06-17 20:30:00,19.482,0.0,19.482,19.482,0,19.482,0.0,0.0,0.0,0.0,102.502,-6.58,102.7129806986,19.482,0,19.482,83.02,-6.58,83.2803506237,132.69
2021-06-17 21:00:00,8.502,0.0,8.502,8.502,0,8.502,0.0,0.0,0.0,0.0,93.452,-6.67,93.6897283804,8.502,0,8.502,84.95,-6.67,85.2114511084,132.96
2021-06-17 21:30:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,87.844,-7.16,88.1353160543,3.904,0,3.904,83.94,-7.16,84.2448170513,132.36
2021-06-17 22:00:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,85.311,-7.98,85.6834121695,3.201,0,3.201,82.11,-7.98,82.4968635767,132.28
2021-06-17 22:30:00,3.518,0.0,3.518,3.518,0,3.518,0.0,0.0,0.0,0.0,82.428,-9.34,82.9554747078,3.518,0,3.518,78.91,-9.34,79.4608312315,132.53
2021-06-17 23:00:00,3.414,0.0,3.414,3.414,0,3.414,0.0,0.0,0.0,0.0,77.944,-10.81,78.6900453425,3.414,0,3.414,74.53,-10.81,75.3098731907,133.0
2021-06-17 23:30:00,3.326,0.0,3.326,3.326,0,3.326,0.0,0.0,0.0,0.0,74.946,-12.13,75.9212738039,3.326,0,3.326,71.62,-12.13,72.6399428689,133.3
2021-06-18 00:00:00,3.465,0.0,3.465,3.465,0,3.465,0.0,0.0,0.0,0.0,71.395,-13.54,72.6675830409,3.465,0,3.465,67.93,-13.54,69.2662724564,132.85
2021-06-18 00:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,70.586,-13.79,71.9204247485,3.456,0,3.456,67.13,-13.79,68.5317517651,133.24
2021-06-18 01:00:00,3.658,0.0,3.658,3.658,0,3.658,0.0,0.0,0.0,0.0,69.088,-14.2,70.5322035952,3.658,0,3.658,65.43,-14.2,66.9531545187,132.51
2021-06-18 01:30:00,3.511,0.0,3.511,3.511,0,3.511,0.0,0.0,0.0,0.0,69.291,-14.5,70.791897001,3.511,0,3.511,65.78,-14.5,67.3591745793,132.66
2021-06-18 02:00:00,3.536,0.0,3.536,3.536,0,3.536,0.0,0.0,0.0,0.0,68.196,-14.96,69.8175910212,3.536,0,3.536,64.66,-14.96,66.3680435149,132.88
2021-06-18 02:30:00,3.557,0.0,3.557,3.557,0,3.557,0.0,0.0,0.0,0.0,67.377,-15.36,69.105641803,3.557,0,3.557,63.82,-15.36,65.6423796034,133.0
2021-06-18 03:00:00,3.59,0.0,3.59,3.59,0,3.59,0.0,0.0,0.0,0.0,66.95,-15.76,68.7799396627,3.59,0,3.59,63.36,-15.76,65.2906363884,133.0
2021-06-18 03:30:00,3.525,0.0,3.525,3.525,0,3.525,0.0,0.0,0.0,0.0,66.265,-16.33,68.2474843859,3.525,0,3.525,62.74,-16.33,64.830367113,133.29
2021-06-18 04:00:00,3.503,0.0,3.503,3.503,0,3.503,0.0,0.0,0.0,0.0,65.623,-16.68,67.7096782521,3.503,0,3.503,62.12,-16.68,64.3204228842,133.45
2021-06-18 04:30:00,3.5540000000000003,0.0,3.5540000000000003,3.5540000000000003,0,3.5540000000000003,0.0,0.0,0.0,0.0,65.654,-16.45,67.6834559992,3.5540000000000003,0,3.5540000000000003,62.1,-16.45,64.2418282741,133.45
2021-06-18 05:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0,3.5300000000000002,0.0,0.0,0.0,0.0,66.25,-15.96,68.1453160533,3.5300000000000002,0,3.5300000000000002,62.72,-15.96,64.7187762554,133.45
2021-06-18 05:30:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,66.626,-15.49,68.4029529772,3.516,0,3.516,63.11,-15.49,64.98316859,133.18
2021-06-18 06:00:00,3.903,0.0,3.903,3.903,0,3.903,0.0,0.0,0.0,0.0,69.153,-13.85,70.5263065033,3.903,0,3.903,65.25,-13.85,66.7037105415,133.18
2021-06-18 06:30:00,5.404,0.0,5.404,5.404,0,5.404,0.0,0.0,0.0,0.0,74.384,-10.88,75.1754870686,5.404,0,5.404,68.98,-10.88,69.8327630844,132.82
2021-06-18 07:00:00,8.613,0.0,8.613,8.613,0,8.613,0.0,0.0,0.0,0.0,82.763,-8.16,83.1642938346,8.613,0,8.613,74.15,-8.16,74.5976413836,132.66
2021-06-18 07:30:00,12.044,0.0,12.044,12.044,0,12.044,0.0,0.0,0.0,0.0,93.844,-6.22,94.0499055608,12.044,0,12.044,81.8,-6.22,82.0361408161,132.49
2021-06-18 08:00:00,14.829,0.0,14.829,14.829,0,14.829,0.0,0.0,0.0,0.0,100.949,-3.58,101.0124596325,14.829,0,14.829,86.12,-3.58,86.1943780069,132.67
2021-06-18 08:30:00,24.724,0.0,24.724,24.724,0,24.724,0.0,0.0,0.0,0.0,112.144,-1.52,112.1543005685,24.724,0,24.724,87.42,-1.52,87.4332133688,132.07
2021-06-18 09:00:00,40.034,0.0,40.034,40.034,0,40.034,0.0,0.0,0.0,0.0,123.664,-1.63,123.6747419484,40.034,0,40.034,83.63,-1.63,83.6458833416,131.81
2021-06-18 09:30:00,45.22,0.0,45.22,45.22,0,45.22,0.0,0.0,0.0,0.0,128.01,-1.05,128.0143062318,45.22,0,45.22,82.79,-1.05,82.7966581451,131.97
2021-06-18 10:00:00,52.66,0.0,52.66,52.66,0,52.66,0.0,0.0,0.0,0.0,131.66,-1.05,131.6641868543,52.66,0,52.66,79.0,-1.05,79.00697754,131.33
2021-06-18 10:30:00,58.329,0.0,58.329,58.329,0,58.329,0.0,0.0,0.0,0.0,135.109,-1.97,135.1233613444,58.329,0,58.329,76.78,-1.97,76.8052686995,131.25
2021-06-18 11:00:00,52.363,0.0,52.363,52.363,0,52.363,0.0,0.0,0.0,0.0,132.383,-2.13,132.4001343995,52.363,0,52.363,80.02,-2.13,80.0483435182,131.16
2021-06-18 11:30:00,45.108,0.0,45.108,45.108,0,45.108,0.0,0.0,0.0,0.0,128.678,-1.8399999999999999,128.6911546455,45.108,0,45.108,83.57,-1.8399999999999999,83.5902536185,131.27
2021-06-18 12:00:00,43.642,0.0,43.642,43.642,0,43.642,0.0,0.0,0.0,0.0,128.682,-1.51,128.6908591315,43.642,0,43.642,85.04,-1.51,85.0534049877,131.19
2021-06-18 12:30:00,60.698,0.0,60.698,60.698,0,60.698,0.0,0.0,0.0,0.0,139.058,-2.5,139.0804708218,60.698,0,60.698,78.36,-2.5,78.3998698979,130.88
