Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-18 13:00:00,61.509,0.0,61.509,61.509,0,61.509,0.0,0.0,0.0,0.0,139.789,-3.13,139.8240373505,61.509,0,61.509,78.28,-3.13,78.3425510179,130.88
2021-06-18 13:30:00,58.371,0.0,58.371,58.371,0,58.371,0.0,0.0,0.0,0.0,136.561,-4.58,136.6377807233,58.371,0,58.371,78.19,-4.58,78.3240224963,131.11
2021-06-18 14:00:00,54.609,0.0,54.609,54.609,0,54.609,0.0,0.0,0.0,0.0,133.169,-5.05,133.2647179902,54.609,0,54.609,78.56,-5.05,78.7221449149,131.45
2021-06-18 14:30:00,53.141,0.0,53.141,53.141,0,53.141,0.0,0.0,0.0,0.0,131.921,-4.86,132.010491405,53.141,0,53.141,78.78,-4.86,78.9297662482,131.72
2021-06-18 15:00:00,35.758,0.0,35.758,35.758,0,35.758,0.0,0.0,0.0,0.0,120.268,-4.99,120.3714747106,35.758,0,35.758,84.51,-4.99,84.657192252,131.89
2021-06-18 15:30:00,31.248,0.0,31.248,31.248,0,31.248,0.0,0.0,0.0,0.0,116.508,-5.39,116.6326119231,31.248,0,31.248,85.26,-5.39,85.4302036753,131.89
2021-06-18 16:00:00,33.08,0.0,33.08,33.08,0,33.08,0.0,0.0,0.0,0.0,118.02,-5.25,118.1367127526,33.08,0,33.08,84.94,-5.25,85.1020922187,131.68
2021-06-18 16:30:00,34.775,0.0,34.775,34.775,0,34.775,0.0,0.0,0.0,0.0,119.105,-5.08,119.2132854383,34.775,0,34.775,84.33,-5.08,84.4828698613,131.51
2021-06-18 17:00:00,31.035,0.0,31.035,31.035,0,31.035,0.0,0.0,0.0,0.0,118.765,-4.63,118.8552149676,31.035,0,31.035,87.73,-4.63,87.8520904703,131.51
2021-06-18 17:30:00,29.926,0.0,29.926,29.926,0,29.926,0.0,0.0,0.0,0.0,121.936,-4.68,122.0257779979,29.926,0,29.926,92.01,-4.68,92.128944963,131.51
2021-06-18 18:00:00,26.947,0.0,26.947,26.947,0,26.947,0.0,0.0,0.0,0.0,121.677,-4.11,121.7463939055,26.947,0,26.947,94.73,-4.11,94.8191172707,131.27
2021-06-18 18:30:00,27.774,0.0,27.774,27.774,0,27.774,0.0,0.0,0.0,0.0,121.074,-4.57,121.1602177945,27.774,0,27.774,93.3,-4.57,93.4118563139,131.27
2021-06-18 19:00:00,23.013,0.0,23.013,23.013,0,23.013,0.0,0.0,0.0,0.0,114.913,-5.54,115.0464652608,23.013,0,23.013,91.9,-5.54,92.066832247,131.41
2021-06-18 19:30:00,16.452,0.0,16.452,16.452,0,16.452,0.0,0.0,0.0,0.0,107.372,-6.02,107.5406285271,16.452,0,16.452,90.92,-6.02,91.119080329,131.65
2021-06-18 20:00:00,17.891,0.0,17.891,17.891,0,17.891,0.0,0.0,0.0,0.0,105.011,-7.59,105.2849382438,17.891,0,17.891,87.12,-7.59,87.45,131.65
2021-06-18 20:30:00,14.561,0.0,14.561,14.561,0,14.561,0.0,0.0,0.0,0.0,98.291,-9.73,98.7714208716,14.561,0,14.561,83.73,-9.73,84.2934505166,131.97
2021-06-18 21:00:00,9.055,0.0,9.055,9.055,0,9.055,0.0,0.0,0.0,0.0,92.745,-10.62,93.351054761,9.055,0,9.055,83.69,-10.62,84.3611314528,132.62
2021-06-18 21:30:00,4.164,0.0,4.164,4.164,0,4.164,0.0,0.0,0.0,0.0,86.474,-12.04,87.3081569843,4.164,0,4.164,82.31,-12.04,83.1859224869,132.82
2021-06-18 22:00:00,3.61,0.0,3.61,3.61,0,3.61,0.0,0.0,0.0,0.0,84.01,-12.19,84.8897885496,3.61,0,3.61,80.4,-12.19,81.3188545173,133.13
2021-06-18 22:30:00,3.52,0.0,3.52,3.52,0,3.52,0.0,0.0,0.0,0.0,82.65,-13.2,83.6974461976,3.52,0,3.52,79.13,-13.2,80.2234186507,133.63
2021-06-18 23:00:00,3.464,0.0,3.464,3.464,0,3.464,0.0,0.0,0.0,0.0,78.474,-14.67,79.8334364537,3.464,0,3.464,75.01,-14.67,76.4310735238,133.63
2021-06-18 23:30:00,3.317,0.0,3.317,3.317,0,3.317,0.0,0.0,0.0,0.0,74.297,-15.68,75.9335670768,3.317,0,3.317,70.98,-15.68,72.6912842093,134.27
2021-06-19 00:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,70.259,-16.89,72.2606336881,3.229,0,3.229,67.03,-16.89,69.1251980106,134.66
2021-06-19 00:30:00,3.188,0.0,3.188,3.188,0,3.188,0.0,0.0,0.0,0.0,67.578,-16.66,69.6013051889,3.188,0,3.188,64.39,-16.66,66.51035784,134.52
2021-06-19 01:00:00,3.173,0.0,3.173,3.173,0,3.173,0.0,0.0,0.0,0.0,65.743,-16.45,67.769790829,3.173,0,3.173,62.57,-16.45,64.6962703716,134.52
2021-06-19 01:30:00,3.234,0.0,3.234,3.234,0,3.234,0.0,0.0,0.0,0.0,67.794,-16.15,69.6910965332,3.234,0,3.234,64.56,-16.15,66.5493508608,134.41
2021-06-19 02:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,66.0,-16.22,67.9638756988,3.39,0,3.39,62.61,-16.22,64.6768930917,133.81
2021-06-19 02:30:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,64.083,-16.55,66.1855980482,3.373,0,3.373,60.71,-16.55,62.9254050444,133.64
2021-06-19 03:00:00,3.33,0.0,3.33,3.33,0,3.33,0.0,0.0,0.0,0.0,63.39,-17.24,65.6925391502,3.33,0,3.33,60.06,-17.24,62.4853678872,133.78
2021-06-19 03:30:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,61.801,-16.64,64.0019781022,3.211,0,3.211,58.59,-16.64,60.9071235571,133.93
2021-06-19 04:00:00,3.209,0.0,3.209,3.209,0,3.209,0.0,0.0,0.0,0.0,62.989,-16.69,65.1626443678,3.209,0,3.209,59.78,-16.69,62.066130055,133.34
2021-06-19 04:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,62.75,-16.94,64.9963545132,3.31,0,3.31,59.44,-16.94,61.8067730916,133.15
2021-06-19 05:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,62.126,-18.1,64.7089628722,3.306,0,3.306,58.82,-18.1,61.5418751746,133.15
2021-06-19 05:30:00,3.214,0.0,3.214,3.214,0,3.214,0.0,0.0,0.0,0.0,62.384,-18.17,64.9762445514,3.214,0,3.214,59.17,-18.17,61.8969934649,133.26
2021-06-19 06:00:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,63.557,-17.73,65.9836733518,4.087,0,4.087,59.47,-17.73,62.0566982686,133.26
2021-06-19 06:30:00,7.036,0.0,7.036,7.036,0,7.036,0.0,0.0,0.0,0.0,67.836,-17.12,69.9629708918,7.036,0,7.036,60.8,-17.12,63.1643443724,133.15
2021-06-19 07:00:00,12.414,0.0,12.414,12.414,0,12.414,0.0,0.0,0.0,0.0,73.544,-16.7,75.4162445101,12.414,0,12.414,61.13,-16.7,63.3700789016,132.82
2021-06-19 07:30:00,24.375,0.0,24.375,24.375,0,24.375,0.0,0.0,0.0,0.0,85.745,-16.32,87.284290826,24.375,0,24.375,61.37,-16.32,63.5029078074,132.96
2021-06-19 08:00:00,22.518,0.0,22.518,22.518,0,22.518,0.0,0.0,0.0,0.0,89.678,-15.15,90.9487008373,22.518,0,22.518,67.16,-15.15,68.8475714895,133.43
2021-06-19 08:30:00,26.029,0.0,26.029,26.029,0,26.029,0.0,0.0,0.0,0.0,95.829,-13.13,96.7243203181,26.029,0,26.029,69.8,-13.13,71.0241993971,134.14
2021-06-19 09:00:00,27.898,0.0,27.898,27.898,0,27.898,0.0,0.0,0.0,0.0,100.568,-11.87,101.2660827918,27.898,0,27.898,72.67,-11.87,73.6330482868,133.81
2021-06-19 09:30:00,30.235,0.0,30.235,30.235,0,30.235,0.0,0.0,0.0,0.0,105.655,-10.58,106.1834046591,30.235,0,30.235,75.42,-10.58,76.1584716233,133.39
2021-06-19 10:00:00,41.951,0.0,41.951,41.951,0,41.951,0.0,0.0,0.0,0.0,114.161,-10.4,114.6337381446,41.951,0,41.951,72.21,-10.4,72.9550827564,133.1
2021-06-19 10:30:00,47.535,0.0,47.535,47.535,0,47.535,0.0,0.0,0.0,0.0,117.545,-10.69,118.0300941498,47.535,0,47.535,70.01,-10.69,70.8214388445,133.01
2021-06-19 11:00:00,51.007,0.0,51.007,51.007,0,51.007,0.0,0.0,0.0,0.0,119.027,-11.21,119.5537152455,51.007,0,51.007,68.02,-11.21,68.9375405712,133.19
2021-06-19 11:30:00,49.43,0.0,49.43,49.43,0,49.43,0.0,0.0,0.0,0.0,119.09,-11.22,119.6173754101,49.43,0,49.43,69.66,-11.22,70.5578060883,133.35
2021-06-19 12:00:00,41.814,0.0,41.814,41.814,0,41.814,0.0,0.0,0.0,0.0,114.444,-11.55,115.0253521446,41.814,0,41.814,72.63,-11.55,73.5426366131,133.35
2021-06-19 12:30:00,43.039,0.0,43.039,43.039,0,43.039,0.0,0.0,0.0,0.0,115.679,-11.56,116.2551703839,43.039,0,43.039,72.64,-11.56,73.5540835032,133.45
2021-06-19 13:00:00,51.202,0.0,51.202,51.202,0,51.202,0.0,0.0,0.0,0.0,118.522,-11.94,119.1219042998,51.202,0,51.202,67.32,-11.94,68.3706515985,133.45
2021-06-19 13:30:00,47.399,0.0,47.399,47.399,0,47.399,0.0,0.0,0.0,0.0,114.289,-12.48,114.9683692195,47.399,0,47.399,66.89,-12.48,68.0442686786,133.67
2021-06-19 14:00:00,43.521,0.0,43.521,43.521,0,43.521,0.0,0.0,0.0,0.0,111.571,-12.98,112.3234990596,43.521,0,43.521,68.05,-12.98,69.276856886,133.95
2021-06-19 14:30:00,37.11,0.0,37.11,37.11,0,37.11,0.0,0.0,0.0,0.0,106.32,-13.74,107.204151039,37.11,0,37.11,69.21,-13.74,70.5606951496,134.19
2021-06-19 15:00:00,38.538,0.0,38.538,38.538,0,38.538,0.0,0.0,0.0,0.0,105.138,-14.36,106.1141302749,38.538,0,38.538,66.6,-14.36,68.1305335367,134.35
2021-06-19 15:30:00,33.108,0.0,33.108,33.108,0,33.108,0.0,0.0,0.0,0.0,103.058,-14.23,104.0357835747,33.108,0,33.108,69.95,-14.23,71.3827388099,134.57
2021-06-19 16:00:00,30.077,0.0,30.077,30.077,0,30.077,0.0,0.0,0.0,0.0,102.777,-14.26,103.7615503402,30.077,0,30.077,72.7,-14.26,74.0853399803,134.57
2021-06-19 16:30:00,26.267,0.0,26.267,26.267,0,26.267,0.0,0.0,0.0,0.0,101.567,-13.62,102.4761430236,26.267,0,26.267,75.3,-13.62,76.5218557015,134.3
2021-06-19 17:00:00,21.112,0.0,21.112,21.112,0,21.112,0.0,0.0,0.0,0.0,101.212,-12.45,101.9748569207,21.112,0,21.112,80.1,-12.45,81.0617819937,134.3
2021-06-19 17:30:00,22.93,0.0,22.93,22.93,0,22.93,0.0,0.0,0.0,0.0,105.96,-10.81,106.5099887335,22.93,0,22.93,83.03,-10.81,83.7307410692,134.14
2021-06-19 18:00:00,27.882,0.0,27.882,27.882,0,27.882,0.0,0.0,0.0,0.0,111.362,-10.24,111.831805154,27.882,0,27.882,83.48,-10.24,84.1056954076,133.58
2021-06-19 18:30:00,22.035,0.0,22.035,22.035,0,22.035,0.0,0.0,0.0,0.0,108.305,-10.1,108.774919099,22.035,0,22.035,86.27,-10.1,86.859213098,133.39
2021-06-19 19:00:00,16.483,0.0,16.483,16.483,0,16.483,0.0,0.0,0.0,0.0,103.773,-10.44,104.2968318263,16.483,0,16.483,87.29,-10.44,87.9121021248,133.39
2021-06-19 19:30:00,15.169,0.0,15.169,15.169,0,15.169,0.0,0.0,0.0,0.0,101.449,-10.85,102.0275555965,15.169,0,15.169,86.28,-10.85,86.9595359923,133.39
2021-06-19 20:00:00,9.136,0.0,9.136,9.136,0,9.136,0.0,0.0,0.0,0.0,93.756,-12.28,94.556786832,9.136,0,9.136,84.62,-12.28,85.5063904045,133.58
2021-06-19 20:30:00,13.237,0.0,13.237,13.237,0,13.237,0.0,0.0,0.0,0.0,94.137,-13.59,95.1128953875,13.237,0,13.237,80.9,-13.59,82.0335181496,134.27
2021-06-19 21:00:00,4.132,0.0,4.132,4.132,0,4.132,0.0,0.0,0.0,0.0,85.772,-14.39,86.9707311916,4.132,0,4.132,81.64,-14.39,82.898502399,134.27
2021-06-19 21:30:00,3.059,0.0,3.059,3.059,0,3.059,0.0,0.0,0.0,0.0,84.579,-14.53,85.81799427280001,3.059,0,3.059,81.52,-14.53,82.8047782438,133.87
2021-06-19 22:00:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,82.555,-15.4,83.979092785,2.995,0,2.995,79.56,-15.4,81.036742284,133.5
2021-06-19 22:30:00,5.14,0.0,5.14,5.14,0,5.14,0.0,0.0,0.0,0.0,81.28,-16.01,82.8417678469,5.14,0,5.14,76.14,-16.01,77.8050107641,133.98
2021-06-19 23:00:00,11.106,0.0,11.106,11.106,0,11.106,0.0,0.0,0.0,0.0,79.976,-17.67,81.9047585675,11.106,0,11.106,68.87,-17.67,71.1006736958,133.98
2021-06-19 23:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,67.042,-17.89,69.3879086297,2.632,0,2.632,64.41,-17.89,66.8483373017,134.74
2021-06-20 00:00:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,65.138,-18.75,67.7829000855,2.278,0,2.278,62.86,-18.75,65.5968147093,134.61
2021-06-20 00:30:00,2.0,0.0,2.0,2.0,0,2.0,0.0,0.0,0.0,0.0,63.48,-19.73,66.4754338083,2.0,0,2.0,61.48,-19.73,64.56828401,134.61
2021-06-20 01:00:00,2.1310000000000002,0.0,2.1310000000000002,2.1310000000000002,0,2.1310000000000002,0.0,0.0,0.0,0.0,61.661,-19.89,64.7895903753,2.1310000000000002,0,2.1310000000000002,59.53,-19.89,62.7649026128,134.49
2021-06-20 01:30:00,2.147,0.0,2.147,2.147,0,2.147,0.0,0.0,0.0,0.0,62.437,-19.98,65.5559255064,2.147,0,2.147,60.29,-19.98,63.5144432393,133.4
2021-06-20 02:00:00,2.549,0.0,2.549,2.549,0,2.549,0.0,0.0,0.0,0.0,62.209,-20.26,65.424974444,2.549,0,2.549,59.66,-20.26,63.0062155664,133.19
2021-06-20 02:30:00,2.186,0.0,2.186,2.186,0,2.186,0.0,0.0,0.0,0.0,61.336,-20.42,64.6458142187,2.186,0,2.186,59.15,-20.42,62.575545543,133.63
2021-06-20 03:00:00,2.226,0.0,2.226,2.226,0,2.226,0.0,0.0,0.0,0.0,59.946,-20.82,63.4586110469,2.226,0,2.226,57.72,-20.82,61.3601727507,133.63
2021-06-20 03:30:00,2.094,0.0,2.094,2.094,0,2.094,0.0,0.0,0.0,0.0,58.704,-21.05,62.3639488487,2.094,0,2.094,56.61,-21.05,60.3969750898,133.79
2021-06-20 04:00:00,2.243,0.0,2.243,2.243,0,2.243,0.0,0.0,0.0,0.0,57.383,-21.06,61.1255453064,2.243,0,2.243,55.14,-21.06,59.0249371029,133.87
2021-06-20 04:30:00,2.715,0.0,2.715,2.715,0,2.715,0.0,0.0,0.0,0.0,57.825,-20.67,61.4083017596,2.715,0,2.715,55.11,-20.67,58.8588226182,134.05
2021-06-20 05:00:00,2.843,0.0,2.843,2.843,0,2.843,0.0,0.0,0.0,0.0,57.863,-20.81,61.4913235262,2.843,0,2.843,55.02,-20.81,58.8239449544,133.39
2021-06-20 05:30:00,2.5220000000000002,0.0,2.5220000000000002,2.5220000000000002,0,2.5220000000000002,0.0,0.0,0.0,0.0,57.672,-20.66,61.2608780871,2.5220000000000002,0,2.5220000000000002,55.15,-20.66,58.8927678073,133.23
2021-06-20 06:00:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,58.638,-20.37,62.0753730879,3.048,0,3.048,55.59,-20.37,59.2046028616,133.23
2021-06-20 06:30:00,4.539,0.0,4.539,4.539,0,4.539,0.0,0.0,0.0,0.0,62.469,-19.59,65.4686494515,4.539,0,4.539,57.93,-19.59,61.1527023115,133.23
2021-06-20 07:00:00,6.822,0.0,6.822,6.822,0,6.822,0.0,0.0,0.0,0.0,66.322,-18.78,68.9296459007,6.822,0,6.822,59.5,-18.78,62.3934163194,132.85
2021-06-20 07:30:00,9.558,0.0,9.558,9.558,0,9.558,0.0,0.0,0.0,0.0,71.428,-17.71,73.5907826022,9.558,0,9.558,61.87,-17.71,64.3548055704,132.64
2021-06-20 08:00:00,13.205,0.0,13.205,13.205,0,13.205,0.0,0.0,0.0,0.0,77.355,-16.52,79.0993452881,13.205,0,13.205,64.15,-16.52,66.2429837794,132.45
2021-06-20 08:30:00,14.618,0.0,14.618,14.618,0,14.618,0.0,0.0,0.0,0.0,84.068,-14.9,85.3782093042,14.618,0,14.618,69.45,-14.9,71.0303632259,133.4
2021-06-20 09:00:00,18.338,0.0,18.338,18.338,0,18.338,0.0,0.0,0.0,0.0,91.368,-14.13,92.4541417352,18.338,0,18.338,73.03,-14.13,74.3843921801,132.87
2021-06-20 09:30:00,19.856,0.0,19.856,19.856,0,19.856,0.0,0.0,0.0,0.0,97.156,-13.23,98.0526452269,19.856,0,19.856,77.3,-13.23,78.423994415,132.95
2021-06-20 10:00:00,25.854,0.0,25.854,25.854,0,25.854,0.0,0.0,0.0,0.0,103.864,-12.26,104.5850758761,25.854,0,25.854,78.01,-12.26,78.9675104078,132.95
2021-06-20 10:30:00,28.638,0.0,28.638,28.638,0,28.638,0.0,0.0,0.0,0.0,109.668,-10.98,110.2162901934,28.638,0,28.638,81.03,-10.98,81.7705405388,133.68
2021-06-20 11:00:00,34.265,0.0,34.265,34.265,0,34.265,0.0,0.0,0.0,0.0,114.075,-10.59,114.5654997152,34.265,0,34.265,79.81,-10.59,80.5095286286,133.45
2021-06-20 11:30:00,37.3,0.0,37.3,37.3,0,37.3,0.0,0.0,0.0,0.0,117.24,-11.24,117.7775666245,37.3,0,37.3,79.94,-11.24,80.7263352321,133.34
2021-06-20 12:00:00,43.863,0.0,43.863,43.863,0,43.863,0.0,0.0,0.0,0.0,121.453,-12.05,122.049308515,43.863,0,43.863,77.59,-12.05,78.5201286295,133.25
2021-06-20 12:30:00,56.807,0.0,56.807,56.807,0,56.807,0.0,0.0,0.0,0.0,129.517,-11.88,130.0607077061,56.807,0,56.807,72.71,-11.88,73.6741372532,133.42
2021-06-20 13:00:00,65.446,0.0,65.446,65.446,0,65.446,0.0,0.0,0.0,0.0,137.266,-11.25,137.7262402594,65.446,0,65.446,71.82,-11.25,72.695769478,133.42
2021-06-20 13:30:00,46.733,0.0,46.733,46.733,0,46.733,0.0,0.0,0.0,0.0,125.363,-11.97,125.9331674699,46.733,0,46.733,78.63,-11.97,79.535890012,133.14
2021-06-20 14:00:00,41.522,0.0,41.522,41.522,0,41.522,0.0,0.0,0.0,0.0,119.332,-12.95,120.032615251,41.522,0,41.522,77.81,-12.95,78.8802801719,133.32
2021-06-20 14:30:00,56.233,0.0,56.233,56.233,0,56.233,0.0,0.0,0.0,0.0,124.943,-13.61,125.682080461,56.233,0,56.233,68.71,-13.61,70.0449584196,133.5
2021-06-20 15:00:00,52.475,0.0,52.475,52.475,0,52.475,0.0,0.0,0.0,0.0,122.305,-13.68,123.0676863559,52.475,0,52.475,69.83,-13.68,71.1573699626,133.63
2021-06-20 15:30:00,50.215,0.0,50.215,50.215,0,50.215,0.0,0.0,0.0,0.0,120.435,-13.87,121.2310443946,50.215,0,50.215,70.22,-13.87,71.5767092007,133.63
2021-06-20 16:00:00,51.011,0.0,51.011,51.011,0,51.011,0.0,0.0,0.0,0.0,121.071,-13.23,121.7917071931,51.011,0,51.011,70.06,-13.23,71.298222278,133.87
2021-06-20 16:30:00,52.517,0.0,52.517,52.517,0,52.517,0.0,0.0,0.0,0.0,124.167,-12.64,124.8087075848,52.517,0,52.517,71.65,-12.64,72.7563887229,133.73
2021-06-20 17:00:00,39.005,0.0,39.005,39.005,0,39.005,0.0,0.0,0.0,0.0,117.885,-11.63,118.4572924095,39.005,0,39.005,78.88,-11.63,79.7327492314,133.63
2021-06-20 17:30:00,38.353,0.0,38.353,38.353,0,38.353,0.0,0.0,0.0,0.0,118.703,-11.0,119.2115858841,38.353,0,38.353,80.35,-11.0,81.0994605407,133.37
2021-06-20 18:00:00,36.817,0.0,36.817,36.817,0,36.817,0.0,0.0,0.0,0.0,118.197,-10.87,118.6957779746,36.817,0,36.817,81.38,-10.87,82.1027484315,133.13
2021-06-20 18:30:00,29.532,0.0,29.532,29.532,0,29.532,0.0,0.0,0.0,0.0,114.702,-10.48,115.1797690743,29.532,0,29.532,85.17,-10.48,85.8123493444,133.13
2021-06-20 19:00:00,21.191,0.0,21.191,21.191,0,21.191,0.0,0.0,0.0,0.0,107.821,-10.87,108.3675456075,21.191,0,21.191,86.63,-10.87,87.3092996192,133.06
2021-06-20 19:30:00,14.095,0.0,14.095,14.095,0,14.095,0.0,0.0,0.0,0.0,101.555,-11.28,102.179530362,14.095,0,14.095,87.46,-11.28,88.1844090528,133.18
2021-06-20 20:00:00,7.699,0.0,7.699,7.699,0,7.699,0.0,0.0,0.0,0.0,95.739,-12.01,96.4893580712,7.699,0,7.699,88.04,-12.01,88.8553976976,133.18
2021-06-20 20:30:00,10.79,0.0,10.79,10.79,0,10.79,0.0,0.0,0.0,0.0,96.37,-13.2,97.2698149479,10.79,0,10.79,85.58,-13.2,86.5920111789,133.4
2021-06-20 21:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,89.676,-14.0,90.7622442208,3.306,0,3.306,86.37,-14.0,87.4972965297,133.86
2021-06-20 21:30:00,2.731,0.0,2.731,2.731,0,2.731,0.0,0.0,0.0,0.0,86.251,-14.6,87.4779686607,2.731,0,2.731,83.52,-14.6,84.7864989252,134.15
2021-06-20 22:00:00,2.721,0.0,2.721,2.721,0,2.721,0.0,0.0,0.0,0.0,84.671,-15.9,86.1509619273,2.721,0,2.721,81.95,-15.9,83.4782157212,133.7
2021-06-20 22:30:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,81.807,-16.73,83.5001685567,2.767,0,2.767,79.04,-16.73,80.7911783551,133.88
2021-06-20 23:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,77.112,-17.94,79.1713593669,2.952,0,2.952,74.16,-17.94,76.2990773208,133.88
2021-06-20 23:30:00,2.831,0.0,2.831,2.831,0,2.831,0.0,0.0,0.0,0.0,72.201,-18.42,74.5136282904,2.831,0,2.831,69.37,-18.42,71.773904032,134.12
2021-06-21 00:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,68.136,-19.06,70.7516649698,2.816,0,2.816,65.32,-19.06,68.0440004703,133.64
2021-06-21 00:30:00,2.693,0.0,2.693,2.693,0,2.693,0.0,0.0,0.0,0.0,66.943,-19.69,69.7786596962,2.693,0,2.693,64.25,-19.69,67.1993943425,134.16
2021-06-21 01:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,66.253,-19.87,69.1684675918,2.803,0,2.803,63.45,-19.87,66.4884907334,134.44
2021-06-21 01:30:00,2.968,0.0,2.968,2.968,0,2.968,0.0,0.0,0.0,0.0,68.258,-19.85,71.0857022474,2.968,0,2.968,65.29,-19.85,68.2407986471,134.08
2021-06-21 02:00:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,67.748,-19.85,70.5961330669,2.998,0,2.998,64.75,-19.85,67.7243309306,133.95
2021-06-21 02:30:00,2.891,0.0,2.891,2.891,0,2.891,0.0,0.0,0.0,0.0,67.101,-20.18,70.0697980659,2.891,0,2.891,64.21,-20.18,67.306437285,133.95
2021-06-21 03:00:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,67.534,-20.21,70.4931575119,2.784,0,2.784,64.75,-20.21,67.830720179,134.02
2021-06-21 03:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,66.709,-20.37,69.7497496841,2.699,0,2.699,64.01,-20.37,67.1730377458,134.02
2021-06-21 04:00:00,2.745,0.0,2.745,2.745,0,2.745,0.0,0.0,0.0,0.0,66.295,-20.42,69.3686054711,2.745,0,2.745,63.55,-20.42,66.7501228463,134.15
2021-06-21 04:30:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,65.834,-20.35,68.9074600896,2.754,0,2.754,63.08,-20.35,66.2812861975,134.15
2021-06-21 05:00:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,63.2,-20.07,66.3102171615,2.91,0,2.91,60.29,-20.07,63.5428123394,134.39
2021-06-21 05:30:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,66.709,-18.94,69.3456147208,3.029,0,3.029,63.68,-18.94,66.4369324999,134.56
2021-06-21 06:00:00,3.407,0.0,3.407,3.407,0,3.407,0.0,0.0,0.0,0.0,69.267,-17.06,71.33695318,3.407,0,3.407,65.86,-17.06,68.0336916535,134.06
2021-06-21 06:30:00,4.584,0.0,4.584,4.584,0,4.584,0.0,0.0,0.0,0.0,75.154,-13.27,76.3165553206,4.584,0,4.584,70.57,-13.27,71.8068088694,133.75
2021-06-21 07:00:00,7.202,0.0,7.202,7.202,0,7.202,0.0,0.0,0.0,0.0,84.672,-11.27,85.4187361414,7.202,0,7.202,77.47,-11.27,78.2854635293,132.93
2021-06-21 07:30:00,12.319,0.0,12.319,12.319,0,12.319,0.0,0.0,0.0,0.0,96.089,-7.62,96.3906651134,12.319,0,12.319,83.77,-7.62,84.1158564125,133.54
2021-06-21 08:00:00,19.315,0.0,19.315,19.315,0,19.315,0.0,0.0,0.0,0.0,105.945,-4.96,106.0610419758,19.315,0,19.315,86.63,-4.96,86.7718762042,132.33
2021-06-21 08:30:00,22.565,0.0,22.565,22.565,0,22.565,0.0,0.0,0.0,0.0,111.755,-3.18,111.8002344586,22.565,0,22.565,89.19,-3.18,89.2466722069,131.54
2021-06-21 09:00:00,26.969,0.0,26.969,26.969,0,26.969,0.0,0.0,0.0,0.0,115.869,-1.6400000000000001,115.8806056292,26.969,0,26.969,88.9,-1.6400000000000001,88.9151258223,131.54
2021-06-21 09:30:00,30.217,0.0,30.217,30.217,0,30.217,0.0,0.0,0.0,0.0,119.477,-0.6000000000000001,119.4785065566,30.217,0,30.217,89.26,-0.6000000000000001,89.262016558,131.18
2021-06-21 10:00:00,33.229,0.0,33.229,33.229,0,33.229,0.0,0.0,0.0,0.0,121.729,-0.34,121.7294748243,33.229,0,33.229,88.5,-0.34,88.5006531049,130.86
2021-06-21 10:30:00,38.407,0.0,38.407,38.407,0,38.407,0.0,0.0,0.0,0.0,124.977,-1.09,124.9817531842,38.407,0,38.407,86.57,-1.09,86.576861805,131.04
2021-06-21 11:00:00,42.776,0.0,42.776,42.776,0,42.776,0.0,0.0,0.0,0.0,127.716,-0.71,127.7179735041,42.776,0,42.776,84.94,-0.71,84.9429673369,131.16
2021-06-21 11:30:00,45.974,0.0,45.974,45.974,0,45.974,0.0,0.0,0.0,0.0,129.494,-0.6900000000000001,129.4958382961,45.974,0,45.974,83.52,-0.6900000000000001,83.5228501669,131.16
2021-06-21 12:00:00,44.925,0.0,44.925,44.925,0,44.925,0.0,0.0,0.0,0.0,129.205,-0.86,129.2078620866,44.925,0,44.925,84.28,-0.86,84.2843876409,131.16
2021-06-21 12:30:00,44.447,0.0,44.447,44.447,0,44.447,0.0,0.0,0.0,0.0,129.827,-0.75,129.8291663264,44.447,0,44.447,85.38,-0.75,85.3832940334,131.32
2021-06-21 13:00:00,46.693,0.0,46.693,46.693,0,46.693,0.0,0.0,0.0,0.0,130.983,-1.32,130.989651076,46.693,0,46.693,84.29,-1.32,84.300335112,131.21
2021-06-21 13:30:00,49.359,0.0,49.359,49.359,0,49.359,0.0,0.0,0.0,0.0,130.899,-3.14,130.9366556813,49.359,0,49.359,81.54,-3.14,81.6004362733,131.79
2021-06-21 14:00:00,47.474,0.0,47.474,47.474,0,47.474,0.0,0.0,0.0,0.0,127.634,-3.83,127.6914517734,47.474,0,47.474,80.16,-3.83,80.2514454698,131.79
2021-06-21 14:30:00,48.68,0.0,48.68,48.68,0,48.68,0.0,0.0,0.0,0.0,127.81,-3.24,127.8510606135,48.68,0,48.68,79.13,-3.24,79.1963035754,132.06
2021-06-21 15:00:00,47.184,0.0,47.184,47.184,0,47.184,0.0,0.0,0.0,0.0,124.464,-3.16,124.5041079483,47.184,0,47.184,77.28,-3.16,77.344579642,131.95
2021-06-21 15:30:00,44.831,0.0,44.831,44.831,0,44.831,0.0,0.0,0.0,0.0,122.171,-4.08,122.239108476,44.831,0,44.831,77.34,-4.08,77.4475435375,132.2
2021-06-21 16:00:00,38.529,0.0,38.529,38.529,0,38.529,0.0,0.0,0.0,0.0,120.029,-3.46,120.0788592592,38.529,0,38.529,81.5,-3.46,81.5734123351,132.2
2021-06-21 16:30:00,35.075,0.0,35.075,35.075,0,35.075,0.0,0.0,0.0,0.0,121.465,-2.77,121.4965807132,35.075,0,35.075,86.39,-2.77,86.4343970882,132.04
2021-06-21 17:00:00,31.401,0.0,31.401,31.401,0,31.401,0.0,0.0,0.0,0.0,122.691,-1.8900000000000001,122.705556439,31.401,0,31.401,91.29,-1.8900000000000001,91.3095624784,131.89
2021-06-21 17:30:00,33.661,0.0,33.661,33.661,0,33.661,0.0,0.0,0.0,0.0,126.861,-1.6800000000000002,126.8721234984,33.661,0,33.661,93.2,-1.6800000000000002,93.2151404011,131.58
2021-06-21 18:00:00,35.858,0.0,35.858,35.858,0,35.858,0.0,0.0,0.0,0.0,128.508,-1.92,128.5223422756,35.858,0,35.858,92.65,-1.92,92.6698920901,131.34
2021-06-21 18:30:00,30.023,0.0,30.023,30.023,0,30.023,0.0,0.0,0.0,0.0,124.773,-2.68,124.801778549,30.023,0,30.023,94.75,-2.68,94.7878942693,131.43
2021-06-21 19:00:00,19.391,0.0,19.391,19.391,0,19.391,0.0,0.0,0.0,0.0,116.721,-3.2800000000000002,116.767076871,19.391,0,19.391,97.33,-3.2800000000000002,97.3852519635,131.43
2021-06-21 19:30:00,15.195,0.0,15.195,15.195,0,15.195,0.0,0.0,0.0,0.0,112.835,-3.8200000000000003,112.8996440428,15.195,0,15.195,97.64,-3.8200000000000003,97.7146969498,131.65
2021-06-21 20:00:00,10.22,0.0,10.22,10.22,0,10.22,0.0,0.0,0.0,0.0,105.77,-4.82,105.8797681335,10.22,0,10.22,95.55,-4.82,95.6714947098,131.89
2021-06-21 20:30:00,6.378,0.0,6.378,6.378,0,6.378,0.0,0.0,0.0,0.0,100.588,-5.9,100.7608839977,6.378,0,6.378,94.21,-5.9,94.3945660512,132.52
2021-06-21 21:00:00,3.943,0.0,3.943,3.943,0,3.943,0.0,0.0,0.0,0.0,96.113,-7.0,96.3675711482,3.943,0,3.943,92.17,-7.0,92.4354309775,132.52
2021-06-21 21:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,92.101,-8.26,92.4706537286,3.001,0,3.001,89.1,-8.26,89.4820518316,132.34
2021-06-21 22:00:00,2.899,0.0,2.899,2.899,0,2.899,0.0,0.0,0.0,0.0,89.259,-9.5,89.7631276249,2.899,0,2.899,86.36,-9.5,86.8809507314,132.26
2021-06-21 22:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,84.497,-11.21,85.2373574731,2.8970000000000002,0,2.8970000000000002,81.6,-11.21,82.3664015239,132.26
2021-06-21 23:00:00,2.911,0.0,2.911,2.911,0,2.911,0.0,0.0,0.0,0.0,81.451,-12.89,82.4646439451,2.911,0,2.911,78.54,-12.89,79.5907262186,131.31
2021-06-21 23:30:00,3.002,0.0,3.002,3.002,0,3.002,0.0,0.0,0.0,0.0,77.552,-14.11,78.8251533712,3.002,0,3.002,74.55,-14.11,75.8735434786,130.96
2021-06-22 00:00:00,3.008,0.0,3.008,3.008,0,3.008,0.0,0.0,0.0,0.0,73.568,-15.71,75.2266889076,3.008,0,3.008,70.56,-15.71,72.2877423911,130.96
2021-06-22 00:30:00,3.001,0.0,3.001,3.001,0,3.001,0.0,0.0,0.0,0.0,72.421,-16.26,74.2239101705,3.001,0,3.001,69.42,-16.26,71.2988358951,131.5
2021-06-22 01:00:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,71.871,-16.59,73.7608889656,3.071,0,3.071,68.8,-16.59,70.7719443,131.99
2021-06-22 01:30:00,2.977,0.0,2.977,2.977,0,2.977,0.0,0.0,0.0,0.0,74.517,-16.69,76.3632070372,2.977,0,2.977,71.54,-16.69,73.4610624753,132.39
2021-06-22 02:00:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,74.188,-17.0,76.1108359171,3.428,0,3.428,70.76,-17.0,72.7734676926,131.63
2021-06-22 02:30:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,73.292,-17.75,75.4107403756,3.192,0,3.192,70.1,-17.75,72.3123260586,131.47
2021-06-22 03:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,72.196,-18.3,74.4792079442,3.086,0,3.086,69.11,-18.3,71.4918324006,131.67
2021-06-22 03:30:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0,3.2800000000000002,0.0,0.0,0.0,0.0,71.03,-18.23,73.3320789287,3.2800000000000002,0,3.2800000000000002,67.75,-18.23,70.1597847773,131.84
2021-06-22 04:00:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,72.781,-17.89,74.9474886904,3.1310000000000002,0,3.1310000000000002,69.65,-17.89,71.9108795663,131.95
2021-06-22 04:30:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,73.134,-18.12,75.3453140945,3.054,0,3.054,70.08,-18.12,72.3846724107,131.75
2021-06-22 05:00:00,3.086,0.0,3.086,3.086,0,3.086,0.0,0.0,0.0,0.0,73.006,-17.85,75.1564936383,3.086,0,3.086,69.92,-17.85,72.1625172787,131.95
2021-06-22 05:30:00,3.058,0.0,3.058,3.058,0,3.058,0.0,0.0,0.0,0.0,74.118,-17.29,76.1079629474,3.058,0,3.058,71.06,-17.29,73.1332188544,131.84
2021-06-22 06:00:00,3.497,0.0,3.497,3.497,0,3.497,0.0,0.0,0.0,0.0,76.097,-15.79,77.7179355683,3.497,0,3.497,72.6,-15.79,74.2972684558,131.84
2021-06-22 06:30:00,5.149,0.0,5.149,5.149,0,5.149,0.0,0.0,0.0,0.0,81.409,-12.0,82.2886704292,5.149,0,5.149,76.26,-12.0,77.1983652677,133.17
2021-06-22 07:00:00,11.669,0.0,11.669,11.669,0,11.669,0.0,0.0,0.0,0.0,88.849,-8.29,89.2349085336,11.669,0,11.669,77.18,-8.29,77.6239428269,133.17
2021-06-22 07:30:00,19.508,0.0,19.508,19.508,0,19.508,0.0,0.0,0.0,0.0,102.038,-4.72,102.1471088382,19.508,0,19.508,82.53,-4.72,82.6648613378,132.35
2021-06-22 08:00:00,29.186,0.0,29.186,29.186,0,29.186,0.0,0.0,0.0,0.0,112.696,-3.8,112.7600479603,29.186,0,29.186,83.51,-3.8,83.5964120043,131.36
2021-06-22 08:30:00,45.306,0.0,45.306,45.306,0,45.306,0.0,0.0,0.0,0.0,125.336,-3.2,125.3768435398,45.306,0,45.306,80.03,-3.2,80.0939504582,131.18
2021-06-22 09:00:00,67.487,0.0,67.487,67.487,0,67.487,0.0,0.0,0.0,0.0,134.897,-3.46,134.9413658186,67.487,0,67.487,67.41,-3.46,67.4987385067,131.03
2021-06-22 09:30:00,97.636,0.0,97.636,97.636,0,97.636,0.0,0.0,0.0,0.0,152.996,-2.9699999999999998,153.024824509,97.636,0,97.636,55.36,-2.9699999999999998,55.4396112901,131.31
2021-06-22 10:00:00,120.921,0.0,120.921,120.921,0,120.921,0.0,0.0,0.0,0.0,166.311,-2.9699999999999998,166.3375171782,120.921,0,120.921,45.39,-2.9699999999999998,45.4870640952,131.18
2021-06-22 10:30:00,120.714,0.0,120.714,120.714,0,120.714,0.0,0.0,0.0,0.0,165.144,-3.5300000000000002,165.1817230689,120.714,0,120.714,44.43,-3.5300000000000002,44.5700100965,131.1
2021-06-22 11:00:00,105.877,0.0,105.877,105.877,0,105.877,0.0,0.0,0.0,0.0,156.547,-3.4,156.583917466,105.877,0,105.877,50.67,-3.4,50.7839433286,131.37
2021-06-22 11:30:00,112.071,0.0,112.071,112.071,0,112.071,0.0,0.0,0.0,0.0,154.321,-2.36,154.3390444476,112.071,0,112.071,42.25,-2.36,42.3158610925,131.27
2021-06-22 12:00:00,115.984,0.0,115.984,115.984,0,115.984,0.0,0.0,0.0,0.0,115.984,0.0,115.984,115.984,0,115.984,0.0,0.0,0.0,131.01
2021-06-22 12:30:00,121.736,0.0,121.736,121.736,0,121.736,0.0,0.0,0.0,0.0,121.736,0.0,121.736,121.736,0,121.736,0.0,0.0,0.0,131.21
2021-06-22 13:00:00,116.972,0.0,116.972,116.972,0,116.972,0.0,0.0,0.0,0.0,116.972,0.0,116.972,116.972,0,116.972,0.0,0.0,0.0,130.96
2021-06-22 13:30:00,108.82,0.0,108.82,108.82,0,108.82,0.0,0.0,0.0,0.0,108.82,0.0,108.82,108.82,0,108.82,0.0,0.0,0.0,131.45
2021-06-22 14:00:00,99.734,0.0,99.734,99.734,0,99.734,0.0,0.0,0.0,0.0,99.734,0.0,99.734,99.734,0,99.734,0.0,0.0,0.0,131.45
2021-06-22 14:30:00,103.744,0.0,103.744,103.744,0,103.744,0.0,0.0,0.0,0.0,103.744,0.0,103.744,103.744,0,103.744,0.0,0.0,0.0,131.78
2021-06-22 15:00:00,116.044,0.0,116.044,116.044,0,116.044,0.0,0.0,0.0,0.0,126.824,0.0,126.824,116.044,0,116.044,10.78,0.0,10.78,132.0
2021-06-22 15:30:00,120.749,0.0,120.749,120.749,0,120.749,0.0,0.0,0.0,0.0,123.539,-0.44,123.5397835557,120.749,0,120.749,2.79,-0.44,2.8244822534000003,132.0
2021-06-22 16:00:00,105.798,0.0,105.798,105.798,0,105.798,0.0,0.0,0.0,0.0,152.168,-5.65,152.2728561629,105.798,0,105.798,46.37,-5.65,46.7129468135,132.11
2021-06-22 16:30:00,94.421,0.0,94.421,94.421,0,94.421,0.0,0.0,0.0,0.0,147.571,-6.16,147.6995113093,94.421,0,94.421,53.15,-6.16,53.5057763237,132.11
2021-06-22 17:00:00,83.866,0.0,83.866,83.866,0,83.866,0.0,0.0,0.0,0.0,146.346,-6.3,146.4815405299,83.866,0,83.866,62.48,-6.3,62.7968183907,132.38
2021-06-22 17:30:00,90.897,0.0,90.897,90.897,0,90.897,0.0,0.0,0.0,0.0,152.817,-6.27,152.94557329,90.897,0,90.897,61.92,-6.27,62.2366395301,132.2
2021-06-22 18:00:00,64.819,0.0,64.819,64.819,0,64.819,0.0,0.0,0.0,0.0,139.319,-5.66,139.4339247135,64.819,0,64.819,74.5,-5.66,74.7146946725,132.31
2021-06-22 18:30:00,55.702,0.0,55.702,55.702,0,55.702,0.0,0.0,0.0,0.0,133.612,-6.12,133.7520876248,55.702,0,55.702,77.91,-6.12,78.15,131.95
2021-06-22 19:00:00,44.901,0.0,44.901,44.901,0,44.901,0.0,0.0,0.0,0.0,126.401,-6.15,126.5505246967,44.901,0,44.901,81.5,-6.15,81.7317104923,132.18
2021-06-22 19:30:00,34.377,0.0,34.377,34.377,0,34.377,0.0,0.0,0.0,0.0,118.827,-6.07,118.9819348851,34.377,0,34.377,84.45,-6.07,84.6678652146,132.18
2021-06-22 20:00:00,23.768,0.0,23.768,23.768,0,23.768,0.0,0.0,0.0,0.0,110.048,-6.87,110.2622292719,23.768,0,23.768,86.28,-6.87,86.5530779349,132.36
2021-06-22 20:30:00,12.46,0.0,12.46,12.46,0,12.46,0.0,0.0,0.0,0.0,98.69,-8.52,99.0570870761,12.46,0,12.46,86.23,-8.52,86.6498892094,132.55
2021-06-22 21:00:00,6.78,0.0,6.78,6.78,0,6.78,0.0,0.0,0.0,0.0,93.3,-9.39,93.7713287738,6.78,0,6.78,86.52,-9.39,87.0280558211,132.99
2021-06-22 21:30:00,3.449,0.0,3.449,3.449,0,3.449,0.0,0.0,0.0,0.0,88.829,-10.35,89.4299376104,3.449,0,3.449,85.38,-10.35,86.0050399686,133.14
2021-06-22 22:00:00,3.05,0.0,3.05,3.05,0,3.05,0.0,0.0,0.0,0.0,87.17,-10.97,87.8575540292,3.05,0,3.05,84.12,-10.97,84.8322774656,133.14
2021-06-22 22:30:00,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0,86.784,-11.79,87.5812009281,2.7640000000000002,0,2.7640000000000002,84.02,-11.79,84.8431759189,133.14
2021-06-22 23:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,81.918,-13.29,82.9890524346,2.928,0,2.928,78.99,-13.29,80.1002134829,131.67
2021-06-22 23:30:00,8.964,0.0,8.964,8.964,0,8.964,0.0,0.0,0.0,0.0,78.304,-15.75,79.8722662506,8.964,0,8.964,69.34,-15.75,71.1062451547,131.15
2021-06-23 00:00:00,8.425,0.0,8.425,8.425,0,8.425,0.0,0.0,0.0,0.0,68.655,-15.73,70.4339543473,8.425,0,8.425,60.23,-15.73,62.2501871483,131.89
2021-06-23 00:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,60.439,-15.36,62.3602623551,3.019,0,3.019,57.42,-15.36,59.438926639,133.14
2021-06-23 01:00:00,3.171,0.0,3.171,3.171,0,3.171,0.0,0.0,0.0,0.0,59.261,-15.63,61.2875437671,3.171,0,3.171,56.09,-15.63,58.2270126316,133.14
2021-06-23 01:30:00,3.194,0.0,3.194,3.194,0,3.194,0.0,0.0,0.0,0.0,60.784,-15.45,62.7168012258,3.194,0,3.194,57.59,-15.45,59.6264253498,133.44
2021-06-23 02:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,59.797,-15.99,61.8979911548,3.007,0,3.007,56.79,-15.99,58.9981711581,133.44
2021-06-23 02:30:00,2.847,0.0,2.847,2.847,0,2.847,0.0,0.0,0.0,0.0,58.637,-16.89,61.0210608643,2.847,0,2.847,55.79,-16.89,58.2906184561,133.66
2021-06-23 03:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,57.712,-16.99,60.1609096008,3.212,0,3.212,54.5,-16.99,57.0868645137,133.95
2021-06-23 03:30:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,58.219,-16.62,60.5448293498,3.229,0,3.229,54.99,-16.62,57.4467100886,133.95
2021-06-23 04:00:00,3.007,0.0,3.007,3.007,0,3.007,0.0,0.0,0.0,0.0,58.177,-16.66,60.5154437231,3.007,0,3.007,55.17,-16.66,57.6305864971,133.79
2021-06-23 04:30:00,2.762,0.0,2.762,2.762,0,2.762,0.0,0.0,0.0,0.0,58.152,-17.01,60.5887382605,2.762,0,2.762,55.39,-17.01,57.9430082063,133.89
2021-06-23 05:00:00,2.767,0.0,2.767,2.767,0,2.767,0.0,0.0,0.0,0.0,58.977,-16.37,61.2067269914,2.767,0,2.767,56.21,-16.37,58.5452047567,134.04
2021-06-23 05:30:00,3.7119999999999997,0.0,3.7119999999999997,3.7119999999999997,0,3.7119999999999997,0.0,0.0,0.0,0.0,60.042,-15.13,61.9189685315,3.7119999999999997,0,3.7119999999999997,56.33,-15.13,58.3265445573,133.48
2021-06-23 06:00:00,6.945,0.0,6.945,6.945,0,6.945,0.0,0.0,0.0,0.0,66.165,-13.69,67.5664363793,6.945,0,6.945,59.22,-13.69,60.7817776969,132.58
2021-06-23 06:30:00,11.15,0.0,11.15,11.15,0,11.15,0.0,0.0,0.0,0.0,78.15,-10.86,78.9009638724,11.15,0,11.15,67.0,-10.86,67.8744399609,132.3
2021-06-23 07:00:00,25.871,0.0,25.871,25.871,0,25.871,0.0,0.0,0.0,0.0,93.261,-9.33,93.726533175,25.871,0,25.871,67.39,-9.33,68.0327935631,132.3
2021-06-23 07:30:00,50.075,0.0,50.075,50.075,0,50.075,0.0,0.0,0.0,0.0,117.735,-6.65,117.9226556901,50.075,0,50.075,67.66,-6.65,67.9860140029,133.1
2021-06-23 08:00:00,71.608,0.0,71.608,71.608,0,71.608,0.0,0.0,0.0,0.0,133.668,-5.2,133.7691078837,71.608,0,71.608,62.06,-5.2,62.2774726526,132.6
2021-06-23 08:30:00,86.171,0.0,86.171,86.171,0,86.171,0.0,0.0,0.0,0.0,143.621,-3.04,143.653169965,86.171,0,86.171,57.45,-3.04,57.5303754551,132.24
2021-06-23 09:00:00,109.46,0.0,109.46,109.46,0,109.46,0.0,0.0,0.0,0.0,156.19,-2.75,156.2142074205,109.46,0,109.46,46.73,-2.75,46.8108470336,131.68
2021-06-23 09:30:00,130.808,0.0,130.808,130.808,0,130.808,0.0,0.0,0.0,0.0,168.148,-1.7000000000000002,168.1565934003,130.808,0,130.808,37.34,-1.7000000000000002,37.3786784143,131.68
2021-06-23 10:00:00,145.919,0.0,145.919,145.919,0,145.919,0.0,0.0,0.0,0.0,174.259,-1.1400000000000001,174.2627288923,145.919,0,145.919,28.34,-1.1400000000000001,28.3629194548,131.39
2021-06-23 10:30:00,158.167,0.0,158.167,158.167,0,158.167,0.0,0.0,0.0,0.0,177.727,-1.06,177.7301609998,158.167,0,158.167,19.56,-1.06,19.5887008247,131.44
2021-06-23 11:00:00,167.318,0.0,167.318,167.318,0,167.318,0.0,0.0,0.0,0.0,182.628,0.41000000000000003,182.6284602246,167.318,0,167.318,15.31,0.41000000000000003,15.315488892,131.44
2021-06-23 11:30:00,168.059,0.0,168.059,168.059,0,168.059,0.0,0.0,0.0,0.0,183.359,1.55,183.3655512385,168.059,0,168.059,15.3,1.55,15.3783126513,130.95
2021-06-23 12:00:00,168.018,0.0,168.018,168.018,0,168.018,0.0,0.0,0.0,0.0,183.278,1.53,183.2843860889,168.018,0,168.018,15.26,1.53,15.3365087292,130.52
2021-06-23 12:30:00,177.037,0.0,177.037,177.037,0,177.037,0.0,0.0,0.0,0.0,188.467,1.33,188.47169280560001,177.037,0,177.037,11.43,1.33,11.5071195353,131.09
2021-06-23 13:00:00,181.869,0.0,181.869,181.869,0,181.869,0.0,0.0,0.0,0.0,190.539,1.37,190.5439251747,181.869,0,181.869,8.67,1.37,8.7775736966,131.09
2021-06-23 13:30:00,189.782,0.0,189.782,189.782,0,189.782,0.0,0.0,0.0,0.0,193.852,1.04,193.8547897371,189.782,0,189.782,4.07,1.04,4.2007737383,131.34
2021-06-23 14:00:00,191.244,0.0,191.244,191.244,0,191.244,0.0,0.0,0.0,0.0,192.084,0.88,192.0860157742,191.244,0,191.244,0.84,0.88,1.2165525061,131.46
2021-06-23 14:30:00,180.141,0.0,180.141,180.141,0,180.141,0.0,0.0,0.0,0.0,183.641,0.2,183.6411089081,180.141,0,180.141,3.5,0.2,3.5057096286,131.34
2021-06-23 15:00:00,172.511,0.0,172.511,172.511,0,172.511,0.0,0.0,0.0,0.0,178.731,-0.43,178.731517257,172.511,0,172.511,6.22,-0.43,6.2348456276,131.48
2021-06-23 15:30:00,169.829,0.0,169.829,169.829,0,169.829,0.0,0.0,0.0,0.0,177.819,-0.79,177.8207548657,169.829,0,169.829,7.99,-0.79,8.0289600821,131.79
2021-06-23 16:00:00,154.276,0.0,154.276,154.276,0,154.276,0.0,0.0,0.0,0.0,170.896,-2.87,170.9200974608,154.276,0,154.276,16.62,-2.87,16.8659805526,131.79
2021-06-23 16:30:00,140.494,0.0,140.494,140.494,0,140.494,0.0,0.0,0.0,0.0,166.904,-4.4,166.9619873384,140.494,0,140.494,26.41,-4.4,26.774019123,132.25
2021-06-23 17:00:00,115.563,0.0,115.563,115.563,0,115.563,0.0,0.0,0.0,0.0,158.333,-5.14,158.416408522,115.563,0,115.563,42.77,-5.14,43.077749477,132.59
2021-06-23 17:30:00,82.419,0.0,82.419,82.419,0,82.419,0.0,0.0,0.0,0.0,144.539,-5.92,144.6601842975,82.419,0,82.419,62.12,-5.92,62.4014487011,132.71
2021-06-23 18:00:00,75.78,0.0,75.78,75.78,0,75.78,0.0,0.0,0.0,0.0,141.08,-6.03,141.2088074449,75.78,0,75.78,65.3,-6.03,65.5778232332,132.85
2021-06-23 18:30:00,76.335,0.0,76.335,76.335,0,76.335,0.0,0.0,0.0,0.0,141.165,-6.98,141.3374600911,76.335,0,76.335,64.83,-6.98,65.2046723786,133.07
2021-06-23 19:00:00,52.516,0.0,52.516,52.516,0,52.516,0.0,0.0,0.0,0.0,127.366,-6.58,127.5358551781,52.516,0,52.516,74.85,-6.58,75.1386644811,133.17
2021-06-23 19:30:00,35.625,0.0,35.625,35.625,0,35.625,0.0,0.0,0.0,0.0,116.915,-5.84,117.0607655237,35.625,0,35.625,81.29,-5.84,81.4995073605,132.9
2021-06-23 20:00:00,29.513,0.0,29.513,29.513,0,29.513,0.0,0.0,0.0,0.0,112.193,-6.04,112.3554664847,29.513,0,29.513,82.68,-6.04,82.900325693,132.55
2021-06-23 20:30:00,23.894,0.0,23.894,23.894,0,23.894,0.0,0.0,0.0,0.0,105.524,-7.01,105.7565821876,23.894,0,23.894,81.63,-7.01,81.9304400086,132.66
2021-06-23 21:00:00,18.665,0.0,18.665,18.665,0,18.665,0.0,0.0,0.0,0.0,101.595,-6.76,101.8196524498,18.665,0,18.665,82.93,-6.76,83.2050629469,132.21
2021-06-23 21:30:00,15.758,0.0,15.758,15.758,0,15.758,0.0,0.0,0.0,0.0,97.148,-8.39,97.5096200587,15.758,0,15.758,81.39,-8.39,81.8212942943,131.24
2021-06-23 22:00:00,5.674,0.0,5.674,5.674,0,5.674,0.0,0.0,0.0,0.0,89.834,-8.97,90.2807202896,5.674,0,5.674,84.16,-8.97,84.63667349319999,131.41
2021-06-23 22:30:00,2.63,0.0,2.63,2.63,0,2.63,0.0,0.0,0.0,0.0,85.67,-9.84,86.2332563458,2.63,0,2.63,83.04,-9.84,83.6209734457,131.13
2021-06-23 23:00:00,2.67,0.0,2.67,2.67,0,2.67,0.0,0.0,0.0,0.0,80.02,-11.24,80.80555673960001,2.67,0,2.67,77.35,-11.24,78.16239569,131.13
2021-06-23 23:30:00,2.622,0.0,2.622,2.622,0,2.622,0.0,0.0,0.0,0.0,73.752,-12.94,74.8785757343,2.622,0,2.622,71.13,-12.94,72.2974446298,130.29
2021-06-24 00:00:00,2.54,0.0,2.54,2.54,0,2.54,0.0,0.0,0.0,0.0,69.52,-14.13,70.9414357058,2.54,0,2.54,66.98,-14.13,68.4541985564,131.1
2021-06-24 00:30:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,67.607,-14.54,69.1528600204,2.567,0,2.567,65.04,-14.54,66.6454289505,131.39
2021-06-24 01:00:00,2.6,0.0,2.6,2.6,0,2.6,0.0,0.0,0.0,0.0,66.45,-14.82,68.0825594407,2.6,0,2.6,63.85,-14.82,65.5473485352,131.56
2021-06-24 01:30:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,66.833,-14.4,68.3667308638,2.543,0,2.543,64.29,-14.4,65.8829575839,131.31
2021-06-24 02:00:00,2.556,0.0,2.556,2.556,0,2.556,0.0,0.0,0.0,0.0,66.196,-14.81,67.8324886467,2.556,0,2.556,63.64,-14.81,65.3405364227,131.31
2021-06-24 02:30:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,65.693,-15.65,67.5314204574,2.553,0,2.553,63.14,-15.65,65.0506118342,131.31
2021-06-24 03:00:00,2.62,0.0,2.62,2.62,0,2.62,0.0,0.0,0.0,0.0,64.56,-16.15,66.5493508608,2.62,0,2.62,61.94,-16.15,64.0108279903,131.72
2021-06-24 03:30:00,2.656,0.0,2.656,2.656,0,2.656,0.0,0.0,0.0,0.0,64.046,-16.29,66.085204214,2.656,0,2.656,61.39,-16.29,63.5145353443,132.0
2021-06-24 04:00:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,63.821,-16.31,65.8721196031,2.571,0,2.571,61.25,-16.31,63.3843718909,132.0
2021-06-24 04:30:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,64.355,-16.37,66.4043893504,2.515,0,2.515,61.84,-16.37,63.9700125059,132.0
2021-06-24 05:00:00,2.537,0.0,2.537,2.537,0,2.537,0.0,0.0,0.0,0.0,64.607,-16.15,66.5949468729,2.537,0,2.537,62.07,-16.15,64.1366307191,132.0
2021-06-24 05:30:00,2.692,0.0,2.692,2.692,0,2.692,0.0,0.0,0.0,0.0,64.602,-15.34,66.3982982011,2.692,0,2.692,61.91,-15.34,63.7821581635,132.0
2021-06-24 06:00:00,5.006,0.0,5.006,5.006,0,5.006,0.0,0.0,0.0,0.0,67.866,-14.24,69.343864588,5.006,0,5.006,62.86,-14.24,64.4527516868,131.84
2021-06-24 06:30:00,11.491,0.0,11.491,11.491,0,11.491,0.0,0.0,0.0,0.0,78.281,-10.84,79.0279732816,11.491,0,11.491,66.79,-10.84,67.6639468255,131.62
2021-06-24 07:00:00,21.489,0.0,21.489,21.489,0,21.489,0.0,0.0,0.0,0.0,90.059,-8.23,90.4342655247,21.489,0,21.489,68.57,-8.23,69.062129999,130.77
2021-06-24 07:30:00,36.824,0.0,36.824,36.824,0,36.824,0.0,0.0,0.0,0.0,107.064,-6.55,107.2641720054,36.824,0,36.824,70.24,-6.55,70.5447382871,130.97
2021-06-24 08:00:00,61.161,0.0,61.161,61.161,0,61.161,0.0,0.0,0.0,0.0,126.101,-5.41,126.2169968784,61.161,0,61.161,64.94,-5.41,65.1649576076,131.25
2021-06-24 08:30:00,67.306,0.0,67.306,67.306,0,67.306,0.0,0.0,0.0,0.0,133.306,-3.6,133.3546011055,67.306,0,67.306,66.0,-3.6,66.0981088988,131.48
2021-06-24 09:00:00,67.638,0.0,67.638,67.638,0,67.638,0.0,0.0,0.0,0.0,133.948,-2.96,133.9807012372,67.638,0,67.638,66.31,-2.96,66.376032572,131.41
2021-06-24 09:30:00,72.461,0.0,72.461,72.461,0,72.461,0.0,0.0,0.0,0.0,136.221,-2.47,136.2433915498,72.461,0,72.461,63.76,-2.47,63.8078247553,131.63
2021-06-24 10:00:00,81.081,0.0,81.081,81.081,0,81.081,0.0,0.0,0.0,0.0,140.631,-3.1,140.6651632815,81.081,0,81.081,59.55,-3.1,59.6306339057,131.45
2021-06-24 10:30:00,95.345,0.0,95.345,95.345,0,95.345,0.0,0.0,0.0,0.0,147.665,-3.61,147.7091206561,95.345,0,95.345,52.32,-3.61,52.444394362,131.84
2021-06-24 11:00:00,109.68,0.0,109.68,109.68,0,109.68,0.0,0.0,0.0,0.0,155.02,-3.34,155.055976989,109.68,0,109.68,45.34,-3.34,45.4628551677,132.09
2021-06-24 11:30:00,120.806,0.0,120.806,120.806,0,120.806,0.0,0.0,0.0,0.0,161.316,-3.17,161.3471436252,120.806,0,120.806,40.51,-3.17,40.6338405765,131.91
2021-06-24 12:00:00,141.405,0.0,141.405,141.405,0,141.405,0.0,0.0,0.0,0.0,172.225,-2.7199999999999998,172.2464775402,141.405,0,141.405,30.82,-2.7199999999999998,30.9397931473,132.17
2021-06-24 12:30:00,146.3,0.0,146.3,146.3,0,146.3,0.0,0.0,0.0,0.0,174.57,-2.29,174.5850194032,146.3,0,146.3,28.27,-2.29,28.3625986116,132.38
2021-06-24 13:00:00,144.703,0.0,144.703,144.703,0,144.703,0.0,0.0,0.0,0.0,175.073,-2.25,175.0874576576,144.703,0,144.703,30.37,-2.25,30.4532329975,132.21
2021-06-24 13:30:00,141.425,0.0,141.425,141.425,0,141.425,0.0,0.0,0.0,0.0,172.395,-3.5700000000000003,172.4319602771,141.425,0,141.425,30.97,-3.5700000000000003,31.1750829991,132.21
2021-06-24 14:00:00,140.257,0.0,140.257,140.257,0,140.257,0.0,0.0,0.0,0.0,175.107,-3.75,175.1471494173,140.257,0,140.257,34.85,-3.75,35.0511768704,132.4
2021-06-24 14:30:00,149.998,0.0,149.998,149.998,0,149.998,0.0,0.0,0.0,0.0,180.628,-2.95,180.6520879591,149.998,0,149.998,30.63,-2.95,30.7717305331,132.4
2021-06-24 15:00:00,125.981,0.0,125.981,125.981,0,125.981,0.0,0.0,0.0,0.0,160.701,-3.75,160.7447476622,125.981,0,125.981,34.72,-3.75,34.9219257774,132.4
2021-06-24 15:30:00,103.818,0.0,103.818,103.818,0,103.818,0.0,0.0,0.0,0.0,146.698,-4.96,146.7818272267,103.818,0,103.818,42.88,-4.96,43.1659124773,132.81
2021-06-24 16:00:00,90.333,0.0,90.333,90.333,0,90.333,0.0,0.0,0.0,0.0,142.743,-4.64,142.8183939449,90.333,0,90.333,52.41,-4.64,52.6149950109,132.81
2021-06-24 16:30:00,72.467,0.0,72.467,72.467,0,72.467,0.0,0.0,0.0,0.0,136.837,-4.83,136.9222168569,72.467,0,72.467,64.37,-4.83,64.5509550665,132.81
2021-06-24 17:00:00,79.422,0.0,79.422,79.422,0,79.422,0.0,0.0,0.0,0.0,145.222,-4.18,145.282145097,79.422,0,79.422,65.8,-4.18,65.9326353182,132.64
2021-06-24 17:30:00,66.385,0.0,66.385,66.385,0,66.385,0.0,0.0,0.0,0.0,138.995,-4.45,139.0662163324,66.385,0,66.385,72.61,-4.45,72.7462342668,132.64
2021-06-24 18:00:00,61.779,0.0,61.779,61.779,0,61.779,0.0,0.0,0.0,0.0,136.999,-4.84,137.0844688541,61.779,0,61.779,75.22,-4.84,75.375553066,132.64
2021-06-24 18:30:00,64.064,0.0,64.064,64.064,0,64.064,0.0,0.0,0.0,0.0,136.884,-5.65,137.0005545828,64.064,0,64.064,72.82,-5.65,73.0388588356,132.64
2021-06-24 19:00:00,58.209,0.0,58.209,58.209,0,58.209,0.0,0.0,0.0,0.0,130.969,-6.18,131.1147259502,58.209,0,58.209,72.76,-6.18,73.0219829914,132.86
2021-06-24 19:30:00,29.503,0.0,29.503,29.503,0,29.503,0.0,0.0,0.0,0.0,112.443,-5.92,112.5987328925,29.503,0,29.503,82.94,-5.92,83.1510072098,132.71
2021-06-24 20:00:00,19.004,0.0,19.004,19.004,0,19.004,0.0,0.0,0.0,0.0,103.754,-7.12,103.9980140003,19.004,0,19.004,84.75,-7.12,85.0485561312,132.71
2021-06-24 20:30:00,13.467,0.0,13.467,13.467,0,13.467,0.0,0.0,0.0,0.0,98.057,-7.54,98.3464633274,13.467,0,13.467,84.59,-7.54,84.9253772438,132.71
2021-06-24 21:00:00,7.043,0.0,7.043,7.043,0,7.043,0.0,0.0,0.0,0.0,91.833,-8.02,92.1825378746,7.043,0,7.043,84.79,-8.02,85.1684477961,132.71
2021-06-24 21:30:00,21.302,0.0,21.302,21.302,0,21.302,0.0,0.0,0.0,0.0,97.502,-10.38,98.0529673391,21.302,0,21.302,76.2,-10.38,76.9037346297,132.78
2021-06-24 22:00:00,22.423,0.0,22.423,22.423,0,22.423,0.0,0.0,0.0,0.0,98.323,-11.49,98.9920826582,22.423,0,22.423,75.9,-11.49,76.764771217,133.29
2021-06-24 22:30:00,21.026,0.0,21.026,21.026,0,21.026,0.0,0.0,0.0,0.0,95.296,-12.03,96.0523217627,21.026,0,21.026,74.27,-12.03,75.2379811,133.01
2021-06-24 23:00:00,4.461,0.0,4.461,4.461,0,4.461,0.0,0.0,0.0,0.0,80.141,-12.46,81.1038314816,4.461,0,4.461,75.68,-12.46,76.6988526642,132.23
2021-06-24 23:30:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,75.443,-13.61,76.6608006024,2.6029999999999998,0,2.6029999999999998,72.84,-13.61,74.1005917655,132.09
2021-06-25 00:00:00,2.628,0.0,2.628,2.628,0,2.628,0.0,0.0,0.0,0.0,70.958,-14.72,72.46872542,2.628,0,2.628,68.33,-14.72,69.8975485979,132.22
2021-06-25 00:30:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,65.571,-14.94,67.2514657164,2.601,0,2.601,62.97,-14.94,64.7180384437,131.72
2021-06-25 01:00:00,2.8280000000000003,0.0,2.8280000000000003,2.8280000000000003,0,2.8280000000000003,0.0,0.0,0.0,0.0,63.798,-15.76,65.7157698273,2.8280000000000003,0,2.8280000000000003,60.97,-15.76,62.9739509639,131.59
2021-06-25 01:30:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,64.303,-15.71,66.1942588825,2.803,0,2.803,61.5,-15.71,63.4748304448,131.81
2021-06-25 02:00:00,2.829,0.0,2.829,2.829,0,2.829,0.0,0.0,0.0,0.0,59.489,-15.14,61.3853461422,2.829,0,2.829,56.66,-15.14,58.6478916927,131.97
2021-06-25 02:30:00,2.674,0.0,2.674,2.674,0,2.674,0.0,0.0,0.0,0.0,58.764,-15.48,60.768726299,2.674,0,2.674,56.09,-15.48,58.186927226,132.38
2021-06-25 03:00:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,57.899,-15.58,59.9585740407,2.689,0,2.689,55.21,-15.58,57.3661964924,132.62
2021-06-25 03:30:00,2.917,0.0,2.917,2.917,0,2.917,0.0,0.0,0.0,0.0,57.177,-15.87,59.3385728595,2.917,0,2.917,54.26,-15.87,56.5332159,132.86
2021-06-25 04:00:00,2.518,0.0,2.518,2.518,0,2.518,0.0,0.0,0.0,0.0,56.448,-16.14,58.7101039345,2.518,0,2.518,53.93,-16.14,56.2933788291,132.86
2021-06-25 04:30:00,2.632,0.0,2.632,2.632,0,2.632,0.0,0.0,0.0,0.0,57.152,-15.82,59.3011256554,2.632,0,2.632,54.52,-15.82,56.7688541368,133.01
2021-06-25 05:00:00,2.76,0.0,2.76,2.76,0,2.76,0.0,0.0,0.0,0.0,57.41,-15.57,59.483888575,2.76,0,2.76,54.65,-15.57,56.8247076543,133.01
2021-06-25 05:30:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,57.875,-14.95,59.7747281466,2.605,0,2.605,55.27,-14.95,57.2562258623,132.71
