Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-25 06:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,60.309,-13.77,61.8610408981,3.349,0,3.349,56.96,-13.77,58.6008063084,132.71
2021-06-25 06:30:00,6.784,0.0,6.784,6.784,0,6.784,0.0,0.0,0.0,0.0,69.954,-10.4,70.7228542693,6.784,0,6.784,63.17,-10.4,64.0203787868,132.26
2021-06-25 07:00:00,12.204,0.0,12.204,12.204,0,12.204,0.0,0.0,0.0,0.0,82.974,-8.48,83.4062052608,12.204,0,12.204,70.77,-8.48,71.2762463939,131.1
2021-06-25 07:30:00,19.124,0.0,19.124,19.124,0,19.124,0.0,0.0,0.0,0.0,96.044,-6.35,96.2536879086,19.124,0,19.124,76.92,-6.35,77.181661682,130.72
2021-06-25 08:00:00,25.368,0.0,25.368,25.368,0,25.368,0.0,0.0,0.0,0.0,105.978,-4.05,106.0553581108,25.368,0,25.368,80.61,-4.05,80.7116757353,130.96
2021-06-25 08:30:00,39.238,0.0,39.238,39.238,0,39.238,0.0,0.0,0.0,0.0,118.508,-1.83,118.5221285837,39.238,0,39.238,79.27,-1.83,79.2911205621,130.96
2021-06-25 09:00:00,65.599,0.0,65.599,65.599,0,65.599,0.0,0.0,0.0,0.0,131.879,-2.41,131.9010187262,65.599,0,65.599,66.28,-2.41,66.3238004038,130.45
2021-06-25 09:30:00,85.21,0.0,85.21,85.21,0,85.21,0.0,0.0,0.0,0.0,144.38,-2.59,144.403228842,85.21,0,85.21,59.17,-2.59,59.2266578493,130.85
2021-06-25 10:00:00,102.87,0.0,102.87,102.87,0,102.87,0.0,0.0,0.0,0.0,153.81,-2.16,153.8251660165,102.87,0,102.87,50.94,-2.16,50.9857744866,130.77
2021-06-25 10:30:00,120.532,0.0,120.532,120.532,0,120.532,0.0,0.0,0.0,0.0,162.852,-1.9100000000000001,162.8632002756,120.532,0,120.532,42.32,-1.9100000000000001,42.3630794443,130.77
2021-06-25 11:00:00,117.632,0.0,117.632,117.632,0,117.632,0.0,0.0,0.0,0.0,160.032,-2.13,160.0461743498,117.632,0,117.632,42.4,-2.13,42.4534674673,130.94
2021-06-25 11:30:00,123.597,0.0,123.597,123.597,0,123.597,0.0,0.0,0.0,0.0,163.937,-2.05,163.9498169227,123.597,0,123.597,40.34,-2.05,40.3920549118,131.17
2021-06-25 12:00:00,128.452,0.0,128.452,128.452,0,128.452,0.0,0.0,0.0,0.0,167.252,-2.07,167.2648092218,128.452,0,128.452,38.8,-2.07,38.855178548,131.17
2021-06-25 12:30:00,128.137,0.0,128.137,128.137,0,128.137,0.0,0.0,0.0,0.0,166.057,-2.36,166.0737692985,128.137,0,128.137,37.92,-2.36,37.9933678423,131.05
2021-06-25 13:00:00,127.596,0.0,127.596,127.596,0,127.596,0.0,0.0,0.0,0.0,166.406,-3.15,166.435811459,127.596,0,127.596,38.81,-3.15,38.9376244781,130.97
2021-06-25 13:30:00,131.315,0.0,131.315,131.315,0,131.315,0.0,0.0,0.0,0.0,166.625,-4.3,166.6804746364,131.315,0,131.315,35.31,-4.3,35.5708602651,131.07
2021-06-25 14:00:00,142.701,0.0,142.701,142.701,0,142.701,0.0,0.0,0.0,0.0,168.711,-3.4,168.7452562918,142.701,0,142.701,26.01,-3.4,26.2312809447,131.4
2021-06-25 14:30:00,146.305,0.0,146.305,146.305,0,146.305,0.0,0.0,0.0,0.0,169.405,-3.23,169.4357899766,146.305,0,146.305,23.1,-3.23,23.3247272224,132.11
2021-06-25 15:00:00,130.449,0.0,130.449,130.449,0,130.449,0.0,0.0,0.0,0.0,162.089,-4.2,162.1434054194,130.449,0,130.449,31.64,-4.2,31.9175437651,132.9
2021-06-25 15:30:00,109.323,0.0,109.323,109.323,0,109.323,0.0,0.0,0.0,0.0,149.543,-6.35,149.6777583644,109.323,0,109.323,40.22,-6.35,40.7181888104,133.04
2021-06-25 16:00:00,91.796,0.0,91.796,91.796,0,91.796,0.0,0.0,0.0,0.0,140.666,-6.54,140.8179504041,91.796,0,91.796,48.87,-6.54,49.3056639748,133.18
2021-06-25 16:30:00,70.595,0.0,70.595,70.595,0,70.595,0.0,0.0,0.0,0.0,131.345,-6.59,131.5102168084,70.595,0,70.595,60.75,-6.59,61.1063875548,132.62
2021-06-25 17:00:00,52.386,0.0,52.386,52.386,0,52.386,0.0,0.0,0.0,0.0,124.466,-5.95,124.6081363957,52.386,0,52.386,72.08,-5.95,72.3251609055,132.55
2021-06-25 17:30:00,47.101,0.0,47.101,47.101,0,47.101,0.0,0.0,0.0,0.0,125.701,-5.51,125.8217052062,47.101,0,47.101,78.6,-5.51,78.7928937151,132.47
2021-06-25 18:00:00,37.086,0.0,37.086,37.086,0,37.086,0.0,0.0,0.0,0.0,124.096,-4.89,124.1923077972,37.086,0,37.086,87.01,-4.89,87.1473017368,132.32
2021-06-25 18:30:00,32.135,0.0,32.135,32.135,0,32.135,0.0,0.0,0.0,0.0,121.195,-5.79,121.3332276213,32.135,0,32.135,89.06,-5.79,89.2480123028,132.63
2021-06-25 19:00:00,29.961,0.0,29.961,29.961,0,29.961,0.0,0.0,0.0,0.0,117.261,-6.42,117.4366149078,29.961,0,29.961,87.3,-6.42,87.5357435566,133.48
2021-06-25 19:30:00,23.889,0.0,23.889,23.889,0,23.889,0.0,0.0,0.0,0.0,110.539,-6.58,110.7346690111,23.889,0,23.889,86.65,-6.58,86.8994758327,133.48
2021-06-25 20:00:00,27.309,0.0,27.309,27.309,0,27.309,0.0,0.0,0.0,0.0,108.289,-8.41,108.615080081,27.309,0,27.309,80.98,-8.41,81.4155298454,133.48
2021-06-25 20:30:00,24.409,0.0,24.409,24.409,0,24.409,0.0,0.0,0.0,0.0,103.879,-9.58,104.3198113543,24.409,0,24.409,79.47,-9.58,80.0453452738,133.58
2021-06-25 21:00:00,21.112,0.0,21.112,21.112,0,21.112,0.0,0.0,0.0,0.0,98.882,-10.81,99.4711316111,21.112,0,21.112,77.77,-10.81,78.5176986418,133.86
2021-06-25 21:30:00,16.945,0.0,16.945,16.945,0,16.945,0.0,0.0,0.0,0.0,93.425,-11.65,94.1485694262,16.945,0,16.945,76.48,-11.65,77.3622188151,134.25
2021-06-25 22:00:00,15.425,0.0,15.425,15.425,0,15.425,0.0,0.0,0.0,0.0,91.335,-12.11,92.1343276146,15.425,0,15.425,75.91,-12.11,76.869891375,133.78
2021-06-25 22:30:00,10.38,0.0,10.38,10.38,0,10.38,0.0,0.0,0.0,0.0,86.14,-12.76,87.079947175,10.38,0,10.38,75.76,-12.76,76.8270473206,133.5
2021-06-25 23:00:00,3.211,0.0,3.211,3.211,0,3.211,0.0,0.0,0.0,0.0,78.911,-13.28,80.0206493413,3.211,0,3.211,75.7,-13.28,76.8560238368,133.5
2021-06-25 23:30:00,9.468,0.0,9.468,9.468,0,9.468,0.0,0.0,0.0,0.0,77.218,-14.75,78.614133742,9.468,0,9.468,67.75,-14.75,69.3370391638,133.4
2021-06-26 00:00:00,7.341,0.0,7.341,7.341,0,7.341,0.0,0.0,0.0,0.0,72.811,-16.03,74.5546954993,7.341,0,7.341,65.47,-16.03,67.4038708087,133.4
2021-06-26 00:30:00,3.308,0.0,3.308,3.308,0,3.308,0.0,0.0,0.0,0.0,67.528,-15.64,69.3155132997,3.308,0,3.308,64.22,-15.64,66.0970347293,133.81
2021-06-26 01:00:00,3.387,0.0,3.387,3.387,0,3.387,0.0,0.0,0.0,0.0,63.437,-15.89,65.3968276677,3.387,0,3.387,60.05,-15.89,62.1167819514,133.19
2021-06-26 01:30:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,63.708,-15.8,65.6380169109,3.278,0,3.278,60.43,-15.8,62.4613872725,133.53
2021-06-26 02:00:00,3.269,0.0,3.269,3.269,0,3.269,0.0,0.0,0.0,0.0,61.209,-16.64,63.4305232597,3.269,0,3.269,57.94,-16.64,60.2821134334,133.18
2021-06-26 02:30:00,3.314,0.0,3.314,3.314,0,3.314,0.0,0.0,0.0,0.0,56.194,-17.12,58.7440212788,3.314,0,3.314,52.88,-17.12,55.5822705546,133.4
2021-06-26 03:00:00,3.37,0.0,3.37,3.37,0,3.37,0.0,0.0,0.0,0.0,55.01,-17.44,57.708350349,3.37,0,3.37,51.64,-17.44,54.5054419301,133.4
2021-06-26 03:30:00,3.456,0.0,3.456,3.456,0,3.456,0.0,0.0,0.0,0.0,54.496,-17.41,57.209458274,3.456,0,3.456,51.04,-17.41,53.9276339181,133.64
2021-06-26 04:00:00,3.3,0.0,3.3,3.3,0,3.3,0.0,0.0,0.0,0.0,54.05,-17.57,56.8340338178,3.3,0,3.3,50.75,-17.57,53.7053758948,133.64
2021-06-26 04:30:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,53.841,-17.81,56.7102228968,3.331,0,3.331,50.51,-17.81,53.5579704619,133.84
2021-06-26 05:00:00,3.199,0.0,3.199,3.199,0,3.199,0.0,0.0,0.0,0.0,52.239,-19.02,55.5938262849,3.199,0,3.199,49.04,-19.02,52.5992585499,133.84
2021-06-26 05:30:00,4.001,0.0,4.001,4.001,0,4.001,0.0,0.0,0.0,0.0,52.501,-18.85,55.7824121117,4.001,0,4.001,48.5,-18.85,52.034339623,134.13
2021-06-26 06:00:00,20.953,0.0,20.953,20.953,0,20.953,0.0,0.0,0.0,0.0,64.293,-18.88,67.0077924498,20.953,0,20.953,43.34,-18.88,47.2737770862,134.13
2021-06-26 06:30:00,27.199,0.0,27.199,27.199,0,27.199,0.0,0.0,0.0,0.0,70.639,-17.97,72.8888826983,27.199,0,27.199,43.44,-17.97,47.0101531587,134.13
2021-06-26 07:00:00,37.258,0.0,37.258,37.258,0,37.258,0.0,0.0,0.0,0.0,79.228,-17.17,81.0671627973,37.258,0,37.258,41.97,-17.17,45.3463317149,133.81
2021-06-26 07:30:00,44.159,0.0,44.159,44.159,0,44.159,0.0,0.0,0.0,0.0,89.409,-15.51,90.7443077058,44.159,0,44.159,45.25,-15.51,47.8343244961,133.4
2021-06-26 08:00:00,57.137,0.0,57.137,57.137,0,57.137,0.0,0.0,0.0,0.0,107.247,-15.25,108.3258118317,57.137,0,57.137,50.11,-15.25,52.3791427956,133.62
2021-06-26 08:30:00,71.424,0.0,71.424,71.424,0,71.424,0.0,0.0,0.0,0.0,121.214,-14.47,122.0746275685,71.424,0,71.424,49.79,-14.47,51.850024108,134.27
2021-06-26 09:00:00,81.33,0.0,81.33,81.33,0,81.33,0.0,0.0,0.0,0.0,128.15,-13.55,128.8643666806,81.33,0,81.33,46.82,-13.55,48.7413058914,134.27
2021-06-26 09:30:00,97.08,0.0,97.08,97.08,0,97.08,0.0,0.0,0.0,0.0,141.25,-12.75,141.8242750731,97.08,0,97.08,44.17,-12.75,45.9733770785,133.98
2021-06-26 10:00:00,118.156,0.0,118.156,118.156,0,118.156,0.0,0.0,0.0,0.0,150.456,-11.04,150.8604969367,118.156,0,118.156,32.3,-11.04,34.1346100022,133.66
2021-06-26 10:30:00,133.818,0.0,133.818,133.818,0,133.818,0.0,0.0,0.0,0.0,158.528,-10.01,158.8437184279,133.818,0,133.818,24.71,-10.01,26.6605363787,133.06
2021-06-26 11:00:00,136.502,0.0,136.502,136.502,0,136.502,0.0,0.0,0.0,0.0,159.612,-9.65,159.903449131,136.502,0,136.502,23.11,-9.65,25.0438535373,132.72
2021-06-26 11:30:00,133.796,0.0,133.796,133.796,0,133.796,0.0,0.0,0.0,0.0,158.796,-10.16,159.1206938648,133.796,0,133.796,25.0,-10.16,26.9856554488,133.1
2021-06-26 12:00:00,123.892,0.0,123.892,123.892,0,123.892,0.0,0.0,0.0,0.0,152.372,-10.98,152.7670998088,123.892,0,123.892,28.48,-10.98,30.5232829165,133.32
2021-06-26 12:30:00,118.489,0.0,118.489,118.489,0,118.489,0.0,0.0,0.0,0.0,149.249,-11.98,149.7290365995,118.489,0,118.489,30.76,-11.98,33.0105740635,133.32
2021-06-26 13:00:00,123.111,0.0,123.111,123.111,0,123.111,0.0,0.0,0.0,0.0,152.921,-11.22,153.3320600559,123.111,0,123.111,29.81,-11.22,31.8516012156,133.62
2021-06-26 13:30:00,112.684,0.0,112.684,112.684,0,112.684,0.0,0.0,0.0,0.0,143.754,-12.19,144.2699158383,112.684,0,112.684,31.07,-12.19,33.3757546731,133.53
2021-06-26 14:00:00,136.536,0.0,136.536,136.536,0,136.536,0.0,0.0,0.0,0.0,153.176,-11.82,153.6313749727,136.536,0,136.536,16.64,-11.82,20.4108304584,133.73
2021-06-26 14:30:00,138.562,0.0,138.562,138.562,0,138.562,0.0,0.0,0.0,0.0,153.652,-12.1,154.1276973941,138.562,0,138.562,15.09,-12.1,19.3421327676,133.73
2021-06-26 15:00:00,143.373,0.0,143.373,143.373,0,143.373,0.0,0.0,0.0,0.0,152.283,-11.8,152.7394909282,143.373,0,143.373,8.91,-11.8,14.7860779113,133.73
2021-06-26 15:30:00,144.74,0.0,144.74,144.74,0,144.74,0.0,0.0,0.0,0.0,151.86,-11.68,152.308509283,144.74,0,144.74,7.12,-11.68,13.6790642955,134.15
2021-06-26 16:00:00,136.767,0.0,136.767,136.767,0,136.767,0.0,0.0,0.0,0.0,148.807,-12.23,149.3087276384,136.767,0,136.767,12.04,-12.23,17.1620074583,134.15
2021-06-26 16:30:00,131.691,0.0,131.691,131.691,0,131.691,0.0,0.0,0.0,0.0,146.461,-12.91,147.0288836284,131.691,0,131.691,14.77,-12.91,19.6168549977,134.15
2021-06-26 17:00:00,142.014,0.0,142.014,142.014,0,142.014,0.0,0.0,0.0,0.0,156.484,-12.45,156.9784850099,142.014,0,142.014,14.47,-12.45,19.0888291941,134.38
2021-06-26 17:30:00,120.625,0.0,120.625,120.625,0,120.625,0.0,0.0,0.0,0.0,148.165,-14.16,148.8400914572,120.625,0,120.625,27.54,-14.16,30.9670340847,134.38
2021-06-26 18:00:00,86.101,0.0,86.101,86.101,0,86.101,0.0,0.0,0.0,0.0,131.401,-14.82,132.2340924308,86.101,0,86.101,45.3,-14.82,47.662589103,134.26
2021-06-26 18:30:00,60.077,0.0,60.077,60.077,0,60.077,0.0,0.0,0.0,0.0,118.057,-14.72,118.9711462877,60.077,0,60.077,57.98,-14.72,59.819384818,134.02
2021-06-26 19:00:00,45.853,0.0,45.853,45.853,0,45.853,0.0,0.0,0.0,0.0,110.613,-14.62,111.5749979565,45.853,0,45.853,64.76,-14.62,66.3897733088,133.95
2021-06-26 19:30:00,30.349,0.0,30.349,30.349,0,30.349,0.0,0.0,0.0,0.0,101.079,-14.59,102.1265506174,30.349,0,30.349,70.73,-14.59,72.2191179675,133.95
2021-06-26 20:00:00,21.27,0.0,21.27,21.27,0,21.27,0.0,0.0,0.0,0.0,93.67,-14.73,94.821104191,21.27,0,21.27,72.4,-14.73,73.8832382885,133.78
2021-06-26 20:30:00,14.528,0.0,14.528,14.528,0,14.528,0.0,0.0,0.0,0.0,88.928,-15.19,90.215992396,14.528,0,14.528,74.4,-15.19,75.9348148085,133.32
2021-06-26 21:00:00,7.757,0.0,7.757,7.757,0,7.757,0.0,0.0,0.0,0.0,83.497,-15.64,84.9491530799,7.757,0,7.757,75.74,-15.64,77.3379415294,133.32
2021-06-26 21:30:00,3.239,0.0,3.239,3.239,0,3.239,0.0,0.0,0.0,0.0,79.509,-16.19,81.1406013103,3.239,0,3.239,76.27,-16.19,77.9694106685,133.32
2021-06-26 22:00:00,2.5060000000000002,0.0,2.5060000000000002,2.5060000000000002,0,2.5060000000000002,0.0,0.0,0.0,0.0,78.346,-16.4,80.0440860776,2.5060000000000002,0,2.5060000000000002,75.84,-16.4,77.5929481332,133.46
2021-06-26 22:30:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,77.806,-17.18,79.6801483181,2.606,0,2.606,75.2,-17.18,77.1374902366,133.3
2021-06-26 23:00:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,72.72,-18.13,74.9459491901,2.58,0,2.58,70.14,-18.13,72.4452655458,133.02
2021-06-26 23:30:00,2.584,0.0,2.584,2.584,0,2.584,0.0,0.0,0.0,0.0,69.404,-19.02,71.9630156122,2.584,0,2.584,66.82,-19.02,69.4742599817,133.37
2021-06-27 00:00:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,65.949,-19.65,68.8141925841,2.529,0,2.529,63.42,-19.65,66.3944191932,133.52
2021-06-27 00:30:00,2.651,0.0,2.651,2.651,0,2.651,0.0,0.0,0.0,0.0,64.131,-19.76,67.1062050857,2.651,0,2.651,61.48,-19.76,64.5774573671,133.4
2021-06-27 01:00:00,2.524,0.0,2.524,2.524,0,2.524,0.0,0.0,0.0,0.0,62.824,-20.36,66.0407796441,2.524,0,2.524,60.3,-20.36,63.644478158,133.23
2021-06-27 01:30:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,62.855,-20.04,65.9723625846,2.835,0,2.835,60.02,-20.04,63.2771838817,133.56
2021-06-27 02:00:00,2.757,0.0,2.757,2.757,0,2.757,0.0,0.0,0.0,0.0,62.887,-20.26,66.0699808461,2.757,0,2.757,60.13,-20.26,63.4514341839,133.45
2021-06-27 02:30:00,2.156,0.0,2.156,2.156,0,2.156,0.0,0.0,0.0,0.0,61.746,-20.63,65.1011936603,2.156,0,2.156,59.59,-20.63,63.0600111005,133.45
2021-06-27 03:00:00,2.3,0.0,2.3,2.3,0,2.3,0.0,0.0,0.0,0.0,60.4,-21.39,64.0756747916,2.3,0,2.3,58.1,-21.39,61.9123743689,133.8
2021-06-27 03:30:00,2.449,0.0,2.449,2.449,0,2.449,0.0,0.0,0.0,0.0,59.389,-21.61,63.1984605904,2.449,0,2.449,56.94,-21.61,60.9028381933,134.15
2021-06-27 04:00:00,2.26,0.0,2.26,2.26,0,2.26,0.0,0.0,0.0,0.0,59.31,-21.37,63.042469812,2.26,0,2.26,57.05,-21.37,60.9210915858,134.27
2021-06-27 04:30:00,2.099,0.0,2.099,2.099,0,2.099,0.0,0.0,0.0,0.0,59.189,-21.31,62.908296917,2.099,0,2.099,57.09,-21.31,60.9375434359,134.19
2021-06-27 05:00:00,2.475,0.0,2.475,2.475,0,2.475,0.0,0.0,0.0,0.0,58.505,-21.59,62.3615516564,2.475,0,2.475,56.03,-21.59,60.0457242441,134.19
2021-06-27 05:30:00,2.298,0.0,2.298,2.298,0,2.298,0.0,0.0,0.0,0.0,58.928,-21.35,62.6764045236,2.298,0,2.298,56.63,-21.35,60.5209005221,134.27
2021-06-27 06:00:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,59.672,-21.06,63.2793108686,2.802,0,2.802,56.87,-21.06,60.6442124197,134.27
2021-06-27 06:30:00,4.868,0.0,4.868,4.868,0,4.868,0.0,0.0,0.0,0.0,63.378,-20.58,66.6356307391,4.868,0,4.868,58.51,-20.58,62.0238381592,134.2
2021-06-27 07:00:00,6.7219999999999995,0.0,6.7219999999999995,6.7219999999999995,0,6.7219999999999995,0.0,0.0,0.0,0.0,67.142,-19.95,70.0432056948,6.7219999999999995,0,6.7219999999999995,60.42,-19.95,63.6284441111,134.05
2021-06-27 07:30:00,8.557,0.0,8.557,8.557,0,8.557,0.0,0.0,0.0,0.0,72.607,-19.28,75.1231978087,8.557,0,8.557,64.05,-19.28,66.8888697767,133.81
2021-06-27 08:00:00,12.194,0.0,12.194,12.194,0,12.194,0.0,0.0,0.0,0.0,79.694,-18.66,81.8494302729,12.194,0,12.194,67.5,-18.66,70.0317470866,133.81
2021-06-27 08:30:00,28.273,0.0,28.273,28.273,0,28.273,0.0,0.0,0.0,0.0,95.293,-17.75,96.932029531,28.273,0,28.273,67.02,-17.75,69.3306779139,134.11
2021-06-27 09:00:00,32.895,0.0,32.895,32.895,0,32.895,0.0,0.0,0.0,0.0,101.315,-16.21,102.6035736463,32.895,0,32.895,68.42,-16.21,70.3140135393,134.11
2021-06-27 09:30:00,43.368,0.0,43.368,43.368,0,43.368,0.0,0.0,0.0,0.0,110.498,-15.78,111.6190682814,43.368,0,43.368,67.13,-15.78,68.9597368034,133.85
2021-06-27 10:00:00,39.884,0.0,39.884,39.884,0,39.884,0.0,0.0,0.0,0.0,111.124,-14.41,112.0544130144,39.884,0,39.884,71.24,-14.41,72.682774438,133.85
2021-06-27 10:30:00,37.804,0.0,37.804,37.804,0,37.804,0.0,0.0,0.0,0.0,112.784,-13.7,113.613030309,37.804,0,37.804,74.98,-13.7,76.2213251,133.35
2021-06-27 11:00:00,43.858,0.0,43.858,43.858,0,43.858,0.0,0.0,0.0,0.0,118.518,-13.35,119.267509507,43.858,0,43.858,74.66,-13.35,75.8441698484,133.09
2021-06-27 11:30:00,68.273,0.0,68.273,68.273,0,68.273,0.0,0.0,0.0,0.0,131.523,-13.45,132.208933242,68.273,0,68.273,63.25,-13.45,64.6642482366,132.87
2021-06-27 12:00:00,75.833,0.0,75.833,75.833,0,75.833,0.0,0.0,0.0,0.0,136.723,-12.44,137.2877719573,75.833,0,75.833,60.89,-12.44,62.1477730896,132.87
2021-06-27 12:30:00,76.18,0.0,76.18,76.18,0,76.18,0.0,0.0,0.0,0.0,137.29,-12.1,137.8221829025,76.18,0,76.18,61.11,-12.1,62.2964051932,132.87
2021-06-27 13:00:00,74.766,0.0,74.766,74.766,0,74.766,0.0,0.0,0.0,0.0,135.276,-12.27,135.8313258273,74.766,0,74.766,60.51,-12.27,61.7415014395,133.01
2021-06-27 13:30:00,62.861,0.0,62.861,62.861,0,62.861,0.0,0.0,0.0,0.0,126.531,-12.26,127.1235680785,62.861,0,62.861,63.67,-12.26,64.8396213746,133.1
2021-06-27 14:00:00,45.781,0.0,45.781,45.781,0,45.781,0.0,0.0,0.0,0.0,116.351,-13.25,117.1030217415,45.781,0,45.781,70.57,-13.25,71.8031155313,132.92
2021-06-27 14:30:00,50.409,0.0,50.409,50.409,0,50.409,0.0,0.0,0.0,0.0,117.859,-14.05,118.6934976357,50.409,0,50.409,67.45,-14.05,68.8977866118,132.92
2021-06-27 15:00:00,48.917,0.0,48.917,48.917,0,48.917,0.0,0.0,0.0,0.0,116.647,-14.48,117.5423030615,48.917,0,48.917,67.73,-14.48,69.2605464893,133.11
2021-06-27 15:30:00,37.809,0.0,37.809,37.809,0,37.809,0.0,0.0,0.0,0.0,110.059,-14.33,110.9879830477,37.809,0,37.809,72.25,-14.33,73.6573920255,133.23
2021-06-27 16:00:00,37.764,0.0,37.764,37.764,0,37.764,0.0,0.0,0.0,0.0,111.484,-13.77,112.3311851446,37.764,0,37.764,73.72,-13.77,74.9950085006,133.04
2021-06-27 16:30:00,44.501,0.0,44.501,44.501,0,44.501,0.0,0.0,0.0,0.0,116.771,-13.18,117.5124624923,44.501,0,44.501,72.27,-13.18,73.4619990199,133.04
2021-06-27 17:00:00,41.765,0.0,41.765,41.765,0,41.765,0.0,0.0,0.0,0.0,119.485,-11.65,120.0516044249,41.765,0,41.765,77.72,-11.65,78.5883000198,132.81
2021-06-27 17:30:00,34.239,0.0,34.239,34.239,0,34.239,0.0,0.0,0.0,0.0,118.559,-10.08,118.9867340547,34.239,0,34.239,84.32,-10.08,84.9203674038,132.23
2021-06-27 18:00:00,37.021,0.0,37.021,37.021,0,37.021,0.0,0.0,0.0,0.0,119.241,-10.58,119.7094502577,37.021,0,37.021,82.22,-10.58,82.8979179473,131.63
2021-06-27 18:30:00,34.208,0.0,34.208,34.208,0,34.208,0.0,0.0,0.0,0.0,116.678,-11.09,117.2038556704,34.208,0,34.208,82.47,-11.09,83.2123127908,131.63
2021-06-27 19:00:00,28.751,0.0,28.751,28.751,0,28.751,0.0,0.0,0.0,0.0,112.911,-10.91,113.4368635894,28.751,0,28.751,84.16,-10.91,84.864207414,131.93
2021-06-27 19:30:00,24.103,0.0,24.103,24.103,0,24.103,0.0,0.0,0.0,0.0,108.943,-11.08,109.5049937172,24.103,0,24.103,84.84,-11.08,85.5604581568,132.03
2021-06-27 20:00:00,19.992,0.0,19.992,19.992,0,19.992,0.0,0.0,0.0,0.0,104.212,-11.82,104.8801856596,19.992,0,19.992,84.22,-11.82,85.0454043438,131.77
2021-06-27 20:30:00,17.541,0.0,17.541,17.541,0,17.541,0.0,0.0,0.0,0.0,100.621,-12.33,101.3736382942,17.541,0,17.541,83.08,-12.33,83.9899714252,132.03
2021-06-27 21:00:00,16.03,0.0,16.03,16.03,0,16.03,0.0,0.0,0.0,0.0,97.15,-13.44,98.0752573282,16.03,0,16.03,81.12,-13.44,82.225835356,132.19
2021-06-27 21:30:00,11.717,0.0,11.717,11.717,0,11.717,0.0,0.0,0.0,0.0,93.207,-13.98,94.2495901795,11.717,0,11.717,81.49,-13.98,82.6804723015,132.41
2021-06-27 22:00:00,5.063,0.0,5.063,5.063,0,5.063,0.0,0.0,0.0,0.0,86.313,-14.56,87.532437239,5.063,0,5.063,81.25,-14.56,82.5442675175,132.58
2021-06-27 22:30:00,2.1,0.0,2.1,2.1,0,2.1,0.0,0.0,0.0,0.0,80.32,-15.08,81.7233675273,2.1,0,2.1,78.22,-15.08,79.6603715783,132.97
2021-06-27 23:00:00,2.072,0.0,2.072,2.072,0,2.072,0.0,0.0,0.0,0.0,73.782,-15.97,75.490558509,2.072,0,2.072,71.71,-15.97,73.4667611917,133.12
2021-06-27 23:30:00,2.158,0.0,2.158,2.158,0,2.158,0.0,0.0,0.0,0.0,67.388,-16.79,69.4481579597,2.158,0,2.158,65.23,-16.79,67.3561949638,133.86
2021-06-28 00:00:00,2.102,0.0,2.102,2.102,0,2.102,0.0,0.0,0.0,0.0,63.982,-17.46,66.3215494692,2.102,0,2.102,61.88,-17.46,64.2960807515,133.86
2021-06-28 00:30:00,2.586,0.0,2.586,2.586,0,2.586,0.0,0.0,0.0,0.0,63.556,-17.86,66.0177607618,2.586,0,2.586,60.97,-17.86,63.5320430964,133.56
2021-06-28 01:00:00,2.21,0.0,2.21,2.21,0,2.21,0.0,0.0,0.0,0.0,59.93,-18.69,62.7767552522,2.21,0,2.21,57.72,-18.69,60.6705406272,133.56
2021-06-28 01:30:00,2.432,0.0,2.432,2.432,0,2.432,0.0,0.0,0.0,0.0,57.222,-18.69,60.1969549396,2.432,0,2.432,54.79,-18.69,57.8900699602,133.7
2021-06-28 02:00:00,2.367,0.0,2.367,2.367,0,2.367,0.0,0.0,0.0,0.0,56.797,-18.71,59.7993587675,2.367,0,2.367,54.43,-18.71,57.5559640698,133.28
2021-06-28 02:30:00,2.223,0.0,2.223,2.223,0,2.223,0.0,0.0,0.0,0.0,56.013,-19.01,59.1509616913,2.223,0,2.223,53.79,-19.01,57.0503654677,133.28
2021-06-28 03:00:00,2.274,0.0,2.274,2.274,0,2.274,0.0,0.0,0.0,0.0,55.004,-19.08,58.2192959078,2.274,0,2.274,52.73,-19.08,56.075835259,133.55
2021-06-28 03:30:00,2.226,0.0,2.226,2.226,0,2.226,0.0,0.0,0.0,0.0,54.746,-18.96,57.9362245577,2.226,0,2.226,52.52,-18.96,55.8375500895,133.75
2021-06-28 04:00:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,55.728,-18.81,58.8168860447,2.278,0,2.278,53.45,-18.81,56.6632032275,133.75
2021-06-28 04:30:00,2.454,0.0,2.454,2.454,0,2.454,0.0,0.0,0.0,0.0,57.384,-18.13,60.1798999334,2.454,0,2.454,54.93,-18.13,57.8446350148,133.67
2021-06-28 05:00:00,2.553,0.0,2.553,2.553,0,2.553,0.0,0.0,0.0,0.0,56.833,-18.26,59.6943673138,2.553,0,2.553,54.28,-18.26,57.269066694,133.67
2021-06-28 05:30:00,2.635,0.0,2.635,2.635,0,2.635,0.0,0.0,0.0,0.0,58.305,-17.41,60.8488383209,2.635,0,2.635,55.67,-17.41,58.328869353,134.06
2021-06-28 06:00:00,7.052,0.0,7.052,7.052,0,7.052,0.0,0.0,0.0,0.0,63.662,-15.75,65.5813444815,7.052,0,7.052,56.61,-15.75,58.7601446561,134.22
2021-06-28 06:30:00,15.806000000000001,0.0,15.806000000000001,15.806000000000001,0,15.806000000000001,0.0,0.0,0.0,0.0,77.846,-13.31,78.9756659738,15.806000000000001,0,15.806000000000001,62.04,-13.31,63.4516958008,133.78
2021-06-28 07:00:00,22.338,0.0,22.338,22.338,0,22.338,0.0,0.0,0.0,0.0,91.268,-11.26,91.9599664202,22.338,0,22.338,68.93,-11.26,69.8436289149,133.78
2021-06-28 07:30:00,28.523,0.0,28.523,28.523,0,28.523,0.0,0.0,0.0,0.0,107.543,-8.03,107.8423745519,28.523,0,28.523,79.02,-8.03,79.4269557518,133.78
2021-06-28 08:00:00,34.21,0.0,34.21,34.21,0,34.21,0.0,0.0,0.0,0.0,116.31,-5.53,116.4413886898,34.21,0,34.21,82.1,-5.53,82.2860310138,132.33
2021-06-28 08:30:00,35.28,0.0,35.28,35.28,0,35.28,0.0,0.0,0.0,0.0,122.58,-2.99,122.6164609667,35.28,0,35.28,87.3,-2.99,87.3511883148,131.62
2021-06-28 09:00:00,39.074,0.0,39.074,39.074,0,39.074,0.0,0.0,0.0,0.0,127.434,-1.37,127.4413639914,39.074,0,39.074,88.36,-1.37,88.3706201178,130.83
2021-06-28 09:30:00,45.184,0.0,45.184,45.184,0,45.184,0.0,0.0,0.0,0.0,132.104,-0.72,132.1059620759,45.184,0,45.184,86.92,-0.72,86.9229820013,130.95
2021-06-28 10:00:00,47.629,0.0,47.629,47.629,0,47.629,0.0,0.0,0.0,0.0,134.569,-0.09,134.5690300961,47.629,0,47.629,86.94,-0.09,86.9400465838,130.82
2021-06-28 10:30:00,47.08,0.0,47.08,47.08,0,47.08,0.0,0.0,0.0,0.0,134.22,-0.04,134.2200059604,47.08,0,47.08,87.14,-0.04,87.1400091806,130.82
2021-06-28 11:00:00,58.761,0.0,58.761,58.761,0,58.761,0.0,0.0,0.0,0.0,140.671,-0.5,140.6718885954,58.761,0,58.761,81.91,-0.5,81.911526051,130.74
2021-06-28 11:30:00,74.974,0.0,74.974,74.974,0,74.974,0.0,0.0,0.0,0.0,150.244,-1.1400000000000001,150.2483249025,74.974,0,74.974,75.27,-1.1400000000000001,75.2786324265,130.85
2021-06-28 12:00:00,91.03,0.0,91.03,91.03,0,91.03,0.0,0.0,0.0,0.0,158.28,-0.68,158.2814606958,91.03,0,91.03,67.25,-0.68,67.2534378303,131.11
2021-06-28 12:30:00,103.38,0.0,103.38,103.38,0,103.38,0.0,0.0,0.0,0.0,165.2,-0.55,165.2009155544,103.38,0,103.38,61.82,-0.55,61.8224465708,131.11
2021-06-28 13:00:00,114.487,0.0,114.487,114.487,0,114.487,0.0,0.0,0.0,0.0,168.967,-2.32,168.9829266198,114.487,0,114.487,54.48,-2.32,54.5293755695,130.96
2021-06-28 13:30:00,126.761,0.0,126.761,126.761,0,126.761,0.0,0.0,0.0,0.0,173.991,-2.49,174.0088163887,126.761,0,126.761,47.23,-2.49,47.2955917608,131.39
2021-06-28 14:00:00,117.316,0.0,117.316,117.316,0,117.316,0.0,0.0,0.0,0.0,166.856,-3.19,166.8864908733,117.316,0,117.316,49.54,-3.19,49.6425996499,131.59
2021-06-28 14:30:00,118.037,0.0,118.037,118.037,0,118.037,0.0,0.0,0.0,0.0,167.037,-3.81,167.0804461001,118.037,0,118.037,49.0,-3.81,49.1479002603,131.81
2021-06-28 15:00:00,126.916,0.0,126.916,126.916,0,126.916,0.0,0.0,0.0,0.0,168.916,-4.3,168.9707224817,126.916,0,126.916,42.0,-4.3,42.2195452368,131.92
2021-06-28 15:30:00,128.125,0.0,128.125,128.125,0,128.125,0.0,0.0,0.0,0.0,166.355,-5.16,166.43500721,128.125,0,128.125,38.23,-5.16,38.5766574498,132.46
2021-06-28 16:00:00,128.719,0.0,128.719,128.719,0,128.719,0.0,0.0,0.0,0.0,169.989,-3.81,170.0316918136,128.719,0,128.719,41.27,-3.81,41.4454943269,132.54
2021-06-28 16:30:00,115.773,0.0,115.773,115.773,0,115.773,0.0,0.0,0.0,0.0,163.903,-4.43,163.962856492,115.773,0,115.773,48.13,-4.43,48.3334439079,132.34
2021-06-28 17:00:00,93.728,0.0,93.728,93.728,0,93.728,0.0,0.0,0.0,0.0,156.688,-4.65,156.7569833979,93.728,0,93.728,62.96,-4.65,63.1314826374,132.34
2021-06-28 17:30:00,81.07,0.0,81.07,81.07,0,81.07,0.0,0.0,0.0,0.0,153.33,-4.62,153.3995870268,81.07,0,81.07,72.26,-4.62,72.4075410437,132.0
2021-06-28 18:00:00,70.978,0.0,70.978,70.978,0,70.978,0.0,0.0,0.0,0.0,148.898,-4.42,148.9635888531,70.978,0,70.978,77.92,-4.42,78.0452612271,132.0
2021-06-28 18:30:00,61.769,0.0,61.769,61.769,0,61.769,0.0,0.0,0.0,0.0,142.969,-5.08,143.0592232644,61.769,0,61.769,81.2,-5.08,81.3587512195,131.92
2021-06-28 19:00:00,46.164,0.0,46.164,46.164,0,46.164,0.0,0.0,0.0,0.0,130.444,-5.48,130.5590576559,46.164,0,46.164,84.28,-5.48,84.4579706126,132.05
2021-06-28 19:30:00,30.27,0.0,30.27,30.27,0,30.27,0.0,0.0,0.0,0.0,119.08,-5.44,119.2041945571,30.27,0,30.27,88.81,-5.44,88.9764558746,132.05
2021-06-28 20:00:00,11.863,0.0,11.863,11.863,0,11.863,0.0,0.0,0.0,0.0,105.853,-5.61,106.0015552197,11.863,0,11.863,93.99,-5.61,94.1572737498,132.05
2021-06-28 20:30:00,7.161,0.0,7.161,7.161,0,7.161,0.0,0.0,0.0,0.0,100.121,-6.47,100.3298337535,7.161,0,7.161,92.96,-6.47,93.1848834307,132.21
2021-06-28 21:00:00,4.143,0.0,4.143,4.143,0,4.143,0.0,0.0,0.0,0.0,95.053,-7.76,95.3692319829,4.143,0,4.143,90.91,-7.76,91.2405923918,132.03
2021-06-28 21:30:00,3.258,0.0,3.258,3.258,0,3.258,0.0,0.0,0.0,0.0,91.338,-9.41,91.8214481698,3.258,0,3.258,88.08,-9.41,88.581231082,131.62
2021-06-28 22:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,88.256,-10.11,88.833178689,3.026,0,3.026,85.23,-10.11,85.8275305482,132.3
2021-06-28 22:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,83.968,-11.92,84.8098545217,3.408,0,3.408,80.56,-11.92,81.437092286,132.9
2021-06-28 23:00:00,3.331,0.0,3.331,3.331,0,3.331,0.0,0.0,0.0,0.0,79.061,-14.17,80.3207981845,3.331,0,3.331,75.73,-14.17,77.044284668,133.07
2021-06-28 23:30:00,3.29,0.0,3.29,3.29,0,3.29,0.0,0.0,0.0,0.0,75.38,-15.61,76.9793251464,3.29,0,3.29,72.09,-15.61,73.7606954956,133.4
2021-06-29 00:00:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,70.467,-16.21,72.3074144815,3.097,0,3.097,67.37,-16.21,69.2927196753,133.47
2021-06-29 00:30:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,69.147,-17.14,71.2396463284,3.137,0,3.137,66.01,-17.14,68.1989713999,133.26
2021-06-29 01:00:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,68.841,-17.63,71.0626496903,3.3609999999999998,0,3.3609999999999998,65.48,-17.63,67.8118522089,133.26
2021-06-29 01:30:00,3.666,0.0,3.666,3.666,0,3.666,0.0,0.0,0.0,0.0,70.316,-17.27,72.4057508489,3.666,0,3.666,66.65,-17.27,68.8511103759,133.26
2021-06-29 02:00:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,69.698,-17.6,71.8858206046,3.408,0,3.408,66.29,-17.6,68.5866174993,133.15
2021-06-29 02:30:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,67.998,-17.85,70.3018527779,3.608,0,3.608,64.39,-17.85,66.8183702286,133.28
2021-06-29 03:00:00,3.524,0.0,3.524,3.524,0,3.524,0.0,0.0,0.0,0.0,65.404,-18.22,67.8944152048,3.524,0,3.524,61.88,-18.22,64.506610514,133.42
2021-06-29 03:30:00,3.627,0.0,3.627,3.627,0,3.627,0.0,0.0,0.0,0.0,64.337,-18.37,66.9081943337,3.627,0,3.627,60.71,-18.37,63.428392696,133.67
2021-06-29 04:00:00,4.044,0.0,4.044,4.044,0,4.044,0.0,0.0,0.0,0.0,64.934,-18.23,67.4444753557,4.044,0,4.044,60.89,-18.23,63.5604043411,133.67
2021-06-29 04:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,64.815,-18.28,67.3434675748,3.815,0,3.815,61.0,-18.28,63.680125628,133.67
2021-06-29 05:00:00,3.6470000000000002,0.0,3.6470000000000002,3.6470000000000002,0,3.6470000000000002,0.0,0.0,0.0,0.0,64.477,-18.23,67.0046000585,3.6470000000000002,0,3.6470000000000002,60.83,-18.23,63.5029274916,133.67
2021-06-29 05:30:00,3.6550000000000002,0.0,3.6550000000000002,3.6550000000000002,0,3.6550000000000002,0.0,0.0,0.0,0.0,66.195,-17.44,68.4538649384,3.6550000000000002,0,3.6550000000000002,62.54,-17.44,64.9261518958,133.78
2021-06-29 06:00:00,4.026,0.0,4.026,4.026,0,4.026,0.0,0.0,0.0,0.0,68.816,-15.89,70.6267226763,4.026,0,4.026,64.79,-15.89,66.710090691,133.78
2021-06-29 06:30:00,6.003,0.0,6.003,6.003,0,6.003,0.0,0.0,0.0,0.0,76.823,-11.86,77.7330877362,6.003,0,6.003,70.82,-11.86,71.8062114305,133.62
2021-06-29 07:00:00,7.179,0.0,7.179,7.179,0,7.179,0.0,0.0,0.0,0.0,85.829,-8.82,86.2809923506,7.179,0,7.179,78.65,-8.82,79.1430028493,132.54
2021-06-29 07:30:00,13.062,0.0,13.062,13.062,0,13.062,0.0,0.0,0.0,0.0,97.212,-6.03,97.398839028,13.062,0,13.062,84.15,-6.03,84.3657714953,132.49
2021-06-29 08:00:00,24.363,0.0,24.363,24.363,0,24.363,0.0,0.0,0.0,0.0,109.643,-4.55,109.7373680612,24.363,0,24.363,85.28,-4.55,85.4012933157,132.49
2021-06-29 08:30:00,29.394,0.0,29.394,29.394,0,29.394,0.0,0.0,0.0,0.0,116.224,-3.26,116.2697113439,29.394,0,29.394,86.83,-3.26,86.8911761918,132.23
2021-06-29 09:00:00,35.121,0.0,35.121,35.121,0,35.121,0.0,0.0,0.0,0.0,120.211,-2.39,120.2347562937,35.121,0,35.121,85.09,-2.39,85.1235584313,131.97
2021-06-29 09:30:00,46.121,0.0,46.121,46.121,0,46.121,0.0,0.0,0.0,0.0,127.761,-1.42,127.7688910533,46.121,0,46.121,81.64,-1.42,81.6523484047,131.75
2021-06-29 10:00:00,48.813,0.0,48.813,48.813,0,48.813,0.0,0.0,0.0,0.0,128.503,-2.02,128.5188756915,48.813,0,48.813,79.69,-2.02,79.7155975955,131.67
2021-06-29 10:30:00,40.307,0.0,40.307,40.307,0,40.307,0.0,0.0,0.0,0.0,122.887,-1.97,122.9027895086,40.307,0,40.307,82.58,-1.97,82.6034944781,131.95
2021-06-29 11:00:00,45.681,0.0,45.681,45.681,0,45.681,0.0,0.0,0.0,0.0,126.431,-1.27,126.4373784171,45.681,0,45.681,80.75,-1.27,80.7599863794,131.95
2021-06-29 11:30:00,47.91,0.0,47.91,47.91,0,47.91,0.0,0.0,0.0,0.0,128.19,-1.16,128.1952483519,47.91,0,47.91,80.28,-1.16,80.2883802303,131.58
2021-06-29 12:00:00,57.111,0.0,57.111,57.111,0,57.111,0.0,0.0,0.0,0.0,134.981,-1.16,134.9859843132,57.111,0,57.111,77.87,-1.16,77.8786395618,131.58
2021-06-29 12:30:00,66.74,0.0,66.74,66.74,0,66.74,0.0,0.0,0.0,0.0,140.89,-1.96,140.9036326714,66.74,0,66.74,74.15,-1.96,74.1758997249,131.58
2021-06-29 13:00:00,67.035,0.0,67.035,67.035,0,67.035,0.0,0.0,0.0,0.0,139.895,-1.57,139.9038095443,67.035,0,67.035,72.86,-1.57,72.876913354,131.58
2021-06-29 13:30:00,66.245,0.0,66.245,66.245,0,66.245,0.0,0.0,0.0,0.0,137.525,-3.37,137.5662841142,66.245,0,66.245,71.28,-3.37,71.3596195337,131.95
2021-06-29 14:00:00,80.336,0.0,80.336,80.336,0,80.336,0.0,0.0,0.0,0.0,141.986,-4.02,142.0428970276,80.336,0,80.336,61.65,-4.02,61.7809266683,132.44
2021-06-29 14:30:00,99.831,0.0,99.831,99.831,0,99.831,0.0,0.0,0.0,0.0,148.961,-4.04,149.0157747388,99.831,0,99.831,49.13,-4.04,49.2958263953,132.89
2021-06-29 15:00:00,110.14,0.0,110.14,110.14,0,110.14,0.0,0.0,0.0,0.0,151.51,-3.69,151.5549279964,110.14,0,110.14,41.37,-3.69,41.5342388879,132.89
2021-06-29 15:30:00,94.522,0.0,94.522,94.522,0,94.522,0.0,0.0,0.0,0.0,142.932,-4.53,143.0037675168,94.522,0,94.522,48.41,-4.53,48.621487019599996,133.13
2021-06-29 16:00:00,88.781,0.0,88.781,88.781,0,88.781,0.0,0.0,0.0,0.0,140.931,-4.79,141.0123783964,88.781,0,88.781,52.15,-4.79,52.369519761,133.24
2021-06-29 16:30:00,78.129,0.0,78.129,78.129,0,78.129,0.0,0.0,0.0,0.0,139.979,-5.33,140.0804388236,78.129,0,78.129,61.85,-5.33,62.0792348535,133.14
2021-06-29 17:00:00,74.83,0.0,74.83,74.83,0,74.83,0.0,0.0,0.0,0.0,144.3,-4.87,144.3821557534,74.83,0,74.83,69.47,-4.87,69.6404896594,133.01
2021-06-29 17:30:00,61.566,0.0,61.566,61.566,0,61.566,0.0,0.0,0.0,0.0,136.686,-4.79,136.7699042041,61.566,0,61.566,75.12,-4.79,75.2725614019,133.01
2021-06-29 18:00:00,56.211,0.0,56.211,56.211,0,56.211,0.0,0.0,0.0,0.0,135.081,-4.55,135.1576082246,56.211,0,56.211,78.87,-4.55,79.0011354349,133.14
2021-06-29 18:30:00,54.594,0.0,54.594,54.594,0,54.594,0.0,0.0,0.0,0.0,132.354,-5.52,132.4690594667,54.594,0,54.594,77.76,-5.52,77.9556797161,132.93
2021-06-29 19:00:00,54.417,0.0,54.417,54.417,0,54.417,0.0,0.0,0.0,0.0,126.587,-7.4,126.80310946110001,54.417,0,54.417,72.17,-7.4,72.5483900579,133.12
2021-06-29 19:30:00,39.282,0.0,39.282,39.282,0,39.282,0.0,0.0,0.0,0.0,118.572,-6.68,118.7600167733,39.282,0,39.282,79.29,-6.68,79.5708897776,133.77
2021-06-29 20:00:00,29.002,0.0,29.002,29.002,0,29.002,0.0,0.0,0.0,0.0,110.992,-7.05,111.2156758915,29.002,0,29.002,81.99,-7.05,82.292542797,133.02
2021-06-29 20:30:00,25.947,0.0,25.947,25.947,0,25.947,0.0,0.0,0.0,0.0,106.307,-8.44,106.6415109092,25.947,0,25.947,80.36,-8.44,80.8019999752,132.36
2021-06-29 21:00:00,28.272,0.0,28.272,28.272,0,28.272,0.0,0.0,0.0,0.0,105.072,-9.94,105.5411236628,28.272,0,28.272,76.8,-9.94,77.4405810929,132.36
2021-06-29 21:30:00,9.876,0.0,9.876,9.876,0,9.876,0.0,0.0,0.0,0.0,91.746,-10.24,92.3156872693,9.876,0,9.876,81.87,-10.24,82.5079056818,132.95
2021-06-29 22:00:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,86.47,-10.89,87.1530435498,3.91,0,3.91,82.56,-10.89,83.2751205343,132.95
2021-06-29 22:30:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,83.281,-12.52,84.2168353775,3.351,0,3.351,79.93,-12.52,80.9046061729,133.04
2021-06-29 23:00:00,3.268,0.0,3.268,3.268,0,3.268,0.0,0.0,0.0,0.0,78.848,-14.29,80.1324603641,3.268,0,3.268,75.58,-14.29,76.9190516062,133.48
2021-06-29 23:30:00,3.32,0.0,3.32,3.32,0,3.32,0.0,0.0,0.0,0.0,74.38,-14.94,75.8655916737,3.32,0,3.32,71.06,-14.94,72.6135469455,134.11
2021-06-30 00:00:00,3.351,0.0,3.351,3.351,0,3.351,0.0,0.0,0.0,0.0,69.961,-15.6,71.6791568101,3.351,0,3.351,66.61,-15.6,68.4123680339,133.18
2021-06-30 00:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,69.456,-16.34,71.3521656013,3.436,0,3.436,66.02,-16.34,68.0120283479,133.18
2021-06-30 01:00:00,3.437,0.0,3.437,3.437,0,3.437,0.0,0.0,0.0,0.0,67.887,-17.01,69.985604727,3.437,0,3.437,64.45,-17.01,66.6569021182,133.18
2021-06-30 01:30:00,3.831,0.0,3.831,3.831,0,3.831,0.0,0.0,0.0,0.0,69.701,-16.71,71.6760315656,3.831,0,3.831,65.87,-16.71,67.9564640045,133.21
2021-06-30 02:00:00,3.752,0.0,3.752,3.752,0,3.752,0.0,0.0,0.0,0.0,69.102,-17.54,71.2933236986,3.752,0,3.752,65.35,-17.54,67.6629448073,133.21
2021-06-30 02:30:00,3.485,0.0,3.485,3.485,0,3.485,0.0,0.0,0.0,0.0,68.665,-18.37,71.0798081385,3.485,0,3.485,65.18,-18.37,67.7191944725,133.4
2021-06-30 03:00:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,67.334,-18.01,69.7009874822,3.664,0,3.664,63.67,-18.01,66.1681872201,133.86
2021-06-30 03:30:00,3.931,0.0,3.931,3.931,0,3.931,0.0,0.0,0.0,0.0,66.081,-18.33,68.5761435267,3.931,0,3.931,62.15,-18.33,64.7966928168,133.73
2021-06-30 04:00:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,66.032,-18.71,68.6315461286,3.262,0,3.262,62.77,-18.71,65.4991373989,133.73
2021-06-30 04:30:00,3.782,0.0,3.782,3.782,0,3.782,0.0,0.0,0.0,0.0,66.502,-18.41,69.0032180699,3.782,0,3.782,62.72,-18.41,65.366095952,133.86
2021-06-30 05:00:00,3.706,0.0,3.706,3.706,0,3.706,0.0,0.0,0.0,0.0,66.086,-18.38,68.5943423031,3.706,0,3.706,62.38,-18.38,65.0314447018,133.86
2021-06-30 05:30:00,3.809,0.0,3.809,3.809,0,3.809,0.0,0.0,0.0,0.0,66.559,-17.76,68.8877208289,3.809,0,3.809,62.75,-17.76,65.2148763703,133.86
2021-06-30 06:00:00,6.793,0.0,6.793,6.793,0,6.793,0.0,0.0,0.0,0.0,70.273,-16.42,72.1658570863,6.793,0,6.793,63.48,-16.42,65.5692519402,133.75
2021-06-30 06:30:00,12.293,0.0,12.293,12.293,0,12.293,0.0,0.0,0.0,0.0,79.623,-13.31,80.7278033208,12.293,0,12.293,67.33,-13.31,68.6329731252,133.52
2021-06-30 07:00:00,20.817,0.0,20.817,20.817,0,20.817,0.0,0.0,0.0,0.0,90.287,-11.36,90.9988569653,20.817,0,20.817,69.47,-11.36,70.3926878305,132.88
2021-06-30 07:30:00,34.908,0.0,34.908,34.908,0,34.908,0.0,0.0,0.0,0.0,106.478,-8.4,106.8088221263,34.908,0,34.908,71.57,-8.4,72.0612579685,133.17
2021-06-30 08:00:00,66.71,0.0,66.71,66.71,0,66.71,0.0,0.0,0.0,0.0,129.86,-6.91,130.0437145732,66.71,0,66.71,63.15,-6.91,63.5269281486,132.36
2021-06-30 08:30:00,89.012,0.0,89.012,89.012,0,89.012,0.0,0.0,0.0,0.0,145.212,-4.9,145.2946487108,89.012,0,89.012,56.2,-4.9,56.4132076734,132.18
2021-06-30 09:00:00,105.73,0.0,105.73,105.73,0,105.73,0.0,0.0,0.0,0.0,156.43,-3.7199999999999998,156.4742256731,105.73,0,105.73,50.7,-3.7199999999999998,50.8362901872,131.85
2021-06-30 09:30:00,124.857,0.0,124.857,124.857,0,124.857,0.0,0.0,0.0,0.0,168.477,-2.41,168.4942361893,124.857,0,124.857,43.62,-2.41,43.6865253825,131.43
2021-06-30 10:00:00,142.899,0.0,142.899,142.899,0,142.899,0.0,0.0,0.0,0.0,179.919,-1.5,179.9252527051,142.899,0,142.899,37.02,-1.5,37.0503765163,131.433
2021-06-30 10:30:00,156.743,0.0,156.743,156.743,0,156.743,0.0,0.0,0.0,0.0,186.783,-1.53,186.7892662575,156.743,0,156.743,30.04,-1.53,30.0789378137,131.433
2021-06-30 11:00:00,159.502,0.0,159.502,159.502,0,159.502,0.0,0.0,0.0,0.0,187.102,-0.5700000000000001,187.102868241,159.502,0,159.502,27.6,-0.5700000000000001,27.6058852421,131.51
2021-06-30 11:30:00,169.014,0.0,169.014,169.014,0,169.014,0.0,0.0,0.0,0.0,191.654,-0.25,191.6541630542,169.014,0,169.014,22.64,-0.25,22.6413802583,131.33
2021-06-30 12:00:00,165.318,0.0,165.318,165.318,0,165.318,0.0,0.0,0.0,0.0,187.428,-0.35000000000000003,187.4283267919,165.318,0,165.318,22.11,-0.35000000000000003,22.1127700662,131.33
2021-06-30 12:30:00,161.12,0.0,161.12,161.12,0,161.12,0.0,0.0,0.0,0.0,185.7,-0.87,185.7020379533,161.12,0,161.12,24.58,-0.87,24.5953918448,131.26
2021-06-30 13:00:00,160.147,0.0,160.147,160.147,0,160.147,0.0,0.0,0.0,0.0,185.027,-1.11,185.0303294841,160.147,0,160.147,24.88,-1.11,24.9047485432,131.26
2021-06-30 13:30:00,170.256,0.0,170.256,170.256,0,170.256,0.0,0.0,0.0,0.0,188.996,-1.4100000000000001,189.0012595619,170.256,0,170.256,18.74,-1.4100000000000001,18.7929694301,131.26
2021-06-30 14:00:00,172.47,0.0,172.47,172.47,0,172.47,0.0,0.0,0.0,0.0,189.1,-0.53,189.1007427273,172.47,0,172.47,16.63,-0.53,16.6384434368,131.46
2021-06-30 14:30:00,170.94,0.0,170.94,170.94,0,170.94,0.0,0.0,0.0,0.0,188.16,0.75,188.1614947326,170.94,0,170.94,17.22,0.75,17.2363250143,131.62
2021-06-30 15:00:00,159.195,0.0,159.195,159.195,0,159.195,0.0,0.0,0.0,0.0,181.705,0.01,181.7050002752,159.195,0,159.195,22.51,0.01,22.5100022212,131.75
2021-06-30 15:30:00,126.821,0.0,126.821,126.821,0,126.821,0.0,0.0,0.0,0.0,161.161,-2.38,161.1785727726,126.821,0,126.821,34.34,-2.38,34.4223764432,132.17
2021-06-30 16:00:00,117.609,0.0,117.609,117.609,0,117.609,0.0,0.0,0.0,0.0,159.109,-2.45,159.127861737,117.609,0,117.609,41.5,-2.45,41.5722563737,132.17
2021-06-30 16:30:00,105.942,0.0,105.942,105.942,0,105.942,0.0,0.0,0.0,0.0,158.372,-3.02,158.4007916142,105.942,0,105.942,52.43,-3.02,52.5169048974,132.17
2021-06-30 17:00:00,87.859,0.0,87.859,87.859,0,87.859,0.0,0.0,0.0,0.0,151.759,-3.03,151.7892452745,87.859,0,87.859,63.9,-3.03,63.9717976924,132.17
2021-06-30 17:30:00,77.9,0.0,77.9,77.9,0,77.9,0.0,0.0,0.0,0.0,146.86,-3.76,146.9081250306,77.9,0,77.9,68.96,-3.76,69.0624297285,132.47
2021-06-30 18:00:00,61.018,0.0,61.018,61.018,0,61.018,0.0,0.0,0.0,0.0,136.288,-4.26,136.3545618745,61.018,0,61.018,75.27,-4.26,75.3904536397,132.67
2021-06-30 18:30:00,52.433,0.0,52.433,52.433,0,52.433,0.0,0.0,0.0,0.0,130.053,-4.8,130.1415491263,52.433,0,52.433,77.62,-4.8,77.7682737368,132.52
2021-06-30 19:00:00,42.817,0.0,42.817,42.817,0,42.817,0.0,0.0,0.0,0.0,124.827,-4.75,124.9173423869,42.817,0,42.817,82.01,-4.75,82.1474442694,132.52
2021-06-30 19:30:00,47.862,0.0,47.862,47.862,0,47.862,0.0,0.0,0.0,0.0,127.982,-5.0,128.0796327446,47.862,0,47.862,80.12,-5.0,80.2758643678,132.52
2021-06-30 20:00:00,39.34,0.0,39.34,39.34,0,39.34,0.0,0.0,0.0,0.0,121.02,-5.6,121.1494960782,39.34,0,39.34,81.68,-5.6,81.8717435994,132.52
2021-06-30 20:30:00,29.972,0.0,29.972,29.972,0,29.972,0.0,0.0,0.0,0.0,113.522,-6.12,113.6868456947,29.972,0,29.972,83.55,-6.12,83.77384377,132.88
2021-06-30 21:00:00,11.246,0.0,11.246,11.246,0,11.246,0.0,0.0,0.0,0.0,98.966,-6.55,99.1825168868,11.246,0,11.246,87.72,-6.55,87.964202378,132.88
2021-06-30 21:30:00,3.578,0.0,3.578,3.578,0,3.578,0.0,0.0,0.0,0.0,91.688,-8.03,92.0389604678,3.578,0,3.578,88.11,-8.03,88.4751547046,132.55
2021-06-30 22:00:00,2.975,0.0,2.975,2.975,0,2.975,0.0,0.0,0.0,0.0,90.375,-8.45,90.76917497150001,2.975,0,2.975,87.4,-8.45,87.8075309982,132.55
2021-06-30 22:30:00,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0,88.599,-9.43,89.0994259297,3.469,0,3.469,85.13,-9.43,85.6506964362,131.39
2021-06-30 23:00:00,3.384,0.0,3.384,3.384,0,3.384,0.0,0.0,0.0,0.0,83.744,-10.83,84.4413786955,3.384,0,3.384,80.36,-10.83,81.0864877769,131.39
2021-06-30 23:30:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,77.81,-12.03,78.7344714849,3.47,0,3.47,74.34,-12.03,75.3070813403,131.75
2021-07-01 00:00:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,73.924,-13.66,75.1754838761,3.344,0,3.344,70.58,-13.66,71.8897211011,132.18
2021-07-01 00:30:00,3.301,0.0,3.301,3.301,0,3.301,0.0,0.0,0.0,0.0,72.681,-14.64,74.1407941757,3.301,0,3.301,69.38,-14.64,70.9077851861,132.69
2021-07-01 01:00:00,3.25,0.0,3.25,3.25,0,3.25,0.0,0.0,0.0,0.0,71.8,-14.93,73.3358363967,3.25,0,3.25,68.55,-14.93,70.157019606,132.95
2021-07-01 01:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,72.29,-15.23,73.8769043748,3.26,0,3.26,69.03,-15.23,70.6901251944,132.95
2021-07-01 02:00:00,3.365,0.0,3.365,3.365,0,3.365,0.0,0.0,0.0,0.0,71.075,-15.55,72.7561552379,3.365,0,3.365,67.71,-15.55,69.4726320215,132.95
2021-07-01 02:30:00,3.453,0.0,3.453,3.453,0,3.453,0.0,0.0,0.0,0.0,70.363,-16.05,72.1703143197,3.453,0,3.453,66.91,-16.05,68.8080707476,132.95
2021-07-01 03:00:00,3.349,0.0,3.349,3.349,0,3.349,0.0,0.0,0.0,0.0,69.029,-16.82,71.0486821905,3.349,0,3.349,65.68,-16.82,67.7995191723,132.95
2021-07-01 03:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,68.76,-16.89,70.8040231908,3.26,0,3.26,65.5,-16.89,67.6426056565,133.16
2021-07-01 04:00:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,67.89,-17.23,70.0423086427,3.08,0,3.08,64.81,-17.23,67.0612332126,133.16
2021-07-01 04:30:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,68.393,-16.94,70.4596767591,3.183,0,3.183,65.21,-16.94,67.3743845983,133.27
2021-07-01 05:00:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,67.929,-16.77,69.9684353191,3.1390000000000002,0,3.1390000000000002,64.79,-16.77,66.9251596935,133.27
2021-07-01 05:30:00,4.076,0.0,4.076,4.076,0,4.076,0.0,0.0,0.0,0.0,69.296,-16.02,71.1236670596,4.076,0,4.076,65.22,-16.02,67.1586837274,133.15
2021-07-01 06:00:00,8.276,0.0,8.276,8.276,0,8.276,0.0,0.0,0.0,0.0,73.786,-15.0,75.2952441792,8.276,0,8.276,65.51,-15.0,67.2053576733,133.15
2021-07-01 06:30:00,13.598,0.0,13.598,13.598,0,13.598,0.0,0.0,0.0,0.0,82.428,-11.66,83.2486083007,13.598,0,13.598,68.83,-11.66,69.8106331442,133.26
2021-07-01 07:00:00,21.116,0.0,21.116,21.116,0,21.116,0.0,0.0,0.0,0.0,92.576,-9.16,93.0280676785,21.116,0,21.116,71.46,-9.16,72.044688909,132.35
2021-07-01 07:30:00,31.771,0.0,31.771,31.771,0,31.771,0.0,0.0,0.0,0.0,105.661,-6.57,105.8650642138,31.771,0,31.771,73.89,-6.57,74.1815138697,132.53
2021-07-01 08:00:00,56.445,0.0,56.445,56.445,0,56.445,0.0,0.0,0.0,0.0,125.545,-4.64,125.6307152929,56.445,0,56.445,69.1,-4.64,69.255610603,132.66
2021-07-01 08:30:00,72.353,0.0,72.353,72.353,0,72.353,0.0,0.0,0.0,0.0,138.023,-2.4,138.0438645105,72.353,0,72.353,65.67,-2.4,65.7138410078,132.17
2021-07-01 09:00:00,91.234,0.0,91.234,91.234,0,91.234,0.0,0.0,0.0,0.0,150.324,-1.63,150.3328369851,91.234,0,91.234,59.09,-1.63,59.1124775322,131.43
2021-07-01 09:30:00,97.706,0.0,97.706,97.706,0,97.706,0.0,0.0,0.0,0.0,153.666,-0.93,153.6688141947,97.706,0,97.706,55.96,-0.93,55.9677273078,131.43
2021-07-01 10:00:00,105.465,0.0,105.465,105.465,0,105.465,0.0,0.0,0.0,0.0,158.145,-0.5,158.1457904119,105.465,0,105.465,52.68,-0.5,52.6823727636,131.43
2021-07-01 10:30:00,104.924,0.0,104.924,104.924,0,104.924,0.0,0.0,0.0,0.0,156.344,-0.91,156.3466483043,104.924,0,104.924,51.42,-0.91,51.4280516839,131.43
2021-07-01 11:00:00,116.588,0.0,116.588,116.588,0,116.588,0.0,0.0,0.0,0.0,160.938,-0.66,160.9393533105,116.588,0,116.588,44.35,-0.66,44.3549106639,131.31
2021-07-01 11:30:00,123.239,0.0,123.239,123.239,0,123.239,0.0,0.0,0.0,0.0,162.699,-0.75,162.7007286431,123.239,0,123.239,39.46,-0.75,39.4671268273,131.31
2021-07-01 12:00:00,146.264,0.0,146.264,146.264,0,146.264,0.0,0.0,0.0,0.0,174.164,0.33,174.1643126361,146.264,0,146.264,27.9,0.33,27.9019515447,131.07
2021-07-01 12:30:00,146.97,0.0,146.97,146.97,0,146.97,0.0,0.0,0.0,0.0,173.62,0.66,173.6212544592,146.97,0,146.97,26.65,0.66,26.6581713551,130.93
2021-07-01 13:00:00,146.519,0.0,146.519,146.519,0,146.519,0.0,0.0,0.0,0.0,171.759,0.21,171.7591283775,146.519,0,146.519,25.24,0.21,25.2408735982,131.12
2021-07-01 13:30:00,142.667,0.0,142.667,142.667,0,142.667,0.0,0.0,0.0,0.0,167.607,-0.96,167.609749266,142.667,0,142.667,24.94,-0.96,24.9584695044,131.56
2021-07-01 14:00:00,139.988,0.0,139.988,139.988,0,139.988,0.0,0.0,0.0,0.0,164.598,-1.35,164.6035361224,139.988,0,139.988,24.61,-1.35,24.6469998174,131.86
2021-07-01 14:30:00,136.497,0.0,136.497,136.497,0,136.497,0.0,0.0,0.0,0.0,161.477,-1.6600000000000001,161.4855322591,136.497,0,136.497,24.98,-1.6600000000000001,25.0350953663,131.86
2021-07-01 15:00:00,138.764,0.0,138.764,138.764,0,138.764,0.0,0.0,0.0,0.0,162.084,-1.9500000000000002,162.0957296045,138.764,0,138.764,23.32,-1.9500000000000002,23.401386711,131.96
2021-07-01 15:30:00,131.224,0.0,131.224,131.224,0,131.224,0.0,0.0,0.0,0.0,160.644,-2.6,160.665038935,131.224,0,131.224,29.42,-2.6,29.5346643793,132.26
2021-07-01 16:00:00,121.723,0.0,121.723,121.723,0,121.723,0.0,0.0,0.0,0.0,157.283,-2.7800000000000002,157.3075665345,121.723,0,121.723,35.56,-2.7800000000000002,35.6685015104,132.26
2021-07-01 16:30:00,109.727,0.0,109.727,109.727,0,109.727,0.0,0.0,0.0,0.0,154.287,-3.45,154.3255677748,109.727,0,109.727,44.56,-3.45,44.6933563295,132.26
2021-07-01 17:00:00,94.24,0.0,94.24,94.24,0,94.24,0.0,0.0,0.0,0.0,148.95,-4.08,149.0058686764,94.24,0,94.24,54.71,-4.08,54.8619221318,132.26
2021-07-01 17:30:00,82.408,0.0,82.408,82.408,0,82.408,0.0,0.0,0.0,0.0,143.258,-5.01,143.3455777623,82.408,0,82.408,60.85,-5.01,61.0558973401,132.26
2021-07-01 18:00:00,69.002,0.0,69.002,69.002,0,69.002,0.0,0.0,0.0,0.0,138.282,-5.46,138.389750791,69.002,0,69.002,69.28,-5.46,69.4948199508,132.26
2021-07-01 18:30:00,70.997,0.0,70.997,70.997,0,70.997,0.0,0.0,0.0,0.0,138.817,-6.36,138.9626175955,70.997,0,70.997,67.82,-6.36,68.1175601442,132.26
2021-07-01 19:00:00,58.276,0.0,58.276,58.276,0,58.276,0.0,0.0,0.0,0.0,130.126,-6.69,130.2978586777,58.276,0,58.276,71.85,-6.69,72.160782978,132.39
2021-07-01 19:30:00,32.333,0.0,32.333,32.333,0,32.333,0.0,0.0,0.0,0.0,114.623,-6.31,114.7965514682,32.333,0,32.333,82.29,-6.31,82.5315709289,132.25
2021-07-01 20:00:00,28.706,0.0,28.706,28.706,0,28.706,0.0,0.0,0.0,0.0,110.346,-7.39,110.5931815981,28.706,0,28.706,81.64,-7.39,81.9737866638,132.02
2021-07-01 20:30:00,14.109,0.0,14.109,14.109,0,14.109,0.0,0.0,0.0,0.0,100.229,-7.82,100.5336005572,14.109,0,14.109,86.12,-7.82,86.474312949,132.27
2021-07-01 21:00:00,12.346,0.0,12.346,12.346,0,12.346,0.0,0.0,0.0,0.0,97.806,-9.1,98.2284258043,12.346,0,12.346,85.46,-9.1,85.9431300338,132.27
2021-07-01 21:30:00,9.75,0.0,9.75,9.75,0,9.75,0.0,0.0,0.0,0.0,93.91,-10.21,94.4633907924,9.75,0,9.75,84.16,-10.21,84.7770588072,132.63
2021-07-01 22:00:00,5.474,0.0,5.474,5.474,0,5.474,0.0,0.0,0.0,0.0,88.514,-11.22,89.2222875519,5.474,0,5.474,83.04,-11.22,83.7945702298,132.88
