Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-01 22:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,85.219,-11.12,85.9414472824,2.919,0,2.919,82.3,-11.12,83.0478440419,133.16
2021-07-01 23:00:00,2.866,0.0,2.866,2.866,0,2.866,0.0,0.0,0.0,0.0,81.046,-12.2,81.9591002635,2.866,0,2.866,78.18,-12.2,79.126180244,132.56
2021-07-01 23:30:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,75.181,-13.49,76.3816919229,2.9210000000000003,0,2.9210000000000003,72.26,-13.49,73.5084192457,133.01
2021-07-02 00:00:00,2.832,0.0,2.832,2.832,0,2.832,0.0,0.0,0.0,0.0,70.562,-13.94,71.9257912296,2.832,0,2.832,67.73,-13.94,69.1496673889,133.56
2021-07-02 00:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,69.203,-14.41,70.6873631493,2.923,0,2.923,66.28,-14.41,67.8283605876,132.96
2021-07-02 01:00:00,3.079,0.0,3.079,3.079,0,3.079,0.0,0.0,0.0,0.0,67.839,-14.68,69.4091659725,3.079,0,3.079,64.76,-14.68,66.4030119799,132.96
2021-07-02 01:30:00,3.238,0.0,3.238,3.238,0,3.238,0.0,0.0,0.0,0.0,68.648,-14.66,70.195893783,3.238,0,3.238,65.41,-14.66,67.0327061963,133.05
2021-07-02 02:00:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,67.595,-15.24,69.2917139707,3.215,0,3.215,64.38,-15.24,66.1592170449,133.05
2021-07-02 02:30:00,3.31,0.0,3.31,3.31,0,3.31,0.0,0.0,0.0,0.0,66.74,-15.81,68.5870519851,3.31,0,3.31,63.43,-15.81,65.3706432583,133.21
2021-07-02 03:00:00,3.396,0.0,3.396,3.396,0,3.396,0.0,0.0,0.0,0.0,66.146,-16.07,68.070097811,3.396,0,3.396,62.75,-16.07,64.7750522964,133.35
2021-07-02 03:30:00,3.344,0.0,3.344,3.344,0,3.344,0.0,0.0,0.0,0.0,65.824,-16.32,67.8169696757,3.344,0,3.344,62.48,-16.32,64.5762556982,133.45
2021-07-02 04:00:00,3.306,0.0,3.306,3.306,0,3.306,0.0,0.0,0.0,0.0,65.626,-16.3,67.6199813369,3.306,0,3.306,62.32,-16.3,64.4163985333,133.45
2021-07-02 04:30:00,3.325,0.0,3.325,3.325,0,3.325,0.0,0.0,0.0,0.0,65.535,-16.39,67.5534479135,3.325,0,3.325,62.21,-16.39,64.3328547478,133.55
2021-07-02 05:00:00,3.212,0.0,3.212,3.212,0,3.212,0.0,0.0,0.0,0.0,65.992,-16.0,67.9039326107,3.212,0,3.212,62.78,-16.0,64.7867918638,133.62
2021-07-02 05:30:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,67.251,-15.23,68.9539694361,3.111,0,3.111,64.14,-15.23,65.92338356,133.62
2021-07-02 06:00:00,5.314,0.0,5.314,5.314,0,5.314,0.0,0.0,0.0,0.0,71.104,-13.94,72.457590465,5.314,0,5.314,65.79,-13.94,67.2506334543,133.52
2021-07-02 06:30:00,9.219,0.0,9.219,9.219,0,9.219,0.0,0.0,0.0,0.0,79.079,-11.18,79.8653907585,9.219,0,9.219,69.86,-11.18,70.7489363878,133.26
2021-07-02 07:00:00,15.156,0.0,15.156,15.156,0,15.156,0.0,0.0,0.0,0.0,88.186,-9.58,88.7048307366,15.156,0,15.156,73.03,-9.58,73.6556671275,132.7
2021-07-02 07:30:00,31.449,0.0,31.449,31.449,0,31.449,0.0,0.0,0.0,0.0,106.049,-7.39,106.3061733908,31.449,0,31.449,74.6,-7.39,74.9651392315,133.05
2021-07-02 08:00:00,45.591,0.0,45.591,45.591,0,45.591,0.0,0.0,0.0,0.0,118.581,-5.31,118.6998300799,45.591,0,45.591,72.99,-5.31,73.1828955426,133.05
2021-07-02 08:30:00,55.355,0.0,55.355,55.355,0,55.355,0.0,0.0,0.0,0.0,128.415,-3.2,128.4548645439,55.355,0,55.355,73.06,-3.2,73.1300458088,132.71
2021-07-02 09:00:00,85.818,0.0,85.818,85.818,0,85.818,0.0,0.0,0.0,0.0,145.818,-2.8,145.844880349,85.818,0,85.818,60.0,-2.8,60.0652978016,132.28
2021-07-02 09:30:00,116.047,0.0,116.047,116.047,0,116.047,0.0,0.0,0.0,0.0,161.657,-2.0,161.6693714004,116.047,0,116.047,45.61,-2.0,45.6538289741,132.49
2021-07-02 10:00:00,132.24,0.0,132.24,132.24,0,132.24,0.0,0.0,0.0,0.0,166.64,-2.49,166.6586022382,132.24,0,132.24,34.4,-2.49,34.49,132.26
2021-07-02 10:30:00,141.298,0.0,141.298,141.298,0,141.298,0.0,0.0,0.0,0.0,170.918,-2.54,170.936872336,141.298,0,141.298,29.62,-2.54,29.7287066654,132.36
2021-07-02 11:00:00,149.705,0.0,149.705,149.705,0,149.705,0.0,0.0,0.0,0.0,176.475,-0.84,176.4769991387,149.705,0,149.705,26.77,-0.84,26.7831756892,132.36
2021-07-02 11:30:00,155.124,0.0,155.124,155.124,0,155.124,0.0,0.0,0.0,0.0,177.014,0.03,177.0140025422,155.124,0,155.124,21.89,0.03,21.8900205573,131.83
2021-07-02 12:00:00,140.55,0.0,140.55,140.55,0,140.55,0.0,0.0,0.0,0.0,167.6,-0.22,167.6001443913,140.55,0,140.55,27.05,-0.22,27.0508946248,131.64
2021-07-02 12:30:00,126.093,0.0,126.093,126.093,0,126.093,0.0,0.0,0.0,0.0,161.623,-1.37,161.6288063094,126.093,0,126.093,35.53,-1.37,35.5564030802,131.52
2021-07-02 13:00:00,140.085,0.0,140.085,140.085,0,140.085,0.0,0.0,0.0,0.0,169.025,-2.41,169.0421803131,140.085,0,140.085,28.94,-2.41,29.0401738976,131.82
2021-07-02 13:30:00,134.255,0.0,134.255,134.255,0,134.255,0.0,0.0,0.0,0.0,162.675,-3.45,162.7115795664,134.255,0,134.255,28.42,-3.45,28.6286377601,132.6
2021-07-02 14:00:00,113.624,0.0,113.624,113.624,0,113.624,0.0,0.0,0.0,0.0,148.774,-4.39,148.838755625,113.624,0,113.624,35.15,-4.39,35.4230800468,132.6
2021-07-02 14:30:00,89.901,0.0,89.901,89.901,0,89.901,0.0,0.0,0.0,0.0,135.511,-5.01,135.6035811511,89.901,0,89.901,45.61,-5.01,45.8843350175,132.69
2021-07-02 15:00:00,74.559,0.0,74.559,74.559,0,74.559,0.0,0.0,0.0,0.0,130.189,-5.89,130.3221693381,74.559,0,74.559,55.63,-5.89,55.9409420729,132.76
2021-07-02 15:30:00,98.222,0.0,98.222,98.222,0,98.222,0.0,0.0,0.0,0.0,142.992,-5.47,143.0965861368,98.222,0,98.222,44.77,-5.47,45.1029245172,132.76
2021-07-02 16:00:00,76.517,0.0,76.517,76.517,0,76.517,0.0,0.0,0.0,0.0,128.937,-7.19,129.1373147816,76.517,0,76.517,52.42,-7.19,52.9107975748,132.76
2021-07-02 16:30:00,72.534,0.0,72.534,72.534,0,72.534,0.0,0.0,0.0,0.0,131.704,-6.73,131.8758374988,72.534,0,72.534,59.17,-6.73,59.5515054386,133.21
2021-07-02 17:00:00,68.868,0.0,68.868,68.868,0,68.868,0.0,0.0,0.0,0.0,130.638,-6.83,130.8164207735,68.868,0,68.868,61.77,-6.83,62.1464544443,133.21
2021-07-02 17:30:00,61.904,0.0,61.904,61.904,0,61.904,0.0,0.0,0.0,0.0,129.254,-7.23,129.456052064,61.904,0,61.904,67.35,-7.23,67.7369574162,132.85
2021-07-02 18:00:00,62.466,0.0,62.466,62.466,0,62.466,0.0,0.0,0.0,0.0,132.916,-6.88,133.0939422213,62.466,0,62.466,70.45,-6.88,70.7851460407,132.85
2021-07-02 18:30:00,53.188,0.0,53.188,53.188,0,53.188,0.0,0.0,0.0,0.0,128.548,-7.03,128.7400839055,53.188,0,53.188,75.36,-7.03,75.68718848,132.75
2021-07-02 19:00:00,43.631,0.0,43.631,43.631,0,43.631,0.0,0.0,0.0,0.0,122.491,-7.51,122.7210054595,43.631,0,43.631,78.86,-7.51,79.2167892558,132.88
2021-07-02 19:30:00,36.427,0.0,36.427,36.427,0,36.427,0.0,0.0,0.0,0.0,117.677,-8.02,117.9499755362,36.427,0,36.427,81.25,-8.02,81.6448583807,133.08
2021-07-02 20:00:00,29.662,0.0,29.662,29.662,0,29.662,0.0,0.0,0.0,0.0,111.332,-8.84,111.6824060629,29.662,0,29.662,81.67,-8.84,82.1470297698,133.31
2021-07-02 20:30:00,21.741,0.0,21.741,21.741,0,21.741,0.0,0.0,0.0,0.0,104.661,-9.24,105.0680851686,21.741,0,21.741,82.92,-9.24,83.4332307897,133.31
2021-07-02 21:00:00,8.074,0.0,8.074,8.074,0,8.074,0.0,0.0,0.0,0.0,94.264,-9.97,94.7897810737,8.074,0,8.074,86.19,-9.97,86.7647220937,133.09
2021-07-02 21:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,87.804,-10.6,88.4415197518,3.114,0,3.114,84.69,-10.6,85.350782656,133.3
2021-07-02 22:00:00,8.445,0.0,8.445,8.445,0,8.445,0.0,0.0,0.0,0.0,89.215,-11.69,89.9776212455,8.445,0,8.445,80.77,-11.69,81.6115739341,133.3
2021-07-02 22:30:00,5.413,0.0,5.413,5.413,0,5.413,0.0,0.0,0.0,0.0,84.653,-12.7,85.6003528556,5.413,0,5.413,79.24,-12.7,80.2512778714,133.59
2021-07-02 23:00:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,78.383,-13.87,79.6007009328,3.023,0,3.023,75.36,-13.87,76.6257561137,132.62
2021-07-02 23:30:00,12.57,0.0,12.57,12.57,0,12.57,0.0,0.0,0.0,0.0,79.94,-15.36,81.402292351,12.57,0,12.57,67.37,-15.36,69.0988169219,132.0
2021-07-03 00:00:00,14.331,0.0,14.331,14.331,0,14.331,0.0,0.0,0.0,0.0,76.761,-16.99,78.618771429,14.331,0,14.331,62.43,-16.99,64.7005795955,132.61
2021-07-03 00:30:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,66.503,-17.42,68.7466756214,3.003,0,3.003,63.5,-17.42,65.8460811286,133.1
2021-07-03 01:00:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,65.231,-17.44,67.522122012,2.991,0,2.991,62.24,-17.44,64.6372276633,132.31
2021-07-03 01:30:00,2.735,0.0,2.735,2.735,0,2.735,0.0,0.0,0.0,0.0,65.405,-17.66,67.7472480991,2.735,0,2.735,62.67,-17.66,65.1107095646,132.38
2021-07-03 02:00:00,2.59,0.0,2.59,2.59,0,2.59,0.0,0.0,0.0,0.0,64.19,-17.92,66.6444483809,2.59,0,2.59,61.6,-17.92,64.1536156425,132.52
2021-07-03 02:30:00,2.654,0.0,2.654,2.654,0,2.654,0.0,0.0,0.0,0.0,63.414,-18.54,66.0686536566,2.654,0,2.654,60.76,-18.54,63.5256578085,132.66
2021-07-03 03:00:00,2.8,0.0,2.8,2.8,0,2.8,0.0,0.0,0.0,0.0,62.79,-18.71,65.5183043126,2.8,0,2.8,59.99,-18.71,62.8399888606,132.66
2021-07-03 03:30:00,9.014,0.0,9.014,9.014,0,9.014,0.0,0.0,0.0,0.0,65.624,-19.21,68.3778727075,9.014,0,9.014,56.61,-19.21,59.7805670766,132.74
2021-07-03 04:00:00,11.952,0.0,11.952,11.952,0,11.952,0.0,0.0,0.0,0.0,66.052,-19.58,68.8929829809,11.952,0,11.952,54.1,-19.58,57.5342193829,132.85
2021-07-03 04:30:00,12.028,0.0,12.028,12.028,0,12.028,0.0,0.0,0.0,0.0,65.998,-19.73,68.8840250276,12.028,0,12.028,53.97,-19.73,57.4633256956,133.0
2021-07-03 05:00:00,11.936,0.0,11.936,11.936,0,11.936,0.0,0.0,0.0,0.0,65.716,-20.52,68.8452108429,11.936,0,11.936,53.78,-20.52,57.5617824602,133.0
2021-07-03 05:30:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,61.324,-20.3,64.5966173727,3.564,0,3.564,57.76,-20.3,61.223423622,133.29
2021-07-03 06:00:00,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0,61.473,-19.75,64.5677336523,2.473,0,2.473,59.0,-19.75,62.2178631906,133.29
2021-07-03 06:30:00,2.795,0.0,2.795,2.795,0,2.795,0.0,0.0,0.0,0.0,66.005,-18.5,68.5485960834,2.795,0,2.795,63.21,-18.5,65.8616284342,133.04
2021-07-03 07:00:00,5.551,0.0,5.551,5.551,0,5.551,0.0,0.0,0.0,0.0,69.651,-17.52,71.8206947961,5.551,0,5.551,64.1,-17.52,66.4511881007,132.74
2021-07-03 07:30:00,14.806000000000001,0.0,14.806000000000001,14.806000000000001,0,14.806000000000001,0.0,0.0,0.0,0.0,79.026,-16.23,80.6754087439,14.806000000000001,0,14.806000000000001,64.22,-16.23,66.2391221258,132.74
2021-07-03 08:00:00,30.15,0.0,30.15,30.15,0,30.15,0.0,0.0,0.0,0.0,90.67,-15.01,91.9040205867,30.15,0,30.15,60.52,-15.01,62.3535925188,133.26
2021-07-03 08:30:00,43.233,0.0,43.233,43.233,0,43.233,0.0,0.0,0.0,0.0,99.123,-13.97,100.1025975138,43.233,0,43.233,55.89,-13.97,57.6094870659,132.9
2021-07-03 09:00:00,48.831,0.0,48.831,48.831,0,48.831,0.0,0.0,0.0,0.0,108.331,-12.55,109.0555274207,48.831,0,48.831,59.5,-12.55,60.8091481605,132.99
2021-07-03 09:30:00,64.062,0.0,64.062,64.062,0,64.062,0.0,0.0,0.0,0.0,118.162,-12.89,118.8629897992,64.062,0,64.062,54.1,-12.89,55.6144055079,132.69
2021-07-03 10:00:00,61.482,0.0,61.482,61.482,0,61.482,0.0,0.0,0.0,0.0,119.912,-11.51,120.463138943,61.482,0,61.482,58.43,-11.51,59.5528756652,133.43
2021-07-03 10:30:00,72.884,0.0,72.884,72.884,0,72.884,0.0,0.0,0.0,0.0,127.434,-11.2,127.9252295523,72.884,0,72.884,54.55,-11.2,55.687902636,133.25
2021-07-03 11:00:00,75.154,0.0,75.154,75.154,0,75.154,0.0,0.0,0.0,0.0,127.324,-11.73,127.8631842087,75.154,0,75.154,52.17,-11.73,53.4724396301,133.33
2021-07-03 11:30:00,88.792,0.0,88.792,88.792,0,88.792,0.0,0.0,0.0,0.0,133.622,-11.96,134.1561794477,88.792,0,88.792,44.83,-11.96,46.3979579292,133.4
2021-07-03 12:00:00,93.714,0.0,93.714,93.714,0,93.714,0.0,0.0,0.0,0.0,138.384,-11.86,138.8912922253,93.714,0,93.714,44.67,-11.86,46.2176210985,133.57
2021-07-03 12:30:00,79.305,0.0,79.305,79.305,0,79.305,0.0,0.0,0.0,0.0,130.305,-11.75,130.8336941502,79.305,0,79.305,51.0,-11.75,52.3360535386,0.003
2021-07-03 13:00:00,84.435,0.0,84.435,84.435,0,84.435,0.0,0.0,0.0,0.0,132.625,-11.92,133.1595923131,84.435,0,84.435,48.19,-11.92,49.642345835,133.44
2021-07-03 13:30:00,80.699,0.0,80.699,80.699,0,80.699,0.0,0.0,0.0,0.0,129.499,-12.21,130.0733450827,80.699,0,80.699,48.8,-12.21,50.3043149243,133.44
2021-07-03 14:00:00,80.615,0.0,80.615,80.615,0,80.615,0.0,0.0,0.0,0.0,128.945,-12.14,129.5152215958,80.615,0,80.615,48.33,-12.14,49.8314007429,133.76
2021-07-03 14:30:00,88.075,0.0,88.075,88.075,0,88.075,0.0,0.0,0.0,0.0,131.495,-11.99,132.0405056223,88.075,0,88.075,43.42,-11.99,45.0450496725,133.89
2021-07-03 15:00:00,61.542,0.0,61.542,61.542,0,61.542,0.0,0.0,0.0,0.0,111.832,-13.15,112.6024809851,61.542,0,61.542,50.29,-13.15,51.9808291585,134.09
2021-07-03 15:30:00,49.412,0.0,49.412,49.412,0,49.412,0.0,0.0,0.0,0.0,108.912,-13.63,109.7615626893,49.412,0,49.412,59.5,-13.63,61.0411901915,134.38
2021-07-03 16:00:00,58.447,0.0,58.447,58.447,0,58.447,0.0,0.0,0.0,0.0,114.877,-13.43,115.6593706926,58.447,0,58.447,56.43,-13.43,58.0061186428,134.29
2021-07-03 16:30:00,35.446,0.0,35.446,35.446,0,35.446,0.0,0.0,0.0,0.0,99.386,-13.73,100.3299052925,35.446,0,35.446,63.94,-13.73,65.3975267116,134.29
2021-07-03 17:00:00,36.136,0.0,36.136,36.136,0,36.136,0.0,0.0,0.0,0.0,110.696,-12.37,111.3850138753,36.136,0,36.136,74.56,-12.37,75.5791671031,134.43
2021-07-03 17:30:00,34.536,0.0,34.536,34.536,0,34.536,0.0,0.0,0.0,0.0,115.926,-11.12,116.458112109,34.536,0,34.536,81.39,-11.12,82.1461289411,134.0
2021-07-03 18:00:00,31.232,0.0,31.232,31.232,0,31.232,0.0,0.0,0.0,0.0,115.692,-10.09,116.13116276,31.232,0,31.232,84.46,-10.09,85.0605648935,133.36
2021-07-03 18:30:00,25.1,0.0,25.1,25.1,0,25.1,0.0,0.0,0.0,0.0,111.84,-10.3,112.3132921786,25.1,0,25.1,86.74,-10.3,87.34939954,133.36
2021-07-03 19:00:00,20.168,0.0,20.168,20.168,0,20.168,0.0,0.0,0.0,0.0,106.838,-10.8,107.3824857414,20.168,0,20.168,86.67,-10.8,87.3403051288,133.49
2021-07-03 19:30:00,17.007,0.0,17.007,17.007,0,17.007,0.0,0.0,0.0,0.0,102.607,-11.69,103.270772966,17.007,0,17.007,85.6,-11.69,86.3945374431,133.7
2021-07-03 20:00:00,15.183,0.0,15.183,15.183,0,15.183,0.0,0.0,0.0,0.0,97.723,-13.42,98.6401598184,15.183,0,15.183,82.54,-13.42,83.6238482731,133.45
2021-07-03 20:30:00,12.775,0.0,12.775,12.775,0,12.775,0.0,0.0,0.0,0.0,90.315,-15.35,91.6101616907,12.775,0,12.775,77.54,-15.35,79.0447601046,133.64
2021-07-03 21:00:00,5.477,0.0,5.477,5.477,0,5.477,0.0,0.0,0.0,0.0,84.177,-16.09,85.7009651579,5.477,0,5.477,78.7,-16.09,80.327940967,132.72
2021-07-03 21:30:00,0.759,0.0,0.759,0.759,0,0.759,0.0,0.0,0.0,0.0,78.399,-16.53,80.122681564,0.759,0,0.759,77.64,-16.53,79.3801643989,132.88
2021-07-03 22:00:00,0.637,0.0,0.637,0.637,0,0.637,0.0,0.0,0.0,0.0,77.477,-16.97,79.3137215682,0.637,0,0.637,76.84,-16.97,78.6915910374,133.1
2021-07-03 22:30:00,1.3940000000000001,0.0,1.3940000000000001,1.3940000000000001,0,1.3940000000000001,0.0,0.0,0.0,0.0,77.624,-17.45,79.5612209308,1.3940000000000001,0,1.3940000000000001,76.23,-17.45,78.2017608497,133.37
2021-07-03 23:00:00,2.253,0.0,2.253,2.253,0,2.253,0.0,0.0,0.0,0.0,74.893,-18.31,77.0987519289,2.253,0,2.253,72.64,-18.31,74.9121198472,133.16
2021-07-03 23:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,68.075,-19.08,70.6983169885,3.085,0,3.085,64.99,-19.08,67.7329055925,133.48
2021-07-04 00:00:00,3.02,0.0,3.02,3.02,0,3.02,0.0,0.0,0.0,0.0,63.48,-19.75,66.4813725791,3.02,0,3.02,60.46,-19.75,63.6040415383,134.09
2021-07-04 00:30:00,3.12,0.0,3.12,3.12,0,3.12,0.0,0.0,0.0,0.0,61.23,-19.6,64.2905350732,3.12,0,3.12,58.11,-19.6,61.3264388335,133.73
2021-07-04 01:00:00,3.278,0.0,3.278,3.278,0,3.278,0.0,0.0,0.0,0.0,56.098,-19.92,59.5297572983,3.278,0,3.278,52.82,-19.92,56.451384394,134.12
2021-07-04 01:30:00,3.206,0.0,3.206,3.206,0,3.206,0.0,0.0,0.0,0.0,55.356,-20.15,58.909330636199996,3.206,0,3.206,52.15,-20.15,55.9074681952,134.38
2021-07-04 02:00:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,54.167,-20.27,57.8354284933,3.137,0,3.137,51.03,-20.27,54.9084128345,134.58
2021-07-04 02:30:00,3.055,0.0,3.055,3.055,0,3.055,0.0,0.0,0.0,0.0,53.235,-20.21,56.9421577129,3.055,0,3.055,50.18,-20.21,54.0969176571,134.14
2021-07-04 03:00:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,52.181,-20.27,55.9797254459,2.991,0,2.991,49.19,-20.27,53.2027160961,134.14
2021-07-04 03:30:00,2.862,0.0,2.862,2.862,0,2.862,0.0,0.0,0.0,0.0,51.002,-20.29,54.8897814169,2.862,0,2.862,48.14,-20.29,52.2412069156,134.14
2021-07-04 04:00:00,2.833,0.0,2.833,2.833,0,2.833,0.0,0.0,0.0,0.0,50.703,-20.29,54.6120710924,2.833,0,2.833,47.87,-20.29,51.9925090758,134.14
2021-07-04 04:30:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,51.106,-20.48,55.0568218843,2.666,0,2.666,48.44,-20.48,52.5914822001,134.24
2021-07-04 05:00:00,2.478,0.0,2.478,2.478,0,2.478,0.0,0.0,0.0,0.0,50.598,-20.49,54.5893552261,2.478,0,2.478,48.12,-20.49,52.3008078331,134.41
2021-07-04 05:30:00,2.496,0.0,2.496,2.496,0,2.496,0.0,0.0,0.0,0.0,50.126,-20.02,53.976071328,2.496,0,2.496,47.63,-20.02,51.6664039778,134.57
2021-07-04 06:00:00,3.519,0.0,3.519,3.519,0,3.519,0.0,0.0,0.0,0.0,51.239,-19.93,54.9785414594,3.519,0,3.519,47.72,-19.93,51.7146333256,134.57
2021-07-04 06:30:00,8.342,0.0,8.342,8.342,0,8.342,0.0,0.0,0.0,0.0,55.782,-19.49,59.088845174,8.342,0,8.342,47.44,-19.49,51.2875589203,134.57
2021-07-04 07:00:00,16.79,0.0,16.79,16.79,0,16.79,0.0,0.0,0.0,0.0,62.49,-19.02,65.3204447321,16.79,0,16.79,45.7,-19.02,49.5000040404,134.39
2021-07-04 07:30:00,23.759,0.0,23.759,23.759,0,23.759,0.0,0.0,0.0,0.0,70.969,-18.19,73.2630538607,23.759,0,23.759,47.21,-18.19,50.5930845077,134.11
2021-07-04 08:00:00,33.215,0.0,33.215,33.215,0,33.215,0.0,0.0,0.0,0.0,81.495,-17.49,83.3506756121,33.215,0,33.215,48.28,-17.49,51.3503505343,133.72
2021-07-04 08:30:00,43.029,0.0,43.029,43.029,0,43.029,0.0,0.0,0.0,0.0,91.449,-16.78,92.9757387763,43.029,0,43.029,48.42,-16.78,51.2451441602,133.37
2021-07-04 09:00:00,55.628,0.0,55.628,55.628,0,55.628,0.0,0.0,0.0,0.0,103.168,-15.55,104.3333059191,55.628,0,55.628,47.54,-15.55,50.0185375636,133.81
2021-07-04 09:30:00,69.612,0.0,69.612,69.612,0,69.612,0.0,0.0,0.0,0.0,116.712,-15.8,117.7766145888,69.612,0,69.612,47.1,-15.8,49.679472622,133.61
2021-07-04 10:00:00,72.488,0.0,72.488,72.488,0,72.488,0.0,0.0,0.0,0.0,120.018,-14.93,120.9430660435,72.488,0,72.488,47.53,-14.93,49.8197330382,134.04
2021-07-04 10:30:00,90.907,0.0,90.907,90.907,0,90.907,0.0,0.0,0.0,0.0,130.787,-12.95,131.4265645484,90.907,0,90.907,39.88,-12.95,41.9299046028,134.24
2021-07-04 11:00:00,90.649,0.0,90.649,90.649,0,90.649,0.0,0.0,0.0,0.0,132.819,-12.74,133.4286114782,90.649,0,90.649,42.17,-12.74,44.0524289909,133.92
2021-07-04 11:30:00,87.591,0.0,87.591,87.591,0,87.591,0.0,0.0,0.0,0.0,129.921,-11.78,130.453956019,87.591,0,87.591,42.33,-11.78,43.9385627894,133.8
2021-07-04 12:00:00,76.483,0.0,76.483,76.483,0,76.483,0.0,0.0,0.0,0.0,126.073,-11.72,126.616585521,76.483,0,76.483,49.59,-11.72,50.9561232827,133.56
2021-07-04 12:30:00,76.614,0.0,76.614,76.614,0,76.614,0.0,0.0,0.0,0.0,129.994,-11.54,130.5052168919,76.614,0,76.614,53.38,-11.54,54.6131485999,133.56
2021-07-04 13:00:00,59.361,0.0,59.361,59.361,0,59.361,0.0,0.0,0.0,0.0,122.351,-10.97,122.8418011143,59.361,0,59.361,62.99,-10.97,63.9381028808,133.56
2021-07-04 13:30:00,58.876,0.0,58.876,58.876,0,58.876,0.0,0.0,0.0,0.0,119.456,-11.64,120.0217710917,58.876,0,58.876,60.58,-11.64,61.6881350018,133.99
2021-07-04 14:00:00,61.304,0.0,61.304,61.304,0,61.304,0.0,0.0,0.0,0.0,116.514,-12.33,117.1645897701,61.304,0,61.304,55.21,-12.33,56.5700715927,134.25
2021-07-04 14:30:00,34.414,0.0,34.414,34.414,0,34.414,0.0,0.0,0.0,0.0,103.454,-12.65,104.224529819,34.414,0,34.414,69.04,-12.65,70.1893446329,134.25
2021-07-04 15:00:00,35.439,0.0,35.439,35.439,0,35.439,0.0,0.0,0.0,0.0,106.859,-12.72,107.6134019581,35.439,0,35.439,71.42,-12.72,72.5438818923,133.9
2021-07-04 15:30:00,49.896,0.0,49.896,49.896,0,49.896,0.0,0.0,0.0,0.0,118.796,-12.3,119.4310663772,49.896,0,49.896,68.9,-12.3,69.9892848942,133.29
2021-07-04 16:00:00,70.26,0.0,70.26,70.26,0,70.26,0.0,0.0,0.0,0.0,131.19,-12.38,131.7728367305,70.26,0,70.26,60.93,-12.38,62.1749893446,133.12
2021-07-04 16:30:00,81.768,0.0,81.768,81.768,0,81.768,0.0,0.0,0.0,0.0,135.948,-12.34,136.506902038,81.768,0,81.768,54.18,-12.34,55.5675084919,133.28
2021-07-04 17:00:00,74.027,0.0,74.027,74.027,0,74.027,0.0,0.0,0.0,0.0,133.487,-12.72,134.091675987,74.027,0,74.027,59.46,-12.72,60.8053451598,133.28
2021-07-04 17:30:00,76.439,0.0,76.439,76.439,0,76.439,0.0,0.0,0.0,0.0,138.219,-11.78,138.7200791558,76.439,0,76.439,61.78,-11.78,62.8930584405,133.36
2021-07-04 18:00:00,77.051,0.0,77.051,77.051,0,77.051,0.0,0.0,0.0,0.0,139.151,-11.86,139.6555061607,77.051,0,77.051,62.1,-11.86,63.2223821127,133.25
2021-07-04 18:30:00,63.647,0.0,63.647,63.647,0,63.647,0.0,0.0,0.0,0.0,129.697,-12.93,130.3399275318,63.647,0,63.647,66.05,-12.93,67.3036952923,133.14
2021-07-04 19:00:00,56.462,0.0,56.462,56.462,0,56.462,0.0,0.0,0.0,0.0,124.202,-13.02,124.8825736602,56.462,0,56.462,67.74,-13.02,68.9799101188,133.29
2021-07-04 19:30:00,31.783,0.0,31.783,31.783,0,31.783,0.0,0.0,0.0,0.0,104.133,-12.5,104.8805591566,31.783,0,31.783,72.35,-12.5,73.4218802538,133.29
2021-07-04 20:00:00,20.994,0.0,20.994,20.994,0,20.994,0.0,0.0,0.0,0.0,93.134,-13.0,94.0369180482,20.994,0,20.994,72.14,-13.0,73.3019754168,133.71
2021-07-04 20:30:00,14.583,0.0,14.583,14.583,0,14.583,0.0,0.0,0.0,0.0,88.113,-13.16,89.0903270226,14.583,0,14.583,73.53,-13.16,74.6983701295,132.82
2021-07-04 21:00:00,7.718,0.0,7.718,7.718,0,7.718,0.0,0.0,0.0,0.0,82.128,-13.46,83.2236744202,7.718,0,7.718,74.41,-13.46,75.6175885625,132.82
2021-07-04 21:30:00,1.074,0.0,1.074,1.074,0,1.074,0.0,0.0,0.0,0.0,76.164,-13.68,77.382797158,1.074,0,1.074,75.09,-13.68,76.3259490606,132.73
2021-07-04 22:00:00,0.526,0.0,0.526,0.526,0,0.526,0.0,0.0,0.0,0.0,74.406,-13.97,75.7061010487,0.526,0,0.526,73.88,-13.97,75.1891966974,133.01
2021-07-04 22:30:00,0.921,0.0,0.921,0.921,0,0.921,0.0,0.0,0.0,0.0,72.101,-14.45,73.5347312567,0.921,0,0.921,71.18,-14.45,72.6319137845,132.63
2021-07-04 23:00:00,1.289,0.0,1.289,1.289,0,1.289,0.0,0.0,0.0,0.0,67.649,-15.38,69.3752953219,1.289,0,1.289,66.36,-15.38,68.1189694579,132.13
2021-07-04 23:30:00,1.317,0.0,1.317,1.317,0,1.317,0.0,0.0,0.0,0.0,61.177,-15.87,63.2019163396,1.317,0,1.317,59.86,-15.87,61.9279944775,132.73
2021-07-05 00:00:00,1.226,0.0,1.226,1.226,0,1.226,0.0,0.0,0.0,0.0,57.506,-16.29,59.7687555166,1.226,0,1.226,56.28,-16.29,58.5901228877,132.73
2021-07-05 00:30:00,1.225,0.0,1.225,1.225,0,1.225,0.0,0.0,0.0,0.0,55.215,-16.78,57.7084450059,1.225,0,1.225,53.99,-16.78,56.5374964073,133.29
2021-07-05 01:00:00,1.146,0.0,1.146,1.146,0,1.146,0.0,0.0,0.0,0.0,53.636,-17.06,56.2837818203,1.146,0,1.146,52.49,-17.06,55.1927866664,133.68
2021-07-05 01:30:00,0.926,0.0,0.926,0.926,0,0.926,0.0,0.0,0.0,0.0,54.536,-16.9,57.0945294752,0.926,0,0.926,53.61,-16.9,56.2106938224,133.68
2021-07-05 02:00:00,1.117,0.0,1.117,1.117,0,1.117,0.0,0.0,0.0,0.0,54.217,-16.86,56.7780123727,1.117,0,1.117,53.1,-16.86,55.7123828246,133.21
2021-07-05 02:30:00,1.525,0.0,1.525,1.525,0,1.525,0.0,0.0,0.0,0.0,53.125,-16.76,55.7060429846,1.525,0,1.525,51.6,-16.76,54.2536413524,133.21
2021-07-05 03:00:00,1.361,0.0,1.361,1.361,0,1.361,0.0,0.0,0.0,0.0,51.751,-17.13,54.5124105227,1.361,0,1.361,50.39,-17.13,53.2220724888,133.21
2021-07-05 03:30:00,1.1400000000000001,0.0,1.1400000000000001,1.1400000000000001,0,1.1400000000000001,0.0,0.0,0.0,0.0,50.96,-17.26,53.8036169788,1.1400000000000001,0,1.1400000000000001,49.82,-17.26,52.7251363204,133.67
2021-07-05 04:00:00,1.248,0.0,1.248,1.248,0,1.248,0.0,0.0,0.0,0.0,50.628,-17.29,53.4989577842,1.248,0,1.248,49.38,-17.29,52.3194848981,133.67
2021-07-05 04:30:00,1.044,0.0,1.044,1.044,0,1.044,0.0,0.0,0.0,0.0,51.864,-17.03,54.5884181489,1.044,0,1.044,50.82,-17.03,53.5975120691,133.67
2021-07-05 05:00:00,0.976,0.0,0.976,0.976,0,0.976,0.0,0.0,0.0,0.0,51.216,-16.79,53.8978919439,0.976,0,0.976,50.24,-16.79,52.9713290375,133.54
2021-07-05 05:30:00,1.3780000000000001,0.0,1.3780000000000001,1.3780000000000001,0,1.3780000000000001,0.0,0.0,0.0,0.0,52.848,-15.31,55.020970584,1.3780000000000001,0,1.3780000000000001,51.47,-15.31,53.6987616245,133.41
2021-07-05 06:00:00,4.295,0.0,4.295,4.295,0,4.295,0.0,0.0,0.0,0.0,57.775,-14.42,59.5473511166,4.295,0,4.295,53.48,-14.42,55.3899521574,133.07
2021-07-05 06:30:00,9.413,0.0,9.413,9.413,0,9.413,0.0,0.0,0.0,0.0,70.333,-11.36,71.2445119922,9.413,0,9.413,60.92,-11.36,61.970121833,132.8
2021-07-05 07:00:00,14.939,0.0,14.939,14.939,0,14.939,0.0,0.0,0.0,0.0,81.799,-9.68,82.3697687322,14.939,0,14.939,66.86,-9.68,67.5571017732,132.55
2021-07-05 07:30:00,27.244,0.0,27.244,27.244,0,27.244,0.0,0.0,0.0,0.0,99.594,-7.16,99.8510412364,27.244,0,27.244,72.35,-7.16,72.7034256414,132.8
2021-07-05 08:00:00,44.31,0.0,44.31,44.31,0,44.31,0.0,0.0,0.0,0.0,113.65,-4.97,113.7586190141,44.31,0,44.31,69.34,-4.97,69.5178861877,132.15
2021-07-05 08:30:00,59.955,0.0,59.955,59.955,0,59.955,0.0,0.0,0.0,0.0,126.185,-4.2,126.2548780246,59.955,0,59.955,66.23,-4.2,66.3630386586,131.65
2021-07-05 09:00:00,79.224,0.0,79.224,79.224,0,79.224,0.0,0.0,0.0,0.0,136.574,-3.96,136.6313985729,79.224,0,79.224,57.35,-3.96,57.4865558196,132.33
2021-07-05 09:30:00,88.387,0.0,88.387,88.387,0,88.387,0.0,0.0,0.0,0.0,140.167,-3.39,140.2079883209,88.387,0,88.387,51.78,-3.39,51.8908517949,132.79
2021-07-05 10:00:00,106.55,0.0,106.55,106.55,0,106.55,0.0,0.0,0.0,0.0,147.26,-3.07,147.2919974065,106.55,0,106.55,40.71,-3.07,40.8255924636,132.79
2021-07-05 10:30:00,115.013,0.0,115.013,115.013,0,115.013,0.0,0.0,0.0,0.0,149.683,-3.05,149.7140707783,115.013,0,115.013,34.67,-3.05,34.8038992068,132.54
2021-07-05 11:00:00,121.115,0.0,121.115,121.115,0,121.115,0.0,0.0,0.0,0.0,150.845,-2.1,150.8596169457,121.115,0,121.115,29.73,-2.1,29.8040752247,132.8
2021-07-05 11:30:00,118.97,0.0,118.97,118.97,0,118.97,0.0,0.0,0.0,0.0,151.76,-1.24,151.765065809,118.97,0,118.97,32.79,-1.24,32.8134377961,132.44
2021-07-05 12:00:00,117.675,0.0,117.675,117.675,0,117.675,0.0,0.0,0.0,0.0,154.475,-1.52,154.4824780517,117.675,0,117.675,36.8,-1.52,36.831377927,132.3
2021-07-05 12:30:00,121.767,0.0,121.767,121.767,0,121.767,0.0,0.0,0.0,0.0,156.887,-1.78,156.8970973887,121.767,0,121.767,35.12,-1.78,35.1650792691,132.49
2021-07-05 13:00:00,101.452,0.0,101.452,101.452,0,101.452,0.0,0.0,0.0,0.0,145.762,-3.0,145.7928689751,101.452,0,101.452,44.31,-3.0,44.4114410935,132.49
2021-07-05 13:30:00,80.303,0.0,80.303,80.303,0,80.303,0.0,0.0,0.0,0.0,132.833,-4.65,132.9143648708,80.303,0,80.303,52.53,-4.65,52.7354093565,132.8
2021-07-05 14:00:00,67.23,0.0,67.23,67.23,0,67.23,0.0,0.0,0.0,0.0,127.33,-4.72,127.4174528862,67.23,0,67.23,60.1,-4.72,60.285059509,133.07
2021-07-05 14:30:00,67.638,0.0,67.638,67.638,0,67.638,0.0,0.0,0.0,0.0,126.728,-5.05,126.8285791295,67.638,0,67.638,59.09,-5.05,59.3054011031,132.95
2021-07-05 15:00:00,70.392,0.0,70.392,70.392,0,70.392,0.0,0.0,0.0,0.0,127.412,-5.5,127.5306541346,70.392,0,70.392,57.02,-5.5,57.2846436665,132.95
2021-07-05 15:30:00,75.17,0.0,75.17,75.17,0,75.17,0.0,0.0,0.0,0.0,129.94,-6.4,130.0975157334,75.17,0,75.17,54.77,-6.4,55.1426595296,133.25
2021-07-05 16:00:00,56.063,0.0,56.063,56.063,0,56.063,0.0,0.0,0.0,0.0,123.073,-5.7,123.2049241264,56.063,0,56.063,67.01,-5.7,67.2519895616,133.25
2021-07-05 16:30:00,44.037,0.0,44.037,44.037,0,44.037,0.0,0.0,0.0,0.0,120.367,-5.2,120.4792707855,44.037,0,44.037,76.33,-5.2,76.506920602,132.83
2021-07-05 17:00:00,38.732,0.0,38.732,38.732,0,38.732,0.0,0.0,0.0,0.0,122.542,-3.9699999999999998,122.6062912905,38.732,0,38.732,83.81,-3.9699999999999998,83.903974876,132.67
2021-07-05 17:30:00,35.669,0.0,35.669,35.669,0,35.669,0.0,0.0,0.0,0.0,124.949,-3.69,125.0034747557,35.669,0,35.669,89.28,-3.69,89.356222503,132.33
2021-07-05 18:00:00,44.504,0.0,44.504,44.504,0,44.504,0.0,0.0,0.0,0.0,134.244,-3.44,134.288067735,44.504,0,44.504,89.74,-3.44,89.8059084916,132.21
2021-07-05 18:30:00,39.177,0.0,39.177,39.177,0,39.177,0.0,0.0,0.0,0.0,130.807,-3.99,130.8678392463,39.177,0,39.177,91.63,-3.99,91.7168305165,132.21
2021-07-05 19:00:00,33.65,0.0,33.65,33.65,0,33.65,0.0,0.0,0.0,0.0,126.63,-4.47,126.7088702499,33.65,0,33.65,92.98,-4.47,93.0873852893,131.95
2021-07-05 19:30:00,33.583,0.0,33.583,33.583,0,33.583,0.0,0.0,0.0,0.0,123.043,-5.79,123.1791538735,33.583,0,33.583,89.46,-5.79,89.6471734078,131.54
2021-07-05 20:00:00,28.988,0.0,28.988,28.988,0,28.988,0.0,0.0,0.0,0.0,116.738,-6.95,116.9447012224,28.988,0,28.988,87.75,-6.95,88.0247976425,131.96
2021-07-05 20:30:00,13.194,0.0,13.194,13.194,0,13.194,0.0,0.0,0.0,0.0,104.784,-7.36,105.0421641818,13.194,0,13.194,91.59,-7.36,91.8852420142,132.15
2021-07-05 21:00:00,3.357,0.0,3.357,3.357,0,3.357,0.0,0.0,0.0,0.0,96.097,-8.09,96.4369302135,3.357,0,3.357,92.74,-8.09,93.0921892534,132.15
2021-07-05 21:30:00,3.213,0.0,3.213,3.213,0,3.213,0.0,0.0,0.0,0.0,93.453,-9.39,93.9235609898,3.213,0,3.213,90.24,-9.39,90.7272268947,132.25
2021-07-05 22:00:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,89.248,-11.14,89.9405642855,3.218,0,3.218,86.03,-11.14,86.7482593485,132.59
2021-07-05 22:30:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,84.301,-13.2,85.3281817514,3.3609999999999998,0,3.3609999999999998,80.94,-13.2,82.0092897177,132.87
2021-07-05 23:00:00,3.333,0.0,3.333,3.333,0,3.333,0.0,0.0,0.0,0.0,78.613,-14.23,79.8905292823,3.333,0,3.333,75.28,-14.23,76.6131274652,133.41
2021-07-05 23:30:00,3.266,0.0,3.266,3.266,0,3.266,0.0,0.0,0.0,0.0,76.146,-15.03,77.6151674352,3.266,0,3.266,72.88,-15.03,74.4136768343,134.0
2021-07-06 00:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,72.146,-16.24,73.9512198412,3.166,0,3.166,68.98,-16.24,70.8659156436,134.38
2021-07-06 00:30:00,3.469,0.0,3.469,3.469,0,3.469,0.0,0.0,0.0,0.0,69.719,-17.06,71.7759190885,3.469,0,3.469,66.25,-17.06,68.411300967,134.82
2021-07-06 01:00:00,3.733,0.0,3.733,3.733,0,3.733,0.0,0.0,0.0,0.0,69.373,-17.9,71.6451193662,3.733,0,3.733,65.64,-17.9,68.0368988123,134.43
2021-07-06 01:30:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,70.141,-18.28,72.4839173955,3.3609999999999998,0,3.3609999999999998,66.78,-18.28,69.2367445797,134.43
2021-07-06 02:00:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,71.206,-18.46,73.5599485862,3.476,0,3.476,67.73,-18.46,70.2006018493,134.57
2021-07-06 02:30:00,3.484,0.0,3.484,3.484,0,3.484,0.0,0.0,0.0,0.0,70.664,-17.83,72.8787334961,3.484,0,3.484,67.18,-17.83,69.5058364456,134.43
2021-07-06 03:00:00,3.502,0.0,3.502,3.502,0,3.502,0.0,0.0,0.0,0.0,69.412,-18.0,71.7079196742,3.502,0,3.502,65.91,-18.0,68.3237008658,133.2
2021-07-06 03:30:00,3.512,0.0,3.512,3.512,0,3.512,0.0,0.0,0.0,0.0,69.462,-18.11,71.7839922545,3.512,0,3.512,65.95,-18.11,68.3913342464,133.37
2021-07-06 04:00:00,3.516,0.0,3.516,3.516,0,3.516,0.0,0.0,0.0,0.0,69.676,-18.39,72.0620363021,3.516,0,3.516,66.16,-18.39,68.6683165659,133.37
2021-07-06 04:30:00,3.529,0.0,3.529,3.529,0,3.529,0.0,0.0,0.0,0.0,69.929,-18.18,72.2535635177,3.529,0,3.529,66.4,-18.18,68.8438261575,133.24
2021-07-06 05:00:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0,2.9699999999999998,0.0,0.0,0.0,0.0,69.94,-17.83,72.1769526927,2.9699999999999998,0,2.9699999999999998,66.97,-17.83,69.3028844999,133.13
2021-07-06 05:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,69.996,-17.41,72.1286913509,2.876,0,2.876,67.12,-17.41,69.3412034796,133.25
2021-07-06 06:00:00,4.928,0.0,4.928,4.928,0,4.928,0.0,0.0,0.0,0.0,73.818,-16.24,75.5832965939,4.928,0,4.928,68.89,-16.24,70.7783137691,133.25
2021-07-06 06:30:00,9.794,0.0,9.794,9.794,0,9.794,0.0,0.0,0.0,0.0,82.594,-13.71,83.7241478667,9.794,0,9.794,72.8,-13.71,74.0797144973,133.32
2021-07-06 07:00:00,17.956,0.0,17.956,17.956,0,17.956,0.0,0.0,0.0,0.0,93.516,-10.61,94.1159622806,17.956,0,17.956,75.56,-10.61,76.301282427,133.51
2021-07-06 07:30:00,22.668,0.0,22.668,22.668,0,22.668,0.0,0.0,0.0,0.0,102.738,-7.59,103.0179826244,22.668,0,22.668,80.07,-7.59,80.4289313618,132.89
2021-07-06 08:00:00,24.019,0.0,24.019,24.019,0,24.019,0.0,0.0,0.0,0.0,109.239,-5.07,109.3565911182,24.019,0,24.019,85.22,-5.07,85.3706817356,132.37
2021-07-06 08:30:00,30.309,0.0,30.309,30.309,0,30.309,0.0,0.0,0.0,0.0,117.049,-2.7199999999999998,117.0805995928,30.309,0,30.309,86.74,-2.7199999999999998,86.7826365122,132.22
2021-07-06 09:00:00,47.819,0.0,47.819,47.819,0,47.819,0.0,0.0,0.0,0.0,126.619,-2.27,126.6393464173,47.819,0,47.819,78.8,-2.27,78.8326892856,131.55
2021-07-06 09:30:00,69.887,0.0,69.887,69.887,0,69.887,0.0,0.0,0.0,0.0,136.357,-2.06,136.3725597362,69.887,0,69.887,66.47,-2.06,66.5019135063,131.46
2021-07-06 10:00:00,93.991,0.0,93.991,93.991,0,93.991,0.0,0.0,0.0,0.0,147.611,-1.8900000000000001,147.6230992121,93.991,0,93.991,53.62,-1.8900000000000001,53.6532990598,131.63
2021-07-06 10:30:00,95.821,0.0,95.821,95.821,0,95.821,0.0,0.0,0.0,0.0,147.131,-2.23,147.1478985953,95.821,0,95.821,51.31,-2.23,51.3584365027,132.01
2021-07-06 11:00:00,106.144,0.0,106.144,106.144,0,106.144,0.0,0.0,0.0,0.0,151.704,-1.76,151.7142090115,106.144,0,106.144,45.56,-1.76,45.593982059,132.01
2021-07-06 11:30:00,119.628,0.0,119.628,119.628,0,119.628,0.0,0.0,0.0,0.0,157.008,-0.19,157.0081149623,119.628,0,119.628,37.38,-0.19,37.3804828754,131.89
2021-07-06 12:00:00,107.06,0.0,107.06,107.06,0,107.06,0.0,0.0,0.0,0.0,148.01,-1.26,148.015363054,107.06,0,107.06,40.95,-1.26,40.9693800295,131.72
2021-07-06 12:30:00,117.312,0.0,117.312,117.312,0,117.312,0.0,0.0,0.0,0.0,157.832,-0.52,157.8328566047,117.312,0,117.312,40.52,-0.52,40.5233364865,131.72
2021-07-06 13:00:00,123.937,0.0,123.937,123.937,0,123.937,0.0,0.0,0.0,0.0,160.797,-1.19,160.8014033179,123.937,0,123.937,36.86,-1.19,36.8792041671,131.72
2021-07-06 13:30:00,124.875,0.0,124.875,124.875,0,124.875,0.0,0.0,0.0,0.0,160.965,-1.8900000000000001,160.976095508,124.875,0,124.875,36.09,-1.8900000000000001,36.1394548935,132.24
2021-07-06 14:00:00,108.949,0.0,108.949,108.949,0,108.949,0.0,0.0,0.0,0.0,149.419,-2.5300000000000002,149.4404177624,108.949,0,108.949,40.47,-2.5300000000000002,40.54900492,132.24
2021-07-06 14:30:00,100.068,0.0,100.068,100.068,0,100.068,0.0,0.0,0.0,0.0,146.018,-2.95,146.0477963682,100.068,0,100.068,45.95,-2.95,46.0445979459,132.34
2021-07-06 15:00:00,81.09,0.0,81.09,81.09,0,81.09,0.0,0.0,0.0,0.0,135.48,-3.8,135.5332815216,81.09,0,81.09,54.39,-3.8,54.5225833944,132.34
2021-07-06 15:30:00,84.983,0.0,84.983,84.983,0,84.983,0.0,0.0,0.0,0.0,134.603,-4.64,134.682950699,84.983,0,84.983,49.62,-4.64,49.8364725879,132.55
2021-07-06 16:00:00,81.738,0.0,81.738,81.738,0,81.738,0.0,0.0,0.0,0.0,135.668,-3.61,135.7160208818,81.738,0,81.738,53.93,-3.61,54.0506891723,132.8
2021-07-06 16:30:00,50.625,0.0,50.625,50.625,0,50.625,0.0,0.0,0.0,0.0,122.825,-4.03,122.891096199,50.625,0,50.625,72.2,-4.03,72.3123841399,132.62
2021-07-06 17:00:00,52.161,0.0,52.161,52.161,0,52.161,0.0,0.0,0.0,0.0,131.211,-3.62,131.2609268633,52.161,0,52.161,79.05,-3.62,79.1328433711,132.42
2021-07-06 17:30:00,58.062,0.0,58.062,58.062,0,58.062,0.0,0.0,0.0,0.0,138.942,-3.86,138.9956077148,58.062,0,58.062,80.88,-3.86,80.9720569085,132.28
2021-07-06 18:00:00,49.416,0.0,49.416,49.416,0,49.416,0.0,0.0,0.0,0.0,131.996,-5.1,132.0944889691,49.416,0,49.416,82.58,-5.1,82.7373337738,132.11
2021-07-06 18:30:00,39.239,0.0,39.239,39.239,0,39.239,0.0,0.0,0.0,0.0,124.069,-5.67,124.1984929901,39.239,0,39.239,84.83,-5.67,85.0192789901,132.22
2021-07-06 19:00:00,28.555,0.0,28.555,28.555,0,28.555,0.0,0.0,0.0,0.0,118.665,-5.28,118.7824087355,28.555,0,28.555,90.11,-5.28,90.2645583826,132.22
2021-07-06 19:30:00,18.519,0.0,18.519,18.519,0,18.519,0.0,0.0,0.0,0.0,112.799,-5.54,112.9349635897,18.519,0,18.519,94.28,-5.54,94.4426280871,132.22
2021-07-06 20:00:00,13.954,0.0,13.954,13.954,0,13.954,0.0,0.0,0.0,0.0,109.104,-5.89,109.262870711,13.954,0,13.954,95.15,-5.89,95.3321278479,132.22
2021-07-06 20:30:00,6.677,0.0,6.677,6.677,0,6.677,0.0,0.0,0.0,0.0,101.387,-6.67,101.6061645226,6.677,0,6.677,94.71,-6.67,94.9445785709,132.22
2021-07-06 21:00:00,3.9450000000000003,0.0,3.9450000000000003,3.9450000000000003,0,3.9450000000000003,0.0,0.0,0.0,0.0,89.805,-9.22,90.2770537014,3.9450000000000003,0,3.9450000000000003,85.86,-9.22,86.3536218117,132.22
2021-07-06 21:30:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,78.671,-12.44,79.6484767023,3.3609999999999998,0,3.3609999999999998,75.31,-12.44,76.3305292789,132.47
2021-07-06 22:00:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,76.333,-13.21,77.4676125165,3.6029999999999998,0,3.6029999999999998,72.73,-13.21,73.9199364177,132.9
2021-07-06 22:30:00,3.841,0.0,3.841,3.841,0,3.841,0.0,0.0,0.0,0.0,72.331,-14.94,73.8578171963,3.841,0,3.841,68.49,-14.94,70.1005256756,132.9
2021-07-06 23:00:00,3.832,0.0,3.832,3.832,0,3.832,0.0,0.0,0.0,0.0,68.042,-15.94,69.8841710547,3.832,0,3.832,64.21,-15.94,66.1589578213,133.49
2021-07-06 23:30:00,3.793,0.0,3.793,3.793,0,3.793,0.0,0.0,0.0,0.0,64.443,-16.82,66.6018967373,3.793,0,3.793,60.65,-16.82,62.9391364733,133.89
2021-07-07 00:00:00,3.865,0.0,3.865,3.865,0,3.865,0.0,0.0,0.0,0.0,61.665,-17.6,64.1274685685,3.865,0,3.865,57.8,-17.6,60.4201952993,134.44
2021-07-07 00:30:00,3.974,0.0,3.974,3.974,0,3.974,0.0,0.0,0.0,0.0,60.014,-18.01,62.6581223466,3.974,0,3.974,56.04,-18.01,58.8629059765,134.75
2021-07-07 01:00:00,4.205,0.0,4.205,4.205,0,4.205,0.0,0.0,0.0,0.0,58.225,-17.96,60.9320295493,4.205,0,4.205,54.02,-17.96,56.9273396533,135.02
2021-07-07 01:30:00,4.053,0.0,4.053,4.053,0,4.053,0.0,0.0,0.0,0.0,60.293,-17.33,62.7341593472,4.053,0,4.053,56.24,-17.33,58.8495242122,135.23
2021-07-07 02:00:00,4.434,0.0,4.434,4.434,0,4.434,0.0,0.0,0.0,0.0,60.234,-16.88,62.5545294603,4.434,0,4.434,55.8,-16.88,58.2972932476,134.02
2021-07-07 02:30:00,4.14,0.0,4.14,4.14,0,4.14,0.0,0.0,0.0,0.0,59.35,-17.16,61.7809687525,4.14,0,4.14,55.21,-17.16,57.8153067967,133.22
2021-07-07 03:00:00,4.314,0.0,4.314,4.314,0,4.314,0.0,0.0,0.0,0.0,58.254,-17.51,60.8286825108,4.314,0,4.314,53.94,-17.51,56.7108781452,133.36
2021-07-07 03:30:00,4.12,0.0,4.12,4.12,0,4.12,0.0,0.0,0.0,0.0,57.67,-17.58,60.2900099519,4.12,0,4.12,53.55,-17.58,56.3618567828,133.36
2021-07-07 04:00:00,4.087,0.0,4.087,4.087,0,4.087,0.0,0.0,0.0,0.0,57.657,-17.7,60.312682323,4.087,0,4.087,53.57,-17.7,56.4183915049,133.49
2021-07-07 04:30:00,3.815,0.0,3.815,3.815,0,3.815,0.0,0.0,0.0,0.0,57.565,-17.65,60.21006332,3.815,0,3.815,53.75,-17.65,56.573712977,133.63
2021-07-07 05:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,57.567,-17.36,60.1276067127,3.777,0,3.777,53.79,-17.36,56.5219753724,133.63
2021-07-07 05:30:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,57.869,-17.06,60.3312917233,3.5789999999999997,0,3.5789999999999997,54.29,-17.06,56.9073606838,133.45
2021-07-07 06:00:00,4.743,0.0,4.743,4.743,0,4.743,0.0,0.0,0.0,0.0,60.283,-16.3,62.4478189291,4.743,0,4.743,55.54,-16.3,57.882480942,133.45
2021-07-07 06:30:00,7.926,0.0,7.926,7.926,0,7.926,0.0,0.0,0.0,0.0,67.606,-14.67,69.1793331567,7.926,0,7.926,59.68,-14.67,61.4565806078,133.23
2021-07-07 07:00:00,12.226,0.0,12.226,12.226,0,12.226,0.0,0.0,0.0,0.0,74.966,-14.14,76.2878807937,12.226,0,12.226,62.74,-14.14,64.3136626231,133.4
2021-07-07 07:30:00,20.708,0.0,20.708,20.708,0,20.708,0.0,0.0,0.0,0.0,85.698,-12.2,86.5620425129,20.708,0,20.708,64.99,-12.2,66.1251850659,134.26
2021-07-07 08:00:00,28.701,0.0,28.701,28.701,0,28.701,0.0,0.0,0.0,0.0,94.221,-10.45,94.798730693,28.701,0,28.701,65.52,-10.45,66.3481190389,133.72
2021-07-07 08:30:00,44.541,0.0,44.541,44.541,0,44.541,0.0,0.0,0.0,0.0,105.911,-9.23,106.3124302281,44.541,0,44.541,61.37,-9.23,62.0602110857,133.16
2021-07-07 09:00:00,70.952,0.0,70.952,70.952,0,70.952,0.0,0.0,0.0,0.0,122.772,-9.0,123.101437782,70.952,0,70.952,51.82,-9.0,52.5957450751,132.88
2021-07-07 09:30:00,61.323,0.0,61.323,61.323,0,61.323,0.0,0.0,0.0,0.0,117.643,-7.61,117.8888779699,61.323,0,61.323,56.32,-7.61,56.831808875,132.68
2021-07-07 10:00:00,56.934,0.0,56.934,56.934,0,56.934,0.0,0.0,0.0,0.0,115.314,-7.34,115.5473677589,56.934,0,56.934,58.38,-7.34,58.8396125072,132.68
2021-07-07 10:30:00,92.031,0.0,92.031,92.031,0,92.031,0.0,0.0,0.0,0.0,134.631,-7.91,134.8631686599,92.031,0,92.031,42.6,-7.91,43.3281444329,132.75
2021-07-07 11:00:00,103.84,0.0,103.84,103.84,0,103.84,0.0,0.0,0.0,0.0,141.83,-8.06,142.0588346426,103.84,0,103.84,37.99,-8.06,38.8355983603,133.0
2021-07-07 11:30:00,118.782,0.0,118.782,118.782,0,118.782,0.0,0.0,0.0,0.0,149.152,-7.18,149.3247183289,118.782,0,118.782,30.37,-7.18,31.2071994899,133.18
2021-07-07 12:00:00,134.216,0.0,134.216,134.216,0,134.216,0.0,0.0,0.0,0.0,158.706,-5.39,158.797501668,134.216,0,134.216,24.49,-5.39,25.0761280903,133.18
2021-07-07 12:30:00,126.232,0.0,126.232,126.232,0,126.232,0.0,0.0,0.0,0.0,155.112,-4.94,155.1906445118,126.232,0,126.232,28.88,-4.94,29.2994539198,132.84
2021-07-07 13:00:00,76.672,0.0,76.672,76.672,0,76.672,0.0,0.0,0.0,0.0,127.892,-6.15,128.0397835206,76.672,0,76.672,51.22,-6.15,51.5878948979,132.73
2021-07-07 13:30:00,73.75,0.0,73.75,73.75,0,73.75,0.0,0.0,0.0,0.0,127.12,-7.73,127.3548087039,73.75,0,73.75,53.37,-7.73,53.9268931054,132.63
2021-07-07 14:00:00,68.617,0.0,68.617,68.617,0,68.617,0.0,0.0,0.0,0.0,122.877,-8.09,123.143027529,68.617,0,68.617,54.26,-8.09,54.8597821724,132.89
2021-07-07 14:30:00,74.239,0.0,74.239,74.239,0,74.239,0.0,0.0,0.0,0.0,126.529,-7.62,126.7582432862,74.239,0,74.239,52.29,-7.62,52.8422983982,132.69
2021-07-07 15:00:00,67.382,0.0,67.382,67.382,0,67.382,0.0,0.0,0.0,0.0,122.242,-7.59,122.477404708,67.382,0,67.382,54.86,-7.59,55.3825577235,132.69
2021-07-07 15:30:00,61.124,0.0,61.124,61.124,0,61.124,0.0,0.0,0.0,0.0,116.894,-7.99,117.1667501299,61.124,0,61.124,55.77,-7.99,56.3394444417,132.95
2021-07-07 16:00:00,76.325,0.0,76.325,76.325,0,76.325,0.0,0.0,0.0,0.0,127.935,-7.42,128.1499926844,76.325,0,76.325,51.61,-7.42,52.1406607169,132.95
2021-07-07 16:30:00,64.024,0.0,64.024,64.024,0,64.024,0.0,0.0,0.0,0.0,121.554,-7.24,121.7694235677,64.024,0,64.024,57.53,-7.24,57.983777903800004,132.95
2021-07-07 17:00:00,50.396,0.0,50.396,50.396,0,50.396,0.0,0.0,0.0,0.0,116.236,-7.93,116.5061912346,50.396,0,50.396,65.84,-7.93,66.3158389829,132.82
2021-07-07 17:30:00,42.628,0.0,42.628,42.628,0,42.628,0.0,0.0,0.0,0.0,115.358,-7.78,115.6200526033,42.628,0,42.628,72.73,-7.78,73.1449335224,132.82
2021-07-07 18:00:00,47.064,0.0,47.064,47.064,0,47.064,0.0,0.0,0.0,0.0,118.904,-8.03,119.174838435,47.064,0,47.064,71.84,-8.03,72.28738825,132.82
2021-07-07 18:30:00,44.861,0.0,44.861,44.861,0,44.861,0.0,0.0,0.0,0.0,116.091,-8.51,116.4024930188,44.861,0,44.861,71.23,-8.51,71.7365527468,132.82
2021-07-07 19:00:00,42.27,0.0,42.27,42.27,0,42.27,0.0,0.0,0.0,0.0,111.42,-8.94,111.7780837195,42.27,0,42.27,69.15,-8.94,69.7255053764,133.01
2021-07-07 19:30:00,31.592,0.0,31.592,31.592,0,31.592,0.0,0.0,0.0,0.0,102.852,-9.47,103.2870505146,31.592,0,31.592,71.26,-9.47,71.8864973413,133.01
2021-07-07 20:00:00,23.288,0.0,23.288,23.288,0,23.288,0.0,0.0,0.0,0.0,95.718,-10.24,96.2641840146,23.288,0,23.288,72.43,-10.24,73.1502734103,132.68
2021-07-07 20:30:00,18.086,0.0,18.086,18.086,0,18.086,0.0,0.0,0.0,0.0,87.516,-12.32,88.378915223,18.086,0,18.086,69.43,-12.32,70.5145892706,132.68
2021-07-07 21:00:00,15.124,0.0,15.124,15.124,0,15.124,0.0,0.0,0.0,0.0,81.364,-13.44,82.466563503,15.124,0,15.124,66.24,-13.44,67.5897270301,133.36
2021-07-07 21:30:00,9.796,0.0,9.796,9.796,0,9.796,0.0,0.0,0.0,0.0,75.746,-13.99,77.0271161085,9.796,0,9.796,65.95,-13.99,67.417524428,133.76
2021-07-07 22:00:00,3.177,0.0,3.177,3.177,0,3.177,0.0,0.0,0.0,0.0,70.247,-14.6,71.7481777399,3.177,0,3.177,67.07,-14.6,68.6406941981,134.12
2021-07-07 22:30:00,2.604,0.0,2.604,2.604,0,2.604,0.0,0.0,0.0,0.0,69.494,-15.47,71.1950625816,2.604,0,2.604,66.89,-15.47,68.6556115696,133.99
2021-07-07 23:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,68.061,-16.06,69.9301317102,2.601,0,2.601,65.46,-16.06,67.4012996907,133.99
2021-07-07 23:30:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,67.286,-16.15,69.1970251962,2.976,0,2.976,64.31,-16.15,66.306851833,134.41
2021-07-08 00:00:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,63.718,-17.26,66.0143251424,3.098,0,3.098,60.62,-17.26,63.0292947763,134.41
2021-07-08 00:30:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,68.519,-15.76,70.3081144748,3.109,0,3.109,65.41,-15.76,67.2818378168,133.62
2021-07-08 01:00:00,3.039,0.0,3.039,3.039,0,3.039,0.0,0.0,0.0,0.0,71.919,-15.42,73.5535108679,3.039,0,3.039,68.88,-15.42,70.5849190692,133.62
2021-07-08 01:30:00,3.1390000000000002,0.0,3.1390000000000002,3.1390000000000002,0,3.1390000000000002,0.0,0.0,0.0,0.0,72.459,-15.67,74.134037938,3.1390000000000002,0,3.1390000000000002,69.32,-15.67,71.0690600754,133.43
2021-07-08 02:00:00,3.115,0.0,3.115,3.115,0,3.115,0.0,0.0,0.0,0.0,70.715,-16.8,72.6832251967,3.115,0,3.115,67.6,-16.8,69.6562990691,133.43
2021-07-08 02:30:00,3.042,0.0,3.042,3.042,0,3.042,0.0,0.0,0.0,0.0,69.732,-16.95,71.7624854921,3.042,0,3.042,66.69,-16.95,68.8103088207,133.69
2021-07-08 03:00:00,2.657,0.0,2.657,2.657,0,2.657,0.0,0.0,0.0,0.0,68.317,-17.09,70.4221597865,2.657,0,2.657,65.66,-17.09,67.8476506594,133.78
2021-07-08 03:30:00,2.669,0.0,2.669,2.669,0,2.669,0.0,0.0,0.0,0.0,67.509,-17.23,69.6730793133,2.669,0,2.669,64.84,-17.23,67.090226561,133.78
2021-07-08 04:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,67.167,-17.06,69.2997077122,2.787,0,2.787,64.38,-17.06,66.6020119816,133.78
2021-07-08 04:30:00,3.2560000000000002,0.0,3.2560000000000002,3.2560000000000002,0,3.2560000000000002,0.0,0.0,0.0,0.0,67.956,-16.85,70.0138588852,3.2560000000000002,0,3.2560000000000002,64.7,-16.85,66.8581520833,133.78
2021-07-08 05:00:00,3.109,0.0,3.109,3.109,0,3.109,0.0,0.0,0.0,0.0,67.719,-16.77,69.7645745418,3.109,0,3.109,64.61,-16.77,66.7509175967,133.78
2021-07-08 05:30:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,68.628,-15.71,70.4031709797,3.458,0,3.458,65.17,-15.71,67.0368033247,133.78
2021-07-08 06:00:00,4.816,0.0,4.816,4.816,0,4.816,0.0,0.0,0.0,0.0,72.466,-14.43,73.8887410638,4.816,0,4.816,67.65,-14.43,69.1718685594,133.62
2021-07-08 06:30:00,9.163,0.0,9.163,9.163,0,9.163,0.0,0.0,0.0,0.0,80.253,-11.52,81.0756092114,9.163,0,9.163,71.09,-11.52,72.0173486043,133.23
2021-07-08 07:00:00,15.17,0.0,15.17,15.17,0,15.17,0.0,0.0,0.0,0.0,88.68,-8.49,89.0854786146,15.17,0,15.17,73.51,-8.49,73.9986499877,132.83
2021-07-08 07:30:00,23.553,0.0,23.553,23.553,0,23.553,0.0,0.0,0.0,0.0,100.303,-5.84,100.4728690195,23.553,0,23.553,76.75,-5.84,76.9718656393,132.65
2021-07-08 08:00:00,39.175,0.0,39.175,39.175,0,39.175,0.0,0.0,0.0,0.0,114.205,-3.92,114.2722557098,39.175,0,39.175,75.03,-3.92,75.1323319217,132.17
2021-07-08 08:30:00,53.0,0.0,53.0,53.0,0,53.0,0.0,0.0,0.0,0.0,124.97,-3.11,125.0086916978,53.0,0,53.0,71.97,-3.11,72.0371640197,131.68
2021-07-08 09:00:00,75.525,0.0,75.525,75.525,0,75.525,0.0,0.0,0.0,0.0,139.325,-1.81,139.3367565469,75.525,0,75.525,63.8,-1.81,63.8256696009,131.28
2021-07-08 09:30:00,77.559,0.0,77.559,77.559,0,77.559,0.0,0.0,0.0,0.0,139.829,-0.6000000000000001,139.8302872807,77.559,0,77.559,62.27,-0.6000000000000001,62.2728905705,131.07
2021-07-08 10:00:00,90.275,0.0,90.275,90.275,0,90.275,0.0,0.0,0.0,0.0,146.435,-0.42,146.4356023138,90.275,0,90.275,56.16,-0.42,56.1615704909,131.07
2021-07-08 10:30:00,100.998,0.0,100.998,100.998,0,100.998,0.0,0.0,0.0,0.0,148.648,-1.35,148.6541301276,100.998,0,100.998,47.65,-1.35,47.6691199835,131.24
2021-07-08 11:00:00,114.565,0.0,114.565,114.565,0,114.565,0.0,0.0,0.0,0.0,156.355,-0.42,156.3555640999,114.565,0,114.565,41.79,-0.42,41.7921104995,131.48
2021-07-08 11:30:00,139.777,0.0,139.777,139.777,0,139.777,0.0,0.0,0.0,0.0,169.527,1.22,169.5313898044,139.777,0,139.777,29.75,1.22,29.775004618,131.48
2021-07-08 12:00:00,145.883,0.0,145.883,145.883,0,145.883,0.0,0.0,0.0,0.0,173.933,1.75,173.9418034545,145.883,0,145.883,28.05,1.75,28.1045370003,131.04
2021-07-08 12:30:00,138.482,0.0,138.482,138.482,0,138.482,0.0,0.0,0.0,0.0,170.982,2.0,170.9936967376,138.482,0,138.482,32.5,2.0,32.5614803103,131.04
2021-07-08 13:00:00,134.038,0.0,134.038,134.038,0,134.038,0.0,0.0,0.0,0.0,168.908,1.8900000000000001,168.9185737685,134.038,0,134.038,34.87,1.8900000000000001,34.9211826833,131.04
2021-07-08 13:30:00,133.345,0.0,133.345,133.345,0,133.345,0.0,0.0,0.0,0.0,166.645,1.37,166.6506313369,133.345,0,133.345,33.3,1.37,33.3281697667,131.04
