Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-08 14:00:00,126.345,0.0,126.345,126.345,0,126.345,0.0,0.0,0.0,0.0,160.615,0.27,160.61522694,126.345,0,126.345,34.27,0.27,34.271063596,130.97
2021-07-08 14:30:00,131.554,0.0,131.554,131.554,0,131.554,0.0,0.0,0.0,0.0,164.044,0.87,164.0463069868,131.554,0,131.554,32.49,0.87,32.5016461122,131.15
2021-07-08 15:00:00,134.975,0.0,134.975,134.975,0,134.975,0.0,0.0,0.0,0.0,164.475,0.8300000000000001,164.4770942259,134.975,0,134.975,29.5,0.8300000000000001,29.5116739613,131.04
2021-07-08 15:30:00,120.638,0.0,120.638,120.638,0,120.638,0.0,0.0,0.0,0.0,153.428,0.08,153.4280208567,120.638,0,120.638,32.79,0.08,32.7900975906,131.34
2021-07-08 16:00:00,111.152,0.0,111.152,111.152,0,111.152,0.0,0.0,0.0,0.0,149.732,-0.61,149.7332425482,111.152,0,111.152,38.58,-0.61,38.5848221455,131.34
2021-07-08 16:30:00,96.404,0.0,96.404,96.404,0,96.404,0.0,0.0,0.0,0.0,143.494,-2.15,143.5101060414,96.404,0,96.404,47.09,-2.15,47.1390559939,131.51
2021-07-08 17:00:00,97.952,0.0,97.952,97.952,0,97.952,0.0,0.0,0.0,0.0,147.622,-2.65,147.6457834955,97.952,0,97.952,49.67,-2.65,49.7406413308,131.67
2021-07-08 17:30:00,95.754,0.0,95.754,95.754,0,95.754,0.0,0.0,0.0,0.0,149.404,-4.01,149.4578044667,95.754,0,95.754,53.65,-4.01,53.7996524152,131.67
2021-07-08 18:00:00,82.24,0.0,82.24,82.24,0,82.24,0.0,0.0,0.0,0.0,145.22,-4.64,145.2941086211,82.24,0,82.24,62.98,-4.64,63.1506927911,131.95
2021-07-08 18:30:00,66.389,0.0,66.389,66.389,0,66.389,0.0,0.0,0.0,0.0,137.529,-4.34,137.5974616081,66.389,0,66.389,71.14,-4.34,71.2722610838,131.95
2021-07-08 19:00:00,53.589,0.0,53.589,53.589,0,53.589,0.0,0.0,0.0,0.0,129.919,-4.42,129.9941651037,53.589,0,53.589,76.33,-4.42,76.4578661748,131.95
2021-07-08 19:30:00,49.301,0.0,49.301,49.301,0,49.301,0.0,0.0,0.0,0.0,127.431,-4.5600000000000005,127.5125615812,49.301,0,49.301,78.13,-4.5600000000000005,78.2629573936,132.1
2021-07-08 20:00:00,41.117,0.0,41.117,41.117,0,41.117,0.0,0.0,0.0,0.0,121.637,-4.88,121.7348519077,41.117,0,41.117,80.52,-4.88,80.6677432435,132.1
2021-07-08 20:30:00,34.887,0.0,34.887,34.887,0,34.887,0.0,0.0,0.0,0.0,115.127,-6.03,115.2848083184,34.887,0,34.887,80.24,-6.03,80.4662569031,131.92
2021-07-08 21:00:00,30.328,0.0,30.328,30.328,0,30.328,0.0,0.0,0.0,0.0,110.228,-6.89,110.4431260152,30.328,0,30.328,79.9,-6.89,80.196521745,131.92
2021-07-08 21:30:00,28.168,0.0,28.168,28.168,0,28.168,0.0,0.0,0.0,0.0,106.718,-8.0,107.0174356075,28.168,0,28.168,78.55,-8.0,78.9563328682,132.02
2021-07-08 22:00:00,27.692,0.0,27.692,27.692,0,27.692,0.0,0.0,0.0,0.0,104.682,-8.84,105.0545892572,27.692,0,27.692,76.99,-8.84,77.4958431143,132.26
2021-07-08 22:30:00,15.45,0.0,15.45,15.45,0,15.45,0.0,0.0,0.0,0.0,94.1,-10.29,94.6609428434,15.45,0,15.45,78.65,-10.29,79.3202786178,132.52
2021-07-08 23:00:00,4.3629999999999995,0.0,4.3629999999999995,4.3629999999999995,0,4.3629999999999995,0.0,0.0,0.0,0.0,81.533,-11.9,82.3968451398,4.3629999999999995,0,4.3629999999999995,77.17,-11.9,78.0821291974,132.95
2021-07-08 23:30:00,2.976,0.0,2.976,2.976,0,2.976,0.0,0.0,0.0,0.0,75.236,-13.65,76.4642282116,2.976,0,2.976,72.26,-13.65,73.5379500666,133.36
2021-07-09 00:00:00,2.93,0.0,2.93,2.93,0,2.93,0.0,0.0,0.0,0.0,71.74,-14.49,73.1887129276,2.93,0,2.93,68.81,-14.49,70.3191026678,132.19
2021-07-09 00:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,66.587,-15.22,68.3042968561,2.967,0,2.967,63.62,-15.22,65.4152336998,132.19
2021-07-09 01:00:00,3.063,0.0,3.063,3.063,0,3.063,0.0,0.0,0.0,0.0,57.463,-17.0,59.9249227701,3.063,0,3.063,54.4,-17.0,56.9943856884,132.34
2021-07-09 01:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,58.535,-17.11,60.9844105079,3.085,0,3.085,55.45,-17.11,58.0297733926,132.69
2021-07-09 02:00:00,3.116,0.0,3.116,3.116,0,3.116,0.0,0.0,0.0,0.0,57.996,-17.36,60.5384639382,3.116,0,3.116,54.88,-17.36,57.5602640717,132.69
2021-07-09 02:30:00,3.105,0.0,3.105,3.105,0,3.105,0.0,0.0,0.0,0.0,57.565,-17.53,60.1749958455,3.105,0,3.105,54.46,-17.53,57.2118213309,132.69
2021-07-09 03:00:00,3.205,0.0,3.205,3.205,0,3.205,0.0,0.0,0.0,0.0,56.395,-17.91,59.170635665,3.205,0,3.205,53.19,-17.91,56.1243636935,132.69
2021-07-09 03:30:00,3.222,0.0,3.222,3.222,0,3.222,0.0,0.0,0.0,0.0,55.662,-17.82,58.4449368551,3.222,0,3.222,52.44,-17.82,55.3850701904,132.88
2021-07-09 04:00:00,3.166,0.0,3.166,3.166,0,3.166,0.0,0.0,0.0,0.0,55.276,-17.91,58.1051140262,3.166,0,3.166,52.11,-17.91,55.101907408,132.88
2021-07-09 04:30:00,3.176,0.0,3.176,3.176,0,3.176,0.0,0.0,0.0,0.0,55.406,-17.99,58.2534542838,3.176,0,3.176,52.23,-17.99,55.2414065715,132.88
2021-07-09 05:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,55.088,-18.09,57.9822028212,3.018,0,3.018,52.07,-18.09,55.1228899823,132.88
2021-07-09 05:30:00,3.133,0.0,3.133,3.133,0,3.133,0.0,0.0,0.0,0.0,53.723,-18.08,56.6837466034,3.133,0,3.133,50.59,-18.08,53.7236865824,132.97
2021-07-09 06:00:00,4.683,0.0,4.683,4.683,0,4.683,0.0,0.0,0.0,0.0,56.613,-17.15,59.1536496676,4.683,0,4.683,51.93,-17.15,54.6886405024,133.5
2021-07-09 06:30:00,7.992,0.0,7.992,7.992,0,7.992,0.0,0.0,0.0,0.0,65.372,-14.28,66.9135022548,7.992,0,7.992,57.38,-14.28,59.1302190086,133.12
2021-07-09 07:00:00,15.18,0.0,15.18,15.18,0,15.18,0.0,0.0,0.0,0.0,74.16,-12.67,75.2345299713,15.18,0,15.18,58.98,-12.67,60.325527764,133.12
2021-07-09 07:30:00,27.296,0.0,27.296,27.296,0,27.296,0.0,0.0,0.0,0.0,87.416,-10.94,88.0979038116,27.296,0,27.296,60.12,-10.94,61.1072663437,134.3
2021-07-09 08:00:00,65.607,0.0,65.607,65.607,0,65.607,0.0,0.0,0.0,0.0,114.547,13.45,115.33393997,65.607,0,65.607,48.94,13.45,50.7545672822,134.02
2021-07-09 08:30:00,84.467,0.0,84.467,84.467,0,84.467,0.0,0.0,0.0,0.0,127.747,17.83,128.9852895062,84.467,0,84.467,43.28,17.83,46.8088378407,130.63
2021-07-09 09:00:00,105.414,0.0,105.414,105.414,0,105.414,0.0,0.0,0.0,0.0,140.174,15.6,141.0393926391,105.414,0,105.414,34.76,15.6,38.1000997374,130.63
2021-07-09 09:30:00,117.048,0.0,117.048,117.048,0,117.048,0.0,0.0,0.0,0.0,147.568,10.48,147.9396668375,117.048,0,117.048,30.52,10.48,32.2691927386,130.84
2021-07-09 10:00:00,121.226,0.0,121.226,121.226,0,121.226,0.0,0.0,0.0,0.0,149.586,11.36,150.0167357197,121.226,0,121.226,28.36,11.36,30.5506006488,131.22
2021-07-09 10:30:00,98.256,0.0,98.256,98.256,0,98.256,0.0,0.0,0.0,0.0,136.216,11.07,136.6650780412,98.256,0,98.256,37.96,11.07,39.5412000324,131.22
2021-07-09 11:00:00,74.502,0.0,74.502,74.502,0,74.502,0.0,0.0,0.0,0.0,123.462,10.46,123.9043059946,74.502,0,74.502,48.96,10.46,50.064889893,131.22
2021-07-09 11:30:00,97.391,0.0,97.391,97.391,0,97.391,0.0,0.0,0.0,0.0,137.861,10.7,138.2756136164,97.391,0,97.391,40.47,10.7,41.8606127523,131.36
2021-07-09 12:00:00,100.971,0.0,100.971,100.971,0,100.971,0.0,0.0,0.0,0.0,139.111,10.11,139.4778922303,100.971,0,100.971,38.14,10.11,39.4572135357,131.36
2021-07-09 12:30:00,92.163,0.0,92.163,92.163,0,92.163,0.0,0.0,0.0,0.0,137.433,10.39,137.8251848865,92.163,0,92.163,45.27,10.39,46.4470128211,131.45
2021-07-09 13:00:00,75.053,0.0,75.053,75.053,0,75.053,0.0,0.0,0.0,0.0,128.583,9.73,128.9506137597,75.053,0,75.053,53.53,9.73,54.4071116675,131.32
2021-07-09 13:30:00,65.648,0.0,65.648,65.648,0,65.648,0.0,0.0,0.0,0.0,121.818,8.64,122.1240137074,65.648,0,65.648,56.17,8.64,56.8306123493,131.41
2021-07-09 14:00:00,62.083,0.0,62.083,62.083,0,62.083,0.0,0.0,0.0,0.0,117.413,7.22,117.634777889,62.083,0,62.083,55.33,7.22,55.7990797415,131.62
2021-07-09 14:30:00,68.411,0.0,68.411,68.411,0,68.411,0.0,0.0,0.0,0.0,119.341,6.97,119.5443649069,68.411,0,68.411,50.93,6.97,51.4047254637,132.06
2021-07-09 15:00:00,72.201,0.0,72.201,72.201,0,72.201,0.0,0.0,0.0,0.0,118.631,7.79,118.8864931815,72.201,0,72.201,46.43,7.79,47.0789655791,132.06
2021-07-09 15:30:00,87.487,0.0,87.487,87.487,0,87.487,0.0,0.0,0.0,0.0,125.567,7.91,125.8158956134,87.487,0,87.487,38.08,7.91,38.8928592418,132.15
2021-07-09 16:00:00,91.088,0.0,91.088,91.088,0,91.088,0.0,0.0,0.0,0.0,127.118,7.38,127.3320475136,91.088,0,91.088,36.03,7.38,36.7780545978,132.15
2021-07-09 16:30:00,95.94,0.0,95.94,95.94,0,95.94,0.0,0.0,0.0,0.0,133.22,6.25,133.3665284095,95.94,0,95.94,37.28,6.25,37.800276454,132.28
2021-07-09 17:00:00,82.615,0.0,82.615,82.615,0,82.615,0.0,0.0,0.0,0.0,127.655,6.31,127.8108568354,82.615,0,82.615,45.04,6.31,45.479860378,132.53
2021-07-09 17:30:00,63.696,0.0,63.696,63.696,0,63.696,0.0,0.0,0.0,0.0,117.816,6.08,117.9727776057,63.696,0,63.696,54.12,6.08,54.4604517058,132.53
2021-07-09 18:00:00,63.508,0.0,63.508,63.508,0,63.508,0.0,0.0,0.0,0.0,119.888,6.34,120.0555210892,63.508,0,63.508,56.38,6.34,56.7353505321,132.33
2021-07-09 18:30:00,61.816,0.0,61.816,61.816,0,61.816,0.0,0.0,0.0,0.0,118.916,5.92,119.0632666107,61.816,0,61.816,57.1,5.92,57.4060658816,132.21
2021-07-09 19:00:00,47.931,0.0,47.931,47.931,0,47.931,0.0,0.0,0.0,0.0,109.281,5.5600000000000005,109.4223494584,47.931,0,47.931,61.35,5.5600000000000005,61.6014293665,132.37
2021-07-09 19:30:00,25.094,0.0,25.094,25.094,0,25.094,0.0,0.0,0.0,0.0,93.904,4.76,94.0245649604,25.094,0,25.094,68.81,4.76,68.9744423682,132.37
2021-07-09 20:00:00,15.742,0.0,15.742,15.742,0,15.742,0.0,0.0,0.0,0.0,87.282,4.5,87.3979263141,15.742,0,15.742,71.54,4.5,71.6813894955,132.73
2021-07-09 20:30:00,21.894,0.0,21.894,21.894,0,21.894,0.0,0.0,0.0,0.0,88.124,4.23,88.2254627418,21.894,0,21.894,66.23,4.23,66.3649440593,132.41
2021-07-09 21:00:00,22.996,0.0,22.996,22.996,0,22.996,0.0,0.0,0.0,0.0,86.066,3.7199999999999998,86.1463566032,22.996,0,22.996,63.07,3.7199999999999998,63.1796114265,131.6
2021-07-09 21:30:00,20.212,0.0,20.212,20.212,0,20.212,0.0,0.0,0.0,0.0,83.062,2.86,83.1112233336,20.212,0,20.212,62.85,2.86,62.9150387427,131.48
2021-07-09 22:00:00,6.622,0.0,6.622,6.622,0,6.622,0.0,0.0,0.0,0.0,75.092,2.68,75.1398087834,6.622,0,6.622,68.47,2.68,68.5224291747,131.48
2021-07-09 22:30:00,2.943,0.0,2.943,2.943,0,2.943,0.0,0.0,0.0,0.0,71.413,1.6099999999999999,71.4311463509,2.943,0,2.943,68.47,1.6099999999999999,68.4889261122,132.07
2021-07-09 23:00:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,68.85,0.88,68.8556235902,3.14,0,3.14,65.71,0.88,65.715892294,132.07
2021-07-09 23:30:00,3.054,0.0,3.054,3.054,0,3.054,0.0,0.0,0.0,0.0,66.394,-0.02,66.3940030123,3.054,0,3.054,63.34,-0.02,63.3400031576,132.53
2021-07-10 00:00:00,2.941,0.0,2.941,2.941,0,2.941,0.0,0.0,0.0,0.0,63.571,-0.79,63.5759084953,2.941,0,2.941,60.63,-0.79,60.6351465736,132.53
2021-07-10 00:30:00,3.019,0.0,3.019,3.019,0,3.019,0.0,0.0,0.0,0.0,60.909,-0.21,60.9093620144,3.019,0,3.019,57.89,-0.21,57.8903808935,132.87
2021-07-10 01:00:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,58.891,-0.84,58.896990424,3.071,0,3.071,55.82,-0.84,55.8263199575,131.47
2021-07-10 01:30:00,3.082,0.0,3.082,3.082,0,3.082,0.0,0.0,0.0,0.0,59.132,-0.98,59.1401202569,3.082,0,3.082,56.05,-0.98,56.0585666959,131.58
2021-07-10 02:00:00,3.636,0.0,3.636,3.636,0,3.636,0.0,0.0,0.0,0.0,59.106,-1.22,59.1185895975,3.636,0,3.636,55.47,-1.22,55.483414639,131.58
2021-07-10 02:30:00,3.615,0.0,3.615,3.615,0,3.615,0.0,0.0,0.0,0.0,58.555,-1.47,58.5734489765,3.615,0,3.615,54.94,-1.47,54.9596624808,131.58
2021-07-10 03:00:00,3.638,0.0,3.638,3.638,0,3.638,0.0,0.0,0.0,0.0,57.558,-1.6800000000000002,57.5825126579,3.638,0,3.638,53.92,-1.6800000000000002,53.9461657581,131.58
2021-07-10 03:30:00,3.583,0.0,3.583,3.583,0,3.583,0.0,0.0,0.0,0.0,57.163,-1.82,57.191965948,3.583,0,3.583,53.58,-1.82,53.6109018764,131.65
2021-07-10 04:00:00,3.327,0.0,3.327,3.327,0,3.327,0.0,0.0,0.0,0.0,56.237,-1.67,56.2617904888,3.327,0,3.327,52.91,-1.67,52.9363485707,131.73
2021-07-10 04:30:00,3.163,0.0,3.163,3.163,0,3.163,0.0,0.0,0.0,0.0,55.643,-1.49,55.6629459246,3.163,0,3.163,52.48,-1.49,52.5011476065,131.83
2021-07-10 05:00:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,55.247,-1.54,55.2684594412,2.967,0,2.967,52.28,-1.54,52.3026767957,131.83
2021-07-10 05:30:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,55.589,-1.24,55.6028283543,3.229,0,3.229,52.36,-1.24,52.3746809059,131.92
2021-07-10 06:00:00,3.745,0.0,3.745,3.745,0,3.745,0.0,0.0,0.0,0.0,56.175,-1.16,56.1869755815,3.745,0,3.745,52.43,-1.16,52.4428307779,131.92
2021-07-10 06:30:00,5.023,0.0,5.023,5.023,0,5.023,0.0,0.0,0.0,0.0,59.293,-0.53,59.2953686977,5.023,0,5.023,54.27,-0.53,54.2725879243,131.78
2021-07-10 07:00:00,7.766,0.0,7.766,7.766,0,7.766,0.0,0.0,0.0,0.0,62.916,0.02,62.9160031788,7.766,0,7.766,55.15,0.02,55.1500036265,131.56
2021-07-10 07:30:00,23.607,0.0,23.607,23.607,0,23.607,0.0,0.0,0.0,0.0,75.987,0.77,75.9909012251,23.607,0,23.607,52.38,0.77,52.3856592972,131.25
2021-07-10 08:00:00,49.323,0.0,49.323,49.323,0,49.323,0.0,0.0,0.0,0.0,96.393,1.9100000000000001,96.4119211975,49.323,0,49.323,47.07,1.9100000000000001,47.1087359202,130.93
2021-07-10 08:30:00,55.98,0.0,55.98,55.98,0,55.98,0.0,0.0,0.0,0.0,104.88,2.96,104.9217613272,55.98,0,55.98,48.9,2.96,48.9895049985,130.62
2021-07-10 09:00:00,62.308,0.0,62.308,62.308,0,62.308,0.0,0.0,0.0,0.0,111.628,3.56,111.6847526926,62.308,0,62.308,49.32,3.56,49.4483164526,130.8
2021-07-10 09:30:00,67.539,0.0,67.539,67.539,0,67.539,0.0,0.0,0.0,0.0,117.989,4.45,118.0728869004,67.539,0,67.539,50.45,4.45,50.6458784108,131.24
2021-07-10 10:00:00,80.146,0.0,80.146,80.146,0,80.146,0.0,0.0,0.0,0.0,125.366,4.86,125.4601672086,80.146,0,80.146,45.22,4.86,45.4804133666,130.87
2021-07-10 10:30:00,88.324,0.0,88.324,88.324,0,88.324,0.0,0.0,0.0,0.0,130.564,5.35,130.6735650237,88.324,0,88.324,42.24,5.35,42.5774599994,130.75
2021-07-10 11:00:00,97.889,0.0,97.889,97.889,0,97.889,0.0,0.0,0.0,0.0,136.049,5.49,136.1597242249,97.889,0,97.889,38.16,5.49,38.5528948329,130.89
2021-07-10 11:30:00,111.626,0.0,111.626,111.626,0,111.626,0.0,0.0,0.0,0.0,144.396,5.83,144.5136454318,111.626,0,111.626,32.77,5.83,33.2845579811,131.02
2021-07-10 12:00:00,114.467,0.0,114.467,114.467,0,114.467,0.0,0.0,0.0,0.0,146.287,5.79,146.4015384789,114.467,0,114.467,31.82,5.79,32.3424875357,131.13
2021-07-10 12:30:00,109.986,0.0,109.986,109.986,0,109.986,0.0,0.0,0.0,0.0,144.356,6.25,144.4912358449,109.986,0,109.986,34.37,6.25,34.9336428103,131.13
2021-07-10 13:00:00,94.783,0.0,94.783,94.783,0,94.783,0.0,0.0,0.0,0.0,135.713,6.35,135.8614767659,94.783,0,94.783,40.93,6.35,41.4196499261,131.13
2021-07-10 13:30:00,66.771,0.0,66.771,66.771,0,66.771,0.0,0.0,0.0,0.0,117.561,4.95,117.6651657076,66.771,0,66.771,50.79,4.95,51.0306437349,131.13
2021-07-10 14:00:00,55.59,0.0,55.59,55.59,0,55.59,0.0,0.0,0.0,0.0,108.74,3.73,108.8039544318,55.59,0,55.59,53.15,3.73,53.2807225927,131.24
2021-07-10 14:30:00,61.245,0.0,61.245,61.245,0,61.245,0.0,0.0,0.0,0.0,110.265,2.95,110.3044546925,61.245,0,61.245,49.02,2.95,49.108684568,131.13
2021-07-10 15:00:00,65.522,0.0,65.522,65.522,0,65.522,0.0,0.0,0.0,0.0,109.822,2.48,109.8499981065,65.522,0,65.522,44.3,2.48,44.369363304,131.31
2021-07-10 15:30:00,83.018,0.0,83.018,83.018,0,83.018,0.0,0.0,0.0,0.0,118.528,2.81,118.5613043282,83.018,0,83.018,35.51,2.81,35.6210078465,131.31
2021-07-10 16:00:00,97.445,0.0,97.445,97.445,0,97.445,0.0,0.0,0.0,0.0,125.885,3.59,125.9361795712,97.445,0,97.445,28.44,3.59,28.6656885492,131.52
2021-07-10 16:30:00,80.185,0.0,80.185,80.185,0,80.185,0.0,0.0,0.0,0.0,115.835,3.12,115.87701077,80.185,0,80.185,35.65,3.12,35.786266919,131.52
2021-07-10 17:00:00,90.021,0.0,90.021,90.021,0,90.021,0.0,0.0,0.0,0.0,124.401,3.02,124.4376518623,90.021,0,90.021,34.38,3.02,34.5123861824,131.52
2021-07-10 17:30:00,89.095,0.0,89.095,89.095,0,89.095,0.0,0.0,0.0,0.0,127.845,3.38,127.889672863,89.095,0,89.095,38.75,3.38,38.897132285,131.37
2021-07-10 18:00:00,87.4,0.0,87.4,87.4,0,87.4,0.0,0.0,0.0,0.0,128.53,4.16,128.5973036265,87.4,0,87.4,41.13,4.16,41.3398415575,131.37
2021-07-10 18:30:00,90.083,0.0,90.083,90.083,0,90.083,0.0,0.0,0.0,0.0,128.793,3.2,128.83274758,90.083,0,90.083,38.71,3.2,38.8420403687,131.15
2021-07-10 19:00:00,83.234,0.0,83.234,83.234,0,83.234,0.0,0.0,0.0,0.0,124.004,2.74,124.0342679101,83.234,0,83.234,40.77,2.74,40.8619688708,131.15
2021-07-10 19:30:00,50.019,0.0,50.019,50.019,0,50.019,0.0,0.0,0.0,0.0,104.869,2.68,104.9032390396,50.019,0,50.019,54.85,2.68,54.9154340782,131.22
2021-07-10 20:00:00,35.856,0.0,35.856,35.856,0,35.856,0.0,0.0,0.0,0.0,94.776,2.37,94.8056278709,35.856,0,35.856,58.92,2.37,58.9676462138,131.11
2021-07-10 20:30:00,30.658,0.0,30.658,30.658,0,30.658,0.0,0.0,0.0,0.0,90.228,1.81,90.2461527379,30.658,0,30.658,59.57,1.81,59.597491558,131.11
2021-07-10 21:00:00,22.544,0.0,22.544,22.544,0,22.544,0.0,0.0,0.0,0.0,83.424,1.26,83.4335147048,22.544,0,22.544,60.88,1.26,60.8930373688,131.36
2021-07-10 21:30:00,19.872,0.0,19.872,19.872,0,19.872,0.0,0.0,0.0,0.0,80.332,0.73,80.3353167916,19.872,0,19.872,60.46,0.73,60.4644068854,131.43
2021-07-10 22:00:00,19.596,0.0,19.596,19.596,0,19.596,0.0,0.0,0.0,0.0,80.236,0.71,80.2391412965,19.596,0,19.596,60.64,0.71,60.6441563549,131.62
2021-07-10 22:30:00,17.972,0.0,17.972,17.972,0,17.972,0.0,0.0,0.0,0.0,77.892,-0.01,77.8920006419,17.972,0,17.972,59.92,-0.01,59.9200008344,131.7
2021-07-10 23:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,65.166,-0.61,65.1688549539,2.946,0,2.946,62.22,-0.61,62.2229901242,131.78
2021-07-10 23:30:00,3.165,0.0,3.165,3.165,0,3.165,0.0,0.0,0.0,0.0,62.185,-1.37,62.2000894292,3.165,0,3.165,59.02,-1.37,59.0358984009,131.98
2021-07-11 00:00:00,2.928,0.0,2.928,2.928,0,2.928,0.0,0.0,0.0,0.0,59.228,-2.11,59.2655725021,2.928,0,2.928,56.3,-2.11,56.3395252021,131.59
2021-07-11 00:30:00,3.492,0.0,3.492,3.492,0,3.492,0.0,0.0,0.0,0.0,57.222,-2.31,57.2686073167,3.492,0,3.492,53.73,-2.31,53.7796336916,131.51
2021-07-11 01:00:00,3.478,0.0,3.478,3.478,0,3.478,0.0,0.0,0.0,0.0,55.668,-2.26,55.7138566606,3.478,0,3.478,52.19,-2.26,52.2389098278,131.29
2021-07-11 01:30:00,3.346,0.0,3.346,3.346,0,3.346,0.0,0.0,0.0,0.0,56.206,-1.9500000000000002,56.239816287,3.346,0,3.346,52.86,-1.9500000000000002,52.8959554219,130.88
2021-07-11 02:00:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,55.611,-1.99,55.6465939748,3.411,0,3.411,52.2,-1.99,52.2379182204,130.77
2021-07-11 02:30:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,55.124,-2.06,55.1624779719,3.584,0,3.584,51.54,-2.06,51.5811515963,130.87
2021-07-11 03:00:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,53.865,-2.35,53.9162380457,3.545,0,3.545,50.32,-2.35,50.3748439204,130.95
2021-07-11 03:30:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,53.188,-2.49,53.2462528635,3.688,0,3.688,49.5,-2.49,49.5625877048,131.11
2021-07-11 04:00:00,3.509,0.0,3.509,3.509,0,3.509,0.0,0.0,0.0,0.0,52.869,-2.49,52.9276039605,3.509,0,3.509,49.36,-2.49,49.4227649975,131.11
2021-07-11 04:30:00,3.332,0.0,3.332,3.332,0,3.332,0.0,0.0,0.0,0.0,52.702,-2.55,52.7636551425,3.332,0,3.332,49.37,-2.55,49.4358109067,131.11
2021-07-11 05:00:00,3.297,0.0,3.297,3.297,0,3.297,0.0,0.0,0.0,0.0,52.557,-2.5,52.6164256578,3.297,0,3.297,49.26,-2.5,49.3233980987,131.2
2021-07-11 05:30:00,3.6390000000000002,0.0,3.6390000000000002,3.6390000000000002,0,3.6390000000000002,0.0,0.0,0.0,0.0,52.419,-2.49,52.4781064921,3.6390000000000002,0,3.6390000000000002,48.78,-2.49,48.8435103161,131.2
2021-07-11 06:00:00,5.933,0.0,5.933,5.933,0,5.933,0.0,0.0,0.0,0.0,53.923,-2.44,53.9781764142,5.933,0,5.933,47.99,-2.44,48.051989553,131.27
2021-07-11 06:30:00,11.31,0.0,11.31,11.31,0,11.31,0.0,0.0,0.0,0.0,58.82,-2.1,58.8574753111,11.31,0,11.31,47.51,-2.1,47.556388635,131.27
2021-07-11 07:00:00,18.32,0.0,18.32,18.32,0,18.32,0.0,0.0,0.0,0.0,64.69,-1.44,64.7060252218,18.32,0,18.32,46.37,-1.44,46.3923538959,131.09
2021-07-11 07:30:00,24.535,0.0,24.535,24.535,0,24.535,0.0,0.0,0.0,0.0,71.415,-0.78,71.4192594823,24.535,0,24.535,46.88,-0.78,46.8864884588,130.91
2021-07-11 08:00:00,42.581,0.0,42.581,42.581,0,42.581,0.0,0.0,0.0,0.0,85.361,-0.03,85.3610052717,42.581,0,42.581,42.78,-0.03,42.7800105189,130.79
2021-07-11 08:30:00,76.039,0.0,76.039,76.039,0,76.039,0.0,0.0,0.0,0.0,108.899,1.1400000000000001,108.9049668335,76.039,0,76.039,32.86,1.1400000000000001,32.8797688556,130.54
2021-07-11 09:00:00,87.886,0.0,87.886,87.886,0,87.886,0.0,0.0,0.0,0.0,118.066,2.39,118.0901878058,87.886,0,87.886,30.18,2.39,30.2744859577,130.28
2021-07-11 09:30:00,91.748,0.0,91.748,91.748,0,91.748,0.0,0.0,0.0,0.0,123.138,-2.98,123.1740534528,91.748,0,91.748,31.39,-2.98,31.5311354061,130.31
2021-07-11 10:00:00,87.288,0.0,87.288,87.288,0,87.288,0.0,0.0,0.0,0.0,122.518,-5.8100000000000005,122.6556823959,87.288,0,87.288,35.23,-5.8100000000000005,35.7058678651,130.31
2021-07-11 10:30:00,63.148,0.0,63.148,63.148,0,63.148,0.0,0.0,0.0,0.0,112.578,-5.89,112.7319749849,63.148,0,63.148,49.43,-5.89,49.7796846113,130.75
2021-07-11 11:00:00,64.201,0.0,64.201,64.201,0,64.201,0.0,0.0,0.0,0.0,113.551,-5.57,113.6875301033,64.201,0,64.201,49.35,-5.57,49.6633406045,131.05
2021-07-11 11:30:00,87.342,0.0,87.342,87.342,0,87.342,0.0,0.0,0.0,0.0,127.152,-5.17,127.2570626881,87.342,0,87.342,39.81,-5.17,40.1443022109,131.17
2021-07-11 12:00:00,90.737,0.0,90.737,90.737,0,90.737,0.0,0.0,0.0,0.0,129.917,-5.13,130.0182440621,90.737,0,90.737,39.18,-5.13,39.5144188873,131.17
2021-07-11 12:30:00,80.179,0.0,80.179,80.179,0,80.179,0.0,0.0,0.0,0.0,126.199,-4.88,126.2933173252,80.179,0,80.179,46.02,-4.88,46.2780163793,131.39
2021-07-11 13:00:00,79.431,0.0,79.431,79.431,0,79.431,0.0,0.0,0.0,0.0,127.551,-4.82,127.6420385335,79.431,0,79.431,48.12,-4.82,48.3607981737,131.14
2021-07-11 13:30:00,75.003,0.0,75.003,75.003,0,75.003,0.0,0.0,0.0,0.0,123.473,-5.26,123.5849882834,75.003,0,75.003,48.47,-5.26,48.7545741444,131.21
2021-07-11 14:00:00,75.169,0.0,75.169,75.169,0,75.169,0.0,0.0,0.0,0.0,121.619,-6.08,121.7708814167,75.169,0,75.169,46.45,-6.08,46.846226102,131.21
2021-07-11 14:30:00,82.581,0.0,82.581,82.581,0,82.581,0.0,0.0,0.0,0.0,126.611,-5.72,126.7401425003,82.581,0,82.581,44.03,-5.72,44.3999921171,131.46
2021-07-11 15:00:00,78.389,0.0,78.389,78.389,0,78.389,0.0,0.0,0.0,0.0,122.629,-6.05,122.778150096,78.389,0,78.389,44.24,-6.05,44.6517648027,131.46
2021-07-11 15:30:00,50.514,0.0,50.514,50.514,0,50.514,0.0,0.0,0.0,0.0,107.634,-5.8,107.790157046,50.514,0,50.514,57.12,-5.8,57.4137126478,131.46
2021-07-11 16:00:00,40.524,0.0,40.524,40.524,0,40.524,0.0,0.0,0.0,0.0,103.744,-5.4,103.8844431857,40.524,0,40.524,63.22,-5.4,63.4502040974,131.46
2021-07-11 16:30:00,35.223,0.0,35.223,35.223,0,35.223,0.0,0.0,0.0,0.0,104.063,-4.6,104.1646195644,35.223,0,35.223,68.84,-4.6,68.9935185362,131.32
2021-07-11 17:00:00,31.86,0.0,31.86,31.86,0,31.86,0.0,0.0,0.0,0.0,104.24,-3.54,104.3000920421,31.86,0,31.86,72.38,-3.54,72.4665164059,131.07
2021-07-11 17:30:00,29.565,0.0,29.565,29.565,0,29.565,0.0,0.0,0.0,0.0,105.345,-3.05,105.3891432976,29.565,0,29.565,75.78,-3.05,75.8413534953,130.8
2021-07-11 18:00:00,16.467,0.0,16.467,16.467,0,16.467,0.0,0.0,0.0,0.0,96.337,-2.68,96.3742702644,16.467,0,16.467,79.87,-2.68,79.9149504161,131.04
2021-07-11 18:30:00,13.871,0.0,13.871,13.871,0,13.871,0.0,0.0,0.0,0.0,93.771,-2.81,93.8130936544,13.871,0,13.871,79.9,-2.81,79.9493971209,131.04
2021-07-11 19:00:00,14.223,0.0,14.223,14.223,0,14.223,0.0,0.0,0.0,0.0,91.383,-3.87,91.4649090581,14.223,0,14.223,77.16,-3.87,77.256989975,131.04
2021-07-11 19:30:00,12.832,0.0,12.832,12.832,0,12.832,0.0,0.0,0.0,0.0,86.592,-5.32,86.7552699494,12.832,0,12.832,73.76,-5.32,73.9516057973,131.51
2021-07-11 20:00:00,11.576,0.0,11.576,11.576,0,11.576,0.0,0.0,0.0,0.0,81.966,-6.75,82.2434657344,11.576,0,11.576,70.39,-6.75,70.7129026416,131.51
2021-07-11 20:30:00,8.559,0.0,8.559,8.559,0,8.559,0.0,0.0,0.0,0.0,73.909,-8.4,74.3848121662,8.559,0,8.559,65.35,-8.4,65.887650588,131.85
2021-07-11 21:00:00,5.033,0.0,5.033,5.033,0,5.033,0.0,0.0,0.0,0.0,69.913,-9.63,70.5731143496,5.033,0,5.033,64.88,-9.63,65.5907867006,132.17
2021-07-11 21:30:00,3.364,0.0,3.364,3.364,0,3.364,0.0,0.0,0.0,0.0,68.004,-9.29,68.6356184208,3.364,0,3.364,64.64,-9.29,65.3041629607,132.17
2021-07-11 22:00:00,3.273,0.0,3.273,3.273,0,3.273,0.0,0.0,0.0,0.0,65.323,-9.98,66.0809710053,3.273,0,3.273,62.05,-9.98,62.8474573869,132.17
2021-07-11 22:30:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,64.98,-10.89,65.8862087238,3.14,0,3.14,61.84,-10.89,62.7915416278,132.56
2021-07-11 23:00:00,3.045,0.0,3.045,3.045,0,3.045,0.0,0.0,0.0,0.0,62.315,-11.65,63.3946506024,3.045,0,3.045,59.27,-11.65,60.4041008542,132.82
2021-07-11 23:30:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,62.731,-11.55,63.7854282811,2.931,0,2.931,59.8,-11.55,60.9051927179,133.15
2021-07-12 00:00:00,2.952,0.0,2.952,2.952,0,2.952,0.0,0.0,0.0,0.0,59.972,-11.69,61.1007109942,2.952,0,2.952,57.02,-11.69,58.2059833694,132.99
2021-07-12 00:30:00,3.26,0.0,3.26,3.26,0,3.26,0.0,0.0,0.0,0.0,57.29,-11.8,58.4925986771,3.26,0,3.26,54.03,-11.8,55.3035342451,132.69
2021-07-12 01:00:00,3.365,0.0,3.365,3.365,0,3.365,0.0,0.0,0.0,0.0,55.755,-12.1,57.0528704361,3.365,0,3.365,52.39,-12.1,53.7691556564,132.69
2021-07-12 01:30:00,3.415,0.0,3.415,3.415,0,3.415,0.0,0.0,0.0,0.0,56.735,-11.99,57.9881050303,3.415,0,3.415,53.32,-11.99,54.6514638413,132.89
2021-07-12 02:00:00,3.308,0.0,3.308,3.308,0,3.308,0.0,0.0,0.0,0.0,55.818,-12.17,57.1293096755,3.308,0,3.308,52.51,-12.17,53.9018459795,132.89
2021-07-12 02:30:00,3.1310000000000002,0.0,3.1310000000000002,3.1310000000000002,0,3.1310000000000002,0.0,0.0,0.0,0.0,55.271,-12.24,56.6100789701,3.1310000000000002,0,3.1310000000000002,52.14,-12.24,53.557419654,132.89
2021-07-12 03:00:00,3.193,0.0,3.193,3.193,0,3.193,0.0,0.0,0.0,0.0,54.103,-12.64,55.5599154877,3.193,0,3.193,50.91,-12.64,52.4556736683,132.89
2021-07-12 03:30:00,3.251,0.0,3.251,3.251,0,3.251,0.0,0.0,0.0,0.0,53.621,-12.73,55.1113830438,3.251,0,3.251,50.37,-12.73,51.953727489,133.1
2021-07-12 04:00:00,3.3689999999999998,0.0,3.3689999999999998,3.3689999999999998,0,3.3689999999999998,0.0,0.0,0.0,0.0,53.629,-12.72,55.1168580472,3.3689999999999998,0,3.3689999999999998,50.26,-12.72,51.8446332806,133.18
2021-07-12 04:30:00,3.7,0.0,3.7,3.7,0,3.7,0.0,0.0,0.0,0.0,54.2,-12.5,55.6227471454,3.7,0,3.7,50.5,-12.5,52.0240329079,133.18
2021-07-12 05:00:00,3.574,0.0,3.574,3.574,0,3.574,0.0,0.0,0.0,0.0,54.284,-12.2,55.6380504331,3.574,0,3.574,50.71,-12.2,52.1569180455,133.07
2021-07-12 05:30:00,3.15,0.0,3.15,3.15,0,3.15,0.0,0.0,0.0,0.0,54.55,-11.93,55.8392997807,3.15,0,3.15,51.4,-11.93,52.7663235407,132.97
2021-07-12 06:00:00,3.046,0.0,3.046,3.046,0,3.046,0.0,0.0,0.0,0.0,55.966,-11.3,57.0953864686,3.046,0,3.046,52.92,-11.3,54.1129965905,132.97
2021-07-12 06:30:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,61.719,-8.88,62.3545456322,3.489,0,3.489,58.23,-8.88,58.9032027992,132.77
2021-07-12 07:00:00,4.389,0.0,4.389,4.389,0,4.389,0.0,0.0,0.0,0.0,67.149,-7.9,67.6121157856,4.389,0,4.389,62.76,-7.9,63.255257489,131.86
2021-07-12 07:30:00,6.508,0.0,6.508,6.508,0,6.508,0.0,0.0,0.0,0.0,75.128,-5.9,75.3593151774,6.508,0,6.508,68.62,-5.9,68.8731762009,132.47
2021-07-12 08:00:00,10.783,0.0,10.783,10.783,0,10.783,0.0,0.0,0.0,0.0,83.073,-4.03,83.17069333,10.783,0,10.783,72.29,-4.03,72.4022444403,132.15
2021-07-12 08:30:00,16.413,0.0,16.413,16.413,0,16.413,0.0,0.0,0.0,0.0,90.683,-2.17,90.7089598055,16.413,0,16.413,74.27,-2.17,74.3016944625,131.97
2021-07-12 09:00:00,37.325,0.0,37.325,37.325,0,37.325,0.0,0.0,0.0,0.0,104.435,-1.5,104.4457716952,37.325,0,37.325,67.11,-1.5,67.1267614294,131.47
2021-07-12 09:30:00,57.739,0.0,57.739,57.739,0,57.739,0.0,0.0,0.0,0.0,117.429,-1.37,117.4369913656,57.739,0,57.739,59.69,-1.37,59.705719994,131.5
2021-07-12 10:00:00,64.275,0.0,64.275,64.275,0,64.275,0.0,0.0,0.0,0.0,122.055,-1.55,122.0648414778,64.275,0,64.275,57.78,-1.55,57.8007863268,131.5
2021-07-12 10:30:00,70.391,0.0,70.391,70.391,0,70.391,0.0,0.0,0.0,0.0,126.721,-1.09,126.7256877709,70.391,0,70.391,56.33,-1.09,56.3405449033,131.57
2021-07-12 11:00:00,80.146,0.0,80.146,80.146,0,80.146,0.0,0.0,0.0,0.0,131.346,-0.74,131.348084554,80.146,0,80.146,51.2,-0.74,51.205347377,131.97
2021-07-12 11:30:00,108.587,0.0,108.587,108.587,0,108.587,0.0,0.0,0.0,0.0,148.117,-0.02,148.1170013503,108.587,0,108.587,39.53,-0.02,39.5300050594,131.97
2021-07-12 12:00:00,114.898,0.0,114.898,114.898,0,114.898,0.0,0.0,0.0,0.0,150.408,-0.23,150.4081758549,114.898,0,114.898,35.51,-0.23,35.5107448528,131.97
2021-07-12 12:30:00,112.249,0.0,112.249,112.249,0,112.249,0.0,0.0,0.0,0.0,148.929,-0.56,148.930052847,112.249,0,112.249,36.68,-0.56,36.6842745601,131.97
2021-07-12 13:00:00,101.059,0.0,101.059,101.059,0,101.059,0.0,0.0,0.0,0.0,140.909,-0.02,140.9090014194,101.059,0,101.059,39.85,-0.02,39.8500050188,131.87
2021-07-12 13:30:00,140.155,0.0,140.155,140.155,0,140.155,0.0,0.0,0.0,0.0,162.445,0.09,162.4450249315,140.155,0,140.155,22.29,0.09,22.2901816951,131.76
2021-07-12 14:00:00,152.21,0.0,152.21,152.21,0,152.21,0.0,0.0,0.0,0.0,168.77,0.33,168.7703226281,152.21,0,152.21,16.56,0.33,16.5632877171,131.76
2021-07-12 14:30:00,144.729,0.0,144.729,144.729,0,144.729,0.0,0.0,0.0,0.0,162.889,0.8,162.8909645161,144.729,0,144.729,18.16,0.8,18.1776126045,131.91
2021-07-12 15:00:00,148.635,0.0,148.635,148.635,0,148.635,0.0,0.0,0.0,0.0,165.605,1.87,165.6155576176,148.635,0,148.635,16.97,1.87,17.0727209314,131.83
2021-07-12 15:30:00,135.294,0.0,135.294,135.294,0,135.294,0.0,0.0,0.0,0.0,156.564,0.8,156.5660438793,135.294,0,135.294,21.27,0.8,21.2850393469,132.0
2021-07-12 16:00:00,125.125,0.0,125.125,125.125,0,125.125,0.0,0.0,0.0,0.0,153.535,1.03,153.5384548737,125.125,0,125.125,28.41,1.03,28.4286651111,132.0
2021-07-12 16:30:00,101.875,0.0,101.875,101.875,0,101.875,0.0,0.0,0.0,0.0,142.855,0.17,142.8551011515,101.875,0,101.875,40.98,0.17,40.9803526095,132.0
2021-07-12 17:00:00,82.17,0.0,82.17,82.17,0,82.17,0.0,0.0,0.0,0.0,130.53,-1.63,130.5401769571,82.17,0,82.17,48.36,-1.63,48.3874622191,132.0
2021-07-12 17:30:00,83.562,0.0,83.562,83.562,0,83.562,0.0,0.0,0.0,0.0,132.662,-1.96,132.6764781112,83.562,0,83.562,49.1,-1.96,49.1391045909,132.27
2021-07-12 18:00:00,81.023,0.0,81.023,81.023,0,81.023,0.0,0.0,0.0,0.0,132.463,-2.29,132.4827931054,81.023,0,81.023,51.44,-2.29,51.4909477481,132.44
2021-07-12 18:30:00,57.609,0.0,57.609,57.609,0,57.609,0.0,0.0,0.0,0.0,119.679,-2.67,119.7087797156,57.609,0,57.609,62.07,-2.67,62.1273997524,132.52
2021-07-12 19:00:00,47.385,0.0,47.385,47.385,0,47.385,0.0,0.0,0.0,0.0,113.075,-2.71,113.107469802,47.385,0,47.385,65.69,-2.71,65.7458759163,132.52
2021-07-12 19:30:00,27.594,0.0,27.594,27.594,0,27.594,0.0,0.0,0.0,0.0,100.064,-3.13,100.1129412014,27.594,0,27.594,72.47,-3.13,72.5375613045,132.44
2021-07-12 20:00:00,19.684,0.0,19.684,19.684,0,19.684,0.0,0.0,0.0,0.0,93.024,-4.03,93.1112532189,19.684,0,19.684,73.34,-4.03,73.4506398883,132.17
2021-07-12 20:30:00,7.556,0.0,7.556,7.556,0,7.556,0.0,0.0,0.0,0.0,83.746,-4.4,83.8615079521,7.556,0,7.556,76.19,-4.4,76.3169450384,132.33
2021-07-12 21:00:00,4.389,0.0,4.389,4.389,0,4.389,0.0,0.0,0.0,0.0,78.369,-5.19,78.5406662882,4.389,0,4.389,73.98,-5.19,74.1618264338,132.41
2021-07-12 21:30:00,2.808,0.0,2.808,2.808,0,2.808,0.0,0.0,0.0,0.0,77.528,-6.12,77.7691788821,2.808,0,2.808,74.72,-6.12,74.9702127515,132.63
2021-07-12 22:00:00,2.624,0.0,2.624,2.624,0,2.624,0.0,0.0,0.0,0.0,75.624,-5.67,75.8362596388,2.624,0,2.624,73.0,-5.67,73.2198668395,132.94
2021-07-12 22:30:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,73.203,-6.58,73.4981333709,2.813,0,2.813,70.39,-6.58,70.6968775831,131.55
2021-07-12 23:00:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,69.273,-8.14,69.7496102426,2.713,0,2.713,66.56,-8.14,67.0558960868,131.3
2021-07-12 23:30:00,2.9050000000000002,0.0,2.9050000000000002,2.9050000000000002,0,2.9050000000000002,0.0,0.0,0.0,0.0,65.505,-8.95,66.1135956139,2.9050000000000002,0,2.9050000000000002,62.6,-8.95,63.2365598369,131.82
2021-07-13 00:00:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,61.734,-9.64,62.4821282928,2.824,0,2.824,58.91,-9.64,59.6935314754,132.08
2021-07-13 00:30:00,2.776,0.0,2.776,2.776,0,2.776,0.0,0.0,0.0,0.0,60.066,-9.98,60.8894470003,2.776,0,2.776,57.29,-9.98,58.1527686357,132.47
2021-07-13 01:00:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,59.025,-9.88,59.8461780317,2.675,0,2.675,56.35,-9.88,57.2095874832,132.55
2021-07-13 01:30:00,2.6950000000000003,0.0,2.6950000000000003,2.6950000000000003,0,2.6950000000000003,0.0,0.0,0.0,0.0,60.395,-9.69,61.1674106449,2.6950000000000003,0,2.6950000000000003,57.7,-9.69,58.5080003077,132.11
2021-07-13 02:00:00,2.754,0.0,2.754,2.754,0,2.754,0.0,0.0,0.0,0.0,60.074,-9.69,60.8504854212,2.754,0,2.754,57.32,-9.69,58.1332822056,132.11
2021-07-13 02:30:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,59.266,-10.3,60.1543743713,2.636,0,2.636,56.63,-10.3,57.5590731336,132.2
2021-07-13 03:00:00,2.814,0.0,2.814,2.814,0,2.814,0.0,0.0,0.0,0.0,58.714,-10.4,59.6279615281,2.814,0,2.814,55.9,-10.4,56.8592120944,132.2
2021-07-13 03:30:00,2.797,0.0,2.797,2.797,0,2.797,0.0,0.0,0.0,0.0,58.287,-10.43,59.2128302735,2.797,0,2.797,55.49,-10.43,56.461712691,132.2
2021-07-13 04:00:00,2.672,0.0,2.672,2.672,0,2.672,0.0,0.0,0.0,0.0,58.412,-10.6,59.3659982145,2.672,0,2.672,55.74,-10.6,56.7389425351,132.2
2021-07-13 04:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,58.291,-10.49,59.2273651364,2.821,0,2.821,55.47,-10.49,56.4531752871,132.39
2021-07-13 05:00:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,58.463,-10.42,59.3843310057,2.713,0,2.713,55.75,-10.42,56.7154203017,132.25
2021-07-13 05:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,59.054,-10.07,59.9064254984,2.784,0,2.784,56.27,-10.07,57.1639554265,132.36
2021-07-13 06:00:00,3.688,0.0,3.688,3.688,0,3.688,0.0,0.0,0.0,0.0,60.738,-9.11,61.4173977306,3.688,0,3.688,57.05,-9.11,57.77278425,132.36
2021-07-13 06:30:00,7.386,0.0,7.386,7.386,0,7.386,0.0,0.0,0.0,0.0,66.786,-7.42,67.1969210307,7.386,0,7.386,59.4,-7.42,59.861643813,132.36
2021-07-13 07:00:00,12.646,0.0,12.646,12.646,0,12.646,0.0,0.0,0.0,0.0,75.136,-7.48,75.5074095437,12.646,0,12.646,62.49,-7.48,62.9360826553,132.17
2021-07-13 07:30:00,28.63,0.0,28.63,28.63,0,28.63,0.0,0.0,0.0,0.0,90.65,-5.69,90.8284019456,28.63,0,28.63,62.02,-5.69,62.2804664401,132.96
2021-07-13 08:00:00,64.976,0.0,64.976,64.976,0,64.976,0.0,0.0,0.0,0.0,117.296,-4.03,117.36520999,64.976,0,64.976,52.32,-4.03,52.4749778466,132.96
2021-07-13 08:30:00,82.184,0.0,82.184,82.184,0,82.184,0.0,0.0,0.0,0.0,130.984,-2.34,131.0049001221,82.184,0,82.184,48.8,-2.34,48.8560702472,132.49
2021-07-13 09:00:00,91.896,0.0,91.896,91.896,0,91.896,0.0,0.0,0.0,0.0,137.686,-0.91,137.689007172,91.896,0,91.896,45.79,-0.91,45.7990414747,132.12
2021-07-13 09:30:00,99.994,0.0,99.994,99.994,0,99.994,0.0,0.0,0.0,0.0,142.544,-0.23,142.5441855566,99.994,0,99.994,42.55,-0.23,42.5506216171,132.12
2021-07-13 10:00:00,108.717,0.0,108.717,108.717,0,108.717,0.0,0.0,0.0,0.0,148.417,-0.16,148.4170862435,108.717,0,108.717,39.7,-0.16,39.7003224168,131.97
2021-07-13 10:30:00,131.621,0.0,131.621,131.621,0,131.621,0.0,0.0,0.0,0.0,161.281,0.5700000000000001,161.2820072451,131.621,0,131.621,29.66,0.5700000000000001,29.6654765679,131.81
2021-07-13 11:00:00,147.777,0.0,147.777,147.777,0,147.777,0.0,0.0,0.0,0.0,169.807,1.6099999999999999,169.8146323171,147.777,0,147.777,22.03,1.6099999999999999,22.0887527941,131.81
2021-07-13 11:30:00,138.752,0.0,138.752,138.752,0,138.752,0.0,0.0,0.0,0.0,163.572,2.24,163.5873368693,138.752,0,138.752,24.82,2.24,24.920874784,131.6
2021-07-13 12:00:00,129.462,0.0,129.462,129.462,0,129.462,0.0,0.0,0.0,0.0,158.322,2.18,158.3370079419,129.462,0,129.462,28.86,2.18,28.9422182978,131.48
2021-07-13 12:30:00,119.115,0.0,119.115,119.115,0,119.115,0.0,0.0,0.0,0.0,152.875,1.9100000000000001,152.8869311779,119.115,0,119.115,33.76,1.9100000000000001,33.813986751,131.4
2021-07-13 13:00:00,119.402,0.0,119.402,119.402,0,119.402,0.0,0.0,0.0,0.0,153.592,1.63,153.60064897,119.402,0,119.402,34.19,1.63,34.2288328752,131.4
2021-07-13 13:30:00,130.525,0.0,130.525,130.525,0,130.525,0.0,0.0,0.0,0.0,158.075,0.81,158.0770752671,130.525,0,130.525,27.55,0.81,27.5619048689,131.64
2021-07-13 14:00:00,129.782,0.0,129.782,129.782,0,129.782,0.0,0.0,0.0,0.0,156.192,1.72,156.2014701083,129.782,0,129.782,26.41,1.72,26.4659498224,131.83
2021-07-13 14:30:00,127.821,0.0,127.821,127.821,0,127.821,0.0,0.0,0.0,0.0,154.831,1.1400000000000001,154.8351967771,127.821,0,127.821,27.01,1.1400000000000001,27.0340470518,131.72
2021-07-13 15:00:00,123.57,0.0,123.57,123.57,0,123.57,0.0,0.0,0.0,0.0,151.84,0.28,151.8402581663,123.57,0,123.57,28.27,0.28,28.2713865949,131.72
2021-07-13 15:30:00,102.361,0.0,102.361,102.361,0,102.361,0.0,0.0,0.0,0.0,139.491,0.35000000000000003,139.4914390957,102.361,0,102.361,37.13,0.35000000000000003,37.1316495728,131.97
2021-07-13 16:00:00,91.934,0.0,91.934,91.934,0,91.934,0.0,0.0,0.0,0.0,139.184,-0.4,139.1845747775,91.934,0,91.934,47.25,-0.4,47.2516930914,131.67
2021-07-13 16:30:00,71.612,0.0,71.612,71.612,0,71.612,0.0,0.0,0.0,0.0,131.482,-0.09,131.4820308027,71.612,0,71.612,59.87,-0.09,59.8700676465,131.59
2021-07-13 17:00:00,77.552,0.0,77.552,77.552,0,77.552,0.0,0.0,0.0,0.0,134.722,-1.11,134.7265726722,77.552,0,77.552,57.17,-1.11,57.1807747412,131.51
2021-07-13 17:30:00,94.729,0.0,94.729,94.729,0,94.729,0.0,0.0,0.0,0.0,144.299,-1.98,144.3125836544,94.729,0,94.729,49.57,-1.98,49.6095283187,131.51
2021-07-13 18:00:00,81.31,0.0,81.31,81.31,0,81.31,0.0,0.0,0.0,0.0,137.73,-2.09,137.745856562,81.31,0,81.31,56.42,-2.09,56.4586972928,131.51
2021-07-13 18:30:00,57.841,0.0,57.841,57.841,0,57.841,0.0,0.0,0.0,0.0,122.861,-2.62,122.8889324594,57.841,0,57.841,65.02,-2.62,65.0727654246,131.51
2021-07-13 19:00:00,42.619,0.0,42.619,42.619,0,42.619,0.0,0.0,0.0,0.0,112.829,-3.12,112.8721296025,42.619,0,42.619,70.21,-3.12,70.2792892679,131.51
2021-07-13 19:30:00,26.428,0.0,26.428,26.428,0,26.428,0.0,0.0,0.0,0.0,101.198,-2.98,101.2418668536,26.428,0,26.428,74.77,-2.98,74.829361216,131.59
2021-07-13 20:00:00,14.642,0.0,14.642,14.642,0,14.642,0.0,0.0,0.0,0.0,92.612,-3.39,92.6740235665,14.642,0,14.642,77.97,-3.39,78.0436608572,131.59
2021-07-13 20:30:00,9.216,0.0,9.216,9.216,0,9.216,0.0,0.0,0.0,0.0,86.986,-3.99,87.0774614697,9.216,0,9.216,77.77,-3.99,77.8722864696,131.59
2021-07-13 21:00:00,5.665,0.0,5.665,5.665,0,5.665,0.0,0.0,0.0,0.0,82.755,-4.7,82.8883588027,5.665,0,5.665,77.09,-4.7,77.2331412025,131.78
2021-07-13 21:30:00,3.182,0.0,3.182,3.182,0,3.182,0.0,0.0,0.0,0.0,79.402,-5.38,79.5840562173,3.182,0,3.182,76.22,-5.38,76.4096381355,131.78
2021-07-13 22:00:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,78.245,-5.76,78.4567245365,2.885,0,2.885,75.36,-5.76,75.579806827,132.01
2021-07-13 22:30:00,2.85,0.0,2.85,2.85,0,2.85,0.0,0.0,0.0,0.0,75.06,-6.97,75.3829191528,2.85,0,2.85,72.21,-6.97,72.5456063453,132.11
2021-07-13 23:00:00,2.768,0.0,2.768,2.768,0,2.768,0.0,0.0,0.0,0.0,69.798,-8.18,70.275694262,2.768,0,2.768,67.03,-8.18,67.5272781919,132.11
2021-07-13 23:30:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,64.741,-9.01,65.3649537673,2.791,0,2.791,61.95,-9.01,62.60177793,132.2
2021-07-14 00:00:00,2.75,0.0,2.75,2.75,0,2.75,0.0,0.0,0.0,0.0,60.0,-9.5,60.7474279291,2.75,0,2.75,57.25,-9.5,58.0328570725,132.8
2021-07-14 00:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,54.715,-10.2,55.6576250392,2.755,0,2.755,51.96,-10.2,52.9516911911,133.01
2021-07-14 01:00:00,2.749,0.0,2.749,2.749,0,2.749,0.0,0.0,0.0,0.0,52.459,-10.49,53.4975399528,2.749,0,2.749,49.71,-10.49,50.8047655245,132.86
2021-07-14 01:30:00,2.724,0.0,2.724,2.724,0,2.724,0.0,0.0,0.0,0.0,52.964,-10.58,54.0103850755,2.724,0,2.724,50.24,-10.58,51.3419321802,132.86
2021-07-14 02:00:00,2.803,0.0,2.803,2.803,0,2.803,0.0,0.0,0.0,0.0,52.683,-10.7,53.7586131611,2.803,0,2.803,49.88,-10.7,51.0147468875,133.04
2021-07-14 02:30:00,2.794,0.0,2.794,2.794,0,2.794,0.0,0.0,0.0,0.0,51.584,-10.77,52.6963182395,2.794,0,2.794,48.79,-10.77,49.9645574382,133.43
2021-07-14 03:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,50.725,-11.16,51.9381480706,2.765,0,2.765,47.96,-11.16,49.2413159857,133.43
2021-07-14 03:30:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,50.399,-11.27,51.6437034013,2.689,0,2.689,47.71,-11.27,49.0230252024,133.43
2021-07-14 04:00:00,2.666,0.0,2.666,2.666,0,2.666,0.0,0.0,0.0,0.0,50.246,-11.43,51.5296556946,2.666,0,2.666,47.58,-11.43,48.9336418019,133.43
2021-07-14 04:30:00,2.699,0.0,2.699,2.699,0,2.699,0.0,0.0,0.0,0.0,50.599,-11.42,51.871718701,2.699,0,2.699,47.9,-11.42,49.2425263365,133.51
2021-07-14 05:00:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,50.897,-11.56,52.1932774311,2.617,0,2.617,48.28,-11.56,49.6446573158,133.51
2021-07-14 05:30:00,2.741,0.0,2.741,2.741,0,2.741,0.0,0.0,0.0,0.0,51.401,-11.22,52.6113219849,2.741,0,2.741,48.66,-11.22,49.9368000577,133.67
2021-07-14 06:00:00,4.705,0.0,4.705,4.705,0,4.705,0.0,0.0,0.0,0.0,54.565,-10.58,55.5812524598,4.705,0,4.705,49.86,-10.58,50.9701481261,133.59
2021-07-14 06:30:00,8.282,0.0,8.282,8.282,0,8.282,0.0,0.0,0.0,0.0,62.302,-8.78,62.9176255432,8.282,0,8.282,54.02,-8.78,54.7288662408,133.27
2021-07-14 07:00:00,15.316,0.0,15.316,15.316,0,15.316,0.0,0.0,0.0,0.0,75.436,-7.98,75.8569080308,15.316,0,15.316,60.12,-7.98,60.6472983735,132.54
2021-07-14 07:30:00,35.613,0.0,35.613,35.613,0,35.613,0.0,0.0,0.0,0.0,95.823,-6.15,96.020153244,35.613,0,35.613,60.21,-6.15,60.5232732096,134.01
2021-07-14 08:00:00,73.788,0.0,73.788,73.788,0,73.788,0.0,0.0,0.0,0.0,122.988,-4.53,123.0713981557,73.788,0,73.788,49.2,-4.53,49.4081056103,133.48
2021-07-14 08:30:00,73.07,0.0,73.07,73.07,0,73.07,0.0,0.0,0.0,0.0,125.07,-1.92,125.0847364789,73.07,0,73.07,52.0,-1.92,52.035434081,132.77
2021-07-14 09:00:00,90.331,0.0,90.331,90.331,0,90.331,0.0,0.0,0.0,0.0,136.621,-0.61,136.6223617897,90.331,0,90.331,46.29,-0.61,46.2940190521,131.94
2021-07-14 09:30:00,99.436,0.0,99.436,99.436,0,99.436,0.0,0.0,0.0,0.0,142.126,0.30000000000000004,142.1263166201,99.436,0,99.436,42.69,0.30000000000000004,42.691054098,131.59
2021-07-14 10:00:00,118.661,0.0,118.661,118.661,0,118.661,0.0,0.0,0.0,0.0,152.531,1.02,152.5344104161,118.661,0,118.661,33.87,1.02,33.8853552438,131.41
2021-07-14 10:30:00,137.373,0.0,137.373,137.373,0,137.373,0.0,0.0,0.0,0.0,161.943,1.71,161.9520279249,137.373,0,137.373,24.57,1.71,24.629433611,131.41
2021-07-14 11:00:00,143.296,0.0,143.296,143.296,0,143.296,0.0,0.0,0.0,0.0,163.416,2.75,163.4391371612,143.296,0,143.296,20.12,2.75,20.307065273,131.59
2021-07-14 11:30:00,142.077,0.0,142.077,142.077,0,142.077,0.0,0.0,0.0,0.0,162.567,2.75,162.5902579769,142.077,0,142.077,20.49,2.75,20.6737176144,131.42
2021-07-14 12:00:00,148.628,0.0,148.628,148.628,0,148.628,0.0,0.0,0.0,0.0,166.928,3.1,166.9567823839,148.628,0,148.628,18.3,3.1,18.5607111933,131.42
2021-07-14 12:30:00,154.155,0.0,154.155,154.155,0,154.155,0.0,0.0,0.0,0.0,171.475,3.46,171.5099041601,154.155,0,154.155,17.32,3.46,17.6622195661,131.42
2021-07-14 13:00:00,155.36,0.0,155.36,155.36,0,155.36,0.0,0.0,0.0,0.0,170.26,3.43,170.2945463014,155.36,0,155.36,14.9,3.43,15.2896991468,131.24
2021-07-14 13:30:00,161.315,0.0,161.315,161.315,0,161.315,0.0,0.0,0.0,0.0,173.405,2.17,173.41857722,161.315,0,161.315,12.09,2.17,12.2831999088,131.32
2021-07-14 14:00:00,163.676,0.0,163.676,163.676,0,163.676,0.0,0.0,0.0,0.0,173.406,2.6,173.4254907331,163.676,0,163.676,9.73,2.6,10.0713901722,131.57
2021-07-14 14:30:00,163.041,0.0,163.041,163.041,0,163.041,0.0,0.0,0.0,0.0,172.041,2.49,172.0590183077,163.041,0,163.041,9.0,2.49,9.3380993784,131.89
2021-07-14 15:00:00,158.757,0.0,158.757,158.757,0,158.757,0.0,0.0,0.0,0.0,169.907,2.22,169.9215026093,158.757,0,158.757,11.15,2.22,11.3688565828,131.89
2021-07-14 15:30:00,155.044,0.0,155.044,155.044,0,155.044,0.0,0.0,0.0,0.0,168.454,1.45,168.4602404605,155.044,0,155.044,13.41,1.45,13.4881651829,131.78
2021-07-14 16:00:00,147.805,0.0,147.805,147.805,0,147.805,0.0,0.0,0.0,0.0,164.785,0.9400000000000001,164.7876810475,147.805,0,147.805,16.98,0.9400000000000001,17.0059989416,131.78
2021-07-14 16:30:00,132.611,0.0,132.611,132.611,0,132.611,0.0,0.0,0.0,0.0,157.831,-0.01,157.8310003168,132.611,0,132.611,25.22,-0.01,25.2200019826,131.86
2021-07-14 17:00:00,119.916,0.0,119.916,119.916,0,119.916,0.0,0.0,0.0,0.0,153.586,-1.18,153.5905328984,119.916,0,119.916,33.67,-1.18,33.6906708155,132.03
2021-07-14 17:30:00,109.752,0.0,109.752,109.752,0,109.752,0.0,0.0,0.0,0.0,150.372,-2.85,150.3990055951,109.752,0,109.752,40.62,-2.85,40.7198587915,132.14
2021-07-14 18:00:00,90.423,0.0,90.423,90.423,0,90.423,0.0,0.0,0.0,0.0,140.883,-3.63,140.9297576419,90.423,0,90.423,50.46,-3.63,50.5903992868,132.32
2021-07-14 18:30:00,68.585,0.0,68.585,68.585,0,68.585,0.0,0.0,0.0,0.0,127.395,-4.14,127.462251765,68.585,0,68.585,58.81,-4.14,58.9555400281,132.51
2021-07-14 19:00:00,48.786,0.0,48.786,48.786,0,48.786,0.0,0.0,0.0,0.0,114.846,-4.49,114.9337366312,48.786,0,48.786,66.06,-4.49,66.2124134887,132.51
2021-07-14 19:30:00,26.465,0.0,26.465,26.465,0,26.465,0.0,0.0,0.0,0.0,100.085,-4.28,100.1764724124,26.465,0,26.465,73.62,-4.28,73.7443068989,132.51
2021-07-14 20:00:00,14.785,0.0,14.785,14.785,0,14.785,0.0,0.0,0.0,0.0,91.705,-4.77,91.8289710549,14.785,0,14.785,76.92,-4.77,77.0677578498,132.4
2021-07-14 20:30:00,10.111,0.0,10.111,10.111,0,10.111,0.0,0.0,0.0,0.0,86.311,-5.62,86.4937750419,10.111,0,10.111,76.2,-5.62,76.406965651,132.29
2021-07-14 21:00:00,6.7059999999999995,0.0,6.7059999999999995,6.7059999999999995,0,6.7059999999999995,0.0,0.0,0.0,0.0,81.996,-6.68,82.2676510908,6.7059999999999995,0,6.7059999999999995,75.29,-6.68,75.5857559332,132.13
2021-07-14 21:30:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,78.284,-7.14,78.6089324187,3.174,0,3.174,75.11,-7.14,75.4486030354,132.46
2021-07-14 22:00:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,76.445,-7.54,76.8159464239,2.495,0,2.495,73.95,-7.54,74.333398281,132.76
2021-07-14 22:30:00,2.491,0.0,2.491,2.491,0,2.491,0.0,0.0,0.0,0.0,73.881,-8.38,74.354734624,2.491,0,2.491,71.39,-8.38,71.8801537283,132.76
2021-07-14 23:00:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,65.697,-9.11,66.3256203062,2.487,0,2.487,63.21,-9.11,63.8631051547,133.0
2021-07-14 23:30:00,2.487,0.0,2.487,2.487,0,2.487,0.0,0.0,0.0,0.0,58.567,-10.06,59.4247178285,2.487,0,2.487,56.08,-10.06,56.9751700305,133.34
2021-07-15 00:00:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,55.826,-10.92,56.8839931439,2.4859999999999998,0,2.4859999999999998,53.34,-10.92,54.4463221898,132.68
2021-07-15 00:30:00,2.665,0.0,2.665,2.665,0,2.665,0.0,0.0,0.0,0.0,53.955,-11.13,55.0910058449,2.665,0,2.665,51.29,-11.13,52.4837212857,132.39
2021-07-15 01:00:00,2.505,0.0,2.505,2.505,0,2.505,0.0,0.0,0.0,0.0,52.625,-11.51,53.8690145167,2.505,0,2.505,50.12,-11.51,51.4246487591,132.67
2021-07-15 01:30:00,2.455,0.0,2.455,2.455,0,2.455,0.0,0.0,0.0,0.0,53.135,-11.65,54.3971573246,2.455,0,2.455,50.68,-11.65,52.0017778542,132.74
2021-07-15 02:00:00,2.849,0.0,2.849,2.849,0,2.849,0.0,0.0,0.0,0.0,52.749,-11.73,54.0374860722,2.849,0,2.849,49.9,-11.73,51.260149239,132.6
2021-07-15 02:30:00,2.495,0.0,2.495,2.495,0,2.495,0.0,0.0,0.0,0.0,53.415,-11.71,54.6835105402,2.495,0,2.495,50.92,-11.71,52.2491196098,132.63
2021-07-15 03:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,52.846,-11.79,54.1452104622,2.606,0,2.606,50.24,-11.79,51.6048612051,132.63
2021-07-15 03:30:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,51.926,-11.97,53.2878070106,2.726,0,2.726,49.2,-11.97,50.6351745331,132.9
2021-07-15 04:00:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,51.727,-12.13,53.1302120173,2.717,0,2.717,49.01,-12.13,50.488780932,133.01
2021-07-15 04:30:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,50.911,-12.15,52.34073386,2.711,0,2.711,48.2,-12.15,49.7077710222,133.21
2021-07-15 05:00:00,2.956,0.0,2.956,2.956,0,2.956,0.0,0.0,0.0,0.0,50.746,-12.05,52.1570610368,2.956,0,2.956,47.79,-12.05,49.2857646791,133.21
2021-07-15 05:30:00,3.276,0.0,3.276,3.276,0,3.276,0.0,0.0,0.0,0.0,51.506,-11.49,52.772039339,3.276,0,3.276,48.23,-11.49,49.5797640172,133.21
2021-07-15 06:00:00,4.708,0.0,4.708,4.708,0,4.708,0.0,0.0,0.0,0.0,54.398,-10.64,55.4288012138,4.708,0,4.708,49.69,-10.64,50.8163920404,133.04
2021-07-15 06:30:00,7.745,0.0,7.745,7.745,0,7.745,0.0,0.0,0.0,0.0,60.805,-9.59,61.556609109,7.745,0,7.745,53.06,-9.59,53.919678226,133.21
2021-07-15 07:00:00,14.516,0.0,14.516,14.516,0,14.516,0.0,0.0,0.0,0.0,69.666,-8.75,70.2133467084,14.516,0,14.516,55.15,-8.75,55.8398155441,133.21
