Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-15 07:30:00,27.092,0.0,27.092,27.092,0,27.092,0.0,0.0,0.0,0.0,83.552,-6.82,83.8298819276,27.092,0,27.092,56.46,-6.82,56.8704141008,134.23
2021-07-15 08:00:00,45.599,0.0,45.599,45.599,0,45.599,0.0,0.0,0.0,0.0,100.519,-5.25,100.6560075753,45.599,0,45.599,54.92,-5.25,55.1703625147,133.49
2021-07-15 08:30:00,68.089,0.0,68.089,68.089,0,68.089,0.0,0.0,0.0,0.0,119.639,-3.27,119.683679844,68.089,0,68.089,51.55,-3.27,51.653609748,132.15
2021-07-15 09:00:00,87.918,0.0,87.918,87.918,0,87.918,0.0,0.0,0.0,0.0,134.698,-1.9300000000000002,134.7118261475,87.918,0,87.918,46.78,-1.9300000000000002,46.8197960269,132.15
2021-07-15 09:30:00,105.955,0.0,105.955,105.955,0,105.955,0.0,0.0,0.0,0.0,146.055,-0.53,146.0559616209,105.955,0,105.955,40.1,-0.53,40.1035023408,131.24
2021-07-15 10:00:00,126.968,0.0,126.968,126.968,0,126.968,0.0,0.0,0.0,0.0,158.388,0.27,158.3882301309,126.968,0,126.968,31.42,0.27,31.4211600677,130.95
2021-07-15 10:30:00,160.384,0.0,160.384,160.384,0,160.384,0.0,0.0,0.0,0.0,176.804,0.24,176.8041628922,160.384,0,160.384,16.42,0.24,16.4217538649,130.82
2021-07-15 11:00:00,156.154,0.0,156.154,156.154,0,156.154,0.0,0.0,0.0,0.0,173.064,0.16,173.0640739611,156.154,0,156.154,16.91,0.16,16.9107569316,131.34
2021-07-15 11:30:00,154.037,0.0,154.037,154.037,0,154.037,0.0,0.0,0.0,0.0,172.177,0.96,172.1796762949,154.037,0,154.037,18.14,0.96,18.1653846642,131.34
2021-07-15 12:00:00,148.893,0.0,148.893,148.893,0,148.893,0.0,0.0,0.0,0.0,168.553,0.87,168.5552452729,148.893,0,148.893,19.66,0.87,19.6792403309,130.99
2021-07-15 12:30:00,150.888,0.0,150.888,150.888,0,150.888,0.0,0.0,0.0,0.0,170.858,0.98,170.8608104979,150.888,0,150.888,19.97,0.98,19.9940316095,130.84
2021-07-15 13:00:00,153.767,0.0,153.767,153.767,0,153.767,0.0,0.0,0.0,0.0,172.357,1.08,172.3603836414,153.767,0,153.767,18.59,1.08,18.621345279,130.84
2021-07-15 13:30:00,150.364,0.0,150.364,150.364,0,150.364,0.0,0.0,0.0,0.0,169.384,0.64,169.3852090827,150.364,0,150.364,19.02,0.64,19.0307645669,131.1
2021-07-15 14:00:00,148.458,0.0,148.458,148.458,0,148.458,0.0,0.0,0.0,0.0,166.588,1.4100000000000001,166.5939670096,148.458,0,148.458,18.13,1.4100000000000001,18.1847463551,131.1
2021-07-15 14:30:00,150.468,0.0,150.468,150.468,0,150.468,0.0,0.0,0.0,0.0,166.818,1.51,166.8248339547,150.468,0,150.468,16.35,1.51,16.4195797754,130.73
2021-07-15 15:00:00,147.454,0.0,147.454,147.454,0,147.454,0.0,0.0,0.0,0.0,165.944,0.99,165.94695307839999,147.454,0,147.454,18.49,0.99,18.5164845476,130.73
2021-07-15 15:30:00,146.812,0.0,146.812,146.812,0,146.812,0.0,0.0,0.0,0.0,165.572,0.68,165.5733963655,146.812,0,146.812,18.76,0.68,18.7723200484,130.89
2021-07-15 16:00:00,141.306,0.0,141.306,141.306,0,141.306,0.0,0.0,0.0,0.0,163.096,0.73,163.0976336922,141.306,0,141.306,21.79,0.73,21.8022246571,130.78
2021-07-15 16:30:00,135.579,0.0,135.579,135.579,0,135.579,0.0,0.0,0.0,0.0,161.809,0.03,161.8090027811,135.579,0,135.579,26.23,0.03,26.2300171559,130.78
2021-07-15 17:00:00,124.589,0.0,124.589,124.589,0,124.589,0.0,0.0,0.0,0.0,156.679,-0.85,156.6813056526,124.589,0,124.589,32.09,-0.85,32.1012554272,131.1
2021-07-15 17:30:00,123.125,0.0,123.125,123.125,0,123.125,0.0,0.0,0.0,0.0,158.175,-2.34,158.1923077302,123.125,0,123.125,35.05,-2.34,35.128024425,131.54
2021-07-15 18:00:00,106.008,0.0,106.008,106.008,0,106.008,0.0,0.0,0.0,0.0,150.058,-3.06,150.0891966932,106.008,0,106.008,44.05,-3.06,44.1561558562,131.73
2021-07-15 18:30:00,84.881,0.0,84.881,84.881,0,84.881,0.0,0.0,0.0,0.0,137.621,-3.7800000000000002,137.6729023483,84.881,0,84.881,52.74,-3.7800000000000002,52.8752872333,131.82
2021-07-15 19:00:00,64.476,0.0,64.476,64.476,0,64.476,0.0,0.0,0.0,0.0,125.276,-4.31,125.3501187714,64.476,0,64.476,60.8,-4.31,60.9525725462,132.02
2021-07-15 19:30:00,27.292,0.0,27.292,27.292,0,27.292,0.0,0.0,0.0,0.0,100.652,-3.92,100.7283053764,27.292,0,27.292,73.36,-3.92,73.4646581698,131.8
2021-07-15 20:00:00,13.091,0.0,13.091,13.091,0,13.091,0.0,0.0,0.0,0.0,91.051,-4.31,91.1529522341,13.091,0,13.091,77.96,-4.31,78.0790477657,131.29
2021-07-15 20:30:00,7.355,0.0,7.355,7.355,0,7.355,0.0,0.0,0.0,0.0,85.415,-5.31,85.579894397,7.355,0,7.355,78.06,-5.31,78.2403968548,131.29
2021-07-15 21:00:00,4.822,0.0,4.822,4.822,0,4.822,0.0,0.0,0.0,0.0,82.772,-5.89,82.9812996042,4.822,0,4.822,77.95,-5.89,78.1722111751,131.54
2021-07-15 21:30:00,3.08,0.0,3.08,3.08,0,3.08,0.0,0.0,0.0,0.0,80.43,-6.54,80.6954552624,3.08,0,3.08,77.35,-6.54,77.6259885605,131.67
2021-07-15 22:00:00,9.486,0.0,9.486,9.486,0,9.486,0.0,0.0,0.0,0.0,82.006,-7.01,82.3050674989,9.486,0,9.486,72.52,-7.01,72.8580160312,131.94
2021-07-15 22:30:00,6.936,0.0,6.936,6.936,0,6.936,0.0,0.0,0.0,0.0,78.106,-7.8,78.4945044955,6.936,0,6.936,71.17,-7.8,71.5961514329,131.94
2021-07-15 23:00:00,2.396,0.0,2.396,2.396,0,2.396,0.0,0.0,0.0,0.0,71.336,-8.57,71.8489373338,2.396,0,2.396,68.94,-8.57,69.4706304851,131.59
2021-07-15 23:30:00,2.599,0.0,2.599,2.599,0,2.599,0.0,0.0,0.0,0.0,66.909,-9.78,67.6199872893,2.599,0,2.599,64.31,-9.78,65.0494004584,132.17
2021-07-16 00:00:00,2.523,0.0,2.523,2.523,0,2.523,0.0,0.0,0.0,0.0,63.883,-11.19,64.8556380664,2.523,0,2.523,61.36,-11.19,62.3719945168,132.56
2021-07-16 00:30:00,2.411,0.0,2.411,2.411,0,2.411,0.0,0.0,0.0,0.0,61.931,-11.5,62.9896718598,2.411,0,2.411,59.52,-11.5,60.6207918127,132.94
2021-07-16 01:00:00,2.417,0.0,2.417,2.417,0,2.417,0.0,0.0,0.0,0.0,60.137,-11.95,61.312814884,2.417,0,2.417,57.72,-11.95,58.9440488938,132.6
2021-07-16 01:30:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,59.89,-11.67,61.0163994349,2.49,0,2.49,57.4,-11.67,58.5743023859,132.0
2021-07-16 02:00:00,2.636,0.0,2.636,2.636,0,2.636,0.0,0.0,0.0,0.0,59.186,-11.8,60.3508292901,2.636,0,2.636,56.55,-11.8,57.768005851,132.0
2021-07-16 02:30:00,2.541,0.0,2.541,2.541,0,2.541,0.0,0.0,0.0,0.0,58.671,-12.1,59.9057279482,2.541,0,2.541,56.13,-12.1,57.419394807,131.86
2021-07-16 03:00:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,57.584,-12.51,58.9272191436,2.5140000000000002,0,2.5140000000000002,55.07,-12.51,56.4730466683,131.97
2021-07-16 03:30:00,2.492,0.0,2.492,2.492,0,2.492,0.0,0.0,0.0,0.0,56.982,-12.62,58.3627683031,2.492,0,2.492,54.49,-12.62,55.9323207099,132.22
2021-07-16 04:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0,2.5300000000000002,0.0,0.0,0.0,0.0,57.19,-12.56,58.5529649121,2.5300000000000002,0,2.5300000000000002,54.66,-12.56,56.0844827024,132.22
2021-07-16 04:30:00,2.479,0.0,2.479,2.479,0,2.479,0.0,0.0,0.0,0.0,57.479,-12.63,58.8502535339,2.479,0,2.479,55.0,-12.63,56.4315239915,132.3
2021-07-16 05:00:00,2.5540000000000003,0.0,2.5540000000000003,2.5540000000000003,0,2.5540000000000003,0.0,0.0,0.0,0.0,56.904,-12.63,58.2887820768,2.5540000000000003,0,2.5540000000000003,54.35,-12.63,55.79820248,132.41
2021-07-16 05:30:00,2.697,0.0,2.697,2.697,0,2.697,0.0,0.0,0.0,0.0,56.637,-12.36,57.9699867949,2.697,0,2.697,53.94,-12.36,55.3379905671,132.31
2021-07-16 06:00:00,4.497,0.0,4.497,4.497,0,4.497,0.0,0.0,0.0,0.0,59.207,-11.64,60.3403550619,4.497,0,4.497,54.71,-11.64,55.9345483579,132.19
2021-07-16 06:30:00,8.04,0.0,8.04,8.04,0,8.04,0.0,0.0,0.0,0.0,66.8,-10.55,67.6279712841,8.04,0,8.04,58.76,-10.55,59.6995820756,131.95
2021-07-16 07:00:00,13.89,0.0,13.89,13.89,0,13.89,0.0,0.0,0.0,0.0,75.05,-10.24,75.7453635545,13.89,0,13.89,61.16,-10.24,62.0113150965,132.59
2021-07-16 07:30:00,26.704,0.0,26.704,26.704,0,26.704,0.0,0.0,0.0,0.0,88.834,-5.2,88.9860638302,26.704,0,26.704,62.13,-5.2,62.3472284869,134.39
2021-07-16 08:00:00,45.188,0.0,45.188,45.188,0,45.188,0.0,0.0,0.0,0.0,105.618,-0.36,105.61861353,45.188,0,45.188,60.43,-0.36,60.4310723056,133.87
2021-07-16 08:30:00,66.463,0.0,66.463,66.463,0,66.463,0.0,0.0,0.0,0.0,123.093,1.4100000000000001,123.1010753365,66.463,0,66.463,56.63,1.4100000000000001,56.6475506973,132.9
2021-07-16 09:00:00,87.183,0.0,87.183,87.183,0,87.183,0.0,0.0,0.0,0.0,137.143,3.26,137.1817409461,87.183,0,87.183,49.96,3.26,50.0662481119,132.15
2021-07-16 09:30:00,109.539,0.0,109.539,109.539,0,109.539,0.0,0.0,0.0,0.0,149.289,4.6,149.3598524403,109.539,0,109.539,39.75,4.6,40.0152783322,131.69
2021-07-16 10:00:00,138.874,0.0,138.874,138.874,0,138.874,0.0,0.0,0.0,0.0,163.684,5.14,163.7646831768,138.874,0,138.874,24.81,5.14,25.3368447128,131.43
2021-07-16 10:30:00,152.831,0.0,152.831,152.831,0,152.831,0.0,0.0,0.0,0.0,171.551,5.96,171.654499507,152.831,0,152.831,18.72,5.96,19.6458647048,131.56
2021-07-16 11:00:00,152.171,0.0,152.171,152.171,0,152.171,0.0,0.0,0.0,0.0,172.281,6.68,172.4104560663,152.171,0,152.171,20.11,6.68,21.1904341626,131.36
2021-07-16 11:30:00,168.249,0.0,168.249,168.249,0,168.249,0.0,0.0,0.0,0.0,179.549,8.11,179.7320658675,168.249,0,168.249,11.3,8.11,13.9090653892,130.93
2021-07-16 12:00:00,167.639,0.0,167.639,167.639,0,167.639,0.0,0.0,0.0,0.0,178.119,8.44,178.3188485859,167.639,0,167.639,10.48,8.44,13.456002378099999,130.61
2021-07-16 12:30:00,189.802,0.0,189.802,189.802,0,189.802,0.0,0.0,0.0,0.0,190.362,9.22,190.5851501141,189.802,0,189.802,0.56,9.22,9.236990852,130.37
2021-07-16 13:00:00,188.612,0.0,188.612,188.612,0,188.612,0.0,0.0,0.0,0.0,188.662,8.9,188.871809024,188.612,0,188.612,0.05,8.9,8.9001404483,130.37
2021-07-16 13:30:00,169.251,0.0,169.251,169.251,0,169.251,0.0,0.0,0.0,0.0,179.861,7.25,180.0070604754,169.251,0,169.251,10.61,7.25,12.8504708085,130.56
2021-07-16 14:00:00,168.299,0.0,168.299,168.299,0,168.299,0.0,0.0,0.0,0.0,178.079,7.03,178.2177071477,168.299,0,168.299,9.78,7.03,12.0444717609,130.93
2021-07-16 14:30:00,166.575,0.0,166.575,166.575,0,166.575,0.0,0.0,0.0,0.0,175.125,7.03,175.2660449859,166.575,0,166.575,8.55,7.03,11.0690288644,130.93
2021-07-16 15:00:00,163.738,0.0,163.738,163.738,0,163.738,0.0,0.0,0.0,0.0,168.908,7.28,169.0648126134,163.738,0,163.738,5.17,7.28,8.9290145033,131.29
2021-07-16 15:30:00,158.956,0.0,158.956,158.956,0,158.956,0.0,0.0,0.0,0.0,168.436,6.34,168.5552778646,158.956,0,158.956,9.48,6.34,11.4046481752,131.77
2021-07-16 16:00:00,147.806,0.0,147.806,147.806,0,147.806,0.0,0.0,0.0,0.0,166.186,5.17,166.2663991791,147.806,0,147.806,18.38,5.17,19.0932789222,132.09
2021-07-16 16:30:00,134.02,0.0,134.02,134.02,0,134.02,0.0,0.0,0.0,0.0,160.23,3.7199999999999998,160.2731771071,134.02,0,134.02,26.21,3.7199999999999998,26.472674591,131.57
2021-07-16 17:00:00,137.414,0.0,137.414,137.414,0,137.414,0.0,0.0,0.0,0.0,162.864,3.35,162.8984499497,137.414,0,137.414,25.45,3.35,25.6695344718,131.75
2021-07-16 17:30:00,130.028,0.0,130.028,130.028,0,130.028,0.0,0.0,0.0,0.0,158.428,2.46,158.4470977456,130.028,0,130.028,28.4,2.46,28.5063431538,131.89
2021-07-16 18:00:00,119.005,0.0,119.005,119.005,0,119.005,0.0,0.0,0.0,0.0,152.615,1.94,152.6273298757,119.005,0,119.005,33.61,1.94,33.6659427315,132.02
2021-07-16 18:30:00,91.532,0.0,91.532,91.532,0,91.532,0.0,0.0,0.0,0.0,135.802,0.8300000000000001,135.8045363896,91.532,0,91.532,44.27,0.8300000000000001,44.2777799805,132.02
2021-07-16 19:00:00,62.42,0.0,62.42,62.42,0,62.42,0.0,0.0,0.0,0.0,117.54,-0.04,117.5400068062,62.42,0,62.42,55.12,-0.04,55.1200145138,132.17
2021-07-16 19:30:00,54.742,0.0,54.742,54.742,0,54.742,0.0,0.0,0.0,0.0,112.342,-0.13,112.3420752167,54.742,0,54.742,57.6,-0.13,57.6001467012,132.27
2021-07-16 20:00:00,45.79,0.0,45.79,45.79,0,45.79,0.0,0.0,0.0,0.0,105.86,-0.87,105.8635749444,45.79,0,45.79,60.07,-0.87,60.0762998195,132.27
2021-07-16 20:30:00,38.584,0.0,38.584,38.584,0,38.584,0.0,0.0,0.0,0.0,99.864,-1.8,99.8802207446,38.584,0,38.584,61.28,-1.8,61.3064303316,132.47
2021-07-16 21:00:00,31.934,0.0,31.934,31.934,0,31.934,0.0,0.0,0.0,0.0,93.714,-2.29,93.7419751019,31.934,0,31.934,61.78,-2.29,61.8224271604,132.19
2021-07-16 21:30:00,13.663,0.0,13.663,13.663,0,13.663,0.0,0.0,0.0,0.0,81.553,-2.06,81.5790132877,13.663,0,13.663,67.89,-2.06,67.9212463078,132.06
2021-07-16 22:00:00,11.766,0.0,11.766,11.766,0,11.766,0.0,0.0,0.0,0.0,80.986,-1.8599999999999999,81.0073564314,11.766,0,11.766,69.22,-1.8599999999999999,69.244985378,132.06
2021-07-16 22:30:00,14.428,0.0,14.428,14.428,0,14.428,0.0,0.0,0.0,0.0,76.868,-3.3,76.93880311,14.428,0,14.428,62.44,-3.3,62.5271429061,131.91
2021-07-16 23:00:00,12.87,0.0,12.87,12.87,0,12.87,0.0,0.0,0.0,0.0,73.29,-3.96,73.3969052481,12.87,0,12.87,60.42,-3.96,60.549632534,132.08
2021-07-16 23:30:00,2.504,0.0,2.504,2.504,0,2.504,0.0,0.0,0.0,0.0,65.734,-4.44,65.8837791569,2.504,0,2.504,63.23,-4.44,63.385696336,132.33
2021-07-17 00:00:00,2.502,0.0,2.502,2.502,0,2.502,0.0,0.0,0.0,0.0,62.722,-5.41,62.9548837184,2.502,0,2.502,60.22,-5.41,60.4625214492,132.57
2021-07-17 00:30:00,2.659,0.0,2.659,2.659,0,2.659,0.0,0.0,0.0,0.0,61.229,-5.47,61.4728504382,2.659,0,2.659,58.57,-5.47,58.8248739905,133.12
2021-07-17 01:00:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,60.292,-5.41,60.5342329926,2.7119999999999997,0,2.7119999999999997,57.58,-5.41,57.8335931791,132.62
2021-07-17 01:30:00,2.766,0.0,2.766,2.766,0,2.766,0.0,0.0,0.0,0.0,60.786,-5.65,61.048016315,2.766,0,2.766,58.02,-5.65,58.2944499931,132.06
2021-07-17 02:00:00,2.716,0.0,2.716,2.716,0,2.716,0.0,0.0,0.0,0.0,59.546,-6.02,59.8495322956,2.716,0,2.716,56.83,-6.02,57.1479597186,132.06
2021-07-17 02:30:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,58.524,-6.06,58.8369116797,2.734,0,2.734,55.79,-6.06,56.1181583803,132.19
2021-07-17 03:00:00,2.737,0.0,2.737,2.737,0,2.737,0.0,0.0,0.0,0.0,57.147,-6.44,57.508722894900004,2.737,0,2.737,54.41,-6.44,54.7897955828,132.3
2021-07-17 03:30:00,2.769,0.0,2.769,2.769,0,2.769,0.0,0.0,0.0,0.0,56.069,-6.07,56.396610368,2.769,0,2.769,53.3,-6.07,53.6445234856,132.58
2021-07-17 04:00:00,2.791,0.0,2.791,2.791,0,2.791,0.0,0.0,0.0,0.0,55.391,-6.14,55.730265395,2.791,0,2.791,52.6,-6.14,52.9571487148,132.48
2021-07-17 04:30:00,2.919,0.0,2.919,2.919,0,2.919,0.0,0.0,0.0,0.0,55.339,-6.14,55.6785822467,2.919,0,2.919,52.42,-6.14,52.7783667803,132.64
2021-07-17 05:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0,2.7800000000000002,0.0,0.0,0.0,0.0,55.05,-6.27,55.4059148467,2.7800000000000002,0,2.7800000000000002,52.27,-6.27,52.6447129349,132.52
2021-07-17 05:30:00,2.678,0.0,2.678,2.678,0,2.678,0.0,0.0,0.0,0.0,54.628,-6.39,55.0004589435,2.678,0,2.678,51.95,-6.39,52.3415188927,132.71
2021-07-17 06:00:00,4.009,0.0,4.009,4.009,0,4.009,0.0,0.0,0.0,0.0,55.269,-6.61,55.6628642903,4.009,0,4.009,51.26,-6.61,51.6844241527,132.85
2021-07-17 06:30:00,8.487,0.0,8.487,8.487,0,8.487,0.0,0.0,0.0,0.0,60.247,-5.74,60.5198199683,8.487,0,8.487,51.76,-5.74,52.0773002372,132.85
2021-07-17 07:00:00,20.847,0.0,20.847,20.847,0,20.847,0.0,0.0,0.0,0.0,67.777,-5.29,67.9831290027,20.847,0,20.847,46.93,-5.29,47.227206142200004,132.49
2021-07-17 07:30:00,39.772,0.0,39.772,39.772,0,39.772,0.0,0.0,0.0,0.0,82.992,-4.23,83.0997290248,39.772,0,39.772,43.22,-4.23,43.4265045796,131.93
2021-07-17 08:00:00,66.351,0.0,66.351,66.351,0,66.351,0.0,0.0,0.0,0.0,101.271,-3.23,101.3224967172,66.351,0,66.351,34.92,-3.23,35.0690647152,131.93
2021-07-17 08:30:00,87.931,0.0,87.931,87.931,0,87.931,0.0,0.0,0.0,0.0,117.831,-1.5,117.8405471856,87.931,0,87.931,29.9,-1.5,29.9376017744,131.57
2021-07-17 09:00:00,105.182,0.0,105.182,105.182,0,105.182,0.0,0.0,0.0,0.0,131.622,0.03,131.6220034189,105.182,0,105.182,26.44,0.03,26.4400170197,130.93
2021-07-17 09:30:00,107.693,0.0,107.693,107.693,0,107.693,0.0,0.0,0.0,0.0,137.803,1.32,137.8093219234,107.693,0,107.693,30.11,1.32,30.1389200205,130.52
2021-07-17 10:00:00,144.795,0.0,144.795,144.795,0,144.795,0.0,0.0,0.0,0.0,156.655,3.02,156.6841071232,144.795,0,144.795,11.86,3.02,12.2384639559,130.88
2021-07-17 10:30:00,161.954,0.0,161.954,161.954,0,161.954,0.0,0.0,0.0,0.0,166.544,4.32,166.6000190156,161.954,0,161.954,4.59,4.32,6.3032134662,130.63
2021-07-17 11:00:00,174.13,0.0,174.13,174.13,0,174.13,0.0,0.0,0.0,0.0,174.78,5.3,174.8603397,174.13,0,174.13,0.65,5.3,5.3397097299,130.2
2021-07-17 11:30:00,166.455,0.0,166.455,166.455,0,166.455,0.0,0.0,0.0,0.0,171.535,5.86,171.6350658374,166.455,0,166.455,5.08,5.86,7.7553852258,129.96
2021-07-17 12:00:00,190.615,0.0,190.615,190.615,0,190.615,0.0,0.0,0.0,0.0,186.525,6.74,186.6467337646,190.615,0,190.615,-4.09,6.74,7.8838886344,129.96
2021-07-17 12:30:00,198.088,0.0,198.088,198.088,0,198.088,0.0,0.0,0.0,0.0,191.178,18.38,192.0595014156,198.088,0,198.088,-6.91,18.38,19.6360001019,131.77
2021-07-17 13:00:00,196.952,0.0,196.952,196.952,0,196.952,0.0,0.0,0.0,0.0,189.292,24.3,190.8453595558,196.952,0,196.952,-7.66,24.3,25.4787283827,131.77
2021-07-17 13:30:00,196.72,0.0,196.72,196.72,0,196.72,0.0,0.0,0.0,0.0,187.38,24.13,188.9272910408,196.72,0,196.72,-9.34,24.13,25.8745531362,133.12
2021-07-17 14:00:00,173.278,0.0,173.278,173.278,0,173.278,0.0,0.0,0.0,0.0,172.048,22.69,173.537749219,173.278,0,173.278,-1.23,22.69,22.7233140189,133.12
2021-07-17 14:30:00,168.83,0.0,168.83,168.83,0,168.83,0.0,0.0,0.0,0.0,169.6,22.37,171.0689244135,168.83,0,168.83,0.77,22.37,22.3832482004,133.6
2021-07-17 15:00:00,161.51,0.0,161.51,161.51,0,161.51,0.0,0.0,0.0,0.0,164.98,21.87,166.4232474746,161.51,0,161.51,3.47,21.87,22.1435724308,133.6
2021-07-17 15:30:00,151.755,0.0,151.755,151.755,0,151.755,0.0,0.0,0.0,0.0,159.625,21.08,161.0108910136,151.755,0,151.755,7.87,21.08,22.5011844133,133.85
2021-07-17 16:00:00,144.166,0.0,144.166,144.166,0,144.166,0.0,0.0,0.0,0.0,155.426,20.31,156.7473686414,144.166,0,144.166,11.26,20.31,23.2224826408,133.85
2021-07-17 16:30:00,142.898,0.0,142.898,142.898,0,142.898,0.0,0.0,0.0,0.0,154.348,19.79,155.6115330045,142.898,0,142.898,11.45,19.79,22.8636523766,134.11
2021-07-17 17:00:00,138.19,0.0,138.19,138.19,0,138.19,0.0,0.0,0.0,0.0,152.35,19.35,153.573907289,138.19,0,138.19,14.16,19.35,23.9776583511,134.21
2021-07-17 17:30:00,114.638,0.0,114.638,114.638,0,114.638,0.0,0.0,0.0,0.0,142.268,18.5,143.4657932192,114.638,0,114.638,27.63,18.5,33.2515698878,134.21
2021-07-17 18:00:00,91.286,0.0,91.286,91.286,0,91.286,0.0,0.0,0.0,0.0,130.716,17.9,131.9359035896,91.286,0,91.286,39.43,17.9,43.3028278522,134.3
2021-07-17 18:30:00,75.426,0.0,75.426,75.426,0,75.426,0.0,0.0,0.0,0.0,119.836,17.1,121.049894242,75.426,0,75.426,44.41,17.1,47.5884240126,134.3
2021-07-17 19:00:00,55.8,0.0,55.8,55.8,0,55.8,0.0,0.0,0.0,0.0,107.48,16.86,108.7943472796,55.8,0,55.8,51.68,16.86,54.3606659268,134.39
2021-07-17 19:30:00,37.274,0.0,37.274,37.274,0,37.274,0.0,0.0,0.0,0.0,96.414,16.5,97.8156909499,37.274,0,37.274,59.14,16.5,61.3986123622,134.39
2021-07-17 20:00:00,24.572,0.0,24.572,24.572,0,24.572,0.0,0.0,0.0,0.0,87.952,15.9,89.3776499132,24.572,0,24.572,63.38,15.9,65.3439698825,134.21
2021-07-17 20:30:00,18.678,0.0,18.678,18.678,0,18.678,0.0,0.0,0.0,0.0,82.788,15.15,84.1627913273,18.678,0,18.678,64.11,15.15,65.8757512291,133.86
2021-07-17 21:00:00,15.215,0.0,15.215,15.215,0,15.215,0.0,0.0,0.0,0.0,79.295,14.59,80.6260821633,15.215,0,15.215,64.08,14.59,65.7199703287,133.86
2021-07-17 21:30:00,9.331,0.0,9.331,9.331,0,9.331,0.0,0.0,0.0,0.0,75.181,14.33,76.5345128749,9.331,0,9.331,65.85,14.33,67.3911819157,133.99
2021-07-17 22:00:00,9.048,0.0,9.048,9.048,0,9.048,0.0,0.0,0.0,0.0,75.608,14.32,76.9521413867,9.048,0,9.048,66.56,14.32,68.0830081592,134.16
2021-07-17 22:30:00,8.861,0.0,8.861,8.861,0,8.861,0.0,0.0,0.0,0.0,73.451,13.48,74.6777061846,8.861,0,8.861,64.59,13.48,65.9816527529,134.16
2021-07-17 23:00:00,8.515,0.0,8.515,8.515,0,8.515,0.0,0.0,0.0,0.0,70.595,12.74,71.7353582622,8.515,0,8.515,62.08,12.74,63.3737642878,134.53
2021-07-17 23:30:00,2.574,0.0,2.574,2.574,0,2.574,0.0,0.0,0.0,0.0,66.154,12.08,67.2478855876,2.574,0,2.574,63.58,12.08,64.717407241,134.92
2021-07-18 00:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,61.971,12.23,63.1662705959,2.601,0,2.601,59.37,12.23,60.6165802401,135.2
2021-07-18 00:30:00,2.689,0.0,2.689,2.689,0,2.689,0.0,0.0,0.0,0.0,59.769,12.16,60.9934337532,2.689,0,2.689,57.08,12.16,58.3608773066,133.97
2021-07-18 01:00:00,2.6550000000000002,0.0,2.6550000000000002,2.6550000000000002,0,2.6550000000000002,0.0,0.0,0.0,0.0,58.095,11.53,59.2281176892,2.6550000000000002,0,2.6550000000000002,55.44,11.53,56.6262704052,134.19
2021-07-18 01:30:00,2.8970000000000002,0.0,2.8970000000000002,2.8970000000000002,0,2.8970000000000002,0.0,0.0,0.0,0.0,58.517,11.4,59.6171056745,2.8970000000000002,0,2.8970000000000002,55.62,11.4,56.7762661682,134.9
2021-07-18 02:00:00,2.8890000000000002,0.0,2.8890000000000002,2.8890000000000002,0,2.8890000000000002,0.0,0.0,0.0,0.0,57.319,11.07,58.3781865169,2.8890000000000002,0,2.8890000000000002,54.43,11.07,55.5443048386,134.9
2021-07-18 02:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,56.117,11.05,57.1945818151,2.867,0,2.867,53.25,11.05,54.3844187245,134.9
2021-07-18 03:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,54.831,10.69,55.8633570509,2.931,0,2.931,51.9,10.69,52.9894904675,134.99
2021-07-18 03:30:00,2.883,0.0,2.883,2.883,0,2.883,0.0,0.0,0.0,0.0,54.683,10.53,55.6876233018,2.883,0,2.883,51.8,10.53,52.8594447568,135.16
2021-07-18 04:00:00,2.753,0.0,2.753,2.753,0,2.753,0.0,0.0,0.0,0.0,53.693,10.22,54.656990852,2.753,0,2.753,50.94,10.22,51.9550959964,135.16
2021-07-18 04:30:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,54.256,10.43,55.2494202323,2.706,0,2.706,51.55,10.43,52.5945567526,135.4
2021-07-18 05:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,54.317,10.38,55.299917622,2.787,0,2.787,51.53,10.38,52.5650577856,135.29
2021-07-18 05:30:00,2.771,0.0,2.771,2.771,0,2.771,0.0,0.0,0.0,0.0,53.991,10.29,54.9628254459,2.771,0,2.771,51.22,10.29,52.2433967119,135.4
2021-07-18 06:00:00,4.503,0.0,4.503,4.503,0,4.503,0.0,0.0,0.0,0.0,55.873,10.15,56.7874513339,4.503,0,4.503,51.37,10.15,52.3631492559,135.4
2021-07-18 06:30:00,7.753,0.0,7.753,7.753,0,7.753,0.0,0.0,0.0,0.0,59.103,10.66,60.0566416727,7.753,0,7.753,51.35,10.66,52.4448100387,135.59
2021-07-18 07:00:00,13.357,0.0,13.357,13.357,0,13.357,0.0,0.0,0.0,0.0,63.687,11.1,64.6470723931,13.357,0,13.357,50.33,11.1,51.5394887441,135.32
2021-07-18 07:30:00,26.471,0.0,26.471,26.471,0,26.471,0.0,0.0,0.0,0.0,74.331,11.75,75.2539704002,26.471,0,26.471,47.86,11.75,49.2812550571,135.2
2021-07-18 08:00:00,45.552,0.0,45.552,45.552,0,45.552,0.0,0.0,0.0,0.0,88.912,12.63,89.8045691711,45.552,0,45.552,43.36,12.63,45.1620028342,134.88
2021-07-18 08:30:00,67.193,0.0,67.193,67.193,0,67.193,0.0,0.0,0.0,0.0,105.753,13.96,106.670420497,67.193,0,67.193,38.56,13.96,41.0092087219,134.45
2021-07-18 09:00:00,88.351,0.0,88.351,88.351,0,88.351,0.0,0.0,0.0,0.0,121.021,15.3,121.9843122742,88.351,0,88.351,32.67,15.3,36.0751839912,134.13
2021-07-18 09:30:00,107.189,0.0,107.189,107.189,0,107.189,0.0,0.0,0.0,0.0,134.769,16.69,135.7985252534,107.189,0,107.189,27.58,16.69,32.2368190118,134.26
2021-07-18 10:00:00,124.444,0.0,124.444,124.444,0,124.444,0.0,0.0,0.0,0.0,146.054,18.17,147.1798893056,124.444,0,124.444,21.61,18.17,28.2336855547,134.39
2021-07-18 10:30:00,152.207,0.0,152.207,152.207,0,152.207,0.0,0.0,0.0,0.0,163.127,20.06,164.3557778997,152.207,0,152.207,10.92,20.06,22.8396584913,134.08
2021-07-18 11:00:00,175.891,0.0,175.891,175.891,0,175.891,0.0,0.0,0.0,0.0,177.311,21.44,178.6025316758,175.891,0,175.891,1.42,21.44,21.4869727975,133.52
2021-07-18 11:30:00,183.859,0.0,183.859,183.859,0,183.859,0.0,0.0,0.0,0.0,182.549,22.24,183.8987629132,183.859,0,183.859,-1.31,22.24,22.2785479778,133.18
2021-07-18 12:00:00,167.623,0.0,167.623,167.623,0,167.623,0.0,0.0,0.0,0.0,173.773,22.33,175.2018391142,167.623,0,167.623,6.15,22.33,23.1614205091,133.07
2021-07-18 12:30:00,171.353,0.0,171.353,171.353,0,171.353,0.0,0.0,0.0,0.0,176.433,22.87,177.9090789954,171.353,0,171.353,5.08,22.87,23.4274048926,133.07
2021-07-18 13:00:00,173.546,0.0,173.546,173.546,0,173.546,0.0,0.0,0.0,0.0,177.286,22.6,178.7206921316,173.546,0,173.546,3.74,22.6,22.9073699931,132.76
2021-07-18 13:30:00,173.97,0.0,173.97,173.97,0,173.97,0.0,0.0,0.0,0.0,176.38,22.64,177.8270901747,173.97,0,173.97,2.41,22.64,22.7679094341,132.76
2021-07-18 14:00:00,167.661,0.0,167.661,167.661,0,167.661,0.0,0.0,0.0,0.0,170.811,21.78,172.1939781787,167.661,0,167.661,3.15,21.78,22.0066103705,132.64
2021-07-18 14:30:00,164.879,0.0,164.879,164.879,0,164.879,0.0,0.0,0.0,0.0,168.929,21.48,170.289158319,164.879,0,164.879,4.05,21.48,21.8584743292,133.22
2021-07-18 15:00:00,165.007,0.0,165.007,165.007,0,165.007,0.0,0.0,0.0,0.0,168.637,21.53,170.0058195151,165.007,0,165.007,3.63,21.53,21.8338681868,132.9
2021-07-18 15:30:00,156.442,0.0,156.442,156.442,0,156.442,0.0,0.0,0.0,0.0,163.352,20.8,164.6709321769,156.442,0,156.442,6.91,20.8,21.9177576408,132.9
2021-07-18 16:00:00,145.144,0.0,145.144,145.144,0,145.144,0.0,0.0,0.0,0.0,156.714,20.35,158.0297449723,145.144,0,145.144,11.57,20.35,23.4091306972,133.24
2021-07-18 16:30:00,133.695,0.0,133.695,133.695,0,133.695,0.0,0.0,0.0,0.0,151.995,19.55,153.2471289291,133.695,0,133.695,18.3,19.55,26.7785828602,133.56
2021-07-18 17:00:00,119.904,0.0,119.904,119.904,0,119.904,0.0,0.0,0.0,0.0,144.624,18.83,145.8446786002,119.904,0,119.904,24.72,18.83,31.0748660496,133.56
2021-07-18 17:30:00,111.068,0.0,111.068,111.068,0,111.068,0.0,0.0,0.0,0.0,141.288,18.26,142.4630708078,111.068,0,111.068,30.22,18.26,35.3082993077,133.47
2021-07-18 18:00:00,104.115,0.0,104.115,104.115,0,104.115,0.0,0.0,0.0,0.0,138.245,17.58,139.3583023182,104.115,0,104.115,34.13,17.58,38.3915785036,133.47
2021-07-18 18:30:00,83.501,0.0,83.501,83.501,0,83.501,0.0,0.0,0.0,0.0,125.871,17.04,127.0191727299,83.501,0,83.501,42.37,17.04,45.6681344046,133.47
2021-07-18 19:00:00,62.375,0.0,62.375,62.375,0,62.375,0.0,0.0,0.0,0.0,112.845,17.01,114.1198235409,62.375,0,62.375,50.47,17.01,53.2593747616,133.47
2021-07-18 19:30:00,47.732,0.0,47.732,47.732,0,47.732,0.0,0.0,0.0,0.0,103.742,17.09,105.1402428378,47.732,0,47.732,56.01,17.09,58.5592708288,133.34
2021-07-18 20:00:00,40.258,0.0,40.258,40.258,0,40.258,0.0,0.0,0.0,0.0,97.288,16.67,98.7058450346,40.258,0,40.258,57.03,16.67,59.4164101911,133.21
2021-07-18 20:30:00,34.167,0.0,34.167,34.167,0,34.167,0.0,0.0,0.0,0.0,92.887,15.74,94.2111584102,34.167,0,34.167,58.72,15.74,60.792976568,132.93
2021-07-18 21:00:00,31.922,0.0,31.922,31.922,0,31.922,0.0,0.0,0.0,0.0,90.202,15.05,91.4489108956,31.922,0,31.922,58.28,15.05,60.1918673909,132.93
2021-07-18 21:30:00,10.75,0.0,10.75,10.75,0,10.75,0.0,0.0,0.0,0.0,77.82,15.11,79.2733530261,10.75,0,10.75,67.07,15.11,68.7509781749,133.12
2021-07-18 22:00:00,9.683,0.0,9.683,9.683,0,9.683,0.0,0.0,0.0,0.0,77.253,14.95,78.6862663303,9.683,0,9.683,67.57,14.95,69.2040995895,132.88
2021-07-18 22:30:00,9.573,0.0,9.573,9.573,0,9.573,0.0,0.0,0.0,0.0,75.933,14.37,77.2807698525,9.573,0,9.573,66.36,14.37,67.8980596188,132.88
2021-07-18 23:00:00,9.484,0.0,9.484,9.484,0,9.484,0.0,0.0,0.0,0.0,72.434,13.57,73.6941602571,9.484,0,9.484,62.95,13.57,64.3960200634,133.23
2021-07-18 23:30:00,7.678,0.0,7.678,7.678,0,7.678,0.0,0.0,0.0,0.0,69.418,13.15,70.6525386947,7.678,0,7.678,61.74,13.15,63.1248770296,133.57
2021-07-19 00:00:00,2.49,0.0,2.49,2.49,0,2.49,0.0,0.0,0.0,0.0,63.03,12.31,64.2208455254,2.49,0,2.49,60.54,12.31,61.7788612715,133.83
2021-07-19 00:30:00,2.43,0.0,2.43,2.43,0,2.43,0.0,0.0,0.0,0.0,61.12,11.91,62.2695953094,2.43,0,2.43,58.69,11.91,59.8862605278,134.44
2021-07-19 01:00:00,2.488,0.0,2.488,2.488,0,2.488,0.0,0.0,0.0,0.0,59.628,11.51,60.7287286546,2.488,0,2.488,57.14,11.51,58.2877319854,134.44
2021-07-19 01:30:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,59.313,11.15,60.3519218335,2.6029999999999998,0,2.6029999999999998,56.71,11.15,57.7957316763,134.44
2021-07-19 02:00:00,8.841,0.0,8.841,8.841,0,8.841,0.0,0.0,0.0,0.0,62.631,10.8,63.5553472259,8.841,0,8.841,53.79,10.8,54.8635042629,134.66
2021-07-19 02:30:00,15.032,0.0,15.032,15.032,0,15.032,0.0,0.0,0.0,0.0,66.352,10.45,67.1698623193,15.032,0,15.032,51.32,10.45,52.3731314702,134.66
2021-07-19 03:00:00,14.367,0.0,14.367,14.367,0,14.367,0.0,0.0,0.0,0.0,64.997,9.93,65.7511589936,14.367,0,14.367,50.63,9.93,51.5945908017,134.81
2021-07-19 03:30:00,14.138,0.0,14.138,14.138,0,14.138,0.0,0.0,0.0,0.0,64.398,9.78,65.1364015279,14.138,0,14.138,50.26,9.78,51.2026952416,135.12
2021-07-19 04:00:00,13.211,0.0,13.211,13.211,0,13.211,0.0,0.0,0.0,0.0,63.371,9.72,64.112105261,13.211,0,13.211,50.16,9.72,51.0930915095,135.19
2021-07-19 04:30:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,57.434,10.16,58.325722935900004,2.694,0,2.694,54.74,10.16,55.6748884148,135.26
2021-07-19 05:00:00,2.5140000000000002,0.0,2.5140000000000002,2.5140000000000002,0,2.5140000000000002,0.0,0.0,0.0,0.0,57.494,10.25,58.4005354085,2.5140000000000002,0,2.5140000000000002,54.98,10.25,55.9273001315,135.09
2021-07-19 05:30:00,2.617,0.0,2.617,2.617,0,2.617,0.0,0.0,0.0,0.0,57.617,10.59,58.5821371153,2.617,0,2.617,55.0,10.59,56.0102499548,135.09
2021-07-19 06:00:00,4.038,0.0,4.038,4.038,0,4.038,0.0,0.0,0.0,0.0,59.768,11.61,60.8851864085,4.038,0,4.038,55.73,11.61,56.9264876837,134.96
2021-07-19 06:30:00,7.345,0.0,7.345,7.345,0,7.345,0.0,0.0,0.0,0.0,65.925,13.02,67.1984079052,7.345,0,7.345,58.58,13.02,60.0094725856,134.68
2021-07-19 07:00:00,16.959,0.0,16.959,16.959,0,16.959,0.0,0.0,0.0,0.0,76.289,14.85,77.7208724925,16.959,0,16.959,59.33,14.85,61.1602109218,134.42
2021-07-19 07:30:00,29.62,0.0,29.62,29.62,0,29.62,0.0,0.0,0.0,0.0,90.21,17.11,91.8182781368,29.62,0,29.62,60.59,17.11,62.9595123869,134.12
2021-07-19 08:00:00,43.352,0.0,43.352,43.352,0,43.352,0.0,0.0,0.0,0.0,102.542,19.31,104.344323583,43.352,0,43.352,59.19,19.31,62.2601975583,133.35
2021-07-19 08:30:00,61.605,0.0,61.605,61.605,0,61.605,0.0,0.0,0.0,0.0,116.635,21.46,118.5928110174,61.605,0,61.605,55.03,21.46,59.0663398223,133.12
2021-07-19 09:00:00,100.108,0.0,100.108,100.108,0,100.108,0.0,0.0,0.0,0.0,140.568,22.91,142.4227184265,100.108,0,100.108,40.46,22.91,46.4960181091,133.03
2021-07-19 09:30:00,114.747,0.0,114.747,114.747,0,114.747,0.0,0.0,0.0,0.0,150.797,24.26,152.7359905491,114.747,0,114.747,36.05,24.26,43.4528491586,132.67
2021-07-19 10:00:00,134.244,0.0,134.244,134.244,0,134.244,0.0,0.0,0.0,0.0,162.414,25.07,164.3374951008,134.244,0,134.244,28.17,25.07,37.7101286129,132.42
2021-07-19 10:30:00,152.488,0.0,152.488,152.488,0,152.488,0.0,0.0,0.0,0.0,173.338,26.18,175.3038922671,152.488,0,152.488,20.85,26.18,33.4681176644,132.3
2021-07-19 11:00:00,163.067,0.0,163.067,163.067,0,163.067,0.0,0.0,0.0,0.0,179.427,27.2,181.4769636318,163.067,0,163.067,16.36,27.2,31.7409766705,132.14
2021-07-19 11:30:00,170.037,0.0,170.037,170.037,0,170.037,0.0,0.0,0.0,0.0,183.897,28.05,186.0239476761,170.037,0,170.037,13.86,28.05,31.2874112064,131.95
2021-07-19 12:00:00,177.664,0.0,177.664,177.664,0,177.664,0.0,0.0,0.0,0.0,188.734,28.69,190.9021709044,177.664,0,177.664,11.07,28.69,30.7516015843,131.65
2021-07-19 12:30:00,178.701,0.0,178.701,178.701,0,178.701,0.0,0.0,0.0,0.0,190.441,28.68,192.5884650777,178.701,0,178.701,11.74,28.68,30.9898370438,131.39
2021-07-19 13:00:00,167.926,0.0,167.926,167.926,0,167.926,0.0,0.0,0.0,0.0,183.786,28.28,185.949058067,167.926,0,167.926,15.86,28.28,32.4237258809,131.28
2021-07-19 13:30:00,160.094,0.0,160.094,160.094,0,160.094,0.0,0.0,0.0,0.0,178.974,27.85,181.1278972881,160.094,0,160.094,18.88,27.85,33.6463504707,131.45
2021-07-19 14:00:00,152.32,0.0,152.32,152.32,0,152.32,0.0,0.0,0.0,0.0,175.12,27.76,177.3066045019,152.32,0,152.32,22.8,27.76,35.9229397461,131.8
2021-07-19 14:30:00,153.379,0.0,153.379,153.379,0,153.379,0.0,0.0,0.0,0.0,174.669,27.9,176.8832088159,153.379,0,153.379,21.29,27.9,35.0952147735,131.8
2021-07-19 15:00:00,140.858,0.0,140.858,140.858,0,140.858,0.0,0.0,0.0,0.0,166.528,27.57,168.7947857133,140.858,0,140.858,25.67,27.57,37.6703305003,131.91
2021-07-19 15:30:00,128.465,0.0,128.465,128.465,0,128.465,0.0,0.0,0.0,0.0,159.005,26.64,161.2212133219,128.465,0,128.465,30.54,26.64,40.5263025701,131.91
2021-07-19 16:00:00,126.151,0.0,126.151,126.151,0,126.151,0.0,0.0,0.0,0.0,158.631,26.14,160.7703136807,126.151,0,126.151,32.48,26.14,41.6923254329,132.06
2021-07-19 16:30:00,126.237,0.0,126.237,126.237,0,126.237,0.0,0.0,0.0,0.0,160.087,24.96,162.0211380314,126.237,0,126.237,33.85,24.96,42.0573905515,132.14
2021-07-19 17:00:00,118.247,0.0,118.247,118.247,0,118.247,0.0,0.0,0.0,0.0,155.477,24.19,157.3475567939,118.247,0,118.247,37.23,24.19,44.3985247503,132.38
2021-07-19 17:30:00,107.213,0.0,107.213,107.213,0,107.213,0.0,0.0,0.0,0.0,150.593,23.52,152.418640753,107.213,0,107.213,43.38,23.52,49.345869128,132.83
2021-07-19 18:00:00,94.411,0.0,94.411,94.411,0,94.411,0.0,0.0,0.0,0.0,143.371,22.98,145.2009780993,94.411,0,94.411,48.96,22.98,54.0847668018,132.83
2021-07-19 18:30:00,90.617,0.0,90.617,90.617,0,90.617,0.0,0.0,0.0,0.0,138.807,21.84,140.5146570611,90.617,0,90.617,48.19,21.84,52.9080494821,132.83
2021-07-19 19:00:00,69.033,0.0,69.033,69.033,0,69.033,0.0,0.0,0.0,0.0,126.223,21.36,128.0175586746,69.033,0,69.033,57.19,21.36,61.0487157932,133.16
2021-07-19 19:30:00,51.544,0.0,51.544,51.544,0,51.544,0.0,0.0,0.0,0.0,114.944,20.86,116.8214994596,51.544,0,51.544,63.4,20.86,66.7435360166,133.0
2021-07-19 20:00:00,26.184,0.0,26.184,26.184,0,26.184,0.0,0.0,0.0,0.0,98.834,20.27,100.8911911715,26.184,0,26.184,72.65,20.27,75.4247664895,133.32
2021-07-19 20:30:00,19.244,0.0,19.244,19.244,0,19.244,0.0,0.0,0.0,0.0,93.154,19.66,95.2060046216,19.244,0,19.244,73.91,19.66,76.4800869508,133.4
2021-07-19 21:00:00,5.062,0.0,5.062,5.062,0,5.062,0.0,0.0,0.0,0.0,82.672,19.65,84.9751851072,5.062,0,5.062,77.61,19.65,80.0589445346,133.48
2021-07-19 21:30:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,79.913,19.15,82.1754833816,2.643,0,2.643,77.27,19.15,79.607634056,133.48
2021-07-19 22:00:00,9.433,0.0,9.433,9.433,0,9.433,0.0,0.0,0.0,0.0,84.043,18.5,86.0550745105,9.433,0,9.433,74.61,18.5,76.8693833721,133.59
2021-07-19 22:30:00,11.045,0.0,11.045,11.045,0,11.045,0.0,0.0,0.0,0.0,82.695,17.7,84.5680378453,11.045,0,11.045,71.65,17.7,73.8038786244,133.4
2021-07-19 23:00:00,3.6310000000000002,0.0,3.6310000000000002,3.6310000000000002,0,3.6310000000000002,0.0,0.0,0.0,0.0,73.921,16.92,75.8327148466,3.6310000000000002,0,3.6310000000000002,70.29,16.92,72.2977904227,133.62
2021-07-19 23:30:00,2.543,0.0,2.543,2.543,0,2.543,0.0,0.0,0.0,0.0,69.743,16.25,71.6110923601,2.543,0,2.543,67.2,16.25,69.13683895,134.03
2021-07-20 00:00:00,2.352,0.0,2.352,2.352,0,2.352,0.0,0.0,0.0,0.0,65.452,14.82,67.1088422192,2.352,0,2.352,63.1,14.82,64.8169915994,134.24
2021-07-20 00:30:00,2.3529999999999998,0.0,2.3529999999999998,2.3529999999999998,0,2.3529999999999998,0.0,0.0,0.0,0.0,64.513,14.16,66.04871512,2.3529999999999998,0,2.3529999999999998,62.16,14.16,63.7524211305,134.33
2021-07-20 01:00:00,2.355,0.0,2.355,2.355,0,2.355,0.0,0.0,0.0,0.0,64.655,13.52,66.0534588421,2.355,0,2.355,62.3,13.52,63.750140392,133.69
2021-07-20 01:30:00,2.3529999999999998,0.0,2.3529999999999998,2.3529999999999998,0,2.3529999999999998,0.0,0.0,0.0,0.0,65.153,13.36,66.5086686756,2.3529999999999998,0,2.3529999999999998,62.8,13.36,64.2053704919,133.69
2021-07-20 02:00:00,2.3609999999999998,0.0,2.3609999999999998,2.3609999999999998,0,2.3609999999999998,0.0,0.0,0.0,0.0,64.591,13.14,65.9140112647,2.3609999999999998,0,2.3609999999999998,62.23,13.14,63.6021422595,133.83
2021-07-20 02:30:00,2.362,0.0,2.362,2.362,0,2.362,0.0,0.0,0.0,0.0,62.672,12.67,63.9398817953,2.362,0,2.362,60.31,12.67,61.626495925,133.83
2021-07-20 03:00:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,60.944,12.2,62.1531265183,2.354,0,2.354,58.59,12.2,59.8467050054,133.83
2021-07-20 03:30:00,2.354,0.0,2.354,2.354,0,2.354,0.0,0.0,0.0,0.0,61.114,12.18,62.3159160729,2.354,0,2.354,58.76,12.18,60.0090826459,134.0
2021-07-20 04:00:00,2.336,0.0,2.336,2.336,0,2.336,0.0,0.0,0.0,0.0,60.886,12.07,62.0708457813,2.336,0,2.336,58.55,12.07,59.7811625849,134.0
2021-07-20 04:30:00,2.323,0.0,2.323,2.323,0,2.323,0.0,0.0,0.0,0.0,61.263,12.25,62.4757366423,2.323,0,2.323,58.94,12.25,60.1995523239,134.0
2021-07-20 05:00:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,61.257,12.11,62.4425507887,2.317,0,2.317,58.94,12.11,60.1712198646,133.92
2021-07-20 05:30:00,2.462,0.0,2.462,2.462,0,2.462,0.0,0.0,0.0,0.0,61.592,12.41,62.8297904182,2.462,0,2.462,59.13,12.41,60.418250554,134.0
2021-07-20 06:00:00,3.858,0.0,3.858,3.858,0,3.858,0.0,0.0,0.0,0.0,63.458,12.86,64.7479525854,3.858,0,3.858,59.6,12.86,60.9716294681,133.92
2021-07-20 06:30:00,11.445,0.0,11.445,11.445,0,11.445,0.0,0.0,0.0,0.0,72.165,14.81,73.6690119725,11.445,0,11.445,60.72,14.81,62.500036,133.92
2021-07-20 07:00:00,20.895,0.0,20.895,20.895,0,20.895,0.0,0.0,0.0,0.0,82.115,16.46,83.7484616277,20.895,0,20.895,61.22,16.46,63.3941637692,134.74
2021-07-20 07:30:00,32.328,0.0,32.328,32.328,0,32.328,0.0,0.0,0.0,0.0,94.418,18.55,96.2229765908,32.328,0,32.328,62.09,18.55,64.8017792966,135.08
2021-07-20 08:00:00,51.553,0.0,51.553,51.553,0,51.553,0.0,0.0,0.0,0.0,109.733,20.2,111.5767506652,51.553,0,51.553,58.18,20.2,61.5869499164,134.21
2021-07-20 08:30:00,71.151,0.0,71.151,71.151,0,71.151,0.0,0.0,0.0,0.0,124.881,21.69,126.7506223298,71.151,0,71.151,53.73,21.69,57.9428080093,133.53
2021-07-20 09:00:00,88.837,0.0,88.837,88.837,0,88.837,0.0,0.0,0.0,0.0,136.607,22.99,138.5280208081,88.837,0,88.837,47.77,22.99,53.0142716634,133.12
2021-07-20 09:30:00,97.731,0.0,97.731,97.731,0,97.731,0.0,0.0,0.0,0.0,142.581,24.12,144.6067631925,97.731,0,97.731,44.85,24.12,50.9244234135,132.98
2021-07-20 10:00:00,109.965,0.0,109.965,109.965,0,109.965,0.0,0.0,0.0,0.0,149.615,24.94,151.6794377132,109.965,0,109.965,39.65,24.94,46.8414997625,132.78
2021-07-20 10:30:00,123.258,0.0,123.258,123.258,0,123.258,0.0,0.0,0.0,0.0,157.028,25.45,159.0770105452,123.258,0,123.258,33.77,25.45,42.2861135599,132.78
2021-07-20 11:00:00,134.245,0.0,134.245,134.245,0,134.245,0.0,0.0,0.0,0.0,163.785,26.53,165.9197611046,134.245,0,134.245,29.54,26.53,39.7045652287,132.66
2021-07-20 11:30:00,141.993,0.0,141.993,141.993,0,141.993,0.0,0.0,0.0,0.0,168.603,27.33,170.8036899748,141.993,0,141.993,26.61,27.33,38.1447375138,132.31
2021-07-20 12:00:00,149.303,0.0,149.303,149.303,0,149.303,0.0,0.0,0.0,0.0,172.123,28.04,174.3919973193,149.303,0,149.303,22.82,28.04,36.152371983,132.11
2021-07-20 12:30:00,153.852,0.0,153.852,153.852,0,153.852,0.0,0.0,0.0,0.0,174.882,28.29,177.1554064205,153.852,0,153.852,21.03,28.29,35.2503191475,132.0
2021-07-20 13:00:00,158.966,0.0,158.966,158.966,0,158.966,0.0,0.0,0.0,0.0,177.766,28.35,180.0124252823,158.966,0,158.966,18.8,28.35,34.0170912925,132.0
2021-07-20 13:30:00,160.892,0.0,160.892,160.892,0,160.892,0.0,0.0,0.0,0.0,177.932,27.99,180.1200619698,160.892,0,160.892,17.04,27.99,32.7689136225,132.07
2021-07-20 14:00:00,159.53,0.0,159.53,159.53,0,159.53,0.0,0.0,0.0,0.0,175.89,28.03,178.1094410749,159.53,0,159.53,16.36,28.03,32.4550535356,132.25
2021-07-20 14:30:00,159.994,0.0,159.994,159.994,0,159.994,0.0,0.0,0.0,0.0,175.584,28.09,177.816729123,159.994,0,159.994,15.59,28.09,32.1262540611,132.25
2021-07-20 15:00:00,172.703,0.0,172.703,172.703,0,172.703,0.0,0.0,0.0,0.0,181.533,28.1,183.6949647895,172.703,0,172.703,8.83,28.1,29.4546923257,132.25
2021-07-20 15:30:00,153.669,0.0,153.669,153.669,0,153.669,0.0,0.0,0.0,0.0,172.369,27.43,174.5378957734,153.669,0,153.669,18.7,27.43,33.1978146871,132.12
2021-07-20 16:00:00,143.192,0.0,143.192,143.192,0,143.192,0.0,0.0,0.0,0.0,166.802,26.87,168.9523722947,143.192,0,143.192,23.61,26.87,35.7691067822,132.37
2021-07-20 16:30:00,142.74,0.0,142.74,142.74,0,142.74,0.0,0.0,0.0,0.0,166.8,25.8,168.7835300022,142.74,0,142.74,24.06,25.8,35.2778060542,132.69
2021-07-20 17:00:00,132.488,0.0,132.488,132.488,0,132.488,0.0,0.0,0.0,0.0,162.478,24.89,164.3733937838,132.488,0,132.488,29.99,24.89,38.9732241417,133.19
2021-07-20 17:30:00,120.383,0.0,120.383,120.383,0,120.383,0.0,0.0,0.0,0.0,157.323,23.18,159.021503983,120.383,0,120.383,36.94,23.18,43.610503322,133.37
2021-07-20 18:00:00,108.959,0.0,108.959,108.959,0,108.959,0.0,0.0,0.0,0.0,151.369,22.57,153.0424093544,108.959,0,108.959,42.41,22.57,48.0417838969,133.82
2021-07-20 18:30:00,86.531,0.0,86.531,86.531,0,86.531,0.0,0.0,0.0,0.0,138.061,21.45,139.7173654955,86.531,0,86.531,51.53,21.45,55.816157159,133.7
2021-07-20 19:00:00,68.319,0.0,68.319,68.319,0,68.319,0.0,0.0,0.0,0.0,126.679,21.25,128.4489452701,68.319,0,68.319,58.36,21.25,62.1083899324,133.59
2021-07-20 19:30:00,55.237,0.0,55.237,55.237,0,55.237,0.0,0.0,0.0,0.0,116.347,20.64,118.1635900309,55.237,0,55.237,61.11,20.64,64.5014860294,133.48
2021-07-20 20:00:00,43.878,0.0,43.878,43.878,0,43.878,0.0,0.0,0.0,0.0,107.438,19.78,109.243637087,43.878,0,43.878,63.56,19.78,66.5666733433,133.48
2021-07-20 20:30:00,37.718,0.0,37.718,37.718,0,37.718,0.0,0.0,0.0,0.0,102.758,19.04,104.5070723157,37.718,0,37.718,65.04,19.04,67.7696333176,133.48
2021-07-20 21:00:00,33.966,0.0,33.966,33.966,0,33.966,0.0,0.0,0.0,0.0,99.446,18.56,101.1631381285,33.966,0,33.966,65.48,18.56,68.0595621496,133.48
2021-07-20 21:30:00,27.503,0.0,27.503,27.503,0,27.503,0.0,0.0,0.0,0.0,94.713,18.22,96.4495763029,27.503,0,27.503,67.21,18.22,69.6358564247,133.85
2021-07-20 22:00:00,10.119,0.0,10.119,10.119,0,10.119,0.0,0.0,0.0,0.0,84.499,18.33,86.4642695048,10.119,0,10.119,74.38,18.33,76.6053085628,133.85
2021-07-20 22:30:00,7.646,0.0,7.646,7.646,0,7.646,0.0,0.0,0.0,0.0,81.036,17.42,82.8872106902,7.646,0,7.646,73.39,17.42,75.429095845,133.53
2021-07-20 23:00:00,2.324,0.0,2.324,2.324,0,2.324,0.0,0.0,0.0,0.0,73.754,16.05,75.4801630629,2.324,0,2.324,71.43,16.05,73.2109786849,133.76
2021-07-20 23:30:00,2.324,0.0,2.324,2.324,0,2.324,0.0,0.0,0.0,0.0,69.574,14.8,71.1307351009,2.324,0,2.324,67.25,14.8,68.8592949427,133.76
2021-07-21 00:00:00,2.282,0.0,2.282,2.282,0,2.282,0.0,0.0,0.0,0.0,66.332,13.6,67.7118469989,2.282,0,2.282,64.05,13.6,65.4779543052,134.0
2021-07-21 00:30:00,2.305,0.0,2.305,2.305,0,2.305,0.0,0.0,0.0,0.0,64.685,12.99,65.9764300717,2.305,0,2.305,62.38,12.99,63.7181646001,133.65
2021-07-21 01:00:00,2.308,0.0,2.308,2.308,0,2.308,0.0,0.0,0.0,0.0,63.318,12.46,64.5323230947,2.308,0,2.308,61.01,12.46,62.2693479972,133.65
2021-07-21 01:30:00,2.474,0.0,2.474,2.474,0,2.474,0.0,0.0,0.0,0.0,63.624,12.38,64.8172644903,2.474,0,2.474,61.15,12.38,62.3905994522,133.26
2021-07-21 02:00:00,2.333,0.0,2.333,2.333,0,2.333,0.0,0.0,0.0,0.0,63.173,12.09,64.3194840542,2.333,0,2.333,60.84,12.09,62.0296195378,133.26
2021-07-21 02:30:00,2.327,0.0,2.327,2.327,0,2.327,0.0,0.0,0.0,0.0,62.077,11.72,63.1736680034,2.327,0,2.327,59.75,11.72,60.88859417,133.51
2021-07-21 03:00:00,2.412,0.0,2.412,2.412,0,2.412,0.0,0.0,0.0,0.0,60.782,11.37,61.8363034471,2.412,0,2.412,58.37,11.37,59.4670816503,133.75
2021-07-21 03:30:00,2.355,0.0,2.355,2.355,0,2.355,0.0,0.0,0.0,0.0,60.545,11.17,61.5667599034,2.355,0,2.355,58.19,11.17,59.2523839183,133.86
2021-07-21 04:00:00,2.409,0.0,2.409,2.409,0,2.409,0.0,0.0,0.0,0.0,60.339,11.15,61.3605526458,2.409,0,2.409,57.93,11.15,58.9932826685,133.86
2021-07-21 04:30:00,2.385,0.0,2.385,2.385,0,2.385,0.0,0.0,0.0,0.0,60.095,11.05,61.1024674215,2.385,0,2.385,57.71,11.05,58.7583747222,133.94
2021-07-21 05:00:00,2.374,0.0,2.374,2.374,0,2.374,0.0,0.0,0.0,0.0,59.784,10.91,60.7713316951,2.374,0,2.374,57.41,10.91,58.4374554545,133.94
2021-07-21 05:30:00,2.411,0.0,2.411,2.411,0,2.411,0.0,0.0,0.0,0.0,60.051,11.21,61.0883515983,2.411,0,2.411,57.64,11.21,58.7199599796,134.16
2021-07-21 06:00:00,3.961,0.0,3.961,3.961,0,3.961,0.0,0.0,0.0,0.0,62.521,11.82,63.6285143705,3.961,0,3.961,58.56,11.82,59.7409909526,134.05
2021-07-21 06:30:00,7.688,0.0,7.688,7.688,0,7.688,0.0,0.0,0.0,0.0,68.808,13.33,70.0873010181,7.688,0,7.688,61.12,13.33,62.5567206621,133.2
2021-07-21 07:00:00,16.621,0.0,16.621,16.621,0,16.621,0.0,0.0,0.0,0.0,78.661,15.39,80.1523862464,16.621,0,16.621,62.04,15.39,63.9203699927,133.2
2021-07-21 07:30:00,36.03,0.0,36.03,36.03,0,36.03,0.0,0.0,0.0,0.0,96.39,17.55,97.9746630512,36.03,0,36.03,60.36,17.55,62.8596221751,132.62
2021-07-21 08:00:00,58.263,0.0,58.263,58.263,0,58.263,0.0,0.0,0.0,0.0,112.633,19.28,114.2712172378,58.263,0,58.263,54.37,19.28,57.6872195551,132.77
2021-07-21 08:30:00,89.233,0.0,89.233,89.233,0,89.233,0.0,0.0,0.0,0.0,133.473,20.7,135.0686185944,89.233,0,89.233,44.24,20.7,48.8432963671,132.85
2021-07-21 09:00:00,107.26,0.0,107.26,107.26,0,107.26,0.0,0.0,0.0,0.0,145.96,22.11,147.6251120237,107.26,0,107.26,38.7,22.11,44.5706416826,132.35
2021-07-21 09:30:00,124.143,0.0,124.143,124.143,0,124.143,0.0,0.0,0.0,0.0,157.273,23.8,159.063624154,124.143,0,124.143,33.13,23.8,40.7926083991,132.1
2021-07-21 10:00:00,127.211,0.0,127.211,127.211,0,127.211,0.0,0.0,0.0,0.0,160.191,24.67,162.0795032723,127.211,0,127.211,32.98,24.67,41.1860328267,131.75
2021-07-21 10:30:00,131.076,0.0,131.076,131.076,0,131.076,0.0,0.0,0.0,0.0,162.176,25.7,164.1997106453,131.076,0,131.076,31.1,25.7,40.3447642204,131.55
2021-07-21 11:00:00,144.437,0.0,144.437,144.437,0,144.437,0.0,0.0,0.0,0.0,169.387,26.21,171.4028000617,144.437,0,144.437,24.95,26.21,36.186552751,131.55
2021-07-21 11:30:00,158.794,0.0,158.794,158.794,0,158.794,0.0,0.0,0.0,0.0,178.074,27.54,180.1910127504,158.794,0,158.794,19.28,27.54,33.6180011303,131.73
2021-07-21 12:00:00,166.041,0.0,166.041,166.041,0,166.041,0.0,0.0,0.0,0.0,182.511,27.66,184.5950723096,166.041,0,166.041,16.47,27.66,32.1921807276,131.29
2021-07-21 12:30:00,170.655,0.0,170.655,170.655,0,170.655,0.0,0.0,0.0,0.0,185.205,27.74,187.2709257333,170.655,0,170.655,14.55,27.74,31.3242733355,131.19
2021-07-21 13:00:00,170.112,0.0,170.112,170.112,0,170.112,0.0,0.0,0.0,0.0,183.682,28.03,185.8083906179,170.112,0,170.112,13.57,28.03,31.1420262668,131.03
2021-07-21 13:30:00,171.769,0.0,171.769,171.769,0,171.769,0.0,0.0,0.0,0.0,184.099,27.78,186.1831630438,171.769,0,171.769,12.33,27.78,30.3933759231,131.03
2021-07-21 14:00:00,160.958,0.0,160.958,160.958,0,160.958,0.0,0.0,0.0,0.0,177.108,27.66,179.254900251,160.958,0,160.958,16.15,27.66,32.0296440817,131.18
2021-07-21 14:30:00,154.766,0.0,154.766,154.766,0,154.766,0.0,0.0,0.0,0.0,172.406,28.03,174.6697161388,154.766,0,154.766,17.64,28.03,33.1187333695,131.28
2021-07-21 15:00:00,151.536,0.0,151.536,151.536,0,151.536,0.0,0.0,0.0,0.0,170.016,27.81,172.2754664948,151.536,0,151.536,18.48,27.81,33.3902156327,131.04
2021-07-21 15:30:00,145.948,0.0,145.948,145.948,0,145.948,0.0,0.0,0.0,0.0,166.148,27.42,168.3954105788,145.948,0,145.948,20.2,27.42,34.0572517975,131.21
2021-07-21 16:00:00,136.842,0.0,136.842,136.842,0,136.842,0.0,0.0,0.0,0.0,161.042,26.98,163.2863930767,136.842,0,136.842,24.2,26.98,36.2430738211,131.35
2021-07-21 16:30:00,126.233,0.0,126.233,126.233,0,126.233,0.0,0.0,0.0,0.0,156.373,25.91,158.5050258793,126.233,0,126.233,30.14,25.91,39.7460400543,131.35
2021-07-21 17:00:00,142.925,0.0,142.925,142.925,0,142.925,0.0,0.0,0.0,0.0,166.945,24.9,168.7917149181,142.925,0,142.925,24.02,24.9,34.5972600071,131.67
2021-07-21 17:30:00,122.611,0.0,122.611,122.611,0,122.611,0.0,0.0,0.0,0.0,155.471,23.77,157.2776040668,122.611,0,122.611,32.86,23.77,40.5560414735,132.1
2021-07-21 18:00:00,105.702,0.0,105.702,105.702,0,105.702,0.0,0.0,0.0,0.0,146.192,22.95,147.9824427559,105.702,0,105.702,40.49,22.95,46.5418370931,132.47
2021-07-21 18:30:00,86.222,0.0,86.222,86.222,0,86.222,0.0,0.0,0.0,0.0,134.832,22.19,136.6457621882,86.222,0,86.222,48.61,22.19,53.4352711231,132.71
2021-07-21 19:00:00,67.89,0.0,67.89,67.89,0,67.89,0.0,0.0,0.0,0.0,123.5,21.96,125.4372018183,67.89,0,67.89,55.61,21.96,59.7889095067,132.8
2021-07-21 19:30:00,43.921,0.0,43.921,43.921,0,43.921,0.0,0.0,0.0,0.0,108.081,21.79,110.2556423091,43.921,0,43.921,64.16,21.79,67.7592038029,132.66
2021-07-21 20:00:00,32.815,0.0,32.815,32.815,0,32.815,0.0,0.0,0.0,0.0,99.915,21.17,102.1331294194,32.815,0,32.815,67.1,21.17,70.3603503402,132.42
2021-07-21 20:30:00,27.62,0.0,27.62,27.62,0,27.62,0.0,0.0,0.0,0.0,94.97,20.16,97.086180788,27.62,0,27.62,67.35,20.16,70.3025468955,132.42
2021-07-21 21:00:00,24.234,0.0,24.234,24.234,0,24.234,0.0,0.0,0.0,0.0,90.894,19.31,92.9225232976,24.234,0,24.234,66.66,19.31,69.4005165687,132.63
2021-07-21 21:30:00,22.321,0.0,22.321,22.321,0,22.321,0.0,0.0,0.0,0.0,89.521,19.14,91.5442463566,22.321,0,22.321,67.2,19.14,69.8725954864,132.7
