Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-21 22:00:00,3.107,0.0,3.107,3.107,0,3.107,0.0,0.0,0.0,0.0,79.257,18.68,81.4285849625,3.107,0,3.107,76.15,18.68,78.4076839347,132.7
2021-07-21 22:30:00,9.111,0.0,9.111,9.111,0,9.111,0.0,0.0,0.0,0.0,80.971,17.25,82.7880748719,9.111,0,9.111,71.86,17.25,73.9014350334,132.46
2021-07-21 23:00:00,5.101,0.0,5.101,5.101,0,5.101,0.0,0.0,0.0,0.0,74.571,16.45,76.3638431524,5.101,0,5.101,69.47,16.45,71.3910596644,132.63
2021-07-21 23:30:00,2.481,0.0,2.481,2.481,0,2.481,0.0,0.0,0.0,0.0,69.641,15.26,71.2933130174,2.481,0,2.481,67.16,15.26,68.871860727,132.89
2021-07-22 00:00:00,2.342,0.0,2.342,2.342,0,2.342,0.0,0.0,0.0,0.0,66.532,14.05,67.999334732,2.342,0,2.342,64.19,14.05,65.7096537809,133.22
2021-07-22 00:30:00,2.502,0.0,2.502,2.502,0,2.502,0.0,0.0,0.0,0.0,64.792,13.9,66.2662301931,2.502,0,2.502,62.29,13.9,63.8220502648,133.62
2021-07-22 01:00:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,63.366,13.47,64.781871353,2.4859999999999998,0,2.4859999999999998,60.88,13.47,62.3523479911,133.72
2021-07-22 01:30:00,2.42,0.0,2.42,2.42,0,2.42,0.0,0.0,0.0,0.0,63.29,13.05,64.6214097649,2.42,0,2.42,60.87,13.05,62.2531878702,134.03
2021-07-22 02:00:00,2.452,0.0,2.452,2.452,0,2.452,0.0,0.0,0.0,0.0,62.162,12.63,63.4320986883,2.452,0,2.452,59.71,12.63,61.0311477854,134.2
2021-07-22 02:30:00,2.502,0.0,2.502,2.502,0,2.502,0.0,0.0,0.0,0.0,61.362,12.4,62.6023565371,2.502,0,2.502,58.86,12.4,60.1519708738,134.47
2021-07-22 03:00:00,2.539,0.0,2.539,2.539,0,2.539,0.0,0.0,0.0,0.0,59.879,12.25,61.1192043551,2.539,0,2.539,57.34,12.25,58.6339330081,134.58
2021-07-22 03:30:00,2.528,0.0,2.528,2.528,0,2.528,0.0,0.0,0.0,0.0,58.978,12.07,60.2004101647,2.528,0,2.528,56.45,12.07,57.7259681599,134.83
2021-07-22 04:00:00,2.615,0.0,2.615,2.615,0,2.615,0.0,0.0,0.0,0.0,59.725,11.84,60.8872829497,2.615,0,2.615,57.11,11.84,58.3244176996,134.92
2021-07-22 04:30:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,59.546,11.78,60.7000371993,2.536,0,2.536,57.01,11.78,58.2143324277,134.81
2021-07-22 05:00:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,59.506,11.52,60.6108442112,2.526,0,2.526,56.98,11.52,58.1328719401,134.81
2021-07-22 05:30:00,2.583,0.0,2.583,2.583,0,2.583,0.0,0.0,0.0,0.0,59.943,11.88,61.1088999165,2.583,0,2.583,57.36,11.88,58.5773335003,134.93
2021-07-22 06:00:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,62.637,12.65,63.9016139781,3.477,0,3.477,59.16,12.65,60.4973396109,134.93
2021-07-22 06:30:00,7.036,0.0,7.036,7.036,0,7.036,0.0,0.0,0.0,0.0,67.706,14.43,69.2266374743,7.036,0,7.036,60.67,14.43,62.3624390158,134.63
2021-07-22 07:00:00,22.549,0.0,22.549,22.549,0,22.549,0.0,0.0,0.0,0.0,80.609,15.53,82.0913624019,22.549,0,22.549,58.06,15.53,60.101118958,134.25
2021-07-22 07:30:00,38.646,0.0,38.646,38.646,0,38.646,0.0,0.0,0.0,0.0,96.056,17.06,97.5592063108,38.646,0,38.646,57.41,17.06,59.8911654587,134.39
2021-07-22 08:00:00,66.937,0.0,66.937,66.937,0,66.937,0.0,0.0,0.0,0.0,115.827,18.75,117.3348048492,66.937,0,66.937,48.89,18.75,52.3621485426,133.8
2021-07-22 08:30:00,85.777,0.0,85.777,85.777,0,85.777,0.0,0.0,0.0,0.0,130.897,21.5,132.6509502755,85.777,0,85.777,45.12,21.5,49.980640252,133.37
2021-07-22 09:00:00,103.882,0.0,103.882,103.882,0,103.882,0.0,0.0,0.0,0.0,143.092,22.98,144.9255010825,103.882,0,103.882,39.21,22.98,45.44782173,133.48
2021-07-22 09:30:00,125.847,0.0,125.847,125.847,0,125.847,0.0,0.0,0.0,0.0,157.707,24.25,159.5605225267,125.847,0,125.847,31.86,24.25,40.0390072304,133.29
2021-07-22 10:00:00,123.304,0.0,123.304,123.304,0,123.304,0.0,0.0,0.0,0.0,157.934,25.48,159.9761818397,123.304,0,123.304,34.63,25.48,42.9938053678,133.01
2021-07-22 10:30:00,136.581,0.0,136.581,136.581,0,136.581,0.0,0.0,0.0,0.0,165.191,26.48,167.2999010191,136.581,0,136.581,28.61,26.48,38.9836183544,132.74
2021-07-22 11:00:00,137.302,0.0,137.302,137.302,0,137.302,0.0,0.0,0.0,0.0,164.652,27.64,166.9558345911,137.302,0,137.302,27.35,27.64,38.8843426073,132.66
2021-07-22 11:30:00,143.677,0.0,143.677,143.677,0,143.677,0.0,0.0,0.0,0.0,168.847,28.59,171.2503941864,143.677,0,143.677,25.17,28.59,38.0909044261,132.38
2021-07-22 12:00:00,148.523,0.0,148.523,148.523,0,148.523,0.0,0.0,0.0,0.0,171.853,28.97,174.2776936645,148.523,0,148.523,23.33,28.97,37.1960992579,132.28
2021-07-22 12:30:00,148.615,0.0,148.615,148.615,0,148.615,0.0,0.0,0.0,0.0,173.395,28.92,175.7901943369,148.615,0,148.615,24.78,28.92,38.0843117307,132.11
2021-07-22 13:00:00,139.311,0.0,139.311,139.311,0,139.311,0.0,0.0,0.0,0.0,168.511,28.12,170.8411294771,139.311,0,139.311,29.2,28.12,40.5385544883,131.74
2021-07-22 13:30:00,134.492,0.0,134.492,134.492,0,134.492,0.0,0.0,0.0,0.0,164.232,27.38,166.4986913582,134.492,0,134.492,29.74,27.38,40.4243985731,131.95
2021-07-22 14:00:00,150.793,0.0,150.793,150.793,0,150.793,0.0,0.0,0.0,0.0,173.113,28.1,175.3787922441,150.793,0,150.793,22.32,28.1,35.8858244994,132.27
2021-07-22 14:30:00,140.53,0.0,140.53,140.53,0,140.53,0.0,0.0,0.0,0.0,166.49,27.98,168.8247626979,140.53,0,140.53,25.96,27.98,38.1680756654,132.47
2021-07-22 15:00:00,137.511,0.0,137.511,137.511,0,137.511,0.0,0.0,0.0,0.0,165.631,27.82,167.9511255128,137.511,0,137.511,28.12,27.82,39.5561221557,132.47
2021-07-22 15:30:00,134.496,0.0,134.496,134.496,0,134.496,0.0,0.0,0.0,0.0,164.096,27.38,166.3645443476,134.496,0,134.496,29.6,27.38,40.3215128684,132.47
2021-07-22 16:00:00,130.8,0.0,130.8,130.8,0,130.8,0.0,0.0,0.0,0.0,162.42,26.53,164.5724682321,130.8,0,130.8,31.62,26.53,41.275480615,132.65
2021-07-22 16:30:00,125.797,0.0,125.797,125.797,0,125.797,0.0,0.0,0.0,0.0,159.437,25.88,161.5237795775,125.797,0,125.797,33.64,25.88,42.4431855543,132.93
2021-07-22 17:00:00,125.086,0.0,125.086,125.086,0,125.086,0.0,0.0,0.0,0.0,159.556,24.73,161.4611099801,125.086,0,125.086,34.47,24.73,42.4235052771,133.1
2021-07-22 17:30:00,111.009,0.0,111.009,111.009,0,111.009,0.0,0.0,0.0,0.0,151.389,23.35,153.1791494329,111.009,0,111.009,40.38,23.35,46.6451165718,133.32
2021-07-22 18:00:00,96.814,0.0,96.814,96.814,0,96.814,0.0,0.0,0.0,0.0,144.514,22.91,146.3187079495,96.814,0,96.814,47.7,22.91,52.9165201048,133.75
2021-07-22 18:30:00,85.563,0.0,85.563,85.563,0,85.563,0.0,0.0,0.0,0.0,136.343,22.16,138.1321079583,85.563,0,85.563,50.78,22.16,55.404638795,133.75
2021-07-22 19:00:00,69.093,0.0,69.093,69.093,0,69.093,0.0,0.0,0.0,0.0,125.203,21.38,127.0153361173,69.093,0,69.093,56.11,21.38,60.0452870757,133.96
2021-07-22 19:30:00,57.552,0.0,57.552,57.552,0,57.552,0.0,0.0,0.0,0.0,117.212,21.06,119.0889438361,57.552,0,57.552,59.66,21.06,63.2679950686,133.39
2021-07-22 20:00:00,48.993,0.0,48.993,48.993,0,48.993,0.0,0.0,0.0,0.0,110.753,20.58,112.6488500119,48.993,0,48.993,61.76,20.58,65.0986482195,133.39
2021-07-22 20:30:00,41.688,0.0,41.688,41.688,0,41.688,0.0,0.0,0.0,0.0,104.928,19.82,106.783508015,41.688,0,41.688,63.24,19.82,66.2731468998,133.53
2021-07-22 21:00:00,17.604,0.0,17.604,17.604,0,17.604,0.0,0.0,0.0,0.0,90.204,19.61,92.3109620576,17.604,0,17.604,72.6,19.61,75.2018091538,133.53
2021-07-22 21:30:00,18.16,0.0,18.16,18.16,0,18.16,0.0,0.0,0.0,0.0,90.36,19.08,92.3524553003,18.16,0,18.16,72.2,19.08,74.6785538157,133.53
2021-07-22 22:00:00,13.079,0.0,13.079,13.079,0,13.079,0.0,0.0,0.0,0.0,86.939,18.87,88.9632880519,13.079,0,13.079,73.86,18.87,76.2323848505,133.69
2021-07-22 22:30:00,12.76,0.0,12.76,12.76,0,12.76,0.0,0.0,0.0,0.0,84.2,17.6,86.0197651706,12.76,0,12.76,71.44,17.6,73.5760395781,133.81
2021-07-22 23:00:00,12.688,0.0,12.688,12.688,0,12.688,0.0,0.0,0.0,0.0,80.728,16.62,82.4210797309,12.688,0,12.688,68.04,16.62,70.0404597358,133.92
2021-07-22 23:30:00,2.205,0.0,2.205,2.205,0,2.205,0.0,0.0,0.0,0.0,69.825,15.36,71.4944768846,2.205,0,2.205,67.62,15.36,69.3425843187,133.92
2021-07-23 00:00:00,1.717,0.0,1.717,1.717,0,1.717,0.0,0.0,0.0,0.0,65.017,14.41,66.5947324418,1.717,0,1.717,63.3,14.41,64.9194739658,134.05
2021-07-23 00:30:00,1.838,0.0,1.838,1.838,0,1.838,0.0,0.0,0.0,0.0,63.648,14.02,65.1738314356,1.838,0,1.838,61.81,14.02,63.3800954559,132.84
2021-07-23 01:00:00,1.722,0.0,1.722,1.722,0,1.722,0.0,0.0,0.0,0.0,61.732,13.34,63.1569111341,1.722,0,1.722,60.01,13.34,61.474837942,132.84
2021-07-23 01:30:00,1.724,0.0,1.724,1.724,0,1.724,0.0,0.0,0.0,0.0,61.994,13.04,63.3505930201,1.724,0,1.724,60.27,13.04,61.664531945,133.1
2021-07-23 02:00:00,1.811,0.0,1.811,1.811,0,1.811,0.0,0.0,0.0,0.0,61.551,12.85,62.8780414851,1.811,0,1.811,59.74,12.85,61.1063834636,133.1
2021-07-23 02:30:00,1.722,0.0,1.722,1.722,0,1.722,0.0,0.0,0.0,0.0,60.512,12.36,61.7614098285,1.722,0,1.722,58.79,12.36,60.0752336658,133.1
2021-07-23 03:00:00,1.776,0.0,1.776,1.776,0,1.776,0.0,0.0,0.0,0.0,59.586,12.09,60.8001603287,1.776,0,1.776,57.81,12.09,59.060682353,133.23
2021-07-23 03:30:00,1.764,0.0,1.764,1.764,0,1.764,0.0,0.0,0.0,0.0,59.394,12.04,60.6020530675,1.764,0,1.764,57.63,12.04,58.8742600803,133.34
2021-07-23 04:00:00,1.814,0.0,1.814,1.814,0,1.814,0.0,0.0,0.0,0.0,59.844,12.01,61.0372381092,1.814,0,1.814,58.03,12.01,59.2597755649,133.34
2021-07-23 04:30:00,1.82,0.0,1.82,1.82,0,1.82,0.0,0.0,0.0,0.0,60.15,11.98,61.331418539,1.82,0,1.82,58.33,11.98,59.5475381523,133.34
2021-07-23 05:00:00,1.8479999999999999,0.0,1.8479999999999999,1.8479999999999999,0,1.8479999999999999,0.0,0.0,0.0,0.0,59.918,12.0,61.1078286638,1.8479999999999999,0,1.8479999999999999,58.07,12.0,59.2969215053,133.42
2021-07-23 05:30:00,1.8170000000000002,0.0,1.8170000000000002,1.8170000000000002,0,1.8170000000000002,0.0,0.0,0.0,0.0,60.397,12.21,61.6188421589,1.8170000000000002,0,1.8170000000000002,58.58,12.21,59.8389547034,133.32
2021-07-23 06:00:00,3.386,0.0,3.386,3.386,0,3.386,0.0,0.0,0.0,0.0,61.646,12.66,62.9325425833,3.386,0,3.386,58.26,12.66,59.6196544774,133.24
2021-07-23 06:30:00,7.589,0.0,7.589,7.589,0,7.589,0.0,0.0,0.0,0.0,67.839,14.97,69.4710790257,7.589,0,7.589,60.25,14.97,62.081908798,133.24
2021-07-23 07:00:00,13.796,0.0,13.796,13.796,0,13.796,0.0,0.0,0.0,0.0,78.076,16.85,79.8735517928,13.796,0,13.796,64.28,16.85,66.4517938057,133.34
2021-07-23 07:30:00,22.708,0.0,22.708,22.708,0,22.708,0.0,0.0,0.0,0.0,88.928,18.26,90.7833508084,22.708,0,22.708,66.22,18.26,68.6914550727,133.9
2021-07-23 08:00:00,36.197,0.0,36.197,36.197,0,36.197,0.0,0.0,0.0,0.0,102.087,20.17,104.0604846664,36.197,0,36.197,65.89,20.17,68.9080619376,133.44
2021-07-23 08:30:00,61.644,0.0,61.644,61.644,0,61.644,0.0,0.0,0.0,0.0,120.704,21.23,122.5567971024,61.644,0,61.644,59.06,21.23,62.7598318991,134.14
2021-07-23 09:00:00,102.922,0.0,102.922,102.922,0,102.922,0.0,0.0,0.0,0.0,146.282,22.2,147.9569651081,102.922,0,102.922,43.36,22.2,48.7127252368,133.62
2021-07-23 09:30:00,121.698,0.0,121.698,121.698,0,121.698,0.0,0.0,0.0,0.0,157.458,23.22,159.1608939533,121.698,0,121.698,35.76,23.22,42.6373779682,133.34
2021-07-23 10:00:00,139.935,0.0,139.935,139.935,0,139.935,0.0,0.0,0.0,0.0,167.705,24.54,169.4909396546,139.935,0,139.935,27.77,24.54,37.0592026358,133.23
2021-07-23 10:30:00,148.797,0.0,148.797,148.797,0,148.797,0.0,0.0,0.0,0.0,173.287,25.19,175.1083106794,148.797,0,148.797,24.49,25.19,35.1325518572,133.07
2021-07-23 11:00:00,141.172,0.0,141.172,141.172,0,141.172,0.0,0.0,0.0,0.0,168.592,25.27,170.4753218621,141.172,0,141.172,27.42,25.27,37.2884606816,132.95
2021-07-23 11:30:00,119.539,0.0,119.539,119.539,0,119.539,0.0,0.0,0.0,0.0,157.219,25.53,159.2783565366,119.539,0,119.539,37.68,25.53,45.5144295801,132.95
2021-07-23 12:00:00,141.949,0.0,141.949,141.949,0,141.949,0.0,0.0,0.0,0.0,170.079,26.45,172.1234113681,141.949,0,141.949,28.13,26.45,38.6121664764,132.2
2021-07-23 12:30:00,139.872,0.0,139.872,139.872,0,139.872,0.0,0.0,0.0,0.0,168.742,25.81,170.7044775745,139.872,0,139.872,28.87,25.81,38.7250952226,132.2
2021-07-23 13:00:00,138.596,0.0,138.596,138.596,0,138.596,0.0,0.0,0.0,0.0,167.116,26.28,169.1697249983,138.596,0,138.596,28.52,26.28,38.7818101692,132.41
2021-07-23 13:30:00,164.328,0.0,164.328,164.328,0,164.328,0.0,0.0,0.0,0.0,178.428,27.32,180.5074335976,164.328,0,164.328,14.1,27.32,30.7439815248,132.69
2021-07-23 14:00:00,173.393,0.0,173.393,173.393,0,173.393,0.0,0.0,0.0,0.0,183.423,27.54,185.4789705843,173.393,0,173.393,10.03,27.54,29.3095974043,133.02
2021-07-23 14:30:00,152.999,0.0,152.999,152.999,0,152.999,0.0,0.0,0.0,0.0,172.089,26.88,174.1756536402,152.999,0,152.999,19.09,26.88,32.9691143345,133.16
2021-07-23 15:00:00,154.224,0.0,154.224,154.224,0,154.224,0.0,0.0,0.0,0.0,171.194,26.55,173.2405499183,154.224,0,154.224,16.97,26.55,31.5100523643,133.68
2021-07-23 15:30:00,154.133,0.0,154.133,154.133,0,154.133,0.0,0.0,0.0,0.0,169.303,26.68,171.3923224914,154.133,0,154.133,15.17,26.68,30.6912251303,133.94
2021-07-23 16:00:00,117.373,0.0,117.373,117.373,0,117.373,0.0,0.0,0.0,0.0,149.893,24.68,151.9112038297,117.373,0,117.373,32.52,24.68,40.8246592147,133.94
2021-07-23 16:30:00,102.779,0.0,102.779,102.779,0,102.779,0.0,0.0,0.0,0.0,138.969,22.82,140.8301649541,102.779,0,102.779,36.19,22.82,42.7839748037,134.3
2021-07-23 17:00:00,97.24,0.0,97.24,97.24,0,97.24,0.0,0.0,0.0,0.0,138.0,21.85,139.7190842369,97.24,0,97.24,40.76,21.85,46.2471631562,134.55
2021-07-23 17:30:00,101.522,0.0,101.522,101.522,0,101.522,0.0,0.0,0.0,0.0,142.202,21.5,143.8181449053,101.522,0,101.522,40.68,21.5,46.0120897156,134.3
2021-07-23 18:00:00,84.853,0.0,84.853,84.853,0,84.853,0.0,0.0,0.0,0.0,133.573,21.06,135.2230377155,84.853,0,84.853,48.72,21.06,53.0769441472,134.3
2021-07-23 18:30:00,58.498,0.0,58.498,58.498,0,58.498,0.0,0.0,0.0,0.0,118.278,20.07,119.9687050193,58.498,0,58.498,59.78,20.07,63.05912543,134.06
2021-07-23 19:00:00,42.383,0.0,42.383,42.383,0,42.383,0.0,0.0,0.0,0.0,107.913,19.74,109.7036151136,42.383,0,42.383,65.53,19.74,68.4386477073,134.06
2021-07-23 19:30:00,24.333,0.0,24.333,24.333,0,24.333,0.0,0.0,0.0,0.0,96.083,19.63,98.0677306202,24.333,0,24.333,71.75,19.63,74.3868227578,133.53
2021-07-23 20:00:00,14.003,0.0,14.003,14.003,0,14.003,0.0,0.0,0.0,0.0,88.113,19.73,90.2949260424,14.003,0,14.003,74.11,19.73,76.6913619647,133.53
2021-07-23 20:30:00,8.411,0.0,8.411,8.411,0,8.411,0.0,0.0,0.0,0.0,82.831,19.11,85.0068624347,8.411,0,8.411,74.42,19.11,76.8344226242,133.94
2021-07-23 21:00:00,4.505,0.0,4.505,4.505,0,4.505,0.0,0.0,0.0,0.0,79.785,18.35,81.8679957309,4.505,0,4.505,75.28,18.35,77.4841977438,134.05
2021-07-23 21:30:00,1.932,0.0,1.932,1.932,0,1.932,0.0,0.0,0.0,0.0,77.942,18.25,80.050095965,1.932,0,1.932,76.01,18.25,78.1702155555,134.05
2021-07-23 22:00:00,1.833,0.0,1.833,1.833,0,1.833,0.0,0.0,0.0,0.0,77.183,17.75,79.197714544,1.833,0,1.833,75.35,17.75,77.4124344017,134.27
2021-07-23 22:30:00,1.853,0.0,1.853,1.853,0,1.853,0.0,0.0,0.0,0.0,73.923,16.23,75.6837025323,1.853,0,1.853,72.07,16.23,73.8748793569,133.95
2021-07-23 23:00:00,1.96,0.0,1.96,1.96,0,1.96,0.0,0.0,0.0,0.0,70.04,15.35,71.7023298087,1.96,0,1.96,68.08,15.35,69.7890313731,132.84
2021-07-23 23:30:00,2.073,0.0,2.073,2.073,0,2.073,0.0,0.0,0.0,0.0,69.043,14.91,70.6345804051,2.073,0,2.073,66.97,14.91,68.6096859051,133.41
2021-07-24 00:00:00,1.978,0.0,1.978,1.978,0,1.978,0.0,0.0,0.0,0.0,65.458,14.1,66.959388916,1.978,0,1.978,63.48,14.1,65.0270743614,132.64
2021-07-24 00:30:00,1.99,0.0,1.99,1.99,0,1.99,0.0,0.0,0.0,0.0,62.64,13.53,64.0845574222,1.99,0,1.99,60.65,13.53,62.1408352052,132.64
2021-07-24 01:00:00,2.1310000000000002,0.0,2.1310000000000002,2.1310000000000002,0,2.1310000000000002,0.0,0.0,0.0,0.0,60.151,12.62,61.4606150392,2.1310000000000002,0,2.1310000000000002,58.02,12.62,59.3766351354,133.06
2021-07-24 01:30:00,2.47,0.0,2.47,2.47,0,2.47,0.0,0.0,0.0,0.0,59.07,12.54,60.3863933349,2.47,0,2.47,56.6,12.54,57.9725072772,133.32
2021-07-24 02:00:00,2.56,0.0,2.56,2.56,0,2.56,0.0,0.0,0.0,0.0,57.84,12.33,59.1396187002,2.56,0,2.56,55.28,12.33,56.6383906904,133.42
2021-07-24 02:30:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,56.817,12.23,58.1183653332,2.567,0,2.567,54.25,12.23,55.6114682417,133.64
2021-07-24 03:00:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,55.22,12.15,56.5408781326,2.29,0,2.29,52.93,12.15,54.3066054914,133.43
2021-07-24 03:30:00,2.209,0.0,2.209,2.209,0,2.209,0.0,0.0,0.0,0.0,55.009,12.24,56.3543049021,2.209,0,2.209,52.8,12.24,54.2001623614,133.51
2021-07-24 04:00:00,2.247,0.0,2.247,2.247,0,2.247,0.0,0.0,0.0,0.0,55.687,12.15,56.9970566696,2.247,0,2.247,53.44,12.15,54.8037964013,133.51
2021-07-24 04:30:00,2.526,0.0,2.526,2.526,0,2.526,0.0,0.0,0.0,0.0,56.026,12.16,57.3304306281,2.526,0,2.526,53.5,12.16,54.8645204116,133.35
2021-07-24 05:00:00,2.46,0.0,2.46,2.46,0,2.46,0.0,0.0,0.0,0.0,55.45,12.03,56.7399629891,2.46,0,2.46,52.99,12.03,54.3383934249,133.35
2021-07-24 05:30:00,2.334,0.0,2.334,2.334,0,2.334,0.0,0.0,0.0,0.0,56.124,11.84,57.3592972063,2.334,0,2.334,53.79,11.84,55.0776697038,133.35
2021-07-24 06:00:00,2.052,0.0,2.052,2.052,0,2.052,0.0,0.0,0.0,0.0,56.342,11.54,57.5116732846,2.052,0,2.052,54.29,11.54,55.5029341567,133.35
2021-07-24 06:30:00,2.681,0.0,2.681,2.681,0,2.681,0.0,0.0,0.0,0.0,58.821,12.17,60.0667873371,2.681,0,2.681,56.14,12.17,57.4439596476,133.26
2021-07-24 07:00:00,4.615,0.0,4.615,4.615,0,4.615,0.0,0.0,0.0,0.0,62.405,12.29,63.6036801215,4.615,0,4.615,57.79,12.29,59.0823848537,132.98
2021-07-24 07:30:00,5.989,0.0,5.989,5.989,0,5.989,0.0,0.0,0.0,0.0,66.689,12.97,67.9385282516,5.989,0,5.989,60.7,12.97,62.0702094406,132.69
2021-07-24 08:00:00,6.177,0.0,6.177,6.177,0,6.177,0.0,0.0,0.0,0.0,69.877,13.52,71.1729269385,6.177,0,6.177,63.7,13.52,65.1189711221,132.22
2021-07-24 08:30:00,8.022,0.0,8.022,8.022,0,8.022,0.0,0.0,0.0,0.0,74.102,14.27,75.4634965,8.022,0,8.022,66.08,14.27,67.6032491823,132.86
2021-07-24 09:00:00,11.381,0.0,11.381,11.381,0,11.381,0.0,0.0,0.0,0.0,78.721,15.64,80.2596127638,11.381,0,11.381,67.34,15.64,69.132374471,132.52
2021-07-24 09:30:00,20.632,0.0,20.632,20.632,0,20.632,0.0,0.0,0.0,0.0,86.442,17.02,88.1016445022,20.632,0,20.632,65.81,17.02,67.9752638833,132.74
2021-07-24 10:00:00,35.113,0.0,35.113,35.113,0,35.113,0.0,0.0,0.0,0.0,94.943,17.45,96.5332882948,35.113,0,35.113,59.83,17.45,62.3228000013,133.23
2021-07-24 10:30:00,34.202,0.0,34.202,34.202,0,34.202,0.0,0.0,0.0,0.0,96.362,17.86,98.0031358886,34.202,0,34.202,62.16,17.86,64.6749194047,133.23
2021-07-24 11:00:00,26.811,0.0,26.811,26.811,0,26.811,0.0,0.0,0.0,0.0,94.071,18.33,95.8401895918,26.811,0,26.811,67.26,18.33,69.712957906,133.09
2021-07-24 11:30:00,37.859,0.0,37.859,37.859,0,37.859,0.0,0.0,0.0,0.0,101.359,18.53,103.0388653907,37.859,0,37.859,63.5,18.53,66.1484005854,132.93
2021-07-24 12:00:00,34.648,0.0,34.648,34.648,0,34.648,0.0,0.0,0.0,0.0,99.468,18.21,101.1211507253,34.648,0,34.648,64.82,18.21,67.3293138239,132.93
2021-07-24 12:30:00,32.155,0.0,32.155,32.155,0,32.155,0.0,0.0,0.0,0.0,99.705,18.09,101.3327939267,32.155,0,32.155,67.55,18.09,69.9303267546,133.08
2021-07-24 13:00:00,36.32,0.0,36.32,36.32,0,36.32,0.0,0.0,0.0,0.0,102.35,18.14,103.9450917552,36.32,0,36.32,66.03,18.14,68.4764229498,133.08
2021-07-24 13:30:00,38.599,0.0,38.599,38.599,0,38.599,0.0,0.0,0.0,0.0,102.969,17.77,104.4910898642,38.599,0,38.599,64.37,17.77,66.7777642633,132.98
2021-07-24 14:00:00,49.927,0.0,49.927,49.927,0,49.927,0.0,0.0,0.0,0.0,107.647,17.39,109.0426004321,49.927,0,49.927,57.72,17.39,60.2827545821,133.25
2021-07-24 14:30:00,58.352,0.0,58.352,58.352,0,58.352,0.0,0.0,0.0,0.0,110.172,16.71,111.4320137303,58.352,0,58.352,51.82,16.71,54.4475573373,133.44
2021-07-24 15:00:00,52.96,0.0,52.96,52.96,0,52.96,0.0,0.0,0.0,0.0,105.36,15.89,106.5514978778,52.96,0,52.96,52.4,15.89,54.7562973547,133.81
2021-07-24 15:30:00,47.963,0.0,47.963,47.963,0,47.963,0.0,0.0,0.0,0.0,101.153,16.28,102.4547110142,47.963,0,47.963,53.19,16.28,55.625664041,134.01
2021-07-24 16:00:00,40.015,0.0,40.015,40.015,0,40.015,0.0,0.0,0.0,0.0,95.935,16.32,97.313239721,40.015,0,40.015,55.92,16.32,58.252800791,134.01
2021-07-24 16:30:00,53.113,0.0,53.113,53.113,0,53.113,0.0,0.0,0.0,0.0,106.083,17.13,107.4571532705,53.113,0,53.113,52.97,17.13,55.6709780766,134.08
2021-07-24 17:00:00,77.51,0.0,77.51,77.51,0,77.51,0.0,0.0,0.0,0.0,121.73,17.65,123.0029080957,77.51,0,77.51,44.22,17.65,47.6122977811,133.91
2021-07-24 17:30:00,79.846,0.0,79.846,79.846,0,79.846,0.0,0.0,0.0,0.0,124.336,17.28,125.5310292159,79.846,0,79.846,44.49,17.28,47.7279635015,133.91
2021-07-24 18:00:00,74.532,0.0,74.532,74.532,0,74.532,0.0,0.0,0.0,0.0,119.532,17.24,120.768856184,74.532,0,74.532,45.0,17.24,48.1893930238,133.83
2021-07-24 18:30:00,65.719,0.0,65.719,65.719,0,65.719,0.0,0.0,0.0,0.0,113.479,16.72,114.7041491882,65.719,0,65.719,47.76,16.72,50.6021343423,133.72
2021-07-24 19:00:00,54.579,0.0,54.579,54.579,0,54.579,0.0,0.0,0.0,0.0,107.079,16.81,108.3904439561,54.579,0,54.579,52.5,16.81,55.1255485233,133.85
2021-07-24 19:30:00,43.304,0.0,43.304,43.304,0,43.304,0.0,0.0,0.0,0.0,98.514,16.34,99.8599208692,43.304,0,43.304,55.21,16.34,57.5772498475,133.67
2021-07-24 20:00:00,19.696,0.0,19.696,19.696,0,19.696,0.0,0.0,0.0,0.0,83.416,15.62,84.8658556547,19.696,0,19.696,63.72,15.62,65.6065758899,133.67
2021-07-24 20:30:00,13.215,0.0,13.215,13.215,0,13.215,0.0,0.0,0.0,0.0,78.035,14.66,79.4001059508,13.215,0,13.215,64.82,14.66,66.4571139909,133.67
2021-07-24 21:00:00,7.313,0.0,7.313,7.313,0,7.313,0.0,0.0,0.0,0.0,73.023,14.23,74.3965821056,7.313,0,7.313,65.71,14.23,67.2331540239,132.91
2021-07-24 21:30:00,8.521,0.0,8.521,8.521,0,8.521,0.0,0.0,0.0,0.0,73.451,14.0,74.7733201149,8.521,0,8.521,64.93,14.0,66.4221717501,132.91
2021-07-24 22:00:00,8.369,0.0,8.369,8.369,0,8.369,0.0,0.0,0.0,0.0,72.219,13.72,73.5106955551,8.369,0,8.369,63.85,13.72,65.307433727,132.91
2021-07-24 22:30:00,6.734,0.0,6.734,6.734,0,6.734,0.0,0.0,0.0,0.0,69.684,12.95,70.8770933095,6.734,0,6.734,62.95,12.95,64.2682269866,133.37
2021-07-24 23:00:00,2.307,0.0,2.307,2.307,0,2.307,0.0,0.0,0.0,0.0,65.277,12.57,66.4762486081,2.307,0,2.307,62.97,12.57,64.2123492796,133.37
2021-07-24 23:30:00,2.466,0.0,2.466,2.466,0,2.466,0.0,0.0,0.0,0.0,62.536,12.21,63.7168376177,2.466,0,2.466,60.07,12.21,61.2983605001,133.56
2021-07-25 00:00:00,2.266,0.0,2.266,2.266,0,2.266,0.0,0.0,0.0,0.0,59.776,11.49,60.8702741574,2.266,0,2.266,57.51,11.49,58.6465702322,133.8
2021-07-25 00:30:00,2.442,0.0,2.442,2.442,0,2.442,0.0,0.0,0.0,0.0,58.412,11.25,59.485496081,2.442,0,2.442,55.97,11.25,57.089433348,133.93
2021-07-25 01:00:00,2.6029999999999998,0.0,2.6029999999999998,2.6029999999999998,0,2.6029999999999998,0.0,0.0,0.0,0.0,56.943,11.03,58.0014323013,2.6029999999999998,0,2.6029999999999998,54.34,11.03,55.4481424396,133.86
2021-07-25 01:30:00,2.483,0.0,2.483,2.483,0,2.483,0.0,0.0,0.0,0.0,56.533,10.94,57.5817999805,2.483,0,2.483,54.05,10.94,55.1460433757,134.09
2021-07-25 02:00:00,2.606,0.0,2.606,2.606,0,2.606,0.0,0.0,0.0,0.0,55.646,10.8,56.6843657105,2.606,0,2.606,53.04,10.8,54.1283807258,134.09
2021-07-25 02:30:00,2.366,0.0,2.366,2.366,0,2.366,0.0,0.0,0.0,0.0,54.686,10.48,55.6811368059,2.366,0,2.366,52.32,10.48,53.359280355,133.93
2021-07-25 03:00:00,2.394,0.0,2.394,2.394,0,2.394,0.0,0.0,0.0,0.0,53.634,10.4,54.6330115956,2.394,0,2.394,51.24,10.4,52.2847740743,134.05
2021-07-25 03:30:00,2.278,0.0,2.278,2.278,0,2.278,0.0,0.0,0.0,0.0,53.278,10.6,54.3222356315,2.278,0,2.278,51.0,10.6,52.0899222499,134.05
2021-07-25 04:00:00,2.195,0.0,2.195,2.195,0,2.195,0.0,0.0,0.0,0.0,52.775,10.41,53.7919020392,2.195,0,2.195,50.58,10.41,51.6401442678,134.05
2021-07-25 04:30:00,2.258,0.0,2.258,2.258,0,2.258,0.0,0.0,0.0,0.0,52.828,10.38,53.8381090307,2.258,0,2.258,50.57,10.38,51.6243091963,134.05
2021-07-25 05:00:00,2.519,0.0,2.519,2.519,0,2.519,0.0,0.0,0.0,0.0,52.329,10.41,53.3544032016,2.519,0,2.519,49.81,10.41,50.886188696,134.05
2021-07-25 05:30:00,2.171,0.0,2.171,2.171,0,2.171,0.0,0.0,0.0,0.0,52.311,10.49,53.3524209479,2.171,0,2.171,50.14,10.49,51.2255766195,134.05
2021-07-25 06:00:00,2.232,0.0,2.232,2.232,0,2.232,0.0,0.0,0.0,0.0,52.402,10.64,53.4712932703,2.232,0,2.232,50.17,10.64,51.2858508753,134.05
2021-07-25 06:30:00,2.836,0.0,2.836,2.836,0,2.836,0.0,0.0,0.0,0.0,54.686,10.92,55.7656255771,2.836,0,2.836,51.85,10.92,52.9874409648,134.05
2021-07-25 07:00:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,56.86,11.27,57.9661323533,3.81,0,3.81,53.05,11.27,54.2338953054,133.86
2021-07-25 07:30:00,5.723,0.0,5.723,5.723,0,5.723,0.0,0.0,0.0,0.0,60.513,11.76,61.6451195878,5.723,0,5.723,54.79,11.76,56.0378595237,133.86
2021-07-25 08:00:00,8.459,0.0,8.459,8.459,0,8.459,0.0,0.0,0.0,0.0,65.129,12.33,66.2858623011,8.459,0,8.459,56.67,12.33,57.9958429545,133.75
2021-07-25 08:30:00,12.544,0.0,12.544,12.544,0,12.544,0.0,0.0,0.0,0.0,72.534,13.0,73.6897628982,12.544,0,12.544,59.99,13.0,61.3824087178,133.59
2021-07-25 09:00:00,13.59,0.0,13.59,13.59,0,13.59,0.0,0.0,0.0,0.0,77.09,13.29,78.2271832549,13.59,0,13.59,63.5,13.29,64.8758360254,133.83
2021-07-25 09:30:00,14.579,0.0,14.579,14.579,0,14.579,0.0,0.0,0.0,0.0,81.949,14.33,83.1924726222,14.579,0,14.579,67.37,14.33,68.8771790944,133.34
2021-07-25 10:00:00,18.084,0.0,18.084,18.084,0,18.084,0.0,0.0,0.0,0.0,86.354,14.94,87.636846794,18.084,0,18.084,68.27,14.94,69.8855957977,133.34
2021-07-25 10:30:00,33.475,0.0,33.475,33.475,0,33.475,0.0,0.0,0.0,0.0,96.315,15.32,97.5257997916,33.475,0,33.475,62.84,15.32,64.6805071099,134.12
2021-07-25 11:00:00,49.873,0.0,49.873,49.873,0,49.873,0.0,0.0,0.0,0.0,106.823,15.73,107.9749333364,49.873,0,49.873,56.95,15.73,59.0824457855,134.6
2021-07-25 11:30:00,53.323,0.0,53.323,53.323,0,53.323,0.0,0.0,0.0,0.0,109.703,16.21,110.8941491198,53.323,0,53.323,56.38,16.21,58.6640307173,134.98
2021-07-25 12:00:00,58.524,0.0,58.524,58.524,0,58.524,0.0,0.0,0.0,0.0,113.574,16.06,114.7038668747,58.524,0,58.524,55.05,16.06,57.344800113,134.98
2021-07-25 12:30:00,87.117,0.0,87.117,87.117,0,87.117,0.0,0.0,0.0,0.0,129.557,16.42,130.593386697,87.117,0,87.117,42.44,16.42,45.5057139269,134.98
2021-07-25 13:00:00,95.945,0.0,95.945,95.945,0,95.945,0.0,0.0,0.0,0.0,133.885,16.61,134.9113980544,95.945,0,95.945,37.94,16.61,41.4166114017,135.07
2021-07-25 13:30:00,116.463,0.0,116.463,116.463,0,116.463,0.0,0.0,0.0,0.0,143.913,16.73,144.882174435,116.463,0,116.463,27.45,16.73,32.1464679242,135.07
2021-07-25 14:00:00,106.735,0.0,106.735,106.735,0,106.735,0.0,0.0,0.0,0.0,136.015,15.93,136.9446790679,106.735,0,106.735,29.28,15.93,33.3329161641,135.07
2021-07-25 14:30:00,73.05,0.0,73.05,73.05,0,73.05,0.0,0.0,0.0,0.0,118.24,15.3,119.2257841241,73.05,0,73.05,45.19,15.3,47.7098113599,135.2
2021-07-25 15:00:00,82.695,0.0,82.695,82.695,0,82.695,0.0,0.0,0.0,0.0,122.665,15.91,123.6924828961,82.695,0,82.695,39.97,15.91,43.0200999534,135.2
2021-07-25 15:30:00,80.891,0.0,80.891,80.891,0,80.891,0.0,0.0,0.0,0.0,120.321,15.46,121.3101588532,80.891,0,80.891,39.43,15.46,42.352526489,135.2
2021-07-25 16:00:00,81.817,0.0,81.817,81.817,0,81.817,0.0,0.0,0.0,0.0,121.247,15.37,122.2173142767,81.817,0,81.817,39.43,15.37,42.3197566156,135.31
2021-07-25 16:30:00,88.581,0.0,88.581,88.581,0,88.581,0.0,0.0,0.0,0.0,125.651,16.08,126.6757285394,88.581,0,88.581,37.07,16.08,40.4073174066,135.28
2021-07-25 17:00:00,94.269,0.0,94.269,94.269,0,94.269,0.0,0.0,0.0,0.0,131.029,17.06,132.1349402732,94.269,0,94.269,36.76,17.06,40.5258090604,135.28
2021-07-25 17:30:00,85.847,0.0,85.847,85.847,0,85.847,0.0,0.0,0.0,0.0,129.257,17.16,130.3910949758,85.847,0,85.847,43.41,17.16,46.6786214449,135.06
2021-07-25 18:00:00,84.38,0.0,84.38,84.38,0,84.38,0.0,0.0,0.0,0.0,126.6,16.81,127.71114321,84.38,0,84.38,42.22,16.81,45.443420866,135.06
2021-07-25 18:30:00,72.245,0.0,72.245,72.245,0,72.245,0.0,0.0,0.0,0.0,119.575,16.38,120.6916941011,72.245,0,72.245,47.33,16.38,50.0842619992,135.06
2021-07-25 19:00:00,59.506,0.0,59.506,59.506,0,59.506,0.0,0.0,0.0,0.0,111.156,15.7,112.2592817365,59.506,0,59.506,51.65,15.7,53.9834465369,134.92
2021-07-25 19:30:00,45.305,0.0,45.305,45.305,0,45.305,0.0,0.0,0.0,0.0,101.305,15.31,102.4553518612,45.305,0,45.305,56.0,15.31,58.0551126086,133.94
2021-07-25 20:00:00,33.859,0.0,33.859,33.859,0,33.859,0.0,0.0,0.0,0.0,92.509,15.52,93.8018415651,33.859,0,33.859,58.65,15.52,60.6687143427,134.12
2021-07-25 20:30:00,20.885,0.0,20.885,20.885,0,20.885,0.0,0.0,0.0,0.0,84.655,15.35,86.0354085537,20.885,0,20.885,63.77,15.35,65.5914277936,133.51
2021-07-25 21:00:00,29.717,0.0,29.717,29.717,0,29.717,0.0,0.0,0.0,0.0,87.017,14.6,88.233317341,29.717,0,29.717,57.3,14.6,59.1307872432,132.96
2021-07-25 21:30:00,33.082,0.0,33.082,33.082,0,33.082,0.0,0.0,0.0,0.0,88.582,14.37,89.7400001337,33.082,0,33.082,55.5,14.37,57.3301569857,133.27
2021-07-25 22:00:00,20.138,0.0,20.138,20.138,0,20.138,0.0,0.0,0.0,0.0,80.618,14.16,81.8521076332,20.138,0,20.138,60.48,14.16,62.1155053107,133.27
2021-07-25 22:30:00,12.927,0.0,12.927,12.927,0,12.927,0.0,0.0,0.0,0.0,74.567,13.48,75.7756417921,12.927,0,12.927,61.64,13.48,63.0967511049,133.27
2021-07-25 23:00:00,6.068,0.0,6.068,6.068,0,6.068,0.0,0.0,0.0,0.0,67.338,13.03,68.5870770918,6.068,0,6.068,61.27,13.03,62.640193167,133.64
2021-07-25 23:30:00,3.299,0.0,3.299,3.299,0,3.299,0.0,0.0,0.0,0.0,62.459,12.65,63.7271463428,3.299,0,3.299,59.16,12.65,60.4973396109,133.55
2021-07-26 00:00:00,3.5380000000000003,0.0,3.5380000000000003,3.5380000000000003,0,3.5380000000000003,0.0,0.0,0.0,0.0,59.728,11.93,60.9077900108,3.5380000000000003,0,3.5380000000000003,56.19,11.93,57.4425016865,133.55
2021-07-26 00:30:00,3.201,0.0,3.201,3.201,0,3.201,0.0,0.0,0.0,0.0,58.271,11.59,59.412435912,3.201,0,3.201,55.07,11.59,56.2763982501,133.87
2021-07-26 01:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,57.528,11.33,58.6330937611,3.028,0,3.028,54.5,11.33,55.6652396025,134.05
2021-07-26 01:30:00,3.287,0.0,3.287,3.287,0,3.287,0.0,0.0,0.0,0.0,58.227,11.25,59.3038449765,3.287,0,3.287,54.94,11.25,56.0799973252,134.42
2021-07-26 02:00:00,3.229,0.0,3.229,3.229,0,3.229,0.0,0.0,0.0,0.0,57.059,10.89,58.0889109986,3.229,0,3.229,53.83,10.89,54.9204970844,134.42
2021-07-26 02:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,56.619,10.79,57.6379671831,2.789,0,2.789,53.83,10.79,54.9007559147,134.61
2021-07-26 03:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,55.761,10.63,56.765183176,2.811,0,2.811,52.95,10.63,54.0064755377,134.61
2021-07-26 03:30:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,55.467,10.42,56.43726153,3.037,0,3.037,52.43,10.42,53.4554141318,134.61
2021-07-26 04:00:00,2.729,0.0,2.729,2.729,0,2.729,0.0,0.0,0.0,0.0,55.619,10.69,56.6369955153,2.729,0,2.729,52.89,10.69,53.9595051868,134.76
2021-07-26 04:30:00,2.867,0.0,2.867,2.867,0,2.867,0.0,0.0,0.0,0.0,55.827,10.65,56.8337613483,2.867,0,2.867,52.96,10.65,54.0202193628,134.76
2021-07-26 05:00:00,3.029,0.0,3.029,3.029,0,3.029,0.0,0.0,0.0,0.0,55.749,10.71,56.7684340193,3.029,0,3.029,52.72,10.71,53.7968632915,134.68
2021-07-26 05:30:00,2.775,0.0,2.775,2.775,0,2.775,0.0,0.0,0.0,0.0,56.305,10.98,57.3656118681,2.775,0,2.775,53.53,10.98,54.6444992657,134.68
2021-07-26 06:00:00,3.19,0.0,3.19,3.19,0,3.19,0.0,0.0,0.0,0.0,57.38,11.43,58.5073439835,3.19,0,3.19,54.19,11.43,55.3823166724,134.68
2021-07-26 06:30:00,6.759,0.0,6.759,6.759,0,6.759,0.0,0.0,0.0,0.0,63.499,12.54,64.725378338,6.759,0,6.759,56.74,12.54,58.1092006484,134.77
2021-07-26 07:00:00,12.685,0.0,12.685,12.685,0,12.685,0.0,0.0,0.0,0.0,70.935,14.17,72.3364577858,12.685,0,12.685,58.25,14.17,59.9487397699,134.34
2021-07-26 07:30:00,23.673000000000002,0.0,23.673000000000002,23.673000000000002,0,23.673000000000002,0.0,0.0,0.0,0.0,81.803,15.46,83.2510805275,23.673000000000002,0,23.673000000000002,58.13,15.46,60.1507148752,133.81
2021-07-26 08:00:00,39.79,0.0,39.79,39.79,0,39.79,0.0,0.0,0.0,0.0,95.4,16.94,96.8923299338,39.79,0,39.79,55.61,16.94,58.1329140849,134.1
2021-07-26 08:30:00,74.18,0.0,74.18,74.18,0,74.18,0.0,0.0,0.0,0.0,118.26,18.78,119.7418723755,74.18,0,74.18,44.08,18.78,47.9138268144,133.64
2021-07-26 09:00:00,99.323,0.0,99.323,99.323,0,99.323,0.0,0.0,0.0,0.0,136.133,20.35,137.645618125,99.323,0,99.323,36.81,20.35,42.0606538228,133.34
2021-07-26 09:30:00,113.921,0.0,113.921,113.921,0,113.921,0.0,0.0,0.0,0.0,144.841,22.05,146.5097873215,113.921,0,113.921,30.92,22.05,37.9769522211,132.85
2021-07-26 10:00:00,128.251,0.0,128.251,128.251,0,128.251,0.0,0.0,0.0,0.0,152.391,23.06,154.1258592223,128.251,0,128.251,24.14,23.06,33.3841758922,132.85
2021-07-26 10:30:00,116.133,0.0,116.133,116.133,0,116.133,0.0,0.0,0.0,0.0,146.333,23.13,148.1497343535,116.133,0,116.133,30.2,23.13,38.0399382229,132.7
2021-07-26 11:00:00,130.492,0.0,130.492,130.492,0,130.492,0.0,0.0,0.0,0.0,154.562,24.07,156.4249875947,130.492,0,130.492,24.07,24.07,34.0401204463,132.7
2021-07-26 11:30:00,144.364,0.0,144.364,144.364,0,144.364,0.0,0.0,0.0,0.0,163.214,24.8,165.0874004762,144.364,0,144.364,18.85,24.8,31.150642048,132.55
2021-07-26 12:00:00,145.997,0.0,145.997,145.997,0,145.997,0.0,0.0,0.0,0.0,165.967,24.68,167.7919768314,145.997,0,145.997,19.97,24.68,31.7474928144,132.36
2021-07-26 12:30:00,146.248,0.0,146.248,146.248,0,146.248,0.0,0.0,0.0,0.0,169.638,24.95,171.4629800977,146.248,0,146.248,23.39,24.95,34.1993362509,131.95
2021-07-26 13:00:00,132.29,0.0,132.29,132.29,0,132.29,0.0,0.0,0.0,0.0,162.32,24.9,164.2187334015,132.29,0,132.29,30.03,24.9,39.0103947686,131.95
2021-07-26 13:30:00,140.497,0.0,140.497,140.497,0,140.497,0.0,0.0,0.0,0.0,165.217,24.5,167.0236722414,140.497,0,140.497,24.72,24.5,34.8041434315,131.95
2021-07-26 14:00:00,139.06,0.0,139.06,139.06,0,139.06,0.0,0.0,0.0,0.0,161.71,24.42,163.5434514128,139.06,0,139.06,22.65,24.42,33.3070397964,132.16
2021-07-26 14:30:00,139.451,0.0,139.451,139.451,0,139.451,0.0,0.0,0.0,0.0,160.931,24.37,162.7657324531,139.451,0,139.451,21.48,24.37,32.4851858545,132.33
2021-07-26 15:00:00,135.695,0.0,135.695,135.695,0,135.695,0.0,0.0,0.0,0.0,157.865,24.86,159.8104434166,135.695,0,135.695,22.17,24.86,33.3095857074,132.42
2021-07-26 15:30:00,133.564,0.0,133.564,133.564,0,133.564,0.0,0.0,0.0,0.0,154.954,24.6,156.894557318,133.564,0,133.564,21.39,24.6,32.5989585723,132.9
2021-07-26 16:00:00,125.86,0.0,125.86,125.86,0,125.86,0.0,0.0,0.0,0.0,151.81,24.26,153.7362146666,125.86,0,125.86,25.95,24.26,35.5239370003,132.9
2021-07-26 16:30:00,126.964,0.0,126.964,126.964,0,126.964,0.0,0.0,0.0,0.0,154.314,23.03,156.0230479641,126.964,0,126.964,27.35,23.03,35.7547675143,132.9
2021-07-26 17:00:00,124.245,0.0,124.245,124.245,0,124.245,0.0,0.0,0.0,0.0,152.105,21.72,153.6479398658,124.245,0,124.245,27.86,21.72,35.3261659397,133.15
2021-07-26 17:30:00,115.265,0.0,115.265,115.265,0,115.265,0.0,0.0,0.0,0.0,149.455,20.78,150.8926950684,115.265,0,115.265,34.19,20.78,40.0095551087,133.35
2021-07-26 18:00:00,87.503,0.0,87.503,87.503,0,87.503,0.0,0.0,0.0,0.0,135.003,20.63,136.5701538002,87.503,0,87.503,47.5,20.63,51.786551343,133.35
2021-07-26 18:30:00,75.444,0.0,75.444,75.444,0,75.444,0.0,0.0,0.0,0.0,127.664,20.24,129.2584793969,75.444,0,75.444,52.22,20.24,56.0052318985,133.35
2021-07-26 19:00:00,66.373,0.0,66.373,66.373,0,66.373,0.0,0.0,0.0,0.0,121.403,19.84,123.0134708436,66.373,0,66.373,55.03,19.84,58.4972349774,133.35
2021-07-26 19:30:00,57.109,0.0,57.109,57.109,0,57.109,0.0,0.0,0.0,0.0,114.939,19.67,116.609959356,57.109,0,57.109,57.83,19.67,61.0836950421,133.35
2021-07-26 20:00:00,43.859,0.0,43.859,43.859,0,43.859,0.0,0.0,0.0,0.0,105.589,19.58,107.3890744955,43.859,0,43.859,61.73,19.58,64.7608624093,133.35
2021-07-26 20:30:00,39.258,0.0,39.258,39.258,0,39.258,0.0,0.0,0.0,0.0,101.288,18.8,103.017954474,39.258,0,39.258,62.03,18.8,64.8163629032,133.35
2021-07-26 21:00:00,9.188,0.0,9.188,9.188,0,9.188,0.0,0.0,0.0,0.0,82.898,18.64,84.9678056913,9.188,0,9.188,73.71,18.64,76.0303472306,133.55
2021-07-26 21:30:00,7.9030000000000005,0.0,7.9030000000000005,7.9030000000000005,0,7.9030000000000005,0.0,0.0,0.0,0.0,81.533,18.35,83.5724391711,7.9030000000000005,0,7.9030000000000005,73.63,18.35,75.8821415091,133.55
2021-07-26 22:00:00,3.137,0.0,3.137,3.137,0,3.137,0.0,0.0,0.0,0.0,76.147,17.73,78.1838762725,3.137,0,3.137,73.01,17.73,75.1319705585,133.71
2021-07-26 22:30:00,2.995,0.0,2.995,2.995,0,2.995,0.0,0.0,0.0,0.0,72.545,16.64,74.4289367451,2.995,0,2.995,69.55,16.64,71.512880658,133.71
2021-07-26 23:00:00,2.987,0.0,2.987,2.987,0,2.987,0.0,0.0,0.0,0.0,69.037,15.92,70.8488092278,2.987,0,2.987,66.05,15.92,67.9415108752,133.71
2021-07-26 23:30:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,65.638,14.87,67.3012922907,3.068,0,3.068,62.57,14.87,64.3126877062,133.6
2021-07-27 00:00:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,62.788,14.17,64.3670866515,3.118,0,3.118,59.67,14.17,61.3294203462,133.76
2021-07-27 00:30:00,3.383,0.0,3.383,3.383,0,3.383,0.0,0.0,0.0,0.0,61.493,13.94,63.0532524855,3.383,0,3.383,58.11,13.94,59.7586453996,134.3
2021-07-27 01:00:00,3.183,0.0,3.183,3.183,0,3.183,0.0,0.0,0.0,0.0,59.673,13.23,61.1220077304,3.183,0,3.183,56.49,13.23,58.0185573761,134.41
2021-07-27 01:30:00,3.218,0.0,3.218,3.218,0,3.218,0.0,0.0,0.0,0.0,59.898,13.22,61.3395370377,3.218,0,3.218,56.68,13.22,58.2012955182,134.33
2021-07-27 02:00:00,3.192,0.0,3.192,3.192,0,3.192,0.0,0.0,0.0,0.0,59.042,13.41,60.5457336565,3.192,0,3.192,55.85,13.41,57.4373624046,134.33
2021-07-27 02:30:00,3.5060000000000002,0.0,3.5060000000000002,3.5060000000000002,0,3.5060000000000002,0.0,0.0,0.0,0.0,58.716,13.21,60.1836585462,3.5060000000000002,0,3.5060000000000002,55.21,13.21,56.7683732372,133.81
2021-07-27 03:00:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,58.045,13.02,59.4873299535,3.385,0,3.385,54.66,13.02,56.1892872352,133.73
2021-07-27 03:30:00,3.533,0.0,3.533,3.533,0,3.533,0.0,0.0,0.0,0.0,58.273,12.84,59.6708314757,3.533,0,3.533,54.74,12.84,56.2257343216,133.85
2021-07-27 04:00:00,3.6710000000000003,0.0,3.6710000000000003,3.6710000000000003,0,3.6710000000000003,0.0,0.0,0.0,0.0,58.121,12.6,59.4710908005,3.6710000000000003,0,3.6710000000000003,54.45,12.6,55.8888405677,133.76
2021-07-27 04:30:00,3.472,0.0,3.472,3.472,0,3.472,0.0,0.0,0.0,0.0,58.162,12.62,59.5153983772,3.472,0,3.472,54.69,12.62,56.1271814721,133.76
2021-07-27 05:00:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,58.157,12.71,59.5296627657,3.457,0,3.457,54.7,12.71,56.1572266053,133.84
2021-07-27 05:30:00,3.291,0.0,3.291,3.291,0,3.291,0.0,0.0,0.0,0.0,59.251,13.17,60.6970337084,3.291,0,3.291,55.96,13.17,57.4888728364,133.75
2021-07-27 06:00:00,3.927,0.0,3.927,3.927,0,3.927,0.0,0.0,0.0,0.0,60.757,13.86,62.3178357214,3.927,0,3.927,56.83,13.86,58.4957135182,133.75
2021-07-27 06:30:00,7.888,0.0,7.888,7.888,0,7.888,0.0,0.0,0.0,0.0,67.228,16.0,69.1057449421,7.888,0,7.888,59.34,16.0,61.4592189993,133.97
2021-07-27 07:00:00,12.746,0.0,12.746,12.746,0,12.746,0.0,0.0,0.0,0.0,73.796,17.41,75.8218815119,12.746,0,12.746,61.05,17.41,63.4839397013,134.63
2021-07-27 07:30:00,17.992,0.0,17.992,17.992,0,17.992,0.0,0.0,0.0,0.0,81.572,19.0,83.7555441986,17.992,0,17.992,63.58,19.0,66.3582428942,134.55
2021-07-27 08:00:00,18.41,0.0,18.41,18.41,0,18.41,0.0,0.0,0.0,0.0,85.69,20.04,88.0021459966,18.41,0,18.41,67.28,20.04,70.2011395919,134.43
2021-07-27 08:30:00,33.421,0.0,33.421,33.421,0,33.421,0.0,0.0,0.0,0.0,99.571,21.58,101.8826797891,33.421,0,33.421,66.15,21.58,69.5810239936,134.78
2021-07-27 09:00:00,78.354,0.0,78.354,78.354,0,78.354,0.0,0.0,0.0,0.0,125.954,20.89,127.6745950297,78.354,0,78.354,47.6,20.89,51.982228694,134.13
2021-07-27 09:30:00,93.044,0.0,93.044,93.044,0,93.044,0.0,0.0,0.0,0.0,133.994,21.47,135.7031795353,93.044,0,93.044,40.95,21.47,46.2370349395,134.28
2021-07-27 10:00:00,82.248,0.0,82.248,82.248,0,82.248,0.0,0.0,0.0,0.0,129.118,22.82,131.1190692615,82.248,0,82.248,46.87,22.82,52.1301189333,134.18
2021-07-27 10:30:00,102.735,0.0,102.735,102.735,0,102.735,0.0,0.0,0.0,0.0,142.325,23.65,144.2765681772,102.735,0,102.735,39.59,23.65,46.1160557724,133.79
2021-07-27 11:00:00,107.318,0.0,107.318,107.318,0,107.318,0.0,0.0,0.0,0.0,144.768,23.58,146.6757997217,107.318,0,107.318,37.45,23.58,44.2551567617,133.79
2021-07-27 11:30:00,106.619,0.0,106.619,106.619,0,106.619,0.0,0.0,0.0,0.0,144.059,24.1,146.0609649461,106.619,0,106.619,37.44,24.1,44.5259879172,133.71
2021-07-27 12:00:00,112.044,0.0,112.044,112.044,0,112.044,0.0,0.0,0.0,0.0,149.694,24.74,151.7246230379,112.044,0,112.044,37.65,24.74,45.0509722426,133.19
2021-07-27 12:30:00,110.325,0.0,110.325,110.325,0,110.325,0.0,0.0,0.0,0.0,151.355,24.33,153.2980264876,110.325,0,110.325,41.03,24.33,47.7012557487,132.98
2021-07-27 13:00:00,116.709,0.0,116.709,116.709,0,116.709,0.0,0.0,0.0,0.0,156.329,24.68,158.2651529586,116.709,0,116.709,39.62,24.68,46.6781190709,133.09
2021-07-27 13:30:00,105.672,0.0,105.672,105.672,0,105.672,0.0,0.0,0.0,0.0,148.192,24.03,150.1276449026,105.672,0,105.672,42.52,24.03,48.840467852,133.09
2021-07-27 14:00:00,86.094,0.0,86.094,86.094,0,86.094,0.0,0.0,0.0,0.0,136.474,24.14,138.5925404775,86.094,0,86.094,50.38,24.14,55.864872684,133.38
2021-07-27 14:30:00,81.532,0.0,81.532,81.532,0,81.532,0.0,0.0,0.0,0.0,132.002,23.73,134.1180111096,81.532,0,81.532,50.47,23.73,55.7703666834,133.38
2021-07-27 15:00:00,55.34,0.0,55.34,55.34,0,55.34,0.0,0.0,0.0,0.0,118.61,23.61,120.9370257613,55.34,0,55.34,63.27,23.61,67.5316592422,133.48
2021-07-27 15:30:00,61.756,0.0,61.756,61.756,0,61.756,0.0,0.0,0.0,0.0,122.806,23.86,125.102410992,61.756,0,61.756,61.05,23.86,65.5469457717,133.37
2021-07-27 16:00:00,95.554,0.0,95.554,95.554,0,95.554,0.0,0.0,0.0,0.0,141.284,23.54,143.2316314785,95.554,0,95.554,45.73,23.54,51.4331070421,133.37
2021-07-27 16:30:00,100.887,0.0,100.887,100.887,0,100.887,0.0,0.0,0.0,0.0,144.227,23.38,146.1097256482,100.887,0,100.887,43.34,23.38,49.2440859393,133.64
2021-07-27 17:00:00,97.368,0.0,97.368,97.368,0,97.368,0.0,0.0,0.0,0.0,144.218,22.72,145.9966777841,97.368,0,97.368,46.85,22.72,52.068425173,133.64
2021-07-27 17:30:00,89.255,0.0,89.255,89.255,0,89.255,0.0,0.0,0.0,0.0,140.985,22.61,142.7864920957,89.255,0,89.255,51.73,22.61,56.4553363288,134.15
2021-07-27 18:00:00,91.512,0.0,91.512,91.512,0,91.512,0.0,0.0,0.0,0.0,142.602,22.94,144.4353627198,91.512,0,91.512,51.09,22.94,56.0038543316,134.15
2021-07-27 18:30:00,84.684,0.0,84.684,84.684,0,84.684,0.0,0.0,0.0,0.0,138.224,22.11,139.9811640043,84.684,0,84.684,53.54,22.11,57.9256739279,134.15
2021-07-27 19:00:00,60.456,0.0,60.456,60.456,0,60.456,0.0,0.0,0.0,0.0,124.366,21.79,126.2604690946,60.456,0,60.456,63.91,21.79,67.5225310545,134.27
2021-07-27 19:30:00,57.683,0.0,57.683,57.683,0,57.683,0.0,0.0,0.0,0.0,119.373,21.27,121.2531485323,57.683,0,57.683,61.69,21.27,65.2538811106,134.27
2021-07-27 20:00:00,24.722,0.0,24.722,24.722,0,24.722,0.0,0.0,0.0,0.0,98.342,21.32,100.6264943442,24.722,0,24.722,73.62,21.32,76.6449398199,134.14
2021-07-27 20:30:00,7.548,0.0,7.548,7.548,0,7.548,0.0,0.0,0.0,0.0,86.058,20.36,88.4336415851,7.548,0,7.548,78.51,20.36,81.1070262061,134.14
2021-07-27 21:00:00,3.737,0.0,3.737,3.737,0,3.737,0.0,0.0,0.0,0.0,82.297,19.9,84.6688030446,3.737,0,3.737,78.56,19.9,81.0412462885,134.14
2021-07-27 21:30:00,2.661,0.0,2.661,2.661,0,2.661,0.0,0.0,0.0,0.0,80.691,19.32,82.9716811991,2.661,0,2.661,78.03,19.32,80.3862133702,134.43
2021-07-27 22:00:00,2.605,0.0,2.605,2.605,0,2.605,0.0,0.0,0.0,0.0,79.195,18.49,81.3248309251,2.605,0,2.605,76.59,18.49,78.7902798574,134.43
2021-07-27 22:30:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,75.797,17.45,77.779738422,2.727,0,2.727,73.07,17.45,75.1247455903,134.74
2021-07-27 23:00:00,2.623,0.0,2.623,2.623,0,2.623,0.0,0.0,0.0,0.0,72.223,16.64,74.1151221344,2.623,0,2.623,69.6,16.64,71.5615092071,133.93
2021-07-27 23:30:00,2.73,0.0,2.73,2.73,0,2.73,0.0,0.0,0.0,0.0,67.73,15.95,69.5827234305,2.73,0,2.73,65.0,15.95,66.9283385421,133.75
2021-07-28 00:00:00,3.013,0.0,3.013,3.013,0,3.013,0.0,0.0,0.0,0.0,64.403,15.25,66.1839021893,3.013,0,3.013,61.39,15.25,63.255787087,133.6
2021-07-28 00:30:00,2.951,0.0,2.951,2.951,0,2.951,0.0,0.0,0.0,0.0,61.821,14.7,63.544677519,2.951,0,2.951,58.87,14.7,60.6775650467,133.94
2021-07-28 01:00:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,59.886,14.15,61.5349940765,2.996,0,2.996,56.89,14.15,58.6233281211,134.33
2021-07-28 01:30:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,59.942,14.18,61.5963940828,2.992,0,2.992,56.95,14.18,58.688797057,134.66
2021-07-28 02:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,59.166,13.85,60.7654347142,2.9859999999999998,0,2.9859999999999998,56.18,13.85,57.8620333206,134.32
2021-07-28 02:30:00,2.996,0.0,2.996,2.996,0,2.996,0.0,0.0,0.0,0.0,59.126,13.79,60.7128320539,2.996,0,2.996,56.13,13.79,57.7991435923,134.48
2021-07-28 03:00:00,2.783,0.0,2.783,2.783,0,2.783,0.0,0.0,0.0,0.0,58.373,13.76,59.9728666065,2.783,0,2.783,55.59,13.76,57.267667143,134.55
2021-07-28 03:30:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,58.391,13.7,59.9766527992,2.601,0,2.601,55.79,13.7,57.4474899365,134.63
2021-07-28 04:00:00,2.591,0.0,2.591,2.591,0,2.591,0.0,0.0,0.0,0.0,58.801,13.68,60.3713508297,2.591,0,2.591,56.21,13.68,57.850726011,134.52
2021-07-28 04:30:00,2.5789999999999997,0.0,2.5789999999999997,2.5789999999999997,0,2.5789999999999997,0.0,0.0,0.0,0.0,59.089,13.77,60.6722574246,2.5789999999999997,0,2.5789999999999997,56.51,13.77,58.1635023017,134.52
2021-07-28 05:00:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,59.511,13.85,61.101404411,2.581,0,2.581,56.93,13.85,58.5905060569,134.37
2021-07-28 05:30:00,2.577,0.0,2.577,2.577,0,2.577,0.0,0.0,0.0,0.0,61.007,14.33,62.6673994115,2.577,0,2.577,58.43,14.33,60.1615641419,134.37
2021-07-28 06:00:00,2.594,0.0,2.594,2.594,0,2.594,0.0,0.0,0.0,0.0,62.264,15.12,64.0735522349,2.594,0,2.594,59.67,15.12,61.5558551236,134.27
2021-07-28 06:30:00,4.457,0.0,4.457,4.457,0,4.457,0.0,0.0,0.0,0.0,67.117,16.63,69.1465732267,4.457,0,4.457,62.66,16.63,64.8292565128,134.02
2021-07-28 07:00:00,9.427,0.0,9.427,9.427,0,9.427,0.0,0.0,0.0,0.0,73.977,17.7,76.0650151449,9.427,0,9.427,64.55,17.7,66.9327460964,133.78
2021-07-28 07:30:00,14.847,0.0,14.847,14.847,0,14.847,0.0,0.0,0.0,0.0,83.227,19.14,85.3994913861,14.847,0,14.847,68.38,19.14,71.00819671,133.78
2021-07-28 08:00:00,27.758,0.0,27.758,27.758,0,27.758,0.0,0.0,0.0,0.0,95.208,20.04,97.2942180399,27.758,0,27.758,67.45,20.04,70.3640824569,133.51
2021-07-28 08:30:00,45.282,0.0,45.282,45.282,0,45.282,0.0,0.0,0.0,0.0,108.772,21.28,110.8340488478,45.282,0,45.282,63.49,21.28,66.9613209248,133.15
2021-07-28 09:00:00,44.262,0.0,44.262,44.262,0,44.262,0.0,0.0,0.0,0.0,111.752,22.54,114.0024609559,44.262,0,44.262,67.49,22.54,71.154421507,132.94
2021-07-28 09:30:00,55.586,0.0,55.586,55.586,0,55.586,0.0,0.0,0.0,0.0,119.696,23.29,121.9407910258,55.586,0,55.586,64.11,23.29,68.2093556633,132.62
2021-07-28 10:00:00,76.449,0.0,76.449,76.449,0,76.449,0.0,0.0,0.0,0.0,131.669,22.94,133.6524192112,76.449,0,76.449,55.22,22.94,59.7954178847,133.42
2021-07-28 10:30:00,64.883,0.0,64.883,64.883,0,64.883,0.0,0.0,0.0,0.0,125.163,22.83,127.228084435,64.883,0,64.883,60.28,22.83,64.4584152768,133.62
2021-07-28 11:00:00,73.608,0.0,73.608,73.608,0,73.608,0.0,0.0,0.0,0.0,128.028,22.99,130.0757813123,73.608,0,73.608,54.42,22.99,59.076869416,133.41
2021-07-28 11:30:00,75.494,0.0,75.494,75.494,0,75.494,0.0,0.0,0.0,0.0,130.324,23.23,132.3781623834,75.494,0,75.494,54.83,23.23,59.5479789749,133.67
2021-07-28 12:00:00,83.56,0.0,83.56,83.56,0,83.56,0.0,0.0,0.0,0.0,134.2,23.08,136.170211133,83.56,0,83.56,50.64,23.08,55.6515588281,133.59
2021-07-28 12:30:00,79.689,0.0,79.689,79.689,0,79.689,0.0,0.0,0.0,0.0,133.269,23.16,135.2664480239,79.689,0,79.689,53.58,23.16,58.3712429198,133.49
2021-07-28 13:00:00,79.256,0.0,79.256,79.256,0,79.256,0.0,0.0,0.0,0.0,131.186,23.11,133.2060009759,79.256,0,79.256,51.93,23.11,56.8401002814,133.34
2021-07-28 13:30:00,127.783,0.0,127.783,127.783,0,127.783,0.0,0.0,0.0,0.0,155.323,23.46,157.0847094055,127.783,0,127.783,27.54,23.46,36.177661616,133.44
2021-07-28 14:00:00,93.156,0.0,93.156,93.156,0,93.156,0.0,0.0,0.0,0.0,134.166,22.43,136.0280134972,93.156,0,93.156,41.01,22.43,46.7431813209,133.91
2021-07-28 14:30:00,84.403,0.0,84.403,84.403,0,84.403,0.0,0.0,0.0,0.0,128.163,22.25,130.0800410094,84.403,0,84.403,43.76,22.25,49.091751853,134.05
2021-07-28 15:00:00,105.901,0.0,105.901,105.901,0,105.901,0.0,0.0,0.0,0.0,136.911,22.5,138.7475114047,105.901,0,105.901,31.01,22.5,38.3127929026,134.61
2021-07-28 15:30:00,124.303,0.0,124.303,124.303,0,124.303,0.0,0.0,0.0,0.0,148.193,22.93,149.9564941875,124.303,0,124.303,23.89,22.93,33.1136980719,134.96
