Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-28 16:00:00,89.078,0.0,89.078,89.078,0,89.078,0.0,0.0,0.0,0.0,130.878,22.12,132.7341149969,89.078,0,89.078,41.8,22.12,47.2920120105,134.61
2021-07-28 16:30:00,95.871,0.0,95.871,95.871,0,95.871,0.0,0.0,0.0,0.0,135.721,21.58,137.4259300169,95.871,0,95.871,39.85,21.58,45.3179754623,134.51
2021-07-28 17:00:00,92.916,0.0,92.916,92.916,0,92.916,0.0,0.0,0.0,0.0,138.056,21.35,139.697106756,92.916,0,92.916,45.14,21.35,49.9343779374,135.06
2021-07-28 17:30:00,74.269,0.0,74.269,74.269,0,74.269,0.0,0.0,0.0,0.0,130.719,20.87,132.3745211927,74.269,0,74.269,56.45,20.87,60.1843783718,134.88
2021-07-28 18:00:00,68.945,0.0,68.945,68.945,0,68.945,0.0,0.0,0.0,0.0,129.495,20.11,131.047194266,68.945,0,68.945,60.55,20.11,63.8021520013,134.81
2021-07-28 18:30:00,49.011,0.0,49.011,49.011,0,49.011,0.0,0.0,0.0,0.0,117.471,20.04,119.1681058044,49.011,0,49.011,68.46,20.04,71.3328339546,134.41
2021-07-28 19:00:00,32.777,0.0,32.777,32.777,0,32.777,0.0,0.0,0.0,0.0,106.287,19.98,108.1486327653,32.777,0,32.777,73.51,19.98,76.1769026674,134.2
2021-07-28 19:30:00,23.128,0.0,23.128,23.128,0,23.128,0.0,0.0,0.0,0.0,98.798,19.77,100.7566261047,23.128,0,23.128,75.67,19.77,78.209985296,134.34
2021-07-28 20:00:00,12.653,0.0,12.653,12.653,0,12.653,0.0,0.0,0.0,0.0,90.373,19.52,92.4570685724,12.653,0,12.653,77.72,19.52,80.1338180795,134.14
2021-07-28 20:30:00,7.233,0.0,7.233,7.233,0,7.233,0.0,0.0,0.0,0.0,83.363,18.61,85.4149979161,7.233,0,7.233,76.13,18.61,78.3716083796,134.06
2021-07-28 21:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,77.957,18.46,80.1128294907,3.337,0,3.337,74.62,18.46,76.8694737851,134.38
2021-07-28 21:30:00,2.4939999999999998,0.0,2.4939999999999998,2.4939999999999998,0,2.4939999999999998,0.0,0.0,0.0,0.0,76.584,18.3,78.7400727457,2.4939999999999998,0,2.4939999999999998,74.09,18.3,76.3165650432,134.47
2021-07-28 22:00:00,2.103,0.0,2.103,2.103,0,2.103,0.0,0.0,0.0,0.0,73.853,17.04,75.7933190262,2.103,0,2.103,71.75,17.04,73.7456717374,134.64
2021-07-28 22:30:00,2.285,0.0,2.285,2.285,0,2.285,0.0,0.0,0.0,0.0,69.655,15.5,71.3587347492,2.285,0,2.285,67.37,15.5,69.1300723275,135.2
2021-07-28 23:00:00,2.13,0.0,2.13,2.13,0,2.13,0.0,0.0,0.0,0.0,65.17,14.59,66.7832089675,2.13,0,2.13,63.04,14.59,64.7063343113,133.95
2021-07-28 23:30:00,2.102,0.0,2.102,2.102,0,2.102,0.0,0.0,0.0,0.0,61.452,13.92,63.0088462361,2.102,0,2.102,59.35,13.92,60.9605519988,134.16
2021-07-29 00:00:00,2.255,0.0,2.255,2.255,0,2.255,0.0,0.0,0.0,0.0,58.935,13.3,60.4170855388,2.255,0,2.255,56.68,13.3,58.2195190636,134.08
2021-07-29 00:30:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,57.421,12.58,58.7828856131,2.561,0,2.561,54.86,12.58,56.2838875701,133.45
2021-07-29 01:00:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,55.949,12.24,57.272228881,2.529,0,2.529,53.42,12.24,54.8043246469,133.45
2021-07-29 01:30:00,2.203,0.0,2.203,2.203,0,2.203,0.0,0.0,0.0,0.0,55.823,12.64,57.2361505432,2.203,0,2.203,53.62,12.64,55.0896905056,133.11
2021-07-29 02:00:00,2.202,0.0,2.202,2.202,0,2.202,0.0,0.0,0.0,0.0,54.362,12.29,55.7339317113,2.202,0,2.202,52.16,12.29,53.5883354845,133.11
2021-07-29 02:30:00,2.287,0.0,2.287,2.287,0,2.287,0.0,0.0,0.0,0.0,53.237,11.95,54.5617143151,2.287,0,2.287,50.95,11.95,52.3326379996,133.11
2021-07-29 03:00:00,2.13,0.0,2.13,2.13,0,2.13,0.0,0.0,0.0,0.0,52.15,12.01,53.5150689059,2.13,0,2.13,50.02,12.01,51.4416222528,133.41
2021-07-29 03:30:00,2.235,0.0,2.235,2.235,0,2.235,0.0,0.0,0.0,0.0,51.535,12.01,52.9159363992,2.235,0,2.235,49.3,12.01,50.741798352,133.13
2021-07-29 04:00:00,2.322,0.0,2.322,2.322,0,2.322,0.0,0.0,0.0,0.0,51.392,12.0,52.7744034926,2.322,0,2.322,49.07,12.0,50.5159865785,133.13
2021-07-29 04:30:00,2.368,0.0,2.368,2.368,0,2.368,0.0,0.0,0.0,0.0,51.528,12.06,52.9204911542,2.368,0,2.368,49.16,12.06,50.6176767543,133.13
2021-07-29 05:00:00,2.112,0.0,2.112,2.112,0,2.112,0.0,0.0,0.0,0.0,51.462,12.21,52.8906564905,2.112,0,2.112,49.35,12.21,50.838042842,133.13
2021-07-29 05:30:00,2.222,0.0,2.222,2.222,0,2.222,0.0,0.0,0.0,0.0,52.292,12.53,53.7722434347,2.222,0,2.222,50.07,12.53,51.6140077886,133.13
2021-07-29 06:00:00,2.8689999999999998,0.0,2.8689999999999998,2.8689999999999998,0,2.8689999999999998,0.0,0.0,0.0,0.0,53.909,13.19,55.4991565792,2.8689999999999998,0,2.8689999999999998,51.04,13.19,52.7167686794,133.03
2021-07-29 06:30:00,7.192,0.0,7.192,7.192,0,7.192,0.0,0.0,0.0,0.0,61.452,15.35,63.3401200188,7.192,0,7.192,54.26,15.35,56.3894502545,132.82
2021-07-29 07:00:00,14.323,0.0,14.323,14.323,0,14.323,0.0,0.0,0.0,0.0,69.743,16.22,71.6042907164,14.323,0,14.323,55.42,16.22,57.7448248763,132.82
2021-07-29 07:30:00,17.351,0.0,17.351,17.351,0,17.351,0.0,0.0,0.0,0.0,80.241,18.08,82.2526867707,17.351,0,17.351,62.89,18.08,65.4372867714,133.02
2021-07-29 08:00:00,38.143,0.0,38.143,38.143,0,38.143,0.0,0.0,0.0,0.0,95.653,19.0,97.5217740251,38.143,0,38.143,57.51,19.0,60.5673187453,133.02
2021-07-29 08:30:00,58.011,0.0,58.011,58.011,0,58.011,0.0,0.0,0.0,0.0,111.511,20.91,113.4545337173,58.011,0,58.011,53.5,20.91,57.4410837293,134.11
2021-07-29 09:00:00,74.597,0.0,74.597,74.597,0,74.597,0.0,0.0,0.0,0.0,123.617,21.89,125.5401720128,74.597,0,74.597,49.02,21.89,53.6854961791,133.84
2021-07-29 09:30:00,86.36,0.0,86.36,86.36,0,86.36,0.0,0.0,0.0,0.0,130.34,22.15,132.2086914692,86.36,0,86.36,43.98,22.15,49.2428969497,133.64
2021-07-29 10:00:00,101.526,0.0,101.526,101.526,0,101.526,0.0,0.0,0.0,0.0,139.246,22.87,141.1116062413,101.526,0,101.526,37.72,22.87,44.1116231848,134.06
2021-07-29 10:30:00,114.375,0.0,114.375,114.375,0,114.375,0.0,0.0,0.0,0.0,145.545,22.79,147.3184683772,114.375,0,114.375,31.17,22.79,38.6128605519,134.06
2021-07-29 11:00:00,120.191,0.0,120.191,120.191,0,120.191,0.0,0.0,0.0,0.0,148.001,23.47,149.8503817179,120.191,0,120.191,27.81,23.47,36.3900673261,133.96
2021-07-29 11:30:00,107.296,0.0,107.296,107.296,0,107.296,0.0,0.0,0.0,0.0,140.876,23.52,142.8259002282,107.296,0,107.296,33.58,23.52,40.9976438347,133.82
2021-07-29 12:00:00,120.598,0.0,120.598,120.598,0,120.598,0.0,0.0,0.0,0.0,144.078,23.06,145.9117325098,120.598,0,120.598,23.48,23.06,32.9100896383,133.62
2021-07-29 12:30:00,131.568,0.0,131.568,131.568,0,131.568,0.0,0.0,0.0,0.0,151.778,23.52,153.5895559079,131.568,0,131.568,20.21,23.52,31.0102321823,133.72
2021-07-29 13:00:00,144.285,0.0,144.285,144.285,0,144.285,0.0,0.0,0.0,0.0,157.335,23.43,159.0700069938,144.285,0,144.285,13.05,23.43,26.8191610607,133.72
2021-07-29 13:30:00,157.176,0.0,157.176,157.176,0,157.176,0.0,0.0,0.0,0.0,162.226,23.66,163.9422784885,157.176,0,157.176,5.05,23.66,24.1929349191,133.88
2021-07-29 14:00:00,129.594,0.0,129.594,129.594,0,129.594,0.0,0.0,0.0,0.0,146.014,23.18,147.842485761,129.594,0,129.594,16.42,23.18,28.4064922157,133.88
2021-07-29 14:30:00,111.364,0.0,111.364,111.364,0,111.364,0.0,0.0,0.0,0.0,138.724,23.13,140.6390595674,111.364,0,111.364,27.36,23.13,35.8268963211,134.09
2021-07-29 15:00:00,92.864,0.0,92.864,92.864,0,92.864,0.0,0.0,0.0,0.0,126.824,22.69,128.8377393313,92.864,0,92.864,33.96,22.69,40.8425966364,134.09
2021-07-29 15:30:00,80.585,0.0,80.585,80.585,0,80.585,0.0,0.0,0.0,0.0,119.795,22.2,121.8346503463,80.585,0,80.585,39.21,22.2,45.0584520373,134.09
2021-07-29 16:00:00,57.103,0.0,57.103,57.103,0,57.103,0.0,0.0,0.0,0.0,108.523,22.61,110.8532977813,57.103,0,57.103,51.42,22.61,56.1714206692,134.09
2021-07-29 16:30:00,35.03,0.0,35.03,35.03,0,35.03,0.0,0.0,0.0,0.0,98.64,22.6,101.19589715,35.03,0,35.03,63.61,22.6,67.5054968132,133.84
2021-07-29 17:00:00,25.026,0.0,25.026,25.026,0,25.026,0.0,0.0,0.0,0.0,96.786,22.61,99.3918603106,25.026,0,25.026,71.76,22.61,75.2376880293,133.84
2021-07-29 17:30:00,26.87,0.0,26.87,26.87,0,26.87,0.0,0.0,0.0,0.0,106.64,21.72,108.8294445451,26.87,0,26.87,79.77,21.72,82.6741271499,133.49
2021-07-29 18:00:00,25.854,0.0,25.854,25.854,0,25.854,0.0,0.0,0.0,0.0,108.744,21.83,110.9135088075,25.854,0,25.854,82.89,21.83,85.7163986644,133.21
2021-07-29 18:30:00,30.355,0.0,30.355,30.355,0,30.355,0.0,0.0,0.0,0.0,111.155,21.02,113.125038895,30.355,0,30.355,80.8,21.02,83.4894029204,132.9
2021-07-29 19:00:00,41.251,0.0,41.251,41.251,0,41.251,0.0,0.0,0.0,0.0,115.571,20.19,117.3213200616,41.251,0,41.251,74.32,20.19,77.0136254178,133.03
2021-07-29 19:30:00,39.196,0.0,39.196,39.196,0,39.196,0.0,0.0,0.0,0.0,111.946,19.16,113.5738196769,39.196,0,39.196,72.75,19.16,75.2307656481,133.24
2021-07-29 20:00:00,22.483,0.0,22.483,22.483,0,22.483,0.0,0.0,0.0,0.0,100.603,18.37,102.2664192636,22.483,0,22.483,78.12,18.37,80.2508024882,133.24
2021-07-29 20:30:00,9.55,0.0,9.55,9.55,0,9.55,0.0,0.0,0.0,0.0,88.09,17.74,89.8585315927,9.55,0,9.55,78.54,17.74,80.518564319,133.38
2021-07-29 21:00:00,2.827,0.0,2.827,2.827,0,2.827,0.0,0.0,0.0,0.0,81.787,17.39,83.6153423063,2.827,0,2.827,78.96,17.39,80.8522955766,133.08
2021-07-29 21:30:00,2.658,0.0,2.658,2.658,0,2.658,0.0,0.0,0.0,0.0,81.218,17.05,82.9883487244,2.658,0,2.658,78.56,17.05,80.388905329,133.18
2021-07-29 22:00:00,2.55,0.0,2.55,2.55,0,2.55,0.0,0.0,0.0,0.0,78.93,16.12,80.5592905877,2.55,0,2.55,76.38,16.12,78.0625313451,133.29
2021-07-29 22:30:00,2.707,0.0,2.707,2.707,0,2.707,0.0,0.0,0.0,0.0,74.817,14.64,76.2359041987,2.707,0,2.707,72.11,14.64,73.5811232586,133.62
2021-07-29 23:00:00,2.778,0.0,2.778,2.778,0,2.778,0.0,0.0,0.0,0.0,70.558,13.78,71.8910270062,2.778,0,2.778,67.78,13.78,69.1665873092,133.27
2021-07-29 23:30:00,2.813,0.0,2.813,2.813,0,2.813,0.0,0.0,0.0,0.0,66.323,13.06,67.5966266096,2.813,0,2.813,63.51,13.06,64.8389057588,132.79
2021-07-30 00:00:00,2.613,0.0,2.613,2.613,0,2.613,0.0,0.0,0.0,0.0,63.463,12.5,64.6823188283,2.613,0,2.613,60.85,12.5,62.1206286188,133.16
2021-07-30 00:30:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,61.119,12.45,62.3741505834,2.789,0,2.789,58.33,12.45,59.6438714371,133.36
2021-07-30 01:00:00,2.705,0.0,2.705,2.705,0,2.705,0.0,0.0,0.0,0.0,58.805,12.17,60.0511192652,2.705,0,2.705,56.1,12.17,57.4048682605,133.55
2021-07-30 01:30:00,2.598,0.0,2.598,2.598,0,2.598,0.0,0.0,0.0,0.0,58.838,12.12,60.073327226,2.598,0,2.598,56.24,12.12,57.5311393942,133.55
2021-07-30 02:00:00,2.702,0.0,2.702,2.702,0,2.702,0.0,0.0,0.0,0.0,58.412,11.98,59.6278638222,2.702,0,2.702,55.71,11.98,56.9835458707,133.71
2021-07-30 02:30:00,9.036,0.0,9.036,9.036,0,9.036,0.0,0.0,0.0,0.0,60.016,11.44,61.0965944714,9.036,0,9.036,50.98,11.44,52.2478133514,133.82
2021-07-30 03:00:00,4.175,0.0,4.175,4.175,0,4.175,0.0,0.0,0.0,0.0,57.985,11.36,59.087306801,4.175,0,4.175,53.81,11.36,54.9960516765,133.82
2021-07-30 03:30:00,2.152,0.0,2.152,2.152,0,2.152,0.0,0.0,0.0,0.0,56.832,11.42,57.9680310516,2.152,0,2.152,54.68,11.42,55.85981382,133.82
2021-07-30 04:00:00,2.194,0.0,2.194,2.194,0,2.194,0.0,0.0,0.0,0.0,56.434,11.36,57.5660138971,2.194,0,2.194,54.24,11.36,55.4168494233,133.64
2021-07-30 04:30:00,2.062,0.0,2.062,2.062,0,2.062,0.0,0.0,0.0,0.0,56.562,11.27,57.6738480076,2.062,0,2.062,54.5,11.27,55.6530583167,133.81
2021-07-30 05:00:00,2.148,0.0,2.148,2.148,0,2.148,0.0,0.0,0.0,0.0,56.458,11.39,57.5954673911,2.148,0,2.148,54.31,11.39,55.4915146667,133.81
2021-07-30 05:30:00,2.212,0.0,2.212,2.212,0,2.212,0.0,0.0,0.0,0.0,56.852,12.02,58.1087799218,2.212,0,2.212,54.64,12.02,55.946492294,133.81
2021-07-30 06:00:00,2.601,0.0,2.601,2.601,0,2.601,0.0,0.0,0.0,0.0,58.401,12.72,59.7701865565,2.601,0,2.601,55.8,12.72,57.2314459017,133.81
2021-07-30 06:30:00,5.007,0.0,5.007,5.007,0,5.007,0.0,0.0,0.0,0.0,65.147,14.49,66.7389819296,5.007,0,5.007,60.14,14.49,61.8609707328,133.68
2021-07-30 07:00:00,8.585,0.0,8.585,8.585,0,8.585,0.0,0.0,0.0,0.0,70.745,16.03,72.5383755332,8.585,0,8.585,62.16,16.03,64.1936640176,133.17
2021-07-30 07:30:00,10.912,0.0,10.912,10.912,0,10.912,0.0,0.0,0.0,0.0,78.122,17.42,80.0406352049,10.912,0,10.912,67.21,17.42,69.4308324882,133.17
2021-07-30 08:00:00,14.291,0.0,14.291,14.291,0,14.291,0.0,0.0,0.0,0.0,85.321,18.93,87.3957547081,14.291,0,14.291,71.03,18.93,73.5092225506,133.64
2021-07-30 08:30:00,27.582,0.0,27.582,27.582,0,27.582,0.0,0.0,0.0,0.0,96.922,19.83,98.929788153,27.582,0,27.582,69.34,19.83,72.1197927063,133.45
2021-07-30 09:00:00,44.44,0.0,44.44,44.44,0,44.44,0.0,0.0,0.0,0.0,108.43,20.86,110.4183159625,44.44,0,44.44,63.99,20.86,67.3042324078,133.25
2021-07-30 09:30:00,40.805,0.0,40.805,40.805,0,40.805,0.0,0.0,0.0,0.0,107.935,21.65,110.0849068901,40.805,0,40.805,67.13,21.65,70.5348098459,133.02
2021-07-30 10:00:00,43.456,0.0,43.456,43.456,0,43.456,0.0,0.0,0.0,0.0,109.826,22.18,112.043307145,43.456,0,43.456,66.37,22.18,69.9780629912,132.93
2021-07-30 10:30:00,56.965,0.0,56.965,56.965,0,56.965,0.0,0.0,0.0,0.0,118.295,22.12,120.3453423486,56.965,0,56.965,61.33,22.12,65.1971111323,133.16
2021-07-30 11:00:00,56.129,0.0,56.129,56.129,0,56.129,0.0,0.0,0.0,0.0,118.189,22.17,120.2503580909,56.129,0,56.129,62.06,22.17,65.9010811747,133.35
2021-07-30 11:30:00,84.503,0.0,84.503,84.503,0,84.503,0.0,0.0,0.0,0.0,133.743,21.97,135.5354970072,84.503,0,84.503,49.24,21.97,53.9189994343,133.12
2021-07-30 12:00:00,95.222,0.0,95.222,95.222,0,95.222,0.0,0.0,0.0,0.0,140.002,21.7,141.6737449353,95.222,0,95.222,44.78,21.7,49.7608118905,133.2
2021-07-30 12:30:00,72.692,0.0,72.692,72.692,0,72.692,0.0,0.0,0.0,0.0,128.942,22.0,130.8053491414,72.692,0,72.692,56.25,22.0,60.3991928754,133.1
2021-07-30 13:00:00,69.297,0.0,69.297,69.297,0,69.297,0.0,0.0,0.0,0.0,127.487,22.53,129.4624890422,69.297,0,69.297,58.19,22.53,62.3993349324,133.1
2021-07-30 13:30:00,76.023,0.0,76.023,76.023,0,76.023,0.0,0.0,0.0,0.0,128.133,20.93,129.8311618565,76.023,0,76.023,52.11,20.93,56.1561839872,132.99
2021-07-30 14:00:00,77.895,0.0,77.895,77.895,0,77.895,0.0,0.0,0.0,0.0,128.375,20.48,129.9983500857,77.895,0,77.895,50.48,20.48,54.4762406926,133.56
2021-07-30 14:30:00,93.698,0.0,93.698,93.698,0,93.698,0.0,0.0,0.0,0.0,136.278,20.83,137.8607347434,93.698,0,93.698,42.58,20.83,47.401954601,133.69
2021-07-30 15:00:00,87.314,0.0,87.314,87.314,0,87.314,0.0,0.0,0.0,0.0,131.334,20.06,132.8571531985,87.314,0,87.314,44.02,20.06,48.3752416015,133.69
2021-07-30 15:30:00,72.33,0.0,72.33,72.33,0,72.33,0.0,0.0,0.0,0.0,121.77,18.56,123.176322806,72.33,0,72.33,49.44,18.56,52.8089689352,133.56
2021-07-30 16:00:00,88.313,0.0,88.313,88.313,0,88.313,0.0,0.0,0.0,0.0,130.373,18.76,131.7158180668,88.313,0,88.313,42.06,18.76,46.0541116514,133.15
2021-07-30 16:30:00,88.508,0.0,88.508,88.508,0,88.508,0.0,0.0,0.0,0.0,132.108,18.36,133.3777090222,88.508,0,88.508,43.6,18.36,47.3080289169,133.32
2021-07-30 17:00:00,84.035,0.0,84.035,84.035,0,84.035,0.0,0.0,0.0,0.0,129.625,18.06,130.8770576725,84.035,0,84.035,45.59,18.06,49.0368402326,133.45
2021-07-30 17:30:00,70.578,0.0,70.578,70.578,0,70.578,0.0,0.0,0.0,0.0,123.938,17.96,125.2325414739,70.578,0,70.578,53.36,17.96,56.3014315981,133.45
2021-07-30 18:00:00,58.27,0.0,58.27,58.27,0,58.27,0.0,0.0,0.0,0.0,119.41,18.29,120.8026166935,58.27,0,58.27,61.14,18.29,63.8171113417,133.26
2021-07-30 18:30:00,44.71,0.0,44.71,44.71,0,44.71,0.0,0.0,0.0,0.0,112.08,17.94,113.5066958377,44.71,0,44.71,67.37,17.94,69.7177201291,133.26
2021-07-30 19:00:00,42.994,0.0,42.994,42.994,0,42.994,0.0,0.0,0.0,0.0,109.834,17.33,111.1927895864,42.994,0,42.994,66.84,17.33,69.0500868935,133.09
2021-07-30 19:30:00,31.865,0.0,31.865,31.865,0,31.865,0.0,0.0,0.0,0.0,100.385,16.93,101.8026184585,31.865,0,31.865,68.52,16.93,70.580558938,133.11
2021-07-30 20:00:00,21.465,0.0,21.465,21.465,0,21.465,0.0,0.0,0.0,0.0,92.115,16.57,93.5934726624,21.465,0,21.465,70.65,16.57,72.56712341,133.11
2021-07-30 20:30:00,10.652,0.0,10.652,10.652,0,10.652,0.0,0.0,0.0,0.0,81.622,16.15,83.204407239,10.652,0,10.652,70.97,16.15,72.7843623315,133.3
2021-07-30 21:00:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,71.186,15.5,72.8539401543,3.006,0,3.006,68.18,15.5,69.919685354,133.41
2021-07-30 21:30:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,69.996,15.29,71.6465220091,2.806,0,2.806,67.19,15.29,68.9077658904,133.27
2021-07-30 22:00:00,2.668,0.0,2.668,2.668,0,2.668,0.0,0.0,0.0,0.0,67.988,14.3,69.475593873,2.668,0,2.668,65.32,14.3,66.8669754064,133.45
2021-07-30 22:30:00,3.352,0.0,3.352,3.352,0,3.352,0.0,0.0,0.0,0.0,65.092,13.23,66.4228978892,3.352,0,3.352,61.74,13.23,63.141590889,133.84
2021-07-30 23:00:00,2.249,0.0,2.249,2.249,0,2.249,0.0,0.0,0.0,0.0,60.919,12.55,62.1982882482,2.249,0,2.249,58.67,12.55,59.9972616042,134.09
2021-07-30 23:30:00,1.9180000000000001,0.0,1.9180000000000001,1.9180000000000001,0,1.9180000000000001,0.0,0.0,0.0,0.0,57.778,11.93,58.9967980826,1.9180000000000001,0,1.9180000000000001,55.86,11.93,57.1197382697,134.77
2021-07-31 00:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,55.654,11.63,56.8561748274,2.874,0,2.874,52.78,11.63,54.0461404727,134.77
2021-07-31 00:30:00,2.967,0.0,2.967,2.967,0,2.967,0.0,0.0,0.0,0.0,52.997,11.32,54.1924755755,2.967,0,2.967,50.03,11.32,51.2946712632,134.66
2021-07-31 01:00:00,2.9939999999999998,0.0,2.9939999999999998,2.9939999999999998,0,2.9939999999999998,0.0,0.0,0.0,0.0,51.714,11.14,52.9002589408,2.9939999999999998,0,2.9939999999999998,48.72,11.14,49.977374881,134.66
2021-07-31 01:30:00,3.088,0.0,3.088,3.088,0,3.088,0.0,0.0,0.0,0.0,52.778,11.06,53.9243997092,3.088,0,3.088,49.69,11.06,50.9059888422,134.28
2021-07-31 02:00:00,2.932,0.0,2.932,2.932,0,2.932,0.0,0.0,0.0,0.0,51.812,10.72,52.9093729315,2.932,0,2.932,48.88,10.72,50.0417106023,134.47
2021-07-31 02:30:00,3.035,0.0,3.035,3.035,0,3.035,0.0,0.0,0.0,0.0,50.995,10.61,52.0870629331,3.035,0,3.035,47.96,10.61,49.1195857067,134.93
2021-07-31 03:00:00,2.567,0.0,2.567,2.567,0,2.567,0.0,0.0,0.0,0.0,49.877,10.47,50.9640660564,2.567,0,2.567,47.31,10.47,48.4546901755,135.12
2021-07-31 03:30:00,2.521,0.0,2.521,2.521,0,2.521,0.0,0.0,0.0,0.0,49.141,10.22,50.1924922772,2.521,0,2.521,46.62,10.22,47.7270656965,135.12
2021-07-31 04:00:00,2.529,0.0,2.529,2.529,0,2.529,0.0,0.0,0.0,0.0,48.779,10.16,49.8258611667,2.529,0,2.529,46.25,10.16,47.3528045632,135.12
2021-07-31 04:30:00,2.391,0.0,2.391,2.391,0,2.391,0.0,0.0,0.0,0.0,48.541,10.1,49.5806280819,2.391,0,2.391,46.15,10.1,47.2422745007,134.49
2021-07-31 05:00:00,2.352,0.0,2.352,2.352,0,2.352,0.0,0.0,0.0,0.0,48.232,10.14,49.2863614401,2.352,0,2.352,45.88,10.14,46.9871684612,134.4
2021-07-31 05:30:00,2.386,0.0,2.386,2.386,0,2.386,0.0,0.0,0.0,0.0,48.556,10.47,49.6719844178,2.386,0,2.386,46.17,10.47,47.3422623034,134.4
2021-07-31 06:00:00,2.223,0.0,2.223,2.223,0,2.223,0.0,0.0,0.0,0.0,48.633,10.64,49.783313359,2.223,0,2.223,46.41,10.64,47.6140493972,134.3
2021-07-31 06:30:00,4.629,0.0,4.629,4.629,0,4.629,0.0,0.0,0.0,0.0,52.259,11.09,53.4227590171,4.629,0,4.629,47.63,11.09,48.904038688,134.3
2021-07-31 07:00:00,31.122,0.0,31.122,31.122,0,31.122,0.0,0.0,0.0,0.0,69.772,11.66,70.7395757974,31.122,0,31.122,38.65,11.66,40.3705102767,133.81
2021-07-31 07:30:00,52.274,0.0,52.274,52.274,0,52.274,0.0,0.0,0.0,0.0,85.604,12.45,86.5046086402,52.274,0,52.274,33.33,12.45,35.5793676166,133.95
2021-07-31 08:00:00,56.698,0.0,56.698,56.698,0,56.698,0.0,0.0,0.0,0.0,91.818,13.38,92.7877660255,56.698,0,56.698,35.12,13.38,37.5824267444,133.81
2021-07-31 08:30:00,59.883,0.0,59.883,59.883,0,59.883,0.0,0.0,0.0,0.0,97.333,13.93,98.3247567452,59.883,0,59.883,37.45,13.93,39.9568191927,134.74
2021-07-31 09:00:00,67.949,0.0,67.949,67.949,0,67.949,0.0,0.0,0.0,0.0,105.649,14.71,106.6681550464,67.949,0,67.949,37.7,14.71,40.4681862702,134.58
2021-07-31 09:30:00,51.987,0.0,51.987,51.987,0,51.987,0.0,0.0,0.0,0.0,99.307,16.3,100.635829847,51.987,0,51.987,47.32,16.3,50.0487002828,134.25
2021-07-31 10:00:00,64.905,0.0,64.905,64.905,0,64.905,0.0,0.0,0.0,0.0,108.055,16.97,109.3794492809,64.905,0,64.905,43.15,16.97,46.3670508012,133.7
2021-07-31 10:30:00,73.145,0.0,73.145,73.145,0,73.145,0.0,0.0,0.0,0.0,113.155,17.25,114.462293027,73.145,0,73.145,40.01,17.25,43.5702031209,133.7
2021-07-31 11:00:00,73.726,0.0,73.726,73.726,0,73.726,0.0,0.0,0.0,0.0,114.276,17.11,115.5497999825,73.726,0,73.726,40.55,17.11,44.0119824593,133.54
2021-07-31 11:30:00,83.575,0.0,83.575,83.575,0,83.575,0.0,0.0,0.0,0.0,120.335,17.77,121.6399816056,83.575,0,83.575,36.76,17.77,40.8297746749,133.54
2021-07-31 12:00:00,85.155,0.0,85.155,85.155,0,85.155,0.0,0.0,0.0,0.0,120.585,17.52,121.8511084275,85.155,0,85.155,35.43,17.52,39.5251223907,133.54
2021-07-31 12:30:00,84.509,0.0,84.509,84.509,0,84.509,0.0,0.0,0.0,0.0,121.039,17.61,122.3133337825,84.509,0,84.509,36.53,17.61,40.5530886617,133.54
2021-07-31 13:00:00,87.501,0.0,87.501,87.501,0,87.501,0.0,0.0,0.0,0.0,122.091,17.33,123.3148051979,87.501,0,87.501,34.59,17.33,38.688460812,133.42
2021-07-31 13:30:00,89.439,0.0,89.439,89.439,0,89.439,0.0,0.0,0.0,0.0,122.479,17.29,123.693369026,89.439,0,89.439,33.04,17.29,37.2905577861,133.42
2021-07-31 14:00:00,79.952,0.0,79.952,79.952,0,79.952,0.0,0.0,0.0,0.0,115.202,16.46,116.3719571203,79.952,0,79.952,35.25,16.46,38.9036514996,133.42
2021-07-31 14:30:00,86.586,0.0,86.586,86.586,0,86.586,0.0,0.0,0.0,0.0,116.496,15.98,117.5868972973,86.586,0,86.586,29.91,15.98,33.9111854703,133.62
2021-07-31 15:00:00,77.162,0.0,77.162,77.162,0,77.162,0.0,0.0,0.0,0.0,110.672,15.61,111.767453599,77.162,0,77.162,33.51,15.61,36.9674478427,133.79
2021-07-31 15:30:00,72.827,0.0,72.827,72.827,0,72.827,0.0,0.0,0.0,0.0,109.737,14.73,110.7211906954,72.827,0,72.827,36.91,14.73,39.7406718615,133.79
2021-07-31 16:00:00,56.063,0.0,56.063,56.063,0,56.063,0.0,0.0,0.0,0.0,99.943,14.62,101.0066713094,56.063,0,56.063,43.88,14.62,46.25147349,133.79
2021-07-31 16:30:00,58.306,0.0,58.306,58.306,0,58.306,0.0,0.0,0.0,0.0,103.696,14.8,104.7468396468,58.306,0,58.306,45.39,14.8,47.7419323027,133.71
2021-07-31 17:00:00,76.283,0.0,76.283,76.283,0,76.283,0.0,0.0,0.0,0.0,118.083,15.33,119.0739425273,76.283,0,76.283,41.8,15.33,44.5224538857,133.71
2021-07-31 17:30:00,101.767,0.0,101.767,101.767,0,101.767,0.0,0.0,0.0,0.0,136.087,15.47,136.9634712944,101.767,0,101.767,34.32,15.47,37.6454950824,133.6
2021-07-31 18:00:00,94.986,0.0,94.986,94.986,0,94.986,0.0,0.0,0.0,0.0,134.856,15.2,135.7099139194,94.986,0,94.986,39.87,15.2,42.6691563076,133.6
2021-07-31 18:30:00,84.228,0.0,84.228,84.228,0,84.228,0.0,0.0,0.0,0.0,129.158,14.3,129.9472160687,84.228,0,84.228,44.93,14.3,47.1507677562,133.43
2021-07-31 19:00:00,69.554,0.0,69.554,69.554,0,69.554,0.0,0.0,0.0,0.0,114.184,14.02,115.0414979736,69.554,0,69.554,44.63,14.02,46.7803088917,133.43
2021-07-31 19:30:00,59.327,0.0,59.327,59.327,0,59.327,0.0,0.0,0.0,0.0,105.617,13.92,106.5303575935,59.327,0,59.327,46.29,13.92,48.3376716444,134.52
2021-07-31 20:00:00,43.49,0.0,43.49,43.49,0,43.49,0.0,0.0,0.0,0.0,98.13,13.39,99.0393305712,43.49,0,43.49,54.64,13.39,56.2567480397,134.71
2021-07-31 20:30:00,7.809,0.0,7.809,7.809,0,7.809,0.0,0.0,0.0,0.0,77.459,12.88,78.5225514168,7.809,0,7.809,69.65,12.88,70.8309035662,134.33
2021-07-31 21:00:00,2.806,0.0,2.806,2.806,0,2.806,0.0,0.0,0.0,0.0,73.506,12.52,74.564619197,2.806,0,2.806,70.7,12.52,71.8000027855,134.33
2021-07-31 21:30:00,2.193,0.0,2.193,2.193,0,2.193,0.0,0.0,0.0,0.0,72.803,12.34,73.8414003727,2.193,0,2.193,70.61,12.34,71.6801764786,134.33
2021-07-31 22:00:00,2.36,0.0,2.36,2.36,0,2.36,0.0,0.0,0.0,0.0,72.85,11.79,73.7978766632,2.36,0,2.36,70.49,11.79,71.4691835689,134.62
2021-07-31 22:30:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,70.187,10.73,71.0024497394,2.317,0,2.317,67.87,10.73,68.7129521997,134.62
2021-07-31 23:00:00,2.382,0.0,2.382,2.382,0,2.382,0.0,0.0,0.0,0.0,67.222,10.1,67.9765200933,2.382,0,2.382,64.84,10.1,65.6219140227,134.91
2021-07-31 23:30:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,62.634,9.64,63.3715042902,2.314,0,2.314,60.32,9.64,61.085448349,135.2
2021-08-01 00:00:00,2.314,0.0,2.314,2.314,0,2.314,0.0,0.0,0.0,0.0,59.494,9.69,60.2779572978,2.314,0,2.314,57.18,9.69,57.9952454948,135.3
2021-08-01 00:30:00,2.359,0.0,2.359,2.359,0,2.359,0.0,0.0,0.0,0.0,56.729,9.18,57.4669630396,2.359,0,2.359,54.37,9.18,55.1395438864,134.52
2021-08-01 01:00:00,2.4050000000000002,0.0,2.4050000000000002,2.4050000000000002,0,2.4050000000000002,0.0,0.0,0.0,0.0,55.415,8.99,56.139489889,2.4050000000000002,0,2.4050000000000002,53.01,8.99,53.7669061784,134.69
2021-08-01 01:30:00,2.432,0.0,2.432,2.432,0,2.432,0.0,0.0,0.0,0.0,55.652,8.76,56.3372230768,2.432,0,2.432,53.22,8.76,53.9361288933,134.69
2021-08-01 02:00:00,2.436,0.0,2.436,2.436,0,2.436,0.0,0.0,0.0,0.0,54.146,8.69,54.8389042195,2.436,0,2.436,51.71,8.69,52.4351046533,134.9
2021-08-01 02:30:00,2.313,0.0,2.313,2.313,0,2.313,0.0,0.0,0.0,0.0,53.193,8.47,53.8631242039,2.313,0,2.313,50.88,8.47,51.5801832102,135.01
2021-08-01 03:00:00,2.571,0.0,2.571,2.571,0,2.571,0.0,0.0,0.0,0.0,52.931,8.9,53.674023149,2.571,0,2.571,50.36,8.9,51.1403910818,135.29
2021-08-01 03:30:00,2.408,0.0,2.408,2.408,0,2.408,0.0,0.0,0.0,0.0,52.548,9.19,53.3455565535,2.408,0,2.408,50.14,9.19,50.9752459533,134.15
2021-08-01 04:00:00,2.482,0.0,2.482,2.482,0,2.482,0.0,0.0,0.0,0.0,51.742,9.22,52.557044856,2.482,0,2.482,49.26,9.22,50.1154267666,133.45
2021-08-01 04:30:00,2.29,0.0,2.29,2.29,0,2.29,0.0,0.0,0.0,0.0,51.79,9.11,52.5851328799,2.29,0,2.29,49.5,9.11,50.331323249,133.57
2021-08-01 05:00:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,51.739,9.26,52.5611236657,2.309,0,2.309,49.43,9.26,50.2898846688,133.57
2021-08-01 05:30:00,2.4050000000000002,0.0,2.4050000000000002,2.4050000000000002,0,2.4050000000000002,0.0,0.0,0.0,0.0,51.965,9.41,52.8101252129,2.4050000000000002,0,2.4050000000000002,49.56,9.41,50.4454328954,133.57
2021-08-01 06:00:00,2.364,0.0,2.364,2.364,0,2.364,0.0,0.0,0.0,0.0,51.684,9.58,52.5643629848,2.364,0,2.364,49.32,9.58,50.2418033116,133.57
2021-08-01 06:30:00,3.2720000000000002,0.0,3.2720000000000002,3.2720000000000002,0,3.2720000000000002,0.0,0.0,0.0,0.0,53.872,10.1,54.8106046673,3.2720000000000002,0,3.2720000000000002,50.6,10.1,51.5981588819,133.39
2021-08-01 07:00:00,6.784,0.0,6.784,6.784,0,6.784,0.0,0.0,0.0,0.0,57.464,10.41,58.3993098932,6.784,0,6.784,50.68,10.41,51.7380952491,133.1
2021-08-01 07:30:00,13.418,0.0,13.418,13.418,0,13.418,0.0,0.0,0.0,0.0,64.608,10.73,65.4929504909,13.418,0,13.418,51.19,10.73,52.3024760408,132.96
2021-08-01 08:00:00,19.303,0.0,19.303,19.303,0,19.303,0.0,0.0,0.0,0.0,71.833,10.59,72.6094208006,19.303,0,19.303,52.53,10.59,53.5868360701,132.72
2021-08-01 08:30:00,28.218,0.0,28.218,28.218,0,28.218,0.0,0.0,0.0,0.0,80.918,10.05,81.5397156237,28.218,0,28.218,52.7,10.05,53.6497204093,134.19
2021-08-01 09:00:00,43.548,0.0,43.548,43.548,0,43.548,0.0,0.0,0.0,0.0,92.198,13.02,93.1127896908,43.548,0,43.548,48.65,13.02,50.3621177077,133.27
2021-08-01 09:30:00,51.324,0.0,51.324,51.324,0,51.324,0.0,0.0,0.0,0.0,101.454,14.56,102.493452064,51.324,0,51.324,50.13,14.56,52.2016331162,134.25
2021-08-01 10:00:00,49.693,0.0,49.693,49.693,0,49.693,0.0,0.0,0.0,0.0,102.873,13.39,103.740764548,49.693,0,49.693,53.18,13.39,54.8398076218,135.21
2021-08-01 10:30:00,60.356,0.0,60.356,60.356,0,60.356,0.0,0.0,0.0,0.0,110.576,14.2,111.4840426967,60.356,0,60.356,50.22,14.2,52.1889681829,133.97
2021-08-01 11:00:00,74.783,0.0,74.783,74.783,0,74.783,0.0,0.0,0.0,0.0,120.673,14.75,121.5711126419,74.783,0,74.783,45.89,14.75,48.2022260897,133.64
2021-08-01 11:30:00,85.574,0.0,85.574,85.574,0,85.574,0.0,0.0,0.0,0.0,130.184,15.3,131.079990296,85.574,0,85.574,44.61,15.3,47.1608110617,133.48
2021-08-01 12:00:00,91.451,0.0,91.451,91.451,0,91.451,0.0,0.0,0.0,0.0,133.991,14.97,134.8246601368,91.451,0,91.451,42.54,14.97,45.0971451425,133.34
2021-08-01 12:30:00,86.254,0.0,86.254,86.254,0,86.254,0.0,0.0,0.0,0.0,130.644,15.42,131.5508690051,86.254,0,86.254,44.39,15.42,46.9920046391,133.34
2021-08-01 13:00:00,96.755,0.0,96.755,96.755,0,96.755,0.0,0.0,0.0,0.0,136.385,15.62,137.2765552635,96.755,0,96.755,39.63,15.62,42.5971982647,133.34
2021-08-01 13:30:00,117.022,0.0,117.022,117.022,0,117.022,0.0,0.0,0.0,0.0,145.362,16.69,146.3170090728,117.022,0,117.022,28.34,16.69,32.8893858258,133.46
2021-08-01 14:00:00,135.452,0.0,135.452,135.452,0,135.452,0.0,0.0,0.0,0.0,150.622,17.68,151.6560888458,135.452,0,135.452,15.17,17.68,23.2961649204,133.46
2021-08-01 14:30:00,128.481,0.0,128.481,128.481,0,128.481,0.0,0.0,0.0,0.0,145.131,16.87,146.1081929975,128.481,0,128.481,16.65,16.87,23.7027298006,134.01
2021-08-01 15:00:00,119.674,0.0,119.674,119.674,0,119.674,0.0,0.0,0.0,0.0,139.804,16.85,140.8157694152,119.674,0,119.674,20.13,16.85,26.251464721,134.13
2021-08-01 15:30:00,103.865,0.0,103.865,103.865,0,103.865,0.0,0.0,0.0,0.0,130.445,15.74,131.3911931029,103.865,0,103.865,26.58,15.74,30.8908400663,134.38
2021-08-01 16:00:00,97.685,0.0,97.685,97.685,0,97.685,0.0,0.0,0.0,0.0,130.385,15.58,131.3125455735,97.685,0,97.685,32.7,15.58,36.2219049748,134.38
2021-08-01 16:30:00,75.28,0.0,75.28,75.28,0,75.28,0.0,0.0,0.0,0.0,119.3,15.29,120.2758250855,75.28,0,75.28,44.02,15.29,46.5998336907,134.38
2021-08-01 17:00:00,74.884,0.0,74.884,74.884,0,74.884,0.0,0.0,0.0,0.0,120.064,15.47,121.0565363621,74.884,0,74.884,45.18,15.47,47.7551389905,134.25
2021-08-01 17:30:00,66.552,0.0,66.552,66.552,0,66.552,0.0,0.0,0.0,0.0,118.062,15.93,119.1318628411,66.552,0,66.552,51.51,15.93,53.9170195764,134.25
2021-08-01 18:00:00,75.999,0.0,75.999,75.999,0,75.999,0.0,0.0,0.0,0.0,123.419,15.55,124.3947428994,75.999,0,75.999,47.42,15.55,49.9044977933,134.25
2021-08-01 18:30:00,59.644,0.0,59.644,59.644,0,59.644,0.0,0.0,0.0,0.0,110.974,15.32,112.0264748888,59.644,0,59.644,51.33,15.32,53.567446271,134.44
2021-08-01 19:00:00,39.591,0.0,39.591,39.591,0,39.591,0.0,0.0,0.0,0.0,96.531,14.35,97.5917848028,39.591,0,39.591,56.94,14.35,58.7204061634,134.44
2021-08-01 19:30:00,20.484,0.0,20.484,20.484,0,20.484,0.0,0.0,0.0,0.0,87.024,14.12,88.162072208,20.484,0,20.484,66.54,14.12,68.0216583156,133.07
2021-08-01 20:00:00,10.858,0.0,10.858,10.858,0,10.858,0.0,0.0,0.0,0.0,80.418,13.67,81.5715858863,10.858,0,10.858,69.56,13.67,70.8904965422,132.57
2021-08-01 20:30:00,6.611,0.0,6.611,6.611,0,6.611,0.0,0.0,0.0,0.0,76.521,13.18,77.6477677786,6.611,0,6.611,69.91,13.18,71.1415525555,132.57
2021-08-01 21:00:00,12.609,0.0,12.609,12.609,0,12.609,0.0,0.0,0.0,0.0,79.639,12.54,80.6202327025,12.609,0,12.609,67.03,12.54,68.1929065226,132.74
2021-08-01 21:30:00,19.401,0.0,19.401,19.401,0,19.401,0.0,0.0,0.0,0.0,87.961,11.7,88.7357172789,19.401,0,19.401,68.56,11.7,69.55115815,132.96
2021-08-01 22:00:00,19.303,0.0,19.303,19.303,0,19.303,0.0,0.0,0.0,0.0,84.223,10.9,84.9254009646,19.303,0,19.303,64.92,10.9,65.828689794,133.18
2021-08-01 22:30:00,11.582,0.0,11.582,11.582,0,11.582,0.0,0.0,0.0,0.0,77.382,10.16,78.0461371498,11.582,0,11.582,65.8,10.16,66.5797686989,133.68
2021-08-01 23:00:00,2.094,0.0,2.094,2.094,0,2.094,0.0,0.0,0.0,0.0,68.864,9.69,69.5424086152,2.094,0,2.094,66.77,9.69,67.4694671685,133.68
2021-08-01 23:30:00,2.275,0.0,2.275,2.275,0,2.275,0.0,0.0,0.0,0.0,63.205,9.11,63.8581562919,2.275,0,2.275,60.93,9.11,61.6072804139,133.59
2021-08-02 00:00:00,2.159,0.0,2.159,2.159,0,2.159,0.0,0.0,0.0,0.0,60.369,8.72,60.9955290247,2.159,0,2.159,58.21,8.72,58.8595149487,133.95
2021-08-02 00:30:00,2.094,0.0,2.094,2.094,0,2.094,0.0,0.0,0.0,0.0,59.934,8.13,60.4829005257,2.094,0,2.094,57.84,8.13,58.4085824173,133.57
2021-08-02 01:00:00,2.121,0.0,2.121,2.121,0,2.121,0.0,0.0,0.0,0.0,58.411,8.25,58.9907401293,2.121,0,2.121,56.29,8.25,56.891357867400004,133.73
2021-08-02 01:30:00,2.299,0.0,2.299,2.299,0,2.299,0.0,0.0,0.0,0.0,59.789,7.94,60.3139131627,2.299,0,2.299,57.49,7.94,58.0357105582,133.73
2021-08-02 02:00:00,2.293,0.0,2.293,2.293,0,2.293,0.0,0.0,0.0,0.0,59.343,7.95,59.873150485,2.293,0,2.293,57.05,7.95,57.6012586668,133.73
2021-08-02 02:30:00,2.317,0.0,2.317,2.317,0,2.317,0.0,0.0,0.0,0.0,59.017,7.78,59.5275960291,2.317,0,2.317,56.7,7.78,57.2312711723,133.73
2021-08-02 03:00:00,2.104,0.0,2.104,2.104,0,2.104,0.0,0.0,0.0,0.0,58.124,7.37,58.5893870594,2.104,0,2.104,56.02,7.37,56.5027194036,133.73
2021-08-02 03:30:00,2.029,0.0,2.029,2.029,0,2.029,0.0,0.0,0.0,0.0,57.509,7.45,57.9895471702,2.029,0,2.029,55.48,7.45,55.9779679874,133.87
2021-08-02 04:00:00,2.172,0.0,2.172,2.172,0,2.172,0.0,0.0,0.0,0.0,57.252,7.48,57.7385651363,2.172,0,2.172,55.08,7.48,55.5855808641,133.87
2021-08-02 04:30:00,2.217,0.0,2.217,2.217,0,2.217,0.0,0.0,0.0,0.0,57.167,7.51,57.6581823248,2.217,0,2.217,54.95,7.51,55.460820405,133.87
2021-08-02 05:00:00,2.05,0.0,2.05,2.05,0,2.05,0.0,0.0,0.0,0.0,57.32,7.88,57.859111642,2.05,0,2.05,55.27,7.88,55.8289109691,133.63
2021-08-02 05:30:00,2.09,0.0,2.09,2.09,0,2.09,0.0,0.0,0.0,0.0,58.02,8.5,58.6393246892,2.09,0,2.09,55.93,8.5,56.5722096086,133.1
2021-08-02 06:00:00,2.409,0.0,2.409,2.409,0,2.409,0.0,0.0,0.0,0.0,59.039,9.37,59.7779258673,2.409,0,2.409,56.63,9.37,57.399945993,133.1
2021-08-02 06:30:00,5.229,0.0,5.229,5.229,0,5.229,0.0,0.0,0.0,0.0,66.969,11.71,67.985079694,5.229,0,5.229,61.74,11.71,62.8406850695,133.22
2021-08-02 07:00:00,31.458,0.0,31.458,31.458,0,31.458,0.0,0.0,0.0,0.0,84.938,13.0,85.9270844612,31.458,0,31.458,53.48,13.0,55.0373545876,133.9
2021-08-02 07:30:00,41.412,0.0,41.412,41.412,0,41.412,0.0,0.0,0.0,0.0,95.022,15.04,96.2048963619,41.412,0,41.412,53.61,15.04,55.6797422767,134.17
2021-08-02 08:00:00,43.302,0.0,43.302,43.302,0,43.302,0.0,0.0,0.0,0.0,100.692,16.98,102.1136585575,43.302,0,43.302,57.39,16.98,59.8492481156,133.53
2021-08-02 08:30:00,45.205,0.0,45.205,45.205,0,45.205,0.0,0.0,0.0,0.0,107.185,18.73,108.8091775771,45.205,0,45.205,61.98,18.73,64.74823009159999,132.9
2021-08-02 09:00:00,59.342,0.0,59.342,59.342,0,59.342,0.0,0.0,0.0,0.0,118.432,19.7,120.0592712955,59.342,0,59.342,59.09,19.7,62.2873831526,132.21
2021-08-02 09:30:00,72.899,0.0,72.899,72.899,0,72.899,0.0,0.0,0.0,0.0,127.739,20.17,129.3216185369,72.899,0,72.899,54.84,20.17,58.4316224317,131.88
2021-08-02 10:00:00,74.183,0.0,74.183,74.183,0,74.183,0.0,0.0,0.0,0.0,127.513,20.18,129.0999518551,74.183,0,74.183,53.33,20.18,57.020358645,131.71
2021-08-02 10:30:00,75.852,0.0,75.852,75.852,0,75.852,0.0,0.0,0.0,0.0,128.812,20.49,130.4314817979,75.852,0,75.852,52.96,20.49,56.7855765138,132.66
2021-08-02 11:00:00,90.368,0.0,90.368,90.368,0,90.368,0.0,0.0,0.0,0.0,137.688,20.6,139.220491825,90.368,0,90.368,47.32,20.6,51.6095185019,132.66
2021-08-02 11:30:00,94.066,0.0,94.066,94.066,0,94.066,0.0,0.0,0.0,0.0,137.286,21.08,138.894968217,94.066,0,94.066,43.22,21.08,48.0867424557,132.66
2021-08-02 12:00:00,101.209,0.0,101.209,101.209,0,101.209,0.0,0.0,0.0,0.0,140.629,21.34,142.2389230872,101.209,0,101.209,39.42,21.34,44.8255730582,132.84
2021-08-02 12:30:00,99.04,0.0,99.04,99.04,0,99.04,0.0,0.0,0.0,0.0,141.4,20.79,142.920201861,99.04,0,99.04,42.36,20.79,47.1867958226,132.91
2021-08-02 13:00:00,103.559,0.0,103.559,103.559,0,103.559,0.0,0.0,0.0,0.0,144.119,20.64,145.589476821,103.559,0,103.559,40.56,20.64,45.5095945928,133.02
2021-08-02 13:30:00,81.024,0.0,81.024,81.024,0,81.024,0.0,0.0,0.0,0.0,130.544,19.99,132.0656504773,81.024,0,81.024,49.52,19.99,53.4025327115,133.16
2021-08-02 14:00:00,74.452,0.0,74.452,74.452,0,74.452,0.0,0.0,0.0,0.0,125.902,19.9,127.4649897187,74.452,0,74.452,51.45,19.9,55.1644133477,133.28
2021-08-02 14:30:00,64.431,0.0,64.431,64.431,0,64.431,0.0,0.0,0.0,0.0,119.141,19.65,120.7505709345,64.431,0,64.431,54.71,19.65,58.1318036878,133.28
2021-08-02 15:00:00,58.836,0.0,58.836,58.836,0,58.836,0.0,0.0,0.0,0.0,115.176,19.81,116.8672198523,58.836,0,58.836,56.34,19.81,59.7212834758,133.51
2021-08-02 15:30:00,60.499,0.0,60.499,60.499,0,60.499,0.0,0.0,0.0,0.0,116.359,20.07,118.0771856922,60.499,0,60.499,55.86,20.07,59.3560822494,133.41
2021-08-02 16:00:00,67.754,0.0,67.754,67.754,0,67.754,0.0,0.0,0.0,0.0,119.594,19.95,121.2465559758,67.754,0,67.754,51.84,19.95,55.5462699018,133.41
2021-08-02 16:30:00,66.638,0.0,66.638,66.638,0,66.638,0.0,0.0,0.0,0.0,121.398,19.78,122.9988731818,66.638,0,66.638,54.76,19.78,58.2228992751,133.55
2021-08-02 17:00:00,87.171,0.0,87.171,87.171,0,87.171,0.0,0.0,0.0,0.0,136.081,19.24,137.4344067583,87.171,0,87.171,48.91,19.24,52.5582124886,133.55
2021-08-02 17:30:00,87.803,0.0,87.803,87.803,0,87.803,0.0,0.0,0.0,0.0,137.173,18.58,138.4256057563,87.803,0,87.803,49.37,18.58,52.7504815144,133.55
2021-08-02 18:00:00,72.665,0.0,72.665,72.665,0,72.665,0.0,0.0,0.0,0.0,131.815,19.04,133.1830162784,72.665,0,72.665,59.15,19.04,62.1389097104,133.55
2021-08-02 18:30:00,75.366,0.0,75.366,75.366,0,75.366,0.0,0.0,0.0,0.0,133.096,18.48,134.3728232047,75.366,0,75.366,57.73,18.48,60.6157017612,133.48
2021-08-02 19:00:00,68.766,0.0,68.766,68.766,0,68.766,0.0,0.0,0.0,0.0,126.356,17.69,127.5883021127,68.766,0,68.766,57.59,17.69,60.2456986016,133.56
2021-08-02 19:30:00,56.49,0.0,56.49,56.49,0,56.49,0.0,0.0,0.0,0.0,117.22,17.53,118.5235390123,56.49,0,56.49,60.73,17.53,63.2094439147,133.84
2021-08-02 20:00:00,48.683,0.0,48.683,48.683,0,48.683,0.0,0.0,0.0,0.0,110.093,16.93,111.387133678,48.683,0,48.683,61.41,16.93,63.7009654558,133.84
2021-08-02 20:30:00,31.091,0.0,31.091,31.091,0,31.091,0.0,0.0,0.0,0.0,96.501,16.58,97.914960047,31.091,0,31.091,65.41,16.58,67.4786225408,133.84
2021-08-02 21:00:00,26.124,0.0,26.124,26.124,0,26.124,0.0,0.0,0.0,0.0,92.354,16.27,93.7761921598,26.124,0,26.124,66.23,16.27,68.1991627515,133.84
2021-08-02 21:30:00,25.43,0.0,25.43,25.43,0,25.43,0.0,0.0,0.0,0.0,92.04,15.75,93.3778565828,25.43,0,25.43,66.61,15.75,68.4467281906,133.28
2021-08-02 22:00:00,3.246,0.0,3.246,3.246,0,3.246,0.0,0.0,0.0,0.0,77.716,14.45,79.047954787,3.246,0,3.246,74.47,14.45,75.8589704649,133.1
2021-08-02 22:30:00,2.501,0.0,2.501,2.501,0,2.501,0.0,0.0,0.0,0.0,73.961,13.1,75.1121795783,2.501,0,2.501,71.46,13.1,72.6508196788,133.26
2021-08-02 23:00:00,2.58,0.0,2.58,2.58,0,2.58,0.0,0.0,0.0,0.0,71.13,12.06,72.1451349711,2.58,0,2.58,68.55,12.06,69.6027736516,133.7
2021-08-02 23:30:00,2.589,0.0,2.589,2.589,0,2.589,0.0,0.0,0.0,0.0,67.069,11.08,67.9780638221,2.589,0,2.589,64.48,11.08,65.4250471914,133.91
2021-08-03 00:00:00,2.568,0.0,2.568,2.568,0,2.568,0.0,0.0,0.0,0.0,64.708,10.55,65.5623959599,2.568,0,2.568,62.14,10.55,63.0292162414,133.91
2021-08-03 00:30:00,2.4859999999999998,0.0,2.4859999999999998,2.4859999999999998,0,2.4859999999999998,0.0,0.0,0.0,0.0,63.406,10.02,64.1928441183,2.4859999999999998,0,2.4859999999999998,60.92,10.02,61.7385357779,134.17
2021-08-03 01:00:00,2.472,0.0,2.472,2.472,0,2.472,0.0,0.0,0.0,0.0,61.802,9.83,62.5788790568,2.472,0,2.472,59.33,9.83,60.1388210726,134.4
2021-08-03 01:30:00,2.592,0.0,2.592,2.592,0,2.592,0.0,0.0,0.0,0.0,62.302,10.23,63.1362978325,2.592,0,2.592,59.71,10.23,60.5800049521,134.4
2021-08-03 02:00:00,2.515,0.0,2.515,2.515,0,2.515,0.0,0.0,0.0,0.0,62.805,10.22,63.631096368,2.515,0,2.515,60.29,10.22,61.1500817661,134.55
2021-08-03 02:30:00,2.536,0.0,2.536,2.536,0,2.536,0.0,0.0,0.0,0.0,61.966,9.99,62.7661155083,2.536,0,2.536,59.43,9.99,60.2637951012,134.72
2021-08-03 03:00:00,2.385,0.0,2.385,2.385,0,2.385,0.0,0.0,0.0,0.0,60.565,9.46,61.2993541973,2.385,0,2.385,58.18,9.46,58.94407519,134.83
2021-08-03 03:30:00,2.3689999999999998,0.0,2.3689999999999998,2.3689999999999998,0,2.3689999999999998,0.0,0.0,0.0,0.0,59.919,9.3,60.6364293226,2.3689999999999998,0,2.3689999999999998,57.55,9.3,58.2965908094,135.14
2021-08-03 04:00:00,2.4130000000000003,0.0,2.4130000000000003,2.4130000000000003,0,2.4130000000000003,0.0,0.0,0.0,0.0,59.813,9.31,60.5332228532,2.4130000000000003,0,2.4130000000000003,57.4,9.31,58.1501169388,135.24
2021-08-03 04:30:00,2.363,0.0,2.363,2.363,0,2.363,0.0,0.0,0.0,0.0,59.643,9.35,60.3714332197,2.363,0,2.363,57.28,9.35,58.0380986939,135.32
2021-08-03 05:00:00,2.874,0.0,2.874,2.874,0,2.874,0.0,0.0,0.0,0.0,59.884,9.5,60.6328578908,2.874,0,2.874,57.01,9.5,57.7961080005,135.32
2021-08-03 05:30:00,2.713,0.0,2.713,2.713,0,2.713,0.0,0.0,0.0,0.0,61.193,9.8,61.972762154,2.713,0,2.713,58.48,9.8,59.2954500784,135.18
2021-08-03 06:00:00,2.9210000000000003,0.0,2.9210000000000003,2.9210000000000003,0,2.9210000000000003,0.0,0.0,0.0,0.0,61.761,10.45,62.6388347673,2.9210000000000003,0,2.9210000000000003,58.84,10.45,59.7607571907,135.18
2021-08-03 06:30:00,4.886,0.0,4.886,4.886,0,4.886,0.0,0.0,0.0,0.0,66.236,12.32,67.3720275485,4.886,0,4.886,61.35,12.32,62.5747944463,135.18
2021-08-03 07:00:00,10.041,0.0,10.041,10.041,0,10.041,0.0,0.0,0.0,0.0,72.731,13.3,73.937056751,10.041,0,10.041,62.69,13.3,64.0853033074,134.77
2021-08-03 07:30:00,19.293,0.0,19.293,19.293,0,19.293,0.0,0.0,0.0,0.0,82.383,14.68,83.6807091808,19.293,0,19.293,63.09,14.68,64.7753849853,134.77
2021-08-03 08:00:00,31.769,0.0,31.769,31.769,0,31.769,0.0,0.0,0.0,0.0,94.089,16.11,95.4582213379,31.769,0,31.769,62.32,16.11,64.3685831753,134.55
2021-08-03 08:30:00,43.637,0.0,43.637,43.637,0,43.637,0.0,0.0,0.0,0.0,105.117,17.35,106.5392237113,43.637,0,43.637,61.48,17.35,63.8812405953,133.86
2021-08-03 09:00:00,51.249,0.0,51.249,51.249,0,51.249,0.0,0.0,0.0,0.0,111.809,18.69,113.3603483631,51.249,0,51.249,60.56,18.69,63.3784640079,133.51
2021-08-03 09:30:00,61.505,0.0,61.505,61.505,0,61.505,0.0,0.0,0.0,0.0,119.355,19.41,120.9229677315,61.505,0,61.505,57.85,19.41,61.0194280537,133.17
2021-08-03 10:00:00,80.339,0.0,80.339,80.339,0,80.339,0.0,0.0,0.0,0.0,129.539,18.83,130.9004255952,80.339,0,80.339,49.2,18.83,52.680251518,133.17
2021-08-03 10:30:00,94.917,0.0,94.917,94.917,0,94.917,0.0,0.0,0.0,0.0,136.717,18.46,137.9576372986,94.917,0,94.917,41.8,18.46,45.6947655646,133.26
2021-08-03 11:00:00,107.155,0.0,107.155,107.155,0,107.155,0.0,0.0,0.0,0.0,142.175,19.06,143.446903853,107.155,0,107.155,35.02,19.06,39.8708414759,133.36
2021-08-03 11:30:00,116.359,0.0,116.359,116.359,0,116.359,0.0,0.0,0.0,0.0,141.969,20.25,143.4059254738,116.359,0,116.359,25.61,20.25,32.6486538773,133.26
2021-08-03 12:00:00,124.372,0.0,124.372,124.372,0,124.372,0.0,0.0,0.0,0.0,142.972,20.53,144.438477159,124.372,0,124.372,18.6,20.53,27.7027236928,133.45
2021-08-03 12:30:00,132.523,0.0,132.523,132.523,0,132.523,0.0,0.0,0.0,0.0,153.183,21.06,154.623914997,132.523,0,132.523,20.66,21.06,29.5018507894,133.55
2021-08-03 13:00:00,131.697,0.0,131.697,131.697,0,131.697,0.0,0.0,0.0,0.0,154.327,20.19,155.6420863038,131.697,0,131.697,22.63,20.19,30.3274298285,133.48
2021-08-03 13:30:00,122.928,0.0,122.928,122.928,0,122.928,0.0,0.0,0.0,0.0,149.058,19.09,150.2754652763,122.928,0,122.928,26.13,19.09,32.3605469669,133.32
2021-08-03 14:00:00,110.533,0.0,110.533,110.533,0,110.533,0.0,0.0,0.0,0.0,141.703,19.6,143.0520891459,110.533,0,110.533,31.17,19.6,36.8202240623,133.53
2021-08-03 14:30:00,99.892,0.0,99.892,99.892,0,99.892,0.0,0.0,0.0,0.0,135.462,20.41,136.9909542415,99.892,0,99.892,35.57,20.41,41.0096695915,133.4
2021-08-03 15:00:00,100.741,0.0,100.741,100.741,0,100.741,0.0,0.0,0.0,0.0,136.801,21.03,138.4080001337,100.741,0,100.741,36.06,21.03,41.7442750566,133.4
2021-08-03 15:30:00,93.819,0.0,93.819,93.819,0,93.819,0.0,0.0,0.0,0.0,134.339,21.2,136.0014960249,93.819,0,93.819,40.52,21.2,45.730847357100004,133.4
2021-08-03 16:00:00,83.55,0.0,83.55,83.55,0,83.55,0.0,0.0,0.0,0.0,129.49,20.89,131.1642184439,83.55,0,83.55,45.94,20.89,50.4665800307,133.4
2021-08-03 16:30:00,72.887,0.0,72.887,72.887,0,72.887,0.0,0.0,0.0,0.0,125.987,19.32,127.4597448962,72.887,0,72.887,53.1,19.32,56.5055076962,133.51
2021-08-03 17:00:00,69.723,0.0,69.723,69.723,0,69.723,0.0,0.0,0.0,0.0,127.023,18.85,128.4140375076,69.723,0,69.723,57.3,18.85,60.3209126257,133.51
2021-08-03 17:30:00,79.894,0.0,79.894,79.894,0,79.894,0.0,0.0,0.0,0.0,135.064,18.17,136.2807139547,79.894,0,79.894,55.17,18.17,58.0850910303,133.51
2021-08-03 18:00:00,66.334,0.0,66.334,66.334,0,66.334,0.0,0.0,0.0,0.0,127.254,17.82,128.4956532961,66.334,0,66.334,60.92,17.82,63.4728193796,133.73
2021-08-03 18:30:00,56.293,0.0,56.293,56.293,0,56.293,0.0,0.0,0.0,0.0,120.963,16.97,122.1475675935,56.293,0,56.293,64.67,16.97,66.8594780117,133.73
2021-08-03 19:00:00,48.451,0.0,48.451,48.451,0,48.451,0.0,0.0,0.0,0.0,114.291,16.48,115.4730404943,48.451,0,48.451,65.84,16.48,67.8711720836,133.89
2021-08-03 19:30:00,39.981,0.0,39.981,39.981,0,39.981,0.0,0.0,0.0,0.0,107.651,16.18,108.860140552,39.981,0,39.981,67.67,16.18,69.5774482142,133.89
2021-08-03 20:00:00,32.493,0.0,32.493,32.493,0,32.493,0.0,0.0,0.0,0.0,101.673,15.65,102.8704108527,32.493,0,32.493,69.18,15.65,70.9280966895,133.89
2021-08-03 20:30:00,11.035,0.0,11.035,11.035,0,11.035,0.0,0.0,0.0,0.0,88.515,14.59,89.7093825918,11.035,0,11.035,77.48,14.59,78.8417307015,133.98
2021-08-03 21:00:00,8.473,0.0,8.473,8.473,0,8.473,0.0,0.0,0.0,0.0,85.233,14.0,86.375136984,8.473,0,8.473,76.76,14.0,78.0262622455,134.21
2021-08-03 21:30:00,8.613,0.0,8.613,8.613,0,8.613,0.0,0.0,0.0,0.0,85.383,14.22,86.5590266177,8.613,0,8.613,76.77,14.22,78.0758688712,133.97
2021-08-03 22:00:00,2.868,0.0,2.868,2.868,0,2.868,0.0,0.0,0.0,0.0,76.488,14.49,77.8484055328,2.868,0,2.868,73.62,14.49,75.0324229917,133.26
2021-08-03 22:30:00,2.393,0.0,2.393,2.393,0,2.393,0.0,0.0,0.0,0.0,70.723,12.68,71.8507141857,2.393,0,2.393,68.33,12.68,69.4965560298,133.53
2021-08-03 23:00:00,2.312,0.0,2.312,2.312,0,2.312,0.0,0.0,0.0,0.0,66.472,11.52,67.4628578108,2.312,0,2.312,64.16,11.52,65.1860107692,134.06
2021-08-03 23:30:00,2.309,0.0,2.309,2.309,0,2.309,0.0,0.0,0.0,0.0,62.459,10.44,63.3255105072,2.309,0,2.309,60.15,10.44,61.0492923792,134.63
2021-08-04 00:00:00,2.332,0.0,2.332,2.332,0,2.332,0.0,0.0,0.0,0.0,59.112,9.77,59.9139503288,2.332,0,2.332,56.78,9.77,57.6144192021,135.23
2021-08-04 00:30:00,2.285,0.0,2.285,2.285,0,2.285,0.0,0.0,0.0,0.0,57.795,9.45,58.5624839381,2.285,0,2.285,55.51,9.45,56.3086369929,135.23
2021-08-04 01:00:00,2.261,0.0,2.261,2.261,0,2.261,0.0,0.0,0.0,0.0,56.521,9.21,57.2664608737,2.261,0,2.261,54.26,9.21,55.0360945199,135.63
2021-08-04 01:30:00,2.343,0.0,2.343,2.343,0,2.343,0.0,0.0,0.0,0.0,57.103,9.42,57.8747700557,2.343,0,2.343,54.76,9.42,55.564323086,135.89
2021-08-04 02:00:00,2.42,0.0,2.42,2.42,0,2.42,0.0,0.0,0.0,0.0,56.4,9.24,57.1518818588,2.42,0,2.42,53.98,9.24,54.7651166346,135.89
2021-08-04 02:30:00,2.324,0.0,2.324,2.324,0,2.324,0.0,0.0,0.0,0.0,55.714,9.17,56.4636050567,2.324,0,2.324,53.39,9.17,54.1717730926,135.89
2021-08-04 03:00:00,2.218,0.0,2.218,2.218,0,2.218,0.0,0.0,0.0,0.0,55.488,8.79,56.1799096119,2.218,0,2.218,53.27,8.79,53.9903417289,135.89
2021-08-04 03:30:00,2.213,0.0,2.213,2.213,0,2.213,0.0,0.0,0.0,0.0,55.283,8.68,55.9602759911,2.213,0,2.213,53.07,8.68,53.7751550439,135.89
2021-08-04 04:00:00,2.3689999999999998,0.0,2.3689999999999998,2.3689999999999998,0,2.3689999999999998,0.0,0.0,0.0,0.0,55.459,8.57,56.1172485159,2.3689999999999998,0,2.3689999999999998,53.09,8.57,53.7772535558,135.89
2021-08-04 04:30:00,2.483,0.0,2.483,2.483,0,2.483,0.0,0.0,0.0,0.0,56.043,8.61,56.7005286483,2.483,0,2.483,53.56,8.61,54.2476331281,135.89
2021-08-04 05:00:00,2.433,0.0,2.433,2.433,0,2.433,0.0,0.0,0.0,0.0,55.903,8.74,56.5820908857,2.433,0,2.433,53.47,8.74,54.1795948674,135.97
2021-08-04 05:30:00,2.473,0.0,2.473,2.473,0,2.473,0.0,0.0,0.0,0.0,57.313,9.25,58.0546507095,2.473,0,2.473,54.84,9.25,55.6146392598,135.97
2021-08-04 06:00:00,2.642,0.0,2.642,2.642,0,2.642,0.0,0.0,0.0,0.0,57.242,9.97,58.1037646285,2.642,0,2.642,54.6,9.97,55.5028008302,135.97
2021-08-04 06:30:00,5.39,0.0,5.39,5.39,0,5.39,0.0,0.0,0.0,0.0,61.16,11.46,62.2244100012,5.39,0,5.39,55.77,11.46,56.9352658727,135.81
2021-08-04 07:00:00,10.087,0.0,10.087,10.087,0,10.087,0.0,0.0,0.0,0.0,68.067,12.56,69.2161114842,10.087,0,10.087,57.98,12.56,59.324817741,135.35
2021-08-04 07:30:00,18.527,0.0,18.527,18.527,0,18.527,0.0,0.0,0.0,0.0,79.957,13.85,81.1476700158,18.527,0,18.527,61.43,13.85,62.9719572508,135.6
2021-08-04 08:00:00,38.327,0.0,38.327,38.327,0,38.327,0.0,0.0,0.0,0.0,96.147,15.0,97.3100488593,38.327,0,38.327,57.82,15.0,59.734013761,135.48
2021-08-04 08:30:00,58.41,0.0,58.41,58.41,0,58.41,0.0,0.0,0.0,0.0,111.95,16.72,113.191699784,58.41,0,58.41,53.54,16.72,56.0900169371,135.03
2021-08-04 09:00:00,79.481,0.0,79.481,79.481,0,79.481,0.0,0.0,0.0,0.0,127.591,18.52,128.9280950026,79.481,0,79.481,48.11,18.52,51.551551868,134.47
2021-08-04 09:30:00,98.347,0.0,98.347,98.347,0,98.347,0.0,0.0,0.0,0.0,139.167,19.44,140.5182105245,98.347,0,98.347,40.82,19.44,45.2126752139,134.22
2021-08-04 10:00:00,113.912,0.0,113.912,113.912,0,113.912,0.0,0.0,0.0,0.0,148.782,20.69,150.2137131689,113.912,0,113.912,34.87,20.69,40.5461835442,134.07
2021-08-04 10:30:00,114.148,0.0,114.148,114.148,0,114.148,0.0,0.0,0.0,0.0,147.328,20.94,148.8086798006,114.148,0,114.148,33.18,20.94,39.2351373134,133.85
