Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-04 11:00:00,114.471,0.0,114.471,114.471,0,114.471,0.0,0.0,0.0,0.0,147.631,21.96,149.2553307624,114.471,0,114.471,33.16,21.96,39.7721912899,133.85
2021-08-04 11:30:00,116.581,0.0,116.581,116.581,0,116.581,0.0,0.0,0.0,0.0,149.801,22.71,151.5126519503,116.581,0,116.581,33.22,22.71,40.2406821513,133.53
2021-08-04 12:00:00,120.559,0.0,120.559,120.559,0,120.559,0.0,0.0,0.0,0.0,152.199,22.24,153.8153217368,120.559,0,120.559,31.64,22.24,38.6743739445,133.53
2021-08-04 12:30:00,123.636,0.0,123.636,123.636,0,123.636,0.0,0.0,0.0,0.0,153.286,22.13,154.8752229893,123.636,0,123.636,29.65,22.13,36.9980999512,133.37
2021-08-04 13:00:00,131.263,0.0,131.263,131.263,0,131.263,0.0,0.0,0.0,0.0,157.623,22.0,159.1509036387,131.263,0,131.263,26.36,22.0,34.3343792721,133.37
2021-08-04 13:30:00,127.837,0.0,127.837,127.837,0,127.837,0.0,0.0,0.0,0.0,154.967,22.22,156.5519066923,127.837,0,127.837,27.13,22.22,35.0680096384,133.61
2021-08-04 14:00:00,129.324,0.0,129.324,129.324,0,129.324,0.0,0.0,0.0,0.0,155.364,22.88,157.0396984714,129.324,0,129.324,26.04,22.88,34.6637562881,133.61
2021-08-04 14:30:00,124.682,0.0,124.682,124.682,0,124.682,0.0,0.0,0.0,0.0,154.652,22.75,156.3163574422,124.682,0,124.682,29.97,22.75,37.6266315261,133.61
2021-08-04 15:00:00,116.215,0.0,116.215,116.215,0,116.215,0.0,0.0,0.0,0.0,150.215,22.84,151.9414749994,116.215,0,116.215,34.0,22.84,40.9593164005,133.61
2021-08-04 15:30:00,110.392,0.0,110.392,110.392,0,110.392,0.0,0.0,0.0,0.0,145.872,19.97,147.2326094451,110.392,0,110.392,35.48,19.97,40.7140184703,133.61
2021-08-04 16:00:00,101.668,0.0,101.668,101.668,0,101.668,0.0,0.0,0.0,0.0,141.058,22.29,142.8082751944,101.668,0,101.668,39.39,22.29,45.2594321661,133.43
2021-08-04 16:30:00,92.379,0.0,92.379,92.379,0,92.379,0.0,0.0,0.0,0.0,137.549,21.15,139.165548542,92.379,0,92.379,45.17,21.15,49.8763611343,133.81
2021-08-04 17:00:00,81.371,0.0,81.371,81.371,0,81.371,0.0,0.0,0.0,0.0,134.201,20.78,135.8002827722,81.371,0,81.371,52.83,20.78,56.7698626033,133.98
2021-08-04 17:30:00,77.064,0.0,77.064,77.064,0,77.064,0.0,0.0,0.0,0.0,132.784,19.55,134.2154728636,77.064,0,77.064,55.72,19.55,59.0501558,133.85
2021-08-04 18:00:00,71.164,0.0,71.164,71.164,0,71.164,0.0,0.0,0.0,0.0,128.864,18.98,130.2542548096,71.164,0,71.164,57.7,18.98,60.7415047558,134.07
2021-08-04 18:30:00,66.121,0.0,66.121,66.121,0,66.121,0.0,0.0,0.0,0.0,124.361,18.46,125.7236251506,66.121,0,66.121,58.24,18.46,61.0955743078,134.2
2021-08-04 19:00:00,56.698,0.0,56.698,56.698,0,56.698,0.0,0.0,0.0,0.0,116.258,17.7,117.597672443,56.698,0,56.698,59.56,17.7,62.1343994901,134.2
2021-08-04 19:30:00,40.846,0.0,40.846,40.846,0,40.846,0.0,0.0,0.0,0.0,105.246,16.91,106.5958189424,40.846,0,40.846,64.4,16.91,66.5830916975,134.2
2021-08-04 20:00:00,10.092,0.0,10.092,10.092,0,10.092,0.0,0.0,0.0,0.0,85.942,16.68,87.5457010024,10.092,0,10.092,75.85,16.68,77.6623776355,134.2
2021-08-04 20:30:00,5.895,0.0,5.895,5.895,0,5.895,0.0,0.0,0.0,0.0,81.585,15.7,83.0819007065,5.895,0,5.895,75.69,15.7,77.3011390602,134.08
2021-08-04 21:00:00,2.992,0.0,2.992,2.992,0,2.992,0.0,0.0,0.0,0.0,77.372,15.35,78.8799650355,2.992,0,2.992,74.38,15.35,75.9473956104,134.08
2021-08-04 21:30:00,2.643,0.0,2.643,2.643,0,2.643,0.0,0.0,0.0,0.0,76.843,14.83,78.2609452345,2.643,0,2.643,74.2,14.83,75.6674890557,134.16
2021-08-04 22:00:00,2.549,0.0,2.549,2.549,0,2.549,0.0,0.0,0.0,0.0,73.379,13.69,74.6451186683,2.549,0,2.549,70.83,13.69,72.1408691381,134.16
2021-08-04 22:30:00,2.561,0.0,2.561,2.561,0,2.561,0.0,0.0,0.0,0.0,69.351,12.32,70.4368057268,2.561,0,2.561,66.79,12.32,67.9167615541,134.42
2021-08-04 23:00:00,2.621,0.0,2.621,2.621,0,2.621,0.0,0.0,0.0,0.0,65.601,11.75,66.6449825643,2.621,0,2.621,62.98,11.75,64.0667066424,134.99
2021-08-04 23:30:00,2.594,0.0,2.594,2.594,0,2.594,0.0,0.0,0.0,0.0,59.584,11.49,60.6817365935,2.594,0,2.594,56.99,11.49,58.1367370945,133.41
2021-08-05 00:00:00,2.581,0.0,2.581,2.581,0,2.581,0.0,0.0,0.0,0.0,57.531,10.97,58.5675410189,2.581,0,2.581,54.95,10.97,56.0343055636,131.88
2021-08-05 00:30:00,2.593,0.0,2.593,2.593,0,2.593,0.0,0.0,0.0,0.0,55.193,10.87,56.2532145659,2.593,0,2.593,52.6,10.87,53.7114224351,132.69
2021-08-05 01:00:00,2.733,0.0,2.733,2.733,0,2.733,0.0,0.0,0.0,0.0,52.373,10.94,53.5034085737,2.733,0,2.733,49.64,10.94,50.8312226884,132.69
2021-08-05 01:30:00,2.641,0.0,2.641,2.641,0,2.641,0.0,0.0,0.0,0.0,50.831,11.01,52.0097169863,2.641,0,2.641,48.19,11.01,49.431732723,133.12
2021-08-05 02:00:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0,2.8200000000000003,0.0,0.0,0.0,0.0,50.37,11.01,51.5592571708,2.8200000000000003,0,2.8200000000000003,47.55,11.01,48.808017784,133.48
2021-08-05 02:30:00,2.7030000000000003,0.0,2.7030000000000003,2.7030000000000003,0,2.7030000000000003,0.0,0.0,0.0,0.0,49.663,10.75,50.8131485838,2.7030000000000003,0,2.7030000000000003,46.96,10.75,48.1747247008,133.57
2021-08-05 03:00:00,2.685,0.0,2.685,2.685,0,2.685,0.0,0.0,0.0,0.0,49.005,10.69,50.15741346,2.685,0,2.685,46.32,10.69,47.5375483171,133.78
2021-08-05 03:30:00,2.7119999999999997,0.0,2.7119999999999997,2.7119999999999997,0,2.7119999999999997,0.0,0.0,0.0,0.0,48.262,10.29,49.3467804826,2.7119999999999997,0,2.7119999999999997,45.55,10.29,46.697822219,133.78
2021-08-05 04:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,48.269,10.45,49.3872337857,2.809,0,2.809,45.46,10.45,46.645622517,134.0
2021-08-05 04:30:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,48.711,10.47,49.8235127324,2.801,0,2.801,45.91,10.47,47.0887353833,134.0
2021-08-05 05:00:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,48.878,10.43,49.9784331887,2.748,0,2.748,46.13,10.43,47.2944161609,134.0
2021-08-05 05:30:00,2.876,0.0,2.876,2.876,0,2.876,0.0,0.0,0.0,0.0,50.366,10.63,51.4755364809,2.876,0,2.876,47.49,10.63,48.6651518029,134.65
2021-08-05 06:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,51.646,11.06,52.8169756423,2.706,0,2.706,48.94,11.06,50.1741686528,134.85
2021-08-05 06:30:00,3.795,0.0,3.795,3.795,0,3.795,0.0,0.0,0.0,0.0,56.205,12.47,57.5717198371,3.795,0,3.795,52.41,12.47,53.8730823325,134.85
2021-08-05 07:00:00,7.54,0.0,7.54,7.54,0,7.54,0.0,0.0,0.0,0.0,61.78,13.23,63.1807035415,7.54,0,7.54,54.24,13.23,55.830193444,135.18
2021-08-05 07:30:00,10.19,0.0,10.19,10.19,0,10.19,0.0,0.0,0.0,0.0,68.83,15.05,70.4561665151,10.19,0,10.19,58.64,15.05,60.5404996676,134.68
2021-08-05 08:00:00,14.804,0.0,14.804,14.804,0,14.804,0.0,0.0,0.0,0.0,75.024,16.21,76.7552257244,14.804,0,14.804,60.22,16.21,62.3635510535,134.68
2021-08-05 08:30:00,22.579,0.0,22.579,22.579,0,22.579,0.0,0.0,0.0,0.0,84.529,18.21,86.4682366017,22.579,0,22.579,61.95,18.21,64.5709423812,133.32
2021-08-05 09:00:00,31.051,0.0,31.051,31.051,0,31.051,0.0,0.0,0.0,0.0,91.381,19.04,93.3434987613,31.051,0,31.051,60.33,19.04,63.2631843966,133.32
2021-08-05 09:30:00,40.971,0.0,40.971,40.971,0,40.971,0.0,0.0,0.0,0.0,100.191,19.9,102.1481594597,40.971,0,40.971,59.22,19.9,62.4741418508,133.9
2021-08-05 10:00:00,45.156,0.0,45.156,45.156,0,45.156,0.0,0.0,0.0,0.0,103.046,19.95,104.9594236646,45.156,0,45.156,57.89,19.95,61.2311571016,133.53
2021-08-05 10:30:00,42.061,0.0,42.061,42.061,0,42.061,0.0,0.0,0.0,0.0,102.541,19.96,104.465584194,42.061,0,42.061,60.48,19.96,63.6885547018,133.53
2021-08-05 11:00:00,51.31,0.0,51.31,51.31,0,51.31,0.0,0.0,0.0,0.0,107.04,19.84,108.863158139,51.31,0,51.31,55.73,19.84,59.1562211437,133.33
2021-08-05 11:30:00,67.684,0.0,67.684,67.684,0,67.684,0.0,0.0,0.0,0.0,116.744,19.86,118.4212022233,67.684,0,67.684,49.06,19.86,52.9273388713,133.1
2021-08-05 12:00:00,78.936,0.0,78.936,78.936,0,78.936,0.0,0.0,0.0,0.0,124.446,20.55,126.1313181411,78.936,0,78.936,45.51,20.55,49.9345832064,132.85
2021-08-05 12:30:00,78.16,0.0,78.16,78.16,0,78.16,0.0,0.0,0.0,0.0,124.7,29.29,128.0936926628,78.16,0,78.16,46.54,29.29,54.989778141,133.32
2021-08-05 13:00:00,72.542,0.0,72.542,72.542,0,72.542,0.0,0.0,0.0,0.0,121.642,29.42,125.1491612597,72.542,0,72.542,49.1,29.42,57.2393780539,134.16
2021-08-05 13:30:00,63.353,0.0,63.353,63.353,0,63.353,0.0,0.0,0.0,0.0,115.643,28.96,119.2140304201,63.353,0,63.353,52.29,28.96,59.7739550306,134.16
2021-08-05 14:00:00,56.425,0.0,56.425,56.425,0,56.425,0.0,0.0,0.0,0.0,111.505,28.99,115.211913989,56.425,0,56.425,55.08,28.99,62.2432847784,134.47
2021-08-05 14:30:00,58.326,0.0,58.326,58.326,0,58.326,0.0,0.0,0.0,0.0,112.036,29.03,115.7359330372,58.326,0,58.326,53.71,29.03,61.0532963893,134.62
2021-08-05 15:00:00,54.624,0.0,54.624,54.624,0,54.624,0.0,0.0,0.0,0.0,109.214,29.24,113.060494409,54.624,0,54.624,54.59,29.24,61.9277458011,134.79
2021-08-05 15:30:00,66.021,0.0,66.021,66.021,0,66.021,0.0,0.0,0.0,0.0,114.571,28.86,118.1499625095,66.021,0,66.021,48.55,28.86,56.4801035764,134.53
2021-08-05 16:00:00,74.375,0.0,74.375,74.375,0,74.375,0.0,0.0,0.0,0.0,118.325,28.77,121.772404612,74.375,0,74.375,43.95,28.77,52.529186173,134.31
2021-08-05 16:30:00,66.514,0.0,66.514,66.514,0,66.514,0.0,0.0,0.0,0.0,114.264,28.06,117.6589363202,66.514,0,66.514,47.75,28.06,55.3843488722,134.31
2021-08-05 17:00:00,71.249,0.0,71.249,71.249,0,71.249,0.0,0.0,0.0,0.0,118.299,27.84,121.5307327428,71.249,0,71.249,47.05,27.84,54.6696268507,134.31
2021-08-05 17:30:00,47.895,0.0,47.895,47.895,0,47.895,0.0,0.0,0.0,0.0,107.985,27.39,111.4045435564,47.895,0,47.895,60.09,27.39,66.0380208668,134.08
2021-08-05 18:00:00,37.411,0.0,37.411,37.411,0,37.411,0.0,0.0,0.0,0.0,103.611,27.62,107.2292111367,37.411,0,37.411,66.2,27.62,71.7307772159,133.89
2021-08-05 18:30:00,26.578,0.0,26.578,26.578,0,26.578,0.0,0.0,0.0,0.0,97.418,27.32,101.1763268952,26.578,0,26.578,70.84,27.32,75.9255424742,133.6
2021-08-05 19:00:00,19.202,0.0,19.202,19.202,0,19.202,0.0,0.0,0.0,0.0,91.692,26.84,95.5395649142,19.202,0,19.202,72.49,26.84,77.2993253528,133.71
2021-08-05 19:30:00,12.224,0.0,12.224,12.224,0,12.224,0.0,0.0,0.0,0.0,86.324,26.67,90.3499965468,12.224,0,12.224,74.1,26.67,78.7534056406,133.89
2021-08-05 20:00:00,7.201,0.0,7.201,7.201,0,7.201,0.0,0.0,0.0,0.0,80.991,26.26,85.1418209871,7.201,0,7.201,73.79,26.26,78.3233790129,134.13
2021-08-05 20:30:00,4.179,0.0,4.179,4.179,0,4.179,0.0,0.0,0.0,0.0,76.359,25.17,80.4004090848,4.179,0,4.179,72.18,25.17,76.442666751,134.36
2021-08-05 21:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,74.525,25.01,78.6096414252,2.825,0,2.825,71.7,25.01,75.9367506547,134.36
2021-08-05 21:30:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,72.71,24.24,76.6441237147,2.83,0,2.83,69.88,24.24,73.9648024401,134.63
2021-08-05 22:00:00,2.985,0.0,2.985,2.985,0,2.985,0.0,0.0,0.0,0.0,69.375,22.86,73.044303166,2.985,0,2.985,66.39,22.86,70.215466245,134.81
2021-08-05 22:30:00,2.841,0.0,2.841,2.841,0,2.841,0.0,0.0,0.0,0.0,65.981,21.75,69.4734111801,2.841,0,2.841,63.14,21.75,66.7811507837,133.88
2021-08-05 23:00:00,3.018,0.0,3.018,3.018,0,3.018,0.0,0.0,0.0,0.0,61.698,21.27,65.2614442378,3.018,0,3.018,58.68,21.27,62.4159859331,133.88
2021-08-05 23:30:00,2.859,0.0,2.859,2.859,0,2.859,0.0,0.0,0.0,0.0,57.379,20.91,61.0702688794,2.859,0,2.859,54.52,20.91,58.392281168,134.3
2021-08-06 00:00:00,3.237,0.0,3.237,3.237,0,3.237,0.0,0.0,0.0,0.0,54.437,20.22,58.0709511632,3.237,0,3.237,51.2,20.22,55.0480553698,134.61
2021-08-06 00:30:00,3.191,0.0,3.191,3.191,0,3.191,0.0,0.0,0.0,0.0,53.311,20.09,56.9707891906,3.191,0,3.191,50.12,20.09,53.9965045165,135.15
2021-08-06 01:00:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,52.053,19.8,55.691604475,2.973,0,2.973,49.08,19.8,52.9234012512,135.33
2021-08-06 01:30:00,3.036,0.0,3.036,3.036,0,3.036,0.0,0.0,0.0,0.0,52.816,19.81,56.4089173447,3.036,0,3.036,49.78,19.81,53.5769026727,135.43
2021-08-06 02:00:00,2.949,0.0,2.949,2.949,0,2.949,0.0,0.0,0.0,0.0,51.979,19.69,55.5833836771,2.949,0,2.949,49.03,19.69,52.8359442047,135.53
2021-08-06 02:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,51.709,19.54,55.2777738427,3.009,0,3.009,48.7,19.54,52.4738182335,135.69
2021-08-06 03:00:00,2.946,0.0,2.946,2.946,0,2.946,0.0,0.0,0.0,0.0,50.816,19.3,54.3576660279,2.946,0,2.946,47.87,19.3,51.6142121901,135.96
2021-08-06 03:30:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,50.789,19.46,54.3894670042,2.909,0,2.909,47.88,19.46,51.6835176821,136.16
2021-08-06 04:00:00,3.252,0.0,3.252,3.252,0,3.252,0.0,0.0,0.0,0.0,50.652,19.61,54.3155337266,3.252,0,3.252,47.4,19.61,51.2963166319,136.16
2021-08-06 04:30:00,2.98,0.0,2.98,2.98,0,2.98,0.0,0.0,0.0,0.0,50.37,19.51,54.0164511978,2.98,0,2.98,47.39,19.51,51.2489238911,136.0
2021-08-06 05:00:00,3.026,0.0,3.026,3.026,0,3.026,0.0,0.0,0.0,0.0,50.486,19.69,54.1897803649,3.026,0,3.026,47.46,19.69,51.3823675982,136.24
2021-08-06 05:30:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,52.634,20.26,56.398630799,3.024,0,3.024,49.61,20.26,53.5874957429,136.16
2021-08-06 06:00:00,2.904,0.0,2.904,2.904,0,2.904,0.0,0.0,0.0,0.0,53.334,20.75,57.2282976857,2.904,0,2.904,50.43,20.75,54.5320767989,135.95
2021-08-06 06:30:00,3.5789999999999997,0.0,3.5789999999999997,3.5789999999999997,0,3.5789999999999997,0.0,0.0,0.0,0.0,58.659,21.98,62.6418285254,3.5789999999999997,0,3.5789999999999997,55.08,21.98,59.3036828536,136.27
2021-08-06 07:00:00,7.462,0.0,7.462,7.462,0,7.462,0.0,0.0,0.0,0.0,64.682,23.03,68.6596098445,7.462,0,7.462,57.22,23.03,61.6807044383,136.27
2021-08-06 07:30:00,12.773,0.0,12.773,12.773,0,12.773,0.0,0.0,0.0,0.0,73.443,23.91,77.2370529539,12.773,0,12.773,60.67,23.91,65.2114790509,136.17
2021-08-06 08:00:00,21.004,0.0,21.004,21.004,0,21.004,0.0,0.0,0.0,0.0,82.824,25.41,86.6341911488,21.004,0,21.004,61.82,25.41,66.8384657215,135.71
2021-08-06 08:30:00,33.327,0.0,33.327,33.327,0,33.327,0.0,0.0,0.0,0.0,94.007,27.22,97.8685059097,33.327,0,33.327,60.68,27.22,66.5055696916,134.63
2021-08-06 09:00:00,47.483,0.0,47.483,47.483,0,47.483,0.0,0.0,0.0,0.0,105.113,28.41,108.8846677407,47.483,0,47.483,57.63,28.41,64.252198406,134.63
2021-08-06 09:30:00,82.063,0.0,82.063,82.063,0,82.063,0.0,0.0,0.0,0.0,126.823,29.34,130.1726120541,82.063,0,82.063,44.76,29.34,53.5190919205,134.49
2021-08-06 10:00:00,96.981,0.0,96.981,96.981,0,96.981,0.0,0.0,0.0,0.0,135.431,29.54,138.615177239,96.981,0,96.981,38.45,29.54,48.4872570888,134.49
2021-08-06 10:30:00,108.269,0.0,108.269,108.269,0,108.269,0.0,0.0,0.0,0.0,141.009,29.54,144.0699471819,108.269,0,108.269,32.74,29.54,44.0967028246,134.49
2021-08-06 11:00:00,115.517,0.0,115.517,115.517,0,115.517,0.0,0.0,0.0,0.0,143.517,29.8,146.5782019572,115.517,0,115.517,28.0,29.8,40.8905857136,134.62
2021-08-06 11:30:00,132.347,0.0,132.347,132.347,0,132.347,0.0,0.0,0.0,0.0,154.137,30.98,157.2195126853,132.347,0,132.347,21.79,30.98,37.875645209,134.84
2021-08-06 12:00:00,132.314,0.0,132.314,132.314,0,132.314,0.0,0.0,0.0,0.0,154.074,31.29,157.2191514288,132.314,0,132.314,21.76,31.29,38.1124874549,134.76
2021-08-06 12:30:00,120.675,0.0,120.675,120.675,0,120.675,0.0,0.0,0.0,0.0,147.345,31.02,150.574863191,120.675,0,120.675,26.67,31.02,40.9087924535,134.76
2021-08-06 13:00:00,110.907,0.0,110.907,110.907,0,110.907,0.0,0.0,0.0,0.0,142.897,30.67,146.1512966381,110.907,0,110.907,31.99,30.67,44.3171411533,134.76
2021-08-06 13:30:00,114.886,0.0,114.886,114.886,0,114.886,0.0,0.0,0.0,0.0,140.246,29.57,143.3294296926,114.886,0,114.886,25.36,29.57,38.9552884728,135.51
2021-08-06 14:00:00,103.181,0.0,103.181,103.181,0,103.181,0.0,0.0,0.0,0.0,134.891,29.51,138.0812151634,103.181,0,103.181,31.71,29.51,43.3170197497,135.51
2021-08-06 14:30:00,96.759,0.0,96.759,96.759,0,96.759,0.0,0.0,0.0,0.0,130.899,28.37,133.9380644216,96.759,0,96.759,34.14,28.37,44.3891484487,135.83
2021-08-06 15:00:00,109.577,0.0,109.577,109.577,0,109.577,0.0,0.0,0.0,0.0,137.927,28.44,140.8285870447,109.577,0,109.577,28.35,28.44,40.1566445311,136.11
2021-08-06 15:30:00,118.772,0.0,118.772,118.772,0,118.772,0.0,0.0,0.0,0.0,142.232,28.25,145.0103593679,118.772,0,118.772,23.46,28.25,36.721030759,135.78
2021-08-06 16:00:00,103.203,0.0,103.203,103.203,0,103.203,0.0,0.0,0.0,0.0,135.863,28.28,138.7750451955,103.203,0,103.203,32.66,28.28,43.202245312,135.67
2021-08-06 16:30:00,98.069,0.0,98.069,98.069,0,98.069,0.0,0.0,0.0,0.0,131.989,27.99,134.9241869384,98.069,0,98.069,33.92,27.99,43.9773407563,135.67
2021-08-06 17:00:00,93.389,0.0,93.389,93.389,0,93.389,0.0,0.0,0.0,0.0,130.009,27.18,132.8197744351,93.389,0,93.389,36.62,27.18,45.6045699464,135.92
2021-08-06 17:30:00,93.655,0.0,93.655,93.655,0,93.655,0.0,0.0,0.0,0.0,132.265,27.16,135.0247970745,93.655,0,93.655,38.61,27.16,47.2059074693,135.84
2021-08-06 18:00:00,77.81,0.0,77.81,77.81,0,77.81,0.0,0.0,0.0,0.0,123.04,26.74,125.9121487387,77.81,0,77.81,45.23,26.74,52.543129903,135.49
2021-08-06 18:30:00,67.883,0.0,67.883,67.883,0,67.883,0.0,0.0,0.0,0.0,115.853,25.77,118.6844998683,67.883,0,67.883,47.97,25.77,54.4537767285,135.37
2021-08-06 19:00:00,59.17,0.0,59.17,59.17,0,59.17,0.0,0.0,0.0,0.0,108.83,25.65,111.811857153,59.17,0,59.17,49.66,25.65,55.8930952802,135.37
2021-08-06 19:30:00,37.903,0.0,37.903,37.903,0,37.903,0.0,0.0,0.0,0.0,94.363,25.71,97.8027600275,37.903,0,37.903,56.46,25.71,62.0381793737,135.37
2021-08-06 20:00:00,29.962,0.0,29.962,29.962,0,29.962,0.0,0.0,0.0,0.0,87.332,25.12,90.8729477017,29.962,0,29.962,57.37,25.12,62.6285182644,135.29
2021-08-06 20:30:00,28.408,0.0,28.408,28.408,0,28.408,0.0,0.0,0.0,0.0,84.468,24.01,87.8141396587,28.408,0,28.408,56.06,24.01,60.9852744521,134.33
2021-08-06 21:00:00,22.386,0.0,22.386,22.386,0,22.386,0.0,0.0,0.0,0.0,79.946,23.91,83.4448980825,22.386,0,22.386,57.56,23.91,62.3284982973,134.6
2021-08-06 21:30:00,20.033,0.0,20.033,20.033,0,20.033,0.0,0.0,0.0,0.0,78.303,23.63,81.7908106635,20.033,0,20.033,58.27,23.63,62.8790092161,134.84
2021-08-06 22:00:00,18.932,0.0,18.932,18.932,0,18.932,0.0,0.0,0.0,0.0,75.262,22.54,78.5647519184,18.932,0,18.932,56.33,22.54,60.6722382973,134.84
2021-08-06 22:30:00,2.824,0.0,2.824,2.824,0,2.824,0.0,0.0,0.0,0.0,63.364,21.86,67.0287706586,2.824,0,2.824,60.54,21.86,64.3657610846,135.33
2021-08-06 23:00:00,3.003,0.0,3.003,3.003,0,3.003,0.0,0.0,0.0,0.0,60.193,21.34,63.8638618391,3.003,0,3.003,57.19,21.34,61.0417209784,134.74
2021-08-06 23:30:00,2.927,0.0,2.927,2.927,0,2.927,0.0,0.0,0.0,0.0,55.887,20.68,59.5904285016,2.927,0,2.927,52.96,20.68,56.8544105589,135.33
2021-08-07 00:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,53.386,20.17,57.0692026929,2.886,0,2.886,50.5,20.17,54.3790299656,135.33
2021-08-07 00:30:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,52.435,19.79,56.0452792392,2.825,0,2.825,49.61,19.79,53.4115736522,135.17
2021-08-07 01:00:00,2.825,0.0,2.825,2.825,0,2.825,0.0,0.0,0.0,0.0,51.105,19.76,54.7921401754,2.825,0,2.825,48.28,19.76,52.1671927556,135.48
2021-08-07 01:30:00,3.186,0.0,3.186,3.186,0,3.186,0.0,0.0,0.0,0.0,50.636,20.26,54.5387210704,3.186,0,3.186,47.45,20.26,51.5942835981,135.32
2021-08-07 02:00:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,49.884,19.99,53.7402414955,3.004,0,3.004,46.88,19.99,50.9640510556,134.42
2021-08-07 02:30:00,3.152,0.0,3.152,3.152,0,3.152,0.0,0.0,0.0,0.0,48.692,19.91,52.6053130777,3.152,0,3.152,45.54,19.91,49.7021096132,134.61
2021-08-07 03:00:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,47.624,19.71,51.5415315644,3.024,0,3.024,44.6,19.71,48.7610920714,134.61
2021-08-07 03:30:00,2.9779999999999998,0.0,2.9779999999999998,2.9779999999999998,0,2.9779999999999998,0.0,0.0,0.0,0.0,46.468,19.27,50.3051480865,2.9779999999999998,0,2.9779999999999998,43.49,19.27,47.5679829297,134.79
2021-08-07 04:00:00,3.044,0.0,3.044,3.044,0,3.044,0.0,0.0,0.0,0.0,46.174,19.33,50.0568394528,3.044,0,3.044,43.13,19.33,47.2635779433,134.96
2021-08-07 04:30:00,2.88,0.0,2.88,2.88,0,2.88,0.0,0.0,0.0,0.0,46.26,19.3,50.1246206968,2.88,0,2.88,43.38,19.3,47.4796208915,134.96
2021-08-07 05:00:00,2.864,0.0,2.864,2.864,0,2.864,0.0,0.0,0.0,0.0,46.304,19.39,50.1999254581,2.864,0,2.864,43.44,19.39,47.5710594795,134.96
2021-08-07 05:30:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,46.945,19.52,50.8415521498,2.885,0,2.885,44.06,19.52,48.1903932335,134.96
2021-08-07 06:00:00,3.181,0.0,3.181,3.181,0,3.181,0.0,0.0,0.0,0.0,46.581,19.64,50.5521429912,3.181,0,3.181,43.4,19.64,47.6370612024,134.96
2021-08-07 06:30:00,14.565,0.0,14.565,14.565,0,14.565,0.0,0.0,0.0,0.0,56.135,19.96,59.5780146111,14.565,0,14.565,41.57,19.96,46.1136259689,134.85
2021-08-07 07:00:00,13.787,0.0,13.787,13.787,0,13.787,0.0,0.0,0.0,0.0,57.977,20.3,61.4281900189,13.787,0,13.787,44.19,20.3,48.629683322,134.58
2021-08-07 07:30:00,20.364,0.0,20.364,20.364,0,20.364,0.0,0.0,0.0,0.0,66.044,20.91,69.2750895777,20.364,0,20.364,45.68,20.91,50.238336955,134.94
2021-08-07 08:00:00,39.489,0.0,39.489,39.489,0,39.489,0.0,0.0,0.0,0.0,79.949,21.66,82.8311427001,39.489,0,39.489,40.46,21.66,45.892997287200004,135.02
2021-08-07 08:30:00,62.851,0.0,62.851,62.851,0,62.851,0.0,0.0,0.0,0.0,97.801,22.74,100.4098760133,62.851,0,62.851,34.95,22.74,41.6966437498,134.48
2021-08-07 09:00:00,87.499,0.0,87.499,87.499,0,87.499,0.0,0.0,0.0,0.0,113.769,23.93,116.2584631801,87.499,0,87.499,26.27,23.93,35.5353035726,134.48
2021-08-07 09:30:00,107.01,0.0,107.01,107.01,0,107.01,0.0,0.0,0.0,0.0,127.69,25.34,130.1800741281,107.01,0,107.01,20.68,25.34,32.7074609225,134.68
2021-08-07 10:00:00,96.754,0.0,96.754,96.754,0,96.754,0.0,0.0,0.0,0.0,124.254,25.62,126.8678088248,96.754,0,96.754,27.5,25.62,37.5850289344,134.49
2021-08-07 10:30:00,74.888,0.0,74.888,74.888,0,74.888,0.0,0.0,0.0,0.0,112.058,24.86,114.7824680167,74.888,0,74.888,37.17,24.86,44.7172058608,134.87
2021-08-07 11:00:00,82.764,0.0,82.764,82.764,0,82.764,0.0,0.0,0.0,0.0,117.414,24.91,120.0273114587,82.764,0,82.764,34.65,24.91,42.6747067945,134.87
2021-08-07 11:30:00,79.855,0.0,79.855,79.855,0,79.855,0.0,0.0,0.0,0.0,116.265,24.46,118.810108261,79.855,0,79.855,36.41,24.46,43.8631929982,134.87
2021-08-07 12:00:00,95.082,0.0,95.082,95.082,0,95.082,0.0,0.0,0.0,0.0,124.552,25.33,127.1015719966,95.082,0,95.082,29.47,25.33,38.8598739061,134.87
2021-08-07 12:30:00,73.512,0.0,73.512,73.512,0,73.512,0.0,0.0,0.0,0.0,116.122,25.54,118.8974788799,73.512,0,73.512,42.61,25.54,49.678000161,134.87
2021-08-07 13:00:00,42.332,0.0,42.332,42.332,0,42.332,0.0,0.0,0.0,0.0,99.682,25.02,102.7740313698,42.332,0,42.332,57.35,25.02,62.5701438387,134.7
2021-08-07 13:30:00,42.295,0.0,42.295,42.295,0,42.295,0.0,0.0,0.0,0.0,98.995,24.23,101.9171375432,42.295,0,42.295,56.7,24.23,61.6602213749,134.7
2021-08-07 14:00:00,65.719,0.0,65.719,65.719,0,65.719,0.0,0.0,0.0,0.0,109.399,23.93,111.9856513175,65.719,0,65.719,43.68,23.93,49.8054946768,134.79
2021-08-07 14:30:00,85.527,0.0,85.527,85.527,0,85.527,0.0,0.0,0.0,0.0,119.197,23.94,121.5773350958,85.527,0,85.527,33.67,23.94,41.3133453015,135.16
2021-08-07 15:00:00,88.5,0.0,88.5,88.5,0,88.5,0.0,0.0,0.0,0.0,120.92,24.44,123.3651490495,88.5,0,88.5,32.42,24.44,40.6001231525,135.16
2021-08-07 15:30:00,89.082,0.0,89.082,89.082,0,89.082,0.0,0.0,0.0,0.0,120.152,24.15,122.5549901228,89.082,0,89.082,31.07,24.15,39.3518411259,135.45
2021-08-07 16:00:00,70.612,0.0,70.612,70.612,0,70.612,0.0,0.0,0.0,0.0,109.882,23.57,112.3814879061,70.612,0,70.612,39.27,23.57,45.8004126619,135.45
2021-08-07 16:30:00,56.529,0.0,56.529,56.529,0,56.529,0.0,0.0,0.0,0.0,102.059,23.37,104.7005080265,56.529,0,56.529,45.53,23.37,51.1775126398,135.65
2021-08-07 17:00:00,48.852,0.0,48.852,48.852,0,48.852,0.0,0.0,0.0,0.0,99.562,23.53,102.3047053854,48.852,0,48.852,50.71,23.53,55.9031752229,135.42
2021-08-07 17:30:00,53.901,0.0,53.901,53.901,0,53.901,0.0,0.0,0.0,0.0,104.261,23.9,106.965256607,53.901,0,53.901,50.36,23.9,55.7435162149,135.23
2021-08-07 18:00:00,55.127,0.0,55.127,55.127,0,55.127,0.0,0.0,0.0,0.0,105.687,23.85,108.3446559319,55.127,0,55.127,50.56,23.85,55.9029167396,135.01
2021-08-07 18:30:00,45.15,0.0,45.15,45.15,0,45.15,0.0,0.0,0.0,0.0,99.82,23.57,102.5649906157,45.15,0,45.15,54.67,23.57,59.5344757263,135.01
2021-08-07 19:00:00,33.951,0.0,33.951,33.951,0,33.951,0.0,0.0,0.0,0.0,92.111,23.46,95.0516066198,33.951,0,33.951,58.16,23.46,62.7132936466,134.78
2021-08-07 19:30:00,12.573,0.0,12.573,12.573,0,12.573,0.0,0.0,0.0,0.0,79.343,23.42,82.7273113851,12.573,0,12.573,66.77,23.42,70.7582454559,134.78
2021-08-07 20:00:00,8.373,0.0,8.373,8.373,0,8.373,0.0,0.0,0.0,0.0,74.123,22.8,77.550365112,8.373,0,8.373,65.75,22.8,69.5909656493,134.78
2021-08-07 20:30:00,4.695,0.0,4.695,4.695,0,4.695,0.0,0.0,0.0,0.0,69.105,22.17,72.5741684417,4.695,0,4.695,64.41,22.17,68.1186978736,135.01
2021-08-07 21:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,66.511,21.69,69.9583391813,2.801,0,2.801,63.71,21.69,67.3009673036,135.01
2021-08-07 21:30:00,2.7439999999999998,0.0,2.7439999999999998,2.7439999999999998,0,2.7439999999999998,0.0,0.0,0.0,0.0,65.554,21.44,68.9710121428,2.7439999999999998,0,2.7439999999999998,62.81,21.44,66.3684390354,135.01
2021-08-07 22:00:00,2.886,0.0,2.886,2.886,0,2.886,0.0,0.0,0.0,0.0,63.836,21.4,67.3275196038,2.886,0,2.886,60.95,21.4,64.5976973274,134.67
2021-08-07 22:30:00,2.802,0.0,2.802,2.802,0,2.802,0.0,0.0,0.0,0.0,61.012,20.87,64.4827189563,2.802,0,2.802,58.21,20.87,61.8381839966,133.65
2021-08-07 23:00:00,2.811,0.0,2.811,2.811,0,2.811,0.0,0.0,0.0,0.0,58.281,20.32,61.7217737999,2.811,0,2.811,55.47,20.32,59.0747264065,133.05
2021-08-07 23:30:00,2.755,0.0,2.755,2.755,0,2.755,0.0,0.0,0.0,0.0,55.185,19.57,58.5522768558,2.755,0,2.755,52.43,19.57,55.9632897532,134.25
2021-08-08 00:00:00,2.727,0.0,2.727,2.727,0,2.727,0.0,0.0,0.0,0.0,52.747,19.01,56.0680489138,2.727,0,2.727,50.02,19.01,53.5105643775,134.25
2021-08-08 00:30:00,2.7720000000000002,0.0,2.7720000000000002,2.7720000000000002,0,2.7720000000000002,0.0,0.0,0.0,0.0,51.002,18.91,54.3947801172,2.7720000000000002,0,2.7720000000000002,48.23,18.91,51.8046426491,134.74
2021-08-08 01:00:00,2.787,0.0,2.787,2.787,0,2.787,0.0,0.0,0.0,0.0,49.407,18.54,52.7710455553,2.787,0,2.787,46.62,18.54,50.1712666773,134.63
2021-08-08 01:30:00,2.848,0.0,2.848,2.848,0,2.848,0.0,0.0,0.0,0.0,48.858,18.73,52.3251093071,2.848,0,2.848,46.01,18.73,49.676282067,134.72
2021-08-08 02:00:00,2.823,0.0,2.823,2.823,0,2.823,0.0,0.0,0.0,0.0,48.443,18.73,51.9378200255,2.823,0,2.823,45.62,18.73,49.3152846489,134.72
2021-08-08 02:30:00,3.094,0.0,3.094,3.094,0,3.094,0.0,0.0,0.0,0.0,47.474,18.72,51.0315498099,3.094,0,3.094,44.38,18.72,48.1666149942,134.72
2021-08-08 03:00:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,46.633,18.53,50.1796531375,3.143,0,3.143,43.49,18.53,47.2730472891,134.72
2021-08-08 03:30:00,3.106,0.0,3.106,3.106,0,3.106,0.0,0.0,0.0,0.0,45.856,18.48,49.4396919084,3.106,0,3.106,42.75,18.48,46.5733067325,134.8
2021-08-08 04:00:00,2.9859999999999998,0.0,2.9859999999999998,2.9859999999999998,0,2.9859999999999998,0.0,0.0,0.0,0.0,45.056,18.46,48.6910128874,2.9859999999999998,0,2.9859999999999998,42.07,18.46,45.9418817638,134.93
2021-08-08 04:30:00,2.963,0.0,2.963,2.963,0,2.963,0.0,0.0,0.0,0.0,45.233,18.49,48.8661886073,2.963,0,2.963,42.27,18.49,46.1371108762,135.01
2021-08-08 05:00:00,2.836,0.0,2.836,2.836,0,2.836,0.0,0.0,0.0,0.0,45.106,18.53,48.7638404558,2.836,0,2.836,42.27,18.53,46.1531559051,135.17
2021-08-08 05:30:00,3.023,0.0,3.023,3.023,0,3.023,0.0,0.0,0.0,0.0,45.983,18.68,49.632435856,3.023,0,3.023,42.96,18.68,46.845533405,135.17
2021-08-08 06:00:00,2.885,0.0,2.885,2.885,0,2.885,0.0,0.0,0.0,0.0,46.105,18.82,49.7982271271,2.885,0,2.885,43.22,18.82,47.1398005936,135.01
2021-08-08 06:30:00,3.006,0.0,3.006,3.006,0,3.006,0.0,0.0,0.0,0.0,47.976,19.06,51.6234459911,3.006,0,3.006,44.97,19.06,48.84244568,135.01
2021-08-08 07:00:00,5.693,0.0,5.693,5.693,0,5.693,0.0,0.0,0.0,0.0,51.073,19.03,54.5031396252,5.693,0,5.693,45.38,19.03,49.2085896973,134.82
2021-08-08 07:30:00,7.833,0.0,7.833,7.833,0,7.833,0.0,0.0,0.0,0.0,55.103,19.27,58.375281661,7.833,0,7.833,47.27,19.27,51.0468980448,135.37
2021-08-08 08:00:00,11.069,0.0,11.069,11.069,0,11.069,0.0,0.0,0.0,0.0,60.759,19.98,63.9598036348,11.069,0,11.069,49.69,19.98,53.5564795333,135.73
2021-08-08 08:30:00,16.914,0.0,16.914,16.914,0,16.914,0.0,0.0,0.0,0.0,72.024,20.7,74.9396195347,16.914,0,16.914,55.11,20.7,58.8693646985,135.42
2021-08-08 09:00:00,25.642,0.0,25.642,25.642,0,25.642,0.0,0.0,0.0,0.0,80.672,21.57,83.5059068809,25.642,0,25.642,55.03,21.57,59.1063939012,134.89
2021-08-08 09:30:00,41.924,0.0,41.924,41.924,0,41.924,0.0,0.0,0.0,0.0,93.334,22.77,96.0713716775,41.924,0,41.924,51.41,22.77,56.2268708004,134.66
2021-08-08 10:00:00,59.708,0.0,59.708,59.708,0,59.708,0.0,0.0,0.0,0.0,105.198,23.39,107.766930475,59.708,0,59.708,45.49,23.39,51.151072325,134.48
2021-08-08 10:30:00,68.028,0.0,68.028,68.028,0,68.028,0.0,0.0,0.0,0.0,109.978,23.79,112.5216627321,68.028,0,68.028,41.95,23.79,48.2262024215,134.17
2021-08-08 11:00:00,71.163,0.0,71.163,71.163,0,71.163,0.0,0.0,0.0,0.0,112.123,24.6,114.789926078,71.163,0,71.163,40.96,24.6,47.7795102528,134.17
2021-08-08 11:30:00,79.727,0.0,79.727,79.727,0,79.727,0.0,0.0,0.0,0.0,119.737,25.18,122.3559625396,79.727,0,79.727,40.01,25.18,47.2740150611,133.9
2021-08-08 12:00:00,81.401,0.0,81.401,81.401,0,81.401,0.0,0.0,0.0,0.0,120.391,24.91,122.9410467704,81.401,0,81.401,38.99,24.91,46.2680040633,133.73
2021-08-08 12:30:00,98.266,0.0,98.266,98.266,0,98.266,0.0,0.0,0.0,0.0,131.286,25.22,133.6864323557,98.266,0,98.266,33.02,25.22,41.549594462499996,134.04
2021-08-08 13:00:00,96.849,0.0,96.849,96.849,0,96.849,0.0,0.0,0.0,0.0,132.679,25.11,135.0341776774,96.849,0,96.849,35.83,25.11,43.7527256294,134.69
2021-08-08 13:30:00,102.813,0.0,102.813,102.813,0,102.813,0.0,0.0,0.0,0.0,133.103,24.26,135.2958100201,102.813,0,102.813,30.29,24.26,38.8076242509,135.01
2021-08-08 14:00:00,92.184,0.0,92.184,92.184,0,92.184,0.0,0.0,0.0,0.0,125.814,23.62,128.0119798925,92.184,0,92.184,33.63,23.62,41.096001022,135.01
2021-08-08 14:30:00,89.481,0.0,89.481,89.481,0,89.481,0.0,0.0,0.0,0.0,123.011,22.79,125.1043173556,89.481,0,89.481,33.53,22.79,40.5418919144,135.01
2021-08-08 15:00:00,110.63,0.0,110.63,110.63,0,110.63,0.0,0.0,0.0,0.0,134.04,23.43,136.0723575896,110.63,0,110.63,23.41,23.43,33.12088465,134.91
2021-08-08 15:30:00,127.331,0.0,127.331,127.331,0,127.331,0.0,0.0,0.0,0.0,142.391,24.62,144.5037760095,127.331,0,127.331,15.06,24.62,28.8608385187,134.79
2021-08-08 16:00:00,134.077,0.0,134.077,134.077,0,134.077,0.0,0.0,0.0,0.0,146.187,25.53,148.3995278598,134.077,0,134.077,12.11,25.53,28.2565567612,134.79
2021-08-08 16:30:00,123.81,0.0,123.81,123.81,0,123.81,0.0,0.0,0.0,0.0,141.56,25.19,143.7837602096,123.81,0,123.81,17.75,25.19,30.815557759,134.79
2021-08-08 17:00:00,108.675,0.0,108.675,108.675,0,108.675,0.0,0.0,0.0,0.0,134.195,24.34,136.3845065431,108.675,0,108.675,25.52,24.34,35.2662161282,134.79
2021-08-08 17:30:00,92.036,0.0,92.036,92.036,0,92.036,0.0,0.0,0.0,0.0,125.286,23.91,127.547128137,92.036,0,92.036,33.25,23.91,40.9542500847,134.54
2021-08-08 18:00:00,69.096,0.0,69.096,69.096,0,69.096,0.0,0.0,0.0,0.0,112.336,23.51,114.7697564518,69.096,0,69.096,43.24,23.51,49.2180627412,134.54
2021-08-08 18:30:00,53.772,0.0,53.772,53.772,0,53.772,0.0,0.0,0.0,0.0,102.862,22.66,105.3283753031,53.772,0,53.772,49.09,22.66,54.0675845586,134.25
2021-08-08 19:00:00,34.873,0.0,34.873,34.873,0,34.873,0.0,0.0,0.0,0.0,90.753,22.71,93.5513287399,34.873,0,34.873,55.88,22.71,60.3184756107,134.82
2021-08-08 19:30:00,20.773,0.0,20.773,20.773,0,20.773,0.0,0.0,0.0,0.0,80.783,22.11,83.7540756561,20.773,0,20.773,60.01,22.11,63.9535159315,134.82
2021-08-08 20:00:00,11.8,0.0,11.8,11.8,0,11.8,0.0,0.0,0.0,0.0,73.66,21.82,76.8238764968,11.8,0,11.8,61.86,21.82,65.5955181396,135.01
2021-08-08 20:30:00,6.288,0.0,6.288,6.288,0,6.288,0.0,0.0,0.0,0.0,68.808,21.52,72.0947381159,6.288,0,6.288,62.52,21.52,66.1200483968,135.12
2021-08-08 21:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,66.428,21.63,69.860833691,2.988,0,2.988,63.44,21.63,67.0260434458,135.28
2021-08-08 21:30:00,11.189,0.0,11.189,11.189,0,11.189,0.0,0.0,0.0,0.0,70.949,21.13,74.0286262266,11.189,0,11.189,59.76,21.13,63.3856016774,134.9
2021-08-08 22:00:00,12.53,0.0,12.53,12.53,0,12.53,0.0,0.0,0.0,0.0,68.83,20.39,71.7866352464,12.53,0,12.53,56.3,20.39,59.878561272,135.11
2021-08-08 22:30:00,2.711,0.0,2.711,2.711,0,2.711,0.0,0.0,0.0,0.0,60.931,20.2,64.1921082455,2.711,0,2.711,58.22,20.2,61.624738539,135.11
2021-08-08 23:00:00,2.959,0.0,2.959,2.959,0,2.959,0.0,0.0,0.0,0.0,57.869,19.83,61.1722981504,2.959,0,2.959,54.91,19.83,58.3809643634,134.71
2021-08-08 23:30:00,2.798,0.0,2.798,2.798,0,2.798,0.0,0.0,0.0,0.0,53.898,19.34,57.2628151945,2.798,0,2.798,51.1,19.34,54.6374011095,135.65
2021-08-09 00:00:00,2.734,0.0,2.734,2.734,0,2.734,0.0,0.0,0.0,0.0,51.434,19.13,54.8763451407,2.734,0,2.734,48.7,19.13,52.322527653,135.65
2021-08-09 00:30:00,2.821,0.0,2.821,2.821,0,2.821,0.0,0.0,0.0,0.0,50.421,19.11,53.9209545631,2.821,0,2.821,47.6,19.11,51.292807488,135.14
2021-08-09 01:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,49.979,19.18,53.5329136233,2.809,0,2.809,47.17,19.18,50.9203426933,135.14
2021-08-09 01:30:00,2.915,0.0,2.915,2.915,0,2.915,0.0,0.0,0.0,0.0,50.685,19.08,54.157322912,2.915,0,2.915,47.77,19.08,51.4394721979,135.24
2021-08-09 02:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,50.18,19.1,53.6921074274,3.01,0,3.01,47.17,19.1,50.8902633123,135.24
2021-08-09 02:30:00,2.947,0.0,2.947,2.947,0,2.947,0.0,0.0,0.0,0.0,49.627,18.91,53.1076946308,2.947,0,2.947,46.68,18.91,50.3647743964,135.42
2021-08-09 03:00:00,2.957,0.0,2.957,2.957,0,2.957,0.0,0.0,0.0,0.0,48.497,18.88,52.0424193231,2.957,0,2.957,45.54,18.88,49.2985395321,135.42
2021-08-09 03:30:00,3.085,0.0,3.085,3.085,0,3.085,0.0,0.0,0.0,0.0,48.255,18.96,51.846182357,3.085,0,3.085,45.17,18.96,48.9878607412,134.8
2021-08-09 04:00:00,2.83,0.0,2.83,2.83,0,2.83,0.0,0.0,0.0,0.0,48.23,18.91,51.8046426491,2.83,0,2.83,45.4,18.91,49.1807696158,134.8
2021-08-09 04:30:00,2.826,0.0,2.826,2.826,0,2.826,0.0,0.0,0.0,0.0,48.876,19.06,52.4609090276,2.826,0,2.826,46.05,19.06,49.838600502,135.0
2021-08-09 05:00:00,3.01,0.0,3.01,3.01,0,3.01,0.0,0.0,0.0,0.0,49.22,19.26,52.8541010708,3.01,0,3.01,46.21,19.26,50.0630772127,134.85
2021-08-09 05:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,50.573,19.61,54.2418697041,2.923,0,2.923,47.65,19.61,51.5274160035,134.77
2021-08-09 06:00:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,52.116,20.41,55.9700415937,3.066,0,3.066,49.05,20.41,53.1269291414,134.57
2021-08-09 06:30:00,3.564,0.0,3.564,3.564,0,3.564,0.0,0.0,0.0,0.0,58.204,21.57,62.0723007146,3.564,0,3.564,54.64,21.57,58.7434634662,134.35
2021-08-09 07:00:00,6.582,0.0,6.582,6.582,0,6.582,0.0,0.0,0.0,0.0,63.952,22.55,67.8112144413,6.582,0,6.582,57.37,22.55,61.6426751529,134.48
2021-08-09 07:30:00,15.886,0.0,15.886,15.886,0,15.886,0.0,0.0,0.0,0.0,74.866,23.64,78.5096653668,15.886,0,15.886,58.98,23.64,63.5412464467,134.63
2021-08-09 08:00:00,32.179,0.0,32.179,32.179,0,32.179,0.0,0.0,0.0,0.0,88.439,24.67,91.8153888027,32.179,0,32.179,56.26,24.67,61.4312339124,134.96
2021-08-09 08:30:00,52.445,0.0,52.445,52.445,0,52.445,0.0,0.0,0.0,0.0,104.135,26.07,107.3486987578,52.445,0,52.445,51.69,26.07,57.8921497269,135.22
2021-08-09 09:00:00,70.844,0.0,70.844,70.844,0,70.844,0.0,0.0,0.0,0.0,116.944,27.99,120.2469926277,70.844,0,70.844,46.1,27.99,53.9319024326,134.87
2021-08-09 09:30:00,86.779,0.0,86.779,86.779,0,86.779,0.0,0.0,0.0,0.0,127.429,29.2,130.7317484049,86.779,0,86.779,40.65,29.2,50.050599397,134.87
2021-08-09 10:00:00,85.279,0.0,85.279,85.279,0,85.279,0.0,0.0,0.0,0.0,126.659,29.83,130.1242912795,85.279,0,85.279,41.38,29.83,51.0111095743,134.87
2021-08-09 10:30:00,105.468,0.0,105.468,105.468,0,105.468,0.0,0.0,0.0,0.0,137.508,31.31,141.0275368997,105.468,0,105.468,32.04,31.31,44.7981885795,134.87
2021-08-09 11:00:00,118.638,0.0,118.638,118.638,0,118.638,0.0,0.0,0.0,0.0,144.488,31.65,147.9138419621,118.638,0,118.638,25.85,31.65,40.8649605408,134.72
2021-08-09 11:30:00,113.134,0.0,113.134,113.134,0,113.134,0.0,0.0,0.0,0.0,142.264,31.89,145.79443678,113.134,0,113.134,29.13,31.89,43.1917700494,134.33
2021-08-09 12:00:00,91.456,0.0,91.456,91.456,0,91.456,0.0,0.0,0.0,0.0,131.766,31.35,135.4440890405,91.456,0,91.456,40.31,31.35,51.0658261463,134.33
2021-08-09 12:30:00,71.523,0.0,71.523,71.523,0,71.523,0.0,0.0,0.0,0.0,122.253,31.68,126.2910068413,71.523,0,71.523,50.73,31.68,59.8093245239,134.33
2021-08-09 13:00:00,69.938,0.0,69.938,69.938,0,69.938,0.0,0.0,0.0,0.0,122.928,31.32,126.8551756295,69.938,0,69.938,52.99,31.32,61.5538991454,134.22
2021-08-09 13:30:00,68.08,0.0,68.08,68.08,0,68.08,0.0,0.0,0.0,0.0,120.31,30.02,123.9987762036,68.08,0,68.08,52.23,30.02,60.2426202949,134.09
2021-08-09 14:00:00,85.177,0.0,85.177,85.177,0,85.177,0.0,0.0,0.0,0.0,130.247,30.62,133.7978527817,85.177,0,85.177,45.07,30.62,54.4875150837,134.49
2021-08-09 14:30:00,91.756,0.0,91.756,91.756,0,91.756,0.0,0.0,0.0,0.0,133.066,31.35,136.7091176769,91.756,0,91.756,41.31,31.35,51.8588333845,134.49
2021-08-09 15:00:00,62.801,0.0,62.801,62.801,0,62.801,0.0,0.0,0.0,0.0,115.221,29.89,119.0348307891,62.801,0,62.801,52.42,29.89,60.3429241917,134.49
2021-08-09 15:30:00,74.693,0.0,74.693,74.693,0,74.693,0.0,0.0,0.0,0.0,121.483,30.43,125.2361936063,74.693,0,74.693,46.79,30.43,55.8147740298,134.49
2021-08-09 16:00:00,68.069,0.0,68.069,68.069,0,68.069,0.0,0.0,0.0,0.0,116.779,29.8,120.5212630244,68.069,0,68.069,48.71,29.8,57.1025752484,134.6
2021-08-09 16:30:00,61.943,0.0,61.943,61.943,0,61.943,0.0,0.0,0.0,0.0,115.393,29.75,119.1662995523,61.943,0,61.943,53.45,29.75,61.1716028889,134.6
2021-08-09 17:00:00,53.103,0.0,53.103,53.103,0,53.103,0.0,0.0,0.0,0.0,112.863,29.67,116.6977534874,53.103,0,53.103,59.76,29.67,66.7200607014,134.6
2021-08-09 17:30:00,64.678,0.0,64.678,64.678,0,64.678,0.0,0.0,0.0,0.0,121.678,29.18,125.127966834,64.678,0,64.678,57.0,29.18,64.0349310923,134.44
2021-08-09 18:00:00,50.993,0.0,50.993,50.993,0,50.993,0.0,0.0,0.0,0.0,116.003,29.05,119.5851098967,50.993,0,50.993,65.01,29.05,71.2053551357,134.6
2021-08-09 18:30:00,53.99,0.0,53.99,53.99,0,53.99,0.0,0.0,0.0,0.0,116.53,28.49,119.9621648688,53.99,0,53.99,62.54,28.49,68.7235891088,134.19
2021-08-09 19:00:00,43.445,0.0,43.445,43.445,0,43.445,0.0,0.0,0.0,0.0,109.075,28.2,112.6614203044,43.445,0,43.445,65.63,28.2,71.4320439299,134.29
2021-08-09 19:30:00,39.483,0.0,39.483,39.483,0,39.483,0.0,0.0,0.0,0.0,103.123,27.22,106.6549648587,39.483,0,39.483,63.64,27.22,69.2168910021,134.42
2021-08-09 20:00:00,27.92,0.0,27.92,27.92,0,27.92,0.0,0.0,0.0,0.0,93.0,26.76,96.7734343712,27.92,0,27.92,65.08,26.76,70.3669240482,134.55
2021-08-09 20:30:00,24.194,0.0,24.194,24.194,0,24.194,0.0,0.0,0.0,0.0,88.014,25.66,91.6782405808,24.194,0,24.194,63.82,25.66,68.7853763528,134.65
2021-08-09 21:00:00,23.868,0.0,23.868,23.868,0,23.868,0.0,0.0,0.0,0.0,86.158,25.05,89.7257123906,23.868,0,23.868,62.29,25.05,67.1382647974,134.55
2021-08-09 21:30:00,23.742,0.0,23.742,23.742,0,23.742,0.0,0.0,0.0,0.0,85.972,24.74,89.4608986317,23.742,0,23.742,62.23,24.74,66.9674585153,134.28
2021-08-09 22:00:00,19.245,0.0,19.245,19.245,0,19.245,0.0,0.0,0.0,0.0,80.285,24.0,83.7954725806,19.245,0,19.245,61.04,24.0,65.5887307394,134.47
2021-08-09 22:30:00,2.717,0.0,2.717,2.717,0,2.717,0.0,0.0,0.0,0.0,67.357,23.18,71.2339655572,2.717,0,2.717,64.64,23.18,68.6705322537,134.73
2021-08-09 23:00:00,2.706,0.0,2.706,2.706,0,2.706,0.0,0.0,0.0,0.0,62.886,21.91,66.5935214266,2.706,0,2.706,60.18,21.91,64.0443635303,135.2
2021-08-09 23:30:00,2.748,0.0,2.748,2.748,0,2.748,0.0,0.0,0.0,0.0,58.458,21.29,62.2141612818,2.748,0,2.748,55.71,21.29,59.6394852426,136.1
2021-08-10 00:00:00,2.761,0.0,2.761,2.761,0,2.761,0.0,0.0,0.0,0.0,55.111,20.76,58.8914248512,2.761,0,2.761,52.35,20.76,56.3160731941,136.1
2021-08-10 00:30:00,2.865,0.0,2.865,2.865,0,2.865,0.0,0.0,0.0,0.0,53.275,20.65,57.1370993751,2.865,0,2.865,50.41,20.65,54.4755963712,135.98
2021-08-10 01:00:00,2.726,0.0,2.726,2.726,0,2.726,0.0,0.0,0.0,0.0,52.206,20.32,56.0211463289,2.726,0,2.726,49.48,20.32,53.4899317629,135.98
2021-08-10 01:30:00,2.9370000000000003,0.0,2.9370000000000003,2.9370000000000003,0,2.9370000000000003,0.0,0.0,0.0,0.0,53.067,20.48,56.8817799387,2.9370000000000003,0,2.9370000000000003,50.13,20.48,54.1520756758,136.23
2021-08-10 02:00:00,2.818,0.0,2.818,2.818,0,2.818,0.0,0.0,0.0,0.0,52.078,20.07,55.8114950884,2.818,0,2.818,49.26,20.07,53.1916581806,136.13
2021-08-10 02:30:00,2.923,0.0,2.923,2.923,0,2.923,0.0,0.0,0.0,0.0,51.473,19.89,55.1822600933,2.923,0,2.923,48.55,19.89,52.4663187197,136.3
2021-08-10 03:00:00,2.9,0.0,2.9,2.9,0,2.9,0.0,0.0,0.0,0.0,50.79,19.87,54.5384359878,2.9,0,2.9,47.89,19.87,51.8485197474,136.3
2021-08-10 03:30:00,2.998,0.0,2.998,2.998,0,2.998,0.0,0.0,0.0,0.0,50.238,19.89,54.0321084541,2.998,0,2.998,47.24,19.89,51.256508855,136.45
2021-08-10 04:00:00,3.099,0.0,3.099,3.099,0,3.099,0.0,0.0,0.0,0.0,49.909,19.83,53.7041635351,3.099,0,3.099,46.81,19.83,50.8370435804,136.45
2021-08-10 04:30:00,2.997,0.0,2.997,2.997,0,2.997,0.0,0.0,0.0,0.0,50.197,19.92,54.0050479955,2.997,0,2.997,47.2,19.92,51.2313029309,136.55
2021-08-10 05:00:00,2.988,0.0,2.988,2.988,0,2.988,0.0,0.0,0.0,0.0,50.238,20.02,54.0800984097,2.988,0,2.988,47.25,20.02,51.3163024779,136.55
2021-08-10 05:30:00,3.005,0.0,3.005,3.005,0,3.005,0.0,0.0,0.0,0.0,51.515,20.38,55.3998161098,3.005,0,3.005,48.51,20.38,52.6171502459,136.55
2021-08-10 06:00:00,2.898,0.0,2.898,2.898,0,2.898,0.0,0.0,0.0,0.0,52.418,21.02,56.4755444772,2.898,0,2.898,49.52,21.02,53.7965686638,136.46
2021-08-10 06:30:00,12.582,0.0,12.582,12.582,0,12.582,0.0,0.0,0.0,0.0,62.222,22.41,66.1346005053,12.582,0,12.582,49.64,22.41,54.4640955125,136.27
2021-08-10 07:00:00,32.783,0.0,32.783,32.783,0,32.783,0.0,0.0,0.0,0.0,77.363,23.47,80.8447565956,32.783,0,32.783,44.58,23.47,50.3807234962,135.8
2021-08-10 07:30:00,44.257,0.0,44.257,44.257,0,44.257,0.0,0.0,0.0,0.0,90.697,24.59,93.9713462126,44.257,0,44.257,46.44,24.59,52.5484700063,135.87
2021-08-10 08:00:00,60.996,0.0,60.996,60.996,0,60.996,0.0,0.0,0.0,0.0,104.816,25.96,107.9829405786,60.996,0,60.996,43.82,25.96,50.9324454547,135.96
2021-08-10 08:30:00,82.276,0.0,82.276,82.276,0,82.276,0.0,0.0,0.0,0.0,122.276,27.71,125.3764901247,82.276,0,82.276,40.0,27.71,48.6604983534,135.56
2021-08-10 09:00:00,100.68,0.0,100.68,100.68,0,100.68,0.0,0.0,0.0,0.0,135.73,29.68,138.937163135,100.68,0,100.68,35.05,29.68,45.928258186,135.01
2021-08-10 09:30:00,110.035,0.0,110.035,110.035,0,110.035,0.0,0.0,0.0,0.0,143.195,31.33,146.5823213249,110.035,0,110.035,33.16,31.33,45.6196722917,134.58
2021-08-10 10:00:00,116.542,0.0,116.542,116.542,0,116.542,0.0,0.0,0.0,0.0,145.282,31.6,148.6789141876,116.542,0,116.542,28.74,31.6,42.7147234569,134.77
2021-08-10 10:30:00,98.332,0.0,98.332,98.332,0,98.332,0.0,0.0,0.0,0.0,134.212,31.78,137.923273395,98.332,0,98.332,35.88,31.78,47.930604002,134.6
2021-08-10 11:00:00,106.279,0.0,106.279,106.279,0,106.279,0.0,0.0,0.0,0.0,138.969,32.27,142.666519762,106.279,0,106.279,32.69,32.27,45.9346165762,134.6
2021-08-10 11:30:00,109.291,0.0,109.291,109.291,0,109.291,0.0,0.0,0.0,0.0,142.171,32.72,145.8875993394,109.291,0,109.291,32.88,32.72,46.3863428177,134.6
2021-08-10 12:00:00,118.129,0.0,118.129,118.129,0,118.129,0.0,0.0,0.0,0.0,147.239,33.69,151.0441631477,118.129,0,118.129,29.11,33.69,44.5242428347,134.33
2021-08-10 12:30:00,124.431,0.0,124.431,124.431,0,124.431,0.0,0.0,0.0,0.0,151.721,33.74,155.4273124036,124.431,0,124.431,27.29,33.74,43.3950653877,134.52
2021-08-10 13:00:00,127.173,0.0,127.173,127.173,0,127.173,0.0,0.0,0.0,0.0,152.263,33.84,155.978097081,127.173,0,127.173,25.09,33.84,42.1266388405,134.52
2021-08-10 13:30:00,128.996,0.0,128.996,128.996,0,128.996,0.0,0.0,0.0,0.0,153.066,33.5,156.6890243635,128.996,0,128.996,24.07,33.5,41.2506351466,134.52
2021-08-10 14:00:00,134.921,0.0,134.921,134.921,0,134.921,0.0,0.0,0.0,0.0,154.281,33.74,157.9272445178,134.921,0,134.921,19.36,33.74,38.8998354752,134.66
2021-08-10 14:30:00,138.594,0.0,138.594,138.594,0,138.594,0.0,0.0,0.0,0.0,155.544,33.81,159.1761666708,138.594,0,138.594,16.95,33.81,37.8208751882,134.94
2021-08-10 15:00:00,139.839,0.0,139.839,139.839,0,139.839,0.0,0.0,0.0,0.0,156.119,33.19,159.6080144009,139.839,0,139.839,16.28,33.19,36.9677494581,134.94
2021-08-10 15:30:00,140.567,0.0,140.567,140.567,0,140.567,0.0,0.0,0.0,0.0,156.957,33.44,160.479697934,140.567,0,140.567,16.39,33.44,37.2406458054,134.94
2021-08-10 16:00:00,136.565,0.0,136.565,136.565,0,136.565,0.0,0.0,0.0,0.0,154.245,33.26,157.7902012959,136.565,0,136.565,17.68,33.26,37.6670943929,134.94
2021-08-10 16:30:00,127.287,0.0,127.287,127.287,0,127.287,0.0,0.0,0.0,0.0,150.437,32.58,153.9244859306,127.287,0,127.287,23.15,32.58,39.9672228207,135.09
2021-08-10 17:00:00,114.974,0.0,114.974,114.974,0,114.974,0.0,0.0,0.0,0.0,144.734,31.6,148.143480302,114.974,0,114.974,29.76,31.6,43.4075753757,135.18
2021-08-10 17:30:00,107.157,0.0,107.157,107.157,0,107.157,0.0,0.0,0.0,0.0,141.567,29.94,144.6983727932,107.157,0,107.157,34.41,29.94,45.611968824,135.29
2021-08-10 18:00:00,102.588,0.0,102.588,102.588,0,102.588,0.0,0.0,0.0,0.0,138.468,29.01,141.4742631152,102.588,0,102.588,35.88,29.01,46.1405949246,135.42
2021-08-10 18:30:00,81.364,0.0,81.364,81.364,0,81.364,0.0,0.0,0.0,0.0,126.054,28.3,129.1917215459,81.364,0,81.364,44.69,28.3,52.8969384747,135.33
2021-08-10 19:00:00,59.318,0.0,59.318,59.318,0,59.318,0.0,0.0,0.0,0.0,112.298,28.19,115.7821959716,59.318,0,59.318,52.98,28.19,60.0129694316,135.33
2021-08-10 19:30:00,39.001,0.0,39.001,39.001,0,39.001,0.0,0.0,0.0,0.0,98.911,27.94,102.7814648709,39.001,0,39.001,59.91,27.94,66.1048538309,135.33
2021-08-10 20:00:00,31.913,0.0,31.913,31.913,0,31.913,0.0,0.0,0.0,0.0,92.803,27.26,96.7238564626,31.913,0,31.913,60.89,27.26,66.7135645877,135.33
2021-08-10 20:30:00,10.632,0.0,10.632,10.632,0,10.632,0.0,0.0,0.0,0.0,79.212,26.32,83.4702542466,10.632,0,10.632,68.58,26.32,73.4571902539,135.33
2021-08-10 21:00:00,3.103,0.0,3.103,3.103,0,3.103,0.0,0.0,0.0,0.0,74.193,26.63,78.8273946607,3.103,0,3.103,71.09,26.63,75.9140632558,135.33
2021-08-10 21:30:00,2.7640000000000002,0.0,2.7640000000000002,2.7640000000000002,0,2.7640000000000002,0.0,0.0,0.0,0.0,73.694,26.08,78.1727064646,2.7640000000000002,0,2.7640000000000002,70.93,26.08,75.5726888499,134.35
2021-08-10 22:00:00,11.337,0.0,11.337,11.337,0,11.337,0.0,0.0,0.0,0.0,75.907,24.75,79.8400598008,11.337,0,11.337,64.57,24.75,69.1509031033,134.35
2021-08-10 22:30:00,11.144,0.0,11.144,11.144,0,11.144,0.0,0.0,0.0,0.0,71.854,23.55,75.6148121468,11.144,0,11.144,60.71,23.55,65.1176366279,134.86
2021-08-10 23:00:00,3.004,0.0,3.004,3.004,0,3.004,0.0,0.0,0.0,0.0,62.154,22.72,66.176416615,3.004,0,3.004,59.15,22.72,63.3634034755,135.11
2021-08-10 23:30:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,58.199,22.02,62.2254288937,3.149,0,3.149,55.05,22.02,59.2906645266,135.42
2021-08-11 00:00:00,3.111,0.0,3.111,3.111,0,3.111,0.0,0.0,0.0,0.0,54.901,21.35,58.9062161491,3.111,0,3.111,51.79,21.35,56.0180917204,136.01
2021-08-11 00:30:00,3.158,0.0,3.158,3.158,0,3.158,0.0,0.0,0.0,0.0,52.808,21.25,56.9231707128,3.158,0,3.158,49.65,21.25,54.0063422202,136.5
2021-08-11 01:00:00,3.156,0.0,3.156,3.156,0,3.156,0.0,0.0,0.0,0.0,51.496,20.9,55.5756063035,3.156,0,3.156,48.34,20.9,52.6646522822,136.5
2021-08-11 01:30:00,3.114,0.0,3.114,3.114,0,3.114,0.0,0.0,0.0,0.0,52.544,20.9,56.5480497984,3.114,0,3.114,49.43,20.9,53.6668883018,136.8
2021-08-11 02:00:00,3.068,0.0,3.068,3.068,0,3.068,0.0,0.0,0.0,0.0,51.698,20.81,55.7291602664,3.068,0,3.068,48.63,20.81,52.8954913012,136.65
2021-08-11 02:30:00,3.043,0.0,3.043,3.043,0,3.043,0.0,0.0,0.0,0.0,51.083,20.78,55.1478130935,3.043,0,3.043,48.04,20.78,52.3416660033,136.65
2021-08-11 03:00:00,2.991,0.0,2.991,2.991,0,2.991,0.0,0.0,0.0,0.0,50.181,20.73,54.2942507177,2.991,0,2.991,47.19,20.73,51.5424970292,136.78
2021-08-11 03:30:00,2.871,0.0,2.871,2.871,0,2.871,0.0,0.0,0.0,0.0,49.821,20.59,53.9080712046,2.871,0,2.871,46.95,20.59,51.2664666229,136.61
2021-08-11 04:00:00,2.789,0.0,2.789,2.789,0,2.789,0.0,0.0,0.0,0.0,50.019,20.45,54.0379761001,2.789,0,2.789,47.23,20.45,51.467226465,136.61
2021-08-11 04:30:00,2.8040000000000003,0.0,2.8040000000000003,2.8040000000000003,0,2.8040000000000003,0.0,0.0,0.0,0.0,50.424,20.49,54.4281165943,2.8040000000000003,0,2.8040000000000003,47.62,20.49,51.8411467852,136.79
