Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-11 05:00:00,2.799,0.0,2.799,2.799,0,2.799,0.0,0.0,0.0,0.0,50.699,20.64,54.7393660997,2.799,0,2.799,47.9,20.64,52.1576418179,136.79
2021-08-11 05:30:00,3.016,0.0,3.016,3.016,0,3.016,0.0,0.0,0.0,0.0,52.186,21.51,56.4451831072,3.016,0,3.016,49.17,21.51,53.6690693044,136.49
2021-08-11 06:00:00,2.801,0.0,2.801,2.801,0,2.801,0.0,0.0,0.0,0.0,53.271,22.03,57.6465119587,2.801,0,2.801,50.47,22.03,55.0685191375,136.49
2021-08-11 06:30:00,3.765,0.0,3.765,3.765,0,3.765,0.0,0.0,0.0,0.0,57.855,23.24,62.3482046654,3.765,0,3.765,54.09,23.24,58.871263788,136.34
2021-08-11 07:00:00,11.079,0.0,11.079,11.079,0,11.079,0.0,0.0,0.0,0.0,65.969,24.12,70.2401833782,11.079,0,11.079,54.89,24.12,59.9557044826,135.89
2021-08-11 07:30:00,18.186,0.0,18.186,18.186,0,18.186,0.0,0.0,0.0,0.0,76.376,25.17,80.4165547384,18.186,0,18.186,58.19,25.17,63.4003548886,136.03
2021-08-11 08:00:00,48.823,0.0,48.823,48.823,0,48.823,0.0,0.0,0.0,0.0,98.333,25.81,101.6638332398,48.823,0,48.823,49.51,25.81,55.8336475613,136.34
2021-08-11 08:30:00,61.733,0.0,61.733,61.733,0,61.733,0.0,0.0,0.0,0.0,110.093,27.71,113.5267050037,61.733,0,61.733,48.36,27.71,55.7362871027,135.99
2021-08-11 09:00:00,77.943,0.0,77.943,77.943,0,77.943,0.0,0.0,0.0,0.0,121.283,28.99,124.6995837563,77.943,0,77.943,43.34,28.99,52.1418804801,135.22
2021-08-11 09:30:00,91.256,0.0,91.256,91.256,0,91.256,0.0,0.0,0.0,0.0,129.206,29.8,132.5980031373,91.256,0,91.256,37.95,29.8,48.2518652489,134.8
2021-08-11 10:00:00,91.955,0.0,91.955,91.955,0,91.955,0.0,0.0,0.0,0.0,130.745,30.32,134.2145946796,91.955,0,91.955,38.79,30.32,49.2337942881,134.73
2021-08-11 10:30:00,108.633,0.0,108.633,108.633,0,108.633,0.0,0.0,0.0,0.0,140.773,30.88,144.1201302005,108.633,0,108.633,32.14,30.88,44.5707751784,134.73
2021-08-11 11:00:00,111.997,0.0,111.997,111.997,0,111.997,0.0,0.0,0.0,0.0,140.997,31.09,144.3840091873,111.997,0,111.997,29.0,31.09,42.5157394385,134.73
2021-08-11 11:30:00,109.324,0.0,109.324,109.324,0,109.324,0.0,0.0,0.0,0.0,140.504,31.74,144.0444431972,109.324,0,109.324,31.18,31.74,44.4929207852,134.73
2021-08-11 12:00:00,116.4,0.0,116.4,116.4,0,116.4,0.0,0.0,0.0,0.0,143.53,31.32,146.9074650928,116.4,0,116.4,27.13,31.32,41.4364489309,134.56
2021-08-11 12:30:00,106.357,0.0,106.357,106.357,0,106.357,0.0,0.0,0.0,0.0,137.247,31.06,140.7176698535,106.357,0,106.357,30.89,31.06,43.8054300287,134.56
2021-08-11 13:00:00,104.146,0.0,104.146,104.146,0,104.146,0.0,0.0,0.0,0.0,137.866,31.45,141.4076958868,104.146,0,104.146,33.72,31.45,46.1100954239,134.56
2021-08-11 13:30:00,99.705,0.0,99.705,99.705,0,99.705,0.0,0.0,0.0,0.0,133.915,30.87,137.427013811,99.705,0,99.705,34.21,30.87,46.0790733414,134.56
2021-08-11 14:00:00,93.949,0.0,93.949,93.949,0,93.949,0.0,0.0,0.0,0.0,128.609,30.04,132.070725299,93.949,0,93.949,34.66,30.04,45.8662969946,134.81
2021-08-11 14:30:00,107.891,0.0,107.891,107.891,0,107.891,0.0,0.0,0.0,0.0,135.961,30.92,139.4325640623,107.891,0,107.891,28.07,30.92,41.760882414,135.01
2021-08-11 15:00:00,100.884,0.0,100.884,100.884,0,100.884,0.0,0.0,0.0,0.0,134.034,31.46,137.676594801,100.884,0,100.884,33.15,31.46,45.7017953695,134.8
2021-08-11 15:30:00,87.786,0.0,87.786,87.786,0,87.786,0.0,0.0,0.0,0.0,126.126,30.54,129.7707959288,87.786,0,87.786,38.34,30.54,49.0168052815,134.8
2021-08-11 16:00:00,65.624,0.0,65.624,65.624,0,65.624,0.0,0.0,0.0,0.0,113.114,29.73,116.9557604225,65.624,0,65.624,47.49,29.73,56.0283231946,134.8
2021-08-11 16:30:00,53.853,0.0,53.853,53.853,0,53.853,0.0,0.0,0.0,0.0,107.533,29.14,111.4113355498,53.853,0,53.853,53.68,29.14,61.0793090989,134.91
2021-08-11 17:00:00,49.564,0.0,49.564,49.564,0,49.564,0.0,0.0,0.0,0.0,107.364,28.97,111.203819161,49.564,0,49.564,57.8,28.97,64.6536998168,134.91
2021-08-11 17:30:00,46.823,0.0,46.823,46.823,0,46.823,0.0,0.0,0.0,0.0,107.463,28.58,111.1985286279,46.823,0,46.823,60.64,28.58,67.03749697,134.79
2021-08-11 18:00:00,44.985,0.0,44.985,44.985,0,44.985,0.0,0.0,0.0,0.0,108.015,28.82,111.7937056591,44.985,0,44.985,63.03,28.82,69.3063727229,134.49
2021-08-11 18:30:00,31.429,0.0,31.429,31.429,0,31.429,0.0,0.0,0.0,0.0,99.859,28.65,103.8876430621,31.429,0,31.429,68.43,28.65,74.1854931911,134.21
2021-08-11 19:00:00,25.583,0.0,25.583,25.583,0,25.583,0.0,0.0,0.0,0.0,93.913,28.03,98.0067980754,25.583,0,25.583,68.33,28.03,73.8557364055,134.08
2021-08-11 19:30:00,35.462,0.0,35.462,35.462,0,35.462,0.0,0.0,0.0,0.0,97.862,27.81,101.7367541452,35.462,0,35.462,62.4,27.81,68.3165872977,133.69
2021-08-11 20:00:00,30.313,0.0,30.313,30.313,0,30.313,0.0,0.0,0.0,0.0,92.723,27.33,96.6668693452,30.313,0,30.313,62.41,27.33,68.1317620497,133.69
2021-08-11 20:30:00,26.405,0.0,26.405,26.405,0,26.405,0.0,0.0,0.0,0.0,88.605,26.72,92.5462285833,26.405,0,26.405,62.2,26.72,67.6963691789,134.04
2021-08-11 21:00:00,24.462,0.0,24.462,24.462,0,24.462,0.0,0.0,0.0,0.0,86.582,26.49,90.5437067057,24.462,0,24.462,62.12,26.49,67.5323218911,134.3
2021-08-11 21:30:00,24.379,0.0,24.379,24.379,0,24.379,0.0,0.0,0.0,0.0,85.769,25.6,89.507996073,24.379,0,24.379,61.39,25.6,66.5138489339,134.44
2021-08-11 22:00:00,10.266,0.0,10.266,10.266,0,10.266,0.0,0.0,0.0,0.0,75.026,24.83,79.0280303184,10.266,0,10.266,64.76,24.83,69.3569499041,134.67
2021-08-11 22:30:00,2.752,0.0,2.752,2.752,0,2.752,0.0,0.0,0.0,0.0,66.342,23.99,70.5463043965,2.752,0,2.752,63.59,23.99,67.9647570436,134.88
2021-08-11 23:00:00,2.973,0.0,2.973,2.973,0,2.973,0.0,0.0,0.0,0.0,62.143,23.51,66.4414971911,2.973,0,2.973,59.17,23.51,63.669529604,134.88
2021-08-11 23:30:00,3.009,0.0,3.009,3.009,0,3.009,0.0,0.0,0.0,0.0,58.089,22.69,62.3631944419,3.009,0,3.009,55.08,22.69,59.5704834629,133.28
2021-08-12 00:00:00,3.052,0.0,3.052,3.052,0,3.052,0.0,0.0,0.0,0.0,55.632,22.06,59.8461613138,3.052,0,3.052,52.58,22.06,57.0201718693,134.04
2021-08-12 00:30:00,3.321,0.0,3.321,3.321,0,3.321,0.0,0.0,0.0,0.0,53.881,21.69,58.0828568598,3.321,0,3.321,50.56,21.69,55.0160858295,134.61
2021-08-12 01:00:00,3.34,0.0,3.34,3.34,0,3.34,0.0,0.0,0.0,0.0,52.56,21.63,56.8367002913,3.34,0,3.34,49.22,21.63,53.7630477187,134.93
2021-08-12 01:30:00,3.481,0.0,3.481,3.481,0,3.481,0.0,0.0,0.0,0.0,53.241,21.61,57.4595177582,3.481,0,3.481,49.76,21.61,54.2498820275,134.24
2021-08-12 02:00:00,3.657,0.0,3.657,3.657,0,3.657,0.0,0.0,0.0,0.0,52.627,21.48,56.8418114507,3.657,0,3.657,48.97,21.48,53.4738375283,134.24
2021-08-12 02:30:00,3.6029999999999998,0.0,3.6029999999999998,3.6029999999999998,0,3.6029999999999998,0.0,0.0,0.0,0.0,52.173,21.42,56.3989213461,3.6029999999999998,0,3.6029999999999998,48.57,21.42,53.0835313445,134.32
2021-08-12 03:00:00,3.55,0.0,3.55,3.55,0,3.55,0.0,0.0,0.0,0.0,51.19,21.34,55.4600009016,3.55,0,3.55,47.64,21.34,52.2011992199,134.32
2021-08-12 03:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,50.624,21.28,54.9147318668,3.664,0,3.664,46.96,21.28,51.5565708712,134.52
2021-08-12 04:00:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,50.082,21.12,54.3531151269,3.542,0,3.542,46.54,21.12,51.1079837207,134.6
2021-08-12 04:30:00,3.477,0.0,3.477,3.477,0,3.477,0.0,0.0,0.0,0.0,50.237,21.13,54.4998446695,3.477,0,3.477,46.76,21.13,51.3125179659,134.71
2021-08-12 05:00:00,3.47,0.0,3.47,3.47,0,3.47,0.0,0.0,0.0,0.0,50.34,20.75,54.4488576556,3.47,0,3.47,46.87,20.75,51.2577740445,134.71
2021-08-12 05:30:00,3.476,0.0,3.476,3.476,0,3.476,0.0,0.0,0.0,0.0,51.756,21.05,55.8729454745,3.476,0,3.476,48.28,21.05,52.6693544673,135.74
2021-08-12 06:00:00,3.44,0.0,3.44,3.44,0,3.44,0.0,0.0,0.0,0.0,53.09,21.56,57.3008001689,3.44,0,3.44,49.65,21.56,54.1290689002,135.89
2021-08-12 06:30:00,5.325,0.0,5.325,5.325,0,5.325,0.0,0.0,0.0,0.0,58.475,22.97,62.8247286106,5.325,0,5.325,53.15,22.97,57.9011519747,135.82
2021-08-12 07:00:00,10.058,0.0,10.058,10.058,0,10.058,0.0,0.0,0.0,0.0,65.508,23.96,69.75227354,10.058,0,10.058,55.45,23.96,60.4051661698,135.61
2021-08-12 07:30:00,19.322,0.0,19.322,19.322,0,19.322,0.0,0.0,0.0,0.0,75.962,25.27,80.0549707638,19.322,0,19.322,56.64,25.27,62.0214680574,135.75
2021-08-12 08:00:00,38.915,0.0,38.915,38.915,0,38.915,0.0,0.0,0.0,0.0,90.485,26.23,94.2101275076,38.915,0,38.915,51.57,26.23,57.8573919219,135.75
2021-08-12 08:30:00,72.006,0.0,72.006,72.006,0,72.006,0.0,0.0,0.0,0.0,112.326,27.65,115.6790939453,72.006,0,72.006,40.32,27.65,48.8899263653,135.27
2021-08-12 09:00:00,65.614,0.0,65.614,65.614,0,65.614,0.0,0.0,0.0,0.0,112.994,29.54,116.7915049822,65.614,0,65.614,47.38,29.54,55.8343621796,134.63
2021-08-12 09:30:00,51.764,0.0,51.764,51.764,0,51.764,0.0,0.0,0.0,0.0,107.674,30.44,111.8940743561,51.764,0,51.764,55.91,30.44,63.6594195701,134.08
2021-08-12 10:00:00,52.67,0.0,52.67,52.67,0,52.67,0.0,0.0,0.0,0.0,108.95,31.4,113.3845778755,52.67,0,52.67,56.28,31.4,64.4468649354,133.79
2021-08-12 10:30:00,38.993,0.0,38.993,38.993,0,38.993,0.0,0.0,0.0,0.0,101.553,31.05,106.1937583335,38.993,0,38.993,62.56,31.05,69.841650181,133.79
2021-08-12 11:00:00,38.094,0.0,38.094,38.094,0,38.094,0.0,0.0,0.0,0.0,101.164,31.18,105.8600363499,38.094,0,38.094,63.07,31.18,70.356359343,133.56
2021-08-12 11:30:00,49.622,0.0,49.622,49.622,0,49.622,0.0,0.0,0.0,0.0,107.482,31.53,112.0112548988,49.622,0,49.622,57.86,31.53,65.8932507925,133.37
2021-08-12 12:00:00,65.791,0.0,65.791,65.791,0,65.791,0.0,0.0,0.0,0.0,116.111,31.29,120.2531846605,65.791,0,65.791,50.32,31.29,59.2550968272,133.37
2021-08-12 12:30:00,65.825,0.0,65.825,65.825,0,65.825,0.0,0.0,0.0,0.0,117.985,31.98,122.2423029274,65.825,0,65.825,52.16,31.98,61.1832166529,133.37
2021-08-12 13:00:00,65.609,0.0,65.609,65.609,0,65.609,0.0,0.0,0.0,0.0,116.819,31.35,120.9524752165,65.609,0,65.609,51.21,31.35,60.0440388382,133.37
2021-08-12 13:30:00,81.49,0.0,81.49,81.49,0,81.49,0.0,0.0,0.0,0.0,125.51,31.31,129.3563921884,81.49,0,81.49,44.02,31.31,54.0192234302,133.53
2021-08-12 14:00:00,87.897,0.0,87.897,87.897,0,87.897,0.0,0.0,0.0,0.0,129.087,31.5,132.8747664871,87.897,0,87.897,41.19,31.5,51.8542775478,133.84
2021-08-12 14:30:00,86.501,0.0,86.501,86.501,0,86.501,0.0,0.0,0.0,0.0,128.191,33.24,132.43047263,86.501,0,86.501,41.69,33.24,53.3193557726,134.05
2021-08-12 15:00:00,83.01,0.0,83.01,83.01,0,83.01,0.0,0.0,0.0,0.0,126.95,33.13,131.2017507505,83.01,0,83.01,43.94,33.13,55.0301780844,134.97
2021-08-12 15:30:00,83.435,0.0,83.435,83.435,0,83.435,0.0,0.0,0.0,0.0,126.935,31.11,130.6917224808,83.435,0,83.435,43.5,31.11,53.4797354145,135.07
2021-08-12 16:00:00,74.869,0.0,74.869,74.869,0,74.869,0.0,0.0,0.0,0.0,122.339,30.93,126.1883347263,74.869,0,74.869,47.47,30.93,56.6574425826,134.29
2021-08-12 16:30:00,65.417,0.0,65.417,65.417,0,65.417,0.0,0.0,0.0,0.0,116.097,30.63,120.0696061,65.417,0,65.417,50.68,30.63,59.2170524427,134.36
2021-08-12 17:00:00,65.754,0.0,65.754,65.754,0,65.754,0.0,0.0,0.0,0.0,118.514,30.41,122.3533256434,65.754,0,65.754,52.76,30.41,60.8965163207,134.55
2021-08-12 17:30:00,63.228,0.0,63.228,63.228,0,63.228,0.0,0.0,0.0,0.0,118.648,29.62,122.289379359,63.228,0,63.228,55.42,29.62,62.838847857,134.36
2021-08-12 18:00:00,56.563,0.0,56.563,56.563,0,56.563,0.0,0.0,0.0,0.0,114.833,29.67,118.6040757689,56.563,0,56.563,58.27,29.67,65.3888507316,134.36
2021-08-12 18:30:00,35.721,0.0,35.721,35.721,0,35.721,0.0,0.0,0.0,0.0,101.101,29.5,105.3169606521,35.721,0,35.721,65.38,29.5,71.7272221684,134.06
2021-08-12 19:00:00,34.488,0.0,34.488,34.488,0,34.488,0.0,0.0,0.0,0.0,97.928,28.59,102.0160834575,34.488,0,34.488,63.44,28.59,69.5846369539,133.93
2021-08-12 19:30:00,19.276,0.0,19.276,19.276,0,19.276,0.0,0.0,0.0,0.0,86.506,28.24,90.9988221682,19.276,0,19.276,67.23,28.24,72.9203023855,134.07
2021-08-12 20:00:00,15.35,0.0,15.35,15.35,0,15.35,0.0,0.0,0.0,0.0,81.65,27.58,86.1822423705,15.35,0,15.35,66.3,27.58,71.807704322,134.07
2021-08-12 20:30:00,22.541,0.0,22.541,22.541,0,22.541,0.0,0.0,0.0,0.0,82.601,26.82,86.8460569111,22.541,0,22.541,60.06,26.82,65.7762571146,134.07
2021-08-12 21:00:00,23.215,0.0,23.215,23.215,0,23.215,0.0,0.0,0.0,0.0,82.435,26.58,86.6142345403,23.215,0,23.215,59.22,26.58,64.9115151572,134.46
2021-08-12 21:30:00,24.299,0.0,24.299,24.299,0,24.299,0.0,0.0,0.0,0.0,82.949,25.7,86.8390845242,24.299,0,24.299,58.65,25.7,64.0336825429,134.08
2021-08-12 22:00:00,17.901,0.0,17.901,17.901,0,17.901,0.0,0.0,0.0,0.0,75.701,24.65,79.6132143617,17.901,0,17.901,57.8,24.65,62.8367925661,134.08
2021-08-12 22:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,64.65,24.0,68.9610215992,3.4,0,3.4,61.25,24.0,65.7842116317,134.5
2021-08-12 23:00:00,3.606,0.0,3.606,3.606,0,3.606,0.0,0.0,0.0,0.0,60.956,22.89,65.112103606,3.606,0,3.606,57.35,22.89,61.749288255,134.79
2021-08-12 23:30:00,3.5700000000000003,0.0,3.5700000000000003,3.5700000000000003,0,3.5700000000000003,0.0,0.0,0.0,0.0,57.19,22.52,61.4641887606,3.5700000000000003,0,3.5700000000000003,53.62,22.52,58.1571560515,134.45
2021-08-13 00:00:00,3.474,0.0,3.474,3.474,0,3.474,0.0,0.0,0.0,0.0,54.794,22.26,59.1429626921,3.474,0,3.474,51.32,22.26,55.9396996774,134.45
2021-08-13 00:30:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,52.257,21.79,56.618001987,3.447,0,3.447,48.81,21.79,53.4529718538,133.35
2021-08-13 01:00:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,50.929,21.71,55.3632291417,3.489,0,3.489,47.44,21.71,52.1716177629,133.62
2021-08-13 01:30:00,3.5949999999999998,0.0,3.5949999999999998,3.5949999999999998,0,3.5949999999999998,0.0,0.0,0.0,0.0,52.055,21.67,56.3853875131,3.5949999999999998,0,3.5949999999999998,48.46,21.67,53.0844657127,133.51
2021-08-13 02:00:00,3.715,0.0,3.715,3.715,0,3.715,0.0,0.0,0.0,0.0,51.085,21.39,55.3823918317,3.715,0,3.715,47.37,21.39,51.9754653659,133.7
2021-08-13 02:30:00,3.701,0.0,3.701,3.701,0,3.701,0.0,0.0,0.0,0.0,50.281,20.96,54.474769949,3.701,0,3.701,46.58,20.96,51.078547356,133.81
2021-08-13 03:00:00,3.7359999999999998,0.0,3.7359999999999998,3.7359999999999998,0,3.7359999999999998,0.0,0.0,0.0,0.0,49.756,21.11,54.0489744214,3.7359999999999998,0,3.7359999999999998,46.02,21.11,50.6307465874,133.81
2021-08-13 03:30:00,3.763,0.0,3.763,3.763,0,3.763,0.0,0.0,0.0,0.0,49.173,21.07,53.4969983177,3.763,0,3.763,45.41,21.07,50.0600938872,133.67
2021-08-13 04:00:00,3.818,0.0,3.818,3.818,0,3.818,0.0,0.0,0.0,0.0,49.088,20.89,53.3481381493,3.818,0,3.818,45.27,20.89,49.8574467858,133.82
2021-08-13 04:30:00,3.664,0.0,3.664,3.664,0,3.664,0.0,0.0,0.0,0.0,49.444,20.76,53.6254299377,3.664,0,3.664,45.78,20.76,50.2671463284,133.82
2021-08-13 05:00:00,3.844,0.0,3.844,3.844,0,3.844,0.0,0.0,0.0,0.0,49.574,21.11,53.8814771141,3.844,0,3.844,45.73,21.11,50.3673009005,133.96
2021-08-13 05:30:00,3.7880000000000003,0.0,3.7880000000000003,3.7880000000000003,0,3.7880000000000003,0.0,0.0,0.0,0.0,50.178,21.56,54.6137829124,3.7880000000000003,0,3.7880000000000003,46.39,21.56,51.1553095973,133.85
2021-08-13 06:00:00,3.5700000000000003,0.0,3.5700000000000003,3.5700000000000003,0,3.5700000000000003,0.0,0.0,0.0,0.0,51.52,21.94,55.9970892101,3.5700000000000003,0,3.5700000000000003,47.95,21.94,52.7310733818,134.06
2021-08-13 06:30:00,3.91,0.0,3.91,3.91,0,3.91,0.0,0.0,0.0,0.0,56.06,23.02,60.602343189,3.91,0,3.91,52.15,23.02,57.0047620818,134.71
2021-08-13 07:00:00,8.164,0.0,8.164,8.164,0,8.164,0.0,0.0,0.0,0.0,61.254,23.96,65.7733541489,8.164,0,8.164,53.09,23.96,58.2462848601,135.69
2021-08-13 07:30:00,14.579,0.0,14.579,14.579,0,14.579,0.0,0.0,0.0,0.0,71.849,25.22,76.1467478032,14.579,0,14.579,57.27,25.22,62.5771627673,135.2
2021-08-13 08:00:00,23.253,0.0,23.253,23.253,0,23.253,0.0,0.0,0.0,0.0,81.443,26.69,85.704832705,23.253,0,23.253,58.19,26.69,64.0189987426,134.54
2021-08-13 08:30:00,32.029,0.0,32.029,32.029,0,32.029,0.0,0.0,0.0,0.0,91.249,28.31,95.5397095505,32.029,0,32.029,59.22,28.31,65.6388947195,134.71
2021-08-13 09:00:00,37.225,0.0,37.225,37.225,0,37.225,0.0,0.0,0.0,0.0,96.375,29.33,100.7392154278,37.225,0,37.225,59.15,29.33,66.0225067685,134.84
2021-08-13 09:30:00,35.032,0.0,35.032,35.032,0,35.032,0.0,0.0,0.0,0.0,96.932,29.8,101.4093320361,35.032,0,35.032,61.9,29.8,68.6997088786,134.84
2021-08-13 10:00:00,49.113,0.0,49.113,49.113,0,49.113,0.0,0.0,0.0,0.0,105.663,30.07,109.8584292123,49.113,0,49.113,56.55,30.07,64.0476962896,134.84
2021-08-13 10:30:00,59.627,0.0,59.627,59.627,0,59.627,0.0,0.0,0.0,0.0,111.527,30.1,115.5174520538,59.627,0,59.627,51.9,30.1,59.9968332498,134.98
2021-08-13 11:00:00,58.359,0.0,58.359,58.359,0,58.359,0.0,0.0,0.0,0.0,111.309,29.96,115.2705299762,58.359,0,58.359,52.95,29.96,60.8383439946,134.98
2021-08-13 11:30:00,60.057,0.0,60.057,60.057,0,60.057,0.0,0.0,0.0,0.0,112.657,30.38,116.68137833,60.057,0,60.057,52.6,30.38,60.742937038,135.22
2021-08-13 12:00:00,56.766,0.0,56.766,56.766,0,56.766,0.0,0.0,0.0,0.0,111.446,30.16,115.4549111818,56.766,0,56.766,54.68,30.16,62.4462008452,135.22
2021-08-13 12:30:00,67.43,0.0,67.43,67.43,0,67.43,0.0,0.0,0.0,0.0,117.96,29.96,121.7052307832,67.43,0,67.43,50.53,29.96,58.7442124809,135.22
2021-08-13 13:00:00,84.012,0.0,84.012,84.012,0,84.012,0.0,0.0,0.0,0.0,127.342,29.92,130.8097525569,84.012,0,84.012,43.33,29.92,52.6563889761,135.0
2021-08-13 13:30:00,72.344,0.0,72.344,72.344,0,72.344,0.0,0.0,0.0,0.0,121.054,29.99,124.713555863,72.344,0,72.344,48.71,29.99,57.2019597566,135.28
2021-08-13 14:00:00,70.092,0.0,70.092,70.092,0,70.092,0.0,0.0,0.0,0.0,118.352,29.13,121.8841778247,70.092,0,70.092,48.26,29.13,56.3700674117,135.28
2021-08-13 14:30:00,78.512,0.0,78.512,78.512,0,78.512,0.0,0.0,0.0,0.0,122.462,28.69,125.777810221,78.512,0,78.512,43.95,28.69,52.4854132117,135.53
2021-08-13 15:00:00,87.443,0.0,87.443,87.443,0,87.443,0.0,0.0,0.0,0.0,123.733,28.47,126.9661222098,87.443,0,87.443,36.29,28.47,46.1248848237,135.68
2021-08-13 15:30:00,109.926,0.0,109.926,109.926,0,109.926,0.0,0.0,0.0,0.0,135.656,28.6,138.6380551508,109.926,0,109.926,25.73,28.6,38.4706758454,135.91
2021-08-13 16:00:00,94.108,0.0,94.108,94.108,0,94.108,0.0,0.0,0.0,0.0,126.918,28.77,130.1379714918,94.108,0,94.108,32.81,28.77,43.6372432676,136.09
2021-08-13 16:30:00,75.425,0.0,75.425,75.425,0,75.425,0.0,0.0,0.0,0.0,117.855,27.99,121.1331545243,75.425,0,75.425,42.43,27.99,50.8305518365,136.09
2021-08-13 17:00:00,75.83,0.0,75.83,75.83,0,75.83,0.0,0.0,0.0,0.0,119.05,27.58,122.202941454,75.83,0,75.83,43.22,27.58,51.2701160521,136.09
2021-08-13 17:30:00,63.743,0.0,63.743,63.743,0,63.743,0.0,0.0,0.0,0.0,114.753,27.87,118.0888983309,63.743,0,63.743,51.01,27.87,58.127076307,136.3
2021-08-13 18:00:00,48.745,0.0,48.745,48.745,0,48.745,0.0,0.0,0.0,0.0,107.615,28.02,111.2030063667,48.745,0,48.745,58.87,28.02,65.1981387771,136.02
2021-08-13 18:30:00,34.407,0.0,34.407,34.407,0,34.407,0.0,0.0,0.0,0.0,99.377,27.86,103.2083704406,34.407,0,34.407,64.97,27.86,70.6914457343,135.71
2021-08-13 19:00:00,30.576,0.0,30.576,30.576,0,30.576,0.0,0.0,0.0,0.0,95.136,27.49,99.0280697378,30.576,0,30.576,64.56,27.49,70.1690366187,135.5
2021-08-13 19:30:00,32.481,0.0,32.481,32.481,0,32.481,0.0,0.0,0.0,0.0,93.261,27.1,97.1186085207,32.481,0,32.481,60.78,27.1,66.5478654804,135.37
2021-08-13 20:00:00,30.272,0.0,30.272,30.272,0,30.272,0.0,0.0,0.0,0.0,89.442,26.19,93.1975722001,30.272,0,30.272,59.17,26.19,64.707070711,135.61
2021-08-13 20:30:00,27.718,0.0,27.718,27.718,0,27.718,0.0,0.0,0.0,0.0,85.348,25.34,89.0303133994,27.718,0,27.718,57.63,25.34,62.9550037725,135.61
2021-08-13 21:00:00,26.761,0.0,26.761,26.761,0,26.761,0.0,0.0,0.0,0.0,83.591,25.15,87.2924841037,26.761,0,26.761,56.83,25.15,62.1463707709,135.53
2021-08-13 21:30:00,30.828,0.0,30.828,30.828,0,30.828,0.0,0.0,0.0,0.0,85.558,24.61,89.0270939883,30.828,0,30.828,54.73,24.61,60.0085410588,134.82
2021-08-13 22:00:00,26.514,0.0,26.514,26.514,0,26.514,0.0,0.0,0.0,0.0,80.314,23.84,83.7775876712,26.514,0,26.514,53.8,23.84,58.8454382259,135.11
2021-08-13 22:30:00,3.252,0.0,3.252,3.252,0,3.252,0.0,0.0,0.0,0.0,62.852,23.38,67.0596622717,3.252,0,3.252,59.6,23.38,64.0217494294,134.41
2021-08-13 23:00:00,3.455,0.0,3.455,3.455,0,3.455,0.0,0.0,0.0,0.0,59.315,22.62,63.4817582066,3.455,0,3.455,55.86,22.62,60.2661098794,134.64
2021-08-13 23:30:00,3.545,0.0,3.545,3.545,0,3.545,0.0,0.0,0.0,0.0,55.115,22.31,59.4592240531,3.545,0,3.545,51.57,22.31,56.1889757871,134.64
2021-08-14 00:00:00,3.81,0.0,3.81,3.81,0,3.81,0.0,0.0,0.0,0.0,52.87,21.98,57.2569410639,3.81,0,3.81,49.06,21.98,53.7587574261,133.89
2021-08-14 00:30:00,3.846,0.0,3.846,3.846,0,3.846,0.0,0.0,0.0,0.0,50.186,21.64,54.6527601865,3.846,0,3.846,46.34,21.64,51.1437699041,134.25
2021-08-14 01:00:00,3.8200000000000003,0.0,3.8200000000000003,3.8200000000000003,0,3.8200000000000003,0.0,0.0,0.0,0.0,48.81,21.48,53.3273522688,3.8200000000000003,0,3.8200000000000003,44.99,21.48,49.8546938613,134.25
2021-08-14 01:30:00,3.8689999999999998,0.0,3.8689999999999998,3.8689999999999998,0,3.8689999999999998,0.0,0.0,0.0,0.0,48.929,21.43,53.4162142144,3.8689999999999998,0,3.8689999999999998,45.06,21.43,49.896377624,134.38
2021-08-14 02:00:00,3.825,0.0,3.825,3.825,0,3.825,0.0,0.0,0.0,0.0,47.465,20.99,51.8990011946,3.825,0,3.825,43.64,20.99,48.4255067088,134.59
2021-08-14 02:30:00,3.925,0.0,3.925,3.925,0,3.925,0.0,0.0,0.0,0.0,46.765,21.11,51.3088425615,3.925,0,3.925,42.84,21.11,47.758744749,134.87
2021-08-14 03:00:00,3.833,0.0,3.833,3.833,0,3.833,0.0,0.0,0.0,0.0,45.693,20.85,50.2252202484,3.833,0,3.833,41.86,20.85,46.765180423,134.87
2021-08-14 03:30:00,3.673,0.0,3.673,3.673,0,3.673,0.0,0.0,0.0,0.0,45.063,20.75,49.6108503152,3.673,0,3.673,41.39,20.75,46.300049676,135.12
2021-08-14 04:00:00,3.741,0.0,3.741,3.741,0,3.741,0.0,0.0,0.0,0.0,44.841,20.43,49.2757565239,3.741,0,3.741,41.1,20.43,45.8976568029,135.12
2021-08-14 04:30:00,3.624,0.0,3.624,3.624,0,3.624,0.0,0.0,0.0,0.0,45.844,20.62,50.2678499242,3.624,0,3.624,42.22,20.62,46.9863043876,135.36
2021-08-14 05:00:00,3.589,0.0,3.589,3.589,0,3.589,0.0,0.0,0.0,0.0,45.659,20.58,50.0827383536,3.589,0,3.589,42.07,20.58,46.8339759149,135.36
2021-08-14 05:30:00,3.428,0.0,3.428,3.428,0,3.428,0.0,0.0,0.0,0.0,46.288,20.85,50.7671295623,3.428,0,3.428,42.86,20.85,47.6623761472,135.36
2021-08-14 06:00:00,3.459,0.0,3.459,3.459,0,3.459,0.0,0.0,0.0,0.0,46.979,21.12,51.5080657859,3.459,0,3.459,43.52,21.12,48.3740095506,135.24
2021-08-14 06:30:00,14.421,0.0,14.421,14.421,0,14.421,0.0,0.0,0.0,0.0,54.751,21.42,58.7919076149,14.421,0,14.421,40.33,21.42,45.6653621468,135.24
2021-08-14 07:00:00,25.89,0.0,25.89,25.89,0,25.89,0.0,0.0,0.0,0.0,62.3,21.75,65.987517759,25.89,0,25.89,36.41,21.75,42.411679995,135.08
2021-08-14 07:30:00,31.095,0.0,31.095,31.095,0,31.095,0.0,0.0,0.0,0.0,69.925,22.28,73.3887186494,31.095,0,31.095,38.83,22.28,44.7679271354,134.82
2021-08-14 08:00:00,40.873,0.0,40.873,40.873,0,40.873,0.0,0.0,0.0,0.0,79.423,23.1,82.7141035677,40.873,0,40.873,38.55,23.1,44.9412115992,135.01
2021-08-14 08:30:00,52.466,0.0,52.466,52.466,0,52.466,0.0,0.0,0.0,0.0,92.066,23.93,95.1251452351,52.466,0,52.466,39.6,23.93,46.2688329224,135.01
2021-08-14 09:00:00,61.195,0.0,61.195,61.195,0,61.195,0.0,0.0,0.0,0.0,99.935,24.93,102.9976170841,61.195,0,61.195,38.74,24.93,46.0683459655,135.09
2021-08-14 09:30:00,71.751,0.0,71.751,71.751,0,71.751,0.0,0.0,0.0,0.0,108.491,25.44,111.4337950579,71.751,0,71.751,36.74,25.44,44.6880431436,135.09
2021-08-14 10:00:00,98.938,0.0,98.938,98.938,0,98.938,0.0,0.0,0.0,0.0,124.928,26.55,127.7180789239,98.938,0,98.938,25.99,26.55,37.153500508,135.21
2021-08-14 10:30:00,120.753,0.0,120.753,120.753,0,120.753,0.0,0.0,0.0,0.0,138.733,27.39,141.4109521536,120.753,0,120.753,17.98,27.39,32.7641953968,134.96
2021-08-14 11:00:00,131.751,0.0,131.751,131.751,0,131.751,0.0,0.0,0.0,0.0,145.281,28.34,148.0193384697,131.751,0,131.751,13.53,28.34,31.4040841293,135.41
2021-08-14 11:30:00,121.304,0.0,121.304,121.304,0,121.304,0.0,0.0,0.0,0.0,140.414,28.37,143.2513465766,121.304,0,121.304,19.11,28.37,34.2059790095,135.48
2021-08-14 12:00:00,123.187,0.0,123.187,123.187,0,123.187,0.0,0.0,0.0,0.0,141.507,28.51,144.3504456141,123.187,0,123.187,18.32,28.51,33.8886780503,135.48
2021-08-14 12:30:00,120.755,0.0,120.755,120.755,0,120.755,0.0,0.0,0.0,0.0,140.115,27.95,142.8755252834,120.755,0,120.755,19.36,27.95,34.0001779407,135.48
2021-08-14 13:00:00,126.411,0.0,126.411,126.411,0,126.411,0.0,0.0,0.0,0.0,143.581,28.13,146.3106300342,126.411,0,126.411,17.17,28.13,32.9561193104,135.62
2021-08-14 13:30:00,137.597,0.0,137.597,137.597,0,137.597,0.0,0.0,0.0,0.0,149.207,28.09,151.828116464,137.597,0,137.597,11.61,28.09,30.3947396765,135.71
2021-08-14 14:00:00,139.603,0.0,139.603,139.603,0,139.603,0.0,0.0,0.0,0.0,148.273,28.2,150.9308534694,139.603,0,139.603,8.67,28.2,29.5026930974,135.71
2021-08-14 14:30:00,143.698,0.0,143.698,143.698,0,143.698,0.0,0.0,0.0,0.0,149.738,28.1,152.3518252073,143.698,0,143.698,6.04,28.1,28.741809268,135.86
2021-08-14 15:00:00,139.896,0.0,139.896,139.896,0,139.896,0.0,0.0,0.0,0.0,146.976,28.23,149.6625453345,139.896,0,139.896,7.08,28.23,29.1042831899,135.86
2021-08-14 15:30:00,135.277,0.0,135.277,135.277,0,135.277,0.0,0.0,0.0,0.0,144.227,28.25,146.9676496002,135.277,0,135.277,8.95,28.25,29.6338488894,135.86
2021-08-14 16:00:00,138.364,0.0,138.364,138.364,0,138.364,0.0,0.0,0.0,0.0,146.194,28.13,148.8757284986,138.364,0,138.364,7.83,28.13,29.1994143777,135.86
2021-08-14 16:30:00,125.397,0.0,125.397,125.397,0,125.397,0.0,0.0,0.0,0.0,139.637,27.2,142.2614908153,125.397,0,125.397,14.24,27.2,30.702078105600002,136.05
2021-08-14 17:00:00,111.582,0.0,111.582,111.582,0,111.582,0.0,0.0,0.0,0.0,132.232,26.45,134.8514157286,111.582,0,111.582,20.65,26.45,33.5562959815,136.05
2021-08-14 17:30:00,92.307,0.0,92.307,92.307,0,92.307,0.0,0.0,0.0,0.0,123.717,25.86,126.3908053974,92.307,0,92.307,31.41,25.86,40.6857186246,136.05
2021-08-14 18:00:00,79.554,0.0,79.554,79.554,0,79.554,0.0,0.0,0.0,0.0,117.784,25.69,120.5530868788,79.554,0,79.554,38.23,25.69,46.0598415108,135.94
2021-08-14 18:30:00,59.998,0.0,59.998,59.998,0,59.998,0.0,0.0,0.0,0.0,106.208,25.48,109.2216538238,59.998,0,59.998,46.21,25.48,52.7692571485,135.81
2021-08-14 19:00:00,29.604,0.0,29.604,29.604,0,29.604,0.0,0.0,0.0,0.0,89.254,25.48,92.8197549878,29.604,0,29.604,59.65,25.48,64.8641110322,135.81
2021-08-14 19:30:00,19.913,0.0,19.913,19.913,0,19.913,0.0,0.0,0.0,0.0,81.023,24.72,84.7101229429,19.913,0,19.913,61.11,24.72,65.9204861936,135.43
2021-08-14 20:00:00,13.285,0.0,13.285,13.285,0,13.285,0.0,0.0,0.0,0.0,75.185,23.97,78.9135294167,13.285,0,13.285,61.9,23.97,66.3789944184,135.34
2021-08-14 20:30:00,7.46,0.0,7.46,7.46,0,7.46,0.0,0.0,0.0,0.0,70.12,23.67,74.0073192326,7.46,0,7.46,62.66,23.67,66.9816728665,135.34
2021-08-14 21:00:00,6.172,0.0,6.172,6.172,0,6.172,0.0,0.0,0.0,0.0,69.052,23.51,72.9444912519,6.172,0,6.172,62.88,23.51,67.1313227935,135.48
2021-08-14 21:30:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,66.759,22.88,70.5709464369,3.149,0,3.149,63.61,22.88,67.5997522185,135.48
2021-08-14 22:00:00,2.961,0.0,2.961,2.961,0,2.961,0.0,0.0,0.0,0.0,64.181,22.03,67.8566257708,2.961,0,2.961,61.22,22.03,65.0631178165,135.75
2021-08-14 22:30:00,3.097,0.0,3.097,3.097,0,3.097,0.0,0.0,0.0,0.0,61.457,21.42,65.0828644806,3.097,0,3.097,58.36,21.42,62.1667596067,136.19
2021-08-14 23:00:00,3.118,0.0,3.118,3.118,0,3.118,0.0,0.0,0.0,0.0,58.518,20.49,62.0015840443,3.118,0,3.118,55.4,20.49,59.067758549,136.53
2021-08-14 23:30:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,55.248,19.67,58.6451225934,3.028,0,3.028,52.22,19.67,55.8017678931,137.07
2021-08-15 00:00:00,3.149,0.0,3.149,3.149,0,3.149,0.0,0.0,0.0,0.0,52.679,19.45,56.1549600748,3.149,0,3.149,49.53,19.45,53.212060663,137.5
2021-08-15 00:30:00,3.098,0.0,3.098,3.098,0,3.098,0.0,0.0,0.0,0.0,50.588,19.33,54.1552826971,3.098,0,3.098,47.49,19.33,51.2732776405,136.27
2021-08-15 01:00:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,49.455,19.22,53.0585094495,3.435,0,3.435,46.02,19.22,49.8723249909,136.57
2021-08-15 01:30:00,2.895,0.0,2.895,2.895,0,2.895,0.0,0.0,0.0,0.0,48.745,19.23,52.4010298086,2.895,0,2.895,45.85,19.23,49.7193664481,136.57
2021-08-15 02:00:00,2.6790000000000003,0.0,2.6790000000000003,2.6790000000000003,0,2.6790000000000003,0.0,0.0,0.0,0.0,48.099,19.7,51.9769545183,2.6790000000000003,0,2.6790000000000003,45.42,19.7,49.5082457778,136.57
2021-08-15 02:30:00,2.667,0.0,2.667,2.667,0,2.667,0.0,0.0,0.0,0.0,47.967,19.49,51.7754110462,2.667,0,2.667,45.3,19.49,49.3148060931,134.85
2021-08-15 03:00:00,2.765,0.0,2.765,2.765,0,2.765,0.0,0.0,0.0,0.0,47.165,19.22,50.9307925032,2.765,0,2.765,44.4,19.22,48.3814881954,135.03
2021-08-15 03:30:00,3.037,0.0,3.037,3.037,0,3.037,0.0,0.0,0.0,0.0,46.337,18.97,50.0697360588,3.037,0,3.037,43.3,18.97,47.2731519998,135.31
2021-08-15 04:00:00,3.028,0.0,3.028,3.028,0,3.028,0.0,0.0,0.0,0.0,45.948,18.85,49.6642849943,3.028,0,3.028,42.92,18.85,46.8769548926,135.39
2021-08-15 04:30:00,2.84,0.0,2.84,2.84,0,2.84,0.0,0.0,0.0,0.0,46.29,19.09,50.0718703465,2.84,0,2.84,43.45,19.09,47.4587252252,135.48
2021-08-15 05:00:00,2.675,0.0,2.675,2.675,0,2.675,0.0,0.0,0.0,0.0,45.985,18.96,49.7403440378,2.675,0,2.675,43.31,18.96,47.2783005194,135.48
2021-08-15 05:30:00,2.694,0.0,2.694,2.694,0,2.694,0.0,0.0,0.0,0.0,46.814,19.27,50.6249295901,2.694,0,2.694,44.12,19.27,48.1446497547,135.48
2021-08-15 06:00:00,2.942,0.0,2.942,2.942,0,2.942,0.0,0.0,0.0,0.0,46.382,19.4,50.2757389205,2.942,0,2.942,43.44,19.4,47.5751363634,135.48
2021-08-15 06:30:00,3.801,0.0,3.801,3.801,0,3.801,0.0,0.0,0.0,0.0,48.261,19.89,52.1990059388,3.801,0,3.801,44.46,19.89,48.7063004138,135.57
2021-08-15 07:00:00,6.943,0.0,6.943,6.943,0,6.943,0.0,0.0,0.0,0.0,52.133,19.79,55.7628351951,6.943,0,6.943,45.19,19.79,49.3333578829,135.29
2021-08-15 07:30:00,13.159,0.0,13.159,13.159,0,13.159,0.0,0.0,0.0,0.0,58.949,20.43,62.3888571862,13.159,0,13.159,45.79,20.43,50.1408914959,135.44
2021-08-15 08:00:00,32.761,0.0,32.761,32.761,0,32.761,0.0,0.0,0.0,0.0,72.691,20.59,75.5508410344,32.761,0,32.761,39.93,20.59,44.9260837376,135.69
2021-08-15 08:30:00,52.95,0.0,52.95,52.95,0,52.95,0.0,0.0,0.0,0.0,88.56,21.45,91.1206677983,52.95,0,52.95,35.61,21.45,41.5713194402,135.69
2021-08-15 09:00:00,65.238,0.0,65.238,65.238,0,65.238,0.0,0.0,0.0,0.0,98.088,22.67,100.6736541703,65.238,0,65.238,32.85,22.67,39.9130479919,135.29
2021-08-15 09:30:00,62.49,0.0,62.49,62.49,0,62.49,0.0,0.0,0.0,0.0,102.9,24.26,105.7211312841,62.49,0,62.49,40.41,24.26,47.1329576836,134.93
2021-08-15 10:00:00,44.242,0.0,44.242,44.242,0,44.242,0.0,0.0,0.0,0.0,94.372,24.42,97.4803097246,44.242,0,44.242,50.13,24.42,55.7615754799,134.85
2021-08-15 10:30:00,44.495,0.0,44.495,44.495,0,44.495,0.0,0.0,0.0,0.0,96.225,24.56,99.3098395175,44.495,0,44.495,51.73,24.56,57.2641816496,134.55
2021-08-15 11:00:00,52.655,0.0,52.655,52.655,0,52.655,0.0,0.0,0.0,0.0,101.695,24.83,104.6823859348,52.655,0,52.655,49.04,24.83,54.9677223468,134.63
2021-08-15 11:30:00,68.427,0.0,68.427,68.427,0,68.427,0.0,0.0,0.0,0.0,110.477,24.9,113.248300336,68.427,0,68.427,42.05,24.9,48.8693411046,134.63
2021-08-15 12:00:00,71.699,0.0,71.699,71.699,0,71.699,0.0,0.0,0.0,0.0,113.169,25.03,115.9039406621,71.699,0,71.699,41.47,25.03,48.4382266397,134.51
2021-08-15 12:30:00,70.816,0.0,70.816,70.816,0,70.816,0.0,0.0,0.0,0.0,114.046,25.32,116.8229109208,70.816,0,70.816,43.23,25.32,50.0992544855,134.43
2021-08-15 13:00:00,69.757,0.0,69.757,69.757,0,69.757,0.0,0.0,0.0,0.0,113.597,25.38,116.3976924556,69.757,0,69.757,43.84,25.38,50.656588909999996,134.3
2021-08-15 13:30:00,72.949,0.0,72.949,72.949,0,72.949,0.0,0.0,0.0,0.0,114.189,24.96,116.885111631,72.949,0,72.949,41.24,24.96,48.2051781451,134.3
2021-08-15 14:00:00,73.726,0.0,73.726,73.726,0,73.726,0.0,0.0,0.0,0.0,112.826,25.14,115.5929317735,73.726,0,73.726,39.1,25.14,46.4847243726,134.42
2021-08-15 14:30:00,94.506,0.0,94.506,94.506,0,94.506,0.0,0.0,0.0,0.0,123.126,24.87,125.6126139207,94.506,0,94.506,28.62,24.87,37.9159768435,134.51
2021-08-15 15:00:00,72.362,0.0,72.362,72.362,0,72.362,0.0,0.0,0.0,0.0,111.502,25.08,114.2878051412,72.362,0,72.362,39.14,25.08,46.48597638,134.71
2021-08-15 15:30:00,49.029,0.0,49.029,49.029,0,49.029,0.0,0.0,0.0,0.0,99.809,24.79,102.8415314015,49.029,0,49.029,50.78,24.79,56.5079861612,134.8
2021-08-15 16:00:00,58.959,0.0,58.959,58.959,0,58.959,0.0,0.0,0.0,0.0,105.689,24.71,108.5391580076,58.959,0,58.959,46.73,24.71,52.8609212935,134.88
2021-08-15 16:30:00,54.591,0.0,54.591,54.591,0,54.591,0.0,0.0,0.0,0.0,104.941,25.26,107.9383207253,54.591,0,54.591,50.35,25.26,56.331075793,134.63
2021-08-15 17:00:00,56.85,0.0,56.85,56.85,0,56.85,0.0,0.0,0.0,0.0,109.28,25.53,112.2225436354,56.85,0,56.85,52.43,25.53,58.3153993384,134.63
2021-08-15 17:30:00,46.089,0.0,46.089,46.089,0,46.089,0.0,0.0,0.0,0.0,106.079,26.45,109.3268344964,46.089,0,46.089,59.99,26.45,65.5622040508,134.03
2021-08-15 18:00:00,38.99,0.0,38.99,38.99,0,38.99,0.0,0.0,0.0,0.0,105.76,26.27,108.9738064858,38.99,0,38.99,66.77,26.27,71.7519741889,134.03
2021-08-15 18:30:00,21.831,0.0,21.831,21.831,0,21.831,0.0,0.0,0.0,0.0,96.141,26.12,99.6260321452,21.831,0,21.831,74.31,26.12,78.766937861,133.84
2021-08-15 19:00:00,19.053,0.0,19.053,19.053,0,19.053,0.0,0.0,0.0,0.0,90.813,26.43,94.5808958987,19.053,0,19.053,71.76,26.43,76.4724950554,133.84
2021-08-15 19:30:00,14.036,0.0,14.036,14.036,0,14.036,0.0,0.0,0.0,0.0,83.906,25.57,87.7156869437,14.036,0,14.036,69.87,25.57,74.4018937931,133.84
2021-08-15 20:00:00,8.449,0.0,8.449,8.449,0,8.449,0.0,0.0,0.0,0.0,77.879,24.77,81.7232619332,8.449,0,8.449,69.43,24.77,73.7161976773,134.1
2021-08-15 20:30:00,4.513,0.0,4.513,4.513,0,4.513,0.0,0.0,0.0,0.0,74.123,24.22,77.9796609957,4.513,0,4.513,69.61,24.22,73.7031919255,134.43
2021-08-15 21:00:00,3.385,0.0,3.385,3.385,0,3.385,0.0,0.0,0.0,0.0,73.325,24.27,77.237222406,3.385,0,3.385,69.94,24.27,74.0313210743,134.43
2021-08-15 21:30:00,3.286,0.0,3.286,3.286,0,3.286,0.0,0.0,0.0,0.0,71.876,23.25,75.5428479474,3.286,0,3.286,68.59,23.25,72.4234119605,134.43
2021-08-15 22:00:00,3.262,0.0,3.262,3.262,0,3.262,0.0,0.0,0.0,0.0,69.482,22.17,72.9332381291,3.262,0,3.262,66.22,22.17,69.8326377849,134.76
2021-08-15 22:30:00,2.618,0.0,2.618,2.618,0,2.618,0.0,0.0,0.0,0.0,68.588,21.15,71.7748998188,2.618,0,2.618,65.97,21.15,69.2774378856,135.08
2021-08-15 23:00:00,3.425,0.0,3.425,3.425,0,3.425,0.0,0.0,0.0,0.0,63.505,20.87,66.8464054755,3.425,0,3.425,60.08,20.87,63.6015982504,135.45
2021-08-15 23:30:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,59.505,20.43,62.9144651491,3.445,0,3.445,56.06,20.43,59.6666447858,135.6
2021-08-16 00:00:00,3.447,0.0,3.447,3.447,0,3.447,0.0,0.0,0.0,0.0,57.097,19.95,60.4819800354,3.447,0,3.447,53.65,19.95,57.2391911194,135.7
2021-08-16 00:30:00,3.267,0.0,3.267,3.267,0,3.267,0.0,0.0,0.0,0.0,54.607,19.94,58.1337083713,3.267,0,3.267,51.34,19.94,55.0763034344,135.9
2021-08-16 01:00:00,3.174,0.0,3.174,3.174,0,3.174,0.0,0.0,0.0,0.0,53.444,19.74,56.9730527179,3.174,0,3.174,50.27,19.74,54.0068560462,135.9
2021-08-16 01:30:00,3.143,0.0,3.143,3.143,0,3.143,0.0,0.0,0.0,0.0,55.383,19.62,58.7556047454,3.143,0,3.143,52.24,19.62,55.8028852301,136.02
2021-08-16 02:00:00,2.931,0.0,2.931,2.931,0,2.931,0.0,0.0,0.0,0.0,54.761,19.43,58.1058690753,2.931,0,2.931,51.83,19.43,55.3522700528,136.02
2021-08-16 02:30:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,53.443,19.48,56.882551358,2.773,0,2.773,50.67,19.48,54.2855349057,136.1
2021-08-16 03:00:00,2.815,0.0,2.815,2.815,0,2.815,0.0,0.0,0.0,0.0,51.575,19.49,55.1347506116,2.815,0,2.815,48.76,19.49,52.5109293386,136.1
2021-08-16 03:30:00,2.819,0.0,2.819,2.819,0,2.819,0.0,0.0,0.0,0.0,50.769,19.49,54.3815360302,2.819,0,2.819,47.95,19.49,51.7596619,136.1
2021-08-16 04:00:00,2.816,0.0,2.816,2.816,0,2.816,0.0,0.0,0.0,0.0,51.236,19.46,54.8071099037,2.816,0,2.816,48.42,19.46,52.1841738461,136.1
2021-08-16 04:30:00,2.793,0.0,2.793,2.793,0,2.793,0.0,0.0,0.0,0.0,51.903,19.55,55.4628155524,2.793,0,2.793,49.11,19.55,52.858250065600004,136.23
2021-08-16 05:00:00,2.809,0.0,2.809,2.809,0,2.809,0.0,0.0,0.0,0.0,53.559,19.73,57.0774857628,2.809,0,2.809,50.75,19.73,54.4503021112,136.1
2021-08-16 05:30:00,2.7560000000000002,0.0,2.7560000000000002,2.7560000000000002,0,2.7560000000000002,0.0,0.0,0.0,0.0,55.296,20.31,58.9079257486,2.7560000000000002,0,2.7560000000000002,52.54,20.31,56.3289241864,136.1
2021-08-16 06:00:00,2.773,0.0,2.773,2.773,0,2.773,0.0,0.0,0.0,0.0,57.103,20.83,60.7835628192,2.773,0,2.773,54.33,20.83,58.1862337671,135.85
2021-08-16 06:30:00,3.36,0.0,3.36,3.36,0,3.36,0.0,0.0,0.0,0.0,62.11,22.6,66.0939641722,3.36,0,3.36,58.75,22.6,62.9469816592,135.68
2021-08-16 07:00:00,7.089,0.0,7.089,7.089,0,7.089,0.0,0.0,0.0,0.0,69.269,23.92,73.2827453157,7.089,0,7.089,62.18,23.92,66.62220951,135.04
2021-08-16 07:30:00,14.638,0.0,14.638,14.638,0,14.638,0.0,0.0,0.0,0.0,77.198,25.34,81.2505187922,14.638,0,14.638,62.56,25.34,67.4971792003,134.95
2021-08-16 08:00:00,27.684,0.0,27.684,27.684,0,27.684,0.0,0.0,0.0,0.0,89.274,26.78,93.2041601861,27.684,0,27.684,61.59,26.78,67.1602300473,134.95
2021-08-16 08:30:00,44.295,0.0,44.295,44.295,0,44.295,0.0,0.0,0.0,0.0,104.455,28.32,108.2260108523,44.295,0,44.295,60.16,28.32,66.4924657386,134.88
2021-08-16 09:00:00,63.151,0.0,63.151,63.151,0,63.151,0.0,0.0,0.0,0.0,119.561,29.53,123.1537803764,63.151,0,63.151,56.41,29.53,63.6718854755,134.57
2021-08-16 09:30:00,76.456,0.0,76.456,76.456,0,76.456,0.0,0.0,0.0,0.0,130.626,30.54,134.1485873053,76.456,0,76.456,54.17,30.54,62.1858545008,134.51
2021-08-16 10:00:00,94.871,0.0,94.871,94.871,0,94.871,0.0,0.0,0.0,0.0,140.981,30.78,144.3019430257,94.871,0,94.871,46.11,30.78,55.4395211018,134.51
2021-08-16 10:30:00,106.439,0.0,106.439,106.439,0,106.439,0.0,0.0,0.0,0.0,147.579,30.88,150.77511612,106.439,0,106.439,41.14,30.88,51.440003888,134.51
2021-08-16 11:00:00,103.741,0.0,103.741,103.741,0,103.741,0.0,0.0,0.0,0.0,143.271,30.63,146.5086220705,103.741,0,103.741,39.53,30.63,50.0081773313,134.51
2021-08-16 11:30:00,88.074,0.0,88.074,88.074,0,88.074,0.0,0.0,0.0,0.0,135.234,30.57,138.6461671162,88.074,0,88.074,47.16,30.57,56.201338952,134.51
2021-08-16 12:00:00,76.656,0.0,76.656,76.656,0,76.656,0.0,0.0,0.0,0.0,130.126,30.44,133.6389519414,76.656,0,76.656,53.47,30.44,61.5275101073,134.51
2021-08-16 12:30:00,85.848,0.0,85.848,85.848,0,85.848,0.0,0.0,0.0,0.0,137.108,30.52,140.4637820365,85.848,0,85.848,51.26,30.52,59.6578410605,134.51
2021-08-16 13:00:00,111.828,0.0,111.828,111.828,0,111.828,0.0,0.0,0.0,0.0,151.298,30.55,154.3515056745,111.828,0,111.828,39.47,30.55,49.9117561302,134.33
2021-08-16 13:30:00,110.036,0.0,110.036,110.036,0,110.036,0.0,0.0,0.0,0.0,147.916,29.91,150.9097450664,110.036,0,110.036,37.88,29.91,48.264919973,134.47
2021-08-16 14:00:00,130.309,0.0,130.309,130.309,0,130.309,0.0,0.0,0.0,0.0,157.759,31.11,160.797183374,130.309,0,130.309,27.45,31.11,41.4889696184,134.61
2021-08-16 14:30:00,105.571,0.0,105.571,105.571,0,105.571,0.0,0.0,0.0,0.0,143.531,30.27,146.6881756005,105.571,0,105.571,37.96,30.27,48.5513594042,134.61
2021-08-16 15:00:00,102.076,0.0,102.076,102.076,0,102.076,0.0,0.0,0.0,0.0,141.576,30.56,144.8367266131,102.076,0,102.076,39.5,30.56,49.9416018966,134.61
2021-08-16 15:30:00,80.628,0.0,80.628,80.628,0,80.628,0.0,0.0,0.0,0.0,128.618,30.04,132.0794894145,80.628,0,80.628,47.99,30.04,56.6166203513,134.51
2021-08-16 16:00:00,83.09,0.0,83.09,83.09,0,83.09,0.0,0.0,0.0,0.0,130.16,30.2,133.6176096179,83.09,0,83.09,47.07,30.2,55.9251723287,134.67
2021-08-16 16:30:00,84.068,0.0,84.068,84.068,0,84.068,0.0,0.0,0.0,0.0,129.038,29.27,132.3160547477,84.068,0,84.068,44.97,29.27,53.6566286679,135.0
2021-08-16 17:00:00,71.42,0.0,71.42,71.42,0,71.42,0.0,0.0,0.0,0.0,122.27,28.83,125.6229350079,71.42,0,71.42,50.85,28.83,58.4541820574,135.0
2021-08-16 17:30:00,63.473,0.0,63.473,63.473,0,63.473,0.0,0.0,0.0,0.0,122.293,27.85,125.4240820138,63.473,0,63.473,58.82,27.85,65.0800653042,134.9
2021-08-16 18:00:00,49.577,0.0,49.577,49.577,0,49.577,0.0,0.0,0.0,0.0,116.427,27.89,119.7209189281,49.577,0,49.577,66.85,27.89,72.4346229368,134.74
2021-08-16 18:30:00,37.293,0.0,37.293,37.293,0,37.293,0.0,0.0,0.0,0.0,109.793,27.77,113.2504999945,37.293,0,37.293,72.5,27.77,77.6364791834,134.55
2021-08-16 19:00:00,35.638,0.0,35.638,35.638,0,35.638,0.0,0.0,0.0,0.0,107.238,27.26,110.64852572,35.638,0,35.638,71.6,27.26,76.613755945,134.55
2021-08-16 19:30:00,26.478,0.0,26.478,26.478,0,26.478,0.0,0.0,0.0,0.0,99.208,26.82,102.7693517738,26.478,0,26.478,72.73,26.82,77.5175160851,134.81
2021-08-16 20:00:00,9.301,0.0,9.301,9.301,0,9.301,0.0,0.0,0.0,0.0,87.671,26.16,91.490709042,9.301,0,9.301,78.37,26.16,82.6208357498,134.81
2021-08-16 20:30:00,23.815,0.0,23.815,23.815,0,23.815,0.0,0.0,0.0,0.0,90.875,26.32,94.6097670698,23.815,0,23.815,67.06,26.32,72.0401693502,134.6
2021-08-16 21:00:00,23.314,0.0,23.314,23.314,0,23.314,0.0,0.0,0.0,0.0,90.514,26.28,94.2519103042,23.314,0,23.314,67.2,26.28,72.1559311491,133.72
2021-08-16 21:30:00,4.505,0.0,4.505,4.505,0,4.505,0.0,0.0,0.0,0.0,78.915,25.73,83.0036753704,4.505,0,4.505,74.41,25.73,78.7329727624,133.72
2021-08-16 22:00:00,3.667,0.0,3.667,3.667,0,3.667,0.0,0.0,0.0,0.0,76.197,24.17,79.9385495803,3.667,0,3.667,72.53,24.17,76.4512249738,133.86
2021-08-16 22:30:00,3.6189999999999998,0.0,3.6189999999999998,3.6189999999999998,0,3.6189999999999998,0.0,0.0,0.0,0.0,72.389,22.92,75.9308482832,3.6189999999999998,0,3.6189999999999998,68.77,22.92,72.488890873,133.59
2021-08-16 23:00:00,3.904,0.0,3.904,3.904,0,3.904,0.0,0.0,0.0,0.0,66.404,22.47,70.1027254534,3.904,0,3.904,62.5,22.47,66.416495692,133.19
2021-08-16 23:30:00,4.054,0.0,4.054,4.054,0,4.054,0.0,0.0,0.0,0.0,61.374,21.7,65.0972954584,4.054,0,4.054,57.32,21.7,61.2900677108,133.57
2021-08-17 00:00:00,3.852,0.0,3.852,3.852,0,3.852,0.0,0.0,0.0,0.0,58.172,21.09,61.877052968,3.852,0,3.852,54.32,21.09,58.2704942488,134.12
2021-08-17 00:30:00,3.888,0.0,3.888,3.888,0,3.888,0.0,0.0,0.0,0.0,56.238,21.01,60.034429655,3.888,0,3.888,52.35,21.01,56.4087103203,134.11
2021-08-17 01:00:00,3.692,0.0,3.692,3.692,0,3.692,0.0,0.0,0.0,0.0,55.042,20.67,58.7951585082,3.692,0,3.692,51.35,20.67,55.3540549554,134.11
2021-08-17 01:30:00,3.586,0.0,3.586,3.586,0,3.586,0.0,0.0,0.0,0.0,55.596,20.65,59.307147259,3.586,0,3.586,52.01,20.65,55.9594728353,134.34
2021-08-17 02:00:00,3.445,0.0,3.445,3.445,0,3.445,0.0,0.0,0.0,0.0,54.645,20.26,58.2798732411,3.445,0,3.445,51.2,20.26,55.0627605556,134.34
2021-08-17 02:30:00,2.817,0.0,2.817,2.817,0,2.817,0.0,0.0,0.0,0.0,53.477,20.39,57.2323477502,2.817,0,2.817,50.66,20.39,54.6094103612,134.49
2021-08-17 03:00:00,2.7960000000000003,0.0,2.7960000000000003,2.7960000000000003,0,2.7960000000000003,0.0,0.0,0.0,0.0,53.266,20.11,56.9357432199,2.7960000000000003,0,2.7960000000000003,50.47,20.11,54.3289333597,134.3
2021-08-17 03:30:00,2.835,0.0,2.835,2.835,0,2.835,0.0,0.0,0.0,0.0,52.885,20.27,56.6365264207,2.835,0,2.835,50.05,20.27,53.998846284,134.43
2021-08-17 04:00:00,3.235,0.0,3.235,3.235,0,3.235,0.0,0.0,0.0,0.0,52.825,20.16,56.5411905163,3.235,0,3.235,49.59,20.16,53.5312404116,134.43
2021-08-17 04:30:00,3.5,0.0,3.5,3.5,0,3.5,0.0,0.0,0.0,0.0,53.39,20.3,57.1190169733,3.5,0,3.5,49.89,20.3,53.8618798409,134.56
2021-08-17 05:00:00,2.974,0.0,2.974,2.974,0,2.974,0.0,0.0,0.0,0.0,53.044,20.35,56.8136289635,2.974,0,2.974,50.07,20.35,54.0474550742,134.46
2021-08-17 05:30:00,2.784,0.0,2.784,2.784,0,2.784,0.0,0.0,0.0,0.0,53.724,20.7,57.5739366033,2.784,0,2.784,50.94,20.7,54.9852125576,134.56
2021-08-17 06:00:00,2.91,0.0,2.91,2.91,0,2.91,0.0,0.0,0.0,0.0,55.9,21.87,60.0258852496,2.91,0,2.91,52.99,21.87,57.3257097645,134.46
2021-08-17 06:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,60.801,23.72,65.2640789485,3.411,0,3.411,57.39,23.72,62.0987157677,133.95
2021-08-17 07:00:00,5.503,0.0,5.503,5.503,0,5.503,0.0,0.0,0.0,0.0,67.473,24.24,71.6950718599,5.503,0,5.503,61.97,24.24,66.5421558112,133.18
2021-08-17 07:30:00,7.8870000000000005,0.0,7.8870000000000005,7.8870000000000005,0,7.8870000000000005,0.0,0.0,0.0,0.0,75.237,25.57,79.4633945223,7.8870000000000005,0,7.8870000000000005,67.35,25.57,72.0405955,134.06
2021-08-17 08:00:00,11.388,0.0,11.388,11.388,0,11.388,0.0,0.0,0.0,0.0,84.608,25.92,88.4893217513,11.388,0,11.388,73.22,25.92,77.6724841884,134.06
2021-08-17 08:30:00,15.378,0.0,15.378,15.378,0,15.378,0.0,0.0,0.0,0.0,91.738,27.33,95.7224610214,15.378,0,15.378,76.36,27.33,81.1035048564,134.17
2021-08-17 09:00:00,31.76,0.0,31.76,31.76,0,31.76,0.0,0.0,0.0,0.0,103.19,27.96,106.9108867235,31.76,0,31.76,71.43,27.96,76.7072780119,134.17
2021-08-17 09:30:00,66.649,0.0,66.649,66.649,0,66.649,0.0,0.0,0.0,0.0,123.969,28.2,127.1359625008,66.649,0,66.649,57.32,28.2,63.881314952,134.05
2021-08-17 10:00:00,91.258,0.0,91.258,91.258,0,91.258,0.0,0.0,0.0,0.0,138.568,28.86,141.541478811,91.258,0,91.258,47.31,28.86,55.4178283588,134.05
2021-08-17 10:30:00,104.366,0.0,104.366,104.366,0,104.366,0.0,0.0,0.0,0.0,142.796,28.94,145.6990776086,104.366,0,104.366,38.43,28.94,48.108091835,134.13
2021-08-17 11:00:00,96.983,0.0,96.983,96.983,0,96.983,0.0,0.0,0.0,0.0,135.563,29.25,138.6826934733,96.983,0,96.983,38.58,29.25,48.4146558389,134.28
2021-08-17 11:30:00,82.462,0.0,82.462,82.462,0,82.462,0.0,0.0,0.0,0.0,132.232,29.28,135.4349298519,82.462,0,82.462,49.77,29.28,57.7440152743,134.28
2021-08-17 12:00:00,106.696,0.0,106.696,106.696,0,106.696,0.0,0.0,0.0,0.0,146.816,30.04,149.8577307182,106.696,0,106.696,40.12,30.04,50.1200159617,134.15
2021-08-17 12:30:00,134.39,0.0,134.39,134.39,0,134.39,0.0,0.0,0.0,0.0,159.36,30.75,162.2996367833,134.39,0,134.39,24.97,30.75,39.6114049233,134.07
2021-08-17 13:00:00,146.824,0.0,146.824,146.824,0,146.824,0.0,0.0,0.0,0.0,165.504,31.6,168.4937209987,146.824,0,146.824,18.68,31.6,36.7083423761,133.95
2021-08-17 13:30:00,148.58,0.0,148.58,148.58,0,148.58,0.0,0.0,0.0,0.0,165.09,31.61,168.0889651345,148.58,0,148.58,16.51,31.61,35.6619152598,133.95
2021-08-17 14:00:00,144.784,0.0,144.784,144.784,0,144.784,0.0,0.0,0.0,0.0,161.664,31.93,164.7870559116,144.784,0,144.784,16.88,31.93,36.1172991792,134.15
2021-08-17 14:30:00,126.524,0.0,126.524,126.524,0,126.524,0.0,0.0,0.0,0.0,151.924,31.27,155.108718891,126.524,0,126.524,25.4,31.27,40.2861378144,134.27
2021-08-17 15:00:00,114.019,0.0,114.019,114.019,0,114.019,0.0,0.0,0.0,0.0,143.029,30.1,146.1619130998,114.019,0,114.019,29.01,30.1,41.8041875893,134.27
2021-08-17 15:30:00,82.557,0.0,82.557,82.557,0,82.557,0.0,0.0,0.0,0.0,128.907,28.9,132.1068682885,82.557,0,82.557,46.35,28.9,54.6217218696,134.55
2021-08-17 16:00:00,68.928,0.0,68.928,68.928,0,68.928,0.0,0.0,0.0,0.0,123.578,28.78,126.8850286046,68.928,0,68.928,54.65,28.78,61.7649649883,134.36
2021-08-17 16:30:00,62.013,0.0,62.013,62.013,0,62.013,0.0,0.0,0.0,0.0,120.243,28.39,123.5490637318,62.013,0,62.013,58.23,28.39,64.782134883,134.14
2021-08-17 17:00:00,73.868,0.0,73.868,73.868,0,73.868,0.0,0.0,0.0,0.0,127.628,28.51,130.7735695162,73.868,0,73.868,53.76,28.51,60.8519325905,134.44
2021-08-17 17:30:00,61.829,0.0,61.829,61.829,0,61.829,0.0,0.0,0.0,0.0,122.529,27.81,125.6453418993,61.829,0,61.829,60.7,27.81,66.7674029748,134.44
2021-08-17 18:00:00,44.641,0.0,44.641,44.641,0,44.641,0.0,0.0,0.0,0.0,114.561,28.3,118.0047148253,44.641,0,44.641,69.92,28.3,75.4300762296,134.44
2021-08-17 18:30:00,53.337,0.0,53.337,53.337,0,53.337,0.0,0.0,0.0,0.0,117.717,27.84,120.9642826995,53.337,0,53.337,64.38,27.84,70.1416424102,134.16
2021-08-17 19:00:00,41.372,0.0,41.372,41.372,0,41.372,0.0,0.0,0.0,0.0,109.212,27.47,112.6137728877,41.372,0,41.372,67.84,27.47,73.1906175681,134.3
2021-08-17 19:30:00,18.835,0.0,18.835,18.835,0,18.835,0.0,0.0,0.0,0.0,94.545,27.2,98.379860871,18.835,0,18.835,75.71,27.2,80.4477724987,134.3
2021-08-17 20:00:00,17.946,0.0,17.946,17.946,0,17.946,0.0,0.0,0.0,0.0,91.606,26.69,95.4149638998,17.946,0,17.946,73.66,26.69,78.3463572861,134.4
2021-08-17 20:30:00,3.63,0.0,3.63,3.63,0,3.63,0.0,0.0,0.0,0.0,82.23,26.33,86.3425839317,3.63,0,3.63,78.6,26.33,82.892876051,134.47
2021-08-17 21:00:00,7.7059999999999995,0.0,7.7059999999999995,7.7059999999999995,0,7.7059999999999995,0.0,0.0,0.0,0.0,84.016,26.14,87.9885666209,7.7059999999999995,0,7.7059999999999995,76.31,26.14,80.6629760175,134.59
2021-08-17 21:30:00,16.597,0.0,16.597,16.597,0,16.597,0.0,0.0,0.0,0.0,87.067,24.68,90.497319789,16.597,0,16.597,70.47,24.68,74.6667482886,134.41
2021-08-17 22:00:00,8.971,0.0,8.971,8.971,0,8.971,0.0,0.0,0.0,0.0,78.611,23.63,82.0857248308,8.971,0,8.971,69.64,23.63,73.5398293444,134.93
