Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-17 22:30:00,3.537,0.0,3.537,3.537,0,3.537,0.0,0.0,0.0,0.0,71.547,23.02,75.1591219281,3.537,0,3.537,68.01,23.02,71.8002820329,134.5
2021-08-17 23:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,67.728,22.2,71.2735714273,3.458,0,3.458,64.27,22.2,67.9961241542,133.98
2021-08-17 23:30:00,3.65,0.0,3.65,3.65,0,3.65,0.0,0.0,0.0,0.0,62.09,22.26,65.9596520609,3.65,0,3.65,58.44,22.26,62.5359192784,134.47
2021-08-18 00:00:00,3.467,0.0,3.467,3.467,0,3.467,0.0,0.0,0.0,0.0,56.367,21.44,60.3068179313,3.467,0,3.467,52.9,21.44,57.0796250864,134.25
2021-08-18 00:30:00,3.468,0.0,3.468,3.468,0,3.468,0.0,0.0,0.0,0.0,52.278,21.01,56.3418972347,3.468,0,3.468,48.81,21.01,53.1397798264,134.55
2021-08-18 01:00:00,3.5220000000000002,0.0,3.5220000000000002,3.5220000000000002,0,3.5220000000000002,0.0,0.0,0.0,0.0,51.692,20.87,55.7460291321,3.5220000000000002,0,3.5220000000000002,48.17,20.87,52.4967218024,134.55
2021-08-18 01:30:00,3.572,0.0,3.572,3.572,0,3.572,0.0,0.0,0.0,0.0,53.002,20.94,56.9885567812,3.572,0,3.572,49.43,20.94,53.6824785195,134.93
2021-08-18 02:00:00,3.621,0.0,3.621,3.621,0,3.621,0.0,0.0,0.0,0.0,52.391,20.77,56.357872396,3.621,0,3.621,48.77,20.77,53.0085445942,134.93
2021-08-18 02:30:00,3.542,0.0,3.542,3.542,0,3.542,0.0,0.0,0.0,0.0,51.752,20.42,55.634934205,3.542,0,3.542,48.21,20.42,52.3562842455,135.06
2021-08-18 03:00:00,3.555,0.0,3.555,3.555,0,3.555,0.0,0.0,0.0,0.0,50.965,20.17,54.8111313968,3.555,0,3.555,47.41,20.17,51.522199099,135.42
2021-08-18 03:30:00,3.604,0.0,3.604,3.604,0,3.604,0.0,0.0,0.0,0.0,50.164,20.15,54.0596836469,3.604,0,3.604,46.56,20.15,50.7331853918,135.55
2021-08-18 04:00:00,3.563,0.0,3.563,3.563,0,3.563,0.0,0.0,0.0,0.0,50.043,20.24,53.9811027027,3.563,0,3.563,46.48,20.24,50.6956408382,135.73
2021-08-18 04:30:00,3.5700000000000003,0.0,3.5700000000000003,3.5700000000000003,0,3.5700000000000003,0.0,0.0,0.0,0.0,50.21,20.3,54.1584167051,3.5700000000000003,0,3.5700000000000003,46.64,20.3,50.8662913922,135.73
2021-08-18 05:00:00,3.551,0.0,3.551,3.551,0,3.551,0.0,0.0,0.0,0.0,50.171,20.41,54.1636163951,3.551,0,3.551,46.62,20.41,50.8919689146,135.61
2021-08-18 05:30:00,3.489,0.0,3.489,3.489,0,3.489,0.0,0.0,0.0,0.0,53.049,21.09,57.0875161572,3.489,0,3.489,49.56,21.09,53.8607621558,135.61
2021-08-18 06:00:00,3.51,0.0,3.51,3.51,0,3.51,0.0,0.0,0.0,0.0,54.75,21.62,58.864139338,3.51,0,3.51,51.24,21.62,55.6144046089,135.21
2021-08-18 06:30:00,3.558,0.0,3.558,3.558,0,3.558,0.0,0.0,0.0,0.0,60.148,23.56,64.5976431768,3.558,0,3.558,56.59,23.56,61.2984640917,134.99
2021-08-18 07:00:00,4.422,0.0,4.422,4.422,0,4.422,0.0,0.0,0.0,0.0,67.722,24.76,72.1063581385,4.422,0,4.422,63.3,24.76,67.9701964099,134.46
2021-08-18 07:30:00,6.967,0.0,6.967,6.967,0,6.967,0.0,0.0,0.0,0.0,76.257,25.57,80.4298138068,6.967,0,6.967,69.29,25.57,73.857491157,134.37
2021-08-18 08:00:00,13.233,0.0,13.233,13.233,0,13.233,0.0,0.0,0.0,0.0,83.753,26.41,87.818295981,13.233,0,13.233,70.52,26.41,75.3031108255,134.9
2021-08-18 08:30:00,35.651,0.0,35.651,35.651,0,35.651,0.0,0.0,0.0,0.0,100.611,27.57,104.3200758292,35.651,0,35.651,64.96,27.57,70.5684525833,134.93
2021-08-18 09:00:00,61.122,0.0,61.122,61.122,0,61.122,0.0,0.0,0.0,0.0,118.032,28.09,121.3284843885,61.122,0,61.122,56.91,28.09,63.4649210194,134.93
2021-08-18 09:30:00,69.738,0.0,69.738,69.738,0,69.738,0.0,0.0,0.0,0.0,124.688,29.17,128.054622111,69.738,0,69.738,54.95,29.17,62.2124698111,134.77
2021-08-18 10:00:00,75.065,0.0,75.065,75.065,0,75.065,0.0,0.0,0.0,0.0,128.385,30.06,131.8571644811,75.065,0,75.065,53.32,30.06,61.2096887756,134.38
2021-08-18 10:30:00,83.383,0.0,83.383,83.383,0,83.383,0.0,0.0,0.0,0.0,132.003,29.58,135.276636597,83.383,0,83.383,48.62,29.58,56.911165864,134.38
2021-08-18 11:00:00,99.435,0.0,99.435,99.435,0,99.435,0.0,0.0,0.0,0.0,139.455,29.79,142.6013363367,99.435,0,99.435,40.02,29.79,49.890324713300004,134.383
2021-08-18 11:30:00,102.874,0.0,102.874,102.874,0,102.874,0.0,0.0,0.0,0.0,141.324,30.28,144.5314892195,102.874,0,102.874,38.45,30.28,48.9416070435,134.18
2021-08-18 12:00:00,87.578,0.0,87.578,87.578,0,87.578,0.0,0.0,0.0,0.0,134.238,30.48,137.6548983654,87.578,0,87.578,46.66,30.48,55.7331678626,134.09
2021-08-18 12:30:00,52.989,0.0,52.989,52.989,0,52.989,0.0,0.0,0.0,0.0,116.029,30.4,119.9453577301,52.989,0,52.989,63.04,30.4,69.9871531068,134.09
2021-08-18 13:00:00,52.925,0.0,52.925,52.925,0,52.925,0.0,0.0,0.0,0.0,115.995,30.08,119.8317421429,52.925,0,52.925,63.07,30.08,69.8758277232,134.09
2021-08-18 13:30:00,55.332,0.0,55.332,55.332,0,55.332,0.0,0.0,0.0,0.0,115.132,29.19,118.7747175286,55.332,0,55.332,59.8,29.19,66.5439411216,134.27
2021-08-18 14:00:00,62.708,0.0,62.708,62.708,0,62.708,0.0,0.0,0.0,0.0,117.348,28.98,120.87346071,62.708,0,62.708,54.64,28.98,61.8495755846,134.51
2021-08-18 14:30:00,67.494,0.0,67.494,67.494,0,67.494,0.0,0.0,0.0,0.0,119.814,28.9,123.2501707747,67.494,0,67.494,52.32,28.9,59.771166962,134.67
2021-08-18 15:00:00,59.481,0.0,59.481,59.481,0,59.481,0.0,0.0,0.0,0.0,115.991,28.79,119.5105693276,59.481,0,59.481,56.51,28.79,63.4211652369,134.67
2021-08-18 15:30:00,52.614,0.0,52.614,52.614,0,52.614,0.0,0.0,0.0,0.0,111.794,28.86,115.4590751565,52.614,0,52.614,59.18,28.86,65.8420230552,134.44
2021-08-18 16:00:00,57.333,0.0,57.333,57.333,0,57.333,0.0,0.0,0.0,0.0,114.093,28.88,117.6914060117,57.333,0,57.333,56.76,28.88,63.6847862523,134.44
2021-08-18 16:30:00,65.656,0.0,65.656,65.656,0,65.656,0.0,0.0,0.0,0.0,119.876,28.11,123.1276876905,65.656,0,65.656,54.22,28.11,61.0735662951,134.52
2021-08-18 17:00:00,57.342,0.0,57.342,57.342,0,57.342,0.0,0.0,0.0,0.0,118.252,27.8,121.4758227138,57.342,0,57.342,60.91,27.8,66.9542239146,134.82
2021-08-18 17:30:00,67.781,0.0,67.781,67.781,0,67.781,0.0,0.0,0.0,0.0,125.711,27.71,128.7287831878,67.781,0,67.781,57.93,27.71,64.2162674094,134.74
2021-08-18 18:00:00,64.498,0.0,64.498,64.498,0,64.498,0.0,0.0,0.0,0.0,126.038,27.43,128.9883031286,64.498,0,64.498,61.54,27.43,67.3763793922,134.74
2021-08-18 18:30:00,49.02,0.0,49.02,49.02,0,49.02,0.0,0.0,0.0,0.0,115.82,26.97,118.9186835615,49.02,0,49.02,66.8,26.97,72.0390234526,134.63
2021-08-18 19:00:00,25.861,0.0,25.861,25.861,0,25.861,0.0,0.0,0.0,0.0,101.381,26.53,104.7947902379,25.861,0,25.861,75.52,26.53,80.0444332855,134.63
2021-08-18 19:30:00,15.301,0.0,15.301,15.301,0,15.301,0.0,0.0,0.0,0.0,94.891,26.66,98.564991153,15.301,0,15.301,79.59,26.66,83.9364265382,134.33
2021-08-18 20:00:00,6.636,0.0,6.636,6.636,0,6.636,0.0,0.0,0.0,0.0,87.896,26.43,91.7837225002,6.636,0,6.636,81.26,26.43,85.4501755411,134.33
2021-08-18 20:30:00,6.745,0.0,6.745,6.745,0,6.745,0.0,0.0,0.0,0.0,86.585,25.44,90.24497673,6.745,0,6.745,79.84,25.44,83.7951024822,134.49
2021-08-18 21:00:00,6.491,0.0,6.491,6.491,0,6.491,0.0,0.0,0.0,0.0,88.331,24.93,91.7816455562,6.491,0,6.491,81.84,24.93,85.5528520857,134.7
2021-08-18 21:30:00,6.03,0.0,6.03,6.03,0,6.03,0.0,0.0,0.0,0.0,85.91,24.14,89.2371430515,6.03,0,6.03,79.88,24.14,83.4479118972,134.7
2021-08-18 22:00:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,78.653,22.95,81.932880512,3.363,0,3.363,75.29,22.95,78.7101429296,135.12
2021-08-18 22:30:00,3.42,0.0,3.42,3.42,0,3.42,0.0,0.0,0.0,0.0,71.32,21.87,74.5978505052,3.42,0,3.42,67.9,21.87,71.3351729514,135.81
2021-08-18 23:00:00,3.605,0.0,3.605,3.605,0,3.605,0.0,0.0,0.0,0.0,63.895,21.39,67.3802873621,3.605,0,3.605,60.29,21.39,63.9719954355,135.04
2021-08-18 23:30:00,3.448,0.0,3.448,3.448,0,3.448,0.0,0.0,0.0,0.0,59.528,20.83,63.0671997476,3.448,0,3.448,56.08,20.83,59.8235346666,136.03
2021-08-19 00:00:00,3.441,0.0,3.441,3.441,0,3.441,0.0,0.0,0.0,0.0,57.261,20.25,60.7361887263,3.441,0,3.441,53.82,20.25,57.5035207618,136.03
2021-08-19 00:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,56.148,19.89,59.5668532323,3.408,0,3.408,52.74,19.89,56.3659445055,136.1
2021-08-19 01:00:00,3.605,0.0,3.605,3.605,0,3.605,0.0,0.0,0.0,0.0,55.235,19.96,58.7307996285,3.605,0,3.605,51.63,19.96,55.3539384326,135.88
2021-08-19 01:30:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,55.661,19.68,59.0376940691,3.451,0,3.451,52.21,19.68,55.795936232,136.01
2021-08-19 02:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,54.898,19.7,58.3256410509,3.458,0,3.458,51.44,19.7,55.0832424608,136.01
2021-08-19 02:30:00,3.35,0.0,3.35,3.35,0,3.35,0.0,0.0,0.0,0.0,53.93,19.59,57.3778092994,3.35,0,3.35,50.58,19.59,54.2411697883,136.01
2021-08-19 03:00:00,3.382,0.0,3.382,3.382,0,3.382,0.0,0.0,0.0,0.0,52.602,19.17,55.9862420957,3.382,0,3.382,49.22,19.17,52.8213716217,136.08
2021-08-19 03:30:00,3.532,0.0,3.532,3.532,0,3.532,0.0,0.0,0.0,0.0,51.852,19.17,55.2821743784,3.532,0,3.532,48.32,19.17,51.9837599641,136.27
2021-08-19 04:00:00,3.458,0.0,3.458,3.458,0,3.458,0.0,0.0,0.0,0.0,51.878,19.31,55.3552435095,3.458,0,3.458,48.42,19.31,52.128423149,136.46
2021-08-19 04:30:00,3.408,0.0,3.408,3.408,0,3.408,0.0,0.0,0.0,0.0,52.248,19.5,55.7683019645,3.408,0,3.408,48.84,19.5,52.5889303941,136.46
2021-08-19 05:00:00,3.66,0.0,3.66,3.66,0,3.66,0.0,0.0,0.0,0.0,52.42,19.24,55.8393588788,3.66,0,3.66,48.76,19.24,52.4186531685,136.46
2021-08-19 05:30:00,3.608,0.0,3.608,3.608,0,3.608,0.0,0.0,0.0,0.0,54.208,19.4,57.5748839686,3.608,0,3.608,50.6,19.4,54.1915122505,136.62
2021-08-19 06:00:00,3.457,0.0,3.457,3.457,0,3.457,0.0,0.0,0.0,0.0,56.987,20.26,60.4812844523,3.457,0,3.457,53.53,20.26,57.2357274786,136.39
2021-08-19 06:30:00,3.944,0.0,3.944,3.944,0,3.944,0.0,0.0,0.0,0.0,64.154,21.53,67.670352563,3.944,0,3.944,60.21,21.53,63.9436079683,135.4
2021-08-19 07:00:00,7.635,0.0,7.635,7.635,0,7.635,0.0,0.0,0.0,0.0,70.475,22.94,74.1145682373,7.635,0,7.635,62.84,22.94,66.8962569954,135.4
2021-08-19 07:30:00,13.333,0.0,13.333,13.333,0,13.333,0.0,0.0,0.0,0.0,80.023,24.71,83.7512067316,13.333,0,13.333,66.69,24.71,71.1206032033,134.1
2021-08-19 08:00:00,25.684,0.0,25.684,25.684,0,25.684,0.0,0.0,0.0,0.0,94.884,25.4,98.2249126037,25.684,0,25.684,69.2,25.4,73.7143133998,134.1
2021-08-19 08:30:00,33.614,0.0,33.614,33.614,0,33.614,0.0,0.0,0.0,0.0,104.264,27.34,107.7889479307,33.614,0,33.614,70.65,27.34,75.7555153108,133.18
2021-08-19 09:00:00,41.958,0.0,41.958,41.958,0,41.958,0.0,0.0,0.0,0.0,111.468,28.39,115.0265496483,41.958,0,41.958,69.51,28.39,75.0841674389,133.18
2021-08-19 09:30:00,45.816,0.0,45.816,45.816,0,45.816,0.0,0.0,0.0,0.0,116.536,29.47,120.2044932438,45.816,0,45.816,70.72,29.47,76.6146154464,132.88
2021-08-19 10:00:00,51.237,0.0,51.237,51.237,0,51.237,0.0,0.0,0.0,0.0,121.947,29.94,125.5686043922,51.237,0,51.237,70.71,29.94,76.7874188914,132.88
2021-08-19 10:30:00,57.475,0.0,57.475,57.475,0,57.475,0.0,0.0,0.0,0.0,126.165,29.67,129.6067749965,57.475,0,57.475,68.69,29.67,74.8239600663,133.31
2021-08-19 11:00:00,75.149,0.0,75.149,75.149,0,75.149,0.0,0.0,0.0,0.0,134.749,29.84,138.0134725344,75.149,0,75.149,59.6,29.84,66.6527238753,133.31
2021-08-19 11:30:00,91.881,0.0,91.881,91.881,0,91.881,0.0,0.0,0.0,0.0,143.061,29.79,146.1297157357,91.881,0,91.881,51.18,29.79,59.2185486144,133.23
2021-08-19 12:00:00,107.023,0.0,107.023,107.023,0,107.023,0.0,0.0,0.0,0.0,152.593,30.46,155.6034551319,107.023,0,107.023,45.57,30.46,54.8127403073,133.34
2021-08-19 12:30:00,114.483,0.0,114.483,114.483,0,114.483,0.0,0.0,0.0,0.0,156.983,31.02,160.01844484,114.483,0,114.483,42.5,31.02,52.6164460982,133.77
2021-08-19 13:00:00,97.986,0.0,97.986,97.986,0,97.986,0.0,0.0,0.0,0.0,147.226,30.55,150.3622212392,97.986,0,97.986,49.24,30.55,57.9472182249,133.77
2021-08-19 13:30:00,98.381,0.0,98.381,98.381,0,98.381,0.0,0.0,0.0,0.0,146.621,29.66,149.5908862231,98.381,0,98.381,48.24,29.66,56.6287312236,133.7
2021-08-19 14:00:00,102.113,0.0,102.113,102.113,0,102.113,0.0,0.0,0.0,0.0,146.903,30.09,149.9529909972,102.113,0,102.113,44.79,30.09,53.9588009504,133.86
2021-08-19 14:30:00,113.544,0.0,113.544,113.544,0,113.544,0.0,0.0,0.0,0.0,153.164,31.13,156.2955143182,113.544,0,113.544,39.62,31.13,50.3867174958,133.86
2021-08-19 15:00:00,78.088,0.0,78.088,78.088,0,78.088,0.0,0.0,0.0,0.0,134.888,30.99,138.4021410384,78.088,0,78.088,56.8,30.99,64.70409647,133.86
2021-08-19 15:30:00,64.932,0.0,64.932,64.932,0,64.932,0.0,0.0,0.0,0.0,128.262,30.02,131.728284905,64.932,0,64.932,63.33,30.02,70.0848721195,133.86
2021-08-19 16:00:00,64.1,0.0,64.1,64.1,0,64.1,0.0,0.0,0.0,0.0,127.17,30.88,130.8655160843,64.1,0,64.1,63.07,30.88,70.223922562,133.73
2021-08-19 16:30:00,79.712,0.0,79.712,79.712,0,79.712,0.0,0.0,0.0,0.0,136.242,30.32,139.5750155436,79.712,0,79.712,56.53,30.32,64.1478238134,134.11
2021-08-19 17:00:00,86.593,0.0,86.593,86.593,0,86.593,0.0,0.0,0.0,0.0,142.183,30.33,145.3819603286,86.593,0,86.593,55.59,30.33,63.3258004292,134.11
2021-08-19 17:30:00,85.759,0.0,85.759,85.759,0,85.759,0.0,0.0,0.0,0.0,144.079,29.71,147.1103067123,85.759,0,85.759,58.32,29.71,65.451558423,134.25
2021-08-19 18:00:00,92.531,0.0,92.531,92.531,0,92.531,0.0,0.0,0.0,0.0,148.521,28.67,151.262871654,92.531,0,92.531,55.99,28.67,62.9034895693,134.34
2021-08-19 18:30:00,77.284,0.0,77.284,77.284,0,77.284,0.0,0.0,0.0,0.0,138.784,27.91,141.5625895355,77.284,0,77.284,61.5,27.91,67.5367907144,133.78
2021-08-19 19:00:00,64.177,0.0,64.177,64.177,0,64.177,0.0,0.0,0.0,0.0,129.637,27.19,132.4577210622,64.177,0,64.177,65.46,27.19,70.8823511179,133.78
2021-08-19 19:30:00,44.048,0.0,44.048,44.048,0,44.048,0.0,0.0,0.0,0.0,115.938,27.08,119.0585832437,44.048,0,44.048,71.89,27.08,76.8212112636,134.27
2021-08-19 20:00:00,40.677,0.0,40.677,40.677,0,40.677,0.0,0.0,0.0,0.0,112.837,26.47,115.9001702717,40.677,0,40.677,72.16,26.47,76.8617362541,134.27
2021-08-19 20:30:00,39.82,0.0,39.82,39.82,0,39.82,0.0,0.0,0.0,0.0,111.2,25.58,114.1042348031,39.82,0,39.82,71.38,25.58,75.8250670953,134.43
2021-08-19 21:00:00,39.406,0.0,39.406,39.406,0,39.406,0.0,0.0,0.0,0.0,110.516,25.68,113.4603395729,39.406,0,39.406,71.11,25.68,75.6048576482,134.6
2021-08-19 21:30:00,36.427,0.0,36.427,36.427,0,36.427,0.0,0.0,0.0,0.0,106.397,24.6,109.2038534531,36.427,0,36.427,69.97,24.6,74.1684629745,134.08
2021-08-19 22:00:00,22.336,0.0,22.336,22.336,0,22.336,0.0,0.0,0.0,0.0,93.296,23.6,96.2346279465,22.336,0,22.336,70.96,23.6,74.7815592242,134.38
2021-08-19 22:30:00,3.774,0.0,3.774,3.774,0,3.774,0.0,0.0,0.0,0.0,75.854,24.21,79.6238244246,3.774,0,3.774,72.08,24.21,76.0371652549,134.82
2021-08-19 23:00:00,3.504,0.0,3.504,3.504,0,3.504,0.0,0.0,0.0,0.0,74.014,21.89,77.1831866147,3.504,0,3.504,70.51,21.89,73.8297514556,135.04
2021-08-19 23:30:00,3.616,0.0,3.616,3.616,0,3.616,0.0,0.0,0.0,0.0,70.376,21.31,73.5316086863,3.616,0,3.616,66.76,21.31,70.0786251292,135.04
2021-08-20 00:00:00,3.6550000000000002,0.0,3.6550000000000002,3.6550000000000002,0,3.6550000000000002,0.0,0.0,0.0,0.0,67.075,20.74,70.2082845895,3.6550000000000002,0,3.6550000000000002,63.42,20.74,66.7251376919,135.42
2021-08-20 00:30:00,3.832,0.0,3.832,3.832,0,3.832,0.0,0.0,0.0,0.0,65.102,20.53,68.2623710693,3.832,0,3.832,61.27,20.53,64.6180609427,135.86
2021-08-20 01:00:00,3.715,0.0,3.715,3.715,0,3.715,0.0,0.0,0.0,0.0,63.645,20.31,66.8070514617,3.715,0,3.715,59.93,20.31,63.2779661494,135.86
2021-08-20 01:30:00,3.702,0.0,3.702,3.702,0,3.702,0.0,0.0,0.0,0.0,63.922,20.28,67.0619153022,3.702,0,3.702,60.22,20.28,63.543109776,135.86
2021-08-20 02:00:00,3.7720000000000002,0.0,3.7720000000000002,3.7720000000000002,0,3.7720000000000002,0.0,0.0,0.0,0.0,63.132,20.08,66.2484401628,3.7720000000000002,0,3.7720000000000002,59.36,20.08,62.6643120125,135.42
2021-08-20 02:30:00,3.753,0.0,3.753,3.753,0,3.753,0.0,0.0,0.0,0.0,62.133,19.78,65.205506585,3.753,0,3.753,58.38,19.78,61.6398637247,135.54
2021-08-20 03:00:00,3.7640000000000002,0.0,3.7640000000000002,3.7640000000000002,0,3.7640000000000002,0.0,0.0,0.0,0.0,61.194,19.6,64.2562497816,3.7640000000000002,0,3.7640000000000002,57.43,19.6,60.6824925329,135.61
2021-08-20 03:30:00,3.956,0.0,3.956,3.956,0,3.956,0.0,0.0,0.0,0.0,60.976,19.55,64.033390321,3.956,0,3.956,57.02,19.55,60.278378379,135.61
2021-08-20 04:00:00,3.777,0.0,3.777,3.777,0,3.777,0.0,0.0,0.0,0.0,61.147,19.88,64.2975116859,3.777,0,3.777,57.37,19.88,60.716812334,135.73
2021-08-20 04:30:00,3.86,0.0,3.86,3.86,0,3.86,0.0,0.0,0.0,0.0,61.49,19.99,64.6577157035,3.86,0,3.86,57.63,19.99,60.9984999816,135.73
2021-08-20 05:00:00,3.88,0.0,3.88,3.88,0,3.88,0.0,0.0,0.0,0.0,61.59,20.18,64.8117311912,3.88,0,3.88,57.71,20.18,61.1365398105,135.73
2021-08-20 05:30:00,3.8120000000000003,0.0,3.8120000000000003,3.8120000000000003,0,3.8120000000000003,0.0,0.0,0.0,0.0,62.752,20.73,66.0874148685,3.8120000000000003,0,3.8120000000000003,58.94,20.73,62.479248555,135.61
2021-08-20 06:00:00,3.676,0.0,3.676,3.676,0,3.676,0.0,0.0,0.0,0.0,64.346,21.25,67.7640776223,3.676,0,3.676,60.67,21.25,64.2838346709,135.44
2021-08-20 06:30:00,3.771,0.0,3.771,3.771,0,3.771,0.0,0.0,0.0,0.0,68.081,23.02,71.8675376022,3.771,0,3.771,64.31,23.02,68.3059038444,135.44
2021-08-20 07:00:00,5.569,0.0,5.569,5.569,0,5.569,0.0,0.0,0.0,0.0,72.159,24.03,76.0549944514,5.569,0,5.569,66.59,24.03,70.7931423233,134.93
2021-08-20 07:30:00,11.818,0.0,11.818,11.818,0,11.818,0.0,0.0,0.0,0.0,81.478,25.45,85.3602189782,11.818,0,11.818,69.66,25.45,74.1634552863,134.93
2021-08-20 08:00:00,35.833,0.0,35.833,35.833,0,35.833,0.0,0.0,0.0,0.0,99.903,26.71,103.4119601835,35.833,0,35.833,64.07,26.71,69.4146166164,134.56
2021-08-20 08:30:00,52.29,0.0,52.29,52.29,0,52.29,0.0,0.0,0.0,0.0,114.36,28.2,117.7856086286,52.29,0,52.29,62.07,28.2,68.1756914156,134.31
2021-08-20 09:00:00,77.937,0.0,77.937,77.937,0,77.937,0.0,0.0,0.0,0.0,131.207,29.02,134.3779641496,77.937,0,77.937,53.27,29.02,60.6617944014,134.13
2021-08-20 09:30:00,85.016,0.0,85.016,85.016,0,85.016,0.0,0.0,0.0,0.0,134.736,29.66,137.9619704701,85.016,0,85.016,49.72,29.66,57.8946802392,134.03
2021-08-20 10:00:00,76.333,0.0,76.333,76.333,0,76.333,0.0,0.0,0.0,0.0,131.313,31.19,134.9663664362,76.333,0,76.333,54.98,31.19,63.2108890936,134.03
2021-08-20 10:30:00,110.76,0.0,110.76,110.76,0,110.76,0.0,0.0,0.0,0.0,151.95,31.32,155.1442712445,110.76,0,110.76,41.19,31.32,51.7451302057,133.66
2021-08-20 11:00:00,86.043,0.0,86.043,86.043,0,86.043,0.0,0.0,0.0,0.0,138.523,31.39,142.0350436653,86.043,0,86.043,52.48,31.39,61.1513082444,133.87
2021-08-20 11:30:00,84.727,0.0,84.727,84.727,0,84.727,0.0,0.0,0.0,0.0,139.137,31.92,142.7515014597,84.727,0,84.727,54.41,31.92,63.0819665198,133.43
2021-08-20 12:00:00,84.653,0.0,84.653,84.653,0,84.653,0.0,0.0,0.0,0.0,137.613,31.18,141.1011345419,84.653,0,84.653,52.96,31.18,61.4569280065,133.43
2021-08-20 12:30:00,83.255,0.0,83.255,83.255,0,83.255,0.0,0.0,0.0,0.0,136.175,30.87,139.6301812826,83.255,0,83.255,52.92,30.87,61.2656779935,133.62
2021-08-20 13:00:00,93.899,0.0,93.899,93.899,0,93.899,0.0,0.0,0.0,0.0,141.849,31.04,145.2054420502,93.899,0,93.899,47.95,31.04,57.1199098389,133.81
2021-08-20 13:30:00,76.6,0.0,76.6,76.6,0,76.6,0.0,0.0,0.0,0.0,132.47,30.71,135.9831055683,76.6,0,76.6,55.87,30.71,63.753909684,133.83
2021-08-20 14:00:00,86.282,0.0,86.282,86.282,0,86.282,0.0,0.0,0.0,0.0,136.292,31.01,139.7752816631,86.282,0,86.282,50.01,31.01,58.8440328326,133.83
2021-08-20 14:30:00,97.425,0.0,97.425,97.425,0,97.425,0.0,0.0,0.0,0.0,139.405,30.15,142.6281056629,97.425,0,97.425,41.98,30.15,51.6850355519,134.34
2021-08-20 15:00:00,71.381,0.0,71.381,71.381,0,71.381,0.0,0.0,0.0,0.0,124.021,29.31,127.4373749769,71.381,0,71.381,52.64,29.31,60.2498605808,134.34
2021-08-20 15:30:00,51.049,0.0,51.049,51.049,0,51.049,0.0,0.0,0.0,0.0,113.789,29.03,117.4337150098,51.049,0,51.049,62.74,29.03,69.1306625167,134.6
2021-08-20 16:00:00,57.459,0.0,57.459,57.459,0,57.459,0.0,0.0,0.0,0.0,118.219,29.11,121.750252817,57.459,0,57.459,60.76,29.11,67.3733604624,134.79
2021-08-20 16:30:00,58.618,0.0,58.618,58.618,0,58.618,0.0,0.0,0.0,0.0,120.978,29.03,124.412287914,58.618,0,58.618,62.36,29.03,68.7859760416,135.07
2021-08-20 17:00:00,50.899,0.0,50.899,50.899,0,50.899,0.0,0.0,0.0,0.0,118.399,29.02,121.9035832164,50.899,0,50.899,67.5,29.02,73.4738756294,135.07
2021-08-20 17:30:00,38.198,0.0,38.198,38.198,0,38.198,0.0,0.0,0.0,0.0,112.548,29.23,116.28174923,38.198,0,38.198,74.35,29.23,79.8893947905,134.77
2021-08-20 18:00:00,32.535,0.0,32.535,32.535,0,32.535,0.0,0.0,0.0,0.0,110.405,29.5,114.2782307572,32.535,0,32.535,77.87,29.5,83.2705644271,134.65
2021-08-20 18:30:00,26.1,0.0,26.1,26.1,0,26.1,0.0,0.0,0.0,0.0,106.6,28.69,110.3932792338,26.1,0,26.1,80.5,28.69,85.4597337932,134.47
2021-08-20 19:00:00,21.049,0.0,21.049,21.049,0,21.049,0.0,0.0,0.0,0.0,101.719,28.29,105.5797284567,21.049,0,21.049,80.67,28.29,85.4866831735,134.36
2021-08-20 19:30:00,8.204,0.0,8.204,8.204,0,8.204,0.0,0.0,0.0,0.0,91.284,28.25,95.5553826637,8.204,0,8.204,83.08,28.25,87.7516318937,134.49
2021-08-20 20:00:00,4.817,0.0,4.817,4.817,0,4.817,0.0,0.0,0.0,0.0,88.137,27.54,92.3394951741,4.817,0,4.817,83.32,27.54,87.7534842613,134.34
2021-08-20 20:30:00,2.8449999999999998,0.0,2.8449999999999998,2.8449999999999998,0,2.8449999999999998,0.0,0.0,0.0,0.0,84.485,26.56,88.5615538764,2.8449999999999998,0,2.8449999999999998,81.64,26.56,85.8517512926,134.74
2021-08-20 21:00:00,4.845,0.0,4.845,4.845,0,4.845,0.0,0.0,0.0,0.0,84.545,25.89,88.4202981504,4.845,0,4.845,79.7,25.89,83.7996545339,134.93
2021-08-20 21:30:00,5.154,0.0,5.154,5.154,0,5.154,0.0,0.0,0.0,0.0,82.214,24.83,85.8817250409,5.154,0,5.154,77.06,24.83,80.9615495158,134.09
2021-08-20 22:00:00,3.066,0.0,3.066,3.066,0,3.066,0.0,0.0,0.0,0.0,77.536,23.88,81.1300542093,3.066,0,3.066,74.47,23.88,78.205084873,134.27
2021-08-20 22:30:00,3.024,0.0,3.024,3.024,0,3.024,0.0,0.0,0.0,0.0,74.564,22.69,77.9398883499,3.024,0,3.024,71.54,22.69,75.0520332836,134.53
2021-08-20 23:00:00,3.027,0.0,3.027,3.027,0,3.027,0.0,0.0,0.0,0.0,70.117,22.12,73.5233846405,3.027,0,3.027,67.09,22.12,70.6424978324,134.91
2021-08-20 23:30:00,3.049,0.0,3.049,3.049,0,3.049,0.0,0.0,0.0,0.0,62.589,21.99,66.3396037145,3.049,0,3.049,59.54,21.99,63.4710303997,134.91
2021-08-21 00:00:00,3.161,0.0,3.161,3.161,0,3.161,0.0,0.0,0.0,0.0,56.611,21.59,60.5882284029,3.161,0,3.161,53.45,21.59,57.6457335802,135.07
2021-08-21 00:30:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,55.337,21.32,59.3019895872,3.337,0,3.337,52.0,21.32,56.2009110246,135.07
2021-08-21 01:00:00,3.343,0.0,3.343,3.343,0,3.343,0.0,0.0,0.0,0.0,54.023,21.11,58.0010054137,3.343,0,3.343,50.68,21.11,54.9007695757,135.53
2021-08-21 01:30:00,3.358,0.0,3.358,3.358,0,3.358,0.0,0.0,0.0,0.0,54.058,20.83,57.9323421242,3.358,0,3.358,50.7,20.83,54.8122148795,135.74
2021-08-21 02:00:00,3.373,0.0,3.373,3.373,0,3.373,0.0,0.0,0.0,0.0,53.303,20.97,57.2795837014,3.373,0,3.373,49.93,20.97,54.1548317327,136.01
2021-08-21 02:30:00,3.422,0.0,3.422,3.422,0,3.422,0.0,0.0,0.0,0.0,52.612,20.75,56.5560345498,3.422,0,3.422,49.19,20.75,53.3874385975,136.01
2021-08-21 03:00:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,51.961,20.64,55.9102416468,3.411,0,3.411,48.55,20.64,52.7552092215,136.19
2021-08-21 03:30:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,51.221,20.38,55.1265384457,3.421,0,3.421,47.8,20.38,51.9632985866,136.19
2021-08-21 04:00:00,3.505,0.0,3.505,3.505,0,3.505,0.0,0.0,0.0,0.0,50.965,20.27,54.8480093075,3.505,0,3.505,47.46,20.27,51.6074074141,136.49
2021-08-21 04:30:00,3.653,0.0,3.653,3.653,0,3.653,0.0,0.0,0.0,0.0,50.503,20.14,54.3706962343,3.653,0,3.653,46.85,20.14,50.9955105867,136.64
2021-08-21 05:00:00,3.674,0.0,3.674,3.674,0,3.674,0.0,0.0,0.0,0.0,50.434,20.21,54.3326095085,3.674,0,3.674,46.76,20.21,50.9405702756,136.64
2021-08-21 05:30:00,3.628,0.0,3.628,3.628,0,3.628,0.0,0.0,0.0,0.0,51.378,20.54,55.3316408938,3.628,0,3.628,47.75,20.54,51.9803241621,136.48
2021-08-21 06:00:00,3.539,0.0,3.539,3.539,0,3.539,0.0,0.0,0.0,0.0,52.039,20.68,55.9974992388,3.539,0,3.539,48.5,20.68,52.724874585,136.31
2021-08-21 06:30:00,3.315,0.0,3.315,3.315,0,3.315,0.0,0.0,0.0,0.0,53.775,21.11,57.7700850354,3.315,0,3.315,50.46,21.11,54.6977485826,135.72
2021-08-21 07:00:00,3.451,0.0,3.451,3.451,0,3.451,0.0,0.0,0.0,0.0,56.251,21.71,60.2951001409,3.451,0,3.451,52.8,21.71,57.0890891502,135.72
2021-08-21 07:30:00,5.291,0.0,5.291,5.291,0,5.291,0.0,0.0,0.0,0.0,63.011,22.28,66.8340072194,5.291,0,5.291,57.72,22.28,61.8708073327,135.27
2021-08-21 08:00:00,6.952,0.0,6.952,6.952,0,6.952,0.0,0.0,0.0,0.0,72.392,22.62,75.8436949522,6.952,0,6.952,65.44,22.62,69.239136332,135.27
2021-08-21 08:30:00,7.522,0.0,7.522,7.522,0,7.522,0.0,0.0,0.0,0.0,78.612,23.58,82.0723031479,7.522,0,7.522,71.09,23.58,74.8986281583,135.97
2021-08-21 09:00:00,18.967,0.0,18.967,18.967,0,18.967,0.0,0.0,0.0,0.0,88.687,24.57,92.0275440778,18.967,0,18.967,69.72,24.57,73.9226846103,135.36
2021-08-21 09:30:00,43.007,0.0,43.007,43.007,0,43.007,0.0,0.0,0.0,0.0,106.187,25.29,109.1570568905,43.007,0,43.007,63.18,25.29,68.0536295873,134.96
2021-08-21 10:00:00,44.401,0.0,44.401,44.401,0,44.401,0.0,0.0,0.0,0.0,109.811,25.87,112.8171645673,44.401,0,44.401,65.41,25.87,70.3400668183,134.87
2021-08-21 10:30:00,41.773,0.0,41.773,41.773,0,41.773,0.0,0.0,0.0,0.0,109.233,26.22,112.3358210412,41.773,0,41.773,67.46,26.22,72.3763773617,134.87
2021-08-21 11:00:00,40.489,0.0,40.489,40.489,0,40.489,0.0,0.0,0.0,0.0,109.769,25.87,112.7762841248,40.489,0,40.489,69.28,25.87,73.9525205791,134.64
2021-08-21 11:30:00,43.375,0.0,43.375,43.375,0,43.375,0.0,0.0,0.0,0.0,111.905,26.01,114.8879851203,43.375,0,43.375,68.53,26.01,73.2999386084,134.64
2021-08-21 12:00:00,56.907,0.0,56.907,56.907,0,56.907,0.0,0.0,0.0,0.0,119.227,25.87,122.001370603,56.907,0,56.907,62.32,25.87,67.4762128457,134.47
2021-08-21 12:30:00,68.867,0.0,68.867,68.867,0,68.867,0.0,0.0,0.0,0.0,122.697,25.4,125.2984988298,68.867,0,68.867,53.83,25.4,59.5216674834,134.47
2021-08-21 13:00:00,97.208,0.0,97.208,97.208,0,97.208,0.0,0.0,0.0,0.0,137.998,26.13,140.4500797579,97.208,0,97.208,40.79,26.13,48.44172788,134.77
2021-08-21 13:30:00,98.372,0.0,98.372,98.372,0,98.372,0.0,0.0,0.0,0.0,137.062,26.13,139.5305297919,98.372,0,98.372,38.69,26.13,46.6871823952,134.77
2021-08-21 14:00:00,105.626,0.0,105.626,105.626,0,105.626,0.0,0.0,0.0,0.0,137.496,25.86,139.9067175514,105.626,0,105.626,31.87,25.86,41.0418871398,135.19
2021-08-21 14:30:00,93.047,0.0,93.047,93.047,0,93.047,0.0,0.0,0.0,0.0,130.037,25.84,132.5795118749,93.047,0,93.047,36.99,25.84,45.1216766089,135.41
2021-08-21 15:00:00,82.423,0.0,82.423,82.423,0,82.423,0.0,0.0,0.0,0.0,124.573,26.02,127.2614345707,82.423,0,82.423,42.15,26.02,49.5344617413,135.53
2021-08-21 15:30:00,79.49,0.0,79.49,79.49,0,79.49,0.0,0.0,0.0,0.0,123.12,25.9,125.8147225089,79.49,0,79.49,43.63,25.9,50.738416412,135.53
2021-08-21 16:00:00,80.123,0.0,80.123,80.123,0,80.123,0.0,0.0,0.0,0.0,123.843,26.25,126.5944356953,80.123,0,80.123,43.72,26.25,50.995106628,135.72
2021-08-21 16:30:00,59.237,0.0,59.237,59.237,0,59.237,0.0,0.0,0.0,0.0,111.067,25.68,113.9971091256,59.237,0,59.237,51.83,25.68,57.8429883391,135.72
2021-08-21 17:00:00,28.329,0.0,28.329,28.329,0,28.329,0.0,0.0,0.0,0.0,98.389,25.34,101.5997584692,28.329,0,28.329,70.06,25.34,74.5018066895,135.58
2021-08-21 17:30:00,19.369,0.0,19.369,19.369,0,19.369,0.0,0.0,0.0,0.0,98.249,26.81,101.8412593255,19.369,0,19.369,78.88,26.81,83.3116468448,135.18
2021-08-21 18:00:00,17.86,0.0,17.86,17.86,0,17.86,0.0,0.0,0.0,0.0,98.67,27.06,102.3133055863,17.86,0,17.86,80.81,27.06,85.2203009852,134.74
2021-08-21 18:30:00,39.203,0.0,39.203,39.203,0,39.203,0.0,0.0,0.0,0.0,108.573,25.91,111.6217919091,39.203,0,39.203,69.37,25.91,74.0508271392,134.74
2021-08-21 19:00:00,41.208,0.0,41.208,41.208,0,41.208,0.0,0.0,0.0,0.0,107.058,25.08,109.9564539443,41.208,0,41.208,65.85,25.08,70.4643803634,134.89
2021-08-21 19:30:00,31.101,0.0,31.101,31.101,0,31.101,0.0,0.0,0.0,0.0,99.441,24.85,102.4989511215,31.101,0,31.101,68.34,24.85,72.7177976839,135.0
2021-08-21 20:00:00,15.163,0.0,15.163,15.163,0,15.163,0.0,0.0,0.0,0.0,88.843,25.07,92.3124235897,15.163,0,15.163,73.68,25.07,77.828319396,134.9
2021-08-21 20:30:00,5.185,0.0,5.185,5.185,0,5.185,0.0,0.0,0.0,0.0,82.495,24.8,86.1421210849,5.185,0,5.185,77.31,24.8,81.1903695028,134.14
2021-08-21 21:00:00,11.009,0.0,11.009,11.009,0,11.009,0.0,0.0,0.0,0.0,84.979,24.14,88.341213717,11.009,0,11.009,73.97,24.14,77.8093856806,133.92
2021-08-21 21:30:00,11.875,0.0,11.875,11.875,0,11.875,0.0,0.0,0.0,0.0,82.905,23.39,86.1413438774,11.875,0,11.875,71.03,23.39,74.7820366131,134.22
2021-08-21 22:00:00,3.738,0.0,3.738,3.738,0,3.738,0.0,0.0,0.0,0.0,75.088,22.53,78.3952080423,3.738,0,3.738,71.35,22.53,74.8226128921,134.49
2021-08-21 22:30:00,3.071,0.0,3.071,3.071,0,3.071,0.0,0.0,0.0,0.0,71.181,21.28,74.2938298986,3.071,0,3.071,68.11,21.28,71.3569232801,134.69
2021-08-21 23:00:00,3.225,0.0,3.225,3.225,0,3.225,0.0,0.0,0.0,0.0,69.015,20.68,72.0467391698,3.225,0,3.225,65.79,20.68,68.9636607207,135.25
2021-08-21 23:30:00,3.293,0.0,3.293,3.293,0,3.293,0.0,0.0,0.0,0.0,65.563,19.89,68.5136414811,3.293,0,3.293,62.27,19.89,65.3694500512,135.12
2021-08-22 00:00:00,3.323,0.0,3.323,3.323,0,3.323,0.0,0.0,0.0,0.0,60.803,19.31,63.7956182586,3.323,0,3.323,57.48,19.31,60.6368411117,135.83
2021-08-22 00:30:00,3.347,0.0,3.347,3.347,0,3.347,0.0,0.0,0.0,0.0,60.247,18.82,63.1180909803,3.347,0,3.347,56.9,18.82,59.9316477331,135.48
2021-08-22 01:00:00,3.3609999999999998,0.0,3.3609999999999998,3.3609999999999998,0,3.3609999999999998,0.0,0.0,0.0,0.0,57.181,18.68,60.1548764524,3.3609999999999998,0,3.3609999999999998,53.82,18.68,56.9695953997,135.48
2021-08-22 01:30:00,3.4,0.0,3.4,3.4,0,3.4,0.0,0.0,0.0,0.0,59.2,18.53,62.0322569314,3.4,0,3.4,55.8,18.53,58.7962660379,135.95
2021-08-22 02:00:00,3.402,0.0,3.402,3.402,0,3.402,0.0,0.0,0.0,0.0,57.672,18.35,60.5209226962,3.402,0,3.402,54.27,18.35,57.2883530921,135.85
2021-08-22 02:30:00,3.391,0.0,3.391,3.391,0,3.391,0.0,0.0,0.0,0.0,55.771,18.27,58.6872843212,3.391,0,3.391,52.38,18.27,55.4748348353,136.01
2021-08-22 03:00:00,3.435,0.0,3.435,3.435,0,3.435,0.0,0.0,0.0,0.0,53.145,18.54,56.2860784298,3.435,0,3.435,49.71,18.54,53.0548367258,136.31
2021-08-22 03:30:00,3.436,0.0,3.436,3.436,0,3.436,0.0,0.0,0.0,0.0,50.086,18.55,53.4107657313,3.436,0,3.436,46.65,18.55,50.2028385652,137.01
2021-08-22 04:00:00,3.442,0.0,3.442,3.442,0,3.442,0.0,0.0,0.0,0.0,49.902,18.57,53.2452298709,3.442,0,3.442,46.46,18.57,50.0337536069,137.01
2021-08-22 04:30:00,3.418,0.0,3.418,3.418,0,3.418,0.0,0.0,0.0,0.0,49.968,18.73,53.3630389315,3.418,0,3.418,46.55,18.73,50.1768412716,136.73
2021-08-22 05:00:00,3.421,0.0,3.421,3.421,0,3.421,0.0,0.0,0.0,0.0,49.921,18.61,53.2769963587,3.421,0,3.421,46.5,18.61,50.0857474737,136.73
2021-08-22 05:30:00,3.411,0.0,3.411,3.411,0,3.411,0.0,0.0,0.0,0.0,50.541,19.04,54.0084649013,3.411,0,3.411,47.13,19.04,50.8306846304,136.98
2021-08-22 06:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,50.812,19.15,54.3008457024,3.392,0,3.392,47.42,19.15,51.1407753168,136.74
2021-08-22 06:30:00,3.716,0.0,3.716,3.716,0,3.716,0.0,0.0,0.0,0.0,51.986,19.24,55.4321368522,3.716,0,3.716,48.27,19.24,51.9631648382,136.83
2021-08-22 07:00:00,7.4030000000000005,0.0,7.4030000000000005,7.4030000000000005,0,7.4030000000000005,0.0,0.0,0.0,0.0,55.513,19.47,58.8283440953,7.4030000000000005,0,7.4030000000000005,48.11,19.47,51.9004142565,136.72
2021-08-22 07:30:00,12.618,0.0,12.618,12.618,0,12.618,0.0,0.0,0.0,0.0,61.858,20.5,65.1664189902,12.618,0,12.618,49.24,20.5,53.3369252957,136.46
2021-08-22 08:00:00,24.357,0.0,24.357,24.357,0,24.357,0.0,0.0,0.0,0.0,72.037,21.31,75.1228691478,24.357,0,24.357,47.68,21.31,52.2254583513,136.05
2021-08-22 08:30:00,37.263,0.0,37.263,37.263,0,37.263,0.0,0.0,0.0,0.0,83.303,22.36,86.2517211944,37.263,0,37.263,46.04,22.36,51.1825282689,135.61
2021-08-22 09:00:00,60.67,0.0,60.67,60.67,0,60.67,0.0,0.0,0.0,0.0,100.34,23.41,103.0346723196,60.67,0,60.67,39.67,23.41,46.0623164854,135.61
2021-08-22 09:30:00,64.846,0.0,64.846,64.846,0,64.846,0.0,0.0,0.0,0.0,107.866,24.68,110.6534064365,64.846,0,64.846,43.02,24.68,49.59660069,135.61
2021-08-22 10:00:00,91.899,0.0,91.899,91.899,0,91.899,0.0,0.0,0.0,0.0,124.769,25.73,127.3944122048,91.899,0,91.899,32.87,25.73,41.7429011929,134.93
2021-08-22 10:30:00,122.302,0.0,122.302,122.302,0,122.302,0.0,0.0,0.0,0.0,141.222,26.84,143.7499178574,122.302,0,122.302,18.92,26.84,32.8382703564,134.79
2021-08-22 11:00:00,138.077,0.0,138.077,138.077,0,138.077,0.0,0.0,0.0,0.0,150.987,27.94,153.5503753463,138.077,0,138.077,12.91,27.94,30.7784291347,134.79
2021-08-22 11:30:00,156.614,0.0,156.614,156.614,0,156.614,0.0,0.0,0.0,0.0,162.844,28.96,165.3990626817,156.614,0,156.614,6.23,28.96,29.6225336526,135.4
2021-08-22 12:00:00,156.71,0.0,156.71,156.71,0,156.71,0.0,0.0,0.0,0.0,162.99,29.67,165.668491271,156.71,0,156.71,6.28,29.67,30.327335854,135.27
2021-08-22 12:30:00,155.886,0.0,155.886,155.886,0,155.886,0.0,0.0,0.0,0.0,165.326,30.33,168.0850831454,155.886,0,155.886,9.44,30.33,31.7651145126,135.16
2021-08-22 13:00:00,155.722,0.0,155.722,155.722,0,155.722,0.0,0.0,0.0,0.0,165.112,30.55,167.9144872964,155.722,0,155.722,9.39,30.55,31.9605162662,135.09
2021-08-22 13:30:00,156.726,0.0,156.726,156.726,0,156.726,0.0,0.0,0.0,0.0,167.716,30.3,170.4310613005,156.726,0,156.726,10.99,30.3,32.2315078766,135.09
2021-08-22 14:00:00,152.262,0.0,152.262,152.262,0,152.262,0.0,0.0,0.0,0.0,162.292,30.01,165.0433075408,152.262,0,152.262,10.03,30.01,31.6417603809,135.09
2021-08-22 14:30:00,142.298,0.0,142.298,142.298,0,142.298,0.0,0.0,0.0,0.0,154.948,29.09,157.6550373569,142.298,0,142.298,12.65,29.09,31.7214533084,135.32
2021-08-22 15:00:00,142.867,0.0,142.867,142.867,0,142.867,0.0,0.0,0.0,0.0,155.047,29.09,157.7523385215,142.867,0,142.867,12.18,29.09,31.5369703681,135.59
2021-08-22 15:30:00,146.18,0.0,146.18,146.18,0,146.18,0.0,0.0,0.0,0.0,157.77,28.88,160.3914813823,146.18,0,146.18,11.59,28.88,31.1188447729,135.59
2021-08-22 16:00:00,130.14,0.0,130.14,130.14,0,130.14,0.0,0.0,0.0,0.0,149.93,27.9,152.5038192964,130.14,0,130.14,19.79,27.9,34.2060535578,135.59
2021-08-22 16:30:00,114.004,0.0,114.004,114.004,0,114.004,0.0,0.0,0.0,0.0,145.404,26.68,147.8314770812,114.004,0,114.004,31.4,26.68,41.2041551303,135.7
2021-08-22 17:00:00,104.752,0.0,104.752,104.752,0,104.752,0.0,0.0,0.0,0.0,141.772,26.08,144.1508459358,104.752,0,104.752,37.02,26.08,45.2840678385,135.42
2021-08-22 17:30:00,104.883,0.0,104.883,104.883,0,104.883,0.0,0.0,0.0,0.0,143.553,25.93,145.8760731203,104.883,0,104.883,38.67,25.93,46.5589282523,135.51
2021-08-22 18:00:00,82.821,0.0,82.821,82.821,0,82.821,0.0,0.0,0.0,0.0,131.491,25.56,133.9522179025,82.821,0,82.821,48.67,25.56,54.9734708746,135.41
2021-08-22 18:30:00,47.578,0.0,47.578,47.578,0,47.578,0.0,0.0,0.0,0.0,111.198,25.03,113.9802443584,47.578,0,47.578,63.62,25.03,68.3666973021,135.34
2021-08-22 19:00:00,27.241,0.0,27.241,27.241,0,27.241,0.0,0.0,0.0,0.0,97.621,25.02,100.7762870967,27.241,0,27.241,70.38,25.02,74.6950118817,135.05
2021-08-22 19:30:00,12.492,0.0,12.492,12.492,0,12.492,0.0,0.0,0.0,0.0,87.302,24.94,90.7945086665,12.492,0,12.492,74.81,24.94,78.857718075,134.98
2021-08-22 20:00:00,5.8870000000000005,0.0,5.8870000000000005,5.8870000000000005,0,5.8870000000000005,0.0,0.0,0.0,0.0,81.517,24.51,85.1220382099,5.8870000000000005,0,5.8870000000000005,75.63,24.51,79.502433925,134.98
2021-08-22 20:30:00,3.14,0.0,3.14,3.14,0,3.14,0.0,0.0,0.0,0.0,78.83,24.02,82.4083084404,3.14,0,3.14,75.69,24.02,79.4099269613,135.13
2021-08-22 21:00:00,2.909,0.0,2.909,2.909,0,2.909,0.0,0.0,0.0,0.0,78.929,24.02,82.5030147389,2.909,0,2.909,76.02,24.02,79.7245307293,135.13
2021-08-22 21:30:00,3.069,0.0,3.069,3.069,0,3.069,0.0,0.0,0.0,0.0,77.249,23.44,80.7269570899,3.069,0,3.069,74.18,23.44,77.7952826333,134.57
2021-08-22 22:00:00,3.081,0.0,3.081,3.081,0,3.081,0.0,0.0,0.0,0.0,74.581,22.42,77.8779940741,3.081,0,3.081,71.5,22.42,74.9326791193,134.57
2021-08-22 22:30:00,3.048,0.0,3.048,3.048,0,3.048,0.0,0.0,0.0,0.0,71.808,21.18,74.8664228076,3.048,0,3.048,68.76,21.18,71.9481062989,135.56
2021-08-22 23:00:00,3.062,0.0,3.062,3.062,0,3.062,0.0,0.0,0.0,0.0,68.392,20.43,71.3782219168,3.062,0,3.062,65.33,20.43,68.4499364499,135.56
2021-08-22 23:30:00,3.089,0.0,3.089,3.089,0,3.089,0.0,0.0,0.0,0.0,64.769,20.12,67.8221037789,3.089,0,3.089,61.68,20.12,64.8786313049,135.89
2021-08-23 00:00:00,3.134,0.0,3.134,3.134,0,3.134,0.0,0.0,0.0,0.0,62.334,19.83,65.4122041824,3.134,0,3.134,59.2,19.83,62.432915197,136.32
2021-08-23 00:30:00,3.223,0.0,3.223,3.223,0,3.223,0.0,0.0,0.0,0.0,61.303,19.77,64.4120385409,3.223,0,3.223,58.08,19.77,61.3525818528,135.99
2021-08-23 01:00:00,3.584,0.0,3.584,3.584,0,3.584,0.0,0.0,0.0,0.0,60.084,19.48,63.1629436933,3.584,0,3.584,56.5,19.48,59.7638720298,135.99
2021-08-23 01:30:00,3.379,0.0,3.379,3.379,0,3.379,0.0,0.0,0.0,0.0,60.939,19.62,64.0195760764,3.379,0,3.379,57.56,19.62,60.8119889495,135.74
2021-08-23 02:00:00,3.337,0.0,3.337,3.337,0,3.337,0.0,0.0,0.0,0.0,60.207,19.64,63.3293964048,3.337,0,3.337,56.87,19.64,60.1658250172,135.74
2021-08-23 02:30:00,3.348,0.0,3.348,3.348,0,3.348,0.0,0.0,0.0,0.0,59.408,19.45,62.510902761,3.348,0,3.348,56.06,19.45,59.3382347226,135.74
2021-08-23 03:00:00,3.392,0.0,3.392,3.392,0,3.392,0.0,0.0,0.0,0.0,58.592,19.3,61.6888358133,3.392,0,3.392,55.2,19.3,58.4767475156,135.97
2021-08-23 03:30:00,3.443,0.0,3.443,3.443,0,3.443,0.0,0.0,0.0,0.0,58.163,19.14,61.2313168975,3.443,0,3.443,54.72,19.14,57.9708374961,136.21
2021-08-23 04:00:00,3.452,0.0,3.452,3.452,0,3.452,0.0,0.0,0.0,0.0,58.452,19.37,61.5778629379,3.452,0,3.452,55.0,19.37,58.3112073276,136.21
2021-08-23 04:30:00,3.419,0.0,3.419,3.419,0,3.419,0.0,0.0,0.0,0.0,58.759,19.32,61.8537184088,3.419,0,3.419,55.34,19.32,58.6155098929,136.03
2021-08-23 05:00:00,3.39,0.0,3.39,3.39,0,3.39,0.0,0.0,0.0,0.0,58.92,19.55,62.0787314626,3.39,0,3.39,55.53,19.55,58.8709045285,136.13
2021-08-23 05:30:00,3.363,0.0,3.363,3.363,0,3.363,0.0,0.0,0.0,0.0,59.923,19.86,63.1283258847,3.363,0,3.363,56.56,19.86,59.9454185072,136.13
2021-08-23 06:00:00,3.531,0.0,3.531,3.531,0,3.531,0.0,0.0,0.0,0.0,61.631,20.57,64.9731102919,3.531,0,3.531,58.1,20.57,61.6338778595,135.95
2021-08-23 06:30:00,3.699,0.0,3.699,3.699,0,3.699,0.0,0.0,0.0,0.0,65.879,21.94,69.4363466853,3.699,0,3.699,62.18,21.94,65.9372125586,135.78
2021-08-23 07:00:00,6.518,0.0,6.518,6.518,0,6.518,0.0,0.0,0.0,0.0,70.798,22.69,74.3450933418,6.518,0,6.518,64.28,22.69,68.1671071705,135.97
2021-08-23 07:30:00,13.403,0.0,13.403,13.403,0,13.403,0.0,0.0,0.0,0.0,79.753,24.32,83.3786747856,13.403,0,13.403,66.35,24.32,70.6667170597,135.26
2021-08-23 08:00:00,25.095,0.0,25.095,25.095,0,25.095,0.0,0.0,0.0,0.0,91.625,25.62,95.139502968,25.095,0,25.095,66.53,25.62,71.2925332696,135.26
2021-08-23 08:30:00,50.672,0.0,50.672,50.672,0,50.672,0.0,0.0,0.0,0.0,111.632,20.12,113.4306740877,50.672,0,50.672,60.96,20.12,64.1945168998,134.64
2021-08-23 09:00:00,75.07,0.0,75.07,75.07,0,75.07,0.0,0.0,0.0,0.0,128.74,10.3,129.1513747507,75.07,0,75.07,53.67,10.3,54.6494181122,133.15
2021-08-23 09:30:00,74.507,0.0,74.507,74.507,0,74.507,0.0,0.0,0.0,0.0,91.217,0.85,91.2209602504,74.507,0,74.507,16.71,0.85,16.7316048244,131.88
2021-08-23 10:00:00,62.833,0.0,62.833,62.833,0,62.833,0.0,0.0,0.0,0.0,116.323,-1.8,116.3369259049,62.833,0,62.833,53.49,-1.8,53.5202774656,130.98
2021-08-23 10:30:00,57.841,0.0,57.841,57.841,0,57.841,0.0,0.0,0.0,0.0,111.371,0.07,111.3710219985,57.841,0,57.841,53.53,0.07,53.5300457687,130.98
2021-08-23 11:00:00,53.464,0.0,53.464,53.464,0,53.464,0.0,0.0,0.0,0.0,121.984,17.13,123.1808960675,53.464,0,53.464,68.52,17.13,70.6287993668,131.26
2021-08-23 11:30:00,58.649,0.0,58.649,58.649,0,58.649,0.0,0.0,0.0,0.0,125.289,16.59,126.3826001513,58.649,0,58.649,66.64,16.59,68.6739958063,132.88
2021-08-23 12:00:00,68.254,0.0,68.254,68.254,0,68.254,0.0,0.0,0.0,0.0,128.344,17.16,129.4860916701,68.254,0,68.254,60.09,17.16,62.4921891119,132.88
2021-08-23 12:30:00,77.009,0.0,77.009,77.009,0,77.009,0.0,0.0,0.0,0.0,132.169,17.43,133.313350648,77.009,0,77.009,55.16,17.43,57.8483405121,133.48
2021-08-23 13:00:00,77.098,0.0,77.098,77.098,0,77.098,0.0,0.0,0.0,0.0,131.618,16.59,132.6594362418,77.098,0,77.098,54.52,16.59,56.9882312412,133.63
2021-08-23 13:30:00,68.418,0.0,68.418,68.418,0,68.418,0.0,0.0,0.0,0.0,124.778,15.99,125.7983679703,68.418,0,68.418,56.36,15.99,58.5843810243,133.54
2021-08-23 14:00:00,53.099,0.0,53.099,53.099,0,53.099,0.0,0.0,0.0,0.0,113.779,15.6,114.8434623346,53.099,0,53.099,60.68,15.6,62.653191459,133.54
2021-08-23 14:30:00,47.471,0.0,47.471,47.471,0,47.471,0.0,0.0,0.0,0.0,109.111,15.8,110.2490377328,47.471,0,47.471,61.64,15.8,63.6327714311,133.54
2021-08-23 15:00:00,41.629,0.0,41.629,41.629,0,41.629,0.0,0.0,0.0,0.0,107.279,16.08,108.4774181155,41.629,0,41.629,65.65,16.08,67.5905977189,133.54
2021-08-23 15:30:00,43.765,0.0,43.765,43.765,0,43.765,0.0,0.0,0.0,0.0,108.405,16.16,109.6028723392,43.765,0,43.765,64.64,16.16,66.62938691,133.46
2021-08-23 16:00:00,40.59,0.0,40.59,40.59,0,40.59,0.0,0.0,0.0,0.0,106.07,15.8,107.2403137817,40.59,0,40.59,65.48,15.8,67.3592636539,133.46
2021-08-23 16:30:00,42.689,0.0,42.689,42.689,0,42.689,0.0,0.0,0.0,0.0,108.449,15.9,109.6083737723,42.689,0,42.689,65.76,15.9,67.6549155642,133.62
2021-08-23 17:00:00,46.389,0.0,46.389,46.389,0,46.389,0.0,0.0,0.0,0.0,113.999,14.89,114.9673175342,46.389,0,46.389,67.61,14.89,69.2302260577,133.72
2021-08-23 17:30:00,62.898,0.0,62.898,62.898,0,62.898,0.0,0.0,0.0,0.0,126.028,14.15,126.8198694369,62.898,0,62.898,63.13,14.15,64.6963631126,133.72
2021-08-23 18:00:00,84.435,0.0,84.435,84.435,0,84.435,0.0,0.0,0.0,0.0,137.705,14.03,138.4178742974,84.435,0,84.435,53.27,14.03,55.086602727,133.94
2021-08-23 18:30:00,76.504,0.0,76.504,76.504,0,76.504,0.0,0.0,0.0,0.0,132.564,13.59,133.2587790579,76.504,0,76.504,56.06,13.59,57.6837212739,133.94
2021-08-23 19:00:00,62.896,0.0,62.896,62.896,0,62.896,0.0,0.0,0.0,0.0,123.116,13.38,123.8409215728,62.896,0,62.896,60.22,13.38,61.688514328,134.06
2021-08-23 19:30:00,33.866,0.0,33.866,33.866,0,33.866,0.0,0.0,0.0,0.0,103.136,13.11,103.9658915029,33.866,0,33.866,69.27,13.11,70.4996808503,133.95
2021-08-23 20:00:00,26.665,0.0,26.665,26.665,0,26.665,0.0,0.0,0.0,0.0,97.235,12.42,98.0250051007,26.665,0,26.665,70.57,12.42,71.6545972007,133.69
2021-08-23 20:30:00,24.245,0.0,24.245,24.245,0,24.245,0.0,0.0,0.0,0.0,94.865,11.97,95.6172009892,24.245,0,24.245,70.62,11.97,71.6272664563,133.84
2021-08-23 21:00:00,28.059,0.0,28.059,28.059,0,28.059,0.0,0.0,0.0,0.0,97.629,11.46,98.299304377,28.059,0,28.059,69.57,11.46,70.5075634241,133.84
2021-08-23 21:30:00,28.674,0.0,28.674,28.674,0,28.674,0.0,0.0,0.0,0.0,95.814,10.45,96.3821824613,28.674,0,28.674,67.14,10.45,67.9483781999,134.07
2021-08-23 22:00:00,7.355,0.0,7.355,7.355,0,7.355,0.0,0.0,0.0,0.0,79.855,9.25,80.3889515108,7.355,0,7.355,72.5,9.25,73.0877041642,134.52
2021-08-23 22:30:00,3.215,0.0,3.215,3.215,0,3.215,0.0,0.0,0.0,0.0,74.145,8.24,74.6014653006,3.215,0,3.215,70.93,8.24,71.407019963,134.52
2021-08-23 23:00:00,3.2,0.0,3.2,3.2,0,3.2,0.0,0.0,0.0,0.0,71.25,7.66,71.6605756326,3.2,0,3.2,68.05,7.66,68.4797641643,134.52
2021-08-23 23:30:00,11.315,0.0,11.315,11.315,0,11.315,0.0,0.0,0.0,0.0,73.325,6.88,73.6470639265,11.315,0,11.315,62.01,6.88,62.3905000781,134.07
2021-08-24 00:00:00,3.112,0.0,3.112,3.112,0,3.112,0.0,0.0,0.0,0.0,65.262,6.47,65.5819300112,3.112,0,3.112,62.15,6.47,62.4858656018,134.07
2021-08-24 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.56,6.33,60.8899211693,0.0,0,0.0,60.56,6.33,60.8899211693,134.07
2021-08-24 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.32,6.1,59.6328131149,0.0,0,0.0,59.32,6.1,59.6328131149,134.27
2021-08-24 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.93,5.98,60.2276124381,0.0,0,0.0,59.93,5.98,60.2276124381,134.38
2021-08-24 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.25,5.91,59.54402237,0.0,0,0.0,59.25,5.91,59.54402237,134.38
2021-08-24 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.84,5.74,59.1193132572,0.0,0,0.0,58.84,5.74,59.1193132572,134.55
2021-08-24 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.89,5.54,59.1500101437,0.0,0,0.0,58.89,5.54,59.1500101437,134.55
2021-08-24 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.12,5.22,58.3539441683,0.0,0,0.0,58.12,5.22,58.3539441683,134.55
2021-08-24 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.31,5.11,58.5334793089,0.0,0,0.0,58.31,5.11,58.5334793089,134.67
2021-08-24 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.9,5.11,59.1212491411,0.0,0,0.0,58.9,5.11,59.1212491411,134.67
2021-08-24 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.7,5.27,58.9360916587,0.0,0,0.0,58.7,5.27,58.9360916587,134.77
2021-08-24 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,59.45,5.68,59.7207242086,0.0,0,0.0,59.45,5.68,59.7207242086,134.77
2021-08-24 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,61.27,6.52,61.6159338159,0.0,0,0.0,61.27,6.52,61.6159338159,134.59
2021-08-24 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,64.96,8.53,65.5176502936,0.0,0,0.0,64.96,8.53,65.5176502936,134.44
2021-08-24 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.52,9.72,69.2059881802,0.0,0,0.0,68.52,9.72,69.2059881802,133.82
2021-08-24 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,70.98,10.8,71.7969386534,0.0,0,0.0,70.98,10.8,71.7969386534,133.82
2021-08-24 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,62.94,11.8,64.036580171,0.0,0,0.0,62.94,11.8,64.036580171,134.22
2021-08-24 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,57.13,13.8,58.7730967365,0.0,0,0.0,57.13,13.8,58.7730967365,134.11
2021-08-24 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,58.84,14.56,60.6146780904,0.0,0,0.0,58.84,14.56,60.6146780904,133.56
2021-08-24 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,49.2,15.63,51.6230268388,0.0,0,0.0,49.2,15.63,51.6230268388,133.56
2021-08-24 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,41.26,16.6,44.4741228132,0.0,0,0.0,41.26,16.6,44.4741228132,133.44
2021-08-24 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,33.6,17.35,37.8151094141,0.0,0,0.0,33.6,17.35,37.8151094141,133.21
2021-08-24 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,26.25,18.47,32.0967817701,0.0,0,0.0,26.25,18.47,32.0967817701,133.21
2021-08-24 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,19.67,19.34,27.5852224932,0.0,0,0.0,19.67,19.34,27.5852224932,133.04
2021-08-24 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,17.67,20.37,26.966011941,0.0,0,0.0,17.67,20.37,26.966011941,133.04
2021-08-24 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,16.62,20.73,26.5698569812,0.0,0,0.0,16.62,20.73,26.5698569812,132.96
2021-08-24 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,15.6,20.61,25.8482513915,0.0,0,0.0,15.6,20.61,25.8482513915,132.85
2021-08-24 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,15.15,19.37,24.5910430848,0.0,0,0.0,15.15,19.37,24.5910430848,132.85
2021-08-24 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,12.0,20.37,23.6418463746,0.0,0,0.0,12.0,20.37,23.6418463746,133.04
2021-08-24 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,16.21,19.43,25.3039325007,0.0,0,0.0,16.21,19.43,25.3039325007,132.95
2021-08-24 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,15.7,19.58,25.0971392792,0.0,0,0.0,15.7,19.58,25.0971392792,132.95
2021-08-24 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,20.57,18.45,27.6319995657,0.0,0,0.0,20.57,18.45,27.6319995657,132.56
2021-08-24 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,27.23,17.85,32.5591062531,0.0,0,0.0,27.23,17.85,32.5591062531,132.77
2021-08-24 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,35.38,16.7,39.1233229673,0.0,0,0.0,35.38,16.7,39.1233229673,132.9
2021-08-24 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,44.46,15.99,47.2479809092,0.0,0,0.0,44.46,15.99,47.2479809092,132.99
2021-08-24 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,53.13,14.85,55.166288619,0.0,0,0.0,53.13,14.85,55.166288619,133.23
2021-08-24 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,60.92,14.61,62.6474141525,0.0,0,0.0,60.92,14.61,62.6474141525,133.23
2021-08-24 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,55.49,14.24,57.2880240539,0.0,0,0.0,55.49,14.24,57.2880240539,133.14
2021-08-24 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,61.82,14.0,63.3854273473,0.0,0,0.0,61.82,14.0,63.3854273473,133.26
2021-08-24 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,68.7,14.03,70.1179784363,0.0,0,0.0,68.7,14.03,70.1179784363,133.08
2021-08-24 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0,72.87,13.55,74.119089309,0.0,0,0.0,72.87,13.55,74.119089309,132.9
